Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,-4.36,-0.77,4.4274710615,0.0,0.0,0.0,-4.36,-0.77,4.4274710615,-4.26,0.55,4.2953579595,-4.26,0.55,4.2953579595
2019-03-31 01:00:00,-4.36,-0.29,4.3696338519,0.0,0.0,0.0,-4.36,-0.29,4.3696338519,-4.37,-0.12,4.3716472868,-4.37,-0.12,4.3716472868
2019-03-31 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,-4.41,-0.24,4.4165257839,0.0,0.0,0.0,-4.41,-0.24,4.4165257839,-4.43,-0.23,4.4359666365,-4.43,-0.23,4.4359666365
2019-03-31 03:00:00,-4.3,-0.24,4.3066924664,0.0,0.0,0.0,-4.3,-0.24,4.3066924664,-4.32,-0.23,4.3261183525,-4.32,-0.23,4.3261183525
2019-03-31 03:30:00,-4.19,-0.24,4.1968678797,0.0,0.0,0.0,-4.19,-0.24,4.1968678797,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2019-03-31 04:00:00,-4.16,-0.24,4.1669173258,0.0,0.0,0.0,-4.16,-0.24,4.1669173258,-4.18,-0.23,4.1863229689,-4.18,-0.23,4.1863229689
2019-03-31 04:30:00,-4.09,-0.24,4.0970355136,0.0,0.0,0.0,-4.09,-0.24,4.0970355136,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2019-03-31 05:00:00,-4.01,-0.24,4.0171756247,0.0,0.0,0.0,-4.01,-0.24,4.0171756247,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2019-03-31 05:30:00,-4.01,-0.24,4.0171756247,0.0,0.0,0.0,-4.01,-0.24,4.0171756247,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2019-03-31 06:00:00,-3.98,-0.24,3.9872296147,0.0,0.0,0.0,-3.98,-0.24,3.9872296147,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2019-03-31 06:30:00,-4.02,-0.24,4.0271578067,0.0,0.0,0.0,-4.02,-0.24,4.0271578067,-4.04,-0.25,4.0477277576,-4.04,-0.25,4.0477277576
2019-03-31 07:00:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2019-03-31 07:30:00,-4.38,-0.26,4.3877101089,0.0,0.0,0.0,-4.38,-0.26,4.3877101089,-4.4,-0.25,4.4070965499,-4.4,-0.25,4.4070965499
2019-03-31 08:00:00,-4.62,-0.27,4.6278828853,0.0,0.0,0.0,-4.62,-0.27,4.6278828853,-4.64,-0.28,4.6484405987,-4.64,-0.28,4.6484405987
2019-03-31 08:30:00,-4.86,-0.12,4.8614812557,0.0,0.0,0.0,-4.86,-0.12,4.8614812557,-4.88,-0.31,4.8898363981,-4.88,-0.31,4.8898363981
2019-03-31 09:00:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.23,5.0951938138,-5.09,-0.23,5.0951938138
2019-03-31 09:30:00,-5.44,-0.25,5.4457414555,0.0,0.0,0.0,-5.44,-0.25,5.4457414555,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2019-03-31 10:00:00,-5.76,-0.30000000000000004,5.767807209,0.0,0.0,0.0,-5.76,-0.30000000000000004,5.767807209,-5.78,-0.29,5.7872705138,-5.78,-0.29,5.7872705138
2019-03-31 10:30:00,-5.8,-0.36,5.8111616739,0.0,0.0,0.0,-5.8,-0.36,5.8111616739,-5.82,-0.35000000000000003,5.8305145571,-5.82,-0.35000000000000003,5.8305145571
2019-03-31 11:00:00,-5.52376,-0.29068000000000005,5.5314030227,0.30624,0.08932000000000001,0.319,-5.83,-0.38,5.842371094,-5.54376,-0.28068000000000004,5.5508608522,-5.85,-0.37,5.8616891763000005
2019-03-31 11:30:00,-2.87608,0.48156000000000004,2.91611663,2.95392,0.8615600000000001,3.077,-5.83,-0.38,5.842371094,-2.89608,0.49156000000000005,2.9375007404,-5.85,-0.37,5.8616891763000005
2019-03-31 12:00:00,-2.55608,0.5815600000000001,2.6214036316,2.95392,0.8615600000000001,3.077,-5.51,-0.28,5.5171097505999995,-2.57608,0.5815600000000001,2.6409089723,-5.53,-0.28,5.5370840702
2019-03-31 12:30:00,-0.11848000000000002,1.5208599999999999,1.5254680102,2.95152,0.8608600000000001,3.0745,-3.07,0.66,3.1401433088,-0.13848000000000002,1.53086,1.5371106174,-3.09,0.67,3.1618032829000002
2019-03-31 13:00:00,-1.8194400000000002,1.06558,2.1085119516,1.39056,0.40558000000000005,1.4485000000000001,-3.21,0.66,3.2771481505,-1.8394400000000002,1.07558,2.1308242185,-3.23,0.67,3.2987573418
2019-03-31 13:30:00,-2.99,0.66,3.0619764859,0.0,0.0,0.0,-2.99,0.66,3.0619764859,-3.01,0.67,3.0836666487,-3.01,0.67,3.0836666487
2019-03-31 14:00:00,-4.13,0.21,4.1353355366,0.0,0.0,0.0,-4.13,0.21,4.1353355366,-4.15,0.22,4.1558272341,-4.15,0.22,4.1558272341
2019-03-31 14:30:00,-5.51,-0.26,5.5161308904,0.0,0.0,0.0,-5.51,-0.26,5.5161308904,-5.52,-0.25,5.5256583318,-5.52,-0.25,5.5256583318
2019-03-31 15:00:00,-5.51,-0.24,5.5152243835,0.0,0.0,0.0,-5.51,-0.24,5.5152243835,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2019-03-31 15:30:00,-5.45,-0.24,5.4552818442,0.0,0.0,0.0,-5.45,-0.24,5.4552818442,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2019-03-31 16:00:00,-5.43,-0.24,5.4353012796,0.0,0.0,0.0,-5.43,-0.24,5.4353012796,-5.45,-0.24,5.4552818442,-5.45,-0.24,5.4552818442
2019-03-31 16:30:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2019-03-31 17:00:00,-5.63,-0.24,5.6351131311,0.0,0.0,0.0,-5.63,-0.24,5.6351131311,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2019-03-31 17:30:00,-5.78,-0.28,5.7867780327,0.0,0.0,0.0,-5.78,-0.28,5.7867780327,-5.8,-0.27,5.8062810817,-5.8,-0.27,5.8062810817
2019-03-31 18:00:00,-5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,-5.8100000000000005,-0.25,5.8153761701,-5.83,-0.25,5.835357744,-5.83,-0.25,5.835357744
2019-03-31 18:30:00,-5.99,-0.25,5.9952147585,0.0,0.0,0.0,-5.99,-0.25,5.9952147585,-6.01,-0.25,6.0151974199,-6.01,-0.25,6.0151974199
2019-03-31 19:00:00,-6.06,-0.29,6.0669349758,0.0,0.0,0.0,-6.06,-0.29,6.0669349758,-6.08,-0.28,6.0864439536,-6.08,-0.28,6.0864439536
2019-03-31 19:30:00,-6.08,-0.24,6.0847349983,0.0,0.0,0.0,-6.08,-0.24,6.0847349983,-6.1,-0.24,6.1047194858,-6.1,-0.24,6.1047194858
2019-03-31 20:00:00,-6.17,-0.24,6.1746659829,0.0,0.0,0.0,-6.17,-0.24,6.1746659829,-6.19,-0.24,6.1946509183,-6.19,-0.24,6.1946509183
2019-03-31 20:30:00,-6.42,-0.27,6.4256750618,0.0,0.0,0.0,-6.42,-0.27,6.4256750618,-6.44,-0.27,6.4456574529,-6.44,-0.27,6.4456574529
2019-03-31 21:00:00,-6.15,-0.22,6.1539337013,0.0,0.0,0.0,-6.15,-0.22,6.1539337013,-6.17,-0.22,6.1739209584,-6.17,-0.22,6.1739209584
2019-03-31 21:30:00,-5.93,-0.24,5.9348546739,0.0,0.0,0.0,-5.93,-0.24,5.9348546739,-5.95,-0.25,5.9552497849,-5.95,-0.25,5.9552497849
2019-03-31 22:00:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.67,-0.25,5.6755087878,-5.67,-0.25,5.6755087878
2019-03-31 22:30:00,-5.31,-0.24,5.3154209617,0.0,0.0,0.0,-5.31,-0.24,5.3154209617,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2019-03-31 23:00:00,-4.97,-0.24,4.9757913943,0.0,0.0,0.0,-4.97,-0.24,4.9757913943,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2019-03-31 23:30:00,-4.5600000000000005,-0.27,4.5679864273,0.0,0.0,0.0,-4.5600000000000005,-0.27,4.5679864273,-4.58,-0.25,4.5868180692,-4.58,-0.25,4.5868180692
2019-04-01 00:00:00,-4.29,-0.36,4.3050783965,0.0,0.0,0.0,-4.29,-0.36,4.3050783965,-4.31,-0.30000000000000004,4.3204282195,-4.31,-0.30000000000000004,4.3204282195
2019-04-01 00:30:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2019-04-01 01:00:00,-4.12,-0.24,4.1269843712,0.0,0.0,0.0,-4.12,-0.24,4.1269843712,-4.14,-0.23,4.1463839668,-4.14,-0.23,4.1463839668
2019-04-01 01:30:00,-4.31,-0.24,4.3166769627,0.0,0.0,0.0,-4.31,-0.24,4.3166769627,-4.33,-0.23,4.3361042423,-4.33,-0.23,4.3361042423
2019-04-01 02:00:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.23,4.4459532161,-4.44,-0.23,4.4459532161
2019-04-01 02:30:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.23,4.4459532161,-4.44,-0.23,4.4459532161
2019-04-01 03:00:00,-4.35,0.28,4.3590021794,0.0,0.0,0.0,-4.35,0.28,4.3590021794,-4.37,0.28,4.378961064,-4.37,0.28,4.378961064
2019-04-01 03:30:00,-4.4,-0.25,4.4070965499,0.0,0.0,0.0,-4.4,-0.25,4.4070965499,-4.42,-0.25,4.4270644902,-4.42,-0.25,4.4270644902
2019-04-01 04:00:00,-4.43,-0.25,4.4370485686,0.0,0.0,0.0,-4.43,-0.25,4.4370485686,-4.44,-0.25,4.4470327186,-4.44,-0.25,4.4470327186
2019-04-01 04:30:00,-4.51,-0.23,4.5158609367,0.0,0.0,0.0,-4.51,-0.23,4.5158609367,-4.52,-0.23,4.5258479868,-4.52,-0.23,4.5258479868
2019-04-01 05:00:00,-4.5600000000000005,-0.28,4.5685884034,0.0,0.0,0.0,-4.5600000000000005,-0.28,4.5685884034,-4.58,-0.28,4.5885509695,-4.58,-0.28,4.5885509695
2019-04-01 05:30:00,-4.84,-0.33,4.8512369557,0.0,0.0,0.0,-4.84,-0.33,4.8512369557,-4.85,-0.31,4.8598971183,-4.85,-0.31,4.8598971183
2019-04-01 06:00:00,-5.0,-0.39,5.0151869357,0.0,0.0,0.0,-5.0,-0.39,5.0151869357,-5.02,-0.38,5.0343619258,-5.02,-0.38,5.0343619258
2019-04-01 06:30:00,-6.03,-0.62,6.0617901646,0.0,0.0,0.0,-6.03,-0.62,6.0617901646,-6.04,-0.61,6.0707248332,-6.04,-0.61,6.0707248332
2019-04-01 07:00:00,-6.64,-0.87,6.6967529445,0.0,0.0,0.0,-6.64,-0.87,6.6967529445,-6.65,-0.85,6.7041032212000005,-6.65,-0.85,6.7041032212000005
2019-04-01 07:30:00,-7.38,-1.11,7.4630087766,0.0,0.0,0.0,-7.38,-1.11,7.4630087766,-7.4,-1.1,7.4813100457,-7.4,-1.1,7.4813100457
2019-04-01 08:00:00,-7.78,-1.17,7.8674837146000005,0.0,0.0,0.0,-7.78,-1.17,7.8674837146000005,-7.79,-1.16,7.8758936001,-7.79,-1.16,7.8758936001
2019-04-01 08:30:00,-7.94,-1.29,8.0441096462,0.0,0.0,0.0,-7.94,-1.29,8.0441096462,-7.96,-1.28,8.0622577483,-7.96,-1.28,8.0622577483
2019-04-01 09:00:00,-7.88,-1.4100000000000001,8.0051545894,0.0,0.0,0.0,-7.88,-1.4100000000000001,8.0051545894,-7.9,-1.4100000000000001,8.0248426776,-7.9,-1.4100000000000001,8.0248426776
2019-04-01 09:30:00,-7.83,-1.4100000000000001,7.9559411763,0.0,0.0,0.0,-7.83,-1.4100000000000001,7.9559411763,-7.85,-1.4100000000000001,7.9756253673,-7.85,-1.4100000000000001,7.9756253673
2019-04-01 10:00:00,-7.95,-1.45,8.0811509081,0.0,0.0,0.0,-7.95,-1.45,8.0811509081,-7.97,-1.45,8.1008271183,-7.97,-1.45,8.1008271183
2019-04-01 10:30:00,-7.86,-1.55,8.0113731657,0.0,0.0,0.0,-7.86,-1.55,8.0113731657,-7.88,-1.54,8.0290721755,-7.88,-1.54,8.0290721755
2019-04-01 11:00:00,-7.86,-1.5899999999999999,8.0192081903,0.0,0.0,0.0,-7.86,-1.5899999999999999,8.0192081903,-7.88,-1.58,8.0368401751,-7.88,-1.58,8.0368401751
2019-04-01 11:30:00,-7.7,-1.5899999999999999,7.862448728,0.0,0.0,0.0,-7.7,-1.5899999999999999,7.862448728,-7.72,-1.58,7.8800253807,-7.72,-1.58,7.8800253807
2019-04-01 12:00:00,-7.58,-1.47,7.7212239962,0.0,0.0,0.0,-7.58,-1.47,7.7212239962,-7.6,-1.46,7.7389663392,-7.6,-1.46,7.7389663392
2019-04-01 12:30:00,-7.69,-1.55,7.8446542307,0.0,0.0,0.0,-7.69,-1.55,7.8446542307,-7.71,-1.55,7.8642609316000005,-7.71,-1.55,7.8642609316000005
2019-04-01 13:00:00,-7.46,-1.46,7.6015261626,0.0,0.0,0.0,-7.46,-1.46,7.6015261626,-7.48,-1.45,7.6192453695,-7.48,-1.45,7.6192453695
2019-04-01 13:30:00,-7.34,-1.44,7.4799197857,0.0,0.0,0.0,-7.34,-1.44,7.4799197857,-7.35,-1.43,7.4878167713,-7.35,-1.43,7.4878167713
2019-04-01 14:00:00,-7.1,-1.3599999999999999,7.2290801628,0.0,0.0,0.0,-7.1,-1.3599999999999999,7.2290801628,-7.12,-1.35,7.2468544901,-7.12,-1.35,7.2468544901
2019-04-01 14:30:00,-6.99,-1.34,7.1172817845,0.0,0.0,0.0,-6.99,-1.34,7.1172817845,-7.01,-1.33,7.1350543095,-7.01,-1.33,7.1350543095
2019-04-01 15:00:00,-7.1,-1.43,7.2425755088,0.0,0.0,0.0,-7.1,-1.43,7.2425755088,-7.11,-1.42,7.2504137813,-7.11,-1.42,7.2504137813
2019-04-01 15:30:00,-7.16,-1.5,7.3154357355,0.0,0.0,0.0,-7.16,-1.5,7.3154357355,-7.17,-1.49,7.3231823683,-7.17,-1.49,7.3231823683
2019-04-01 16:00:00,-6.74768,-1.25474,6.8633488801,0.29232,0.08526,0.3045,-7.04,-1.34,7.1663937933,-6.76768,-1.24474,6.8811968617,-7.06,-1.33,7.1841840177
2019-04-01 16:30:00,-1.75224,0.49018000000000006,1.8195113218,3.01776,0.8801800000000001,3.1435,-4.77,-0.39,4.7859168401000005,-1.77224,0.49018000000000006,1.838779772,-4.79,-0.39,4.8058506011
2019-04-01 17:00:00,-2.09232,0.49724,2.1505930810000002,3.00768,0.87724,3.133,-5.1,-0.38,5.1141372684,-2.11232,0.50724,2.1723692596,-5.12,-0.37,5.1333517316
2019-04-01 17:30:00,-2.15992,0.5179400000000001,2.2211520097,3.01008,0.87794,3.1355,-5.17,-0.36,5.1825186927,-2.17992,0.5279400000000001,2.2429382181,-5.19,-0.35000000000000003,5.2017881541
2019-04-01 18:00:00,-2.03232,0.74724,2.1653388188,3.00768,0.87724,3.133,-5.04,-0.13,5.0416763085,-2.07232,0.44724,2.1200315564,-5.08,-0.43,5.098166337
2019-04-01 18:30:00,-2.02896,0.65822,2.1330570199,3.01104,0.8782200000000001,3.1365,-5.04,-0.22,5.0447993023,-2.06896,0.65822,2.1711400346,-5.08,-0.22,5.084761548
2019-04-01 19:00:00,-2.04624,0.6531800000000001,2.1479623484,2.99376,0.8731800000000001,3.1185,-5.04,-0.22,5.0447993023,-2.08624,0.6531800000000001,2.1861018846,-5.08,-0.22,5.084761548
2019-04-01 19:30:00,-1.88272,0.9625400000000001,2.1145017971,2.95728,0.8625400000000001,3.0805,-4.84,0.1,4.8410329476000005,-1.90272,0.93254,2.1189559339,-4.86,0.07,4.8605040891
2019-04-01 20:00:00,-1.93656,0.24142000000000002,1.9515502170999999,2.95344,0.8614200000000001,3.0765,-4.89,-0.62,4.9291479994,-1.95656,1.12142,2.2551518463,-4.91,0.26,4.9168790915
2019-04-01 20:30:00,-1.9936800000000001,1.05226,2.2543316193000003,2.95632,0.86226,3.0795,-4.95,0.19,4.9536451225,-2.01368,1.03226,2.2628450787,-4.97,0.17,4.9729065947
2019-04-01 21:00:00,-1.9317600000000001,1.11282,2.2293642704,2.95824,0.86282,3.0815,-4.89,0.25,4.8963864227,-1.9517600000000002,1.11282,2.2467165932,-4.91,0.25,4.9163604424
2019-04-01 21:30:00,-1.47456,1.14492,1.866860734,2.96544,0.86492,3.089,-4.44,0.28,4.4488200683,-1.49456,1.15492,1.8887958598,-4.46,0.29,4.4694183067
2019-04-01 22:00:00,-4.05552,0.28214,4.0653223058,1.34448,0.39214000000000004,1.4005,-5.4,-0.11,5.4011202542,-4.07552,0.26214000000000004,4.083941803,-5.42,-0.13,5.4215588164
2019-04-01 22:30:00,-6.11,-0.47000000000000003,6.1280502609,0.0,0.0,0.0,-6.11,-0.47000000000000003,6.1280502609,-6.13,-0.47000000000000003,6.147991542,-6.13,-0.47000000000000003,6.147991542
2019-04-01 23:00:00,-5.73,-0.5,5.7517736395,0.0,0.0,0.0,-5.73,-0.5,5.7517736395,-5.75,-0.49,5.7708404934,-5.75,-0.49,5.7708404934
2019-04-01 23:30:00,-5.32,-0.44,5.3381644785,0.0,0.0,0.0,-5.32,-0.44,5.3381644785,-5.34,-0.44,5.358096677,-5.34,-0.44,5.358096677
2019-04-02 00:00:00,-5.08,-0.44,5.0990195136,0.0,0.0,0.0,-5.08,-0.44,5.0990195136,-5.1,-0.44,5.1189452038,-5.1,-0.44,5.1189452038
2019-04-02 00:30:00,-4.9,-0.44,4.9197154389,0.0,0.0,0.0,-4.9,-0.44,4.9197154389,-4.92,-0.44,4.9396356141,-4.92,-0.44,4.9396356141
2019-04-02 01:00:00,-4.84,-0.48,4.8637434143,0.0,0.0,0.0,-4.84,-0.48,4.8637434143,-4.85,-0.47000000000000003,4.8727199796,-4.85,-0.47000000000000003,4.8727199796
2019-04-02 01:30:00,-4.92,-0.48,4.9433591818,0.0,0.0,0.0,-4.92,-0.48,4.9433591818,-4.94,-0.47000000000000003,4.9623079308,-4.94,-0.47000000000000003,4.9623079308
2019-04-02 02:00:00,-5.05,-0.45,5.0700098619,0.0,0.0,0.0,-5.05,-0.45,5.0700098619,-5.07,-0.44,5.0890568871,-5.07,-0.44,5.0890568871
2019-04-02 02:30:00,-5.08,-0.45,5.0998921557,0.0,0.0,0.0,-5.08,-0.45,5.0998921557,-5.1,-0.44,5.1189452038,-5.1,-0.44,5.1189452038
2019-04-02 03:00:00,-5.08,-0.45,5.0998921557,0.0,0.0,0.0,-5.08,-0.45,5.0998921557,-5.1,-0.44,5.1189452038,-5.1,-0.44,5.1189452038
2019-04-02 03:30:00,-5.04,-0.43,5.0583099945,0.0,0.0,0.0,-5.04,-0.43,5.0583099945,-5.06,-0.44,5.0790944075,-5.06,-0.44,5.0790944075
2019-04-02 04:00:00,-4.8,-0.39,4.8158176876,0.0,0.0,0.0,-4.8,-0.39,4.8158176876,-4.8100000000000005,-0.38,4.8249870466,-4.8100000000000005,-0.38,4.8249870466
2019-04-02 04:30:00,-5.03,-0.48,5.0528506806,0.0,0.0,0.0,-5.03,-0.48,5.0528506806,-5.04,-0.47000000000000003,5.0618672444,-5.04,-0.47000000000000003,5.0618672444
2019-04-02 05:00:00,-5.03,-0.52,5.0568072931,0.0,0.0,0.0,-5.03,-0.52,5.0568072931,-5.04,-0.51,5.0657378535,-5.04,-0.51,5.0657378535
2019-04-02 05:30:00,-5.33,-0.63,5.3671035019,0.0,0.0,0.0,-5.33,-0.63,5.3671035019,-5.35,-0.62,5.3858054179,-5.35,-0.62,5.3858054179
2019-04-02 06:00:00,-5.5600000000000005,-0.67,5.6002232098,0.0,0.0,0.0,-5.5600000000000005,-0.67,5.6002232098,-5.57,-0.67,5.6101515131,-5.57,-0.67,5.6101515131
2019-04-02 06:30:00,-6.31,-0.84,6.3656657154000005,0.0,0.0,0.0,-6.31,-0.84,6.3656657154000005,-6.32,-0.8300000000000001,6.3742685855,-6.32,-0.8300000000000001,6.3742685855
2019-04-02 07:00:00,-7.14,-1.15,7.2320190818,0.0,0.0,0.0,-7.14,-1.15,7.2320190818,-7.15,-1.09,7.2326067223,-7.15,-1.09,7.2326067223
2019-04-02 07:30:00,-7.89,-1.29,7.9947607844,0.0,0.0,0.0,-7.89,-1.29,7.9947607844,-7.91,-1.29,8.0144993605,-7.91,-1.29,8.0144993605
2019-04-02 08:00:00,-8.21,-1.38,8.3251726709,0.0,0.0,0.0,-8.21,-1.38,8.3251726709,-8.23,-1.37,8.3432487677,-8.23,-1.37,8.3432487677
2019-04-02 08:30:00,-8.26,-1.43,8.3828694371,0.0,0.0,0.0,-8.26,-1.43,8.3828694371,-8.28,-1.42,8.4008809062,-8.28,-1.42,8.4008809062
2019-04-02 09:00:00,-8.31,-1.55,8.4533188749,0.0,0.0,0.0,-8.31,-1.55,8.4533188749,-8.33,-1.54,8.4711569458,-8.33,-1.54,8.4711569458
2019-04-02 09:30:00,-8.37,-1.48,8.499841175,0.0,0.0,0.0,-8.37,-1.48,8.499841175,-8.39,-1.48,8.5195363724,-8.39,-1.48,8.5195363724
2019-04-02 10:00:00,-8.42,-1.46,8.5456421643,0.0,0.0,0.0,-8.42,-1.46,8.5456421643,-8.44,-1.45,8.5636499228,-8.44,-1.45,8.5636499228
2019-04-02 10:30:00,-8.51,-1.55,8.6500057803,0.0,0.0,0.0,-8.51,-1.55,8.6500057803,-8.53,-1.54,8.667900553199999,-8.53,-1.54,8.667900553199999
2019-04-02 11:00:00,-8.49,-1.55,8.630330237,0.0,0.0,0.0,-8.49,-1.55,8.630330237,-8.51,-1.54,8.6482194699,-8.51,-1.54,8.6482194699
2019-04-02 11:30:00,-4.92336,-0.40848,4.9402762676,1.85664,0.54152,1.9340000000000002,-6.78,-0.9500000000000001,6.8462325406,-4.94336,-0.39848000000000006,4.9593945598,-6.8,-0.9400000000000001,6.8646631381
2019-04-02 12:00:00,-6.85128,-1.0195400000000001,6.9267235725,0.85872,0.25046,0.8945000000000001,-7.71,-1.27,7.8138978749,-6.8712800000000005,-1.0195400000000001,6.9465063629,-7.73,-1.27,7.8336326184
2019-04-02 12:30:00,-8.45,-1.44,8.5718201101,0.0,0.0,0.0,-8.45,-1.44,8.5718201101,-8.46,-1.43,8.5800058275,-8.46,-1.43,8.5800058275
2019-04-02 13:00:00,-8.15,-1.3,8.2530297467,0.0,0.0,0.0,-8.15,-1.3,8.2530297467,-8.18,-1.29,8.281092923,-8.18,-1.29,8.281092923
2019-04-02 13:30:00,-8.07,-1.35,8.1821390846,0.0,0.0,0.0,-8.07,-1.35,8.1821390846,-8.09,-1.35,8.2018656414,-8.09,-1.35,8.2018656414
2019-04-02 14:00:00,-7.82,-1.26,7.9208585393,0.0,0.0,0.0,-7.82,-1.26,7.9208585393,-7.84,-1.25,7.9390238695,-7.84,-1.25,7.9390238695
2019-04-02 14:30:00,-7.48,-1.2,7.575645187,0.0,0.0,0.0,-7.48,-1.2,7.575645187,-7.5,-1.19,7.5938198556,-7.5,-1.19,7.5938198556
2019-04-02 15:00:00,-7.3,-1.18,7.3947548979,0.0,0.0,0.0,-7.3,-1.18,7.3947548979,-7.32,-1.17,7.4129144066,-7.32,-1.17,7.4129144066
2019-04-02 15:30:00,-7.41,-1.24,7.5130353387,0.0,0.0,0.0,-7.41,-1.24,7.5130353387,-7.43,-1.23,7.5311220943,-7.43,-1.23,7.5311220943
2019-04-02 16:00:00,-6.86264,-0.9945200000000001,6.9343274944,0.32736000000000004,0.09548000000000001,0.341,-7.19,-1.09,7.2721523636,-6.8726400000000005,-0.9245200000000001,6.9345452482,-7.2,-1.02,7.2718910883
2019-04-02 16:30:00,-1.87328,0.6369600000000001,1.9786096128000001,3.00672,0.8769600000000001,3.132,-4.88,-0.24,4.8858980751,-1.89328,0.6569600000000001,2.0040223552,-4.9,-0.22,4.9049362891
2019-04-02 17:00:00,-1.93328,0.6369600000000001,2.0355072095,3.00672,0.8769600000000001,3.132,-4.94,-0.24,4.9458265234,-1.9532800000000001,0.6569600000000001,2.0608006211,-4.96,-0.22,4.9648766349
2019-04-02 17:30:00,-2.06608,0.6390600000000001,2.1626567573,3.01392,0.8790600000000001,3.1395,-5.08,-0.24,5.0856661314,-2.08608,0.6590600000000001,2.1877133839,-5.1,-0.22,5.1047428926
2019-04-02 18:00:00,-2.23608,0.6390600000000001,2.3256077593,3.01392,0.8790600000000001,3.1395,-5.25,-0.24,5.2554828513,-2.25608,0.6590600000000001,2.3503738107,-5.27,-0.22,5.2745900315
2019-04-02 18:30:00,-2.19136,1.08752,2.4463765859,3.00864,0.8775200000000001,3.134,-5.2,0.21,5.2042386571,-2.2213600000000002,1.10752,2.4821443955,-5.23,0.23,5.2350549185
2019-04-02 19:00:00,-2.46624,0.7981800000000001,2.5921865384,2.87376,0.83818,2.9935,-5.34,-0.04,5.3401498106,-2.48624,0.8081800000000001,2.614296129,-5.36,-0.03,5.3600839546
2019-04-02 19:30:00,-7.9152000000000005,-0.9886,7.9766986279,0.0048000000000000004,0.0014,0.005,-7.92,-0.99,7.9816351708,-7.9352,-0.9786,7.9953146905,-7.94,-0.98,8.0002499961
2019-04-02 20:00:00,-7.97,-0.99,8.0312514591,0.0,0.0,0.0,-7.97,-0.99,8.0312514591,-7.98,-0.98,8.0399502486,-7.98,-0.98,8.0399502486
2019-04-02 20:30:00,-8.1,-1.05,8.167772034,0.0,0.0,0.0,-8.1,-1.05,8.167772034,-8.11,-1.04,8.1764111932,-8.11,-1.04,8.1764111932
2019-04-02 21:00:00,-7.87,-1.03,7.9371153450000005,0.0,0.0,0.0,-7.87,-1.03,7.9371153450000005,-7.89,-1.04,7.9582472945,-7.89,-1.04,7.9582472945
2019-04-02 21:30:00,-7.48,-0.86,7.5292761936,0.0,0.0,0.0,-7.48,-0.86,7.5292761936,-7.5,-0.86,7.549145647,-7.5,-0.86,7.549145647
2019-04-02 22:00:00,-6.92,-0.67,6.9523593118,0.0,0.0,0.0,-6.92,-0.67,6.9523593118,-6.94,-0.66,6.9713126454,-6.94,-0.66,6.9713126454
2019-04-02 22:30:00,-6.45,-0.55,6.47340714,0.0,0.0,0.0,-6.45,-0.55,6.47340714,-6.46,-0.54,6.4825303702,-6.46,-0.54,6.4825303702
2019-04-02 23:00:00,-6.05,-0.55,6.0749485595,0.0,0.0,0.0,-6.05,-0.55,6.0749485595,-6.07,-0.54,6.0939724318,-6.07,-0.54,6.0939724318
2019-04-02 23:30:00,-5.65,-0.51,5.6729710029,0.0,0.0,0.0,-5.65,-0.51,5.6729710029,-5.67,-0.5,5.6920031623,-5.67,-0.5,5.6920031623
2019-04-03 00:00:00,-5.33,-0.47000000000000003,5.3506821995,0.0,0.0,0.0,-5.33,-0.47000000000000003,5.3506821995,-5.34,-0.46,5.3597761147,-5.34,-0.46,5.3597761147
2019-04-03 00:30:00,-5.06,-0.42,5.0774009099,0.0,0.0,0.0,-5.06,-0.42,5.0774009099,-5.08,-0.42,5.0973326358,-5.08,-0.42,5.0973326358
2019-04-03 01:00:00,-4.98,-0.44,4.999399964,0.0,0.0,0.0,-4.98,-0.44,4.999399964,-5.0,-0.44,5.0193226635,-5.0,-0.44,5.0193226635
2019-04-03 01:30:00,-5.11,-0.44,5.1289082659,0.0,0.0,0.0,-5.11,-0.44,5.1289082659,-5.13,-0.44,5.1488348196,-5.13,-0.44,5.1488348196
2019-04-03 02:00:00,-5.24,-0.41000000000000003,5.2560156012,0.0,0.0,0.0,-5.24,-0.41000000000000003,5.2560156012,-5.26,-0.4,5.2751872005,-5.26,-0.4,5.2751872005
2019-04-03 02:30:00,-5.24,-0.39,5.2544933152,0.0,0.0,0.0,-5.24,-0.39,5.2544933152,-5.26,-0.38,5.2737083727,-5.26,-0.38,5.2737083727
2019-04-03 03:00:00,-5.2,-0.36,5.2124466424,0.0,0.0,0.0,-5.2,-0.36,5.2124466424,-5.22,-0.35000000000000003,5.2317205583,-5.22,-0.35000000000000003,5.2317205583
2019-04-03 03:30:00,-5.2,-0.36,5.2124466424,0.0,0.0,0.0,-5.2,-0.36,5.2124466424,-5.22,-0.35000000000000003,5.2317205583,-5.22,-0.35000000000000003,5.2317205583
2019-04-03 04:00:00,-5.13,-0.38,5.1440548209,0.0,0.0,0.0,-5.13,-0.38,5.1440548209,-5.15,-0.38,5.1640003873,-5.15,-0.38,5.1640003873
2019-04-03 04:30:00,-5.28,-0.48,5.3017732882,0.0,0.0,0.0,-5.28,-0.48,5.3017732882,-5.3,-0.47000000000000003,5.3207988122,-5.3,-0.47000000000000003,5.3207988122
2019-04-03 05:00:00,-5.33,-0.53,5.3562860267,0.0,0.0,0.0,-5.33,-0.53,5.3562860267,-5.35,-0.52,5.3752116237,-5.35,-0.52,5.3752116237
2019-04-03 05:30:00,-5.42,-0.51,5.4439415868,0.0,0.0,0.0,-5.42,-0.51,5.4439415868,-5.44,-0.5,5.462929617,-5.44,-0.5,5.462929617
2019-04-03 06:00:00,-5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,-5.59,-0.5700000000000001,5.6189856736,-5.61,-0.56,5.6378808075,-5.61,-0.56,5.6378808075
2019-04-03 06:30:00,-6.19,-0.71,6.2305858473,0.0,0.0,0.0,-6.19,-0.71,6.2305858473,-6.21,-0.6900000000000001,6.2482157453,-6.21,-0.6900000000000001,6.2482157453
2019-04-03 07:00:00,-6.93,-0.93,6.9921241408,0.0,0.0,0.0,-6.93,-0.93,6.9921241408,-6.95,-0.92,7.0106276467,-6.95,-0.92,7.0106276467
2019-04-03 07:30:00,-7.5604,-1.0622,7.6346523824,0.1296,0.0378,0.135,-7.69,-1.1,7.7682752268,-7.5804,-1.0522,7.6530770936,-7.71,-1.09,7.7866680936
2019-04-03 08:00:00,-2.69584,0.43538000000000004,2.7307707795000002,2.86416,0.8353800000000001,2.9835000000000003,-5.5600000000000005,-0.4,5.5743699196000005,-2.71584,0.44538000000000005,2.7521174121,-5.58,-0.39,5.5936124285
2019-04-03 08:30:00,-2.60032,0.39324000000000003,2.6298862713,2.95968,0.8632400000000001,3.083,-5.5600000000000005,-0.47000000000000003,5.5798297465,-2.62032,0.40324000000000004,2.6511656682,-5.58,-0.46,5.5989284689000005
2019-04-03 09:00:00,-2.37032,0.51324,2.4252488944,2.95968,0.8632400000000001,3.083,-5.33,-0.35000000000000003,5.3414791959,-2.39032,0.52324,2.4469184294,-5.35,-0.34,5.3607928518
2019-04-03 09:30:00,-2.36744,0.5140800000000001,2.4226123091,2.96256,0.8640800000000001,3.086,-5.33,-0.35000000000000003,5.3414791959,-2.38744,0.52408,2.4442850898,-5.35,-0.34,5.3607928518
2019-04-03 10:00:00,-2.26696,0.44422000000000006,2.3100733863,2.9630400000000003,0.8642200000000001,3.0865,-5.23,-0.42,5.2468371425,-2.28696,0.45422,2.3316307276,-5.25,-0.41000000000000003,5.265985188
2019-04-03 10:30:00,-2.27368,0.42226,2.3125579452,2.95632,0.86226,3.0795,-5.23,-0.44,5.2484759693,-2.29368,0.43226000000000003,2.3340558369,-5.25,-0.43,5.2675800896
2019-04-03 11:00:00,-2.1732,0.47240000000000004,2.2239514383,2.9568000000000003,0.8624,3.08,-5.13,-0.39,5.1448032032,-2.1932,0.4824,2.2456259706,-5.15,-0.38,5.1640003873
2019-04-03 11:30:00,-1.9993600000000002,0.45352000000000003,2.050151409,2.96064,0.8635200000000001,3.084,-4.96,-0.41000000000000003,4.9769167162,-2.02936,0.45352000000000003,2.0794187649,-4.99,-0.41000000000000003,5.0068153551
2019-04-03 12:00:00,-1.92704,0.41128000000000003,1.9704401539,2.95296,0.86128,3.076,-4.88,-0.45,4.9007040311,-1.93704,0.42128000000000004,1.9823220727000002,-4.89,-0.44,4.9097555947
2019-04-03 12:30:00,-1.92944,0.43058,1.9769010724,2.9505600000000003,0.8605800000000001,3.0735,-4.88,-0.43,4.8989080416,-1.93944,0.44058,1.9888535014,-4.89,-0.42,4.9080036675
2019-04-03 13:00:00,-2.24416,0.37212,2.2748027167,2.9558400000000002,0.8621200000000001,3.079,-5.2,-0.49,5.2230355159,-2.26416,0.38212,2.296178608,-5.22,-0.48,5.2420225104
2019-04-03 13:30:00,-2.57464,0.28198,2.590035492,2.95536,0.8619800000000001,3.0785,-5.53,-0.58,5.5603327239,-2.59464,0.28198,2.6099175179,-5.55,-0.58,5.5802240098
2019-04-03 14:00:00,-2.60896,0.23072,2.6191418442,2.95104,0.86072,3.074,-5.5600000000000005,-0.63,5.5955786117,-2.62896,0.24072000000000002,2.6399577269,-5.58,-0.62,5.6143387856
2019-04-03 14:30:00,-2.41464,0.31198000000000004,2.4347110403,2.95536,0.8619800000000001,3.0785,-5.37,-0.55,5.3980922556,-2.43464,0.32198000000000004,2.4558385635,-5.39,-0.54,5.4169825549
2019-04-03 15:00:00,-2.2032,0.40240000000000004,2.2396464007,2.9568000000000003,0.8624,3.08,-5.16,-0.46,5.1804632997,-2.2232,0.40240000000000004,2.2593237926,-5.18,-0.46,5.2003846012
2019-04-03 15:30:00,-1.8432,0.4424,1.8955484694,2.9568000000000003,0.8624,3.08,-4.8,-0.42,4.8183399631,-1.8632,0.4524,1.9173366944999999,-4.82,-0.41000000000000003,4.8374063298
2019-04-03 16:00:00,-1.92992,0.42044000000000004,1.9751863203000002,2.95008,0.8604400000000001,3.073,-4.88,-0.44,4.8997959141,-1.94992,0.43044000000000004,1.9968641917,-4.9,-0.43,4.918831162
2019-04-03 16:30:00,-2.08512,0.45184,2.133514659,2.95488,0.86184,3.078,-5.04,-0.41000000000000003,5.0566490881,-2.10512,0.46184000000000003,2.1551859317,-5.06,-0.4,5.0757856535
2019-04-03 17:00:00,-2.38944,0.5605800000000001,2.4543173083,2.9505600000000003,0.8605800000000001,3.0735,-5.34,-0.30000000000000004,5.3484203275,-2.40944,0.5705800000000001,2.4760780783,-5.36,-0.29,5.3678394164
2019-04-03 17:30:00,-2.41176,0.62282,2.4908815809,2.95824,0.86282,3.0815,-5.37,-0.24,5.375360453,-2.43176,0.62282,2.5102512723,-5.39,-0.24,5.3953405824
2019-04-03 18:00:00,-2.41032,0.60324,2.4846611439,2.95968,0.8632400000000001,3.083,-5.37,-0.26,5.3762905427,-2.43032,0.60324,2.5040674512,-5.39,-0.26,5.3962672284
2019-04-03 18:30:00,-2.2995200000000002,0.64514,2.3883043881,3.00048,0.87514,3.1255,-5.3,-0.23,5.3049882186,-2.31952,0.64514,2.4075669565,-5.32,-0.23,5.3249694835
2019-04-03 19:00:00,-2.29856,0.6454200000000001,2.3874557692,3.00144,0.8754200000000001,3.1265,-5.3,-0.23,5.3049882186,-2.31856,0.6454200000000001,2.4067171521,-5.32,-0.23,5.3249694835
2019-04-03 19:30:00,-2.44464,0.6319800000000001,2.5250076138,2.95536,0.8619800000000001,3.0785,-5.4,-0.23,5.4048959287,-2.46464,0.6319800000000001,2.5443759648,-5.42,-0.23,5.4248778788
2019-04-03 20:00:00,-2.36648,0.63436,2.4500286121,2.96352,0.86436,3.087,-5.33,-0.23,5.3349601685,-2.38648,0.63436,2.4693520203,-5.35,-0.23,5.354941643
2019-04-03 20:30:00,-2.456,0.6345000000000001,2.536636799,2.964,0.8645,3.0875,-5.42,-0.23,5.4248778788,-2.476,0.6545000000000001,2.5610439766,-5.44,-0.21,5.4440517999
2019-04-03 21:00:00,-2.22696,0.9542200000000001,2.4227848955,2.9630400000000003,0.8642200000000001,3.0865,-5.19,0.09,5.1907802882,-2.24696,1.03422,2.4735481095000003,-5.21,0.17,5.2127727746
2019-04-03 21:30:00,-1.8359999999999999,1.1045,2.1426190165,2.964,0.8645,3.0875,-4.8,0.24,4.8059962547,-1.8559999999999999,1.1045,2.1597815283,-4.82,0.24,4.8259714048
2019-04-03 22:00:00,-1.1536,1.2352,1.6901218891,2.9664,0.8652000000000001,3.09,-4.12,0.37,4.1365807136,-1.1736,1.2452,1.7110990620000002,-4.14,0.38,4.1574030355
2019-04-03 22:30:00,-2.8586400000000003,0.50248,2.902465986,1.79136,0.52248,1.866,-4.65,-0.02,4.6500430106,-2.83864,0.9024800000000001,2.9786485526,-4.63,0.38,4.6455677802
2019-04-03 23:00:00,-5.89,-1.07,5.9864012562,0.0,0.0,0.0,-5.89,-1.07,5.9864012562,-5.76,0.31,5.7683359819,-5.76,0.31,5.7683359819
2019-04-03 23:30:00,-5.55,-0.76,5.6017943554,0.0,0.0,0.0,-5.55,-0.76,5.6017943554,-5.5,-0.03,5.5000818176,-5.5,-0.03,5.5000818176
2019-04-04 00:00:00,-5.19,-0.38,5.2038927737,0.0,0.0,0.0,-5.19,-0.38,5.2038927737,-5.2,-0.38,5.2138661279,-5.2,-0.38,5.2138661279
2019-04-04 00:30:00,-5.03,-0.44,5.0492078587,0.0,0.0,0.0,-5.03,-0.44,5.0492078587,-5.04,-0.43,5.0583099945,-5.04,-0.43,5.0583099945
2019-04-04 01:00:00,-4.9,-0.4,4.9162994213,0.0,0.0,0.0,-4.9,-0.4,4.9162994213,-4.92,-0.39,4.9354331117,-4.92,-0.39,4.9354331117
2019-04-04 01:30:00,-5.01,-0.38,5.0243905103,0.0,0.0,0.0,-5.01,-0.38,5.0243905103,-5.03,-0.39,5.0450966294,-5.03,-0.39,5.0450966294
2019-04-04 02:00:00,-5.06,-0.38,5.0742487129,0.0,0.0,0.0,-5.06,-0.38,5.0742487129,-5.08,-0.36,5.0927399305,-5.08,-0.36,5.0927399305
2019-04-04 02:30:00,-5.2,-0.41000000000000003,5.2161384184,0.0,0.0,0.0,-5.2,-0.41000000000000003,5.2161384184,-5.22,-0.4,5.2353032386,-5.22,-0.4,5.2353032386
2019-04-04 03:00:00,-5.22,-0.38,5.2338131415,0.0,0.0,0.0,-5.22,-0.38,5.2338131415,-5.24,-0.37,5.253046735,-5.24,-0.37,5.253046735
2019-04-04 03:30:00,-5.16,-0.38,5.1739733281,0.0,0.0,0.0,-5.16,-0.38,5.1739733281,-5.18,-0.37,5.1931974736,-5.18,-0.37,5.1931974736
2019-04-04 04:00:00,-5.14,-0.4,5.1555407088,0.0,0.0,0.0,-5.14,-0.4,5.1555407088,-5.16,-0.39,5.1747173836,-5.16,-0.39,5.1747173836
2019-04-04 04:30:00,-5.24,-0.43,5.2576135271,0.0,0.0,0.0,-5.24,-0.43,5.2576135271,-5.25,-0.43,5.2675800896,-5.25,-0.43,5.2675800896
2019-04-04 05:00:00,-5.24,-0.46,5.2601520891,0.0,0.0,0.0,-5.24,-0.46,5.2601520891,-5.25,-0.46,5.2701138508,-5.25,-0.46,5.2701138508
2019-04-04 05:30:00,-5.34,-0.46,5.3597761147,0.0,0.0,0.0,-5.34,-0.46,5.3597761147,-5.36,-0.46,5.379702594,-5.36,-0.46,5.379702594
2019-04-04 06:00:00,-5.69,-0.65,5.7270061987,0.0,0.0,0.0,-5.69,-0.65,5.7270061987,-5.68,-0.46,5.6985963184,-5.68,-0.46,5.6985963184
2019-04-04 06:30:00,-6.49,-0.72,6.5298162302,0.0,0.0,0.0,-6.49,-0.72,6.5298162302,-6.5,-0.71,6.5386619426,-6.5,-0.71,6.5386619426
2019-04-04 07:00:00,-6.54976,-0.78368,6.5964771204,0.33024000000000003,0.09632,0.34400000000000003,-6.88,-0.88,6.9360507495,-6.5697600000000005,-0.77368,6.6151588945,-6.9,-0.87,6.9546315503
2019-04-04 07:30:00,-2.156,0.5845,2.2338254744,2.964,0.8645,3.0875,-5.12,-0.28,5.1276505341,-2.176,0.5845,2.2531347607,-5.14,-0.28,5.1476208097
2019-04-04 08:00:00,-2.6379200000000003,0.46394,2.6784066626,2.9620800000000003,0.86394,3.0855,-5.6,-0.4,5.614267539,-2.64792,0.46394,2.6882560611,-5.61,-0.4,5.6242421712
2019-04-04 08:30:00,-2.69504,0.44478,2.7314958997,2.96496,0.8647800000000001,3.0885,-5.66,-0.42,5.6755616462,-2.71504,0.46478,2.7545349244,-5.68,-0.4,5.6940670878
2019-04-04 09:00:00,-2.7831200000000003,0.36534000000000005,2.8069966601000003,2.96688,0.8653400000000001,3.0905,-5.75,-0.5,5.7716981903,-2.80312,0.37534,2.8281375232,-5.77,-0.49,5.7907685155
2019-04-04 09:30:00,-3.10744,0.31408,3.1232722584,2.96256,0.8640800000000001,3.086,-6.07,-0.55,6.0948666926,-3.12744,0.32408000000000003,3.1441865085,-6.09,-0.54,6.1138940128
2019-04-04 10:00:00,-5.16184,-0.34262000000000004,5.1731982999,2.04816,0.59738,2.1335,-7.21,-0.9400000000000001,7.2710178105,-5.18184,-0.33262,5.1925043909,-7.23,-0.93,7.2895678884
2019-04-04 10:30:00,-8.93,-1.56,9.065235794,0.0,0.0,0.0,-8.93,-1.56,9.065235794,-8.95,-1.55,9.0832262991,-8.95,-1.55,9.0832262991
2019-04-04 11:00:00,-8.96,-1.65,9.1106585931,0.0,0.0,0.0,-8.96,-1.65,9.1106585931,-8.98,-1.6400000000000001,9.1285267157,-8.98,-1.6400000000000001,9.1285267157
2019-04-04 11:30:00,-8.98,-1.75,9.1489288991,0.0,0.0,0.0,-8.98,-1.75,9.1489288991,-9.0,-1.74,9.1666569697,-9.0,-1.74,9.1666569697
2019-04-04 12:00:00,-9.13,-1.82,9.3096347941,0.0,0.0,0.0,-9.13,-1.82,9.3096347941,-9.15,-1.81,9.3273040049,-9.15,-1.81,9.3273040049
2019-04-04 12:30:00,-9.11,-1.73,9.2728097144,0.0,0.0,0.0,-9.11,-1.73,9.2728097144,-9.13,-1.73,9.2924593085,-9.13,-1.73,9.2924593085
2019-04-04 13:00:00,-9.2,-1.73,9.3612445754,0.0,0.0,0.0,-9.2,-1.73,9.3612445754,-9.22,-1.73,9.3809008096,-9.22,-1.73,9.3809008096
2019-04-04 13:30:00,-7.68632,-1.22476,7.7832867222,0.7036800000000001,0.20524,0.733,-8.39,-1.43,8.5109928915,-7.70632,-1.22476,7.8030381903,-8.41,-1.43,8.5307092319
2019-04-04 14:00:00,-4.51344,-0.25392000000000003,4.5205769543,2.3865600000000002,0.69608,2.4859999999999998,-6.9,-0.9500000000000001,6.9650915285,-4.53344,-0.24392000000000003,4.5399972687,-6.92,-0.9400000000000001,6.9835521048
2019-04-04 14:30:00,-3.63064,0.058980000000000005,3.6311190355000003,2.73936,0.79898,2.8535,-6.37,-0.74,6.412838685,-3.65064,0.06898,3.6512916413000003,-6.39,-0.73,6.4315627961
2019-04-04 15:00:00,-7.86904,-1.45972,8.003285138,0.48096000000000005,0.14028000000000002,0.501,-8.35,-1.6,8.501911549799999,-7.88904,-1.4497200000000001,8.021137089,-8.37,-1.5899999999999999,8.5196830927
2019-04-04 15:30:00,-8.78,-1.74,8.9507541582,0.0,0.0,0.0,-8.78,-1.74,8.9507541582,-8.79,-1.6800000000000002,8.9491061006,-8.79,-1.6800000000000002,8.9491061006
2019-04-04 16:00:00,-4.55944,-0.14942000000000003,4.5618877069,2.23056,0.65058,2.3235,-6.79,-0.8,6.8369657012000005,-4.57944,-0.13942000000000002,4.5815618134000005,-6.8100000000000005,-0.79,6.8556691869
2019-04-04 16:30:00,-3.44368,0.27226,3.4544257772,2.95632,0.86226,3.0795,-6.4,-0.59,6.4271377766,-3.46368,0.28226,3.4751618452,-6.42,-0.58,6.4461461355
2019-04-04 17:00:00,-3.2372,0.34040000000000004,3.2550477723,3.0528,0.8904000000000001,3.18,-6.29,-0.55,6.3140003168,-3.2572,0.3504,3.2759932845,-6.31,-0.54,6.3330640294
2019-04-04 17:30:00,-2.38816,0.64012,2.4724606771,3.53184,1.03012,3.6790000000000003,-5.92,-0.39,5.9328323759,-2.40816,0.64012,2.4917841399,-5.94,-0.39,5.9527892622
2019-04-04 18:00:00,-2.12768,0.73026,2.2495114692,3.53232,1.03026,3.6795,-5.66,-0.30000000000000004,5.6679449539,-2.14768,0.76026,2.278272295,-5.68,-0.27,5.6864136325
2019-04-04 18:30:00,-2.0172,0.8004,2.1701926182,3.5328,1.0304,3.68,-5.55,-0.23,5.5547637213000005,-2.0372,0.8004,2.1887951023,-5.57,-0.23,5.574746631
2019-04-04 19:00:00,-2.00056,0.79942,2.1543705925,3.52944,1.02942,3.6765,-5.53,-0.23,5.5347809351,-2.02056,0.79942,2.1729553723,-5.55,-0.23,5.5547637213000005
2019-04-04 19:30:00,-1.85864,0.79998,2.0234897208,3.5313600000000003,1.02998,3.6785,-5.39,-0.23,5.3949050038,-1.86864,1.2799800000000001,2.2649865894,-5.4,0.25,5.4057839394
2019-04-04 20:00:00,-1.7191200000000002,0.39984000000000003,1.7650058357,3.53088,1.02984,3.678,-5.25,-0.63,5.287664891,-1.68912,1.6698400000000002,2.3751825193,-5.22,0.64,5.2590873733
2019-04-04 20:30:00,-1.6472,0.8004,1.8313677948,3.5328,1.0304,3.68,-5.18,-0.23,5.1851036634,-1.6672,0.8104,1.8537270565,-5.2,-0.22,5.2046517655
2019-04-04 21:00:00,-6.9116,-0.8138000000000001,6.959345156,0.6384000000000001,0.1862,0.665,-7.55,-1.0,7.6159372371,-6.9316,-0.8038000000000001,6.9780493693,-7.57,-0.99,7.6344613431
2019-04-04 21:30:00,-7.65,-0.97,7.7112515197,0.0,0.0,0.0,-7.65,-0.97,7.7112515197,-7.66,-0.96,7.7199222794,-7.66,-0.96,7.7199222794
2019-04-04 22:00:00,-7.07,-0.8200000000000001,7.1173941861,0.0,0.0,0.0,-7.07,-0.8200000000000001,7.1173941861,-7.09,-0.81,7.1361193936,-7.09,-0.81,7.1361193936
2019-04-04 22:30:00,-6.63,-1.15,6.7289969535,0.0,0.0,0.0,-6.63,-1.15,6.7289969535,-6.51,-0.23,6.5140617129,-6.51,-0.23,6.5140617129
2019-04-04 23:00:00,-6.17,-0.77,6.2178613687,0.0,0.0,0.0,-6.17,-0.77,6.2178613687,-6.15,-0.51,6.1711101108,-6.15,-0.51,6.1711101108
2019-04-04 23:30:00,-5.76,-0.58,5.7891277409,0.0,0.0,0.0,-5.76,-0.58,5.7891277409,-5.78,-0.58,5.8090274573,-5.78,-0.58,5.8090274573
2019-04-05 00:00:00,-5.47,-0.5,5.4928043839,0.0,0.0,0.0,-5.47,-0.5,5.4928043839,-5.49,-0.5,5.5127216509,-5.49,-0.5,5.5127216509
2019-04-05 00:30:00,-5.11,-0.42,5.1272312216,0.0,0.0,0.0,-5.11,-0.42,5.1272312216,-5.12,-0.41000000000000003,5.1363897827,-5.12,-0.41000000000000003,5.1363897827
2019-04-05 01:00:00,-5.04,-0.42,5.0574697231,0.0,0.0,0.0,-5.04,-0.42,5.0574697231,-5.05,-0.41000000000000003,5.0666162278,-5.05,-0.41000000000000003,5.0666162278
2019-04-05 01:30:00,-5.17,-0.42,5.1870319066,0.0,0.0,0.0,-5.17,-0.42,5.1870319066,-5.19,-0.41000000000000003,5.2061694171,-5.19,-0.41000000000000003,5.2061694171
2019-04-05 02:00:00,-5.35,-0.42,5.3664606586,0.0,0.0,0.0,-5.35,-0.42,5.3664606586,-5.37,-0.41000000000000003,5.3856290255,-5.37,-0.41000000000000003,5.3856290255
2019-04-05 02:30:00,-5.48,-0.45,5.4984452348,0.0,0.0,0.0,-5.48,-0.45,5.4984452348,-5.5,-0.44,5.5175719298,-5.5,-0.44,5.5175719298
2019-04-05 03:00:00,-5.37,-0.42,5.3863995396,0.0,0.0,0.0,-5.37,-0.42,5.3863995396,-5.39,-0.41000000000000003,5.4055712002,-5.39,-0.41000000000000003,5.4055712002
2019-04-05 03:30:00,-5.34,-0.42,5.356491389,0.0,0.0,0.0,-5.34,-0.42,5.356491389,-5.36,-0.41000000000000003,5.3756580992,-5.36,-0.41000000000000003,5.3756580992
2019-04-05 04:00:00,-5.3,-0.47000000000000003,5.3207988122,0.0,0.0,0.0,-5.3,-0.47000000000000003,5.3207988122,-5.32,-0.46,5.3398501851999995,-5.32,-0.46,5.3398501851999995
2019-04-05 04:30:00,-5.38,-0.49,5.4022680422,0.0,0.0,0.0,-5.38,-0.49,5.4022680422,-5.4,-0.48,5.4212913591,-5.4,-0.48,5.4212913591
2019-04-05 05:00:00,-5.41,-0.52,5.4349333023,0.0,0.0,0.0,-5.41,-0.52,5.4349333023,-5.43,-0.51,5.4538976888,-5.43,-0.51,5.4538976888
2019-04-05 05:30:00,-5.54,-0.5700000000000001,5.5692459095,0.0,0.0,0.0,-5.54,-0.5700000000000001,5.5692459095,-5.5600000000000005,-0.5700000000000001,5.5891412578,-5.5600000000000005,-0.5700000000000001,5.5891412578
2019-04-05 06:00:00,-5.7,-0.5,5.7218878004,0.0,0.0,0.0,-5.7,-0.5,5.7218878004,-5.72,-0.5,5.7418115608,-5.72,-0.5,5.7418115608
2019-04-05 06:30:00,-6.42,-0.9,6.4827771827,0.0,0.0,0.0,-6.42,-0.9,6.4827771827,-6.38,-0.55,6.4036630142,-6.38,-0.55,6.4036630142
2019-04-05 07:00:00,-6.52976,-0.8661800000000001,6.5869593478,0.39024000000000003,0.11382,0.40650000000000003,-6.92,-0.98,6.9890485762,-6.54976,-0.84618,6.6041938683,-6.94,-0.96,7.0060830712
2019-04-05 07:30:00,-1.2596,0.7797000000000001,1.4813926725,3.5304,1.0297,3.6775,-4.79,-0.25,4.7965195715,-1.2796,0.7797000000000001,1.4984352672,-4.8100000000000005,-0.25,4.8164924997
2019-04-05 08:00:00,-1.67768,0.72026,1.8257559119,3.53232,1.03026,3.6795,-5.21,-0.31,5.2192145003,-1.69768,0.73026,1.8480792867,-5.23,-0.30000000000000004,5.2385971405
2019-04-05 08:30:00,-1.80624,0.65068,1.9198665058,3.53376,1.03068,3.681,-5.34,-0.38,5.3535035257,-1.82624,0.65068,1.9386946639,-5.36,-0.38,5.3734532658
2019-04-05 09:00:00,-1.53816,0.65012,1.6699078418000002,3.53184,1.03012,3.6790000000000003,-5.07,-0.38,5.0842206876,-1.55816,0.65012,1.6883478907,-5.09,-0.38,5.104164966
2019-04-05 09:30:00,-1.5996000000000001,0.6297,1.7190818043,3.5304,1.0297,3.6775,-5.13,-0.4,5.145570911,-1.6196000000000002,0.6297,1.7377071819,-5.15,-0.4,5.1655106234
2019-04-05 10:00:00,-1.66152,0.5491400000000001,1.7499152694,3.52848,1.02914,3.6755,-5.19,-0.48,5.2121492688,-1.68152,0.5491400000000001,1.7689161228999999,-5.21,-0.48,5.232064602
2019-04-05 10:30:00,-5.79032,-0.6792600000000001,5.8300257161,1.33968,0.39074000000000003,1.3955,-7.13,-1.07,7.2098404975,-5.81032,-0.6792600000000001,5.8498899691,-7.15,-1.07,7.2296196304
2019-04-05 11:00:00,-8.17,-1.4100000000000001,8.2907780093,0.0,0.0,0.0,-8.17,-1.4100000000000001,8.2907780093,-8.19,-1.4,8.3087965434,-8.19,-1.4,8.3087965434
2019-04-05 11:30:00,-8.29,-1.47,8.4193230132,0.0,0.0,0.0,-8.29,-1.47,8.4193230132,-8.31,-1.46,8.4372803675,-8.31,-1.46,8.4372803675
2019-04-05 12:00:00,-8.15,-1.4,8.2693711974,0.0,0.0,0.0,-8.15,-1.4,8.2693711974,-8.17,-1.3900000000000001,8.2874000748,-8.17,-1.3900000000000001,8.2874000748
2019-04-05 12:30:00,-8.06,-1.3599999999999999,8.1739341813,0.0,0.0,0.0,-8.06,-1.3599999999999999,8.1739341813,-8.07,-1.35,8.1821390846,-8.07,-1.35,8.1821390846
2019-04-05 13:00:00,-8.08,-1.32,8.1871118229,0.0,0.0,0.0,-8.08,-1.32,8.1871118229,-8.1,-1.32,8.2068507967,-8.1,-1.32,8.2068507967
2019-04-05 13:30:00,-8.03,-1.37,8.1460297078,0.0,0.0,0.0,-8.03,-1.37,8.1460297078,-8.04,-1.3599999999999999,8.1542136347,-8.04,-1.3599999999999999,8.1542136347
2019-04-05 14:00:00,-7.87,-1.32,7.9799310774,0.0,0.0,0.0,-7.87,-1.32,7.9799310774,-7.88,-1.31,7.9881474698,-7.88,-1.31,7.9881474698
2019-04-05 14:30:00,-7.64,-1.29,7.7481417127,0.0,0.0,0.0,-7.64,-1.29,7.7481417127,-7.66,-1.29,7.7678632841,-7.66,-1.29,7.7678632841
2019-04-05 15:00:00,-7.5600000000000005,-1.77,7.7644381638,0.0,0.0,0.0,-7.5600000000000005,-1.77,7.7644381638,-7.44,-0.7000000000000001,7.4728575525,-7.44,-0.7000000000000001,7.4728575525
2019-04-05 15:30:00,-5.28848,-0.7616400000000001,5.3430437206,1.09152,0.31836000000000003,1.137,-6.38,-1.08,6.4707650243,-5.24848,-0.26164000000000004,5.254997412,-6.34,-0.58,6.3664746917
2019-04-05 16:00:00,-0.8216800000000001,0.7932600000000001,1.1421118378,3.50832,1.02326,3.6545,-4.33,-0.23,4.3361042423,-0.8416800000000001,0.7932600000000001,1.1565840436000001,-4.35,-0.23,4.356076216
2019-04-05 16:30:00,-0.7326400000000001,1.03298,1.2664158282,3.5073600000000003,1.02298,3.6535,-4.24,0.01,4.2400117924,-0.7526400000000001,1.15298,1.3768913719,-4.26,0.13,4.2619831065
2019-04-05 17:00:00,-0.6031200000000001,1.29284,1.4266005047,3.5068799999999998,1.02284,3.653,-4.11,0.27,4.1188590653,-0.63312,1.29284,1.4395402738,-4.14,0.27,4.1487950058
2019-04-05 17:30:00,-0.54832,1.34424,1.4517699542,3.51168,1.02424,3.658,-4.06,0.32,4.0725913127,-0.56832,1.34424,1.4594412629,-4.08,0.32,4.09252978
2019-04-05 18:00:00,-0.27424000000000004,1.46418,1.4896411145,3.54576,1.03418,3.6935000000000002,-3.8200000000000003,0.43,3.8441253882,-0.29424,1.46418,1.4934524599,-3.84,0.43,3.8640005176
2019-04-05 18:30:00,-0.36544000000000004,1.49508,1.5390940842,3.51456,1.02508,3.661,-3.88,0.47000000000000003,3.9083628286,-0.38544,1.50508,1.5536504755,-3.9,0.48,3.9294274392
2019-04-05 19:00:00,-0.384,1.4755,1.5246495499,3.516,1.0255,3.6625,-3.9,0.45,3.9258756985,-0.404,1.4755,1.5298092201,-3.92,0.45,3.9457445432
2019-04-05 19:30:00,-0.21064000000000002,1.58648,1.6004024494,3.51936,1.02648,3.666,-3.73,0.56,3.7718032823,-0.23064,1.5964800000000001,1.6130539979,-3.75,0.5700000000000001,3.7930726331
2019-04-05 20:00:00,-0.16776000000000002,1.6873200000000002,1.6956391714999999,3.52224,1.02732,3.669,-3.69,0.66,3.7485597234,-0.18776,1.69732,1.7076735637,-3.71,0.67,3.7700132626
2019-04-05 20:30:00,-2.22544,1.09758,2.4813836966,2.49456,0.72758,2.5985,-4.72,0.37,4.7344799081,-2.23544,1.10758,2.4947796396,-4.73,0.38,4.74523972
2019-04-05 21:00:00,-7.07,-0.5700000000000001,7.092940152,0.0,0.0,0.0,-7.07,-0.5700000000000001,7.092940152,-7.09,-0.56,7.1120812706,-7.09,-0.56,7.1120812706
2019-04-05 21:30:00,-6.71,-0.5,6.728603124,0.0,0.0,0.0,-6.71,-0.5,6.728603124,-6.73,-0.49,6.747814461,-6.73,-0.49,6.747814461
2019-04-05 22:00:00,-6.46,-0.52,6.4808949999,0.0,0.0,0.0,-6.46,-0.52,6.4808949999,-6.48,-0.51,6.5000384614,-6.48,-0.51,6.5000384614
2019-04-05 22:30:00,-6.2,-0.5,6.220128616,0.0,0.0,0.0,-6.2,-0.5,6.220128616,-6.21,-0.49,6.2293017265,-6.21,-0.49,6.2293017265
2019-04-05 23:00:00,-5.87,-0.5,5.8912562328,0.0,0.0,0.0,-5.87,-0.5,5.8912562328,-5.89,-0.49,5.9103468595,-5.89,-0.49,5.9103468595
2019-04-05 23:30:00,-5.5600000000000005,-0.52,5.5842636041,0.0,0.0,0.0,-5.5600000000000005,-0.52,5.5842636041,-5.58,-0.51,5.6032579809000005,-5.58,-0.51,5.6032579809000005
2019-04-06 00:00:00,-5.27,-0.48,5.2918144336,0.0,0.0,0.0,-5.27,-0.48,5.2918144336,-5.29,-0.48,5.3117322975,-5.29,-0.48,5.3117322975
2019-04-06 00:30:00,-5.11,-0.48,5.1324945202,0.0,0.0,0.0,-5.11,-0.48,5.1324945202,-5.12,-0.48,5.1424507776,-5.12,-0.48,5.1424507776
2019-04-06 01:00:00,-4.87,-0.44,4.8898363981,0.0,0.0,0.0,-4.87,-0.44,4.8898363981,-4.89,-0.43,4.9088695236,-4.89,-0.43,4.9088695236
2019-04-06 01:30:00,-5.05,-0.44,5.0691320756,0.0,0.0,0.0,-5.05,-0.44,5.0691320756,-5.07,-0.43,5.08820204,-5.07,-0.43,5.08820204
2019-04-06 02:00:00,-5.19,-0.44,5.2086178589,0.0,0.0,0.0,-5.19,-0.44,5.2086178589,-5.21,-0.43,5.2277146058,-5.21,-0.43,5.2277146058
2019-04-06 02:30:00,-5.22,-0.44,5.2385112389,0.0,0.0,0.0,-5.22,-0.44,5.2385112389,-5.24,-0.43,5.2576135271,-5.24,-0.43,5.2576135271
2019-04-06 03:00:00,-5.17,-0.44,5.1886896226,0.0,0.0,0.0,-5.17,-0.44,5.1886896226,-5.19,-0.43,5.2077826376,-5.19,-0.43,5.2077826376
2019-04-06 03:30:00,-5.09,-0.44,5.1089822861,0.0,0.0,0.0,-5.09,-0.44,5.1089822861,-5.11,-0.43,5.1280600621,-5.11,-0.43,5.1280600621
2019-04-06 04:00:00,-5.09,-0.44,5.1089822861,0.0,0.0,0.0,-5.09,-0.44,5.1089822861,-5.11,-0.43,5.1280600621,-5.11,-0.43,5.1280600621
2019-04-06 04:30:00,-4.99,-0.44,5.0093612367,0.0,0.0,0.0,-4.99,-0.44,5.0093612367,-5.01,-0.43,5.0284192347,-5.01,-0.43,5.0284192347
2019-04-06 05:00:00,-4.93,-0.47000000000000003,4.9523529761,0.0,0.0,0.0,-4.93,-0.47000000000000003,4.9523529761,-4.95,-0.46,4.9713277904,-4.95,-0.46,4.9713277904
2019-04-06 05:30:00,-4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,-4.8100000000000005,-0.41000000000000003,4.827442387,-4.83,-0.4,4.8465348446,-4.83,-0.4,4.8465348446
2019-04-06 06:00:00,-4.85,-0.39,4.865655146,0.0,0.0,0.0,-4.85,-0.39,4.865655146,-4.87,-0.38,4.8848029643,-4.87,-0.38,4.8848029643
2019-04-06 06:30:00,-5.33,-0.54,5.35728476,0.0,0.0,0.0,-5.33,-0.54,5.35728476,-5.35,-0.53,5.3761882408,-5.35,-0.53,5.3761882408
2019-04-06 07:00:00,-5.52,-0.54,5.5463501512,0.0,0.0,0.0,-5.52,-0.54,5.5463501512,-5.53,-0.53,5.5553397736,-5.53,-0.53,5.5553397736
2019-04-06 07:30:00,-2.57416,0.45212,2.6135631234,1.75584,0.51212,1.8290000000000002,-4.33,-0.06,4.3304156844,-2.59416,0.46212000000000003,2.634999241,-4.35,-0.05,4.3502873468
2019-04-06 08:00:00,0.46992000000000006,1.48956,1.5619263107,3.52992,1.02956,3.677,-3.06,0.46,3.0943820062,0.44992000000000004,1.49956,1.5656015456999999,-3.08,0.47000000000000003,3.1156540244
2019-04-06 08:30:00,0.09136000000000001,1.46998,1.4728162988,3.5313600000000003,1.02998,3.6785,-3.44,0.44,3.4680253748,0.07136,1.46998,1.471711062,-3.46,0.44,3.4878646763
2019-04-06 09:00:00,-0.03432,1.40124,1.4016602299,3.53568,1.03124,3.683,-3.5700000000000003,0.37,3.5891224554,-0.05432000000000001,1.41124,1.4122850278999999,-3.59,0.38,3.6100554012
2019-04-06 09:30:00,-0.19336,1.34152,1.3553833406,3.5366400000000002,1.03152,3.684,-3.73,0.31,3.7428598691,-0.21336000000000002,1.34152,1.3583808008,-3.75,0.31,3.7627915169
2019-04-06 10:00:00,-0.25912,1.30984,1.3352243257,3.53088,1.02984,3.678,-3.79,0.28,3.8003289331000003,-0.27912000000000003,1.3198400000000001,1.3490313562,-3.81,0.29,3.821020806
2019-04-06 10:30:00,-0.25384,1.35138,1.3750136908,3.53616,1.03138,3.6835,-3.79,0.32,3.8034852438,-0.27384000000000003,1.35138,1.3788459848999999,-3.81,0.32,3.8234147042
2019-04-06 11:00:00,-0.18672000000000002,1.29054,1.3039777030000002,3.53328,1.03054,3.6805,-3.7199999999999998,0.26,3.7290749523,-0.20672000000000001,1.30054,1.316866527,-3.74,0.27,3.7497333239
2019-04-06 11:30:00,-0.33216,1.2481200000000001,1.291562542,3.38784,0.9881200000000001,3.529,-3.7199999999999998,0.26,3.7290749523,-0.35216000000000003,1.25812,1.3064771716,-3.74,0.27,3.7497333239
