Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 12:00:00,-2.65312,0.55284,2.7101066031,2.06688,0.60284,2.153,-4.72,-0.05,4.7202648231,-2.67312,0.55284,2.7296891032,-4.74,-0.05,4.7402637057
2019-04-06 12:30:00,0.14544,1.49742,1.5044665001,3.38544,0.9874200000000001,3.5265,-3.24,0.51,3.2798932909,0.11544000000000001,1.5074200000000002,1.5118338037,-3.27,0.52,3.3110874347
2019-04-06 13:00:00,-2.61304,0.5332800000000001,2.666901873,1.89696,0.55328,1.976,-4.51,-0.02,4.5100443457,-2.62304,0.55328,2.680756908,-4.52,0.0,4.52
2019-04-06 13:30:00,0.7760800000000001,1.60844,1.7858833669,3.52608,1.02844,3.673,-2.75,0.58,2.8104981765,0.7560800000000001,1.60844,1.7772833764,-2.77,0.58,2.8300706705
2019-04-06 14:00:00,0.80896,1.5842800000000001,1.7788646379,3.40896,0.99428,3.551,-2.6,0.59,2.6661020236,0.7889600000000001,1.59428,1.7788160669000002,-2.62,0.6000000000000001,2.687824399
2019-04-06 14:30:00,-5.72032,-0.43426000000000003,5.7367798154,0.019680000000000003,0.00574,0.0205,-5.74,-0.44,5.7568394106,-5.7403200000000005,-0.43426000000000003,5.756722631,-5.76,-0.44,5.7767811106
2019-04-06 15:00:00,-5.53,-0.37,5.5423641165,0.0,0.0,0.0,-5.53,-0.37,5.5423641165,-5.55,-0.37,5.56231966,-5.55,-0.37,5.56231966
2019-04-06 15:30:00,-5.6,-0.43,5.6164846657,0.0,0.0,0.0,-5.6,-0.43,5.6164846657,-5.61,-0.43,5.6264553673,-5.61,-0.43,5.6264553673
2019-04-06 16:00:00,-5.1116,-0.2513,5.1177735638,0.33840000000000003,0.09870000000000001,0.35250000000000004,-5.45,-0.35000000000000003,5.4612269684,-5.1316,-0.2513,5.1377495317,-5.47,-0.35000000000000003,5.481186003
2019-04-06 16:30:00,0.80176,1.73718,1.913272968,3.52176,1.02718,3.6685,-2.7199999999999998,0.71,2.8111385594,0.78176,1.73718,1.9049784907,-2.74,0.71,2.8304946564
2019-04-06 17:00:00,0.55464,1.7380200000000001,1.8243736047999999,3.5246399999999998,1.02802,3.6715,-2.9699999999999998,0.71,3.0536862969,0.53464,1.7380200000000001,1.8183930956,-2.99,0.71,3.0731417149
2019-04-06 17:30:00,0.5756,1.8083,1.897699726,3.5256,1.0283,3.6725,-2.95,0.78,3.0513767385,0.5356000000000001,1.8083,1.8859523456,-2.99,0.78,3.0900647242
2019-04-06 18:00:00,0.61992,1.9195600000000002,2.0171790699,3.52992,1.02956,3.677,-2.91,0.89,3.0430576728,0.59992,1.9195600000000002,2.0111227213,-2.93,0.89,3.0621887597
2019-04-06 18:30:00,0.468,1.899,1.9558182431,3.528,1.029,3.675,-3.06,0.87,3.18127333,0.448,1.899,1.9511291603,-3.08,0.87,3.2005155835
2019-04-06 19:00:00,0.46656000000000003,1.8685800000000001,1.9259463777999999,3.52656,1.02858,3.6734999999999998,-3.06,0.84,3.1732002773,0.44656,1.87858,1.9309268888000002,-3.08,0.85,3.1951369298
2019-04-06 19:30:00,0.44944000000000006,1.86942,1.9226875590999999,3.52944,1.02942,3.6765,-3.08,0.84,3.1924911903,0.42944000000000004,1.87942,1.9278584621000001,-3.1,0.85,3.2144206321
2019-04-06 20:00:00,0.658,1.919,2.0286756764,3.528,1.029,3.675,-2.87,0.89,3.0048294461,0.628,1.929,2.0286510296,-2.9,0.9,3.0364452901
2019-04-06 20:30:00,0.49424000000000007,1.92082,1.9833866617,3.53424,1.03082,3.6814999999999998,-3.04,0.89,3.1676016164,0.47424000000000005,1.9308200000000002,1.9882075973000002,-3.06,0.9,3.1896081264
2019-04-06 21:00:00,-1.3892,1.3919000000000001,1.9665355959,2.4408,0.7119000000000001,2.5425,-3.83,0.68,3.8898971709,-1.4092,1.4019,1.9877545749,-3.85,0.6900000000000001,3.9113424805
2019-04-06 21:30:00,-6.04,-0.27,6.0460317564,0.0,0.0,0.0,-6.04,-0.27,6.0460317564,-6.06,-0.27,6.0660118694,-6.06,-0.27,6.0660118694
2019-04-06 22:00:00,-5.8,-0.25,5.8053854308,0.0,0.0,0.0,-5.8,-0.25,5.8053854308,-5.82,-0.25,5.8253669412,-5.82,-0.25,5.8253669412
2019-04-06 22:30:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.25,5.5756075902,-5.57,-0.25,5.5756075902
2019-04-06 23:00:00,-5.27,-0.34,5.2809563528,0.0,0.0,0.0,-5.27,-0.34,5.2809563528,-5.28,-0.19,5.2834174546,-5.28,-0.19,5.2834174546
2019-04-06 23:30:00,-4.93,-0.24,4.935838328,0.0,0.0,0.0,-4.93,-0.24,4.935838328,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2019-04-07 00:00:00,-4.7,-0.24,4.7061236703,0.0,0.0,0.0,-4.7,-0.24,4.7061236703,-4.71,-0.24,4.7161106857,-4.71,-0.24,4.7161106857
2019-04-07 00:30:00,-4.52,-0.24,4.5263671968,0.0,0.0,0.0,-4.52,-0.24,4.5263671968,-4.53,-0.24,4.5363531609,-4.53,-0.24,4.5363531609
2019-04-07 01:00:00,-4.38,-0.24,4.3865704143,0.0,0.0,0.0,-4.38,-0.24,4.3865704143,-4.4,-0.24,4.4065405933,-4.4,-0.24,4.4065405933
2019-04-07 01:30:00,-4.48,-0.24,4.4864239657,0.0,0.0,0.0,-4.48,-0.24,4.4864239657,-4.49,-0.24,4.4964096788,-4.49,-0.24,4.4964096788
2019-04-07 02:00:00,-4.64,-0.24,4.6462027506,0.0,0.0,0.0,-4.64,-0.24,4.6462027506,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2019-04-07 02:30:00,-4.67,-0.24,4.676162957,0.0,0.0,0.0,-4.67,-0.24,4.676162957,-4.69,-0.24,4.6961367101,-4.69,-0.24,4.6961367101
2019-04-07 03:00:00,-4.59,-0.24,4.596270227,0.0,0.0,0.0,-4.59,-0.24,4.596270227,-4.61,-0.24,4.6162430612000005,-4.61,-0.24,4.6162430612000005
2019-04-07 03:30:00,-4.52,-0.26,4.5274717006,0.0,0.0,0.0,-4.52,-0.26,4.5274717006,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2019-04-07 04:00:00,-4.35,-0.32,4.3617542343,0.0,0.0,0.0,-4.35,-0.32,4.3617542343,-4.36,-0.33,4.3724706974,-4.36,-0.33,4.3724706974
2019-04-07 04:30:00,-4.35,-0.32,4.3617542343,0.0,0.0,0.0,-4.35,-0.32,4.3617542343,-4.36,-0.4,4.3783101763,-4.36,-0.4,4.3783101763
2019-04-07 05:00:00,-4.02,-0.86,4.1109609582,0.0,0.0,0.0,-4.02,-0.86,4.1109609582,-4.03,-0.92,4.133678749,-4.03,-0.92,4.133678749
2019-04-07 05:30:00,-4.07,-0.79,4.1459618908,0.0,0.0,0.0,-4.07,-0.79,4.1459618908,-4.09,-0.81,4.1694364128,-4.09,-0.81,4.1694364128
2019-04-07 06:00:00,-4.11,-0.23,4.1164304926,0.0,0.0,0.0,-4.11,-0.23,4.1164304926,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2019-04-07 06:30:00,-4.13,-0.06,4.1304358124,0.0,0.0,0.0,-4.13,-0.06,4.1304358124,-4.15,0.23,4.1563686073,-4.15,0.23,4.1563686073
2019-04-07 07:00:00,-4.33,-0.28,4.3390436734,0.0,0.0,0.0,-4.33,-0.28,4.3390436734,-4.34,-0.28,4.3490228788,-4.34,-0.28,4.3490228788
2019-04-07 07:30:00,-4.6,-0.23,4.6057464107,0.0,0.0,0.0,-4.6,-0.23,4.6057464107,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2019-04-07 08:00:00,-3.22264,0.43798000000000004,3.2522661407,0.9873600000000001,0.28798,1.0285,-4.21,0.15,4.2126713615,-3.23264,0.6379800000000001,3.2949931487,-4.22,0.35000000000000003,4.2344893435
2019-04-07 08:30:00,1.2556,1.8583,2.2427238461,3.5256,1.0283,3.6725,-2.27,0.8300000000000001,2.4169815887,1.2356,1.8583,2.2315882797,-2.29,0.8300000000000001,2.4357750307
2019-04-07 09:00:00,1.09088,1.88984,2.1820894574,3.53088,1.02984,3.678,-2.44,0.86,2.5871219531,1.07088,1.8998400000000002,2.1808658831,-2.46,0.87,2.6093102537
2019-04-07 09:30:00,0.75992,1.84956,1.9995876075,3.52992,1.02956,3.677,-2.77,0.8200000000000001,2.8888232899,0.73992,1.84956,1.9920727396000002,-2.79,0.8200000000000001,2.9080061898
2019-04-07 10:00:00,0.5413600000000001,1.80998,1.8892057193,3.5313600000000003,1.02998,3.6785,-2.99,0.78,3.0900647242,0.52136,1.8199800000000002,1.8931834169,-3.01,0.79,3.1119447296
2019-04-07 10:30:00,0.40040000000000003,1.7697,1.8144305581,3.5304,1.0297,3.6775,-3.13,0.74,3.2162866788,0.3804,1.7797,1.8199000659,-3.15,0.75,3.2380549717
2019-04-07 11:00:00,0.30184,1.75012,1.7759581639,3.53184,1.03012,3.6790000000000003,-3.23,0.72,3.309274845,0.28184000000000003,1.75012,1.7726685533,-3.25,0.72,3.3287985821
2019-04-07 11:30:00,0.17472000000000001,1.71096,1.7198579011000001,3.53472,1.03096,3.682,-3.36,0.68,3.4281190178,0.15472000000000002,1.71096,1.7179413261,-3.38,0.68,3.4477238869
2019-04-07 12:00:00,0.03472,1.69096,1.6913164104,3.53472,1.03096,3.682,-3.5,0.66,3.5616849945,0.01472,1.71096,1.7110233195,-3.52,0.68,3.5850801944
2019-04-07 12:30:00,0.08184000000000001,1.7401200000000001,1.7420434553000002,3.53184,1.03012,3.6790000000000003,-3.45,0.71,3.5223003847000003,0.061840000000000006,1.75012,1.7512122087000002,-3.47,0.72,3.5439102697
2019-04-07 13:00:00,0.34896000000000005,1.73928,1.7739413745000001,3.52896,1.02928,3.676,-3.18,0.71,3.2582971012,0.32896000000000003,1.7492800000000002,1.779942471,-3.2,0.72,3.2800000000000002
2019-04-07 13:30:00,0.5571200000000001,1.72166,1.8095568104000002,3.53712,1.03166,3.6845,-2.98,0.6900000000000001,3.0588396493,0.52712,1.7316600000000002,1.8101110049,-3.01,0.7000000000000001,3.0903236077
2019-04-07 14:00:00,0.6985600000000001,1.78208,1.9141042814,3.53856,1.03208,3.686,-2.84,0.75,2.9373627628000003,0.67856,1.78208,1.9068961167,-2.86,0.75,2.9567042463
2019-04-07 14:30:00,0.7371200000000001,1.78166,1.9281229862,3.53712,1.03166,3.6845,-2.8,0.75,2.8987066081,0.7171200000000001,1.78166,1.9205659192,-2.8200000000000003,0.75,2.9180301575
2019-04-07 15:00:00,0.8513600000000001,1.80998,2.0002103514,3.5313600000000003,1.02998,3.6785,-2.68,0.78,2.7912004586,0.8313600000000001,1.8199800000000002,2.0008714726,-2.7,0.79,2.8132010237
2019-04-07 15:30:00,0.84752,1.8088600000000001,1.9975646798,3.52752,1.02886,3.6745,-2.68,0.78,2.7912004586,0.82752,1.81886,1.9982595052,-2.7,0.79,2.8132010237
2019-04-07 16:00:00,0.7417600000000001,1.8071800000000002,1.9534859737999999,3.52176,1.02718,3.6685,-2.7800000000000002,0.78,2.8873517278,0.7217600000000001,1.81718,1.9552699686000001,-2.8,0.79,2.9093126336
2019-04-07 16:30:00,0.41744000000000003,1.80592,1.8535380223,3.51744,1.02592,3.664,-3.1,0.78,3.1966232183,0.39744,1.8159200000000002,1.8589039782,-3.12,0.79,3.2184623658
2019-04-07 17:00:00,0.10224000000000001,1.69482,1.697901013,3.34224,0.9748200000000001,3.4815,-3.24,0.72,3.3190360046,0.08224000000000001,1.69482,1.6968141472,-3.26,0.72,3.3385625649
2019-04-07 17:30:00,0.26496000000000003,1.76228,1.7820871471,3.50496,1.02228,3.651,-3.24,0.74,3.3234319611,0.24496,1.77228,1.7891287824000002,-3.26,0.75,3.3451606837
2019-04-07 18:00:00,0.1164,1.7427000000000001,1.7465830212,3.5064,1.0227,3.6525,-3.39,0.72,3.4656168282,0.1164,1.8927,1.8962758897,-3.39,0.87,3.4998571399
2019-04-07 18:30:00,-0.07112,1.74634,1.7477875872,3.5188800000000002,1.02634,3.6654999999999998,-3.59,0.72,3.6614887682,-0.021120000000000003,2.21634,2.2164406263,-3.54,1.19,3.734661966
2019-04-07 19:00:00,-0.07112,1.7163400000000002,1.7178128682,3.5188800000000002,1.02634,3.6654999999999998,-3.59,0.6900000000000001,3.6557078658,-0.09112,1.72634,1.7287430839,-3.61,0.7000000000000001,3.6772408134
2019-04-07 19:30:00,0.02272,1.79746,1.7976035853,3.52272,1.02746,3.6695,-3.5,0.77,3.5836992061,0.00272,1.80746,1.8074620466,-3.52,0.78,3.6053848616
2019-04-07 20:00:00,0.14032,1.81676,1.8221708482,3.52032,1.02676,3.667,-3.38,0.79,3.4710949281,0.12032000000000001,1.8267600000000002,1.8307181651,-3.4,0.8,3.4928498393
2019-04-07 20:30:00,0.14464000000000002,1.86802,1.8736113391,3.5246399999999998,1.02802,3.6715,-3.38,0.84,3.4828149535,0.12464000000000001,1.87802,1.882151495,-3.4,0.85,3.5046397818
2019-04-07 21:00:00,0.31416000000000005,1.86788,1.8941151496000002,3.52416,1.02788,3.6710000000000003,-3.21,0.84,3.3180867981,0.29416000000000003,1.8778800000000002,1.9007796821,-3.23,0.85,3.3399700597
2019-04-07 21:30:00,0.60992,1.90956,2.0046001596,3.52992,1.02956,3.677,-2.92,0.88,3.0497212987,0.58992,1.90956,1.9986057640000001,-2.94,0.88,3.0688760157
2019-04-07 22:00:00,0.8760800000000001,1.8884400000000001,2.0817593041,3.52608,1.02844,3.673,-2.65,0.86,2.786054558,0.8560800000000001,1.8884400000000001,2.0734219542,-2.67,0.86,2.805084669
2019-04-07 22:30:00,-3.88864,0.29998,3.9001934632,0.89136,0.25998000000000004,0.9285,-4.78,0.04,4.7801673611,-3.90864,0.30998000000000003,3.9209124257,-4.8,0.05,4.8002604096
2019-04-07 23:00:00,-5.29,-0.32,5.299669801,0.0,0.0,0.0,-5.29,-0.32,5.299669801,-5.3,-0.24,5.3054311795,-5.3,-0.24,5.3054311795
2019-04-07 23:30:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.24,4.9258501804,-4.92,-0.24,4.9258501804
2019-04-08 00:00:00,-4.71,-0.23,4.7156123674,0.0,0.0,0.0,-4.71,-0.23,4.7156123674,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2019-04-08 00:30:00,-4.49,-0.23,4.4958870093,0.0,0.0,0.0,-4.49,-0.23,4.4958870093,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2019-04-08 01:00:00,-4.3,-0.28,4.309106636,0.0,0.0,0.0,-4.3,-0.28,4.309106636,-4.32,-0.29,4.3297228549,-4.32,-0.29,4.3297228549
2019-04-08 01:30:00,-4.5,-0.24,4.5063954554,0.0,0.0,0.0,-4.5,-0.24,4.5063954554,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2019-04-08 02:00:00,-4.65,-0.24,4.6561894291,0.0,0.0,0.0,-4.65,-0.24,4.6561894291,-4.67,-0.23,4.6756603812,-4.67,-0.23,4.6756603812
2019-04-08 02:30:00,-4.68,-0.24,4.6861498055,0.0,0.0,0.0,-4.68,-0.24,4.6861498055,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2019-04-08 03:00:00,-4.6,-0.24,4.6062566146,0.0,0.0,0.0,-4.6,-0.24,4.6062566146,-4.61,-0.23,4.6157339611,-4.61,-0.23,4.6157339611
2019-04-08 03:30:00,-4.46,-0.24,4.4664527312,0.0,0.0,0.0,-4.46,-0.24,4.4664527312,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2019-04-08 04:00:00,-4.21,-0.45,4.2339815777,0.0,0.0,0.0,-4.21,-0.45,4.2339815777,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2019-04-08 04:30:00,-4.24,0.0,4.24,0.0,0.0,0.0,-4.24,0.0,4.24,-4.26,0.0,4.26,-4.26,0.0,4.26
2019-04-08 05:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2019-04-08 05:30:00,-4.58,-0.22,4.5852807984,0.0,0.0,0.0,-4.58,-0.22,4.5852807984,-4.59,-0.22,4.5952693066,-4.59,-0.22,4.5952693066
2019-04-08 06:00:00,-4.85,-0.29,4.8586623674,0.0,0.0,0.0,-4.85,-0.29,4.8586623674,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2019-04-08 06:30:00,-5.69,-0.46,5.7085637423,0.0,0.0,0.0,-5.69,-0.46,5.7085637423,-5.7,-0.46,5.71853128,-5.7,-0.46,5.71853128
2019-04-08 07:00:00,-6.38,-0.81,6.4312129494,0.0,0.0,0.0,-6.38,-0.81,6.4312129494,-6.39,-0.8,6.4398835393,-6.39,-0.8,6.4398835393
2019-04-08 07:30:00,-7.2,-1.03,7.2733004888,0.0,0.0,0.0,-7.2,-1.03,7.2733004888,-7.21,-1.01,7.2803983408,-7.21,-1.01,7.2803983408
2019-04-08 08:00:00,-1.8796,0.5197,1.9501241626999999,3.0504,0.8897,3.1775,-4.93,-0.37,4.9438648849,-1.8996,0.5197,1.9694080964,-4.95,-0.37,4.9638090213
2019-04-08 08:30:00,-1.19672,0.7305400000000001,1.4020796875000001,3.53328,1.03054,3.6805,-4.73,-0.30000000000000004,4.7395041935,-1.21672,0.7405400000000001,1.42436198,-4.75,-0.29,4.7588443975
2019-04-08 09:00:00,-1.2272,0.6504,1.3888988443999999,3.5328,1.0304,3.68,-4.76,-0.38,4.7751439769,-1.2472,0.6604,1.4112533436999999,-4.78,-0.37,4.7942986974
2019-04-08 09:30:00,-1.48672,0.57054,1.5924359485,3.53328,1.03054,3.6805,-5.02,-0.46,5.0410316404,-1.50672,0.5805400000000001,1.6146924939,-5.04,-0.45,5.0600494069
2019-04-08 10:00:00,-1.4881600000000001,0.52012,1.5764342676,3.53184,1.03012,3.6790000000000003,-5.02,-0.51,5.0458398706,-1.5081600000000002,0.53012,1.5986162141,-5.04,-0.5,5.0647408621
2019-04-08 10:30:00,-1.44056,0.40942,1.4976107137999999,3.52944,1.02942,3.6765,-4.97,-0.62,5.0085227363,-1.46056,0.41942,1.519588316,-4.99,-0.61,5.0271463078
2019-04-08 11:00:00,-1.27344,0.44858000000000003,1.3501383077,3.52656,1.02858,3.6734999999999998,-4.8,-0.58,4.8349146838,-1.29344,0.45858000000000004,1.3723274573,-4.82,-0.5700000000000001,4.8535863029
2019-04-08 11:30:00,-5.406,-0.7655000000000001,5.4599291433,1.284,0.3745,1.3375,-6.69,-1.1400000000000001,6.7864349993,-5.426,-0.7755000000000001,5.4811382258,-6.71,-1.15,6.807833723
2019-04-08 12:00:00,-2.89264,-0.05952,2.8932522877,2.60736,0.76048,2.716,-5.5,-0.8200000000000001,5.5607913106,-2.91264,-0.04952,2.9130609331,-5.52,-0.81,5.5791128327
2019-04-08 12:30:00,-6.65504,-1.18522,6.7597561975,0.56496,0.16478,0.5885,-7.22,-1.35,7.3451276367,-6.67504,-1.17522,6.7777061791,-7.24,-1.34,7.3629613608
2019-04-08 13:00:00,-7.63,-1.45,7.7665565085,0.0,0.0,0.0,-7.63,-1.45,7.7665565085,-7.65,-1.45,7.7862057512,-7.65,-1.45,7.7862057512
2019-04-08 13:30:00,-7.37,-1.45,7.5112848435,0.0,0.0,0.0,-7.37,-1.45,7.5112848435,-7.39,-1.45,7.5309096396,-7.39,-1.45,7.5309096396
2019-04-08 14:00:00,-7.35,-1.43,7.4878167713,0.0,0.0,0.0,-7.35,-1.43,7.4878167713,-7.36,-1.42,7.495732119,-7.36,-1.42,7.495732119
2019-04-08 14:30:00,-7.28,-1.4,7.4133932851,0.0,0.0,0.0,-7.28,-1.4,7.4133932851,-7.3,-1.4,7.4330343737,-7.3,-1.4,7.4330343737
2019-04-08 15:00:00,-7.33,-1.4,7.4624995812,0.0,0.0,0.0,-7.33,-1.4,7.4624995812,-7.34,-1.4100000000000001,7.4742022986,-7.34,-1.4100000000000001,7.4742022986
2019-04-08 15:30:00,-7.12,-1.37,7.2506068712000005,0.0,0.0,0.0,-7.12,-1.37,7.2506068712000005,-7.14,-1.3599999999999999,7.268369831,-7.14,-1.3599999999999999,7.268369831
2019-04-08 16:00:00,-6.64928,-1.13354,6.7452084808,0.33072,0.09646,0.34450000000000003,-6.98,-1.23,7.0875454143,-6.65928,-1.12354,6.7533956089,-6.99,-1.22,7.0956676923
2019-04-08 16:30:00,-0.6416000000000001,0.7062,0.9541325904,3.5183999999999997,1.0262,3.665,-4.16,-0.32,4.1722895393,-0.6616000000000001,0.8462000000000001,1.0741363973,-4.18,-0.18,4.1838738031
2019-04-08 17:00:00,-0.64312,1.28034,1.4327853468,3.5668800000000003,1.04034,3.7155,-4.21,0.24,4.2168353062,-0.66312,1.27034,1.4330009944,-4.23,0.23,4.2362483402
2019-04-08 17:30:00,-0.5512,1.3309,1.4405263795,3.5688,1.0409,3.7175000000000002,-4.12,0.29,4.1301937001,-0.5712,1.3409,1.4574917667,-4.14,0.30000000000000004,4.1508553335
2019-04-08 18:00:00,-0.5912000000000001,1.3309,1.4563008789,3.5688,1.0409,3.7175000000000002,-4.16,0.29,4.1700959222,-0.6112000000000001,1.3409,1.4736275819,-4.18,0.30000000000000004,4.1907517225
2019-04-08 18:30:00,-0.54264,1.36048,1.4647061139,3.56736,1.04048,3.716,-4.11,0.32,4.1224385987,-0.56264,1.3704800000000001,1.4814787207,-4.13,0.33,4.1431630429
2019-04-08 19:00:00,-0.5882400000000001,1.37718,1.4975483465,3.52176,1.02718,3.6685,-4.11,0.35000000000000003,4.1248757557,-0.60824,1.37718,1.5055167385,-4.13,0.35000000000000003,4.1448039761
2019-04-08 19:30:00,-0.5896800000000001,1.40676,1.5253511727,3.52032,1.02676,3.667,-4.11,0.38,4.1275295275,-0.60968,1.41676,1.5423743385000002,-4.13,0.39,4.1483731751
2019-04-08 20:00:00,-0.58728,1.40746,1.5250709655999999,3.52272,1.02746,3.6695,-4.11,0.38,4.1275295275,-0.60728,1.4174600000000002,1.5420706372000001,-4.13,0.39,4.1483731751
2019-04-08 20:30:00,-0.58248,1.48886,1.5987454613,3.52752,1.02886,3.6745,-4.11,0.46,4.1356619785,-0.60248,1.48886,1.6061401712999999,-4.13,0.46,4.1555384729
2019-04-08 21:00:00,-2.40232,0.9297400000000001,2.5759576569,2.46768,0.71974,2.5705,-4.87,0.21,4.8745256179,-2.42232,0.9297400000000001,2.5946195578999998,-4.89,0.21,4.8945071253
2019-04-08 21:30:00,-6.75,-0.54,6.7715655502,0.0,0.0,0.0,-6.75,-0.54,6.7715655502,-6.76,-0.53,6.7807447968,-6.76,-0.53,6.7807447968
2019-04-08 22:00:00,-6.33,-0.51,6.3505117904,0.0,0.0,0.0,-6.33,-0.51,6.3505117904,-6.35,-0.5,6.3696546217,-6.35,-0.5,6.3696546217
2019-04-08 22:30:00,-5.91,-0.44,5.9263563848,0.0,0.0,0.0,-5.91,-0.44,5.9263563848,-5.93,-0.44,5.9463013714,-5.93,-0.44,5.9463013714
2019-04-08 23:00:00,-5.48,-0.38,5.4931593824,0.0,0.0,0.0,-5.48,-0.38,5.4931593824,-5.5,-0.38,5.5131116441,-5.5,-0.38,5.5131116441
2019-04-08 23:30:00,-5.14,-0.4,5.1555407088,0.0,0.0,0.0,-5.14,-0.4,5.1555407088,-5.16,-0.39,5.1747173836,-5.16,-0.39,5.1747173836
2019-04-09 00:00:00,-4.69,-0.33,4.7015954739,0.0,0.0,0.0,-4.69,-0.33,4.7015954739,-4.7,-0.33,4.7115708633,-4.7,-0.33,4.7115708633
2019-04-09 00:30:00,-4.53,-0.35000000000000003,4.5435008529,0.0,0.0,0.0,-4.53,-0.35000000000000003,4.5435008529,-4.55,-0.33,4.5619513369,-4.55,-0.33,4.5619513369
2019-04-09 01:00:00,-4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,-4.49,-0.35000000000000003,4.5036207656,-4.5,-0.35000000000000003,4.5135905884,-4.5,-0.35000000000000003,4.5135905884
2019-04-09 01:30:00,-4.5600000000000005,-0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,-4.5600000000000005,-0.35000000000000003,4.5734122928000005,-4.58,-0.33,4.5918732560999995,-4.58,-0.33,4.5918732560999995
2019-04-09 02:00:00,-4.71,-0.35000000000000003,4.7229863434,0.0,0.0,0.0,-4.71,-0.35000000000000003,4.7229863434,-4.73,-0.33,4.7414976537,-4.73,-0.33,4.7414976537
2019-04-09 02:30:00,-4.85,-0.37,4.8640929267,0.0,0.0,0.0,-4.85,-0.37,4.8640929267,-4.87,-0.37,4.8840352169,-4.87,-0.37,4.8840352169
2019-04-09 03:00:00,-4.82,-0.37,4.8341803855,0.0,0.0,0.0,-4.82,-0.37,4.8341803855,-4.84,-0.37,4.8541219597000005,-4.84,-0.37,4.8541219597000005
2019-04-09 03:30:00,-4.74,-0.37,4.7544189971,0.0,0.0,0.0,-4.74,-0.37,4.7544189971,-4.77,-0.4,4.7867421071,-4.77,-0.4,4.7867421071
2019-04-09 04:00:00,-4.59,-0.29,4.5991520958,0.0,0.0,0.0,-4.59,-0.29,4.5991520958,-4.6,-0.29,4.6091322394,-4.6,-0.29,4.6091322394
2019-04-09 04:30:00,-4.7,-0.33,4.7115708633,0.0,0.0,0.0,-4.7,-0.33,4.7115708633,-4.72,-0.32,4.7308350214,-4.72,-0.32,4.7308350214
2019-04-09 05:00:00,-4.64,-0.24,4.6462027506,0.0,0.0,0.0,-4.64,-0.24,4.6462027506,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2019-04-09 05:30:00,-4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,-4.86,-0.30000000000000004,4.8692504557,-4.88,-0.30000000000000004,4.8892126155,-4.88,-0.30000000000000004,4.8892126155
2019-04-09 06:00:00,-5.22,-0.46,5.2402290026,0.0,0.0,0.0,-5.22,-0.46,5.2402290026,-5.24,-0.42,5.2568051134000005,-5.24,-0.42,5.2568051134000005
2019-04-09 06:30:00,-5.78,-0.5700000000000001,5.8080375343,0.0,0.0,0.0,-5.78,-0.5700000000000001,5.8080375343,-5.8,-0.56,5.8269717693,-5.8,-0.56,5.8269717693
2019-04-09 07:00:00,-6.41,-0.8300000000000001,6.4635129767,0.0,0.0,0.0,-6.41,-0.8300000000000001,6.4635129767,-6.43,-0.8300000000000001,6.4833479006,-6.43,-0.8300000000000001,6.4833479006
2019-04-09 07:30:00,-7.11,-1.02,7.1827919363,0.0,0.0,0.0,-7.11,-1.02,7.1827919363,-7.13,-1.01,7.2011804588,-7.13,-1.01,7.2011804588
2019-04-09 08:00:00,-7.77,-1.23,7.8667528244,0.0,0.0,0.0,-7.77,-1.23,7.8667528244,-7.79,-1.22,7.8849540265,-7.79,-1.22,7.8849540265
2019-04-09 08:30:00,-7.96,-1.37,8.0770353472,0.0,0.0,0.0,-7.96,-1.37,8.0770353472,-7.98,-1.3599999999999999,8.0950602221,-7.98,-1.3599999999999999,8.0950602221
2019-04-09 09:00:00,-7.96,-1.47,8.0945969634,0.0,0.0,0.0,-7.96,-1.47,8.0945969634,-7.98,-1.46,8.1124595531,-7.98,-1.46,8.1124595531
2019-04-09 09:30:00,-7.96,-1.51,8.1019565538,0.0,0.0,0.0,-7.96,-1.51,8.1019565538,-7.98,-1.51,8.1216069838,-7.98,-1.51,8.1216069838
2019-04-09 10:00:00,-8.0,-1.57,8.152600812,0.0,0.0,0.0,-8.0,-1.57,8.152600812,-8.02,-1.56,8.1703121115,-8.02,-1.56,8.1703121115
2019-04-09 10:30:00,-7.8100000000000005,-1.54,7.9603831566,0.0,0.0,0.0,-7.8100000000000005,-1.54,7.9603831566,-7.82,-1.53,7.9682683188,-7.82,-1.53,7.9682683188
2019-04-09 11:00:00,-7.74,-1.58,7.899620244,0.0,0.0,0.0,-7.74,-1.58,7.899620244,-7.76,-1.57,7.9172280503,-7.76,-1.57,7.9172280503
2019-04-09 11:30:00,-7.82,-1.58,7.9780198044,0.0,0.0,0.0,-7.82,-1.58,7.9780198044,-7.84,-1.57,7.9956550701,-7.84,-1.57,7.9956550701
2019-04-09 12:00:00,-7.89,-1.62,8.0545949619,0.0,0.0,0.0,-7.89,-1.62,8.0545949619,-7.91,-1.62,8.074187265599999,-7.91,-1.62,8.074187265599999
2019-04-09 12:30:00,-7.89,-1.62,8.0545949619,0.0,0.0,0.0,-7.89,-1.62,8.0545949619,-7.91,-1.63,8.0761996013,-7.91,-1.63,8.0761996013
2019-04-09 13:00:00,-7.84,-1.56,7.9936975174,0.0,0.0,0.0,-7.84,-1.56,7.9936975174,-7.86,-1.56,8.0133139212,-7.86,-1.56,8.0133139212
2019-04-09 13:30:00,-6.7228,-1.2854,6.8445812874000005,0.4272,0.1246,0.445,-7.15,-1.4100000000000001,7.2877019698,-6.7328,-1.2754,6.8525353702,-7.16,-1.4,7.2955877076
2019-04-09 14:00:00,-0.8815200000000001,0.52914,1.0281374665,3.52848,1.02914,3.6755,-4.41,-0.5,4.4382541613,-0.9015200000000001,0.52914,1.0453360464,-4.43,-0.5,4.4581274096
2019-04-09 14:30:00,-0.80488,0.5081600000000001,0.9518709997,3.5251200000000003,1.02816,3.672,-4.33,-0.52,4.3611122435,-0.8248800000000001,0.5081600000000001,0.9688413699,-4.35,-0.52,4.3809702122
2019-04-09 15:00:00,-0.6192000000000001,0.5969,0.8600571202,3.5208,1.0269,3.6675,-4.14,-0.43,4.1622710147,-0.6292,0.6269,0.8881983168,-4.15,-0.4,4.1692325433
2019-04-09 15:30:00,-4.44224,-0.48732000000000003,4.4688899069,1.51776,0.44268,1.581,-5.96,-0.93,6.0321223462,-4.46224,-0.48732000000000003,4.4887711681,-5.98,-0.93,6.0518840042
2019-04-09 16:00:00,-6.82632,-1.16226,6.9245572458,0.40368000000000004,0.11774000000000001,0.42050000000000004,-7.23,-1.28,7.3424314774,-6.84632,-1.14226,6.9409549379,-7.25,-1.26,7.3586751525
2019-04-09 16:30:00,-0.9511200000000001,0.71384,1.1892000673,3.57888,1.04384,3.7279999999999998,-4.53,-0.33,4.542003963,-0.9611200000000001,0.86384,1.2922736552,-4.54,-0.18,4.5435668808
2019-04-09 17:00:00,-1.06824,0.8146800000000001,1.3434434115,3.58176,1.04468,3.731,-4.65,-0.23,4.6556846972,-1.08824,0.8146800000000001,1.3594005296,-4.67,-0.23,4.6756603812
2019-04-09 17:30:00,-0.8677600000000001,0.8148200000000001,1.1903524898,3.58224,1.04482,3.7315,-4.45,-0.23,4.455939856,-0.8877600000000001,0.84482,1.2254952672,-4.47,-0.2,4.4744720359
2019-04-09 18:00:00,-0.7563200000000001,1.2752400000000002,1.4826520158,3.58368,1.04524,3.733,-4.34,0.23,4.3460901969,-0.77632,1.2752400000000002,1.4929533817,-4.36,0.23,4.3660622991
2019-04-09 18:30:00,-0.77344,1.27608,1.492176129,3.58656,1.04608,3.7359999999999998,-4.36,0.23,4.3660622991,-0.79344,1.27608,1.5026400767,-4.38,0.23,4.3860346556
2019-04-09 19:00:00,-0.7729600000000001,1.29622,1.5091896667,3.58704,1.04622,3.7365,-4.36,0.25,4.3671615496000005,-0.7929600000000001,1.29622,1.5195301412000002,-4.38,0.25,4.3871289017
2019-04-09 19:30:00,-5.8028,-0.3104,5.8110959379,1.0272000000000001,0.29960000000000003,1.07,-6.83,-0.61,6.8571860118,-5.8228,-0.3204,5.8316083545,-6.85,-0.62,6.8780011631
2019-04-09 20:00:00,-7.8100000000000005,-0.99,7.8724964274,0.0,0.0,0.0,-7.8100000000000005,-0.99,7.8724964274,-7.83,-0.98,7.891089912,-7.83,-0.98,7.891089912
2019-04-09 20:30:00,-7.83,-0.99,7.8923380566,0.0,0.0,0.0,-7.83,-0.99,7.8923380566,-7.85,-0.98,7.9109354693,-7.85,-0.98,7.9109354693
2019-04-09 21:00:00,-7.85,-1.01,7.9147078278,0.0,0.0,0.0,-7.85,-1.01,7.9147078278,-7.87,-1.0,7.9332780110000005,-7.87,-1.0,7.9332780110000005
2019-04-09 21:30:00,-7.5,-0.99,7.5650578319,0.0,0.0,0.0,-7.5,-0.99,7.5650578319,-7.5,-0.87,7.5502913850999995,-7.5,-0.87,7.5502913850999995
2019-04-09 22:00:00,-6.89,-0.71,6.9264854003,0.0,0.0,0.0,-6.89,-0.71,6.9264854003,-6.91,-0.7000000000000001,6.9453653612,-6.91,-0.7000000000000001,6.9453653612
2019-04-09 22:30:00,-6.21,-0.49,6.2293017265,0.0,0.0,0.0,-6.21,-0.49,6.2293017265,-6.23,-0.49,6.2492399538,-6.23,-0.49,6.2492399538
2019-04-09 23:00:00,-5.67,-0.42,5.6855342757,0.0,0.0,0.0,-5.67,-0.42,5.6855342757,-5.69,-0.42,5.7054798221,-5.69,-0.42,5.7054798221
2019-04-09 23:30:00,-5.38,-0.44,5.3979625786,0.0,0.0,0.0,-5.38,-0.44,5.3979625786,-5.4,-0.43,5.4170933165,-5.4,-0.43,5.4170933165
2019-04-10 00:00:00,-5.05,-0.44,5.0691320756,0.0,0.0,0.0,-5.05,-0.44,5.0691320756,-5.06,-0.36,5.0727901593,-5.06,-0.36,5.0727901593
2019-04-10 00:30:00,-4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,-4.77,-0.30000000000000004,4.7794246516,-4.8,-0.29,4.808752437,-4.8,-0.29,4.808752437
2019-04-10 01:00:00,-4.7,-0.30000000000000004,4.7095647357,0.0,0.0,0.0,-4.7,-0.30000000000000004,4.7095647357,-4.72,-0.29,4.7289005065000005,-4.72,-0.29,4.7289005065000005
2019-04-10 01:30:00,-5.01,-0.41000000000000003,5.026748452,0.0,0.0,0.0,-5.01,-0.41000000000000003,5.026748452,-5.02,-0.36,5.0328918129,-5.02,-0.36,5.0328918129
2019-04-10 02:00:00,-5.19,-0.39,5.2046325519,0.0,0.0,0.0,-5.19,-0.39,5.2046325519,-5.21,-0.38,5.2238395841,-5.21,-0.38,5.2238395841
2019-04-10 02:30:00,-5.22,-0.39,5.2345486911,0.0,0.0,0.0,-5.22,-0.39,5.2345486911,-5.24,-0.38,5.2537605579,-5.24,-0.38,5.2537605579
2019-04-10 03:00:00,-5.2,-0.39,5.2146044912,0.0,0.0,0.0,-5.2,-0.39,5.2146044912,-5.21,-0.38,5.2238395841,-5.21,-0.38,5.2238395841
2019-04-10 03:30:00,-5.14,-0.39,5.1547744859,0.0,0.0,0.0,-5.14,-0.39,5.1547744859,-5.16,-0.38,5.1739733281,-5.16,-0.38,5.1739733281
2019-04-10 04:00:00,-5.14,-0.39,5.1547744859,0.0,0.0,0.0,-5.14,-0.39,5.1547744859,-5.16,-0.38,5.1739733281,-5.16,-0.38,5.1739733281
2019-04-10 04:30:00,-5.1,-0.39,5.1148900281,0.0,0.0,0.0,-5.1,-0.39,5.1148900281,-5.12,-0.38,5.1340821965,-5.12,-0.38,5.1340821965
2019-04-10 05:00:00,-5.27,-0.45,5.2891776298,0.0,0.0,0.0,-5.27,-0.45,5.2891776298,-5.29,-0.45,5.309105386,-5.29,-0.45,5.309105386
2019-04-10 05:30:00,-5.43,-0.48,5.4511741854,0.0,0.0,0.0,-5.43,-0.48,5.4511741854,-5.45,-0.48,5.4710967822,-5.45,-0.48,5.4710967822
2019-04-10 06:00:00,-5.8100000000000005,-0.58,5.8388783169,0.0,0.0,0.0,-5.8100000000000005,-0.58,5.8388783169,-5.83,-0.55,5.8558859279,-5.83,-0.55,5.8558859279
2019-04-10 06:30:00,-6.53,-0.77,6.5752414404,0.0,0.0,0.0,-6.53,-0.77,6.5752414404,-6.55,-0.76,6.5939441915,-6.55,-0.76,6.5939441915
2019-04-10 07:00:00,-7.03,-0.98,7.0979785855,0.0,0.0,0.0,-7.03,-0.98,7.0979785855,-7.05,-0.97,7.1164176381,-7.05,-0.97,7.1164176381
2019-04-10 07:30:00,-7.83,-1.25,7.9291487563,0.0,0.0,0.0,-7.83,-1.25,7.9291487563,-7.85,-1.24,7.9473328859,-7.85,-1.24,7.9473328859
2019-04-10 08:00:00,-5.11768,-0.39224000000000003,5.1326894315,1.67232,0.48776,1.742,-6.79,-0.88,6.8467875679,-5.13768,-0.38224,5.1518795793,-6.8100000000000005,-0.87,6.8653477698
2019-04-10 08:30:00,-1.65712,0.64334,1.7776200522,3.5428800000000003,1.03334,3.6905,-5.2,-0.39,5.2146044912,-1.67712,0.64334,1.7962788898,-5.22,-0.39,5.2345486911
2019-04-10 09:00:00,-1.4961600000000002,0.60362,1.6133356284,3.54384,1.03362,3.6915,-5.04,-0.43,5.0583099945,-1.5161600000000002,0.61362,1.6356254614,-5.06,-0.42,5.0774009099
2019-04-10 09:30:00,-1.6152000000000002,0.6039,1.7244031576,3.5448,1.0339,3.6925,-5.16,-0.43,5.1778856689,-1.6352,0.6139,1.7466402749,-5.18,-0.42,5.1969991341
2019-04-10 10:00:00,-1.58904,0.6027800000000001,1.6995269489,3.54096,1.03278,3.6885,-5.13,-0.43,5.147989899,-1.60904,0.6127800000000001,1.7217749707999999,-5.15,-0.42,5.1670978315
2019-04-10 10:30:00,-1.76808,0.55306,1.8525609976,3.54192,1.03306,3.6895,-5.31,-0.48,5.3316507763,-1.7880800000000001,0.56306,1.8746377383000001,-5.33,-0.47000000000000003,5.3506821995
2019-04-10 11:00:00,-7.05712,-1.13416,7.1476752584,0.6028800000000001,0.17584000000000002,0.628,-7.66,-1.31,7.771209687,-7.07712,-1.12416,7.1658469981,-7.68,-1.3,7.789249001
2019-04-10 11:30:00,-5.30328,-0.70054,5.3493490305,1.50672,0.43946,1.5695000000000001,-6.8100000000000005,-1.1400000000000001,6.9047592282,-5.3232800000000005,-0.65054,5.3628828302,-6.83,-1.09,6.9164297148
2019-04-10 12:00:00,-1.29096,0.52222,1.3925844499,3.53904,1.03222,3.6865,-4.83,-0.51,4.8568508316,-1.3109600000000001,0.52222,1.4111448721,-4.85,-0.51,4.8767407149
2019-04-10 12:30:00,-3.79984,-0.20662000000000003,3.8054534355,2.24016,0.6533800000000001,2.3335,-6.04,-0.86,6.1009179637,-3.81984,-0.19662000000000002,3.8248969986,-6.06,-0.85,6.1193218579
2019-04-10 13:00:00,-7.87,-1.51,8.0135510231,0.0,0.0,0.0,-7.87,-1.51,8.0135510231,-7.88,-1.51,8.023372109,-7.88,-1.51,8.023372109
2019-04-10 13:30:00,-7.87,-1.6099999999999999,8.0329944603,0.0,0.0,0.0,-7.87,-1.6099999999999999,8.0329944603,-7.88,-1.6,8.0407959805,-7.88,-1.6,8.0407959805
2019-04-10 14:00:00,-7.72,-1.57,7.8780264026,0.0,0.0,0.0,-7.72,-1.57,7.8780264026,-7.73,-1.56,7.8858417433,-7.73,-1.56,7.8858417433
2019-04-10 14:30:00,-7.49,-1.44,7.6271685441,0.0,0.0,0.0,-7.49,-1.44,7.6271685441,-7.51,-1.44,7.6468097923,-7.51,-1.44,7.6468097923
2019-04-10 15:00:00,-7.4,-1.44,7.5388062716,0.0,0.0,0.0,-7.4,-1.44,7.5388062716,-7.41,-1.44,7.5486223909,-7.41,-1.44,7.5486223909
2019-04-10 15:30:00,-7.34,-1.44,7.4799197857,0.0,0.0,0.0,-7.34,-1.44,7.4799197857,-7.36,-1.44,7.499546653,-7.36,-1.44,7.499546653
2019-04-10 16:00:00,-6.87424,-1.26332,6.989359985,0.36576000000000003,0.10668000000000001,0.381,-7.24,-1.37,7.3684801689,-6.89424,-1.25332,7.0072359886,-7.26,-1.3599999999999999,7.3862845870000005
2019-04-10 16:30:00,-0.9206400000000001,0.68398,1.1469117882,3.5793600000000003,1.04398,3.7285,-4.5,-0.36,4.5143770334,-0.94064,0.69398,1.1689362044,-4.52,-0.35000000000000003,4.533530633
2019-04-10 17:00:00,-0.9816,0.7337,1.225501632,3.5784000000000002,1.0437,3.7275,-4.5600000000000005,-0.31,4.5705251339,-1.0016,0.8737,1.3291178465,-4.58,-0.17,4.5831539359
2019-04-10 17:30:00,-0.9835200000000001,0.86314,1.3085573163,3.57648,1.04314,3.7255000000000003,-4.5600000000000005,-0.18,4.5635512488,-1.02352,0.9231400000000001,1.3783253063,-4.6,-0.12,4.6015649512
2019-04-10 18:00:00,-1.06568,1.25376,1.6454750074,3.54432,1.03376,3.692,-4.61,0.22,4.6152464723,-1.08568,1.23376,1.6434308017,-4.63,0.2,4.6343176412
2019-04-10 18:30:00,-0.9713600000000001,1.25502,1.5870146345,3.54864,1.03502,3.6965,-4.52,0.22,4.5253508151,-0.9913600000000001,1.25502,1.5993341896,-4.54,0.22,4.5453272709
2019-04-10 19:00:00,-0.9502400000000001,1.26118,1.5790918434,3.56976,1.04118,3.7185,-4.52,0.22,4.5253508151,-0.9702400000000001,1.26118,1.5912072932,-4.54,0.22,4.5453272709
2019-04-10 19:30:00,-0.9848,1.2511,1.5921941622,3.5352,1.0311,3.6825,-4.52,0.22,4.5253508151,-1.0048,1.2511,1.6046414708999999,-4.54,0.22,4.5453272709
2019-04-10 20:00:00,-0.8504800000000001,1.33236,1.5806642275,3.53952,1.03236,3.6870000000000003,-4.39,0.30000000000000004,4.4002386299000005,-0.87048,1.34236,1.5998955591000001,-4.41,0.31,4.4208822649
2019-04-10 20:30:00,-0.88336,1.33152,1.5978956161,3.5366400000000002,1.03152,3.684,-4.42,0.30000000000000004,4.430169297,-0.90336,1.34152,1.617323468,-4.44,0.31,4.4508089152
2019-04-10 21:00:00,-0.55144,1.39208,1.4973218759,3.53856,1.03208,3.686,-4.09,0.36,4.1058129524,-0.5714400000000001,1.39208,1.5048024455,-4.11,0.36,4.1257362979
2019-04-10 21:30:00,-2.5122400000000003,0.70518,2.6093349057,2.41776,0.70518,2.5185,-4.93,0.0,4.93,-2.53224,0.70518,2.6285962509000003,-4.95,0.0,4.95
2019-04-10 22:00:00,-6.5,-0.55,6.5232277287,0.0,0.0,0.0,-6.5,-0.55,6.5232277287,-6.52,-0.54,6.5423237462,-6.52,-0.54,6.5423237462
2019-04-10 22:30:00,-5.95,-0.36,5.9608808074,0.0,0.0,0.0,-5.95,-0.36,5.9608808074,-5.97,-0.36,5.9808444220000005,-5.97,-0.36,5.9808444220000005
2019-04-10 23:00:00,-5.5,-0.43,5.5167834832,0.0,0.0,0.0,-5.5,-0.43,5.5167834832,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2019-04-10 23:30:00,-5.29,-0.4,5.3051013185,0.0,0.0,0.0,-5.29,-0.4,5.3051013185,-5.3,-0.39,5.3143296849,-5.3,-0.39,5.3143296849
2019-04-11 00:00:00,-4.9,-0.29,4.908574131,0.0,0.0,0.0,-4.9,-0.29,4.908574131,-4.92,-0.29,4.9285393374,-4.92,-0.29,4.9285393374
2019-04-11 00:30:00,-4.84,-0.31,4.8499175251,0.0,0.0,0.0,-4.84,-0.31,4.8499175251,-4.86,-0.31,4.8698767952,-4.86,-0.31,4.8698767952
2019-04-11 01:00:00,-4.8,-0.31,4.8100000000000005,0.0,0.0,0.0,-4.8,-0.31,4.8100000000000005,-4.82,-0.31,4.8299585920000006,-4.82,-0.31,4.8299585920000006
2019-04-11 01:30:00,-4.95,-0.29,4.9584876727000005,0.0,0.0,0.0,-4.95,-0.29,4.9584876727000005,-4.96,-0.28,4.9678969393,-4.96,-0.28,4.9678969393
2019-04-11 02:00:00,-5.01,-0.25,5.0162336469,0.0,0.0,0.0,-5.01,-0.25,5.0162336469,-5.03,-0.25,5.0362088916,-5.03,-0.25,5.0362088916
2019-04-11 02:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.22,5.0348088345,-5.03,-0.22,5.0348088345
2019-04-11 03:00:00,-4.99,-0.23,4.9952977889,0.0,0.0,0.0,-4.99,-0.23,4.9952977889,-5.0,-0.22,5.0048376597,-5.0,-0.22,5.0048376597
2019-04-11 03:30:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.22,4.9448963589,-4.94,-0.22,4.9448963589
2019-04-11 04:00:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2019-04-11 04:30:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2019-04-11 05:00:00,-4.95,-0.27,4.9573581674,0.0,0.0,0.0,-4.95,-0.27,4.9573581674,-4.97,-0.26,4.9767961582,-4.97,-0.26,4.9767961582
2019-04-11 05:30:00,-5.25,-0.51,5.2747132623,0.0,0.0,0.0,-5.25,-0.51,5.2747132623,-5.24,-0.28,5.2474755836,-5.24,-0.28,5.2474755836
2019-04-11 06:00:00,-5.57,-0.48,5.5906439701,0.0,0.0,0.0,-5.57,-0.48,5.5906439701,-5.59,-0.47000000000000003,5.6097237009,-5.59,-0.47000000000000003,5.6097237009
2019-04-11 06:30:00,-6.3,-0.6900000000000001,6.3376730746,0.0,0.0,0.0,-6.3,-0.6900000000000001,6.3376730746,-6.31,-0.66,6.3444227476,-6.31,-0.66,6.3444227476
2019-04-11 07:00:00,-7.02,-1.09,7.1041185238,0.0,0.0,0.0,-7.02,-1.09,7.1041185238,-7.04,-1.08,7.1223591597,-7.04,-1.08,7.1223591597
2019-04-11 07:30:00,-7.65,-1.23,7.7482514156,0.0,0.0,0.0,-7.65,-1.23,7.7482514156,-7.67,-1.23,7.7679984552,-7.67,-1.23,7.7679984552
2019-04-11 08:00:00,-8.11,-1.37,8.2249012152,0.0,0.0,0.0,-8.11,-1.37,8.2249012152,-8.13,-1.3599999999999999,8.242966699,-8.13,-1.3599999999999999,8.242966699
2019-04-11 08:30:00,-5.864,-0.8095,5.9196103123,1.236,0.36050000000000004,1.2875,-7.1,-1.17,7.1957556935,-5.884,-0.7695000000000001,5.9341036602,-7.12,-1.13,7.2091122893
2019-04-11 09:00:00,-6.31896,-1.01928,6.400639593,1.03104,0.30072000000000004,1.074,-7.35,-1.32,7.4675899727,-6.32896,-0.97928,6.4042738855,-7.36,-1.28,7.4704752192
2019-04-11 09:30:00,-8.4,-2.24,8.6935378299,0.0,0.0,0.0,-8.4,-2.24,8.6935378299,-8.24,-1.0,8.3004578187,-8.24,-1.0,8.3004578187
2019-04-11 10:00:00,-8.19,-1.8900000000000001,8.4052483604,0.0,0.0,0.0,-8.19,-1.8900000000000001,8.4052483604,-8.14,-1.42,8.2629292627,-8.14,-1.42,8.2629292627
2019-04-11 10:30:00,-8.13,-1.71,8.3078878182,0.0,0.0,0.0,-8.13,-1.71,8.3078878182,-8.14,-1.7000000000000002,8.3156238491,-8.14,-1.7000000000000002,8.3156238491
2019-04-11 11:00:00,-7.88,-1.71,8.063404988,0.0,0.0,0.0,-7.88,-1.71,8.063404988,-7.89,-1.7000000000000002,8.071065605,-7.89,-1.7000000000000002,8.071065605
2019-04-11 11:30:00,-7.93,-1.74,8.1186513658,0.0,0.0,0.0,-7.93,-1.74,8.1186513658,-7.94,-1.73,8.1262845138,-7.94,-1.73,8.1262845138
2019-04-11 12:00:00,-7.73,-1.7000000000000002,7.9147267799000005,0.0,0.0,0.0,-7.73,-1.7000000000000002,7.9147267799000005,-7.75,-1.69,7.9321245578,-7.75,-1.69,7.9321245578
2019-04-11 12:30:00,-7.5600000000000005,-1.53,7.71326779,0.0,0.0,0.0,-7.5600000000000005,-1.53,7.71326779,-7.5600000000000005,-1.42,7.6922038455,-7.5600000000000005,-1.42,7.6922038455
2019-04-11 13:00:00,-7.29,-1.3599999999999999,7.415773729,0.0,0.0,0.0,-7.29,-1.3599999999999999,7.415773729,-7.32,-1.35,7.4434467822,-7.32,-1.35,7.4434467822
2019-04-11 13:30:00,-7.37,-1.4100000000000001,7.5036657708,0.0,0.0,0.0,-7.37,-1.4100000000000001,7.5036657708,-7.4,-1.4100000000000001,7.5331334782,-7.4,-1.4100000000000001,7.5331334782
2019-04-11 14:00:00,-7.43,-2.07,7.7129631141,0.0,0.0,0.0,-7.43,-2.07,7.7129631141,-7.28,-0.85,7.3294542771,-7.28,-0.85,7.3294542771
2019-04-11 14:30:00,-7.31,-2.09,7.6029073386,0.0,0.0,0.0,-7.31,-2.09,7.6029073386,-7.15,-0.76,7.1902781587,-7.15,-0.76,7.1902781587
2019-04-11 15:00:00,-7.27,-2.09,7.5644563585,0.0,0.0,0.0,-7.27,-2.09,7.5644563585,-7.11,-0.76,7.1505034788,-7.11,-0.76,7.1505034788
2019-04-11 15:30:00,-7.3,-2.09,7.5932930933,0.0,0.0,0.0,-7.3,-2.09,7.5932930933,-7.14,-0.73,7.1772209106,-7.14,-0.73,7.1772209106
2019-04-11 16:00:00,-7.3,-1.98,7.5637556809,0.0,0.0,0.0,-7.3,-1.98,7.5637556809,-7.14,-0.63,7.1677402297,-7.14,-0.63,7.1677402297
2019-04-11 16:30:00,-7.57,-1.9500000000000002,7.8171222326,0.0,0.0,0.0,-7.57,-1.9500000000000002,7.8171222326,-7.41,-0.6000000000000001,7.4342518117,-7.41,-0.6000000000000001,7.4342518117
2019-04-11 17:00:00,-2.0908,0.3506,2.1199917453,2.7792,0.8106,2.895,-4.87,-0.46,4.8916766042,-2.0708,0.7606,2.2060655022,-4.85,-0.05,4.8502577251000005
2019-04-11 17:30:00,-0.74624,1.26068,1.4649874402,3.53376,1.03068,3.681,-4.28,0.23,4.2861754514,-0.76624,1.26068,1.4752754997,-4.3,0.23,4.3061467694
2019-04-11 18:00:00,-0.69816,1.2601200000000001,1.4406004998,3.53184,1.03012,3.6790000000000003,-4.23,0.23,4.2362483402,-0.71816,1.2601200000000001,1.4503986349,-4.25,0.23,4.2562189793
2019-04-11 18:30:00,-0.5576800000000001,1.32026,1.4332108882,3.53232,1.03026,3.6795,-4.09,0.29,4.1002682839,-0.5776800000000001,1.33026,1.4502778527,-4.11,0.30000000000000004,4.1209343601
2019-04-11 19:00:00,-0.60624,1.32068,1.453176727,3.53376,1.03068,3.681,-4.14,0.29,4.1501445758,-0.62624,1.31068,1.4526040754,-4.16,0.28,4.1694124286
2019-04-11 19:30:00,-0.60336,1.32152,1.4527416839,3.5366400000000002,1.03152,3.684,-4.14,0.29,4.1501445758,-0.62336,1.33152,1.4702119575,-4.16,0.30000000000000004,4.1708032799
2019-04-11 20:00:00,-0.62336,1.38152,1.5156434937,3.5366400000000002,1.03152,3.684,-4.16,0.35000000000000003,4.1746975938,-0.64336,1.38152,1.5239782151,-4.18,0.35000000000000003,4.1946275162
2019-04-11 20:30:00,-0.66952,1.40264,1.554238077,3.54048,1.03264,3.688,-4.21,0.37,4.2262276323,-0.68952,1.4126400000000001,1.5719381666999999,-4.23,0.38,4.2470342593
2019-04-11 21:00:00,-0.7042400000000001,1.36418,1.5352332233000001,3.54576,1.03418,3.6935000000000002,-4.25,0.33,4.262792512,-0.7242400000000001,1.38418,1.5622028838,-4.27,0.35000000000000003,4.2843202495
2019-04-11 21:30:00,-0.53,1.395,1.492288511,3.48,1.015,3.625,-4.01,0.38,4.0279647466,-0.55,1.405,1.5088157608000001,-4.03,0.39,4.0488269906
2019-04-11 22:00:00,-6.64768,-0.6547400000000001,6.6798453463000005,0.052320000000000005,0.015260000000000001,0.0545,-6.7,-0.67,6.7334166662,-6.66768,-0.6447400000000001,6.6987794597,-6.72,-0.66,6.7523329302
2019-04-11 22:30:00,-6.32,-0.58,6.3465581223,0.0,0.0,0.0,-6.32,-0.58,6.3465581223,-6.34,-0.58,6.3664746917,-6.34,-0.58,6.3664746917
2019-04-11 23:00:00,-5.94,-0.96,6.0170757017,0.0,0.0,0.0,-5.94,-0.96,6.0170757017,-5.87,-0.12,5.8712264477,-5.87,-0.12,5.8712264477
2019-04-11 23:30:00,-5.51,-0.5,5.5326395147,0.0,0.0,0.0,-5.51,-0.5,5.5326395147,-5.53,-0.49,5.5516664165,-5.53,-0.49,5.5516664165
2019-04-12 00:00:00,-5.2,-0.47000000000000003,5.2211971807,0.0,0.0,0.0,-5.2,-0.47000000000000003,5.2211971807,-5.22,-0.46,5.2402290026,-5.22,-0.46,5.2402290026
2019-04-12 00:30:00,-4.97,-0.43,4.9885669285,0.0,0.0,0.0,-4.97,-0.43,4.9885669285,-4.99,-0.42,5.0076441567,-4.99,-0.42,5.0076441567
2019-04-12 01:00:00,-4.8,-0.39,4.8158176876,0.0,0.0,0.0,-4.8,-0.39,4.8158176876,-4.82,-0.38,4.8349560494,-4.82,-0.38,4.8349560494
2019-04-12 01:30:00,-4.88,-0.36,4.8932606716,0.0,0.0,0.0,-4.88,-0.36,4.8932606716,-4.9,-0.35000000000000003,4.9124840967,-4.9,-0.35000000000000003,4.9124840967
2019-04-12 02:00:00,-5.12,-0.4,5.1356012306,0.0,0.0,0.0,-5.12,-0.4,5.1356012306,-5.14,-0.39,5.1547744859,-5.14,-0.39,5.1547744859
2019-04-12 02:30:00,-5.18,-0.4,5.1954210609,0.0,0.0,0.0,-5.18,-0.4,5.1954210609,-5.19,-0.39,5.2046325519,-5.19,-0.39,5.2046325519
2019-04-12 03:00:00,-5.06,-0.38,5.0742487129,0.0,0.0,0.0,-5.06,-0.38,5.0742487129,-5.08,-0.39,5.0949484786,-5.08,-0.39,5.0949484786
2019-04-12 03:30:00,-5.04,-0.38,5.0543050957,0.0,0.0,0.0,-5.04,-0.38,5.0543050957,-5.06,-0.39,5.0750073892,-5.06,-0.39,5.0750073892
2019-04-12 04:00:00,-5.0,-0.38,5.0144192086,0.0,0.0,0.0,-5.0,-0.38,5.0144192086,-5.01,-0.37,5.0236440957,-5.01,-0.37,5.0236440957
2019-04-12 04:30:00,-5.0,-0.38,5.0144192086,0.0,0.0,0.0,-5.0,-0.38,5.0144192086,-5.01,-0.37,5.0236440957,-5.01,-0.37,5.0236440957
2019-04-12 05:00:00,-5.04,-0.41000000000000003,5.0566490881,0.0,0.0,0.0,-5.04,-0.41000000000000003,5.0566490881,-5.06,-0.4,5.0757856535,-5.06,-0.4,5.0757856535
2019-04-12 05:30:00,-5.25,-0.47000000000000003,5.2709961108,0.0,0.0,0.0,-5.25,-0.47000000000000003,5.2709961108,-5.27,-0.46,5.290037807,-5.27,-0.46,5.290037807
2019-04-12 06:00:00,-5.62,-0.54,5.6458834561,0.0,0.0,0.0,-5.62,-0.54,5.6458834561,-5.64,-0.53,5.6648477473,-5.64,-0.53,5.6648477473
2019-04-12 06:30:00,-6.3,-0.71,6.3398817024,0.0,0.0,0.0,-6.3,-0.71,6.3398817024,-6.32,-0.7000000000000001,6.358647655,-6.32,-0.7000000000000001,6.358647655
2019-04-12 07:00:00,-6.98,-0.93,7.0416830375,0.0,0.0,0.0,-6.98,-0.93,7.0416830375,-7.01,-0.9400000000000001,7.0727434564,-7.01,-0.9400000000000001,7.0727434564
2019-04-12 07:30:00,-7.6,-1.17,7.6895318453,0.0,0.0,0.0,-7.6,-1.17,7.6895318453,-7.62,-1.17,7.7092995791,-7.62,-1.17,7.7092995791
2019-04-12 08:00:00,-8.12,-1.34,8.2298238134,0.0,0.0,0.0,-8.12,-1.34,8.2298238134,-8.14,-1.34,8.2495575639,-8.14,-1.34,8.2495575639
2019-04-12 08:30:00,-8.12,-1.37,8.2347616845,0.0,0.0,0.0,-8.12,-1.37,8.2347616845,-8.14,-1.3599999999999999,8.2528298177,-8.14,-1.3599999999999999,8.2528298177
2019-04-12 09:00:00,-7.91,-1.38,8.0294769444,0.0,0.0,0.0,-7.91,-1.38,8.0294769444,-7.93,-1.38,8.0491800825,-7.93,-1.38,8.0491800825
2019-04-12 09:30:00,-7.91,-1.45,8.0418032804,0.0,0.0,0.0,-7.91,-1.45,8.0418032804,-7.93,-1.44,8.0596836166,-7.93,-1.44,8.0596836166
2019-04-12 10:00:00,-7.91,-1.49,8.0491117522,0.0,0.0,0.0,-7.91,-1.49,8.0491117522,-7.93,-1.48,8.0669263044,-7.93,-1.48,8.0669263044
2019-04-12 10:30:00,-7.88,-1.52,8.0252601204,0.0,0.0,0.0,-7.88,-1.52,8.0252601204,-7.89,-1.52,8.03507934,-7.89,-1.52,8.03507934
2019-04-12 11:00:00,-7.79,-1.48,7.9293442352,0.0,0.0,0.0,-7.79,-1.48,7.9293442352,-7.8100000000000005,-1.47,7.9471378496,-7.8100000000000005,-1.47,7.9471378496
2019-04-12 11:30:00,-7.75,-1.51,7.8957330249,0.0,0.0,0.0,-7.75,-1.51,7.8957330249,-7.77,-1.5,7.9134632115,-7.77,-1.5,7.9134632115
2019-04-12 12:00:00,-7.65,-1.4,7.7770495691,0.0,0.0,0.0,-7.65,-1.4,7.7770495691,-7.67,-1.3900000000000001,7.7949342524,-7.67,-1.3900000000000001,7.7949342524
2019-04-12 12:30:00,-7.52,-1.31,7.6332496356,0.0,0.0,0.0,-7.52,-1.31,7.6332496356,-7.54,-1.3,7.6512482642,-7.54,-1.3,7.6512482642
2019-04-12 13:00:00,-5.2076,-0.5793,5.239721963,1.2024,0.3507,1.2525,-6.41,-0.93,6.4771135547,-5.2276,-0.5693,5.2585077969,-6.43,-0.92,6.4954830459
2019-04-12 13:30:00,-0.7715200000000001,0.7891400000000001,1.1036235998,3.52848,1.02914,3.6755,-4.3,-0.24,4.3066924664,-0.7915200000000001,0.7991400000000001,1.1247793784,-4.32,-0.23,4.3261183525
2019-04-12 14:00:00,-0.6300800000000001,1.10956,1.2759797019999999,3.52992,1.02956,3.677,-4.16,0.08,4.1607691597,-0.6500800000000001,1.1295600000000001,1.3032688901,-4.18,0.1,4.1811960011
2019-04-12 14:30:00,-0.9181600000000001,0.78012,1.2048257135,3.53184,1.03012,3.6790000000000003,-4.45,-0.25,4.4570169396,-0.9381600000000001,0.77012,1.213766452,-4.47,-0.26,4.4775551365
2019-04-12 15:00:00,-0.57816,0.80012,0.9871479119000001,3.53184,1.03012,3.6790000000000003,-4.11,-0.23,4.1164304926,-0.59816,0.80012,0.9989931932,-4.13,-0.23,4.1363994004
2019-04-12 15:30:00,-6.37728,-0.93754,6.4458266692,0.5227200000000001,0.15246,0.5445,-6.9,-1.09,6.9855636852,-6.39728,-0.94754,6.4670722472,-6.92,-1.1,7.006882331
2019-04-12 16:00:00,-6.73888,-0.9913400000000001,6.8114065104,0.44112,0.12866000000000002,0.4595,-7.18,-1.12,7.2668287444,-6.75888,-0.9913400000000001,6.8311941745,-7.2,-1.12,7.2865904235
2019-04-12 16:30:00,-0.8482400000000001,0.8046800000000001,1.1691967328,3.58176,1.04468,3.731,-4.43,-0.24,4.4364963654,-0.8582400000000001,0.8046800000000001,1.1764717591,-4.44,-0.24,4.4464817553
2019-04-12 17:00:00,-0.8496800000000001,0.8242600000000001,1.1837907966,3.58032,1.04426,3.7295,-4.43,-0.22,4.43545939,-0.8596800000000001,0.8342600000000001,1.1979313211,-4.44,-0.21,4.4449634419
2019-04-12 17:30:00,-0.73872,1.28454,1.4818064145,3.58128,1.04454,3.7305,-4.32,0.24,4.3266615306,-0.7587200000000001,1.28454,1.4918776927000001,-4.34,0.24,4.3466308792
2019-04-12 18:00:00,-0.3644,1.4558,1.500713497,3.5856,1.0458,3.735,-3.95,0.41000000000000003,3.9712214746,-0.3844,1.4558,1.5056948561999999,-3.9699999999999998,0.41000000000000003,3.9911151324
2019-04-12 18:30:00,-0.2564,1.5323,1.5536036334999999,3.5736,1.0423,3.7225,-3.83,0.49,3.8612174246,-0.27640000000000003,1.5323,1.5570293029,-3.85,0.49,3.8810565572
2019-04-12 19:00:00,-0.5252800000000001,1.49096,1.5807848682999999,3.53472,1.03096,3.682,-4.06,0.46,4.0859760156,-0.55528,1.45096,1.5535832131,-4.09,0.42,4.1115082391
2019-04-12 19:30:00,-1.5424,1.1868,1.9461479903,2.9376,0.8568,3.06,-4.48,0.33,4.4921375758,-1.5624,1.1868,1.9620366969,-4.5,0.33,4.5120837758
2019-04-12 20:00:00,-3.8872,0.40540000000000004,3.9082826152,1.7328000000000001,0.5054000000000001,1.8050000000000002,-5.62,-0.1,5.6208896093,-3.9072,0.40540000000000004,3.9281752761,-5.64,-0.1,5.6408864552
2019-04-12 20:30:00,-0.33144,1.6120800000000002,1.6457990157,3.53856,1.03208,3.686,-3.87,0.58,3.9132211795,-0.35144000000000003,1.60208,1.6401738932,-3.89,0.5700000000000001,3.9315391388
2019-04-12 21:00:00,-0.29496,1.58522,1.6124279364,3.51504,1.02522,3.6615,-3.81,0.56,3.8509349514,-0.31496,1.59522,1.626015575,-3.83,0.5700000000000001,3.8721828469
