Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-12 21:30:00,-3.19104,0.6067800000000001,3.2482177036,1.90896,0.55678,1.9885000000000002,-5.1,0.05,5.1002450921,-3.21104,0.6167800000000001,3.2697393551,-5.12,0.06,5.1203515504
2019-04-12 22:00:00,-4.40016,0.15662,4.4029464964,1.11984,0.32662,1.1665,-5.52,-0.17,5.5226171332,-4.42016,0.16662000000000002,4.4232992946,-5.54,-0.16,5.5423099877
2019-04-12 22:30:00,-6.19,-0.51,6.2109741587,0.0,0.0,0.0,-6.19,-0.51,6.2109741587,-6.21,-0.5,6.2300963074,-6.21,-0.5,6.2300963074
2019-04-12 23:00:00,-5.87,-0.48,5.8895925156,0.0,0.0,0.0,-5.87,-0.48,5.8895925156,-5.89,-0.5,5.9111843145,-5.89,-0.5,5.9111843145
2019-04-12 23:30:00,-5.54,-0.47000000000000003,5.5599010783,0.0,0.0,0.0,-5.54,-0.47000000000000003,5.5599010783,-5.5600000000000005,-0.46,5.5789963255,-5.5600000000000005,-0.46,5.5789963255
2019-04-13 00:00:00,-5.22,-0.44,5.2385112389,0.0,0.0,0.0,-5.22,-0.44,5.2385112389,-5.24,-0.43,5.2576135271,-5.24,-0.43,5.2576135271
2019-04-14 00:30:00,-4.78,-0.24,4.7860213121,0.0,0.0,0.0,-4.78,-0.24,4.7860213121,-4.8,-0.24,4.8059962547,-4.8,-0.24,4.8059962547
2019-04-14 01:00:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.71,-0.24,4.7161106857,-4.71,-0.24,4.7161106857
2019-04-14 01:30:00,-4.74,-0.24,4.7460720601,0.0,0.0,0.0,-4.74,-0.24,4.7460720601,-4.75,-0.24,4.7560592932,-4.75,-0.24,4.7560592932
2019-04-14 02:00:00,-4.93,-0.24,4.935838328,0.0,0.0,0.0,-4.93,-0.24,4.935838328,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2019-04-14 02:30:00,-4.95,-0.24,4.9558147665,0.0,0.0,0.0,-4.95,-0.24,4.9558147665,-4.97,-0.24,4.9757913943,-4.97,-0.24,4.9757913943
2019-04-14 03:00:00,-4.87,-0.24,4.8759101714,0.0,0.0,0.0,-4.87,-0.24,4.8759101714,-4.89,-0.24,4.8958860281,-4.89,-0.24,4.8958860281
2019-04-14 03:30:00,-4.77,-0.24,4.7760339195,0.0,0.0,0.0,-4.77,-0.24,4.7760339195,-4.79,-0.24,4.7960087573,-4.79,-0.24,4.7960087573
2019-04-14 04:00:00,-4.72,-0.24,4.7260977561,0.0,0.0,0.0,-4.72,-0.24,4.7260977561,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2019-04-14 04:30:00,-4.65,-0.24,4.6561894291,0.0,0.0,0.0,-4.65,-0.24,4.6561894291,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2019-04-14 05:00:00,-4.6,-0.24,4.6062566146,0.0,0.0,0.0,-4.6,-0.24,4.6062566146,-4.62,-0.24,4.6262295663,-4.62,-0.24,4.6262295663
2019-04-14 05:30:00,-4.38,-0.24,4.3865704143,0.0,0.0,0.0,-4.38,-0.24,4.3865704143,-4.4,-0.24,4.4065405933,-4.4,-0.24,4.4065405933
2019-04-14 06:00:00,-4.29,-0.26,4.2978715663,0.0,0.0,0.0,-4.29,-0.26,4.2978715663,-4.31,-0.25,4.3172444916,-4.31,-0.25,4.3172444916
2019-04-14 06:30:00,-4.44,-0.33,4.4522466239,0.0,0.0,0.0,-4.44,-0.33,4.4522466239,-4.45,-0.33,4.4622191788,-4.45,-0.33,4.4622191788
2019-04-14 07:00:00,-4.58,-0.24,4.5862838988,0.0,0.0,0.0,-4.58,-0.24,4.5862838988,-4.59,-0.24,4.596270227,-4.59,-0.24,4.596270227
2019-04-14 07:30:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.7,-0.24,4.7061236703,-4.7,-0.24,4.7061236703
2019-04-14 08:00:00,-5.08,-0.17,5.0828436923,0.0,0.0,0.0,-5.08,-0.17,5.0828436923,-5.1,-0.33,5.1106653187,-5.1,-0.33,5.1106653187
2019-04-14 08:30:00,-5.4,-0.26,5.4062556358,0.0,0.0,0.0,-5.4,-0.26,5.4062556358,-5.41,-0.25,5.4157732597,-5.41,-0.25,5.4157732597
2019-04-14 09:00:00,-5.69,-0.30000000000000004,5.6979031231,0.0,0.0,0.0,-5.69,-0.30000000000000004,5.6979031231,-5.71,-0.29,5.7173595304,-5.71,-0.29,5.7173595304
2019-04-14 09:30:00,-6.17,-0.36,6.1804935078,0.0,0.0,0.0,-6.17,-0.36,6.1804935078,-6.19,-0.35000000000000003,6.1998870957,-6.19,-0.35000000000000003,6.1998870957
2019-04-14 10:00:00,-6.27,-0.36,6.2803264246,0.0,0.0,0.0,-6.27,-0.36,6.2803264246,-6.29,-0.35000000000000003,6.299730153,-6.29,-0.35000000000000003,6.299730153
2019-04-14 10:30:00,-6.19,-0.38,6.2016530054,0.0,0.0,0.0,-6.19,-0.38,6.2016530054,-6.21,-0.38,6.2216155458,-6.21,-0.38,6.2216155458
2019-04-14 11:00:00,-6.25,-0.38,6.2615413438,0.0,0.0,0.0,-6.25,-0.38,6.2615413438,-6.27,-0.38,6.2815045968,-6.27,-0.38,6.2815045968
2019-04-14 11:30:00,-6.43,-0.44,6.4450368502,0.0,0.0,0.0,-6.43,-0.44,6.4450368502,-6.45,-0.43,6.4643174427,-6.45,-0.43,6.4643174427
2019-04-14 12:00:00,-6.68,-0.44,6.6944753342,0.0,0.0,0.0,-6.68,-0.44,6.6944753342,-6.7,-0.43,6.7137843278,-6.7,-0.43,6.7137843278
2019-04-14 12:30:00,-6.68,-0.42,6.6931905695000005,0.0,0.0,0.0,-6.68,-0.42,6.6931905695000005,-6.7,-0.41000000000000003,6.7125330539,-6.7,-0.41000000000000003,6.7125330539
2019-04-14 13:00:00,-6.57,-0.42,6.58341097,0.0,0.0,0.0,-6.57,-0.42,6.58341097,-6.59,-0.41000000000000003,6.6027418547,-6.59,-0.41000000000000003,6.6027418547
2019-04-14 13:30:00,-6.29,-0.39,6.302079022,0.0,0.0,0.0,-6.29,-0.39,6.302079022,-6.31,-0.38,6.3214317998,-6.31,-0.38,6.3214317998
2019-04-14 14:00:00,-6.41,-0.41000000000000003,6.4230989405,0.0,0.0,0.0,-6.41,-0.41000000000000003,6.4230989405,-6.43,-0.4,6.4424296659,-6.43,-0.4,6.4424296659
2019-04-14 14:30:00,-6.16,-0.38,6.1717096497,0.0,0.0,0.0,-6.16,-0.38,6.1717096497,-6.17,-0.37,6.1810840473,-6.17,-0.37,6.1810840473
2019-04-14 15:00:00,-3.9416,0.3437,3.9565566153000002,1.1784,0.3437,1.2275,-5.12,0.0,5.12,-3.9616,0.3537,3.9773581999000003,-5.14,0.01,5.1400097276
2019-04-14 15:30:00,0.5837600000000001,1.84068,1.9310304503,3.53376,1.03068,3.681,-2.95,0.81,3.0591828974,0.55376,1.85068,1.9317522098,-2.98,0.8200000000000001,3.0907604242
2019-04-14 16:00:00,0.42896,1.7892800000000002,1.8399808695000002,3.52896,1.02928,3.676,-3.1,0.76,3.1918019989,0.40896000000000005,1.79928,1.8451712116,-3.12,0.77,3.2136116754
2019-04-14 16:30:00,0.15896000000000002,1.7892800000000002,1.7963271417,3.52896,1.02928,3.676,-3.37,0.76,3.4546345682,0.13896,1.79928,1.8046380246,-3.39,0.77,3.4763486592
2019-04-14 17:00:00,0.16136,1.86998,1.8769289411,3.5313600000000003,1.02998,3.6785,-3.37,0.84,3.4731109974,0.14136,1.86998,1.8753154001,-3.39,0.84,3.4925205798
2019-04-14 17:30:00,-6.17696,-0.17328000000000002,6.1793900023,0.26304,0.07672000000000001,0.274,-6.44,-0.25,6.4448506577,-6.19696,-0.16328,6.1991107104,-6.46,-0.24,6.464456667
2019-04-14 18:00:00,-6.59,-0.30000000000000004,6.5968249939,0.0,0.0,0.0,-6.59,-0.30000000000000004,6.5968249939,-6.61,-0.29,6.6163585151,-6.61,-0.29,6.6163585151
2019-04-14 18:30:00,-1.55768,1.31776,2.0403084081,2.63232,0.7677600000000001,2.742,-4.19,0.55,4.2259436816000004,-1.57768,1.33776,2.068496072,-4.21,0.5700000000000001,4.2484114678000005
2019-04-14 19:00:00,-6.66,-0.36,6.6697226329,0.0,0.0,0.0,-6.66,-0.36,6.6697226329,-6.67,-0.36,6.6797080775,-6.67,-0.36,6.6797080775
2019-04-14 19:30:00,-6.76,-0.36,6.769579012,0.0,0.0,0.0,-6.76,-0.36,6.769579012,-6.78,-0.36,6.7895507952,-6.78,-0.36,6.7895507952
2019-04-14 20:00:00,-1.7224,1.2443,2.1248398175,2.5176,0.7343000000000001,2.6225,-4.24,0.51,4.2705620239,-1.7424,1.2643,2.1527685082,-4.26,0.53,4.2928428809
2019-04-14 20:30:00,0.24232,1.88026,1.8958102884999999,3.53232,1.03026,3.6795,-3.29,0.85,3.3980288404,0.22232000000000002,1.89026,1.9032890085,-3.31,0.86,3.4198976593
2019-04-14 21:00:00,0.24024,1.87382,1.8891576562,3.51024,1.02382,3.6565000000000003,-3.27,0.85,3.3786683767,0.22024000000000002,1.88382,1.8966505872,-3.29,0.86,3.4005440741
2019-04-14 21:30:00,-6.18672,-0.21696000000000001,6.1905230797,0.11328,0.03304,0.11800000000000001,-6.3,-0.25,6.3049583662,-6.20672,-0.20696,6.2101695307,-6.32,-0.24,6.3245553203
2019-04-14 22:00:00,-6.15,-0.28,6.1563706841,0.0,0.0,0.0,-6.15,-0.28,6.1563706841,-6.16,-0.28,6.1663603528,-6.16,-0.28,6.1663603528
2019-04-14 22:30:00,-5.79,-0.26,5.7958347112,0.0,0.0,0.0,-5.79,-0.26,5.7958347112,-5.8,-0.26,5.8058246615,-5.8,-0.26,5.8058246615
2019-04-14 23:00:00,-5.55,-0.31,5.5586509155,0.0,0.0,0.0,-5.55,-0.31,5.5586509155,-5.57,-0.30000000000000004,5.578073144,-5.57,-0.30000000000000004,5.578073144
2019-04-14 23:30:00,-5.11,-0.08,5.1106261847,0.0,0.0,0.0,-5.11,-0.08,5.1106261847,-5.15,-0.42,5.1670978315,-5.15,-0.42,5.1670978315
2019-04-15 00:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2019-04-15 00:30:00,-4.67,-0.23,4.6756603812,0.0,0.0,0.0,-4.67,-0.23,4.6756603812,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2019-04-15 01:00:00,-4.59,-0.23,4.5957589145,0.0,0.0,0.0,-4.59,-0.23,4.5957589145,-4.61,-0.23,4.6157339611,-4.61,-0.23,4.6157339611
2019-04-15 01:30:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2019-04-15 02:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2019-04-15 02:30:00,-5.06,-0.23,5.0652245755,0.0,0.0,0.0,-5.06,-0.23,5.0652245755,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2019-04-15 03:00:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2019-04-15 03:30:00,-4.94,-0.25,4.9463218658,0.0,0.0,0.0,-4.94,-0.25,4.9463218658,-4.96,-0.23,4.9653297977,-4.96,-0.23,4.9653297977
2019-04-15 04:00:00,-4.9,-0.25,4.9063734061,0.0,0.0,0.0,-4.9,-0.25,4.9063734061,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2019-04-15 04:30:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2019-04-15 05:00:00,-5.03,-0.29,5.0383529055,0.0,0.0,0.0,-5.03,-0.29,5.0383529055,-5.04,-0.28,5.0477717856,-5.04,-0.28,5.0477717856
2019-04-15 05:30:00,-5.03,-0.24,5.0357223911,0.0,0.0,0.0,-5.03,-0.24,5.0357223911,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2019-04-15 06:00:00,-5.42,-0.29,5.4277527578,0.0,0.0,0.0,-5.42,-0.29,5.4277527578,-5.44,-0.29,5.4477242955000005,-5.44,-0.29,5.4477242955000005
2019-04-15 06:30:00,-6.08,-0.59,6.1085595683,0.0,0.0,0.0,-6.08,-0.59,6.1085595683,-6.1,-0.58,6.1275117299,-6.1,-0.58,6.1275117299
2019-04-15 07:00:00,-6.83,-0.91,6.8903555786,0.0,0.0,0.0,-6.83,-0.91,6.8903555786,-6.85,-0.89,6.9075755515,-6.85,-0.89,6.9075755515
2019-04-15 07:30:00,-7.43,-1.09,7.5095272821,0.0,0.0,0.0,-7.43,-1.09,7.5095272821,-7.45,-1.08,7.5278748661,-7.45,-1.08,7.5278748661
2019-04-15 08:00:00,-1.84464,0.51698,1.9157152842,3.07536,0.8969800000000001,3.2035,-4.92,-0.38,4.9346529767,-1.86464,0.54698,1.9432111182,-4.94,-0.35000000000000003,4.9523832647
2019-04-15 08:30:00,-1.23088,0.7651600000000001,1.4493223934000001,3.5491200000000003,1.03516,3.697,-4.78,-0.27,4.7876194502,-1.25088,0.7751600000000001,1.4715888692,-4.8,-0.26,4.8070365091
2019-04-15 09:00:00,-1.30248,0.71886,1.4876874168,3.52752,1.02886,3.6745,-4.83,-0.31,4.8399380161,-1.32248,0.71886,1.5052285707,-4.85,-0.31,4.8598971183
2019-04-15 09:30:00,-7.65832,-1.28076,7.7646771601,0.27168000000000003,0.07924,0.28300000000000003,-7.93,-1.3599999999999999,8.0457752889,-7.67832,-1.2707600000000001,7.7827648686,-7.95,-1.35,8.0638080334
2019-04-15 10:00:00,-8.12,-1.5,8.2573845738,0.0,0.0,0.0,-8.12,-1.5,8.2573845738,-8.14,-1.49,8.2752462199,-8.14,-1.49,8.2752462199
2019-04-15 10:30:00,-7.95,-1.43,8.0775862731,0.0,0.0,0.0,-7.95,-1.43,8.0775862731,-7.97,-1.42,8.0955111018,-7.97,-1.42,8.0955111018
2019-04-15 11:00:00,-7.95,-1.47,8.0847634474,0.0,0.0,0.0,-7.95,-1.47,8.0847634474,-7.98,-1.46,8.1124595531,-7.98,-1.46,8.1124595531
2019-04-15 11:30:00,-7.95,-1.51,8.0921319811,0.0,0.0,0.0,-7.95,-1.51,8.0921319811,-7.98,-1.5,8.1197536908,-7.98,-1.5,8.1197536908
2019-04-15 12:00:00,-7.83,-1.51,7.9742711266,0.0,0.0,0.0,-7.83,-1.51,7.9742711266,-7.85,-1.5,7.9920272772,-7.85,-1.5,7.9920272772
2019-04-15 12:30:00,-7.67,-1.43,7.8021663658,0.0,0.0,0.0,-7.67,-1.43,7.8021663658,-7.69,-1.43,7.8218284307,-7.69,-1.43,7.8218284307
2019-04-15 13:00:00,-7.62,-1.43,7.7530187669,0.0,0.0,0.0,-7.62,-1.43,7.7530187669,-7.64,-1.43,7.7726765017,-7.64,-1.43,7.7726765017
2019-04-15 13:30:00,-7.59,-1.43,7.7235354599,0.0,0.0,0.0,-7.59,-1.43,7.7235354599,-7.61,-1.43,7.7431905569,-7.61,-1.43,7.7431905569
2019-04-15 14:00:00,-7.69,-1.6,7.8546864992,0.0,0.0,0.0,-7.69,-1.6,7.8546864992,-7.71,-1.5899999999999999,7.8722423743,-7.71,-1.5899999999999999,7.8722423743
2019-04-15 14:30:00,-7.74,-1.62,7.9077177491,0.0,0.0,0.0,-7.74,-1.62,7.9077177491,-7.76,-1.6099999999999999,7.9252570936,-7.76,-1.6099999999999999,7.9252570936
2019-04-15 15:00:00,-7.53,-1.54,7.685863647,0.0,0.0,0.0,-7.53,-1.54,7.685863647,-7.55,-1.53,7.7034667521,-7.55,-1.53,7.7034667521
2019-04-15 15:30:00,-7.53,-1.54,7.685863647,0.0,0.0,0.0,-7.53,-1.54,7.685863647,-7.55,-1.53,7.7034667521,-7.55,-1.53,7.7034667521
2019-04-15 16:00:00,-7.44,-1.4100000000000001,7.5724302572,0.0,0.0,0.0,-7.44,-1.4100000000000001,7.5724302572,-7.46,-1.4,7.590230563,-7.46,-1.4,7.590230563
2019-04-15 16:30:00,-1.4952800000000002,0.55596,1.5952911333,3.17472,0.9259600000000001,3.307,-4.67,-0.37,4.6846344575,-1.5152800000000002,0.54596,1.6106352163,-4.69,-0.38,4.7053692735
2019-04-15 17:00:00,-0.6326400000000001,0.8304800000000001,1.043997318,3.56736,1.04048,3.716,-4.2,-0.21,4.2052467228,-0.65264,0.8204800000000001,1.048392293,-4.22,-0.22,4.225730706
2019-04-15 17:30:00,-0.61312,1.26034,1.4015609334,3.5668800000000003,1.04034,3.7155,-4.18,0.22,4.1857854699,-0.65312,1.26034,1.4195149348,-4.22,0.22,4.225730706
2019-04-15 18:00:00,-0.81832,1.01174,1.3012553362000001,3.57168,1.04174,3.7205,-4.39,-0.03,4.3901025045,-0.8383200000000001,1.03174,1.3293862682,-4.41,-0.01,4.4100113379
2019-04-15 18:30:00,-0.8788,0.8216,1.2030444713,3.5712,1.0416,3.7199999999999998,-4.45,-0.22,4.4554348834,-0.8988,0.8216,1.2177306763,-4.47,-0.22,4.4754105957
2019-04-15 19:00:00,-0.9378400000000001,0.82188,1.2470086608,3.5721600000000002,1.04188,3.721,-4.51,-0.22,4.5153626654,-0.96784,0.82188,1.2697247733,-4.54,-0.22,4.5453272709
2019-04-15 19:30:00,-0.93688,0.84216,1.2597529917,3.5731200000000003,1.04216,3.722,-4.51,-0.2,4.5144324117,-0.9668800000000001,0.98216,1.3782217528,-4.54,-0.06,4.5403964585
2019-04-15 20:00:00,-0.85,0.8125,1.1758640439999999,3.54,1.0325,3.6875,-4.39,-0.22,4.3955090718,-0.87,0.8125,1.1904017179,-4.41,-0.22,4.4154841184
2019-04-15 20:30:00,-0.8068000000000001,1.2576,1.4941499255,3.5232,1.0276,3.67,-4.33,0.23,4.3361042423,-0.8268000000000001,1.2576,1.5050435210000002,-4.35,0.23,4.356076216
2019-04-15 21:00:00,-0.5644,1.3383,1.452444233,3.5256,1.0283,3.6725,-4.09,0.31,4.1017313418,-0.5844,1.3483,1.4695020415,-4.11,0.32,4.1224385987
2019-04-15 21:30:00,-0.07056000000000001,1.51942,1.5210574774999999,3.52944,1.02942,3.6765,-3.6,0.49,3.6331941869,-0.09056,1.51942,1.5221163720000002,-3.62,0.49,3.6530124555
2019-04-15 22:00:00,0.418,1.649,1.7011540201000002,3.528,1.029,3.675,-3.11,0.62,3.1711985116,0.398,1.649,1.6963504944,-3.13,0.62,3.1908149429
2019-04-15 22:30:00,-5.6017600000000005,-0.40218000000000004,5.6161787587,0.19824000000000003,0.05782,0.20650000000000002,-5.8,-0.46,5.818212784,-5.6017600000000005,-0.31218,5.6104519827,-5.8,-0.37,5.8117897416
2019-04-15 23:00:00,-5.61,-0.43,5.6264553673,0.0,0.0,0.0,-5.61,-0.43,5.6264553673,-5.63,-0.43,5.6463970813,-5.63,-0.43,5.6463970813
2019-04-15 23:30:00,-5.19,-0.38,5.2038927737,0.0,0.0,0.0,-5.19,-0.38,5.2038927737,-5.21,-0.38,5.2238395841,-5.21,-0.38,5.2238395841
2019-04-16 00:00:00,-4.87,-0.36,4.8832878269,0.0,0.0,0.0,-4.87,-0.36,4.8832878269,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2019-04-17 00:30:00,-4.88,-0.39,4.8955592122,0.0,0.0,0.0,-4.88,-0.39,4.8955592122,-4.89,-0.32,4.9004591622,-4.89,-0.32,4.9004591622
2019-04-17 01:00:00,-4.77,-0.35000000000000003,4.7828234339,0.0,0.0,0.0,-4.77,-0.35000000000000003,4.7828234339,-4.79,-0.34,4.8020516449,-4.79,-0.34,4.8020516449
2019-04-17 01:30:00,-4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,-4.89,-0.35000000000000003,4.9025095614000005,-4.91,-0.34,4.9217578161,-4.91,-0.34,4.9217578161
2019-04-17 02:00:00,-5.05,-0.55,5.0798622029,0.0,0.0,0.0,-5.05,-0.55,5.0798622029,-5.03,-0.16,5.0325440882,-5.03,-0.16,5.0325440882
2019-04-17 02:30:00,-5.07,-0.39,5.0849778761,0.0,0.0,0.0,-5.07,-0.39,5.0849778761,-5.09,-0.38,5.104164966,-5.09,-0.38,5.104164966
2019-04-17 03:00:00,-5.0,-0.39,5.0151869357,0.0,0.0,0.0,-5.0,-0.39,5.0151869357,-5.02,-0.38,5.0343619258,-5.02,-0.38,5.0343619258
2019-04-17 03:30:00,-5.0,-0.42,5.0176089923,0.0,0.0,0.0,-5.0,-0.42,5.0176089923,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2019-04-17 04:00:00,-4.92,-0.39,4.9354331117,0.0,0.0,0.0,-4.92,-0.39,4.9354331117,-4.93,-0.38,4.9446233426,-4.93,-0.38,4.9446233426
2019-04-17 04:30:00,-4.92,-0.43,4.9387549038,0.0,0.0,0.0,-4.92,-0.43,4.9387549038,-4.93,-0.42,4.9478581225,-4.93,-0.42,4.9478581225
2019-04-17 05:00:00,-4.97,-0.43,4.9885669285,0.0,0.0,0.0,-4.97,-0.43,4.9885669285,-5.0,-0.42,5.0176089923,-5.0,-0.42,5.0176089923
2019-04-17 05:30:00,-5.15,-0.49,5.173258161,0.0,0.0,0.0,-5.15,-0.49,5.173258161,-5.16,-0.48,5.1822774916,-5.16,-0.48,5.1822774916
2019-04-17 06:00:00,-5.41,-0.55,5.4378856185,0.0,0.0,0.0,-5.41,-0.55,5.4378856185,-5.42,-0.54,5.4468339428,-5.42,-0.54,5.4468339428
2019-04-17 06:30:00,-6.13,-0.79,6.1806957537,0.0,0.0,0.0,-6.13,-0.79,6.1806957537,-6.15,-0.78,6.1992660856,-6.15,-0.78,6.1992660856
2019-04-17 07:00:00,-7.11,-1.29,7.2260777743,0.0,0.0,0.0,-7.11,-1.29,7.2260777743,-7.12,-1.28,7.2341412759,-7.12,-1.28,7.2341412759
2019-04-17 07:30:00,-5.55008,-0.8754400000000001,5.6186994225,1.00992,0.29456000000000004,1.052,-6.5600000000000005,-1.17,6.6635200908000005,-5.54008,-0.7054400000000001,5.58481262,-6.55,-1.0,6.6258961658
2019-04-17 08:00:00,-1.82016,0.39162,1.8618132694,3.15984,0.9216200000000001,3.2915,-4.98,-0.53,5.008123401,-1.84016,0.39162,1.8813705244,-5.0,-0.53,5.0280115354
2019-04-17 08:30:00,-1.2896,0.5697,1.4098319935,3.5304,1.0297,3.6775,-4.82,-0.46,4.8419004533,-1.3096,0.5797,1.4321676752,-4.84,-0.45,4.8608744069
2019-04-17 09:00:00,-1.28912,0.5198400000000001,1.3899870503,3.53088,1.02984,3.678,-4.82,-0.51,4.8469062298,-1.30912,0.5298400000000001,1.4122767434,-4.84,-0.5,4.865757906
2019-04-17 09:30:00,-1.37104,0.49928000000000006,1.4591200088,3.52896,1.02928,3.676,-4.9,-0.53,4.9285799172,-1.39104,0.49928000000000006,1.4779285504000002,-4.92,-0.53,4.9484644083
2019-04-17 10:00:00,-1.05392,0.49844000000000005,1.1658429568,3.52608,1.02844,3.673,-4.58,-0.53,4.6105639568,-1.07392,0.49844000000000005,1.1839537998,-4.6,-0.53,4.6304319453
2019-04-17 10:30:00,-1.16536,0.37802,1.2251379718,3.5246399999999998,1.02802,3.6715,-4.69,-0.65,4.7348284024,-1.17536,0.38802000000000003,1.2377522571,-4.7,-0.64,4.7433743264
2019-04-17 11:00:00,-3.60016,-0.41088,3.6235306539,2.25984,0.65912,2.354,-5.86,-1.07,5.9568867708,-3.63016,-0.44088000000000005,3.6568342593,-5.89,-1.1,5.9918361126
2019-04-17 11:30:00,-7.97,-1.81,8.1729431663,0.0,0.0,0.0,-7.97,-1.81,8.1729431663,-7.98,-1.8,8.1804889829,-7.98,-1.8,8.1804889829
2019-04-17 12:00:00,-7.85,-1.77,8.0470740024,0.0,0.0,0.0,-7.85,-1.77,8.0470740024,-7.87,-1.76,8.0643970636,-7.87,-1.76,8.0643970636
2019-04-17 12:30:00,-7.82,-1.77,8.0178114221,0.0,0.0,0.0,-7.82,-1.77,8.0178114221,-7.84,-1.77,8.0373192048,-7.84,-1.77,8.0373192048
2019-04-17 13:00:00,-7.66,-1.72,7.8507324499,0.0,0.0,0.0,-7.66,-1.72,7.8507324499,-7.68,-1.71,7.8680683779,-7.68,-1.71,7.8680683779
2019-04-17 13:30:00,-7.5600000000000005,-1.78,7.7667238911,0.0,0.0,0.0,-7.5600000000000005,-1.78,7.7667238911,-7.58,-1.77,7.7839128978000005,-7.58,-1.77,7.7839128978000005
2019-04-17 14:00:00,-7.58,-1.78,7.786192908,0.0,0.0,0.0,-7.58,-1.78,7.786192908,-7.6,-1.77,7.8033902888,-7.6,-1.77,7.8033902888
2019-04-17 14:30:00,-7.49,-2.21,7.809238119,0.0,0.0,0.0,-7.49,-2.21,7.809238119,-7.33,-0.87,7.3814497221,-7.33,-0.87,7.3814497221
2019-04-17 15:00:00,-7.4,-2.21,7.7229592774,0.0,0.0,0.0,-7.4,-2.21,7.7229592774,-7.23,-0.84,7.2786331134,-7.23,-0.84,7.2786331134
2019-04-17 15:30:00,-7.4,-2.21,7.7229592774,0.0,0.0,0.0,-7.4,-2.21,7.7229592774,-7.23,-0.86,7.2809683421999996,-7.23,-0.86,7.2809683421999996
2019-04-17 16:00:00,-1.98496,0.04272,1.9854196534000002,2.85504,0.83272,2.974,-4.84,-0.79,4.9040493472,-1.97496,0.30272000000000004,1.9980256255,-4.83,-0.53,4.8589916649
2019-04-17 16:30:00,-0.94664,0.5534800000000001,1.0965707456,3.54336,1.03348,3.691,-4.49,-0.48,4.5155841261,-0.96664,0.5534800000000001,1.1138819507,-4.51,-0.48,4.5354713096
2019-04-17 17:00:00,-0.97984,0.60838,1.1533484512,3.5601599999999998,1.03838,3.7085,-4.54,-0.43,4.5603179714,-0.9998400000000001,0.61838,1.1756163703,-4.5600000000000005,-0.42,4.5793012567
2019-04-17 17:30:00,-1.00032,0.6982400000000001,1.2199095048,3.55968,1.03824,3.708,-4.5600000000000005,-0.34,4.5726578704000005,-1.02032,0.7082400000000001,1.2420373585,-4.58,-0.33,4.5918732560999995
2019-04-17 18:00:00,-0.94176,0.7503200000000001,1.2041146125,3.49824,1.02032,3.644,-4.44,-0.27,4.4482018839,-0.95176,0.80032,1.2435269197,-4.45,-0.22,4.4554348834
2019-04-17 18:30:00,-1.0360800000000001,0.7890600000000001,1.3023353831,3.49392,1.01906,3.6395,-4.53,-0.23,4.535835094,-1.05608,0.7990600000000001,1.3243118402,-4.55,-0.22,4.5553155763
2019-04-17 19:00:00,-1.0356,0.7892,1.3020384019,3.4944,1.0192,3.64,-4.53,-0.23,4.535835094,-1.0556,0.8292,1.3423352785,-4.55,-0.19,4.5539653051
2019-04-17 19:30:00,-1.03464,1.09948,1.5097470649,3.49536,1.01948,3.641,-4.53,0.08,4.5307063467,-1.05464,1.09948,1.5235228256,-4.55,0.08,4.5507032424
2019-04-17 20:00:00,-2.4068,0.44010000000000005,2.4467068173,2.7432,0.8001,2.8575,-5.15,-0.36,5.1625671908,-2.4168,0.5201,2.4721299015,-5.16,-0.28,5.1675913151
2019-04-17 20:30:00,-7.66,-1.08,7.7357611132,0.0,0.0,0.0,-7.66,-1.08,7.7357611132,-7.67,-1.05,7.741537315,-7.67,-1.05,7.741537315
2019-04-17 21:00:00,-7.43,-1.01,7.4983331481,0.0,0.0,0.0,-7.43,-1.01,7.4983331481,-7.45,-1.0,7.5168144849,-7.45,-1.0,7.5168144849
2019-04-17 21:30:00,-1.06744,1.11658,1.5447262055,3.14256,0.9165800000000001,3.2735,-4.21,0.2,4.2147479165,-1.08744,1.1065800000000001,1.5514654524,-4.23,0.19,4.2342649893
2019-04-17 22:00:00,-3.94544,0.17508,3.9493227014,1.35456,0.39508000000000004,1.411,-5.3,-0.22,5.3045640726,-3.96544,0.18508000000000002,3.9697567936,-5.32,-0.21,5.3241431235
2019-04-17 22:30:00,-6.2,-0.5700000000000001,6.2261464808,0.0,0.0,0.0,-6.2,-0.5700000000000001,6.2261464808,-6.22,-0.5700000000000001,6.2460627599,-6.22,-0.5700000000000001,6.2460627599
2019-04-17 23:00:00,-5.78,-0.53,5.804248444,0.0,0.0,0.0,-5.78,-0.53,5.804248444,-5.79,-0.53,5.8142067387,-5.79,-0.53,5.8142067387
2019-04-17 23:30:00,-5.41,-0.45,5.4286830816,0.0,0.0,0.0,-5.41,-0.45,5.4286830816,-5.43,-0.44,5.4477977202,-5.43,-0.44,5.4477977202
2019-04-18 00:00:00,-5.11,-0.71,5.1590890669,0.0,0.0,0.0,-5.11,-0.71,5.1590890669,-5.06,0.0,5.06,-5.06,0.0,5.06
2019-04-18 00:30:00,-4.9,-0.96,4.993155315,0.0,0.0,0.0,-4.9,-0.96,4.993155315,-4.79,0.4,4.8066724457,-4.79,0.4,4.8066724457
2019-04-18 01:00:00,-4.79,-0.96,4.8852533199,0.0,0.0,0.0,-4.79,-0.96,4.8852533199,-4.68,0.4,4.6970629121,-4.68,0.4,4.6970629121
2019-04-18 01:30:00,-4.79,-0.41000000000000003,4.8075149506,0.0,0.0,0.0,-4.79,-0.41000000000000003,4.8075149506,-4.78,-0.18,4.7833879207,-4.78,-0.18,4.7833879207
2019-04-18 02:00:00,-4.89,-0.33,4.9011223204,0.0,0.0,0.0,-4.89,-0.33,4.9011223204,-4.91,-0.32,4.920416649,-4.91,-0.32,4.920416649
2019-04-18 02:30:00,-4.89,-0.33,4.9011223204,0.0,0.0,0.0,-4.89,-0.33,4.9011223204,-4.91,-0.32,4.920416649,-4.91,-0.32,4.920416649
2019-04-18 03:00:00,-4.84,-0.33,4.8512369557,0.0,0.0,0.0,-4.84,-0.33,4.8512369557,-4.86,-0.32,4.8705235858,-4.86,-0.32,4.8705235858
2019-04-18 03:30:00,-4.77,-0.33,4.7814014682,0.0,0.0,0.0,-4.77,-0.33,4.7814014682,-4.79,-0.32,4.8006770356,-4.79,-0.32,4.8006770356
2019-04-18 04:00:00,-4.71,-0.33,4.7215463569,0.0,0.0,0.0,-4.71,-0.33,4.7215463569,-4.73,-0.32,4.7408121667,-4.73,-0.32,4.7408121667
2019-04-18 04:30:00,-4.68,-0.33,4.6916201892,0.0,0.0,0.0,-4.68,-0.33,4.6916201892,-4.7,-0.32,4.7108810216,-4.7,-0.32,4.7108810216
2019-04-18 05:00:00,-4.86,-0.4,4.8764331227,0.0,0.0,0.0,-4.86,-0.4,4.8764331227,-4.88,-0.39,4.8955592122,-4.88,-0.39,4.8955592122
2019-04-18 05:30:00,-5.04,-0.43,5.0583099945,0.0,0.0,0.0,-5.04,-0.43,5.0583099945,-5.06,-0.42,5.0774009099,-5.06,-0.42,5.0774009099
2019-04-18 06:00:00,-5.18,-0.43,5.1978168494,0.0,0.0,0.0,-5.18,-0.43,5.1978168494,-5.19,-0.42,5.2069664873,-5.19,-0.42,5.2069664873
2019-04-18 06:30:00,-5.57,-0.62,5.6044000571,0.0,0.0,0.0,-5.57,-0.62,5.6044000571,-5.59,-0.61,5.6231841514,-5.59,-0.61,5.6231841514
2019-04-18 07:00:00,-6.34,-0.87,6.3994140357,0.0,0.0,0.0,-6.34,-0.87,6.3994140357,-6.36,-0.86,6.4178812703,-6.36,-0.86,6.4178812703
2019-04-18 07:30:00,-6.98,-1.18,7.0790394829,0.0,0.0,0.0,-6.98,-1.18,7.0790394829,-7.0,-1.17,7.0971050436,-7.0,-1.17,7.0971050436
2019-04-18 08:00:00,-4.184,-0.4295,4.2059869531,1.716,0.5005000000000001,1.7875,-5.9,-0.93,5.9728468924,-4.204,-0.3895,4.2220050035,-5.92,-0.89,5.9865265388
2019-04-18 08:30:00,-0.76056,0.79942,1.1034146319,3.52944,1.02942,3.6765,-4.29,-0.23,4.2961610771,-0.78056,0.81942,1.1316903508,-4.31,-0.21,4.3151129765
2019-04-18 09:00:00,-0.95296,0.74872,1.2119052768,3.52704,1.02872,3.674,-4.48,-0.28,4.4887414717,-0.97296,0.7587200000000001,1.2338181389,-4.5,-0.27,4.5080927231
2019-04-18 09:30:00,-0.8234400000000001,0.74858,1.1128456542,3.52656,1.02858,3.6734999999999998,-4.35,-0.28,4.3590021794,-0.8434400000000001,0.75858,1.1343873457,-4.37,-0.27,4.3783330161
2019-04-18 10:00:00,-0.7958400000000001,0.7278800000000001,1.0785038711,3.52416,1.02788,3.6710000000000003,-4.32,-0.30000000000000004,4.3304041382000005,-0.82584,0.7278800000000001,1.1008274161,-4.35,-0.30000000000000004,4.3603325561
2019-04-18 10:30:00,-2.15416,0.31962,2.1777424664,2.77584,0.8096200000000001,2.8915,-4.93,-0.49,4.9542910694,-2.18416,0.32962,2.2088920865,-4.96,-0.48,4.9831716808
2019-04-18 11:00:00,-7.54,-1.35,7.6599020881,0.0,0.0,0.0,-7.54,-1.35,7.6599020881,-7.55,-1.34,7.6679919144,-7.55,-1.34,7.6679919144
2019-04-18 11:30:00,-7.38,-1.33,7.498886584,0.0,0.0,0.0,-7.38,-1.33,7.498886584,-7.4,-1.32,7.5168078331,-7.4,-1.32,7.5168078331
2019-04-18 12:00:00,-7.36,-1.33,7.4792045032,0.0,0.0,0.0,-7.36,-1.33,7.4792045032,-7.38,-1.32,7.4971194468,-7.38,-1.32,7.4971194468
2019-04-18 12:30:00,-7.15,-1.27,7.2619143482,0.0,0.0,0.0,-7.15,-1.27,7.2619143482,-7.17,-1.26,7.2798695043,-7.17,-1.26,7.2798695043
2019-04-18 13:00:00,-7.17,-1.27,7.2816069655,0.0,0.0,0.0,-7.17,-1.27,7.2816069655,-7.18,-1.26,7.2897187874,-7.18,-1.26,7.2897187874
2019-04-18 13:30:00,-7.05,-1.27,7.1634768095,0.0,0.0,0.0,-7.05,-1.27,7.1634768095,-7.06,-1.26,7.1715549221,-7.06,-1.26,7.1715549221
2019-04-18 14:00:00,-6.96,-1.27,7.0749204943,0.0,0.0,0.0,-6.96,-1.27,7.0749204943,-6.98,-1.26,7.0928132641,-6.98,-1.26,7.0928132641
2019-04-18 14:30:00,-6.77,-1.21,6.8772814396,0.0,0.0,0.0,-6.77,-1.21,6.8772814396,-6.79,-1.2,6.8952229841,-6.79,-1.2,6.8952229841
2019-04-18 15:00:00,-0.82728,0.52746,0.981124992,3.04272,0.88746,3.1695,-3.87,-0.36,3.8867081187,-0.84728,0.53746,1.0033676545,-3.89,-0.35000000000000003,3.9057137632
2019-04-18 15:30:00,-0.048560000000000006,0.7254200000000001,0.7270434994,3.48144,1.01542,3.6265,-3.5300000000000002,-0.29,3.5418921496999998,-0.06856000000000001,0.80542,0.8083327594,-3.55,-0.21,3.5562058433
2019-04-18 16:00:00,-0.05,0.785,0.7865907449,3.48,1.015,3.625,-3.5300000000000002,-0.23,3.5374849823,-0.07,0.785,0.7881148393,-3.55,-0.23,3.5574429019
2019-04-18 16:30:00,-0.3044,0.7483000000000001,0.8078441991,3.5256,1.0283,3.6725,-3.83,-0.28,3.8402213478,-0.3244,0.7483000000000001,0.8155907368,-3.85,-0.28,3.8601683901
2019-04-18 17:00:00,-0.39184,0.73738,0.8350256583000001,3.48816,1.01738,3.6335,-3.88,-0.28,3.8900899733000003,-0.41184000000000004,0.73738,0.8445954357000001,-3.9,-0.28,3.910038363
2019-04-18 17:30:00,-0.4128,0.8871,0.9784427679000001,3.4872,1.0171,3.6325000000000003,-3.9,-0.13,3.9021660651000003,-0.4328,1.0771,1.160801555,-3.92,0.06,3.9204591568
2019-04-18 18:00:00,-0.4128,0.8871,0.9784427679000001,3.4872,1.0171,3.6325000000000003,-3.9,-0.13,3.9021660651000003,-0.4328,1.0571,1.142268029,-3.92,0.04,3.9202040763
2019-04-18 18:30:00,-0.43896,1.00822,1.0996333252,3.49104,1.01822,3.6365,-3.93,-0.01,3.9300127226,-0.45896000000000003,1.16822,1.2551423226,-3.95,0.15,3.9528470752000002
2019-04-18 19:00:00,-0.43608,0.9290600000000001,1.0263129396,3.49392,1.01906,3.6395,-3.93,-0.09,3.9310303993,-0.45608000000000004,0.95906,1.0619816618,-3.95,-0.06,3.9504556699
2019-04-18 19:30:00,-0.48464,0.8394800000000001,0.9693310064,3.49536,1.01948,3.641,-3.98,-0.18,3.9840682725,-0.5046400000000001,0.85948,0.9966781828000001,-4.0,-0.16,4.003198721
2019-04-18 20:00:00,-0.2508,1.2606,1.2853065782,3.4992,1.0206,3.645,-3.75,0.24,3.7576721517,-0.27080000000000004,1.2606,1.2893583676,-3.77,0.24,3.7776315331
2019-04-18 20:30:00,-0.3184,1.2613,1.300867499,3.5016,1.0213,3.6475,-3.8200000000000003,0.24,3.8275318418,-0.33840000000000003,1.2613,1.3059066773999999,-3.84,0.24,3.8474926901
2019-04-18 21:00:00,-0.23312000000000002,1.28284,1.3038494545,3.5068799999999998,1.02284,3.653,-3.74,0.26,3.7490265403,-0.24312000000000003,1.34284,1.3646708761,-3.75,0.32,3.7636285683
2019-04-18 21:30:00,0.18744000000000002,1.5459200000000002,1.5572419208000001,3.51744,1.02592,3.664,-3.33,0.52,3.3703560643,0.16744,1.5459200000000002,1.5549613500000001,-3.35,0.52,3.390117992
2019-04-18 22:00:00,0.53968,1.63074,1.7177215869,3.49968,1.02074,3.6455,-2.96,0.61,3.0222011846,0.51968,1.63074,1.7115432364,-2.98,0.61,3.0417922349
2019-04-18 22:30:00,-5.72672,-1.01696,5.8163158099,0.11328,0.03304,0.11800000000000001,-5.84,-1.05,5.9336413778,-5.61672,0.19304000000000002,5.6200362988,-5.73,0.16,5.7322334216
2019-04-18 23:00:00,-5.52,-0.7000000000000001,5.5642070413999996,0.0,0.0,0.0,-5.52,-0.7000000000000001,5.5642070413999996,-5.49,-0.26,5.4961532002,-5.49,-0.26,5.4961532002
2019-04-18 23:30:00,-5.22,-0.48,5.2420225104,0.0,0.0,0.0,-5.22,-0.48,5.2420225104,-5.23,-0.47000000000000003,5.2510760802,-5.23,-0.47000000000000003,5.2510760802
2019-04-19 00:00:00,-4.8100000000000005,-0.39,4.8257849103,0.0,0.0,0.0,-4.8100000000000005,-0.39,4.8257849103,-4.83,-0.38,4.84492518,-4.83,-0.38,4.84492518
2019-04-19 00:30:00,-4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,-4.68,-0.36,4.6938257317000005,-4.7,-0.36,4.713767071,-4.7,-0.36,4.713767071
2019-04-19 01:00:00,-4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,-4.5600000000000005,-0.36,4.5741884526,-4.57,-0.36,4.5841575017,-4.57,-0.36,4.5841575017
2019-04-19 01:30:00,-4.6,-0.36,4.6140654525,0.0,0.0,0.0,-4.6,-0.36,4.6140654525,-4.62,-0.36,4.6340047475,-4.62,-0.36,4.6340047475
2019-04-19 02:00:00,-4.58,-0.34,4.5926027479,0.0,0.0,0.0,-4.58,-0.34,4.5926027479,-4.6,-0.33,4.6118217659,-4.6,-0.33,4.6118217659
2019-04-19 02:30:00,-4.69,-0.37,4.7045722441,0.0,0.0,0.0,-4.69,-0.37,4.7045722441,-4.7,-0.36,4.713767071,-4.7,-0.36,4.713767071
2019-04-19 03:00:00,-4.59,-0.37,4.6048887066,0.0,0.0,0.0,-4.59,-0.37,4.6048887066,-4.6,-0.36,4.6140654525,-4.6,-0.36,4.6140654525
2019-04-19 03:30:00,-4.44,-0.34,4.4529989894,0.0,0.0,0.0,-4.44,-0.34,4.4529989894,-4.46,-0.33,4.4721918563,-4.46,-0.33,4.4721918563
2019-04-19 04:00:00,-4.44,-0.37,4.4553899942,0.0,0.0,0.0,-4.44,-0.37,4.4553899942,-4.46,-0.36,4.4745055593,-4.46,-0.36,4.4745055593
2019-04-19 04:30:00,-4.44,-0.4,4.4579816061,0.0,0.0,0.0,-4.44,-0.4,4.4579816061,-4.46,-0.4,4.4779012941000005,-4.46,-0.4,4.4779012941000005
2019-04-19 05:00:00,-4.36,-0.37,4.3756713771,0.0,0.0,0.0,-4.36,-0.37,4.3756713771,-4.38,-0.37,4.3956000728,-4.38,-0.37,4.3956000728
2019-04-19 05:30:00,-4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,-4.36,-0.25,4.3671615496000005,-4.38,-0.25,4.3871289017,-4.38,-0.25,4.3871289017
2019-04-19 06:00:00,-4.52,-0.33,4.53203045,0.0,0.0,0.0,-4.52,-0.33,4.53203045,-4.54,-0.33,4.5519775922,-4.54,-0.33,4.5519775922
2019-04-19 06:30:00,-4.88,-0.45,4.9007040311,0.0,0.0,0.0,-4.88,-0.45,4.9007040311,-4.9,-0.44,4.9197154389,-4.9,-0.44,4.9197154389
2019-04-19 07:00:00,-5.33,-0.5700000000000001,5.3603917767,0.0,0.0,0.0,-5.33,-0.5700000000000001,5.3603917767,-5.35,-0.5700000000000001,5.3802788032,-5.35,-0.5700000000000001,5.3802788032
2019-04-19 07:30:00,-5.82,-0.66,5.8573031337,0.0,0.0,0.0,-5.82,-0.66,5.8573031337,-5.84,-0.65,5.8760616062,-5.84,-0.65,5.8760616062
2019-04-19 08:00:00,-6.06,-0.74,6.1050143325,0.0,0.0,0.0,-6.06,-0.74,6.1050143325,-6.08,-0.73,6.1236672019,-6.08,-0.73,6.1236672019
2019-04-19 08:30:00,-2.88664,0.31598000000000004,2.9038825476000003,1.80336,0.52598,1.8785,-4.69,-0.21,4.6946991384,-2.9066400000000003,0.33598,2.9259936176,-4.71,-0.19,4.713830714
2019-04-19 09:00:00,-2.92136,0.27502000000000004,2.9342767847999998,1.86864,0.5450200000000001,1.9465,-4.79,-0.27,4.7976035684,-2.94136,0.28502,2.9551370611000003,-4.8100000000000005,-0.26,4.8170219015
2019-04-19 09:30:00,0.25472,1.36096,1.3845917810000001,3.53472,1.03096,3.682,-3.2800000000000002,0.33,3.2965588118999998,0.23472,1.36096,1.3810523524,-3.3,0.33,3.316458955
2019-04-19 10:00:00,0.28240000000000004,1.3332,1.3627809802,3.5423999999999998,1.0332,3.69,-3.26,0.30000000000000004,3.2737745799,0.2424,1.3332,1.3550571944,-3.3,0.30000000000000004,3.3136083052
2019-04-19 10:30:00,-6.09248,-0.8436400000000001,6.1506130589,0.22752000000000003,0.06636,0.23700000000000002,-6.32,-0.91,6.3851781494,-6.11248,-0.82364,6.1677219944,-6.34,-0.89,6.4021636968
2019-04-19 11:00:00,-6.32,-1.0,6.3986248523,0.0,0.0,0.0,-6.32,-1.0,6.3986248523,-6.34,-0.99,6.4168294352,-6.34,-0.99,6.4168294352
2019-04-19 11:30:00,-6.26,-1.0,6.3393690538,0.0,0.0,0.0,-6.26,-1.0,6.3393690538,-6.27,-0.9500000000000001,6.3415613219,-6.27,-0.9500000000000001,6.3415613219
2019-04-19 12:00:00,-6.13,-0.91,6.1971767766,0.0,0.0,0.0,-6.13,-0.91,6.1971767766,-6.15,-0.91,6.2169606722,-6.15,-0.91,6.2169606722
2019-04-19 12:30:00,-6.09,-0.91,6.1576131739,0.0,0.0,0.0,-6.09,-0.91,6.1576131739,-6.11,-0.91,6.1773942727,-6.11,-0.91,6.1773942727
2019-04-19 13:00:00,-5.98,-0.9,6.0473465255,0.0,0.0,0.0,-5.98,-0.9,6.0473465255,-6.0,-0.89,6.0656491821,-6.0,-0.89,6.0656491821
2019-04-19 13:30:00,-5.8,-0.84,5.860511923,0.0,0.0,0.0,-5.8,-0.84,5.860511923,-5.82,-0.84,5.8803061145,-5.82,-0.84,5.8803061145
2019-04-19 14:00:00,-5.65,-0.78,5.7035865909,0.0,0.0,0.0,-5.65,-0.78,5.7035865909,-5.66,-0.77,5.7121362029,-5.66,-0.77,5.7121362029
2019-04-19 14:30:00,-5.45,-0.68,5.4922581877,0.0,0.0,0.0,-5.45,-0.68,5.4922581877,-5.47,-0.67,5.5108801475,-5.47,-0.67,5.5108801475
2019-04-19 15:00:00,-5.45,-0.73,5.4986725671,0.0,0.0,0.0,-5.45,-0.73,5.4986725671,-5.47,-0.73,5.518496172,-5.47,-0.73,5.518496172
2019-04-19 15:30:00,-5.59,-0.76,5.6414271244,0.0,0.0,0.0,-5.59,-0.76,5.6414271244,-5.61,-0.75,5.6599116601,-5.61,-0.75,5.6599116601
2019-04-19 16:00:00,-5.65,-0.72,5.695691354,0.0,0.0,0.0,-5.65,-0.72,5.695691354,-5.67,-0.72,5.7155314714,-5.67,-0.72,5.7155314714
2019-04-19 16:30:00,0.38184,1.27512,1.3310645364,3.17184,0.92512,3.304,-2.79,0.35000000000000003,2.8118677067,0.36184000000000005,1.27512,1.325465654,-2.81,0.35000000000000003,2.8317132623
2019-04-19 17:00:00,0.9672000000000001,1.5546,1.8309169833999999,3.5472,1.0346,3.6950000000000003,-2.58,0.52,2.6318814563,0.9472,1.5546,1.8204309929,-2.6,0.52,2.6514901471
2019-04-19 17:30:00,0.99816,1.62488,1.9069762453,3.54816,1.03488,3.696,-2.55,0.59,2.6173650873,0.97816,1.62488,1.8965842982,-2.5700000000000003,0.59,2.6368541863
2019-04-19 18:00:00,0.7601600000000001,1.59088,1.763162613,3.50016,1.02088,3.646,-2.74,0.5700000000000001,2.7986603938,0.74016,1.59088,1.7546327251,-2.76,0.5700000000000001,2.8182441342
2019-04-19 18:30:00,0.6844800000000001,1.59214,1.7330385599,3.50448,1.02214,3.6505,-2.8200000000000003,0.5700000000000001,2.8770297183,0.6644800000000001,1.59214,1.7252372156,-2.84,0.5700000000000001,2.8966359799
2019-04-19 19:00:00,0.5871200000000001,1.5241600000000002,1.6333320544,3.47712,1.01416,3.622,-2.89,0.51,2.9346550053,0.5671200000000001,1.53416,1.6356258741,-2.91,0.52,2.9560953976
2019-04-19 19:30:00,0.59048,1.56514,1.6728209259,3.48048,1.01514,3.6255,-2.89,0.55,2.9418701535,0.5704800000000001,1.5751400000000002,1.675265188,-2.91,0.56,2.9633933252
2019-04-19 20:00:00,0.57432,1.5462600000000002,1.6494736888000001,3.48432,1.01626,3.6295,-2.91,0.53,2.9578708559,0.57432,1.5462600000000002,1.6494736888000001,-2.91,0.53,2.9578708559
2019-04-19 20:30:00,0.6540800000000001,1.58494,1.7146006678,3.51408,1.02494,3.6605,-2.86,0.56,2.9143095237,0.6340800000000001,1.58494,1.7070712492,-2.88,0.56,2.9339393313
2019-04-19 21:00:00,0.5049600000000001,1.58228,1.6609017430000002,3.50496,1.02228,3.651,-3.0,0.56,3.0518191296,0.48496000000000006,1.58228,1.6549308747,-3.02,0.56,3.0714817271
2019-04-19 21:30:00,0.5559200000000001,1.58256,1.6773619764,3.50592,1.02256,3.652,-2.95,0.56,3.0026821344,0.5359200000000001,1.58256,1.6708400282,-2.9699999999999998,0.56,3.0223335355
2019-04-19 22:00:00,0.7892800000000001,1.68354,1.8593735101000002,3.50928,1.02354,3.6555,-2.7199999999999998,0.66,2.7989283664,0.7692800000000001,1.69354,1.8600724314,-2.74,0.67,2.8207268567
2019-04-19 22:30:00,-5.43864,-0.5500200000000001,5.4663815317,0.17136,0.049980000000000004,0.17850000000000002,-5.61,-0.6000000000000001,5.6419943282,-5.42864,-0.34002000000000004,5.4392780633,-5.6,-0.39,5.6135639303
2019-04-19 23:00:00,-5.42,-0.74,5.4702833565,0.0,0.0,0.0,-5.42,-0.74,5.4702833565,-5.38,-0.19,5.3833539731,-5.38,-0.19,5.3833539731
2019-04-19 23:30:00,-5.22,-1.06,5.3265373368,0.0,0.0,0.0,-5.22,-1.06,5.3265373368,-5.11,0.30000000000000004,5.1187986872,-5.11,0.30000000000000004,5.1187986872
2019-04-20 00:00:00,-5.01,-1.06,5.1209081226,0.0,0.0,0.0,-5.01,-1.06,5.1209081226,-4.91,0.30000000000000004,4.9191564317,-4.91,0.30000000000000004,4.9191564317
2019-04-21 00:30:00,-3.95,-0.24,3.9572844224,0.0,0.0,0.0,-3.95,-0.24,3.9572844224,-3.9699999999999998,-0.24,3.9772477921,-3.9699999999999998,-0.24,3.9772477921
2019-04-21 01:00:00,-3.85,-0.27,3.8594559202000003,0.0,0.0,0.0,-3.85,-0.27,3.8594559202000003,-3.87,-0.29,3.8808504223,-3.87,-0.29,3.8808504223
2019-04-21 01:30:00,-3.87,-0.25,3.8780665286,0.0,0.0,0.0,-3.87,-0.25,3.8780665286,-3.87,-0.25,3.8780665286,-3.87,-0.25,3.8780665286
2019-04-21 02:00:00,-3.87,-0.25,3.8780665286,0.0,0.0,0.0,-3.87,-0.25,3.8780665286,-3.87,-0.25,3.8780665286,-3.87,-0.25,3.8780665286
2019-04-21 02:30:00,-3.73,0.0,3.73,0.0,0.0,0.0,-3.73,0.0,3.73,-3.75,0.0,3.75,-3.75,0.0,3.75
2019-04-21 03:00:00,-3.7,-0.28,3.7105794696,0.0,0.0,0.0,-3.7,-0.28,3.7105794696,-3.7199999999999998,-0.27,3.7297855166,-3.7199999999999998,-0.27,3.7297855166
2019-04-21 03:30:00,-3.74,-0.25,3.748346302,0.0,0.0,0.0,-3.74,-0.25,3.748346302,-3.76,-0.27,3.7696816842,-3.76,-0.27,3.7696816842
2019-04-21 04:00:00,-3.74,-0.23,3.7470655185,0.0,0.0,0.0,-3.74,-0.23,3.7470655185,-3.76,-0.23,3.7670280063,-3.76,-0.23,3.7670280063
2019-04-21 04:30:00,-3.74,-0.23,3.7470655185,0.0,0.0,0.0,-3.74,-0.23,3.7470655185,-3.76,-0.23,3.7670280063,-3.76,-0.23,3.7670280063
2019-04-21 05:00:00,-3.65,-0.25,3.658551626,0.0,0.0,0.0,-3.65,-0.25,3.658551626,-3.66,-0.26,3.6692233511,-3.66,-0.26,3.6692233511
2019-04-21 05:30:00,-3.62,0.0,3.62,0.0,0.0,0.0,-3.62,0.0,3.62,-3.64,0.0,3.64,-3.64,0.0,3.64
2019-04-21 06:00:00,-3.6,-0.29,3.6116616674,0.0,0.0,0.0,-3.6,-0.29,3.6116616674,-3.61,-0.34,3.6259757308,-3.61,-0.34,3.6259757308
2019-04-21 06:30:00,-3.73,-0.22,3.7364823029,0.0,0.0,0.0,-3.73,-0.22,3.7364823029,-3.75,-0.22,3.7564477901,-3.75,-0.22,3.7564477901
2019-04-21 07:00:00,-3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,-3.88,-0.22,3.8862321083999998,-3.9,-0.22,3.9062001996999998,-3.9,-0.22,3.9062001996999998
2019-04-21 07:30:00,-3.99,-0.25,3.9978244084,0.0,0.0,0.0,-3.99,-0.25,3.9978244084,-4.01,-0.26,4.0184200875,-4.01,-0.26,4.0184200875
2019-04-21 08:00:00,-4.3,-0.53,4.3325396709,0.0,0.0,0.0,-4.3,-0.53,4.3325396709,-4.3,0.24,4.3066924664,-4.3,0.24,4.3066924664
2019-04-21 08:30:00,-0.38544,1.00008,1.0717854263,2.19456,0.6400800000000001,2.286,-2.58,0.36,2.6049952015,-0.37544000000000005,1.45008,1.4978942553,-2.5700000000000003,0.81,2.6946242781
2019-04-21 09:00:00,-1.02216,0.6406200000000001,1.2063188011000001,1.8878400000000002,0.55062,1.9665,-2.91,0.09,2.9113914199,-1.00216,1.69062,1.9653296543,-2.89,1.1400000000000001,3.106718526
2019-04-21 09:30:00,1.29072,1.77896,2.1978755197,3.15072,0.9189600000000001,3.282,-1.8599999999999999,0.86,2.0491949638999998,1.27072,1.77896,2.1861902936,-1.88,0.86,2.0673654733
2019-04-21 10:00:00,1.6720000000000002,1.8285,2.4776997901,3.492,1.0185,3.6375,-1.82,0.81,1.9921094347000001,1.6520000000000001,1.8385,2.4716768094,-1.8399999999999999,0.8200000000000001,2.0144478152
2019-04-21 10:30:00,1.54096,1.7652800000000002,2.3432394671,3.48096,1.01528,3.626,-1.94,0.75,2.0799278834,1.52096,1.7652800000000002,2.33013579,-1.96,0.75,2.0985947679
2019-04-21 11:00:00,-4.9268,-0.3049,4.9362255064,0.2232,0.0651,0.2325,-5.15,-0.37,5.163274155,-4.9468,-0.2949,4.9555823321,-5.17,-0.36,5.1825186927
2019-04-21 11:30:00,-5.19,-0.4,5.2053914358,0.0,0.0,0.0,-5.19,-0.4,5.2053914358,-5.21,-0.4,5.2253325253,-5.21,-0.4,5.2253325253
2019-04-21 12:00:00,-5.25,-0.43,5.2675800896,0.0,0.0,0.0,-5.25,-0.43,5.2675800896,-5.26,-0.43,5.2775467786,-5.26,-0.43,5.2775467786
2019-04-21 12:30:00,-5.27,-0.43,5.2875135934,0.0,0.0,0.0,-5.27,-0.43,5.2875135934,-5.29,-0.43,5.3074475975,-5.29,-0.43,5.3074475975
2019-04-21 13:00:00,-5.22,-0.47000000000000003,5.2411162933,0.0,0.0,0.0,-5.22,-0.47000000000000003,5.2411162933,-5.24,-0.47000000000000003,5.2610360196,-5.24,-0.47000000000000003,5.2610360196
2019-04-21 13:30:00,-5.1,-0.47000000000000003,5.1216110747,0.0,0.0,0.0,-5.1,-0.47000000000000003,5.1216110747,-5.12,-0.47000000000000003,5.1415270105,-5.12,-0.47000000000000003,5.1415270105
2019-04-21 14:00:00,-5.02,-0.45,5.0401289666,0.0,0.0,0.0,-5.02,-0.45,5.0401289666,-5.04,-0.44,5.0591698924,-5.04,-0.44,5.0591698924
2019-04-21 14:30:00,-4.91,-0.45,4.9305780594,0.0,0.0,0.0,-4.91,-0.45,4.9305780594,-4.93,-0.44,4.9495959431,-4.93,-0.44,4.9495959431
2019-04-21 15:00:00,-4.87,-0.45,4.8907463643,0.0,0.0,0.0,-4.87,-0.45,4.8907463643,-4.89,-0.44,4.9097555947,-4.89,-0.44,4.9097555947
2019-04-21 15:30:00,-4.82,-0.45,4.8409606485,0.0,0.0,0.0,-4.82,-0.45,4.8409606485,-4.84,-0.44,4.8599588476,-4.84,-0.44,4.8599588476
2019-04-21 16:00:00,-4.9,-0.43,4.918831162,0.0,0.0,0.0,-4.9,-0.43,4.918831162,-4.92,-0.42,4.9378942881,-4.92,-0.42,4.9378942881
2019-04-21 16:30:00,-4.99,-0.43,5.0084927873,0.0,0.0,0.0,-4.99,-0.43,5.0084927873,-5.01,-0.42,5.0275739676,-5.01,-0.42,5.0275739676
2019-04-21 17:00:00,-5.08,-0.4,5.0957236974,0.0,0.0,0.0,-5.08,-0.4,5.0957236974,-5.1,-0.39,5.1148900281,-5.1,-0.39,5.1148900281
2019-04-21 17:30:00,-5.07,-0.34,5.0813876058,0.0,0.0,0.0,-5.07,-0.34,5.0813876058,-5.1,-0.33,5.1106653187,-5.1,-0.33,5.1106653187
2019-04-21 18:00:00,-5.04,-0.34,5.0514552359,0.0,0.0,0.0,-5.04,-0.34,5.0514552359,-5.06,-0.33,5.0707494515,-5.06,-0.33,5.0707494515
2019-04-21 18:30:00,-5.17,-0.34,5.181167822,0.0,0.0,0.0,-5.17,-0.34,5.181167822,-5.19,-0.33,5.200480747,-5.19,-0.33,5.200480747
2019-04-21 19:00:00,-5.23,-0.34,5.2410399731,0.0,0.0,0.0,-5.23,-0.34,5.2410399731,-5.25,-0.33,5.2603612043,-5.25,-0.33,5.2603612043
2019-04-21 19:30:00,-5.23,-0.31,5.239179325,0.0,0.0,0.0,-5.23,-0.31,5.239179325,-5.25,-0.30000000000000004,5.2585644429,-5.25,-0.30000000000000004,5.2585644429
2019-04-21 20:00:00,-5.21,-0.31,5.2192145003,0.0,0.0,0.0,-5.21,-0.31,5.2192145003,-5.23,-0.30000000000000004,5.2385971405,-5.23,-0.30000000000000004,5.2385971405
2019-04-21 20:30:00,-5.25,-0.28,5.2574613646,0.0,0.0,0.0,-5.25,-0.28,5.2574613646,-5.27,-0.28,5.2774330882000005,-5.27,-0.28,5.2774330882000005
2019-04-21 21:00:00,-1.54376,0.93932,1.8070741545,1.98624,0.5793200000000001,2.069,-3.5300000000000002,0.36,3.5483094566,-1.56376,0.9593200000000001,1.8345681236,-3.55,0.38,3.5702801011
2019-04-21 21:30:00,1.47976,1.89368,2.403271437,3.50976,1.02368,3.656,-2.03,0.87,2.2085742007,1.46976,1.90368,2.4050347191,-2.04,0.88,2.2217110523
2019-04-21 22:00:00,-1.08216,1.05062,1.5082680962000001,2.12784,0.6206200000000001,2.2165,-3.21,0.43,3.2386725676,-1.10216,1.0606200000000001,1.5295984604,-3.23,0.44,3.259831284
2019-04-21 22:30:00,-5.03,-0.26,5.0367151994,0.0,0.0,0.0,-5.03,-0.26,5.0367151994,-5.05,-0.26,5.0566886398,-5.05,-0.26,5.0566886398
2019-04-21 23:00:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.83,-0.24,4.8359590569,-4.83,-0.24,4.8359590569
2019-04-21 23:30:00,-4.5600000000000005,-0.24,4.5663114217,0.0,0.0,0.0,-4.5600000000000005,-0.24,4.5663114217,-4.58,-0.24,4.5862838988,-4.58,-0.24,4.5862838988
2019-04-22 00:00:00,-4.38,-0.30000000000000004,4.3902619512,0.0,0.0,0.0,-4.38,-0.30000000000000004,4.3902619512,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2019-04-22 00:30:00,-4.12,-0.23,4.1264149089,0.0,0.0,0.0,-4.12,-0.23,4.1264149089,-4.14,-0.24,4.146950687,-4.14,-0.24,4.146950687
2019-04-22 01:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.24,4.1070183832,-4.1,-0.24,4.1070183832
2019-04-22 01:30:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.24,4.0770700264,-4.07,-0.24,4.0770700264
2019-04-22 02:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.24,4.1070183832,-4.1,-0.24,4.1070183832
2019-04-22 02:30:00,-4.12,-0.23,4.1264149089,0.0,0.0,0.0,-4.12,-0.23,4.1264149089,-4.14,-0.24,4.146950687,-4.14,-0.24,4.146950687
2019-04-22 03:00:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2019-04-22 03:30:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.24,4.0371400768,-4.03,-0.24,4.0371400768
2019-04-22 04:00:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.24,3.9972115281000002,-3.99,-0.24,3.9972115281000002
2019-04-22 04:30:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2019-04-22 05:00:00,-3.98,-0.23,3.9866401894,0.0,0.0,0.0,-3.98,-0.23,3.9866401894,-3.99,-0.24,3.9972115281000002,-3.99,-0.24,3.9972115281000002
2019-04-22 05:30:00,-3.89,-0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,-0.23,3.8967935537000002,-3.91,-0.24,3.9173588041,-3.91,-0.24,3.9173588041
2019-04-22 06:00:00,-3.89,-0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,-0.23,3.8967935537000002,-3.91,-0.24,3.9173588041,-3.91,-0.24,3.9173588041
2019-04-22 06:30:00,-4.32,-0.38,4.3366807584,0.0,0.0,0.0,-4.32,-0.38,4.3366807584,-4.32,-0.12,4.3216663453,-4.32,-0.12,4.3216663453
2019-04-22 07:00:00,-4.62,-0.46,4.642843956,0.0,0.0,0.0,-4.62,-0.46,4.642843956,-4.62,-0.37,4.6347923362,-4.62,-0.37,4.6347923362
2019-04-22 07:30:00,-4.83,-0.4,4.8465348446,0.0,0.0,0.0,-4.83,-0.4,4.8465348446,-4.85,-0.39,4.865655146,-4.85,-0.39,4.865655146
2019-04-22 08:00:00,-5.14,-0.51,5.1652395879,0.0,0.0,0.0,-5.14,-0.51,5.1652395879,-5.16,-0.51,5.1851422353,-5.16,-0.51,5.1851422353
2019-04-22 08:30:00,-5.28,-0.51,5.3045734984,0.0,0.0,0.0,-5.28,-0.51,5.3045734984,-5.3,-0.51,5.3244811954,-5.3,-0.51,5.3244811954
2019-04-22 09:00:00,-5.47,-0.56,5.4985907285,0.0,0.0,0.0,-5.47,-0.56,5.4985907285,-5.49,-0.55,5.5174813094,-5.49,-0.55,5.5174813094
2019-04-22 09:30:00,-4.87,-0.34500000000000003,4.8822049322000005,0.36,0.105,0.375,-5.23,-0.45,5.249323766,-4.89,-0.335,4.9014615167,-5.25,-0.44,5.268405831
2019-04-22 10:00:00,-2.6324,0.3143,2.6510968013,1.5575999999999999,0.45430000000000004,1.6225,-4.19,-0.14,4.1923382497,-2.6524,0.3443,2.6746529214,-4.21,-0.11,4.2114368095
2019-04-22 10:30:00,-5.7,-0.73,5.74655549,0.0,0.0,0.0,-5.7,-0.73,5.74655549,-5.71,-0.72,5.7552150264,-5.71,-0.72,5.7552150264
2019-04-22 11:00:00,-5.79,-0.78,5.8423026282,0.0,0.0,0.0,-5.79,-0.78,5.8423026282,-5.8,-0.78,5.8522132565,-5.8,-0.78,5.8522132565
2019-04-22 11:30:00,-5.71,-0.78,5.7630287176,0.0,0.0,0.0,-5.71,-0.78,5.7630287176,-5.72,-0.78,5.7729368609,-5.72,-0.78,5.7729368609
2019-04-22 12:00:00,-5.65,-0.78,5.7035865909,0.0,0.0,0.0,-5.65,-0.78,5.7035865909,-5.66,-0.73,5.7068818106,-5.66,-0.73,5.7068818106
2019-04-22 12:30:00,-5.72,-0.75,5.7689600449,0.0,0.0,0.0,-5.72,-0.75,5.7689600449,-5.74,-0.73,5.7862336628,-5.74,-0.73,5.7862336628
2019-04-22 13:00:00,-5.59,-0.78,5.64415627,0.0,0.0,0.0,-5.59,-0.78,5.64415627,-5.6,-0.78,5.6540604878,-5.6,-0.78,5.6540604878
