Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-22 13:30:00,-5.45,-0.71,5.4960531293,0.0,0.0,0.0,-5.45,-0.71,5.4960531293,-5.46,-0.7000000000000001,5.5046889104,-5.46,-0.7000000000000001,5.5046889104
2019-04-22 14:00:00,-5.47,-0.71,5.5158861482,0.0,0.0,0.0,-5.47,-0.71,5.5158861482,-5.49,-0.7000000000000001,5.5344466751,-5.49,-0.7000000000000001,5.5344466751
2019-04-22 14:30:00,-5.41,-0.66,5.4501100906,0.0,0.0,0.0,-5.41,-0.66,5.4501100906,-5.43,-0.65,5.4687658571,-5.43,-0.65,5.4687658571
2019-04-22 15:00:00,-5.21,-0.62,5.2467609055,0.0,0.0,0.0,-5.21,-0.62,5.2467609055,-5.23,-0.61,5.2654534468,-5.23,-0.61,5.2654534468
2019-04-22 15:30:00,-5.3,-0.65,5.3397097299,0.0,0.0,0.0,-5.3,-0.65,5.3397097299,-5.32,-0.65,5.3595615492,-5.32,-0.65,5.3595615492
2019-04-22 16:00:00,-5.2,-0.59,5.2333641188,0.0,0.0,0.0,-5.2,-0.59,5.2333641188,-5.22,-0.59,5.2532370972999995,-5.22,-0.59,5.2532370972999995
2019-04-22 16:30:00,-3.41344,-0.03892,3.4136618755,1.06656,0.31108,1.111,-4.48,-0.35000000000000003,4.4936510768,-3.43344,-0.02892,3.433561795,-4.5,-0.34,4.5128261655
2019-04-22 17:00:00,1.138,1.499,1.8820321464,3.528,1.029,3.675,-2.39,0.47000000000000003,2.4357750307,1.118,1.499,1.8700066845,-2.41,0.47000000000000003,2.4554022074
2019-04-22 17:30:00,0.87816,1.4973800000000002,1.7358893542,3.48816,1.01738,3.6335,-2.61,0.48,2.6537709018999998,0.85816,1.50738,1.7345411641,-2.63,0.49,2.675256997
2019-04-22 18:00:00,0.8325600000000001,1.55158,1.760839757,3.50256,1.02158,3.6485000000000003,-2.67,0.53,2.7220947816,0.8125600000000001,1.55158,1.7514720237999999,-2.69,0.53,2.7417147919
2019-04-22 18:30:00,0.81464,1.56052,1.7603582022,3.46464,1.01052,3.609,-2.65,0.55,2.7064737205,0.80464,1.5705200000000001,1.7646468769,-2.66,0.56,2.7183082975
2019-04-22 19:00:00,0.8756,1.6008,1.8246194124000001,3.4656000000000002,1.0108,3.61,-2.59,0.59,2.6563508804,0.8556,1.6008,1.8151066084,-2.61,0.59,2.6758550035
2019-04-22 19:30:00,0.8823200000000001,1.62276,1.847116293,3.47232,1.01276,3.617,-2.59,0.61,2.6608645212,0.8623200000000001,1.62276,1.8376468105,-2.61,0.61,2.6803357999
2019-04-22 20:00:00,0.9061600000000001,1.66388,1.8946299375,3.47616,1.01388,3.621,-2.5700000000000003,0.65,2.6509243671,0.86616,1.66388,1.8758277639,-2.61,0.65,2.6897211751
2019-04-22 20:30:00,0.89336,1.66598,1.8903918774,3.4833600000000002,1.01598,3.6285,-2.59,0.65,2.6703183331,0.87336,1.66598,1.8810228733,-2.61,0.65,2.6897211751
2019-04-22 21:00:00,0.8662400000000001,1.66682,1.878472957,3.48624,1.01682,3.6315,-2.62,0.65,2.6994258649000002,0.8562400000000001,1.70682,1.9095500648,-2.63,0.6900000000000001,2.7190071717
2019-04-22 21:30:00,0.9872000000000001,1.7371,1.9980190815,3.4872,1.0171,3.6325000000000003,-2.5,0.72,2.6016148831,0.9672000000000001,1.7771,2.0232548653,-2.52,0.76,2.6321094202
2019-04-22 22:00:00,1.20576,1.7366800000000002,2.1142172547,3.48576,1.01668,3.6310000000000002,-2.2800000000000002,0.72,2.3909830614,1.19576,1.7366800000000002,2.1085301516,-2.29,0.72,2.4005207768
2019-04-22 22:30:00,-4.84184,-0.28512000000000004,4.8502276235,0.18816000000000002,0.054880000000000005,0.196,-5.03,-0.34,5.0414779579,-4.85184,-0.27512000000000003,4.859633978,-5.04,-0.33,5.0507920171
2019-04-22 23:00:00,-4.88,-0.39,4.8955592122,0.0,0.0,0.0,-4.88,-0.39,4.8955592122,-4.9,-0.39,4.9154959058,-4.9,-0.39,4.9154959058
2019-04-22 23:30:00,-4.62,-0.38,4.6356013634,0.0,0.0,0.0,-4.62,-0.38,4.6356013634,-4.63,-0.37,4.644760489,-4.63,-0.37,4.644760489
2019-04-23 00:00:00,-4.33,-0.36,4.3449395853,0.0,0.0,0.0,-4.33,-0.36,4.3449395853,-4.35,-0.35000000000000003,4.3640577448,-4.35,-0.35000000000000003,4.3640577448
2019-04-23 00:30:00,-4.24,-0.34,4.2536102313,0.0,0.0,0.0,-4.24,-0.34,4.2536102313,-4.25,-0.33,4.262792512,-4.25,-0.33,4.262792512
2019-04-23 01:00:00,-4.11,-0.43,4.1324326976,0.0,0.0,0.0,-4.11,-0.43,4.1324326976,-4.12,-0.23,4.1264149089,-4.12,-0.23,4.1264149089
2019-04-23 01:30:00,-4.08,-0.33,4.0933238328,0.0,0.0,0.0,-4.08,-0.33,4.0933238328,-4.1,-0.33,4.1132590485,-4.1,-0.33,4.1132590485
2019-04-23 02:00:00,-4.1,-0.30000000000000004,4.1109609582,0.0,0.0,0.0,-4.1,-0.30000000000000004,4.1109609582,-4.12,-0.29,4.1301937001,-4.12,-0.29,4.1301937001
2019-04-23 02:30:00,-4.13,-0.32,4.1423785438,0.0,0.0,0.0,-4.13,-0.32,4.1423785438,-4.15,-0.32,4.1623190651,-4.15,-0.32,4.1623190651
2019-04-23 03:00:00,-4.09,-0.32,4.1024992383,0.0,0.0,0.0,-4.09,-0.32,4.1024992383,-4.11,-0.32,4.1224385987,-4.11,-0.32,4.1224385987
2019-04-23 03:30:00,-4.15,-0.32,4.1623190651,0.0,0.0,0.0,-4.15,-0.32,4.1623190651,-4.17,-0.32,4.1822601545,-4.17,-0.32,4.1822601545
2019-04-23 04:00:00,-4.07,-0.32,4.0825604711,0.0,0.0,0.0,-4.07,-0.32,4.0825604711,-4.09,-0.32,4.1024992383,-4.09,-0.32,4.1024992383
2019-04-23 04:30:00,-4.07,-0.35000000000000003,4.0850214198,0.0,0.0,0.0,-4.07,-0.35000000000000003,4.0850214198,-4.09,-0.35000000000000003,4.1049482335,-4.09,-0.35000000000000003,4.1049482335
2019-04-23 05:00:00,-4.07,-0.35000000000000003,4.0850214198,0.0,0.0,0.0,-4.07,-0.35000000000000003,4.0850214198,-4.09,-0.35000000000000003,4.1049482335,-4.09,-0.35000000000000003,4.1049482335
2019-04-23 05:30:00,-4.39,-0.52,4.4206899914,0.0,0.0,0.0,-4.39,-0.52,4.4206899914,-4.39,-0.43,4.4110089549,-4.39,-0.43,4.4110089549
2019-04-23 06:00:00,-4.47,-0.37,4.4852870588,0.0,0.0,0.0,-4.47,-0.37,4.4852870588,-4.48,-0.37,4.4952530518,-4.48,-0.37,4.4952530518
2019-04-23 06:30:00,-5.06,-0.58,5.0931326313,0.0,0.0,0.0,-5.06,-0.58,5.0931326313,-5.07,-0.58,5.1030677048,-5.07,-0.58,5.1030677048
2019-04-23 07:00:00,-5.49,-0.78,5.5451330011,0.0,0.0,0.0,-5.49,-0.78,5.5451330011,-5.51,-0.78,5.5649348604,-5.51,-0.78,5.5649348604
2019-04-23 07:30:00,-6.08,-0.98,6.1584738369,0.0,0.0,0.0,-6.08,-0.98,6.1584738369,-6.1,-0.97,6.1766414822,-6.1,-0.97,6.1766414822
2019-04-23 08:00:00,-6.45,-1.12,6.5465181585,0.0,0.0,0.0,-6.45,-1.12,6.5465181585,-6.46,-1.11,6.5546700909,-6.46,-1.11,6.5546700909
2019-04-23 08:30:00,-0.92856,0.46542000000000006,1.0386719646,3.00144,0.8754200000000001,3.1265,-3.93,-0.41000000000000003,3.9513288904,-0.9485600000000001,0.47542000000000006,1.0610326338,-3.95,-0.4,3.9702015062
2019-04-23 09:00:00,-0.07824,0.7871800000000001,0.7910586894,3.52176,1.02718,3.6685,-3.6,-0.24,3.6079911308,-0.09824000000000001,0.7871800000000001,0.7932864867,-3.62,-0.24,3.6279470779
2019-04-23 09:30:00,-0.34112000000000003,0.7263400000000001,0.8024541420000001,3.5188800000000002,1.02634,3.6654999999999998,-3.86,-0.30000000000000004,3.8716404792,-0.36112000000000005,0.7363400000000001,0.8201245332,-3.88,-0.29,3.8908225351
2019-04-23 10:00:00,-0.38352,0.68564,0.7856142819,3.51648,1.02564,3.6630000000000003,-3.9,-0.34,3.9147924594,-0.40352000000000005,0.68564,0.7955693559,-3.92,-0.34,3.9347172707
2019-04-23 10:30:00,-0.15592,0.7649400000000001,0.780669104,3.51408,1.02494,3.6605,-3.67,-0.26,3.6791982822,-0.17592000000000002,0.7649400000000001,0.7849083067,-3.69,-0.26,3.6991485507
2019-04-23 11:00:00,0.00928,0.80354,0.8035935851,3.50928,1.02354,3.6555,-3.5,-0.22,3.5069074695999998,-0.00072,0.80354,0.8035403226000001,-3.51,-0.22,3.5168878287
2019-04-23 11:30:00,0.0020800000000000003,0.77144,0.7714428041,3.5020800000000003,1.02144,3.648,-3.5,-0.25,3.5089172119,-0.027920000000000004,0.77144,0.7719450758,-3.5300000000000002,-0.25,3.5388416184
2019-04-23 12:00:00,-3.93968,-0.46074000000000004,3.9665299507,1.54032,0.44926000000000005,1.6045,-5.48,-0.91,5.5550427541000005,-3.94968,-0.45074000000000003,3.9753161698,-5.49,-0.9,5.5632814058
2019-04-23 12:30:00,-6.83,-1.28,6.9489063888,0.0,0.0,0.0,-6.83,-1.28,6.9489063888,-6.85,-1.28,6.9685651321,-6.85,-1.28,6.9685651321
2019-04-23 13:00:00,-6.77,-1.23,6.8808284385,0.0,0.0,0.0,-6.77,-1.23,6.8808284385,-6.79,-1.23,6.9005072277,-6.79,-1.23,6.9005072277
2019-04-23 13:30:00,-0.8379200000000001,0.44394000000000006,0.9482576918000001,2.9620800000000003,0.86394,3.0855,-3.8,-0.42,3.8231400707,-0.85792,0.44394000000000006,0.9659759055,-3.8200000000000003,-0.42,3.8430196461
2019-04-23 14:00:00,0.00144,0.67542,0.675421535,3.48144,1.01542,3.6265,-3.48,-0.34,3.4965697476,-0.01856,0.68542,0.6856712405000001,-3.5,-0.33,3.5155227207
2019-04-23 14:30:00,0.09048,0.7051400000000001,0.7109212685,3.48048,1.01514,3.6255,-3.39,-0.31,3.4041445328,0.07048,0.7051400000000001,0.7086535472000001,-3.41,-0.31,3.4240619153000003
2019-04-23 15:00:00,0.02808,0.68444,0.6850157662,3.4780800000000003,1.01444,3.623,-3.45,-0.33,3.4657466728,0.00808,0.7044400000000001,0.7044863377,-3.47,-0.31,3.4838197428
2019-04-23 15:30:00,-0.21288,0.62416,0.6594646313,3.47712,1.01416,3.622,-3.69,-0.39,3.7105525195,-0.22288000000000002,0.62416,0.6627602885,-3.7,-0.39,3.7204972786
2019-04-23 16:00:00,-0.30384,0.64388,0.7119692409,3.47616,1.01388,3.621,-3.7800000000000002,-0.37,3.798065297,-0.31384,0.64388,0.7162939341,-3.79,-0.37,3.8080178571000003
2019-04-23 16:30:00,-0.6024,0.6443,0.8820477595,3.4776,1.0143,3.6225,-4.08,-0.37,4.0967426085,-0.6224000000000001,0.6443,0.8958260155000001,-4.1,-0.37,4.1166612686
2019-04-23 17:00:00,-0.7004800000000001,0.6448600000000001,0.9521116794000001,3.47952,1.01486,3.6245000000000003,-4.18,-0.37,4.1963436466,-0.72048,0.6448600000000001,0.9669208085000001,-4.2,-0.37,4.2162661206
2019-04-23 17:30:00,-0.8204800000000001,0.6448600000000001,1.0435668881,3.47952,1.01486,3.6245000000000003,-4.3,-0.37,4.3158892479,-0.8404800000000001,0.6448600000000001,1.0593635117,-4.32,-0.37,4.3358159555
2019-04-23 18:00:00,-0.78856,0.67542,1.0382769621,3.48144,1.01542,3.6265,-4.27,-0.34,4.2835149118,-0.8085600000000001,0.68542,1.0599857782,-4.29,-0.33,4.3026735874
2019-04-23 18:30:00,-0.6223200000000001,0.8172400000000001,1.027211468,3.48768,1.01724,3.633,-4.11,-0.2,4.1148633027,-0.64232,0.8472400000000001,1.0631982882,-4.13,-0.17,4.1334973086
2019-04-23 19:00:00,-0.32904000000000005,1.24528,1.2880177017,3.48096,1.01528,3.626,-3.81,0.23,3.8169359439,-0.34904,1.24528,1.2932715104999999,-3.83,0.23,3.8368997902
2019-04-23 19:30:00,-6.68776,-0.90268,6.7484046263,0.16224000000000002,0.04732,0.169,-6.85,-0.9500000000000001,6.9155621608,-6.70776,-0.90268,6.7682254247,-6.87,-0.9500000000000001,6.9353730974
2019-04-23 20:00:00,-6.71,-0.9,6.7700886257,0.0,0.0,0.0,-6.71,-0.9,6.7700886257,-6.73,-0.9,6.7899116342,-6.73,-0.9,6.7899116342
2019-04-23 20:30:00,-6.88,-1.0,6.9522945852,0.0,0.0,0.0,-6.88,-1.0,6.9522945852,-6.9,-0.99,6.9706599401,-6.9,-0.99,6.9706599401
2019-04-23 21:00:00,-6.84,-0.93,6.9029341587,0.0,0.0,0.0,-6.84,-0.93,6.9029341587,-6.86,-0.92,6.9214160401000004,-6.86,-0.92,6.9214160401000004
2019-04-23 21:30:00,-6.65,-0.89,6.7092920639999996,0.0,0.0,0.0,-6.65,-0.89,6.7092920639999996,-6.68,-0.92,6.7430556871,-6.68,-0.92,6.7430556871
2019-04-23 22:00:00,-6.07,-0.67,6.1068649895,0.0,0.0,0.0,-6.07,-0.67,6.1068649895,-6.08,-0.67,6.1168047214,-6.08,-0.67,6.1168047214
2019-04-23 22:30:00,-5.71,-0.55,5.7364274597,0.0,0.0,0.0,-5.71,-0.55,5.7364274597,-5.73,-0.54,5.7553887792000005,-5.73,-0.54,5.7553887792000005
2019-04-23 23:00:00,-5.22,-0.49,5.2429476442,0.0,0.0,0.0,-5.22,-0.49,5.2429476442,-5.23,-0.48,5.2519805788,-5.23,-0.48,5.2519805788
2019-04-23 23:30:00,-4.83,-0.42,4.8482264799,0.0,0.0,0.0,-4.83,-0.42,4.8482264799,-4.85,-0.41000000000000003,4.8672990457,-4.85,-0.41000000000000003,4.8672990457
2019-04-24 00:00:00,-4.57,-0.35000000000000003,4.58338303,0.0,0.0,0.0,-4.57,-0.35000000000000003,4.58338303,-4.59,-0.34,4.602575366,-4.59,-0.34,4.602575366
2019-04-24 00:30:00,-4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,-4.46,-0.35000000000000003,4.4737121052,-4.48,-0.34,4.4928832613,-4.48,-0.34,4.4928832613
2019-04-24 01:00:00,-4.44,-0.42,4.4598206242,0.0,0.0,0.0,-4.44,-0.42,4.4598206242,-4.45,-0.42,4.4697762808,-4.45,-0.42,4.4697762808
2019-04-24 01:30:00,-4.44,-0.4,4.4579816061,0.0,0.0,0.0,-4.44,-0.4,4.4579816061,-4.45,-0.4,4.4679413604,-4.45,-0.4,4.4679413604
2019-04-24 02:00:00,-4.52,-0.35000000000000003,4.533530633,0.0,0.0,0.0,-4.52,-0.35000000000000003,4.533530633,-4.54,-0.35000000000000003,4.5534712034,-4.54,-0.35000000000000003,4.5534712034
2019-04-24 02:30:00,-4.58,-0.45,4.6020538893000005,0.0,0.0,0.0,-4.58,-0.45,4.6020538893000005,-4.6,-0.45,4.6219584594,-4.6,-0.45,4.6219584594
2019-04-24 03:00:00,-4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,-4.5600000000000005,-0.45,4.5821501503,-4.58,-0.45,4.6020538893000005,-4.58,-0.45,4.6020538893000005
2019-04-24 03:30:00,-4.48,-0.39,4.4969434064,0.0,0.0,0.0,-4.48,-0.39,4.4969434064,-4.5,-0.39,4.5168683842,-4.5,-0.39,4.5168683842
2019-04-24 04:00:00,-4.35,-0.33,4.3624992837,0.0,0.0,0.0,-4.35,-0.33,4.3624992837,-4.37,-0.33,4.3824422415,-4.37,-0.33,4.3824422415
2019-04-24 04:30:00,-4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,-4.39,-0.35000000000000003,4.403930063,-4.4,-0.33,4.4123576464,-4.4,-0.33,4.4123576464
2019-04-24 05:00:00,-4.46,-0.38,4.4761590678,0.0,0.0,0.0,-4.46,-0.38,4.4761590678,-4.47,-0.38,4.4861230478,-4.47,-0.38,4.4861230478
2019-04-24 05:30:00,-4.75,-0.51,4.777300493,0.0,0.0,0.0,-4.75,-0.51,4.777300493,-4.77,-0.5,4.7961338597,-4.77,-0.5,4.7961338597
2019-04-24 06:00:00,-4.96,-0.51,4.98615082,0.0,0.0,0.0,-4.96,-0.51,4.98615082,-4.98,-0.5,5.0050374624,-4.98,-0.5,5.0050374624
2019-04-24 06:30:00,-5.6,-0.79,5.6554487001,0.0,0.0,0.0,-5.6,-0.79,5.6554487001,-5.61,-0.77,5.6625965775000004,-5.61,-0.77,5.6625965775000004
2019-04-24 07:00:00,-6.12,-1.09,6.2163091944,0.0,0.0,0.0,-6.12,-1.09,6.2163091944,-6.12,-0.92,6.1887640123,-6.12,-0.92,6.1887640123
2019-04-24 07:30:00,-6.66,-1.2,6.7672446387,0.0,0.0,0.0,-6.66,-1.2,6.7672446387,-6.67,-1.15,6.768411926,-6.67,-1.15,6.768411926
2019-04-24 08:00:00,-3.13792,-0.11606000000000001,3.1400655805,2.00208,0.58394,2.0855,-5.14,-0.7000000000000001,5.1874463853,-3.15792,-0.11606000000000001,3.1600520012,-5.16,-0.7000000000000001,5.2072641569
2019-04-24 08:30:00,-0.46536000000000005,0.7080200000000001,0.8472616184,3.5246399999999998,1.02802,3.6715,-3.99,-0.32,4.0028115119,-0.48536,0.7180200000000001,0.8666758621,-4.01,-0.31,4.021964694
2019-04-24 09:00:00,-0.49728000000000006,0.7374600000000001,0.8894575032,3.52272,1.02746,3.6695,-4.02,-0.29,4.0304466254,-0.5172800000000001,0.7374600000000001,0.9007917906,-4.04,-0.29,4.0503950425
2019-04-24 09:30:00,-0.6011200000000001,0.7363400000000001,0.9505481839000001,3.5188800000000002,1.02634,3.6654999999999998,-4.12,-0.29,4.1301937001,-0.62112,0.7363400000000001,0.9633206372,-4.14,-0.29,4.1501445758
2019-04-24 10:00:00,-0.5101600000000001,0.6766200000000001,0.8473947427,3.5198400000000003,1.02662,3.6665,-4.03,-0.35000000000000003,4.0451699593,-0.5301600000000001,0.6766200000000001,0.8595837656,-4.05,-0.35000000000000003,4.0650953248
2019-04-24 10:30:00,-0.514,0.6955,0.8648215134,3.516,1.0255,3.6625,-4.03,-0.33,4.0434885928,-0.534,0.6955,0.876855889,-4.05,-0.33,4.063422203
2019-04-24 11:00:00,-0.4288,0.5941000000000001,0.7326829123,3.5112,1.0241,3.6575,-3.94,-0.43,3.9633950093,-0.4388,0.6941,0.8211700494,-3.95,-0.33,3.9637608404
2019-04-24 11:30:00,-0.43456000000000006,0.6324200000000001,0.7673313821000001,3.50544,1.02242,3.6515,-3.94,-0.39,3.9592549804,-0.44456,0.6324200000000001,0.7730385825,-3.95,-0.39,3.9692064698
2019-04-24 12:00:00,-0.66512,0.44934,0.8026774259,3.49488,1.01934,3.6405000000000003,-4.16,-0.5700000000000001,4.1988688953,-0.6851200000000001,0.45934,0.8248531081,-4.18,-0.56,4.2173451365
2019-04-24 12:30:00,-0.76656,0.48892,0.9092067972000001,3.49344,1.01892,3.6390000000000002,-4.26,-0.53,4.2928428809,-0.78656,0.48892,0.9261314162000001,-4.28,-0.53,4.3126905755
2019-04-24 13:00:00,-0.76704,0.5687800000000001,0.9549141584,3.49296,1.01878,3.6385,-4.26,-0.45,4.2837016703,-0.7870400000000001,0.5687800000000001,0.9710523415000001,-4.28,-0.45,4.3035915234
2019-04-24 13:30:00,-3.88672,-0.40946000000000005,3.9082284798,1.85328,0.54054,1.9304999999999999,-5.74,-0.9500000000000001,5.818083877,-3.90672,-0.39946000000000004,3.9270891828,-5.76,-0.9400000000000001,5.8361973921
2019-04-24 14:00:00,-7.36,-1.54,7.519388273,0.0,0.0,0.0,-7.36,-1.54,7.519388273,-7.38,-1.54,7.5389654463,-7.38,-1.54,7.5389654463
2019-04-24 14:30:00,-7.39,-1.58,7.5570166071,0.0,0.0,0.0,-7.39,-1.58,7.5570166071,-7.42,-1.58,7.5863561741000005,-7.42,-1.58,7.5863561741000005
2019-04-24 15:00:00,-7.49,-1.49,7.6367663314000005,0.0,0.0,0.0,-7.49,-1.49,7.6367663314000005,-7.51,-1.49,7.656382958,-7.51,-1.49,7.656382958
2019-04-24 15:30:00,-7.33,-1.49,7.4799064165,0.0,0.0,0.0,-7.33,-1.49,7.4799064165,-7.35,-1.49,7.4995066504,-7.35,-1.49,7.4995066504
2019-04-24 16:00:00,-7.36,-1.42,7.495732119,0.0,0.0,0.0,-7.36,-1.42,7.495732119,-7.38,-1.4100000000000001,7.5134878718,-7.38,-1.4100000000000001,7.5134878718
2019-04-24 16:30:00,-1.6684800000000002,0.38586000000000004,1.7125167006000002,3.07152,0.8958600000000001,3.1995,-4.74,-0.51,4.7673577588,-1.6884800000000002,0.38586000000000004,1.7320082708,-4.76,-0.51,4.7872434657
2019-04-24 17:00:00,-1.0328,0.6571,1.2241144759,3.4872,1.0171,3.6325000000000003,-4.52,-0.36,4.5343136195,-1.0528,0.6871,1.2571770957,-4.54,-0.33,4.5519775922
2019-04-24 17:30:00,-0.8918400000000001,0.7973800000000001,1.1963249768,3.48816,1.01738,3.6335,-4.38,-0.22,4.3855216337,-0.9118400000000001,0.7973800000000001,1.2113079914,-4.4,-0.22,4.4054965668
2019-04-24 18:00:00,-0.79664,0.79598,1.1261524986,3.4833600000000002,1.01598,3.6285,-4.28,-0.22,4.2856504757,-0.81664,0.79598,1.1403881138,-4.3,-0.22,4.3056242288
2019-04-24 18:30:00,-0.7952,1.2064,1.4449027649000001,3.4848,1.0164,3.63,-4.28,0.19,4.284215214,-0.8152,1.2664,1.5060942866,-4.3,0.25,4.3072613109
2019-04-24 19:00:00,-0.8370400000000001,1.24878,1.503358723,3.49296,1.01878,3.6385,-4.33,0.23,4.3361042423,-0.85704,1.24878,1.5145854383000001,-4.35,0.23,4.356076216
2019-04-24 19:30:00,-0.61704,1.27878,1.4198650112,3.49296,1.01878,3.6385,-4.11,0.26,4.118215633,-0.63704,1.27878,1.4286700984,-4.13,0.26,4.1381759267
2019-04-24 20:00:00,-0.57608,1.23906,1.3664325267000001,3.49392,1.01906,3.6395,-4.07,0.22,4.075941609,-0.59608,1.23906,1.3749840181000001,-4.09,0.22,4.0959125967
2019-04-24 20:30:00,-0.418,1.2385,1.3071366608,3.492,1.0185,3.6375,-3.91,0.22,3.9161843675,-0.438,1.2585,1.3325412752,-3.93,0.24,3.9373214245
2019-04-24 21:00:00,-0.30888000000000004,1.30116,1.3373197823,3.5011200000000002,1.02116,3.6470000000000002,-3.81,0.28,3.8202748592,-0.32888,1.30116,1.342080251,-3.83,0.28,3.8402213478
2019-04-24 21:30:00,-0.10256000000000001,1.32592,1.3298805961,3.51744,1.02592,3.664,-3.62,0.30000000000000004,3.6324096685000002,-0.12256000000000002,1.34592,1.3514886607,-3.64,0.32,3.6540388613
2019-04-24 22:00:00,0.46648000000000006,1.5156399999999999,1.5858020684,3.51648,1.02564,3.6630000000000003,-3.05,0.49,3.0891099042,0.44648000000000004,1.52564,1.5896294537,-3.07,0.5,3.1104501282
2019-04-24 22:30:00,-5.55808,-0.38694,5.5715326303,0.18192000000000003,0.05306,0.1895,-5.74,-0.44,5.7568394106,-5.56808,-0.37694000000000005,5.5808241909,-5.75,-0.43,5.7660558443
2019-04-24 23:00:00,-5.45,-0.44,5.4677326197,0.0,0.0,0.0,-5.45,-0.44,5.4677326197,-5.46,-0.43,5.4769060609,-5.46,-0.43,5.4769060609
2019-04-24 23:30:00,-5.03,-0.37,5.0435899913,0.0,0.0,0.0,-5.03,-0.37,5.0435899913,-5.05,-0.36,5.0628154223,-5.05,-0.36,5.0628154223
2019-04-25 00:00:00,-4.85,-0.4,4.8664668909,0.0,0.0,0.0,-4.85,-0.4,4.8664668909,-4.87,-0.4,4.8863994925,-4.87,-0.4,4.8863994925
2019-04-25 00:30:00,-4.71,-0.43,4.7295877199,0.0,0.0,0.0,-4.71,-0.43,4.7295877199,-4.73,-0.43,4.7495052374,-4.73,-0.43,4.7495052374
2019-04-25 01:00:00,-4.47,-0.35000000000000003,4.4836815230000004,0.0,0.0,0.0,-4.47,-0.35000000000000003,4.4836815230000004,-4.49,-0.35000000000000003,4.5036207656,-4.49,-0.35000000000000003,4.5036207656
2019-04-25 01:30:00,-4.47,-0.46,4.4936065693,0.0,0.0,0.0,-4.47,-0.46,4.4936065693,-4.47,-0.1,4.4711184283,-4.47,-0.1,4.4711184283
2019-04-25 02:00:00,-4.61,-0.93,4.7028714633,0.0,0.0,0.0,-4.61,-0.93,4.7028714633,-4.5,0.4,4.5177427992,-4.5,0.4,4.5177427992
2019-04-25 02:30:00,-4.67,-1.01,4.7779702804,0.0,0.0,0.0,-4.67,-1.01,4.7779702804,-4.57,0.32,4.5811898018,-4.57,0.32,4.5811898018
2019-04-25 03:00:00,-4.55,-0.99,4.6564578813,0.0,0.0,0.0,-4.55,-0.99,4.6564578813,-4.45,0.32,4.4614907822,-4.45,0.32,4.4614907822
2019-04-25 03:30:00,-4.47,-0.35000000000000003,4.4836815230000004,0.0,0.0,0.0,-4.47,-0.35000000000000003,4.4836815230000004,-4.48,-0.34,4.4928832613,-4.48,-0.34,4.4928832613
2019-04-25 04:00:00,-4.41,-0.32,4.4215947349,0.0,0.0,0.0,-4.41,-0.32,4.4215947349,-4.43,-0.31,4.4408332551,-4.43,-0.31,4.4408332551
2019-04-25 04:30:00,-4.5,-0.37,4.515185489,0.0,0.0,0.0,-4.5,-0.37,4.515185489,-4.52,-0.37,4.5351185211,-4.52,-0.37,4.5351185211
2019-04-25 05:00:00,-4.54,-0.37,4.5550521402,0.0,0.0,0.0,-4.54,-0.37,4.5550521402,-4.55,-0.37,4.5650191675,-4.55,-0.37,4.5650191675
2019-04-25 05:30:00,-4.88,-0.5,4.9055478797,0.0,0.0,0.0,-4.88,-0.5,4.9055478797,-4.9,-0.49,4.9244390543000005,-4.9,-0.49,4.9244390543000005
2019-04-25 06:00:00,-5.05,-0.55,5.0798622029,0.0,0.0,0.0,-5.05,-0.55,5.0798622029,-5.07,-0.55,5.0997450917,-5.07,-0.55,5.0997450917
2019-04-25 06:30:00,-5.4,-0.67,5.4414060683,0.0,0.0,0.0,-5.4,-0.67,5.4414060683,-5.41,-0.63,5.4465585465,-5.41,-0.63,5.4465585465
2019-04-25 07:00:00,-6.13,-0.93,6.2001451596,0.0,0.0,0.0,-6.13,-0.93,6.2001451596,-6.14,-0.92,6.2085425021,-6.14,-0.92,6.2085425021
2019-04-25 07:30:00,-0.3296,0.7622,0.8304125481,3.2304,0.9422,3.365,-3.56,-0.18,3.5645476571,-0.3196,1.2022,1.2439569928,-3.55,0.26,3.5595083929999998
2019-04-25 08:00:00,-0.035840000000000004,1.23788,1.2383987242,3.52416,1.02788,3.6710000000000003,-3.56,0.21,3.5661884415,-0.05584000000000001,1.24788,1.2491287364,-3.58,0.22,3.5867534065999997
2019-04-25 08:30:00,-4.01888,-0.25884,4.0272067988,1.58112,0.46116,1.647,-5.6,-0.72,5.6460959964,-4.03888,-0.21884,4.0448043958,-5.62,-0.68,5.6609893128
2019-04-25 09:00:00,-7.36,-1.24,7.4637256112,0.0,0.0,0.0,-7.36,-1.24,7.4637256112,-7.38,-1.24,7.483448403,-7.38,-1.24,7.483448403
2019-04-25 09:30:00,-7.51,-1.26,7.6149655285,0.0,0.0,0.0,-7.51,-1.26,7.6149655285,-7.53,-1.26,7.6346905634999995,-7.53,-1.26,7.6346905634999995
2019-04-25 10:00:00,-7.25,-1.26,7.3586751525,0.0,0.0,0.0,-7.25,-1.26,7.3586751525,-7.27,-1.26,7.3783805811,-7.27,-1.26,7.3783805811
2019-04-25 10:30:00,-7.28,-1.26,7.3882338891,0.0,0.0,0.0,-7.28,-1.26,7.3882338891,-7.3,-1.24,7.4045661588,-7.3,-1.24,7.4045661588
2019-04-25 11:00:00,-7.12,-1.26,7.2306292949,0.0,0.0,0.0,-7.12,-1.26,7.2306292949,-7.14,-1.27,7.2520686704,-7.14,-1.27,7.2520686704
2019-04-25 11:30:00,-7.14,-1.24,7.2468751887,0.0,0.0,0.0,-7.14,-1.24,7.2468751887,-7.16,-1.23,7.2648812791,-7.16,-1.23,7.2648812791
2019-04-25 12:00:00,-7.2,-1.24,7.3059975363,0.0,0.0,0.0,-7.2,-1.24,7.3059975363,-7.22,-1.23,7.324022119,-7.22,-1.23,7.324022119
2019-04-25 12:30:00,-7.44,-1.32,7.5561895159,0.0,0.0,0.0,-7.44,-1.32,7.5561895159,-7.46,-1.31,7.5741468166,-7.46,-1.31,7.5741468166
2019-04-25 13:00:00,-7.38,-1.37,7.5060841988,0.0,0.0,0.0,-7.38,-1.37,7.5060841988,-7.4,-1.3599999999999999,7.5239351406,-7.4,-1.3599999999999999,7.5239351406
2019-04-25 13:30:00,-7.05,-1.42,7.1915853607,0.0,0.0,0.0,-7.05,-1.42,7.1915853607,-7.07,-1.4100000000000001,7.2092301947,-7.07,-1.4100000000000001,7.2092301947
2019-04-25 14:00:00,-7.57,-1.44,7.7057446104,0.0,0.0,0.0,-7.57,-1.44,7.7057446104,-7.59,-1.44,7.7253931939000005,-7.59,-1.44,7.7253931939000005
2019-04-25 14:30:00,-7.47,-1.48,7.6152019015,0.0,0.0,0.0,-7.47,-1.48,7.6152019015,-7.49,-1.47,7.6328893612,-7.49,-1.47,7.6328893612
2019-04-25 15:00:00,-7.47,-1.4,7.6000592102999995,0.0,0.0,0.0,-7.47,-1.4,7.6000592102999995,-7.49,-1.3900000000000001,7.6178868461,-7.49,-1.3900000000000001,7.6178868461
2019-04-25 15:30:00,-7.21,-1.43,7.3504421636,0.0,0.0,0.0,-7.21,-1.43,7.3504421636,-7.22,-1.42,7.3583150245,-7.22,-1.42,7.3583150245
2019-04-25 16:00:00,-7.47,-1.5,7.6191141217,0.0,0.0,0.0,-7.47,-1.5,7.6191141217,-7.49,-1.49,7.6367663314000005,-7.49,-1.49,7.6367663314000005
2019-04-25 16:30:00,-1.68864,0.00498,1.6886473433,3.17136,0.92498,3.3035,-4.86,-0.92,4.9463117573,-1.62864,0.95498,1.8879764432,-4.8,0.03,4.8000937491
2019-04-25 17:00:00,-1.0264,0.5723,1.1751698813,3.5736,1.0423,3.7225,-4.6,-0.47000000000000003,4.6239485291,-1.0064,1.0023,1.4203683501,-4.58,-0.04,4.5801746692
2019-04-25 17:30:00,-1.0764,0.7823,1.3306503109,3.5736,1.0423,3.7225,-4.65,-0.26,4.6572631448,-1.0964,0.7923,1.3527129222,-4.67,-0.25,4.6766868614
2019-04-25 18:00:00,-0.8528,1.2046000000000001,1.4759163255,3.5472,1.0346,3.6950000000000003,-4.4,0.17,4.4032828662,-0.8728,1.2146,1.4956714211,-4.42,0.18,4.42366364
2019-04-25 18:30:00,-0.69288,0.9716600000000001,1.1934009594,3.53712,1.03166,3.6845,-4.23,-0.06,4.2304255105,-0.7128800000000001,0.68166,0.9863357694,-4.25,-0.35000000000000003,4.264387412
2019-04-25 19:00:00,-0.78168,0.81076,1.1262128573,3.56832,1.04076,3.717,-4.35,-0.23,4.356076216,-0.8016800000000001,0.82076,1.1473176544,-4.37,-0.22,4.3755342531
2019-04-25 19:30:00,-7.16128,-1.13204,7.2502031558,0.19872,0.057960000000000005,0.20700000000000002,-7.36,-1.19,7.4555818016,-7.13128,-0.8220400000000001,7.1785029219,-7.33,-0.88,7.3826350309
2019-04-25 20:00:00,-3.0728,-0.1804,3.0780909668,2.2272,0.6496000000000001,2.32,-5.3,-0.8300000000000001,5.3645969094,-3.0928,-0.1704,3.0974905972,-5.32,-0.8200000000000001,5.3828245374
2019-04-25 20:30:00,-5.154,-0.5345,5.1816412699,1.116,0.3255,1.1625,-6.27,-0.86,6.3287044488,-5.164,-0.5245000000000001,5.1905680084,-6.28,-0.85,6.3372628161
2019-04-25 21:00:00,-3.19712,0.19334,3.202960607,2.10288,0.61334,2.1905,-5.3,-0.42,5.3166154647,-3.21712,0.20334000000000002,3.2235397081,-5.32,-0.41000000000000003,5.3357754825
2019-04-25 21:30:00,-0.23864000000000002,1.2699799999999999,1.2922067366,3.5313600000000003,1.02998,3.6785,-3.77,0.24,3.7776315331,-0.25864000000000004,1.2699799999999999,1.2960493239,-3.79,0.24,3.7975913419
2019-04-25 22:00:00,-4.56936,-0.09648000000000001,4.5703784526,1.04064,0.30352,1.084,-5.61,-0.4,5.6242421712,-4.58936,-0.09648000000000001,4.5903740153,-5.63,-0.4,5.6441917048
2019-04-25 22:30:00,-5.97,-0.5,5.9909014347,0.0,0.0,0.0,-5.97,-0.5,5.9909014347,-5.98,-0.49,6.0000416665,-5.98,-0.49,6.0000416665
2019-04-25 23:00:00,-5.57,-0.5,5.592396624,0.0,0.0,0.0,-5.57,-0.5,5.592396624,-5.59,-0.49,5.6114347541,-5.59,-0.49,5.6114347541
2019-04-25 23:30:00,-5.14,-0.43,5.1579550211,0.0,0.0,0.0,-5.14,-0.43,5.1579550211,-5.16,-0.43,5.1778856689,-5.16,-0.43,5.1778856689
2019-04-26 00:00:00,-4.95,-0.43,4.9686416655,0.0,0.0,0.0,-4.95,-0.43,4.9686416655,-4.96,-0.43,4.9786042221,-4.96,-0.43,4.9786042221
2019-04-26 00:30:00,-4.64,-0.37,4.6547287784,0.0,0.0,0.0,-4.64,-0.37,4.6547287784,-4.66,-0.37,4.6746657635,-4.66,-0.37,4.6746657635
2019-04-26 01:00:00,-4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,-4.49,-0.35000000000000003,4.5036207656,-4.51,-0.34,4.5227978067,-4.51,-0.34,4.5227978067
2019-04-26 01:30:00,-4.46,-0.31,4.4707605617,0.0,0.0,0.0,-4.46,-0.31,4.4707605617,-4.47,-0.30000000000000004,4.4800558032,-4.47,-0.30000000000000004,4.4800558032
2019-04-26 02:00:00,-4.54,-0.31,4.5505713927,0.0,0.0,0.0,-4.54,-0.31,4.5505713927,-4.5600000000000005,-0.30000000000000004,4.5698577658,-4.5600000000000005,-0.30000000000000004,4.5698577658
2019-04-26 02:30:00,-4.65,-0.31,4.6603218773,0.0,0.0,0.0,-4.65,-0.31,4.6603218773,-4.66,-0.30000000000000004,4.6696466676,-4.66,-0.30000000000000004,4.6696466676
2019-04-26 03:00:00,-4.59,-0.35000000000000003,4.6033248853,0.0,0.0,0.0,-4.59,-0.35000000000000003,4.6033248853,-4.61,-0.35000000000000003,4.623267243,-4.61,-0.35000000000000003,4.623267243
2019-04-26 03:30:00,-4.59,-0.35000000000000003,4.6033248853,0.0,0.0,0.0,-4.59,-0.35000000000000003,4.6033248853,-4.61,-0.35000000000000003,4.623267243,-4.61,-0.35000000000000003,4.623267243
2019-04-26 04:00:00,-4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,-4.54,-0.35000000000000003,4.5534712034,-4.5600000000000005,-0.35000000000000003,4.5734122928000005,-4.5600000000000005,-0.35000000000000003,4.5734122928000005
2019-04-26 04:30:00,-4.53,-0.35000000000000003,4.5435008529,0.0,0.0,0.0,-4.53,-0.35000000000000003,4.5435008529,-4.54,-0.35000000000000003,4.5534712034,-4.54,-0.35000000000000003,4.5534712034
2019-04-26 05:00:00,-4.58,-0.31,4.5904792778,0.0,0.0,0.0,-4.58,-0.31,4.5904792778,-4.59,-0.31,4.6004564991,-4.59,-0.31,4.6004564991
2019-04-26 05:30:00,-4.83,-0.37,4.8441511124000005,0.0,0.0,0.0,-4.83,-0.37,4.8441511124000005,-4.85,-0.36,4.863342472,-4.85,-0.36,4.863342472
2019-04-26 06:00:00,-4.86,-0.37,4.8740640127,0.0,0.0,0.0,-4.86,-0.37,4.8740640127,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2019-04-26 06:30:00,-5.47,-0.55,5.4975812863,0.0,0.0,0.0,-5.47,-0.55,5.4975812863,-5.48,-0.55,5.5075312074,-5.48,-0.55,5.5075312074
2019-04-26 07:00:00,-6.04,-0.79,6.0914448204,0.0,0.0,0.0,-6.04,-0.79,6.0914448204,-6.05,-0.78,6.10007377,-6.05,-0.78,6.10007377
2019-04-26 07:30:00,-6.72,-1.0,6.7939973506,0.0,0.0,0.0,-6.72,-1.0,6.7939973506,-6.74,-1.0,6.813780155,-6.74,-1.0,6.813780155
2019-04-26 08:00:00,-6.99,-1.1,7.0760228943,0.0,0.0,0.0,-6.99,-1.1,7.0760228943,-7.01,-1.09,7.0942370978,-7.01,-1.09,7.0942370978
2019-04-26 08:30:00,-7.18,-1.21,7.2812430257,0.0,0.0,0.0,-7.18,-1.21,7.2812430257,-7.2,-1.21,7.3009656896,-7.2,-1.21,7.3009656896
2019-04-26 09:00:00,-7.36,-1.26,7.4670743936,0.0,0.0,0.0,-7.36,-1.26,7.4670743936,-7.37,-1.26,7.4769311887,-7.37,-1.26,7.4769311887
2019-04-26 09:30:00,-7.46,-1.35,7.5811674563,0.0,0.0,0.0,-7.46,-1.35,7.5811674563,-7.48,-1.35,7.6008486368,-7.48,-1.35,7.6008486368
2019-04-26 10:00:00,-7.49,-1.45,7.629062852,0.0,0.0,0.0,-7.49,-1.45,7.629062852,-7.51,-1.44,7.6468097923,-7.51,-1.44,7.6468097923
2019-04-26 10:30:00,-7.28,-1.3599999999999999,7.4059435591,0.0,0.0,0.0,-7.28,-1.3599999999999999,7.4059435591,-7.3,-1.35,7.4237793609,-7.3,-1.35,7.4237793609
2019-04-26 11:00:00,-7.13,-1.3900000000000001,7.2642274193,0.0,0.0,0.0,-7.13,-1.3900000000000001,7.2642274193,-7.14,-1.38,7.2721386125,-7.14,-1.38,7.2721386125
2019-04-26 11:30:00,-6.99,-1.3599999999999999,7.1210743571,0.0,0.0,0.0,-6.99,-1.3599999999999999,7.1210743571,-7.01,-1.35,7.1388094245,-7.01,-1.35,7.1388094245
2019-04-26 12:00:00,-7.2,-1.33,7.3218098855000004,0.0,0.0,0.0,-7.2,-1.33,7.3218098855000004,-7.22,-1.33,7.3414780528,-7.22,-1.33,7.3414780528
2019-04-26 12:30:00,-7.37,-1.32,7.4872758731,0.0,0.0,0.0,-7.37,-1.32,7.4872758731,-7.38,-1.31,7.4953652346,-7.38,-1.31,7.4953652346
2019-04-26 13:00:00,-7.41,-1.32,7.5266526424,0.0,0.0,0.0,-7.41,-1.32,7.5266526424,-7.43,-1.31,7.5446007184,-7.43,-1.31,7.5446007184
2019-04-26 13:30:00,-7.24,-1.18,7.335529974,0.0,0.0,0.0,-7.24,-1.18,7.335529974,-7.26,-1.18,7.3552702194,-7.26,-1.18,7.3552702194
2019-04-26 14:00:00,-7.12,-1.11,7.2060044407,0.0,0.0,0.0,-7.12,-1.11,7.2060044407,-7.14,-1.11,7.2257663953,-7.14,-1.11,7.2257663953
2019-04-26 14:30:00,-4.72712,-0.47416,4.7508411045,1.32288,0.38584,1.3780000000000001,-6.05,-0.86,6.1108182758,-4.74712,-0.48416000000000003,4.7717459279,-6.07,-0.87,6.1320306588
2019-04-26 15:00:00,-7.03,-1.21,7.133372274,0.0,0.0,0.0,-7.03,-1.21,7.133372274,-7.05,-1.2,7.1513984646,-7.05,-1.2,7.1513984646
2019-04-26 15:30:00,-6.92,-1.12,7.0100499285,0.0,0.0,0.0,-6.92,-1.12,7.0100499285,-6.94,-1.11,7.0282074528,-6.94,-1.11,7.0282074528
2019-04-26 16:00:00,-6.92,-1.12,7.0100499285,0.0,0.0,0.0,-6.92,-1.12,7.0100499285,-6.94,-1.11,7.0282074528,-6.94,-1.11,7.0282074528
2019-04-26 16:30:00,-6.22352,-0.9168600000000001,6.2906941946,0.6964800000000001,0.20314000000000002,0.7255,-6.92,-1.12,7.0100499285,-6.24352,-0.9068600000000001,6.3090361427,-6.94,-1.11,7.0282074528
2019-04-26 17:00:00,-7.38136,-1.05748,7.4567244417000005,0.00864,0.00252,0.009000000000000001,-7.39,-1.06,7.4656346013,-7.39136,-1.05748,7.4666235073,-7.4,-1.06,7.4755334258
2019-04-26 17:30:00,-0.9647200000000001,0.93154,1.3410635518,3.3652800000000003,0.9815400000000001,3.5055,-4.33,-0.05,4.330288674,-0.99472,0.94154,1.3696588808999999,-4.36,-0.04,4.3601834824
2019-04-26 18:00:00,-0.51176,1.34782,1.4417062981,3.55824,1.03782,3.7065,-4.07,0.31,4.0817888235,-0.53176,1.36782,1.4675490622,-4.09,0.33,4.1032913618
2019-04-26 18:30:00,-0.2856,1.5067,1.5335293444,3.5544000000000002,1.0367,3.7025,-3.84,0.47000000000000003,3.8686560974,-0.30560000000000004,1.5067,1.5373796701,-3.86,0.47000000000000003,3.8885087116
2019-04-26 19:00:00,-0.13656000000000001,1.54642,1.5524379054000002,3.55344,1.03642,3.7015000000000002,-3.69,0.51,3.7250771804,-0.16656,1.54642,1.5553639606,-3.7199999999999998,0.51,3.7547969319
2019-04-26 19:30:00,-6.12768,-0.36974,6.1388247939,0.41232,0.12026,0.4295,-6.54,-0.49,6.5583305803,-6.14768,-0.35974,6.1581963471,-6.5600000000000005,-0.48,6.5775375332
2019-04-26 20:00:00,-6.71,-0.58,6.7350204157,0.0,0.0,0.0,-6.71,-0.58,6.7350204157,-6.73,-0.5700000000000001,6.7540950541,-6.73,-0.5700000000000001,6.7540950541
2019-04-26 20:30:00,-6.57,-0.54,6.5921544278,0.0,0.0,0.0,-6.57,-0.54,6.5921544278,-6.59,-0.53,6.6112782425,-6.59,-0.53,6.6112782425
2019-04-26 21:00:00,-6.72,-0.5700000000000001,6.7441307817,0.0,0.0,0.0,-6.72,-0.5700000000000001,6.7441307817,-6.74,-0.5700000000000001,6.764059432,-6.74,-0.5700000000000001,6.764059432
2019-04-26 21:30:00,-6.64,-0.55,6.6627396767,0.0,0.0,0.0,-6.64,-0.55,6.6627396767,-6.66,-0.54,6.6818560296000005,-6.66,-0.54,6.6818560296000005
2019-04-26 22:00:00,-6.36,-0.5,6.3796238134,0.0,0.0,0.0,-6.36,-0.5,6.3796238134,-6.38,-0.49,6.3987889479,-6.38,-0.49,6.3987889479
2019-04-26 22:30:00,-6.06,-0.5,6.0805920764,0.0,0.0,0.0,-6.06,-0.5,6.0805920764,-6.08,-0.49,6.099713108,-6.08,-0.49,6.099713108
2019-04-26 23:00:00,-5.79,-0.5,5.8115488469,0.0,0.0,0.0,-5.79,-0.5,5.8115488469,-5.8100000000000005,-0.49,5.8306260384,-5.8100000000000005,-0.49,5.8306260384
2019-04-26 23:30:00,-5.54,-0.5,5.5625174157,0.0,0.0,0.0,-5.54,-0.5,5.5625174157,-5.5600000000000005,-0.49,5.5815499639,-5.5600000000000005,-0.49,5.5815499639
2019-04-27 00:00:00,-5.29,-0.47000000000000003,5.3108379753,0.0,0.0,0.0,-5.29,-0.47000000000000003,5.3108379753,-5.31,-0.47000000000000003,5.3307597958,-5.31,-0.47000000000000003,5.3307597958
2019-04-27 00:30:00,-5.07,-0.47000000000000003,5.0917384065,0.0,0.0,0.0,-5.07,-0.47000000000000003,5.0917384065,-5.09,-0.47000000000000003,5.1116533529,-5.09,-0.47000000000000003,5.1116533529
2019-04-27 01:00:00,-4.93,-0.47000000000000003,4.9523529761,0.0,0.0,0.0,-4.93,-0.47000000000000003,4.9523529761,-4.94,-0.47000000000000003,4.9623079308,-4.94,-0.47000000000000003,4.9623079308
2019-04-27 01:30:00,-5.01,-0.8200000000000001,5.0766622893,0.0,0.0,0.0,-5.01,-0.8200000000000001,5.0766622893,-4.94,-0.02,4.9400404857,-4.94,-0.02,4.9400404857
2019-04-27 02:00:00,-5.05,-1.01,5.1500097087,0.0,0.0,0.0,-5.05,-1.01,5.1500097087,-4.94,0.34,4.9516865814,-4.94,0.34,4.9516865814
2019-04-27 02:30:00,-5.09,-1.04,5.1951612102,0.0,0.0,0.0,-5.09,-1.04,5.1951612102,-4.98,0.32,4.9902705337,-4.98,0.32,4.9902705337
2019-04-27 03:00:00,-5.01,-1.07,5.1229874097,0.0,0.0,0.0,-5.01,-1.07,5.1229874097,-4.9,0.32,4.9104378623,-4.9,0.32,4.9104378623
2019-04-27 03:30:00,-4.96,-1.04,5.0678595087,0.0,0.0,0.0,-4.96,-1.04,5.0678595087,-4.85,0.32,4.8605452369,-4.85,0.32,4.8605452369
2019-04-27 04:00:00,-4.89,-1.02,4.9952477416,0.0,0.0,0.0,-4.89,-1.02,4.9952477416,-4.79,0.34,4.8020516449,-4.79,0.34,4.8020516449
2019-04-27 04:30:00,-4.89,-1.04,4.9993699603,0.0,0.0,0.0,-4.89,-1.04,4.9993699603,-4.79,0.34,4.8020516449,-4.79,0.34,4.8020516449
2019-04-27 05:00:00,-4.83,-1.07,4.9471001607,0.0,0.0,0.0,-4.83,-1.07,4.9471001607,-4.73,0.32,4.7408121667,-4.73,0.32,4.7408121667
2019-04-27 05:30:00,-4.73,-1.0,4.8345527197,0.0,0.0,0.0,-4.73,-1.0,4.8345527197,-4.62,0.35000000000000003,4.6332386081,-4.62,0.35000000000000003,4.6332386081
2019-04-27 06:00:00,-4.69,-0.97,4.7892588153,0.0,0.0,0.0,-4.69,-0.97,4.7892588153,-4.58,0.37,4.5949211092,-4.58,0.37,4.5949211092
2019-04-27 06:30:00,-5.05,-1.02,5.1519802018,0.0,0.0,0.0,-5.05,-1.02,5.1519802018,-4.94,0.31,4.9497171636,-4.94,0.31,4.9497171636
2019-04-27 07:00:00,-5.25,-0.8,5.3106026023,0.0,0.0,0.0,-5.25,-0.8,5.3106026023,-5.19,-0.01,5.1900096339,-5.19,-0.01,5.1900096339
2019-04-27 07:30:00,-5.57,-0.48,5.5906439701,0.0,0.0,0.0,-5.57,-0.48,5.5906439701,-5.59,-0.47000000000000003,5.6097237009,-5.59,-0.47000000000000003,5.6097237009
2019-04-27 08:00:00,-5.94,-0.55,5.9654086197,0.0,0.0,0.0,-5.94,-0.55,5.9654086197,-5.96,-0.54,5.9844130873,-5.96,-0.54,5.9844130873
2019-04-27 08:30:00,-6.07,-0.5650000000000001,6.0962385944,0.12,0.035,0.125,-6.19,-0.6000000000000001,6.2190111754,-6.09,-0.545,6.1143376583,-6.21,-0.58,6.2370265351
2019-04-27 09:00:00,0.3224,1.5357,1.5691769339000001,3.4824,1.0157,3.6275,-3.16,0.52,3.2024990242,0.3024,1.5457,1.5750029365,-3.18,0.53,3.2238641411
2019-04-27 09:30:00,0.24368,1.5677400000000001,1.5865650475000002,3.52368,1.02774,3.6705,-3.2800000000000002,0.54,3.3241540277,0.22368000000000002,1.57774,1.5935169437,-3.3,0.55,3.3455193917
2019-04-27 10:00:00,0.047360000000000006,1.50298,1.5037259889999999,3.5073600000000003,1.02298,3.6535,-3.46,0.48,3.4931361267,0.027360000000000002,1.50298,1.5032290078,-3.48,0.48,3.5129474804000003
2019-04-27 10:30:00,0.06128000000000001,1.52704,1.5282690863,3.52128,1.02704,3.668,-3.46,0.5,3.4959405029,0.06128000000000001,1.5370400000000002,1.5382610962,-3.46,0.51,3.4973847372
2019-04-27 11:00:00,-6.4524,-0.6107,6.4812360125,0.2376,0.0693,0.24750000000000003,-6.69,-0.68,6.7244702394,-6.4624,-0.6007,6.4902584117,-6.7,-0.67,6.7334166662
2019-04-27 11:30:00,-6.91,-0.77,6.9527692325,0.0,0.0,0.0,-6.91,-0.77,6.9527692325,-6.93,-0.77,6.9726465564,-6.93,-0.77,6.9726465564
2019-04-27 12:00:00,-6.8,-0.6900000000000001,6.8349177025,0.0,0.0,0.0,-6.8,-0.6900000000000001,6.8349177025,-6.8100000000000005,-0.6900000000000001,6.8448666897,-6.8100000000000005,-0.6900000000000001,6.8448666897
2019-04-27 12:30:00,-6.61,-0.56,6.6336792205,0.0,0.0,0.0,-6.61,-0.56,6.6336792205,-6.63,-0.56,6.6536080438,-6.63,-0.56,6.6536080438
2019-04-27 13:00:00,-6.42,-0.56,6.4443773943,0.0,0.0,0.0,-6.42,-0.56,6.4443773943,-6.44,-0.56,6.4643019731,-6.44,-0.56,6.4643019731
2019-04-27 13:30:00,-2.36232,0.7397400000000001,2.4754335075,1.9876800000000001,0.57974,2.0705,-4.35,0.16,4.3529415342,-2.38232,0.7497400000000001,2.4975104905,-4.37,0.17,4.3733053861
2019-04-27 14:00:00,0.79024,1.72382,1.8963213467000002,3.51024,1.02382,3.6565000000000003,-2.7199999999999998,0.7000000000000001,2.8086295591,0.77024,1.72382,1.8880744291,-2.74,0.7000000000000001,2.8280028289
2019-04-27 14:30:00,0.8192800000000001,1.74354,1.9264349068,3.50928,1.02354,3.6555,-2.69,0.72,2.784690288,0.7992800000000001,1.74354,1.9180146637000002,-2.71,0.72,2.8040149786
2019-04-27 15:00:00,-5.23936,-0.29398,5.2476011138,0.26064000000000004,0.07602,0.2715,-5.5,-0.37,5.5124314055,-5.23936,-0.12398,5.2408266762,-5.5,-0.2,5.5036351623
2019-04-27 15:30:00,-5.85,-0.37,5.8616891763000005,0.0,0.0,0.0,-5.85,-0.37,5.8616891763000005,-5.87,-0.37,5.8816494285,-5.87,-0.37,5.8816494285
2019-04-27 16:00:00,-5.77,-0.34,5.7800086505,0.0,0.0,0.0,-5.77,-0.34,5.7800086505,-5.79,-0.34,5.7999741379,-5.79,-0.34,5.7999741379
2019-04-27 16:30:00,-5.91,-0.34,5.9197719551,0.0,0.0,0.0,-5.91,-0.34,5.9197719551,-5.93,-0.34,5.9397390515,-5.93,-0.34,5.9397390515
2019-04-27 17:00:00,0.041440000000000005,1.59042,1.5909597889,3.12144,0.9104200000000001,3.2515,-3.08,0.68,3.1541718406,0.02144,1.6004200000000002,1.6005636039,-3.1,0.6900000000000001,3.1758620877
2019-04-27 17:30:00,0.626,1.8355000000000001,1.939313345,3.516,1.0255,3.6625,-2.89,0.81,3.0013663555,0.606,1.8455,1.9424485193,-2.91,0.8200000000000001,3.0233259831
2019-04-27 18:00:00,0.66168,1.83424,1.94993764,3.51168,1.02424,3.658,-2.85,0.81,2.96287023,0.64168,1.84424,1.9526838966,-2.87,0.8200000000000001,2.9848450546
2019-04-27 18:30:00,0.58216,1.8343800000000001,1.9245415688,3.51216,1.02438,3.6585,-2.93,0.81,3.0399013142,0.56216,1.8443800000000001,1.9281497478,-2.95,0.8200000000000001,3.0618458485
2019-04-27 19:00:00,0.36888000000000004,1.83634,1.8730235049,3.5188800000000002,1.02634,3.6654999999999998,-3.15,0.81,3.2524759799,0.34888,1.84634,1.8790126796000002,-3.17,0.8200000000000001,3.2743396281
2019-04-27 19:30:00,0.48272000000000004,1.8774600000000001,1.9385238327,3.52272,1.02746,3.6695,-3.04,0.85,3.1565962681,0.47272000000000003,1.8774600000000001,1.9360579149000001,-3.05,0.85,3.1662280398
2019-04-27 20:00:00,0.5593600000000001,1.87648,1.9580757902,3.51936,1.02648,3.666,-2.96,0.85,3.0796266007,0.5393600000000001,1.87648,1.9524565040000001,-2.98,0.85,3.0988546271
2019-04-27 20:30:00,0.6822400000000001,1.8973200000000001,2.0162526131,3.52224,1.02732,3.669,-2.84,0.87,2.9702693481,0.66224,1.8973200000000001,2.0095733378,-2.86,0.87,2.9893979327
2019-04-27 21:00:00,0.7993600000000001,1.95648,2.1134782705,3.51936,1.02648,3.666,-2.7199999999999998,0.93,2.8745956237,0.77936,1.95648,2.1059952517,-2.74,0.93,2.8935272592
2019-04-27 21:30:00,0.896,1.9555,2.1509988959,3.516,1.0255,3.6625,-2.62,0.93,2.7801618658000002,0.876,1.9555,2.1427450268,-2.64,0.93,2.7990176848
2019-04-27 22:00:00,1.07168,1.97424,2.246357407,3.51168,1.02424,3.658,-2.44,0.9500000000000001,2.6184155514,1.05168,1.97424,2.2368849769,-2.46,0.9500000000000001,2.63706276
2019-04-27 22:30:00,-5.12672,-0.03946,5.1268718582,0.17328000000000002,0.05054,0.18050000000000002,-5.3,-0.09,5.3007640959,-5.14672,-0.009460000000000001,5.146728694,-5.32,-0.06,5.3203383351
2019-04-27 23:00:00,-5.12,-0.24,5.1256219135,0.0,0.0,0.0,-5.12,-0.24,5.1256219135,-5.14,-0.24,5.1456000622,-5.14,-0.24,5.1456000622
2019-04-27 23:30:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.83,-0.24,4.8359590569,-4.83,-0.24,4.8359590569
2019-04-28 00:00:00,-4.68,-0.24,4.6861498055,0.0,0.0,0.0,-4.68,-0.24,4.6861498055,-4.69,-0.24,4.6961367101,-4.69,-0.24,4.6961367101
2019-04-28 00:30:00,-4.53,-0.24,4.5363531609,0.0,0.0,0.0,-4.53,-0.24,4.5363531609,-4.54,-0.24,4.5463391866,-4.54,-0.24,4.5463391866
2019-04-28 01:00:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2019-04-28 01:30:00,-4.45,-0.24,4.4564672107,0.0,0.0,0.0,-4.45,-0.24,4.4564672107,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2019-04-28 02:00:00,-4.5,-0.24,4.5063954554,0.0,0.0,0.0,-4.5,-0.24,4.5063954554,-4.52,-0.24,4.5263671968,-4.52,-0.24,4.5263671968
2019-04-28 02:30:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.45,-0.24,4.4564672107,-4.45,-0.24,4.4564672107
2019-04-28 03:00:00,-4.09,-0.37,4.1067018397,0.0,0.0,0.0,-4.09,-0.37,4.1067018397,-4.1,-0.33,4.1132590485,-4.1,-0.33,4.1132590485
2019-04-28 03:30:00,-3.96,-0.42,3.9822104415,0.0,0.0,0.0,-3.96,-0.42,3.9822104415,-3.9699999999999998,-0.46,3.9965610217,-3.9699999999999998,-0.46,3.9965610217
2019-04-28 04:00:00,-3.85,-0.03,3.8501168813,0.0,0.0,0.0,-3.85,-0.03,3.8501168813,-3.87,0.08,3.8708267851000002,-3.87,0.08,3.8708267851000002
2019-04-28 04:30:00,-3.8200000000000003,-0.4,3.8408853146,0.0,0.0,0.0,-3.8200000000000003,-0.4,3.8408853146,-3.83,-0.41000000000000003,3.8518826566,-3.83,-0.41000000000000003,3.8518826566
2019-04-28 05:00:00,-3.76,0.23,3.7670280063,0.0,0.0,0.0,-3.76,0.23,3.7670280063,-3.7800000000000002,0.23,3.7869908899,-3.7800000000000002,0.23,3.7869908899
2019-04-28 05:30:00,-3.79,-0.25,3.7982364329,0.0,0.0,0.0,-3.79,-0.25,3.7982364329,-3.81,-0.34,3.8251405203,-3.81,-0.34,3.8251405203
2019-04-28 06:00:00,-3.7199999999999998,-0.42,3.7436345976,0.0,0.0,0.0,-3.7199999999999998,-0.42,3.7436345976,-3.73,-0.39,3.7503333185,-3.73,-0.39,3.7503333185
2019-04-28 06:30:00,-3.81,-0.35000000000000003,3.8260423416,0.0,0.0,0.0,-3.81,-0.35000000000000003,3.8260423416,-3.83,-0.36,3.8468818542000003,-3.83,-0.36,3.8468818542000003
2019-04-28 07:00:00,-3.94,-0.32,3.9529735643,0.0,0.0,0.0,-3.94,-0.32,3.9529735643,-3.95,-0.31,3.9621458832,-3.95,-0.31,3.9621458832
2019-04-28 07:30:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.12,0.0,4.12,-4.12,0.0,4.12
2019-04-28 08:00:00,-4.38,-0.22,4.3855216337,0.0,0.0,0.0,-4.38,-0.22,4.3855216337,-4.4,-0.22,4.4054965668,-4.4,-0.22,4.4054965668
2019-04-28 08:30:00,-4.71,-0.29,4.7189193678,0.0,0.0,0.0,-4.71,-0.29,4.7189193678,-4.73,-0.1,4.7310569644000005,-4.73,-0.1,4.7310569644000005
2019-04-28 09:00:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.23,4.9453513525,-4.94,-0.23,4.9453513525
2019-04-28 09:30:00,-5.24,-0.25,5.2459603506,0.0,0.0,0.0,-5.24,-0.25,5.2459603506,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2019-04-28 10:00:00,-4.4204,0.0403,4.4205837001,0.5496,0.1603,0.5725,-4.97,-0.12,4.9714484811,-4.4404,0.0403,4.4405828728,-4.99,-0.12,4.9914426772
2019-04-28 10:30:00,1.21272,1.83746,2.2015787631,3.52272,1.02746,3.6695,-2.31,0.81,2.4478970567,1.20272,1.83746,2.1960862119,-2.32,0.81,2.4573359559
2019-04-28 11:00:00,1.14216,1.80438,2.1354897916,3.51216,1.02438,3.6585,-2.37,0.78,2.4950551096,1.12216,1.81438,2.1333583501,-2.39,0.79,2.5171809629
2019-04-28 11:30:00,1.07408,1.8049400000000002,2.1003466976,3.51408,1.02494,3.6605,-2.44,0.78,2.5616400996,1.06408,1.81494,2.1038710631,-2.45,0.79,2.574218328
2019-04-28 12:00:00,0.97216,1.80438,2.0496053888,3.51216,1.02438,3.6585,-2.54,0.78,2.6570660511,0.9521600000000001,1.81438,2.0490445212,-2.56,0.79,2.6791229908
2019-04-28 12:30:00,0.9192800000000001,1.8335400000000002,2.0510837745,3.50928,1.02354,3.6555,-2.59,0.81,2.7137059531,0.8992800000000001,1.84354,2.0511811841,-2.61,0.8200000000000001,2.735781424
2019-04-28 13:00:00,0.9021600000000001,1.8343800000000001,2.0442217712,3.51216,1.02438,3.6585,-2.61,0.81,2.7328007611,0.88216,1.8443800000000001,2.044491098,-2.63,0.8200000000000001,2.7548684179
2019-04-28 13:30:00,0.8812000000000001,1.8341,2.0348061947,3.5112,1.0241,3.6575,-2.63,0.81,2.7519084287,0.8612000000000001,1.8441,2.0352813688,-2.65,0.8200000000000001,2.7739682767
2019-04-28 14:00:00,1.00736,1.81298,2.0740469257,3.5073600000000003,1.02298,3.6535,-2.5,0.79,2.6218504915,0.9873600000000001,1.81298,2.0644069972,-2.52,0.79,2.6409278672000003
2019-04-28 14:30:00,-5.35384,-0.19112,5.3572501902,0.23616,0.06888000000000001,0.246,-5.59,-0.26,5.596043245,-5.37384,-0.18112,5.3768913696,-5.61,-0.25,5.6155676472
2019-04-28 15:00:00,-5.71,-0.33,5.7195279525,0.0,0.0,0.0,-5.71,-0.33,5.7195279525,-5.73,-0.32,5.7389284714,-5.73,-0.32,5.7389284714
2019-04-28 15:30:00,-5.41408,-0.27494,5.4210565621,0.08592000000000001,0.025060000000000002,0.08950000000000001,-5.5,-0.30000000000000004,5.5081757416,-5.43408,-0.26494,5.4405347761,-5.52,-0.29,5.5276125045
2019-04-28 16:00:00,1.01776,1.79268,2.0614405158,3.43776,1.00268,3.581,-2.42,0.79,2.5456826197,0.9977600000000001,1.80268,2.060383508,-2.44,0.8,2.5678006153
2019-04-28 16:30:00,-2.72872,0.68954,2.8144943151,1.54128,0.44954000000000005,1.6055000000000001,-4.27,0.24,4.2767394122,-2.74872,0.69954,2.8363388109,-4.29,0.25,4.2972782084
2019-04-28 17:00:00,-3.41904,0.69028,3.4880253726,1.20096,0.35028000000000004,1.251,-4.62,0.34,4.6324939288,-3.43904,0.74028,3.5178133265,-4.64,0.39,4.6563612403
2019-04-28 17:30:00,-4.66008,0.12706,4.6618118634,0.7099200000000001,0.20706000000000002,0.7395,-5.37,-0.08,5.3705958701,-4.68008,0.13706000000000002,4.6820865274,-5.39,-0.07,5.3904545263
2019-04-28 18:00:00,-5.95,-0.30000000000000004,5.9575582246,0.0,0.0,0.0,-5.95,-0.30000000000000004,5.9575582246,-5.97,-0.30000000000000004,5.9775329359,-5.97,-0.30000000000000004,5.9775329359
2019-04-28 18:30:00,-6.02,-0.30000000000000004,6.0274704479,0.0,0.0,0.0,-6.02,-0.30000000000000004,6.0274704479,-6.03,-0.30000000000000004,6.0374580744,-6.03,-0.30000000000000004,6.0374580744
2019-04-28 19:00:00,-6.1,-0.33,6.1089197081,0.0,0.0,0.0,-6.1,-0.33,6.1089197081,-6.12,-0.33,6.1288906011,-6.12,-0.33,6.1288906011
2019-04-28 19:30:00,-1.8310400000000002,0.9717800000000001,2.0729360458,2.26896,0.66178,2.3635,-4.1,0.31,4.1117028103,-1.8310400000000002,1.13178,2.1525876173,-4.1,0.47000000000000003,4.1268510998
2019-04-28 20:00:00,-5.98016,-0.32088,5.9887626101,0.09984000000000001,0.029120000000000004,0.10400000000000001,-6.08,-0.35000000000000003,6.0900656811,-6.00016,-0.31088000000000005,6.008208252,-6.1,-0.34,6.109468062
