Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 20:30:00,-6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,-6.11,-0.35000000000000003,6.1200163398,-6.13,-0.34,6.1394217969,-6.13,-0.34,6.1394217969
2019-04-28 21:00:00,-2.31936,0.8935200000000001,2.4855198249,2.00064,0.58352,2.084,-4.32,0.31,4.3311084032,-2.33936,0.8935200000000001,2.5041931235,-4.34,0.31,4.3510573428
2019-04-28 21:30:00,0.7523200000000001,1.8002600000000002,1.9511333758,3.53232,1.03026,3.6795,-2.7800000000000002,0.77,2.8846663585,0.7423200000000001,1.87026,2.0121907092,-2.79,0.84,2.9137089765
2019-04-28 22:00:00,-3.94016,0.26412,3.9490024310000003,0.9398400000000001,0.27412000000000003,0.979,-4.88,-0.01,4.8800102459,-3.9501600000000003,0.27412000000000003,3.9596598086,-4.89,0.0,4.89
2019-04-28 22:30:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2019-04-28 23:00:00,-5.15,-0.34,5.1612110982,0.0,0.0,0.0,-5.15,-0.34,5.1612110982,-5.17,-0.33,5.1805212093,-5.17,-0.33,5.1805212093
2019-04-28 23:30:00,-4.82,-0.32,4.8306107274,0.0,0.0,0.0,-4.82,-0.32,4.8306107274,-4.84,-0.30000000000000004,4.8492886076,-4.84,-0.30000000000000004,4.8492886076
2019-04-29 00:00:00,-4.5,-0.26,4.507504853,0.0,0.0,0.0,-4.5,-0.26,4.507504853,-4.51,-0.25,4.5169237319,-4.51,-0.25,4.5169237319
2019-04-29 00:30:00,-4.34,-0.26,4.3477810432,0.0,0.0,0.0,-4.34,-0.26,4.3477810432,-4.36,-0.25,4.3671615496000005,-4.36,-0.25,4.3671615496000005
2019-04-29 01:00:00,-4.26,-0.24,4.2667552074,0.0,0.0,0.0,-4.26,-0.24,4.2667552074,-4.28,-0.25,4.2872951846,-4.28,-0.25,4.2872951846
2019-04-29 01:30:00,-4.3,-0.24,4.3066924664,0.0,0.0,0.0,-4.3,-0.24,4.3066924664,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2019-04-29 02:00:00,-4.35,-0.24,4.356615659,0.0,0.0,0.0,-4.35,-0.24,4.356615659,-4.37,-0.23,4.3760484458,-4.37,-0.23,4.3760484458
2019-04-29 02:30:00,-4.46,-0.24,4.4664527312,0.0,0.0,0.0,-4.46,-0.24,4.4664527312,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2019-04-29 03:00:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2019-04-29 03:30:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2019-04-29 04:00:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.25,4.3871289017,-4.38,-0.25,4.3871289017
2019-04-29 04:30:00,-4.35,-0.26,4.3577631877,0.0,0.0,0.0,-4.35,-0.26,4.3577631877,-4.36,-0.25,4.3671615496000005,-4.36,-0.25,4.3671615496000005
2019-04-29 05:00:00,-4.4,-0.29,4.4095464619,0.0,0.0,0.0,-4.4,-0.29,4.4095464619,-4.42,-0.28,4.4288598984,-4.42,-0.28,4.4288598984
2019-04-29 05:30:00,-4.7,-0.32,4.7108810216,0.0,0.0,0.0,-4.7,-0.32,4.7108810216,-4.72,-0.31,4.7301691302,-4.72,-0.31,4.7301691302
2019-04-29 06:00:00,-4.87,-0.34,4.881854156,0.0,0.0,0.0,-4.87,-0.34,4.881854156,-4.89,-0.33,4.9011223204,-4.89,-0.33,4.9011223204
2019-04-29 06:30:00,-5.53,-0.5,5.5525579691,0.0,0.0,0.0,-5.53,-0.5,5.5525579691,-5.55,-0.49,5.5715886424,-5.55,-0.49,5.5715886424
2019-04-29 07:00:00,-6.15,-0.7000000000000001,6.1897092016,0.0,0.0,0.0,-6.15,-0.7000000000000001,6.1897092016,-6.16,-0.65,6.194198899,-6.16,-0.65,6.194198899
2019-04-29 07:30:00,-6.98,-0.9500000000000001,7.0443523478,0.0,0.0,0.0,-6.98,-0.9500000000000001,7.0443523478,-7.0,-0.9400000000000001,7.0628322931,-7.0,-0.9400000000000001,7.0628322931
2019-04-29 08:00:00,-4.92352,-0.45186000000000004,4.9442114285,1.29648,0.37814000000000003,1.3505,-6.22,-0.8300000000000001,6.2751334647,-4.91352,-0.13186,4.9152889895000005,-6.21,-0.51,6.2309068361
2019-04-29 08:30:00,-0.84528,0.67096,1.0792060044,3.53472,1.03096,3.682,-4.38,-0.36,4.3947696185,-0.85528,0.9309600000000001,1.2641955545,-4.39,-0.1,4.3911388045
2019-04-29 09:00:00,-2.87728,-0.15754,2.8815896740999998,2.44272,0.7124600000000001,2.5445,-5.32,-0.87,5.3906678621,-2.8972800000000003,-0.01754,2.8973330927000003,-5.34,-0.73,5.3896660379
2019-04-29 09:30:00,-7.7,-1.26,7.8024098841,0.0,0.0,0.0,-7.7,-1.26,7.8024098841,-7.72,-1.26,7.8221480426,-7.72,-1.26,7.8221480426
2019-04-29 10:00:00,-1.14896,0.5982200000000001,1.2953672259,3.25104,0.9482200000000001,3.3865,-4.4,-0.35000000000000003,4.4138985036000005,-1.16896,0.5982200000000001,1.3131392348,-4.42,-0.35000000000000003,4.4338358111
2019-04-29 10:30:00,-5.79152,-0.89336,5.8600167235,0.7084800000000001,0.20664000000000002,0.738,-6.5,-1.1,6.5924198895,-5.81152,-0.88336,5.8782726714999995,-6.52,-1.09,6.6104840973
2019-04-29 11:00:00,-7.24,-1.23,7.3437388298,0.0,0.0,0.0,-7.24,-1.23,7.3437388298,-7.26,-1.22,7.3617932598,-7.26,-1.22,7.3617932598
2019-04-29 11:30:00,-7.38,-1.34,7.500666637,0.0,0.0,0.0,-7.38,-1.34,7.500666637,-7.4,-1.33,7.5185703428,-7.4,-1.33,7.5185703428
2019-04-29 12:00:00,-7.38,-1.4,7.5116176687,0.0,0.0,0.0,-7.38,-1.4,7.5116176687,-7.4,-1.3900000000000001,7.5294156480000005,-7.4,-1.3900000000000001,7.5294156480000005
2019-04-29 12:30:00,-7.25,-1.37,7.3783060387,0.0,0.0,0.0,-7.25,-1.37,7.3783060387,-7.27,-1.3599999999999999,7.3961138444,-7.27,-1.3599999999999999,7.3961138444
2019-04-29 13:00:00,-3.64408,-0.36744000000000004,3.6625580132,1.82592,0.53256,1.9020000000000001,-5.47,-0.9,5.5435457967,-3.6640800000000002,-0.36744000000000004,3.6824576576,-5.49,-0.9,5.5632814058
2019-04-29 13:30:00,-0.6816,0.7062,0.9814769483,3.5183999999999997,1.0262,3.665,-4.2,-0.32,4.212172836,-0.7016,0.7062,0.9954702406,-4.22,-0.32,4.2321153103
2019-04-29 14:00:00,-7.02576,-1.18168,7.1244418167,0.23424000000000003,0.06832,0.244,-7.26,-1.25,7.3668242819,-7.04576,-1.17168,7.1425183234,-7.28,-1.24,7.3848493553
2019-04-29 14:30:00,-7.47,-1.31,7.583996308,0.0,0.0,0.0,-7.47,-1.31,7.583996308,-7.49,-1.31,7.6036964695,-7.49,-1.31,7.6036964695
2019-04-29 15:00:00,-7.25,-1.26,7.3586751525,0.0,0.0,0.0,-7.25,-1.26,7.3586751525,-7.27,-1.25,7.3766794698,-7.27,-1.25,7.3766794698
2019-04-29 15:30:00,-7.15,-1.29,7.2654387342,0.0,0.0,0.0,-7.15,-1.29,7.2654387342,-7.16,-1.29,7.2752800633,-7.16,-1.29,7.2752800633
2019-04-29 16:00:00,-7.62,-1.34,7.7369244536,0.0,0.0,0.0,-7.62,-1.34,7.7369244536,-7.63,-1.34,7.7467735219,-7.63,-1.34,7.7467735219
2019-04-29 16:30:00,-1.7341600000000001,0.44212,1.7896315263,3.19584,0.9321200000000001,3.329,-4.93,-0.49,4.9542910694,-1.7341600000000001,0.7221200000000001,1.8785015836999999,-4.93,-0.21,4.9344705896
2019-04-29 17:00:00,-1.16784,0.82188,1.4280535704,3.5721600000000002,1.04188,3.721,-4.74,-0.22,4.7451027386,-1.18784,0.8318800000000001,1.4501683351,-4.76,-0.21,4.7646301011
2019-04-29 17:30:00,-1.2754400000000001,0.8225800000000001,1.5176906963999999,3.57456,1.04258,3.7235,-4.85,-0.22,4.8549871267,-1.2954400000000001,0.8325800000000001,1.539920209,-4.87,-0.21,4.8745256179
2019-04-29 18:00:00,-0.9188000000000001,1.3816,1.6592202988,3.5712,1.0416,3.7199999999999998,-4.49,0.34,4.5028546501,-0.9388000000000001,1.3616000000000001,1.6538742395,-4.51,0.32,4.5213382975
2019-04-29 18:30:00,-0.9929600000000001,1.27872,1.6189794316000001,3.52704,1.02872,3.674,-4.52,0.25,4.5269084373,-1.02296,1.27872,1.6375506099,-4.55,0.25,4.556862956
2019-04-29 19:00:00,-0.9278400000000001,1.27438,1.5763665342,3.51216,1.02438,3.6585,-4.44,0.25,4.4470327186,-0.9478400000000001,1.27438,1.5882207183000001,-4.46,0.25,4.4670012313
2019-04-29 19:30:00,-7.1392,-0.8656,7.1914838524,0.22080000000000002,0.0644,0.23,-7.36,-0.93,7.418524112,-7.1592,-0.8556,7.2101453522,-7.38,-0.92,7.4371230997
2019-04-29 20:00:00,-4.64968,-0.08324000000000001,4.6504250342999995,1.36032,0.39676000000000006,1.417,-6.01,-0.48,6.0291375834,-4.66968,-0.06324,4.6701082,-6.03,-0.46,6.0475201529
2019-04-29 20:30:00,-3.5732,0.2899,3.5849407596000002,1.8168000000000002,0.5299,1.8925,-5.39,-0.24,5.3953405824,-3.5932,0.2999,3.6056935879000003,-5.41,-0.23,5.4148868871
2019-04-29 21:00:00,-0.40968000000000004,1.35676,1.4172633489,3.52032,1.02676,3.667,-3.93,0.33,3.9438306252,-0.42968000000000006,1.35676,1.4231734258,-3.95,0.33,3.9637608404
2019-04-29 21:30:00,-3.16944,0.39058000000000004,3.1934155148,1.99056,0.5805800000000001,2.0735,-5.16,-0.19,5.1634968771,-3.18944,0.40058000000000005,3.214497138,-5.18,-0.18,5.1831264696
2019-04-29 22:00:00,-6.45,-0.64,6.4816741664,0.0,0.0,0.0,-6.45,-0.64,6.4816741664,-6.47,-0.63,6.5005999723,-6.47,-0.63,6.5005999723
2019-04-29 22:30:00,-5.84,-0.42,5.8550832616,0.0,0.0,0.0,-5.84,-0.42,5.8550832616,-5.86,-0.41000000000000003,5.8743254932,-5.86,-0.41000000000000003,5.8743254932
2019-04-29 23:00:00,-5.53,-0.42,5.545926433,0.0,0.0,0.0,-5.53,-0.42,5.545926433,-5.55,-0.41000000000000003,5.5651235386,-5.55,-0.41000000000000003,5.5651235386
2019-04-29 23:30:00,-5.13,-0.38,5.1440548209,0.0,0.0,0.0,-5.13,-0.38,5.1440548209,-5.15,-0.37,5.163274155,-5.15,-0.37,5.163274155
2019-04-30 00:00:00,-4.93,-0.65,4.9726652813,0.0,0.0,0.0,-4.93,-0.65,4.9726652813,-4.89,-0.11,4.8912370623,-4.89,-0.11,4.8912370623
2019-05-01 00:30:00,-4.83,-1.0,4.9324334765,0.0,0.0,0.0,-4.83,-1.0,4.9324334765,-4.73,0.25,4.7366021577,-4.73,0.25,4.7366021577
2019-05-01 01:00:00,-4.69,-1.03,4.8017705068000005,0.0,0.0,0.0,-4.69,-1.03,4.8017705068000005,-4.58,0.31,4.5904792778,-4.58,0.31,4.5904792778
2019-05-01 01:30:00,-4.71,-1.01,4.8170738006,0.0,0.0,0.0,-4.71,-1.01,4.8170738006,-4.61,0.34,4.6225209572,-4.61,0.34,4.6225209572
2019-05-01 02:00:00,-4.85,-0.46,4.8717655937,0.0,0.0,0.0,-4.85,-0.46,4.8717655937,-4.86,-0.39,4.8756230371000004,-4.86,-0.39,4.8756230371000004
2019-05-01 02:30:00,-4.8100000000000005,-0.39,4.8257849103,0.0,0.0,0.0,-4.8100000000000005,-0.39,4.8257849103,-4.82,-0.39,4.8357522683,-4.82,-0.39,4.8357522683
2019-05-01 03:00:00,-4.71,-0.39,4.7261189151,0.0,0.0,0.0,-4.71,-0.39,4.7261189151,-4.73,-0.39,4.74605099,-4.73,-0.39,4.74605099
2019-05-01 03:30:00,-4.67,-0.39,4.6862565017,0.0,0.0,0.0,-4.67,-0.39,4.6862565017,-4.68,-0.39,4.6962218857,-4.68,-0.39,4.6962218857
2019-05-01 04:00:00,-4.58,-0.39,4.5965748117,0.0,0.0,0.0,-4.58,-0.39,4.5965748117,-4.6,-0.36,4.6140654525,-4.6,-0.36,4.6140654525
2019-05-01 04:30:00,-4.62,-0.39,4.6364318177,0.0,0.0,0.0,-4.62,-0.39,4.6364318177,-4.64,-0.39,4.6563612403,-4.64,-0.39,4.6563612403
2019-05-01 05:00:00,-4.55,-0.39,4.5666836983,0.0,0.0,0.0,-4.55,-0.39,4.5666836983,-4.5600000000000005,-0.39,4.5766472444,-4.5600000000000005,-0.39,4.5766472444
2019-05-01 05:30:00,-4.57,-0.39,4.5866109493,0.0,0.0,0.0,-4.57,-0.39,4.5866109493,-4.58,-0.37,4.5949211092,-4.58,-0.37,4.5949211092
2019-05-01 06:00:00,-4.84,-0.42,4.858188963,0.0,0.0,0.0,-4.84,-0.42,4.858188963,-4.86,-0.42,4.8781143898,-4.86,-0.42,4.8781143898
2019-05-01 06:30:00,-5.55,-0.75,5.6004464108,0.0,0.0,0.0,-5.55,-0.75,5.6004464108,-5.53,-0.54,5.5563027275,-5.53,-0.54,5.5563027275
2019-05-01 07:00:00,-6.22,-0.85,6.2778101277000005,0.0,0.0,0.0,-6.22,-0.85,6.2778101277000005,-6.24,-0.84,6.2962846187,-6.24,-0.84,6.2962846187
2019-05-01 07:30:00,-6.86,-1.01,6.9339526967000005,0.0,0.0,0.0,-6.86,-1.01,6.9339526967000005,-6.87,-0.97,6.9381409614,-6.87,-0.97,6.9381409614
2019-05-01 08:00:00,-7.27,-1.2,7.3683715976,0.0,0.0,0.0,-7.27,-1.2,7.3683715976,-7.29,-1.19,7.3864876633,-7.29,-1.19,7.3864876633
2019-05-01 08:30:00,-7.27,-1.25,7.3766794698,0.0,0.0,0.0,-7.27,-1.25,7.3766794698,-7.29,-1.24,7.3947075669,-7.29,-1.24,7.3947075669
2019-05-01 09:00:00,-7.22,-1.29,7.3343370525000005,0.0,0.0,0.0,-7.22,-1.29,7.3343370525000005,-7.23,-1.29,7.3441813703,-7.23,-1.29,7.3441813703
2019-05-01 09:30:00,-7.2,-1.32,7.32,0.0,0.0,0.0,-7.2,-1.32,7.32,-7.21,-1.32,7.3298362874,-7.21,-1.32,7.3298362874
2019-05-01 10:00:00,-6.98,-1.32,7.1037173367,0.0,0.0,0.0,-6.98,-1.32,7.1037173367,-7.0,-1.32,7.123369989,-7.0,-1.32,7.123369989
2019-05-01 10:30:00,-7.08,-1.37,7.2113313611,0.0,0.0,0.0,-7.08,-1.37,7.2113313611,-7.1,-1.3599999999999999,7.2290801628,-7.1,-1.3599999999999999,7.2290801628
2019-05-01 11:00:00,-7.08,-1.4100000000000001,7.2190373319,0.0,0.0,0.0,-7.08,-1.4100000000000001,7.2190373319,-7.1,-1.4100000000000001,7.2386531896,-7.1,-1.4100000000000001,7.2386531896
2019-05-01 11:30:00,-6.95,-1.32,7.0742420089,0.0,0.0,0.0,-6.95,-1.32,7.0742420089,-6.97,-1.32,7.0938917387,-6.97,-1.32,7.0938917387
2019-05-01 12:00:00,-7.14,-1.42,7.2798351629999996,0.0,0.0,0.0,-7.14,-1.42,7.2798351629999996,-7.16,-1.42,7.2994520342,-7.16,-1.42,7.2994520342
2019-05-01 12:30:00,-7.3,-1.42,7.4368272805,0.0,0.0,0.0,-7.3,-1.42,7.4368272805,-7.32,-1.42,7.4564602862000005,-7.32,-1.42,7.4564602862000005
2019-05-01 13:00:00,-7.23,-1.33,7.3513128079,0.0,0.0,0.0,-7.23,-1.33,7.3513128079,-7.25,-1.33,7.3709836521,-7.25,-1.33,7.3709836521
2019-05-01 13:30:00,-7.17,-1.4,7.3054021108,0.0,0.0,0.0,-7.17,-1.4,7.3054021108,-7.18,-1.4,7.3152170166,-7.18,-1.4,7.3152170166
2019-05-01 14:00:00,-7.14,-1.45,7.2857463585,0.0,0.0,0.0,-7.14,-1.45,7.2857463585,-7.16,-1.44,7.3033690856,-7.16,-1.44,7.3033690856
2019-05-01 14:30:00,-7.21,-1.45,7.3543592515,0.0,0.0,0.0,-7.21,-1.45,7.3543592515,-7.23,-1.44,7.3720078676,-7.23,-1.44,7.3720078676
2019-05-01 15:00:00,-7.01,-1.3900000000000001,7.1464816518,0.0,0.0,0.0,-7.01,-1.3900000000000001,7.1464816518,-7.02,-1.3900000000000001,7.1562909387,-7.02,-1.3900000000000001,7.1562909387
2019-05-01 15:30:00,-7.13,-1.4100000000000001,7.2680809021,0.0,0.0,0.0,-7.13,-1.4100000000000001,7.2680809021,-7.15,-1.4100000000000001,7.2877019698,-7.15,-1.4100000000000001,7.2877019698
2019-05-01 16:00:00,-2.6734400000000003,0.04608,2.673837093,2.3865600000000002,0.69608,2.4859999999999998,-5.06,-0.65,5.1015781872,-2.69344,0.06608,2.6942504709,-5.08,-0.63,5.1189159009
2019-05-01 16:30:00,-0.6512800000000001,0.79046,1.0242034222,3.49872,1.02046,3.6445,-4.15,-0.23,4.1563686073,-0.6812800000000001,0.79046,1.0435369902,-4.18,-0.23,4.1863229689
2019-05-01 17:00:00,-0.9418400000000001,0.7873800000000001,1.227611441,3.48816,1.01738,3.6335,-4.43,-0.23,4.4359666365,-0.96184,0.7873800000000001,1.2430219025,-4.45,-0.23,4.455939856
2019-05-01 17:30:00,-0.9018400000000001,0.9073800000000001,1.2793177283000001,3.48816,1.01738,3.6335,-4.39,-0.11,4.3913779159,-0.9218400000000001,0.9073800000000001,1.2934942791,-4.41,-0.11,4.4113716688
2019-05-01 18:00:00,-0.9004000000000001,1.2378,1.5306433288,3.4896000000000003,1.0178,3.635,-4.39,0.22,4.3955090718,-0.9204,1.2478,1.5505292645000002,-4.41,0.23,4.4159936594
2019-05-01 18:30:00,-0.808,1.2385,1.4787651098,3.492,1.0185,3.6375,-4.3,0.22,4.3056242288,-0.8180000000000001,1.2485,1.4926071988,-4.31,0.23,4.3161325281
2019-05-01 19:00:00,-0.8927200000000001,1.24004,1.5279555622,3.49728,1.02004,3.643,-4.39,0.22,4.3955090718,-0.9127200000000001,1.25004,1.547791265,-4.41,0.23,4.4159936594
2019-05-01 19:30:00,-0.84696,1.24172,1.5030667981999999,3.50304,1.02172,3.649,-4.35,0.22,4.3555596655,-0.8669600000000001,1.25172,1.5226367262,-4.37,0.23,4.3760484458
2019-05-01 20:00:00,-0.64936,1.29102,1.4451301152,3.50064,1.02102,3.6465,-4.15,0.27,4.1587738578,-0.6693600000000001,1.29102,1.4542267533,-4.17,0.27,4.1787318651
2019-05-01 20:30:00,-2.02952,0.8551400000000001,2.2023205602,2.7604800000000003,0.8051400000000001,2.8755,-4.79,0.05,4.7902609532,-2.04952,0.8551400000000001,2.2207648795,-4.8100000000000005,0.05,4.8102598682
2019-05-01 21:00:00,-7.22,-0.93,7.2796497168,0.0,0.0,0.0,-7.22,-0.93,7.2796497168,-7.24,-0.92,7.2982189608,-7.24,-0.92,7.2982189608
2019-05-01 21:30:00,-7.04,-0.84,7.08993653,0.0,0.0,0.0,-7.04,-0.84,7.08993653,-7.06,-0.84,7.109796059,-7.06,-0.84,7.109796059
2019-05-01 22:00:00,-6.55,-0.72,6.5894536951,0.0,0.0,0.0,-6.55,-0.72,6.5894536951,-6.57,-0.71,6.6082524165,-6.57,-0.71,6.6082524165
2019-05-01 22:30:00,-6.0,-0.56,6.0260766673,0.0,0.0,0.0,-6.0,-0.56,6.0260766673,-6.02,-0.55,6.0450723734,-6.02,-0.55,6.0450723734
2019-05-01 23:00:00,-5.65,-0.6000000000000001,5.6817690907,0.0,0.0,0.0,-5.65,-0.6000000000000001,5.6817690907,-5.67,-0.58,5.6995877044,-5.67,-0.58,5.6995877044
2019-05-01 23:30:00,-5.31,-0.55,5.3384080024,0.0,0.0,0.0,-5.31,-0.55,5.3384080024,-5.33,-0.54,5.35728476,-5.33,-0.54,5.35728476
2019-05-02 00:00:00,-4.96,-0.47000000000000003,4.9822183814,0.0,0.0,0.0,-4.96,-0.47000000000000003,4.9822183814,-4.97,-0.42,4.9877149077,-4.97,-0.42,4.9877149077
2019-05-02 00:30:00,-4.73,-0.43,4.7495052374,0.0,0.0,0.0,-4.73,-0.43,4.7495052374,-4.75,-0.42,4.7685322689,-4.75,-0.42,4.7685322689
2019-05-02 01:00:00,-4.73,-0.43,4.7495052374,0.0,0.0,0.0,-4.73,-0.43,4.7495052374,-4.75,-0.42,4.7685322689,-4.75,-0.42,4.7685322689
2019-05-02 01:30:00,-4.71,-0.43,4.7295877199,0.0,0.0,0.0,-4.71,-0.43,4.7295877199,-4.75,-0.42,4.7685322689,-4.75,-0.42,4.7685322689
2019-05-02 02:00:00,-4.84,-0.43,4.8590636958,0.0,0.0,0.0,-4.84,-0.43,4.8590636958,-4.86,-0.42,4.8781143898,-4.86,-0.42,4.8781143898
2019-05-02 02:30:00,-4.8,-0.39,4.8158176876,0.0,0.0,0.0,-4.8,-0.39,4.8158176876,-4.82,-0.39,4.8357522683,-4.82,-0.39,4.8357522683
2019-05-02 03:00:00,-4.69,-0.39,4.7061874166,0.0,0.0,0.0,-4.69,-0.39,4.7061874166,-4.7,-0.39,4.7161530934,-4.7,-0.39,4.7161530934
2019-05-02 03:30:00,-4.59,-0.39,4.6065388308,0.0,0.0,0.0,-4.59,-0.39,4.6065388308,-4.61,-0.39,4.6264673348,-4.61,-0.39,4.6264673348
2019-05-02 04:00:00,-4.6,-0.39,4.6165030055,0.0,0.0,0.0,-4.6,-0.39,4.6165030055,-4.62,-0.39,4.6364318177,-4.62,-0.39,4.6364318177
2019-05-02 04:30:00,-4.31,-0.28,4.3190855514,0.0,0.0,0.0,-4.31,-0.28,4.3190855514,-4.33,-0.28,4.3390436734,-4.33,-0.28,4.3390436734
2019-05-02 05:00:00,-4.35,-0.28,4.3590021794,0.0,0.0,0.0,-4.35,-0.28,4.3590021794,-4.37,-0.28,4.378961064,-4.37,-0.28,4.378961064
2019-05-02 05:30:00,-4.71,-0.39,4.7261189151,0.0,0.0,0.0,-4.71,-0.39,4.7261189151,-4.72,-0.38,4.7352719035,-4.72,-0.38,4.7352719035
2019-05-02 06:00:00,-4.96,-0.47000000000000003,4.9822183814,0.0,0.0,0.0,-4.96,-0.47000000000000003,4.9822183814,-4.98,-0.46,5.001199856,-4.98,-0.46,5.001199856
2019-05-02 06:30:00,-5.86,-0.77,5.9103722387,0.0,0.0,0.0,-5.86,-0.77,5.9103722387,-5.88,-0.75,5.927638653,-5.88,-0.75,5.927638653
2019-05-02 07:00:00,-6.39,-0.99,6.4662353808,0.0,0.0,0.0,-6.39,-0.99,6.4662353808,-6.41,-0.98,6.484481475,-6.41,-0.98,6.484481475
2019-05-02 07:30:00,-6.83,-1.08,6.9148608084,0.0,0.0,0.0,-6.83,-1.08,6.9148608084,-6.85,-1.08,6.9346160672,-6.85,-1.08,6.9346160672
2019-05-02 08:00:00,-7.28,-1.25,7.386535047,0.0,0.0,0.0,-7.28,-1.25,7.386535047,-7.29,-1.24,7.3947075669,-7.29,-1.24,7.3947075669
2019-05-02 08:30:00,-4.30528,-0.32904000000000005,4.3178354763,1.6147200000000002,0.47096000000000005,1.682,-5.92,-0.8,5.9738095048,-4.32528,-0.32904000000000005,4.3377775877,-5.94,-0.8,5.9936299519
2019-05-02 09:00:00,-7.42,-1.42,7.5546541946,0.0,0.0,0.0,-7.42,-1.42,7.5546541946,-7.44,-1.4100000000000001,7.5724302572,-7.44,-1.4100000000000001,7.5724302572
2019-05-02 09:30:00,-3.8916,-0.2938,3.9026745957,1.8384,0.5362,1.915,-5.73,-0.8300000000000001,5.7898013783,-3.9116,-0.2738,3.9211708711,-5.75,-0.81,5.8067719087
2019-05-02 10:00:00,-6.9280800000000005,-1.17944,7.0277571956,0.24192000000000002,0.07056000000000001,0.252,-7.17,-1.25,7.2781453682,-6.93808,-1.17944,7.0376155621,-7.18,-1.25,7.2879969813
2019-05-02 10:30:00,-7.35,-1.3,7.4640806534,0.0,0.0,0.0,-7.35,-1.3,7.4640806534,-7.37,-1.3,7.483775785,-7.37,-1.3,7.483775785
2019-05-02 11:00:00,-2.00248,0.22886,2.0155155792,2.8075200000000002,0.81886,2.9245,-4.8100000000000005,-0.59,4.8460499378,-2.00248,0.40886000000000006,2.0437936907,-4.8100000000000005,-0.41000000000000003,4.827442387
2019-05-02 11:30:00,-0.8940800000000001,0.7025600000000001,1.1370882112,3.50592,1.02256,3.652,-4.4,-0.32,4.4116210173,-0.9140800000000001,0.7025600000000001,1.1528802193,-4.42,-0.32,4.4315685711
2019-05-02 12:00:00,-0.8031200000000001,0.70284,1.0672327769,3.5068799999999998,1.02284,3.653,-4.31,-0.32,4.3218630242,-0.8231200000000001,0.70284,1.0823634325,-4.33,-0.32,4.341808379
2019-05-02 12:30:00,-0.9140800000000001,0.7025600000000001,1.1528802193,3.50592,1.02256,3.652,-4.42,-0.32,4.4315685711,-0.93408,0.7025600000000001,1.1688010951,-4.44,-0.32,4.4515165955
2019-05-02 13:00:00,-0.65744,0.77158,1.0136878464,3.50256,1.02158,3.6485000000000003,-4.16,-0.25,4.1675052489,-0.67744,0.78158,1.0343076187,-4.18,-0.24,4.1868842831
2019-05-02 13:30:00,-0.7612800000000001,0.66046,1.0078465409,3.49872,1.02046,3.6445,-4.26,-0.36,4.2751842066,-0.7812800000000001,0.66046,1.0230375604,-4.28,-0.36,4.2951135026
2019-05-02 14:00:00,-6.51048,-1.22764,6.625213189,0.41952000000000006,0.12236000000000001,0.437,-6.93,-1.35,7.0602691167,-6.53048,-1.21764,6.6430276381,-6.95,-1.34,7.0780011303
2019-05-02 14:30:00,-7.16,-1.42,7.2994520342,0.0,0.0,0.0,-7.16,-1.42,7.2994520342,-7.18,-1.4100000000000001,7.3171374184,-7.18,-1.4100000000000001,7.3171374184
2019-05-02 15:00:00,-5.266,-0.8605,5.3358425998,0.924,0.2695,0.9625,-6.19,-1.13,6.2922968779,-5.286,-0.8505,5.3539841473,-6.21,-1.12,6.3101901715
2019-05-02 15:30:00,-0.22168000000000002,0.63326,0.6709398259,3.50832,1.02326,3.6545,-3.73,-0.39,3.7503333185,-0.24168,0.64326,0.6871627536,-3.75,-0.38,3.76920416
2019-05-02 16:00:00,-0.47832,0.63424,0.7943868075,3.51168,1.02424,3.658,-3.99,-0.39,4.0090148416,-0.49832000000000004,0.64424,0.8144740634000001,-4.01,-0.38,4.0279647466
2019-05-02 16:30:00,-0.57976,0.6938200000000001,0.9041614071,3.51024,1.02382,3.6565000000000003,-4.09,-0.33,4.1032913618,-0.5997600000000001,0.6938200000000001,0.9171140878,-4.11,-0.33,4.1232268916
2019-05-02 17:00:00,-0.79024,0.6936800000000001,1.0515090109,3.50976,1.02368,3.656,-4.3,-0.33,4.3126442005,-0.8102400000000001,0.6936800000000001,1.0666212074,-4.32,-0.33,4.3325858329999996
2019-05-02 17:30:00,-0.7031200000000001,0.7928400000000001,1.059704204,3.5068799999999998,1.02284,3.653,-4.21,-0.23,4.2162779795,-0.7231200000000001,0.7928400000000001,1.0730786551,-4.23,-0.23,4.2362483402
2019-05-02 18:00:00,-0.60928,0.84396,1.0409085455,3.51072,1.02396,3.657,-4.12,-0.18,4.1239301643,-0.6292800000000001,0.83396,1.0447404462,-4.14,-0.19,4.1443576101
2019-05-02 18:30:00,-0.51976,1.18382,1.2928960708,3.51024,1.02382,3.6565000000000003,-4.03,0.16,4.033174928,-0.53976,1.22382,1.3375635499,-4.05,0.2,4.0549352646
2019-05-02 19:00:00,-0.5167200000000001,1.06054,1.1797222766,3.53328,1.03054,3.6805,-4.05,0.03,4.0501111096,-0.5167200000000001,1.13054,1.2430286602,-4.05,0.1,4.0512343798
2019-05-02 19:30:00,-6.99568,-0.9862400000000001,7.0648572526,0.18432,0.05376,0.192,-7.18,-1.04,7.2549293587,-7.01568,-0.9762400000000001,7.0832768123,-7.2,-1.03,7.2733004888
2019-05-02 20:00:00,-1.44872,0.5895400000000001,1.5640802569,3.22128,0.93954,3.3555,-4.67,-0.35000000000000003,4.6830972657,-1.46872,0.5895400000000001,1.5826230916,-4.69,-0.35000000000000003,4.703041569
2019-05-02 20:30:00,-2.99416,0.27962000000000004,3.0071882964,2.29584,0.6696200000000001,2.3915,-5.29,-0.39,5.3043566999,-3.00416,0.28962000000000004,3.0180883105,-5.3,-0.38,5.3136051792
2019-05-02 21:00:00,-7.32,-1.01,7.3893504451,0.0,0.0,0.0,-7.32,-1.01,7.3893504451,-7.33,-1.01,7.3992567194,-7.33,-1.01,7.3992567194
2019-05-02 21:30:00,-0.512,1.2315,1.333692712,3.228,0.9415,3.3625,-3.74,0.29,3.7512264661,-0.532,1.2415,1.3506836232000001,-3.76,0.30000000000000004,3.7719490983
2019-05-02 22:00:00,-4.5328,-0.0154,4.5328261604,0.9072,0.2646,0.9450000000000001,-5.44,-0.28,5.4472011162000005,-4.5528,-0.0154,4.5528260454,-5.46,-0.28,5.4671747731
2019-05-02 22:30:00,-5.85,-0.47000000000000003,5.8688499725,0.0,0.0,0.0,-5.85,-0.47000000000000003,5.8688499725,-5.87,-0.47000000000000003,5.888785953,-5.87,-0.47000000000000003,5.888785953
2019-05-02 23:00:00,-5.48,-0.89,5.5518015094,0.0,0.0,0.0,-5.48,-0.89,5.5518015094,-5.39,0.08,5.3905936593,-5.39,0.08,5.3905936593
2019-05-02 23:30:00,-5.16,-1.08,5.2718118328,0.0,0.0,0.0,-5.16,-1.08,5.2718118328,-5.05,0.27,5.057212671,-5.05,0.27,5.057212671
2019-05-03 00:00:00,-4.77,-0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,-4.77,-0.41000000000000003,4.7875881193000005,-4.78,-0.29,4.788788991,-4.78,-0.29,4.788788991
2019-05-03 00:30:00,-4.64,-0.35000000000000003,4.6531817072,0.0,0.0,0.0,-4.64,-0.35000000000000003,4.6531817072,-4.66,-0.35000000000000003,4.6731252926,-4.66,-0.35000000000000003,4.6731252926
2019-05-03 01:00:00,-4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,-4.5,-0.35000000000000003,4.5135905884,-4.52,-0.35000000000000003,4.533530633,-4.52,-0.35000000000000003,4.533530633
2019-05-03 01:30:00,-4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,-4.5,-0.35000000000000003,4.5135905884,-4.53,-0.35000000000000003,4.5435008529,-4.53,-0.35000000000000003,4.5435008529
2019-05-03 02:00:00,-4.57,-0.31,4.5805021559,0.0,0.0,0.0,-4.57,-0.31,4.5805021559,-4.59,-0.31,4.6004564991,-4.59,-0.31,4.6004564991
2019-05-03 02:30:00,-4.57,-0.31,4.5805021559,0.0,0.0,0.0,-4.57,-0.31,4.5805021559,-4.59,-0.31,4.6004564991,-4.59,-0.31,4.6004564991
2019-05-03 03:00:00,-4.45,-0.31,4.4607846843,0.0,0.0,0.0,-4.45,-0.31,4.4607846843,-4.47,-0.31,4.4807365466,-4.47,-0.31,4.4807365466
2019-05-03 03:30:00,-4.45,-0.31,4.4607846843,0.0,0.0,0.0,-4.45,-0.31,4.4607846843,-4.47,-0.31,4.4807365466,-4.47,-0.31,4.4807365466
2019-05-03 04:00:00,-4.45,-0.34,4.4629698632,0.0,0.0,0.0,-4.45,-0.34,4.4629698632,-4.47,-0.33,4.4821646556,-4.47,-0.33,4.4821646556
2019-05-03 04:30:00,-4.52,-0.37,4.5351185211,0.0,0.0,0.0,-4.52,-0.37,4.5351185211,-4.54,-0.36,4.5542507617,-4.54,-0.36,4.5542507617
2019-05-03 05:00:00,-4.6,-0.4,4.6173585522,0.0,0.0,0.0,-4.6,-0.4,4.6173585522,-4.62,-0.4,4.6372836877,-4.62,-0.4,4.6372836877
2019-05-03 05:30:00,-4.88,-0.49,4.9045387143,0.0,0.0,0.0,-4.88,-0.49,4.9045387143,-4.89,-0.48,4.9135018062,-4.89,-0.48,4.9135018062
2019-05-03 06:00:00,-5.14,-0.58,5.1726202258,0.0,0.0,0.0,-5.14,-0.58,5.1726202258,-5.16,-0.5700000000000001,5.1913870979,-5.16,-0.5700000000000001,5.1913870979
2019-05-03 06:30:00,-6.18,-1.01,6.2619885021,0.0,0.0,0.0,-6.18,-1.01,6.2619885021,-6.19,-0.99,6.2686681201,-6.19,-0.99,6.2686681201
2019-05-03 07:00:00,-6.77,-1.17,6.8703566137,0.0,0.0,0.0,-6.77,-1.17,6.8703566137,-6.79,-1.16,6.8883742639,-6.79,-1.16,6.8883742639
2019-05-03 07:30:00,-3.83232,-0.22276,3.8387886892000003,1.80768,0.52724,1.883,-5.64,-0.75,5.6896484953,-3.85232,-0.17276000000000002,3.8561918261,-5.66,-0.7000000000000001,5.7031219521
2019-05-03 08:00:00,-0.9799200000000001,0.7054400000000001,1.2074306605,3.55008,1.03544,3.698,-4.53,-0.33,4.542003963,-0.99992,0.7154400000000001,1.229509821,-4.55,-0.32,4.5612388668
2019-05-03 08:30:00,-0.8012800000000001,0.7779600000000001,1.1168130551,3.55872,1.03796,3.707,-4.36,-0.26,4.3677454138,-0.8212800000000001,0.7879600000000001,1.1381484086,-4.38,-0.25,4.3871289017
2019-05-03 09:00:00,-0.9175200000000001,0.7161400000000001,1.1639155682,3.55248,1.03614,3.7005,-4.47,-0.32,4.4814395009,-0.9375200000000001,0.7161400000000001,1.1797458413,-4.49,-0.32,4.5013886746
2019-05-03 09:30:00,-1.1604,0.6653,1.3375919595,3.5496,1.0353,3.6975,-4.71,-0.37,4.7245105567,-1.1804000000000001,0.6653,1.3549790589000001,-4.73,-0.37,4.7444493885
2019-05-03 10:00:00,-1.01224,0.6976800000000001,1.2293848868000001,3.55776,1.03768,3.706,-4.57,-0.34,4.5826302491,-1.03224,0.7076800000000001,1.2515312221000001,-4.59,-0.33,4.6018474551
2019-05-03 10:30:00,-1.18176,0.62782,1.3381758665999999,3.55824,1.03782,3.7065,-4.74,-0.41000000000000003,4.7576990237,-1.19176,0.62782,1.3470151632,-4.75,-0.41000000000000003,4.7676619008
2019-05-03 11:00:00,-1.14032,0.6682400000000001,1.3216937618,3.55968,1.03824,3.708,-4.7,-0.37,4.7145413351,-1.16032,0.6682400000000001,1.3389873786,-4.72,-0.37,4.7344799081
2019-05-03 11:30:00,-1.11888,0.68866,1.3138283944,3.56112,1.03866,3.7095000000000002,-4.68,-0.35000000000000003,4.6930693581,-1.13888,0.6986600000000001,1.336103832,-4.7,-0.34,4.7122818252
2019-05-03 12:00:00,-1.16224,0.6876800000000001,1.3504464447,3.55776,1.03768,3.706,-4.72,-0.35000000000000003,4.7329589054,-1.18224,0.6976800000000001,1.3727522719,-4.74,-0.34,4.7521784478
2019-05-03 12:30:00,-1.31032,0.6882400000000001,1.4800718901,3.55968,1.03824,3.708,-4.87,-0.35000000000000003,4.8825608035,-1.33032,0.6982400000000001,1.502428168,-4.89,-0.34,4.9018057897
2019-05-03 13:00:00,-1.10512,0.72684,1.3227193958,3.55488,1.03684,3.7030000000000003,-4.66,-0.31,4.6702997762,-1.12512,0.73684,1.3449268382000001,-4.68,-0.30000000000000004,4.6896055271
2019-05-03 13:30:00,-1.01616,0.72362,1.2474802804,3.54384,1.03362,3.6915,-4.5600000000000005,-0.31,4.5705251339,-1.03616,0.7836200000000001,1.2991104072,-4.58,-0.25,4.5868180692
2019-05-03 14:00:00,-7.77336,-1.31848,7.8843842626,0.17664000000000002,0.05152,0.184,-7.95,-1.37,8.0671804244,-7.79336,-1.29848,7.9007917578,-7.97,-1.35,8.0835264582
2019-05-03 14:30:00,-7.91,-1.35,8.0243753651,0.0,0.0,0.0,-7.91,-1.35,8.0243753651,-7.92,-1.35,8.0342330063,-7.92,-1.35,8.0342330063
2019-05-03 15:00:00,-4.5168,-0.3274,4.5286502404,1.7232,0.5026,1.795,-6.24,-0.8300000000000001,6.2949583001,-4.5368,-0.3274,4.5485981357,-6.26,-0.8300000000000001,6.3147842402
2019-05-03 15:30:00,-0.6991200000000001,0.84984,1.1004529976,3.53088,1.02984,3.678,-4.23,-0.18,4.2338280551,-0.7191200000000001,0.8998400000000001,1.1518878418,-4.25,-0.13,4.2519877704
2019-05-03 16:00:00,-0.69816,1.25012,1.4318615157,3.53184,1.03012,3.6790000000000003,-4.23,0.22,4.2357171766,-0.71816,1.25012,1.4417190434,-4.25,0.22,4.2556903083
2019-05-03 16:30:00,-0.95152,0.73914,1.2048727111,3.52848,1.02914,3.6755,-4.48,-0.29,4.4893763487000005,-0.97152,0.6791400000000001,1.1853616537,-4.5,-0.35000000000000003,4.5135905884
2019-05-03 17:00:00,-0.91912,1.25984,1.5594801698,3.53088,1.02984,3.678,-4.45,0.23,4.455939856,-0.9391200000000001,1.26984,1.579379625,-4.47,0.24,4.4764383163
2019-05-03 17:30:00,-0.63104,1.4392800000000001,1.5715401363,3.52896,1.02928,3.676,-4.16,0.41000000000000003,4.1801554995,-0.6510400000000001,1.4392800000000001,1.5796771822,-4.18,0.41000000000000003,4.2000595234
2019-05-03 18:00:00,-0.49056000000000005,1.54942,1.6252235077,3.52944,1.02942,3.6765,-4.02,0.52,4.0534923214,-0.50056,1.54942,1.6282698333,-4.03,0.52,4.0634098981
2019-05-03 18:30:00,-0.52624,1.50068,1.590273247,3.53376,1.03068,3.681,-4.06,0.47000000000000003,4.0871138961,-0.5462400000000001,1.50068,1.5970030056,-4.08,0.47000000000000003,4.1069818602
2019-05-03 19:00:00,-0.35336,1.56152,1.6010021861000001,3.5366400000000002,1.03152,3.684,-3.89,0.53,3.925939378,-0.37336,1.56152,1.6055349264,-3.91,0.53,3.945757215
2019-05-03 19:30:00,-3.6406400000000003,0.46648000000000006,3.6704036835,1.83936,0.5364800000000001,1.916,-5.48,-0.07,5.4804470621,-3.65064,0.51648,3.6869938975,-5.49,-0.02,5.4900364298
2019-05-03 20:00:00,-0.19576000000000002,1.5808200000000001,1.5928948019,3.53424,1.03082,3.6814999999999998,-3.73,0.55,3.7703315504,-0.21576,1.59082,1.6053848915,-3.75,0.56,3.791582783
2019-05-03 20:30:00,-0.04528,1.65096,1.6515808185,3.53472,1.03096,3.682,-3.58,0.62,3.6332905196,-0.05528,1.65096,1.651885226,-3.59,0.62,3.6431442464
2019-05-03 21:00:00,0.12856,1.67208,1.6770149670999999,3.53856,1.03208,3.686,-3.41,0.64,3.4695388743,0.10856,1.67208,1.6756004297,-3.43,0.64,3.4891976155
2019-05-03 21:30:00,-0.8703200000000001,1.36324,1.6173682944999999,2.95968,0.8632400000000001,3.083,-3.83,0.5,3.8624991909,-0.8903200000000001,1.36324,1.6282177373,-3.85,0.5,3.8823317736
2019-05-03 22:00:00,-6.31,-0.47000000000000003,6.3274797511,0.0,0.0,0.0,-6.31,-0.47000000000000003,6.3274797511,-6.33,-0.46,6.3466920518,-6.33,-0.46,6.3466920518
2019-05-03 22:30:00,-5.94,-0.44,5.9562740031,0.0,0.0,0.0,-5.94,-0.44,5.9562740031,-5.96,-0.43,5.9754916116,-5.96,-0.43,5.9754916116
2019-05-03 23:00:00,-5.63,-0.44,5.6471674316,0.0,0.0,0.0,-5.63,-0.44,5.6471674316,-5.65,-0.43,5.6663392062,-5.65,-0.43,5.6663392062
2019-05-03 23:30:00,-5.29,-0.36,5.3022353776,0.0,0.0,0.0,-5.29,-0.36,5.3022353776,-5.31,-0.36,5.3221893991,-5.31,-0.36,5.3221893991
2019-05-04 00:00:00,-5.05,-0.36,5.0628154223,0.0,0.0,0.0,-5.05,-0.36,5.0628154223,-5.07,-0.36,5.0827649956,-5.07,-0.36,5.0827649956
2019-05-04 00:30:00,-4.86,-0.36,4.8733150934000005,0.0,0.0,0.0,-4.86,-0.36,4.8733150934000005,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2019-05-04 01:00:00,-4.6,-0.29,4.6091322394,0.0,0.0,0.0,-4.6,-0.29,4.6091322394,-4.62,-0.28,4.6284770713,-4.62,-0.28,4.6284770713
2019-05-04 01:30:00,-4.72,-0.29,4.7289005065000005,0.0,0.0,0.0,-4.72,-0.29,4.7289005065000005,-4.74,-0.28,4.7482628402,-4.74,-0.28,4.7482628402
2019-05-04 02:00:00,-4.92,-0.32,4.9303955217,0.0,0.0,0.0,-4.92,-0.32,4.9303955217,-4.94,-0.32,4.9503535227,-4.94,-0.32,4.9503535227
2019-05-04 02:30:00,-4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,-4.86,-0.30000000000000004,4.8692504557,-4.87,-0.29,4.878626856,-4.87,-0.29,4.878626856
2019-05-04 03:00:00,-4.82,-0.34,4.8319768211,0.0,0.0,0.0,-4.82,-0.34,4.8319768211,-4.84,-0.33,4.8512369557,-4.84,-0.33,4.8512369557
2019-05-04 03:30:00,-4.82,-0.34,4.8319768211,0.0,0.0,0.0,-4.82,-0.34,4.8319768211,-4.84,-0.33,4.8512369557,-4.84,-0.33,4.8512369557
2019-05-04 04:00:00,-4.66,-0.27,4.6678153348,0.0,0.0,0.0,-4.66,-0.27,4.6678153348,-4.67,-0.27,4.6777986276,-4.67,-0.27,4.6777986276
2019-05-04 04:30:00,-4.66,-0.30000000000000004,4.6696466676,0.0,0.0,0.0,-4.66,-0.30000000000000004,4.6696466676,-4.67,-0.30000000000000004,4.6796260534,-4.67,-0.30000000000000004,4.6796260534
2019-05-04 05:00:00,-4.57,-0.28,4.5785696456,0.0,0.0,0.0,-4.57,-0.28,4.5785696456,-4.59,-0.30000000000000004,4.5997934736,-4.59,-0.30000000000000004,4.5997934736
2019-05-04 05:30:00,-4.57,-0.27,4.577968982,0.0,0.0,0.0,-4.57,-0.27,4.577968982,-4.61,-0.26,4.617326066,-4.61,-0.26,4.617326066
2019-05-04 06:00:00,-4.66,-0.27,4.6678153348,0.0,0.0,0.0,-4.66,-0.27,4.6678153348,-4.68,-0.26,4.6872166581,-4.68,-0.26,4.6872166581
2019-05-04 06:30:00,-4.91,-0.39,4.9254644451,0.0,0.0,0.0,-4.91,-0.39,4.9254644451,-4.92,-0.29,4.9285393374,-4.92,-0.29,4.9285393374
2019-05-04 07:00:00,-5.25,-0.47000000000000003,5.2709961108,0.0,0.0,0.0,-5.25,-0.47000000000000003,5.2709961108,-5.26,-0.46,5.280075757,-5.26,-0.46,5.280075757
2019-05-04 07:30:00,-5.67,-0.55,5.6966130288,0.0,0.0,0.0,-5.67,-0.55,5.6966130288,-5.69,-0.55,5.7165199204,-5.69,-0.55,5.7165199204
2019-05-04 08:00:00,-5.86,-0.58,5.8886331181,0.0,0.0,0.0,-5.86,-0.58,5.8886331181,-5.87,-0.5700000000000001,5.8976096853,-5.87,-0.5700000000000001,5.8976096853
2019-05-04 08:30:00,-6.15,-0.67,6.186388284,0.0,0.0,0.0,-6.15,-0.67,6.186388284,-6.16,-0.6000000000000001,6.1891517997,-6.16,-0.6000000000000001,6.1891517997
2019-05-04 09:00:00,-6.35,-0.96,6.4221569585000005,0.0,0.0,0.0,-6.35,-0.96,6.4221569585000005,-6.29,-0.67,6.3255829771,-6.29,-0.67,6.3255829771
2019-05-04 09:30:00,-6.47,-0.8,6.5192714317,0.0,0.0,0.0,-6.47,-0.8,6.5192714317,-6.49,-0.79,6.5379048632,-6.49,-0.79,6.5379048632
2019-05-04 10:00:00,-6.47,-0.8,6.5192714317,0.0,0.0,0.0,-6.47,-0.8,6.5192714317,-6.49,-0.79,6.5379048632,-6.49,-0.79,6.5379048632
2019-05-04 10:30:00,-6.43,-0.8,6.4795756034,0.0,0.0,0.0,-6.43,-0.8,6.4795756034,-6.45,-0.79,6.4981997506999996,-6.45,-0.79,6.4981997506999996
2019-05-04 11:00:00,-6.26,-0.92,6.3272426854,0.0,0.0,0.0,-6.26,-0.92,6.3272426854,-6.23,-0.75,6.2749820717,-6.23,-0.75,6.2749820717
2019-05-04 11:30:00,-6.17,-0.67,6.2062710221,0.0,0.0,0.0,-6.17,-0.67,6.2062710221,-6.19,-0.67,6.2261545114,-6.19,-0.67,6.2261545114
2019-05-04 12:00:00,-6.19,-0.65,6.2240340616,0.0,0.0,0.0,-6.19,-0.65,6.2240340616,-6.21,-0.64,6.2428919581,-6.21,-0.64,6.2428919581
2019-05-04 12:30:00,-1.26152,0.94164,1.5742041164,2.50848,0.7316400000000001,2.613,-3.77,0.21,3.7758442764,-1.28152,0.95164,1.5962180929,-3.79,0.22,3.7963798545
2019-05-04 13:00:00,-4.6665600000000005,-0.13358,4.6684714683,0.67344,0.19642,0.7015,-5.34,-0.33,5.3501869126,-4.67656,-0.12358000000000001,4.6781925409,-5.35,-0.32,5.3595615492
2019-05-04 13:30:00,-5.69,-0.47000000000000003,5.7093782499,0.0,0.0,0.0,-5.69,-0.47000000000000003,5.7093782499,-5.71,-0.46,5.7284989308,-5.71,-0.46,5.7284989308
2019-05-04 14:00:00,-5.59,-0.44,5.607289898,0.0,0.0,0.0,-5.59,-0.44,5.607289898,-5.61,-0.43,5.6264553673,-5.61,-0.43,5.6264553673
2019-05-04 14:30:00,-5.57,-0.47000000000000003,5.5897942717,0.0,0.0,0.0,-5.57,-0.47000000000000003,5.5897942717,-5.58,-0.46,5.5989284689000005,-5.58,-0.46,5.5989284689000005
2019-05-04 15:00:00,-5.57,-0.47000000000000003,5.5897942717,0.0,0.0,0.0,-5.57,-0.47000000000000003,5.5897942717,-5.58,-0.46,5.5989284689000005,-5.58,-0.46,5.5989284689000005
2019-05-04 15:30:00,-5.35,-0.34,5.3607928518,0.0,0.0,0.0,-5.35,-0.34,5.3607928518,-5.37,-0.34,5.3807527354,-5.37,-0.34,5.3807527354
2019-05-04 16:00:00,-5.66,-0.37,5.672080747,0.0,0.0,0.0,-5.66,-0.37,5.672080747,-5.68,-0.37,5.6920382992,-5.68,-0.37,5.6920382992
2019-05-04 16:30:00,-5.71,-0.39,5.723303242,0.0,0.0,0.0,-5.71,-0.39,5.723303242,-5.73,-0.37,5.7419334723,-5.73,-0.37,5.7419334723
2019-05-04 17:00:00,-5.76,-0.39,5.7731880274,0.0,0.0,0.0,-5.76,-0.39,5.7731880274,-5.78,-0.37,5.7918304533,-5.78,-0.37,5.7918304533
2019-05-04 17:30:00,-5.99,-0.35000000000000003,6.0002166628,0.0,0.0,0.0,-5.99,-0.35000000000000003,6.0002166628,-6.01,-0.34,6.0196096219,-6.01,-0.34,6.0196096219
2019-05-04 18:00:00,-6.2,-0.38,6.2116342455,0.0,0.0,0.0,-6.2,-0.38,6.2116342455,-6.22,-0.37,6.2309951051,-6.22,-0.37,6.2309951051
2019-05-04 18:30:00,-6.12,-0.33,6.1288906011,0.0,0.0,0.0,-6.12,-0.33,6.1288906011,-6.14,-0.33,6.1488616833,-6.14,-0.33,6.1488616833
2019-05-04 19:00:00,-6.06,-0.30000000000000004,6.0674211985,0.0,0.0,0.0,-6.06,-0.30000000000000004,6.0674211985,-6.07,-0.29,6.0769235638,-6.07,-0.29,6.0769235638
2019-05-04 19:30:00,-5.96,-0.27,5.9661126372,0.0,0.0,0.0,-5.96,-0.27,5.9661126372,-5.97,-0.26,5.9756589595000005,-5.97,-0.26,5.9756589595000005
2019-05-04 20:00:00,-5.85,-0.25,5.8553394436,0.0,0.0,0.0,-5.85,-0.25,5.8553394436,-5.87,-0.25,5.8753212678,-5.87,-0.25,5.8753212678
2019-05-04 20:30:00,-5.78,-0.25,5.7854040481,0.0,0.0,0.0,-5.78,-0.25,5.7854040481,-5.79,-0.25,5.7953947234,-5.79,-0.25,5.7953947234
2019-05-04 21:00:00,-5.67,-0.25,5.6755087878,0.0,0.0,0.0,-5.67,-0.25,5.6755087878,-5.69,-0.25,5.6954894434,-5.69,-0.25,5.6954894434
2019-05-04 21:30:00,0.39928,1.79854,1.8423275089,3.14928,0.91854,3.2805,-2.75,0.88,2.8873690445999998,0.37928,1.80854,1.8478826396999999,-2.77,0.89,2.9094673052
2019-05-04 22:00:00,-0.9361600000000001,1.51862,1.7839849355,2.4638400000000003,0.71862,2.5665,-3.4,0.8,3.4928498393,-0.9461600000000001,1.54862,1.8147844638000001,-3.41,0.8300000000000001,3.5095583768000003
2019-05-04 22:30:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2019-05-04 23:00:00,-5.0,-0.39,5.0151869357,0.0,0.0,0.0,-5.0,-0.39,5.0151869357,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2019-05-04 23:30:00,-4.83,-0.24,4.8359590569,0.0,0.0,0.0,-4.83,-0.24,4.8359590569,-4.85,-0.25,4.8564390246,-4.85,-0.25,4.8564390246
2019-05-05 00:00:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2019-05-05 00:30:00,-4.41,-0.24,4.4165257839,0.0,0.0,0.0,-4.41,-0.24,4.4165257839,-4.43,-0.25,4.4370485686,-4.43,-0.25,4.4370485686
2019-05-05 01:00:00,-4.16,-0.12,4.1617304093,0.0,0.0,0.0,-4.16,-0.12,4.1617304093,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2019-05-05 01:30:00,-4.22,-0.17,4.2234227825,0.0,0.0,0.0,-4.22,-0.17,4.2234227825,-4.24,0.28,4.2492352253,-4.24,0.28,4.2492352253
2019-05-05 02:00:00,-4.4,-0.7000000000000001,4.455333882,0.0,0.0,0.0,-4.4,-0.7000000000000001,4.455333882,-4.4,0.55,4.4342417616,-4.4,0.55,4.4342417616
2019-05-05 02:30:00,-4.4,-0.23,4.4060072628,0.0,0.0,0.0,-4.4,-0.23,4.4060072628,-4.4,-0.22,4.4054965668,-4.4,-0.22,4.4054965668
2019-05-05 03:00:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.19,-0.22,4.1957716811,-4.19,-0.22,4.1957716811
2019-05-05 03:30:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2019-05-05 04:00:00,-4.13,-0.25,4.1375596672,0.0,0.0,0.0,-4.13,-0.25,4.1375596672,-4.14,-0.28,4.1494577959,-4.14,-0.28,4.1494577959
2019-05-05 04:30:00,-4.13,-0.30000000000000004,4.1408815487,0.0,0.0,0.0,-4.13,-0.30000000000000004,4.1408815487,-4.14,-0.33,4.1531313488,-4.14,-0.33,4.1531313488
2019-05-05 05:00:00,-4.01,0.28,4.0197636746,0.0,0.0,0.0,-4.01,0.28,4.0197636746,-4.03,0.0,4.03,-4.03,0.0,4.03
2019-05-05 05:30:00,-4.01,0.28,4.0197636746,0.0,0.0,0.0,-4.01,0.28,4.0197636746,-4.03,0.28,4.0397153365,-4.03,0.28,4.0397153365
2019-05-05 06:00:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.12,-0.24,4.1269843712,-4.12,-0.24,4.1269843712
2019-05-05 06:30:00,-4.21,-0.27,4.2186490729,0.0,0.0,0.0,-4.21,-0.27,4.2186490729,-4.23,-0.27,4.2386082622,-4.23,-0.27,4.2386082622
2019-05-05 07:00:00,-4.43,-0.23,4.4359666365,0.0,0.0,0.0,-4.43,-0.23,4.4359666365,-4.45,-0.24,4.4564672107,-4.45,-0.24,4.4564672107
2019-05-05 07:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.83,-0.24,4.8359590569,-4.83,-0.24,4.8359590569
2019-05-05 08:00:00,-0.72448,1.11786,1.3320969372,2.25552,0.65786,2.3495,-2.98,0.46,3.0152943472,-0.74448,1.12786,1.3514135747,-3.0,0.47000000000000003,3.0365934861
2019-05-05 08:30:00,-5.06288,-0.23584000000000002,5.0683699944,0.11712000000000002,0.03416,0.122,-5.18,-0.27,5.1870319066,-5.07288,-0.19584000000000001,5.0766588225,-5.19,-0.23,5.1950938394
2019-05-05 09:00:00,-5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,-5.5600000000000005,-0.33,5.569784556,-5.57,-0.32,5.5791845282,-5.57,-0.32,5.5791845282
2019-05-05 09:30:00,-5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,-5.72,-0.33,5.7295113230000005,-5.73,-0.32,5.7389284714,-5.73,-0.32,5.7389284714
2019-05-05 10:00:00,-5.75,-0.33,5.7594617804,0.0,0.0,0.0,-5.75,-0.33,5.7594617804,-5.77,-0.32,5.7788666709,-5.77,-0.32,5.7788666709
2019-05-05 10:30:00,-5.71,-0.33,5.7195279525,0.0,0.0,0.0,-5.71,-0.33,5.7195279525,-5.73,-0.32,5.7389284714,-5.73,-0.32,5.7389284714
2019-05-05 11:00:00,-5.92,-0.43,5.9355960105,0.0,0.0,0.0,-5.92,-0.43,5.9355960105,-5.94,-0.42,5.9548299724,-5.94,-0.42,5.9548299724
2019-05-05 11:30:00,-5.89,-0.43,5.9056752366000005,0.0,0.0,0.0,-5.89,-0.43,5.9056752366000005,-5.91,-0.42,5.9249050625,-5.91,-0.42,5.9249050625
2019-05-05 12:00:00,0.10296000000000001,1.5337800000000001,1.5372318791000001,3.13296,0.91378,3.2635,-3.03,0.62,3.0927819192,0.08296,1.52378,1.5260366477,-3.05,0.61,3.1104019033
2019-05-05 12:30:00,0.6659200000000001,1.73256,1.8561286593,3.50592,1.02256,3.652,-2.84,0.71,2.9274049941999998,0.64592,1.73256,1.8490475386,-2.86,0.71,2.9468118365000002
2019-05-05 13:00:00,0.75592,1.75256,1.9086334378,3.50592,1.02256,3.652,-2.75,0.73,2.8452416418,0.73592,1.75256,1.9008010943,-2.77,0.73,2.8645767576
2019-05-05 13:30:00,-5.57456,-0.27008000000000004,5.5810986732,0.20544,0.05992000000000001,0.214,-5.78,-0.33,5.7894127509,-5.59456,-0.27008000000000004,5.6010753253,-5.8,-0.33,5.8093803456
2019-05-05 14:00:00,-5.78,-0.38,5.7924778808,0.0,0.0,0.0,-5.78,-0.38,5.7924778808,-5.8,-0.38,5.8124349459,-5.8,-0.38,5.8124349459
2019-05-05 14:30:00,-5.76,-0.38,5.772521113,0.0,0.0,0.0,-5.76,-0.38,5.772521113,-5.78,-0.38,5.7924778808,-5.78,-0.38,5.7924778808
2019-05-05 15:00:00,-5.76,-0.38,5.772521113,0.0,0.0,0.0,-5.76,-0.38,5.772521113,-5.78,-0.38,5.7924778808,-5.78,-0.38,5.7924778808
2019-05-05 15:30:00,-5.76,-0.36,5.7712390351,0.0,0.0,0.0,-5.76,-0.36,5.7712390351,-5.78,-0.35000000000000003,5.7905871896,-5.78,-0.35000000000000003,5.7905871896
2019-05-05 16:00:00,-5.82,-0.39,5.8330523742,0.0,0.0,0.0,-5.82,-0.39,5.8330523742,-5.84,-0.38,5.8523499554,-5.84,-0.38,5.8523499554
2019-05-05 16:30:00,-6.13,-0.39,6.1423936702,0.0,0.0,0.0,-6.13,-0.39,6.1423936702,-6.15,-0.38,6.1617286536,-6.15,-0.38,6.1617286536
2019-05-05 17:00:00,-6.22,-0.35000000000000003,6.2298394843,0.0,0.0,0.0,-6.22,-0.35000000000000003,6.2298394843,-6.24,-0.35000000000000003,6.2498079971,-6.24,-0.35000000000000003,6.2498079971
2019-05-05 17:30:00,-6.01,-0.35000000000000003,6.0201827215,0.0,0.0,0.0,-6.01,-0.35000000000000003,6.0201827215,-6.03,-0.35000000000000003,6.0401490048,-6.03,-0.35000000000000003,6.0401490048
2019-05-05 18:00:00,-2.25328,0.83696,2.4036998149,1.80672,0.5269600000000001,1.8820000000000001,-4.06,0.31,4.0718177759,-2.26328,0.83696,2.4130765425,-4.07,0.31,4.0817888235
2019-05-05 18:30:00,-2.64112,0.73384,2.741174201,1.65888,0.48384000000000005,1.728,-4.3,0.25,4.3072613109,-2.66112,0.7438400000000001,2.7631246081,-4.32,0.26,4.3278170017
2019-05-05 19:00:00,-5.71,-0.27,5.7163799734000005,0.0,0.0,0.0,-5.71,-0.27,5.7163799734000005,-5.73,-0.26,5.7358957452,-5.73,-0.26,5.7358957452
2019-05-05 19:30:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2019-05-05 20:00:00,-5.64,-0.23,5.6446877682,0.0,0.0,0.0,-5.64,-0.23,5.6446877682,-5.66,-0.23,5.6646712173000004,-5.66,-0.23,5.6646712173000004
2019-05-05 20:30:00,-5.69,-0.23,5.6946466089,0.0,0.0,0.0,-5.69,-0.23,5.6946466089,-5.71,-0.23,5.7146303468,-5.71,-0.23,5.7146303468
2019-05-05 21:00:00,-2.4788,0.8616,2.6242720896,1.6512,0.48160000000000003,1.72,-4.13,0.38,4.1474449966,-2.4988,0.9016000000000001,2.6564796254000003,-4.15,0.42,4.1711988684
2019-05-05 21:30:00,-5.72,-0.27,5.726368832,0.0,0.0,0.0,-5.72,-0.27,5.726368832,-5.74,-0.26,5.7458854844000005,-5.74,-0.26,5.7458854844000005
2019-05-05 22:00:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.5,-0.23,5.5048069903,-5.5,-0.23,5.5048069903
2019-05-05 22:30:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2019-05-05 23:00:00,-4.99,-0.23,4.9952977889,0.0,0.0,0.0,-4.99,-0.23,4.9952977889,-5.01,-0.23,5.0152766624,-5.01,-0.23,5.0152766624
2019-05-05 23:30:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2019-05-06 00:00:00,-4.47,-0.29,4.4793972809,0.0,0.0,0.0,-4.47,-0.29,4.4793972809,-4.49,-0.29,4.4993555094,-4.49,-0.29,4.4993555094
2019-05-06 00:30:00,-4.3,-0.49,4.3278285548,0.0,0.0,0.0,-4.3,-0.49,4.3278285548,-4.32,-0.49,4.3477005417,-4.32,-0.49,4.3477005417
2019-05-06 01:00:00,-4.2,-0.49,4.228486727,0.0,0.0,0.0,-4.2,-0.49,4.228486727,-4.22,-0.51,4.2507058237,-4.22,-0.51,4.2507058237
2019-05-06 01:30:00,-4.24,-0.22,4.2457037108,0.0,0.0,0.0,-4.24,-0.22,4.2457037108,-4.26,-0.22,4.2656769685,-4.26,-0.22,4.2656769685
2019-05-06 02:00:00,-4.4,-0.22,4.4054965668,0.0,0.0,0.0,-4.4,-0.22,4.4054965668,-4.42,-0.22,4.4254717263,-4.42,-0.22,4.4254717263
2019-05-06 02:30:00,-4.4,-0.22,4.4054965668,0.0,0.0,0.0,-4.4,-0.22,4.4054965668,-4.42,-0.22,4.4254717263,-4.42,-0.22,4.4254717263
2019-05-06 03:00:00,-4.35,-0.28,4.3590021794,0.0,0.0,0.0,-4.35,-0.28,4.3590021794,-4.36,-0.28,4.3689815747,-4.36,-0.28,4.3689815747
2019-05-06 03:30:00,-4.21,0.0,4.21,0.0,0.0,0.0,-4.21,0.0,4.21,-4.23,0.0,4.23,-4.23,0.0,4.23
2019-05-06 04:00:00,-4.05,0.28,4.0596674741,0.0,0.0,0.0,-4.05,0.28,4.0596674741,-4.06,0.28,4.069643719,-4.06,0.28,4.069643719
2019-05-06 04:30:00,-3.87,0.22,3.8762481860999998,0.0,0.0,0.0,-3.87,0.22,3.8762481860999998,-3.89,0.22,3.8962161131,-3.89,0.22,3.8962161131
2019-05-06 05:00:00,-4.03,-0.19,4.034476422,0.0,0.0,0.0,-4.03,-0.19,4.034476422,-4.05,-0.24,4.0571048791,-4.05,-0.24,4.0571048791
2019-05-06 05:30:00,-4.12,-0.42,4.1413524361,0.0,0.0,0.0,-4.12,-0.42,4.1413524361,-4.14,-0.38,4.1574030355,-4.14,-0.38,4.1574030355
2019-05-06 06:00:00,-4.1,-0.44,4.1235421666,0.0,0.0,0.0,-4.1,-0.44,4.1235421666,-4.12,-0.29,4.1301937001,-4.12,-0.29,4.1301937001
2019-05-06 06:30:00,-4.54,-0.29,4.5492526859,0.0,0.0,0.0,-4.54,-0.29,4.5492526859,-4.55,-0.12,4.5515821425,-4.55,-0.12,4.5515821425
2019-05-06 07:00:00,-4.77,-0.29,4.7788073826,0.0,0.0,0.0,-4.77,-0.29,4.7788073826,-4.78,-0.28,4.788193814,-4.78,-0.28,4.788193814
2019-05-06 07:30:00,-0.06968,1.2442600000000001,1.246209553,2.62032,0.76426,2.7295,-2.69,0.48,2.7324897072,-0.08968000000000001,1.25426,1.2574619875,-2.71,0.49,2.7539426283
2019-05-06 08:00:00,1.38032,1.72676,2.2106522567,3.52032,1.02676,3.667,-2.14,0.7000000000000001,2.251577225,1.36032,1.73676,2.2060838153,-2.16,0.71,2.2736974293
2019-05-06 08:30:00,-3.24168,0.34326,3.2598031612,1.34832,0.39326000000000005,1.4045,-4.59,-0.05,4.5902723231,-3.25168,0.34326,3.2697477349,-4.6,-0.05,4.6002717311
