Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-06 09:00:00,-5.93,-0.52,5.9527556644,0.0,0.0,0.0,-5.93,-0.52,5.9527556644,-5.95,-0.51,5.9718171439,-5.95,-0.51,5.9718171439
2019-05-06 09:30:00,-6.17,-0.52,6.1918737067,0.0,0.0,0.0,-6.17,-0.52,6.1918737067,-6.19,-0.51,6.2109741587,-6.19,-0.51,6.2109741587
2019-05-06 10:00:00,-6.27,-0.61,6.2996031621,0.0,0.0,0.0,-6.27,-0.61,6.2996031621,-6.28,-0.5700000000000001,6.3058147769,-6.28,-0.5700000000000001,6.3058147769
2019-05-06 10:30:00,-6.32,-0.61,6.3493700475,0.0,0.0,0.0,-6.32,-0.61,6.3493700475,-6.34,-0.6000000000000001,6.368327881,-6.34,-0.6000000000000001,6.368327881
2019-05-06 11:00:00,-6.34,-0.73,6.3818884353,0.0,0.0,0.0,-6.34,-0.73,6.3818884353,-6.36,-0.72,6.4006249695,-6.36,-0.72,6.4006249695
2019-05-06 11:30:00,-6.34,-0.73,6.3818884353,0.0,0.0,0.0,-6.34,-0.73,6.3818884353,-6.36,-0.72,6.4006249695,-6.36,-0.72,6.4006249695
2019-05-06 12:00:00,-6.4,-0.71,6.4392623801,0.0,0.0,0.0,-6.4,-0.71,6.4392623801,-6.41,-0.7000000000000001,6.4481082497,-6.41,-0.7000000000000001,6.4481082497
2019-05-06 12:30:00,-6.53,-0.71,6.5684853657,0.0,0.0,0.0,-6.53,-0.71,6.5684853657,-6.55,-0.7000000000000001,6.587298384,-6.55,-0.7000000000000001,6.587298384
2019-05-06 13:00:00,-6.45,-0.6900000000000001,6.4868019856,0.0,0.0,0.0,-6.45,-0.6900000000000001,6.4868019856,-6.47,-0.68,6.5056360181,-6.47,-0.68,6.5056360181
2019-05-06 13:30:00,-6.38,-0.51,6.4003515528,0.0,0.0,0.0,-6.38,-0.51,6.4003515528,-6.39,-0.45,6.4058254737,-6.39,-0.45,6.4058254737
2019-05-06 14:00:00,-6.48,-0.58,6.5059050101,0.0,0.0,0.0,-6.48,-0.58,6.5059050101,-6.5,-0.5700000000000001,6.5249444442,-6.5,-0.5700000000000001,6.5249444442
2019-05-06 14:30:00,-6.35,-0.58,6.3764331722,0.0,0.0,0.0,-6.35,-0.58,6.3764331722,-6.37,-0.5700000000000001,6.3954515087,-6.37,-0.5700000000000001,6.3954515087
2019-05-06 15:00:00,-6.14,-0.6000000000000001,6.1692463073,0.0,0.0,0.0,-6.14,-0.6000000000000001,6.1692463073,-6.16,-0.59,6.1881903655,-6.16,-0.59,6.1881903655
2019-05-06 15:30:00,-6.08,-0.6000000000000001,6.1095335337,0.0,0.0,0.0,-6.08,-0.6000000000000001,6.1095335337,-6.1,-0.59,6.1284663661,-6.1,-0.59,6.1284663661
2019-05-06 16:00:00,-6.37,-0.62,6.4001015617,0.0,0.0,0.0,-6.37,-0.62,6.4001015617,-6.39,-0.62,6.4200077882,-6.39,-0.62,6.4200077882
2019-05-06 16:30:00,-0.062400000000000004,1.5068000000000001,1.5080915092,3.1776,0.9268000000000001,3.31,-3.24,0.58,3.2915042154,-0.0724,1.5268000000000002,1.5285156198,-3.25,0.6000000000000001,3.3049205739
2019-05-06 17:00:00,0.5853600000000001,1.80698,1.8994270320000002,3.5553600000000003,1.03698,3.7035,-2.9699999999999998,0.77,3.0681916498,0.5653600000000001,1.81698,1.9029052131,-2.99,0.78,3.0900647242
2019-05-06 17:30:00,0.5020800000000001,1.8089400000000002,1.8773247588,3.56208,1.03894,3.7105,-3.06,0.77,3.1553922102,0.47208000000000006,1.81894,1.8792025569000002,-3.09,0.78,3.186926419
2019-05-06 18:00:00,0.10688,1.65284,1.6562920636,3.5068799999999998,1.02284,3.653,-3.4,0.63,3.45787507,0.08688000000000001,1.66284,1.6651081046,-3.42,0.64,3.4793677587
2019-05-06 18:30:00,-0.06128000000000001,1.61046,1.6116254683,3.49872,1.02046,3.6445,-3.56,0.59,3.6085592693,-0.09128000000000001,1.61046,1.6130447762,-3.59,0.59,3.6381588750000002
2019-05-06 19:00:00,-0.1,1.6225,1.6255787431000002,3.54,1.0325,3.6875,-3.64,0.59,3.6875059322,-0.13,1.6225,1.6276996805000001,-3.67,0.59,3.717122543
2019-05-06 19:30:00,-6.45888,-0.36134000000000005,6.4689796297,0.20112000000000002,0.058660000000000004,0.20950000000000002,-6.66,-0.42,6.6732301024,-6.47888,-0.35134000000000004,6.4883993288,-6.68,-0.41000000000000003,6.6925705077
2019-05-06 20:00:00,-3.64352,0.40564000000000006,3.6660307964000003,1.5964800000000001,0.46564000000000005,1.663,-5.24,-0.06,5.2403435002,-3.66352,0.46564000000000005,3.6929932846,-5.26,0.0,5.26
2019-05-06 20:30:00,0.22368000000000002,1.66774,1.6826733046,3.52368,1.02774,3.6705,-3.3,0.64,3.3614877659,0.20368000000000003,1.67774,1.6900582978,-3.32,0.65,3.3830311852
2019-05-06 21:00:00,0.25944,1.6694200000000001,1.689459159,3.52944,1.02942,3.6765,-3.27,0.64,3.3320414163,0.23944000000000001,1.67942,1.6964029739000002,-3.29,0.65,3.3535950859
2019-05-06 21:30:00,-2.91496,0.69272,2.9961396496,1.89504,0.5527200000000001,1.974,-4.8100000000000005,0.14,4.8120369907,-2.9349600000000002,0.69272,3.0156012999,-4.83,0.14,4.8320285595
2019-05-06 22:00:00,-6.02,-0.39,6.0326196631,0.0,0.0,0.0,-6.02,-0.39,6.0326196631,-6.04,-0.38,6.0519418371,-6.04,-0.38,6.0519418371
2019-05-06 22:30:00,-5.86,-0.41000000000000003,5.8743254932,0.0,0.0,0.0,-5.86,-0.41000000000000003,5.8743254932,-5.87,-0.4,5.8836128357,-5.87,-0.4,5.8836128357
2019-05-06 23:00:00,-5.52,-0.43,5.5367228574,0.0,0.0,0.0,-5.52,-0.43,5.5367228574,-5.54,-0.42,5.5558977672,-5.54,-0.42,5.5558977672
2019-05-06 23:30:00,-5.19,-0.43,5.2077826376,0.0,0.0,0.0,-5.19,-0.43,5.2077826376,-5.2,-0.42,5.2169339655,-5.2,-0.42,5.2169339655
2019-05-07 00:00:00,-4.88,-0.38,4.894772722,0.0,0.0,0.0,-4.88,-0.38,4.894772722,-4.91,-0.44,4.9296754457,-4.91,-0.44,4.9296754457
2019-05-07 00:30:00,-4.68,-0.61,4.7195868463,0.0,0.0,0.0,-4.68,-0.61,4.7195868463,-4.65,-0.1,4.6510751445,-4.65,-0.1,4.6510751445
2019-05-07 01:00:00,-4.57,-0.98,4.6738955915,0.0,0.0,0.0,-4.57,-0.98,4.6738955915,-4.47,0.34,4.482912,-4.47,0.34,4.482912
2019-05-07 01:30:00,-4.4,-0.85,4.481350243,0.0,0.0,0.0,-4.4,-0.85,4.481350243,-4.3,0.45,4.3234823927,-4.3,0.45,4.3234823927
2019-05-07 02:00:00,-4.59,-0.66,4.6372082118,0.0,0.0,0.0,-4.59,-0.66,4.6372082118,-4.54,0.14,4.5421580774,-4.54,0.14,4.5421580774
2019-05-07 02:30:00,-4.59,-0.30000000000000004,4.5997934736,0.0,0.0,0.0,-4.59,-0.30000000000000004,4.5997934736,-4.61,-0.29,4.6191124689,-4.61,-0.29,4.6191124689
2019-05-07 03:00:00,-4.52,-0.28,4.5286642622,0.0,0.0,0.0,-4.52,-0.28,4.5286642622,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2019-05-07 03:30:00,-4.52,-0.31,4.5306180594,0.0,0.0,0.0,-4.52,-0.31,4.5306180594,-4.54,-0.30000000000000004,4.5499010978,-4.54,-0.30000000000000004,4.5499010978
2019-05-07 04:00:00,-4.42,-0.28,4.4288598984,0.0,0.0,0.0,-4.42,-0.28,4.4288598984,-4.44,-0.27,4.4482018839,-4.44,-0.27,4.4482018839
2019-05-07 04:30:00,-4.44,-0.32,4.4515165955,0.0,0.0,0.0,-4.44,-0.32,4.4515165955,-4.45,-0.31,4.4607846843,-4.45,-0.31,4.4607846843
2019-05-07 05:00:00,-4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,-4.54,-0.35000000000000003,4.5534712034,-4.55,-0.34,4.5626856127,-4.55,-0.34,4.5626856127
2019-05-07 05:30:00,-4.71,-0.41000000000000003,4.727811333,0.0,0.0,0.0,-4.71,-0.41000000000000003,4.727811333,-4.73,-0.4,4.7468831879,-4.73,-0.4,4.7468831879
2019-05-07 06:00:00,-5.0,-0.5,5.0249378106,0.0,0.0,0.0,-5.0,-0.5,5.0249378106,-5.02,-0.49,5.0438576506,-5.02,-0.49,5.0438576506
2019-05-07 06:30:00,-5.96,-1.4100000000000001,6.1245163074,0.0,0.0,0.0,-5.96,-1.4100000000000001,6.1245163074,-5.82,-0.23,5.8245429005,-5.82,-0.23,5.8245429005
2019-05-07 07:00:00,-6.62,-1.15,6.7191442908,0.0,0.0,0.0,-6.62,-1.15,6.7191442908,-6.6,-0.79,6.6471121549,-6.6,-0.79,6.6471121549
2019-05-07 07:30:00,-1.07456,0.8449200000000001,1.3669561076,3.20544,0.9349200000000001,3.339,-4.28,-0.09,4.2809461571,-1.09456,0.87492,1.4012660704,-4.3,-0.06,4.3004185843
2019-05-07 08:00:00,-0.7515200000000001,0.7191400000000001,1.0401656839,3.52848,1.02914,3.6755,-4.28,-0.31,4.29121195,-0.7715200000000001,0.72914,1.0615499282,-4.3,-0.30000000000000004,4.3104524125
2019-05-07 08:30:00,-0.99328,0.6569600000000001,1.1908826978,3.48672,1.01696,3.632,-4.48,-0.36,4.4944410108,-1.01328,0.6669600000000001,1.2130836739,-4.5,-0.35000000000000003,4.5135905884
2019-05-07 09:00:00,-7.52272,-1.26746,7.6287463616,0.07728,0.02254,0.0805,-7.6,-1.29,7.708702874,-7.57272,-1.48746,7.7174234982000005,-7.65,-1.51,7.7976021955
2019-05-07 09:30:00,-7.63,-1.47,7.7703153089,0.0,0.0,0.0,-7.63,-1.47,7.7703153089,-7.65,-1.47,7.7899550705,-7.65,-1.47,7.7899550705
2019-05-07 10:00:00,-7.78,-1.47,7.9176574819,0.0,0.0,0.0,-7.78,-1.47,7.9176574819,-7.8,-1.47,7.9373106277000005,-7.8,-1.47,7.9373106277000005
2019-05-07 10:30:00,-7.72,-1.57,7.8780264026,0.0,0.0,0.0,-7.72,-1.57,7.8780264026,-7.74,-1.57,7.8976262256,-7.74,-1.57,7.8976262256
2019-05-07 11:00:00,-7.82,-1.57,7.976045386,0.0,0.0,0.0,-7.82,-1.57,7.976045386,-7.84,-1.57,7.9956550701,-7.84,-1.57,7.9956550701
2019-05-07 11:30:00,-7.5,-1.52,7.6524767233,0.0,0.0,0.0,-7.5,-1.52,7.6524767233,-7.51,-1.51,7.6603002552,-7.51,-1.51,7.6603002552
2019-05-07 12:00:00,-7.62,-1.52,7.7701222642,0.0,0.0,0.0,-7.62,-1.52,7.7701222642,-7.64,-1.51,7.7877917281,-7.64,-1.51,7.7877917281
2019-05-07 12:30:00,-7.88,-1.55,8.0309962022,0.0,0.0,0.0,-7.88,-1.55,8.0309962022,-7.9,-1.54,8.0487017587,-7.9,-1.54,8.0487017587
2019-05-07 13:00:00,-7.5,-1.45,7.6388808081,0.0,0.0,0.0,-7.5,-1.45,7.6388808081,-7.51,-1.44,7.6468097923,-7.51,-1.44,7.6468097923
2019-05-07 13:30:00,-7.31,-1.43,7.4485569072,0.0,0.0,0.0,-7.31,-1.43,7.4485569072,-7.33,-1.42,7.4662775196,-7.33,-1.42,7.4662775196
2019-05-07 14:00:00,-7.37,-1.4100000000000001,7.5036657708,0.0,0.0,0.0,-7.37,-1.4100000000000001,7.5036657708,-7.38,-1.4,7.5116176687,-7.38,-1.4,7.5116176687
2019-05-07 14:30:00,-7.59,-1.48,7.7329489847,0.0,0.0,0.0,-7.59,-1.48,7.7329489847,-7.61,-1.48,7.7525802156,-7.61,-1.48,7.7525802156
2019-05-07 15:00:00,-7.2,-1.3900000000000001,7.3329462019000005,0.0,0.0,0.0,-7.2,-1.3900000000000001,7.3329462019000005,-7.22,-1.3900000000000001,7.3525845796,-7.22,-1.3900000000000001,7.3525845796
2019-05-07 15:30:00,-7.26,-1.44,7.4014322938,0.0,0.0,0.0,-7.26,-1.44,7.4014322938,-7.28,-1.43,7.4191171982,-7.28,-1.43,7.4191171982
2019-05-07 16:00:00,-7.5600000000000005,-1.38,7.6849202989,0.0,0.0,0.0,-7.5600000000000005,-1.38,7.6849202989,-7.58,-1.38,7.7045960309,-7.58,-1.38,7.7045960309
2019-05-07 16:30:00,-1.8900800000000002,0.54456,1.9669641583000002,3.16992,0.92456,3.302,-5.06,-0.38,5.0742487129,-1.9100800000000002,0.55456,1.9889551026,-5.08,-0.37,5.0934565866
2019-05-07 17:00:00,-1.4699200000000001,0.77544,1.6619181689,3.55008,1.03544,3.698,-5.02,-0.26,5.0267285584,-1.4899200000000001,0.77544,1.6796335315,-5.04,-0.26,5.0467018933
2019-05-07 17:30:00,-1.47064,0.7964800000000001,1.6724719430000001,3.51936,1.02648,3.666,-4.99,-0.23,4.9952977889,-1.49064,0.7964800000000001,1.690085205,-5.01,-0.23,5.0152766624
2019-05-07 18:00:00,-1.19824,0.7971800000000001,1.4391924993,3.52176,1.02718,3.6685,-4.72,-0.23,4.7256004909,-1.21824,0.7971800000000001,1.4558862077999999,-4.74,-0.23,4.745576888
2019-05-07 18:30:00,-1.02584,1.13788,1.5320308744,3.52416,1.02788,3.6710000000000003,-4.55,0.11,4.5513294761,-1.04584,1.11788,1.5308288605,-4.57,0.09,4.5708861285
2019-05-07 19:00:00,-0.9796800000000001,0.9867600000000001,1.3904920712,3.52032,1.02676,3.667,-4.5,-0.04,4.5001777743,-0.9996800000000001,1.04676,1.447434489,-4.52,0.02,4.5200442476
2019-05-07 19:30:00,-0.9511200000000001,1.07634,1.4363624369,3.5188800000000002,1.02634,3.6654999999999998,-4.47,0.05,4.4702796333,-0.9611200000000001,1.23634,1.5659783683000001,-4.48,0.21,4.4849191743
2019-05-07 20:00:00,-0.7858400000000001,1.2778800000000001,1.5001739233,3.52416,1.02788,3.6710000000000003,-4.31,0.25,4.3172444916,-0.8058400000000001,1.28788,1.5192145997000002,-4.33,0.26,4.3377989811
2019-05-07 20:30:00,-0.50488,1.29816,1.3928830532,3.5251200000000003,1.02816,3.672,-4.03,0.27,4.0390345381,-0.52488,1.28816,1.3909907261,-4.05,0.26,4.0583370979
2019-05-07 21:00:00,-0.49344000000000005,1.33858,1.4266322056,3.52656,1.02858,3.6734999999999998,-4.02,0.31,4.0319350193,-0.50344,1.33858,1.4301217606,-4.03,0.31,4.0419054912
2019-05-07 21:30:00,-0.23152000000000003,1.38914,1.4083009089,3.52848,1.02914,3.6755,-3.76,0.36,3.7771947262000003,-0.25152,1.38914,1.4117266910000001,-3.7800000000000002,0.36,3.7971041598
2019-05-07 22:00:00,-4.6516,-0.1213,4.6531813042,1.0584,0.30870000000000003,1.1025,-5.71,-0.43,5.7261680031,-4.6616,-0.0713,4.6621452412,-5.72,-0.38,5.7326084813
2019-05-07 22:30:00,-6.12,-0.47000000000000003,6.1380208537,0.0,0.0,0.0,-6.12,-0.47000000000000003,6.1380208537,-6.15,-0.6000000000000001,6.1791989772,-6.15,-0.6000000000000001,6.1791989772
2019-05-07 23:00:00,-5.79,-0.55,5.8160639611,0.0,0.0,0.0,-5.79,-0.55,5.8160639611,-5.8,-0.54,5.8250836904,-5.8,-0.54,5.8250836904
2019-05-07 23:30:00,-5.33,-0.48,5.3515698631,0.0,0.0,0.0,-5.33,-0.48,5.3515698631,-5.34,-0.42,5.356491389,-5.34,-0.42,5.356491389
2019-05-08 00:00:00,-4.98,-0.4,4.9960384306000005,0.0,0.0,0.0,-4.98,-0.4,4.9960384306000005,-5.0,-0.39,5.0151869357,-5.0,-0.39,5.0151869357
2019-05-08 00:30:00,-4.79,-0.4,4.8066724457,0.0,0.0,0.0,-4.79,-0.4,4.8066724457,-4.8100000000000005,-0.39,4.8257849103,-4.8100000000000005,-0.39,4.8257849103
2019-05-08 01:00:00,-4.52,-0.34,4.5327695728,0.0,0.0,0.0,-4.52,-0.34,4.5327695728,-4.53,-0.34,4.5427414630000005,-4.53,-0.34,4.5427414630000005
2019-05-08 01:30:00,-4.76,-0.39,4.7759501671999995,0.0,0.0,0.0,-4.76,-0.39,4.7759501671999995,-4.78,-0.39,4.7958836516000005,-4.78,-0.39,4.7958836516000005
2019-05-08 02:00:00,-4.97,-0.43,4.9885669285,0.0,0.0,0.0,-4.97,-0.43,4.9885669285,-4.99,-0.42,5.0076441567,-4.99,-0.42,5.0076441567
2019-05-08 02:30:00,-4.97,-0.43,4.9885669285,0.0,0.0,0.0,-4.97,-0.43,4.9885669285,-4.99,-0.42,5.0076441567,-4.99,-0.42,5.0076441567
2019-05-08 03:00:00,-4.89,-0.39,4.9055274946,0.0,0.0,0.0,-4.89,-0.39,4.9055274946,-4.9,-0.39,4.9154959058,-4.9,-0.39,4.9154959058
2019-05-08 03:30:00,-4.84,-0.42,4.858188963,0.0,0.0,0.0,-4.84,-0.42,4.858188963,-4.86,-0.42,4.8781143898,-4.86,-0.42,4.8781143898
2019-05-08 04:00:00,-4.8100000000000005,-0.42,4.828301979,0.0,0.0,0.0,-4.8100000000000005,-0.42,4.828301979,-4.83,-0.43,4.8491030098,-4.83,-0.43,4.8491030098
2019-05-08 04:30:00,-4.75,-0.44,4.770335418,0.0,0.0,0.0,-4.75,-0.44,4.770335418,-4.77,-0.43,4.7893423348,-4.77,-0.43,4.7893423348
2019-05-08 05:00:00,-4.87,-0.48,4.8935978584,0.0,0.0,0.0,-4.87,-0.48,4.8935978584,-4.89,-0.47000000000000003,4.9125349872,-4.89,-0.47000000000000003,4.9125349872
2019-05-08 05:30:00,-5.03,-0.53,5.0578453911,0.0,0.0,0.0,-5.03,-0.53,5.0578453911,-5.05,-0.52,5.0767016851,-5.05,-0.52,5.0767016851
2019-05-08 06:00:00,-5.22,-0.53,5.2468371425,0.0,0.0,0.0,-5.22,-0.53,5.2468371425,-5.23,-0.52,5.2557872864,-5.23,-0.52,5.2557872864
2019-05-08 06:30:00,-5.77,-0.58,5.7990775128,0.0,0.0,0.0,-5.77,-0.58,5.7990775128,-5.79,-0.58,5.8189775734,-5.79,-0.58,5.8189775734
2019-05-08 07:00:00,-6.8,-0.97,6.868835418,0.0,0.0,0.0,-6.8,-0.97,6.868835418,-6.8100000000000005,-0.9500000000000001,6.8759435716,-6.8100000000000005,-0.9500000000000001,6.8759435716
2019-05-08 07:30:00,-1.3504,0.5503,1.4582216051999999,3.1896,0.9303,3.3225,-4.54,-0.38,4.5558753275,-1.3704,0.6003000000000001,1.4961137156,-4.5600000000000005,-0.33,4.5719251962000005
2019-05-08 08:00:00,-1.08624,0.7206800000000001,1.303570865,3.53376,1.03068,3.681,-4.62,-0.31,4.6303887526,-1.1062400000000001,0.7206800000000001,1.3202827727,-4.64,-0.31,4.6503440733
2019-05-08 08:30:00,-1.28912,0.6698400000000001,1.4527615083,3.53088,1.02984,3.678,-4.82,-0.36,4.8334252865,-1.30912,0.6798400000000001,1.4751195206,-4.84,-0.35000000000000003,4.8526384576
2019-05-08 09:00:00,-1.22912,0.6698400000000001,1.3997934133,3.53088,1.02984,3.678,-4.76,-0.36,4.7735940338,-1.24912,0.6798400000000001,1.4221403588000001,-4.78,-0.35000000000000003,4.7927966783
2019-05-08 09:30:00,-1.6692,0.5419,1.7549598998,3.1608,0.9219,3.2925,-4.83,-0.38,4.84492518,-1.6892,0.5719000000000001,1.7833861752,-4.85,-0.35000000000000003,4.8626124666
2019-05-08 10:00:00,-0.5857600000000001,0.7908200000000001,0.98412959,3.53424,1.03082,3.6814999999999998,-4.12,-0.24,4.1269843712,-0.6057600000000001,0.8008200000000001,1.004120436,-4.14,-0.23,4.1463839668
2019-05-08 10:30:00,-0.7348,0.7911,1.0797084097,3.5352,1.0311,3.6825,-4.27,-0.24,4.2767394122,-0.7548,0.8011,1.1006744523,-4.29,-0.23,4.2961610771
2019-05-08 11:00:00,-0.8324,0.7918000000000001,1.1488415905,3.5376000000000003,1.0318,3.685,-4.37,-0.24,4.376585427,-0.8524,0.8018000000000001,1.1702431371,-4.39,-0.23,4.3960209281000004
2019-05-08 11:30:00,-1.16192,0.7919400000000001,1.4061390578,3.53808,1.03194,3.6855,-4.7,-0.24,4.7061236703,-1.18192,0.7819400000000001,1.4171679682,-4.72,-0.25,4.7266161257
2019-05-08 12:00:00,-2.42712,0.39834,2.4595906672,2.94288,0.8583400000000001,3.0655,-5.37,-0.46,5.3896660379,-2.45712,0.39834,2.4891993592,-5.4,-0.46,5.4195571775
2019-05-08 12:30:00,-3.31664,0.13598000000000002,3.3194263736,2.5233600000000003,0.7359800000000001,2.6285,-5.84,-0.6000000000000001,5.8707410094,-3.3266400000000003,0.13598000000000002,3.3294180047,-5.85,-0.6000000000000001,5.8806887352
2019-05-08 13:00:00,-3.23616,0.13612000000000002,3.239021488,2.52384,0.7361200000000001,2.629,-5.76,-0.6000000000000001,5.7911656858,-3.25616,0.13612000000000002,3.2590039276000002,-5.78,-0.6000000000000001,5.8110584234000004
2019-05-08 13:30:00,-3.16712,0.07584,3.1680279039,2.52288,0.73584,2.628,-5.69,-0.66,5.7281497885,-3.18712,0.08584000000000001,3.1882757723,-5.71,-0.65,5.746877413
2019-05-08 14:00:00,-3.1152,0.0964,3.1166911942,2.5248,0.7364,2.63,-5.64,-0.64,5.6761959092000005,-3.1352,0.10640000000000001,3.137004941,-5.66,-0.63,5.6949539067
2019-05-08 14:30:00,-5.8152,-0.7486,5.8631862498,1.2048,0.3514,1.255,-7.02,-1.1,7.105659716,-5.8252,-0.7186,5.8693560976,-7.03,-1.07,7.1109633665
2019-05-08 15:00:00,-7.85,-1.45,7.9827939971,0.0,0.0,0.0,-7.85,-1.45,7.9827939971,-7.86,-1.44,7.9908197327,-7.86,-1.44,7.9908197327
2019-05-08 15:30:00,-7.08264,-1.26702,7.195076723,0.38736000000000004,0.11298000000000001,0.4035,-7.47,-1.38,7.5964004634,-7.10264,-1.26702,7.2147650447,-7.49,-1.38,7.6160685396000005
2019-05-08 16:00:00,-1.48744,0.50658,1.5713373444,3.38256,0.9865800000000001,3.5235000000000003,-4.87,-0.48,4.8935978584,-1.50744,0.51658,1.5934962347,-4.89,-0.47000000000000003,4.9125349872
2019-05-08 16:30:00,-1.452,0.659,1.5945485254,3.528,1.029,3.675,-4.98,-0.37,4.9937260638000005,-1.472,0.669,1.6168936267,-5.0,-0.36,5.0129432472
2019-05-08 17:00:00,-1.41248,0.71886,1.5848846803,3.52752,1.02886,3.6745,-4.94,-0.31,4.9497171636,-1.43248,0.7288600000000001,1.6072448009,-4.96,-0.30000000000000004,4.9690642982
2019-05-08 17:30:00,-1.3235999999999999,0.45020000000000004,1.3980690255,3.5664,1.0402,3.715,-4.89,-0.59,4.9254644451,-1.3136,1.6301999999999999,2.0935847248,-4.88,0.59,4.9155365933
2019-05-08 18:00:00,-1.24304,0.36328000000000005,1.2950369879,3.57696,1.04328,3.726,-4.82,-0.68,4.8677304773,-1.13304,1.7332800000000002,2.070758122,-4.71,0.6900000000000001,4.7602731014
2019-05-08 18:30:00,-1.10352,0.50314,1.2128092389,3.57648,1.04314,3.7255000000000003,-4.68,-0.54,4.7110508382,-1.09352,1.49314,1.850743918,-4.67,0.45,4.6916308465
2019-05-08 19:00:00,-0.95232,1.06474,1.4284903395000002,3.54768,1.03474,3.6955,-4.5,0.03,4.5000999989,-0.9723200000000001,1.11474,1.4792063582,-4.52,0.08,4.5207079092
2019-05-08 19:30:00,-0.912,1.039,1.3824850813,3.528,1.029,3.675,-4.44,0.01,4.4400112612000004,-0.932,1.019,1.3809362766,-4.46,-0.01,4.4600112107
2019-05-08 20:00:00,-0.6358400000000001,1.25788,1.4094518793,3.52416,1.02788,3.6710000000000003,-4.16,0.23,4.1663533216,-0.6558400000000001,1.25788,1.418586691,-4.18,0.23,4.1863229689
2019-05-08 20:30:00,-0.54152,1.27914,1.3890439338,3.52848,1.02914,3.6755,-4.07,0.25,4.0776709038,-0.56152,1.28914,1.4061246922000001,-4.09,0.26,4.0982557265
2019-05-08 21:00:00,-0.40152000000000004,1.35914,1.4172084709,3.52848,1.02914,3.6755,-3.93,0.33,3.9438306252,-0.42152000000000006,1.35914,1.4230040935,-3.95,0.33,3.9637608404
2019-05-08 21:30:00,-0.23152000000000003,1.42914,1.4477716153,3.52848,1.02914,3.6755,-3.76,0.4,3.7812167354,-0.25152,1.41914,1.4412566218,-3.7800000000000002,0.39,3.8000657889
2019-05-08 22:00:00,0.30848000000000003,1.62914,1.6580883722,3.52848,1.02914,3.6755,-3.22,0.6000000000000001,3.2754236367000003,0.28848,1.62914,1.6544841643,-3.24,0.6000000000000001,3.2950872523
2019-05-08 22:30:00,-5.846,-0.453,5.8635249637,0.264,0.077,0.275,-6.11,-0.53,6.1329438282,-5.856,-0.433,5.8719864612,-6.12,-0.51,6.1412132352
2019-05-08 23:00:00,-5.83,-0.59,5.8597781528,0.0,0.0,0.0,-5.83,-0.59,5.8597781528,-5.85,-0.58,5.878681825,-5.85,-0.58,5.878681825
2019-05-08 23:30:00,-5.4,-0.51,5.4240298672,0.0,0.0,0.0,-5.4,-0.51,5.4240298672,-5.41,-0.51,5.4339856459,-5.41,-0.51,5.4339856459
2019-05-09 00:00:00,-5.14,-0.51,5.1652395879,0.0,0.0,0.0,-5.14,-0.51,5.1652395879,-5.15,-0.51,5.1751908177,-5.15,-0.51,5.1751908177
2019-05-09 00:30:00,-4.95,-0.51,4.9762033720000005,0.0,0.0,0.0,-4.95,-0.51,4.9762033720000005,-4.96,-0.51,4.98615082,-4.96,-0.51,4.98615082
2019-05-09 01:00:00,-4.85,-1.02,4.9560972549,0.0,0.0,0.0,-4.85,-1.02,4.9560972549,-4.76,0.15,4.7623628588999996,-4.76,0.15,4.7623628588999996
2019-05-09 01:30:00,-5.01,-1.12,5.1336634093,0.0,0.0,0.0,-5.01,-1.12,5.1336634093,-4.9,0.28,4.90799348,-4.9,0.28,4.90799348
2019-05-09 02:00:00,-5.03,-0.66,5.0731154136,0.0,0.0,0.0,-5.03,-0.66,5.0731154136,-5.01,-0.28,5.017818251,-5.01,-0.28,5.017818251
2019-05-09 02:30:00,-4.99,-0.48,5.0130330141,0.0,0.0,0.0,-4.99,-0.48,5.0130330141,-5.01,-0.48,5.0329414859,-5.01,-0.48,5.0329414859
2019-05-09 03:00:00,-4.99,-0.48,5.0130330141,0.0,0.0,0.0,-4.99,-0.48,5.0130330141,-4.99,-0.46,5.0111575509,-4.99,-0.46,5.0111575509
2019-05-09 03:30:00,-4.99,-0.48,5.0130330141,0.0,0.0,0.0,-4.99,-0.48,5.0130330141,-4.99,-0.48,5.0130330141,-4.99,-0.48,5.0130330141
2019-05-09 04:00:00,-4.86,-0.48,4.8836461788,0.0,0.0,0.0,-4.86,-0.48,4.8836461788,-4.88,-0.48,4.9035497346,-4.88,-0.48,4.9035497346
2019-05-09 04:30:00,-4.86,-0.48,4.8836461788,0.0,0.0,0.0,-4.86,-0.48,4.8836461788,-4.88,-0.48,4.9035497346,-4.88,-0.48,4.9035497346
2019-05-09 05:00:00,-5.04,-0.55,5.0699211039,0.0,0.0,0.0,-5.04,-0.55,5.0699211039,-5.06,-0.54,5.0887326517,-5.06,-0.54,5.0887326517
2019-05-09 05:30:00,-5.17,-0.63,5.2082434659,0.0,0.0,0.0,-5.17,-0.63,5.2082434659,-5.19,-0.62,5.2269015679,-5.19,-0.62,5.2269015679
2019-05-09 06:00:00,-5.35,-0.66,5.3905565575,0.0,0.0,0.0,-5.35,-0.66,5.3905565575,-5.37,-0.65,5.4091958737,-5.37,-0.65,5.4091958737
2019-05-09 06:30:00,-6.08,-0.92,6.1492113315,0.0,0.0,0.0,-6.08,-0.92,6.1492113315,-6.1,-0.92,6.1689869509,-6.1,-0.92,6.1689869509
2019-05-09 07:00:00,-6.87,-1.17,6.968916702,0.0,0.0,0.0,-6.87,-1.17,6.968916702,-6.89,-1.17,6.988633629,-6.89,-1.17,6.988633629
2019-05-09 07:30:00,-1.25336,0.22402000000000002,1.273222781,3.23664,0.9440200000000001,3.3715,-4.49,-0.72,4.5473618726,-1.19336,1.21402,1.7023374078,-4.43,0.27,4.4382203641
2019-05-09 08:00:00,-1.1948,0.2611,1.2229964227,3.5352,1.0311,3.6825,-4.73,-0.77,4.7922646004,-1.1148,1.4411,1.8219627466000001,-4.65,0.41000000000000003,4.668040274
2019-05-09 08:30:00,-1.50576,0.5208200000000001,1.5932879997,3.53424,1.03082,3.6814999999999998,-5.04,-0.51,5.0657378535,-1.52576,0.5208200000000001,1.6122025462,-5.06,-0.51,5.0856366366
2019-05-09 09:00:00,-5.2488,-0.7284,5.2991006784,1.6512,0.48160000000000003,1.72,-6.9,-1.21,7.0052908576,-5.2588,-0.7084,5.3062988985,-6.91,-1.19,7.0117187622
2019-05-09 09:30:00,-8.22504,-1.54272,8.3684686771,0.024960000000000003,0.007280000000000001,0.026000000000000002,-8.25,-1.55,8.3943433335,-8.24504,-1.54272,8.3881267039,-8.27,-1.55,8.4140002377
2019-05-09 10:00:00,-4.75112,-0.47366,4.7746722453,1.83888,0.53634,1.9155000000000002,-6.59,-1.01,6.6669483274,-4.77112,-0.46366,4.7935964213,-6.61,-1.0,6.6852150302
2019-05-09 10:30:00,-1.43816,0.55012,1.5397844654,3.53184,1.03012,3.6790000000000003,-4.97,-0.48,4.9931252738000005,-1.4481600000000001,0.62012,1.5753463746,-4.98,-0.41000000000000003,4.9968490071
2019-05-09 11:00:00,-1.5081600000000002,0.50012,1.5889199476,3.53184,1.03012,3.6790000000000003,-5.04,-0.53,5.0677904455,-1.5281600000000002,0.51012,1.611054127,-5.06,-0.52,5.0866491918
2019-05-09 11:30:00,-1.5096,0.5297000000000001,1.5998356946999999,3.5304,1.0297,3.6775,-5.04,-0.5,5.0647408621,-1.5296,0.5297000000000001,1.6187211772999999,-5.06,-0.5,5.084643547
2019-05-09 12:00:00,-1.4896,0.5797,1.5984243022,3.5304,1.0297,3.6775,-5.02,-0.45,5.0401289666,-1.5096,0.5897,1.6206906707000002,-5.04,-0.44,5.0591698924
2019-05-09 12:30:00,-1.4696,0.5797,1.5798025984000001,3.5304,1.0297,3.6775,-5.0,-0.45,5.020209159,-1.4796,0.5897,1.592784433,-5.01,-0.44,5.0292842433
2019-05-09 13:00:00,-1.55104,0.54928,1.6454280902,3.52896,1.02928,3.676,-5.08,-0.48,5.1026267745,-1.57104,0.55928,1.6676212999,-5.1,-0.47000000000000003,5.1216110747
2019-05-09 13:30:00,-1.552,0.459,1.6184514203,3.528,1.029,3.675,-5.08,-0.5700000000000001,5.1118783241,-1.572,0.459,1.6376400703,-5.1,-0.5700000000000001,5.1317540861
2019-05-09 14:00:00,-1.46344,0.49858,1.5460396664,3.52656,1.02858,3.6734999999999998,-4.99,-0.53,5.0180673571,-1.48344,0.49858,1.5649844248,-5.01,-0.53,5.0379559347
2019-05-09 14:30:00,-1.4972,0.5504,1.5951639414,3.5328,1.0304,3.68,-5.03,-0.48,5.0528506806,-1.5171999999999999,0.5604,1.6173880178000002,-5.05,-0.47000000000000003,5.0718241294
2019-05-09 15:00:00,-1.1196,0.6197,1.2796609903,3.5304,1.0297,3.6775,-4.65,-0.41000000000000003,4.668040274,-1.1396,0.6297,1.3020024002000001,-4.67,-0.4,4.6870993162
2019-05-09 15:30:00,-1.23816,0.10012000000000001,1.2422013524,3.53184,1.03012,3.6790000000000003,-4.77,-0.93,4.8598148113,-1.13816,1.40012,1.8043680888,-4.67,0.37,4.6846344575
2019-05-09 16:00:00,-1.5076800000000001,0.030260000000000002,1.5079836372000002,3.53232,1.03026,3.6795,-5.04,-1.0,5.1382487289,-1.39768,1.43026,1.9997882513,-4.93,0.4,4.946200562
2019-05-09 16:30:00,-1.4248,0.6711,1.5749381734,3.5352,1.0311,3.6825,-4.96,-0.36,4.9730473555,-1.4248,0.9211,1.6966084551,-4.96,-0.11,4.9612196081
2019-05-09 17:00:00,-1.4033600000000002,0.80152,1.6161230151,3.5366400000000002,1.03152,3.684,-4.94,-0.23,4.9453513525,-1.42336,0.80152,1.6335201254,-4.96,-0.23,4.9653297977
2019-05-09 17:30:00,-1.65624,0.76068,1.8225709863000001,3.53376,1.03068,3.681,-5.19,-0.27,5.197018376,-1.67624,0.77068,1.8449195646,-5.21,-0.26,5.2164834899
2019-05-09 18:00:00,-1.58104,0.7992800000000001,1.771591375,3.52896,1.02928,3.676,-5.11,-0.23,5.1151735063,-1.59104,0.7992800000000001,1.7805214966,-5.12,-0.23,5.125163412
2019-05-09 18:30:00,-1.43104,0.7992800000000001,1.6391229362000002,3.52896,1.02928,3.676,-4.96,-0.23,4.9653297977,-1.45104,0.7992800000000001,1.6566126886,-4.98,-0.23,4.9853084157000005
2019-05-09 19:00:00,-1.36288,0.93166,1.6508883215,3.53712,1.03166,3.6845,-4.9,-0.1,4.9010203019,-1.38288,0.9716600000000001,1.6901124963,-4.92,-0.06,4.9203658401
2019-05-09 19:30:00,-1.0248,1.2511,1.6172403192,3.5352,1.0311,3.6825,-4.5600000000000005,0.22,4.5653039329,-1.0448,1.2610999999999999,1.6376752578,-4.58,0.23,4.5857714727
2019-05-09 20:00:00,-1.05576,1.25082,1.636820042,3.53424,1.03082,3.6814999999999998,-4.59,0.22,4.5952693066,-1.07576,1.24082,1.6422222292000002,-4.61,0.21,4.6147806015
2019-05-09 20:30:00,-0.7838400000000001,1.29138,1.510651333,3.53616,1.03138,3.6835,-4.32,0.26,4.3278170017,-0.8038400000000001,1.29138,1.5211249291,-4.34,0.26,4.3477810432
2019-05-09 21:00:00,-6.1554400000000005,-0.54742,6.1797338333,0.6945600000000001,0.20258,0.7235,-6.85,-0.75,6.8909360757,-6.17544,-0.5074200000000001,6.196251629,-6.87,-0.71,6.9065910549
2019-05-09 21:30:00,-7.31,-0.9500000000000001,7.3714720375,0.0,0.0,0.0,-7.31,-0.9500000000000001,7.3714720375,-7.32,-0.9500000000000001,7.3813887582,-7.32,-0.9500000000000001,7.3813887582
2019-05-09 22:00:00,-6.86,-0.91,6.92009393,0.0,0.0,0.0,-6.86,-0.91,6.92009393,-6.85,-0.8,6.8965571121,-6.85,-0.8,6.8965571121
2019-05-09 22:30:00,-6.19,-0.68,6.2272385533,0.0,0.0,0.0,-6.19,-0.68,6.2272385533,-6.18,-0.49,6.1993951318,-6.18,-0.49,6.1993951318
2019-05-09 23:00:00,-5.85,-1.12,5.9562488195,0.0,0.0,0.0,-5.85,-1.12,5.9562488195,-5.72,0.25,5.7254606802,-5.72,0.25,5.7254606802
2019-05-09 23:30:00,-5.32,-0.46,5.3398501851999995,0.0,0.0,0.0,-5.32,-0.46,5.3398501851999995,-5.33,-0.36,5.3421437644,-5.33,-0.36,5.3421437644
2019-05-10 00:00:00,-5.13,-0.46,5.1505824913,0.0,0.0,0.0,-5.13,-0.46,5.1505824913,-5.15,-0.45,5.1696228102,-5.15,-0.45,5.1696228102
2019-05-10 00:30:00,-4.93,-0.73,4.9837536055000005,0.0,0.0,0.0,-4.93,-0.73,4.9837536055000005,-4.89,-0.08,4.8906543529,-4.89,-0.08,4.8906543529
2019-05-10 01:00:00,-4.79,-0.4,4.8066724457,0.0,0.0,0.0,-4.79,-0.4,4.8066724457,-4.8100000000000005,-0.4,4.8266033605,-4.8100000000000005,-0.4,4.8266033605
2019-05-10 01:30:00,-4.85,-0.38,4.8648638213,0.0,0.0,0.0,-4.85,-0.38,4.8648638213,-4.87,-0.37,4.8840352169,-4.87,-0.37,4.8840352169
2019-05-10 02:00:00,-4.97,-0.59,5.0048976014,0.0,0.0,0.0,-4.97,-0.59,5.0048976014,-4.94,-0.16,4.9425904139,-4.94,-0.16,4.9425904139
2019-05-10 02:30:00,-5.0,-0.44,5.0193226635,0.0,0.0,0.0,-5.0,-0.44,5.0193226635,-5.01,-0.33,5.0208565006,-5.01,-0.33,5.0208565006
2019-05-10 03:00:00,-4.95,-0.39,4.9653398675,0.0,0.0,0.0,-4.95,-0.39,4.9653398675,-4.96,-0.39,4.9753090356000005,-4.96,-0.39,4.9753090356000005
2019-05-10 03:30:00,-4.9,-0.37,4.9139495317,0.0,0.0,0.0,-4.9,-0.37,4.9139495317,-4.92,-0.36,4.9331531499,-4.92,-0.36,4.9331531499
2019-05-10 04:00:00,-4.7,-0.33,4.7115708633,0.0,0.0,0.0,-4.7,-0.33,4.7115708633,-4.71,-0.32,4.7208579729,-4.71,-0.32,4.7208579729
2019-05-10 04:30:00,-4.75,-0.28,4.758245475,0.0,0.0,0.0,-4.75,-0.28,4.758245475,-4.77,-0.27,4.7776353984,-4.77,-0.27,4.7776353984
2019-05-10 05:00:00,-4.84,-0.30000000000000004,4.8492886076,0.0,0.0,0.0,-4.84,-0.30000000000000004,4.8492886076,-4.85,-0.29,4.8586623674,-4.85,-0.29,4.8586623674
2019-05-10 05:30:00,-5.1,-0.45,5.1198144498,0.0,0.0,0.0,-5.1,-0.45,5.1198144498,-5.11,-0.45,5.1297758236,-5.11,-0.45,5.1297758236
2019-05-10 06:00:00,-5.11,-0.48,5.1324945202,0.0,0.0,0.0,-5.11,-0.48,5.1324945202,-5.13,-0.47000000000000003,5.1514852227,-5.13,-0.47000000000000003,5.1514852227
2019-05-10 06:30:00,-5.72,-0.6000000000000001,5.7513824425,0.0,0.0,0.0,-5.72,-0.6000000000000001,5.7513824425,-5.74,-0.59,5.7702426292,-5.74,-0.59,5.7702426292
2019-05-10 07:00:00,-6.48,-0.81,6.5304287761,0.0,0.0,0.0,-6.48,-0.81,6.5304287761,-6.49,-0.79,6.5379048632,-6.49,-0.79,6.5379048632
2019-05-10 07:30:00,-7.1,-1.0,7.1700767081,0.0,0.0,0.0,-7.1,-1.0,7.1700767081,-7.11,-0.9500000000000001,7.1731861819,-7.11,-0.9500000000000001,7.1731861819
2019-05-10 08:00:00,-3.9407200000000002,-0.12396000000000001,3.942669172,1.7692800000000002,0.51604,1.843,-5.71,-0.64,5.7457549547,-3.9607200000000002,-0.10396000000000001,3.9620841233,-5.73,-0.62,5.7634451503
2019-05-10 08:30:00,-4.61984,-0.23662000000000002,4.6258956592,1.5201600000000002,0.44338000000000005,1.5835,-6.14,-0.68,6.1775399634,-4.63984,-0.22662000000000002,4.6453710132,-6.16,-0.67,6.1963295587000005
2019-05-10 09:00:00,-5.54112,-0.80366,5.5990963780000005,1.11888,0.32634,1.1655,-6.66,-1.13,6.7551831951,-5.51112,-0.38366000000000006,5.5244582223,-6.63,-0.71,6.6679082177
2019-05-10 09:30:00,-5.33056,-0.53808,5.357648738,1.30944,0.38192000000000004,1.3639999999999999,-6.64,-0.92,6.7034319568,-5.34056,-0.5080800000000001,5.3646739323,-6.65,-0.89,6.7092920639999996
2019-05-10 10:00:00,-5.90416,-0.75538,5.9522856324,0.97584,0.28462000000000004,1.0165,-6.88,-1.04,6.9581606765,-5.90416,-0.6353800000000001,5.9382499989,-6.88,-0.92,6.9412390825
2019-05-10 10:30:00,-7.72,-1.3599999999999999,7.8388774707,0.0,0.0,0.0,-7.72,-1.3599999999999999,7.8388774707,-7.73,-1.35,7.8469994265,-7.73,-1.35,7.8469994265
2019-05-10 11:00:00,-7.59,-1.3599999999999999,7.710881921,0.0,0.0,0.0,-7.59,-1.3599999999999999,7.710881921,-7.61,-1.35,7.7288162095,-7.61,-1.35,7.7288162095
2019-05-10 11:30:00,-3.38136,-0.08748,3.3824914191,2.16864,0.6325200000000001,2.259,-5.55,-0.72,5.5965078397,-3.40136,-0.07748000000000001,3.4022423488,-5.57,-0.71,5.6150690112
2019-05-10 12:00:00,-6.62224,-1.24232,6.7377608744,0.43776000000000004,0.12768000000000002,0.456,-7.06,-1.37,7.1916966009,-6.63224,-1.23232,6.7457557027,-7.07,-1.3599999999999999,7.1996180454
2019-05-10 12:30:00,-7.57,-1.51,7.7191320756,0.0,0.0,0.0,-7.57,-1.51,7.7191320756,-7.59,-1.51,7.7387466686,-7.59,-1.51,7.7387466686
2019-05-10 13:00:00,-7.36,-1.42,7.495732119,0.0,0.0,0.0,-7.36,-1.42,7.495732119,-7.38,-1.4100000000000001,7.5134878718,-7.38,-1.4100000000000001,7.5134878718
2019-05-10 13:30:00,-7.26,-1.48,7.4093184572,0.0,0.0,0.0,-7.26,-1.48,7.4093184572,-7.25,-1.3,7.3656296404,-7.25,-1.3,7.3656296404
2019-05-10 14:00:00,-7.36,-1.33,7.4792045032,0.0,0.0,0.0,-7.36,-1.33,7.4792045032,-7.37,-1.3,7.483775785,-7.37,-1.3,7.483775785
2019-05-10 14:30:00,-7.24,-1.22,7.3420705526,0.0,0.0,0.0,-7.24,-1.22,7.3420705526,-7.26,-1.21,7.3601426617,-7.26,-1.21,7.3601426617
2019-05-10 15:00:00,-7.13,-1.22,7.2336228821,0.0,0.0,0.0,-7.13,-1.22,7.2336228821,-7.15,-1.21,7.2516618785,-7.15,-1.21,7.2516618785
2019-05-10 15:30:00,-7.26,-1.22,7.3617932598,0.0,0.0,0.0,-7.26,-1.22,7.3617932598,-7.28,-1.21,7.3798712726,-7.28,-1.21,7.3798712726
2019-05-10 16:00:00,-3.16776,-0.23018000000000002,3.1761118132,2.2622400000000003,0.6598200000000001,2.3565,-5.43,-0.89,5.502453998,-3.18776,-0.25018,3.197562173,-5.45,-0.91,5.5254502079
2019-05-10 16:30:00,-0.97816,0.79012,1.257412661,3.53184,1.03012,3.6790000000000003,-4.51,-0.24,4.5163812948,-0.99816,0.80012,1.2792636163,-4.53,-0.23,4.535835094
2019-05-10 17:00:00,-0.8696,1.2297,1.5061096408,3.5304,1.0297,3.6775,-4.4,0.2,4.4045431091000005,-0.8896000000000001,1.2797,1.5585314402,-4.42,0.25,4.4270644902
2019-05-10 17:30:00,-0.5605600000000001,1.4394200000000001,1.5447192140000001,3.52944,1.02942,3.6765,-4.09,0.41000000000000003,4.1104987532,-0.5805600000000001,1.4394200000000001,1.5520888667000001,-4.11,0.41000000000000003,4.1303994964
2019-05-10 18:00:00,-0.3796,1.5897000000000001,1.6343935420000002,3.5304,1.0297,3.6775,-3.91,0.56,3.9498987329,-0.3996,1.5997,1.6488542233999999,-3.93,0.5700000000000001,3.9711207486
2019-05-10 18:30:00,-0.18768,1.61026,1.6211604023000001,3.53232,1.03026,3.6795,-3.7199999999999998,0.58,3.7649435587,-0.20768,1.62026,1.6335156718000001,-3.74,0.59,3.7862514444
2019-05-10 19:00:00,-0.05768,1.61026,1.6112927263999999,3.53232,1.03026,3.6795,-3.59,0.58,3.6365505634,-0.08768000000000001,1.62026,1.6226306573,-3.62,0.59,3.667764987
2019-05-10 19:30:00,0.07328000000000001,1.6605400000000001,1.6621561449,3.53328,1.03054,3.6805,-3.46,0.63,3.5168878287,0.05328,1.6605400000000001,1.6613945498,-3.48,0.63,3.5365661312
2019-05-10 20:00:00,-4.70544,-0.047420000000000004,4.7056789361,0.9345600000000001,0.27258000000000004,0.9735,-5.64,-0.32,5.64907072,-4.72544,-0.03742,4.7255881592,-5.66,-0.31,5.6684830422
2019-05-10 20:30:00,-6.29,-0.65,6.3234958686,0.0,0.0,0.0,-6.29,-0.65,6.3234958686,-6.31,-0.64,6.3423733728,-6.31,-0.64,6.3423733728
2019-05-10 21:00:00,-2.3834400000000002,0.6210800000000001,2.4630319933,2.26656,0.66108,2.3609999999999998,-4.65,-0.04,4.6501720398,-2.37344,1.02108,2.5837611732,-4.64,0.36,4.6539445635
2019-05-10 21:30:00,0.14712,1.6516600000000001,1.6581993395999999,3.53712,1.03166,3.6845,-3.39,0.62,3.446229824,0.12712,1.6516600000000001,1.6565446718999999,-3.41,0.62,3.4659053651000002
2019-05-10 22:00:00,0.34616,1.70138,1.7362374982,3.53616,1.03138,3.6835,-3.19,0.67,3.2596012026,0.32616,1.7113800000000001,1.7421830702,-3.21,0.68,3.2812345238000002
2019-05-10 22:30:00,-5.79976,-0.36868,5.8114663382,0.21024,0.061320000000000006,0.219,-6.01,-0.43,6.0253630596,-5.8197600000000005,-0.35868000000000005,5.8308025005,-6.03,-0.42,6.0446091685
2019-05-10 23:00:00,-5.77,-0.43,5.7860003457,0.0,0.0,0.0,-5.77,-0.43,5.7860003457,-5.79,-0.44,5.8066944125,-5.79,-0.44,5.8066944125
2019-05-10 23:30:00,-5.46,-0.41000000000000003,5.4753721335,0.0,0.0,0.0,-5.46,-0.41000000000000003,5.4753721335,-5.48,-0.41000000000000003,5.4953161874,-5.48,-0.41000000000000003,5.4953161874
2019-05-11 00:00:00,-5.2,-0.39,5.2146044912,0.0,0.0,0.0,-5.2,-0.39,5.2146044912,-5.22,-0.39,5.2345486911,-5.22,-0.39,5.2345486911
2019-05-11 00:30:00,-5.01,-0.39,5.025156714,0.0,0.0,0.0,-5.01,-0.39,5.025156714,-5.03,-0.39,5.0450966294,-5.03,-0.39,5.0450966294
2019-05-11 01:00:00,-4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,-4.8100000000000005,-0.35000000000000003,4.8227170765,-4.82,-0.34,4.8319768211,-4.82,-0.34,4.8319768211
2019-05-11 01:30:00,-4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,-4.8100000000000005,-0.35000000000000003,4.8227170765,-4.82,-0.34,4.8319768211,-4.82,-0.34,4.8319768211
2019-05-11 02:00:00,-5.0,-0.37,5.0136713095,0.0,0.0,0.0,-5.0,-0.37,5.0136713095,-5.02,-0.37,5.0336169898,-5.02,-0.37,5.0336169898
2019-05-11 02:30:00,-5.0,-0.4,5.0159744816,0.0,0.0,0.0,-5.0,-0.4,5.0159744816,-5.02,-0.39,5.0351266121,-5.02,-0.39,5.0351266121
2019-05-11 03:00:00,-4.87,-0.37,4.8840352169,0.0,0.0,0.0,-4.87,-0.37,4.8840352169,-4.89,-0.36,4.9032336269000005,-4.89,-0.36,4.9032336269000005
2019-05-11 03:30:00,-4.83,-0.37,4.8441511124000005,0.0,0.0,0.0,-4.83,-0.37,4.8441511124000005,-4.85,-0.34,4.8619029196,-4.85,-0.34,4.8619029196
2019-05-11 04:00:00,-4.8,-0.37,4.8142392961,0.0,0.0,0.0,-4.8,-0.37,4.8142392961,-4.82,-0.36,4.8334252865,-4.82,-0.36,4.8334252865
2019-05-11 04:30:00,-4.67,-0.29,4.6789956187,0.0,0.0,0.0,-4.67,-0.29,4.6789956187,-4.68,-0.29,4.6889764341,-4.68,-0.29,4.6889764341
2019-05-11 05:00:00,-4.59,-0.27,4.5979343188,0.0,0.0,0.0,-4.59,-0.27,4.5979343188,-4.61,-0.27,4.6178999556,-4.61,-0.27,4.6178999556
2019-05-11 05:30:00,-4.72,-0.32,4.7308350214,0.0,0.0,0.0,-4.72,-0.32,4.7308350214,-4.74,-0.31,4.7501263141,-4.74,-0.31,4.7501263141
2019-05-11 06:00:00,-4.77,-0.32,4.7807217028,0.0,0.0,0.0,-4.77,-0.32,4.7807217028,-4.79,-0.31,4.8000208333,-4.79,-0.31,4.8000208333
2019-05-11 06:30:00,-5.04,-0.48,5.0628055463,0.0,0.0,0.0,-5.04,-0.48,5.0628055463,-5.04,-0.27,5.0472269614,-5.04,-0.27,5.0472269614
2019-05-11 07:00:00,-5.49,-0.8300000000000001,5.5523868741,0.0,0.0,0.0,-5.49,-0.8300000000000001,5.5523868741,-5.44,-0.19,5.4433170034,-5.44,-0.19,5.4433170034
2019-05-11 07:30:00,-5.75,-0.79,5.8040158511,0.0,0.0,0.0,-5.75,-0.79,5.8040158511,-5.74,-0.47000000000000003,5.7592100153,-5.74,-0.47000000000000003,5.7592100153
2019-05-11 08:00:00,-6.01,-0.73,6.0541721152,0.0,0.0,0.0,-6.01,-0.73,6.0541721152,-6.02,-0.73,6.0640992736,-6.02,-0.73,6.0640992736
2019-05-11 08:30:00,-6.28,-0.78,6.3282541036,0.0,0.0,0.0,-6.28,-0.78,6.3282541036,-6.3,-0.77,6.3468811238,-6.3,-0.77,6.3468811238
2019-05-11 09:00:00,-2.78728,0.36246,2.8107484857,1.96272,0.5724600000000001,2.0445,-4.75,-0.21,4.7546398391,-2.80728,0.38246,2.8332131318,-4.77,-0.19,4.7737825673
2019-05-11 09:30:00,0.26264000000000004,1.39202,1.4165801954,3.57264,1.04202,3.7215,-3.31,0.35000000000000003,3.3284530942,0.23264,1.39202,1.41132599,-3.34,0.35000000000000003,3.3582882545
2019-05-11 10:00:00,0.31024,1.3913200000000001,1.4254894598,3.57024,1.04132,3.719,-3.26,0.35000000000000003,3.2787345119999998,0.29024,1.38132,1.411482979,-3.2800000000000002,0.34,3.2975748665
2019-05-11 10:30:00,0.42072000000000004,1.37146,1.4345409893,3.57072,1.04146,3.7195,-3.15,0.33,3.1672385449,0.40072,1.3814600000000001,1.4384047588,-3.17,0.34,3.1881812997
2019-05-11 11:00:00,0.43496,1.38978,1.4562550086,3.56496,1.03978,3.7135,-3.13,0.35000000000000003,3.1495078981,0.41496000000000005,1.37978,1.4408277656,-3.15,0.34,3.168296072
2019-05-11 11:30:00,-5.84032,-0.66176,5.8776920641,0.19968000000000002,0.05824000000000001,0.20800000000000002,-6.04,-0.72,6.0827625303,-5.85032,-0.65176,5.8865129916,-6.05,-0.71,6.0915186941
2019-05-11 12:00:00,-6.12,-0.68,6.1576618939,0.0,0.0,0.0,-6.12,-0.68,6.1576618939,-6.14,-0.67,6.1764471988,-6.14,-0.67,6.1764471988
2019-05-11 12:30:00,-5.82,-0.53,5.8440824772,0.0,0.0,0.0,-5.82,-0.53,5.8440824772,-5.84,-0.52,5.8631049794,-5.84,-0.52,5.8631049794
2019-05-11 13:00:00,-5.71,-0.49,5.7309859536,0.0,0.0,0.0,-5.71,-0.49,5.7309859536,-5.73,-0.48,5.7500695648,-5.73,-0.48,5.7500695648
2019-05-11 13:30:00,-5.76,-0.45,5.7775513845,0.0,0.0,0.0,-5.76,-0.45,5.7775513845,-5.78,-0.44,5.7967232123,-5.78,-0.44,5.7967232123
2019-05-11 14:00:00,-6.02,-0.43,6.0353376045,0.0,0.0,0.0,-6.02,-0.43,6.0353376045,-6.04,-0.42,6.0545850395,-6.04,-0.42,6.0545850395
2019-05-11 14:30:00,-5.5,-0.37,5.5124314055,0.0,0.0,0.0,-5.5,-0.37,5.5124314055,-5.52,-0.37,5.5323864652,-5.52,-0.37,5.5323864652
2019-05-11 15:00:00,-5.43,-0.4,5.4447130319,0.0,0.0,0.0,-5.43,-0.4,5.4447130319,-5.45,-0.39,5.46393631,-5.45,-0.39,5.46393631
2019-05-11 15:30:00,-5.55,-0.43,5.5666327344,0.0,0.0,0.0,-5.55,-0.43,5.5666327344,-5.57,-0.42,5.585812385,-5.57,-0.42,5.585812385
2019-05-11 16:00:00,-5.74,-0.44,5.7568394106,0.0,0.0,0.0,-5.74,-0.44,5.7568394106,-5.76,-0.44,5.7767811106,-5.76,-0.44,5.7767811106
2019-05-11 16:30:00,-5.94,-0.42,5.9548299724,0.0,0.0,0.0,-5.94,-0.42,5.9548299724,-5.96,-0.41000000000000003,5.9740857041,-5.96,-0.41000000000000003,5.9740857041
2019-05-11 17:00:00,-6.15,-0.42,6.1643247805,0.0,0.0,0.0,-6.15,-0.42,6.1643247805,-6.17,-0.41000000000000003,6.1836073614,-6.17,-0.41000000000000003,6.1836073614
2019-05-11 17:30:00,-6.19,-0.42,6.2042324263,0.0,0.0,0.0,-6.19,-0.42,6.2042324263,-6.2,-0.41000000000000003,6.2135416632,-6.2,-0.41000000000000003,6.2135416632
2019-05-11 18:00:00,-5.92,-0.37,5.9315512305,0.0,0.0,0.0,-5.92,-0.37,5.9315512305,-5.94,-0.36,5.9508990917,-5.94,-0.36,5.9508990917
2019-05-11 18:30:00,-5.87,-0.37,5.8816494285,0.0,0.0,0.0,-5.87,-0.37,5.8816494285,-5.89,-0.36,5.9009914421000005,-5.89,-0.36,5.9009914421000005
2019-05-11 19:00:00,-5.78,-0.34,5.7899913644000005,0.0,0.0,0.0,-5.78,-0.34,5.7899913644000005,-5.8,-0.33,5.8093803456,-5.8,-0.33,5.8093803456
2019-05-11 19:30:00,-5.78,-0.29,5.7872705138,0.0,0.0,0.0,-5.78,-0.29,5.7872705138,-5.8,-0.29,5.8072454744,-5.8,-0.29,5.8072454744
2019-05-11 20:00:00,-5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,-5.76,-0.29,5.7672957268000005,-5.78,-0.29,5.7872705138,-5.78,-0.29,5.7872705138
2019-05-11 20:30:00,-5.62,-0.27,5.626482027,0.0,0.0,0.0,-5.62,-0.27,5.626482027,-5.64,-0.26,5.6459897272,-5.64,-0.26,5.6459897272
2019-05-11 21:00:00,-4.6452,0.6239,4.6869109497,0.4248,0.12390000000000001,0.4425,-5.07,0.5,5.0945951753,-4.6652000000000005,0.6939000000000001,4.7165228983,-5.09,0.5700000000000001,5.1218160842
2019-05-11 21:30:00,-3.53776,0.46732,3.5684918103000003,1.1222400000000001,0.32732,1.169,-4.66,0.14,4.66210253,-3.55776,0.47732,3.5896365554000003,-4.68,0.15,4.6824032291
2019-05-11 22:00:00,0.9268000000000001,1.8649,2.0825009604,3.3768000000000002,0.9849,3.5175,-2.45,0.88,2.6032479713,0.9068,1.8749,2.0826752627,-2.47,0.89,2.625452342
2019-05-11 22:30:00,-4.9928,-0.0954,4.9937113453,0.1872,0.0546,0.195,-5.18,-0.15,5.1821713596,-5.0128,-0.0854,5.0135274009,-5.2,-0.14,5.201884274
2019-05-11 23:00:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2019-05-11 23:30:00,-4.76,-0.28,4.7682281825,0.0,0.0,0.0,-4.76,-0.28,4.7682281825,-4.78,-0.1,4.7810459107,-4.78,-0.1,4.7810459107
2019-05-12 00:00:00,-4.38,0.0,4.38,0.0,0.0,0.0,-4.38,0.0,4.38,-4.4,0.25,4.4070965499,-4.4,0.25,4.4070965499
2019-05-12 00:30:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2019-05-12 01:00:00,-4.16,-0.23,4.1663533216,0.0,0.0,0.0,-4.16,-0.23,4.1663533216,-4.18,-0.23,4.1863229689,-4.18,-0.23,4.1863229689
2019-05-12 01:30:00,-4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,-4.13,-0.35000000000000003,4.1448039761,-4.15,-0.37,4.1664613283,-4.15,-0.37,4.1664613283
2019-05-12 02:00:00,-4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,-4.3,-0.35000000000000003,4.3142206712,-4.32,-0.35000000000000003,4.3341550503,-4.32,-0.35000000000000003,4.3341550503
2019-05-12 02:30:00,-4.21,-0.24,4.2168353062,0.0,0.0,0.0,-4.21,-0.24,4.2168353062,-4.23,-0.26,4.2379830108,-4.23,-0.26,4.2379830108
2019-05-12 03:00:00,-4.04,0.28,4.0496913463,0.0,0.0,0.0,-4.04,0.28,4.0496913463,-4.06,0.25,4.067689762,-4.06,0.25,4.067689762
2019-05-12 03:30:00,-3.93,-0.41000000000000003,3.9513288904,0.0,0.0,0.0,-3.93,-0.41000000000000003,3.9513288904,-3.95,-0.58,3.9923551946,-3.95,-0.58,3.9923551946
2019-05-12 04:00:00,-3.99,-0.30000000000000004,4.0012623008,0.0,0.0,0.0,-3.99,-0.30000000000000004,4.0012623008,-4.01,-0.30000000000000004,4.0212062867,-4.01,-0.30000000000000004,4.0212062867
2019-05-12 04:30:00,-3.99,-0.28,3.9998124956,0.0,0.0,0.0,-3.99,-0.28,3.9998124956,-4.01,-0.30000000000000004,4.0212062867,-4.01,-0.30000000000000004,4.0212062867
2019-05-12 05:00:00,-3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,-3.9699999999999998,-0.26,3.9785047442,-3.99,-0.27,3.9991249043,-3.99,-0.27,3.9991249043
2019-05-12 05:30:00,-3.83,-0.02,3.830052219,0.0,0.0,0.0,-3.83,-0.02,3.830052219,-3.85,-0.27,3.8594559202000003,-3.85,-0.27,3.8594559202000003
2019-05-12 06:00:00,-3.83,0.23,3.8368997902,0.0,0.0,0.0,-3.83,0.23,3.8368997902,-3.85,0.23,3.8568640111,-3.85,0.23,3.8568640111
2019-05-12 06:30:00,-3.92,0.18,3.9241304769000003,0.0,0.0,0.0,-3.92,0.18,3.9241304769000003,-3.94,0.2,3.9450728764000003,-3.94,0.2,3.9450728764000003
2019-05-12 07:00:00,-4.12,-0.67,4.1741226623,0.0,0.0,0.0,-4.12,-0.67,4.1741226623,-4.1,0.59,4.1422336969,-4.1,0.59,4.1422336969
2019-05-12 07:30:00,-4.38,-0.67,4.4309479798,0.0,0.0,0.0,-4.38,-0.67,4.4309479798,-4.37,0.5700000000000001,4.4070171318,-4.37,0.5700000000000001,4.4070171318
2019-05-12 08:00:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2019-05-12 08:30:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-05-12 09:00:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2019-05-12 09:30:00,-5.09,-0.27,5.0971560698,0.0,0.0,0.0,-5.09,-0.27,5.0971560698,-5.11,-0.26,5.116610206,-5.11,-0.26,5.116610206
2019-05-12 10:00:00,-5.22,-0.33,5.2304206332,0.0,0.0,0.0,-5.22,-0.33,5.2304206332,-5.24,-0.33,5.2503809386,-5.24,-0.33,5.2503809386
2019-05-12 10:30:00,-5.39,-0.39,5.4040910429,0.0,0.0,0.0,-5.39,-0.39,5.4040910429,-5.41,-0.39,5.4240390854000005,-5.41,-0.39,5.4240390854000005
2019-05-12 11:00:00,-5.39,-0.39,5.4040910429,0.0,0.0,0.0,-5.39,-0.39,5.4040910429,-5.41,-0.39,5.4240390854000005,-5.41,-0.39,5.4240390854000005
2019-05-12 11:30:00,-5.42,-0.39,5.4340132499,0.0,0.0,0.0,-5.42,-0.39,5.4340132499,-5.44,-0.39,5.4539618627,-5.44,-0.39,5.4539618627
2019-05-12 12:00:00,-5.49,-0.39,5.5038350266,0.0,0.0,0.0,-5.49,-0.39,5.5038350266,-5.5,-0.39,5.5138099351,-5.5,-0.39,5.5138099351
2019-05-12 12:30:00,-5.34,-0.39,5.3542226327,0.0,0.0,0.0,-5.34,-0.39,5.3542226327,-5.36,-0.39,5.3741697033,-5.36,-0.39,5.3741697033
2019-05-12 13:00:00,-5.31,-0.39,5.3243027713,0.0,0.0,0.0,-5.31,-0.39,5.3243027713,-5.33,-0.39,5.3442492457,-5.33,-0.39,5.3442492457
2019-05-12 13:30:00,-5.25,-0.39,5.2644657849,0.0,0.0,0.0,-5.25,-0.39,5.2644657849,-5.27,-0.39,5.2844110362,-5.27,-0.39,5.2844110362
2019-05-12 14:00:00,-5.04,-0.39,5.0550667651,0.0,0.0,0.0,-5.04,-0.39,5.0550667651,-5.06,-0.39,5.0750073892,-5.06,-0.39,5.0750073892
2019-05-12 14:30:00,-5.02,-0.36,5.0328918129,0.0,0.0,0.0,-5.02,-0.36,5.0328918129,-5.04,-0.35000000000000003,5.0521381612,-5.04,-0.35000000000000003,5.0521381612
2019-05-12 15:00:00,-4.95,-0.32,4.9603326501,0.0,0.0,0.0,-4.95,-0.32,4.9603326501,-4.97,-0.31,4.9796586228,-4.97,-0.31,4.9796586228
2019-05-12 15:30:00,-5.02,-0.32,5.0301888633,0.0,0.0,0.0,-5.02,-0.32,5.0301888633,-5.04,-0.31,5.0495247301,-5.04,-0.31,5.0495247301
2019-05-12 16:00:00,-5.06,-0.32,5.0701084801,0.0,0.0,0.0,-5.06,-0.32,5.0701084801,-5.08,-0.31,5.089449872,-5.08,-0.31,5.089449872
2019-05-12 16:30:00,-5.19,-0.32,5.1998557672,0.0,0.0,0.0,-5.19,-0.32,5.1998557672,-5.21,-0.31,5.2192145003,-5.21,-0.31,5.2192145003
2019-05-12 17:00:00,-5.31,-0.29,5.3179131245,0.0,0.0,0.0,-5.31,-0.29,5.3179131245,-5.33,-0.28,5.3373495295,-5.33,-0.28,5.3373495295
2019-05-12 17:30:00,-5.38,-0.25,5.3858054179,0.0,0.0,0.0,-5.38,-0.25,5.3858054179,-5.4,-0.24,5.4053307022,-5.4,-0.24,5.4053307022
2019-05-12 18:00:00,-5.47,-0.25,5.4757099996,0.0,0.0,0.0,-5.47,-0.25,5.4757099996,-5.49,-0.24,5.4952433977,-5.49,-0.24,5.4952433977
2019-05-12 18:30:00,-5.73,-0.27,5.7363577294,0.0,0.0,0.0,-5.73,-0.27,5.7363577294,-5.75,-0.27,5.75633564,-5.75,-0.27,5.75633564
