Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-12 19:00:00,-5.8100000000000005,-0.32,5.8188057194,0.0,0.0,0.0,-5.8100000000000005,-0.32,5.8188057194,-5.83,-0.31,5.838236035,-5.83,-0.31,5.838236035
2019-05-12 19:30:00,-5.83,-0.28,5.8367199693,0.0,0.0,0.0,-5.83,-0.28,5.8367199693,-5.85,-0.27,5.8562274546,-5.85,-0.27,5.8562274546
2019-05-12 20:00:00,-1.28536,1.33802,1.8553834779,2.32464,0.6780200000000001,2.4215,-3.61,0.66,3.6698365086,-1.30536,1.38802,1.9054039598,-3.63,0.71,3.6987835838
2019-05-12 20:30:00,1.12968,2.04074,2.3325515321,3.49968,1.02074,3.6455,-2.37,1.02,2.5801744127,1.10968,2.0507400000000002,2.3317213062,-2.39,1.03,2.6024987992
2019-05-12 21:00:00,1.304,2.132,2.4991678615,3.504,1.022,3.65,-2.2,1.11,2.4641631439,1.284,2.142,2.4973626088,-2.22,1.12,2.4865236777
2019-05-12 21:30:00,1.1736,2.0848,2.3924313992,3.5136000000000003,1.0248,3.66,-2.34,1.06,2.5688908112,1.1536,2.0948,2.3914388974,-2.36,1.07,2.5912352267000003
2019-05-12 22:00:00,-3.7843999999999998,1.0083,3.9164208469,0.8856,0.25830000000000003,0.9225000000000001,-4.67,0.75,4.729841435,-3.8044000000000002,1.0883,3.9570009161,-4.69,0.8300000000000001,4.7628772816
2019-05-12 22:30:00,-5.17,-0.53,5.1970953426,0.0,0.0,0.0,-5.17,-0.53,5.1970953426,-5.19,-0.53,5.2169914702,-5.19,-0.53,5.2169914702
2019-05-12 23:00:00,-4.83,-0.30000000000000004,4.8393078017,0.0,0.0,0.0,-4.83,-0.30000000000000004,4.8393078017,-4.85,-0.34,4.8619029196,-4.85,-0.34,4.8619029196
2019-05-12 23:30:00,-4.5600000000000005,-0.66,4.6075155995,0.0,0.0,0.0,-4.5600000000000005,-0.66,4.6075155995,-4.57,0.65,4.6159939341000005,-4.57,0.65,4.6159939341000005
2019-05-13 00:00:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.3,0.0,4.3,-4.3,0.0,4.3
2019-05-13 00:30:00,-4.13,0.0,4.13,0.0,0.0,0.0,-4.13,0.0,4.13,-4.15,0.0,4.15,-4.15,0.0,4.15
2019-05-13 01:00:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.03,0.0,4.03,-4.03,0.0,4.03
2019-05-13 01:30:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.03,0.0,4.03,-4.03,0.0,4.03
2019-05-13 02:00:00,-3.9699999999999998,0.2,3.975034591,0.0,0.0,0.0,-3.9699999999999998,0.2,3.975034591,-3.99,0.2,3.9950093867,-3.99,0.2,3.9950093867
2019-05-13 02:30:00,-3.89,0.26,3.8986792635,0.0,0.0,0.0,-3.89,0.26,3.8986792635,-3.91,0.28,3.9200127551,-3.91,0.28,3.9200127551
2019-05-13 03:00:00,-3.83,0.28,3.8402213478,0.0,0.0,0.0,-3.83,0.28,3.8402213478,-3.84,0.31,3.8524926995,-3.84,0.31,3.8524926995
2019-05-13 03:30:00,-3.83,0.28,3.8402213478,0.0,0.0,0.0,-3.83,0.28,3.8402213478,-3.84,0.28,3.8501948003,-3.84,0.28,3.8501948003
2019-05-13 04:00:00,-3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,-3.9,-0.22,3.9062001996999998,-3.92,-0.22,3.9261686158,-3.92,-0.22,3.9261686158
2019-05-13 04:30:00,-3.98,-0.22,3.9860757645,0.0,0.0,0.0,-3.98,-0.22,3.9860757645,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2019-05-13 05:00:00,-3.98,-0.22,3.9860757645,0.0,0.0,0.0,-3.98,-0.22,3.9860757645,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2019-05-13 05:30:00,-4.04,-0.22,4.0459856648,0.0,0.0,0.0,-4.04,-0.22,4.0459856648,-4.06,-0.22,4.0659562221,-4.06,-0.22,4.0659562221
2019-05-13 06:00:00,-4.3,-0.38,4.3167580428,0.0,0.0,0.0,-4.3,-0.38,4.3167580428,-4.31,-0.05,4.3102900134,-4.31,-0.05,4.3102900134
2019-05-13 06:30:00,-5.31,-0.53,5.3363845439,0.0,0.0,0.0,-5.31,-0.53,5.3363845439,-5.31,-0.34,5.3208739884,-5.31,-0.34,5.3208739884
2019-05-13 07:00:00,-6.05,-0.74,6.0950881864,0.0,0.0,0.0,-6.05,-0.74,6.0950881864,-6.07,-0.73,6.1137386271,-6.07,-0.73,6.1137386271
2019-05-13 07:30:00,-0.39488,1.14066,1.2070772345,3.22512,0.94066,3.3595,-3.62,0.2,3.6255206523,-0.41488,1.14066,1.2137671317,-3.64,0.2,3.6454903648
2019-05-13 08:00:00,-0.28152000000000005,1.2291400000000001,1.2609673469,3.52848,1.02914,3.6755,-3.81,0.2,3.8152457326,-0.30152,1.14914,1.1880391618,-3.83,0.12,3.8318794344000002
2019-05-13 08:30:00,-0.5172800000000001,0.7974600000000001,0.9505372428000001,3.52272,1.02746,3.6695,-4.04,-0.23,4.0465417334,-0.5372800000000001,0.7974600000000001,0.9615676003,-4.06,-0.23,4.0665095598
2019-05-13 09:00:00,-4.73592,-0.5825600000000001,4.7716154916,1.2940800000000001,0.37744000000000005,1.348,-6.03,-0.96,6.1059397311,-4.75592,-0.52256,4.7845421934,-6.05,-0.9,6.1165758395
2019-05-13 09:30:00,-7.38,-1.46,7.5230313039,0.0,0.0,0.0,-7.38,-1.46,7.5230313039,-7.41,-1.45,7.5505364048,-7.41,-1.45,7.5505364048
2019-05-13 10:00:00,-7.62,-1.71,7.8095134291,0.0,0.0,0.0,-7.62,-1.71,7.8095134291,-7.64,-1.7000000000000002,7.8268512187,-7.64,-1.7000000000000002,7.8268512187
2019-05-13 10:30:00,-7.35,-1.54,7.509600522,0.0,0.0,0.0,-7.35,-1.54,7.509600522,-7.37,-1.54,7.5291765818,-7.37,-1.54,7.5291765818
2019-05-13 11:00:00,-7.18,-1.49,7.332973476,0.0,0.0,0.0,-7.18,-1.49,7.332973476,-7.2,-1.48,7.3505373953,-7.2,-1.48,7.3505373953
2019-05-13 11:30:00,-7.27,-1.49,7.4211185141,0.0,0.0,0.0,-7.27,-1.49,7.4211185141,-7.29,-1.48,7.4387162871,-7.29,-1.48,7.4387162871
2019-05-13 12:00:00,-7.27,-1.55,7.4333976081,0.0,0.0,0.0,-7.27,-1.55,7.4333976081,-7.29,-1.54,7.4508858534,-7.29,-1.54,7.4508858534
2019-05-13 12:30:00,-7.19,-1.5,7.3448008823,0.0,0.0,0.0,-7.19,-1.5,7.3448008823,-7.21,-1.49,7.3623501683,-7.21,-1.49,7.3623501683
2019-05-13 13:00:00,-7.28,-1.53,7.4390389164,0.0,0.0,0.0,-7.28,-1.53,7.4390389164,-7.29,-1.52,7.4467778267,-7.29,-1.52,7.4467778267
2019-05-13 13:30:00,-7.05,-1.55,7.2183793195,0.0,0.0,0.0,-7.05,-1.55,7.2183793195,-7.07,-1.55,7.2379140641,-7.07,-1.55,7.2379140641
2019-05-13 14:00:00,-6.94,-1.55,7.1109844607,0.0,0.0,0.0,-6.94,-1.55,7.1109844607,-6.96,-1.55,7.130504891,-6.96,-1.55,7.130504891
2019-05-13 14:30:00,-6.87,-2.13,7.192621219,0.0,0.0,0.0,-6.87,-2.13,7.192621219,-6.72,-0.78,6.765116407,-6.72,-0.78,6.765116407
2019-05-13 15:00:00,-6.87,-2.07,7.1750818811,0.0,0.0,0.0,-6.87,-2.07,7.1750818811,-6.75,-0.87,6.8058357312,-6.75,-0.87,6.8058357312
2019-05-13 15:30:00,-6.76,-1.44,6.9116712885,0.0,0.0,0.0,-6.76,-1.44,6.9116712885,-6.78,-1.43,6.9291630086,-6.78,-1.43,6.9291630086
2019-05-13 16:00:00,-6.99,-1.53,7.1554874048,0.0,0.0,0.0,-6.99,-1.53,7.1554874048,-6.99,-1.3900000000000001,7.1268646683,-6.99,-1.3900000000000001,7.1268646683
2019-05-13 16:30:00,-1.17792,0.42394000000000004,1.2518868359,3.20208,0.9339400000000001,3.3355,-4.38,-0.51,4.4095918178,-1.19792,0.43394000000000005,1.2740942861,-4.4,-0.5,4.4283179651
2019-05-13 17:00:00,-0.5527200000000001,0.66754,0.8666654776,3.55728,1.03754,3.7055,-4.11,-0.37,4.1266208937,-0.57272,0.67754,0.887168896,-4.13,-0.36,4.1456603817
2019-05-13 17:30:00,-0.44272000000000006,0.7275400000000001,0.8516545368,3.55728,1.03754,3.7055,-4.0,-0.31,4.0119945164,-0.45272,0.8675400000000001,0.9785607033,-4.01,-0.17,4.0136018736
2019-05-13 18:00:00,-0.36792,0.8089400000000001,0.8886782601000001,3.56208,1.03894,3.7105,-3.93,-0.23,3.9367245268,-0.38792000000000004,0.8089400000000001,0.8971431603000001,-3.95,-0.23,3.9566905363
2019-05-13 18:30:00,-0.5608000000000001,0.8081,0.9836270889000001,3.5592,1.0381,3.7075,-4.12,-0.23,4.1264149089,-0.5808,0.8081,0.9951654385,-4.14,-0.23,4.1463839668
2019-05-13 19:00:00,-0.588,0.6585000000000001,0.8828172234,3.492,1.0185,3.6375,-4.08,-0.36,4.0958515598,-0.588,0.9685,1.1330208515,-4.08,-0.05,4.080306361
2019-05-13 19:30:00,-0.49328000000000005,0.7969600000000001,0.9372675178000001,3.48672,1.01696,3.632,-3.98,-0.22,3.9860757645,-0.5232800000000001,0.7969600000000001,0.9533977134,-4.01,-0.22,4.0160303784
2019-05-13 20:00:00,-0.4728,0.8371000000000001,0.9613928697,3.4872,1.0171,3.6325000000000003,-3.96,-0.18,3.9640887982,-0.5028,0.8671000000000001,1.0023324049,-3.99,-0.15,3.9928185534000002
2019-05-13 20:30:00,-0.14992000000000003,1.22794,1.2370580625,3.49008,1.01794,3.6355,-3.64,0.21,3.6460526601,-0.16992000000000002,1.22794,1.2396408552,-3.66,0.21,3.6660196399
2019-05-13 21:00:00,0.01872,1.25046,1.2506001159,3.49872,1.02046,3.6445,-3.48,0.23,3.4875922927,-0.00128,1.25046,1.2504606551,-3.5,0.23,3.5075490018
2019-05-13 21:30:00,0.23544,1.36242,1.3826135577,3.50544,1.02242,3.6515,-3.27,0.34,3.2876283245,0.21544000000000002,1.36242,1.3793486325,-3.29,0.34,3.3075217308
2019-05-13 22:00:00,0.5903200000000001,1.54676,1.6555797172000002,3.52032,1.02676,3.667,-2.93,0.52,2.9757856106,0.57032,1.54676,1.6485543364000002,-2.95,0.52,2.9954799282
2019-05-13 22:30:00,-5.47664,-0.44652000000000003,5.4948126265,0.18336000000000002,0.05348000000000001,0.191,-5.66,-0.5,5.6820418865,-5.49664,-0.43652,5.5139460462,-5.68,-0.49,5.7010963858
2019-05-13 23:00:00,-5.41,-0.5,5.4330562302,0.0,0.0,0.0,-5.41,-0.5,5.4330562302,-5.43,-0.49,5.4520638294,-5.43,-0.49,5.4520638294
2019-05-13 23:30:00,-5.05,-0.5,5.0746921089,0.0,0.0,0.0,-5.05,-0.5,5.0746921089,-5.07,-0.51,5.0955863254,-5.07,-0.51,5.0955863254
2019-05-14 00:00:00,-4.82,-0.5,4.845864216,0.0,0.0,0.0,-4.82,-0.5,4.845864216,-4.84,-0.48,4.8637434143,-4.84,-0.48,4.8637434143
2019-05-14 00:30:00,-4.66,-0.81,4.7298731484,0.0,0.0,0.0,-4.66,-0.81,4.7298731484,-4.61,-0.06,4.610390439,-4.61,-0.06,4.610390439
2019-05-14 01:00:00,-4.61,-1.09,4.7371088229,0.0,0.0,0.0,-4.61,-1.09,4.7371088229,-4.5,0.26,4.507504853,-4.5,0.26,4.507504853
2019-05-14 01:30:00,-4.61,-1.12,4.7441016009,0.0,0.0,0.0,-4.61,-1.12,4.7441016009,-4.52,0.23,4.5258479868,-4.52,0.23,4.5258479868
2019-05-14 02:00:00,-4.63,-1.02,4.7410230963,0.0,0.0,0.0,-4.63,-1.02,4.7410230963,-4.52,0.32,4.5313132754000005,-4.52,0.32,4.5313132754000005
2019-05-14 02:30:00,-4.67,-1.02,4.7800941413,0.0,0.0,0.0,-4.67,-1.02,4.7800941413,-4.57,0.32,4.5811898018,-4.57,0.32,4.5811898018
2019-05-14 03:00:00,-4.6,-1.07,4.7228063691,0.0,0.0,0.0,-4.6,-1.07,4.7228063691,-4.5,0.28,4.5087026959,-4.5,0.28,4.5087026959
2019-05-14 03:30:00,-4.6,-1.07,4.7228063691,0.0,0.0,0.0,-4.6,-1.07,4.7228063691,-4.5,0.28,4.5087026959,-4.5,0.28,4.5087026959
2019-05-14 04:00:00,-4.52,-1.07,4.6449219584,0.0,0.0,0.0,-4.52,-1.07,4.6449219584,-4.41,0.28,4.4188799486,-4.41,0.28,4.4188799486
2019-05-14 04:30:00,-4.6,-1.07,4.7228063691,0.0,0.0,0.0,-4.6,-1.07,4.7228063691,-4.5,0.28,4.5087026959,-4.5,0.28,4.5087026959
2019-05-14 05:00:00,-4.64,-1.07,4.7617748792,0.0,0.0,0.0,-4.64,-1.07,4.7617748792,-4.54,0.28,4.5486261662,-4.54,0.28,4.5486261662
2019-05-14 05:30:00,-4.84,-1.18,4.9817667549,0.0,0.0,0.0,-4.84,-1.18,4.9817667549,-4.74,0.25,4.7465882484,-4.74,0.25,4.7465882484
2019-05-14 06:00:00,-4.98,-0.75,5.0361592509,0.0,0.0,0.0,-4.98,-0.75,5.0361592509,-4.97,-0.62,5.0085227363,-4.97,-0.62,5.0085227363
2019-05-14 06:30:00,-5.65,-1.01,5.7395644434,0.0,0.0,0.0,-5.65,-1.01,5.7395644434,-5.61,-0.58,5.6399024814,-5.61,-0.58,5.6399024814
2019-05-14 07:00:00,-6.43,-1.72,6.6560724155,0.0,0.0,0.0,-6.43,-1.72,6.6560724155,-6.3,-0.39,6.3120598856,-6.3,-0.39,6.3120598856
2019-05-14 07:30:00,-6.99,-1.42,7.132776458,0.0,0.0,0.0,-6.99,-1.42,7.132776458,-6.96,-1.04,7.0372721988,-6.96,-1.04,7.0372721988
2019-05-14 08:00:00,-7.28,-1.3900000000000001,7.4115113169,0.0,0.0,0.0,-7.28,-1.3900000000000001,7.4115113169,-7.3,-1.38,7.4292933715,-7.3,-1.38,7.4292933715
2019-05-14 08:30:00,-7.28,-1.42,7.4171962358,0.0,0.0,0.0,-7.28,-1.42,7.4171962358,-7.3,-1.42,7.4368272805,-7.3,-1.42,7.4368272805
2019-05-14 09:00:00,-7.25,-1.5,7.4035464475,0.0,0.0,0.0,-7.25,-1.5,7.4035464475,-7.27,-1.49,7.4211185141,-7.27,-1.49,7.4211185141
2019-05-14 09:30:00,-7.22,-1.5,7.3741711399,0.0,0.0,0.0,-7.22,-1.5,7.3741711399,-7.23,-1.49,7.3819374151,-7.23,-1.49,7.3819374151
2019-05-14 10:00:00,-7.22,-1.58,7.3908592193,0.0,0.0,0.0,-7.22,-1.58,7.3908592193,-7.23,-1.57,7.3984998479,-7.23,-1.57,7.3984998479
2019-05-14 10:30:00,-7.18,-1.6,7.3561131041,0.0,0.0,0.0,-7.18,-1.6,7.3561131041,-7.2,-1.5899999999999999,7.3734727232,-7.2,-1.5899999999999999,7.3734727232
2019-05-14 11:00:00,-7.16,-1.58,7.3322574968,0.0,0.0,0.0,-7.16,-1.58,7.3322574968,-7.18,-1.57,7.34964625,-7.18,-1.57,7.34964625
2019-05-14 11:30:00,-7.08,-1.6,7.2585397981,0.0,0.0,0.0,-7.08,-1.6,7.2585397981,-7.1,-1.5899999999999999,7.2758573378,-7.1,-1.5899999999999999,7.2758573378
2019-05-14 12:00:00,-7.0,-1.54,7.1673984123,0.0,0.0,0.0,-7.0,-1.54,7.1673984123,-7.02,-1.53,7.1847964481,-7.02,-1.53,7.1847964481
2019-05-14 12:30:00,-7.0,-1.56,7.1717222478,0.0,0.0,0.0,-7.0,-1.56,7.1717222478,-7.02,-1.55,7.1890819998,-7.02,-1.55,7.1890819998
2019-05-14 13:00:00,-6.91,-1.56,7.0839042907,0.0,0.0,0.0,-6.91,-1.56,7.0839042907,-6.93,-1.55,7.1012252464,-6.93,-1.55,7.1012252464
2019-05-14 13:30:00,-6.74,-1.49,6.9027313435,0.0,0.0,0.0,-6.74,-1.49,6.9027313435,-6.76,-1.48,6.920115606,-6.76,-1.48,6.920115606
2019-05-14 14:00:00,-6.85,-1.55,7.0231759198,0.0,0.0,0.0,-6.85,-1.55,7.0231759198,-6.87,-1.54,7.0404900398,-6.87,-1.54,7.0404900398
2019-05-14 14:30:00,-6.76,-1.55,6.9354235631000005,0.0,0.0,0.0,-6.76,-1.55,6.9354235631000005,-6.78,-1.54,6.9526973183,-6.78,-1.54,6.9526973183
2019-05-14 15:00:00,-6.8,-1.58,6.9811460377,0.0,0.0,0.0,-6.8,-1.58,6.9811460377,-6.82,-1.57,6.9983783836,-6.82,-1.57,6.9983783836
2019-05-14 15:30:00,-2.10672,-0.08196,2.1083136863,2.39328,0.6980400000000001,2.493,-4.5,-0.78,4.5670997362,-2.11672,-0.07196000000000001,2.1179428226,-4.51,-0.77,4.5752595555
2019-05-14 16:00:00,0.05224,0.7273200000000001,0.7291936643,3.52224,1.02732,3.669,-3.47,-0.30000000000000004,3.4829441569,0.032240000000000005,0.7273200000000001,0.7280342025000001,-3.49,-0.30000000000000004,3.5028702517
2019-05-14 16:30:00,0.12248,0.7961400000000001,0.8055062073,3.55248,1.03614,3.7005,-3.43,-0.24,3.4383862494,0.10248,0.7961400000000001,0.802708571,-3.45,-0.24,3.458337751
2019-05-14 17:00:00,0.09776000000000001,1.26768,1.2714439036,3.55776,1.03768,3.706,-3.46,0.23,3.4676360824,0.07776000000000001,1.26768,1.2700626756,-3.48,0.23,3.4875922927
2019-05-14 17:30:00,0.09824000000000001,1.26782,1.2716204818999999,3.55824,1.03782,3.7065,-3.46,0.23,3.4676360824,0.07824,1.26782,1.2702318883000001,-3.48,0.23,3.4875922927
2019-05-14 18:00:00,-0.1308,1.1681,1.1754004637,3.5592,1.0381,3.7075,-3.69,0.13,3.6922892628,-0.1408,1.2281,1.2361449146,-3.7,0.19,3.7048751666
2019-05-14 18:30:00,-0.16032000000000002,1.02824,1.04066325,3.55968,1.03824,3.708,-3.7199999999999998,-0.01,3.7200134408,-0.17032000000000003,1.32824,1.339115529,-3.73,0.29,3.7412564734
2019-05-14 19:00:00,-0.34392,1.25844,1.3045889008,3.52608,1.02844,3.673,-3.87,0.23,3.8768286008,-0.36392,1.25844,1.3100034351,-3.89,0.23,3.8967935537000002
2019-05-14 19:30:00,-1.5139200000000002,0.8434400000000001,1.7330160991999999,2.9260800000000002,0.8534400000000001,3.048,-4.44,-0.01,4.4400112612000004,-1.5339200000000002,0.8734400000000001,1.7651651481,-4.46,0.02,4.4600448428
2019-05-14 20:00:00,-3.06736,0.21202000000000001,3.0746788206,2.13264,0.62202,2.2215,-5.2,-0.41000000000000003,5.2161384184,-3.08736,0.27202000000000004,3.0993203529,-5.22,-0.35000000000000003,5.2317205583
2019-05-14 20:30:00,-0.15944000000000003,1.2980800000000001,1.3078351578,3.49056,1.01808,3.636,-3.65,0.28,3.6607239721,-0.18944000000000003,1.2980800000000001,1.3118304769,-3.68,0.28,3.6906368014
2019-05-14 21:00:00,-6.47568,-0.78624,6.5232357615000005,0.18432,0.05376,0.192,-6.66,-0.84,6.7127639613,-6.49568,-0.78624,6.5430904013,-6.68,-0.84,6.7326072216
2019-05-14 21:30:00,-6.73,-0.8300000000000001,6.7809881286,0.0,0.0,0.0,-6.73,-0.8300000000000001,6.7809881286,-6.75,-0.8200000000000001,6.7996249897,-6.75,-0.8200000000000001,6.7996249897
2019-05-14 22:00:00,-6.53,-0.78,6.5764199988000005,0.0,0.0,0.0,-6.53,-0.78,6.5764199988000005,-6.55,-0.78,6.5962792542,-6.55,-0.78,6.5962792542
2019-05-14 22:30:00,-6.05,-0.63,6.0827132104,0.0,0.0,0.0,-6.05,-0.63,6.0827132104,-6.07,-0.63,6.1026060007,-6.07,-0.63,6.1026060007
2019-05-14 23:00:00,-5.71,-0.63,5.7446496847,0.0,0.0,0.0,-5.71,-0.63,5.7446496847,-5.73,-0.63,5.7645294691,-5.73,-0.63,5.7645294691
2019-05-14 23:30:00,-5.24,-0.54,5.2677509432,0.0,0.0,0.0,-5.24,-0.54,5.2677509432,-5.26,-0.53,5.2866340899,-5.26,-0.53,5.2866340899
2019-05-15 00:00:00,-5.07,-0.54,5.0986762988,0.0,0.0,0.0,-5.07,-0.54,5.0986762988,-5.08,-0.53,5.1075728091,-5.08,-0.53,5.1075728091
2019-05-15 00:30:00,-4.86,-0.54,4.8899079746,0.0,0.0,0.0,-4.86,-0.54,4.8899079746,-4.88,-0.53,4.9086963646,-4.88,-0.53,4.9086963646
2019-05-15 01:00:00,-4.75,-0.54,4.7805961971,0.0,0.0,0.0,-4.75,-0.54,4.7805961971,-4.76,-0.53,4.7894154132,-4.76,-0.53,4.7894154132
2019-05-15 01:30:00,-4.77,-0.54,4.8004687271,0.0,0.0,0.0,-4.77,-0.54,4.8004687271,-4.79,-0.53,4.819232304,-4.79,-0.53,4.819232304
2019-05-15 02:00:00,-4.8,-0.51,4.8270177128,0.0,0.0,0.0,-4.8,-0.51,4.8270177128,-4.82,-0.51,4.8469062298,-4.82,-0.51,4.8469062298
2019-05-15 02:30:00,-4.76,-0.51,4.7872434657,0.0,0.0,0.0,-4.76,-0.51,4.7872434657,-4.78,-0.51,4.807130121,-4.78,-0.51,4.807130121
2019-05-15 03:00:00,-4.65,-0.51,4.6778841371,0.0,0.0,0.0,-4.65,-0.51,4.6778841371,-4.67,-0.51,4.6977654262,-4.67,-0.51,4.6977654262
2019-05-15 03:30:00,-4.65,-1.1,4.7783365306,0.0,0.0,0.0,-4.65,-1.1,4.7783365306,-4.5600000000000005,0.26,4.5674062661,-4.5600000000000005,0.26,4.5674062661
2019-05-15 04:00:00,-4.69,-1.1,4.8172710117,0.0,0.0,0.0,-4.69,-1.1,4.8172710117,-4.58,0.30000000000000004,4.5898148111,-4.58,0.30000000000000004,4.5898148111
2019-05-15 04:30:00,-4.73,-1.1,4.856222812,0.0,0.0,0.0,-4.73,-1.1,4.856222812,-4.62,0.30000000000000004,4.6297300137,-4.62,0.30000000000000004,4.6297300137
2019-05-15 05:00:00,-4.66,-1.08,4.7835133532,0.0,0.0,0.0,-4.66,-1.08,4.7835133532,-4.55,0.30000000000000004,4.5598793844,-4.55,0.30000000000000004,4.5598793844
2019-05-15 05:30:00,-4.87,-1.2,5.0156654593,0.0,0.0,0.0,-4.87,-1.2,5.0156654593,-4.76,0.22,4.7650813214,-4.76,0.22,4.7650813214
2019-05-15 06:00:00,-5.07,-1.26,5.2242224302,0.0,0.0,0.0,-5.07,-1.26,5.2242224302,-4.96,0.22,4.9648766349,-4.96,0.22,4.9648766349
2019-05-15 06:30:00,-5.91,-0.91,5.9796488191,0.0,0.0,0.0,-5.91,-0.91,5.9796488191,-5.91,-0.85,5.97081234,-5.91,-0.85,5.97081234
2019-05-15 07:00:00,-6.51,-1.16,6.6125411152,0.0,0.0,0.0,-6.51,-1.16,6.6125411152,-6.51,-0.99,6.5848462397,-6.51,-0.99,6.5848462397
2019-05-15 07:30:00,-7.01,-1.34,7.1369251082,0.0,0.0,0.0,-7.01,-1.34,7.1369251082,-7.01,-1.19,7.1102883205,-7.01,-1.19,7.1102883205
2019-05-15 08:00:00,-7.05,-1.29,7.1670496022,0.0,0.0,0.0,-7.05,-1.29,7.1670496022,-7.07,-1.28,7.1849356295,-7.07,-1.28,7.1849356295
2019-05-15 08:30:00,-4.63392,-0.63156,4.6767598399,1.36608,0.39844,1.423,-6.0,-1.03,6.0877664213,-4.64392,-0.5915600000000001,4.6814459518,-6.01,-0.99,6.0909933508
2019-05-15 09:00:00,-4.24952,-0.5148600000000001,4.2805958755999995,1.56048,0.45514000000000004,1.6255000000000002,-5.8100000000000005,-0.97,5.8904159446,-4.25952,-0.49486,4.2881694288,-5.82,-0.9500000000000001,5.8970246735
2019-05-15 09:30:00,-7.02,-1.42,7.1621784396,0.0,0.0,0.0,-7.02,-1.42,7.1621784396,-7.04,-1.4100000000000001,7.1798119753,-7.04,-1.4100000000000001,7.1798119753
2019-05-15 10:00:00,-7.26,-1.58,7.4299394345,0.0,0.0,0.0,-7.26,-1.58,7.4299394345,-7.28,-1.57,7.4473686628,-7.28,-1.57,7.4473686628
2019-05-15 10:30:00,-7.29,-1.58,7.4592559951,0.0,0.0,0.0,-7.29,-1.58,7.4592559951,-7.3,-1.57,7.4669203826,-7.3,-1.57,7.4669203826
2019-05-15 11:00:00,-7.2,-1.58,7.3713228121,0.0,0.0,0.0,-7.2,-1.58,7.3713228121,-7.21,-1.57,7.3789565658,-7.21,-1.57,7.3789565658
2019-05-15 11:30:00,-7.16,-1.58,7.3322574968,0.0,0.0,0.0,-7.16,-1.58,7.3322574968,-7.17,-1.57,7.3398773832,-7.17,-1.57,7.3398773832
2019-05-15 12:00:00,-7.14,-1.58,7.3127286289,0.0,0.0,0.0,-7.14,-1.58,7.3127286289,-7.15,-1.57,7.3203415221,-7.15,-1.57,7.3203415221
2019-05-15 12:30:00,-7.06,-1.58,7.2346388991,0.0,0.0,0.0,-7.06,-1.58,7.2346388991,-7.08,-1.57,7.2519859349,-7.08,-1.57,7.2519859349
2019-05-15 13:00:00,-7.11,-1.58,7.2834401213,0.0,0.0,0.0,-7.11,-1.58,7.2834401213,-7.13,-1.57,7.3008081744,-7.13,-1.57,7.3008081744
2019-05-15 13:30:00,-7.07,-1.63,7.2554669043,0.0,0.0,0.0,-7.07,-1.63,7.2554669043,-7.09,-1.62,7.2727230114,-7.09,-1.62,7.2727230114
2019-05-15 14:00:00,-6.82,-1.57,6.9983783836,0.0,0.0,0.0,-6.82,-1.57,6.9983783836,-6.84,-1.57,7.0178700472,-6.84,-1.57,7.0178700472
2019-05-15 14:30:00,-6.69,-1.51,6.8582942486,0.0,0.0,0.0,-6.69,-1.51,6.8582942486,-6.7,-1.51,6.8680492136,-6.7,-1.51,6.8680492136
2019-05-15 15:00:00,-6.65,-1.51,6.8192814871,0.0,0.0,0.0,-6.65,-1.51,6.8192814871,-6.66,-1.51,6.8290336066,-6.66,-1.51,6.8290336066
2019-05-15 15:30:00,-6.67,-1.51,6.8387864421,0.0,0.0,0.0,-6.67,-1.51,6.8387864421,-6.68,-1.51,6.8485399904,-6.68,-1.51,6.8485399904
2019-05-15 16:00:00,-6.7,-1.46,6.8572297614,0.0,0.0,0.0,-6.7,-1.46,6.8572297614,-6.71,-1.45,6.8648816450000005,-6.71,-1.45,6.8648816450000005
2019-05-15 16:30:00,-0.71584,0.5603800000000001,0.9090944120000001,3.22416,0.9403800000000001,3.3585000000000003,-3.94,-0.38,3.9582824558,-0.73584,0.58038,0.9371773845,-3.96,-0.36,3.9763299662
2019-05-15 17:00:00,-0.25424,0.8041800000000001,0.8434117915,3.54576,1.03418,3.6935000000000002,-3.8,-0.23,3.8069541631,-0.27424000000000004,0.8041800000000001,0.8496546651,-3.8200000000000003,-0.23,3.8269178199000002
2019-05-15 17:30:00,-0.23424000000000003,1.1366800000000001,1.1605644316000001,3.48576,1.01668,3.6310000000000002,-3.7199999999999998,0.12,3.7219349806,-0.25424,1.20668,1.2331725751,-3.74,0.19,3.7448230933
2019-05-15 18:00:00,-0.31712,1.23584,1.2758783641,3.48288,1.01584,3.628,-3.8,0.22,3.8063630936,-0.33712000000000003,1.22584,1.2713510923,-3.8200000000000003,0.21,3.8257678968
2019-05-15 18:30:00,-0.37912,1.24984,1.3060750361,3.53088,1.02984,3.678,-3.91,0.22,3.9161843675,-0.39912000000000003,1.23984,1.3024976008,-3.93,0.21,3.9356066877
2019-05-15 19:00:00,-0.37224,1.2776800000000001,1.3308000601,3.55776,1.03768,3.706,-3.93,0.24,3.9373214245,-0.39224000000000003,1.2776800000000001,1.3365322293,-3.95,0.24,3.9572844224
2019-05-15 19:30:00,-6.7592,-0.9356000000000001,6.823645067,0.22080000000000002,0.0644,0.23,-6.98,-1.0,7.0512693893,-6.7692,-0.9256000000000001,6.8321888147,-6.99,-0.99,7.0597592027
2019-05-15 20:00:00,-7.01,-0.99,7.0795621334,0.0,0.0,0.0,-7.01,-0.99,7.0795621334,-7.03,-0.99,7.0993661689,-7.03,-0.99,7.0993661689
2019-05-15 20:30:00,-6.85,-0.9500000000000001,6.9155621608,0.0,0.0,0.0,-6.85,-0.9500000000000001,6.9155621608,-6.87,-0.9500000000000001,6.9353730974,-6.87,-0.9500000000000001,6.9353730974
2019-05-15 21:00:00,-1.6391200000000001,0.7473400000000001,1.8014525944000002,2.63088,0.76734,2.7405,-4.27,-0.02,4.2700468382,-1.6591200000000002,0.76734,1.8279742476,-4.29,0.0,4.29
2019-05-15 21:30:00,-3.5044,-0.08170000000000001,3.5053522291,1.6056,0.46830000000000005,1.6724999999999999,-5.11,-0.55,5.1395135957,-3.4444,0.5583,3.4893538442,-5.05,0.09,5.0508019165
2019-05-15 22:00:00,-6.23,-0.76,6.276185147,0.0,0.0,0.0,-6.23,-0.76,6.276185147,-6.22,-0.67,6.2559811381,-6.22,-0.67,6.2559811381
2019-05-15 22:30:00,-5.98,-0.64,6.0141499815,0.0,0.0,0.0,-5.98,-0.64,6.0141499815,-6.0,-0.64,6.0340367914,-6.0,-0.64,6.0340367914
2019-05-15 23:00:00,-5.43,-0.53,5.4558042487,0.0,0.0,0.0,-5.43,-0.53,5.4558042487,-5.45,-0.52,5.4747511359,-5.45,-0.52,5.4747511359
2019-05-15 23:30:00,-5.19,-0.56,5.2201245196,0.0,0.0,0.0,-5.19,-0.56,5.2201245196,-5.21,-0.55,5.2389502765,-5.21,-0.55,5.2389502765
2019-05-16 00:00:00,-4.84,-0.52,4.8678537365,0.0,0.0,0.0,-4.84,-0.52,4.8678537365,-4.86,-0.51,4.8866859936,-4.86,-0.51,4.8866859936
2019-05-16 00:30:00,-4.47,-0.46,4.4936065693,0.0,0.0,0.0,-4.47,-0.46,4.4936065693,-4.49,-0.45,4.5124937673000005,-4.49,-0.45,4.5124937673000005
2019-05-16 01:00:00,-4.32,-0.46,4.3444217107,0.0,0.0,0.0,-4.32,-0.46,4.3444217107,-4.33,-0.36,4.3449395853,-4.33,-0.36,4.3449395853
2019-05-16 01:30:00,-4.32,-0.38,4.3366807584,0.0,0.0,0.0,-4.32,-0.38,4.3366807584,-4.35,-0.38,4.3665661566,-4.35,-0.38,4.3665661566
2019-05-16 02:00:00,-4.36,-0.38,4.3765283045,0.0,0.0,0.0,-4.36,-0.38,4.3765283045,-4.38,-0.38,4.3964531159,-4.38,-0.38,4.3964531159
2019-05-16 02:30:00,-4.36,-0.38,4.3765283045,0.0,0.0,0.0,-4.36,-0.38,4.3765283045,-4.38,-0.38,4.3964531159,-4.38,-0.38,4.3964531159
2019-05-16 03:00:00,-4.28,-0.38,4.2968360453,0.0,0.0,0.0,-4.28,-0.38,4.2968360453,-4.29,-0.38,4.3067969537,-4.29,-0.38,4.3067969537
2019-05-16 03:30:00,-4.26,-0.44,4.2826627231,0.0,0.0,0.0,-4.26,-0.44,4.2826627231,-4.27,-0.31,4.2812381387,-4.27,-0.31,4.2812381387
2019-05-16 04:00:00,-4.31,-0.38,4.3267193114,0.0,0.0,0.0,-4.31,-0.38,4.3267193114,-4.33,-0.38,4.3466423823,-4.33,-0.38,4.3466423823
2019-05-16 04:30:00,-4.35,-0.4,4.368352092,0.0,0.0,0.0,-4.35,-0.4,4.368352092,-4.37,-0.4,4.3882684512,-4.37,-0.4,4.3882684512
2019-05-16 05:00:00,-4.29,-0.4,4.3086076637,0.0,0.0,0.0,-4.29,-0.4,4.3086076637,-4.3,-0.4,4.3185645763,-4.3,-0.4,4.3185645763
2019-05-16 05:30:00,-4.63,-0.48,4.6548147117,0.0,0.0,0.0,-4.63,-0.48,4.6548147117,-4.65,-0.48,4.6747085471,-4.65,-0.48,4.6747085471
2019-05-16 06:00:00,-4.8,-0.48,4.8239402981,0.0,0.0,0.0,-4.8,-0.48,4.8239402981,-4.82,-0.48,4.8438414507,-4.82,-0.48,4.8438414507
2019-05-16 06:30:00,-5.62,-1.35,5.7798702408,0.0,0.0,0.0,-5.62,-1.35,5.7798702408,-5.5,-0.21,5.5040076308,-5.5,-0.21,5.5040076308
2019-05-16 07:00:00,-6.12,-1.25,6.2463509347,0.0,0.0,0.0,-6.12,-1.25,6.2463509347,-6.07,-0.7000000000000001,6.1102291283,-6.07,-0.7000000000000001,6.1102291283
2019-05-16 07:30:00,-6.67,-1.16,6.7701181674,0.0,0.0,0.0,-6.67,-1.16,6.7701181674,-6.69,-1.15,6.7881219789,-6.69,-1.15,6.7881219789
2019-05-16 08:00:00,-7.05,-1.32,7.1725100209,0.0,0.0,0.0,-7.05,-1.32,7.1725100209,-7.07,-1.31,7.190340743,-7.07,-1.31,7.190340743
2019-05-16 08:30:00,-7.07,-1.33,7.1940113984,0.0,0.0,0.0,-7.07,-1.33,7.1940113984,-7.09,-1.33,7.2136675831,-7.09,-1.33,7.2136675831
2019-05-16 09:00:00,-6.96,-1.29,7.0785379846,0.0,0.0,0.0,-6.96,-1.29,7.0785379846,-6.98,-1.28,7.0963934502,-6.98,-1.28,7.0963934502
2019-05-16 09:30:00,-7.05,-1.4,7.1876630416,0.0,0.0,0.0,-7.05,-1.4,7.1876630416,-7.06,-1.3900000000000001,7.1955333367,-7.06,-1.3900000000000001,7.1955333367
2019-05-16 10:00:00,-7.12,-1.49,7.274235355,0.0,0.0,0.0,-7.12,-1.49,7.274235355,-7.14,-1.48,7.2917761897,-7.14,-1.48,7.2917761897
2019-05-16 10:30:00,-6.97,-1.51,7.1316898418,0.0,0.0,0.0,-6.97,-1.51,7.1316898418,-6.98,-1.51,7.1414634355,-6.98,-1.51,7.1414634355
2019-05-16 11:00:00,-6.89,-1.46,7.0429894221,0.0,0.0,0.0,-6.89,-1.46,7.0429894221,-6.91,-1.45,7.0604957333,-6.91,-1.45,7.0604957333
2019-05-16 11:30:00,-6.8,-1.43,6.9487336976,0.0,0.0,0.0,-6.8,-1.43,6.9487336976,-6.82,-1.42,6.9662615512,-6.82,-1.42,6.9662615512
2019-05-16 12:00:00,-7.03,-1.5,7.1882473524,0.0,0.0,0.0,-7.03,-1.5,7.1882473524,-7.05,-1.5,7.207808266,-7.05,-1.5,7.207808266
2019-05-16 12:30:00,-7.12,-1.56,7.288895664,0.0,0.0,0.0,-7.12,-1.56,7.288895664,-7.14,-1.55,7.3063054959,-7.14,-1.55,7.3063054959
2019-05-16 13:00:00,-6.98,-1.47,7.1331129249,0.0,0.0,0.0,-6.98,-1.47,7.1331129249,-6.99,-1.47,7.1428985713,-6.99,-1.47,7.1428985713
2019-05-16 13:30:00,-7.0,-1.47,7.1526848106,0.0,0.0,0.0,-7.0,-1.47,7.1526848106,-7.02,-1.47,7.1722590583,-7.02,-1.47,7.1722590583
2019-05-16 14:00:00,-6.87,-1.43,7.0172501737,0.0,0.0,0.0,-6.87,-1.43,7.0172501737,-6.89,-1.43,7.0368316734,-6.89,-1.43,7.0368316734
2019-05-16 14:30:00,-7.11,-1.43,7.2523789201,0.0,0.0,0.0,-7.11,-1.43,7.2523789201,-7.12,-1.43,7.2621828674,-7.12,-1.43,7.2621828674
2019-05-16 15:00:00,-7.09,-1.38,7.223053371,0.0,0.0,0.0,-7.09,-1.38,7.223053371,-7.1,-1.38,7.2328694168,-7.1,-1.38,7.2328694168
2019-05-16 15:30:00,-7.16,-1.46,7.3073387769,0.0,0.0,0.0,-7.16,-1.46,7.3073387769,-7.17,-1.45,7.3151486656,-7.17,-1.45,7.3151486656
2019-05-16 16:00:00,-7.02,-1.46,7.1702161753,0.0,0.0,0.0,-7.02,-1.46,7.1702161753,-7.04,-1.45,7.1877743426,-7.04,-1.45,7.1877743426
2019-05-16 16:30:00,-0.8612000000000001,0.5259,1.0090769297,3.2088,0.9359000000000001,3.3425000000000002,-4.07,-0.41000000000000003,4.0905989781,-0.8812000000000001,0.5359,1.0313594184,-4.09,-0.4,4.1095133532
2019-05-16 17:00:00,-0.55744,0.23908000000000001,0.6065464533,3.56256,1.03908,3.711,-4.12,-0.8,4.1969512744,-0.48744000000000004,1.37908,1.4626890989,-4.05,0.34,4.0642465476
2019-05-16 17:30:00,-0.53552,0.80964,0.9707206601,3.56448,1.03964,3.713,-4.1,-0.23,4.1064461521,-0.55552,0.80964,0.9818958193,-4.12,-0.23,4.1264149089
2019-05-16 18:00:00,-0.42744000000000004,1.20908,1.2824115564,3.56256,1.03908,3.711,-3.99,0.17,3.9936199118,-0.44744000000000006,1.10908,1.1959351989,-4.01,0.07,4.010610926
2019-05-16 18:30:00,-0.42456000000000005,1.26992,1.3390100821,3.56544,1.03992,3.714,-3.99,0.23,3.996623575,-0.44456,1.26992,1.3454851912999999,-4.01,0.23,4.016590594
2019-05-16 19:00:00,-0.5479200000000001,1.07894,1.2100941492,3.56208,1.03894,3.7105,-4.11,0.04,4.1101946426,-0.5679200000000001,1.02894,1.1752662039,-4.13,-0.01,4.1300121065
2019-05-16 19:30:00,-6.95888,-1.03134,7.0348896971,0.20112000000000002,0.058660000000000004,0.20950000000000002,-7.16,-1.09,7.2424926648,-6.97888,-1.02134,7.053219226,-7.18,-1.08,7.2607713089
2019-05-16 20:00:00,-7.21,-1.07,7.2889642611,0.0,0.0,0.0,-7.21,-1.07,7.2889642611,-7.23,-1.06,7.3072908797,-7.23,-1.06,7.3072908797
2019-05-16 20:30:00,-7.04,-0.96,7.1051530596,0.0,0.0,0.0,-7.04,-0.96,7.1051530596,-7.05,-0.9500000000000001,7.1137191398,-7.05,-0.9500000000000001,7.1137191398
2019-05-16 21:00:00,-6.3184000000000005,-0.7762,6.3658986011,0.3216,0.09380000000000001,0.335,-6.64,-0.87,6.6967529445,-6.3384,-0.7662,6.3845420353,-6.66,-0.86,6.7152959726
2019-05-16 21:30:00,0.05224,1.26732,1.2683962315000001,3.52224,1.02732,3.669,-3.47,0.24,3.4782898097,0.04224000000000001,1.4373200000000002,1.4379405412000001,-3.48,0.41000000000000003,3.5040690632000002
2019-05-16 22:00:00,-5.8211200000000005,-0.9211600000000001,5.89355358,0.33888,0.09884000000000001,0.353,-6.16,-1.02,6.2438770007,-5.7411200000000004,-0.29116000000000003,5.7484983256,-6.08,-0.39,6.0924953837
2019-05-16 22:30:00,-5.97,-1.26,6.101516205,0.0,0.0,0.0,-5.97,-1.26,6.101516205,-5.83,0.19,5.8330952332,-5.83,0.19,5.8330952332
2019-05-16 23:00:00,-5.6,-1.21,5.7292320602,0.0,0.0,0.0,-5.6,-1.21,5.7292320602,-5.48,0.23,5.4848245186,-5.48,0.23,5.4848245186
2019-05-16 23:30:00,-5.25,-0.96,5.3370497468,0.0,0.0,0.0,-5.25,-0.96,5.3370497468,-5.18,-0.09,5.1807817943,-5.18,-0.09,5.1807817943
2019-05-17 00:00:00,-4.98,-0.53,5.008123401,0.0,0.0,0.0,-4.98,-0.53,5.008123401,-5.0,-0.53,5.0280115354,-5.0,-0.53,5.0280115354
2019-05-17 00:30:00,-4.74,-0.5,4.7662983541,0.0,0.0,0.0,-4.74,-0.5,4.7662983541,-4.75,-0.5,4.7762432936,-4.75,-0.5,4.7762432936
2019-05-17 01:00:00,-4.67,-0.86,4.7485260871,0.0,0.0,0.0,-4.67,-0.86,4.7485260871,-4.62,-0.09,4.6208765402,-4.62,-0.09,4.6208765402
2019-05-17 01:30:00,-4.71,-1.08,4.8322355075,0.0,0.0,0.0,-4.71,-1.08,4.8322355075,-4.62,0.29,4.6290927837,-4.62,0.29,4.6290927837
2019-05-17 02:00:00,-4.71,-1.01,4.8170738006,0.0,0.0,0.0,-4.71,-1.01,4.8170738006,-4.6,0.35000000000000003,4.6132960018,-4.6,0.35000000000000003,4.6132960018
2019-05-17 02:30:00,-4.6,-0.9500000000000001,4.697073557,0.0,0.0,0.0,-4.6,-0.9500000000000001,4.697073557,-4.49,0.39,4.5069058122,-4.49,0.39,4.5069058122
2019-05-17 03:00:00,-4.55,-1.06,4.6718411788,0.0,0.0,0.0,-4.55,-1.06,4.6718411788,-4.45,0.31,4.4607846843,-4.45,0.31,4.4607846843
2019-05-17 03:30:00,-4.51,-1.06,4.6328932645,0.0,0.0,0.0,-4.51,-1.06,4.6328932645,-4.41,0.31,4.4208822649,-4.41,0.31,4.4208822649
2019-05-17 04:00:00,-4.61,-1.06,4.7302959738,0.0,0.0,0.0,-4.61,-1.06,4.7302959738,-4.51,0.31,4.5206415474,-4.51,0.31,4.5206415474
2019-05-17 04:30:00,-4.66,-1.09,4.785781023,0.0,0.0,0.0,-4.66,-1.09,4.785781023,-4.5600000000000005,0.31,4.5705251339,-4.5600000000000005,0.31,4.5705251339
2019-05-17 05:00:00,-4.66,-1.12,4.7927027865,0.0,0.0,0.0,-4.66,-1.12,4.7927027865,-4.5600000000000005,0.27,4.5679864273,-4.5600000000000005,0.27,4.5679864273
2019-05-17 05:30:00,-4.8100000000000005,-1.12,4.9386739111,0.0,0.0,0.0,-4.8100000000000005,-1.12,4.9386739111,-4.7,0.27,4.7077489313,-4.7,0.27,4.7077489313
2019-05-17 06:00:00,-4.96,-1.12,5.0848795463,0.0,0.0,0.0,-4.96,-1.12,5.0848795463,-4.85,0.27,4.85750965,-4.85,0.27,4.85750965
2019-05-17 06:30:00,-5.43,-0.98,5.5177259809,0.0,0.0,0.0,-5.43,-0.98,5.5177259809,-5.37,-0.41000000000000003,5.3856290255,-5.37,-0.41000000000000003,5.3856290255
2019-05-17 07:00:00,-6.4,-1.6,6.596969001,0.0,0.0,0.0,-6.4,-1.6,6.596969001,-6.26,-0.33,6.2686920486,-6.26,-0.33,6.2686920486
2019-05-17 07:30:00,-6.86,-1.12,6.9508272889,0.0,0.0,0.0,-6.86,-1.12,6.9508272889,-6.85,-0.97,6.9183379507,-6.85,-0.97,6.9183379507
2019-05-17 08:00:00,-7.35,-1.26,7.4572179799,0.0,0.0,0.0,-7.35,-1.26,7.4572179799,-7.37,-1.26,7.4769311887,-7.37,-1.26,7.4769311887
2019-05-17 08:30:00,-6.24216,-0.9568800000000001,6.3150756765,0.6278400000000001,0.18312,0.654,-6.87,-1.1400000000000001,6.9639428487,-6.25216,-0.92688,6.3204913733,-6.88,-1.11,6.9689669249
2019-05-17 09:00:00,-0.6458400000000001,0.7178800000000001,0.9656402021,3.52416,1.02788,3.6710000000000003,-4.17,-0.31,4.1815069054,-0.6658400000000001,0.7178800000000001,0.9791295114,-4.19,-0.31,4.2014521299
2019-05-17 09:30:00,-6.53144,-1.00292,6.6079919037,0.53856,0.15708000000000003,0.561,-7.07,-1.16,7.1645306894,-6.54144,-0.9929200000000001,6.6163681427,-7.08,-1.15,7.1727888579
2019-05-17 10:00:00,-4.8164,-0.5652,4.8494494533,1.3536000000000001,0.39480000000000004,1.4100000000000001,-6.17,-0.96,6.2442373433,-4.8264,-0.4152,4.8442262540000005,-6.18,-0.81,6.232856488
2019-05-17 10:30:00,-2.45672,0.16304000000000002,2.4621241235999998,2.51328,0.73304,2.618,-4.97,-0.5700000000000001,5.0025793347,-2.48672,0.16304000000000002,2.4920590683,-5.0,-0.5700000000000001,5.0323851204
2019-05-17 11:00:00,-2.44392,0.040940000000000004,2.4442628848,2.50608,0.73094,2.6105,-4.95,-0.6900000000000001,4.9978595418000005,-2.46392,0.040940000000000004,2.4642601019,-4.97,-0.6900000000000001,5.0176687814
2019-05-17 11:30:00,-2.43304,0.03828,2.4333411187,2.49696,0.72828,2.601,-4.93,-0.6900000000000001,4.9780518278,-2.45304,0.03828,2.4533386639,-4.95,-0.6900000000000001,4.9978595418000005
2019-05-17 12:00:00,-2.43928,0.04646,2.4397224125,2.49072,0.7264600000000001,2.5945,-4.93,-0.68,4.9766755972,-2.45928,0.05646,2.4599280172,-4.95,-0.67,4.9951376357
2019-05-17 12:30:00,-4.178,-0.42650000000000005,4.199712639,1.6920000000000002,0.49350000000000005,1.7625000000000002,-5.87,-0.92,5.9416580178,-4.208,-0.42650000000000005,4.2295586354,-5.9,-0.92,5.9712980163000005
2019-05-17 13:00:00,-7.0,-1.22,7.1055189817,0.0,0.0,0.0,-7.0,-1.22,7.1055189817,-7.02,-1.22,7.1252228035,-7.02,-1.22,7.1252228035
2019-05-17 13:30:00,-6.92,-1.16,7.0165518597,0.0,0.0,0.0,-6.92,-1.16,7.0165518597,-6.94,-1.16,7.0362774249,-6.94,-1.16,7.0362774249
2019-05-17 14:00:00,-6.63,-1.12,6.7239348599,0.0,0.0,0.0,-6.63,-1.12,6.7239348599,-6.65,-1.11,6.7420026698,-6.65,-1.11,6.7420026698
2019-05-17 14:30:00,-6.37,-1.1,6.4642787687,0.0,0.0,0.0,-6.37,-1.1,6.4642787687,-6.39,-1.09,6.4822989749,-6.39,-1.09,6.4822989749
2019-05-17 15:00:00,-6.49,-1.17,6.5946190185999995,0.0,0.0,0.0,-6.49,-1.17,6.5946190185999995,-6.51,-1.16,6.6125411152,-6.51,-1.16,6.6125411152
2019-05-17 15:30:00,-6.47,-1.17,6.5749372621,0.0,0.0,0.0,-6.47,-1.17,6.5749372621,-6.49,-1.16,6.5928521901,-6.49,-1.16,6.5928521901
2019-05-17 16:00:00,-6.61,-1.08,6.6976488412,0.0,0.0,0.0,-6.61,-1.08,6.6976488412,-6.63,-1.08,6.7173878852,-6.63,-1.08,6.7173878852
2019-05-17 16:30:00,-0.80208,0.97106,1.2594799919,3.15792,0.9210600000000001,3.2895,-3.96,0.05,3.960315644,-0.82208,0.98106,1.2799586907,-3.98,0.06,3.9804522356
2019-05-17 17:00:00,0.02016,1.31838,1.3185341293000001,3.5601599999999998,1.03838,3.7085,-3.54,0.28,3.5510561809,0.00016,1.31838,1.3183800097,-3.56,0.28,3.5709942593
2019-05-17 17:30:00,0.019680000000000003,1.3682400000000001,1.3683815257,3.55968,1.03824,3.708,-3.54,0.33,3.5553480842000003,-0.00032,1.3682400000000001,1.3682400374,-3.56,0.33,3.5752622281
2019-05-17 18:00:00,0.027280000000000002,1.46004,1.4602948332,3.49728,1.02004,3.643,-3.47,0.44,3.4977850134,0.007280000000000001,1.46004,1.4600581495,-3.49,0.44,3.5176270411
2019-05-17 18:30:00,0.26152000000000003,1.55836,1.5801514484,3.49152,1.01836,3.637,-3.23,0.54,3.2748282398,0.24152,1.55836,1.5769647428,-3.25,0.54,3.2945561158
2019-05-17 19:00:00,0.4268,1.6399,1.694529507,3.4968,1.0199,3.6425,-3.07,0.62,3.1319802043,0.4068,1.6499000000000001,1.6993105219,-3.09,0.63,3.1535694062
2019-05-17 19:30:00,0.62536,1.75948,1.8673095619,3.49536,1.01948,3.641,-2.87,0.74,2.963865719,0.60536,1.7694800000000002,1.8701658215,-2.89,0.75,2.9857327409
2019-05-17 20:00:00,0.62056,1.71808,1.8267166173,3.49056,1.01808,3.636,-2.87,0.7000000000000001,2.9541326984,0.6005600000000001,1.72808,1.8294624347,-2.89,0.71,2.9759368273
2019-05-17 20:30:00,-2.80056,0.5769200000000001,2.8593658388,1.66944,0.48692,1.7389999999999999,-4.47,0.09,4.4709059485000004,-2.82056,0.5769200000000001,2.878957346,-4.49,0.09,4.4909019139
2019-05-17 21:00:00,-5.27032,-0.24926,5.2762110885,0.37968,0.11074,0.3955,-5.65,-0.36,5.6614574095,-5.29032,-0.24926,5.296188842,-5.67,-0.36,5.6814170768
2019-05-17 21:30:00,-5.91,-0.43,5.9256223302,0.0,0.0,0.0,-5.91,-0.43,5.9256223302,-5.92,-0.43,5.9355960105,-5.92,-0.43,5.9355960105
2019-05-17 22:00:00,-5.76,-0.4,5.7738721842,0.0,0.0,0.0,-5.76,-0.4,5.7738721842,-5.78,-0.4,5.7938242983,-5.78,-0.4,5.7938242983
2019-05-17 22:30:00,-5.53,-0.42,5.545926433,0.0,0.0,0.0,-5.53,-0.42,5.545926433,-5.55,-0.42,5.5658692044,-5.55,-0.42,5.5658692044
2019-05-17 23:00:00,-5.25,-0.44,5.268405831,0.0,0.0,0.0,-5.25,-0.44,5.268405831,-5.27,-0.44,5.2883362223,-5.27,-0.44,5.2883362223
2019-05-17 23:30:00,-4.85,-0.39,4.865655146,0.0,0.0,0.0,-4.85,-0.39,4.865655146,-4.86,-0.32,4.8705235858,-4.86,-0.32,4.8705235858
2019-05-18 00:00:00,-4.53,-0.26,4.5374552339,0.0,0.0,0.0,-4.53,-0.26,4.5374552339,-4.55,-0.25,4.556862956,-4.55,-0.25,4.556862956
2019-05-18 00:30:00,-4.4,-0.28,4.4089000896,0.0,0.0,0.0,-4.4,-0.28,4.4089000896,-4.41,-0.25,4.4170804838,-4.41,-0.25,4.4170804838
2019-05-18 01:00:00,-4.25,-0.28,4.2592135424,0.0,0.0,0.0,-4.25,-0.28,4.2592135424,-4.27,-0.28,4.2791704804,-4.27,-0.28,4.2791704804
2019-05-18 01:30:00,-4.25,-0.28,4.2592135424,0.0,0.0,0.0,-4.25,-0.28,4.2592135424,-4.27,-0.26,4.2779083674,-4.27,-0.26,4.2779083674
2019-05-18 02:00:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2019-05-18 02:30:00,-4.01,-0.24,4.0171756247,0.0,0.0,0.0,-4.01,-0.24,4.0171756247,-4.03,-0.24,4.0371400768,-4.03,-0.24,4.0371400768
2019-05-18 03:00:00,-4.06,-0.29,4.0703439658,0.0,0.0,0.0,-4.06,-0.29,4.0703439658,-4.08,-0.29,4.090293388,-4.08,-0.29,4.090293388
2019-05-18 03:30:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2019-05-18 04:00:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2019-05-18 04:30:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2019-05-18 05:00:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2019-05-18 05:30:00,-3.7800000000000002,-0.23,3.7869908899,0.0,0.0,0.0,-3.7800000000000002,-0.23,3.7869908899,-3.8,-0.22,3.8063630936,-3.8,-0.22,3.8063630936
2019-05-18 06:00:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.22,3.9960605601,-3.99,-0.22,3.9960605601
2019-05-18 06:30:00,-4.35,-0.33,4.3624992837,0.0,0.0,0.0,-4.35,-0.33,4.3624992837,-4.36,-0.33,4.3724706974,-4.36,-0.33,4.3724706974
2019-05-18 07:00:00,-4.68,-0.43,4.6997127572,0.0,0.0,0.0,-4.68,-0.43,4.6997127572,-4.69,-0.43,4.7096709015,-4.69,-0.43,4.7096709015
2019-05-18 07:30:00,-5.08,-0.49,5.1035771768,0.0,0.0,0.0,-5.08,-0.49,5.1035771768,-5.1,-0.49,5.123485142,-5.1,-0.49,5.123485142
2019-05-18 08:00:00,-5.38,-0.55,5.4080403105,0.0,0.0,0.0,-5.38,-0.55,5.4080403105,-5.4,-0.54,5.4269328354,-5.4,-0.54,5.4269328354
2019-05-18 08:30:00,-4.93968,-0.41324000000000005,4.9569351216,0.40032,0.11676,0.417,-5.34,-0.53,5.3662370428,-4.9596800000000005,-0.37324,4.9737042333,-5.36,-0.49,5.3823507875
2019-05-18 09:00:00,-0.14792000000000002,1.24144,1.2502214204,3.02208,0.8814400000000001,3.148,-3.17,0.36,3.1903761534,-0.16792,1.25144,1.2626556142,-3.19,0.37,3.2113859936
2019-05-18 09:30:00,-6.04,-0.71,6.0815869639,0.0,0.0,0.0,-6.04,-0.71,6.0815869639,-6.06,-0.7000000000000001,6.1002950748,-6.06,-0.7000000000000001,6.1002950748
2019-05-18 10:00:00,-2.32576,0.44832000000000005,2.3685756057000003,1.91424,0.55832,1.994,-4.24,-0.11,4.2414266468,-2.33576,0.49832000000000004,2.3883252710000002,-4.25,-0.06,4.2504235083
2019-05-18 10:30:00,0.9365600000000001,1.47858,1.7502409691,3.52656,1.02858,3.6734999999999998,-2.59,0.45,2.6288020085,0.91656,1.48858,1.7481283277,-2.61,0.46,2.6502264053999998
2019-05-18 11:00:00,-4.30352,-0.21436000000000002,4.30885537,0.87648,0.25564000000000003,0.913,-5.18,-0.47000000000000003,5.2012786889000004,-4.3135200000000005,-0.16436,4.3166502059,-5.19,-0.42,5.2069664873
2019-05-18 11:30:00,-4.74328,-0.24554,4.7496310436,0.6667200000000001,0.19446000000000002,0.6945,-5.41,-0.44,5.4278632997,-4.76328,-0.22554000000000002,4.768616639,-5.43,-0.42,5.4462188718
2019-05-18 12:00:00,-2.25288,0.5541600000000001,2.3200348272999998,1.79712,0.5241600000000001,1.8719999999999999,-4.05,0.03,4.0501111096,-2.27288,0.6341600000000001,2.3596911662,-4.07,0.11,4.0714862151
2019-05-18 12:30:00,1.15264,1.71452,2.0659520324,3.51264,1.02452,3.659,-2.36,0.6900000000000001,2.4588005206,1.13264,1.71452,2.0548606279,-2.38,0.6900000000000001,2.4780032284
2019-05-18 13:00:00,-5.0968,-0.2674,5.1038096555,0.2832,0.0826,0.295,-5.38,-0.35000000000000003,5.391372738,-5.1168,-0.2674,5.1237822944,-5.4,-0.35000000000000003,5.4113307051
2019-05-18 13:30:00,-5.6,-0.43,5.6164846657,0.0,0.0,0.0,-5.6,-0.43,5.6164846657,-5.62,-0.43,5.6364261727,-5.62,-0.43,5.6364261727
2019-05-18 14:00:00,-5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,-5.41,-0.35000000000000003,5.4213098048,-5.43,-0.34,5.4406341542,-5.43,-0.34,5.4406341542
2019-05-18 14:30:00,-5.26,-0.30000000000000004,5.2685481871,0.0,0.0,0.0,-5.26,-0.30000000000000004,5.2685481871,-5.28,-0.29,5.287958018,-5.28,-0.29,5.287958018
2019-05-18 15:00:00,-3.93872,0.14704,3.9414636874999998,0.6412800000000001,0.18704,0.668,-4.58,-0.04,4.5801746692,-3.95872,0.17704,3.9626767721,-4.6,-0.01,4.6000108696
2019-05-18 15:30:00,1.62592,1.8825600000000002,2.4874983417,3.50592,1.02256,3.652,-1.88,0.86,2.0673654733,1.60592,1.8825600000000002,2.4744719033,-1.9,0.86,2.0855694666
2019-05-18 16:00:00,1.4106400000000001,1.79102,2.279837242,3.50064,1.02102,3.6465,-2.09,0.77,2.2273302404,1.39064,1.79102,2.2675167585000002,-2.11,0.77,2.2461077445
2019-05-18 16:30:00,1.16584,1.7896200000000002,2.1358657846,3.4958400000000003,1.01962,3.6415,-2.33,0.77,2.4539356145,1.14584,1.7896200000000002,2.1250150705,-2.35,0.77,2.4729334807
2019-05-18 17:00:00,0.9072800000000001,1.79004,2.0068383592,3.49728,1.02004,3.643,-2.59,0.77,2.7020362692,0.8872800000000001,1.79004,1.9978761223000001,-2.61,0.77,2.7212129648000003
2019-05-18 17:30:00,0.85496,1.83228,2.0219314034,3.50496,1.02228,3.651,-2.65,0.81,2.7710286899,0.83496,1.83228,2.013556108,-2.67,0.81,2.7901612857
2019-05-18 18:00:00,0.5200800000000001,1.74544,1.8212753773,3.31008,0.9654400000000001,3.448,-2.79,0.78,2.8969811873999998,0.5000800000000001,1.74544,1.8156653877000002,-2.81,0.78,2.9162475889
2019-05-18 18:30:00,1.0416,1.9013,2.1679188753,3.5016,1.0213,3.6475,-2.46,0.88,2.6126614783,1.0116,1.9113,2.1624990751,-2.49,0.89,2.6442768387999998
2019-05-18 19:00:00,1.14208,1.90144,2.2180669061,3.5020800000000003,1.02144,3.648,-2.36,0.88,2.5187298386,1.12208,1.93144,2.2337242444,-2.38,0.91,2.5480384612
2019-05-18 19:30:00,1.214,1.9020000000000001,2.2564130827,3.504,1.022,3.65,-2.29,0.88,2.4532631331,1.194,1.932,2.2711803099,-2.31,0.91,2.4827806991
2019-05-18 20:00:00,1.25112,1.90116,2.2758977569,3.5011200000000002,1.02116,3.6470000000000002,-2.25,0.88,2.415967715,1.23112,1.9111600000000002,2.2733651269,-2.27,0.89,2.438237068
2019-05-18 20:30:00,1.36448,1.93214,2.3653690304,3.50448,1.02214,3.6505,-2.14,0.91,2.3254461937,1.34448,1.93214,2.3538885806,-2.16,0.91,2.3438643305
2019-05-18 21:00:00,1.4597600000000002,1.93368,2.4228119201,3.50976,1.02368,3.656,-2.05,0.91,2.2428999086,1.4397600000000002,1.93368,2.4108146341,-2.07,0.91,2.2611943747
2019-05-18 21:30:00,1.5436,1.9548,2.4907717679,3.5136000000000003,1.0248,3.66,-1.97,0.93,2.1784857126,1.5236,1.9548,2.4784269204,-1.99,0.93,2.1965882636
2019-05-18 22:00:00,-4.65128,-0.054540000000000005,4.6515997517,0.25872,0.07546,0.2695,-4.91,-0.13,4.9117206761,-4.67128,-0.04454,4.6714923365,-4.93,-0.12,4.93146023
2019-05-18 22:30:00,-4.76,-0.25,4.7665606049,0.0,0.0,0.0,-4.76,-0.25,4.7665606049,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2019-05-18 23:00:00,-4.62,-0.23,4.6257215653,0.0,0.0,0.0,-4.62,-0.23,4.6257215653,-4.64,-0.23,4.6456969337,-4.64,-0.23,4.6456969337
2019-05-18 23:30:00,-4.41,-0.28,4.4188799486,0.0,0.0,0.0,-4.41,-0.28,4.4188799486,-4.42,-0.15,4.4225445165,-4.42,-0.15,4.4225445165
2019-05-19 00:00:00,-4.23,-0.23,4.2362483402,0.0,0.0,0.0,-4.23,-0.23,4.2362483402,-4.24,-0.23,4.2462336252,-4.24,-0.23,4.2462336252
2019-05-19 00:30:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2019-05-19 01:00:00,-3.86,-0.29,3.8708784533,0.0,0.0,0.0,-3.86,-0.29,3.8708784533,-3.88,-0.29,3.8908225351,-3.88,-0.29,3.8908225351
2019-05-19 01:30:00,-3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,-3.8200000000000003,-0.22,3.8263298342,-3.84,-0.22,3.8462969204,-3.84,-0.22,3.8462969204
2019-05-19 02:00:00,-3.85,-0.25,3.8581083447999998,0.0,0.0,0.0,-3.85,-0.25,3.8581083447999998,-3.87,-0.22,3.8762481860999998,-3.87,-0.22,3.8762481860999998
2019-05-19 02:30:00,-3.83,-0.23,3.8368997902,0.0,0.0,0.0,-3.83,-0.23,3.8368997902,-3.85,-0.22,3.8562805915,-3.85,-0.22,3.8562805915
2019-05-19 03:00:00,-3.75,-0.25,3.7583240946,0.0,0.0,0.0,-3.75,-0.25,3.7583240946,-3.76,-0.22,3.7664306711,-3.76,-0.22,3.7664306711
2019-05-19 03:30:00,-3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,-3.63,-0.23,3.6372792029000003,-3.65,-0.22,3.6566241262,-3.65,-0.22,3.6566241262
2019-05-19 04:00:00,-3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,-3.63,-0.23,3.6372792029000003,-3.65,-0.22,3.6566241262,-3.65,-0.22,3.6566241262
2019-05-19 04:30:00,-3.61,-0.25,3.6186461557,0.0,0.0,0.0,-3.61,-0.25,3.6186461557,-3.62,-0.25,3.6286223281,-3.62,-0.25,3.6286223281
2019-05-19 05:00:00,-3.5,-0.7000000000000001,3.5693136595,0.0,0.0,0.0,-3.5,-0.7000000000000001,3.5693136595,-3.52,-0.71,3.5908912543,-3.52,-0.71,3.5908912543
2019-05-19 05:30:00,-3.43,-0.33,3.4458380693,0.0,0.0,0.0,-3.43,-0.33,3.4458380693,-3.44,-0.39,3.4620369727,-3.44,-0.39,3.4620369727
2019-05-19 06:00:00,-3.58,-0.6000000000000001,3.6299311288,0.0,0.0,0.0,-3.58,-0.6000000000000001,3.6299311288,-3.6,0.68,3.6636593727999998,-3.6,0.68,3.6636593727999998
2019-05-19 06:30:00,-3.74,-0.23,3.7470655185,0.0,0.0,0.0,-3.74,-0.23,3.7470655185,-3.76,-0.23,3.7670280063,-3.76,-0.23,3.7670280063
2019-05-19 07:00:00,-3.95,-0.23,3.9566905363,0.0,0.0,0.0,-3.95,-0.23,3.9566905363,-3.96,-0.23,3.9666736695,-3.96,-0.23,3.9666736695
2019-05-19 07:30:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2019-05-19 08:00:00,-4.47,-0.23,4.4759133146,0.0,0.0,0.0,-4.47,-0.23,4.4759133146,-4.49,-0.23,4.4958870093,-4.49,-0.23,4.4958870093
2019-05-19 08:30:00,-4.79,-0.29,4.7987706759,0.0,0.0,0.0,-4.79,-0.29,4.7987706759,-4.8100000000000005,-0.28,4.8181427957,-4.8100000000000005,-0.28,4.8181427957
2019-05-19 09:00:00,-5.01,-0.31,5.0195816559,0.0,0.0,0.0,-5.01,-0.31,5.0195816559,-5.02,-0.31,5.0295626052,-5.02,-0.31,5.0295626052
2019-05-19 09:30:00,-5.18,-0.31,5.1892677711,0.0,0.0,0.0,-5.18,-0.31,5.1892677711,-5.19,-0.31,5.1992499459,-5.19,-0.31,5.1992499459
2019-05-19 10:00:00,-5.21,-0.36,5.2224228094,0.0,0.0,0.0,-5.21,-0.36,5.2224228094,-5.22,-0.36,5.2323990673,-5.22,-0.36,5.2323990673
2019-05-19 10:30:00,-5.43,-0.43,5.4469991739,0.0,0.0,0.0,-5.43,-0.43,5.4469991739,-5.45,-0.43,5.4669369852,-5.45,-0.43,5.4669369852
