Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-19 11:00:00,-5.59,-0.7000000000000001,5.6336577816,0.0,0.0,0.0,-5.59,-0.7000000000000001,5.6336577816,-5.55,-0.2,5.5536024345,-5.55,-0.2,5.5536024345
2019-05-19 11:30:00,-5.67,-1.13,5.7815049944,0.0,0.0,0.0,-5.67,-1.13,5.7815049944,-5.55,0.23,5.5547637213000005,-5.55,0.23,5.5547637213000005
2019-05-19 12:00:00,-3.19376,-0.05818,3.194289882,1.44624,0.42182000000000003,1.5065,-4.64,-0.48,4.6647615159,-3.11376,1.00182,3.2709547001,-4.5600000000000005,0.58,4.5967379738
2019-05-19 12:30:00,0.4844,1.6492,1.7188670687,3.4944,1.0192,3.64,-3.01,0.63,3.0752235691,0.46440000000000003,1.6492,1.7133382620000002,-3.03,0.63,3.0948020938
2019-05-19 13:00:00,0.3524,1.6657000000000002,1.7025693084,3.4824,1.0157,3.6275,-3.13,0.65,3.1967796296,0.33240000000000003,1.6757,1.7083501544000002,-3.15,0.66,3.2184002237
2019-05-19 13:30:00,-5.77704,-0.30372000000000005,5.7850183232,0.19296000000000002,0.056280000000000004,0.201,-5.97,-0.36,5.9808444220000005,-5.78704,-0.29372000000000004,5.7944890543,-5.98,-0.35000000000000003,5.9902337183
2019-05-19 14:00:00,-5.8684,-0.38370000000000004,5.8809305599,0.0216,0.0063,0.022500000000000003,-5.89,-0.39,5.9028975936,-5.8884,-0.38370000000000004,5.9008880899000005,-5.91,-0.39,5.9228540418
2019-05-19 14:30:00,0.74936,1.70398,1.8614747514,3.33936,0.9739800000000001,3.4785,-2.59,0.73,2.6909106265,0.72936,1.75398,1.8995820198,-2.61,0.78,2.7240594707
2019-05-19 15:00:00,1.21192,1.83556,2.1995523636,3.48192,1.01556,3.627,-2.27,0.8200000000000001,2.4135658267,1.19192,1.83556,2.1885963081,-2.29,0.8200000000000001,2.4323856602
2019-05-19 15:30:00,1.22232,1.8027600000000001,2.1780747921,3.47232,1.01276,3.617,-2.25,0.79,2.3846593048,1.20232,1.8027600000000001,2.1669141654,-2.27,0.79,2.4035390573
2019-05-19 16:00:00,1.07224,1.77982,2.0778493328,3.46224,1.00982,3.6065,-2.39,0.77,2.5109759059,1.05224,1.77982,2.0675996348,-2.41,0.77,2.5300197628000003
2019-05-19 16:30:00,1.05416,1.80038,2.0862937113,3.46416,1.01038,3.6085000000000003,-2.41,0.79,2.5361782271999997,1.03416,1.80038,2.0762598705,-2.43,0.79,2.5551907952
2019-05-19 17:00:00,0.9703200000000001,1.87926,2.1149796808,3.4603200000000003,1.00926,3.6045,-2.49,0.87,2.6376125568,0.9603200000000001,1.8892600000000002,2.1193201386,-2.5,0.88,2.6503584663
2019-05-19 17:30:00,0.6952,1.9236,2.0453703821,3.4752,1.0136,3.62,-2.7800000000000002,0.91,2.9251495688,0.6752,1.9236,2.0386593634,-2.8,0.91,2.9441637183
2019-05-19 18:00:00,0.5224,1.9257,1.9953000401,3.4824,1.0157,3.6275,-2.96,0.91,3.0967240755,0.5024000000000001,1.9257,1.990157343,-2.98,0.91,3.1158465944
2019-05-19 18:30:00,0.65568,1.99374,2.0987890437,3.47568,1.01374,3.6205,-2.8200000000000003,0.98,2.9854312921,0.63568,1.99374,2.0926271168,-2.84,0.98,3.0043302082
2019-05-19 19:00:00,0.7596,1.9978,2.1373340871,3.4896000000000003,1.0178,3.635,-2.73,0.98,2.9005689097,0.7396,1.9978,2.1303081937,-2.75,0.98,2.9194006234
2019-05-19 19:30:00,0.89968,2.06074,2.2485714243,3.49968,1.02074,3.6455,-2.6,1.04,2.8002856997,0.87968,2.06074,2.2406441596,-2.62,1.04,2.8188650198
2019-05-19 20:00:00,1.19016,2.08088,2.3971946938,3.50016,1.02088,3.646,-2.31,1.06,2.541593988,1.17016,2.08088,2.3873282137,-2.33,1.06,2.5597851472
2019-05-19 20:30:00,1.32256,2.11158,2.4915728065,3.50256,1.02158,3.6485000000000003,-2.18,1.09,2.4373140955,1.3025600000000002,2.11158,2.4810144397,-2.2,1.09,2.4552189312
2019-05-19 21:00:00,1.43448,2.13214,2.5697770039,3.50448,1.02214,3.6505,-2.07,1.11,2.3488294957,1.41448,2.13214,2.5586665766000003,-2.09,1.11,2.3664741706
2019-05-19 21:30:00,1.51112,2.13116,2.6125326027,3.5011200000000002,1.02116,3.6470000000000002,-1.99,1.11,2.2786399452,1.49112,2.13116,2.6010155324,-2.01,1.11,2.2961271742
2019-05-19 22:00:00,1.7177600000000002,2.15018,2.7520852912000002,3.49776,1.02018,3.6435,-1.78,1.13,2.1083880098,1.6977600000000002,2.15018,2.7396465192,-1.8,1.13,2.1252999788
2019-05-19 22:30:00,-4.42944,0.46558000000000005,4.4538414262,0.19056,0.055580000000000004,0.1985,-4.62,0.41000000000000003,4.6381569616,-4.44944,0.6955800000000001,4.5034817475,-4.64,0.64,4.6839299739
2019-05-19 23:00:00,-4.44,-0.67,4.4902672526,0.0,0.0,0.0,-4.44,-0.67,4.4902672526,-4.44,0.64,4.4858889866,-4.44,0.64,4.4858889866
2019-05-19 23:30:00,-4.19,0.0,4.19,0.0,0.0,0.0,-4.19,0.0,4.19,-4.21,0.0,4.21,-4.21,0.0,4.21
2019-05-20 00:00:00,-3.95,0.0,3.95,0.0,0.0,0.0,-3.95,0.0,3.95,-3.9699999999999998,0.0,3.9699999999999998,-3.9699999999999998,0.0,3.9699999999999998
2019-05-20 00:30:00,-3.77,0.0,3.77,0.0,0.0,0.0,-3.77,0.0,3.77,-3.79,0.0,3.79,-3.79,0.0,3.79
2019-05-20 01:00:00,-3.66,0.0,3.66,0.0,0.0,0.0,-3.66,0.0,3.66,-3.68,0.0,3.68,-3.68,0.0,3.68
2019-05-20 01:30:00,-3.69,0.0,3.69,0.0,0.0,0.0,-3.69,0.0,3.69,-3.71,0.0,3.71,-3.71,0.0,3.71
2019-05-20 02:00:00,-3.75,0.0,3.75,0.0,0.0,0.0,-3.75,0.0,3.75,-3.77,0.0,3.77,-3.77,0.0,3.77
2019-05-20 02:30:00,-3.7,-0.43,3.7249026833,0.0,0.0,0.0,-3.7,-0.43,3.7249026833,-3.7199999999999998,-0.41000000000000003,3.742525885,-3.7199999999999998,-0.41000000000000003,3.742525885
2019-05-20 03:00:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.66,0.0,3.66,-3.66,0.0,3.66
2019-05-20 03:30:00,-3.62,0.0,3.62,0.0,0.0,0.0,-3.62,0.0,3.62,-3.64,0.0,3.64,-3.64,0.0,3.64
2019-05-20 04:00:00,-3.62,-0.36,3.6378565117,0.0,0.0,0.0,-3.62,-0.36,3.6378565117,-3.64,-0.36,3.6577588767,-3.64,-0.36,3.6577588767
2019-05-20 04:30:00,-3.7,0.0,3.7,0.0,0.0,0.0,-3.7,0.0,3.7,-3.7199999999999998,0.0,3.7199999999999998,-3.7199999999999998,0.0,3.7199999999999998
2019-05-20 05:00:00,-3.75,0.0,3.75,0.0,0.0,0.0,-3.75,0.0,3.75,-3.77,0.0,3.77,-3.77,0.0,3.77
2019-05-20 05:30:00,-4.03,-0.22,4.0360004955,0.0,0.0,0.0,-4.03,-0.22,4.0360004955,-4.04,-0.22,4.0459856648,-4.04,-0.22,4.0459856648
2019-05-20 06:00:00,-4.2,-0.22,4.2057579578,0.0,0.0,0.0,-4.2,-0.22,4.2057579578,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2019-05-20 06:30:00,-4.91,-0.4,4.9262663347,0.0,0.0,0.0,-4.91,-0.4,4.9262663347,-4.93,-0.39,4.9454019048,-4.93,-0.39,4.9454019048
2019-05-20 07:00:00,-5.66,-0.63,5.6949539067,0.0,0.0,0.0,-5.66,-0.63,5.6949539067,-5.68,-0.62,5.7137378308999995,-5.68,-0.62,5.7137378308999995
2019-05-20 07:30:00,-0.38456,1.07742,1.1439931161999999,3.14544,0.9174200000000001,3.2765,-3.5300000000000002,0.16,3.5336242019,-0.40456000000000003,1.08742,1.1602374972,-3.55,0.17,3.5540680916
2019-05-20 08:00:00,-0.19192,0.7544400000000001,0.7784683680000001,3.4780800000000003,1.01444,3.623,-3.67,-0.26,3.6791982822,-0.21192000000000003,0.7544400000000001,0.7836388199000001,-3.69,-0.26,3.6991485507
2019-05-20 08:30:00,-0.36112000000000005,0.72884,0.8133974428,3.45888,1.00884,3.6029999999999998,-3.8200000000000003,-0.28,3.8302480337,-0.38112,0.72884,0.8224720056,-3.84,-0.28,3.8501948003
2019-05-20 09:00:00,-2.84016,-0.12588000000000002,2.8429482232,2.13984,0.62412,2.229,-4.98,-0.75,5.0361592509,-2.86016,-0.11588000000000001,2.8625064891000003,-5.0,-0.74,5.0544633741
2019-05-20 09:30:00,-2.6928,-0.1829,2.6990043071,2.2872,0.6671,2.3825,-4.98,-0.85,5.0520193982,-2.7128,-0.12290000000000001,2.7155824882,-5.0,-0.79,5.0620252864
2019-05-20 10:00:00,-7.26,-1.62,7.4385482455,0.0,0.0,0.0,-7.26,-1.62,7.4385482455,-7.28,-1.6099999999999999,7.4559037011000004,-7.28,-1.6099999999999999,7.4559037011000004
2019-05-20 10:30:00,-7.15,-1.5899999999999999,7.3246569886,0.0,0.0,0.0,-7.15,-1.5899999999999999,7.3246569886,-7.17,-1.5899999999999999,7.3441813703,-7.17,-1.5899999999999999,7.3441813703
2019-05-20 11:00:00,-6.96,-1.52,7.1240437955,0.0,0.0,0.0,-6.96,-1.52,7.1240437955,-6.98,-1.52,7.1435845344,-6.98,-1.52,7.1435845344
2019-05-20 11:30:00,-6.96,-1.52,7.1240437955,0.0,0.0,0.0,-6.96,-1.52,7.1240437955,-6.98,-1.52,7.1435845344,-6.98,-1.52,7.1435845344
2019-05-20 12:00:00,-3.43824,-0.42032,3.4638364857,1.78176,0.51968,1.8559999999999999,-5.22,-0.9400000000000001,5.3039607842,-3.45824,-0.36032000000000003,3.4769605117,-5.24,-0.88,5.313379339
2019-05-20 12:30:00,-1.16904,0.31278,1.2101594316,3.06096,0.89278,3.1885,-4.23,-0.58,4.2695784334999995,-1.18904,0.32278,1.2320726643,-4.25,-0.5700000000000001,4.2880531713
2019-05-20 13:00:00,-1.15968,0.33676,1.2075864358,3.04032,0.8867600000000001,3.167,-4.2,-0.55,4.2358588267,-1.17968,0.34676,1.2295883051,-4.22,-0.54,4.2544094772
2019-05-20 13:30:00,-0.9581600000000001,0.43012000000000006,1.0502732026,3.05184,0.89012,3.179,-4.01,-0.46,4.0362978086,-0.97816,0.44012,1.0726148423,-4.03,-0.45,4.0550462389
2019-05-20 14:00:00,-1.0054400000000001,0.47008000000000005,1.1099030588,2.91456,0.8500800000000001,3.036,-3.92,-0.38,3.9383752995,-1.02544,0.47008000000000005,1.128052481,-3.94,-0.38,3.9582824558
2019-05-20 14:30:00,-1.0054400000000001,0.5000800000000001,1.1229379324,2.91456,0.8500800000000001,3.036,-3.92,-0.35000000000000003,3.9355939831,-1.02544,0.5000800000000001,1.1408800112,-3.94,-0.35000000000000003,3.9555151371
2019-05-20 15:00:00,-1.0464,0.5698,1.1914801718999999,2.9136,0.8498,3.035,-3.96,-0.28,3.9698866483,-1.0664,0.5698,1.2090827102000001,-3.98,-0.28,3.9898370894
2019-05-20 15:30:00,-1.1164,0.5698,1.2534037658,2.9136,0.8498,3.035,-4.03,-0.28,4.0397153365,-1.1364,0.5698,1.2712501721,-4.05,-0.28,4.0596674741
2019-05-20 16:00:00,-1.17352,0.6106400000000001,1.3228871456,2.91648,0.8506400000000001,3.038,-4.09,-0.24,4.0970355136,-1.19352,0.6106400000000001,1.3406607326,-4.11,-0.24,4.1170013359
2019-05-20 16:30:00,-1.27272,0.6225400000000001,1.4168176488,2.95728,0.8625400000000001,3.0805,-4.23,-0.24,4.23680304,-1.29272,0.6225400000000001,1.4348104579,-4.25,-0.24,4.2567710768
2019-05-20 17:00:00,-1.44968,0.6117600000000001,1.5734746264,2.9203200000000002,0.8517600000000001,3.042,-4.37,-0.24,4.376585427,-1.46968,0.6117600000000001,1.5919200985000002,-4.39,-0.24,4.3965554699
2019-05-20 17:30:00,-1.32968,1.08176,1.7141334837,2.9203200000000002,0.8517600000000001,3.042,-4.25,0.23,4.2562189793,-1.34968,0.8517600000000001,1.5959734334,-4.27,0.0,4.27
2019-05-20 18:00:00,-1.2896800000000002,1.08176,1.6832941514000002,2.9203200000000002,0.8517600000000001,3.042,-4.21,0.23,4.2162779795,-1.31968,1.07176,1.7000661164,-4.24,0.22,4.2457037108
2019-05-20 18:30:00,-1.39152,1.08414,1.7639975765,2.92848,0.8541400000000001,3.0505,-4.32,0.23,4.3261183525,-1.41152,1.07414,1.7737433439,-4.34,0.22,4.3455724594
2019-05-20 19:00:00,-1.732,0.604,1.8342955051,2.928,0.854,3.05,-4.66,-0.25,4.6667011903,-1.752,0.614,1.8564751547,-4.68,-0.24,4.6861498055
2019-05-20 19:30:00,-1.51296,0.64122,1.6432318917000002,2.98704,0.8712200000000001,3.1115,-4.5,-0.23,4.5058739441,-1.53296,0.63122,1.6578314298999999,-4.52,-0.24,4.5263671968
2019-05-20 20:00:00,-1.33256,0.9109200000000001,1.6141534623,2.91744,0.8509200000000001,3.039,-4.25,0.06,4.2504235083,-1.35256,0.9309200000000001,1.6419593783000002,-4.27,0.08,4.2707493488
2019-05-20 20:30:00,-3.79816,-0.44988000000000006,3.8247106296,1.61184,0.47012000000000004,1.679,-5.41,-0.92,5.4876679929,-3.75816,0.16012,3.7615694863,-5.37,-0.31,5.3789404161
2019-05-20 21:00:00,-6.7,-1.55,6.8769542677,0.0,0.0,0.0,-6.7,-1.55,6.8769542677,-6.5600000000000005,-0.26,6.5651504172,-6.5600000000000005,-0.26,6.5651504172
2019-05-20 21:30:00,-6.66,-1.25,6.7762895452,0.0,0.0,0.0,-6.66,-1.25,6.7762895452,-6.6,-0.59,6.6263187367,-6.6,-0.59,6.6263187367
2019-05-20 22:00:00,-1.15472,0.9915400000000001,1.5220150623,2.64528,0.7715400000000001,2.7555,-3.8,0.22,3.8063630936,-1.17472,1.02154,1.5567630038,-3.8200000000000003,0.25,3.8281718875
2019-05-20 22:30:00,-5.38792,-0.47356000000000004,5.4086912465,0.26208000000000004,0.07644000000000001,0.273,-5.65,-0.55,5.6767067918,-5.39792,-0.41356000000000004,5.4137392069,-5.66,-0.49,5.681170654
2019-05-20 23:00:00,-5.51,-0.5700000000000001,5.5394043001,0.0,0.0,0.0,-5.51,-0.5700000000000001,5.5394043001,-5.52,-0.56,5.548333083,-5.52,-0.56,5.548333083
2019-05-20 23:30:00,-5.08,-0.51,5.1055362108,0.0,0.0,0.0,-5.08,-0.51,5.1055362108,-5.1,-0.5,5.1244511901,-5.1,-0.5,5.1244511901
2019-05-21 00:00:00,-4.84,-0.51,4.8667956604,0.0,0.0,0.0,-4.84,-0.51,4.8667956604,-4.85,-0.44,4.8699178638,-4.85,-0.44,4.8699178638
2019-05-22 00:30:00,-4.71,-1.06,4.8278048842,0.0,0.0,0.0,-4.71,-1.06,4.8278048842,-4.6,0.29,4.6091322394,-4.6,0.29,4.6091322394
2019-05-22 01:00:00,-4.58,-1.06,4.7010637094,0.0,0.0,0.0,-4.58,-1.06,4.7010637094,-4.48,0.29,4.4893763487000005,-4.48,0.29,4.4893763487000005
2019-05-22 01:30:00,-4.61,-1.04,4.7258544201,0.0,0.0,0.0,-4.61,-1.04,4.7258544201,-4.51,0.31,4.5206415474,-4.51,0.31,4.5206415474
2019-05-22 02:00:00,-4.63,-1.04,4.7453661608,0.0,0.0,0.0,-4.63,-1.04,4.7453661608,-4.53,0.31,4.5405946747,-4.53,0.31,4.5405946747
2019-05-22 02:30:00,-4.63,-1.04,4.7453661608,0.0,0.0,0.0,-4.63,-1.04,4.7453661608,-4.53,0.31,4.5405946747,-4.53,0.31,4.5405946747
2019-05-22 03:00:00,-4.49,-1.01,4.6021951284,0.0,0.0,0.0,-4.49,-1.01,4.6021951284,-4.39,0.33,4.4023857169,-4.39,0.33,4.4023857169
2019-05-22 03:30:00,-4.49,-1.04,4.6088718793,0.0,0.0,0.0,-4.49,-1.04,4.6088718793,-4.39,0.33,4.4023857169,-4.39,0.33,4.4023857169
2019-05-22 04:00:00,-4.43,-1.0,4.5414645215,0.0,0.0,0.0,-4.43,-1.0,4.5414645215,-4.33,0.36,4.3449395853,-4.33,0.36,4.3449395853
2019-05-22 04:30:00,-4.34,-0.9400000000000001,4.4406305859,0.0,0.0,0.0,-4.34,-0.9400000000000001,4.4406305859,-4.24,0.41000000000000003,4.2597769895,-4.24,0.41000000000000003,4.2597769895
2019-05-22 05:00:00,-4.38,-0.92,4.4755781749,0.0,0.0,0.0,-4.38,-0.92,4.4755781749,-4.28,0.43,4.3015462336,-4.28,0.43,4.3015462336
2019-05-22 05:30:00,-4.55,-1.01,4.6607510124000004,0.0,0.0,0.0,-4.55,-1.01,4.6607510124000004,-4.45,0.35000000000000003,4.4637428241,-4.45,0.35000000000000003,4.4637428241
2019-05-22 06:00:00,-4.82,-1.07,4.9373373391,0.0,0.0,0.0,-4.82,-1.07,4.9373373391,-4.71,0.28,4.7183153773,-4.71,0.28,4.7183153773
2019-05-22 06:30:00,-5.46,-0.75,5.511270271,0.0,0.0,0.0,-5.46,-0.75,5.511270271,-5.46,-0.5700000000000001,5.4896721214,-5.46,-0.5700000000000001,5.4896721214
2019-05-22 07:00:00,-6.16,-0.93,6.2298073806,0.0,0.0,0.0,-6.16,-0.93,6.2298073806,-6.18,-0.93,6.2495839862,-6.18,-0.93,6.2495839862
2019-05-22 07:30:00,-0.7251200000000001,0.83184,1.1035201856,3.19488,0.9318400000000001,3.328,-3.92,-0.1,3.9212753028,-0.7451200000000001,0.85184,1.1317398994,-3.94,-0.08,3.940812099
2019-05-22 08:00:00,-0.3668,0.8376,0.9143937883000001,3.5232,1.0276,3.67,-3.89,-0.19,3.8946373387,-0.38680000000000003,0.8776,0.9590599564000001,-3.91,-0.15,3.91287618
2019-05-22 08:30:00,-0.46352000000000004,0.7556400000000001,0.8864776365,3.51648,1.02564,3.6630000000000003,-3.98,-0.27,3.9891477787,-0.48352000000000006,0.7656400000000001,0.9055364156,-4.0,-0.26,4.0084410935
2019-05-22 09:00:00,-6.53328,-1.28804,6.6590385642,0.24672000000000002,0.07196000000000001,0.257,-6.78,-1.3599999999999999,6.9150560374,-6.52328,-1.08804,6.6133964799000005,-6.77,-1.16,6.8686607137
2019-05-22 09:30:00,-6.0228,-1.0104,6.1069655313,0.5472,0.15960000000000002,0.5700000000000001,-6.57,-1.17,6.6733649683,-6.0328,-1.0004,6.1151840528,-6.58,-1.16,6.6814669048
2019-05-22 10:00:00,-5.52728,-0.88004,5.5969004458,0.8227200000000001,0.23996,0.857,-6.35,-1.12,6.4480151985,-5.53728,-0.87004,5.605215375,-6.36,-1.11,6.4561366157
2019-05-22 10:30:00,-7.01,-1.3,7.1295231257,0.0,0.0,0.0,-7.01,-1.3,7.1295231257,-7.03,-1.29,7.1473771413,-7.03,-1.29,7.1473771413
2019-05-22 11:00:00,-6.99,-1.3,7.1098593516,0.0,0.0,0.0,-6.99,-1.3,7.1098593516,-7.01,-1.29,7.1277065035,-7.01,-1.29,7.1277065035
2019-05-22 11:30:00,-6.95,-1.31,7.0723829082,0.0,0.0,0.0,-6.95,-1.31,7.0723829082,-6.97,-1.31,7.092037789,-6.97,-1.31,7.092037789
2019-05-22 12:00:00,-6.71,-1.25,6.8254377149,0.0,0.0,0.0,-6.71,-1.25,6.8254377149,-6.72,-1.25,6.8352688316,-6.72,-1.25,6.8352688316
2019-05-22 12:30:00,-6.66,-1.3599999999999999,6.7974406948,0.0,0.0,0.0,-6.66,-1.3599999999999999,6.7974406948,-6.68,-1.35,6.8150495229,-6.68,-1.35,6.8150495229
2019-05-22 13:00:00,-6.49,-1.3,6.6189198515,0.0,0.0,0.0,-6.49,-1.3,6.6189198515,-6.5,-1.29,6.6267714613,-6.5,-1.29,6.6267714613
2019-05-22 13:30:00,-6.37,-1.3,6.50129987,0.0,0.0,0.0,-6.37,-1.3,6.50129987,-6.39,-1.29,6.518910952,-6.39,-1.29,6.518910952
2019-05-22 14:00:00,-6.37,-1.3,6.50129987,0.0,0.0,0.0,-6.37,-1.3,6.50129987,-6.39,-1.29,6.518910952,-6.39,-1.29,6.518910952
2019-05-22 14:30:00,-6.41,-1.34,6.5485647282,0.0,0.0,0.0,-6.41,-1.34,6.5485647282,-6.43,-1.34,6.5681428121,-6.43,-1.34,6.5681428121
2019-05-22 15:00:00,-6.64,-1.75,6.8667386728,0.0,0.0,0.0,-6.64,-1.75,6.8667386728,-6.57,-0.9500000000000001,6.6383281028,-6.57,-0.9500000000000001,6.6383281028
2019-05-22 15:30:00,-6.51,-1.55,6.6919802749,0.0,0.0,0.0,-6.51,-1.55,6.6919802749,-6.47,-1.01,6.548358573,-6.47,-1.01,6.548358573
2019-05-22 16:00:00,-6.62,-1.21,6.7296730976,0.0,0.0,0.0,-6.62,-1.21,6.7296730976,-6.63,-1.21,6.739510368,-6.63,-1.21,6.739510368
2019-05-22 16:30:00,-0.68408,0.5150600000000001,0.8563014948000001,3.20592,0.9350600000000001,3.3395,-3.89,-0.42,3.912607826,-0.70408,0.46506000000000003,0.843806524,-3.91,-0.47000000000000003,3.9381467723
2019-05-22 17:00:00,-0.23848000000000003,1.23586,1.2586590682,3.55152,1.03586,3.6995,-3.79,0.2,3.7952733762,-0.25848000000000004,1.24586,1.2723910759,-3.81,0.21,3.8157830127
2019-05-22 17:30:00,-0.37608,0.8165600000000001,0.8990030033,3.55392,1.03656,3.702,-3.93,-0.22,3.9361529442,-0.39608000000000004,0.8165600000000001,0.907551431,-3.95,-0.22,3.9561218384
2019-05-22 18:00:00,-0.53368,0.8172600000000001,0.9760779938,3.55632,1.03726,3.7045,-4.09,-0.22,4.0959125967,-0.54368,0.8172600000000001,0.9815813008000001,-4.1,-0.22,4.1058981965
2019-05-22 18:30:00,-0.47416,0.5971200000000001,0.7624827867,3.55584,1.03712,3.7039999999999997,-4.03,-0.44,4.0539486923,-0.49416000000000004,0.52712,0.7225299994000001,-4.05,-0.51,4.0819848113
2019-05-22 19:00:00,-0.50512,1.15684,1.2623093916,3.55488,1.03684,3.7030000000000003,-4.06,0.12,4.0617730119,-0.52512,1.19684,1.3069724557,-4.08,0.16,4.0831360497
2019-05-22 19:30:00,-6.80984,-0.97162,6.8788055831,0.20016,0.05838,0.20850000000000002,-7.01,-1.03,7.0852664029,-6.82984,-0.96162,6.8972043213,-7.03,-1.02,7.1036117574
2019-05-22 20:00:00,-7.2,-1.07,7.2790727431,0.0,0.0,0.0,-7.2,-1.07,7.2790727431,-7.22,-1.07,7.2988560748,-7.22,-1.07,7.2988560748
2019-05-22 20:30:00,-5.26472,-0.5109600000000001,5.2894571366,0.7852800000000001,0.22904000000000002,0.8180000000000001,-6.05,-0.74,6.0950881864,-5.28472,-0.5209600000000001,5.3103356579,-6.07,-0.75,6.1161589253
2019-05-22 21:00:00,-0.044480000000000006,1.26786,1.2686400002,3.45552,1.00786,3.5995,-3.5,0.26,3.5096438566,-0.06448000000000001,1.29786,1.2994607535,-3.52,0.29,3.5319258203
2019-05-22 21:30:00,0.42360000000000003,1.4748,1.534428884,3.5136000000000003,1.0248,3.66,-3.09,0.45,3.1225950746,0.4036,1.4748,1.5290284497000002,-3.11,0.45,3.1423876273
2019-05-22 22:00:00,0.526,1.5655000000000001,1.6515042386,3.516,1.0255,3.6625,-2.99,0.54,3.0383712742,0.506,1.5655000000000001,1.645243523,-3.01,0.54,3.0580549374
2019-05-22 22:30:00,-5.60376,-0.79568,5.6599675617,0.18624000000000002,0.05432000000000001,0.194,-5.79,-0.85,5.8520594665,-5.53376,-0.14568,5.5356772305,-5.72,-0.2,5.7234954355
2019-05-22 23:00:00,-5.28,-0.39,5.2943838168,0.0,0.0,0.0,-5.28,-0.39,5.2943838168,-5.29,-0.38,5.3036308318,-5.29,-0.38,5.3036308318
2019-05-22 23:30:00,-5.16,-0.98,5.2522376184,0.0,0.0,0.0,-5.16,-0.98,5.2522376184,-5.08,0.07,5.0804822606,-5.08,0.07,5.0804822606
2019-05-23 00:00:00,-4.82,-1.03,4.928823389,0.0,0.0,0.0,-4.82,-1.03,4.928823389,-4.71,0.31,4.7201906741,-4.71,0.31,4.7201906741
2019-05-23 00:30:00,-4.55,-0.93,4.6440714895,0.0,0.0,0.0,-4.55,-0.93,4.6440714895,-4.46,0.22,4.4654227124,-4.46,0.22,4.4654227124
2019-05-23 01:00:00,-4.43,-0.36,4.4446034694,0.0,0.0,0.0,-4.43,-0.36,4.4446034694,-4.46,-0.35000000000000003,4.4737121052,-4.46,-0.35000000000000003,4.4737121052
2019-05-23 01:30:00,-4.6,-0.97,4.7011594315,0.0,0.0,0.0,-4.6,-0.97,4.7011594315,-4.5,0.24,4.5063954554,-4.5,0.24,4.5063954554
2019-05-23 02:00:00,-4.6,-0.99,4.7053267687,0.0,0.0,0.0,-4.6,-0.99,4.7053267687,-4.5,0.34,4.5128261655,-4.5,0.34,4.5128261655
2019-05-23 02:30:00,-4.45,-0.93,4.5461412209,0.0,0.0,0.0,-4.45,-0.93,4.5461412209,-4.35,0.39,4.3674477673,-4.35,0.39,4.3674477673
2019-05-23 03:00:00,-4.3,-0.93,4.3994204164,0.0,0.0,0.0,-4.3,-0.93,4.3994204164,-4.2,0.39,4.2180682783,-4.2,0.39,4.2180682783
2019-05-23 03:30:00,-4.41,-0.96,4.5132804034,0.0,0.0,0.0,-4.41,-0.96,4.5132804034,-4.31,0.39,4.3276090396,-4.31,0.39,4.3276090396
2019-05-23 04:00:00,-4.5,-1.01,4.6119518644,0.0,0.0,0.0,-4.5,-1.01,4.6119518644,-4.4,0.35000000000000003,4.4138985036000005,-4.4,0.35000000000000003,4.4138985036000005
2019-05-23 04:30:00,-4.46,-1.01,4.5729312262,0.0,0.0,0.0,-4.46,-1.01,4.5729312262,-4.36,0.33,4.3724706974,-4.36,0.33,4.3724706974
2019-05-23 05:00:00,-4.46,-1.03,4.5773900861,0.0,0.0,0.0,-4.46,-1.03,4.5773900861,-4.36,0.33,4.3724706974,-4.36,0.33,4.3724706974
2019-05-23 05:30:00,-4.69,-1.09,4.8149974039,0.0,0.0,0.0,-4.69,-1.09,4.8149974039,-4.58,0.27,4.5879516126,-4.58,0.27,4.5879516126
2019-05-23 06:00:00,-5.04,-1.16,5.1717695231,0.0,0.0,0.0,-5.04,-1.16,5.1717695231,-4.93,0.24,4.935838328,-4.93,0.24,4.935838328
2019-05-23 06:30:00,-5.51,-0.8300000000000001,5.5721629553,0.0,0.0,0.0,-5.51,-0.8300000000000001,5.5721629553,-5.5,-0.65,5.538275905,-5.5,-0.65,5.538275905
2019-05-23 07:00:00,-6.29,-1.08,6.3820451268,0.0,0.0,0.0,-6.29,-1.08,6.3820451268,-6.31,-1.08,6.4017575712,-6.31,-1.08,6.4017575712
2019-05-23 07:30:00,-0.44288000000000005,0.6016600000000001,0.7470859723000001,3.29712,0.9616600000000001,3.4345,-3.74,-0.36,3.7572862547,-0.46288,0.6116600000000001,0.7670631330000001,-3.76,-0.35000000000000003,3.7762547584
2019-05-23 08:00:00,-0.15856,0.75292,0.7694347276,3.54144,1.03292,3.689,-3.7,-0.28,3.7105794696,-0.17856000000000002,0.75292,0.7738037219,-3.7199999999999998,-0.28,3.7305227516
2019-05-23 08:30:00,-0.35984000000000005,0.67088,0.7612915342000001,3.50016,1.02088,3.646,-3.86,-0.35000000000000003,3.8758353938,-0.37984,0.68088,0.7796640302000001,-3.88,-0.34,3.8948684188
2019-05-23 09:00:00,-0.37088000000000004,0.5776600000000001,0.6864714488,3.48912,1.01766,3.6345,-3.86,-0.44,3.8849967825,-0.39088,0.5876600000000001,0.7057842801,-3.88,-0.43,3.9037546029
2019-05-23 09:30:00,-0.35808,0.54556,0.6525771985000001,3.48192,1.01556,3.627,-3.84,-0.47000000000000003,3.8686560974,-0.37808,0.62556,0.730937617,-3.86,-0.39,3.8796520463
2019-05-23 10:00:00,-6.69576,-1.37918,6.8363249959,0.17424,0.050820000000000004,0.18150000000000002,-6.87,-1.43,7.0172501737,-6.71576,-1.34918,6.8499429961,-6.89,-1.4,7.0307965409
2019-05-23 10:30:00,-7.01,-1.49,7.1666031005,0.0,0.0,0.0,-7.01,-1.49,7.1666031005,-7.03,-1.49,7.1861672677,-7.03,-1.49,7.1861672677
2019-05-23 11:00:00,-7.01,-1.54,7.1771651785,0.0,0.0,0.0,-7.01,-1.54,7.1771651785,-7.03,-1.53,7.1945673949,-7.03,-1.53,7.1945673949
2019-05-23 11:30:00,-6.87,-1.49,7.0297226119,0.0,0.0,0.0,-6.87,-1.49,7.0297226119,-6.89,-1.48,7.0471625496,-6.89,-1.48,7.0471625496
2019-05-23 12:00:00,-6.7,-1.44,6.8529993434000005,0.0,0.0,0.0,-6.7,-1.44,6.8529993434000005,-6.71,-1.43,6.860685097,-6.71,-1.43,6.860685097
2019-05-23 12:30:00,-6.58,-1.33,6.7130693427,0.0,0.0,0.0,-6.58,-1.33,6.7130693427,-6.59,-1.33,6.7228714103,-6.59,-1.33,6.7228714103
2019-05-23 13:00:00,-6.53,-1.33,6.6640678268,0.0,0.0,0.0,-6.53,-1.33,6.6640678268,-6.54,-1.31,6.6699100444,-6.54,-1.31,6.6699100444
2019-05-23 13:30:00,-6.38,-1.33,6.517154287,0.0,0.0,0.0,-6.38,-1.33,6.517154287,-6.4,-1.31,6.5326946967,-6.4,-1.31,6.5326946967
2019-05-23 14:00:00,-6.24,-1.28,6.369929356,0.0,0.0,0.0,-6.24,-1.28,6.369929356,-6.26,-1.28,6.3895226739,-6.26,-1.28,6.3895226739
2019-05-23 14:30:00,-6.26,-1.32,6.3976558207,0.0,0.0,0.0,-6.26,-1.32,6.3976558207,-6.28,-1.31,6.4151773163,-6.28,-1.31,6.4151773163
2019-05-23 15:00:00,-6.2,-1.28,6.3307503505,0.0,0.0,0.0,-6.2,-1.28,6.3307503505,-6.22,-1.28,6.3503385737,-6.22,-1.28,6.3503385737
2019-05-23 15:30:00,-6.12,-1.22,6.2404166528000005,0.0,0.0,0.0,-6.12,-1.22,6.2404166528000005,-6.14,-1.21,6.2580907632,-6.14,-1.21,6.2580907632
2019-05-23 16:00:00,-6.31,-1.19,6.4212304117,0.0,0.0,0.0,-6.31,-1.19,6.4212304117,-6.33,-1.18,6.4390449602,-6.33,-1.18,6.4390449602
2019-05-23 16:30:00,-0.2896,0.4847,0.5646257610000001,3.1704,0.9247000000000001,3.3025,-3.46,-0.44,3.4878646763,-0.2796,1.1447,1.1783523454,-3.45,0.22,3.4570073763
2019-05-23 17:00:00,0.30152,1.25586,1.2915489344,3.55152,1.03586,3.6995,-3.25,0.22,3.2574376433,0.28152000000000005,1.25586,1.287026748,-3.27,0.22,3.277392256
2019-05-23 17:30:00,0.17912,1.25516,1.2678764135,3.5491200000000003,1.03516,3.697,-3.37,0.22,3.3771733743,0.15912,1.25516,1.2652058331,-3.39,0.22,3.3971311426
2019-05-23 18:00:00,0.11816000000000002,1.25488,1.26043072,3.54816,1.03488,3.696,-3.43,0.22,3.4370481521,0.09816000000000001,1.25488,1.2587133113,-3.45,0.22,3.4570073763
2019-05-23 18:30:00,0.01008,1.15544,1.1554839679,3.55008,1.03544,3.698,-3.54,0.12,3.5420333144000002,8e-05,1.32544,1.3254400024000002,-3.55,0.29,3.5618253747
2019-05-23 19:00:00,-0.033760000000000005,1.15432,1.154813578,3.54624,1.03432,3.694,-3.58,0.12,3.5820106086,-0.04376,1.17432,1.1751350561,-3.59,0.14,3.5927287679
2019-05-23 19:30:00,-6.51744,-1.6509200000000002,6.7232849858,0.20256000000000002,0.05908000000000001,0.211,-6.72,-1.71,6.9341545988,-6.38744,-0.44092000000000003,6.4026400961,-6.59,-0.5,6.6089409136
2019-05-23 20:00:00,-6.92,-1.79,7.1477618875,0.0,0.0,0.0,-6.92,-1.79,7.1477618875,-6.77,-0.46,6.7856097736,-6.77,-0.46,6.7856097736
2019-05-23 20:30:00,-6.65,-1.6099999999999999,6.8421195546,0.0,0.0,0.0,-6.65,-1.6099999999999999,6.8421195546,-6.5,-0.30000000000000004,6.5069193940000005,-6.5,-0.30000000000000004,6.5069193940000005
2019-05-23 21:00:00,-6.68,-1.63,6.8759944735000005,0.0,0.0,0.0,-6.68,-1.63,6.8759944735000005,-6.54,-0.30000000000000004,6.5468771181,-6.54,-0.30000000000000004,6.5468771181
2019-05-23 21:30:00,-6.41,-1.54,6.5923971361,0.0,0.0,0.0,-6.41,-1.54,6.5923971361,-6.27,-0.25,6.2749820717,-6.27,-0.25,6.2749820717
2019-05-23 22:00:00,-6.19,-1.24,6.3129786947,0.0,0.0,0.0,-6.19,-1.24,6.3129786947,-6.08,-0.61,6.1105237091,-6.08,-0.61,6.1105237091
2019-05-23 22:30:00,-5.85,-0.61,5.8817174363,0.0,0.0,0.0,-5.85,-0.61,5.8817174363,-5.86,-0.61,5.8916636021,-5.86,-0.61,5.8916636021
2019-05-23 23:00:00,-5.44,-0.59,5.4719009494,0.0,0.0,0.0,-5.44,-0.59,5.4719009494,-5.45,-0.59,5.4818427559,-5.45,-0.59,5.4818427559
2019-05-23 23:30:00,-5.04,-0.51,5.0657378535,0.0,0.0,0.0,-5.04,-0.51,5.0657378535,-5.06,-0.51,5.0856366366,-5.06,-0.51,5.0856366366
2019-05-24 00:00:00,-4.78,-0.51,4.807130121,0.0,0.0,0.0,-4.78,-0.51,4.807130121,-4.8,-0.51,4.8270177128,-4.8,-0.51,4.8270177128
2019-05-24 00:30:00,-4.55,-0.51,4.5784932019,0.0,0.0,0.0,-4.55,-0.51,4.5784932019,-4.57,-0.51,4.5983692762,-4.57,-0.51,4.5983692762
2019-05-24 01:00:00,-4.45,-0.53,4.481450658,0.0,0.0,0.0,-4.45,-0.53,4.481450658,-4.46,-0.51,4.4890644905,-4.46,-0.51,4.4890644905
2019-05-24 01:30:00,-4.38,-0.5,4.4084464384,0.0,0.0,0.0,-4.38,-0.5,4.4084464384,-4.4,-0.51,4.4294582061,-4.4,-0.51,4.4294582061
2019-05-24 02:00:00,-4.38,-1.12,4.520929108,0.0,0.0,0.0,-4.38,-1.12,4.520929108,-4.27,0.24,4.2767394122,-4.27,0.24,4.2767394122
2019-05-24 02:30:00,-4.23,-1.0,4.3465963696,0.0,0.0,0.0,-4.23,-1.0,4.3465963696,-4.14,0.32,4.1523487329,-4.14,0.32,4.1523487329
2019-05-24 03:00:00,-4.17,-1.0,4.2882280723,0.0,0.0,0.0,-4.17,-1.0,4.2882280723,-4.07,0.32,4.0825604711,-4.07,0.32,4.0825604711
2019-05-24 03:30:00,-4.15,-1.0,4.2687820277,0.0,0.0,0.0,-4.15,-1.0,4.2687820277,-4.05,0.32,4.0626223059,-4.05,0.32,4.0626223059
2019-05-24 04:00:00,-4.2,-1.0,4.317406629,0.0,0.0,0.0,-4.2,-1.0,4.317406629,-4.1,0.32,4.1124688449,-4.1,0.32,4.1124688449
2019-05-24 04:30:00,-4.2,-1.0,4.317406629,0.0,0.0,0.0,-4.2,-1.0,4.317406629,-4.08,0.32,4.09252978,-4.08,0.32,4.09252978
2019-05-24 05:00:00,-4.26,-1.04,4.385111173,0.0,0.0,0.0,-4.26,-1.04,4.385111173,-4.16,0.30000000000000004,4.1708032799,-4.16,0.30000000000000004,4.1708032799
2019-05-24 05:30:00,-4.32,-0.9400000000000001,4.4210858395,0.0,0.0,0.0,-4.32,-0.9400000000000001,4.4210858395,-4.21,0.38,4.2271148553,-4.21,0.38,4.2271148553
2019-05-24 06:00:00,-4.41,-0.9400000000000001,4.50906864,0.0,0.0,0.0,-4.41,-0.9400000000000001,4.50906864,-4.31,0.38,4.3267193114,-4.31,0.38,4.3267193114
2019-05-24 06:30:00,-4.89,-0.48,4.9135018062,0.0,0.0,0.0,-4.89,-0.48,4.9135018062,-4.9,-0.35000000000000003,4.9124840967,-4.9,-0.35000000000000003,4.9124840967
2019-05-24 07:00:00,-5.39,-0.78,5.4461454259,0.0,0.0,0.0,-5.39,-0.78,5.4461454259,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2019-05-24 07:30:00,-5.94,-1.06,6.0338379163,0.0,0.0,0.0,-5.94,-1.06,6.0338379163,-5.84,-0.36,5.8510853694,-5.84,-0.36,5.8510853694
2019-05-24 08:00:00,-6.29,-1.4100000000000001,6.4460995959,0.0,0.0,0.0,-6.29,-1.4100000000000001,6.4460995959,-6.15,-0.22,6.1539337013,-6.15,-0.22,6.1539337013
2019-05-24 08:30:00,-6.44,-1.54,6.6215708106,0.0,0.0,0.0,-6.44,-1.54,6.6215708106,-6.3,-0.26,6.3053627969,-6.3,-0.26,6.3053627969
2019-05-24 09:00:00,-6.41,-1.54,6.5923971361,0.0,0.0,0.0,-6.41,-1.54,6.5923971361,-6.27,-0.28,6.2762488797,-6.27,-0.28,6.2762488797
2019-05-24 09:30:00,-6.31,-1.05,6.3967648073,0.0,0.0,0.0,-6.31,-1.05,6.3967648073,-6.3,-0.8300000000000001,6.3544393931,-6.3,-0.8300000000000001,6.3544393931
2019-05-24 10:00:00,-6.31,-1.03,6.3935123367,0.0,0.0,0.0,-6.31,-1.03,6.3935123367,-6.3,-1.02,6.3820372923,-6.3,-1.02,6.3820372923
2019-05-24 10:30:00,-6.1,-1.03,6.1863478725,0.0,0.0,0.0,-6.1,-1.03,6.1863478725,-6.12,-1.02,6.2044177809,-6.12,-1.02,6.2044177809
2019-05-24 11:00:00,-6.24,-1.1,6.3362133802,0.0,0.0,0.0,-6.24,-1.1,6.3362133802,-6.26,-1.1,6.355910635,-6.26,-1.1,6.355910635
2019-05-24 11:30:00,-6.323,-1.103,6.4184840889,0.0,0.0,0.0,-6.323,-1.103,6.4184840889,-6.343,-1.103,6.4381874779,-6.343,-1.103,6.4381874779
2019-05-24 12:00:00,-6.12,-1.07,6.2128334921,0.0,0.0,0.0,-6.12,-1.07,6.2128334921,-6.14,-1.06,6.2308265904,-6.14,-1.06,6.2308265904
2019-05-24 12:30:00,-6.2,-1.01,6.2817274694,0.0,0.0,0.0,-6.2,-1.01,6.2817274694,-6.21,-1.01,6.2915975714,-6.21,-1.01,6.2915975714
2019-05-24 13:00:00,-6.12,-0.99,6.1995564357,0.0,0.0,0.0,-6.12,-0.99,6.1995564357,-6.13,-0.99,6.2094283151,-6.13,-0.99,6.2094283151
2019-05-24 13:30:00,-5.93,-0.9500000000000001,6.0056140402,0.0,0.0,0.0,-5.93,-0.9500000000000001,6.0056140402,-5.94,-0.9500000000000001,6.0154883426,-5.94,-0.9500000000000001,6.0154883426
2019-05-24 14:00:00,-5.87,-1.11,5.9740271174,0.0,0.0,0.0,-5.87,-1.11,5.9740271174,-5.85,-0.76,5.8991609573,-5.85,-0.76,5.8991609573
2019-05-24 14:30:00,-5.79,-0.86,5.8535203083,0.0,0.0,0.0,-5.79,-0.86,5.8535203083,-5.8100000000000005,-0.86,5.8733040105,-5.8100000000000005,-0.86,5.8733040105
2019-05-24 15:00:00,-5.86,-0.89,5.9272000135,0.0,0.0,0.0,-5.86,-0.89,5.9272000135,-5.88,-0.89,5.9469740205,-5.88,-0.89,5.9469740205
2019-05-24 15:30:00,-5.79,-0.86,5.8535203083,0.0,0.0,0.0,-5.79,-0.86,5.8535203083,-5.8,-0.85,5.8619535993,-5.8,-0.85,5.8619535993
2019-05-24 16:00:00,-6.08,-0.89,6.144794545,0.0,0.0,0.0,-6.08,-0.89,6.144794545,-6.1,-0.89,6.1645843331,-6.1,-0.89,6.1645843331
2019-05-24 16:30:00,-6.18,-0.78,6.2290288168,0.0,0.0,0.0,-6.18,-0.78,6.2290288168,-6.2,-0.77,6.2476315512,-6.2,-0.77,6.2476315512
2019-05-24 17:00:00,-6.18,-0.6900000000000001,6.2184001158,0.0,0.0,0.0,-6.18,-0.6900000000000001,6.2184001158,-6.2,-0.6900000000000001,6.2382770057,-6.2,-0.6900000000000001,6.2382770057
2019-05-24 17:30:00,-2.05384,0.63888,2.1509129225,2.15616,0.6288800000000001,2.246,-4.21,0.01,4.2100118765,-2.06384,0.68888,2.1757737015,-4.22,0.06,4.2204265187
2019-05-24 18:00:00,0.24760000000000001,1.3918,1.4136523618,3.2976,0.9618000000000001,3.435,-3.05,0.43,3.0801623334,0.22760000000000002,1.3918,1.4102868503,-3.07,0.43,3.0999677418
2019-05-24 18:30:00,-1.41032,0.9832400000000001,1.7192333757,2.47968,0.7232400000000001,2.583,-3.89,0.26,3.8986792635,-1.43032,0.9832400000000001,1.735677447,-3.91,0.26,3.9186349664
2019-05-24 19:00:00,-1.22744,1.05408,1.6179287994,2.48256,0.7240800000000001,2.586,-3.71,0.33,3.7246476343,-1.24744,1.05408,1.6331537588,-3.73,0.33,3.7445694011
2019-05-24 19:30:00,-3.94944,-0.19192,3.9541003528000003,1.09056,0.31808000000000003,1.1360000000000001,-5.04,-0.51,5.0657378535,-3.88944,0.58808,3.933647366,-4.98,0.27,4.9873139063
2019-05-24 20:00:00,-2.49408,0.27506,2.5092016758,1.76592,0.5150600000000001,1.8395000000000001,-4.26,-0.24,4.2667552074,-2.4540800000000003,0.8950600000000001,2.6122099935,-4.22,0.38,4.2370744624
2019-05-24 20:30:00,-0.54984,1.17338,1.2958181392,2.72016,0.7933800000000001,2.8335,-3.27,0.38,3.2920054678,-0.56984,1.21338,1.3405255126,-3.29,0.42,3.3167001673
2019-05-24 21:00:00,-1.432,0.904,1.6934698108,2.208,0.644,2.3,-3.64,0.26,3.6492739004,-1.452,0.914,1.7157214226000002,-3.66,0.27,3.6699455037
2019-05-24 21:30:00,0.48912000000000005,1.5826600000000002,1.6565177482,3.12912,0.91266,3.2595,-2.64,0.67,2.7236923468,0.46912000000000004,1.59266,1.6603130578,-2.66,0.68,2.7455418409
2019-05-24 22:00:00,1.34816,1.84738,2.2869954635,3.48816,1.01738,3.6335,-2.14,0.8300000000000001,2.2953213283,1.33816,1.85738,2.2892209701,-2.15,0.84,2.3082677488
2019-05-24 22:30:00,-4.80624,-0.07932,4.806894486,0.17376000000000003,0.05068,0.181,-4.98,-0.13,4.9816964982,-4.82624,-0.059320000000000005,4.8266045415,-5.0,-0.11,5.0012098536
2019-05-24 23:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2019-05-24 23:30:00,-4.54,-0.23,4.5458222579,0.0,0.0,0.0,-4.54,-0.23,4.5458222579,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2019-05-25 00:00:00,-4.34,-0.34,4.3532976007,0.0,0.0,0.0,-4.34,-0.34,4.3532976007,-4.34,-0.11,4.3413937854,-4.34,-0.11,4.3413937854
2019-05-25 00:30:00,-4.15,-0.24,4.1569339663000004,0.0,0.0,0.0,-4.15,-0.24,4.1569339663000004,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2019-05-25 01:00:00,-4.02,-0.24,4.0271578067,0.0,0.0,0.0,-4.02,-0.24,4.0271578067,-4.04,-0.24,4.0471224345,-4.04,-0.24,4.0471224345
2019-05-25 01:30:00,-4.05,-0.24,4.0571048791,0.0,0.0,0.0,-4.05,-0.24,4.0571048791,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2019-05-25 02:00:00,-4.03,-0.24,4.0371400768,0.0,0.0,0.0,-4.03,-0.24,4.0371400768,-4.04,-0.24,4.0471224345,-4.04,-0.24,4.0471224345
2019-05-25 02:30:00,-3.95,-0.24,3.9572844224,0.0,0.0,0.0,-3.95,-0.24,3.9572844224,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2019-05-25 03:00:00,-3.89,-0.24,3.8973965669,0.0,0.0,0.0,-3.89,-0.24,3.8973965669,-3.91,-0.24,3.9173588041,-3.91,-0.24,3.9173588041
2019-05-25 03:30:00,-3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,-3.83,-0.24,3.8375122150000003,-3.84,-0.24,3.8474926901,-3.84,-0.24,3.8474926901
2019-05-25 04:00:00,-3.8,-0.24,3.8075714045,0.0,0.0,0.0,-3.8,-0.24,3.8075714045,-3.8200000000000003,-0.24,3.8275318418,-3.8200000000000003,-0.24,3.8275318418
2019-05-25 04:30:00,-3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,-3.83,-0.24,3.8375122150000003,-3.85,-0.24,3.8574732663,-3.85,-0.24,3.8574732663
2019-05-25 05:00:00,-3.79,-0.24,3.7975913419,0.0,0.0,0.0,-3.79,-0.24,3.7975913419,-3.8,-0.24,3.8075714045,-3.8,-0.24,3.8075714045
2019-05-25 05:30:00,-3.79,-0.24,3.7975913419,0.0,0.0,0.0,-3.79,-0.24,3.7975913419,-3.8,-0.24,3.8075714045,-3.8,-0.24,3.8075714045
2019-05-25 06:00:00,-3.83,-0.23,3.8368997902,0.0,0.0,0.0,-3.83,-0.23,3.8368997902,-3.85,-0.24,3.8574732663,-3.85,-0.24,3.8574732663
2019-05-25 06:30:00,-4.13,-0.4,4.1493252464,0.0,0.0,0.0,-4.13,-0.4,4.1493252464,-4.13,-0.17,4.1334973086,-4.13,-0.17,4.1334973086
2019-05-25 07:00:00,-4.36,-0.34,4.3732367876,0.0,0.0,0.0,-4.36,-0.34,4.3732367876,-4.38,-0.34,4.3931765273,-4.38,-0.34,4.3931765273
2019-05-25 07:30:00,-4.67,-0.41000000000000003,4.6879633104,0.0,0.0,0.0,-4.67,-0.41000000000000003,4.6879633104,-4.69,-0.4,4.7070266623,-4.69,-0.4,4.7070266623
2019-05-25 08:00:00,-4.89,-0.45,4.9106618699,0.0,0.0,0.0,-4.89,-0.45,4.9106618699,-4.9,-0.44,4.9197154389,-4.9,-0.44,4.9197154389
2019-05-25 08:30:00,-5.29,-0.87,5.3610633274,0.0,0.0,0.0,-5.29,-0.87,5.3610633274,-5.23,-0.49,5.2529039588,-5.23,-0.49,5.2529039588
2019-05-25 09:00:00,-5.46,-1.27,5.6057559704,0.0,0.0,0.0,-5.46,-1.27,5.6057559704,-5.33,-0.28,5.3373495295,-5.33,-0.28,5.3373495295
2019-05-25 09:30:00,-5.57,-1.3,5.7196940478,0.0,0.0,0.0,-5.57,-1.3,5.7196940478,-5.45,-0.32,5.4593864124,-5.45,-0.32,5.4593864124
2019-05-25 10:00:00,-5.48,-1.3,5.6320866471,0.0,0.0,0.0,-5.48,-1.3,5.6320866471,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2019-05-25 10:30:00,-5.44,-1.3,5.5931744117,0.0,0.0,0.0,-5.44,-1.3,5.5931744117,-5.32,-0.31,5.3290243009000005,-5.32,-0.31,5.3290243009000005
2019-05-25 11:00:00,-5.48,-1.1400000000000001,5.5973207877,0.0,0.0,0.0,-5.48,-1.1400000000000001,5.5973207877,-5.41,-0.76,5.4631218182,-5.41,-0.76,5.4631218182
2019-05-25 11:30:00,-5.32,-0.7000000000000001,5.3658550111,0.0,0.0,0.0,-5.32,-0.7000000000000001,5.3658550111,-5.34,-0.6900000000000001,5.3843941163,-5.34,-0.6900000000000001,5.3843941163
2019-05-25 12:00:00,-5.26,-0.61,5.2952525908,0.0,0.0,0.0,-5.26,-0.61,5.2952525908,-5.28,-0.61,5.3151199422,-5.28,-0.61,5.3151199422
2019-05-25 12:30:00,-5.13,-0.61,5.1661397581,0.0,0.0,0.0,-5.13,-0.61,5.1661397581,-5.15,-0.61,5.1860003857,-5.15,-0.61,5.1860003857
2019-05-25 13:00:00,-5.05,-0.61,5.0867081693,0.0,0.0,0.0,-5.05,-0.61,5.0867081693,-5.06,-0.61,5.0966361455,-5.06,-0.61,5.0966361455
2019-05-25 13:30:00,-4.99,-0.67,5.0347790418,0.0,0.0,0.0,-4.99,-0.67,5.0347790418,-4.99,-0.5700000000000001,5.0224496015,-4.99,-0.5700000000000001,5.0224496015
2019-05-25 14:00:00,-4.86,-0.52,4.8877397639,0.0,0.0,0.0,-4.86,-0.52,4.8877397639,-4.88,-0.52,4.9076267177,-4.88,-0.52,4.9076267177
2019-05-25 14:30:00,-4.96,-0.52,4.9871835739,0.0,0.0,0.0,-4.96,-0.52,4.9871835739,-4.98,-0.52,5.0070749944,-4.98,-0.52,5.0070749944
2019-05-25 15:00:00,-4.92,-0.52,4.9474033593,0.0,0.0,0.0,-4.92,-0.52,4.9474033593,-4.94,-0.52,4.9672930254,-4.94,-0.52,4.9672930254
2019-05-25 15:30:00,-4.92,-0.5,4.945341242,0.0,0.0,0.0,-4.92,-0.5,4.945341242,-4.94,-0.5,4.9652391685,-4.94,-0.5,4.9652391685
2019-05-25 16:00:00,-4.96,-0.46,4.9812849748,0.0,0.0,0.0,-4.96,-0.46,4.9812849748,-4.98,-0.46,5.001199856,-4.98,-0.46,5.001199856
2019-05-25 16:30:00,-2.8876,0.25320000000000004,2.8986796994,1.1424,0.3332,1.19,-4.03,-0.08,4.0307939665,-2.9076,0.2632,2.9194883113000003,-4.05,-0.07,4.0506048931
2019-05-25 17:00:00,1.5779999999999998,1.7815,2.3798794612,3.468,1.0115,3.6125,-1.8900000000000001,0.77,2.0408331632,1.568,1.7815,2.3732606789,-1.9,0.77,2.0500975587
2019-05-25 17:30:00,-3.73736,-0.09548000000000001,3.7385794361,0.8726400000000001,0.25452,0.909,-4.61,-0.35000000000000003,4.623267243,-3.69736,0.45452000000000004,3.7251925319,-4.57,0.2,4.5743742741
2019-05-25 18:00:00,-5.42,-0.38,5.4333047034,0.0,0.0,0.0,-5.42,-0.38,5.4333047034,-5.44,-0.38,5.4532559082,-5.44,-0.38,5.4532559082
2019-05-25 18:30:00,-5.45,-0.34,5.4605952057,0.0,0.0,0.0,-5.45,-0.34,5.4605952057,-5.47,-0.34,5.4805565411,-5.47,-0.34,5.4805565411
2019-05-25 19:00:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2019-05-25 19:30:00,-5.21,-0.23,5.2150743044,0.0,0.0,0.0,-5.21,-0.23,5.2150743044,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2019-05-25 20:00:00,-5.14,-0.26,5.1465716744,0.0,0.0,0.0,-5.14,-0.26,5.1465716744,-5.15,-0.25,5.1560643906,-5.15,-0.25,5.1560643906
2019-05-25 20:30:00,-5.1,-0.26,5.1066231504,0.0,0.0,0.0,-5.1,-0.26,5.1066231504,-5.12,-0.27,5.1271141981,-5.12,-0.27,5.1271141981
2019-05-25 21:00:00,-4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,-4.99,-0.28,4.9978495376000005,-5.01,-0.27,5.0172701741,-5.01,-0.27,5.0172701741
2019-05-25 21:30:00,-4.9,-0.25,4.9063734061,0.0,0.0,0.0,-4.9,-0.25,4.9063734061,-4.92,-0.25,4.9263475314,-4.92,-0.25,4.9263475314
2019-05-25 22:00:00,-5.01,-0.25,5.0162336469,0.0,0.0,0.0,-5.01,-0.25,5.0162336469,-5.03,-0.25,5.0362088916,-5.03,-0.25,5.0362088916
2019-05-25 22:30:00,-4.91,-0.5700000000000001,4.9429748128,0.0,0.0,0.0,-4.91,-0.5700000000000001,4.9429748128,-4.87,0.11,4.8712421414,-4.87,0.11,4.8712421414
2019-05-25 23:00:00,-4.48,-0.27,4.488128786,0.0,0.0,0.0,-4.48,-0.27,4.488128786,-4.49,-0.28,4.4987220408,-4.49,-0.28,4.4987220408
2019-05-25 23:30:00,-4.22,-0.27,4.2286286193,0.0,0.0,0.0,-4.22,-0.27,4.2286286193,-4.23,-0.26,4.2379830108,-4.23,-0.26,4.2379830108
2019-05-26 00:00:00,-3.99,-0.25,3.9978244084,0.0,0.0,0.0,-3.99,-0.25,3.9978244084,-4.01,-0.26,4.0184200875,-4.01,-0.26,4.0184200875
2019-05-26 00:30:00,-3.95,-0.25,3.9579034854,0.0,0.0,0.0,-3.95,-0.25,3.9579034854,-3.9699999999999998,-0.23,3.9766568874,-3.9699999999999998,-0.23,3.9766568874
2019-05-26 01:00:00,-3.84,-0.25,3.8481294157,0.0,0.0,0.0,-3.84,-0.25,3.8481294157,-3.86,-0.25,3.8680873827,-3.86,-0.25,3.8680873827
2019-05-26 01:30:00,-3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,-3.8200000000000003,-0.23,3.8269178199000002,-3.84,-0.23,3.8468818542000003,-3.84,-0.23,3.8468818542000003
2019-05-26 02:00:00,-3.8,-0.23,3.8069541631,0.0,0.0,0.0,-3.8,-0.23,3.8069541631,-3.84,-0.25,3.8481294157,-3.84,-0.25,3.8481294157
2019-05-26 02:30:00,-3.77,-0.25,3.778280032,0.0,0.0,0.0,-3.77,-0.25,3.778280032,-3.79,-0.25,3.7982364329,-3.79,-0.25,3.7982364329
2019-05-26 03:00:00,-3.7,-0.23,3.7071417561,0.0,0.0,0.0,-3.7,-0.23,3.7071417561,-3.71,-0.23,3.717122543,-3.71,-0.23,3.717122543
2019-05-26 03:30:00,-3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,-3.63,-0.23,3.6372792029000003,-3.64,-0.23,3.647259245,-3.64,-0.23,3.647259245
2019-05-26 04:00:00,-3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,-3.63,-0.23,3.6372792029000003,-3.64,-0.23,3.647259245,-3.64,-0.23,3.647259245
2019-05-26 04:30:00,-3.58,-0.26,3.5894289239,0.0,0.0,0.0,-3.58,-0.26,3.5894289239,-3.6,-0.26,3.6093766775000002,-3.6,-0.26,3.6093766775000002
2019-05-26 05:00:00,-3.49,-0.26,3.4996714131,0.0,0.0,0.0,-3.49,-0.26,3.4996714131,-3.51,-0.26,3.5196164564,-3.51,-0.26,3.5196164564
2019-05-26 05:30:00,-3.47,-0.26,3.4797270008,0.0,0.0,0.0,-3.47,-0.26,3.4797270008,-3.48,-0.26,3.4896991274,-3.48,-0.26,3.4896991274
2019-05-26 06:00:00,-3.42,-0.22,3.4270687183,0.0,0.0,0.0,-3.42,-0.22,3.4270687183,-3.44,-0.33,3.4557922391,-3.44,-0.33,3.4557922391
2019-05-26 06:30:00,-3.48,-0.33,3.4956115345,0.0,0.0,0.0,-3.48,-0.33,3.4956115345,-3.5,-0.30000000000000004,3.5128336141,-3.5,-0.30000000000000004,3.5128336141
2019-05-26 07:00:00,-3.67,-0.65,3.7271168482,0.0,0.0,0.0,-3.67,-0.65,3.7271168482,-3.64,0.62,3.6924246776,-3.64,0.62,3.6924246776
2019-05-26 07:30:00,-3.77,-0.34,3.7853005165,0.0,0.0,0.0,-3.77,-0.34,3.7853005165,-3.79,-0.35000000000000003,3.80612664,-3.79,-0.35000000000000003,3.80612664
2019-05-26 08:00:00,-4.09,-0.27,4.0989022921,0.0,0.0,0.0,-4.09,-0.27,4.0989022921,-4.11,-0.27,4.1188590653,-4.11,-0.27,4.1188590653
2019-05-26 08:30:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.37,-0.23,4.3760484458,-4.37,-0.23,4.3760484458
2019-05-26 09:00:00,-4.5600000000000005,-0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,-0.23,4.5657967541,-4.58,-0.23,4.5857714727,-4.58,-0.23,4.5857714727
2019-05-26 09:30:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.95,-0.23,4.9553405534,-4.95,-0.23,4.9553405534
2019-05-26 10:00:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2019-05-26 10:30:00,-5.25,-0.29,5.2580034234,0.0,0.0,0.0,-5.25,-0.29,5.2580034234,-5.27,-0.29,5.2779730958,-5.27,-0.29,5.2779730958
2019-05-26 11:00:00,-5.33,-0.34,5.3408332683,0.0,0.0,0.0,-5.33,-0.34,5.3408332683,-5.35,-0.33,5.3601679078,-5.35,-0.33,5.3601679078
2019-05-26 11:30:00,-5.49,-0.34,5.5005181574,0.0,0.0,0.0,-5.49,-0.34,5.5005181574,-5.51,-0.33,5.5198731869,-5.51,-0.33,5.5198731869
2019-05-26 12:00:00,-5.41,-0.36,5.4219645886,0.0,0.0,0.0,-5.41,-0.36,5.4219645886,-5.43,-0.36,5.4419206168,-5.43,-0.36,5.4419206168
2019-05-26 12:30:00,-5.41,-0.36,5.4219645886,0.0,0.0,0.0,-5.41,-0.36,5.4219645886,-5.43,-0.36,5.4419206168,-5.43,-0.36,5.4419206168
2019-05-26 13:00:00,-5.29,-0.36,5.3022353776,0.0,0.0,0.0,-5.29,-0.36,5.3022353776,-5.31,-0.36,5.3221893991,-5.31,-0.36,5.3221893991
2019-05-26 13:30:00,-5.46,-0.36,5.4718552612,0.0,0.0,0.0,-5.46,-0.36,5.4718552612,-5.48,-0.36,5.4918120871,-5.48,-0.36,5.4918120871
2019-05-26 14:00:00,-5.28,-0.34,5.290935645,0.0,0.0,0.0,-5.28,-0.34,5.290935645,-5.3,-0.33,5.3102636469,-5.3,-0.33,5.3102636469
2019-05-26 14:30:00,-5.12,-0.88,5.1950745904,0.0,0.0,0.0,-5.12,-0.88,5.1950745904,-5.02,0.31,5.0295626052,-5.02,0.31,5.0295626052
2019-05-26 15:00:00,-4.99,-0.88,5.0670010855,0.0,0.0,0.0,-4.99,-0.88,5.0670010855,-4.88,0.43,4.8989080416,-4.88,0.43,4.8989080416
2019-05-26 15:30:00,-4.86,-0.88,4.9390282445,0.0,0.0,0.0,-4.86,-0.88,4.9390282445,-4.76,0.43,4.7793828053,-4.76,0.43,4.7793828053
2019-05-26 16:00:00,-4.86,-0.88,4.9390282445,0.0,0.0,0.0,-4.86,-0.88,4.9390282445,-4.76,0.43,4.7793828053,-4.76,0.43,4.7793828053
2019-05-26 16:30:00,-4.97,-0.85,5.0421622346,0.0,0.0,0.0,-4.97,-0.85,5.0421622346,-4.86,0.43,4.8789855503,-4.86,0.43,4.8789855503
2019-05-26 17:00:00,-5.04,-0.7000000000000001,5.0883789167,0.0,0.0,0.0,-5.04,-0.7000000000000001,5.0883789167,-4.96,0.23,4.9653297977,-4.96,0.23,4.9653297977
2019-05-26 17:30:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2019-05-26 18:00:00,-5.09,-0.23,5.0951938138,0.0,0.0,0.0,-5.09,-0.23,5.0951938138,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2019-05-26 18:30:00,-5.18,-0.25,5.1860293096,0.0,0.0,0.0,-5.18,-0.25,5.1860293096,-5.2,-0.25,5.2060061468,-5.2,-0.25,5.2060061468
2019-05-26 19:00:00,-5.21,-0.25,5.2159946319,0.0,0.0,0.0,-5.21,-0.25,5.2159946319,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2019-05-26 19:30:00,-5.17,-0.25,5.1760409581,0.0,0.0,0.0,-5.17,-0.25,5.1760409581,-5.19,-0.25,5.1960177059,-5.19,-0.25,5.1960177059
2019-05-26 20:00:00,-5.09,-0.25,5.096135791,0.0,0.0,0.0,-5.09,-0.25,5.096135791,-5.11,-0.25,5.1161118049,-5.11,-0.25,5.1161118049
2019-05-26 20:30:00,-5.09,-0.25,5.096135791,0.0,0.0,0.0,-5.09,-0.25,5.096135791,-5.11,-0.25,5.1161118049,-5.11,-0.25,5.1161118049
2019-05-26 21:00:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2019-05-26 21:30:00,-4.99,-0.23,4.9952977889,0.0,0.0,0.0,-4.99,-0.23,4.9952977889,-5.01,-0.23,5.0152766624,-5.01,-0.23,5.0152766624
2019-05-26 22:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2019-05-26 22:30:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-05-26 23:00:00,-4.7,-0.4,4.716990566,0.0,0.0,0.0,-4.7,-0.4,4.716990566,-4.68,0.0,4.68,-4.68,0.0,4.68
2019-05-26 23:30:00,-4.41,-0.81,4.4837707345,0.0,0.0,0.0,-4.41,-0.81,4.4837707345,-4.34,0.51,4.3698626981,-4.34,0.51,4.3698626981
2019-05-27 00:00:00,-4.13,-0.27,4.1388162559,0.0,0.0,0.0,-4.13,-0.27,4.1388162559,-4.15,-0.28,4.1594350578,-4.15,-0.28,4.1594350578
2019-05-27 00:30:00,-3.94,-0.27,3.9492404333,0.0,0.0,0.0,-3.94,-0.27,3.9492404333,-3.96,-0.28,3.9698866483,-3.96,-0.28,3.9698866483
2019-05-27 01:00:00,-3.86,-0.23,3.8668462602,0.0,0.0,0.0,-3.86,-0.23,3.8668462602,-3.88,-0.23,3.8868110322,-3.88,-0.23,3.8868110322
2019-05-27 01:30:00,-3.77,-0.31,3.7827238863,0.0,0.0,0.0,-3.77,-0.31,3.7827238863,-3.7800000000000002,-0.33,3.7943774193,-3.7800000000000002,-0.33,3.7943774193
2019-05-27 02:00:00,-3.89,-0.24,3.8973965669,0.0,0.0,0.0,-3.89,-0.24,3.8973965669,-3.91,-0.25,3.9179841756,-3.91,-0.25,3.9179841756
2019-05-27 02:30:00,-3.8,-0.26,3.8088843511,0.0,0.0,0.0,-3.8,-0.26,3.8088843511,-3.8200000000000003,-0.25,3.8281718875,-3.8200000000000003,-0.25,3.8281718875
2019-05-27 03:00:00,-3.73,-0.26,3.7390506817,0.0,0.0,0.0,-3.73,-0.26,3.7390506817,-3.74,-0.27,3.7497333239,-3.74,-0.27,3.7497333239
2019-05-27 03:30:00,-3.73,-0.33,3.7445694011,0.0,0.0,0.0,-3.73,-0.33,3.7445694011,-3.74,-0.33,3.7545305965,-3.74,-0.33,3.7545305965
