Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 04:00:00,-3.73,-0.38,3.7493066026,0.0,0.0,0.0,-3.73,-0.38,3.7493066026,-3.74,-0.44,3.7657934091,-3.74,-0.44,3.7657934091
2019-05-27 04:30:00,-3.62,-0.28,3.6308125812,0.0,0.0,0.0,-3.62,-0.28,3.6308125812,-3.64,-0.28,3.6507533469,-3.64,-0.28,3.6507533469
2019-05-27 05:00:00,-3.58,-0.88,3.6865702218000003,0.0,0.0,0.0,-3.58,-0.88,3.6865702218000003,-3.6,-0.87,3.7036333512,-3.6,-0.87,3.7036333512
2019-05-27 05:30:00,-3.58,-0.23,3.58738066,0.0,0.0,0.0,-3.58,-0.23,3.58738066,-3.6,-0.24,3.6079911308,-3.6,-0.24,3.6079911308
2019-05-27 06:00:00,-3.58,-0.23,3.58738066,0.0,0.0,0.0,-3.58,-0.23,3.58738066,-3.6,-0.24,3.6079911308,-3.6,-0.24,3.6079911308
2019-05-27 06:30:00,-3.7800000000000002,-0.28,3.7903561838,0.0,0.0,0.0,-3.7800000000000002,-0.28,3.7903561838,-3.8,-0.30000000000000004,3.8118237105,-3.8,-0.30000000000000004,3.8118237105
2019-05-27 07:00:00,-3.93,-0.23,3.9367245268,0.0,0.0,0.0,-3.93,-0.23,3.9367245268,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2019-05-27 07:30:00,1.8593600000000001,1.66148,2.4935387304,3.15936,0.9214800000000001,3.291,-1.3,0.74,1.4958609561,1.83936,1.66148,2.4786611305,-1.32,0.74,1.513274595
2019-05-27 08:00:00,2.29064,1.7010200000000002,2.8531562611,3.50064,1.02102,3.6465,-1.21,0.68,1.3879841498,2.29064,1.9510200000000002,3.0089052245,-1.21,0.93,1.5261061562
2019-05-27 08:30:00,1.97248,1.24864,2.3344762153,3.49248,1.01864,3.638,-1.52,0.23,1.5373028329,2.01248,2.40864,3.1387294245,-1.48,1.3900000000000001,2.0303940504
2019-05-27 09:00:00,1.6672,1.2471,2.0820216738,3.4872,1.0171,3.6325000000000003,-1.82,0.23,1.8344754019,1.7172,2.3571,2.9162812364,-1.77,1.34,2.2200225224
2019-05-27 09:30:00,1.5572,1.2471,1.9950263783,3.4872,1.0171,3.6325000000000003,-1.9300000000000002,0.23,1.9436563482,1.6072000000000002,2.3571,2.8528954152,-1.88,1.34,2.3086792761
2019-05-27 10:00:00,-1.81128,0.55296,1.8938056923,1.75872,0.5129600000000001,1.832,-3.5700000000000003,0.04,3.5702240826000002,-1.8212800000000002,0.6429600000000001,1.9314394632,-3.58,0.13,3.5823595576000002
2019-05-27 10:30:00,-4.8884,-0.3612,4.9017262265,0.2016,0.058800000000000005,0.21,-5.09,-0.42,5.1072986989,-4.9084,-0.3612,4.9216720736,-5.11,-0.42,5.1272312216
2019-05-27 11:00:00,-5.44,-0.49,5.4620234346,0.0,0.0,0.0,-5.44,-0.49,5.4620234346,-5.46,-0.48,5.481058292,-5.46,-0.48,5.481058292
2019-05-27 11:30:00,-5.42,-0.49,5.4421043724,0.0,0.0,0.0,-5.42,-0.49,5.4421043724,-5.44,-0.48,5.4611354131,-5.44,-0.48,5.4611354131
2019-05-27 12:00:00,-5.32,-0.49,5.3425181329,0.0,0.0,0.0,-5.32,-0.49,5.3425181329,-5.34,-0.48,5.3615296325,-5.34,-0.48,5.3615296325
2019-05-27 12:30:00,-4.30768,-0.14724,4.3101956568,0.5923200000000001,0.17276000000000002,0.617,-4.9,-0.32,4.9104378623,-4.32768,-0.14724,4.3301840377,-4.92,-0.32,4.9303955217
2019-05-27 13:00:00,1.66824,1.64782,2.3448529698,3.55824,1.03782,3.7065,-1.8900000000000001,0.61,1.986001007,1.6582400000000002,1.72782,2.3948114435,-1.9,0.6900000000000001,2.0214103987
2019-05-27 13:30:00,-4.81376,-0.44818,4.8345786424,0.24624000000000001,0.07182000000000001,0.2565,-5.06,-0.52,5.0866491918,-4.81376,-0.20818,4.8182594627,-5.06,-0.28,5.0677411141
2019-05-27 14:00:00,-4.97,-0.48,4.9931252738000005,0.0,0.0,0.0,-4.97,-0.48,4.9931252738000005,-4.99,-0.47000000000000003,5.0120853943,-4.99,-0.47000000000000003,5.0120853943
2019-05-27 14:30:00,-5.02,-0.48,5.0428959934,0.0,0.0,0.0,-5.02,-0.48,5.0428959934,-5.04,-0.47000000000000003,5.0618672444,-5.04,-0.47000000000000003,5.0618672444
2019-05-27 15:00:00,-3.35032,-0.00676,3.3503268199000003,0.7996800000000001,0.23324000000000003,0.833,-4.15,-0.24,4.1569339663000004,-3.37032,0.02324,3.3704001246,-4.17,-0.21,4.1752844214
2019-05-27 15:30:00,1.78856,1.6545800000000002,2.4365101785,3.47856,1.01458,3.6235,-1.69,0.64,1.8071247881999999,1.76856,1.6545800000000002,2.4218669348,-1.71,0.64,1.8258422714
2019-05-27 16:00:00,1.69656,1.65108,2.3673573875000002,3.46656,1.01108,3.6109999999999998,-1.77,0.64,1.8821530225,1.67656,1.65108,2.3530657874,-1.79,0.64,1.9009734348
2019-05-27 16:30:00,1.46088,1.68234,2.2281019389,3.47088,1.01234,3.6155,-2.01,0.67,2.1187260323,1.44088,1.6923400000000002,2.2226447872,-2.03,0.68,2.1408643114
2019-05-27 17:00:00,1.4246400000000001,1.7580200000000001,2.2627932849,3.5246399999999998,1.02802,3.6715,-2.1,0.73,2.2232633672,1.40464,1.76802,2.2580762277,-2.12,0.74,2.2454398233
2019-05-27 17:30:00,1.2905600000000002,1.84558,2.252045881,3.55056,1.03558,3.6985,-2.26,0.81,2.4007707096,1.2705600000000001,1.84558,2.2406446059,-2.2800000000000002,0.81,2.4196074062
2019-05-27 18:00:00,1.22896,1.81928,2.1954777157,3.52896,1.02928,3.676,-2.3,0.79,2.4318922674,1.21896,1.81928,2.1898957053,-2.31,0.79,2.4413520844
2019-05-27 18:30:00,0.9409600000000001,1.7852800000000002,2.0180759153,3.48096,1.01528,3.626,-2.54,0.77,2.6541476975,0.9209600000000001,1.79528,2.0177208925,-2.56,0.78,2.6761913235
2019-05-27 19:00:00,0.8062400000000001,1.6968200000000002,1.8786221147000002,3.48624,1.01682,3.6315,-2.68,0.68,2.7649231454,0.78624,1.6968200000000002,1.8701260519,-2.7,0.68,2.7843132007999998
2019-05-27 19:30:00,0.66768,1.64724,1.7774127827,3.48768,1.01724,3.633,-2.8200000000000003,0.63,2.8895155303,0.64768,1.64724,1.7699968927,-2.84,0.63,2.9090376416
2019-05-27 20:00:00,0.6910400000000001,1.62822,1.7687952538,3.49104,1.01822,3.6365,-2.8,0.61,2.8656761855,0.6710400000000001,1.62822,1.7610778092000001,-2.8200000000000003,0.61,2.8852209621
2019-05-27 20:30:00,0.75968,1.63074,1.7990071289,3.49968,1.02074,3.6455,-2.74,0.61,2.8070803337,0.7396800000000001,1.63074,1.7906533584000002,-2.76,0.61,2.8266057383
2019-05-27 21:00:00,0.9020800000000001,1.68144,1.9081375212,3.5020800000000003,1.02144,3.648,-2.6,0.66,2.6824615561,0.8820800000000001,1.68144,1.8987642297,-2.62,0.66,2.7018512171999998
2019-05-27 21:30:00,0.9412,1.6841,1.9292615815,3.5112,1.0241,3.6575,-2.5700000000000003,0.66,2.6533940529,0.9212,1.6841,1.9195838742,-2.59,0.66,2.6727700986
2019-05-27 22:00:00,1.07928,1.71354,2.0251085526,3.50928,1.02354,3.6555,-2.43,0.6900000000000001,2.5260641322,1.05928,1.71354,2.0145206502,-2.45,0.6900000000000001,2.5453094114
2019-05-27 22:30:00,-5.12472,-0.33596000000000004,5.1357204168,0.18528000000000003,0.054040000000000005,0.193,-5.31,-0.39,5.3243027713,-5.14472,-0.32596,5.155035771,-5.33,-0.38,5.3435287966
2019-05-27 23:00:00,-5.14,-0.44,5.1587983097,0.0,0.0,0.0,-5.14,-0.44,5.1587983097,-5.15,-0.43,5.167920278,-5.15,-0.43,5.167920278
2019-05-27 23:30:00,-4.87,-0.46,4.8916766042,0.0,0.0,0.0,-4.87,-0.46,4.8916766042,-4.88,-0.46,4.9016323812,-4.88,-0.46,4.9016323812
2019-05-28 00:00:00,-4.64,-0.46,4.6627459721,0.0,0.0,0.0,-4.64,-0.46,4.6627459721,-4.66,-0.46,4.682648823,-4.66,-0.46,4.682648823
2019-05-28 00:30:00,-4.36,-0.62,4.4038619415,0.0,0.0,0.0,-4.36,-0.62,4.4038619415,-4.33,-0.06,4.3304156844,-4.33,-0.06,4.3304156844
2019-05-28 01:00:00,-4.15,-0.29,4.1601201906,0.0,0.0,0.0,-4.15,-0.29,4.1601201906,-4.16,-0.28,4.1694124286,-4.16,-0.28,4.1694124286
2019-05-28 01:30:00,-4.15,-0.29,4.1601201906,0.0,0.0,0.0,-4.15,-0.29,4.1601201906,-4.16,-0.28,4.1694124286,-4.16,-0.28,4.1694124286
2019-05-28 02:00:00,-4.19,-0.29,4.2000238095,0.0,0.0,0.0,-4.19,-0.29,4.2000238095,-4.21,-0.28,4.21930089,-4.21,-0.28,4.21930089
2019-05-28 02:30:00,-4.13,-0.31,4.1416180413,0.0,0.0,0.0,-4.13,-0.31,4.1416180413,-4.14,-0.30000000000000004,4.1508553335,-4.14,-0.30000000000000004,4.1508553335
2019-05-28 03:00:00,-4.09,-0.32,4.1024992383,0.0,0.0,0.0,-4.09,-0.32,4.1024992383,-4.11,-0.32,4.1224385987,-4.11,-0.32,4.1224385987
2019-05-28 03:30:00,-4.12,-0.32,4.1324084987,0.0,0.0,0.0,-4.12,-0.32,4.1324084987,-4.14,-0.32,4.1523487329,-4.14,-0.32,4.1523487329
2019-05-28 04:00:00,-4.12,-0.32,4.1324084987,0.0,0.0,0.0,-4.12,-0.32,4.1324084987,-4.14,-0.32,4.1523487329,-4.14,-0.32,4.1523487329
2019-05-28 04:30:00,-4.0,-0.30000000000000004,4.011234224,0.0,0.0,0.0,-4.0,-0.30000000000000004,4.011234224,-4.02,-0.30000000000000004,4.0311784877,-4.02,-0.30000000000000004,4.0311784877
2019-05-28 05:00:00,-3.7199999999999998,-0.23,3.727103433,0.0,0.0,0.0,-3.7199999999999998,-0.23,3.727103433,-3.73,-0.23,3.7370844251,-3.73,-0.23,3.7370844251
2019-05-28 05:30:00,-3.87,-0.23,3.8768286008,0.0,0.0,0.0,-3.87,-0.23,3.8768286008,-3.89,-0.23,3.8967935537000002,-3.89,-0.23,3.8967935537000002
2019-05-28 06:00:00,-3.89,0.0,3.89,0.0,0.0,0.0,-3.89,0.0,3.89,-3.91,0.0,3.91,-3.91,0.0,3.91
2019-05-28 06:30:00,-4.29,-0.22,4.2956373217,0.0,0.0,0.0,-4.29,-0.22,4.2956373217,-4.3,-0.22,4.3056242288,-4.3,-0.22,4.3056242288
2019-05-28 07:00:00,-4.64,-0.25,4.646730033,0.0,0.0,0.0,-4.64,-0.25,4.646730033,-4.66,-0.25,4.6667011903,-4.66,-0.25,4.6667011903
2019-05-28 07:30:00,-4.98,-0.27,4.9873139063,0.0,0.0,0.0,-4.98,-0.27,4.9873139063,-5.0,-0.25,5.0062460986,-5.0,-0.25,5.0062460986
2019-05-28 08:00:00,-5.31,-0.37,5.3228751629,0.0,0.0,0.0,-5.31,-0.37,5.3228751629,-5.33,-0.36,5.3421437644,-5.33,-0.36,5.3421437644
2019-05-28 08:30:00,-5.65,-0.54,5.6757466469,0.0,0.0,0.0,-5.65,-0.54,5.6757466469,-5.67,-0.51,5.6928903028,-5.67,-0.51,5.6928903028
2019-05-28 09:00:00,-5.8100000000000005,-0.62,5.8429872497,0.0,0.0,0.0,-5.8100000000000005,-0.62,5.8429872497,-5.83,-0.62,5.8628747215,-5.83,-0.62,5.8628747215
2019-05-28 09:30:00,-5.86,-0.88,5.9257067089,0.0,0.0,0.0,-5.86,-0.88,5.9257067089,-5.83,-0.62,5.8628747215,-5.83,-0.62,5.8628747215
2019-05-28 10:00:00,-5.84,-1.27,5.9764956287,0.0,0.0,0.0,-5.84,-1.27,5.9764956287,-5.71,0.0,5.71,-5.71,0.0,5.71
2019-05-28 10:30:00,-0.74184,0.8248800000000001,1.1093933477,2.5881600000000002,0.7548800000000001,2.696,-3.33,0.07,3.3307356545,-0.72184,1.25488,1.4476797989,-3.31,0.5,3.3475513439
2019-05-28 11:00:00,-0.29096,1.21472,1.2490806219000001,2.75904,0.8047200000000001,2.874,-3.05,0.41000000000000003,3.077433996,-0.31096,1.21472,1.2538902663,-3.07,0.41000000000000003,3.0972568508
2019-05-28 11:30:00,-0.8473600000000001,0.9570200000000001,1.2782434236,2.49264,0.7270200000000001,2.5965,-3.34,0.23,3.3479097957,-0.86736,0.9570200000000001,1.2915884213,-3.36,0.23,3.3678628238
2019-05-28 12:00:00,-0.8502400000000001,0.95618,1.2795265726,2.48976,0.72618,2.5935,-3.34,0.23,3.3479097957,-0.8702400000000001,0.95618,1.2929028772,-3.36,0.23,3.3678628238
2019-05-28 12:30:00,-0.9612,0.9559000000000001,1.3555995906,2.4888,0.7259,2.5925000000000002,-3.45,0.23,3.457658167,-0.9812000000000001,0.9559000000000001,1.3698533681,-3.47,0.23,3.4776141247
2019-05-28 13:00:00,-0.8416800000000001,0.40576,0.9343802224000001,2.48832,0.7257600000000001,2.592,-3.33,-0.32,3.3453400425,-0.78168,1.4157600000000001,1.6172198366,-3.27,0.6900000000000001,3.342005386
2019-05-28 13:30:00,-0.8845600000000001,0.22492,0.9127077298,2.48544,0.72492,2.589,-3.37,-0.5,3.4068900775,-0.78456,1.52492,1.7149097352,-3.27,0.8,3.3664372859
2019-05-28 14:00:00,-3.68576,-0.27668000000000004,3.6961302196,1.07424,0.31332000000000004,1.119,-4.76,-0.59,4.7964257526,-3.65576,0.33332,3.6709240526,-4.73,0.02,4.7300422831
2019-05-28 14:30:00,-5.49,-0.65,5.5283451412,0.0,0.0,0.0,-5.49,-0.65,5.5283451412,-5.51,-0.64,5.547044258,-5.51,-0.64,5.547044258
2019-05-28 15:00:00,-4.40816,-0.24738000000000002,4.4150958597,0.59184,0.17262000000000002,0.6165,-5.0,-0.42,5.0176089923,-4.42816,-0.23738,4.4345180403,-5.02,-0.41000000000000003,5.0367151994
2019-05-28 15:30:00,-4.61624,-0.28432,4.6249875243,0.53376,0.15568,0.556,-5.15,-0.44,5.1687619407,-4.63624,-0.28432,4.6449498598,-5.17,-0.44,5.1886896226
2019-05-28 16:00:00,-5.97,-0.68,6.0086021669,0.0,0.0,0.0,-5.97,-0.68,6.0086021669,-5.98,-0.67,6.0174163891,-5.98,-0.67,6.0174163891
2019-05-28 16:30:00,-0.043280000000000006,1.35196,1.3526525792,3.12672,0.9119600000000001,3.257,-3.17,0.44,3.2003906012,-0.06328,1.41196,1.4133773028,-3.19,0.5,3.2289471968
2019-05-28 17:00:00,0.53064,1.6385200000000002,1.7223027028,3.5606400000000002,1.03852,3.709,-3.03,0.6000000000000001,3.0888347317,0.5106400000000001,1.64852,1.7257958744000002,-3.05,0.61,3.1104019033
2019-05-28 17:30:00,0.50256,1.63908,1.7143948787,3.56256,1.03908,3.711,-3.06,0.6000000000000001,3.1182687504,0.48256000000000004,1.64908,1.7182342681,-3.08,0.61,3.1398248359
2019-05-28 18:00:00,0.6487200000000001,1.63796,1.7617464630000002,3.55872,1.03796,3.707,-2.91,0.6000000000000001,2.971211874,0.6287200000000001,1.64796,1.7638200022000001,-2.93,0.61,2.9928247526
2019-05-28 18:30:00,0.6468,1.6374,1.7605195256,3.5568,1.0374,3.705,-2.91,0.6000000000000001,2.971211874,0.6268,1.6474000000000002,1.7626131168999999,-2.93,0.61,2.9928247526
2019-05-28 19:00:00,0.6444000000000001,1.6567,1.777612514,3.5544000000000002,1.0367,3.7025,-2.91,0.62,2.9753151094,0.6244000000000001,1.6667,1.7798214096,-2.93,0.63,2.9969651316
2019-05-28 19:30:00,-5.73656,-0.36358,5.7480702023,0.19344000000000003,0.056420000000000005,0.2015,-5.93,-0.42,5.9448549183,-5.746560000000001,-0.35358,5.7574274333,-5.94,-0.41000000000000003,5.9541330183
2019-05-28 20:00:00,-5.85,-0.45,5.8672821647,0.0,0.0,0.0,-5.85,-0.45,5.8672821647,-5.87,-0.44,5.8864675316,-5.87,-0.44,5.8864675316
2019-05-28 20:30:00,-5.73,-0.42,5.7453720506,0.0,0.0,0.0,-5.73,-0.42,5.7453720506,-5.75,-0.42,5.7653187249,-5.75,-0.42,5.7653187249
2019-05-28 21:00:00,-5.65,-0.39,5.6634441818,0.0,0.0,0.0,-5.65,-0.39,5.6634441818,-5.67,-0.39,5.6833968716,-5.67,-0.39,5.6833968716
2019-05-28 21:30:00,-5.5600000000000005,-0.32,5.5692010199,0.0,0.0,0.0,-5.5600000000000005,-0.32,5.5692010199,-5.57,-0.31,5.578619901,-5.57,-0.31,5.578619901
2019-05-28 22:00:00,-5.54,-0.34,5.5504234073,0.0,0.0,0.0,-5.54,-0.34,5.5504234073,-5.5600000000000005,-0.34,5.5703859829999995,-5.5600000000000005,-0.34,5.5703859829999995
2019-05-28 22:30:00,-5.3,-0.34,5.3108944633,0.0,0.0,0.0,-5.3,-0.34,5.3108944633,-5.33,-0.34,5.3408332683,-5.33,-0.34,5.3408332683
2019-05-28 23:00:00,-4.96,-0.34,4.9716395686,0.0,0.0,0.0,-4.96,-0.34,4.9716395686,-4.98,-0.34,4.9915929321,-4.98,-0.34,4.9915929321
2019-05-28 23:30:00,-4.47,-0.34,4.482912,0.0,0.0,0.0,-4.47,-0.34,4.482912,-4.48,-0.14,4.4821869662000005,-4.48,-0.14,4.4821869662000005
2019-05-29 00:00:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.33,-0.24,4.3366461696,-4.33,-0.24,4.3366461696
2019-05-29 00:30:00,-4.13,-0.24,4.1369674884,0.0,0.0,0.0,-4.13,-0.24,4.1369674884,-4.15,-0.24,4.1569339663000004,-4.15,-0.24,4.1569339663000004
2019-05-29 01:00:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2019-05-29 01:30:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2019-05-29 02:00:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2019-05-29 02:30:00,-4.03,-0.25,4.0377468965,0.0,0.0,0.0,-4.03,-0.25,4.0377468965,-4.05,-0.25,4.0577087131,-4.05,-0.25,4.0577087131
2019-05-29 03:00:00,-3.91,-0.25,3.9179841756,0.0,0.0,0.0,-3.91,-0.25,3.9179841756,-3.93,-0.25,3.9379436258,-3.93,-0.25,3.9379436258
2019-05-29 03:30:00,-3.89,-0.22,3.8962161131,0.0,0.0,0.0,-3.89,-0.22,3.8962161131,-3.9,-0.22,3.9062001996999998,-3.9,-0.22,3.9062001996999998
2019-05-29 04:00:00,-3.89,-0.22,3.8962161131,0.0,0.0,0.0,-3.89,-0.22,3.8962161131,-3.9,-0.22,3.9062001996999998,-3.9,-0.22,3.9062001996999998
2019-05-29 04:30:00,-3.92,-0.22,3.9261686158,0.0,0.0,0.0,-3.92,-0.22,3.9261686158,-3.94,-0.22,3.9461373519,-3.94,-0.22,3.9461373519
2019-05-29 05:00:00,-3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,-3.88,-0.22,3.8862321083999998,-3.9,-0.22,3.9062001996999998,-3.9,-0.22,3.9062001996999998
2019-05-29 05:30:00,-3.84,-0.22,3.8462969204,0.0,0.0,0.0,-3.84,-0.22,3.8462969204,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2019-05-29 06:00:00,-4.07,-0.34,4.0841767836,0.0,0.0,0.0,-4.07,-0.34,4.0841767836,-4.08,-0.11,4.0814825738,-4.08,-0.11,4.0814825738
2019-05-29 06:30:00,-4.63,-0.34,4.6424670166,0.0,0.0,0.0,-4.63,-0.34,4.6424670166,-4.65,-0.33,4.6616949707,-4.65,-0.33,4.6616949707
2019-05-29 07:00:00,-5.05,-0.45,5.0700098619,0.0,0.0,0.0,-5.05,-0.45,5.0700098619,-5.07,-0.45,5.0899312373,-5.07,-0.45,5.0899312373
2019-05-29 07:30:00,-5.76,-0.62,5.7932719598,0.0,0.0,0.0,-5.76,-0.62,5.7932719598,-5.78,-0.61,5.8120994486,-5.78,-0.61,5.8120994486
2019-05-29 08:00:00,-6.13,-0.79,6.1806957537,0.0,0.0,0.0,-6.13,-0.79,6.1806957537,-6.14,-0.78,6.1893456843,-6.14,-0.78,6.1893456843
2019-05-29 08:30:00,-6.28,-0.81,6.332021794,0.0,0.0,0.0,-6.28,-0.81,6.332021794,-6.3,-0.8,6.3505905237,-6.3,-0.8,6.3505905237
2019-05-29 09:00:00,-6.3,-0.89,6.3625545184,0.0,0.0,0.0,-6.3,-0.89,6.3625545184,-6.32,-0.89,6.3823584982,-6.32,-0.89,6.3823584982
2019-05-29 09:30:00,-6.41,-0.93,6.4771135547,0.0,0.0,0.0,-6.41,-0.93,6.4771135547,-6.43,-0.93,6.4969069564,-6.43,-0.93,6.4969069564
2019-05-29 10:00:00,-6.36,-0.97,6.4335449015,0.0,0.0,0.0,-6.36,-0.97,6.4335449015,-6.38,-0.96,6.4518214482000005,-6.38,-0.96,6.4518214482000005
2019-05-29 10:30:00,-6.51,-0.97,6.5818690355000005,0.0,0.0,0.0,-6.51,-0.97,6.5818690355000005,-6.53,-0.96,6.6001893912,-6.53,-0.96,6.6001893912
2019-05-29 11:00:00,-6.51,-0.97,6.5818690355000005,0.0,0.0,0.0,-6.51,-0.97,6.5818690355000005,-6.53,-0.96,6.6001893912,-6.53,-0.96,6.6001893912
2019-05-29 11:30:00,-6.63,-1.01,6.7064893946,0.0,0.0,0.0,-6.63,-1.01,6.7064893946,-6.65,-1.01,6.7262619634,-6.65,-1.01,6.7262619634
2019-05-29 12:00:00,-6.53,-0.97,6.6016513086,0.0,0.0,0.0,-6.53,-0.97,6.6016513086,-6.54,-0.97,6.6115429364,-6.54,-0.97,6.6115429364
2019-05-29 12:30:00,-1.4916,0.6637000000000001,1.6325955562,2.6184000000000003,0.7637,2.7275,-4.11,-0.1,4.111216365,-1.5116,0.6737000000000001,1.6549339111,-4.13,-0.09,4.1309805131
2019-05-29 13:00:00,-5.97016,-0.8458800000000001,6.0297863478,0.21984,0.06412000000000001,0.229,-6.19,-0.91,6.256532586,-5.99016,-0.8258800000000001,6.046825167,-6.21,-0.89,6.2734520003
2019-05-29 13:30:00,-6.3,-0.9500000000000001,6.3712243721,0.0,0.0,0.0,-6.3,-0.9500000000000001,6.3712243721,-6.32,-0.9400000000000001,6.3895226739,-6.32,-0.9400000000000001,6.3895226739
2019-05-29 14:00:00,-6.39,-0.93,6.4573214261,0.0,0.0,0.0,-6.39,-0.93,6.4573214261,-6.4,-0.92,6.4657868817,-6.4,-0.92,6.4657868817
2019-05-29 14:30:00,-6.49,-0.98,6.5635737217,0.0,0.0,0.0,-6.49,-0.98,6.5635737217,-6.51,-0.98,6.5833502109,-6.51,-0.98,6.5833502109
2019-05-29 15:00:00,-6.46,-0.9400000000000001,6.5280318627,0.0,0.0,0.0,-6.46,-0.9400000000000001,6.5280318627,-6.48,-0.93,6.546395955,-6.48,-0.93,6.546395955
2019-05-29 15:30:00,-6.69,-0.9400000000000001,6.7557160982,0.0,0.0,0.0,-6.69,-0.9400000000000001,6.7557160982,-6.71,-0.93,6.7741420121,-6.71,-0.93,6.7741420121
2019-05-29 16:00:00,-6.75,-0.89,6.8084212561,0.0,0.0,0.0,-6.75,-0.89,6.8084212561,-6.76,-0.88,6.8170374797,-6.76,-0.88,6.8170374797
2019-05-29 16:30:00,-0.78832,1.14924,1.3936287166999999,3.15168,0.9192400000000001,3.283,-3.94,0.23,3.9467074885,-0.80832,1.15924,1.4132298468,-3.96,0.24,3.9672660612
2019-05-29 17:00:00,-0.22112,1.41634,1.4334967911,3.5188800000000002,1.02634,3.6654999999999998,-3.74,0.39,3.7602792449,-0.24112000000000003,1.41634,1.436717735,-3.76,0.39,3.7801719538
2019-05-29 17:30:00,-0.22592,1.4549400000000001,1.4723757163,3.51408,1.02494,3.6605,-3.74,0.43,3.7646380968,-0.24592000000000003,1.5549400000000002,1.5742665116999999,-3.76,0.53,3.7971699988000003
2019-05-29 18:00:00,-0.10024000000000001,1.5436800000000002,1.5469311555,3.50976,1.02368,3.656,-3.61,0.52,3.647259245,-0.12024000000000001,1.55368,1.5583257683,-3.63,0.53,3.6684874267
2019-05-29 18:30:00,-0.10984000000000001,1.54088,1.5447899534,3.50016,1.02088,3.646,-3.61,0.52,3.647259245,-0.12984,1.55088,1.5563056255,-3.63,0.53,3.6684874267
2019-05-29 19:00:00,-0.036000000000000004,1.542,1.5424201762,3.504,1.022,3.65,-3.54,0.52,3.5779882616,-0.056,1.552,1.5530099807000002,-3.56,0.53,3.59923603
2019-05-29 19:30:00,-6.23704,-0.41372000000000003,6.2507465314,0.19296000000000002,0.056280000000000004,0.201,-6.43,-0.47000000000000003,6.4471544111,-6.24704,-0.40372,6.2600717728,-6.44,-0.46,6.4564076699
2019-05-29 20:00:00,-6.54,-0.5700000000000001,6.5647924567,0.0,0.0,0.0,-6.54,-0.5700000000000001,6.5647924567,-6.5600000000000005,-0.5700000000000001,6.5847171541,-6.5600000000000005,-0.5700000000000001,6.5847171541
2019-05-29 20:30:00,-6.32,-0.51,6.3405441407,0.0,0.0,0.0,-6.32,-0.51,6.3405441407,-6.34,-0.51,6.3604795417,-6.34,-0.51,6.3604795417
2019-05-29 21:00:00,-6.15,-0.46,6.167179258,0.0,0.0,0.0,-6.15,-0.46,6.167179258,-6.16,-0.46,6.1771514471,-6.16,-0.46,6.1771514471
2019-05-29 21:30:00,-6.12,-1.01,6.2027816341,0.0,0.0,0.0,-6.12,-1.01,6.2027816341,-6.0,0.14,6.0016331111,-6.0,0.14,6.0016331111
2019-05-29 22:00:00,-5.96,-1.1,6.0606600301,0.0,0.0,0.0,-5.96,-1.1,6.0606600301,-5.83,0.25,5.835357744,-5.83,0.25,5.835357744
2019-05-29 22:30:00,-5.75,-1.13,5.8599829351,0.0,0.0,0.0,-5.75,-1.13,5.8599829351,-5.62,0.25,5.6255577501000005,-5.62,0.25,5.6255577501000005
2019-05-29 23:00:00,-5.32,-0.68,5.3632825769,0.0,0.0,0.0,-5.32,-0.68,5.3632825769,-5.28,-0.19,5.2834174546,-5.28,-0.19,5.2834174546
2019-05-29 23:30:00,-4.92,-0.37,4.9338929863,0.0,0.0,0.0,-4.92,-0.37,4.9338929863,-4.93,-0.37,4.9438648849,-4.93,-0.37,4.9438648849
2019-05-30 00:00:00,-4.68,-0.37,4.6946032846,0.0,0.0,0.0,-4.68,-0.37,4.6946032846,-4.7,-0.37,4.7145413351,-4.7,-0.37,4.7145413351
2019-05-30 00:30:00,-4.39,-0.34,4.4031466021,0.0,0.0,0.0,-4.39,-0.34,4.4031466021,-4.41,-0.34,4.4230871572,-4.41,-0.34,4.4230871572
2019-05-30 01:00:00,-4.25,-0.32,4.2620300327,0.0,0.0,0.0,-4.25,-0.32,4.2620300327,-4.26,-0.19,4.2642349841,-4.26,-0.19,4.2642349841
2019-05-30 01:30:00,-4.28,-0.32,4.2919459456,0.0,0.0,0.0,-4.28,-0.32,4.2919459456,-4.29,-0.31,4.3011858830000005,-4.29,-0.31,4.3011858830000005
2019-05-30 02:00:00,-4.31,-0.30000000000000004,4.3204282195,0.0,0.0,0.0,-4.31,-0.30000000000000004,4.3204282195,-4.32,-0.31,4.3311084032,-4.32,-0.31,4.3311084032
2019-05-30 02:30:00,-4.23,-0.27,4.2386082622,0.0,0.0,0.0,-4.23,-0.27,4.2386082622,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2019-05-30 03:00:00,-4.21,-0.29,4.2199763033,0.0,0.0,0.0,-4.21,-0.29,4.2199763033,-4.23,-0.27,4.2386082622,-4.23,-0.27,4.2386082622
2019-05-30 03:30:00,-4.17,-0.29,4.1800717697,0.0,0.0,0.0,-4.17,-0.29,4.1800717697,-4.19,-0.27,4.198690272,-4.19,-0.27,4.198690272
2019-05-30 04:00:00,-4.13,-0.27,4.1388162559,0.0,0.0,0.0,-4.13,-0.27,4.1388162559,-4.14,-0.27,4.1487950058,-4.14,-0.27,4.1487950058
2019-05-30 04:30:00,-4.11,-0.27,4.1188590653,0.0,0.0,0.0,-4.11,-0.27,4.1188590653,-4.13,-0.27,4.1388162559,-4.13,-0.27,4.1388162559
2019-05-30 05:00:00,-4.13,-0.27,4.1388162559,0.0,0.0,0.0,-4.13,-0.27,4.1388162559,-4.13,-0.25,4.1375596672,-4.13,-0.25,4.1375596672
2019-05-30 05:30:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2019-05-30 06:00:00,-4.4,-0.32,4.4116210173,0.0,0.0,0.0,-4.4,-0.32,4.4116210173,-4.42,-0.32,4.4315685711,-4.42,-0.32,4.4315685711
2019-05-30 06:30:00,-4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,-4.78,-0.46,4.8020828814000005,-4.78,-0.32,4.7906993226,-4.78,-0.32,4.7906993226
2019-05-30 07:00:00,-5.16,-0.5700000000000001,5.1913870979,0.0,0.0,0.0,-5.16,-0.5700000000000001,5.1913870979,-5.15,-0.4,5.1655106234,-5.15,-0.4,5.1655106234
2019-05-30 07:30:00,-5.62,-1.27,5.7617098157,0.0,0.0,0.0,-5.62,-1.27,5.7617098157,-5.49,0.19,5.4932868121,-5.49,0.19,5.4932868121
2019-05-30 08:00:00,-0.38024,0.91868,0.9942612333,2.9097600000000003,0.8486800000000001,3.031,-3.29,0.07,3.2907445966,-0.37024,1.20868,1.2641143145,-3.2800000000000002,0.36,3.2996969558
2019-05-30 08:30:00,-5.52504,-0.66522,5.564942466,0.32496,0.09478,0.3385,-5.85,-0.76,5.8991609573,-5.53504,-0.63522,5.5713707694,-5.86,-0.73,5.9052942348
2019-05-30 09:00:00,-6.25,-0.92,6.3173491276,0.0,0.0,0.0,-6.25,-0.92,6.3173491276,-6.27,-0.91,6.335692543,-6.27,-0.91,6.335692543
2019-05-30 09:30:00,-6.18,-0.96,6.2541186429,0.0,0.0,0.0,-6.18,-0.96,6.2541186429,-6.2,-0.9500000000000001,6.2723600024,-6.2,-0.9500000000000001,6.2723600024
2019-05-30 10:00:00,-6.3,-1.04,6.3852642858,0.0,0.0,0.0,-6.3,-1.04,6.3852642858,-6.31,-1.0,6.3887479212,-6.31,-1.0,6.3887479212
2019-05-30 10:30:00,-6.16,-0.97,6.2359041045,0.0,0.0,0.0,-6.16,-0.97,6.2359041045,-6.18,-0.93,6.2495839862,-6.18,-0.93,6.2495839862
2019-05-30 11:00:00,-6.3,-1.0,6.3788713735,0.0,0.0,0.0,-6.3,-1.0,6.3788713735,-6.31,-0.99,6.3871903056,-6.31,-0.99,6.3871903056
2019-05-30 11:30:00,-6.26,-0.96,6.3331824543,0.0,0.0,0.0,-6.26,-0.96,6.3331824543,-6.27,-0.96,6.3430670815,-6.27,-0.96,6.3430670815
2019-05-30 12:00:00,-6.36,-1.02,6.4412731661,0.0,0.0,0.0,-6.36,-1.02,6.4412731661,-6.37,-1.01,6.4495736293,-6.37,-1.01,6.4495736293
2019-05-30 12:30:00,-4.1749600000000004,-0.32728,4.1877682839,1.17504,0.34272,1.224,-5.35,-0.67,5.3917900552999996,-4.18496,-0.30728,4.1962258281,-5.36,-0.65,5.399268469
2019-05-30 13:00:00,0.5456,1.3308,1.4383003859,3.4656000000000002,1.0108,3.61,-2.92,0.32,2.9374819148,0.5256000000000001,1.3308,1.4308333236,-2.94,0.32,2.9573636909000003
2019-05-30 13:30:00,0.62224,1.30982,1.4501072547,3.46224,1.00982,3.6065,-2.84,0.30000000000000004,2.8558011135,0.60224,1.30982,1.4416384602,-2.86,0.30000000000000004,2.8756912213
2019-05-30 14:00:00,0.69128,1.3095400000000001,1.4807981125,3.46128,1.00954,3.6055,-2.77,0.30000000000000004,2.7861981265,0.6712800000000001,1.3095400000000001,1.4715678204,-2.79,0.30000000000000004,2.8060826788
2019-05-30 14:30:00,-5.51344,-0.7164200000000001,5.5597912056,0.28656000000000004,0.08358,0.2985,-5.8,-0.8,5.8549124673,-5.53344,-0.7164200000000001,5.5796250636,-5.82,-0.8,5.8747255255
2019-05-30 15:00:00,-6.13,-0.88,6.1928426429,0.0,0.0,0.0,-6.13,-0.88,6.1928426429,-6.15,-0.88,6.2126403405,-6.15,-0.88,6.2126403405
2019-05-30 15:30:00,-6.09,-0.88,6.1532511732,0.0,0.0,0.0,-6.09,-0.88,6.1532511732,-6.11,-0.88,6.1730462496,-6.11,-0.88,6.1730462496
2019-05-30 16:00:00,-6.03,-0.88,6.0938739731,0.0,0.0,0.0,-6.03,-0.88,6.0938739731,-6.05,-0.88,6.1136650219,-6.05,-0.88,6.1136650219
2019-05-30 16:30:00,-0.10792,0.5764400000000001,0.5864552839,3.14208,0.91644,3.273,-3.25,-0.34,3.2677362195,-0.057920000000000006,1.65644,1.6574523221000002,-3.2,0.74,3.2844482033
2019-05-30 17:00:00,0.5791200000000001,1.18516,1.3190846068,3.5491200000000003,1.03516,3.697,-2.9699999999999998,0.15,2.9737854664,0.5991200000000001,1.69516,1.7979188525,-2.95,0.66,3.0229290432
2019-05-30 17:30:00,0.39816,1.44488,1.4987360008000001,3.54816,1.03488,3.696,-3.15,0.41000000000000003,3.1765704777,0.37816000000000005,1.44488,1.4935471871,-3.17,0.41000000000000003,3.1964042298
2019-05-30 18:00:00,0.5427200000000001,1.46746,1.5646034162,3.52272,1.02746,3.6695,-2.98,0.44,3.0123080852,0.5227200000000001,1.50746,1.5955161704,-3.0,0.48,3.0381573363
2019-05-30 18:30:00,0.71416,1.62038,1.7707783176,3.46416,1.01038,3.6085000000000003,-2.75,0.61,2.8168422036000003,0.6941600000000001,1.62038,1.762807264,-2.77,0.61,2.8363709207000003
2019-05-30 19:00:00,0.5398400000000001,1.57912,1.6688460684000002,3.45984,1.00912,3.604,-2.92,0.5700000000000001,2.9751134432,0.5198400000000001,1.57912,1.6624841653,-2.94,0.5700000000000001,2.9947453982
2019-05-30 19:30:00,0.62272,1.63996,1.7542089385000001,3.46272,1.00996,3.607,-2.84,0.63,2.9090376416,0.60272,1.63996,1.7472092605,-2.86,0.63,2.9285662021
2019-05-30 20:00:00,0.71704,1.60122,1.7544377589,3.46704,1.01122,3.6115,-2.75,0.59,2.8125788878,0.6970400000000001,1.60122,1.7463591412000001,-2.77,0.59,2.8321370023
2019-05-30 20:30:00,0.8156,1.6008,1.7965978960000002,3.4656000000000002,1.0108,3.61,-2.65,0.59,2.7148848963,0.7956000000000001,1.6008,1.7876073394,-2.67,0.59,2.7344103569
2019-05-30 21:00:00,0.9389600000000001,1.65178,1.9000060658,3.46896,1.01178,3.6135,-2.5300000000000002,0.64,2.6096934686,0.9289600000000001,1.66178,1.9038065684,-2.54,0.65,2.6218504915
2019-05-30 21:30:00,-5.28128,-0.55454,5.3103138372,0.25872,0.07546,0.2695,-5.54,-0.63,5.5757062333,-5.23128,-0.07454000000000001,5.2318110297,-5.49,-0.15,5.492048798
2019-05-30 22:00:00,-5.59,-0.39,5.6035881362,0.0,0.0,0.0,-5.59,-0.39,5.6035881362,-5.61,-0.39,5.6235398105000005,-5.61,-0.39,5.6235398105000005
2019-05-30 22:30:00,-5.4,-0.39,5.4140650162,0.0,0.0,0.0,-5.4,-0.39,5.4140650162,-5.42,-0.39,5.4340132499,-5.42,-0.39,5.4340132499
2019-05-30 23:00:00,-5.06,-0.39,5.0750073892,0.0,0.0,0.0,-5.06,-0.39,5.0750073892,-5.08,-0.4,5.0957236974,-5.08,-0.4,5.0957236974
2019-05-30 23:30:00,-4.74,-0.39,4.7560172413,0.0,0.0,0.0,-4.74,-0.39,4.7560172413,-4.75,-0.4,4.7668123521,-4.75,-0.4,4.7668123521
2019-05-31 00:00:00,-4.38,-0.35000000000000003,4.3939617659,0.0,0.0,0.0,-4.38,-0.35000000000000003,4.3939617659,-4.4,-0.34,4.4131168124,-4.4,-0.34,4.4131168124
2019-05-31 00:30:00,-4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,-4.3,-0.35000000000000003,4.3142206712,-4.31,-0.31,4.3211341104,-4.31,-0.31,4.3211341104
2019-05-31 01:00:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.28,-0.31,4.29121195,-4.28,-0.31,4.29121195
2019-05-31 01:30:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.28,-0.31,4.29121195,-4.28,-0.31,4.29121195
2019-05-31 02:00:00,-4.29,-0.77,4.3585548064,0.0,0.0,0.0,-4.29,-0.77,4.3585548064,-4.22,0.21,4.2252218877,-4.22,0.21,4.2252218877
2019-05-31 02:30:00,-4.25,-0.92,4.3484365006,0.0,0.0,0.0,-4.25,-0.92,4.3484365006,-4.15,0.39,4.168285019,-4.15,0.39,4.168285019
2019-05-31 03:00:00,-4.17,-0.92,4.2702810212,0.0,0.0,0.0,-4.17,-0.92,4.2702810212,-4.07,0.39,4.0886428066,-4.07,0.39,4.0886428066
2019-05-31 03:30:00,-4.19,-0.9400000000000001,4.2941471796,0.0,0.0,0.0,-4.19,-0.9400000000000001,4.2941471796,-4.1,0.39,4.118507011,-4.1,0.39,4.118507011
2019-05-31 04:00:00,-4.11,-0.9400000000000001,4.2161238122,0.0,0.0,0.0,-4.11,-0.9400000000000001,4.2161238122,-4.01,0.39,4.0289204509,-4.01,0.39,4.0289204509
2019-05-31 04:30:00,-4.05,-0.9,4.1487950058,0.0,0.0,0.0,-4.05,-0.9,4.1487950058,-3.96,0.41000000000000003,3.9811681703,-3.96,0.41000000000000003,3.9811681703
2019-05-31 05:00:00,-4.05,-0.84,4.1361939026,0.0,0.0,0.0,-4.05,-0.84,4.1361939026,-3.96,0.48,3.9889848333,-3.96,0.48,3.9889848333
2019-05-31 05:30:00,-4.07,-0.8,4.1478789761,0.0,0.0,0.0,-4.07,-0.8,4.1478789761,-3.96,0.52,3.9939954932,-3.96,0.52,3.9939954932
2019-05-31 06:00:00,-4.17,-0.8,4.2460452188,0.0,0.0,0.0,-4.17,-0.8,4.2460452188,-4.07,0.52,4.1030842058,-4.07,0.52,4.1030842058
2019-05-31 06:30:00,-4.78,-0.9400000000000001,4.8715500613,0.0,0.0,0.0,-4.78,-0.9400000000000001,4.8715500613,-4.67,0.38,4.6854348784,-4.67,0.38,4.6854348784
2019-05-31 07:00:00,-4.92,-0.59,4.9552497414,0.0,0.0,0.0,-4.92,-0.59,4.9552497414,-4.9,-0.12,4.9014691675,-4.9,-0.12,4.9014691675
2019-05-31 07:30:00,-5.42,-1.03,5.5170009969,0.0,0.0,0.0,-5.42,-1.03,5.5170009969,-5.32,-0.19,5.3233917759,-5.32,-0.19,5.3233917759
2019-05-31 08:00:00,-5.88,-1.34,6.0307545133,0.0,0.0,0.0,-5.88,-1.34,6.0307545133,-5.75,-0.35000000000000003,5.7606423253,-5.75,-0.35000000000000003,5.7606423253
2019-05-31 08:30:00,-6.02,-1.06,6.1126099172,0.0,0.0,0.0,-6.02,-1.06,6.1126099172,-5.96,-0.77,6.0095340918,-5.96,-0.77,6.0095340918
2019-05-31 09:00:00,-6.08,-0.79,6.1311091982,0.0,0.0,0.0,-6.08,-0.79,6.1311091982,-6.09,-0.78,6.1397475518,-6.09,-0.78,6.1397475518
2019-05-31 09:30:00,-2.8852,0.2589,2.8967927523,1.7448000000000001,0.5089,1.8175,-4.63,-0.25,4.6367445476,-2.9052,0.2589,2.9167132615,-4.65,-0.25,4.6567155808
2019-05-31 10:00:00,-5.03728,-0.85504,5.1093329506,0.70272,0.20496,0.732,-5.74,-1.06,5.8370540515,-4.95728,-0.015040000000000001,4.957302815,-5.66,-0.22,5.6642740047
2019-05-31 10:30:00,-1.55592,0.44744000000000006,1.6189779492,2.49408,0.7274400000000001,2.598,-4.05,-0.28,4.0596674741,-1.51592,1.01744,1.8257046859,-4.01,0.29,4.020472609
2019-05-31 11:00:00,0.35664,1.31402,1.3615581699,3.47664,1.01402,3.6215,-3.12,0.30000000000000004,3.1343898928,0.33664000000000005,1.30402,1.3467719369,-3.14,0.29,3.1533632839
2019-05-31 11:30:00,0.4052,1.3536000000000001,1.4129472743,3.4752,1.0136,3.62,-3.07,0.34,3.0887699817,0.38520000000000004,1.3536000000000001,1.4073421759,-3.09,0.34,3.1086492243
2019-05-31 12:00:00,0.38520000000000004,1.3536000000000001,1.4073421759,3.4752,1.0136,3.62,-3.09,0.34,3.1086492243,0.3652,1.3536000000000001,1.4020000000000001,-3.11,0.34,3.1285300062
2019-05-31 12:30:00,0.29088,1.35234,1.3832695507000001,3.47088,1.01234,3.6155,-3.18,0.34,3.1981244504,0.27088,1.35234,1.3792024688,-3.2,0.34,3.2180118086
2019-05-31 13:00:00,0.44896,1.40178,1.4719212785,3.46896,1.01178,3.6135,-3.02,0.39,3.0450779957,0.42896,1.49178,1.5522288008,-3.04,0.48,3.0776614499
2019-05-31 13:30:00,-5.08848,-0.33914000000000005,5.0997690781,0.55152,0.16086,0.5745,-5.64,-0.5,5.6621197444,-5.10848,-0.33914000000000005,5.119724978,-5.66,-0.5,5.6820418865
2019-05-31 14:00:00,-5.94,-0.63,5.9733156622,0.0,0.0,0.0,-5.94,-0.63,5.9733156622,-5.96,-0.62,5.9921615466,-5.96,-0.62,5.9921615466
2019-05-31 14:30:00,-6.0,-0.63,6.0329843361,0.0,0.0,0.0,-6.0,-0.63,6.0329843361,-6.01,-0.62,6.041895398,-6.01,-0.62,6.041895398
2019-05-31 15:00:00,-1.12248,0.9613600000000001,1.4778952602,2.50752,0.73136,2.612,-3.63,0.23,3.6372792029000003,-1.14248,1.01136,1.5258144055,-3.65,0.28,3.6607239721
2019-05-31 15:30:00,-1.9482400000000002,0.6896800000000001,2.0667117845,2.02176,0.5896800000000001,2.106,-3.9699999999999998,0.1,3.9712592461,-1.9682400000000002,0.6996800000000001,2.0889042103,-3.99,0.11,3.9915160027
2019-05-31 16:00:00,0.8908800000000001,1.58234,1.8158929071,3.47088,1.01234,3.6155,-2.58,0.5700000000000001,2.6422149799,0.8708800000000001,1.59234,1.8149321337000002,-2.6,0.58,2.6639069053
2019-05-31 16:30:00,0.9706400000000001,1.67102,1.9324724707,3.50064,1.02102,3.6465,-2.5300000000000002,0.65,2.6121638540000003,0.95064,1.67102,1.9225046814,-2.55,0.65,2.6315394734
2019-05-31 17:00:00,0.91768,1.64474,1.8834293855,3.54768,1.03474,3.6955,-2.63,0.61,2.6998148085,0.90768,1.73474,1.9578574642,-2.64,0.7000000000000001,2.7312268306
2019-05-31 17:30:00,0.8096,1.6453,1.8337023341,3.5496,1.0353,3.6975,-2.74,0.61,2.8070803337,0.7896000000000001,1.6553,1.8339809841,-2.76,0.62,2.828780656
2019-05-31 18:00:00,0.91768,1.7247400000000002,1.9536797716,3.54768,1.03474,3.6955,-2.63,0.6900000000000001,2.7190071717,0.9376800000000001,2.03474,2.2404041265,-2.61,1.0,2.7950134168
2019-05-31 18:30:00,0.85648,1.75564,1.9534149073,3.51648,1.02564,3.6630000000000003,-2.66,0.73,2.7583509566,0.8364800000000001,1.75564,1.9447289271,-2.68,0.73,2.7776428856
2019-05-31 19:00:00,0.69896,1.72178,1.8582441847000002,3.46896,1.01178,3.6135,-2.77,0.71,2.8595454183999998,0.67896,1.72178,1.8508141587,-2.79,0.71,2.8789234099
2019-05-31 19:30:00,0.75656,1.7410800000000002,1.8983526016,3.46656,1.01108,3.6109999999999998,-2.71,0.73,2.8065993658,0.7365600000000001,1.75108,1.899684658,-2.73,0.74,2.8285155117
2019-05-31 20:00:00,-2.93248,0.52386,2.9789038672,1.48752,0.43386,1.5495,-4.42,0.09,4.4209161946,-2.95248,0.53386,3.0003574204,-4.44,0.1,4.4411259834
2019-05-31 20:30:00,-1.76008,0.9020600000000001,1.9777749746,2.02992,0.59206,2.1145,-3.79,0.31,3.8026569659,-1.77008,0.9220600000000001,1.9958401364,-3.8,0.33,3.8143020331
2019-05-31 21:00:00,1.18376,1.83318,2.1821632959,3.47376,1.01318,3.6185,-2.29,0.8200000000000001,2.4323856602,1.16376,1.84318,2.1798279405,-2.31,0.8300000000000001,2.4545875417
2019-05-31 21:30:00,-5.09512,-0.65566,5.1371332327,0.25488,0.07434,0.2655,-5.35,-0.73,5.3995740573,-4.99512,0.41434000000000004,5.0122750772,-5.25,0.34,5.2609980042
2019-05-31 22:00:00,-5.57,-0.89,5.6406559902,0.0,0.0,0.0,-5.57,-0.89,5.6406559902,-5.45,0.41000000000000003,5.4654002598,-5.45,0.41000000000000003,5.4654002598
2019-05-31 22:30:00,-5.45,-0.92,5.5271059335,0.0,0.0,0.0,-5.45,-0.92,5.5271059335,-5.33,0.41000000000000003,5.3457459723,-5.33,0.41000000000000003,5.3457459723
2019-05-31 23:00:00,-5.16,-0.92,5.2413738657,0.0,0.0,0.0,-5.16,-0.92,5.2413738657,-5.05,0.41000000000000003,5.0666162278,-5.05,0.41000000000000003,5.0666162278
2019-05-31 23:30:00,-4.9,-0.88,4.9783933151,0.0,0.0,0.0,-4.9,-0.88,4.9783933151,-4.79,0.44,4.8101663173,-4.79,0.44,4.8101663173
2019-06-01 00:00:00,-4.5600000000000005,-0.72,4.6164921748,0.0,0.0,0.0,-4.5600000000000005,-0.72,4.6164921748,-4.52,0.21,4.5248756889,-4.52,0.21,4.5248756889
2019-06-01 00:30:00,-4.39,-0.8,4.4622976145,0.0,0.0,0.0,-4.39,-0.8,4.4622976145,-4.3,0.49,4.3278285548,-4.3,0.49,4.3278285548
2019-06-01 01:00:00,-4.26,-0.8200000000000001,4.3382023927,0.0,0.0,0.0,-4.26,-0.8200000000000001,4.3382023927,-4.16,0.49,4.188758766,-4.16,0.49,4.188758766
2019-06-01 01:30:00,-4.1,-0.79,4.1754161469,0.0,0.0,0.0,-4.1,-0.79,4.1754161469,-4.0,0.52,4.0336583891,-4.0,0.52,4.0336583891
2019-06-01 02:00:00,-4.0,-0.74,4.0678741377,0.0,0.0,0.0,-4.0,-0.74,4.0678741377,-3.91,0.5700000000000001,3.9513288904,-3.91,0.5700000000000001,3.9513288904
2019-06-01 02:30:00,-3.93,-0.78,4.0066569606,0.0,0.0,0.0,-3.93,-0.78,4.0066569606,-3.84,0.54,3.8777828717,-3.84,0.54,3.8777828717
2019-06-01 03:00:00,-3.83,-0.78,3.9086186818,0.0,0.0,0.0,-3.83,-0.78,3.9086186818,-3.74,0.54,3.7787828728,-3.74,0.54,3.7787828728
2019-06-01 03:30:00,-3.76,-0.74,3.8321273465,0.0,0.0,0.0,-3.76,-0.74,3.8321273465,-3.74,0.59,3.7862514444,-3.74,0.59,3.7862514444
2019-06-01 04:00:00,-3.62,0.0,3.62,0.0,0.0,0.0,-3.62,0.0,3.62,-3.64,0.0,3.64,-3.64,0.0,3.64
2019-06-01 04:30:00,-3.56,0.0,3.56,0.0,0.0,0.0,-3.56,0.0,3.56,-3.5700000000000003,0.0,3.5700000000000003,-3.5700000000000003,0.0,3.5700000000000003
2019-06-01 05:00:00,-3.56,-0.22,3.5667912751,0.0,0.0,0.0,-3.56,-0.22,3.5667912751,-3.5700000000000003,-0.22,3.576772288,-3.5700000000000003,-0.22,3.576772288
2019-06-01 05:30:00,-3.39,0.23,3.3977934016,0.0,0.0,0.0,-3.39,0.23,3.3977934016,-3.4,0.23,3.4077705322,-3.4,0.23,3.4077705322
2019-06-01 06:00:00,-3.35,0.23,3.3578862399,0.0,0.0,0.0,-3.35,0.23,3.3578862399,-3.37,0.23,3.3778395462,-3.37,0.23,3.3778395462
2019-06-01 06:30:00,-3.58,-0.29,3.5917266043,0.0,0.0,0.0,-3.58,-0.29,3.5917266043,-3.6,-0.28,3.6108724707,-3.6,-0.28,3.6108724707
2019-06-01 07:00:00,-3.85,-0.65,3.9044846011,0.0,0.0,0.0,-3.85,-0.65,3.9044846011,-3.86,0.5700000000000001,3.9018585315000003,-3.86,0.5700000000000001,3.9018585315000003
2019-06-01 07:30:00,-4.12,0.0,4.12,0.0,0.0,0.0,-4.12,0.0,4.12,-4.14,0.0,4.14,-4.14,0.0,4.14
2019-06-01 08:00:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2019-06-01 08:30:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2019-06-01 09:00:00,-4.95,-0.32,4.9603326501,0.0,0.0,0.0,-4.95,-0.32,4.9603326501,-4.97,-0.32,4.9802911561,-4.97,-0.32,4.9802911561
2019-06-01 09:30:00,-5.2,-0.45,5.2194348353,0.0,0.0,0.0,-5.2,-0.45,5.2194348353,-5.21,-0.45,5.2293976709,-5.21,-0.45,5.2293976709
2019-06-01 10:00:00,-5.17,-0.4,5.1854508001,0.0,0.0,0.0,-5.17,-0.4,5.1854508001,-5.19,-0.4,5.2053914358,-5.19,-0.4,5.2053914358
2019-06-01 10:30:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2019-06-01 11:00:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2019-06-01 11:30:00,-5.15,-0.37,5.163274155,0.0,0.0,0.0,-5.15,-0.37,5.163274155,-5.17,-0.36,5.1825186927,-5.17,-0.36,5.1825186927
2019-06-01 12:00:00,-5.23,-0.37,5.2430716188,0.0,0.0,0.0,-5.23,-0.37,5.2430716188,-5.25,-0.36,5.262328382,-5.25,-0.36,5.262328382
2019-06-01 12:30:00,-5.05,-0.37,5.0635363137,0.0,0.0,0.0,-5.05,-0.37,5.0635363137,-5.06,-0.36,5.0727901593,-5.06,-0.36,5.0727901593
2019-06-01 13:00:00,-5.05,-0.37,5.0635363137,0.0,0.0,0.0,-5.05,-0.37,5.0635363137,-5.06,-0.36,5.0727901593,-5.06,-0.36,5.0727901593
2019-06-01 13:30:00,-4.97,-0.42,4.9877149077,0.0,0.0,0.0,-4.97,-0.42,4.9877149077,-4.98,-0.24,4.9857797784999995,-4.98,-0.24,4.9857797784999995
2019-06-01 14:00:00,-4.77,-0.28,4.7782109623,0.0,0.0,0.0,-4.77,-0.28,4.7782109623,-4.79,-0.28,4.7981767371,-4.79,-0.28,4.7981767371
2019-06-01 14:30:00,-4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,-4.77,-0.30000000000000004,4.7794246516,-4.79,-0.30000000000000004,4.7993853773,-4.79,-0.30000000000000004,4.7993853773
2019-06-01 15:00:00,-4.71,-0.38,4.725304223,0.0,0.0,0.0,-4.71,-0.38,4.725304223,-4.73,-0.37,4.7444493885,-4.73,-0.37,4.7444493885
2019-06-01 15:30:00,-4.63,-0.33,4.6417453614,0.0,0.0,0.0,-4.63,-0.33,4.6417453614,-4.64,-0.32,4.6510213932,-4.64,-0.32,4.6510213932
2019-06-01 16:00:00,-4.88,-0.45,4.9007040311,0.0,0.0,0.0,-4.88,-0.45,4.9007040311,-4.89,-0.36,4.9032336269000005,-4.89,-0.36,4.9032336269000005
2019-06-01 16:30:00,-5.09,-1.0,5.1873018034,0.0,0.0,0.0,-5.09,-1.0,5.1873018034,-4.97,0.30000000000000004,4.9790460934,-4.97,0.30000000000000004,4.9790460934
2019-06-01 17:00:00,-5.2,-0.4,5.2153619242,0.0,0.0,0.0,-5.2,-0.4,5.2153619242,-5.22,-0.37,5.2330965976,-5.22,-0.37,5.2330965976
2019-06-01 17:30:00,-4.18056,-0.00808,4.1805678083,0.5894400000000001,0.17192000000000002,0.614,-4.77,-0.18,4.7733950182000005,-4.19056,0.021920000000000002,4.1906173292,-4.78,-0.15,4.7823529774
2019-06-01 18:00:00,1.33368,1.77024,2.2164051976,3.46368,1.01024,3.608,-2.13,0.76,2.2615260335,1.31368,1.78024,2.2124668585,-2.15,0.77,2.2837250272
2019-06-01 18:30:00,1.33032,1.78926,2.2296193958,3.4603200000000003,1.00926,3.6045,-2.13,0.78,2.2683253735,1.31032,1.79926,2.2258200848,-2.15,0.79,2.2905457865
2019-06-01 19:00:00,-4.9534400000000005,-0.22392,4.9584985631,0.22656,0.06608,0.23600000000000002,-5.18,-0.29,5.1881114098,-4.96344,-0.18392000000000003,4.9668464039,-5.19,-0.25,5.1960177059
2019-06-01 19:30:00,-0.33256,1.28592,1.3282267879,2.55744,0.74592,2.664,-2.89,0.54,2.9400170067999998,-0.35256000000000004,1.29592,1.3430216677,-2.91,0.55,2.9615198801
2019-06-01 20:00:00,1.43608,1.83094,2.3269437144,3.46608,1.01094,3.6105,-2.03,0.8200000000000001,2.1893606373,1.41608,1.84094,2.3225724208000003,-2.05,0.8300000000000001,2.211650967
2019-06-01 20:30:00,-4.6901600000000006,-0.10588,4.6913549642,0.21984,0.06412000000000001,0.229,-4.91,-0.17,4.9129420921,-4.71016,-0.09588,4.7111357654,-4.93,-0.16,4.9325956656
2019-06-01 21:00:00,-5.01,-0.24,5.0157452088,0.0,0.0,0.0,-5.01,-0.24,5.0157452088,-5.03,-0.24,5.0357223911,-5.03,-0.24,5.0357223911
2019-06-01 21:30:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.91,-0.24,4.9158620811,-4.91,-0.24,4.9158620811
2019-06-01 22:00:00,1.33176,1.79968,2.23884631,3.22176,0.9396800000000001,3.356,-1.8900000000000001,0.86,2.0764633394,1.31176,1.81968,2.2432007489,-1.9100000000000001,0.88,2.1029740845
2019-06-01 22:30:00,-4.48152,0.03914,4.4816909142,0.16848000000000002,0.04914,0.17550000000000002,-4.65,-0.01,4.6500107527,-4.49152,0.06914000000000001,4.4920521201,-4.66,0.02,4.6600429183
2019-06-01 23:00:00,-4.58,-0.22,4.5852807984,0.0,0.0,0.0,-4.58,-0.22,4.5852807984,-4.6,-0.22,4.6052578647,-4.6,-0.22,4.6052578647
2019-06-01 23:30:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2019-06-02 00:00:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.19,-0.22,4.1957716811,-4.19,-0.22,4.1957716811
2019-06-02 00:30:00,-4.06,-0.24,4.0670874099,0.0,0.0,0.0,-4.06,-0.24,4.0670874099,-4.07,-0.24,4.0770700264,-4.07,-0.24,4.0770700264
2019-06-02 01:00:00,-3.71,-0.22,3.7165171868,0.0,0.0,0.0,-3.71,-0.22,3.7165171868,-3.7199999999999998,-0.24,3.7277338961,-3.7199999999999998,-0.24,3.7277338961
2019-06-02 01:30:00,-3.76,-0.56,3.8014733985999998,0.0,0.0,0.0,-3.76,-0.56,3.8014733985999998,-3.7800000000000002,-0.58,3.8242384863,-3.7800000000000002,-0.58,3.8242384863
2019-06-02 02:00:00,-3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,-3.7800000000000002,-0.22,3.786396704,-3.8,-0.22,3.8063630936,-3.8,-0.22,3.8063630936
2019-06-02 02:30:00,-3.74,-0.74,3.8125057377,0.0,0.0,0.0,-3.74,-0.74,3.8125057377,-3.66,0.55,3.7010944327,-3.66,0.55,3.7010944327
2019-06-02 03:00:00,-3.74,-0.74,3.8125057377,0.0,0.0,0.0,-3.74,-0.74,3.8125057377,-3.66,0.55,3.7010944327,-3.66,0.55,3.7010944327
2019-06-02 03:30:00,-3.66,-0.74,3.7340594532,0.0,0.0,0.0,-3.66,-0.74,3.7340594532,-3.58,0.55,3.6220022087,-3.58,0.55,3.6220022087
2019-06-02 04:00:00,-3.55,-0.65,3.6090164865,0.0,0.0,0.0,-3.55,-0.65,3.6090164865,-3.47,0.66,3.5322089406,-3.47,0.66,3.5322089406
2019-06-02 04:30:00,-3.5300000000000002,-0.67,3.593021013,0.0,0.0,0.0,-3.5300000000000002,-0.67,3.593021013,-3.45,0.63,3.5070500424,-3.45,0.63,3.5070500424
2019-06-02 05:00:00,-3.47,-0.72,3.5439102697,0.0,0.0,0.0,-3.47,-0.72,3.5439102697,-3.39,0.58,3.439258641,-3.39,0.58,3.439258641
2019-06-02 05:30:00,-3.2800000000000002,-0.68,3.349746259,0.0,0.0,0.0,-3.2800000000000002,-0.68,3.349746259,-3.2,0.62,3.2595091655,-3.2,0.62,3.2595091655
2019-06-02 06:00:00,-3.2800000000000002,-0.64,3.3418557719,0.0,0.0,0.0,-3.2800000000000002,-0.64,3.3418557719,-3.2,0.66,3.2673536693,-3.2,0.66,3.2673536693
2019-06-02 06:30:00,-3.4,-0.64,3.4597109705999998,0.0,0.0,0.0,-3.4,-0.64,3.4597109705999998,-3.32,0.64,3.3811240734,-3.32,0.64,3.3811240734
2019-06-02 07:00:00,-3.47,-0.67,3.5340911137,0.0,0.0,0.0,-3.47,-0.67,3.5340911137,-3.48,0.62,3.5347984384,-3.48,0.62,3.5347984384
2019-06-02 07:30:00,-3.75,-0.22,3.7564477901,0.0,0.0,0.0,-3.75,-0.22,3.7564477901,-3.77,-0.22,3.7764136426,-3.77,-0.22,3.7764136426
2019-06-02 08:00:00,-3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,-3.88,-0.22,3.8862321083999998,-3.9,-0.22,3.9062001996999998,-3.9,-0.22,3.9062001996999998
2019-06-02 08:30:00,-0.8168000000000001,1.1601,1.4188002855000001,1.7832,0.5201,1.8575,-2.6,0.64,2.6776108754,-0.8368,1.2301,1.4877433414,-2.62,0.71,2.7144981120000002
2019-06-02 09:00:00,2.14328,1.92304,2.8795367683,3.47328,1.01304,3.618,-1.33,0.91,1.6115210207000001,2.13328,1.92304,2.872101391,-1.34,0.91,1.6197839362000002
2019-06-02 09:30:00,1.8908800000000001,1.9023400000000001,2.6822238255,3.47088,1.01234,3.6155,-1.58,0.89,1.8134221792,1.87088,1.9023400000000001,2.6681621859,-1.6,0.89,1.8308741082000002
2019-06-02 10:00:00,-0.6120800000000001,0.9485600000000001,1.1288968066,2.25792,0.65856,2.352,-2.87,0.29,2.884614359,-0.59208,1.34856,1.4728111895,-2.85,0.6900000000000001,2.932336952
2019-06-02 10:30:00,-1.5179200000000002,0.46894,1.5887057154000002,1.8820800000000002,0.5489400000000001,1.9605000000000001,-3.4,-0.08,3.4009410462,-1.4679200000000001,1.23894,1.9208751781000002,-3.35,0.6900000000000001,3.4203216223
2019-06-02 11:00:00,1.23616,1.73388,2.1294204376,3.47616,1.01388,3.621,-2.24,0.72,2.3528705872,1.2061600000000001,1.74388,2.120363035,-2.27,0.73,2.3844915601
2019-06-02 11:30:00,1.27664,1.7540200000000001,2.1694229302,3.47664,1.01402,3.6215,-2.2,0.74,2.3211204191,1.25664,1.76402,2.1658510221,-2.22,0.75,2.3432669502
2019-06-02 12:00:00,-1.89176,0.75782,2.0379026105,1.87824,0.5478200000000001,1.9565000000000001,-3.77,0.21,3.7758442764,-1.9117600000000001,0.7678200000000001,2.0601878191,-3.79,0.22,3.7963798545
2019-06-02 12:30:00,-1.11896,1.04822,1.5332438325000002,2.29104,0.66822,2.3865,-3.41,0.38,3.4311076929,-1.12896,1.07822,1.5611242904,-3.42,0.41000000000000003,3.444488351
2019-06-02 13:00:00,1.28136,1.73248,2.1548481153,3.4713600000000002,1.01248,3.616,-2.19,0.72,2.3053199344,1.26136,1.74248,2.1511079936,-2.21,0.73,2.327444951
2019-06-02 13:30:00,1.27608,1.5109400000000002,1.9777057036,3.46608,1.01094,3.6105,-2.19,0.5,2.2463525992,1.31608,2.13094,2.5045901561,-2.15,1.12,2.4242318371
2019-06-02 14:00:00,-4.00288,-0.03334,4.0030188421,0.77712,0.22666000000000003,0.8095,-4.78,-0.26,4.7870659072,-4.00288,0.25666,4.0110999302,-4.78,0.03,4.7800941413
2019-06-02 14:30:00,-5.29,-0.29,5.2979429971,0.0,0.0,0.0,-5.29,-0.29,5.2979429971,-5.31,-0.29,5.3179131245,-5.31,-0.29,5.3179131245
2019-06-02 15:00:00,-5.31,-0.32,5.319633446,0.0,0.0,0.0,-5.31,-0.32,5.319633446,-5.33,-0.31,5.3390073984,-5.33,-0.31,5.3390073984
2019-06-02 15:30:00,-5.27,-0.30000000000000004,5.2785319929,0.0,0.0,0.0,-5.27,-0.30000000000000004,5.2785319929,-5.29,-0.31,5.299075391,-5.29,-0.31,5.299075391
2019-06-02 16:00:00,-1.02272,1.12004,1.5167220576,2.29728,0.6700400000000001,2.393,-3.32,0.45,3.3503581898,-1.04272,1.13004,1.5376135405,-3.34,0.46,3.3715278436
