Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-02 16:30:00,1.12184,1.8226200000000001,2.140202946,3.4718400000000003,1.01262,3.6165000000000003,-2.35,0.81,2.4856789817,1.10184,1.8226200000000001,2.1297875598,-2.37,0.81,2.5045957758
2019-06-02 17:00:00,-4.43536,0.05052,4.4356477092,0.58464,0.17052,0.609,-5.02,-0.12,5.0214340581,-4.44536,0.12052000000000002,4.4469934338,-5.03,-0.05,5.0302485028
2019-06-02 17:30:00,-5.51,-0.24,5.5152243835,0.0,0.0,0.0,-5.51,-0.24,5.5152243835,-5.53,-0.23,5.5347809351,-5.53,-0.23,5.5347809351
2019-06-02 18:00:00,-2.42288,0.5716600000000001,2.4894060838,1.61712,0.47166,1.6844999999999999,-4.04,0.1,4.0412374343,-2.41288,1.02166,2.6202631643,-4.03,0.55,4.0673578648
2019-06-02 18:30:00,1.23704,1.59122,2.0155021831,3.46704,1.01122,3.6115,-2.23,0.58,2.3041918323,1.25704,2.32122,2.6397370797,-2.21,1.31,2.5690854404
2019-06-02 19:00:00,-3.78808,0.26556,3.7973770158,0.8419200000000001,0.24556000000000003,0.877,-4.63,0.02,4.6300431963,-3.79808,0.39556,3.8186227098,-4.64,0.15,4.6424239358
2019-06-02 19:30:00,-5.51,-0.25,5.5156685905,0.0,0.0,0.0,-5.51,-0.25,5.5156685905,-5.53,-0.25,5.5356481102,-5.53,-0.25,5.5356481102
2019-06-02 20:00:00,0.5132800000000001,1.70804,1.7834957247,3.11328,0.9080400000000001,3.243,-2.6,0.8,2.7202941017,0.5032800000000001,1.70804,1.7806435353999999,-2.61,0.8,2.7298534759
2019-06-02 20:30:00,-2.75464,0.63948,2.8278925369,1.33536,0.38948000000000005,1.391,-4.09,0.25,4.0976334634,-2.76464,0.6594800000000001,2.8422083316,-4.1,0.27,4.1088806262
2019-06-02 21:00:00,-2.85184,0.56238,2.9067615399,1.20816,0.35238,1.2585,-4.06,0.21,4.0654274068,-2.86184,0.9123800000000001,3.0037585539,-4.07,0.56,4.1083451656
2019-06-02 21:30:00,1.57624,1.3868200000000002,2.099476661,3.48624,1.01682,3.6315,-1.9100000000000001,0.37,1.9455076458,1.63624,2.63682,3.1032404112,-1.85,1.62,2.4590445299
2019-06-02 22:00:00,-4.82264,-0.6095200000000001,4.8610051635,0.20736000000000002,0.060480000000000006,0.216,-5.03,-0.67,5.0744260759,-4.72264,0.5704800000000001,4.7569713054000005,-4.93,0.51,4.9563091106
2019-06-02 22:30:00,-5.04,-0.75,5.095498013,0.0,0.0,0.0,-5.04,-0.75,5.095498013,-4.93,0.56,4.9617033366,-4.93,0.56,4.9617033366
2019-06-02 23:00:00,-4.75,-0.8300000000000001,4.8219705515,0.0,0.0,0.0,-4.75,-0.8300000000000001,4.8219705515,-4.68,0.49,4.7055817919,-4.68,0.49,4.7055817919
2019-06-02 23:30:00,-4.29,-0.68,4.343558449,0.0,0.0,0.0,-4.29,-0.68,4.343558449,-4.28,0.55,4.315194086,-4.28,0.55,4.315194086
2019-06-03 00:00:00,-4.08,-0.29,4.090293388,0.0,0.0,0.0,-4.08,-0.29,4.090293388,-4.09,-0.29,4.1002682839,-4.09,-0.29,4.1002682839
2019-06-03 00:30:00,-3.93,-0.23,3.9367245268,0.0,0.0,0.0,-3.93,-0.23,3.9367245268,-3.95,-0.24,3.9572844224,-3.95,-0.24,3.9572844224
2019-06-03 01:00:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.24,3.8674539428,-3.86,-0.24,3.8674539428
2019-06-03 01:30:00,-3.8,-0.30000000000000004,3.8118237105,0.0,0.0,0.0,-3.8,-0.30000000000000004,3.8118237105,-3.81,-0.29,3.821020806,-3.81,-0.29,3.821020806
2019-06-03 02:00:00,-3.83,-0.25,3.8381505963,0.0,0.0,0.0,-3.83,-0.25,3.8381505963,-3.85,-0.26,3.8587692338,-3.85,-0.26,3.8587692338
2019-06-03 02:30:00,-3.76,-0.23,3.7670280063,0.0,0.0,0.0,-3.76,-0.23,3.7670280063,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-06-03 03:00:00,-3.61,-0.78,3.6933047532,0.0,0.0,0.0,-3.61,-0.78,3.6933047532,-3.62,-0.79,3.70519905,-3.62,-0.79,3.70519905
2019-06-03 03:30:00,-3.58,-0.8200000000000001,3.6727101710000003,0.0,0.0,0.0,-3.58,-0.8200000000000001,3.6727101710000003,-3.6,-0.84,3.6967012322,-3.6,-0.84,3.6967012322
2019-06-03 04:00:00,-3.63,-0.22,3.6366605561,0.0,0.0,0.0,-3.63,-0.22,3.6366605561,-3.65,-0.22,3.6566241262,-3.65,-0.22,3.6566241262
2019-06-03 04:30:00,-3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,-3.7199999999999998,-0.22,3.7264996981,-3.73,-0.22,3.7364823029,-3.73,-0.22,3.7364823029
2019-06-03 05:00:00,-3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,-3.69,-0.22,3.6965524479000003,-3.71,-0.22,3.7165171868,-3.71,-0.22,3.7165171868
2019-06-03 05:30:00,-3.81,-0.22,3.8163464203,0.0,0.0,0.0,-3.81,-0.22,3.8163464203,-3.83,-0.22,3.8363133343999998,-3.83,-0.22,3.8363133343999998
2019-06-03 06:00:00,-4.0,-0.22,4.0060454316,0.0,0.0,0.0,-4.0,-0.22,4.0060454316,-4.01,-0.22,4.0160303784,-4.01,-0.22,4.0160303784
2019-06-03 06:30:00,-4.72,-0.30000000000000004,4.729524289,0.0,0.0,0.0,-4.72,-0.30000000000000004,4.729524289,-4.74,-0.29,4.7488630218,-4.74,-0.29,4.7488630218
2019-06-03 07:00:00,-5.36,-0.8,5.4193726574,0.0,0.0,0.0,-5.36,-0.8,5.4193726574,-5.32,-0.25,5.3258708208,-5.32,-0.25,5.3258708208
2019-06-03 07:30:00,-6.01,-0.7000000000000001,6.0506280666,0.0,0.0,0.0,-6.01,-0.7000000000000001,6.0506280666,-6.03,-0.6900000000000001,6.0693492238,-6.03,-0.6900000000000001,6.0693492238
2019-06-03 08:00:00,-0.50336,1.00902,1.1276048288,3.11664,0.90902,3.2465,-3.62,0.1,3.6213809521,-0.52336,1.00902,1.1366736779,-3.64,0.1,3.6413733673
2019-06-03 08:30:00,-5.23304,-0.7442200000000001,5.2856949448,0.8769600000000001,0.25578,0.9135000000000001,-6.11,-1.0,6.1912922722,-5.25304,-0.7342200000000001,5.3041029637,-6.13,-0.99,6.2094283151
2019-06-03 09:00:00,-6.92,-1.28,7.0373858783,0.0,0.0,0.0,-6.92,-1.28,7.0373858783,-6.94,-1.28,7.0570532094,-6.94,-1.28,7.0570532094
2019-06-03 09:30:00,-6.94,-1.3,7.0607081798,0.0,0.0,0.0,-6.94,-1.3,7.0607081798,-6.96,-1.3,7.0803672221,-6.96,-1.3,7.0803672221
2019-06-03 10:00:00,-6.69,-1.22,6.8003308743,0.0,0.0,0.0,-6.69,-1.22,6.8003308743,-6.71,-1.22,6.8200073314,-6.71,-1.22,6.8200073314
2019-06-03 10:30:00,-6.73,-1.3,6.8544073413,0.0,0.0,0.0,-6.73,-1.3,6.8544073413,-6.75,-1.3,6.8740453883,-6.75,-1.3,6.8740453883
2019-06-03 11:00:00,-6.77,-1.28,6.8899419446,0.0,0.0,0.0,-6.77,-1.28,6.8899419446,-6.79,-1.28,6.9095947783,-6.79,-1.28,6.9095947783
2019-06-03 11:30:00,-6.98,-1.37,7.1131779115,0.0,0.0,0.0,-6.98,-1.37,7.1131779115,-7.0,-1.3599999999999999,7.1308905475,-7.0,-1.3599999999999999,7.1308905475
2019-06-03 12:00:00,-3.1692,-0.3131,3.184628746,1.8408,0.5369,1.9175,-5.01,-0.85,5.081594238,-3.1892,-0.2631,3.2000341014,-5.03,-0.8,5.0932209848
2019-06-03 12:30:00,-0.053840000000000006,0.78388,0.7857267973000001,3.47616,1.01388,3.621,-3.5300000000000002,-0.23,3.5374849823,-0.06384000000000001,0.78388,0.7864753016,-3.54,-0.23,3.5474638828
2019-06-03 13:00:00,-0.07528,0.78346,0.7870683897,3.47472,1.01346,3.6195,-3.55,-0.23,3.5574429019,-0.08528000000000001,0.78346,0.7880877172,-3.56,-0.23,3.5674220384
2019-06-03 13:30:00,-0.03296,0.30122000000000004,0.3030179038,3.46704,1.01122,3.6115,-3.5,-0.71,3.571288283,0.017040000000000003,1.24122,1.2413369607,-3.45,0.23,3.457658167
2019-06-03 14:00:00,0.098,0.1915,0.215119153,3.468,1.0115,3.6125,-3.37,-0.8200000000000001,3.4683281275,0.178,1.5015,1.5120139715,-3.29,0.49,3.3262892237
2019-06-03 14:30:00,0.02272,0.6599600000000001,0.6603509673,3.46272,1.00996,3.607,-3.44,-0.35000000000000003,3.4577593901,0.02272,0.8699600000000001,0.8702566288,-3.44,-0.14,3.4428476586
2019-06-03 15:00:00,0.006560000000000001,0.66108,0.6611125472,3.46656,1.01108,3.6109999999999998,-3.46,-0.35000000000000003,3.4776572574,-0.01344,0.68108,0.6812125953,-3.48,-0.33,3.4956115345
2019-06-03 15:30:00,0.046400000000000004,0.7127,0.7142088280000001,3.5064,1.0227,3.6525,-3.46,-0.31,3.4738595251,0.0264,0.7127,0.7131887899,-3.48,-0.31,3.4937801877
2019-06-03 16:00:00,-0.1476,0.7057,0.7209703531,3.4824,1.0157,3.6275,-3.63,-0.31,3.6432128678,-0.1676,0.7057,0.7253290633,-3.65,-0.31,3.6631407289
2019-06-03 16:30:00,-0.21280000000000002,0.7946000000000001,0.8226013615000001,3.5472,1.0346,3.6950000000000003,-3.76,-0.24,3.7676517886000003,-0.24280000000000002,0.7946000000000001,0.8308676188,-3.79,-0.24,3.7975913419
2019-06-03 17:00:00,-0.13704000000000002,0.85628,0.8671766833000001,3.55296,1.03628,3.701,-3.69,-0.18,3.6943876353,-0.15704,0.84628,0.8607272506,-3.71,-0.19,3.7148620432
2019-06-03 17:30:00,-0.15416000000000002,1.27712,1.2863906094,3.55584,1.03712,3.7039999999999997,-3.71,0.24,3.7177546987,-0.17416,1.27712,1.28894034,-3.73,0.24,3.7377132046
2019-06-03 18:00:00,-0.17512000000000003,1.28684,1.2987009664,3.55488,1.03684,3.7030000000000003,-3.73,0.25,3.7383686282,-0.19512000000000002,1.29684,1.3114365406,-3.75,0.26,3.7590025273
2019-06-03 18:30:00,-0.20224,1.28768,1.3034649209,3.55776,1.03768,3.706,-3.76,0.25,3.7683020049,-0.21224,1.29768,1.3149217467,-3.77,0.26,3.778954882
2019-06-03 19:00:00,-0.32512,1.24684,1.2885313345,3.55488,1.03684,3.7030000000000003,-3.88,0.21,3.8856788339,-0.34512000000000004,1.25684,1.3033628044,-3.9,0.22,3.9062001996999998
2019-06-03 19:30:00,-6.70368,-0.94274,6.7696443223,0.19632000000000002,0.057260000000000005,0.20450000000000002,-6.9,-1.0,6.9720872054,-6.71368,-0.9327400000000001,6.7781636931,-6.91,-0.99,6.9805587169
2019-06-03 20:00:00,-6.9,-1.03,6.9764532536,0.0,0.0,0.0,-6.9,-1.03,6.9764532536,-6.91,-1.02,6.98487652,-6.91,-1.02,6.98487652
2019-06-03 20:30:00,-6.9,-1.29,7.0195512677,0.0,0.0,0.0,-6.9,-1.29,7.0195512677,-6.84,-0.77,6.8832041957,-6.84,-0.77,6.8832041957
2019-06-03 21:00:00,-6.78,-1.6,6.9662328414,0.0,0.0,0.0,-6.78,-1.6,6.9662328414,-6.63,-0.31,6.6372434037,-6.63,-0.31,6.6372434037
2019-06-03 21:30:00,-6.34,-1.38,6.488451279,0.0,0.0,0.0,-6.34,-1.38,6.488451279,-6.2,-0.25,6.2050382755,-6.2,-0.25,6.2050382755
2019-06-03 22:00:00,-6.11,-1.35,6.2573636621,0.0,0.0,0.0,-6.11,-1.35,6.2573636621,-5.98,0.04,5.9801337778,-5.98,0.04,5.9801337778
2019-06-03 22:30:00,-5.79,-0.61,5.8220443145,0.0,0.0,0.0,-5.79,-0.61,5.8220443145,-5.8,-0.6000000000000001,5.8309518948,-5.8,-0.6000000000000001,5.8309518948
2019-06-03 23:00:00,-5.38,-0.5700000000000001,5.4101109046,0.0,0.0,0.0,-5.38,-0.5700000000000001,5.4101109046,-5.4,-0.5700000000000001,5.43,-5.4,-0.5700000000000001,5.43
2019-06-03 23:30:00,-5.02,-0.54,5.048960289,0.0,0.0,0.0,-5.02,-0.54,5.048960289,-5.04,-0.54,5.0688460225,-5.04,-0.54,5.0688460225
2019-06-04 00:00:00,-4.8100000000000005,-0.54,4.8402169373,0.0,0.0,0.0,-4.8100000000000005,-0.54,4.8402169373,-4.83,-0.54,4.8600925917,-4.83,-0.54,4.8600925917
2019-06-04 00:30:00,-4.59,-0.54,4.6216555475,0.0,0.0,0.0,-4.59,-0.54,4.6216555475,-4.61,-0.54,4.6415191479,-4.61,-0.54,4.6415191479
2019-06-04 01:00:00,-4.42,-0.5,4.4481906434,0.0,0.0,0.0,-4.42,-0.5,4.4481906434,-4.44,-0.5,4.4680644579,-4.44,-0.5,4.4680644579
2019-06-04 01:30:00,-4.35,-0.5700000000000001,4.3871858862,0.0,0.0,0.0,-4.35,-0.5700000000000001,4.3871858862,-4.34,-0.30000000000000004,4.3503563072,-4.34,-0.30000000000000004,4.3503563072
2019-06-04 02:00:00,-4.4,-0.97,4.5056520061,0.0,0.0,0.0,-4.4,-0.97,4.5056520061,-4.31,0.22,4.3156111966,-4.31,0.22,4.3156111966
2019-06-04 02:30:00,-4.4,-1.07,4.5282336512,0.0,0.0,0.0,-4.4,-1.07,4.5282336512,-4.31,0.27,4.3184487956,-4.31,0.27,4.3184487956
2019-06-04 03:00:00,-4.28,-1.04,4.4045431091000005,0.0,0.0,0.0,-4.28,-1.04,4.4045431091000005,-4.18,0.30000000000000004,4.1907517225,-4.18,0.30000000000000004,4.1907517225
2019-06-04 03:30:00,-4.33,-1.04,4.4531449561,0.0,0.0,0.0,-4.33,-1.04,4.4531449561,-4.23,0.30000000000000004,4.2406249539,-4.23,0.30000000000000004,4.2406249539
2019-06-04 04:00:00,-4.24,-1.04,4.3656843679,0.0,0.0,0.0,-4.24,-1.04,4.3656843679,-4.14,0.30000000000000004,4.1508553335,-4.14,0.30000000000000004,4.1508553335
2019-06-04 04:30:00,-4.3,-1.04,4.4239801085,0.0,0.0,0.0,-4.3,-1.04,4.4239801085,-4.2,0.30000000000000004,4.2107006543,-4.2,0.30000000000000004,4.2107006543
2019-06-04 05:00:00,-4.3,-1.04,4.4239801085,0.0,0.0,0.0,-4.3,-1.04,4.4239801085,-4.2,0.30000000000000004,4.2107006543,-4.2,0.30000000000000004,4.2107006543
2019-06-04 05:30:00,-4.43,-1.07,4.5573896037,0.0,0.0,0.0,-4.43,-1.07,4.5573896037,-4.32,0.30000000000000004,4.3304041382000005,-4.32,0.30000000000000004,4.3304041382000005
2019-06-04 06:00:00,-4.61,-1.11,4.7417507315,0.0,0.0,0.0,-4.61,-1.11,4.7417507315,-4.51,0.24,4.5163812948,-4.51,0.24,4.5163812948
2019-06-04 06:30:00,-5.41,-0.8300000000000001,5.4732988225,0.0,0.0,0.0,-5.41,-0.8300000000000001,5.4732988225,-5.4,-0.73,5.4491191949,-5.4,-0.73,5.4491191949
2019-06-04 07:00:00,-5.95,-0.99,6.0317990683,0.0,0.0,0.0,-5.95,-0.99,6.0317990683,-5.97,-0.99,6.0515287325,-5.97,-0.99,6.0515287325
2019-06-04 07:30:00,-0.27224000000000004,0.8326800000000001,0.8760539938,3.19776,0.9326800000000001,3.331,-3.47,-0.1,3.4714406231,-0.28224000000000005,0.9426800000000001,0.9840248981,-3.48,0.01,3.4800143678
2019-06-04 08:00:00,-5.79776,-0.9201800000000001,5.8703281212,0.5822400000000001,0.16982000000000003,0.6065,-6.38,-1.09,6.4724415795,-5.79776,-0.85018,5.8597633954,-6.38,-1.02,6.461021591
2019-06-04 08:30:00,-6.91856,-1.25208,7.0309442325,0.06144000000000001,0.017920000000000002,0.064,-6.98,-1.27,7.0945965354,-6.93856,-1.24208,7.0488564746,-7.0,-1.26,7.1124960457
2019-06-04 09:00:00,-2.24656,0.12142000000000001,2.2498388053,2.47344,0.7214200000000001,2.5765000000000002,-4.72,-0.6000000000000001,4.7579827658,-2.26656,0.15142,2.2716122578,-4.74,-0.5700000000000001,4.7741491389
2019-06-04 09:30:00,-7.2,-1.3,7.3164198895,0.0,0.0,0.0,-7.2,-1.3,7.3164198895,-7.22,-1.29,7.3343370525000005,-7.22,-1.29,7.3343370525000005
2019-06-04 10:00:00,-7.28,-1.46,7.4249579123,0.0,0.0,0.0,-7.28,-1.46,7.4249579123,-7.25,-1.15,7.340640299,-7.25,-1.15,7.340640299
2019-06-04 10:30:00,-7.01,-1.25,7.1205758194,0.0,0.0,0.0,-7.01,-1.25,7.1205758194,-7.03,-1.25,7.1402661015,-7.03,-1.25,7.1402661015
2019-06-04 11:00:00,-7.14,-1.33,7.2628162582,0.0,0.0,0.0,-7.14,-1.33,7.2628162582,-7.16,-1.33,7.2824789735,-7.16,-1.33,7.2824789735
2019-06-04 11:30:00,-3.3781600000000003,-0.28988,3.3905744941,1.8518400000000002,0.54012,1.929,-5.23,-0.8300000000000001,5.2954508779000005,-3.39816,-0.23988,3.4066161803,-5.25,-0.78,5.3076265882
2019-06-04 12:00:00,-0.35568000000000005,0.7062600000000001,0.7907663688000001,3.48432,1.01626,3.6295,-3.84,-0.31,3.8524926995,-0.36568,0.8062600000000001,0.8853118377,-3.85,-0.21,3.8557230191
2019-06-04 12:30:00,-0.35808,0.7055600000000001,0.7912244941000001,3.48192,1.01556,3.627,-3.84,-0.31,3.8524926995,-0.36808,0.7055600000000001,0.7958001005,-3.85,-0.31,3.8624603558
2019-06-04 13:00:00,-0.36288000000000004,0.70416,0.7921636195,3.47712,1.01416,3.622,-3.84,-0.31,3.8524926995,-0.40288,0.70416,0.8112666639,-3.88,-0.31,3.8923643201
2019-06-04 13:30:00,-0.32048000000000004,0.7648600000000001,0.8292877968,3.47952,1.01486,3.6245000000000003,-3.8,-0.25,3.8082148049,-0.34048,0.7748600000000001,0.8463655534000001,-3.8200000000000003,-0.24,3.8275318418
2019-06-04 14:00:00,-0.32096,0.7647200000000001,0.8293443193000001,3.47904,1.01472,3.624,-3.8,-0.25,3.8082148049,-0.34096000000000004,0.7747200000000001,0.8464306233000001,-3.8200000000000003,-0.24,3.8275318418
2019-06-04 14:30:00,-0.36760000000000004,0.7657,0.8493681475,3.4824,1.0157,3.6275,-3.85,-0.25,3.8581083447999998,-0.3876,0.7757000000000001,0.8671471905,-3.87,-0.24,3.877434719
2019-06-04 15:00:00,-0.38328,0.7669600000000001,0.857397924,3.48672,1.01696,3.632,-3.87,-0.25,3.8780665286,-0.39328,0.7769600000000001,0.8708248963,-3.88,-0.24,3.8874155939
2019-06-04 15:30:00,-6.64736,-1.07048,6.7330024803,0.27264000000000005,0.07952000000000001,0.28400000000000003,-6.92,-1.15,7.0149055589,-6.66736,-1.06048,6.7511708022,-6.94,-1.1400000000000001,7.0330078914
2019-06-04 16:00:00,-7.47,-1.31,7.583996308,0.0,0.0,0.0,-7.47,-1.31,7.583996308,-7.49,-1.3,7.6019800052,-7.49,-1.3,7.6019800052
2019-06-04 16:30:00,-1.65144,0.54708,1.7396984221,3.17856,0.9270800000000001,3.311,-4.83,-0.38,4.84492518,-1.67144,0.6070800000000001,1.7782738259,-4.85,-0.32,4.8605452369
2019-06-04 17:00:00,-0.9616800000000001,1.22326,1.5560184607,3.50832,1.02326,3.6545,-4.47,0.2,4.4744720359,-0.9816800000000001,1.22326,1.5684580485000001,-4.49,0.2,4.4944521357
2019-06-04 17:30:00,-0.91744,1.2515800000000001,1.5518210754,3.50256,1.02158,3.6485000000000003,-4.42,0.23,4.4259801174,-0.93744,1.2515800000000001,1.5637283172,-4.44,0.23,4.4459532161
2019-06-04 18:00:00,-0.8688800000000001,1.25116,1.5232707573000002,3.5011200000000002,1.02116,3.6470000000000002,-4.37,0.23,4.3760484458,-0.8888800000000001,1.25116,1.5347667575,-4.39,0.23,4.3960209281000004
2019-06-04 18:30:00,-0.76792,1.25144,1.4682653711,3.5020800000000003,1.02144,3.648,-4.27,0.23,4.2761898929,-0.7879200000000001,1.25144,1.478823857,-4.29,0.23,4.2961610771
2019-06-04 19:00:00,-0.7184,1.2513,1.4428618264,3.5016,1.0213,3.6475,-4.22,0.23,4.2262631248,-0.7384000000000001,1.2513,1.4529233462,-4.24,0.23,4.2462336252
2019-06-04 19:30:00,-7.018,-0.844,7.0685684548,0.192,0.056,0.2,-7.21,-0.9,7.2659548581,-7.028,-0.774,7.0704922035,-7.22,-0.8300000000000001,7.2675511694
2019-06-04 20:00:00,-7.32,-1.04,7.3935106681,0.0,0.0,0.0,-7.32,-1.04,7.3935106681,-7.33,-1.04,7.4034113758,-7.33,-1.04,7.4034113758
2019-06-04 20:30:00,-7.02,-1.01,7.0922845403,0.0,0.0,0.0,-7.02,-1.01,7.0922845403,-7.03,-0.9400000000000001,7.0925665312,-7.03,-0.9400000000000001,7.0925665312
2019-06-04 21:00:00,-6.64,-0.8200000000000001,6.6904409421,0.0,0.0,0.0,-6.64,-0.8200000000000001,6.6904409421,-6.65,-0.8200000000000001,6.7003656617,-6.65,-0.8200000000000001,6.7003656617
2019-06-04 21:30:00,-6.17,-0.7000000000000001,6.2095813063,0.0,0.0,0.0,-6.17,-0.7000000000000001,6.2095813063,-6.19,-0.6900000000000001,6.2283384622,-6.19,-0.6900000000000001,6.2283384622
2019-06-04 22:00:00,-5.98,-0.5700000000000001,6.0071041276,0.0,0.0,0.0,-5.98,-0.5700000000000001,6.0071041276,-6.0,-0.5700000000000001,6.0270141861,-6.0,-0.5700000000000001,6.0270141861
2019-06-04 22:30:00,-5.69,-0.5,5.71192612,0.0,0.0,0.0,-5.69,-0.5,5.71192612,-5.71,-0.5,5.7318496142,-5.71,-0.5,5.7318496142
2019-06-04 23:00:00,-5.39,-0.54,5.4169825549,0.0,0.0,0.0,-5.39,-0.54,5.4169825549,-5.41,-0.54,5.4368832984,-5.41,-0.54,5.4368832984
2019-06-04 23:30:00,-5.06,-0.54,5.0887326517,0.0,0.0,0.0,-5.06,-0.54,5.0887326517,-5.08,-0.54,5.108620166,-5.08,-0.54,5.108620166
2019-06-05 00:00:00,-4.88,-0.74,4.9357876778000005,0.0,0.0,0.0,-4.88,-0.74,4.9357876778000005,-4.86,-0.41000000000000003,4.877263577,-4.86,-0.41000000000000003,4.877263577
2019-06-05 00:30:00,-4.66,-1.12,4.7927027865,0.0,0.0,0.0,-4.66,-1.12,4.7927027865,-4.5600000000000005,0.23,4.5657967541,-4.5600000000000005,0.23,4.5657967541
2019-06-05 01:00:00,-4.47,-1.06,4.5939634304,0.0,0.0,0.0,-4.47,-1.06,4.5939634304,-4.37,0.27,4.3783330161,-4.37,0.27,4.3783330161
2019-06-05 01:30:00,-4.39,-1.03,4.5092127915999995,0.0,0.0,0.0,-4.39,-1.03,4.5092127915999995,-4.29,0.29,4.2997906926,-4.29,0.29,4.2997906926
2019-06-05 02:00:00,-4.39,-0.9500000000000001,4.4916144091,0.0,0.0,0.0,-4.39,-0.9500000000000001,4.4916144091,-4.29,0.36,4.3050783965,-4.29,0.36,4.3050783965
2019-06-05 02:30:00,-4.46,-1.0,4.5707329828,0.0,0.0,0.0,-4.46,-1.0,4.5707329828,-4.36,0.32,4.3717273474,-4.36,0.32,4.3717273474
2019-06-05 03:00:00,-4.41,-0.97,4.5154180316,0.0,0.0,0.0,-4.41,-0.97,4.5154180316,-4.31,0.36,4.3250086705,-4.31,0.36,4.3250086705
2019-06-05 03:30:00,-4.39,-0.97,4.4958870093,0.0,0.0,0.0,-4.39,-0.97,4.4958870093,-4.28,0.36,4.2951135026,-4.28,0.36,4.2951135026
2019-06-05 04:00:00,-4.34,-1.01,4.4559735188000005,0.0,0.0,0.0,-4.34,-1.01,4.4559735188000005,-4.24,0.32,4.2520583251,-4.24,0.32,4.2520583251
2019-06-05 04:30:00,-4.34,-1.01,4.4559735188000005,0.0,0.0,0.0,-4.34,-1.01,4.4559735188000005,-4.24,0.32,4.2520583251,-4.24,0.32,4.2520583251
2019-06-05 05:00:00,-4.44,-1.06,4.5647781983,0.0,0.0,0.0,-4.44,-1.06,4.5647781983,-4.34,0.29,4.349678149,-4.34,0.29,4.349678149
2019-06-05 05:30:00,-4.52,-1.06,4.6426285658,0.0,0.0,0.0,-4.52,-1.06,4.6426285658,-4.42,0.29,4.4295033582,-4.42,0.29,4.4295033582
2019-06-05 06:00:00,-4.77,-1.1,4.8951915182,0.0,0.0,0.0,-4.77,-1.1,4.8951915182,-4.67,0.26,4.6772320875,-4.67,0.26,4.6772320875
2019-06-05 06:30:00,-5.54,-0.99,5.6277615443,0.0,0.0,0.0,-5.54,-0.99,5.6277615443,-5.5,-0.59,5.5315549351,-5.5,-0.59,5.5315549351
2019-06-05 07:00:00,-6.28,-1.05,6.3671736273,0.0,0.0,0.0,-6.28,-1.05,6.3671736273,-6.27,-0.88,6.3314532297,-6.27,-0.88,6.3314532297
2019-06-05 07:30:00,-1.1568,0.6076,1.3066613945,2.8032,0.8176,2.92,-3.96,-0.21,3.9655642726,-1.1768,0.6476000000000001,1.3432215007,-3.98,-0.17,3.9836289988
2019-06-05 08:00:00,-5.76704,-0.7837200000000001,5.8200487455,0.67296,0.19628,0.7010000000000001,-6.44,-0.98,6.5141384695,-5.75704,-0.56372,5.7845734328,-6.43,-0.76,6.4747586828
2019-06-05 08:30:00,-7.06,-1.07,7.1406232221,0.0,0.0,0.0,-7.06,-1.07,7.1406232221,-7.08,-1.06,7.1589105316,-7.08,-1.06,7.1589105316
2019-06-05 09:00:00,-7.16,-1.17,7.254963818,0.0,0.0,0.0,-7.16,-1.17,7.254963818,-7.18,-1.16,7.2731011268,-7.18,-1.16,7.2731011268
2019-06-05 09:30:00,-7.32,-1.26,7.4276510419,0.0,0.0,0.0,-7.32,-1.26,7.4276510419,-7.34,-1.25,7.4456765979,-7.34,-1.25,7.4456765979
2019-06-05 10:00:00,-6.15184,-0.97762,6.2290349373,0.48816000000000004,0.14238,0.5085000000000001,-6.64,-1.12,6.7337953637,-6.17184,-0.95762,6.245690118,-6.66,-1.1,6.7502296257
2019-06-05 10:30:00,-2.34352,0.22814,2.3545984477,2.49648,0.72814,2.6005000000000003,-4.84,-0.5,4.865757906,-2.35352,0.22814,2.364551596,-4.85,-0.5,4.8757050772
2019-06-05 11:00:00,-2.2664,0.2273,2.2777695779,2.4936,0.7273000000000001,2.5975,-4.76,-0.5,4.7861884626,-2.2864,0.2273,2.2976706139,-4.78,-0.5,4.8060794833
2019-06-05 11:30:00,-2.43592,0.22744000000000003,2.4465149090000002,2.49408,0.7274400000000001,2.598,-4.93,-0.5,4.9552901025,-2.45592,0.28744000000000003,2.4726837242,-4.95,-0.44,4.9695170792
2019-06-05 12:00:00,-2.43304,-0.38172,2.4628020221,2.49696,0.72828,2.601,-4.93,-1.11,5.0534146871,-2.32304,1.00828,2.5324184883000003,-4.82,0.28,4.8281259304
2019-06-05 12:30:00,-2.28832,-0.30326000000000003,2.3083273273,2.49168,0.72674,2.5955,-4.78,-1.03,4.889713693,-2.17832,1.03674,2.4124485176,-4.67,0.31,4.6802777695
2019-06-05 13:00:00,-2.29168,-0.30424,2.3117870144,2.48832,0.7257600000000001,2.592,-4.78,-1.03,4.889713693,-2.18168,1.05576,2.423707243,-4.67,0.33,4.68164501
2019-06-05 13:30:00,-2.1836,-0.32480000000000003,2.2076240622,2.4864,0.7252000000000001,2.59,-4.67,-1.05,4.7865854218,-2.0736,1.0352,2.3176401791,-4.5600000000000005,0.31,4.5705251339
2019-06-05 14:00:00,-6.2392,-1.1206,6.3390347057,0.3408,0.0994,0.355,-6.58,-1.22,6.6921446488,-6.2392,-0.9906,6.3173495233,-6.58,-1.09,6.6696701568
2019-06-05 14:30:00,-6.77,-1.25,6.8844317122,0.0,0.0,0.0,-6.77,-1.25,6.8844317122,-6.79,-1.25,6.904100231,-6.79,-1.25,6.904100231
2019-06-05 15:00:00,-5.03552,-0.70786,5.0850297393,0.86448,0.25214000000000003,0.9005000000000001,-5.9,-0.96,5.9775914882,-5.04552,-0.67786,5.0908512304,-5.91,-0.93,5.9827251316000005
2019-06-05 15:30:00,-2.9676,-0.07930000000000001,2.9686593355,1.9224,0.5607,2.0025,-4.89,-0.64,4.9317035596,-2.9876,-0.0893,2.9889343,-4.91,-0.65,4.9528375705
2019-06-05 16:00:00,-4.2672,-0.29710000000000003,4.2775301577,1.3128,0.3829,1.3675,-5.58,-0.68,5.6212809928,-4.2872,-0.2671,4.2955123385,-5.6,-0.65,5.6375970058
2019-06-05 16:30:00,-0.5461600000000001,0.70362,0.8907142359,3.30384,0.96362,3.4415,-3.85,-0.26,3.8587692338,-0.56616,0.71362,0.9109284549000001,-3.87,-0.25,3.8780665286
2019-06-05 17:00:00,-0.10368000000000001,1.27726,1.2814611387000001,3.55632,1.03726,3.7045,-3.66,0.24,3.6678604117,-0.12368000000000001,1.27726,1.2832341369,-3.68,0.24,3.6878177829
2019-06-05 17:30:00,-0.27248,0.79886,0.8440513314,3.52752,1.02886,3.6745,-3.8,-0.23,3.8069541631,-0.27248,1.47886,1.5037527224,-3.8,0.45,3.8265519727
2019-06-05 18:00:00,-0.38952000000000003,1.2451400000000001,1.3046453349,3.48048,1.01514,3.6255,-3.87,0.23,3.8768286008,-0.40952000000000005,1.2451400000000001,1.3107556027,-3.89,0.23,3.8967935537000002
2019-06-05 18:30:00,-1.04808,0.6280600000000001,1.2218555766,3.18192,0.9280600000000001,3.3145,-4.23,-0.30000000000000004,4.2406249539,-1.06808,0.6380600000000001,1.2441525027,-4.25,-0.29,4.2598826275
2019-06-05 19:00:00,-0.50992,1.10794,1.2196513641,3.49008,1.01794,3.6355,-4.0,0.09,4.0010123719,-0.5299200000000001,1.11794,1.2371762405,-4.02,0.1,4.0212435887
2019-06-05 19:30:00,-5.4364,-0.8502000000000001,5.5024798955000005,0.9936,0.2898,1.035,-6.43,-1.1400000000000001,6.530275645,-5.4564,-0.8302,5.5191967713,-6.45,-1.12,6.5465181585
2019-06-05 20:00:00,-7.11,-1.1400000000000001,7.2008124542,0.0,0.0,0.0,-7.11,-1.1400000000000001,7.2008124542,-7.13,-1.12,7.2174302906,-7.13,-1.12,7.2174302906
2019-06-05 20:30:00,-6.86,-1.08,6.944494222,0.0,0.0,0.0,-6.86,-1.08,6.944494222,-6.88,-1.07,6.9627078066,-6.88,-1.07,6.9627078066
2019-06-05 21:00:00,-6.63,-1.18,6.7341888895,0.0,0.0,0.0,-6.63,-1.18,6.7341888895,-6.59,-0.76,6.6336792205,-6.59,-0.76,6.6336792205
2019-06-05 21:30:00,-6.36,-0.78,6.4076516759,0.0,0.0,0.0,-6.36,-0.78,6.4076516759,-6.38,-0.78,6.4275034033,-6.38,-0.78,6.4275034033
2019-06-05 22:00:00,-5.97,-0.59,5.9990832633,0.0,0.0,0.0,-5.97,-0.59,5.9990832633,-5.98,-0.58,6.0080612514,-5.98,-0.58,6.0080612514
2019-06-05 22:30:00,-5.67,-0.5,5.6920031623,0.0,0.0,0.0,-5.67,-0.5,5.6920031623,-5.69,-0.5,5.71192612,-5.69,-0.5,5.71192612
2019-06-05 23:00:00,-5.4,-0.52,5.4249792626,0.0,0.0,0.0,-5.4,-0.52,5.4249792626,-5.42,-0.51,5.4439415868,-5.42,-0.51,5.4439415868
2019-06-05 23:30:00,-5.02,-0.48,5.0428959934,0.0,0.0,0.0,-5.02,-0.48,5.0428959934,-5.03,-0.48,5.0528506806,-5.03,-0.48,5.0528506806
2019-06-06 00:00:00,-4.75,-0.46,4.7722217048,0.0,0.0,0.0,-4.75,-0.46,4.7722217048,-4.77,-0.45,4.7911793955,-4.77,-0.45,4.7911793955
2019-06-06 00:30:00,-4.54,-0.42,4.5593859236,0.0,0.0,0.0,-4.54,-0.42,4.5593859236,-4.55,-0.42,4.5693434977,-4.55,-0.42,4.5693434977
2019-06-06 01:00:00,-4.42,-0.4,4.4380626404,0.0,0.0,0.0,-4.42,-0.4,4.4380626404,-4.44,-0.42,4.4598206242,-4.44,-0.42,4.4598206242
2019-06-06 01:30:00,-4.46,-0.42,4.4797321348,0.0,0.0,0.0,-4.46,-0.42,4.4797321348,-4.48,-0.42,4.4996444304,-4.48,-0.42,4.4996444304
2019-06-06 02:00:00,-4.54,-0.45,4.5622472533,0.0,0.0,0.0,-4.54,-0.45,4.5622472533,-4.5600000000000005,-0.45,4.5821501503,-4.5600000000000005,-0.45,4.5821501503
2019-06-06 02:30:00,-4.52,-0.42,4.5394713349,0.0,0.0,0.0,-4.52,-0.42,4.5394713349,-4.54,-0.42,4.5593859236,-4.54,-0.42,4.5593859236
2019-06-06 03:00:00,-4.25,-0.38,4.2669544174,0.0,0.0,0.0,-4.25,-0.38,4.2669544174,-4.27,-0.37,4.2860004666,-4.27,-0.37,4.2860004666
2019-06-06 03:30:00,-4.25,-0.44,4.272715764,0.0,0.0,0.0,-4.25,-0.44,4.272715764,-4.27,-0.43,4.2915964396,-4.27,-0.43,4.2915964396
2019-06-06 04:00:00,-4.25,-0.42,4.2707025183,0.0,0.0,0.0,-4.25,-0.42,4.2707025183,-4.27,-0.41000000000000003,4.2896386794,-4.27,-0.41000000000000003,4.2896386794
2019-06-06 04:30:00,-4.25,-0.42,4.2707025183,0.0,0.0,0.0,-4.25,-0.42,4.2707025183,-4.27,-0.41000000000000003,4.2896386794,-4.27,-0.41000000000000003,4.2896386794
2019-06-06 05:00:00,-4.3,-0.44,4.3224530073,0.0,0.0,0.0,-4.3,-0.44,4.3224530073,-4.32,-0.43,4.341347717,-4.32,-0.43,4.341347717
2019-06-06 05:30:00,-4.51,-0.49,4.5365405322,0.0,0.0,0.0,-4.51,-0.49,4.5365405322,-4.52,-0.49,4.5464821566,-4.52,-0.49,4.5464821566
2019-06-06 06:00:00,-4.69,-0.5700000000000001,4.7245105567,0.0,0.0,0.0,-4.69,-0.5700000000000001,4.7245105567,-4.71,-0.56,4.7431740428,-4.71,-0.56,4.7431740428
2019-06-06 06:30:00,-5.36,-0.72,5.40814201,0.0,0.0,0.0,-5.36,-0.72,5.40814201,-5.38,-0.72,5.4279646277,-5.38,-0.72,5.4279646277
2019-06-06 07:00:00,-6.08,-0.92,6.1492113315,0.0,0.0,0.0,-6.08,-0.92,6.1492113315,-6.09,-0.91,6.1576131739,-6.09,-0.91,6.1576131739
2019-06-06 07:30:00,-0.32536000000000004,0.34302000000000005,0.4727809747,3.16464,0.9230200000000001,3.2965,-3.49,-0.58,3.5378665888,-0.33536000000000005,0.33302000000000004,0.4726189268,-3.5,-0.59,3.5493802276
2019-06-06 08:00:00,-0.19168000000000002,0.73326,0.7578993667,3.50832,1.02326,3.6545,-3.7,-0.29,3.7113474642,-0.21168,0.73326,0.7632028891,-3.7199999999999998,-0.29,3.7312866414
2019-06-06 08:30:00,-0.2232,0.6999000000000001,0.7346279671,3.4968,1.0199,3.6425,-3.7199999999999998,-0.32,3.7337380733,-0.2432,0.7099000000000001,0.7504027252000001,-3.74,-0.31,3.7528256021
2019-06-06 09:00:00,-0.11752000000000001,0.65864,0.6690423006,3.49248,1.01864,3.638,-3.61,-0.36,3.627905732,-0.14752,0.66864,0.6847200888,-3.64,-0.35000000000000003,3.6567882083
2019-06-06 09:30:00,-0.1776,0.6157,0.6408028168000001,3.4824,1.0157,3.6275,-3.66,-0.4,3.6817930414,-0.1976,0.6257,0.6561602320000001,-3.68,-0.39,3.7006080581000003
2019-06-06 10:00:00,-0.29048,0.59486,0.6619947507,3.47952,1.01486,3.6245000000000003,-3.77,-0.42,3.7933230814,-0.31048000000000003,0.6048600000000001,0.6798922341,-3.79,-0.41000000000000003,3.8121122754
2019-06-06 10:30:00,-0.29,0.635,0.6980866708,3.48,1.015,3.625,-3.77,-0.38,3.7891027962,-0.31,0.645,0.7156290939000001,-3.79,-0.37,3.8080178571000003
2019-06-06 11:00:00,-0.32592000000000004,0.48494000000000004,0.5842864452000001,3.51408,1.02494,3.6605,-3.84,-0.54,3.8777828717,-0.34592,0.48494000000000004,0.595673946,-3.86,-0.54,3.8975889983
2019-06-06 11:30:00,-6.74728,-1.55254,6.9235950091,0.16272,0.04746,0.1695,-6.91,-1.6,7.0928203135,-6.76728,-1.53254,6.9386423348,-6.93,-1.58,7.1078337066
2019-06-06 12:00:00,-7.24,-1.74,7.4461533694,0.0,0.0,0.0,-7.24,-1.74,7.4461533694,-7.26,-1.74,7.4656011144,-7.26,-1.74,7.4656011144
2019-06-06 12:30:00,-7.48,-1.72,7.6752068376,0.0,0.0,0.0,-7.48,-1.72,7.6752068376,-7.5,-1.71,7.6924703444,-7.5,-1.71,7.6924703444
2019-06-06 13:00:00,-6.08296,-1.24128,6.2083152626,0.6470400000000001,0.18872000000000003,0.674,-6.73,-1.43,6.8802470886,-6.10296,-1.22128,6.2239573906,-6.75,-1.4100000000000001,6.8956943088
2019-06-06 13:30:00,-0.37288000000000004,0.44416000000000005,0.5799289612,3.47712,1.01416,3.622,-3.85,-0.5700000000000001,3.8919660841,-0.39288,0.44416000000000005,0.5929863405,-3.87,-0.5700000000000001,3.9117515259
2019-06-06 14:00:00,-0.41152000000000005,0.44164000000000003,0.6036510581,3.46848,1.01164,3.613,-3.88,-0.5700000000000001,3.921645063,-0.43152,0.44164000000000003,0.6174588245,-3.9,-0.5700000000000001,3.9414337493
2019-06-06 14:30:00,-0.8484800000000001,0.37836000000000003,0.9290180838000001,3.25152,0.9483600000000001,3.387,-4.1,-0.5700000000000001,4.1394323282,-0.85848,0.37836000000000003,0.9381600077000001,-4.11,-0.5700000000000001,4.1493372965
2019-06-06 15:00:00,-2.14384,-0.13362000000000002,2.1480000582,2.45616,0.71638,2.5585,-4.6,-0.85,4.6778734485,-2.16384,-0.13362000000000002,2.1679616809,-4.62,-0.85,4.6975419104
2019-06-06 15:30:00,-6.62048,-1.44514,6.776369607,0.11952000000000002,0.03486,0.1245,-6.74,-1.48,6.9005796858,-6.63048,-1.43514,6.7840173828,-6.75,-1.47,6.908212504
2019-06-06 16:00:00,-7.09,-1.63,7.2749570445,0.0,0.0,0.0,-7.09,-1.63,7.2749570445,-7.11,-1.62,7.2922218836,-7.11,-1.62,7.2922218836
2019-06-06 16:30:00,-3.8656800000000002,-0.6637400000000001,3.9222484177,1.8043200000000001,0.5262600000000001,1.8795000000000002,-5.67,-1.19,5.793530875,-3.85568,-0.47374000000000005,3.8846747419,-5.66,-1.0,5.7476603936
2019-06-06 17:00:00,-2.27504,0.13228,2.2788824014999998,2.54496,0.74228,2.651,-4.82,-0.61,4.8584462537,-2.29504,0.13228,2.2988489729,-4.84,-0.61,4.8782886343000005
2019-06-06 17:30:00,-2.1712,0.2434,2.1848004486,2.5488,0.7434000000000001,2.6550000000000002,-4.72,-0.5,4.746409169,-2.1912,0.2534,2.2058034817,-4.74,-0.49,4.7652596991
2019-06-06 18:00:00,-1.2728,0.36460000000000004,1.3239913142,3.0672,0.8946000000000001,3.195,-4.34,-0.53,4.3722419878,-1.2528000000000001,0.9146000000000001,1.5511289437,-4.32,0.02,4.320046296
2019-06-06 18:30:00,-0.31272,0.31754000000000004,0.4456741523,3.55728,1.03754,3.7055,-3.87,-0.72,3.9364069912,-0.32272,1.64754,1.6788496806,-3.88,0.61,3.9276583354000003
2019-06-06 19:00:00,-0.31944,0.77558,0.8387885610000001,3.55056,1.03558,3.6985,-3.87,-0.26,3.878724017,-0.32944,0.77558,0.8426476428,-3.88,-0.26,3.8887015828
2019-06-06 19:30:00,-6.4444,-0.9017000000000001,6.5071771338,0.1656,0.0483,0.17250000000000001,-6.61,-0.9500000000000001,6.6779188375,-6.4644,-0.8817,6.5242518537,-6.63,-0.93,6.6949085132
2019-06-06 20:00:00,-6.3244,-0.8417,6.3801641241,0.1656,0.0483,0.17250000000000001,-6.49,-0.89,6.5507404162,-6.3444,-0.8417,6.3999898633,-6.51,-0.89,6.5705555321
2019-06-06 20:30:00,0.16992000000000002,1.31206,1.3230171012,3.46992,1.01206,3.6145,-3.3,0.30000000000000004,3.3136083052,0.14992000000000003,1.32206,1.3305332202,-3.32,0.31,3.3344414825
2019-06-06 21:00:00,0.38536000000000004,1.03948,1.1086121955000001,3.49536,1.01948,3.641,-3.11,0.02,3.110064308,0.40536000000000005,1.66948,1.7179872526,-3.09,0.65,3.1576256903
2019-06-06 21:30:00,-2.368,0.2235,2.3785239646000003,1.932,0.5635,2.0125,-4.3,-0.34,4.3134209162,-2.358,0.6035,2.4340041598,-4.29,0.04,4.2901864761
2019-06-06 22:00:00,-5.68,-0.52,5.7037531503,0.0,0.0,0.0,-5.68,-0.52,5.7037531503,-5.7,-0.51,5.7227703082,-5.7,-0.51,5.7227703082
2019-06-06 22:30:00,-5.52,-0.44,5.537508465,0.0,0.0,0.0,-5.52,-0.44,5.537508465,-5.54,-0.44,5.5574454563,-5.54,-0.44,5.5574454563
2019-06-06 23:00:00,-5.2,-0.44,5.2185821829,0.0,0.0,0.0,-5.2,-0.44,5.2185821829,-5.22,-0.44,5.2385112389,-5.22,-0.44,5.2385112389
2019-06-06 23:30:00,-4.9,-0.56,4.9318961870999996,0.0,0.0,0.0,-4.9,-0.56,4.9318961870999996,-4.9,-0.37,4.9139495317,-4.9,-0.37,4.9139495317
2019-06-07 00:00:00,-4.49,-0.96,4.5914812425000004,0.0,0.0,0.0,-4.49,-0.96,4.5914812425000004,-4.39,0.35000000000000003,4.403930063,-4.39,0.35000000000000003,4.403930063
2019-06-07 00:30:00,-4.3,-0.96,4.4058597345,0.0,0.0,0.0,-4.3,-0.96,4.4058597345,-4.2,0.37,4.2162661206,-4.2,0.37,4.2162661206
2019-06-07 01:00:00,-4.18,-0.7000000000000001,4.2382071681,0.0,0.0,0.0,-4.18,-0.7000000000000001,4.2382071681,-4.13,0.1,4.1312104764,-4.13,0.1,4.1312104764
2019-06-07 01:30:00,-4.17,-0.32,4.1822601545,0.0,0.0,0.0,-4.17,-0.32,4.1822601545,-4.18,-0.31,4.1914794524,-4.18,-0.31,4.1914794524
2019-06-07 02:00:00,-4.17,-0.28,4.1793899076,0.0,0.0,0.0,-4.17,-0.28,4.1793899076,-4.18,-0.28,4.189367494,-4.18,-0.28,4.189367494
2019-06-07 02:30:00,-4.17,-0.28,4.1793899076,0.0,0.0,0.0,-4.17,-0.28,4.1793899076,-4.18,-0.28,4.189367494,-4.18,-0.28,4.189367494
2019-06-07 03:00:00,-4.13,-0.28,4.1394806438,0.0,0.0,0.0,-4.13,-0.28,4.1394806438,-4.15,-0.28,4.1594350578,-4.15,-0.28,4.1594350578
2019-06-07 03:30:00,-4.13,-0.27,4.1388162559,0.0,0.0,0.0,-4.13,-0.27,4.1388162559,-4.15,-0.26,4.1581366019,-4.15,-0.26,4.1581366019
2019-06-07 04:00:00,-4.1,-0.27,4.1088806262,0.0,0.0,0.0,-4.1,-0.27,4.1088806262,-4.11,-0.26,4.118215633,-4.11,-0.26,4.118215633
2019-06-07 04:30:00,-4.13,-0.24,4.1369674884,0.0,0.0,0.0,-4.13,-0.24,4.1369674884,-4.14,-0.24,4.146950687,-4.14,-0.24,4.146950687
2019-06-07 05:00:00,-4.23,-0.27,4.2386082622,0.0,0.0,0.0,-4.23,-0.27,4.2386082622,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2019-06-07 05:30:00,-4.51,-0.41000000000000003,4.528598017,0.0,0.0,0.0,-4.51,-0.41000000000000003,4.528598017,-4.52,-0.41000000000000003,4.5385570394,-4.52,-0.41000000000000003,4.5385570394
2019-06-07 06:00:00,-4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,-4.66,-0.41000000000000003,4.6780017101,-4.68,-0.41000000000000003,4.6979250739000005,-4.68,-0.41000000000000003,4.6979250739000005
2019-06-07 06:30:00,-5.47,-0.74,5.5198278959,0.0,0.0,0.0,-5.47,-0.74,5.5198278959,-5.49,-0.73,5.5383210452,-5.49,-0.73,5.5383210452
2019-06-07 07:00:00,-6.08,-1.02,6.1649655311,0.0,0.0,0.0,-6.08,-1.02,6.1649655311,-6.09,-0.9500000000000001,6.1636515151,-6.09,-0.9500000000000001,6.1636515151
2019-06-07 07:30:00,-0.49648000000000003,0.28686,0.5733943233000001,3.14352,0.9168600000000001,3.2745,-3.64,-0.63,3.6941169445,-0.50648,0.48686,0.7025344476000001,-3.65,-0.43,3.6752414887000002
2019-06-07 08:00:00,-0.16640000000000002,0.7448,0.7631618439000001,3.5136000000000003,1.0248,3.66,-3.68,-0.28,3.6906368014,-0.1864,0.7448,0.7677707991,-3.7,-0.28,3.7105794696
2019-06-07 08:30:00,-0.5307200000000001,0.66354,0.84967585,3.50928,1.02354,3.6555,-4.04,-0.36,4.0560078895,-0.5507200000000001,0.70354,0.8934545596000001,-4.06,-0.32,4.0725913127
2019-06-07 09:00:00,-0.366,0.612,0.7130918594,3.504,1.022,3.65,-3.87,-0.41000000000000003,3.8916577445,-0.386,0.612,0.7235606402,-3.89,-0.41000000000000003,3.9115470085
2019-06-07 09:30:00,-0.37128000000000005,0.5804600000000001,0.6890447373,3.49872,1.02046,3.6445,-3.87,-0.44,3.8949326053,-0.39128,0.5904600000000001,0.7083382314000001,-3.89,-0.43,3.9136939073
2019-06-07 10:00:00,-0.2356,0.5792,0.6252839355,3.4944,1.0192,3.64,-3.73,-0.44,3.7558620848,-0.2556,0.5892000000000001,0.6422522869,-3.75,-0.43,3.7745728235
2019-06-07 10:30:00,-5.21888,-1.00384,5.3145463776,0.9811200000000001,0.28616,1.022,-6.2,-1.29,6.3327798004,-5.22888,-0.9938400000000001,5.3224903945,-6.21,-1.28,6.3405441407
2019-06-07 11:00:00,-7.24,-1.67,7.4301076708,0.0,0.0,0.0,-7.24,-1.67,7.4301076708,-7.25,-1.6600000000000001,7.4376138647,-7.25,-1.6600000000000001,7.4376138647
2019-06-07 11:30:00,-7.27,-1.5899999999999999,7.44184117,0.0,0.0,0.0,-7.27,-1.5899999999999999,7.44184117,-7.28,-1.58,7.4494832036,-7.28,-1.58,7.4494832036
2019-06-07 12:00:00,-6.28848,-1.26664,6.4147765043,0.49152000000000007,0.14336000000000002,0.512,-6.78,-1.4100000000000001,6.9250631766,-6.30848,-1.25664,6.4324228717,-6.8,-1.4,6.9426219831000004
2019-06-07 12:30:00,-0.716,0.582,0.9227025523,3.504,1.022,3.65,-4.22,-0.44,4.2428763828000005,-0.746,0.592,0.9523549758000001,-4.25,-0.43,4.2716975548
2019-06-07 13:00:00,-4.71088,-0.68484,4.7603987438,1.3891200000000001,0.40516,1.447,-6.1,-1.09,6.1966200464,-4.69088,-0.39484,4.7074678756,-6.08,-0.8,6.132405727
2019-06-07 13:30:00,-7.1,-1.28,7.2144577066,0.0,0.0,0.0,-7.1,-1.28,7.2144577066,-7.12,-1.28,7.2341412759,-7.12,-1.28,7.2341412759
2019-06-07 14:00:00,-6.91,-1.22,7.0168725227,0.0,0.0,0.0,-6.91,-1.22,7.0168725227,-6.93,-1.22,7.0365687661,-6.93,-1.22,7.0365687661
2019-06-07 14:30:00,-6.7,-1.19,6.8048585584,0.0,0.0,0.0,-6.7,-1.19,6.8048585584,-6.72,-1.18,6.8228146684,-6.72,-1.18,6.8228146684
2019-06-07 15:00:00,-6.73,-1.25,6.8451004375,0.0,0.0,0.0,-6.73,-1.25,6.8451004375,-6.75,-1.24,6.8629512602,-6.75,-1.24,6.8629512602
2019-06-07 15:30:00,-6.61,-1.18,6.7144992367,0.0,0.0,0.0,-6.61,-1.18,6.7144992367,-6.62,-1.1,6.7107674673,-6.62,-1.1,6.7107674673
2019-06-07 16:00:00,-6.68,-1.03,6.7589422249,0.0,0.0,0.0,-6.68,-1.03,6.7589422249,-6.69,-1.03,6.7688255997999995,-6.69,-1.03,6.7688255997999995
2019-06-07 16:30:00,-1.3424800000000001,0.56386,1.4560874459,2.9275200000000003,0.8538600000000001,3.0495,-4.27,-0.29,4.2798364455,-1.3624800000000001,0.6338600000000001,1.5027076396,-4.29,-0.22,4.2956373217
2019-06-07 17:00:00,-0.39448000000000005,1.25536,1.3158811496,3.51552,1.02536,3.662,-3.91,0.23,3.9167588642,-0.41448,1.25536,1.3220145234,-3.93,0.23,3.9367245268
2019-06-07 17:30:00,-0.32928,1.34396,1.3837101575,3.51072,1.02396,3.657,-3.84,0.32,3.8533102652,-0.34928000000000003,1.34396,1.3886054155,-3.86,0.32,3.8732415365
2019-06-07 18:00:00,-0.05024000000000001,1.4936800000000001,1.4945246736,3.50976,1.02368,3.656,-3.56,0.47000000000000003,3.5908912543,-0.040240000000000005,1.68368,1.6841607999,-3.55,0.66,3.6108309293
2019-06-07 18:30:00,-0.10504000000000001,1.53228,1.5358761018,3.50496,1.02228,3.651,-3.61,0.51,3.6458469524,-0.12504,1.53228,1.5373734094,-3.63,0.51,3.6656513746
2019-06-07 19:00:00,0.0664,1.6027,1.6040748891,3.5064,1.0227,3.6525,-3.44,0.58,3.4885527085,0.046400000000000004,1.6027,1.6033715259,-3.46,0.58,3.5082759299
2019-06-07 19:30:00,0.19304000000000002,1.58172,1.5934561808,3.50304,1.02172,3.649,-3.31,0.56,3.3570373844,0.17304000000000003,1.58172,1.5911571261000002,-3.33,0.56,3.3767588010000003
2019-06-07 20:00:00,0.43920000000000003,1.5806,1.6404855988,3.4992,1.0206,3.645,-3.06,0.56,3.1108198276,0.4192,1.5806,1.6352446299999999,-3.08,0.56,3.1304951685
2019-06-07 20:30:00,0.61968,1.62074,1.735166116,3.49968,1.02074,3.6455,-2.88,0.6000000000000001,2.9418361613,0.5996800000000001,1.62074,1.7281244892,-2.9,0.6000000000000001,2.961418579
2019-06-07 21:00:00,0.71208,1.6214400000000002,1.770910952,3.5020800000000003,1.02144,3.648,-2.79,0.6000000000000001,2.8537869577,0.69208,1.6214400000000002,1.7629640949,-2.81,0.6000000000000001,2.8733430008000003
2019-06-07 21:30:00,0.8468800000000001,1.67284,1.8749931733,3.5068799999999998,1.02284,3.653,-2.66,0.65,2.7382658746,0.8268800000000001,1.67284,1.8660450691000001,-2.68,0.65,2.7576983156
2019-06-07 22:00:00,0.9554400000000001,1.71242,1.9609303532000002,3.50544,1.02242,3.6515,-2.55,0.6900000000000001,2.6417039955,0.93544,1.71242,1.9512637572,-2.5700000000000003,0.6900000000000001,2.661014844
2019-06-07 22:30:00,-5.2996,-0.2903,5.3075450304,0.1704,0.0497,0.17750000000000002,-5.47,-0.34,5.4805565411,-5.3196,-0.2803,5.3269796555,-5.49,-0.33,5.4999090902
2019-06-07 23:00:00,-5.4,-0.42,5.4163087061,0.0,0.0,0.0,-5.4,-0.42,5.4163087061,-5.42,-0.42,5.4362487066,-5.42,-0.42,5.4362487066
2019-06-07 23:30:00,-5.08,-0.42,5.0973326358,0.0,0.0,0.0,-5.08,-0.42,5.0973326358,-5.1,-0.42,5.1172648945,-5.1,-0.42,5.1172648945
2019-06-08 00:00:00,-4.86,-0.42,4.8781143898,0.0,0.0,0.0,-4.86,-0.42,4.8781143898,-4.88,-0.42,4.8980404244999995,-4.88,-0.42,4.8980404244999995
2019-06-08 00:30:00,-4.71,-0.42,4.7286890361000005,0.0,0.0,0.0,-4.71,-0.42,4.7286890361000005,-4.73,-0.42,4.748610323,-4.73,-0.42,4.748610323
2019-06-08 01:00:00,-4.49,-0.39,4.5069058122,0.0,0.0,0.0,-4.49,-0.39,4.5069058122,-4.51,-0.39,4.5268311212,-4.51,-0.39,4.5268311212
2019-06-08 01:30:00,-4.49,-0.39,4.5069058122,0.0,0.0,0.0,-4.49,-0.39,4.5069058122,-4.51,-0.39,4.5268311212,-4.51,-0.39,4.5268311212
2019-06-08 02:00:00,-4.58,-0.5700000000000001,4.6153331407,0.0,0.0,0.0,-4.58,-0.5700000000000001,4.6153331407,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2019-06-08 02:30:00,-4.5,-0.59,4.5385129723,0.0,0.0,0.0,-4.5,-0.59,4.5385129723,-4.48,-0.12,4.4816068547,-4.48,-0.12,4.4816068547
2019-06-08 03:00:00,-4.36,-0.36,4.3748371398,0.0,0.0,0.0,-4.36,-0.36,4.3748371398,-4.38,-0.36,4.3947696185,-4.38,-0.36,4.3947696185
2019-06-08 03:30:00,-4.36,-0.36,4.3748371398,0.0,0.0,0.0,-4.36,-0.36,4.3748371398,-4.38,-0.36,4.3947696185,-4.38,-0.36,4.3947696185
2019-06-08 04:00:00,-4.24,-0.31,4.2513174429,0.0,0.0,0.0,-4.24,-0.31,4.2513174429,-4.26,-0.31,4.2712644498,-4.26,-0.31,4.2712644498
2019-06-08 04:30:00,-4.11,-0.29,4.1202184408,0.0,0.0,0.0,-4.11,-0.29,4.1202184408,-4.13,-0.28,4.1394806438,-4.13,-0.28,4.1394806438
2019-06-08 05:00:00,-4.11,-0.31,4.121674417,0.0,0.0,0.0,-4.11,-0.31,4.121674417,-4.13,-0.31,4.1416180413,-4.13,-0.31,4.1416180413
2019-06-08 05:30:00,-4.11,-0.31,4.121674417,0.0,0.0,0.0,-4.11,-0.31,4.121674417,-4.13,-0.31,4.1416180413,-4.13,-0.31,4.1416180413
2019-06-08 06:00:00,-4.11,-0.28,4.1195266718,0.0,0.0,0.0,-4.11,-0.28,4.1195266718,-4.13,-0.28,4.1394806438,-4.13,-0.28,4.1394806438
2019-06-08 06:30:00,-4.51,-0.56,4.5446341987,0.0,0.0,0.0,-4.51,-0.56,4.5446341987,-4.48,-0.07,4.4805468416,-4.48,-0.07,4.4805468416
2019-06-08 07:00:00,-4.8,-0.43,4.8192219289,0.0,0.0,0.0,-4.8,-0.43,4.8192219289,-4.82,-0.42,4.8382641515,-4.82,-0.42,4.8382641515
2019-06-08 07:30:00,0.9928,1.4754,1.7783298344,3.1728,0.9254,3.305,-2.18,0.55,2.2483104768,0.9828,1.4854,1.7810976952000002,-2.19,0.56,2.260464554
2019-06-08 08:00:00,1.3468,1.6399,2.1220608497,3.4968,1.0199,3.6425,-2.15,0.62,2.2376103325,1.3268,1.6399,2.1094241513,-2.17,0.62,2.2568340657
2019-06-08 08:30:00,0.9863200000000001,1.06976,1.4550648096,3.49632,1.01976,3.642,-2.51,0.05,2.5104979586000002,1.01632,2.00976,2.2521193574,-2.48,0.99,2.6702996087
2019-06-08 09:00:00,0.81488,0.78934,1.1344985897,3.49488,1.01934,3.6405000000000003,-2.68,-0.23,2.689851297,0.8848800000000001,2.17934,2.352134233,-2.61,1.16,2.8561687625000003
2019-06-08 09:30:00,0.63736,0.79298,1.0173716381,3.5073600000000003,1.02298,3.6535,-2.87,-0.23,2.8792012781,0.7073600000000001,2.20298,2.3137586413,-2.8,1.18,3.0384864653
2019-06-08 10:00:00,0.59872,0.79046,0.9916111385,3.49872,1.02046,3.6445,-2.9,-0.23,2.909106392,0.6687200000000001,2.18046,2.2806999474,-2.83,1.16,3.0585127105
2019-06-08 10:30:00,0.48824000000000006,0.79032,0.9289693213,3.49824,1.02032,3.644,-3.01,-0.23,3.0187745858,0.5582400000000001,2.18032,2.2506503949,-2.94,1.16,3.1605695689
2019-06-08 11:00:00,0.39872,0.79046,0.8853274253000001,3.49872,1.02046,3.6445,-3.1,-0.23,3.1085205484,0.47872000000000003,2.15046,2.2031003268,-3.02,1.13,3.2244844549
2019-06-08 11:30:00,0.48392,0.7890600000000001,0.9256318113,3.49392,1.01906,3.6395,-3.01,-0.23,3.0187745858,0.5539200000000001,2.21906,2.2871498967,-2.94,1.2,3.1754684694
2019-06-08 12:00:00,0.50776,0.7901800000000001,0.9392574993,3.49776,1.02018,3.6435,-2.99,-0.23,2.9988331064000002,0.5877600000000001,2.27018,2.3450328463,-2.91,1.25,3.1671122494
2019-06-08 12:30:00,0.61728,0.7900400000000001,1.0025955316,3.49728,1.02004,3.643,-2.88,-0.23,2.8891694308,0.69728,2.31004,2.4129824284,-2.8,1.29,3.0828720376
2019-06-08 13:00:00,0.8568,1.7199,1.9215,3.4968,1.0199,3.6425,-2.64,0.7000000000000001,2.7312268306,0.8668,1.9799,2.1613297412,-2.63,0.96,2.7997321299999998
2019-06-08 13:30:00,0.9668,1.7199,1.9730074126,3.4968,1.0199,3.6425,-2.5300000000000002,0.7000000000000001,2.6250523804,0.9468000000000001,1.7399,1.9808286776,-2.55,0.72,2.649698096
2019-06-08 14:00:00,-3.2204,0.4103,3.2464322340000002,1.2696,0.3703,1.3225,-4.49,0.04,4.4901781702,-3.2404,0.4203,3.2675440701,-4.51,0.05,4.5102771533
2019-06-08 14:30:00,-0.39576000000000006,1.35332,1.4100003546,2.7542400000000002,0.80332,2.8689999999999998,-3.15,0.55,3.1976553911,-0.40576,1.36332,1.4224213862,-3.16,0.56,3.2092366694
2019-06-08 15:00:00,1.25632,1.80976,2.2030822045,3.49632,1.01976,3.642,-2.24,0.79,2.375226305,1.23632,1.81976,2.2000030909,-2.26,0.8,2.3974152748
2019-06-08 15:30:00,1.43392,1.97906,2.4439322924,3.49392,1.01906,3.6395,-2.06,0.96,2.2727076363,1.42392,2.06906,2.511684186,-2.07,1.05,2.3210773361
2019-06-08 16:00:00,-3.25176,0.36282000000000003,3.2719384851,1.03824,0.30282000000000003,1.0815,-4.29,0.06,4.2904195599,-3.27176,0.39282000000000006,3.2952573572,-4.31,0.09,4.3109395728
2019-06-08 16:30:00,-5.37,-0.28,5.3772948589,0.0,0.0,0.0,-5.37,-0.28,5.3772948589,-5.39,-0.27,5.3967582862,-5.39,-0.27,5.3967582862
2019-06-08 17:00:00,-5.5600000000000005,-0.28,5.5670458953,0.0,0.0,0.0,-5.5600000000000005,-0.28,5.5670458953,-5.58,-0.27,5.586528439,-5.58,-0.27,5.586528439
2019-06-08 17:30:00,0.22704000000000002,1.68372,1.6989585634000002,3.16704,0.9237200000000001,3.299,-2.94,0.76,3.0366428832,0.20704000000000003,1.68372,1.6964016623,-2.96,0.76,3.0560104712
2019-06-08 18:00:00,0.9963200000000001,1.88976,2.1363160815,3.49632,1.01976,3.642,-2.5,0.87,2.6470549673,0.9763200000000001,1.88976,2.1270621994,-2.52,0.87,2.6659519876
2019-06-08 18:30:00,0.87536,1.83948,2.0371405941,3.49536,1.01948,3.641,-2.62,0.8200000000000001,2.7453232961,0.8553600000000001,1.8494800000000002,2.0376989473,-2.64,0.8300000000000001,2.7673995013
2019-06-08 19:00:00,0.8777600000000001,1.8401800000000001,2.0388048092,3.49776,1.02018,3.6435,-2.62,0.8200000000000001,2.7453232961,0.8577600000000001,1.85018,2.0393426024,-2.64,0.8300000000000001,2.7673995013
2019-06-08 19:30:00,1.06872,1.89046,2.1716356624,3.49872,1.02046,3.6445,-2.43,0.87,2.5810462995,1.04872,1.90046,2.1706132428,-2.45,0.88,2.6032479713
2019-06-08 20:00:00,1.12824,1.8603200000000002,2.1757104587000002,3.49824,1.02032,3.644,-2.37,0.84,2.5144581921,1.10824,1.8603200000000002,2.1654067516,-2.39,0.84,2.5333179824
2019-06-08 20:30:00,1.29968,1.90074,2.3026030162,3.49968,1.02074,3.6455,-2.2,0.88,2.3694725151,1.27968,1.91074,2.2996756837,-2.22,0.89,2.3917566766
2019-06-08 21:00:00,1.42968,1.9407400000000001,2.4104888819,3.49968,1.02074,3.6455,-2.07,0.92,2.2652372944,1.40968,1.9407400000000001,2.3986807728,-2.09,0.92,2.2835279722
2019-06-08 21:30:00,1.62352,2.02186,2.5930165927,3.50352,1.02186,3.6495,-1.88,1.0,2.1294130647,1.61352,2.11186,2.6577056741,-1.8900000000000001,1.09,2.1817882574
2019-06-08 22:00:00,1.68688,2.02284,2.6339031493,3.5068799999999998,1.02284,3.653,-1.82,1.0,2.0766318884,1.66688,2.02284,2.6211391798,-1.8399999999999999,1.0,2.094182418
2019-06-08 22:30:00,-4.73768,0.09026,4.738539717,0.17232,0.050260000000000006,0.17950000000000002,-4.91,0.04,4.9101629301,-4.75768,0.16026,4.7603783726,-4.93,0.11,4.9312270278
