Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-08 23:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2019-06-08 23:30:00,-4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,-0.23,4.5757840858000005,-4.59,-0.23,4.5957589145,-4.59,-0.23,4.5957589145
2019-06-09 00:00:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.37,-0.23,4.3760484458,-4.37,-0.23,4.3760484458
2019-06-09 00:30:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2019-06-09 01:00:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.09,-0.23,4.096461888,-4.09,-0.23,4.096461888
2019-06-09 01:30:00,-4.04,-0.26,4.0483576917,0.0,0.0,0.0,-4.04,-0.26,4.0483576917,-4.06,-0.26,4.0683166052,-4.06,-0.26,4.0683166052
2019-06-09 02:00:00,-3.9699999999999998,-0.29,3.9805778475,0.0,0.0,0.0,-3.9699999999999998,-0.29,3.9805778475,-3.99,-0.30000000000000004,4.0012623008,-3.99,-0.30000000000000004,4.0012623008
2019-06-09 02:30:00,-3.9699999999999998,-0.28,3.9798618065999998,0.0,0.0,0.0,-3.9699999999999998,-0.28,3.9798618065999998,-3.99,-0.27,3.9991249043,-3.99,-0.27,3.9991249043
2019-06-09 03:00:00,-3.88,-0.28,3.8900899733000003,0.0,0.0,0.0,-3.88,-0.28,3.8900899733000003,-3.9,-0.27,3.9093349818,-3.9,-0.27,3.9093349818
2019-06-09 03:30:00,-3.83,-0.25,3.8381505963,0.0,0.0,0.0,-3.83,-0.25,3.8381505963,-3.85,-0.25,3.8581083447999998,-3.85,-0.25,3.8581083447999998
2019-06-09 04:00:00,-3.9,-0.25,3.9080046059,0.0,0.0,0.0,-3.9,-0.25,3.9080046059,-3.92,-0.27,3.9292874672,-3.92,-0.27,3.9292874672
2019-06-09 04:30:00,-3.76,-0.25,3.7683020049,0.0,0.0,0.0,-3.76,-0.25,3.7683020049,-3.7800000000000002,-0.25,3.7882581749,-3.7800000000000002,-0.25,3.7882581749
2019-06-09 05:00:00,-3.59,-0.48,3.6219469902,0.0,0.0,0.0,-3.59,-0.48,3.6219469902,-3.61,-0.48,3.6417715469000003,-3.61,-0.48,3.6417715469000003
2019-06-09 05:30:00,-3.65,-0.24,3.6578819008,0.0,0.0,0.0,-3.65,-0.24,3.6578819008,-3.67,-0.24,3.6778390394000002,-3.67,-0.24,3.6778390394000002
2019-06-09 06:00:00,-3.63,-0.25,3.6385986313,0.0,0.0,0.0,-3.63,-0.25,3.6385986313,-3.65,-0.24,3.6578819008,-3.65,-0.24,3.6578819008
2019-06-09 06:30:00,-3.69,-0.31,3.7029987848,0.0,0.0,0.0,-3.69,-0.31,3.7029987848,-3.71,-0.32,3.7237749663,-3.71,-0.32,3.7237749663
2019-06-09 07:00:00,-3.9,-0.26,3.9086570584,0.0,0.0,0.0,-3.9,-0.26,3.9086570584,-3.91,-0.21,3.9156353252000002,-3.91,-0.21,3.9156353252000002
2019-06-09 07:30:00,2.1336,1.9173,2.8684993028,3.2136,0.9373,3.3475,-1.08,0.98,1.4583552379,2.1136,1.9173,2.8536545429,-1.1,0.98,1.4732277489
2019-06-09 08:00:00,2.52504,2.05522,3.2557266854,3.51504,1.02522,3.6615,-0.99,1.03,1.4286357128,2.51504,2.05522,3.247977132,-1.0,1.03,1.4355835050999999
2019-06-09 08:30:00,-2.67176,0.41282,2.7034647862,1.03824,0.30282000000000003,1.0815,-3.71,0.11,3.7116303695,-2.69176,0.42282000000000003,2.7247657973,-3.73,0.12,3.7319297957
2019-06-09 09:00:00,-4.83,-0.28,4.8381091348,0.0,0.0,0.0,-4.83,-0.28,4.8381091348,-4.85,-0.28,4.8580757507,-4.85,-0.28,4.8580757507
2019-06-09 09:30:00,-5.1,-0.32,5.1100293541,0.0,0.0,0.0,-5.1,-0.32,5.1100293541,-5.12,-0.31,5.1293761804,-5.12,-0.31,5.1293761804
2019-06-09 10:00:00,0.7792800000000001,1.59854,1.7783721348000001,3.14928,0.91854,3.2805,-2.37,0.68,2.4656236534,0.7592800000000001,1.60854,1.7787374877,-2.39,0.6900000000000001,2.4876092941
2019-06-09 10:30:00,1.42408,1.81494,2.3069484281,3.51408,1.02494,3.6605,-2.09,0.79,2.2343231637,1.40408,1.81494,2.2946563686,-2.11,0.79,2.2530423875
2019-06-09 11:00:00,-4.47048,-0.08764000000000001,4.4713389717,0.41952000000000006,0.12236000000000001,0.437,-4.89,-0.21,4.8945071253,-4.48048,-0.04764,4.4807332659,-4.9,-0.17,4.9029480927
2019-06-09 11:30:00,-5.52,-0.41000000000000003,5.5352055066,0.0,0.0,0.0,-5.52,-0.41000000000000003,5.5352055066,-5.54,-0.4,5.5544216621,-5.54,-0.4,5.5544216621
2019-06-09 12:00:00,-2.6792800000000003,0.52646,2.7305130378999998,1.53072,0.44646,1.5945,-4.21,0.08,4.2107600264,-2.69928,0.53646,2.7520722828,-4.23,0.09,4.2309573385
2019-06-09 12:30:00,0.20408,1.6199400000000002,1.6327443921,3.15408,0.9199400000000001,3.2855,-2.95,0.7000000000000001,3.0319135872,0.18408000000000002,1.62994,1.6403017558,-2.9699999999999998,0.71,3.0536862969
2019-06-09 13:00:00,-4.38792,-0.00606,4.3879241846,0.56208,0.16394,0.5855,-4.95,-0.17,4.9529183317,-4.40792,-0.00606,4.4079241656,-4.97,-0.17,4.9729065947
2019-06-09 13:30:00,-0.9459200000000001,1.06744,1.4262513103,2.25408,0.65744,2.348,-3.2,0.41000000000000003,3.2261587066,-0.9659200000000001,1.06744,1.4395935538,-3.22,0.41000000000000003,3.2459975354
2019-06-09 14:00:00,-5.21,-0.31,5.2192145003,0.0,0.0,0.0,-5.21,-0.31,5.2192145003,-5.23,-0.30000000000000004,5.2385971405,-5.23,-0.30000000000000004,5.2385971405
2019-06-09 14:30:00,-5.24,-0.32,5.2497618994,0.0,0.0,0.0,-5.24,-0.32,5.2497618994,-5.26,-0.30000000000000004,5.2685481871,-5.26,-0.30000000000000004,5.2685481871
2019-06-09 15:00:00,-5.19,-0.32,5.1998557672,0.0,0.0,0.0,-5.19,-0.32,5.1998557672,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2019-06-09 15:30:00,-5.22,-0.32,5.2297992313,0.0,0.0,0.0,-5.22,-0.32,5.2297992313,-5.24,-0.32,5.2497618994,-5.24,-0.32,5.2497618994
2019-06-09 16:00:00,-3.24232,0.33724000000000004,3.2598113136,1.08768,0.31724,1.133,-4.33,0.02,4.3300461891,-3.25232,0.36724,3.2729880232,-4.34,0.05,4.3402880089
2019-06-09 16:30:00,1.2624,1.8557000000000001,2.2443877227,3.4824,1.0157,3.6275,-2.22,0.84,2.3736048534,1.2424,1.8657,2.2415160606,-2.24,0.85,2.3958505796000003
2019-06-09 17:00:00,1.01336,1.8559800000000002,2.1146064055,3.4833600000000002,1.01598,3.6285,-2.47,0.84,2.6089269825,0.9933600000000001,1.86598,2.1139170868,-2.49,0.85,2.631083427
2019-06-09 17:30:00,1.01384,1.90612,2.1589731355,3.48384,1.01612,3.629,-2.47,0.89,2.625452342,0.9938400000000001,1.90612,2.1496537861,-2.49,0.89,2.6442768387999998
2019-06-09 18:00:00,1.21336,1.98598,2.327307253,3.4833600000000002,1.01598,3.6285,-2.27,0.97,2.4685623346,1.19336,1.98598,2.3169429535,-2.29,0.97,2.4869660231
2019-06-09 18:30:00,1.10528,1.88654,2.1864759432,3.48528,1.01654,3.6305,-2.38,0.87,2.5340284134,1.08528,1.88654,2.1764342053,-2.4,0.87,2.5528219679
2019-06-09 19:00:00,1.0,1.865,2.116181703,3.48,1.015,3.625,-2.48,0.85,2.6216216356,0.98,1.865,2.1068044522,-2.5,0.85,2.6405491853000003
2019-06-09 19:30:00,-4.6744,-0.0092,4.6744090536,0.5856,0.1708,0.61,-5.26,-0.18,5.2630789468,-4.6944,0.0008,4.6944000682,-5.28,-0.17,5.2827360335
2019-06-09 20:00:00,1.0492,1.8406,2.1186384779,3.4992,1.0206,3.645,-2.45,0.8200000000000001,2.5835827837,1.0292,1.8606,2.1262843178,-2.47,0.84,2.6089269825
2019-06-09 20:30:00,1.17968,1.91074,2.2455672446,3.49968,1.02074,3.6455,-2.32,0.89,2.4848541205,1.15968,1.9307400000000001,2.2522465784,-2.34,0.91,2.5107170291000003
2019-06-09 21:00:00,1.31256,1.95158,2.3519094902,3.50256,1.02158,3.6485000000000003,-2.19,0.93,2.3792856071,1.29256,1.95158,2.3408066665,-2.21,0.93,2.3977072382
2019-06-09 21:30:00,1.3988,1.9534,2.4025846499,3.5088,1.0234,3.6550000000000002,-2.11,0.93,2.3058620947,1.3788,1.9534,2.3909958176,-2.13,0.93,2.3241772738
2019-06-09 22:00:00,-3.4269600000000002,0.38672,3.4487109476,0.9830400000000001,0.28672000000000003,1.024,-4.41,0.1,4.4111336411,-3.44696,0.39672,3.4697146857,-4.43,0.11,4.431365478
2019-06-09 22:30:00,-5.14,-0.26,5.1465716744,0.0,0.0,0.0,-5.14,-0.26,5.1465716744,-5.16,-0.25,5.1660526517,-5.16,-0.25,5.1660526517
2019-06-09 23:00:00,-4.82,-0.29,4.8287161855,0.0,0.0,0.0,-4.82,-0.29,4.8287161855,-4.84,-0.25,4.8464523107,-4.84,-0.25,4.8464523107
2019-06-09 23:30:00,-4.51,-0.24,4.5163812948,0.0,0.0,0.0,-4.51,-0.24,4.5163812948,-4.53,-0.24,4.5363531609,-4.53,-0.24,4.5363531609
2019-06-10 00:00:00,-4.2,-0.24,4.2068515543,0.0,0.0,0.0,-4.2,-0.24,4.2068515543,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2019-06-10 00:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2019-06-10 01:00:00,-4.04,-0.24,4.0471224345,0.0,0.0,0.0,-4.04,-0.24,4.0471224345,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2019-06-10 01:30:00,-3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,-3.99,-0.24,3.9972115281000002,-4.0,-0.24,4.0071935316,-4.0,-0.24,4.0071935316
2019-06-10 02:00:00,-4.04,-0.24,4.0471224345,0.0,0.0,0.0,-4.04,-0.24,4.0471224345,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2019-06-10 02:30:00,-4.04,-0.24,4.0471224345,0.0,0.0,0.0,-4.04,-0.24,4.0471224345,-4.04,-0.24,4.0471224345,-4.04,-0.24,4.0471224345
2019-06-10 03:00:00,-3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,-3.92,-0.24,3.9273400668000003,-3.94,-0.24,3.9473028766000002,-3.94,-0.24,3.9473028766000002
2019-06-10 03:30:00,-3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,-3.92,-0.24,3.9273400668000003,-3.94,-0.24,3.9473028766000002,-3.94,-0.24,3.9473028766000002
2019-06-10 04:00:00,-3.9,-0.24,3.9073776372,0.0,0.0,0.0,-3.9,-0.24,3.9073776372,-3.91,-0.24,3.9173588041,-3.91,-0.24,3.9173588041
2019-06-10 04:30:00,-3.79,-0.24,3.7975913419,0.0,0.0,0.0,-3.79,-0.24,3.7975913419,-3.8,-0.24,3.8075714045,-3.8,-0.24,3.8075714045
2019-06-10 05:00:00,-3.93,-0.30000000000000004,3.9414337493,0.0,0.0,0.0,-3.93,-0.30000000000000004,3.9414337493,-3.95,-0.30000000000000004,3.9613760236,-3.95,-0.30000000000000004,3.9613760236
2019-06-10 05:30:00,-4.13,-0.30000000000000004,4.1408815487,0.0,0.0,0.0,-4.13,-0.30000000000000004,4.1408815487,-4.15,-0.30000000000000004,4.1608292443,-4.15,-0.30000000000000004,4.1608292443
2019-06-10 06:00:00,-4.31,-0.34,4.3233898737,0.0,0.0,0.0,-4.31,-0.34,4.3233898737,-4.31,-0.17,4.3133513652,-4.31,-0.17,4.3133513652
2019-06-10 06:30:00,-5.29,-0.58,5.3217008559,0.0,0.0,0.0,-5.29,-0.58,5.3217008559,-5.31,-0.5700000000000001,5.340505594,-5.31,-0.5700000000000001,5.340505594
2019-06-10 07:00:00,-6.14,-0.9,6.2056103648,0.0,0.0,0.0,-6.14,-0.9,6.2056103648,-6.16,-0.87,6.2211333373,-6.16,-0.87,6.2211333373
2019-06-10 07:30:00,-6.92,-1.17,7.018212023,0.0,0.0,0.0,-6.92,-1.17,7.018212023,-6.92,-1.01,6.9933182396,-6.92,-1.01,6.9933182396
2019-06-10 08:00:00,-6.61744,-1.63592,6.8166521402,0.32256,0.09408000000000001,0.336,-6.94,-1.73,7.1523772272,-6.47744,-0.39592000000000005,6.4895286115,-6.8,-0.49,6.8176315536
2019-06-10 08:30:00,-1.62088,0.5401600000000001,1.7085153789,2.94912,0.86016,3.072,-4.57,-0.32,4.5811898018,-1.6408800000000001,0.5501600000000001,1.7306539804,-4.59,-0.31,4.6004564991
2019-06-10 09:00:00,-1.5352000000000001,0.5389,1.6270378760000002,2.9448,0.8589,3.0675,-4.48,-0.32,4.4914140312,-1.5552000000000001,0.5489,1.6492235294,-4.5,-0.31,4.5106651394
2019-06-10 09:30:00,-1.62424,0.46918000000000004,1.6906464592,2.94576,0.85918,3.0685000000000002,-4.57,-0.39,4.5866109493,-1.6342400000000001,0.46918000000000004,1.7002559366,-4.58,-0.39,4.5965748117
2019-06-10 10:00:00,-1.6737600000000001,0.46932,1.7383134930000002,2.94624,0.8593200000000001,3.069,-4.62,-0.39,4.6364318177,-1.6937600000000002,0.46932,1.7575790736,-4.64,-0.39,4.6563612403
2019-06-10 10:30:00,-1.6810800000000001,0.46506000000000003,1.7442221103,2.94192,0.85806,3.0645,-4.623,-0.393,4.639674342,-1.7010800000000001,0.47506000000000004,1.7661696323,-4.643,-0.383,4.6587700093
2019-06-10 11:00:00,-1.71048,0.46736000000000005,1.7731799683,2.93952,0.8573600000000001,3.062,-4.65,-0.39,4.6663261781,-1.73048,0.47736000000000006,1.7951138125,-4.67,-0.38,4.6854348784
2019-06-10 11:30:00,-3.64232,-0.18276,3.6469022745,2.04768,0.5972400000000001,2.133,-5.69,-0.78,5.7432133862,-3.6623200000000002,-0.17276000000000002,3.6663924776,-5.71,-0.77,5.7616837817
2019-06-10 12:00:00,-5.81328,-0.9055400000000001,5.8833856792,0.9067200000000001,0.26446000000000003,0.9445,-6.72,-1.17,6.8210922879,-5.83328,-0.8955400000000001,5.9016224422,-6.74,-1.16,6.8390935072
2019-06-10 12:30:00,-2.21656,-0.23858000000000001,2.229362835,2.95344,0.8614200000000001,3.0765,-5.17,-1.1,5.2857260618,-2.10656,1.07142,2.3633738278,-5.06,0.21,5.0643558327000004
2019-06-10 13:00:00,-1.9051200000000001,0.46184000000000003,1.9603005892,2.95488,0.86184,3.078,-4.86,-0.4,4.8764331227,-1.9251200000000002,0.5018400000000001,1.9894547997,-4.88,-0.36,4.8932606716
2019-06-10 13:30:00,-1.8394400000000002,0.46058000000000004,1.8962261073,2.9505600000000003,0.8605800000000001,3.0735,-4.79,-0.4,4.8066724457,-1.8594400000000002,0.47058000000000005,1.9180622122000002,-4.8100000000000005,-0.39,4.8257849103
2019-06-10 14:00:00,-3.9772,-0.2721,3.9864969898,1.9128,0.5579000000000001,1.9925000000000002,-5.89,-0.8300000000000001,5.9481930029,-3.9972000000000003,-0.2721,4.00645058,-5.91,-0.8300000000000001,5.9679979893
2019-06-10 14:30:00,-7.62,-1.56,7.7780460271,0.0,0.0,0.0,-7.62,-1.56,7.7780460271,-7.64,-1.56,7.7976406688,-7.64,-1.56,7.7976406688
2019-06-10 15:00:00,-7.67,-1.65,7.8454700305,0.0,0.0,0.0,-7.67,-1.65,7.8454700305,-7.69,-1.65,7.8650238398,-7.69,-1.65,7.8650238398
2019-06-10 15:30:00,-7.41,-1.5899999999999999,7.578667429,0.0,0.0,0.0,-7.41,-1.5899999999999999,7.578667429,-7.43,-1.5899999999999999,7.5982234766,-7.43,-1.5899999999999999,7.5982234766
2019-06-10 16:00:00,-7.78,-1.53,7.9290163324,0.0,0.0,0.0,-7.78,-1.53,7.9290163324,-7.8,-1.52,7.9467225949,-7.8,-1.52,7.9467225949
2019-06-10 16:30:00,-1.93392,0.41344000000000003,1.9776195792000002,3.16608,0.92344,3.298,-5.1,-0.51,5.1254365668,-1.94392,0.43344000000000005,1.9916563961,-5.11,-0.49,5.1334393928
2019-06-10 17:00:00,-1.1316,0.7937000000000001,1.3822005101000001,3.5784000000000002,1.0437,3.7275,-4.71,-0.25,4.716630153,-1.1516,0.8237,1.4158616634,-4.73,-0.22,4.735113515
2019-06-10 17:30:00,-1.01256,1.29342,1.6426238308999999,3.57744,1.04342,3.7265,-4.59,0.25,4.596803237,-1.03256,1.29342,1.6550273261,-4.61,0.25,4.6167737653
2019-06-10 18:00:00,-1.07672,1.25054,1.6502049115,3.53328,1.03054,3.6805,-4.61,0.22,4.6152464723,-1.09672,1.25054,1.6633234953,-4.63,0.22,4.6352238349
2019-06-10 18:30:00,-0.9063200000000001,1.2977400000000001,1.5828913575999999,3.52368,1.02774,3.6705,-4.43,0.27,4.4382203641,-0.92632,1.2977400000000001,1.5944271228,-4.45,0.27,4.4581834866
2019-06-10 19:00:00,-0.9039200000000001,1.29844,1.5820928544,3.52608,1.02844,3.673,-4.43,0.27,4.4382203641,-0.9239200000000001,1.29844,1.5936042796,-4.45,0.27,4.4581834866
2019-06-10 19:30:00,-7.04824,-1.30532,7.1680923125,0.22176,0.06468,0.231,-7.27,-1.37,7.397959178,-6.92824,-0.21532,6.9315851145,-7.15,-0.28,7.1554804171
2019-06-10 20:00:00,-2.6516,0.43370000000000003,2.6868342431,2.3784,0.6937,2.4775,-5.03,-0.26,5.0367151994,-2.6116,0.9237000000000001,2.7701401138,-4.99,0.23,4.9952977889
2019-06-10 20:30:00,-0.29584000000000005,1.38788,1.4190603229,3.52416,1.02788,3.6710000000000003,-3.8200000000000003,0.36,3.8369258528,-0.31584,1.38788,1.4233642542,-3.84,0.36,3.8568380832
2019-06-10 21:00:00,-0.06344000000000001,1.43858,1.4399781422,3.52656,1.02858,3.6734999999999998,-3.59,0.41000000000000003,3.6133364084,-0.09344000000000001,1.44858,1.4515905242,-3.62,0.42,3.6442831943
2019-06-10 21:30:00,0.26272,1.52746,1.5498889799,3.52272,1.02746,3.6695,-3.26,0.5,3.298120677,0.24272000000000002,1.52746,1.546624405,-3.2800000000000002,0.5,3.3178908963
2019-06-10 22:00:00,0.59648,1.59564,1.7034833137,3.51648,1.02564,3.6630000000000003,-2.92,0.5700000000000001,2.9751134432,0.57648,1.59564,1.6965836849,-2.94,0.5700000000000001,2.9947453982
2019-06-10 22:30:00,-5.50816,-0.41988000000000003,5.524140277,0.17184000000000002,0.050120000000000005,0.179,-5.68,-0.47000000000000003,5.6994122504,-5.52816,-0.39988,5.5426038105,-5.7,-0.45,5.7177355658
2019-06-10 23:00:00,-5.41,-0.5,5.4330562302,0.0,0.0,0.0,-5.41,-0.5,5.4330562302,-5.42,-0.5,5.443013871,-5.42,-0.5,5.443013871
2019-06-10 23:30:00,-5.11,-0.5,5.1344035681,0.0,0.0,0.0,-5.11,-0.5,5.1344035681,-5.12,-0.5,5.1443561308,-5.12,-0.5,5.1443561308
2019-06-11 00:00:00,-4.79,-0.48,4.8139900291,0.0,0.0,0.0,-4.79,-0.48,4.8139900291,-4.8100000000000005,-0.47000000000000003,4.8329080273,-4.8100000000000005,-0.47000000000000003,4.8329080273
2019-06-11 00:30:00,-4.72,-0.51,4.747473012,0.0,0.0,0.0,-4.72,-0.51,4.747473012,-4.74,-0.5,4.7662983541,-4.74,-0.5,4.7662983541
2019-06-11 01:00:00,-4.65,-0.51,4.6778841371,0.0,0.0,0.0,-4.65,-0.51,4.6778841371,-4.67,-0.5,4.696690324,-4.67,-0.5,4.696690324
2019-06-11 01:30:00,-4.65,-0.51,4.6778841371,0.0,0.0,0.0,-4.65,-0.51,4.6778841371,-4.67,-0.5,4.696690324,-4.67,-0.5,4.696690324
2019-06-11 02:00:00,-4.69,-0.51,4.7176477189,0.0,0.0,0.0,-4.69,-0.51,4.7176477189,-4.71,-0.5,4.7364649265,-4.71,-0.5,4.7364649265
2019-06-11 02:30:00,-4.75,-0.53,4.7794769588,0.0,0.0,0.0,-4.75,-0.53,4.7794769588,-4.77,-0.53,4.7993541232,-4.77,-0.53,4.7993541232
2019-06-11 03:00:00,-4.75,-0.56,4.7828966119,0.0,0.0,0.0,-4.75,-0.56,4.7828966119,-4.77,-0.55,4.8016038987,-4.77,-0.55,4.8016038987
2019-06-11 03:30:00,-4.8,-0.59,4.8361244814,0.0,0.0,0.0,-4.8,-0.59,4.8361244814,-4.82,-0.58,4.8547708494,-4.82,-0.58,4.8547708494
2019-06-11 04:00:00,-4.68,-0.55,4.7122075506000005,0.0,0.0,0.0,-4.68,-0.55,4.7122075506000005,-4.7,-0.54,4.7309195723,-4.7,-0.54,4.7309195723
2019-06-11 04:30:00,-4.65,-0.49,4.6757459298,0.0,0.0,0.0,-4.65,-0.49,4.6757459298,-4.66,-0.48,4.6846558038,-4.66,-0.48,4.6846558038
2019-06-11 05:00:00,-4.66,-0.54,4.6911832196,0.0,0.0,0.0,-4.66,-0.54,4.6911832196,-4.68,-0.53,4.7099150735,-4.68,-0.53,4.7099150735
2019-06-11 05:30:00,-4.99,-0.65,5.0321565953,0.0,0.0,0.0,-4.99,-0.65,5.0321565953,-5.01,-0.64,5.050712821,-5.01,-0.64,5.050712821
2019-06-11 06:00:00,-5.06,-0.6900000000000001,5.1068287616,0.0,0.0,0.0,-5.06,-0.6900000000000001,5.1068287616,-5.08,-0.68,5.1253097467,-5.08,-0.68,5.1253097467
2019-06-11 06:30:00,-5.67,-0.93,5.7457636568,0.0,0.0,0.0,-5.67,-0.93,5.7457636568,-5.65,-0.78,5.7035865909,-5.65,-0.78,5.7035865909
2019-06-11 07:00:00,-6.61,-1.1,6.7009029242,0.0,0.0,0.0,-6.61,-1.1,6.7009029242,-6.63,-1.09,6.7190029022,-6.63,-1.09,6.7190029022
2019-06-11 07:30:00,-0.78032,0.5532400000000001,0.9565426284,3.19968,0.9332400000000001,3.333,-3.98,-0.38,3.9980995485,-0.80032,0.62324,1.0143668961,-4.0,-0.31,4.0119945164
2019-06-11 08:00:00,-0.65736,0.7545200000000001,1.0007110472,3.51264,1.02452,3.659,-4.17,-0.27,4.1787318651,-0.6773600000000001,0.7645200000000001,1.0214242018,-4.19,-0.26,4.1980590753
2019-06-11 08:30:00,-0.89112,0.7163400000000001,1.1433450267,3.5188800000000002,1.02634,3.6654999999999998,-4.41,-0.31,4.4208822649,-0.91112,0.7163400000000001,1.1590007118,-4.43,-0.31,4.4408332551
2019-06-11 09:00:00,-7.48808,-1.2994400000000002,7.5999925263,0.24192000000000002,0.07056000000000001,0.252,-7.73,-1.37,7.8504649544,-7.50808,-1.28944,7.61799979,-7.75,-1.3599999999999999,7.8684242387
2019-06-11 09:30:00,-2.07616,0.27112,2.0937875728,3.12384,0.91112,3.254,-5.2,-0.64,5.2392365856,-2.09616,0.27112,2.1136207796,-5.22,-0.64,5.2590873733
2019-06-11 10:00:00,-1.29968,0.43676000000000004,1.3711044453,3.52032,1.02676,3.667,-4.82,-0.59,4.8559757001,-1.30968,0.56676,1.4270524167,-4.83,-0.46,4.8518553152
2019-06-11 10:30:00,-1.32064,0.47648,1.4039669512000001,3.51936,1.02648,3.666,-4.84,-0.55,4.8711497616,-1.34064,0.48648,1.4261761462,-4.86,-0.54,4.8899079746
2019-06-11 11:00:00,-1.26824,0.5271800000000001,1.3734451027,3.52176,1.02718,3.6685,-4.79,-0.5,4.8160253322,-1.29824,0.5271800000000001,1.4011944369,-4.82,-0.5,4.845864216
2019-06-11 11:30:00,-1.45872,0.5270400000000001,1.5510110251,3.52128,1.02704,3.668,-4.98,-0.5,5.0050374624,-1.47872,0.5270400000000001,1.5698356601999999,-5.0,-0.5,5.0249378106
2019-06-11 12:00:00,-1.37064,0.60648,1.4988235386,3.51936,1.02648,3.666,-4.89,-0.42,4.9080036675,-1.39064,0.60648,1.5171346677000002,-4.91,-0.42,4.9279306002
2019-06-11 12:30:00,-1.3892,0.46690000000000004,1.4655620935,3.5208,1.0269,3.6675,-4.91,-0.56,4.9418316442,-1.3692,0.9069,1.642308208,-4.89,-0.12,4.891472171
2019-06-11 13:00:00,-1.35968,0.13676000000000002,1.3665405226,3.52032,1.02676,3.667,-4.88,-0.89,4.960493927,-1.25968,1.49676,1.9562934851,-4.78,0.47000000000000003,4.8030511136000005
2019-06-11 13:30:00,-1.284,0.1355,1.2911298347,3.516,1.0255,3.6625,-4.8,-0.89,4.8818131877,-1.174,1.4955,1.9012617521,-4.69,0.47000000000000003,4.7134912751
2019-06-11 14:00:00,-1.20544,0.6050800000000001,1.3487799672,3.51456,1.02508,3.661,-4.72,-0.42,4.7386495967,-1.20544,0.84508,1.4721568531,-4.72,-0.18,4.7234309564
2019-06-11 14:30:00,-1.204,0.7355,1.4108778296,3.516,1.0255,3.6625,-4.72,-0.29,4.7289005065000005,-1.244,0.7455,1.4502779906,-4.76,-0.28,4.7682281825
2019-06-11 15:00:00,-1.1792,0.7569,1.4012174171,3.5208,1.0269,3.6675,-4.7,-0.27,4.7077489313,-1.1992,0.7669,1.4234522296,-4.72,-0.26,4.727155593
2019-06-11 15:30:00,-0.9968,0.7976000000000001,1.2766268053,3.5232,1.0276,3.67,-4.52,-0.23,4.5258479868,-1.0168,0.7976000000000001,1.29230337,-4.54,-0.23,4.5458222579
2019-06-11 16:00:00,-1.17728,0.8274600000000001,1.4389851459,3.52272,1.02746,3.6695,-4.7,-0.2,4.7042533945,-1.1972800000000001,0.8274600000000001,1.4553932286,-4.72,-0.2,4.7242353879
2019-06-11 16:30:00,-1.4548800000000002,0.8281600000000001,1.6740743114,3.5251200000000003,1.02816,3.672,-4.98,-0.2,4.9840144462,-1.47488,0.8281600000000001,1.6914845551000002,-5.0,-0.2,5.0039984013
2019-06-11 17:00:00,-1.5134400000000001,1.11858,1.8819462931,3.52656,1.02858,3.6734999999999998,-5.04,0.09,5.0408035074,-1.5334400000000001,1.17858,1.9340343973,-5.06,0.15,5.0622228319
2019-06-11 17:30:00,-1.55584,1.18788,1.9574720943,3.52416,1.02788,3.6710000000000003,-5.08,0.16,5.0825190605,-1.57584,1.20788,1.9855089524,-5.1,0.18,5.103175482
2019-06-11 18:00:00,-1.3068,1.2676,1.8205867186,3.5232,1.0276,3.67,-4.83,0.24,4.8359590569,-1.3268,1.2676,1.8349953678,-4.85,0.24,4.8559345136
2019-06-11 18:30:00,-1.23488,1.26816,1.7700729928,3.5251200000000003,1.02816,3.672,-4.76,0.24,4.7660465797,-1.25488,1.26816,1.7840834061000002,-4.78,0.24,4.7860213121
2019-06-11 19:00:00,-0.9948800000000001,1.01816,1.4235294166,3.5251200000000003,1.02816,3.672,-4.52,-0.01,4.5200110619,-0.9748800000000001,1.5281600000000002,1.8126400636,-4.5,0.5,4.5276925691
2019-06-11 19:30:00,-0.88536,1.31802,1.5877780229,3.5246399999999998,1.02802,3.6715,-4.41,0.29,4.4195248613,-0.90536,1.32802,1.6072690658000002,-4.43,0.30000000000000004,4.440146394
2019-06-11 20:00:00,-0.7939200000000001,1.34844,1.5648001150000002,3.52608,1.02844,3.673,-4.32,0.32,4.3318356386,-0.8239200000000001,1.34844,1.5802324513000001,-4.35,0.32,4.3617542343
2019-06-11 20:30:00,-3.29368,0.50976,3.3328941177,2.05632,0.5997600000000001,2.142,-5.35,-0.09,5.3507569558,-3.32368,0.51976,3.3640747911,-5.38,-0.08,5.3805947627
2019-06-11 21:00:00,-6.93,-0.66,6.9613576262,0.0,0.0,0.0,-6.93,-0.66,6.9613576262,-6.95,-0.65,6.9803295051,-6.95,-0.65,6.9803295051
2019-06-11 21:30:00,-6.66,-0.61,6.6878770922,0.0,0.0,0.0,-6.66,-0.61,6.6878770922,-6.68,-0.61,6.7077939742,-6.68,-0.61,6.7077939742
2019-06-11 22:00:00,-6.31,-0.49,6.3289967609,0.0,0.0,0.0,-6.31,-0.49,6.3289967609,-6.33,-0.48,6.3481729655,-6.33,-0.48,6.3481729655
2019-06-11 22:30:00,-5.9,-0.45,5.9171361316,0.0,0.0,0.0,-5.9,-0.45,5.9171361316,-5.92,-0.44,5.9363288319,-5.92,-0.44,5.9363288319
2019-06-11 23:00:00,-5.41,-0.41000000000000003,5.4255138006,0.0,0.0,0.0,-5.41,-0.41000000000000003,5.4255138006,-5.43,-0.4,5.4447130319,-5.43,-0.4,5.4447130319
2019-06-11 23:30:00,-5.13,-0.41000000000000003,5.1463579355,0.0,0.0,0.0,-5.13,-0.41000000000000003,5.1463579355,-5.15,-0.4,5.1655106234,-5.15,-0.4,5.1655106234
2019-06-12 00:00:00,-4.88,-0.67,4.9257791262,0.0,0.0,0.0,-4.88,-0.67,4.9257791262,-4.83,-0.05,4.8302587922,-4.83,-0.05,4.8302587922
2019-06-12 00:30:00,-4.64,-0.34,4.6524402199,0.0,0.0,0.0,-4.64,-0.34,4.6524402199,-4.66,-0.33,4.671669937,-4.66,-0.33,4.671669937
2019-06-12 01:00:00,-4.5,-0.32,4.5113634303,0.0,0.0,0.0,-4.5,-0.32,4.5113634303,-4.52,-0.31,4.5306180594,-4.52,-0.31,4.5306180594
2019-06-12 01:30:00,-4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,-4.52,-0.30000000000000004,4.529944812,-4.54,-0.29,4.5492526859,-4.54,-0.29,4.5492526859
2019-06-12 02:00:00,-4.58,-0.30000000000000004,4.5898148111,0.0,0.0,0.0,-4.58,-0.30000000000000004,4.5898148111,-4.59,-0.29,4.5991520958,-4.59,-0.29,4.5991520958
2019-06-12 02:30:00,-4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,-4.65,-0.30000000000000004,4.6596673701,-4.67,-0.29,4.6789956187,-4.67,-0.29,4.6789956187
2019-06-12 03:00:00,-4.59,-0.31,4.6004564991,0.0,0.0,0.0,-4.59,-0.31,4.6004564991,-4.6,-0.29,4.6091322394,-4.6,-0.29,4.6091322394
2019-06-12 03:30:00,-4.53,-0.31,4.5405946747,0.0,0.0,0.0,-4.53,-0.31,4.5405946747,-4.54,-0.29,4.5492526859,-4.54,-0.29,4.5492526859
2019-06-12 04:00:00,-4.41,-0.27,4.4182575751,0.0,0.0,0.0,-4.41,-0.27,4.4182575751,-4.42,-0.27,4.4282389276,-4.42,-0.27,4.4282389276
2019-06-12 04:30:00,-4.29,-0.27,4.2984881063,0.0,0.0,0.0,-4.29,-0.27,4.2984881063,-4.31,-0.27,4.3184487956,-4.31,-0.27,4.3184487956
2019-06-12 05:00:00,-4.63,-0.38,4.6455677802,0.0,0.0,0.0,-4.63,-0.38,4.6455677802,-4.65,-0.37,4.6646972035,-4.65,-0.37,4.6646972035
2019-06-12 05:30:00,-4.85,-0.54,4.8799692622,0.0,0.0,0.0,-4.85,-0.54,4.8799692622,-4.87,-0.53,4.8987549439,-4.87,-0.53,4.8987549439
2019-06-12 06:00:00,-5.03,-0.58,5.0633289445,0.0,0.0,0.0,-5.03,-0.58,5.0633289445,-5.04,-0.5700000000000001,5.0721297302,-5.04,-0.5700000000000001,5.0721297302
2019-06-12 06:30:00,-5.66,-0.68,5.7007017112,0.0,0.0,0.0,-5.66,-0.68,5.7007017112,-5.68,-0.68,5.7205594132,-5.68,-0.68,5.7205594132
2019-06-12 07:00:00,-6.45,-0.9400000000000001,6.5181362367,0.0,0.0,0.0,-6.45,-0.9400000000000001,6.5181362367,-6.46,-0.93,6.5265994208,-6.46,-0.93,6.5265994208
2019-06-12 07:30:00,-7.24,-1.16,7.3323393266,0.0,0.0,0.0,-7.24,-1.16,7.3323393266,-7.26,-1.1400000000000001,7.34895911,-7.26,-1.1400000000000001,7.34895911
2019-06-12 08:00:00,-3.82768,-0.16974,3.8314417456000003,1.8523200000000002,0.5402600000000001,1.9295,-5.68,-0.71,5.7242030013,-3.84768,-0.10974,3.8492446337,-5.7,-0.65,5.736941694
2019-06-12 08:30:00,-0.7438400000000001,0.74138,1.0502105741,3.53616,1.03138,3.6835,-4.28,-0.29,4.2898135158,-0.7538400000000001,0.84138,1.1296880322,-4.29,-0.19,4.294205398
2019-06-12 09:00:00,-6.3052,-0.8686,6.3647476776,0.7248,0.2114,0.755,-7.03,-1.08,7.112474956,-6.3252,-0.8586,6.3832083626,-7.05,-1.07,7.1307362874
2019-06-12 09:30:00,-1.30496,0.55772,1.4191448834,3.45504,1.00772,3.599,-4.76,-0.45,4.7812236927,-1.32496,0.55772,1.4375571641,-4.78,-0.45,4.8011352824
2019-06-12 10:00:00,-1.20112,0.5763400000000001,1.3322376102,3.5188800000000002,1.02634,3.6654999999999998,-4.72,-0.45,4.741402746,-1.22112,0.61634,1.3678483286,-4.74,-0.41000000000000003,4.7576990237
2019-06-12 10:30:00,-1.064,0.6555000000000001,1.2497104665,3.516,1.0255,3.6625,-4.58,-0.37,4.5949211092,-1.084,0.6555000000000001,1.2667818478,-4.6,-0.37,4.6148564441
2019-06-12 11:00:00,-5.02512,-0.6206600000000001,5.0633042423,1.57488,0.45934,1.6405,-6.6,-1.08,6.6877799007,-5.03512,-0.5906600000000001,5.0696462056,-6.61,-1.05,6.6928768105
2019-06-12 11:30:00,-8.16,-1.6099999999999999,8.3173132681,0.0,0.0,0.0,-8.16,-1.6099999999999999,8.3173132681,-8.16,-1.51,8.2985360155,-8.16,-1.51,8.2985360155
2019-06-12 12:00:00,-8.18,-1.6099999999999999,8.336935888,0.0,0.0,0.0,-8.18,-1.6099999999999999,8.336935888,-8.2,-1.6,8.3546394297,-8.2,-1.6,8.3546394297
2019-06-12 12:30:00,-8.07,-1.49,8.2063999415,0.0,0.0,0.0,-8.07,-1.49,8.2063999415,-8.09,-1.49,8.2260683197,-8.09,-1.49,8.2260683197
2019-06-12 13:00:00,-7.96,-1.4100000000000001,8.0839161302,0.0,0.0,0.0,-7.96,-1.4100000000000001,8.0839161302,-7.98,-1.4100000000000001,8.1036103065,-7.98,-1.4100000000000001,8.1036103065
2019-06-12 13:30:00,-2.0536,0.3302,2.0799771633,3.0864,0.9002,3.215,-5.14,-0.5700000000000001,5.171508484,-2.0736,0.3502,2.1029638608,-5.16,-0.55,5.1892292299000005
2019-06-12 14:00:00,-1.05744,0.59158,1.2116708505,3.50256,1.02158,3.6485000000000003,-4.5600000000000005,-0.43,4.5802292519000005,-1.07744,0.60158,1.2340078809000001,-4.58,-0.42,4.5992173247
2019-06-12 14:30:00,-4.96352,-0.6468600000000001,5.0054928479,1.41648,0.41314,1.4755,-6.38,-1.06,6.4674569964,-4.97352,-0.6168600000000001,5.0116282234,-6.39,-1.03,6.4724802047
2019-06-12 15:00:00,-2.56456,0.09742,2.5664096809,2.6654400000000003,0.7774200000000001,2.7765,-5.23,-0.68,5.2740212362,-2.58456,0.08742000000000001,2.5860380218,-5.25,-0.6900000000000001,5.2951487231
2019-06-12 15:30:00,-4.90152,-0.5633600000000001,4.9337888889,1.42848,0.41664,1.488,-6.33,-0.98,6.4054117744,-4.92152,-0.5533600000000001,4.9525313124,-6.35,-0.97,6.4236593932
2019-06-12 16:00:00,-4.9827200000000005,-0.51246,5.0090032791,1.39728,0.40754,1.4555,-6.38,-0.92,6.4459910022,-5.00272,-0.51246,5.0288987512,-6.4,-0.92,6.4657868817
2019-06-12 16:30:00,-1.43232,0.45724000000000004,1.5035321746,3.48768,1.01724,3.633,-4.92,-0.56,4.9517673613,-1.41232,0.8072400000000001,1.6267403604,-4.9,-0.21,4.9044979356
2019-06-12 17:00:00,-1.48088,0.68766,1.6327528441,3.48912,1.01766,3.6345,-4.97,-0.33,4.9809436857,-1.50088,0.68766,1.6509140044000001,-4.99,-0.33,5.000899919
2019-06-12 17:30:00,-1.5704,0.7378,1.7350806898000002,3.4896000000000003,1.0178,3.635,-5.06,-0.28,5.0677411141,-1.5904,0.7378,1.7532030687,-5.08,-0.28,5.0877106836
2019-06-12 18:00:00,-1.2504,0.7878000000000001,1.4778799004,3.4896000000000003,1.0178,3.635,-4.74,-0.23,4.745576888,-1.2704,0.7878000000000001,1.4948394563,-4.76,-0.23,4.7655534831
2019-06-12 18:30:00,-1.32368,0.78976,1.5413791227,3.49632,1.01976,3.642,-4.82,-0.23,4.8254844316,-1.34368,0.78976,1.5585880790000002,-4.84,-0.23,4.8454617943
2019-06-12 19:00:00,-1.32712,0.80334,1.551322871,3.5428800000000003,1.03334,3.6905,-4.87,-0.23,4.8754281863,-1.35712,0.80334,1.5770636798000002,-4.9,-0.23,4.9053949892
2019-06-12 19:30:00,-1.26336,0.78402,1.4868644356,3.47664,1.01402,3.6215,-4.74,-0.23,4.745576888,-1.29336,0.78402,1.5124375855,-4.77,-0.23,4.7755418541
2019-06-12 20:00:00,-1.03912,0.8323400000000001,1.3313753227,3.47088,1.01234,3.6155,-4.51,-0.18,4.5135905884,-1.05912,0.8123400000000001,1.3347776781,-4.53,-0.2,4.5344128617
2019-06-12 20:30:00,-0.76936,0.7910200000000001,1.1034615761,3.50064,1.02102,3.6465,-4.27,-0.23,4.2761898929,-0.7893600000000001,0.7910200000000001,1.1174980313,-4.29,-0.23,4.2961610771
2019-06-12 21:00:00,-0.48176,1.24032,1.3305962573,3.49824,1.02032,3.644,-3.98,0.22,3.9860757645,-0.5017600000000001,1.24032,1.3379674137,-4.0,0.22,4.0060454316
2019-06-12 21:30:00,-6.56704,-0.7737200000000001,6.6124622494,0.19296000000000002,0.056280000000000004,0.201,-6.76,-0.8300000000000001,6.8107635402,-6.57704,-0.7637200000000001,6.6212327704,-6.77,-0.8200000000000001,6.8194794523
2019-06-12 22:00:00,-6.48,-0.6900000000000001,6.516632566,0.0,0.0,0.0,-6.48,-0.6900000000000001,6.516632566,-6.5,-0.68,6.5354724389,-6.5,-0.68,6.5354724389
2019-06-12 22:30:00,-6.07,-0.62,6.1015817621,0.0,0.0,0.0,-6.07,-0.62,6.1015817621,-6.09,-0.62,6.1214785796,-6.09,-0.62,6.1214785796
2019-06-12 23:00:00,-5.72,-0.62,5.7535032806,0.0,0.0,0.0,-5.72,-0.62,5.7535032806,-5.73,-0.59,5.7602951313,-5.73,-0.59,5.7602951313
2019-06-12 23:30:00,-5.32,-0.58,5.3515231477,0.0,0.0,0.0,-5.32,-0.58,5.3515231477,-5.34,-0.5700000000000001,5.3703351851,-5.34,-0.5700000000000001,5.3703351851
2019-06-13 00:00:00,-5.04,-0.52,5.0667543852,0.0,0.0,0.0,-5.04,-0.52,5.0667543852,-5.06,-0.51,5.0856366366,-5.06,-0.51,5.0856366366
2019-06-13 00:30:00,-4.82,-0.52,4.8479686468,0.0,0.0,0.0,-4.82,-0.52,4.8479686468,-4.84,-0.51,4.8667956604,-4.84,-0.51,4.8667956604
2019-06-13 01:00:00,-4.67,-0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,-4.67,-0.47000000000000003,4.6935913755000005,-4.69,-0.46,4.7125046419,-4.69,-0.46,4.7125046419
2019-06-13 01:30:00,-4.69,-0.47000000000000003,4.7134912751,0.0,0.0,0.0,-4.69,-0.47000000000000003,4.7134912751,-4.71,-0.46,4.7324095343,-4.71,-0.46,4.7324095343
2019-06-13 02:00:00,-4.82,-0.5,4.845864216,0.0,0.0,0.0,-4.82,-0.5,4.845864216,-4.84,-0.49,4.8647404864,-4.84,-0.49,4.8647404864
2019-06-13 02:30:00,-4.8,-0.5,4.8259714048,0.0,0.0,0.0,-4.8,-0.5,4.8259714048,-4.82,-0.49,4.8448426186999995,-4.82,-0.49,4.8448426186999995
2019-06-13 03:00:00,-4.72,-0.5,4.746409169,0.0,0.0,0.0,-4.72,-0.5,4.746409169,-4.73,-0.49,4.7553128183,-4.73,-0.49,4.7553128183
2019-06-13 03:30:00,-4.65,-0.5,4.6768044646,0.0,0.0,0.0,-4.65,-0.5,4.6768044646,-4.67,-0.49,4.6956362721,-4.67,-0.49,4.6956362721
2019-06-13 04:00:00,-4.54,-0.44,4.5612717525,0.0,0.0,0.0,-4.54,-0.44,4.5612717525,-4.5600000000000005,-0.43,4.5802292519000005,-4.5600000000000005,-0.43,4.5802292519000005
2019-06-13 04:30:00,-4.51,-0.46,4.5333982838,0.0,0.0,0.0,-4.51,-0.46,4.5333982838,-4.53,-0.46,4.5532955098,-4.53,-0.46,4.5532955098
2019-06-13 05:00:00,-4.67,-0.52,4.6988615643,0.0,0.0,0.0,-4.67,-0.52,4.6988615643,-4.69,-0.51,4.7176477189,-4.69,-0.51,4.7176477189
2019-06-13 05:30:00,-4.78,-0.56,4.8126915546,0.0,0.0,0.0,-4.78,-0.56,4.8126915546,-4.8,-0.56,4.8325562594,-4.8,-0.56,4.8325562594
2019-06-13 06:00:00,-5.04,-0.61,5.0767804759,0.0,0.0,0.0,-5.04,-0.61,5.0767804759,-5.06,-0.61,5.0966361455,-5.06,-0.61,5.0966361455
2019-06-13 06:30:00,-5.83,-0.92,5.9021436784,0.0,0.0,0.0,-5.83,-0.92,5.9021436784,-5.84,-0.87,5.9044474763,-5.84,-0.87,5.9044474763
2019-06-13 07:00:00,-6.62,-1.18,6.7243438342,0.0,0.0,0.0,-6.62,-1.18,6.7243438342,-6.64,-1.17,6.7422918952,-6.64,-1.17,6.7422918952
2019-06-13 07:30:00,-1.00344,0.5435800000000001,1.1412147256,3.16656,0.9235800000000001,3.2984999999999998,-4.17,-0.38,4.1872783523,-1.01344,0.5735800000000001,1.1644975955,-4.18,-0.35000000000000003,4.1946275162
2019-06-13 08:00:00,-0.7264,0.6948000000000001,1.0051885395,3.5136000000000003,1.0248,3.66,-4.24,-0.33,4.2528225921,-0.7464000000000001,0.6948000000000001,1.0197352598,-4.26,-0.33,4.2727625724
2019-06-13 08:30:00,-1.04976,0.5338200000000001,1.1776925957,3.51024,1.02382,3.6565000000000003,-4.5600000000000005,-0.49,4.5862511924,-1.06976,0.5338200000000001,1.1955543693,-4.58,-0.49,4.6061372103
2019-06-13 09:00:00,-1.186,0.47200000000000003,1.2764716996,3.504,1.022,3.65,-4.69,-0.55,4.7221393457000005,-1.206,0.47200000000000003,1.2950752874,-4.71,-0.55,4.7420037959
2019-06-13 09:30:00,-1.15128,0.50046,1.2553508872,3.49872,1.02046,3.6445,-4.65,-0.52,4.6789849327,-1.17128,0.51046,1.2776800265000001,-4.67,-0.51,4.6977654262
2019-06-13 10:00:00,-1.20032,0.5007400000000001,1.3005801206,3.49968,1.02074,3.6455,-4.7,-0.52,4.7286784622999996,-1.22032,0.5107400000000001,1.3228893567,-4.72,-0.51,4.747473012
2019-06-13 10:30:00,-1.13744,0.5515800000000001,1.2641243015999999,3.50256,1.02158,3.6485000000000003,-4.64,-0.47000000000000003,4.6637431319000004,-1.15744,0.5615800000000001,1.2864833656,-4.66,-0.46,4.682648823
2019-06-13 11:00:00,-1.11696,0.5117200000000001,1.2285996093,3.50304,1.02172,3.649,-4.62,-0.51,4.6480641132,-1.13696,0.5217200000000001,1.2509475609,-4.64,-0.5,4.6668619007
2019-06-13 11:30:00,-1.04032,0.55074,1.1771067284,3.49968,1.02074,3.6455,-4.54,-0.47000000000000003,4.5642633579,-1.06032,0.55074,1.1948192541,-4.5600000000000005,-0.47000000000000003,4.5841575017
2019-06-13 12:00:00,-0.9279200000000001,0.63144,1.1223867426,3.5020800000000003,1.02144,3.648,-4.43,-0.39,4.4471339085,-0.9479200000000001,0.63144,1.1389770849,-4.45,-0.39,4.4670571969
2019-06-13 12:30:00,-0.92888,0.57116,1.0904319328,3.5011200000000002,1.02116,3.6470000000000002,-4.43,-0.45,4.4527968739,-0.9488800000000001,0.57116,1.1075183971,-4.45,-0.45,4.4726949371
2019-06-13 13:00:00,-0.6094400000000001,0.6080800000000001,0.8609171853,3.49056,1.01808,3.636,-4.1,-0.41000000000000003,4.1204490047,-0.62944,0.6180800000000001,0.8821664242,-4.12,-0.4,4.139371933
2019-06-13 13:30:00,-0.45992000000000005,0.56794,0.7308093117000001,3.49008,1.01794,3.6355,-3.95,-0.45,3.9755502764,-0.48992,0.57794,0.7576518,-3.98,-0.44,4.0042477446
2019-06-13 14:00:00,-0.54376,0.5668200000000001,0.7854679179,3.48624,1.01682,3.6315,-4.03,-0.45,4.0550462389,-0.56376,0.57682,0.8065647215,-4.05,-0.44,4.0738311207
2019-06-13 14:30:00,-0.678,0.6185,0.9177288543000001,3.492,1.0185,3.6375,-4.17,-0.4,4.1891407233,-0.6980000000000001,0.6185,0.9326018711,-4.19,-0.4,4.209049774
2019-06-13 15:00:00,-0.5804,0.5878,0.8260587146,3.4896000000000003,1.0178,3.635,-4.07,-0.43,4.092651952,-0.6004,0.5978,0.8472573399000001,-4.09,-0.42,4.1115082391
2019-06-13 15:30:00,-1.8584800000000001,0.30336,1.8830759942,2.89152,0.8433600000000001,3.012,-4.75,-0.54,4.7805961971,-1.8784800000000001,0.31336,1.9044373447,-4.77,-0.53,4.7993541232
2019-06-13 16:00:00,-7.46,-1.28,7.5690157881,0.0,0.0,0.0,-7.46,-1.28,7.5690157881,-7.47,-1.21,7.5673641382,-7.47,-1.21,7.5673641382
2019-06-13 16:30:00,-1.64304,0.54078,1.7297466433,3.15696,0.92078,3.2885,-4.8,-0.38,4.8150181723,-1.66304,0.5607800000000001,1.7550430906,-4.82,-0.36,4.8334252865
2019-06-13 17:00:00,-0.9883200000000001,0.7917400000000001,1.2663446016,3.57168,1.04174,3.7205,-4.5600000000000005,-0.25,4.5668479283,-1.0183200000000001,0.8017400000000001,1.2960565767,-4.59,-0.24,4.596270227
2019-06-13 17:30:00,-1.0388,0.7916000000000001,1.3060382843,3.5712,1.0416,3.7199999999999998,-4.61,-0.25,4.6167737653,-1.0488,0.8516,1.3510011103,-4.62,-0.19,4.6239052758
2019-06-13 18:00:00,-0.81376,1.02432,1.3082189418999999,3.54624,1.03432,3.694,-4.36,-0.01,4.3600114679,-0.8437600000000001,1.02432,1.3270879398,-4.39,-0.01,4.3900113895
2019-06-13 18:30:00,-0.8454400000000001,1.25508,1.5132728108,3.51456,1.02508,3.661,-4.36,0.23,4.3660622991,-0.8754400000000001,1.25508,1.5302356028,-4.39,0.23,4.3960209281000004
2019-06-13 19:00:00,-0.79256,1.2559200000000001,1.4850880109,3.51744,1.02592,3.664,-4.31,0.23,4.3161325281,-0.8125600000000001,1.2559200000000001,1.4958572124,-4.33,0.23,4.3361042423
2019-06-13 19:30:00,-0.664,1.2555,1.4202733012,3.516,1.0255,3.6625,-4.18,0.23,4.1863229689,-0.684,1.2555,1.4297329296,-4.2,0.23,4.2062929047
2019-06-13 20:00:00,-0.33832,1.35424,1.3958604515,3.51168,1.02424,3.658,-3.85,0.33,3.8641169755,-0.35832,1.3642400000000001,1.4105119637999999,-3.87,0.34,3.8849066913
2019-06-13 20:30:00,-0.006880000000000001,1.48466,1.4846759411,3.51312,1.02466,3.6595,-3.52,0.46,3.5499295768,-0.02688,1.48466,1.4849033134,-3.54,0.46,3.5697618968000002
2019-06-13 21:00:00,0.13072,1.53396,1.5395197302999999,3.51072,1.02396,3.657,-3.38,0.51,3.4182597912,0.11072000000000001,1.53396,1.5379506494,-3.4,0.51,3.4380372307
2019-06-13 21:30:00,-4.8952,-0.058600000000000006,4.8955507351000005,0.7248,0.2114,0.755,-5.62,-0.27,5.626482027,-4.9152000000000005,-0.0286,4.9152832065,-5.64,-0.24,5.6451040734
2019-06-13 22:00:00,0.7884,1.7662,1.9341760520000002,3.5183999999999997,1.0262,3.665,-2.73,0.74,2.8285155117,0.7684000000000001,1.7662,1.9261103291000001,-2.75,0.74,2.8478237305
2019-06-13 22:30:00,-5.15744,-0.14592000000000002,5.1595038521,0.32256,0.09408000000000001,0.336,-5.48,-0.24,5.4852529568,-5.17744,-0.13592,5.1792238028,-5.5,-0.23,5.5048069903
2019-06-13 23:00:00,-5.5,-0.98,5.5866268893,0.0,0.0,0.0,-5.5,-0.98,5.5866268893,-5.38,0.33,5.3901113161,-5.38,0.33,5.3901113161
2019-06-13 23:30:00,-5.1,-0.98,5.1933033803,0.0,0.0,0.0,-5.1,-0.98,5.1933033803,-4.98,0.38,4.9944769496,-4.98,0.38,4.9944769496
2019-06-14 00:00:00,-4.8,-0.47000000000000003,4.8229555254,0.0,0.0,0.0,-4.8,-0.47000000000000003,4.8229555254,-4.78,-0.06,4.7803765542,-4.78,-0.06,4.7803765542
2019-06-14 00:30:00,-4.54,-0.27,4.5480215479,0.0,0.0,0.0,-4.54,-0.27,4.5480215479,-4.55,-0.26,4.5574225172,-4.55,-0.26,4.5574225172
2019-06-14 01:00:00,-4.43,-0.27,4.4382203641,0.0,0.0,0.0,-4.43,-0.27,4.4382203641,-4.45,-0.26,4.4575890344,-4.45,-0.26,4.4575890344
2019-06-14 01:30:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.26,4.4975215397,-4.49,-0.26,4.4975215397
2019-06-14 02:00:00,-4.61,-0.36,4.6240350345,0.0,0.0,0.0,-4.61,-0.36,4.6240350345,-4.63,-0.35000000000000003,4.6432100965,-4.63,-0.35000000000000003,4.6432100965
2019-06-14 02:30:00,-4.66,-0.36,4.6738848937,0.0,0.0,0.0,-4.66,-0.36,4.6738848937,-4.68,-0.35000000000000003,4.6930693581,-4.68,-0.35000000000000003,4.6930693581
2019-06-14 03:00:00,-4.58,-0.36,4.5941266852,0.0,0.0,0.0,-4.58,-0.36,4.5941266852,-4.6,-0.35000000000000003,4.6132960018,-4.6,-0.35000000000000003,4.6132960018
2019-06-14 03:30:00,-4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,-4.5600000000000005,-0.36,4.5741884526,-4.58,-0.37,4.5949211092,-4.58,-0.37,4.5949211092
2019-06-14 04:00:00,-4.48,-0.28,4.4887414717,0.0,0.0,0.0,-4.48,-0.28,4.4887414717,-4.5,-0.28,4.5087026959,-4.5,-0.28,4.5087026959
2019-06-14 04:30:00,-4.48,-0.35000000000000003,4.4936510768,0.0,0.0,0.0,-4.48,-0.35000000000000003,4.4936510768,-4.5,-0.35000000000000003,4.5135905884,-4.5,-0.35000000000000003,4.5135905884
2019-06-14 05:00:00,-4.53,-0.38,4.5459102499,0.0,0.0,0.0,-4.53,-0.38,4.5459102499,-4.55,-0.37,4.5650191675,-4.55,-0.37,4.5650191675
2019-06-14 05:30:00,-4.8100000000000005,-0.48,4.8338907725,0.0,0.0,0.0,-4.8100000000000005,-0.48,4.8338907725,-4.83,-0.47000000000000003,4.8528136169,-4.83,-0.47000000000000003,4.8528136169
2019-06-14 06:00:00,-5.0,-0.55,5.0301590432,0.0,0.0,0.0,-5.0,-0.55,5.0301590432,-5.02,-0.55,5.0500396038,-5.02,-0.55,5.0500396038
2019-06-14 06:30:00,-5.63,-0.75,5.6797359094,0.0,0.0,0.0,-5.63,-0.75,5.6797359094,-5.64,-0.7000000000000001,5.6832737045,-5.64,-0.7000000000000001,5.6832737045
2019-06-14 07:00:00,-6.5600000000000005,-1.07,6.646690906,0.0,0.0,0.0,-6.5600000000000005,-1.07,6.646690906,-6.58,-1.07,6.6664308292,-6.58,-1.07,6.6664308292
2019-06-14 07:30:00,-7.27,-1.32,7.3888632414,0.0,0.0,0.0,-7.27,-1.32,7.3888632414,-7.29,-1.31,7.406767176,-7.29,-1.31,7.406767176
2019-06-14 08:00:00,-2.09632,0.26524000000000003,2.1130333173,2.86368,0.8352400000000001,2.983,-4.96,-0.5700000000000001,4.9926445898,-2.11632,0.27524000000000004,2.1341432473,-4.98,-0.56,5.0113870335
2019-06-14 08:30:00,-3.68576,-0.17168000000000003,3.6897561979,2.15424,0.6283200000000001,2.2439999999999998,-5.84,-0.8,5.8945398463,-3.70576,-0.16168000000000002,3.709285322,-5.86,-0.79,5.9130110773
2019-06-14 09:00:00,-3.77488,-0.22934000000000002,3.7818402729000002,2.02512,0.5906600000000001,2.1095,-5.8,-0.8200000000000001,5.8576787211,-3.79488,-0.21934,3.8012135233,-5.82,-0.81,5.8760956425
2019-06-14 09:30:00,-0.9178400000000001,0.6843800000000001,1.144904472,3.51216,1.02438,3.6585,-4.43,-0.34,4.4430282466,-0.9378400000000001,0.6943800000000001,1.1669222125,-4.45,-0.33,4.4622191788
2019-06-14 10:00:00,-6.1244,-1.0542,6.2144680384,0.9456,0.2758,0.985,-7.07,-1.33,7.1940113984,-6.1344,-1.0142,6.2176736003,-7.08,-1.29,7.196561679
2019-06-14 10:30:00,-7.84,-1.6099999999999999,8.0036054376,0.0,0.0,0.0,-7.84,-1.6099999999999999,8.0036054376,-7.86,-1.6099999999999999,8.0231976169,-7.86,-1.6099999999999999,8.0231976169
2019-06-14 11:00:00,-7.73,-1.6099999999999999,7.8958850042,0.0,0.0,0.0,-7.73,-1.6099999999999999,7.8958850042,-7.74,-1.6099999999999999,7.9056751767,-7.74,-1.6099999999999999,7.9056751767
2019-06-14 11:30:00,-7.73,-1.6099999999999999,7.8958850042,0.0,0.0,0.0,-7.73,-1.6099999999999999,7.8958850042,-7.74,-1.6099999999999999,7.9056751767,-7.74,-1.6099999999999999,7.9056751767
2019-06-14 12:00:00,-7.73,-1.69,7.9125849127,0.0,0.0,0.0,-7.73,-1.69,7.9125849127,-7.74,-1.6800000000000002,7.9202272695,-7.74,-1.6800000000000002,7.9202272695
2019-06-14 12:30:00,-7.74,-1.6,7.9036447289,0.0,0.0,0.0,-7.74,-1.6,7.9036447289,-7.76,-1.5899999999999999,7.9212183406,-7.76,-1.5899999999999999,7.9212183406
2019-06-14 13:00:00,-7.8100000000000005,-1.6400000000000001,7.9803320733,0.0,0.0,0.0,-7.8100000000000005,-1.6400000000000001,7.9803320733,-7.82,-1.63,7.9880723582,-7.82,-1.63,7.9880723582
2019-06-14 13:30:00,-7.48,-1.56,7.6409423503,0.0,0.0,0.0,-7.48,-1.56,7.6409423503,-7.5,-1.55,7.6584920187000005,-7.5,-1.55,7.6584920187000005
2019-06-14 14:00:00,-7.27,-1.52,7.4272000108,0.0,0.0,0.0,-7.27,-1.52,7.4272000108,-7.29,-1.51,7.4447431118,-7.29,-1.51,7.4447431118
2019-06-14 14:30:00,-7.38,-1.45,7.5210969945,0.0,0.0,0.0,-7.38,-1.45,7.5210969945,-7.39,-1.45,7.5309096396,-7.39,-1.45,7.5309096396
2019-06-14 15:00:00,-7.11,-1.43,7.2523789201,0.0,0.0,0.0,-7.11,-1.43,7.2523789201,-7.13,-1.43,7.2719873487,-7.13,-1.43,7.2719873487
2019-06-14 15:30:00,-6.98,-1.24,7.0892876934,0.0,0.0,0.0,-6.98,-1.24,7.0892876934,-7.0,-1.22,7.1055189817,-7.0,-1.22,7.1055189817
2019-06-14 16:00:00,-7.07,-1.19,7.1694490723,0.0,0.0,0.0,-7.07,-1.19,7.1694490723,-7.09,-1.19,7.1891724141,-7.09,-1.19,7.1891724141
2019-06-14 16:30:00,-1.09864,0.40498,1.1709050559,3.17136,0.92498,3.3035,-4.27,-0.52,4.3015462336,-1.11864,0.52498,1.235702007,-4.29,-0.4,4.3086076637
2019-06-14 17:00:00,-0.5536800000000001,1.25726,1.3737773655,3.55632,1.03726,3.7045,-4.11,0.22,4.1158838662,-0.5736800000000001,1.25726,1.3819592794,-4.13,0.22,4.1358554133
2019-06-14 17:30:00,-0.29344000000000003,1.33858,1.3703661737,3.52656,1.02858,3.6734999999999998,-3.8200000000000003,0.31,3.8325578926,-0.31344000000000005,1.33858,1.3747876381,-3.84,0.31,3.8524926995
2019-06-14 18:00:00,-0.058480000000000004,1.46836,1.4695240726,3.49152,1.01836,3.637,-3.55,0.45,3.578407467,-0.07848000000000001,1.46836,1.4704557797,-3.5700000000000003,0.45,3.5982495744
2019-06-14 18:30:00,0.02816,1.48738,1.4876465474,3.48816,1.01738,3.6335,-3.46,0.47000000000000003,3.4917760524,-0.00184,1.48738,1.4873811381,-3.49,0.47000000000000003,3.5215053599
2019-06-14 19:00:00,-0.06528,1.50096,1.5023789135999999,3.53472,1.03096,3.682,-3.6,0.47000000000000003,3.6305509224,-0.08528000000000001,1.50096,1.5033807235999999,-3.62,0.47000000000000003,3.6503835415
2019-06-14 19:30:00,0.08208,1.49144,1.4936968903,3.5020800000000003,1.02144,3.648,-3.42,0.47000000000000003,3.4521442612,0.06208,1.5214400000000001,1.5227060123,-3.44,0.5,3.4761472926
2019-06-14 20:00:00,0.27392,1.58906,1.612496155,3.49392,1.01906,3.6395,-3.22,0.5700000000000001,3.2700611615,0.25392000000000003,1.5990600000000001,1.619094886,-3.24,0.58,3.2915042154
2019-06-14 20:30:00,0.54488,1.69934,1.7845589511000002,3.49488,1.01934,3.6405000000000003,-2.95,0.68,3.0273585846,0.51488,1.70934,1.7852015713,-2.98,0.6900000000000001,3.0588396493
2019-06-14 21:00:00,0.64536,1.67948,1.7992061027,3.49536,1.01948,3.641,-2.85,0.66,2.9254230463,0.62536,1.68948,1.8015043158,-2.87,0.67,2.9471681323
2019-06-14 21:30:00,-5.39016,-0.21838000000000002,5.3945819718,0.27984000000000003,0.08162000000000001,0.29150000000000004,-5.67,-0.30000000000000004,5.6779309612,-5.41016,-0.20838,5.4141715387,-5.69,-0.29,5.6973853652
2019-06-14 22:00:00,-5.94,-0.47000000000000003,5.9585652636,0.0,0.0,0.0,-5.94,-0.47000000000000003,5.9585652636,-5.96,-0.46,5.9777253199,-5.96,-0.46,5.9777253199
2019-06-14 22:30:00,-5.83,-0.51,5.852264519,0.0,0.0,0.0,-5.83,-0.51,5.852264519,-5.85,-0.5,5.8713286401,-5.85,-0.5,5.8713286401
2019-06-14 23:00:00,-5.55,-0.51,5.5733831736,0.0,0.0,0.0,-5.55,-0.51,5.5733831736,-5.57,-0.5,5.592396624,-5.57,-0.5,5.592396624
2019-06-14 23:30:00,-5.31,-0.64,5.3484296761,0.0,0.0,0.0,-5.31,-0.64,5.3484296761,-5.3,-0.38,5.3136051792,-5.3,-0.38,5.3136051792
2019-06-15 00:00:00,-5.11,-1.02,5.2108060797,0.0,0.0,0.0,-5.11,-1.02,5.2108060797,-5.0,0.33,5.0108781665,-5.0,0.33,5.0108781665
2019-06-15 00:30:00,-4.69,-0.91,4.7774679486,0.0,0.0,0.0,-4.69,-0.91,4.7774679486,-4.59,0.42,4.6091756313,-4.59,0.42,4.6091756313
2019-06-15 01:00:00,-4.69,-1.01,4.7975201928,0.0,0.0,0.0,-4.69,-1.01,4.7975201928,-4.59,0.34,4.602575366,-4.59,0.34,4.602575366
2019-06-15 01:30:00,-4.55,-0.9,4.6381569616,0.0,0.0,0.0,-4.55,-0.9,4.6381569616,-4.45,0.43,4.4707270102,-4.45,0.43,4.4707270102
2019-06-15 02:00:00,-4.54,-0.9,4.6283474373,0.0,0.0,0.0,-4.54,-0.9,4.6283474373,-4.45,0.43,4.4707270102,-4.45,0.43,4.4707270102
2019-06-15 02:30:00,-4.64,-0.99,4.7444388499,0.0,0.0,0.0,-4.64,-0.99,4.7444388499,-4.53,0.35000000000000003,4.5435008529,-4.53,0.35000000000000003,4.5435008529
2019-06-15 03:00:00,-4.52,-0.99,4.6271481498,0.0,0.0,0.0,-4.52,-0.99,4.6271481498,-4.42,0.35000000000000003,4.4338358111,-4.42,0.35000000000000003,4.4338358111
2019-06-15 03:30:00,-4.47,-0.97,4.5740354174,0.0,0.0,0.0,-4.47,-0.97,4.5740354174,-4.37,0.4,4.3882684512,-4.37,0.4,4.3882684512
2019-06-15 04:00:00,-4.45,-0.99,4.5587937001,0.0,0.0,0.0,-4.45,-0.99,4.5587937001,-4.35,0.4,4.368352092,-4.35,0.4,4.368352092
