Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-15 04:30:00,-4.25,-0.47000000000000003,4.27590926,0.0,0.0,0.0,-4.25,-0.47000000000000003,4.27590926,-4.24,-0.09,4.2409550811,-4.24,-0.09,4.2409550811
2019-06-15 05:00:00,-4.13,-0.31,4.1416180413,0.0,0.0,0.0,-4.13,-0.31,4.1416180413,-4.15,-0.30000000000000004,4.1608292443,-4.15,-0.30000000000000004,4.1608292443
2019-06-15 05:30:00,-4.0,-0.23,4.0066070434,0.0,0.0,0.0,-4.0,-0.23,4.0066070434,-4.02,-0.23,4.0265742263,-4.02,-0.23,4.0265742263
2019-06-15 06:00:00,-4.04,-0.65,4.0919555227,0.0,0.0,0.0,-4.04,-0.65,4.0919555227,-4.02,0.42,4.0418807503,-4.02,0.42,4.0418807503
2019-06-15 06:30:00,-4.27,-0.25,4.2773122402,0.0,0.0,0.0,-4.27,-0.25,4.2773122402,-4.29,-0.18,4.2937745632,-4.29,-0.18,4.2937745632
2019-06-15 07:00:00,-4.45,-0.29,4.4594394267,0.0,0.0,0.0,-4.45,-0.29,4.4594394267,-4.46,-0.28,4.4687805943,-4.46,-0.28,4.4687805943
2019-06-15 07:30:00,1.46736,1.69548,2.2422751392,3.20736,0.9354800000000001,3.341,-1.74,0.76,1.8987364219,1.44736,1.7254800000000001,2.2521394717,-1.76,0.79,1.9291708063000002
2019-06-15 08:00:00,-4.61752,-0.21386000000000002,4.6224697998,0.19248,0.05614,0.2005,-4.8100000000000005,-0.27,4.8175720026,-4.63752,-0.20386,4.641998562,-4.83,-0.26,4.8369928675
2019-06-15 08:30:00,-5.16,-0.33,5.1705415577,0.0,0.0,0.0,-5.16,-0.33,5.1705415577,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2019-06-15 09:00:00,-5.16,-0.33,5.1705415577,0.0,0.0,0.0,-5.16,-0.33,5.1705415577,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2019-06-15 09:30:00,-2.00496,0.5902200000000001,2.0900297247,3.15504,0.92022,3.2865,-5.16,-0.33,5.1705415577,-2.02496,0.5902200000000001,2.1092232338,-5.18,-0.33,5.1905009392
2019-06-15 10:00:00,1.0448,1.6764000000000001,1.9753288333999999,3.4848,1.0164,3.63,-2.44,0.66,2.5276866894,1.0248,1.6764000000000001,1.9648236562,-2.46,0.66,2.5469982332
2019-06-15 10:30:00,1.00848,1.67164,1.9522838421,3.46848,1.01164,3.613,-2.46,0.66,2.5469982332,0.9884800000000001,1.67164,1.9420280636,-2.48,0.66,2.5663203230000002
2019-06-15 11:00:00,-5.57376,-0.47318000000000005,5.5938090645,0.12624000000000002,0.036820000000000006,0.1315,-5.7,-0.51,5.7227703082,-5.58376,-0.45318,5.6021199425,-5.71,-0.49,5.7309859536
2019-06-15 11:30:00,-5.1112,-0.1966,5.1149796676,0.38880000000000003,0.1134,0.405,-5.5,-0.31,5.5087294361,-5.1312,-0.1766,5.1342381129,-5.52,-0.29,5.5276125045
2019-06-15 12:00:00,0.9229600000000001,1.81878,2.0395626615,3.49296,1.01878,3.6385,-2.5700000000000003,0.8,2.6916351907,0.9029600000000001,1.81878,2.0305904191,-2.59,0.8,2.7107379069
2019-06-15 12:30:00,0.85496,1.78478,1.9789886938,3.44496,1.00478,3.5885,-2.59,0.78,2.7049029557,0.83496,1.78478,1.9704308793,-2.61,0.78,2.7240594707
2019-06-15 13:00:00,-3.93304,0.16578,3.9365323128,0.8769600000000001,0.25578,0.9135000000000001,-4.8100000000000005,-0.09,4.8108419222,-3.95304,0.16578,3.9565146594,-4.83,-0.09,4.8308384365
2019-06-15 13:30:00,-5.49,-0.34,5.5005181574,0.0,0.0,0.0,-5.49,-0.34,5.5005181574,-5.51,-0.34,5.5204800516,-5.51,-0.34,5.5204800516
2019-06-15 14:00:00,-5.39,-0.37,5.4026845179,0.0,0.0,0.0,-5.39,-0.37,5.4026845179,-5.41,-0.36,5.4219645886,-5.41,-0.36,5.4219645886
2019-06-15 14:30:00,-5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,-5.3,-0.30000000000000004,5.308483776,-5.32,-0.29,5.3278982723,-5.32,-0.29,5.3278982723
2019-06-15 15:00:00,-5.17,-0.25,5.1760409581,0.0,0.0,0.0,-5.17,-0.25,5.1760409581,-5.19,-0.25,5.1960177059,-5.19,-0.25,5.1960177059
2019-06-15 15:30:00,-4.70624,-0.25682000000000005,4.7132421378,0.35376,0.10318000000000001,0.3685,-5.06,-0.36,5.0727901593,-4.71624,-0.09682,4.7172337074,-5.07,-0.2,5.0739432397
2019-06-15 16:00:00,-5.41,-0.30000000000000004,5.4183115451,0.0,0.0,0.0,-5.41,-0.30000000000000004,5.4183115451,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2019-06-15 16:30:00,-5.58,-0.30000000000000004,5.5880586969,0.0,0.0,0.0,-5.58,-0.30000000000000004,5.5880586969,-5.6,-0.30000000000000004,5.6080299571,-5.6,-0.30000000000000004,5.6080299571
2019-06-15 17:00:00,-5.63,-0.30000000000000004,5.6379872295,0.0,0.0,0.0,-5.63,-0.30000000000000004,5.6379872295,-5.65,-0.30000000000000004,5.657958996,-5.65,-0.30000000000000004,5.657958996
2019-06-15 17:30:00,-5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,-5.52,-0.24,5.5252149279000005,-5.54,-0.24,5.5451961192,-5.54,-0.24,5.5451961192
2019-06-15 18:00:00,-5.49,-0.54,5.5164934515,0.0,0.0,0.0,-5.49,-0.54,5.5164934515,-5.51,-0.6000000000000001,5.5425716053,-5.51,-0.6000000000000001,5.5425716053
2019-06-15 18:30:00,-5.78,-0.71,5.8234439982,0.0,0.0,0.0,-5.78,-0.71,5.8234439982,-5.72,0.24,5.7250327510000005,-5.72,0.24,5.7250327510000005
2019-06-15 19:00:00,-2.80904,0.7527800000000001,2.9081580855,1.6209600000000002,0.47278000000000003,1.6885,-4.43,0.28,4.4388399385,-2.82904,0.76278,2.9300683695,-4.45,0.29,4.4594394267
2019-06-15 19:30:00,1.10832,1.9732600000000002,2.2632119322,3.50832,1.02326,3.6545,-2.4,0.9500000000000001,2.5811818998,1.08832,1.9732600000000002,2.2534851786,-2.42,0.9500000000000001,2.5997884529
2019-06-15 20:00:00,1.3278400000000001,1.92312,2.3369958494,3.50784,1.02312,3.654,-2.18,0.9,2.358474083,1.3078400000000001,1.9331200000000002,2.333966238,-2.2,0.91,2.3807771840000003
2019-06-15 20:30:00,1.42784,1.98312,2.443663643,3.50784,1.02312,3.654,-2.08,0.96,2.2908513701,1.40784,1.9931200000000002,2.4401927793000002,-2.1,0.97,2.313201245
2019-06-15 21:00:00,1.5316800000000002,1.93424,2.4672511019,3.51168,1.02424,3.658,-1.98,0.91,2.179105321,1.5116800000000001,1.99424,2.5024327364,-2.0,0.97,2.2228135324
2019-06-15 21:30:00,1.67264,2.04452,2.6415500374,3.51264,1.02452,3.659,-1.8399999999999999,1.02,2.1038060747,1.6526399999999999,2.05452,2.6367160257,-1.8599999999999999,1.03,2.1261467494
2019-06-15 22:00:00,1.7036,2.0048,2.6308698181,3.5136000000000003,1.0248,3.66,-1.81,0.98,2.0582759776,1.6936,2.0948,2.6937832133,-1.82,1.07,2.1112318679
2019-06-15 22:30:00,-4.5904,0.3553,4.6041296952,0.18960000000000002,0.0553,0.1975,-4.78,0.30000000000000004,4.7894049735,-4.6104,0.4753,4.6348352991,-4.8,0.42,4.8183399631
2019-06-15 23:00:00,-4.82,-0.24,4.8259714048,0.0,0.0,0.0,-4.82,-0.24,4.8259714048,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2019-06-15 23:30:00,-4.54,-0.24,4.5463391866,0.0,0.0,0.0,-4.54,-0.24,4.5463391866,-4.55,-0.24,4.5563252737,-4.55,-0.24,4.5563252737
2019-06-16 00:00:00,-4.35,-0.27,4.3583712554,0.0,0.0,0.0,-4.35,-0.27,4.3583712554,-4.37,-0.24,4.376585427,-4.37,-0.24,4.376585427
2019-06-16 00:30:00,-4.18,-0.44,4.2030940984,0.0,0.0,0.0,-4.18,-0.44,4.2030940984,-4.19,0.18,4.1938645662,-4.19,0.18,4.1938645662
2019-06-16 01:00:00,-3.9699999999999998,-0.24,3.9772477921,0.0,0.0,0.0,-3.9699999999999998,-0.24,3.9772477921,-3.99,-0.25,3.9978244084,-3.99,-0.25,3.9978244084
2019-06-16 01:30:00,-3.94,-0.28,3.9499367084,0.0,0.0,0.0,-3.94,-0.28,3.9499367084,-3.96,-0.32,3.9729082547,-3.96,-0.32,3.9729082547
2019-06-16 02:00:00,-4.0,-0.24,4.0071935316,0.0,0.0,0.0,-4.0,-0.24,4.0071935316,-4.02,-0.24,4.0271578067,-4.02,-0.24,4.0271578067
2019-06-16 02:30:00,-3.89,-0.67,3.9472775428,0.0,0.0,0.0,-3.89,-0.67,3.9472775428,-3.91,-0.76,3.9831771239,-3.91,-0.76,3.9831771239
2019-06-16 03:00:00,-3.86,-0.67,3.9177161714,0.0,0.0,0.0,-3.86,-0.67,3.9177161714,-3.88,-0.72,3.9462387155,-3.88,-0.72,3.9462387155
2019-06-16 03:30:00,-3.74,-0.33,3.7545305965,0.0,0.0,0.0,-3.74,-0.33,3.7545305965,-3.76,-0.33,3.7744536028,-3.76,-0.33,3.7744536028
2019-06-16 04:00:00,-3.76,-0.36,3.7771947262000003,0.0,0.0,0.0,-3.76,-0.36,3.7771947262000003,-3.7800000000000002,-0.33,3.7943774193,-3.7800000000000002,-0.33,3.7943774193
2019-06-16 04:30:00,-3.63,-0.15,3.6330978517,0.0,0.0,0.0,-3.63,-0.15,3.6330978517,-3.65,-0.26,3.6592485567,-3.65,-0.26,3.6592485567
2019-06-16 05:00:00,-3.54,-0.32,3.5544338508,0.0,0.0,0.0,-3.54,-0.32,3.5544338508,-3.56,-0.32,3.5743530883,-3.56,-0.32,3.5743530883
2019-06-16 05:30:00,-3.44,0.23,3.4476803796,0.0,0.0,0.0,-3.44,0.23,3.4476803796,-3.46,0.23,3.4676360824,-3.46,0.23,3.4676360824
2019-06-16 06:00:00,-3.51,0.0,3.51,0.0,0.0,0.0,-3.51,0.0,3.51,-3.52,0.0,3.52,-3.52,0.0,3.52
2019-06-16 06:30:00,-3.88,-0.73,3.9480754805,0.0,0.0,0.0,-3.88,-0.73,3.9480754805,-3.89,0.49,3.9207397261,-3.89,0.49,3.9207397261
2019-06-16 07:00:00,-4.0,-0.6000000000000001,4.0447496832,0.0,0.0,0.0,-4.0,-0.6000000000000001,4.0447496832,-4.01,0.30000000000000004,4.0212062867,-4.01,0.30000000000000004,4.0212062867
2019-06-16 07:30:00,1.89216,1.7593800000000002,2.5837351741,3.15216,0.9193800000000001,3.2835,-1.26,0.84,1.5143315357,1.87216,1.8193800000000002,2.6105797536,-1.28,0.9,1.5647363995
2019-06-16 08:00:00,2.2897600000000002,1.34368,2.6548967588,3.50976,1.02368,3.656,-1.22,0.32,1.261269202,2.3297600000000003,2.58368,3.4789630639,-1.18,1.56,1.9560163598
2019-06-16 08:30:00,0.12912,1.02766,1.0357398563,2.52912,0.7376600000000001,2.6345,-2.4,0.29,2.4174573419,0.15912,2.12766,2.1336017084,-2.37,1.3900000000000001,2.7475443581
2019-06-16 09:00:00,-4.84,-0.64,4.8821306824,0.0,0.0,0.0,-4.84,-0.64,4.8821306824,-4.86,-0.77,4.9206198796,-4.86,-0.77,4.9206198796
2019-06-16 09:30:00,-5.18408,-0.23494,5.1894009529,0.08592000000000001,0.025060000000000002,0.08950000000000001,-5.27,-0.26,5.2764097642,-5.20408,-0.23494,5.2093805246,-5.29,-0.26,5.29638556
2019-06-16 10:00:00,-0.8287200000000001,1.18704,1.447701903,2.56128,0.74704,2.668,-3.39,0.44,3.4184353146,-0.84872,1.2070400000000001,1.4755579284,-3.41,0.46,3.4408865137
2019-06-16 10:30:00,-1.0692,1.1694,1.5845141211,2.5008,0.7294,2.605,-3.5700000000000003,0.44,3.5970126494,-1.0892,1.1894,1.6127705975,-3.59,0.46,3.6193507705
2019-06-16 11:00:00,-4.20568,0.19126,4.2100266804,0.9643200000000001,0.28126,1.0045,-5.17,-0.09,5.1707833062,-4.22568,0.20126000000000002,4.2304700744,-5.19,-0.08,5.1906165337
2019-06-16 11:30:00,-5.93,-0.32,5.9386277876,0.0,0.0,0.0,-5.93,-0.32,5.9386277876,-5.95,-0.31,5.9580701574,-5.95,-0.31,5.9580701574
2019-06-16 12:00:00,-5.86,-0.32,5.8687306975,0.0,0.0,0.0,-5.86,-0.32,5.8687306975,-5.87,-0.31,5.8781799904,-5.87,-0.31,5.8781799904
2019-06-16 12:30:00,-6.04,-0.84,6.0981308612,0.0,0.0,0.0,-6.04,-0.84,6.0981308612,-5.97,-0.01,5.9700083752,-5.97,-0.01,5.9700083752
2019-06-16 13:00:00,-6.01,-1.12,6.1134687371,0.0,0.0,0.0,-6.01,-1.12,6.1134687371,-5.88,0.24,5.8848959209,-5.88,0.24,5.8848959209
2019-06-16 13:30:00,-5.8100000000000005,-1.03,5.9005931905,0.0,0.0,0.0,-5.8100000000000005,-1.03,5.9005931905,-5.68,0.33,5.6895781917,-5.68,0.33,5.6895781917
2019-06-16 14:00:00,-5.86,-1.03,5.9498319304,0.0,0.0,0.0,-5.86,-1.03,5.9498319304,-5.73,0.33,5.7394947513,-5.73,0.33,5.7394947513
2019-06-16 14:30:00,-5.53,-0.36,5.5417055136,0.0,0.0,0.0,-5.53,-0.36,5.5417055136,-5.55,-0.33,5.5598021548,-5.55,-0.33,5.5598021548
2019-06-16 15:00:00,-5.78,-0.28,5.7867780327,0.0,0.0,0.0,-5.78,-0.28,5.7867780327,-5.8,-0.28,5.8067546874,-5.8,-0.28,5.8067546874
2019-06-16 15:30:00,-5.54,-0.28,5.5470712993,0.0,0.0,0.0,-5.54,-0.28,5.5470712993,-5.5600000000000005,-0.28,5.5670458953,-5.5600000000000005,-0.28,5.5670458953
2019-06-16 16:00:00,-5.6,-0.39,5.6135639303,0.0,0.0,0.0,-5.6,-0.39,5.6135639303,-5.62,-0.39,5.6335157761,-5.62,-0.39,5.6335157761
2019-06-16 16:30:00,-5.6,-0.39,5.6135639303,0.0,0.0,0.0,-5.6,-0.39,5.6135639303,-5.62,-0.37,5.6321665458,-5.62,-0.37,5.6321665458
2019-06-16 17:00:00,-5.62,-0.39,5.6335157761,0.0,0.0,0.0,-5.62,-0.39,5.6335157761,-5.64,-0.37,5.6521234948,-5.64,-0.37,5.6521234948
2019-06-16 17:30:00,-5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,-5.53,-0.35000000000000003,5.5410648796,-5.55,-0.34,5.5604046615,-5.55,-0.34,5.5604046615
2019-06-16 18:00:00,-5.59,-0.32,5.5991517215,0.0,0.0,0.0,-5.59,-0.32,5.5991517215,-5.61,-0.32,5.6191191481,-5.61,-0.32,5.6191191481
2019-06-16 18:30:00,-5.72,-0.32,5.7289440563,0.0,0.0,0.0,-5.72,-0.32,5.7289440563,-5.74,-0.32,5.7489129407,-5.74,-0.32,5.7489129407
2019-06-16 19:00:00,-5.57,-0.29,5.5775442625,0.0,0.0,0.0,-5.57,-0.29,5.5775442625,-5.58,-0.28,5.587020673,-5.58,-0.28,5.587020673
2019-06-16 19:30:00,-0.53488,1.41066,1.5086610785999999,2.74512,0.80066,2.8595,-3.2800000000000002,0.61,3.3362403990000002,-0.55488,1.42066,1.5251775798,-3.3,0.62,3.3577373334000002
2019-06-16 20:00:00,0.9176000000000001,1.8643,2.0778845613,3.4776,1.0143,3.6225,-2.56,0.85,2.6974246977,0.8976000000000001,1.8643,2.0691303125,-2.58,0.85,2.7164130761000003
2019-06-16 20:30:00,-4.46472,0.16404000000000002,4.4677325120999996,0.6652800000000001,0.19404000000000002,0.6930000000000001,-5.13,-0.03,5.1300877185000004,-4.48472,0.19404000000000002,4.4889157934,-5.15,0.0,5.15
2019-06-16 21:00:00,-3.1928,0.49960000000000004,3.2316515901,1.2671999999999999,0.36960000000000004,1.32,-4.46,0.13,4.4618942166,-3.2028,0.5496,3.2496135155,-4.47,0.18,4.4736226931
2019-06-16 21:30:00,-5.43,-0.24,5.4353012796,0.0,0.0,0.0,-5.43,-0.24,5.4353012796,-5.45,-0.24,5.4552818442,-5.45,-0.24,5.4552818442
2019-06-16 22:00:00,-5.3,-0.24,5.3054311795,0.0,0.0,0.0,-5.3,-0.24,5.3054311795,-5.31,-0.24,5.3154209617,-5.31,-0.24,5.3154209617
2019-06-16 22:30:00,-5.14,-0.24,5.1456000622,0.0,0.0,0.0,-5.14,-0.24,5.1456000622,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2019-06-16 23:00:00,-4.82,-0.24,4.8259714048,0.0,0.0,0.0,-4.82,-0.24,4.8259714048,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2019-06-16 23:30:00,-4.48,-0.26,4.4875383007,0.0,0.0,0.0,-4.48,-0.26,4.4875383007,-4.5,-0.19,4.504009325,-4.5,-0.19,4.504009325
2019-06-17 00:00:00,-4.3,-0.24,4.3066924664,0.0,0.0,0.0,-4.3,-0.24,4.3066924664,-4.32,-0.24,4.3266615306,-4.32,-0.24,4.3266615306
2019-06-17 00:30:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.16,-0.24,4.1669173258,-4.16,-0.24,4.1669173258
2019-06-17 01:00:00,-4.08,-0.24,4.0870527278,0.0,0.0,0.0,-4.08,-0.24,4.0870527278,-4.09,-0.24,4.0970355136,-4.09,-0.24,4.0970355136
2019-06-17 01:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2019-06-17 02:00:00,-4.21,-0.24,4.2168353062,0.0,0.0,0.0,-4.21,-0.24,4.2168353062,-4.23,-0.24,4.23680304,-4.23,-0.24,4.23680304
2019-06-17 02:30:00,-4.1,-0.24,4.1070183832,0.0,0.0,0.0,-4.1,-0.24,4.1070183832,-4.12,-0.24,4.1269843712,-4.12,-0.24,4.1269843712
2019-06-17 03:00:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.24,3.9572844224,-3.95,-0.24,3.9572844224
2019-06-17 03:30:00,-4.1,-0.24,4.1070183832,0.0,0.0,0.0,-4.1,-0.24,4.1070183832,-4.12,-0.24,4.1269843712,-4.12,-0.24,4.1269843712
2019-06-17 04:00:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.94,-0.24,3.9473028766000002,-3.94,-0.24,3.9473028766000002
2019-06-17 04:30:00,-3.87,-0.24,3.877434719,0.0,0.0,0.0,-3.87,-0.24,3.877434719,-3.89,-0.26,3.8986792635,-3.89,-0.26,3.8986792635
2019-06-17 05:00:00,-3.9699999999999998,-0.24,3.9772477921,0.0,0.0,0.0,-3.9699999999999998,-0.24,3.9772477921,-3.98,-0.23,3.9866401894,-3.98,-0.23,3.9866401894
2019-06-17 05:30:00,-4.13,-0.24,4.1369674884,0.0,0.0,0.0,-4.13,-0.24,4.1369674884,-4.14,-0.23,4.1463839668,-4.14,-0.23,4.1463839668
2019-06-17 06:00:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.27,-0.14,4.2722944655,-4.27,-0.14,4.2722944655
2019-06-17 06:30:00,-4.99,-0.4,5.0060063923,0.0,0.0,0.0,-4.99,-0.4,5.0060063923,-5.0,-0.39,5.0151869357,-5.0,-0.39,5.0151869357
2019-06-17 07:00:00,-5.58,-0.62,5.6143387856,0.0,0.0,0.0,-5.58,-0.62,5.6143387856,-5.59,-0.6000000000000001,5.6221081455,-5.59,-0.6000000000000001,5.6221081455
2019-06-17 07:30:00,-6.31,-0.86,6.3683357324,0.0,0.0,0.0,-6.31,-0.86,6.3683357324,-6.32,-0.85,6.3769036373,-6.32,-0.85,6.3769036373
2019-06-17 08:00:00,-6.89,-1.1400000000000001,6.9836738183,0.0,0.0,0.0,-6.89,-1.1400000000000001,6.9836738183,-6.91,-1.1400000000000001,7.0034063141,-6.91,-1.1400000000000001,7.0034063141
2019-06-17 08:30:00,-7.14,-1.3,7.2573824482,0.0,0.0,0.0,-7.14,-1.3,7.2573824482,-7.16,-1.29,7.2752800633,-7.16,-1.29,7.2752800633
2019-06-17 09:00:00,-7.14,-1.35,7.2665053499,0.0,0.0,0.0,-7.14,-1.35,7.2665053499,-7.16,-1.34,7.2843119098999995,-7.16,-1.34,7.2843119098999995
2019-06-17 09:30:00,-7.34,-1.45,7.4818513752,0.0,0.0,0.0,-7.34,-1.45,7.4818513752,-7.36,-1.44,7.499546653,-7.36,-1.44,7.499546653
2019-06-17 10:00:00,-7.47,-1.48,7.6152019015,0.0,0.0,0.0,-7.47,-1.48,7.6152019015,-7.48,-1.48,7.6250114754,-7.48,-1.48,7.6250114754
2019-06-17 10:30:00,-7.39,-1.53,7.5467211423,0.0,0.0,0.0,-7.39,-1.53,7.5467211423,-7.41,-1.53,7.5663068931,-7.41,-1.53,7.5663068931
2019-06-17 11:00:00,-7.41,-1.53,7.5663068931,0.0,0.0,0.0,-7.41,-1.53,7.5663068931,-7.43,-1.55,7.5899538866,-7.43,-1.55,7.5899538866
2019-06-17 11:30:00,-7.61,-1.53,7.7622805927,0.0,0.0,0.0,-7.61,-1.53,7.7622805927,-7.63,-1.53,7.7818892308,-7.63,-1.53,7.7818892308
2019-06-17 12:00:00,-7.43,-1.53,7.5858948055,0.0,0.0,0.0,-7.43,-1.53,7.5858948055,-7.45,-1.53,7.6054848629,-7.45,-1.53,7.6054848629
2019-06-17 12:30:00,-7.57,-1.6,7.7372411104,0.0,0.0,0.0,-7.57,-1.6,7.7372411104,-7.59,-1.6,7.7568099113,-7.59,-1.6,7.7568099113
2019-06-17 13:00:00,-7.28,-1.45,7.4229980466,0.0,0.0,0.0,-7.28,-1.45,7.4229980466,-7.29,-1.44,7.4308613229,-7.29,-1.44,7.4308613229
2019-06-17 13:30:00,-5.77024,-1.32382,5.9201494111,0.80976,0.23618000000000003,0.8435,-6.58,-1.56,6.7623960251,-5.69024,-0.5238200000000001,5.714299489,-6.5,-0.76,6.5442799450999996
2019-06-17 14:00:00,-5.40888,-1.5438399999999999,5.6248933145,0.9811200000000001,0.28616,1.022,-6.39,-1.83,6.6468789669,-5.26888,-0.21384000000000003,5.2732176136,-6.25,-0.5,6.269968102
2019-06-17 14:30:00,-7.07264,-2.07702,7.3713125459,0.14736000000000002,0.042980000000000004,0.1535,-7.22,-2.12,7.52481229,-6.92264,-0.75702,6.9639086618,-7.07,-0.8,7.1151177081
2019-06-17 15:00:00,-7.41,-2.22,7.7354056132,0.0,0.0,0.0,-7.41,-2.22,7.7354056132,-7.25,-0.89,7.3044233174,-7.25,-0.89,7.3044233174
2019-06-17 15:30:00,-7.22,-2.07,7.5108787768,0.0,0.0,0.0,-7.22,-2.07,7.5108787768,-7.06,-0.73,7.097640453,-7.06,-0.73,7.097640453
2019-06-17 16:00:00,-7.36,-2.07,7.6455542638,0.0,0.0,0.0,-7.36,-2.07,7.6455542638,-7.21,-0.73,7.2468613896,-7.21,-0.73,7.2468613896
2019-06-17 16:30:00,-1.27952,0.40264000000000005,1.3413763081,3.06048,0.8926400000000001,3.188,-4.34,-0.49,4.3675736971,-1.27952,0.54264,1.3898307811000001,-4.34,-0.35000000000000003,4.3540900312
2019-06-17 17:00:00,-0.77824,0.7296800000000001,1.0668131983,3.46176,1.00968,3.606,-4.24,-0.28,4.2492352253,-0.7982400000000001,0.7396800000000001,1.0882617332,-4.26,-0.27,4.2685477624
2019-06-17 17:30:00,-0.7177600000000001,1.13982,1.3469851707,3.46224,1.00982,3.6065,-4.18,0.13,4.1820210425,-0.7377600000000001,1.11982,1.3410021066,-4.2,0.11,4.2014402293
2019-06-17 18:00:00,-0.5639200000000001,1.21094,1.335807415,3.46608,1.01094,3.6105,-4.03,0.2,4.0349597272,-0.58392,1.25094,1.3805120246,-4.05,0.24,4.0571048791
2019-06-17 18:30:00,-0.602,1.2315,1.3707648412,3.468,1.0115,3.6125,-4.07,0.22,4.075941609,-0.622,1.2315,1.3796652674,-4.09,0.22,4.0959125967
2019-06-17 19:00:00,-0.4544,1.2308,1.3120015244,3.4656000000000002,1.0108,3.61,-3.92,0.22,3.9261686158,-0.47440000000000004,1.2308,1.3190617878,-3.94,0.22,3.9461373519
2019-06-17 19:30:00,-0.27248,1.31136,1.3393694039000001,3.46752,1.01136,3.612,-3.74,0.30000000000000004,3.7520127932,-0.29248,1.31136,1.343580887,-3.76,0.30000000000000004,3.7719490983
2019-06-17 20:00:00,0.05992000000000001,1.41206,1.4133307645,3.46992,1.01206,3.6145,-3.41,0.4,3.4333802586,0.039920000000000004,1.42206,1.4226202058,-3.43,0.41000000000000003,3.4544174617
2019-06-17 20:30:00,0.39664000000000005,1.5440200000000002,1.5941521414,3.47664,1.01402,3.6215,-3.08,0.53,3.1252679885,0.37664000000000003,1.5440200000000002,1.5892940099000001,-3.1,0.53,3.1449801271
2019-06-17 21:00:00,-3.51152,0.24914000000000003,3.5203470639,1.36848,0.39914000000000005,1.4255,-4.88,-0.15,4.8823047836,-3.52152,0.25914000000000004,3.5310418647,-4.89,-0.14,4.8920036795
2019-06-17 21:30:00,-2.9884,0.3613,3.010161499,1.5816,0.46130000000000004,1.6475,-4.57,-0.1,4.571093961,-3.0084,0.38130000000000003,3.0324676833,-4.59,-0.08,4.5906971148
2019-06-17 22:00:00,0.8556800000000001,1.6437400000000002,1.8531242403000001,3.47568,1.01374,3.6205,-2.62,0.63,2.6946799438999998,0.8356800000000001,1.6437400000000002,1.8439745795,-2.64,0.63,2.7141296948
2019-06-17 22:30:00,-5.45856,-0.42708,5.4752419673,0.18144000000000002,0.05292,0.189,-5.64,-0.48,5.6603886792,-5.47856,-0.40708000000000005,5.4936630585,-5.66,-0.46,5.6786618142
2019-06-17 23:00:00,-5.44,-0.51,5.4638539512,0.0,0.0,0.0,-5.44,-0.51,5.4638539512,-5.45,-0.5,5.4728877204,-5.45,-0.5,5.4728877204
2019-06-17 23:30:00,-5.04,-0.45,5.0600494069,0.0,0.0,0.0,-5.04,-0.45,5.0600494069,-5.05,-0.45,5.0700098619,-5.05,-0.45,5.0700098619
2019-06-18 00:00:00,-4.71,-0.4,4.7269546222,0.0,0.0,0.0,-4.71,-0.4,4.7269546222,-4.73,-0.39,4.74605099,-4.73,-0.39,4.74605099
2019-06-18 00:30:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.51,-0.37,4.5251519312,-4.51,-0.37,4.5251519312
2019-06-18 01:00:00,-4.4,-0.37,4.4155294133,0.0,0.0,0.0,-4.4,-0.37,4.4155294133,-4.42,-0.37,4.43545939,-4.42,-0.37,4.43545939
2019-06-18 01:30:00,-4.37,-0.37,4.3856356438,0.0,0.0,0.0,-4.37,-0.37,4.3856356438,-4.39,-0.37,4.405564663,-4.39,-0.37,4.405564663
2019-06-18 02:00:00,-4.43,-0.39,4.4471339085,0.0,0.0,0.0,-4.43,-0.39,4.4471339085,-4.45,-0.39,4.4670571969,-4.45,-0.39,4.4670571969
2019-06-18 02:30:00,-4.48,-0.35000000000000003,4.4936510768,0.0,0.0,0.0,-4.48,-0.35000000000000003,4.4936510768,-4.49,-0.35000000000000003,4.5036207656,-4.49,-0.35000000000000003,4.5036207656
2019-06-18 03:00:00,-4.35,-0.38,4.3665661566,0.0,0.0,0.0,-4.35,-0.38,4.3665661566,-4.37,-0.37,4.3856356438,-4.37,-0.37,4.3856356438
2019-06-18 03:30:00,-4.35,-0.38,4.3665661566,0.0,0.0,0.0,-4.35,-0.38,4.3665661566,-4.37,-0.37,4.3856356438,-4.37,-0.37,4.3856356438
2019-06-18 04:00:00,-4.25,-0.36,4.2652198068,0.0,0.0,0.0,-4.25,-0.36,4.2652198068,-4.27,-0.35000000000000003,4.2843202495,-4.27,-0.35000000000000003,4.2843202495
2019-06-18 04:30:00,-4.25,-0.38,4.2669544174,0.0,0.0,0.0,-4.25,-0.38,4.2669544174,-4.29,-0.38,4.3067969537,-4.29,-0.38,4.3067969537
2019-06-18 05:00:00,-4.41,-0.42,4.429954853,0.0,0.0,0.0,-4.41,-0.42,4.429954853,-4.43,-0.42,4.4498651665,-4.43,-0.42,4.4498651665
2019-06-18 05:30:00,-4.41,-0.35000000000000003,4.4238670866,0.0,0.0,0.0,-4.41,-0.35000000000000003,4.4238670866,-4.43,-0.34,4.4430282466,-4.43,-0.34,4.4430282466
2019-06-18 06:00:00,-4.63,-0.39,4.6463964532,0.0,0.0,0.0,-4.63,-0.39,4.6463964532,-4.65,-0.38,4.6655010449,-4.65,-0.38,4.6655010449
2019-06-18 06:30:00,-5.47,-0.64,5.5073133196,0.0,0.0,0.0,-5.47,-0.64,5.5073133196,-5.49,-0.64,5.5271783036,-5.49,-0.64,5.5271783036
2019-06-18 07:00:00,-6.15,-1.03,6.2356555389,0.0,0.0,0.0,-6.15,-1.03,6.2356555389,-6.15,-0.93,6.2199196136,-6.15,-0.93,6.2199196136
2019-06-18 07:30:00,-6.73,-1.17,6.8309442978,0.0,0.0,0.0,-6.73,-1.17,6.8309442978,-6.75,-1.16,6.8489488245,-6.75,-1.16,6.8489488245
2019-06-18 08:00:00,-7.21,-1.31,7.3280420304,0.0,0.0,0.0,-7.21,-1.31,7.3280420304,-7.22,-1.3,7.3361025075,-7.22,-1.3,7.3361025075
2019-06-18 08:30:00,-7.16,-1.31,7.2788529316,0.0,0.0,0.0,-7.16,-1.31,7.2788529316,-7.18,-1.3,7.2967389977,-7.18,-1.3,7.2967389977
2019-06-18 09:00:00,-7.25,-1.49,7.4015268695,0.0,0.0,0.0,-7.25,-1.49,7.4015268695,-7.28,-1.48,7.4289164755,-7.28,-1.48,7.4289164755
2019-06-18 09:30:00,-7.03,-1.45,7.1779802173,0.0,0.0,0.0,-7.03,-1.45,7.1779802173,-7.05,-1.44,7.1955611317,-7.05,-1.44,7.1955611317
2019-06-18 10:00:00,-7.05,-1.3900000000000001,7.185721954,0.0,0.0,0.0,-7.05,-1.3900000000000001,7.185721954,-7.07,-1.3900000000000001,7.2053452381,-7.07,-1.3900000000000001,7.2053452381
2019-06-18 10:30:00,-7.19,-1.48,7.3407424693,0.0,0.0,0.0,-7.19,-1.48,7.3407424693,-7.21,-1.48,7.3603328729,-7.21,-1.48,7.3603328729
2019-06-18 11:00:00,-7.04,-1.44,7.1857637033,0.0,0.0,0.0,-7.04,-1.44,7.1857637033,-7.06,-1.44,7.2053591167,-7.06,-1.44,7.2053591167
2019-06-18 11:30:00,-7.1,-1.49,7.254660571,0.0,0.0,0.0,-7.1,-1.49,7.254660571,-7.12,-1.48,7.2721936168,-7.12,-1.48,7.2721936168
2019-06-18 12:00:00,-7.1,-1.43,7.2425755088,0.0,0.0,0.0,-7.1,-1.43,7.2425755088,-7.12,-1.42,7.2602203823,-7.12,-1.42,7.2602203823
2019-06-18 12:30:00,-7.31,-1.48,7.4583175046,0.0,0.0,0.0,-7.31,-1.48,7.4583175046,-7.32,-1.48,7.4681189064,-7.32,-1.48,7.4681189064
2019-06-18 13:00:00,-6.2496,-1.1278,6.3505458820000005,0.5904,0.17220000000000002,0.615,-6.84,-1.3,6.9624421003,-6.2596,-1.1278,6.3603871737,-6.85,-1.3,6.9722664895
2019-06-18 13:30:00,-3.09704,-0.34622,3.1163319865,2.17296,0.63378,2.2635,-5.27,-0.98,5.3603451381,-3.08704,0.14378000000000002,3.0903864888,-5.26,-0.49,5.2827738926
2019-06-18 14:00:00,-7.31,-1.42,7.4466435392,0.0,0.0,0.0,-7.31,-1.42,7.4466435392,-7.34,-1.42,7.4760952375,-7.34,-1.42,7.4760952375
2019-06-18 14:30:00,-7.14,-1.42,7.2798351629999996,0.0,0.0,0.0,-7.14,-1.42,7.2798351629999996,-7.16,-1.42,7.2994520342,-7.16,-1.42,7.2994520342
2019-06-18 15:00:00,-1.18584,0.36788000000000004,1.2415926063,3.04416,0.8878800000000001,3.171,-4.23,-0.52,4.2618423246,-1.20584,0.37788000000000005,1.2636626923,-4.25,-0.51,4.2804906261
2019-06-18 15:30:00,-6.3864,-1.1402,6.4873847581,0.2736,0.07980000000000001,0.28500000000000003,-6.66,-1.22,6.7708197436,-6.4064,-1.1302,6.5053295843,-6.68,-1.21,6.7887038527
2019-06-18 16:00:00,-7.07,-1.3,7.188525579,0.0,0.0,0.0,-7.07,-1.3,7.188525579,-7.09,-1.29,7.2063999334,-7.09,-1.29,7.2063999334
2019-06-18 16:30:00,-1.31136,0.5125200000000001,1.4079566044,3.12864,0.9125200000000001,3.259,-4.44,-0.4,4.4579816061,-1.33136,0.5225200000000001,1.430226066,-4.46,-0.39,4.4770190976
2019-06-18 17:00:00,-0.33704,1.26628,1.3103667426,3.55296,1.03628,3.701,-3.89,0.23,3.8967935537000002,-0.35704,1.28628,1.3349134054,-3.91,0.25,3.9179841756
2019-06-18 17:30:00,-0.5261600000000001,1.2461200000000001,1.3526490306,3.48384,1.01612,3.629,-4.01,0.23,4.016590594,-0.5461600000000001,1.23612,1.3514005328,-4.03,0.22,4.0360004955
2019-06-18 18:00:00,-0.7028800000000001,1.24416,1.4289766968,3.47712,1.01416,3.622,-4.18,0.23,4.1863229689,-0.7328800000000001,1.23416,1.4353619753,-4.21,0.22,4.2157442996
2019-06-18 18:30:00,-0.6990400000000001,1.22528,1.4106622558000002,3.48096,1.01528,3.626,-4.18,0.21,4.1852717952,-0.72904,1.23528,1.4343695479,-4.21,0.22,4.2157442996
2019-06-18 19:00:00,-0.50232,1.2472400000000001,1.3445939908,3.48768,1.01724,3.633,-3.99,0.23,3.996623575,-0.52232,1.23724,1.3429746833,-4.01,0.22,4.0160303784
2019-06-18 19:30:00,-0.43376000000000003,1.22682,1.3012436551,3.48624,1.01682,3.6315,-3.92,0.21,3.9256209699999998,-0.44376000000000004,1.30682,1.3801092167,-3.93,0.29,3.9406852196
2019-06-18 20:00:00,-6.58616,-0.7663800000000001,6.6305989058,0.18384,0.05362,0.1915,-6.77,-0.8200000000000001,6.8194794523,-6.60616,-0.75638,6.6493203149,-6.79,-0.81,6.8381430228
2019-06-18 20:30:00,-6.5,-0.71,6.5386619426,0.0,0.0,0.0,-6.5,-0.71,6.5386619426,-6.52,-0.71,6.5585440457,-6.52,-0.71,6.5585440457
2019-06-18 21:00:00,-6.34,-0.74,6.3830400281,0.0,0.0,0.0,-6.34,-0.74,6.3830400281,-6.35,-0.6900000000000001,6.3873781789,-6.35,-0.6900000000000001,6.3873781789
2019-06-18 21:30:00,-1.776,0.6145,1.8793047252,2.2439999999999998,0.6545000000000001,2.3375,-4.02,-0.04,4.020199,-1.786,0.7345,1.9311359999,-4.03,0.08,4.0307939665
2019-06-18 22:00:00,-1.97784,0.6393800000000001,2.0786192172,1.9521600000000001,0.56938,2.0335,-3.93,0.07,3.9306233602000002,-1.99784,0.6493800000000001,2.100728219,-3.95,0.08,3.9508100434999998
2019-06-18 22:30:00,-5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,-5.44,-0.47000000000000003,5.4602655613,-5.46,-0.46,5.4793430263000005,-5.46,-0.46,5.4793430263000005
2019-06-18 23:00:00,-5.07,-0.43,5.08820204,0.0,0.0,0.0,-5.07,-0.43,5.08820204,-5.09,-0.43,5.1081307736,-5.09,-0.43,5.1081307736
2019-06-18 23:30:00,-4.76,-0.39,4.7759501671999995,0.0,0.0,0.0,-4.76,-0.39,4.7759501671999995,-4.77,-0.39,4.7859168401000005,-4.77,-0.39,4.7859168401000005
2019-06-19 00:00:00,-4.49,-0.36,4.5044089512,0.0,0.0,0.0,-4.49,-0.36,4.5044089512,-4.51,-0.35000000000000003,4.5235605445000004,-4.51,-0.35000000000000003,4.5235605445000004
2019-06-19 00:30:00,-4.34,-0.36,4.3549052803,0.0,0.0,0.0,-4.34,-0.36,4.3549052803,-4.36,-0.35000000000000003,4.3740256058,-4.36,-0.35000000000000003,4.3740256058
2019-06-19 01:00:00,-4.24,-0.39,4.2578985427,0.0,0.0,0.0,-4.24,-0.39,4.2578985427,-4.25,-0.38,4.2669544174,-4.25,-0.38,4.2669544174
2019-06-19 01:30:00,-4.24,-0.39,4.2578985427,0.0,0.0,0.0,-4.24,-0.39,4.2578985427,-4.25,-0.38,4.2669544174,-4.25,-0.38,4.2669544174
2019-06-19 02:00:00,-4.27,-0.39,4.2877733149,0.0,0.0,0.0,-4.27,-0.39,4.2877733149,-4.29,-0.38,4.3067969537,-4.29,-0.38,4.3067969537
2019-06-19 02:30:00,-4.27,-0.39,4.2877733149,0.0,0.0,0.0,-4.27,-0.39,4.2877733149,-4.29,-0.38,4.3067969537,-4.29,-0.38,4.3067969537
2019-06-19 03:00:00,-4.11,-0.34,4.1240392821,0.0,0.0,0.0,-4.11,-0.34,4.1240392821,-4.13,-0.33,4.1431630429,-4.13,-0.33,4.1431630429
2019-06-19 03:30:00,-4.14,-0.39,4.1583289913,0.0,0.0,0.0,-4.14,-0.39,4.1583289913,-4.15,-0.38,4.1673612754,-4.15,-0.38,4.1673612754
2019-06-19 04:00:00,-4.0,-0.32,4.0127795853,0.0,0.0,0.0,-4.0,-0.32,4.0127795853,-4.01,-0.31,4.021964694,-4.01,-0.31,4.021964694
2019-06-19 04:30:00,-3.79,-0.22,3.7963798545,0.0,0.0,0.0,-3.79,-0.22,3.7963798545,-3.8,-0.22,3.8063630936,-3.8,-0.22,3.8063630936
2019-06-19 05:00:00,-3.84,-0.26,3.8487920183,0.0,0.0,0.0,-3.84,-0.26,3.8487920183,-3.85,-0.22,3.8562805915,-3.85,-0.22,3.8562805915
2019-06-19 05:30:00,-4.04,-0.26,4.0483576917,0.0,0.0,0.0,-4.04,-0.26,4.0483576917,-4.05,-0.25,4.0577087131,-4.05,-0.25,4.0577087131
2019-06-19 06:00:00,-4.48,-0.37,4.4952530518,0.0,0.0,0.0,-4.48,-0.37,4.4952530518,-4.5,-0.36,4.5143770334,-4.5,-0.36,4.5143770334
2019-06-19 06:30:00,-5.25,-0.62,5.2864827627,0.0,0.0,0.0,-5.25,-0.62,5.2864827627,-5.26,-0.61,5.2952525908,-5.26,-0.61,5.2952525908
2019-06-19 07:00:00,-5.96,-0.9,6.0275699913,0.0,0.0,0.0,-5.96,-0.9,6.0275699913,-5.98,-0.89,6.0458663564,-5.98,-0.89,6.0458663564
2019-06-19 07:30:00,-6.55,-1.02,6.628944109,0.0,0.0,0.0,-6.55,-1.02,6.628944109,-6.57,-1.02,6.6487066411,-6.57,-1.02,6.6487066411
2019-06-19 08:00:00,-6.8100000000000005,-1.19,6.913190291,0.0,0.0,0.0,-6.8100000000000005,-1.19,6.913190291,-6.83,-1.19,6.9328926142,-6.83,-1.19,6.9328926142
2019-06-19 08:30:00,-2.174,0.1655,2.180290405,2.556,0.7455,2.6625,-4.73,-0.58,4.7654275779,-2.194,0.17550000000000002,2.2010080077,-4.75,-0.5700000000000001,4.7840777586000005
2019-06-19 09:00:00,-7.25,-1.47,7.3975266137,0.0,0.0,0.0,-7.25,-1.47,7.3975266137,-7.26,-1.47,7.4073274533,-7.26,-1.47,7.4073274533
2019-06-19 09:30:00,-7.39,-1.49,7.5387134181,0.0,0.0,0.0,-7.39,-1.49,7.5387134181,-7.41,-1.48,7.5563549414,-7.41,-1.48,7.5563549414
2019-06-19 10:00:00,-2.06216,0.10062000000000001,2.0646133415,2.84784,0.83062,2.9665,-4.91,-0.73,4.9639701852,-2.08216,0.14062000000000002,2.0869030284,-4.93,-0.6900000000000001,4.9780518278
2019-06-19 10:30:00,-5.93968,-1.03074,6.0284511651,0.82032,0.23926000000000003,0.8545,-6.76,-1.27,6.8782628621,-5.94968,-1.02074,6.0366051925,-6.77,-1.26,6.8862544246
2019-06-19 11:00:00,-1.01864,0.37248000000000003,1.084605366,3.4713600000000002,1.01248,3.616,-4.49,-0.64,4.535383115,-1.02864,0.38248000000000004,1.0974475842,-4.5,-0.63,4.5438860021
2019-06-19 11:30:00,-0.7932800000000001,0.44696,0.9105308342,3.48672,1.01696,3.632,-4.28,-0.5700000000000001,4.3177887859,-0.8132800000000001,0.44696,0.9280073276,-4.3,-0.5700000000000001,4.3376145518
2019-06-19 12:00:00,-2.38984,-0.051620000000000006,2.3903974251,2.60016,0.75838,2.7085,-4.99,-0.81,5.0553140357,-2.40984,-0.051620000000000006,2.4103927999,-5.01,-0.81,5.0750566499
2019-06-19 12:30:00,-7.47,-1.65,7.6500588233,0.0,0.0,0.0,-7.47,-1.65,7.6500588233,-7.48,-1.65,7.6598237578,-7.48,-1.65,7.6598237578
2019-06-19 13:00:00,-1.81648,0.019360000000000002,1.8165831663,2.84352,0.8293600000000001,2.9619999999999997,-4.66,-0.81,4.7298731484,-1.8464800000000001,0.04936,1.8471396266000002,-4.69,-0.78,4.7544189971
2019-06-19 13:30:00,-0.70384,0.32388,0.7747831955000001,3.47616,1.01388,3.621,-4.18,-0.6900000000000001,4.2365670064,-0.72384,0.32388,0.7929959647,-4.2,-0.6900000000000001,4.2563012111
2019-06-19 14:00:00,-0.7233600000000001,0.34402000000000005,0.8009990325,3.47664,1.01402,3.6215,-4.2,-0.67,4.2531047483,-0.7233600000000001,0.35402,0.8053445536,-4.2,-0.66,4.2515408971
2019-06-19 14:30:00,-0.7385600000000001,0.45542000000000005,0.8676855709,3.48144,1.01542,3.6265,-4.22,-0.56,4.2569942447999995,-0.75856,0.46542000000000006,0.8899601396,-4.24,-0.55,4.2755233598
2019-06-19 15:00:00,-1.43632,0.29774,1.4668552246,3.04368,0.8877400000000001,3.1705,-4.48,-0.59,4.5186834366,-1.45632,0.30774,1.488479711,-4.5,-0.58,4.5372238207999995
2019-06-19 15:30:00,-6.70016,-1.28838,6.8229075217,0.27984000000000003,0.08162000000000001,0.29150000000000004,-6.98,-1.37,7.1131779115,-6.72016,-1.27838,6.8406729092,-7.0,-1.3599999999999999,7.1308905475
2019-06-19 16:00:00,-0.6890400000000001,0.6452800000000001,0.9440139829,3.48096,1.01528,3.626,-4.17,-0.37,4.1863826868,-0.70904,0.6552800000000001,0.9654685909,-4.19,-0.36,4.2054369571
2019-06-19 16:30:00,-0.7385600000000001,0.69542,1.0144357299,3.48144,1.01542,3.6265,-4.22,-0.32,4.2321153103,-0.75856,0.69542,1.0290880672,-4.24,-0.32,4.2520583251
2019-06-19 17:00:00,-0.8557600000000001,0.67332,1.0888916383,3.47424,1.01332,3.6189999999999998,-4.33,-0.34,4.3433282169,-0.8757600000000001,0.67332,1.1046788674,-4.35,-0.34,4.3632671245
2019-06-19 17:30:00,-0.802,0.7615000000000001,1.105932299,3.468,1.0115,3.6125,-4.27,-0.25,4.2773122402,-0.8220000000000001,0.7615000000000001,1.1205205264,-4.29,-0.25,4.2972782084
2019-06-19 18:00:00,-0.5934400000000001,0.7810800000000001,0.9809469914000001,3.46656,1.01108,3.6109999999999998,-4.06,-0.23,4.0665095598,-0.6134400000000001,0.7610800000000001,0.9775230944000001,-4.08,-0.25,4.0876521378
2019-06-19 18:30:00,-0.4444,0.9308000000000001,1.0314455875,3.4656000000000002,1.0108,3.61,-3.91,-0.08,3.9108183287,-0.4444,1.3908,1.4600739707,-3.91,0.38,3.9284220751000003
2019-06-19 19:00:00,-0.56016,0.8191200000000001,0.9923390550000001,3.45984,1.00912,3.604,-4.02,-0.19,4.024487545,-0.58016,0.8391200000000001,1.0201509692,-4.04,-0.17,4.0435751508
2019-06-19 19:30:00,-0.50632,0.91024,1.041583794,3.46368,1.01024,3.608,-3.9699999999999998,-0.1,3.9712592461,-0.51632,1.01024,1.1345356759,-3.98,0.0,3.98
2019-06-19 20:00:00,-0.40432,1.19374,1.2603530656,3.47568,1.01374,3.6205,-3.88,0.18,3.8841730137,-0.42432000000000003,1.21374,1.2857730165,-3.9,0.2,3.905124838
2019-06-19 20:30:00,-1.43624,0.66068,1.5809122050000002,2.8137600000000003,0.8206800000000001,2.931,-4.25,-0.16,4.2530106983,-1.44624,0.67068,1.5941837410000002,-4.26,-0.15,4.262640027
2019-06-19 21:00:00,-6.65,-1.02,6.7277708047,0.0,0.0,0.0,-6.65,-1.02,6.7277708047,-6.65,-0.9,6.7106259023,-6.65,-0.9,6.7106259023
2019-06-19 21:30:00,-6.6,-1.53,6.7750202952,0.0,0.0,0.0,-6.6,-1.53,6.7750202952,-6.45,-0.25,6.4548431429,-6.45,-0.25,6.4548431429
2019-06-19 22:00:00,-6.35,-1.43,6.5090245045,0.0,0.0,0.0,-6.35,-1.43,6.5090245045,-6.2,-0.23,6.2042646623,-6.2,-0.23,6.2042646623
2019-06-19 22:30:00,-6.01,-0.89,6.0755411282,0.0,0.0,0.0,-6.01,-0.89,6.0755411282,-5.98,-0.66,6.0163111622,-5.98,-0.66,6.0163111622
2019-06-19 23:00:00,-5.47,-0.56,5.4985907285,0.0,0.0,0.0,-5.47,-0.56,5.4985907285,-5.48,-0.56,5.5085388262,-5.48,-0.56,5.5085388262
2019-06-19 23:30:00,-5.2,-0.56,5.2300669212,0.0,0.0,0.0,-5.2,-0.56,5.2300669212,-5.21,-0.56,5.240009542,-5.21,-0.56,5.240009542
2019-06-20 00:00:00,-4.93,-0.54,4.9594858604,0.0,0.0,0.0,-4.93,-0.54,4.9594858604,-4.95,-0.54,4.9793674297,-4.95,-0.54,4.9793674297
2019-06-20 00:30:00,-4.76,-0.54,4.7905323295,0.0,0.0,0.0,-4.76,-0.54,4.7905323295,-4.78,-0.54,4.8104053883,-4.78,-0.54,4.8104053883
2019-06-20 01:00:00,-4.63,-0.49,4.655856527,0.0,0.0,0.0,-4.63,-0.49,4.655856527,-4.65,-0.49,4.6757459298,-4.65,-0.49,4.6757459298
2019-06-20 01:30:00,-4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,-4.58,-0.47000000000000003,4.6040525627,-4.59,-0.47000000000000003,4.6140004335,-4.59,-0.47000000000000003,4.6140004335
2019-06-20 02:00:00,-4.63,-0.47000000000000003,4.653794151,0.0,0.0,0.0,-4.63,-0.47000000000000003,4.653794151,-4.64,-0.47000000000000003,4.6637431319000004,-4.64,-0.47000000000000003,4.6637431319000004
2019-06-20 02:30:00,-4.57,-0.47000000000000003,4.5941049183,0.0,0.0,0.0,-4.57,-0.47000000000000003,4.5941049183,-4.59,-0.47000000000000003,4.6140004335,-4.59,-0.47000000000000003,4.6140004335
2019-06-20 03:00:00,-4.45,-0.42,4.4697762808,0.0,0.0,0.0,-4.45,-0.42,4.4697762808,-4.46,-0.42,4.4797321348,-4.46,-0.42,4.4797321348
2019-06-20 03:30:00,-4.43,-0.42,4.4498651665,0.0,0.0,0.0,-4.43,-0.42,4.4498651665,-4.44,-0.42,4.4598206242,-4.44,-0.42,4.4598206242
2019-06-20 04:00:00,-4.41,-0.45,4.4328997282,0.0,0.0,0.0,-4.41,-0.45,4.4328997282,-4.42,-0.44,4.4418464629,-4.42,-0.44,4.4418464629
2019-06-20 04:30:00,-4.41,-0.45,4.4328997282,0.0,0.0,0.0,-4.41,-0.45,4.4328997282,-4.42,-0.44,4.4418464629,-4.42,-0.44,4.4418464629
2019-06-20 05:00:00,-4.5,-0.5,4.5276925691,0.0,0.0,0.0,-4.5,-0.5,4.5276925691,-4.52,-0.5,4.5475707801,-4.52,-0.5,4.5475707801
2019-06-20 05:30:00,-4.6,-0.5,4.6270941205,0.0,0.0,0.0,-4.6,-0.5,4.6270941205,-4.62,-0.48,4.6448681359,-4.62,-0.48,4.6448681359
2019-06-20 06:00:00,-4.8100000000000005,-0.53,4.8391114887,0.0,0.0,0.0,-4.8100000000000005,-0.53,4.8391114887,-4.83,-0.52,4.8579110737,-4.83,-0.52,4.8579110737
2019-06-20 06:30:00,-5.51,-0.66,5.5493873536,0.0,0.0,0.0,-5.51,-0.66,5.5493873536,-5.52,-0.61,5.5536024345,-5.52,-0.61,5.5536024345
2019-06-20 07:00:00,-6.06,-0.8300000000000001,6.1165758395,0.0,0.0,0.0,-6.06,-0.8300000000000001,6.1165758395,-6.08,-0.8300000000000001,6.1363914477,-6.08,-0.8300000000000001,6.1363914477
2019-06-20 07:30:00,-6.74,-1.05,6.8212975305,0.0,0.0,0.0,-6.74,-1.05,6.8212975305,-6.76,-1.04,6.8395321477,-6.76,-1.04,6.8395321477
2019-06-20 08:00:00,-1.2665600000000001,0.46642000000000006,1.3497117655,3.07344,0.8964200000000001,3.2015000000000002,-4.34,-0.43,4.3612498209,-1.27656,0.58642,1.4048109659,-4.35,-0.31,4.361031988
2019-06-20 08:30:00,-5.71472,-0.8909600000000001,5.7837560806,0.7852800000000001,0.22904000000000002,0.8180000000000001,-6.5,-1.12,6.5957865338,-5.73472,-0.8609600000000001,5.7989883256,-6.52,-1.09,6.6104840973
2019-06-20 09:00:00,-7.14,-1.29,7.2555978389,0.0,0.0,0.0,-7.14,-1.29,7.2555978389,-7.16,-1.29,7.2752800633,-7.16,-1.29,7.2752800633
2019-06-20 09:30:00,-1.35728,0.014960000000000001,1.3573624424,3.10272,0.9049600000000001,3.232,-4.46,-0.89,4.5479335967,-1.29728,0.9149600000000001,1.5874782518,-4.4,0.01,4.4000113636
2019-06-20 10:00:00,-0.66424,-0.043320000000000004,0.6656511098,3.48576,1.01668,3.6310000000000002,-4.15,-1.06,4.2832347589,-0.5642400000000001,1.39668,1.5063471711,-4.05,0.38,4.0677880967
2019-06-20 10:30:00,-0.72616,0.0061200000000000004,0.7261857889000001,3.48384,1.01612,3.629,-4.21,-1.01,4.3294572408,-0.62616,1.44612,1.5758614787,-4.11,0.43,4.1324326976
2019-06-20 11:00:00,-6.9188,-1.3684,7.0528229809,0.2112,0.0616,0.22,-7.13,-1.43,7.2719873487,-6.9088,-1.1884000000000001,7.0102647596,-7.12,-1.25,7.2288934146
2019-06-20 11:30:00,-1.5768,0.30760000000000004,1.6065229535,3.0432,0.8876000000000001,3.17,-4.62,-0.58,4.6562645973,-1.5968,0.3376,1.6320980363,-4.64,-0.55,4.6724832798
2019-06-20 12:00:00,-0.97272,0.47504,1.0825189144,3.37728,0.98504,3.518,-4.35,-0.51,4.3797945157000004,-0.98272,0.47504,1.0915134447,-4.36,-0.51,4.389726643
2019-06-20 12:30:00,-0.77936,0.16352000000000003,0.79632958,3.44064,1.00352,3.584,-4.22,-0.84,4.3027897927,-0.7193600000000001,1.11352,1.3256717542,-4.16,0.11,4.1614540728
2019-06-20 13:00:00,-1.0136,-0.0148,1.0137080448,3.2064,0.9352,3.34,-4.22,-0.9500000000000001,4.3256097836,-0.9136000000000001,1.2952,1.5849946372,-4.12,0.36,4.1356982482
2019-06-20 13:30:00,-7.23,-1.38,7.3605230792,0.0,0.0,0.0,-7.23,-1.38,7.3605230792,-7.25,-1.4100000000000001,7.3858377995,-7.25,-1.4100000000000001,7.3858377995
2019-06-20 14:00:00,-7.35,-1.45,7.4916620319,0.0,0.0,0.0,-7.35,-1.45,7.4916620319,-7.36,-1.44,7.499546653,-7.36,-1.44,7.499546653
2019-06-20 14:30:00,-7.03,-1.4,7.1680471539,0.0,0.0,0.0,-7.03,-1.4,7.1680471539,-7.05,-1.4,7.1876630416,-7.05,-1.4,7.1876630416
2019-06-20 15:00:00,-6.08096,-1.17028,6.1925463099,0.47904,0.13972,0.499,-6.5600000000000005,-1.31,6.689521657,-6.10096,-1.14028,6.2066054651,-6.58,-1.28,6.7033424499
2019-06-20 15:30:00,-0.36288000000000004,0.5241600000000001,0.6375151763,3.47712,1.01416,3.622,-3.84,-0.49,3.8711367839,-0.39288,0.5241600000000001,0.6550560281000001,-3.87,-0.49,3.9008973327
2019-06-20 16:00:00,-0.36672000000000005,0.5230400000000001,0.6387913587,3.47328,1.01304,3.618,-3.84,-0.49,3.8711367839,-0.39672,0.5230400000000001,0.6564736095,-3.87,-0.49,3.9008973327
2019-06-20 16:30:00,-0.49056000000000005,0.26192000000000004,0.5561035875,3.46944,1.01192,3.614,-3.96,-0.75,4.0303970028,-0.45056,0.9819200000000001,1.080356978,-3.92,-0.03,3.9201147942
2019-06-20 17:00:00,-0.5805600000000001,0.41192,0.7118482984000001,3.46944,1.01192,3.614,-4.05,-0.6000000000000001,4.0942032192,-0.55056,1.05192,1.1872876652,-4.02,0.04,4.020199
2019-06-20 17:30:00,-0.5000800000000001,0.7620600000000001,0.9114907844000001,3.46992,1.01206,3.6145,-3.9699999999999998,-0.25,3.9778637483,-0.5200800000000001,0.7620600000000001,0.9226151148,-3.99,-0.25,3.9978244084
2019-06-20 18:00:00,-0.45248000000000005,0.74136,0.8685348583,3.46752,1.01136,3.612,-3.92,-0.27,3.9292874672,-0.47248,0.74136,0.8791200146,-3.94,-0.27,3.9492404333
2019-06-20 18:30:00,-0.45392000000000005,0.7809400000000001,0.9032777258,3.46608,1.01094,3.6105,-3.92,-0.23,3.9267416518,-0.45392000000000005,0.7909400000000001,0.9119371963,-3.92,-0.22,3.9261686158
2019-06-20 19:00:00,-0.49896,0.78822,0.9328729013,3.49104,1.01822,3.6365,-3.99,-0.23,3.996623575,-0.5189600000000001,0.79822,0.9520896229,-4.01,-0.22,4.0160303784
2019-06-20 19:30:00,-5.86448,-0.80464,5.9194232151,0.6355200000000001,0.18536000000000002,0.662,-6.5,-0.99,6.5749600759,-5.88448,-0.7746400000000001,5.9352482678000005,-6.52,-0.96,6.5902958962
2019-06-20 20:00:00,-0.7224,1.0243,1.2534162317,3.2376,0.9443,3.3725,-3.96,0.08,3.9608079984,-0.7424000000000001,1.0843,1.3141020699000001,-3.98,0.14,3.9824615503
2019-06-20 20:30:00,-3.386,0.20450000000000002,3.3921698439,1.764,0.5145000000000001,1.8375,-5.15,-0.31,5.1593216608,-3.406,0.20450000000000002,3.41213368,-5.17,-0.31,5.179285665
2019-06-20 21:00:00,-6.6,-0.85,6.654509749,0.0,0.0,0.0,-6.6,-0.85,6.654509749,-6.62,-0.84,6.6730802483,-6.62,-0.84,6.6730802483
2019-06-20 21:30:00,-6.41,-0.79,6.4584982775,0.0,0.0,0.0,-6.41,-0.79,6.4584982775,-6.42,-0.79,6.4684233009,-6.42,-0.79,6.4684233009
2019-06-20 22:00:00,-6.21,-0.68,6.2471193361,0.0,0.0,0.0,-6.21,-0.68,6.2471193361,-6.23,-0.68,6.2670008776,-6.23,-0.68,6.2670008776
2019-06-20 22:30:00,-5.98,-0.62,6.0120545573,0.0,0.0,0.0,-5.98,-0.62,6.0120545573,-5.99,-0.61,6.0209799867,-5.99,-0.61,6.0209799867
2019-06-20 23:00:00,-5.63,-0.58,5.6597968161,0.0,0.0,0.0,-5.63,-0.58,5.6597968161,-5.64,-0.5700000000000001,5.6687300165,-5.64,-0.5700000000000001,5.6687300165
2019-06-20 23:30:00,-5.16,-0.49,5.1832132891,0.0,0.0,0.0,-5.16,-0.49,5.1832132891,-5.18,-0.49,5.2031240616,-5.18,-0.49,5.2031240616
2019-06-21 00:00:00,-4.98,-0.53,5.008123401,0.0,0.0,0.0,-4.98,-0.53,5.008123401,-5.0,-0.52,5.0269672766,-5.0,-0.52,5.0269672766
2019-06-21 00:30:00,-4.7,-0.5,4.7265209192,0.0,0.0,0.0,-4.7,-0.5,4.7265209192,-4.72,-0.5,4.746409169,-4.72,-0.5,4.746409169
2019-06-21 01:00:00,-4.58,-0.5,4.6072117381,0.0,0.0,0.0,-4.58,-0.5,4.6072117381,-4.59,-0.5,4.6171528023,-4.59,-0.5,4.6171528023
2019-06-21 01:30:00,-4.63,-0.88,4.7128865889,0.0,0.0,0.0,-4.63,-0.88,4.7128865889,-4.57,-0.02,4.5700437635,-4.57,-0.02,4.5700437635
2019-06-21 02:00:00,-4.71,-1.09,4.8344803237,0.0,0.0,0.0,-4.71,-1.09,4.8344803237,-4.6,0.28,4.6085138602,-4.6,0.28,4.6085138602
2019-06-21 02:30:00,-4.71,-1.09,4.8344803237,0.0,0.0,0.0,-4.71,-1.09,4.8344803237,-4.6,0.28,4.6085138602,-4.6,0.28,4.6085138602
2019-06-21 03:00:00,-4.64,-1.09,4.7663088444,0.0,0.0,0.0,-4.64,-1.09,4.7663088444,-4.54,0.30000000000000004,4.5499010978,-4.54,0.30000000000000004,4.5499010978
2019-06-21 03:30:00,-4.59,-1.03,4.7041471065,0.0,0.0,0.0,-4.59,-1.03,4.7041471065,-4.5,0.25,4.5069390943,-4.5,0.25,4.5069390943
2019-06-21 04:00:00,-4.39,-0.42,4.4100453512,0.0,0.0,0.0,-4.39,-0.42,4.4100453512,-4.41,-0.42,4.429954853,-4.41,-0.42,4.429954853
2019-06-21 04:30:00,-4.42,-0.42,4.439909909,0.0,0.0,0.0,-4.42,-0.42,4.439909909,-4.44,-0.42,4.4598206242,-4.44,-0.42,4.4598206242
2019-06-21 05:00:00,-4.57,-0.48,4.5951387357,0.0,0.0,0.0,-4.57,-0.48,4.5951387357,-4.59,-0.48,4.6150297941,-4.59,-0.48,4.6150297941
2019-06-21 05:30:00,-4.57,-0.44,4.5911327578000005,0.0,0.0,0.0,-4.57,-0.44,4.5911327578000005,-4.59,-0.44,4.6110410972,-4.59,-0.44,4.6110410972
2019-06-21 06:00:00,-4.72,-0.47000000000000003,4.7433427032,0.0,0.0,0.0,-4.72,-0.47000000000000003,4.7433427032,-4.74,-0.47000000000000003,4.7632446924,-4.74,-0.47000000000000003,4.7632446924
2019-06-21 06:30:00,-5.52,-0.8200000000000001,5.5805734472,0.0,0.0,0.0,-5.52,-0.8200000000000001,5.5805734472,-5.5,-0.64,5.5371111602,-5.5,-0.64,5.5371111602
2019-06-21 07:00:00,-6.09,-1.53,6.2792515478,0.0,0.0,0.0,-6.09,-1.53,6.2792515478,-5.95,-0.28,5.9565845919000004,-5.95,-0.28,5.9565845919000004
2019-06-21 07:30:00,-6.41,-1.15,6.5123421286,0.0,0.0,0.0,-6.41,-1.15,6.5123421286,-6.4,-0.96,6.4715994932,-6.4,-0.96,6.4715994932
2019-06-21 08:00:00,-6.96,-1.27,7.0749204943,0.0,0.0,0.0,-6.96,-1.27,7.0749204943,-6.98,-1.26,7.0928132641,-6.98,-1.26,7.0928132641
2019-06-21 08:30:00,-1.99472,0.15154,2.0004680077,2.64528,0.7715400000000001,2.7555,-4.64,-0.62,4.6812391522,-2.00472,0.23154000000000002,2.0180468404,-4.65,-0.54,4.6812498331
2019-06-21 09:00:00,-7.24,-1.46,7.3857430229,0.0,0.0,0.0,-7.24,-1.46,7.3857430229,-7.27,-1.45,7.4131909459,-7.27,-1.45,7.4131909459
2019-06-21 09:30:00,-7.09,-1.49,7.24487405,0.0,0.0,0.0,-7.09,-1.49,7.24487405,-7.11,-1.48,7.2624031835,-7.11,-1.48,7.2624031835
2019-06-21 10:00:00,-7.28,-1.5899999999999999,7.4516105642,0.0,0.0,0.0,-7.28,-1.5899999999999999,7.4516105642,-7.29,-1.58,7.4592559951,-7.29,-1.58,7.4592559951
2019-06-21 10:30:00,-7.28,-2.2,7.6051561457,0.0,0.0,0.0,-7.28,-2.2,7.6051561457,-7.12,-0.86,7.1717501351,-7.12,-0.86,7.1717501351
2019-06-21 11:00:00,-5.5876,-1.4468,5.7718717934,0.9024000000000001,0.2632,0.9400000000000001,-6.49,-1.71,6.7114975974,-5.4976,-0.5968,5.5298983716,-6.4,-0.86,6.4575227448
2019-06-21 11:30:00,-0.56664,0.47598,0.7400255739,3.4833600000000002,1.01598,3.6285,-4.05,-0.54,4.0858414066,-0.57664,0.47598,0.7477102714,-4.06,-0.54,4.0957538989
2019-06-21 12:00:00,-6.82344,-1.43392,6.9724787558,0.22656,0.06608,0.23600000000000002,-7.05,-1.5,7.207808266,-6.83344,-1.42392,6.9802185066,-7.06,-1.49,7.2155179994
2019-06-21 12:30:00,-7.48,-1.56,7.6409423503,0.0,0.0,0.0,-7.48,-1.56,7.6409423503,-7.5,-1.55,7.6584920187000005,-7.5,-1.55,7.6584920187000005
2019-06-21 13:00:00,-7.08,-1.38,7.2132378305,0.0,0.0,0.0,-7.08,-1.38,7.2132378305,-7.1,-1.37,7.2309681233,-7.1,-1.37,7.2309681233
2019-06-21 13:30:00,-6.8100000000000005,-1.38,6.9484170859,0.0,0.0,0.0,-6.8100000000000005,-1.38,6.9484170859,-6.83,-1.37,6.9660462244,-6.83,-1.37,6.9660462244
2019-06-21 14:00:00,-6.78,-1.38,6.9190172712999995,0.0,0.0,0.0,-6.78,-1.38,6.9190172712999995,-6.8,-1.37,6.9366346307,-6.8,-1.37,6.9366346307
2019-06-21 14:30:00,-6.59,-1.35,6.726856621,0.0,0.0,0.0,-6.59,-1.35,6.726856621,-6.6,-1.34,6.7346566356,-6.6,-1.34,6.7346566356
2019-06-21 15:00:00,-6.3,-1.24,6.4208722149,0.0,0.0,0.0,-6.3,-1.24,6.4208722149,-6.3,-1.12,6.3987811339,-6.3,-1.12,6.3987811339
2019-06-21 15:30:00,-6.03,-0.9400000000000001,6.1028272137,0.0,0.0,0.0,-6.03,-0.9400000000000001,6.1028272137,-6.04,-0.88,6.1037693272,-6.04,-0.88,6.1037693272
2019-06-21 16:00:00,-6.22,-0.91,6.2862150775,0.0,0.0,0.0,-6.22,-0.91,6.2862150775,-6.24,-0.91,6.3060050745,-6.24,-0.91,6.3060050745
