Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-21 16:30:00,-0.42208,1.00106,1.0864035392,3.15792,0.9210600000000001,3.2895,-3.58,0.08,3.5808937432,-0.44208000000000003,1.03106,1.1218375328,-3.6,0.11,3.6016801635
2019-06-21 17:00:00,0.32104000000000005,1.36572,1.4029461144,3.55104,1.03572,3.699,-3.23,0.33,3.2468138228,0.30104000000000003,1.37572,1.4082722038,-3.25,0.34,3.2677362195
2019-06-21 17:30:00,0.36104,1.40572,1.4513437222,3.55104,1.03572,3.699,-3.19,0.37,3.2113859936,0.34104,1.40572,1.4464981853,-3.21,0.37,3.2312536267
2019-06-21 18:00:00,0.45392000000000005,1.45656,1.5256508119,3.55392,1.03656,3.702,-3.1,0.42,3.128322234,0.43392000000000003,1.45656,1.5198202525,-3.12,0.42,3.1481423094
2019-06-21 18:30:00,0.62248,1.47614,1.6020208020000002,3.55248,1.03614,3.7005,-2.93,0.44,2.9628533545,0.60248,1.47614,1.594356124,-2.95,0.44,2.9826330649
2019-06-21 19:00:00,0.7729600000000001,1.60628,1.7825831257,3.55296,1.03628,3.701,-2.7800000000000002,0.5700000000000001,2.8378336808,0.7529600000000001,1.60628,1.7740023112,-2.8,0.5700000000000001,2.8574289143
2019-06-21 19:30:00,-0.6595200000000001,1.20514,1.3738009499000001,2.7604800000000003,0.8051400000000001,2.8755,-3.42,0.4,3.4433123588,-0.67952,1.20514,1.3835135887,-3.44,0.4,3.4631777315
2019-06-21 20:00:00,-5.86,-0.58,5.8886331181,0.0,0.0,0.0,-5.86,-0.58,5.8886331181,-5.86,-0.52,5.883026432,-5.86,-0.52,5.883026432
2019-06-21 20:30:00,-5.65,-0.51,5.6729710029,0.0,0.0,0.0,-5.65,-0.51,5.6729710029,-5.67,-0.52,5.6937948681,-5.67,-0.52,5.6937948681
2019-06-21 21:00:00,-5.62,-0.51,5.6430931235,0.0,0.0,0.0,-5.62,-0.51,5.6430931235,-5.64,-0.5,5.6621197444,-5.64,-0.5,5.6621197444
2019-06-21 21:30:00,-5.59,-0.49,5.6114347541,0.0,0.0,0.0,-5.59,-0.49,5.6114347541,-5.6,-0.5,5.6222771187,-5.6,-0.5,5.6222771187
2019-06-21 22:00:00,-5.51,-0.46,5.529168111,0.0,0.0,0.0,-5.51,-0.46,5.529168111,-5.53,-0.46,5.549099026,-5.53,-0.46,5.549099026
2019-06-21 22:30:00,-5.44,-0.43,5.4569680226,0.0,0.0,0.0,-5.44,-0.43,5.4569680226,-5.46,-0.42,5.4761300204,-5.46,-0.42,5.4761300204
2019-06-21 23:00:00,-5.21,-0.52,5.2358857894,0.0,0.0,0.0,-5.21,-0.52,5.2358857894,-5.21,-0.30000000000000004,5.2186300884,-5.21,-0.30000000000000004,5.2186300884
2019-06-21 23:30:00,-5.0,-1.0,5.0990195136,0.0,0.0,0.0,-5.0,-1.0,5.0990195136,-4.89,0.32,4.9004591622,-4.89,0.32,4.9004591622
2019-06-22 00:00:00,-4.75,-1.0,4.8541219597000005,0.0,0.0,0.0,-4.75,-1.0,4.8541219597000005,-4.65,0.32,4.6609977473,-4.65,0.32,4.6609977473
2019-06-22 00:30:00,-4.49,-0.88,4.5754234777,0.0,0.0,0.0,-4.49,-0.88,4.5754234777,-4.41,0.25,4.4170804838,-4.41,0.25,4.4170804838
2019-06-22 01:00:00,-4.12,-0.22,4.1258696053,0.0,0.0,0.0,-4.12,-0.22,4.1258696053,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2019-06-22 01:30:00,-4.12,-0.22,4.1258696053,0.0,0.0,0.0,-4.12,-0.22,4.1258696053,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2019-06-22 02:00:00,-4.12,-0.22,4.1258696053,0.0,0.0,0.0,-4.12,-0.22,4.1258696053,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2019-06-22 02:30:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2019-06-22 03:00:00,-4.02,-0.22,4.0260153999,0.0,0.0,0.0,-4.02,-0.22,4.0260153999,-4.04,-0.22,4.0459856648,-4.04,-0.22,4.0459856648
2019-06-22 03:30:00,-3.95,-0.25,3.9579034854,0.0,0.0,0.0,-3.95,-0.25,3.9579034854,-3.9699999999999998,-0.26,3.9785047442,-3.9699999999999998,-0.26,3.9785047442
2019-06-22 04:00:00,-3.92,-0.22,3.9261686158,0.0,0.0,0.0,-3.92,-0.22,3.9261686158,-3.94,-0.22,3.9461373519,-3.94,-0.22,3.9461373519
2019-06-22 04:30:00,-3.84,-0.22,3.8462969204,0.0,0.0,0.0,-3.84,-0.22,3.8462969204,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2019-06-22 05:00:00,-3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,-3.8200000000000003,-0.22,3.8263298342,-3.84,-0.22,3.8462969204,-3.84,-0.22,3.8462969204
2019-06-22 05:30:00,-3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,-3.7199999999999998,0.0,3.7199999999999998,-3.73,0.0,3.73,-3.73,0.0,3.73
2019-06-22 06:00:00,-3.8,-0.42,3.8231400707,0.0,0.0,0.0,-3.8,-0.42,3.8231400707,-3.8200000000000003,-0.42,3.8430196461,-3.8200000000000003,-0.42,3.8430196461
2019-06-22 06:30:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2019-06-22 07:00:00,-4.43,-0.27,4.4382203641,0.0,0.0,0.0,-4.43,-0.27,4.4382203641,-4.45,-0.27,4.4581834866,-4.45,-0.27,4.4581834866
2019-06-22 07:30:00,-4.73,-0.39,4.74605099,0.0,0.0,0.0,-4.73,-0.39,4.74605099,-4.74,-0.25,4.7465882484,-4.74,-0.25,4.7465882484
2019-06-22 08:00:00,-4.83,-0.34,4.8419520857,0.0,0.0,0.0,-4.83,-0.34,4.8419520857,-4.85,-0.34,4.8619029196,-4.85,-0.34,4.8619029196
2019-06-22 08:30:00,-5.11,-0.42,5.1272312216,0.0,0.0,0.0,-5.11,-0.42,5.1272312216,-5.13,-0.42,5.1471642678,-5.13,-0.42,5.1471642678
2019-06-22 09:00:00,-5.33,-0.54,5.35728476,0.0,0.0,0.0,-5.33,-0.54,5.35728476,-5.35,-0.53,5.3761882408,-5.35,-0.53,5.3761882408
2019-06-22 09:30:00,-5.52,-1.1,5.6285344451,0.0,0.0,0.0,-5.52,-1.1,5.6285344451,-5.43,-0.55,5.4577834329,-5.43,-0.55,5.4577834329
2019-06-22 10:00:00,-5.58,-1.32,5.7340038368,0.0,0.0,0.0,-5.58,-1.32,5.7340038368,-5.46,0.0,5.46,-5.46,0.0,5.46
2019-06-22 10:30:00,-5.37,-1.19,5.5002727205,0.0,0.0,0.0,-5.37,-1.19,5.5002727205,-5.25,0.22,5.254607502,-5.25,0.22,5.254607502
2019-06-22 11:00:00,-5.39,-1.3,5.5445558884,0.0,0.0,0.0,-5.39,-1.3,5.5445558884,-5.27,0.1,5.2709486812,-5.27,0.1,5.2709486812
2019-06-22 11:30:00,-5.48,-1.28,5.6275038872,0.0,0.0,0.0,-5.48,-1.28,5.6275038872,-5.38,-0.67,5.4215588164,-5.38,-0.67,5.4215588164
2019-06-22 12:00:00,-4.42528,-0.37154000000000004,4.4408495865,0.47472000000000003,0.13846,0.49450000000000005,-4.9,-0.51,4.926469324,-4.44528,-0.35154,4.4591585137,-4.92,-0.49,4.9443401987
2019-06-22 12:30:00,0.34488,1.22684,1.2743934243,2.83488,0.82684,2.9530000000000003,-2.49,0.4,2.5219238688,0.32488,1.24684,1.288470799,-2.51,0.42,2.5448968545
2019-06-22 13:00:00,-5.06,-0.47000000000000003,5.0817811838,0.0,0.0,0.0,-5.06,-0.47000000000000003,5.0817811838,-5.07,-0.46,5.0908250805,-5.07,-0.46,5.0908250805
2019-06-22 13:30:00,1.02784,1.5181200000000001,1.8333421394,3.14784,0.91812,3.279,-2.12,0.6000000000000001,2.2032702966,1.01784,1.5381200000000002,1.8444000108,-2.13,0.62,2.2184003246
2019-06-22 14:00:00,-4.5752,-0.3286,4.5869851755,0.24480000000000002,0.0714,0.255,-4.82,-0.4,4.8365690319,-4.5952,-0.3186,4.60623154,-4.84,-0.39,4.855687387
2019-06-22 14:30:00,-5.02,-0.45,5.0401289666,0.0,0.0,0.0,-5.02,-0.45,5.0401289666,-5.04,-0.45,5.0600494069,-5.04,-0.45,5.0600494069
2019-06-22 15:00:00,-5.13,-0.45,5.1496990203,0.0,0.0,0.0,-5.13,-0.45,5.1496990203,-5.14,-0.45,5.1596608416,-5.14,-0.45,5.1596608416
2019-06-22 15:30:00,-4.93,-0.45,4.9504949248,0.0,0.0,0.0,-4.93,-0.45,4.9504949248,-4.94,-0.45,4.9604536083,-4.94,-0.45,4.9604536083
2019-06-22 16:00:00,-5.0,-0.48,5.0229871591,0.0,0.0,0.0,-5.0,-0.48,5.0229871591,-5.02,-0.47000000000000003,5.0419539863,-5.02,-0.47000000000000003,5.0419539863
2019-06-22 16:30:00,-5.17,-0.48,5.1922345864,0.0,0.0,0.0,-5.17,-0.48,5.1922345864,-5.19,-0.47000000000000003,5.2112378568,-5.19,-0.47000000000000003,5.2112378568
2019-06-22 17:00:00,-5.31,-0.48,5.3316507763,0.0,0.0,0.0,-5.31,-0.48,5.3316507763,-5.33,-0.47000000000000003,5.3506821995,-5.33,-0.47000000000000003,5.3506821995
2019-06-22 17:30:00,-5.31,-0.41000000000000003,5.3258051035000005,0.0,0.0,0.0,-5.31,-0.41000000000000003,5.3258051035000005,-5.33,-0.41000000000000003,5.3457459723,-5.33,-0.41000000000000003,5.3457459723
2019-06-22 18:00:00,-5.31,-0.36,5.3221893991,0.0,0.0,0.0,-5.31,-0.36,5.3221893991,-5.33,-0.36,5.3421437644,-5.33,-0.36,5.3421437644
2019-06-22 18:30:00,-5.38,-0.33,5.3901113161,0.0,0.0,0.0,-5.38,-0.33,5.3901113161,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2019-06-22 19:00:00,-5.38,-0.33,5.3901113161,0.0,0.0,0.0,-5.38,-0.33,5.3901113161,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2019-06-22 19:30:00,-5.29,-0.28,5.2974050251,0.0,0.0,0.0,-5.29,-0.28,5.2974050251,-5.31,-0.28,5.317377173,-5.31,-0.28,5.317377173
2019-06-22 20:00:00,-5.34,-0.85,5.4072266459,0.0,0.0,0.0,-5.34,-0.85,5.4072266459,-5.25,0.17,5.2527516598,-5.25,0.17,5.2527516598
2019-06-22 20:30:00,-5.17,-0.31,5.179285665,0.0,0.0,0.0,-5.17,-0.31,5.179285665,-5.19,-0.31,5.1992499459,-5.19,-0.31,5.1992499459
2019-06-22 21:00:00,-5.06,-0.31,5.0694871535,0.0,0.0,0.0,-5.06,-0.31,5.0694871535,-5.08,-0.31,5.089449872,-5.08,-0.31,5.089449872
2019-06-22 21:30:00,-3.6037600000000003,0.21182,3.6099797576,0.7262400000000001,0.21182,0.7565000000000001,-4.33,0.0,4.33,-3.61376,0.25182000000000004,3.6225232435,-4.34,0.04,4.3401843279
2019-06-22 22:00:00,-3.4358400000000002,1.06288,3.5964858403999997,0.7641600000000001,0.22288000000000002,0.796,-4.2,0.84,4.2831763914,-3.4558400000000002,1.08288,3.6215271917000003,-4.22,0.86,4.3067389055
2019-06-22 22:30:00,-4.9,-0.22,4.9049362891,0.0,0.0,0.0,-4.9,-0.22,4.9049362891,-4.92,0.0,4.92,-4.92,0.0,4.92
2019-06-22 23:00:00,-4.63,-0.22,4.6352238349,0.0,0.0,0.0,-4.63,-0.22,4.6352238349,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2019-06-22 23:30:00,-4.34,0.0,4.34,0.0,0.0,0.0,-4.34,0.0,4.34,-4.36,0.0,4.36,-4.36,0.0,4.36
2019-06-23 00:00:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2019-06-23 00:30:00,-3.94,-0.68,3.998249617,0.0,0.0,0.0,-3.94,-0.68,3.998249617,-3.96,0.59,4.0037107788,-3.96,0.59,4.0037107788
2019-06-23 01:00:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.8,0.0,3.8,-3.8,0.0,3.8
2019-06-23 01:30:00,-3.86,-0.27,3.8694314828,0.0,0.0,0.0,-3.86,-0.27,3.8694314828,-3.88,-0.28,3.8900899733000003,-3.88,-0.28,3.8900899733000003
2019-06-23 02:00:00,-3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,-3.8200000000000003,0.0,3.8200000000000003,-3.83,0.0,3.83,-3.83,0.0,3.83
2019-06-23 02:30:00,-3.79,-0.39,3.8100131233,0.0,0.0,0.0,-3.79,-0.39,3.8100131233,-3.8,-0.39,3.8199607328000003,-3.8,-0.39,3.8199607328000003
2019-06-23 03:00:00,-3.66,-0.81,3.7485597234,0.0,0.0,0.0,-3.66,-0.81,3.7485597234,-3.68,-0.6900000000000001,3.7441287371,-3.68,-0.6900000000000001,3.7441287371
2019-06-23 03:30:00,-3.39,-0.41000000000000003,3.414703501,0.0,0.0,0.0,-3.39,-0.41000000000000003,3.414703501,-3.4,-0.43,3.4270833080000003,-3.4,-0.43,3.4270833080000003
2019-06-23 04:00:00,-3.44,0.0,3.44,0.0,0.0,0.0,-3.44,0.0,3.44,-3.46,0.0,3.46,-3.46,0.0,3.46
2019-06-23 04:30:00,-3.41,-0.41000000000000003,3.4345596515,0.0,0.0,0.0,-3.41,-0.41000000000000003,3.4345596515,-3.43,-0.47000000000000003,3.462051415,-3.43,-0.47000000000000003,3.462051415
2019-06-23 05:00:00,-3.34,0.0,3.34,0.0,0.0,0.0,-3.34,0.0,3.34,-3.35,0.0,3.35,-3.35,0.0,3.35
2019-06-23 05:30:00,-3.24,0.23,3.2481533215,0.0,0.0,0.0,-3.24,0.23,3.2481533215,-3.26,0.23,3.2681034255,-3.26,0.23,3.2681034255
2019-06-23 06:00:00,-3.2,0.23,3.2082549774,0.0,0.0,0.0,-3.2,0.23,3.2082549774,-3.21,0.23,3.2182293268,-3.21,0.23,3.2182293268
2019-06-23 06:30:00,-3.39,-0.86,3.4973847372,0.0,0.0,0.0,-3.39,-0.86,3.4973847372,-3.41,-0.73,3.4872625367,-3.41,-0.73,3.4872625367
2019-06-23 07:00:00,-3.84,-0.53,3.8764029718,0.0,0.0,0.0,-3.84,-0.53,3.8764029718,-3.83,0.18,3.834227432,-3.83,0.18,3.834227432
2019-06-23 07:30:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2019-06-23 08:00:00,-4.3,-0.26,4.3078532937,0.0,0.0,0.0,-4.3,-0.26,4.3078532937,-4.31,-0.25,4.3172444916,-4.31,-0.25,4.3172444916
2019-06-23 08:30:00,-2.44632,0.40774000000000005,2.4800672269,1.12368,0.32774000000000003,1.1705,-3.5700000000000003,0.08,3.570896246,-2.45632,0.40774000000000005,2.4899316959,-3.58,0.08,3.5808937432
2019-06-23 09:00:00,1.8820000000000001,1.8185,2.6170338649,3.492,1.0185,3.6375,-1.6099999999999999,0.8,1.7978042162999999,1.862,1.8185,2.6026882737,-1.63,0.8,1.8157367651
2019-06-23 09:30:00,1.64736,1.77298,2.4201762436,3.5073600000000003,1.02298,3.6535,-1.8599999999999999,0.75,2.0055173896,1.62736,1.78298,2.413983896,-1.88,0.76,2.0278066969
2019-06-23 10:00:00,1.47448,1.73214,2.2747308082,3.50448,1.02214,3.6505,-2.03,0.71,2.1505813168,1.45448,1.73214,2.2618180851,-2.05,0.71,2.1694699814
2019-06-23 10:30:00,1.45544,1.73242,2.2626499177,3.50544,1.02242,3.6515,-2.05,0.71,2.1694699814,1.43544,1.73242,2.2498371163,-2.07,0.71,2.1883783951
2019-06-23 11:00:00,1.37112,1.6811600000000002,2.1693936941,3.5011200000000002,1.02116,3.6470000000000002,-2.13,0.66,2.2299103121,1.35112,1.6811600000000002,2.1568088001,-2.15,0.66,2.2490220097
2019-06-23 11:30:00,-0.94488,0.9281600000000001,1.3244920536,2.32512,0.6781600000000001,2.422,-3.27,0.25,3.279542651,-0.9648800000000001,0.9381600000000001,1.345785124,-3.29,0.26,3.3002575657
2019-06-23 12:00:00,-5.54,-0.51,5.563425204,0.0,0.0,0.0,-5.54,-0.51,5.563425204,-5.5600000000000005,-0.5,5.5824367439,-5.5600000000000005,-0.5,5.5824367439
2019-06-23 12:30:00,-5.68,-0.51,5.7028501646,0.0,0.0,0.0,-5.68,-0.51,5.7028501646,-5.7,-0.5,5.7218878004,-5.7,-0.5,5.7218878004
2019-06-23 13:00:00,-5.72,-0.45,5.7376737446,0.0,0.0,0.0,-5.72,-0.45,5.7376737446,-5.73,-0.45,5.7476429952,-5.73,-0.45,5.7476429952
2019-06-23 13:30:00,-5.72,-0.49,5.7409493988,0.0,0.0,0.0,-5.72,-0.49,5.7409493988,-5.73,-0.48,5.7500695648,-5.73,-0.48,5.7500695648
2019-06-23 14:00:00,-5.48,-0.44,5.4976358555000004,0.0,0.0,0.0,-5.48,-0.44,5.4976358555000004,-5.49,-0.44,5.5076038347,-5.49,-0.44,5.5076038347
2019-06-23 14:30:00,-5.26,-0.42,5.2767414187,0.0,0.0,0.0,-5.26,-0.42,5.2767414187,-5.28,-0.42,5.2966782043,-5.28,-0.42,5.2966782043
2019-06-23 15:00:00,-4.93,-0.37,4.9438648849,0.0,0.0,0.0,-4.93,-0.37,4.9438648849,-4.95,-0.37,4.9638090213,-4.95,-0.37,4.9638090213
2019-06-23 15:30:00,-5.23,-0.44,5.2484759693,0.0,0.0,0.0,-5.23,-0.44,5.2484759693,-5.24,-0.43,5.2576135271,-5.24,-0.43,5.2576135271
2019-06-23 16:00:00,-5.52,-0.47000000000000003,5.5399729241,0.0,0.0,0.0,-5.52,-0.47000000000000003,5.5399729241,-5.54,-0.46,5.5590646695,-5.54,-0.46,5.5590646695
2019-06-23 16:30:00,0.26088,1.53734,1.559318008,3.11088,0.90734,3.2405,-2.85,0.63,2.9188011236999998,0.24088,1.55734,1.5758588293,-2.87,0.65,2.942685848
2019-06-23 17:00:00,0.9061600000000001,1.8138800000000002,2.0276307849,3.47616,1.01388,3.621,-2.5700000000000003,0.8,2.6916351907,0.8861600000000001,1.8138800000000002,2.0187719534,-2.59,0.8,2.7107379069
2019-06-23 17:30:00,0.73048,1.81514,1.9566129536,3.48048,1.01514,3.6255,-2.75,0.8,2.8640006983,0.7004800000000001,1.81514,1.9456118446000001,-2.7800000000000002,0.8,2.8928186946
2019-06-23 18:00:00,0.65144,1.75542,1.8723977809,3.48144,1.01542,3.6265,-2.83,0.74,2.9251495688,0.63144,1.75542,1.8655336636,-2.85,0.74,2.9445033537
2019-06-23 18:30:00,0.65336,1.7759800000000001,1.8923488711,3.4833600000000002,1.01598,3.6285,-2.83,0.76,2.9302730248,0.63336,1.7759800000000001,1.885537019,-2.85,0.76,2.9495931923
2019-06-23 19:00:00,0.7119200000000001,1.77556,1.9129671717,3.48192,1.01556,3.627,-2.77,0.76,2.8723683608,0.7019200000000001,1.77556,1.9092681844000001,-2.7800000000000002,0.76,2.8820131853
2019-06-23 19:30:00,0.78288,1.8558400000000002,2.0142103167,3.48288,1.01584,3.628,-2.7,0.84,2.8276492002999998,0.7628800000000001,1.8558400000000002,2.0065213679,-2.7199999999999998,0.84,2.8467525358
2019-06-23 20:00:00,0.7391200000000001,1.79766,1.9436768893,3.48912,1.01766,3.6345,-2.75,0.78,2.8584786163,0.7191200000000001,1.80766,1.9454480846000002,-2.77,0.79,2.8804513535
2019-06-23 20:30:00,1.0396,1.8477999999999999,2.1201728703,3.4896000000000003,1.0178,3.635,-2.45,0.8300000000000001,2.5867740528,1.0196,1.8477999999999999,2.1104381062,-2.47,0.8300000000000001,2.6057244674
2019-06-23 21:00:00,0.6887200000000001,1.71046,1.843911237,3.25872,0.9504600000000001,3.3945,-2.5700000000000003,0.76,2.6800186567,0.6687200000000001,1.71046,1.8365347397,-2.59,0.76,2.6992035862
2019-06-23 21:30:00,-3.57808,0.32806,3.5930877877,1.02192,0.29806000000000005,1.0645,-4.6,0.03,4.600097825,-3.59808,0.32806,3.6130047121,-4.62,0.03,4.6200974016
2019-06-23 22:00:00,-5.35,-0.32,5.3595615492,0.0,0.0,0.0,-5.35,-0.32,5.3595615492,-5.36,-0.24,5.3653704439,-5.36,-0.24,5.3653704439
2019-06-23 22:30:00,-5.04,-0.24,5.04571105,0.0,0.0,0.0,-5.04,-0.24,5.04571105,-5.06,-0.24,5.0656885021,-5.06,-0.24,5.0656885021
2019-06-23 23:00:00,-4.79,-0.63,4.8312524256,0.0,0.0,0.0,-4.79,-0.63,4.8312524256,-4.73,0.32,4.7408121667,-4.73,0.32,4.7408121667
2019-06-23 23:30:00,-4.55,-0.8,4.6197943677,0.0,0.0,0.0,-4.55,-0.8,4.6197943677,-4.45,0.53,4.481450658,-4.45,0.53,4.481450658
2019-06-24 00:00:00,-4.25,-0.23,4.2562189793,0.0,0.0,0.0,-4.25,-0.23,4.2562189793,-4.27,-0.23,4.2761898929,-4.27,-0.23,4.2761898929
2019-06-24 00:30:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.09,-0.23,4.096461888,-4.09,-0.23,4.096461888
2019-06-24 01:00:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2019-06-24 01:30:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2019-06-24 02:00:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2019-06-24 02:30:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2019-06-24 03:00:00,-3.89,-0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,-0.23,3.8967935537000002,-3.91,-0.23,3.9167588642,-3.91,-0.23,3.9167588642
2019-06-24 03:30:00,-3.77,-0.25,3.778280032,0.0,0.0,0.0,-3.77,-0.25,3.778280032,-3.7800000000000002,-0.27,3.7896305889,-3.7800000000000002,-0.27,3.7896305889
2019-06-24 04:00:00,-3.9,-0.23,3.9067761646,0.0,0.0,0.0,-3.9,-0.23,3.9067761646,-3.91,-0.23,3.9167588642,-3.91,-0.23,3.9167588642
2019-06-24 04:30:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.93,-0.23,3.9367245268,-3.93,-0.23,3.9367245268
2019-06-24 05:00:00,-4.02,-0.26,4.0283991858,0.0,0.0,0.0,-4.02,-0.26,4.0283991858,-4.03,-0.26,4.0383783874,-4.03,-0.26,4.0383783874
2019-06-24 05:30:00,-3.8,-0.22,3.8063630936,0.0,0.0,0.0,-3.8,-0.22,3.8063630936,-3.8200000000000003,-0.22,3.8263298342,-3.8200000000000003,-0.22,3.8263298342
2019-06-24 06:00:00,-3.67,0.0,3.67,0.0,0.0,0.0,-3.67,0.0,3.67,-3.69,0.0,3.69,-3.69,0.0,3.69
2019-06-24 06:30:00,-4.73,-0.41000000000000003,4.7477363027,0.0,0.0,0.0,-4.73,-0.41000000000000003,4.7477363027,-4.74,-0.34,4.7521784478,-4.74,-0.34,4.7521784478
2019-06-24 07:00:00,-5.8,-0.8200000000000001,5.8576787211,0.0,0.0,0.0,-5.8,-0.8200000000000001,5.8576787211,-5.82,-0.81,5.8760956425,-5.82,-0.81,5.8760956425
2019-06-24 07:30:00,-6.44,-0.91,6.5039757072,0.0,0.0,0.0,-6.44,-0.91,6.5039757072,-6.46,-0.9,6.5223921992000005,-6.46,-0.9,6.5223921992000005
2019-06-24 08:00:00,-7.07,-1.18,7.167796035,0.0,0.0,0.0,-7.07,-1.18,7.167796035,-7.09,-1.18,7.187523913,-7.09,-1.18,7.187523913
2019-06-24 08:30:00,-7.25,-1.23,7.3535977589,0.0,0.0,0.0,-7.25,-1.23,7.3535977589,-7.26,-1.23,7.3634570685,-7.26,-1.23,7.3634570685
2019-06-24 09:00:00,-7.31,-1.29,7.4229508957,0.0,0.0,0.0,-7.31,-1.29,7.4229508957,-7.33,-1.29,7.4426473785,-7.33,-1.29,7.4426473785
2019-06-24 09:30:00,-2.80336,0.00902,2.8033745112,2.39664,0.6990200000000001,2.4965,-5.2,-0.6900000000000001,5.245579091,-2.82336,0.04902,2.8237855177,-5.22,-0.65,5.2603136789
2019-06-24 10:00:00,-0.728,0.6685,0.9883705024,3.492,1.0185,3.6375,-4.22,-0.35000000000000003,4.2344893435,-0.748,0.6785,1.0098842755,-4.24,-0.34,4.2536102313
2019-06-24 10:30:00,-0.6604,0.6878000000000001,0.9535182222,3.4896000000000003,1.0178,3.635,-4.15,-0.33,4.1630998066,-0.6804,0.6978000000000001,0.9746122306,-4.17,-0.32,4.1822601545
2019-06-24 11:00:00,-0.43232000000000004,0.73724,0.8546481147,3.48768,1.01724,3.633,-3.92,-0.28,3.9299872773,-0.45232000000000006,0.73724,0.8649371075000001,-3.94,-0.28,3.9499367084
2019-06-24 11:30:00,-0.69232,0.66724,0.9615176545,3.48768,1.01724,3.633,-4.18,-0.35000000000000003,4.1946275162,-0.7123200000000001,0.66724,0.9760169056,-4.2,-0.35000000000000003,4.2145581026
2019-06-24 12:00:00,-0.8652000000000001,0.5564,1.0286651545,3.4848,1.0164,3.63,-4.35,-0.46,4.3742542222,-0.8852000000000001,0.5564,1.0455429212,-4.37,-0.46,4.3941438301
2019-06-24 12:30:00,-0.9552,0.5964,1.1260994627,3.4848,1.0164,3.63,-4.44,-0.42,4.4598206242,-0.9652000000000001,0.5964,1.1345942006,-4.45,-0.42,4.4697762808
2019-06-24 13:00:00,-0.5923200000000001,0.7072400000000001,0.9225136313000001,3.48768,1.01724,3.633,-4.08,-0.31,4.0917600125,-0.6123200000000001,0.7172400000000001,0.9430636246,-4.1,-0.30000000000000004,4.1109609582
2019-06-24 13:30:00,-0.68808,0.65556,0.9503751891000001,3.48192,1.01556,3.627,-4.17,-0.36,4.1855107215,-0.70808,0.66556,0.9717753856,-4.19,-0.35000000000000003,4.204592727
2019-06-24 14:00:00,-0.58048,0.28736,0.6477135169,3.41952,0.9973600000000001,3.5620000000000003,-4.0,-0.71,4.0625238461,-0.52048,1.20736,1.3147690291,-3.94,0.21,3.9455924777
2019-06-24 14:30:00,-7.03528,-1.20404,7.1375680032,0.054720000000000005,0.015960000000000002,0.057,-7.09,-1.22,7.194199052,-7.06528,-1.32404,7.1882726298,-7.12,-1.34,7.2449982747
2019-06-24 15:00:00,-1.00824,0.51468,1.1320085689,3.10176,0.90468,3.231,-4.11,-0.39,4.1284621834,-1.02824,0.54468,1.1635952045,-4.13,-0.36,4.1456603817
2019-06-24 15:30:00,-0.21,0.775,0.8029476944,3.48,1.015,3.625,-3.69,-0.24,3.6977966412,-0.23,0.785,0.8180006112,-3.71,-0.23,3.717122543
2019-06-24 16:00:00,-0.34240000000000004,0.7643000000000001,0.8374916417,3.4776,1.0143,3.6225,-3.8200000000000003,-0.25,3.8281718875,-0.3524,0.8443,0.91489248,-3.83,-0.17,3.8337709895
2019-06-24 16:30:00,-0.58096,0.72472,0.9288345385000001,3.47904,1.01472,3.624,-4.06,-0.29,4.0703439658,-0.59096,0.8847200000000001,1.0639375922,-4.07,-0.13,4.0720756378
2019-06-24 17:00:00,-0.65288,1.03416,1.2230041701,3.47712,1.01416,3.622,-4.13,0.02,4.1300484259,-0.67288,1.05416,1.2506081721,-4.15,0.04,4.1501927666
2019-06-24 17:30:00,-0.6567200000000001,1.23304,1.3970214028,3.47328,1.01304,3.618,-4.13,0.22,4.1358554133,-0.6767200000000001,1.23304,1.4065338958,-4.15,0.22,4.1558272341
2019-06-24 18:00:00,-0.5976800000000001,1.23276,1.3700067883,3.47232,1.01276,3.617,-4.07,0.22,4.075941609,-0.61768,1.23276,1.3788494479,-4.09,0.22,4.0959125967
2019-06-24 18:30:00,-0.48104,1.01178,1.1203116754,3.46896,1.01178,3.6135,-3.95,0.0,3.95,-0.46104000000000006,1.51178,1.5805178424,-3.93,0.5,3.9616789370000003
2019-06-24 19:00:00,-0.14912,1.4023400000000001,1.4102461665,3.47088,1.01234,3.6155,-3.62,0.39,3.6409476788,-0.16912000000000002,1.4023400000000001,1.4125009912,-3.64,0.39,3.6608332385
2019-06-24 19:30:00,-0.018160000000000003,1.45262,1.4527335096,3.4718400000000003,1.01262,3.6165000000000003,-3.49,0.44,3.5176270411,-0.038160000000000006,1.46262,1.4631177157000002,-3.51,0.45,3.5387285852
2019-06-24 20:00:00,0.11608,1.4509400000000001,1.4555759856,3.46608,1.01094,3.6105,-3.35,0.44,3.3787719663,0.09608000000000001,1.48094,1.4840534525,-3.37,0.47000000000000003,3.4026166402
2019-06-24 20:30:00,0.24464000000000002,1.50052,1.5203318717,3.46464,1.01052,3.609,-3.22,0.49,3.2570692348,0.22464,1.51052,1.5271325417,-3.24,0.5,3.2783532452
2019-06-24 21:00:00,-6.06744,-0.63092,6.1001547685,0.20256000000000002,0.05908000000000001,0.211,-6.27,-0.6900000000000001,6.3078522494,-6.08744,-0.61092,6.1180183883,-6.29,-0.67,6.3255829771
2019-06-24 21:30:00,-0.14224,1.30518,1.3129078604,3.13776,0.9151800000000001,3.2685,-3.2800000000000002,0.39,3.3031046002,-0.16224000000000002,1.34518,1.3549284298,-3.3,0.43,3.327897234
2019-06-24 22:00:00,-2.27,0.6175,2.352489373,1.98,0.5775,2.0625,-4.25,0.04,4.2501882311,-2.29,0.6375000000000001,2.3770793529,-4.27,0.06,4.2704215249
2019-06-24 22:30:00,-5.84,-0.72,5.8842161755,0.0,0.0,0.0,-5.84,-0.72,5.8842161755,-5.84,-0.59,5.8697274213,-5.84,-0.59,5.8697274213
2019-06-24 23:00:00,-5.5,-0.76,5.5522608008,0.0,0.0,0.0,-5.5,-0.76,5.5522608008,-5.47,-0.53,5.4956164349,-5.47,-0.53,5.4956164349
2019-06-24 23:30:00,-5.04,-0.47000000000000003,5.0618672444,0.0,0.0,0.0,-5.04,-0.47000000000000003,5.0618672444,-5.07,-0.47000000000000003,5.0917384065,-5.07,-0.47000000000000003,5.0917384065
2019-06-25 00:00:00,-4.78,-0.42,4.7984164054,0.0,0.0,0.0,-4.78,-0.42,4.7984164054,-4.8,-0.41000000000000003,4.8174785936,-4.8,-0.41000000000000003,4.8174785936
2019-06-25 00:30:00,-4.63,-0.44,4.6508601355,0.0,0.0,0.0,-4.63,-0.44,4.6508601355,-4.65,-0.43,4.6698393977,-4.65,-0.43,4.6698393977
2019-06-25 01:00:00,-4.5600000000000005,-0.46,4.5831430264,0.0,0.0,0.0,-4.5600000000000005,-0.46,4.5831430264,-4.58,-0.45,4.6020538893000005,-4.58,-0.45,4.6020538893000005
2019-06-25 01:30:00,-4.5600000000000005,-0.46,4.5831430264,0.0,0.0,0.0,-4.5600000000000005,-0.46,4.5831430264,-4.58,-0.45,4.6020538893000005,-4.58,-0.45,4.6020538893000005
2019-06-25 02:00:00,-4.52,-0.46,4.543346784,0.0,0.0,0.0,-4.52,-0.46,4.543346784,-4.54,-0.45,4.5622472533,-4.54,-0.45,4.5622472533
2019-06-25 02:30:00,-4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,-4.47,-0.41000000000000003,4.4887637496,-4.48,-0.41000000000000003,4.4987220408,-4.48,-0.41000000000000003,4.4987220408
2019-06-25 03:00:00,-4.43,-0.45,4.4527968739,0.0,0.0,0.0,-4.43,-0.45,4.4527968739,-4.45,-0.44,4.4716999005,-4.45,-0.44,4.4716999005
2019-06-25 03:30:00,-4.43,-0.45,4.4527968739,0.0,0.0,0.0,-4.43,-0.45,4.4527968739,-4.45,-0.44,4.4716999005,-4.45,-0.44,4.4716999005
2019-06-25 04:00:00,-4.33,-0.42,4.3503218272,0.0,0.0,0.0,-4.33,-0.42,4.3503218272,-4.35,-0.41000000000000003,4.3692791167,-4.35,-0.41000000000000003,4.3692791167
2019-06-25 04:30:00,-4.44,-0.47000000000000003,4.4648068267,0.0,0.0,0.0,-4.44,-0.47000000000000003,4.4648068267,-4.46,-0.47000000000000003,4.4846961993,-4.46,-0.47000000000000003,4.4846961993
2019-06-25 05:00:00,-4.48,-0.51,4.5089355728000005,0.0,0.0,0.0,-4.48,-0.51,4.5089355728000005,-4.5,-0.5,4.5276925691,-4.5,-0.5,4.5276925691
2019-06-25 05:30:00,-4.35,-0.44,4.3721962444999996,0.0,0.0,0.0,-4.35,-0.44,4.3721962444999996,-4.37,-0.44,4.392095172,-4.37,-0.44,4.392095172
2019-06-25 06:00:00,-4.55,-0.48,4.5752486271,0.0,0.0,0.0,-4.55,-0.48,4.5752486271,-4.57,-0.47000000000000003,4.5941049183,-4.57,-0.47000000000000003,4.5941049183
2019-06-25 06:30:00,-5.29,-0.87,5.3610633274,0.0,0.0,0.0,-5.29,-0.87,5.3610633274,-5.24,-0.47000000000000003,5.2610360196,-5.24,-0.47000000000000003,5.2610360196
2019-06-25 07:00:00,-5.93,-0.89,5.996415596,0.0,0.0,0.0,-5.93,-0.89,5.996415596,-5.92,-0.75,5.9673193312,-5.92,-0.75,5.9673193312
2019-06-25 07:30:00,-6.33,-0.87,6.3895070232,0.0,0.0,0.0,-6.33,-0.87,6.3895070232,-6.35,-0.87,6.4093213369,-6.35,-0.87,6.4093213369
2019-06-25 08:00:00,-6.85,-1.05,6.930007215,0.0,0.0,0.0,-6.85,-1.05,6.930007215,-6.87,-1.05,6.9497769748,-6.87,-1.05,6.9497769748
2019-06-25 08:30:00,-7.05,-1.11,7.1368480438,0.0,0.0,0.0,-7.05,-1.11,7.1368480438,-7.06,-1.11,7.1467265234,-7.06,-1.11,7.1467265234
2019-06-25 09:00:00,-7.07,-1.18,7.167796035,0.0,0.0,0.0,-7.07,-1.18,7.167796035,-7.1,-1.17,7.1957556935,-7.1,-1.17,7.1957556935
2019-06-25 09:30:00,-7.21,-1.2,7.3091791605,0.0,0.0,0.0,-7.21,-1.2,7.3091791605,-7.23,-1.2,7.3289085136,-7.23,-1.2,7.3289085136
2019-06-25 10:00:00,-2.9279200000000003,0.05144000000000001,2.9283718343,2.30208,0.67144,2.398,-5.23,-0.62,5.2666213078,-2.94792,0.08144000000000001,2.9490447267,-5.25,-0.59,5.2830483625
2019-06-25 10:30:00,-5.0596,-0.5703,5.0916396426,0.1704,0.0497,0.17750000000000002,-5.23,-0.62,5.2666213078,-5.0796,-0.5403,5.1082541293,-5.25,-0.59,5.2830483625
2019-06-25 11:00:00,-7.61,-1.4100000000000001,7.7395219491,0.0,0.0,0.0,-7.61,-1.4100000000000001,7.7395219491,-7.63,-1.4,7.7573771341,-7.63,-1.4,7.7573771341
2019-06-25 11:30:00,-7.61,-1.4100000000000001,7.7395219491,0.0,0.0,0.0,-7.61,-1.4100000000000001,7.7395219491,-7.63,-1.4,7.7573771341,-7.63,-1.4,7.7573771341
2019-06-25 12:00:00,-7.57,-1.49,7.7152446494,0.0,0.0,0.0,-7.57,-1.49,7.7152446494,-7.59,-1.49,7.7348691004,-7.59,-1.49,7.7348691004
2019-06-25 12:30:00,-7.73,-1.49,7.8722931856,0.0,0.0,0.0,-7.73,-1.49,7.8722931856,-7.75,-1.49,7.8919325897,-7.75,-1.49,7.8919325897
2019-06-25 13:00:00,-6.95816,-1.17738,7.0570683892,0.35184000000000004,0.10262,0.3665,-7.31,-1.28,7.4212195763,-6.96816,-1.17738,7.0669284311,-7.32,-1.28,7.4310699095
2019-06-25 13:30:00,-0.76568,0.6962600000000001,1.0349124842,3.48432,1.01626,3.6295,-4.25,-0.32,4.2620300327,-0.78568,0.72626,1.0699283387,-4.27,-0.29,4.2798364455
2019-06-25 14:00:00,-0.628,0.7585000000000001,0.9847366399,3.492,1.0185,3.6375,-4.12,-0.26,4.1281957318,-0.648,0.7585000000000001,0.9976102696,-4.14,-0.26,4.1481562169
2019-06-25 14:30:00,-3.24792,-0.06106,3.2484939049,2.12208,0.61894,2.2105,-5.37,-0.68,5.4128827809,-3.26792,-0.06106,3.2684903931,-5.39,-0.68,5.4327249148
2019-06-25 15:00:00,-7.29,-1.3900000000000001,7.4213341119,0.0,0.0,0.0,-7.29,-1.3900000000000001,7.4213341119,-7.31,-1.3900000000000001,7.4409811181,-7.31,-1.3900000000000001,7.4409811181
2019-06-25 15:30:00,-7.36,-1.3900000000000001,7.4901068083,0.0,0.0,0.0,-7.36,-1.3900000000000001,7.4901068083,-7.37,-1.3900000000000001,7.499933333,-7.37,-1.3900000000000001,7.499933333
2019-06-25 16:00:00,-7.57,-1.3599999999999999,7.6911962659,0.0,0.0,0.0,-7.57,-1.3599999999999999,7.6911962659,-7.59,-1.3599999999999999,7.710881921,-7.59,-1.3599999999999999,7.710881921
2019-06-25 16:30:00,-1.57288,0.56666,1.6718418137,3.17712,0.92666,3.3095,-4.75,-0.36,4.7636225711,-1.59288,0.55666,1.687346156,-4.77,-0.37,4.784328584
2019-06-25 17:00:00,-1.25512,0.77934,1.4773953601,3.49488,1.01934,3.6405000000000003,-4.75,-0.24,4.7560592932,-1.27512,0.78934,1.4996628454,-4.77,-0.23,4.7755418541
2019-06-25 17:30:00,-1.09224,0.7801800000000001,1.3422626605999999,3.49776,1.02018,3.6435,-4.59,-0.24,4.596270227,-1.11224,0.7401800000000001,1.3360180575,-4.61,-0.28,4.618495426
2019-06-25 18:00:00,-0.9412800000000001,1.2404600000000001,1.557160573,3.49872,1.02046,3.6445,-4.44,0.22,4.4454471091,-0.96128,1.2404600000000001,1.5693311473,-4.46,0.22,4.4654227124
2019-06-25 18:30:00,-0.83272,1.22004,1.4771324247,3.49728,1.02004,3.643,-4.33,0.2,4.3346164767,-0.85272,1.22004,1.4884989083,-4.35,0.2,4.354595274
2019-06-25 19:00:00,-0.53576,1.28082,1.3883582571,3.53424,1.03082,3.6814999999999998,-4.07,0.25,4.0776709038,-0.55576,1.28082,1.3961980698,-4.09,0.25,4.0976334634
2019-06-25 19:30:00,-6.84072,-0.8589600000000001,6.8944370619,0.20928000000000002,0.061040000000000004,0.218,-7.05,-0.92,7.1097749613,-6.85072,-0.7589600000000001,6.8926326465,-7.06,-0.8200000000000001,7.1074608687
2019-06-25 20:00:00,-2.40328,0.6219600000000001,2.4824562433,2.40672,0.70196,2.507,-4.8100000000000005,-0.08,4.8106652347,-2.42328,0.6319600000000001,2.5043281335,-4.83,-0.07,4.8305072197
2019-06-25 20:30:00,-1.50176,0.93032,1.7665725006000002,2.7782400000000003,0.81032,2.894,-4.28,0.12,4.2816819125,-1.52176,0.93032,1.7836055618,-4.3,0.12,4.3016740927
2019-06-25 21:00:00,-6.65,-0.77,6.694430521,0.0,0.0,0.0,-6.65,-0.77,6.694430521,-6.66,-0.76,6.7032231053,-6.66,-0.76,6.7032231053
2019-06-25 21:30:00,-6.47,-0.8,6.5192714317,0.0,0.0,0.0,-6.47,-0.8,6.5192714317,-6.47,-0.74,6.5121808943,-6.47,-0.74,6.5121808943
2019-06-25 22:00:00,-6.31,-0.73,6.3520862715,0.0,0.0,0.0,-6.31,-0.73,6.3520862715,-6.32,-0.74,6.363175308,-6.32,-0.74,6.363175308
2019-06-25 22:30:00,-5.92,-0.66,5.9566769259,0.0,0.0,0.0,-5.92,-0.66,5.9566769259,-5.94,-0.64,5.9743786288,-5.94,-0.64,5.9743786288
2019-06-25 23:00:00,-5.59,-0.68,5.6312076857,0.0,0.0,0.0,-5.59,-0.68,5.6312076857,-5.61,-0.67,5.6498672551,-5.61,-0.67,5.6498672551
2019-06-25 23:30:00,-5.15,-0.55,5.179285665,0.0,0.0,0.0,-5.15,-0.55,5.179285665,-5.16,-0.55,5.1892292299000005,-5.16,-0.55,5.1892292299000005
2019-06-26 00:00:00,-4.83,-0.55,4.8612138402,0.0,0.0,0.0,-4.83,-0.55,4.8612138402,-4.85,-0.55,4.8810859447,-4.85,-0.55,4.8810859447
2019-06-26 00:30:00,-4.69,-0.55,4.7221393457000005,0.0,0.0,0.0,-4.69,-0.55,4.7221393457000005,-4.7,-0.55,4.732071428,-4.7,-0.55,4.732071428
2019-06-26 01:00:00,-4.59,-0.53,4.6204978087,0.0,0.0,0.0,-4.59,-0.53,4.6204978087,-4.61,-0.53,4.6403663648,-4.61,-0.53,4.6403663648
2019-06-26 01:30:00,-4.52,-0.51,4.5486811275,0.0,0.0,0.0,-4.52,-0.51,4.5486811275,-4.54,-0.5,4.5674500545,-4.54,-0.5,4.5674500545
2019-06-26 02:00:00,-4.49,-0.48,4.5155841261,0.0,0.0,0.0,-4.49,-0.48,4.5155841261,-4.5,-0.48,4.5255275936,-4.5,-0.48,4.5255275936
2019-06-26 02:30:00,-4.32,-0.41000000000000003,4.3394124026,0.0,0.0,0.0,-4.32,-0.41000000000000003,4.3394124026,-4.33,-0.4,4.3484365006,-4.33,-0.4,4.3484365006
2019-06-26 03:00:00,-4.26,-0.48,4.2869569627,0.0,0.0,0.0,-4.26,-0.48,4.2869569627,-4.26,-0.33,4.2727625724,-4.26,-0.33,4.2727625724
2019-06-26 03:30:00,-4.22,-0.36,4.2353276142,0.0,0.0,0.0,-4.22,-0.36,4.2353276142,-4.24,-0.36,4.255255574,-4.24,-0.36,4.255255574
2019-06-26 04:00:00,-4.17,-0.48,4.1975349909,0.0,0.0,0.0,-4.17,-0.48,4.1975349909,-4.16,-0.15,4.1627034485,-4.16,-0.15,4.1627034485
2019-06-26 04:30:00,-4.24,-0.98,4.3517812445,0.0,0.0,0.0,-4.24,-0.98,4.3517812445,-4.16,0.33,4.1730684154,-4.16,0.33,4.1730684154
2019-06-26 05:00:00,-4.28,-0.99,4.3930058047,0.0,0.0,0.0,-4.28,-0.99,4.3930058047,-4.18,0.33,4.1930060816,-4.18,0.33,4.1930060816
2019-06-26 05:30:00,-4.51,-1.1,4.6422085261,0.0,0.0,0.0,-4.51,-1.1,4.6422085261,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2019-06-26 06:00:00,-4.58,-0.65,4.6258945081,0.0,0.0,0.0,-4.58,-0.65,4.6258945081,-4.57,-0.33,4.5818991696,-4.57,-0.33,4.5818991696
2019-06-26 06:30:00,-5.27,-0.71,5.3176122461,0.0,0.0,0.0,-5.27,-0.71,5.3176122461,-5.28,-0.7000000000000001,5.3261993954,-5.28,-0.7000000000000001,5.3261993954
2019-06-26 07:00:00,-6.04,-1.0,6.1222218189,0.0,0.0,0.0,-6.04,-1.0,6.1222218189,-6.06,-0.99,6.1403338671,-6.06,-0.99,6.1403338671
2019-06-26 07:30:00,-6.33288,-1.04834,6.4190642503,0.17712000000000003,0.051660000000000005,0.1845,-6.51,-1.1,6.6022799092,-6.35288,-1.04834,6.4387965529,-6.53,-1.1,6.6220012081
2019-06-26 08:00:00,-0.23656000000000002,0.76892,0.8044865443,3.49344,1.01892,3.6390000000000002,-3.73,-0.25,3.7383686282,-0.25656,0.76892,0.8105929928000001,-3.75,-0.25,3.7583240946
2019-06-26 08:30:00,-0.40544,0.80508,0.9014074550000001,3.51456,1.02508,3.661,-3.92,-0.22,3.9261686158,-0.42544000000000004,0.80508,0.9105783876,-3.94,-0.22,3.9461373519
2019-06-26 09:00:00,-0.45880000000000004,0.7341000000000001,0.8656790687,3.5112,1.0241,3.6575,-3.9699999999999998,-0.29,3.9805778475,-0.4788,0.7441,0.8848357192,-3.99,-0.28,3.9998124956
2019-06-26 09:30:00,-0.5502400000000001,0.7336800000000001,0.9170880001,3.50976,1.02368,3.656,-4.06,-0.29,4.0703439658,-0.5702400000000001,0.74368,0.9371411847000001,-4.08,-0.28,4.0895965571
2019-06-26 10:00:00,-0.5712,0.7134,0.9138976967,3.5088,1.0234,3.6550000000000002,-4.08,-0.31,4.0917600125,-0.5912000000000001,0.7234,0.9342510369,-4.1,-0.30000000000000004,4.1109609582
2019-06-26 10:30:00,-0.6283200000000001,0.7142400000000001,0.9512753545,3.51168,1.02424,3.658,-4.14,-0.31,4.1515900568,-0.64832,0.7242400000000001,0.9720300407,-4.16,-0.30000000000000004,4.1708032799
2019-06-26 11:00:00,-0.67976,0.6938200000000001,0.9713186140000001,3.51024,1.02382,3.6565000000000003,-4.19,-0.33,4.2029751367,-0.69976,0.7038200000000001,0.992485088,-4.21,-0.32,4.2221440051
2019-06-26 11:30:00,-5.38904,-0.8472200000000001,5.4552299539,1.14096,0.33278,1.1885,-6.53,-1.18,6.6357591879,-5.39904,-0.8172200000000001,5.4605385678000005,-6.54,-1.15,6.6403388468
2019-06-26 12:00:00,-7.44,-1.67,7.6251229498,0.0,0.0,0.0,-7.44,-1.67,7.6251229498,-7.42,-1.31,7.5347528161,-7.42,-1.31,7.5347528161
2019-06-26 12:30:00,-4.31808,-0.62944,4.3637151144,1.68192,0.49056000000000005,1.752,-6.0,-1.12,6.1036382593,-4.30808,-0.24944000000000002,4.3152953086,-5.99,-0.74,6.0355364302
2019-06-26 13:00:00,-0.6812800000000001,0.14046,0.6956086903,3.49872,1.02046,3.6445,-4.18,-0.88,4.2716273246,-0.59128,1.50046,1.612759204,-4.09,0.48,4.1180699363
2019-06-26 13:30:00,-4.57456,-0.71508,4.6301121585,1.5254400000000001,0.44492000000000004,1.589,-6.1,-1.16,6.2093155823,-4.54456,-0.11508000000000002,4.5460168279,-6.07,-0.56,6.0957772269
2019-06-26 14:00:00,-7.41,-1.37,7.5355822602,0.0,0.0,0.0,-7.41,-1.37,7.5355822602,-7.43,-1.3599999999999999,7.5534429236000005,-7.43,-1.3599999999999999,7.5534429236000005
2019-06-26 14:30:00,-7.35,-1.42,7.4859134379,0.0,0.0,0.0,-7.35,-1.42,7.4859134379,-7.37,-1.4100000000000001,7.5036657708,-7.37,-1.4100000000000001,7.5036657708
2019-06-26 15:00:00,-7.32,-1.44,7.4602949003,0.0,0.0,0.0,-7.32,-1.44,7.4602949003,-7.34,-1.43,7.4780010698,-7.34,-1.43,7.4780010698
2019-06-26 15:30:00,-7.32,-1.4100000000000001,7.4545623614,0.0,0.0,0.0,-7.32,-1.4100000000000001,7.4545623614,-7.32,-1.4,7.4526773713,-7.32,-1.4,7.4526773713
2019-06-26 16:00:00,-7.47,-1.4100000000000001,7.6019076553,0.0,0.0,0.0,-7.47,-1.4100000000000001,7.6019076553,-7.49,-1.4,7.6197178425,-7.49,-1.4,7.6197178425
2019-06-26 16:30:00,-1.6564800000000002,0.43686,1.7131178156,3.14352,0.9168600000000001,3.2745,-4.8,-0.48,4.8239402981,-1.66648,0.45686000000000004,1.7279689378,-4.8100000000000005,-0.46,4.8319457778
2019-06-26 17:00:00,-1.0436,0.6902,1.2511902333,3.5664,1.0402,3.715,-4.61,-0.35000000000000003,4.623267243,-1.0636,0.6902,1.2679199502,-4.63,-0.35000000000000003,4.6432100965
2019-06-26 17:30:00,-1.02408,0.72006,1.2518890726,3.56592,1.04006,3.7145,-4.59,-0.32,4.6011411628,-1.04408,0.72006,1.2683017977,-4.61,-0.32,4.6210929443
2019-06-26 18:00:00,-0.8416800000000001,0.75326,1.1295246124,3.50832,1.02326,3.6545,-4.35,-0.27,4.3583712554,-0.8616800000000001,0.76326,1.1511117452,-4.37,-0.26,4.3777277211
2019-06-26 18:30:00,-0.78144,0.80208,1.1198128415,3.53856,1.03208,3.686,-4.32,-0.23,4.3261183525,-0.80144,0.81208,1.1409557397,-4.34,-0.22,4.3455724594
2019-06-26 19:00:00,-0.6945600000000001,0.8099200000000001,1.0669507955,3.56544,1.03992,3.714,-4.26,-0.23,4.266204402,-0.7245600000000001,0.8199200000000001,1.0941919393,-4.29,-0.22,4.2956373217
2019-06-26 19:30:00,-7.07216,-1.02938,7.1466824646,0.20784000000000002,0.06062000000000001,0.2165,-7.28,-1.09,7.3611480083,-7.09216,-1.01938,7.165044944,-7.3,-1.08,7.3794579747
2019-06-26 20:00:00,-7.11,-1.04,7.1856593295,0.0,0.0,0.0,-7.11,-1.04,7.1856593295,-7.13,-1.02,7.202589812,-7.13,-1.02,7.202589812
2019-06-26 20:30:00,-2.6348000000000003,0.36360000000000003,2.6597699149,2.2752,0.6636000000000001,2.37,-4.91,-0.30000000000000004,4.9191564317,-2.6448,0.4136,2.6769445269,-4.92,-0.25,4.9263475314
2019-06-26 21:00:00,-6.23184,-0.7476200000000001,6.2765249502,0.24816000000000002,0.07238,0.2585,-6.48,-0.8200000000000001,6.5316766607,-6.25184,-0.73762,6.2952034637,-6.5,-0.81,6.5502748034
2019-06-26 21:30:00,-0.21784,1.24938,1.2682289423,3.15216,0.9193800000000001,3.2835,-3.37,0.33,3.3861187221,-0.23784000000000002,1.25938,1.2816418572,-3.39,0.34,3.4070074846000002
2019-06-26 22:00:00,0.7145600000000001,1.59508,1.7478204141,3.51456,1.02508,3.661,-2.8,0.5700000000000001,2.8574289143,0.6945600000000001,1.60508,1.7489126336,-2.8200000000000003,0.58,2.8790276136
2019-06-26 22:30:00,-5.3056,-0.3633,5.3180239046,0.19440000000000002,0.0567,0.2025,-5.5,-0.42,5.5160130529,-5.3256,-0.3533,5.3373060855,-5.52,-0.41000000000000003,5.5352055066
2019-06-26 23:00:00,-5.35,-0.44,5.3680629654,0.0,0.0,0.0,-5.35,-0.44,5.3680629654,-5.37,-0.43,5.3871885061,-5.37,-0.43,5.3871885061
2019-06-26 23:30:00,-4.87,-0.33,4.881167893,0.0,0.0,0.0,-4.87,-0.33,4.881167893,-4.89,-0.32,4.9004591622,-4.89,-0.32,4.9004591622
2019-06-27 00:00:00,-4.69,-0.33,4.7015954739,0.0,0.0,0.0,-4.69,-0.33,4.7015954739,-4.71,-0.32,4.7208579729,-4.71,-0.32,4.7208579729
2019-06-27 00:30:00,-4.41,-0.31,4.4208822649,0.0,0.0,0.0,-4.41,-0.31,4.4208822649,-4.43,-0.30000000000000004,4.440146394,-4.43,-0.30000000000000004,4.440146394
2019-06-27 01:00:00,-4.36,-0.37,4.3756713771,0.0,0.0,0.0,-4.36,-0.37,4.3756713771,-4.37,-0.24,4.376585427,-4.37,-0.24,4.376585427
2019-06-27 01:30:00,-4.3,-0.32,4.3118905366,0.0,0.0,0.0,-4.3,-0.32,4.3118905366,-4.31,-0.24,4.3166769627,-4.31,-0.24,4.3166769627
2019-06-27 02:00:00,-4.38,-0.30000000000000004,4.3902619512,0.0,0.0,0.0,-4.38,-0.30000000000000004,4.3902619512,-4.39,-0.29,4.3995681606,-4.39,-0.29,4.3995681606
2019-06-27 02:30:00,-4.45,-0.36,4.46453805,0.0,0.0,0.0,-4.45,-0.36,4.46453805,-4.46,-0.36,4.4745055593,-4.46,-0.36,4.4745055593
2019-06-27 03:00:00,-4.3,-0.36,4.3150434529,0.0,0.0,0.0,-4.3,-0.36,4.3150434529,-4.32,-0.36,4.3349740484,-4.32,-0.36,4.3349740484
2019-06-27 03:30:00,-4.3,-0.36,4.3150434529,0.0,0.0,0.0,-4.3,-0.36,4.3150434529,-4.32,-0.36,4.3349740484,-4.32,-0.36,4.3349740484
2019-06-27 04:00:00,-4.27,-0.32,4.2819738439,0.0,0.0,0.0,-4.27,-0.32,4.2819738439,-4.29,-0.32,4.3019181768,-4.29,-0.32,4.3019181768
2019-06-27 04:30:00,-4.273,-0.323,4.2851905442,0.0,0.0,0.0,-4.273,-0.323,4.2851905442,-4.293,-0.323,4.305133912,-4.293,-0.323,4.305133912
2019-06-27 05:00:00,-4.38,-0.38,4.3964531159,0.0,0.0,0.0,-4.38,-0.38,4.3964531159,-4.39,-0.37,4.405564663,-4.39,-0.37,4.405564663
2019-06-27 05:30:00,-4.6,-0.54,4.6315872009,0.0,0.0,0.0,-4.6,-0.54,4.6315872009,-4.61,-0.53,4.6403663648,-4.61,-0.53,4.6403663648
2019-06-27 06:00:00,-4.76,-0.56,4.7928279752,0.0,0.0,0.0,-4.76,-0.56,4.7928279752,-4.78,-0.55,4.8115382156,-4.78,-0.55,4.8115382156
2019-06-27 06:30:00,-5.48,-0.81,5.5395396921,0.0,0.0,0.0,-5.48,-0.81,5.5395396921,-5.49,-0.78,5.5451330011,-5.49,-0.78,5.5451330011
2019-06-27 07:00:00,-6.34,-1.16,6.4452463103,0.0,0.0,0.0,-6.34,-1.16,6.4452463103,-6.35,-1.15,6.4532937327,-6.35,-1.15,6.4532937327
2019-06-27 07:30:00,-7.03,-1.23,7.1367919964,0.0,0.0,0.0,-7.03,-1.23,7.1367919964,-7.04,-1.23,7.1466425684,-7.04,-1.23,7.1466425684
2019-06-27 08:00:00,-7.33,-1.34,7.4514763638,0.0,0.0,0.0,-7.33,-1.34,7.4514763638,-7.35,-1.33,7.4693640961,-7.35,-1.33,7.4693640961
2019-06-27 08:30:00,-7.51,-1.47,7.6525159261999995,0.0,0.0,0.0,-7.51,-1.47,7.6525159261999995,-7.52,-1.46,7.6604177432,-7.52,-1.46,7.6604177432
2019-06-27 09:00:00,-7.53,-1.55,7.6878735682,0.0,0.0,0.0,-7.53,-1.55,7.6878735682,-7.55,-1.54,7.7054591038,-7.55,-1.54,7.7054591038
2019-06-27 09:30:00,-7.43,-1.55,7.5899538866,0.0,0.0,0.0,-7.43,-1.55,7.5899538866,-7.45,-1.54,7.6075028755,-7.45,-1.54,7.6075028755
2019-06-27 10:00:00,-7.48,-1.62,7.6534175373,0.0,0.0,0.0,-7.48,-1.62,7.6534175373,-7.48,-1.45,7.6192453695,-7.48,-1.45,7.6192453695
2019-06-27 10:30:00,-7.33,-1.53,7.4879770299,0.0,0.0,0.0,-7.33,-1.53,7.4879770299,-7.33,-1.42,7.4662775196,-7.33,-1.42,7.4662775196
2019-06-27 11:00:00,-2.73456,-0.09008000000000001,2.7360432745,2.36544,0.6899200000000001,2.464,-5.1,-0.78,5.1593022784,-2.75456,-0.09008000000000001,2.7560325107,-5.12,-0.78,5.1790732762000005
2019-06-27 11:30:00,-4.4024,-0.7032,4.4582077116,1.4976,0.4368,1.56,-5.9,-1.1400000000000001,6.0091263924,-4.4224,-0.7032,4.4779584634,-5.92,-1.1400000000000001,6.0287643842
2019-06-27 12:00:00,-7.25,-1.5899999999999999,7.4223042244,0.0,0.0,0.0,-7.25,-1.5899999999999999,7.4223042244,-7.28,-1.58,7.4494832036,-7.28,-1.58,7.4494832036
2019-06-27 12:30:00,-7.25,-1.5899999999999999,7.4223042244,0.0,0.0,0.0,-7.25,-1.5899999999999999,7.4223042244,-7.28,-1.58,7.4494832036,-7.28,-1.58,7.4494832036
2019-06-27 13:00:00,-7.07,-1.52,7.231548935,0.0,0.0,0.0,-7.07,-1.52,7.231548935,-7.09,-1.52,7.2511033643000005,-7.09,-1.52,7.2511033643000005
2019-06-27 13:30:00,-6.9,-1.44,7.048659447,0.0,0.0,0.0,-6.9,-1.44,7.048659447,-6.92,-1.44,7.0682388188,-6.92,-1.44,7.0682388188
2019-06-27 14:00:00,-6.11488,-1.3018399999999999,6.2519232881,0.40512000000000004,0.11816000000000002,0.422,-6.52,-1.42,6.6728404746,-6.12488,-1.29184,6.2596330244,-6.53,-1.4100000000000001,6.6804939937
2019-06-27 14:30:00,-4.97832,-0.9482600000000001,5.0678266594,0.9316800000000001,0.27174000000000004,0.9705,-5.91,-1.22,6.0346085209,-4.99832,-0.9482600000000001,5.0874748009,-5.93,-1.22,6.0541968914
2019-06-27 15:00:00,-5.48048,-1.17014,5.604006482,0.47952000000000006,0.13986,0.4995,-5.96,-1.31,6.1022700694,-5.50048,-1.16014,5.6214949124,-5.98,-1.3,6.1196731939
2019-06-27 15:30:00,-6.2032,-1.3201,6.3421096056,0.1368,0.039900000000000005,0.14250000000000002,-6.34,-1.3599999999999999,6.4842270164,-6.2132,-1.3101,6.3498201746,-6.35,-1.35,6.4919180525
2019-06-27 16:00:00,-6.69,-1.3599999999999999,6.8268367492,0.0,0.0,0.0,-6.69,-1.3599999999999999,6.8268367492,-6.71,-1.35,6.8444576118,-6.71,-1.35,6.8444576118
2019-06-27 16:30:00,-4.1532,-0.48260000000000003,4.1811449389,1.3968,0.40740000000000004,1.455,-5.55,-0.89,5.6209074001,-4.1632,-0.48260000000000003,4.1910782622,-5.5600000000000005,-0.89,5.6307814733
2019-06-27 17:00:00,-4.00192,-0.8655600000000001,4.094454518,1.55808,0.45444,1.623,-5.5600000000000005,-1.32,5.7145428514,-3.90192,-0.34556000000000003,3.9171917747,-5.46,-0.8,5.5182968386999995
2019-06-27 17:30:00,-3.86192,-0.8855600000000001,3.9621512591,1.55808,0.45444,1.623,-5.42,-1.34,5.5831890529,-3.75192,0.12444000000000001,3.7539830846999998,-5.31,-0.33,5.3202443553
2019-06-27 18:00:00,-3.95144,-0.26542000000000004,3.960344158,1.55856,0.45458000000000004,1.6235,-5.51,-0.72,5.5568426287,-3.9714400000000003,-0.25542000000000004,3.979645091,-5.53,-0.71,5.5753923629
2019-06-27 18:30:00,-3.93192,-0.23556000000000002,3.9389698399,1.55808,0.45444,1.623,-5.49,-0.6900000000000001,5.5331907612,-3.94192,-0.22556,3.9483680933,-5.5,-0.68,5.5418769384
2019-06-27 19:00:00,-3.93288,-0.23584000000000002,3.9399448727,1.55712,0.45416000000000006,1.6219999999999999,-5.49,-0.6900000000000001,5.5331907612,-3.94288,-0.22584,3.9493425276,-5.5,-0.68,5.5418769384
2019-06-27 19:30:00,-6.65216,-0.99438,6.726070491,0.08784,0.02562,0.0915,-6.74,-1.02,6.8167440908,-6.67216,-0.99438,6.7458513658,-6.76,-1.02,6.8365195824
2019-06-27 20:00:00,-6.71,-0.9500000000000001,6.776916703,0.0,0.0,0.0,-6.71,-0.9500000000000001,6.776916703,-6.72,-0.9400000000000001,6.7854255578,-6.72,-0.9400000000000001,6.7854255578
2019-06-27 20:30:00,-4.05064,-0.14102,4.0530940095,1.29936,0.37898000000000004,1.3535,-5.35,-0.52,5.3752116237,-4.07064,-0.14102,4.0730819596,-5.37,-0.52,5.3951181637
2019-06-27 21:00:00,-6.32288,-0.80334,6.3737090183,0.057120000000000004,0.01666,0.059500000000000004,-6.38,-0.8200000000000001,6.4324800816,-6.34288,-0.78334,6.391067849,-6.4,-0.8,6.4498061986
2019-06-27 21:30:00,-3.62312,-0.21716000000000002,3.6296221566,1.34688,0.39284,1.403,-4.97,-0.61,5.0072946788,-3.60312,0.20284000000000002,3.6088249888,-4.95,-0.19,4.9536451225
2019-06-27 22:00:00,-4.3584,-0.1787,4.3620619264,0.8616,0.2513,0.8975000000000001,-5.22,-0.43,5.2376807845,-4.3784,-0.16870000000000002,4.381648805,-5.24,-0.42,5.2568051134000005
2019-06-27 22:30:00,-5.71,-0.54,5.7354773123000005,0.0,0.0,0.0,-5.71,-0.54,5.7354773123000005,-5.73,-0.54,5.7553887792000005,-5.73,-0.54,5.7553887792000005
2019-06-27 23:00:00,-5.49,-0.54,5.5164934515,0.0,0.0,0.0,-5.49,-0.54,5.5164934515,-5.51,-0.54,5.5363977458,-5.51,-0.54,5.5363977458
2019-06-27 23:30:00,-5.12,-0.54,5.148397809,0.0,0.0,0.0,-5.12,-0.54,5.148397809,-5.13,-0.54,5.1583427571,-5.13,-0.54,5.1583427571
2019-06-28 00:00:00,-4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,-4.75,-0.41000000000000003,4.7676619008,-4.77,-0.41000000000000003,4.7875881193000005,-4.77,-0.41000000000000003,4.7875881193000005
2019-06-28 00:30:00,-4.57,-0.43,4.5901851814,0.0,0.0,0.0,-4.57,-0.43,4.5901851814,-4.59,-0.41000000000000003,4.6082751654,-4.59,-0.41000000000000003,4.6082751654
2019-06-28 01:00:00,-4.5,-0.9,4.5891175622,0.0,0.0,0.0,-4.5,-0.9,4.5891175622,-4.43,0.03,4.4301015790000005,-4.43,0.03,4.4301015790000005
2019-06-28 01:30:00,-4.53,-1.1,4.6616413418,0.0,0.0,0.0,-4.53,-1.1,4.6616413418,-4.43,0.26,4.4376232377000004,-4.43,0.26,4.4376232377000004
2019-06-28 02:00:00,-4.47,-1.05,4.5916663642,0.0,0.0,0.0,-4.47,-1.05,4.5916663642,-4.37,0.28,4.378961064,-4.37,0.28,4.378961064
2019-06-28 02:30:00,-4.41,-1.05,4.5332769604,0.0,0.0,0.0,-4.41,-1.05,4.5332769604,-4.3,0.28,4.309106636,-4.3,0.28,4.309106636
2019-06-28 03:00:00,-4.41,-1.08,4.540319372,0.0,0.0,0.0,-4.41,-1.08,4.540319372,-4.3,0.28,4.309106636,-4.3,0.28,4.309106636
