Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 03:30:00,-4.38,-1.08,4.5111860968,0.0,0.0,0.0,-4.38,-1.08,4.5111860968,-4.28,0.28,4.2891490998,-4.28,0.28,4.2891490998
2019-06-28 04:00:00,-4.38,-1.08,4.5111860968,0.0,0.0,0.0,-4.38,-1.08,4.5111860968,-4.28,0.28,4.2891490998,-4.28,0.28,4.2891490998
2019-06-28 04:30:00,-4.28,-1.05,4.4069150207,0.0,0.0,0.0,-4.28,-1.05,4.4069150207,-4.18,0.30000000000000004,4.1907517225,-4.18,0.30000000000000004,4.1907517225
2019-06-28 05:00:00,-4.45,-1.12,4.5887797942,0.0,0.0,0.0,-4.45,-1.12,4.5887797942,-4.35,0.26,4.3577631877,-4.35,0.26,4.3577631877
2019-06-28 05:30:00,-4.5,-1.02,4.6141521431,0.0,0.0,0.0,-4.5,-1.02,4.6141521431,-4.4,0.34,4.4131168124,-4.4,0.34,4.4131168124
2019-06-28 06:00:00,-4.63,-0.98,4.7325785783,0.0,0.0,0.0,-4.63,-0.98,4.7325785783,-4.52,0.34,4.5327695728,-4.52,0.34,4.5327695728
2019-06-28 06:30:00,-5.3,-1.0,5.3935146241,0.0,0.0,0.0,-5.3,-1.0,5.3935146241,-5.22,-0.1,5.2209577665,-5.22,-0.1,5.2209577665
2019-06-28 07:00:00,-6.03,-1.15,6.13868064,0.0,0.0,0.0,-6.03,-1.15,6.13868064,-5.99,-0.68,6.0284741021,-5.99,-0.68,6.0284741021
2019-06-28 07:30:00,-6.51,-0.93,6.576093065,0.0,0.0,0.0,-6.51,-0.93,6.576093065,-6.53,-0.92,6.5944901243,-6.53,-0.92,6.5944901243
2019-06-28 08:00:00,-6.86,-1.15,6.9557242614,0.0,0.0,0.0,-6.86,-1.15,6.9557242614,-6.88,-1.1400000000000001,6.9738081419,-6.88,-1.1400000000000001,6.9738081419
2019-06-28 08:30:00,-7.1,-1.27,7.2126902055,0.0,0.0,0.0,-7.1,-1.27,7.2126902055,-7.12,-1.26,7.2306292949,-7.12,-1.26,7.2306292949
2019-06-28 09:00:00,-7.14,-1.34,7.2646541556,0.0,0.0,0.0,-7.14,-1.34,7.2646541556,-7.16,-1.34,7.2843119098999995,-7.16,-1.34,7.2843119098999995
2019-06-28 09:30:00,-7.21,-1.3599999999999999,7.3371452214,0.0,0.0,0.0,-7.21,-1.3599999999999999,7.3371452214,-7.24,-1.3599999999999999,7.3666274509,-7.24,-1.3599999999999999,7.3666274509
2019-06-28 10:00:00,-7.21,-1.4,7.3446647303,0.0,0.0,0.0,-7.21,-1.4,7.3446647303,-7.24,-1.4,7.3741168963,-7.24,-1.4,7.3741168963
2019-06-28 10:30:00,-6.96,-1.28,7.0767224052,0.0,0.0,0.0,-6.96,-1.28,7.0767224052,-6.98,-1.28,7.0963934502,-6.98,-1.28,7.0963934502
2019-06-28 11:00:00,-6.96,-1.31,7.082210107,0.0,0.0,0.0,-6.96,-1.31,7.082210107,-6.98,-1.3,7.100028169,-6.98,-1.3,7.100028169
2019-06-28 11:30:00,-6.7,-1.24,6.813780155,0.0,0.0,0.0,-6.7,-1.24,6.813780155,-6.72,-1.24,6.8334471535,-6.72,-1.24,6.8334471535
2019-06-28 12:00:00,-6.66952,-1.2223600000000001,6.7806091909,0.060480000000000006,0.017640000000000003,0.063,-6.73,-1.24,6.8432813766,-6.68952,-1.2223600000000001,6.8002824794,-6.75,-1.24,6.8629512602
2019-06-28 12:30:00,-6.35616,-1.17388,6.463649449,0.12384,0.036120000000000006,0.129,-6.48,-1.21,6.5920027306,-6.3761600000000005,-1.16388,6.4815147149,-6.5,-1.2,6.6098411479
2019-06-28 13:00:00,-6.32,-1.18,6.429214571,0.0,0.0,0.0,-6.32,-1.18,6.429214571,-6.33,-1.17,6.4372198968,-6.33,-1.17,6.4372198968
2019-06-28 13:30:00,-6.27,-1.18,6.3800705325,0.0,0.0,0.0,-6.27,-1.18,6.3800705325,-6.29,-1.17,6.3978902773,-6.29,-1.17,6.3978902773
2019-06-28 14:00:00,-6.49,-1.32,6.6228770183,0.0,0.0,0.0,-6.49,-1.32,6.6228770183,-6.51,-1.32,6.6424769476000005,-6.51,-1.32,6.6424769476000005
2019-06-28 14:30:00,-6.25,-1.25,6.373774392,0.0,0.0,0.0,-6.25,-1.25,6.373774392,-6.27,-1.24,6.3914395874,-6.27,-1.24,6.3914395874
2019-06-28 15:00:00,-6.29,-1.25,6.413002417,0.0,0.0,0.0,-6.29,-1.25,6.413002417,-6.31,-1.24,6.430684256,-6.31,-1.24,6.430684256
2019-06-28 15:30:00,-6.08,-1.12,6.1822973076,0.0,0.0,0.0,-6.08,-1.12,6.1822973076,-6.09,-1.11,6.1903311705,-6.09,-1.11,6.1903311705
2019-06-28 16:00:00,-5.86,-0.91,5.9302360830000005,0.0,0.0,0.0,-5.86,-0.91,5.9302360830000005,-5.87,-0.9,5.9385941097,-5.87,-0.9,5.9385941097
2019-06-28 16:30:00,-1.5534400000000002,0.35858,1.5942883836,2.32656,0.6785800000000001,2.4235,-3.88,-0.32,3.8931735127,-1.58344,0.35858,1.6235337538999999,-3.91,-0.32,3.9230727753
2019-06-28 17:00:00,-1.18312,0.5128400000000001,1.2894874175,2.54688,0.7428400000000001,2.653,-3.73,-0.23,3.7370844251,-1.20312,0.5128400000000001,1.3078618429,-3.75,-0.23,3.7570467125
2019-06-28 17:30:00,-1.15504,0.5122800000000001,1.2635458836,2.54496,0.74228,2.651,-3.7,-0.23,3.7071417561,-1.17504,0.5122800000000001,1.2818540479,-3.7199999999999998,-0.23,3.727103433
2019-06-28 18:00:00,-1.17032,0.22324000000000002,1.19142142,2.47968,0.7232400000000001,2.583,-3.65,-0.5,3.684087404,-1.18032,1.13324,1.6362726545,-3.66,0.41000000000000003,3.6828928847
2019-06-28 18:30:00,-1.2376,0.8882,1.5233361415000002,2.4624,0.7182000000000001,2.565,-3.7,0.17,3.7039033464999997,-1.2576,0.8882,1.5396288514,-3.7199999999999998,0.17,3.7238823827000003
2019-06-28 19:00:00,-1.21712,0.43834000000000006,1.2936471892,2.46288,0.7183400000000001,2.5655,-3.68,-0.28,3.6906368014,-1.22712,0.49834000000000006,1.3244494139,-3.69,-0.22,3.6965524479000003
2019-06-28 19:30:00,-1.13328,0.9694600000000001,1.4913672418,2.46672,0.7194600000000001,2.5695,-3.6,0.25,3.6086701152,-1.15328,0.9694600000000001,1.5066212032,-3.62,0.25,3.6286223281
2019-06-28 20:00:00,-1.06944,0.9705800000000001,1.4442047812,2.47056,0.7205800000000001,2.5735,-3.54,0.25,3.5488167042,-1.08944,0.9705800000000001,1.45907678,-3.56,0.25,3.5687672942
2019-06-28 20:30:00,-3.06752,0.25614000000000003,3.078195356,1.39248,0.40614000000000006,1.4505,-4.46,-0.15,4.4625217086,-3.08752,0.27614,3.0998440364,-4.48,-0.13,4.4818857638
2019-06-28 21:00:00,-5.68,-0.7000000000000001,5.7229712563,0.0,0.0,0.0,-5.68,-0.7000000000000001,5.7229712563,-5.69,-0.61,5.7226043022,-5.69,-0.61,5.7226043022
2019-06-28 21:30:00,-4.3544,-0.2217,4.3600401661,0.6456000000000001,0.1883,0.6725,-5.0,-0.41000000000000003,5.016781837,-4.3744,-0.2117,4.3795196369,-5.02,-0.4,5.0359110397
2019-06-28 22:00:00,-3.25136,0.19502000000000003,3.2572035015,1.14864,0.33502000000000004,1.1965,-4.4,-0.14,4.4022267093,-3.27136,0.20502,3.277778127,-4.42,-0.13,4.4219113514
2019-06-28 22:30:00,-5.41,-0.48,5.4312521577,0.0,0.0,0.0,-5.41,-0.48,5.4312521577,-5.42,-0.48,5.4412131,-5.42,-0.48,5.4412131
2019-06-28 23:00:00,-5.24,-0.48,5.2619388062,0.0,0.0,0.0,-5.24,-0.48,5.2619388062,-5.26,-0.48,5.2818557345,-5.26,-0.48,5.2818557345
2019-06-28 23:30:00,-4.96,-0.98,5.055887657,0.0,0.0,0.0,-4.96,-0.98,5.055887657,-4.86,0.18,4.863332191,-4.86,0.18,4.863332191
2019-06-29 00:00:00,-4.66,-0.58,4.6959557068,0.0,0.0,0.0,-4.66,-0.58,4.6959557068,-4.65,-0.29,4.6590342347,-4.65,-0.29,4.6590342347
2019-06-29 00:30:00,-4.52,-0.47000000000000003,4.5443701434,0.0,0.0,0.0,-4.52,-0.47000000000000003,4.5443701434,-4.54,-0.47000000000000003,4.5642633579,-4.54,-0.47000000000000003,4.5642633579
2019-06-29 01:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 01:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 02:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 02:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 03:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 03:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 04:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 04:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 05:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 05:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 06:00:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 06:30:00,-4.523,-0.47300000000000003,4.5476651152,0.0,0.0,0.0,-4.523,-0.47300000000000003,4.5476651152,-4.543,-0.47300000000000003,4.5675571151,-4.543,-0.47300000000000003,4.5675571151
2019-06-29 07:00:00,-4.06,-0.25,4.067689762,0.0,0.0,0.0,-4.06,-0.25,4.067689762,-4.07,-0.24,4.0770700264,-4.07,-0.24,4.0770700264
2019-06-29 07:30:00,-4.063,-0.253,4.0708694403,0.0,0.0,0.0,-4.063,-0.253,4.0708694403,-4.073,-0.243,4.0802423948,-4.073,-0.243,4.0802423948
2019-06-29 08:00:00,-4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,-4.75,-0.41000000000000003,4.7676619008,-4.77,-0.41000000000000003,4.7875881193000005,-4.77,-0.41000000000000003,4.7875881193000005
2019-06-29 08:30:00,-0.9181600000000001,0.8051200000000001,1.2211617419,2.21184,0.64512,2.304,-3.13,0.16,3.1340867888,-0.9281600000000001,0.8051200000000001,1.2286981729,-3.14,0.16,3.1440737905
2019-06-29 09:00:00,-5.12312,-0.5571600000000001,5.1533276434,0.14688,0.04284,0.153,-5.27,-0.6000000000000001,5.3040456257,-5.14312,-0.5471600000000001,5.1721434048,-5.29,-0.59,5.322800015
2019-06-29 09:30:00,-1.43544,0.35508,1.4787054473,2.07456,0.6050800000000001,2.161,-3.51,-0.25,3.518891871,-1.45544,0.35508,1.4981279652000001,-3.5300000000000002,-0.25,3.5388416184
2019-06-29 10:00:00,-0.97716,0.48662000000000005,1.0916229615,2.5358400000000003,0.73962,2.6415,-3.513,-0.253,3.5220985222,-0.99716,0.48662000000000005,1.1095616657,-3.533,-0.253,3.5420471482
2019-06-29 10:30:00,-0.5299600000000001,0.9047200000000001,1.0485112684,2.54304,0.74172,2.649,-3.073,0.163,3.0773199379,-0.54996,0.9047200000000001,1.0587607284,-3.093,0.163,3.0972920431
2019-06-29 11:00:00,-0.466,0.742,0.8761963250000001,2.544,0.742,2.65,-3.01,0.0,3.01,-0.486,0.742,0.8869949267,-3.03,0.0,3.03
2019-06-29 11:30:00,-5.12168,-0.6467400000000001,5.1623520463,0.14832,0.04326000000000001,0.1545,-5.27,-0.6900000000000001,5.3149788334,-5.13168,-0.6367400000000001,5.1710325323,-5.28,-0.68,5.3236077992
2019-06-29 12:00:00,-5.27,-0.6900000000000001,5.3149788334,0.0,0.0,0.0,-5.27,-0.6900000000000001,5.3149788334,-5.28,-0.68,5.3236077992,-5.28,-0.68,5.3236077992
2019-06-29 12:30:00,-5.14,-0.63,5.1784650235,0.0,0.0,0.0,-5.14,-0.63,5.1784650235,-5.15,-0.62,5.1871861351,-5.15,-0.62,5.1871861351
2019-06-29 13:00:00,-5.04,-0.59,5.0744162226,0.0,0.0,0.0,-5.04,-0.59,5.0744162226,-5.06,-0.58,5.0931326313,-5.06,-0.58,5.0931326313
2019-06-29 13:30:00,-4.88,-0.55,4.9108960486,0.0,0.0,0.0,-4.88,-0.55,4.9108960486,-4.9,-0.55,4.9307707308,-4.9,-0.55,4.9307707308
2019-06-29 14:00:00,-4.92,-0.55,4.9506464224,0.0,0.0,0.0,-4.92,-0.55,4.9506464224,-4.94,-0.55,4.9705231113,-4.94,-0.55,4.9705231113
2019-06-29 14:30:00,-3.7378400000000003,-0.24562000000000003,3.7459013668,0.39216,0.11438000000000001,0.40850000000000003,-4.13,-0.36,4.1456603817,-3.75784,-0.23562000000000002,3.7652195487,-4.15,-0.35000000000000003,4.1647328846
2019-06-29 15:00:00,0.12688000000000002,0.95784,0.9662070172,2.42688,0.70784,2.528,-2.3,0.25,2.3135470603,0.10688,0.95784,0.9637846232,-2.32,0.25,2.3334309503
2019-06-29 15:30:00,-0.06704,0.9537800000000001,0.9561331759,2.41296,0.7037800000000001,2.5135,-2.48,0.25,2.4925689559,-0.07704000000000001,0.9537800000000001,0.9568863308000001,-2.49,0.25,2.5025187312
2019-06-29 16:00:00,-0.10144,0.9995800000000001,1.004714014,2.39856,0.6995800000000001,2.4985,-2.5,0.30000000000000004,2.5179356624,-0.12144,0.9995800000000001,1.0069299132,-2.52,0.30000000000000004,2.5377943179
2019-06-29 16:30:00,-0.16536,1.04552,1.0585159423,2.38464,0.69552,2.484,-2.55,0.35000000000000003,2.5739075352,-0.18536000000000002,1.04552,1.0618240909,-2.5700000000000003,0.35000000000000003,2.5937231926
2019-06-29 17:00:00,-0.12072000000000001,1.08104,1.0877595322,2.36928,0.6910400000000001,2.468,-2.49,0.39,2.5203571176,-0.15072000000000002,1.09104,1.1014012893,-2.52,0.4,2.5515485494
2019-06-29 17:30:00,-0.37096,1.05972,1.1227723723,2.39904,0.69972,2.499,-2.77,0.36,2.7932955447000003,-0.39096000000000003,1.05972,1.1295380472,-2.79,0.36,2.8131299295
2019-06-29 18:00:00,-0.48456000000000005,1.04992,1.1563435476,2.36544,0.6899200000000001,2.464,-2.85,0.36,2.8726468631,-0.49456000000000006,1.04992,1.1605695154,-2.86,0.36,2.8825682993
2019-06-29 18:30:00,-0.6052000000000001,1.0214,1.1872341808,2.4048,0.7014,2.505,-3.01,0.32,3.0269621735,-0.6252,1.0214,1.1975529216,-3.03,0.32,3.0468508332
2019-06-29 19:00:00,-0.57088,0.5826600000000001,0.815718487,2.40912,0.7026600000000001,2.5095,-2.98,-0.12,2.9824151287,-0.53088,1.40266,1.4997628646,-2.94,0.7000000000000001,3.0221846403
2019-06-29 19:30:00,-0.42952,0.40014000000000005,0.5870259364,2.40048,0.7001400000000001,2.5005,-2.83,-0.30000000000000004,2.8458566373,-0.35952,1.7001400000000002,1.7377372212000002,-2.76,1.0,2.9355749011
2019-06-29 20:00:00,-0.47496000000000005,0.41022000000000003,0.6275885993,2.43504,0.7102200000000001,2.5365,-2.91,-0.30000000000000004,2.9254230463,-0.40496000000000004,1.71022,1.7575110384000001,-2.84,1.0,3.0109134826
2019-06-29 20:30:00,-0.45912000000000003,0.41484000000000004,0.6187757267,2.45088,0.71484,2.553,-2.91,-0.30000000000000004,2.9254230463,-0.38912,1.7148400000000001,1.7584341330000002,-2.84,1.0,3.0109134826
2019-06-29 21:00:00,-0.3436,0.4077,0.5331793788,2.4264,0.7077,2.5275,-2.77,-0.30000000000000004,2.7861981265,-0.2736,1.7077,1.7294786064,-2.7,1.0,2.8792360098
2019-06-29 21:30:00,-0.29672000000000004,0.9555400000000001,1.000549574,2.45328,0.7155400000000001,2.5555,-2.75,0.24,2.7604528614,-0.29672000000000004,1.20554,1.2415190091000001,-2.75,0.49,2.7933134446
2019-06-29 22:00:00,-0.23768000000000003,1.11526,1.1403055073,2.4523200000000003,0.71526,2.5545,-2.69,0.4,2.7195771730000002,-0.25768,1.11526,1.144641363,-2.71,0.4,2.7393612394
2019-06-29 22:30:00,-4.76664,-0.33402000000000004,4.7783288135,0.12336000000000001,0.035980000000000005,0.1285,-4.89,-0.37,4.9039779771,-4.77664,-0.32402000000000003,4.7876172205,-4.9,-0.36,4.9132066922
2019-06-29 23:00:00,-4.77,-0.37,4.784328584,0.0,0.0,0.0,-4.77,-0.37,4.784328584,-4.79,-0.36,4.8035091340000005,-4.79,-0.36,4.8035091340000005
2019-06-29 23:30:00,-4.62,-0.98,4.7227957822,0.0,0.0,0.0,-4.62,-0.98,4.7227957822,-4.52,0.32,4.5313132754000005,-4.52,0.32,4.5313132754000005
2019-06-30 00:00:00,-4.35,-0.39,4.3674477673,0.0,0.0,0.0,-4.35,-0.39,4.3674477673,-4.35,-0.2,4.354595274,-4.35,-0.2,4.354595274
2019-06-30 00:30:00,-4.19,-0.32,4.2022018038,0.0,0.0,0.0,-4.19,-0.32,4.2022018038,-4.21,-0.32,4.2221440051,-4.21,-0.32,4.2221440051
2019-06-30 01:00:00,-4.07,-0.32,4.0825604711,0.0,0.0,0.0,-4.07,-0.32,4.0825604711,-4.09,-0.32,4.1024992383,-4.09,-0.32,4.1024992383
2019-06-30 01:30:00,-3.76,-0.25,3.7683020049,0.0,0.0,0.0,-3.76,-0.25,3.7683020049,-3.77,-0.25,3.778280032,-3.77,-0.25,3.778280032
2019-06-30 02:00:00,-3.71,-0.25,3.7184136403,0.0,0.0,0.0,-3.71,-0.25,3.7184136403,-3.73,-0.25,3.7383686282,-3.73,-0.25,3.7383686282
2019-06-30 02:30:00,-3.71,-0.55,3.7505466268000003,0.0,0.0,0.0,-3.71,-0.55,3.7505466268000003,-3.68,0.12,3.6819560019,-3.68,0.12,3.6819560019
2019-06-30 03:00:00,-3.71,-0.24,3.7177546987,0.0,0.0,0.0,-3.71,-0.24,3.7177546987,-3.74,-0.24,3.7476926235,-3.74,-0.24,3.7476926235
2019-06-30 03:30:00,-3.51,-0.24,3.5181955602,0.0,0.0,0.0,-3.51,-0.24,3.5181955602,-3.5300000000000002,-0.24,3.5381492337,-3.5300000000000002,-0.24,3.5381492337
2019-06-30 04:00:00,-3.38,-0.47000000000000003,3.4125210622,0.0,0.0,0.0,-3.38,-0.47000000000000003,3.4125210622,-3.39,-0.5,3.4266747730000002,-3.39,-0.5,3.4266747730000002
2019-06-30 04:30:00,-3.43,-0.78,3.5175701841,0.0,0.0,0.0,-3.43,-0.78,3.5175701841,-3.35,0.52,3.390117992,-3.35,0.52,3.390117992
2019-06-30 05:00:00,-3.56,-0.84,3.6577588767,0.0,0.0,0.0,-3.56,-0.84,3.6577588767,-3.47,0.48,3.5030415356,-3.47,0.48,3.5030415356
2019-06-30 05:30:00,-3.21,-0.67,3.2791767259,0.0,0.0,0.0,-3.21,-0.67,3.2791767259,-3.12,0.66,3.1890437438,-3.12,0.66,3.1890437438
2019-06-30 06:00:00,-3.23,-0.67,3.2987573418,0.0,0.0,0.0,-3.23,-0.67,3.2987573418,-3.15,0.64,3.2143584119,-3.15,0.64,3.2143584119
2019-06-30 06:30:00,-3.47,-0.72,3.5439102697,0.0,0.0,0.0,-3.47,-0.72,3.5439102697,-3.39,0.58,3.439258641,-3.39,0.58,3.439258641
2019-06-30 07:00:00,-3.62,-0.52,3.657157366,0.0,0.0,0.0,-3.62,-0.52,3.657157366,-3.63,0.23,3.6372792029000003,-3.63,0.23,3.6372792029000003
2019-06-30 07:30:00,-1.16736,0.6545200000000001,1.3383294811,1.35264,0.39452000000000004,1.409,-2.52,0.26,2.5333771926,-1.18736,0.66452,1.3606654989,-2.54,0.27,2.554310083
2019-06-30 08:00:00,-3.78128,-0.22204000000000002,3.7877935794,0.19872,0.057960000000000005,0.20700000000000002,-3.98,-0.28,3.9898370894,-3.79128,-0.21204,3.7972048931,-3.99,-0.27,3.9991249043
2019-06-30 08:30:00,-4.46,-0.32,4.4714650843,0.0,0.0,0.0,-4.46,-0.32,4.4714650843,-4.48,-0.31,4.4907126383,-4.48,-0.31,4.4907126383
2019-06-30 09:00:00,-2.06944,0.06808,2.0705595379,1.33056,0.38808000000000004,1.3860000000000001,-3.4,-0.32,3.4150256222,-2.08944,0.07808000000000001,2.0908983715,-3.42,-0.31,3.4340209667
2019-06-30 09:30:00,-2.13696,0.14672000000000002,2.1419908497,1.4630400000000001,0.42672000000000004,1.524,-3.6,-0.28,3.6108724707,-2.14696,0.09672000000000001,2.1491375014,-3.61,-0.33,3.6250517238
2019-06-30 10:00:00,-2.2484,0.1263,2.2519445486,1.4616,0.4263,1.5225,-3.71,-0.30000000000000004,3.7221096169,-2.2684,0.1263,2.2719133456,-3.73,-0.30000000000000004,3.7420448955000003
2019-06-30 10:30:00,-1.42408,0.71006,1.5912853452,1.88592,0.55006,1.9645000000000001,-3.31,0.16,3.3138648132,-1.43408,0.85006,1.6670895147,-3.32,0.30000000000000004,3.3335266611
2019-06-30 11:00:00,-0.42528000000000005,0.97596,1.0645942889,2.45472,0.71596,2.557,-2.88,0.26,2.8917122955,-0.44528,0.97596,1.0727405092,-2.9,0.26,2.9116318449
2019-06-30 11:30:00,-0.42816000000000004,1.03512,1.1201760576,2.45184,0.7151200000000001,2.5540000000000003,-2.88,0.32,2.8977232442,-0.44816000000000006,1.04512,1.1371557501,-2.9,0.33,2.9187154709
2019-06-30 12:00:00,-0.46432,1.03624,1.1355115147000001,2.45568,0.7162400000000001,2.558,-2.92,0.32,2.9374819148,-0.48432000000000003,1.04624,1.1529024243000001,-2.94,0.33,2.9584624385
2019-06-30 12:30:00,-0.4324,0.9868,1.0773782994,2.4576000000000002,0.7168,2.56,-2.89,0.27,2.9025850547000003,-0.4524,1.0468,1.1403753768,-2.91,0.33,2.9286515668
2019-06-30 13:00:00,-0.39528,0.9859600000000001,1.0622445105,2.45472,0.71596,2.557,-2.85,0.27,2.8627609051,-0.41528000000000004,1.00596,1.0883074014,-2.87,0.29,2.884614359
2019-06-30 13:30:00,-4.74856,-0.59708,4.7859509609,0.18144000000000002,0.05292,0.189,-4.93,-0.65,4.9726652813,-4.74856,-0.47708000000000006,4.7724655473,-4.93,-0.53,4.9584070023
2019-06-30 14:00:00,-4.99,-0.53,5.0180673571,0.0,0.0,0.0,-4.99,-0.53,5.0180673571,-5.0,-0.53,5.0280115354,-5.0,-0.53,5.0280115354
2019-06-30 14:30:00,-5.05,-0.49,5.0737165865,0.0,0.0,0.0,-5.05,-0.49,5.0737165865,-5.07,-0.49,5.0936234647,-5.07,-0.49,5.0936234647
2019-06-30 15:00:00,-4.92,-0.49,4.9443401987,0.0,0.0,0.0,-4.92,-0.49,4.9443401987,-4.94,-0.49,4.9642421375,-4.94,-0.49,4.9642421375
2019-06-30 15:30:00,-4.89,-0.49,4.9144887832,0.0,0.0,0.0,-4.89,-0.49,4.9144887832,-4.9,-0.49,4.9244390543000005,-4.9,-0.49,4.9244390543000005
2019-06-30 16:00:00,-5.01,-0.46,5.0310734441,0.0,0.0,0.0,-5.01,-0.46,5.0310734441,-5.03,-0.46,5.050990002,-5.03,-0.46,5.050990002
2019-06-30 16:30:00,-5.01,-0.41000000000000003,5.026748452,0.0,0.0,0.0,-5.01,-0.41000000000000003,5.026748452,-5.03,-0.4,5.0458795071,-5.03,-0.4,5.0458795071
2019-06-30 17:00:00,-4.96,-0.36,4.9730473555,0.0,0.0,0.0,-4.96,-0.36,4.9730473555,-4.97,-0.35000000000000003,4.9823087018,-4.97,-0.35000000000000003,4.9823087018
2019-06-30 17:30:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.91,-0.28,4.9179772265,-4.91,-0.28,4.9179772265
2019-06-30 18:00:00,-4.95,-0.28,4.9579128673,0.0,0.0,0.0,-4.95,-0.28,4.9579128673,-4.97,-0.28,4.9778810753,-4.97,-0.28,4.9778810753
2019-06-30 18:30:00,-5.04,-0.28,5.0477717856,0.0,0.0,0.0,-5.04,-0.28,5.0477717856,-5.06,-0.28,5.0677411141,-5.06,-0.28,5.0677411141
2019-06-30 19:00:00,-1.94672,0.74304,2.0837051615,1.55328,0.45304000000000005,1.6179999999999999,-3.5,0.29,3.5119937358,-1.96672,0.74304,2.1024024353,-3.52,0.29,3.5319258203
2019-06-30 19:30:00,-0.24432,1.21624,1.2405369805,2.45568,0.7162400000000001,2.558,-2.7,0.5,2.7459060435,-0.26432,1.21624,1.2446303869,-2.7199999999999998,0.5,2.7655740815
2019-06-30 20:00:00,-0.32336000000000004,0.48652000000000006,0.5841775415,2.45664,0.71652,2.559,-2.7800000000000002,-0.23,2.7894981628,-0.26336000000000004,1.8765200000000002,1.8949104991999999,-2.7199999999999998,1.16,2.9570255325
2019-06-30 20:30:00,-0.19952,1.26764,1.2832456507,2.46048,0.7176400000000001,2.563,-2.66,0.55,2.7162658191,-0.17952,1.50764,1.5182904202,-2.64,0.79,2.7556668884
2019-06-30 21:00:00,-0.10328000000000001,1.28946,1.2935895214,2.46672,0.7194600000000001,2.5695,-2.5700000000000003,0.5700000000000001,2.6324513291000002,-0.12328000000000001,1.28946,1.2953397431,-2.59,0.5700000000000001,2.6519803921
2019-06-30 21:30:00,-0.0704,1.2903,1.2922191184,2.4696,0.7203,2.5725,-2.54,0.5700000000000001,2.603171143,-0.09040000000000001,1.2903,1.2934628907999999,-2.56,0.5700000000000001,2.6226894593
2019-06-30 22:00:00,0.07864,1.29002,1.2924147361,2.46864,0.7200200000000001,2.5715,-2.39,0.5700000000000001,2.4570307283,0.058640000000000005,1.29002,1.2913521015,-2.41,0.5700000000000001,2.4764894508
2019-06-30 22:30:00,-4.54328,-0.5330400000000001,4.5744425671,0.12672,0.03696,0.132,-4.67,-0.5700000000000001,4.704657267,-4.50328,0.34696000000000005,4.5166261745,-4.63,0.31,4.6403663648
2019-06-30 23:00:00,-4.72,-0.8300000000000001,4.7924211,0.0,0.0,0.0,-4.72,-0.8300000000000001,4.7924211,-4.63,0.36,4.6439745908,-4.63,0.36,4.6439745908
2019-06-30 23:30:00,-4.51,-0.28,4.5186834366,0.0,0.0,0.0,-4.51,-0.28,4.5186834366,-4.52,-0.28,4.5286642622,-4.52,-0.28,4.5286642622
2019-07-01 00:00:00,-4.32,-0.59,4.3601032098,0.0,0.0,0.0,-4.32,-0.59,4.3601032098,-4.28,0.06,4.2804205401,-4.28,0.06,4.2804205401
2019-07-01 00:30:00,-4.13,-0.51,4.1613699667,0.0,0.0,0.0,-4.13,-0.51,4.1613699667,-4.1,0.03,4.1001097546,-4.1,0.03,4.1001097546
2019-07-01 01:00:00,-3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,-3.94,-0.24,3.9473028766000002,-3.96,-0.23,3.9666736695,-3.96,-0.23,3.9666736695
2019-07-01 01:30:00,-3.9,-0.24,3.9073776372,0.0,0.0,0.0,-3.9,-0.24,3.9073776372,-3.92,-0.23,3.9267416518,-3.92,-0.23,3.9267416518
2019-07-01 02:00:00,-3.95,-0.24,3.9572844224,0.0,0.0,0.0,-3.95,-0.24,3.9572844224,-3.9699999999999998,-0.23,3.9766568874,-3.9699999999999998,-0.23,3.9766568874
2019-07-01 02:30:00,-3.84,-0.24,3.8474926901,0.0,0.0,0.0,-3.84,-0.24,3.8474926901,-3.86,-0.23,3.8668462602,-3.86,-0.23,3.8668462602
2019-07-01 03:00:00,-3.79,-0.24,3.7975913419,0.0,0.0,0.0,-3.79,-0.24,3.7975913419,-3.8,-0.23,3.8069541631,-3.8,-0.23,3.8069541631
2019-07-01 03:30:00,-3.96,-0.24,3.9672660612,0.0,0.0,0.0,-3.96,-0.24,3.9672660612,-3.9699999999999998,-0.23,3.9766568874,-3.9699999999999998,-0.23,3.9766568874
2019-07-01 04:00:00,-3.79,-0.24,3.7975913419,0.0,0.0,0.0,-3.79,-0.24,3.7975913419,-3.81,-0.25,3.81819329,-3.81,-0.25,3.81819329
2019-07-01 04:30:00,-3.69,-0.24,3.6977966412,0.0,0.0,0.0,-3.69,-0.24,3.6977966412,-3.7,-0.22,3.7065347698,-3.7,-0.22,3.7065347698
2019-07-01 05:00:00,-3.65,-0.27,3.6599726775,0.0,0.0,0.0,-3.65,-0.27,3.6599726775,-3.67,-0.29,3.6814399357000003,-3.67,-0.29,3.6814399357000003
2019-07-01 05:30:00,-3.79,-0.22,3.7963798545,0.0,0.0,0.0,-3.79,-0.22,3.7963798545,-3.8,-0.22,3.8063630936,-3.8,-0.22,3.8063630936
2019-07-01 06:00:00,-3.96,-0.66,4.01462327,0.0,0.0,0.0,-3.96,-0.66,4.01462327,-3.94,0.28,3.9499367084,-3.94,0.28,3.9499367084
2019-07-01 06:30:00,-4.77,-0.45,4.7911793955,0.0,0.0,0.0,-4.77,-0.45,4.7911793955,-4.79,-0.39,4.8058506011,-4.79,-0.39,4.8058506011
2019-07-01 07:00:00,-5.4,-0.73,5.4491191949,0.0,0.0,0.0,-5.4,-0.73,5.4491191949,-5.42,-0.72,5.4676137391,-5.42,-0.72,5.4676137391
2019-07-01 07:30:00,-6.22,-0.91,6.2862150775,0.0,0.0,0.0,-6.22,-0.91,6.2862150775,-6.24,-0.91,6.3060050745,-6.24,-0.91,6.3060050745
2019-07-01 08:00:00,-6.47,-1.06,6.5562565539,0.0,0.0,0.0,-6.47,-1.06,6.5562565539,-6.49,-1.05,6.5743897055,-6.49,-1.05,6.5743897055
2019-07-01 08:30:00,-6.6,-1.19,6.7064222951,0.0,0.0,0.0,-6.6,-1.19,6.7064222951,-6.62,-1.19,6.726105857,-6.62,-1.19,6.726105857
2019-07-01 09:00:00,-6.66,-1.25,6.7762895452,0.0,0.0,0.0,-6.66,-1.25,6.7762895452,-6.68,-1.24,6.7941151006,-6.68,-1.24,6.7941151006
2019-07-01 09:30:00,-4.63704,-0.7737200000000001,4.7011469452,1.15296,0.33628,1.201,-5.79,-1.11,5.895438915,-4.65704,-0.7737200000000001,4.7208753637,-5.8100000000000005,-1.11,5.915082417
2019-07-01 10:00:00,-4.14056,-0.6755800000000001,4.1953123185,1.48944,0.43442000000000003,1.5514999999999999,-5.63,-1.11,5.7383795622000004,-4.15056,-0.60558,4.194505388,-5.64,-1.04,5.7350850037
2019-07-01 10:30:00,-4.1144,-0.5167,4.1467175272,1.4856,0.4333,1.5474999999999999,-5.6,-0.9500000000000001,5.6800088028,-4.1344,-0.5167,4.166562402,-5.62,-0.9500000000000001,5.6997280637
2019-07-01 11:00:00,-4.03104,-0.41572000000000003,4.052419845,1.48896,0.43428000000000005,1.5510000000000002,-5.52,-0.85,5.5850604294,-4.05104,-0.41572000000000003,4.0723148454,-5.54,-0.85,5.6048282757
2019-07-01 11:30:00,-3.93712,-0.44166000000000005,3.9618149187,1.50288,0.43834000000000006,1.5655000000000001,-5.44,-0.88,5.5107168318,-3.95712,-0.43166000000000004,3.9805940574000003,-5.46,-0.87,5.528878729
2019-07-01 12:00:00,-4.18496,-0.55978,4.2222320933,1.47504,0.43022000000000005,1.5365,-5.66,-0.99,5.7459289936,-4.20496,-0.54978,4.2407483597,-5.68,-0.98,5.7639222757
2019-07-01 12:30:00,-4.29408,-0.56244,4.3307576473000005,1.4659200000000001,0.42756000000000005,1.5270000000000001,-5.76,-0.99,5.8444589142000005,-4.31408,-0.55244,4.3493075541,-5.78,-0.98,5.8624909382
2019-07-01 13:00:00,-4.16456,-0.51258,4.1959859688,1.46544,0.42742,1.5265,-5.63,-0.9400000000000001,5.707933076,-4.18456,-0.51258,4.2158368861,-5.65,-0.9400000000000001,5.7276609537
2019-07-01 13:30:00,-3.91888,-0.48384000000000005,3.9486354099,1.46112,0.42616000000000004,1.522,-5.38,-0.91,5.4564182391,-3.93888,-0.48384000000000005,3.9684854542,-5.4,-0.91,5.4761391509
2019-07-01 14:00:00,-3.87696,-0.48328000000000004,3.9069653697,1.4630400000000001,0.42672000000000004,1.524,-5.34,-0.91,5.4169825549,-3.88696,-0.48328000000000004,3.9168887653,-5.35,-0.91,5.4268407016
2019-07-01 14:30:00,-3.7036,-0.4223,3.7275984561,1.4664000000000001,0.4277,1.5275,-5.17,-0.85,5.2394083635,-3.7236000000000002,-0.4223,3.7474703801,-5.19,-0.85,5.2591444171
2019-07-01 15:00:00,-2.6584,-0.0887,2.6598793676,2.0616,0.6013000000000001,2.1475,-4.72,-0.6900000000000001,4.7701677119,-2.6784,-0.0887,2.679868327,-4.74,-0.6900000000000001,4.7899582462
2019-07-01 15:30:00,-1.40104,0.22178,1.4184849136,2.50896,0.7317800000000001,2.6135,-3.91,-0.51,3.9431205916,-1.41104,0.22178,1.4283627865000001,-3.92,-0.51,3.9530368073
2019-07-01 16:00:00,-2.01464,0.13198000000000001,2.0189584072,2.4753600000000002,0.7219800000000001,2.5785,-4.49,-0.59,4.528598017,-2.03464,0.13198000000000001,2.0389160478,-4.51,-0.59,4.5484283
2019-07-01 16:30:00,-1.89416,0.25962,1.9118694124000002,2.5358400000000003,0.73962,2.6415,-4.43,-0.48,4.455928635,-1.91416,0.26962,1.93305547,-4.45,-0.47000000000000003,4.4747513897
2019-07-01 17:00:00,-2.19168,0.29326,2.2112129364,2.54832,0.74326,2.6545,-4.74,-0.45,4.7613128442,-2.21168,0.30326000000000003,2.2323743078,-4.76,-0.44,4.7802928781
2019-07-01 17:30:00,-1.93072,0.39354000000000006,1.9704196127,2.54928,0.7435400000000001,2.6555,-4.48,-0.35000000000000003,4.4936510768,-1.95072,0.39354000000000006,1.9900206657,-4.5,-0.35000000000000003,4.5135905884
2019-07-01 18:00:00,-1.6418400000000002,0.17738,1.6513940323,2.52816,0.73738,2.6335,-4.17,-0.56,4.2074338973,-1.59184,1.15738,1.9681166251,-4.12,0.42,4.1413524361
2019-07-01 18:30:00,-1.73136,0.05002,1.7320824028000001,2.46864,0.7200200000000001,2.5715,-4.2,-0.67,4.2531047483,-1.65136,1.36002,2.1393092927,-4.12,0.64,4.1694124286
2019-07-01 19:00:00,-1.93952,0.34764,1.9704292426,2.46048,0.7176400000000001,2.563,-4.4,-0.37,4.4155294133,-1.93952,0.58764,2.0265879206,-4.4,-0.13,4.4019200356
2019-07-01 19:30:00,-1.88136,0.48002000000000006,1.9416319553,2.46864,0.7200200000000001,2.5715,-4.35,-0.24,4.356615659,-1.90136,0.49002000000000007,1.9634891011,-4.37,-0.23,4.3760484458
2019-07-01 20:00:00,-1.71896,0.43072000000000005,1.7721013515,2.47104,0.72072,2.574,-4.19,-0.29,4.2000238095,-1.73896,0.43072000000000005,1.7915081914000002,-4.21,-0.29,4.2199763033
2019-07-01 20:30:00,-1.6360800000000002,0.43156000000000005,1.6920407206,2.47392,0.7215600000000001,2.577,-4.11,-0.29,4.1202184408,-1.6560800000000002,0.43156000000000005,1.7113868645,-4.13,-0.29,4.1401690787
2019-07-01 21:00:00,-1.28944,0.45058000000000004,1.3658981843,2.47056,0.7205800000000001,2.5735,-3.76,-0.27,3.7696816842,-1.2994400000000002,0.9405800000000001,1.6041306212,-3.77,0.22,3.7764136426
2019-07-01 21:30:00,-0.83984,1.00338,1.3084734044,2.48016,0.72338,2.5835,-3.32,0.28,3.3317863077,-0.85984,1.01338,1.3290085967,-3.34,0.29,3.3525661813
2019-07-01 22:00:00,-0.68696,1.07422,1.2750931927,2.48304,0.7242200000000001,2.5865,-3.17,0.35000000000000003,3.1892632378,-0.70696,1.07422,1.2859786351,-3.19,0.35000000000000003,3.2091431878
2019-07-01 22:30:00,-5.21712,-0.42416000000000004,5.234334036,0.12288000000000002,0.035840000000000004,0.128,-5.34,-0.46,5.3597761147,-5.22712,-0.41416000000000003,5.2435018833,-5.35,-0.45,5.3688918782
2019-07-01 23:00:00,-5.04,-0.42,5.0574697231,0.0,0.0,0.0,-5.04,-0.42,5.0574697231,-5.06,-0.42,5.0774009099,-5.06,-0.42,5.0774009099
2019-07-01 23:30:00,-4.72,-0.4,4.7369188298000005,0.0,0.0,0.0,-4.72,-0.4,4.7369188298000005,-4.74,-0.4,4.7568476957,-4.74,-0.4,4.7568476957
2019-07-02 00:00:00,-4.45,-0.4,4.4679413604,0.0,0.0,0.0,-4.45,-0.4,4.4679413604,-4.47,-0.4,4.4878614061,-4.47,-0.4,4.4878614061
2019-07-02 00:30:00,-4.2,-0.37,4.2162661206,0.0,0.0,0.0,-4.2,-0.37,4.2162661206,-4.21,-0.30000000000000004,4.2206753014,-4.21,-0.30000000000000004,4.2206753014
2019-07-02 01:00:00,-4.18,-0.37,4.1963436466,0.0,0.0,0.0,-4.18,-0.37,4.1963436466,-4.19,-0.35000000000000003,4.204592727,-4.19,-0.35000000000000003,4.204592727
2019-07-02 01:30:00,-4.18,-0.37,4.1963436466,0.0,0.0,0.0,-4.18,-0.37,4.1963436466,-4.19,-0.35000000000000003,4.204592727,-4.19,-0.35000000000000003,4.204592727
2019-07-02 02:00:00,-4.2,-0.37,4.2162661206,0.0,0.0,0.0,-4.2,-0.37,4.2162661206,-4.22,-0.37,4.2361893253,-4.22,-0.37,4.2361893253
2019-07-02 02:30:00,-4.2,-0.35000000000000003,4.2145581026,0.0,0.0,0.0,-4.2,-0.35000000000000003,4.2145581026,-4.2,-0.35000000000000003,4.2145581026,-4.2,-0.35000000000000003,4.2145581026
2019-07-02 03:00:00,-4.04,-0.33,4.0534553161,0.0,0.0,0.0,-4.04,-0.33,4.0534553161,-4.06,-0.33,4.0733892522,-4.06,-0.33,4.0733892522
2019-07-02 03:30:00,-4.01,-0.36,4.0261271714,0.0,0.0,0.0,-4.01,-0.36,4.0261271714,-4.03,-0.36,4.046047454,-4.03,-0.36,4.046047454
2019-07-02 04:00:00,-3.9699999999999998,-0.36,3.9862890011000003,0.0,0.0,0.0,-3.9699999999999998,-0.36,3.9862890011000003,-3.99,-0.36,4.0062076831,-3.99,-0.36,4.0062076831
2019-07-02 04:30:00,-3.93,-0.33,3.9438306252,0.0,0.0,0.0,-3.93,-0.33,3.9438306252,-3.95,-0.32,3.9629408272,-3.95,-0.32,3.9629408272
2019-07-02 05:00:00,-4.03,-0.39,4.0488269906,0.0,0.0,0.0,-4.03,-0.39,4.0488269906,-4.05,-0.38,4.0677880967,-4.05,-0.38,4.0677880967
2019-07-02 05:30:00,-4.41,-0.46,4.4339260255,0.0,0.0,0.0,-4.41,-0.46,4.4339260255,-4.43,-0.45,4.4527968739,-4.43,-0.45,4.4527968739
2019-07-02 06:00:00,-4.6,-0.51,4.6281853895000005,0.0,0.0,0.0,-4.6,-0.51,4.6281853895000005,-4.62,-0.51,4.6480641132,-4.62,-0.51,4.6480641132
2019-07-02 06:30:00,-5.18,-0.68,5.224442554,0.0,0.0,0.0,-5.18,-0.68,5.224442554,-5.18,-0.59,5.2134921118,-5.18,-0.59,5.2134921118
2019-07-02 07:00:00,-5.71,-0.9,5.7804930586,0.0,0.0,0.0,-5.71,-0.9,5.7804930586,-5.71,-0.81,5.7671656817,-5.71,-0.81,5.7671656817
2019-07-02 07:30:00,-6.21,-0.9400000000000001,6.2807404022,0.0,0.0,0.0,-6.21,-0.9400000000000001,6.2807404022,-6.23,-0.93,6.2990316716,-6.23,-0.93,6.2990316716
2019-07-02 08:00:00,-6.43,-1.1,6.5234116841,0.0,0.0,0.0,-6.43,-1.1,6.5234116841,-6.45,-1.1,6.5431261642,-6.45,-1.1,6.5431261642
2019-07-02 08:30:00,-6.69,-1.34,6.8228806233,0.0,0.0,0.0,-6.69,-1.34,6.8228806233,-6.71,-1.34,6.842492236,-6.71,-1.34,6.842492236
2019-07-02 09:00:00,-6.91,-1.46,7.0625561945,0.0,0.0,0.0,-6.91,-1.46,7.0625561945,-6.93,-1.46,7.0821253872,-6.93,-1.46,7.0821253872
2019-07-02 09:30:00,-6.75,-1.46,6.906091514,0.0,0.0,0.0,-6.75,-1.46,6.906091514,-6.77,-1.46,6.9256407646,-6.77,-1.46,6.9256407646
2019-07-02 10:00:00,-7.16,-1.6600000000000001,7.3499115641,0.0,0.0,0.0,-7.16,-1.6600000000000001,7.3499115641,-7.18,-1.65,7.3671500596,-7.18,-1.65,7.3671500596
2019-07-02 10:30:00,-7.24,-1.6600000000000001,7.4278664501,0.0,0.0,0.0,-7.24,-1.6600000000000001,7.4278664501,-7.26,-1.65,7.445139354,-7.26,-1.65,7.445139354
2019-07-02 11:00:00,-7.24,-1.6600000000000001,7.4278664501,0.0,0.0,0.0,-7.24,-1.6600000000000001,7.4278664501,-7.26,-1.65,7.445139354,-7.26,-1.65,7.445139354
2019-07-02 11:30:00,-7.36,-1.6600000000000001,7.544879058,0.0,0.0,0.0,-7.36,-1.6600000000000001,7.544879058,-7.38,-1.65,7.5622020602,-7.38,-1.65,7.5622020602
2019-07-02 12:00:00,-4.76544,-0.8299200000000001,4.8371671048,1.47456,0.43008,1.536,-6.24,-1.26,6.3659406218,-4.78544,-0.8299200000000001,4.8568717504,-6.26,-1.26,6.3855461787
2019-07-02 12:30:00,-3.63384,-0.49112000000000006,3.6668776909,1.91616,0.55888,1.996,-5.55,-1.05,5.6484511151,-3.64384,-0.42112000000000005,3.6680937828999998,-5.5600000000000005,-0.98,5.6457063331
2019-07-02 13:00:00,-6.41464,-1.3530200000000001,6.555781376,0.43536,0.12698,0.4535,-6.85,-1.48,7.0080596459,-6.42464,-1.34302,6.5635129199,-6.86,-1.47,7.015732321
2019-07-02 13:30:00,-7.23,-1.53,7.3901150194,0.0,0.0,0.0,-7.23,-1.53,7.3901150194,-7.25,-1.53,7.4096828542,-7.25,-1.53,7.4096828542
2019-07-02 14:00:00,-7.05,-1.48,7.2036726744,0.0,0.0,0.0,-7.05,-1.48,7.2036726744,-7.06,-1.47,7.211414563,-7.06,-1.47,7.211414563
2019-07-02 14:30:00,-6.198,-1.2690000000000001,6.3265760882,0.312,0.091,0.325,-6.51,-1.3599999999999999,6.6505413314,-6.218,-1.259,6.3441788279,-6.53,-1.35,6.6680881818
2019-07-02 15:00:00,-5.46176,-1.11718,5.5748464956,0.5582400000000001,0.16282000000000002,0.5815,-6.02,-1.28,6.1545755337,-5.48176,-1.11718,5.5944422287,-6.04,-1.28,6.1741396162
2019-07-02 15:30:00,-5.60832,-1.05076,5.7059048187,0.51168,0.14924,0.533,-6.12,-1.2,6.2365375009,-5.62832,-1.05076,5.7255639548,-6.14,-1.2,6.2561649595
2019-07-02 16:00:00,-6.62,-1.27,6.7407195462,0.0,0.0,0.0,-6.62,-1.27,6.7407195462,-6.64,-1.26,6.7584909558,-6.64,-1.26,6.7584909558
2019-07-02 16:30:00,-2.47856,0.12542,2.4817312203,2.28144,0.66542,2.3765,-4.76,-0.54,4.7905323295,-2.48856,0.14542000000000002,2.492805217,-4.77,-0.52,4.7982601013
2019-07-02 17:00:00,-1.8444800000000001,0.40536000000000005,1.8884976038999999,2.55552,0.74536,2.662,-4.4,-0.34,4.4131168124,-1.86448,0.41536,1.9101857501000001,-4.42,-0.33,4.432301885
2019-07-02 17:30:00,-2.0064,0.3648,2.0392939955,2.5536,0.7448,2.66,-4.5600000000000005,-0.38,4.5758059399,-2.0264,0.3748,2.0607697591,-4.58,-0.37,4.5949211092
2019-07-02 18:00:00,-1.8883200000000002,0.30424,1.9126720576,2.55168,0.74424,2.658,-4.44,-0.44,4.4617485362,-1.87832,0.5442400000000001,1.9555774595000002,-4.43,-0.2,4.4345123745
2019-07-02 18:30:00,-1.8873600000000001,-0.11548000000000001,1.890889579,2.5526400000000002,0.7445200000000001,2.659,-4.44,-0.86,4.5225214206,-1.78736,1.23452,2.1722558321,-4.34,0.49,4.3675736971
2019-07-02 19:00:00,-1.9197600000000001,-0.05618000000000001,1.9205818519000002,2.55024,0.74382,2.6565000000000003,-4.47,-0.8,4.5410241136,-1.81976,1.28382,2.2270429385,-4.37,0.54,4.4032374453
2019-07-02 19:30:00,-6.43176,-0.8496800000000001,6.4876415437,0.13824,0.04032,0.14400000000000002,-6.57,-0.89,6.6300075415,-6.43176,-0.64968,6.4644892142,-6.57,-0.6900000000000001,6.6061335136
2019-07-02 20:00:00,-3.7844800000000003,-0.22714,3.7912902092,1.4155200000000001,0.41286000000000006,1.4745,-5.2,-0.64,5.2392365856,-3.79448,-0.22714,3.8012722936000003,-5.21,-0.64,5.2491618379
2019-07-02 20:30:00,-1.47936,0.20352,1.493293809,2.48064,0.72352,2.584,-3.96,-0.52,3.9939954932,-1.42936,1.4535200000000001,2.0385755811,-3.91,0.73,3.9775620674
2019-07-02 21:00:00,-1.43272,0.18254,1.4443017171,2.47728,0.7225400000000001,2.5805,-3.91,-0.54,3.9471128689,-1.34272,1.53254,2.0375416192,-3.8200000000000003,0.81,3.9049327779
2019-07-02 21:30:00,-4.76584,-0.46212000000000003,4.7881923311,0.6441600000000001,0.18788000000000002,0.671,-5.41,-0.65,5.4489081475,-4.73584,0.06788000000000001,4.7363264457,-5.38,-0.12,5.3813381236
2019-07-02 22:00:00,-5.78,-0.53,5.804248444,0.0,0.0,0.0,-5.78,-0.53,5.804248444,-5.8,-0.53,5.8241651762,-5.8,-0.53,5.8241651762
2019-07-02 22:30:00,-5.65,-0.5,5.672080747,0.0,0.0,0.0,-5.65,-0.5,5.672080747,-5.67,-0.49,5.6911334548,-5.67,-0.49,5.6911334548
2019-07-02 23:00:00,-5.34,-0.52,5.3652586145,0.0,0.0,0.0,-5.34,-0.52,5.3652586145,-5.35,-0.49,5.3723923907,-5.35,-0.49,5.3723923907
2019-07-02 23:30:00,-5.02,-0.65,5.0619067554,0.0,0.0,0.0,-5.02,-0.65,5.0619067554,-5.0,-0.32,5.0102295357,-5.0,-0.32,5.0102295357
2019-07-03 00:00:00,-4.74,-0.5,4.7662983541,0.0,0.0,0.0,-4.74,-0.5,4.7662983541,-4.76,-0.49,4.785154125,-4.76,-0.49,4.785154125
2019-07-03 00:30:00,-4.53,-0.8300000000000001,4.6054098623,0.0,0.0,0.0,-4.53,-0.8300000000000001,4.6054098623,-4.47,-0.05,4.4702796333,-4.47,-0.05,4.4702796333
2019-07-03 01:00:00,-4.37,-0.89,4.4597085107,0.0,0.0,0.0,-4.37,-0.89,4.4597085107,-4.29,0.15,4.2926215766,-4.29,0.15,4.2926215766
2019-07-03 01:30:00,-4.3,-0.38,4.3167580428,0.0,0.0,0.0,-4.3,-0.38,4.3167580428,-4.32,-0.37,4.3358159555,-4.32,-0.37,4.3358159555
2019-07-03 02:00:00,-4.33,-0.4,4.3484365006,0.0,0.0,0.0,-4.33,-0.4,4.3484365006,-4.35,-0.39,4.3674477673,-4.35,-0.39,4.3674477673
2019-07-03 02:30:00,-4.29,-0.4,4.3086076637,0.0,0.0,0.0,-4.29,-0.4,4.3086076637,-4.31,-0.39,4.3276090396,-4.31,-0.39,4.3276090396
2019-07-03 03:00:00,-4.29,-0.44,4.3125050725000005,0.0,0.0,0.0,-4.29,-0.44,4.3125050725000005,-4.31,-0.43,4.3313970033,-4.31,-0.43,4.3313970033
2019-07-03 03:30:00,-4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,-4.24,-0.38,4.2569942447999995,-4.26,-0.38,4.2769147759,-4.26,-0.38,4.2769147759
2019-07-03 04:00:00,-4.24,-0.43,4.2617484675,0.0,0.0,0.0,-4.24,-0.43,4.2617484675,-4.26,-0.43,4.2816468794,-4.26,-0.43,4.2816468794
2019-07-03 04:30:00,-4.19,-0.43,4.2120066477,0.0,0.0,0.0,-4.19,-0.43,4.2120066477,-4.21,-0.43,4.2319026454,-4.21,-0.43,4.2319026454
2019-07-03 05:00:00,-4.19,-0.4,4.209049774,0.0,0.0,0.0,-4.19,-0.4,4.209049774,-4.21,-0.39,4.2280255439,-4.21,-0.39,4.2280255439
2019-07-03 05:30:00,-4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,-4.5600000000000005,-0.45,4.5821501503,-4.58,-0.45,4.6020538893000005,-4.58,-0.45,4.6020538893000005
2019-07-03 06:00:00,-4.7,-0.65,4.744733923,0.0,0.0,0.0,-4.7,-0.65,4.744733923,-4.67,-0.23,4.6756603812,-4.67,-0.23,4.6756603812
2019-07-03 06:30:00,-5.28,-0.65,5.3198590207,0.0,0.0,0.0,-5.28,-0.65,5.3198590207,-5.3,-0.64,5.3385016625,-5.3,-0.64,5.3385016625
2019-07-03 07:00:00,-5.91,-0.9,5.9781351607,0.0,0.0,0.0,-5.91,-0.9,5.9781351607,-5.93,-0.88,5.9949395326,-5.93,-0.88,5.9949395326
2019-07-03 07:30:00,-6.41,-1.0,6.4875342003,0.0,0.0,0.0,-6.41,-1.0,6.4875342003,-6.42,-1.0,6.4974148705,-6.42,-1.0,6.4974148705
2019-07-03 08:00:00,-6.58,-1.08,6.6680431912,0.0,0.0,0.0,-6.58,-1.08,6.6680431912,-6.59,-1.07,6.6763013713,-6.59,-1.07,6.6763013713
2019-07-03 08:30:00,-4.25392,-0.46656000000000003,4.2794291208,1.24608,0.36344000000000004,1.298,-5.5,-0.8300000000000001,5.5622747145,-4.25392,-0.24656000000000003,4.2610593988,-5.5,-0.61,5.5337238818
2019-07-03 09:00:00,-1.7764000000000002,0.3373,1.8081394443,2.4936,0.7273000000000001,2.5975,-4.27,-0.39,4.2877733149,-1.7964,0.3673,1.8335654474,-4.29,-0.36,4.3050783965
2019-07-03 09:30:00,-6.68824,-1.31282,6.815867564,0.16176000000000001,0.04718000000000001,0.1685,-6.85,-1.3599999999999999,6.9837024564,-6.70824,-1.31282,6.8354941482000005,-6.87,-1.3599999999999999,7.003320641
2019-07-03 10:00:00,-6.91,-1.42,7.0543957927,0.0,0.0,0.0,-6.91,-1.42,7.0543957927,-6.93,-1.4100000000000001,7.0719869909,-6.93,-1.4100000000000001,7.0719869909
2019-07-03 10:30:00,-3.75944,-0.47192000000000006,3.7889441273,1.57056,0.45808000000000004,1.6360000000000001,-5.33,-0.93,5.4105267766,-3.76944,-0.46192000000000005,3.7976371601,-5.34,-0.92,5.4186714239
2019-07-03 11:00:00,-2.02792,0.10394,2.0305819486,2.48208,0.72394,2.5855,-4.51,-0.62,4.5524169405,-2.04792,0.10394,2.0505559856,-4.53,-0.62,4.5722314027
2019-07-03 11:30:00,-2.0808,0.10310000000000001,2.0833526466,2.4792,0.7231000000000001,2.5825,-4.5600000000000005,-0.62,4.6019561058,-2.1008,0.10310000000000001,2.1033283743,-4.58,-0.62,4.621774551
2019-07-03 12:00:00,-2.04512,0.10184000000000001,2.0476540723,2.47488,0.72184,2.578,-4.52,-0.62,4.5623239692,-2.06512,0.10184000000000001,2.0676295606,-4.54,-0.62,4.5821392384
2019-07-03 12:30:00,-6.66992,-1.36456,6.8080729138,0.19008000000000003,0.05544,0.198,-6.86,-1.42,7.0054264681,-6.67992,-1.26456,6.7985618479,-6.87,-1.32,6.9956629421
2019-07-03 13:00:00,-6.8100000000000005,-1.37,6.9464379361,0.0,0.0,0.0,-6.8100000000000005,-1.37,6.9464379361,-6.83,-1.37,6.9660462244,-6.83,-1.37,6.9660462244
2019-07-03 13:30:00,-6.99,-1.58,7.166344954,0.0,0.0,0.0,-6.99,-1.58,7.166344954,-7.01,-1.58,7.1858541594,-7.01,-1.58,7.1858541594
2019-07-03 14:00:00,-6.87,-1.58,7.0493474875,0.0,0.0,0.0,-6.87,-1.58,7.0493474875,-6.89,-1.56,7.064396648,-6.89,-1.56,7.064396648
2019-07-03 14:30:00,-6.8,-1.49,6.9613288961,0.0,0.0,0.0,-6.8,-1.49,6.9613288961,-6.82,-1.49,6.9808667084,-6.82,-1.49,6.9808667084
2019-07-03 15:00:00,-6.62,-1.46,6.779085484,0.0,0.0,0.0,-6.62,-1.46,6.779085484,-6.64,-1.46,6.7986175065,-6.64,-1.46,6.7986175065
2019-07-03 15:30:00,-6.42,-1.37,6.5645487278,0.0,0.0,0.0,-6.42,-1.37,6.5645487278,-6.43,-1.3599999999999999,6.5722522776,-6.43,-1.3599999999999999,6.5722522776
2019-07-03 16:00:00,-6.58,-1.37,6.7211085395,0.0,0.0,0.0,-6.58,-1.37,6.7211085395,-6.6,-1.3599999999999999,6.7386645561,-6.6,-1.3599999999999999,6.7386645561
2019-07-03 16:30:00,-2.36784,-0.34312000000000004,2.3925713364,2.25216,0.65688,2.346,-4.62,-1.0,4.726986355,-2.30784,0.56688,2.3764423831,-4.5600000000000005,-0.09,4.5608880714
2019-07-03 17:00:00,-1.8802400000000001,-0.25632000000000005,1.8976307333,2.54976,0.74368,2.656,-4.43,-1.0,4.5414645215,-1.78024,1.09368,2.0893516698,-4.33,0.35000000000000003,4.344122466
2019-07-03 17:30:00,-1.9488,-0.2559,1.9655295088,2.5512,0.7441,2.6575,-4.5,-1.0,4.6097722286,-1.8488,1.1341,2.1689269813,-4.4,0.39,4.4172502759
2019-07-03 18:00:00,-1.43688,0.45466000000000006,1.5070964966,2.55312,0.7446600000000001,2.6595,-3.99,-0.29,4.0005249656,-1.45688,0.6046600000000001,1.5773753675000002,-4.01,-0.14,4.012443146
2019-07-03 18:30:00,-1.2264,0.7448,1.4348463331999999,2.5536,0.7448,2.66,-3.7800000000000002,0.0,3.7800000000000002,-1.2464,0.9748,1.5823236079,-3.8,0.23,3.8069541631
2019-07-03 19:00:00,-1.18592,0.97494,1.535224495,2.55408,0.74494,2.6605,-3.74,0.23,3.7470655185,-1.20592,0.97494,1.5507259751,-3.76,0.23,3.7670280063
2019-07-03 19:30:00,-3.194,-0.417,3.2211061765,1.6560000000000001,0.483,1.725,-4.85,-0.9,4.9327983944,-3.214,-0.397,3.2384263154,-4.87,-0.88,4.9488685576
2019-07-03 20:00:00,-4.40936,-0.39148000000000005,4.4267044401,1.16064,0.33852000000000004,1.209,-5.57,-0.73,5.6176329535,-4.41936,-0.30148,4.4296312488,-5.58,-0.64,5.6165825909
2019-07-03 20:30:00,-3.01984,-0.13662000000000002,3.0229288199,1.76016,0.5133800000000001,1.8335,-4.78,-0.65,4.8239921227,-3.03984,-0.14662,3.0433738926,-4.8,-0.66,4.845162536
2019-07-03 21:00:00,-6.32,-0.91,6.3851781494,0.0,0.0,0.0,-6.32,-0.91,6.3851781494,-6.33,-0.85,6.3868145425,-6.33,-0.85,6.3868145425
2019-07-03 21:30:00,-6.09,-0.73,6.1335960089,0.0,0.0,0.0,-6.09,-0.73,6.1335960089,-6.11,-0.73,6.1534543144,-6.11,-0.73,6.1534543144
2019-07-03 22:00:00,-5.88,-0.63,5.9136536929,0.0,0.0,0.0,-5.88,-0.63,5.9136536929,-5.9,-0.63,5.9335402586,-5.9,-0.63,5.9335402586
2019-07-03 22:30:00,-5.77,-0.58,5.7990775128,0.0,0.0,0.0,-5.77,-0.58,5.7990775128,-5.79,-0.5700000000000001,5.8179893434,-5.79,-0.5700000000000001,5.8179893434
2019-07-03 23:00:00,-5.46,-0.58,5.4907194428,0.0,0.0,0.0,-5.46,-0.58,5.4907194428,-5.48,-0.5700000000000001,5.5095644111,-5.48,-0.5700000000000001,5.5095644111
2019-07-03 23:30:00,-5.07,-0.54,5.0986762988,0.0,0.0,0.0,-5.07,-0.54,5.0986762988,-5.09,-0.53,5.1175189301,-5.09,-0.53,5.1175189301
2019-07-04 00:00:00,-4.75,-0.54,4.7805961971,0.0,0.0,0.0,-4.75,-0.54,4.7805961971,-4.77,-0.53,4.7993541232,-4.77,-0.53,4.7993541232
2019-07-04 00:30:00,-4.67,-0.56,4.7034561759999995,0.0,0.0,0.0,-4.67,-0.56,4.7034561759999995,-4.69,-0.55,4.7221393457000005,-4.69,-0.55,4.7221393457000005
2019-07-04 01:00:00,-4.55,-0.54,4.581931907,0.0,0.0,0.0,-4.55,-0.54,4.581931907,-4.57,-0.53,4.6006303916,-4.57,-0.53,4.6006303916
2019-07-04 01:30:00,-4.32,-0.44,4.3423495944,0.0,0.0,0.0,-4.32,-0.44,4.3423495944,-4.34,-0.43,4.3612498209,-4.34,-0.43,4.3612498209
2019-07-04 02:00:00,-4.39,-0.44,4.4119950136,0.0,0.0,0.0,-4.39,-0.44,4.4119950136,-4.4,-0.43,4.4209614339,-4.4,-0.43,4.4209614339
2019-07-04 02:30:00,-4.51,-0.52,4.539878853,0.0,0.0,0.0,-4.51,-0.52,4.539878853,-4.53,-0.52,4.5597478,-4.53,-0.52,4.5597478
2019-07-04 03:00:00,-4.45,-0.55,4.4838599443,0.0,0.0,0.0,-4.45,-0.55,4.4838599443,-4.47,-0.55,4.5037095821,-4.47,-0.55,4.5037095821
2019-07-04 03:30:00,-4.34,-0.5,4.3687069025,0.0,0.0,0.0,-4.34,-0.5,4.3687069025,-4.34,-0.33,4.3525280011,-4.34,-0.33,4.3525280011
2019-07-04 04:00:00,-4.09,-0.27,4.0989022921,0.0,0.0,0.0,-4.09,-0.27,4.0989022921,-4.11,-0.27,4.1188590653,-4.11,-0.27,4.1188590653
2019-07-04 04:30:00,-4.15,-0.30000000000000004,4.1608292443,0.0,0.0,0.0,-4.15,-0.30000000000000004,4.1608292443,-4.17,-0.29,4.1800717697,-4.17,-0.29,4.1800717697
2019-07-04 05:00:00,-4.24,-0.35000000000000003,4.2544212297,0.0,0.0,0.0,-4.24,-0.35000000000000003,4.2544212297,-4.26,-0.32,4.2720018727,-4.26,-0.32,4.2720018727
2019-07-04 05:30:00,-4.63,-0.58,4.6661868801,0.0,0.0,0.0,-4.63,-0.58,4.6661868801,-4.62,-0.29,4.6290927837,-4.62,-0.29,4.6290927837
2019-07-04 06:00:00,-4.84,-0.51,4.8667956604,0.0,0.0,0.0,-4.84,-0.51,4.8667956604,-4.86,-0.51,4.8866859936,-4.86,-0.51,4.8866859936
2019-07-04 06:30:00,-5.54,-0.8200000000000001,5.6003571315,0.0,0.0,0.0,-5.54,-0.8200000000000001,5.6003571315,-5.5600000000000005,-0.78,5.6144456538,-5.5600000000000005,-0.78,5.6144456538
2019-07-04 07:00:00,-6.25,-1.11,6.3478027695,0.0,0.0,0.0,-6.25,-1.11,6.3478027695,-6.27,-1.11,6.367495583,-6.27,-1.11,6.367495583
2019-07-04 07:30:00,-6.76,-1.2,6.8656827774,0.0,0.0,0.0,-6.76,-1.2,6.8656827774,-6.77,-1.2,6.8755290706,-6.77,-1.2,6.8755290706
2019-07-04 08:00:00,-4.20168,-0.48924000000000006,4.2300674463,1.40832,0.41076,1.467,-5.61,-0.9,5.6817338903,-4.22168,-0.47924000000000005,4.2487942996,-5.63,-0.89,5.69991228
2019-07-04 08:30:00,-2.28456,-0.03508,2.2848293153,2.48544,0.72492,2.589,-4.77,-0.76,4.8301656286,-2.27456,0.31492000000000003,2.2962573462,-4.76,-0.41000000000000003,4.777624933
