Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 09:00:00,-5.25704,-0.93622,5.3397544372,0.97296,0.28378000000000003,1.0135,-6.23,-1.22,6.3483304892,-5.26704,-0.80622,5.3283863458,-6.24,-1.09,6.334484983
2019-07-04 09:30:00,-7.12,-1.48,7.2721936168,0.0,0.0,0.0,-7.12,-1.48,7.2721936168,-7.14,-1.48,7.2917761897,-7.14,-1.48,7.2917761897
2019-07-04 10:00:00,-7.17,-1.55,7.3356253994,0.0,0.0,0.0,-7.17,-1.55,7.3356253994,-7.19,-1.55,7.3551750489,-7.19,-1.55,7.3551750489
2019-07-04 10:30:00,-7.06,-1.5,7.2175896254,0.0,0.0,0.0,-7.06,-1.5,7.2175896254,-7.08,-1.49,7.2350881128,-7.08,-1.49,7.2350881128
2019-07-04 11:00:00,-7.02,-1.52,7.1826735969,0.0,0.0,0.0,-7.02,-1.52,7.1826735969,-7.04,-1.52,7.2022218794,-7.04,-1.52,7.2022218794
2019-07-04 11:30:00,-7.02,-1.52,7.1826735969,0.0,0.0,0.0,-7.02,-1.52,7.1826735969,-7.06,-1.52,7.2217726356,-7.06,-1.52,7.2217726356
2019-07-04 12:00:00,-7.0,-1.49,7.1568219204,0.0,0.0,0.0,-7.0,-1.49,7.1568219204,-7.02,-1.49,7.1763848838,-7.02,-1.49,7.1763848838
2019-07-04 12:30:00,-7.06,-1.56,7.2302973659,0.0,0.0,0.0,-7.06,-1.56,7.2302973659,-7.08,-1.56,7.2498275842,-7.08,-1.56,7.2498275842
2019-07-04 13:00:00,-6.96,-1.49,7.1177032813,0.0,0.0,0.0,-6.96,-1.49,7.1177032813,-6.98,-1.49,7.1372613795,-6.98,-1.49,7.1372613795
2019-07-04 13:30:00,-6.96,-1.57,7.1348791160000005,0.0,0.0,0.0,-6.96,-1.57,7.1348791160000005,-6.98,-1.57,7.1543902605,-6.98,-1.57,7.1543902605
2019-07-04 14:00:00,-6.96,-1.57,7.1348791160000005,0.0,0.0,0.0,-6.96,-1.57,7.1348791160000005,-6.98,-1.57,7.1543902605,-6.98,-1.57,7.1543902605
2019-07-04 14:30:00,-7.09,-1.54,7.2553221844,0.0,0.0,0.0,-7.09,-1.54,7.2553221844,-7.1,-1.53,7.2629814815,-7.1,-1.53,7.2629814815
2019-07-04 15:00:00,-6.8,-1.58,6.9811460377,0.0,0.0,0.0,-6.8,-1.58,6.9811460377,-6.82,-1.58,7.0006285432,-6.82,-1.58,7.0006285432
2019-07-04 15:30:00,-6.97,-1.63,7.158058396,0.0,0.0,0.0,-6.97,-1.63,7.158058396,-6.99,-1.62,7.1752700298,-6.99,-1.62,7.1752700298
2019-07-04 16:00:00,-4.65784,-0.8806200000000001,4.7403549498,1.23216,0.35938000000000003,1.2835,-5.89,-1.24,6.0191112301,-4.66784,-0.8706200000000001,4.7483375459,-5.9,-1.23,6.0268482642
2019-07-04 16:30:00,-2.47176,-0.18718,2.4788371972,2.47824,0.72282,2.5815,-4.95,-0.91,5.0329514204,-2.47176,-0.06718,2.4726727745,-4.95,-0.79,5.0126440129
2019-07-04 17:00:00,-2.6424000000000003,-0.0932,2.6440431160999998,2.4576000000000002,0.7168,2.56,-5.1,-0.81,5.1639229274,-2.6624,-0.0932,2.6640307806,-5.12,-0.81,5.1836763016
2019-07-04 17:30:00,-2.39024,0.10618000000000001,2.3925972185,2.48976,0.72618,2.5935,-4.88,-0.62,4.9192275816,-2.40024,0.11618,2.4030501139,-4.89,-0.61,4.9279001613
2019-07-04 18:00:00,-1.94696,0.33172,1.9750168101,2.54304,0.74172,2.649,-4.49,-0.41000000000000003,4.5086805165,-1.96696,0.34172,1.9964228510000002,-4.51,-0.4,4.5277036122
2019-07-04 18:30:00,-1.8069600000000001,0.41172000000000003,1.8532721872,2.54304,0.74172,2.649,-4.35,-0.33,4.3624992837,-1.8269600000000001,0.41172000000000003,1.8727776697,-4.37,-0.33,4.3824422415
2019-07-04 19:00:00,-1.8993600000000002,0.38102,1.9372002091,2.54064,0.74102,2.6465,-4.44,-0.36,4.4545706864,-1.9193600000000002,0.38102,1.9568134939,-4.46,-0.36,4.4745055593
2019-07-04 19:30:00,-6.5049600000000005,-1.01478,6.5836375242,0.15504,0.04522,0.1615,-6.66,-1.06,6.7438268068,-6.52496,-1.01478,6.6033992345,-6.68,-1.06,6.7635789343
2019-07-04 20:00:00,-6.61,-1.01,6.6867181786,0.0,0.0,0.0,-6.61,-1.01,6.6867181786,-6.63,-1.01,6.7064893946,-6.63,-1.01,6.7064893946
2019-07-04 20:30:00,-6.5,-0.96,6.5705098737,0.0,0.0,0.0,-6.5,-0.96,6.5705098737,-6.52,-0.96,6.5902958962,-6.52,-0.96,6.5902958962
2019-07-04 21:00:00,-6.37,-0.91,6.4346717088,0.0,0.0,0.0,-6.37,-0.91,6.4346717088,-6.39,-0.91,6.4544713183999995,-6.39,-0.91,6.4544713183999995
2019-07-04 21:30:00,-4.22376,-0.48818000000000006,4.2518782026,0.9662400000000001,0.28182,1.0065,-5.19,-0.77,5.2468085538,-4.22376,-0.31818,4.2357274523,-5.19,-0.6000000000000001,5.2245669677
2019-07-04 22:00:00,-1.22528,0.89846,1.5193885119,2.39472,0.6984600000000001,2.4945,-3.62,0.2,3.6255206523,-1.24528,0.90846,1.541434997,-3.64,0.21,3.6460526601
2019-07-04 22:30:00,-5.61848,-0.55664,5.6459866808,0.01152,0.00336,0.012,-5.63,-0.56,5.657782251,-5.63848,-0.55664,5.6658895859000005,-5.65,-0.56,5.6776843871
2019-07-04 23:00:00,-5.29,-0.53,5.3164838004,0.0,0.0,0.0,-5.29,-0.53,5.3164838004,-5.3,-0.52,5.3254483379,-5.3,-0.52,5.3254483379
2019-07-04 23:30:00,-4.94,-0.42,4.9578221025,0.0,0.0,0.0,-4.94,-0.42,4.9578221025,-4.96,-0.42,4.9777504960000005,-4.96,-0.42,4.9777504960000005
2019-07-05 00:00:00,-4.59,-0.38,4.6057029865,0.0,0.0,0.0,-4.59,-0.38,4.6057029865,-4.61,-0.37,4.624824321,-4.61,-0.37,4.624824321
2019-07-05 00:30:00,-4.48,-0.46,4.5035541519999995,0.0,0.0,0.0,-4.48,-0.46,4.5035541519999995,-4.5,-0.46,4.5234500107999995,-4.5,-0.46,4.5234500107999995
2019-07-05 01:00:00,-4.34,-0.52,4.3710410659,0.0,0.0,0.0,-4.34,-0.52,4.3710410659,-4.36,-0.51,4.389726643,-4.36,-0.51,4.389726643
2019-07-05 01:30:00,-4.11,-0.46,4.1356619785,0.0,0.0,0.0,-4.11,-0.46,4.1356619785,-4.13,-0.45,4.1544434044,-4.13,-0.45,4.1544434044
2019-07-05 02:00:00,-4.19,-1.02,4.3123659399,0.0,0.0,0.0,-4.19,-1.02,4.3123659399,-4.1,0.17,4.1035228767,-4.1,0.17,4.1035228767
2019-07-05 02:30:00,-4.3,-0.9400000000000001,4.4015451832,0.0,0.0,0.0,-4.3,-0.9400000000000001,4.4015451832,-4.21,0.25,4.2174162707,-4.21,0.25,4.2174162707
2019-07-05 03:00:00,-4.14,-0.34,4.1539378907,0.0,0.0,0.0,-4.14,-0.34,4.1539378907,-4.16,-0.33,4.1730684154,-4.16,-0.33,4.1730684154
2019-07-05 03:30:00,-4.22,-0.43,4.2418510111,0.0,0.0,0.0,-4.22,-0.43,4.2418510111,-4.24,-0.42,4.2607511075,-4.24,-0.42,4.2607511075
2019-07-05 04:00:00,-4.13,-0.37,4.1465407269,0.0,0.0,0.0,-4.13,-0.37,4.1465407269,-4.15,-0.37,4.1664613283,-4.15,-0.37,4.1664613283
2019-07-05 04:30:00,-4.09,-0.4,4.1095133532,0.0,0.0,0.0,-4.09,-0.4,4.1095133532,-4.11,-0.4,4.1294188453,-4.11,-0.4,4.1294188453
2019-07-05 05:00:00,-4.24,-0.48,4.267083313,0.0,0.0,0.0,-4.24,-0.48,4.267083313,-4.25,-0.47000000000000003,4.27590926,-4.25,-0.47000000000000003,4.27590926
2019-07-05 05:30:00,-4.44,-0.44,4.4617485362,0.0,0.0,0.0,-4.44,-0.44,4.4617485362,-4.46,-0.43,4.4806807519,-4.46,-0.43,4.4806807519
2019-07-05 06:00:00,-4.42,-0.37,4.43545939,0.0,0.0,0.0,-4.42,-0.37,4.43545939,-4.43,-0.36,4.4446034694,-4.43,-0.36,4.4446034694
2019-07-05 06:30:00,-5.07,-0.6900000000000001,5.1167372416,0.0,0.0,0.0,-5.07,-0.6900000000000001,5.1167372416,-5.09,-0.65,5.1313351089,-5.09,-0.65,5.1313351089
2019-07-05 07:00:00,-6.16,-1.18,6.2720012755,0.0,0.0,0.0,-6.16,-1.18,6.2720012755,-6.17,-1.12,6.2708292913,-6.17,-1.12,6.2708292913
2019-07-05 07:30:00,-5.58096,-1.01778,5.6730054336,0.6590400000000001,0.19222,0.6865,-6.24,-1.21,6.3562331612000005,-5.60096,-1.01778,5.6926820612,-6.26,-1.21,6.3758685683
2019-07-05 08:00:00,-2.316,-0.035500000000000004,2.3162720587,2.484,0.7245,2.5875,-4.8,-0.76,4.8597942343,-2.336,-0.035500000000000004,2.3362697297,-4.82,-0.76,4.8795491595
2019-07-05 08:30:00,-2.29248,-0.06864,2.2935073577000002,2.50752,0.73136,2.612,-4.8,-0.8,4.8662100242,-2.31248,-0.06864,2.3134984763,-4.82,-0.8,4.885939009
2019-07-05 09:00:00,-2.60888,-0.32634,2.6292114122,2.48112,0.7236600000000001,2.5845000000000002,-5.09,-1.05,5.1971723081,-2.62888,-0.31634,2.6478446046,-5.11,-1.04,5.2147579043
2019-07-05 09:30:00,-2.69656,-0.32858000000000004,2.7165052273,2.47344,0.7214200000000001,2.5765000000000002,-5.17,-1.05,5.275547365,-2.7165600000000003,-0.31858000000000003,2.7351766762,-5.19,-1.04,5.2931748507
2019-07-05 10:00:00,-2.45656,-0.25858000000000003,2.470131707,2.47344,0.7214200000000001,2.5765000000000002,-4.93,-0.98,5.0264599869,-2.47656,-0.25858000000000003,2.4900227007,-4.95,-0.98,5.0460776847
2019-07-05 10:30:00,-6.84584,-1.5821200000000002,7.0262813066,0.16416,0.047880000000000006,0.171,-7.01,-1.63,7.1970132694,-6.86584,-1.5821200000000002,7.0457691276,-7.03,-1.63,7.2164949941
2019-07-05 11:00:00,-5.16112,-1.15116,5.2879418492,1.05888,0.30884,1.103,-6.22,-1.46,6.389053138,-5.18112,-1.14116,5.3053040064,-6.24,-1.45,6.4062547561
2019-07-05 11:30:00,-2.51376,-0.21068,2.5225731704000003,2.46624,0.7193200000000001,2.569,-4.98,-0.93,5.0660931693,-2.5237600000000002,-0.21068,2.5325383709000002,-4.99,-0.93,5.0759235613
2019-07-05 12:00:00,-2.63712,-0.21166000000000001,2.6456004706,2.46288,0.7183400000000001,2.5655,-5.1,-0.93,5.1841006935,-2.65712,-0.21166000000000001,2.6655368408999998,-5.12,-0.93,5.2037774741
2019-07-05 12:30:00,-2.39376,-0.12068000000000001,2.3968000751,2.46624,0.7193200000000001,2.569,-4.86,-0.84,4.9320583938,-2.41376,-0.12068000000000001,2.4167749171,-4.88,-0.84,4.9517673613
2019-07-05 13:00:00,-2.34096,-0.08278,2.3424231578,2.45904,0.7172200000000001,2.5615,-4.8,-0.8,4.8662100242,-2.36096,-0.08278,2.3624107708,-4.82,-0.8,4.885939009
2019-07-05 13:30:00,-2.36336,-0.13348000000000002,2.3671264014,2.45664,0.71652,2.559,-4.82,-0.85,4.8943743216,-2.38336,-0.13348000000000002,2.3870948452,-4.84,-0.85,4.9140716315
2019-07-05 14:00:00,-2.26528,-0.13404000000000002,2.2692422083,2.45472,0.71596,2.557,-4.72,-0.85,4.7959253539,-2.28528,-0.13404000000000002,2.2892075922,-4.74,-0.85,4.8156100340000005
2019-07-05 14:30:00,-1.9833600000000002,-0.06348000000000001,1.9843756197,2.45664,0.71652,2.559,-4.44,-0.78,4.5079929015,-1.99336,-0.06348000000000001,1.9943705273,-4.45,-0.78,4.5178424054
2019-07-05 15:00:00,-1.7524000000000002,-0.0332,1.7527144662,2.4576000000000002,0.7168,2.56,-4.21,-0.75,4.2762834331,-1.7724000000000002,-0.0332,1.7727109183,-4.23,-0.75,4.2959748603
2019-07-05 15:30:00,-1.56288,0.04666000000000001,1.5635763652999999,2.45712,0.7166600000000001,2.5595,-4.02,-0.67,4.0754508953,-1.58288,0.04666000000000001,1.5835675704,-4.04,-0.67,4.0951800937
2019-07-05 16:00:00,-6.12064,-1.20352,6.23784373,0.15936,0.04648,0.166,-6.28,-1.25,6.4031945152,-6.14064,-1.20352,6.257469137,-6.3,-1.25,6.4228109111
2019-07-05 16:30:00,-2.79816,-0.07238,2.7990959700999998,1.9118400000000002,0.55762,1.9915,-4.71,-0.63,4.7519469694000005,-2.81816,-0.07238,2.8190893299,-4.73,-0.63,4.7717711596
2019-07-05 17:00:00,-1.71456,0.31242000000000003,1.7427915108,2.54544,0.7424200000000001,2.6515,-4.26,-0.43,4.2816468794,-1.73456,0.31242000000000003,1.7624711771000001,-4.28,-0.43,4.3015462336
2019-07-05 17:30:00,-1.71312,0.36284000000000005,1.7511233537000002,2.54688,0.7428400000000001,2.653,-4.26,-0.38,4.2769147759,-1.73312,0.36284000000000005,1.7706941577,-4.28,-0.38,4.2968360453
2019-07-05 18:00:00,-1.2636,0.5127,1.3636518067,2.5464,0.7427,2.6525,-3.81,-0.23,3.8169359439,-1.2936,0.5127,1.3914964068,-3.84,-0.23,3.8468818542000003
2019-07-05 18:30:00,-1.48136,0.41502000000000006,1.5383982092,2.34864,0.6850200000000001,2.4465,-3.83,-0.27,3.8395051765,-1.50136,0.41502000000000006,1.5576660265,-3.85,-0.27,3.8594559202000003
2019-07-05 19:00:00,-1.16408,0.35256000000000004,1.2162979898,2.54592,0.7425600000000001,2.652,-3.71,-0.39,3.730442333,-1.18408,0.35256000000000004,1.2354529534,-3.73,-0.39,3.7503333185
2019-07-05 19:30:00,-1.19648,0.7518600000000001,1.4131022079,2.54352,0.7418600000000001,2.6495,-3.74,0.01,3.740013369,-1.21648,0.7918600000000001,1.4515046848,-3.76,0.05,3.7603324321000002
2019-07-05 20:00:00,-1.16696,0.48172000000000004,1.2624776434,2.54304,0.74172,2.649,-3.71,-0.26,3.7190993533,-1.18696,0.46172,1.2736009579,-3.73,-0.28,3.7404946197
2019-07-05 20:30:00,-1.11752,0.87114,1.4169459587,2.47248,0.7211400000000001,2.5755,-3.59,0.15,3.5931323382,-1.13752,0.9711400000000001,1.4956820016,-3.61,0.25,3.6186461557
2019-07-05 21:00:00,-0.9547200000000001,0.6590400000000001,1.1600965477,2.46528,0.71904,2.568,-3.42,-0.06,3.4205262753,-0.9447200000000001,1.17904,1.5108379132,-3.41,0.46,3.4408865137
2019-07-05 21:30:00,-0.70472,1.05904,1.2720833306000001,2.46528,0.71904,2.568,-3.17,0.34,3.1881812997,-0.72472,1.06904,1.2915361396,-3.19,0.35000000000000003,3.2091431878
2019-07-05 22:00:00,-2.50008,0.41956000000000004,2.5350405519,1.60992,0.46956000000000003,1.677,-4.11,-0.05,4.110304125,-2.52008,0.42956000000000005,2.5564281723,-4.13,-0.04,4.1301937001
2019-07-05 22:30:00,-5.62,-0.68,5.6609893128,0.0,0.0,0.0,-5.62,-0.68,5.6609893128,-5.64,-0.65,5.6773321199,-5.64,-0.65,5.6773321199
2019-07-05 23:00:00,-5.29,-0.5700000000000001,5.3206202646000005,0.0,0.0,0.0,-5.29,-0.5700000000000001,5.3206202646000005,-5.31,-0.5700000000000001,5.340505594,-5.31,-0.5700000000000001,5.340505594
2019-07-05 23:30:00,-5.01,-0.51,5.0358911823,0.0,0.0,0.0,-5.01,-0.51,5.0358911823,-5.02,-0.5,5.0448389469,-5.02,-0.5,5.0448389469
2019-07-06 00:00:00,-4.71,-0.43,4.7295877199,0.0,0.0,0.0,-4.71,-0.43,4.7295877199,-4.73,-0.43,4.7495052374,-4.73,-0.43,4.7495052374
2019-07-06 00:30:00,-4.51,-0.37,4.5251519312,0.0,0.0,0.0,-4.51,-0.37,4.5251519312,-4.53,-0.36,4.5442821215,-4.53,-0.36,4.5442821215
2019-07-06 01:00:00,-4.48,-0.44,4.5015552868,0.0,0.0,0.0,-4.48,-0.44,4.5015552868,-4.5,-0.44,4.5214599412,-4.5,-0.44,4.5214599412
2019-07-06 01:30:00,-4.54,-0.51,4.5685555704,0.0,0.0,0.0,-4.54,-0.51,4.5685555704,-4.55,-0.5,4.5773900861,-4.55,-0.5,4.5773900861
2019-07-06 02:00:00,-4.51,-0.53,4.5410351243000004,0.0,0.0,0.0,-4.51,-0.53,4.5410351243000004,-4.53,-0.52,4.5597478,-4.53,-0.52,4.5597478
2019-07-06 02:30:00,-4.4,-0.55,4.4342417616,0.0,0.0,0.0,-4.4,-0.55,4.4342417616,-4.42,-0.54,4.4528642468,-4.42,-0.54,4.4528642468
2019-07-06 03:00:00,-4.14,-0.45,4.1643847085,0.0,0.0,0.0,-4.14,-0.45,4.1643847085,-4.16,-0.45,4.1842681558,-4.16,-0.45,4.1842681558
2019-07-06 03:30:00,-4.23,-0.8300000000000001,4.3106612022,0.0,0.0,0.0,-4.23,-0.8300000000000001,4.3106612022,-4.16,0.17,4.1634721087,-4.16,0.17,4.1634721087
2019-07-06 04:00:00,-4.23,-1.0,4.3465963696,0.0,0.0,0.0,-4.23,-1.0,4.3465963696,-4.14,0.33,4.1531313488,-4.14,0.33,4.1531313488
2019-07-06 04:30:00,-4.26,-1.11,4.4022380672,0.0,0.0,0.0,-4.26,-1.11,4.4022380672,-4.16,0.24,4.1669173258,-4.16,0.24,4.1669173258
2019-07-06 05:00:00,-4.26,-1.1400000000000001,4.409897958,0.0,0.0,0.0,-4.26,-1.1400000000000001,4.409897958,-4.16,0.24,4.1669173258,-4.16,0.24,4.1669173258
2019-07-06 05:30:00,-4.35,-1.09,4.4844843628,0.0,0.0,0.0,-4.35,-1.09,4.4844843628,-4.25,0.28,4.2592135424,-4.25,0.28,4.2592135424
2019-07-06 06:00:00,-4.39,-1.05,4.5138232132,0.0,0.0,0.0,-4.39,-1.05,4.5138232132,-4.29,0.32,4.3019181768,-4.29,0.32,4.3019181768
2019-07-06 06:30:00,-4.54,-1.09,4.6690148854,0.0,0.0,0.0,-4.54,-1.09,4.6690148854,-4.44,0.26,4.4476060977,-4.44,0.26,4.4476060977
2019-07-06 07:00:00,-4.77,-1.1400000000000001,4.9043348173,0.0,0.0,0.0,-4.77,-1.1400000000000001,4.9043348173,-4.66,0.24,4.6661761647,-4.66,0.24,4.6661761647
2019-07-06 07:30:00,-1.528,-0.051500000000000004,1.5288676365,1.812,0.5285000000000001,1.8875000000000002,-3.34,-0.58,3.3899852507,-1.458,1.1985000000000001,1.8873701942,-3.27,0.67,3.3379334924
2019-07-06 08:00:00,-5.32,-0.63,5.3571727618,0.0,0.0,0.0,-5.32,-0.63,5.3571727618,-5.34,-0.62,5.3758720223,-5.34,-0.62,5.3758720223
2019-07-06 08:30:00,-5.61,-0.91,5.6833264907,0.0,0.0,0.0,-5.61,-0.91,5.6833264907,-5.57,-0.6000000000000001,5.6022227731,-5.57,-0.6000000000000001,5.6022227731
2019-07-06 09:00:00,-5.98,-0.91,6.0488428645,0.0,0.0,0.0,-5.98,-0.91,6.0488428645,-5.96,-0.73,6.0045399491,-5.96,-0.73,6.0045399491
2019-07-06 09:30:00,-6.0,-0.74,6.0454611073,0.0,0.0,0.0,-6.0,-0.74,6.0454611073,-6.02,-0.73,6.0640992736,-6.02,-0.73,6.0640992736
2019-07-06 10:00:00,-6.13,-0.76,6.1769328959,0.0,0.0,0.0,-6.13,-0.76,6.1769328959,-6.15,-0.76,6.1967814226,-6.15,-0.76,6.1967814226
2019-07-06 10:30:00,-6.07,-0.72,6.1125526583,0.0,0.0,0.0,-6.07,-0.72,6.1125526583,-6.09,-0.72,6.1324138804,-6.09,-0.72,6.1324138804
2019-07-06 11:00:00,-6.07,-0.7000000000000001,6.1102291283,0.0,0.0,0.0,-6.07,-0.7000000000000001,6.1102291283,-6.09,-0.6900000000000001,6.1289640234,-6.09,-0.6900000000000001,6.1289640234
2019-07-06 11:30:00,-5.87,-0.66,5.9069873878,0.0,0.0,0.0,-5.87,-0.66,5.9069873878,-5.89,-0.65,5.9257573356,-5.89,-0.65,5.9257573356
2019-07-06 12:00:00,-5.64,-0.48,5.6603886792,0.0,0.0,0.0,-5.64,-0.48,5.6603886792,-5.65,-0.4,5.6641415943,-5.65,-0.4,5.6641415943
2019-07-06 12:30:00,-5.58,-0.37,5.5922535708000005,0.0,0.0,0.0,-5.58,-0.37,5.5922535708000005,-5.59,-0.37,5.6022316982,-5.59,-0.37,5.6022316982
2019-07-06 13:00:00,-5.58,-0.5,5.602356647,0.0,0.0,0.0,-5.58,-0.5,5.602356647,-5.59,-0.5,5.6123168122,-5.59,-0.5,5.6123168122
2019-07-06 13:30:00,-5.55,-0.48,5.5707180866,0.0,0.0,0.0,-5.55,-0.48,5.5707180866,-5.5600000000000005,-0.5,5.5824367439,-5.5600000000000005,-0.5,5.5824367439
2019-07-06 14:00:00,-5.44,-0.5,5.462929617,0.0,0.0,0.0,-5.44,-0.5,5.462929617,-5.46,-0.5,5.4828459763,-5.46,-0.5,5.4828459763
2019-07-06 14:30:00,-5.44,-0.56,5.4687475714,0.0,0.0,0.0,-5.44,-0.56,5.4687475714,-5.46,-0.55,5.4876315474,-5.46,-0.55,5.4876315474
2019-07-06 15:00:00,-5.3,-0.85,5.3677276384,0.0,0.0,0.0,-5.3,-0.85,5.3677276384,-5.25,-0.21,5.2541983213,-5.25,-0.21,5.2541983213
2019-07-06 15:30:00,-5.3,-0.77,5.355641885,0.0,0.0,0.0,-5.3,-0.77,5.355641885,-5.27,-0.13,5.2716031717,-5.27,-0.13,5.2716031717
2019-07-06 16:00:00,-5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,-5.24,-0.47000000000000003,5.2610360196,-5.27,-0.46,5.290037807,-5.27,-0.46,5.290037807
2019-07-06 16:30:00,-5.22,-0.47000000000000003,5.2411162933,0.0,0.0,0.0,-5.22,-0.47000000000000003,5.2411162933,-5.24,-0.46,5.2601520891,-5.24,-0.46,5.2601520891
2019-07-06 17:00:00,-5.31,-0.41000000000000003,5.3258051035000005,0.0,0.0,0.0,-5.31,-0.41000000000000003,5.3258051035000005,-5.33,-0.41000000000000003,5.3457459723,-5.33,-0.41000000000000003,5.3457459723
2019-07-06 17:30:00,-5.35,-0.41000000000000003,5.3656872812,0.0,0.0,0.0,-5.35,-0.41000000000000003,5.3656872812,-5.37,-0.41000000000000003,5.3856290255,-5.37,-0.41000000000000003,5.3856290255
2019-07-06 18:00:00,-3.91416,0.07462,3.9148712175,0.73584,0.21462,0.7665000000000001,-4.65,-0.14,4.6521070495,-3.9341600000000003,0.09462000000000001,3.9352976825,-4.67,-0.12,4.6715415015
2019-07-06 18:30:00,-0.53224,1.15268,1.2696261655,2.47776,0.7226800000000001,2.581,-3.01,0.43,3.0405591591,-0.54224,1.15268,1.2738506192,-3.02,0.43,3.0504589819
2019-07-06 19:00:00,-0.54752,1.15114,1.2747162233,2.47248,0.7211400000000001,2.5755,-3.02,0.43,3.0504589819,-0.56752,1.15114,1.2834337731,-3.04,0.43,3.0702605753
2019-07-06 19:30:00,-0.5894400000000001,1.12058,1.2661512745,2.47056,0.7205800000000001,2.5735,-3.06,0.4,3.0860330523,-0.6094400000000001,1.12058,1.2755848267,-3.08,0.4,3.1058654188
2019-07-06 20:00:00,-0.51704,1.12128,1.2347466137,2.47296,0.72128,2.576,-2.99,0.4,3.0166372006,-0.5370400000000001,1.14128,1.2613215292,-3.01,0.42,3.0391610685
2019-07-06 20:30:00,-2.3752,0.5989,2.449542049,1.5048,0.4389,1.5675,-3.88,0.16,3.8832975678,-2.3952,0.6089,2.4713846827,-3.9,0.17,3.9037033699
2019-07-06 21:00:00,-4.95,-0.31,4.9596975714,0.0,0.0,0.0,-4.95,-0.31,4.9596975714,-4.97,-0.31,4.9796586228,-4.97,-0.31,4.9796586228
2019-07-06 21:30:00,-2.12264,0.9104800000000001,2.3096697599000002,1.4073600000000002,0.41048,1.466,-3.5300000000000002,0.5,3.5652349151,-2.14264,0.9604800000000001,2.3480689939,-3.55,0.55,3.5923529893
2019-07-06 22:00:00,-0.9099200000000001,1.13544,1.4550527138,2.11008,0.6154400000000001,2.198,-3.02,0.52,3.0644412215,-0.9199200000000001,1.19544,1.5084195703,-3.03,0.58,3.0850121556
2019-07-06 22:30:00,-5.0,-0.38,5.0144192086,0.0,0.0,0.0,-5.0,-0.38,5.0144192086,-5.0,-0.13,5.0016897145,-5.0,-0.13,5.0016897145
2019-07-06 23:00:00,-4.79,-0.25,4.7965195715,0.0,0.0,0.0,-4.79,-0.25,4.7965195715,-4.8100000000000005,-0.25,4.8164924997,-4.8100000000000005,-0.25,4.8164924997
2019-07-06 23:30:00,-4.58,-0.25,4.5868180692,0.0,0.0,0.0,-4.58,-0.25,4.5868180692,-4.59,-0.25,4.596803237,-4.59,-0.25,4.596803237
2019-07-07 00:00:00,-4.31,-0.27,4.3184487956,0.0,0.0,0.0,-4.31,-0.27,4.3184487956,-4.33,-0.27,4.3384098469,-4.33,-0.27,4.3384098469
2019-07-07 00:30:00,-4.07,-0.76,4.1403502267,0.0,0.0,0.0,-4.07,-0.76,4.1403502267,-4.05,0.5700000000000001,4.0899144245,-4.05,0.5700000000000001,4.0899144245
2019-07-07 01:00:00,-3.95,-0.26,3.9585477135,0.0,0.0,0.0,-3.95,-0.26,3.9585477135,-3.96,-0.26,3.9685261748,-3.96,-0.26,3.9685261748
2019-07-07 01:30:00,-3.89,-0.28,3.900064102,0.0,0.0,0.0,-3.89,-0.28,3.900064102,-3.91,-0.28,3.9200127551,-3.91,-0.28,3.9200127551
2019-07-07 02:00:00,-3.89,-0.32,3.9031397618,0.0,0.0,0.0,-3.89,-0.32,3.9031397618,-3.91,-0.09,3.9110356685000003,-3.91,-0.09,3.9110356685000003
2019-07-07 02:30:00,-3.81,-0.23,3.8169359439,0.0,0.0,0.0,-3.81,-0.23,3.8169359439,-3.83,-0.23,3.8368997902,-3.83,-0.23,3.8368997902
2019-07-07 03:00:00,-3.73,-0.23,3.7370844251,0.0,0.0,0.0,-3.73,-0.23,3.7370844251,-3.75,-0.23,3.7570467125,-3.75,-0.23,3.7570467125
2019-07-07 03:30:00,-3.51,0.0,3.51,0.0,0.0,0.0,-3.51,0.0,3.51,-3.5300000000000002,0.0,3.5300000000000002,-3.5300000000000002,0.0,3.5300000000000002
2019-07-07 04:00:00,-3.49,-0.27,3.5004285452,0.0,0.0,0.0,-3.49,-0.27,3.5004285452,-3.51,-0.26,3.5196164564,-3.51,-0.26,3.5196164564
2019-07-07 04:30:00,-3.58,-0.27,3.590167127,0.0,0.0,0.0,-3.58,-0.27,3.590167127,-3.6,-0.26,3.6093766775000002,-3.6,-0.26,3.6093766775000002
2019-07-07 05:00:00,-3.55,-0.23,3.5574429019,0.0,0.0,0.0,-3.55,-0.23,3.5574429019,-3.5700000000000003,-0.23,3.5774012914,-3.5700000000000003,-0.23,3.5774012914
2019-07-07 05:30:00,-3.59,-0.23,3.5973601432,0.0,0.0,0.0,-3.59,-0.23,3.5973601432,-3.61,-0.23,3.6173194495,-3.61,-0.23,3.6173194495
2019-07-07 06:00:00,-3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,-3.5300000000000002,-0.23,3.5374849823,-3.55,-0.26,3.5595083929999998,-3.55,-0.26,3.5595083929999998
2019-07-07 06:30:00,-3.74,-0.23,3.7470655185,0.0,0.0,0.0,-3.74,-0.23,3.7470655185,-3.76,-0.26,3.7689786415,-3.76,-0.26,3.7689786415
2019-07-07 07:00:00,-3.99,-0.26,3.9984622044,0.0,0.0,0.0,-3.99,-0.26,3.9984622044,-4.01,-0.26,4.0184200875,-4.01,-0.26,4.0184200875
2019-07-07 07:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2019-07-07 08:00:00,-4.33,-0.27,4.3384098469,0.0,0.0,0.0,-4.33,-0.27,4.3384098469,-4.34,-0.26,4.3477810432,-4.34,-0.26,4.3477810432
2019-07-07 08:30:00,-4.76,-0.33,4.7714253636,0.0,0.0,0.0,-4.76,-0.33,4.7714253636,-4.78,-0.33,4.7913776724,-4.78,-0.33,4.7913776724
2019-07-07 09:00:00,-5.02,-0.38,5.0343619258,0.0,0.0,0.0,-5.02,-0.38,5.0343619258,-5.04,-0.38,5.0543050957,-5.04,-0.38,5.0543050957
2019-07-07 09:30:00,-5.19,-0.4,5.2053914358,0.0,0.0,0.0,-5.19,-0.4,5.2053914358,-5.21,-0.39,5.2245765379,-5.21,-0.39,5.2245765379
2019-07-07 10:00:00,-5.33,-0.47000000000000003,5.3506821995,0.0,0.0,0.0,-5.33,-0.47000000000000003,5.3506821995,-5.35,-0.47000000000000003,5.3706051801,-5.35,-0.47000000000000003,5.3706051801
2019-07-07 10:30:00,-5.33,-0.55,5.3583019698,0.0,0.0,0.0,-5.33,-0.55,5.3583019698,-5.35,-0.55,5.3781967238,-5.35,-0.55,5.3781967238
2019-07-07 11:00:00,-5.24,-0.58,5.2720015175,0.0,0.0,0.0,-5.24,-0.58,5.2720015175,-5.26,-0.5700000000000001,5.2907938913,-5.26,-0.5700000000000001,5.2907938913
2019-07-07 11:30:00,-5.24,-0.53,5.2667352316,0.0,0.0,0.0,-5.24,-0.53,5.2667352316,-5.26,-0.53,5.2866340899,-5.26,-0.53,5.2866340899
2019-07-07 12:00:00,-5.46,-0.58,5.4907194428,0.0,0.0,0.0,-5.46,-0.58,5.4907194428,-5.48,-0.58,5.5106079519,-5.48,-0.58,5.5106079519
2019-07-07 12:30:00,-5.42,-0.56,5.4488530903,0.0,0.0,0.0,-5.42,-0.56,5.4488530903,-5.44,-0.56,5.4687475714,-5.44,-0.56,5.4687475714
2019-07-07 13:00:00,-5.28,-0.56,5.3096139219000005,0.0,0.0,0.0,-5.28,-0.56,5.3096139219000005,-5.3,-0.56,5.3295027911,-5.3,-0.56,5.3295027911
2019-07-07 13:30:00,-5.28,-0.58,5.3117605368,0.0,0.0,0.0,-5.28,-0.58,5.3117605368,-5.3,-0.58,5.3316413983,-5.3,-0.58,5.3316413983
2019-07-07 14:00:00,-5.26,-0.54,5.2876459791,0.0,0.0,0.0,-5.26,-0.54,5.2876459791,-5.28,-0.54,5.3075418039,-5.28,-0.54,5.3075418039
2019-07-07 14:30:00,-5.08,-0.58,5.1130030315,0.0,0.0,0.0,-5.08,-0.58,5.1130030315,-5.09,-0.45,5.1098532269,-5.09,-0.45,5.1098532269
2019-07-07 15:00:00,-5.0,-1.15,5.1305457799,0.0,0.0,0.0,-5.0,-1.15,5.1305457799,-4.89,0.24,4.8958860281,-4.89,0.24,4.8958860281
2019-07-07 15:30:00,-5.21,-1.19,5.3441743984,0.0,0.0,0.0,-5.21,-1.19,5.3441743984,-5.1,0.24,5.1056439359,-5.1,0.24,5.1056439359
2019-07-07 16:00:00,-5.24,-0.53,5.2667352316,0.0,0.0,0.0,-5.24,-0.53,5.2667352316,-5.25,-0.4,5.265216045,-5.25,-0.4,5.265216045
2019-07-07 16:30:00,-5.4,-0.47000000000000003,5.4204151133,0.0,0.0,0.0,-5.4,-0.47000000000000003,5.4204151133,-5.42,-0.47000000000000003,5.4403400629,-5.42,-0.47000000000000003,5.4403400629
2019-07-07 17:00:00,-5.43,-0.44,5.4477977202,0.0,0.0,0.0,-5.43,-0.44,5.4477977202,-5.44,-0.43,5.4569680226,-5.44,-0.43,5.4569680226
2019-07-07 17:30:00,-5.43,-0.4,5.4447130319,0.0,0.0,0.0,-5.43,-0.4,5.4447130319,-5.44,-0.4,5.4546860588,-5.44,-0.4,5.4546860588
2019-07-07 18:00:00,-5.43,-0.37,5.4425912946,0.0,0.0,0.0,-5.43,-0.37,5.4425912946,-5.44,-0.37,5.4525682022,-5.44,-0.37,5.4525682022
2019-07-07 18:30:00,-5.43,-0.37,5.4425912946,0.0,0.0,0.0,-5.43,-0.37,5.4425912946,-5.44,-0.37,5.4525682022,-5.44,-0.37,5.4525682022
2019-07-07 19:00:00,-5.49,-0.37,5.502453998,0.0,0.0,0.0,-5.49,-0.37,5.502453998,-5.51,-0.37,5.5224088947,-5.51,-0.37,5.5224088947
2019-07-07 19:30:00,-5.57,-0.37,5.5822755217,0.0,0.0,0.0,-5.57,-0.37,5.5822755217,-5.59,-0.37,5.6022316982,-5.59,-0.37,5.6022316982
2019-07-07 20:00:00,-5.44,-0.30000000000000004,5.4482657791,0.0,0.0,0.0,-5.44,-0.30000000000000004,5.4482657791,-5.46,-0.29,5.4676960413,-5.46,-0.29,5.4676960413
2019-07-07 20:30:00,-4.44616,-0.08138000000000001,4.4469047044,0.54384,0.15862,0.5665,-4.99,-0.24,4.9957682092,-4.45616,0.01862,4.4561989015,-5.0,-0.14,5.001959616
2019-07-07 21:00:00,-0.6540800000000001,1.05506,1.2413590335,2.48592,0.72506,2.5895,-3.14,0.33,3.1572931445,-0.66408,1.28506,1.4465066367000001,-3.15,0.56,3.199390567
2019-07-07 21:30:00,-0.39216,1.2056200000000001,1.2677969277,2.4878400000000003,0.72562,2.5915,-2.88,0.48,2.9197260145,-0.40216,1.21562,1.2804158114,-2.89,0.49,2.9312454691000003
2019-07-07 22:00:00,-0.37456,1.20492,1.2617953083,2.48544,0.72492,2.589,-2.86,0.48,2.9,-0.40456000000000003,1.21492,1.2805074775,-2.89,0.49,2.9312454691000003
2019-07-07 22:30:00,-4.87856,-0.28458,4.8868531234,0.12144,0.03542,0.1265,-5.0,-0.32,5.0102295357,-4.88856,-0.23458,4.8941849832,-5.01,-0.27,5.0172701741
2019-07-07 23:00:00,-4.9,-0.39,4.9154959058,0.0,0.0,0.0,-4.9,-0.39,4.9154959058,-4.91,-0.33,4.9210771179,-4.91,-0.33,4.9210771179
2019-07-07 23:30:00,-4.64,-0.5700000000000001,4.6748796776,0.0,0.0,0.0,-4.64,-0.5700000000000001,4.6748796776,-4.6,0.01,4.6000108696,-4.6,0.01,4.6000108696
2019-07-08 00:00:00,-4.38,-0.31,4.3909566156,0.0,0.0,0.0,-4.38,-0.31,4.3909566156,-4.4,-0.31,4.4109069362,-4.4,-0.31,4.4109069362
2019-07-08 00:30:00,-4.24,-0.31,4.2513174429,0.0,0.0,0.0,-4.24,-0.31,4.2513174429,-4.26,-0.31,4.2712644498,-4.26,-0.31,4.2712644498
2019-07-08 01:00:00,-4.1,-0.31,4.1117028103,0.0,0.0,0.0,-4.1,-0.31,4.1117028103,-4.11,-0.31,4.121674417,-4.11,-0.31,4.121674417
2019-07-08 01:30:00,-4.1,-0.31,4.1117028103,0.0,0.0,0.0,-4.1,-0.31,4.1117028103,-4.11,-0.31,4.121674417,-4.11,-0.31,4.121674417
2019-07-08 02:00:00,-4.06,-0.31,4.0718177759,0.0,0.0,0.0,-4.06,-0.31,4.0718177759,-4.08,-0.31,4.0917600125,-4.08,-0.31,4.0917600125
2019-07-08 02:30:00,-4.06,-0.36,4.0759293419,0.0,0.0,0.0,-4.06,-0.36,4.0759293419,-4.08,-0.31,4.0917600125,-4.08,-0.31,4.0917600125
2019-07-08 03:00:00,-4.03,-0.97,4.1450934851,0.0,0.0,0.0,-4.03,-0.97,4.1450934851,-3.93,0.38,3.9483287604,-3.93,0.38,3.9483287604
2019-07-08 03:30:00,-4.03,-0.43,4.0528755224,0.0,0.0,0.0,-4.03,-0.43,4.0528755224,-4.02,-0.12,4.021790646,-4.02,-0.12,4.021790646
2019-07-08 04:00:00,-3.9,-0.25,3.9080046059,0.0,0.0,0.0,-3.9,-0.25,3.9080046059,-3.92,-0.25,3.9279638491,-3.92,-0.25,3.9279638491
2019-07-08 04:30:00,-3.79,-0.25,3.7982364329,0.0,0.0,0.0,-3.79,-0.25,3.7982364329,-3.8,-0.25,3.8082148049,-3.8,-0.25,3.8082148049
2019-07-08 05:00:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.23,3.8668462602,-3.86,-0.23,3.8668462602
2019-07-08 05:30:00,-3.93,-0.25,3.9379436258,0.0,0.0,0.0,-3.93,-0.25,3.9379436258,-3.95,-0.25,3.9579034854,-3.95,-0.25,3.9579034854
2019-07-08 06:00:00,-4.25,-0.31,4.2612908842,0.0,0.0,0.0,-4.25,-0.31,4.2612908842,-4.27,-0.30000000000000004,4.2805256687,-4.27,-0.30000000000000004,4.2805256687
2019-07-08 06:30:00,-5.16,-0.59,5.1936210874,0.0,0.0,0.0,-5.16,-0.59,5.1936210874,-5.18,-0.56,5.2101823385,-5.18,-0.56,5.2101823385
2019-07-08 07:00:00,-5.83,-0.88,5.8960410446000004,0.0,0.0,0.0,-5.83,-0.88,5.8960410446000004,-5.84,-0.8300000000000001,5.8986862944,-5.84,-0.8300000000000001,5.8986862944
2019-07-08 07:30:00,-6.69,-1.1,6.7798303814,0.0,0.0,0.0,-6.69,-1.1,6.7798303814,-6.71,-1.1,6.7995661626,-6.71,-1.1,6.7995661626
2019-07-08 08:00:00,-6.95,-1.25,7.0615154181,0.0,0.0,0.0,-6.95,-1.25,7.0615154181,-6.97,-1.25,7.0812004632,-6.97,-1.25,7.0812004632
2019-07-08 08:30:00,-7.2,-1.69,7.3956811721,0.0,0.0,0.0,-7.2,-1.69,7.3956811721,-7.16,-1.19,7.2582160343,-7.16,-1.19,7.2582160343
2019-07-08 09:00:00,-7.27,-2.22,7.6014011866,0.0,0.0,0.0,-7.27,-2.22,7.6014011866,-7.12,-0.88,7.1741759109,-7.12,-0.88,7.1741759109
2019-07-08 09:30:00,-7.25,-2.26,7.5940832231,0.0,0.0,0.0,-7.25,-2.26,7.5940832231,-7.09,-0.91,7.1481606026,-7.09,-0.91,7.1481606026
2019-07-08 10:00:00,-7.18,-2.18,7.503652444,0.0,0.0,0.0,-7.18,-2.18,7.503652444,-7.03,-0.85,7.0812004632,-7.03,-0.85,7.0812004632
2019-07-08 10:30:00,-7.18,-2.23,7.5183309318,0.0,0.0,0.0,-7.18,-2.23,7.5183309318,-7.03,-0.9,7.0873761012,-7.03,-0.9,7.0873761012
2019-07-08 11:00:00,-7.24,-1.85,7.472623368,0.0,0.0,0.0,-7.24,-1.85,7.472623368,-7.2,-1.42,7.3386919815,-7.2,-1.42,7.3386919815
2019-07-08 11:30:00,-7.05,-1.5899999999999999,7.2270740968,0.0,0.0,0.0,-7.05,-1.5899999999999999,7.2270740968,-7.07,-1.58,7.2443978356,-7.07,-1.58,7.2443978356
2019-07-08 12:00:00,-6.98,-1.53,7.1457189980999996,0.0,0.0,0.0,-6.98,-1.53,7.1457189980999996,-7.0,-1.53,7.1652564504,-7.0,-1.53,7.1652564504
2019-07-08 12:30:00,-7.2,-1.5899999999999999,7.3734727232,0.0,0.0,0.0,-7.2,-1.5899999999999999,7.3734727232,-7.23,-1.5899999999999999,7.4027697519,-7.23,-1.5899999999999999,7.4027697519
2019-07-08 13:00:00,-6.8,-1.54,6.9722019477,0.0,0.0,0.0,-6.8,-1.54,6.9722019477,-6.8100000000000005,-1.54,6.9819553135,-6.8100000000000005,-1.54,6.9819553135
2019-07-08 13:30:00,-6.87,-1.47,7.0255106576,0.0,0.0,0.0,-6.87,-1.47,7.0255106576,-6.89,-1.46,7.0429894221,-6.89,-1.46,7.0429894221
2019-07-08 14:00:00,-6.66,-1.4,6.8055565533,0.0,0.0,0.0,-6.66,-1.4,6.8055565533,-6.68,-1.4,6.8251300354,-6.68,-1.4,6.8251300354
2019-07-08 14:30:00,-6.72,-1.4,6.8642843764,0.0,0.0,0.0,-6.72,-1.4,6.8642843764,-6.74,-1.4,6.8838651933,-6.74,-1.4,6.8838651933
2019-07-08 15:00:00,-6.5600000000000005,-1.38,6.7035811325,0.0,0.0,0.0,-6.5600000000000005,-1.38,6.7035811325,-6.58,-1.38,6.7231540217,-6.58,-1.38,6.7231540217
2019-07-08 15:30:00,-6.62,-1.43,6.7726877973,0.0,0.0,0.0,-6.62,-1.43,6.7726877973,-6.64,-1.42,6.7901399102,-6.64,-1.42,6.7901399102
2019-07-08 16:00:00,-6.62,-1.26,6.7388426306,0.0,0.0,0.0,-6.62,-1.26,6.7388426306,-6.64,-1.26,6.7584909558,-6.64,-1.26,6.7584909558
2019-07-08 16:30:00,-2.2336,0.20270000000000002,2.2427786895,2.3064,0.6727000000000001,2.4025,-4.54,-0.47000000000000003,4.5642633579,-2.2436,0.2627,2.2589272343,-4.55,-0.41000000000000003,4.5684351807
2019-07-08 17:00:00,-1.8020800000000001,0.48606000000000005,1.8664797481000002,2.55792,0.7460600000000001,2.6645,-4.36,-0.26,4.3677454138,-1.8220800000000001,0.48606000000000005,1.885796874,-4.38,-0.26,4.3877101089
2019-07-08 17:30:00,-1.8554400000000002,0.5150800000000001,1.9256076963000002,2.55456,0.7450800000000001,2.661,-4.41,-0.23,4.4159936594,-1.8754400000000002,0.5150800000000001,1.9448862692,-4.43,-0.23,4.4359666365
2019-07-08 18:00:00,-1.82928,0.49646000000000007,1.8954518854,2.49072,0.7264600000000001,2.5945,-4.32,-0.23,4.3261183525,-1.84928,0.49646000000000007,1.9147608336,-4.34,-0.23,4.3460901969
2019-07-08 18:30:00,-1.97416,0.49212000000000006,2.0345736163,2.47584,0.7221200000000001,2.5789999999999997,-4.45,-0.23,4.455939856,-1.99416,0.49212000000000006,2.053985443,-4.47,-0.23,4.4759133146
2019-07-08 19:00:00,-2.00368,0.49226000000000003,2.0632628165,2.47632,0.72226,2.5795,-4.48,-0.23,4.4859001326,-2.02368,0.49226000000000003,2.0826907236,-4.5,-0.23,4.5058739441
2019-07-08 19:30:00,-1.97032,0.49324000000000007,2.0311195435,2.47968,0.7232400000000001,2.583,-4.45,-0.23,4.455939856,-1.99032,0.49324000000000007,2.0505266153,-4.47,-0.23,4.4759133146
2019-07-08 20:00:00,-1.8684,0.4938,1.9325519398000002,2.4816000000000003,0.7238,2.585,-4.35,-0.23,4.356076216,-1.8884,0.4938,1.9518947205,-4.37,-0.23,4.3760484458
2019-07-08 20:30:00,-1.8669600000000002,0.49422000000000005,1.9312672135,2.48304,0.7242200000000001,2.5865,-4.35,-0.23,4.356076216,-1.8869600000000002,0.48422000000000004,1.9480983163,-4.37,-0.24,4.376585427
2019-07-08 21:00:00,-3.54896,-0.09928000000000001,3.5503483772999997,1.51104,0.44072000000000006,1.574,-5.06,-0.54,5.0887326517,-3.56896,-0.08928000000000001,3.5700765258000002,-5.08,-0.53,5.1075728091
2019-07-08 21:30:00,-3.59976,-0.038680000000000006,3.5999678054,1.41024,0.41132,1.469,-5.01,-0.45,5.0301689832,-3.6197600000000003,0.01132,3.6197777004000002,-5.03,-0.4,5.0458795071
2019-07-08 22:00:00,-5.42176,-0.52968,5.4475721565,0.37824,0.11032000000000002,0.394,-5.8,-0.64,5.8352035097,-5.43176,-0.45968000000000003,5.45117624,-5.8100000000000005,-0.5700000000000001,5.8378934557
2019-07-08 22:30:00,-5.78,-0.84,5.8407191338,0.0,0.0,0.0,-5.78,-0.84,5.8407191338,-5.74,-0.5700000000000001,5.7682319648,-5.74,-0.5700000000000001,5.7682319648
2019-07-08 23:00:00,-5.26,-0.6000000000000001,5.2941099346,0.0,0.0,0.0,-5.26,-0.6000000000000001,5.2941099346,-5.25,-0.43,5.2675800896,-5.25,-0.43,5.2675800896
2019-07-08 23:30:00,-5.05,-0.52,5.0767016851,0.0,0.0,0.0,-5.05,-0.52,5.0767016851,-5.07,-0.51,5.0955863254,-5.07,-0.51,5.0955863254
2019-07-09 00:00:00,-4.78,-0.52,4.8082013269,0.0,0.0,0.0,-4.78,-0.52,4.8082013269,-4.79,-0.51,4.8170738006,-4.79,-0.51,4.8170738006
2019-07-09 00:30:00,-4.66,-0.73,4.7168315637,0.0,0.0,0.0,-4.66,-0.73,4.7168315637,-4.63,-0.34,4.6424670166,-4.63,-0.34,4.6424670166
2019-07-09 01:00:00,-4.47,-0.42,4.4896881852,0.0,0.0,0.0,-4.47,-0.42,4.4896881852,-4.49,-0.41000000000000003,4.5086805165,-4.49,-0.41000000000000003,4.5086805165
2019-07-09 01:30:00,-4.35,-0.38,4.3665661566,0.0,0.0,0.0,-4.35,-0.38,4.3665661566,-4.36,-0.37,4.3756713771,-4.36,-0.37,4.3756713771
2019-07-09 02:00:00,-4.45,-0.51,4.4791293797,0.0,0.0,0.0,-4.45,-0.51,4.4791293797,-4.46,-0.37,4.4753212175,-4.46,-0.37,4.4753212175
2019-07-09 02:30:00,-4.5,-0.46,4.5234500107999995,0.0,0.0,0.0,-4.5,-0.46,4.5234500107999995,-4.51,-0.46,4.5333982838,-4.51,-0.46,4.5333982838
2019-07-09 03:00:00,-4.41,-0.46,4.4339260255,0.0,0.0,0.0,-4.41,-0.46,4.4339260255,-4.43,-0.46,4.4538185863,-4.43,-0.46,4.4538185863
2019-07-09 03:30:00,-4.36,-0.46,4.3841989006,0.0,0.0,0.0,-4.36,-0.46,4.3841989006,-4.38,-0.46,4.4040890091,-4.38,-0.46,4.4040890091
2019-07-09 04:00:00,-4.32,-0.43,4.341347717,0.0,0.0,0.0,-4.32,-0.43,4.341347717,-4.33,-0.43,4.3512986567,-4.33,-0.43,4.3512986567
2019-07-09 04:30:00,-4.26,-0.43,4.2816468794,0.0,0.0,0.0,-4.26,-0.43,4.2816468794,-4.28,-0.43,4.3015462336,-4.28,-0.43,4.3015462336
2019-07-09 05:00:00,-4.47,-0.5,4.4978772771,0.0,0.0,0.0,-4.47,-0.5,4.4978772771,-4.48,-0.5,4.5078154354,-4.48,-0.5,4.5078154354
2019-07-09 05:30:00,-4.58,-0.5700000000000001,4.6153331407,0.0,0.0,0.0,-4.58,-0.5700000000000001,4.6153331407,-4.6,-0.56,4.6339615881,-4.6,-0.56,4.6339615881
2019-07-09 06:00:00,-4.77,-0.59,4.8063499665,0.0,0.0,0.0,-4.77,-0.59,4.8063499665,-4.79,-0.59,4.8261993328,-4.79,-0.59,4.8261993328
2019-07-09 06:30:00,-5.61,-0.92,5.6849362354,0.0,0.0,0.0,-5.61,-0.92,5.6849362354,-5.63,-0.91,5.703069349,-5.63,-0.91,5.703069349
2019-07-09 07:00:00,-6.23,-1.11,6.3281118827,0.0,0.0,0.0,-6.23,-1.11,6.3281118827,-6.25,-1.11,6.3478027695,-6.25,-1.11,6.3478027695
2019-07-09 07:30:00,-6.77,-1.26,6.8862544246,0.0,0.0,0.0,-6.77,-1.26,6.8862544246,-6.78,-1.26,6.8960858463,-6.78,-1.26,6.8960858463
2019-07-09 08:00:00,-7.04,-1.37,7.1720638592,0.0,0.0,0.0,-7.04,-1.37,7.1720638592,-7.06,-1.37,7.1916966009,-7.06,-1.37,7.1916966009
2019-07-09 08:30:00,-6.3184000000000005,-1.2237,6.435807661,0.5016,0.1463,0.5225000000000001,-6.82,-1.37,6.9562418014,-6.3384,-1.2037,6.4516825906,-6.84,-1.35,6.9719509465
2019-07-09 09:00:00,-2.4716,-0.0713,2.472628207,2.4984,0.7287,2.6025,-4.97,-0.8,5.0339745728,-2.4916,-0.0613,2.4923539576,-4.99,-0.79,5.052148058
2019-07-09 09:30:00,-3.80456,-0.43508,3.8293565256,1.76544,0.51492,1.839,-5.57,-0.9500000000000001,5.6504336117000005,-3.81456,-0.43508,3.8392919399,-5.58,-0.9500000000000001,5.6602915119
2019-07-09 10:00:00,-7.34,-1.55,7.5018730994,0.0,0.0,0.0,-7.34,-1.55,7.5018730994,-7.35,-1.54,7.509600522,-7.35,-1.54,7.509600522
2019-07-09 10:30:00,-7.15,-1.47,7.2995479312,0.0,0.0,0.0,-7.15,-1.47,7.2995479312,-7.17,-1.47,7.3191392937,-7.17,-1.47,7.3191392937
2019-07-09 11:00:00,-7.05,-1.43,7.1935665702,0.0,0.0,0.0,-7.05,-1.43,7.1935665702,-7.06,-1.42,7.201388755,-7.06,-1.42,7.201388755
2019-07-09 11:30:00,-7.24,-1.56,7.4061595986,0.0,0.0,0.0,-7.24,-1.56,7.4061595986,-7.25,-1.55,7.4138384121,-7.25,-1.55,7.4138384121
2019-07-09 12:00:00,-7.5600000000000005,-1.6800000000000002,7.7444173441,0.0,0.0,0.0,-7.5600000000000005,-1.6800000000000002,7.7444173441,-7.58,-1.67,7.7617845886,-7.58,-1.67,7.7617845886
2019-07-09 12:30:00,-7.5076,-1.7193,7.7019510677,0.0024000000000000002,0.0007,0.0025,-7.51,-1.72,7.7044467679,-7.5276,-1.7093,7.7192271796,-7.53,-1.71,7.7217226057
2019-07-09 13:00:00,-7.03,-1.65,7.2210387064,0.0,0.0,0.0,-7.03,-1.65,7.2210387064,-7.05,-1.65,7.2405110317,-7.05,-1.65,7.2405110317
2019-07-09 13:30:00,-5.50784,-1.17562,5.6319076564,0.87216,0.25438,0.9085000000000001,-6.38,-1.43,6.5382948848,-5.51784,-1.15562,5.6375540663,-6.39,-1.4100000000000001,6.5437145415
2019-07-09 14:00:00,-2.1584,-0.0862,2.1601205985,2.4816000000000003,0.7238,2.585,-4.64,-0.81,4.7101698483,-2.1784,-0.0762,2.179732323,-4.66,-0.8,4.7281708937
2019-07-09 14:30:00,-2.03032,0.04324,2.0307803919,2.47968,0.7232400000000001,2.583,-4.51,-0.68,4.5609757728,-2.04032,0.05324,2.0410145026,-4.52,-0.67,4.5693872675
2019-07-09 15:00:00,-2.07176,0.10282000000000001,2.0743098732,2.47824,0.72282,2.5815,-4.55,-0.62,4.5920474736,-2.08176,0.10282000000000001,2.0842976395,-4.5600000000000005,-0.62,4.6019561058
2019-07-09 15:30:00,-2.1898400000000002,0.10338000000000001,2.1922788714,2.48016,0.72338,2.5835,-4.67,-0.62,4.7109765442,-2.20984,0.10338000000000001,2.2122568228,-4.69,-0.62,4.7308033144
2019-07-09 16:00:00,-2.22888,0.18366000000000002,2.2364340031,2.48112,0.7236600000000001,2.5845000000000002,-4.71,-0.54,4.7408543534,-2.24888,0.19366000000000003,2.2572030148,-4.73,-0.53,4.7596008236
2019-07-09 16:30:00,-2.37552,0.13464,2.3793325114,2.48448,0.7246400000000001,2.588,-4.86,-0.59,4.8956817706999995,-2.39552,0.13464,2.3993007315,-4.88,-0.59,4.9155365933
2019-07-09 17:00:00,-2.38576,0.23332000000000003,2.3971418398,2.51424,0.7333200000000001,2.6189999999999998,-4.9,-0.5,4.9254441424,-2.40576,0.23332000000000003,2.4170476619,-4.92,-0.5,4.945341242
2019-07-09 17:30:00,-2.3536,0.3652,2.3817648918,2.4864,0.7252000000000001,2.59,-4.84,-0.36,4.8533699632000005,-2.3736,0.3952,2.4062751297,-4.86,-0.33,4.8711908195
2019-07-09 18:00:00,-2.12072,0.46354000000000006,2.1707884858,2.54928,0.7435400000000001,2.6555,-4.67,-0.28,4.678386474,-2.14072,0.47354,2.1924694411,-4.69,-0.27,4.6977654262
2019-07-09 18:30:00,-2.18304,0.46578,2.2321771099,2.55696,0.7457800000000001,2.6635,-4.74,-0.28,4.7482628402,-2.20304,0.47578000000000004,2.2538304839,-4.76,-0.27,4.7676514134
2019-07-09 19:00:00,-2.20536,0.47052000000000005,2.2549948559,2.50464,0.7305200000000001,2.609,-4.71,-0.26,4.7171707622,-2.2253600000000002,0.46052000000000004,2.2725109021,-4.73,-0.27,4.7376998639
2019-07-09 19:30:00,-6.6608,-0.8894000000000001,6.7199173358,0.13920000000000002,0.040600000000000004,0.145,-6.8,-0.93,6.8633009551,-6.6708,-0.8894000000000001,6.7298294926,-6.8100000000000005,-0.93,6.8732088576
2019-07-09 20:00:00,-6.76,-0.9500000000000001,6.8264265908,0.0,0.0,0.0,-6.76,-0.9500000000000001,6.8264265908,-6.77,-0.9500000000000001,6.8363294245,-6.77,-0.9500000000000001,6.8363294245
2019-07-09 20:30:00,-3.14976,-0.16618000000000002,3.1541407467,1.83024,0.5338200000000001,1.9065,-4.98,-0.7000000000000001,5.0289561541,-3.11976,0.48382000000000003,3.1570530958,-4.95,-0.05,4.9502525188
2019-07-09 21:00:00,-6.28584,-0.73962,6.3292039191,0.10416,0.03038,0.1085,-6.39,-0.77,6.436225602,-6.29584,-0.72962,6.3379765422,-6.4,-0.76,6.4449670286
2019-07-09 21:30:00,-6.31,-0.68,6.3465344874,0.0,0.0,0.0,-6.31,-0.68,6.3465344874,-6.33,-0.68,6.366419716,-6.33,-0.68,6.366419716
2019-07-09 22:00:00,-6.05,-0.59,6.078700519,0.0,0.0,0.0,-6.05,-0.59,6.078700519,-6.07,-0.58,6.0976470872,-6.07,-0.58,6.0976470872
2019-07-09 22:30:00,-5.7,-0.56,5.7274427103,0.0,0.0,0.0,-5.7,-0.56,5.7274427103,-5.72,-0.56,5.7473472142,-5.72,-0.56,5.7473472142
2019-07-09 23:00:00,-5.37,-0.64,5.4080033284,0.0,0.0,0.0,-5.37,-0.64,5.4080033284,-5.36,-0.5,5.3832703815,-5.36,-0.5,5.3832703815
2019-07-09 23:30:00,-4.97,-0.5,4.9950875868,0.0,0.0,0.0,-4.97,-0.5,4.9950875868,-4.98,-0.43,4.9985297838000005,-4.98,-0.43,4.9985297838000005
2019-07-10 00:00:00,-4.59,-0.46,4.6129925211,0.0,0.0,0.0,-4.59,-0.46,4.6129925211,-4.6,-0.46,4.6229427857,-4.6,-0.46,4.6229427857
2019-07-10 00:30:00,-4.54,-0.48,4.5653039329,0.0,0.0,0.0,-4.54,-0.48,4.5653039329,-4.55,-0.48,4.5752486271,-4.55,-0.48,4.5752486271
2019-07-10 01:00:00,-4.5,-0.51,4.5288077901,0.0,0.0,0.0,-4.5,-0.51,4.5288077901,-4.52,-0.51,4.5486811275,-4.52,-0.51,4.5486811275
2019-07-10 01:30:00,-4.48,-0.51,4.5089355728000005,0.0,0.0,0.0,-4.48,-0.51,4.5089355728000005,-4.5,-0.51,4.5288077901,-4.5,-0.51,4.5288077901
2019-07-10 02:00:00,-4.58,-0.54,4.6117241895,0.0,0.0,0.0,-4.58,-0.54,4.6117241895,-4.6,-0.53,4.6304319453,-4.6,-0.53,4.6304319453
2019-07-10 02:30:00,-4.58,-0.5700000000000001,4.6153331407,0.0,0.0,0.0,-4.58,-0.5700000000000001,4.6153331407,-4.6,-0.5700000000000001,4.6351806869,-4.6,-0.5700000000000001,4.6351806869
2019-07-10 03:00:00,-4.51,-0.71,4.5655448744000005,0.0,0.0,0.0,-4.51,-0.71,4.5655448744000005,-4.51,-0.43,4.530452516,-4.51,-0.43,4.530452516
2019-07-10 03:30:00,-4.45,-0.71,4.5062845006,0.0,0.0,0.0,-4.45,-0.71,4.5062845006,-4.43,-0.21,4.4349746335,-4.43,-0.21,4.4349746335
2019-07-10 04:00:00,-4.43,-0.49,4.4570169396,0.0,0.0,0.0,-4.43,-0.49,4.4570169396,-4.43,-0.49,4.4570169396,-4.43,-0.49,4.4570169396
2019-07-10 04:30:00,-4.43,-0.51,4.4592600283,0.0,0.0,0.0,-4.43,-0.51,4.4592600283,-4.43,-0.51,4.4592600283,-4.43,-0.51,4.4592600283
2019-07-10 05:00:00,-4.52,-0.56,4.5545581564,0.0,0.0,0.0,-4.52,-0.56,4.5545581564,-4.54,-0.55,4.5731936325,-4.54,-0.55,4.5731936325
2019-07-10 05:30:00,-4.72,-0.63,4.7618588807,0.0,0.0,0.0,-4.72,-0.63,4.7618588807,-4.74,-0.62,4.7803765542,-4.74,-0.62,4.7803765542
2019-07-10 06:00:00,-4.93,-0.67,4.9753190852,0.0,0.0,0.0,-4.93,-0.67,4.9753190852,-4.95,-0.66,4.9938061636,-4.95,-0.66,4.9938061636
2019-07-10 06:30:00,-5.64,-0.9500000000000001,5.7194492742000005,0.0,0.0,0.0,-5.64,-0.9500000000000001,5.7194492742000005,-5.65,-0.9500000000000001,5.7293106043,-5.65,-0.9500000000000001,5.7293106043
2019-07-10 07:00:00,-6.28,-1.23,6.3993202764,0.0,0.0,0.0,-6.28,-1.23,6.3993202764,-6.3,-1.22,6.417039816,-6.3,-1.22,6.417039816
2019-07-10 07:30:00,-2.45432,-0.43626000000000004,2.4927914975,2.27568,0.6637400000000001,2.3705,-4.73,-1.1,4.856222812,-2.37432,0.7537400000000001,2.4910880053,-4.65,0.09,4.6508708862
2019-07-10 08:00:00,-2.16312,-0.34466,2.1904060468,2.48688,0.7253400000000001,2.5905,-4.65,-1.07,4.7715196741,-2.07312,0.9553400000000001,2.2826521965,-4.5600000000000005,0.23,4.5657967541
2019-07-10 08:30:00,-2.1636,0.1552,2.1691592841,2.4864,0.7252000000000001,2.59,-4.65,-0.5700000000000001,4.6848052254,-2.1936,0.1552,2.1990834454,-4.68,-0.5700000000000001,4.7145837568
2019-07-10 09:00:00,-2.26984,0.07338,2.2710258145,2.48016,0.72338,2.5835,-4.75,-0.65,4.7942674101,-2.28984,0.07338,2.2910154626,-4.77,-0.65,4.8140835057
2019-07-10 09:30:00,-2.45176,-0.007180000000000001,2.4517705133,2.47824,0.72282,2.5815,-4.93,-0.73,4.9837536055000005,-2.47176,0.00282,2.4717616087,-4.95,-0.72,5.0020895634
2019-07-10 10:00:00,-2.50272,-0.10746000000000001,2.5050259579,2.47728,0.7225400000000001,2.5805,-4.98,-0.8300000000000001,5.0486929001,-2.52272,-0.09746,2.5246018795,-5.0,-0.8200000000000001,5.0667938581
2019-07-10 10:30:00,-7.07424,-1.51332,7.2342939531,0.12576,0.036680000000000004,0.131,-7.2,-1.55,7.3649507806,-7.09424,-1.51332,7.2538526729,-7.22,-1.55,7.3845040456
2019-07-10 11:00:00,-6.70432,-1.5062600000000002,6.8714427779000005,0.35568000000000005,0.10374000000000001,0.3705,-7.06,-1.6099999999999999,7.2412498921,-6.7243200000000005,-1.49626,6.8887788068999996,-7.08,-1.6,7.2585397981
2019-07-10 11:30:00,-2.5796,-0.09530000000000001,2.5813597676,2.4504,0.7147,2.5525,-5.03,-0.81,5.0948012719,-2.5896,-0.09530000000000001,2.5913529767,-5.04,-0.81,5.1046743285
2019-07-10 12:00:00,-7.32376,-1.82068,7.5466771628,0.06624000000000001,0.01932,0.069,-7.39,-1.8399999999999999,7.615622102,-7.3037600000000005,-1.52068,7.460387242,-7.37,-1.54,7.5291765818
2019-07-10 12:30:00,-7.43,-1.7000000000000002,7.6220010496,0.0,0.0,0.0,-7.43,-1.7000000000000002,7.6220010496,-7.44,-1.69,7.6295281637,-7.44,-1.69,7.6295281637
2019-07-10 13:00:00,-7.33,-1.7000000000000002,7.5245531429,0.0,0.0,0.0,-7.33,-1.7000000000000002,7.5245531429,-7.34,-1.69,7.5320448751,-7.34,-1.69,7.5320448751
2019-07-10 13:30:00,-7.23,-1.8,7.4506979539,0.0,0.0,0.0,-7.23,-1.8,7.4506979539,-7.25,-1.8,7.4701070943,-7.25,-1.8,7.4701070943
2019-07-10 14:00:00,-6.9,-1.8,7.1309185944,0.0,0.0,0.0,-6.9,-1.8,7.1309185944,-6.91,-1.77,7.1330918962,-6.91,-1.77,7.1330918962
2019-07-10 14:30:00,-6.73,-1.6600000000000001,6.9317025326,0.0,0.0,0.0,-6.73,-1.6600000000000001,6.9317025326,-6.73,-1.48,6.8908127242,-6.73,-1.48,6.8908127242
2019-07-10 15:00:00,-6.83,-1.52,6.9970922532,0.0,0.0,0.0,-6.83,-1.52,6.9970922532,-6.85,-1.51,7.0144565007,-6.85,-1.51,7.0144565007
2019-07-10 15:30:00,-7.0,-1.55,7.1695536821,0.0,0.0,0.0,-7.0,-1.55,7.1695536821,-7.01,-1.54,7.1771651785,-7.01,-1.54,7.1771651785
2019-07-10 16:00:00,-3.94456,-0.6400800000000001,3.9961551521,1.64544,0.47992,1.714,-5.59,-1.12,5.7010963858,-3.96456,-0.6300800000000001,4.0143164798,-5.61,-1.11,5.7187586066
2019-07-10 16:30:00,-2.32016,-0.00088,2.3201601669,2.49984,0.7291200000000001,2.604,-4.82,-0.73,4.8749666666,-2.3301600000000002,0.009120000000000001,2.3301778473,-4.83,-0.72,4.8833697382
2019-07-10 17:00:00,-2.31736,0.16452000000000003,2.3231926739,2.5526400000000002,0.7445200000000001,2.659,-4.87,-0.58,4.9044163771000004,-2.33736,0.17452,2.3438662505,-4.89,-0.5700000000000001,4.9231087739
2019-07-10 17:30:00,-2.24784,0.25438,2.2621878458999998,2.55216,0.74438,2.6585,-4.8,-0.49,4.8249455955,-2.26784,0.26438,2.2831984255,-4.82,-0.48,4.8438414507
2019-07-10 18:00:00,-2.07376,0.28682,2.0935009553,2.52624,0.73682,2.6315,-4.6,-0.45,4.6219584594,-2.08376,0.43682000000000004,2.1290531816,-4.61,-0.30000000000000004,4.6197510755
2019-07-10 18:30:00,-2.50648,-0.47564000000000006,2.5512105754,2.48352,0.72436,2.5869999999999997,-4.99,-1.2,5.1322607104,-2.39648,0.9543600000000001,2.5795192188,-4.88,0.23,4.8854170753
2019-07-10 19:00:00,-2.60496,-0.35228000000000004,2.6286722504,2.49504,0.72772,2.599,-5.1,-1.08,5.2130988865,-2.52496,0.60772,2.5970649973,-5.02,-0.12,5.0214340581
2019-07-10 19:30:00,-2.58472,0.16904000000000002,2.5902416876,2.46528,0.71904,2.568,-5.05,-0.55,5.0798622029,-2.60472,0.16904000000000002,2.6101993794,-5.07,-0.55,5.0997450917
2019-07-10 20:00:00,-2.3923200000000002,0.25974,2.4063789913,2.46768,0.71974,2.5705,-4.86,-0.46,4.881721008,-2.4123200000000002,0.25974,2.4262631040000002,-4.88,-0.46,4.9016323812
