Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 20:30:00,-2.16088,0.35016,2.1890670159,2.46912,0.72016,2.572,-4.63,-0.37,4.644760489,-2.18088,0.35016,2.2088118073,-4.65,-0.37,4.6646972035
2019-07-10 21:00:00,-1.75704,0.15128000000000003,1.7635405297000002,2.47296,0.72128,2.576,-4.23,-0.5700000000000001,4.2682314839,-1.71704,0.7712800000000001,1.8823121951,-4.19,0.05,4.1902983187
2019-07-10 21:30:00,-3.57952,-0.31986000000000003,3.5937826659,1.44048,0.42014,1.5005000000000002,-5.02,-0.74,5.0742487129,-3.56952,0.08014,3.5704195062,-5.01,-0.34,5.0215236731
2019-07-10 22:00:00,-6.21,-0.88,6.2720411351,0.0,0.0,0.0,-6.21,-0.88,6.2720411351,-6.22,-0.8300000000000001,6.2751334647,-6.22,-0.8300000000000001,6.2751334647
2019-07-10 22:30:00,-5.86,-0.68,5.8993219949,0.0,0.0,0.0,-5.86,-0.68,5.8993219949,-5.88,-0.67,5.9180486649,-5.88,-0.67,5.9180486649
2019-07-10 23:00:00,-5.47,-0.65,5.508484365,0.0,0.0,0.0,-5.47,-0.65,5.508484365,-5.49,-0.64,5.5271783036,-5.49,-0.64,5.5271783036
2019-07-10 23:30:00,-5.15,-0.5700000000000001,5.1814476742,0.0,0.0,0.0,-5.15,-0.5700000000000001,5.1814476742,-5.17,-0.5700000000000001,5.2013267538,-5.17,-0.5700000000000001,5.2013267538
2019-07-11 00:00:00,-4.9,-0.5700000000000001,4.9330416580000005,0.0,0.0,0.0,-4.9,-0.5700000000000001,4.9330416580000005,-4.92,-0.5700000000000001,4.9529082366,-4.92,-0.5700000000000001,4.9529082366
2019-07-11 00:30:00,-4.72,-0.6000000000000001,4.7579827658,0.0,0.0,0.0,-4.72,-0.6000000000000001,4.7579827658,-4.73,-0.59,4.7666550116,-4.73,-0.59,4.7666550116
2019-07-11 01:00:00,-4.58,-0.56,4.614108798,0.0,0.0,0.0,-4.58,-0.56,4.614108798,-4.59,-0.55,4.6228346282,-4.59,-0.55,4.6228346282
2019-07-11 01:30:00,-4.55,-0.92,4.6420792755,0.0,0.0,0.0,-4.55,-0.92,4.6420792755,-4.5,-0.28,4.5087026959,-4.5,-0.28,4.5087026959
2019-07-11 02:00:00,-4.55,-0.75,4.6113989201,0.0,0.0,0.0,-4.55,-0.75,4.6113989201,-4.5,-0.19,4.504009325,-4.5,-0.19,4.504009325
2019-07-11 02:30:00,-4.46,-1.11,4.5960526542,0.0,0.0,0.0,-4.46,-1.11,4.5960526542,-4.36,0.24,4.3666005084,-4.36,0.24,4.3666005084
2019-07-11 03:00:00,-4.16,-1.04,4.2880298506,0.0,0.0,0.0,-4.16,-1.04,4.2880298506,-4.07,0.27,4.0789459423,-4.07,0.27,4.0789459423
2019-07-11 03:30:00,-4.39,-1.1,4.5257154131,0.0,0.0,0.0,-4.39,-1.1,4.5257154131,-4.29,0.24,4.2967080422,-4.29,0.24,4.2967080422
2019-07-11 04:00:00,-4.39,-1.1,4.5257154131,0.0,0.0,0.0,-4.39,-1.1,4.5257154131,-4.29,0.24,4.2967080422,-4.29,0.24,4.2967080422
2019-07-11 04:30:00,-4.43,-1.1,4.5645262624,0.0,0.0,0.0,-4.43,-1.1,4.5645262624,-4.33,0.24,4.3366461696,-4.33,0.24,4.3366461696
2019-07-11 05:00:00,-4.5,-1.18,4.6521392928,0.0,0.0,0.0,-4.5,-1.18,4.6521392928,-4.4,0.22,4.4054965668,-4.4,0.22,4.4054965668
2019-07-11 05:30:00,-4.59,-1.15,4.731870666,0.0,0.0,0.0,-4.59,-1.15,4.731870666,-4.49,0.22,4.495386524,-4.49,0.22,4.495386524
2019-07-11 06:00:00,-4.58,-0.75,4.641002047,0.0,0.0,0.0,-4.58,-0.75,4.641002047,-4.54,-0.14,4.5421580774,-4.54,-0.14,4.5421580774
2019-07-11 06:30:00,-5.09,-0.6900000000000001,5.1365552659,0.0,0.0,0.0,-5.09,-0.6900000000000001,5.1365552659,-5.11,-0.67,5.1537365086,-5.11,-0.67,5.1537365086
2019-07-11 07:00:00,-5.84,-1.02,5.9284061939,0.0,0.0,0.0,-5.84,-1.02,5.9284061939,-5.86,-1.01,5.9464022736,-5.86,-1.01,5.9464022736
2019-07-11 07:30:00,-6.64,-1.26,6.7584909558,0.0,0.0,0.0,-6.64,-1.26,6.7584909558,-6.66,-1.25,6.7762895452,-6.66,-1.25,6.7762895452
2019-07-11 08:00:00,-4.07408,-0.48744000000000004,4.1031360689,1.58592,0.46256,1.6520000000000001,-5.66,-0.9500000000000001,5.7391724142000005,-4.08408,-0.47744000000000003,4.1118923138,-5.67,-0.9400000000000001,5.7473907123
2019-07-11 08:30:00,-7.15424,-2.01332,7.4321334353,0.12576,0.036680000000000004,0.131,-7.28,-2.05,7.5631276599,-7.02424,-0.8633200000000001,7.0770946723,-7.15,-0.9,7.2064207482
2019-07-11 09:00:00,-7.35,-2.25,7.6866767851999995,0.0,0.0,0.0,-7.35,-2.25,7.6866767851999995,-7.19,-0.88,7.2436523936,-7.19,-0.88,7.2436523936
2019-07-11 09:30:00,-4.54704,-0.9537200000000001,4.6459826302,1.39296,0.40628000000000003,1.451,-5.94,-1.3599999999999999,6.0937016665,-4.49704,-0.41372000000000003,4.5160306686,-5.89,-0.8200000000000001,5.9468058653
2019-07-11 10:00:00,-2.278,-0.009000000000000001,2.2780177786999998,2.472,0.721,2.575,-4.75,-0.73,4.8057673685,-2.298,0.001,2.2980002176,-4.77,-0.72,4.824033582
2019-07-11 10:30:00,-2.2342400000000002,-0.030820000000000004,2.2344525616,2.46576,0.71918,2.5685000000000002,-4.7,-0.75,4.7594642556,-2.2542400000000002,-0.030820000000000004,2.2544506759000003,-4.72,-0.75,4.7792154168
2019-07-11 11:00:00,-2.44856,-0.17208,2.4545992748,2.46144,0.7179200000000001,2.564,-4.91,-0.89,4.99001002,-2.45856,-0.06208,2.4593436523,-4.92,-0.78,4.9814455733
2019-07-11 11:30:00,-2.71048,-0.17264000000000002,2.7159724594,2.45952,0.7173600000000001,2.5620000000000003,-5.17,-0.89,5.2460461302,-2.73048,-0.17264000000000002,2.7359323091,-5.19,-0.89,5.2657573055
2019-07-11 12:00:00,-2.5700000000000003,-0.17250000000000001,2.5757826481,2.46,0.7175,2.5625,-5.03,-0.89,5.1081307736,-2.59,-0.17250000000000001,2.5957380935,-5.05,-0.89,5.1278260501
2019-07-11 12:30:00,-2.53808,-0.06194,2.5388356879,2.46192,0.71806,2.5645,-5.0,-0.78,5.0604742861,-2.55808,-0.06194,2.5588297814,-5.02,-0.78,5.080236215
2019-07-11 13:00:00,-2.50712,-0.10166000000000001,2.5091802347,2.46288,0.7183400000000001,2.5655,-4.97,-0.8200000000000001,5.0371916779,-2.52712,-0.10166000000000001,2.5291639429,-4.99,-0.8200000000000001,5.0569259437
2019-07-11 13:30:00,-2.34192,-0.12306000000000002,2.3451509653000002,2.45808,0.71694,2.5605,-4.8,-0.84,4.872945721,-2.36192,-0.12306000000000002,2.3651236437,-4.82,-0.84,4.892647545
2019-07-11 14:00:00,-2.20952,-0.19236,2.217877589,2.46048,0.7176400000000001,2.563,-4.67,-0.91,4.7578356424,-2.22952,-0.19236,2.2378028957,-4.69,-0.91,4.7774679486
2019-07-11 14:30:00,-2.42048,-0.26264000000000004,2.4346874953,2.45952,0.7173600000000001,2.5620000000000003,-4.88,-0.98,4.9774290552,-2.43048,-0.26264000000000004,2.4446293789,-4.89,-0.98,4.9872337022
2019-07-11 15:00:00,-4.24328,-0.6630400000000001,4.2947697494,1.5667200000000001,0.45696000000000003,1.6320000000000001,-5.8100000000000005,-1.12,5.9169671285,-4.26328,-0.6530400000000001,4.3130056341,-5.83,-1.11,5.9347283004
2019-07-11 15:30:00,-7.03,-1.53,7.1945673949,0.0,0.0,0.0,-7.03,-1.53,7.1945673949,-7.05,-1.53,7.2141111719,-7.05,-1.53,7.2141111719
2019-07-11 16:00:00,-7.13,-1.53,7.2923110191,0.0,0.0,0.0,-7.13,-1.53,7.2923110191,-7.15,-1.53,7.3118670666,-7.15,-1.53,7.3118670666
2019-07-11 16:30:00,-2.8422400000000003,-0.08732000000000001,2.843581017,2.23776,0.65268,2.331,-5.08,-0.74,5.1336147109,-2.86224,-0.08732000000000001,2.8635716509,-5.1,-0.74,5.1534066403
2019-07-11 17:00:00,-2.4478400000000002,0.13438,2.45152578,2.55216,0.74438,2.6585,-5.0,-0.61,5.0370725625,-2.46784,0.13438,2.4714959539,-5.02,-0.61,5.0569259437
2019-07-11 17:30:00,-2.4478400000000002,0.08438000000000001,2.4492939085,2.55216,0.74438,2.6585,-5.0,-0.66,5.0433718879,-2.46784,0.08438000000000001,2.4692821325,-5.02,-0.66,5.0632005688
2019-07-11 18:00:00,-2.2573600000000003,-0.25548000000000004,2.2717711592,2.5526400000000002,0.7445200000000001,2.659,-4.8100000000000005,-1.0,4.9128504964,-2.17736,0.81452,2.3247235104,-4.73,0.07,4.7305179420000005
2019-07-11 18:30:00,-2.0164,0.3448,2.0456676172,2.5536,0.7448,2.66,-4.57,-0.4,4.5874720708,-2.0264,0.39480000000000004,2.0645009082,-4.58,-0.35000000000000003,4.5933538945
2019-07-11 19:00:00,-2.0292,0.3294,2.0557619026,2.5008,0.7294,2.605,-4.53,-0.4,4.5476257542,-2.0492,0.33940000000000003,2.0771165109,-4.55,-0.39,4.5666836983
2019-07-11 19:30:00,-1.80512,0.45934,1.8626463567,2.5348800000000002,0.7393400000000001,2.6405000000000003,-4.34,-0.28,4.3490228788,-1.82512,0.45934,1.8820351352,-4.36,-0.28,4.3689815747
2019-07-11 20:00:00,-1.87304,0.36828000000000005,1.9089025643,2.49696,0.72828,2.601,-4.37,-0.36,4.3848033023,-1.89304,0.42828000000000005,1.9408823251,-4.39,-0.30000000000000004,4.4002386299000005
2019-07-11 20:30:00,-1.69352,0.44814000000000004,1.7518103351,2.49648,0.72814,2.6005000000000003,-4.19,-0.28,4.1993451871,-1.71352,0.42814,1.7661977947,-4.21,-0.30000000000000004,4.2206753014
2019-07-11 21:00:00,-5.14208,-0.55894,5.1723689592,0.51792,0.15106,0.5395,-5.66,-0.71,5.7043579831999995,-5.15208,-0.5289400000000001,5.1791607283,-5.67,-0.68,5.7106304381
2019-07-11 21:30:00,-1.08984,0.99338,1.4746372605,2.48016,0.72338,2.5835,-3.5700000000000003,0.27,3.5801955253999997,-1.09984,0.99338,1.4820431337,-3.58,0.27,3.590167127
2019-07-11 22:00:00,-3.01544,0.33258000000000004,3.0337250782,1.41456,0.41258000000000006,1.4735,-4.43,-0.08,4.4307222887,-3.03544,0.35258,3.0558482701,-4.45,-0.06,4.450404476
2019-07-11 22:30:00,-5.58,-0.51,5.6032579809000005,0.0,0.0,0.0,-5.58,-0.51,5.6032579809000005,-5.6,-0.5,5.6222771187,-5.6,-0.5,5.6222771187
2019-07-11 23:00:00,-5.22,-0.54,5.2478567054,0.0,0.0,0.0,-5.22,-0.54,5.2478567054,-5.24,-0.52,5.2657383148,-5.24,-0.52,5.2657383148
2019-07-11 23:30:00,-4.82,-0.46,4.8419004533,0.0,0.0,0.0,-4.82,-0.46,4.8419004533,-4.83,-0.33,4.8412601665,-4.83,-0.33,4.8412601665
2019-07-12 00:00:00,-4.61,-0.46,4.6328932645,0.0,0.0,0.0,-4.61,-0.46,4.6328932645,-4.63,-0.45,4.6518168494,-4.63,-0.45,4.6518168494
2019-07-12 00:30:00,-4.45,-0.46,4.4737121052,0.0,0.0,0.0,-4.45,-0.46,4.4737121052,-4.46,-0.45,4.4826443089,-4.46,-0.45,4.4826443089
2019-07-12 01:00:00,-4.29,-0.46,4.3145915218,0.0,0.0,0.0,-4.29,-0.46,4.3145915218,-4.31,-0.45,4.3334282041,-4.31,-0.45,4.3334282041
2019-07-12 01:30:00,-4.27,-0.46,4.2947060435,0.0,0.0,0.0,-4.27,-0.46,4.2947060435,-4.29,-0.45,4.3135368319000005,-4.29,-0.45,4.3135368319000005
2019-07-12 02:00:00,-4.15,-0.41000000000000003,4.1702038319,0.0,0.0,0.0,-4.15,-0.41000000000000003,4.1702038319,-4.17,-0.35000000000000003,4.1846624715,-4.17,-0.35000000000000003,4.1846624715
2019-07-12 02:30:00,-4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,-4.13,-0.35000000000000003,4.1448039761,-4.14,-0.35000000000000003,4.1547683449,-4.14,-0.35000000000000003,4.1547683449
2019-07-12 03:00:00,-4.05,-0.35000000000000003,4.0650953248,0.0,0.0,0.0,-4.05,-0.35000000000000003,4.0650953248,-4.06,-0.35000000000000003,4.0750582818,-4.06,-0.35000000000000003,4.0750582818
2019-07-12 03:30:00,-4.0,-0.30000000000000004,4.011234224,0.0,0.0,0.0,-4.0,-0.30000000000000004,4.011234224,-4.01,-0.29,4.020472609,-4.01,-0.29,4.020472609
2019-07-12 04:00:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-4.04,-0.27,4.0490122252,-4.04,-0.27,4.0490122252
2019-07-12 04:30:00,-4.05,-0.30000000000000004,4.0610959112,0.0,0.0,0.0,-4.05,-0.30000000000000004,4.0610959112,-4.07,-0.29,4.080318615,-4.07,-0.29,4.080318615
2019-07-12 05:00:00,-4.14,-0.33,4.1531313488,0.0,0.0,0.0,-4.14,-0.33,4.1531313488,-4.16,-0.32,4.1722895393,-4.16,-0.32,4.1722895393
2019-07-12 05:30:00,-4.43,-0.68,4.4818857638,0.0,0.0,0.0,-4.43,-0.68,4.4818857638,-4.4,-0.19,4.4041003622,-4.4,-0.19,4.4041003622
2019-07-12 06:00:00,-4.65,-0.92,4.7401371288,0.0,0.0,0.0,-4.65,-0.92,4.7401371288,-4.59,-0.02,4.5900435728,-4.59,-0.02,4.5900435728
2019-07-12 06:30:00,-5.26,-0.81,5.3220015032,0.0,0.0,0.0,-5.26,-0.81,5.3220015032,-5.27,-0.79,5.3288835603999996,-5.27,-0.79,5.3288835603999996
2019-07-12 07:00:00,-5.87,-1.03,5.9596811995,0.0,0.0,0.0,-5.87,-1.03,5.9596811995,-5.89,-1.03,5.9793812389,-5.89,-1.03,5.9793812389
2019-07-12 07:30:00,-2.21464,-0.05802,2.2153998849,2.23536,0.65198,2.3285,-4.45,-0.71,4.5062845006,-2.23464,-0.028020000000000003,2.2348156635,-4.47,-0.68,4.521426766
2019-07-12 08:00:00,-2.10896,-0.10178000000000001,2.1114145614,2.53104,0.7382200000000001,2.6365,-4.64,-0.84,4.7154215082,-2.11896,0.00822,2.1189759437,-4.65,-0.73,4.7069523048
2019-07-12 08:30:00,-5.82656,-1.7860800000000001,6.0941679662,0.7334400000000001,0.21392000000000003,0.764,-6.5600000000000005,-2.0,6.8581046944,-5.69656,-0.6060800000000001,5.7287109196,-6.43,-0.8200000000000001,6.482075285
2019-07-12 09:00:00,-7.17,-2.07,7.4628278822,0.0,0.0,0.0,-7.17,-2.07,7.4628278822,-7.07,-1.16,7.1645306894,-7.07,-1.16,7.1645306894
2019-07-12 09:30:00,-6.42112,-1.46866,6.5869373953,0.51888,0.15134,0.5405,-6.94,-1.62,7.1265700025,-6.44112,-1.45866,6.6042195489,-6.96,-1.6099999999999999,7.1437875108
2019-07-12 10:00:00,-2.65016,-0.36088000000000003,2.6746181784000003,2.49984,0.7291200000000001,2.604,-5.15,-1.09,5.2640858656,-2.67016,-0.33088,2.6905828365,-5.17,-1.06,5.2775467786
2019-07-12 10:30:00,-2.74352,-0.27186000000000005,2.7569566282,2.49648,0.72814,2.6005000000000003,-5.24,-1.0,5.3345665240999995,-2.76352,-0.27186000000000005,2.7768598542,-5.26,-1.0,5.3542132942
2019-07-12 11:00:00,-2.55872,-0.29046000000000005,2.5751534032,2.50128,0.7295400000000001,2.6055,-5.06,-1.02,5.1617826378,-2.57872,-0.29046000000000005,2.5950267532,-5.08,-1.02,5.181389775
2019-07-12 11:30:00,-2.3616800000000002,-0.08424000000000001,2.3631819227,2.48832,0.7257600000000001,2.592,-4.85,-0.81,4.9171739851,-2.3816800000000002,-0.08424000000000001,2.3831693184000002,-4.87,-0.81,4.9369018625
2019-07-12 12:00:00,-6.00368,-1.1927400000000001,6.1210131719,0.43632000000000004,0.12726,0.4545,-6.44,-1.32,6.5738877386,-6.02368,-1.1727400000000001,6.1367776438,-6.46,-1.3,6.5895068101
2019-07-12 12:30:00,-2.42456,-0.11508000000000002,2.4272895583,2.48544,0.72492,2.589,-4.91,-0.84,4.9813351624,-2.44456,-0.11508000000000002,2.4472672514,-4.93,-0.84,5.0010498898
2019-07-12 13:00:00,-6.81416,-1.71038,7.025537435,0.13584000000000002,0.03962,0.14150000000000001,-6.95,-1.75,7.1669379794,-6.81416,-1.56038,6.99053376,-6.95,-1.6,7.1317950055
2019-07-12 13:30:00,-6.94,-1.75,7.1572410886,0.0,0.0,0.0,-6.94,-1.75,7.1572410886,-6.95,-1.74,7.1645027741,-6.95,-1.74,7.1645027741
2019-07-12 14:00:00,-6.83,-1.96,7.1056667527,0.0,0.0,0.0,-6.83,-1.96,7.1056667527,-6.79,-1.46,6.9451925819,-6.79,-1.46,6.9451925819
2019-07-12 14:30:00,-6.72,-2.09,7.0375066607,0.0,0.0,0.0,-6.72,-2.09,7.0375066607,-6.57,-0.76,6.6138113067,-6.57,-0.76,6.6138113067
2019-07-12 15:00:00,-6.49,-2.02,6.7970949677,0.0,0.0,0.0,-6.49,-2.02,6.7970949677,-6.35,-0.68,6.3863056613,-6.35,-0.68,6.3863056613
2019-07-12 15:30:00,-6.73,-2.18,7.0742702804,0.0,0.0,0.0,-6.73,-2.18,7.0742702804,-6.58,-0.84,6.6334003347,-6.58,-0.84,6.6334003347
2019-07-12 16:00:00,-6.96,-2.21,7.3024447961,0.0,0.0,0.0,-6.96,-2.21,7.3024447961,-6.8100000000000005,-0.87,6.8653477698,-6.8100000000000005,-0.87,6.8653477698
2019-07-12 16:30:00,-2.43224,-0.27982,2.4482832046,2.2977600000000002,0.6701800000000001,2.3935,-4.73,-0.9500000000000001,4.8244585188,-2.42224,-0.029820000000000003,2.4224235488,-4.72,-0.7000000000000001,4.7716244613
2019-07-12 17:00:00,-2.04168,0.04326000000000001,2.0421382544,2.54832,0.74326,2.6545,-4.59,-0.7000000000000001,4.643070105,-2.06168,0.04326000000000001,2.0621338099,-4.61,-0.7000000000000001,4.6628424807
2019-07-12 17:30:00,-1.83696,-0.20828000000000002,1.8487299965,2.54304,0.74172,2.649,-4.38,-0.9500000000000001,4.4818411395,-1.75696,0.97172,2.0077719492,-4.3,0.23,4.3061467694
2019-07-12 18:00:00,-1.4331200000000002,-0.037160000000000006,1.4336016881,2.54688,0.7428400000000001,2.653,-3.98,-0.78,4.0557120213,-1.33312,1.30284,1.8640281650000001,-3.88,0.56,3.9202040763
2019-07-12 18:30:00,-1.3607200000000002,0.06354,1.3622027199,2.54928,0.7435400000000001,2.6555,-3.91,-0.68,3.9686899602,-1.27072,1.39354,1.8859170316,-3.8200000000000003,0.65,3.8749064505
2019-07-12 19:00:00,-1.33176,0.060320000000000006,1.3331253504,2.53824,0.7403200000000001,2.644,-3.87,-0.68,3.9292874672,-1.24176,1.39032,1.8641238156000002,-3.7800000000000002,0.65,3.8354791096
2019-07-12 19:30:00,-5.19,-1.07,5.2991508754,0.48,0.14,0.5,-5.67,-1.21,5.7976719466,-5.09,0.14,5.0919249798,-5.57,0.0,5.57
2019-07-12 20:00:00,-3.314,-0.177,3.3187233991,1.416,0.41300000000000003,1.475,-4.73,-0.59,4.7666550116,-3.324,-0.177,3.3287092093,-4.74,-0.59,4.7765782732
2019-07-12 20:30:00,-5.87,-0.63,5.9037106975,0.0,0.0,0.0,-5.87,-0.63,5.9037106975,-5.89,-0.62,5.9225416841000005,-5.89,-0.62,5.9225416841000005
2019-07-12 21:00:00,-4.94056,-0.46058000000000004,4.9619821695,0.40944,0.11942000000000001,0.42650000000000005,-5.35,-0.58,5.3813474149000005,-4.96056,-0.46058000000000004,4.9818961701,-5.37,-0.58,5.4012313411
2019-07-12 21:30:00,-0.8820800000000001,0.8885600000000001,1.2520399355,2.49792,0.7285600000000001,2.602,-3.38,0.16,3.3837848631,-0.8920800000000001,0.9985600000000001,1.3390029126,-3.39,0.27,3.4007352146
2019-07-12 22:00:00,-5.4652,-0.6136,5.4995377988000005,0.12480000000000001,0.0364,0.13,-5.59,-0.65,5.6276638137,-5.4652,-0.5636,5.4941838338,-5.59,-0.6000000000000001,5.6221081455
2019-07-12 22:30:00,-5.5,-0.55,5.5274315916,0.0,0.0,0.0,-5.5,-0.55,5.5274315916,-5.51,-0.55,5.5373820529,-5.51,-0.55,5.5373820529
2019-07-12 23:00:00,-5.29,-0.55,5.3185148303,0.0,0.0,0.0,-5.29,-0.55,5.3185148303,-5.3,-0.55,5.3284613164,-5.3,-0.55,5.3284613164
2019-07-12 23:30:00,-5.04,-0.5700000000000001,5.0721297302,0.0,0.0,0.0,-5.04,-0.5700000000000001,5.0721297302,-5.06,-0.5700000000000001,5.092003535,-5.06,-0.5700000000000001,5.092003535
2019-07-13 00:00:00,-4.8100000000000005,-0.98,4.9088185951,0.0,0.0,0.0,-4.8100000000000005,-0.98,4.9088185951,-4.73,0.03,4.7300951365,-4.73,0.03,4.7300951365
2019-07-13 00:30:00,-4.42,-0.51,4.4493257916,0.0,0.0,0.0,-4.42,-0.51,4.4493257916,-4.43,-0.41000000000000003,4.4489324562,-4.43,-0.41000000000000003,4.4489324562
2019-07-13 01:00:00,-4.31,-0.48,4.3366461696,0.0,0.0,0.0,-4.31,-0.48,4.3366461696,-4.33,-0.48,4.3565238436,-4.33,-0.48,4.3565238436
2019-07-13 01:30:00,-4.25,-0.46,4.2748216337,0.0,0.0,0.0,-4.25,-0.46,4.2748216337,-4.27,-0.46,4.2947060435,-4.27,-0.46,4.2947060435
2019-07-13 02:00:00,-4.34,-0.51,4.3698626981,0.0,0.0,0.0,-4.34,-0.51,4.3698626981,-4.35,-0.5,4.3786413418,-4.35,-0.5,4.3786413418
2019-07-13 02:30:00,-4.18,-0.46,4.2052348329,0.0,0.0,0.0,-4.18,-0.46,4.2052348329,-4.2,-0.46,4.225115383,-4.2,-0.46,4.225115383
2019-07-13 03:00:00,-4.15,-0.46,4.1754161469,0.0,0.0,0.0,-4.15,-0.46,4.1754161469,-4.17,-0.46,4.1952949837,-4.17,-0.46,4.1952949837
2019-07-13 03:30:00,-4.17,-0.64,4.2188268512,0.0,0.0,0.0,-4.17,-0.64,4.2188268512,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2019-07-13 04:00:00,-4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,-4.1,-0.47000000000000003,4.1268510998,-4.12,-0.46,4.1456000772,-4.12,-0.46,4.1456000772
2019-07-13 04:30:00,-4.02,-0.44,4.0440079129,0.0,0.0,0.0,-4.02,-0.44,4.0440079129,-4.04,-0.43,4.0628192182,-4.04,-0.43,4.0628192182
2019-07-13 05:00:00,-3.98,-0.42,4.002099449,0.0,0.0,0.0,-3.98,-0.42,4.002099449,-3.98,-0.26,3.9884834210999998,-3.98,-0.26,3.9884834210999998
2019-07-13 05:30:00,-3.91,-0.55,3.9484933836,0.0,0.0,0.0,-3.91,-0.55,3.9484933836,-3.87,0.16,3.8733060814,-3.87,0.16,3.8733060814
2019-07-13 06:00:00,-3.81,-0.26,3.8188610868,0.0,0.0,0.0,-3.81,-0.26,3.8188610868,-3.83,-0.27,3.8395051765,-3.83,-0.27,3.8395051765
2019-07-13 06:30:00,-4.08,-0.28,4.0895965571,0.0,0.0,0.0,-4.08,-0.28,4.0895965571,-4.09,-0.27,4.0989022921,-4.09,-0.27,4.0989022921
2019-07-13 07:00:00,-4.45,-0.39,4.4670571969,0.0,0.0,0.0,-4.45,-0.39,4.4670571969,-4.47,-0.38,4.4861230478,-4.47,-0.38,4.4861230478
2019-07-13 07:30:00,-4.8100000000000005,-0.53,4.8391114887,0.0,0.0,0.0,-4.8100000000000005,-0.53,4.8391114887,-4.8100000000000005,-0.36,4.8234531199,-4.8100000000000005,-0.36,4.8234531199
2019-07-13 08:00:00,-5.02,-0.5,5.0448389469,0.0,0.0,0.0,-5.02,-0.5,5.0448389469,-5.04,-0.49,5.0637634226,-5.04,-0.49,5.0637634226
2019-07-13 08:30:00,-5.32,-0.52,5.3453531221,0.0,0.0,0.0,-5.32,-0.52,5.3453531221,-5.34,-0.51,5.3642986494,-5.34,-0.51,5.3642986494
2019-07-13 09:00:00,-5.54,-0.8300000000000001,5.6018300581,0.0,0.0,0.0,-5.54,-0.8300000000000001,5.6018300581,-5.5,-0.48,5.5209057228,-5.5,-0.48,5.5209057228
2019-07-13 09:30:00,-5.73,-1.23,5.8605289864,0.0,0.0,0.0,-5.73,-1.23,5.8605289864,-5.61,-0.24,5.6151313431,-5.61,-0.24,5.6151313431
2019-07-13 10:00:00,-3.7536,-0.09480000000000001,3.7547969319,1.0464,0.3052,1.09,-4.8,-0.4,4.8166378315,-3.7736,-0.0748,3.774341267,-4.82,-0.38,4.8349560494
2019-07-13 10:30:00,-0.9287200000000001,0.94954,1.3282119748,2.50128,0.7295400000000001,2.6055,-3.43,0.22,3.4370481521,-0.9487200000000001,0.94954,1.3422726436999999,-3.45,0.22,3.4570073763
2019-07-13 11:00:00,-0.73584,0.98038,1.2258080804,2.50416,0.73038,2.6085000000000003,-3.24,0.25,3.2496307483,-0.7558400000000001,0.99038,1.2458517769,-3.26,0.26,3.270351663
2019-07-13 11:30:00,-0.6063200000000001,1.00024,1.1696597796,2.50368,0.7302400000000001,2.608,-3.11,0.27,3.1216982558,-0.6263200000000001,1.00024,1.1801511768,-3.13,0.27,3.141623784
2019-07-13 12:00:00,-0.52824,0.9996800000000001,1.1306624607,2.50176,0.7296800000000001,2.606,-3.03,0.27,3.0420059172,-0.5482400000000001,0.9996800000000001,1.1401434997,-3.05,0.27,3.0619274975
2019-07-13 12:30:00,-0.554,1.038,1.1765882882,2.496,0.728,2.6,-3.05,0.31,3.06571362,-0.5740000000000001,1.048,1.1948974851,-3.07,0.32,3.0866324692
2019-07-13 13:00:00,-0.44920000000000004,1.1394,1.2247501786,2.5008,0.7294,2.605,-2.95,0.41000000000000003,2.9783552508,-0.4592,1.1394,1.2284530923,-2.96,0.41000000000000003,2.9882603635000002
2019-07-13 13:30:00,-4.31136,-0.12748,4.3132442778,0.48864,0.14252,0.509,-4.8,-0.27,4.8075877527,-4.33136,-0.11748000000000001,4.3329529192,-4.82,-0.26,4.8270073545
2019-07-13 14:00:00,-5.0,-0.42,5.0176089923,0.0,0.0,0.0,-5.0,-0.42,5.0176089923,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2019-07-13 14:30:00,-4.93,-0.42,4.9478581225,0.0,0.0,0.0,-4.93,-0.42,4.9478581225,-4.95,-0.41000000000000003,4.9669507749,-4.95,-0.41000000000000003,4.9669507749
2019-07-13 15:00:00,-3.04768,0.17526000000000003,3.0527150948,1.01232,0.29526,1.0545,-4.06,-0.12,4.0617730119,-3.05768,0.19526000000000002,3.0639081987,-4.07,-0.1,4.0712283159
2019-07-13 15:30:00,-2.20688,0.26216,2.2223967243000002,1.4131200000000002,0.41216,1.472,-3.62,-0.15,3.623106402,-2.18688,0.71216,2.2999165202,-3.6,0.30000000000000004,3.6124783736
2019-07-13 16:00:00,-4.95,-0.46,4.9713277904,0.0,0.0,0.0,-4.95,-0.46,4.9713277904,-4.96,-0.45,4.9803714721,-4.96,-0.45,4.9803714721
2019-07-13 16:30:00,-5.2,-0.48,5.2221068545,0.0,0.0,0.0,-5.2,-0.48,5.2221068545,-5.22,-0.47000000000000003,5.2411162933,-5.22,-0.47000000000000003,5.2411162933
2019-07-13 17:00:00,-5.34,-0.45,5.3589271314,0.0,0.0,0.0,-5.34,-0.45,5.3589271314,-5.36,-0.45,5.3788567559,-5.36,-0.45,5.3788567559
2019-07-13 17:30:00,-5.61,-0.45,5.6280191897,0.0,0.0,0.0,-5.61,-0.45,5.6280191897,-5.63,-0.45,5.6479553823,-5.63,-0.45,5.6479553823
2019-07-13 18:00:00,-5.65,-0.43,5.6663392062,0.0,0.0,0.0,-5.65,-0.43,5.6663392062,-5.67,-0.43,5.6862817377,-5.67,-0.43,5.6862817377
2019-07-13 18:30:00,-5.59,-0.38,5.6029010343,0.0,0.0,0.0,-5.59,-0.38,5.6029010343,-5.61,-0.38,5.6228551466,-5.61,-0.38,5.6228551466
2019-07-13 19:00:00,-5.49,-0.36,5.5017906176,0.0,0.0,0.0,-5.49,-0.36,5.5017906176,-5.51,-0.35000000000000003,5.5211049619,-5.51,-0.35000000000000003,5.5211049619
2019-07-13 19:30:00,-5.32,-0.33,5.330225136,0.0,0.0,0.0,-5.32,-0.33,5.330225136,-5.34,-0.33,5.3501869126,-5.34,-0.33,5.3501869126
2019-07-13 20:00:00,-5.21,-0.33,5.2204405944,0.0,0.0,0.0,-5.21,-0.33,5.2204405944,-5.23,-0.33,5.240400748,-5.23,-0.33,5.240400748
2019-07-13 20:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.33,5.2104606322,-5.2,-0.33,5.2104606322
2019-07-13 21:00:00,-5.03,-0.29,5.0383529055,0.0,0.0,0.0,-5.03,-0.29,5.0383529055,-5.05,-0.28,5.0577564196,-5.05,-0.28,5.0577564196
2019-07-13 21:30:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2019-07-13 22:00:00,-5.0,-0.27,5.0072846933,0.0,0.0,0.0,-5.0,-0.27,5.0072846933,-5.02,-0.27,5.0272557126,-5.02,-0.27,5.0272557126
2019-07-13 22:30:00,-4.96,-0.30000000000000004,4.9690642982,0.0,0.0,0.0,-4.96,-0.30000000000000004,4.9690642982,-4.98,-0.29,4.9884366288,-4.98,-0.29,4.9884366288
2019-07-13 23:00:00,-4.71,-0.74,4.7677772599,0.0,0.0,0.0,-4.71,-0.74,4.7677772599,-4.63,0.28,4.6384587958,-4.63,0.28,4.6384587958
2019-07-13 23:30:00,-4.49,-0.43,4.5105432045,0.0,0.0,0.0,-4.49,-0.43,4.5105432045,-4.48,-0.02,4.4800446426,-4.48,-0.02,4.4800446426
2019-07-14 00:00:00,-4.25,-0.24,4.2567710768,0.0,0.0,0.0,-4.25,-0.24,4.2567710768,-4.27,-0.24,4.2767394122,-4.27,-0.24,4.2767394122
2019-07-14 00:30:00,-4.12,-0.24,4.1269843712,0.0,0.0,0.0,-4.12,-0.24,4.1269843712,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2019-07-14 01:00:00,-3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,-3.99,-0.24,3.9972115281000002,-4.01,-0.24,4.0171756247,-4.01,-0.24,4.0171756247
2019-07-14 01:30:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.24,3.9572844224,-3.95,-0.24,3.9572844224
2019-07-14 02:00:00,-3.95,-0.24,3.9572844224,0.0,0.0,0.0,-3.95,-0.24,3.9572844224,-3.9699999999999998,-0.24,3.9772477921,-3.9699999999999998,-0.24,3.9772477921
2019-07-14 02:30:00,-3.84,-0.24,3.8474926901,0.0,0.0,0.0,-3.84,-0.24,3.8474926901,-3.86,-0.24,3.8674539428,-3.86,-0.24,3.8674539428
2019-07-14 03:00:00,-3.75,-0.24,3.7576721517,0.0,0.0,0.0,-3.75,-0.24,3.7576721517,-3.77,-0.24,3.7776315331,-3.77,-0.24,3.7776315331
2019-07-14 03:30:00,-3.64,-0.24,3.6479035075,0.0,0.0,0.0,-3.64,-0.24,3.6479035075,-3.66,-0.24,3.6678604117,-3.66,-0.24,3.6678604117
2019-07-14 04:00:00,-3.69,-0.24,3.6977966412,0.0,0.0,0.0,-3.69,-0.24,3.6977966412,-3.7,-0.24,3.7077756135,-3.7,-0.24,3.7077756135
2019-07-14 04:30:00,-3.64,-0.24,3.6479035075,0.0,0.0,0.0,-3.64,-0.24,3.6479035075,-3.66,-0.24,3.6678604117,-3.66,-0.24,3.6678604117
2019-07-14 05:00:00,-3.58,-0.24,3.5880356743,0.0,0.0,0.0,-3.58,-0.24,3.5880356743,-3.6,-0.24,3.6079911308,-3.6,-0.24,3.6079911308
2019-07-14 05:30:00,-3.5300000000000002,-0.24,3.5381492337,0.0,0.0,0.0,-3.5300000000000002,-0.24,3.5381492337,-3.55,-0.24,3.5581034274,-3.55,-0.24,3.5581034274
2019-07-14 06:00:00,-3.41,0.0,3.41,0.0,0.0,0.0,-3.41,0.0,3.41,-3.43,0.0,3.43,-3.43,0.0,3.43
2019-07-14 06:30:00,-3.59,-0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,-3.59,-0.47000000000000003,3.6206353034000003,-3.6,0.17,3.6040116536999998,-3.6,0.17,3.6040116536999998
2019-07-14 07:00:00,-3.9,-0.38,3.9184690888,0.0,0.0,0.0,-3.9,-0.38,3.9184690888,-3.89,-0.02,3.8900514135,-3.89,-0.02,3.8900514135
2019-07-14 07:30:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2019-07-14 08:00:00,-4.38,-0.29,4.3895899581,0.0,0.0,0.0,-4.38,-0.29,4.3895899581,-4.4,-0.28,4.4089000896,-4.4,-0.28,4.4089000896
2019-07-14 08:30:00,-4.66,-0.32,4.6709742025,0.0,0.0,0.0,-4.66,-0.32,4.6709742025,-4.67,-0.32,4.6809507581,-4.67,-0.32,4.6809507581
2019-07-14 09:00:00,-4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,-4.89,-0.35000000000000003,4.9025095614000005,-4.91,-0.34,4.9217578161,-4.91,-0.34,4.9217578161
2019-07-14 09:30:00,-5.14,-0.4,5.1555407088,0.0,0.0,0.0,-5.14,-0.4,5.1555407088,-5.16,-0.39,5.1747173836,-5.16,-0.39,5.1747173836
2019-07-14 10:00:00,-5.27,-0.44,5.2883362223,0.0,0.0,0.0,-5.27,-0.44,5.2883362223,-5.29,-0.43,5.3074475975,-5.29,-0.43,5.3074475975
2019-07-14 10:30:00,-5.41,-0.5,5.4330562302,0.0,0.0,0.0,-5.41,-0.5,5.4330562302,-5.42,-0.49,5.4421043724,-5.42,-0.49,5.4421043724
2019-07-14 11:00:00,-5.52,-0.59,5.5514412543,0.0,0.0,0.0,-5.52,-0.59,5.5514412543,-5.54,-0.58,5.5702782695,-5.54,-0.58,5.5702782695
2019-07-14 11:30:00,-5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,-5.59,-0.5700000000000001,5.6189856736,-5.61,-0.56,5.6378808075,-5.61,-0.56,5.6378808075
2019-07-14 12:00:00,-5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,-5.59,-0.5700000000000001,5.6189856736,-5.61,-0.56,5.6378808075,-5.61,-0.56,5.6378808075
2019-07-14 12:30:00,-5.62,-0.78,5.6738699315000005,0.0,0.0,0.0,-5.62,-0.78,5.6738699315000005,-5.58,-0.37,5.5922535708000005,-5.58,-0.37,5.5922535708000005
2019-07-14 13:00:00,-5.49,-0.62,5.5248981891,0.0,0.0,0.0,-5.49,-0.62,5.5248981891,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2019-07-14 13:30:00,-5.37,-0.4,5.3848769717,0.0,0.0,0.0,-5.37,-0.4,5.3848769717,-5.38,-0.4,5.3948493955,-5.38,-0.4,5.3948493955
2019-07-14 14:00:00,-5.45,-0.4,5.4646591842,0.0,0.0,0.0,-5.45,-0.4,5.4646591842,-5.46,-0.4,5.4746324078,-5.46,-0.4,5.4746324078
2019-07-14 14:30:00,-5.45,-0.44,5.4677326197,0.0,0.0,0.0,-5.45,-0.44,5.4677326197,-5.46,-0.44,5.4777002474,-5.46,-0.44,5.4777002474
2019-07-14 15:00:00,-5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,-5.33,-0.41000000000000003,5.3457459723,-5.34,-0.4,5.3549603173,-5.34,-0.4,5.3549603173
2019-07-14 15:30:00,-5.29,-0.41000000000000003,5.3058646798,0.0,0.0,0.0,-5.29,-0.41000000000000003,5.3058646798,-5.31,-0.4,5.3250446008,-5.31,-0.4,5.3250446008
2019-07-14 16:00:00,-5.39,-0.41000000000000003,5.4055712002,0.0,0.0,0.0,-5.39,-0.41000000000000003,5.4055712002,-5.4,-0.4,5.4147945483,-5.4,-0.4,5.4147945483
2019-07-14 16:30:00,-5.42,-0.36,5.4319425623,0.0,0.0,0.0,-5.42,-0.36,5.4319425623,-5.44,-0.35000000000000003,5.4512475636,-5.44,-0.35000000000000003,5.4512475636
2019-07-14 17:00:00,-5.45,-0.38,5.4632316444,0.0,0.0,0.0,-5.45,-0.38,5.4632316444,-5.47,-0.38,5.4831833819,-5.47,-0.38,5.4831833819
2019-07-14 17:30:00,-5.54,-0.62,5.5745851864,0.0,0.0,0.0,-5.54,-0.62,5.5745851864,-5.5,-0.1,5.5009090158,-5.5,-0.1,5.5009090158
2019-07-14 18:00:00,-5.66,-0.8300000000000001,5.7205331918999995,0.0,0.0,0.0,-5.66,-0.8300000000000001,5.7205331918999995,-5.58,0.08,5.5805734472,-5.58,0.08,5.5805734472
2019-07-14 18:30:00,-5.53,-0.36,5.5417055136,0.0,0.0,0.0,-5.53,-0.36,5.5417055136,-5.54,-0.36,5.5516844291,-5.54,-0.36,5.5516844291
2019-07-14 19:00:00,-5.49,-0.36,5.5017906176,0.0,0.0,0.0,-5.49,-0.36,5.5017906176,-5.5,-0.36,5.5117692259,-5.5,-0.36,5.5117692259
2019-07-14 19:30:00,-5.41,-0.36,5.4219645886,0.0,0.0,0.0,-5.41,-0.36,5.4219645886,-5.43,-0.36,5.4419206168,-5.43,-0.36,5.4419206168
2019-07-14 20:00:00,-5.46,-0.33,5.4699634368,0.0,0.0,0.0,-5.46,-0.33,5.4699634368,-5.48,-0.33,5.4899271398,-5.48,-0.33,5.4899271398
2019-07-14 20:30:00,-3.86496,0.18772000000000003,3.8695160679000002,0.8150400000000001,0.23772000000000001,0.849,-4.68,-0.05,4.6802670864,-3.88496,0.18772000000000003,3.8894926404,-4.7,-0.05,4.7002659499
2019-07-14 21:00:00,-2.53024,0.6211800000000001,2.6053750306,1.40976,0.41118000000000005,1.4685000000000001,-3.94,0.21,3.9455924777,-2.55024,0.6311800000000001,2.6271871365,-3.96,0.22,3.966106403
2019-07-14 21:30:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.1,-0.22,5.1047428926,-5.1,-0.22,5.1047428926
2019-07-14 22:00:00,-5.08,-0.32,5.0900687618,0.0,0.0,0.0,-5.08,-0.32,5.0900687618,-5.1,-0.32,5.1100293541,-5.1,-0.32,5.1100293541
2019-07-14 22:30:00,-5.12,-0.37,5.1333517316,0.0,0.0,0.0,-5.12,-0.37,5.1333517316,-5.14,-0.37,5.1532999136,-5.14,-0.37,5.1532999136
2019-07-14 23:00:00,-4.8100000000000005,-0.49,4.8348940009,0.0,0.0,0.0,-4.8100000000000005,-0.49,4.8348940009,-4.79,-0.1,4.7910437276,-4.79,-0.1,4.7910437276
2019-07-14 23:30:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.27,4.4981107145,-4.49,-0.27,4.4981107145
2019-07-15 00:00:00,-4.27,-0.27,4.2785277842,0.0,0.0,0.0,-4.27,-0.27,4.2785277842,-4.29,-0.27,4.2984881063,-4.29,-0.27,4.2984881063
2019-07-15 00:30:00,-3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,-3.94,-0.24,3.9473028766000002,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2019-07-15 01:00:00,-3.77,-0.24,3.7776315331,0.0,0.0,0.0,-3.77,-0.24,3.7776315331,-3.79,-0.24,3.7975913419,-3.79,-0.24,3.7975913419
2019-07-15 01:30:00,-3.69,-0.24,3.6977966412,0.0,0.0,0.0,-3.69,-0.24,3.6977966412,-3.7,-0.24,3.7077756135,-3.7,-0.24,3.7077756135
2019-07-15 02:00:00,-3.71,-0.24,3.7177546987,0.0,0.0,0.0,-3.71,-0.24,3.7177546987,-3.73,-0.24,3.7377132046,-3.73,-0.24,3.7377132046
2019-07-15 02:30:00,-3.63,-0.24,3.6379252329,0.0,0.0,0.0,-3.63,-0.24,3.6379252329,-3.65,-0.24,3.6578819008,-3.65,-0.24,3.6578819008
2019-07-15 03:00:00,-3.55,-0.24,3.5581034274,0.0,0.0,0.0,-3.55,-0.24,3.5581034274,-3.5700000000000003,-0.24,3.5780581326,-3.5700000000000003,-0.24,3.5780581326
2019-07-15 03:30:00,-3.5,-0.24,3.5082189213,0.0,0.0,0.0,-3.5,-0.24,3.5082189213,-3.52,-0.24,3.5281723314,-3.52,-0.24,3.5281723314
2019-07-15 04:00:00,-3.58,-0.24,3.5880356743,0.0,0.0,0.0,-3.58,-0.24,3.5880356743,-3.59,-0.24,3.5980133407,-3.59,-0.24,3.5980133407
2019-07-15 04:30:00,-3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,-3.76,-0.24,3.7676517886000003,-3.7800000000000002,-0.24,3.7876113845,-3.7800000000000002,-0.24,3.7876113845
2019-07-15 05:00:00,-3.8200000000000003,-0.26,3.8288379438,0.0,0.0,0.0,-3.8200000000000003,-0.26,3.8288379438,-3.83,-0.26,3.8388149213,-3.83,-0.26,3.8388149213
2019-07-15 05:30:00,-4.17,-0.34,4.183837951,0.0,0.0,0.0,-4.17,-0.34,4.183837951,-4.19,-0.34,4.2037721156,-4.19,-0.34,4.2037721156
2019-07-15 06:00:00,-4.25,-0.29,4.2598826275,0.0,0.0,0.0,-4.25,-0.29,4.2598826275,-4.26,-0.29,4.2698594825,-4.26,-0.29,4.2698594825
2019-07-15 06:30:00,-4.97,-0.49,4.9940965149,0.0,0.0,0.0,-4.97,-0.49,4.9940965149,-4.98,-0.4,4.9960384306000005,-4.98,-0.4,4.9960384306000005
2019-07-15 07:00:00,-5.65,-0.78,5.7035865909,0.0,0.0,0.0,-5.65,-0.78,5.7035865909,-5.67,-0.77,5.722045089,-5.67,-0.77,5.722045089
2019-07-15 07:30:00,-6.47,-1.04,6.5530527237000005,0.0,0.0,0.0,-6.47,-1.04,6.5530527237000005,-6.49,-1.03,6.5712251521,-6.49,-1.03,6.5712251521
2019-07-15 08:00:00,-6.8100000000000005,-1.21,6.9166610442,0.0,0.0,0.0,-6.8100000000000005,-1.21,6.9166610442,-6.83,-1.2,6.9346160672,-6.83,-1.2,6.9346160672
2019-07-15 08:30:00,-7.03,-1.31,7.1510139141,0.0,0.0,0.0,-7.03,-1.31,7.1510139141,-7.05,-1.3,7.1688562547,-7.05,-1.3,7.1688562547
2019-07-15 09:00:00,-7.01,-1.38,7.1445433724,0.0,0.0,0.0,-7.01,-1.38,7.1445433724,-7.03,-1.37,7.1622482504,-7.03,-1.37,7.1622482504
2019-07-15 09:30:00,-7.21,-1.55,7.3747271136,0.0,0.0,0.0,-7.21,-1.55,7.3747271136,-7.22,-1.54,7.3824115301,-7.22,-1.54,7.3824115301
2019-07-15 10:00:00,-7.18,-1.5899999999999999,7.3539445198,0.0,0.0,0.0,-7.18,-1.5899999999999999,7.3539445198,-7.19,-1.58,7.3615555421,-7.19,-1.58,7.3615555421
2019-07-15 10:30:00,-7.04,-1.5899999999999999,7.217319447,0.0,0.0,0.0,-7.04,-1.5899999999999999,7.217319447,-7.05,-1.58,7.2248806219,-7.05,-1.58,7.2248806219
2019-07-15 11:00:00,-7.06,-1.5899999999999999,7.2368294163,0.0,0.0,0.0,-7.06,-1.5899999999999999,7.2368294163,-7.05,-1.58,7.2248806219,-7.05,-1.58,7.2248806219
2019-07-15 11:30:00,-6.79,-1.47,6.9473016344000005,0.0,0.0,0.0,-6.79,-1.47,6.9473016344000005,-6.8,-1.46,6.9549694464,-6.8,-1.46,6.9549694464
2019-07-15 12:00:00,-6.79,-1.52,6.9580528886,0.0,0.0,0.0,-6.79,-1.52,6.9580528886,-6.8,-1.52,6.9678117081,-6.8,-1.52,6.9678117081
2019-07-15 12:30:00,-7.07,-1.6,7.2487861053,0.0,0.0,0.0,-7.07,-1.6,7.2487861053,-7.09,-1.5899999999999999,7.2660993662,-7.09,-1.5899999999999999,7.2660993662
2019-07-15 13:00:00,-6.84,-1.46,6.9940832137,0.0,0.0,0.0,-6.84,-1.46,6.9940832137,-6.86,-1.46,7.0136438461,-6.86,-1.46,7.0136438461
2019-07-15 13:30:00,-6.62,-1.44,6.7748062703,0.0,0.0,0.0,-6.62,-1.44,6.7748062703,-6.64,-1.43,6.7922382172999995,-6.64,-1.43,6.7922382172999995
2019-07-15 14:00:00,-6.49,-1.46,6.6521951264,0.0,0.0,0.0,-6.49,-1.46,6.6521951264,-6.5,-1.45,6.6597672632,-6.5,-1.45,6.6597672632
2019-07-15 14:30:00,-6.45,-1.42,6.6044606139,0.0,0.0,0.0,-6.45,-1.42,6.6044606139,-6.47,-1.42,6.6239942633,-6.47,-1.42,6.6239942633
2019-07-15 15:00:00,-6.47,-1.4,6.6197356443,0.0,0.0,0.0,-6.47,-1.4,6.6197356443,-6.49,-1.4,6.6392846,-6.49,-1.4,6.6392846
2019-07-15 15:30:00,-6.43,-1.38,6.5764199988000005,0.0,0.0,0.0,-6.43,-1.38,6.5764199988000005,-6.45,-1.4,6.6001893912,-6.45,-1.4,6.6001893912
2019-07-15 16:00:00,-6.38,-1.29,6.509109002,0.0,0.0,0.0,-6.38,-1.29,6.509109002,-6.39,-1.29,6.518910952,-6.39,-1.29,6.518910952
2019-07-15 16:30:00,-2.18176,0.042820000000000004,2.1821801598,2.2382400000000002,0.6528200000000001,2.3315,-4.42,-0.61,4.4618942166,-2.20176,0.052820000000000006,2.2023934821,-4.44,-0.6000000000000001,4.4803571286
2019-07-15 17:00:00,-1.8078400000000001,0.20438,1.8193561086,2.55216,0.74438,2.6585,-4.36,-0.54,4.3933131006,-1.8278400000000001,0.24438000000000001,1.8441042948000002,-4.38,-0.5,4.4084464384
2019-07-15 17:30:00,-1.8607200000000002,0.34354,1.8921677119,2.54928,0.7435400000000001,2.6555,-4.41,-0.4,4.4281034315,-1.8807200000000002,0.35354,1.9136609548,-4.43,-0.39,4.4471339085
2019-07-15 18:00:00,-1.73928,0.38396,1.7811569835,2.55072,0.7439600000000001,2.657,-4.29,-0.36,4.3050783965,-1.75928,0.38396,1.8006919226,-4.31,-0.36,4.3250086705
2019-07-15 18:30:00,-1.6988,0.3841,1.7416814433,2.5512,0.7441,2.6575,-4.25,-0.36,4.2652198068,-1.7187999999999999,0.3841,1.761194552,-4.27,-0.36,4.2851487722
2019-07-15 19:00:00,-1.7212,0.40340000000000004,1.7678407734000001,2.5488,0.7434000000000001,2.6550000000000002,-4.27,-0.34,4.2835149118,-1.7412,0.40340000000000004,1.7873189419000002,-4.29,-0.34,4.3034521027
2019-07-15 19:30:00,-3.1168,-0.039900000000000005,3.1170553813,1.7832,0.5201,1.8575,-4.9,-0.56,4.9318961870999996,-3.1068,0.1501,3.1104238055,-4.89,-0.37,4.9039779771
2019-07-15 20:00:00,-6.51,-1.04,6.5925488242,0.0,0.0,0.0,-6.51,-1.04,6.5925488242,-6.53,-1.03,6.6107336960000005,-6.53,-1.03,6.6107336960000005
2019-07-15 20:30:00,-6.32,-0.98,6.3955296888,0.0,0.0,0.0,-6.32,-0.98,6.3955296888,-6.34,-0.97,6.4137742399,-6.34,-0.97,6.4137742399
2019-07-15 21:00:00,-6.22,-0.98,6.2967293097,0.0,0.0,0.0,-6.22,-0.98,6.2967293097,-6.23,-0.97,6.3050614589,-6.23,-0.97,6.3050614589
2019-07-15 21:30:00,-6.16,-0.98,6.2374674348,0.0,0.0,0.0,-6.16,-0.98,6.2374674348,-6.16,-0.86,6.21974276,-6.16,-0.86,6.21974276
2019-07-15 22:00:00,-5.94,-0.8300000000000001,5.9977078955,0.0,0.0,0.0,-5.94,-0.8300000000000001,5.9977078955,-5.96,-0.8200000000000001,6.0161449451,-5.96,-0.8200000000000001,6.0161449451
2019-07-15 22:30:00,-5.64,-0.73,5.6870466852,0.0,0.0,0.0,-5.64,-0.73,5.6870466852,-5.66,-0.72,5.7056112731,-5.66,-0.72,5.7056112731
2019-07-15 23:00:00,-5.27,-0.65,5.3099340862,0.0,0.0,0.0,-5.27,-0.65,5.3099340862,-5.29,-0.65,5.3297842358,-5.29,-0.65,5.3297842358
2019-07-15 23:30:00,-4.96,-0.62,4.9985998039,0.0,0.0,0.0,-4.96,-0.62,4.9985998039,-4.98,-0.62,5.0184459746,-4.98,-0.62,5.0184459746
2019-07-16 00:00:00,-4.72,-0.9400000000000001,4.8126915546,0.0,0.0,0.0,-4.72,-0.9400000000000001,4.8126915546,-4.67,-0.56,4.7034561759999995,-4.67,-0.56,4.7034561759999995
2019-07-16 00:30:00,-4.55,-1.18,4.7005212477,0.0,0.0,0.0,-4.55,-1.18,4.7005212477,-4.44,0.23,4.4459532161,-4.44,0.23,4.4459532161
2019-07-16 01:00:00,-4.44,-1.18,4.5941266852,0.0,0.0,0.0,-4.44,-1.18,4.5941266852,-4.34,0.23,4.3460901969,-4.34,0.23,4.3460901969
2019-07-16 01:30:00,-4.44,-1.22,4.6045629543,0.0,0.0,0.0,-4.44,-1.22,4.6045629543,-4.34,0.15,4.3425913922,-4.34,0.15,4.3425913922
2019-07-16 02:00:00,-4.42,-1.15,4.5671544752,0.0,0.0,0.0,-4.42,-1.15,4.5671544752,-4.32,0.25,4.32722775,-4.32,0.25,4.32722775
2019-07-16 02:30:00,-4.34,-1.13,4.4846961993,0.0,0.0,0.0,-4.34,-1.13,4.4846961993,-4.25,0.12,4.2516937801,-4.25,0.12,4.2516937801
2019-07-16 03:00:00,-4.22,-0.52,4.2519172146,0.0,0.0,0.0,-4.22,-0.52,4.2519172146,-4.23,-0.46,4.2549383074,-4.23,-0.46,4.2549383074
2019-07-16 03:30:00,-4.17,-0.47000000000000003,4.1964032218,0.0,0.0,0.0,-4.17,-0.47000000000000003,4.1964032218,-4.19,-0.46,4.2151749667,-4.19,-0.46,4.2151749667
2019-07-16 04:00:00,-4.13,-0.44,4.1533721239,0.0,0.0,0.0,-4.13,-0.44,4.1533721239,-4.15,-0.43,4.1722176357,-4.15,-0.43,4.1722176357
2019-07-16 04:30:00,-4.13,-0.44,4.1533721239,0.0,0.0,0.0,-4.13,-0.44,4.1533721239,-4.15,-0.43,4.1722176357,-4.15,-0.43,4.1722176357
2019-07-16 05:00:00,-4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,-4.03,-0.35000000000000003,4.0451699593,-4.05,-0.34,4.0642465476,-4.05,-0.34,4.0642465476
2019-07-16 05:30:00,-4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,-4.25,-0.41000000000000003,4.2697306707,-4.26,-0.4,4.2787381317,-4.26,-0.4,4.2787381317
2019-07-16 06:00:00,-4.44,-0.5,4.4680644579,0.0,0.0,0.0,-4.44,-0.5,4.4680644579,-4.45,-0.49,4.4768962463,-4.45,-0.49,4.4768962463
2019-07-16 06:30:00,-5.0,-0.9500000000000001,5.089449872,0.0,0.0,0.0,-5.0,-0.9500000000000001,5.089449872,-4.96,-0.59,4.9949674674,-4.96,-0.59,4.9949674674
2019-07-16 07:00:00,-5.9,-1.11,6.0035073082,0.0,0.0,0.0,-5.9,-1.11,6.0035073082,-5.89,-0.9400000000000001,5.9645368638,-5.89,-0.9400000000000001,5.9645368638
2019-07-16 07:30:00,-4.07208,-0.44644000000000006,4.0964794885,1.17792,0.34356000000000003,1.227,-5.25,-0.79,5.309105386,-4.09208,-0.44644000000000006,4.1163609414,-5.27,-0.79,5.3288835603999996
2019-07-16 08:00:00,-1.89024,0.15618,1.8966811672000001,2.48976,0.72618,2.5935,-4.38,-0.5700000000000001,4.4169333253,-1.91024,0.16618000000000002,1.9174547322,-4.4,-0.56,4.4354932082000005
2019-07-16 08:30:00,-2.37168,-0.04424,2.3720925783,2.48832,0.7257600000000001,2.592,-4.86,-0.77,4.9206198796,-2.3816800000000002,0.01576,2.3817321428,-4.87,-0.71,4.9214835162
2019-07-16 09:00:00,-5.76008,-1.20044,5.8838403955,0.64992,0.18956,0.677,-6.41,-1.3900000000000001,6.558978579,-5.78008,-1.19044,5.901395784,-6.43,-1.38,6.5764199988000005
2019-07-16 09:30:00,-4.35472,-0.7709600000000001,4.4224388746,1.50528,0.43904000000000004,1.568,-5.86,-1.21,5.9836193061,-4.37472,-0.7509600000000001,4.4387065684,-5.88,-1.19,5.9992082811
2019-07-16 10:00:00,-6.75896,-1.60928,6.947900575,0.31104000000000004,0.09072000000000001,0.324,-7.07,-1.7000000000000002,7.27151291,-6.76896,-1.54928,6.9439965438,-7.08,-1.6400000000000001,7.2674617302
2019-07-16 10:30:00,-7.07,-1.6600000000000001,7.2622654867,0.0,0.0,0.0,-7.07,-1.6600000000000001,7.2622654867,-7.08,-1.6400000000000001,7.2674617302,-7.08,-1.6400000000000001,7.2674617302
2019-07-16 11:00:00,-7.28,-1.78,7.4944512808,0.0,0.0,0.0,-7.28,-1.78,7.4944512808,-7.3,-1.78,7.5138804888,-7.3,-1.78,7.5138804888
2019-07-16 11:30:00,-7.06,-1.73,7.2688719895,0.0,0.0,0.0,-7.06,-1.73,7.2688719895,-7.07,-1.73,7.2785850273,-7.07,-1.73,7.2785850273
2019-07-16 12:00:00,-6.97,-1.6800000000000002,7.1696094733,0.0,0.0,0.0,-6.97,-1.6800000000000002,7.1696094733,-6.99,-1.67,7.1867238711,-6.99,-1.67,7.1867238711
2019-07-16 12:30:00,-5.96784,-1.27312,6.1021265801,0.57216,0.16688,0.596,-6.54,-1.44,6.6966558819,-5.98784,-1.26312,6.119616001,-6.5600000000000005,-1.43,6.7140524276
2019-07-16 13:00:00,-1.8793600000000001,0.02102,1.8794775471,2.54064,0.74102,2.6465,-4.42,-0.72,4.4782585901,-1.8993600000000002,0.031020000000000002,1.8996132896,-4.44,-0.71,4.4964096788
2019-07-16 13:30:00,-6.66016,-1.50088,6.8271789196,0.09984000000000001,0.029120000000000004,0.10400000000000001,-6.76,-1.53,6.9309811715,-6.68016,-1.50088,6.8466910548,-6.78,-1.53,6.9504891914
2019-07-16 14:00:00,-6.79,-1.58,6.971405884,0.0,0.0,0.0,-6.79,-1.58,6.971405884,-6.8100000000000005,-1.57,6.988633629,-6.8100000000000005,-1.57,6.988633629
2019-07-16 14:30:00,-6.79,-1.53,6.9602442486000005,0.0,0.0,0.0,-6.79,-1.53,6.9602442486000005,-6.8100000000000005,-1.53,6.9797564427,-6.8100000000000005,-1.53,6.9797564427
2019-07-16 15:00:00,-6.75,-1.53,6.9212282147,0.0,0.0,0.0,-6.75,-1.53,6.9212282147,-6.77,-1.53,6.9407348314,-6.77,-1.53,6.9407348314
2019-07-16 15:30:00,-6.52256,-1.44408,6.6805056695000005,0.15744000000000002,0.04592,0.164,-6.68,-1.49,6.8441580929,-6.54256,-1.43408,6.6978859948,-6.7,-1.48,6.8615158675
2019-07-16 16:00:00,-2.19352,0.04064,2.1938964424,2.43648,0.71064,2.5380000000000003,-4.63,-0.67,4.6782261596,-2.21352,0.050640000000000004,2.2140991848000002,-4.65,-0.66,4.6966051569000005
2019-07-16 16:30:00,-2.16568,0.11876,2.1689337934,2.46432,0.7187600000000001,2.567,-4.63,-0.6000000000000001,4.6687150266,-2.18568,0.11876,2.1889040637,-4.65,-0.6000000000000001,4.6885498824
2019-07-16 17:00:00,-2.32904,0.13778,2.3331117954,2.46096,0.7177800000000001,2.5635,-4.79,-0.58,4.8249870466,-2.34904,0.13778,2.3530771874,-4.8100000000000005,-0.58,4.8448426186999995
2019-07-16 17:30:00,-2.27184,0.13988,2.2761422188,2.46816,0.7198800000000001,2.571,-4.74,-0.58,4.7753533901,-2.27184,0.28988,2.290259243,-4.74,-0.43,4.7594642556
2019-07-16 18:00:00,-2.20504,0.10478000000000001,2.2075280859,2.48496,0.7247800000000001,2.5885,-4.69,-0.62,4.7308033144,-2.17504,0.5947800000000001,2.2548973923,-4.66,-0.13,4.6618129521
2019-07-16 18:30:00,-2.20408,0.33506,2.2294021284,2.48592,0.72506,2.5895,-4.69,-0.39,4.7061874166,-2.22408,0.34506000000000003,2.2506883947,-4.71,-0.38,4.725304223
2019-07-16 19:00:00,-2.04792,0.41394000000000003,2.0893354566,2.48208,0.72394,2.5855,-4.53,-0.31,4.5405946747,-2.06792,0.42394000000000004,2.1109282911,-4.55,-0.30000000000000004,4.5598793844
2019-07-16 19:30:00,-2.11408,0.46506000000000003,2.1646281551,2.48592,0.72506,2.5895,-4.6,-0.26,4.6073419669,-2.13408,0.46506000000000003,2.184165344,-4.62,-0.26,4.6273102338
2019-07-16 20:00:00,-1.9251200000000002,0.46184000000000003,1.9797432157000001,2.47488,0.72184,2.578,-4.4,-0.26,4.4076751241,-1.93512,0.46184000000000003,1.9894686728000002,-4.41,-0.26,4.4176577504
2019-07-16 20:30:00,-1.77568,0.45876000000000006,1.8339847873,2.46432,0.7187600000000001,2.567,-4.24,-0.26,4.2479642183,-1.79568,0.45876000000000006,1.8533557133,-4.26,-0.26,4.2679268972
2019-07-16 21:00:00,-1.75184,0.47988000000000003,1.8163777691,2.46816,0.7198800000000001,2.571,-4.22,-0.24,4.226819135,-1.77184,0.48988000000000004,1.8383142822,-4.24,-0.23,4.2462336252
2019-07-16 21:30:00,-1.5760800000000001,0.48156000000000004,1.6480073422000001,2.47392,0.7215600000000001,2.577,-4.05,-0.24,4.0571048791,-1.5960800000000002,0.49156000000000005,1.6700606576,-4.07,-0.23,4.0764935913
2019-07-16 22:00:00,-1.41416,0.48212000000000005,1.4940844019,2.47584,0.7221200000000001,2.5789999999999997,-3.89,-0.24,3.8973965669,-1.43416,0.49212000000000006,1.5162443734000002,-3.91,-0.23,3.9167588642
2019-07-16 22:30:00,-5.67232,-0.65276,5.709755669,0.12768000000000002,0.03724,0.133,-5.8,-0.6900000000000001,5.8408989034,-5.6923200000000005,-0.65276,5.7296249965,-5.82,-0.6900000000000001,5.8607593365
2019-07-16 23:00:00,-5.58,-0.72,5.6262598589,0.0,0.0,0.0,-5.58,-0.72,5.6262598589,-5.6,-0.72,5.6460959964,-5.6,-0.72,5.6460959964
2019-07-16 23:30:00,-5.27,-0.87,5.3413294225,0.0,0.0,0.0,-5.27,-0.87,5.3413294225,-5.26,-0.72,5.309048879,-5.26,-0.72,5.309048879
2019-07-17 00:00:00,-5.07,-1.26,5.2242224302,0.0,0.0,0.0,-5.07,-1.26,5.2242224302,-4.95,-0.12,4.9514543318,-4.95,-0.12,4.9514543318
2019-07-17 00:30:00,-4.84,-1.29,5.0089619683,0.0,0.0,0.0,-4.84,-1.29,5.0089619683,-4.73,-0.4,4.7468831879,-4.73,-0.4,4.7468831879
2019-07-17 01:00:00,-4.69,-1.29,4.8641751613,0.0,0.0,0.0,-4.69,-1.29,4.8641751613,-4.58,0.0,4.58,-4.58,0.0,4.58
2019-07-17 01:30:00,-4.57,-1.2,4.7249232798000005,0.0,0.0,0.0,-4.57,-1.2,4.7249232798000005,-4.47,0.21,4.4749301671,-4.47,0.21,4.4749301671
2019-07-17 02:00:00,-4.57,-1.15,4.7124728116,0.0,0.0,0.0,-4.57,-1.15,4.7124728116,-4.47,0.21,4.4749301671,-4.47,0.21,4.4749301671
2019-07-17 02:30:00,-4.57,-1.18,4.7198834731,0.0,0.0,0.0,-4.57,-1.18,4.7198834731,-4.47,0.21,4.4749301671,-4.47,0.21,4.4749301671
2019-07-17 03:00:00,-4.43,-1.15,4.5768329661,0.0,0.0,0.0,-4.43,-1.15,4.5768329661,-4.32,0.21,4.3251011549000005,-4.32,0.21,4.3251011549000005
2019-07-17 03:30:00,-4.48,-1.18,4.6327961319,0.0,0.0,0.0,-4.48,-1.18,4.6327961319,-4.38,0.21,4.3850313568,-4.38,0.21,4.3850313568
2019-07-17 04:00:00,-4.44,-1.16,4.5890303987,0.0,0.0,0.0,-4.44,-1.16,4.5890303987,-4.33,0.23,4.3361042423,-4.33,0.23,4.3361042423
2019-07-17 04:30:00,-4.48,-1.22,4.6431454856,0.0,0.0,0.0,-4.48,-1.22,4.6431454856,-4.39,0.23,4.3960209281000004,-4.39,0.23,4.3960209281000004
2019-07-17 05:00:00,-4.46,-1.22,4.6238512087,0.0,0.0,0.0,-4.46,-1.22,4.6238512087,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2019-07-17 05:30:00,-4.62,-0.74,4.678888757,0.0,0.0,0.0,-4.62,-0.74,4.678888757,-4.61,-0.53,4.6403663648,-4.61,-0.53,4.6403663648
2019-07-17 06:00:00,-4.73,-0.63,4.7717711596,0.0,0.0,0.0,-4.73,-0.63,4.7717711596,-4.74,-0.63,4.7816838038,-4.74,-0.63,4.7816838038
2019-07-17 06:30:00,-5.4,-0.79,5.457481104,0.0,0.0,0.0,-5.4,-0.79,5.457481104,-5.42,-0.78,5.4758378354,-5.42,-0.78,5.4758378354
