Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 07:00:00,-6.16,-1.11,6.2592092152,0.0,0.0,0.0,-6.16,-1.11,6.2592092152,-6.17,-1.09,6.265540679,-6.17,-1.09,6.265540679
2019-07-17 07:30:00,-6.55,-1.23,6.6644879773,0.0,0.0,0.0,-6.55,-1.23,6.6644879773,-6.57,-1.23,6.6841454203,-6.57,-1.23,6.6841454203
2019-07-17 08:00:00,-6.82,-1.4,6.9622122921,0.0,0.0,0.0,-6.82,-1.4,6.9622122921,-6.84,-1.3900000000000001,6.9798065876,-6.84,-1.3900000000000001,6.9798065876
2019-07-17 08:30:00,-7.1,-1.53,7.2629814815,0.0,0.0,0.0,-7.1,-1.53,7.2629814815,-7.11,-1.52,7.2706602176,-7.11,-1.52,7.2706602176
2019-07-17 09:00:00,-7.1,-1.53,7.2629814815,0.0,0.0,0.0,-7.1,-1.53,7.2629814815,-7.11,-1.52,7.2706602176,-7.11,-1.52,7.2706602176
2019-07-17 09:30:00,-7.13,-1.82,7.3586207947,0.0,0.0,0.0,-7.13,-1.82,7.3586207947,-7.11,-1.56,7.279127695,-7.11,-1.56,7.279127695
2019-07-17 10:00:00,-7.29,-2.29,7.6412171805,0.0,0.0,0.0,-7.29,-2.29,7.6412171805,-7.13,-0.9500000000000001,7.1930104963,-7.13,-0.9500000000000001,7.1930104963
2019-07-17 10:30:00,-7.34,-2.03,7.6155433161,0.0,0.0,0.0,-7.34,-2.03,7.6155433161,-7.27,-1.31,7.3870833216000005,-7.27,-1.31,7.3870833216000005
2019-07-17 11:00:00,-7.09,-1.6600000000000001,7.28173743,0.0,0.0,0.0,-7.09,-1.6600000000000001,7.28173743,-7.1,-1.65,7.2892043462,-7.1,-1.65,7.2892043462
2019-07-17 11:30:00,-7.14,-1.6800000000000002,7.3349846626,0.0,0.0,0.0,-7.14,-1.6800000000000002,7.3349846626,-7.16,-1.6800000000000002,7.3544544325,-7.16,-1.6800000000000002,7.3544544325
2019-07-17 12:00:00,-7.02,-1.76,7.2372646767,0.0,0.0,0.0,-7.02,-1.76,7.2372646767,-7.03,-1.75,7.2445427737,-7.03,-1.75,7.2445427737
2019-07-17 12:30:00,-7.36,-1.78,7.5721859459,0.0,0.0,0.0,-7.36,-1.78,7.5721859459,-7.38,-1.77,7.5892885042,-7.38,-1.77,7.5892885042
2019-07-17 13:00:00,-3.2504,-0.4747,3.2848805534,2.1096,0.6153000000000001,2.1975,-5.36,-1.09,5.4697074876,-3.2704,-0.45470000000000005,3.3018583025,-5.38,-1.07,5.4853714551
2019-07-17 13:30:00,-2.31192,-0.11306000000000001,2.31468284,2.45808,0.71694,2.5605,-4.77,-0.8300000000000001,4.8416732645,-2.33192,-0.11306000000000001,2.3346591721,-4.79,-0.8300000000000001,4.8613784053
2019-07-17 14:00:00,-2.12288,-0.06334000000000001,2.1238247221,2.45712,0.7166600000000001,2.5595,-4.58,-0.78,4.645944468,-2.14288,-0.053340000000000005,2.1435437598,-4.6,-0.77,4.6640004288
2019-07-17 14:30:00,-1.95096,-0.0027800000000000004,1.9509619807,2.45904,0.7172200000000001,2.5615,-4.41,-0.72,4.4683889714,-1.97096,-0.0027800000000000004,1.9709619606,-4.43,-0.72,4.488128786
2019-07-17 15:00:00,-2.1324,-0.0932,2.1344357568,2.4576000000000002,0.7168,2.56,-4.59,-0.81,4.6609226554,-2.1624,-0.0932,2.1644075402,-4.62,-0.81,4.6904690597
2019-07-17 15:30:00,-2.01096,0.017220000000000003,2.0110337267,2.45904,0.7172200000000001,2.5615,-4.47,-0.7000000000000001,4.5244778704,-2.03096,0.017220000000000003,2.0310330007,-4.49,-0.7000000000000001,4.54423811
2019-07-17 16:00:00,-1.45,0.20500000000000002,1.4644196803,2.76,0.805,2.875,-4.21,-0.6000000000000001,4.2525404172,-1.47,0.20500000000000002,1.4842253872,-4.23,-0.6000000000000001,4.2723412785
2019-07-17 16:30:00,-0.13672,0.6530400000000001,0.6671983213,3.47328,1.01304,3.618,-3.61,-0.36,3.627905732,-0.13672,0.9330400000000001,0.9430037116000001,-3.61,-0.08,3.6108863178
2019-07-17 17:00:00,-0.2776,0.8132,0.8592764398,3.5423999999999998,1.0332,3.69,-3.8200000000000003,-0.22,3.8263298342,-0.29760000000000003,0.8132,0.8659445710000001,-3.84,-0.22,3.8462969204
2019-07-17 17:30:00,-0.2528,0.8146,0.8529249674,3.5472,1.0346,3.6950000000000003,-3.8,-0.22,3.8063630936,-0.26280000000000003,0.8146,0.8559421709,-3.81,-0.22,3.8163464203
2019-07-17 18:00:00,-0.16040000000000001,1.2653,1.2754263013,3.5496,1.0353,3.6975,-3.71,0.23,3.717122543,-0.1804,1.2653,1.2780955559,-3.73,0.23,3.7370844251
2019-07-17 18:30:00,-0.1652,1.1439,1.1557673858,3.5448,1.0339,3.6925,-3.71,0.11,3.7116303695,-0.1852,1.1639,1.1785424261,-3.73,0.13,3.732264728
2019-07-17 19:00:00,-0.42760000000000004,0.8032,0.9099296676,3.5423999999999998,1.0332,3.69,-3.9699999999999998,-0.23,3.9766568874,-0.4476,0.8032,0.9194976890000001,-3.99,-0.23,3.996623575
2019-07-17 19:30:00,-4.99968,-0.5732400000000001,5.0324352157,1.12032,0.32676000000000005,1.167,-6.12,-0.9,6.1858224999,-5.01968,-0.5532400000000001,5.0500754252,-6.14,-0.88,6.2027413294
2019-07-17 20:00:00,-7.01,-1.1,7.0957804363,0.0,0.0,0.0,-7.01,-1.1,7.0957804363,-7.02,-1.1,7.105659716,-7.02,-1.1,7.105659716
2019-07-17 20:30:00,-6.93,-1.07,7.0121180823,0.0,0.0,0.0,-6.93,-1.07,7.0121180823,-6.95,-1.07,7.0318845269,-6.95,-1.07,7.0318845269
2019-07-17 21:00:00,-6.55,-0.89,6.6101891047,0.0,0.0,0.0,-6.55,-0.89,6.6101891047,-6.5600000000000005,-0.89,6.6200981866,-6.5600000000000005,-0.89,6.6200981866
2019-07-17 21:30:00,-6.48,-0.89,6.5408332802,0.0,0.0,0.0,-6.48,-0.89,6.5408332802,-6.5,-0.89,6.5606478339,-6.5,-0.89,6.5606478339
2019-07-17 22:00:00,-6.41,-0.89,6.4714913274,0.0,0.0,0.0,-6.41,-0.89,6.4714913274,-6.42,-0.89,6.4813964545000005,-6.42,-0.89,6.4813964545000005
2019-07-17 22:30:00,-6.07,-0.77,6.1186436405,0.0,0.0,0.0,-6.07,-0.77,6.1186436405,-6.09,-0.76,6.1372387928,-6.09,-0.76,6.1372387928
2019-07-17 23:00:00,-5.71,-0.77,5.7616837817,0.0,0.0,0.0,-5.71,-0.77,5.7616837817,-5.73,-0.76,5.780181658,-5.73,-0.76,5.780181658
2019-07-17 23:30:00,-5.14,-0.64,5.1796911105,0.0,0.0,0.0,-5.14,-0.64,5.1796911105,-5.16,-0.63,5.1983170353,-5.16,-0.63,5.1983170353
2019-07-18 00:00:00,-5.18,-0.77,5.236917032,0.0,0.0,0.0,-5.18,-0.77,5.236917032,-5.19,-0.76,5.245350322,-5.19,-0.76,5.245350322
2019-07-18 00:30:00,-5.0,-0.75,5.055937104,0.0,0.0,0.0,-5.0,-0.75,5.055937104,-5.02,-0.74,5.0742487129,-5.02,-0.74,5.0742487129
2019-07-18 01:00:00,-4.8,-0.6900000000000001,4.8493401613,0.0,0.0,0.0,-4.8,-0.6900000000000001,4.8493401613,-4.82,-0.68,4.8677304773,-4.82,-0.68,4.8677304773
2019-07-18 01:30:00,-4.73,-0.6900000000000001,4.7800627611,0.0,0.0,0.0,-4.73,-0.6900000000000001,4.7800627611,-4.74,-0.68,4.7885279575,-4.74,-0.68,4.7885279575
2019-07-18 02:00:00,-4.71,-0.6900000000000001,4.7602731014,0.0,0.0,0.0,-4.71,-0.6900000000000001,4.7602731014,-4.73,-0.68,4.7786295106,-4.73,-0.68,4.7786295106
2019-07-18 02:30:00,-4.65,-0.65,4.6952103254,0.0,0.0,0.0,-4.65,-0.65,4.6952103254,-4.66,-0.65,4.7051142388,-4.66,-0.65,4.7051142388
2019-07-18 03:00:00,-4.51,-0.65,4.5565996094,0.0,0.0,0.0,-4.51,-0.65,4.5565996094,-4.53,-0.62,4.5722314027,-4.53,-0.62,4.5722314027
2019-07-18 03:30:00,-4.5600000000000005,-0.96,4.6599570813,0.0,0.0,0.0,-4.5600000000000005,-0.96,4.6599570813,-4.5,-0.26,4.507504853,-4.5,-0.26,4.507504853
2019-07-18 04:00:00,-4.52,-0.59,4.5583439975,0.0,0.0,0.0,-4.52,-0.59,4.5583439975,-4.54,-0.59,4.5781764929,-4.54,-0.59,4.5781764929
2019-07-18 04:30:00,-4.6,-0.61,4.6402693887,0.0,0.0,0.0,-4.6,-0.61,4.6402693887,-4.62,-0.61,4.6600965655,-4.62,-0.61,4.6600965655
2019-07-18 05:00:00,-4.66,-0.66,4.7065061351,0.0,0.0,0.0,-4.66,-0.66,4.7065061351,-4.68,-0.65,4.7249232798000005,-4.68,-0.65,4.7249232798000005
2019-07-18 05:30:00,-4.69,-0.61,4.7295031452,0.0,0.0,0.0,-4.69,-0.61,4.7295031452,-4.7,-0.6000000000000001,4.7381430962,-4.7,-0.6000000000000001,4.7381430962
2019-07-18 06:00:00,-4.8,-0.77,4.8613681202,0.0,0.0,0.0,-4.8,-0.77,4.8613681202,-4.79,-0.6000000000000001,4.8274320296,-4.79,-0.6000000000000001,4.8274320296
2019-07-18 06:30:00,-5.37,-1.4100000000000001,5.552026657,0.0,0.0,0.0,-5.37,-1.4100000000000001,5.552026657,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2019-07-18 07:00:00,-5.89,-1.0,5.9742865683,0.0,0.0,0.0,-5.89,-1.0,5.9742865683,-5.9,-0.93,5.9728468924,-5.9,-0.93,5.9728468924
2019-07-18 07:30:00,-6.29,-1.11,6.3871903056,0.0,0.0,0.0,-6.29,-1.11,6.3871903056,-6.3,-0.99,6.3773113457,-6.3,-0.99,6.3773113457
2019-07-18 08:00:00,-5.40848,-0.93164,5.4881334714,0.6115200000000001,0.17836000000000002,0.637,-6.02,-1.11,6.1214785796,-5.40848,-0.70164,5.4538018483,-6.02,-0.88,6.0839789612
2019-07-18 08:30:00,-0.23088000000000003,0.19766,0.3039326406,3.48912,1.01766,3.6345,-3.7199999999999998,-0.8200000000000001,3.8093043984,-0.14088,1.55766,1.5640178547999999,-3.63,0.54,3.6699455037
2019-07-18 09:00:00,-2.78672,-0.23196000000000003,2.7963572376,2.15328,0.62804,2.243,-4.94,-0.86,5.0142995523,-2.77672,0.08804000000000001,2.7781153684,-4.93,-0.54,4.9594858604
2019-07-18 09:30:00,-3.0308,-0.1569,3.0348585222,1.9992,0.5831000000000001,2.0825,-5.03,-0.74,5.0841420122,-3.0408,-0.1569,3.0448451931,-5.04,-0.74,5.0940357282
2019-07-18 10:00:00,-0.0752,0.6864,0.6905070601000001,3.4848,1.0164,3.63,-3.56,-0.33,3.5752622281,-0.0852,0.7464000000000001,0.7512469634000001,-3.5700000000000003,-0.27,3.5801955253999997
2019-07-18 10:30:00,-0.212,0.6815,0.7137130025,3.468,1.0115,3.6125,-3.68,-0.33,3.6947665691,-0.232,0.6715,0.7104479221000001,-3.7,-0.34,3.7155887824000002
2019-07-18 11:00:00,-3.89032,-0.50926,3.9235106028,1.5796800000000002,0.46074000000000004,1.6455000000000002,-5.47,-0.97,5.5553397736,-3.91032,-0.49926000000000004,3.9420632986,-5.49,-0.96,5.5733024321
2019-07-18 11:30:00,-7.03,-1.47,7.1820470619,0.0,0.0,0.0,-7.03,-1.47,7.1820470619,-7.04,-1.46,7.1897983282,-7.04,-1.46,7.1897983282
2019-07-18 12:00:00,-6.74,-1.37,6.8778266916,0.0,0.0,0.0,-6.74,-1.37,6.8778266916,-6.75,-1.37,6.8876265869,-6.75,-1.37,6.8876265869
2019-07-18 12:30:00,-6.86,-1.35,6.9915734996,0.0,0.0,0.0,-6.86,-1.35,6.9915734996,-6.88,-1.35,7.0111981858,-6.88,-1.35,7.0111981858
2019-07-18 13:00:00,-7.14,-1.46,7.2877431349,0.0,0.0,0.0,-7.14,-1.46,7.2877431349,-7.15,-1.46,7.2975406816,-7.15,-1.46,7.2975406816
2019-07-18 13:30:00,-6.96,-1.38,7.0954915263,0.0,0.0,0.0,-6.96,-1.38,7.0954915263,-6.98,-1.38,7.1151106808,-6.98,-1.38,7.1151106808
2019-07-18 14:00:00,-6.75,-1.42,6.8977460087,0.0,0.0,0.0,-6.75,-1.42,6.8977460087,-6.77,-1.4100000000000001,6.9152729520000005,-6.77,-1.4100000000000001,6.9152729520000005
2019-07-18 14:30:00,-3.26728,-0.36004,3.2870575596,1.78272,0.5199600000000001,1.857,-5.05,-0.88,5.126099882,-3.27728,-0.27004,3.288386504,-5.06,-0.79,5.1212986634
2019-07-18 15:00:00,-0.07928,0.7264600000000001,0.7307731864,3.45072,1.00646,3.5945,-3.5300000000000002,-0.28,3.5410874036,-0.08928000000000001,0.7264600000000001,0.7319255768,-3.54,-0.28,3.5510561809
2019-07-18 15:30:00,-6.6603200000000005,-1.30926,6.7877849296,0.13968,0.040740000000000005,0.14550000000000002,-6.8,-1.35,6.9327123119,-6.67032,-1.28926,6.7937736384,-6.8100000000000005,-1.33,6.938659813
2019-07-18 16:00:00,-6.85,-1.28,6.9685651321,0.0,0.0,0.0,-6.85,-1.28,6.9685651321,-6.87,-1.28,6.988225812,-6.87,-1.28,6.988225812
2019-07-18 16:30:00,-0.9711200000000001,0.53134,1.1069761741,3.15888,0.92134,3.2905,-4.13,-0.39,4.1483731751,-0.9911200000000001,0.5613400000000001,1.1390440948,-4.15,-0.36,4.165585193
2019-07-18 17:00:00,-0.43432000000000004,0.7937400000000001,0.9047966899000001,3.47568,1.01374,3.6205,-3.91,-0.22,3.9161843675,-0.45432000000000006,0.7937400000000001,0.9145653886,-3.93,-0.22,3.9361529442
2019-07-18 17:30:00,-0.32456,1.11242,1.1588000043,3.50544,1.02242,3.6515,-3.83,0.09,3.8310572953,-0.33456,1.17242,1.2192206732,-3.84,0.15,3.8429285708
2019-07-18 18:00:00,-0.21848,1.21586,1.2353335784000001,3.55152,1.03586,3.6995,-3.77,0.18,3.7742946361,-0.23848000000000003,1.21586,1.2390271385,-3.79,0.18,3.7942719987
2019-07-18 18:30:00,-0.39136000000000004,0.78502,0.8771653493,3.54864,1.03502,3.6965,-3.94,-0.25,3.9479235048,-0.40136000000000005,0.7950200000000001,0.8905878115,-3.95,-0.24,3.9572844224
2019-07-18 19:00:00,-0.39712000000000003,0.8133400000000001,0.9051111810000001,3.5428800000000003,1.03334,3.6905,-3.94,-0.22,3.9461373519,-0.40712000000000004,0.8233400000000001,0.9184962983,-3.95,-0.21,3.9555783395
2019-07-18 19:30:00,-6.81912,-1.09016,6.9057111437,0.17088,0.04984,0.178,-6.99,-1.1400000000000001,7.0823513045,-6.83912,-1.08016,6.9238939911,-7.01,-1.13,7.1004929406
2019-07-18 20:00:00,-7.14,-1.24,7.2468751887,0.0,0.0,0.0,-7.14,-1.24,7.2468751887,-7.15,-1.23,7.2550258442,-7.15,-1.23,7.2550258442
2019-07-18 20:30:00,-3.62792,-0.45856,3.656785583,1.58208,0.46144,1.6480000000000001,-5.21,-0.92,5.2906048804,-3.64792,-0.40856000000000003,3.6707276663,-5.23,-0.87,5.3018675955
2019-07-18 21:00:00,-5.17568,-0.9512400000000001,5.2623683832,0.78432,0.22876000000000002,0.8170000000000001,-5.96,-1.18,6.0756892613,-5.18568,-0.9412400000000001,5.2704088836,-5.97,-1.17,6.083568032
2019-07-18 21:30:00,-6.57,-1.38,6.7133672624,0.0,0.0,0.0,-6.57,-1.38,6.7133672624,-6.58,-1.37,6.7211085395,-6.58,-1.37,6.7211085395
2019-07-18 22:00:00,-6.49,-1.48,6.656613253,0.0,0.0,0.0,-6.49,-1.48,6.656613253,-6.49,-1.37,6.6330234433,-6.49,-1.37,6.6330234433
2019-07-18 22:30:00,-6.34,-1.62,6.5436992596,0.0,0.0,0.0,-6.34,-1.62,6.5436992596,-6.29,-1.1,6.3854600461,-6.29,-1.1,6.3854600461
2019-07-18 23:00:00,-6.01,-1.43,6.1777827738,0.0,0.0,0.0,-6.01,-1.43,6.1777827738,-6.01,-1.31,6.1511137203,-6.01,-1.31,6.1511137203
2019-07-18 23:30:00,-5.57,-1.23,5.7041914414,0.0,0.0,0.0,-5.57,-1.23,5.7041914414,-5.59,-1.23,5.7237225649,-5.59,-1.23,5.7237225649
2019-07-19 00:00:00,-5.17,-1.15,5.2963572387,0.0,0.0,0.0,-5.17,-1.15,5.2963572387,-5.18,-1.15,5.3061191091,-5.18,-1.15,5.3061191091
2019-07-19 00:30:00,-5.07,-1.18,5.2055066996,0.0,0.0,0.0,-5.07,-1.18,5.2055066996,-5.09,-1.18,5.2249880383,-5.09,-1.18,5.2249880383
2019-07-19 01:00:00,-5.02,-1.18,5.156820726,0.0,0.0,0.0,-5.02,-1.18,5.156820726,-5.03,-1.18,5.1665559128,-5.03,-1.18,5.1665559128
2019-07-19 01:30:00,-4.87,-1.11,4.9948973963,0.0,0.0,0.0,-4.87,-1.11,4.9948973963,-4.89,-1.1,5.0121951279,-4.89,-1.1,5.0121951279
2019-07-19 02:00:00,-4.87,-1.12,4.9971291758,0.0,0.0,0.0,-4.87,-1.12,4.9971291758,-4.89,-1.1,5.0121951279,-4.89,-1.1,5.0121951279
2019-07-19 02:30:00,-4.84,-1.12,4.9678969393,0.0,0.0,0.0,-4.84,-1.12,4.9678969393,-4.86,-1.13,4.9896392655,-4.86,-1.13,4.9896392655
2019-07-19 03:00:00,-4.79,-1.12,4.919197089,0.0,0.0,0.0,-4.79,-1.12,4.919197089,-4.8100000000000005,-1.13,4.9409513254,-4.8100000000000005,-1.13,4.9409513254
2019-07-19 03:30:00,-4.66,-1.1,4.7880685041,0.0,0.0,0.0,-4.66,-1.1,4.7880685041,-4.68,-1.1,4.8075357513,-4.68,-1.1,4.8075357513
2019-07-19 04:00:00,-4.5600000000000005,-1.1,4.6907995054,0.0,0.0,0.0,-4.5600000000000005,-1.1,4.6907995054,-4.58,-1.1,4.710244155,-4.58,-1.1,4.710244155
2019-07-19 04:30:00,-4.63,-1.13,4.7658997052,0.0,0.0,0.0,-4.63,-1.13,4.7658997052,-4.65,-1.12,4.7829802425,-4.65,-1.12,4.7829802425
2019-07-19 05:00:00,-4.59,-1.15,4.731870666,0.0,0.0,0.0,-4.59,-1.15,4.731870666,-4.61,-1.15,4.7512735135,-4.61,-1.15,4.7512735135
2019-07-19 05:30:00,-4.61,-1.1,4.7394197957,0.0,0.0,0.0,-4.61,-1.1,4.7394197957,-4.63,-1.09,4.7565743976,-4.63,-1.09,4.7565743976
2019-07-19 06:00:00,-4.79,-1.1,4.9146820853,0.0,0.0,0.0,-4.79,-1.1,4.9146820853,-4.8100000000000005,-1.09,4.9319570152,-4.8100000000000005,-1.09,4.9319570152
2019-07-19 06:30:00,-5.36,-1.28,5.5107168318,0.0,0.0,0.0,-5.36,-1.28,5.5107168318,-5.37,-1.1400000000000001,5.4896721214,-5.37,-1.1400000000000001,5.4896721214
2019-07-19 07:00:00,-6.37,-1.62,6.5727695836999995,0.0,0.0,0.0,-6.37,-1.62,6.5727695836999995,-6.39,-1.62,6.5921544278,-6.39,-1.62,6.5921544278
2019-07-19 07:30:00,-6.92,-1.73,7.1329727323,0.0,0.0,0.0,-6.92,-1.73,7.1329727323,-6.93,-1.73,7.1426745691,-6.93,-1.73,7.1426745691
2019-07-19 08:00:00,-7.13,-1.83,7.3611004612,0.0,0.0,0.0,-7.13,-1.83,7.3611004612,-7.14,-1.83,7.3707869322,-7.14,-1.83,7.3707869322
2019-07-19 08:30:00,-7.23,-1.8,7.4506979539,0.0,0.0,0.0,-7.23,-1.8,7.4506979539,-7.25,-1.79,7.467703797,-7.25,-1.79,7.467703797
2019-07-19 09:00:00,-7.03,-1.42,7.1719802008,0.0,0.0,0.0,-7.03,-1.42,7.1719802008,-7.05,-1.42,7.1915853607,-7.05,-1.42,7.1915853607
2019-07-19 09:30:00,-7.07,-1.42,7.2111926891,0.0,0.0,0.0,-7.07,-1.42,7.2111926891,-7.09,-1.42,7.2308021685,-7.09,-1.42,7.2308021685
2019-07-19 10:00:00,-7.3,-1.44,7.4406720127,0.0,0.0,0.0,-7.3,-1.44,7.4406720127,-7.32,-1.44,7.4602949003,-7.32,-1.44,7.4602949003
2019-07-19 10:30:00,-7.24,-1.46,7.3857430229,0.0,0.0,0.0,-7.24,-1.46,7.3857430229,-7.26,-1.46,7.4053494178,-7.26,-1.46,7.4053494178
2019-07-19 11:00:00,-7.02256,-1.41158,7.1630235969000005,0.33744,0.09842000000000001,0.35150000000000003,-7.36,-1.51,7.5133015379,-7.03256,-1.39158,7.1689186807,-7.37,-1.49,7.5191089898
2019-07-19 11:30:00,-2.60784,-0.015620000000000002,2.6078867786,2.55216,0.74438,2.6585,-5.16,-0.76,5.2156687011,-2.62784,-0.005620000000000001,2.6278460096,-5.18,-0.75,5.2340137562
2019-07-19 12:00:00,-2.55072,-0.016460000000000002,2.5507731083,2.54928,0.7435400000000001,2.6555,-5.1,-0.76,5.1563165147,-2.57072,-0.0064600000000000005,2.5707281167,-5.12,-0.75,5.1746400841
2019-07-19 12:30:00,-5.2372,-0.7496,5.2905731259,1.1328,0.3304,1.18,-6.37,-1.08,6.4609055093,-5.2572,-0.7496,5.310372115,-6.39,-1.08,6.4806249699
2019-07-19 13:00:00,-7.22,-1.33,7.3414780528,0.0,0.0,0.0,-7.22,-1.33,7.3414780528,-7.23,-1.33,7.3513128079,-7.23,-1.33,7.3513128079
2019-07-19 13:30:00,-7.26,-1.44,7.4014322938,0.0,0.0,0.0,-7.26,-1.44,7.4014322938,-7.28,-1.43,7.4191171982,-7.28,-1.43,7.4191171982
2019-07-19 14:00:00,-7.19,-1.46,7.3367363316,0.0,0.0,0.0,-7.19,-1.46,7.3367363316,-7.21,-1.45,7.3543592515,-7.21,-1.45,7.3543592515
2019-07-19 14:30:00,-7.15,-1.42,7.2896433383,0.0,0.0,0.0,-7.15,-1.42,7.2896433383,-7.17,-1.4100000000000001,7.307325092,-7.17,-1.4100000000000001,7.307325092
2019-07-19 15:00:00,-6.92,-1.18,7.019886039,0.0,0.0,0.0,-6.92,-1.18,7.019886039,-6.94,-1.18,7.0396022615,-6.94,-1.18,7.0396022615
2019-07-19 15:30:00,-5.65752,-0.9363600000000001,5.7344836385,0.73248,0.21364000000000002,0.763,-6.39,-1.15,6.4926573912,-5.67752,-0.89636,5.747842604,-6.41,-1.11,6.5053977588
2019-07-19 16:00:00,-2.37648,0.06436,2.3773513413,2.48352,0.72436,2.5869999999999997,-4.86,-0.66,4.9046100762,-2.39648,0.06436,2.3973440721,-4.88,-0.66,4.9244289009
2019-07-19 16:30:00,-2.48936,0.13352,2.4929381862,2.48064,0.72352,2.584,-4.97,-0.59,5.0048976014,-2.50936,0.14352,2.5134608809,-4.99,-0.58,5.0235943308
2019-07-19 17:00:00,-2.31368,0.26226000000000005,2.3284963925,2.47632,0.72226,2.5795,-4.79,-0.46,4.8120369907,-2.33368,0.26226000000000005,2.3483702114,-4.8100000000000005,-0.46,4.8319457778
2019-07-19 17:30:00,-2.28464,-0.01802,2.2847110649,2.4753600000000002,0.7219800000000001,2.5785,-4.76,-0.74,4.8171775969,-2.23464,0.7719800000000001,2.3642269455,-4.71,0.05,4.7102653853
2019-07-19 18:00:00,-1.9389600000000002,0.42072000000000004,1.9840794339,2.47104,0.72072,2.574,-4.41,-0.30000000000000004,4.4201923035,-1.95896,0.5507200000000001,2.0348997027,-4.43,-0.17,4.433260651
2019-07-19 18:30:00,-1.77656,0.94142,2.0105812717,2.47344,0.7214200000000001,2.5765000000000002,-4.25,0.22,4.2556903083,-1.8065600000000002,0.94142,2.0371378574,-4.28,0.22,4.2856504757
2019-07-19 19:00:00,-1.79848,0.94086,2.0297161994,2.47152,0.7208600000000001,2.5745,-4.27,0.22,4.2756636912,-1.81848,0.94086,2.0474586809,-4.29,0.22,4.2956373217
2019-07-19 19:30:00,-1.7556,0.9017000000000001,1.9736246477,2.4744,0.7217,2.5775,-4.23,0.18,4.2338280551,-1.7656,0.9717,2.0153273307,-4.24,0.25,4.2473638883
2019-07-19 20:00:00,-1.54656,0.95142,1.8157774781,2.47344,0.7214200000000001,2.5765000000000002,-4.02,0.23,4.0265742263,-1.5565600000000002,0.95142,1.8243023461,-4.03,0.23,4.0365579396
2019-07-19 20:30:00,-1.36752,0.9511400000000001,1.6657665653,2.47248,0.7211400000000001,2.5755,-3.84,0.23,3.8468818542000003,-1.38752,0.9511400000000001,1.6822244351,-3.86,0.23,3.8668462602
2019-07-19 21:00:00,-1.31944,0.9505800000000001,1.6261993267000001,2.47056,0.7205800000000001,2.5735,-3.79,0.23,3.7969724782,-1.32944,0.9505800000000001,1.6343234227,-3.8,0.23,3.8069541631
2019-07-19 21:30:00,-1.16272,0.9725400000000001,1.5158337145,2.47728,0.7225400000000001,2.5805,-3.64,0.25,3.6485750643,-1.18272,0.9725400000000001,1.5312284774,-3.66,0.25,3.6685283153
2019-07-19 22:00:00,-1.0856,0.9717,1.4569585615,2.4744,0.7217,2.5775,-3.56,0.25,3.5687672942,-1.1056,0.9717,1.4719212785,-3.58,0.25,3.5887184342
2019-07-19 22:30:00,-0.8788800000000001,0.9736600000000001,1.3116569102,2.48112,0.7236600000000001,2.5845000000000002,-3.36,0.25,3.3692877586,-0.8988800000000001,0.9736600000000001,1.3251411434,-3.38,0.25,3.3892329516
2019-07-19 23:00:00,-4.40944,-0.24692000000000003,4.4163481068,0.49056000000000005,0.14308,0.511,-4.9,-0.39,4.9154959058,-4.42944,-0.24692000000000003,4.4363169634,-4.92,-0.39,4.9354331117
2019-07-19 23:30:00,-5.07,-0.84,5.1391147098,0.0,0.0,0.0,-5.07,-0.84,5.1391147098,-5.02,-0.08,5.0206374097,-5.02,-0.08,5.0206374097
2019-07-20 00:00:00,-4.9,-0.54,4.929665303,0.0,0.0,0.0,-4.9,-0.54,4.929665303,-4.92,-0.54,4.9495454337,-4.92,-0.54,4.9495454337
2019-07-20 00:30:00,-4.74,-0.54,4.7706603317,0.0,0.0,0.0,-4.74,-0.54,4.7706603317,-4.77,-0.54,4.8004687271,-4.77,-0.54,4.8004687271
2019-07-20 01:00:00,-4.69,-0.51,4.7176477189,0.0,0.0,0.0,-4.69,-0.51,4.7176477189,-4.71,-0.51,4.7375310025,-4.71,-0.51,4.7375310025
2019-07-20 01:30:00,-4.59,-0.54,4.6216555475,0.0,0.0,0.0,-4.59,-0.54,4.6216555475,-4.6,-0.54,4.6315872009,-4.6,-0.54,4.6315872009
2019-07-20 02:00:00,-4.51,-0.5,4.5376315408,0.0,0.0,0.0,-4.51,-0.5,4.5376315408,-4.53,-0.45,4.5522961239,-4.53,-0.45,4.5522961239
2019-07-20 02:30:00,-4.39,-0.5,4.4183820568,0.0,0.0,0.0,-4.39,-0.5,4.4183820568,-4.41,-0.47000000000000003,4.4349746335,-4.41,-0.47000000000000003,4.4349746335
2019-07-20 03:00:00,-4.32,-0.47000000000000003,4.3454919169,0.0,0.0,0.0,-4.32,-0.47000000000000003,4.3454919169,-4.33,-0.47000000000000003,4.3554333883,-4.33,-0.47000000000000003,4.3554333883
2019-07-20 03:30:00,-4.37,-0.47000000000000003,4.3952019294,0.0,0.0,0.0,-4.37,-0.47000000000000003,4.3952019294,-4.39,-0.47000000000000003,4.4150877681,-4.39,-0.47000000000000003,4.4150877681
2019-07-20 04:00:00,-4.19,-0.36,4.2054369571,0.0,0.0,0.0,-4.19,-0.36,4.2054369571,-4.21,-0.36,4.2253638897,-4.21,-0.36,4.2253638897
2019-07-20 04:30:00,-4.19,-0.36,4.2054369571,0.0,0.0,0.0,-4.19,-0.36,4.2054369571,-4.21,-0.35000000000000003,4.2245236418,-4.21,-0.35000000000000003,4.2245236418
2019-07-20 05:00:00,-4.21,-0.43,4.2319026454,0.0,0.0,0.0,-4.21,-0.43,4.2319026454,-4.23,-0.42,4.2507999247,-4.23,-0.42,4.2507999247
2019-07-20 05:30:00,-4.15,-0.49,4.1788275868,0.0,0.0,0.0,-4.15,-0.49,4.1788275868,-4.16,-0.30000000000000004,4.1708032799,-4.16,-0.30000000000000004,4.1708032799
2019-07-20 06:00:00,-4.18,-1.01,4.3002906878000005,0.0,0.0,0.0,-4.18,-1.01,4.3002906878000005,-4.09,0.34,4.1041076984,-4.09,0.34,4.1041076984
2019-07-20 06:30:00,-4.36,-0.99,4.4709842317,0.0,0.0,0.0,-4.36,-0.99,4.4709842317,-4.25,0.34,4.2635783094,-4.25,0.34,4.2635783094
2019-07-20 07:00:00,-4.49,-0.99,4.5978473224,0.0,0.0,0.0,-4.49,-0.99,4.5978473224,-4.39,0.31,4.4009317195,-4.39,0.31,4.4009317195
2019-07-20 07:30:00,-4.8100000000000005,-0.54,4.8402169373,0.0,0.0,0.0,-4.8100000000000005,-0.54,4.8402169373,-4.8100000000000005,-0.32,4.8206327386000005,-4.8100000000000005,-0.32,4.8206327386000005
2019-07-20 08:00:00,-5.04,-0.48,5.0628055463,0.0,0.0,0.0,-5.04,-0.48,5.0628055463,-5.06,-0.47000000000000003,5.0817811838,-5.06,-0.47000000000000003,5.0817811838
2019-07-20 08:30:00,-5.29,-0.5,5.3135769497,0.0,0.0,0.0,-5.29,-0.5,5.3135769497,-5.3,-0.5,5.3235326617,-5.3,-0.5,5.3235326617
2019-07-20 09:00:00,-2.0237600000000002,0.58682,2.1071217929,1.80624,0.5268200000000001,1.8815,-3.83,0.06,3.8304699451,-2.03376,0.6568200000000001,2.1371926095,-3.84,0.13,3.8421998907
2019-07-20 09:30:00,-0.9097600000000001,0.94632,1.3127013369,2.49024,0.7263200000000001,2.594,-3.4,0.22,3.4071102125,-0.92976,0.94632,1.3266405693,-3.42,0.22,3.4270687183
2019-07-20 10:00:00,-1.06688,0.9471600000000001,1.4266551791,2.4931200000000002,0.72716,2.597,-3.56,0.22,3.5667912751,-1.08688,0.9471600000000001,1.441672709,-3.58,0.22,3.5867534065999997
2019-07-20 10:30:00,-2.44464,0.47948,2.4912177344,1.81536,0.5294800000000001,1.891,-4.26,-0.05,4.2602934171,-2.46464,0.49948000000000004,2.5147426508,-4.28,-0.03,4.2801051389
2019-07-20 11:00:00,-5.74,-0.72,5.7849805531000005,0.0,0.0,0.0,-5.74,-0.72,5.7849805531000005,-5.76,-0.71,5.8035937142,-5.76,-0.71,5.8035937142
2019-07-20 11:30:00,-5.61,-0.68,5.6510618471,0.0,0.0,0.0,-5.61,-0.68,5.6510618471,-5.63,-0.67,5.6697266248,-5.63,-0.67,5.6697266248
2019-07-20 12:00:00,-5.5600000000000005,-0.59,5.5912163256,0.0,0.0,0.0,-5.5600000000000005,-0.59,5.5912163256,-5.58,-0.58,5.6100623882,-5.58,-0.58,5.6100623882
2019-07-20 12:30:00,-5.52,-0.62,5.5547097134,0.0,0.0,0.0,-5.52,-0.62,5.5547097134,-5.54,-0.62,5.5745851864,-5.54,-0.62,5.5745851864
2019-07-20 13:00:00,-5.38,-0.55,5.4080403105,0.0,0.0,0.0,-5.38,-0.55,5.4080403105,-5.39,-0.54,5.4169825549,-5.39,-0.54,5.4169825549
2019-07-20 13:30:00,-5.61,-0.55,5.6368963091,0.0,0.0,0.0,-5.61,-0.55,5.6368963091,-5.63,-0.54,5.6558376922,-5.63,-0.54,5.6558376922
2019-07-20 14:00:00,-5.59,-0.59,5.621049724,0.0,0.0,0.0,-5.59,-0.59,5.621049724,-5.61,-0.58,5.6399024814,-5.61,-0.58,5.6399024814
2019-07-20 14:30:00,-5.51,-0.53,5.5354313292,0.0,0.0,0.0,-5.51,-0.53,5.5354313292,-5.53,-0.53,5.5553397736,-5.53,-0.53,5.5553397736
2019-07-20 15:00:00,-5.28,-0.46,5.3,0.0,0.0,0.0,-5.28,-0.46,5.3,-5.3,-0.46,5.3199248115,-5.3,-0.46,5.3199248115
2019-07-20 15:30:00,-5.14,-0.54,5.1682879177,0.0,0.0,0.0,-5.14,-0.54,5.1682879177,-5.16,-0.53,5.1871475784,-5.16,-0.53,5.1871475784
2019-07-20 16:00:00,-5.14,-0.43,5.1579550211,0.0,0.0,0.0,-5.14,-0.43,5.1579550211,-5.16,-0.42,5.1770648055,-5.16,-0.42,5.1770648055
2019-07-20 16:30:00,-5.1,-0.39,5.1148900281,0.0,0.0,0.0,-5.1,-0.39,5.1148900281,-5.12,-0.38,5.1340821965,-5.12,-0.38,5.1340821965
2019-07-20 17:00:00,-5.21,-0.39,5.2245765379,0.0,0.0,0.0,-5.21,-0.39,5.2245765379,-5.23,-0.37,5.2430716188,-5.23,-0.37,5.2430716188
2019-07-20 17:30:00,-5.39,-0.45,5.4087521666,0.0,0.0,0.0,-5.39,-0.45,5.4087521666,-5.41,-0.44,5.4278632997,-5.41,-0.44,5.4278632997
2019-07-20 18:00:00,-5.46,-0.45,5.4785125719,0.0,0.0,0.0,-5.46,-0.45,5.4785125719,-5.48,-0.44,5.4976358555000004,-5.48,-0.44,5.4976358555000004
2019-07-20 18:30:00,-5.59,-0.49,5.6114347541,0.0,0.0,0.0,-5.59,-0.49,5.6114347541,-5.61,-0.48,5.6304973137,-5.61,-0.48,5.6304973137
2019-07-20 19:00:00,-5.5600000000000005,-0.47000000000000003,5.5798297465,0.0,0.0,0.0,-5.5600000000000005,-0.47000000000000003,5.5798297465,-5.57,-0.48,5.5906439701,-5.57,-0.48,5.5906439701
2019-07-20 19:30:00,-5.53,-0.45,5.5482790125,0.0,0.0,0.0,-5.53,-0.45,5.5482790125,-5.55,-0.44,5.5674141215,-5.55,-0.44,5.5674141215
2019-07-20 20:00:00,-5.38,-0.41000000000000003,5.3956000593,0.0,0.0,0.0,-5.38,-0.41000000000000003,5.3956000593,-5.4,-0.41000000000000003,5.4155424474,-5.4,-0.41000000000000003,5.4155424474
2019-07-20 20:30:00,-5.22256,-0.40158000000000005,5.2379766561,0.09744000000000001,0.02842,0.1015,-5.32,-0.43,5.3373495295,-5.24256,-0.40158000000000005,5.2579180147999995,-5.34,-0.43,5.35728476
2019-07-20 21:00:00,-0.52176,1.12282,1.2381269119,2.47824,0.72282,2.5815,-3.0,0.4,3.0265491901,-0.54176,1.15282,1.2737730763,-3.02,0.43,3.0504589819
2019-07-20 21:30:00,-4.91504,-0.27772,4.9228799092,0.14496,0.042280000000000005,0.151,-5.06,-0.32,5.0701084801,-4.93504,-0.26772,4.9422964096,-5.08,-0.31,5.089449872
2019-07-20 22:00:00,-0.6716000000000001,1.0637,1.2579762518,2.3784,0.6937,2.4775,-3.05,0.37,3.0723606559,-0.6816,1.1137,1.3057205865000001,-3.06,0.42,3.0886890423
2019-07-20 22:30:00,-4.88752,-0.30136,4.8968019768,0.13248000000000001,0.03864,0.138,-5.02,-0.34,5.0315007701,-4.90752,-0.29136,4.9161614294,-5.04,-0.33,5.0507920171
2019-07-20 23:00:00,-4.87,-0.34,4.881854156,0.0,0.0,0.0,-4.87,-0.34,4.881854156,-4.89,-0.33,4.9011223204,-4.89,-0.33,4.9011223204
2019-07-20 23:30:00,-4.73,-0.39,4.74605099,0.0,0.0,0.0,-4.73,-0.39,4.74605099,-4.75,-0.39,4.765983634,-4.75,-0.39,4.765983634
2019-07-21 00:00:00,-4.5,-0.39,4.5168683842,0.0,0.0,0.0,-4.5,-0.39,4.5168683842,-4.52,-0.35000000000000003,4.533530633,-4.52,-0.35000000000000003,4.533530633
2019-07-21 00:30:00,-4.25,-0.31,4.2612908842,0.0,0.0,0.0,-4.25,-0.31,4.2612908842,-4.27,-0.31,4.2812381387,-4.27,-0.31,4.2812381387
2019-07-21 01:00:00,-4.15,-0.29,4.1601201906,0.0,0.0,0.0,-4.15,-0.29,4.1601201906,-4.17,-0.28,4.1793899076,-4.17,-0.28,4.1793899076
2019-07-21 01:30:00,-4.09,-0.29,4.1002682839,0.0,0.0,0.0,-4.09,-0.29,4.1002682839,-4.1,-0.28,4.1095498537,-4.1,-0.28,4.1095498537
2019-07-21 02:00:00,-4.01,-0.27,4.0190794966,0.0,0.0,0.0,-4.01,-0.27,4.0190794966,-4.03,-0.28,4.0397153365,-4.03,-0.28,4.0397153365
2019-07-21 02:30:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2019-07-21 03:00:00,-3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,-3.83,-0.24,3.8375122150000003,-3.85,-0.23,3.8568640111,-3.85,-0.23,3.8568640111
2019-07-21 03:30:00,-3.73,-0.24,3.7377132046,0.0,0.0,0.0,-3.73,-0.24,3.7377132046,-3.74,-0.23,3.7470655185,-3.74,-0.23,3.7470655185
2019-07-21 04:00:00,-3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,-3.76,-0.24,3.7676517886000003,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-07-21 04:30:00,-3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,-3.76,-0.24,3.7676517886000003,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-07-21 05:00:00,-3.7,-0.24,3.7077756135,0.0,0.0,0.0,-3.7,-0.24,3.7077756135,-3.7199999999999998,-0.23,3.727103433,-3.7199999999999998,-0.23,3.727103433
2019-07-21 05:30:00,-3.56,-0.22,3.5667912751,0.0,0.0,0.0,-3.56,-0.22,3.5667912751,-3.58,-0.23,3.58738066,-3.58,-0.23,3.58738066
2019-07-21 06:00:00,-3.51,-0.28,3.5211503802,0.0,0.0,0.0,-3.51,-0.28,3.5211503802,-3.5300000000000002,-0.30000000000000004,3.5427249399000003,-3.5300000000000002,-0.30000000000000004,3.5427249399000003
2019-07-21 06:30:00,-3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,-3.59,-0.22,3.5967346302000003,-3.61,0.0,3.61,-3.61,0.0,3.61
2019-07-21 07:00:00,-3.79,-0.31,3.8026569659,0.0,0.0,0.0,-3.79,-0.31,3.8026569659,-3.81,-0.36,3.8269700809,-3.81,-0.36,3.8269700809
2019-07-21 07:30:00,-3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,-0.22,3.9760910452,-3.98,-0.22,3.9860757645,-3.98,-0.22,3.9860757645
2019-07-21 08:00:00,-4.23,-0.22,4.2357171766,0.0,0.0,0.0,-4.23,-0.22,4.2357171766,-4.25,-0.22,4.2556903083,-4.25,-0.22,4.2556903083
2019-07-21 08:30:00,-4.51,-0.25,4.5169237319,0.0,0.0,0.0,-4.51,-0.25,4.5169237319,-4.53,-0.25,4.5368932101,-4.53,-0.25,4.5368932101
2019-07-21 09:00:00,-1.81568,0.5362600000000001,1.8932164826000002,1.56432,0.45626000000000005,1.6295000000000002,-3.38,0.08,3.380946613,-1.81568,0.76626,1.9707481447,-3.38,0.31,3.3941862059
2019-07-21 09:30:00,-0.12728,1.23996,1.246475431,2.50272,0.72996,2.607,-2.63,0.51,2.6789923479,-0.14728000000000002,1.24996,1.2586069282999999,-2.65,0.52,2.7005369836
2019-07-21 10:00:00,-0.2864,1.1873,1.2213542688,2.4936,0.7273000000000001,2.5975,-2.7800000000000002,0.46,2.8178005607000003,-0.2964,1.1973,1.2334424389,-2.79,0.47000000000000003,2.8293108702
2019-07-21 10:30:00,-0.30920000000000003,1.1594,1.1999220808,2.5008,0.7294,2.605,-2.81,0.43,2.8427099747,-0.31920000000000004,1.1594,1.2025377333,-2.8200000000000003,0.43,2.8525953095
2019-07-21 11:00:00,-0.54064,1.03898,1.1712263018,2.4993600000000002,0.7289800000000001,2.6035,-3.04,0.31,3.0557650433,-0.55064,1.09898,1.2292117189,-3.05,0.37,3.0723606559
2019-07-21 11:30:00,-0.5764,1.0073,1.160556009,2.4936,0.7273000000000001,2.5975,-3.07,0.28,3.0827422857,-0.5964,1.0173,1.1792337555,-3.09,0.29,3.1035785796
2019-07-21 12:00:00,-0.82976,1.00632,1.3042935252,2.49024,0.7263200000000001,2.594,-3.32,0.28,3.3317863077,-0.8497600000000001,1.01632,1.3247635261,-3.34,0.29,3.3525661813
2019-07-21 12:30:00,-0.79976,1.00632,1.285416664,2.49024,0.7263200000000001,2.594,-3.29,0.28,3.3018933962,-0.81976,1.01632,1.3057230947,-3.31,0.29,3.3226796415
2019-07-21 13:00:00,-0.41216,0.9256200000000001,1.0132365222,2.4878400000000003,0.72562,2.5915,-2.9,0.2,2.9068883707,-0.40216,1.34562,1.4044307921999999,-2.89,0.62,2.9557570942
2019-07-21 13:30:00,-4.64752,-0.43136,4.6674954312,0.37248000000000003,0.10864000000000001,0.388,-5.02,-0.54,5.048960289,-4.60752,0.13864,4.6096053627,-4.98,0.03,4.9800903606
2019-07-21 14:00:00,-5.15,-0.46,5.1705028769,0.0,0.0,0.0,-5.15,-0.46,5.1705028769,-5.17,-0.45,5.1895471864000005,-5.17,-0.45,5.1895471864000005
2019-07-21 14:30:00,-5.3,-0.53,5.3264340792,0.0,0.0,0.0,-5.3,-0.53,5.3264340792,-5.32,-0.53,5.3463351934,-5.32,-0.53,5.3463351934
2019-07-21 15:00:00,-5.25,-0.5,5.2737557774,0.0,0.0,0.0,-5.25,-0.5,5.2737557774,-5.26,-0.5,5.2837108172,-5.26,-0.5,5.2837108172
2019-07-21 15:30:00,-1.5968,0.7601,1.7684802091,1.7832,0.5201,1.8575,-3.38,0.24,3.388509997,-1.6168,0.7801,1.7951596726,-3.4,0.26,3.4099266854
2019-07-21 16:00:00,-2.19768,0.6552600000000001,2.2932865172,1.49232,0.43526000000000004,1.5545,-3.69,0.22,3.6965524479000003,-2.21768,0.6552600000000001,2.3124597834,-3.71,0.22,3.7165171868
2019-07-21 16:30:00,-2.37624,0.65568,2.4650421497,1.49376,0.43568,1.556,-3.87,0.22,3.8762481860999998,-2.38624,0.65568,2.4746833333,-3.88,0.22,3.8862321083999998
2019-07-21 17:00:00,-2.44816,0.65512,2.5342986406,1.49184,0.43512000000000006,1.554,-3.94,0.22,3.9461373519,-2.46816,0.65512,2.5536240914,-3.96,0.22,3.966106403
2019-07-21 17:30:00,-2.49296,0.6537200000000001,2.5772464764,1.48704,0.43372000000000005,1.549,-3.98,0.22,3.9860757645,-2.51296,0.6537200000000001,2.5965973504,-4.0,0.22,4.0060454316
2019-07-21 18:00:00,-2.52912,-0.12516000000000002,2.5322150383,1.49088,0.43484000000000006,1.553,-4.02,-0.56,4.0588175618,-2.5491200000000003,1.16484,2.8026532072,-4.04,0.73,4.1054232425
2019-07-21 18:30:00,-3.67064,-0.07602,3.6714271135,0.9393600000000001,0.27398,0.9785,-4.61,-0.35000000000000003,4.623267243,-3.69064,-0.05602000000000001,3.6910651376,-4.63,-0.33,4.6417453614
2019-07-21 19:00:00,-5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,-5.55,-0.41000000000000003,5.5651235386,-5.57,-0.4,5.5843441871,-5.57,-0.4,5.5843441871
2019-07-21 19:30:00,-5.55,-0.39,5.5636858287,0.0,0.0,0.0,-5.55,-0.39,5.5636858287,-5.57,-0.4,5.5843441871,-5.57,-0.4,5.5843441871
2019-07-21 20:00:00,-5.55,-0.88,5.6193327006,0.0,0.0,0.0,-5.55,-0.88,5.6193327006,-5.46,0.12,5.4613185221,-5.46,0.12,5.4613185221
2019-07-21 20:30:00,-4.5472,-0.1421,4.5494197707,0.4728,0.1379,0.49250000000000005,-5.02,-0.28,5.027802701,-4.5572,-0.042100000000000005,4.5573944585,-5.03,-0.18,5.0332196455
2019-07-21 21:00:00,-0.48312000000000005,1.19534,1.2892798959,2.48688,0.7253400000000001,2.5905,-2.9699999999999998,0.47000000000000003,3.0069585963,-0.50312,1.19534,1.2969068779000001,-2.99,0.47000000000000003,3.0267143902
2019-07-21 21:30:00,-0.52456,1.19492,1.304989272,2.48544,0.72492,2.589,-3.01,0.47000000000000003,3.046473371,-0.54456,1.19492,1.313156274,-3.03,0.47000000000000003,3.0662354769
2019-07-21 22:00:00,-0.40312000000000003,1.19534,1.2614846214,2.48688,0.7253400000000001,2.5905,-2.89,0.47000000000000003,2.9279685791,-0.42312000000000005,1.19534,1.2680174486,-2.91,0.47000000000000003,2.9477109763
2019-07-21 22:30:00,-5.01328,-0.29304,5.0218371937,0.12672,0.03696,0.132,-5.14,-0.33,5.1505824913,-5.03328,-0.27304,5.0406803509,-5.16,-0.31,5.1693036281
2019-07-21 23:00:00,-5.0,-0.4,5.0159744816,0.0,0.0,0.0,-5.0,-0.4,5.0159744816,-5.01,-0.39,5.025156714,-5.01,-0.39,5.025156714
2019-07-21 23:30:00,-4.76,-0.42,4.7784934864,0.0,0.0,0.0,-4.76,-0.42,4.7784934864,-4.78,-0.41000000000000003,4.7975514588,-4.78,-0.41000000000000003,4.7975514588
2019-07-22 00:00:00,-4.41,-0.37,4.4254943227,0.0,0.0,0.0,-4.41,-0.37,4.4254943227,-4.43,-0.37,4.4454246141,-4.43,-0.37,4.4454246141
2019-07-22 00:30:00,-4.2,-0.35000000000000003,4.2145581026,0.0,0.0,0.0,-4.2,-0.35000000000000003,4.2145581026,-4.22,-0.34,4.2336745269,-4.22,-0.34,4.2336745269
2019-07-22 01:00:00,-4.1,-0.35000000000000003,4.1149119067,0.0,0.0,0.0,-4.1,-0.35000000000000003,4.1149119067,-4.12,-0.34,4.1340053217,-4.12,-0.34,4.1340053217
2019-07-22 01:30:00,-4.26,-0.41000000000000003,4.2796845678,0.0,0.0,0.0,-4.26,-0.41000000000000003,4.2796845678,-4.28,-0.41000000000000003,4.299593004,-4.28,-0.41000000000000003,4.299593004
2019-07-22 02:00:00,-4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,-4.24,-0.44,4.2627690530999995,-4.26,-0.44,4.2826627231,-4.26,-0.44,4.2826627231
2019-07-22 02:30:00,-4.2,-0.44,4.2229847265,0.0,0.0,0.0,-4.2,-0.44,4.2229847265,-4.22,-0.44,4.2428763828000005,-4.22,-0.44,4.2428763828000005
2019-07-22 03:00:00,-4.13,-0.42,4.1513010009,0.0,0.0,0.0,-4.13,-0.42,4.1513010009,-4.15,-0.41000000000000003,4.1702038319,-4.15,-0.41000000000000003,4.1702038319
2019-07-22 03:30:00,-4.07,-0.42,4.0916133737,0.0,0.0,0.0,-4.07,-0.42,4.0916133737,-4.09,-0.41000000000000003,4.1104987532,-4.09,-0.41000000000000003,4.1104987532
2019-07-22 04:00:00,-4.03,-0.39,4.0488269906,0.0,0.0,0.0,-4.03,-0.39,4.0488269906,-4.04,-0.38,4.0578319334,-4.04,-0.38,4.0578319334
2019-07-22 04:30:00,-4.09,-0.39,4.1085520564,0.0,0.0,0.0,-4.09,-0.39,4.1085520564,-4.11,-0.38,4.1275295275,-4.11,-0.38,4.1275295275
2019-07-22 05:00:00,-4.12,-0.35000000000000003,4.1348397792,0.0,0.0,0.0,-4.12,-0.35000000000000003,4.1348397792,-4.14,-0.34,4.1539378907,-4.14,-0.34,4.1539378907
2019-07-22 05:30:00,-4.12,-0.29,4.1301937001,0.0,0.0,0.0,-4.12,-0.29,4.1301937001,-4.14,-0.29,4.1501445758,-4.14,-0.29,4.1501445758
2019-07-22 06:00:00,-4.35,-0.33,4.3624992837,0.0,0.0,0.0,-4.35,-0.33,4.3624992837,-4.36,-0.33,4.3724706974,-4.36,-0.33,4.3724706974
2019-07-22 06:30:00,-5.05,-0.6000000000000001,5.0855186559,0.0,0.0,0.0,-5.05,-0.6000000000000001,5.0855186559,-5.07,-0.6000000000000001,5.1053795158,-5.07,-0.6000000000000001,5.1053795158
2019-07-22 07:00:00,-5.66,-0.91,5.7326869791,0.0,0.0,0.0,-5.66,-0.91,5.7326869791,-5.67,-0.86,5.7348496057,-5.67,-0.86,5.7348496057
2019-07-22 07:30:00,-1.7132800000000001,0.24696,1.7309874638,2.28672,0.6669600000000001,2.382,-4.0,-0.42,4.0219895574,-1.7332800000000002,0.25696,1.7522237299999999,-4.02,-0.41000000000000003,4.0408538702
2019-07-22 08:00:00,-1.726,0.1545,1.732901108,2.484,0.7245,2.5875,-4.21,-0.5700000000000001,4.2484114678000005,-1.736,0.3145,1.7642579885,-4.22,-0.41000000000000003,4.239870281
2019-07-22 08:30:00,-1.9126400000000001,0.22548,1.9258849914,2.48736,0.72548,2.591,-4.4,-0.5,4.4283179651,-1.9326400000000001,0.22548,1.9457488533,-4.42,-0.5,4.4481906434
2019-07-22 09:00:00,-6.53304,-1.17422,6.6377258342,0.15696000000000002,0.04578,0.1635,-6.69,-1.22,6.8003308743,-6.54304,-1.16422,6.6458092547,-6.7,-1.21,6.8083845367
2019-07-22 09:30:00,-2.55376,-0.030680000000000002,2.5539442829,2.22624,0.64932,2.319,-4.78,-0.68,4.8281259304,-2.57376,-0.01068,2.5737821586000003,-4.8,-0.66,4.845162536
2019-07-22 10:00:00,-2.13936,0.13352,2.1435225215,2.48064,0.72352,2.584,-4.62,-0.59,4.6575207997,-2.15936,0.14352,2.1641242109,-4.64,-0.58,4.676109494
2019-07-22 10:30:00,-2.28128,-0.00704,2.2812908626,2.47872,0.72296,2.582,-4.76,-0.73,4.8156515655,-2.29128,0.042960000000000005,2.2916827005,-4.77,-0.68,4.8182258146
2019-07-22 11:00:00,-5.53728,-1.15504,5.6564641959,0.70272,0.20496,0.732,-6.24,-1.3599999999999999,6.3864857316,-5.55728,-1.14504,5.6740177652,-6.26,-1.35,6.4039128664
2019-07-22 11:30:00,-6.8,-1.47,6.957075535,0.0,0.0,0.0,-6.8,-1.47,6.957075535,-6.82,-1.46,6.9745250734,-6.82,-1.46,6.9745250734
2019-07-22 12:00:00,-6.83,-1.47,6.9864010764,0.0,0.0,0.0,-6.83,-1.47,6.9864010764,-6.84,-1.46,6.9940832137,-6.84,-1.46,6.9940832137
2019-07-22 12:30:00,-6.8100000000000005,-1.47,6.9668500773,0.0,0.0,0.0,-6.8100000000000005,-1.47,6.9668500773,-6.83,-1.46,6.9843038307,-6.83,-1.46,6.9843038307
2019-07-22 13:00:00,-6.75,-1.47,6.908212504,0.0,0.0,0.0,-6.75,-1.47,6.908212504,-6.77,-1.46,6.9256407646,-6.77,-1.46,6.9256407646
2019-07-22 13:30:00,-3.46768,-0.54224,3.5098189127,1.67232,0.48776,1.742,-5.14,-1.03,5.2421846591,-3.47768,-0.50224,3.5137591266,-5.15,-0.99,5.2442921353
2019-07-22 14:00:00,-1.72008,-0.04794,1.7207479333,2.50992,0.73206,2.6145,-4.23,-0.78,4.3013137528,-1.74008,-0.04794,1.7407402591999999,-4.25,-0.78,4.3209836843
2019-07-22 14:30:00,-1.9495200000000001,-0.00236,1.9495214285,2.46048,0.7176400000000001,2.563,-4.41,-0.72,4.4683889714,-1.9695200000000002,0.007640000000000001,1.9695348182,-4.43,-0.71,4.4865354117
2019-07-22 15:00:00,-6.426,-1.3855,6.5736661194,0.084,0.0245,0.08750000000000001,-6.51,-1.4100000000000001,6.6609458788,-6.436,-1.3655,6.5792618317,-6.52,-1.3900000000000001,6.6665208317
2019-07-22 15:30:00,-6.54,-1.48,6.7053709815,0.0,0.0,0.0,-6.54,-1.48,6.7053709815,-6.5600000000000005,-1.47,6.7226854753000005,-6.5600000000000005,-1.47,6.7226854753000005
2019-07-22 16:00:00,-6.66,-1.5,6.8268294251,0.0,0.0,0.0,-6.66,-1.5,6.8268294251,-6.68,-1.49,6.8441580929,-6.68,-1.49,6.8441580929
2019-07-22 16:30:00,-2.34824,-0.12032000000000001,2.3513204801,2.26176,0.65968,2.356,-4.61,-0.78,4.6755213613,-2.36824,-0.12032000000000001,2.3712944988,-4.63,-0.78,4.6952422728
2019-07-22 17:00:00,-2.0852,0.1489,2.0905095671,2.4648,0.7189,2.5675,-4.55,-0.5700000000000001,4.5855643055,-2.1052,0.1489,2.110459251,-4.57,-0.5700000000000001,4.6054098623
2019-07-22 17:30:00,-2.04728,0.28996000000000005,2.0677118271,2.50272,0.72996,2.607,-4.55,-0.44,4.5712252187,-2.0672800000000002,0.29996,2.088928577,-4.57,-0.43,4.5901851814
2019-07-22 18:00:00,-1.84328,0.29696,1.8670475088,2.52672,0.7369600000000001,2.632,-4.37,-0.44,4.392095172,-1.86328,0.30696,1.8883952976,-4.39,-0.43,4.4110089549
2019-07-22 18:30:00,-2.09704,0.18128000000000002,2.1048608505,2.47296,0.72128,2.576,-4.57,-0.54,4.6017931288,-2.11704,0.19128,2.1256637552,-4.59,-0.53,4.6204978087
2019-07-22 19:00:00,-2.0056,0.25170000000000003,2.0213322958,2.4744,0.7217,2.5775,-4.48,-0.47000000000000003,4.5045865515,-2.0256,0.2617,2.0424353723,-4.5,-0.46,4.5234500107999995
2019-07-22 19:30:00,-2.08704,0.14128000000000002,2.0918164355,2.47296,0.72128,2.576,-4.5600000000000005,-0.58,4.5967379738,-2.10704,0.14128000000000002,2.1117711997,-4.58,-0.58,4.6165788199
2019-07-22 20:00:00,-2.04224,-0.36732000000000004,2.0750104096,2.47776,0.7226800000000001,2.581,-4.52,-1.09,4.6495698726,-1.96224,0.52268,2.0306600405,-4.44,-0.2,4.4445022218
2019-07-22 20:30:00,-6.35048,-1.23764,6.4699574187,0.17952,0.052360000000000004,0.187,-6.53,-1.29,6.6562001172,-6.34048,-1.12764,6.4399734937,-6.52,-1.18,6.6259188042
2019-07-22 21:00:00,-6.53,-1.33,6.6640678268,0.0,0.0,0.0,-6.53,-1.33,6.6640678268,-6.49,-0.98,6.5635737217,-6.49,-0.98,6.5635737217
2019-07-22 21:30:00,-2.84232,-0.00026000000000000003,2.8423200119,1.74768,0.5097400000000001,1.8205,-4.59,-0.51,4.6182464205,-2.86232,0.00974,2.8623365718000002,-4.61,-0.5,4.637035691
2019-07-22 22:00:00,-1.18792,0.34394,1.2367087976,2.48208,0.72394,2.5855,-3.67,-0.38,3.6896205767,-1.19792,0.5539400000000001,1.3197961396,-3.68,-0.17,3.6839245378000003
2019-07-22 22:30:00,-5.64328,-0.74304,5.6919871398,0.12672,0.03696,0.132,-5.77,-0.78,5.8224822885,-5.6532800000000005,-0.6630400000000001,5.6920292339,-5.78,-0.7000000000000001,5.8222332485
2019-07-22 23:00:00,-5.47,-0.71,5.5158861482,0.0,0.0,0.0,-5.47,-0.71,5.5158861482,-5.49,-0.7000000000000001,5.5344466751,-5.49,-0.7000000000000001,5.5344466751
2019-07-22 23:30:00,-5.12,-0.73,5.171779191,0.0,0.0,0.0,-5.12,-0.73,5.171779191,-5.12,-0.7000000000000001,5.1676300177,-5.12,-0.7000000000000001,5.1676300177
2019-07-23 00:00:00,-4.73,-0.62,4.7704611936,0.0,0.0,0.0,-4.73,-0.62,4.7704611936,-4.74,-0.61,4.7790898715,-4.74,-0.61,4.7790898715
2019-07-23 00:30:00,-4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,-4.55,-0.5700000000000001,4.5855643055,-4.5600000000000005,-0.5700000000000001,4.5954869165000005,-4.5600000000000005,-0.5700000000000001,4.5954869165000005
2019-07-23 01:00:00,-4.67,-0.72,4.7251772454,0.0,0.0,0.0,-4.67,-0.72,4.7251772454,-4.69,-0.72,4.7449446782999996,-4.69,-0.72,4.7449446782999996
2019-07-23 01:30:00,-4.73,-0.68,4.7786295106,0.0,0.0,0.0,-4.73,-0.68,4.7786295106,-4.74,-0.67,4.787118131,-4.74,-0.67,4.787118131
2019-07-23 02:00:00,-4.73,-1.06,4.8473188465,0.0,0.0,0.0,-4.73,-1.06,4.8473188465,-4.69,-0.67,4.7376154339,-4.69,-0.67,4.7376154339
2019-07-23 02:30:00,-4.54,-0.63,4.5835030272,0.0,0.0,0.0,-4.54,-0.63,4.5835030272,-4.5600000000000005,-0.62,4.6019561058,-4.5600000000000005,-0.62,4.6019561058
2019-07-23 03:00:00,-4.54,-1.11,4.6737244249,0.0,0.0,0.0,-4.54,-1.11,4.6737244249,-4.44,0.09,4.4409120685,-4.44,0.09,4.4409120685
2019-07-23 03:30:00,-4.54,-1.22,4.7010637094,0.0,0.0,0.0,-4.54,-1.22,4.7010637094,-4.44,0.23,4.4459532161,-4.44,0.23,4.4459532161
2019-07-23 04:00:00,-4.5,-1.19,4.6546858111,0.0,0.0,0.0,-4.5,-1.19,4.6546858111,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2019-07-23 04:30:00,-4.39,-1.13,4.5331004842,0.0,0.0,0.0,-4.39,-1.13,4.5331004842,-4.28,0.24,4.2867236907,-4.28,0.24,4.2867236907
2019-07-23 05:00:00,-4.36,-1.15,4.5091129948,0.0,0.0,0.0,-4.36,-1.15,4.5091129948,-4.26,0.23,4.266204402,-4.26,0.23,4.266204402
2019-07-23 05:30:00,-4.52,-1.15,4.6640004288,0.0,0.0,0.0,-4.52,-1.15,4.6640004288,-4.43,0.19,4.4340726201,-4.43,0.19,4.4340726201
2019-07-23 06:00:00,-4.65,-0.63,4.6924833511,0.0,0.0,0.0,-4.65,-0.63,4.6924833511,-4.66,-0.63,4.7023930078,-4.66,-0.63,4.7023930078
2019-07-23 06:30:00,-5.25,-1.34,5.4183115451,0.0,0.0,0.0,-5.25,-1.34,5.4183115451,-5.14,-0.28,5.1476208097,-5.14,-0.28,5.1476208097
2019-07-23 07:00:00,-5.72,-1.22,5.8486579657,0.0,0.0,0.0,-5.72,-1.22,5.8486579657,-5.69,-0.74,5.7379177408,-5.69,-0.74,5.7379177408
2019-07-23 07:30:00,-5.50792,-1.02856,5.6031346940999995,0.38208000000000003,0.11144000000000001,0.398,-5.89,-1.1400000000000001,5.9993082935,-5.52792,-1.02856,5.6227960304,-5.91,-1.1400000000000001,6.0189450903
2019-07-23 08:00:00,-1.54336,0.20402,1.5567865139000001,2.5166399999999998,0.73402,2.6215,-4.06,-0.53,4.0944474597,-1.56336,0.20402,1.5766162025,-4.08,-0.53,4.1142800099
2019-07-23 08:30:00,-5.88584,-1.11212,5.9899852587,0.40416,0.11788000000000001,0.421,-6.29,-1.23,6.4091341069,-5.90584,-1.10212,6.0077961517,-6.31,-1.22,6.4268577081
2019-07-23 09:00:00,-6.79,-1.54,6.9624492817,0.0,0.0,0.0,-6.79,-1.54,6.9624492817,-6.8100000000000005,-1.53,6.9797564427,-6.8100000000000005,-1.53,6.9797564427
2019-07-23 09:30:00,-7.01,-1.58,7.1858541594,0.0,0.0,0.0,-7.01,-1.58,7.1858541594,-7.03,-1.57,7.2031798534,-7.03,-1.57,7.2031798534
2019-07-23 10:00:00,-7.07,-1.6099999999999999,7.250999931,0.0,0.0,0.0,-7.07,-1.6099999999999999,7.250999931,-7.08,-1.6099999999999999,7.2607506499,-7.08,-1.6099999999999999,7.2607506499
2019-07-23 10:30:00,-7.09,-1.6099999999999999,7.2705020459,0.0,0.0,0.0,-7.09,-1.6099999999999999,7.2705020459,-7.08,-1.6099999999999999,7.2607506499,-7.08,-1.6099999999999999,7.2607506499
2019-07-23 11:00:00,-6.95,-1.5899999999999999,7.1295581911,0.0,0.0,0.0,-6.95,-1.5899999999999999,7.1295581911,-6.97,-1.58,7.1468384619,-6.97,-1.58,7.1468384619
2019-07-23 11:30:00,-6.95,-1.71,7.1572760182,0.0,0.0,0.0,-6.95,-1.71,7.1572760182,-6.97,-1.7000000000000002,7.1743222676,-6.97,-1.7000000000000002,7.1743222676
2019-07-23 12:00:00,-6.9,-1.71,7.1087340645,0.0,0.0,0.0,-6.9,-1.71,7.1087340645,-6.92,-1.7000000000000002,7.1257561002,-6.92,-1.7000000000000002,7.1257561002
2019-07-23 12:30:00,-6.99,-1.78,7.2130783997,0.0,0.0,0.0,-6.99,-1.78,7.2130783997,-7.0,-1.78,7.2227695519,-7.0,-1.78,7.2227695519
2019-07-23 13:00:00,-6.94,-1.78,7.164635371,0.0,0.0,0.0,-6.94,-1.78,7.164635371,-6.96,-1.78,7.1840100223,-6.96,-1.78,7.1840100223
2019-07-23 13:30:00,-6.71544,-1.7199200000000001,6.9321900724,0.03456,0.01008,0.036000000000000004,-6.75,-1.73,6.9681704916000005,-6.7354400000000005,-1.70992,6.9490991071,-6.77,-1.72,6.9850769502
2019-07-23 14:00:00,-3.46744,-0.7534200000000001,3.5483491725,1.70256,0.49658,1.7735,-5.17,-1.25,5.3189660649,-3.48744,-0.7234200000000001,3.5616813796,-5.19,-1.22,5.3314632138
2019-07-23 14:30:00,-3.28168,-0.7367400000000001,3.3633628187,1.8283200000000002,0.5332600000000001,1.9045,-5.11,-1.27,5.2654534468,-3.30168,-0.68674,3.3723437918,-5.13,-1.22,5.2730731078
2019-07-23 15:00:00,-2.0384,-0.2737,2.0566930374,2.4216,0.7063,2.5225,-4.46,-0.98,4.5663990189,-2.0584,-0.2737,2.0765168552,-4.48,-0.98,4.5859350192
