Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-23 15:30:00,-1.82056,-0.16558,1.8280742463,2.44944,0.71442,2.5515,-4.27,-0.88,4.3597362306,-1.84056,-0.15558000000000002,1.8471237777,-4.29,-0.87,4.3773279521
2019-07-23 16:00:00,-1.798,-0.139,1.8033649104,2.472,0.721,2.575,-4.27,-0.86,4.355743335,-1.818,-0.149,1.8240956663999999,-4.29,-0.87,4.3773279521
2019-07-23 16:30:00,-2.0976,-0.1618,2.1038310293,2.4624,0.7182000000000001,2.565,-4.5600000000000005,-0.88,4.6441360876,-2.1176,-0.15180000000000002,2.123033914,-4.58,-0.87,4.6618987548
2019-07-23 17:00:00,-2.29032,-0.19426000000000002,2.2985435932,2.41968,0.70574,2.5205,-4.71,-0.9,4.7952163663,-2.31032,-0.19426000000000002,2.3184726546,-4.73,-0.9,4.8148624072
2019-07-23 17:30:00,-2.38424,-0.08832000000000001,2.3858752692,2.40576,0.7016800000000001,2.5060000000000002,-4.79,-0.79,4.8547090541,-2.40424,-0.08832000000000001,2.4058616752,-4.8100000000000005,-0.79,4.874443558
2019-07-23 18:00:00,-2.62672,-0.16946000000000003,2.6321805884,2.3332800000000002,0.68054,2.4305,-4.96,-0.85,5.0323056346,-2.64672,-0.15946000000000002,2.6515192343000002,-4.98,-0.84,5.0503465228
2019-07-23 18:30:00,-2.5104800000000003,0.00236,2.5104811093,2.3395200000000003,0.6823600000000001,2.437,-4.85,-0.68,4.8974381058,-2.53048,0.00236,2.5304811005,-4.87,-0.68,4.9172451637000005
2019-07-23 19:00:00,-2.67464,-0.53302,2.7272347625,2.35536,0.68698,2.4535,-5.03,-1.22,5.1758380964,-2.61464,0.11698000000000001,2.6172555569,-4.97,-0.5700000000000001,5.0025793347
2019-07-23 19:30:00,-2.39576,0.03832,2.3960664432,2.39424,0.69832,2.4939999999999998,-4.79,-0.66,4.8352559395,-2.41576,0.03832,2.4160639064,-4.8100000000000005,-0.66,4.8550695155
2019-07-23 20:00:00,-2.25544,0.09008000000000001,2.2572381354,2.4345600000000003,0.71008,2.536,-4.69,-0.62,4.7308033144,-2.27544,0.10008,2.2776398311,-4.71,-0.61,4.7493367958
2019-07-23 20:30:00,-2.02624,0.20568000000000003,2.0366523513,2.45376,0.7156800000000001,2.556,-4.48,-0.51,4.5089355728000005,-2.04624,0.20568000000000003,2.0565510935,-4.5,-0.51,4.5288077901
2019-07-23 21:00:00,-1.79672,0.29554,1.8208642591,2.45328,0.7155400000000001,2.5555,-4.25,-0.42,4.2707025183,-1.80672,0.30554000000000003,1.8323732835,-4.26,-0.41000000000000003,4.2796845678
2019-07-23 21:30:00,-1.7133600000000002,0.36652,1.7521242536,2.45664,0.71652,2.559,-4.17,-0.35000000000000003,4.1846624715,-1.73336,0.36652,1.7716867105,-4.19,-0.35000000000000003,4.204592727
2019-07-23 22:00:00,-1.56336,0.39652000000000004,1.6128616184,2.45664,0.71652,2.559,-4.02,-0.32,4.0327162062,-1.57336,0.47652000000000005,1.6439382592,-4.03,-0.24,4.0371400768
2019-07-23 22:30:00,-4.53864,-0.59752,4.577803316,0.8313600000000001,0.24248000000000003,0.866,-5.37,-0.84,5.4353012796,-4.5186399999999995,-0.30752,4.5290921828,-5.35,-0.55,5.3781967238
2019-07-23 23:00:00,-5.75,-0.91,5.8215633639,0.0,0.0,0.0,-5.75,-0.91,5.8215633639,-5.76,-0.9,5.8298885067,-5.76,-0.9,5.8298885067
2019-07-23 23:30:00,-5.33,-0.86,5.3989350802,0.0,0.0,0.0,-5.33,-0.86,5.3989350802,-5.35,-0.86,5.4186806512,-5.35,-0.86,5.4186806512
2019-07-24 00:00:00,-4.98,-0.77,5.03917652,0.0,0.0,0.0,-4.98,-0.77,5.03917652,-5.0,-0.76,5.0574301775,-5.0,-0.76,5.0574301775
2019-07-24 00:30:00,-4.8,-0.6900000000000001,4.8493401613,0.0,0.0,0.0,-4.8,-0.6900000000000001,4.8493401613,-4.82,-0.6900000000000001,4.8691375006,-4.82,-0.6900000000000001,4.8691375006
2019-07-24 01:00:00,-4.77,-0.6900000000000001,4.81964729,0.0,0.0,0.0,-4.77,-0.6900000000000001,4.81964729,-4.79,-0.71,4.8423341479,-4.79,-0.71,4.8423341479
2019-07-24 01:30:00,-4.77,-0.78,4.8333528735,0.0,0.0,0.0,-4.77,-0.78,4.8333528735,-4.79,-0.78,4.853091798,-4.79,-0.78,4.853091798
2019-07-24 02:00:00,-4.73,-0.74,4.7875359006,0.0,0.0,0.0,-4.73,-0.74,4.7875359006,-4.74,-0.74,4.7974159711,-4.74,-0.74,4.7974159711
2019-07-24 02:30:00,-4.64,-0.77,4.7034561759999995,0.0,0.0,0.0,-4.64,-0.77,4.7034561759999995,-4.64,-0.7000000000000001,4.6925046617,-4.64,-0.7000000000000001,4.6925046617
2019-07-24 03:00:00,-4.64,-0.98,4.7423622806,0.0,0.0,0.0,-4.64,-0.98,4.7423622806,-4.61,-0.63,4.6528485898,-4.61,-0.63,4.6528485898
2019-07-24 03:30:00,-4.68,-0.8200000000000001,4.7512945604,0.0,0.0,0.0,-4.68,-0.8200000000000001,4.7512945604,-4.69,-0.79,4.756069806,-4.69,-0.79,4.756069806
2019-07-24 04:00:00,-4.7,-0.76,4.7610503043,0.0,0.0,0.0,-4.7,-0.76,4.7610503043,-4.71,-0.76,4.7709223427000005,-4.71,-0.76,4.7709223427000005
2019-07-24 04:30:00,-4.66,-0.76,4.7215675363,0.0,0.0,0.0,-4.66,-0.76,4.7215675363,-4.68,-0.76,4.7413078365,-4.68,-0.76,4.7413078365
2019-07-24 05:00:00,-4.74,-0.76,4.8005416361,0.0,0.0,0.0,-4.74,-0.76,4.8005416361,-4.76,-0.74,4.8171775969,-4.76,-0.74,4.8171775969
2019-07-24 05:30:00,-4.91,-0.79,4.9731478965,0.0,0.0,0.0,-4.91,-0.79,4.9731478965,-4.93,-0.79,4.9928949518,-4.93,-0.79,4.9928949518
2019-07-24 06:00:00,-4.95,-0.79,5.0126440129,0.0,0.0,0.0,-4.95,-0.79,5.0126440129,-4.97,-0.77,5.0292941851,-4.97,-0.77,5.0292941851
2019-07-24 06:30:00,-5.5600000000000005,-1.04,5.6564299694999995,0.0,0.0,0.0,-5.5600000000000005,-1.04,5.6564299694999995,-5.58,-1.04,5.6760902037,-5.58,-1.04,5.6760902037
2019-07-24 07:00:00,-5.96,-1.24,6.0876267954,0.0,0.0,0.0,-5.96,-1.24,6.0876267954,-5.98,-1.24,6.1072088551,-5.98,-1.24,6.1072088551
2019-07-24 07:30:00,-6.28,-1.29,6.4111231465,0.0,0.0,0.0,-6.28,-1.29,6.4111231465,-6.3,-1.29,6.4307153568,-6.3,-1.29,6.4307153568
2019-07-24 08:00:00,-3.90536,-0.58198,3.9484854628,1.36464,0.39802000000000004,1.4215,-5.27,-0.98,5.3603451381,-3.91536,-0.56198,3.9554854885,-5.28,-0.96,5.366563146
2019-07-24 08:30:00,-2.07368,-0.12774000000000002,2.077610707,2.47632,0.72226,2.5795,-4.55,-0.85,4.6287147244,-2.07368,0.06226,2.0746144341,-4.55,-0.66,4.597618949
2019-07-24 09:00:00,-2.30232,-0.21026000000000003,2.31190109,2.46768,0.71974,2.5705,-4.77,-0.93,4.8598148113,-2.31232,-0.18026,2.3193355622,-4.78,-0.9,4.8639901316
2019-07-24 09:30:00,-2.30712,-0.21166000000000001,2.3168087211,2.46288,0.7183400000000001,2.5655,-4.77,-0.93,4.8598148113,-2.31712,-0.21166000000000001,2.3267670812,-4.78,-0.93,4.8696303761
2019-07-24 10:00:00,-2.31224,-0.22732000000000002,2.3233872256,2.47776,0.7226800000000001,2.581,-4.79,-0.9500000000000001,4.8832980659,-2.33224,-0.22732000000000002,2.3432920859,-4.8100000000000005,-0.9500000000000001,4.9029174988
2019-07-24 10:30:00,-2.3608000000000002,-0.2569,2.3747366696,2.4792,0.7231000000000001,2.5825,-4.84,-0.98,4.9382183022,-2.3708,-0.2469,2.3836216667,-4.85,-0.97,4.9460489282
2019-07-24 11:00:00,-2.41096,-0.26278,2.4252384316,2.45904,0.7172200000000001,2.5615,-4.87,-0.98,4.9676251871,-2.43096,-0.25278,2.4440671533,-4.89,-0.97,4.9852783272
2019-07-24 11:30:00,-2.27184,-0.30012,2.2915778407,2.46816,0.7198800000000001,2.571,-4.74,-1.02,4.8485049242,-2.29184,-0.30012,2.3114070606,-4.76,-1.02,4.8680591615
2019-07-24 12:00:00,-2.30992,-0.31956,2.3319195955,2.4700800000000003,0.7204400000000001,2.573,-4.78,-1.04,4.8918299235,-2.32992,-0.31956,2.3517325103,-4.8,-1.04,4.911374553
2019-07-24 12:30:00,-2.45336,-0.38348000000000004,2.4831496532,2.45664,0.71652,2.559,-4.91,-1.1,5.0317094511,-2.47336,-0.38348000000000004,2.5029116245000003,-4.93,-1.1,5.0512275736
2019-07-24 13:00:00,-2.15384,-0.24362000000000003,2.1675740933,2.45616,0.71638,2.5585,-4.61,-0.96,4.7088958366,-2.17384,-0.24362000000000003,2.1874485251,-4.63,-0.96,4.7284775563
2019-07-24 13:30:00,-2.1848,-0.2439,2.198371727,2.4552,0.7161000000000001,2.5575,-4.64,-0.96,4.7382697264,-2.2048,-0.2439,2.2182493661000002,-4.66,-0.96,4.7578566603
2019-07-24 14:00:00,-2.18528,-0.29404,2.2049735146,2.45472,0.71596,2.557,-4.64,-1.01,4.7486524404,-2.20528,-0.29404,2.2247964851,-4.66,-1.01,4.7681967241
2019-07-24 14:30:00,-1.97008,-0.22544000000000003,1.9829368119000002,2.44992,0.7145600000000001,2.552,-4.42,-0.9400000000000001,4.5188494111,-1.99008,-0.21544000000000002,2.0017074711,-4.44,-0.93,4.5363531609
2019-07-24 15:00:00,-2.00584,-0.19712000000000002,2.015502518,2.44416,0.7128800000000001,2.5460000000000003,-4.45,-0.91,4.542092029,-2.01584,-0.19712000000000002,2.0254548131,-4.46,-0.91,4.5518897175
2019-07-24 15:30:00,-2.12728,-0.31754000000000004,2.1508490998,2.44272,0.7124600000000001,2.5445,-4.57,-1.03,4.6846344575,-2.14728,-0.31754000000000004,2.1706319472,-4.59,-1.03,4.7041471065
2019-07-24 16:00:00,-2.37248,-0.34614,2.3975975997,2.44752,0.71386,2.5495,-4.82,-1.06,4.9351798345999995,-2.39248,-0.33614000000000005,2.4159781973,-4.84,-1.05,4.9525851835
2019-07-24 16:30:00,-2.22488,-0.16684000000000002,2.2311267557,2.44512,0.71316,2.547,-4.67,-0.88,4.7521889693,-2.24488,-0.12684,2.2484604955,-4.69,-0.84,4.7646301011
2019-07-24 17:00:00,-2.26296,-0.10628000000000001,2.2654543474,2.44704,0.71372,2.549,-4.71,-0.8200000000000001,4.7808472053,-2.28296,-0.10628000000000001,2.2854325192,-4.73,-0.8200000000000001,4.8005520516
2019-07-24 17:30:00,-2.02576,-0.03418,2.0260483336,2.45424,0.71582,2.5564999999999998,-4.48,-0.75,4.5423452093000005,-2.04576,0.01582,2.0458211676,-4.5,-0.7000000000000001,4.5541190147
2019-07-24 18:00:00,-2.24336,0.01652,2.2434208254,2.45664,0.71652,2.559,-4.7,-0.7000000000000001,4.7518417482,-2.26336,0.01652,2.263420288,-4.72,-0.7000000000000001,4.7716244613
2019-07-24 18:30:00,-2.2462400000000002,0.05568000000000001,2.2469299945,2.45376,0.7156800000000001,2.556,-4.7,-0.66,4.7461142001,-2.26624,0.05568000000000001,2.266923907,-4.72,-0.66,4.7659206874999995
2019-07-24 19:00:00,-2.33528,0.02596,2.3354242869,2.45472,0.71596,2.557,-4.79,-0.6900000000000001,4.8394421166,-2.35528,0.035960000000000006,2.3555544995,-4.8100000000000005,-0.68,4.8578287331
2019-07-24 19:30:00,-2.23904,0.10778000000000001,2.2416325859,2.46096,0.7177800000000001,2.5635,-4.7,-0.61,4.7394197957,-2.25904,0.10778000000000001,2.2616096591,-4.72,-0.61,4.7592541432
2019-07-24 20:00:00,-1.98944,0.17058,1.9967396050000001,2.47056,0.7205800000000001,2.5735,-4.46,-0.55,4.4937845965,-2.00944,0.17058,2.0166672135,-4.48,-0.55,4.5136348988
2019-07-24 20:30:00,-1.82896,0.18072000000000002,1.8378668069000001,2.47104,0.72072,2.574,-4.3,-0.54,4.3337743365,-1.84896,0.19072000000000003,1.8587703462,-4.32,-0.53,4.352390148
2019-07-24 21:00:00,-1.67128,0.21296,1.6847933998,2.47872,0.72296,2.582,-4.15,-0.51,4.1812199177,-1.69128,0.22296000000000002,1.7059130107,-4.17,-0.5,4.1998690456
2019-07-24 21:30:00,-1.51408,0.34506000000000003,1.5529020090999999,2.48592,0.72506,2.5895,-4.0,-0.38,4.0180094574,-1.5340799999999999,0.35506000000000004,1.574632989,-4.02,-0.37,4.036991454
2019-07-24 22:00:00,-1.38896,0.43072000000000005,1.4542109887999999,2.47104,0.72072,2.574,-3.86,-0.29,3.8708784533,-1.39896,0.5207200000000001,1.4927285085,-3.87,-0.2,3.8751645126
2019-07-24 22:30:00,-5.64,-0.685,5.6814456787,0.12,0.035,0.125,-5.76,-0.72,5.8048255788,-5.66,-0.685,5.7013002903,-5.78,-0.72,5.8246716646
2019-07-24 23:00:00,-5.52,-0.79,5.5762442558,0.0,0.0,0.0,-5.52,-0.79,5.5762442558,-5.54,-0.79,5.596043245,-5.54,-0.79,5.596043245
2019-07-24 23:30:00,-5.1,-0.67,5.1438215366,0.0,0.0,0.0,-5.1,-0.67,5.1438215366,-5.12,-0.66,5.1623637997,-5.12,-0.66,5.1623637997
2019-07-25 00:00:00,-4.8,-0.74,4.8567067031,0.0,0.0,0.0,-4.8,-0.74,4.8567067031,-4.8100000000000005,-0.68,4.8578287331,-4.8100000000000005,-0.68,4.8578287331
2019-07-25 00:30:00,-4.75,-0.71,4.8027700341,0.0,0.0,0.0,-4.75,-0.71,4.8027700341,-4.76,-0.7000000000000001,4.8111952776999996,-4.76,-0.7000000000000001,4.8111952776999996
2019-07-25 01:00:00,-4.59,-0.71,4.6445882487,0.0,0.0,0.0,-4.59,-0.71,4.6445882487,-4.61,-0.7000000000000001,4.6628424807,-4.61,-0.7000000000000001,4.6628424807
2019-07-25 01:30:00,-4.54,-0.71,4.5951822597,0.0,0.0,0.0,-4.54,-0.71,4.5951822597,-4.55,-0.7000000000000001,4.6035312533,-4.55,-0.7000000000000001,4.6035312533
2019-07-25 02:00:00,-4.5600000000000005,-0.71,4.6149431199,0.0,0.0,0.0,-4.5600000000000005,-0.71,4.6149431199,-4.58,-0.7000000000000001,4.6331846499000005,-4.58,-0.7000000000000001,4.6331846499000005
2019-07-25 02:30:00,-4.53,-0.73,4.5884420014,0.0,0.0,0.0,-4.53,-0.73,4.5884420014,-4.55,-0.73,4.6081883642,-4.55,-0.73,4.6081883642
2019-07-25 03:00:00,-4.44,-0.73,4.4996110943,0.0,0.0,0.0,-4.44,-0.73,4.4996110943,-4.45,-0.73,4.5094789056,-4.45,-0.73,4.5094789056
2019-07-25 03:30:00,-4.46,-0.66,4.508569618,0.0,0.0,0.0,-4.46,-0.66,4.508569618,-4.48,-0.66,4.5283551098,-4.48,-0.66,4.5283551098
2019-07-25 04:00:00,-4.41,-0.63,4.4547727215,0.0,0.0,0.0,-4.41,-0.63,4.4547727215,-4.42,-0.63,4.4646724404,-4.42,-0.63,4.4646724404
2019-07-25 04:30:00,-4.43,-0.63,4.4745726053,0.0,0.0,0.0,-4.43,-0.63,4.4745726053,-4.44,-0.63,4.4844732132,-4.44,-0.63,4.4844732132
2019-07-25 05:00:00,-4.5,-0.6900000000000001,4.5525926679,0.0,0.0,0.0,-4.5,-0.6900000000000001,4.5525926679,-4.52,-0.68,4.5708642509,-4.52,-0.68,4.5708642509
2019-07-25 05:30:00,-4.73,-0.8,4.7971762528,0.0,0.0,0.0,-4.73,-0.8,4.7971762528,-4.74,-0.79,4.8053823989,-4.74,-0.79,4.8053823989
2019-07-25 06:00:00,-4.82,-0.75,4.87800164,0.0,0.0,0.0,-4.82,-0.75,4.87800164,-4.84,-0.72,4.8932606716,-4.84,-0.72,4.8932606716
2019-07-25 06:30:00,-5.35,-0.96,5.4354484636,0.0,0.0,0.0,-5.35,-0.96,5.4354484636,-5.37,-0.9500000000000001,5.4533842703,-5.37,-0.9500000000000001,5.4533842703
2019-07-25 07:00:00,-5.353,-0.963,5.4389316966,0.0,0.0,0.0,-5.353,-0.963,5.4389316966,-5.373,-0.9530000000000001,5.4568615522,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 07:30:00,-5.353,-0.963,5.4389316966,0.0,0.0,0.0,-5.353,-0.963,5.4389316966,-5.373,-0.9530000000000001,5.4568615522,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 08:00:00,-5.353,-0.963,5.4389316966,0.0,0.0,0.0,-5.353,-0.963,5.4389316966,-5.373,-0.9530000000000001,5.4568615522,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 08:30:00,-5.353,-0.963,5.4389316966,0.0,0.0,0.0,-5.353,-0.963,5.4389316966,-5.373,-0.9530000000000001,5.4568615522,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 09:00:00,-5.1106,-0.8923000000000001,5.1879120704,0.2424,0.0707,0.2525,-5.353,-0.963,5.4389316966,-5.1306,-0.8823000000000001,5.2059110298,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 09:30:00,-3.3106,-0.3673,3.3309130355,2.0424,0.5957,2.1275,-5.353,-0.963,5.4389316966,-3.3306,-0.3573,3.349710383,-5.373,-0.9530000000000001,5.4568615522
2019-07-25 10:00:00,-2.07432,-0.08376,2.0760104046,2.45568,0.7162400000000001,2.558,-4.53,-0.8,4.600097825,-2.09432,-0.08376,2.0959942748,-4.55,-0.8,4.6197943677
2019-07-25 10:30:00,-2.17872,-0.15796000000000002,2.1844386464,2.44128,0.71204,2.543,-4.62,-0.87,4.701201974,-2.19872,-0.15796000000000002,2.2043867628,-4.64,-0.87,4.7208579729
2019-07-25 11:00:00,-2.25336,-0.36098,2.2820906752,2.39664,0.6990200000000001,2.4965,-4.65,-1.06,4.7692871585,-2.26336,-0.33098000000000005,2.2874322394,-4.66,-1.03,4.7724731534
2019-07-25 11:30:00,-2.2668,-0.4349,2.3081421642,2.3832,0.6951,2.4825,-4.65,-1.13,4.7853317544,-2.2768,-0.19490000000000002,2.285126747,-4.66,-0.89,4.7442280721
2019-07-25 12:00:00,-2.33336,-0.30848000000000003,2.3536628476,2.33664,0.68152,2.434,-4.67,-0.99,4.7737825673,-2.35336,-0.30848000000000003,2.3734917737,-4.69,-0.99,4.7933495595
2019-07-25 12:30:00,-2.41256,-0.35408,2.4384048884,2.31744,0.6759200000000001,2.414,-4.73,-1.03,4.8408470333,-2.43256,-0.35408,2.4581946221,-4.75,-1.03,4.8603909308
2019-07-25 13:00:00,-2.38224,-0.39982,2.4155586207,2.2977600000000002,0.6701800000000001,2.3935,-4.68,-1.07,4.8007603564,-2.40224,-0.39982,2.4352850039,-4.7,-1.07,4.8202593291
2019-07-25 13:30:00,-2.5144,-0.4592,2.5559874804,2.2656,0.6608,2.36,-4.78,-1.12,4.9094602555,-2.5244,-0.4592,2.5658254033,-4.79,-1.12,4.919197089
2019-07-25 14:00:00,-2.4842400000000002,-0.34832,2.5085404521,2.16576,0.63168,2.2560000000000002,-4.65,-0.98,4.7521468833,-2.5042400000000002,-0.33832,2.5269899881,-4.67,-0.97,4.7696750413
2019-07-25 14:30:00,-2.39184,-0.34762000000000004,2.4169688144,2.16816,0.63238,2.2585,-4.5600000000000005,-0.98,4.6641183518,-2.41184,-0.32762,2.4339899445,-4.58,-0.96,4.6795298909
2019-07-25 15:00:00,-2.69464,-0.34552000000000005,2.7167018239000003,1.9353600000000002,0.5644800000000001,2.016,-4.63,-0.91,4.718580295,-2.70464,-0.33552000000000004,2.7253717545000002,-4.64,-0.9,4.7264786046000005
2019-07-25 15:30:00,-3.15776,-0.40518000000000004,3.1836487008,1.6622400000000002,0.48482000000000003,1.7315,-4.82,-0.89,4.9014793685,-3.17776,-0.39518000000000003,3.2022376317,-4.84,-0.88,4.9193495505
2019-07-25 16:00:00,-4.35512,-0.68066,4.4079891391,1.09488,0.31934,1.1405,-5.45,-1.0,5.5409836672,-4.37512,-0.67066,4.4262241075,-5.47,-0.99,5.558866791
2019-07-25 16:30:00,-5.06608,-0.8984400000000001,5.1451298332,0.7939200000000001,0.23156000000000002,0.8270000000000001,-5.86,-1.13,5.967956099,-5.08608,-0.8984400000000001,5.1648237337,-5.88,-1.13,5.9875955107
2019-07-25 17:00:00,-5.2728,-0.9004000000000001,5.3491251621,0.7872,0.2296,0.8200000000000001,-6.06,-1.13,6.1644545582,-5.2928,-0.9004000000000001,5.3688408432,-6.08,-1.13,6.1841167518
2019-07-25 17:30:00,-5.4152000000000005,-0.9711000000000001,5.5015839765,0.7848,0.22890000000000002,0.8175,-6.2,-1.2,6.3150613615,-5.4352,-0.9711000000000001,5.521271072,-6.22,-1.2,6.3346980986
2019-07-25 18:00:00,-5.46456,-0.9850800000000001,5.5526388862000005,0.80544,0.23492000000000002,0.839,-6.27,-1.22,6.3875895297,-5.48456,-0.9750800000000001,5.5705636519,-6.29,-1.21,6.405325909
2019-07-25 18:30:00,-5.39464,-0.90802,5.4705247509,0.7953600000000001,0.23198000000000002,0.8285,-6.19,-1.1400000000000001,6.2941004123,-5.41464,-0.90802,5.4902483232,-6.21,-1.1400000000000001,6.3137706642
2019-07-25 19:00:00,-5.07112,-0.8111600000000001,5.1355855168,0.81888,0.23884000000000002,0.853,-5.89,-1.05,5.9828588484,-5.09112,-0.8011600000000001,5.153771454,-5.91,-1.04,6.0008082789
2019-07-25 19:30:00,-5.00352,-1.06186,5.1149544524,0.8164800000000001,0.23814000000000002,0.8505,-5.82,-1.3,5.9634218365,-4.97352,-0.55186,5.0040434301,-5.79,-0.79,5.8436461221
2019-07-25 20:00:00,-5.11016,-0.8308800000000001,5.1772673101,0.81984,0.23912000000000003,0.854,-5.93,-1.07,6.0257613627,-5.13016,-0.8308800000000001,5.1970090629,-5.95,-1.07,6.045444566
2019-07-25 20:30:00,-2.0388,0.0441,2.0392768939,2.3112,0.6741,2.4075,-4.35,-0.63,4.3953839423,-2.0388,0.22410000000000002,2.0510792891,-4.35,-0.45,4.3732139211
2019-07-25 21:00:00,-1.54064,0.35398,1.5807825436,2.37936,0.69398,2.4785,-3.92,-0.34,3.9347172707,-1.56064,0.36398,1.6025225895,-3.94,-0.33,3.9537956447
2019-07-25 21:30:00,-1.5304,0.4228,1.5877291961000002,2.4096,0.7028,2.51,-3.94,-0.28,3.9499367084,-1.5504,0.4228,1.607015868,-3.96,-0.28,3.9698866483
2019-07-25 22:00:00,-1.47552,0.47714000000000006,1.550748803,2.42448,0.7071400000000001,2.5255,-3.9,-0.23,3.9067761646,-1.49552,0.47714000000000006,1.5697906389,-3.92,-0.23,3.9267416518
2019-07-25 22:30:00,-4.9724,-0.5607,5.0039130938,0.4776,0.1393,0.4975,-5.45,-0.7000000000000001,5.4947702409,-4.9924,-0.5607,5.0237876398,-5.47,-0.7000000000000001,5.5146078736
2019-07-25 23:00:00,-5.34,-0.73,5.3896660379,0.0,0.0,0.0,-5.34,-0.73,5.3896660379,-5.36,-0.72,5.40814201,-5.36,-0.72,5.40814201
2019-07-25 23:30:00,-5.3,-0.8,5.3600373133,0.0,0.0,0.0,-5.3,-0.8,5.3600373133,-5.32,-0.8,5.3798141232,-5.32,-0.8,5.3798141232
2019-07-26 00:00:00,-5.0,-0.76,5.0574301775,0.0,0.0,0.0,-5.0,-0.76,5.0574301775,-5.02,-0.75,5.0757166982,-5.02,-0.75,5.0757166982
2019-07-26 00:30:00,-4.85,-0.74,4.9061288202,0.0,0.0,0.0,-4.85,-0.74,4.9061288202,-4.87,-0.75,4.9274131144,-4.87,-0.75,4.9274131144
2019-07-26 01:00:00,-4.7,-0.74,4.7578986959,0.0,0.0,0.0,-4.7,-0.74,4.7578986959,-4.72,-0.75,4.7792154168,-4.72,-0.75,4.7792154168
2019-07-26 01:30:00,-4.58,-0.72,4.6362484834,0.0,0.0,0.0,-4.58,-0.72,4.6362484834,-4.6,-0.72,4.6560068728,-4.6,-0.72,4.6560068728
2019-07-26 02:00:00,-4.69,-0.74,4.7480206402,0.0,0.0,0.0,-4.69,-0.74,4.7480206402,-4.7,-0.73,4.7563536454,-4.7,-0.73,4.7563536454
2019-07-26 02:30:00,-4.58,-0.72,4.6362484834,0.0,0.0,0.0,-4.58,-0.72,4.6362484834,-4.6,-0.71,4.6544709689,-4.6,-0.71,4.6544709689
2019-07-26 03:00:00,-4.51,-0.74,4.5703063355,0.0,0.0,0.0,-4.51,-0.74,4.5703063355,-4.52,-0.73,4.5785696456,-4.52,-0.73,4.5785696456
2019-07-26 03:30:00,-4.54,-0.74,4.5999130427,0.0,0.0,0.0,-4.54,-0.74,4.5999130427,-4.5600000000000005,-0.73,4.6180623642,-4.5600000000000005,-0.73,4.6180623642
2019-07-26 04:00:00,-4.49,-0.62,4.532604108,0.0,0.0,0.0,-4.49,-0.62,4.532604108,-4.51,-0.62,4.5524169405,-4.51,-0.62,4.5524169405
2019-07-26 04:30:00,-4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,-4.43,-0.6000000000000001,4.4704474049,-4.45,-0.59,4.4889419689,-4.45,-0.59,4.4889419689
2019-07-26 05:00:00,-4.43,-0.62,4.4731756058,0.0,0.0,0.0,-4.43,-0.62,4.4731756058,-4.45,-0.61,4.4916144091,-4.45,-0.61,4.4916144091
2019-07-26 05:30:00,-4.79,-0.74,4.8468237022,0.0,0.0,0.0,-4.79,-0.74,4.8468237022,-4.8100000000000005,-0.74,4.866590182,-4.8100000000000005,-0.74,4.866590182
2019-07-26 06:00:00,-4.97,-0.85,5.0421622346,0.0,0.0,0.0,-4.97,-0.85,5.0421622346,-4.99,-0.85,5.0618771222,-4.99,-0.85,5.0618771222
2019-07-26 06:30:00,-5.65,-1.11,5.7580031261,0.0,0.0,0.0,-5.65,-1.11,5.7580031261,-5.67,-1.1,5.7757164058,-5.67,-1.1,5.7757164058
2019-07-26 07:00:00,-6.11,-1.29,6.2446937475,0.0,0.0,0.0,-6.11,-1.29,6.2446937475,-6.13,-1.28,6.2622120692,-6.13,-1.28,6.2622120692
2019-07-26 07:30:00,-2.27072,-0.18146,2.2779589658,2.18928,0.6385400000000001,2.2805,-4.46,-0.8200000000000001,4.5347546791,-2.28072,-0.18146,2.2879273262,-4.47,-0.8200000000000001,4.5445901905
2019-07-26 08:00:00,-1.91832,-0.013260000000000001,1.9183658280000002,2.49168,0.72674,2.5955,-4.41,-0.74,4.4716551745,-1.93832,-0.013260000000000001,1.9383653551000002,-4.43,-0.74,4.4913806341
2019-07-26 08:30:00,-2.05928,-0.19354000000000002,2.0683548656,2.49072,0.7264600000000001,2.5945,-4.55,-0.92,4.6420792755,-2.02928,0.06646,2.0303680085,-4.52,-0.66,4.5679316983
2019-07-26 09:00:00,-2.1736,-0.0048000000000000004,2.1736053,2.4864,0.7252000000000001,2.59,-4.66,-0.73,4.7168315637,-2.1936,-0.0048000000000000004,2.1936052516,-4.68,-0.73,4.7365916016
2019-07-26 09:30:00,-2.22024,0.006180000000000001,2.2202486009,2.48976,0.72618,2.5935,-4.71,-0.72,4.7647140523000004,-2.24024,-0.0038200000000000005,2.2402432569,-4.73,-0.73,4.7860004179
2019-07-26 10:00:00,-2.36456,-0.09508000000000001,2.3664708323,2.48544,0.72492,2.589,-4.85,-0.8200000000000001,4.918831162,-2.38456,-0.09508000000000001,2.3864548183,-4.87,-0.8200000000000001,4.9385524195
2019-07-26 10:30:00,-2.36888,-0.31634,2.3899086698,2.48112,0.7236600000000001,2.5845000000000002,-4.85,-1.04,4.9602520097,-2.38888,-0.13634000000000002,2.3927674877,-4.87,-0.86,4.9453513525
2019-07-26 11:00:00,-2.5976,-0.32180000000000003,2.6174569719000003,2.4624,0.7182000000000001,2.565,-5.06,-1.04,5.1657719655,-2.6176,-0.32180000000000003,2.637306391,-5.08,-1.04,5.1853640181
2019-07-26 11:30:00,-2.41192,-0.36306000000000005,2.4390921774,2.45808,0.71694,2.5605,-4.87,-1.08,4.9883163492,-2.43192,-0.36306000000000005,2.4588711739,-4.89,-1.08,5.0078438474
2019-07-26 12:00:00,-2.36768,-0.24474,2.3802954123,2.4523200000000003,0.71526,2.5545,-4.82,-0.96,4.9146719117,-2.38768,-0.23474000000000003,2.3991912492,-4.84,-0.9500000000000001,4.93235238
2019-07-26 12:30:00,-2.42,-0.29250000000000004,2.4376128179,2.46,0.7175,2.5625,-4.88,-1.01,4.9834225187,-2.44,-0.29250000000000004,2.457469481,-4.9,-1.01,5.0030090945
2019-07-26 13:00:00,-2.2204800000000002,-0.12264000000000001,2.2238642045,2.45952,0.7173600000000001,2.5620000000000003,-4.68,-0.84,4.7547870615,-2.24048,-0.11264,2.2433096977,-4.7,-0.8300000000000001,4.7727245887
2019-07-26 13:30:00,-2.13952,-0.09236000000000001,2.1415125963,2.46048,0.7176400000000001,2.563,-4.6,-0.81,4.6707708143,-2.15952,-0.08236,2.1610899565,-4.62,-0.8,4.6887524993
2019-07-26 14:00:00,-2.18144,-0.09292,2.1834181001,2.45856,0.71708,2.561,-4.64,-0.81,4.7101698483,-2.19144,-0.08292000000000001,2.1930082079,-4.65,-0.8,4.7183153773
2019-07-26 14:30:00,-2.03,-0.1125,2.0331149131,2.46,0.7175,2.5625,-4.49,-0.8300000000000001,4.5660705207,-2.05,-0.1125,2.0530845696,-4.51,-0.8300000000000001,4.5857387627
2019-07-26 15:00:00,-1.89368,-0.14774,1.8994344027,2.47632,0.72226,2.5795,-4.37,-0.87,4.4557603167,-1.91368,-0.14774,1.9193744424,-4.39,-0.87,4.4753770791
2019-07-26 15:30:00,-1.67224,0.00018,1.6722400096999999,2.53776,0.7401800000000001,2.6435,-4.21,-0.74,4.274540911,-1.69224,0.00018,1.6922400095999999,-4.23,-0.74,4.2942403286
2019-07-26 16:00:00,-1.7574400000000001,0.07158,1.7588971118,2.54256,0.74158,2.6485000000000003,-4.3,-0.67,4.3518846492,-1.77744,0.07158,1.7788807296,-4.32,-0.67,4.3716472868
2019-07-26 16:30:00,-1.8745600000000002,0.22242,1.887709154,2.54544,0.7424200000000001,2.6515,-4.42,-0.52,4.4504831198,-1.89456,0.22242,1.9075712962,-4.44,-0.52,4.4703467427
2019-07-26 17:00:00,-1.82888,0.34116,1.8604279615000001,2.5411200000000003,0.74116,2.6470000000000002,-4.37,-0.4,4.3882684512,-1.84888,0.34116,1.8800923913,-4.39,-0.4,4.4081855678
2019-07-26 17:30:00,-1.71264,0.42298,1.7640997279000001,2.5473600000000003,0.7429800000000001,2.6535,-4.26,-0.32,4.2720018727,-1.73264,0.42298,1.7835227641,-4.28,-0.32,4.2919459456
2019-07-26 18:00:00,-1.56728,0.46996000000000004,1.6362240067,2.50272,0.72996,2.607,-4.07,-0.26,4.0782962129,-1.58728,0.55996,1.6831556671999999,-4.09,-0.17,4.0935314827
2019-07-26 18:30:00,-1.4428,0.48960000000000004,1.523607561,2.4672,0.7196,2.5700000000000003,-3.91,-0.23,3.9167588642,-1.4628,0.48960000000000004,1.5425602095,-3.93,-0.23,3.9367245268
2019-07-26 19:00:00,-1.41768,0.5027600000000001,1.5041888844,2.51232,0.7327600000000001,2.617,-3.93,-0.23,3.9367245268,-1.43768,0.52276,1.529771813,-3.95,-0.21,3.9555783395
2019-07-26 19:30:00,-1.51496,0.49772000000000005,1.5946250343,2.49504,0.72772,2.599,-4.01,-0.23,4.016590594,-1.5349599999999999,0.48772000000000004,1.610581572,-4.03,-0.24,4.0371400768
2019-07-26 20:00:00,-3.82688,-0.25284,3.8352234094,1.29312,0.37716000000000005,1.347,-5.12,-0.63,5.158614155,-3.84688,-0.29284000000000004,3.8580099793000002,-5.14,-0.67,5.1834833848
2019-07-26 20:30:00,-6.2,-0.84,6.2566444681,0.0,0.0,0.0,-6.2,-0.84,6.2566444681,-6.22,-0.84,6.2764639727,-6.22,-0.84,6.2764639727
2019-07-26 21:00:00,-6.05,-0.8,6.102663353,0.0,0.0,0.0,-6.05,-0.8,6.102663353,-6.06,-0.79,6.1112764624,-6.06,-0.79,6.1112764624
2019-07-26 21:30:00,-5.86,-0.68,5.8993219949,0.0,0.0,0.0,-5.86,-0.68,5.8993219949,-5.87,-0.68,5.9092554523,-5.87,-0.68,5.9092554523
2019-07-26 22:00:00,-5.72,-0.63,5.7545894728,0.0,0.0,0.0,-5.72,-0.63,5.7545894728,-5.73,-0.63,5.7645294691,-5.73,-0.63,5.7645294691
2019-07-26 22:30:00,-5.63,-0.68,5.6709170334,0.0,0.0,0.0,-5.63,-0.68,5.6709170334,-5.64,-0.68,5.6808450076,-5.64,-0.68,5.6808450076
2019-07-26 23:00:00,-5.34,-0.68,5.3831217709,0.0,0.0,0.0,-5.34,-0.68,5.3831217709,-5.36,-0.68,5.4029621505,-5.36,-0.68,5.4029621505
2019-07-26 23:30:00,-5.13,-0.66,5.1722818949,0.0,0.0,0.0,-5.13,-0.66,5.1722818949,-5.15,-0.66,5.1921190279000005,-5.15,-0.66,5.1921190279000005
2019-07-27 00:00:00,-4.96,-0.66,5.0037186172,0.0,0.0,0.0,-4.96,-0.66,5.0037186172,-4.98,-0.66,5.0235445653,-4.98,-0.66,5.0235445653
2019-07-27 00:30:00,-4.72,-0.91,4.8069220922,0.0,0.0,0.0,-4.72,-0.91,4.8069220922,-4.69,-0.66,4.7362115662,-4.69,-0.66,4.7362115662
2019-07-27 01:00:00,-4.66,-1.23,4.8195954187000005,0.0,0.0,0.0,-4.66,-1.23,4.8195954187000005,-4.55,0.22,4.5553155763,-4.55,0.22,4.5553155763
2019-07-27 01:30:00,-4.66,-1.25,4.8247383349,0.0,0.0,0.0,-4.66,-1.25,4.8247383349,-4.55,0.06,4.5503955872,-4.55,0.06,4.5503955872
2019-07-27 02:00:00,-4.6,-1.25,4.7668123521,0.0,0.0,0.0,-4.6,-1.25,4.7668123521,-4.49,0.21,4.4949082304,-4.49,0.21,4.4949082304
2019-07-27 02:30:00,-4.5600000000000005,-1.25,4.728223768,0.0,0.0,0.0,-4.5600000000000005,-1.25,4.728223768,-4.45,0.19,4.4540543329,-4.45,0.19,4.4540543329
2019-07-27 03:00:00,-4.48,-1.28,4.6592703291,0.0,0.0,0.0,-4.48,-1.28,4.6592703291,-4.38,0.19,4.3841190677,-4.38,0.19,4.3841190677
2019-07-27 03:30:00,-4.43,-1.23,4.5975863233,0.0,0.0,0.0,-4.43,-1.23,4.5975863233,-4.32,0.22,4.3255982245,-4.32,0.22,4.3255982245
2019-07-27 04:00:00,-4.47,-1.23,4.6361406363,0.0,0.0,0.0,-4.47,-1.23,4.6361406363,-4.37,0.22,4.3755342531,-4.37,0.22,4.3755342531
2019-07-27 04:30:00,-4.27,-1.21,4.4381302369,0.0,0.0,0.0,-4.27,-1.21,4.4381302369,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2019-07-27 05:00:00,-4.39,-1.25,4.5644934001,0.0,0.0,0.0,-4.39,-1.25,4.5644934001,-4.29,0.22,4.2956373217,-4.29,0.22,4.2956373217
2019-07-27 05:30:00,-4.08,-0.86,4.1696522637,0.0,0.0,0.0,-4.08,-0.86,4.1696522637,-4.03,-0.08,4.0307939665,-4.03,-0.08,4.0307939665
2019-07-27 06:00:00,-4.11,-0.44,4.1334852123,0.0,0.0,0.0,-4.11,-0.44,4.1334852123,-4.13,-0.43,4.1523246501,-4.13,-0.43,4.1523246501
2019-07-27 06:30:00,-4.25,-0.44,4.272715764,0.0,0.0,0.0,-4.25,-0.44,4.272715764,-4.26,-0.43,4.2816468794,-4.26,-0.43,4.2816468794
2019-07-27 07:00:00,-4.51,-0.47000000000000003,4.5344238884,0.0,0.0,0.0,-4.51,-0.47000000000000003,4.5344238884,-4.53,-0.47000000000000003,4.5543166337,-4.53,-0.47000000000000003,4.5543166337
2019-07-27 07:30:00,-4.82,-0.59,4.8559757001,0.0,0.0,0.0,-4.82,-0.59,4.8559757001,-4.82,-0.53,4.8490514536,-4.82,-0.53,4.8490514536
2019-07-27 08:00:00,-5.06,-1.07,5.1718952039,0.0,0.0,0.0,-5.06,-1.07,5.1718952039,-4.98,-0.53,5.008123401,-4.98,-0.53,5.008123401
2019-07-27 08:30:00,-5.36,-1.26,5.5061057019,0.0,0.0,0.0,-5.36,-1.26,5.5061057019,-5.24,-0.28,5.2474755836,-5.24,-0.28,5.2474755836
2019-07-27 09:00:00,-3.08568,-0.14124,3.0889107789,1.26432,0.36876000000000003,1.317,-4.35,-0.51,4.3797945157000004,-3.04568,0.49876000000000004,3.0862482402,-4.31,0.13,4.3119601111
2019-07-27 09:30:00,-0.86504,0.8547800000000001,1.2161180247,2.48496,0.7247800000000001,2.5885,-3.35,0.13,3.3525214392000002,-0.86504,1.02478,1.3410698155,-3.35,0.30000000000000004,3.3634060118
2019-07-27 10:00:00,-0.9568800000000001,0.9471600000000001,1.3463771388,2.4931200000000002,0.72716,2.597,-3.45,0.22,3.4570073763,-0.9768800000000001,0.9471600000000001,1.3606640291,-3.47,0.22,3.4769670692
2019-07-27 10:30:00,-0.8396800000000001,0.9667600000000001,1.2805027919,2.56032,0.7467600000000001,2.667,-3.4,0.22,3.4071102125,-0.8596800000000001,0.9667600000000001,1.2937057625000001,-3.42,0.22,3.4270687183
2019-07-27 11:00:00,-0.92776,0.77732,1.2103573852,2.56224,0.7473200000000001,2.669,-3.49,0.03,3.4901289374,-0.94776,1.08732,1.4423986273,-3.51,0.34,3.5264287884
2019-07-27 11:30:00,-1.00256,0.9759200000000001,1.3991234398999999,2.55744,0.74592,2.664,-3.56,0.23,3.5674220384,-1.02256,0.9759200000000001,1.4135235407,-3.58,0.23,3.58738066
2019-07-27 12:00:00,-1.04264,0.95798,1.4159180238,2.42736,0.70798,2.5285,-3.47,0.25,3.4789941075,-1.06264,0.95798,1.4307094219,-3.49,0.25,3.4989426974
2019-07-27 12:30:00,-2.7176,0.23570000000000002,2.7278020914,1.5624,0.45570000000000005,1.6275,-4.28,-0.22,4.2856504757,-2.7376,0.23570000000000002,2.747727834,-4.3,-0.22,4.3056242288
2019-07-27 13:00:00,-2.6252,0.2064,2.63330135,1.5648,0.45640000000000003,1.63,-4.19,-0.25,4.1974516078,-2.6452,0.2064,2.6532402831,-4.21,-0.25,4.2174162707
2019-07-27 13:30:00,-2.5987999999999998,0.3941,2.6285121742,1.5912000000000002,0.4641,1.6575000000000002,-4.19,-0.07,4.1905846847,-2.6188000000000002,0.48410000000000003,2.6631684607,-4.21,0.02,4.2100475057
2019-07-27 14:00:00,-0.7374400000000001,1.04408,1.278249115,2.48256,0.7240800000000001,2.586,-3.22,0.32,3.2358615545,-0.7574400000000001,1.05408,1.2979984592,-3.24,0.33,3.2567621958
2019-07-27 14:30:00,-0.7374400000000001,1.04408,1.278249115,2.48256,0.7240800000000001,2.586,-3.22,0.32,3.2358615545,-0.7574400000000001,1.05408,1.2979984592,-3.24,0.33,3.2567621958
2019-07-27 15:00:00,-2.81032,0.36824,2.8343428162,1.39968,0.40824000000000005,1.458,-4.21,-0.04,4.2101900195,-2.83032,0.38824000000000003,2.8568236907,-4.23,-0.02,4.2300472811
2019-07-27 15:30:00,-2.60408,0.38756,2.6327619338,1.4659200000000001,0.42756000000000005,1.5270000000000001,-4.07,-0.04,4.0701965555,-2.62408,0.40756000000000003,2.6555415644,-4.09,-0.02,4.0900488995
2019-07-27 16:00:00,-0.6169600000000001,1.06422,1.2301235101,2.48304,0.7242200000000001,2.5865,-3.1,0.34,3.1185894247,-0.6369600000000001,1.06422,1.2402750703,-3.12,0.34,3.1384709653
2019-07-27 16:30:00,-4.02456,-0.06008,4.0250084224,0.68544,0.19992000000000001,0.714,-4.71,-0.26,4.7171707622,-4.04456,-0.030080000000000003,4.0446718532,-4.73,-0.23,4.7355886646
2019-07-27 17:00:00,-2.9048,0.29610000000000003,2.9198524363000002,1.2552,0.36610000000000004,1.3075,-4.16,-0.07,4.1605889006,-2.9248000000000003,0.29610000000000003,2.9397500319,-4.18,-0.07,4.1805860833
2019-07-27 17:30:00,-0.7446400000000001,1.00198,1.2483800103,2.4753600000000002,0.7219800000000001,2.5785,-3.22,0.28,3.2321509865999998,-0.7646400000000001,1.00198,1.2604119366,-3.24,0.28,3.2520762599
2019-07-27 18:00:00,-0.7456,1.0317,1.2729195772,2.4744,0.7217,2.5775,-3.22,0.31,3.2348879424,-0.7656000000000001,1.0417,1.2927808206,-3.24,0.32,3.2557641192
2019-07-27 18:30:00,-0.748,1.031,1.2737601815000001,2.472,0.721,2.575,-3.22,0.31,3.2348879424,-0.768,1.041,1.2936402127,-3.24,0.32,3.2557641192
2019-07-27 19:00:00,-0.80232,1.01974,1.2975311364,2.46768,0.71974,2.5705,-3.27,0.30000000000000004,3.2837326322,-0.81232,1.04974,1.3273348673,-3.2800000000000002,0.33,3.2965588118999998
2019-07-27 19:30:00,-0.7594400000000001,1.06058,1.3044458785,2.47056,0.7205800000000001,2.5735,-3.23,0.34,3.2478454397,-0.77944,1.05058,1.3081456532,-3.25,0.33,3.2667108841
2019-07-27 20:00:00,-0.61416,1.10212,1.26168974,2.47584,0.7221200000000001,2.5789999999999997,-3.09,0.38,3.1132780152,-0.6341600000000001,1.10212,1.2715452804,-3.11,0.38,3.133129426
2019-07-27 20:30:00,-0.6103200000000001,1.10324,1.2608049016,2.47968,0.7232400000000001,2.583,-3.09,0.38,3.1132780152,-0.6303200000000001,1.10324,1.2706068629,-3.11,0.38,3.133129426
2019-07-27 21:00:00,-0.5027200000000001,1.10254,1.2117433103,2.47728,0.7225400000000001,2.5805,-2.98,0.38,3.0041304898,-0.5127200000000001,1.10254,1.2159260874,-2.99,0.38,3.0140504309
2019-07-27 21:30:00,-0.5155200000000001,1.14464,1.2553730920000001,2.48448,0.7246400000000001,2.588,-3.0,0.42,3.0292573347,-0.53552,1.14464,1.26371769,-3.02,0.42,3.0490654306
2019-07-27 22:00:00,-0.40176,1.14282,1.2113829494,2.47824,0.72282,2.5815,-2.88,0.42,2.9104638806,-0.42176,1.14282,1.2181621608,-2.9,0.42,2.9302559615
2019-07-27 22:30:00,-4.86672,-0.31696,4.877030572,0.11328,0.03304,0.11800000000000001,-4.98,-0.35000000000000003,4.9922840464,-4.88672,-0.29696,4.8957346333,-5.0,-0.33,5.0108781665
2019-07-27 23:00:00,-4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,-4.8,-0.35000000000000003,4.8127435003,-4.82,-0.35000000000000003,4.8326907619,-4.82,-0.35000000000000003,4.8326907619
2019-07-27 23:30:00,-4.62,-0.35000000000000003,4.6332386081,0.0,0.0,0.0,-4.62,-0.35000000000000003,4.6332386081,-4.63,-0.35000000000000003,4.6432100965,-4.63,-0.35000000000000003,4.6432100965
2019-07-28 00:00:00,-4.5,-0.37,4.515185489,0.0,0.0,0.0,-4.5,-0.37,4.515185489,-4.51,-0.35000000000000003,4.5235605445000004,-4.51,-0.35000000000000003,4.5235605445000004
2019-07-28 00:30:00,-4.32,-0.65,4.3686267865,0.0,0.0,0.0,-4.32,-0.65,4.3686267865,-4.28,-0.02,4.2800467287,-4.28,-0.02,4.2800467287
2019-07-28 01:00:00,-4.11,-0.26,4.118215633,0.0,0.0,0.0,-4.11,-0.26,4.118215633,-4.12,-0.25,4.1275779823,-4.12,-0.25,4.1275779823
2019-07-28 01:30:00,-4.01,-0.26,4.0184200875,0.0,0.0,0.0,-4.01,-0.26,4.0184200875,-4.03,-0.25,4.0377468965,-4.03,-0.25,4.0377468965
2019-07-28 02:00:00,-3.9699999999999998,-0.29,3.9805778475,0.0,0.0,0.0,-3.9699999999999998,-0.29,3.9805778475,-3.99,-0.28,3.9998124956,-3.99,-0.28,3.9998124956
2019-07-28 02:30:00,-3.99,-0.29,4.0005249656,0.0,0.0,0.0,-3.99,-0.29,4.0005249656,-4.01,-0.28,4.0197636746,-4.01,-0.28,4.0197636746
2019-07-28 03:00:00,-3.86,-0.29,3.8708784533,0.0,0.0,0.0,-3.86,-0.29,3.8708784533,-3.88,-0.28,3.8900899733000003,-3.88,-0.28,3.8900899733000003
2019-07-28 03:30:00,-3.79,-0.26,3.7989077378,0.0,0.0,0.0,-3.79,-0.26,3.7989077378,-3.8,-0.26,3.8088843511,-3.8,-0.26,3.8088843511
2019-07-28 04:00:00,-3.79,-0.26,3.7989077378,0.0,0.0,0.0,-3.79,-0.26,3.7989077378,-3.8,-0.26,3.8088843511,-3.8,-0.26,3.8088843511
2019-07-28 04:30:00,-3.79,-0.26,3.7989077378,0.0,0.0,0.0,-3.79,-0.26,3.7989077378,-3.8,-0.26,3.8088843511,-3.8,-0.26,3.8088843511
2019-07-28 05:00:00,-3.69,-0.26,3.6991485507,0.0,0.0,0.0,-3.69,-0.26,3.6991485507,-3.7,-0.26,3.7091238858,-3.7,-0.26,3.7091238858
2019-07-28 05:30:00,-3.76,-0.26,3.7689786415,0.0,0.0,0.0,-3.76,-0.26,3.7689786415,-3.7800000000000002,-0.26,3.7889312477,-3.7800000000000002,-0.26,3.7889312477
2019-07-28 06:00:00,-3.5300000000000002,-0.26,3.5395621198000002,0.0,0.0,0.0,-3.5300000000000002,-0.26,3.5395621198000002,-3.55,-0.26,3.5595083929999998,-3.55,-0.26,3.5595083929999998
2019-07-28 06:30:00,-3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,-3.5300000000000002,-0.23,3.5374849823,-3.55,-0.23,3.5574429019,-3.55,-0.23,3.5574429019
2019-07-28 07:00:00,-3.68,-0.23,3.6871804946,0.0,0.0,0.0,-3.68,-0.23,3.6871804946,-3.7,-0.23,3.7071417561,-3.7,-0.23,3.7071417561
2019-07-28 07:30:00,-1.6032000000000002,0.47490000000000004,1.6720586862,1.2168,0.3549,1.2675,-2.8200000000000003,0.12,2.8225520367,-1.6232,0.5149,1.7029093487,-2.84,0.16,2.8445034716
2019-07-28 08:00:00,-1.22544,0.66008,1.3919083303,1.47456,0.43008,1.536,-2.7,0.23,2.7097785887,-1.24544,0.66008,1.4095482964000001,-2.7199999999999998,0.23,2.729706944
2019-07-28 08:30:00,-1.654,0.6605000000000001,1.7810042813,1.476,0.4305,1.5375,-3.13,0.23,3.1384391025,-1.674,0.6605000000000001,1.7995933568,-3.15,0.23,3.1583856636
2019-07-28 09:00:00,-1.75352,0.32064000000000004,1.7825942892,1.47648,0.43064,1.538,-3.23,-0.11,3.2318725222,-1.77352,0.54064,1.8540940645,-3.25,0.11,3.2518610056
2019-07-28 09:30:00,-2.02928,-0.04104,2.0296949524,1.47072,0.42896,1.532,-3.5,-0.47000000000000003,3.5314161465,-2.03928,1.06896,2.3024635502,-3.51,0.64,3.5678705133
2019-07-28 10:00:00,-2.65488,0.010660000000000001,2.6549014012,1.30512,0.38066000000000005,1.3595000000000002,-3.96,-0.37,3.9772477921,-2.67488,0.010660000000000001,2.6749012412,-3.98,-0.37,3.9971614929
2019-07-28 10:30:00,-4.60088,-0.30484,4.6109678160000005,0.42912000000000006,0.12516000000000002,0.447,-5.03,-0.43,5.0483462639,-4.61088,-0.30484,4.6209459854,-5.04,-0.43,5.0583099945
2019-07-28 11:00:00,-2.64208,0.08106000000000001,2.643323183,1.4779200000000001,0.43106000000000005,1.5394999999999999,-4.12,-0.35000000000000003,4.1348397792,-2.66208,0.11106,2.6643956632,-4.14,-0.32,4.1523487329
2019-07-28 11:30:00,-2.87728,0.13246000000000002,2.8803273859000003,1.48272,0.43246,1.5445,-4.36,-0.30000000000000004,4.3703089136,-2.8972800000000003,0.15246,2.9012885844,-4.38,-0.28,4.3889406467
2019-07-28 12:00:00,-2.9501600000000003,0.16162,2.9545837355,1.47984,0.43162000000000006,1.5415,-4.43,-0.27,4.4382203641,-2.97016,0.15162,2.9740274124,-4.45,-0.28,4.4588002871
2019-07-28 12:30:00,-3.14304,0.20078000000000001,3.1494464672,1.47696,0.43078000000000005,1.5385,-4.62,-0.23,4.6257215653,-3.16304,0.20078000000000001,3.1694060406,-4.64,-0.23,4.6456969337
2019-07-28 13:00:00,-3.16064,0.20148000000000002,3.1670553200000002,1.47936,0.43148000000000003,1.541,-4.64,-0.23,4.6456969337,-3.18064,0.20148000000000002,3.1870150612,-4.66,-0.23,4.6656725132
2019-07-28 13:30:00,-3.01448,0.20036,3.021131212,1.47552,0.43036,1.537,-4.49,-0.23,4.4958870093,-3.03448,0.20036,3.04108747,-4.51,-0.23,4.5158609367
2019-07-28 14:00:00,-3.3352,-0.3111,3.3496779323,1.2648000000000001,0.3689,1.3175,-4.6,-0.68,4.6499892473,-3.2752,0.7389,3.3575151898,-4.54,0.37,4.5550521402
2019-07-28 14:30:00,-5.69,-0.48,5.7102101538,0.0,0.0,0.0,-5.69,-0.48,5.7102101538,-5.71,-0.48,5.7301396144000005,-5.71,-0.48,5.7301396144000005
2019-07-28 15:00:00,-4.98096,-0.33528,4.992231485,0.35904,0.10472000000000001,0.374,-5.34,-0.44,5.358096677,-4.99096,-0.31528,5.0009082375,-5.35,-0.42,5.3664606586
2019-07-28 15:30:00,-2.80632,-0.44726000000000005,2.8417377518,1.48368,0.43274,1.5455,-4.29,-0.88,4.3793264322,-2.82632,-0.31726000000000004,2.8440707885,-4.31,-0.75,4.3747685653
2019-07-28 16:00:00,-2.874,0.4305,2.9060637037,1.476,0.4305,1.5375,-4.35,0.0,4.35,-2.884,0.4305,2.9159537462,-4.36,0.0,4.36
2019-07-28 16:30:00,-3.07112,0.43134000000000006,3.1012630088,1.47888,0.43134000000000006,1.5405,-4.55,0.0,4.55,-3.09112,0.43134000000000006,3.1210698566,-4.57,0.0,4.57
2019-07-28 17:00:00,-3.14776,0.03232,3.1479259203,1.48224,0.43232000000000004,1.544,-4.63,-0.4,4.6472464966,-3.16776,-0.007680000000000001,3.1677693098,-4.65,-0.44,4.6707708143
2019-07-28 17:30:00,-3.26256,-0.18908000000000003,3.2680344245,1.47744,0.43092,1.5390000000000001,-4.74,-0.62,4.7803765542,-3.22256,1.11092,3.408670738,-4.7,0.68,4.7489367231
2019-07-28 18:00:00,-3.234,-0.1895,3.2395472292,1.476,0.4305,1.5375,-4.71,-0.62,4.750631537,-3.124,1.1105,3.3155069371,-4.6,0.68,4.6499892473
2019-07-28 18:30:00,-3.25968,-0.16824,3.2640187499,1.48032,0.43176000000000003,1.542,-4.74,-0.6000000000000001,4.7778237724,-3.14968,1.11176,3.3401338895,-4.63,0.68,4.6796687917
2019-07-28 19:00:00,-3.17352,-0.20936000000000002,3.1804183373,1.47648,0.43064,1.538,-4.65,-0.64,4.693836384,-3.07352,1.09064,3.261291278,-4.55,0.66,4.597618949
2019-07-28 19:30:00,-3.06352,-0.20936000000000002,3.0706654653,1.47648,0.43064,1.538,-4.54,-0.64,4.5848882211,-2.96352,1.09064,3.1578388813,-4.44,0.66,4.4887860274
2019-07-28 20:00:00,-2.9392,-0.2081,2.946557695,1.4808,0.4319,1.5425,-4.42,-0.64,4.4660944907,-2.8392,1.1118999999999999,3.0491602533,-4.32,0.68,4.3731910546
2019-07-28 20:30:00,-3.51216,-0.20688,3.5182477457,1.10784,0.32312,1.154,-4.62,-0.53,4.6503010655,-3.44216,0.8331200000000001,3.5415468937,-4.55,0.51,4.5784932019
2019-07-28 21:00:00,-4.3284,-0.0687,4.3289451660000005,0.6216,0.18130000000000002,0.6475000000000001,-4.95,-0.25,4.9563091106,-4.3484,-0.0287,4.3484947108,-4.97,-0.21,4.9744346412
2019-07-28 21:30:00,-2.4753600000000002,0.6830200000000001,2.5678635965,1.48464,0.43302,1.5465,-3.96,0.25,3.9678835668,-2.49536,0.6830200000000001,2.5871485945,-3.98,0.25,3.987844029
2019-07-28 22:00:00,-4.19864,0.034980000000000004,4.1987857114,0.53136,0.15498,0.5535,-4.73,-0.12,4.7315219539,-4.21864,0.044980000000000006,4.2188797862,-4.75,-0.11,4.7512735135
2019-07-28 22:30:00,-5.15,-0.32,5.1599321701,0.0,0.0,0.0,-5.15,-0.32,5.1599321701,-5.17,-0.31,5.179285665,-5.17,-0.31,5.179285665
2019-07-28 23:00:00,-4.92,-0.39,4.9354331117,0.0,0.0,0.0,-4.92,-0.39,4.9354331117,-4.94,-0.38,4.954593828,-4.94,-0.38,4.954593828
2019-07-28 23:30:00,-4.34,-0.28,4.3490228788,0.0,0.0,0.0,-4.34,-0.28,4.3490228788,-4.36,-0.25,4.3671615496000005,-4.36,-0.25,4.3671615496000005
2019-07-29 00:00:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.09,-0.23,4.096461888,-4.09,-0.23,4.096461888
2019-07-29 00:30:00,-4.04,-0.25,4.0477277576,0.0,0.0,0.0,-4.04,-0.25,4.0477277576,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2019-07-29 01:00:00,-4.04,-0.29,4.0503950425,0.0,0.0,0.0,-4.04,-0.29,4.0503950425,-4.06,-0.29,4.0703439658,-4.06,-0.29,4.0703439658
2019-07-29 01:30:00,-4.01,-0.33,4.0235556415,0.0,0.0,0.0,-4.01,-0.33,4.0235556415,-4.03,-0.32,4.0426847515,-4.03,-0.32,4.0426847515
2019-07-29 02:00:00,-4.06,-0.35000000000000003,4.0750582818,0.0,0.0,0.0,-4.06,-0.35000000000000003,4.0750582818,-4.07,-0.34,4.0841767836,-4.07,-0.34,4.0841767836
2019-07-29 02:30:00,-4.04,-0.35000000000000003,4.0551325502,0.0,0.0,0.0,-4.04,-0.35000000000000003,4.0551325502,-4.06,-0.34,4.0742115802,-4.06,-0.34,4.0742115802
2019-07-29 03:00:00,-3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,-3.92,-0.35000000000000003,3.9355939831,-3.94,-0.34,3.954642841,-3.94,-0.34,3.954642841
2019-07-29 03:30:00,-3.86,-0.31,3.8724281788,0.0,0.0,0.0,-3.86,-0.31,3.8724281788,-3.88,-0.30000000000000004,3.8915806557,-3.88,-0.30000000000000004,3.8915806557
2019-07-29 04:00:00,-3.86,-0.31,3.8724281788,0.0,0.0,0.0,-3.86,-0.31,3.8724281788,-3.88,-0.30000000000000004,3.8915806557,-3.88,-0.30000000000000004,3.8915806557
2019-07-29 04:30:00,-3.84,-0.31,3.8524926995,0.0,0.0,0.0,-3.84,-0.31,3.8524926995,-3.86,-0.30000000000000004,3.8716404792,-3.86,-0.30000000000000004,3.8716404792
2019-07-29 05:00:00,-3.93,-0.35000000000000003,3.9455544604,0.0,0.0,0.0,-3.93,-0.35000000000000003,3.9455544604,-3.95,-0.35000000000000003,3.9654760118,-3.95,-0.35000000000000003,3.9654760118
2019-07-29 05:30:00,-4.0,-0.35000000000000003,4.0152833026,0.0,0.0,0.0,-4.0,-0.35000000000000003,4.0152833026,-4.02,-0.35000000000000003,4.0352075535,-4.02,-0.35000000000000003,4.0352075535
2019-07-29 06:00:00,-4.17,-0.4,4.1891407233,0.0,0.0,0.0,-4.17,-0.4,4.1891407233,-4.18,-0.4,4.1990951406,-4.18,-0.4,4.1990951406
2019-07-29 06:30:00,-4.91,-0.59,4.9453210209,0.0,0.0,0.0,-4.91,-0.59,4.9453210209,-4.93,-0.5700000000000001,4.9628419277999996,-4.93,-0.5700000000000001,4.9628419277999996
2019-07-29 07:00:00,-5.19,-0.75,5.2439107544,0.0,0.0,0.0,-5.19,-0.75,5.2439107544,-5.19,-0.63,5.2280971682,-5.19,-0.63,5.2280971682
2019-07-29 07:30:00,-5.64,-0.9,5.7113571067,0.0,0.0,0.0,-5.64,-0.9,5.7113571067,-5.66,-0.89,5.7295462299,-5.66,-0.89,5.7295462299
2019-07-29 08:00:00,-6.11,-1.34,6.2552138253,0.0,0.0,0.0,-6.11,-1.34,6.2552138253,-6.07,-0.89,6.1349001622,-6.07,-0.89,6.1349001622
2019-07-29 08:30:00,-6.15,-1.73,6.3886931371,0.0,0.0,0.0,-6.15,-1.73,6.3886931371,-6.01,-0.39,6.0226406169,-6.01,-0.39,6.0226406169
2019-07-29 09:00:00,-6.15,-1.69,6.3779777359,0.0,0.0,0.0,-6.15,-1.69,6.3779777359,-6.01,-0.37,6.0213785797,-6.01,-0.37,6.0213785797
2019-07-29 09:30:00,-6.32,-1.38,6.4689102637,0.0,0.0,0.0,-6.32,-1.38,6.4689102637,-6.3,-1.01,6.3804466928,-6.3,-1.01,6.3804466928
2019-07-29 10:00:00,-6.49,-1.38,6.6350960807,0.0,0.0,0.0,-6.49,-1.38,6.6350960807,-6.5,-1.38,6.6448777265,-6.5,-1.38,6.6448777265
2019-07-29 10:30:00,-6.66,-1.55,6.8379894706,0.0,0.0,0.0,-6.66,-1.55,6.8379894706,-6.68,-1.55,6.8574703791000005,-6.68,-1.55,6.8574703791000005
2019-07-29 11:00:00,-6.59,-1.48,6.7541468743,0.0,0.0,0.0,-6.59,-1.48,6.7541468743,-6.61,-1.48,6.7736622295,-6.61,-1.48,6.7736622295
2019-07-29 11:30:00,-6.66,-1.57,6.842550694,0.0,0.0,0.0,-6.66,-1.57,6.842550694,-6.68,-1.56,6.8597376043,-6.68,-1.56,6.8597376043
2019-07-29 12:00:00,-6.79,-1.6600000000000001,6.9899713876,0.0,0.0,0.0,-6.79,-1.6600000000000001,6.9899713876,-6.8100000000000005,-1.65,7.0070393177,-6.8100000000000005,-1.65,7.0070393177
2019-07-29 12:30:00,-6.82,-1.6600000000000001,7.0191167536,0.0,0.0,0.0,-6.82,-1.6600000000000001,7.0191167536,-6.84,-1.65,7.0361992581,-6.84,-1.65,7.0361992581
2019-07-29 13:00:00,-6.82,-1.63,7.0120824296,0.0,0.0,0.0,-6.82,-1.63,7.0120824296,-6.84,-1.63,7.0315361053,-6.84,-1.63,7.0315361053
2019-07-29 13:30:00,-6.76,-1.57,6.9399207488,0.0,0.0,0.0,-6.76,-1.57,6.9399207488,-6.77,-1.52,6.9385373098,-6.77,-1.52,6.9385373098
2019-07-29 14:00:00,-6.57,-1.5,6.7390577976,0.0,0.0,0.0,-6.57,-1.5,6.7390577976,-6.59,-1.5,6.7585575384,-6.59,-1.5,6.7585575384
2019-07-29 14:30:00,-5.9938400000000005,-1.37112,6.1486655463,0.23616,0.06888000000000001,0.246,-6.23,-1.44,6.3942552342,-6.01384,-1.37112,6.1681635517,-6.25,-1.44,6.4137430569
2019-07-29 15:00:00,-5.48144,-1.17042,5.6050037868,0.47856000000000004,0.13958,0.4985,-5.96,-1.31,6.1022700694,-5.50144,-1.16042,5.622492032,-5.98,-1.3,6.1196731939
2019-07-29 15:30:00,-5.42816,-1.10238,5.538967652,0.47184000000000004,0.13762000000000002,0.49150000000000005,-5.9,-1.24,6.0288970799,-5.43816,-1.03238,5.5352861398,-5.91,-1.17,6.0246991626
2019-07-29 16:00:00,-5.43128,-1.12454,5.5464756963,0.49872000000000005,0.14546,0.5195000000000001,-5.93,-1.27,6.0644702984,-5.45128,-1.12454,5.56606179,-5.95,-1.27,6.0840282708
2019-07-29 16:30:00,-5.48424,-1.11082,5.5956062630000005,0.54576,0.15918000000000002,0.5685,-6.03,-1.27,6.1622885359,-5.50424,-1.11082,5.6152096176,-6.05,-1.27,6.1818605614
2019-07-29 17:00:00,-5.4732,-0.9376000000000001,5.5529282365,0.5568000000000001,0.16240000000000002,0.58,-6.03,-1.1,6.1295105841,-5.4932,-0.9376000000000001,5.5726421023,-6.05,-1.1,6.1491869381
