Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-29 17:30:00,-3.834,-0.28700000000000003,3.8447269084,1.416,0.41300000000000003,1.475,-5.25,-0.7000000000000001,5.2964610826000005,-3.854,-0.28700000000000003,3.8646713961,-5.27,-0.7000000000000001,5.3162862978
2019-07-29 18:00:00,-3.7884,-0.2637,3.7975666222,1.4616,0.4263,1.5225,-5.25,-0.6900000000000001,5.2951487231,-3.8084,-0.25370000000000004,3.8168408730000003,-5.27,-0.68,5.3136898667
2019-07-29 18:30:00,-3.9421600000000003,-0.26188,3.9508488455,1.46784,0.42812000000000006,1.529,-5.41,-0.6900000000000001,5.4538243463,-3.96216,-0.25188000000000005,3.9701581077,-5.43,-0.68,5.4724126306
2019-07-29 19:00:00,-3.9759200000000003,-0.24256000000000003,3.9833120892,1.5340799999999999,0.44744000000000006,1.5979999999999999,-5.51,-0.6900000000000001,5.5530352061,-3.99592,-0.25256,4.0038935051,-5.53,-0.7000000000000001,5.5741277345
2019-07-29 19:30:00,-3.91864,-0.23752,3.9258317845,1.55136,0.45248000000000005,1.616,-5.47,-0.6900000000000001,5.5133474405000005,-3.93864,-0.21752000000000002,3.9446419356,-5.49,-0.67,5.5307323204
2019-07-29 20:00:00,-4.50976,-0.39868000000000003,4.52734812,1.17024,0.34132,1.219,-5.68,-0.74,5.7280013966,-4.52976,-0.37868,4.5455609335,-5.7,-0.72,5.7452937262
2019-07-29 20:30:00,-6.76,-1.12,6.8521529463,0.0,0.0,0.0,-6.76,-1.12,6.8521529463,-6.78,-1.12,6.8718847487,-6.78,-1.12,6.8718847487
2019-07-29 21:00:00,-6.54,-1.05,6.6237527128,0.0,0.0,0.0,-6.54,-1.05,6.6237527128,-6.5600000000000005,-1.04,6.6419274311,-6.5600000000000005,-1.04,6.6419274311
2019-07-29 21:30:00,-6.46,-1.0,6.5369411806999995,0.0,0.0,0.0,-6.46,-1.0,6.5369411806999995,-6.48,-1.0,6.5567064903,-6.48,-1.0,6.5567064903
2019-07-29 22:00:00,-6.32,-0.92,6.3866109949,0.0,0.0,0.0,-6.32,-0.92,6.3866109949,-6.34,-0.9,6.403561509,-6.34,-0.9,6.403561509
2019-07-29 22:30:00,-5.88,-0.7000000000000001,5.9215200751,0.0,0.0,0.0,-5.88,-0.7000000000000001,5.9215200751,-5.9,-0.7000000000000001,5.941380311,-5.9,-0.7000000000000001,5.941380311
2019-07-29 23:00:00,-5.5600000000000005,-0.7000000000000001,5.603891505,0.0,0.0,0.0,-5.5600000000000005,-0.7000000000000001,5.603891505,-5.58,-0.7000000000000001,5.6237354134,-5.58,-0.7000000000000001,5.6237354134
2019-07-29 23:30:00,-5.19,-0.88,5.2640763672,0.0,0.0,0.0,-5.19,-0.88,5.2640763672,-5.17,-0.68,5.214527783,-5.17,-0.68,5.214527783
2019-07-30 00:00:00,-4.8100000000000005,-0.64,4.8523911631,0.0,0.0,0.0,-4.8100000000000005,-0.64,4.8523911631,-4.82,-0.64,4.8623039806,-4.82,-0.64,4.8623039806
2019-07-30 00:30:00,-4.67,-0.64,4.7136503901,0.0,0.0,0.0,-4.67,-0.64,4.7136503901,-4.69,-0.64,4.7334659606,-4.69,-0.64,4.7334659606
2019-07-30 01:00:00,-4.48,-0.64,4.5254833996,0.0,0.0,0.0,-4.48,-0.64,4.5254833996,-4.5,-0.64,4.5452832695000005,-4.5,-0.64,4.5452832695000005
2019-07-30 01:30:00,-4.51,-0.6900000000000001,4.5624773972,0.0,0.0,0.0,-4.51,-0.6900000000000001,4.5624773972,-4.53,-0.68,4.5807532132,-4.53,-0.68,4.5807532132
2019-07-30 02:00:00,-4.54,-0.6900000000000001,4.5921345799,0.0,0.0,0.0,-4.54,-0.6900000000000001,4.5921345799,-4.55,-0.68,4.6005325779,-4.55,-0.68,4.6005325779
2019-07-30 02:30:00,-4.51,-0.99,4.6173802096,0.0,0.0,0.0,-4.51,-0.99,4.6173802096,-4.46,-0.42,4.4797321348,-4.46,-0.42,4.4797321348
2019-07-30 03:00:00,-4.36,-0.66,4.4096711896,0.0,0.0,0.0,-4.36,-0.66,4.4096711896,-4.36,-0.44,4.3821455932,-4.36,-0.44,4.3821455932
2019-07-30 03:30:00,-4.29,-0.54,4.3238524489,0.0,0.0,0.0,-4.29,-0.54,4.3238524489,-4.31,-0.54,4.3436965824,-4.31,-0.54,4.3436965824
2019-07-30 04:00:00,-4.26,-0.54,4.2940889604,0.0,0.0,0.0,-4.26,-0.54,4.2940889604,-4.28,-0.54,4.313930922,-4.28,-0.54,4.313930922
2019-07-30 04:30:00,-4.26,-0.54,4.2940889604,0.0,0.0,0.0,-4.26,-0.54,4.2940889604,-4.28,-0.54,4.313930922,-4.28,-0.54,4.313930922
2019-07-30 05:00:00,-4.31,-0.49,4.3377644012,0.0,0.0,0.0,-4.31,-0.49,4.3377644012,-4.33,-0.49,4.3576369743,-4.33,-0.49,4.3576369743
2019-07-30 05:30:00,-4.44,-0.49,4.4669564583,0.0,0.0,0.0,-4.44,-0.49,4.4669564583,-4.45,-0.49,4.4768962463,-4.45,-0.49,4.4768962463
2019-07-30 06:00:00,-4.49,-0.49,4.5166580566,0.0,0.0,0.0,-4.49,-0.49,4.5166580566,-4.5,-0.49,4.5265991649,-4.5,-0.49,4.5265991649
2019-07-30 06:30:00,-5.07,-0.98,5.1638454663,0.0,0.0,0.0,-5.07,-0.98,5.1638454663,-5.02,-0.44,5.0392459753,-5.02,-0.44,5.0392459753
2019-07-30 07:00:00,-5.58,-1.52,5.7833208453000005,0.0,0.0,0.0,-5.58,-1.52,5.7833208453000005,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2019-07-30 07:30:00,-3.78704,-0.5912200000000001,3.8329118239,1.09296,0.31878,1.1385,-4.88,-0.91,4.9641212717,-3.76704,-0.15122000000000002,3.7700739846999998,-4.86,-0.47000000000000003,4.882673448
2019-07-30 08:00:00,-6.09,-1.16,6.1994919147,0.0,0.0,0.0,-6.09,-1.16,6.1994919147,-6.1,-1.1,6.1983868869,-6.1,-1.1,6.1983868869
2019-07-30 08:30:00,-6.24,-1.22,6.3581443834,0.0,0.0,0.0,-6.24,-1.22,6.3581443834,-6.26,-1.22,6.3777739063,-6.26,-1.22,6.3777739063
2019-07-30 09:00:00,-6.48,-1.35,6.619131363,0.0,0.0,0.0,-6.48,-1.35,6.619131363,-6.5,-1.35,6.6387122245,-6.5,-1.35,6.6387122245
2019-07-30 09:30:00,-6.5600000000000005,-1.3,6.6875705604,0.0,0.0,0.0,-6.5600000000000005,-1.3,6.6875705604,-6.57,-1.29,6.6954462137,-6.57,-1.29,6.6954462137
2019-07-30 10:00:00,-6.5,-1.3,6.6287253676999995,0.0,0.0,0.0,-6.5,-1.3,6.6287253676999995,-6.52,-1.29,6.6463899976,-6.52,-1.29,6.6463899976
2019-07-30 10:30:00,-6.6,-1.3,6.7268120235,0.0,0.0,0.0,-6.6,-1.3,6.7268120235,-6.62,-1.29,6.744516291,-6.62,-1.29,6.744516291
2019-07-30 11:00:00,-6.5,-1.27,6.6229072166,0.0,0.0,0.0,-6.5,-1.27,6.6229072166,-6.52,-1.26,6.6406325,-6.52,-1.26,6.6406325
2019-07-30 11:30:00,-6.48,-1.27,6.6032794883,0.0,0.0,0.0,-6.48,-1.27,6.6032794883,-6.49,-1.26,6.6111799249,-6.49,-1.26,6.6111799249
2019-07-30 12:00:00,-6.58,-1.27,6.7014401437,0.0,0.0,0.0,-6.58,-1.27,6.7014401437,-6.6,-1.26,6.7191963805,-6.6,-1.26,6.7191963805
2019-07-30 12:30:00,-6.75,-1.32,6.8778557705,0.0,0.0,0.0,-6.75,-1.32,6.8778557705,-6.77,-1.31,6.8955782934,-6.77,-1.31,6.8955782934
2019-07-30 13:00:00,-5.71968,-0.9832400000000001,5.8035765007,0.64032,0.18676,0.667,-6.36,-1.17,6.4667225083,-5.73968,-0.9732400000000001,5.8216082486000005,-6.38,-1.16,6.4845971347
2019-07-30 13:30:00,-4.04672,-0.44696,4.0713285301,1.55328,0.45304000000000005,1.6179999999999999,-5.6,-0.9,5.671860365,-4.06672,-0.43696,4.090127822,-5.62,-0.89,5.6900351493
2019-07-30 14:00:00,-3.93528,-0.38654000000000005,3.954218235,1.55472,0.45346000000000003,1.6195,-5.49,-0.84,5.5538905283,-3.95528,-0.37654000000000004,3.9731627515000003,-5.51,-0.8300000000000001,5.5721629553
2019-07-30 14:30:00,-6.474,-1.4845000000000002,6.642018989,0.156,0.0455,0.1625,-6.63,-1.53,6.8042486727,-6.414,-0.7845000000000001,6.4617982211000005,-6.57,-0.8300000000000001,6.6222201715
2019-07-30 15:00:00,-6.66,-1.87,6.9175501444,0.0,0.0,0.0,-6.66,-1.87,6.9175501444,-6.52,-0.55,6.5431567305,-6.52,-0.55,6.5431567305
2019-07-30 15:30:00,-6.94,-1.8900000000000001,7.1927532976,0.0,0.0,0.0,-6.94,-1.8900000000000001,7.1927532976,-6.79,-0.5700000000000001,6.8138828872,-6.79,-0.5700000000000001,6.8138828872
2019-07-30 16:00:00,-6.92,-1.8900000000000001,7.1734580225,0.0,0.0,0.0,-6.92,-1.8900000000000001,7.1734580225,-6.77,-0.5700000000000001,6.7939531938,-6.77,-0.5700000000000001,6.7939531938
2019-07-30 16:30:00,-4.37696,-1.15828,4.5276253599,1.34304,0.39172,1.399,-5.72,-1.55,5.9262888893,-4.24696,0.11172000000000001,4.2484291921,-5.59,-0.28,5.5970081293
2019-07-30 17:00:00,-4.19672,-0.9969600000000001,4.313512258,1.55328,0.45304000000000005,1.6179999999999999,-5.75,-1.45,5.9300084317,-4.07672,0.22304000000000002,4.0828167728,-5.63,-0.23,5.6346960876
2019-07-30 17:30:00,-4.16384,-0.9561200000000001,4.272204232,1.5561600000000002,0.45388000000000006,1.621,-5.72,-1.4100000000000001,5.891222284,-4.03384,0.22388000000000002,4.0400479452999996,-5.59,-0.23,5.5947296628
2019-07-30 18:00:00,-4.25672,-0.36446,4.2722940266,1.49328,0.43554000000000004,1.5554999999999999,-5.75,-0.8,5.8053854308,-4.24672,-0.22446000000000002,4.2526477693,-5.74,-0.66,5.777819658
2019-07-30 18:30:00,-4.19496,-0.15978,4.1980017925,1.47504,0.43022000000000005,1.5365,-5.67,-0.59,5.700614002,-4.21496,-0.14978000000000002,4.2176204014,-5.69,-0.58,5.7194842425
2019-07-30 19:00:00,-4.34776,-0.23768000000000003,4.3542518071,1.48224,0.43232000000000004,1.544,-5.83,-0.67,5.868372858,-4.36776,-0.22768000000000002,4.3736901582,-5.85,-0.66,5.8871130446
2019-07-30 19:30:00,-4.0972,-0.1346,4.0994103234,1.4928,0.4354,1.5550000000000002,-5.59,-0.5700000000000001,5.6189856736,-4.1172,-0.1346,4.1193995922,-5.61,-0.5700000000000001,5.6388828681
2019-07-30 20:00:00,-3.90384,-0.11362000000000001,3.9054930867,1.4961600000000002,0.43638000000000005,1.5585,-5.4,-0.55,5.427936993,-3.92384,-0.11362000000000001,3.9254846643,-5.42,-0.55,5.4478344321
2019-07-30 20:30:00,-3.752,-0.096,3.7532279441,1.488,0.434,1.55,-5.24,-0.53,5.2667352316,-3.7720000000000002,-0.08600000000000001,3.7729802544,-5.26,-0.52,5.2856409261
2019-07-30 21:00:00,-3.32824,0.022180000000000002,3.328313905,1.48176,0.43218,1.5434999999999999,-4.8100000000000005,-0.41000000000000003,4.827442387,-3.34824,0.03218,3.3483946377000002,-4.83,-0.4,4.8465348446
2019-07-30 21:30:00,-3.38728,0.02246,3.3873544618,1.48272,0.43246,1.5445,-4.87,-0.41000000000000003,4.8872282533,-3.40728,0.03246,3.4074346142,-4.89,-0.4,4.9063326426
2019-07-30 22:00:00,-3.22064,0.051480000000000005,3.2210514122,1.47936,0.43148000000000003,1.541,-4.7,-0.38,4.7153366794,-3.23064,0.12148,3.2329231664,-4.71,-0.31,4.7201906741
2019-07-30 22:30:00,-5.68424,-1.0808200000000001,5.7860829799,0.06576,0.019180000000000003,0.0685,-5.75,-1.1,5.8542719445,-5.61424,-0.57082,5.6431840525,-5.68,-0.59,5.7105603928
2019-07-30 23:00:00,-5.57,-1.15,5.6874774725,0.0,0.0,0.0,-5.57,-1.15,5.6874774725,-5.51,-0.76,5.562166844,-5.51,-0.76,5.562166844
2019-07-30 23:30:00,-5.22,-0.76,5.2750355449,0.0,0.0,0.0,-5.22,-0.76,5.2750355449,-5.23,-0.76,5.2849314092,-5.23,-0.76,5.2849314092
2019-07-31 00:00:00,-4.89,-0.76,4.9487069018,0.0,0.0,0.0,-4.89,-0.76,4.9487069018,-4.88,-0.65,4.9230986177,-4.88,-0.65,4.9230986177
2019-07-31 00:30:00,-4.64,-0.63,4.6825740784,0.0,0.0,0.0,-4.64,-0.63,4.6825740784,-4.66,-0.63,4.7023930078,-4.66,-0.63,4.7023930078
2019-07-31 01:00:00,-4.55,-0.63,4.5934083206,0.0,0.0,0.0,-4.55,-0.63,4.5934083206,-4.57,-0.63,4.6132201335000005,-4.57,-0.63,4.6132201335000005
2019-07-31 01:30:00,-4.62,-0.68,4.6697751552,0.0,0.0,0.0,-4.62,-0.68,4.6697751552,-4.64,-0.67,4.6881232919,-4.64,-0.67,4.6881232919
2019-07-31 02:00:00,-4.58,-0.7000000000000001,4.6331846499000005,0.0,0.0,0.0,-4.58,-0.7000000000000001,4.6331846499000005,-4.6,-0.7000000000000001,4.6529560497,-4.6,-0.7000000000000001,4.6529560497
2019-07-31 02:30:00,-4.48,-0.65,4.5269084373,0.0,0.0,0.0,-4.48,-0.65,4.5269084373,-4.49,-0.64,4.535383115,-4.49,-0.64,4.535383115
2019-07-31 03:00:00,-4.37,-1.26,4.5480215479,0.0,0.0,0.0,-4.37,-1.26,4.5480215479,-4.27,-0.28,4.2791704804,-4.27,-0.28,4.2791704804
2019-07-31 03:30:00,-4.32,-1.19,4.4809039267,0.0,0.0,0.0,-4.32,-1.19,4.4809039267,-4.22,-0.04,4.2201895692,-4.22,-0.04,4.2201895692
2019-07-31 04:00:00,-4.16,-0.4,4.1791865237,0.0,0.0,0.0,-4.16,-0.4,4.1791865237,-4.18,-0.39,4.1981543564,-4.18,-0.39,4.1981543564
2019-07-31 04:30:00,-4.1,-0.36,4.1157745322,0.0,0.0,0.0,-4.1,-0.36,4.1157745322,-4.12,-0.36,4.1356982482,-4.12,-0.36,4.1356982482
2019-07-31 05:00:00,-4.35,-0.68,4.4028286362,0.0,0.0,0.0,-4.35,-0.68,4.4028286362,-4.34,-0.46,4.3643097965,-4.34,-0.46,4.3643097965
2019-07-31 05:30:00,-4.55,-0.6000000000000001,4.5893899377,0.0,0.0,0.0,-4.55,-0.6000000000000001,4.5893899377,-4.57,-0.6000000000000001,4.6092190228,-4.57,-0.6000000000000001,4.6092190228
2019-07-31 06:00:00,-4.71,-0.7000000000000001,4.7617328779,0.0,0.0,0.0,-4.71,-0.7000000000000001,4.7617328779,-4.73,-0.68,4.7786295106,-4.73,-0.68,4.7786295106
2019-07-31 06:30:00,-5.29,-0.88,5.3626952179,0.0,0.0,0.0,-5.29,-0.88,5.3626952179,-5.31,-0.87,5.3807991971,-5.31,-0.87,5.3807991971
2019-07-31 07:00:00,-5.8,-1.08,5.8996949074,0.0,0.0,0.0,-5.8,-1.08,5.8996949074,-5.82,-1.07,5.9175417193,-5.82,-1.07,5.9175417193
2019-07-31 07:30:00,-6.29,-1.24,6.4110607547,0.0,0.0,0.0,-6.29,-1.24,6.4110607547,-6.31,-1.23,6.4287634892,-6.31,-1.23,6.4287634892
2019-07-31 08:00:00,-6.42,-1.24,6.5386542958,0.0,0.0,0.0,-6.42,-1.24,6.5386542958,-6.44,-1.23,6.5564090781,-6.44,-1.23,6.5564090781
2019-07-31 08:30:00,-6.62,-1.24,6.735131773,0.0,0.0,0.0,-6.62,-1.24,6.735131773,-6.64,-1.23,6.7529623129,-6.64,-1.23,6.7529623129
2019-07-31 09:00:00,-6.8100000000000005,-1.42,6.9564718069,0.0,0.0,0.0,-6.8100000000000005,-1.42,6.9564718069,-6.8100000000000005,-1.32,6.9367499595,-6.8100000000000005,-1.32,6.9367499595
2019-07-31 09:30:00,-7.04,-1.5,7.1980275076,0.0,0.0,0.0,-7.04,-1.5,7.1980275076,-7.04,-1.32,7.1626810623,-7.04,-1.32,7.1626810623
2019-07-31 10:00:00,-6.95,-1.48,7.10583563,0.0,0.0,0.0,-6.95,-1.48,7.10583563,-6.96,-1.47,7.1135434208,-6.96,-1.47,7.1135434208
2019-07-31 10:30:00,-7.03,-1.49,7.1861672677,0.0,0.0,0.0,-7.03,-1.49,7.1861672677,-7.04,-1.47,7.1918356488,-7.04,-1.47,7.1918356488
2019-07-31 11:00:00,-6.63936,-1.34148,6.7735271314,0.20064,0.05852,0.209,-6.84,-1.4,6.9818049242,-6.65936,-1.34148,6.7931321347,-6.86,-1.4,7.00139986
2019-07-31 11:30:00,-7.04664,-1.44402,7.1930750761,0.12336000000000001,0.035980000000000005,0.1285,-7.17,-1.48,7.3211542806,-7.06664,-1.43402,7.2106736336,-7.19,-1.47,7.3387328607
2019-07-31 12:00:00,-7.15,-1.48,7.3015683247,0.0,0.0,0.0,-7.15,-1.48,7.3015683247,-7.17,-1.47,7.3191392937,-7.17,-1.47,7.3191392937
2019-07-31 12:30:00,-7.17,-1.45,7.3151486656,0.0,0.0,0.0,-7.17,-1.45,7.3151486656,-7.19,-1.44,7.3327825551,-7.19,-1.44,7.3327825551
2019-07-31 13:00:00,-7.1,-1.4100000000000001,7.2386531896,0.0,0.0,0.0,-7.1,-1.4100000000000001,7.2386531896,-7.12,-1.4,7.2563351632,-7.12,-1.4,7.2563351632
2019-07-31 13:30:00,-6.98,-1.4100000000000001,7.1209900997,0.0,0.0,0.0,-6.98,-1.4100000000000001,7.1209900997,-6.98,-1.29,7.0982039982,-6.98,-1.29,7.0982039982
2019-07-31 14:00:00,-4.19848,-0.65414,4.2491332587,1.39152,0.40586000000000005,1.4495,-5.59,-1.06,5.6896133436,-4.18848,-0.49414,4.2175275992,-5.58,-0.9,5.6521146485
2019-07-31 14:30:00,-2.06936,-0.45648000000000005,2.1191094356,2.48064,0.72352,2.584,-4.55,-1.18,4.7005212477,-1.96936,0.95352,2.1880537471,-4.45,0.23,4.455939856
2019-07-31 15:00:00,-2.118,-0.459,2.1671651991,2.472,0.721,2.575,-4.59,-1.18,4.7392509957,-2.018,0.9510000000000001,2.2308574585,-4.49,0.23,4.4958870093
2019-07-31 15:30:00,-6.69616,-1.32388,6.8257759266,0.12384,0.036120000000000006,0.129,-6.82,-1.3599999999999999,6.9542792581,-6.70616,-1.34388,6.8394879487,-6.83,-1.38,6.9680198048
2019-07-31 16:00:00,-6.97,-1.43,7.1151809534,0.0,0.0,0.0,-6.97,-1.43,7.1151809534,-6.99,-1.43,7.1347739978,-6.99,-1.43,7.1347739978
2019-07-31 16:30:00,-2.38128,-0.29954000000000003,2.4000455517,2.29872,0.6704600000000001,2.3945,-4.68,-0.97,4.7794664974,-2.30128,0.77046,2.4268288465,-4.6,0.1,4.6010868281
2019-07-31 17:00:00,-1.9016000000000002,-0.1638,1.9086416636,2.5584,0.7462000000000001,2.665,-4.46,-0.91,4.5518897175,-1.8016,1.1762,2.1515596668,-4.36,0.43,4.3811528163
2019-07-31 17:30:00,-2.25448,-0.29464,2.2736518643,2.55552,0.74536,2.662,-4.8100000000000005,-1.04,4.92114824,-2.14448,1.06536,2.3945326058,-4.7,0.32,4.7108810216
2019-07-31 18:00:00,-2.4872,-0.3471,2.5113028989,2.5128,0.7329,2.6175,-5.0,-1.08,5.1153103523,-2.3772,0.9929,2.5762240295,-4.89,0.26,4.8969071872
2019-07-31 18:30:00,-2.54224,0.29268000000000005,2.5590321999,2.47776,0.7226800000000001,2.581,-5.02,-0.43,5.038382677,-2.56224,0.29268000000000005,2.5789019756,-5.04,-0.43,5.0583099945
2019-07-31 19:00:00,-2.36176,0.27282,2.3774652574,2.47824,0.72282,2.5815,-4.84,-0.45,4.8608744069,-2.38176,0.27282,2.3973342383,-4.86,-0.45,4.8807888707
2019-07-31 19:30:00,-2.32272,0.27254,2.338654795,2.47728,0.7225400000000001,2.5805,-4.8,-0.45,4.821047604,-2.34272,0.27254,2.3585196734,-4.82,-0.45,4.8409606485
2019-07-31 20:00:00,-3.79064,-0.12602000000000002,3.7927341918,1.65936,0.48398,1.7285,-5.45,-0.61,5.4840313639,-3.8106400000000002,-0.11602000000000001,3.8124057824,-5.47,-0.6000000000000001,5.5028083739
2019-07-31 20:30:00,-7.05,-1.25,7.1599581004,0.0,0.0,0.0,-7.05,-1.25,7.1599581004,-7.07,-1.25,7.1796518021,-7.07,-1.25,7.1796518021
2019-07-31 21:00:00,-6.64,-1.07,6.7256598189,0.0,0.0,0.0,-6.64,-1.07,6.7256598189,-6.65,-0.98,6.7218226695,-6.65,-0.98,6.7218226695
2019-07-31 21:30:00,-6.71,-1.0,6.7841064261,0.0,0.0,0.0,-6.71,-1.0,6.7841064261,-6.73,-0.98,6.8009778709,-6.73,-0.98,6.8009778709
2019-07-31 22:00:00,-6.36,-0.89,6.4219701027,0.0,0.0,0.0,-6.36,-0.89,6.4219701027,-6.38,-0.89,6.441777705,-6.38,-0.89,6.441777705
2019-07-31 22:30:00,-5.76,-0.8200000000000001,5.8180752831,0.0,0.0,0.0,-5.76,-0.8200000000000001,5.8180752831,-5.73,-0.51,5.7526515625,-5.73,-0.51,5.7526515625
2019-07-31 23:00:00,-5.57,-0.85,5.6344831174,0.0,0.0,0.0,-5.57,-0.85,5.6344831174,-5.55,-0.68,5.5915024814,-5.55,-0.68,5.5915024814
2019-07-31 23:30:00,-5.23,-0.7000000000000001,5.2766371867,0.0,0.0,0.0,-5.23,-0.7000000000000001,5.2766371867,-5.25,-0.6900000000000001,5.2951487231,-5.25,-0.6900000000000001,5.2951487231
2019-08-01 00:00:00,-4.85,-0.75,4.9076470941,0.0,0.0,0.0,-4.85,-0.75,4.9076470941,-4.84,-0.43,4.8590636958,-4.84,-0.43,4.8590636958
2019-08-01 00:30:00,-4.6,-0.54,4.6315872009,0.0,0.0,0.0,-4.6,-0.54,4.6315872009,-4.61,-0.37,4.624824321,-4.61,-0.37,4.624824321
2019-08-01 01:00:00,-4.4,-0.41000000000000003,4.4190609862,0.0,0.0,0.0,-4.4,-0.41000000000000003,4.4190609862,-4.42,-0.4,4.4380626404,-4.42,-0.4,4.4380626404
2019-08-01 01:30:00,-4.33,-0.41000000000000003,4.3493677701,0.0,0.0,0.0,-4.33,-0.41000000000000003,4.3493677701,-4.35,-0.4,4.368352092,-4.35,-0.4,4.368352092
2019-08-01 02:00:00,-4.36,-0.38,4.3765283045,0.0,0.0,0.0,-4.36,-0.38,4.3765283045,-4.37,-0.38,4.3864906246,-4.37,-0.38,4.3864906246
2019-08-01 02:30:00,-4.3,-0.38,4.3167580428,0.0,0.0,0.0,-4.3,-0.38,4.3167580428,-4.32,-0.38,4.3366807584,-4.32,-0.38,4.3366807584
2019-08-01 03:00:00,-4.2,-0.38,4.2171554394,0.0,0.0,0.0,-4.2,-0.38,4.2171554394,-4.22,-0.39,4.2379830108,-4.22,-0.39,4.2379830108
2019-08-01 03:30:00,-4.13,-0.34,4.143971525,0.0,0.0,0.0,-4.13,-0.34,4.143971525,-4.15,-0.33,4.1630998066,-4.15,-0.33,4.1630998066
2019-08-01 04:00:00,-4.17,-0.34,4.183837951,0.0,0.0,0.0,-4.17,-0.34,4.183837951,-4.19,-0.33,4.2029751367,-4.19,-0.33,4.2029751367
2019-08-01 04:30:00,-4.17,-0.37,4.1863826868,0.0,0.0,0.0,-4.17,-0.37,4.1863826868,-4.19,-0.36,4.2054369571,-4.19,-0.36,4.2054369571
2019-08-01 05:00:00,-4.29,-0.42,4.3105104106,0.0,0.0,0.0,-4.29,-0.42,4.3105104106,-4.31,-0.41000000000000003,4.3294572408,-4.31,-0.41000000000000003,4.3294572408
2019-08-01 05:30:00,-4.42,-0.42,4.439909909,0.0,0.0,0.0,-4.42,-0.42,4.439909909,-4.44,-0.41000000000000003,4.4588899964,-4.44,-0.41000000000000003,4.4588899964
2019-08-01 06:00:00,-4.53,-0.47000000000000003,4.5543166337,0.0,0.0,0.0,-4.53,-0.47000000000000003,4.5543166337,-4.55,-0.47000000000000003,4.5742103144,-4.55,-0.47000000000000003,4.5742103144
2019-08-01 06:30:00,-4.84,-0.58,4.8746281909,0.0,0.0,0.0,-4.84,-0.58,4.8746281909,-4.85,-0.56,4.8822228544,-4.85,-0.56,4.8822228544
2019-08-01 07:00:00,-5.28,-1.19,5.4124393761,0.0,0.0,0.0,-5.28,-1.19,5.4124393761,-5.19,-0.54,5.2180168647,-5.19,-0.54,5.2180168647
2019-08-01 07:30:00,-5.64,-1.05,5.7369068321,0.0,0.0,0.0,-5.64,-1.05,5.7369068321,-5.6,-0.8200000000000001,5.6597173074,-5.6,-0.8200000000000001,5.6597173074
2019-08-01 08:00:00,-5.92,-0.93,5.9926037747,0.0,0.0,0.0,-5.92,-0.93,5.9926037747,-5.93,-0.79,5.9823908264,-5.93,-0.79,5.9823908264
2019-08-01 08:30:00,-6.28,-1.04,6.3655321851,0.0,0.0,0.0,-6.28,-1.04,6.3655321851,-6.29,-0.98,6.3658856414,-6.29,-0.98,6.3658856414
2019-08-01 09:00:00,-6.49,-1.21,6.6018330788,0.0,0.0,0.0,-6.49,-1.21,6.6018330788,-6.47,-0.9500000000000001,6.5393730586,-6.47,-0.9500000000000001,6.5393730586
2019-08-01 09:30:00,-6.63,-1.8599999999999999,6.8859639848,0.0,0.0,0.0,-6.63,-1.8599999999999999,6.8859639848,-6.47,-0.51,6.4900693371,-6.47,-0.51,6.4900693371
2019-08-01 10:00:00,-6.77,-1.97,7.0508013729,0.0,0.0,0.0,-6.77,-1.97,7.0508013729,-6.62,-0.63,6.6499097738,-6.62,-0.63,6.6499097738
2019-08-01 10:30:00,-5.26984,-1.33412,5.4360914084,0.74016,0.21588000000000002,0.771,-6.01,-1.55,6.2066577157,-5.16984,-0.43412000000000006,5.1880348688,-5.91,-0.65,5.9456370559
2019-08-01 11:00:00,-1.9593600000000002,0.03352,1.9596467029,2.48064,0.72352,2.584,-4.44,-0.6900000000000001,4.4932950048,-1.9793600000000002,0.03352,1.9796438063,-4.46,-0.6900000000000001,4.5130588297
2019-08-01 11:30:00,-4.69768,-0.8597400000000001,4.7757041627,1.13232,0.33026000000000005,1.1795,-5.83,-1.19,5.9502100803,-4.70768,-0.82974,4.7802426141000005,-5.84,-1.16,5.9540910305
2019-08-01 12:00:00,-6.73,-1.79,6.9639787478,0.0,0.0,0.0,-6.73,-1.79,6.9639787478,-6.66,-1.1,6.7502296257,-6.66,-1.1,6.7502296257
2019-08-01 12:30:00,-6.64,-1.4100000000000001,6.7880556863,0.0,0.0,0.0,-6.64,-1.4100000000000001,6.7880556863,-6.66,-1.31,6.7876137191,-6.66,-1.31,6.7876137191
2019-08-01 13:00:00,-6.66,-1.3,6.785690827,0.0,0.0,0.0,-6.66,-1.3,6.785690827,-6.68,-1.31,6.8072387941,-6.68,-1.31,6.8072387941
2019-08-01 13:30:00,-6.55,-1.37,6.6917411785,0.0,0.0,0.0,-6.55,-1.37,6.6917411785,-6.57,-1.3599999999999999,6.7092846116,-6.57,-1.3599999999999999,6.7092846116
2019-08-01 14:00:00,-6.59,-1.37,6.7308988998,0.0,0.0,0.0,-6.59,-1.37,6.7308988998,-6.61,-1.3599999999999999,6.7484590834,-6.61,-1.3599999999999999,6.7484590834
2019-08-01 14:30:00,-3.73016,-0.54088,3.7691703066,1.53984,0.44912,1.604,-5.27,-0.99,5.3621823915,-3.75016,-0.53088,3.7875498149,-5.29,-0.98,5.3800092937
2019-08-01 15:00:00,-2.008,0.061,2.0089263302,2.472,0.721,2.575,-4.48,-0.66,4.5283551098,-2.028,0.07100000000000001,2.0292424695,-4.5,-0.65,4.5467021015
2019-08-01 15:30:00,-1.96368,0.18226,1.9721201409,2.47632,0.72226,2.5795,-4.44,-0.54,4.4727172949,-1.98368,0.19226000000000001,1.9929752256,-4.46,-0.53,4.4913806341
2019-08-01 16:00:00,-1.8464,0.2898,1.8690042804,2.4336,0.7098,2.535,-4.28,-0.42,4.3005581033,-1.8664,0.2998,1.8903251043,-4.3,-0.41000000000000003,4.3195022861
2019-08-01 16:30:00,-6.18008,-1.02294,6.2641675465,0.22992,0.06706000000000001,0.23950000000000002,-6.41,-1.09,6.5020150723,-6.20008,-1.01294,6.2822797972,-6.43,-1.08,6.520069018
2019-08-01 17:00:00,-1.9721600000000001,0.32312,1.9984548031,2.54784,0.7431200000000001,2.654,-4.52,-0.42,4.5394713349,-1.9921600000000002,0.34312000000000004,2.0214927158,-4.54,-0.4,4.5575870809
2019-08-01 17:30:00,-2.10928,0.27396000000000004,2.1269969911,2.55072,0.7439600000000001,2.657,-4.66,-0.47000000000000003,4.6836417455,-2.13928,0.28396000000000005,2.1580436047,-4.69,-0.46,4.7125046419
2019-08-01 18:00:00,-1.9792800000000002,0.44396,2.0284599577,2.55072,0.7439600000000001,2.657,-4.53,-0.30000000000000004,4.5399229068,-1.9992800000000002,0.45396000000000003,2.0501707734,-4.55,-0.29,4.5592323915
2019-08-01 18:30:00,-1.83928,0.46396000000000004,1.8968947783,2.55072,0.7439600000000001,2.657,-4.39,-0.28,4.3989203221,-1.85928,0.47396000000000005,1.9187392215,-4.41,-0.27,4.4182575751
2019-08-01 19:00:00,-1.9921600000000002,0.38312,2.0286651769,2.54784,0.7431200000000001,2.654,-4.54,-0.36,4.5542507617,-2.02216,0.38312,2.0581331347,-4.57,-0.36,4.5841575017
2019-08-01 19:30:00,-2.13032,0.29324,2.1504076358,2.47968,0.7232400000000001,2.583,-4.61,-0.43,4.6300107991,-2.15032,0.29324,2.1702225232,-4.63,-0.43,4.6499247306000004
2019-08-01 20:00:00,-1.96608,0.32156,1.9922026502999999,2.47392,0.7215600000000001,2.577,-4.44,-0.4,4.4579816061,-1.98608,0.33156,2.0135654447,-4.46,-0.39,4.4770190976
2019-08-01 20:30:00,-2.67104,0.19178,2.6779160274000002,2.02896,0.5917800000000001,2.1135,-4.7,-0.4,4.716990566,-2.69104,0.20178000000000001,2.6985943471000002,-4.72,-0.39,4.736084881
2019-08-01 21:00:00,-6.34,-0.92,6.406403047,0.0,0.0,0.0,-6.34,-0.92,6.406403047,-6.36,-0.92,6.4261963867,-6.36,-0.92,6.4261963867
2019-08-01 21:30:00,-5.86136,-0.75748,5.9101029602,0.24864000000000003,0.07252,0.259,-6.11,-0.8300000000000001,6.1661170926,-5.87136,-0.72748,5.9162568741,-6.12,-0.8,6.1720661046
2019-08-01 22:00:00,-1.19312,0.44534,1.273523871,2.48688,0.7253400000000001,2.5905,-3.68,-0.28,3.6906368014,-1.16312,1.34534,1.7784228547,-3.65,0.62,3.7022830794
2019-08-01 22:30:00,-5.346,-0.47800000000000004,5.3673270815,0.14400000000000002,0.042,0.15,-5.49,-0.52,5.5145716062,-5.366,-0.468,5.3863698351,-5.51,-0.51,5.5335522045
2019-08-01 23:00:00,-5.25,-0.52,5.2756895284,0.0,0.0,0.0,-5.25,-0.52,5.2756895284,-5.27,-0.51,5.2946199108,-5.27,-0.51,5.2946199108
2019-08-01 23:30:00,-4.87,-0.47000000000000003,4.8926271062,0.0,0.0,0.0,-4.87,-0.47000000000000003,4.8926271062,-4.89,-0.47000000000000003,4.9125349872,-4.89,-0.47000000000000003,4.9125349872
2019-08-02 00:00:00,-4.65,-0.45,4.6717234507,0.0,0.0,0.0,-4.65,-0.45,4.6717234507,-4.67,-0.44,4.6906822531,-4.67,-0.44,4.6906822531
2019-08-02 00:30:00,-4.42,-0.42,4.439909909,0.0,0.0,0.0,-4.42,-0.42,4.439909909,-4.44,-0.42,4.4598206242,-4.44,-0.42,4.4598206242
2019-08-02 01:00:00,-4.27,-0.42,4.2906060178,0.0,0.0,0.0,-4.27,-0.42,4.2906060178,-4.29,-0.42,4.3105104106,-4.29,-0.42,4.3105104106
2019-08-02 01:30:00,-4.11,-0.4,4.1294188453,0.0,0.0,0.0,-4.11,-0.4,4.1294188453,-4.13,-0.4,4.1493252464,-4.13,-0.4,4.1493252464
2019-08-02 02:00:00,-4.14,-0.37,4.1565009323,0.0,0.0,0.0,-4.14,-0.37,4.1565009323,-4.16,-0.37,4.1764219136,-4.16,-0.37,4.1764219136
2019-08-02 02:30:00,-4.23,-0.42,4.2507999247,0.0,0.0,0.0,-4.23,-0.42,4.2507999247,-4.25,-0.41000000000000003,4.2697306707,-4.25,-0.41000000000000003,4.2697306707
2019-08-02 03:00:00,-4.09,-0.38,4.1076148797,0.0,0.0,0.0,-4.09,-0.38,4.1076148797,-4.1,-0.38,4.1175721002,-4.1,-0.38,4.1175721002
2019-08-02 03:30:00,-4.04,-0.34,4.0542816873,0.0,0.0,0.0,-4.04,-0.34,4.0542816873,-4.06,-0.33,4.0733892522,-4.06,-0.33,4.0733892522
2019-08-02 04:00:00,-4.11,-0.4,4.1294188453,0.0,0.0,0.0,-4.11,-0.4,4.1294188453,-4.13,-0.39,4.1483731751,-4.13,-0.39,4.1483731751
2019-08-02 04:30:00,-4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,-4.09,-0.35000000000000003,4.1049482335,-4.11,-0.35000000000000003,4.1248757557,-4.11,-0.35000000000000003,4.1248757557
2019-08-02 05:00:00,-4.19,-0.35000000000000003,4.204592727,0.0,0.0,0.0,-4.19,-0.35000000000000003,4.204592727,-4.21,-0.35000000000000003,4.2245236418,-4.21,-0.35000000000000003,4.2245236418
2019-08-02 05:30:00,-4.27,-0.4,4.28869444,0.0,0.0,0.0,-4.27,-0.4,4.28869444,-4.29,-0.4,4.3086076637,-4.29,-0.4,4.3086076637
2019-08-02 06:00:00,-4.48,-0.43,4.5005888504,0.0,0.0,0.0,-4.48,-0.43,4.5005888504,-4.5,-0.42,4.5195575005,-4.5,-0.42,4.5195575005
2019-08-02 06:30:00,-5.08,-0.7000000000000001,5.1280015601,0.0,0.0,0.0,-5.08,-0.7000000000000001,5.1280015601,-5.1,-0.68,5.1451336230999996,-5.1,-0.68,5.1451336230999996
2019-08-02 07:00:00,-5.69,-1.21,5.8172330192,0.0,0.0,0.0,-5.69,-1.21,5.8172330192,-5.64,-0.5700000000000001,5.6687300165,-5.64,-0.5700000000000001,5.6687300165
2019-08-02 07:30:00,-1.87664,-0.03152,1.8769046859,2.22336,0.6484800000000001,2.316,-4.1,-0.68,4.1560076997,-1.86664,0.33848,1.8970802830000002,-4.09,-0.31,4.1017313418
2019-08-02 08:00:00,-1.61168,-0.30424,1.6401446278,2.48832,0.7257600000000001,2.592,-4.1,-1.03,4.2273987273,-1.5516800000000002,0.78576,1.7392899701000002,-4.04,0.06,4.04044552
2019-08-02 08:30:00,-5.28208,-0.90644,5.3592912405,0.6979200000000001,0.20356000000000002,0.727,-5.98,-1.11,6.0821460029,-5.30208,-0.8764400000000001,5.3740300892,-6.0,-1.08,6.096425182
2019-08-02 09:00:00,-5.1804,-0.9422,5.2653855509,0.8496,0.24780000000000002,0.885,-6.03,-1.19,6.1462996998,-5.2004,-0.9222,5.2815350988,-6.05,-1.17,6.1620938
2019-08-02 09:30:00,-2.02552,0.09464,2.027729765,2.48448,0.7246400000000001,2.588,-4.51,-0.63,4.5537896306,-2.04552,0.09464,2.0477081823,-4.53,-0.63,4.5735981459
2019-08-02 10:00:00,-3.34328,-0.51554,3.3827950943,1.86672,0.54446,1.9445000000000001,-5.21,-1.06,5.3167377216,-3.35328,-0.45554000000000006,3.384080887,-5.22,-1.0,5.3149223889
2019-08-02 10:30:00,-6.93,-1.63,7.1191151136,0.0,0.0,0.0,-6.93,-1.63,7.1191151136,-6.95,-1.63,7.138585294,-6.95,-1.63,7.138585294
2019-08-02 11:00:00,-7.04856,-1.68958,7.248232795,0.00144,0.00042,0.0015,-7.05,-1.69,7.2497310295,-7.06856,-1.68958,7.2676833345,-7.07,-1.69,7.269181522
2019-08-02 11:30:00,-7.14,-1.69,7.3372815129,0.0,0.0,0.0,-7.14,-1.69,7.3372815129,-7.16,-1.69,7.3567452042,-7.16,-1.69,7.3567452042
2019-08-02 12:00:00,-5.572,-1.2885,5.7190398014,0.8280000000000001,0.24150000000000002,0.8625,-6.4,-1.53,6.5803419364,-5.592,-1.2685,5.7340697807000005,-6.42,-1.51,6.5951876395
2019-08-02 12:30:00,-4.76912,-0.93266,4.8594609012,1.19088,0.34734000000000004,1.2405,-5.96,-1.28,6.0959002617,-4.7891200000000005,-0.92266,4.8771889291,-5.98,-1.27,6.1133705924
2019-08-02 13:00:00,-6.55,-1.51,6.7218003541,0.0,0.0,0.0,-6.55,-1.51,6.7218003541,-6.57,-1.51,6.7412906776,-6.57,-1.51,6.7412906776
2019-08-02 13:30:00,-6.68,-1.55,6.8574703791000005,0.0,0.0,0.0,-6.68,-1.55,6.8574703791000005,-6.7,-1.54,6.8747072665,-6.7,-1.54,6.8747072665
2019-08-02 14:00:00,-6.72,-1.55,6.8964411112,0.0,0.0,0.0,-6.72,-1.55,6.8964411112,-6.74,-1.54,6.913696551,-6.74,-1.54,6.913696551
2019-08-02 14:30:00,-5.45376,-1.1831800000000001,5.5806283741,0.60624,0.17682,0.6315000000000001,-6.06,-1.3599999999999999,6.210732646,-5.48376,-1.1831800000000001,5.6099499686000005,-6.09,-1.3599999999999999,6.2400080128
2019-08-02 15:00:00,-2.09368,0.06226,2.0946055118,2.47632,0.72226,2.5795,-4.57,-0.66,4.6174126954,-2.11368,0.06226,2.1145967582,-4.59,-0.66,4.6372082118
2019-08-02 15:30:00,-1.54848,0.33086000000000004,1.5834325530000002,2.47152,0.7208600000000001,2.5745,-4.02,-0.39,4.0388736054,-1.5784799999999999,0.33086000000000004,1.6127825179,-4.05,-0.39,4.068734447
2019-08-02 16:00:00,-1.35688,0.40716,1.416651898,2.4931200000000002,0.72716,2.597,-3.85,-0.32,3.8632758121,-1.37688,0.40716,1.4358195569,-3.87,-0.32,3.8832074372000003
2019-08-02 16:30:00,-1.55152,0.34164000000000005,1.5886888305,2.50848,0.7316400000000001,2.613,-4.06,-0.39,4.0786885147,-1.57152,0.34164000000000005,1.6082266631,-4.08,-0.39,4.098597321
2019-08-02 17:00:00,-1.72848,0.23086,1.7438289624,2.47152,0.7208600000000001,2.5745,-4.2,-0.49,4.228486727,-1.74848,0.24086000000000002,1.7649917421999999,-4.22,-0.48,4.2472108495
2019-08-02 17:30:00,-1.9008800000000001,0.23016000000000003,1.9147632752,2.46912,0.72016,2.572,-4.37,-0.49,4.3973855869000005,-1.92088,0.24016,1.9358349103,-4.39,-0.48,4.4161634934
2019-08-02 18:00:00,-1.60992,0.40044,1.65897396,2.4700800000000003,0.7204400000000001,2.573,-4.08,-0.32,4.09252978,-1.62992,0.40044,1.6783895257,-4.1,-0.32,4.1124688449
2019-08-02 18:30:00,-1.38944,0.00058,1.3894401211,2.47056,0.7205800000000001,2.5735,-3.86,-0.72,3.9265761167,-1.39944,1.35058,1.9448646868,-3.87,0.63,3.9209437639
2019-08-02 19:00:00,-1.17896,0.9407200000000001,1.5082774281,2.47104,0.72072,2.574,-3.65,0.22,3.6566241262,-1.19896,0.9407200000000001,1.5239616793000001,-3.67,0.22,3.6765880922000003
2019-08-02 19:30:00,-1.08992,0.94044,1.4395669488,2.4700800000000003,0.7204400000000001,2.573,-3.56,0.22,3.5667912751,-1.11992,0.94044,1.4624117751,-3.59,0.22,3.5967346302000003
2019-08-02 20:00:00,-0.9470400000000001,0.9412800000000001,1.3352500889,2.47296,0.72128,2.576,-3.42,0.22,3.4270687183,-0.9670400000000001,0.9412800000000001,1.3495089477,-3.44,0.22,3.4470277051
2019-08-02 20:30:00,-2.3106400000000002,0.09898000000000001,2.3127590125,1.77936,0.51898,1.8535,-4.09,-0.42,4.1115082391,-2.30064,0.64898,2.3904224417,-4.08,0.13,4.082070553
2019-08-02 21:00:00,-5.66,-0.8300000000000001,5.7205331918999995,0.0,0.0,0.0,-5.66,-0.8300000000000001,5.7205331918999995,-5.67,-0.73,5.7167998041,-5.67,-0.73,5.7167998041
2019-08-02 21:30:00,-5.66,-0.65,5.6972010672,0.0,0.0,0.0,-5.66,-0.65,5.6972010672,-5.69,-0.64,5.7258798451,-5.69,-0.64,5.7258798451
2019-08-02 22:00:00,-5.54,-0.61,5.5734818561,0.0,0.0,0.0,-5.54,-0.61,5.5734818561,-5.5600000000000005,-0.61,5.5933621374,-5.5600000000000005,-0.61,5.5933621374
2019-08-02 22:30:00,-5.2,-0.43,5.2177485566,0.0,0.0,0.0,-5.2,-0.43,5.2177485566,-5.2,-0.29,5.2080802605,-5.2,-0.29,5.2080802605
2019-08-02 23:00:00,-5.05,-0.48,5.0727605897,0.0,0.0,0.0,-5.05,-0.48,5.0727605897,-5.08,-0.48,5.1026267745,-5.08,-0.48,5.1026267745
2019-08-02 23:30:00,-4.8,-0.48,4.8239402981,0.0,0.0,0.0,-4.8,-0.48,4.8239402981,-4.83,-0.48,4.8537923318,-4.83,-0.48,4.8537923318
2019-08-03 00:00:00,-4.51,-0.4,4.5277036122,0.0,0.0,0.0,-4.51,-0.4,4.5277036122,-4.54,-0.4,4.5575870809,-4.54,-0.4,4.5575870809
2019-08-03 00:30:00,-4.34,-0.42,4.3602752207,0.0,0.0,0.0,-4.34,-0.42,4.3602752207,-4.36,-0.4,4.3783101763,-4.36,-0.4,4.3783101763
2019-08-03 01:00:00,-4.24,-0.42,4.2607511075,0.0,0.0,0.0,-4.24,-0.42,4.2607511075,-4.26,-0.43,4.2816468794,-4.26,-0.43,4.2816468794
2019-08-03 01:30:00,-4.17,-0.42,4.1910977082,0.0,0.0,0.0,-4.17,-0.42,4.1910977082,-4.19,-0.43,4.2120066477,-4.19,-0.43,4.2120066477
2019-08-03 02:00:00,-4.17,-0.42,4.1910977082,0.0,0.0,0.0,-4.17,-0.42,4.1910977082,-4.19,-0.43,4.2120066477,-4.19,-0.43,4.2120066477
2019-08-03 02:30:00,-4.08,-0.4,4.0995609521,0.0,0.0,0.0,-4.08,-0.4,4.0995609521,-4.1,-0.4,4.1194659848,-4.1,-0.4,4.1194659848
2019-08-03 03:00:00,-3.98,-0.4,4.0000499997,0.0,0.0,0.0,-3.98,-0.4,4.0000499997,-4.0,-0.38,4.0180094574,-4.0,-0.38,4.0180094574
2019-08-03 03:30:00,-4.02,-0.96,4.1330376238,0.0,0.0,0.0,-4.02,-0.96,4.1330376238,-3.94,0.25,3.9479235048,-3.94,0.25,3.9479235048
2019-08-03 04:00:00,-3.99,-1.0,4.1134049156,0.0,0.0,0.0,-3.99,-1.0,4.1134049156,-3.89,0.32,3.9031397618,-3.89,0.32,3.9031397618
2019-08-03 04:30:00,-3.96,-0.98,4.0794607487,0.0,0.0,0.0,-3.96,-0.98,4.0794607487,-3.86,0.32,3.8732415365,-3.86,0.32,3.8732415365
2019-08-03 05:00:00,-3.93,-0.96,4.0455531142,0.0,0.0,0.0,-3.93,-0.96,4.0455531142,-3.83,0.36,3.8468818542000003,-3.83,0.36,3.8468818542000003
2019-08-03 05:30:00,-3.8200000000000003,-0.93,3.9315772916,0.0,0.0,0.0,-3.8200000000000003,-0.93,3.9315772916,-3.73,0.39,3.7503333185,-3.73,0.39,3.7503333185
2019-08-03 06:00:00,-3.9,-0.9500000000000001,4.0140378673,0.0,0.0,0.0,-3.9,-0.9500000000000001,4.0140378673,-3.81,0.37,3.8279237192,-3.81,0.37,3.8279237192
2019-08-03 06:30:00,-4.15,-0.63,4.1975469027,0.0,0.0,0.0,-4.15,-0.63,4.1975469027,-4.12,-0.05,4.1203033869,-4.12,-0.05,4.1203033869
2019-08-03 07:00:00,-4.48,-0.45,4.5025437255,0.0,0.0,0.0,-4.48,-0.45,4.5025437255,-4.5,-0.45,4.5224440295,-4.5,-0.45,4.5224440295
2019-08-03 07:30:00,-4.9,-0.53,4.9285799172,0.0,0.0,0.0,-4.9,-0.53,4.9285799172,-4.92,-0.52,4.9474033593,-4.92,-0.52,4.9474033593
2019-08-03 08:00:00,-5.02,-0.53,5.0479005537,0.0,0.0,0.0,-5.02,-0.53,5.0479005537,-5.04,-0.52,5.0667543852,-5.04,-0.52,5.0667543852
2019-08-03 08:30:00,-5.38,-1.27,5.5278657726,0.0,0.0,0.0,-5.38,-1.27,5.5278657726,-5.27,0.13,5.2716031717,-5.27,0.13,5.2716031717
2019-08-03 09:00:00,-5.65,-1.18,5.7719060976000005,0.0,0.0,0.0,-5.65,-1.18,5.7719060976000005,-5.59,-0.79,5.6455469177,-5.59,-0.79,5.6455469177
2019-08-03 09:30:00,-5.64,-0.75,5.6896484953,0.0,0.0,0.0,-5.64,-0.75,5.6896484953,-5.66,-0.74,5.708169584,-5.66,-0.74,5.708169584
2019-08-03 10:00:00,-5.78,-0.8300000000000001,5.8392893403,0.0,0.0,0.0,-5.78,-0.8300000000000001,5.8392893403,-5.8,-0.8200000000000001,5.8576787211,-5.8,-0.8200000000000001,5.8576787211
2019-08-03 10:30:00,-5.76,-0.9500000000000001,5.8378163726,0.0,0.0,0.0,-5.76,-0.9500000000000001,5.8378163726,-5.78,-0.9400000000000001,5.8559371581,-5.78,-0.9400000000000001,5.8559371581
2019-08-03 11:00:00,-5.85,-0.9500000000000001,5.9266347956,0.0,0.0,0.0,-5.85,-0.9500000000000001,5.9266347956,-5.87,-0.9400000000000001,5.9447876329,-5.87,-0.9400000000000001,5.9447876329
2019-08-03 11:30:00,-5.83,-0.89,5.8975418608,0.0,0.0,0.0,-5.83,-0.89,5.8975418608,-5.85,-0.89,5.9173135797,-5.85,-0.89,5.9173135797
2019-08-03 12:00:00,-5.44,-1.08,5.5461698495,0.0,0.0,0.0,-5.44,-1.08,5.5461698495,-5.39,-0.72,5.4378764238,-5.39,-0.72,5.4378764238
2019-08-03 12:30:00,-5.28,-0.7000000000000001,5.3261993954,0.0,0.0,0.0,-5.28,-0.7000000000000001,5.3261993954,-5.3,-0.7000000000000001,5.3460265618000005,-5.3,-0.7000000000000001,5.3460265618000005
2019-08-03 13:00:00,-5.15,-0.65,5.1908573473,0.0,0.0,0.0,-5.15,-0.65,5.1908573473,-5.18,-0.64,5.2193869372,-5.18,-0.64,5.2193869372
2019-08-03 13:30:00,-5.07,-0.68,5.1153983227,0.0,0.0,0.0,-5.07,-0.68,5.1153983227,-5.09,-0.67,5.1339068944,-5.09,-0.67,5.1339068944
2019-08-03 14:00:00,-4.7008,-0.6344000000000001,4.7434148037,0.2592,0.0756,0.27,-4.96,-0.71,5.0105588511,-4.7008,-0.46440000000000003,4.723683732,-4.96,-0.54,4.9893085693
2019-08-03 14:30:00,-0.2364,0.8173,0.8508021215,2.4936,0.7273000000000001,2.5975,-2.73,0.09,2.7314831136,-0.2464,1.0573,1.0856317285000001,-2.74,0.33,2.7598007174
2019-08-03 15:00:00,-4.4728,-0.9229,4.5670213761,0.3672,0.1071,0.3825,-4.84,-1.03,4.9483835745,-4.3828,0.22710000000000002,4.3886797844,-4.75,0.12,4.7515155477
2019-08-03 15:30:00,-1.9815200000000002,0.41914,2.0253641278,1.6084800000000001,0.46914000000000006,1.6755,-3.59,-0.05,3.5903481725,-2.00152,0.43914000000000003,2.0491281683,-3.61,-0.03,3.6101246516
2019-08-03 16:00:00,-5.12,-0.64,5.1598449589,0.0,0.0,0.0,-5.12,-0.64,5.1598449589,-5.15,-0.63,5.1883908874,-5.15,-0.63,5.1883908874
2019-08-03 16:30:00,-5.21,-0.58,5.2421846591,0.0,0.0,0.0,-5.21,-0.58,5.2421846591,-5.22,-0.53,5.2468371425,-5.22,-0.53,5.2468371425
2019-08-03 17:00:00,-0.9813600000000001,0.94252,1.3606657929,2.16864,0.6325200000000001,2.259,-3.15,0.31,3.1652172121,-1.00136,0.95252,1.3820333571,-3.17,0.32,3.1861104814
2019-08-03 17:30:00,-0.5490400000000001,1.11778,1.2453421417000001,2.46096,0.7177800000000001,2.5635,-3.01,0.4,3.0364617567,-0.5690400000000001,1.11778,1.2542881049,-3.03,0.4,3.0562885989
2019-08-03 18:00:00,-0.44568,1.13876,1.2228675317,2.46432,0.7187600000000001,2.567,-2.91,0.42,2.9401530572,-0.46568000000000004,1.13876,1.2302976063,-2.93,0.42,2.9599493239
2019-08-03 18:30:00,-0.42936,1.14352,1.2214696067,2.48064,0.72352,2.584,-2.91,0.42,2.9401530572,-0.44936000000000004,1.14352,1.2286425029,-2.93,0.42,2.9599493239
2019-08-03 19:00:00,-0.30744000000000005,1.18408,1.223341653,2.48256,0.7240800000000001,2.586,-2.79,0.46,2.8276668828,-0.33744,1.18408,1.2312234566,-2.8200000000000003,0.46,2.8572714257
2019-08-03 19:30:00,-0.25744,1.18408,1.211742877,2.48256,0.7240800000000001,2.586,-2.74,0.46,2.778344831,-0.27744,1.18408,1.216149004,-2.76,0.46,2.7980707639
2019-08-03 20:00:00,-0.034080000000000006,1.30506,1.3055049023,2.48592,0.72506,2.5895,-2.52,0.58,2.5858847615,-0.06408000000000001,1.31506,1.3166203135,-2.55,0.59,2.6173650873
2019-08-03 20:30:00,-0.03456,1.19492,1.1954196753,2.48544,0.72492,2.589,-2.52,0.47000000000000003,2.5634547002,-0.06456,1.20492,1.2066483332,-2.55,0.48,2.5947832279
2019-08-03 21:00:00,0.07312,1.22716,1.2293364877,2.4931200000000002,0.72716,2.597,-2.42,0.5,2.4711131095,0.05312000000000001,1.23716,1.2382998829,-2.44,0.51,2.4927294278
2019-08-03 21:30:00,-0.04784,1.26688,1.2677829467000001,2.49216,0.7268800000000001,2.596,-2.54,0.54,2.596767221,-0.06784000000000001,1.26688,1.2686950775999999,-2.56,0.54,2.6163333121
2019-08-03 22:00:00,-0.0936,1.2652,1.2686575582000001,2.4864,0.7252000000000001,2.59,-2.58,0.54,2.6359059164,-0.1136,1.2652,1.2702897307,-2.6,0.54,2.6554848898
2019-08-03 22:30:00,-4.44672,-0.15696000000000002,4.449489319,0.11328,0.03304,0.11800000000000001,-4.5600000000000005,-0.19,4.5639566168,-4.4667200000000005,-0.12696000000000002,4.4685239621,-4.58,-0.16,4.5827939077
2019-08-03 23:00:00,-4.47,-0.25,4.476985593,0.0,0.0,0.0,-4.47,-0.25,4.476985593,-4.49,-0.25,4.496954525,-4.49,-0.25,4.496954525
2019-08-03 23:30:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2019-08-04 00:00:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.22,4.2357171766,-4.23,-0.22,4.2357171766
2019-08-04 00:30:00,-4.06,-0.23,4.0665095598,0.0,0.0,0.0,-4.06,-0.23,4.0665095598,-4.08,-0.22,4.0859270674,-4.08,-0.22,4.0859270674
2019-08-04 01:00:00,-3.93,-0.23,3.9367245268,0.0,0.0,0.0,-3.93,-0.23,3.9367245268,-3.95,-0.22,3.9561218384,-3.95,-0.22,3.9561218384
2019-08-04 01:30:00,-3.85,-0.35000000000000003,3.8658763560000002,0.0,0.0,0.0,-3.85,-0.35000000000000003,3.8658763560000002,-3.85,-0.11,3.851571108,-3.85,-0.11,3.851571108
2019-08-04 02:00:00,-3.85,-0.35000000000000003,3.8658763560000002,0.0,0.0,0.0,-3.85,-0.35000000000000003,3.8658763560000002,-3.85,-0.11,3.851571108,-3.85,-0.11,3.851571108
2019-08-04 02:30:00,-3.85,-0.35000000000000003,3.8658763560000002,0.0,0.0,0.0,-3.85,-0.35000000000000003,3.8658763560000002,-3.85,-0.11,3.851571108,-3.85,-0.11,3.851571108
2019-08-04 03:00:00,-3.62,-0.27,3.630055096,0.0,0.0,0.0,-3.62,-0.27,3.630055096,-3.64,-0.27,3.65,-3.64,-0.27,3.65
2019-08-04 03:30:00,-3.58,-0.27,3.590167127,0.0,0.0,0.0,-3.58,-0.27,3.590167127,-3.6,-0.27,3.6101108016,-3.6,-0.27,3.6101108016
2019-08-04 04:00:00,-3.61,-0.27,3.6200828720000002,0.0,0.0,0.0,-3.61,-0.27,3.6200828720000002,-3.63,-0.27,3.6400274724,-3.63,-0.27,3.6400274724
2019-08-04 04:30:00,-3.56,-0.25,3.5687672942,0.0,0.0,0.0,-3.56,-0.25,3.5687672942,-3.58,-0.24,3.5880356743,-3.58,-0.24,3.5880356743
2019-08-04 05:00:00,-3.49,-0.34,3.5065224939,0.0,0.0,0.0,-3.49,-0.34,3.5065224939,-3.51,-0.36,3.5284132411,-3.51,-0.36,3.5284132411
2019-08-04 05:30:00,-3.4,-0.22,3.4071102125,0.0,0.0,0.0,-3.4,-0.22,3.4071102125,-3.43,-0.22,3.4370481521,-3.43,-0.22,3.4370481521
2019-08-04 06:00:00,-3.47,-0.24,3.4782898097,0.0,0.0,0.0,-3.47,-0.24,3.4782898097,-3.49,-0.30000000000000004,3.5028702517,-3.49,-0.30000000000000004,3.5028702517
2019-08-04 06:30:00,-3.59,-0.30000000000000004,3.6025130118,0.0,0.0,0.0,-3.59,-0.30000000000000004,3.6025130118,-3.61,-0.34,3.6259757308,-3.61,-0.34,3.6259757308
2019-08-04 07:00:00,-3.7,-0.23,3.7071417561,0.0,0.0,0.0,-3.7,-0.23,3.7071417561,-3.7199999999999998,-0.23,3.727103433,-3.7199999999999998,-0.23,3.727103433
2019-08-04 07:30:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,-0.23,3.9467074885,-3.94,-0.23,3.9467074885
2019-08-04 08:00:00,-1.9491200000000002,0.01734,1.9491971296,1.19088,0.34734000000000004,1.2405,-3.14,-0.33,3.1572931445,-1.91912,0.9873400000000001,2.1582080182,-3.11,0.64,3.1751692868
2019-08-04 08:30:00,-3.45048,-0.19264,3.4558533534,0.53952,0.15736,0.562,-3.99,-0.35000000000000003,4.0053214603,-3.45048,0.20736000000000002,3.4567051364,-3.99,0.05,3.9903132708999998
2019-08-04 09:00:00,-4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,-4.65,-0.35000000000000003,4.6631534395,-4.67,-0.35000000000000003,4.6830972657,-4.67,-0.35000000000000003,4.6830972657
2019-08-04 09:30:00,-4.88,-0.35000000000000003,4.8925351302,0.0,0.0,0.0,-4.88,-0.35000000000000003,4.8925351302,-4.9,-0.35000000000000003,4.9124840967,-4.9,-0.35000000000000003,4.9124840967
2019-08-04 10:00:00,-5.06,-0.45,5.0799704724,0.0,0.0,0.0,-5.06,-0.45,5.0799704724,-5.09,-0.45,5.1098532269,-5.09,-0.45,5.1098532269
2019-08-04 10:30:00,-5.13,-0.49,5.153348426,0.0,0.0,0.0,-5.13,-0.49,5.153348426,-5.15,-0.48,5.1723205624,-5.15,-0.48,5.1723205624
2019-08-04 11:00:00,-1.86848,0.51336,1.9377192778999999,1.6915200000000001,0.49336,1.762,-3.56,0.02,3.5600561793,-1.8984800000000002,0.52336,1.9692973366,-3.59,0.03,3.5901253459999998
2019-08-04 11:30:00,-0.36792,1.13394,1.192134661,2.48208,0.72394,2.5855,-2.85,0.41000000000000003,2.8793402022,-0.38792000000000004,1.14394,1.2079241077,-2.87,0.42,2.9005689097
2019-08-04 12:00:00,-0.51744,1.13408,1.2465478731,2.48256,0.7240800000000001,2.586,-3.0,0.41000000000000003,3.0278870521,-0.53744,1.14408,1.2640256327000001,-3.02,0.42,3.0490654306
2019-08-04 12:30:00,-0.6593600000000001,1.07352,1.2598415773,2.48064,0.72352,2.584,-3.14,0.35000000000000003,3.159446154,-0.6793600000000001,1.08352,1.2788845139,-3.16,0.36,3.1804402211
2019-08-04 13:00:00,-0.5127200000000001,1.07254,1.1887909194,2.47728,0.7225400000000001,2.5805,-2.99,0.35000000000000003,3.0104152537,-0.5427200000000001,1.08254,1.2109656684,-3.02,0.36,3.0413812651
2019-08-04 13:30:00,-5.24,-1.015,5.337398711,0.12,0.035,0.125,-5.36,-1.05,5.4618769668,-5.16,-0.295,5.1684257758,-5.28,-0.33,5.2903024488
2019-08-04 14:00:00,-5.36,-0.51,5.3842083912,0.0,0.0,0.0,-5.36,-0.51,5.3842083912,-5.4,-0.51,5.4240298672,-5.4,-0.51,5.4240298672
2019-08-04 14:30:00,-5.26,-0.46,5.280075757,0.0,0.0,0.0,-5.26,-0.46,5.280075757,-5.29,-0.46,5.3099623351,-5.29,-0.46,5.3099623351
2019-08-04 15:00:00,-1.32552,0.79464,1.5454630374,2.00448,0.58464,2.088,-3.33,0.21,3.3366150512,-1.34552,0.80464,1.5677594203,-3.35,0.22,3.3572161086
2019-08-04 15:30:00,-5.01664,-0.46402000000000004,5.0380543318,0.12336000000000001,0.035980000000000005,0.1285,-5.14,-0.5,5.1642618059,-5.02664,-0.31402,5.0364390446,-5.15,-0.35000000000000003,5.1618795027
2019-08-04 16:00:00,-5.29616,-0.9713800000000001,5.3845046058,0.06384000000000001,0.01862,0.0665,-5.36,-0.99,5.4506605104,-5.20616,0.09862000000000001,5.2070939928,-5.27,0.08,5.2706071756
2019-08-04 16:30:00,-0.6816,1.0412,1.244458115,2.4384,0.7112,2.54,-3.12,0.33,3.137403385,-0.7016,1.0412,1.2555237951,-3.14,0.33,3.1572931445
2019-08-04 17:00:00,-0.79224,1.05268,1.3174898102,2.47776,0.7226800000000001,2.581,-3.27,0.33,3.2866091949,-0.8122400000000001,1.05268,1.3296123495,-3.29,0.33,3.3065087328000002
2019-08-04 17:30:00,-0.79368,1.09226,1.3501703041,2.47632,0.72226,2.5795,-3.27,0.37,3.2908661474,-0.8136800000000001,1.09226,1.3620231459,-3.29,0.37,3.3107400985
2019-08-04 18:00:00,-0.7051200000000001,1.14184,1.3420107302,2.47488,0.72184,2.578,-3.18,0.42,3.2076159371,-0.7251200000000001,1.15184,1.361078396,-3.2,0.43,3.2287613724
2019-08-04 18:30:00,-3.9912,-0.1666,3.9946755813,0.8688,0.2534,0.905,-4.86,-0.42,4.8781143898,-3.9612,0.28340000000000004,3.9713248419,-4.83,0.03,4.8300931668
2019-08-04 19:00:00,-3.1952,-0.06860000000000001,3.195936326,1.2048,0.3514,1.255,-4.4,-0.42,4.42,-3.2152,0.0414,3.2154665291,-4.42,-0.31,4.4308577048
2019-08-04 19:30:00,-2.4416,0.6012000000000001,2.5145281863999998,1.4784000000000002,0.4312,1.54,-3.92,0.17,3.9236844929,-2.4716,0.6112000000000001,2.5460502743999998,-3.95,0.18,3.9540991389
2019-08-04 20:00:00,-2.64872,0.21204,2.6571937453,1.48128,0.43204000000000004,1.5430000000000001,-4.13,-0.22,4.1358554133,-2.66872,0.5220400000000001,2.7192999467,-4.15,0.09,4.1509757889
2019-08-04 20:30:00,-2.66632,-0.04726,2.6667388042,1.48368,0.43274,1.5455,-4.15,-0.48,4.1776668129,-2.61632,1.10274,2.8392192325,-4.1,0.67,4.1543832274
2019-08-04 21:00:00,-0.80752,0.38614000000000004,0.8950936543,2.35248,0.6861400000000001,2.4505,-3.16,-0.30000000000000004,3.1742085628,-0.7375200000000001,1.72614,1.8770975068,-3.09,1.04,3.26032207
2019-08-04 21:30:00,-0.55032,0.48324000000000006,0.732374904,2.47968,0.7232400000000001,2.583,-3.03,-0.24,3.0394900888,-0.48032,1.83324,1.8951190464,-2.96,1.11,3.1612813858
2019-08-04 22:00:00,-5.00576,-0.11668,5.007119671,0.11424000000000001,0.03332,0.11900000000000001,-5.12,-0.15,5.1221967943,-5.05576,-0.33668000000000003,5.0669579236,-5.17,-0.37,5.1832229356
2019-08-04 22:30:00,-5.09,-0.37,5.103430219,0.0,0.0,0.0,-5.09,-0.37,5.103430219,-5.11,-0.37,5.123377792,-5.11,-0.37,5.123377792
2019-08-04 23:00:00,-4.84,-0.41000000000000003,4.8573346601,0.0,0.0,0.0,-4.84,-0.41000000000000003,4.8573346601,-4.86,-0.4,4.8764331227,-4.86,-0.4,4.8764331227
2019-08-04 23:30:00,-4.67,-0.76,4.7314374137,0.0,0.0,0.0,-4.67,-0.76,4.7314374137,-4.63,-0.02,4.6300431963,-4.63,-0.02,4.6300431963
2019-08-05 00:00:00,-4.38,-0.76,4.4454471091,0.0,0.0,0.0,-4.38,-0.76,4.4454471091,-4.33,0.05,4.330288674,-4.33,0.05,4.330288674
2019-08-05 00:30:00,-4.31,-0.76,4.3764940306,0.0,0.0,0.0,-4.31,-0.76,4.3764940306,-4.26,0.05,4.2602934171,-4.26,0.05,4.2602934171
2019-08-05 01:00:00,-4.2,-0.98,4.3128181042,0.0,0.0,0.0,-4.2,-0.98,4.3128181042,-4.1,0.36,4.1157745322,-4.1,0.36,4.1157745322
2019-08-05 01:30:00,-4.16,-0.98,4.2738741207,0.0,0.0,0.0,-4.16,-0.98,4.2738741207,-4.07,0.36,4.0858903558,-4.07,0.36,4.0858903558
