Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-05 02:00:00,-4.22,-1.02,4.341520471,0.0,0.0,0.0,-4.22,-1.02,4.341520471,-4.12,0.33,4.1331948902,-4.12,0.33,4.1331948902
2019-08-05 02:30:00,-4.2,-1.04,4.3268464267,0.0,0.0,0.0,-4.2,-1.04,4.3268464267,-4.1,0.33,4.1132590485,-4.1,0.33,4.1132590485
2019-08-05 03:00:00,-4.07,-0.48,4.098206925,0.0,0.0,0.0,-4.07,-0.48,4.098206925,-4.07,-0.27,4.0789459423,-4.07,-0.27,4.0789459423
2019-08-05 03:30:00,-3.93,-0.32,3.9430064672,0.0,0.0,0.0,-3.93,-0.32,3.9430064672,-3.95,-0.32,3.9629408272,-3.95,-0.32,3.9629408272
2019-08-05 04:00:00,-4.06,-0.5,4.0906723164,0.0,0.0,0.0,-4.06,-0.5,4.0906723164,-4.06,-0.21,4.0654274068,-4.06,-0.21,4.0654274068
2019-08-05 04:30:00,-4.09,-0.5,4.1204490047,0.0,0.0,0.0,-4.09,-0.5,4.1204490047,-4.09,-0.28,4.0995731485,-4.09,-0.28,4.0995731485
2019-08-05 05:00:00,-4.09,-0.38,4.1076148797,0.0,0.0,0.0,-4.09,-0.38,4.1076148797,-4.09,-0.37,4.1067018397,-4.09,-0.37,4.1067018397
2019-08-05 05:30:00,-4.36,-0.44,4.3821455932,0.0,0.0,0.0,-4.36,-0.44,4.3821455932,-4.38,-0.43,4.4010566913,-4.38,-0.43,4.4010566913
2019-08-05 06:00:00,-4.39,-0.44,4.4119950136,0.0,0.0,0.0,-4.39,-0.44,4.4119950136,-4.41,-0.43,4.4309141269,-4.41,-0.43,4.4309141269
2019-08-05 06:30:00,-4.98,-0.68,5.0262112968,0.0,0.0,0.0,-4.98,-0.68,5.0262112968,-5.0,-0.64,5.0407935883,-5.0,-0.64,5.0407935883
2019-08-05 07:00:00,-5.53,-0.8200000000000001,5.5904650969,0.0,0.0,0.0,-5.53,-0.8200000000000001,5.5904650969,-5.55,-0.8200000000000001,5.6102495488,-5.55,-0.8200000000000001,5.6102495488
2019-08-05 07:30:00,-6.01,-0.99,6.0909933508,0.0,0.0,0.0,-6.01,-0.99,6.0909933508,-6.03,-0.99,6.1107282708,-6.03,-0.99,6.1107282708
2019-08-05 08:00:00,-5.51248,-0.9136400000000001,5.5876805385,0.46752000000000005,0.13636,0.487,-5.98,-1.05,6.0714825208,-5.53248,-0.9036400000000001,5.6057916658,-6.0,-1.04,6.0894663149
2019-08-05 08:30:00,-1.9630400000000001,0.18828,1.9720485288,2.49696,0.72828,2.601,-4.46,-0.54,4.4925716466,-1.9830400000000001,0.18828,1.9919580819,-4.48,-0.54,4.5124272847
2019-08-05 09:00:00,-2.1059200000000002,0.13744,2.1104001516,2.49408,0.7274400000000001,2.598,-4.6,-0.59,4.637682611,-2.12592,0.13744,2.130358092,-4.62,-0.59,4.6575207997
2019-08-05 09:30:00,-2.1888,0.056600000000000004,2.1895316851,2.4912,0.7266,2.5949999999999998,-4.68,-0.67,4.7277161505,-2.2088,0.0666,2.2098038374,-4.7,-0.66,4.7461142001
2019-08-05 10:00:00,-1.98312,0.08534000000000001,1.9849553773,2.48688,0.7253400000000001,2.5905,-4.47,-0.64,4.5155841261,-2.01312,0.08534000000000001,2.0149280508,-4.5,-0.64,4.5452832695000005
2019-08-05 10:30:00,-6.37696,-1.3082799999999999,6.5097784448,0.14304,0.04172,0.149,-6.52,-1.35,6.6582955777,-6.39696,-1.29828,6.5273752918,-6.54,-1.34,6.6758669849
2019-08-05 11:00:00,-6.52,-1.3900000000000001,6.6665208317,0.0,0.0,0.0,-6.52,-1.3900000000000001,6.6665208317,-6.54,-1.3900000000000001,6.6860825601,-6.54,-1.3900000000000001,6.6860825601
2019-08-05 11:30:00,-6.5600000000000005,-1.44,6.7161893958,0.0,0.0,0.0,-6.5600000000000005,-1.44,6.7161893958,-6.58,-1.43,6.7335948794,-6.58,-1.43,6.7335948794
2019-08-05 12:00:00,-6.58,-1.49,6.7465917321,0.0,0.0,0.0,-6.58,-1.49,6.7465917321,-6.6,-1.48,6.7639041980000005,-6.6,-1.48,6.7639041980000005
2019-08-05 12:30:00,-6.86,-1.51,7.0242223769,0.0,0.0,0.0,-6.86,-1.51,7.0242223769,-6.89,-1.51,7.053523942,-6.89,-1.51,7.053523942
2019-08-05 13:00:00,-6.79,-1.51,6.9558752145,0.0,0.0,0.0,-6.79,-1.51,6.9558752145,-6.82,-1.51,6.9851628471,-6.82,-1.51,6.9851628471
2019-08-05 13:30:00,-6.9,-1.57,7.0763620597,0.0,0.0,0.0,-6.9,-1.57,7.0763620597,-6.92,-1.57,7.0958649931,-6.92,-1.57,7.0958649931
2019-08-05 14:00:00,-6.98,-1.6600000000000001,7.1746776931,0.0,0.0,0.0,-6.98,-1.6600000000000001,7.1746776931,-7.01,-1.6600000000000001,7.2038670171,-7.01,-1.6600000000000001,7.2038670171
2019-08-05 14:30:00,-6.74,-1.56,6.9181789511,0.0,0.0,0.0,-6.74,-1.56,6.9181789511,-6.76,-1.56,6.9376653133,-6.76,-1.56,6.9376653133
2019-08-05 15:00:00,-6.93,-1.56,7.1034146718,0.0,0.0,0.0,-6.93,-1.56,7.1034146718,-6.95,-1.56,7.1229277688,-6.95,-1.56,7.1229277688
2019-08-05 15:30:00,-4.24672,-0.73946,4.3106184997,1.37328,0.40054,1.4304999999999999,-5.62,-1.1400000000000001,5.7344572542000005,-4.26672,-0.7294600000000001,4.3286269705,-5.64,-1.13,5.7520865779
2019-08-05 16:00:00,-2.06456,-0.03508,2.0648580096,2.48544,0.72492,2.589,-4.55,-0.76,4.6130358767,-2.09456,-0.03508,2.0948537419,-4.58,-0.76,4.6426285658
2019-08-05 16:30:00,-1.77536,0.22052000000000002,1.7890031302,2.50464,0.7305200000000001,2.609,-4.28,-0.51,4.3102784133,-1.80536,0.22052000000000002,1.8187781063,-4.31,-0.51,4.3400691239
2019-08-05 17:00:00,-2.03656,0.30892000000000003,2.0598563542,2.53344,0.73892,2.6390000000000002,-4.57,-0.43,4.5901851814,-2.05656,0.30892000000000003,2.0796323233,-4.59,-0.43,4.6100976128
2019-08-05 17:30:00,-2.188,0.2185,2.198882955,2.532,0.7385,2.6375,-4.72,-0.52,4.7485576758,-2.208,0.2285,2.2197919384,-4.74,-0.51,4.7673577588
2019-08-05 18:00:00,-2.21128,0.24046,2.2243156813000002,2.53872,0.74046,2.6445,-4.75,-0.5,4.7762432936,-2.23128,0.23046000000000003,2.243150073,-4.77,-0.51,4.7971866755
2019-08-05 18:30:00,-2.40648,0.15186000000000002,2.4112667729,2.54352,0.7418600000000001,2.6495,-4.95,-0.59,4.9850376127,-2.42648,0.15186000000000002,2.4312273958,-4.97,-0.59,5.0048976014
2019-08-05 19:00:00,-2.2560000000000002,0.182,2.263329406,2.544,0.742,2.65,-4.8,-0.56,4.8325562594,-2.276,0.192,2.2840840614999998,-4.82,-0.55,4.8512781821
2019-08-05 19:30:00,-2.19504,0.28228000000000003,2.2131160385,2.54496,0.74228,2.651,-4.74,-0.46,4.7622683671,-2.21504,0.29228000000000004,2.2342403183,-4.76,-0.45,4.7812236927
2019-08-05 20:00:00,-3.89568,-0.27374000000000004,3.905285681,1.56432,0.45626000000000005,1.6295000000000002,-5.46,-0.73,5.5085842101,-3.92568,-0.25374,3.9338718141,-5.49,-0.71,5.5357203687
2019-08-05 20:30:00,-3.87752,-0.25886000000000003,3.8861510328,1.51248,0.44114000000000003,1.5755,-5.39,-0.7000000000000001,5.435264483,-3.89752,-0.23886000000000002,3.9048324228,-5.41,-0.68,5.4525682022
2019-08-05 21:00:00,-5.52128,-0.7495400000000001,5.5719245374,0.61872,0.18046,0.6445000000000001,-6.14,-0.93,6.210032206,-5.54128,-0.7495400000000001,5.5917433999,-6.16,-0.93,6.2298073806
2019-08-05 21:30:00,-6.46,-0.99,6.5354188848,0.0,0.0,0.0,-6.46,-0.99,6.5354188848,-6.48,-0.98,6.5536859858,-6.48,-0.98,6.5536859858
2019-08-05 22:00:00,-6.22,-0.87,6.280549339,0.0,0.0,0.0,-6.22,-0.87,6.280549339,-6.24,-0.87,6.3003571327,-6.24,-0.87,6.3003571327
2019-08-05 22:30:00,-5.82,-0.8300000000000001,5.8788859489,0.0,0.0,0.0,-5.82,-0.8300000000000001,5.8788859489,-5.82,-0.71,5.8631476188,-5.82,-0.71,5.8631476188
2019-08-05 23:00:00,-5.5,-0.7000000000000001,5.5443665103,0.0,0.0,0.0,-5.5,-0.7000000000000001,5.5443665103,-5.52,-0.71,5.5654739241,-5.52,-0.71,5.5654739241
2019-08-05 23:30:00,-5.15,-0.7000000000000001,5.1973550966,0.0,0.0,0.0,-5.15,-0.7000000000000001,5.1973550966,-5.17,-0.71,5.2185246957,-5.17,-0.71,5.2185246957
2019-08-06 00:00:00,-4.99,-0.7000000000000001,5.0388589978,0.0,0.0,0.0,-4.99,-0.7000000000000001,5.0388589978,-5.01,-0.71,5.0600592882,-5.01,-0.71,5.0600592882
2019-08-06 00:30:00,-4.77,-0.64,4.8127435003,0.0,0.0,0.0,-4.77,-0.64,4.8127435003,-4.79,-0.64,4.8325666059,-4.79,-0.64,4.8325666059
2019-08-06 01:00:00,-4.67,-0.64,4.7136503901,0.0,0.0,0.0,-4.67,-0.64,4.7136503901,-4.69,-0.64,4.7334659606,-4.69,-0.64,4.7334659606
2019-08-06 01:30:00,-4.59,-0.64,4.634403953,0.0,0.0,0.0,-4.59,-0.64,4.634403953,-4.61,-0.64,4.6542131451,-4.61,-0.64,4.6542131451
2019-08-06 02:00:00,-4.63,-0.64,4.6740239623,0.0,0.0,0.0,-4.63,-0.64,4.6740239623,-4.65,-0.64,4.693836384,-4.65,-0.64,4.693836384
2019-08-06 02:30:00,-4.5600000000000005,-0.62,4.6019561058,0.0,0.0,0.0,-4.5600000000000005,-0.62,4.6019561058,-4.58,-0.62,4.621774551,-4.58,-0.62,4.621774551
2019-08-06 03:00:00,-4.4,-0.6000000000000001,4.4407206622,0.0,0.0,0.0,-4.4,-0.6000000000000001,4.4407206622,-4.42,-0.59,4.4592039648,-4.42,-0.59,4.4592039648
2019-08-06 03:30:00,-4.4,-0.6000000000000001,4.4407206622,0.0,0.0,0.0,-4.4,-0.6000000000000001,4.4407206622,-4.42,-0.59,4.4592039648,-4.42,-0.59,4.4592039648
2019-08-06 04:00:00,-4.45,-0.62,4.4929834186,0.0,0.0,0.0,-4.45,-0.62,4.4929834186,-4.47,-0.62,4.5127929267999995,-4.47,-0.62,4.5127929267999995
2019-08-06 04:30:00,-4.45,-0.62,4.4929834186,0.0,0.0,0.0,-4.45,-0.62,4.4929834186,-4.47,-0.62,4.5127929267999995,-4.47,-0.62,4.5127929267999995
2019-08-06 05:00:00,-4.7,-0.71,4.7533251519,0.0,0.0,0.0,-4.7,-0.71,4.7533251519,-4.72,-0.7000000000000001,4.7716244613,-4.72,-0.7000000000000001,4.7716244613
2019-08-06 05:30:00,-4.75,-0.6900000000000001,4.7998541645,0.0,0.0,0.0,-4.75,-0.6900000000000001,4.7998541645,-4.77,-0.68,4.8182258146,-4.77,-0.68,4.8182258146
2019-08-06 06:00:00,-4.82,-0.76,4.8795491595,0.0,0.0,0.0,-4.82,-0.76,4.8795491595,-4.84,-0.75,4.8977647963,-4.84,-0.75,4.8977647963
2019-08-06 06:30:00,-5.38,-0.98,5.4685281384,0.0,0.0,0.0,-5.38,-0.98,5.4685281384,-5.38,-0.85,5.4467329657,-5.38,-0.85,5.4467329657
2019-08-06 07:00:00,-5.75,-1.02,5.839768831,0.0,0.0,0.0,-5.75,-1.02,5.839768831,-5.78,-1.01,5.8675804213,-5.78,-1.01,5.8675804213
2019-08-06 07:30:00,-6.05,-1.12,6.1527961123,0.0,0.0,0.0,-6.05,-1.12,6.1527961123,-6.06,-1.07,6.153738701,-6.06,-1.07,6.153738701
2019-08-06 08:00:00,-2.34232,-0.49026000000000003,2.3930770673,2.22768,0.6497400000000001,2.3205,-4.57,-1.1400000000000001,4.7100424627,-2.28232,0.49974,2.3363913735,-4.51,-0.15,4.5124937673000005
2019-08-06 08:30:00,-4.00584,-0.88712,4.102893613,1.4841600000000001,0.43288000000000004,1.546,-5.49,-1.32,5.6464590674,-3.9558400000000002,-0.07712000000000001,3.9565916646,-5.44,-0.51,5.4638539512
2019-08-06 09:00:00,-7.04,-1.58,7.2151230066,0.0,0.0,0.0,-7.04,-1.58,7.2151230066,-7.06,-1.58,7.2346388991,-7.06,-1.58,7.2346388991
2019-08-06 09:30:00,-7.24,-1.6400000000000001,7.4234223913,0.0,0.0,0.0,-7.24,-1.6400000000000001,7.4234223913,-7.26,-1.6400000000000001,7.4429295308,-7.26,-1.6400000000000001,7.4429295308
2019-08-06 10:00:00,-7.21,-1.69,7.4054169363,0.0,0.0,0.0,-7.21,-1.69,7.4054169363,-7.24,-1.69,7.4346284373,-7.24,-1.69,7.4346284373
2019-08-06 10:30:00,-7.12,-1.6600000000000001,7.3109506906,0.0,0.0,0.0,-7.12,-1.6600000000000001,7.3109506906,-7.14,-1.6600000000000001,7.3304297282,-7.14,-1.6600000000000001,7.3304297282
2019-08-06 11:00:00,-7.23,-1.74,7.4364305954,0.0,0.0,0.0,-7.23,-1.74,7.4364305954,-7.25,-1.74,7.4558768767,-7.25,-1.74,7.4558768767
2019-08-06 11:30:00,-7.15,-1.74,7.3586751525,0.0,0.0,0.0,-7.15,-1.74,7.3586751525,-7.17,-1.74,7.378109514,-7.17,-1.74,7.378109514
2019-08-06 12:00:00,-7.36,-1.74,7.5628830482,0.0,0.0,0.0,-7.36,-1.74,7.5628830482,-7.39,-1.74,7.592081401,-7.39,-1.74,7.592081401
2019-08-06 12:30:00,-7.2,-1.74,7.4072667024,0.0,0.0,0.0,-7.2,-1.74,7.4072667024,-7.22,-1.74,7.4267085576,-7.22,-1.74,7.4267085576
2019-08-06 13:00:00,-6.85,-2.01,7.1388094245,0.0,0.0,0.0,-6.85,-2.01,7.1388094245,-6.76,-1.09,6.8473133417,-6.76,-1.09,6.8473133417
2019-08-06 13:30:00,-7.15,-2.36,7.5294156480000005,0.0,0.0,0.0,-7.15,-2.36,7.5294156480000005,-7.0,-1.0,7.0710678119,-7.0,-1.0,7.0710678119
2019-08-06 14:00:00,-7.27,-2.38,7.6496601232,0.0,0.0,0.0,-7.27,-2.38,7.6496601232,-7.11,-1.03,7.1842188163,-7.11,-1.03,7.1842188163
2019-08-06 14:30:00,-7.27,-2.35,7.6403795717000005,0.0,0.0,0.0,-7.27,-2.35,7.6403795717000005,-7.11,-1.01,7.1813786977,-7.11,-1.01,7.1813786977
2019-08-06 15:00:00,-7.23,-2.33,7.5961700876,0.0,0.0,0.0,-7.23,-2.33,7.5961700876,-7.08,-0.99,7.1488810313,-7.08,-0.99,7.1488810313
2019-08-06 15:30:00,-6.74,-1.57,6.9204407374,0.0,0.0,0.0,-6.74,-1.57,6.9204407374,-6.76,-1.51,6.9265936794,-6.76,-1.51,6.9265936794
2019-08-06 16:00:00,-6.74,-1.52,6.9092691365,0.0,0.0,0.0,-6.74,-1.52,6.9092691365,-6.77,-1.51,6.9363535089,-6.77,-1.51,6.9363535089
2019-08-06 16:30:00,-2.26936,-0.03898,2.2696947482,2.30064,0.6710200000000001,2.3965,-4.57,-0.71,4.624824321,-2.28936,-0.028980000000000002,2.2895434152,-4.59,-0.7000000000000001,4.643070105
2019-08-06 17:00:00,-1.9068800000000001,0.27466,1.9265589661,2.55312,0.7446600000000001,2.6595,-4.46,-0.47000000000000003,4.4846961993,-1.9268800000000001,0.27466,1.9463567633,-4.48,-0.47000000000000003,4.5045865515
2019-08-06 17:30:00,-2.18976,0.20382000000000003,2.1992251931,2.55024,0.74382,2.6565000000000003,-4.74,-0.54,4.7706603317,-2.20976,0.20382000000000003,2.2191398897,-4.76,-0.54,4.7905323295
2019-08-06 18:00:00,-2.2288,0.2341,2.241060519,2.5512,0.7441,2.6575,-4.78,-0.51,4.807130121,-2.2588,0.2341,2.2708985556,-4.8100000000000005,-0.51,4.8369618564
2019-08-06 18:30:00,-2.2012,0.23340000000000002,2.2135394733,2.5488,0.7434000000000001,2.6550000000000002,-4.75,-0.51,4.777300493,-2.2312,0.23340000000000002,2.2433744671999998,-4.78,-0.51,4.807130121
2019-08-06 19:00:00,-2.1512000000000002,0.23340000000000002,2.1638246232,2.5488,0.7434000000000001,2.6550000000000002,-4.7,-0.51,4.7275892377,-2.1812,0.23340000000000002,2.1936519779,-4.73,-0.51,4.7574152646000005
2019-08-06 19:30:00,-6.5996,-1.1403,6.6973878677,0.1704,0.0497,0.17750000000000002,-6.77,-1.19,6.8737908028,-6.6196,-1.1303,6.7154063354,-6.79,-1.18,6.8917704547
2019-08-06 20:00:00,-6.9,-1.25,7.0123106035,0.0,0.0,0.0,-6.9,-1.25,7.0123106035,-6.92,-1.22,7.0267204299,-6.92,-1.22,7.0267204299
2019-08-06 20:30:00,-6.79,-1.18,6.8917704547,0.0,0.0,0.0,-6.79,-1.18,6.8917704547,-6.8100000000000005,-1.17,6.9097756838,-6.8100000000000005,-1.17,6.9097756838
2019-08-06 21:00:00,-6.61,-1.1,6.7009029242,0.0,0.0,0.0,-6.61,-1.1,6.7009029242,-6.64,-1.09,6.7288706333,-6.64,-1.09,6.7288706333
2019-08-06 21:30:00,-6.42,-0.93,6.4870100971,0.0,0.0,0.0,-6.42,-0.93,6.4870100971,-6.44,-0.93,6.5068041311,-6.44,-0.93,6.5068041311
2019-08-06 22:00:00,-6.13,-0.81,6.1832839171,0.0,0.0,0.0,-6.13,-0.81,6.1832839171,-6.15,-0.81,6.2031121222,-6.15,-0.81,6.2031121222
2019-08-06 22:30:00,-5.77,-0.75,5.8185393356,0.0,0.0,0.0,-5.77,-0.75,5.8185393356,-5.79,-0.75,5.8383730611,-5.79,-0.75,5.8383730611
2019-08-06 23:00:00,-5.43,-0.7000000000000001,5.4749337896,0.0,0.0,0.0,-5.43,-0.7000000000000001,5.4749337896,-5.45,-0.7000000000000001,5.4947702409,-5.45,-0.7000000000000001,5.4947702409
2019-08-06 23:30:00,-5.1,-0.7000000000000001,5.1478150705,0.0,0.0,0.0,-5.1,-0.7000000000000001,5.1478150705,-5.12,-0.7000000000000001,5.1676300177,-5.12,-0.7000000000000001,5.1676300177
2019-08-07 00:00:00,-4.8100000000000005,-0.66,4.8550695155,0.0,0.0,0.0,-4.8100000000000005,-0.66,4.8550695155,-4.83,-0.66,4.874884614,-4.83,-0.66,4.874884614
2019-08-07 00:30:00,-4.66,-0.59,4.6972012944,0.0,0.0,0.0,-4.66,-0.59,4.6972012944,-4.68,-0.59,4.7170435656,-4.68,-0.59,4.7170435656
2019-08-07 01:00:00,-4.55,-0.64,4.5947905284,0.0,0.0,0.0,-4.55,-0.64,4.5947905284,-4.58,-0.63,4.6231266476,-4.58,-0.63,4.6231266476
2019-08-07 01:30:00,-4.58,-0.64,4.624499973,0.0,0.0,0.0,-4.58,-0.64,4.624499973,-4.6,-0.63,4.6429408784,-4.6,-0.63,4.6429408784
2019-08-07 02:00:00,-4.58,-0.61,4.6204437016,0.0,0.0,0.0,-4.58,-0.61,4.6204437016,-4.6,-0.6000000000000001,4.6389654019,-4.6,-0.6000000000000001,4.6389654019
2019-08-07 02:30:00,-4.48,-0.58,4.5173886262,0.0,0.0,0.0,-4.48,-0.58,4.5173886262,-4.5,-0.58,4.5372238207999995,-4.5,-0.58,4.5372238207999995
2019-08-07 03:00:00,-4.29,-0.53,4.3226149493,0.0,0.0,0.0,-4.29,-0.53,4.3226149493,-4.31,-0.52,4.3412555787,-4.31,-0.52,4.3412555787
2019-08-07 03:30:00,-4.33,-0.49,4.3576369743,0.0,0.0,0.0,-4.33,-0.49,4.3576369743,-4.35,-0.48,4.3764026323,-4.35,-0.48,4.3764026323
2019-08-07 04:00:00,-4.28,-0.49,4.3079577528,0.0,0.0,0.0,-4.28,-0.49,4.3079577528,-4.3,-0.48,4.3267077553,-4.3,-0.48,4.3267077553
2019-08-07 04:30:00,-4.13,-0.41000000000000003,4.1503011939,0.0,0.0,0.0,-4.13,-0.41000000000000003,4.1503011939,-4.15,-0.41000000000000003,4.1702038319,-4.15,-0.41000000000000003,4.1702038319
2019-08-07 05:00:00,-4.1,-0.28,4.1095498537,0.0,0.0,0.0,-4.1,-0.28,4.1095498537,-4.12,-0.27,4.1288376088,-4.12,-0.27,4.1288376088
2019-08-07 05:30:00,-4.22,-0.34,4.2336745269,0.0,0.0,0.0,-4.22,-0.34,4.2336745269,-4.24,-0.33,4.2528225921,-4.24,-0.33,4.2528225921
2019-08-07 06:00:00,-4.37,-0.43,4.3911046446,0.0,0.0,0.0,-4.37,-0.43,4.3911046446,-4.39,-0.42,4.4100453512,-4.39,-0.42,4.4100453512
2019-08-07 06:30:00,-4.8,-0.52,4.8280845063,0.0,0.0,0.0,-4.8,-0.52,4.8280845063,-4.83,-0.51,4.8568508316,-4.83,-0.51,4.8568508316
2019-08-07 07:00:00,-5.22,-0.76,5.2750355449,0.0,0.0,0.0,-5.22,-0.76,5.2750355449,-5.25,-0.75,5.3033008589,-5.25,-0.75,5.3033008589
2019-08-07 07:30:00,-5.66,-0.93,5.7358957452,0.0,0.0,0.0,-5.66,-0.93,5.7358957452,-5.67,-0.8200000000000001,5.7289876942,-5.67,-0.8200000000000001,5.7289876942
2019-08-07 08:00:00,-6.03,-1.07,6.1241979067,0.0,0.0,0.0,-6.03,-1.07,6.1241979067,-6.06,-1.07,6.153738701,-6.06,-1.07,6.153738701
2019-08-07 08:30:00,-5.66216,-1.10938,5.7698162752,0.44784,0.13062,0.4665,-6.11,-1.24,6.2345569209,-5.68216,-1.09938,5.7875364923,-6.13,-1.23,6.2521836185
2019-08-07 09:00:00,-5.65712,-1.16916,5.7766722081,0.48288000000000003,0.14084000000000002,0.503,-6.14,-1.31,6.278192415,-5.67712,-1.15916,5.794250892,-6.16,-1.3,6.2956810593
2019-08-07 09:30:00,-5.77952,-1.16986,5.8967299285,0.48048,0.14014000000000001,0.5005000000000001,-6.26,-1.31,6.39560005,-5.80952,-1.1598600000000001,5.9241706466,-6.29,-1.3,6.422935466
2019-08-07 10:00:00,-5.8308800000000005,-1.24484,5.962280453,0.42912000000000006,0.12516000000000002,0.447,-6.26,-1.37,6.408158862,-5.86088,-1.24484,5.9916225682,-6.29,-1.37,6.4374684465
2019-08-07 10:30:00,-6.77,-1.3900000000000001,6.9112227572,0.0,0.0,0.0,-6.77,-1.3900000000000001,6.9112227572,-6.79,-1.3900000000000001,6.9308152479,-6.79,-1.3900000000000001,6.9308152479
2019-08-07 11:00:00,-6.64,-1.3900000000000001,6.7839295397,0.0,0.0,0.0,-6.64,-1.3900000000000001,6.7839295397,-6.66,-1.3900000000000001,6.8035064489,-6.66,-1.3900000000000001,6.8035064489
2019-08-07 11:30:00,-6.54,-1.31,6.6699100444,0.0,0.0,0.0,-6.54,-1.31,6.6699100444,-6.5600000000000005,-1.31,6.689521657,-6.5600000000000005,-1.31,6.689521657
2019-08-07 12:00:00,-6.76,-1.23,6.8709897395,0.0,0.0,0.0,-6.76,-1.23,6.8709897395,-6.78,-1.23,6.8906676019,-6.78,-1.23,6.8906676019
2019-08-07 12:30:00,-6.64,-1.23,6.7529623129,0.0,0.0,0.0,-6.64,-1.23,6.7529623129,-6.66,-1.23,6.7726287363,-6.66,-1.23,6.7726287363
2019-08-07 13:00:00,-6.64,-1.26,6.7584909558,0.0,0.0,0.0,-6.64,-1.26,6.7584909558,-6.65,-1.26,6.768315891,-6.65,-1.26,6.768315891
2019-08-07 13:30:00,-6.79,-1.28,6.9095947783,0.0,0.0,0.0,-6.79,-1.28,6.9095947783,-6.8100000000000005,-1.28,6.9292495986,-6.8100000000000005,-1.28,6.9292495986
2019-08-07 14:00:00,-6.71,-1.4,6.8544948756,0.0,0.0,0.0,-6.71,-1.4,6.8544948756,-6.73,-1.4,6.8740744832,-6.73,-1.4,6.8740744832
2019-08-07 14:30:00,-6.68,-1.4,6.8251300354,0.0,0.0,0.0,-6.68,-1.4,6.8251300354,-6.7,-1.4,6.8447059835,-6.7,-1.4,6.8447059835
2019-08-07 15:00:00,-6.72,-1.3599999999999999,6.8562380355,0.0,0.0,0.0,-6.72,-1.3599999999999999,6.8562380355,-6.74,-1.35,6.8738708164,-6.74,-1.35,6.8738708164
2019-08-07 15:30:00,-6.62,-1.43,6.7726877973,0.0,0.0,0.0,-6.62,-1.43,6.7726877973,-6.65,-1.42,6.7999191172,-6.65,-1.42,6.7999191172
2019-08-07 16:00:00,-3.76424,-0.6133200000000001,3.8138778428,1.56576,0.45668000000000003,1.631,-5.33,-1.07,5.436340681,-3.78424,-0.5833200000000001,3.8289338725,-5.35,-1.04,5.450146787
2019-08-07 16:30:00,-1.98616,0.06862,1.9873450254,2.4638400000000003,0.71862,2.5665,-4.45,-0.65,4.4972213644,-2.01616,0.07862000000000001,2.0176923081,-4.48,-0.64,4.5254833996
2019-08-07 17:00:00,-1.9828000000000001,0.2571,1.9993989722,2.5272,0.7371000000000001,2.6325000000000003,-4.51,-0.48,4.5354713096,-2.0028,0.2671,2.02053217,-4.53,-0.47000000000000003,4.5543166337
2019-08-07 17:30:00,-2.78336,0.05902,2.783985677,2.15664,0.62902,2.2465,-4.94,-0.5700000000000001,4.9727758848,-2.80336,0.06902000000000001,2.8042095232,-4.96,-0.56,4.9915127967
2019-08-07 18:00:00,-2.03144,0.30708,2.0545185811,2.45856,0.71708,2.561,-4.49,-0.41000000000000003,4.5086805165,-2.05144,0.31708000000000003,2.0758000385,-4.51,-0.4,4.5277036122
2019-08-07 18:30:00,-2.08,0.3275,2.1056249072,2.46,0.7175,2.5625,-4.54,-0.39,4.5567203118,-2.1,0.3375,2.1269476368999998,-4.5600000000000005,-0.38,4.5758059399
2019-08-07 19:00:00,-1.9531200000000002,0.36534000000000005,1.9869954831,2.48688,0.7253400000000001,2.5905,-4.44,-0.36,4.4545706864,-1.9731200000000002,0.36534000000000005,2.0066578807,-4.46,-0.36,4.4745055593
2019-08-07 19:30:00,-4.9468,-0.5749000000000001,4.9800944017,0.9432,0.2751,0.9825,-5.89,-0.85,5.9510167199,-4.9768,-0.5649000000000001,5.0087573559,-5.92,-0.84,5.9792976176
2019-08-07 20:00:00,-6.63,-1.27,6.7505407191,0.0,0.0,0.0,-6.63,-1.27,6.7505407191,-6.61,-0.92,6.6737171052,-6.61,-0.92,6.6737171052
2019-08-07 20:30:00,-4.76224,-0.70232,4.8137493911,0.91776,0.26768000000000003,0.9560000000000001,-5.68,-0.97,5.7622304709000005,-4.73224,-0.19232000000000002,4.736146366,-5.65,-0.46,5.6686947351
2019-08-07 21:00:00,-4.00176,-0.38468,4.0202066862,1.21824,0.35532,1.2690000000000001,-5.22,-0.74,5.2721911953,-4.00176,-0.17468,4.005570646,-5.22,-0.53,5.2468371425
2019-08-07 21:30:00,-3.07288,-0.23084000000000002,3.0815383496,1.67712,0.48916000000000004,1.7469999999999999,-4.75,-0.72,4.8042585276,-3.09288,-0.23084000000000002,3.1014825165,-4.77,-0.72,4.824033582
2019-08-07 22:00:00,-1.13368,0.9822600000000001,1.5000216832,2.47632,0.72226,2.5795,-3.61,0.26,3.6193507705,-1.15368,0.9822600000000001,1.5151937995,-3.63,0.26,3.6392993831
2019-08-07 22:30:00,-5.47432,-0.6662600000000001,5.5147150288999995,0.11568,0.033740000000000006,0.12050000000000001,-5.59,-0.7000000000000001,5.6336577816,-5.49432,-0.62626,5.5298963688,-5.61,-0.66,5.6486901136
2019-08-07 23:00:00,-5.33,-0.59,5.362555361,0.0,0.0,0.0,-5.33,-0.59,5.362555361,-5.35,-0.58,5.3813474149000005,-5.35,-0.58,5.3813474149000005
2019-08-07 23:30:00,-5.07,-0.63,5.1089920728,0.0,0.0,0.0,-5.07,-0.63,5.1089920728,-5.09,-0.62,5.1276212809,-5.09,-0.62,5.1276212809
2019-08-08 00:00:00,-4.83,-0.63,4.870913672,0.0,0.0,0.0,-4.83,-0.63,4.870913672,-4.85,-0.62,4.8894682737,-4.85,-0.62,4.8894682737
2019-08-08 00:30:00,-4.45,-0.59,4.4889419689,0.0,0.0,0.0,-4.45,-0.59,4.4889419689,-4.46,-0.49,4.4868363019,-4.46,-0.49,4.4868363019
2019-08-08 01:00:00,-4.35,-0.45,4.3732139211,0.0,0.0,0.0,-4.35,-0.45,4.3732139211,-4.37,-0.45,4.393108239,-4.37,-0.45,4.393108239
2019-08-08 01:30:00,-4.44,-0.5,4.4680644579,0.0,0.0,0.0,-4.44,-0.5,4.4680644579,-4.45,-0.49,4.4768962463,-4.45,-0.49,4.4768962463
2019-08-08 02:00:00,-4.44,-0.5,4.4680644579,0.0,0.0,0.0,-4.44,-0.5,4.4680644579,-4.45,-0.49,4.4768962463,-4.45,-0.49,4.4768962463
2019-08-08 02:30:00,-4.36,-0.45,4.3831609599,0.0,0.0,0.0,-4.36,-0.45,4.3831609599,-4.39,-0.45,4.4130035123,-4.39,-0.45,4.4130035123
2019-08-08 03:00:00,-4.14,-0.43,4.1622710147,0.0,0.0,0.0,-4.14,-0.43,4.1622710147,-4.16,-0.43,4.1821645114,-4.16,-0.43,4.1821645114
2019-08-08 03:30:00,-4.0,-0.39,4.0189675291,0.0,0.0,0.0,-4.0,-0.39,4.0189675291,-4.02,-0.38,4.0379202568,-4.02,-0.38,4.0379202568
2019-08-08 04:00:00,-4.02,-0.36,4.0360872141,0.0,0.0,0.0,-4.02,-0.36,4.0360872141,-4.04,-0.35000000000000003,4.0551325502,-4.04,-0.35000000000000003,4.0551325502
2019-08-08 04:30:00,-4.14,-0.4,4.1592787836,0.0,0.0,0.0,-4.14,-0.4,4.1592787836,-4.16,-0.39,4.1782412568,-4.16,-0.39,4.1782412568
2019-08-08 05:00:00,-4.17,-0.36,4.1855107215,0.0,0.0,0.0,-4.17,-0.36,4.1855107215,-4.2,-0.36,4.2154003369,-4.2,-0.36,4.2154003369
2019-08-08 05:30:00,-4.3,-0.47000000000000003,4.3256097836,0.0,0.0,0.0,-4.3,-0.47000000000000003,4.3256097836,-4.32,-0.46,4.3444217107,-4.32,-0.46,4.3444217107
2019-08-08 06:00:00,-4.25,-0.54,4.2841685308,0.0,0.0,0.0,-4.25,-0.54,4.2841685308,-4.25,-0.24,4.2567710768,-4.25,-0.24,4.2567710768
2019-08-08 06:30:00,-4.78,-0.7000000000000001,4.8309833368,0.0,0.0,0.0,-4.78,-0.7000000000000001,4.8309833368,-4.77,-0.32,4.7807217028,-4.77,-0.32,4.7807217028
2019-08-08 07:00:00,-5.24,-0.7000000000000001,5.2865489688,0.0,0.0,0.0,-5.24,-0.7000000000000001,5.2865489688,-5.26,-0.68,5.3037722425,-5.26,-0.68,5.3037722425
2019-08-08 07:30:00,-4.74008,-0.73294,4.796411101,0.46992000000000006,0.13706000000000002,0.48950000000000005,-5.21,-0.87,5.282139718,-4.76008,-0.6929400000000001,4.8102523271,-5.23,-0.8300000000000001,5.2954508779000005
2019-08-08 08:00:00,-1.19736,0.43702,1.2746205122,2.49264,0.7270200000000001,2.5965,-3.69,-0.29,3.7013781217,-1.21736,0.43702,1.2934263991,-3.71,-0.29,3.7213169712000003
2019-08-08 08:30:00,-1.53336,0.30402,1.5632085753,2.5166399999999998,0.73402,2.6215,-4.05,-0.43,4.0727631898,-1.55336,0.31402,1.5847825876,-4.07,-0.42,4.0916133737
2019-08-08 09:00:00,-1.7945600000000002,0.16492,1.8021221379,2.48544,0.72492,2.589,-4.28,-0.56,4.3164800474,-1.8145600000000002,0.17492000000000002,1.8229714754000002,-4.3,-0.55,4.3350317185
2019-08-08 09:30:00,-1.8008000000000002,0.1831,1.8100845975,2.4792,0.7231000000000001,2.5825,-4.28,-0.54,4.313930922,-1.8208000000000002,0.1731,1.8290096364,-4.3,-0.55,4.3350317185
2019-08-08 10:00:00,-1.79984,0.10338000000000001,1.8028065481,2.48016,0.72338,2.5835,-4.28,-0.62,4.3246733981,-1.8198400000000001,0.11338000000000001,1.8233684899,-4.3,-0.61,4.3430519223
2019-08-08 10:30:00,-1.8060800000000001,0.09156,1.8083993475,2.47392,0.7215600000000001,2.577,-4.28,-0.63,4.3261183525,-1.8260800000000001,0.09156,1.8283739771,-4.3,-0.63,4.3459061196
2019-08-08 11:00:00,-1.78944,0.09058000000000001,1.7917310764,2.47056,0.7205800000000001,2.5735,-4.26,-0.63,4.3063325464,-1.80944,0.09058000000000001,1.8117057846,-4.28,-0.63,4.3261183525
2019-08-08 11:30:00,-1.9713600000000002,-0.009980000000000001,1.9713852617,2.46864,0.7200200000000001,2.5715,-4.44,-0.73,4.4996110943,-2.00136,2e-05,2.0013600001,-4.47,-0.72,4.5276152663
2019-08-08 12:00:00,-1.87088,-0.009840000000000002,1.8709058768,2.46912,0.72016,2.572,-4.34,-0.73,4.4009658031,-1.8908800000000001,0.00016,1.8908800068,-4.36,-0.72,4.4190496716
2019-08-08 12:30:00,-1.78232,0.01974,1.7824293114,2.46768,0.71974,2.5705,-4.25,-0.7000000000000001,4.3072613109,-1.80232,0.029740000000000003,1.8025653525,-4.27,-0.6900000000000001,4.3253901558
2019-08-08 13:00:00,-1.7736800000000001,0.07226,1.7751513316,2.47632,0.72226,2.5795,-4.25,-0.65,4.2994185653,-1.7936800000000002,0.08226000000000001,1.7955652731,-4.27,-0.64,4.3176961449
2019-08-08 13:30:00,-1.78328,0.06946000000000001,1.784632245,2.46672,0.7194600000000001,2.5695,-4.25,-0.65,4.2994185653,-1.80328,0.07946,1.8050298197,-4.27,-0.64,4.3176961449
2019-08-08 14:00:00,-1.9876,-0.0318,1.9878543709,2.4624,0.7182000000000001,2.565,-4.45,-0.75,4.5127596878,-2.0176,-0.0318,2.0178505891,-4.48,-0.75,4.5423452093000005
2019-08-08 14:30:00,-1.82808,0.08806000000000001,1.8301997294999999,2.46192,0.71806,2.5645,-4.29,-0.63,4.3360119926,-1.84808,0.08806000000000001,1.8501768159,-4.31,-0.63,4.3558007301
2019-08-08 15:00:00,-1.6191200000000001,0.14234000000000002,1.6253646514,2.5108800000000002,0.7323400000000001,2.6155,-4.13,-0.59,4.171930009,-1.6391200000000001,0.15234,1.6461840267999999,-4.15,-0.58,4.1903341156
2019-08-08 15:30:00,-1.722,-0.0285,1.7222358288000001,2.508,0.7315,2.6125,-4.23,-0.76,4.29773196,-1.742,-0.0285,1.7422331216,-4.25,-0.76,4.31741821
2019-08-08 16:00:00,-1.88664,-0.04152,1.8870968179,2.46336,0.71848,2.566,-4.35,-0.76,4.4158917559,-1.9066400000000001,-0.04152,1.9070920271,-4.37,-0.76,4.4355946614
2019-08-08 16:30:00,-1.9171200000000002,0.05834,1.9180074687,2.46288,0.7183400000000001,2.5655,-4.38,-0.66,4.4294469181,-1.9371200000000002,0.05834,1.9379983101,-4.4,-0.66,4.4492246516
2019-08-08 17:00:00,-1.9166400000000001,0.058480000000000004,1.9175319553999999,2.46336,0.71848,2.566,-4.38,-0.66,4.4294469181,-1.9366400000000001,0.058480000000000004,1.9375227483000002,-4.4,-0.66,4.4492246516
2019-08-08 17:30:00,-1.62424,0.28918000000000005,1.6497820008000001,2.46576,0.71918,2.5685000000000002,-4.09,-0.43,4.1125417931,-1.64424,0.30918,1.6730563200000002,-4.11,-0.41000000000000003,4.1303994964
2019-08-08 18:00:00,-1.5076,0.30820000000000003,1.5387803612000002,2.4624,0.7182000000000001,2.565,-3.9699999999999998,-0.41000000000000003,3.9911151324,-1.4976,0.7182000000000001,1.6609084862999999,-3.96,0.0,3.96
2019-08-08 18:30:00,-1.4766400000000002,0.48848,1.5553386769,2.46336,0.71848,2.566,-3.94,-0.23,3.9467074885,-1.49664,0.48848,1.5743392265,-3.96,-0.23,3.9666736695
2019-08-08 19:00:00,-1.4727999999999999,0.48960000000000004,1.5520463911,2.4672,0.7196,2.5700000000000003,-3.94,-0.23,3.9467074885,-1.4928,0.48960000000000004,1.5710378735,-3.96,-0.23,3.9666736695
2019-08-08 19:30:00,-1.40568,0.48876000000000003,1.4882280067,2.46432,0.7187600000000001,2.567,-3.87,-0.23,3.8768286008,-1.42568,0.48876000000000003,1.5071329736,-3.89,-0.23,3.8967935537000002
2019-08-08 20:00:00,-1.3118400000000001,0.48988000000000004,1.4003237483,2.46816,0.7198800000000001,2.571,-3.7800000000000002,-0.23,3.7869908899,-1.34184,0.48988000000000004,1.4284666604,-3.81,-0.23,3.8169359439
2019-08-08 20:30:00,-1.08512,0.35184000000000004,1.1407352015,2.47488,0.72184,2.578,-3.56,-0.37,3.5791758828,-1.10512,0.35184000000000004,1.1597765302,-3.58,-0.37,3.5990693241000002
2019-08-08 21:00:00,-0.9665600000000001,0.95142,1.356258917,2.47344,0.7214200000000001,2.5765000000000002,-3.44,0.23,3.4476803796,-0.9865600000000001,0.95142,1.3705840543,-3.46,0.23,3.4676360824
2019-08-08 21:30:00,-1.00224,0.9226800000000001,1.3622860933,2.47776,0.7226800000000001,2.581,-3.48,0.2,3.4857423886,-1.02224,0.9326800000000001,1.3837870501,-3.5,0.21,3.5062943402
2019-08-08 22:00:00,-0.7808,0.9231,1.2090336017,2.4792,0.7231000000000001,2.5825,-3.26,0.2,3.2661292075,-0.7908000000000001,1.0431,1.3089775590000001,-3.27,0.32,3.285620185
2019-08-08 22:30:00,-2.7712,0.2684,2.78416738,1.2288000000000001,0.3584,1.28,-4.0,-0.09,4.0010123719,-2.7912,0.2984,2.8071052706,-4.02,-0.06,4.0204477363
2019-08-08 23:00:00,-4.89,-0.54,4.9197256021,0.0,0.0,0.0,-4.89,-0.54,4.9197256021,-4.9,-0.42,4.9179670597000005,-4.9,-0.42,4.9179670597000005
2019-08-08 23:30:00,-4.73,-0.58,4.7654275779,0.0,0.0,0.0,-4.73,-0.58,4.7654275779,-4.75,-0.58,4.7852795112,-4.75,-0.58,4.7852795112
2019-08-09 00:00:00,-4.5600000000000005,-1.11,4.6931545894,0.0,0.0,0.0,-4.5600000000000005,-1.11,4.6931545894,-4.47,-0.11,4.4713532627,-4.47,-0.11,4.4713532627
2019-08-09 00:30:00,-4.37,-1.15,4.518783022,0.0,0.0,0.0,-4.37,-1.15,4.518783022,-4.27,0.23,4.2761898929,-4.27,0.23,4.2761898929
2019-08-09 01:00:00,-4.17,-1.12,4.3177887859,0.0,0.0,0.0,-4.17,-1.12,4.3177887859,-4.07,0.23,4.0764935913,-4.07,0.23,4.0764935913
2019-08-09 01:30:00,-4.17,-1.12,4.3177887859,0.0,0.0,0.0,-4.17,-1.12,4.3177887859,-4.07,0.23,4.0764935913,-4.07,0.23,4.0764935913
2019-08-09 02:00:00,-4.34,-1.17,4.4949416014,0.0,0.0,0.0,-4.34,-1.17,4.4949416014,-4.24,0.23,4.2462336252,-4.24,0.23,4.2462336252
2019-08-09 02:30:00,-4.25,-1.13,4.3976584679,0.0,0.0,0.0,-4.25,-1.13,4.3976584679,-4.16,0.23,4.1663533216,-4.16,0.23,4.1663533216
2019-08-09 03:00:00,-4.21,-1.16,4.3668867629,0.0,0.0,0.0,-4.21,-1.16,4.3668867629,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2019-08-09 03:30:00,-4.16,-0.89,4.2541391609,0.0,0.0,0.0,-4.16,-0.89,4.2541391609,-4.11,-0.18,4.1139397176,-4.11,-0.18,4.1139397176
2019-08-09 04:00:00,-4.12,-0.49,4.1490360326,0.0,0.0,0.0,-4.12,-0.49,4.1490360326,-4.15,-0.48,4.1776668129,-4.15,-0.48,4.1776668129
2019-08-09 04:30:00,-3.93,-0.4,3.9503037858,0.0,0.0,0.0,-3.93,-0.4,3.9503037858,-3.95,-0.4,3.9702015062,-3.95,-0.4,3.9702015062
2019-08-09 05:00:00,-3.96,-0.37,3.9772477921,0.0,0.0,0.0,-3.96,-0.37,3.9772477921,-3.98,-0.36,3.9962482405,-3.98,-0.36,3.9962482405
2019-08-09 05:30:00,-3.98,-0.32,3.9928435982,0.0,0.0,0.0,-3.98,-0.32,3.9928435982,-4.0,-0.32,4.0127795853,-4.0,-0.32,4.0127795853
2019-08-09 06:00:00,-4.16,-0.44,4.1832045133,0.0,0.0,0.0,-4.16,-0.44,4.1832045133,-4.18,-0.43,4.2020590191,-4.18,-0.43,4.2020590191
2019-08-09 06:30:00,-4.66,-0.54,4.6911832196,0.0,0.0,0.0,-4.66,-0.54,4.6911832196,-4.66,-0.43,4.6797970041,-4.66,-0.43,4.6797970041
2019-08-09 07:00:00,-5.04,-0.9500000000000001,5.1287522849,0.0,0.0,0.0,-5.04,-0.9500000000000001,5.1287522849,-5.0,-0.66,5.0433718879,-5.0,-0.66,5.0433718879
2019-08-09 07:30:00,-2.80816,0.01012,2.8081782350999998,1.37184,0.40012000000000003,1.429,-4.18,-0.39,4.1981543564,-2.82816,0.07012,2.8290291268,-4.2,-0.33,4.2129443386
2019-08-09 08:00:00,-3.14584,-0.10712,3.1476632603,1.4841600000000001,0.43288000000000004,1.546,-4.63,-0.54,4.6613839147,-3.16584,-0.03712,3.1660576116,-4.65,-0.47000000000000003,4.6736923305
2019-08-09 08:30:00,-1.75128,0.30546,1.7777197333,2.41872,0.7054600000000001,2.5195,-4.17,-0.4,4.1891407233,-1.77128,0.35546000000000005,1.8065947664,-4.19,-0.35000000000000003,4.204592727
2019-08-09 09:00:00,-1.6160800000000002,0.38156,1.6605127521,2.47392,0.7215600000000001,2.577,-4.09,-0.34,4.1041076984,-1.6360800000000002,0.44156000000000006,1.6946188362,-4.11,-0.28,4.1195266718
2019-08-09 09:30:00,-1.7865600000000001,0.38142000000000004,1.8268217893,2.47344,0.7214200000000001,2.5765000000000002,-4.26,-0.34,4.2735465365,-1.8065600000000002,0.37142000000000003,1.8443459139,-4.28,-0.35000000000000003,4.2942869024
2019-08-09 10:00:00,-2.03896,0.25072,2.0543170155,2.47104,0.72072,2.574,-4.51,-0.47000000000000003,4.5344238884,-2.05896,0.25072,2.074168942,-4.53,-0.47000000000000003,4.5543166337
2019-08-09 10:30:00,-2.0404,0.1903,2.0492550476,2.4696,0.7203,2.5725,-4.51,-0.53,4.5410351243000004,-2.0604,0.2003,2.0701131008,-4.53,-0.52,4.5597478
2019-08-09 11:00:00,-3.11776,-0.21518,3.125176771,1.90224,0.5548200000000001,1.9815,-5.02,-0.77,5.0787104663000004,-3.13776,-0.18518,3.1432195994,-5.04,-0.74,5.0940357282
2019-08-09 11:30:00,-6.79,-1.28,6.9095947783,0.0,0.0,0.0,-6.79,-1.28,6.9095947783,-6.8100000000000005,-1.28,6.9292495986,-6.8100000000000005,-1.28,6.9292495986
2019-08-09 12:00:00,-6.8,-1.34,6.9307719628,0.0,0.0,0.0,-6.8,-1.34,6.9307719628,-6.83,-1.34,6.9602083302,-6.83,-1.34,6.9602083302
2019-08-09 12:30:00,-6.78,-1.3,6.9035063555,0.0,0.0,0.0,-6.78,-1.3,6.9035063555,-6.8,-1.3,6.9231495723,-6.8,-1.3,6.9231495723
2019-08-09 13:00:00,-6.78,-1.21,6.8871256704,0.0,0.0,0.0,-6.78,-1.21,6.8871256704,-6.8,-1.21,6.9068154746,-6.8,-1.21,6.9068154746
2019-08-09 13:30:00,-6.44,-1.23,6.5564090781,0.0,0.0,0.0,-6.44,-1.23,6.5564090781,-6.46,-1.23,6.5760550484,-6.46,-1.23,6.5760550484
2019-08-09 14:00:00,-6.35,-1.15,6.4532937327,0.0,0.0,0.0,-6.35,-1.15,6.4532937327,-6.37,-1.12,6.4677121148,-6.37,-1.12,6.4677121148
2019-08-09 14:30:00,-6.19,-1.08,6.2835101655,0.0,0.0,0.0,-6.19,-1.08,6.2835101655,-6.2,-0.96,6.2738823706,-6.2,-0.96,6.2738823706
2019-08-09 15:00:00,-6.25,-1.08,6.3426256393,0.0,0.0,0.0,-6.25,-1.08,6.3426256393,-6.27,-1.08,6.3623344772,-6.27,-1.08,6.3623344772
2019-08-09 15:30:00,-6.41,-1.08,6.5003461446,0.0,0.0,0.0,-6.41,-1.08,6.5003461446,-6.43,-0.99,6.5057666727,-6.43,-0.99,6.5057666727
2019-08-09 16:00:00,-6.25,-1.02,6.3326850545,0.0,0.0,0.0,-6.25,-1.02,6.3326850545,-6.27,-1.01,6.3508267178,-6.27,-1.01,6.3508267178
2019-08-09 16:30:00,-1.78912,0.31234,1.8161791349,2.27088,0.66234,2.3655,-4.06,-0.35000000000000003,4.0750582818,-1.80912,0.31234,1.8358843782,-4.08,-0.35000000000000003,4.0949847375
2019-08-09 17:00:00,-2.35936,0.14102,2.3635706569,2.06064,0.60102,2.1465,-4.42,-0.46,4.4438721854,-2.37936,0.30102,2.3983258849,-4.44,-0.30000000000000004,4.4501235938
2019-08-09 17:30:00,-3.25968,0.00676,3.2596870095,1.60032,0.46676000000000006,1.667,-4.86,-0.46,4.881721008,-3.26968,0.16676000000000002,3.2739297793,-4.87,-0.30000000000000004,4.8792314969
2019-08-09 18:00:00,-3.65696,-0.0032800000000000004,3.6569614709,1.4630400000000001,0.42672000000000004,1.524,-5.12,-0.43,5.1380249124,-3.6769600000000002,-0.0032800000000000004,3.6769614629,-5.14,-0.43,5.1579550211
2019-08-09 18:30:00,-3.6136,-0.0023,3.613600732,1.4664000000000001,0.4277,1.5275,-5.08,-0.43,5.098166337,-3.6336,-0.0023,3.6336007279,-5.1,-0.43,5.1180953489
2019-08-09 19:00:00,-2.66728,0.23496000000000003,2.6776087840000002,1.90272,0.55496,1.982,-4.57,-0.32,4.5811898018,-2.68728,0.23496000000000003,2.6975322056,-4.59,-0.32,4.6011411628
2019-08-09 19:30:00,-1.5356800000000002,0.7287600000000001,1.6998247557,2.46432,0.7187600000000001,2.567,-4.0,0.01,4.0000125,-1.5556800000000002,0.48876000000000003,1.6306522008000002,-4.02,-0.23,4.0265742263
2019-08-09 20:00:00,-1.3147199999999999,0.9390400000000001,1.6156375831,2.46528,0.71904,2.568,-3.7800000000000002,0.22,3.786396704,-1.3447200000000001,0.9390400000000001,1.6401426767,-3.81,0.22,3.8163464203
2019-08-09 20:30:00,-1.20232,0.9397400000000001,1.5260028342,2.46768,0.71974,2.5705,-3.67,0.22,3.6765880922000003,-1.22232,0.9397400000000001,1.541809797,-3.69,0.22,3.6965524479000003
2019-08-09 21:00:00,-4.07176,-0.19468000000000002,4.0764113875,0.9782400000000001,0.28532,1.019,-5.05,-0.48,5.0727605897,-4.09176,-0.17468,4.0954869063,-5.07,-0.46,5.0908250805
2019-08-09 21:30:00,-5.82,-0.7000000000000001,5.8619450697,0.0,0.0,0.0,-5.82,-0.7000000000000001,5.8619450697,-5.83,-0.66,5.8672395554,-5.83,-0.66,5.8672395554
2019-08-09 22:00:00,-5.61,-0.54,5.6359293821000005,0.0,0.0,0.0,-5.61,-0.54,5.6359293821000005,-5.63,-0.54,5.6558376922,-5.63,-0.54,5.6558376922
2019-08-09 22:30:00,-5.45,-0.54,5.4766869547,0.0,0.0,0.0,-5.45,-0.54,5.4766869547,-5.47,-0.54,5.4965898519,-5.47,-0.54,5.4965898519
2019-08-09 23:00:00,-5.22,-0.59,5.2532370972999995,0.0,0.0,0.0,-5.22,-0.59,5.2532370972999995,-5.25,-0.59,5.2830483625,-5.25,-0.59,5.2830483625
2019-08-09 23:30:00,-4.97,-0.85,5.0421622346,0.0,0.0,0.0,-4.97,-0.85,5.0421622346,-4.94,-0.33,4.951009998,-4.94,-0.33,4.951009998
2019-08-10 00:00:00,-4.76,-1.1,4.8854477789,0.0,0.0,0.0,-4.76,-1.1,4.8854477789,-4.66,0.23,4.6656725132,-4.66,0.23,4.6656725132
2019-08-10 00:30:00,-4.5600000000000005,-1.1,4.6907995054,0.0,0.0,0.0,-4.5600000000000005,-1.1,4.6907995054,-4.46,0.23,4.4659265556,-4.46,0.23,4.4659265556
2019-08-10 01:00:00,-4.44,-1.15,4.5865128366,0.0,0.0,0.0,-4.44,-1.15,4.5865128366,-4.34,0.23,4.3460901969,-4.34,0.23,4.3460901969
2019-08-10 01:30:00,-4.41,-1.17,4.562565068,0.0,0.0,0.0,-4.41,-1.17,4.562565068,-4.31,0.23,4.3161325281,-4.31,0.23,4.3161325281
2019-08-10 02:00:00,-4.26,-0.72,4.3204166466,0.0,0.0,0.0,-4.26,-0.72,4.3204166466,-4.23,-0.13,4.2319971645,-4.23,-0.13,4.2319971645
2019-08-10 02:30:00,-4.13,-0.38,4.1474449966,0.0,0.0,0.0,-4.13,-0.38,4.1474449966,-4.15,-0.37,4.1664613283,-4.15,-0.37,4.1664613283
2019-08-10 03:00:00,-4.06,-0.4,4.0796568483,0.0,0.0,0.0,-4.06,-0.4,4.0796568483,-4.08,-0.39,4.098597321,-4.08,-0.39,4.098597321
2019-08-10 03:30:00,-3.95,-0.33,3.9637608404,0.0,0.0,0.0,-3.95,-0.33,3.9637608404,-3.98,-0.32,3.9928435982,-3.98,-0.32,3.9928435982
2019-08-10 04:00:00,-4.07,-0.4,4.0896087832,0.0,0.0,0.0,-4.07,-0.4,4.0896087832,-4.09,-0.4,4.1095133532,-4.09,-0.4,4.1095133532
2019-08-10 04:30:00,-4.02,-0.43,4.0429321043,0.0,0.0,0.0,-4.02,-0.43,4.0429321043,-4.04,-0.42,4.0617730119,-4.04,-0.42,4.0617730119
2019-08-10 05:00:00,-4.02,-0.43,4.0429321043,0.0,0.0,0.0,-4.02,-0.43,4.0429321043,-4.04,-0.42,4.0617730119,-4.04,-0.42,4.0617730119
2019-08-10 05:30:00,-4.02,-0.4,4.0398514824,0.0,0.0,0.0,-4.02,-0.4,4.0398514824,-4.04,-0.39,4.0587806051,-4.04,-0.39,4.0587806051
2019-08-10 06:00:00,-4.02,-0.4,4.0398514824,0.0,0.0,0.0,-4.02,-0.4,4.0398514824,-4.04,-0.39,4.0587806051,-4.04,-0.39,4.0587806051
2019-08-10 06:30:00,-4.33,-0.58,4.3686725673,0.0,0.0,0.0,-4.33,-0.58,4.3686725673,-4.33,-0.45,4.3533205717,-4.33,-0.45,4.3533205717
2019-08-10 07:00:00,-4.58,-0.54,4.6117241895,0.0,0.0,0.0,-4.58,-0.54,4.6117241895,-4.6,-0.51,4.6281853895000005,-4.6,-0.51,4.6281853895000005
2019-08-10 07:30:00,-4.79,-0.59,4.8261993328,0.0,0.0,0.0,-4.79,-0.59,4.8261993328,-4.8100000000000005,-0.58,4.8448426186999995,-4.8100000000000005,-0.58,4.8448426186999995
2019-08-10 08:00:00,-0.972,0.07150000000000001,0.9746262104000001,2.268,0.6615,2.3625,-3.24,-0.59,3.2932810387,-0.9420000000000001,0.9815,1.3604066488,-3.21,0.32,3.2259107241000002
2019-08-10 08:30:00,-0.94088,0.04016,0.9417366936,2.46912,0.72016,2.572,-3.41,-0.68,3.4771396291,-0.8608800000000001,1.40016,1.6436430269,-3.33,0.68,3.3987203474
2019-08-10 09:00:00,-1.10184,-0.04012,1.1025701792,2.46816,0.7198800000000001,2.571,-3.5700000000000003,-0.76,3.65,-1.01184,1.33988,1.6790171530000002,-3.48,0.62,3.5347984384
2019-08-10 09:30:00,-1.42848,-0.06914000000000001,1.4301522471,2.47152,0.7208600000000001,2.5745,-3.9,-0.79,3.979208464,-1.3384800000000001,1.31086,1.8734680809,-3.81,0.59,3.8554117809
2019-08-10 10:00:00,-1.58088,-0.10984000000000001,1.5846912632999999,2.46912,0.72016,2.572,-4.05,-0.8300000000000001,4.1341746456,-1.49088,1.27016,1.9585784641,-3.96,0.55,3.998012006
2019-08-10 10:30:00,-1.65752,-0.08886000000000001,1.6599001928,2.47248,0.7211400000000001,2.5755,-4.13,-0.81,4.2086815037,-1.56752,1.27114,2.0181466374,-4.04,0.55,4.077266241
2019-08-10 11:00:00,-1.5889600000000002,-0.08928000000000001,1.5914662422,2.47104,0.72072,2.574,-4.06,-0.81,4.1400120773,-1.49896,1.29072,1.9780897856,-3.9699999999999998,0.5700000000000001,4.0107106602
2019-08-10 11:30:00,-1.45944,-0.05942000000000001,1.4606491194,2.47056,0.7205800000000001,2.5735,-3.93,-0.78,4.0066569606,-1.36944,1.29058,1.8817445762,-3.84,0.5700000000000001,3.8820741879
2019-08-10 12:00:00,-1.3589600000000002,0.20072,1.3737033159,2.47104,0.72072,2.574,-3.83,-0.52,3.8651390661000002,-1.28896,1.35072,1.8670464376,-3.76,0.63,3.8124139335000002
2019-08-10 12:30:00,-1.27608,0.9515600000000001,1.5918060812000001,2.47392,0.7215600000000001,2.577,-3.75,0.23,3.7570467125,-1.2860800000000001,0.9515600000000001,1.5998338039000002,-3.76,0.23,3.7670280063
2019-08-10 13:00:00,-0.88992,1.01044,1.3464570546,2.4700800000000003,0.7204400000000001,2.573,-3.36,0.29,3.3724916605,-0.9099200000000001,1.02044,1.367205983,-3.38,0.30000000000000004,3.3932874915
2019-08-10 13:30:00,-0.6732800000000001,1.03946,1.2384599509,2.46672,0.7194600000000001,2.5695,-3.14,0.32,3.1562636138,-0.69328,1.04946,1.2577771862,-3.16,0.33,3.177184288
2019-08-10 14:00:00,-0.64336,1.03652,1.2199531958,2.45664,0.71652,2.559,-3.1,0.32,3.1164723647,-0.6633600000000001,1.0465200000000001,1.2390522991,-3.12,0.33,3.137403385
2019-08-10 14:30:00,-5.21488,-0.42934000000000005,5.2325238891,0.10512,0.030660000000000003,0.1095,-5.32,-0.46,5.3398501851999995,-5.23488,-0.42934000000000005,5.2524567062,-5.34,-0.46,5.3597761147
2019-08-10 15:00:00,-5.35,-0.5700000000000001,5.3802788032,0.0,0.0,0.0,-5.35,-0.5700000000000001,5.3802788032,-5.34,-0.51,5.3642986494,-5.34,-0.51,5.3642986494
2019-08-10 15:30:00,-5.3,-0.62,5.3361409277,0.0,0.0,0.0,-5.3,-0.62,5.3361409277,-5.3,-0.44,5.3182327892,-5.3,-0.44,5.3182327892
2019-08-10 16:00:00,-1.52448,0.6603600000000001,1.6613592628,1.95552,0.5703600000000001,2.037,-3.48,0.09,3.4811635986000002,-1.54448,0.7203600000000001,1.7042115479,-3.5,0.15,3.5032128111
2019-08-10 16:30:00,-0.69184,1.05988,1.2656967251,2.46816,0.7198800000000001,2.571,-3.16,0.34,3.1782385058,-0.71184,1.06988,1.2850522947,-3.18,0.35000000000000003,3.1992030258
2019-08-10 17:00:00,-0.61472,1.16904,1.3208085403,2.46528,0.71904,2.568,-3.08,0.45,3.1126997928,-0.6347200000000001,1.16904,1.3302345658,-3.1,0.45,3.1324910215
2019-08-10 17:30:00,-0.5956800000000001,1.24876,1.3835592506,2.46432,0.7187600000000001,2.567,-3.06,0.53,3.1055595309,-0.63568,1.24876,1.4012460883,-3.1,0.53,3.1449801271
2019-08-10 18:00:00,-0.5971200000000001,1.24834,1.3838009431,2.46288,0.7183400000000001,2.5655,-3.06,0.53,3.1055595309,-0.61712,1.24834,1.3925479704,-3.08,0.53,3.1252679885
2019-08-10 18:30:00,-0.5571200000000001,1.24834,1.3670169897,2.46288,0.7183400000000001,2.5655,-3.02,0.53,3.0661539426,-0.5771200000000001,1.24834,1.3752891514,-3.04,0.53,3.0858548248
2019-08-10 19:00:00,-0.57952,1.16764,1.3035438619,2.46048,0.7176400000000001,2.563,-3.04,0.45,3.0731254449,-0.6095200000000001,1.16764,1.3171551921,-3.07,0.45,3.1028051824
2019-08-10 19:30:00,-0.43856000000000006,1.16792,1.2475463919,2.46144,0.7179200000000001,2.564,-2.9,0.45,2.9347061182000003,-0.45856,1.16792,1.2547168605,-2.92,0.45,2.9544711879000003
2019-08-10 20:00:00,-0.37808,1.1880600000000001,1.2467682423,2.46192,0.71806,2.5645,-2.84,0.47000000000000003,2.8786281455,-0.40808000000000005,1.1880600000000001,1.2561910086,-2.87,0.47000000000000003,2.9082297021
2019-08-10 20:30:00,-0.2376,1.2282,1.2509712227,2.4624,0.7182000000000001,2.565,-2.7,0.51,2.7477445296000003,-0.2576,1.2282,1.2549235036,-2.7199999999999998,0.51,2.7673995013
2019-08-10 21:00:00,-0.23568000000000003,1.22876,1.2511579437,2.46432,0.7187600000000001,2.567,-2.7,0.51,2.7477445296000003,-0.25568,1.22876,1.2550790413000001,-2.7199999999999998,0.51,2.7673995013
2019-08-10 21:30:00,-0.23616,1.23862,1.2609326111999999,2.4638400000000003,0.71862,2.5665,-2.7,0.52,2.7496181553,-0.25616,1.24862,1.2746253763,-2.7199999999999998,0.53,2.7711549938999998
2019-08-10 22:00:00,-0.11280000000000001,1.2896,1.2945238507,2.4672,0.7196,2.5700000000000003,-2.58,0.5700000000000001,2.6422149799,-0.1328,1.2996,1.3063674828,-2.6,0.58,2.6639069053
2019-08-10 22:30:00,-4.54496,-0.16478,4.5479461134,0.15504,0.04522,0.1615,-4.7,-0.21,4.7046891502,-4.56496,-0.16478,4.5679330391,-4.72,-0.21,4.7246693006000005
2019-08-10 23:00:00,-4.6,-0.36,4.6140654525,0.0,0.0,0.0,-4.6,-0.36,4.6140654525,-4.6,-0.1,4.6010868281,-4.6,-0.1,4.6010868281
2019-08-10 23:30:00,-4.36,-0.87,4.4459532161,0.0,0.0,0.0,-4.36,-0.87,4.4459532161,-4.26,0.44,4.2826627231,-4.26,0.44,4.2826627231
2019-08-11 00:00:00,-4.17,-0.68,4.2250798809,0.0,0.0,0.0,-4.17,-0.68,4.2250798809,-4.13,0.29,4.1401690787,-4.13,0.29,4.1401690787
2019-08-11 00:30:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,-0.23,3.9467074885,-3.94,-0.23,3.9467074885
2019-08-11 01:00:00,-3.85,-0.23,3.8568640111,0.0,0.0,0.0,-3.85,-0.23,3.8568640111,-3.87,-0.23,3.8768286008,-3.87,-0.23,3.8768286008
2019-08-11 01:30:00,-3.7,-0.28,3.7105794696,0.0,0.0,0.0,-3.7,-0.28,3.7105794696,-3.7199999999999998,-0.28,3.7305227516,-3.7199999999999998,-0.28,3.7305227516
2019-08-11 02:00:00,-3.61,-0.31,3.6232858016,0.0,0.0,0.0,-3.61,-0.31,3.6232858016,-3.64,-0.31,3.6531766998,-3.64,-0.31,3.6531766998
2019-08-11 02:30:00,-3.61,-0.28,3.6208424434,0.0,0.0,0.0,-3.61,-0.28,3.6208424434,-3.64,-0.31,3.6531766998,-3.64,-0.31,3.6531766998
2019-08-11 03:00:00,-3.61,-0.24,3.6179690435,0.0,0.0,0.0,-3.61,-0.24,3.6179690435,-3.64,-0.25,3.6485750643,-3.64,-0.25,3.6485750643
2019-08-11 03:30:00,-3.56,-0.24,3.5680807166,0.0,0.0,0.0,-3.56,-0.24,3.5680807166,-3.58,-0.25,3.5887184342,-3.58,-0.25,3.5887184342
2019-08-11 04:00:00,-3.56,-0.24,3.5680807166,0.0,0.0,0.0,-3.56,-0.24,3.5680807166,-3.58,-0.23,3.58738066,-3.58,-0.23,3.58738066
2019-08-11 04:30:00,-3.56,-0.24,3.5680807166,0.0,0.0,0.0,-3.56,-0.24,3.5680807166,-3.58,-0.23,3.58738066,-3.58,-0.23,3.58738066
2019-08-11 05:00:00,-3.48,-0.28,3.4912461958,0.0,0.0,0.0,-3.48,-0.28,3.4912461958,-3.5,-0.28,3.5111821371,-3.5,-0.28,3.5111821371
2019-08-11 05:30:00,-3.43,0.0,3.43,0.0,0.0,0.0,-3.43,0.0,3.43,-3.45,0.0,3.45,-3.45,0.0,3.45
2019-08-11 06:00:00,-3.35,-0.22,3.3572161086,0.0,0.0,0.0,-3.35,-0.22,3.3572161086,-3.37,-0.22,3.3771733743,-3.37,-0.22,3.3771733743
2019-08-11 06:30:00,-3.5,-0.39,3.5216615397,0.0,0.0,0.0,-3.5,-0.39,3.5216615397,-3.52,-0.41000000000000003,3.5437973983,-3.52,-0.41000000000000003,3.5437973983
2019-08-11 07:00:00,-3.7199999999999998,-0.32,3.7337380733,0.0,0.0,0.0,-3.7199999999999998,-0.32,3.7337380733,-3.74,-0.32,3.7536648758,-3.74,-0.32,3.7536648758
2019-08-11 07:30:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.02,-0.23,4.0265742263,-4.02,-0.23,4.0265742263
2019-08-11 08:00:00,-4.31,-0.29,4.3197453629,0.0,0.0,0.0,-4.31,-0.29,4.3197453629,-4.32,-0.18,4.3237483738,-4.32,-0.18,4.3237483738
2019-08-11 08:30:00,-4.66,-0.34,4.6723869703,0.0,0.0,0.0,-4.66,-0.34,4.6723869703,-4.68,-0.34,4.6923341739,-4.68,-0.34,4.6923341739
2019-08-11 09:00:00,-4.96,-0.34,4.9716395686,0.0,0.0,0.0,-4.96,-0.34,4.9716395686,-4.98,-0.34,4.9915929321,-4.98,-0.34,4.9915929321
