Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-11 09:30:00,-5.14,-0.34,5.1512328621,0.0,0.0,0.0,-5.14,-0.34,5.1512328621,-5.16,-0.35000000000000003,5.1718565332,-5.16,-0.35000000000000003,5.1718565332
2019-08-11 10:00:00,-5.4,-0.46,5.4195571775,0.0,0.0,0.0,-5.4,-0.46,5.4195571775,-5.42,-0.46,5.4394852698000005,-5.42,-0.46,5.4394852698000005
2019-08-11 10:30:00,-5.59,-0.46,5.6088947218000005,0.0,0.0,0.0,-5.59,-0.46,5.6088947218000005,-5.61,-0.46,5.6288275866,-5.61,-0.46,5.6288275866
2019-08-11 11:00:00,-5.71,-0.52,5.7336288684,0.0,0.0,0.0,-5.71,-0.52,5.7336288684,-5.74,-0.51,5.7626122549000005,-5.74,-0.51,5.7626122549000005
2019-08-11 11:30:00,-5.83,-0.55,5.8558859279,0.0,0.0,0.0,-5.83,-0.55,5.8558859279,-5.86,-0.55,5.8857539874,-5.86,-0.55,5.8857539874
2019-08-11 12:00:00,-1.5480800000000001,0.85806,1.7699770196,2.22192,0.6480600000000001,2.3145,-3.77,0.21,3.7758442764,-1.5680800000000001,0.86806,1.7923177871,-3.79,0.22,3.7963798545
2019-08-11 12:30:00,-5.18008,-0.43044000000000004,5.197932993,0.40992,0.11956000000000001,0.427,-5.59,-0.55,5.6169920776,-5.20008,-0.36044000000000004,5.2125568582,-5.61,-0.48,5.6304973137
2019-08-11 13:00:00,-0.8960800000000001,1.04156,1.373974745,2.47392,0.7215600000000001,2.577,-3.37,0.32,3.385158785,-0.9160800000000001,1.04156,1.387101222,-3.39,0.32,3.4050697497
2019-08-11 13:30:00,-5.37672,-0.48696000000000006,5.3987265165,0.11328,0.03304,0.11800000000000001,-5.49,-0.52,5.5145716062,-5.40672,-0.47696000000000005,5.4277170155,-5.52,-0.51,5.5435097186
2019-08-11 14:00:00,-2.39984,0.47088,2.4456001308,1.58016,0.46088,1.646,-3.98,0.01,3.9800125628,-2.41984,0.50088,2.4711346382,-4.0,0.04,4.000199995
2019-08-11 14:30:00,-2.36192,0.44694000000000006,2.4038347385,1.49808,0.43694000000000005,1.5605,-3.86,0.01,3.8600129533,-2.38192,0.47694000000000003,2.4292004137,-3.88,0.04,3.8802061801
2019-08-11 15:00:00,-5.21,-0.42,5.2269015679,0.0,0.0,0.0,-5.21,-0.42,5.2269015679,-5.23,-0.41000000000000003,5.2460461302,-5.23,-0.41000000000000003,5.2460461302
2019-08-11 15:30:00,-5.37,-0.42,5.3863995396,0.0,0.0,0.0,-5.37,-0.42,5.3863995396,-5.39,-0.41000000000000003,5.4055712002,-5.39,-0.41000000000000003,5.4055712002
2019-08-11 16:00:00,-5.41,-0.4,5.4247672761,0.0,0.0,0.0,-5.41,-0.4,5.4247672761,-5.44,-0.39,5.4539618627,-5.44,-0.39,5.4539618627
2019-08-11 16:30:00,-1.7376,0.7407,1.8888859812,1.9224,0.5607,2.0025,-3.66,0.18,3.6644235563,-1.7476,0.8707,1.9524918054,-3.67,0.31,3.6830693721000003
2019-08-11 17:00:00,-0.7104,1.2003,1.3947717554999999,2.4696,0.7203,2.5725,-3.18,0.48,3.216022388,-0.7304,1.2103,1.4136160193,-3.2,0.49,3.2372982563
2019-08-11 17:30:00,-4.19256,0.11092,4.1940270147,0.7574400000000001,0.22092,0.789,-4.95,-0.11,4.9512220714,-4.21256,0.12092000000000001,4.2142951249,-4.97,-0.1,4.9710059344
2019-08-11 18:00:00,-1.26688,0.98216,1.6030044291999999,2.13312,0.62216,2.222,-3.4,0.36,3.4190057034,-1.28688,1.00216,1.6310686068,-3.42,0.38,3.4410463525
2019-08-11 18:30:00,-0.67752,1.18114,1.3616626051,2.47248,0.7211400000000001,2.5755,-3.15,0.46,3.1834101212,-0.69752,1.18114,1.3717236784,-3.17,0.46,3.2032015235
2019-08-11 19:00:00,-0.59608,1.18156,1.3234029621,2.47392,0.7215600000000001,2.577,-3.07,0.46,3.104271251,-0.6160800000000001,1.18156,1.3325309002,-3.09,0.46,3.1240518562
2019-08-11 19:30:00,-0.5932000000000001,1.2024,1.340765453,2.4768,0.7224,2.58,-3.07,0.48,3.1072978615,-0.6132000000000001,1.2024,1.3497333070000002,-3.09,0.48,3.1270593215
2019-08-11 20:00:00,-0.48984000000000005,1.23338,1.3270905960000001,2.48016,0.72338,2.5835,-2.9699999999999998,0.51,3.0134697609,-0.5098400000000001,1.24338,1.3438491917,-2.99,0.52,3.0348805578
2019-08-11 20:30:00,-0.44888000000000006,1.26366,1.3410182139,2.48112,0.7236600000000001,2.5845000000000002,-2.93,0.54,2.9793455657,-0.46888,1.26366,1.3478445942000001,-2.95,0.54,2.9990165055
2019-08-11 21:00:00,-0.44696,1.26422,1.3409047132,2.48304,0.7242200000000001,2.5865,-2.93,0.54,2.9793455657,-0.46696000000000004,1.26422,1.3477031758,-2.95,0.54,2.9990165055
2019-08-11 21:30:00,-0.47408000000000006,1.30506,1.3885004321,2.48592,0.72506,2.5895,-2.96,0.58,3.0162891108,-0.49408,1.30506,1.3954557141000001,-2.98,0.58,3.0359183125
2019-08-11 22:00:00,-0.20032000000000003,1.31324,1.3284304272,2.47968,0.7232400000000001,2.583,-2.68,0.59,2.7441756504,-0.23032000000000002,1.32324,1.343134915,-2.71,0.6000000000000001,2.7756260555
2019-08-11 22:30:00,-4.59008,-0.13794,4.5921522024,0.10992,0.032060000000000005,0.1145,-4.7,-0.17,4.7030734632,-4.62008,-0.12794,4.6218511281,-4.73,-0.16,4.7327053574
2019-08-11 23:00:00,-4.46,-0.23,4.4659265556,0.0,0.0,0.0,-4.46,-0.23,4.4659265556,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2019-08-11 23:30:00,-4.29,-0.55,4.3251127153,0.0,0.0,0.0,-4.29,-0.55,4.3251127153,-4.26,0.09,4.2609505982,-4.26,0.09,4.2609505982
2019-08-12 00:00:00,-3.98,-0.23,3.9866401894,0.0,0.0,0.0,-3.98,-0.23,3.9866401894,-4.0,-0.23,4.0066070434,-4.0,-0.23,4.0066070434
2019-08-12 00:30:00,-3.79,-0.29,3.8010787942,0.0,0.0,0.0,-3.79,-0.29,3.8010787942,-3.81,-0.29,3.821020806,-3.81,-0.29,3.821020806
2019-08-12 01:00:00,-3.73,-0.25,3.7383686282,0.0,0.0,0.0,-3.73,-0.25,3.7383686282,-3.75,-0.26,3.7590025273,-3.75,-0.26,3.7590025273
2019-08-12 01:30:00,-3.69,-0.23,3.697161073,0.0,0.0,0.0,-3.69,-0.23,3.697161073,-3.71,-0.26,3.7190993533,-3.71,-0.26,3.7190993533
2019-08-12 02:00:00,-3.64,-0.25,3.6485750643,0.0,0.0,0.0,-3.64,-0.25,3.6485750643,-3.66,-0.26,3.6692233511,-3.66,-0.26,3.6692233511
2019-08-12 02:30:00,-3.64,-0.27,3.65,0.0,0.0,0.0,-3.64,-0.27,3.65,-3.66,-0.26,3.6692233511,-3.66,-0.26,3.6692233511
2019-08-12 03:00:00,-3.62,-0.23,3.6272992708,0.0,0.0,0.0,-3.62,-0.23,3.6272992708,-3.64,-0.23,3.647259245,-3.64,-0.23,3.647259245
2019-08-12 03:30:00,-3.58,-0.23,3.58738066,0.0,0.0,0.0,-3.58,-0.23,3.58738066,-3.6,-0.23,3.60733974,-3.6,-0.23,3.60733974
2019-08-12 04:00:00,-3.58,-0.23,3.58738066,0.0,0.0,0.0,-3.58,-0.23,3.58738066,-3.6,-0.23,3.60733974,-3.6,-0.23,3.60733974
2019-08-12 04:30:00,-3.58,-0.23,3.58738066,0.0,0.0,0.0,-3.58,-0.23,3.58738066,-3.6,-0.25,3.6086701152,-3.6,-0.25,3.6086701152
2019-08-12 05:00:00,-3.52,-0.23,3.5275062013,0.0,0.0,0.0,-3.52,-0.23,3.5275062013,-3.54,-0.25,3.5488167042,-3.54,-0.25,3.5488167042
2019-08-12 05:30:00,-3.52,-0.35000000000000003,3.537357771,0.0,0.0,0.0,-3.52,-0.35000000000000003,3.537357771,-3.54,-0.35000000000000003,3.5572601817000002,-3.54,-0.35000000000000003,3.5572601817000002
2019-08-12 06:00:00,-3.64,0.0,3.64,0.0,0.0,0.0,-3.64,0.0,3.64,-3.66,0.0,3.66,-3.66,0.0,3.66
2019-08-12 06:30:00,-4.26,-0.41000000000000003,4.2796845678,0.0,0.0,0.0,-4.26,-0.41000000000000003,4.2796845678,-4.28,0.12,4.2816819125,-4.28,0.12,4.2816819125
2019-08-12 07:00:00,-4.59,-0.25,4.596803237,0.0,0.0,0.0,-4.59,-0.25,4.596803237,-4.62,-0.24,4.6262295663,-4.62,-0.24,4.6262295663
2019-08-12 07:30:00,-4.98,-0.31,4.9896392655,0.0,0.0,0.0,-4.98,-0.31,4.9896392655,-5.0,-0.31,5.0096007825,-5.0,-0.31,5.0096007825
2019-08-12 08:00:00,-5.37,-0.64,5.4080033284,0.0,0.0,0.0,-5.37,-0.64,5.4080033284,-5.35,-0.4,5.364932432,-5.35,-0.4,5.364932432
2019-08-12 08:30:00,-5.86,-1.33,6.0090348643,0.0,0.0,0.0,-5.86,-1.33,6.0090348643,-5.73,-0.38,5.7425865253,-5.73,-0.38,5.7425865253
2019-08-12 09:00:00,-6.0,-1.47,6.1774509306,0.0,0.0,0.0,-6.0,-1.47,6.1774509306,-5.88,-0.25,5.8853122262,-5.88,-0.25,5.8853122262
2019-08-12 09:30:00,-4.46792,-0.5360600000000001,4.4999632721000005,0.80208,0.23394,0.8355,-5.27,-0.77,5.3259553134,-4.48792,-0.46606000000000003,4.512054726,-5.29,-0.7000000000000001,5.3361128174
2019-08-12 10:00:00,-1.13328,0.48946000000000006,1.2344612793,2.46672,0.7194600000000001,2.5695,-3.6,-0.23,3.60733974,-1.15328,0.48946000000000006,1.2528470976000001,-3.62,-0.23,3.6272992708
2019-08-12 10:30:00,-5.89424,-0.87082,5.9582205943,0.06576,0.019180000000000003,0.0685,-5.96,-0.89,6.0260849646,-5.91424,-0.86082,5.976558027,-5.98,-0.88,6.0444023691
2019-08-12 11:00:00,-6.03856,-0.9895800000000001,6.1191074063,0.00144,0.00042,0.0015,-6.04,-0.99,6.1205963762,-6.05856,-0.9895800000000001,6.1388449932,-6.06,-0.99,6.1403338671
2019-08-12 11:30:00,-1.69392,0.37844000000000005,1.7356790602,2.32608,0.67844,2.423,-4.02,-0.30000000000000004,4.0311784877,-1.71392,0.37844000000000005,1.7552032931000001,-4.04,-0.30000000000000004,4.051123301
2019-08-12 12:00:00,-2.38896,-0.19178,2.3966454577,1.8110400000000002,0.52822,1.8865,-4.2,-0.72,4.2612674171,-2.40896,-0.15178000000000003,2.4137368229,-4.22,-0.68,4.2744356353
2019-08-12 12:30:00,-6.11,-0.9500000000000001,6.1834132969,0.0,0.0,0.0,-6.11,-0.9500000000000001,6.1834132969,-6.12,-0.87,6.1815289371,-6.12,-0.87,6.1815289371
2019-08-12 13:00:00,-6.16,-0.89,6.2239617608,0.0,0.0,0.0,-6.16,-0.89,6.2239617608,-6.18,-0.87,6.2409374296,-6.18,-0.87,6.2409374296
2019-08-12 13:30:00,-6.07,-0.97,6.147015536,0.0,0.0,0.0,-6.07,-0.97,6.147015536,-6.09,-0.96,6.1652007267,-6.09,-0.96,6.1652007267
2019-08-12 14:00:00,-5.88,-0.9400000000000001,5.9546620391000005,0.0,0.0,0.0,-5.88,-0.9400000000000001,5.9546620391000005,-5.91,-0.93,5.9827251316000005,-5.91,-0.93,5.9827251316000005
2019-08-12 14:30:00,-5.88,-0.9400000000000001,5.9546620391000005,0.0,0.0,0.0,-5.88,-0.9400000000000001,5.9546620391000005,-5.91,-0.93,5.9827251316000005,-5.91,-0.93,5.9827251316000005
2019-08-12 15:00:00,-6.0,-0.9400000000000001,6.0731869723,0.0,0.0,0.0,-6.0,-0.9400000000000001,6.0731869723,-6.03,-0.93,6.1012949445,-6.03,-0.93,6.1012949445
2019-08-12 15:30:00,-5.86,-0.85,5.921325865,0.0,0.0,0.0,-5.86,-0.85,5.921325865,-5.88,-0.84,5.939696962,-5.88,-0.84,5.939696962
2019-08-12 16:00:00,-4.43328,-0.54554,4.4667197640000005,0.6667200000000001,0.19446000000000002,0.6945,-5.1,-0.74,5.1534066403,-4.45328,-0.53554,4.4853657432,-5.12,-0.73,5.171779191
2019-08-12 16:30:00,-0.6764,0.9848,1.1947167028,2.5536,0.7448,2.66,-3.23,0.24,3.2389041357,-0.7064,0.9848,1.2119537945,-3.26,0.24,3.2688224179
2019-08-12 17:00:00,-0.894,1.0255,1.3604728038,2.556,0.7455,2.6625,-3.45,0.28,3.4613436697,-0.914,1.0255,1.3736980199,-3.47,0.28,3.4812785008000002
2019-08-12 17:30:00,-1.12736,1.06452,1.5505300384,2.5526400000000002,0.7445200000000001,2.659,-3.68,0.32,3.6938868418,-1.14736,1.07452,1.5719504445,-3.7,0.33,3.7146870661999998
2019-08-12 18:00:00,-1.15496,1.06522,1.5711862557,2.55504,0.7452200000000001,2.6615,-3.71,0.32,3.7237749663,-1.17496,1.07522,1.5926798329,-3.73,0.33,3.7445694011
2019-08-12 18:30:00,-1.34496,0.98772,1.6686845718,2.49504,0.72772,2.599,-3.84,0.26,3.8487920183,-1.37496,0.98772,1.6929577077,-3.87,0.26,3.878724017
2019-08-12 19:00:00,-1.4852,0.9664,1.7719334073000002,2.5248,0.7364,2.63,-4.01,0.23,4.016590594,-1.5051999999999999,0.9664,1.7887302758999999,-4.03,0.23,4.0365579396
2019-08-12 19:30:00,-3.09152,0.38664000000000004,3.1156036975,1.6684800000000002,0.48664,1.738,-4.76,-0.1,4.7610503043,-3.11152,0.45664000000000005,3.1448492492,-4.78,-0.03,4.7800941413
2019-08-12 20:00:00,-6.15,-0.55,6.1745445176,0.0,0.0,0.0,-6.15,-0.55,6.1745445176,-6.17,-0.52,6.1918737067,-6.17,-0.52,6.1918737067
2019-08-12 20:30:00,-1.78888,0.7861600000000001,1.9540059365,2.18112,0.6361600000000001,2.2720000000000002,-3.9699999999999998,0.15,3.9728327425,-1.81888,0.8061600000000001,1.98952718,-4.0,0.17,4.0036108702
2019-08-12 21:00:00,-1.22072,1.02604,1.5946521251,2.48928,0.72604,2.593,-3.71,0.30000000000000004,3.7221096169,-1.24072,1.02604,1.6100137266,-3.73,0.30000000000000004,3.7420448955000003
2019-08-12 21:30:00,-1.27928,0.39646000000000003,1.3393049877,2.49072,0.7264600000000001,2.5945,-3.77,-0.33,3.7844154106,-1.2092800000000001,1.63646,2.034787323,-3.7,0.91,3.8102624582
2019-08-12 22:00:00,-5.45616,-0.42638000000000004,5.472794702,0.18384,0.05362,0.1915,-5.64,-0.48,5.6603886792,-5.46616,-0.31638000000000005,5.4753083429,-5.65,-0.37,5.6621020831
2019-08-12 22:30:00,-5.44,-0.44,5.4577651104000005,0.0,0.0,0.0,-5.44,-0.44,5.4577651104000005,-5.47,-0.43,5.4868752492,-5.47,-0.43,5.4868752492
2019-08-12 23:00:00,-5.12,-0.55,5.149456282,0.0,0.0,0.0,-5.12,-0.55,5.149456282,-5.12,-0.42,5.1371976797,-5.12,-0.42,5.1371976797
2019-08-12 23:30:00,-4.84,-0.42,4.858188963,0.0,0.0,0.0,-4.84,-0.42,4.858188963,-4.86,-0.42,4.8781143898,-4.86,-0.42,4.8781143898
2019-08-13 00:00:00,-4.57,-0.38,4.5857714727,0.0,0.0,0.0,-4.57,-0.38,4.5857714727,-4.59,-0.37,4.6048887066,-4.59,-0.37,4.6048887066
2019-08-13 00:30:00,-4.45,-0.38,4.4661952488,0.0,0.0,0.0,-4.45,-0.38,4.4661952488,-4.47,-0.37,4.4852870588,-4.47,-0.37,4.4852870588
2019-08-13 01:00:00,-4.35,-0.4,4.368352092,0.0,0.0,0.0,-4.35,-0.4,4.368352092,-4.37,-0.4,4.3882684512,-4.37,-0.4,4.3882684512
2019-08-13 01:30:00,-4.33,-0.4,4.3484365006,0.0,0.0,0.0,-4.33,-0.4,4.3484365006,-4.35,-0.4,4.368352092,-4.35,-0.4,4.368352092
2019-08-13 02:00:00,-4.27,-0.36,4.2851487722,0.0,0.0,0.0,-4.27,-0.36,4.2851487722,-4.29,-0.36,4.3050783965,-4.29,-0.36,4.3050783965
2019-08-13 02:30:00,-4.25,-0.36,4.2652198068,0.0,0.0,0.0,-4.25,-0.36,4.2652198068,-4.27,-0.36,4.2851487722,-4.27,-0.36,4.2851487722
2019-08-13 03:00:00,-4.19,-0.39,4.2081112153,0.0,0.0,0.0,-4.19,-0.39,4.2081112153,-4.21,-0.39,4.2280255439,-4.21,-0.39,4.2280255439
2019-08-13 03:30:00,-4.11,-0.39,4.1284621834,0.0,0.0,0.0,-4.11,-0.39,4.1284621834,-4.14,-0.39,4.1583289913,-4.14,-0.39,4.1583289913
2019-08-13 04:00:00,-4.11,-0.36,4.1257362979,0.0,0.0,0.0,-4.11,-0.36,4.1257362979,-4.14,-0.36,4.155622697,-4.14,-0.36,4.155622697
2019-08-13 04:30:00,-4.21,-0.39,4.2280255439,0.0,0.0,0.0,-4.21,-0.39,4.2280255439,-4.23,-0.39,4.2479406776,-4.23,-0.39,4.2479406776
2019-08-13 05:00:00,-4.28,-0.39,4.29773196,0.0,0.0,0.0,-4.28,-0.39,4.29773196,-4.3,-0.39,4.3176498237,-4.3,-0.39,4.3176498237
2019-08-13 05:30:00,-4.33,-0.37,4.3457795618,0.0,0.0,0.0,-4.33,-0.37,4.3457795618,-4.35,-0.36,4.3648711321,-4.35,-0.36,4.3648711321
2019-08-13 06:00:00,-4.41,-0.37,4.4254943227,0.0,0.0,0.0,-4.41,-0.37,4.4254943227,-4.43,-0.36,4.4446034694,-4.43,-0.36,4.4446034694
2019-08-13 06:30:00,-4.82,-0.61,4.8584462537,0.0,0.0,0.0,-4.82,-0.61,4.8584462537,-4.82,-0.46,4.8419004533,-4.82,-0.46,4.8419004533
2019-08-13 07:00:00,-5.21,-0.79,5.2695540608,0.0,0.0,0.0,-5.21,-0.79,5.2695540608,-5.19,-0.51,5.2149976031,-5.19,-0.51,5.2149976031
2019-08-13 07:30:00,-1.68944,-0.14942000000000003,1.6960347432,1.99056,0.5805800000000001,2.0735,-3.68,-0.73,3.7517062785,-1.68944,0.60058,1.7930152955,-3.68,0.02,3.6800543474
2019-08-13 08:00:00,-1.05968,0.5292600000000001,1.1844989869,2.50032,0.72926,2.6045,-3.56,-0.2,3.5656135517000003,-1.07968,0.5292600000000001,1.2024246546,-3.58,-0.2,3.58558224
2019-08-13 08:30:00,-1.48544,0.49758,1.5665624309,2.49456,0.72758,2.5985,-3.98,-0.23,3.9866401894,-1.5054400000000001,0.49758,1.5855394823,-4.0,-0.23,4.0066070434
2019-08-13 09:00:00,-1.49312,0.49534000000000006,1.5731398697999999,2.48688,0.7253400000000001,2.5905,-3.98,-0.23,3.9866401894,-1.51312,0.49534000000000006,1.5921349974,-4.0,-0.23,4.0066070434
2019-08-13 09:30:00,-1.5245600000000001,0.47492000000000006,1.5968194011999999,2.48544,0.72492,2.589,-4.01,-0.25,4.0177854597,-1.5445600000000002,0.47492000000000006,1.6159253077,-4.03,-0.25,4.0377468965
2019-08-13 10:00:00,-1.50888,0.42366000000000004,1.5672289718,2.48112,0.7236600000000001,2.5845000000000002,-3.99,-0.30000000000000004,4.0012623008,-1.53888,0.43366000000000005,1.5988160151000002,-4.02,-0.29,4.0304466254
2019-08-13 10:30:00,-1.6784,0.38380000000000003,1.7217226838,2.4816000000000003,0.7238,2.585,-4.16,-0.34,4.1738711049,-1.7084000000000001,0.39380000000000004,1.7531996464000001,-4.19,-0.33,4.2029751367
2019-08-13 11:00:00,-1.52888,0.33366,1.5648651859,2.48112,0.7236600000000001,2.5845000000000002,-4.01,-0.39,4.0289204509,-1.54888,0.33366,1.5844110104,-4.03,-0.39,4.0488269906
2019-08-13 11:30:00,-3.74376,-0.60318,3.7920396952,1.32624,0.38682000000000005,1.3815,-5.07,-0.99,5.1657526073,-3.70376,0.07682,3.7045565794,-5.03,-0.31,5.0395436301
2019-08-13 12:00:00,-6.44,-1.6,6.6357817927,0.0,0.0,0.0,-6.44,-1.6,6.6357817927,-6.33,-0.54,6.3529914214,-6.33,-0.54,6.3529914214
2019-08-13 12:30:00,-6.34,-1.71,6.5665592208,0.0,0.0,0.0,-6.34,-1.71,6.5665592208,-6.21,-0.39,6.2222343254,-6.21,-0.39,6.2222343254
2019-08-13 13:00:00,-6.34,-1.71,6.5665592208,0.0,0.0,0.0,-6.34,-1.71,6.5665592208,-6.21,-0.35000000000000003,6.2198553038,-6.21,-0.35000000000000003,6.2198553038
2019-08-13 13:30:00,-6.41,-1.78,6.6525558998,0.0,0.0,0.0,-6.41,-1.78,6.6525558998,-6.27,-0.43,6.2847275199,-6.27,-0.43,6.2847275199
2019-08-13 14:00:00,-6.47,-1.67,6.6820505835,0.0,0.0,0.0,-6.47,-1.67,6.6820505835,-6.33,-0.33,6.3385960591,-6.33,-0.33,6.3385960591
2019-08-13 14:30:00,-6.62,-1.7000000000000002,6.83479334,0.0,0.0,0.0,-6.62,-1.7000000000000002,6.83479334,-6.48,-0.36,6.4899922958000005,-6.48,-0.36,6.4899922958000005
2019-08-13 15:00:00,-6.14,-1.24,6.2639604086,0.0,0.0,0.0,-6.14,-1.24,6.2639604086,-6.11,-0.79,6.1608603295,-6.11,-0.79,6.1608603295
2019-08-13 15:30:00,-6.04,-1.02,6.1255203861,0.0,0.0,0.0,-6.04,-1.02,6.1255203861,-6.06,-1.01,6.1435901556,-6.06,-1.01,6.1435901556
2019-08-13 16:00:00,-6.15,-1.02,6.2340115496,0.0,0.0,0.0,-6.15,-1.02,6.2340115496,-6.18,-1.01,6.2619885021,-6.18,-1.01,6.2619885021
2019-08-13 16:30:00,-1.9322400000000002,0.09518000000000001,1.9345828103,2.17776,0.6351800000000001,2.2685,-4.11,-0.54,4.1453226654,-1.96224,0.16518000000000002,1.9691800959,-4.14,-0.47000000000000003,4.1665933327
2019-08-13 17:00:00,-1.26784,0.03438,1.2683060553,2.55216,0.74438,2.6585,-3.8200000000000003,-0.71,3.8854214701,-1.29784,0.6843800000000001,1.4672302648,-3.85,-0.06,3.8504675041
2019-08-13 17:30:00,-1.49688,0.7446600000000001,1.6718756682,2.55312,0.7446600000000001,2.6595,-4.05,0.0,4.05,-1.51688,0.7446600000000001,1.6898057433,-4.07,0.0,4.07
2019-08-13 18:00:00,-1.43688,0.7446600000000001,1.6183765477,2.55312,0.7446600000000001,2.6595,-3.99,0.0,3.99,-1.46688,0.7446600000000001,1.6450700441000001,-4.02,0.0,4.02
2019-08-13 18:30:00,-1.43832,0.9542400000000001,1.7260760122,2.55168,0.74424,2.658,-3.99,0.21,3.9955224940000003,-1.46832,0.9542400000000001,1.75115322,-4.02,0.21,4.0254813377
2019-08-13 19:00:00,-1.46928,0.95396,1.7518057541,2.55072,0.7439600000000001,2.657,-4.02,0.21,4.0254813377,-1.4992800000000002,0.95396,1.7770425430999999,-4.05,0.21,4.0554407899
2019-08-13 19:30:00,-6.11464,-0.6405200000000001,6.148096307,0.13536,0.03948,0.14100000000000001,-6.25,-0.68,6.2868831705,-6.13464,-0.6405200000000001,6.1679878242,-6.27,-0.68,6.3067662078
2019-08-13 20:00:00,-4.10568,-0.11624000000000001,4.1073251637,1.14432,0.33376,1.192,-5.25,-0.45,5.2692504211,-4.12568,-0.07624,4.1263843738,-5.27,-0.41000000000000003,5.2859247062
2019-08-13 20:30:00,-3.40128,0.16546000000000002,3.4053021378,1.45872,0.42546000000000006,1.5195,-4.86,-0.26,4.8669497635,-3.43128,0.17546,3.435763183,-4.89,-0.25,4.8963864227
2019-08-13 21:00:00,-6.18,-0.67,6.2162126733,0.0,0.0,0.0,-6.18,-0.67,6.2162126733,-6.2,-0.65,6.2339794674,-6.2,-0.65,6.2339794674
2019-08-13 21:30:00,-6.16,-0.64,6.1931575145,0.0,0.0,0.0,-6.16,-0.64,6.1931575145,-6.19,-0.62,6.2209725928,-6.19,-0.62,6.2209725928
2019-08-13 22:00:00,-1.57,0.8075,1.765490371,2.22,0.6475000000000001,2.3125,-3.79,0.16,3.7933758053,-1.5899999999999999,0.8275,1.7924442111,-3.81,0.18,3.8142495985
2019-08-13 22:30:00,-4.71584,-0.6746200000000001,4.7638491842,0.46416,0.13538,0.48350000000000004,-5.18,-0.81,5.2429476442,-4.62584,0.38538000000000006,4.6418652986,-5.09,0.25,5.096135791
2019-08-13 23:00:00,-5.32,-1.04,5.4207010617,0.0,0.0,0.0,-5.32,-1.04,5.4207010617,-5.24,-0.08,5.2406106514,-5.24,-0.08,5.2406106514
2019-08-13 23:30:00,-4.9,-0.51,4.926469324,0.0,0.0,0.0,-4.9,-0.51,4.926469324,-4.93,-0.5,4.9552901025,-4.93,-0.5,4.9552901025
2019-08-14 00:00:00,-4.65,-0.96,4.7480627629,0.0,0.0,0.0,-4.65,-0.96,4.7480627629,-4.57,0.15,4.5724610441,-4.57,0.15,4.5724610441
2019-08-14 00:30:00,-4.38,-1.06,4.5064398365,0.0,0.0,0.0,-4.38,-1.06,4.5064398365,-4.29,0.28,4.2991278185,-4.29,0.28,4.2991278185
2019-08-14 01:00:00,-4.42,-1.1,4.5548216211,0.0,0.0,0.0,-4.42,-1.1,4.5548216211,-4.33,0.28,4.3390436734,-4.33,0.28,4.3390436734
2019-08-14 01:30:00,-4.39,-1.13,4.5331004842,0.0,0.0,0.0,-4.39,-1.13,4.5331004842,-4.29,0.25,4.2972782084,-4.29,0.25,4.2972782084
2019-08-14 02:00:00,-4.51,-1.18,4.6618129521,0.0,0.0,0.0,-4.51,-1.18,4.6618129521,-4.42,0.25,4.4270644902,-4.42,0.25,4.4270644902
2019-08-14 02:30:00,-4.39,-0.75,4.4536052811,0.0,0.0,0.0,-4.39,-0.75,4.4536052811,-4.36,-0.1,4.3611466382,-4.36,-0.1,4.3611466382
2019-08-14 03:00:00,-4.33,-0.47000000000000003,4.3554333883,0.0,0.0,0.0,-4.33,-0.47000000000000003,4.3554333883,-4.36,-0.47000000000000003,4.3852593994,-4.36,-0.47000000000000003,4.3852593994
2019-08-14 03:30:00,-4.22,-0.41000000000000003,4.239870281,0.0,0.0,0.0,-4.22,-0.41000000000000003,4.239870281,-4.24,-0.4,4.2588261293,-4.24,-0.4,4.2588261293
2019-08-14 04:00:00,-4.22,-0.44,4.2428763828000005,0.0,0.0,0.0,-4.22,-0.44,4.2428763828000005,-4.24,-0.43,4.2617484675,-4.24,-0.43,4.2617484675
2019-08-14 04:30:00,-4.17,-0.36,4.1855107215,0.0,0.0,0.0,-4.17,-0.36,4.1855107215,-4.19,-0.35000000000000003,4.204592727,-4.19,-0.35000000000000003,4.204592727
2019-08-14 05:00:00,-4.06,-0.27,4.0689679281,0.0,0.0,0.0,-4.06,-0.27,4.0689679281,-4.08,-0.26,4.0882759202,-4.08,-0.26,4.0882759202
2019-08-14 05:30:00,-4.2,-0.35000000000000003,4.2145581026,0.0,0.0,0.0,-4.2,-0.35000000000000003,4.2145581026,-4.22,-0.35000000000000003,4.2344893435,-4.22,-0.35000000000000003,4.2344893435
2019-08-14 06:00:00,-4.36,-0.35000000000000003,4.3740256058,0.0,0.0,0.0,-4.36,-0.35000000000000003,4.3740256058,-4.38,-0.35000000000000003,4.3939617659,-4.38,-0.35000000000000003,4.3939617659
2019-08-14 06:30:00,-4.75,-0.44,4.770335418,0.0,0.0,0.0,-4.75,-0.44,4.770335418,-4.78,-0.44,4.8002083288,-4.78,-0.44,4.8002083288
2019-08-14 07:00:00,-5.08,-0.51,5.1055362108,0.0,0.0,0.0,-5.08,-0.51,5.1055362108,-5.11,-0.5,5.1344035681,-5.11,-0.5,5.1344035681
2019-08-14 07:30:00,-5.52,-0.73,5.5680607037000005,0.0,0.0,0.0,-5.52,-0.73,5.5680607037000005,-5.53,-0.67,5.5704398390000005,-5.53,-0.67,5.5704398390000005
2019-08-14 08:00:00,-6.04,-0.89,6.1052190788,0.0,0.0,0.0,-6.04,-0.89,6.1052190788,-6.05,-0.77,6.0988031613,-6.05,-0.77,6.0988031613
2019-08-14 08:30:00,-6.53,-1.02,6.6091830055,0.0,0.0,0.0,-6.53,-1.02,6.6091830055,-6.5600000000000005,-1.01,6.6372961362,-6.5600000000000005,-1.01,6.6372961362
2019-08-14 09:00:00,-6.58,-1.02,6.658588439,0.0,0.0,0.0,-6.58,-1.02,6.658588439,-6.6,-1.01,6.6768330816,-6.6,-1.01,6.6768330816
2019-08-14 09:30:00,-3.58432,-0.12876,3.5866319856,1.61568,0.47124000000000005,1.683,-5.2,-0.6000000000000001,5.2345009313,-3.60432,-0.07876000000000001,3.6051804116,-5.22,-0.55,5.2488951218
2019-08-14 10:00:00,-3.3164,-0.0227,3.3164776872,1.7736,0.5173,1.8475000000000001,-5.09,-0.54,5.1185642518,-3.3464,-0.0327,3.3465597634,-5.12,-0.55,5.149456282
2019-08-14 10:30:00,-4.51032,-0.60426,4.5506171724,1.21968,0.35574000000000006,1.2705,-5.73,-0.96,5.8098623047,-4.49032,-0.06426000000000001,4.490779782,-5.71,-0.42,5.7254257484
2019-08-14 11:00:00,-2.17688,0.20716,2.1867148419,2.4931200000000002,0.72716,2.597,-4.67,-0.52,4.6988615643,-2.17688,0.49716000000000005,2.2329296003,-4.67,-0.23,4.6756603812
2019-08-14 11:30:00,-2.3212,0.3559,2.3483258398,2.4888,0.7259,2.5925000000000002,-4.8100000000000005,-0.37,4.8242097798,-2.3512,0.3559,2.3779836522,-4.84,-0.37,4.8541219597000005
2019-08-14 12:00:00,-2.33704,0.35128000000000004,2.3632929569,2.47296,0.72128,2.576,-4.8100000000000005,-0.37,4.8242097798,-2.3670400000000003,0.35128000000000004,2.3929638526,-4.84,-0.37,4.8541219597000005
2019-08-14 12:30:00,-7.19608,-1.24844,7.3035723999,0.07392,0.021560000000000003,0.077,-7.27,-1.27,7.3800948503,-7.22608,-1.23844,7.3314368169,-7.3,-1.26,7.4079416844
2019-08-14 13:00:00,-7.22,-1.31,7.3378811656,0.0,0.0,0.0,-7.22,-1.31,7.3378811656,-7.22,-1.16,7.3125918798,-7.22,-1.16,7.3125918798
2019-08-14 13:30:00,-7.18,-1.19,7.2779461388,0.0,0.0,0.0,-7.18,-1.19,7.2779461388,-7.2,-1.18,7.2960537279,-7.2,-1.18,7.2960537279
2019-08-14 14:00:00,-7.2,-1.17,7.2944430905,0.0,0.0,0.0,-7.2,-1.17,7.2944430905,-7.23,-1.17,7.3240562532,-7.23,-1.17,7.3240562532
2019-08-14 14:30:00,-7.04,-1.1,7.1254192859,0.0,0.0,0.0,-7.04,-1.1,7.1254192859,-7.06,-1.09,7.1436475277,-7.06,-1.09,7.1436475277
2019-08-14 15:00:00,-6.66,-0.9400000000000001,6.726009218,0.0,0.0,0.0,-6.66,-0.9400000000000001,6.726009218,-6.68,-0.93,6.7444273293,-6.68,-0.93,6.7444273293
2019-08-14 15:30:00,-6.28,-0.77,6.3270293187,0.0,0.0,0.0,-6.28,-0.77,6.3270293187,-6.31,-0.77,6.3568073748,-6.31,-0.77,6.3568073748
2019-08-14 16:00:00,-3.9432,0.0049,3.9432030445,1.2168,0.3549,1.2675,-5.16,-0.35000000000000003,5.1718565332,-3.9632,0.024900000000000002,3.9632782201000003,-5.18,-0.33,5.1905009392
2019-08-14 16:30:00,-1.41536,1.00802,1.7376271896,2.56464,0.74802,2.6715,-3.98,0.26,3.9884834210999998,-1.43536,1.01802,1.7597224355,-4.0,0.27,4.0091021439
2019-08-14 17:00:00,-1.52488,1.08816,1.8733262395999999,2.5651200000000003,0.74816,2.672,-4.09,0.34,4.1041076984,-1.55488,1.09816,1.9035774741,-4.12,0.35000000000000003,4.1348397792
2019-08-14 17:30:00,-1.6063200000000002,1.13774,1.9684298946,2.56368,0.7477400000000001,2.6705,-4.17,0.39,4.1881977031,-1.6263200000000002,1.13774,1.9847843838,-4.19,0.39,4.2081112153
2019-08-14 18:00:00,-1.6258400000000002,1.06788,1.945179529,2.56416,0.7478800000000001,2.6710000000000003,-4.19,0.32,4.2022018038,-1.6458400000000002,1.06788,1.961926859,-4.21,0.32,4.2221440051
2019-08-14 18:30:00,-1.7092,1.0194,1.9901108009000001,2.5008,0.7294,2.605,-4.21,0.29,4.2199763033,-1.7292,1.0194,2.0073138768,-4.23,0.29,4.2399292447
2019-08-14 19:00:00,-1.44928,1.05646,1.793465988,2.49072,0.7264600000000001,2.5945,-3.94,0.33,3.9537956447,-1.4792800000000002,1.06646,1.8236244816,-3.9699999999999998,0.34,3.9845325949
2019-08-14 19:30:00,-1.29312,1.05534,1.6691021089,2.48688,0.7253400000000001,2.5905,-3.7800000000000002,0.33,3.7943774193,-1.31312,1.06534,1.6909268021,-3.8,0.34,3.8151802054
2019-08-14 20:00:00,-2.5540000000000003,0.5955,2.6225057197,1.8359999999999999,0.5355,1.9125,-4.39,0.06,4.3904100035999996,-2.574,0.6555000000000001,2.65615441,-4.41,0.12,4.411632351
2019-08-14 20:30:00,-6.02,-0.74,6.0653112039,0.0,0.0,0.0,-6.02,-0.74,6.0653112039,-6.0,-0.51,6.0216359903,-6.0,-0.51,6.0216359903
2019-08-14 21:00:00,-5.7,-0.34,5.710131347,0.0,0.0,0.0,-5.7,-0.34,5.710131347,-5.72,-0.34,5.7300959852,-5.72,-0.34,5.7300959852
2019-08-14 21:30:00,-5.66,-0.45,5.6778605126,0.0,0.0,0.0,-5.66,-0.45,5.6778605126,-5.65,-0.16,5.6522650327,-5.65,-0.16,5.6522650327
2019-08-14 22:00:00,-5.37,-0.27,5.3767834251,0.0,0.0,0.0,-5.37,-0.27,5.3767834251,-5.4,-0.27,5.4067457865,-5.4,-0.27,5.4067457865
2019-08-14 22:30:00,-5.05,-0.24,5.0556997537,0.0,0.0,0.0,-5.05,-0.24,5.0556997537,-5.07,-0.24,5.0756772947,-5.07,-0.24,5.0756772947
2019-08-14 23:00:00,-4.85,-0.27,4.85750965,0.0,0.0,0.0,-4.85,-0.27,4.85750965,-4.87,-0.27,4.877478857,-4.87,-0.27,4.877478857
2019-08-14 23:30:00,-4.72,-0.32,4.7308350214,0.0,0.0,0.0,-4.72,-0.32,4.7308350214,-4.74,-0.32,4.7507894081,-4.74,-0.32,4.7507894081
2019-08-15 00:00:00,-4.65,-0.45,4.6717234507,0.0,0.0,0.0,-4.65,-0.45,4.6717234507,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2019-08-15 00:30:00,-4.43,-0.36,4.4446034694,0.0,0.0,0.0,-4.43,-0.36,4.4446034694,-4.45,-0.35000000000000003,4.4637428241,-4.45,-0.35000000000000003,4.4637428241
2019-08-15 01:00:00,-4.21,-0.31,4.2213978727,0.0,0.0,0.0,-4.21,-0.31,4.2213978727,-4.23,-0.31,4.2413441266,-4.23,-0.31,4.2413441266
2019-08-15 01:30:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.28,-0.31,4.29121195,-4.28,-0.31,4.29121195
2019-08-15 02:00:00,-4.33,-0.38,4.3466423823,0.0,0.0,0.0,-4.33,-0.38,4.3466423823,-4.35,-0.37,4.3657072737,-4.35,-0.37,4.3657072737
2019-08-15 02:30:00,-4.21,-0.32,4.2221440051,0.0,0.0,0.0,-4.21,-0.32,4.2221440051,-4.23,-0.31,4.2413441266,-4.23,-0.31,4.2413441266
2019-08-15 03:00:00,-4.21,-0.37,4.2262276323,0.0,0.0,0.0,-4.21,-0.37,4.2262276323,-4.23,-0.36,4.2452915094,-4.23,-0.36,4.2452915094
2019-08-15 03:30:00,-4.16,-0.34,4.1738711049,0.0,0.0,0.0,-4.16,-0.34,4.1738711049,-4.18,-0.33,4.1930060816,-4.18,-0.33,4.1930060816
2019-08-15 04:00:00,-4.11,-0.34,4.1240392821,0.0,0.0,0.0,-4.11,-0.34,4.1240392821,-4.14,-0.33,4.1531313488,-4.14,-0.33,4.1531313488
2019-08-15 04:30:00,-4.14,-0.32,4.1523487329,0.0,0.0,0.0,-4.14,-0.32,4.1523487329,-4.16,-0.33,4.1730684154,-4.16,-0.33,4.1730684154
2019-08-15 05:00:00,-4.19,-0.32,4.2022018038,0.0,0.0,0.0,-4.19,-0.32,4.2022018038,-4.21,-0.31,4.2213978727,-4.21,-0.31,4.2213978727
2019-08-15 05:30:00,-4.35,-0.32,4.3617542343,0.0,0.0,0.0,-4.35,-0.32,4.3617542343,-4.37,-0.31,4.3809816252000005,-4.37,-0.31,4.3809816252000005
2019-08-15 06:00:00,-4.39,-0.32,4.4016474189,0.0,0.0,0.0,-4.39,-0.32,4.4016474189,-4.41,-0.31,4.4208822649,-4.41,-0.31,4.4208822649
2019-08-15 06:30:00,-4.79,-0.36,4.8035091340000005,0.0,0.0,0.0,-4.79,-0.36,4.8035091340000005,-4.8100000000000005,-0.35000000000000003,4.8227170765,-4.8100000000000005,-0.35000000000000003,4.8227170765
2019-08-15 07:00:00,-5.09,-0.4,5.1056929011,0.0,0.0,0.0,-5.09,-0.4,5.1056929011,-5.12,-0.4,5.1356012306,-5.12,-0.4,5.1356012306
2019-08-15 07:30:00,-1.6164800000000001,0.5018600000000001,1.6925929960000001,2.06352,0.6018600000000001,2.1495,-3.68,-0.1,3.6813584449,-1.6364800000000002,0.54186,1.7238558669000001,-3.7,-0.06,3.7004864545
2019-08-15 08:00:00,-3.83592,-0.017560000000000003,3.8359601927,1.17408,0.34244,1.223,-5.01,-0.36,5.0229174789,-3.8559200000000002,0.08244000000000001,3.8568011875,-5.03,-0.26,5.0367151994
2019-08-15 08:30:00,-6.43,-0.91,6.4940742219,0.0,0.0,0.0,-6.43,-0.91,6.4940742219,-6.45,-0.9,6.5124880038,-6.45,-0.9,6.5124880038
2019-08-15 09:00:00,-6.52,-0.93,6.5859927118,0.0,0.0,0.0,-6.52,-0.93,6.5859927118,-6.55,-0.93,6.6156934633,-6.55,-0.93,6.6156934633
2019-08-15 09:30:00,-6.52,-0.98,6.5932389612,0.0,0.0,0.0,-6.52,-0.98,6.5932389612,-6.55,-0.98,6.6229072166,-6.55,-0.98,6.6229072166
2019-08-15 10:00:00,-6.58,-1.02,6.658588439,0.0,0.0,0.0,-6.58,-1.02,6.658588439,-6.61,-1.01,6.6867181786,-6.61,-1.01,6.6867181786
2019-08-15 10:30:00,-6.69,-0.96,6.7585279462,0.0,0.0,0.0,-6.69,-0.96,6.7585279462,-6.71,-0.96,6.778325752,-6.71,-0.96,6.778325752
2019-08-15 11:00:00,-6.41,-0.99,6.4860003084,0.0,0.0,0.0,-6.41,-0.99,6.4860003084,-6.43,-0.99,6.5057666727,-6.43,-0.99,6.5057666727
2019-08-15 11:30:00,-6.51,-1.02,6.5894233435,0.0,0.0,0.0,-6.51,-1.02,6.5894233435,-6.53,-0.99,6.6046195954,-6.53,-0.99,6.6046195954
2019-08-15 12:00:00,-6.32,-0.93,6.3880591732,0.0,0.0,0.0,-6.32,-0.93,6.3880591732,-6.34,-0.92,6.406403047,-6.34,-0.92,6.406403047
2019-08-15 12:30:00,-6.43,-0.93,6.4969069564,0.0,0.0,0.0,-6.43,-0.93,6.4969069564,-6.45,-0.92,6.5152820353,-6.45,-0.92,6.5152820353
2019-08-15 13:00:00,-6.13,-0.8200000000000001,6.1846018465,0.0,0.0,0.0,-6.13,-0.8200000000000001,6.1846018465,-6.15,-0.8200000000000001,6.2044258397,-6.15,-0.8200000000000001,6.2044258397
2019-08-15 13:30:00,-5.91,-0.91,5.9796488191,0.0,0.0,0.0,-5.91,-0.91,5.9796488191,-5.92,-0.8200000000000001,5.9765207270000005,-5.92,-0.8200000000000001,5.9765207270000005
2019-08-15 14:00:00,-6.13,-1.02,6.2142819376,0.0,0.0,0.0,-6.13,-1.02,6.2142819376,-6.14,-0.86,6.1999354835,-6.14,-0.86,6.1999354835
2019-08-15 14:30:00,-6.13,-1.08,6.2244116188,0.0,0.0,0.0,-6.13,-1.08,6.2244116188,-6.16,-1.07,6.2522395987,-6.16,-1.07,6.2522395987
2019-08-15 15:00:00,-6.17,-1.12,6.2708292913,0.0,0.0,0.0,-6.17,-1.12,6.2708292913,-6.19,-1.12,6.2905087235,-6.19,-1.12,6.2905087235
2019-08-15 15:30:00,-6.32,-1.15,6.423776148,0.0,0.0,0.0,-6.32,-1.15,6.423776148,-6.35,-1.15,6.4532937327,-6.35,-1.15,6.4532937327
2019-08-15 16:00:00,-6.24,-1.15,6.3450847118,0.0,0.0,0.0,-6.24,-1.15,6.3450847118,-6.26,-1.15,6.3647545122,-6.26,-1.15,6.3647545122
2019-08-15 16:30:00,-1.8036,0.0852,1.8056112538,2.2464,0.6552,2.34,-4.05,-0.5700000000000001,4.0899144245,-1.8235999999999999,0.0952,1.8260832402,-4.07,-0.56,4.1083451656
2019-08-15 17:00:00,-1.524,0.508,1.6064370514,2.496,0.728,2.6,-4.02,-0.22,4.0260153999,-1.544,0.508,1.6254230219,-4.04,-0.22,4.0459856648
2019-08-15 17:30:00,-1.60336,0.34402000000000005,1.6398515329,2.5166399999999998,0.73402,2.6215,-4.12,-0.39,4.138417572,-1.62336,1.44402,2.1726691994,-4.14,0.71,4.2004404531
2019-08-15 18:00:00,-1.36592,0.8149400000000001,1.5905548245999999,2.55408,0.74494,2.6605,-3.92,0.07,3.9206249502,-1.39592,0.75494,1.5869867832,-3.95,0.01,3.9500126582
2019-08-15 18:30:00,-1.4436,0.9327000000000001,1.7186943446,2.5464,0.7427,2.6525,-3.99,0.19,3.9945212479,-1.4736,0.9327000000000001,1.7439685347,-4.02,0.19,4.024487545
2019-08-15 19:00:00,-1.47504,0.38228,1.5237719645999999,2.54496,0.74228,2.651,-4.02,-0.36,4.0360872141,-1.49504,0.39228,1.5456481488,-4.04,-0.35000000000000003,4.0551325502
2019-08-15 19:30:00,-6.12144,-0.58542,6.1493694189,0.11856000000000001,0.03458,0.12350000000000001,-6.24,-0.62,6.2707256358,-6.15144,-0.57542,6.1782944451,-6.27,-0.61,6.2996031621
2019-08-15 20:00:00,-6.16,-0.58,6.1872449442,0.0,0.0,0.0,-6.16,-0.58,6.1872449442,-6.18,-0.58,6.2071571593,-6.18,-0.58,6.2071571593
2019-08-15 20:30:00,-5.92,-0.48,5.9394275818,0.0,0.0,0.0,-5.92,-0.48,5.9394275818,-5.94,-0.48,5.959362382,-5.94,-0.48,5.959362382
2019-08-15 21:00:00,-6.0,-0.52,6.0224911789,0.0,0.0,0.0,-6.0,-0.52,6.0224911789,-6.02,-0.52,6.042416735,-6.02,-0.52,6.042416735
2019-08-15 21:30:00,-5.93,-0.49,5.9502100803,0.0,0.0,0.0,-5.93,-0.49,5.9502100803,-5.96,-0.48,5.9792976176,-5.96,-0.48,5.9792976176
2019-08-15 22:00:00,-5.79,-0.49,5.8106970322,0.0,0.0,0.0,-5.79,-0.49,5.8106970322,-5.82,-0.48,5.8397602691,-5.82,-0.48,5.8397602691
2019-08-15 22:30:00,-5.54,-0.58,5.5702782695,0.0,0.0,0.0,-5.54,-0.58,5.5702782695,-5.54,-0.34,5.5504234073,-5.54,-0.34,5.5504234073
2019-08-15 23:00:00,-5.17,-0.42,5.1870319066,0.0,0.0,0.0,-5.17,-0.42,5.1870319066,-5.19,-0.42,5.2069664873,-5.19,-0.42,5.2069664873
2019-08-15 23:30:00,-4.92,-0.42,4.9378942881,0.0,0.0,0.0,-4.92,-0.42,4.9378942881,-4.94,-0.42,4.9578221025,-4.94,-0.42,4.9578221025
2019-08-16 00:00:00,-4.67,-0.42,4.6888484727,0.0,0.0,0.0,-4.67,-0.42,4.6888484727,-4.69,-0.42,4.7087684165,-4.69,-0.42,4.7087684165
2019-08-16 00:30:00,-4.46,-0.42,4.4797321348,0.0,0.0,0.0,-4.46,-0.42,4.4797321348,-4.48,-0.42,4.4996444304,-4.48,-0.42,4.4996444304
2019-08-16 01:00:00,-4.29,-0.4,4.3086076637,0.0,0.0,0.0,-4.29,-0.4,4.3086076637,-4.31,-0.4,4.3285216876,-4.31,-0.4,4.3285216876
2019-08-16 01:30:00,-4.34,-0.44,4.3622471273,0.0,0.0,0.0,-4.34,-0.44,4.3622471273,-4.36,-0.44,4.3821455932,-4.36,-0.44,4.3821455932
2019-08-16 02:00:00,-4.3,-0.4,4.3185645763,0.0,0.0,0.0,-4.3,-0.4,4.3185645763,-4.32,-0.4,4.3384789961,-4.32,-0.4,4.3384789961
2019-08-16 02:30:00,-4.19,-0.34,4.2037721156,0.0,0.0,0.0,-4.19,-0.34,4.2037721156,-4.21,-0.33,4.2229136861,-4.21,-0.33,4.2229136861
2019-08-16 03:00:00,-4.19,-0.4,4.209049774,0.0,0.0,0.0,-4.19,-0.4,4.209049774,-4.21,-0.4,4.2289596829,-4.21,-0.4,4.2289596829
2019-08-16 03:30:00,-4.06,-0.34,4.0742115802,0.0,0.0,0.0,-4.06,-0.34,4.0742115802,-4.08,-0.33,4.0933238328,-4.08,-0.33,4.0933238328
2019-08-16 04:00:00,-4.06,-0.36,4.0759293419,0.0,0.0,0.0,-4.06,-0.36,4.0759293419,-4.08,-0.35000000000000003,4.0949847375,-4.08,-0.35000000000000003,4.0949847375
2019-08-16 04:30:00,-4.02,-0.33,4.0335220342,0.0,0.0,0.0,-4.02,-0.33,4.0335220342,-4.04,-0.32,4.0526534518,-4.04,-0.32,4.0526534518
2019-08-16 05:00:00,-4.14,-0.33,4.1531313488,0.0,0.0,0.0,-4.14,-0.33,4.1531313488,-4.17,-0.32,4.1822601545,-4.17,-0.32,4.1822601545
2019-08-16 05:30:00,-4.14,-0.30000000000000004,4.1508553335,0.0,0.0,0.0,-4.14,-0.30000000000000004,4.1508553335,-4.17,-0.29,4.1800717697,-4.17,-0.29,4.1800717697
2019-08-16 06:00:00,-4.27,-0.35000000000000003,4.2843202495,0.0,0.0,0.0,-4.27,-0.35000000000000003,4.2843202495,-4.29,-0.34,4.3034521027,-4.29,-0.34,4.3034521027
2019-08-16 06:30:00,-4.67,-0.45,4.6916308465,0.0,0.0,0.0,-4.67,-0.45,4.6916308465,-4.69,-0.44,4.7105944423,-4.69,-0.44,4.7105944423
2019-08-16 07:00:00,-5.06,-0.53,5.0876812007,0.0,0.0,0.0,-5.06,-0.53,5.0876812007,-5.07,-0.48,5.0926712048,-5.07,-0.48,5.0926712048
2019-08-16 07:30:00,-1.28904,-0.12222000000000001,1.2948211653000001,2.22096,0.64778,2.3135,-3.51,-0.77,3.5934662931,-1.27904,1.17778,1.7387090182,-3.5,0.53,3.5399011286
2019-08-16 08:00:00,-1.21128,0.49296000000000006,1.3077495173,2.47872,0.72296,2.582,-3.69,-0.23,3.697161073,-1.23128,0.5029600000000001,1.3300448113,-3.71,-0.22,3.7165171868
2019-08-16 08:30:00,-1.62792,0.46394,1.6927385652,2.48208,0.72394,2.5855,-4.11,-0.26,4.118215633,-1.64792,0.46394,1.7119814981,-4.13,-0.26,4.1381759267
2019-08-16 09:00:00,-1.7984,0.4238,1.8476604125,2.4816000000000003,0.7238,2.585,-4.28,-0.30000000000000004,4.2905011362,-1.8284,0.4238,1.8768731976000002,-4.31,-0.30000000000000004,4.3204282195
2019-08-16 09:30:00,-6.29016,-0.86838,6.3498186313,0.27984000000000003,0.08162000000000001,0.29150000000000004,-6.57,-0.9500000000000001,6.6383281028,-6.31016,-0.86838,6.3696313119,-6.59,-0.9500000000000001,6.6581228586
2019-08-16 10:00:00,-6.78,-1.06,6.8623611097,0.0,0.0,0.0,-6.78,-1.06,6.8623611097,-6.8,-1.06,6.8821217659,-6.8,-1.06,6.8821217659
2019-08-16 10:30:00,-6.9,-1.09,6.9855636852,0.0,0.0,0.0,-6.9,-1.09,6.9855636852,-6.92,-1.08,7.0037704131,-6.92,-1.08,7.0037704131
2019-08-16 11:00:00,-6.92,-1.15,7.0149055589,0.0,0.0,0.0,-6.92,-1.15,7.0149055589,-6.94,-1.15,7.0346357404,-6.94,-1.15,7.0346357404
2019-08-16 11:30:00,-7.02,-1.26,7.1321805922,0.0,0.0,0.0,-7.02,-1.26,7.1321805922,-7.04,-1.26,7.1518668891,-7.04,-1.26,7.1518668891
2019-08-16 12:00:00,-7.0,-1.23,7.1072427847,0.0,0.0,0.0,-7.0,-1.23,7.1072427847,-7.02,-1.23,7.1269418406,-7.02,-1.23,7.1269418406
2019-08-16 12:30:00,-6.85,-1.15,6.9458620775,0.0,0.0,0.0,-6.85,-1.15,6.9458620775,-6.87,-1.15,6.9655868382,-6.87,-1.15,6.9655868382
2019-08-16 13:00:00,-6.85,-1.06,6.9315294128,0.0,0.0,0.0,-6.85,-1.06,6.9315294128,-6.87,-1.06,6.9512948434,-6.87,-1.06,6.9512948434
2019-08-16 13:30:00,-6.97,-1.1,7.0562667183,0.0,0.0,0.0,-6.97,-1.1,7.0562667183,-6.99,-1.08,7.0729413966,-6.99,-1.08,7.0729413966
2019-08-16 14:00:00,-6.84,-1.04,6.9186125777,0.0,0.0,0.0,-6.84,-1.04,6.9186125777,-6.86,-1.04,6.9383859795,-6.86,-1.04,6.9383859795
2019-08-16 14:30:00,-6.72,-0.97,6.7896465298,0.0,0.0,0.0,-6.72,-0.97,6.7896465298,-6.74,-0.96,6.8080246768,-6.74,-0.96,6.8080246768
2019-08-16 15:00:00,-6.59,-0.97,6.66100593,0.0,0.0,0.0,-6.59,-0.97,6.66100593,-6.61,-0.96,6.6793487707,-6.61,-0.96,6.6793487707
2019-08-16 15:30:00,-6.63,-0.97,6.7005820643,0.0,0.0,0.0,-6.63,-0.97,6.7005820643,-6.64,-0.88,6.6980594205,-6.64,-0.88,6.6980594205
2019-08-16 16:00:00,-6.66,-0.92,6.723243265,0.0,0.0,0.0,-6.66,-0.92,6.723243265,-6.68,-0.92,6.7430556871,-6.68,-0.92,6.7430556871
2019-08-16 16:30:00,-6.55,-0.8200000000000001,6.6011286914,0.0,0.0,0.0,-6.55,-0.8200000000000001,6.6011286914,-6.57,-0.81,6.6197431974,-6.57,-0.81,6.6197431974
2019-08-16 17:00:00,-6.45,-0.7000000000000001,6.4878733033,0.0,0.0,0.0,-6.45,-0.7000000000000001,6.4878733033,-6.47,-0.7000000000000001,6.50775691,-6.47,-0.7000000000000001,6.50775691
2019-08-16 17:30:00,-6.39,-0.49,6.4087596304,0.0,0.0,0.0,-6.39,-0.49,6.4087596304,-6.41,-0.48,6.4279467951,-6.41,-0.48,6.4279467951
2019-08-16 18:00:00,-6.33,-0.46,6.3466920518,0.0,0.0,0.0,-6.33,-0.46,6.3466920518,-6.36,-0.45,6.3758999365,-6.36,-0.45,6.3758999365
2019-08-16 18:30:00,-6.39,-0.5,6.4095319642,0.0,0.0,0.0,-6.39,-0.5,6.4095319642,-6.42,-0.49,6.4386722234,-6.42,-0.49,6.4386722234
2019-08-16 19:00:00,-6.39,-0.55,6.4136261194,0.0,0.0,0.0,-6.39,-0.55,6.4136261194,-6.42,-0.55,6.4435161209,-6.42,-0.55,6.4435161209
2019-08-16 19:30:00,-6.28,-0.51,6.3006745671,0.0,0.0,0.0,-6.28,-0.51,6.3006745671,-6.3,-0.5,6.3198101237,-6.3,-0.5,6.3198101237
2019-08-16 20:00:00,-6.02848,-0.41664,6.0428602499,0.01152,0.00336,0.012,-6.04,-0.42,6.0545850395,-6.04848,-0.40664000000000006,6.0621338157,-6.06,-0.41000000000000003,6.0738538013
2019-08-16 20:30:00,-1.59536,1.01552,1.8911516068,2.14464,0.6255200000000001,2.234,-3.74,0.39,3.7602792449,-1.61536,1.01552,1.908053668,-3.76,0.39,3.7801719538
2019-08-16 21:00:00,-2.11944,0.94808,2.3218272115,1.8105600000000002,0.52808,1.8860000000000001,-3.93,0.42,3.9523790304,-2.13944,0.94808,2.3400981176,-3.95,0.42,3.9722663556
2019-08-16 21:30:00,-2.66104,0.6542800000000001,2.7402949111,1.48896,0.43428000000000005,1.5510000000000002,-4.15,0.22,4.1558272341,-2.6810400000000003,0.6542800000000001,2.7597206018,-4.17,0.22,4.1757993247
2019-08-16 22:00:00,-2.53776,0.65232,2.6202570866,1.48224,0.43232000000000004,1.544,-4.02,0.22,4.0260153999,-2.55776,0.65232,2.6396320956,-4.04,0.22,4.0459856648
2019-08-16 22:30:00,-3.79512,0.45934,3.8228168999000003,0.6148800000000001,0.17934000000000003,0.6405000000000001,-4.41,0.28,4.4188799486,-3.82512,0.45934,3.8526012316,-4.44,0.28,4.4488200683
2019-08-16 23:00:00,-4.74,-0.28,4.7482628402,0.0,0.0,0.0,-4.74,-0.28,4.7482628402,-4.77,-0.28,4.7782109623,-4.77,-0.28,4.7782109623
2019-08-16 23:30:00,-4.5600000000000005,-0.28,4.5685884034,0.0,0.0,0.0,-4.5600000000000005,-0.28,4.5685884034,-4.58,-0.28,4.5885509695,-4.58,-0.28,4.5885509695
2019-08-17 00:00:00,-4.33,-0.26,4.3377989811,0.0,0.0,0.0,-4.33,-0.26,4.3377989811,-4.35,-0.25,4.3571779858,-4.35,-0.25,4.3571779858
2019-08-17 00:30:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.12,-0.22,4.1258696053,-4.12,-0.22,4.1258696053
2019-08-17 01:00:00,-3.99,-0.22,3.9960605601,0.0,0.0,0.0,-3.99,-0.22,3.9960605601,-4.02,-0.22,4.0260153999,-4.02,-0.22,4.0260153999
2019-08-17 01:30:00,-4.04,-0.25,4.0477277576,0.0,0.0,0.0,-4.04,-0.25,4.0477277576,-4.06,-0.25,4.067689762,-4.06,-0.25,4.067689762
2019-08-17 02:00:00,-4.04,-0.25,4.0477277576,0.0,0.0,0.0,-4.04,-0.25,4.0477277576,-4.06,-0.25,4.067689762,-4.06,-0.25,4.067689762
2019-08-17 02:30:00,-4.17,-0.36,4.1855107215,0.0,0.0,0.0,-4.17,-0.36,4.1855107215,-4.19,-0.33,4.2029751367,-4.19,-0.33,4.2029751367
2019-08-17 03:00:00,-4.09,-0.32,4.1024992383,0.0,0.0,0.0,-4.09,-0.32,4.1024992383,-4.11,-0.33,4.1232268916,-4.11,-0.33,4.1232268916
2019-08-17 03:30:00,-4.09,-0.29,4.1002682839,0.0,0.0,0.0,-4.09,-0.29,4.1002682839,-4.11,-0.29,4.1202184408,-4.11,-0.29,4.1202184408
2019-08-17 04:00:00,-3.94,-0.29,3.950658173,0.0,0.0,0.0,-3.94,-0.29,3.950658173,-3.96,-0.29,3.970604488,-3.96,-0.29,3.970604488
2019-08-17 04:30:00,-3.76,-0.23,3.7670280063,0.0,0.0,0.0,-3.76,-0.23,3.7670280063,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-08-17 05:00:00,-3.76,-0.23,3.7670280063,0.0,0.0,0.0,-3.76,-0.23,3.7670280063,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-08-17 05:30:00,-3.79,-0.23,3.7969724782,0.0,0.0,0.0,-3.79,-0.23,3.7969724782,-3.81,-0.23,3.8169359439,-3.81,-0.23,3.8169359439
2019-08-17 06:00:00,-3.76,-0.23,3.7670280063,0.0,0.0,0.0,-3.76,-0.23,3.7670280063,-3.7800000000000002,-0.23,3.7869908899,-3.7800000000000002,-0.23,3.7869908899
2019-08-17 06:30:00,-3.96,-0.25,3.9678835668,0.0,0.0,0.0,-3.96,-0.25,3.9678835668,-3.99,-0.25,3.9978244084,-3.99,-0.25,3.9978244084
2019-08-17 07:00:00,-4.16,-0.32,4.1722895393,0.0,0.0,0.0,-4.16,-0.32,4.1722895393,-4.18,-0.32,4.1922309097,-4.18,-0.32,4.1922309097
2019-08-17 07:30:00,-2.42768,0.02526,2.4278114115,1.01232,0.29526,1.0545,-3.44,-0.27,3.4505796614,-2.44768,0.02526,2.4478103378,-3.46,-0.27,3.4705186932
2019-08-17 08:00:00,-1.88632,0.21274,1.8982785491,1.48368,0.43274,1.5455,-3.37,-0.22,3.3771733743,-1.90632,0.21274,1.918153865,-3.39,-0.22,3.3971311426
2019-08-17 08:30:00,-2.2496,0.054700000000000006,2.2502649288,1.4904,0.43470000000000003,1.5525,-3.74,-0.38,3.7592552454,-2.2696,0.054700000000000006,2.2702590711,-3.76,-0.38,3.7791533443
2019-08-17 09:00:00,-2.42728,0.18246,2.4341281499000003,1.48272,0.43246,1.5445,-3.91,-0.25,3.9179841756,-2.44728,0.17246,2.4533491089,-3.93,-0.26,3.9385911187
2019-08-17 09:30:00,-2.65584,0.21288,2.664358084,1.4841600000000001,0.43288000000000004,1.546,-4.14,-0.22,4.1458412898,-2.67584,0.21288,2.6842946187,-4.16,-0.22,4.1658132459
2019-08-17 10:00:00,-3.44248,-0.12864,3.4448826976,1.06752,0.31136,1.112,-4.51,-0.44,4.5314125833,-3.47248,-0.13864,3.4752465236,-4.54,-0.45,4.5622472533
2019-08-17 10:30:00,-5.62,-0.7000000000000001,5.6634265246,0.0,0.0,0.0,-5.62,-0.7000000000000001,5.6634265246,-5.65,-0.6900000000000001,5.6919768095,-5.65,-0.6900000000000001,5.6919768095
2019-08-17 11:00:00,-5.53,-0.73,5.5779745428,0.0,0.0,0.0,-5.53,-0.73,5.5779745428,-5.55,-0.73,5.5978031405,-5.55,-0.73,5.5978031405
2019-08-17 11:30:00,-5.46,-0.73,5.5085842101,0.0,0.0,0.0,-5.46,-0.73,5.5085842101,-5.48,-0.73,5.5284084509,-5.48,-0.73,5.5284084509
2019-08-17 12:00:00,-5.35,-0.6900000000000001,5.3943118189,0.0,0.0,0.0,-5.35,-0.6900000000000001,5.3943118189,-5.38,-0.68,5.4228037029,-5.38,-0.68,5.4228037029
2019-08-17 12:30:00,-5.19,-0.5700000000000001,5.2212067571,0.0,0.0,0.0,-5.19,-0.5700000000000001,5.2212067571,-5.22,-0.5700000000000001,5.2510284707,-5.22,-0.5700000000000001,5.2510284707
2019-08-17 13:00:00,-4.88,-1.0,4.9814054242,0.0,0.0,0.0,-4.88,-1.0,4.9814054242,-4.8,0.08,4.8006666204,-4.8,0.08,4.8006666204
2019-08-17 13:30:00,-4.75,-1.05,4.8646685396,0.0,0.0,0.0,-4.75,-1.05,4.8646685396,-4.64,0.26,4.6472787736,-4.64,0.26,4.6472787736
2019-08-17 14:00:00,-4.64,-1.05,4.7573206745,0.0,0.0,0.0,-4.64,-1.05,4.7573206745,-4.54,0.28,4.5486261662,-4.54,0.28,4.5486261662
2019-08-17 14:30:00,-4.48,-0.42,4.4996444304,0.0,0.0,0.0,-4.48,-0.42,4.4996444304,-4.48,-0.28,4.4887414717,-4.48,-0.28,4.4887414717
2019-08-17 15:00:00,-4.52,-0.36,4.5343136195,0.0,0.0,0.0,-4.52,-0.36,4.5343136195,-4.54,-0.35000000000000003,4.5534712034,-4.54,-0.35000000000000003,4.5534712034
2019-08-17 15:30:00,-4.48,-0.36,4.4944410108,0.0,0.0,0.0,-4.48,-0.36,4.4944410108,-4.5,-0.35000000000000003,4.5135905884,-4.5,-0.35000000000000003,4.5135905884
2019-08-17 16:00:00,-4.48,-0.32,4.4914140312,0.0,0.0,0.0,-4.48,-0.32,4.4914140312,-4.5,-0.32,4.5113634303,-4.5,-0.32,4.5113634303
2019-08-17 16:30:00,-4.54,-0.30000000000000004,4.5499010978,0.0,0.0,0.0,-4.54,-0.30000000000000004,4.5499010978,-4.57,-0.29,4.5791920685,-4.57,-0.29,4.5791920685
2019-08-17 17:00:00,-4.74,-0.30000000000000004,4.7494841825,0.0,0.0,0.0,-4.74,-0.30000000000000004,4.7494841825,-4.77,-0.29,4.7788073826,-4.77,-0.29,4.7788073826
2019-08-17 17:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.06,-0.23,5.0652245755,-5.06,-0.23,5.0652245755
2019-08-17 18:00:00,-4.14704,0.11878000000000001,4.1487407065,0.6129600000000001,0.17878000000000002,0.6385000000000001,-4.76,-0.06,4.7603781362,-4.16704,0.16878,4.1704566956,-4.78,-0.01,4.7800104602
2019-08-17 18:30:00,-2.44616,0.69862,2.5439671087,1.50384,0.43862,1.5665,-3.95,0.26,3.9585477135,-2.46616,0.70862,2.5659476709,-3.9699999999999998,0.27,3.9791707679
2019-08-17 19:00:00,-2.38008,0.67456,2.4738253778,1.4899200000000001,0.43456000000000006,1.552,-3.87,0.24,3.877434719,-2.40008,0.67456,2.4930734446000002,-3.89,0.24,3.8973965669
2019-08-17 19:30:00,-2.40312,0.6678400000000001,2.4941924545000003,1.46688,0.42784000000000005,1.528,-3.87,0.24,3.877434719,-2.42312,0.6678400000000001,2.5134678832,-3.89,0.24,3.8973965669
2019-08-17 20:00:00,-2.27352,0.67064,2.3703694227,1.47648,0.43064,1.538,-3.75,0.24,3.7576721517,-2.29352,0.69064,2.3952489641,-3.77,0.26,3.778954882
2019-08-17 20:30:00,-2.04008,0.7920600000000001,2.1884436136,1.5499200000000002,0.45206,1.6145,-3.59,0.34,3.6060643366000003,-2.06008,0.7920600000000001,2.2070996013,-3.61,0.34,3.6259757308
2019-08-17 21:00:00,-0.29696,1.38422,1.4157154552,2.48304,0.7242200000000001,2.5865,-2.7800000000000002,0.66,2.8572714257,-0.31696,1.39422,1.429794758,-2.8,0.67,2.8790449805
2019-08-17 21:30:00,-0.28496000000000005,1.40772,1.4362721887,2.49504,0.72772,2.599,-2.7800000000000002,0.68,2.8619573721,-0.30496,1.39772,1.4306019013,-2.8,0.67,2.8790449805
2019-08-17 22:00:00,-0.13448000000000002,1.4078600000000001,1.4142682383,2.49552,0.7278600000000001,2.5995,-2.63,0.68,2.7164867016,-0.15448,1.42786,1.4361922747,-2.65,0.7000000000000001,2.7408940147000003
