Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-17 22:30:00,-4.58336,0.42402,4.6029318754,0.11664000000000001,0.03402,0.12150000000000001,-4.7,0.39,4.7161530934,-4.60336,0.43402,4.6237751513,-4.72,0.4,4.7369188298000005
2019-08-17 23:00:00,-4.51,0.0,4.51,0.0,0.0,0.0,-4.51,0.0,4.51,-4.53,0.0,4.53,-4.53,0.0,4.53
2019-08-17 23:30:00,-4.33,-0.32,4.341808379,0.0,0.0,0.0,-4.33,-0.32,4.341808379,-4.36,-0.4,4.3783101763,-4.36,-0.4,4.3783101763
2019-08-18 00:00:00,-4.19,-0.22,4.1957716811,0.0,0.0,0.0,-4.19,-0.22,4.1957716811,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2019-08-18 00:30:00,-3.93,-0.66,3.9850345042,0.0,0.0,0.0,-3.93,-0.66,3.9850345042,-3.93,0.63,3.9801758755,-3.93,0.63,3.9801758755
2019-08-18 01:00:00,-3.85,-0.42,3.8728413342,0.0,0.0,0.0,-3.85,-0.42,3.8728413342,-3.87,-0.42,3.892723982,-3.87,-0.42,3.892723982
2019-08-18 01:30:00,-3.81,-0.39,3.8299086151,0.0,0.0,0.0,-3.81,-0.39,3.8299086151,-3.83,-0.42,3.8529599012,-3.83,-0.42,3.8529599012
2019-08-18 02:00:00,-3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,-3.7800000000000002,0.0,3.7800000000000002,-3.81,0.0,3.81,-3.81,0.0,3.81
2019-08-18 02:30:00,-3.76,0.0,3.76,0.0,0.0,0.0,-3.76,0.0,3.76,-3.7800000000000002,0.0,3.7800000000000002,-3.7800000000000002,0.0,3.7800000000000002
2019-08-18 03:00:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.67,0.0,3.67,-3.67,0.0,3.67
2019-08-18 03:30:00,-3.61,0.0,3.61,0.0,0.0,0.0,-3.61,0.0,3.61,-3.63,0.0,3.63,-3.63,0.0,3.63
2019-08-18 04:00:00,-3.61,0.0,3.61,0.0,0.0,0.0,-3.61,0.0,3.61,-3.63,0.0,3.63,-3.63,0.0,3.63
2019-08-18 04:30:00,-3.58,0.0,3.58,0.0,0.0,0.0,-3.58,0.0,3.58,-3.6,0.0,3.6,-3.6,0.0,3.6
2019-08-18 05:00:00,-3.58,0.0,3.58,0.0,0.0,0.0,-3.58,0.0,3.58,-3.6,0.0,3.6,-3.6,0.0,3.6
2019-08-18 05:30:00,-3.54,-0.35000000000000003,3.5572601817000002,0.0,0.0,0.0,-3.54,-0.35000000000000003,3.5572601817000002,-3.5700000000000003,-0.32,3.5843130444,-3.5700000000000003,-0.32,3.5843130444
2019-08-18 06:00:00,-3.47,0.0,3.47,0.0,0.0,0.0,-3.47,0.0,3.47,-3.5,0.0,3.5,-3.5,0.0,3.5
2019-08-18 06:30:00,-3.66,-0.39,3.6807200383,0.0,0.0,0.0,-3.66,-0.39,3.6807200383,-3.69,-0.39,3.7105525195,-3.69,-0.39,3.7105525195
2019-08-18 07:00:00,-3.91,-0.22,3.9161843675,0.0,0.0,0.0,-3.91,-0.22,3.9161843675,-3.94,-0.22,3.9461373519,-3.94,-0.22,3.9461373519
2019-08-18 07:30:00,-3.98,-0.5700000000000001,4.0206094065,0.0,0.0,0.0,-3.98,-0.5700000000000001,4.0206094065,-4.0,0.44,4.0241272346,-4.0,0.44,4.0241272346
2019-08-18 08:00:00,-4.25,-0.22,4.2556903083,0.0,0.0,0.0,-4.25,-0.22,4.2556903083,-4.27,-0.22,4.2756636912,-4.27,-0.22,4.2756636912
2019-08-18 08:30:00,-4.35,-0.22,4.3555596655,0.0,0.0,0.0,-4.35,-0.22,4.3555596655,-4.37,-0.22,4.3755342531,-4.37,-0.22,4.3755342531
2019-08-18 09:00:00,-4.59,-0.26,4.5973579369,0.0,0.0,0.0,-4.59,-0.26,4.5973579369,-4.61,-0.26,4.617326066,-4.61,-0.26,4.617326066
2019-08-18 09:30:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.92,-0.28,4.9279610388,-4.92,-0.28,4.9279610388
2019-08-18 10:00:00,-5.04,-0.28,5.0477717856,0.0,0.0,0.0,-5.04,-0.28,5.0477717856,-5.07,-0.28,5.0777258689,-5.07,-0.28,5.0777258689
2019-08-18 10:30:00,-5.16,-0.31,5.1693036281,0.0,0.0,0.0,-5.16,-0.31,5.1693036281,-5.19,-0.30000000000000004,5.1986632897,-5.19,-0.30000000000000004,5.1986632897
2019-08-18 11:00:00,-5.27,-0.34,5.2809563528,0.0,0.0,0.0,-5.27,-0.34,5.2809563528,-5.29,-0.33,5.3002830113,-5.29,-0.33,5.3002830113
2019-08-18 11:30:00,-5.1,-0.34,5.1113207686,0.0,0.0,0.0,-5.1,-0.34,5.1113207686,-5.12,-0.33,5.1306237438,-5.12,-0.33,5.1306237438
2019-08-18 12:00:00,-5.31,-0.42,5.3265842714,0.0,0.0,0.0,-5.31,-0.42,5.3265842714,-5.34,-0.41000000000000003,5.355716572,-5.34,-0.41000000000000003,5.355716572
2019-08-18 12:30:00,-5.33,-0.46,5.3498130808,0.0,0.0,0.0,-5.33,-0.46,5.3498130808,-5.35,-0.46,5.369739286,-5.35,-0.46,5.369739286
2019-08-18 13:00:00,-5.35,-0.46,5.369739286,0.0,0.0,0.0,-5.35,-0.46,5.369739286,-5.37,-0.46,5.3896660379,-5.37,-0.46,5.3896660379
2019-08-18 13:30:00,-5.05,-0.36,5.0628154223,0.0,0.0,0.0,-5.05,-0.36,5.0628154223,-5.08,-0.35000000000000003,5.0920428121,-5.08,-0.35000000000000003,5.0920428121
2019-08-18 14:00:00,-5.13,-0.39,5.1448032032,0.0,0.0,0.0,-5.13,-0.39,5.1448032032,-5.15,-0.38,5.1640003873,-5.15,-0.38,5.1640003873
2019-08-18 14:30:00,-5.08,-0.39,5.0949484786,0.0,0.0,0.0,-5.08,-0.39,5.0949484786,-5.11,-0.38,5.1241096788,-5.11,-0.38,5.1241096788
2019-08-18 15:00:00,-4.99,-0.39,5.005217278,0.0,0.0,0.0,-4.99,-0.39,5.005217278,-5.01,-0.38,5.0243905103,-5.01,-0.38,5.0243905103
2019-08-18 15:30:00,-5.05,-0.39,5.0650370186,0.0,0.0,0.0,-5.05,-0.39,5.0650370186,-5.07,-0.38,5.0842206876,-5.07,-0.38,5.0842206876
2019-08-18 16:00:00,-5.22,-0.36,5.2323990673,0.0,0.0,0.0,-5.22,-0.36,5.2323990673,-5.24,-0.36,5.2523518542,-5.24,-0.36,5.2523518542
2019-08-18 16:30:00,-5.42,-0.36,5.4319425623,0.0,0.0,0.0,-5.42,-0.36,5.4319425623,-5.45,-0.36,5.4618769668,-5.45,-0.36,5.4618769668
2019-08-18 17:00:00,-1.25032,0.9982400000000001,1.5999322486,2.11968,0.61824,2.208,-3.37,0.38,3.3913566607,-1.27032,1.01824,1.6280434884,-3.39,0.4,3.4135172476
2019-08-18 17:30:00,-2.77152,0.5391400000000001,2.8234721621,1.36848,0.39914000000000005,1.4255,-4.14,0.14,4.1423664734,-2.7915200000000002,0.5491400000000001,2.8450199736,-4.16,0.15,4.1627034485
2019-08-18 18:00:00,-5.41,-0.31,5.4188744219,0.0,0.0,0.0,-5.41,-0.31,5.4188744219,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2019-08-18 18:30:00,-5.58,-0.35000000000000003,5.5909659273,0.0,0.0,0.0,-5.58,-0.35000000000000003,5.5909659273,-5.6,-0.34,5.6103119343,-5.6,-0.34,5.6103119343
2019-08-18 19:00:00,-5.69,-0.37,5.7020171869,0.0,0.0,0.0,-5.69,-0.37,5.7020171869,-5.71,-0.36,5.7213372563,-5.71,-0.36,5.7213372563
2019-08-18 19:30:00,-1.15904,0.96528,1.5083564565,2.28096,0.6652800000000001,2.376,-3.44,0.30000000000000004,3.453056617,-1.16904,1.13528,1.6295751593999999,-3.45,0.47000000000000003,3.4818673151
2019-08-18 20:00:00,-0.5542400000000001,1.21918,1.3392467472,2.46576,0.71918,2.5685000000000002,-3.02,0.5,3.0611109095,-0.5742400000000001,1.22918,1.356700059,-3.04,0.51,3.0824827656
2019-08-18 20:30:00,-0.54368,1.27226,1.3835582568,2.47632,0.72226,2.5795,-3.02,0.55,3.0696742498,-0.5636800000000001,1.27226,1.3915389502,-3.04,0.55,3.089352683
2019-08-18 21:00:00,-0.6084,1.1338,1.2867218036999999,2.4816000000000003,0.7238,2.585,-3.09,0.41000000000000003,3.1170819688,-0.5984,1.4738,1.5906504959,-3.08,0.75,3.17
2019-08-18 21:30:00,-0.6146400000000001,0.49198000000000003,0.7872907023,2.4753600000000002,0.7219800000000001,2.5785,-3.09,-0.23,3.0985480471,-0.53464,1.9119800000000002,1.985323009,-3.01,1.19,3.2366958461
2019-08-18 22:00:00,-4.22256,-0.09908,4.2237222683,0.51744,0.15092,0.539,-4.74,-0.25,4.7465882484,-4.22256,0.19092,4.2268739513,-4.74,0.04,4.7401687734
2019-08-18 22:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2019-08-18 23:00:00,-4.64,-0.25,4.646730033,0.0,0.0,0.0,-4.64,-0.25,4.646730033,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2019-08-18 23:30:00,-4.34,-0.25,4.3471944976,0.0,0.0,0.0,-4.34,-0.25,4.3471944976,-4.36,-0.24,4.3666005084,-4.36,-0.24,4.3666005084
2019-08-19 00:00:00,-4.12,-0.28,4.1295036021,0.0,0.0,0.0,-4.12,-0.28,4.1295036021,-4.14,-0.16,4.1430906338,-4.14,-0.16,4.1430906338
2019-08-19 00:30:00,-4.01,-0.31,4.021964694,0.0,0.0,0.0,-4.01,-0.31,4.021964694,-4.03,-0.11,4.0315009612,-4.03,-0.11,4.0315009612
2019-08-19 01:00:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2019-08-19 01:30:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2019-08-19 02:00:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2019-08-19 02:30:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.23,3.8668462602,-3.86,-0.23,3.8668462602
2019-08-19 03:00:00,-3.79,-0.23,3.7969724782,0.0,0.0,0.0,-3.79,-0.23,3.7969724782,-3.81,-0.23,3.8169359439,-3.81,-0.23,3.8169359439
2019-08-19 03:30:00,-3.77,-0.23,3.777009399,0.0,0.0,0.0,-3.77,-0.23,3.777009399,-3.79,-0.23,3.7969724782,-3.79,-0.23,3.7969724782
2019-08-19 04:00:00,-3.77,-0.23,3.777009399,0.0,0.0,0.0,-3.77,-0.23,3.777009399,-3.79,-0.23,3.7969724782,-3.79,-0.23,3.7969724782
2019-08-19 04:30:00,-3.77,-0.23,3.777009399,0.0,0.0,0.0,-3.77,-0.23,3.777009399,-3.79,-0.23,3.7969724782,-3.79,-0.23,3.7969724782
2019-08-19 05:00:00,-3.9,-0.23,3.9067761646,0.0,0.0,0.0,-3.9,-0.23,3.9067761646,-3.92,-0.23,3.9267416518,-3.92,-0.23,3.9267416518
2019-08-19 05:30:00,-3.85,-0.9400000000000001,3.963092227,0.0,0.0,0.0,-3.85,-0.9400000000000001,3.963092227,-3.87,-0.9500000000000001,3.9848964855,-3.87,-0.9500000000000001,3.9848964855
2019-08-19 06:00:00,-3.93,-0.22,3.9361529442,0.0,0.0,0.0,-3.93,-0.22,3.9361529442,-3.95,-0.22,3.9561218384,-3.95,-0.22,3.9561218384
2019-08-19 06:30:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2019-08-19 07:00:00,-4.91,-0.30000000000000004,4.9191564317,0.0,0.0,0.0,-4.91,-0.30000000000000004,4.9191564317,-4.93,-0.29,4.9385220461,-4.93,-0.29,4.9385220461
2019-08-19 07:30:00,-5.29,-0.43,5.3074475975,0.0,0.0,0.0,-5.29,-0.43,5.3074475975,-5.32,-0.42,5.3365531947000004,-5.32,-0.42,5.3365531947000004
2019-08-19 08:00:00,-2.0252,0.5289,2.0931245185,1.7448000000000001,0.5089,1.8175,-3.77,0.02,3.77005305,-2.0452,0.5489,2.1175774484,-3.79,0.04,3.7902110759000003
2019-08-19 08:30:00,-5.73,-0.68,5.7702079685,0.0,0.0,0.0,-5.73,-0.68,5.7702079685,-5.75,-0.64,5.7855077565,-5.75,-0.64,5.7855077565
2019-08-19 09:00:00,-2.84488,-0.22934000000000002,2.8541091517,1.54512,0.45066000000000006,1.6095000000000002,-4.39,-0.68,4.4423529801,-2.8648800000000003,-0.21934,2.8732642499,-4.41,-0.67,4.4606053401
2019-08-19 09:30:00,-1.05272,-0.15746000000000002,1.0644308573,2.47728,0.7225400000000001,2.5805,-3.5300000000000002,-0.88,3.638035184,-1.08272,-0.15746000000000002,1.094109798,-3.56,-0.88,3.6671514831
2019-08-19 10:00:00,-5.08568,-0.8987400000000001,5.1644820311,0.48432000000000003,0.14126000000000002,0.5045000000000001,-5.57,-1.04,5.6662597893,-5.06568,-0.39874000000000004,5.0813489794,-5.55,-0.54,5.5762083892
2019-08-19 10:30:00,-6.46,-1.58,6.650413521,0.0,0.0,0.0,-6.46,-1.58,6.650413521,-6.32,-0.30000000000000004,6.3271162468,-6.32,-0.30000000000000004,6.3271162468
2019-08-19 11:00:00,-6.37,-1.58,6.5630252171,0.0,0.0,0.0,-6.37,-1.58,6.5630252171,-6.23,-0.30000000000000004,6.2372189315,-6.23,-0.30000000000000004,6.2372189315
2019-08-19 11:30:00,-6.29,-1.24,6.4110607547,0.0,0.0,0.0,-6.29,-1.24,6.4110607547,-6.23,-0.63,6.2617729119,-6.23,-0.63,6.2617729119
2019-08-19 12:00:00,-6.29,-1.0,6.3689952112,0.0,0.0,0.0,-6.29,-1.0,6.3689952112,-6.32,-1.0,6.3986248523,-6.32,-1.0,6.3986248523
2019-08-19 12:30:00,-6.19,-1.0,6.2702551782,0.0,0.0,0.0,-6.19,-1.0,6.2702551782,-6.21,-1.0,6.29,-6.21,-1.0,6.29
2019-08-19 13:00:00,-6.07,-0.9,6.1363588552,0.0,0.0,0.0,-6.07,-0.9,6.1363588552,-6.1,-0.89,6.1645843331,-6.1,-0.89,6.1645843331
2019-08-19 13:30:00,-6.42,-0.93,6.4870100971,0.0,0.0,0.0,-6.42,-0.93,6.4870100971,-6.44,-0.93,6.5068041311,-6.44,-0.93,6.5068041311
2019-08-19 14:00:00,-6.44,-0.93,6.5068041311,0.0,0.0,0.0,-6.44,-0.93,6.5068041311,-6.46,-0.93,6.5265994208,-6.46,-0.93,6.5265994208
2019-08-19 14:30:00,-6.04,-0.89,6.1052190788,0.0,0.0,0.0,-6.04,-0.89,6.1052190788,-6.06,-0.88,6.1235610555,-6.06,-0.88,6.1235610555
2019-08-19 15:00:00,-6.37,-0.92,6.4360935357,0.0,0.0,0.0,-6.37,-0.92,6.4360935357,-6.4,-0.92,6.4657868817,-6.4,-0.92,6.4657868817
2019-08-19 15:30:00,-6.4,-0.88,6.4602167146,0.0,0.0,0.0,-6.4,-0.88,6.4602167146,-6.42,-0.87,6.4786804212,-6.42,-0.87,6.4786804212
2019-08-19 16:00:00,-6.13,-1.1400000000000001,6.2351022446,0.0,0.0,0.0,-6.13,-1.1400000000000001,6.2351022446,-6.07,-0.77,6.1186436405,-6.07,-0.77,6.1186436405
2019-08-19 16:30:00,-1.93416,0.6346200000000001,2.0356123035,2.17584,0.6346200000000001,2.2665,-4.11,0.0,4.11,-1.9641600000000001,0.6646200000000001,2.0735583546,-4.14,0.03,4.1401086942
2019-08-19 17:00:00,-1.32216,0.9731200000000001,1.641666714,2.54784,0.7431200000000001,2.654,-3.87,0.23,3.8768286008,-1.35216,0.9731200000000001,1.6659229274,-3.9,0.23,3.9067761646
2019-08-19 17:30:00,-1.4202400000000002,0.9936800000000001,1.7333440512,2.54976,0.74368,2.656,-3.9699999999999998,0.25,3.9778637483,-1.45024,1.00368,1.7636806967,-4.0,0.26,4.0084410935
2019-08-19 18:00:00,-1.40976,0.99382,1.7248482397,2.55024,0.74382,2.6565000000000003,-3.96,0.25,3.9678835668,-1.44976,1.00382,1.7633657165,-4.0,0.26,4.0084410935
2019-08-19 18:30:00,-1.5136,0.9927,1.8100934368,2.5464,0.7427,2.6525,-4.06,0.25,4.067689762,-1.5336,0.9827,1.8214357661,-4.08,0.24,4.0870527278
2019-08-19 19:00:00,-1.46456,0.9724200000000001,1.7579922212999999,2.54544,0.7424200000000001,2.6515,-4.01,0.23,4.016590594,-1.48456,0.9824200000000001,1.7801874761,-4.03,0.24,4.0371400768
2019-08-19 19:30:00,-6.14184,-0.6226200000000001,6.1733179288,0.12816000000000002,0.037380000000000004,0.1335,-6.27,-0.66,6.3046411476,-6.16184,-0.60262,6.1912376025,-6.29,-0.64,6.3224757809
2019-08-19 20:00:00,-4.092,-0.001,4.0920001222,1.1280000000000001,0.329,1.175,-5.22,-0.33,5.2304206332,-4.112,0.019,4.1120438957,-5.24,-0.31,5.2491618379
2019-08-19 20:30:00,-1.36272,0.9725400000000001,1.6741684055000001,2.47728,0.7225400000000001,2.5805,-3.84,0.25,3.8481294157,-1.38272,0.9825400000000001,1.6962604311,-3.86,0.26,3.868746567
2019-08-19 21:00:00,-1.3536000000000001,1.0152,1.6920000000000002,2.4864,0.7252000000000001,2.59,-3.84,0.29,3.8509349514,-1.3736000000000002,1.0152,1.7080421540000001,-3.86,0.29,3.8708784533
2019-08-19 21:30:00,-1.21472,0.88904,1.5053028931,2.46528,0.71904,2.568,-3.68,0.17,3.6839245378000003,-1.21472,1.20904,1.7138618381000001,-3.68,0.49,3.7124789562
2019-08-19 22:00:00,-5.58136,2e-05,5.58136,0.06864,0.020020000000000003,0.07150000000000001,-5.65,-0.02,5.6500353981,-5.72136,-1.00998,5.8098209826,-5.79,-1.03,5.8809012915
2019-08-19 22:30:00,-5.53,-0.46,5.549099026,0.0,0.0,0.0,-5.53,-0.46,5.549099026,-5.55,-0.46,5.5690304363,-5.55,-0.46,5.5690304363
2019-08-19 23:00:00,-5.21,-0.55,5.2389502765,0.0,0.0,0.0,-5.21,-0.55,5.2389502765,-5.22,-0.43,5.2376807845,-5.22,-0.43,5.2376807845
2019-08-19 23:30:00,-4.8,-0.43,4.8192219289,0.0,0.0,0.0,-4.8,-0.43,4.8192219289,-4.82,-0.43,4.839142486,-4.82,-0.43,4.839142486
2019-08-20 00:00:00,-4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,-4.5600000000000005,-0.36,4.5741884526,-4.58,-0.35000000000000003,4.5933538945,-4.58,-0.35000000000000003,4.5933538945
2019-08-21 00:30:00,-4.35,-0.41000000000000003,4.3692791167,0.0,0.0,0.0,-4.35,-0.41000000000000003,4.3692791167,-4.37,-0.4,4.3882684512,-4.37,-0.4,4.3882684512
2019-08-21 01:00:00,-4.27,-0.45,4.2936464689000005,0.0,0.0,0.0,-4.27,-0.45,4.2936464689000005,-4.29,-0.44,4.3125050725000005,-4.29,-0.44,4.3125050725000005
2019-08-21 01:30:00,-4.24,-0.45,4.2638128477,0.0,0.0,0.0,-4.24,-0.45,4.2638128477,-4.26,-0.44,4.2826627231,-4.26,-0.44,4.2826627231
2019-08-21 02:00:00,-4.27,-0.45,4.2936464689000005,0.0,0.0,0.0,-4.27,-0.45,4.2936464689000005,-4.29,-0.44,4.3125050725000005,-4.29,-0.44,4.3125050725000005
2019-08-21 02:30:00,-4.13,-0.38,4.1474449966,0.0,0.0,0.0,-4.13,-0.38,4.1474449966,-4.16,-0.37,4.1764219136,-4.16,-0.37,4.1764219136
2019-08-21 03:00:00,-4.03,-0.38,4.0478759862,0.0,0.0,0.0,-4.03,-0.38,4.0478759862,-4.05,-0.37,4.0668661153,-4.05,-0.37,4.0668661153
2019-08-21 03:30:00,-4.11,-0.45,4.1345616454,0.0,0.0,0.0,-4.11,-0.45,4.1345616454,-4.13,-0.45,4.1544434044,-4.13,-0.45,4.1544434044
2019-08-21 04:00:00,-4.08,-0.43,4.1025967387,0.0,0.0,0.0,-4.08,-0.43,4.1025967387,-4.1,-0.43,4.1224871134,-4.1,-0.43,4.1224871134
2019-08-21 04:30:00,-4.1,-0.38,4.1175721002,0.0,0.0,0.0,-4.1,-0.38,4.1175721002,-4.1,-0.37,4.1166612686,-4.1,-0.37,4.1166612686
2019-08-21 05:00:00,-4.18,-0.42,4.2010474884,0.0,0.0,0.0,-4.18,-0.42,4.2010474884,-4.2,-0.41000000000000003,4.2199644548,-4.2,-0.41000000000000003,4.2199644548
2019-08-21 05:30:00,-4.21,-0.42,4.2308982498,0.0,0.0,0.0,-4.21,-0.42,4.2308982498,-4.23,-0.41000000000000003,4.2498235257,-4.23,-0.41000000000000003,4.2498235257
2019-08-21 06:00:00,-4.18,-0.31,4.1914794524,0.0,0.0,0.0,-4.18,-0.31,4.1914794524,-4.2,-0.31,4.211424937,-4.2,-0.31,4.211424937
2019-08-21 06:30:00,-4.58,-0.41000000000000003,4.5983149087,0.0,0.0,0.0,-4.58,-0.41000000000000003,4.5983149087,-4.6,-0.31,4.6104338191,-4.6,-0.31,4.6104338191
2019-08-21 07:00:00,-5.18,-0.53,5.2070433069,0.0,0.0,0.0,-5.18,-0.53,5.2070433069,-5.2,-0.52,5.225935323,-5.2,-0.52,5.225935323
2019-08-21 07:30:00,-1.96032,0.15324000000000002,1.9663003331,1.9996800000000001,0.5832400000000001,2.083,-3.96,-0.43,3.9832775449,-1.96032,0.48324000000000006,2.0190035661,-3.96,-0.1,3.961262425
2019-08-21 08:00:00,-1.22072,0.50604,1.321451399,2.48928,0.72604,2.593,-3.71,-0.22,3.7165171868,-1.24072,0.50604,1.3399487304,-3.73,-0.22,3.7364823029
2019-08-21 08:30:00,-1.36504,0.48478000000000004,1.4485668262,2.48496,0.7247800000000001,2.5885,-3.85,-0.24,3.8574732663,-1.39504,0.50478,1.4835563521,-3.88,-0.22,3.8862321083999998
2019-08-21 09:00:00,-1.3988800000000001,0.42366000000000004,1.4616268505,2.48112,0.7236600000000001,2.5845000000000002,-3.88,-0.30000000000000004,3.8915806557,-1.3988800000000001,0.5736600000000001,1.5119361923999999,-3.88,-0.15,3.882898402
2019-08-21 09:30:00,-1.59888,0.46366,1.6647515881000001,2.48112,0.7236600000000001,2.5845000000000002,-4.08,-0.26,4.0882759202,-1.62888,0.46366,1.693585147,-4.11,-0.26,4.118215633
2019-08-21 10:00:00,-5.3761600000000005,-0.8338800000000001,5.440445956,0.60384,0.17612000000000003,0.629,-5.98,-1.01,6.0646929024,-5.36616,-0.6138800000000001,5.4011593015,-5.97,-0.79,6.0220428428
2019-08-21 10:30:00,-6.41,-1.06,6.4970531782,0.0,0.0,0.0,-6.41,-1.06,6.4970531782,-6.43,-1.06,6.5167860177,-6.43,-1.06,6.5167860177
2019-08-21 11:00:00,-6.12304,-1.08922,6.2191654625,0.03696,0.010780000000000001,0.0385,-6.16,-1.1,6.2574435675,-6.15304,-1.08922,6.2487039816,-6.19,-1.1,6.2869786066
2019-08-21 11:30:00,-4.5068,-0.5449,4.5396213774,0.9432,0.2751,0.9825,-5.45,-0.8200000000000001,5.5113428491,-4.5368,-0.5349,4.5682241900000005,-5.48,-0.81,5.5395396921
2019-08-21 12:00:00,-6.18376,-1.09818,6.2805164636,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-6.19,-1.1,6.2869786066,-6.20376,-1.08818,6.2984739302,-6.21,-1.09,6.3049345754
2019-08-21 12:30:00,-6.05,-1.05,6.1404397237,0.0,0.0,0.0,-6.05,-1.05,6.1404397237,-6.07,-1.05,6.1601461022,-6.07,-1.05,6.1601461022
2019-08-21 13:00:00,-6.21,-1.03,6.294839156,0.0,0.0,0.0,-6.21,-1.03,6.294839156,-6.23,-1.03,6.3145704525,-6.23,-1.03,6.3145704525
2019-08-21 13:30:00,-6.32,-1.12,6.4184733387,0.0,0.0,0.0,-6.32,-1.12,6.4184733387,-6.34,-1.11,6.4364353489,-6.34,-1.11,6.4364353489
2019-08-21 14:00:00,-6.23,-1.1400000000000001,6.3334429815,0.0,0.0,0.0,-6.23,-1.1400000000000001,6.3334429815,-6.25,-1.13,6.3513305693,-6.25,-1.13,6.3513305693
2019-08-21 14:30:00,-5.11176,-0.8046800000000001,5.1747077405,0.49824,0.14532,0.519,-5.61,-0.9500000000000001,5.6898681883,-5.14176,-0.79468,5.2028081072,-5.64,-0.9400000000000001,5.7177967785
2019-08-21 15:00:00,-4.46904,-0.62472,4.5124930582000005,0.84096,0.24528000000000003,0.876,-5.31,-0.87,5.3807991971,-4.49904,-0.61472,4.5408415079,-5.34,-0.86,5.408807632
2019-08-21 15:30:00,-4.81992,-0.67956,4.8675898143000005,0.7900800000000001,0.23044,0.8230000000000001,-5.61,-0.91,5.6833264907,-4.82992,-0.52956,4.8588641677,-5.62,-0.76,5.6711550852
2019-08-21 16:00:00,-5.58656,-0.7710800000000001,5.6395227635000005,0.37344000000000005,0.10892,0.389,-5.96,-0.88,6.0246161703,-5.60656,-0.7610800000000001,5.657981778,-5.98,-0.87,6.0429545754
2019-08-21 16:30:00,-3.61936,-0.15148,3.6225285368,1.40064,0.40852000000000005,1.459,-5.02,-0.56,5.0511384855,-3.63936,-0.15148,3.6425111393,-5.04,-0.56,5.0710156774
2019-08-21 17:00:00,-3.72592,-0.010060000000000001,3.725933581,1.47408,0.42994000000000004,1.5354999999999999,-5.2,-0.44,5.2185821829,-3.74592,-6.000000000000001e-05,3.7459200005,-5.22,-0.43,5.2376807845
2019-08-21 17:30:00,-2.2768,0.2926,2.2955245588,2.2032,0.6426000000000001,2.295,-4.48,-0.35000000000000003,4.4936510768,-2.2968,0.2926,2.3153628225,-4.5,-0.35000000000000003,4.5135905884
2019-08-21 18:00:00,-1.39472,0.7265400000000001,1.5726106479,2.52528,0.7365400000000001,2.6305,-3.92,-0.01,3.9200127551,-1.41472,0.7465400000000001,1.5996107808,-3.94,0.01,3.9400126903
2019-08-21 18:30:00,-1.44896,0.9307200000000001,1.722127986,2.47104,0.72072,2.574,-3.92,0.21,3.9256209699999998,-1.46896,0.9307200000000001,1.7389891317,-3.94,0.21,3.9455924777
2019-08-21 19:00:00,-1.47952,0.8576400000000001,1.7101244984,2.46048,0.7176400000000001,2.563,-3.94,0.14,3.942486525,-1.49952,0.8676400000000001,1.7324431881,-3.96,0.15,3.9628398907999998
2019-08-21 19:30:00,-1.4352,0.9489000000000001,1.720526155,2.4648,0.7189,2.5675,-3.9,0.23,3.9067761646,-1.4652,0.9489000000000001,1.745629471,-3.93,0.23,3.9367245268
2019-08-21 20:00:00,-5.95112,-0.69366,5.9914099718,0.15888000000000002,0.046340000000000006,0.1655,-6.11,-0.74,6.1546486496,-5.97112,-0.67366,6.0090009028,-6.13,-0.72,6.1721390133
2019-08-21 20:30:00,-6.26,-0.74,6.3035862808,0.0,0.0,0.0,-6.26,-0.74,6.3035862808,-6.28,-0.72,6.3211391378,-6.28,-0.72,6.3211391378
2019-08-21 21:00:00,-6.23,-0.64,6.2627869196,0.0,0.0,0.0,-6.23,-0.64,6.2627869196,-6.25,-0.64,6.2826825481,-6.25,-0.64,6.2826825481
2019-08-21 21:30:00,-6.16,-0.67,6.1963295587000005,0.0,0.0,0.0,-6.16,-0.67,6.1963295587000005,-6.18,-0.66,6.2151427980000005,-6.18,-0.66,6.2151427980000005
2019-08-21 22:00:00,-5.88,-0.63,5.9136536929,0.0,0.0,0.0,-5.88,-0.63,5.9136536929,-5.9,-0.63,5.9335402586,-5.9,-0.63,5.9335402586
2019-08-21 22:30:00,-5.64,-0.6900000000000001,5.6820506862,0.0,0.0,0.0,-5.64,-0.6900000000000001,5.6820506862,-5.63,-0.5700000000000001,5.6587807874,-5.63,-0.5700000000000001,5.6587807874
2019-08-21 23:00:00,-5.24,-0.6000000000000001,5.2742392816,0.0,0.0,0.0,-5.24,-0.6000000000000001,5.2742392816,-5.26,-0.59,5.2929859248,-5.26,-0.59,5.2929859248
2019-08-21 23:30:00,-4.92,-0.51,4.9463622997000005,0.0,0.0,0.0,-4.92,-0.51,4.9463622997000005,-4.95,-0.51,4.9762033720000005,-4.95,-0.51,4.9762033720000005
2019-08-22 00:00:00,-4.65,-0.49,4.6757459298,0.0,0.0,0.0,-4.65,-0.49,4.6757459298,-4.67,-0.49,4.6956362721,-4.67,-0.49,4.6956362721
2019-08-22 00:30:00,-4.47,-0.52,4.5001444421,0.0,0.0,0.0,-4.47,-0.52,4.5001444421,-4.48,-0.51,4.5089355728000005,-4.48,-0.51,4.5089355728000005
2019-08-22 01:00:00,-4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,-4.31,-0.47000000000000003,4.3355507147,-4.33,-0.47000000000000003,4.3554333883,-4.33,-0.47000000000000003,4.3554333883
2019-08-22 01:30:00,-4.34,-0.53,4.3722419878,0.0,0.0,0.0,-4.34,-0.53,4.3722419878,-4.36,-0.52,4.39089968,-4.36,-0.52,4.39089968
2019-08-22 02:00:00,-4.32,-0.6000000000000001,4.3614676429,0.0,0.0,0.0,-4.32,-0.6000000000000001,4.3614676429,-4.33,-0.46,4.3543656254,-4.33,-0.46,4.3543656254
2019-08-22 02:30:00,-4.22,-0.62,4.2653018651,0.0,0.0,0.0,-4.22,-0.62,4.2653018651,-4.21,-0.19,4.21428523,-4.21,-0.19,4.21428523
2019-08-22 03:00:00,-4.16,-0.84,4.2439604145,0.0,0.0,0.0,-4.16,-0.84,4.2439604145,-4.1,0.06,4.1004390009,-4.1,0.06,4.1004390009
2019-08-22 03:30:00,-4.16,-1.02,4.2832230855,0.0,0.0,0.0,-4.16,-1.02,4.2832230855,-4.06,0.30000000000000004,4.0710686558,-4.06,0.30000000000000004,4.0710686558
2019-08-22 04:00:00,-4.12,-1.05,4.2516937801,0.0,0.0,0.0,-4.12,-1.05,4.2516937801,-4.03,0.27,4.0390345381,-4.03,0.27,4.0390345381
2019-08-22 04:30:00,-4.17,-1.05,4.3001627876,0.0,0.0,0.0,-4.17,-1.05,4.3001627876,-4.07,0.27,4.0789459423,-4.07,0.27,4.0789459423
2019-08-22 05:00:00,-4.17,-0.89,4.2639183857,0.0,0.0,0.0,-4.17,-0.89,4.2639183857,-4.07,0.42,4.0916133737,-4.07,0.42,4.0916133737
2019-08-22 05:30:00,-4.17,-0.32,4.1822601545,0.0,0.0,0.0,-4.17,-0.32,4.1822601545,-4.16,-0.19,4.1643366819,-4.16,-0.19,4.1643366819
2019-08-22 06:00:00,-4.25,-0.32,4.2620300327,0.0,0.0,0.0,-4.25,-0.32,4.2620300327,-4.27,-0.30000000000000004,4.2805256687,-4.27,-0.30000000000000004,4.2805256687
2019-08-22 06:30:00,-4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,-4.67,-0.35000000000000003,4.6830972657,-4.7,-0.35000000000000003,4.7130138977,-4.7,-0.35000000000000003,4.7130138977
2019-08-22 07:00:00,-5.06,-0.43,5.0782378834,0.0,0.0,0.0,-5.06,-0.43,5.0782378834,-5.08,-0.42,5.0973326358,-5.08,-0.42,5.0973326358
2019-08-22 07:30:00,-1.15752,0.79364,1.4034660666,2.17248,0.6336400000000001,2.263,-3.33,0.16,3.3338416279,-1.17752,0.79364,1.4200062676,-3.35,0.16,3.353818719
2019-08-22 08:00:00,-0.8817600000000001,0.9428200000000001,1.2908951352,2.47824,0.72282,2.5815,-3.36,0.22,3.3671946781,-0.9017600000000001,0.9428200000000001,1.3046381299,-3.38,0.22,3.3871521962
2019-08-22 08:30:00,-1.34176,0.50282,1.4328809616,2.47824,0.72282,2.5815,-3.8200000000000003,-0.22,3.8263298342,-1.36176,0.51282,1.4551201497,-3.84,-0.21,3.8457379006
2019-08-22 09:00:00,-1.47368,0.47226,1.5475019386,2.47632,0.72226,2.5795,-3.95,-0.25,3.9579034854,-1.4936800000000001,0.47226,1.5665597499000001,-3.9699999999999998,-0.25,3.9778637483
2019-08-22 09:30:00,-1.61464,0.47198000000000007,1.6822090982,2.4753600000000002,0.7219800000000001,2.5785,-4.09,-0.25,4.0976334634,-1.63464,0.47198000000000007,1.7014150140000002,-4.11,-0.25,4.1175963862
2019-08-22 10:00:00,-1.438,0.47100000000000003,1.5131705125,2.472,0.721,2.575,-3.91,-0.25,3.9179841756,-1.468,0.47100000000000003,1.5417084679,-3.94,-0.25,3.9479235048
2019-08-22 10:30:00,-1.44232,0.48974000000000006,1.5231980337,2.46768,0.71974,2.5705,-3.91,-0.23,3.9167588642,-1.47232,0.48974000000000006,1.5516350892,-3.94,-0.23,3.9467074885
2019-08-22 11:00:00,-6.00008,-0.85794,6.0611072462,0.10992,0.032060000000000005,0.1145,-6.11,-0.89,6.1744797352,-6.02008,-0.83794,6.0781170316,-6.13,-0.87,6.1914295603
2019-08-22 11:30:00,-6.35,-0.9500000000000001,6.420669747,0.0,0.0,0.0,-6.35,-0.9500000000000001,6.420669747,-6.38,-0.9500000000000001,6.4503410763,-6.38,-0.9500000000000001,6.4503410763
2019-08-22 12:00:00,-6.41,-1.01,6.4890831402,0.0,0.0,0.0,-6.41,-1.01,6.4890831402,-6.43,-1.01,6.5088401425,-6.43,-1.01,6.5088401425
2019-08-22 12:30:00,-6.28,-1.04,6.3655321851,0.0,0.0,0.0,-6.28,-1.04,6.3655321851,-6.3,-1.03,6.3836431605,-6.3,-1.03,6.3836431605
2019-08-22 13:00:00,-6.46,-1.11,6.5546700909,0.0,0.0,0.0,-6.46,-1.11,6.5546700909,-6.49,-1.11,6.5842387562999996,-6.49,-1.11,6.5842387562999996
2019-08-22 13:30:00,-6.83,-1.24,6.9416496598,0.0,0.0,0.0,-6.83,-1.24,6.9416496598,-6.85,-1.24,6.9613288961,-6.85,-1.24,6.9613288961
2019-08-22 14:00:00,-6.89,-1.29,7.0097218204,0.0,0.0,0.0,-6.89,-1.29,7.0097218204,-6.92,-1.29,7.0392116036,-6.92,-1.29,7.0392116036
2019-08-22 14:30:00,-6.73,-1.32,6.8582286343,0.0,0.0,0.0,-6.73,-1.32,6.8582286343,-6.75,-1.31,6.8759435716,-6.75,-1.31,6.8759435716
2019-08-22 15:00:00,-6.6,-1.22,6.711810486,0.0,0.0,0.0,-6.6,-1.22,6.711810486,-6.63,-1.21,6.739510368,-6.63,-1.21,6.739510368
2019-08-22 15:30:00,-6.47,-1.45,6.6304901780000005,0.0,0.0,0.0,-6.47,-1.45,6.6304901780000005,-6.43,-0.91,6.4940742219,-6.43,-0.91,6.4940742219
2019-08-22 16:00:00,-6.42,-1.4100000000000001,6.5730130077,0.0,0.0,0.0,-6.42,-1.4100000000000001,6.5730130077,-6.38,-0.86,6.4377014532,-6.38,-0.86,6.4377014532
2019-08-22 16:30:00,-2.386,0.217,2.3958474492,2.184,0.637,2.275,-4.57,-0.42,4.5892591995,-2.406,0.227,2.4166847126,-4.59,-0.41000000000000003,4.6082751654
2019-08-22 17:00:00,-1.816,0.442,1.8690157838,2.544,0.742,2.65,-4.36,-0.30000000000000004,4.3703089136,-1.8359999999999999,0.512,1.9060535145,-4.38,-0.23,4.3860346556
2019-08-22 17:30:00,-1.84272,-0.01746,1.842802716,2.47728,0.7225400000000001,2.5805,-4.32,-0.74,4.3829214002,-1.8527200000000001,1.33254,2.2821556148,-4.33,0.61,4.3727565677
2019-08-22 18:00:00,-1.73448,0.35786,1.7710123235,2.49552,0.7278600000000001,2.5995,-4.23,-0.37,4.2461511984,-1.75448,0.8978600000000001,1.9708761123,-4.25,0.17,4.2533986411
2019-08-22 18:30:00,-1.69032,0.5007400000000001,1.7629300185,2.53968,0.7407400000000001,2.6455,-4.23,-0.24,4.23680304,-1.71032,0.46074000000000004,1.7712921413,-4.25,-0.28,4.2592135424
2019-08-22 19:00:00,-1.77704,0.08128,1.778897861,2.47296,0.72128,2.576,-4.25,-0.64,4.2979181007000005,-1.79704,1.18128,2.1505290512,-4.27,0.46,4.2947060435
2019-08-22 19:30:00,-6.36032,-0.7892600000000001,6.4091030457,0.13968,0.040740000000000005,0.14550000000000002,-6.5,-0.8300000000000001,6.5527780368,-6.38032,-0.76926,6.4265266085,-6.52,-0.81,6.5701217645
2019-08-22 20:00:00,-6.53,-0.81,6.5800455925,0.0,0.0,0.0,-6.53,-0.81,6.5800455925,-6.5600000000000005,-0.81,6.6098184544,-6.5600000000000005,-0.81,6.6098184544
2019-08-22 20:30:00,-6.4,-0.81,6.4510541774,0.0,0.0,0.0,-6.4,-0.81,6.4510541774,-6.42,-0.79,6.4684233009,-6.42,-0.79,6.4684233009
2019-08-22 21:00:00,-6.02808,-0.6669400000000001,6.0648625252,0.18192000000000003,0.05306,0.1895,-6.21,-0.72,6.2515997953,-6.05808,-0.6469400000000001,6.0925253098,-6.24,-0.7000000000000001,6.2791400685
2019-08-22 21:30:00,-3.3172800000000002,0.15246,3.3207816324,1.48272,0.43246,1.5445,-4.8,-0.28,4.8081597311,-3.33728,0.19246000000000002,3.3428249505,-4.82,-0.24,4.8259714048
2019-08-22 22:00:00,-5.57472,-0.19346000000000002,5.5780758197,0.12528,0.03654,0.1305,-5.7,-0.23,5.7046384636,-5.72472,-1.13346,5.835850465,-5.85,-1.17,5.9658528309
2019-08-22 22:30:00,-5.55,0.23,5.5547637213000005,0.0,0.0,0.0,-5.55,0.23,5.5547637213000005,-5.72,-1.22,5.8486579657,-5.72,-1.22,5.8486579657
2019-08-22 23:00:00,-5.29,-0.59,5.322800015,0.0,0.0,0.0,-5.29,-0.59,5.322800015,-5.36,-0.85,5.4269789017,-5.36,-0.85,5.4269789017
2019-08-22 23:30:00,-5.02,-0.59,5.0545524035,0.0,0.0,0.0,-5.02,-0.59,5.0545524035,-5.05,-0.59,5.0843485325,-5.05,-0.59,5.0843485325
2019-08-23 00:00:00,-4.75,-0.52,4.778378386,0.0,0.0,0.0,-4.75,-0.52,4.778378386,-4.77,-0.51,4.7971866755,-4.77,-0.51,4.7971866755
2019-08-23 00:30:00,-4.58,-0.52,4.6094251268,0.0,0.0,0.0,-4.58,-0.52,4.6094251268,-4.6,-0.51,4.6281853895000005,-4.6,-0.51,4.6281853895000005
2019-08-23 01:00:00,-4.45,-0.52,4.4802790092,0.0,0.0,0.0,-4.45,-0.52,4.4802790092,-4.47,-0.51,4.4989998889,-4.47,-0.51,4.4989998889
2019-08-23 01:30:00,-4.38,-0.47000000000000003,4.4051447195,0.0,0.0,0.0,-4.38,-0.47000000000000003,4.4051447195,-4.4,-0.46,4.4239801085,-4.4,-0.46,4.4239801085
2019-08-23 02:00:00,-4.41,-0.52,4.4405517675,0.0,0.0,0.0,-4.41,-0.52,4.4405517675,-4.43,-0.51,4.4592600283,-4.43,-0.51,4.4592600283
2019-08-23 02:30:00,-4.36,-0.47000000000000003,4.3852593994,0.0,0.0,0.0,-4.36,-0.47000000000000003,4.3852593994,-4.38,-0.46,4.4040890091,-4.38,-0.46,4.4040890091
2019-08-23 03:00:00,-4.23,-0.47000000000000003,4.2560310149,0.0,0.0,0.0,-4.23,-0.47000000000000003,4.2560310149,-4.25,-0.46,4.2748216337,-4.25,-0.46,4.2748216337
2019-08-23 03:30:00,-4.18,-0.47000000000000003,4.2063404522,0.0,0.0,0.0,-4.18,-0.47000000000000003,4.2063404522,-4.21,-0.46,4.2350560799,-4.21,-0.46,4.2350560799
2019-08-23 04:00:00,-4.25,-0.49,4.2781538074,0.0,0.0,0.0,-4.25,-0.49,4.2781538074,-4.28,-0.48,4.3068317822,-4.28,-0.48,4.3068317822
2019-08-23 04:30:00,-4.2,-0.44,4.2229847265,0.0,0.0,0.0,-4.2,-0.44,4.2229847265,-4.22,-0.44,4.2428763828000005,-4.22,-0.44,4.2428763828000005
2019-08-23 05:00:00,-4.38,-0.5,4.4084464384,0.0,0.0,0.0,-4.38,-0.5,4.4084464384,-4.4,-0.5,4.4283179651,-4.4,-0.5,4.4283179651
2019-08-23 05:30:00,-4.38,-0.47000000000000003,4.4051447195,0.0,0.0,0.0,-4.38,-0.47000000000000003,4.4051447195,-4.42,-0.46,4.4438721854,-4.42,-0.46,4.4438721854
2019-08-23 06:00:00,-4.46,-0.51,4.4890644905,0.0,0.0,0.0,-4.46,-0.51,4.4890644905,-4.48,-0.5,4.5078154354,-4.48,-0.5,4.5078154354
2019-08-23 06:30:00,-4.77,-0.51,4.7971866755,0.0,0.0,0.0,-4.77,-0.51,4.7971866755,-4.79,-0.5,4.8160253322,-4.79,-0.5,4.8160253322
2019-08-23 07:00:00,-5.23,-0.5700000000000001,5.2609694924,0.0,0.0,0.0,-5.23,-0.5700000000000001,5.2609694924,-5.25,-0.5700000000000001,5.280852204,-5.25,-0.5700000000000001,5.280852204
2019-08-23 07:30:00,-5.6,-0.8200000000000001,5.6597173074,0.0,0.0,0.0,-5.6,-0.8200000000000001,5.6597173074,-5.58,-0.64,5.6165825909,-5.58,-0.64,5.6165825909
2019-08-23 08:00:00,-6.04,-0.91,6.1081666644,0.0,0.0,0.0,-6.04,-0.91,6.1081666644,-6.06,-0.9,6.1264671712,-6.06,-0.9,6.1264671712
2019-08-23 08:30:00,-6.54,-1.15,6.6403388468,0.0,0.0,0.0,-6.54,-1.15,6.6403388468,-6.5600000000000005,-1.1400000000000001,6.6583181059,-6.5600000000000005,-1.1400000000000001,6.6583181059
2019-08-23 09:00:00,-6.58,-1.12,6.674638567,0.0,0.0,0.0,-6.58,-1.12,6.674638567,-6.61,-1.12,6.704215092,-6.61,-1.12,6.704215092
2019-08-23 09:30:00,-6.67,-1.16,6.7701181674,0.0,0.0,0.0,-6.67,-1.16,6.7701181674,-6.69,-1.15,6.7881219789,-6.69,-1.15,6.7881219789
2019-08-23 10:00:00,-6.72,-1.22,6.8298462647000004,0.0,0.0,0.0,-6.72,-1.22,6.8298462647000004,-6.74,-1.22,6.849525531,-6.74,-1.22,6.849525531
2019-08-23 10:30:00,-6.66,-1.18,6.7637267834,0.0,0.0,0.0,-6.66,-1.18,6.7637267834,-6.68,-1.17,6.7816885803,-6.68,-1.17,6.7816885803
2019-08-23 11:00:00,-3.99648,-0.48564,4.0258786122,1.28352,0.37436,1.337,-5.28,-0.86,5.3495794227,-4.01648,-0.44564000000000004,4.0411268973,-5.3,-0.8200000000000001,5.3630588287
2019-08-23 11:30:00,-6.5404,-1.2597,6.6606062975,0.06960000000000001,0.020300000000000002,0.07250000000000001,-6.61,-1.28,6.7327928826,-6.5604,-1.2597,6.6802464214,-6.63,-1.28,6.7524291925
2019-08-23 12:00:00,-6.57,-1.31,6.6993283245,0.0,0.0,0.0,-6.57,-1.31,6.6993283245,-6.59,-1.31,6.7189433693,-6.59,-1.31,6.7189433693
2019-08-23 12:30:00,-6.48,-1.4,6.6295097858,0.0,0.0,0.0,-6.48,-1.4,6.6295097858,-6.48,-1.25,6.5994620993,-6.48,-1.25,6.5994620993
2019-08-23 13:00:00,-6.2,-1.21,6.31696921,0.0,0.0,0.0,-6.2,-1.21,6.31696921,-6.22,-1.21,6.3366000347,-6.22,-1.21,6.3366000347
2019-08-23 13:30:00,-6.08,-1.19,6.1953611678,0.0,0.0,0.0,-6.08,-1.19,6.1953611678,-6.08,-0.97,6.1568904489,-6.08,-0.97,6.1568904489
2019-08-23 14:00:00,-6.08,-1.13,6.1841167518,0.0,0.0,0.0,-6.08,-1.13,6.1841167518,-6.1,-1.13,6.2037811051,-6.1,-1.13,6.2037811051
2019-08-23 14:30:00,-6.04,-1.17,6.1522760016,0.0,0.0,0.0,-6.04,-1.17,6.1522760016,-6.06,-1.17,6.1719121834,-6.06,-1.17,6.1719121834
2019-08-23 15:00:00,-5.13656,-0.96108,5.2256983648,0.37344000000000005,0.10892,0.389,-5.51,-1.07,5.6129314979,-5.14656,-0.83108,5.213230649,-5.52,-0.9400000000000001,5.5994642600999995
2019-08-23 15:30:00,-5.21504,-0.8452200000000001,5.283089915,0.32496,0.09478,0.3385,-5.54,-0.9400000000000001,5.619181435,-5.24504,-0.8452200000000001,5.3127056619,-5.57,-0.9400000000000001,5.6487609261
2019-08-23 16:00:00,-5.8100000000000005,-0.98,5.8920709432,0.0,0.0,0.0,-5.8100000000000005,-0.98,5.8920709432,-5.84,-0.97,5.9200084459,-5.84,-0.97,5.9200084459
2019-08-23 16:30:00,-2.23392,-0.13406,2.2379389290000002,1.9060800000000002,0.5559400000000001,1.9855,-4.14,-0.6900000000000001,4.1971061459,-2.24392,0.14594000000000001,2.2486608126,-4.15,-0.41000000000000003,4.1702038319
2019-08-23 17:00:00,-1.09264,0.68298,1.2885355447,2.5473600000000003,0.7429800000000001,2.6535,-3.64,-0.06,3.6404944719,-1.11264,0.78298,1.3605239616,-3.66,0.04,3.6602185727
2019-08-23 17:30:00,-1.03168,0.013260000000000001,1.0317652107,2.54832,0.74326,2.6545,-3.58,-0.73,3.6536693884,-1.05168,-0.07674,1.0544761021,-3.6,-0.8200000000000001,3.6922080115
2019-08-23 18:00:00,-1.19456,0.7424200000000001,1.4064711337,2.54544,0.7424200000000001,2.6515,-3.74,0.0,3.74,-1.22456,0.7424200000000001,1.4320386343,-3.77,0.0,3.77
2019-08-23 18:30:00,-1.16888,-0.20884000000000003,1.1873898265,2.5411200000000003,0.74116,2.6470000000000002,-3.71,-0.9500000000000001,3.8296997271,-1.18888,-0.19884000000000002,1.2053932968,-3.73,-0.9400000000000001,3.8466218946
2019-08-23 19:00:00,-1.2232,0.5199,1.3291027989,2.5368,0.7399,2.6425,-3.76,-0.22,3.7664306711,-1.2432,0.45990000000000003,1.3255392299,-3.7800000000000002,-0.28,3.7903561838
2019-08-23 19:30:00,-5.85848,-0.70164,5.9003463119,0.13152,0.038360000000000005,0.137,-5.99,-0.74,6.0355364302,-5.86848,-0.6316400000000001,5.9023746577,-6.0,-0.67,6.0372924395
2019-08-23 20:00:00,-5.99,-0.7000000000000001,6.0307628042,0.0,0.0,0.0,-5.99,-0.7000000000000001,6.0307628042,-6.0,-0.6900000000000001,6.0395446848,-6.0,-0.6900000000000001,6.0395446848
2019-08-23 20:30:00,-2.52312,-0.05466000000000001,2.5237119982,1.76688,0.51534,1.8405,-4.29,-0.5700000000000001,4.3277014684,-2.54312,-0.03466,2.5433561784,-4.31,-0.55,4.3449510929
2019-08-23 21:00:00,-1.1984,0.9538000000000001,1.531632136,2.4816000000000003,0.7238,2.585,-3.68,0.23,3.6871804946,-1.2184,0.9438000000000001,1.5411868803000002,-3.7,0.22,3.7065347698
2019-08-23 21:30:00,-1.12696,0.8242200000000001,1.3962010779,2.48304,0.7242200000000001,2.5865,-3.61,0.1,3.611384776,-1.13696,1.04422,1.5437206515000002,-3.62,0.32,3.6341161236
2019-08-23 22:00:00,-5.27912,-0.62016,5.3154215637,0.17088,0.04984,0.178,-5.45,-0.67,5.4910290475,-5.41912,-0.9701600000000001,5.5052767415,-5.59,-1.02,5.6822970707
2019-08-23 22:30:00,-5.36,0.14,5.3618280465,0.0,0.0,0.0,-5.36,0.14,5.3618280465,-5.52,-1.1400000000000001,5.6364882684,-5.52,-1.1400000000000001,5.6364882684
2019-08-23 23:00:00,-5.1,-0.5,5.1244511901,0.0,0.0,0.0,-5.1,-0.5,5.1244511901,-5.12,-0.5,5.1443561308,-5.12,-0.5,5.1443561308
2019-08-23 23:30:00,-4.91,-0.56,4.9418316442,0.0,0.0,0.0,-4.91,-0.56,4.9418316442,-4.93,-0.5,4.9552901025,-4.93,-0.5,4.9552901025
2019-08-24 00:00:00,-4.76,-1.13,4.8922898524,0.0,0.0,0.0,-4.76,-1.13,4.8922898524,-4.66,0.23,4.6656725132,-4.66,0.23,4.6656725132
2019-08-24 00:30:00,-4.57,-1.13,4.7076321012,0.0,0.0,0.0,-4.57,-1.13,4.7076321012,-4.47,0.23,4.4759133146,-4.47,0.23,4.4759133146
2019-08-24 01:00:00,-4.45,-1.11,4.5863493107,0.0,0.0,0.0,-4.45,-1.11,4.5863493107,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2019-08-24 01:30:00,-4.38,-1.11,4.5184621278,0.0,0.0,0.0,-4.38,-1.11,4.5184621278,-4.28,0.25,4.2872951846,-4.28,0.25,4.2872951846
2019-08-24 02:00:00,-4.45,-1.13,4.5912307718,0.0,0.0,0.0,-4.45,-1.13,4.5912307718,-4.35,0.25,4.3571779858,-4.35,0.25,4.3571779858
2019-08-24 02:30:00,-4.36,-1.13,4.5040537297,0.0,0.0,0.0,-4.36,-1.13,4.5040537297,-4.26,0.25,4.2673293756,-4.26,0.25,4.2673293756
2019-08-24 03:00:00,-4.18,-0.5700000000000001,4.2186846291,0.0,0.0,0.0,-4.18,-0.5700000000000001,4.2186846291,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2019-08-24 03:30:00,-4.15,-0.78,4.2226650353,0.0,0.0,0.0,-4.15,-0.78,4.2226650353,-4.11,0.05,4.110304125,-4.11,0.05,4.110304125
2019-08-24 04:00:00,-4.19,-1.04,4.3171402572,0.0,0.0,0.0,-4.19,-1.04,4.3171402572,-4.11,0.30000000000000004,4.1209343601,-4.11,0.30000000000000004,4.1209343601
2019-08-24 04:30:00,-4.14,-1.04,4.2686297567,0.0,0.0,0.0,-4.14,-1.04,4.2686297567,-4.05,0.30000000000000004,4.0610959112,-4.05,0.30000000000000004,4.0610959112
2019-08-24 05:00:00,-4.07,-0.99,4.1886752082,0.0,0.0,0.0,-4.07,-0.99,4.1886752082,-3.98,0.35000000000000003,3.9953598086,-3.98,0.35000000000000003,3.9953598086
2019-08-24 05:30:00,-4.05,-0.9400000000000001,4.1576555894,0.0,0.0,0.0,-4.05,-0.9400000000000001,4.1576555894,-3.95,0.38,3.9682363841,-3.95,0.38,3.9682363841
2019-08-24 06:00:00,-4.08,-0.9400000000000001,4.1868842831,0.0,0.0,0.0,-4.08,-0.9400000000000001,4.1868842831,-3.99,0.38,4.0080543908,-3.99,0.38,4.0080543908
2019-08-24 06:30:00,-4.06,-0.68,4.1165519552,0.0,0.0,0.0,-4.06,-0.68,4.1165519552,-4.02,0.28,4.0297394457,-4.02,0.28,4.0297394457
2019-08-24 07:00:00,-4.25,-0.24,4.2567710768,0.0,0.0,0.0,-4.25,-0.24,4.2567710768,-4.27,-0.23,4.2761898929,-4.27,-0.23,4.2761898929
2019-08-24 07:30:00,-4.51,-0.27,4.5180748112,0.0,0.0,0.0,-4.51,-0.27,4.5180748112,-4.53,-0.27,4.5380392242,-4.53,-0.27,4.5380392242
2019-08-24 08:00:00,-4.71,-0.41000000000000003,4.727811333,0.0,0.0,0.0,-4.71,-0.41000000000000003,4.727811333,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2019-08-24 08:30:00,-5.00576,-0.39418000000000003,5.0212559236,0.054240000000000003,0.01582,0.0565,-5.06,-0.41000000000000003,5.0765834968,-5.02576,-0.40418000000000004,5.0419862207,-5.08,-0.42,5.0973326358
2019-08-24 09:00:00,-1.88464,0.7619800000000001,2.0328505725,1.75536,0.51198,1.8285,-3.64,0.25,3.6485750643,-1.90464,0.7719800000000001,2.0551415158,-3.66,0.26,3.6692233511
2019-08-24 09:30:00,-0.51504,1.02478,1.1469264362,2.48496,0.7247800000000001,2.5885,-3.0,0.30000000000000004,3.0149626863,-0.5350400000000001,1.02478,1.156045782,-3.02,0.30000000000000004,3.0348640826
2019-08-24 10:00:00,-0.64224,0.9826800000000001,1.1739387548,2.47776,0.7226800000000001,2.581,-3.12,0.26,3.1308145905,-0.66224,0.9926800000000001,1.1933044037,-3.14,0.27,3.1515869019
2019-08-24 10:30:00,-0.66512,0.96184,1.1694104498,2.47488,0.72184,2.578,-3.14,0.24,3.1491586178,-0.6851200000000001,0.96184,1.1809003345,-3.16,0.24,3.1691008188
2019-08-24 11:00:00,-0.5032800000000001,0.9994600000000001,1.1190223635,2.46672,0.7194600000000001,2.5695,-2.9699999999999998,0.28,2.9831694555,-0.5332800000000001,0.9994600000000001,1.1328317836,-3.0,0.28,3.0130383336
2019-08-24 11:30:00,-0.25904000000000005,1.02778,1.0599214358,2.46096,0.7177800000000001,2.5635,-2.7199999999999998,0.31,2.7376084453000002,-0.28904,1.03778,1.0772796526,-2.75,0.32,2.7685555801
2019-08-24 12:00:00,-0.04048,1.08736,1.0881132294,2.45952,0.7173600000000001,2.5620000000000003,-2.5,0.37,2.527231687,-0.060480000000000006,1.0973600000000001,1.0990253864,-2.52,0.38,2.5484897489
2019-08-24 12:30:00,-3.6730400000000003,-0.056720000000000007,3.6734779161,0.45696000000000003,0.13328,0.47600000000000003,-4.13,-0.19,4.13436815,-3.69304,-0.046720000000000005,3.6933355114,-4.15,-0.18,4.1539017803
2019-08-24 13:00:00,-4.5,-0.32,4.5113634303,0.0,0.0,0.0,-4.5,-0.32,4.5113634303,-4.52,-0.31,4.5306180594,-4.52,-0.31,4.5306180594
2019-08-24 13:30:00,-4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,-4.5600000000000005,-0.37,4.5749863388000005,-4.58,-0.37,4.5949211092,-4.58,-0.37,4.5949211092
2019-08-24 14:00:00,-4.51,-0.37,4.5251519312,0.0,0.0,0.0,-4.51,-0.37,4.5251519312,-4.53,-0.37,4.5450852577,-4.53,-0.37,4.5450852577
2019-08-24 14:30:00,-4.48,-0.39,4.4969434064,0.0,0.0,0.0,-4.48,-0.39,4.4969434064,-4.5,-0.39,4.5168683842,-4.5,-0.39,4.5168683842
2019-08-24 15:00:00,-4.39,-0.37,4.405564663,0.0,0.0,0.0,-4.39,-0.37,4.405564663,-4.41,-0.36,4.4246694792,-4.41,-0.36,4.4246694792
2019-08-24 15:30:00,-4.44,-0.37,4.4553899942,0.0,0.0,0.0,-4.44,-0.37,4.4553899942,-4.47,-0.36,4.4844732132,-4.47,-0.36,4.4844732132
2019-08-24 16:00:00,-4.59,-0.41000000000000003,4.6082751654,0.0,0.0,0.0,-4.59,-0.41000000000000003,4.6082751654,-4.61,-0.41000000000000003,4.6281961929,-4.61,-0.41000000000000003,4.6281961929
2019-08-24 16:30:00,-4.65,-0.36,4.6639146647,0.0,0.0,0.0,-4.65,-0.36,4.6639146647,-4.67,-0.36,4.6838552497,-4.67,-0.36,4.6838552497
2019-08-24 17:00:00,-3.07248,0.15886,3.0765841204,0.8875200000000001,0.25886000000000003,0.9245000000000001,-3.96,-0.1,3.961262425,-3.09248,0.17886000000000002,3.0976480513,-3.98,-0.08,3.9808039389000003
2019-08-24 17:30:00,-0.22432000000000002,1.13624,1.1581713171999999,2.45568,0.7162400000000001,2.558,-2.68,0.42,2.7127108213,-0.23432000000000003,1.14624,1.1699452979,-2.69,0.43,2.724151244
2019-08-24 18:00:00,-0.23296000000000003,1.16372,1.1868085777,2.44704,0.71372,2.549,-2.68,0.45,2.7175172493,-0.24296,1.17372,1.198602603,-2.69,0.46,2.7290474529
2019-08-24 18:30:00,-0.14336000000000002,1.25652,1.2646717361,2.45664,0.71652,2.559,-2.6,0.54,2.6554848898,-0.16336,1.25652,1.2670947084,-2.62,0.54,2.6750700925
2019-08-24 19:00:00,-0.1448,1.2561,1.2644185423,2.4552,0.7161000000000001,2.5575,-2.6,0.54,2.6554848898,-0.1648,1.2561,1.2668647323,-2.62,0.54,2.6750700925
2019-08-24 19:30:00,-0.16432000000000002,1.25624,1.2669411983,2.45568,0.7162400000000001,2.558,-2.62,0.54,2.6750700925,-0.16432000000000002,1.25624,1.2669411983,-2.62,0.54,2.6750700925
2019-08-24 20:00:00,-0.07664,1.26848,1.2707931382,2.46336,0.71848,2.566,-2.54,0.55,2.5988651368999998,-0.09664,1.25848,1.2621850894,-2.56,0.54,2.6163333121
2019-08-24 20:30:00,0.004880000000000001,1.3018399999999999,1.3018491464,2.47488,0.72184,2.578,-2.47,0.58,2.5371834778,-0.025120000000000003,1.3118400000000001,1.3120804853,-2.5,0.59,2.5686767021
2019-08-24 21:00:00,-0.1184,1.3437999999999999,1.3490059303,2.4816000000000003,0.7238,2.585,-2.6,0.62,2.6729010456999998,-0.1384,1.3538000000000001,1.3608559806,-2.62,0.63,2.6946799438999998
2019-08-24 21:30:00,-0.08600000000000001,1.3445,1.3472476573,2.484,0.7245,2.5875,-2.5700000000000003,0.62,2.6437284278,-0.106,1.3545,1.358641325,-2.59,0.63,2.6655205871
2019-08-24 22:00:00,0.0892,1.3631,1.3660154648,2.4792,0.7231000000000001,2.5825,-2.39,0.64,2.4742069436,0.0692,1.3731,1.3748426274,-2.41,0.65,2.4961169844
2019-08-24 22:30:00,-4.29344,0.15108000000000002,4.296097322,0.10656,0.031080000000000003,0.111,-4.4,0.12,4.4016360595,-4.31344,0.45108000000000004,4.3369618168,-4.42,0.42,4.439909909
2019-08-24 23:00:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.34,-0.22,4.3455724594,-4.34,-0.22,4.3455724594
2019-08-24 23:30:00,-4.11,0.0,4.11,0.0,0.0,0.0,-4.11,0.0,4.11,-4.14,0.0,4.14,-4.14,0.0,4.14
2019-08-25 00:00:00,-3.94,-0.22,3.9461373519,0.0,0.0,0.0,-3.94,-0.22,3.9461373519,-3.96,-0.22,3.966106403,-3.96,-0.22,3.966106403
2019-08-25 00:30:00,-3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,-3.83,-0.22,3.8363133343999998,-3.85,0.0,3.85,-3.85,0.0,3.85
2019-08-25 01:00:00,-3.7,-0.4,3.7215588132,0.0,0.0,0.0,-3.7,-0.4,3.7215588132,-3.7199999999999998,-0.4,3.7414435717,-3.7199999999999998,-0.4,3.7414435717
2019-08-25 01:30:00,-3.63,-0.66,3.6895121629,0.0,0.0,0.0,-3.63,-0.66,3.6895121629,-3.5700000000000003,0.64,3.6269132882,-3.5700000000000003,0.64,3.6269132882
2019-08-25 02:00:00,-3.6,-0.66,3.66,0.0,0.0,0.0,-3.6,-0.66,3.66,-3.52,0.64,3.577708764,-3.52,0.64,3.577708764
2019-08-25 02:30:00,-3.55,-0.66,3.6108309293,0.0,0.0,0.0,-3.55,-0.66,3.6108309293,-3.47,0.63,3.5267265275,-3.47,0.63,3.5267265275
2019-08-25 03:00:00,-3.47,-0.66,3.5322089406,0.0,0.0,0.0,-3.47,-0.66,3.5322089406,-3.39,0.63,3.4480429232,-3.39,0.63,3.4480429232
2019-08-25 03:30:00,-3.43,-0.66,3.4929214134,0.0,0.0,0.0,-3.43,-0.66,3.4929214134,-3.35,0.63,3.4087241015,-3.35,0.63,3.4087241015
2019-08-25 04:00:00,-3.43,-0.6900000000000001,3.4987140495,0.0,0.0,0.0,-3.43,-0.6900000000000001,3.4987140495,-3.35,0.63,3.4087241015,-3.35,0.63,3.4087241015
2019-08-25 04:30:00,-3.37,-0.6900000000000001,3.4399127896,0.0,0.0,0.0,-3.37,-0.6900000000000001,3.4399127896,-3.29,0.65,3.3535950859,-3.29,0.65,3.3535950859
2019-08-25 05:00:00,-3.34,-0.66,3.4045851436,0.0,0.0,0.0,-3.34,-0.66,3.4045851436,-3.25,0.65,3.3143626837999998,-3.25,0.65,3.3143626837999998
2019-08-25 05:30:00,-3.38,-0.66,3.4438350715,0.0,0.0,0.0,-3.38,-0.66,3.4438350715,-3.29,0.65,3.3535950859,-3.29,0.65,3.3535950859
2019-08-25 06:00:00,-3.35,-0.66,3.4143959934,0.0,0.0,0.0,-3.35,-0.66,3.4143959934,-3.29,0.65,3.3535950859,-3.29,0.65,3.3535950859
2019-08-25 06:30:00,-3.48,0.0,3.48,0.0,0.0,0.0,-3.48,0.0,3.48,-3.5,0.0,3.5,-3.5,0.0,3.5
2019-08-25 07:00:00,-3.67,-0.39,3.6906638969000003,0.0,0.0,0.0,-3.67,-0.39,3.6906638969000003,-3.69,-0.39,3.7105525195,-3.69,-0.39,3.7105525195
2019-08-25 07:30:00,-0.7999200000000001,0.85794,1.1730017263,1.57008,0.45794,1.6355,-2.37,0.4,2.4035182546,-0.8199200000000001,0.85794,1.1867307403,-2.39,0.4,2.4232416305
2019-08-25 08:00:00,-3.50608,0.08156000000000001,3.5070285143,0.31392000000000003,0.09156,0.327,-3.8200000000000003,-0.01,3.820013089,-3.51608,0.52156,3.5545524894,-3.83,0.43,3.8540627914
2019-08-25 08:30:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2019-08-25 09:00:00,-0.13224000000000002,1.14018,1.1478230918,2.2977600000000002,0.6701800000000001,2.3935,-2.43,0.47000000000000003,2.4750353533,-0.15224000000000001,1.16018,1.170125912,-2.45,0.49,2.4985195617000002
