Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 09:30:00,0.08352000000000001,1.24436,1.2471597332,2.48352,0.72436,2.5869999999999997,-2.4,0.52,2.4556872765,0.06352000000000001,1.2543600000000001,1.2559672766,-2.42,0.53,2.4773574631
2019-08-25 10:00:00,-0.07944000000000001,0.5605800000000001,0.5661807574000001,2.47056,0.7205800000000001,2.5735,-2.55,-0.16,2.5550146771,-0.02944,1.6705800000000002,1.6708393849,-2.5,0.9500000000000001,2.6744158241
2019-08-25 10:30:00,-4.65064,0.13898000000000002,4.6527161798000005,0.09936,0.028980000000000002,0.10350000000000001,-4.75,0.11,4.7512735135,-4.78064,-0.8410200000000001,4.8540533011,-4.88,-0.87,4.9569446235
2019-08-25 11:00:00,-0.9592800000000001,0.8564600000000001,1.2859789462,2.01072,0.5864600000000001,2.0945,-2.9699999999999998,0.27,2.9822474746000003,-0.97928,0.87646,1.3142189506,-2.99,0.29,3.0040306257
2019-08-25 11:30:00,-0.13616,1.11862,1.1268763242,2.4638400000000003,0.71862,2.5665,-2.6,0.4,2.6305892876,-0.15616000000000002,1.12862,1.1393722175,-2.62,0.41000000000000003,2.6518861212
2019-08-25 12:00:00,-0.13952,1.09764,1.1064715993,2.46048,0.7176400000000001,2.563,-2.6,0.38,2.6276224995,-0.15952000000000002,1.10764,1.1190679157,-2.62,0.39,2.6488676826
2019-08-25 12:30:00,-0.08904000000000001,1.13778,1.141258713,2.46096,0.7177800000000001,2.5635,-2.55,0.42,2.5843567865,-0.10904000000000001,1.14778,1.1529478089,-2.5700000000000003,0.43,2.6057244674
2019-08-25 13:00:00,-1.97824,0.5321800000000001,2.048572442,1.48176,0.43218,1.5434999999999999,-3.46,0.1,3.4614447851,-1.99824,0.55218,2.0731294822,-3.48,0.12,3.4820683509
2019-08-25 13:30:00,-4.8100000000000005,-0.44,4.830082815,0.0,0.0,0.0,-4.8100000000000005,-0.44,4.830082815,-4.84,-0.44,4.8599588476,-4.84,-0.44,4.8599588476
2019-08-25 14:00:00,-4.79,-0.46,4.8120369907,0.0,0.0,0.0,-4.79,-0.46,4.8120369907,-4.8100000000000005,-0.46,4.8319457778,-4.8100000000000005,-0.46,4.8319457778
2019-08-25 14:30:00,-4.77,-0.46,4.7921289632,0.0,0.0,0.0,-4.77,-0.46,4.7921289632,-4.79,-0.46,4.8120369907,-4.79,-0.46,4.8120369907
2019-08-25 15:00:00,-4.65,-0.43,4.6698393977,0.0,0.0,0.0,-4.65,-0.43,4.6698393977,-4.67,-0.42,4.6888484727,-4.67,-0.42,4.6888484727
2019-08-25 15:30:00,-4.59,-0.4,4.6073962278,0.0,0.0,0.0,-4.59,-0.4,4.6073962278,-4.62,-0.39,4.6364318177,-4.62,-0.39,4.6364318177
2019-08-25 16:00:00,-4.59,-0.37,4.6048887066,0.0,0.0,0.0,-4.59,-0.37,4.6048887066,-4.62,-0.36,4.6340047475,-4.62,-0.36,4.6340047475
2019-08-25 16:30:00,-4.71,-0.37,4.7245105567,0.0,0.0,0.0,-4.71,-0.37,4.7245105567,-4.73,-0.36,4.7436800061,-4.73,-0.36,4.7436800061
2019-08-25 17:00:00,-4.8,-0.34,4.8120266001,0.0,0.0,0.0,-4.8,-0.34,4.8120266001,-4.82,-0.33,4.8312834734,-4.82,-0.33,4.8312834734
2019-08-25 17:30:00,-4.91,-0.36,4.9231798667,0.0,0.0,0.0,-4.91,-0.36,4.9231798667,-4.93,-0.35000000000000003,4.9424083198,-4.93,-0.35000000000000003,4.9424083198
2019-08-25 18:00:00,-4.94,-0.36,4.9531000394,0.0,0.0,0.0,-4.94,-0.36,4.9531000394,-4.96,-0.35000000000000003,4.9723334562,-4.96,-0.35000000000000003,4.9723334562
2019-08-25 18:30:00,-4.94,-0.33,4.951009998,0.0,0.0,0.0,-4.94,-0.33,4.951009998,-4.96,-0.32,4.9703118614,-4.96,-0.32,4.9703118614
2019-08-25 19:00:00,-5.01,-0.33,5.0208565006,0.0,0.0,0.0,-5.01,-0.33,5.0208565006,-5.03,-0.32,5.040168648,-5.03,-0.32,5.040168648
2019-08-25 19:30:00,-4.99,-0.31,4.9996199856,0.0,0.0,0.0,-4.99,-0.31,4.9996199856,-5.01,-0.31,5.0195816559,-5.01,-0.31,5.0195816559
2019-08-25 20:00:00,-4.94,-0.29,4.9485048247000005,0.0,0.0,0.0,-4.94,-0.29,4.9485048247000005,-4.96,-0.28,4.9678969393,-4.96,-0.28,4.9678969393
2019-08-25 20:30:00,-4.92,-0.26,4.9268651291,0.0,0.0,0.0,-4.92,-0.26,4.9268651291,-4.94,-0.26,4.9468373735,-4.94,-0.26,4.9468373735
2019-08-25 21:00:00,-5.05,-0.26,5.0566886398,0.0,0.0,0.0,-5.05,-0.26,5.0566886398,-5.07,-0.26,5.0766622893,-5.07,-0.26,5.0766622893
2019-08-25 21:30:00,-4.97,-0.31,4.9796586228,0.0,0.0,0.0,-4.97,-0.31,4.9796586228,-4.99,-0.21,4.9944168829,-4.99,-0.21,4.9944168829
2019-08-25 22:00:00,-4.73,-0.24,4.736084881,0.0,0.0,0.0,-4.73,-0.24,4.736084881,-4.75,-0.21,4.7546398391,-4.75,-0.21,4.7546398391
2019-08-25 22:30:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.58,-0.21,4.5848118827,-4.58,-0.21,4.5848118827
2019-08-25 23:00:00,-4.4,-0.24,4.4065405933,0.0,0.0,0.0,-4.4,-0.24,4.4065405933,-4.42,-0.21,4.4249858757,-4.42,-0.21,4.4249858757
2019-08-25 23:30:00,-4.16,-0.24,4.1669173258,0.0,0.0,0.0,-4.16,-0.24,4.1669173258,-4.18,-0.26,4.1880783183,-4.18,-0.26,4.1880783183
2019-08-26 00:00:00,-3.96,0.0,3.96,0.0,0.0,0.0,-3.96,0.0,3.96,-3.98,0.0,3.98,-3.98,0.0,3.98
2019-08-26 00:30:00,-3.8,-0.45,3.8265519727,0.0,0.0,0.0,-3.8,-0.45,3.8265519727,-3.8200000000000003,-0.43,3.8441253882,-3.8200000000000003,-0.43,3.8441253882
2019-08-26 01:00:00,-3.7,-0.47000000000000003,3.7297318938,0.0,0.0,0.0,-3.7,-0.47000000000000003,3.7297318938,-3.7199999999999998,-0.43,3.7447696858,-3.7199999999999998,-0.43,3.7447696858
2019-08-26 01:30:00,-3.64,-0.47000000000000003,3.6702179772,0.0,0.0,0.0,-3.64,-0.47000000000000003,3.6702179772,-3.66,-0.48,3.6913412197,-3.66,-0.48,3.6913412197
2019-08-26 02:00:00,-3.56,-0.42,3.5846896658,0.0,0.0,0.0,-3.56,-0.42,3.5846896658,-3.58,-0.42,3.6045526768,-3.58,-0.42,3.6045526768
2019-08-26 02:30:00,-3.55,-0.42,3.5747587331,0.0,0.0,0.0,-3.55,-0.42,3.5747587331,-3.58,-0.42,3.6045526768,-3.58,-0.42,3.6045526768
2019-08-26 03:00:00,-3.46,-0.44,3.4878646763,0.0,0.0,0.0,-3.46,-0.44,3.4878646763,-3.49,-0.42,3.5151813608999998,-3.49,-0.42,3.5151813608999998
2019-08-26 03:30:00,-3.51,-0.44,3.5374708479,0.0,0.0,0.0,-3.51,-0.44,3.5374708479,-3.5300000000000002,-0.42,3.5548980295,-3.5300000000000002,-0.42,3.5548980295
2019-08-26 04:00:00,-3.51,-0.22,3.5168878287,0.0,0.0,0.0,-3.51,-0.22,3.5168878287,-3.5300000000000002,0.0,3.5300000000000002,-3.5300000000000002,0.0,3.5300000000000002
2019-08-26 04:30:00,-3.45,-0.22,3.4570073763,0.0,0.0,0.0,-3.45,-0.22,3.4570073763,-3.47,-0.22,3.4769670692,-3.47,-0.22,3.4769670692
2019-08-26 05:00:00,-3.42,0.0,3.42,0.0,0.0,0.0,-3.42,0.0,3.42,-3.43,0.0,3.43,-3.43,0.0,3.43
2019-08-26 05:30:00,-3.5,-0.43,3.5263153574,0.0,0.0,0.0,-3.5,-0.43,3.5263153574,-3.52,-0.43,3.5461669447,-3.52,-0.43,3.5461669447
2019-08-26 06:00:00,-3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,-3.5,-0.22,3.5069074695999998,-3.52,0.0,3.52,-3.52,0.0,3.52
2019-08-26 06:30:00,-3.79,-0.22,3.7963798545,0.0,0.0,0.0,-3.79,-0.22,3.7963798545,-3.8,-0.22,3.8063630936,-3.8,-0.22,3.8063630936
2019-08-26 07:00:00,-3.95,-0.25,3.9579034854,0.0,0.0,0.0,-3.95,-0.25,3.9579034854,-3.9699999999999998,-0.25,3.9778637483,-3.9699999999999998,-0.25,3.9778637483
2019-08-26 07:30:00,-4.28,-0.25,4.2872951846,0.0,0.0,0.0,-4.28,-0.25,4.2872951846,-4.3,-0.25,4.3072613109,-4.3,-0.25,4.3072613109
2019-08-26 08:00:00,-0.31304000000000004,0.83328,0.8901402137000001,2.13696,0.6232800000000001,2.226,-2.45,0.21,2.4589835298000002,-0.31304000000000004,1.12328,1.166084045,-2.45,0.5,2.50049995
2019-08-26 08:30:00,0.09784000000000001,1.12562,1.1298641733,2.4878400000000003,0.72562,2.5915,-2.39,0.4,2.4232416305,0.07784,1.13562,1.1382846085,-2.41,0.41000000000000003,2.4446267609
2019-08-26 09:00:00,-0.08552000000000001,1.12464,1.1278868738,2.48448,0.7246400000000001,2.588,-2.5700000000000003,0.4,2.600942137,-0.10552,1.13464,1.1395360459,-2.59,0.41000000000000003,2.6222509415
2019-08-26 09:30:00,-0.10840000000000001,1.1238,1.1290159432,2.4816000000000003,0.7238,2.585,-2.59,0.4,2.6207060117000003,-0.12840000000000001,1.1638,1.1708616485,-2.61,0.44,2.6468282906000002
2019-08-26 10:00:00,-0.25032000000000004,1.02324,1.053413594,2.47968,0.7232400000000001,2.583,-2.73,0.30000000000000004,2.7464340516,-0.27032,1.03324,1.0680158239,-2.75,0.31,2.7674175688
2019-08-26 10:30:00,-0.45656,1.00142,1.1005857758,2.47344,0.7214200000000001,2.5765000000000002,-2.93,0.28,2.9433484333,-0.47656000000000004,1.00142,1.1090317624,-2.95,0.28,2.9632583418
2019-08-26 11:00:00,-2.40536,0.32302000000000003,2.4269525438,1.48464,0.43302,1.5465,-3.89,-0.11,3.8915549591,-2.42536,0.33302000000000004,2.4481163065000002,-3.91,-0.1,3.9112785633
2019-08-26 11:30:00,-5.36,-0.68,5.4029621505,0.0,0.0,0.0,-5.36,-0.68,5.4029621505,-5.38,-0.67,5.4215588164,-5.38,-0.67,5.4215588164
2019-08-26 12:00:00,-5.36,-0.68,5.4029621505,0.0,0.0,0.0,-5.36,-0.68,5.4029621505,-5.38,-0.67,5.4215588164,-5.38,-0.67,5.4215588164
2019-08-26 12:30:00,-5.52,-0.74,5.569380576,0.0,0.0,0.0,-5.52,-0.74,5.569380576,-5.54,-0.73,5.5878886889,-5.54,-0.73,5.5878886889
2019-08-26 13:00:00,-2.9470400000000003,-0.23122,2.9560966578,1.33296,0.38878,1.3885,-4.28,-0.62,4.3246733981,-2.96704,-0.14122,2.9703988705,-4.3,-0.53,4.3325396709
2019-08-26 13:30:00,-0.48568000000000006,0.93876,1.0569557228,2.46432,0.7187600000000001,2.567,-2.95,0.22,2.9581920154,-0.50568,0.93876,1.0662938619,-2.9699999999999998,0.22,2.9781370015
2019-08-26 14:00:00,-0.52624,0.9356800000000001,1.0735108756,2.45376,0.7156800000000001,2.556,-2.98,0.22,2.9881097704,-0.5462400000000001,0.9356800000000001,1.0834552137,-3.0,0.22,3.0080558505
2019-08-26 14:30:00,-0.41008000000000006,0.9345600000000001,1.0205723884,2.44992,0.7145600000000001,2.552,-2.86,0.22,2.8684490583,-0.43008,0.9345600000000001,1.0287716948,-2.88,0.22,2.8883905553
2019-08-26 15:00:00,-0.42352,0.93064,1.0224773836,2.43648,0.71064,2.5380000000000003,-2.86,0.22,2.8684490583,-0.44352,0.93064,1.0309223055,-2.88,0.22,2.8883905553
2019-08-26 15:30:00,-0.50112,0.9313400000000001,1.0575989079,2.43888,0.7113400000000001,2.5404999999999998,-2.94,0.22,2.9482198018,-0.52112,0.9313400000000001,1.0672208066,-2.96,0.22,2.9681644159
2019-08-26 16:00:00,-0.66832,0.9292400000000001,1.1446128603,2.43168,0.7092400000000001,2.533,-3.1,0.22,3.1077966471,-0.68832,0.9292400000000001,1.156404514,-3.12,0.22,3.1277467928
2019-08-26 16:30:00,-0.74304,0.93078,1.1909911209,2.43696,0.7107800000000001,2.5385,-3.18,0.22,3.1876009788,-0.76304,0.93078,1.2035702929,-3.2,0.22,3.2075535849
2019-08-26 17:00:00,-0.8425600000000001,0.9309200000000001,1.2555952373,2.43744,0.7109200000000001,2.539,-3.2800000000000002,0.22,3.2873697693,-0.8725600000000001,0.9309200000000001,1.2759204521,-3.31,0.22,3.3173031215
2019-08-26 17:30:00,-1.03536,0.9330200000000001,1.3937347847,2.44464,0.7130200000000001,2.5465,-3.48,0.22,3.4869470888,-1.06536,0.9330200000000001,1.4161632145,-3.51,0.22,3.5168878287
2019-08-26 18:00:00,-0.7807200000000001,0.99604,1.2655510262,2.48928,0.72604,2.593,-3.27,0.27,3.2811278549000003,-0.8107200000000001,0.99604,1.2842751263,-3.3,0.27,3.311027031
2019-08-26 18:30:00,-1.06712,0.9483400000000001,1.4276182438,2.46288,0.7183400000000001,2.5655,-3.5300000000000002,0.23,3.5374849823,-1.08712,0.9483400000000001,1.4426290757,-3.55,0.23,3.5574429019
2019-08-26 19:00:00,-1.14528,0.94596,1.4854314525,2.45472,0.71596,2.557,-3.6,0.23,3.60733974,-1.16528,0.94596,1.5009056599,-3.62,0.23,3.6272992708
2019-08-26 19:30:00,-0.95096,0.9472200000000001,1.3422185552,2.45904,0.7172200000000001,2.5615,-3.41,0.23,3.4177477964,-0.97096,0.9472200000000001,1.3564619603999999,-3.43,0.23,3.4377027213
2019-08-26 20:00:00,-1.04096,0.9472200000000001,1.4074172977,2.45904,0.7172200000000001,2.5615,-3.5,0.23,3.5075490018,-1.06096,0.9472200000000001,1.4222734793,-3.52,0.23,3.5275062013
2019-08-26 20:30:00,-5.67312,-0.59716,5.704462341,0.14688,0.04284,0.153,-5.82,-0.64,5.8550832616,-5.69312,-0.57716,5.7223010232,-5.84,-0.62,5.872818744
2019-08-26 21:00:00,-3.30416,0.26462,3.3147393638000002,1.45584,0.42462000000000005,1.5165000000000002,-4.76,-0.16,4.7626883165,-3.32416,0.27462000000000003,3.3354843500999998,-4.78,-0.15,4.7823529774
2019-08-26 21:30:00,-1.13888,1.05366,1.5515305508,2.48112,0.7236600000000001,2.5845000000000002,-3.62,0.33,3.6350103164,-1.16888,1.05366,1.5736835292,-3.65,0.33,3.6648874471
2019-08-26 22:00:00,-4.60608,-0.24094000000000002,4.6123773751,0.61392,0.17906000000000002,0.6395000000000001,-5.22,-0.42,5.2368692938,-4.62608,-0.14094,4.6282264692,-5.24,-0.32,5.2497618994
2019-08-26 22:30:00,-5.44,-0.48,5.4611354131,0.0,0.0,0.0,-5.44,-0.48,5.4611354131,-5.47,-0.48,5.4910199417,-5.47,-0.48,5.4910199417
2019-08-26 23:00:00,-5.3,-0.62,5.3361409277,0.0,0.0,0.0,-5.3,-0.62,5.3361409277,-5.31,-0.5,5.3334885394,-5.31,-0.5,5.3334885394
2019-08-26 23:30:00,-5.03,-1.1,5.1488736632,0.0,0.0,0.0,-5.03,-1.1,5.1488736632,-4.92,0.26,4.9268651291,-4.92,0.26,4.9268651291
2019-08-27 00:00:00,-4.77,-1.1,4.8951915182,0.0,0.0,0.0,-4.77,-1.1,4.8951915182,-4.67,0.26,4.6772320875,-4.67,0.26,4.6772320875
2019-08-27 00:30:00,-4.58,-1.1,4.710244155,0.0,0.0,0.0,-4.58,-1.1,4.710244155,-4.48,0.26,4.4875383007,-4.48,0.26,4.4875383007
2019-08-27 01:00:00,-4.48,-0.77,4.5456902666,0.0,0.0,0.0,-4.48,-0.77,4.5456902666,-4.44,-0.09,4.4409120685,-4.44,-0.09,4.4409120685
2019-08-27 01:30:00,-4.35,-0.41000000000000003,4.3692791167,0.0,0.0,0.0,-4.35,-0.41000000000000003,4.3692791167,-4.36,-0.41000000000000003,4.379235093,-4.36,-0.41000000000000003,4.379235093
2019-08-27 02:00:00,-4.37,-0.48,4.3962825205,0.0,0.0,0.0,-4.37,-0.48,4.3962825205,-4.39,-0.48,4.4161634934,-4.39,-0.48,4.4161634934
2019-08-27 02:30:00,-4.37,-0.46,4.3941438301,0.0,0.0,0.0,-4.37,-0.46,4.3941438301,-4.39,-0.45,4.4130035123,-4.39,-0.45,4.4130035123
2019-08-27 03:00:00,-4.26,-0.48,4.2869569627,0.0,0.0,0.0,-4.26,-0.48,4.2869569627,-4.28,-0.47000000000000003,4.305728742,-4.28,-0.47000000000000003,4.305728742
2019-08-27 03:30:00,-4.26,-0.45,4.2837016703,0.0,0.0,0.0,-4.26,-0.45,4.2837016703,-4.28,-0.45,4.3035915234,-4.28,-0.45,4.3035915234
2019-08-27 04:00:00,-4.22,-0.39,4.2379830108,0.0,0.0,0.0,-4.22,-0.39,4.2379830108,-4.24,-0.39,4.2578985427,-4.24,-0.39,4.2578985427
2019-08-27 04:30:00,-4.28,-0.42,4.3005581033,0.0,0.0,0.0,-4.28,-0.42,4.3005581033,-4.3,-0.41000000000000003,4.3195022861,-4.3,-0.41000000000000003,4.3195022861
2019-08-27 05:00:00,-4.5,-0.51,4.5288077901,0.0,0.0,0.0,-4.5,-0.51,4.5288077901,-4.52,-0.5,4.5475707801,-4.52,-0.5,4.5475707801
2019-08-27 05:30:00,-4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,-4.5,-0.53,4.5311036182999995,-4.52,-0.52,4.549813183,-4.52,-0.52,4.549813183
2019-08-27 06:00:00,-4.57,-0.46,4.59309264,0.0,0.0,0.0,-4.57,-0.46,4.59309264,-4.59,-0.46,4.6129925211,-4.59,-0.46,4.6129925211
2019-08-27 06:30:00,-5.04,-1.08,5.1544155828000005,0.0,0.0,0.0,-5.04,-1.08,5.1544155828000005,-4.95,0.0,4.95,-4.95,0.0,4.95
2019-08-27 07:00:00,-5.49,-1.32,5.6464590674,0.0,0.0,0.0,-5.49,-1.32,5.6464590674,-5.37,0.0,5.37,-5.37,0.0,5.37
2019-08-27 07:30:00,-2.20088,-0.07484,2.2021520838,1.8691200000000001,0.5451600000000001,1.947,-4.07,-0.62,4.1169527566,-2.19088,0.49516000000000004,2.2461385977,-4.06,-0.05,4.0603078701
2019-08-27 08:00:00,-6.52,-1.76,6.7533695294000005,0.0,0.0,0.0,-6.52,-1.76,6.7533695294000005,-6.38,-0.46,6.3965615763,-6.38,-0.46,6.3965615763
2019-08-27 08:30:00,-2.35456,0.09492,2.3564724908,2.24544,0.6549200000000001,2.339,-4.6,-0.56,4.6339615881,-2.36456,0.19492,2.3725804096,-4.61,-0.46,4.6328932645
2019-08-27 09:00:00,-1.9708,0.2331,1.9845372886,2.4792,0.7231000000000001,2.5825,-4.45,-0.49,4.4768962463,-1.9908000000000001,0.2331,2.004400222,-4.47,-0.49,4.4967766233
2019-08-27 09:30:00,-2.16896,0.12072000000000001,2.1723169198,2.47104,0.72072,2.574,-4.64,-0.6000000000000001,4.6786322788,-2.18896,0.12072000000000001,2.1922862952,-4.66,-0.6000000000000001,4.6984678354
2019-08-27 10:00:00,-2.25088,0.08016000000000001,2.2523069063,2.46912,0.72016,2.572,-4.72,-0.64,4.7631922069,-2.27088,0.09016,2.2726690916,-4.74,-0.63,4.7816838038
2019-08-27 10:30:00,-2.30944,0.06058,2.3102344145,2.47056,0.7205800000000001,2.5735,-4.78,-0.66,4.8253497283,-2.32944,0.06058,2.3302275962,-4.8,-0.66,4.845162536
2019-08-27 11:00:00,-2.48616,-0.62138,2.5626362695,2.4638400000000003,0.71862,2.5665,-4.95,-1.34,5.128167314,-2.39616,0.33862000000000003,2.4199682333,-4.86,-0.38,4.8748333305
2019-08-27 11:30:00,-2.48904,-0.78222,2.6090588820000002,2.46096,0.7177800000000001,2.5635,-4.95,-1.5,5.1722818949,-2.37904,0.43778000000000006,2.4189838052,-4.84,-0.28,4.8480924084
2019-08-27 12:00:00,-2.16624,-0.69432,2.274791419,2.45376,0.7156800000000001,2.556,-4.62,-1.4100000000000001,4.8303726564,-2.06624,0.49568000000000006,2.1248638545,-4.52,-0.22,4.5253508151
2019-08-27 12:30:00,-2.20432,-0.7437600000000001,2.3264147524,2.45568,0.7162400000000001,2.558,-4.66,-1.46,4.8833594994,-2.10432,0.49624,2.1620399626,-4.5600000000000005,-0.22,4.5653039329
2019-08-27 13:00:00,-2.14336,-0.6734800000000001,2.2466791938,2.45664,0.71652,2.559,-4.6,-1.3900000000000001,4.8054240188,-2.03336,0.49652,2.0931041541,-4.49,-0.22,4.495386524
2019-08-27 13:30:00,-2.01432,-0.67376,2.1240145009,2.45568,0.7162400000000001,2.558,-4.47,-1.3900000000000001,4.6811323416,-1.91432,0.47624000000000005,1.9726696632,-4.37,-0.24,4.376585427
2019-08-27 14:00:00,-2.20528,-0.8240400000000001,2.3542093790000003,2.45472,0.71596,2.557,-4.66,-1.54,4.907871229,-2.09528,0.42596000000000006,2.1381394248,-4.55,-0.29,4.5592323915
2019-08-27 14:30:00,-2.25624,-0.79432,2.3919789297,2.45376,0.7156800000000001,2.556,-4.71,-1.51,4.9461298002,-2.14624,0.44568,2.1920257298,-4.6,-0.27,4.6079170999
2019-08-27 15:00:00,-2.2968,-0.7174,2.4062321168,2.4432,0.7126,2.545,-4.74,-1.43,4.951009998,-2.1968,0.48260000000000003,2.2491849635,-4.64,-0.23,4.6456969337
2019-08-27 15:30:00,-2.23344,-0.7464200000000001,2.3548666735,2.44656,0.7135800000000001,2.5484999999999998,-4.68,-1.46,4.9024483679,-2.1334400000000002,0.48358000000000007,2.1875593363,-4.58,-0.23,4.5857714727
2019-08-27 16:00:00,-2.37544,-0.71992,2.4821361768,2.4345600000000003,0.71008,2.536,-4.8100000000000005,-1.43,5.0180673571,-2.26544,0.48008000000000006,2.3157493819,-4.7,-0.23,4.7056242944
2019-08-27 16:30:00,-2.35624,-0.6043200000000001,2.4325027441,2.45376,0.7156800000000001,2.556,-4.8100000000000005,-1.32,4.9878352018,-2.2462400000000002,0.44568,2.2900272487,-4.7,-0.27,4.7077489313
2019-08-27 17:00:00,-2.62144,-0.5629200000000001,2.6811987245,2.45856,0.71708,2.561,-5.08,-1.28,5.2387784836,-2.50144,0.83708,2.6377841079,-4.96,0.12,4.9614514005
2019-08-27 17:30:00,-2.77096,-0.54278,2.8236199195,2.45904,0.7172200000000001,2.5615,-5.23,-1.26,5.3796375343000005,-2.66096,0.93722,2.8211858234,-5.12,0.22,5.1247243828
2019-08-27 18:00:00,-2.72624,-0.49432000000000004,2.7706924766,2.45376,0.7156800000000001,2.556,-5.18,-1.21,5.3194454598,-2.61624,0.9356800000000001,2.778526372,-5.07,0.22,5.0747709308
2019-08-27 18:30:00,-3.05488,0.053160000000000006,3.0553425013,2.20512,0.6431600000000001,2.297,-5.26,-0.59,5.2929859248,-3.06488,0.22316000000000003,3.0729936219,-5.27,-0.42,5.2867097518
2019-08-27 19:00:00,-4.33456,-0.28258,4.3437612561,1.46544,0.42742,1.5265,-5.8,-0.71,5.8432953032,-4.35456,-0.28258,4.3637190847,-5.82,-0.71,5.8631476188
2019-08-27 19:30:00,-4.2007200000000005,-0.22146000000000002,4.2065535834,1.46928,0.42854000000000003,1.5305,-5.67,-0.65,5.7071358841,-4.22072,-0.22146000000000002,4.2265259789,-5.69,-0.65,5.7270061987
2019-08-27 20:00:00,-3.97072,-0.06146000000000001,3.9711956197,1.46928,0.42854000000000003,1.5305,-5.44,-0.49,5.4620234346,-3.99072,-0.051460000000000006,3.9910517724,-5.46,-0.48,5.481058292
2019-08-27 20:30:00,-3.96736,-0.64048,4.0187261663,1.4726400000000002,0.42952,1.534,-5.44,-1.07,5.5442312362,-3.84736,0.71952,3.9140628508,-5.32,0.29,5.3278982723
2019-08-27 21:00:00,-3.79496,-0.25978,3.8038410916,1.47504,0.43022000000000005,1.5365,-5.27,-0.6900000000000001,5.3149788334,-3.7649600000000003,0.27022,3.7746447051,-5.24,-0.16,5.242442179
2019-08-27 21:30:00,-3.53592,-0.010060000000000001,3.5359343108,1.47408,0.42994000000000004,1.5354999999999999,-5.01,-0.44,5.0292842433,-3.55592,-6.000000000000001e-05,3.5559200005,-5.03,-0.43,5.0483462639
2019-08-27 22:00:00,-3.19968,-0.25824,3.210084111,1.48032,0.43176000000000003,1.542,-4.68,-0.6900000000000001,4.7305919291,-3.13968,0.56176,3.1895399041,-4.62,0.13,4.6218286424
2019-08-27 22:30:00,-5.51088,-0.6198400000000001,5.5456289092999995,0.06912,0.02016,0.07200000000000001,-5.58,-0.64,5.6165825909,-5.52088,-0.46984000000000004,5.5408361824,-5.59,-0.49,5.6114347541
2019-08-27 23:00:00,-5.35,-0.6000000000000001,5.3835397277,0.0,0.0,0.0,-5.35,-0.6000000000000001,5.3835397277,-5.37,-0.59,5.4023143189,-5.37,-0.59,5.4023143189
2019-08-27 23:30:00,-5.12,-0.6000000000000001,5.1550363723,0.0,0.0,0.0,-5.12,-0.6000000000000001,5.1550363723,-5.14,-0.59,5.173751057,-5.14,-0.59,5.173751057
2019-08-28 00:00:00,-4.83,-0.54,4.8600925917,0.0,0.0,0.0,-4.83,-0.54,4.8600925917,-4.85,-0.54,4.8799692622,-4.85,-0.54,4.8799692622
2019-08-28 00:30:00,-4.58,-0.49,4.6061372103,0.0,0.0,0.0,-4.58,-0.49,4.6061372103,-4.6,-0.48,4.6249756756,-4.6,-0.48,4.6249756756
2019-08-28 01:00:00,-4.52,-0.54,4.5521423528,0.0,0.0,0.0,-4.52,-0.54,4.5521423528,-4.54,-0.54,4.5720017498,-4.54,-0.54,4.5720017498
2019-08-28 01:30:00,-4.47,-0.54,4.5024993059,0.0,0.0,0.0,-4.47,-0.54,4.5024993059,-4.48,-0.54,4.5124272847,-4.48,-0.54,4.5124272847
2019-08-28 02:00:00,-4.49,-0.54,4.5223555809,0.0,0.0,0.0,-4.49,-0.54,4.5223555809,-4.51,-0.54,4.542213117,-4.51,-0.54,4.542213117
2019-08-28 02:30:00,-4.44,-0.92,4.5343136195,0.0,0.0,0.0,-4.44,-0.92,4.5343136195,-4.38,0.06,4.3804109396,-4.38,0.06,4.3804109396
2019-08-28 03:00:00,-4.4,-1.08,4.5306070233,0.0,0.0,0.0,-4.4,-1.08,4.5306070233,-4.3,0.25,4.3072613109,-4.3,0.25,4.3072613109
2019-08-28 03:30:00,-4.36,-1.06,4.4870034544,0.0,0.0,0.0,-4.36,-1.06,4.4870034544,-4.26,0.28,4.269191961,-4.26,0.28,4.269191961
2019-08-28 04:00:00,-4.29,-1.06,4.4190157275,0.0,0.0,0.0,-4.29,-1.06,4.4190157275,-4.19,0.30000000000000004,4.2007261277,-4.19,0.30000000000000004,4.2007261277
2019-08-28 04:30:00,-4.29,-1.04,4.4142609801,0.0,0.0,0.0,-4.29,-1.04,4.4142609801,-4.19,0.30000000000000004,4.2007261277,-4.19,0.30000000000000004,4.2007261277
2019-08-28 05:00:00,-4.32,-1.04,4.4434221046,0.0,0.0,0.0,-4.32,-1.04,4.4434221046,-4.22,0.28,4.2292788983,-4.22,0.28,4.2292788983
2019-08-28 05:30:00,-4.46,-0.47000000000000003,4.4846961993,0.0,0.0,0.0,-4.46,-0.47000000000000003,4.4846961993,-4.48,-0.44,4.5015552868,-4.48,-0.44,4.5015552868
2019-08-28 06:00:00,-4.67,-0.9,4.7559331366,0.0,0.0,0.0,-4.67,-0.9,4.7559331366,-4.63,-0.34,4.6424670166,-4.63,-0.34,4.6424670166
2019-08-28 06:30:00,-5.07,-0.65,5.1114968453,0.0,0.0,0.0,-5.07,-0.65,5.1114968453,-5.09,-0.64,5.1300779721,-5.09,-0.64,5.1300779721
2019-08-28 07:00:00,-5.42,-0.8,5.4787224788,0.0,0.0,0.0,-5.42,-0.8,5.4787224788,-5.44,-0.77,5.4942242401,-5.44,-0.77,5.4942242401
2019-08-28 07:30:00,-6.09,-1.02,6.1748279328,0.0,0.0,0.0,-6.09,-1.02,6.1748279328,-6.11,-1.02,6.1945540598,-6.11,-1.02,6.1945540598
2019-08-28 08:00:00,-3.87872,-0.38296,3.8975796592,1.36128,0.39704000000000006,1.418,-5.24,-0.78,5.2977353652,-3.89872,-0.36296,3.9155788333,-5.26,-0.76,5.3146213412
2019-08-28 08:30:00,-6.44336,-1.13098,6.5418654716999995,0.23664000000000002,0.06902000000000001,0.24650000000000002,-6.68,-1.2,6.7869286132,-6.46336,-1.10098,6.5564608937,-6.7,-1.17,6.8013895639
2019-08-28 09:00:00,-7.0,-1.4,7.138627319,0.0,0.0,0.0,-7.0,-1.4,7.138627319,-7.02,-1.3900000000000001,7.1562909387,-7.02,-1.3900000000000001,7.1562909387
2019-08-28 09:30:00,-7.05,-1.43,7.1935665702,0.0,0.0,0.0,-7.05,-1.43,7.1935665702,-7.07,-1.43,7.2131685132,-7.07,-1.43,7.2131685132
2019-08-28 10:00:00,-7.0,-1.43,7.1445713657,0.0,0.0,0.0,-7.0,-1.43,7.1445713657,-7.02,-1.43,7.1641677814,-7.02,-1.43,7.1641677814
2019-08-28 10:30:00,-7.0,-1.43,7.1445713657,0.0,0.0,0.0,-7.0,-1.43,7.1445713657,-7.02,-1.43,7.1641677814,-7.02,-1.43,7.1641677814
2019-08-28 11:00:00,-7.0,-1.48,7.1547466762,0.0,0.0,0.0,-7.0,-1.48,7.1547466762,-7.02,-1.47,7.1722590583,-7.02,-1.47,7.1722590583
2019-08-28 11:30:00,-6.88,-1.4,7.0209970802,0.0,0.0,0.0,-6.88,-1.4,7.0209970802,-6.9,-1.4,7.0405965656,-6.9,-1.4,7.0405965656
2019-08-28 12:00:00,-7.13,-1.4,7.266147535,0.0,0.0,0.0,-7.13,-1.4,7.266147535,-7.15,-1.4,7.2857738093,-7.15,-1.4,7.2857738093
2019-08-28 12:30:00,-7.22,-1.3599999999999999,7.3469721655,0.0,0.0,0.0,-7.22,-1.3599999999999999,7.3469721655,-7.24,-1.35,7.3647878449,-7.24,-1.35,7.3647878449
2019-08-28 13:00:00,-7.09,-1.32,7.2118305582,0.0,0.0,0.0,-7.09,-1.32,7.2118305582,-7.11,-1.32,7.2314936217,-7.11,-1.32,7.2314936217
2019-08-28 13:30:00,-7.26,-1.4100000000000001,7.3956541293,0.0,0.0,0.0,-7.26,-1.4100000000000001,7.3956541293,-7.28,-1.4100000000000001,7.4152882614,-7.28,-1.4100000000000001,7.4152882614
2019-08-28 14:00:00,-7.2,-1.45,7.3445558069,0.0,0.0,0.0,-7.2,-1.45,7.3445558069,-7.22,-1.44,7.3622007579,-7.22,-1.44,7.3622007579
2019-08-28 14:30:00,-7.09,-1.52,7.2511033643000005,0.0,0.0,0.0,-7.09,-1.52,7.2511033643000005,-7.12,-1.52,7.2804395472,-7.12,-1.52,7.2804395472
2019-08-28 15:00:00,-7.16,-1.54,7.3237422128,0.0,0.0,0.0,-7.16,-1.54,7.3237422128,-7.18,-1.54,7.3432962626,-7.18,-1.54,7.3432962626
2019-08-28 15:30:00,-5.1932,-1.0876,5.3058646798,1.0368,0.3024,1.08,-6.23,-1.3900000000000001,6.3831810252,-5.1632,-0.6876,5.2087837352,-6.2,-0.99,6.2785428246
2019-08-28 16:00:00,-4.27584,-0.53712,4.3094437692,1.4841600000000001,0.43288000000000004,1.546,-5.76,-0.97,5.8411043476,-4.29584,-0.53712,4.3292885328,-5.78,-0.97,5.8608275866
2019-08-28 16:30:00,-4.3028,-0.41040000000000004,4.3223276137,1.5072,0.43960000000000005,1.57,-5.8100000000000005,-0.85,5.8718480907,-4.3228,-0.41040000000000004,4.342237672,-5.83,-0.85,5.8916381423
2019-08-28 17:00:00,-4.26904,-0.39472,4.2872492813,1.5609600000000001,0.45528,1.626,-5.83,-0.85,5.8916381423,-4.28904,-0.39472,4.3071647287,-5.85,-0.85,5.9114296071
2019-08-28 17:30:00,-4.5217600000000004,-0.38718,4.5383060551,1.51824,0.44282000000000005,1.5815000000000001,-6.04,-0.8300000000000001,6.0967614354,-4.54176,-0.38718,4.5582334572,-6.06,-0.8300000000000001,6.1165758395
2019-08-28 18:00:00,-4.5748,-0.3539,4.5884681812,1.4952,0.43610000000000004,1.5575,-6.07,-0.79,6.1211926942,-4.5948,-0.3539,4.6084088632,-6.09,-0.79,6.1410259729
2019-08-28 18:30:00,-4.37336,-0.25598000000000004,4.3808450612,1.55664,0.45402000000000003,1.6215000000000002,-5.93,-0.71,5.9723529701,-4.39336,-0.25598000000000004,4.4008110446,-5.95,-0.71,5.9922116118
2019-08-28 19:00:00,-4.13664,-0.16402000000000003,4.1398904635000005,1.56336,0.45598000000000005,1.6285,-5.7,-0.62,5.7336201479,-4.15664,-0.16402000000000003,4.1598748359,-5.72,-0.62,5.7535032806
2019-08-28 19:30:00,-3.96928,-0.053540000000000004,3.9696410732,1.53072,0.44646,1.5945,-5.5,-0.5,5.5226805086,-3.98928,-0.053540000000000004,3.9896392631,-5.52,-0.5,5.5425986685
2019-08-28 20:00:00,-3.92576,0.07582000000000001,3.9264921049,1.49424,0.43582000000000004,1.5565,-5.42,-0.36,5.4319425623,-3.94576,0.07582000000000001,3.9464883948000002,-5.44,-0.36,5.4518987518
2019-08-28 20:30:00,-3.90192,0.03694,3.902094854,1.49808,0.43694000000000005,1.5605,-5.4,-0.4,5.4147945483,-3.92192,0.04694,3.9222008936,-5.42,-0.39,5.4340132499
2019-08-28 21:00:00,-3.6152800000000003,0.10596000000000001,3.616832454,1.49472,0.43596,1.557,-5.11,-0.33,5.1206444907,-3.62528,0.10596000000000001,3.6268281735,-5.12,-0.33,5.1306237438
2019-08-28 21:30:00,-3.28144,0.18708000000000002,3.2867685346,1.4985600000000001,0.43708,1.561,-4.78,-0.25,4.7865331922,-3.30144,0.18708000000000002,3.3067363064,-4.8,-0.25,4.8065060075
2019-08-28 22:00:00,-4.61976,-0.21868,4.6249327995,0.6902400000000001,0.20132000000000003,0.719,-5.31,-0.42,5.3265842714,-4.63976,-0.20868,4.6444504734,-5.33,-0.41000000000000003,5.3457459723
2019-08-28 22:30:00,-5.49,-0.44,5.5076038347,0.0,0.0,0.0,-5.49,-0.44,5.5076038347,-5.51,-0.43,5.5267531155,-5.51,-0.43,5.5267531155
2019-08-28 23:00:00,-5.22,-0.52,5.2458364443,0.0,0.0,0.0,-5.22,-0.52,5.2458364443,-5.24,-0.52,5.2657383148,-5.24,-0.52,5.2657383148
2019-08-28 23:30:00,-4.97,-0.52,4.9971291758,0.0,0.0,0.0,-4.97,-0.52,4.9971291758,-4.99,-0.52,5.0170210285,-4.99,-0.52,5.0170210285
2019-08-29 00:00:00,-4.75,-0.5,4.7762432936,0.0,0.0,0.0,-4.75,-0.5,4.7762432936,-4.77,-0.5,4.7961338597,-4.77,-0.5,4.7961338597
2019-08-29 00:30:00,-4.54,-0.5,4.5674500545,0.0,0.0,0.0,-4.54,-0.5,4.5674500545,-4.5600000000000005,-0.5,4.5873303783,-4.5600000000000005,-0.5,4.5873303783
2019-08-29 01:00:00,-4.41,-0.47000000000000003,4.4349746335,0.0,0.0,0.0,-4.41,-0.47000000000000003,4.4349746335,-4.43,-0.47000000000000003,4.4548625119,-4.43,-0.47000000000000003,4.4548625119
2019-08-29 01:30:00,-4.38,-0.47000000000000003,4.4051447195,0.0,0.0,0.0,-4.38,-0.47000000000000003,4.4051447195,-4.4,-0.47000000000000003,4.4250310733,-4.4,-0.47000000000000003,4.4250310733
2019-08-29 02:00:00,-4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,-4.29,-0.45,4.3135368319000005,-4.31,-0.45,4.3334282041,-4.31,-0.45,4.3334282041
2019-08-29 02:30:00,-4.26,-0.45,4.2837016703,0.0,0.0,0.0,-4.26,-0.45,4.2837016703,-4.28,-0.45,4.3035915234,-4.28,-0.45,4.3035915234
2019-08-29 03:00:00,-4.3,-0.45,4.3234823927,0.0,0.0,0.0,-4.3,-0.45,4.3234823927,-4.32,-0.45,4.3433742643,-4.32,-0.45,4.3433742643
2019-08-29 03:30:00,-4.3,-0.48,4.3267077553,0.0,0.0,0.0,-4.3,-0.48,4.3267077553,-4.32,-0.47000000000000003,4.3454919169,-4.32,-0.47000000000000003,4.3454919169
2019-08-29 04:00:00,-4.11,-0.58,4.1507228286,0.0,0.0,0.0,-4.11,-0.58,4.1507228286,-4.09,-0.1,4.0912223112,-4.09,-0.1,4.0912223112
2019-08-29 04:30:00,-4.05,-0.29,4.0603694413,0.0,0.0,0.0,-4.05,-0.29,4.0603694413,-4.07,-0.29,4.080318615,-4.07,-0.29,4.080318615
2019-08-29 05:00:00,-4.12,-0.33,4.1331948902,0.0,0.0,0.0,-4.12,-0.33,4.1331948902,-4.14,-0.33,4.1531313488,-4.14,-0.33,4.1531313488
2019-08-29 05:30:00,-4.42,-0.71,4.4766617027,0.0,0.0,0.0,-4.42,-0.71,4.4766617027,-4.4,-0.45,4.4229515032,-4.4,-0.45,4.4229515032
2019-08-29 06:00:00,-4.65,-0.54,4.6812498331,0.0,0.0,0.0,-4.65,-0.54,4.6812498331,-4.66,-0.54,4.6911832196,-4.66,-0.54,4.6911832196
2019-08-29 06:30:00,-5.12,-0.98,5.2129454246,0.0,0.0,0.0,-5.12,-0.98,5.2129454246,-5.08,-0.67,5.1239925839,-5.08,-0.67,5.1239925839
2019-08-29 07:00:00,-5.54,-1.53,5.7473907123,0.0,0.0,0.0,-5.54,-1.53,5.7473907123,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2019-08-29 07:30:00,-6.1,-1.72,6.3378545266,0.0,0.0,0.0,-6.1,-1.72,6.3378545266,-5.97,-0.4,5.9833853294,-5.97,-0.4,5.9833853294
2019-08-29 08:00:00,-6.49,-1.55,6.6725257587,0.0,0.0,0.0,-6.49,-1.55,6.6725257587,-6.43,-0.9500000000000001,6.4997999969,-6.43,-0.9500000000000001,6.4997999969
2019-08-29 08:30:00,-6.4116800000000005,-1.30924,6.5439857732,0.20832,0.06076,0.217,-6.62,-1.37,6.7602736630999996,-6.43168,-1.2792400000000002,6.5576644165,-6.64,-1.34,6.773861528
2019-08-29 09:00:00,-4.9516,-0.8963000000000001,5.0320667971,0.9384,0.2737,0.9775,-5.89,-1.17,6.0050811818,-4.9716000000000005,-0.8263,5.0397994256,-5.91,-1.1,6.0114973176
2019-08-29 09:30:00,-5.08176,-1.01218,5.1815820991,0.9182400000000001,0.26782,0.9565,-6.0,-1.28,6.1350142624,-5.09176,-0.9421800000000001,5.1781968918,-6.01,-1.21,6.1305954034
2019-08-29 10:00:00,-6.88064,-1.46852,7.0356064273,0.039360000000000006,0.01148,0.041,-6.92,-1.48,7.0764963082,-6.90064,-1.45852,7.0530924423,-6.94,-1.47,7.093976318
2019-08-29 10:30:00,-6.78,-1.35,6.9130962672,0.0,0.0,0.0,-6.78,-1.35,6.9130962672,-6.8,-1.34,6.9307719628,-6.8,-1.34,6.9307719628
2019-08-29 11:00:00,-5.3948,-0.9639000000000001,5.4802345068000005,0.7752,0.22610000000000002,0.8075,-6.17,-1.19,6.2837090957,-5.4148,-0.9639000000000001,5.4999238404,-6.19,-1.19,6.3033483166
2019-08-29 11:30:00,-5.13088,-0.98484,5.2245420278,0.90912,0.26516,0.9470000000000001,-6.04,-1.25,6.1679899481,-5.15088,-0.98484,5.2441848366,-6.06,-1.25,6.1875762622
2019-08-29 12:00:00,-6.89888,-1.43634,7.0468161499,0.08112000000000001,0.02366,0.0845,-6.98,-1.46,7.1310588274,-6.91888,-1.4263400000000002,7.0643716104,-7.0,-1.45,7.1486012618
2019-08-29 12:30:00,-6.88,-1.4100000000000001,7.0229979354,0.0,0.0,0.0,-6.88,-1.4100000000000001,7.0229979354,-6.9,-1.4100000000000001,7.0425918524,-6.9,-1.4100000000000001,7.0425918524
2019-08-29 13:00:00,-6.61,-1.35,6.7464509188,0.0,0.0,0.0,-6.61,-1.35,6.7464509188,-6.63,-1.35,6.7660475907,-6.63,-1.35,6.7660475907
2019-08-29 13:30:00,-6.55856,-1.37958,6.702085515,0.24144000000000002,0.07042000000000001,0.2515,-6.8,-1.45,6.9528771023000004,-6.58856,-1.36958,6.7294035583,-6.83,-1.44,6.9801504282
2019-08-29 14:00:00,-6.64688,-1.47534,6.8086446412,0.15312,0.044660000000000005,0.1595,-6.8,-1.52,6.9678117081,-6.67688,-1.46534,6.8357843625,-6.83,-1.51,6.994926733
2019-08-29 14:30:00,-6.91,-1.49,7.0688188547,0.0,0.0,0.0,-6.91,-1.49,7.0688188547,-6.93,-1.48,7.0862754674,-6.93,-1.48,7.0862754674
2019-08-29 15:00:00,-6.88,-1.4100000000000001,7.0229979354,0.0,0.0,0.0,-6.88,-1.4100000000000001,7.0229979354,-6.9,-1.4,7.0405965656,-6.9,-1.4,7.0405965656
2019-08-29 15:30:00,-6.76,-1.35,6.8934824291000005,0.0,0.0,0.0,-6.76,-1.35,6.8934824291000005,-6.78,-1.34,6.9111504107,-6.78,-1.34,6.9111504107
2019-08-29 16:00:00,-6.28704,-1.15372,6.3920217303,0.19296000000000002,0.056280000000000004,0.201,-6.48,-1.21,6.5920027306,-6.30704,-1.15372,6.4116942691,-6.5,-1.21,6.6116639358
2019-08-29 16:30:00,-4.96712,-0.6691600000000001,5.011991241,0.9628800000000001,0.28084000000000003,1.003,-5.93,-0.9500000000000001,6.0056140402,-4.97712,-0.6491600000000001,5.0192760633,-5.94,-0.93,6.0123622645
2019-08-29 17:00:00,-5.12848,-0.5541400000000001,5.1583309558,0.9115200000000001,0.26586000000000004,0.9495,-6.04,-0.8200000000000001,6.0954081077,-5.14848,-0.5441400000000001,5.177155073,-6.06,-0.81,6.1138940128
2019-08-29 17:30:00,-5.1064,-0.6377,5.1460647343,0.9336000000000001,0.2723,0.9725,-6.04,-0.91,6.1081666644,-5.0564,-0.3977,5.0720159947,-5.99,-0.67,6.0273543118
2019-08-29 18:00:00,-5.03168,-1.02174,5.1343700928,0.9883200000000001,0.28826,1.0295,-6.02,-1.31,6.1608846767,-4.90168,-0.33174000000000003,4.9128930632,-5.89,-0.62,5.9225416841000005
2019-08-29 18:30:00,-5.13208,-1.01644,5.2317679039,0.9379200000000001,0.27356,0.977,-6.07,-1.29,6.2055620213000005,-5.00208,0.49356000000000005,5.0263710368,-5.94,0.22,5.9440726779
2019-08-29 19:00:00,-5.04808,-1.00944,5.1480171717,0.9619200000000001,0.28056000000000003,1.002,-6.01,-1.29,6.1468853902,-4.91808,0.50056,4.9434877566,-5.88,0.22,5.8841142069
2019-08-29 19:30:00,-6.75096,-1.01278,6.826506006,0.05904,0.017220000000000003,0.061500000000000006,-6.8100000000000005,-1.03,6.8874523592,-6.74096,-0.8427800000000001,6.7934394713,-6.8,-0.86,6.8541666160000005
2019-08-29 20:00:00,-5.31736,-0.44298000000000004,5.3357800414,0.81264,0.23702,0.8465,-6.13,-0.68,6.1676008301,-5.33736,-0.43298000000000003,5.3548934116,-6.15,-0.67,6.186388284
2019-08-29 20:30:00,-5.02704,-0.29372000000000004,5.0356134284,0.9129600000000001,0.26628,0.9510000000000001,-5.94,-0.56,5.9663389109,-5.04704,-0.28372,5.0550083877,-5.96,-0.55,5.9853237172
2019-08-29 21:00:00,-4.79224,-0.23232000000000003,4.7978679432,0.91776,0.26768000000000003,0.9560000000000001,-5.71,-0.5,5.7318496142,-4.81224,-0.23232000000000003,4.8178445803,-5.73,-0.5,5.7517736395
2019-08-29 21:30:00,-4.35648,-0.14064000000000002,4.3587495455,0.9235200000000001,0.26936000000000004,0.962,-5.28,-0.41000000000000003,5.2958946364,-4.37648,-0.13064,4.3784293988,-5.3,-0.4,5.3150729064
2019-08-29 22:00:00,-5.50744,-0.49842000000000003,5.5299473641,0.14256000000000002,0.041580000000000006,0.14850000000000002,-5.65,-0.54,5.6757466469,-5.52744,-0.49842000000000003,5.5498662550999995,-5.67,-0.54,5.6956562396
2019-08-29 22:30:00,-5.4,-0.44,5.4178962707,0.0,0.0,0.0,-5.4,-0.44,5.4178962707,-5.42,-0.41000000000000003,5.4354852589,-5.42,-0.41000000000000003,5.4354852589
2019-08-29 23:00:00,-5.04,-0.41000000000000003,5.0566490881,0.0,0.0,0.0,-5.04,-0.41000000000000003,5.0566490881,-5.06,-0.41000000000000003,5.0765834968,-5.06,-0.41000000000000003,5.0765834968
2019-08-29 23:30:00,-4.76,-0.41000000000000003,4.777624933,0.0,0.0,0.0,-4.76,-0.41000000000000003,4.777624933,-4.78,-0.41000000000000003,4.7975514588,-4.78,-0.41000000000000003,4.7975514588
2019-08-30 00:00:00,-4.48,-0.61,4.5213382975,0.0,0.0,0.0,-4.48,-0.61,4.5213382975,-4.46,-0.11,4.461356296,-4.46,-0.11,4.461356296
2019-08-30 00:30:00,-4.15,-0.30000000000000004,4.1608292443,0.0,0.0,0.0,-4.15,-0.30000000000000004,4.1608292443,-4.17,-0.29,4.1800717697,-4.17,-0.29,4.1800717697
2019-08-30 01:00:00,-4.11,-0.6900000000000001,4.1675172465,0.0,0.0,0.0,-4.11,-0.6900000000000001,4.1675172465,-4.06,0.13,4.0620807476,-4.06,0.13,4.0620807476
2019-08-30 01:30:00,-4.11,-0.43,4.1324326976,0.0,0.0,0.0,-4.11,-0.43,4.1324326976,-4.1,-0.2,4.1048751504,-4.1,-0.2,4.1048751504
2019-08-30 02:00:00,-4.14,-0.33,4.1531313488,0.0,0.0,0.0,-4.14,-0.33,4.1531313488,-4.16,-0.33,4.1730684154,-4.16,-0.33,4.1730684154
2019-08-30 02:30:00,-4.0,-0.27,4.0091021439,0.0,0.0,0.0,-4.0,-0.27,4.0091021439,-4.02,-0.27,4.0290569616,-4.02,-0.27,4.0290569616
2019-08-30 03:00:00,-3.96,-0.30000000000000004,3.9713473784,0.0,0.0,0.0,-3.96,-0.30000000000000004,3.9713473784,-3.98,-0.29,3.9905513404,-3.98,-0.29,3.9905513404
2019-08-30 03:30:00,-3.92,-0.27,3.9292874672,0.0,0.0,0.0,-3.92,-0.27,3.9292874672,-3.94,-0.27,3.9492404333,-3.94,-0.27,3.9492404333
2019-08-30 04:00:00,-3.99,-0.33,4.0036233589,0.0,0.0,0.0,-3.99,-0.33,4.0036233589,-4.01,-0.33,4.0235556415,-4.01,-0.33,4.0235556415
2019-08-30 04:30:00,-4.03,-0.31,4.0419054912,0.0,0.0,0.0,-4.03,-0.31,4.0419054912,-4.05,-0.31,4.0618468706,-4.05,-0.31,4.0618468706
2019-08-30 05:00:00,-4.22,-0.37,4.2361893253,0.0,0.0,0.0,-4.22,-0.37,4.2361893253,-4.24,-0.37,4.2561132504,-4.24,-0.37,4.2561132504
2019-08-30 05:30:00,-4.39,-0.4,4.4081855678,0.0,0.0,0.0,-4.39,-0.4,4.4081855678,-4.41,-0.4,4.4281034315,-4.41,-0.4,4.4281034315
2019-08-30 06:00:00,-4.47,-0.47000000000000003,4.4946412538,0.0,0.0,0.0,-4.47,-0.47000000000000003,4.4946412538,-4.49,-0.46,4.5135019663,-4.49,-0.46,4.5135019663
2019-08-30 06:30:00,-5.12,-0.66,5.1623637997,0.0,0.0,0.0,-5.12,-0.66,5.1623637997,-5.15,-0.65,5.1908573473,-5.15,-0.65,5.1908573473
2019-08-30 07:00:00,-5.58,-1.0,5.6688976001,0.0,0.0,0.0,-5.58,-1.0,5.6688976001,-5.58,-0.84,5.6428716094,-5.58,-0.84,5.6428716094
2019-08-30 07:30:00,-5.82,-1.0,5.9052857679,0.0,0.0,0.0,-5.82,-1.0,5.9052857679,-5.85,-1.0,5.9348546739,-5.85,-1.0,5.9348546739
2019-08-30 08:00:00,-6.44,-1.25,6.560190546,0.0,0.0,0.0,-6.44,-1.25,6.560190546,-6.46,-1.25,6.5798252256000005,-6.46,-1.25,6.5798252256000005
2019-08-30 08:30:00,-6.75,-1.25,6.8647651089,0.0,0.0,0.0,-6.75,-1.25,6.8647651089,-6.77,-1.25,6.8844317122,-6.77,-1.25,6.8844317122
2019-08-30 09:00:00,-6.62,-1.3,6.7464360962,0.0,0.0,0.0,-6.62,-1.3,6.7464360962,-6.64,-1.29,6.7641481356,-6.64,-1.29,6.7641481356
2019-08-30 09:30:00,-6.7,-1.35,6.8346543439000005,0.0,0.0,0.0,-6.7,-1.35,6.8346543439000005,-6.72,-1.34,6.8522988843,-6.72,-1.34,6.8522988843
2019-08-30 10:00:00,-6.97,-1.44,7.1171974822,0.0,0.0,0.0,-6.97,-1.44,7.1171974822,-6.99,-1.43,7.1347739978,-6.99,-1.43,7.1347739978
2019-08-30 10:30:00,-7.19,-1.98,7.457647082,0.0,0.0,0.0,-7.19,-1.98,7.457647082,-7.09,-0.99,7.1587848131,-7.09,-0.99,7.1587848131
2019-08-30 11:00:00,-7.14,-2.2,7.4712515685,0.0,0.0,0.0,-7.14,-2.2,7.4712515685,-6.99,-0.84,7.0402911872,-6.99,-0.84,7.0402911872
2019-08-30 11:30:00,-7.19,-2.2800000000000002,7.5428442911,0.0,0.0,0.0,-7.19,-2.2800000000000002,7.5428442911,-7.03,-0.92,7.0899435823,-7.03,-0.92,7.0899435823
2019-08-30 12:00:00,-7.28,-2.2800000000000002,7.6286827172,0.0,0.0,0.0,-7.28,-2.2800000000000002,7.6286827172,-7.13,-0.92,7.1891098197,-7.13,-0.92,7.1891098197
2019-08-30 12:30:00,-7.46,-2.34,7.8183885808,0.0,0.0,0.0,-7.46,-2.34,7.8183885808,-7.3,-0.98,7.365487085,-7.3,-0.98,7.365487085
2019-08-30 13:00:00,-7.0,-2.23,7.3466250755,0.0,0.0,0.0,-7.0,-2.23,7.3466250755,-6.84,-0.85,6.8926119868,-6.84,-0.85,6.8926119868
2019-08-30 13:30:00,-6.95,-1.51,7.112144543,0.0,0.0,0.0,-6.95,-1.51,7.112144543,-6.96,-1.43,7.1053852816,-6.96,-1.43,7.1053852816
2019-08-30 14:00:00,-6.78,-1.43,6.9291630086,0.0,0.0,0.0,-6.78,-1.43,6.9291630086,-6.8,-1.43,6.9487336976,-6.8,-1.43,6.9487336976
2019-08-30 14:30:00,-6.44,-1.32,6.5738877386,0.0,0.0,0.0,-6.44,-1.32,6.5738877386,-6.46,-1.32,6.5934816296,-6.46,-1.32,6.5934816296
2019-08-30 15:00:00,-6.21,-1.23,6.3306397781,0.0,0.0,0.0,-6.21,-1.23,6.3306397781,-6.23,-1.22,6.3483304892,-6.23,-1.22,6.3483304892
2019-08-30 15:30:00,-6.0572,-1.1946,6.1738756871,0.0528,0.0154,0.055,-6.11,-1.21,6.2286595669,-6.0472,-0.8946000000000001,6.1130137412,-6.1,-0.91,6.1675035468
2019-08-30 16:00:00,-6.11,-1.06,6.2012659998,0.0,0.0,0.0,-6.11,-1.06,6.2012659998,-6.13,-0.92,6.1986530795,-6.13,-0.92,6.1986530795
2019-08-30 16:30:00,-6.13936,-0.9039800000000001,6.2055556601,0.020640000000000002,0.00602,0.021500000000000002,-6.16,-0.91,6.2268531378,-6.15936,-0.9139800000000001,6.2268029558,-6.18,-0.92,6.2481037123
2019-08-30 17:00:00,-4.3676,-0.2293,4.3736150093,0.9624,0.2807,1.0025,-5.33,-0.51,5.3543440308,-4.3976,-0.2293,4.4035740314,-5.36,-0.51,5.3842083912
2019-08-30 17:30:00,-4.6384,-0.3012,4.6481691019,0.9216000000000001,0.26880000000000004,0.96,-5.5600000000000005,-0.5700000000000001,5.5891412578,-4.6584,-0.2912,4.6674926888,-5.58,-0.56,5.6080299571
2019-08-30 18:00:00,-4.72096,-0.30778,4.7309821232000004,0.8990400000000001,0.26222,0.9365,-5.62,-0.5700000000000001,5.6488317376,-4.74096,-0.29778000000000004,4.7503025851,-5.64,-0.56,5.667733233
2019-08-30 18:30:00,-4.50376,-0.16568000000000002,4.5068064081,0.90624,0.26432,0.9440000000000001,-5.41,-0.43,5.4270618202,-4.52376,-0.16568000000000002,4.5267929487,-5.43,-0.43,5.4469991739
2019-08-30 19:00:00,-4.43704,-0.19372,4.4412668688,0.9129600000000001,0.26628,0.9510000000000001,-5.35,-0.46,5.369739286,-4.45704,-0.18372000000000002,4.4608248789000005,-5.37,-0.45,5.3888217636
2019-08-30 19:30:00,-4.28416,-0.19288000000000002,4.288499691,0.9158400000000001,0.26712,0.9540000000000001,-5.2,-0.46,5.2203065044,-4.30416,-0.16288000000000002,4.3072407873,-5.22,-0.43,5.2376807845
2019-08-30 20:00:00,-4.42416,-0.16288000000000002,4.427157282,0.9158400000000001,0.26712,0.9540000000000001,-5.34,-0.43,5.35728476,-4.44416,-0.16288000000000002,4.4471438025,-5.36,-0.43,5.3772204716
2019-08-30 20:30:00,-4.36896,-0.16428,4.3720475066,0.9110400000000001,0.26572,0.9490000000000001,-5.28,-0.43,5.2974805332,-4.38896,-0.16428,4.392033447,-5.3,-0.43,5.3174147854000005
2019-08-30 21:00:00,-4.29512,-0.10316,4.2963586675,0.91488,0.26684,0.9530000000000001,-5.21,-0.37,5.223121672,-4.31512,-0.09316,4.3161255079,-5.23,-0.36,5.2423754158
2019-08-30 21:30:00,-4.16272,-0.08246,4.1635366517,0.9172800000000001,0.26754,0.9555,-5.08,-0.35000000000000003,5.0920428121,-4.19272,-0.07246000000000001,4.1933460923,-5.11,-0.34,5.1212986634
2019-08-30 22:00:00,-5.54376,-0.8406800000000001,5.6071398947999995,0.06624000000000001,0.01932,0.069,-5.61,-0.86,5.6755352171,-5.49376,-0.21068,5.4977981956,-5.5600000000000005,-0.23,5.5647551608
2019-08-30 22:30:00,-5.41,-1.1,5.5206974197,0.0,0.0,0.0,-5.41,-1.1,5.5206974197,-5.29,0.26,5.29638556,-5.29,0.26,5.29638556
2019-08-30 23:00:00,-5.13,-1.13,5.2529801066,0.0,0.0,0.0,-5.13,-1.13,5.2529801066,-5.02,0.22,5.0248184047,-5.02,0.22,5.0248184047
2019-08-30 23:30:00,-4.84,-0.5,4.865757906,0.0,0.0,0.0,-4.84,-0.5,4.865757906,-4.86,-0.49,4.8846391882999995,-4.86,-0.49,4.8846391882999995
2019-08-31 00:00:00,-4.6,-0.44,4.6209955637,0.0,0.0,0.0,-4.6,-0.44,4.6209955637,-4.62,-0.43,4.6399676723,-4.62,-0.43,4.6399676723
2019-08-31 00:30:00,-4.37,-0.46,4.3941438301,0.0,0.0,0.0,-4.37,-0.46,4.3941438301,-4.39,-0.43,4.4110089549,-4.39,-0.43,4.4110089549
2019-08-31 01:00:00,-4.29,-0.46,4.3145915218,0.0,0.0,0.0,-4.29,-0.46,4.3145915218,-4.31,-0.43,4.3313970033,-4.31,-0.43,4.3313970033
2019-08-31 01:30:00,-4.09,-0.37,4.1067018397,0.0,0.0,0.0,-4.09,-0.37,4.1067018397,-4.11,-0.36,4.1257362979,-4.11,-0.36,4.1257362979
2019-08-31 02:00:00,-4.18,-0.42,4.2010474884,0.0,0.0,0.0,-4.18,-0.42,4.2010474884,-4.21,-0.42,4.2308982498,-4.21,-0.42,4.2308982498
2019-08-31 02:30:00,-4.11,-0.39,4.1284621834,0.0,0.0,0.0,-4.11,-0.39,4.1284621834,-4.13,-0.39,4.1483731751,-4.13,-0.39,4.1483731751
2019-08-31 03:00:00,-4.04,-0.44,4.0638897623,0.0,0.0,0.0,-4.04,-0.44,4.0638897623,-4.06,-0.43,4.082707435,-4.06,-0.43,4.082707435
2019-08-31 03:30:00,-4.04,-0.44,4.0638897623,0.0,0.0,0.0,-4.04,-0.44,4.0638897623,-4.06,-0.43,4.082707435,-4.06,-0.43,4.082707435
2019-08-31 04:00:00,-3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,-3.99,-0.41000000000000003,4.0110098479,-4.01,-0.4,4.0299007432,-4.01,-0.4,4.0299007432
2019-08-31 04:30:00,-3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,-3.99,-0.41000000000000003,4.0110098479,-4.01,-0.4,4.0299007432,-4.01,-0.4,4.0299007432
2019-08-31 05:00:00,-3.99,-0.43,4.0131035372,0.0,0.0,0.0,-3.99,-0.43,4.0131035372,-4.01,-0.42,4.0319350193,-4.01,-0.42,4.0319350193
2019-08-31 05:30:00,-3.95,-0.4,3.9702015062,0.0,0.0,0.0,-3.95,-0.4,3.9702015062,-3.9699999999999998,-0.4,3.9901002494,-3.9699999999999998,-0.4,3.9901002494
2019-08-31 06:00:00,-3.88,-0.33,3.8940082178,0.0,0.0,0.0,-3.88,-0.33,3.8940082178,-3.9,-0.33,3.9139366372,-3.9,-0.33,3.9139366372
2019-08-31 06:30:00,-4.17,-0.33,4.1830371741,0.0,0.0,0.0,-4.17,-0.33,4.1830371741,-4.19,-0.33,4.2029751367,-4.19,-0.33,4.2029751367
2019-08-31 07:00:00,-4.43,-0.41000000000000003,4.4489324562,0.0,0.0,0.0,-4.43,-0.41000000000000003,4.4489324562,-4.45,-0.4,4.4679413604,-4.45,-0.4,4.4679413604
2019-08-31 07:30:00,-4.65,-0.44,4.6707708143,0.0,0.0,0.0,-4.65,-0.44,4.6707708143,-4.67,-0.43,4.689754791,-4.67,-0.43,4.689754791
2019-08-31 08:00:00,-3.38176,-0.05718,3.3822433753,0.7982400000000001,0.23282000000000003,0.8315,-4.18,-0.29,4.1900477324,-3.41176,-0.05718,3.4122391256,-4.21,-0.29,4.2199763033
2019-08-31 08:30:00,-4.96424,-0.57082,4.9969504951,0.06576,0.019180000000000003,0.0685,-5.03,-0.59,5.0644841791,-4.97424,-0.44082000000000005,4.9937346596,-5.04,-0.46,5.0609485277
2019-08-31 09:00:00,-5.46,-0.73,5.5085842101,0.0,0.0,0.0,-5.46,-0.73,5.5085842101,-5.48,-0.6900000000000001,5.5232689596,-5.48,-0.6900000000000001,5.5232689596
2019-08-31 09:30:00,-5.66,-0.73,5.7068818106,0.0,0.0,0.0,-5.66,-0.73,5.7068818106,-5.68,-0.73,5.7267180828,-5.68,-0.73,5.7267180828
2019-08-31 10:00:00,-5.69,-0.81,5.7473646135,0.0,0.0,0.0,-5.69,-0.81,5.7473646135,-5.71,-0.81,5.7671656817,-5.71,-0.81,5.7671656817
2019-08-31 10:30:00,-5.63,-0.79,5.6851561104,0.0,0.0,0.0,-5.63,-0.79,5.6851561104,-5.65,-0.79,5.7049627519,-5.65,-0.79,5.7049627519
2019-08-31 11:00:00,-5.54,-0.81,5.598901678,0.0,0.0,0.0,-5.54,-0.81,5.598901678,-5.57,-0.81,5.6285877447,-5.57,-0.81,5.6285877447
2019-08-31 11:30:00,-5.77,-0.77,5.8211510889,0.0,0.0,0.0,-5.77,-0.77,5.8211510889,-5.79,-0.76,5.8396660863,-5.79,-0.76,5.8396660863
2019-08-31 12:00:00,-5.7,-0.66,5.7380833037,0.0,0.0,0.0,-5.7,-0.66,5.7380833037,-5.72,-0.63,5.7545894728,-5.72,-0.63,5.7545894728
2019-08-31 12:30:00,-5.6,-0.79,5.6554487001,0.0,0.0,0.0,-5.6,-0.79,5.6554487001,-5.5600000000000005,-0.38,5.5729704826,-5.5600000000000005,-0.38,5.5729704826
2019-08-31 13:00:00,-5.52,-0.46,5.5391335062,0.0,0.0,0.0,-5.52,-0.46,5.5391335062,-5.5600000000000005,-0.45,5.578180707,-5.5600000000000005,-0.45,5.578180707
2019-08-31 13:30:00,-5.28,-0.43,5.2974805332,0.0,0.0,0.0,-5.28,-0.43,5.2974805332,-5.3,-0.42,5.3166154647,-5.3,-0.42,5.3166154647
2019-08-31 14:00:00,-5.32,-0.43,5.3373495295,0.0,0.0,0.0,-5.32,-0.43,5.3373495295,-5.34,-0.42,5.356491389,-5.34,-0.42,5.356491389
2019-08-31 14:30:00,-5.12,-0.4,5.1356012306,0.0,0.0,0.0,-5.12,-0.4,5.1356012306,-5.14,-0.39,5.1547744859,-5.14,-0.39,5.1547744859
2019-08-31 15:00:00,-4.89,-0.32,4.9004591622,0.0,0.0,0.0,-4.89,-0.32,4.9004591622,-4.91,-0.31,4.9197764177,-4.91,-0.31,4.9197764177
2019-08-31 15:30:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.91,-0.28,4.9179772265,-4.91,-0.28,4.9179772265
2019-08-31 16:00:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.91,-0.28,4.9179772265,-4.91,-0.28,4.9179772265
2019-08-31 16:30:00,-4.89,-0.26,4.8969071872,0.0,0.0,0.0,-4.89,-0.26,4.8969071872,-4.91,-0.25,4.9163604424,-4.91,-0.25,4.9163604424
2019-08-31 17:00:00,-5.02,-0.29,5.0283695171,0.0,0.0,0.0,-5.02,-0.29,5.0283695171,-5.04,-0.29,5.0483363596,-5.04,-0.29,5.0483363596
