Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-31 17:30:00,-5.32,-0.34,5.3308535902,0.0,0.0,0.0,-5.32,-0.34,5.3308535902,-5.34,-0.33,5.3501869126,-5.34,-0.33,5.3501869126
2019-08-31 18:00:00,-5.29,-0.36,5.3022353776,0.0,0.0,0.0,-5.29,-0.36,5.3022353776,-5.31,-0.36,5.3221893991,-5.31,-0.36,5.3221893991
2019-08-31 18:30:00,-5.37,-0.36,5.3820535114,0.0,0.0,0.0,-5.37,-0.36,5.3820535114,-5.4,-0.34,5.4106931164,-5.4,-0.34,5.4106931164
2019-08-31 19:00:00,-5.2,-0.31,5.2092321891,0.0,0.0,0.0,-5.2,-0.31,5.2092321891,-5.22,-0.30000000000000004,5.228613583,-5.22,-0.30000000000000004,5.228613583
2019-08-31 19:30:00,-5.13,-0.27,5.1371003494,0.0,0.0,0.0,-5.13,-0.27,5.1371003494,-5.15,-0.26,5.1565589301,-5.15,-0.26,5.1565589301
2019-08-31 20:00:00,-5.17,-0.27,5.1770454895,0.0,0.0,0.0,-5.17,-0.27,5.1770454895,-5.19,-0.26,5.1965084432,-5.19,-0.26,5.1965084432
2019-08-31 20:30:00,-5.3,-0.29,5.3079280327,0.0,0.0,0.0,-5.3,-0.29,5.3079280327,-5.32,-0.28,5.3273633253,-5.32,-0.28,5.3273633253
2019-08-31 21:00:00,-5.24,-0.29,5.2480186737,0.0,0.0,0.0,-5.24,-0.29,5.2480186737,-5.26,-0.28,5.2674471995,-5.26,-0.28,5.2674471995
2019-08-31 21:30:00,-5.06,-0.25,5.066172125,0.0,0.0,0.0,-5.06,-0.25,5.066172125,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2019-08-31 22:00:00,-4.9,-0.36,4.9132066922,0.0,0.0,0.0,-4.9,-0.36,4.9132066922,-4.91,-0.12,4.9114661762,-4.91,-0.12,4.9114661762
2019-08-31 22:30:00,-4.58,-0.24,4.5862838988,0.0,0.0,0.0,-4.58,-0.24,4.5862838988,-4.6,-0.24,4.6062566146,-4.6,-0.24,4.6062566146
2019-08-31 23:00:00,-4.35,0.0,4.35,0.0,0.0,0.0,-4.35,0.0,4.35,-4.37,0.0,4.37,-4.37,0.0,4.37
2019-08-31 23:30:00,-4.06,0.0,4.06,0.0,0.0,0.0,-4.06,0.0,4.06,-4.08,0.0,4.08,-4.08,0.0,4.08
2019-09-01 00:00:00,-3.77,0.23,3.777009399,0.0,0.0,0.0,-3.77,0.23,3.777009399,-3.79,0.23,3.7969724782,-3.79,0.23,3.7969724782
2019-09-01 00:30:00,-3.58,0.23,3.58738066,0.0,0.0,0.0,-3.58,0.23,3.58738066,-3.6,0.23,3.60733974,-3.6,0.23,3.60733974
2019-09-01 01:00:00,-3.58,-0.49,3.613377921,0.0,0.0,0.0,-3.58,-0.49,3.613377921,-3.6,-0.85,3.6989863476,-3.6,-0.85,3.6989863476
2019-09-01 01:30:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.66,0.0,3.66,-3.66,0.0,3.66
2019-09-01 02:00:00,-3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,-3.7199999999999998,0.0,3.7199999999999998,-3.74,0.0,3.74,-3.74,0.0,3.74
2019-09-01 02:30:00,-3.62,0.0,3.62,0.0,0.0,0.0,-3.62,0.0,3.62,-3.64,0.0,3.64,-3.64,0.0,3.64
2019-09-01 03:00:00,-3.48,0.0,3.48,0.0,0.0,0.0,-3.48,0.0,3.48,-3.5,0.0,3.5,-3.5,0.0,3.5
2019-09-01 03:30:00,-3.51,0.0,3.51,0.0,0.0,0.0,-3.51,0.0,3.51,-3.5300000000000002,0.0,3.5300000000000002,-3.5300000000000002,0.0,3.5300000000000002
2019-09-01 04:00:00,-3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,-3.5700000000000003,0.0,3.5700000000000003,-3.59,0.0,3.59,-3.59,0.0,3.59
2019-09-01 04:30:00,-3.42,0.0,3.42,0.0,0.0,0.0,-3.42,0.0,3.42,-3.44,0.0,3.44,-3.44,0.0,3.44
2019-09-01 05:00:00,-3.42,0.0,3.42,0.0,0.0,0.0,-3.42,0.0,3.42,-3.44,0.0,3.44,-3.44,0.0,3.44
2019-09-01 05:30:00,-3.4,0.28,3.4115099296,0.0,0.0,0.0,-3.4,0.28,3.4115099296,-3.44,0.0,3.44,-3.44,0.0,3.44
2019-09-01 06:00:00,-3.42,0.0,3.42,0.0,0.0,0.0,-3.42,0.0,3.42,-3.44,0.0,3.44,-3.44,0.0,3.44
2019-09-01 06:30:00,-3.55,-0.58,3.5970682507,0.0,0.0,0.0,-3.55,-0.58,3.5970682507,-3.54,0.6900000000000001,3.6066189153,-3.54,0.6900000000000001,3.6066189153
2019-09-01 07:00:00,-3.7,-0.39,3.7204972786,0.0,0.0,0.0,-3.7,-0.39,3.7204972786,-3.7199999999999998,-0.39,3.7403876804,-3.7199999999999998,-0.39,3.7403876804
2019-09-01 07:30:00,-3.81,0.06,3.8104724117,0.0,0.0,0.0,-3.81,0.06,3.8104724117,-3.84,0.1,3.8413018627,-3.84,0.1,3.8413018627
2019-09-01 08:00:00,-4.11,-0.87,4.2010712919,0.0,0.0,0.0,-4.11,-0.87,4.2010712919,-4.13,-0.86,4.2185898118,-4.13,-0.86,4.2185898118
2019-09-01 08:30:00,-4.44,0.0,4.44,0.0,0.0,0.0,-4.44,0.0,4.44,-4.46,0.0,4.46,-4.46,0.0,4.46
2019-09-01 09:00:00,-4.71,-0.22,4.7151352048,0.0,0.0,0.0,-4.71,-0.22,4.7151352048,-4.73,-0.22,4.735113515,-4.73,-0.22,4.735113515
2019-09-01 09:30:00,-4.86,-0.22,4.8649768756,0.0,0.0,0.0,-4.86,-0.22,4.8649768756,-4.88,-0.22,4.8849564993,-4.88,-0.22,4.8849564993
2019-09-01 10:00:00,-5.11,-0.26,5.116610206,0.0,0.0,0.0,-5.11,-0.26,5.116610206,-5.13,-0.25,5.1360880054999996,-5.13,-0.25,5.1360880054999996
2019-09-01 10:30:00,-5.11,-0.24,5.1156329032,0.0,0.0,0.0,-5.11,-0.24,5.1156329032,-5.13,-0.24,5.1356109666,-5.13,-0.24,5.1356109666
2019-09-01 11:00:00,-5.18,-0.34,5.1911463089,0.0,0.0,0.0,-5.18,-0.34,5.1911463089,-5.19,-0.27,5.197018376,-5.19,-0.27,5.197018376
2019-09-01 11:30:00,-5.29,-0.46,5.3099623351,0.0,0.0,0.0,-5.29,-0.46,5.3099623351,-5.31,-0.45,5.3290336835,-5.31,-0.45,5.3290336835
2019-09-01 12:00:00,-5.38,-0.39,5.394117166,0.0,0.0,0.0,-5.38,-0.39,5.394117166,-5.4,-0.39,5.4140650162,-5.4,-0.39,5.4140650162
2019-09-01 12:30:00,-5.36,-0.39,5.3741697033,0.0,0.0,0.0,-5.36,-0.39,5.3741697033,-5.38,-0.39,5.394117166,-5.38,-0.39,5.394117166
2019-09-01 13:00:00,-5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,-5.18,-0.35000000000000003,5.1918108594,-5.2,-0.34,5.21110353,-5.2,-0.34,5.21110353
2019-09-01 13:30:00,-5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,-5.03,-0.35000000000000003,5.0421622346,-5.05,-0.34,5.0614326035,-5.05,-0.34,5.0614326035
2019-09-01 14:00:00,-4.96,-0.31,4.969678058,0.0,0.0,0.0,-4.96,-0.31,4.969678058,-4.99,-0.30000000000000004,4.999009902,-4.99,-0.30000000000000004,4.999009902
2019-09-01 14:30:00,-5.26,-0.32,5.2697248505,0.0,0.0,0.0,-5.26,-0.32,5.2697248505,-5.28,-0.32,5.2896880815,-5.28,-0.32,5.2896880815
2019-09-01 15:00:00,-4.94,-0.79,5.0027692331,0.0,0.0,0.0,-4.94,-0.79,5.0027692331,-4.86,0.25,4.8664257931,-4.86,0.25,4.8664257931
2019-09-01 15:30:00,-5.0,-0.88,5.0768494167,0.0,0.0,0.0,-5.0,-0.88,5.0768494167,-4.89,0.42,4.9080036675,-4.89,0.42,4.9080036675
2019-09-01 16:00:00,-5.0,-0.84,5.0700690331,0.0,0.0,0.0,-5.0,-0.84,5.0700690331,-4.89,0.47000000000000003,4.9125349872,-4.89,0.47000000000000003,4.9125349872
2019-09-01 16:30:00,-5.19,-0.81,5.2528278099,0.0,0.0,0.0,-5.19,-0.81,5.2528278099,-5.08,0.49,5.1035771768,-5.08,0.49,5.1035771768
2019-09-01 17:00:00,-4.34208,-0.22894000000000003,4.3481113429,0.51792,0.15106,0.5395,-4.86,-0.38,4.8748333305,-4.36208,0.041060000000000006,4.3622732434,-4.88,-0.11,4.8812395967
2019-09-01 17:30:00,-3.74128,0.26796000000000003,3.7508637139000003,0.9187200000000001,0.26796000000000003,0.9570000000000001,-4.66,0.0,4.66,-3.76128,0.26796000000000003,3.7708128832,-4.68,0.0,4.68
2019-09-01 18:00:00,-3.74368,0.26726,3.7532076748,0.91632,0.26726,0.9545,-4.66,0.0,4.66,-3.76368,0.26726,3.7731571727,-4.68,0.0,4.68
2019-09-01 18:30:00,-3.78792,0.48894000000000004,3.8193455264000002,0.9220800000000001,0.26894,0.9605,-4.71,0.22,4.7151352048,-3.80792,0.48894000000000004,3.8391818204,-4.73,0.22,4.735113515
2019-09-01 19:00:00,-5.23352,-0.18436000000000002,5.2367661968,0.15648,0.04564000000000001,0.163,-5.39,-0.23,5.3949050038,-5.25352,-0.18436000000000002,5.2567538462,-5.41,-0.23,5.4148868871
2019-09-01 19:30:00,-3.72544,0.49258,3.757863522,0.9345600000000001,0.27258000000000004,0.9735,-4.66,0.22,4.6651902426,-3.7454400000000003,0.49258,3.7776918681,-4.68,0.22,4.6851680866
2019-09-01 20:00:00,-3.66648,0.48936,3.698992944,0.9235200000000001,0.26936000000000004,0.962,-4.59,0.22,4.5952693066,-3.68648,0.48936,3.7188180918000002,-4.61,0.22,4.6152464723
2019-09-01 20:30:00,-3.5407200000000003,0.49104000000000003,3.574607447,0.9292800000000001,0.27104,0.968,-4.47,0.22,4.4754105957,-3.56072,0.49104000000000003,3.594418896,-4.49,0.22,4.495386524
2019-09-01 21:00:00,-3.45968,0.5342600000000001,3.5006884252,0.94032,0.27426,0.9795,-4.4,0.26,4.4076751241,-3.47968,0.5342600000000001,3.5204554606,-4.42,0.26,4.4276404551
2019-09-01 21:30:00,-4.9576,0.2782,4.9653995811,0.062400000000000004,0.0182,0.065,-5.02,0.26,5.0267285584,-4.9776,0.2782,4.9853682913,-5.04,0.26,5.0467018933
2019-09-01 22:00:00,-4.76,0.0,4.76,0.0,0.0,0.0,-4.76,0.0,4.76,-4.78,0.0,4.78,-4.78,0.0,4.78
2019-09-01 22:30:00,-4.61,0.0,4.61,0.0,0.0,0.0,-4.61,0.0,4.61,-4.63,0.0,4.63,-4.63,0.0,4.63
2019-09-01 23:00:00,-4.34,-0.41000000000000003,4.359323342,0.0,0.0,0.0,-4.34,-0.41000000000000003,4.359323342,-4.36,-0.47000000000000003,4.3852593994,-4.36,-0.47000000000000003,4.3852593994
2019-09-01 23:30:00,-4.02,-0.66,4.0738188472,0.0,0.0,0.0,-4.02,-0.66,4.0738188472,-4.04,0.65,4.0919555227,-4.04,0.65,4.0919555227
2019-09-02 00:00:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.81,0.0,3.81,-3.81,0.0,3.81
2019-09-02 00:30:00,-3.71,-0.39,3.730442333,0.0,0.0,0.0,-3.71,-0.39,3.730442333,-3.73,-0.34,3.7454639232,-3.73,-0.34,3.7454639232
2019-09-02 01:00:00,-3.56,-0.37,3.5791758828,0.0,0.0,0.0,-3.56,-0.37,3.5791758828,-3.58,-0.34,3.5961090084,-3.58,-0.34,3.5961090084
2019-09-02 01:30:00,-3.56,-0.41000000000000003,3.5835317775,0.0,0.0,0.0,-3.56,-0.41000000000000003,3.5835317775,-3.58,-0.39,3.601180362,-3.58,-0.39,3.601180362
2019-09-02 02:00:00,-3.56,0.0,3.56,0.0,0.0,0.0,-3.56,0.0,3.56,-3.58,0.0,3.58,-3.58,0.0,3.58
2019-09-02 02:30:00,-3.5300000000000002,-0.36,3.5483094566,0.0,0.0,0.0,-3.5300000000000002,-0.36,3.5483094566,-3.55,-0.41000000000000003,3.573597627,-3.55,-0.41000000000000003,3.573597627
2019-09-02 03:00:00,-3.47,0.0,3.47,0.0,0.0,0.0,-3.47,0.0,3.47,-3.5,0.0,3.5,-3.5,0.0,3.5
2019-09-02 03:30:00,-3.42,-0.38,3.4410463525,0.0,0.0,0.0,-3.42,-0.38,3.4410463525,-3.44,-0.43,3.4667708318,-3.44,-0.43,3.4667708318
2019-09-02 04:00:00,-3.42,-0.33,3.4358841657,0.0,0.0,0.0,-3.42,-0.33,3.4358841657,-3.44,-0.33,3.4557922391,-3.44,-0.33,3.4557922391
2019-09-02 04:30:00,-3.51,-0.38,3.5305098782,0.0,0.0,0.0,-3.51,-0.38,3.5305098782,-3.5300000000000002,-0.39,3.5514785653,-3.5300000000000002,-0.39,3.5514785653
2019-09-02 05:00:00,-3.62,-0.38,3.6398901082,0.0,0.0,0.0,-3.62,-0.38,3.6398901082,-3.64,-0.42,3.6641506519,-3.64,-0.42,3.6641506519
2019-09-02 05:30:00,-3.76,-0.6900000000000001,3.8227869415,0.0,0.0,0.0,-3.76,-0.6900000000000001,3.8227869415,-3.76,0.61,3.8091600124,-3.76,0.61,3.8091600124
2019-09-02 06:00:00,-4.1,-0.28,4.1095498537,0.0,0.0,0.0,-4.1,-0.28,4.1095498537,-4.12,-0.1,4.1212134135,-4.12,-0.1,4.1212134135
2019-09-02 06:30:00,-4.69,-0.32,4.7009041683,0.0,0.0,0.0,-4.69,-0.32,4.7009041683,-4.71,-0.31,4.7201906741,-4.71,-0.31,4.7201906741
2019-09-02 07:00:00,-5.07,-0.46,5.0908250805,0.0,0.0,0.0,-5.07,-0.46,5.0908250805,-5.09,-0.45,5.1098532269,-5.09,-0.45,5.1098532269
2019-09-02 07:30:00,-5.58,-0.64,5.6165825909,0.0,0.0,0.0,-5.58,-0.64,5.6165825909,-5.6,-0.63,5.6353260775,-5.6,-0.63,5.6353260775
2019-09-02 08:00:00,-4.5148,-0.3064,4.5251850791,0.8352,0.2436,0.87,-5.35,-0.55,5.3781967238,-4.5348,-0.2964,4.5444762074,-5.37,-0.54,5.3970825452
2019-09-02 08:30:00,-4.62552,-0.47036000000000006,4.6493734847,0.9244800000000001,0.26964000000000005,0.963,-5.55,-0.74,5.5991160017,-4.63552,-0.41036000000000006,4.6536481388,-5.5600000000000005,-0.68,5.6014283893
2019-09-02 09:00:00,-6.67032,-1.17426,6.7728912179,0.019680000000000003,0.00574,0.0205,-6.69,-1.18,6.7932687272,-6.70032,-1.17426,6.8024388751,-6.72,-1.18,6.8228146684
2019-09-02 09:30:00,-6.78,-1.18,6.8819183372,0.0,0.0,0.0,-6.78,-1.18,6.8819183372,-6.8,-1.18,6.9016229975000005,-6.8,-1.18,6.9016229975000005
2019-09-02 10:00:00,-6.83,-1.33,6.9582900198,0.0,0.0,0.0,-6.83,-1.33,6.9582900198,-6.85,-1.33,6.9779223269,-6.85,-1.33,6.9779223269
2019-09-02 10:30:00,-6.95,-1.3599999999999999,7.0818147392,0.0,0.0,0.0,-6.95,-1.3599999999999999,7.0818147392,-6.97,-1.3599999999999999,7.1014435152,-6.97,-1.3599999999999999,7.1014435152
2019-09-02 11:00:00,-6.75,-1.4100000000000001,6.8956943088,0.0,0.0,0.0,-6.75,-1.4100000000000001,6.8956943088,-6.77,-1.4100000000000001,6.9152729520000005,-6.77,-1.4100000000000001,6.9152729520000005
2019-09-02 11:30:00,-6.84,-1.3900000000000001,6.9798065876,0.0,0.0,0.0,-6.84,-1.3900000000000001,6.9798065876,-6.87,-1.38,7.0072319785,-6.87,-1.38,7.0072319785
2019-09-02 12:00:00,-6.67,-1.29,6.7935999293,0.0,0.0,0.0,-6.67,-1.29,6.7935999293,-6.69,-1.28,6.8113508205,-6.69,-1.28,6.8113508205
2019-09-02 12:30:00,-6.85,-1.35,6.9817619553,0.0,0.0,0.0,-6.85,-1.35,6.9817619553,-6.87,-1.34,6.9994642652,-6.87,-1.34,6.9994642652
2019-09-02 13:00:00,-6.99,-1.4,7.128821782,0.0,0.0,0.0,-6.99,-1.4,7.128821782,-7.02,-1.4,7.1582400072,-7.02,-1.4,7.1582400072
2019-09-02 13:30:00,-7.33,-1.46,7.4739882258,0.0,0.0,0.0,-7.33,-1.46,7.4739882258,-7.35,-1.46,7.4936039394,-7.35,-1.46,7.4936039394
2019-09-02 14:00:00,-7.4,-1.52,7.5544953505,0.0,0.0,0.0,-7.4,-1.52,7.5544953505,-7.42,-1.51,7.5720868986,-7.42,-1.51,7.5720868986
2019-09-02 14:30:00,-7.37,-1.55,7.5312283195,0.0,0.0,0.0,-7.37,-1.55,7.5312283195,-7.39,-1.55,7.550801282,-7.39,-1.55,7.550801282
2019-09-02 15:00:00,-7.30952,-1.54986,7.4720244011,0.00048000000000000007,0.00014000000000000001,0.0005,-7.31,-1.55,7.472523001,-7.31952,-1.54986,7.4818072048,-7.32,-1.55,7.4823057943
2019-09-02 15:30:00,-7.08,-1.44,7.2249567473,0.0,0.0,0.0,-7.08,-1.44,7.2249567473,-7.11,-1.44,7.2543573113,-7.11,-1.44,7.2543573113
2019-09-02 16:00:00,-6.6909600000000005,-1.19028,6.7960070777,0.23904000000000003,0.06972,0.249,-6.93,-1.26,7.0436141291,-6.71096,-1.19028,6.8156988343,-6.95,-1.26,7.0632924334
2019-09-02 16:30:00,-5.29624,-0.61682,5.3320376077,1.07376,0.31318,1.1185,-6.37,-0.93,6.4375305825,-5.31624,-0.60682,5.3507605301,-6.39,-0.92,6.4558887847
2019-09-02 17:00:00,-5.76448,-0.6396400000000001,5.7998593948,0.9955200000000001,0.29036,1.037,-6.76,-0.93,6.823672032,-5.79448,-0.6296400000000001,5.8285885942,-6.79,-0.92,6.8520434908
2019-09-02 17:30:00,-5.7668800000000005,-0.5703400000000001,5.795014465,0.9931200000000001,0.28966000000000003,1.0345,-6.76,-0.86,6.8144845733,-5.79688,-0.5703400000000001,5.8248695651,-6.79,-0.86,6.8442457583
2019-09-02 18:00:00,-5.78112,-0.58616,5.8107600191,0.93888,0.27384000000000003,0.978,-6.72,-0.86,6.7748062703,-5.80112,-0.58616,5.8306583505,-6.74,-0.86,6.7946449503
2019-09-02 18:30:00,-5.6028,-0.45790000000000003,5.6214802543,0.9672000000000001,0.2821,1.0075,-6.57,-0.74,6.6115429364,-5.6228,-0.4479,5.6406111593,-6.59,-0.73,6.6303091934000005
2019-09-02 19:00:00,-5.63544,-0.50992,5.6584629008,0.9945600000000001,0.29008,1.036,-6.63,-0.8,6.6780910446,-5.6554400000000005,-0.50992,5.6783818117,-6.65,-0.8,6.6979474468
2019-09-02 19:30:00,-7.37576,-1.04418,7.4493051656,0.054240000000000003,0.01582,0.0565,-7.43,-1.06,7.5052315088,-7.39576,-1.03418,7.467716803,-7.45,-1.05,7.5236294433
2019-09-02 20:00:00,-7.28,-1.0,7.3483603613,0.0,0.0,0.0,-7.28,-1.0,7.3483603613,-7.3,-1.0,7.3681748079,-7.3,-1.0,7.3681748079
2019-09-02 20:30:00,-6.92,-0.9,6.9782805905,0.0,0.0,0.0,-6.92,-0.9,6.9782805905,-6.94,-0.9,6.9981140317,-6.94,-0.9,6.9981140317
2019-09-02 21:00:00,-6.65,-0.86,6.7053784382,0.0,0.0,0.0,-6.65,-0.86,6.7053784382,-6.67,-0.85,6.723942296,-6.67,-0.85,6.723942296
2019-09-02 21:30:00,-6.16,-0.67,6.1963295587000005,0.0,0.0,0.0,-6.16,-0.67,6.1963295587000005,-6.18,-0.62,6.2110224601,-6.18,-0.62,6.2110224601
2019-09-02 22:00:00,-5.62,-0.43,5.6364261727,0.0,0.0,0.0,-5.62,-0.43,5.6364261727,-5.64,-0.38,5.6527869233,-5.64,-0.38,5.6527869233
2019-09-02 22:30:00,-5.27,-0.35000000000000003,5.2816096031,0.0,0.0,0.0,-5.27,-0.35000000000000003,5.2816096031,-5.29,-0.33,5.3002830113,-5.29,-0.33,5.3002830113
2019-09-02 23:00:00,-4.97,-0.38,4.9845059936,0.0,0.0,0.0,-4.97,-0.38,4.9845059936,-4.99,-0.38,5.0044480215,-4.99,-0.38,5.0044480215
2019-09-02 23:30:00,-4.99,-0.47000000000000003,5.0120853943,0.0,0.0,0.0,-4.99,-0.47000000000000003,5.0120853943,-4.99,-0.47000000000000003,5.0120853943,-4.99,-0.47000000000000003,5.0120853943
2019-09-03 00:00:00,-4.75,-0.86,4.8272248756,0.0,0.0,0.0,-4.75,-0.86,4.8272248756,-4.69,0.07,4.690522359,-4.69,0.07,4.690522359
2019-09-03 00:30:00,-4.58,-1.03,4.6943902692,0.0,0.0,0.0,-4.58,-1.03,4.6943902692,-4.48,0.32,4.4914140312,-4.48,0.32,4.4914140312
2019-09-03 01:00:00,-4.45,-1.03,4.5676470967,0.0,0.0,0.0,-4.45,-1.03,4.5676470967,-4.35,0.32,4.3617542343,-4.35,0.32,4.3617542343
2019-09-03 01:30:00,-4.45,-1.03,4.5676470967,0.0,0.0,0.0,-4.45,-1.03,4.5676470967,-4.35,0.32,4.3617542343,-4.35,0.32,4.3617542343
2019-09-03 02:00:00,-4.41,-1.03,4.5286863437000004,0.0,0.0,0.0,-4.41,-1.03,4.5286863437000004,-4.31,0.32,4.3218630242,-4.31,0.32,4.3218630242
2019-09-03 02:30:00,-4.51,-1.06,4.6328932645,0.0,0.0,0.0,-4.51,-1.06,4.6328932645,-4.41,0.32,4.4215947349,-4.41,0.32,4.4215947349
2019-09-03 03:00:00,-4.38,-1.02,4.4971991283,0.0,0.0,0.0,-4.38,-1.02,4.4971991283,-4.28,0.35000000000000003,4.2942869024,-4.28,0.35000000000000003,4.2942869024
2019-09-03 03:30:00,-4.35,-1.02,4.4679861235,0.0,0.0,0.0,-4.35,-1.02,4.4679861235,-4.25,0.35000000000000003,4.264387412,-4.25,0.35000000000000003,4.264387412
2019-09-03 04:00:00,-4.28,-0.97,4.3885418991,0.0,0.0,0.0,-4.28,-0.97,4.3885418991,-4.18,0.37,4.1963436466,-4.18,0.37,4.1963436466
2019-09-03 04:30:00,-4.14,-0.36,4.155622697,0.0,0.0,0.0,-4.14,-0.36,4.155622697,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2019-09-03 05:00:00,-4.49,-0.43,4.5105432045,0.0,0.0,0.0,-4.49,-0.43,4.5105432045,-4.51,-0.43,4.530452516,-4.51,-0.43,4.530452516
2019-09-03 05:30:00,-4.52,-0.48,4.5454152726,0.0,0.0,0.0,-4.52,-0.48,4.5454152726,-4.55,-0.48,4.5752486271,-4.55,-0.48,4.5752486271
2019-09-03 06:00:00,-4.68,-0.5,4.7066336165,0.0,0.0,0.0,-4.68,-0.5,4.7066336165,-4.7,-0.48,4.7244470576,-4.7,-0.48,4.7244470576
2019-09-03 06:30:00,-5.17,-0.65,5.2107005287,0.0,0.0,0.0,-5.17,-0.65,5.2107005287,-5.19,-0.64,5.2293116182,-5.19,-0.64,5.2293116182
2019-09-03 07:00:00,-5.82,-0.8200000000000001,5.8774824542,0.0,0.0,0.0,-5.82,-0.8200000000000001,5.8774824542,-5.84,-0.8200000000000001,5.8972875121,-5.84,-0.8200000000000001,5.8972875121
2019-09-03 07:30:00,-6.28,-0.91,6.3455890192,0.0,0.0,0.0,-6.28,-0.91,6.3455890192,-6.3,-0.91,6.3653829421,-6.3,-0.91,6.3653829421
2019-09-03 08:00:00,-6.68,-1.07,6.7651533612,0.0,0.0,0.0,-6.68,-1.07,6.7651533612,-6.7,-1.06,6.7833325143,-6.7,-1.06,6.7833325143
2019-09-03 08:30:00,-6.86,-1.15,6.9557242614,0.0,0.0,0.0,-6.86,-1.15,6.9557242614,-6.88,-1.1400000000000001,6.9738081419,-6.88,-1.1400000000000001,6.9738081419
2019-09-03 09:00:00,-6.72456,-1.1850800000000001,6.8281858352,0.08544,0.02492,0.089,-6.8100000000000005,-1.21,6.9166610442,-6.74456,-1.1850800000000001,6.8478831912,-6.83,-1.21,6.9363535089
2019-09-03 09:30:00,-6.69416,-1.17038,6.7957021308000005,0.13584000000000002,0.03962,0.14150000000000001,-6.83,-1.21,6.9363535089,-6.71416,-1.17038,6.815404159,-6.85,-1.21,6.9560477284
2019-09-03 10:00:00,-6.87,-1.28,6.988225812,0.0,0.0,0.0,-6.87,-1.28,6.988225812,-6.89,-1.27,7.0060687978,-6.89,-1.27,7.0060687978
2019-09-03 10:30:00,-6.96,-1.3,7.0803672221,0.0,0.0,0.0,-6.96,-1.3,7.0803672221,-6.99,-1.3,7.1098593516,-6.99,-1.3,7.1098593516
2019-09-03 11:00:00,-6.82,-1.33,6.9484746528,0.0,0.0,0.0,-6.82,-1.33,6.9484746528,-6.84,-1.33,6.9681059119,-6.84,-1.33,6.9681059119
2019-09-03 11:30:00,-6.9,-1.3900000000000001,7.0386149206,0.0,0.0,0.0,-6.9,-1.3900000000000001,7.0386149206,-6.92,-1.3900000000000001,7.0582221558,-6.92,-1.3900000000000001,7.0582221558
2019-09-03 12:00:00,-6.90656,-1.38608,7.0442734757,0.01344,0.003920000000000001,0.014,-6.92,-1.3900000000000001,7.0582221558,-6.93656,-1.38608,7.0736894475,-6.95,-1.3900000000000001,7.0876371239000004
2019-09-03 12:30:00,-5.85872,-1.08796,5.9588805157,0.5212800000000001,0.15204,0.543,-6.38,-1.24,6.4993845863,-5.87872,-1.07796,5.9767337736,-6.4,-1.23,6.5171235986
2019-09-03 13:00:00,-5.1452,-0.7961,5.206424709,0.9048,0.2639,0.9425,-6.05,-1.06,6.1421576014,-5.1652000000000005,-0.7861,5.2246764732,-6.07,-1.05,6.1601461022
2019-09-03 13:30:00,-5.60296,-0.92878,5.6794183725,0.58704,0.17122,0.6115,-6.19,-1.1,6.2869786066,-5.63296,-0.91878,5.7073982733,-6.22,-1.09,6.3147842402
2019-09-03 14:00:00,-6.30736,-1.10548,6.4035049934,0.15264000000000003,0.044520000000000004,0.159,-6.46,-1.15,6.561562314,-6.32736,-1.10548,6.4232056327,-6.48,-1.15,6.58125368
2019-09-03 14:30:00,-5.20672,-0.7969600000000001,5.2673597181,0.83328,0.24304,0.868,-6.04,-1.04,6.128882443,-5.22672,-0.7869600000000001,5.2856322233,-6.06,-1.03,6.1469097927
2019-09-03 15:00:00,-6.63184,-1.23762,6.7463327112,0.00816,0.00238,0.0085,-6.64,-1.24,6.7547908924,-6.66184,-1.22762,6.7740064253,-6.67,-1.23,6.7824626796
2019-09-03 15:30:00,-6.45,-1.18,6.5570496414,0.0,0.0,0.0,-6.45,-1.18,6.5570496414,-6.47,-1.18,6.5767241086,-6.47,-1.18,6.5767241086
2019-09-03 16:00:00,-5.51856,-0.9445800000000001,5.5988155756,0.6014400000000001,0.17542000000000002,0.6265000000000001,-6.12,-1.12,6.2216396553,-5.53856,-0.9345800000000001,5.6168573642,-6.14,-1.11,6.2395272257
2019-09-03 16:30:00,-4.00288,-0.41584000000000004,4.0244218467,1.55712,0.45416000000000006,1.6219999999999999,-5.5600000000000005,-0.87,5.627654929,-4.02288,-0.38584,4.0413408666,-5.58,-0.84,5.6428716094
2019-09-03 17:00:00,-4.36288,-0.35584000000000005,4.3773672453,1.55712,0.45416000000000006,1.6219999999999999,-5.92,-0.81,5.9751569017,-4.38288,-0.35584000000000005,4.3973013542,-5.94,-0.81,5.994972894
2019-09-03 17:30:00,-4.59336,-0.34348,4.6061843862,1.49664,0.43652,1.5590000000000002,-6.09,-0.78,6.1397475518,-4.62336,-0.34348,4.636101401,-6.12,-0.78,6.1695056528
2019-09-03 18:00:00,-4.5830400000000004,-0.32922,4.594849448,1.47696,0.43078000000000005,1.5385,-6.06,-0.76,6.107470835,-4.60304,-0.31922,4.6140956481,-6.08,-0.75,6.1260835776
2019-09-03 18:30:00,-4.494,-0.2695,4.50207355,1.476,0.4305,1.5375,-5.97,-0.7000000000000001,6.0108984353,-4.524,-0.2595,4.5314364444,-6.0,-0.6900000000000001,6.0395446848
2019-09-03 19:00:00,-4.53064,-0.28852,4.5398174633,1.47936,0.43148000000000003,1.541,-6.01,-0.72,6.0529744754,-4.55064,-0.27852000000000005,4.5591553823,-6.03,-0.71,6.0716554579
2019-09-03 19:30:00,-4.60824,-0.26782,4.6160159715999995,1.48176,0.43218,1.5434999999999999,-6.09,-0.7000000000000001,6.1300978785,-4.63824,-0.25782,4.6454000312,-6.12,-0.6900000000000001,6.1587742287000005
2019-09-03 20:00:00,-4.49392,-0.23656000000000002,4.5001419533,1.48608,0.43344000000000005,1.548,-5.98,-0.67,6.0174163891,-4.52392,-0.22656,4.529589562,-6.01,-0.66,6.0461309943
2019-09-03 20:30:00,-4.2891200000000005,-0.08516000000000001,4.2899653379,1.49088,0.43484000000000006,1.553,-5.78,-0.52,5.8033438637,-4.30912,-0.07516,4.3097754234,-5.8,-0.51,5.8223792388
2019-09-03 21:00:00,-3.9296,0.014700000000000001,3.9296274951,1.4904,0.43470000000000003,1.5525,-5.42,-0.42,5.4362487066,-3.9496,0.0247,3.9496772336,-5.44,-0.41000000000000003,5.4554284891
2019-09-03 21:30:00,-3.6096,0.0847,3.6105936146,1.4904,0.43470000000000003,1.5525,-5.1,-0.35000000000000003,5.1119956964,-3.6296,0.11470000000000001,3.6314118811,-5.12,-0.32,5.1299902534
2019-09-03 22:00:00,-3.3644,-0.3367,3.3812060348,1.4856,0.4333,1.5474999999999999,-4.85,-0.77,4.9107433246,-3.2944,0.6333000000000001,3.3547191015,-4.78,0.2,4.7841822708
2019-09-03 22:30:00,-4.63712,-0.30416000000000004,4.6470845914000005,0.6028800000000001,0.17584000000000002,0.628,-5.24,-0.48,5.2619388062,-4.66712,-0.29416000000000003,4.6763809939000005,-5.27,-0.47000000000000003,5.2909167448
2019-09-03 23:00:00,-5.48,-0.63,5.516094633,0.0,0.0,0.0,-5.48,-0.63,5.516094633,-5.5,-0.62,5.5348351376,-5.5,-0.62,5.5348351376
2019-09-03 23:30:00,-5.11,-0.65,5.1511746233,0.0,0.0,0.0,-5.11,-0.65,5.1511746233,-5.13,-0.64,5.1697678865,-5.13,-0.64,5.1697678865
2019-09-04 00:00:00,-4.8100000000000005,-0.5700000000000001,4.8436556442,0.0,0.0,0.0,-4.8100000000000005,-0.5700000000000001,4.8436556442,-4.83,-0.5700000000000001,4.8635172458,-4.83,-0.5700000000000001,4.8635172458
2019-09-04 00:30:00,-4.64,-0.5700000000000001,4.6748796776,0.0,0.0,0.0,-4.64,-0.5700000000000001,4.6748796776,-4.66,-0.5700000000000001,4.6947310892,-4.66,-0.5700000000000001,4.6947310892
2019-09-04 01:00:00,-4.6,-0.55,4.632763754,0.0,0.0,0.0,-4.6,-0.55,4.632763754,-4.62,-0.54,4.6514513864,-4.62,-0.54,4.6514513864
2019-09-04 01:30:00,-4.6,-0.59,4.637682611,0.0,0.0,0.0,-4.6,-0.59,4.637682611,-4.62,-0.59,4.6575207997,-4.62,-0.59,4.6575207997
2019-09-04 02:00:00,-4.6,-0.59,4.637682611,0.0,0.0,0.0,-4.6,-0.59,4.637682611,-4.62,-0.59,4.6575207997,-4.62,-0.59,4.6575207997
2019-09-04 02:30:00,-4.6,-0.59,4.637682611,0.0,0.0,0.0,-4.6,-0.59,4.637682611,-4.62,-0.59,4.6575207997,-4.62,-0.59,4.6575207997
2019-09-04 03:00:00,-4.5,-0.59,4.5385129723,0.0,0.0,0.0,-4.5,-0.59,4.5385129723,-4.52,-0.59,4.5583439975,-4.52,-0.59,4.5583439975
2019-09-04 03:30:00,-4.4,-0.51,4.4294582061,0.0,0.0,0.0,-4.4,-0.51,4.4294582061,-4.42,-0.51,4.4493257916,-4.42,-0.51,4.4493257916
2019-09-04 04:00:00,-4.44,-0.54,4.4727172949,0.0,0.0,0.0,-4.44,-0.54,4.4727172949,-4.46,-0.53,4.4913806341,-4.46,-0.53,4.4913806341
2019-09-04 04:30:00,-4.36,-0.5,4.3885760789,0.0,0.0,0.0,-4.36,-0.5,4.3885760789,-4.38,-0.49,4.4073234508,-4.38,-0.49,4.4073234508
2019-09-04 05:00:00,-4.54,-0.55,4.5731936325,0.0,0.0,0.0,-4.54,-0.55,4.5731936325,-4.5600000000000005,-0.54,4.5918623673,-4.5600000000000005,-0.54,4.5918623673
2019-09-04 05:30:00,-4.75,-0.6900000000000001,4.7998541645,0.0,0.0,0.0,-4.75,-0.6900000000000001,4.7998541645,-4.77,-0.68,4.8182258146,-4.77,-0.68,4.8182258146
2019-09-04 06:00:00,-5.0,-0.73,5.0530090045,0.0,0.0,0.0,-5.0,-0.73,5.0530090045,-5.01,-0.73,5.0629043048,-5.01,-0.73,5.0629043048
2019-09-04 06:30:00,-5.59,-0.9,5.6619872836,0.0,0.0,0.0,-5.59,-0.9,5.6619872836,-5.61,-0.85,5.6740285512,-5.61,-0.85,5.6740285512
2019-09-04 07:00:00,-6.29,-1.09,6.3837449824,0.0,0.0,0.0,-6.29,-1.09,6.3837449824,-6.31,-1.09,6.4034521939,-6.31,-1.09,6.4034521939
2019-09-04 07:30:00,-4.57128,-0.59204,4.6094589921,1.15872,0.33796000000000004,1.207,-5.73,-0.93,5.8049806201,-4.59128,-0.59204,4.6292940499,-5.75,-0.93,5.8247231694
2019-09-04 08:00:00,-6.20944,-1.15692,6.3162970956,0.49056000000000005,0.14308,0.511,-6.7,-1.3,6.8249542123,-6.22944,-1.14692,6.334141473,-6.72,-1.29,6.8426968368
2019-09-04 08:30:00,-6.5128,-1.2979,6.6408665285,0.4872,0.1421,0.5075000000000001,-7.0,-1.44,7.1465796015,-6.5328,-1.2879,6.6585405495,-7.02,-1.43,7.1641677814
2019-09-04 09:00:00,-6.5728,-1.4079000000000002,6.7218957333,0.4872,0.1421,0.5075000000000001,-7.06,-1.55,7.2281463737,-6.5928,-1.3979,6.7393720961,-7.08,-1.54,7.2455503587
2019-09-04 09:30:00,-6.53088,-1.38734,6.6766088585,0.48912000000000005,0.14266,0.5095000000000001,-7.02,-1.53,7.1847964481,-6.55088,-1.37734,6.6941089213,-7.04,-1.52,7.2022218794
2019-09-04 10:00:00,-6.04072,-1.64146,6.2597674917,0.7492800000000001,0.21854,0.7805000000000001,-6.79,-1.8599999999999999,7.0401491461,-5.96072,-0.8214600000000001,6.0170573747,-6.71,-1.04,6.7901178193
2019-09-04 10:30:00,-6.39424,-1.9083200000000002,6.6729296714,0.48576,0.14168,0.506,-6.88,-2.05,7.1789205317,-6.25424,-0.6083200000000001,6.2837545464,-6.74,-0.75,6.7816001062
2019-09-04 11:00:00,-7.31408,-1.7024400000000002,7.5095984047,0.025920000000000002,0.007560000000000001,0.027,-7.34,-1.71,7.5365575696,-7.33408,-1.69244,7.5268242041,-7.36,-1.7000000000000002,7.5537805104
2019-09-04 11:30:00,-6.98616,-1.60888,7.1690254847,0.24384000000000003,0.07112,0.254,-7.23,-1.6800000000000002,7.4226208309,-7.00616,-1.58888,7.1840669262,-7.25,-1.6600000000000001,7.4376138647
2019-09-04 12:00:00,-5.9813600000000005,-1.25248,6.1110861228,0.8486400000000001,0.24752000000000002,0.884,-6.83,-1.5,6.9927748427,-6.00136,-1.24248,6.1286277746,-6.85,-1.49,7.0101783144
2019-09-04 12:30:00,-4.93504,-0.8952200000000001,5.0155795926,1.28496,0.37478000000000006,1.3385,-6.22,-1.27,6.3483304892,-4.96504,-0.8852200000000001,5.0433358652999996,-6.25,-1.26,6.3757430939
2019-09-04 13:00:00,-7.1448,-1.5389,7.3086510554,0.1752,0.0511,0.1825,-7.32,-1.5899999999999999,7.4906942268,-7.1648,-1.5389,7.3282038898,-7.34,-1.5899999999999999,7.5102396766
2019-09-04 13:30:00,-6.87184,-1.49512,7.0326075392,0.42816000000000004,0.12488,0.446,-7.3,-1.62,7.4775931957,-6.89184,-1.46512,7.0458523402,-7.32,-1.5899999999999999,7.4906942268
2019-09-04 14:00:00,-5.41952,-1.01736,5.5141833847,0.9004800000000001,0.26264000000000004,0.9380000000000001,-6.32,-1.28,6.44831761,-5.43952,-1.00736,5.532011569,-6.34,-1.27,6.4659492729
2019-09-04 14:30:00,-7.09,-1.56,7.2595936524999995,0.0,0.0,0.0,-7.09,-1.56,7.2595936524999995,-7.11,-1.53,7.2727573863,-7.11,-1.53,7.2727573863
2019-09-04 15:00:00,-7.4,-2.05,7.6787043178,0.0,0.0,0.0,-7.4,-2.05,7.6787043178,-7.32,-1.28,7.4310699095,-7.32,-1.28,7.4310699095
2019-09-04 15:30:00,-7.29,-1.81,7.5113380965,0.0,0.0,0.0,-7.29,-1.81,7.5113380965,-7.24,-1.25,7.3471150801,-7.24,-1.25,7.3471150801
2019-09-04 16:00:00,-7.52,-1.58,7.6841915645,0.0,0.0,0.0,-7.52,-1.58,7.6841915645,-7.54,-1.58,7.7037653131,-7.54,-1.58,7.7037653131
2019-09-04 16:30:00,-3.6468,-0.3074,3.6597329138,2.2032,0.6426000000000001,2.295,-5.85,-0.9500000000000001,5.9266347956,-3.6668000000000003,-0.2874,3.6780458126999998,-5.87,-0.93,5.9432146184
2019-09-04 17:00:00,-3.02072,0.053540000000000004,3.0211944409,2.54928,0.7435400000000001,2.6555,-5.57,-0.6900000000000001,5.6125751665,-3.04072,0.06354,3.0413838051,-5.59,-0.68,5.6312076857
2019-09-04 17:30:00,-3.00216,0.09562000000000001,3.0036823817,2.4878400000000003,0.72562,2.5915,-5.49,-0.63,5.5260293159,-3.03216,0.09562000000000001,3.0336673269,-5.52,-0.63,5.5558347708
2019-09-04 18:00:00,-2.9332000000000003,0.1424,2.9366545592,2.4768,0.7224,2.58,-5.41,-0.58,5.441001746,-2.9632,0.1424,2.9666196251,-5.44,-0.58,5.4708317466
2019-09-04 18:30:00,-2.8941600000000003,0.16212000000000001,2.8986971211,2.47584,0.7221200000000001,2.5789999999999997,-5.37,-0.56,5.3991202987,-2.92416,0.17212000000000002,2.9292212276000003,-5.4,-0.55,5.427936993
2019-09-04 19:00:00,-2.7027200000000002,0.27254,2.7164265957,2.47728,0.7225400000000001,2.5805,-5.18,-0.45,5.1995095923,-2.72272,0.28254,2.7373405068,-5.2,-0.44,5.2185821829
2019-09-04 19:30:00,-2.58984,0.27338,2.6042288398,2.48016,0.72338,2.5835,-5.07,-0.45,5.0899312373,-2.61984,0.28338,2.6351216006,-5.1,-0.44,5.1189452038
2019-09-04 20:00:00,-2.56696,0.27422,2.581565465,2.48304,0.7242200000000001,2.5865,-5.05,-0.45,5.0700098619,-2.58696,0.28422000000000003,2.6025262823,-5.07,-0.44,5.0890568871
2019-09-04 20:30:00,-2.5664800000000003,0.31436000000000003,2.5856608053,2.48352,0.72436,2.5869999999999997,-5.05,-0.41000000000000003,5.0666162278,-2.58648,0.32436000000000004,2.6067389973,-5.07,-0.4,5.0857546146
2019-09-04 21:00:00,-2.13744,0.41408000000000006,2.1771798272,2.48256,0.7240800000000001,2.586,-4.62,-0.31,4.6303887526,-2.16744,0.42408,2.2085379779,-4.65,-0.30000000000000004,4.6596673701
2019-09-04 21:30:00,-1.76936,0.44352,1.8241010937,2.48064,0.72352,2.584,-4.25,-0.28,4.2592135424,-1.78936,0.54352,1.8700864151,-4.27,-0.18,4.2737922271
2019-09-04 22:00:00,-1.2932000000000001,0.9624,1.6120111662,2.4768,0.7224,2.58,-3.77,0.24,3.7776315331,-1.3232,0.9624,1.6361760296,-3.8,0.24,3.8075714045
2019-09-04 22:30:00,-5.37336,-0.47598,5.3944003048999996,0.11664000000000001,0.03402,0.12150000000000001,-5.49,-0.51,5.5136376377000005,-5.39336,-0.46598000000000006,5.4134526367,-5.51,-0.5,5.5326395147
2019-09-04 23:00:00,-5.2,-0.55,5.2290056416,0.0,0.0,0.0,-5.2,-0.55,5.2290056416,-5.22,-0.54,5.2478567054,-5.22,-0.54,5.2478567054
2019-09-04 23:30:00,-4.89,-0.55,4.9208332628,0.0,0.0,0.0,-4.89,-0.55,4.9208332628,-4.91,-0.54,4.9396052474,-4.91,-0.54,4.9396052474
2019-09-05 00:00:00,-4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,-4.63,-0.5,4.6569195827000005,-4.66,-0.5,4.6867472729,-4.66,-0.5,4.6867472729
2019-09-05 00:30:00,-4.5,-0.5,4.5276925691,0.0,0.0,0.0,-4.5,-0.5,4.5276925691,-4.52,-0.5,4.5475707801,-4.52,-0.5,4.5475707801
2019-09-05 01:00:00,-4.47,-0.55,4.5037095821,0.0,0.0,0.0,-4.47,-0.55,4.5037095821,-4.49,-0.55,4.5235605445000004,-4.49,-0.55,4.5235605445000004
2019-09-05 01:30:00,-4.47,-0.55,4.5037095821,0.0,0.0,0.0,-4.47,-0.55,4.5037095821,-4.49,-0.55,4.5235605445000004,-4.49,-0.55,4.5235605445000004
2019-09-05 02:00:00,-4.49,-0.55,4.5235605445000004,0.0,0.0,0.0,-4.49,-0.55,4.5235605445000004,-4.49,-0.55,4.5235605445000004,-4.49,-0.55,4.5235605445000004
2019-09-05 02:30:00,-4.35,-0.48,4.3764026323,0.0,0.0,0.0,-4.35,-0.48,4.3764026323,-4.37,-0.47000000000000003,4.3952019294,-4.37,-0.47000000000000003,4.3952019294
2019-09-05 03:00:00,-4.32,-0.48,4.3465848663,0.0,0.0,0.0,-4.32,-0.48,4.3465848663,-4.34,-0.47000000000000003,4.3653751271,-4.34,-0.47000000000000003,4.3653751271
2019-09-05 03:30:00,-4.32,-0.48,4.3465848663,0.0,0.0,0.0,-4.32,-0.48,4.3465848663,-4.36,-0.47000000000000003,4.3852593994,-4.36,-0.47000000000000003,4.3852593994
2019-09-05 04:00:00,-4.4,-0.51,4.4294582061,0.0,0.0,0.0,-4.4,-0.51,4.4294582061,-4.41,-0.5,4.4382541613,-4.41,-0.5,4.4382541613
2019-09-05 04:30:00,-4.4,-0.47000000000000003,4.4250310733,0.0,0.0,0.0,-4.4,-0.47000000000000003,4.4250310733,-4.41,-0.46,4.4339260255,-4.41,-0.46,4.4339260255
2019-09-05 05:00:00,-4.54,-0.5,4.5674500545,0.0,0.0,0.0,-4.54,-0.5,4.5674500545,-4.5600000000000005,-0.49,4.5862511924,-4.5600000000000005,-0.49,4.5862511924
2019-09-05 05:30:00,-4.74,-0.65,4.7843599363,0.0,0.0,0.0,-4.74,-0.65,4.7843599363,-4.76,-0.64,4.8028324976,-4.76,-0.64,4.8028324976
2019-09-05 06:00:00,-4.98,-0.73,5.0332196455,0.0,0.0,0.0,-4.98,-0.73,5.0332196455,-5.0,-0.73,5.0530090045,-5.0,-0.73,5.0530090045
2019-09-05 06:30:00,-5.53,-0.87,5.5980175062,0.0,0.0,0.0,-5.53,-0.87,5.5980175062,-5.55,-0.87,5.6177753604,-5.55,-0.87,5.6177753604
2019-09-05 07:00:00,-6.09,-1.0,6.1715557196,0.0,0.0,0.0,-6.09,-1.0,6.1715557196,-6.11,-0.99,6.1896849678,-6.11,-0.99,6.1896849678
2019-09-05 07:30:00,-2.3075200000000002,0.10864000000000001,2.3100760161,2.29248,0.66864,2.388,-4.6,-0.56,4.6339615881,-2.31752,0.17864000000000002,2.324394803,-4.61,-0.49,4.6359680758
2019-09-05 08:00:00,-2.1492,0.1694,2.1558657194,2.5008,0.7294,2.605,-4.65,-0.56,4.6835990435,-2.1692,0.1794,2.176605844,-4.67,-0.55,4.7022760446
2019-09-05 08:30:00,-6.88584,-1.2921200000000002,7.006023594,0.16416,0.047880000000000006,0.171,-7.05,-1.34,7.1762176667,-6.90584,-1.28212,7.0238492154,-7.07,-1.33,7.1940113984
2019-09-05 09:00:00,-6.94,-1.34,7.0681822274,0.0,0.0,0.0,-6.94,-1.34,7.0681822274,-6.97,-1.33,7.0957592969,-6.97,-1.33,7.0957592969
2019-09-05 09:30:00,-5.64736,-0.9404800000000001,5.7251355966,0.7526400000000001,0.21952000000000002,0.784,-6.4,-1.16,6.5042755169,-5.66736,-0.9304800000000001,5.7432362306,-6.42,-1.15,6.5221852166000005
2019-09-05 10:00:00,-5.07256,-0.8515800000000001,5.1435448331,1.05744,0.30842,1.1015,-6.13,-1.16,6.2387899468,-5.10256,-0.8415800000000001,5.171496442,-6.16,-1.15,6.2664264138
2019-09-05 10:30:00,-7.29,-1.5899999999999999,7.4613805693,0.0,0.0,0.0,-7.29,-1.5899999999999999,7.4613805693,-7.31,-1.58,7.4788033802000005,-7.31,-1.58,7.4788033802000005
2019-09-05 11:00:00,-7.14768,-1.6847400000000001,7.3435467078,0.052320000000000005,0.015260000000000001,0.0545,-7.2,-1.7000000000000002,7.3979726953,-7.16768,-1.6847400000000001,7.3630146985,-7.22,-1.7000000000000002,7.4174389111
2019-09-05 11:30:00,-5.77792,-1.27356,5.9166134401,0.7420800000000001,0.21644000000000002,0.773,-6.52,-1.49,6.6880864229,-5.79792,-1.27356,5.9361461741,-6.54,-1.49,6.7075852585
2019-09-05 12:00:00,-5.37976,-1.09618,5.4903031109,0.8702400000000001,0.25382000000000005,0.9065000000000001,-6.25,-1.35,6.3941379403,-5.39976,-1.08618,5.5079211187,-6.27,-1.34,6.4115910662
2019-09-05 12:30:00,-6.6912,-1.4416,6.8447328655,0.26880000000000004,0.0784,0.28,-6.96,-1.52,7.1240437955,-6.7212,-1.4316,6.8719726426,-6.99,-1.51,7.1512376551
2019-09-05 13:00:00,-7.36,-1.58,7.5276822462,0.0,0.0,0.0,-7.36,-1.58,7.5276822462,-7.38,-1.57,7.5451507606,-7.38,-1.57,7.5451507606
2019-09-05 13:30:00,-7.34,-1.6,7.5123631435,0.0,0.0,0.0,-7.34,-1.6,7.5123631435,-7.36,-1.6,7.5319054694,-7.36,-1.6,7.5319054694
2019-09-05 14:00:00,-7.27,-1.6,7.4439841483,0.0,0.0,0.0,-7.27,-1.6,7.4439841483,-7.29,-1.6,7.4635179373,-7.29,-1.6,7.4635179373
2019-09-05 14:30:00,-7.2,-1.6400000000000001,7.3844160229,0.0,0.0,0.0,-7.2,-1.6400000000000001,7.3844160229,-7.22,-1.63,7.4017092621,-7.22,-1.63,7.4017092621
2019-09-05 15:00:00,-7.22,-1.55,7.3845040456,0.0,0.0,0.0,-7.22,-1.55,7.3845040456,-7.24,-1.55,7.4040596972,-7.24,-1.55,7.4040596972
2019-09-05 15:30:00,-6.99,-1.55,7.1597904997,0.0,0.0,0.0,-6.99,-1.55,7.1597904997,-7.01,-1.55,7.1793175163,-7.01,-1.55,7.1793175163
2019-09-05 16:00:00,-7.13,-1.55,7.2965334235,0.0,0.0,0.0,-7.13,-1.55,7.2965334235,-7.15,-1.55,7.3160781844,-7.15,-1.55,7.3160781844
2019-09-05 16:30:00,-3.00608,-0.07844000000000001,3.007103224,2.23392,0.65156,2.327,-5.24,-0.73,5.2906048804,-3.02608,-0.03844,3.0263241399,-5.26,-0.6900000000000001,5.3050636188
2019-09-05 17:00:00,-2.6136,0.1627,2.6186592466,2.5464,0.7427,2.6525,-5.16,-0.58,5.1924945835,-2.6336,0.1627,2.6386208993,-5.18,-0.58,5.2123699025
2019-09-05 17:30:00,-2.63976,0.19382000000000002,2.646865892,2.55024,0.74382,2.6565000000000003,-5.19,-0.55,5.2190612183,-2.66976,0.19382000000000002,2.6767862541,-5.22,-0.55,5.2488951218
2019-09-05 18:00:00,-2.48168,0.24326000000000003,2.4935739512,2.54832,0.74326,2.6545,-5.03,-0.5,5.0547898077,-2.50168,0.25326000000000004,2.5144668322,-5.05,-0.49,5.0737165865
2019-09-05 18:30:00,-2.51264,0.24298000000000003,2.5243611172,2.5473600000000003,0.7429800000000001,2.6535,-5.06,-0.5,5.084643547,-2.53264,0.25298000000000004,2.5452434559,-5.08,-0.49,5.1035771768
2019-09-05 19:00:00,-2.6250400000000003,0.24228000000000002,2.6361969956999998,2.54496,0.74228,2.651,-5.17,-0.5,5.1941216774,-2.65504,0.25228,2.6669988001,-5.2,-0.49,5.2230355159
2019-09-05 19:30:00,-7.21704,-1.1412200000000001,7.3067126295,0.13296000000000002,0.03878,0.1385,-7.35,-1.18,7.4441184837,-7.23704,-1.13122,7.3249168357,-7.37,-1.17,7.4622918731
2019-09-05 20:00:00,-7.49,-1.26,7.5952419316,0.0,0.0,0.0,-7.49,-1.26,7.5952419316,-7.51,-1.26,7.6149655285,-7.51,-1.26,7.6149655285
2019-09-05 20:30:00,-7.33,-1.17,7.4227892332,0.0,0.0,0.0,-7.33,-1.17,7.4227892332,-7.35,-1.16,7.4409743986,-7.35,-1.16,7.4409743986
2019-09-05 21:00:00,-7.14,-1.06,7.2182546367,0.0,0.0,0.0,-7.14,-1.06,7.2182546367,-7.15,-1.02,7.2223888015,-7.15,-1.02,7.2223888015
2019-09-05 21:30:00,-6.58,-0.81,6.6296681667,0.0,0.0,0.0,-6.58,-0.81,6.6296681667,-6.6,-0.8,6.6483080554,-6.6,-0.8,6.6483080554
2019-09-05 22:00:00,-6.12,-0.62,6.1513250605,0.0,0.0,0.0,-6.12,-0.62,6.1513250605,-6.15,-0.61,6.180177991,-6.15,-0.61,6.180177991
2019-09-05 22:30:00,-5.67,-0.47000000000000003,5.6894463703,0.0,0.0,0.0,-5.67,-0.47000000000000003,5.6894463703,-5.69,-0.47000000000000003,5.7093782499,-5.69,-0.47000000000000003,5.7093782499
2019-09-05 23:00:00,-5.37,-0.55,5.3980922556,0.0,0.0,0.0,-5.37,-0.55,5.3980922556,-5.39,-0.54,5.4169825549,-5.39,-0.54,5.4169825549
2019-09-05 23:30:00,-5.08,-0.5700000000000001,5.1118783241,0.0,0.0,0.0,-5.08,-0.5700000000000001,5.1118783241,-5.1,-0.5700000000000001,5.1317540861,-5.1,-0.5700000000000001,5.1317540861
2019-09-06 00:00:00,-4.59,-0.48,4.6150297941,0.0,0.0,0.0,-4.59,-0.48,4.6150297941,-4.61,-0.48,4.6349217901,-4.61,-0.48,4.6349217901
2019-09-06 00:30:00,-4.34,-0.8300000000000001,4.4186536411,0.0,0.0,0.0,-4.34,-0.8300000000000001,4.4186536411,-4.29,-0.02,4.2900466198,-4.29,-0.02,4.2900466198
2019-09-06 01:00:00,-4.27,-0.45,4.2936464689000005,0.0,0.0,0.0,-4.27,-0.45,4.2936464689000005,-4.29,-0.44,4.3125050725000005,-4.29,-0.44,4.3125050725000005
2019-09-06 01:30:00,-4.47,-0.47000000000000003,4.4946412538,0.0,0.0,0.0,-4.47,-0.47000000000000003,4.4946412538,-4.49,-0.46,4.5135019663,-4.49,-0.46,4.5135019663
2019-09-06 02:00:00,-4.52,-0.5,4.5475707801,0.0,0.0,0.0,-4.52,-0.5,4.5475707801,-4.54,-0.5,4.5674500545,-4.54,-0.5,4.5674500545
2019-09-06 02:30:00,-4.45,-0.5,4.4780017865,0.0,0.0,0.0,-4.45,-0.5,4.4780017865,-4.47,-0.5,4.4978772771,-4.47,-0.5,4.4978772771
2019-09-06 03:00:00,-4.32,-0.44,4.3423495944,0.0,0.0,0.0,-4.32,-0.44,4.3423495944,-4.33,-0.44,4.3522982435,-4.33,-0.44,4.3522982435
2019-09-06 03:30:00,-4.07,-0.37,4.0867835764,0.0,0.0,0.0,-4.07,-0.37,4.0867835764,-4.09,-0.36,4.1058129524,-4.09,-0.36,4.1058129524
2019-09-06 04:00:00,-4.17,-0.41000000000000003,4.1901073972,0.0,0.0,0.0,-4.17,-0.41000000000000003,4.1901073972,-4.2,-0.4,4.2190046219,-4.2,-0.4,4.2190046219
2019-09-06 04:30:00,-4.3,-0.41000000000000003,4.3195022861,0.0,0.0,0.0,-4.3,-0.41000000000000003,4.3195022861,-4.33,-0.4,4.3484365006,-4.33,-0.4,4.3484365006
2019-09-06 05:00:00,-4.49,-0.48,4.5155841261,0.0,0.0,0.0,-4.49,-0.48,4.5155841261,-4.51,-0.47000000000000003,4.5344238884,-4.51,-0.47000000000000003,4.5344238884
2019-09-06 05:30:00,-4.65,-0.5700000000000001,4.6848052254,0.0,0.0,0.0,-4.65,-0.5700000000000001,4.6848052254,-4.67,-0.56,4.7034561759999995,-4.67,-0.56,4.7034561759999995
2019-09-06 06:00:00,-4.9,-0.67,4.9455939987,0.0,0.0,0.0,-4.9,-0.67,4.9455939987,-4.92,-0.66,4.96407091,-4.92,-0.66,4.96407091
2019-09-06 06:30:00,-5.39,-0.77,5.4447222151,0.0,0.0,0.0,-5.39,-0.77,5.4447222151,-5.41,-0.77,5.464521937,-5.41,-0.77,5.464521937
2019-09-06 07:00:00,-6.05,-0.9,6.1165758395,0.0,0.0,0.0,-6.05,-0.9,6.1165758395,-6.07,-0.9,6.1363588552,-6.07,-0.9,6.1363588552
2019-09-06 07:30:00,-2.14032,0.22074000000000002,2.1516728027,2.29968,0.67074,2.3955,-4.44,-0.45,4.4627457916,-2.16032,0.23074000000000003,2.1726075232,-4.46,-0.44,4.4816514813
2019-09-06 08:00:00,-2.3945600000000002,0.15492,2.3995661691,2.48544,0.72492,2.589,-4.88,-0.5700000000000001,4.9131761621,-2.41456,0.15492,2.4195247881,-4.9,-0.5700000000000001,4.9330416580000005
2019-09-06 08:30:00,-2.806,-0.0455,2.8063688728000002,2.484,0.7245,2.5875,-5.29,-0.77,5.3457459723,-2.826,-0.035500000000000004,2.8262229654,-5.31,-0.76,5.3641122285
2019-09-06 09:00:00,-7.10728,-1.5050400000000002,7.2648863997,0.22272000000000003,0.06496,0.232,-7.33,-1.57,7.496252397,-7.08728,-1.15504,7.1807837455,-7.31,-1.22,7.4111065301
2019-09-06 09:30:00,-3.14,-0.1325,3.1427943378,2.22,0.6475000000000001,2.3125,-5.36,-0.78,5.4164564062,-3.14,0.1075,3.1418396283,-5.36,-0.54,5.3871328180999996
2019-09-06 10:00:00,-6.48528,-1.02154,6.5652418577,0.47472000000000003,0.13846,0.49450000000000005,-6.96,-1.16,7.0560045351,-6.50528,-1.00154,6.5819260289,-6.98,-1.1400000000000001,7.072481884
2019-09-06 10:30:00,-4.52688,-0.5028400000000001,4.5547217917000005,1.53312,0.44716000000000006,1.597,-6.06,-0.9500000000000001,6.1340117378,-4.5168800000000005,-0.25284,4.5239510386,-6.05,-0.7000000000000001,6.0903612372
2019-09-06 11:00:00,-6.42312,-1.06216,6.5103497909,0.50688,0.14784,0.528,-6.93,-1.21,7.0348418603,-6.45312,-1.05216,6.5383329986,-6.96,-1.2,7.0626907054
2019-09-06 11:30:00,-2.50344,0.14108,2.5074120922,2.50656,0.7310800000000001,2.6109999999999998,-5.01,-0.59,5.0446208976,-2.52344,0.14108,2.5273806599,-5.03,-0.59,5.0644841791
2019-09-06 12:00:00,-6.8244,-1.2117,6.9311364328,0.1656,0.0483,0.17250000000000001,-6.99,-1.26,7.1026544334,-6.8444,-1.2017,6.9490930523,-7.01,-1.25,7.1205758194
2019-09-06 12:30:00,-7.05,-1.23,7.1564935548,0.0,0.0,0.0,-7.05,-1.23,7.1564935548,-7.06,-1.18,7.1579326624,-7.06,-1.18,7.1579326624
2019-09-06 13:00:00,-7.23,-1.19,7.3272778028,0.0,0.0,0.0,-7.23,-1.19,7.3272778028,-7.25,-1.18,7.345399921,-7.25,-1.18,7.345399921
2019-09-06 13:30:00,-7.39,-1.28,7.5000333333,0.0,0.0,0.0,-7.39,-1.28,7.5000333333,-7.42,-1.28,7.5295949426,-7.42,-1.28,7.5295949426
2019-09-06 14:00:00,-7.18,-1.22,7.2829115057,0.0,0.0,0.0,-7.18,-1.22,7.2829115057,-7.2,-1.21,7.3009656896,-7.2,-1.21,7.3009656896
2019-09-06 14:30:00,-6.69,-1.19,6.7950128771,0.0,0.0,0.0,-6.69,-1.19,6.7950128771,-6.72,-1.19,6.8245512673,-6.72,-1.19,6.8245512673
2019-09-06 15:00:00,-6.57,-1.17,6.6733649683,0.0,0.0,0.0,-6.57,-1.17,6.6733649683,-6.59,-1.16,6.6913152668,-6.59,-1.16,6.6913152668
2019-09-06 15:30:00,-6.47,-1.17,6.5749372621,0.0,0.0,0.0,-6.47,-1.17,6.5749372621,-6.5,-1.16,6.6026964189,-6.5,-1.16,6.6026964189
2019-09-06 16:00:00,-6.67,-1.08,6.7568705774,0.0,0.0,0.0,-6.67,-1.08,6.7568705774,-6.69,-1.08,6.7766141988,-6.69,-1.08,6.7766141988
2019-09-06 16:30:00,-6.94,-1.21,7.044693038,0.0,0.0,0.0,-6.94,-1.21,7.044693038,-6.96,-1.2,7.0626907054,-6.96,-1.2,7.0626907054
2019-09-06 17:00:00,-3.98384,-0.26362,3.9925526484000002,1.4961600000000002,0.43638000000000005,1.5585,-5.48,-0.7000000000000001,5.5245271291,-4.00384,-0.26362,4.0125092212,-5.5,-0.7000000000000001,5.5443665103
2019-09-06 17:30:00,-2.02832,0.38424,2.0643939547,2.55168,0.74424,2.658,-4.58,-0.36,4.5941266852,-2.04832,0.49424000000000007,2.107104174,-4.6,-0.25,4.6067884692
2019-09-06 18:00:00,-1.6588,0.9741000000000001,1.9236653165000002,2.5512,0.7441,2.6575,-4.21,0.23,4.2162779795,-1.6888,0.9741000000000001,1.949593868,-4.24,0.23,4.2462336252
2019-09-06 18:30:00,-1.56168,0.89326,1.7990991774,2.54832,0.74326,2.6545,-4.11,0.15,4.1127363154,-1.58168,1.04326,1.8947567258,-4.13,0.30000000000000004,4.1408815487
2019-09-06 19:00:00,-1.67504,0.74228,1.8321404422,2.54496,0.74228,2.651,-4.22,0.0,4.22,-1.7050400000000001,0.97228,1.9627760443,-4.25,0.23,4.2562189793
2019-09-06 19:30:00,-6.2528,-0.6629,6.2878409848,0.1272,0.0371,0.1325,-6.38,-0.7000000000000001,6.4182863757,-6.2728,-0.6529,6.3066867886,-6.4,-0.6900000000000001,6.4370878509
2019-09-06 20:00:00,-6.43,-0.7000000000000001,6.4679904143,0.0,0.0,0.0,-6.43,-0.7000000000000001,6.4679904143,-6.45,-0.6900000000000001,6.4868019856,-6.45,-0.6900000000000001,6.4868019856
2019-09-06 20:30:00,-5.97768,-0.56474,6.0042975817,0.29232,0.08526,0.3045,-6.27,-0.65,6.3036021448,-5.98768,-0.49474,6.0080845076,-6.28,-0.58,6.3067265677
2019-09-06 21:00:00,-3.3748,0.1761,3.3793914023,1.4952,0.43610000000000004,1.5575,-4.87,-0.26,4.8769355132,-3.3948,0.1761,3.3993643891,-4.89,-0.26,4.8969071872
2019-09-06 21:30:00,-3.16008,0.20456000000000002,3.1666939227,1.4899200000000001,0.43456000000000006,1.552,-4.65,-0.23,4.6556846972,-3.1800800000000002,0.20456000000000002,3.1866524128,-4.67,-0.23,4.6756603812
2019-09-06 22:00:00,-4.66848,-0.38414000000000004,4.6842575772,0.67152,0.19586,0.6995,-5.34,-0.58,5.371405775,-4.66848,-0.28414,4.6771188835,-5.34,-0.48,5.3615296325
2019-09-06 22:30:00,-5.66,-0.5,5.6820418865,0.0,0.0,0.0,-5.66,-0.5,5.6820418865,-5.68,-0.48,5.7002456087,-5.68,-0.48,5.7002456087
2019-09-06 23:00:00,-5.33,-0.5700000000000001,5.3603917767,0.0,0.0,0.0,-5.33,-0.5700000000000001,5.3603917767,-5.35,-0.54,5.3771832775,-5.35,-0.54,5.3771832775
2019-09-06 23:30:00,-5.12,-0.55,5.149456282,0.0,0.0,0.0,-5.12,-0.55,5.149456282,-5.15,-0.54,5.1782332895,-5.15,-0.54,5.1782332895
2019-09-07 00:00:00,-4.84,-0.52,4.8678537365,0.0,0.0,0.0,-4.84,-0.52,4.8678537365,-4.85,-0.39,4.865655146,-4.85,-0.39,4.865655146
2019-09-07 00:30:00,-4.7,-1.06,4.8180493978,0.0,0.0,0.0,-4.7,-1.06,4.8180493978,-4.59,0.30000000000000004,4.5997934736,-4.59,0.30000000000000004,4.5997934736
2019-09-07 01:00:00,-4.57,-1.04,4.6868432873,0.0,0.0,0.0,-4.57,-1.04,4.6868432873,-4.47,0.30000000000000004,4.4800558032,-4.47,0.30000000000000004,4.4800558032
2019-09-07 01:30:00,-4.28,-0.99,4.3930058047,0.0,0.0,0.0,-4.28,-0.99,4.3930058047,-4.18,0.34,4.1938049549,-4.18,0.34,4.1938049549
2019-09-07 02:00:00,-4.14,-0.93,4.2431709841,0.0,0.0,0.0,-4.14,-0.93,4.2431709841,-4.05,0.39,4.068734447,-4.05,0.39,4.068734447
2019-09-07 02:30:00,-4.14,-0.93,4.2431709841,0.0,0.0,0.0,-4.14,-0.93,4.2431709841,-4.05,0.39,4.068734447,-4.05,0.39,4.068734447
2019-09-07 03:00:00,-4.16,-1.02,4.2832230855,0.0,0.0,0.0,-4.16,-1.02,4.2832230855,-4.07,0.32,4.0825604711,-4.07,0.32,4.0825604711
2019-09-07 03:30:00,-4.07,-0.99,4.1886752082,0.0,0.0,0.0,-4.07,-0.99,4.1886752082,-3.98,0.35000000000000003,3.9953598086,-3.98,0.35000000000000003,3.9953598086
2019-09-07 04:00:00,-4.07,-0.96,4.1816862627,0.0,0.0,0.0,-4.07,-0.96,4.1816862627,-3.98,0.37,3.9971614929,-3.98,0.37,3.9971614929
2019-09-07 04:30:00,-4.03,-0.89,4.1271055232,0.0,0.0,0.0,-4.03,-0.89,4.1271055232,-3.94,0.42,3.9623225511999998,-3.94,0.42,3.9623225511999998
2019-09-07 05:00:00,-4.08,-0.96,4.1914198072,0.0,0.0,0.0,-4.08,-0.96,4.1914198072,-3.99,0.36,4.0062076831,-3.99,0.36,4.0062076831
2019-09-07 05:30:00,-3.99,-0.9,4.0902444915,0.0,0.0,0.0,-3.99,-0.9,4.0902444915,-3.91,0.41000000000000003,3.9314373961999998,-3.91,0.41000000000000003,3.9314373961999998
