Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-07 06:00:00,-3.99,-0.86,4.0816295765,0.0,0.0,0.0,-3.99,-0.86,4.0816295765,-3.91,0.44,3.9346791483,-3.91,0.44,3.9346791483
2019-09-07 06:30:00,-4.06,-0.26,4.0683166052,0.0,0.0,0.0,-4.06,-0.26,4.0683166052,-4.08,-0.18,4.0839686581,-4.08,-0.18,4.0839686581
2019-09-07 07:00:00,-4.3,-0.23,4.3061467694,0.0,0.0,0.0,-4.3,-0.23,4.3061467694,-4.32,-0.23,4.3261183525,-4.32,-0.23,4.3261183525
2019-09-07 07:30:00,-4.65,-0.33,4.6616949707,0.0,0.0,0.0,-4.65,-0.33,4.6616949707,-4.67,-0.33,4.68164501,-4.67,-0.33,4.68164501
2019-09-07 08:00:00,-4.91,-0.38,4.9246827309,0.0,0.0,0.0,-4.91,-0.38,4.9246827309,-4.94,-0.37,4.9538368968,-4.94,-0.37,4.9538368968
2019-09-07 08:30:00,-5.2,-0.38,5.2138661279,0.0,0.0,0.0,-5.2,-0.38,5.2138661279,-5.22,-0.37,5.2330965976,-5.22,-0.37,5.2330965976
2019-09-07 09:00:00,-5.58,-0.54,5.6060681409,0.0,0.0,0.0,-5.58,-0.54,5.6060681409,-5.59,-0.47000000000000003,5.6097237009,-5.59,-0.47000000000000003,5.6097237009
2019-09-07 09:30:00,-5.79,-0.61,5.8220443145,0.0,0.0,0.0,-5.79,-0.61,5.8220443145,-5.8,-0.61,5.831989369,-5.8,-0.61,5.831989369
2019-09-07 10:00:00,-5.8100000000000005,-0.64,5.8451432831,0.0,0.0,0.0,-5.8100000000000005,-0.64,5.8451432831,-5.83,-0.63,5.8639406545,-5.83,-0.63,5.8639406545
2019-09-07 10:30:00,-5.84,-0.64,5.8749638297,0.0,0.0,0.0,-5.84,-0.64,5.8749638297,-5.86,-0.63,5.893767895,-5.86,-0.63,5.893767895
2019-09-07 11:00:00,-5.93,-0.67,5.9677298866,0.0,0.0,0.0,-5.93,-0.67,5.9677298866,-5.96,-0.66,5.9964322726,-5.96,-0.66,5.9964322726
2019-09-07 11:30:00,-5.76,-0.67,5.7988360901,0.0,0.0,0.0,-5.76,-0.67,5.7988360901,-5.79,-0.66,5.8274951737,-5.79,-0.66,5.8274951737
2019-09-07 12:00:00,-5.87,-0.67,5.9081130659,0.0,0.0,0.0,-5.87,-0.67,5.9081130659,-5.89,-0.66,5.9268625764,-5.89,-0.66,5.9268625764
2019-09-07 12:30:00,-5.87,-0.67,5.9081130659,0.0,0.0,0.0,-5.87,-0.67,5.9081130659,-5.87,-0.61,5.9016099498,-5.87,-0.61,5.9016099498
2019-09-07 13:00:00,-4.38088,-0.21484000000000003,4.3861447537,0.66912,0.19516000000000003,0.6970000000000001,-5.05,-0.41000000000000003,5.0666162278,-4.40088,-0.19484,4.4051909607,-5.07,-0.39,5.0849778761
2019-09-07 13:30:00,-4.90016,-0.72838,4.9539989352,0.27984000000000003,0.08162000000000001,0.29150000000000004,-5.18,-0.81,5.2429476442,-4.8601600000000005,-0.038380000000000004,4.8603115384,-5.14,-0.12,5.1414005874
2019-09-07 14:00:00,-4.26592,-0.8375600000000001,4.347364742,0.45408000000000004,0.13244,0.47300000000000003,-4.72,-0.97,4.8186408872,-4.16592,0.48244000000000004,4.193761772,-4.62,0.35000000000000003,4.6332386081
2019-09-07 14:30:00,-4.07216,-0.43188000000000004,4.094997851,0.5078400000000001,0.14812,0.529,-4.58,-0.58,4.6165788199,-4.06216,0.03812,4.0623388583,-4.57,-0.11,4.5713236595
2019-09-07 15:00:00,-4.28976,-0.20618000000000003,4.2947119869,0.39024000000000003,0.11382,0.40650000000000003,-4.68,-0.32,4.6909274136,-4.30976,-0.20618000000000003,4.3146890328,-4.7,-0.32,4.7108810216
2019-09-07 15:30:00,-4.7836,-0.3498,4.7963724835,0.2064,0.060200000000000004,0.215,-4.99,-0.41000000000000003,5.0068153551,-4.8036,-0.3398,4.8156034928,-5.01,-0.4,5.0259426976
2019-09-07 16:00:00,-5.2,-0.45,5.2194348353,0.0,0.0,0.0,-5.2,-0.45,5.2194348353,-5.22,-0.44,5.2385112389,-5.22,-0.44,5.2385112389
2019-09-07 16:30:00,-5.36,-0.33,5.3701489737,0.0,0.0,0.0,-5.36,-0.33,5.3701489737,-5.39,-0.32,5.3994907167,-5.39,-0.32,5.3994907167
2019-09-07 17:00:00,-5.36,-0.36,5.3720759488,0.0,0.0,0.0,-5.36,-0.36,5.3720759488,-5.39,-0.35000000000000003,5.4013516827,-5.39,-0.35000000000000003,5.4013516827
2019-09-07 17:30:00,-5.5600000000000005,-0.36,5.5716424867,0.0,0.0,0.0,-5.5600000000000005,-0.36,5.5716424867,-5.59,-0.35000000000000003,5.6009463486,-5.59,-0.35000000000000003,5.6009463486
2019-09-07 18:00:00,-5.62,-0.36,5.6315184453,0.0,0.0,0.0,-5.62,-0.36,5.6315184453,-5.64,-0.35000000000000003,5.6508494937,-5.64,-0.35000000000000003,5.6508494937
2019-09-07 18:30:00,-5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,-5.5600000000000005,-0.25,5.5656176656,-5.58,-0.25,5.5855975508,-5.58,-0.25,5.5855975508
2019-09-07 19:00:00,-5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,-5.5600000000000005,-0.25,5.5656176656,-5.58,-0.25,5.5855975508,-5.58,-0.25,5.5855975508
2019-09-07 19:30:00,-5.69,-0.29,5.6973853652,0.0,0.0,0.0,-5.69,-0.29,5.6973853652,-5.71,-0.29,5.7173595304,-5.71,-0.29,5.7173595304
2019-09-07 20:00:00,-5.59,-0.27,5.5965167739,0.0,0.0,0.0,-5.59,-0.27,5.5965167739,-5.61,-0.26,5.6160217236,-5.61,-0.26,5.6160217236
2019-09-07 20:30:00,-5.72,-0.27,5.726368832,0.0,0.0,0.0,-5.72,-0.27,5.726368832,-5.74,-0.26,5.7458854844000005,-5.74,-0.26,5.7458854844000005
2019-09-07 21:00:00,-5.5600000000000005,-0.27,5.566551895,0.0,0.0,0.0,-5.5600000000000005,-0.27,5.566551895,-5.58,-0.26,5.5860540635,-5.58,-0.26,5.5860540635
2019-09-07 21:30:00,-5.4,-0.74,5.4504678698,0.0,0.0,0.0,-5.4,-0.74,5.4504678698,-5.32,0.58,5.3515231477,-5.32,0.58,5.3515231477
2019-09-07 22:00:00,-5.29,-0.8300000000000001,5.3547175462,0.0,0.0,0.0,-5.29,-0.8300000000000001,5.3547175462,-5.18,0.5,5.2040753261,-5.18,0.5,5.2040753261
2019-09-07 22:30:00,-4.97,-0.77,5.0292941851,0.0,0.0,0.0,-4.97,-0.77,5.0292941851,-4.98,0.5,5.0050374624,-4.98,0.5,5.0050374624
2019-09-07 23:00:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.77,-0.24,4.7760339195,-4.77,-0.24,4.7760339195
2019-09-07 23:30:00,-4.46,-0.31,4.4707605617,0.0,0.0,0.0,-4.46,-0.31,4.4707605617,-4.48,-0.32,4.4914140312,-4.48,-0.32,4.4914140312
2019-09-08 00:00:00,-4.23,-0.22,4.2357171766,0.0,0.0,0.0,-4.23,-0.22,4.2357171766,-4.25,-0.22,4.2556903083,-4.25,-0.22,4.2556903083
2019-09-08 00:30:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.03,0.0,4.03,-4.03,0.0,4.03
2019-09-08 01:00:00,-3.94,0.0,3.94,0.0,0.0,0.0,-3.94,0.0,3.94,-3.96,0.0,3.96,-3.96,0.0,3.96
2019-09-08 01:30:00,-3.94,-0.27,3.9492404333,0.0,0.0,0.0,-3.94,-0.27,3.9492404333,-3.96,-0.26,3.9685261748,-3.96,-0.26,3.9685261748
2019-09-08 02:00:00,-3.9,-0.31,3.9123011132,0.0,0.0,0.0,-3.9,-0.31,3.9123011132,-3.92,-0.33,3.9338657832,-3.92,-0.33,3.9338657832
2019-09-08 02:30:00,-3.84,-0.24,3.8474926901,0.0,0.0,0.0,-3.84,-0.24,3.8474926901,-3.86,-0.25,3.8680873827,-3.86,-0.25,3.8680873827
2019-09-08 03:00:00,-3.75,-0.26,3.7590025273,0.0,0.0,0.0,-3.75,-0.26,3.7590025273,-3.77,-0.27,3.779656069,-3.77,-0.27,3.779656069
2019-09-08 03:30:00,-3.61,0.23,3.6173194495,0.0,0.0,0.0,-3.61,0.23,3.6173194495,-3.62,0.23,3.6272992708,-3.62,0.23,3.6272992708
2019-09-08 04:00:00,-3.5,-0.36,3.5184655747,0.0,0.0,0.0,-3.5,-0.36,3.5184655747,-3.52,-0.39,3.5415392134,-3.52,-0.39,3.5415392134
2019-09-08 04:30:00,-3.54,-0.22,3.5468295702,0.0,0.0,0.0,-3.54,-0.22,3.5468295702,-3.56,-0.33,3.5752622281,-3.56,-0.33,3.5752622281
2019-09-08 05:00:00,-3.5,-0.27,3.5103988377,0.0,0.0,0.0,-3.5,-0.27,3.5103988377,-3.52,-0.27,3.530339927,-3.52,-0.27,3.530339927
2019-09-08 05:30:00,-3.6,0.0,3.6,0.0,0.0,0.0,-3.6,0.0,3.6,-3.62,0.0,3.62,-3.62,0.0,3.62
2019-09-08 06:00:00,-3.62,-0.39,3.6409476788,0.0,0.0,0.0,-3.62,-0.39,3.6409476788,-3.64,-0.39,3.6608332385,-3.64,-0.39,3.6608332385
2019-09-08 06:30:00,-3.75,-0.25,3.7583240946,0.0,0.0,0.0,-3.75,-0.25,3.7583240946,-3.77,-0.25,3.778280032,-3.77,-0.25,3.778280032
2019-09-08 07:00:00,-3.95,-0.25,3.9579034854,0.0,0.0,0.0,-3.95,-0.25,3.9579034854,-3.98,-0.25,3.987844029,-3.98,-0.25,3.987844029
2019-09-08 07:30:00,-4.14,-0.7000000000000001,4.1987617222,0.0,0.0,0.0,-4.14,-0.7000000000000001,4.1987617222,-4.16,0.48,4.1876007451,-4.16,0.48,4.1876007451
2019-09-08 08:00:00,-4.38,-0.23,4.3860346556,0.0,0.0,0.0,-4.38,-0.23,4.3860346556,-4.39,-0.23,4.3960209281000004,-4.39,-0.23,4.3960209281000004
2019-09-08 08:30:00,-4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,-4.68,-0.23,4.6856483009000005,-4.7,-0.23,4.7056242944,-4.7,-0.23,4.7056242944
2019-09-08 09:00:00,-4.99,-0.29,4.9984197503,0.0,0.0,0.0,-4.99,-0.29,4.9984197503,-5.02,-0.29,5.0283695171,-5.02,-0.29,5.0283695171
2019-09-08 09:30:00,-5.21,-0.29,5.2180647754,0.0,0.0,0.0,-5.21,-0.29,5.2180647754,-5.23,-0.29,5.2380339823,-5.23,-0.29,5.2380339823
2019-09-08 10:00:00,-5.31,-0.55,5.3384080024,0.0,0.0,0.0,-5.31,-0.55,5.3384080024,-5.3,-0.24,5.3054311795,-5.3,-0.24,5.3054311795
2019-09-08 10:30:00,-5.5,-1.1400000000000001,5.6169030613,0.0,0.0,0.0,-5.5,-1.1400000000000001,5.6169030613,-5.38,0.24,5.3853504993,-5.38,0.24,5.3853504993
2019-09-08 11:00:00,-5.52,-1.18,5.6447143418,0.0,0.0,0.0,-5.52,-1.18,5.6447143418,-5.4,0.24,5.4053307022,-5.4,0.24,5.4053307022
2019-09-08 11:30:00,-5.52,-1.18,5.6447143418,0.0,0.0,0.0,-5.52,-1.18,5.6447143418,-5.4,0.24,5.4053307022,-5.4,0.24,5.4053307022
2019-09-08 12:00:00,-5.64,-1.21,5.7683359819,0.0,0.0,0.0,-5.64,-1.21,5.7683359819,-5.52,0.22,5.5243823184,-5.52,0.22,5.5243823184
2019-09-08 12:30:00,-5.88,-1.3,6.0219930256,0.0,0.0,0.0,-5.88,-1.3,6.0219930256,-5.75,-0.32,5.7588974639,-5.75,-0.32,5.7588974639
2019-09-08 13:00:00,-5.74,-1.3,5.885371696,0.0,0.0,0.0,-5.74,-1.3,5.885371696,-5.61,-0.22,5.6143120683,-5.61,-0.22,5.6143120683
2019-09-08 13:30:00,-5.5,-0.84,5.5637756964000005,0.0,0.0,0.0,-5.5,-0.84,5.5637756964000005,-5.47,-0.55,5.4975812863,-5.47,-0.55,5.4975812863
2019-09-08 14:00:00,-5.28,-0.53,5.3065337086,0.0,0.0,0.0,-5.28,-0.53,5.3065337086,-5.31,-0.53,5.3363845439,-5.31,-0.53,5.3363845439
2019-09-08 14:30:00,-5.23,-0.46,5.2501904727,0.0,0.0,0.0,-5.23,-0.46,5.2501904727,-5.25,-0.46,5.2701138508,-5.25,-0.46,5.2701138508
2019-09-08 15:00:00,-5.28,-0.46,5.3,0.0,0.0,0.0,-5.28,-0.46,5.3,-5.3,-0.46,5.3199248115,-5.3,-0.46,5.3199248115
2019-09-08 15:30:00,-5.35,-0.42,5.3664606586,0.0,0.0,0.0,-5.35,-0.42,5.3664606586,-5.37,-0.41000000000000003,5.3856290255,-5.37,-0.41000000000000003,5.3856290255
2019-09-08 16:00:00,-5.46,-0.35000000000000003,5.4712064483,0.0,0.0,0.0,-5.46,-0.35000000000000003,5.4712064483,-5.48,-0.35000000000000003,5.4911656322,-5.48,-0.35000000000000003,5.4911656322
2019-09-08 16:30:00,-5.49,-0.35000000000000003,5.5011453353,0.0,0.0,0.0,-5.49,-0.35000000000000003,5.5011453353,-5.52,-0.35000000000000003,5.5310848845,-5.52,-0.35000000000000003,5.5310848845
2019-09-08 17:00:00,-3.27128,-0.15954000000000002,3.2751680644,1.33872,0.39046000000000003,1.3945,-4.61,-0.55,4.6426931839000005,-3.21128,0.9804600000000001,3.3576213381,-4.55,0.59,4.5880932859
2019-09-08 17:30:00,-3.0468,-0.07740000000000001,3.0477829647,1.4832,0.43260000000000004,1.545,-4.53,-0.51,4.5586182117,-2.9468,1.2426,3.1980752024,-4.43,0.81,4.5034431272
2019-09-08 18:00:00,-3.10112,-0.13866,3.104218396,1.47888,0.43134000000000006,1.5405,-4.58,-0.5700000000000001,4.6153331407,-3.00112,1.19134,3.2289336088000002,-4.48,0.76,4.5440070422000005
2019-09-08 18:30:00,-3.09536,-0.10698,3.097208138,1.48464,0.43302,1.5465,-4.58,-0.54,4.6117241895,-2.9953600000000002,1.22302,3.2354226076,-4.48,0.79,4.5491207942
2019-09-08 19:00:00,-3.02728,-0.10754000000000001,3.0291895038,1.48272,0.43246,1.5445,-4.51,-0.54,4.542213117,-2.92728,1.22246,3.1722825615,-4.41,0.79,4.4802008884
2019-09-08 19:30:00,-3.02968,0.40176,3.0562022184,1.48032,0.43176000000000003,1.542,-4.51,-0.03,4.5100997772,-3.02968,0.82176,3.1391480373,-4.51,0.39,4.5268311212
2019-09-08 20:00:00,-3.17536,0.64302,3.2398126258,1.48464,0.43302,1.5465,-4.66,0.21,4.6647293598,-3.19536,0.64302,3.2594171642,-4.68,0.21,4.6847091692
2019-09-08 20:30:00,-3.09104,0.6442800000000001,3.1574712984,1.48896,0.43428000000000005,1.5510000000000002,-4.58,0.21,4.5848118827,-3.12104,0.6642800000000001,3.1909494825,-4.61,0.23,4.6157339611
2019-09-08 21:00:00,-2.82432,0.75624,2.9238129899,1.4956800000000001,0.43624,1.558,-4.32,0.32,4.3318356386,-2.84432,0.75624,2.9431369659,-4.34,0.32,4.3517812445
2019-09-08 21:30:00,-5.29256,-0.10408,5.2935832855000005,0.15744000000000002,0.04592,0.164,-5.45,-0.15,5.4520638294,-5.31256,-0.09408000000000001,5.313392965,-5.47,-0.14,5.4717912972
2019-09-08 22:00:00,-5.33,-0.26,5.3363376955,0.0,0.0,0.0,-5.33,-0.26,5.3363376955,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2019-09-08 22:30:00,-5.07,-0.26,5.0766622893,0.0,0.0,0.0,-5.07,-0.26,5.0766622893,-5.08,-0.21,5.0843386984,-5.08,-0.21,5.0843386984
2019-09-08 23:00:00,-4.86,-0.29,4.8686445752,0.0,0.0,0.0,-4.86,-0.29,4.8686445752,-4.88,-0.28,4.8880261865,-4.88,-0.28,4.8880261865
2019-09-08 23:30:00,-4.54,-0.27,4.5480215479,0.0,0.0,0.0,-4.54,-0.27,4.5480215479,-4.5600000000000005,-0.27,4.5679864273,-4.5600000000000005,-0.27,4.5679864273
2019-09-09 00:00:00,-4.15,-0.24,4.1569339663000004,0.0,0.0,0.0,-4.15,-0.24,4.1569339663000004,-4.17,-0.23,4.1763381089,-4.17,-0.23,4.1763381089
2019-09-09 00:30:00,-4.02,-0.24,4.0271578067,0.0,0.0,0.0,-4.02,-0.24,4.0271578067,-4.04,-0.23,4.0465417334,-4.04,-0.23,4.0465417334
2019-09-09 01:00:00,-4.02,-0.53,4.0547872941,0.0,0.0,0.0,-4.02,-0.53,4.0547872941,-4.0,0.18,4.0040479518,-4.0,0.18,4.0040479518
2019-09-09 01:30:00,-3.96,-0.78,4.0360872141,0.0,0.0,0.0,-3.96,-0.78,4.0360872141,-3.9,0.55,3.9385911187,-3.9,0.55,3.9385911187
2019-09-09 02:00:00,-3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,-3.92,-0.24,3.9273400668000003,-3.94,-0.25,3.9479235048,-3.94,-0.25,3.9479235048
2019-09-09 02:30:00,-3.87,-0.24,3.877434719,0.0,0.0,0.0,-3.87,-0.24,3.877434719,-3.89,-0.25,3.898025141,-3.89,-0.25,3.898025141
2019-09-09 03:00:00,-3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,-3.87,-0.22,3.8762481860999998,-3.88,-0.22,3.8862321083999998,-3.88,-0.22,3.8862321083999998
2019-09-09 03:30:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.81,0.0,3.81,-3.81,0.0,3.81
2019-09-09 04:00:00,-3.86,-0.26,3.868746567,0.0,0.0,0.0,-3.86,-0.26,3.868746567,-3.88,-0.25,3.8880457816,-3.88,-0.25,3.8880457816
2019-09-09 04:30:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2019-09-09 05:00:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2019-09-09 05:30:00,-4.2,-0.26,4.2080399238,0.0,0.0,0.0,-4.2,-0.26,4.2080399238,-4.22,-0.23,4.2262631248,-4.22,-0.23,4.2262631248
2019-09-09 06:00:00,-4.48,-0.30000000000000004,4.4900334074,0.0,0.0,0.0,-4.48,-0.30000000000000004,4.4900334074,-4.5,-0.29,4.5093347625,-4.5,-0.29,4.5093347625
2019-09-09 06:30:00,-5.31,-0.46,5.3298874285,0.0,0.0,0.0,-5.31,-0.46,5.3298874285,-5.33,-0.46,5.3498130808,-5.33,-0.46,5.3498130808
2019-09-09 07:00:00,-6.02,-0.78,6.0703212436,0.0,0.0,0.0,-6.02,-0.78,6.0703212436,-6.04,-0.77,6.0888833131,-6.04,-0.77,6.0888833131
2019-09-09 07:30:00,-6.59,-0.92,6.6539086258,0.0,0.0,0.0,-6.59,-0.92,6.6539086258,-6.61,-0.92,6.6737171052,-6.61,-0.92,6.6737171052
2019-09-09 08:00:00,-6.95,-1.05,7.0288690413,0.0,0.0,0.0,-6.95,-1.05,7.0288690413,-6.98,-1.05,7.0585338421,-6.98,-1.05,7.0585338421
2019-09-09 08:30:00,-7.11,-1.15,7.202402377,0.0,0.0,0.0,-7.11,-1.15,7.202402377,-7.13,-1.15,7.2221464953,-7.13,-1.15,7.2221464953
2019-09-09 09:00:00,-6.35056,-1.01308,6.4308586829,0.46944,0.13692000000000001,0.489,-6.82,-1.15,6.9162779007,-6.37056,-1.01308,6.4506097231,-6.84,-1.15,6.9360002884
2019-09-09 09:30:00,-4.44856,-0.46208000000000005,4.4724941587,1.50144,0.43792000000000003,1.564,-5.95,-0.9,6.0176822781,-4.46856,-0.45208000000000004,4.491370036,-5.97,-0.89,6.0359754804
2019-09-09 10:00:00,-6.76912,-1.11266,6.8599561114,0.23088000000000003,0.06734000000000001,0.24050000000000002,-7.0,-1.18,7.0987604552,-6.7891200000000005,-1.10266,6.8780818147,-7.02,-1.17,7.1168321604
2019-09-09 10:30:00,-4.54952,-0.44236000000000003,4.5709752351,1.50048,0.43764000000000003,1.5630000000000002,-6.05,-0.88,6.1136650219,-4.56952,-0.44236000000000003,4.5908817672,-6.07,-0.88,6.1334574263
2019-09-09 11:00:00,-7.5212,-1.2841,7.6300302916,0.0888,0.025900000000000003,0.0925,-7.61,-1.31,7.7219298106,-7.5412,-1.2841,7.6497457637,-7.63,-1.31,7.741640653
2019-09-09 11:30:00,-7.61,-1.3599999999999999,7.7305691899,0.0,0.0,0.0,-7.61,-1.3599999999999999,7.7305691899,-7.63,-1.35,7.7485095341,-7.63,-1.35,7.7485095341
2019-09-09 12:00:00,-7.29,-1.3,7.4050050641,0.0,0.0,0.0,-7.29,-1.3,7.4050050641,-7.31,-1.29,7.4229508957,-7.31,-1.29,7.4229508957
2019-09-09 12:30:00,-7.29,-1.33,7.4103306269,0.0,0.0,0.0,-7.29,-1.33,7.4103306269,-7.31,-1.32,7.4282232061,-7.31,-1.32,7.4282232061
2019-09-09 13:00:00,-7.39,-1.4100000000000001,7.5233104416,0.0,0.0,0.0,-7.39,-1.4100000000000001,7.5233104416,-7.41,-1.4,7.5410940851,-7.41,-1.4,7.5410940851
2019-09-09 13:30:00,-7.69,-1.63,7.8608523711,0.0,0.0,0.0,-7.69,-1.63,7.8608523711,-7.67,-1.3599999999999999,7.7896405565,-7.67,-1.3599999999999999,7.7896405565
2019-09-09 14:00:00,-6.05968,-1.32074,6.2019412969,0.82032,0.23926000000000003,0.8545,-6.88,-1.56,7.0546438606,-5.99968,-0.72074,6.0428160861,-6.82,-0.96,6.8872345684
2019-09-09 14:30:00,-4.59008,-0.54544,4.6223737625,1.4899200000000001,0.43456000000000006,1.552,-6.08,-0.98,6.1584738369,-4.61008,-0.52544,4.6399272408000005,-6.1,-0.96,6.1750789469
2019-09-09 15:00:00,-7.10376,-1.30068,7.2218539586,0.06624000000000001,0.01932,0.069,-7.17,-1.32,7.2904938104,-7.11376,-1.18068,7.2110738867,-7.18,-1.2,7.2795879004
2019-09-09 15:30:00,-5.05816,-0.74738,5.1130772975,1.07184,0.31262,1.1165,-6.13,-1.06,6.2209725928,-5.0781600000000005,-0.74738,5.1328633189,-6.15,-1.06,6.2406810526
2019-09-09 16:00:00,-7.41,-1.31,7.524905315,0.0,0.0,0.0,-7.41,-1.31,7.524905315,-7.44,-1.3,7.5527213639,-7.44,-1.3,7.5527213639
2019-09-09 16:30:00,-4.8859200000000005,-0.46756000000000003,4.9082406828,1.41408,0.41244000000000003,1.473,-6.3,-0.88,6.3611634156,-4.90592,-0.46756000000000003,4.9281500992,-6.32,-0.88,6.3809717128
2019-09-09 17:00:00,-4.91624,-0.42682000000000003,4.9347331285,1.55376,0.45318,1.6185,-6.47,-0.88,6.5295711957,-4.93624,-0.42682000000000003,4.9546584797,-6.49,-0.88,6.5493892845
2019-09-09 17:30:00,-5.05912,-0.50766,5.0845269052,1.55088,0.45234,1.6155,-6.61,-0.96,6.6793487707,-5.05912,-0.35766000000000003,5.0717468243,-6.61,-0.81,6.6594444213
2019-09-09 18:00:00,-4.89912,-0.45766,4.9204501268000005,1.55088,0.45234,1.6155,-6.45,-0.91,6.5138774935,-4.91912,-0.45766,4.9403637771,-6.47,-0.91,6.5336819635
2019-09-09 18:30:00,-4.77672,-0.37696,4.7915710159,1.55328,0.45304000000000005,1.6179999999999999,-6.33,-0.8300000000000001,6.3841835813,-4.80672,-0.37696,4.8214786114,-6.36,-0.8300000000000001,6.4139301524
2019-09-09 19:00:00,-4.69344,-0.37892000000000003,4.7087110126,1.54656,0.45108000000000004,1.611,-6.24,-0.8300000000000001,6.2949583001,-4.71344,-0.37892000000000003,4.7286464237,-6.26,-0.8300000000000001,6.3147842402
2019-09-09 19:30:00,-7.50176,-1.08718,7.5801295141,0.07824,0.022820000000000003,0.0815,-7.58,-1.11,7.6608419903,-7.5217600000000004,-1.07718,7.5984992104,-7.6,-1.1,7.6791926659000005
2019-09-09 20:00:00,-7.35,-0.96,7.4124287518,0.0,0.0,0.0,-7.35,-0.96,7.4124287518,-7.37,-0.9400000000000001,7.4297038972,-7.37,-0.9400000000000001,7.4297038972
2019-09-09 20:30:00,-5.1124,-0.30820000000000003,5.1216814622,1.1376,0.33180000000000004,1.185,-6.25,-0.64,6.2826825481,-5.1324,-0.2882,5.1404852884,-6.27,-0.62,6.3005793384
2019-09-09 21:00:00,-6.91,-0.8,6.9561555474,0.0,0.0,0.0,-6.91,-0.8,6.9561555474,-6.92,-0.77,6.9627078066,-6.92,-0.77,6.9627078066
2019-09-09 21:30:00,-6.5600000000000005,-0.76,6.6038776488,0.0,0.0,0.0,-6.5600000000000005,-0.76,6.6038776488,-6.58,-0.77,6.6248999992,-6.58,-0.77,6.6248999992
2019-09-09 22:00:00,-6.15,-0.7000000000000001,6.1897092016,0.0,0.0,0.0,-6.15,-0.7000000000000001,6.1897092016,-6.17,-0.68,6.2073585364,-6.17,-0.68,6.2073585364
2019-09-09 22:30:00,-5.6,-0.45,5.6180512636,0.0,0.0,0.0,-5.6,-0.45,5.6180512636,-5.62,-0.44,5.6371978855,-5.62,-0.44,5.6371978855
2019-09-09 23:00:00,-5.24,-0.72,5.2892343491,0.0,0.0,0.0,-5.24,-0.72,5.2892343491,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2019-09-09 23:30:00,-4.75,-0.51,4.777300493,0.0,0.0,0.0,-4.75,-0.51,4.777300493,-4.78,-0.5,4.8060794833,-4.78,-0.5,4.8060794833
2019-09-10 00:00:00,-4.46,-0.46,4.4836592199,0.0,0.0,0.0,-4.46,-0.46,4.4836592199,-4.48,-0.4,4.497821695,-4.48,-0.4,4.497821695
2019-09-10 00:30:00,-4.28,-0.42,4.3005581033,0.0,0.0,0.0,-4.28,-0.42,4.3005581033,-4.31,-0.42,4.3304156844,-4.31,-0.42,4.3304156844
2019-09-10 01:00:00,-4.16,-0.4,4.1791865237,0.0,0.0,0.0,-4.16,-0.4,4.1791865237,-4.18,-0.39,4.1981543564,-4.18,-0.39,4.1981543564
2019-09-10 01:30:00,-4.18,-0.4,4.1990951406,0.0,0.0,0.0,-4.18,-0.4,4.1990951406,-4.21,-0.39,4.2280255439,-4.21,-0.39,4.2280255439
2019-09-10 02:00:00,-4.14,-0.36,4.155622697,0.0,0.0,0.0,-4.14,-0.36,4.155622697,-4.16,-0.36,4.1755478682,-4.16,-0.36,4.1755478682
2019-09-10 02:30:00,-4.05,-0.31,4.0618468706,0.0,0.0,0.0,-4.05,-0.31,4.0618468706,-4.07,-0.30000000000000004,4.0810415337,-4.07,-0.30000000000000004,4.0810415337
2019-09-10 03:00:00,-3.94,-0.28,3.9499367084,0.0,0.0,0.0,-3.94,-0.28,3.9499367084,-3.96,-0.27,3.9691938728,-3.96,-0.27,3.9691938728
2019-09-10 03:30:00,-3.94,-0.28,3.9499367084,0.0,0.0,0.0,-3.94,-0.28,3.9499367084,-3.96,-0.27,3.9691938728,-3.96,-0.27,3.9691938728
2019-09-10 04:00:00,-3.91,-0.29,3.9207397261,0.0,0.0,0.0,-3.91,-0.29,3.9207397261,-3.93,-0.29,3.9406852196,-3.93,-0.29,3.9406852196
2019-09-10 04:30:00,-4.06,-0.34,4.0742115802,0.0,0.0,0.0,-4.06,-0.34,4.0742115802,-4.08,-0.33,4.0933238328,-4.08,-0.33,4.0933238328
2019-09-10 05:00:00,-4.41,-0.43,4.4309141269,0.0,0.0,0.0,-4.41,-0.43,4.4309141269,-4.43,-0.42,4.4498651665,-4.43,-0.42,4.4498651665
2019-09-10 05:30:00,-4.54,-0.46,4.5632444598,0.0,0.0,0.0,-4.54,-0.46,4.5632444598,-4.5600000000000005,-0.45,4.5821501503,-4.5600000000000005,-0.45,4.5821501503
2019-09-10 06:00:00,-4.96,-0.68,5.0063959092,0.0,0.0,0.0,-4.96,-0.68,5.0063959092,-4.97,-0.64,5.0110378167,-4.97,-0.64,5.0110378167
2019-09-10 06:30:00,-5.66,-0.88,5.7280013966,0.0,0.0,0.0,-5.66,-0.88,5.7280013966,-5.67,-0.77,5.722045089,-5.67,-0.77,5.722045089
2019-09-10 07:00:00,-6.35,-1.09,6.4428720304,0.0,0.0,0.0,-6.35,-1.09,6.4428720304,-6.37,-1.05,6.4559584881,-6.37,-1.05,6.4559584881
2019-09-10 07:30:00,-6.77,-1.23,6.8808284385,0.0,0.0,0.0,-6.77,-1.23,6.8808284385,-6.79,-1.2,6.8952229841,-6.79,-1.2,6.8952229841
2019-09-10 08:00:00,-6.2896,-1.5953,6.4887633837,0.5304,0.1547,0.5525,-6.82,-1.75,7.0409445389,-6.1796,-0.5153,6.2010475123,-6.71,-0.67,6.7433671115
2019-09-10 08:30:00,-4.49144,-1.23292,4.657587895,1.4985600000000001,0.43708,1.561,-5.99,-1.67,6.2184403189,-4.37144,0.06708,4.3719546429000005,-5.87,-0.37,5.8816494285
2019-09-10 09:00:00,-4.5548,-1.3339,4.7461028487,1.4952,0.43610000000000004,1.5575,-6.05,-1.77,6.3036021448,-4.4248,-0.0239,4.4248645459,-5.92,-0.46,5.9378447268
2019-09-10 09:30:00,-4.5892,-0.8381000000000001,4.6651010975,1.4808,0.4319,1.5425,-6.07,-1.27,6.2014353177,-4.5992,-0.7581,4.6612612295,-6.08,-1.19,6.1953611678
2019-09-10 10:00:00,-7.5704,-2.3397,7.9237082386,0.06960000000000001,0.020300000000000002,0.07250000000000001,-7.64,-2.36,7.9961990971,-7.4304,-1.1697,7.5219041638,-7.5,-1.19,7.5938198556
2019-09-10 10:30:00,-7.66,-1.82,7.8732458364,0.0,0.0,0.0,-7.66,-1.82,7.8732458364,-7.68,-1.8,7.8881176461999996,-7.68,-1.8,7.8881176461999996
2019-09-10 11:00:00,-7.46,-1.85,7.6859677335,0.0,0.0,0.0,-7.46,-1.85,7.6859677335,-7.48,-1.85,7.7053812365,-7.48,-1.85,7.7053812365
2019-09-10 11:30:00,-7.57,-1.88,7.7999551281,0.0,0.0,0.0,-7.57,-1.88,7.7999551281,-7.59,-1.88,7.8193669821,-7.59,-1.88,7.8193669821
2019-09-10 12:00:00,-7.3,-1.81,7.5210438105,0.0,0.0,0.0,-7.3,-1.81,7.5210438105,-7.33,-1.8,7.5477745064,-7.33,-1.8,7.5477745064
2019-09-10 12:30:00,-7.21,-1.76,7.4217046559,0.0,0.0,0.0,-7.21,-1.76,7.4217046559,-7.23,-1.75,7.4387767812,-7.23,-1.75,7.4387767812
2019-09-10 13:00:00,-7.02136,-1.6749800000000001,7.2183830773,0.18864,0.055020000000000006,0.1965,-7.21,-1.73,7.4146476653,-7.04136,-1.6549800000000001,7.2332364437,-7.23,-1.71,7.4294683524
2019-09-10 13:30:00,-5.94552,-1.14286,6.0543651236,0.74448,0.21714000000000003,0.7755000000000001,-6.69,-1.3599999999999999,6.8268367492,-5.97552,-1.14286,6.0838284205,-6.72,-1.3599999999999999,6.8562380355
2019-09-10 14:00:00,-6.91096,-1.39778,7.050897606,0.17904,0.05222,0.1865,-7.09,-1.45,7.2367534157,-6.9409600000000005,-1.39778,7.0803047004,-7.12,-1.45,7.266147535
2019-09-10 14:30:00,-4.88608,-0.7134400000000001,4.9378916959,1.15392,0.33656,1.202,-6.04,-1.05,6.1305872476,-4.90608,-0.7134400000000001,4.9576826845,-6.06,-1.05,6.150292676
2019-09-10 15:00:00,-6.92784,-1.41062,7.0699940488,0.03216,0.009380000000000001,0.0335,-6.96,-1.42,7.1033794774,-6.95784,-1.40062,7.0974131802,-6.99,-1.4100000000000001,7.1307923823
2019-09-10 15:30:00,-6.89,-1.3900000000000001,7.0288121329,0.0,0.0,0.0,-6.89,-1.3900000000000001,7.0288121329,-6.91,-1.38,7.0464530084,-6.91,-1.38,7.0464530084
2019-09-10 16:00:00,-7.01,-1.3599999999999999,7.1407072479,0.0,0.0,0.0,-7.01,-1.3599999999999999,7.1407072479,-7.04,-1.35,7.1682703631999996,-7.04,-1.35,7.1682703631999996
2019-09-10 16:30:00,-3.37488,-0.14684,3.3780729714,1.9651200000000002,0.57316,2.047,-5.34,-0.72,5.3883207032,-3.39488,-0.14684,3.3980541785,-5.36,-0.72,5.40814201
2019-09-10 17:00:00,-1.57416,0.41962000000000005,1.6291288009,3.01584,0.8796200000000001,3.1415,-4.59,-0.46,4.6129925211,-1.58416,0.49962000000000006,1.6610788813,-4.6,-0.38,4.6156689656
2019-09-10 17:30:00,-0.41184000000000004,0.81488,0.9130397582,3.54816,1.03488,3.696,-3.96,-0.22,3.966106403,-0.43184000000000006,0.81488,0.9222338098,-3.98,-0.22,3.9860757645
2019-09-10 18:00:00,-0.5825600000000001,0.8059200000000001,0.9944260656,3.51744,1.02592,3.664,-4.1,-0.22,4.1058981965,-0.6025600000000001,0.8059200000000001,1.006273124,-4.12,-0.22,4.1258696053
2019-09-10 18:30:00,-0.45992000000000005,1.20544,1.2901984344000001,3.55008,1.03544,3.698,-4.01,0.17,4.0136018736,-0.47992,1.19544,1.2881770065,-4.03,0.16,4.033174928
2019-09-10 19:00:00,-0.42472000000000004,0.8140400000000001,0.9181765625,3.54528,1.03404,3.693,-3.9699999999999998,-0.22,3.9760910452,-0.44472000000000006,0.8140400000000001,0.9275974342000001,-3.99,-0.22,3.9960605601
2019-09-10 19:30:00,-6.926,-1.2905,7.0452016472,0.20400000000000001,0.059500000000000004,0.21250000000000002,-7.13,-1.35,7.2566796815,-6.846,-0.5705,6.8697297072,-7.05,-0.63,7.0780929635
2019-09-10 20:00:00,-7.39,-1.13,7.4758945953,0.0,0.0,0.0,-7.39,-1.13,7.4758945953,-7.39,-0.9500000000000001,7.4508120363,-7.39,-0.9500000000000001,7.4508120363
2019-09-10 20:30:00,-7.21,-0.92,7.268459259,0.0,0.0,0.0,-7.21,-0.92,7.268459259,-7.24,-0.92,7.2982189608,-7.24,-0.92,7.2982189608
2019-09-10 21:00:00,-6.84,-0.89,6.8976590232,0.0,0.0,0.0,-6.84,-0.89,6.8976590232,-6.87,-0.88,6.9261316765,-6.87,-0.88,6.9261316765
2019-09-10 21:30:00,-6.5600000000000005,-0.8200000000000001,6.6110513536,0.0,0.0,0.0,-6.5600000000000005,-0.8200000000000001,6.6110513536,-6.59,-0.81,6.639593361,-6.59,-0.81,6.639593361
2019-09-10 22:00:00,-6.12,-0.77,6.1682493465,0.0,0.0,0.0,-6.12,-0.77,6.1682493465,-6.12,-0.68,6.1576618939,-6.12,-0.68,6.1576618939
2019-09-10 22:30:00,-5.65,-0.62,5.6839159037,0.0,0.0,0.0,-5.65,-0.62,5.6839159037,-5.65,-0.38,5.6627643426,-5.65,-0.38,5.6627643426
2019-09-10 23:00:00,-5.23,-0.53,5.2567860904,0.0,0.0,0.0,-5.23,-0.53,5.2567860904,-5.25,-0.52,5.2756895284,-5.25,-0.52,5.2756895284
2019-09-10 23:30:00,-5.0,-0.53,5.0280115354,0.0,0.0,0.0,-5.0,-0.53,5.0280115354,-5.02,-0.52,5.0468604102,-5.02,-0.52,5.0468604102
2019-09-11 00:00:00,-4.72,-0.5,4.746409169,0.0,0.0,0.0,-4.72,-0.5,4.746409169,-4.74,-0.49,4.7652596991,-4.74,-0.49,4.7652596991
2019-09-11 00:30:00,-4.55,-0.46,4.5731936325,0.0,0.0,0.0,-4.55,-0.46,4.5731936325,-4.57,-0.45,4.5921019152,-4.57,-0.45,4.5921019152
2019-09-11 01:00:00,-4.47,-0.48,4.4956979436,0.0,0.0,0.0,-4.47,-0.48,4.4956979436,-4.49,-0.47000000000000003,4.5145320909,-4.49,-0.47000000000000003,4.5145320909
2019-09-11 01:30:00,-4.51,-0.5,4.5376315408,0.0,0.0,0.0,-4.51,-0.5,4.5376315408,-4.54,-0.49,4.5663661702,-4.54,-0.49,4.5663661702
2019-09-11 02:00:00,-4.54,-0.5,4.5674500545,0.0,0.0,0.0,-4.54,-0.5,4.5674500545,-4.5600000000000005,-0.49,4.5862511924,-4.5600000000000005,-0.49,4.5862511924
2019-09-11 02:30:00,-4.39,-0.44,4.4119950136,0.0,0.0,0.0,-4.39,-0.44,4.4119950136,-4.41,-0.44,4.4318957569,-4.41,-0.44,4.4318957569
2019-09-11 03:00:00,-4.39,-0.46,4.4140344358,0.0,0.0,0.0,-4.39,-0.46,4.4140344358,-4.41,-0.46,4.4339260255,-4.41,-0.46,4.4339260255
2019-09-11 03:30:00,-4.28,-0.4,4.2986509512,0.0,0.0,0.0,-4.28,-0.4,4.2986509512,-4.3,-0.39,4.3176498237,-4.3,-0.39,4.3176498237
2019-09-11 04:00:00,-4.41,-0.51,4.4393918502,0.0,0.0,0.0,-4.41,-0.51,4.4393918502,-4.43,-0.5,4.4581274096,-4.43,-0.5,4.4581274096
2019-09-11 04:30:00,-4.33,-0.44,4.3522982435,0.0,0.0,0.0,-4.33,-0.44,4.3522982435,-4.36,-0.43,4.3811528163,-4.36,-0.43,4.3811528163
2019-09-11 05:00:00,-4.61,-0.58,4.6463426477,0.0,0.0,0.0,-4.61,-0.58,4.6463426477,-4.63,-0.5700000000000001,4.6649544478,-4.63,-0.5700000000000001,4.6649544478
2019-09-11 05:30:00,-4.72,-0.58,4.7555020765,0.0,0.0,0.0,-4.72,-0.58,4.7555020765,-4.75,-0.5700000000000001,4.7840777586000005,-4.75,-0.5700000000000001,4.7840777586000005
2019-09-11 06:00:00,-4.83,-0.58,4.8646993741,0.0,0.0,0.0,-4.83,-0.58,4.8646993741,-4.85,-0.5700000000000001,4.883379977,-4.85,-0.5700000000000001,4.883379977
2019-09-11 06:30:00,-5.47,-0.76,5.5225447033,0.0,0.0,0.0,-5.47,-0.76,5.5225447033,-5.49,-0.75,5.5409926908,-5.49,-0.75,5.5409926908
2019-09-11 07:00:00,-6.17,-0.93,6.2396955054,0.0,0.0,0.0,-6.17,-0.93,6.2396955054,-6.19,-0.93,6.2594728213,-6.19,-0.93,6.2594728213
2019-09-11 07:30:00,-6.68,-1.06,6.7635789343,0.0,0.0,0.0,-6.68,-1.06,6.7635789343,-6.69,-0.99,6.7628544269,-6.69,-0.99,6.7628544269
2019-09-11 08:00:00,-6.06168,-0.9117400000000001,6.1298641298,0.50832,0.14826,0.5295,-6.57,-1.06,6.6549605559,-6.08168,-0.9117400000000001,6.1496423839,-6.59,-1.06,6.674705986
2019-09-11 08:30:00,-3.74832,-0.5432600000000001,3.7874838944,1.77168,0.5167400000000001,1.8455,-5.52,-1.06,5.6208540276,-3.7183200000000003,0.08674000000000001,3.7193315865,-5.49,-0.43,5.5068139609
2019-09-11 09:00:00,-7.29,-1.38,7.4194676359,0.0,0.0,0.0,-7.29,-1.38,7.4194676359,-7.31,-1.37,7.4372710049,-7.31,-1.37,7.4372710049
2019-09-11 09:30:00,-7.25,-1.4100000000000001,7.3858377995,0.0,0.0,0.0,-7.25,-1.4100000000000001,7.3858377995,-7.28,-1.4,7.4133932851,-7.28,-1.4,7.4133932851
2019-09-11 10:00:00,-7.22,-1.3599999999999999,7.3469721655,0.0,0.0,0.0,-7.22,-1.3599999999999999,7.3469721655,-7.25,-1.35,7.3746186342,-7.25,-1.35,7.3746186342
2019-09-11 10:30:00,-7.16,-1.28,7.2735135939,0.0,0.0,0.0,-7.16,-1.28,7.2735135939,-7.18,-1.27,7.2914539017,-7.18,-1.27,7.2914539017
2019-09-11 11:00:00,-7.16,-1.37,7.2898902598,0.0,0.0,0.0,-7.16,-1.37,7.2898902598,-7.18,-1.3599999999999999,7.3076672064,-7.18,-1.3599999999999999,7.3076672064
2019-09-11 11:30:00,-4.06552,-0.48286000000000007,4.0940941184,1.7044800000000002,0.49714,1.7755,-5.77,-0.98,5.8526318866,-4.08552,-0.47286000000000006,4.112793485,-5.79,-0.97,5.8706899083
2019-09-11 12:00:00,-0.32120000000000004,0.7034,0.7732664483,3.5088,1.0234,3.6550000000000002,-3.83,-0.32,3.8433448974,-0.3412,0.7034,0.7817857763,-3.85,-0.32,3.8632758121
2019-09-11 12:30:00,-6.5443999999999996,-1.2042,6.6542669769,0.22560000000000002,0.0658,0.23500000000000001,-6.77,-1.27,6.8880911725,-6.5744,-1.1942,6.6819794222999995,-6.8,-1.26,6.9157501401
2019-09-11 13:00:00,-6.93,-1.33,7.0564722064,0.0,0.0,0.0,-6.93,-1.33,7.0564722064,-6.95,-1.33,7.0761147532,-6.95,-1.33,7.0761147532
2019-09-11 13:30:00,-6.93,-1.33,7.0564722064,0.0,0.0,0.0,-6.93,-1.33,7.0564722064,-6.95,-1.33,7.0761147532,-6.95,-1.33,7.0761147532
2019-09-11 14:00:00,-7.07,-1.53,7.2336574428,0.0,0.0,0.0,-7.07,-1.53,7.2336574428,-7.1,-1.52,7.2608814892,-7.1,-1.52,7.2608814892
2019-09-11 14:30:00,-7.07,-1.6,7.2487861053,0.0,0.0,0.0,-7.07,-1.6,7.2487861053,-7.1,-1.52,7.2608814892,-7.1,-1.52,7.2608814892
2019-09-11 15:00:00,-6.71,-1.31,6.8366804811,0.0,0.0,0.0,-6.71,-1.31,6.8366804811,-6.73,-1.3,6.8544073413,-6.73,-1.3,6.8544073413
2019-09-11 15:30:00,-6.42,-1.31,6.5522896761,0.0,0.0,0.0,-6.42,-1.31,6.5522896761,-6.44,-1.3,6.5699010647,-6.44,-1.3,6.5699010647
2019-09-11 16:00:00,-3.45616,-0.35138,3.4739760866,1.74384,0.5086200000000001,1.8165,-5.2,-0.86,5.2706356353,-3.48616,-0.36138000000000003,3.5048405171,-5.23,-0.87,5.3018675955
2019-09-11 16:30:00,-0.18424000000000001,0.8041800000000001,0.8250150605000001,3.54576,1.03418,3.6935000000000002,-3.73,-0.23,3.7370844251,-0.20424,0.8041800000000001,0.8297104615,-3.75,-0.23,3.7570467125
2019-09-11 17:00:00,-0.428,0.806,0.9125897216000001,3.552,1.036,3.7,-3.98,-0.23,3.9866401894,-0.448,0.8260000000000001,0.9396701549,-4.0,-0.21,4.0055087068
2019-09-11 17:30:00,-0.48656000000000005,1.20642,1.3008419773,3.55344,1.03642,3.7015000000000002,-4.04,0.17,4.0435751508,-0.50656,1.22642,1.3269171225,-4.06,0.19,4.0644433813
2019-09-11 18:00:00,-0.46888,0.50116,0.6863015372,3.5011200000000002,1.02116,3.6470000000000002,-3.9699999999999998,-0.52,4.0039105884,-0.48888000000000004,1.54116,1.6168419217999999,-3.99,0.52,4.0237420394
2019-09-11 18:30:00,-0.44712,1.22584,1.3048371546,3.48288,1.01584,3.628,-3.93,0.21,3.9356066877,-0.47712000000000004,1.22584,1.3154190207,-3.96,0.21,3.9655642726
2019-09-11 19:00:00,-0.48096000000000005,1.24472,1.3344101319,3.47904,1.01472,3.624,-3.96,0.23,3.9666736695,-0.5109600000000001,1.25472,1.3547702388,-3.99,0.24,3.9972115281000002
2019-09-11 19:30:00,-0.49520000000000003,1.1864,1.2856002489,3.4848,1.0164,3.63,-3.98,0.17,3.9836289988,-0.5152,1.2764,1.3764548667,-4.0,0.26,4.0084410935
2019-09-11 20:00:00,-0.47328000000000003,1.25696,1.3431092286,3.48672,1.01696,3.632,-3.96,0.24,3.9672660612,-0.49328000000000005,1.27696,1.3689236648,-3.98,0.26,3.9884834210999998
2019-09-11 20:30:00,-0.55896,1.19822,1.3221828353,3.49104,1.01822,3.6365,-4.05,0.18,4.0539980266,-0.57896,1.2982200000000002,1.4214674987,-4.07,0.28,4.0796200804
2019-09-11 21:00:00,-4.3564,-0.06520000000000001,4.3568878801,1.3536000000000001,0.39480000000000004,1.4100000000000001,-5.71,-0.46,5.7284989308,-4.3864,-0.06520000000000001,4.3868845437,-5.74,-0.46,5.7584025563
2019-09-11 21:30:00,-6.69,-0.89,6.7489406576,0.0,0.0,0.0,-6.69,-0.89,6.7489406576,-6.72,-0.88,6.7773741228,-6.72,-0.88,6.7773741228
2019-09-11 22:00:00,-6.12,-0.7000000000000001,6.1599025966,0.0,0.0,0.0,-6.12,-0.7000000000000001,6.1599025966,-6.13,-0.58,6.1573776886000005,-6.13,-0.58,6.1573776886000005
2019-09-11 22:30:00,-5.67,-0.53,5.6947168499,0.0,0.0,0.0,-5.67,-0.53,5.6947168499,-5.68,-0.39,5.693373341,-5.68,-0.39,5.693373341
2019-09-11 23:00:00,-5.29,-1.05,5.3931994215,0.0,0.0,0.0,-5.29,-1.05,5.3931994215,-5.18,0.30000000000000004,5.1886799863,-5.18,0.30000000000000004,5.1886799863
2019-09-11 23:30:00,-4.95,-1.0,5.05,0.0,0.0,0.0,-4.95,-1.0,5.05,-4.85,0.33,4.8612138402,-4.85,0.33,4.8612138402
2019-09-12 00:00:00,-4.71,-1.0,4.8149870197,0.0,0.0,0.0,-4.71,-1.0,4.8149870197,-4.61,0.33,4.6217961876,-4.61,0.33,4.6217961876
2019-09-12 00:30:00,-4.53,-1.02,4.6434146918,0.0,0.0,0.0,-4.53,-1.02,4.6434146918,-4.43,0.33,4.4422741923,-4.43,0.33,4.4422741923
2019-09-12 01:00:00,-4.46,-1.02,4.5751502708,0.0,0.0,0.0,-4.46,-1.02,4.5751502708,-4.36,0.35000000000000003,4.3740256058,-4.36,0.35000000000000003,4.3740256058
2019-09-12 01:30:00,-4.46,-1.02,4.5751502708,0.0,0.0,0.0,-4.46,-1.02,4.5751502708,-4.36,0.35000000000000003,4.3740256058,-4.36,0.35000000000000003,4.3740256058
2019-09-12 02:00:00,-4.42,-0.99,4.5295143228,0.0,0.0,0.0,-4.42,-0.99,4.5295143228,-4.32,0.35000000000000003,4.3341550503,-4.32,0.35000000000000003,4.3341550503
2019-09-12 02:30:00,-4.42,-0.99,4.5295143228,0.0,0.0,0.0,-4.42,-0.99,4.5295143228,-4.32,0.35000000000000003,4.3341550503,-4.32,0.35000000000000003,4.3341550503
2019-09-12 03:00:00,-4.25,-0.72,4.3105568086,0.0,0.0,0.0,-4.25,-0.72,4.3105568086,-4.2,0.19,4.2042954225,-4.2,0.19,4.2042954225
2019-09-12 03:30:00,-4.33,-0.93,4.4287470011,0.0,0.0,0.0,-4.33,-0.93,4.4287470011,-4.24,0.4,4.2588261293,-4.24,0.4,4.2588261293
2019-09-12 04:00:00,-4.28,-0.93,4.3798744274,0.0,0.0,0.0,-4.28,-0.93,4.3798744274,-4.19,0.4,4.209049774,-4.19,0.4,4.209049774
2019-09-12 04:30:00,-4.31,-0.9500000000000001,4.4134566952,0.0,0.0,0.0,-4.31,-0.9500000000000001,4.4134566952,-4.22,0.4,4.2389149555,-4.22,0.4,4.2389149555
2019-09-12 05:00:00,-4.61,-1.03,4.7236638322,0.0,0.0,0.0,-4.61,-1.03,4.7236638322,-4.51,0.32,4.5213382975,-4.51,0.32,4.5213382975
2019-09-12 05:30:00,-4.64,-0.9,4.7264786046000005,0.0,0.0,0.0,-4.64,-0.9,4.7264786046000005,-4.57,0.11,4.5713236595,-4.57,0.11,4.5713236595
2019-09-12 06:00:00,-4.77,-0.49,4.7951016673,0.0,0.0,0.0,-4.77,-0.49,4.7951016673,-4.79,-0.49,4.8149974039,-4.79,-0.49,4.8149974039
2019-09-12 06:30:00,-5.31,-0.61,5.3449228245,0.0,0.0,0.0,-5.31,-0.61,5.3449228245,-5.33,-0.5700000000000001,5.3603917767,-5.33,-0.5700000000000001,5.3603917767
2019-09-12 07:00:00,-6.05,-0.87,6.1122336343,0.0,0.0,0.0,-6.05,-0.87,6.1122336343,-6.08,-0.87,6.1419296642,-6.08,-0.87,6.1419296642
2019-09-12 07:30:00,-6.5600000000000005,-0.97,6.6313271673,0.0,0.0,0.0,-6.5600000000000005,-0.97,6.6313271673,-6.59,-0.97,6.66100593,-6.59,-0.97,6.66100593
2019-09-12 08:00:00,-2.3476,0.2182,2.3577186007,2.4624,0.7182000000000001,2.565,-4.8100000000000005,-0.5,4.8359176998999995,-2.3776,0.2482,2.3905198179,-4.84,-0.47000000000000003,4.8627667022
2019-09-12 08:30:00,-0.44848000000000005,0.73836,0.8638922387,3.49152,1.01836,3.637,-3.94,-0.28,3.9499367084,-0.47848,0.74836,0.8882487264000001,-3.9699999999999998,-0.27,3.9791707679
2019-09-12 09:00:00,-2.96368,-0.06524,2.9643979827,2.17632,0.6347600000000001,2.267,-5.14,-0.7000000000000001,5.1874463853,-2.98368,-0.055240000000000004,2.9841913142000003,-5.16,-0.6900000000000001,5.2059293119
2019-09-12 09:30:00,-7.39,-1.9300000000000002,7.6378661942,0.0,0.0,0.0,-7.39,-1.9300000000000002,7.6378661942,-7.3,-1.04,7.3737100567,-7.3,-1.04,7.3737100567
2019-09-12 10:00:00,-7.39,-2.23,7.7191320756,0.0,0.0,0.0,-7.39,-2.23,7.7191320756,-7.24,-0.84,7.2885663885,-7.24,-0.84,7.2885663885
2019-09-12 10:30:00,-7.32,-1.85,7.5501589387,0.0,0.0,0.0,-7.32,-1.85,7.5501589387,-7.27,-1.29,7.3835628256,-7.27,-1.29,7.3835628256
2019-09-12 11:00:00,-6.20792,-1.26106,6.3347093895,0.68208,0.19894,0.7105,-6.89,-1.46,7.0429894221,-6.22792,-1.14106,6.331587909,-6.91,-1.34,7.0387285784
2019-09-12 11:30:00,-0.8796,-0.14780000000000001,0.8919310511,3.4704,1.0122,3.615,-4.35,-1.16,4.5020106619,-0.7896000000000001,1.3022,1.5228896874,-4.26,0.29,4.2698594825
2019-09-12 12:00:00,-0.8348800000000001,-0.20934000000000003,0.8607251884,3.46512,1.01066,3.6095,-4.3,-1.22,4.4697203492,-0.7448800000000001,1.24066,1.447094831,-4.21,0.23,4.2162779795
2019-09-12 12:30:00,-0.7768,-0.1199,0.7859988868000001,3.4632,1.0101,3.6075,-4.24,-1.13,4.3879949863,-0.6868000000000001,1.2801,1.4527044607000001,-4.15,0.27,4.1587738578
2019-09-12 13:00:00,-4.52432,-1.09626,4.6552397844,1.5556800000000002,0.45374000000000003,1.6205,-6.08,-1.55,6.2744641205,-4.47432,-0.34626,4.4876982352,-6.03,-0.8,6.0828365094
2019-09-12 13:30:00,-7.34,-1.6800000000000002,7.5298074345,0.0,0.0,0.0,-7.34,-1.6800000000000002,7.5298074345,-7.36,-1.67,7.5470855302,-7.36,-1.67,7.5470855302
2019-09-12 14:00:00,-7.37,-1.75,7.5749191415,0.0,0.0,0.0,-7.37,-1.75,7.5749191415,-7.4,-1.74,7.6018155726,-7.4,-1.74,7.6018155726
2019-09-12 14:30:00,-7.21,-1.73,7.4146476653,0.0,0.0,0.0,-7.21,-1.73,7.4146476653,-7.24,-1.73,7.4438229425,-7.24,-1.73,7.4438229425
2019-09-12 15:00:00,-7.3,-1.69,7.4930701318,0.0,0.0,0.0,-7.3,-1.69,7.4930701318,-7.33,-1.6800000000000002,7.5200598402,-7.33,-1.6800000000000002,7.5200598402
2019-09-12 15:30:00,-7.07,-1.65,7.2599862259,0.0,0.0,0.0,-7.07,-1.65,7.2599862259,-7.09,-1.6400000000000001,7.2772041335,-7.09,-1.6400000000000001,7.2772041335
2019-09-12 16:00:00,-7.23,-1.56,7.3963842518,0.0,0.0,0.0,-7.23,-1.56,7.3963842518,-7.25,-1.56,7.4159355445,-7.25,-1.56,7.4159355445
2019-09-12 16:30:00,-0.9826400000000001,0.52298,1.1131439485,3.26736,0.95298,3.4035,-4.25,-0.43,4.2716975548,-1.00264,0.52298,1.1308382068,-4.27,-0.43,4.2915964396
2019-09-12 17:00:00,-0.52232,0.7447400000000001,0.9096460026000001,3.54768,1.03474,3.6955,-4.07,-0.29,4.080318615,-0.55232,0.7547400000000001,0.9352485499000001,-4.1,-0.28,4.1095498537
2019-09-12 17:30:00,-0.64856,0.46542000000000006,0.7982768004,3.48144,1.01542,3.6265,-4.13,-0.55,4.1664613283,-0.61856,1.22542,1.3726873825,-4.1,0.21,4.1053745262
2019-09-12 18:00:00,-0.73728,0.59996,0.9505439495,3.46272,1.00996,3.607,-4.2,-0.41000000000000003,4.2199644548,-0.72728,1.01996,1.2526989263,-4.19,0.01,4.1900119332
2019-09-12 18:30:00,-0.72128,0.78046,1.0627147548,3.49872,1.02046,3.6445,-4.22,-0.24,4.226819135,-0.7512800000000001,0.78046,1.0833002585,-4.25,-0.24,4.2567710768
2019-09-12 19:00:00,-0.66944,0.7955800000000001,1.0397583614,3.55056,1.03558,3.6985,-4.22,-0.24,4.226819135,-0.6994400000000001,0.7955800000000001,1.0593223541,-4.25,-0.24,4.2567710768
2019-09-12 19:30:00,-0.8228000000000001,0.7771,1.1317615694,3.4872,1.0171,3.6325000000000003,-4.31,-0.24,4.3166769627,-0.8428,0.7771,1.1463839889,-4.33,-0.24,4.3366461696
2019-09-12 20:00:00,-0.7385600000000001,0.95542,1.2076002029,3.48144,1.01542,3.6265,-4.22,-0.06,4.2204265187,-0.76856,0.9654200000000001,1.2339855145,-4.25,-0.05,4.2502941075
2019-09-12 20:30:00,-0.5095200000000001,1.23514,1.3361068258,3.48048,1.01514,3.6255,-3.99,0.22,3.9960605601,-0.52952,1.2451400000000001,1.3530576669,-4.01,0.23,4.016590594
2019-09-12 21:00:00,-0.32336000000000004,1.26402,1.3047253542,3.47664,1.01402,3.6215,-3.8,0.25,3.8082148049,-0.34336000000000005,1.26402,1.3098254273,-3.8200000000000003,0.25,3.8281718875
2019-09-12 21:30:00,-3.14976,0.24632,3.159376774,1.77024,0.51632,1.8439999999999999,-4.92,-0.27,4.9274029671,-3.16976,0.26632,3.1809282922,-4.94,-0.25,4.9463218658
2019-09-12 22:00:00,-6.07,-0.76,6.1173932357,0.0,0.0,0.0,-6.07,-0.76,6.1173932357,-6.08,-0.71,6.1213152182,-6.08,-0.71,6.1213152182
2019-09-12 22:30:00,-5.61,-0.56,5.6378808075,0.0,0.0,0.0,-5.61,-0.56,5.6378808075,-5.63,-0.52,5.6539632118,-5.63,-0.52,5.6539632118
2019-09-12 23:00:00,-5.3,-0.56,5.3295027911,0.0,0.0,0.0,-5.3,-0.56,5.3295027911,-5.32,-0.55,5.3483548873,-5.32,-0.55,5.3483548873
2019-09-12 23:30:00,-4.94,-0.52,4.9672930254,0.0,0.0,0.0,-4.94,-0.52,4.9672930254,-4.96,-0.51,4.98615082,-4.96,-0.51,4.98615082
2019-09-13 00:00:00,-4.73,-0.54,4.7607247347,0.0,0.0,0.0,-4.73,-0.54,4.7607247347,-4.75,-0.51,4.777300493,-4.75,-0.51,4.777300493
2019-09-13 00:30:00,-4.58,-0.59,4.6178458181,0.0,0.0,0.0,-4.58,-0.59,4.6178458181,-4.6,-0.51,4.6281853895000005,-4.6,-0.51,4.6281853895000005
2019-09-13 01:00:00,-4.53,-1.12,4.6664011829,0.0,0.0,0.0,-4.53,-1.12,4.6664011829,-4.43,0.25,4.4370485686,-4.43,0.25,4.4370485686
2019-09-13 01:30:00,-4.53,-1.12,4.6664011829,0.0,0.0,0.0,-4.53,-1.12,4.6664011829,-4.43,0.25,4.4370485686,-4.43,0.25,4.4370485686
2019-09-13 02:00:00,-4.5600000000000005,-1.15,4.7027757761,0.0,0.0,0.0,-4.5600000000000005,-1.15,4.7027757761,-4.46,0.22,4.4654227124,-4.46,0.22,4.4654227124
2019-09-13 02:30:00,-4.37,-1.0,4.4829566137,0.0,0.0,0.0,-4.37,-1.0,4.4829566137,-4.27,0.35000000000000003,4.2843202495,-4.27,0.35000000000000003,4.2843202495
2019-09-13 03:00:00,-4.35,-1.06,4.477287125,0.0,0.0,0.0,-4.35,-1.06,4.477287125,-4.25,0.29,4.2598826275,-4.25,0.29,4.2598826275
2019-09-13 03:30:00,-4.4,-1.08,4.5306070233,0.0,0.0,0.0,-4.4,-1.08,4.5306070233,-4.3,0.27,4.3084684054,-4.3,0.27,4.3084684054
2019-09-13 04:00:00,-4.3,-1.04,4.4239801085,0.0,0.0,0.0,-4.3,-1.04,4.4239801085,-4.21,0.32,4.2221440051,-4.21,0.32,4.2221440051
2019-09-13 04:30:00,-4.29,-1.04,4.4142609801,0.0,0.0,0.0,-4.29,-1.04,4.4142609801,-4.19,0.32,4.2022018038,-4.19,0.32,4.2022018038
2019-09-13 05:00:00,-4.45,-1.09,4.5815499561,0.0,0.0,0.0,-4.45,-1.09,4.5815499561,-4.35,0.32,4.3617542343,-4.35,0.32,4.3617542343
2019-09-13 05:30:00,-4.52,-1.04,4.6381030605,0.0,0.0,0.0,-4.52,-1.04,4.6381030605,-4.42,0.32,4.4315685711,-4.42,0.32,4.4315685711
2019-09-13 06:00:00,-4.73,-0.97,4.8284366,0.0,0.0,0.0,-4.73,-0.97,4.8284366,-4.65,0.16,4.6527518739,-4.65,0.16,4.6527518739
2019-09-13 06:30:00,-5.52,-1.17,5.6426323644,0.0,0.0,0.0,-5.52,-1.17,5.6426323644,-5.43,-0.44,5.4477977202,-5.43,-0.44,5.4477977202
2019-09-13 07:00:00,-6.22,-1.46,6.389053138,0.0,0.0,0.0,-6.22,-1.46,6.389053138,-6.1,-0.33,6.1089197081,-6.1,-0.33,6.1089197081
2019-09-13 07:30:00,-6.69,-1.03,6.7688255997999995,0.0,0.0,0.0,-6.69,-1.03,6.7688255997999995,-6.71,-1.02,6.7870833205,-6.71,-1.02,6.7870833205
2019-09-13 08:00:00,-6.9,-1.16,6.9968278527,0.0,0.0,0.0,-6.9,-1.16,6.9968278527,-6.91,-1.15,7.005041042,-6.91,-1.15,7.005041042
2019-09-13 08:30:00,-7.22,-1.34,7.3432962626,0.0,0.0,0.0,-7.22,-1.34,7.3432962626,-7.24,-1.33,7.3611480083,-7.24,-1.33,7.3611480083
2019-09-13 09:00:00,-7.22,-1.42,7.3583150245,0.0,0.0,0.0,-7.22,-1.42,7.3583150245,-7.24,-1.4100000000000001,7.3760219631,-7.24,-1.4100000000000001,7.3760219631
2019-09-13 09:30:00,-3.7124,-0.3582,3.7296408674,1.8576000000000001,0.5418000000000001,1.935,-5.57,-0.9,5.6422424620000005,-3.7324,-0.30820000000000003,3.7451030693,-5.59,-0.85,5.6542550349
2019-09-13 10:00:00,-5.02928,-0.71604,5.0799971063000005,1.11072,0.32396,1.157,-6.14,-1.04,6.2274553391,-5.04928,-0.6860400000000001,5.0956726151,-6.16,-1.01,6.2422511965
2019-09-13 10:30:00,-7.15,-1.35,7.2763314933,0.0,0.0,0.0,-7.15,-1.35,7.2763314933,-7.17,-1.34,7.2941414848,-7.17,-1.34,7.2941414848
2019-09-13 11:00:00,-7.05,-1.4,7.1876630416,0.0,0.0,0.0,-7.05,-1.4,7.1876630416,-7.07,-1.4,7.2072810407,-7.07,-1.4,7.2072810407
2019-09-13 11:30:00,-7.03,-1.4,7.1680471539,0.0,0.0,0.0,-7.03,-1.4,7.1680471539,-7.05,-1.4,7.1876630416,-7.05,-1.4,7.1876630416
2019-09-13 12:00:00,-5.38616,-0.9638800000000001,5.4717258886,0.84384,0.24612000000000003,0.879,-6.23,-1.21,6.3464163116,-5.41616,-0.94388,5.4977903379,-6.26,-1.19,6.3721032634
2019-09-13 12:30:00,-2.75992,-0.11456000000000001,2.7622965807,2.11008,0.6154400000000001,2.198,-4.87,-0.73,4.9244085939,-2.77992,-0.10456000000000001,2.7818856914000003,-4.89,-0.72,4.9427219222000005
2019-09-13 13:00:00,-6.93,-1.46,7.0821253872,0.0,0.0,0.0,-6.93,-1.46,7.0821253872,-6.95,-1.45,7.0996478786,-6.95,-1.45,7.0996478786
2019-09-13 13:30:00,-7.12,-1.58,7.2932023145,0.0,0.0,0.0,-7.12,-1.58,7.2932023145,-7.14,-1.57,7.3105745328000005,-7.14,-1.57,7.3105745328000005
2019-09-13 14:00:00,-6.84,-1.44,6.989935622,0.0,0.0,0.0,-6.84,-1.44,6.989935622,-6.86,-1.44,7.0095078287,-6.86,-1.44,7.0095078287
2019-09-13 14:30:00,-6.67,-1.3599999999999999,6.8072387941,0.0,0.0,0.0,-6.67,-1.3599999999999999,6.8072387941,-6.7,-1.35,6.8346543439000005,-6.7,-1.35,6.8346543439000005
2019-09-13 15:00:00,-6.67,-1.44,6.823672032,0.0,0.0,0.0,-6.67,-1.44,6.823672032,-6.7,-1.44,6.8529993434000005,-6.7,-1.44,6.8529993434000005
2019-09-13 15:30:00,-6.72,-1.52,6.8897605183,0.0,0.0,0.0,-6.72,-1.52,6.8897605183,-6.74,-1.51,6.9070760818,-6.74,-1.51,6.9070760818
2019-09-13 16:00:00,-6.72,-1.54,6.8942004613000005,0.0,0.0,0.0,-6.72,-1.54,6.8942004613000005,-6.7,-1.1,6.7896980787,-6.7,-1.1,6.7896980787
2019-09-13 16:30:00,-0.30656,0.81142,0.8673992449,3.19344,0.93142,3.3265000000000002,-3.5,-0.12,3.5020565386999998,-0.30656,1.12142,1.1625669228,-3.5,0.19,3.505153349
2019-09-13 17:00:00,0.19328,1.26054,1.2752718338,3.53328,1.03054,3.6805,-3.34,0.23,3.3479097957,0.17328000000000002,1.26054,1.2723942196,-3.36,0.23,3.3678628238
2019-09-13 17:30:00,-0.10840000000000001,1.0913,1.0966705294,3.5016,1.0213,3.6475,-3.61,0.07,3.6106786066,-0.12840000000000001,1.1313,1.1385632394,-3.63,0.11,3.6316662842
2019-09-13 18:00:00,0.28136,1.32998,1.3594154074,3.5313600000000003,1.02998,3.6785,-3.25,0.30000000000000004,3.2638167841,0.25136000000000003,1.32998,1.3535245288,-3.2800000000000002,0.30000000000000004,3.2936909387
2019-09-13 18:30:00,0.30056000000000005,1.40808,1.4398005417,3.49056,1.01808,3.636,-3.19,0.39,3.2137517017,0.28056000000000003,1.40808,1.4357587541,-3.21,0.39,3.2336047996
2019-09-13 19:00:00,0.45432000000000006,1.47376,1.5421981714,3.54432,1.03376,3.692,-3.09,0.44,3.1211696526,0.42432000000000003,1.47376,1.5336283774,-3.12,0.44,3.1508728949
2019-09-13 19:30:00,-6.07472,-0.97596,6.1526190358,0.18528000000000003,0.054040000000000005,0.193,-6.26,-1.03,6.3441705526,-6.02472,-0.56596,6.0512446488,-6.21,-0.62,6.2408733363
