Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 20:00:00,-6.51,-0.72,6.5496946494,0.0,0.0,0.0,-6.51,-0.72,6.5496946494,-6.54,-0.72,6.5795136598,-6.54,-0.72,6.5795136598
2019-09-13 20:30:00,-1.01008,1.04956,1.4566529443,2.80992,0.8195600000000001,2.927,-3.8200000000000003,0.23,3.8269178199000002,-1.03008,1.05956,1.4777456479,-3.84,0.24,3.8474926901
2019-09-13 21:00:00,-5.84568,-0.5562400000000001,5.8720846043,0.18432,0.05376,0.192,-6.03,-0.61,6.0607755279,-5.86568,-0.5462400000000001,5.8910593275,-6.05,-0.6000000000000001,6.0796792679
2019-09-13 21:30:00,-5.6345600000000005,-0.5100800000000001,5.657600905,0.20544,0.05992000000000001,0.214,-5.84,-0.5700000000000001,5.8677508468,-5.65456,-0.49008,5.6757578525,-5.86,-0.55,5.8857539874
2019-09-13 22:00:00,-1.27176,0.54032,1.3817811694,2.29824,0.67032,2.394,-3.5700000000000003,-0.13,3.5723661626,-1.24176,1.34032,1.8271359008,-3.54,0.67,3.6028460972
2019-09-13 22:30:00,-5.5600000000000005,-0.51,5.5833412935,0.0,0.0,0.0,-5.5600000000000005,-0.51,5.5833412935,-5.58,-0.5,5.602356647,-5.58,-0.5,5.602356647
2019-09-13 23:00:00,-5.25,-0.55,5.2787309081,0.0,0.0,0.0,-5.25,-0.55,5.2787309081,-5.27,-0.52,5.295592507,-5.27,-0.52,5.295592507
2019-09-13 23:30:00,-4.91,-0.45,4.9305780594,0.0,0.0,0.0,-4.91,-0.45,4.9305780594,-4.94,-0.44,4.9595564318,-4.94,-0.44,4.9595564318
2019-09-14 00:00:00,-4.65,-0.45,4.6717234507,0.0,0.0,0.0,-4.65,-0.45,4.6717234507,-4.67,-0.44,4.6906822531,-4.67,-0.44,4.6906822531
2019-09-14 00:30:00,-4.54,-0.45,4.5622472533,0.0,0.0,0.0,-4.54,-0.45,4.5622472533,-4.5600000000000005,-0.44,4.5811788876,-4.5600000000000005,-0.44,4.5811788876
2019-09-14 01:00:00,-4.35,-0.4,4.368352092,0.0,0.0,0.0,-4.35,-0.4,4.368352092,-4.37,-0.39,4.3873682316,-4.37,-0.39,4.3873682316
2019-09-14 01:30:00,-4.22,-0.28,4.2292788983,0.0,0.0,0.0,-4.22,-0.28,4.2292788983,-4.24,-0.27,4.2485880007,-4.24,-0.27,4.2485880007
2019-09-14 02:00:00,-4.22,-0.28,4.2292788983,0.0,0.0,0.0,-4.22,-0.28,4.2292788983,-4.24,-0.27,4.2485880007,-4.24,-0.27,4.2485880007
2019-09-14 02:30:00,-4.22,-0.30000000000000004,4.2306500683,0.0,0.0,0.0,-4.22,-0.30000000000000004,4.2306500683,-4.24,-0.29,4.2499058813,-4.24,-0.29,4.2499058813
2019-09-14 03:00:00,-4.31,-0.43,4.3313970033,0.0,0.0,0.0,-4.31,-0.43,4.3313970033,-4.33,-0.43,4.3512986567,-4.33,-0.43,4.3512986567
2019-09-14 03:30:00,-4.23,-0.4,4.2488704381,0.0,0.0,0.0,-4.23,-0.4,4.2488704381,-4.25,-0.39,4.2678566049,-4.25,-0.39,4.2678566049
2019-09-14 04:00:00,-4.18,-0.4,4.1990951406,0.0,0.0,0.0,-4.18,-0.4,4.1990951406,-4.2,-0.39,4.2180682783,-4.2,-0.39,4.2180682783
2019-09-14 04:30:00,-4.08,-0.35000000000000003,4.0949847375,0.0,0.0,0.0,-4.08,-0.35000000000000003,4.0949847375,-4.1,-0.34,4.1140734072,-4.1,-0.34,4.1140734072
2019-09-14 05:00:00,-3.86,-0.29,3.8708784533,0.0,0.0,0.0,-3.86,-0.29,3.8708784533,-3.88,-0.29,3.8908225351,-3.88,-0.29,3.8908225351
2019-09-14 05:30:00,-4.18,-0.74,4.2449970554,0.0,0.0,0.0,-4.18,-0.74,4.2449970554,-4.13,0.08,4.1307747457,-4.13,0.08,4.1307747457
2019-09-14 06:00:00,-4.21,-0.36,4.2253638897,0.0,0.0,0.0,-4.21,-0.36,4.2253638897,-4.23,-0.35000000000000003,4.2444552065,-4.23,-0.35000000000000003,4.2444552065
2019-09-14 06:30:00,-4.51,-0.43,4.530452516,0.0,0.0,0.0,-4.51,-0.43,4.530452516,-4.53,-0.42,4.5494285355,-4.53,-0.42,4.5494285355
2019-09-14 07:00:00,-4.67,-0.43,4.689754791,0.0,0.0,0.0,-4.67,-0.43,4.689754791,-4.69,-0.42,4.7087684165,-4.69,-0.42,4.7087684165
2019-09-14 07:30:00,-5.08,-1.07,5.191464148,0.0,0.0,0.0,-5.08,-1.07,5.191464148,-5.0,-0.1,5.0009999,-5.0,-0.1,5.0009999
2019-09-14 08:00:00,0.722,1.2535,1.4465636004,3.132,0.9135000000000001,3.2625,-2.41,0.34,2.4338652387,0.712,1.4135,1.5826958805,-2.42,0.5,2.4711131095
2019-09-14 08:30:00,1.27984,1.60662,2.0540735746,3.5198400000000003,1.02662,3.6665,-2.24,0.58,2.3138712151,1.25984,1.60662,2.0416720231,-2.26,0.58,2.3332380933
2019-09-14 09:00:00,-5.2362400000000004,-0.40182,5.251634855,0.23376000000000002,0.06818,0.24350000000000002,-5.47,-0.47000000000000003,5.4901548248,-5.25624,-0.40182,5.2715764483,-5.49,-0.47000000000000003,5.5100816691
2019-09-14 09:30:00,-2.02616,0.55862,2.101756563,1.98384,0.57862,2.0665,-4.01,-0.02,4.010049875,-2.04616,0.56862,2.1236994726,-4.03,-0.01,4.0300124069
2019-09-14 10:00:00,1.0016,1.4613,1.7716095083,3.5016,1.0213,3.6475,-2.5,0.44,2.5384247084,0.9816,1.4613,1.7603795755,-2.52,0.44,2.5581243129
2019-09-14 10:30:00,-5.39312,-0.68966,5.4370372677,0.20688,0.060340000000000005,0.2155,-5.6,-0.75,5.65,-5.40312,-0.5896600000000001,5.4352005161,-5.61,-0.65,5.6475304337
2019-09-14 11:00:00,-5.72,-1.34,5.8748617005,0.0,0.0,0.0,-5.72,-1.34,5.8748617005,-5.61,-0.62,5.64415627,-5.61,-0.62,5.64415627
2019-09-14 11:30:00,-5.48,-0.59,5.5116694386,0.0,0.0,0.0,-5.48,-0.59,5.5116694386,-5.5,-0.58,5.5304972652,-5.5,-0.58,5.5304972652
2019-09-14 12:00:00,-5.32,-0.47000000000000003,5.3407209251,0.0,0.0,0.0,-5.32,-0.47000000000000003,5.3407209251,-5.35,-0.47000000000000003,5.3706051801,-5.35,-0.47000000000000003,5.3706051801
2019-09-14 12:30:00,-5.27,-0.51,5.2946199108,0.0,0.0,0.0,-5.27,-0.51,5.2946199108,-5.29,-0.5,5.3135769497,-5.29,-0.5,5.3135769497
2019-09-14 13:00:00,-5.31,-0.58,5.3415821626,0.0,0.0,0.0,-5.31,-0.58,5.3415821626,-5.33,-0.5700000000000001,5.3603917767,-5.33,-0.5700000000000001,5.3603917767
2019-09-14 13:30:00,-5.21,-0.52,5.2358857894,0.0,0.0,0.0,-5.21,-0.52,5.2358857894,-5.23,-0.51,5.2548073228,-5.23,-0.51,5.2548073228
2019-09-14 14:00:00,-5.03,-0.54,5.0589030432,0.0,0.0,0.0,-5.03,-0.54,5.0589030432,-5.05,-0.54,5.0787892258,-5.05,-0.54,5.0787892258
2019-09-14 14:30:00,0.904,1.3795,1.6493138725,3.084,0.8995000000000001,3.2125,-2.18,0.48,2.2322186273,0.884,1.3995,1.6553115266,-2.2,0.5,2.2561028345
2019-09-14 15:00:00,1.67032,1.73926,2.4114299181,3.4603200000000003,1.00926,3.6045,-1.79,0.73,1.9331321734,1.64032,1.73926,2.3907478014,-1.82,0.73,1.9609436504
2019-09-14 15:30:00,1.7684000000000002,1.8287,2.5438911632,3.4584,1.0087,3.6025,-1.69,0.8200000000000001,1.8784301957,1.7484000000000002,1.8287,2.530028903,-1.71,0.8200000000000001,1.8964440408
2019-09-14 16:00:00,1.6608,1.7894,2.4413539276,3.4608,1.0094,3.605,-1.8,0.78,1.9617339269,1.6408,1.7993999999999999,2.4351724785,-1.82,0.79,1.984061491
2019-09-14 16:30:00,1.5708,1.8194,2.4036699025,3.4608,1.0094,3.605,-1.8900000000000001,0.81,2.0562587386,1.5508000000000002,1.8294000000000001,2.3982670827,-1.9100000000000001,0.8200000000000001,2.0785812469
2019-09-14 17:00:00,1.4384000000000001,1.8187000000000002,2.3187635175,3.4584,1.0087,3.6025,-2.02,0.81,2.1763501557,1.4084,1.8287,2.3081885213,-2.05,0.8200000000000001,2.2079175709
2019-09-14 17:30:00,1.23984,1.79912,2.1849567501,3.45984,1.00912,3.604,-2.22,0.79,2.3563743336,1.21984,1.79912,2.1736702602,-2.24,0.79,2.375226305
2019-09-14 18:00:00,1.21984,1.79912,2.1736702602,3.45984,1.00912,3.604,-2.24,0.79,2.375226305,1.19984,1.79912,2.1625098381,-2.26,0.79,2.394096907
2019-09-14 18:30:00,1.34752,1.8713600000000001,2.3060352122,3.46752,1.01136,3.612,-2.12,0.86,2.287793697,1.32752,1.88136,2.3025691738000003,-2.14,0.87,2.3100865785
2019-09-14 19:00:00,1.14568,1.8937400000000002,2.21333094,3.47568,1.01374,3.6205,-2.33,0.88,2.4906424874,1.12568,1.90374,2.2116467733,-2.35,0.89,2.5128867861
2019-09-14 19:30:00,1.06808,1.80444,2.0968544537,3.4780800000000003,1.01444,3.623,-2.41,0.79,2.5361782271999997,1.04808,1.80444,2.0867379807,-2.43,0.79,2.5551907952
2019-09-14 20:00:00,0.9095200000000001,1.75486,1.9765526176,3.47952,1.01486,3.6245000000000003,-2.5700000000000003,0.74,2.6744158241,0.8795200000000001,1.76486,1.9718737916,-2.6,0.75,2.7060118255
2019-09-14 20:30:00,1.06192,1.8955600000000001,2.1727452221,3.48192,1.01556,3.627,-2.42,0.88,2.5750339803999998,1.03192,1.8955600000000001,2.1582415527,-2.45,0.88,2.6032479713
2019-09-14 21:00:00,-3.2116,0.4112,3.2378171659,1.2384,0.3612,1.29,-4.45,0.05,4.45028089,-3.2216,0.4612,3.2544449604,-4.46,0.1,4.4611209354
2019-09-14 21:30:00,-5.4,-0.32,5.4094731721,0.0,0.0,0.0,-5.4,-0.32,5.4094731721,-5.42,-0.31,5.4288580751,-5.42,-0.31,5.4288580751
2019-09-14 22:00:00,-5.25,-0.30000000000000004,5.2585644429,0.0,0.0,0.0,-5.25,-0.30000000000000004,5.2585644429,-5.27,-0.31,5.2791097734,-5.27,-0.31,5.2791097734
2019-09-14 22:30:00,-4.96,-0.24,4.9658030569000005,0.0,0.0,0.0,-4.96,-0.24,4.9658030569000005,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2019-09-14 23:00:00,-4.79,-0.48,4.8139900291,0.0,0.0,0.0,-4.79,-0.48,4.8139900291,-4.77,-0.08,4.7706708124,-4.77,-0.08,4.7706708124
2019-09-14 23:30:00,-4.52,-0.79,4.5885182794,0.0,0.0,0.0,-4.52,-0.79,4.5885182794,-4.43,0.42,4.4498651665,-4.43,0.42,4.4498651665
2019-09-15 00:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2019-09-15 00:30:00,-4.13,-0.26,4.1381759267,0.0,0.0,0.0,-4.13,-0.26,4.1381759267,-4.15,-0.2,4.1548164821,-4.15,-0.2,4.1548164821
2019-09-15 01:00:00,-4.05,-0.24,4.0571048791,0.0,0.0,0.0,-4.05,-0.24,4.0571048791,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2019-09-15 01:30:00,-3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,-3.99,-0.24,3.9972115281000002,-4.01,-0.23,4.016590594,-4.01,-0.23,4.016590594
2019-09-15 02:00:00,-4.02,-0.24,4.0271578067,0.0,0.0,0.0,-4.02,-0.24,4.0271578067,-4.04,-0.23,4.0465417334,-4.04,-0.23,4.0465417334
2019-09-15 02:30:00,-3.87,-0.30000000000000004,3.8816104905,0.0,0.0,0.0,-3.87,-0.30000000000000004,3.8816104905,-3.89,-0.17,3.893712881,-3.89,-0.17,3.893712881
2019-09-15 03:00:00,-3.83,-0.23,3.8368997902,0.0,0.0,0.0,-3.83,-0.23,3.8368997902,-3.85,-0.23,3.8568640111,-3.85,-0.23,3.8568640111
2019-09-15 03:30:00,-3.81,-0.23,3.8169359439,0.0,0.0,0.0,-3.81,-0.23,3.8169359439,-3.83,-0.23,3.8368997902,-3.83,-0.23,3.8368997902
2019-09-15 04:00:00,-3.81,-0.23,3.8169359439,0.0,0.0,0.0,-3.81,-0.23,3.8169359439,-3.83,-0.23,3.8368997902,-3.83,-0.23,3.8368997902
2019-09-15 04:30:00,-3.79,-0.23,3.7969724782,0.0,0.0,0.0,-3.79,-0.23,3.7969724782,-3.81,-0.23,3.8169359439,-3.81,-0.23,3.8169359439
2019-09-15 05:00:00,-3.7,-0.23,3.7071417561,0.0,0.0,0.0,-3.7,-0.23,3.7071417561,-3.73,-0.23,3.7370844251,-3.73,-0.23,3.7370844251
2019-09-15 05:30:00,-3.7,-0.23,3.7071417561,0.0,0.0,0.0,-3.7,-0.23,3.7071417561,-3.73,-0.23,3.7370844251,-3.73,-0.23,3.7370844251
2019-09-15 06:00:00,-3.64,-0.23,3.647259245,0.0,0.0,0.0,-3.64,-0.23,3.647259245,-3.66,-0.23,3.6672196553000003,-3.66,-0.23,3.6672196553000003
2019-09-15 06:30:00,-3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,-0.23,3.8468818542000003,-3.86,-0.23,3.8668462602,-3.86,-0.23,3.8668462602
2019-09-15 07:00:00,-3.98,-0.23,3.9866401894,0.0,0.0,0.0,-3.98,-0.23,3.9866401894,-4.0,-0.23,4.0066070434,-4.0,-0.23,4.0066070434
2019-09-15 07:30:00,-4.16,-0.23,4.1663533216,0.0,0.0,0.0,-4.16,-0.23,4.1663533216,-4.18,-0.23,4.1863229689,-4.18,-0.23,4.1863229689
2019-09-15 08:00:00,-4.44,-0.27,4.4482018839,0.0,0.0,0.0,-4.44,-0.27,4.4482018839,-4.46,-0.19,4.4640452507,-4.46,-0.19,4.4640452507
2019-09-15 08:30:00,-4.76,-0.25,4.7665606049,0.0,0.0,0.0,-4.76,-0.25,4.7665606049,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2019-09-15 09:00:00,-5.07,-0.29,5.0782871128,0.0,0.0,0.0,-5.07,-0.29,5.0782871128,-5.09,-0.29,5.0982546033,-5.09,-0.29,5.0982546033
2019-09-15 09:30:00,-5.28,-0.36,5.2922584971,0.0,0.0,0.0,-5.28,-0.36,5.2922584971,-5.31,-0.36,5.3221893991,-5.31,-0.36,5.3221893991
2019-09-15 10:00:00,-5.36,-0.36,5.3720759488,0.0,0.0,0.0,-5.36,-0.36,5.3720759488,-5.39,-0.36,5.4020088856,-5.39,-0.36,5.4020088856
2019-09-15 10:30:00,-5.58,-0.36,5.5916008441,0.0,0.0,0.0,-5.58,-0.36,5.5916008441,-5.6,-0.36,5.611559498,-5.6,-0.36,5.611559498
2019-09-15 11:00:00,-5.68,-0.44,5.6970167632,0.0,0.0,0.0,-5.68,-0.44,5.6970167632,-5.7,-0.43,5.7161962877,-5.7,-0.43,5.7161962877
2019-09-15 11:30:00,-5.84,-0.46,5.8580884254,0.0,0.0,0.0,-5.84,-0.46,5.8580884254,-5.86,-0.45,5.8772527596,-5.86,-0.45,5.8772527596
2019-09-15 12:00:00,-5.8100000000000005,-0.46,5.8281815346,0.0,0.0,0.0,-5.8100000000000005,-0.46,5.8281815346,-5.83,-0.45,5.8473412762,-5.83,-0.45,5.8473412762
2019-09-15 12:30:00,-5.68,-0.43,5.6962531545,0.0,0.0,0.0,-5.68,-0.43,5.6962531545,-5.7,-0.43,5.7161962877,-5.7,-0.43,5.7161962877
2019-09-15 13:00:00,-5.68,-0.47000000000000003,5.6994122504,0.0,0.0,0.0,-5.68,-0.47000000000000003,5.6994122504,-5.7,-0.46,5.71853128,-5.7,-0.46,5.71853128
2019-09-15 13:30:00,-5.45,-0.47000000000000003,5.4702285144000005,0.0,0.0,0.0,-5.45,-0.47000000000000003,5.4702285144000005,-5.48,-0.46,5.4992726792,-5.48,-0.46,5.4992726792
2019-09-15 14:00:00,-5.48,-0.47000000000000003,5.5001181805,0.0,0.0,0.0,-5.48,-0.47000000000000003,5.5001181805,-5.51,-0.46,5.529168111,-5.51,-0.46,5.529168111
2019-09-15 14:30:00,-5.12936,-0.34898,5.1412178567,0.14064000000000002,0.04102,0.14650000000000002,-5.27,-0.39,5.2844110362,-5.14936,-0.34898,5.1611719067,-5.29,-0.39,5.3043566999
2019-09-15 15:00:00,-0.44512,1.23684,1.314498003,2.59488,0.7568400000000001,2.7030000000000003,-3.04,0.48,3.0776614499,-0.46512000000000003,1.24684,1.3307691761,-3.06,0.49,3.0989837044
2019-09-15 15:30:00,-4.53144,-0.07042000000000001,4.5319871414,0.47856000000000004,0.13958,0.4985,-5.01,-0.21,5.0143992661,-4.56144,-0.07042000000000001,4.5619835434,-5.04,-0.21,5.0443731028
2019-09-15 16:00:00,1.24768,1.7872400000000002,2.1796633226,3.48768,1.01724,3.633,-2.24,0.77,2.3686494042,1.22768,1.8272400000000002,2.201364168,-2.26,0.81,2.4007707096
2019-09-15 16:30:00,1.05056,1.8580800000000002,2.1345110916,3.49056,1.01808,3.636,-2.44,0.84,2.5805425786000002,1.03056,1.86808,2.1334893485,-2.46,0.85,2.602710126
2019-09-15 17:00:00,0.9610400000000001,1.8582200000000002,2.092027593,3.49104,1.01822,3.6365,-2.5300000000000002,0.84,2.6658019431,0.9410400000000001,1.86822,2.091841832,-2.55,0.85,2.6879360111
2019-09-15 17:30:00,0.9358400000000001,1.9396200000000001,2.1535835832,3.4958400000000003,1.01962,3.6415,-2.56,0.92,2.7202941017,0.9058400000000001,1.9396200000000001,2.1407176016,-2.59,0.92,2.7485450697
2019-09-15 18:00:00,0.95296,1.93878,2.1603242002,3.49296,1.01878,3.6385,-2.54,0.92,2.7014810753000003,0.9329600000000001,1.93878,2.1515766893,-2.56,0.92,2.7202941017
2019-09-15 18:30:00,0.8072800000000001,1.9400400000000002,2.1012986937,3.49728,1.02004,3.643,-2.69,0.92,2.8429737952,0.7772800000000001,1.9400400000000002,2.0899567938,-2.7199999999999998,0.92,2.8713759768
2019-09-15 19:00:00,0.7068,1.8999000000000001,2.0271127867,3.4968,1.0199,3.6425,-2.79,0.88,2.9254914117,0.6868000000000001,1.9099,2.029633526,-2.81,0.89,2.9475752747
2019-09-15 19:30:00,0.7492000000000001,1.9506000000000001,2.0895312872,3.4992,1.0206,3.645,-2.75,0.93,2.9029984499,0.7192000000000001,1.9606,2.0883488693,-2.7800000000000002,0.9400000000000001,2.9346209295000003
2019-09-15 20:00:00,0.57064,1.3710200000000001,1.4850339558,3.50064,1.02102,3.6465,-2.93,0.35000000000000003,2.9508303916000003,0.6206400000000001,2.46102,2.5380727826,-2.88,1.44,3.2199378876
2019-09-15 20:30:00,0.69064,1.34102,1.5084158081,3.50064,1.02102,3.6465,-2.81,0.32,2.8281619473,0.7606400000000001,2.57102,2.6811782951,-2.74,1.55,3.1480311307
2019-09-15 21:00:00,1.07256,1.38158,1.749042095,3.50256,1.02158,3.6485000000000003,-2.43,0.36,2.4565219315,1.13256,2.62158,2.8557615184,-2.37,1.6,2.8595279331
2019-09-15 21:30:00,1.31544,1.38242,1.9082629405,3.50544,1.02242,3.6515,-2.19,0.36,2.2193918086,1.37544,2.62242,2.9612365407,-2.13,1.6,2.6640007508
2019-09-15 22:00:00,-1.45424,0.8616800000000001,1.6903568854,1.92576,0.5616800000000001,2.006,-3.38,0.30000000000000004,3.3932874915,-1.4242400000000002,2.00168,2.4566608231,-3.35,1.44,3.6463817683
2019-09-15 22:30:00,-4.9,-0.31,4.9097963298,0.0,0.0,0.0,-4.9,-0.31,4.9097963298,-4.92,-0.31,4.9297565863,-4.92,-0.31,4.9297565863
2019-09-15 23:00:00,-4.73,-0.28,4.7382802788,0.0,0.0,0.0,-4.73,-0.28,4.7382802788,-4.74,-0.22,4.7451027386,-4.74,-0.22,4.7451027386
2019-09-15 23:30:00,-4.54,-0.25,4.5468780498,0.0,0.0,0.0,-4.54,-0.25,4.5468780498,-4.5600000000000005,-0.24,4.5663114217,-4.5600000000000005,-0.24,4.5663114217
2019-09-16 00:00:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.32,-0.22,4.3255982245,-4.32,-0.22,4.3255982245
2019-09-16 00:30:00,-3.92,-0.22,3.9261686158,0.0,0.0,0.0,-3.92,-0.22,3.9261686158,-3.94,-0.22,3.9461373519,-3.94,-0.22,3.9461373519
2019-09-16 01:00:00,-3.81,-0.22,3.8163464203,0.0,0.0,0.0,-3.81,-0.22,3.8163464203,-3.83,-0.22,3.8363133343999998,-3.83,-0.22,3.8363133343999998
2019-09-16 01:30:00,-3.76,-0.25,3.7683020049,0.0,0.0,0.0,-3.76,-0.25,3.7683020049,-3.7800000000000002,-0.26,3.7889312477,-3.7800000000000002,-0.26,3.7889312477
2019-09-16 02:00:00,-3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,-3.7800000000000002,-0.29,3.7911080175,-3.8,-0.30000000000000004,3.8118237105,-3.8,-0.30000000000000004,3.8118237105
2019-09-16 02:30:00,-3.73,-0.29,3.7412564734,0.0,0.0,0.0,-3.73,-0.29,3.7412564734,-3.75,-0.30000000000000004,3.7619808612,-3.75,-0.30000000000000004,3.7619808612
2019-09-16 03:00:00,-3.63,-0.27,3.6400274724,0.0,0.0,0.0,-3.63,-0.27,3.6400274724,-3.65,-0.27,3.6599726775,-3.65,-0.27,3.6599726775
2019-09-16 03:30:00,-3.75,-0.25,3.7583240946,0.0,0.0,0.0,-3.75,-0.25,3.7583240946,-3.77,-0.25,3.778280032,-3.77,-0.25,3.778280032
2019-09-16 04:00:00,-3.71,-0.25,3.7184136403,0.0,0.0,0.0,-3.71,-0.25,3.7184136403,-3.73,-0.25,3.7383686282,-3.73,-0.25,3.7383686282
2019-09-16 04:30:00,-3.68,-0.25,3.6884820726000003,0.0,0.0,0.0,-3.68,-0.25,3.6884820726000003,-3.7,-0.25,3.7084363282,-3.7,-0.25,3.7084363282
2019-09-16 05:00:00,-3.79,-0.25,3.7982364329,0.0,0.0,0.0,-3.79,-0.25,3.7982364329,-3.81,-0.23,3.8169359439,-3.81,-0.23,3.8169359439
2019-09-16 05:30:00,-3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,-0.23,3.9766568874,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2019-09-16 06:00:00,-4.19,-0.32,4.2022018038,0.0,0.0,0.0,-4.19,-0.32,4.2022018038,-4.2,-0.23,4.2062929047,-4.2,-0.23,4.2062929047
2019-09-16 06:30:00,-5.12,-0.47000000000000003,5.1415270105,0.0,0.0,0.0,-5.12,-0.47000000000000003,5.1415270105,-5.14,-0.45,5.1596608416,-5.14,-0.45,5.1596608416
2019-09-16 07:00:00,-5.74,-0.6900000000000001,5.7813233779,0.0,0.0,0.0,-5.74,-0.6900000000000001,5.7813233779,-5.76,-0.6900000000000001,5.8011809143,-5.76,-0.6900000000000001,5.8011809143
2019-09-16 07:30:00,-6.46,-0.93,6.5265994208,0.0,0.0,0.0,-6.46,-0.93,6.5265994208,-6.48,-0.92,6.5449828113,-6.48,-0.92,6.5449828113
2019-09-16 08:00:00,-3.0708,-0.19690000000000002,3.0771061486,1.9992,0.5831000000000001,2.0825,-5.07,-0.78,5.1296491108,-3.0908,-0.19690000000000002,3.0970654255,-5.09,-0.78,5.1494174428
2019-09-16 08:30:00,-0.60872,0.71704,0.9405776948000001,3.52128,1.02704,3.668,-4.13,-0.31,4.1416180413,-0.6287200000000001,0.71704,0.9536431198,-4.15,-0.31,4.1615622067
2019-09-16 09:00:00,-0.8325600000000001,0.43592000000000003,0.9397778461,3.51744,1.02592,3.664,-4.35,-0.59,4.3898291539,-0.8225600000000001,0.7859200000000001,1.1376621643,-4.34,-0.24,4.3466308792
2019-09-16 09:30:00,-3.55456,-0.9000800000000001,3.666747987,2.12544,0.61992,2.214,-5.68,-1.52,5.879863944,-3.44456,0.35992,3.4633128649,-5.57,-0.26,5.5760649207
2019-09-16 10:00:00,-7.77,-2.35,8.1175981669,0.0,0.0,0.0,-7.77,-2.35,8.1175981669,-7.61,-0.98,7.6728417161,-7.61,-0.98,7.6728417161
2019-09-16 10:30:00,-7.63,-1.58,7.7918739723,0.0,0.0,0.0,-7.63,-1.58,7.7918739723,-7.65,-1.56,7.8074387606,-7.65,-1.56,7.8074387606
2019-09-16 11:00:00,-7.5,-1.53,7.6544692827,0.0,0.0,0.0,-7.5,-1.53,7.6544692827,-7.52,-1.53,7.6740667185,-7.52,-1.53,7.6740667185
2019-09-16 11:30:00,-7.5,-1.57,7.6625648448,0.0,0.0,0.0,-7.5,-1.57,7.6625648448,-7.52,-1.56,7.680104166,-7.52,-1.56,7.680104166
2019-09-16 12:00:00,-7.53,-1.6,7.6981101577,0.0,0.0,0.0,-7.53,-1.6,7.6981101577,-7.55,-1.6,7.7176745202,-7.55,-1.6,7.7176745202
2019-09-16 12:30:00,-7.26,-1.6,7.4342181835,0.0,0.0,0.0,-7.26,-1.6,7.4342181835,-7.29,-1.6,7.4635179373,-7.29,-1.6,7.4635179373
2019-09-16 13:00:00,-7.22,-1.5,7.3741711399,0.0,0.0,0.0,-7.22,-1.5,7.3741711399,-7.23,-1.5,7.3839623509,-7.23,-1.5,7.3839623509
2019-09-16 13:30:00,-7.1,-1.46,7.2485584774,0.0,0.0,0.0,-7.1,-1.46,7.2485584774,-7.12,-1.45,7.266147535,-7.12,-1.45,7.266147535
2019-09-16 14:00:00,-6.05176,-1.22718,6.1749307567,0.5582400000000001,0.16282000000000002,0.5815,-6.61,-1.3900000000000001,6.7545688241,-6.06176,-1.02718,6.1481731474,-6.62,-1.19,6.726105857
2019-09-16 14:30:00,-4.15904,-0.79222,4.2338193455,1.50096,0.43778000000000006,1.5635,-5.66,-1.23,5.7921066978999995,-4.12904,-0.15222000000000002,4.1318448967,-5.63,-0.59,5.6608303278
2019-09-16 15:00:00,-7.16,-1.46,7.3073387769,0.0,0.0,0.0,-7.16,-1.46,7.3073387769,-7.18,-1.46,7.3269366041,-7.18,-1.46,7.3269366041
2019-09-16 15:30:00,-7.32,-1.57,7.4864744707,0.0,0.0,0.0,-7.32,-1.57,7.4864744707,-7.34,-1.57,7.5060309085,-7.34,-1.57,7.5060309085
2019-09-16 16:00:00,-2.5246399999999998,-0.40302000000000004,2.556605611,2.59536,0.7569800000000001,2.7035,-5.12,-1.16,5.2497618994,-2.45464,0.38698000000000005,2.4849569513,-5.05,-0.37,5.0635363137
2019-09-16 16:30:00,-2.19968,-0.32824000000000003,2.2240354314,2.9203200000000002,0.8517600000000001,3.042,-5.12,-1.18,5.2542173537,-2.07968,1.09176,2.348831369,-5.0,0.24,5.0057566861
2019-09-16 17:00:00,-2.2977600000000002,-0.29768,2.3169623217,2.92224,0.8523200000000001,3.044,-5.22,-1.15,5.3451753947,-2.17776,1.09232,2.4363500569,-5.1,0.24,5.1056439359
2019-09-16 17:30:00,-2.23456,-0.17508,2.2414083519,2.96544,0.86492,3.089,-5.2,-1.04,5.3029802941,-2.12456,1.20492,2.4424551992,-5.09,0.34,5.1013429604
2019-09-16 18:00:00,-2.20408,-0.004940000000000001,2.204085536,2.96592,0.86506,3.0895,-5.17,-0.87,5.2426901492,-2.12408,1.07506,2.3806448391,-5.09,0.21,5.0943301817
2019-09-16 18:30:00,-2.00904,0.5777800000000001,2.0904715856,2.94096,0.8577800000000001,3.0635,-4.95,-0.28,4.9579128673,-2.01904,0.61778,2.1114389998,-4.96,-0.24,4.9658030569000005
2019-09-16 19:00:00,-1.6928800000000002,0.6441600000000001,1.8112936813,2.9971200000000002,0.87416,3.122,-4.69,-0.23,4.6956362721,-1.7128800000000002,0.6341600000000001,1.826503983,-4.71,-0.24,4.7161106857
2019-09-16 19:30:00,-7.08728,-1.00254,7.1578365621,0.16272,0.04746,0.1695,-7.25,-1.05,7.3256399038,-7.09728,-0.9725400000000001,7.1636036637,-7.26,-1.02,7.3313027492
2019-09-16 20:00:00,-6.46744,-0.86592,6.5251511553,0.5625600000000001,0.16408,0.586,-7.03,-1.03,7.1050545388,-6.47744,-0.8359200000000001,6.5311554261,-7.04,-1.0,7.1106680418
2019-09-16 20:30:00,-4.32056,-0.27808000000000005,4.3294996478,1.5494400000000002,0.45192000000000004,1.6139999999999999,-5.87,-0.73,5.9152176629,-4.34056,-0.19808,4.3450773066,-5.89,-0.65,5.9257573356
2019-09-16 21:00:00,-7.03,-0.9,7.0873761012,0.0,0.0,0.0,-7.03,-0.9,7.0873761012,-7.05,-0.89,7.1059552489,-7.05,-0.89,7.1059552489
2019-09-16 21:30:00,-6.82,-0.86,6.8740090195,0.0,0.0,0.0,-6.82,-0.86,6.8740090195,-6.84,-0.86,6.8938523338,-6.84,-0.86,6.8938523338
2019-09-16 22:00:00,-6.34,-0.79,6.3890296603,0.0,0.0,0.0,-6.34,-0.79,6.3890296603,-6.35,-0.74,6.3929727045,-6.35,-0.74,6.3929727045
2019-09-16 22:30:00,-5.68,-0.43,5.6962531545,0.0,0.0,0.0,-5.68,-0.43,5.6962531545,-5.7,-0.42,5.715452738,-5.7,-0.42,5.715452738
2019-09-16 23:00:00,-5.15,-0.43,5.167920278,0.0,0.0,0.0,-5.15,-0.43,5.167920278,-5.16,-0.31,5.1693036281,-5.16,-0.31,5.1693036281
2019-09-16 23:30:00,-4.97,-0.38,4.9845059936,0.0,0.0,0.0,-4.97,-0.38,4.9845059936,-4.99,-0.38,5.0044480215,-4.99,-0.38,5.0044480215
2019-09-17 00:00:00,-4.74,-0.38,4.7552076716,0.0,0.0,0.0,-4.74,-0.38,4.7552076716,-4.76,-0.36,4.7735940338,-4.76,-0.36,4.7735940338
2019-09-17 00:30:00,-4.55,-0.36,4.564219539,0.0,0.0,0.0,-4.55,-0.36,4.564219539,-4.57,-0.36,4.5841575017,-4.57,-0.36,4.5841575017
2019-09-17 01:00:00,-4.31,-0.29,4.3197453629,0.0,0.0,0.0,-4.31,-0.29,4.3197453629,-4.33,-0.29,4.3397004505,-4.33,-0.29,4.3397004505
2019-09-17 01:30:00,-4.26,-0.29,4.2698594825,0.0,0.0,0.0,-4.26,-0.29,4.2698594825,-4.28,-0.29,4.2898135158,-4.28,-0.29,4.2898135158
2019-09-17 02:00:00,-4.46,-0.38,4.4761590678,0.0,0.0,0.0,-4.46,-0.38,4.4761590678,-4.48,-0.37,4.4952530518,-4.48,-0.37,4.4952530518
2019-09-17 02:30:00,-4.37,-0.31,4.3809816252000005,0.0,0.0,0.0,-4.37,-0.31,4.3809816252000005,-4.39,-0.31,4.4009317195,-4.39,-0.31,4.4009317195
2019-09-17 03:00:00,-4.29,-0.31,4.3011858830000005,0.0,0.0,0.0,-4.29,-0.31,4.3011858830000005,-4.31,-0.31,4.3211341104,-4.31,-0.31,4.3211341104
2019-09-17 03:30:00,-4.24,-0.29,4.2499058813,0.0,0.0,0.0,-4.24,-0.29,4.2499058813,-4.25,-0.29,4.2598826275,-4.25,-0.29,4.2598826275
2019-09-17 04:00:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2019-09-17 04:30:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2019-09-17 05:00:00,-4.47,-0.67,4.5199336278,0.0,0.0,0.0,-4.47,-0.67,4.5199336278,-4.42,0.16,4.4228949795,-4.42,0.16,4.4228949795
2019-09-17 05:30:00,-4.63,-0.48,4.6548147117,0.0,0.0,0.0,-4.63,-0.48,4.6548147117,-4.64,-0.29,4.6490536671000005,-4.64,-0.29,4.6490536671000005
2019-09-17 06:00:00,-4.76,-0.39,4.7759501671999995,0.0,0.0,0.0,-4.76,-0.39,4.7759501671999995,-4.78,-0.39,4.7958836516000005,-4.78,-0.39,4.7958836516000005
2019-09-17 06:30:00,-5.29,-0.5700000000000001,5.3206202646000005,0.0,0.0,0.0,-5.29,-0.5700000000000001,5.3206202646000005,-5.3,-0.46,5.3199248115,-5.3,-0.46,5.3199248115
2019-09-17 07:00:00,-5.71,-0.62,5.7435616128,0.0,0.0,0.0,-5.71,-0.62,5.7435616128,-5.73,-0.58,5.7592794688,-5.73,-0.58,5.7592794688
2019-09-17 07:30:00,-6.36,-0.76,6.4052478484,0.0,0.0,0.0,-6.36,-0.76,6.4052478484,-6.38,-0.75,6.4239318178,-6.38,-0.75,6.4239318178
2019-09-17 08:00:00,-6.36,-0.76,6.4052478484,0.0,0.0,0.0,-6.36,-0.76,6.4052478484,-6.38,-0.75,6.4239318178,-6.38,-0.75,6.4239318178
2019-09-17 08:30:00,-5.736,-0.7605000000000001,5.7861953173,0.684,0.1995,0.7125,-6.42,-0.96,6.4913788982,-5.746,-0.6905,5.7873401706,-6.43,-0.89,6.4913018725
2019-09-17 09:00:00,-3.95472,-0.30096,3.9661552163,1.50528,0.43904000000000004,1.568,-5.46,-0.74,5.5099183297,-3.97472,-0.28096000000000004,3.9846377,-5.48,-0.72,5.5270968872
2019-09-17 09:30:00,-6.87,-1.16,6.9672447926,0.0,0.0,0.0,-6.87,-1.16,6.9672447926,-6.89,-1.15,6.9853131641,-6.89,-1.15,6.9853131641
2019-09-17 10:00:00,-6.82,-1.27,6.9372400852,0.0,0.0,0.0,-6.82,-1.27,6.9372400852,-6.83,-1.19,6.9328926142,-6.83,-1.19,6.9328926142
2019-09-17 10:30:00,-6.99,-1.3900000000000001,7.1268646683,0.0,0.0,0.0,-6.99,-1.3900000000000001,7.1268646683,-7.01,-1.38,7.1445433724,-7.01,-1.38,7.1445433724
2019-09-17 11:00:00,-6.9,-1.3900000000000001,7.0386149206,0.0,0.0,0.0,-6.9,-1.3900000000000001,7.0386149206,-6.91,-1.38,7.0464530084,-6.91,-1.38,7.0464530084
2019-09-17 11:30:00,-6.87,-1.3900000000000001,7.0092082292,0.0,0.0,0.0,-6.87,-1.3900000000000001,7.0092082292,-6.89,-1.38,7.0268413957,-6.89,-1.38,7.0268413957
2019-09-17 12:00:00,-6.77,-1.3599999999999999,6.9052516247,0.0,0.0,0.0,-6.77,-1.3599999999999999,6.9052516247,-6.79,-1.3599999999999999,6.9248610094,-6.79,-1.3599999999999999,6.9248610094
2019-09-17 12:30:00,-6.69,-1.3599999999999999,6.8268367492,0.0,0.0,0.0,-6.69,-1.3599999999999999,6.8268367492,-6.71,-1.3599999999999999,6.8464370296,-6.71,-1.3599999999999999,6.8464370296
2019-09-17 13:00:00,-6.74,-1.3599999999999999,6.8758417666,0.0,0.0,0.0,-6.74,-1.3599999999999999,6.8758417666,-6.76,-1.3599999999999999,6.8954477737,-6.76,-1.3599999999999999,6.8954477737
2019-09-17 13:30:00,-6.71,-1.42,6.8586077304,0.0,0.0,0.0,-6.71,-1.42,6.8586077304,-6.73,-1.4100000000000001,6.8761180909,-6.73,-1.4100000000000001,6.8761180909
2019-09-17 14:00:00,-6.65,-1.42,6.7999191172,0.0,0.0,0.0,-6.65,-1.42,6.7999191172,-6.67,-1.4100000000000001,6.8174041981,-6.67,-1.4100000000000001,6.8174041981
2019-09-17 14:30:00,-6.59,-1.37,6.7308988998,0.0,0.0,0.0,-6.59,-1.37,6.7308988998,-6.61,-1.3599999999999999,6.7484590834,-6.61,-1.3599999999999999,6.7484590834
2019-09-17 15:00:00,-6.49,-1.32,6.6228770183,0.0,0.0,0.0,-6.49,-1.32,6.6228770183,-6.51,-1.31,6.6404969694,-6.51,-1.31,6.6404969694
2019-09-17 15:30:00,-6.54,-1.62,6.7376553785,0.0,0.0,0.0,-6.54,-1.62,6.7376553785,-6.49,-0.99,6.565074257,-6.49,-0.99,6.565074257
2019-09-17 16:00:00,-6.68,-1.8900000000000001,6.9422258678,0.0,0.0,0.0,-6.68,-1.8900000000000001,6.9422258678,-6.54,-0.54,6.5622557097000005,-6.54,-0.54,6.5622557097000005
2019-09-17 16:30:00,-1.65936,-0.15648,1.6667218124,2.72064,0.7935200000000001,2.834,-4.38,-0.9500000000000001,4.4818411395,-1.65936,0.42352,1.7125550502,-4.38,-0.37,4.3956000728
2019-09-17 17:00:00,-1.23952,0.64514,1.3973601719,3.00048,0.87514,3.1255,-4.24,-0.23,4.2462336252,-1.25952,0.63514,1.4106003864,-4.26,-0.24,4.2667552074
2019-09-17 17:30:00,-1.20712,1.10584,1.6370769072,3.00288,0.8758400000000001,3.128,-4.21,0.23,4.2162779795,-1.23712,1.10584,1.6593215480999999,-4.24,0.23,4.2462336252
2019-09-17 18:00:00,-1.2639200000000002,1.07094,1.6566249576,2.9860800000000003,0.87094,3.1105,-4.25,0.2,4.2547032799,-1.29392,1.07094,1.6796253898,-4.28,0.2,4.284670349
2019-09-17 18:30:00,-1.37152,1.08414,1.748263896,2.92848,0.8541400000000001,3.0505,-4.3,0.23,4.3061467694,-1.40152,1.08414,1.7718966815,-4.33,0.23,4.3361042423
2019-09-17 19:00:00,-1.3633600000000001,1.12652,1.7685581133000001,2.93664,0.8565200000000001,3.059,-4.3,0.27,4.3084684054,-1.39336,1.12652,1.7917866502000002,-4.33,0.27,4.3384098469
2019-09-17 19:30:00,-1.38904,1.00778,1.7161155701,2.94096,0.8577800000000001,3.0635,-4.33,0.15,4.3325973734,-1.39904,1.12778,1.7969976767,-4.34,0.27,4.3483905068
2019-09-17 20:00:00,-1.57232,0.35974,1.6129485578,2.94768,0.8597400000000001,3.0705,-4.52,-0.5,4.5475707801,-1.48232,1.67974,2.2402676291,-4.43,0.8200000000000001,4.5052524901
2019-09-17 20:30:00,-1.37656,0.47142000000000006,1.4550444151000002,2.95344,0.8614200000000001,3.0765,-4.33,-0.39,4.3475280333,-1.27656,1.80142,2.2078766836,-4.23,0.9400000000000001,4.3331858949
2019-09-17 21:00:00,-3.1964,-0.0152,3.1964361405,1.8336000000000001,0.5348,1.9100000000000001,-5.03,-0.55,5.0599802371,-3.1364,0.8748,3.2561142486,-4.97,0.34,4.9816162036
2019-09-17 21:30:00,-3.25896,0.38322,3.2814140016,1.69104,0.49322000000000005,1.7615,-4.95,-0.11,4.9512220714,-3.27896,0.40322,3.3036593423,-4.97,-0.09,4.9708148225
2019-09-17 22:00:00,-0.29032,1.38324,1.4133784348,2.95968,0.8632400000000001,3.083,-3.25,0.52,3.2913371143,-0.31032000000000004,1.38324,1.4176217408,-3.27,0.52,3.3110874347
2019-09-17 22:30:00,-5.27072,-0.30646,5.2796218662,0.14928000000000002,0.04354,0.1555,-5.42,-0.35000000000000003,5.4312889814,-5.29072,-0.29646,5.2990194046,-5.44,-0.34,5.4506146442
2019-09-17 23:00:00,-5.22,-0.43,5.2376807845,0.0,0.0,0.0,-5.22,-0.43,5.2376807845,-5.24,-0.42,5.2568051134000005,-5.24,-0.42,5.2568051134000005
2019-09-17 23:30:00,-4.78,-0.36,4.793537316,0.0,0.0,0.0,-4.78,-0.36,4.793537316,-4.8,-0.33,4.8113303773,-4.8,-0.33,4.8113303773
2019-09-18 00:00:00,-4.63,-0.36,4.6439745908,0.0,0.0,0.0,-4.63,-0.36,4.6439745908,-4.65,-0.35000000000000003,4.6631534395,-4.65,-0.35000000000000003,4.6631534395
2019-09-18 00:30:00,-4.45,-0.36,4.46453805,0.0,0.0,0.0,-4.45,-0.36,4.46453805,-4.47,-0.35000000000000003,4.4836815230000004,-4.47,-0.35000000000000003,4.4836815230000004
2019-09-18 01:00:00,-4.29,-0.33,4.3026735874,0.0,0.0,0.0,-4.29,-0.33,4.3026735874,-4.31,-0.33,4.3226149493,-4.31,-0.33,4.3226149493
2019-09-18 01:30:00,-4.17,-0.29,4.1800717697,0.0,0.0,0.0,-4.17,-0.29,4.1800717697,-4.19,-0.29,4.2000238095,-4.19,-0.29,4.2000238095
2019-09-18 02:00:00,-4.4,-0.37,4.4155294133,0.0,0.0,0.0,-4.4,-0.37,4.4155294133,-4.41,-0.36,4.4246694792,-4.41,-0.36,4.4246694792
2019-09-18 02:30:00,-4.36,-0.37,4.3756713771,0.0,0.0,0.0,-4.36,-0.37,4.3756713771,-4.38,-0.36,4.3947696185,-4.38,-0.36,4.3947696185
2019-09-18 03:00:00,-4.36,-0.37,4.3756713771,0.0,0.0,0.0,-4.36,-0.37,4.3756713771,-4.38,-0.36,4.3947696185,-4.38,-0.36,4.3947696185
2019-09-18 03:30:00,-4.32,-0.34,4.3333589743,0.0,0.0,0.0,-4.32,-0.34,4.3333589743,-4.34,-0.33,4.3525280011,-4.34,-0.33,4.3525280011
2019-09-18 04:00:00,-4.32,-0.34,4.3333589743,0.0,0.0,0.0,-4.32,-0.34,4.3333589743,-4.34,-0.33,4.3525280011,-4.34,-0.33,4.3525280011
2019-09-18 04:30:00,-4.26,-0.29,4.2698594825,0.0,0.0,0.0,-4.26,-0.29,4.2698594825,-4.28,-0.29,4.2898135158,-4.28,-0.29,4.2898135158
2019-09-18 05:00:00,-4.49,-0.42,4.5096008693,0.0,0.0,0.0,-4.49,-0.42,4.5096008693,-4.51,-0.42,4.5295143228,-4.51,-0.42,4.5295143228
2019-09-18 05:30:00,-4.6,-0.46,4.6229427857,0.0,0.0,0.0,-4.6,-0.46,4.6229427857,-4.62,-0.46,4.642843956,-4.62,-0.46,4.642843956
2019-09-18 06:00:00,-4.64,-0.36,4.6539445635,0.0,0.0,0.0,-4.64,-0.36,4.6539445635,-4.66,-0.36,4.6738848937,-4.66,-0.36,4.6738848937
2019-09-18 06:30:00,-5.26,-0.48,5.2818557345,0.0,0.0,0.0,-5.26,-0.48,5.2818557345,-5.28,-0.47000000000000003,5.3008772859,-5.28,-0.47000000000000003,5.3008772859
2019-09-18 07:00:00,-5.79,-0.59,5.8199828178,0.0,0.0,0.0,-5.79,-0.59,5.8199828178,-5.8100000000000005,-0.58,5.8388783169,-5.8100000000000005,-0.58,5.8388783169
2019-09-18 07:30:00,-3.04032,0.16324000000000002,3.0446991641,1.75968,0.51324,1.833,-4.8,-0.35000000000000003,4.8127435003,-3.06032,0.15324000000000002,3.0641542063,-4.82,-0.36,4.8334252865
2019-09-18 08:00:00,-3.14168,0.21826,3.1492523954,1.94832,0.5682600000000001,2.0295,-5.09,-0.35000000000000003,5.1020192081,-3.16168,0.20826000000000003,3.1685316236,-5.11,-0.36,5.1226653219
2019-09-18 08:30:00,-3.08768,0.17026000000000002,3.0923706521,2.09232,0.61026,2.1795,-5.18,-0.44,5.1986536719,-3.10768,0.17026000000000002,3.11234051,-5.2,-0.44,5.2185821829
2019-09-18 09:00:00,-1.30264,0.60548,1.4364807691,2.96736,0.86548,3.091,-4.27,-0.26,4.2779083674,-1.33264,0.61548,1.4679049697,-4.3,-0.25,4.3072613109
2019-09-18 09:30:00,-1.38368,0.5322600000000001,1.4825218548,2.95632,0.86226,3.0795,-4.34,-0.33,4.3525280011,-1.40368,0.5422600000000001,1.5047801999,-4.36,-0.32,4.3717273474
2019-09-18 10:00:00,-1.34848,0.53086,1.449210354,2.95152,0.8608600000000001,3.0745,-4.3,-0.33,4.3126442005,-1.36848,0.54086,1.4714846414,-4.32,-0.32,4.3318356386
2019-09-18 10:30:00,-1.4495200000000001,0.48764,1.5293465925,2.94048,0.8576400000000001,3.063,-4.39,-0.37,4.405564663,-1.4695200000000002,0.49764,1.5514943119,-4.41,-0.36,4.4246694792
2019-09-18 11:00:00,-1.32056,0.48442,1.4066063593,2.92944,0.8544200000000001,3.0515,-4.25,-0.37,4.2660754799,-1.34056,0.49442,1.4288289786,-4.27,-0.36,4.2851487722
2019-09-18 11:30:00,-6.90408,-1.42744,7.0500996872,0.14592000000000002,0.04256,0.152,-7.05,-1.47,7.2016248167,-6.91408,-1.33744,7.0422473686,-7.06,-1.38,7.193608274
2019-09-18 12:00:00,-3.09536,-0.08948,3.0966530642,2.02464,0.59052,2.109,-5.12,-0.68,5.1649588575,-3.10536,-0.04948,3.1057541757,-5.13,-0.64,5.1697678865
2019-09-18 12:30:00,-7.04,-1.3599999999999999,7.1701603887,0.0,0.0,0.0,-7.04,-1.3599999999999999,7.1701603887,-7.06,-1.35,7.1879134664,-7.06,-1.35,7.1879134664
2019-09-18 13:00:00,-7.09,-1.43,7.2327726357,0.0,0.0,0.0,-7.09,-1.43,7.2327726357,-7.11,-1.42,7.2504137813,-7.11,-1.42,7.2504137813
2019-09-18 13:30:00,-7.21,-1.54,7.3726318232,0.0,0.0,0.0,-7.21,-1.54,7.3726318232,-7.23,-1.53,7.3901150194,-7.23,-1.53,7.3901150194
2019-09-18 14:00:00,-7.14,-1.56,7.3084334847,0.0,0.0,0.0,-7.14,-1.56,7.3084334847,-7.16,-1.56,7.3279737991000005,-7.16,-1.56,7.3279737991000005
2019-09-18 14:30:00,-7.14,-1.56,7.3084334847,0.0,0.0,0.0,-7.14,-1.56,7.3084334847,-7.16,-1.56,7.3279737991000005,-7.16,-1.56,7.3279737991000005
2019-09-18 15:00:00,-7.25,-1.6099999999999999,7.4266143026,0.0,0.0,0.0,-7.25,-1.6099999999999999,7.4266143026,-7.27,-1.6099999999999999,7.4461399396,-7.27,-1.6099999999999999,7.4461399396
2019-09-18 15:30:00,-7.25,-1.6099999999999999,7.4266143026,0.0,0.0,0.0,-7.25,-1.6099999999999999,7.4266143026,-7.27,-1.6099999999999999,7.4461399396,-7.27,-1.6099999999999999,7.4461399396
2019-09-18 16:00:00,-7.06,-1.48,7.2134596415,0.0,0.0,0.0,-7.06,-1.48,7.2134596415,-7.08,-1.42,7.2209971611,-7.08,-1.42,7.2209971611
2019-09-18 16:30:00,-2.16864,0.31498000000000004,2.1913949553,2.69136,0.78498,2.8035,-4.86,-0.47000000000000003,4.882673448,-2.18864,0.32498000000000005,2.2126357698,-4.88,-0.46,4.9016323812
2019-09-18 17:00:00,-1.66192,0.56444,1.7551554347,2.99808,0.8744400000000001,3.123,-4.66,-0.31,4.6702997762,-1.68192,0.5744400000000001,1.777311509,-4.68,-0.30000000000000004,4.6896055271
2019-09-18 17:30:00,-1.84816,0.54512,1.9268760209,2.9318400000000002,0.8551200000000001,3.054,-4.78,-0.31,4.7900417535,-1.85816,0.6851200000000001,1.9804413649,-4.79,-0.17,4.7930157521000005
2019-09-18 18:00:00,-1.6622400000000002,0.12268000000000001,1.6667609907,2.95776,0.8626800000000001,3.081,-4.62,-0.74,4.678888757,-1.56224,1.47268,2.1469467157,-4.52,0.61,4.5609757728
2019-09-18 18:30:00,-1.78328,0.5694600000000001,1.8719968616,2.94672,0.8594600000000001,3.0695,-4.73,-0.29,4.7388817246,-1.80328,0.7294600000000001,1.945232801,-4.75,-0.13,4.7517786144
2019-09-18 19:00:00,-1.78328,0.6169600000000001,1.8869889242000002,3.00672,0.8769600000000001,3.132,-4.79,-0.26,4.7970511775,-1.80328,0.6169600000000001,1.9059009418000001,-4.8100000000000005,-0.26,4.8170219015
2019-09-18 19:30:00,-1.8052000000000001,0.6164000000000001,1.9075366314000002,3.0048,0.8764000000000001,3.13,-4.8100000000000005,-0.26,4.8170219015,-1.8152,0.6464000000000001,1.9268585833,-4.82,-0.23,4.8254844316
2019-09-18 20:00:00,-1.9252,0.5789000000000001,2.010353265,2.9448,0.8589,3.0675,-4.87,-0.28,4.8780426402,-1.9452,0.6289,2.0443380958,-4.89,-0.23,4.8954060097
2019-09-18 20:30:00,-7.132,-1.001,7.2019042621,0.168,0.049,0.17500000000000002,-7.3,-1.05,7.3751271175,-7.152,-0.991,7.2203313636,-7.32,-1.04,7.3935106681
2019-09-18 21:00:00,-7.07,-1.07,7.1505104713,0.0,0.0,0.0,-7.07,-1.07,7.1505104713,-7.09,-1.07,7.1702859078,-7.09,-1.07,7.1702859078
2019-09-18 21:30:00,-6.69,-0.9500000000000001,6.7571147689,0.0,0.0,0.0,-6.69,-0.9500000000000001,6.7571147689,-6.7,-0.92,6.7628692136,-6.7,-0.92,6.7628692136
2019-09-18 22:00:00,-1.9428,0.7546,2.0842008061,2.1072,0.6146,2.195,-4.05,0.14,4.0524190307,-1.9428,0.9746,2.1735494013,-4.05,0.36,4.0659685193
2019-09-18 22:30:00,-5.66,-0.7000000000000001,5.7031219521,0.0,0.0,0.0,-5.66,-0.7000000000000001,5.7031219521,-5.64,-0.44,5.6571370851000005,-5.64,-0.44,5.6571370851000005
2019-09-18 23:00:00,-5.16,-0.47000000000000003,5.1813608251,0.0,0.0,0.0,-5.16,-0.47000000000000003,5.1813608251,-5.18,-0.47000000000000003,5.2012786889000004,-5.18,-0.47000000000000003,5.2012786889000004
2019-09-18 23:30:00,-4.88,-0.45,4.9007040311,0.0,0.0,0.0,-4.88,-0.45,4.9007040311,-4.9,-0.45,4.9206198796,-4.9,-0.45,4.9206198796
2019-09-19 00:00:00,-4.63,-0.45,4.6518168494,0.0,0.0,0.0,-4.63,-0.45,4.6518168494,-4.65,-0.45,4.6717234507,-4.65,-0.45,4.6717234507
2019-09-19 00:30:00,-4.48,-0.4,4.497821695,0.0,0.0,0.0,-4.48,-0.4,4.497821695,-4.5,-0.4,4.5177427992,-4.5,-0.4,4.5177427992
2019-09-19 01:00:00,-4.31,-0.32,4.3218630242,0.0,0.0,0.0,-4.31,-0.32,4.3218630242,-4.33,-0.31,4.3410828142,-4.33,-0.31,4.3410828142
2019-09-19 01:30:00,-4.39,-0.45,4.4130035123,0.0,0.0,0.0,-4.39,-0.45,4.4130035123,-4.4,-0.45,4.4229515032,-4.4,-0.45,4.4229515032
2019-09-19 02:00:00,-4.44,-0.47000000000000003,4.4648068267,0.0,0.0,0.0,-4.44,-0.47000000000000003,4.4648068267,-4.45,-0.47000000000000003,4.4747513897,-4.45,-0.47000000000000003,4.4747513897
2019-09-19 02:30:00,-4.38,-0.43,4.4010566913,0.0,0.0,0.0,-4.38,-0.43,4.4010566913,-4.4,-0.42,4.42,-4.4,-0.42,4.42
2019-09-19 03:00:00,-4.36,-0.49,4.3874480054,0.0,0.0,0.0,-4.36,-0.49,4.3874480054,-4.37,-0.4,4.3882684512,-4.37,-0.4,4.3882684512
2019-09-19 03:30:00,-4.09,-0.32,4.1024992383,0.0,0.0,0.0,-4.09,-0.32,4.1024992383,-4.11,-0.32,4.1224385987,-4.11,-0.32,4.1224385987
2019-09-19 04:00:00,-3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,-0.22,3.9760910452,-3.99,-0.22,3.9960605601,-3.99,-0.22,3.9960605601
2019-09-19 04:30:00,-4.1,-0.32,4.1124688449,0.0,0.0,0.0,-4.1,-0.32,4.1124688449,-4.12,-0.32,4.1324084987,-4.12,-0.32,4.1324084987
2019-09-19 05:00:00,-4.08,-0.32,4.09252978,0.0,0.0,0.0,-4.08,-0.32,4.09252978,-4.1,-0.32,4.1124688449,-4.1,-0.32,4.1124688449
2019-09-19 05:30:00,-4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,-4.28,-0.47000000000000003,4.305728742,-4.28,-0.25,4.2872951846,-4.28,-0.25,4.2872951846
2019-09-19 06:00:00,-4.53,-0.37,4.5450852577,0.0,0.0,0.0,-4.53,-0.37,4.5450852577,-4.55,-0.37,4.5650191675,-4.55,-0.37,4.5650191675
2019-09-19 06:30:00,-5.39,-0.74,5.4405606329000005,0.0,0.0,0.0,-5.39,-0.74,5.4405606329000005,-5.41,-0.72,5.4577009812,-5.41,-0.72,5.4577009812
2019-09-19 07:00:00,-5.97,-0.92,6.0404718359,0.0,0.0,0.0,-5.97,-0.92,6.0404718359,-5.99,-0.91,6.0587292397,-5.99,-0.91,6.0587292397
2019-09-19 07:30:00,-1.2136,0.1952,1.2291981126,2.7264,0.7952,2.84,-3.94,-0.6000000000000001,3.9854234405,-1.2336,0.3552,1.2837195956,-3.96,-0.44,3.9843694608
2019-09-19 08:00:00,-3.968,-0.669,4.0240011183,1.512,0.441,1.5750000000000002,-5.48,-1.11,5.591287866,-3.9779999999999998,-0.659,4.032215892,-5.49,-1.1,5.5991160017
2019-09-19 08:30:00,-4.16424,-0.29082,4.1743827148,1.50576,0.43918,1.5685,-5.67,-0.73,5.7167998041,-4.18424,-0.28082,4.1936528528,-5.69,-0.72,5.7353726993
2019-09-19 09:00:00,-5.78312,-0.8896600000000001,5.8511513269,0.68688,0.20034000000000002,0.7155,-6.47,-1.09,6.5611736755,-5.80312,-0.8796600000000001,5.8694125302,-6.49,-1.08,6.5792476774
2019-09-19 09:30:00,-3.67184,-0.5326200000000001,3.7102685954,1.80816,0.5273800000000001,1.8835000000000002,-5.48,-1.06,5.5815768381,-3.63184,0.10738,3.6334270668,-5.44,-0.42,5.4561891463
2019-09-19 10:00:00,-6.07344,-1.21642,6.1940577209,0.52656,0.15358000000000002,0.5485,-6.6,-1.37,6.7406898757,-6.05344,-0.8464200000000001,6.112328742,-6.58,-1.0,6.6555540716
2019-09-19 10:30:00,-7.07,-1.43,7.2131685132,0.0,0.0,0.0,-7.07,-1.43,7.2131685132,-7.09,-1.42,7.2308021685,-7.09,-1.42,7.2308021685
2019-09-19 11:00:00,-3.9070400000000003,-0.5437200000000001,3.9446917497,1.6329600000000002,0.47628000000000004,1.701,-5.54,-1.02,5.6331163666,-3.92704,-0.5437200000000001,3.9645018097999998,-5.5600000000000005,-1.02,5.6527869233
2019-09-19 11:30:00,-1.45392,0.21344000000000002,1.4695033175,2.9260800000000002,0.8534400000000001,3.048,-4.38,-0.64,4.4265110414,-1.4739200000000001,0.22344000000000003,1.4907600746,-4.4,-0.63,4.4448734515
2019-09-19 12:00:00,-1.32824,0.21218,1.345080611,2.92176,0.85218,3.0435,-4.25,-0.64,4.2979181007000005,-1.35824,0.22218000000000002,1.3762920657,-4.28,-0.63,4.3261183525
2019-09-19 12:30:00,-2.99168,-0.26174000000000003,3.0031078985,1.94832,0.5682600000000001,2.0295,-4.94,-0.8300000000000001,5.0092414595,-3.01168,-0.24174,3.0213663548,-4.96,-0.81,5.0257039308
2019-09-19 13:00:00,-7.07,-1.5899999999999999,7.2465854028,0.0,0.0,0.0,-7.07,-1.5899999999999999,7.2465854028,-7.09,-1.58,7.2639176757,-7.09,-1.58,7.2639176757
2019-09-19 13:30:00,-7.24,-1.65,7.4256380197,0.0,0.0,0.0,-7.24,-1.65,7.4256380197,-7.26,-1.6400000000000001,7.4429295308,-7.26,-1.6400000000000001,7.4429295308
2019-09-19 14:00:00,-7.1,-1.65,7.2892043462,0.0,0.0,0.0,-7.1,-1.65,7.2892043462,-7.12,-1.6400000000000001,7.3064355195,-7.12,-1.6400000000000001,7.3064355195
2019-09-19 14:30:00,-7.1,-1.63,7.2847031511,0.0,0.0,0.0,-7.1,-1.63,7.2847031511,-7.12,-1.63,7.3041974234,-7.12,-1.63,7.3041974234
2019-09-19 15:00:00,-3.9148,-0.6264000000000001,3.9645978358000002,1.5552000000000001,0.4536,1.62,-5.47,-1.08,5.5755986226,-3.9248000000000003,-0.6064,3.9713695371,-5.48,-1.06,5.5815768381
2019-09-19 15:30:00,-1.424,-0.2695,1.4492778374,2.916,0.8505,3.0375,-4.34,-1.12,4.4821869662000005,-1.334,0.9905,1.6615192596,-4.25,0.14,4.2523052572
2019-09-19 16:00:00,-1.34832,-0.07076,1.3501754701,2.91168,0.8492400000000001,3.033,-4.26,-0.92,4.358210642,-1.2583199999999999,1.15924,1.7109081214000001,-4.17,0.31,4.1815069054
2019-09-19 16:30:00,-1.5812,0.41590000000000005,1.6349820335,2.9688,0.8659,3.0925,-4.55,-0.45,4.5721985959,-1.6012,0.4259,1.6568742409000001,-4.57,-0.44,4.5911327578000005
2019-09-19 17:00:00,-1.69304,0.47078000000000003,1.7572758036,2.91696,0.8507800000000001,3.0385,-4.61,-0.38,4.6256350915,-1.71304,0.52078,1.7904518564,-4.63,-0.33,4.6417453614
2019-09-19 17:30:00,-1.64024,0.6361800000000001,1.7592931109,2.96976,0.8661800000000001,3.0935,-4.61,-0.23,4.6157339611,-1.66024,0.6361800000000001,1.7779544004,-4.63,-0.23,4.635709223
2019-09-19 18:00:00,-1.61576,0.6133200000000001,1.7282481882,2.99424,0.8733200000000001,3.119,-4.61,-0.26,4.617326066,-1.63576,0.6133200000000001,1.7469608467,-4.63,-0.26,4.6372944698000005
2019-09-19 18:30:00,-1.79248,0.59386,1.8882940052000001,2.9275200000000003,0.8538600000000001,3.0495,-4.72,-0.26,4.727155593,-1.81248,0.59386,1.9072895559,-4.74,-0.26,4.747125446
2019-09-19 19:00:00,-1.7612800000000002,0.60296,1.8616304682,2.95872,0.8629600000000001,3.082,-4.72,-0.26,4.727155593,-1.7812800000000002,0.60296,1.8805635326,-4.74,-0.26,4.747125446
2019-09-19 19:30:00,-7.24976,-1.13618,7.3382508168000005,0.15024,0.043820000000000005,0.1565,-7.4,-1.18,7.4934905084,-7.25976,-1.10618,7.3435515556,-7.41,-1.15,7.4987065551
2019-09-19 20:00:00,-7.74,-1.25,7.8402869845000005,0.0,0.0,0.0,-7.74,-1.25,7.8402869845000005,-7.76,-1.25,7.8600318066,-7.76,-1.25,7.8600318066
2019-09-19 20:30:00,-3.93528,-0.41904,3.9575274099,1.85472,0.54096,1.932,-5.79,-0.96,5.8690459191,-3.9452800000000003,-0.28904,3.9558536879,-5.8,-0.8300000000000001,5.8590869596
2019-09-19 21:00:00,-1.29512,1.11934,1.711799594,3.01488,0.8793400000000001,3.1405,-4.31,0.24,4.3166769627,-1.31512,1.11934,1.7269807903,-4.33,0.24,4.3366461696
2019-09-19 21:30:00,-0.9127200000000001,1.20254,1.5096887924,2.95728,0.8625400000000001,3.0805,-3.87,0.34,3.8849066913,-0.9327200000000001,1.21254,1.5297777126,-3.89,0.35000000000000003,3.9057137632
2019-09-19 22:00:00,-5.25824,-0.27282,5.265312778,0.40176,0.11718,0.41850000000000004,-5.66,-0.39,5.673420485,-5.27824,-0.26282,5.2847792622,-5.68,-0.38,5.6926970761
2019-09-19 22:30:00,-5.77,-0.63,5.8042915158,0.0,0.0,0.0,-5.77,-0.63,5.8042915158,-5.77,-0.42,5.7852657674,-5.77,-0.42,5.7852657674
2019-09-19 23:00:00,-5.44,-0.67,5.4811039034,0.0,0.0,0.0,-5.44,-0.67,5.4811039034,-5.44,-0.48,5.4611354131,-5.44,-0.48,5.4611354131
2019-09-19 23:30:00,-5.06,-1.07,5.1718952039,0.0,0.0,0.0,-5.06,-1.07,5.1718952039,-4.96,0.26,4.9668098413,-4.96,0.26,4.9668098413
2019-09-20 00:00:00,-4.78,-1.07,4.8982956219,0.0,0.0,0.0,-4.78,-1.07,4.8982956219,-4.67,0.28,4.678386474,-4.67,0.28,4.678386474
2019-09-20 00:30:00,-4.71,-1.11,4.8390288282,0.0,0.0,0.0,-4.71,-1.11,4.8390288282,-4.61,0.25,4.6167737653,-4.61,0.25,4.6167737653
2019-09-20 01:00:00,-4.57,-1.09,4.6981911413,0.0,0.0,0.0,-4.57,-1.09,4.6981911413,-4.47,0.25,4.476985593,-4.47,0.25,4.476985593
2019-09-20 01:30:00,-4.57,-1.09,4.6981911413,0.0,0.0,0.0,-4.57,-1.09,4.6981911413,-4.47,0.28,4.4787609894,-4.47,0.28,4.4787609894
2019-09-20 02:00:00,-4.65,-1.09,4.7760443884,0.0,0.0,0.0,-4.65,-1.09,4.7760443884,-4.55,0.28,4.5586072434,-4.55,0.28,4.5586072434
2019-09-20 02:30:00,-4.52,-1.05,4.6403555898,0.0,0.0,0.0,-4.52,-1.05,4.6403555898,-4.43,0.33,4.4422741923,-4.43,0.33,4.4422741923
2019-09-20 03:00:00,-4.51,-1.1,4.6422085261,0.0,0.0,0.0,-4.51,-1.1,4.6422085261,-4.41,0.30000000000000004,4.4201923035,-4.41,0.30000000000000004,4.4201923035
2019-09-20 03:30:00,-4.44,-0.6900000000000001,4.4932950048,0.0,0.0,0.0,-4.44,-0.6900000000000001,4.4932950048,-4.41,-0.16,4.4129015398,-4.41,-0.16,4.4129015398
2019-09-20 04:00:00,-4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,-4.42,-0.47000000000000003,4.4449184469,-4.44,-0.46,4.4637652268,-4.44,-0.46,4.4637652268
2019-09-20 04:30:00,-4.35,-0.47000000000000003,4.3753171314,0.0,0.0,0.0,-4.35,-0.47000000000000003,4.3753171314,-4.37,-0.46,4.3941438301,-4.37,-0.46,4.3941438301
2019-09-20 05:00:00,-4.59,-0.5700000000000001,4.6252567496,0.0,0.0,0.0,-4.59,-0.5700000000000001,4.6252567496,-4.6,-0.56,4.6339615881,-4.6,-0.56,4.6339615881
2019-09-20 05:30:00,-4.93,-0.6900000000000001,4.9780518278,0.0,0.0,0.0,-4.93,-0.6900000000000001,4.9780518278,-4.95,-0.6900000000000001,4.9978595418000005,-4.95,-0.6900000000000001,4.9978595418000005
