Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-20 06:00:00,-5.07,-0.6900000000000001,5.1167372416,0.0,0.0,0.0,-5.07,-0.6900000000000001,5.1167372416,-5.09,-0.6900000000000001,5.1365552659,-5.09,-0.6900000000000001,5.1365552659
2019-09-20 06:30:00,-5.83,-1.28,5.9688608628,0.0,0.0,0.0,-5.83,-1.28,5.9688608628,-5.76,-0.51,5.7825340466,-5.76,-0.51,5.7825340466
2019-09-20 07:00:00,-6.45,-1.22,6.5643659252,0.0,0.0,0.0,-6.45,-1.22,6.5643659252,-6.44,-0.98,6.5141384695,-6.44,-0.98,6.5141384695
2019-09-20 07:30:00,-6.9,-1.15,6.9951769098,0.0,0.0,0.0,-6.9,-1.15,6.9951769098,-6.92,-1.1400000000000001,7.0132731303,-6.92,-1.1400000000000001,7.0132731303
2019-09-20 08:00:00,-5.73728,-0.9150400000000001,5.8097917346,0.70272,0.20496,0.732,-6.44,-1.12,6.5366658168,-5.74728,-0.76504,5.7979749568,-6.45,-0.97,6.5225301839
2019-09-20 08:30:00,-1.4541600000000001,0.5096200000000001,1.5408743783999999,3.01584,0.8796200000000001,3.1415,-4.47,-0.37,4.4852870588,-1.47416,0.5096200000000001,1.5597628826,-4.49,-0.37,4.5052191956000005
2019-09-20 09:00:00,-5.50976,-0.9111800000000001,5.5845952629,0.9902400000000001,0.28882,1.0315,-6.5,-1.2,6.6098411479,-5.52976,-0.9111800000000001,5.6043282068,-6.52,-1.2,6.6295097858
2019-09-20 09:30:00,-7.38,-1.8399999999999999,7.6059187479,0.0,0.0,0.0,-7.38,-1.8399999999999999,7.6059187479,-7.32,-1.23,7.4226208309,-7.32,-1.23,7.4226208309
2019-09-20 10:00:00,-7.44,-2.06,7.7199222794,0.0,0.0,0.0,-7.44,-2.06,7.7199222794,-7.32,-1.03,7.3921106593,-7.32,-1.03,7.3921106593
2019-09-20 10:30:00,-3.47704,-0.25622,3.4864675318,1.93296,0.5637800000000001,2.0135,-5.41,-0.8200000000000001,5.4717912972,-3.49704,-0.17622000000000002,3.5014771526,-5.43,-0.74,5.4801916025
2019-09-20 11:00:00,-6.75728,-1.64504,6.954637992,0.22272000000000003,0.06496,0.232,-6.98,-1.71,7.186410787,-6.73728,-1.42504,6.8863401601,-6.96,-1.49,7.1177032813
2019-09-20 11:30:00,-7.07,-1.5899999999999999,7.2465854028,0.0,0.0,0.0,-7.07,-1.5899999999999999,7.2465854028,-7.1,-1.58,7.2736785741,-7.1,-1.58,7.2736785741
2019-09-20 12:00:00,-7.22,-1.5899999999999999,7.3930034492,0.0,0.0,0.0,-7.22,-1.5899999999999999,7.3930034492,-7.24,-1.58,7.4103981,-7.24,-1.58,7.4103981
2019-09-20 12:30:00,-7.03,-1.54,7.1967006329,0.0,0.0,0.0,-7.03,-1.54,7.1967006329,-7.05,-1.53,7.2141111719,-7.05,-1.53,7.2141111719
2019-09-20 13:00:00,-6.96,-1.67,7.157548463,0.0,0.0,0.0,-6.96,-1.67,7.157548463,-6.96,-1.46,7.1114836708,-6.96,-1.46,7.1114836708
2019-09-20 13:30:00,-6.96,-2.12,7.2757130235,0.0,0.0,0.0,-6.96,-2.12,7.2757130235,-6.8,-0.8,6.8468971074,-6.8,-0.8,6.8468971074
2019-09-20 14:00:00,-6.88,-1.88,7.1322366758,0.0,0.0,0.0,-6.88,-1.88,7.1322366758,-6.8,-1.12,6.8916180974,-6.8,-1.12,6.8916180974
2019-09-20 14:30:00,-6.87,-1.44,7.0192948364,0.0,0.0,0.0,-6.87,-1.44,7.0192948364,-6.89,-1.44,7.0388706481,-6.89,-1.44,7.0388706481
2019-09-20 15:00:00,-5.77664,-1.17902,5.8957321725,0.48336,0.14098000000000002,0.5035000000000001,-6.26,-1.32,6.3976558207,-5.79664,-1.17902,5.9153295301,-6.28,-1.32,6.4172268154
2019-09-20 15:30:00,-5.9436,-1.2373,6.0710206926,0.3864,0.11270000000000001,0.4025,-6.33,-1.35,6.4723566033,-5.9736,-1.2273,6.0983737381,-6.36,-1.34,6.4996307587
2019-09-20 16:00:00,-6.87,-1.42,7.0152191698,0.0,0.0,0.0,-6.87,-1.42,7.0152191698,-6.89,-1.42,7.0348063228,-6.89,-1.42,7.0348063228
2019-09-20 16:30:00,-0.9304800000000001,0.43986000000000003,1.0292083608,3.11952,0.9098600000000001,3.2495,-4.05,-0.47000000000000003,4.0771803983,-0.9304800000000001,0.6098600000000001,1.1125296625,-4.05,-0.30000000000000004,4.0610959112
2019-09-20 17:00:00,-0.25536000000000003,0.7605200000000001,0.8022464709,3.46464,1.01052,3.609,-3.7199999999999998,-0.25,3.7283910739,-0.27536000000000005,0.7605200000000001,0.808834841,-3.74,-0.25,3.748346302
2019-09-20 17:30:00,-0.164,0.9255,0.9399182145,3.516,1.0255,3.6625,-3.68,-0.1,3.6813584449,-0.184,0.9255,0.9436134007,-3.7,-0.1,3.7013511047
2019-09-20 18:00:00,0.2436,1.3348,1.3568463435,3.5136000000000003,1.0248,3.66,-3.27,0.31,3.284661322,0.22360000000000002,1.3748,1.3928646740000001,-3.29,0.35000000000000003,3.3085646435
2019-09-20 18:30:00,0.46112000000000003,1.48116,1.5512790207,3.5011200000000002,1.02116,3.6470000000000002,-3.04,0.46,3.0746056658,0.44112,1.49116,1.5550385847000001,-3.06,0.47000000000000003,3.0958843648
2019-09-20 19:00:00,0.6315200000000001,1.55586,1.6791419982,3.55152,1.03586,3.6995,-2.92,0.52,2.9659399859,0.60152,1.56586,1.6774217866,-2.95,0.53,2.9972320564
2019-09-20 19:30:00,-5.25296,-0.38878,5.2673274675,0.58704,0.17122,0.6115,-5.84,-0.56,5.8667878775,-5.25296,-0.23878000000000002,5.2583842243,-5.84,-0.41000000000000003,5.8543744328
2019-09-20 20:00:00,-6.61,-0.68,6.6448852511,0.0,0.0,0.0,-6.61,-0.68,6.6448852511,-6.63,-0.67,6.6637677029999995,-6.63,-0.67,6.6637677029999995
2019-09-20 20:30:00,-6.5600000000000005,-0.87,6.6174390817,0.0,0.0,0.0,-6.5600000000000005,-0.87,6.6174390817,-6.53,-0.7000000000000001,6.5674119712,-6.53,-0.7000000000000001,6.5674119712
2019-09-20 21:00:00,-6.41,-1.35,6.5506182914,0.0,0.0,0.0,-6.41,-1.35,6.5506182914,-6.27,-0.28,6.2762488797,-6.27,-0.28,6.2762488797
2019-09-20 21:30:00,-6.13,-1.22,6.250223996,0.0,0.0,0.0,-6.13,-1.22,6.250223996,-6.0,0.21,6.0036738752,-6.0,0.21,6.0036738752
2019-09-20 22:00:00,-6.01,-1.26,6.1406595737,0.0,0.0,0.0,-6.01,-1.26,6.1406595737,-5.88,0.18,5.8827544569,-5.88,0.18,5.8827544569
2019-09-20 22:30:00,-5.76,-0.87,5.8253326085,0.0,0.0,0.0,-5.76,-0.87,5.8253326085,-5.72,-0.36,5.7313174751,-5.72,-0.36,5.7313174751
2019-09-20 23:00:00,-5.45,-0.65,5.4886246,0.0,0.0,0.0,-5.45,-0.65,5.4886246,-5.48,-0.64,5.5172456897,-5.48,-0.64,5.5172456897
2019-09-20 23:30:00,-5.19,-0.56,5.2201245196,0.0,0.0,0.0,-5.19,-0.56,5.2201245196,-5.2,-0.55,5.2290056416,-5.2,-0.55,5.2290056416
2019-09-21 00:00:00,-4.93,-0.53,4.9584070023,0.0,0.0,0.0,-4.93,-0.53,4.9584070023,-4.96,-0.53,4.9882361612,-4.96,-0.53,4.9882361612
2019-09-21 00:30:00,-4.71,-0.56,4.7431740428,0.0,0.0,0.0,-4.71,-0.56,4.7431740428,-4.73,-0.53,4.7596008236,-4.73,-0.53,4.7596008236
2019-09-21 01:00:00,-4.62,-0.5700000000000001,4.655029538,0.0,0.0,0.0,-4.62,-0.5700000000000001,4.655029538,-4.64,-0.5700000000000001,4.6748796776,-4.64,-0.5700000000000001,4.6748796776
2019-09-21 01:30:00,-4.47,-0.49,4.4967766233,0.0,0.0,0.0,-4.47,-0.49,4.4967766233,-4.49,-0.48,4.5155841261,-4.49,-0.48,4.5155841261
2019-09-21 02:00:00,-4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,-4.5600000000000005,-0.55,4.5930490962,-4.58,-0.54,4.6117241895,-4.58,-0.54,4.6117241895
2019-09-21 02:30:00,-4.5,-0.65,4.5467021015,0.0,0.0,0.0,-4.5,-0.65,4.5467021015,-4.5,-0.4,4.5177427992,-4.5,-0.4,4.5177427992
2019-09-21 03:00:00,-4.45,-0.54,4.4826443089,0.0,0.0,0.0,-4.45,-0.54,4.4826443089,-4.47,-0.54,4.5024993059,-4.47,-0.54,4.5024993059
2019-09-21 03:30:00,-4.36,-0.5,4.3885760789,0.0,0.0,0.0,-4.36,-0.5,4.3885760789,-4.38,-0.49,4.4073234508,-4.38,-0.49,4.4073234508
2019-09-21 04:00:00,-4.36,-0.5,4.3885760789,0.0,0.0,0.0,-4.36,-0.5,4.3885760789,-4.38,-0.49,4.4073234508,-4.38,-0.49,4.4073234508
2019-09-21 04:30:00,-4.3,-0.48,4.3267077553,0.0,0.0,0.0,-4.3,-0.48,4.3267077553,-4.32,-0.47000000000000003,4.3454919169,-4.32,-0.47000000000000003,4.3454919169
2019-09-21 05:00:00,-4.3,-0.48,4.3267077553,0.0,0.0,0.0,-4.3,-0.48,4.3267077553,-4.32,-0.47000000000000003,4.3454919169,-4.32,-0.47000000000000003,4.3454919169
2019-09-21 05:30:00,-4.22,-0.4,4.2389149555,0.0,0.0,0.0,-4.22,-0.4,4.2389149555,-4.24,-0.4,4.2588261293,-4.24,-0.4,4.2588261293
2019-09-21 06:00:00,-4.3,-0.4,4.3185645763,0.0,0.0,0.0,-4.3,-0.4,4.3185645763,-4.32,-0.4,4.3384789961,-4.32,-0.4,4.3384789961
2019-09-21 06:30:00,-4.67,-0.46,4.6926005583,0.0,0.0,0.0,-4.67,-0.46,4.6926005583,-4.69,-0.45,4.7115390267,-4.69,-0.45,4.7115390267
2019-09-21 07:00:00,-4.87,-0.48,4.8935978584,0.0,0.0,0.0,-4.87,-0.48,4.8935978584,-4.89,-0.47000000000000003,4.9125349872,-4.89,-0.47000000000000003,4.9125349872
2019-09-21 07:30:00,-4.873,-0.483,4.8968783934,0.0,0.0,0.0,-4.873,-0.483,4.8968783934,-4.893,-0.47300000000000003,4.9158089873,-4.893,-0.47300000000000003,4.9158089873
2019-09-21 08:00:00,-4.873,-0.483,4.8968783934,0.0,0.0,0.0,-4.873,-0.483,4.8968783934,-4.893,-0.47300000000000003,4.9158089873,-4.893,-0.47300000000000003,4.9158089873
2019-09-21 08:30:00,-4.48372,-0.36946,4.4989160617,0.38928,0.11354000000000002,0.4055,-4.873,-0.483,4.8968783934,-4.50372,-0.35946,4.518042201,-4.893,-0.47300000000000003,4.9158089873
2019-09-21 09:00:00,0.8783200000000001,1.43326,1.6809759814,3.50832,1.02326,3.6545,-2.63,0.41000000000000003,2.6617663308,0.8583200000000001,1.43326,1.6706128965,-2.65,0.41000000000000003,2.6815294143
2019-09-21 09:30:00,-5.56168,-1.08924,5.6673387229,0.20832,0.06076,0.217,-5.77,-1.15,5.8834853616,-5.46168,-0.30924,5.4704275701,-5.67,-0.37,5.6820594858
2019-09-21 10:00:00,-5.86,-0.71,5.9028552413,0.0,0.0,0.0,-5.86,-0.71,5.9028552413,-5.88,-0.7000000000000001,5.9215200751,-5.88,-0.7000000000000001,5.9215200751
2019-09-21 10:30:00,-5.83,-0.71,5.8730741524,0.0,0.0,0.0,-5.83,-0.71,5.8730741524,-5.85,-0.7000000000000001,5.8917314942,-5.85,-0.7000000000000001,5.8917314942
2019-09-21 11:00:00,-5.74,-0.71,5.7837444619,0.0,0.0,0.0,-5.74,-0.71,5.7837444619,-5.76,-0.7000000000000001,5.8023788225,-5.76,-0.7000000000000001,5.8023788225
2019-09-21 11:30:00,-5.5600000000000005,-0.71,5.6051494182,0.0,0.0,0.0,-5.5600000000000005,-0.71,5.6051494182,-5.57,-0.68,5.6113545602,-5.57,-0.68,5.6113545602
2019-09-21 12:00:00,-5.35,-0.56,5.3792285692,0.0,0.0,0.0,-5.35,-0.56,5.3792285692,-5.37,-0.55,5.3980922556,-5.37,-0.55,5.3980922556
2019-09-21 12:30:00,-5.07,-0.42,5.0873667059,0.0,0.0,0.0,-5.07,-0.42,5.0873667059,-5.09,-0.41000000000000003,5.1064860717,-5.09,-0.41000000000000003,5.1064860717
2019-09-21 13:00:00,-5.12,-0.42,5.1371976797,0.0,0.0,0.0,-5.12,-0.42,5.1371976797,-5.14,-0.43,5.1579550211,-5.14,-0.43,5.1579550211
2019-09-21 13:30:00,-5.02,-0.47000000000000003,5.0419539863,0.0,0.0,0.0,-5.02,-0.47000000000000003,5.0419539863,-5.04,-0.45,5.0600494069,-5.04,-0.45,5.0600494069
2019-09-21 14:00:00,-4.91,-0.45,4.9305780594,0.0,0.0,0.0,-4.91,-0.45,4.9305780594,-4.93,-0.45,4.9504949248,-4.93,-0.45,4.9504949248
2019-09-21 14:30:00,-4.85,-0.4,4.8664668909,0.0,0.0,0.0,-4.85,-0.4,4.8664668909,-4.87,-0.39,4.8855910594,-4.87,-0.39,4.8855910594
2019-09-21 15:00:00,-4.85,-0.4,4.8664668909,0.0,0.0,0.0,-4.85,-0.4,4.8664668909,-4.87,-0.39,4.8855910594,-4.87,-0.39,4.8855910594
2019-09-21 15:30:00,-4.85,-0.4,4.8664668909,0.0,0.0,0.0,-4.85,-0.4,4.8664668909,-4.87,-0.39,4.8855910594,-4.87,-0.39,4.8855910594
2019-09-21 16:00:00,-1.0948,0.7686000000000001,1.3376595232000001,1.9152,0.5586,1.995,-3.01,0.21,3.0173166887,-1.1148,0.7786000000000001,1.3597782908,-3.03,0.22,3.0379763001
2019-09-21 16:30:00,1.9202400000000002,1.8163200000000002,2.6431685530999998,3.45024,1.00632,3.594,-1.53,0.81,1.7311845656,1.9002400000000002,1.8163200000000002,2.628674647,-1.55,0.81,1.7488853593
2019-09-21 17:00:00,1.4592800000000001,1.71604,2.2526187871,3.44928,1.00604,3.593,-1.99,0.71,2.112865353,1.4392800000000001,1.76604,2.2782502496,-2.01,0.76,2.148883431
2019-09-21 17:30:00,1.28928,1.71604,2.1464007548,3.44928,1.00604,3.593,-2.16,0.71,2.2736974293,1.26928,1.73604,2.1505596016,-2.18,0.73,2.2989780338
2019-09-21 18:00:00,1.29024,1.7663200000000001,2.1873741335,3.45024,1.00632,3.594,-2.16,0.76,2.289803485,1.27024,1.7663200000000001,2.1756369182,-2.18,0.76,2.3086792761
2019-09-21 18:30:00,1.236,1.808,2.1901050203,3.456,1.008,3.6,-2.22,0.8,2.359745749,1.216,1.808,2.1788804465,-2.24,0.8,2.3785709996
2019-09-21 19:00:00,1.45032,1.85926,2.358023717,3.4603200000000003,1.00926,3.6045,-2.01,0.85,2.1823381956,1.43032,1.85926,2.3457755754000003,-2.03,0.85,2.2007725916
2019-09-21 19:30:00,1.16704,1.82122,2.1630590954,3.46704,1.01122,3.6115,-2.3,0.81,2.4384626304,1.14704,1.82122,2.1523343258,-2.32,0.81,2.4573359559
2019-09-21 20:00:00,0.98616,1.82388,2.0734150091,3.47616,1.01388,3.621,-2.49,0.81,2.6184346469,0.9561600000000001,1.82388,2.0593154688,-2.52,0.81,2.6469794106
2019-09-21 20:30:00,1.10096,1.85528,2.1573541202,3.48096,1.01528,3.626,-2.38,0.84,2.5238858928,1.08096,1.86528,2.1558627043,-2.4,0.85,2.5460754113
2019-09-21 21:00:00,1.3,1.885,2.289808944,3.48,1.015,3.625,-2.18,0.87,2.3471898091,1.28,1.885,2.27851377,-2.2,0.87,2.365776828
2019-09-21 21:30:00,1.48432,1.90626,2.4159952504,3.48432,1.01626,3.6295,-2.0,0.89,2.1890865675,1.45432,1.91626,2.4056390107,-2.03,0.9,2.2205629917
2019-09-21 22:00:00,1.5624,1.8957000000000002,2.4565773446,3.4824,1.0157,3.6275,-1.92,0.88,2.1120606052,1.5424,1.8957000000000002,2.4439059413,-1.94,0.88,2.1302582003
2019-09-21 22:30:00,-4.61552,-0.59036,4.653122586,0.20448000000000002,0.059640000000000006,0.213,-4.82,-0.65,4.8636303312999996,-4.52552,0.48964,4.5519313044,-4.73,0.43,4.7495052374
2019-09-21 23:00:00,-4.71,-0.8300000000000001,4.7825725295,0.0,0.0,0.0,-4.71,-0.8300000000000001,4.7825725295,-4.61,0.47000000000000003,4.6338968482,-4.61,0.47000000000000003,4.6338968482
2019-09-21 23:30:00,-4.49,-0.8,4.5607126636,0.0,0.0,0.0,-4.49,-0.8,4.5607126636,-4.39,0.5,4.4183820568,-4.39,0.5,4.4183820568
2019-09-22 00:00:00,-4.33,-0.8300000000000001,4.4088320449000005,0.0,0.0,0.0,-4.33,-0.8300000000000001,4.4088320449000005,-4.23,0.5,4.2594483211,-4.23,0.5,4.2594483211
2019-09-22 00:30:00,-4.16,-0.8300000000000001,4.2419924564,0.0,0.0,0.0,-4.16,-0.8300000000000001,4.2419924564,-4.07,0.5,4.1005975174,-4.07,0.5,4.1005975174
2019-09-22 01:00:00,-4.02,-0.8,4.0988291011,0.0,0.0,0.0,-4.02,-0.8,4.0988291011,-3.95,0.48,3.9790576774,-3.95,0.48,3.9790576774
2019-09-22 01:30:00,-3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,-0.22,3.9760910452,-3.99,-0.22,3.9960605601,-3.99,-0.22,3.9960605601
2019-09-22 02:00:00,-3.94,-0.22,3.9461373519,0.0,0.0,0.0,-3.94,-0.22,3.9461373519,-3.96,-0.22,3.966106403,-3.96,-0.22,3.966106403
2019-09-22 02:30:00,-3.85,-0.22,3.8562805915,0.0,0.0,0.0,-3.85,-0.22,3.8562805915,-3.87,-0.22,3.8762481860999998,-3.87,-0.22,3.8762481860999998
2019-09-22 03:00:00,-3.75,-0.22,3.7564477901,0.0,0.0,0.0,-3.75,-0.22,3.7564477901,-3.77,-0.22,3.7764136426,-3.77,-0.22,3.7764136426
2019-09-22 03:30:00,-3.75,-0.22,3.7564477901,0.0,0.0,0.0,-3.75,-0.22,3.7564477901,-3.77,-0.22,3.7764136426,-3.77,-0.22,3.7764136426
2019-09-22 04:00:00,-3.69,-0.26,3.6991485507,0.0,0.0,0.0,-3.69,-0.26,3.6991485507,-3.71,-0.26,3.7190993533,-3.71,-0.26,3.7190993533
2019-09-22 04:30:00,-3.65,-0.22,3.6566241262,0.0,0.0,0.0,-3.65,-0.22,3.6566241262,-3.67,-0.22,3.6765880922000003,-3.67,-0.22,3.6765880922000003
2019-09-22 05:00:00,-3.56,-0.25,3.5687672942,0.0,0.0,0.0,-3.56,-0.25,3.5687672942,-3.58,-0.25,3.5887184342,-3.58,-0.25,3.5887184342
2019-09-22 05:30:00,-3.37,-0.9,3.4881083699,0.0,0.0,0.0,-3.37,-0.9,3.4881083699,-3.39,-0.87,3.4998571399,-3.39,-0.87,3.4998571399
2019-09-22 06:00:00,-3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,-3.39,-0.38,3.4112314491999998,-3.41,-0.35000000000000003,3.4279148181,-3.41,-0.35000000000000003,3.4279148181
2019-09-22 06:30:00,-3.64,-0.44,3.6664969658,0.0,0.0,0.0,-3.64,-0.44,3.6664969658,-3.66,-0.43,3.6851729946000003,-3.66,-0.43,3.6851729946000003
2019-09-22 07:00:00,-3.86,-0.23,3.8668462602,0.0,0.0,0.0,-3.86,-0.23,3.8668462602,-3.88,-0.25,3.8880457816,-3.88,-0.25,3.8880457816
2019-09-22 07:30:00,-4.05,-0.74,4.1170499147,0.0,0.0,0.0,-4.05,-0.74,4.1170499147,-4.06,0.42,4.0816663264,-4.06,0.42,4.0816663264
2019-09-22 08:00:00,-4.51,-0.26,4.5174882402000005,0.0,0.0,0.0,-4.51,-0.26,4.5174882402000005,-4.53,-0.2,4.5344128617,-4.53,-0.2,4.5344128617
2019-09-22 08:30:00,-4.85,-0.26,4.8569640723,0.0,0.0,0.0,-4.85,-0.26,4.8569640723,-4.87,-0.25,4.8764126158,-4.87,-0.25,4.8764126158
2019-09-22 09:00:00,-0.32944,1.26808,1.3101746448,2.53056,0.7380800000000001,2.636,-2.86,0.53,2.908693865,-0.34944000000000003,1.28808,1.3346379284,-2.88,0.55,2.9320470665
2019-09-22 09:30:00,-2.4564,0.7198,2.5596900203,1.4736,0.4298,1.5350000000000001,-3.93,0.29,3.9406852196,-2.4764,0.7498,2.5874228491,-3.95,0.32,3.9629408272
2019-09-22 10:00:00,-5.52,-0.30000000000000004,5.528146163,0.0,0.0,0.0,-5.52,-0.30000000000000004,5.528146163,-5.54,-0.30000000000000004,5.5481167976,-5.54,-0.30000000000000004,5.5481167976
2019-09-22 10:30:00,-3.7648800000000002,0.24066,3.7725639358,1.06512,0.31066000000000005,1.1095,-4.83,-0.07,4.8305072197,-3.7848800000000002,0.25066,3.7931711074,-4.85,-0.06,4.8503711198
2019-09-22 11:00:00,0.8992,1.7006000000000001,1.9236946223,3.4992,1.0206,3.645,-2.6,0.68,2.6874523251999998,0.8692000000000001,1.7106,1.9187654885,-2.63,0.6900000000000001,2.7190071717
2019-09-22 11:30:00,0.8096800000000001,1.75074,1.928904417,3.49968,1.02074,3.6455,-2.69,0.73,2.7872925932,0.78968,1.7607400000000002,1.9297149660000001,-2.71,0.74,2.8092169728
2019-09-22 12:00:00,0.78776,1.79018,1.9558400369000002,3.49776,1.02018,3.6435,-2.71,0.77,2.8172681803,0.7577600000000001,1.79018,1.9439507838,-2.74,0.77,2.8461377338
2019-09-22 12:30:00,0.73824,1.87032,2.0107449366,3.49824,1.02032,3.644,-2.76,0.85,2.8879231292,0.7082400000000001,1.8803200000000002,2.0092802692,-2.79,0.86,2.9195376346
2019-09-22 13:00:00,0.7958400000000001,1.8096200000000002,1.9768879204,3.4958400000000003,1.01962,3.6415,-2.7,0.79,2.8132010237,0.7658400000000001,1.81962,1.9742157557,-2.73,0.8,2.8448022778
2019-09-22 13:30:00,0.7910400000000001,1.70822,1.8824876759,3.49104,1.01822,3.6365,-2.7,0.6900000000000001,2.7867723265,0.7810400000000001,1.71822,1.8874065407,-2.71,0.7000000000000001,2.7989462303
2019-09-22 14:00:00,0.7124800000000001,1.70864,1.8512369919,3.49248,1.01864,3.638,-2.7800000000000002,0.6900000000000001,2.864349839,0.6924800000000001,1.7186400000000002,1.8529036672,-2.8,0.7000000000000001,2.8861739378999998
2019-09-22 14:30:00,0.6968000000000001,1.7299,1.864962265,3.4968,1.0199,3.6425,-2.8,0.71,2.8886155854,0.6768000000000001,1.7299,1.8575823669,-2.8200000000000003,0.71,2.9080061898
2019-09-22 15:00:00,0.82584,1.7896200000000002,1.970977283,3.4958400000000003,1.01962,3.6415,-2.67,0.77,2.7788126961,0.8058400000000001,1.7896200000000002,1.962681291,-2.69,0.77,2.7980350248
2019-09-22 15:30:00,0.93488,1.92934,2.1439107841,3.49488,1.01934,3.6405000000000003,-2.56,0.91,2.7169284127,0.9048800000000001,1.92934,2.1309999179,-2.59,0.91,2.7452140172
2019-09-22 16:00:00,0.7839200000000001,1.83906,1.9991678894,3.49392,1.01906,3.6395,-2.71,0.8200000000000001,2.8313424378,0.76392,1.83906,1.9914104173,-2.73,0.8200000000000001,2.8504911857
2019-09-22 16:30:00,0.60584,1.8096200000000002,1.9083413348,3.4958400000000003,1.01962,3.6415,-2.89,0.79,2.9960307075,0.58584,1.81962,1.9116028484,-2.91,0.8,3.0179628891
2019-09-22 17:00:00,0.4868,1.8099,1.8742231057,3.4968,1.0199,3.6425,-3.01,0.79,3.1119447296,0.46680000000000005,1.8199,1.8788129896,-3.03,0.8,3.1338315207
2019-09-22 17:30:00,0.55728,1.85004,1.9321513916000002,3.49728,1.02004,3.643,-2.94,0.8300000000000001,3.0549140741,0.5372800000000001,1.8600400000000001,1.9360833143,-2.96,0.84,3.0768815382
2019-09-22 18:00:00,0.612,1.8485,1.9471764815000001,3.492,1.0185,3.6375,-2.88,0.8300000000000001,2.9972153743,0.592,1.8585,1.9505092284,-2.9,0.84,3.0192051934
2019-09-22 18:30:00,0.69632,1.88976,2.0139648458,3.49632,1.01976,3.642,-2.8,0.87,2.9320470665,0.66632,1.88976,2.0037902086,-2.83,0.87,2.9607093745
2019-09-22 19:00:00,0.6953600000000001,1.88948,2.0133703584,3.49536,1.01948,3.641,-2.8,0.87,2.9320470665,0.6653600000000001,1.88948,2.0032070787,-2.83,0.87,2.9607093745
2019-09-22 19:30:00,0.6944,1.8892,2.0127761922,3.4944,1.0192,3.64,-2.8,0.87,2.9320470665,0.6644,1.8892,2.0026242783,-2.83,0.87,2.9607093745
2019-09-22 20:00:00,0.39584,1.23962,1.3012866902,3.4958400000000003,1.01962,3.6415,-3.1,0.22,3.1077966471,0.46584000000000003,2.44962,2.4935206135,-3.03,1.43,3.3504925011
2019-09-22 20:30:00,0.5472800000000001,1.29004,1.4013274421,3.49728,1.02004,3.643,-2.95,0.27,2.9623301639,0.61728,2.42004,2.4975244143,-2.88,1.4,3.2022492095
2019-09-22 21:00:00,0.83584,1.82962,2.011501392,3.4958400000000003,1.01962,3.6415,-2.66,0.81,2.7805934618,0.8158400000000001,1.83962,2.0124106564,-2.68,0.8200000000000001,2.8026416111
2019-09-22 21:30:00,1.15728,1.87004,2.1991695251,3.49728,1.02004,3.643,-2.34,0.85,2.4895983612,1.13728,1.87004,2.1887108991,-2.36,0.85,2.5084058683
2019-09-22 22:00:00,-3.90984,0.18588000000000002,3.9142560213,0.74016,0.21588000000000002,0.771,-4.65,-0.03,4.6500967732,-3.91984,0.19588000000000003,3.92473115,-4.66,-0.02,4.6600429183
2019-09-22 22:30:00,-5.13,-0.29,5.1381903429,0.0,0.0,0.0,-5.13,-0.29,5.1381903429,-5.15,-0.28,5.1576060338,-5.15,-0.28,5.1576060338
2019-09-22 23:00:00,-4.79,-0.31,4.8000208333,0.0,0.0,0.0,-4.79,-0.31,4.8000208333,-4.8100000000000005,-0.31,4.8199792531,-4.8100000000000005,-0.31,4.8199792531
2019-09-22 23:30:00,-4.58,-0.31,4.5904792778,0.0,0.0,0.0,-4.58,-0.31,4.5904792778,-4.6,-0.31,4.6104338191,-4.6,-0.31,4.6104338191
2019-09-23 00:00:00,-4.29,-0.36,4.3050783965,0.0,0.0,0.0,-4.29,-0.36,4.3050783965,-4.29,-0.13,4.291969245,-4.29,-0.13,4.291969245
2019-09-23 00:30:00,-4.2,-0.65,4.25,0.0,0.0,0.0,-4.2,-0.65,4.25,-4.14,0.27,4.1487950058,-4.14,0.27,4.1487950058
2019-09-23 01:00:00,-4.12,-0.8300000000000001,4.2027728942,0.0,0.0,0.0,-4.12,-0.8300000000000001,4.2027728942,-4.02,0.48,4.0485552979,-4.02,0.48,4.0485552979
2019-09-23 01:30:00,-4.03,-0.8,4.1086372437,0.0,0.0,0.0,-4.03,-0.8,4.1086372437,-3.93,0.5,3.9616789370000003,-3.93,0.5,3.9616789370000003
2019-09-23 02:00:00,-3.95,-0.8,4.0301985063,0.0,0.0,0.0,-3.95,-0.8,4.0301985063,-3.86,0.5,3.8922487074000003,-3.86,0.5,3.8922487074000003
2019-09-23 02:30:00,-3.96,-0.8,4.04,0.0,0.0,0.0,-3.96,-0.8,4.04,-3.87,0.5,3.9021660651000003,-3.87,0.5,3.9021660651000003
2019-09-23 03:00:00,-4.07,-0.85,4.1578119246,0.0,0.0,0.0,-4.07,-0.85,4.1578119246,-3.98,0.47000000000000003,4.0076551748,-3.98,0.47000000000000003,4.0076551748
2019-09-23 03:30:00,-4.07,-0.85,4.1578119246,0.0,0.0,0.0,-4.07,-0.85,4.1578119246,-3.98,0.47000000000000003,4.0076551748,-3.98,0.47000000000000003,4.0076551748
2019-09-23 04:00:00,-4.07,-0.85,4.1578119246,0.0,0.0,0.0,-4.07,-0.85,4.1578119246,-3.98,0.47000000000000003,4.0076551748,-3.98,0.47000000000000003,4.0076551748
2019-09-23 04:30:00,-4.02,-0.8200000000000001,4.1027795456,0.0,0.0,0.0,-4.02,-0.8200000000000001,4.1027795456,-3.93,0.49,3.9604292697,-3.93,0.49,3.9604292697
2019-09-23 05:00:00,-4.22,-0.88,4.3107771921,0.0,0.0,0.0,-4.22,-0.88,4.3107771921,-4.13,0.43,4.1523246501,-4.13,0.43,4.1523246501
2019-09-23 05:30:00,-4.42,-0.61,4.4618942166,0.0,0.0,0.0,-4.42,-0.61,4.4618942166,-4.39,-0.07,4.3905580511,-4.39,-0.07,4.3905580511
2019-09-23 06:00:00,-4.65,-0.72,4.7054117779,0.0,0.0,0.0,-4.65,-0.72,4.7054117779,-4.62,-0.1,4.6210821244,-4.62,-0.1,4.6210821244
2019-09-23 06:30:00,-5.54,-0.61,5.5734818561,0.0,0.0,0.0,-5.54,-0.61,5.5734818561,-5.5600000000000005,-0.61,5.5933621374,-5.5600000000000005,-0.61,5.5933621374
2019-09-23 07:00:00,-6.16,-0.98,6.2374674348,0.0,0.0,0.0,-6.16,-0.98,6.2374674348,-6.15,-0.75,6.1955629284,-6.15,-0.75,6.1955629284
2019-09-23 07:30:00,-2.83072,-0.10646000000000001,2.8327212094,2.06928,0.6035400000000001,2.1555,-4.9,-0.71,4.9511715785,-2.85072,0.06354,2.851428037,-4.92,-0.54,4.9495454337
2019-09-23 08:00:00,-4.67352,-0.70186,4.7259281258,1.29648,0.37814000000000003,1.3505,-5.97,-1.08,6.0669020101,-4.68352,-0.57186,4.7183030265,-5.98,-0.9500000000000001,6.0549896779
2019-09-23 08:30:00,-3.58688,-0.6728400000000001,3.6494412997,2.01312,0.58716,2.097,-5.6,-1.26,5.74,-3.51688,0.14716,3.5199575282,-5.53,-0.44,5.547476904
2019-09-23 09:00:00,-5.26472,-1.16846,5.3928262952,0.96528,0.28154,1.0055,-6.23,-1.45,6.396514676,-5.21472,-0.77846,5.2725045899,-6.18,-1.06,6.2702472041
2019-09-23 09:30:00,-2.96416,-0.14538,2.9677230076,2.17584,0.6346200000000001,2.2665,-5.14,-0.78,5.1988460258,-2.98416,-0.13538,2.9872292597000003,-5.16,-0.77,5.2171352292
2019-09-23 10:00:00,-6.45792,-1.24606,6.5770355214,0.32208000000000003,0.09394000000000001,0.3355,-6.78,-1.34,6.9111504107,-6.47792,-1.22606,6.5929258035,-6.8,-1.32,6.9269329432
2019-09-23 10:30:00,-0.986,-0.083,0.9894872409000001,3.144,0.917,3.275,-4.13,-1.0,4.2493411254,-0.926,0.9470000000000001,1.3244942431,-4.07,0.03,4.0701105636
2019-09-23 11:00:00,-6.75392,-1.81406,6.9933002974,0.22608000000000003,0.06594,0.23550000000000001,-6.98,-1.88,7.2287481627,-6.66392,-0.8940600000000001,6.7236279678,-6.89,-0.96,6.9565580570000005
2019-09-23 11:30:00,-7.2,-1.58,7.3713228121,0.0,0.0,0.0,-7.2,-1.58,7.3713228121,-7.23,-1.58,7.4006283517,-7.23,-1.58,7.4006283517
2019-09-23 12:00:00,-3.50976,-0.44868,3.5383229078,1.89024,0.55132,1.9689999999999999,-5.4,-1.0,5.4918120871,-3.52976,-0.42868000000000006,3.5556957406,-5.42,-0.98,5.5078852566
2019-09-23 12:30:00,-0.39512,0.019340000000000003,0.3955930358,3.49488,1.01934,3.6405000000000003,-3.89,-1.0,4.0164785571,-0.31512,1.29934,1.3370060021999999,-3.81,0.28,3.8202748592
2019-09-23 13:00:00,-0.22816000000000003,0.12262,0.2590224894,3.4718400000000003,1.01262,3.6165000000000003,-3.7,-0.89,3.805535442,-0.14816000000000001,1.46262,1.4701049792,-3.62,0.45,3.6478623878
2019-09-23 13:30:00,-0.32680000000000003,0.0201,0.3274175469,3.4632,1.0101,3.6075,-3.79,-0.99,3.9171673439,-0.2368,1.3801,1.4002679208,-3.7,0.37,3.7184539798
2019-09-23 14:00:00,-5.77464,-1.16052,5.8900996426,0.61536,0.17948000000000003,0.641,-6.39,-1.34,6.528989202,-5.7846400000000004,-1.08052,5.8846905951,-6.4,-1.26,6.5228521369
2019-09-23 14:30:00,-0.12864,0.59248,0.6062844217000001,3.4713600000000002,1.01248,3.616,-3.6,-0.42,3.6244171945,-0.14864000000000002,0.59248,0.6108407321,-3.62,-0.42,3.6442831943
2019-09-23 15:00:00,0.01088,0.66234,0.6624293547,3.47088,1.01234,3.6155,-3.46,-0.35000000000000003,3.4776572574,-0.01912,0.66234,0.6626159144,-3.49,-0.35000000000000003,3.5075062366000003
2019-09-23 15:30:00,-0.10200000000000001,0.6615,0.6693177497,3.468,1.0115,3.6125,-3.5700000000000003,-0.35000000000000003,3.5871158331,-0.122,0.6615,0.6726561157000001,-3.59,-0.35000000000000003,3.6070209315
2019-09-23 16:00:00,-0.3672,0.6929000000000001,0.7841850866000001,3.4728,1.0129,3.6175,-3.84,-0.32,3.8533102652,-0.38720000000000004,0.6929000000000001,0.7937469685,-3.86,-0.32,3.8732415365
2019-09-23 16:30:00,-0.6962400000000001,0.7631800000000001,1.033050749,3.47376,1.01318,3.6185,-4.17,-0.25,4.177487283,-0.7162400000000001,0.7631800000000001,1.046634344,-4.19,-0.25,4.1974516078
2019-09-23 17:00:00,-0.9209600000000001,0.7647200000000001,1.1970647434,3.47904,1.01472,3.624,-4.4,-0.25,4.4070965499,-0.9409600000000001,0.7647200000000001,1.2125190308,-4.42,-0.25,4.4270644902
2019-09-23 17:30:00,-1.13952,0.73514,1.356073984,3.48048,1.01514,3.6255,-4.62,-0.28,4.6284770713,-1.16952,0.73514,1.3813789668,-4.65,-0.28,4.6584224798000005
2019-09-23 18:00:00,-0.9771200000000001,0.7758400000000001,1.2476743165,3.48288,1.01584,3.628,-4.46,-0.24,4.4664527312,-1.00712,0.7758400000000001,1.2713057854,-4.49,-0.24,4.4964096788
2019-09-23 18:30:00,-0.9242400000000001,0.6866800000000001,1.1514117422,3.48576,1.01668,3.6310000000000002,-4.41,-0.33,4.4223297028,-0.9342400000000001,0.8566800000000001,1.2675586771,-4.42,-0.16,4.4228949795
2019-09-23 19:00:00,-0.90136,0.7975200000000001,1.2035314703,3.48864,1.01752,3.634,-4.39,-0.22,4.3955090718,-0.9313600000000001,0.7975200000000001,1.2261605115,-4.42,-0.22,4.4254717263
2019-09-23 19:30:00,-0.8213600000000001,0.6475200000000001,1.0459036284,3.48864,1.01752,3.634,-4.31,-0.37,4.3258525171,-0.8513600000000001,0.67752,1.0880474254,-4.34,-0.34,4.3532976007
2019-09-23 20:00:00,-0.6913600000000001,1.24752,1.4262835623,3.48864,1.01752,3.634,-4.18,0.23,4.1863229689,-0.7113600000000001,1.24752,1.4360846772,-4.2,0.23,4.2062929047
2019-09-23 20:30:00,-0.28184000000000003,1.29738,1.3276402562,3.48816,1.01738,3.6335,-3.77,0.28,3.7803835784,-0.31184,1.29738,1.3343309372,-3.8,0.28,3.8103018253
2019-09-23 21:00:00,-6.42608,-0.8534400000000001,6.4825044543,0.19392,0.056560000000000006,0.202,-6.62,-0.91,6.6822526142,-6.4360800000000005,-0.81344,6.487280663,-6.63,-0.87,6.6868378177
2019-09-23 21:30:00,-6.3,-1.0,6.3788713735,0.0,0.0,0.0,-6.3,-1.0,6.3788713735,-6.27,-0.77,6.3171037668,-6.27,-0.77,6.3171037668
2019-09-23 22:00:00,-5.68,-0.49,5.7010963858,0.0,0.0,0.0,-5.68,-0.49,5.7010963858,-5.7,-0.48,5.7201748225,-5.7,-0.48,5.7201748225
2019-09-23 22:30:00,-5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,-5.33,-0.41000000000000003,5.3457459723,-5.35,-0.4,5.364932432,-5.35,-0.4,5.364932432
2019-09-23 23:00:00,-5.01,-0.45,5.0301689832,0.0,0.0,0.0,-5.01,-0.45,5.0301689832,-5.03,-0.44,5.0492078587,-5.03,-0.44,5.0492078587
2019-09-23 23:30:00,-4.64,-0.39,4.6563612403,0.0,0.0,0.0,-4.64,-0.39,4.6563612403,-4.66,-0.38,4.675467891,-4.66,-0.38,4.675467891
2019-09-24 00:00:00,-4.48,-0.43,4.5005888504,0.0,0.0,0.0,-4.48,-0.43,4.5005888504,-4.5,-0.42,4.5195575005,-4.5,-0.42,4.5195575005
2019-09-24 00:30:00,-4.26,-0.4,4.2787381317,0.0,0.0,0.0,-4.26,-0.4,4.2787381317,-4.28,-0.4,4.2986509512,-4.28,-0.4,4.2986509512
2019-09-24 01:00:00,-4.36,-0.47000000000000003,4.3852593994,0.0,0.0,0.0,-4.36,-0.47000000000000003,4.3852593994,-4.38,-0.47000000000000003,4.4051447195,-4.38,-0.47000000000000003,4.4051447195
2019-09-24 01:30:00,-4.41,-0.5,4.4382541613,0.0,0.0,0.0,-4.41,-0.5,4.4382541613,-4.43,-0.49,4.4570169396,-4.43,-0.49,4.4570169396
2019-09-24 02:00:00,-4.5600000000000005,-0.6000000000000001,4.5993042952,0.0,0.0,0.0,-4.5600000000000005,-0.6000000000000001,4.5993042952,-4.58,-0.59,4.6178458181,-4.58,-0.59,4.6178458181
2019-09-24 02:30:00,-4.51,-0.52,4.539878853,0.0,0.0,0.0,-4.51,-0.52,4.539878853,-4.52,-0.52,4.549813183,-4.52,-0.52,4.549813183
2019-09-24 03:00:00,-4.43,-0.52,4.4604147789,0.0,0.0,0.0,-4.43,-0.52,4.4604147789,-4.45,-0.52,4.4802790092,-4.45,-0.52,4.4802790092
2019-09-24 03:30:00,-4.34,-0.52,4.3710410659,0.0,0.0,0.0,-4.34,-0.52,4.3710410659,-4.36,-0.52,4.39089968,-4.36,-0.52,4.39089968
2019-09-24 04:00:00,-4.24,-0.47000000000000003,4.2659699952,0.0,0.0,0.0,-4.24,-0.47000000000000003,4.2659699952,-4.26,-0.46,4.2847637041,-4.26,-0.46,4.2847637041
2019-09-24 04:30:00,-4.14,-0.36,4.155622697,0.0,0.0,0.0,-4.14,-0.36,4.155622697,-4.17,-0.35000000000000003,4.1846624715,-4.17,-0.35000000000000003,4.1846624715
2019-09-24 05:00:00,-4.39,-0.43,4.4110089549,0.0,0.0,0.0,-4.39,-0.43,4.4110089549,-4.41,-0.43,4.4309141269,-4.41,-0.43,4.4309141269
2019-09-24 05:30:00,-4.61,-0.5,4.637035691,0.0,0.0,0.0,-4.61,-0.5,4.637035691,-4.63,-0.48,4.6548147117,-4.63,-0.48,4.6548147117
2019-09-24 06:00:00,-4.87,-0.5700000000000001,4.9032438242000005,0.0,0.0,0.0,-4.87,-0.5700000000000001,4.9032438242000005,-4.9,-0.5700000000000001,4.9330416580000005,-4.9,-0.5700000000000001,4.9330416580000005
2019-09-24 06:30:00,-5.66,-0.78,5.7134928021,0.0,0.0,0.0,-5.66,-0.78,5.7134928021,-5.68,-0.77,5.7319542915,-5.68,-0.77,5.7319542915
2019-09-24 07:00:00,-6.3,-1.01,6.3804466928,0.0,0.0,0.0,-6.3,-1.01,6.3804466928,-6.32,-1.0,6.3986248523,-6.32,-1.0,6.3986248523
2019-09-24 07:30:00,-0.67344,0.77358,1.0256448947,3.16656,0.9235800000000001,3.2984999999999998,-3.84,-0.15,3.8429285708,-0.6934400000000001,0.8635800000000001,1.1075330469,-3.86,-0.06,3.8604662931
2019-09-24 08:00:00,-0.41704,0.75878,0.8658345396,3.49296,1.01878,3.6385,-3.91,-0.26,3.9186349664,-0.44704000000000005,0.75878,0.8806769271,-3.94,-0.26,3.9485693612
2019-09-24 08:30:00,-0.9284800000000001,0.63836,1.1267557854,3.49152,1.01836,3.637,-4.42,-0.38,4.4363047686,-0.9484800000000001,0.64836,1.1489060014,-4.44,-0.37,4.4553899942
2019-09-24 09:00:00,-0.8513600000000001,0.6075200000000001,1.0458940673,3.48864,1.01752,3.634,-4.34,-0.41000000000000003,4.359323342,-0.87136,0.6175200000000001,1.0679883894,-4.36,-0.4,4.3783101763
2019-09-24 09:30:00,-5.81024,-0.8713200000000001,5.8752095622,0.9897600000000001,0.28868000000000005,1.031,-6.8,-1.16,6.8982316575,-5.83024,-0.8513200000000001,5.892066208,-6.82,-1.1400000000000001,6.9146221878
2019-09-24 10:00:00,-1.10608,0.56906,1.2438819277,3.49392,1.01906,3.6395,-4.6,-0.45,4.6219584594,-1.13608,0.57906,1.275142443,-4.63,-0.44,4.6508601355
2019-09-24 10:30:00,-1.08704,0.5687800000000001,1.2268523342,3.49296,1.01878,3.6385,-4.58,-0.45,4.6020538893000005,-1.11704,0.5787800000000001,1.2580797471,-4.61,-0.44,4.6309502264999995
2019-09-24 11:00:00,-4.11352,-0.41186000000000006,4.1340870153000004,2.01648,0.58814,2.1005,-6.13,-1.0,6.2110305103,-4.13352,-0.40186000000000005,4.1530084337,-6.15,-0.99,6.2291732999
2019-09-24 11:30:00,-3.84144,-0.39042000000000004,3.8612289559,2.15856,0.62958,2.2485,-6.0,-1.02,6.0860824838,-3.86144,-0.38042000000000004,3.8801337928,-6.02,-1.01,6.1041379408
2019-09-24 12:00:00,-0.61992,0.6379400000000001,0.8895326020000001,3.49008,1.01794,3.6355,-4.11,-0.38,4.1275295275,-0.61992,0.9179400000000001,1.1076617941,-4.11,-0.1,4.111216365
2019-09-24 12:30:00,-7.0132,-1.1401,7.1052658114,0.1368,0.039900000000000005,0.14250000000000002,-7.15,-1.18,7.2467164978,-7.0332,-1.1301,7.1234140867,-7.17,-1.17,7.264833102
2019-09-24 13:00:00,-7.26,-1.15,7.3505169886,0.0,0.0,0.0,-7.26,-1.15,7.3505169886,-7.28,-1.15,7.3702713654,-7.28,-1.15,7.3702713654
2019-09-24 13:30:00,-7.4,-1.21,7.4982731345,0.0,0.0,0.0,-7.4,-1.21,7.4982731345,-7.42,-1.2,7.5164087169,-7.42,-1.2,7.5164087169
2019-09-24 14:00:00,-7.17,-1.18,7.2664503026,0.0,0.0,0.0,-7.17,-1.18,7.2664503026,-7.19,-1.18,7.286185559,-7.19,-1.18,7.286185559
2019-09-24 14:30:00,-6.99,-1.11,7.0775843337,0.0,0.0,0.0,-6.99,-1.11,7.0775843337,-7.01,-1.11,7.097337529,-7.01,-1.11,7.097337529
2019-09-24 15:00:00,-2.33304,0.18828,2.3406249166,2.49696,0.72828,2.601,-4.83,-0.54,4.8600925917,-2.35304,0.19828,2.3613793003,-4.85,-0.53,4.8788728206
2019-09-24 15:30:00,-0.62416,0.73962,0.9677879158,3.4958400000000003,1.01962,3.6415,-4.12,-0.28,4.1295036021,-0.6441600000000001,0.73962,0.9808057147,-4.14,-0.28,4.1494577959
2019-09-24 16:00:00,-0.8251200000000001,0.76934,1.1281431868,3.49488,1.01934,3.6405000000000003,-4.32,-0.25,4.32722775,-0.8551200000000001,0.76934,1.1502670342,-4.35,-0.25,4.3571779858
2019-09-24 16:30:00,-0.8537600000000001,0.80432,1.1729606984,3.54624,1.03432,3.694,-4.4,-0.23,4.4060072628,-0.8837600000000001,0.80432,1.1949738072,-4.43,-0.23,4.4359666365
2019-09-24 17:00:00,-0.9817600000000001,0.8503200000000001,1.2988059131,3.49824,1.02032,3.644,-4.48,-0.17,4.4832242862000005,-1.00176,0.93032,1.3671204774999999,-4.5,-0.09,4.50089991
2019-09-24 17:30:00,-1.21704,0.9687800000000001,1.5555452581,3.49296,1.01878,3.6385,-4.71,-0.05,4.7102653853,-1.24704,1.12878,1.6820383616,-4.74,0.11,4.7412761995
2019-09-24 18:00:00,-1.26752,0.8886400000000001,1.547994832,3.49248,1.01864,3.638,-4.76,-0.13,4.7617748792,-1.28752,0.95864,1.6052097682,-4.78,-0.06,4.7803765542
2019-09-24 18:30:00,-0.8299200000000001,1.3179400000000001,1.5574765006,3.49008,1.01794,3.6355,-4.32,0.30000000000000004,4.3304041382000005,-0.8499200000000001,1.3179400000000001,1.5682250636,-4.34,0.30000000000000004,4.3503563072
2019-09-24 19:00:00,-0.7265600000000001,1.31892,1.5058019126,3.49344,1.01892,3.6390000000000002,-4.22,0.30000000000000004,4.2306500683,-0.7465600000000001,1.33892,1.5329900848,-4.24,0.32,4.2520583251
2019-09-24 19:30:00,-0.8341600000000001,1.31962,1.5611597771999999,3.4958400000000003,1.01962,3.6415,-4.33,0.30000000000000004,4.3403801677,-0.85416,1.36962,1.6141400961999999,-4.35,0.35000000000000003,4.3640577448
2019-09-24 20:00:00,-0.8632000000000001,1.2699,1.5354999999999999,3.4968,1.0199,3.6425,-4.36,0.25,4.3671615496000005,-0.8932,1.2699,1.5525631227,-4.39,0.25,4.397112689
2019-09-24 20:30:00,-0.5541600000000001,1.34962,1.4589610858,3.4958400000000003,1.01962,3.6415,-4.05,0.33,4.063422203,-0.57416,1.34962,1.4666744185,-4.07,0.33,4.0833564625
2019-09-24 21:00:00,-3.6192,0.0519,3.6195721087,1.7208,0.5019,1.7925,-5.34,-0.45,5.3589271314,-3.5792,0.6919000000000001,3.6454626935,-5.3,0.19,5.3034045669
2019-09-24 21:30:00,-2.3088,0.42660000000000003,2.3478809595,2.2512,0.6566000000000001,2.345,-4.5600000000000005,-0.23,4.5657967541,-2.2588,1.1966,2.556174681,-4.51,0.54,4.542213117
2019-09-24 22:00:00,-4.21632,-0.34726,4.2305961578,1.00368,0.29274,1.0455,-5.22,-0.64,5.2590873733,-4.13632,0.6127400000000001,4.1814582923,-5.14,0.32,5.1499514561
2019-09-24 22:30:00,-5.67,-1.0,5.7575081415,0.0,0.0,0.0,-5.67,-1.0,5.7575081415,-5.5600000000000005,0.22,5.5643508157,-5.5600000000000005,0.22,5.5643508157
2019-09-24 23:00:00,-5.24,-0.48,5.2619388062,0.0,0.0,0.0,-5.24,-0.48,5.2619388062,-5.26,-0.48,5.2818557345,-5.26,-0.48,5.2818557345
2019-09-24 23:30:00,-4.99,-0.52,5.0170210285,0.0,0.0,0.0,-4.99,-0.52,5.0170210285,-5.01,-0.51,5.0358911823,-5.01,-0.51,5.0358911823
2019-09-25 00:00:00,-4.77,-0.7000000000000001,4.8210890886,0.0,0.0,0.0,-4.77,-0.7000000000000001,4.8210890886,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2019-09-25 00:30:00,-4.59,-1.07,4.713066942,0.0,0.0,0.0,-4.59,-1.07,4.713066942,-4.49,0.26,4.4975215397,-4.49,0.26,4.4975215397
2019-09-25 01:00:00,-4.53,-1.04,4.6478489648,0.0,0.0,0.0,-4.53,-1.04,4.6478489648,-4.43,0.29,4.4394819518,-4.43,0.29,4.4394819518
2019-09-25 01:30:00,-4.46,-1.04,4.5796506417,0.0,0.0,0.0,-4.46,-1.04,4.5796506417,-4.36,0.29,4.3696338519,-4.36,0.29,4.3696338519
2019-09-25 02:00:00,-4.49,-1.02,4.6044000695000005,0.0,0.0,0.0,-4.49,-1.02,4.6044000695000005,-4.39,0.29,4.3995681606,-4.39,0.29,4.3995681606
2019-09-25 02:30:00,-4.45,-0.99,4.5587937001,0.0,0.0,0.0,-4.45,-0.99,4.5587937001,-4.35,0.33,4.3624992837,-4.35,0.33,4.3624992837
2019-09-25 03:00:00,-4.38,-0.99,4.490489951,0.0,0.0,0.0,-4.38,-0.99,4.490489951,-4.29,0.33,4.3026735874,-4.29,0.33,4.3026735874
2019-09-25 03:30:00,-4.38,-1.02,4.4971991283,0.0,0.0,0.0,-4.38,-1.02,4.4971991283,-4.29,0.33,4.3026735874,-4.29,0.33,4.3026735874
2019-09-25 04:00:00,-4.48,-1.07,4.6060069475,0.0,0.0,0.0,-4.48,-1.07,4.6060069475,-4.39,0.27,4.3982951242,-4.39,0.27,4.3982951242
2019-09-25 04:30:00,-4.4,-1.02,4.5166801968,0.0,0.0,0.0,-4.4,-1.02,4.5166801968,-4.3,0.32,4.3118905366,-4.3,0.32,4.3118905366
2019-09-25 05:00:00,-4.57,-1.08,4.695881174,0.0,0.0,0.0,-4.57,-1.08,4.695881174,-4.47,0.26,4.4775551365,-4.47,0.26,4.4775551365
2019-09-25 05:30:00,-4.74,-1.12,4.8705235858,0.0,0.0,0.0,-4.74,-1.12,4.8705235858,-4.64,0.23,4.6456969337,-4.64,0.23,4.6456969337
2019-09-25 06:00:00,-5.01,-1.17,5.1448032032,0.0,0.0,0.0,-5.01,-1.17,5.1448032032,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2019-09-25 06:30:00,-5.68,-0.8,5.7360613664999995,0.0,0.0,0.0,-5.68,-0.8,5.7360613664999995,-5.69,-0.76,5.7405313343,-5.69,-0.76,5.7405313343
2019-09-25 07:00:00,-6.31,-0.9500000000000001,6.3811127556,0.0,0.0,0.0,-6.31,-0.9500000000000001,6.3811127556,-6.33,-0.9500000000000001,6.400890563,-6.33,-0.9500000000000001,6.400890563
2019-09-25 07:30:00,-7.01,-1.1400000000000001,7.1020912413,0.0,0.0,0.0,-7.01,-1.1400000000000001,7.1020912413,-7.03,-1.1400000000000001,7.1218326293,-7.03,-1.1400000000000001,7.1218326293
2019-09-25 08:00:00,-2.26872,0.13204000000000002,2.2725591301,2.68128,0.7820400000000001,2.793,-4.95,-0.65,4.9924943665,-2.26872,0.42204,2.3076412633,-4.95,-0.36,4.9630736444
2019-09-25 08:30:00,-1.06608,-0.02594,1.0663955411,3.37392,0.98406,3.5145,-4.44,-1.01,4.5534272806,-0.96608,1.36406,1.6715173496,-4.34,0.38,4.3566041822
2019-09-25 09:00:00,-7.46512,-1.49566,7.6134759112,0.01488,0.00434,0.0155,-7.48,-1.5,7.6289186652000005,-7.49512,-1.48566,7.6409429686,-7.51,-1.49,7.656382958
2019-09-25 09:30:00,-7.6,-1.48,7.7427643642,0.0,0.0,0.0,-7.6,-1.48,7.7427643642,-7.62,-1.49,7.7643093704,-7.62,-1.49,7.7643093704
2019-09-25 10:00:00,-2.71312,-0.01716,2.7131742664000003,2.54688,0.7428400000000001,2.653,-5.26,-0.76,5.3146213412,-2.73312,0.04284,2.7334557248999998,-5.28,-0.7000000000000001,5.3261993954
2019-09-25 10:30:00,-5.7972,-0.8471000000000001,5.8587632014,0.8328,0.2429,0.8675,-6.63,-1.09,6.7190029022,-5.8172,-0.8371000000000001,5.8771210852,-6.65,-1.08,6.7371284684
2019-09-25 11:00:00,-3.83064,-0.40602000000000005,3.8520974871,1.8993600000000002,0.55398,1.9785,-5.73,-0.96,5.8098623047,-3.82064,-0.18602000000000002,3.8251658069000003,-5.72,-0.74,5.7676685064
2019-09-25 11:30:00,-3.23832,-0.44076000000000004,3.2681777491,2.19168,0.63924,2.283,-5.43,-1.08,5.5363616211,-3.18832,0.12924000000000002,3.1909383259,-5.38,-0.51,5.4041187996
2019-09-25 12:00:00,-3.24984,-0.17412000000000002,3.2545011599,2.18016,0.63588,2.271,-5.43,-0.81,5.4900819666,-3.25984,-0.17412000000000002,3.2644868816,-5.44,-0.81,5.4999727272
2019-09-25 12:30:00,-4.28152,-0.53086,4.3143047934,1.6084800000000001,0.46914000000000006,1.6755,-5.89,-1.0,5.9742865683,-4.30152,-0.5008600000000001,4.3305813754999996,-5.91,-0.97,5.9890733841
2019-09-25 13:00:00,-5.67456,-1.01008,5.7637568304,0.92544,0.26992000000000005,0.964,-6.6,-1.28,6.7229755317,-5.69456,-0.9900800000000001,5.7799889273,-6.62,-1.26,6.7388426306
2019-09-25 13:30:00,-3.77568,-0.45624000000000003,3.8031453299,1.8643200000000002,0.54376,1.9420000000000002,-5.64,-1.0,5.7279664803,-3.78568,-0.35624000000000006,3.8024045024,-5.65,-0.9,5.7212323847
2019-09-25 14:00:00,-0.6452,0.5364,0.8390518458,3.4848,1.0164,3.63,-4.13,-0.48,4.1577998990000005,-0.6752,0.5464,0.8685896615,-4.16,-0.47000000000000003,4.1864662903
2019-09-25 14:30:00,-2.08736,0.10702,2.0901016841,2.73264,0.7970200000000001,2.8465,-4.82,-0.6900000000000001,4.8691375006,-2.10736,0.11702000000000001,2.1106065124,-4.84,-0.68,4.8875351661
2019-09-25 15:00:00,-4.67184,-0.6626200000000001,4.7185966399,1.32816,0.38738000000000006,1.3835,-6.0,-1.05,6.0911821513,-4.69184,-0.6326200000000001,4.734297271,-6.02,-1.02,6.1058005208
2019-09-25 15:30:00,-5.13872,-0.7429600000000001,5.1921510764,1.12128,0.32704000000000005,1.168,-6.26,-1.07,6.3507873528,-5.15872,-0.72296,5.2091326725,-6.28,-1.05,6.3671736273
2019-09-25 16:00:00,-4.22808,-0.46194,4.2532398298,1.74192,0.5080600000000001,1.8145,-5.97,-0.97,6.0482890143,-4.24808,-0.45194000000000006,4.2720526038,-5.99,-0.96,6.066440472
2019-09-25 16:30:00,-0.8519200000000001,0.67444,1.0865712126,3.4780800000000003,1.01444,3.623,-4.33,-0.34,4.3433282169,-0.88192,0.68444,1.1163516471000001,-4.36,-0.33,4.3724706974
2019-09-25 17:00:00,-0.9012,0.6834,1.131015915,3.5088,1.0234,3.6550000000000002,-4.41,-0.34,4.4230871572,-0.9212,0.6934,1.1530017346,-4.43,-0.33,4.4422741923
2019-09-25 17:30:00,-1.04192,0.31444000000000005,1.0883334967,3.4780800000000003,1.01444,3.623,-4.52,-0.7000000000000001,4.5738823771,-0.9919200000000001,1.19444,1.5526081927000002,-4.47,0.18,4.4736226931
2019-09-25 18:00:00,-0.8814400000000001,0.7945800000000001,1.1867155725,3.47856,1.01458,3.6235,-4.36,-0.22,4.3655469302,-0.91144,0.7945800000000001,1.2091651045,-4.39,-0.22,4.3955090718
2019-09-25 18:30:00,-0.94808,0.79556,1.2376475266,3.48192,1.01556,3.627,-4.43,-0.22,4.43545939,-0.96808,0.79556,1.2530341576000001,-4.45,-0.22,4.4554348834
2019-09-25 19:00:00,-0.9228000000000001,0.4171,1.012685662,3.4872,1.0171,3.6325000000000003,-4.41,-0.6000000000000001,4.450629169,-0.9128000000000001,1.5871,1.8308714455000001,-4.4,0.5700000000000001,4.4367668408
2019-09-25 19:30:00,-1.0004,0.7878000000000001,1.2733534466,3.4896000000000003,1.0178,3.635,-4.49,-0.23,4.4958870093,-1.0204,0.8478,1.3266427552,-4.51,-0.17,4.5132028539
2019-09-25 20:00:00,-4.5307200000000005,-0.27146000000000003,4.5388450348,1.7092800000000001,0.49854000000000004,1.7805,-6.24,-0.77,6.2873285265,-4.55072,-0.30146,4.5606940974,-6.26,-0.8,6.3109111862
2019-09-25 20:30:00,-3.32496,0.010220000000000002,3.3249757067,2.19504,0.64022,2.2865,-5.52,-0.63,5.5558347708,-3.34496,0.17022,3.3492883199,-5.54,-0.47000000000000003,5.5599010783
2019-09-25 21:00:00,-6.86792,-0.8710600000000001,6.9229380071,0.20208,0.058940000000000006,0.21050000000000002,-7.07,-0.93,7.130904571,-6.88792,-0.85106,6.9402986283,-7.09,-0.91,7.1481606026
2019-09-25 21:30:00,-6.78,-0.91,6.8407967372,0.0,0.0,0.0,-6.78,-0.91,6.8407967372,-6.8,-0.91,6.8606195056,-6.8,-0.91,6.8606195056
2019-09-25 22:00:00,-6.28,-0.77,6.3270293187,0.0,0.0,0.0,-6.28,-0.77,6.3270293187,-6.3,-0.77,6.3468811238,-6.3,-0.77,6.3468811238
2019-09-25 22:30:00,-5.8100000000000005,-0.55,5.8359746401,0.0,0.0,0.0,-5.8100000000000005,-0.55,5.8359746401,-5.83,-0.54,5.8549551664,-5.83,-0.54,5.8549551664
2019-09-25 23:00:00,-5.43,-0.59,5.4619593554,0.0,0.0,0.0,-5.43,-0.59,5.4619593554,-5.45,-0.59,5.4818427559,-5.45,-0.59,5.4818427559
2019-09-25 23:30:00,-5.12,-0.54,5.148397809,0.0,0.0,0.0,-5.12,-0.54,5.148397809,-5.14,-0.53,5.1672526549,-5.14,-0.53,5.1672526549
2019-09-26 00:00:00,-4.83,-0.5,4.8558109518,0.0,0.0,0.0,-4.83,-0.5,4.8558109518,-4.85,-0.5,4.8757050772,-4.85,-0.5,4.8757050772
2019-09-26 00:30:00,-4.7,-0.53,4.7297885788,0.0,0.0,0.0,-4.7,-0.53,4.7297885788,-4.72,-0.52,4.7485576758,-4.72,-0.52,4.7485576758
2019-09-26 01:00:00,-4.58,-0.5,4.6072117381,0.0,0.0,0.0,-4.58,-0.5,4.6072117381,-4.6,-0.49,4.6260242109,-4.6,-0.49,4.6260242109
2019-09-26 01:30:00,-4.58,-0.5,4.6072117381,0.0,0.0,0.0,-4.58,-0.5,4.6072117381,-4.6,-0.49,4.6260242109,-4.6,-0.49,4.6260242109
2019-09-26 02:00:00,-4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,-4.58,-0.47000000000000003,4.6040525627,-4.6,-0.47000000000000003,4.6239485291,-4.6,-0.47000000000000003,4.6239485291
2019-09-26 02:30:00,-4.52,-0.47000000000000003,4.5443701434,0.0,0.0,0.0,-4.52,-0.47000000000000003,4.5443701434,-4.54,-0.47000000000000003,4.5642633579,-4.54,-0.47000000000000003,4.5642633579
2019-09-26 03:00:00,-4.49,-0.47000000000000003,4.5145320909,0.0,0.0,0.0,-4.49,-0.47000000000000003,4.5145320909,-4.51,-0.47000000000000003,4.5344238884,-4.51,-0.47000000000000003,4.5344238884
2019-09-26 03:30:00,-4.52,-0.47000000000000003,4.5443701434,0.0,0.0,0.0,-4.52,-0.47000000000000003,4.5443701434,-4.54,-0.47000000000000003,4.5642633579,-4.54,-0.47000000000000003,4.5642633579
2019-09-26 04:00:00,-4.5,-0.47000000000000003,4.5244778704,0.0,0.0,0.0,-4.5,-0.47000000000000003,4.5244778704,-4.52,-0.47000000000000003,4.5443701434,-4.52,-0.47000000000000003,4.5443701434
2019-09-26 04:30:00,-4.33,-0.39,4.3475280333,0.0,0.0,0.0,-4.33,-0.39,4.3475280333,-4.36,-0.39,4.3774079088,-4.36,-0.39,4.3774079088
2019-09-26 05:00:00,-4.54,-0.46,4.5632444598,0.0,0.0,0.0,-4.54,-0.46,4.5632444598,-4.5600000000000005,-0.45,4.5821501503,-4.5600000000000005,-0.45,4.5821501503
2019-09-26 05:30:00,-4.51,-0.36,4.5243452565,0.0,0.0,0.0,-4.51,-0.36,4.5243452565,-4.53,-0.35000000000000003,4.5435008529,-4.53,-0.35000000000000003,4.5435008529
2019-09-26 06:00:00,-4.67,-0.38,4.6854348784,0.0,0.0,0.0,-4.67,-0.38,4.6854348784,-4.69,-0.38,4.7053692735,-4.69,-0.38,4.7053692735
2019-09-26 06:30:00,-5.41,-0.6000000000000001,5.4431700323,0.0,0.0,0.0,-5.41,-0.6000000000000001,5.4431700323,-5.43,-0.58,5.4608882061,-5.43,-0.58,5.4608882061
2019-09-26 07:00:00,-6.06,-0.75,6.1062345189,0.0,0.0,0.0,-6.06,-0.75,6.1062345189,-6.08,-0.75,6.1260835776,-6.08,-0.75,6.1260835776
2019-09-26 07:30:00,-5.5440000000000005,-0.637,5.5804753382,0.6960000000000001,0.203,0.725,-6.24,-0.84,6.2962846187,-5.564,-0.627,5.599216463,-6.26,-0.8300000000000001,6.3147842402
2019-09-26 08:00:00,-0.28992,0.43794000000000005,0.5252095296,3.49008,1.01794,3.6355,-3.7800000000000002,-0.58,3.8242384863,-0.20992000000000002,1.69794,1.7108672216,-3.7,0.68,3.7619675703
2019-09-26 08:30:00,-0.55232,0.29724,0.6272232457,3.48768,1.01724,3.633,-4.04,-0.72,4.1036569057,-0.46232000000000006,1.67724,1.7397913093000001,-3.95,0.66,4.0047596682
2019-09-26 09:00:00,-0.34616,0.26612,0.4366309655,3.48384,1.01612,3.629,-3.83,-0.75,3.9027426254,-0.25616,1.64612,1.6659318714,-3.74,0.63,3.792690338
2019-09-26 09:30:00,-0.13952,0.26514000000000004,0.2996081608,3.48048,1.01514,3.6255,-3.62,-0.75,3.6968770604,-0.05952,1.61514,1.6162363224,-3.54,0.6000000000000001,3.5904874320999998
2019-09-26 10:00:00,-0.05432000000000001,0.26374000000000003,0.269275788,3.47568,1.01374,3.6205,-3.5300000000000002,-0.75,3.6087948127000002,0.02568,1.61374,1.6139443143999999,-3.45,0.6000000000000001,3.501785259
2019-09-26 10:30:00,-4.40304,-0.58672,4.4419592074,1.17696,0.34328000000000003,1.226,-5.58,-0.93,5.6569691532,-4.39304,-0.13672,4.395166982,-5.57,-0.48,5.5906439701
