Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-26 11:00:00,-6.63,-1.15,6.7289969535,0.0,0.0,0.0,-6.63,-1.15,6.7289969535,-6.65,-1.1400000000000001,6.7470067437,-6.65,-1.1400000000000001,6.7470067437
2019-09-26 11:30:00,-6.77,-1.18,6.8720666469000005,0.0,0.0,0.0,-6.77,-1.18,6.8720666469000005,-6.79,-1.18,6.8917704547,-6.79,-1.18,6.8917704547
2019-09-26 12:00:00,-6.98,-1.2,7.0824007229,0.0,0.0,0.0,-6.98,-1.2,7.0824007229,-7.01,-1.2,7.1119687851,-7.01,-1.2,7.1119687851
2019-09-26 12:30:00,-6.75,-1.23,6.8611515069,0.0,0.0,0.0,-6.75,-1.23,6.8611515069,-6.77,-1.22,6.8790478992,-6.77,-1.22,6.8790478992
2019-09-26 13:00:00,-6.57,-1.29,6.6954462137,0.0,0.0,0.0,-6.57,-1.29,6.6954462137,-6.59,-1.29,6.7150725983,-6.59,-1.29,6.7150725983
2019-09-26 13:30:00,-6.77,-1.34,6.9013404495,0.0,0.0,0.0,-6.77,-1.34,6.9013404495,-6.79,-1.33,6.9190317242,-6.79,-1.33,6.9190317242
2019-09-26 14:00:00,-6.94,-1.4100000000000001,7.0817864978,0.0,0.0,0.0,-6.94,-1.4100000000000001,7.0817864978,-6.96,-1.4,7.0994084261,-6.96,-1.4,7.0994084261
2019-09-26 14:30:00,-6.84,-1.38,6.9778220098,0.0,0.0,0.0,-6.84,-1.38,6.9778220098,-6.87,-1.37,7.0052694452,-6.87,-1.37,7.0052694452
2019-09-26 15:00:00,-6.97,-1.75,7.1863342533,0.0,0.0,0.0,-6.97,-1.75,7.1863342533,-6.9,-1.01,6.9735285186,-6.9,-1.01,6.9735285186
2019-09-26 15:30:00,-0.89112,0.45134,0.9989007208,3.15888,0.92134,3.2905,-4.05,-0.47000000000000003,4.0771803983,-0.90112,0.5613400000000001,1.0616590083,-4.06,-0.36,4.0759293419
2019-09-26 16:00:00,-0.5704800000000001,0.70486,0.9067938299,3.47952,1.01486,3.6245000000000003,-4.05,-0.31,4.0618468706,-0.61048,0.70486,0.9324770507000001,-4.09,-0.31,4.1017313418
2019-09-26 16:30:00,-0.7729600000000001,0.7887200000000001,1.1043307476,3.52704,1.02872,3.674,-4.3,-0.24,4.3066924664,-0.8029600000000001,0.7987200000000001,1.1325627576,-4.33,-0.23,4.3361042423
2019-09-26 17:00:00,-0.5308,0.7981,0.9584947835000001,3.5592,1.0381,3.7075,-4.09,-0.24,4.0970355136,-0.5508000000000001,0.8081,0.9779602497000001,-4.11,-0.23,4.1164304926
2019-09-26 17:30:00,-1.0808,0.7081000000000001,1.2921045817,3.5592,1.0381,3.7075,-4.64,-0.33,4.651720112,-1.1008,0.7081000000000001,1.3088797691,-4.66,-0.33,4.671669937
2019-09-26 18:00:00,-1.03984,0.74838,1.2811478642,3.5601599999999998,1.03838,3.7085,-4.6,-0.29,4.6091322394,-1.05984,0.74838,1.2974334087,-4.62,-0.29,4.6290927837
2019-09-26 18:30:00,-0.95208,0.6760600000000001,1.1676957866,3.51792,1.02606,3.6645,-4.47,-0.35000000000000003,4.4836815230000004,-0.97208,0.73606,1.2193128598,-4.49,-0.29,4.4993555094
2019-09-26 19:00:00,-0.7704000000000001,0.7678,1.0876732046,3.4896000000000003,1.0178,3.635,-4.26,-0.25,4.2673293756,-0.7904,0.7878000000000001,1.1159574365,-4.28,-0.23,4.2861754514
2019-09-26 19:30:00,-0.7660800000000001,1.22906,1.4482634601,3.49392,1.01906,3.6395,-4.26,0.21,4.2651729156,-0.7860800000000001,1.23906,1.4673757017,-4.28,0.22,4.2856504757
2019-09-26 20:00:00,-0.74272,1.23004,1.4368825283,3.49728,1.02004,3.643,-4.24,0.21,4.2451972863,-0.7627200000000001,1.24004,1.4558300038,-4.26,0.22,4.2656769685
2019-09-26 20:30:00,-0.44368,1.29976,1.3734001602,3.49632,1.01976,3.642,-3.94,0.28,3.9499367084,-0.46368000000000004,1.29976,1.3799910145,-3.96,0.28,3.9698866483
2019-09-26 21:00:00,-0.16176000000000001,1.3003200000000001,1.3103428559,3.49824,1.02032,3.644,-3.66,0.28,3.6706947571,-0.18176,1.39032,1.4021506338,-3.68,0.37,3.6985537714000003
2019-09-26 21:30:00,-1.67896,0.84072,1.8776892182,2.47104,0.72072,2.574,-4.15,0.12,4.1517345773,-1.69896,0.84072,1.8955936273,-4.17,0.12,4.1717262614
2019-09-26 22:00:00,-6.13,-0.67,6.1665063042,0.0,0.0,0.0,-6.13,-0.67,6.1665063042,-6.15,-0.66,6.1853132499,-6.15,-0.66,6.1853132499
2019-09-26 22:30:00,-5.69,-0.53,5.7146303468,0.0,0.0,0.0,-5.69,-0.53,5.7146303468,-5.71,-0.52,5.7336288684,-5.71,-0.52,5.7336288684
2019-09-26 23:00:00,-5.3,-0.55,5.3284613164,0.0,0.0,0.0,-5.3,-0.55,5.3284613164,-5.32,-0.55,5.3483548873,-5.32,-0.55,5.3483548873
2019-09-26 23:30:00,-4.92,-0.47000000000000003,4.9423982033,0.0,0.0,0.0,-4.92,-0.47000000000000003,4.9423982033,-4.94,-0.46,4.9613707783,-4.94,-0.46,4.9613707783
2019-09-27 00:00:00,-4.7,-0.47000000000000003,4.7234415419,0.0,0.0,0.0,-4.7,-0.47000000000000003,4.7234415419,-4.72,-0.46,4.7423622806,-4.72,-0.46,4.7423622806
2019-09-27 00:30:00,-4.5,-0.47000000000000003,4.5244778704,0.0,0.0,0.0,-4.5,-0.47000000000000003,4.5244778704,-4.52,-0.46,4.543346784,-4.52,-0.46,4.543346784
2019-09-27 01:00:00,-4.41,-0.47000000000000003,4.4349746335,0.0,0.0,0.0,-4.41,-0.47000000000000003,4.4349746335,-4.43,-0.46,4.4538185863,-4.43,-0.46,4.4538185863
2019-09-27 01:30:00,-4.41,-0.44,4.4318957569,0.0,0.0,0.0,-4.41,-0.44,4.4318957569,-4.41,-0.43,4.4309141269,-4.41,-0.43,4.4309141269
2019-09-27 02:00:00,-4.41,-0.44,4.4318957569,0.0,0.0,0.0,-4.41,-0.44,4.4318957569,-4.41,-0.43,4.4309141269,-4.41,-0.43,4.4309141269
2019-09-27 02:30:00,-4.35,-0.74,4.4124936261,0.0,0.0,0.0,-4.35,-0.74,4.4124936261,-4.3,0.01,4.3000116279,-4.3,0.01,4.3000116279
2019-09-27 03:00:00,-4.2,-0.9,4.295346319,0.0,0.0,0.0,-4.2,-0.9,4.295346319,-4.1,0.43,4.1224871134,-4.1,0.43,4.1224871134
2019-09-27 03:30:00,-4.23,-0.96,4.3375684433,0.0,0.0,0.0,-4.23,-0.96,4.3375684433,-4.14,0.38,4.1574030355,-4.14,0.38,4.1574030355
2019-09-27 04:00:00,-4.27,-1.03,4.3924708309,0.0,0.0,0.0,-4.27,-1.03,4.3924708309,-4.18,0.32,4.1922309097,-4.18,0.32,4.1922309097
2019-09-27 04:30:00,-4.27,-0.98,4.3810158639,0.0,0.0,0.0,-4.27,-0.98,4.3810158639,-4.16,0.35000000000000003,4.1746975938,-4.16,0.35000000000000003,4.1746975938
2019-09-27 05:00:00,-4.42,-1.02,4.5361657818,0.0,0.0,0.0,-4.42,-1.02,4.5361657818,-4.32,0.32,4.3318356386,-4.32,0.32,4.3318356386
2019-09-27 05:30:00,-4.46,-0.97,4.5642633579,0.0,0.0,0.0,-4.46,-0.97,4.5642633579,-4.36,0.35000000000000003,4.3740256058,-4.36,0.35000000000000003,4.3740256058
2019-09-27 06:00:00,-4.68,-0.96,4.777447017,0.0,0.0,0.0,-4.68,-0.96,4.777447017,-4.6,0.12,4.6015649512,-4.6,0.12,4.6015649512
2019-09-27 06:30:00,-5.35,-0.61,5.3846634064,0.0,0.0,0.0,-5.35,-0.61,5.3846634064,-5.37,-0.6000000000000001,5.4034155865,-5.37,-0.6000000000000001,5.4034155865
2019-09-27 07:00:00,-5.96,-0.85,6.0203073011,0.0,0.0,0.0,-5.96,-0.85,6.0203073011,-5.98,-0.84,6.0387084712,-5.98,-0.84,6.0387084712
2019-09-27 07:30:00,-6.61,-0.98,6.6822526142,0.0,0.0,0.0,-6.61,-0.98,6.6822526142,-6.63,-0.98,6.7020370038,-6.63,-0.98,6.7020370038
2019-09-27 08:00:00,-7.16,-1.24,7.2665810393,0.0,0.0,0.0,-7.16,-1.24,7.2665810393,-7.18,-1.24,7.2862884928,-7.18,-1.24,7.2862884928
2019-09-27 08:30:00,-1.45224,0.44518,1.5189424775,3.13776,0.9151800000000001,3.2685,-4.59,-0.47000000000000003,4.6140004335,-1.47224,0.44518,1.538075372,-4.61,-0.47000000000000003,4.6338968482
2019-09-27 09:00:00,-5.15384,-0.6586200000000001,5.1957527895,1.13616,0.33138,1.1835,-6.29,-0.99,6.3674327637,-5.17384,-0.6486200000000001,5.2143387165,-6.31,-0.98,6.3856479703
2019-09-27 09:30:00,-7.41,-1.4,7.5410940851,0.0,0.0,0.0,-7.41,-1.4,7.5410940851,-7.44,-1.4,7.5705746149,-7.44,-1.4,7.5705746149
2019-09-27 10:00:00,-7.71,-1.52,7.8584031457,0.0,0.0,0.0,-7.71,-1.52,7.8584031457,-7.73,-1.52,7.8780264026,-7.73,-1.52,7.8780264026
2019-09-27 10:30:00,-3.03368,-0.07524,3.0346128913,2.41632,0.70476,2.517,-5.45,-0.78,5.50553358,-3.05368,-0.055240000000000004,3.0541795952,-5.47,-0.76,5.5225447033
2019-09-27 11:00:00,-0.74328,0.6269600000000001,0.9723908679000001,3.48672,1.01696,3.632,-4.23,-0.39,4.2479406776,-0.7732800000000001,0.6369600000000001,1.0018383103,-4.26,-0.38,4.2769147759
2019-09-27 11:30:00,-0.78424,0.66668,1.0293175409,3.48576,1.01668,3.6310000000000002,-4.27,-0.35000000000000003,4.2843202495,-0.8042400000000001,0.66668,1.0446359174,-4.29,-0.35000000000000003,4.30425371
2019-09-27 12:00:00,-0.87424,0.66668,1.0994352186,3.48576,1.01668,3.6310000000000002,-4.36,-0.35000000000000003,4.3740256058,-0.89424,0.66668,1.1154045903,-4.38,-0.35000000000000003,4.3939617659
2019-09-27 12:30:00,-0.9652000000000001,0.5964,1.1345942006,3.4848,1.0164,3.63,-4.45,-0.42,4.4697762808,-0.9852000000000001,0.6064,1.1568664573,-4.47,-0.41000000000000003,4.4887637496
2019-09-27 13:00:00,-0.6604800000000001,0.59486,0.8888713349,3.47952,1.01486,3.6245000000000003,-4.14,-0.42,4.1612498123,-0.6704800000000001,0.70486,0.9728160412,-4.15,-0.31,4.1615622067
2019-09-27 13:30:00,-1.9935200000000002,0.30814,2.0171941528,2.7364800000000002,0.7981400000000001,2.8505000000000003,-4.73,-0.49,4.7553128183,-2.01352,0.31814000000000003,2.0384984302,-4.75,-0.48,4.7741910309
2019-09-27 14:00:00,-7.12,-1.26,7.2306292949,0.0,0.0,0.0,-7.12,-1.26,7.2306292949,-7.15,-1.25,7.2584433593,-7.15,-1.25,7.2584433593
2019-09-27 14:30:00,-1.20288,0.50416,1.3042613235,2.9971200000000002,0.87416,3.122,-4.2,-0.37,4.2162661206,-1.22288,0.5241600000000001,1.3304808153,-4.22,-0.35000000000000003,4.2344893435
2019-09-27 15:00:00,-5.99928,-0.9660400000000001,6.0765610175,0.6307200000000001,0.18396,0.657,-6.63,-1.15,6.7289969535,-6.00928,-0.84604,6.06854429,-6.64,-1.03,6.7194121767
2019-09-27 15:30:00,-2.22928,0.31646,2.2516296876,2.49072,0.7264600000000001,2.5945,-4.72,-0.41000000000000003,4.7377737388,-2.23928,0.40646000000000004,2.2758700864,-4.73,-0.32,4.7408121667
2019-09-27 16:00:00,-2.15832,0.42674,2.2001027817,2.49168,0.72674,2.5955,-4.65,-0.30000000000000004,4.6596673701,-2.18832,0.43674,2.231476249,-4.68,-0.29,4.6889764341
2019-09-27 16:30:00,-2.31472,0.50654,2.3694960329,2.52528,0.7365400000000001,2.6305,-4.84,-0.23,4.8454617943,-2.33472,0.50654,2.3890375154,-4.86,-0.23,4.865439343
2019-09-27 17:00:00,-2.1116,0.4687,2.1629919672,2.4984,0.7287,2.6025,-4.61,-0.26,4.617326066,-2.1316,0.4687,2.1825210766,-4.63,-0.26,4.6372944698000005
2019-09-27 17:30:00,-2.06984,0.17088,2.076881701,2.54016,0.7408800000000001,2.646,-4.61,-0.5700000000000001,4.6451049504,-2.08984,0.18088,2.0976531648,-4.63,-0.56,4.6637431319000004
2019-09-27 18:00:00,-1.8568,0.9876,2.103107225,2.5632,0.7476,2.67,-4.42,0.24,4.4265110414,-1.8868,0.9876,2.1296403452,-4.45,0.24,4.4564672107
2019-09-27 18:30:00,-1.30328,1.18696,1.762785523,2.7667200000000003,0.80696,2.882,-4.07,0.38,4.0877010654,-1.33328,1.19696,1.7917446247000002,-4.1,0.39,4.118507011
2019-09-27 19:00:00,0.023440000000000003,1.5764200000000002,1.5765942566,3.55344,1.03642,3.7015000000000002,-3.5300000000000002,0.54,3.5710642671,0.0034400000000000003,1.5764200000000002,1.5764237533,-3.55,0.54,3.5908355574
2019-09-27 19:30:00,-0.24856000000000003,1.48292,1.5036069300000001,3.54144,1.03292,3.689,-3.79,0.45,3.8166215427,-0.26856,1.54292,1.5661183225,-3.81,0.51,3.8439823101
2019-09-27 20:00:00,-0.2112,1.4734,1.4884599424,3.5088,1.0234,3.6550000000000002,-3.7199999999999998,0.45,3.7471188932,-0.2212,1.5834000000000001,1.5987760944,-3.73,0.56,3.7718032823
2019-09-27 20:30:00,0.18208000000000002,1.68144,1.6912698188,3.5020800000000003,1.02144,3.648,-3.32,0.66,3.384966765,0.16208,1.68144,1.6892336723999999,-3.34,0.66,3.4045851436
2019-09-27 21:00:00,0.22016000000000002,1.56088,1.5763301685000002,3.50016,1.02088,3.646,-3.2800000000000002,0.54,3.3241540277,0.20016,1.6308799999999999,1.6431170378000002,-3.3,0.61,3.355905243
2019-09-27 21:30:00,0.63968,1.59074,1.714539078,3.49968,1.02074,3.6455,-2.86,0.5700000000000001,2.9162475889,0.63968,1.96074,2.0624480236,-2.86,0.9400000000000001,3.0105149061
2019-09-27 22:00:00,0.8444,1.7692,1.9603775147,3.4944,1.0192,3.64,-2.65,0.75,2.7540878708000003,0.8244,1.7692,1.9518463054000001,-2.67,0.75,2.7733373397000003
2019-09-27 22:30:00,-5.5088,-0.8959,5.5811749883,0.1512,0.0441,0.1575,-5.66,-0.9400000000000001,5.7375255991,-5.4088,0.3141,5.4179125362,-5.5600000000000005,0.27,5.566551895
2019-09-27 23:00:00,-5.5,-0.74,5.549558541,0.0,0.0,0.0,-5.5,-0.74,5.549558541,-5.46,-0.16,5.4623438193,-5.46,-0.16,5.4623438193
2019-09-27 23:30:00,-5.16,-0.46,5.1804632997,0.0,0.0,0.0,-5.16,-0.46,5.1804632997,-5.19,-0.45,5.2094721422,-5.19,-0.45,5.2094721422
2019-09-28 00:00:00,-4.86,-0.38,4.8748333305,0.0,0.0,0.0,-4.86,-0.38,4.8748333305,-4.89,-0.37,4.9039779771,-4.89,-0.37,4.9039779771
2019-09-28 00:30:00,-4.66,-0.38,4.675467891,0.0,0.0,0.0,-4.66,-0.38,4.675467891,-4.68,-0.37,4.6946032846,-4.68,-0.37,4.6946032846
2019-09-28 01:00:00,-4.58,-0.4,4.597434067,0.0,0.0,0.0,-4.58,-0.4,4.597434067,-4.6,-0.4,4.6173585522,-4.6,-0.4,4.6173585522
2019-09-28 01:30:00,-4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,-4.5600000000000005,-0.38,4.5758059399,-4.58,-0.38,4.5957371552,-4.58,-0.38,4.5957371552
2019-09-28 02:00:00,-4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,-4.5600000000000005,-0.38,4.5758059399,-4.58,-0.38,4.5957371552,-4.58,-0.38,4.5957371552
2019-09-28 02:30:00,-4.6,-0.63,4.6429408784,0.0,0.0,0.0,-4.6,-0.63,4.6429408784,-4.58,-0.12,4.5815717827,-4.58,-0.12,4.5815717827
2019-09-28 03:00:00,-4.42,-0.93,4.5167798264,0.0,0.0,0.0,-4.42,-0.93,4.5167798264,-4.32,0.4,4.3384789961,-4.32,0.4,4.3384789961
2019-09-28 03:30:00,-4.46,-0.93,4.5559302014,0.0,0.0,0.0,-4.46,-0.93,4.5559302014,-4.36,0.4,4.3783101763,-4.36,0.4,4.3783101763
2019-09-28 04:00:00,-4.38,-0.93,4.4776444699999995,0.0,0.0,0.0,-4.38,-0.93,4.4776444699999995,-4.28,0.4,4.2986509512,-4.28,0.4,4.2986509512
2019-09-28 04:30:00,-4.35,-0.89,4.4401126112,0.0,0.0,0.0,-4.35,-0.89,4.4401126112,-4.25,0.43,4.2716975548,-4.25,0.43,4.2716975548
2019-09-28 05:00:00,-4.32,-0.92,4.4168767246,0.0,0.0,0.0,-4.32,-0.92,4.4168767246,-4.23,0.42,4.2507999247,-4.23,0.42,4.2507999247
2019-09-28 05:30:00,-4.32,-0.9,4.412754242,0.0,0.0,0.0,-4.32,-0.9,4.412754242,-4.23,0.42,4.2507999247,-4.23,0.42,4.2507999247
2019-09-28 06:00:00,-4.32,-0.59,4.3601032098,0.0,0.0,0.0,-4.32,-0.59,4.3601032098,-4.3,0.07,4.3005697297,-4.3,0.07,4.3005697297
2019-09-28 06:30:00,-4.64,-0.33,4.651720112,0.0,0.0,0.0,-4.64,-0.33,4.651720112,-4.66,-0.33,4.671669937,-4.66,-0.33,4.671669937
2019-09-28 07:00:00,-4.77,-0.33,4.7814014682,0.0,0.0,0.0,-4.77,-0.33,4.7814014682,-4.79,-0.33,4.8013539757,-4.79,-0.33,4.8013539757
2019-09-28 07:30:00,-5.11,-0.38,5.1241096788,0.0,0.0,0.0,-5.11,-0.38,5.1241096788,-5.13,-0.37,5.1433257723,-5.13,-0.37,5.1433257723
2019-09-28 08:00:00,-5.44,-0.5,5.462929617,0.0,0.0,0.0,-5.44,-0.5,5.462929617,-5.46,-0.45,5.4785125719,-5.46,-0.45,5.4785125719
2019-09-28 08:30:00,-5.73,-0.55,5.75633564,0.0,0.0,0.0,-5.73,-0.55,5.75633564,-5.75,-0.55,5.7762444547000005,-5.75,-0.55,5.7762444547000005
2019-09-28 09:00:00,-6.05,-0.58,6.0777380661,0.0,0.0,0.0,-6.05,-0.58,6.0777380661,-6.07,-0.58,6.0976470872,-6.07,-0.58,6.0976470872
2019-09-28 09:30:00,-5.86544,-0.5349200000000001,5.889781473,0.15456,0.04508,0.161,-6.02,-0.58,6.0478756601,-5.88544,-0.5349200000000001,5.9096990956,-6.04,-0.58,6.0677837799
2019-09-28 10:00:00,-1.4388800000000002,0.46366,1.5117394782,2.48112,0.7236600000000001,2.5845000000000002,-3.92,-0.26,3.9286129868,-1.40888,1.28366,1.9059711042,-3.89,0.56,3.9301017799
2019-09-28 10:30:00,-1.4108,0.9531000000000001,1.7025734199,2.4792,0.7231000000000001,2.5825,-3.89,0.23,3.8967935537000002,-1.4408,0.9531000000000001,1.7275138929,-3.92,0.23,3.9267416518
2019-09-28 11:00:00,-2.70304,0.5282800000000001,2.7541795512,1.77696,0.5182800000000001,1.851,-4.48,0.01,4.4800111607,-2.72304,0.5282800000000001,2.7738108443,-4.5,0.01,4.5000111111
2019-09-28 11:30:00,-6.08,-0.54,6.1039331582,0.0,0.0,0.0,-6.08,-0.54,6.1039331582,-6.1,-0.53,6.1229813,-6.1,-0.53,6.1229813
2019-09-28 12:00:00,-6.15,-0.49,6.169489444,0.0,0.0,0.0,-6.15,-0.49,6.169489444,-6.17,-0.49,6.1894264678,-6.17,-0.49,6.1894264678
2019-09-28 12:30:00,-5.95,-0.49,5.9701423769,0.0,0.0,0.0,-5.95,-0.49,5.9701423769,-5.97,-0.49,5.9900751247,-5.97,-0.49,5.9900751247
2019-09-28 13:00:00,-5.68,-0.46,5.6985963184,0.0,0.0,0.0,-5.68,-0.46,5.6985963184,-5.7,-0.45,5.7177355658,-5.7,-0.45,5.7177355658
2019-09-28 13:30:00,-5.61,-0.46,5.6288275866,0.0,0.0,0.0,-5.61,-0.46,5.6288275866,-5.63,-0.45,5.6479553823,-5.63,-0.45,5.6479553823
2019-09-28 14:00:00,-5.5600000000000005,-0.79,5.6158436588,0.0,0.0,0.0,-5.5600000000000005,-0.79,5.6158436588,-5.5,-0.03,5.5000818176,-5.5,-0.03,5.5000818176
2019-09-28 14:30:00,-5.65,-1.03,5.7431176202,0.0,0.0,0.0,-5.65,-1.03,5.7431176202,-5.54,0.30000000000000004,5.5481167976,-5.54,0.30000000000000004,5.5481167976
2019-09-28 15:00:00,-5.58,-1.01,5.6706701544,0.0,0.0,0.0,-5.58,-1.01,5.6706701544,-5.46,0.30000000000000004,5.4682355472,-5.46,0.30000000000000004,5.4682355472
2019-09-28 15:30:00,-4.61976,-0.64868,4.6650796563,0.45024000000000003,0.13132000000000002,0.46900000000000003,-5.07,-0.78,5.1296491108,-4.51976,0.48132,4.5453162046,-4.97,0.35000000000000003,4.9823087018
2019-09-28 16:00:00,-0.62368,1.18226,1.3366807584,2.47632,0.72226,2.5795,-3.1,0.46,3.1339432031,-0.64368,1.19226,1.3549198685000001,-3.12,0.47000000000000003,3.1552020538
2019-09-28 16:30:00,-0.77944,1.20058,1.4314045724,2.47056,0.7205800000000001,2.5735,-3.25,0.48,3.2852549368,-0.79944,1.21058,1.4507268006,-3.27,0.49,3.3065087328000002
2019-09-28 17:00:00,-0.9170400000000001,1.24128,1.5432881779,2.47296,0.72128,2.576,-3.39,0.52,3.4296501279,-0.9370400000000001,1.24128,1.555255606,-3.41,0.52,3.4494202411
2019-09-28 17:30:00,-1.23984,1.2033800000000001,1.7278097841000002,2.48016,0.72338,2.5835,-3.7199999999999998,0.48,3.7508399059,-1.25984,1.21338,1.7491391740000002,-3.74,0.49,3.7719623540000002
2019-09-28 18:00:00,-1.29216,1.2056200000000001,1.7672569281000001,2.4878400000000003,0.72562,2.5915,-3.7800000000000002,0.48,3.8103543142,-1.31216,1.21562,1.7887134622,-3.8,0.49,3.8314618620000003
2019-09-28 18:30:00,-1.33976,1.26632,1.8435083943000001,2.49024,0.7263200000000001,2.594,-3.83,0.54,3.8678805566000003,-1.35976,1.26632,1.8580940773,-3.85,0.54,3.8876856869000003
2019-09-28 19:00:00,-1.4512,1.2359,1.9061558829,2.4888,0.7259,2.5925000000000002,-3.94,0.51,3.9728704988,-1.4712,1.2359,1.921426098,-3.96,0.51,3.9927058494
2019-09-28 19:30:00,-1.45072,1.10604,1.824256835,2.48928,0.72604,2.593,-3.94,0.38,3.9582824558,-1.43072,1.47604,2.0556395112,-3.92,0.75,3.9911026045
2019-09-28 20:00:00,-1.8003200000000001,1.12324,2.121984967,2.23968,0.65324,2.333,-4.04,0.47000000000000003,4.0672472263,-1.8203200000000002,1.12324,2.1389794295,-4.06,0.47000000000000003,4.0871138961
2019-09-28 20:30:00,-5.94,-0.28,5.9465956647,0.0,0.0,0.0,-5.94,-0.28,5.9465956647,-5.96,-0.27,5.9661126372,-5.96,-0.27,5.9661126372
2019-09-28 21:00:00,-5.71,-0.25,5.7154702344,0.0,0.0,0.0,-5.71,-0.25,5.7154702344,-5.73,-0.25,5.7354511592,-5.73,-0.25,5.7354511592
2019-09-28 21:30:00,-5.55,-0.23,5.5547637213000005,0.0,0.0,0.0,-5.55,-0.23,5.5547637213000005,-5.57,-0.25,5.5756075902,-5.57,-0.25,5.5756075902
2019-09-28 22:00:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.4,-0.23,5.4048959287,-5.4,-0.23,5.4048959287
2019-09-28 22:30:00,-5.09,-0.36,5.1027149636,0.0,0.0,0.0,-5.09,-0.36,5.1027149636,-5.09,0.0,5.09,-5.09,0.0,5.09
2019-09-28 23:00:00,-4.75,-0.24,4.7560592932,0.0,0.0,0.0,-4.75,-0.24,4.7560592932,-4.77,-0.24,4.7760339195,-4.77,-0.24,4.7760339195
2019-09-28 23:30:00,-4.57,-0.33,4.5818991696,0.0,0.0,0.0,-4.57,-0.33,4.5818991696,-4.59,-0.33,4.6018474551,-4.59,-0.33,4.6018474551
2019-09-29 00:00:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.24,4.5163812948,-4.51,-0.24,4.5163812948
2019-09-29 00:30:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.24,4.3466308792,-4.34,-0.24,4.3466308792
2019-09-29 01:00:00,-4.2,-0.32,4.212172836,0.0,0.0,0.0,-4.2,-0.32,4.212172836,-4.22,-0.29,4.2299527184,-4.22,-0.29,4.2299527184
2019-09-29 01:30:00,-4.13,-0.41000000000000003,4.1503011939,0.0,0.0,0.0,-4.13,-0.41000000000000003,4.1503011939,-4.15,-0.39,4.168285019,-4.15,-0.39,4.168285019
2019-09-29 02:00:00,-4.16,-0.22,4.1658132459,0.0,0.0,0.0,-4.16,-0.22,4.1658132459,-4.18,-0.22,4.1857854699,-4.18,-0.22,4.1857854699
2019-09-29 02:30:00,-4.0,-0.66,4.0540843602,0.0,0.0,0.0,-4.0,-0.66,4.0540843602,-4.02,-0.6900000000000001,4.0787865843,-4.02,-0.6900000000000001,4.0787865843
2019-09-29 03:00:00,-3.96,-0.25,3.9678835668,0.0,0.0,0.0,-3.96,-0.25,3.9678835668,-3.98,-0.24,3.9872296147,-3.98,-0.24,3.9872296147
2019-09-29 03:30:00,-3.96,-0.25,3.9678835668,0.0,0.0,0.0,-3.96,-0.25,3.9678835668,-3.98,-0.24,3.9872296147,-3.98,-0.24,3.9872296147
2019-09-29 04:00:00,-3.89,-0.25,3.898025141,0.0,0.0,0.0,-3.89,-0.25,3.898025141,-3.91,-0.24,3.9173588041,-3.91,-0.24,3.9173588041
2019-09-29 04:30:00,-3.89,-0.27,3.8993589217,0.0,0.0,0.0,-3.89,-0.27,3.8993589217,-3.91,-0.26,3.9186349664,-3.91,-0.26,3.9186349664
2019-09-29 05:00:00,-3.8200000000000003,-0.27,3.8295299973,0.0,0.0,0.0,-3.8200000000000003,-0.27,3.8295299973,-3.84,-0.22,3.8462969204,-3.84,-0.22,3.8462969204
2019-09-29 05:30:00,-3.73,-0.29,3.7412564734,0.0,0.0,0.0,-3.73,-0.29,3.7412564734,-3.75,-0.29,3.7611966181,-3.75,-0.29,3.7611966181
2019-09-29 06:00:00,-3.77,-0.26,3.778954882,0.0,0.0,0.0,-3.77,-0.26,3.778954882,-3.79,-0.26,3.7989077378,-3.79,-0.26,3.7989077378
2019-09-29 06:30:00,-4.06,-0.72,4.1233481541,0.0,0.0,0.0,-4.06,-0.72,4.1233481541,-4.05,0.51,4.0819848113,-4.05,0.51,4.0819848113
2019-09-29 07:00:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.23,4.1763381089,-4.17,-0.23,4.1763381089
2019-09-29 07:30:00,-4.34,-0.22,4.3455724594,0.0,0.0,0.0,-4.34,-0.22,4.3455724594,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2019-09-29 08:00:00,-0.278,1.171,1.2035468416,2.232,0.651,2.325,-2.51,0.52,2.563298656,-0.298,1.181,1.2180168308,-2.5300000000000002,0.53,2.5849177937
2019-09-29 08:30:00,-3.22384,0.31138000000000005,3.2388426714,0.8961600000000001,0.26138,0.9335,-4.12,0.05,4.1203033869,-3.24384,0.31138000000000005,3.2587505965,-4.14,0.05,4.1403019214
2019-09-29 09:00:00,-5.25,-0.27,5.2569382724,0.0,0.0,0.0,-5.25,-0.27,5.2569382724,-5.27,-0.26,5.2764097642,-5.27,-0.26,5.2764097642
2019-09-29 09:30:00,-1.2284,1.0563,1.6201037775,2.1816,0.6363,2.2725,-3.41,0.42,3.4357677454,-1.2584,1.0663,1.6494139111,-3.44,0.43,3.4667708318
2019-09-29 10:00:00,-0.78456,1.20492,1.437833996,2.48544,0.72492,2.589,-3.27,0.48,3.3050416034,-0.80456,1.20492,1.448844022,-3.29,0.48,3.3248308228
2019-09-29 10:30:00,-0.9579200000000001,1.12394,1.4767707507,2.48208,0.72394,2.5855,-3.44,0.4,3.4631777315,-0.9779200000000001,1.13394,1.4973801955,-3.46,0.41000000000000003,3.4842072269
2019-09-29 11:00:00,-1.17648,1.08436,1.5999818124,2.48352,0.72436,2.5869999999999997,-3.66,0.36,3.677662301,-1.19648,1.09436,1.621477166,-3.68,0.37,3.6985537714000003
2019-09-29 11:30:00,-1.37744,1.08408,1.7528748957,2.48256,0.7240800000000001,2.586,-3.86,0.36,3.8767512172,-1.39744,1.09408,1.774781564,-3.88,0.37,3.8976018268
2019-09-29 12:00:00,-1.40936,1.08352,1.7777264131,2.48064,0.72352,2.584,-3.89,0.36,3.9066225822,-1.42936,1.09352,1.7996821941999999,-3.91,0.37,3.9274673773
2019-09-29 12:30:00,-1.55944,1.08058,1.8972364770999999,2.47056,0.7205800000000001,2.5735,-4.03,0.36,4.046047454,-1.57944,1.09058,1.9193737130000001,-4.05,0.37,4.0668661153
2019-09-29 13:00:00,-5.37168,-0.21174,5.3758515465,0.50832,0.14826,0.5295,-5.88,-0.36,5.8910101001,-5.39168,-0.18174,5.3947421301,-5.9,-0.33,5.9092216069
2019-09-29 13:30:00,-1.3984,1.0738,1.7631134393,2.4816000000000003,0.7238,2.585,-3.88,0.35000000000000003,3.895754099,-1.4184,1.0838,1.7850717072000002,-3.9,0.36,3.9165801409
2019-09-29 14:00:00,-3.67568,0.39626000000000006,3.6969778806,1.3243200000000002,0.38626000000000005,1.3795,-5.0,0.01,5.00001,-3.6956800000000003,0.39626000000000006,3.716863281,-5.02,0.01,5.0200099601
2019-09-29 14:30:00,-6.15,-0.37,6.161120028,0.0,0.0,0.0,-6.15,-0.37,6.161120028,-6.18,-0.36,6.1904765568,-6.18,-0.36,6.1904765568
2019-09-29 15:00:00,-6.12472,-0.38846,6.137026662,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-6.13,-0.39,6.1423936702,-6.15472,-0.35846000000000006,6.1651497833,-6.16,-0.36,6.1705105137
2019-09-29 15:30:00,-1.4412800000000001,1.12796,1.8301862747,2.35872,0.68796,2.457,-3.8,0.44,3.8253888691,-1.4712800000000001,1.12796,1.8539036113,-3.83,0.44,3.8551913052
2019-09-29 16:00:00,-1.2812000000000001,1.1659,1.7322806499,2.4888,0.7259,2.5925000000000002,-3.77,0.44,3.7955895458,-1.3012000000000001,1.1659,1.7471245663000001,-3.79,0.44,3.8154554119
2019-09-29 16:30:00,-1.41736,1.23702,1.8812569867,2.49264,0.7270200000000001,2.5965,-3.91,0.51,3.9431205916,-1.43736,1.23702,1.8963708103,-3.93,0.51,3.9629534441
2019-09-29 17:00:00,-1.41736,1.28702,1.9145051188000002,2.49264,0.7270200000000001,2.5965,-3.91,0.56,3.9498987329,-1.43736,1.28702,1.9293585074,-3.93,0.56,3.9696977215
2019-09-29 17:30:00,-1.5664,1.2873,2.0274985203,2.4936,0.7273000000000001,2.5975,-4.06,0.56,4.0984387271,-1.5864,1.2873,2.0429895374,-4.08,0.56,4.1182520564
2019-09-29 18:00:00,-1.65592,1.10744,1.9921080292000002,2.49408,0.7274400000000001,2.598,-4.15,0.38,4.1673612754,-1.58592,1.67744,2.3084512557,-4.08,0.9500000000000001,4.1891407233
2019-09-29 18:30:00,-1.68544,1.2475800000000001,2.0969415466,2.49456,0.72758,2.5985,-4.18,0.52,4.2122203171,-1.70544,1.25758,2.1189698087,-4.2,0.53,4.2333083989
2019-09-29 19:00:00,-1.71496,1.24772,2.1208236608,2.49504,0.72772,2.599,-4.21,0.52,4.2419924564,-1.73496,1.25772,2.1428825913,-4.23,0.53,4.2630740083
2019-09-29 19:30:00,-1.73496,1.24772,2.1370286381,2.49504,0.72772,2.599,-4.23,0.52,4.2618423246,-1.75496,1.25772,2.1591072692,-4.25,0.53,4.282919565
2019-09-29 20:00:00,-1.54448,1.26786,1.9982210714000002,2.49552,0.7278600000000001,2.5995,-4.04,0.54,4.0759293419,-1.56448,1.27786,2.0200306557,-4.06,0.55,4.0970843291
2019-09-29 20:30:00,-1.2825600000000001,1.3384200000000002,1.8537335974,2.49744,0.7284200000000001,2.6015,-3.7800000000000002,0.61,3.8289032372,-1.3025600000000002,1.3384200000000002,1.8676270104000001,-3.8,0.61,3.8486491137
2019-09-29 21:00:00,-4.00032,0.45574000000000003,4.0261965985,0.9796800000000001,0.28574000000000005,1.0205,-4.98,0.17,4.9829007616,-4.02032,0.47574000000000005,4.0483702215,-5.0,0.19,5.0036086977
2019-09-29 21:30:00,-5.65,-0.23,5.6546794781,0.0,0.0,0.0,-5.65,-0.23,5.6546794781,-5.67,-0.23,5.6746629856,-5.67,-0.23,5.6746629856
2019-09-29 22:00:00,-5.38,-0.31,5.3889238258,0.0,0.0,0.0,-5.38,-0.31,5.3889238258,-5.4,-0.1,5.4009258466,-5.4,-0.1,5.4009258466
2019-09-29 22:30:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.13,-0.22,5.134715182,-5.13,-0.22,5.134715182
2019-09-29 23:00:00,-4.8,-0.22,4.8050390217,0.0,0.0,0.0,-4.8,-0.22,4.8050390217,-4.82,-0.22,4.8250181347000005,-4.82,-0.22,4.8250181347000005
2019-09-29 23:30:00,-4.36,-0.22,4.3655469302,0.0,0.0,0.0,-4.36,-0.22,4.3655469302,-4.38,-0.22,4.3855216337,-4.38,-0.22,4.3855216337
2019-09-30 00:00:00,-4.23,-0.25,4.2373812668,0.0,0.0,0.0,-4.23,-0.25,4.2373812668,-4.25,-0.24,4.2567710768,-4.25,-0.24,4.2567710768
2019-09-30 00:30:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.09,-0.22,4.0959125967,-4.09,-0.22,4.0959125967
2019-09-30 01:00:00,-4.04,-0.23,4.0465417334,0.0,0.0,0.0,-4.04,-0.23,4.0465417334,-4.06,-0.22,4.0659562221,-4.06,-0.22,4.0659562221
2019-09-30 01:30:00,-4.04,-0.44,4.0638897623,0.0,0.0,0.0,-4.04,-0.44,4.0638897623,-4.06,-0.42,4.0816663264,-4.06,-0.42,4.0816663264
2019-09-30 02:00:00,-4.12,-0.22,4.1258696053,0.0,0.0,0.0,-4.12,-0.22,4.1258696053,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2019-09-30 02:30:00,-4.07,-0.25,4.0776709038,0.0,0.0,0.0,-4.07,-0.25,4.0776709038,-4.09,-0.28,4.0995731485,-4.09,-0.28,4.0995731485
2019-09-30 03:00:00,-3.99,-0.25,3.9978244084,0.0,0.0,0.0,-3.99,-0.25,3.9978244084,-4.01,-0.25,4.0177854597,-4.01,-0.25,4.0177854597
2019-09-30 03:30:00,-3.94,-0.8300000000000001,4.0264748851,0.0,0.0,0.0,-3.94,-0.8300000000000001,4.0264748851,-3.96,-0.84,4.0481106704,-3.96,-0.84,4.0481106704
2019-09-30 04:00:00,-3.98,-0.22,3.9860757645,0.0,0.0,0.0,-3.98,-0.22,3.9860757645,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2019-09-30 04:30:00,-3.89,-0.86,3.9839302203,0.0,0.0,0.0,-3.89,-0.86,3.9839302203,-3.91,-0.87,4.0056210505,-3.91,-0.87,4.0056210505
2019-09-30 05:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2019-09-30 05:30:00,-4.12,0.0,4.12,0.0,0.0,0.0,-4.12,0.0,4.12,-4.14,0.0,4.14,-4.14,0.0,4.14
2019-09-30 06:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2019-09-30 06:30:00,-5.25,-0.33,5.2603612043,0.0,0.0,0.0,-5.25,-0.33,5.2603612043,-5.27,-0.32,5.2797064312,-5.27,-0.32,5.2797064312
2019-09-30 07:00:00,-6.0,-0.59,6.0289385467,0.0,0.0,0.0,-6.0,-0.59,6.0289385467,-6.02,-0.58,6.0478756601,-6.02,-0.58,6.0478756601
2019-09-30 07:30:00,-6.68,-0.74,6.7208630398,0.0,0.0,0.0,-6.68,-0.74,6.7208630398,-6.7,-0.73,6.7396513263,-6.7,-0.73,6.7396513263
2019-09-30 08:00:00,-7.17,-1.01,7.24078725,0.0,0.0,0.0,-7.17,-1.01,7.24078725,-7.19,-0.99,7.2578371434,-7.19,-0.99,7.2578371434
2019-09-30 08:30:00,-7.46,-1.16,7.5496489985,0.0,0.0,0.0,-7.46,-1.16,7.5496489985,-7.48,-1.15,7.5678860985,-7.48,-1.15,7.5678860985
2019-09-30 09:00:00,-7.14,-1.11,7.2257663953,0.0,0.0,0.0,-7.14,-1.11,7.2257663953,-7.16,-1.1,7.2440044174,-7.16,-1.1,7.2440044174
2019-09-30 09:30:00,-7.29,-1.23,7.3930372649,0.0,0.0,0.0,-7.29,-1.23,7.3930372649,-7.31,-1.23,7.4127592703000005,-7.31,-1.23,7.4127592703000005
2019-09-30 10:00:00,-7.33,-1.33,7.4496845571,0.0,0.0,0.0,-7.33,-1.33,7.4496845571,-7.35,-1.33,7.4693640961,-7.35,-1.33,7.4693640961
2019-09-30 10:30:00,-7.43,-1.4100000000000001,7.5626053712,0.0,0.0,0.0,-7.43,-1.4100000000000001,7.5626053712,-7.45,-1.4,7.580402364,-7.45,-1.4,7.580402364
2019-09-30 11:00:00,-7.22,-1.32,7.3396730172,0.0,0.0,0.0,-7.22,-1.32,7.3396730172,-7.24,-1.32,7.3593477972,-7.24,-1.32,7.3593477972
2019-09-30 11:30:00,-7.16,-1.37,7.2898902598,0.0,0.0,0.0,-7.16,-1.37,7.2898902598,-7.18,-1.3599999999999999,7.3076672064,-7.18,-1.3599999999999999,7.3076672064
2019-09-30 12:00:00,-7.14,-1.3900000000000001,7.2740428924,0.0,0.0,0.0,-7.14,-1.3900000000000001,7.2740428924,-7.16,-1.3900000000000001,7.2936753424,-7.16,-1.3900000000000001,7.2936753424
2019-09-30 12:30:00,-7.18,-1.47,7.3289358027,0.0,0.0,0.0,-7.18,-1.47,7.3289358027,-7.21,-1.46,7.3563374039,-7.21,-1.46,7.3563374039
2019-09-30 13:00:00,-7.22,-1.43,7.3602513544,0.0,0.0,0.0,-7.22,-1.43,7.3602513544,-7.24,-1.42,7.3779400919,-7.24,-1.42,7.3779400919
2019-09-30 13:30:00,-3.04968,-0.17074,3.0544558026,2.26032,0.6592600000000001,2.3545,-5.31,-0.8300000000000001,5.3744767187,-3.05968,-0.12074000000000001,3.0620613727,-5.32,-0.78,5.3768764167
2019-09-30 14:00:00,-2.55936,0.09352,2.5610680584,2.48064,0.72352,2.584,-5.04,-0.63,5.0792223814,-2.5793600000000003,0.10352000000000001,2.5814364993,-5.06,-0.62,5.097842681
2019-09-30 14:30:00,-2.77272,-0.027460000000000002,2.7728559735,2.47728,0.7225400000000001,2.5805,-5.25,-0.75,5.3033008589,-2.79272,-0.027460000000000002,2.7928549998000003,-5.27,-0.75,5.3231006002
2019-09-30 15:00:00,-2.82696,-0.02578,2.8270775458,2.48304,0.7242200000000001,2.5865,-5.31,-0.75,5.3627045416,-2.84696,-0.02578,2.8470767201,-5.33,-0.75,5.3825087088
2019-09-30 15:30:00,-2.59504,0.12478000000000002,2.5980382311,2.48496,0.7247800000000001,2.5885,-5.08,-0.6000000000000001,5.1153103523,-2.61504,0.12478000000000002,2.6180153265,-5.1,-0.6000000000000001,5.1351728306
2019-09-30 16:00:00,-2.76792,0.05144000000000001,2.7683979483,2.54208,0.7414400000000001,2.648,-5.31,-0.6900000000000001,5.3546428452,-2.76792,0.22144000000000003,2.7767637278,-5.31,-0.52,5.335400641
2019-09-30 16:30:00,-2.85048,0.18486000000000002,2.8564680026,2.75952,0.80486,2.8745000000000003,-5.61,-0.62,5.64415627,-2.87048,0.20486000000000001,2.8777809246,-5.63,-0.6000000000000001,5.6618813128
2019-09-30 17:00:00,-1.6608,0.6706000000000001,1.7910781669,3.4992,1.0206,3.645,-5.16,-0.35000000000000003,5.1718565332,-1.6808,0.6706000000000001,1.8096389143,-5.18,-0.35000000000000003,5.1918108594
2019-09-30 17:30:00,-1.44368,0.69976,1.6043303898999999,3.49632,1.01976,3.642,-4.94,-0.32,4.9503535227,-1.45368,0.9097600000000001,1.7148903172,-4.95,-0.11,4.9512220714
2019-09-30 18:00:00,-1.43552,0.77214,1.6300054755,3.50448,1.02214,3.6505,-4.94,-0.25,4.9463218658,-1.4655200000000002,1.07214,1.8158284748,-4.97,0.05,4.9702515027
2019-09-30 18:30:00,-1.5037600000000002,1.13432,1.8836071777,3.54624,1.03432,3.694,-5.05,0.1,5.050990002,-1.52376,1.15432,1.9116221384,-5.07,0.12,5.0714199195
2019-09-30 19:00:00,-1.6812,0.6634,1.8073552501,3.5088,1.0234,3.6550000000000002,-5.19,-0.36,5.202470567,-1.6812,1.0034,1.9578674623,-5.19,-0.02,5.1900385355
2019-09-30 19:30:00,-1.5936,0.7927000000000001,1.7798691665000002,3.5064,1.0227,3.6525,-5.1,-0.23,5.1051836402,-1.6136,0.7927000000000001,1.7977981672,-5.12,-0.23,5.125163412
2019-09-30 20:00:00,-7.5552,-0.9586,7.6157705454,0.24480000000000002,0.0714,0.255,-7.8,-1.03,7.8677125011,-7.5752,-0.9486,7.6343629073,-7.82,-1.02,7.8862411832
2019-09-30 20:30:00,-7.69,-1.03,7.7586725669,0.0,0.0,0.0,-7.69,-1.03,7.7586725669,-7.71,-1.02,7.7771781515,-7.71,-1.02,7.7771781515
2019-09-30 21:00:00,-7.25,-0.93,7.3094049005,0.0,0.0,0.0,-7.25,-0.93,7.3094049005,-7.27,-0.93,7.3292427985,-7.27,-0.93,7.3292427985
2019-09-30 21:30:00,-6.79,-0.8,6.8369657012000005,0.0,0.0,0.0,-6.79,-0.8,6.8369657012000005,-6.8,-0.77,6.8434567289,-6.8,-0.77,6.8434567289
2019-09-30 22:00:00,-6.32,-0.58,6.3465581223,0.0,0.0,0.0,-6.32,-0.58,6.3465581223,-6.34,-0.5700000000000001,6.365571459,-6.34,-0.5700000000000001,6.365571459
2019-09-30 22:30:00,-5.88,-0.47000000000000003,5.8987541057,0.0,0.0,0.0,-5.88,-0.47000000000000003,5.8987541057,-5.9,-0.46,5.9179050347,-5.9,-0.46,5.9179050347
2019-09-30 23:00:00,-5.48,-0.49,5.5018633207,0.0,0.0,0.0,-5.48,-0.49,5.5018633207,-5.5,-0.49,5.5217841320000005,-5.5,-0.49,5.5217841320000005
2019-09-30 23:30:00,-5.15,-0.46,5.1705028769,0.0,0.0,0.0,-5.15,-0.46,5.1705028769,-5.17,-0.45,5.1895471864000005,-5.17,-0.45,5.1895471864000005
2019-10-01 00:00:00,-4.84,-0.46,4.8618103624,0.0,0.0,0.0,-4.84,-0.46,4.8618103624,-4.86,-0.45,4.8807888707,-4.86,-0.45,4.8807888707
2019-10-01 00:30:00,-4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,-4.5600000000000005,-0.4,4.5775102403,-4.58,-0.39,4.5965748117,-4.58,-0.39,4.5965748117
2019-10-01 01:00:00,-4.5,-0.43,4.5204977602,0.0,0.0,0.0,-4.5,-0.43,4.5204977602,-4.52,-0.42,4.5394713349,-4.52,-0.42,4.5394713349
2019-10-01 01:30:00,-4.5,-0.43,4.5204977602,0.0,0.0,0.0,-4.5,-0.43,4.5204977602,-4.52,-0.42,4.5394713349,-4.52,-0.42,4.5394713349
2019-10-01 02:00:00,-4.55,-0.43,4.5702735148,0.0,0.0,0.0,-4.55,-0.43,4.5702735148,-4.57,-0.42,4.5892591995,-4.57,-0.42,4.5892591995
2019-10-01 02:30:00,-4.53,-0.84,4.6072225907,0.0,0.0,0.0,-4.53,-0.84,4.6072225907,-4.46,0.14,4.4621967684,-4.46,0.14,4.4621967684
2019-10-01 03:00:00,-4.53,-0.9500000000000001,4.628541887,0.0,0.0,0.0,-4.53,-0.9500000000000001,4.628541887,-4.41,0.38,4.4263416045,-4.41,0.38,4.4263416045
2019-10-01 03:30:00,-4.53,-0.98,4.6347923362,0.0,0.0,0.0,-4.53,-0.98,4.6347923362,-4.41,0.36,4.4246694792,-4.41,0.36,4.4246694792
2019-10-01 04:00:00,-4.39,-0.98,4.4980551353,0.0,0.0,0.0,-4.39,-0.98,4.4980551353,-4.29,0.36,4.3050783965,-4.29,0.36,4.3050783965
2019-10-01 04:30:00,-4.43,-0.47000000000000003,4.4548625119,0.0,0.0,0.0,-4.43,-0.47000000000000003,4.4548625119,-4.43,-0.18,4.4336553768,-4.43,-0.18,4.4336553768
2019-10-01 05:00:00,-4.58,-0.37,4.5949211092,0.0,0.0,0.0,-4.58,-0.37,4.5949211092,-4.6,-0.36,4.6140654525,-4.6,-0.36,4.6140654525
2019-10-01 05:30:00,-4.73,-0.44,4.750421034,0.0,0.0,0.0,-4.73,-0.44,4.750421034,-4.75,-0.43,4.7694234452,-4.75,-0.43,4.7694234452
2019-10-01 06:00:00,-5.01,-0.5700000000000001,5.0423208942,0.0,0.0,0.0,-5.01,-0.5700000000000001,5.0423208942,-5.03,-0.52,5.0568072931,-5.03,-0.52,5.0568072931
2019-10-01 06:30:00,-5.55,-0.62,5.5845232563,0.0,0.0,0.0,-5.55,-0.62,5.5845232563,-5.57,-0.61,5.6033025976,-5.57,-0.61,5.6033025976
2019-10-01 07:00:00,-6.03,-0.79,6.0815294129,0.0,0.0,0.0,-6.03,-0.79,6.0815294129,-6.04,-0.75,6.0863864485,-6.04,-0.75,6.0863864485
2019-10-01 07:30:00,-0.5444800000000001,1.02786,1.1631657878000001,3.21552,0.93786,3.3495,-3.76,0.09,3.7610769734,-0.5644800000000001,1.03786,1.1814360118,-3.7800000000000002,0.1,3.78132252
2019-10-01 08:00:00,-0.52312,0.70284,0.876149873,3.5068799999999998,1.02284,3.653,-4.03,-0.32,4.0426847515,-0.51312,1.33284,1.4281997759,-4.02,0.31,4.0319350193
2019-10-01 08:30:00,-0.6488,0.9741000000000001,1.1703897855,3.5112,1.0241,3.6575,-4.16,-0.05,4.1603004699,-0.6688000000000001,0.9741000000000001,1.1815939446,-4.18,-0.05,4.1802990324
2019-10-01 09:00:00,-0.6945600000000001,0.79242,1.053728167,3.50544,1.02242,3.6515,-4.2,-0.23,4.2062929047,-0.7145600000000001,0.79242,1.0670170805,-4.22,-0.23,4.2262631248
2019-10-01 09:30:00,-0.81408,0.8525600000000001,1.1788065151,3.50592,1.02256,3.652,-4.32,-0.17,4.3233436135,-0.83408,1.01256,1.3118563946,-4.34,-0.01,4.3400115207
2019-10-01 10:00:00,-0.9240800000000001,0.7425600000000001,1.1854615979,3.50592,1.02256,3.652,-4.43,-0.28,4.4388399385,-0.94408,0.7425600000000001,1.2011171467,-4.45,-0.28,4.4588002871
2019-10-01 10:30:00,-0.9805600000000001,0.7194200000000001,1.2161673610000001,3.52944,1.02942,3.6765,-4.51,-0.31,4.5206415474,-1.00056,0.7294200000000001,1.2382139759,-4.53,-0.30000000000000004,4.5399229068
2019-10-01 11:00:00,-1.07912,0.6498400000000001,1.2596793243,3.53088,1.02984,3.678,-4.61,-0.38,4.6256350915,-1.10912,0.6498400000000001,1.2854723645,-4.64,-0.38,4.655534341
2019-10-01 11:30:00,-1.0400800000000001,0.6895600000000001,1.2479019994,3.52992,1.02956,3.677,-4.57,-0.34,4.5826302491,-1.06008,0.6995600000000001,1.2700999173,-4.59,-0.33,4.6018474551
2019-10-01 12:00:00,-5.23032,-0.53176,5.2572821875999995,1.39968,0.40824000000000005,1.458,-6.63,-0.9400000000000001,6.6963049512,-5.25032,-0.53176,5.2771800045,-6.65,-0.9400000000000001,6.7161075036
2019-10-01 12:30:00,-7.75,-1.29,7.8566277753,0.0,0.0,0.0,-7.75,-1.29,7.8566277753,-7.77,-1.29,7.8763570259,-7.77,-1.29,7.8763570259
2019-10-01 13:00:00,-8.0,-1.4,8.1215762017,0.0,0.0,0.0,-8.0,-1.4,8.1215762017,-8.02,-1.4,8.141277541000001,-8.02,-1.4,8.141277541000001
2019-10-01 13:30:00,-7.89,-1.45,8.0221318862,0.0,0.0,0.0,-7.89,-1.45,8.0221318862,-7.91,-1.44,8.0400062189,-7.91,-1.44,8.0400062189
2019-10-01 14:00:00,-7.83,-1.43,7.9595100352,0.0,0.0,0.0,-7.83,-1.43,7.9595100352,-7.85,-1.42,7.9773993256,-7.85,-1.42,7.9773993256
2019-10-01 14:30:00,-7.87,-1.43,7.9988624191,0.0,0.0,0.0,-7.87,-1.43,7.9988624191,-7.89,-1.42,8.0167636862,-7.89,-1.42,8.0167636862
2019-10-01 15:00:00,-2.84168,0.07076,2.8425608525,2.60832,0.7607600000000001,2.717,-5.45,-0.6900000000000001,5.4935052562,-2.8616800000000002,0.13076000000000002,2.8646658793,-5.47,-0.63,5.5061601866
2019-10-01 15:30:00,-1.06928,0.16396000000000002,1.0817775187,3.51072,1.02396,3.657,-4.58,-0.86,4.6600429183,-0.98928,1.37396,1.6930567031,-4.5,0.35000000000000003,4.5135905884
2019-10-01 16:00:00,-1.03232,0.71474,1.2556025844,3.54768,1.03474,3.6955,-4.58,-0.32,4.5911654294,-1.02232,0.9047400000000001,1.3651712896000001,-4.57,-0.13,4.5718486414
2019-10-01 16:30:00,-1.30024,0.81118,1.5325263619,3.56976,1.04118,3.7185,-4.87,-0.23,4.8754281863,-1.32024,0.81118,1.5495311065,-4.89,-0.23,4.8954060097
2019-10-01 17:00:00,-1.41168,0.81076,1.6279349496000002,3.56832,1.04076,3.717,-4.98,-0.23,4.9853084157000005,-1.43168,0.81076,1.6453082994,-5.0,-0.23,5.0052872045
2019-10-01 17:30:00,-1.43256,0.64592,1.5714454493,3.51744,1.02592,3.664,-4.95,-0.38,4.9645644320999995,-1.45256,1.2159200000000001,1.8943051497,-4.97,0.19,4.9736304648
2019-10-01 18:00:00,-1.41112,1.23634,1.8761120036,3.5188800000000002,1.02634,3.6654999999999998,-4.93,0.21,4.9344705896,-1.45112,1.24634,1.9128807203,-4.97,0.22,4.9748668324
2019-10-01 18:30:00,-1.29016,1.23662,1.7871043198,3.5198400000000003,1.02662,3.6665,-4.8100000000000005,0.21,4.8145820172,-1.32016,1.24662,1.8157323178,-4.84,0.22,4.84499742
2019-10-01 19:00:00,-1.4630400000000001,1.23578,1.9151078951,3.51696,1.02578,3.6635,-4.98,0.21,4.9844257443,-1.48304,1.24578,1.9368467802,-5.0,0.22,5.0048376597
2019-10-01 19:30:00,-7.90368,-0.97274,7.9633146773,0.19632000000000002,0.057260000000000005,0.20450000000000002,-8.1,-1.03,8.1652250428,-7.92368,-0.96274,7.9819529596,-8.12,-1.02,8.1838132921
2019-10-01 20:00:00,-8.05,-1.03,8.1156269012,0.0,0.0,0.0,-8.05,-1.03,8.1156269012,-8.07,-1.03,8.1354655675,-8.07,-1.03,8.1354655675
2019-10-01 20:30:00,-7.69,-0.9400000000000001,7.7472382176,0.0,0.0,0.0,-7.69,-0.9400000000000001,7.7472382176,-7.71,-0.9400000000000001,7.7670908325,-7.71,-0.9400000000000001,7.7670908325
2019-10-01 21:00:00,-7.23,-0.84,7.2786331134,0.0,0.0,0.0,-7.23,-0.84,7.2786331134,-7.25,-0.8300000000000001,7.2973556855,-7.25,-0.8300000000000001,7.2973556855
2019-10-01 21:30:00,-6.77,-0.72,6.8081789048,0.0,0.0,0.0,-6.77,-0.72,6.8081789048,-6.79,-0.72,6.8280670764,-6.79,-0.72,6.8280670764
2019-10-01 22:00:00,-6.47,-0.66,6.5035759394,0.0,0.0,0.0,-6.47,-0.66,6.5035759394,-6.49,-0.65,6.5224688577,-6.49,-0.65,6.5224688577
2019-10-01 22:30:00,-6.05,-0.58,6.0777380661,0.0,0.0,0.0,-6.05,-0.58,6.0777380661,-6.07,-0.52,6.0922327598,-6.07,-0.52,6.0922327598
2019-10-01 23:00:00,-5.61,-0.51,5.6331341188,0.0,0.0,0.0,-5.61,-0.51,5.6331341188,-5.64,-0.5,5.6621197444,-5.64,-0.5,5.6621197444
2019-10-01 23:30:00,-5.14,-0.51,5.1652395879,0.0,0.0,0.0,-5.14,-0.51,5.1652395879,-5.16,-0.5,5.1841682071,-5.16,-0.5,5.1841682071
2019-10-02 00:00:00,-5.05,-0.97,5.1423146539,0.0,0.0,0.0,-5.05,-0.97,5.1423146539,-4.96,0.14,4.9619754131,-4.96,0.14,4.9619754131
2019-10-02 00:30:00,-4.87,-1.03,4.9777304065,0.0,0.0,0.0,-4.87,-1.03,4.9777304065,-4.76,0.31,4.7700838567,-4.76,0.31,4.7700838567
2019-10-02 01:00:00,-4.8100000000000005,-1.08,4.9297565863,0.0,0.0,0.0,-4.8100000000000005,-1.08,4.9297565863,-4.71,0.28,4.7183153773,-4.71,0.28,4.7183153773
2019-10-02 01:30:00,-4.83,-1.08,4.9492726738,0.0,0.0,0.0,-4.83,-1.08,4.9492726738,-4.73,0.28,4.7382802788,-4.73,0.28,4.7382802788
2019-10-02 02:00:00,-4.83,-0.99,4.930415804,0.0,0.0,0.0,-4.83,-0.99,4.930415804,-4.73,0.35000000000000003,4.7429315829,-4.73,0.35000000000000003,4.7429315829
2019-10-02 02:30:00,-4.85,-1.02,4.9560972549,0.0,0.0,0.0,-4.85,-1.02,4.9560972549,-4.75,0.33,4.7614493592,-4.75,0.33,4.7614493592
2019-10-02 03:00:00,-4.82,-1.04,4.9309228345000005,0.0,0.0,0.0,-4.82,-1.04,4.9309228345000005,-4.71,0.33,4.7215463569,-4.71,0.33,4.7215463569
2019-10-02 03:30:00,-4.73,-0.9500000000000001,4.8244585188,0.0,0.0,0.0,-4.73,-0.9500000000000001,4.8244585188,-4.63,0.4,4.6472464966,-4.63,0.4,4.6472464966
2019-10-02 04:00:00,-4.55,-0.84,4.6268888035,0.0,0.0,0.0,-4.55,-0.84,4.6268888035,-4.45,0.49,4.4768962463,-4.45,0.49,4.4768962463
2019-10-02 04:30:00,-4.51,-0.78,4.576953135,0.0,0.0,0.0,-4.51,-0.78,4.576953135,-4.41,0.54,4.442938217,-4.41,0.54,4.442938217
2019-10-02 05:00:00,-4.61,-0.8,4.6788994432,0.0,0.0,0.0,-4.61,-0.8,4.6788994432,-4.51,0.51,4.5387443197,-4.51,0.51,4.5387443197
2019-10-02 05:30:00,-4.76,-0.56,4.7928279752,0.0,0.0,0.0,-4.76,-0.56,4.7928279752,-4.72,0.03,4.720095338,-4.72,0.03,4.720095338
2019-10-02 06:00:00,-5.17,-0.42,5.1870319066,0.0,0.0,0.0,-5.17,-0.42,5.1870319066,-5.19,-0.42,5.2069664873,-5.19,-0.42,5.2069664873
2019-10-02 06:30:00,-5.97,-0.6900000000000001,6.009742091,0.0,0.0,0.0,-5.97,-0.6900000000000001,6.009742091,-5.99,-0.68,6.0284741021,-5.99,-0.68,6.0284741021
2019-10-02 07:00:00,-6.7,-0.88,6.7575439325,0.0,0.0,0.0,-6.7,-0.88,6.7575439325,-6.72,-0.87,6.7760829393,-6.72,-0.87,6.7760829393
2019-10-02 07:30:00,-7.49,-1.12,7.5732753812,0.0,0.0,0.0,-7.49,-1.12,7.5732753812,-7.51,-1.06,7.5844380148,-7.51,-1.06,7.5844380148
2019-10-02 08:00:00,-3.4892,0.0119,3.4892202925999998,2.2008,0.6419,2.2925,-5.69,-0.63,5.7247707378,-3.5092,0.0419,3.509450135,-5.71,-0.6000000000000001,5.7414371023
2019-10-02 08:30:00,-1.0948,0.6911,1.2946838417,3.5352,1.0311,3.6825,-4.63,-0.34,4.6424670166,-1.1148,0.6911,1.3116395275000001,-4.65,-0.34,4.6624135381
2019-10-02 09:00:00,-1.0472,0.6904,1.2543045882000001,3.5328,1.0304,3.68,-4.58,-0.34,4.5926027479,-1.0672,0.6904,1.2710499597,-4.6,-0.34,4.6125481027
2019-10-02 09:30:00,-1.01344,0.6885800000000001,1.2252359161,3.52656,1.02858,3.6734999999999998,-4.54,-0.34,4.5527134766,-1.03344,0.75858,1.2819679598,-4.5600000000000005,-0.27,4.5679864273
2019-10-02 10:00:00,-0.7506400000000001,0.76648,1.0728243099,3.51936,1.02648,3.666,-4.27,-0.26,4.2779083674,-0.7706400000000001,0.75648,1.0798833270000001,-4.29,-0.27,4.2984881063
2019-10-02 10:30:00,-0.87736,0.7645200000000001,1.163723077,3.51264,1.02452,3.659,-4.39,-0.26,4.3976925768,-0.89736,0.7545200000000001,1.1724143466,-4.41,-0.27,4.4182575751
2019-10-02 11:00:00,-7.11056,-1.22308,7.2149835897,0.22944,0.06692000000000001,0.23900000000000002,-7.34,-1.29,7.4524962261,-7.13056,-1.21308,7.2330110604,-7.36,-1.28,7.4704752192
2019-10-02 11:30:00,-7.8,-1.49,7.9410389748,0.0,0.0,0.0,-7.8,-1.49,7.9410389748,-7.82,-1.48,7.9588190079,-7.82,-1.48,7.9588190079
2019-10-02 12:00:00,-7.77,-1.49,7.9115738005,0.0,0.0,0.0,-7.77,-1.49,7.9115738005,-7.79,-1.48,7.9293442352,-7.79,-1.48,7.9293442352
2019-10-02 12:30:00,-7.43,-1.43,7.5663597588,0.0,0.0,0.0,-7.43,-1.43,7.5663597588,-7.45,-1.42,7.5841215708,-7.45,-1.42,7.5841215708
2019-10-02 13:00:00,-7.48,-1.45,7.6192453695,0.0,0.0,0.0,-7.48,-1.45,7.6192453695,-7.51,-1.44,7.6468097923,-7.51,-1.44,7.6468097923
2019-10-02 13:30:00,-7.5600000000000005,-1.58,7.7233412459,0.0,0.0,0.0,-7.5600000000000005,-1.58,7.7233412459,-7.57,-1.5,7.7171821282,-7.57,-1.5,7.7171821282
2019-10-02 14:00:00,-7.58,-2.17,7.8844974475,0.0,0.0,0.0,-7.58,-2.17,7.8844974475,-7.43,-0.8300000000000001,7.4762156202,-7.43,-0.8300000000000001,7.4762156202
2019-10-02 14:30:00,-7.46,-2.03,7.7312676839000005,0.0,0.0,0.0,-7.46,-2.03,7.7312676839000005,-7.32,-0.8300000000000001,7.3669057276,-7.32,-0.8300000000000001,7.3669057276
2019-10-02 15:00:00,-6.28728,-1.10004,6.3827876198,0.58272,0.16996000000000003,0.607,-6.87,-1.27,6.9864010764,-6.30728,-1.05004,6.3940882853,-6.89,-1.22,6.9971780026
2019-10-02 15:30:00,-0.74416,0.5296200000000001,0.9133846123,3.4958400000000003,1.01962,3.6415,-4.24,-0.49,4.2682197694,-0.7641600000000001,0.5296200000000001,0.9297514991,-4.26,-0.49,4.2880881521
2019-10-02 16:00:00,-0.51664,0.73348,0.8971676543,3.54336,1.03348,3.691,-4.06,-0.30000000000000004,4.0710686558,-0.54664,0.74348,0.9228097312,-4.09,-0.29,4.1002682839
2019-10-02 16:30:00,-0.7536,0.7802,1.0847234671,3.5664,1.0402,3.715,-4.32,-0.26,4.3278170017,-0.7736000000000001,0.7902,1.1058358829,-4.34,-0.25,4.3471944976
2019-10-02 17:00:00,-0.9645600000000001,0.7799200000000001,1.2404237985,3.56544,1.03992,3.714,-4.53,-0.26,4.5374552339,-0.9845600000000001,0.7899200000000001,1.2622725538,-4.55,-0.25,4.556862956
2019-10-02 17:30:00,-1.16168,0.78076,1.3996737477,3.56832,1.04076,3.717,-4.73,-0.26,4.7371404877,-1.18168,0.79076,1.4218540713,-4.75,-0.25,4.7565743976
2019-10-02 18:00:00,-1.1612,0.7809,1.3993535114,3.5688,1.0409,3.7175000000000002,-4.73,-0.26,4.7371404877,-1.1812,0.7909,1.4215330633,-4.75,-0.25,4.7565743976
2019-10-02 18:30:00,-1.25264,0.7804800000000001,1.4758915949,3.56736,1.04048,3.716,-4.82,-0.26,4.8270073545,-1.27264,0.7904800000000001,1.4981559331,-4.84,-0.25,4.8464523107
2019-10-02 19:00:00,-1.4292,0.7869,1.6315098069,3.5208,1.0269,3.6675,-4.95,-0.24,4.9558147665,-1.4492,0.7769,1.6443096576,-4.97,-0.25,4.976283754
2019-10-02 19:30:00,-1.53488,0.7881600000000001,1.7254138054000001,3.5251200000000003,1.02816,3.672,-5.06,-0.24,5.0656885021,-1.56488,0.8081600000000001,1.7612416075000001,-5.09,-0.22,5.0947522020000005
2019-10-02 20:00:00,-1.39296,1.09872,1.7741260384,3.52704,1.02872,3.674,-4.92,0.07,4.9204979423,-1.41296,1.14872,1.8209924766,-4.94,0.12,4.9414572749
2019-10-02 20:30:00,-0.9686400000000001,1.2699799999999999,1.5972202885,3.5313600000000003,1.02998,3.6785,-4.5,0.24,4.5063954554,-0.9886400000000001,1.2699799999999999,1.6094279263,-4.52,0.24,4.5263671968
2019-10-02 21:00:00,-3.06904,0.51278,3.1115831742,2.34096,0.68278,2.4385,-5.41,-0.17,5.4126703206,-3.09904,0.52278,3.1428248201,-5.44,-0.16,5.4423524325
2019-10-02 21:30:00,-7.07,-0.84,7.1197261183,0.0,0.0,0.0,-7.07,-0.84,7.1197261183,-7.09,-0.8300000000000001,7.1384171915,-7.09,-0.8300000000000001,7.1384171915
