Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-02 22:00:00,-6.51,-0.62,6.539457164,0.0,0.0,0.0,-6.51,-0.62,6.539457164,-6.54,-0.62,6.5693226439,-6.54,-0.62,6.5693226439
2019-10-02 22:30:00,-6.07,-0.53,6.0930944519,0.0,0.0,0.0,-6.07,-0.53,6.0930944519,-6.09,-0.52,6.112160011,-6.09,-0.52,6.112160011
2019-10-02 23:00:00,-5.54,-0.45,5.5582461263,0.0,0.0,0.0,-5.54,-0.45,5.5582461263,-5.5600000000000005,-0.44,5.5773828988,-5.5600000000000005,-0.44,5.5773828988
2019-10-02 23:30:00,-5.22,-0.45,5.239360648,0.0,0.0,0.0,-5.22,-0.45,5.239360648,-5.24,-0.44,5.2584408336,-5.24,-0.44,5.2584408336
2019-10-03 00:00:00,-4.97,-0.9500000000000001,5.0599802371,0.0,0.0,0.0,-4.97,-0.9500000000000001,5.0599802371,-4.88,0.27,4.8874635549,-4.88,0.27,4.8874635549
2019-10-03 00:30:00,-4.8,-0.99,4.9010305039,0.0,0.0,0.0,-4.8,-0.99,4.9010305039,-4.69,0.36,4.7037963391,-4.69,0.36,4.7037963391
2019-10-03 01:00:00,-4.58,-0.85,4.6582078099,0.0,0.0,0.0,-4.58,-0.85,4.6582078099,-4.48,0.48,4.5056409089,-4.48,0.48,4.5056409089
2019-10-03 01:30:00,-4.66,-0.85,4.7368871635000005,0.0,0.0,0.0,-4.66,-0.85,4.7368871635000005,-4.5600000000000005,0.48,4.5851935619,-4.5600000000000005,0.48,4.5851935619
2019-10-03 02:00:00,-4.71,-0.81,4.7791421824,0.0,0.0,0.0,-4.71,-0.81,4.7791421824,-4.61,0.52,4.6392348507,-4.61,0.52,4.6392348507
2019-10-03 02:30:00,-4.79,-0.89,4.8719811165,0.0,0.0,0.0,-4.79,-0.89,4.8719811165,-4.69,0.46,4.7125046419,-4.69,0.46,4.7125046419
2019-10-03 03:00:00,-4.79,-0.99,4.8912370623,0.0,0.0,0.0,-4.79,-0.99,4.8912370623,-4.69,0.38,4.7053692735,-4.69,0.38,4.7053692735
2019-10-03 03:30:00,-4.79,-0.99,4.8912370623,0.0,0.0,0.0,-4.79,-0.99,4.8912370623,-4.69,0.38,4.7053692735,-4.69,0.38,4.7053692735
2019-10-03 04:00:00,-4.71,-0.99,4.8129201115,0.0,0.0,0.0,-4.71,-0.99,4.8129201115,-4.61,0.38,4.6256350915,-4.61,0.38,4.6256350915
2019-10-03 04:30:00,-4.71,-0.9500000000000001,4.8048517147,0.0,0.0,0.0,-4.71,-0.9500000000000001,4.8048517147,-4.61,0.39,4.6264673348,-4.61,0.39,4.6264673348
2019-10-03 05:00:00,-4.78,-0.9500000000000001,4.8734895096,0.0,0.0,0.0,-4.78,-0.9500000000000001,4.8734895096,-4.67,0.39,4.6862565017,-4.67,0.39,4.6862565017
2019-10-03 05:30:00,-4.95,-1.03,5.0560261075,0.0,0.0,0.0,-4.95,-1.03,5.0560261075,-4.84,0.32,4.8505669772,-4.84,0.32,4.8505669772
2019-10-03 06:00:00,-5.19,-1.03,5.2912191412,0.0,0.0,0.0,-5.19,-1.03,5.2912191412,-5.08,0.29,5.0882708261,-5.08,0.29,5.0882708261
2019-10-03 06:30:00,-5.73,-0.59,5.7602951313,0.0,0.0,0.0,-5.73,-0.59,5.7602951313,-5.74,-0.49,5.7608766694,-5.74,-0.49,5.7608766694
2019-10-03 07:00:00,-6.62,-0.8300000000000001,6.6718288347,0.0,0.0,0.0,-6.62,-0.8300000000000001,6.6718288347,-6.65,-0.8200000000000001,6.7003656617,-6.65,-0.8200000000000001,6.7003656617
2019-10-03 07:30:00,-7.08,-0.85,7.1308414651,0.0,0.0,0.0,-7.08,-0.85,7.1308414651,-7.1,-0.84,7.1495174662,-7.1,-0.84,7.1495174662
2019-10-03 08:00:00,-7.71,-1.06,7.7825252971,0.0,0.0,0.0,-7.71,-1.06,7.7825252971,-7.73,-1.06,7.8023393928,-7.73,-1.06,7.8023393928
2019-10-03 08:30:00,-3.7776,-0.009300000000000001,3.7776114477,2.1624,0.6307,2.2525,-5.94,-0.64,5.9743786288,-3.7976,0.0407,3.7978180907,-5.96,-0.59,5.9891318236
2019-10-03 09:00:00,-4.09536,-0.38448000000000004,4.1133682548,1.90464,0.55552,1.984,-6.0,-0.9400000000000001,6.0731869723,-4.10536,-0.30448000000000003,4.1166356166,-6.01,-0.86,6.071218988
2019-10-03 09:30:00,-5.98648,-0.7081400000000001,6.0282174024,1.10352,0.32186000000000003,1.1495,-7.09,-1.03,7.1644260063,-6.00648,-0.6981400000000001,6.0469166895,-7.11,-1.02,7.1827919363
2019-10-03 10:00:00,-1.2096,0.7397,1.4178463422,3.5304,1.0297,3.6775,-4.74,-0.29,4.7488630218,-1.2296,0.7397,1.434946776,-4.76,-0.29,4.7688258513
2019-10-03 10:30:00,-1.24816,0.7101200000000001,1.4360270889,3.53184,1.03012,3.6790000000000003,-4.78,-0.32,4.7906993226,-1.27816,0.7101200000000001,1.4621776226,-4.8100000000000005,-0.32,4.8206327386000005
2019-10-03 11:00:00,-1.4215200000000001,0.61914,1.5505010319,3.52848,1.02914,3.6755,-4.95,-0.41000000000000003,4.9669507749,-1.4415200000000001,0.62914,1.5728309032,-4.97,-0.4,4.9860705972
2019-10-03 11:30:00,-1.29536,0.64802,1.4484085922,3.5246399999999998,1.02802,3.6715,-4.82,-0.38,4.8349560494,-1.31536,0.65802,1.4707692715,-4.84,-0.37,4.8541219597000005
2019-10-03 12:00:00,-1.3553600000000001,0.64802,1.5023084404,3.5246399999999998,1.02802,3.6715,-4.88,-0.38,4.894772722,-1.3753600000000001,0.65802,1.5246656847,-4.9,-0.37,4.9139495317
2019-10-03 12:30:00,-1.20776,0.7473200000000001,1.4202715937,3.52224,1.02732,3.669,-4.73,-0.28,4.7382802788,-1.22776,0.7473200000000001,1.437317571,-4.75,-0.28,4.758245475
2019-10-03 13:00:00,-1.18304,0.7457800000000001,1.3984889882,3.51696,1.02578,3.6635,-4.7,-0.28,4.7083330383,-1.20304,0.7457800000000001,1.4154480033,-4.72,-0.28,4.728297791
2019-10-03 13:30:00,-1.38496,0.6952200000000001,1.5496596562,3.51504,1.02522,3.6615,-4.9,-0.33,4.9110996732,-1.41496,0.6952200000000001,1.5765286708000001,-4.93,-0.33,4.9410322808
2019-10-03 14:00:00,-1.3149600000000001,0.66522,1.4736476682,3.51504,1.02522,3.6615,-4.83,-0.36,4.8433975678,-1.3349600000000001,0.67522,1.4960081049,-4.85,-0.35000000000000003,4.8626124666
2019-10-03 14:30:00,-1.23328,0.7344600000000001,1.4354131984,3.54672,1.03446,3.6945,-4.78,-0.30000000000000004,4.7894049735,-1.26328,0.74446,1.4663209233,-4.8100000000000005,-0.29,4.8187342736000005
2019-10-03 15:00:00,-1.00392,0.7284400000000001,1.2403548686,3.52608,1.02844,3.673,-4.53,-0.30000000000000004,4.5399229068,-1.02392,0.7384400000000001,1.2624206114,-4.55,-0.29,4.5592323915
2019-10-03 15:30:00,-1.02312,0.6728400000000001,1.2245359121,3.5068799999999998,1.02284,3.653,-4.53,-0.35000000000000003,4.5435008529,-1.04312,0.68284,1.2467436785000001,-4.55,-0.34,4.5626856127
2019-10-03 16:00:00,-1.15408,0.7025600000000001,1.3511073976999999,3.50592,1.02256,3.652,-4.66,-0.32,4.6709742025,-1.17408,0.7025600000000001,1.36823039,-4.68,-0.32,4.6909274136
2019-10-03 16:30:00,-1.57552,0.7021400000000001,1.7248953157,3.50448,1.02214,3.6505,-5.08,-0.32,5.0900687618,-1.60552,0.7021400000000001,1.7523398786,-5.11,-0.32,5.1200097656
2019-10-03 17:00:00,-1.5936,0.7927000000000001,1.7798691665000002,3.5064,1.0227,3.6525,-5.1,-0.23,5.1051836402,-1.6236000000000002,0.7927000000000001,1.806778971,-5.13,-0.23,5.135153357
2019-10-03 17:30:00,-1.75072,0.79354,1.9221670713,3.50928,1.02354,3.6555,-5.26,-0.23,5.2650261158,-1.77072,0.79354,1.9404007447,-5.28,-0.23,5.2850070955
2019-10-03 18:00:00,-1.63304,1.2557800000000001,2.0600492834,3.51696,1.02578,3.6635,-5.15,0.23,5.1551333639,-1.66304,1.2557800000000001,2.0839110946,-5.18,0.23,5.1851036634
2019-10-03 18:30:00,-1.38752,1.26614,1.8783828815999999,3.55248,1.03614,3.7005,-4.94,0.23,4.9453513525,-1.4175200000000001,1.26614,1.9006507964,-4.97,0.23,4.9753190852
2019-10-03 19:00:00,-1.6973600000000002,1.25452,2.1106518898,3.51264,1.02452,3.659,-5.21,0.23,5.2150743044,-1.7173600000000002,1.25452,2.1267688638,-5.23,0.23,5.2350549185
2019-10-03 19:30:00,-1.60592,1.26494,2.044273037,3.51408,1.02494,3.6605,-5.12,0.24,5.1256219135,-1.62592,1.26494,2.060021614,-5.14,0.24,5.1456000622
2019-10-03 20:00:00,-1.39496,1.26522,1.8832671213,3.51504,1.02522,3.6615,-4.91,0.24,4.9158620811,-1.41496,1.26522,1.898128934,-4.93,0.24,4.935838328
2019-10-03 20:30:00,-4.914,0.018000000000000002,4.9140329669,1.536,0.448,1.6,-6.45,-0.43,6.4643174427,-4.934,0.018000000000000002,4.9340328333,-6.47,-0.43,6.4842732823
2019-10-03 21:00:00,-7.58,-0.88,7.6309108237,0.0,0.0,0.0,-7.58,-0.88,7.6309108237,-7.59,-0.87,7.6396989469,-7.59,-0.87,7.6396989469
2019-10-03 21:30:00,-7.39,-1.0,7.457352077,0.0,0.0,0.0,-7.39,-1.0,7.457352077,-7.4,-0.99,7.4659292791,-7.4,-0.99,7.4659292791
2019-10-03 22:00:00,-6.96,-0.9400000000000001,7.0231901583,0.0,0.0,0.0,-6.96,-0.9400000000000001,7.0231901583,-6.97,-0.84,7.0204344595,-6.97,-0.84,7.0204344595
2019-10-03 22:30:00,-6.37,-0.62,6.4001015617,0.0,0.0,0.0,-6.37,-0.62,6.4001015617,-6.4,-0.61,6.4290045886,-6.4,-0.61,6.4290045886
2019-10-03 23:00:00,-5.84,-0.56,5.8667878775,0.0,0.0,0.0,-5.84,-0.56,5.8667878775,-5.86,-0.55,5.8857539874,-5.86,-0.55,5.8857539874
2019-10-03 23:30:00,-5.44,-0.75,5.4914570016,0.0,0.0,0.0,-5.44,-0.75,5.4914570016,-5.38,-0.01,5.3800092937,-5.38,-0.01,5.3800092937
2019-10-04 00:00:00,-5.12,-0.5,5.1443561308,0.0,0.0,0.0,-5.12,-0.5,5.1443561308,-5.12,-0.25,5.126099882,-5.12,-0.25,5.126099882
2019-10-04 00:30:00,-5.01,-0.5,5.0348882808,0.0,0.0,0.0,-5.01,-0.5,5.0348882808,-5.04,-0.48,5.0628055463,-5.04,-0.48,5.0628055463
2019-10-04 01:00:00,-4.8,-0.45,4.821047604,0.0,0.0,0.0,-4.8,-0.45,4.821047604,-4.82,-0.44,4.8400413221,-4.82,-0.44,4.8400413221
2019-10-04 01:30:00,-4.9,-0.47000000000000003,4.9224892077,0.0,0.0,0.0,-4.9,-0.47000000000000003,4.9224892077,-4.92,-0.47000000000000003,4.9423982033,-4.92,-0.47000000000000003,4.9423982033
2019-10-04 02:00:00,-4.97,-0.45,4.9903306504,0.0,0.0,0.0,-4.97,-0.45,4.9903306504,-4.99,-0.44,5.0093612367,-4.99,-0.44,5.0093612367
2019-10-04 02:30:00,-4.92,-0.35000000000000003,4.9324334765,0.0,0.0,0.0,-4.92,-0.35000000000000003,4.9324334765,-4.94,-0.35000000000000003,4.9523832647,-4.94,-0.35000000000000003,4.9523832647
2019-10-04 03:00:00,-4.84,-0.35000000000000003,4.8526384576,0.0,0.0,0.0,-4.84,-0.35000000000000003,4.8526384576,-4.86,-0.35000000000000003,4.8725865821,-4.86,-0.35000000000000003,4.8725865821
2019-10-04 03:30:00,-4.87,-0.44,4.8898363981,0.0,0.0,0.0,-4.87,-0.44,4.8898363981,-4.89,-0.44,4.9097555947,-4.89,-0.44,4.9097555947
2019-10-04 04:00:00,-4.83,-0.44,4.85,0.0,0.0,0.0,-4.83,-0.44,4.85,-4.85,-0.44,4.8699178638,-4.85,-0.44,4.8699178638
2019-10-04 04:30:00,-4.83,-0.43,4.8491030098,0.0,0.0,0.0,-4.83,-0.43,4.8491030098,-4.85,-0.42,4.8681515999,-4.85,-0.42,4.8681515999
2019-10-04 05:00:00,-5.0,-0.53,5.0280115354,0.0,0.0,0.0,-5.0,-0.53,5.0280115354,-5.03,-0.52,5.0568072931,-5.03,-0.52,5.0568072931
2019-10-04 05:30:00,-5.05,-0.48,5.0727605897,0.0,0.0,0.0,-5.05,-0.48,5.0727605897,-5.07,-0.47000000000000003,5.0917384065,-5.07,-0.47000000000000003,5.0917384065
2019-10-04 06:00:00,-5.31,-0.54,5.3373870011,0.0,0.0,0.0,-5.31,-0.54,5.3373870011,-5.34,-0.53,5.3662370428,-5.34,-0.53,5.3662370428
2019-10-04 06:30:00,-5.89,-0.63,5.9235968803,0.0,0.0,0.0,-5.89,-0.63,5.9235968803,-5.91,-0.62,5.942432162,-5.91,-0.62,5.942432162
2019-10-04 07:00:00,-6.57,-0.9,6.6313573271,0.0,0.0,0.0,-6.57,-0.9,6.6313573271,-6.58,-0.84,6.6334003347,-6.58,-0.84,6.6334003347
2019-10-04 07:30:00,-0.8611200000000001,0.9388400000000001,1.273949842,3.21888,0.9388400000000001,3.3529999999999998,-4.08,0.0,4.08,-0.8811200000000001,0.95884,1.3022083550999999,-4.1,0.02,4.1000487802
2019-10-04 08:00:00,-0.7840800000000001,0.89256,1.1880424235,3.50592,1.02256,3.652,-4.29,-0.13,4.291969245,-0.81408,0.91256,1.2229031033,-4.32,-0.11,4.321400236
2019-10-04 08:30:00,-1.17832,0.6942400000000001,1.3676283121,3.51168,1.02424,3.658,-4.69,-0.33,4.7015954739,-1.19832,0.7042400000000001,1.389936977,-4.71,-0.32,4.7208579729
2019-10-04 09:00:00,-2.23176,0.35532,2.259868359,2.89824,0.8453200000000001,3.019,-5.13,-0.49,5.153348426,-2.25176,0.37532000000000004,2.28282461,-5.15,-0.47000000000000003,5.171402131
2019-10-04 09:30:00,-7.90968,-1.4507400000000001,8.0416219912,0.10032,0.02926,0.10450000000000001,-8.01,-1.48,8.1455816244,-7.92968,-1.44074,8.0595010174,-8.03,-1.47,8.1634429011
2019-10-04 10:00:00,-1.3478400000000001,0.56688,1.4621988921,3.45216,1.00688,3.596,-4.8,-0.44,4.8201244797000005,-1.3678400000000002,0.5968800000000001,1.4923980702000001,-4.82,-0.41000000000000003,4.8374063298
2019-10-04 10:30:00,-1.2308,0.6906,1.411310384,3.4992,1.0206,3.645,-4.73,-0.33,4.7414976537,-1.2608000000000001,0.6906,1.4375482601,-4.76,-0.33,4.7714253636
2019-10-04 11:00:00,-1.18608,0.68906,1.3717104104,3.49392,1.01906,3.6395,-4.68,-0.33,4.6916201892,-1.20608,0.68906,1.3890401902,-4.7,-0.33,4.7115708633
2019-10-04 11:30:00,-1.18992,0.71794,1.3897292722,3.49008,1.01794,3.6355,-4.68,-0.30000000000000004,4.6896055271,-1.20992,0.72794,1.4120209099,-4.7,-0.29,4.7089383092
2019-10-04 12:00:00,-0.9994400000000001,0.7380800000000001,1.2424340626,3.49056,1.01808,3.636,-4.49,-0.28,4.4987220408,-1.01944,0.7480800000000001,1.2644689004,-4.51,-0.27,4.5180748112
2019-10-04 12:30:00,-0.9623200000000001,0.73724,1.2122634202,3.48768,1.01724,3.633,-4.45,-0.28,4.4588002871,-0.9923200000000001,0.74724,1.2422023185,-4.48,-0.27,4.488128786
2019-10-04 13:00:00,-1.18472,0.66654,1.3593517021000001,3.48528,1.01654,3.6305,-4.67,-0.35000000000000003,4.6830972657,-1.20472,0.67654,1.3816861619,-4.69,-0.34,4.702307944
2019-10-04 13:30:00,-0.9552,0.7664000000000001,1.2246534204,3.4848,1.0164,3.63,-4.44,-0.25,4.4470327186,-0.9752000000000001,0.7664000000000001,1.2403160887,-4.46,-0.25,4.4670012313
2019-10-04 14:00:00,-0.37664000000000003,0.7659800000000001,0.8535707645,3.4833600000000002,1.01598,3.6285,-3.86,-0.25,3.8680873827,-0.39664000000000005,0.7659800000000001,0.8625825468,-3.88,-0.25,3.8880457816
2019-10-04 14:30:00,-0.56472,0.77654,0.9601682405,3.48528,1.01654,3.6305,-4.05,-0.24,4.0571048791,-0.58472,0.7665400000000001,0.9640959755,-4.07,-0.25,4.0776709038
2019-10-04 15:00:00,-0.5613600000000001,0.7775200000000001,0.9589903023,3.48864,1.01752,3.634,-4.05,-0.24,4.0571048791,-0.5813600000000001,0.80752,0.9950216078,-4.07,-0.21,4.0754140894
2019-10-04 15:30:00,-0.36232000000000003,1.09724,1.1555134789000001,3.48768,1.01724,3.633,-3.85,0.08,3.8508310790999998,-0.38232000000000005,1.10724,1.1713876387,-3.87,0.09,3.8710463702
2019-10-04 16:00:00,-0.26992000000000005,1.26794,1.2963520548,3.49008,1.01794,3.6355,-3.76,0.25,3.7683020049,-0.28992,1.26794,1.3006634653,-3.7800000000000002,0.25,3.7882581749
2019-10-04 16:30:00,-0.38752000000000003,1.29864,1.3552260328,3.49248,1.01864,3.638,-3.88,0.28,3.8900899733000003,-0.41752000000000006,1.30864,1.3736308092,-3.91,0.29,3.9207397261
2019-10-04 17:00:00,-0.46752000000000005,1.36864,1.4462884913,3.49248,1.01864,3.638,-3.96,0.35000000000000003,3.9754370829,-0.48752000000000006,1.36864,1.4528768702,-3.98,0.35000000000000003,3.9953598086
2019-10-04 17:30:00,-0.43416000000000005,1.39962,1.4654115634,3.4958400000000003,1.01962,3.6415,-3.93,0.38,3.9483287604,-0.46416,1.40962,1.4840731283,-3.96,0.39,3.9791582024
2019-10-04 18:00:00,-0.24176000000000003,1.60032,1.6184782977,3.49824,1.02032,3.644,-3.74,0.58,3.7847060652,-0.26176000000000005,1.6103200000000002,1.6314560368,-3.76,0.59,3.8060084078000003
2019-10-04 18:30:00,-0.32696000000000003,1.70172,1.7328455788000001,3.50304,1.02172,3.649,-3.83,0.68,3.8898971709,-0.34696000000000005,1.70172,1.7367303187,-3.85,0.68,3.9095907714
2019-10-04 19:00:00,-0.40648,1.64186,1.6914284643,3.50352,1.02186,3.6495,-3.91,0.62,3.9588508434,-0.42648,1.66186,1.7157108876,-3.93,0.64,3.9817709628
2019-10-04 19:30:00,-0.37976000000000004,1.66382,1.7066091087,3.51024,1.02382,3.6565000000000003,-3.89,0.64,3.9422962852000003,-0.39976000000000006,1.66382,1.7111706665000002,-3.91,0.64,3.9620323068000003
2019-10-04 20:00:00,-0.22216000000000002,1.7231200000000002,1.7373823989,3.50784,1.02312,3.654,-3.73,0.7000000000000001,3.7951152815,-0.25216,1.7231200000000002,1.7414727101,-3.76,0.7000000000000001,3.8246045547
2019-10-04 20:30:00,0.08928000000000001,1.8135400000000002,1.8157362832000001,3.50928,1.02354,3.6555,-3.42,0.79,3.5100569796,0.06928000000000001,1.8135400000000002,1.8148628185,-3.44,0.79,3.5295467131000002
2019-10-04 21:00:00,0.40072,1.87396,1.9163252855000001,3.51072,1.02396,3.657,-3.11,0.85,3.2240657562,0.38072000000000006,1.87396,1.9122431331,-3.13,0.85,3.2433624528
2019-10-04 21:30:00,0.65744,2.03592,2.139438618,3.51744,1.02592,3.664,-2.86,1.01,3.0331007237,0.62744,2.04592,2.1399695325,-2.89,1.02,3.0647185841
2019-10-04 22:00:00,0.9797600000000001,1.96368,2.1945315673,3.50976,1.02368,3.656,-2.5300000000000002,0.9400000000000001,2.6989812893,0.9597600000000001,1.96368,2.1856757308,-2.55,0.9400000000000001,2.7177380301
2019-10-04 22:30:00,-5.24824,-0.11282,5.2494524905,0.16176000000000001,0.04718000000000001,0.1685,-5.41,-0.16,5.4123654718,-5.2682400000000005,-0.10282000000000001,5.2692432711,-5.43,-0.15,5.4320714281
2019-10-04 23:00:00,-5.33,-0.29,5.3378834757,0.0,0.0,0.0,-5.33,-0.29,5.3378834757,-5.35,-0.29,5.357854048,-5.35,-0.29,5.357854048
2019-10-04 23:30:00,-5.1,-0.75,5.1548520832,0.0,0.0,0.0,-5.1,-0.75,5.1548520832,-5.02,0.31,5.0295626052,-5.02,0.31,5.0295626052
2019-10-05 00:00:00,-4.85,-0.8300000000000001,4.9205081038,0.0,0.0,0.0,-4.85,-0.8300000000000001,4.9205081038,-4.75,0.49,4.7752068018,-4.75,0.49,4.7752068018
2019-10-05 00:30:00,-4.7,-0.8200000000000001,4.7709957032,0.0,0.0,0.0,-4.7,-0.8200000000000001,4.7709957032,-4.6,0.49,4.6260242109,-4.6,0.49,4.6260242109
2019-10-05 01:00:00,-4.48,-0.22,4.485398533,0.0,0.0,0.0,-4.48,-0.22,4.485398533,-4.5,-0.22,4.5053745682,-4.5,-0.22,4.5053745682
2019-10-05 01:30:00,-4.48,-0.22,4.485398533,0.0,0.0,0.0,-4.48,-0.22,4.485398533,-4.5,-0.22,4.5053745682,-4.5,-0.22,4.5053745682
2019-10-05 02:00:00,-4.62,-0.22,4.6252351292,0.0,0.0,0.0,-4.62,-0.22,4.6252351292,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2019-10-05 02:30:00,-4.65,-0.25,4.6567155808,0.0,0.0,0.0,-4.65,-0.25,4.6567155808,-4.67,-0.25,4.6766868614,-4.67,-0.25,4.6766868614
2019-10-05 03:00:00,-4.65,-0.25,4.6567155808,0.0,0.0,0.0,-4.65,-0.25,4.6567155808,-4.67,-0.25,4.6766868614,-4.67,-0.25,4.6766868614
2019-10-05 03:30:00,-4.49,-0.25,4.496954525,0.0,0.0,0.0,-4.49,-0.25,4.496954525,-4.51,-0.25,4.5169237319,-4.51,-0.25,4.5169237319
2019-10-05 04:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2019-10-05 04:30:00,-4.35,-0.22,4.3555596655,0.0,0.0,0.0,-4.35,-0.22,4.3555596655,-4.37,-0.22,4.3755342531,-4.37,-0.22,4.3755342531
2019-10-05 05:00:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.34,-0.22,4.3455724594,-4.34,-0.22,4.3455724594
2019-10-05 05:30:00,-4.28,-0.35000000000000003,4.2942869024,0.0,0.0,0.0,-4.28,-0.35000000000000003,4.2942869024,-4.3,-0.34,4.3134209162,-4.3,-0.34,4.3134209162
2019-10-05 06:00:00,-4.48,-0.23,4.4859001326,0.0,0.0,0.0,-4.48,-0.23,4.4859001326,-4.5,-0.23,4.5058739441,-4.5,-0.23,4.5058739441
2019-10-05 06:30:00,-4.83,-0.28,4.8381091348,0.0,0.0,0.0,-4.83,-0.28,4.8381091348,-4.85,-0.23,4.8554505455,-4.85,-0.23,4.8554505455
2019-10-05 07:00:00,-5.05,-0.28,5.0577564196,0.0,0.0,0.0,-5.05,-0.28,5.0577564196,-5.07,-0.27,5.077184259,-5.07,-0.27,5.077184259
2019-10-05 07:30:00,0.8088000000000001,1.5958999999999999,1.7891490295999999,3.2088,0.9359000000000001,3.3425000000000002,-2.4,0.66,2.4890962215,0.7888000000000001,1.5958999999999999,1.7801972503,-2.42,0.66,2.5083859351999998
2019-10-05 08:00:00,1.0636,1.7348,2.0348896776,3.5136000000000003,1.0248,3.66,-2.45,0.71,2.5508037949,1.0436,1.7448000000000001,2.0330833726,-2.47,0.72,2.5728000311
2019-10-05 08:30:00,0.7145600000000001,1.65508,1.8027439641,3.51456,1.02508,3.661,-2.8,0.63,2.87,0.7345600000000001,1.96508,2.0978841245,-2.7800000000000002,0.9400000000000001,2.9346209295000003
2019-10-05 09:00:00,0.5350400000000001,1.73522,1.8158348631,3.51504,1.02522,3.6615,-2.98,0.71,3.0634131292,0.51504,1.78522,1.8580303146000001,-3.0,0.76,3.0947697814
2019-10-05 09:30:00,0.39976000000000006,1.73368,1.7791723919,3.50976,1.02368,3.656,-3.11,0.71,3.1900156739,0.36976000000000003,1.7536800000000001,1.7922377074,-3.14,0.73,3.2237400640000002
2019-10-05 10:00:00,0.26024,1.63382,1.6544161055000002,3.51024,1.02382,3.6565000000000003,-3.25,0.61,3.306750671,0.24024,1.63382,1.651388219,-3.27,0.61,3.3264094757000002
2019-10-05 10:30:00,0.19976000000000002,1.63368,1.6458476236,3.50976,1.02368,3.656,-3.31,0.61,3.3657391462,0.16976000000000002,1.63368,1.6424764230000002,-3.34,0.61,3.3952466773
2019-10-05 11:00:00,0.35784000000000005,1.63312,1.6718643486,3.50784,1.02312,3.654,-3.15,0.61,3.208519908,0.33784000000000003,1.63312,1.6676980542000002,-3.17,0.61,3.2281573692
2019-10-05 11:30:00,0.5216000000000001,1.7013,1.7794629105,3.5016,1.0213,3.6475,-2.98,0.68,3.0565994177,0.5016,1.7013,1.7737035406000001,-3.0,0.68,3.0761014288
2019-10-05 12:00:00,-2.21832,0.7967400000000001,2.3570613590000002,2.01168,0.58674,2.0955,-4.23,0.21,4.235209558,-2.23832,0.81674,2.3826751037,-4.25,0.23,4.2562189793
2019-10-05 12:30:00,-5.94,-0.43,5.955543636,0.0,0.0,0.0,-5.94,-0.43,5.955543636,-5.96,-0.39,5.9727464369,-5.96,-0.39,5.9727464369
2019-10-05 13:00:00,-5.94,-0.43,5.955543636,0.0,0.0,0.0,-5.94,-0.43,5.955543636,-5.96,-0.41000000000000003,5.9740857041,-5.96,-0.41000000000000003,5.9740857041
2019-10-05 13:30:00,-5.91,-0.38,5.9222039816,0.0,0.0,0.0,-5.91,-0.38,5.9222039816,-5.93,-0.38,5.9421629059,-5.93,-0.38,5.9421629059
2019-10-05 14:00:00,-5.79,-0.33,5.7993965203,0.0,0.0,0.0,-5.79,-0.33,5.7993965203,-5.82,-0.32,5.8287906121,-5.82,-0.32,5.8287906121
2019-10-05 14:30:00,-5.76,-0.33,5.7694453806,0.0,0.0,0.0,-5.76,-0.33,5.7694453806,-5.78,-0.32,5.7888513541,-5.78,-0.32,5.7888513541
2019-10-05 15:00:00,-5.71,-0.33,5.7195279525,0.0,0.0,0.0,-5.71,-0.33,5.7195279525,-5.73,-0.32,5.7389284714,-5.73,-0.32,5.7389284714
2019-10-05 15:30:00,-5.69,-0.28,5.6968851138000005,0.0,0.0,0.0,-5.69,-0.28,5.6968851138000005,-5.73,-0.27,5.7363577294,-5.73,-0.27,5.7363577294
2019-10-05 16:00:00,-5.72,-0.26,5.7259060418,0.0,0.0,0.0,-5.72,-0.26,5.7259060418,-5.75,-0.25,5.7554322166,-5.75,-0.25,5.7554322166
2019-10-05 16:30:00,0.16552,1.74036,1.7482133165,3.15552,0.9203600000000001,3.287,-2.99,0.8200000000000001,3.1004031996,0.14552,1.7503600000000001,1.756398645,-3.01,0.8300000000000001,3.1223388669
2019-10-05 17:00:00,0.70672,1.91696,2.0430831603,3.48672,1.01696,3.632,-2.7800000000000002,0.9,2.9220540721,0.6867200000000001,1.9269600000000002,2.0456683993,-2.8,0.91,2.9441637183
2019-10-05 17:30:00,0.49672000000000005,1.91696,1.9802692746,3.48672,1.01696,3.632,-2.99,0.9,3.122515012,0.46672,1.9269600000000002,1.9826755660000002,-3.02,0.91,3.1541242842
2019-10-05 18:00:00,0.38768,1.93724,1.9756504245,3.48768,1.01724,3.633,-3.1,0.92,3.2336357247,0.35768000000000005,1.94724,1.9798178199,-3.13,0.93,3.2652411856
2019-10-05 18:30:00,0.30864,1.9375200000000001,1.9619486232,3.48864,1.01752,3.634,-3.18,0.92,3.3104078299,0.28864,1.94752,1.968793336,-3.2,0.93,3.3324015364
2019-10-05 19:00:00,0.15912,1.9176600000000001,1.9242502566000002,3.48912,1.01766,3.6345,-3.33,0.9,3.4494782214,0.13912000000000002,1.92766,1.9326736533000002,-3.35,0.91,3.4713974131
2019-10-05 19:30:00,0.20488,1.93934,1.9501321622,3.49488,1.01934,3.6405000000000003,-3.29,0.92,3.4162113518,0.18488000000000002,1.94934,1.9580876002,-3.31,0.93,3.4381681169
2019-10-05 20:00:00,-2.88368,0.8897600000000001,3.017827563,1.8163200000000002,0.52976,1.892,-4.7,0.36,4.713767071,-2.90368,0.8997600000000001,3.0398890769,-4.72,0.37,4.7344799081
2019-10-05 20:30:00,-6.15,-0.25,6.1550792034,0.0,0.0,0.0,-6.15,-0.25,6.1550792034,-6.17,-0.24,6.1746659829,-6.17,-0.24,6.1746659829
2019-10-05 21:00:00,-5.98,-0.25,5.9852234712,0.0,0.0,0.0,-5.98,-0.25,5.9852234712,-6.0,-0.16,6.0021329542,-6.0,-0.16,6.0021329542
2019-10-05 21:30:00,-5.87,-0.22,5.8741212109,0.0,0.0,0.0,-5.87,-0.22,5.8741212109,-5.89,-0.22,5.8941072267,-5.89,-0.22,5.8941072267
2019-10-05 22:00:00,-5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,-5.5600000000000005,-0.22,5.5643508157,-5.58,-0.22,5.5843352335,-5.58,-0.22,5.5843352335
2019-10-05 22:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-10-05 23:00:00,-5.07,-0.22,5.0747709308,0.0,0.0,0.0,-5.07,-0.22,5.0747709308,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2019-10-05 23:30:00,-4.84,-0.26,4.8469784402,0.0,0.0,0.0,-4.84,-0.26,4.8469784402,-4.86,-0.27,4.8674942219,-4.86,-0.27,4.8674942219
2019-10-06 00:00:00,-4.59,-0.24,4.596270227,0.0,0.0,0.0,-4.59,-0.24,4.596270227,-4.61,-0.24,4.6162430612000005,-4.61,-0.24,4.6162430612000005
2019-10-06 00:30:00,-4.5,-0.59,4.5385129723,0.0,0.0,0.0,-4.5,-0.59,4.5385129723,-4.5,0.45,4.5224440295,-4.5,0.45,4.5224440295
2019-10-06 01:00:00,-4.47,-0.72,4.5276152663,0.0,0.0,0.0,-4.47,-0.72,4.5276152663,-4.41,0.62,4.4533695108,-4.41,0.62,4.4533695108
2019-10-06 01:30:00,-4.37,0.21,4.3750428569,0.0,0.0,0.0,-4.37,0.21,4.3750428569,-4.41,0.21,4.4149971687,-4.41,0.21,4.4149971687
2019-10-06 02:00:00,-4.34,0.21,4.3450776748,0.0,0.0,0.0,-4.34,0.21,4.3450776748,-4.36,0.21,4.3650544097,-4.36,0.21,4.3650544097
2019-10-06 02:30:00,-4.43,-0.22,4.43545939,0.0,0.0,0.0,-4.43,-0.22,4.43545939,-4.45,0.06,4.450404476,-4.45,0.06,4.450404476
2019-10-06 03:00:00,-4.31,-0.42,4.3304156844,0.0,0.0,0.0,-4.31,-0.42,4.3304156844,-4.33,-0.33,4.3425568505,-4.33,-0.33,4.3425568505
2019-10-06 03:30:00,-4.21,-0.29,4.2199763033,0.0,0.0,0.0,-4.21,-0.29,4.2199763033,-4.23,-0.30000000000000004,4.2406249539,-4.23,-0.30000000000000004,4.2406249539
2019-10-06 04:00:00,-4.19,0.0,4.19,0.0,0.0,0.0,-4.19,0.0,4.19,-4.21,0.0,4.21,-4.21,0.0,4.21
2019-10-06 04:30:00,-4.12,0.0,4.12,0.0,0.0,0.0,-4.12,0.0,4.12,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2019-10-06 05:00:00,-4.02,-0.31,4.0319350193,0.0,0.0,0.0,-4.02,-0.31,4.0319350193,-4.04,-0.31,4.0518761087,-4.04,-0.31,4.0518761087
2019-10-06 05:30:00,-3.98,-0.39,3.9990623901,0.0,0.0,0.0,-3.98,-0.39,3.9990623901,-4.0,-0.39,4.0189675291,-4.0,-0.39,4.0189675291
2019-10-06 06:00:00,-4.01,-0.29,4.020472609,0.0,0.0,0.0,-4.01,-0.29,4.020472609,-4.03,-0.28,4.0397153365,-4.03,-0.28,4.0397153365
2019-10-06 06:30:00,-4.12,-0.32,4.1324084987,0.0,0.0,0.0,-4.12,-0.32,4.1324084987,-4.14,-0.32,4.1523487329,-4.14,-0.32,4.1523487329
2019-10-06 07:00:00,-4.37,-0.48,4.3962825205,0.0,0.0,0.0,-4.37,-0.48,4.3962825205,-4.39,0.19,4.3941096937,-4.39,0.19,4.3941096937
2019-10-06 07:30:00,1.44304,1.80672,2.3122719563,3.14304,0.9167200000000001,3.274,-1.7000000000000002,0.89,1.9188798816000001,1.43304,1.8367200000000001,2.3296231455,-1.71,0.92,1.9417775362
2019-10-06 08:00:00,1.8948800000000001,2.00934,2.7618865744,3.49488,1.01934,3.6405000000000003,-1.6,0.99,1.8815153467,1.87488,2.00934,2.7482034586,-1.62,0.99,1.8985520799
2019-10-06 08:30:00,-4.88976,0.03132,4.8898603048,0.21024,0.061320000000000006,0.219,-5.1,-0.03,5.1000882345,-4.90976,0.08132,4.9104334025,-5.12,0.02,5.1200390624
2019-10-06 09:00:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2019-10-06 09:30:00,-5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,-5.76,-0.22,5.7641998576999995,-5.78,-0.22,5.7841853359,-5.78,-0.22,5.7841853359
2019-10-06 10:00:00,-5.89,-0.22,5.8941072267,0.0,0.0,0.0,-5.89,-0.22,5.8941072267,-5.91,-0.22,5.9140933371,-5.91,-0.22,5.9140933371
2019-10-06 10:30:00,-5.97,-0.22,5.9740522261,0.0,0.0,0.0,-5.97,-0.22,5.9740522261,-5.99,-0.22,5.9940387052,-5.99,-0.22,5.9940387052
2019-10-06 11:00:00,-6.12,-0.32,6.1283603027,0.0,0.0,0.0,-6.12,-0.32,6.1283603027,-6.14,-0.31,6.1478207521,-6.14,-0.31,6.1478207521
2019-10-06 11:30:00,-6.3,-0.74,6.343311438,0.0,0.0,0.0,-6.3,-0.74,6.343311438,-6.24,0.01,6.2400080128,-6.24,0.01,6.2400080128
2019-10-06 12:00:00,-6.23,-0.44,6.2455183932,0.0,0.0,0.0,-6.23,-0.44,6.2455183932,-6.24,-0.43,6.2547981582,-6.24,-0.43,6.2547981582
2019-10-06 12:30:00,-6.23,-0.4,6.2428278849,0.0,0.0,0.0,-6.23,-0.4,6.2428278849,-6.24,-0.28,6.2462788923,-6.24,-0.28,6.2462788923
2019-10-06 13:00:00,-6.18,-0.27,6.1858952464,0.0,0.0,0.0,-6.18,-0.27,6.1858952464,-6.2,-0.28,6.2063193601,-6.2,-0.28,6.2063193601
2019-10-06 13:30:00,-6.01,-0.27,6.0160618348,0.0,0.0,0.0,-6.01,-0.27,6.0160618348,-6.04,-0.25,6.045171627,-6.04,-0.25,6.045171627
2019-10-06 14:00:00,-5.85,-0.23,5.8545196216,0.0,0.0,0.0,-5.85,-0.23,5.8545196216,-5.87,-0.23,5.8745042344,-5.87,-0.23,5.8745042344
2019-10-06 14:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.7,-0.23,5.7046384636,-5.7,-0.23,5.7046384636
2019-10-06 15:00:00,-5.72,-0.23,5.7246222583,0.0,0.0,0.0,-5.72,-0.23,5.7246222583,-5.74,-0.23,5.7446061658000005,-5.74,-0.23,5.7446061658000005
2019-10-06 15:30:00,-5.76,-0.23,5.7645901849,0.0,0.0,0.0,-5.76,-0.23,5.7645901849,-5.78,-0.23,5.7845743145,-5.78,-0.23,5.7845743145
2019-10-06 16:00:00,-5.89,-0.23,5.8944889516,0.0,0.0,0.0,-5.89,-0.23,5.8944889516,-5.91,-0.23,5.914473772,-5.91,-0.23,5.914473772
2019-10-06 16:30:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.12,-0.23,6.1243203704999996,-6.12,-0.23,6.1243203704999996
2019-10-06 17:00:00,-6.19,-0.23,6.1942715472,0.0,0.0,0.0,-6.19,-0.23,6.1942715472,-6.21,-0.23,6.2142577996,-6.21,-0.23,6.2142577996
2019-10-06 17:30:00,-5.40152,0.18664000000000003,5.4047435462,0.46848000000000006,0.13664,0.488,-5.87,0.05,5.8702129433,-5.42152,0.24664000000000003,5.4271272696,-5.89,0.11,5.8910270751
2019-10-06 18:00:00,0.49296000000000006,2.03878,2.0975303216,3.49296,1.01878,3.6385,-3.0,1.02,3.1686590224,0.47296000000000005,2.03878,2.0929202206,-3.02,1.02,3.1876009788
2019-10-06 18:30:00,0.39912000000000003,2.07766,2.1156483285,3.48912,1.01766,3.6345,-3.09,1.06,3.2667568015,0.37912,2.07766,2.1119666309,-3.11,1.06,3.2856810557
2019-10-06 19:00:00,-6.27504,-0.44022000000000006,6.2904626738000005,0.20496,0.05978000000000001,0.21350000000000002,-6.48,-0.5,6.4992614965,-6.19504,0.39978,6.207925954,-6.4,0.34,6.4090248868
2019-10-06 19:30:00,-2.6974400000000003,0.9090800000000001,2.8465082118,2.12256,0.6190800000000001,2.211,-4.82,0.29,4.8287161855,-2.6574400000000002,1.42908,3.0173261342,-4.78,0.81,4.8481439748
2019-10-06 20:00:00,0.22256,1.9915800000000001,2.0039770084,3.50256,1.02158,3.6485000000000003,-3.2800000000000002,0.97,3.4204239503,0.20256000000000002,2.06158,2.0715073377,-3.3,1.04,3.46
2019-10-06 20:30:00,-4.27976,1.20632,4.4465215169,1.05024,0.30632000000000004,1.094,-5.33,0.9,5.4054509525,-4.29976,1.23632,4.4739717478,-5.35,0.93,5.4302301977
2019-10-06 21:00:00,-6.0,0.0,6.0,0.0,0.0,0.0,-6.0,0.0,6.0,-6.02,0.0,6.02,-6.02,0.0,6.02
2019-10-06 21:30:00,-5.72,0.0,5.72,0.0,0.0,0.0,-5.72,0.0,5.72,-5.75,0.0,5.75,-5.75,0.0,5.75
2019-10-06 22:00:00,-5.42,0.0,5.42,0.0,0.0,0.0,-5.42,0.0,5.42,-5.44,0.23,5.4448599615,-5.44,0.23,5.4448599615
2019-10-06 22:30:00,-5.13,0.23,5.135153357,0.0,0.0,0.0,-5.13,0.23,5.135153357,-5.15,0.23,5.1551333639,-5.15,0.23,5.1551333639
2019-10-06 23:00:00,-4.69,0.17,4.6930800121,0.0,0.0,0.0,-4.69,0.17,4.6930800121,-4.71,0.19,4.713830714,-4.71,0.19,4.713830714
2019-10-06 23:30:00,-4.5,0.23,4.5058739441,0.0,0.0,0.0,-4.5,0.23,4.5058739441,-4.52,0.23,4.5258479868,-4.52,0.23,4.5258479868
2019-10-07 00:00:00,-4.29,0.0,4.29,0.0,0.0,0.0,-4.29,0.0,4.29,-4.31,0.0,4.31,-4.31,0.0,4.31
2019-10-07 00:30:00,-4.13,0.23,4.1363994004,0.0,0.0,0.0,-4.13,0.23,4.1363994004,-4.15,0.23,4.1563686073,-4.15,0.23,4.1563686073
2019-10-07 01:00:00,-4.06,0.23,4.0665095598,0.0,0.0,0.0,-4.06,0.23,4.0665095598,-4.08,0.23,4.0864777009,-4.08,0.23,4.0864777009
2019-10-07 01:30:00,-4.11,0.23,4.1164304926,0.0,0.0,0.0,-4.11,0.23,4.1164304926,-4.13,0.23,4.1363994004,-4.13,0.23,4.1363994004
2019-10-07 02:00:00,-4.2,0.23,4.2062929047,0.0,0.0,0.0,-4.2,0.23,4.2062929047,-4.21,0.23,4.2162779795,-4.21,0.23,4.2162779795
2019-10-07 02:30:00,-4.17,0.23,4.1763381089,0.0,0.0,0.0,-4.17,0.23,4.1763381089,-4.19,0.23,4.196307901,-4.19,0.23,4.196307901
2019-10-07 03:00:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2019-10-07 03:30:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2019-10-07 04:00:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2019-10-07 04:30:00,-4.07,0.23,4.0764935913,0.0,0.0,0.0,-4.07,0.23,4.0764935913,-4.1,0.23,4.1064461521,-4.1,0.23,4.1064461521
2019-10-07 05:00:00,-4.19,0.23,4.196307901,0.0,0.0,0.0,-4.19,0.23,4.196307901,-4.21,0.23,4.2162779795,-4.21,0.23,4.2162779795
2019-10-07 05:30:00,-4.39,-0.62,4.4335651568,0.0,0.0,0.0,-4.39,-0.62,4.4335651568,-4.4,0.68,4.4522353936,-4.4,0.68,4.4522353936
2019-10-07 06:00:00,-4.69,-0.22,4.6951570794,0.0,0.0,0.0,-4.69,-0.22,4.6951570794,-4.71,-0.22,4.7151352048,-4.71,-0.22,4.7151352048
2019-10-07 06:30:00,-5.53,-0.48,5.5507927362,0.0,0.0,0.0,-5.53,-0.48,5.5507927362,-5.55,-0.46,5.5690304363,-5.55,-0.46,5.5690304363
2019-10-07 07:00:00,-6.17,-0.61,6.2000806446,0.0,0.0,0.0,-6.17,-0.61,6.2000806446,-6.19,-0.58,6.2171134781,-6.19,-0.58,6.2171134781
2019-10-07 07:30:00,-7.17,-1.01,7.24078725,0.0,0.0,0.0,-7.17,-1.01,7.24078725,-7.19,-1.0,7.2592079458,-7.19,-1.0,7.2592079458
2019-10-07 08:00:00,-7.69,-1.21,7.7846130283,0.0,0.0,0.0,-7.69,-1.21,7.7846130283,-7.71,-1.21,7.8043705704,-7.71,-1.21,7.8043705704
2019-10-07 08:30:00,-3.11304,0.01828,3.1130936703,2.49696,0.72828,2.601,-5.61,-0.71,5.6547502155,-3.11304,0.24828000000000003,3.1229250711,-5.61,-0.48,5.6304973137
2019-10-07 09:00:00,-0.9444800000000001,0.7853600000000001,1.2283455540000001,3.51552,1.02536,3.662,-4.46,-0.24,4.4664527312,-0.9644800000000001,0.7953600000000001,1.2501276735,-4.48,-0.23,4.4859001326
2019-10-07 09:30:00,-0.8920800000000001,0.7860600000000001,1.1889899285,3.51792,1.02606,3.6645,-4.41,-0.24,4.4165257839,-0.9120800000000001,0.7760600000000001,1.1975637979,-4.43,-0.25,4.4370485686
2019-10-07 10:00:00,-0.9932000000000001,0.7374,1.2370145512,3.5568,1.0374,3.705,-4.55,-0.30000000000000004,4.5598793844,-1.0232,0.7374,1.2612283695,-4.58,-0.30000000000000004,4.5898148111
2019-10-07 10:30:00,-1.20832,0.7242400000000001,1.4087444055,3.51168,1.02424,3.658,-4.72,-0.30000000000000004,4.729524289,-1.22832,0.7242400000000001,1.4259360434000001,-4.74,-0.30000000000000004,4.7494841825
2019-10-07 11:00:00,-0.9797600000000001,0.7738200000000001,1.2484899078,3.51024,1.02382,3.6565000000000003,-4.49,-0.25,4.496954525,-1.00976,0.7738200000000001,1.2721684833,-4.52,-0.25,4.5269084373
2019-10-07 11:30:00,-1.086,0.742,1.3152794380000001,3.504,1.022,3.65,-4.59,-0.28,4.5985323745999995,-1.106,0.742,1.3318408313,-4.61,-0.28,4.618495426
2019-10-07 12:00:00,-1.08744,0.74158,1.3162319894,3.50256,1.02158,3.6485000000000003,-4.59,-0.28,4.5985323745999995,-1.10744,0.74158,1.3328031550000001,-4.61,-0.28,4.618495426
2019-10-07 12:30:00,-0.9008,0.7706000000000001,1.1854387373,3.4992,1.0206,3.645,-4.4,-0.25,4.4070965499,-0.9208000000000001,0.7706000000000001,1.2007068751,-4.42,-0.25,4.4270644902
2019-10-07 13:00:00,-0.76656,0.76892,1.0857496028,3.49344,1.01892,3.6390000000000002,-4.26,-0.25,4.2673293756,-0.78656,0.76892,1.0999611811,-4.28,-0.25,4.2872951846
2019-10-07 13:30:00,-1.40536,0.6505200000000001,1.5486164793000001,3.22464,0.94052,3.359,-4.63,-0.29,4.6390731833,-1.43536,0.6505200000000001,1.5758916841000001,-4.66,-0.29,4.6690148854
2019-10-07 14:00:00,-1.17416,0.67962,1.3566632043,3.4958400000000003,1.01962,3.6415,-4.67,-0.34,4.6823605158,-1.20416,0.67962,1.3827091704,-4.7,-0.34,4.7122818252
2019-10-07 14:30:00,-1.20368,0.67976,1.382360011,3.49632,1.01976,3.642,-4.7,-0.34,4.7122818252,-1.22368,0.67976,1.3998094156,-4.72,-0.34,4.7322299183
2019-10-07 15:00:00,-1.1456,0.6792,1.3318077939,3.4944,1.0192,3.64,-4.64,-0.34,4.6524402199,-1.1756,0.6992,1.3678143149,-4.67,-0.32,4.6809507581
2019-10-07 15:30:00,-1.23896,0.67822,1.4124461937000001,3.49104,1.01822,3.6365,-4.73,-0.34,4.7422041289,-1.25896,0.6982200000000001,1.4396150353000001,-4.75,-0.32,4.760766745
2019-10-07 16:00:00,-1.5175200000000002,0.6386400000000001,1.6464288627,3.49248,1.01864,3.638,-5.01,-0.38,5.0243905103,-1.53752,0.6386400000000001,1.6648810168,-5.03,-0.38,5.0443334545
2019-10-07 16:30:00,-1.6856,0.5092,1.7608327575,3.4944,1.0192,3.64,-5.18,-0.51,5.205045629,-1.6656,0.9892000000000001,1.9371990089,-5.16,-0.03,5.1600872086
2019-10-07 17:00:00,-1.5438399999999999,0.8113800000000001,1.7440697950000001,3.53616,1.03138,3.6835,-5.08,-0.22,5.084761548,-1.5738400000000001,0.8213800000000001,1.7752851743,-5.11,-0.21,5.1143132481
2019-10-07 17:30:00,-1.7626400000000002,0.95298,2.0037641203,3.5073600000000003,1.02298,3.6535,-5.27,-0.07,5.2704648751,-1.7826400000000002,1.05298,2.0704038857000002,-5.29,0.03,5.2900850655
2019-10-07 18:00:00,-1.6608800000000001,1.25766,2.0833221186,3.48912,1.01766,3.6345,-5.15,0.24,5.1555892001,-1.69088,1.26766,2.1133000379,-5.18,0.25,5.1860293096
2019-10-07 18:30:00,-1.51088,1.30766,1.9981824366,3.48912,1.01766,3.6345,-5.0,0.29,5.0084029391,-1.53088,1.31766,2.0198567895,-5.02,0.30000000000000004,5.0289561541
2019-10-07 19:00:00,-1.4037600000000001,1.30682,1.9178948485,3.48624,1.01682,3.6315,-4.89,0.29,4.8985916343,-1.4237600000000001,1.31682,1.9393574838,-4.91,0.30000000000000004,4.9191564317
2019-10-07 19:30:00,-1.20032,1.29074,1.7626054153,3.49968,1.02074,3.6455,-4.7,0.27,4.7077489313,-1.22032,1.29074,1.776285633,-4.72,0.27,4.7277161505
2019-10-07 20:00:00,-0.9355200000000001,1.35214,1.6442263378000002,3.50448,1.02214,3.6505,-4.44,0.33,4.4522466239,-0.95552,1.35214,1.6556874856000001,-4.46,0.33,4.4721918563
2019-10-07 20:30:00,-0.6412,1.4434,1.5794115993,3.5088,1.0234,3.6550000000000002,-4.15,0.42,4.1711988684,-0.6712,1.4434,1.5918269378,-4.18,0.42,4.2010474884
2019-10-07 21:00:00,-0.2836,1.5527000000000002,1.5783872307,3.5064,1.0227,3.6525,-3.79,0.53,3.8268786236,-0.30360000000000004,1.5527000000000002,1.5821031098,-3.81,0.53,3.8466868861
2019-10-07 21:30:00,0.14072,1.64396,1.6499716967,3.51072,1.02396,3.657,-3.37,0.62,3.4265580398,0.12072000000000001,1.64396,1.6483864231,-3.39,0.62,3.446229824
2019-10-07 22:00:00,0.50432,1.74626,1.8176255527,3.48432,1.01626,3.6295,-2.98,0.73,3.0681101675,0.47432,1.74626,1.8095312791,-3.01,0.73,3.0972568508
2019-10-07 22:30:00,-5.67264,-0.31702,5.6814915515,0.14736000000000002,0.042980000000000004,0.1535,-5.82,-0.36,5.8311233909,-5.68264,-0.20702,5.6864096449,-5.83,-0.25,5.835357744
2019-10-07 23:00:00,-5.5,-0.36,5.5117692259,0.0,0.0,0.0,-5.5,-0.36,5.5117692259,-5.52,-0.32,5.5292675826,-5.52,-0.32,5.5292675826
2019-10-07 23:30:00,-5.17,-0.31,5.179285665,0.0,0.0,0.0,-5.17,-0.31,5.179285665,-5.19,-0.32,5.1998557672,-5.19,-0.32,5.1998557672
2019-10-08 00:00:00,-4.85,-0.31,4.8598971183,0.0,0.0,0.0,-4.85,-0.31,4.8598971183,-4.88,-0.32,4.890480549,-4.88,-0.32,4.890480549
2019-10-08 00:30:00,-4.66,-0.31,4.6702997762,0.0,0.0,0.0,-4.66,-0.31,4.6702997762,-4.68,-0.32,4.6909274136,-4.68,-0.32,4.6909274136
2019-10-08 01:00:00,-4.55,-0.31,4.5605482127,0.0,0.0,0.0,-4.55,-0.31,4.5605482127,-4.57,-0.32,4.5811898018,-4.57,-0.32,4.5811898018
2019-10-08 01:30:00,-4.63,-0.29,4.6390731833,0.0,0.0,0.0,-4.63,-0.29,4.6390731833,-4.65,-0.29,4.6590342347,-4.65,-0.29,4.6590342347
2019-10-08 02:00:00,-4.74,-0.29,4.7488630218,0.0,0.0,0.0,-4.74,-0.29,4.7488630218,-4.76,-0.29,4.7688258513,-4.76,-0.29,4.7688258513
2019-10-08 02:30:00,-4.72,-0.27,4.7277161505,0.0,0.0,0.0,-4.72,-0.27,4.7277161505,-4.74,-0.26,4.747125446,-4.74,-0.26,4.747125446
2019-10-08 03:00:00,-4.62,-0.27,4.6278828853,0.0,0.0,0.0,-4.62,-0.27,4.6278828853,-4.64,-0.26,4.6472787736,-4.64,-0.26,4.6472787736
2019-10-08 03:30:00,-4.6,-0.25,4.6067884692,0.0,0.0,0.0,-4.6,-0.25,4.6067884692,-4.62,-0.24,4.6262295663,-4.62,-0.24,4.6262295663
2019-10-08 04:00:00,-4.5600000000000005,-0.27,4.5679864273,0.0,0.0,0.0,-4.5600000000000005,-0.27,4.5679864273,-4.58,-0.27,4.5879516126,-4.58,-0.27,4.5879516126
2019-10-08 04:30:00,-4.58,-0.27,4.5879516126,0.0,0.0,0.0,-4.58,-0.27,4.5879516126,-4.6,-0.27,4.6079170999,-4.6,-0.27,4.6079170999
2019-10-08 05:00:00,-4.67,-0.27,4.6777986276,0.0,0.0,0.0,-4.67,-0.27,4.6777986276,-4.69,-0.27,4.6977654262,-4.69,-0.27,4.6977654262
2019-10-08 05:30:00,-4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,-4.79,-0.30000000000000004,4.7993853773,-4.8100000000000005,-0.29,4.8187342736000005,-4.8100000000000005,-0.29,4.8187342736000005
2019-10-08 06:00:00,-5.14,-0.4,5.1555407088,0.0,0.0,0.0,-5.14,-0.4,5.1555407088,-5.16,-0.39,5.1747173836,-5.16,-0.39,5.1747173836
2019-10-08 06:30:00,-5.86,-0.61,5.8916636021,0.0,0.0,0.0,-5.86,-0.61,5.8916636021,-5.88,-0.61,5.9115564786,-5.88,-0.61,5.9115564786
2019-10-08 07:00:00,-6.54,-0.84,6.593724289,0.0,0.0,0.0,-6.54,-0.84,6.593724289,-6.5600000000000005,-0.8200000000000001,6.6110513536,-6.5600000000000005,-0.8200000000000001,6.6110513536
2019-10-08 07:30:00,-2.96936,0.06602000000000001,2.9700938453,2.18064,0.63602,2.2715,-5.15,-0.5700000000000001,5.1814476742,-2.96936,0.46602000000000005,3.0057068137,-5.15,-0.17,5.1528050613
2019-10-08 08:00:00,-0.6973600000000001,1.20452,1.391825923,3.51264,1.02452,3.659,-4.21,0.18,4.2138462241,-0.7173600000000001,1.28452,1.4712569456,-4.23,0.26,4.2379830108
2019-10-08 08:30:00,-0.62736,1.20452,1.3581049297,3.51264,1.02452,3.659,-4.14,0.18,4.143911196,-0.64736,1.21452,1.3762753358,-4.16,0.19,4.1643366819
2019-10-08 09:00:00,-0.50976,0.85382,0.9944163364,3.51024,1.02382,3.6565000000000003,-4.02,-0.17,4.0235929218,-0.52976,0.84382,0.9963321986,-4.04,-0.18,4.0440079129
2019-10-08 09:30:00,-0.6408,0.8006000000000001,1.0254681858,3.4992,1.0206,3.645,-4.14,-0.22,4.1458412898,-0.6608,0.8006000000000001,1.03808333,-4.16,-0.22,4.1658132459
2019-10-08 10:00:00,-0.5484800000000001,0.76836,0.9440378170000001,3.49152,1.01836,3.637,-4.04,-0.25,4.0477277576,-0.57848,0.76836,0.9617776250000001,-4.07,-0.25,4.0776709038
2019-10-08 10:30:00,-1.19744,0.60658,1.3423121284000001,3.14256,0.9165800000000001,3.2735,-4.34,-0.31,4.3510573428,-1.21744,0.59658,1.3557536096,-4.36,-0.32,4.3717273474
2019-10-08 11:00:00,-7.42,-1.27,7.527901434,0.0,0.0,0.0,-7.42,-1.27,7.527901434,-7.44,-1.26,7.5459393053,-7.44,-1.26,7.5459393053
2019-10-08 11:30:00,-1.9672,0.3829,2.0041178234,2.9928,0.8729,3.1175,-4.96,-0.49,4.9841448615,-1.9972,0.2529,2.0131483428,-4.99,-0.62,5.0283695171
2019-10-08 12:00:00,-1.03192,0.68444,1.2382717795,3.4780800000000003,1.01444,3.623,-4.51,-0.33,4.522057054,-1.06192,0.68444,1.2633812568,-4.54,-0.33,4.5519775922
2019-10-08 12:30:00,-4.67608,-0.36094000000000004,4.6899895362,1.5739200000000002,0.45906,1.6395,-6.25,-0.8200000000000001,6.3035624848000005,-4.69608,-0.35094000000000003,4.7091746888,-6.27,-0.81,6.3221040801
2019-10-08 13:00:00,-4.7644,-0.38670000000000004,4.7800673897,1.4856,0.4333,1.5474999999999999,-6.25,-0.8200000000000001,6.3035624848000005,-4.7844,-0.37670000000000003,4.7992068355,-6.27,-0.81,6.3221040801
2019-10-08 13:30:00,-3.9484,-0.13870000000000002,3.9508353863,1.8216,0.5313,1.8975,-5.77,-0.67,5.8087692328,-3.9684,-0.1287,3.9704863997,-5.79,-0.66,5.8274951737
2019-10-08 14:00:00,-6.42608,-0.8209400000000001,6.4783058472,0.61392,0.17906000000000002,0.6395000000000001,-7.04,-1.0,7.1106680418,-6.44608,-0.8209400000000001,6.4981451084,-7.06,-1.0,7.1304698302
2019-10-08 14:30:00,-7.26,-1.08,7.3398910074,0.0,0.0,0.0,-7.26,-1.08,7.3398910074,-7.29,-1.08,7.3695657945,-7.29,-1.08,7.3695657945
2019-10-08 15:00:00,-7.13,-1.02,7.202589812,0.0,0.0,0.0,-7.13,-1.02,7.202589812,-7.15,-1.01,7.2209833125,-7.15,-1.01,7.2209833125
2019-10-08 15:30:00,-7.39,-1.1400000000000001,7.4774126541,0.0,0.0,0.0,-7.39,-1.1400000000000001,7.4774126541,-7.41,-1.1400000000000001,7.4971794696,-7.41,-1.1400000000000001,7.4971794696
2019-10-08 16:00:00,-7.48,-1.1400000000000001,7.5663729752,0.0,0.0,0.0,-7.48,-1.1400000000000001,7.5663729752,-7.5,-1.1400000000000001,7.5861452662,-7.5,-1.1400000000000001,7.5861452662
2019-10-08 16:30:00,-1.60712,0.39834,1.655750419,3.18288,0.92834,3.3155,-4.79,-0.53,4.819232304,-1.6271200000000001,0.31834,1.6579685914,-4.8100000000000005,-0.61,4.8485255491
2019-10-08 17:00:00,-1.19144,0.78458,1.4265675764,3.47856,1.01458,3.6235,-4.67,-0.23,4.6756603812,-1.21144,0.78458,1.4433130811,-4.69,-0.23,4.6956362721
2019-10-08 17:30:00,-1.1852,0.5064000000000001,1.2888522025,3.4848,1.0164,3.63,-4.67,-0.51,4.6977654262,-1.0852,1.8464,2.1416937223,-4.57,0.8300000000000001,4.644760489
2019-10-08 18:00:00,-1.2176,1.1157,1.65146488,3.4824,1.0157,3.6275,-4.7,0.1,4.7010637094,-1.2176,1.3357,1.8073860268000002,-4.7,0.32,4.7108810216
2019-10-08 18:30:00,-1.3123200000000002,1.25724,1.8173706832,3.48768,1.01724,3.633,-4.8,0.24,4.8059962547,-1.33232,1.25724,1.8318648968,-4.82,0.24,4.8259714048
2019-10-08 19:00:00,-1.47944,1.25808,1.9420370748,3.49056,1.01808,3.636,-4.97,0.24,4.9757913943,-1.49944,1.25808,1.9573159172999999,-4.99,0.24,4.9957682092
2019-10-08 19:30:00,-1.37656,1.31892,1.9064279163000002,3.49344,1.01892,3.6390000000000002,-4.87,0.30000000000000004,4.8792314969,-1.39656,1.32892,1.9277987966,-4.89,0.31,4.8998163231
2019-10-08 20:00:00,-2.3724,0.9868,2.569446633,2.9376,0.8568,3.06,-5.31,0.13,5.3115910987,-2.3924,0.9968,2.5917538463,-5.33,0.14,5.3318383321
2019-10-08 20:30:00,-7.82,-0.84,7.8649856961,0.0,0.0,0.0,-7.82,-0.84,7.8649856961,-7.84,-0.8300000000000001,7.8838125295,-7.84,-0.8300000000000001,7.8838125295
2019-10-08 21:00:00,-7.4,-0.77,7.4399529568,0.0,0.0,0.0,-7.4,-0.77,7.4399529568,-7.43,-0.76,7.4687683054,-7.43,-0.76,7.4687683054
2019-10-08 21:30:00,-7.09,-0.7000000000000001,7.1244719103,0.0,0.0,0.0,-7.09,-0.7000000000000001,7.1244719103,-7.12,-0.6900000000000001,7.1533558558,-7.12,-0.6900000000000001,7.1533558558
2019-10-08 22:00:00,-6.64,-0.61,6.6679607077,0.0,0.0,0.0,-6.64,-0.61,6.6679607077,-6.66,-0.58,6.685207551,-6.66,-0.58,6.685207551
2019-10-08 22:30:00,-6.15,-0.42,6.1643247805,0.0,0.0,0.0,-6.15,-0.42,6.1643247805,-6.17,-0.42,6.1842784543,-6.17,-0.42,6.1842784543
2019-10-08 23:00:00,-5.68,-0.39,5.693373341,0.0,0.0,0.0,-5.68,-0.39,5.693373341,-5.7,-0.39,5.7133265266,-5.7,-0.39,5.7133265266
2019-10-08 23:30:00,-5.4,-0.39,5.4140650162,0.0,0.0,0.0,-5.4,-0.39,5.4140650162,-5.42,-0.39,5.4340132499,-5.42,-0.39,5.4340132499
2019-10-09 00:00:00,-5.1,-0.37,5.1134039543,0.0,0.0,0.0,-5.1,-0.37,5.1134039543,-5.12,-0.36,5.1326406459,-5.12,-0.36,5.1326406459
2019-10-09 00:30:00,-4.94,-0.37,4.9538368968,0.0,0.0,0.0,-4.94,-0.37,4.9538368968,-4.96,-0.36,4.9730473555,-4.96,-0.36,4.9730473555
2019-10-09 01:00:00,-4.75,-0.27,4.7576674957,0.0,0.0,0.0,-4.75,-0.27,4.7576674957,-4.77,-0.27,4.7776353984,-4.77,-0.27,4.7776353984
2019-10-09 01:30:00,-4.87,-0.33,4.881167893,0.0,0.0,0.0,-4.87,-0.33,4.881167893,-4.89,-0.33,4.9011223204,-4.89,-0.33,4.9011223204
2019-10-09 02:00:00,-4.97,-0.33,4.9809436857,0.0,0.0,0.0,-4.97,-0.33,4.9809436857,-4.99,-0.33,5.000899919,-4.99,-0.33,5.000899919
2019-10-09 02:30:00,-4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,-4.87,-0.30000000000000004,4.8792314969,-4.89,-0.29,4.8985916343,-4.89,-0.29,4.8985916343
2019-10-09 03:00:00,-4.87,-0.32,4.8805020234,0.0,0.0,0.0,-4.87,-0.32,4.8805020234,-4.89,-0.32,4.9004591622,-4.89,-0.32,4.9004591622
2019-10-09 03:30:00,-4.82,-0.31,4.8299585920000006,0.0,0.0,0.0,-4.82,-0.31,4.8299585920000006,-4.84,-0.30000000000000004,4.8492886076,-4.84,-0.30000000000000004,4.8492886076
2019-10-09 04:00:00,-4.82,-0.31,4.8299585920000006,0.0,0.0,0.0,-4.82,-0.31,4.8299585920000006,-4.84,-0.30000000000000004,4.8492886076,-4.84,-0.30000000000000004,4.8492886076
2019-10-09 04:30:00,-4.82,-0.31,4.8299585920000006,0.0,0.0,0.0,-4.82,-0.31,4.8299585920000006,-4.84,-0.30000000000000004,4.8492886076,-4.84,-0.30000000000000004,4.8492886076
2019-10-09 05:00:00,-4.98,-0.36,4.9929950931,0.0,0.0,0.0,-4.98,-0.36,4.9929950931,-5.0,-0.36,5.0129432472,-5.0,-0.36,5.0129432472
2019-10-09 05:30:00,-5.07,-0.4,5.0857546146,0.0,0.0,0.0,-5.07,-0.4,5.0857546146,-5.09,-0.4,5.1056929011,-5.09,-0.4,5.1056929011
2019-10-09 06:00:00,-5.32,-0.46,5.3398501851999995,0.0,0.0,0.0,-5.32,-0.46,5.3398501851999995,-5.34,-0.45,5.3589271314,-5.34,-0.45,5.3589271314
2019-10-09 06:30:00,-6.08,-0.65,6.1146463512,0.0,0.0,0.0,-6.08,-0.65,6.1146463512,-6.1,-0.63,6.1324464939,-6.1,-0.63,6.1324464939
2019-10-09 07:00:00,-6.68,-0.8300000000000001,6.7313668746,0.0,0.0,0.0,-6.68,-0.8300000000000001,6.7313668746,-6.7,-0.8200000000000001,6.7499925926,-6.7,-0.8200000000000001,6.7499925926
2019-10-09 07:30:00,-6.01584,-0.6246200000000001,6.0481799783,0.70416,0.20538,0.7335,-6.72,-0.8300000000000001,6.771063432,-6.03584,-0.61462,6.0670521878,-6.74,-0.8200000000000001,6.7896980787
2019-10-09 08:00:00,-2.13616,0.58862,2.2157736911,2.9438400000000002,0.85862,3.0665,-5.08,-0.27,5.0871701367,-2.15616,0.58862,2.2350613974,-5.1,-0.27,5.1071420579
