Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 08:30:00,-2.18904,0.5877800000000001,2.2665792397,2.94096,0.8577800000000001,3.0635,-5.13,-0.27,5.1371003494,-2.20904,0.6077800000000001,2.2911251057,-5.15,-0.25,5.1560643906
2019-10-09 09:00:00,-2.18856,0.50792,2.2467259735,2.94144,0.85792,3.064,-5.13,-0.35000000000000003,5.1419257093,-2.20856,0.51792,2.2684749062,-5.15,-0.34,5.1612110982
2019-10-09 09:30:00,-2.26912,0.46484000000000003,2.3162430356,2.93088,0.85484,3.053,-5.2,-0.39,5.2146044912,-2.29912,0.47484000000000004,2.3476426048,-5.23,-0.38,5.2437867996
2019-10-09 10:00:00,-2.19872,0.46204000000000006,2.2467422193,2.9212800000000003,0.85204,3.043,-5.12,-0.39,5.1348320323,-2.22872,0.47204,2.2781603543,-5.15,-0.38,5.1640003873
2019-10-09 10:30:00,-2.89664,0.25598000000000004,2.9079286528,2.5233600000000003,0.7359800000000001,2.6285,-5.42,-0.48,5.4412131,-2.91664,0.25598000000000004,2.9278515417,-5.44,-0.48,5.4611354131
2019-10-09 11:00:00,-7.74,-1.3,7.8484138525,0.0,0.0,0.0,-7.74,-1.3,7.8484138525,-7.76,-1.29,7.8664922297,-7.76,-1.29,7.8664922297
2019-10-09 11:30:00,-7.68,-1.45,7.8156829516,0.0,0.0,0.0,-7.68,-1.45,7.8156829516,-7.69,-1.35,7.8075988626,-7.69,-1.35,7.8075988626
2019-10-09 12:00:00,-7.63,-1.29,7.738281463,0.0,0.0,0.0,-7.63,-1.29,7.738281463,-7.65,-1.28,7.7563457891,-7.65,-1.28,7.7563457891
2019-10-09 12:30:00,-7.65,-1.7000000000000002,7.8366127887,0.0,0.0,0.0,-7.65,-1.7000000000000002,7.8366127887,-7.57,-0.97,7.6318936051,-7.57,-0.97,7.6318936051
2019-10-09 13:00:00,-7.98,-2.09,8.2491514715,0.0,0.0,0.0,-7.98,-2.09,8.2491514715,-7.8100000000000005,-0.75,7.8459288806,-7.8100000000000005,-0.75,7.8459288806
2019-10-09 13:30:00,-7.62,-1.47,7.7604961182,0.0,0.0,0.0,-7.62,-1.47,7.7604961182,-7.58,-1.05,7.6523787151,-7.58,-1.05,7.6523787151
2019-10-09 14:00:00,-7.57,-1.57,7.7310930663,0.0,0.0,0.0,-7.57,-1.57,7.7310930663,-7.51,-1.03,7.580303424,-7.51,-1.03,7.580303424
2019-10-09 14:30:00,-7.57,-1.8900000000000001,7.8023714344,0.0,0.0,0.0,-7.57,-1.8900000000000001,7.8023714344,-7.4,-0.59,7.42348301,-7.4,-0.59,7.42348301
2019-10-09 15:00:00,-3.83176,-0.36718,3.8493123866000003,1.99824,0.58282,2.0815,-5.83,-0.9500000000000001,5.906894277,-3.7817600000000002,0.19282000000000002,3.7866724508000003,-5.78,-0.39,5.7931424978
2019-10-09 15:30:00,-4.81816,-0.56238,4.8508697210000005,1.43184,0.41762000000000005,1.4915,-6.25,-0.98,6.3263654653,-4.78816,-0.032380000000000006,4.7882694839,-6.22,-0.45,6.2362568902
2019-10-09 16:00:00,-7.57,-1.11,7.6509476537,0.0,0.0,0.0,-7.57,-1.11,7.6509476537,-7.59,-1.1,7.669295926,-7.59,-1.1,7.669295926
2019-10-09 16:30:00,-2.75024,0.43868,2.7850063196,2.66976,0.77868,2.781,-5.42,-0.34,5.430653736,-2.7702400000000003,0.43868,2.804758421,-5.44,-0.34,5.4506146442
2019-10-09 17:00:00,-2.49536,0.5430200000000001,2.5537604136,2.92464,0.8530200000000001,3.0465,-5.42,-0.31,5.4288580751,-2.5153600000000003,0.5430200000000001,2.5733065596999998,-5.44,-0.31,5.4488255615
2019-10-09 17:30:00,-2.46488,0.62316,2.5424322607,2.92512,0.85316,3.047,-5.39,-0.23,5.3949050038,-2.48488,0.62316,2.5618268872,-5.41,-0.23,5.4148868871
2019-10-09 18:00:00,-2.43488,0.62316,2.5133581122,2.92512,0.85316,3.047,-5.36,-0.23,5.364932432,-2.45488,0.62316,2.5327384783999998,-5.38,-0.23,5.3849141126
2019-10-09 18:30:00,-2.37344,1.08358,2.6090923805,2.9265600000000003,0.8535800000000001,3.0485,-5.3,0.23,5.3049882186,-2.39344,1.08358,2.627299117,-5.32,0.23,5.3249694835
2019-10-09 19:00:00,-2.51192,0.85694,2.6540701291,2.9380800000000002,0.85694,3.0605,-5.45,0.0,5.45,-2.53192,0.85694,2.6730067434,-5.47,0.0,5.47
2019-10-09 19:30:00,-2.56472,0.85904,2.7047621707,2.9452800000000003,0.85904,3.068,-5.51,0.0,5.51,-2.58472,0.85904,2.7237340546,-5.53,0.0,5.53
2019-10-09 20:00:00,-2.3328,1.0896,2.574720179,2.9472,0.8596,3.07,-5.28,0.23,5.2850070955,-2.3528000000000002,1.0896,2.5928547973000002,-5.3,0.23,5.3049882186
2019-10-09 20:30:00,-4.2768,-0.08990000000000001,4.2777447621,1.7832,0.5201,1.8575,-6.06,-0.61,6.0906239418,-4.3068,0.010100000000000001,4.3068118429,-6.09,-0.51,6.1113173703
2019-10-09 21:00:00,-7.36,-0.84,7.4077796943,0.0,0.0,0.0,-7.36,-0.84,7.4077796943,-7.38,-0.84,7.4276510419,-7.38,-0.84,7.4276510419
2019-10-09 21:30:00,-6.94,-0.67,6.9722664895,0.0,0.0,0.0,-6.94,-0.67,6.9722664895,-6.96,-0.66,6.991223069,-6.96,-0.66,6.991223069
2019-10-09 22:00:00,-6.5,-0.5,6.5192024052,0.0,0.0,0.0,-6.5,-0.5,6.5192024052,-6.52,-0.49,6.5383866512,-6.52,-0.49,6.5383866512
2019-10-09 22:30:00,-5.98,-0.35000000000000003,5.9902337183,0.0,0.0,0.0,-5.98,-0.35000000000000003,5.9902337183,-6.0,-0.33,6.0090681474,-6.0,-0.33,6.0090681474
2019-10-09 23:00:00,-5.57,-0.44,5.5873517877,0.0,0.0,0.0,-5.57,-0.44,5.5873517877,-5.5600000000000005,-0.19,5.5632454557,-5.5600000000000005,-0.19,5.5632454557
2019-10-09 23:30:00,-5.21,-0.85,5.2788824575,0.0,0.0,0.0,-5.21,-0.85,5.2788824575,-5.1,0.46,5.1207030767,-5.1,0.46,5.1207030767
2019-10-10 00:00:00,-5.01,-0.88,5.0866983398,0.0,0.0,0.0,-5.01,-0.88,5.0866983398,-4.9,0.46,4.921544473,-4.9,0.46,4.921544473
2019-10-10 00:30:00,-4.75,-0.81,4.8185682521,0.0,0.0,0.0,-4.75,-0.81,4.8185682521,-4.64,0.52,4.669047012,-4.64,0.52,4.669047012
2019-10-10 01:00:00,-4.64,-0.84,4.7154215082,0.0,0.0,0.0,-4.64,-0.84,4.7154215082,-4.54,0.49,4.5663661702,-4.54,0.49,4.5663661702
2019-10-10 01:30:00,-4.8,-0.92,4.8873714817,0.0,0.0,0.0,-4.8,-0.92,4.8873714817,-4.7,0.43,4.7196292227,-4.7,0.43,4.7196292227
2019-10-10 02:00:00,-4.86,-0.84,4.9320583938,0.0,0.0,0.0,-4.86,-0.84,4.9320583938,-4.76,0.5,4.7861884626,-4.76,0.5,4.7861884626
2019-10-10 02:30:00,-4.88,-0.86,4.9551992896,0.0,0.0,0.0,-4.88,-0.86,4.9551992896,-4.78,0.47000000000000003,4.8030511136000005,-4.78,0.47000000000000003,4.8030511136000005
2019-10-10 03:00:00,-4.85,-0.89,4.9309836747,0.0,0.0,0.0,-4.85,-0.89,4.9309836747,-4.74,0.46,4.7622683671,-4.74,0.46,4.7622683671
2019-10-10 03:30:00,-4.79,-0.87,4.8683672828,0.0,0.0,0.0,-4.79,-0.87,4.8683672828,-4.69,0.47000000000000003,4.7134912751,-4.69,0.47000000000000003,4.7134912751
2019-10-10 04:00:00,-4.74,-0.87,4.8191804282,0.0,0.0,0.0,-4.74,-0.87,4.8191804282,-4.63,0.47000000000000003,4.653794151,-4.63,0.47000000000000003,4.653794151
2019-10-10 04:30:00,-4.63,-0.84,4.7055817919,0.0,0.0,0.0,-4.63,-0.84,4.7055817919,-4.53,0.5,4.5575102852,-4.53,0.5,4.5575102852
2019-10-10 05:00:00,-4.83,-0.99,4.930415804,0.0,0.0,0.0,-4.83,-0.99,4.930415804,-4.73,0.36,4.7436800061,-4.73,0.36,4.7436800061
2019-10-10 05:30:00,-4.95,-0.85,5.0224496015,0.0,0.0,0.0,-4.95,-0.85,5.0224496015,-4.88,0.09,4.8808298475,-4.88,0.09,4.8808298475
2019-10-10 06:00:00,-5.14,-0.42,5.1571309853,0.0,0.0,0.0,-5.14,-0.42,5.1571309853,-5.16,-0.41000000000000003,5.1762631309,-5.16,-0.41000000000000003,5.1762631309
2019-10-10 06:30:00,-5.85,-0.65,5.8860003398,0.0,0.0,0.0,-5.85,-0.65,5.8860003398,-5.86,-0.63,5.893767895,-5.86,-0.63,5.893767895
2019-10-10 07:00:00,-6.64,-0.99,6.7133970537,0.0,0.0,0.0,-6.64,-0.99,6.7133970537,-6.66,-0.99,6.7331790411,-6.66,-0.99,6.7331790411
2019-10-10 07:30:00,-2.2504,0.3728,2.2810699244,2.6496,0.7728,2.76,-4.9,-0.4,4.9162994213,-2.2704,0.4828,2.3211660863,-4.92,-0.29,4.9285393374
2019-10-10 08:00:00,-2.09136,0.5600200000000001,2.1650425054,2.94864,0.8600200000000001,3.0715,-5.04,-0.30000000000000004,5.0489206767,-2.12136,0.5700200000000001,2.1966089889,-5.07,-0.29,5.0782871128
2019-10-10 08:30:00,-2.19328,0.50946,2.2516719677,2.94672,0.8594600000000001,3.0695,-5.14,-0.35000000000000003,5.1519025612,-2.21328,0.50946,2.2711578215,-5.16,-0.35000000000000003,5.1718565332
2019-10-10 09:00:00,-2.11472,0.45904000000000006,2.1639682068,2.9452800000000003,0.85904,3.068,-5.06,-0.4,5.0757856535,-2.14472,0.46904,2.1954093923,-5.09,-0.39,5.1049191962
2019-10-10 09:30:00,-2.21336,0.5165200000000001,2.2728298221,2.93664,0.8565200000000001,3.059,-5.15,-0.34,5.1612110982,-2.24336,0.5165200000000001,2.3020549516,-5.18,-0.34,5.1911463089
2019-10-10 10:00:00,-7.37464,-1.1130200000000001,7.4581585294,0.19536,0.05698,0.20350000000000001,-7.57,-1.17,7.6598825056,-7.39464,-1.1030200000000001,7.4764532935,-7.59,-1.16,7.6781312831
2019-10-10 10:30:00,-3.3788,0.06910000000000001,3.3795065098,2.1912,0.6391,2.2825,-5.57,-0.5700000000000001,5.5990892116,-3.3988,0.0891,3.3999676837,-5.59,-0.55,5.6169920776
2019-10-10 11:00:00,-2.32736,0.31952,2.3491908394,2.67264,0.7795200000000001,2.784,-5.0,-0.46,5.0211154139,-2.34736,0.32952000000000004,2.3703760039,-5.02,-0.45,5.0401289666
2019-10-10 11:30:00,-7.54,-1.32,7.6546717761,0.0,0.0,0.0,-7.54,-1.32,7.6546717761,-7.5600000000000005,-1.32,7.6743729386,-7.5600000000000005,-1.32,7.6743729386
2019-10-10 12:00:00,-7.54,-1.32,7.6546717761,0.0,0.0,0.0,-7.54,-1.32,7.6546717761,-7.5600000000000005,-1.32,7.6743729386,-7.5600000000000005,-1.32,7.6743729386
2019-10-10 12:30:00,-7.52,-1.29,7.6298427245,0.0,0.0,0.0,-7.52,-1.29,7.6298427245,-7.54,-1.29,7.6495555426,-7.54,-1.29,7.6495555426
2019-10-10 13:00:00,-7.58,-1.29,7.6889856288,0.0,0.0,0.0,-7.58,-1.29,7.6889856288,-7.61,-1.27,7.7152446494,-7.61,-1.27,7.7152446494
2019-10-10 13:30:00,-1.53592,0.48994000000000004,1.6121697956,3.15408,0.9199400000000001,3.2855,-4.69,-0.43,4.7096709015,-1.55592,0.49994000000000005,1.6342665174,-4.71,-0.42,4.7286890361000005
2019-10-10 14:00:00,-1.13664,0.6259800000000001,1.2976137522,3.4833600000000002,1.01598,3.6285,-4.62,-0.39,4.6364318177,-1.1666400000000001,0.6259800000000001,1.3239712421,-4.65,-0.39,4.6663261781
2019-10-10 14:30:00,-1.07568,0.72626,1.2978987056,3.48432,1.01626,3.6295,-4.5600000000000005,-0.29,4.5692121859,-1.10568,0.72626,1.3228687955,-4.59,-0.29,4.5991520958
2019-10-10 15:00:00,-0.9871200000000001,0.72584,1.2252549123,3.48288,1.01584,3.628,-4.47,-0.29,4.4793972809,-1.01712,0.72584,1.2495506392,-4.5,-0.29,4.5093347625
2019-10-10 15:30:00,-0.89856,0.7454200000000001,1.1675020557,3.48144,1.01542,3.6265,-4.38,-0.27,4.388314027,-0.91856,0.7854200000000001,1.2085681818,-4.4,-0.23,4.4060072628
2019-10-10 16:00:00,-1.16472,0.52654,1.2782085315,3.48528,1.01654,3.6305,-4.65,-0.49,4.6757459298,-1.13472,1.05654,1.5504406632,-4.62,0.04,4.6201731569
2019-10-10 16:30:00,-1.38664,0.29598,1.4178768106000001,3.4833600000000002,1.01598,3.6285,-4.87,-0.72,4.9229361158,-1.28664,1.63598,2.0813152212,-4.77,0.62,4.8101247385
2019-10-10 17:00:00,-1.32808,0.8355600000000001,1.5690624589,3.48192,1.01556,3.627,-4.8100000000000005,-0.18,4.8133668051,-1.32808,1.23556,1.8139473532000001,-4.8100000000000005,0.22,4.8150285565
2019-10-10 17:30:00,-1.3243200000000002,1.20124,1.7879600107,3.53568,1.03124,3.683,-4.86,0.17,4.8629723421,-1.35432,1.22124,1.8236254550000002,-4.89,0.19,4.8936898144
2019-10-10 18:00:00,-1.41848,0.31836000000000003,1.4537670377,3.49152,1.01836,3.637,-4.91,-0.7000000000000001,4.9596471649,-1.36848,1.64836,2.1423884335,-4.86,0.63,4.9006632204
2019-10-10 18:30:00,-1.31712,0.40584000000000003,1.3782275574,3.48288,1.01584,3.628,-4.8,-0.61,4.8386051709,-1.21712,1.73584,2.1200286791,-4.7,0.72,4.7548291242000005
2019-10-10 19:00:00,-1.34664,0.47598,1.4282843729,3.4833600000000002,1.01598,3.6285,-4.83,-0.54,4.8600925917,-1.24664,1.80598,2.1944646386,-4.73,0.79,4.7955187415000005
2019-10-10 19:30:00,-1.34568,0.7862600000000001,1.5585440161,3.48432,1.01626,3.6295,-4.83,-0.23,4.8354730896,-1.31568,1.5462600000000002,2.0302546269,-4.8,0.53,4.8291717716
2019-10-10 20:00:00,-1.00664,1.34598,1.680769541,3.4833600000000002,1.01598,3.6285,-4.49,0.33,4.5021106161,-1.02664,1.35598,1.7007855391,-4.51,0.34,4.5227978067
2019-10-10 20:30:00,-0.58472,1.37654,1.4955801048000001,3.48528,1.01654,3.6305,-4.07,0.36,4.0858903558,-0.61472,1.38654,1.5166983385,-4.1,0.37,4.1166612686
2019-10-10 21:00:00,-0.43856000000000006,1.37542,1.4436464422,3.48144,1.01542,3.6265,-3.92,0.36,3.9364959037,-0.45856,1.38542,1.4593374695,-3.94,0.37,3.9573349618
2019-10-10 21:30:00,-0.031920000000000004,1.46444,1.4647878345,3.4780800000000003,1.01444,3.623,-3.51,0.45,3.5387285852,-0.06192,1.46444,1.4657484777,-3.54,0.45,3.5684870744
2019-10-10 22:00:00,-3.42392,0.14594000000000001,3.4270288371,1.42608,0.41594000000000003,1.4855,-4.85,-0.27,4.85750965,-3.38392,0.7659400000000001,3.4695213863,-4.8100000000000005,0.35000000000000003,4.8227170765
2019-10-10 22:30:00,-5.69,-0.89,5.7591839700000005,0.0,0.0,0.0,-5.69,-0.89,5.7591839700000005,-5.57,0.44,5.5873517877,-5.57,0.44,5.5873517877
2019-10-10 23:00:00,-5.39,-0.96,5.4748241981,0.0,0.0,0.0,-5.39,-0.96,5.4748241981,-5.27,0.4,5.285158465,-5.27,0.4,5.285158465
2019-10-10 23:30:00,-5.07,-0.68,5.1153983227,0.0,0.0,0.0,-5.07,-0.68,5.1153983227,-5.01,0.17,5.0128834018,-5.01,0.17,5.0128834018
2019-10-11 00:00:00,-4.7,-0.28,4.7083330383,0.0,0.0,0.0,-4.7,-0.28,4.7083330383,-4.72,-0.27,4.7277161505,-4.72,-0.27,4.7277161505
2019-10-11 00:30:00,-4.48,-0.28,4.4887414717,0.0,0.0,0.0,-4.48,-0.28,4.4887414717,-4.5,-0.27,4.5080927231,-4.5,-0.27,4.5080927231
2019-10-11 01:00:00,-4.48,-0.31,4.4907126383,0.0,0.0,0.0,-4.48,-0.31,4.4907126383,-4.5,-0.30000000000000004,4.5099889135,-4.5,-0.30000000000000004,4.5099889135
2019-10-11 01:30:00,-4.73,-0.31,4.740147677,0.0,0.0,0.0,-4.73,-0.31,4.740147677,-4.75,-0.30000000000000004,4.7594642556,-4.75,-0.30000000000000004,4.7594642556
2019-10-11 02:00:00,-4.88,-0.26,4.8869213212,0.0,0.0,0.0,-4.88,-0.26,4.8869213212,-4.91,-0.25,4.9163604424,-4.91,-0.25,4.9163604424
2019-10-11 02:30:00,-4.88,-0.26,4.8869213212,0.0,0.0,0.0,-4.88,-0.26,4.8869213212,-4.91,-0.25,4.9163604424,-4.91,-0.25,4.9163604424
2019-10-11 03:00:00,-4.8100000000000005,-0.29,4.8187342736000005,0.0,0.0,0.0,-4.8100000000000005,-0.29,4.8187342736000005,-4.83,-0.28,4.8381091348,-4.83,-0.28,4.8381091348
2019-10-11 03:30:00,-4.69,-0.44,4.7105944423,0.0,0.0,0.0,-4.69,-0.44,4.7105944423,-4.68,-0.05,4.6802670864,-4.68,-0.05,4.6802670864
2019-10-11 04:00:00,-4.64,-0.8300000000000001,4.7136503901,0.0,0.0,0.0,-4.64,-0.8300000000000001,4.7136503901,-4.54,0.51,4.5685555704,-4.54,0.51,4.5685555704
2019-10-11 04:30:00,-4.69,-0.84,4.7646301011,0.0,0.0,0.0,-4.69,-0.84,4.7646301011,-4.58,0.51,4.6083077154000005,-4.58,0.51,4.6083077154000005
2019-10-11 05:00:00,-4.78,-0.89,4.8621497303000005,0.0,0.0,0.0,-4.78,-0.89,4.8621497303000005,-4.68,0.45,4.7015848392,-4.68,0.45,4.7015848392
2019-10-11 05:30:00,-4.93,-0.9500000000000001,5.0206971627,0.0,0.0,0.0,-4.93,-0.9500000000000001,5.0206971627,-4.82,0.39,4.8357522683,-4.82,0.39,4.8357522683
2019-10-11 06:00:00,-5.11,-0.47000000000000003,5.1315689609,0.0,0.0,0.0,-5.11,-0.47000000000000003,5.1315689609,-5.12,-0.39,5.1348320323,-5.12,-0.39,5.1348320323
2019-10-11 06:30:00,-5.79,-0.63,5.8241737611,0.0,0.0,0.0,-5.79,-0.63,5.8241737611,-5.8100000000000005,-0.63,5.8440568101,-5.8100000000000005,-0.63,5.8440568101
2019-10-11 07:00:00,-6.76,-1.03,6.8380187189,0.0,0.0,0.0,-6.76,-1.03,6.8380187189,-6.78,-1.02,6.8562963762999996,-6.78,-1.02,6.8562963762999996
2019-10-11 07:30:00,-7.3,-1.13,7.3869411802,0.0,0.0,0.0,-7.3,-1.13,7.3869411802,-7.32,-1.13,7.4067064205,-7.32,-1.13,7.4067064205
2019-10-11 08:00:00,-2.83616,0.22362,2.8449621175,2.58384,0.7536200000000001,2.6915,-5.42,-0.53,5.4458516322,-2.85616,0.23362000000000002,2.8656985623,-5.44,-0.52,5.464796428
2019-10-11 08:30:00,-7.80248,-1.4286400000000001,7.9321942992,0.10752,0.031360000000000006,0.112,-7.91,-1.46,8.0436123726,-7.8224800000000005,-1.4086400000000001,7.9482991891,-7.93,-1.44,8.0596836166
2019-10-11 09:00:00,-6.79384,-1.04362,6.8735292718,0.5361600000000001,0.15638000000000002,0.5585,-7.33,-1.2,7.4275769939,-6.81384,-1.02362,6.8902985022,-7.35,-1.18,7.4441184837
2019-10-11 09:30:00,-2.74488,0.26566,2.7577058309,2.62512,0.76566,2.7345,-5.37,-0.5,5.3932272342,-2.7648800000000002,0.27566,2.7785877438,-5.39,-0.49,5.4122268984
2019-10-11 10:00:00,-1.17904,0.6752800000000001,1.3587267568999999,3.48096,1.01528,3.626,-4.66,-0.34,4.6723869703,-1.19904,0.6852800000000001,1.3810523524,-4.68,-0.33,4.6916201892
2019-10-11 10:30:00,-1.23856,0.67542,1.4107526537,3.48144,1.01542,3.6265,-4.72,-0.34,4.7322299183,-1.26856,0.68542,1.4418894028,-4.75,-0.33,4.7614493592
2019-10-11 11:00:00,-7.47016,-1.3058800000000002,7.5834433472,0.21984,0.06412000000000001,0.229,-7.69,-1.37,7.8110818713,-7.49016,-1.2858800000000001,7.599735798,-7.71,-1.35,7.8272983845
2019-10-11 11:30:00,-7.99,-1.5,8.1295817851,0.0,0.0,0.0,-7.99,-1.5,8.1295817851,-8.01,-1.5,8.1492392283,-8.01,-1.5,8.1492392283
2019-10-11 12:00:00,-8.06,-1.53,8.2039319841,0.0,0.0,0.0,-8.06,-1.53,8.2039319841,-8.08,-1.5,8.2180532975,-8.08,-1.5,8.2180532975
2019-10-11 12:30:00,-7.86,-1.37,7.9785023657,0.0,0.0,0.0,-7.86,-1.37,7.9785023657,-7.87,-1.3,7.9766471653,-7.87,-1.3,7.9766471653
2019-10-11 13:00:00,-7.91,-1.37,8.0277643214,0.0,0.0,0.0,-7.91,-1.37,8.0277643214,-7.93,-1.37,8.0474716526,-7.93,-1.37,8.0474716526
2019-10-11 13:30:00,-8.01,-1.46,8.1419715057,0.0,0.0,0.0,-8.01,-1.46,8.1419715057,-8.03,-1.46,8.1616481179,-8.03,-1.46,8.1616481179
2019-10-11 14:00:00,-7.99,-1.82,8.1946628973,0.0,0.0,0.0,-7.99,-1.82,8.1946628973,-7.9,-1.06,7.9707966979,-7.9,-1.06,7.9707966979
2019-10-11 14:30:00,-7.91,-1.98,8.1540480744,0.0,0.0,0.0,-7.91,-1.98,8.1540480744,-7.74,-0.66,7.768088568,-7.74,-0.66,7.768088568
2019-10-11 15:00:00,-7.75,-1.8900000000000001,7.9771298096,0.0,0.0,0.0,-7.75,-1.8900000000000001,7.9771298096,-7.6,-0.68,7.6303604109,-7.6,-0.68,7.6303604109
2019-10-11 15:30:00,-7.62,-1.19,7.7123602094,0.0,0.0,0.0,-7.62,-1.19,7.7123602094,-7.65,-1.19,7.742002325,-7.65,-1.19,7.742002325
2019-10-11 16:00:00,-7.69,-1.16,7.7769981355,0.0,0.0,0.0,-7.69,-1.16,7.7769981355,-7.71,-1.15,7.7952934518,-7.71,-1.15,7.7952934518
2019-10-11 16:30:00,-1.71936,0.58352,1.8156801480000002,3.20064,0.9335200000000001,3.334,-4.92,-0.35000000000000003,4.9324334765,-1.73936,0.6535200000000001,1.8580800844,-4.94,-0.28,4.9479288596
2019-10-11 17:00:00,-0.9541600000000001,1.09712,1.4539922971,3.55584,1.03712,3.7039999999999997,-4.51,0.06,4.5103990954,-0.97416,1.1171200000000001,1.4822094319,-4.53,0.08,4.5307063467
2019-10-11 17:30:00,-1.00432,1.2512400000000001,1.6044501239,3.53568,1.03124,3.683,-4.54,0.22,4.5453272709,-1.03432,1.26124,1.6311174697,-4.57,0.23,4.5757840858000005
2019-10-11 18:00:00,-0.7984,1.3113000000000001,1.5352362196,3.5016,1.0213,3.6475,-4.3,0.29,4.3097679752,-0.8184,1.4113,1.6314246075,-4.32,0.39,4.3375684433
2019-10-11 18:30:00,-0.7746400000000001,1.52948,1.7144609065,3.49536,1.01948,3.641,-4.27,0.51,4.3003488231,-0.79464,1.52948,1.7235898004,-4.29,0.51,4.3202083283
2019-10-11 19:00:00,-0.82184,1.52738,1.7344482264,3.48816,1.01738,3.6335,-4.31,0.51,4.3400691239,-0.85184,1.52738,1.7488627876,-4.34,0.51,4.3698626981
2019-10-11 19:30:00,-0.6613600000000001,1.57752,1.7105456439000002,3.48864,1.01752,3.634,-4.15,0.56,4.1876126851,-0.6913600000000001,1.58752,1.7315306523,-4.18,0.5700000000000001,4.2186846291
2019-10-11 20:00:00,-0.3604,1.6278000000000001,1.6672195416000002,3.4896000000000003,1.0178,3.635,-3.85,0.61,3.898025141,-0.3904,1.6278000000000001,1.6739608717,-3.88,0.61,3.9276583354000003
2019-10-11 20:30:00,-0.23848000000000003,1.60836,1.6259442179999999,3.49152,1.01836,3.637,-3.73,0.59,3.7763739222,-0.25848000000000004,1.60836,1.6289977901000001,-3.75,0.59,3.7961296079
2019-10-11 21:00:00,-0.02416,1.64962,1.6497969117,3.4958400000000003,1.01962,3.6415,-3.52,0.63,3.5759334446,-0.044160000000000005,1.65962,1.6602074117,-3.54,0.64,3.5973879413
2019-10-11 21:30:00,0.1544,1.6792,1.6862834874,3.4944,1.0192,3.64,-3.34,0.66,3.4045851436,0.13440000000000002,1.6892,1.6945382852000002,-3.36,0.67,3.4261494422
2019-10-11 22:00:00,0.46144,1.7454200000000002,1.8053857898,3.48144,1.01542,3.6265,-3.02,0.73,3.1069760218,0.44144000000000005,1.75542,1.8100742112,-3.04,0.74,3.1287697263
2019-10-11 22:30:00,-5.69216,-0.26688,5.698412972,0.14784,0.043120000000000006,0.154,-5.84,-0.31,5.848221952,-5.71216,-0.25688,5.7179331231,-5.86,-0.30000000000000004,5.8676741559
2019-10-11 23:00:00,-5.68,-0.44,5.6970167632,0.0,0.0,0.0,-5.68,-0.44,5.6970167632,-5.7,-0.43,5.7161962877,-5.7,-0.43,5.7161962877
2019-10-11 23:30:00,-5.45,-0.44,5.4677326197,0.0,0.0,0.0,-5.45,-0.44,5.4677326197,-5.47,-0.43,5.4868752492,-5.47,-0.43,5.4868752492
2019-10-12 00:00:00,-5.2,-0.46,5.2203065044,0.0,0.0,0.0,-5.2,-0.46,5.2203065044,-5.22,-0.46,5.2402290026,-5.22,-0.46,5.2402290026
2019-10-12 00:30:00,-4.8,-0.38,4.8150181723,0.0,0.0,0.0,-4.8,-0.38,4.8150181723,-4.8100000000000005,-0.26,4.8170219015,-4.8100000000000005,-0.26,4.8170219015
2019-10-12 01:00:00,-4.76,-0.34,4.7721274082,0.0,0.0,0.0,-4.76,-0.34,4.7721274082,-4.78,-0.33,4.7913776724,-4.78,-0.33,4.7913776724
2019-10-12 01:30:00,-4.86,-0.34,4.8718784878,0.0,0.0,0.0,-4.86,-0.34,4.8718784878,-4.88,-0.33,4.8911450602,-4.88,-0.33,4.8911450602
2019-10-12 02:00:00,-4.9,-0.34,4.9117817541,0.0,0.0,0.0,-4.9,-0.34,4.9117817541,-4.92,-0.33,4.9310546539,-4.92,-0.33,4.9310546539
2019-10-12 02:30:00,-4.84,-0.34,4.8519274521,0.0,0.0,0.0,-4.84,-0.34,4.8519274521,-4.86,-0.33,4.8711908195,-4.86,-0.33,4.8711908195
2019-10-12 03:00:00,-4.7,-0.34,4.7122818252,0.0,0.0,0.0,-4.7,-0.34,4.7122818252,-4.72,-0.33,4.7315219539,-4.72,-0.33,4.7315219539
2019-10-12 03:30:00,-4.61,-0.29,4.6191124689,0.0,0.0,0.0,-4.61,-0.29,4.6191124689,-4.63,-0.28,4.6384587958,-4.63,-0.28,4.6384587958
2019-10-12 04:00:00,-4.59,-0.29,4.5991520958,0.0,0.0,0.0,-4.59,-0.29,4.5991520958,-4.61,-0.30000000000000004,4.6197510755,-4.61,-0.30000000000000004,4.6197510755
2019-10-12 04:30:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.27,4.4981107145,-4.49,-0.27,4.4981107145
2019-10-12 05:00:00,-4.41,-0.25,4.4170804838,0.0,0.0,0.0,-4.41,-0.25,4.4170804838,-4.44,-0.25,4.4470327186,-4.44,-0.25,4.4470327186
2019-10-12 05:30:00,-4.46,-0.25,4.4670012313,0.0,0.0,0.0,-4.46,-0.25,4.4670012313,-4.48,-0.25,4.4869700244,-4.48,-0.25,4.4869700244
2019-10-12 06:00:00,-4.52,-0.25,4.5269084373,0.0,0.0,0.0,-4.52,-0.25,4.5269084373,-4.54,-0.25,4.5468780498,-4.54,-0.25,4.5468780498
2019-10-12 06:30:00,-4.8100000000000005,-0.30000000000000004,4.8193464287,0.0,0.0,0.0,-4.8100000000000005,-0.30000000000000004,4.8193464287,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2019-10-12 07:00:00,-5.12,-0.36,5.1326406459,0.0,0.0,0.0,-5.12,-0.36,5.1326406459,-5.14,-0.36,5.1525915809,-5.14,-0.36,5.1525915809
2019-10-12 07:30:00,-5.59,-1.02,5.6822970707,0.0,0.0,0.0,-5.59,-1.02,5.6822970707,-5.49,0.19,5.4932868121,-5.49,0.19,5.4932868121
2019-10-12 08:00:00,-6.14,-1.25,6.2659476538,0.0,0.0,0.0,-6.14,-1.25,6.2659476538,-6.01,0.23,6.0143993881,-6.01,0.23,6.0143993881
2019-10-12 08:30:00,-6.45,-0.72,6.490061633,0.0,0.0,0.0,-6.45,-0.72,6.490061633,-6.46,-0.65,6.4926188861,-6.46,-0.65,6.4926188861
2019-10-12 09:00:00,-6.59,-0.72,6.6292156399,0.0,0.0,0.0,-6.59,-0.72,6.6292156399,-6.61,-0.73,6.6501879673,-6.61,-0.73,6.6501879673
2019-10-12 09:30:00,-6.97,-1.38,7.1053008381,0.0,0.0,0.0,-6.97,-1.38,7.1053008381,-6.83,-0.28,6.8357369756,-6.83,-0.28,6.8357369756
2019-10-12 10:00:00,-6.99,-1.4100000000000001,7.1307923823,0.0,0.0,0.0,-6.99,-1.4100000000000001,7.1307923823,-6.83,-0.22,6.8335422732,-6.83,-0.22,6.8335422732
2019-10-12 10:30:00,-6.76,-1.1,6.8489123224,0.0,0.0,0.0,-6.76,-1.1,6.8489123224,-6.67,-0.48,6.6872490607,-6.67,-0.48,6.6872490607
2019-10-12 11:00:00,-6.76,-0.65,6.791178101,0.0,0.0,0.0,-6.76,-0.65,6.791178101,-6.77,-0.65,6.8011322587,-6.77,-0.65,6.8011322587
2019-10-12 11:30:00,-6.65,-0.61,6.6779188375,0.0,0.0,0.0,-6.65,-0.61,6.6779188375,-6.67,-0.6000000000000001,6.6969321334,-6.67,-0.6000000000000001,6.6969321334
2019-10-12 12:00:00,-6.48,-0.55,6.5032991627,0.0,0.0,0.0,-6.48,-0.55,6.5032991627,-6.5,-0.55,6.5232277287,-6.5,-0.55,6.5232277287
2019-10-12 12:30:00,-6.46,-0.49,6.4785569381,0.0,0.0,0.0,-6.46,-0.49,6.4785569381,-6.48,-0.48,6.4977534579,-6.48,-0.48,6.4977534579
2019-10-12 13:00:00,-6.27,-0.45,6.2861275838,0.0,0.0,0.0,-6.27,-0.45,6.2861275838,-6.29,-0.44,6.3053707266,-6.29,-0.44,6.3053707266
2019-10-12 13:30:00,-5.94,-0.42,5.9548299724,0.0,0.0,0.0,-5.94,-0.42,5.9548299724,-5.96,-0.41000000000000003,5.9740857041,-5.96,-0.41000000000000003,5.9740857041
2019-10-12 14:00:00,-5.8,-0.39,5.8130972811,0.0,0.0,0.0,-5.8,-0.39,5.8130972811,-5.83,-0.39,5.8430300359,-5.83,-0.39,5.8430300359
2019-10-12 14:30:00,-5.8,-0.79,5.8535544757,0.0,0.0,0.0,-5.8,-0.79,5.8535544757,-5.72,0.19,5.7231547245000005,-5.72,0.19,5.7231547245000005
2019-10-12 15:00:00,-5.88,-0.9400000000000001,5.9546620391000005,0.0,0.0,0.0,-5.88,-0.9400000000000001,5.9546620391000005,-5.76,0.38,5.772521113,-5.76,0.38,5.772521113
2019-10-12 15:30:00,-4.49936,-0.45148000000000005,4.5219547322,0.68064,0.19852000000000003,0.709,-5.18,-0.65,5.2206225682,-4.39936,0.70852,4.4560485859,-5.08,0.51,5.1055362108
2019-10-12 16:00:00,1.04488,1.8493400000000002,2.1241074949,3.49488,1.01934,3.6405000000000003,-2.45,0.8300000000000001,2.5867740528,1.02488,1.8493400000000002,2.114340902,-2.47,0.8300000000000001,2.6057244674
2019-10-12 16:30:00,-5.35688,-0.11784000000000001,5.3581759583,0.21312,0.06216000000000001,0.222,-5.57,-0.18,5.5729076791,-5.37688,-0.11784000000000001,5.378171139,-5.59,-0.18,5.5928972814
2019-10-12 17:00:00,-2.42744,0.7690800000000001,2.546359951,1.8825600000000002,0.54908,1.9609999999999999,-4.31,0.22,4.3156111966,-2.43744,0.9990800000000001,2.6342502918,-4.32,0.45,4.3433742643
2019-10-12 17:30:00,0.35824,1.87032,1.9043195110000002,3.49824,1.02032,3.644,-3.14,0.85,3.2530139871,0.33824000000000004,1.8803200000000002,1.9104998299,-3.16,0.86,3.2749351139
2019-10-12 18:00:00,0.23728000000000002,1.89004,1.9048761115000001,3.49728,1.02004,3.643,-3.26,0.87,3.3740924706,0.20728000000000002,1.9000400000000002,1.9113128996,-3.29,0.88,3.4056570585
2019-10-12 18:30:00,0.041120000000000004,1.9111600000000002,1.9116023121999999,3.5011200000000002,1.02116,3.6470000000000002,-3.46,0.89,3.5726320829000002,0.021120000000000003,1.92116,1.9212760864,-3.48,0.9,3.5944957922
2019-10-12 19:00:00,-0.1484,1.8613,1.8672065365,3.5016,1.0213,3.6475,-3.65,0.84,3.7454105249,-0.16840000000000002,1.8613,1.8689024185,-3.67,0.84,3.7649037172
2019-10-12 19:30:00,0.0716,1.8913000000000002,1.8926548153,3.5016,1.0213,3.6475,-3.43,0.87,3.5386155485,0.041600000000000005,1.8913000000000002,1.8917574501,-3.46,0.87,3.5677023418
2019-10-12 20:00:00,0.33688,1.92284,1.9521275061,3.5068799999999998,1.02284,3.653,-3.17,0.9,3.2952845097,0.30688000000000004,1.9328400000000001,1.9570502804,-3.2,0.91,3.326875411
2019-10-12 20:30:00,-5.68872,-0.015460000000000002,5.6887410075,0.22128,0.06454,0.2305,-5.91,-0.08,5.9105414304,-5.70872,-0.0054600000000000004,5.7087226111,-5.93,-0.07,5.9304131391
2019-10-12 21:00:00,-5.8,-0.72,5.8445187997,0.0,0.0,0.0,-5.8,-0.72,5.8445187997,-5.82,0.58,5.8488289426,-5.82,0.58,5.8488289426
2019-10-12 21:30:00,-5.64,-0.25,5.6455380612,0.0,0.0,0.0,-5.64,-0.25,5.6455380612,-5.66,-0.25,5.6655185111,-5.66,-0.25,5.6655185111
2019-10-12 22:00:00,-5.5,-0.25,5.5056788864,0.0,0.0,0.0,-5.5,-0.25,5.5056788864,-5.52,-0.25,5.5256583318,-5.52,-0.25,5.5256583318
2019-10-12 22:30:00,-5.28,-0.25,5.2859152471,0.0,0.0,0.0,-5.28,-0.25,5.2859152471,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2019-10-12 23:00:00,-4.9,-0.72,4.9526154706,0.0,0.0,0.0,-4.9,-0.72,4.9526154706,-4.92,0.62,4.9589111708,-4.92,0.62,4.9589111708
2019-10-12 23:30:00,-4.63,-0.01,4.6300107991,0.0,0.0,0.0,-4.63,-0.01,4.6300107991,-4.65,0.1,4.6510751445,-4.65,0.1,4.6510751445
2019-10-13 00:00:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.24,4.5163812948,-4.51,-0.24,4.5163812948
2019-10-13 00:30:00,-4.24,0.0,4.24,0.0,0.0,0.0,-4.24,0.0,4.24,-4.26,0.0,4.26,-4.26,0.0,4.26
2019-10-13 01:00:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2019-10-13 01:30:00,-4.19,-0.33,4.2029751367,0.0,0.0,0.0,-4.19,-0.33,4.2029751367,-4.21,-0.32,4.2221440051,-4.21,-0.32,4.2221440051
2019-10-13 02:00:00,-4.31,0.0,4.31,0.0,0.0,0.0,-4.31,0.0,4.31,-4.33,0.0,4.33,-4.33,0.0,4.33
2019-10-13 02:30:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.29,0.0,4.29,-4.29,0.0,4.29
2019-10-13 03:00:00,-4.2,0.0,4.2,0.0,0.0,0.0,-4.2,0.0,4.2,-4.22,0.0,4.22,-4.22,0.0,4.22
2019-10-13 03:30:00,-4.14,0.0,4.14,0.0,0.0,0.0,-4.14,0.0,4.14,-4.16,0.0,4.16,-4.16,0.0,4.16
2019-10-13 04:00:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.11,-0.28,4.1195266718,-4.11,-0.28,4.1195266718
2019-10-13 04:30:00,-3.99,-0.33,4.0036233589,0.0,0.0,0.0,-3.99,-0.33,4.0036233589,-4.02,-0.33,4.0335220342,-4.02,-0.33,4.0335220342
2019-10-13 05:00:00,-3.99,0.0,3.99,0.0,0.0,0.0,-3.99,0.0,3.99,-4.02,0.23,4.0265742263,-4.02,0.23,4.0265742263
2019-10-13 05:30:00,-3.89,0.22,3.8962161131,0.0,0.0,0.0,-3.89,0.22,3.8962161131,-3.91,0.23,3.9167588642,-3.91,0.23,3.9167588642
2019-10-13 06:00:00,-3.99,0.0,3.99,0.0,0.0,0.0,-3.99,0.0,3.99,-4.01,0.0,4.01,-4.01,0.0,4.01
2019-10-13 06:30:00,-4.01,-0.72,4.0741256731,0.0,0.0,0.0,-4.01,-0.72,4.0741256731,-4.03,-0.77,4.1029014124,-4.03,-0.77,4.1029014124
2019-10-13 07:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2019-10-13 07:30:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2019-10-13 08:00:00,1.08736,1.83798,2.1355379299,3.14736,0.9179800000000001,3.2785,-2.06,0.92,2.2561028345,1.06736,1.8479800000000002,2.1340776579,-2.08,0.93,2.2784424504
2019-10-13 08:30:00,1.39696,1.98578,2.4279249268,3.51696,1.02578,3.6635,-2.12,0.96,2.3272301132,1.36696,1.98578,2.4107886365,-2.15,0.96,2.3545912596
2019-10-13 09:00:00,1.08128,1.98704,2.2621879674,3.52128,1.02704,3.668,-2.44,0.96,2.6220602587,1.06128,1.98704,2.2526968726,-2.46,0.96,2.6406817302
2019-10-13 09:30:00,0.7732,1.8976000000000002,2.0490788174,3.5232,1.0276,3.67,-2.75,0.87,2.8843370122,0.7532,1.9076,2.0509139426,-2.77,0.88,2.9064239195
2019-10-13 10:00:00,0.548,1.929,2.00532915,3.528,1.029,3.675,-2.98,0.9,3.1129407318,0.528,1.939,2.0096031947,-3.0,0.91,3.1349800637
2019-10-13 10:30:00,0.24704,1.78872,1.8056987567,3.52704,1.02872,3.674,-3.2800000000000002,0.76,3.3668976818,0.21704,1.79872,1.8117670932,-3.31,0.77,3.3983819679
2019-10-13 11:00:00,0.19368000000000002,1.78774,1.7982008369,3.52368,1.02774,3.6705,-3.33,0.76,3.4156258577,0.17368,1.7977400000000001,1.8061101434,-3.35,0.77,3.4373536332
2019-10-13 11:30:00,0.015600000000000001,1.8183,1.8183669184,3.5256,1.0283,3.6725,-3.51,0.79,3.5978048863,-0.014400000000000001,1.8283,1.8283567075,-3.54,0.8,3.629269899
2019-10-13 12:00:00,-0.1144,1.8183,1.8218952357,3.5256,1.0283,3.6725,-3.64,0.79,3.7247416018,-0.13440000000000002,1.8283,1.8332332776,-3.66,0.8,3.7464116165
2019-10-13 12:30:00,-0.16344,1.83858,1.8458301791,3.52656,1.02858,3.6734999999999998,-3.69,0.81,3.7778565351,-0.18344000000000002,1.83858,1.8477084862000002,-3.71,0.81,3.7973938432
2019-10-13 13:00:00,-0.08912,1.8198400000000001,1.8220208561,3.53088,1.02984,3.678,-3.62,0.79,3.70519905,-0.11912,1.8198400000000001,1.8237344105000002,-3.65,0.79,3.734514694
2019-10-13 13:30:00,-0.05296000000000001,1.8187200000000001,1.8194909178,3.52704,1.02872,3.674,-3.58,0.79,3.6661287484000002,-0.07296000000000001,1.8187200000000001,1.820182848,-3.6,0.79,3.685661406
2019-10-13 14:00:00,0.0932,1.8676,1.8699240626,3.5232,1.0276,3.67,-3.43,0.84,3.5313595116,0.0632,1.8776000000000002,1.8786633546,-3.46,0.85,3.5628780501
2019-10-13 14:30:00,0.25512,1.90816,1.9251391638,3.5251200000000003,1.02816,3.672,-3.27,0.88,3.3863402074,0.23512000000000002,1.91816,1.9325162871,-3.29,0.89,3.4082546853
2019-10-13 15:00:00,0.40984000000000004,1.8866200000000002,1.9306226586,3.5198400000000003,1.02662,3.6665,-3.11,0.86,3.2267165974,0.38984,1.89662,1.9362702936,-3.13,0.87,3.2486612626999998
2019-10-13 15:30:00,-1.36928,1.34146,1.9168835776000002,2.61072,0.76146,2.7195,-3.98,0.58,4.0220392837,-1.38928,1.35146,1.9381803451000001,-4.0,0.59,4.0432783728
2019-10-13 16:00:00,-6.5,-0.28,6.5060279741,0.0,0.0,0.0,-6.5,-0.28,6.5060279741,-6.52,-0.27,6.5255880961,-6.52,-0.27,6.5255880961
2019-10-13 16:30:00,-6.62,-0.23,6.6239942633,0.0,0.0,0.0,-6.62,-0.23,6.6239942633,-6.64,-0.23,6.6439822396,-6.64,-0.23,6.6439822396
2019-10-13 17:00:00,-6.62,-0.23,6.6239942633,0.0,0.0,0.0,-6.62,-0.23,6.6239942633,-6.64,-0.23,6.6439822396,-6.64,-0.23,6.6439822396
2019-10-13 17:30:00,-6.79,-0.29,6.7961901092,0.0,0.0,0.0,-6.79,-0.29,6.7961901092,-6.82,-0.29,6.8261629046,-6.82,-0.29,6.8261629046
2019-10-13 18:00:00,-6.89,-0.5,6.9081184124,0.0,0.0,0.0,-6.89,-0.5,6.9081184124,-6.86,-0.12,6.8610494824,-6.86,-0.12,6.8610494824
2019-10-13 18:30:00,-6.86,-0.32,6.8674595012,0.0,0.0,0.0,-6.86,-0.32,6.8674595012,-6.88,-0.32,6.8874378400000005,-6.88,-0.32,6.8874378400000005
2019-10-13 19:00:00,-7.16,-0.38,7.1700767081,0.0,0.0,0.0,-7.16,-0.38,7.1700767081,-7.18,-0.37,7.1895271054,-7.18,-0.37,7.1895271054
2019-10-13 19:30:00,-6.98,-0.33,6.9877965053,0.0,0.0,0.0,-6.98,-0.33,6.9877965053,-7.0,-0.32,7.0073104684,-7.0,-0.32,7.0073104684
2019-10-13 20:00:00,-6.72,-0.33,6.7280977995,0.0,0.0,0.0,-6.72,-0.33,6.7280977995,-6.74,-0.32,6.7475921631,-6.74,-0.32,6.7475921631
2019-10-13 20:30:00,-5.50184,0.04988,5.5020661028,0.5481600000000001,0.15988000000000002,0.5710000000000001,-6.05,-0.11,6.0509999174,-5.52184,0.05988,5.5221646661,-6.07,-0.1,6.0708236673
2019-10-13 21:00:00,-1.39616,1.36612,1.9533424175,2.52384,0.7361200000000001,2.629,-3.92,0.63,3.9703022555,-1.41616,1.36612,1.9676872211,-3.94,0.63,3.9900501250000002
2019-10-13 21:30:00,-1.20904,1.36528,1.8236686102,2.52096,0.73528,2.626,-3.73,0.63,3.7828296287,-1.22904,1.36528,1.8369890582,-3.75,0.63,3.8025517748
2019-10-13 22:00:00,-0.6524,1.4543,1.5939304408,2.5176,0.7343000000000001,2.6225,-3.17,0.72,3.2507383777,-0.6824,1.4543,1.6064427316,-3.2,0.72,3.2800000000000002
2019-10-13 22:30:00,-5.15712,-0.06416000000000001,5.1575190935,0.12288000000000002,0.035840000000000004,0.128,-5.28,-0.1,5.2809468848,-5.17712,-0.01416,5.1771393646,-5.3,-0.05,5.3002358438
2019-10-13 23:00:00,-5.03,-0.26,5.0367151994,0.0,0.0,0.0,-5.03,-0.26,5.0367151994,-5.05,-0.26,5.0566886398,-5.05,-0.26,5.0566886398
2019-10-13 23:30:00,-4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,-4.8100000000000005,-0.22,4.8150285565,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2019-10-14 00:00:00,-4.64,-0.22,4.6452125893,0.0,0.0,0.0,-4.64,-0.22,4.6452125893,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2019-10-14 00:30:00,-4.51,-0.22,4.5153626654,0.0,0.0,0.0,-4.51,-0.22,4.5153626654,-4.53,-0.23,4.535835094,-4.53,-0.23,4.535835094
2019-10-14 01:00:00,-4.38,-0.22,4.3855216337,0.0,0.0,0.0,-4.38,-0.22,4.3855216337,-4.4,-0.23,4.4060072628,-4.4,-0.23,4.4060072628
2019-10-14 01:30:00,-4.45,-0.22,4.4554348834,0.0,0.0,0.0,-4.45,-0.22,4.4554348834,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2019-10-14 02:00:00,-4.54,-0.22,4.5453272709,0.0,0.0,0.0,-4.54,-0.22,4.5453272709,-4.5600000000000005,-0.23,4.5657967541,-4.5600000000000005,-0.23,4.5657967541
2019-10-14 02:30:00,-4.49,-0.32,4.5013886746,0.0,0.0,0.0,-4.49,-0.32,4.5013886746,-4.51,-0.31,4.5206415474,-4.51,-0.31,4.5206415474
2019-10-14 03:00:00,-4.53,-0.22,4.5353390171,0.0,0.0,0.0,-4.53,-0.22,4.5353390171,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2019-10-14 03:30:00,-4.53,-0.22,4.5353390171,0.0,0.0,0.0,-4.53,-0.22,4.5353390171,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2019-10-14 04:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2019-10-14 04:30:00,-4.49,-0.22,4.495386524,0.0,0.0,0.0,-4.49,-0.22,4.495386524,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2019-10-14 05:00:00,-4.63,-0.25,4.6367445476,0.0,0.0,0.0,-4.63,-0.25,4.6367445476,-4.65,-0.25,4.6567155808,-4.65,-0.25,4.6567155808
2019-10-14 05:30:00,-4.67,-0.25,4.6766868614,0.0,0.0,0.0,-4.67,-0.25,4.6766868614,-4.7,-0.23,4.7056242944,-4.7,-0.23,4.7056242944
2019-10-14 06:00:00,-5.01,-0.27,5.0172701741,0.0,0.0,0.0,-5.01,-0.27,5.0172701741,-5.03,-0.27,5.0372413085,-5.03,-0.27,5.0372413085
2019-10-14 06:30:00,-5.85,-0.48,5.8696592746,0.0,0.0,0.0,-5.85,-0.48,5.8696592746,-5.87,-0.47000000000000003,5.888785953,-5.87,-0.47000000000000003,5.888785953
2019-10-14 07:00:00,-6.61,-0.78,6.6558620779,0.0,0.0,0.0,-6.61,-0.78,6.6558620779,-6.62,-0.72,6.6590389697,-6.62,-0.72,6.6590389697
2019-10-14 07:30:00,-6.52944,-0.71442,6.5684079235,0.43056000000000005,0.12558,0.4485,-6.96,-0.84,7.0105064011,-6.54944,-0.69442,6.5861508827,-6.98,-0.8200000000000001,7.0280011383
2019-10-14 08:00:00,-2.938,0.3785,2.9622805826,2.532,0.7385,2.6375,-5.47,-0.36,5.4818336348,-2.958,0.3785,2.9821177458,-5.49,-0.36,5.5017906176
2019-10-14 08:30:00,-2.93656,0.39892000000000005,2.9635319806,2.53344,0.73892,2.6390000000000002,-5.47,-0.34,5.4805565411,-2.95656,0.40892,2.984704776,-5.49,-0.33,5.4999090902
2019-10-14 09:00:00,-2.68608,0.39906,2.7155615718,2.53392,0.73906,2.6395,-5.22,-0.34,5.2310610778,-2.70608,0.40906000000000003,2.7368228021,-5.24,-0.33,5.2503809386
2019-10-14 09:30:00,-3.10752,0.29864,3.1218370233,2.53248,0.7386400000000001,2.638,-5.64,-0.44,5.6571370851000005,-3.12752,0.30864,3.1427122045,-5.66,-0.43,5.6763104214
2019-10-14 10:00:00,-3.31944,0.25808000000000003,3.3294574933,2.53056,0.7380800000000001,2.636,-5.85,-0.48,5.8696592746,-3.33944,0.25808000000000003,3.3493976772,-5.87,-0.48,5.8895925156
2019-10-14 10:30:00,-2.57008,0.43706000000000006,2.606977685,2.86992,0.83706,2.9895,-5.44,-0.4,5.4546860588,-2.59008,0.44706,2.6283791679,-5.46,-0.39,5.4739108506
2019-10-14 11:00:00,-1.2929599999999999,0.7687200000000001,1.5042193989000001,3.52704,1.02872,3.674,-4.82,-0.26,4.8270073545,-1.31296,0.7787200000000001,1.5265217981,-4.84,-0.25,4.8464523107
2019-10-14 11:30:00,-1.41344,0.7085800000000001,1.5811066536,3.52656,1.02858,3.6734999999999998,-4.94,-0.32,4.9503535227,-1.43344,0.7185800000000001,1.6034673212000001,-4.96,-0.31,4.969678058
2019-10-14 12:00:00,-7.27968,-1.23074,7.3829846167,0.5803200000000001,0.16926000000000002,0.6045,-7.86,-1.4,7.9837084115,-7.29968,-1.1807400000000001,7.3945571233,-7.88,-1.35,7.994804563
2019-10-14 12:30:00,-8.3,-1.51,8.4362373129,0.0,0.0,0.0,-8.3,-1.51,8.4362373129,-8.32,-1.51,8.4559150895,-8.32,-1.51,8.4559150895
2019-10-14 13:00:00,-3.55592,0.02494,3.5560074592,2.31408,0.6749400000000001,2.4105,-5.87,-0.65,5.9058784275,-3.5859199999999998,0.034940000000000006,3.5860902178,-5.9,-0.64,5.9346103495
2019-10-14 13:30:00,-1.32648,0.71186,1.5054214858,3.50352,1.02186,3.6495,-4.83,-0.31,4.8399380161,-1.35648,0.7218600000000001,1.5365935865,-4.86,-0.30000000000000004,4.8692504557
2019-10-14 14:00:00,-1.42304,0.7357800000000001,1.6020034488000001,3.51696,1.02578,3.6635,-4.94,-0.29,4.9485048247000005,-1.44304,0.7457800000000001,1.6243621056,-4.96,-0.28,4.9678969393
2019-10-14 14:30:00,-1.33208,0.7560600000000001,1.5316866031,3.51792,1.02606,3.6645,-4.85,-0.27,4.85750965,-1.35208,0.7760600000000001,1.558970638,-4.87,-0.25,4.8764126158
2019-10-14 15:00:00,-1.08624,0.8106800000000001,1.3554037775,3.53376,1.03068,3.681,-4.62,-0.22,4.6252351292,-1.1062400000000001,0.8106800000000001,1.3714842325,-4.64,-0.22,4.6452125893
2019-10-14 15:30:00,-0.88768,1.25026,1.5333381395,3.53232,1.03026,3.6795,-4.42,0.22,4.4254717263,-0.91768,1.23026,1.5348212437000002,-4.45,0.2,4.4544921147
2019-10-14 16:00:00,-1.0548,1.2511,1.6364150604,3.5352,1.0311,3.6825,-4.59,0.22,4.5952693066,-1.0748,1.2511,1.6493775341,-4.61,0.22,4.6152464723
2019-10-14 16:30:00,-1.7324000000000002,0.7818,1.9006369985,3.5376000000000003,1.0318,3.685,-5.27,-0.25,5.2759264589,-1.7624,0.7918000000000001,1.9320975648,-5.3,-0.24,5.3054311795
2019-10-14 17:00:00,-2.03912,0.7598400000000001,2.1760898878,3.53088,1.02984,3.678,-5.57,-0.27,5.576540146,-2.05912,0.7898400000000001,2.205407536,-5.59,-0.24,5.5951496852
2019-10-14 17:30:00,-2.10192,0.83194,2.2605733454,3.53808,1.03194,3.6855,-5.64,-0.2,5.6435449852,-2.12192,0.85194,2.2865577294,-5.66,-0.18,5.6628614675
2019-10-14 18:00:00,-2.09856,0.88292,2.2767305067,3.54144,1.03292,3.689,-5.64,-0.15,5.6419943282,-2.11856,0.9029200000000001,2.3029461566,-5.66,-0.13,5.661492736
2019-10-14 18:30:00,-2.07096,1.24222,2.414950486,3.53904,1.03222,3.6865,-5.61,0.21,5.6139291054000005,-2.09096,1.23222,2.4270310773,-5.63,0.2,5.6335512778
2019-10-14 19:00:00,-1.96096,1.27222,2.3375003422000002,3.53904,1.03222,3.6865,-5.5,0.24,5.5052338733,-1.98096,1.27222,2.3543037718,-5.52,0.24,5.5252149279000005
2019-10-14 19:30:00,-1.78904,1.26278,2.1898121951,3.54096,1.03278,3.6885,-5.33,0.23,5.3349601685,-1.80904,1.27278,2.2119210316,-5.35,0.24,5.355380472
2019-10-14 20:00:00,-1.35664,1.30348,1.8813644517,3.54336,1.03348,3.691,-4.9,0.27,4.9074331376,-1.37664,1.30348,1.8958369656,-4.92,0.27,4.9274029671
2019-10-14 20:30:00,-1.15424,1.3041800000000001,1.741595662,3.54576,1.03418,3.6935000000000002,-4.7,0.27,4.7077489313,-1.18424,1.3041800000000001,1.7616213696,-4.73,0.27,4.7376998639
2019-10-14 21:00:00,-0.8885600000000001,1.30292,1.5770667075,3.54144,1.03292,3.689,-4.43,0.27,4.4382203641,-0.90856,1.30292,1.5884211658,-4.45,0.27,4.4581834866
2019-10-14 21:30:00,-0.49952,1.4326400000000001,1.5172269441,3.54048,1.03264,3.688,-4.04,0.4,4.0597536871,-0.5195200000000001,1.4726400000000002,1.5615920081999999,-4.06,0.44,4.0837727655
2019-10-14 22:00:00,-2.94912,0.68484,3.0275922116,1.9708800000000002,0.57484,2.053,-4.92,0.11,4.9212295212,-2.97912,0.68484,3.0568221734,-4.95,0.11,4.9512220714
2019-10-14 22:30:00,-6.18,-0.41000000000000003,6.1935853914,0.0,0.0,0.0,-6.18,-0.41000000000000003,6.1935853914,-6.2,-0.41000000000000003,6.2135416632,-6.2,-0.41000000000000003,6.2135416632
2019-10-14 23:00:00,-5.68,-0.36,5.6913970166,0.0,0.0,0.0,-5.68,-0.36,5.6913970166,-5.7,-0.35000000000000003,5.7107355043,-5.7,-0.35000000000000003,5.7107355043
2019-10-14 23:30:00,-5.32,-0.5,5.3434445819,0.0,0.0,0.0,-5.32,-0.5,5.3434445819,-5.3,-0.09,5.3007640959,-5.3,-0.09,5.3007640959
2019-10-15 00:00:00,-5.11,-0.8300000000000001,5.1769682247,0.0,0.0,0.0,-5.11,-0.8300000000000001,5.1769682247,-5.02,0.33,5.0308349208,-5.02,0.33,5.0308349208
2019-10-15 00:30:00,-4.67,-0.22,4.675179141,0.0,0.0,0.0,-4.67,-0.22,4.675179141,-4.69,-0.22,4.6951570794,-4.69,-0.22,4.6951570794
2019-10-15 01:00:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.61,-0.22,4.6152464723,-4.61,-0.22,4.6152464723
2019-10-15 01:30:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.25,4.7266161257,-4.72,-0.25,4.7266161257
2019-10-15 02:00:00,-4.9,-0.68,4.9469586616,0.0,0.0,0.0,-4.9,-0.68,4.9469586616,-4.85,0.19,4.8537202227,-4.85,0.19,4.8537202227
2019-10-15 02:30:00,-4.92,-0.88,4.9980796311999995,0.0,0.0,0.0,-4.92,-0.88,4.9980796311999995,-4.82,0.43,4.839142486,-4.82,0.43,4.839142486
2019-10-15 03:00:00,-4.82,-0.85,4.8943743216,0.0,0.0,0.0,-4.82,-0.85,4.8943743216,-4.71,0.47000000000000003,4.7333920184,-4.71,0.47000000000000003,4.7333920184
2019-10-15 03:30:00,-4.76,-0.85,4.8352973021,0.0,0.0,0.0,-4.76,-0.85,4.8352973021,-4.66,0.47000000000000003,4.6836417455,-4.66,0.47000000000000003,4.6836417455
2019-10-15 04:00:00,-4.65,-0.78,4.7149655354,0.0,0.0,0.0,-4.65,-0.78,4.7149655354,-4.55,0.54,4.581931907,-4.55,0.54,4.581931907
2019-10-15 04:30:00,-4.59,-0.76,4.6524939549,0.0,0.0,0.0,-4.59,-0.76,4.6524939549,-4.49,0.56,4.5247872878,-4.49,0.56,4.5247872878
2019-10-15 05:00:00,-4.59,-0.79,4.6574885937,0.0,0.0,0.0,-4.59,-0.79,4.6574885937,-4.49,0.54,4.5223555809,-4.49,0.54,4.5223555809
2019-10-15 05:30:00,-4.59,-0.7000000000000001,4.643070105,0.0,0.0,0.0,-4.59,-0.7000000000000001,4.643070105,-4.49,0.61,4.531247069,-4.49,0.61,4.531247069
2019-10-15 06:00:00,-4.82,-0.77,4.8811166755,0.0,0.0,0.0,-4.82,-0.77,4.8811166755,-4.71,0.54,4.7408543534,-4.71,0.54,4.7408543534
2019-10-15 06:30:00,-5.39,-0.32,5.3994907167,0.0,0.0,0.0,-5.39,-0.32,5.3994907167,-5.41,-0.31,5.4188744219,-5.41,-0.31,5.4188744219
2019-10-15 07:00:00,-6.18,-0.54,6.2035473723,0.0,0.0,0.0,-6.18,-0.54,6.2035473723,-6.2,-0.54,6.2234716999,-6.2,-0.54,6.2234716999
2019-10-15 07:30:00,-6.87,-0.7000000000000001,6.9055702154,0.0,0.0,0.0,-6.87,-0.7000000000000001,6.9055702154,-6.9,-0.6900000000000001,6.9344141786,-6.9,-0.6900000000000001,6.9344141786
2019-10-15 08:00:00,-1.07,1.205,1.6114977504999999,3.24,0.9450000000000001,3.375,-4.31,0.26,4.3178351057,-1.09,1.255,1.662265021,-4.33,0.31,4.3410828142
2019-10-15 08:30:00,-0.5467200000000001,1.36054,1.4662782308,3.53328,1.03054,3.6805,-4.08,0.33,4.0933238328,-0.56672,1.36054,1.4738523162,-4.1,0.33,4.1132590485
2019-10-15 09:00:00,-0.40296000000000004,1.31872,1.378912325,3.52704,1.02872,3.674,-3.93,0.29,3.9406852196,-0.43296,1.3287200000000001,1.3974803040000001,-3.96,0.30000000000000004,3.9713473784
2019-10-15 09:30:00,-4.45448,0.04036,4.454662838,1.47552,0.43036,1.537,-5.93,-0.39,5.9428107828000005,-4.47448,0.05036,4.4747633904,-5.95,-0.38,5.9621221054
2019-10-15 10:00:00,-5.4892,-0.4181,5.5050998401,1.0008,0.2919,1.0425,-6.49,-0.71,6.5287211611,-5.5092,-0.3881,5.5228530897,-6.51,-0.68,6.5454182448000005
2019-10-15 10:30:00,-2.64384,0.51388,2.6933181394,2.51616,0.7338800000000001,2.621,-5.16,-0.22,5.1646877931,-2.67384,0.51388,2.722773035,-5.19,-0.22,5.1946607204
2019-10-15 11:00:00,-2.56384,0.51388,2.6148323464,2.51616,0.7338800000000001,2.621,-5.08,-0.22,5.084761548,-2.59384,0.55388,2.6523176657,-5.11,-0.18,5.1131692716
2019-10-15 11:30:00,-2.56624,0.5131800000000001,2.6170482323,2.51376,0.73318,2.6185,-5.08,-0.22,5.084761548,-2.59624,0.5231800000000001,2.6484296196,-5.11,-0.21,5.1143132481
2019-10-15 12:00:00,-2.56492,0.51144,2.6154130611,2.5180800000000003,0.7344400000000001,2.623,-5.083,-0.223,5.0878893463,-2.59492,0.52144,2.6467923001,-5.113,-0.213,5.1174347089
2019-10-15 12:30:00,3.24096,0.9452800000000001,3.376,3.24096,0.9452800000000001,3.376,0.0,0.0,0.0,3.24096,0.9452800000000001,3.376,0.0,0.0,0.0
2019-10-15 13:00:00,-0.5774400000000001,1.40158,1.5158705255,3.50256,1.02158,3.6485000000000003,-4.08,0.38,4.0976578676,-0.5974400000000001,1.40158,1.5236013422,-4.1,0.38,4.1175721002
2019-10-15 13:30:00,-0.5284,1.4213,1.5163443705000001,3.5016,1.0213,3.6475,-4.03,0.4,4.0498024643,-0.5584,1.4213,1.5270573827,-4.06,0.4,4.0796568483
2019-10-15 14:00:00,-0.47032,1.38074,1.4586445249,3.49968,1.02074,3.6455,-3.9699999999999998,0.36,3.9862890011000003,-0.50032,1.38074,1.4685922,-4.0,0.36,4.0161673272
2019-10-15 14:30:00,-0.33888,1.40116,1.4415578379,3.5011200000000002,1.02116,3.6470000000000002,-3.84,0.38,3.8587562763000003,-0.35888000000000003,1.41116,1.4560794621,-3.86,0.39,3.8796520463
2019-10-15 15:00:00,-0.33792000000000005,1.40144,1.4416046615,3.5020800000000003,1.02144,3.648,-3.84,0.38,3.8587562763000003,-0.35792,1.41144,1.4561145559,-3.86,0.39,3.8796520463
2019-10-15 15:30:00,-0.40080000000000005,1.4006,1.4568187945,3.4992,1.0206,3.645,-3.9,0.38,3.9184690888,-0.4308,1.4106,1.4749172858000001,-3.93,0.39,3.9493037361
2019-10-15 16:00:00,-0.42936,1.44102,1.5036251694,3.50064,1.02102,3.6465,-3.93,0.42,3.9523790304,-0.44936000000000004,1.44102,1.5094578663,-3.95,0.42,3.9722663556
2019-10-15 16:30:00,-0.68032,1.5107400000000002,1.6568556515,3.49968,1.02074,3.6455,-4.18,0.49,4.2086221023,-0.70032,1.5107400000000002,1.6651676943,-4.2,0.49,4.228486727
2019-10-15 17:00:00,-0.96128,1.5104600000000001,1.7904046051,3.49872,1.02046,3.6445,-4.46,0.49,4.4868363019,-0.98128,1.5104600000000001,1.8012217659,-4.48,0.49,4.5067172088
2019-10-15 17:30:00,-1.07792,1.5414400000000001,1.880943593,3.5020800000000003,1.02144,3.648,-4.58,0.52,4.6094251268,-1.10792,1.5414400000000001,1.8982950244999999,-4.61,0.52,4.6392348507
2019-10-15 18:00:00,-1.00504,1.60228,1.8914033414,3.50496,1.02228,3.651,-4.51,0.58,4.5471419595,-1.02504,1.6122800000000002,1.9105375683,-4.53,0.59,4.5682600626
2019-10-15 18:30:00,-1.05264,1.67298,1.9765912703000001,3.5073600000000003,1.02298,3.6535,-4.5600000000000005,0.65,4.6060937898,-1.07264,1.67298,1.9873144316,-4.58,0.65,4.6258945081
2019-10-15 19:00:00,-1.0512,1.7134,2.0101644211,3.5088,1.0234,3.6550000000000002,-4.5600000000000005,0.6900000000000001,4.6119084987,-1.0712,1.7234,2.029181362,-4.58,0.7000000000000001,4.6331846499000005
