Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-15 19:30:00,-0.94752,1.74864,1.9888529357,3.49248,1.01864,3.638,-4.44,0.73,4.4996110943,-0.96752,1.7586400000000002,2.0072143882,-4.46,0.74,4.5209733465
2019-10-15 20:00:00,-0.6530400000000001,1.7557800000000001,1.8732924625,3.51696,1.02578,3.6635,-4.17,0.73,4.2334146974,-0.6730400000000001,1.76578,1.8896988781,-4.19,0.74,4.254844298
2019-10-15 20:30:00,-0.34688,1.79466,1.8278758847,3.51312,1.02466,3.6595,-3.86,0.77,3.9360513208,-0.36688000000000004,1.8046600000000002,1.841575046,-3.88,0.78,3.9576255508
2019-10-15 21:00:00,-3.52288,0.7466600000000001,3.6011365775,1.73712,0.50666,1.8094999999999999,-5.26,0.24,5.2654724384,-3.5428800000000003,0.7566600000000001,3.6227797408,-5.28,0.25,5.2859152471
2019-10-15 21:30:00,-6.63,-0.36,6.6397665622,0.0,0.0,0.0,-6.63,-0.36,6.6397665622,-6.65,-0.35000000000000003,6.6592041566999995,-6.65,-0.35000000000000003,6.6592041566999995
2019-10-15 22:00:00,-6.24,-0.29,6.2467351473,0.0,0.0,0.0,-6.24,-0.29,6.2467351473,-6.26,-0.29,6.2667136523,-6.26,-0.29,6.2667136523
2019-10-15 22:30:00,-5.89,-0.27,5.8961852074,0.0,0.0,0.0,-5.89,-0.27,5.8961852074,-5.91,-0.26,5.9157163556,-5.91,-0.26,5.9157163556
2019-10-15 23:00:00,-5.5,-0.52,5.5245271291,0.0,0.0,0.0,-5.5,-0.52,5.5245271291,-5.46,0.04,5.4601465182,-5.46,0.04,5.4601465182
2019-10-15 23:30:00,-5.04,-0.77,5.0984801657,0.0,0.0,0.0,-5.04,-0.77,5.0984801657,-4.93,0.53,4.9584070023,-4.93,0.53,4.9584070023
2019-10-16 00:00:00,-4.82,-0.75,4.87800164,0.0,0.0,0.0,-4.82,-0.75,4.87800164,-4.72,0.55,4.7519364474,-4.72,0.55,4.7519364474
2019-10-16 00:30:00,-4.65,-0.75,4.7100955404,0.0,0.0,0.0,-4.65,-0.75,4.7100955404,-4.55,0.55,4.5831212072,-4.55,0.55,4.5831212072
2019-10-16 01:00:00,-4.52,-0.6900000000000001,4.5723626278000005,0.0,0.0,0.0,-4.52,-0.6900000000000001,4.5723626278000005,-4.43,0.63,4.4745726053,-4.43,0.63,4.4745726053
2019-10-16 01:30:00,-4.72,-0.78,4.7840150501,0.0,0.0,0.0,-4.72,-0.78,4.7840150501,-4.62,0.53,4.6503010655,-4.62,0.53,4.6503010655
2019-10-16 02:00:00,-4.7,-0.66,4.7461142001,0.0,0.0,0.0,-4.7,-0.66,4.7461142001,-4.6,0.65,4.6456969337,-4.6,0.65,4.6456969337
2019-10-16 02:30:00,-4.7,-0.66,4.7461142001,0.0,0.0,0.0,-4.7,-0.66,4.7461142001,-4.6,0.65,4.6456969337,-4.6,0.65,4.6456969337
2019-10-16 03:00:00,-4.74,-0.76,4.8005416361,0.0,0.0,0.0,-4.74,-0.76,4.8005416361,-4.64,0.55,4.6724832798,-4.64,0.55,4.6724832798
2019-10-16 03:30:00,-4.7,-0.76,4.7610503043,0.0,0.0,0.0,-4.7,-0.76,4.7610503043,-4.6,0.5700000000000001,4.6351806869,-4.6,0.5700000000000001,4.6351806869
2019-10-16 04:00:00,-4.54,-0.71,4.5951822597,0.0,0.0,0.0,-4.54,-0.71,4.5951822597,-4.45,0.61,4.4916144091,-4.45,0.61,4.4916144091
2019-10-16 04:30:00,-4.51,-0.63,4.5537896306,0.0,0.0,0.0,-4.51,-0.63,4.5537896306,-4.41,0.68,4.462118331,-4.41,0.68,4.462118331
2019-10-16 05:00:00,-4.51,-0.6000000000000001,4.5497362561,0.0,0.0,0.0,-4.51,-0.6000000000000001,4.5497362561,-4.41,0.71,4.4667885556,-4.41,0.71,4.4667885556
2019-10-16 05:30:00,-4.66,-0.68,4.7093523971,0.0,0.0,0.0,-4.66,-0.68,4.7093523971,-4.5600000000000005,0.63,4.6033140236,-4.5600000000000005,0.63,4.6033140236
2019-10-16 06:00:00,-4.95,-0.54,4.9793674297,0.0,0.0,0.0,-4.95,-0.54,4.9793674297,-4.9,0.16,4.902611549,-4.9,0.16,4.902611549
2019-10-16 06:30:00,-5.41,-0.25,5.4157732597,0.0,0.0,0.0,-5.41,-0.25,5.4157732597,-5.43,-0.25,5.4357520179,-5.43,-0.25,5.4357520179
2019-10-16 07:00:00,-6.27,-0.51,6.2907074324,0.0,0.0,0.0,-6.27,-0.51,6.2907074324,-6.28,-0.42,6.2940289164,-6.28,-0.42,6.2940289164
2019-10-16 07:30:00,-5.32344,-0.30392,5.332108476,0.9465600000000001,0.27608000000000005,0.986,-6.27,-0.58,6.2967690128000005,-5.33344,-0.25392000000000003,5.3394810235,-6.28,-0.53,6.3023249678
2019-10-16 08:00:00,-2.50528,0.9234600000000001,2.6700573496,2.51472,0.7334600000000001,2.6195,-5.02,0.19,5.0235943308,-2.52528,0.9334600000000001,2.6922827953,-5.04,0.2,5.043966693
2019-10-16 08:30:00,-2.7072000000000003,0.4829,2.749931681,2.5128,0.7329,2.6175,-5.22,-0.25,5.2259831611,-2.7272,0.5129,2.775011036,-5.24,-0.22,5.2446162872
2019-10-16 09:00:00,-2.76392,0.44094000000000005,2.7988715315,2.50608,0.73094,2.6105,-5.27,-0.29,5.2779730958,-2.78392,0.45094000000000006,2.8202052142,-5.29,-0.28,5.2974050251
2019-10-16 09:30:00,-2.98104,0.39178,3.006674417,2.50896,0.7317800000000001,2.6135,-5.49,-0.34,5.5005181574,-3.00104,0.40178,3.0278157556,-5.51,-0.33,5.5198731869
2019-10-16 10:00:00,-2.98152,0.39164000000000004,3.0071320889,2.50848,0.7316400000000001,2.613,-5.49,-0.34,5.5005181574,-3.00152,0.40164000000000005,3.0282729401,-5.51,-0.33,5.5198731869
2019-10-16 10:30:00,-2.97352,0.40814000000000006,3.0013995819,2.49648,0.72814,2.6005000000000003,-5.47,-0.32,5.4793521515,-2.99352,0.40814000000000006,3.0212150288,-5.49,-0.32,5.4993181396
2019-10-16 11:00:00,-2.944,0.378,2.9681677850000003,2.496,0.728,2.6,-5.44,-0.35000000000000003,5.4512475636,-2.964,0.388,2.9892875405,-5.46,-0.34,5.4705758381
2019-10-16 11:30:00,-3.06352,0.27814,3.0761203894,2.49648,0.72814,2.6005000000000003,-5.5600000000000005,-0.45,5.578180707,-3.09352,0.28814,3.1069101451,-5.59,-0.44,5.607289898
2019-10-16 12:00:00,-2.8716,0.2987,2.8870933913,2.4984,0.7287,2.6025,-5.37,-0.43,5.3871885061,-2.8916,0.30870000000000003,2.9080313358,-5.39,-0.42,5.4063388721
2019-10-16 12:30:00,-2.7916,0.3387,2.8120718785000003,2.4984,0.7287,2.6025,-5.29,-0.39,5.3043566999,-2.8116,0.3487,2.8331407042,-5.31,-0.38,5.3235796228
2019-10-16 13:00:00,-2.60304,0.33828,2.6249286847,2.49696,0.72828,2.601,-5.1,-0.39,5.1148900281,-2.62304,0.41828000000000004,2.6561809050000003,-5.12,-0.31,5.1293761804
2019-10-16 13:30:00,-2.64544,-0.20242000000000002,2.6531729401,2.49456,0.72758,2.5985,-5.14,-0.93,5.2234567099,-2.53544,1.18758,2.7997861079,-5.03,0.46,5.050990002
2019-10-16 14:00:00,-2.52832,-0.20326000000000002,2.5364772126,2.49168,0.72674,2.5955,-5.02,-0.93,5.10541869,-2.4283200000000003,1.18674,2.7027929721,-4.92,0.46,4.9414572749
2019-10-16 14:30:00,-2.50352,-0.18186000000000002,2.5101166208,2.49648,0.72814,2.6005000000000003,-5.0,-0.91,5.082135378,-2.40352,1.18814,2.6811536789,-4.9,0.46,4.921544473
2019-10-16 15:00:00,-2.36912,-0.10766,2.3715649369,2.5108800000000002,0.7323400000000001,2.6155,-4.88,-0.84,4.9517673613,-2.26912,1.26234,2.5966146903,-4.78,0.53,4.8092930873
2019-10-16 15:30:00,-2.1464,0.0173,2.1464697179,2.4936,0.7273000000000001,2.5975,-4.64,-0.71,4.6940068172,-2.0564,1.2373,2.3999358846,-4.55,0.51,4.5784932019
2019-10-16 16:00:00,-2.27832,0.5067400000000001,2.3339938839,2.49168,0.72674,2.5955,-4.77,-0.22,4.7750706801,-2.29832,0.5067400000000001,2.35352082,-4.79,-0.22,4.7950495305
2019-10-16 16:30:00,-2.43736,0.9570200000000001,2.6185131373,2.49264,0.7270200000000001,2.5965,-4.93,0.23,4.9353621954,-2.46736,0.9570200000000001,2.6464604002,-4.96,0.23,4.9653297977
2019-10-16 17:00:00,-2.5892,0.6494,2.6693963737,2.5008,0.7294,2.605,-5.09,-0.08,5.0906286449,-2.6192,0.8394,2.7504183318,-5.12,0.11,5.1211815043
2019-10-16 17:30:00,-2.70112,0.95884,2.86625599,2.49888,0.72884,2.6029999999999998,-5.2,0.23,5.2050840531,-2.72112,0.95884,2.885111471,-5.22,0.23,5.2250645929
2019-10-16 18:00:00,-2.69584,0.9603800000000001,2.8617971714,2.50416,0.73038,2.6085000000000003,-5.2,0.23,5.2050840531,-2.71584,0.9603800000000001,2.8806451795,-5.22,0.23,5.2250645929
2019-10-16 18:30:00,-2.7672,1.0329,2.9536889223,2.5128,0.7329,2.6175,-5.28,0.30000000000000004,5.2885158599,-2.7872,1.0329,2.9724343979,-5.3,0.30000000000000004,5.308483776
2019-10-16 19:00:00,-2.81,1.125,3.0268341547,2.52,0.735,2.625,-5.33,0.39,5.3442492457,-2.83,1.135,3.0491187251,-5.35,0.4,5.364932432
2019-10-16 19:30:00,-2.69664,1.16598,2.9379204635000002,2.5233600000000003,0.7359800000000001,2.6285,-5.22,0.43,5.2376807845,-2.71664,1.17598,2.9602469237999998,-5.24,0.44,5.2584408336
2019-10-16 20:00:00,-2.4228,1.1971,2.7024078615000002,2.5272,0.7371000000000001,2.6325000000000003,-4.95,0.46,4.9713277904,-2.4428,1.2071,2.7247682929,-4.97,0.47000000000000003,4.9921738752
2019-10-16 20:30:00,-2.1128,1.3071000000000002,2.4844384174,2.5272,0.7371000000000001,2.6325000000000003,-4.64,0.5700000000000001,4.6748796776,-2.1428,1.3171,2.5152225051,-4.67,0.58,4.7058793015
2019-10-16 21:00:00,-1.82944,1.38808,2.296435673,2.53056,0.7380800000000001,2.636,-4.36,0.65,4.4081855678,-1.84944,1.39808,2.3184167011,-4.38,0.66,4.4294469181
2019-10-16 21:30:00,-1.73896,1.35822,2.2065229321,2.53104,0.7382200000000001,2.6365,-4.27,0.62,4.3147769351,-1.74896,1.39822,2.2391695447,-4.28,0.66,4.3305888745
2019-10-16 22:00:00,-1.43184,1.35738,1.9729790293,2.52816,0.73738,2.6335,-3.96,0.62,4.0082415097,-1.45184,1.34738,1.9807251829,-3.98,0.61,4.0264748851
2019-10-16 22:30:00,-5.65696,0.011720000000000001,5.6569721406,0.14304,0.04172,0.149,-5.8,-0.03,5.8000775857,-5.66696,0.09172000000000001,5.6677021975,-5.8100000000000005,0.05,5.8102151423
2019-10-16 23:00:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2019-10-16 23:30:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.24,5.0956550119,-5.09,-0.24,5.0956550119
2019-10-17 00:00:00,-4.66,-0.6900000000000001,4.710806725,0.0,0.0,0.0,-4.66,-0.6900000000000001,4.710806725,-4.67,0.51,4.6977654262,-4.67,0.51,4.6977654262
2019-10-17 00:30:00,-4.38,-0.39,4.3973287346,0.0,0.0,0.0,-4.38,-0.39,4.3973287346,-4.4,-0.39,4.4172502759,-4.4,-0.39,4.4172502759
2019-10-17 01:00:00,-4.26,-0.39,4.2778148628,0.0,0.0,0.0,-4.26,-0.39,4.2778148628,-4.28,-0.39,4.29773196,-4.28,-0.39,4.29773196
2019-10-17 01:30:00,-4.4,0.25,4.4070965499,0.0,0.0,0.0,-4.4,0.25,4.4070965499,-4.43,0.23,4.4359666365,-4.43,0.23,4.4359666365
2019-10-17 02:00:00,-4.52,0.23,4.5258479868,0.0,0.0,0.0,-4.52,0.23,4.5258479868,-4.54,0.23,4.5458222579,-4.54,0.23,4.5458222579
2019-10-17 02:30:00,-4.54,0.23,4.5458222579,0.0,0.0,0.0,-4.54,0.23,4.5458222579,-4.5600000000000005,0.23,4.5657967541,-4.5600000000000005,0.23,4.5657967541
2019-10-17 03:00:00,-4.44,0.23,4.4459532161,0.0,0.0,0.0,-4.44,0.23,4.4459532161,-4.46,0.23,4.4659265556,-4.46,0.23,4.4659265556
2019-10-17 03:30:00,-4.4,0.23,4.4060072628,0.0,0.0,0.0,-4.4,0.23,4.4060072628,-4.42,0.23,4.4259801174,-4.42,0.23,4.4259801174
2019-10-17 04:00:00,-4.43,0.0,4.43,0.0,0.0,0.0,-4.43,0.0,4.43,-4.45,0.0,4.45,-4.45,0.0,4.45
2019-10-17 04:30:00,-4.5600000000000005,-0.84,4.6367229807,0.0,0.0,0.0,-4.5600000000000005,-0.84,4.6367229807,-4.59,-0.59,4.6277640389,-4.59,-0.59,4.6277640389
2019-10-17 05:00:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.23,4.8154958208,-4.8100000000000005,-0.23,4.8154958208
2019-10-17 05:30:00,-5.01,-0.24,5.0157452088,0.0,0.0,0.0,-5.01,-0.24,5.0157452088,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2019-10-17 06:00:00,-5.28,-0.27,5.286898902,0.0,0.0,0.0,-5.28,-0.27,5.286898902,-5.3,-0.26,5.3063735262,-5.3,-0.26,5.3063735262
2019-10-17 06:30:00,-5.92,-0.4,5.9334981251,0.0,0.0,0.0,-5.92,-0.4,5.9334981251,-5.94,-0.39,5.9527892622,-5.94,-0.39,5.9527892622
2019-10-17 07:00:00,-6.8100000000000005,-0.7000000000000001,6.8458819739,0.0,0.0,0.0,-6.8100000000000005,-0.7000000000000001,6.8458819739,-6.83,-0.6900000000000001,6.8647651089,-6.83,-0.6900000000000001,6.8647651089
2019-10-17 07:30:00,-5.75584,-0.31712,5.7645692987,1.00416,0.29288000000000003,1.046,-6.76,-0.61,6.7874663903,-5.76584,-0.25712,5.7715701157,-6.77,-0.55,6.792304469
2019-10-17 08:00:00,-1.08144,1.3020800000000001,1.6926088739,3.53856,1.03208,3.686,-4.62,0.27,4.6278828853,-1.10144,1.31208,1.7131036162000002,-4.64,0.28,4.6484405987
2019-10-17 08:30:00,-1.1524,1.3018,1.7385939722,3.5376000000000003,1.0318,3.685,-4.69,0.27,4.6977654262,-1.1724,1.3118,1.7593581216,-4.71,0.28,4.7183153773
2019-10-17 09:00:00,-1.0748,1.2811,1.6722476641,3.5352,1.0311,3.6825,-4.61,0.25,4.6167737653,-1.0948,1.2811,1.6851718755,-4.63,0.25,4.6367445476
2019-10-17 09:30:00,-1.01288,1.21166,1.5792548401,3.53712,1.03166,3.6845,-4.55,0.18,4.5535590476,-1.03288,1.22166,1.5997794379,-4.57,0.19,4.5739479665000005
2019-10-17 10:00:00,-1.14816,0.79012,1.3937578699,3.53184,1.03012,3.6790000000000003,-4.68,-0.24,4.6861498055,-1.16816,0.80012,1.4159059997,-4.7,-0.23,4.7056242944
2019-10-17 10:30:00,-1.15344,0.76858,1.3860516044,3.52656,1.02858,3.6734999999999998,-4.68,-0.26,4.6872166581,-1.17344,0.76858,1.4027389814,-4.7,-0.26,4.7071859959
2019-10-17 11:00:00,-0.88624,0.77068,1.1744654103,3.53376,1.03068,3.681,-4.42,-0.26,4.4276404551,-0.90624,0.77068,1.1896296062,-4.44,-0.26,4.4476060977
2019-10-17 11:30:00,-0.88912,0.7698400000000001,1.1760901326,3.53088,1.02984,3.678,-4.42,-0.26,4.4276404551,-0.90912,0.7698400000000001,1.1912819985,-4.44,-0.26,4.4476060977
2019-10-17 12:00:00,-1.91904,0.45528,1.9723068727,3.00096,0.8752800000000001,3.126,-4.92,-0.42,4.9378942881,-1.93904,0.45528,1.9917720753000001,-4.94,-0.42,4.9578221025
2019-10-17 12:30:00,-0.8159200000000001,0.74494,1.1048353045,3.51408,1.02494,3.6605,-4.33,-0.28,4.3390436734,-0.8359200000000001,0.86494,1.2028646848,-4.35,-0.16,4.3529415342
2019-10-17 13:00:00,-0.9726400000000001,0.8729800000000001,1.3069516632,3.5073600000000003,1.02298,3.6535,-4.48,-0.15,4.4825104573,-0.9926400000000001,0.8829800000000001,1.3285284528,-4.5,-0.14,4.5021772511
2019-10-17 13:30:00,-1.06024,0.8236800000000001,1.3425936094,3.50976,1.02368,3.656,-4.57,-0.2,4.5743742741,-1.08024,0.8536800000000001,1.37683986,-4.59,-0.17,4.5931470693000005
2019-10-17 14:00:00,-0.8726400000000001,0.7729800000000001,1.1657609746,3.5073600000000003,1.02298,3.6535,-4.38,-0.25,4.3871289017,-0.9026400000000001,0.78298,1.1949128211,-4.41,-0.24,4.4165257839
2019-10-17 14:30:00,-0.81976,0.7738200000000001,1.1272993613,3.51024,1.02382,3.6565000000000003,-4.33,-0.25,4.3372110855,-0.8497600000000001,0.7838200000000001,1.1560561621,-4.36,-0.24,4.3666005084
2019-10-17 15:00:00,-0.8207200000000001,0.79354,1.1416159818,3.50928,1.02354,3.6555,-4.33,-0.23,4.3361042423,-0.85072,0.78354,1.1565722848,-4.36,-0.24,4.3666005084
2019-10-17 15:30:00,-0.8202400000000001,0.79368,1.1413683016,3.50976,1.02368,3.656,-4.33,-0.23,4.3361042423,-0.8502400000000001,0.78368,1.1563141442,-4.36,-0.24,4.3666005084
2019-10-17 16:00:00,-0.9983200000000001,0.7942400000000001,1.2757194049,3.51168,1.02424,3.658,-4.51,-0.23,4.5158609367,-1.02832,0.7942400000000001,1.299330289,-4.54,-0.23,4.5458222579
2019-10-17 16:30:00,-1.3673600000000001,0.8545200000000001,1.6124136566,3.51264,1.02452,3.659,-4.88,-0.17,4.8829601678,-1.3873600000000001,0.8645200000000001,1.6346750747,-4.9,-0.16,4.902611549
2019-10-17 17:00:00,-1.54648,0.7918600000000001,1.7374241422,3.50352,1.02186,3.6495,-5.05,-0.23,5.0552349105,-1.57648,0.7918600000000001,1.764180107,-5.08,-0.23,5.0852040274
2019-10-17 17:30:00,-1.6227200000000002,1.22004,2.0302014186,3.49728,1.02004,3.643,-5.12,0.2,5.123904761,-1.65272,1.23004,2.060214018,-5.15,0.21,5.1542797751
2019-10-17 18:00:00,-1.8074400000000002,1.2315800000000001,2.1871508064,3.50256,1.02158,3.6485000000000003,-5.31,0.21,5.3141509199,-1.83744,1.2315800000000001,2.2120070185,-5.34,0.21,5.3441276182
2019-10-17 18:30:00,-1.76312,1.23284,2.1513917821,3.5068799999999998,1.02284,3.653,-5.27,0.21,5.2741824011,-1.79312,1.23284,2.1760454499,-5.3,0.21,5.3041587457
2019-10-17 19:00:00,-1.7464,1.2348,2.1388417426,3.5136000000000003,1.0248,3.66,-5.26,0.21,5.2641903461,-1.7664,1.2548,2.1667237941,-5.28,0.23,5.2850070955
2019-10-17 19:30:00,-1.63496,1.28522,2.0796357013,3.51504,1.02522,3.6615,-5.15,0.26,5.1565589301,-1.65496,1.29522,2.1015440633,-5.17,0.27,5.1770454895
2019-10-17 20:00:00,-1.4335200000000001,1.28564,1.9255777834,3.51648,1.02564,3.6630000000000003,-4.95,0.26,4.9568235797,-1.4535200000000001,1.2956400000000001,1.9471526391,-4.97,0.27,4.9773286008
2019-10-17 20:30:00,-1.03256,1.28592,1.6491726411,3.51744,1.02592,3.664,-4.55,0.26,4.5574225172,-1.04256,1.43592,1.7744851648000002,-4.5600000000000005,0.41000000000000003,4.5783949153
2019-10-17 21:00:00,-0.71208,1.4460600000000001,1.6118769958999999,3.51792,1.02606,3.6645,-4.23,0.42,4.2507999247,-0.7320800000000001,1.4360600000000001,1.611896228,-4.25,0.41000000000000003,4.2697306707
2019-10-17 21:30:00,-0.19256,1.60592,1.617423383,3.51744,1.02592,3.664,-3.71,0.58,3.7550632485,-0.21256000000000003,1.60592,1.6199261712,-3.73,0.58,3.7748244992
2019-10-17 22:00:00,-2.22512,0.9318400000000001,2.4123608354,2.23488,0.6518400000000001,2.328,-4.46,0.28,4.4687805943,-2.25512,0.9418400000000001,2.4438962335,-4.49,0.29,4.4993555094
2019-10-17 22:30:00,-6.06,-0.39,6.0725365376,0.0,0.0,0.0,-6.06,-0.39,6.0725365376,-6.09,-0.39,6.1024749078,-6.09,-0.39,6.1024749078
2019-10-17 23:00:00,-5.69,-0.39,5.7033498928,0.0,0.0,0.0,-5.69,-0.39,5.7033498928,-5.71,-0.39,5.723303242,-5.71,-0.39,5.723303242
2019-10-17 23:30:00,-5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,-5.32,-0.35000000000000003,5.3315007268,-5.34,-0.35000000000000003,5.3514577453,-5.34,-0.35000000000000003,5.3514577453
2019-10-18 00:00:00,-5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,-5.03,-0.35000000000000003,5.0421622346,-5.05,-0.35000000000000003,5.0621141828,-5.05,-0.35000000000000003,5.0621141828
2019-10-18 00:30:00,-4.8,-0.28,4.8081597311,0.0,0.0,0.0,-4.8,-0.28,4.8081597311,-4.82,-0.28,4.8281259304,-4.82,-0.28,4.8281259304
2019-10-18 01:00:00,-4.7,-0.28,4.7083330383,0.0,0.0,0.0,-4.7,-0.28,4.7083330383,-4.72,-0.28,4.728297791,-4.72,-0.28,4.728297791
2019-10-18 01:30:00,-4.85,-0.32,4.8605452369,0.0,0.0,0.0,-4.85,-0.32,4.8605452369,-4.88,-0.31,4.8898363981,-4.88,-0.31,4.8898363981
2019-10-18 02:00:00,-5.0,-0.32,5.0102295357,0.0,0.0,0.0,-5.0,-0.32,5.0102295357,-5.02,-0.31,5.0295626052,-5.02,-0.31,5.0295626052
2019-10-18 02:30:00,-5.05,-0.36,5.0628154223,0.0,0.0,0.0,-5.05,-0.36,5.0628154223,-5.08,-0.35000000000000003,5.0920428121,-5.08,-0.35000000000000003,5.0920428121
2019-10-18 03:00:00,-4.98,-0.36,4.9929950931,0.0,0.0,0.0,-4.98,-0.36,4.9929950931,-5.0,-0.35000000000000003,5.0122350304,-5.0,-0.35000000000000003,5.0122350304
2019-10-18 03:30:00,-4.92,-0.33,4.9310546539,0.0,0.0,0.0,-4.92,-0.33,4.9310546539,-4.94,-0.33,4.951009998,-4.94,-0.33,4.951009998
2019-10-18 04:00:00,-4.87,-0.62,4.9093074868,0.0,0.0,0.0,-4.87,-0.62,4.9093074868,-4.83,0.05,4.8302587922,-4.83,0.05,4.8302587922
2019-10-18 04:30:00,-4.72,-0.48,4.744344001,0.0,0.0,0.0,-4.72,-0.48,4.744344001,-4.7,0.14,4.7020846441,-4.7,0.14,4.7020846441
2019-10-18 05:00:00,-4.78,-0.29,4.788788991,0.0,0.0,0.0,-4.78,-0.29,4.788788991,-4.8,-0.29,4.808752437,-4.8,-0.29,4.808752437
2019-10-18 05:30:00,-5.13,-0.45,5.1496990203,0.0,0.0,0.0,-5.13,-0.45,5.1496990203,-5.15,-0.45,5.1696228102,-5.15,-0.45,5.1696228102
2019-10-18 06:00:00,-5.35,-0.48,5.3714895513,0.0,0.0,0.0,-5.35,-0.48,5.3714895513,-5.37,-0.47000000000000003,5.390528731,-5.37,-0.47000000000000003,5.390528731
2019-10-18 06:30:00,-5.98,-0.65,6.0152223567,0.0,0.0,0.0,-5.98,-0.65,6.0152223567,-6.0,-0.64,6.0340367914,-6.0,-0.64,6.0340367914
2019-10-18 07:00:00,-6.5,-0.74,6.5419874656,0.0,0.0,0.0,-6.5,-0.74,6.5419874656,-6.53,-0.74,6.5717957972,-6.53,-0.74,6.5717957972
2019-10-18 07:30:00,-7.55,-1.02,7.6185891082,0.0,0.0,0.0,-7.55,-1.02,7.6185891082,-7.57,-1.0,7.6357645328,-7.57,-1.0,7.6357645328
2019-10-18 08:00:00,-7.88,-1.12,7.9591959393,0.0,0.0,0.0,-7.88,-1.12,7.9591959393,-7.9,-1.12,7.9789974308,-7.9,-1.12,7.9789974308
2019-10-18 08:30:00,-7.93,-1.15,8.0129520153,0.0,0.0,0.0,-7.93,-1.15,8.0129520153,-7.96,-1.1400000000000001,8.0412188131,-7.96,-1.1400000000000001,8.0412188131
2019-10-18 09:00:00,-7.8,-1.06,7.8716961323,0.0,0.0,0.0,-7.8,-1.06,7.8716961323,-7.82,-1.06,7.8915144301,-7.82,-1.06,7.8915144301
2019-10-18 09:30:00,-6.64696,-0.6957800000000001,6.6832766702,0.5630400000000001,0.16422,0.5865,-7.21,-0.86,7.2611087308,-6.66696,-0.6857800000000001,6.7021377075,-7.23,-0.85,7.2797939531
2019-10-18 10:00:00,-1.38528,0.7459600000000001,1.5733585097,3.17472,0.9259600000000001,3.307,-4.5600000000000005,-0.18,4.5635512488,-1.40528,0.7759600000000001,1.6052805985,-4.58,-0.15,4.5824556735
2019-10-18 10:30:00,-7.79,-1.23,7.8865074653,0.0,0.0,0.0,-7.79,-1.23,7.8865074653,-7.8100000000000005,-1.16,7.8956760319,-7.8100000000000005,-1.16,7.8956760319
2019-10-18 11:00:00,-1.47712,0.6033400000000001,1.5955884964,3.30288,0.9633400000000001,3.4405,-4.78,-0.36,4.793537316,-1.49712,0.61334,1.6178857345000002,-4.8,-0.35000000000000003,4.8127435003
2019-10-18 11:30:00,-7.002,-1.0035,7.0735434013,0.468,0.1365,0.48750000000000004,-7.47,-1.1400000000000001,7.5564872792,-7.032,-1.0035,7.1032412496,-7.5,-1.1400000000000001,7.5861452662
2019-10-18 12:00:00,-7.7,-1.18,7.789890885,0.0,0.0,0.0,-7.7,-1.18,7.789890885,-7.73,-1.17,7.8180432334,-7.73,-1.17,7.8180432334
2019-10-18 12:30:00,-7.34,-0.96,7.4025130868,0.0,0.0,0.0,-7.34,-0.96,7.4025130868,-7.36,-0.9500000000000001,7.4210578761,-7.36,-0.9500000000000001,7.4210578761
2019-10-18 13:00:00,-7.23,-0.96,7.2934559709,0.0,0.0,0.0,-7.23,-0.96,7.2934559709,-7.24,-0.85,7.2897256464,-7.24,-0.85,7.2897256464
2019-10-18 13:30:00,-7.32,-0.8300000000000001,7.3669057276,0.0,0.0,0.0,-7.32,-0.8300000000000001,7.3669057276,-7.34,-0.8300000000000001,7.3867787296,-7.34,-0.8300000000000001,7.3867787296
2019-10-18 14:00:00,-7.13,-0.98,7.1970341114,0.0,0.0,0.0,-7.13,-0.98,7.1970341114,-7.16,-0.97,7.225406563,-7.16,-0.97,7.225406563
2019-10-18 14:30:00,-6.97,-0.91,7.0291535764,0.0,0.0,0.0,-6.97,-0.91,7.0291535764,-6.99,-0.9,7.0477017531,-6.99,-0.9,7.0477017531
2019-10-18 15:00:00,-7.08,-0.98,7.1475030605,0.0,0.0,0.0,-7.08,-0.98,7.1475030605,-7.1,-0.98,7.1673146994,-7.1,-0.98,7.1673146994
2019-10-18 15:30:00,-6.88,-0.85,6.9323084178,0.0,0.0,0.0,-6.88,-0.85,6.9323084178,-6.91,-0.85,6.9620830216,-6.91,-0.85,6.9620830216
2019-10-18 16:00:00,-0.9814400000000001,1.19708,1.547974483,3.17856,0.9270800000000001,3.311,-4.16,0.27,4.1687528111,-1.01144,1.20708,1.5748184022,-4.19,0.28,4.1993451871
2019-10-18 16:30:00,-0.6112000000000001,1.4134,1.5398912299,3.5088,1.0234,3.6550000000000002,-4.12,0.39,4.138417572,-0.6312,1.4234,1.5570745005000002,-4.14,0.4,4.1592787836
2019-10-18 17:00:00,-0.7082400000000001,1.4571800000000001,1.6201782155000002,3.52176,1.02718,3.6685,-4.23,0.43,4.251799619,-0.7282400000000001,1.46718,1.6379715046,-4.25,0.44,4.272715764
2019-10-18 17:30:00,-0.8353600000000001,1.51802,1.7326889652,3.5246399999999998,1.02802,3.6715,-4.36,0.49,4.3874480054,-0.8553600000000001,1.51802,1.7424194242,-4.38,0.49,4.4073234508
2019-10-18 18:00:00,-0.8124800000000001,1.5988600000000002,1.7934539442,3.52752,1.02886,3.6745,-4.34,0.5700000000000001,4.3772708392,-0.8324800000000001,1.5988600000000002,1.8026026323000002,-4.36,0.5700000000000001,4.3971013179
2019-10-18 18:30:00,-0.9120800000000001,1.65606,1.8906148866999999,3.51792,1.02606,3.6645,-4.43,0.63,4.4745726053,-0.9320800000000001,1.67606,1.9177982819000001,-4.45,0.65,4.4972213644
2019-10-18 19:00:00,-0.9195200000000001,1.61264,1.8563741002,3.54048,1.03264,3.688,-4.46,0.58,4.4975548913,-0.94952,1.61264,1.871415507,-4.49,0.58,4.5273060422
2019-10-18 19:30:00,-0.73904,1.6827800000000002,1.8379142118,3.54096,1.03278,3.6885,-4.28,0.65,4.3290761139,-0.75904,1.6827800000000002,1.846047196,-4.3,0.65,4.3488504228
2019-10-18 20:00:00,-5.41752,0.08364,5.4181656121,0.9724800000000001,0.28364,1.013,-6.39,-0.2,6.3931291243,-5.44752,0.09364,5.4483247517,-6.42,-0.19,6.4228109111
2019-10-18 20:30:00,-3.094,0.8455,3.2074454399,2.076,0.6055,2.1625,-5.17,0.24,5.1755676017,-3.114,0.8755000000000001,3.2347327942,-5.19,0.27,5.197018376
2019-10-18 21:00:00,0.046,1.8130000000000002,1.8135834693000001,3.576,1.043,3.725,-3.5300000000000002,0.77,3.6130042901,0.026000000000000002,1.823,1.8231853992,-3.55,0.78,3.6346801785
2019-10-18 21:30:00,0.1752,1.8011,1.8096011301,3.5352,1.0311,3.6825,-3.36,0.77,3.4471002306000003,0.1552,1.8111000000000002,1.8177376736,-3.38,0.78,3.4688326567
2019-10-18 22:00:00,-2.01104,1.08178,2.2835345082,2.26896,0.66178,2.3635,-4.28,0.42,4.3005581033,-2.03104,1.10178,2.3106368494,-4.3,0.44,4.3224530073
2019-10-18 22:30:00,-5.93,-0.28,5.9366067748999996,0.0,0.0,0.0,-5.93,-0.28,5.9366067748999996,-5.95,-0.27,5.9561229,-5.95,-0.27,5.9561229
2019-10-18 23:00:00,-5.64,-0.32,5.64907072,0.0,0.0,0.0,-5.64,-0.32,5.64907072,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2019-10-18 23:30:00,-5.4,-0.32,5.4094731721,0.0,0.0,0.0,-5.4,-0.32,5.4094731721,-5.42,-0.32,5.4294382767,-5.42,-0.32,5.4294382767
2019-10-19 00:00:00,-5.21,-0.47000000000000003,5.2311566599,0.0,0.0,0.0,-5.21,-0.47000000000000003,5.2311566599,-5.2,-0.12,5.2013844311,-5.2,-0.12,5.2013844311
2019-10-19 00:30:00,-5.01,-0.44,5.0292842433,0.0,0.0,0.0,-5.01,-0.44,5.0292842433,-4.99,-0.05,4.9902504947,-4.99,-0.05,4.9902504947
2019-10-19 01:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2019-10-19 01:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2019-10-19 02:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2019-10-19 02:30:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.95,-0.23,4.9553405534,-4.95,-0.23,4.9553405534
2019-10-19 03:00:00,-4.77,-0.23,4.7755418541,0.0,0.0,0.0,-4.77,-0.23,4.7755418541,-4.79,-0.23,4.7955187415000005,-4.79,-0.23,4.7955187415000005
2019-10-19 03:30:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2019-10-19 04:00:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2019-10-19 04:30:00,-4.64,0.19,4.6438884569,0.0,0.0,0.0,-4.64,0.19,4.6438884569,-4.66,0.22,4.6651902426,-4.66,0.22,4.6651902426
2019-10-19 05:00:00,-4.64,-0.22,4.6452125893,0.0,0.0,0.0,-4.64,-0.22,4.6452125893,-4.66,-0.22,4.6651902426,-4.66,-0.22,4.6651902426
2019-10-19 05:30:00,-4.65,-0.22,4.655201392,0.0,0.0,0.0,-4.65,-0.22,4.655201392,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2019-10-19 06:00:00,-4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,-4.7,-0.35000000000000003,4.7130138977,-4.72,-0.36,4.7337089053,-4.72,-0.36,4.7337089053
2019-10-19 06:30:00,-5.01,-0.6000000000000001,5.0458002339,0.0,0.0,0.0,-5.01,-0.6000000000000001,5.0458002339,-5.02,0.43,5.038382677,-5.02,0.43,5.038382677
2019-10-19 07:00:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2019-10-19 07:30:00,-5.68,-0.25,5.6854990986,0.0,0.0,0.0,-5.68,-0.25,5.6854990986,-5.7,-0.25,5.7054798221,-5.7,-0.25,5.7054798221
2019-10-19 08:00:00,-6.0,-0.34,6.0096256123,0.0,0.0,0.0,-6.0,-0.34,6.0096256123,-6.01,-0.25,6.0151974199,-6.01,-0.25,6.0151974199
2019-10-19 08:30:00,-6.43,-1.09,6.5217328985,0.0,0.0,0.0,-6.43,-1.09,6.5217328985,-6.29,0.30000000000000004,6.2971501491,-6.29,0.30000000000000004,6.2971501491
2019-10-19 09:00:00,-6.71,-1.09,6.797955575,0.0,0.0,0.0,-6.71,-1.09,6.797955575,-6.57,0.30000000000000004,6.5768457485,-6.57,0.30000000000000004,6.5768457485
2019-10-19 09:30:00,-6.89,-1.13,6.98204841,0.0,0.0,0.0,-6.89,-1.13,6.98204841,-6.74,0.26,6.7450129726,-6.74,0.26,6.7450129726
2019-10-19 10:00:00,-6.8100000000000005,-0.67,6.8428795108,0.0,0.0,0.0,-6.8100000000000005,-0.67,6.8428795108,-6.78,-0.25,6.7846075789,-6.78,-0.25,6.7846075789
2019-10-19 10:30:00,-6.89,-0.51,6.9088493977,0.0,0.0,0.0,-6.89,-0.51,6.9088493977,-6.91,-0.5,6.9280661082,-6.91,-0.5,6.9280661082
2019-10-19 11:00:00,-6.83,-0.56,6.8529190861,0.0,0.0,0.0,-6.83,-0.56,6.8529190861,-6.85,-0.56,6.8728523918,-6.85,-0.56,6.8728523918
2019-10-19 11:30:00,-6.31,-0.39,6.3220408097,0.0,0.0,0.0,-6.31,-0.39,6.3220408097,-6.33,-0.38,6.3413957454,-6.33,-0.38,6.3413957454
2019-10-19 12:00:00,-6.15,-0.39,6.1623534465,0.0,0.0,0.0,-6.15,-0.39,6.1623534465,-6.17,-0.38,6.1816907072,-6.17,-0.38,6.1816907072
2019-10-19 12:30:00,-5.96,-0.33,5.9691289147,0.0,0.0,0.0,-5.96,-0.33,5.9691289147,-5.98,-0.33,5.9890984296,-5.98,-0.33,5.9890984296
2019-10-19 13:00:00,-5.92,-0.30000000000000004,5.9275964775,0.0,0.0,0.0,-5.92,-0.30000000000000004,5.9275964775,-5.95,-0.29,5.9570630348,-5.95,-0.29,5.9570630348
2019-10-19 13:30:00,-5.83,-0.30000000000000004,5.8377135935,0.0,0.0,0.0,-5.83,-0.30000000000000004,5.8377135935,-5.86,-0.29,5.8671713798,-5.86,-0.29,5.8671713798
2019-10-19 14:00:00,-6.12,-0.38,6.1317860367,0.0,0.0,0.0,-6.12,-0.38,6.1317860367,-6.15,-0.38,6.1617286536,-6.15,-0.38,6.1617286536
2019-10-19 14:30:00,-5.97,-0.27,5.9761024088,0.0,0.0,0.0,-5.97,-0.27,5.9761024088,-6.0,-0.26,6.0056306913,-6.0,-0.26,6.0056306913
2019-10-19 15:00:00,-5.87,-0.23,5.8745042344,0.0,0.0,0.0,-5.87,-0.23,5.8745042344,-5.9,-0.23,5.9044813489,-5.9,-0.23,5.9044813489
2019-10-19 15:30:00,-5.79,-0.30000000000000004,5.7977668115,0.0,0.0,0.0,-5.79,-0.30000000000000004,5.7977668115,-5.8100000000000005,-0.29,5.8172330192,-5.8100000000000005,-0.29,5.8172330192
2019-10-19 16:00:00,-3.14728,0.6724600000000001,3.2183184818,1.48272,0.43246,1.5445,-4.63,0.24,4.6362161296,-3.16728,0.6924600000000001,3.2420924493,-4.65,0.26,4.6572631448
2019-10-19 16:30:00,0.7628,2.1104,2.2440258466,3.5328,1.0304,3.68,-2.77,1.08,2.9730960294,0.7428,2.1204,2.2467416407,-2.79,1.09,2.9953630832
2019-10-19 17:00:00,0.51568,2.05124,2.1150677058,3.53568,1.03124,3.683,-3.02,1.02,3.1876009788,0.48568000000000006,2.05124,2.1079541266,-3.05,1.02,3.2160379351
2019-10-19 17:30:00,0.32664000000000004,2.02152,2.0477394365,3.5366400000000002,1.03152,3.684,-3.21,0.99,3.3591963325,0.29664,2.03152,2.0530632723,-3.24,1.0,3.3908111123999998
2019-10-19 18:00:00,0.29856000000000005,2.02208,2.0440023483,3.53856,1.03208,3.686,-3.24,0.99,3.3878754404,0.27856000000000003,2.03208,2.0510838111,-3.26,1.0,3.4099266854
2019-10-19 18:30:00,0.07904000000000001,1.97222,1.9738031943,3.53904,1.03222,3.6865,-3.46,0.9400000000000001,3.5854148993,0.05904,1.98222,1.983099052,-3.48,0.9500000000000001,3.60733974
2019-10-19 19:00:00,0.00856,1.95208,1.952098768,3.53856,1.03208,3.686,-3.5300000000000002,0.92,3.647917214,-0.01144,1.96208,1.9621133504000001,-3.55,0.93,3.6697956346
2019-10-19 19:30:00,0.14904,1.95222,1.9579008785,3.53904,1.03222,3.6865,-3.39,0.92,3.5126201047,0.12904000000000002,1.96222,1.9664584028,-3.41,0.93,3.5345438178
2019-10-19 20:00:00,-2.44928,0.8939600000000001,2.6073237237,2.07072,0.60396,2.157,-4.52,0.29,4.5292935431,-2.41928,1.34396,2.7675158897000003,-4.49,0.74,4.5505713927
2019-10-19 20:30:00,-6.36,-0.28,6.3661605383,0.0,0.0,0.0,-6.36,-0.28,6.3661605383,-6.38,-0.25,6.3848962403,-6.38,-0.25,6.3848962403
2019-10-19 21:00:00,-6.17,-0.28,6.1763500548,0.0,0.0,0.0,-6.17,-0.28,6.1763500548,-6.19,-0.23,6.1942715472,-6.19,-0.23,6.1942715472
2019-10-19 21:30:00,-5.9,-0.22,5.9041002702,0.0,0.0,0.0,-5.9,-0.22,5.9041002702,-5.92,-0.23,5.9244662207,-5.92,-0.23,5.9244662207
2019-10-19 22:00:00,-5.54,-0.25,5.5456379254,0.0,0.0,0.0,-5.54,-0.25,5.5456379254,-5.5600000000000005,-0.26,5.5660758169,-5.5600000000000005,-0.26,5.5660758169
2019-10-19 22:30:00,-5.3,-0.35000000000000003,5.3115440316,0.0,0.0,0.0,-5.3,-0.35000000000000003,5.3115440316,-5.32,-0.35000000000000003,5.3315007268,-5.32,-0.35000000000000003,5.3315007268
2019-10-19 23:00:00,-4.97,-0.28,4.9778810753,0.0,0.0,0.0,-4.97,-0.28,4.9778810753,-4.99,-0.30000000000000004,4.999009902,-4.99,-0.30000000000000004,4.999009902
2019-10-19 23:30:00,-4.74,-0.61,4.7790898715,0.0,0.0,0.0,-4.74,-0.61,4.7790898715,-4.7,0.68,4.7489367231,-4.7,0.68,4.7489367231
2019-10-20 00:00:00,-4.57,-0.28,4.5785696456,0.0,0.0,0.0,-4.57,-0.28,4.5785696456,-4.59,-0.30000000000000004,4.5997934736,-4.59,-0.30000000000000004,4.5997934736
2019-10-20 00:30:00,-4.51,0.0,4.51,0.0,0.0,0.0,-4.51,0.0,4.51,-4.53,0.0,4.53,-4.53,0.0,4.53
2019-10-20 01:00:00,-4.37,-0.39,4.3873682316,0.0,0.0,0.0,-4.37,-0.39,4.3873682316,-4.39,-0.39,4.4072894164,-4.39,-0.39,4.4072894164
2019-10-20 01:30:00,-4.45,0.0,4.45,0.0,0.0,0.0,-4.45,0.0,4.45,-4.48,0.0,4.48,-4.48,0.0,4.48
2019-10-20 02:00:00,-4.53,0.0,4.53,0.0,0.0,0.0,-4.53,0.0,4.53,-4.55,0.0,4.55,-4.55,0.0,4.55
2019-10-20 02:30:00,-4.51,-0.25,4.5169237319,0.0,0.0,0.0,-4.51,-0.25,4.5169237319,-4.54,-0.26,4.5474388396,-4.54,-0.26,4.5474388396
2019-10-20 03:00:00,-4.43,-0.39,4.4471339085,0.0,0.0,0.0,-4.43,-0.39,4.4471339085,-4.45,-0.38,4.4661952488,-4.45,-0.38,4.4661952488
2019-10-20 03:30:00,-4.31,-0.39,4.3276090396,0.0,0.0,0.0,-4.31,-0.39,4.3276090396,-4.33,-0.38,4.3466423823,-4.33,-0.38,4.3466423823
2019-10-20 04:00:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.3,0.0,4.3,-4.3,0.0,4.3
2019-10-20 04:30:00,-4.26,-0.22,4.2656769685,0.0,0.0,0.0,-4.26,-0.22,4.2656769685,-4.28,0.0,4.28,-4.28,0.0,4.28
2019-10-20 05:00:00,-4.17,-0.25,4.177487283,0.0,0.0,0.0,-4.17,-0.25,4.177487283,-4.2,-0.28,4.2093229859,-4.2,-0.28,4.2093229859
2019-10-20 05:30:00,-4.17,-0.30000000000000004,4.1807774397,0.0,0.0,0.0,-4.17,-0.30000000000000004,4.1807774397,-4.2,-0.33,4.2129443386,-4.2,-0.33,4.2129443386
2019-10-20 06:00:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.2,-0.31,4.211424937,-4.2,-0.31,4.211424937
2019-10-20 06:30:00,-4.29,-0.33,4.3026735874,0.0,0.0,0.0,-4.29,-0.33,4.3026735874,-4.31,-0.31,4.3211341104,-4.31,-0.31,4.3211341104
2019-10-20 07:00:00,-4.48,-0.33,4.4921375758,0.0,0.0,0.0,-4.48,-0.33,4.4921375758,-4.5,-0.33,4.5120837758,-4.5,-0.33,4.5120837758
2019-10-20 07:30:00,-4.74,-0.4,4.7568476957,0.0,0.0,0.0,-4.74,-0.4,4.7568476957,-4.76,-0.45,4.7812236927,-4.76,-0.45,4.7812236927
2019-10-20 08:00:00,-5.07,-0.59,5.1042139454,0.0,0.0,0.0,-5.07,-0.59,5.1042139454,-5.1,-0.5700000000000001,5.1317540861,-5.1,-0.5700000000000001,5.1317540861
2019-10-20 08:30:00,0.5948800000000001,1.84184,1.9355249417,3.19488,0.9318400000000001,3.328,-2.6,0.91,2.7546506131,0.5748800000000001,1.8518400000000002,1.9390199585999999,-2.62,0.92,2.7768327281
2019-10-20 09:00:00,0.9766400000000001,1.9615200000000002,2.1912066082,3.5366400000000002,1.03152,3.684,-2.56,0.93,2.7236923468,0.94664,1.97152,2.187011294,-2.59,0.9400000000000001,2.755303976
2019-10-20 09:30:00,-5.6916,-0.1663,5.6940289998,0.2184,0.0637,0.2275,-5.91,-0.23,5.914473772,-5.7016,-0.0663,5.7019854656,-5.92,-0.13,5.9214271928
2019-10-20 10:00:00,-6.29,-0.36,6.300293644,0.0,0.0,0.0,-6.29,-0.36,6.300293644,-6.31,-0.35000000000000003,6.3196993599,-6.31,-0.35000000000000003,6.3196993599
2019-10-20 10:30:00,-6.32,-0.38,6.3314137442,0.0,0.0,0.0,-6.32,-0.38,6.3314137442,-6.34,-0.37,6.3507873528,-6.34,-0.37,6.3507873528
2019-10-20 11:00:00,-6.4,-0.41000000000000003,6.4131193658,0.0,0.0,0.0,-6.4,-0.41000000000000003,6.4131193658,-6.42,-0.4,6.4324489893,-6.42,-0.4,6.4324489893
2019-10-20 11:30:00,-6.38,-0.41000000000000003,6.3931604078,0.0,0.0,0.0,-6.38,-0.41000000000000003,6.3931604078,-6.4,-0.4,6.4124878168,-6.4,-0.4,6.4124878168
2019-10-20 12:00:00,-6.43,-0.36,6.4400698754,0.0,0.0,0.0,-6.43,-0.36,6.4400698754,-6.46,-0.35000000000000003,6.4694744763,-6.46,-0.35000000000000003,6.4694744763
2019-10-20 12:30:00,-6.5,-0.25,6.5048059156,0.0,0.0,0.0,-6.5,-0.25,6.5048059156,-6.52,-0.25,6.5247911844,-6.52,-0.25,6.5247911844
2019-10-20 13:00:00,-6.57,-0.27,6.5755456047,0.0,0.0,0.0,-6.57,-0.27,6.5755456047,-6.6,-0.27,6.6055204186,-6.6,-0.27,6.6055204186
2019-10-20 13:30:00,-3.7696,0.1472,3.772472929,1.4304000000000001,0.4172,1.49,-5.2,-0.27,5.2070048973,-3.7196,0.9872000000000001,3.8483747219,-5.15,0.5700000000000001,5.1814476742
2019-10-20 14:00:00,-0.036160000000000005,1.62612,1.6265219949,3.24384,0.9461200000000001,3.379,-3.2800000000000002,0.68,3.349746259,-0.036160000000000005,1.8161200000000002,1.8164799476,-3.2800000000000002,0.87,3.3934201037
2019-10-20 14:30:00,0.6056,1.8783,1.9735152014000001,3.5256,1.0283,3.6725,-2.92,0.85,3.0412004209,0.5856,1.8983,1.9865724880000002,-2.94,0.87,3.0660234833
2019-10-20 15:00:00,0.368,1.899,1.9343280487,3.528,1.029,3.675,-3.16,0.87,3.2775753233,0.34800000000000003,1.899,1.9306229565000002,-3.18,0.87,3.2968621445
2019-10-20 15:30:00,0.2656,1.8983,1.9167906119,3.5256,1.0283,3.6725,-3.26,0.87,3.3740924706,0.2456,1.8983,1.914121796,-3.2800000000000002,0.87,3.3934201037
2019-10-20 16:00:00,0.25136000000000003,1.95998,1.9760322492000002,3.5313600000000003,1.02998,3.6785,-3.2800000000000002,0.93,3.409296115,0.23136,1.95998,1.9735878622,-3.3,0.93,3.4285419642
2019-10-20 16:30:00,0.10424000000000001,1.96082,1.963588819,3.53424,1.03082,3.6814999999999998,-3.43,0.93,3.5538429903,0.08424000000000001,1.96082,1.9626287092,-3.45,0.93,3.5731498709
2019-10-20 17:00:00,-0.11104000000000001,1.9592800000000001,1.9624240113,3.52896,1.02928,3.676,-3.64,0.93,3.7569269357,-0.14104,1.9592800000000001,1.9643498670000001,-3.67,0.93,3.7860005283
2019-10-20 17:30:00,-0.17336000000000001,1.9815200000000002,1.9890890377,3.5366400000000002,1.03152,3.684,-3.71,0.9500000000000001,3.8296997271,-0.19336,2.00152,2.0108382332,-3.73,0.97,3.8540627914
2019-10-20 18:00:00,-0.27296000000000004,1.91872,1.9380385961000002,3.52704,1.02872,3.674,-3.8,0.89,3.9028323049,-0.30296,1.9287200000000002,1.9523692274000002,-3.83,0.9,3.9343233217
2019-10-20 18:30:00,-0.26576,1.92082,1.9391178020000002,3.53424,1.03082,3.6814999999999998,-3.8,0.89,3.9028323049,-0.29576,1.9308200000000002,1.9533406897,-3.83,0.9,3.9343233217
2019-10-20 19:00:00,-0.34472,1.9440400000000002,1.974366582,3.54528,1.03404,3.693,-3.89,0.91,3.9950219023,-0.36472000000000004,1.95404,1.9877859543,-3.91,0.92,4.0167773152
2019-10-20 19:30:00,-6.44672,-0.03196,6.4467992213,0.23328000000000002,0.06804,0.243,-6.68,-0.1,6.6807484611,-6.47672,-0.01196,6.4767310427,-6.71,-0.08,6.7104768832
2019-10-20 20:00:00,-6.07152,-0.06836,6.0719048247,0.34848,0.10164000000000001,0.363,-6.42,-0.17,6.4222503844,-6.09152,-0.038360000000000005,6.0916407806,-6.44,-0.14,6.4415215594
2019-10-20 20:30:00,-6.53,-0.23,6.5340492805,0.0,0.0,0.0,-6.53,-0.23,6.5340492805,-6.55,-0.22,6.5536936151,-6.55,-0.22,6.5536936151
2019-10-20 21:00:00,-6.35,-0.23,6.3541639891,0.0,0.0,0.0,-6.35,-0.23,6.3541639891,-6.37,-0.22,6.3737979259,-6.37,-0.22,6.3737979259
2019-10-20 21:30:00,-5.96744,-0.22342,5.9716209399,0.02256,0.006580000000000001,0.0235,-5.99,-0.23,5.9944140664,-5.99744,-0.21342000000000003,6.0012360935,-6.02,-0.22,6.0240185923
2019-10-20 22:00:00,-5.68,-0.33,5.6895781917,0.0,0.0,0.0,-5.68,-0.33,5.6895781917,-5.7,-0.01,5.7000087719,-5.7,-0.01,5.7000087719
2019-10-20 22:30:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2019-10-20 23:00:00,-5.06,-0.27,5.067198437,0.0,0.0,0.0,-5.06,-0.27,5.067198437,-5.08,-0.28,5.0877106836,-5.08,-0.28,5.0877106836
2019-10-20 23:30:00,-4.69,-0.27,4.6977654262,0.0,0.0,0.0,-4.69,-0.27,4.6977654262,-4.71,-0.33,4.7215463569,-4.71,-0.33,4.7215463569
2019-10-21 00:00:00,-4.44,-0.31,4.4508089152,0.0,0.0,0.0,-4.44,-0.31,4.4508089152,-4.46,-0.29,4.4694183067,-4.46,-0.29,4.4694183067
2019-10-21 00:30:00,-4.32,-0.39,4.3375684433,0.0,0.0,0.0,-4.32,-0.39,4.3375684433,-4.34,-0.36,4.3549052803,-4.34,-0.36,4.3549052803
2019-10-21 01:00:00,-4.21,0.0,4.21,0.0,0.0,0.0,-4.21,0.0,4.21,-4.23,-0.33,4.2428528139,-4.23,-0.33,4.2428528139
2019-10-21 01:30:00,-4.28,-0.37,4.2959632214,0.0,0.0,0.0,-4.28,-0.37,4.2959632214,-4.3,-0.38,4.3167580428,-4.3,-0.38,4.3167580428
2019-10-21 02:00:00,-4.38,0.23,4.3860346556,0.0,0.0,0.0,-4.38,0.23,4.3860346556,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2019-10-21 02:30:00,-4.45,-0.42,4.4697762808,0.0,0.0,0.0,-4.45,-0.42,4.4697762808,-4.47,-0.42,4.4896881852,-4.47,-0.42,4.4896881852
2019-10-21 03:00:00,-4.51,-0.42,4.5295143228,0.0,0.0,0.0,-4.51,-0.42,4.5295143228,-4.53,-0.42,4.5494285355,-4.53,-0.42,4.5494285355
2019-10-21 03:30:00,-4.44,-0.38,4.4562315918,0.0,0.0,0.0,-4.44,-0.38,4.4562315918,-4.45,-0.42,4.4697762808,-4.45,-0.42,4.4697762808
2019-10-21 04:00:00,-4.39,-0.38,4.406415777,0.0,0.0,0.0,-4.39,-0.38,4.406415777,-4.41,-0.42,4.429954853,-4.41,-0.42,4.429954853
2019-10-21 04:30:00,-4.47,-0.22,4.4754105957,0.0,0.0,0.0,-4.47,-0.22,4.4754105957,-4.49,0.0,4.49,-4.49,0.0,4.49
2019-10-21 05:00:00,-4.67,-0.22,4.675179141,0.0,0.0,0.0,-4.67,-0.22,4.675179141,-4.69,-0.22,4.6951570794,-4.69,-0.22,4.6951570794
2019-10-21 05:30:00,-4.69,-0.22,4.6951570794,0.0,0.0,0.0,-4.69,-0.22,4.6951570794,-4.71,-0.22,4.7151352048,-4.71,-0.22,4.7151352048
2019-10-21 06:00:00,-4.78,-0.63,4.8213379886,0.0,0.0,0.0,-4.78,-0.63,4.8213379886,-4.8,0.47000000000000003,4.8229555254,-4.8,0.47000000000000003,4.8229555254
2019-10-21 06:30:00,-5.69,-0.33,5.6995613866,0.0,0.0,0.0,-5.69,-0.33,5.6995613866,-5.71,-0.32,5.7189596956,-5.71,-0.32,5.7189596956
2019-10-21 07:00:00,-6.28,-0.51,6.3006745671,0.0,0.0,0.0,-6.28,-0.51,6.3006745671,-6.31,-0.5,6.3297788271,-6.31,-0.5,6.3297788271
2019-10-21 07:30:00,-0.7624000000000001,1.4143,1.6067041576,3.2376,0.9443,3.3725,-4.0,0.47000000000000003,4.027517846,-0.7824,1.4143,1.6162902741,-4.02,0.47000000000000003,4.0473818698
2019-10-21 08:00:00,-0.46240000000000003,1.5218,1.590499607,3.5376000000000003,1.0318,3.685,-4.0,0.49,4.0299007432,-0.4824,1.5318,1.6059641964,-4.02,0.5,4.0509751912
2019-10-21 08:30:00,-0.6867200000000001,1.39054,1.5508661612,3.53328,1.03054,3.6805,-4.22,0.36,4.2353276142,-0.70672,1.46054,1.6225382122,-4.24,0.43,4.2617484675
2019-10-21 09:00:00,-0.7295200000000001,1.31264,1.5017400574000002,3.54048,1.03264,3.688,-4.27,0.28,4.2791704804,-0.7495200000000001,1.31264,1.5115568134,-4.29,0.28,4.2991278185
2019-10-21 09:30:00,-0.8233600000000001,1.31152,1.5485497732,3.5366400000000002,1.03152,3.684,-4.36,0.28,4.3689815747,-0.8433600000000001,1.31152,1.5592757293,-4.38,0.28,4.3889406467
2019-10-21 10:00:00,-0.8914400000000001,1.3020800000000001,1.5779979721,3.53856,1.03208,3.686,-4.43,0.27,4.4382203641,-0.92144,1.31208,1.6033108245,-4.46,0.28,4.4687805943
2019-10-21 10:30:00,-0.9876,1.2631999999999999,1.6034425465000002,3.5423999999999998,1.0332,3.69,-4.53,0.23,4.535835094,-1.0076,1.2631999999999999,1.6158378632,-4.55,0.23,4.5558094780000005
2019-10-21 11:00:00,-1.0672,1.0004,1.4627768114,3.5328,1.0304,3.68,-4.6,-0.03,4.600097825,-1.0872,1.0204,1.4910466123,-4.62,-0.01,4.6200108225
2019-10-21 11:30:00,-1.02336,0.80152,1.2998846103,3.5366400000000002,1.03152,3.684,-4.5600000000000005,-0.23,4.5657967541,-1.05336,0.81152,1.3297112469,-4.59,-0.22,4.5952693066
2019-10-21 12:00:00,-0.778,0.856,1.1567281444,3.552,1.036,3.7,-4.33,-0.18,4.3337397245,-0.798,0.876,1.1849810125,-4.35,-0.16,4.3529415342
2019-10-21 12:30:00,-0.7500800000000001,0.79956,1.0963193878,3.52992,1.02956,3.677,-4.28,-0.23,4.2861754514,-0.7700800000000001,0.79956,1.1100988244,-4.3,-0.23,4.3061467694
2019-10-21 13:00:00,-0.7810400000000001,0.7992800000000001,1.117529418,3.52896,1.02928,3.676,-4.31,-0.23,4.3161325281,-0.8010400000000001,0.7992800000000001,1.1315978084,-4.33,-0.23,4.3361042423
2019-10-21 13:30:00,-0.69296,0.7987200000000001,1.0574247964,3.52704,1.02872,3.674,-4.22,-0.23,4.2262631248,-0.72296,0.7987200000000001,1.0773229785,-4.25,-0.23,4.2562189793
2019-10-21 14:00:00,-0.6891200000000001,0.7998400000000001,1.0557605789,3.53088,1.02984,3.678,-4.22,-0.23,4.2262631248,-0.7191200000000001,0.7998400000000001,1.0755824469,-4.25,-0.23,4.2562189793
2019-10-21 14:30:00,-0.72008,0.79956,1.0760164497,3.52992,1.02956,3.677,-4.25,-0.23,4.2562189793,-0.7400800000000001,0.79956,1.0895019963,-4.27,-0.23,4.2761898929
2019-10-21 15:00:00,-0.7700800000000001,0.79956,1.1100988244,3.52992,1.02956,3.677,-4.3,-0.23,4.3061467694,-0.7900800000000001,0.79956,1.1240652116,-4.32,-0.23,4.3261183525
2019-10-21 15:30:00,-0.8081600000000001,0.80012,1.1372399042999999,3.53184,1.03012,3.6790000000000003,-4.34,-0.23,4.3460901969,-0.8281600000000001,0.80012,1.151538536,-4.36,-0.23,4.3660622991
2019-10-21 16:00:00,-1.11104,0.7992800000000001,1.3686703036,3.52896,1.02928,3.676,-4.64,-0.23,4.6456969337,-1.13104,0.7992800000000001,1.3849548729,-4.66,-0.23,4.6656725132
2019-10-21 16:30:00,-1.37576,1.04082,1.7251150252,3.53424,1.03082,3.6814999999999998,-4.91,0.01,4.9100101833,-1.38576,1.23082,1.8534423784,-4.92,0.2,4.9240633627
2019-10-21 17:00:00,-1.42336,1.31152,1.9354685221,3.5366400000000002,1.03152,3.684,-4.96,0.28,4.9678969393,-1.44336,1.31152,1.9502237820000001,-4.98,0.28,4.9878652748
2019-10-21 17:30:00,-1.2136,1.4902,1.9218535324000001,3.5664,1.0402,3.715,-4.78,0.45,4.8011352824,-1.2436,1.4902,1.9409371448,-4.8100000000000005,0.45,4.8310040363999995
2019-10-21 18:00:00,-1.51592,1.37244,2.0448973079,3.57408,1.04244,3.723,-5.09,0.33,5.1006862283,-1.5459200000000002,1.37244,2.0672349165,-5.12,0.33,5.1306237438
2019-10-21 18:30:00,-1.77472,1.33404,2.2202012972,3.54528,1.03404,3.693,-5.32,0.30000000000000004,5.3284519328,-1.79472,1.33404,2.2362206063,-5.34,0.30000000000000004,5.3484203275
2019-10-21 19:00:00,-1.84912,1.28984,2.2545358724,3.53088,1.02984,3.678,-5.38,0.26,5.3862788639,-1.8691200000000001,1.29984,2.2766628209,-5.4,0.27,5.4067457865
2019-10-21 19:30:00,-1.94752,1.20364,2.2894504581,3.37248,0.9836400000000001,3.513,-5.32,0.22,5.3245469291,-1.96752,1.25364,2.3329698241,-5.34,0.27,5.3468214857
2019-10-21 20:00:00,-8.29472,-0.9784600000000001,8.3522310702,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-8.3,-0.98,8.3576551736,-8.31472,-0.9684600000000001,8.3709308592,-8.32,-0.97,8.376353622
2019-10-21 20:30:00,-7.93,-1.06,8.0005312324,0.0,0.0,0.0,-7.93,-1.06,8.0005312324,-7.93,-0.9,7.9809084696,-7.93,-0.9,7.9809084696
2019-10-21 21:00:00,-7.47,-0.92,7.5264400615,0.0,0.0,0.0,-7.47,-0.92,7.5264400615,-7.46,-0.68,7.4909278464,-7.46,-0.68,7.4909278464
2019-10-21 21:30:00,-6.99,-0.59,7.0148556649,0.0,0.0,0.0,-6.99,-0.59,7.0148556649,-7.01,-0.58,7.0339533692,-7.01,-0.58,7.0339533692
2019-10-21 22:00:00,-6.48,-0.44,6.4949210927,0.0,0.0,0.0,-6.48,-0.44,6.4949210927,-6.5,-0.44,6.5148752866,-6.5,-0.44,6.5148752866
2019-10-21 22:30:00,-6.0,-0.37,6.0113975081,0.0,0.0,0.0,-6.0,-0.37,6.0113975081,-6.02,-0.36,6.0307545133,-6.02,-0.36,6.0307545133
2019-10-21 23:00:00,-5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,-5.53,-0.35000000000000003,5.5410648796,-5.55,-0.34,5.5604046615,-5.55,-0.34,5.5604046615
2019-10-21 23:30:00,-5.36,-0.38,5.3734532658,0.0,0.0,0.0,-5.36,-0.38,5.3734532658,-5.38,-0.37,5.3927080396000004,-5.38,-0.37,5.3927080396000004
2019-10-22 00:00:00,-5.09,-0.35000000000000003,5.1020192081,0.0,0.0,0.0,-5.09,-0.35000000000000003,5.1020192081,-5.11,-0.34,5.1212986634,-5.11,-0.34,5.1212986634
2019-10-22 00:30:00,-4.83,-0.33,4.8412601665,0.0,0.0,0.0,-4.83,-0.33,4.8412601665,-4.85,-0.32,4.8605452369,-4.85,-0.32,4.8605452369
2019-10-22 01:00:00,-4.68,-0.29,4.6889764341,0.0,0.0,0.0,-4.68,-0.29,4.6889764341,-4.7,-0.28,4.7083330383,-4.7,-0.28,4.7083330383
2019-10-22 01:30:00,-4.86,-0.32,4.8705235858,0.0,0.0,0.0,-4.86,-0.32,4.8705235858,-4.88,-0.31,4.8898363981,-4.88,-0.31,4.8898363981
2019-10-22 02:00:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2019-10-22 02:30:00,-4.94,-0.28,4.9479288596,0.0,0.0,0.0,-4.94,-0.28,4.9479288596,-4.96,-0.27,4.9673433543000005,-4.96,-0.27,4.9673433543000005
2019-10-22 03:00:00,-4.88,-0.28,4.8880261865,0.0,0.0,0.0,-4.88,-0.28,4.8880261865,-4.9,-0.27,4.9074331376,-4.9,-0.27,4.9074331376
2019-10-22 03:30:00,-4.85,-0.28,4.8580757507,0.0,0.0,0.0,-4.85,-0.28,4.8580757507,-4.87,-0.27,4.877478857,-4.87,-0.27,4.877478857
2019-10-22 04:00:00,-4.82,-0.29,4.8287161855,0.0,0.0,0.0,-4.82,-0.29,4.8287161855,-4.84,-0.29,4.8486802328,-4.84,-0.29,4.8486802328
2019-10-22 04:30:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.73,-0.24,4.736084881,-4.73,-0.24,4.736084881
2019-10-22 05:00:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.73,-0.24,4.736084881,-4.73,-0.24,4.736084881
2019-10-22 05:30:00,-4.87,-0.24,4.8759101714,0.0,0.0,0.0,-4.87,-0.24,4.8759101714,-4.89,-0.24,4.8958860281,-4.89,-0.24,4.8958860281
2019-10-22 06:00:00,-5.02,-0.33,5.0308349208,0.0,0.0,0.0,-5.02,-0.33,5.0308349208,-5.04,-0.33,5.0507920171,-5.04,-0.33,5.0507920171
2019-10-22 06:30:00,-5.57,-0.37,5.5822755217,0.0,0.0,0.0,-5.57,-0.37,5.5822755217,-5.59,-0.33,5.5997321365,-5.59,-0.33,5.5997321365
