Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-22 07:00:00,-6.29,-0.54,6.3131370966,0.0,0.0,0.0,-6.29,-0.54,6.3131370966,-6.32,-0.54,6.3430276682,-6.32,-0.54,6.3430276682
2019-10-22 07:30:00,-7.05,-0.66,7.080826223,0.0,0.0,0.0,-7.05,-0.66,7.080826223,-7.08,-0.65,7.1097749613,-7.08,-0.65,7.1097749613
2019-10-22 08:00:00,-1.19384,1.25638,1.7331314577999999,3.17616,0.9263800000000001,3.3085,-4.37,0.33,4.3824422415,-1.21384,1.27638,1.761406668,-4.39,0.35000000000000003,4.403930063
2019-10-22 08:30:00,-0.6919200000000001,1.3219400000000001,1.4920719319,3.53808,1.03194,3.6855,-4.23,0.29,4.2399292447,-0.72192,1.33194,1.5150025247999999,-4.26,0.30000000000000004,4.2705503157999996
2019-10-22 09:00:00,-0.6176,1.3232,1.4602355974,3.5423999999999998,1.0332,3.69,-4.16,0.29,4.1700959222,-0.6376000000000001,1.3332,1.4778213694,-4.18,0.30000000000000004,4.1907517225
2019-10-22 09:30:00,-0.6580800000000001,1.29306,1.4508871252,3.54192,1.03306,3.6895,-4.2,0.26,4.2080399238,-0.67808,1.29306,1.4600673443,-4.22,0.26,4.2280018921
2019-10-22 10:00:00,-0.7356800000000001,1.27376,1.4709485375,3.54432,1.03376,3.692,-4.28,0.24,4.2867236907,-0.75568,1.27376,1.4810525987,-4.3,0.24,4.3066924664
2019-10-22 10:30:00,-0.49856000000000006,1.33292,1.423108499,3.54144,1.03292,3.689,-4.04,0.30000000000000004,4.051123301,-0.51856,1.34292,1.4395619473,-4.06,0.31,4.0718177759
2019-10-22 11:00:00,-0.17856000000000002,0.77292,0.7932773790000001,3.54144,1.03292,3.689,-3.7199999999999998,-0.26,3.7290749523,-0.10856,1.92292,1.9259819833,-3.65,0.89,3.7569402444
2019-10-22 11:30:00,-3.9793600000000002,-0.24148000000000003,3.9866801477,1.64064,0.47852000000000006,1.709,-5.62,-0.72,5.6659332859,-3.92936,0.54852,3.967460674,-5.57,0.07,5.5704398390000005
2019-10-22 12:00:00,-7.27,-0.9500000000000001,7.331807417,0.0,0.0,0.0,-7.27,-0.9500000000000001,7.331807417,-7.29,-0.9400000000000001,7.350353733,-7.29,-0.9400000000000001,7.350353733
2019-10-22 12:30:00,-7.27,-0.9500000000000001,7.331807417,0.0,0.0,0.0,-7.27,-0.9500000000000001,7.331807417,-7.29,-0.9,7.345345465,-7.29,-0.9,7.345345465
2019-10-22 13:00:00,-7.08,-1.04,7.1559765232,0.0,0.0,0.0,-7.08,-1.04,7.1559765232,-7.07,-0.86,7.1221134504,-7.07,-0.86,7.1221134504
2019-10-22 13:30:00,-7.19,-1.6099999999999999,7.36805266,0.0,0.0,0.0,-7.19,-1.6099999999999999,7.36805266,-7.04,-0.28,7.0455659815,-7.04,-0.28,7.0455659815
2019-10-22 14:00:00,-6.8100000000000005,-1.01,6.8844898141,0.0,0.0,0.0,-6.8100000000000005,-1.01,6.8844898141,-6.8,-0.78,6.8445891038,-6.8,-0.78,6.8445891038
2019-10-22 14:30:00,-0.65944,1.16558,1.3391929846,3.31056,0.9655800000000001,3.4485,-3.9699999999999998,0.2,3.975034591,-0.67944,1.17558,1.3578022868000001,-3.99,0.21,3.9955224940000003
2019-10-22 15:00:00,-0.29352,1.3156400000000001,1.3479846438,3.51648,1.02564,3.6630000000000003,-3.81,0.29,3.821020806,-0.31352,1.3156400000000001,1.352480462,-3.83,0.29,3.8409634208
2019-10-22 15:30:00,-0.23832000000000003,1.3642400000000001,1.3848997076,3.51168,1.02424,3.658,-3.75,0.34,3.7653817868,-0.25832,1.3642400000000001,1.3884811846,-3.77,0.34,3.7853005165
2019-10-22 16:00:00,-0.53256,1.40592,1.5034065318,3.51744,1.02592,3.664,-4.05,0.38,4.0677880967,-0.55256,1.40592,1.5106070303,-4.07,0.38,4.0877010654
2019-10-22 16:30:00,-0.6264000000000001,1.4948000000000001,1.6207418055,3.5136000000000003,1.0248,3.66,-4.14,0.47000000000000003,4.1665933327,-0.6464000000000001,1.5248,1.6561545822000001,-4.16,0.5,4.1899403337
2019-10-22 17:00:00,-0.80256,1.5259200000000002,1.7241039412,3.51744,1.02592,3.664,-4.32,0.5,4.3488389255,-0.8225600000000001,1.5259200000000002,1.7335041967,-4.34,0.5,4.3687069025
2019-10-22 17:30:00,-0.9268000000000001,1.5276,1.7867624352,3.5232,1.0276,3.67,-4.45,0.5,4.4780017865,-0.9568000000000001,1.5276,1.8025060333,-4.48,0.5,4.5078154354
2019-10-22 18:00:00,-1.0668,1.5976,1.9210382609,3.5232,1.0276,3.67,-4.59,0.5700000000000001,4.6252567496,-1.0868,1.6076000000000001,1.9404927209,-4.61,0.58,4.6463426477
2019-10-22 18:30:00,-1.41816,1.60012,2.1381210911,3.53184,1.03012,3.6790000000000003,-4.95,0.5700000000000001,4.982710106,-1.43816,1.61012,2.1588864259,-4.97,0.58,5.0037286097
2019-10-22 19:00:00,-1.50336,1.57152,2.1748026117,3.5366400000000002,1.03152,3.684,-5.04,0.54,5.0688460225,-1.53336,1.57152,2.1956475127,-5.07,0.54,5.0986762988
2019-10-22 19:30:00,-2.7809600000000003,1.19472,3.0267299847,2.75904,0.8047200000000001,2.874,-5.54,0.39,5.5537104714000005,-2.80096,1.20472,3.0490534925,-5.5600000000000005,0.4,5.5743699196000005
2019-10-22 20:00:00,-7.26,-0.42,7.2721386125,0.24,0.07,0.25,-7.5,-0.49,7.5159896221,-7.28,-0.41000000000000003,7.2915361893,-7.52,-0.48,7.5353035772
2019-10-22 20:30:00,-2.53576,1.06082,2.7487120348,2.57424,0.75082,2.6814999999999998,-5.11,0.31,5.1193944954,-2.54576,1.16082,2.7979272775,-5.12,0.41000000000000003,5.1363897827
2019-10-22 21:00:00,-2.20456,1.18242,2.5016398322,2.54544,0.7424200000000001,2.6515,-4.75,0.44,4.770335418,-2.23456,1.18242,2.5281169771,-4.78,0.44,4.8002083288
2019-10-22 21:30:00,-6.3524,-0.25320000000000004,6.3574441405,0.29760000000000003,0.0868,0.31,-6.65,-0.34,6.6586860566,-6.3824,-0.2432,6.3870318615,-6.68,-0.33,6.6881462305
2019-10-22 22:00:00,-6.24776,-0.29268000000000005,6.2546116266,0.16224000000000002,0.04732,0.169,-6.41,-0.34,6.4190108272,-6.26776,-0.28268000000000004,6.2741312865,-6.43,-0.33,6.4384625494
2019-10-22 22:30:00,-6.22,-0.38,6.2315969061,0.0,0.0,0.0,-6.22,-0.38,6.2315969061,-6.24,-0.37,6.2509599263,-6.24,-0.37,6.2509599263
2019-10-22 23:00:00,-5.87,-0.38,5.8822869702,0.0,0.0,0.0,-5.87,-0.38,5.8822869702,-5.89,-0.37,5.9016099498,-5.89,-0.37,5.9016099498
2019-10-22 23:30:00,-5.35,-0.30000000000000004,5.3584046133,0.0,0.0,0.0,-5.35,-0.30000000000000004,5.3584046133,-5.37,-0.30000000000000004,5.37837336,-5.37,-0.30000000000000004,5.37837336
2019-10-23 00:00:00,-5.12,-0.30000000000000004,5.1287815317,0.0,0.0,0.0,-5.12,-0.30000000000000004,5.1287815317,-5.14,-0.30000000000000004,5.1487474205,-5.14,-0.30000000000000004,5.1487474205
2019-10-23 00:30:00,-4.77,-0.25,4.7765468699,0.0,0.0,0.0,-4.77,-0.25,4.7765468699,-4.8,-0.24,4.8059962547,-4.8,-0.24,4.8059962547
2019-10-23 01:00:00,-4.77,-0.27,4.7776353984,0.0,0.0,0.0,-4.77,-0.27,4.7776353984,-4.8,-0.26,4.8070365091,-4.8,-0.26,4.8070365091
2019-10-23 01:30:00,-4.86,-0.27,4.8674942219,0.0,0.0,0.0,-4.86,-0.27,4.8674942219,-4.89,-0.26,4.8969071872,-4.89,-0.26,4.8969071872
2019-10-23 02:00:00,-5.02,-0.27,5.0272557126,0.0,0.0,0.0,-5.02,-0.27,5.0272557126,-5.04,-0.26,5.0467018933,-5.04,-0.26,5.0467018933
2019-10-23 02:30:00,-5.02,-0.27,5.0272557126,0.0,0.0,0.0,-5.02,-0.27,5.0272557126,-5.04,-0.26,5.0467018933,-5.04,-0.26,5.0467018933
2019-10-23 03:00:00,-4.98,-0.27,4.9873139063,0.0,0.0,0.0,-4.98,-0.27,4.9873139063,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2019-10-23 03:30:00,-4.97,-0.27,4.9773286008,0.0,0.0,0.0,-4.97,-0.27,4.9773286008,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2019-10-23 04:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2019-10-23 04:30:00,-4.85,-0.25,4.8564390246,0.0,0.0,0.0,-4.85,-0.25,4.8564390246,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-10-23 05:00:00,-4.85,-0.24,4.8559345136,0.0,0.0,0.0,-4.85,-0.24,4.8559345136,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-10-23 05:30:00,-4.85,-0.24,4.8559345136,0.0,0.0,0.0,-4.85,-0.24,4.8559345136,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-10-23 06:00:00,-5.21,-0.28,5.2175185673,0.0,0.0,0.0,-5.21,-0.28,5.2175185673,-5.23,-0.28,5.2374898568,-5.23,-0.28,5.2374898568
2019-10-23 06:30:00,-5.77,-0.32,5.7788666709,0.0,0.0,0.0,-5.77,-0.32,5.7788666709,-5.79,-0.31,5.7982928522,-5.79,-0.31,5.7982928522
2019-10-23 07:00:00,-6.38,-0.44,6.3951544156,0.0,0.0,0.0,-6.38,-0.44,6.3951544156,-6.4,-0.42,6.4137664441,-6.4,-0.42,6.4137664441
2019-10-23 07:30:00,-3.12168,0.72326,3.2043706168,2.06832,0.60326,2.1545,-5.19,0.12,5.1913870979,-3.15168,0.73326,3.2358549179000002,-5.22,0.13,5.221618523
2019-10-23 08:00:00,-0.7242400000000001,1.47418,1.6424768644,3.54576,1.03418,3.6935000000000002,-4.27,0.44,4.2926099287,-0.74424,1.47418,1.6513933057,-4.29,0.44,4.3125050725000005
2019-10-23 08:30:00,-0.9261600000000001,1.32362,1.6154696685,3.54384,1.03362,3.6915,-4.47,0.29,4.4793972809,-0.9461600000000001,1.33362,1.6351639214,-4.49,0.30000000000000004,4.5000111111
2019-10-23 09:00:00,-0.9228000000000001,1.2746,1.5735834899999999,3.5472,1.0346,3.6950000000000003,-4.47,0.24,4.4764383163,-0.9428000000000001,1.3046,1.6096126863,-4.49,0.27,4.4981107145
2019-10-23 09:30:00,-1.00568,1.29376,1.6386601844,3.54432,1.03376,3.692,-4.55,0.26,4.5574225172,-1.02568,1.30376,1.6588579204,-4.57,0.27,4.577968982
2019-10-23 10:00:00,-1.08424,1.27418,1.6730544074,3.54576,1.03418,3.6935000000000002,-4.63,0.24,4.6362161296,-1.10424,1.28418,1.6936541117,-4.65,0.25,4.6567155808
2019-10-23 10:30:00,-1.10952,1.27264,1.6883859748,3.54048,1.03264,3.688,-4.65,0.24,4.6561894291,-1.13952,1.28264,1.7157130296,-4.68,0.25,4.6866725936
2019-10-23 11:00:00,-1.02616,1.30362,1.6590447402000001,3.54384,1.03362,3.6915,-4.57,0.27,4.577968982,-1.05616,1.31362,1.685547819,-4.6,0.28,4.6085138602
2019-10-23 11:30:00,-1.0,1.3025,1.6421042141000002,3.54,1.0325,3.6875,-4.54,0.27,4.5480215479,-1.02,1.3125,1.6622443412,-4.5600000000000005,0.28,4.5685884034
2019-10-23 12:00:00,-0.8628800000000001,1.30166,1.5616915989,3.53712,1.03166,3.6845,-4.4,0.27,4.4082763071,-0.8828800000000001,1.43166,1.6820010256,-4.42,0.4,4.4380626404
2019-10-23 12:30:00,-1.08288,1.28166,1.6778800463999999,3.53712,1.03166,3.6845,-4.62,0.25,4.6267591249,-1.10288,1.28166,1.6908567799,-4.64,0.25,4.646730033
2019-10-23 13:00:00,-0.9553600000000001,1.2780200000000002,1.5956339963000001,3.5246399999999998,1.02802,3.6715,-4.48,0.25,4.4869700244,-0.9753600000000001,1.2780200000000002,1.6076884804,-4.5,0.25,4.5069390943
2019-10-23 13:30:00,-7.32728,-0.93254,7.3863836246,0.16272,0.04746,0.1695,-7.49,-0.98,7.553840083,-7.34728,-0.92254,7.4049715361,-7.51,-0.97,7.5723840367
2019-10-23 14:00:00,-7.44,-1.04,7.5123365207,0.0,0.0,0.0,-7.44,-1.04,7.5123365207,-7.46,-1.03,7.5307702129,-7.46,-1.03,7.5307702129
2019-10-23 14:30:00,-7.29,-0.97,7.3542504717,0.0,0.0,0.0,-7.29,-0.97,7.3542504717,-7.31,-0.97,7.3740762133,-7.31,-0.97,7.3740762133
2019-10-23 15:00:00,-7.16,-0.9400000000000001,7.2214402996,0.0,0.0,0.0,-7.16,-0.9400000000000001,7.2214402996,-7.19,-0.93,7.249896551,-7.19,-0.93,7.249896551
2019-10-23 15:30:00,-7.11,-0.86,7.1618223938,0.0,0.0,0.0,-7.11,-0.86,7.1618223938,-7.14,-0.85,7.1904172341,-7.14,-0.85,7.1904172341
2019-10-23 16:00:00,-1.32688,1.04716,1.690311983,3.21312,0.9371600000000001,3.347,-4.54,0.11,4.5413324036,-1.34688,1.05716,1.7122128956,-4.5600000000000005,0.12,4.5615786741
2019-10-23 16:30:00,-1.05448,1.3553600000000001,1.717244537,3.51552,1.02536,3.662,-4.57,0.33,4.5818991696,-1.08448,1.3553600000000001,1.7358276412,-4.6,0.33,4.6118217659
2019-10-23 17:00:00,-1.17728,1.3974600000000001,1.8272609693000001,3.52272,1.02746,3.6695,-4.7,0.37,4.7145413351,-1.1972800000000001,1.3974600000000001,1.8402102732999999,-4.72,0.37,4.7344799081
2019-10-23 17:30:00,-1.25248,1.46886,1.9303512245,3.52752,1.02886,3.6745,-4.78,0.44,4.8002083288,-1.27248,1.46886,1.9433875193,-4.8,0.44,4.8201244797000005
2019-10-23 18:00:00,-1.18088,1.49516,1.9052509021000001,3.5491200000000003,1.03516,3.697,-4.73,0.46,4.7523152252,-1.21088,1.50516,1.9317704315,-4.76,0.47000000000000003,4.7831474993
2019-10-23 18:30:00,-1.24336,1.62152,2.0433480369,3.5366400000000002,1.03152,3.684,-4.78,0.59,4.8162744938,-1.26336,1.62152,2.0555791398,-4.8,0.59,4.8361244814
2019-10-23 19:00:00,-1.24096,1.58222,2.010821188,3.53904,1.03222,3.6865,-4.78,0.55,4.8115382156,-1.26096,1.5922200000000002,2.0310550583,-4.8,0.56,4.8325562594
2019-10-23 19:30:00,-7.70544,-1.08492,7.7814431181,0.15456,0.04508,0.161,-7.86,-1.13,7.940812301,-7.56544,-0.12492000000000002,7.5664712647,-7.72,-0.17,7.7218715348
2019-10-23 20:00:00,-7.65,-0.92,7.7051216733,0.0,0.0,0.0,-7.65,-0.92,7.7051216733,-7.57,-0.44,7.5827765363,-7.57,-0.44,7.5827765363
2019-10-23 20:30:00,-7.21,-0.48,7.2259601438,0.0,0.0,0.0,-7.21,-0.48,7.2259601438,-7.23,-0.47000000000000003,7.2452605198,-7.23,-0.47000000000000003,7.2452605198
2019-10-23 21:00:00,-6.87,-0.43,6.8834439055,0.0,0.0,0.0,-6.87,-0.43,6.8834439055,-6.89,-0.43,6.903404957,-6.89,-0.43,6.903404957
2019-10-23 21:30:00,-6.66,-0.48,6.6772748932,0.0,0.0,0.0,-6.66,-0.48,6.6772748932,-6.68,-0.47000000000000003,6.6965140185,-6.68,-0.47000000000000003,6.6965140185
2019-10-23 22:00:00,-6.25,-0.4,6.2627869196,0.0,0.0,0.0,-6.25,-0.4,6.2627869196,-6.27,-0.39,6.2821174774,-6.27,-0.39,6.2821174774
2019-10-23 22:30:00,-5.88,-0.35000000000000003,5.8904074562,0.0,0.0,0.0,-5.88,-0.35000000000000003,5.8904074562,-5.91,-0.34,5.9197719551,-5.91,-0.34,5.9197719551
2019-10-23 23:00:00,-5.57,-0.35000000000000003,5.580985576,0.0,0.0,0.0,-5.57,-0.35000000000000003,5.580985576,-5.59,-0.34,5.6003303474,-5.59,-0.34,5.6003303474
2019-10-23 23:30:00,-5.27,-0.4,5.285158465,0.0,0.0,0.0,-5.27,-0.4,5.285158465,-5.3,-0.39,5.3143296849,-5.3,-0.39,5.3143296849
2019-10-24 00:00:00,-4.97,-0.49,4.9940965149,0.0,0.0,0.0,-4.97,-0.49,4.9940965149,-4.98,-0.25,4.9862711519000005,-4.98,-0.25,4.9862711519000005
2019-10-24 00:30:00,-4.8100000000000005,-0.93,4.8990815466,0.0,0.0,0.0,-4.8100000000000005,-0.93,4.8990815466,-4.71,0.4,4.7269546222,-4.71,0.4,4.7269546222
2019-10-24 01:00:00,-4.61,-0.36,4.6240350345,0.0,0.0,0.0,-4.61,-0.36,4.6240350345,-4.62,-0.22,4.6252351292,-4.62,-0.22,4.6252351292
2019-10-24 01:30:00,-4.71,-0.31,4.7201906741,0.0,0.0,0.0,-4.71,-0.31,4.7201906741,-4.73,-0.30000000000000004,4.7395041935,-4.73,-0.30000000000000004,4.7395041935
2019-10-24 02:00:00,-4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,-4.8100000000000005,-0.28,4.8181427957,-4.83,-0.27,4.8375406975,-4.83,-0.27,4.8375406975
2019-10-24 02:30:00,-4.83,-0.25,4.8364656517,0.0,0.0,0.0,-4.83,-0.25,4.8364656517,-4.85,-0.25,4.8564390246,-4.85,-0.25,4.8564390246
2019-10-24 03:00:00,-4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,-4.8100000000000005,-0.25,4.8164924997,-4.83,-0.25,4.8364656517,-4.83,-0.25,4.8364656517
2019-10-24 03:30:00,-4.68,-0.25,4.6866725936,0.0,0.0,0.0,-4.68,-0.25,4.6866725936,-4.7,-0.25,4.7066442398,-4.7,-0.25,4.7066442398
2019-10-24 04:00:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2019-10-24 04:30:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.73,-0.25,4.7366021577,-4.73,-0.25,4.7366021577
2019-10-24 05:00:00,-4.91,-0.36,4.9231798667,0.0,0.0,0.0,-4.91,-0.36,4.9231798667,-4.93,-0.35000000000000003,4.9424083198,-4.93,-0.35000000000000003,4.9424083198
2019-10-24 05:30:00,-4.86,-0.26,4.8669497635,0.0,0.0,0.0,-4.86,-0.26,4.8669497635,-4.88,-0.25,4.8863994925,-4.88,-0.25,4.8863994925
2019-10-24 06:00:00,-5.1,-0.30000000000000004,5.1088159098,0.0,0.0,0.0,-5.1,-0.30000000000000004,5.1088159098,-5.12,-0.29,5.1282063141,-5.12,-0.29,5.1282063141
2019-10-24 06:30:00,-5.89,-0.51,5.9120385655,0.0,0.0,0.0,-5.89,-0.51,5.9120385655,-5.91,-0.5,5.9311128804,-5.91,-0.5,5.9311128804
2019-10-24 07:00:00,-6.53,-1.01,6.607647085,0.0,0.0,0.0,-6.53,-1.01,6.607647085,-6.48,-0.66,6.5135243916,-6.48,-0.66,6.5135243916
2019-10-24 07:30:00,-1.02808,1.03556,1.4592234236000001,3.24192,0.9455600000000001,3.377,-4.27,0.09,4.2709483724,-1.03808,1.20556,1.5909069740000001,-4.28,0.26,4.287889924
2019-10-24 08:00:00,-0.96096,0.51222,1.0889506187,3.53904,1.03222,3.6865,-4.5,-0.52,4.529944812,-0.8909600000000001,1.69222,1.9124377768,-4.43,0.66,4.478894953
2019-10-24 08:30:00,-1.00752,0.49614,1.1230545178,3.55248,1.03614,3.7005,-4.5600000000000005,-0.54,4.5918623673,-1.00752,1.51614,1.8203782711,-4.5600000000000005,0.48,4.5851935619
2019-10-24 09:00:00,-0.8656800000000001,1.25376,1.5235865580999999,3.54432,1.03376,3.692,-4.41,0.22,4.4154841184,-0.89568,1.25376,1.5408299063,-4.44,0.22,4.4454471091
2019-10-24 09:30:00,-0.99048,0.8123600000000001,1.2810071819,3.53952,1.03236,3.6870000000000003,-4.53,-0.22,4.5353390171,-1.02048,1.25236,1.6154828999,-4.5600000000000005,0.22,4.5653039329
2019-10-24 10:00:00,-1.04864,0.78998,1.3129029858,3.5313600000000003,1.02998,3.6785,-4.58,-0.24,4.5862838988,-1.07864,0.7799800000000001,1.3311021937,-4.61,-0.25,4.6167737653
2019-10-24 10:30:00,-1.08912,0.7898400000000001,1.3453734054,3.53088,1.02984,3.678,-4.62,-0.24,4.6262295663,-1.10912,0.7998400000000001,1.3674396513,-4.64,-0.23,4.6456969337
2019-10-24 11:00:00,-1.28296,0.7687200000000001,1.4956325752000001,3.52704,1.02872,3.674,-4.8100000000000005,-0.26,4.8170219015,-1.31296,0.7787200000000001,1.5265217981,-4.84,-0.25,4.8464523107
2019-10-24 11:30:00,-1.24672,0.80054,1.4816123143,3.53328,1.03054,3.6805,-4.78,-0.23,4.7855302736,-1.27672,0.80054,1.5069433466,-4.8100000000000005,-0.23,4.8154958208
2019-10-24 12:00:00,-1.26864,0.79998,1.4998051373,3.5313600000000003,1.02998,3.6785,-4.8,-0.23,4.8055072573,-1.29864,0.79998,1.5252651737,-4.83,-0.23,4.8354730896
2019-10-24 12:30:00,-1.39768,0.8002600000000001,1.6105668102,3.53232,1.03026,3.6795,-4.93,-0.23,4.9353621954,-1.41768,0.8002600000000001,1.6279535159,-4.95,-0.23,4.9553405534
2019-10-24 13:00:00,-3.33008,0.22956000000000001,3.3379830137,2.56992,0.7495600000000001,2.677,-5.9,-0.52,5.9228709255,-3.35008,0.22956000000000001,3.3579359434000002,-5.92,-0.52,5.9427939557
2019-10-24 13:30:00,-8.25,-1.28,8.3487064866,0.0,0.0,0.0,-8.25,-1.28,8.3487064866,-8.28,-1.28,8.3783530601,-8.28,-1.28,8.3783530601
2019-10-24 14:00:00,-8.16,-1.28,8.2597820794,0.0,0.0,0.0,-8.16,-1.28,8.2597820794,-8.18,-1.28,8.2795410501,-8.18,-1.28,8.2795410501
2019-10-24 14:30:00,-5.73736,-0.60548,5.7692205539,1.11264,0.32452000000000003,1.159,-6.85,-0.93,6.9128431199,-5.75736,-0.60548,5.7891104843,-6.87,-0.93,6.9326618265
2019-10-24 15:00:00,-1.13632,0.6077400000000001,1.288631464,3.52368,1.02774,3.6705,-4.66,-0.42,4.678888757,-1.12632,0.9977400000000001,1.5046866285,-4.65,-0.03,4.6500967732
2019-10-24 15:30:00,-0.9934400000000001,0.77858,1.2621845547000001,3.52656,1.02858,3.6734999999999998,-4.52,-0.25,4.5269084373,-1.01344,0.8585800000000001,1.3282395304,-4.54,-0.17,4.5431817045
2019-10-24 16:00:00,-1.31016,0.71662,1.4933396968000001,3.5198400000000003,1.02662,3.6665,-4.83,-0.31,4.8399380161,-1.33016,0.72662,1.515685406,-4.85,-0.30000000000000004,4.8592694924
2019-10-24 16:30:00,-1.54584,0.7178800000000001,1.7043981342,3.52416,1.02788,3.6710000000000003,-5.07,-0.31,5.0794684761,-1.5658400000000001,0.7278800000000001,1.7267496055,-5.09,-0.30000000000000004,5.0988331999
2019-10-24 17:00:00,-1.58872,0.71704,1.74303689,3.52128,1.02704,3.668,-5.11,-0.31,5.1193944954,-1.60872,0.72704,1.7653801857,-5.13,-0.30000000000000004,5.1387644429
2019-10-24 17:30:00,-1.69016,0.5066200000000001,1.7644559076,3.5198400000000003,1.02662,3.6665,-5.21,-0.52,5.2358857894,-1.66016,1.11662,2.0007427246,-5.18,0.09,5.1807817943
2019-10-24 18:00:00,-1.4444,0.5083,1.5312283467999999,3.5256,1.0283,3.6725,-4.97,-0.52,4.9971291758,-1.3344,1.8083,2.2473478258,-4.86,0.78,4.9221946325
2019-10-24 18:30:00,-1.75624,0.9706800000000001,2.0066386321,3.53376,1.03068,3.681,-5.29,-0.06,5.2903402537,-1.73624,1.49068,2.288374139,-5.27,0.46,5.290037807
2019-10-24 19:00:00,-1.77336,1.25152,2.1705086961,3.5366400000000002,1.03152,3.684,-5.31,0.22,5.3145554847,-1.80336,1.25152,2.1950876065,-5.34,0.22,5.3445299138
2019-10-24 19:30:00,-1.67712,1.2533400000000001,2.093703095,3.5428800000000003,1.03334,3.6905,-5.22,0.22,5.2246339585,-1.7071200000000002,1.2533400000000001,2.1178101544,-5.25,0.22,5.254607502
2019-10-24 20:00:00,-1.32376,1.37432,1.9081656113,3.54624,1.03432,3.694,-4.87,0.34,4.881854156,-1.35376,1.36432,1.9219873048,-4.9,0.33,4.9110996732
2019-10-24 20:30:00,-1.0976,1.3132000000000001,1.7114964213000001,3.5423999999999998,1.0332,3.69,-4.64,0.28,4.6484405987,-1.1176,1.3232,1.7320184757,-4.66,0.29,4.6690148854
2019-10-24 21:00:00,-0.60472,1.46404,1.5840136994,3.54528,1.03404,3.693,-4.15,0.43,4.1722176357,-0.6347200000000001,1.47404,1.6048873481,-4.18,0.44,4.2030940984
2019-10-24 21:30:00,-0.26424000000000003,1.48418,1.507518839,3.54576,1.03418,3.6935000000000002,-3.81,0.45,3.8364827642,-0.28424000000000005,1.48418,1.5111527553,-3.83,0.45,3.8563454202000003
2019-10-24 22:00:00,0.27904,1.69222,1.7150719664,3.53904,1.03222,3.6865,-3.26,0.66,3.3261389027,0.24904,1.69222,1.7104471491000002,-3.29,0.66,3.3555476453
2019-10-24 22:30:00,-5.84112,-0.33366,5.8506420032,0.15888000000000002,0.046340000000000006,0.1655,-6.0,-0.38,6.0120212907,-5.85112,-0.23366,5.8557836581,-6.01,-0.28,6.0165189271
2019-10-24 23:00:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.34,5.6702028182,-5.66,-0.34,5.6702028182
2019-10-24 23:30:00,-5.32,-0.43,5.3373495295,0.0,0.0,0.0,-5.32,-0.43,5.3373495295,-5.32,-0.19,5.3233917759,-5.32,-0.19,5.3233917759
2019-10-25 00:00:00,-4.97,-0.87,5.0455723164,0.0,0.0,0.0,-4.97,-0.87,5.0455723164,-4.87,0.45,4.8907463643,-4.87,0.45,4.8907463643
2019-10-25 00:30:00,-4.79,-0.87,4.8683672828,0.0,0.0,0.0,-4.79,-0.87,4.8683672828,-4.69,0.45,4.7115390267,-4.69,0.45,4.7115390267
2019-10-25 01:00:00,-4.63,-0.85,4.7073771891,0.0,0.0,0.0,-4.63,-0.85,4.7073771891,-4.53,0.48,4.5553594809,-4.53,0.48,4.5553594809
2019-10-25 01:30:00,-4.78,-0.88,4.860329207,0.0,0.0,0.0,-4.78,-0.88,4.860329207,-4.68,0.46,4.7025524984,-4.68,0.46,4.7025524984
2019-10-25 02:00:00,-4.8100000000000005,-0.78,4.8728328516,0.0,0.0,0.0,-4.8100000000000005,-0.78,4.8728328516,-4.7,0.55,4.732071428,-4.7,0.55,4.732071428
2019-10-25 02:30:00,-4.83,-0.8300000000000001,4.9007958537,0.0,0.0,0.0,-4.83,-0.8300000000000001,4.9007958537,-4.73,0.5,4.7563536454,-4.73,0.5,4.7563536454
2019-10-25 03:00:00,-4.92,-0.86,4.9945970808,0.0,0.0,0.0,-4.92,-0.86,4.9945970808,-4.8100000000000005,0.5,4.8359176998999995,-4.8100000000000005,0.5,4.8359176998999995
2019-10-25 03:30:00,-4.75,-0.28,4.758245475,0.0,0.0,0.0,-4.75,-0.28,4.758245475,-4.76,-0.12,4.7615123648,-4.76,-0.12,4.7615123648
2019-10-25 04:00:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2019-10-25 04:30:00,-4.69,-0.26,4.6972012944,0.0,0.0,0.0,-4.69,-0.26,4.6972012944,-4.71,-0.27,4.7177325062,-4.71,-0.27,4.7177325062
2019-10-25 05:00:00,-4.97,-0.42,4.9877149077,0.0,0.0,0.0,-4.97,-0.42,4.9877149077,-4.96,-0.08,4.9606451193000005,-4.96,-0.08,4.9606451193000005
2019-10-25 05:30:00,-5.0,-0.28,5.0078338631,0.0,0.0,0.0,-5.0,-0.28,5.0078338631,-5.02,-0.28,5.027802701,-5.02,-0.28,5.027802701
2019-10-25 06:00:00,-5.32,-0.38,5.3335541621,0.0,0.0,0.0,-5.32,-0.38,5.3335541621,-5.34,-0.37,5.352803004,-5.34,-0.37,5.352803004
2019-10-25 06:30:00,-6.15,-0.6900000000000001,6.1885862683,0.0,0.0,0.0,-6.15,-0.6900000000000001,6.1885862683,-6.17,-0.68,6.2073585364,-6.17,-0.68,6.2073585364
2019-10-25 07:00:00,-6.93,-0.98,6.9989499212,0.0,0.0,0.0,-6.93,-0.98,6.9989499212,-6.95,-0.97,7.0173641775,-6.95,-0.97,7.0173641775
2019-10-25 07:30:00,-7.66,-1.08,7.7357611132,0.0,0.0,0.0,-7.66,-1.08,7.7357611132,-7.67,-1.06,7.7428999735,-7.67,-1.06,7.7428999735
2019-10-25 08:00:00,-4.44632,-0.23226000000000002,4.4523820872,1.84368,0.53774,1.9205,-6.29,-0.77,6.3369551048,-4.47632,-0.16226000000000002,4.4792598775,-6.32,-0.7000000000000001,6.358647655
2019-10-25 08:30:00,-1.3671200000000001,0.78334,1.5756391242999999,3.5428800000000003,1.03334,3.6905,-4.91,-0.25,4.9163604424,-1.3971200000000001,0.79334,1.6066526227,-4.94,-0.24,4.9458265234
2019-10-25 09:00:00,-1.27376,0.78432,1.4958684434,3.54624,1.03432,3.694,-4.82,-0.25,4.8264790479,-1.30376,0.79432,1.526674294,-4.85,-0.24,4.8559345136
2019-10-25 09:30:00,-1.44096,0.76222,1.6301365127,3.53904,1.03222,3.6865,-4.98,-0.27,4.9873139063,-1.46096,0.77222,1.6524914069,-5.0,-0.26,5.0067554364
2019-10-25 10:00:00,-1.3976,0.7432000000000001,1.5829188229,3.5423999999999998,1.0332,3.69,-4.94,-0.29,4.9485048247000005,-1.4176,0.7432000000000001,1.6006048857000001,-4.96,-0.29,4.9684705896
2019-10-25 10:30:00,-1.3567200000000001,0.7605400000000001,1.5553489158,3.53328,1.03054,3.6805,-4.89,-0.27,4.8974483152,-1.3767200000000002,0.7605400000000001,1.572825181,-4.91,-0.27,4.9174180217
2019-10-25 11:00:00,-1.46192,0.6819400000000001,1.6131497916000002,3.53808,1.03194,3.6855,-5.0,-0.35000000000000003,5.0122350304,-1.49192,0.6919400000000001,1.6445687125,-5.03,-0.34,5.0414779579
2019-10-25 11:30:00,-1.53864,0.67998,1.6821967334,3.5313600000000003,1.02998,3.6785,-5.07,-0.35000000000000003,5.0820665088,-1.56864,0.68998,1.7136813735,-5.1,-0.34,5.1113207686
2019-10-25 12:00:00,-1.4372,0.7404000000000001,1.6167052916,3.5328,1.0304,3.68,-4.97,-0.29,4.9784535752,-1.4672,0.7404000000000001,1.6434317753,-5.0,-0.29,5.0084029391
2019-10-25 12:30:00,-1.5548000000000002,0.7411,1.7223914334,3.5352,1.0311,3.6825,-5.09,-0.29,5.0982546033,-1.5848,0.7411,1.7495200056,-5.12,-0.29,5.1282063141
2019-10-25 13:00:00,-1.61104,0.71928,1.7643167516,3.52896,1.02928,3.676,-5.14,-0.31,5.1493397635000004,-1.64104,0.71928,1.791752215,-5.17,-0.31,5.179285665
2019-10-25 13:30:00,-1.52576,0.72082,1.6874611255,3.53424,1.03082,3.6814999999999998,-5.06,-0.31,5.0694871535,-1.55576,0.71082,1.7104543987,-5.09,-0.32,5.1000490194
2019-10-25 14:00:00,-1.6005600000000002,0.6294200000000001,1.7198726261,3.52944,1.02942,3.6765,-5.13,-0.4,5.145570911,-1.63056,0.6394200000000001,1.7514519263000001,-5.16,-0.39,5.1747173836
2019-10-25 14:30:00,-1.48432,0.6712400000000001,1.6290392874,3.53568,1.03124,3.683,-5.02,-0.36,5.0328918129,-1.51432,0.6812400000000001,1.6604978169,-5.05,-0.35000000000000003,5.0621141828
2019-10-25 15:00:00,-1.42296,0.6687200000000001,1.5722600294,3.52704,1.02872,3.674,-4.95,-0.36,4.9630736444,-1.45296,0.6787200000000001,1.6036687937,-4.98,-0.35000000000000003,4.9922840464
2019-10-25 15:30:00,-1.22152,0.87914,1.5049911129,3.52848,1.02914,3.6755,-4.75,-0.15,4.7523678309,-1.25152,0.9691400000000001,1.5828880725,-4.78,-0.06,4.7803765542
2019-10-25 16:00:00,-1.07224,1.28768,1.6756546184,3.55776,1.03768,3.706,-4.63,0.25,4.6367445476,-1.10224,1.28768,1.6950082006,-4.66,0.25,4.6667011903
2019-10-25 16:30:00,-1.04208,1.33606,1.6943987282,3.51792,1.02606,3.6645,-4.5600000000000005,0.31,4.5705251339,-1.06208,1.33606,1.7067718799,-4.58,0.31,4.5904792778
2019-10-25 17:00:00,-0.9978400000000001,1.3843800000000002,1.706514767,3.51216,1.02438,3.6585,-4.51,0.36,4.5243452565,-1.01784,1.39438,1.7263527594,-4.53,0.37,4.5450852577
2019-10-25 17:30:00,-1.1892800000000001,1.38396,1.8247553809000001,3.51072,1.02396,3.657,-4.7,0.36,4.713767071,-1.2092800000000001,1.4239600000000001,1.8681595756,-4.72,0.4,4.7369188298000005
2019-10-25 18:00:00,-1.08736,1.49452,1.8482266636,3.51264,1.02452,3.659,-4.6,0.47000000000000003,4.6239485291,-1.10736,1.49452,1.8600634935,-4.62,0.47000000000000003,4.6438453893
2019-10-25 18:30:00,-0.8737600000000001,1.62432,1.8444164389000002,3.54624,1.03432,3.694,-4.42,0.59,4.4592039648,-0.9037600000000001,1.62432,1.8588161824,-4.45,0.59,4.4889419689
2019-10-25 19:00:00,-0.7345600000000001,1.66242,1.8174759007999999,3.50544,1.02242,3.6515,-4.24,0.64,4.2880298506,-0.75456,1.68242,1.8438811919,-4.26,0.66,4.3108235872
2019-10-25 19:30:00,-7.20456,-0.59758,7.2293005644,0.14544,0.042420000000000006,0.1515,-7.35,-0.64,7.3778113286,-7.21456,-0.5475800000000001,7.2353106257,-7.36,-0.59,7.3836102281
2019-10-25 20:00:00,-4.6636,0.25270000000000004,4.6704413335,1.3464,0.3927,1.4025,-6.01,-0.14,6.0116303945,-4.6936,0.2627,4.7009458889,-6.04,-0.13,6.0413988446
2019-10-25 20:30:00,-0.18112,1.72634,1.7358151543,3.5188800000000002,1.02634,3.6654999999999998,-3.7,0.7000000000000001,3.7656340768,-0.20112000000000002,1.7363400000000002,1.747949041,-3.7199999999999998,0.71,3.7871493237
2019-10-25 21:00:00,0.10928,1.80354,1.8068477108,3.50928,1.02354,3.6555,-3.4,0.78,3.4883233795,0.07928,1.8135400000000002,1.8152720595,-3.43,0.79,3.5198011307
2019-10-25 21:30:00,0.26976,1.78368,1.8039636360000002,3.50976,1.02368,3.656,-3.24,0.76,3.3279423072,0.24976,1.7936800000000002,1.8109853671,-3.26,0.77,3.3497014792
2019-10-25 22:00:00,0.48496000000000006,1.74228,1.8085148050000002,3.50496,1.02228,3.651,-3.02,0.72,3.1046416862,0.46496000000000004,1.75228,1.8129183655,-3.04,0.73,3.1264196775
2019-10-25 22:30:00,-5.66632,-0.44226000000000004,5.6835531360000004,0.16368000000000002,0.047740000000000005,0.1705,-5.83,-0.49,5.8505555292,-5.6363199999999996,-0.012260000000000002,5.6363333338,-5.8,-0.06,5.8003103365
2019-10-25 23:00:00,-5.52,-0.25,5.5256583318,0.0,0.0,0.0,-5.52,-0.25,5.5256583318,-5.54,-0.25,5.5456379254,-5.54,-0.25,5.5456379254
2019-10-25 23:30:00,-5.3,-0.31,5.3090582969,0.0,0.0,0.0,-5.3,-0.31,5.3090582969,-5.32,-0.30000000000000004,5.3284519328,-5.32,-0.30000000000000004,5.3284519328
2019-10-26 00:00:00,-5.07,-0.31,5.0794684761,0.0,0.0,0.0,-5.07,-0.31,5.0794684761,-5.09,-0.30000000000000004,5.0988331999,-5.09,-0.30000000000000004,5.0988331999
2019-10-26 00:30:00,-4.78,-0.23,4.7855302736,0.0,0.0,0.0,-4.78,-0.23,4.7855302736,-4.8,-0.23,4.8055072573,-4.8,-0.23,4.8055072573
2019-10-26 01:00:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.68,-0.23,4.6856483009000005,-4.68,-0.23,4.6856483009000005
2019-10-26 01:30:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2019-10-26 02:00:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2019-10-26 02:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2019-10-26 03:00:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2019-10-26 03:30:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2019-10-26 04:00:00,-4.6,-0.23,4.6057464107,0.0,0.0,0.0,-4.6,-0.23,4.6057464107,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2019-10-26 04:30:00,-4.58,-0.23,4.5857714727,0.0,0.0,0.0,-4.58,-0.23,4.5857714727,-4.6,-0.23,4.6057464107,-4.6,-0.23,4.6057464107
2019-10-26 05:00:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2019-10-26 05:30:00,-4.58,-0.23,4.5857714727,0.0,0.0,0.0,-4.58,-0.23,4.5857714727,-4.6,-0.23,4.6057464107,-4.6,-0.23,4.6057464107
2019-10-26 06:00:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2019-10-26 06:30:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2019-10-26 07:00:00,-5.09,-0.26,5.0966361455,0.0,0.0,0.0,-5.09,-0.26,5.0966361455,-5.11,-0.25,5.1161118049,-5.11,-0.25,5.1161118049
2019-10-26 07:30:00,0.60984,1.64912,1.7582666464,3.21984,0.9391200000000001,3.354,-2.61,0.71,2.7048475003,0.57984,1.6591200000000002,1.7575248505,-2.64,0.72,2.7364210202
2019-10-26 08:00:00,-3.76552,0.30214,3.7776221952,1.10448,0.32214000000000004,1.1505,-4.87,-0.02,4.8700410676,-3.7955200000000002,0.31214000000000003,3.8083334216,-4.9,-0.01,4.9000102041
2019-10-26 08:30:00,-5.49016,-0.12338,5.4915461803,0.39984000000000003,0.11662000000000002,0.41650000000000004,-5.89,-0.24,5.8948876156,-5.51016,-0.12338,5.5115411502,-5.91,-0.24,5.914871089
2019-10-26 09:00:00,0.18832000000000002,1.72326,1.7335193826,3.50832,1.02326,3.6545,-3.32,0.7000000000000001,3.3929927792,0.16832000000000003,1.72326,1.7314608428,-3.34,0.7000000000000001,3.4125650177
2019-10-26 09:30:00,-3.32408,0.6925600000000001,3.3954597921,1.82592,0.53256,1.9020000000000001,-5.15,0.16,5.1524848374,-3.35408,0.6925600000000001,3.4248345945,-5.18,0.16,5.1824704534
2019-10-26 10:00:00,-7.06,-0.56,7.0821748072,0.0,0.0,0.0,-7.06,-0.56,7.0821748072,-7.08,-0.55,7.1013308612,-7.08,-0.55,7.1013308612
2019-10-26 10:30:00,-0.8808,1.4831,1.7249331146,3.1992,0.9331,3.3325,-4.08,0.55,4.1169041767,-0.9008,1.5131000000000001,1.7609407287,-4.1,0.58,4.1408211746
2019-10-26 11:00:00,-0.2928,1.7146,1.7394208806,3.5472,1.0346,3.6950000000000003,-3.84,0.68,3.8997435813,-0.32280000000000003,1.7146,1.7447214677,-3.87,0.68,3.9292874672
2019-10-26 11:30:00,-0.29664,1.76348,1.788255295,3.54336,1.03348,3.691,-3.84,0.73,3.9087721857,-0.32664000000000004,1.7734800000000002,1.8033094576000002,-3.87,0.74,3.9401142115
2019-10-26 12:00:00,-0.27616,1.74362,1.7653540863,3.54384,1.03362,3.6915,-3.8200000000000003,0.71,3.8854214701,-0.29616000000000003,1.7536200000000002,1.7784526561,-3.84,0.72,3.9069169431
2019-10-26 12:30:00,-0.15904000000000001,1.79278,1.7998205049,3.54096,1.03278,3.6885,-3.7,0.76,3.7772476752,-0.17904,1.79278,1.8016979353,-3.7199999999999998,0.76,3.7968407920000002
2019-10-26 13:00:00,-0.15424000000000002,1.81418,1.8207248694,3.54576,1.03418,3.6935000000000002,-3.7,0.78,3.78132252,-0.17424,1.8241800000000001,1.8324825374,-3.7199999999999998,0.79,3.8029593740000003
2019-10-26 13:30:00,0.01712,1.87166,1.8717382963,3.53712,1.03166,3.6845,-3.52,0.84,3.618839593,-0.00288,1.87166,1.8716622158,-3.54,0.84,3.6382963046
2019-10-26 14:00:00,-1.68248,1.32636,2.1424214805,2.62752,0.76636,2.737,-4.31,0.56,4.3462282499,-1.70248,1.32636,2.1581633395,-4.33,0.56,4.3660622991
2019-10-26 14:30:00,-6.8100000000000005,-0.39,6.8211582594,0.0,0.0,0.0,-6.8100000000000005,-0.39,6.8211582594,-6.84,-0.37,6.85,-6.84,-0.37,6.85
2019-10-26 15:00:00,-6.74,-0.35000000000000003,6.749081419,0.0,0.0,0.0,-6.74,-0.35000000000000003,6.749081419,-6.76,-0.34,6.7685448953,-6.76,-0.34,6.7685448953
2019-10-26 15:30:00,-6.8100000000000005,-0.38,6.8205938158,0.0,0.0,0.0,-6.8100000000000005,-0.38,6.8205938158,-6.84,-0.37,6.85,-6.84,-0.37,6.85
2019-10-26 16:00:00,-6.78,-0.36,6.7895507952,0.0,0.0,0.0,-6.78,-0.36,6.7895507952,-6.8,-0.35000000000000003,6.8090013952,-6.8,-0.35000000000000003,6.8090013952
2019-10-26 16:30:00,-6.88,-0.33,6.8879096974,0.0,0.0,0.0,-6.88,-0.33,6.8879096974,-6.9,-0.33,6.907886797,-6.9,-0.33,6.907886797
2019-10-26 17:00:00,-6.96,-0.33,6.967818884,0.0,0.0,0.0,-6.96,-0.33,6.967818884,-6.98,-0.33,6.9877965053,-6.98,-0.33,6.9877965053
2019-10-26 17:30:00,-6.96,-0.25,6.9644884952,0.0,0.0,0.0,-6.96,-0.25,6.9644884952,-6.98,-0.24,6.9841248557,-6.98,-0.24,6.9841248557
2019-10-26 18:00:00,-7.06,-0.31,7.0668026716,0.0,0.0,0.0,-7.06,-0.31,7.0668026716,-7.09,-0.30000000000000004,7.0963441292,-7.09,-0.30000000000000004,7.0963441292
2019-10-26 18:30:00,-2.8324800000000003,1.19136,3.0728295755,2.26752,0.6613600000000001,2.362,-5.1,0.53,5.1274652607,-2.85248,1.21136,3.0990377862,-5.12,0.55,5.149456282
2019-10-26 19:00:00,-2.06896,1.38822,2.4915357212,2.53104,0.7382200000000001,2.6365,-4.6,0.65,4.6456969337,-2.09896,1.38822,2.5165030995,-4.63,0.65,4.6754037259
2019-10-26 19:30:00,-2.67472,1.16154,2.9160422236,2.16528,0.6315400000000001,2.2555,-4.84,0.53,4.8689321211,-2.6947200000000002,1.17154,2.9383706114,-4.86,0.54,4.8899079746
2019-10-26 20:00:00,-6.69,-0.23,6.6939524946,0.0,0.0,0.0,-6.69,-0.23,6.6939524946,-6.71,-0.23,6.7139407206,-6.71,-0.23,6.7139407206
2019-10-26 20:30:00,-2.28912,1.26734,2.6165284348,2.15088,0.62734,2.2405,-4.44,0.64,4.4858889866,-2.30912,1.2973400000000002,2.648608361,-4.46,0.67,4.5100443457
2019-10-26 21:00:00,-1.35944,1.49808,2.0229485411,2.53056,0.7380800000000001,2.636,-3.89,0.76,3.9635463918,-1.37944,1.51808,2.051200039,-3.91,0.78,3.9870415097
2019-10-26 21:30:00,-5.70408,0.55256,5.7307810288,0.14592000000000002,0.04256,0.152,-5.85,0.51,5.8721886891,-5.72408,0.54256,5.7497359244,-5.87,0.5,5.8912562328
2019-10-26 22:00:00,-5.8,-0.18,5.8027924312,0.0,0.0,0.0,-5.8,-0.18,5.8027924312,-5.82,-0.01,5.8200085911,-5.82,-0.01,5.8200085911
2019-10-26 22:30:00,-5.55,-0.56,5.578180707,0.0,0.0,0.0,-5.55,-0.56,5.578180707,-5.57,-0.63,5.6055151414,-5.57,-0.63,5.6055151414
2019-10-26 23:00:00,-5.33,0.54,5.35728476,0.0,0.0,0.0,-5.33,0.54,5.35728476,-5.36,-0.63,5.3968972568,-5.36,-0.63,5.3968972568
2019-10-26 23:30:00,-5.01,0.0,5.01,0.0,0.0,0.0,-5.01,0.0,5.01,-5.03,0.0,5.03,-5.03,0.0,5.03
2019-10-27 00:00:00,-4.82,0.21,4.8245725199,0.0,0.0,0.0,-4.82,0.21,4.8245725199,-4.84,0.21,4.844553643,-4.84,0.21,4.844553643
2019-10-27 00:30:00,-4.38,0.28,4.3889406467,0.0,0.0,0.0,-4.38,0.28,4.3889406467,-4.4,0.28,4.4089000896,-4.4,0.28,4.4089000896
2019-10-27 01:00:00,-4.34,0.28,4.3490228788,0.0,0.0,0.0,-4.34,0.28,4.3490228788,-4.36,0.28,4.3689815747,-4.36,0.28,4.3689815747
2019-10-27 01:30:00,-4.72,0.25,4.7266161257,0.0,0.0,0.0,-4.72,0.25,4.7266161257,-4.74,0.25,4.7465882484,-4.74,0.25,4.7465882484
2019-10-27 02:00:00,-4.63,0.23,4.635709223,0.0,0.0,0.0,-4.63,0.23,4.635709223,-4.65,0.23,4.6556846972,-4.65,0.23,4.6556846972
2019-10-27 02:30:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2019-10-27 03:00:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2019-10-27 03:30:00,-4.21,0.27,4.2186490729,0.0,0.0,0.0,-4.21,0.27,4.2186490729,-4.23,0.28,4.2392570104,-4.23,0.28,4.2392570104
2019-10-27 04:00:00,-4.21,0.27,4.2186490729,0.0,0.0,0.0,-4.21,0.27,4.2186490729,-4.23,0.28,4.2392570104,-4.23,0.28,4.2392570104
2019-10-27 04:30:00,-4.3,0.0,4.3,0.0,0.0,0.0,-4.3,0.0,4.3,-4.32,0.0,4.32,-4.32,0.0,4.32
2019-10-27 05:00:00,-4.27,0.0,4.27,0.0,0.0,0.0,-4.27,0.0,4.27,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2019-10-27 05:30:00,-4.27,0.13,4.2719784644,0.0,0.0,0.0,-4.27,0.13,4.2719784644,-4.29,0.26,4.2978715663,-4.29,0.26,4.2978715663
2019-10-27 06:00:00,-4.34,0.22,4.3455724594,0.0,0.0,0.0,-4.34,0.22,4.3455724594,-4.36,0.22,4.3655469302,-4.36,0.22,4.3655469302
2019-10-27 06:30:00,-4.73,-0.29,4.7388817246,0.0,0.0,0.0,-4.73,-0.29,4.7388817246,-4.75,0.06,4.7503789323,-4.75,0.06,4.7503789323
2019-10-27 07:00:00,-5.04,-0.23,5.0452452864,0.0,0.0,0.0,-5.04,-0.23,5.0452452864,-5.06,-0.23,5.0652245755,-5.06,-0.23,5.0652245755
2019-10-27 07:30:00,-5.31,-0.47000000000000003,5.3307597958,0.0,0.0,0.0,-5.31,-0.47000000000000003,5.3307597958,-5.33,-0.46,5.3498130808,-5.33,-0.46,5.3498130808
2019-10-27 08:00:00,-5.74,-0.24,5.7450152306,0.0,0.0,0.0,-5.74,-0.24,5.7450152306,-5.76,-0.24,5.7649978317,-5.76,-0.24,5.7649978317
2019-10-27 08:30:00,-4.73,0.21,4.7346594387,0.0,0.0,0.0,-4.73,0.21,4.7346594387,-4.75,0.23,4.7555651609,-4.75,0.23,4.7555651609
2019-10-27 09:00:00,-4.03,0.52,4.0634098981,0.0,0.0,0.0,-4.03,0.52,4.0634098981,-4.05,0.52,4.0832462576,-4.05,0.52,4.0832462576
2019-10-27 09:30:00,-2.71328,0.9119600000000001,2.8624394142,1.44672,0.42196000000000006,1.5070000000000001,-4.16,0.49,4.188758766,-2.73328,0.9219600000000001,2.8845848575,-4.18,0.5,4.2097980949
2019-10-27 10:00:00,-1.71624,1.19318,2.0902531545,2.51376,0.73318,2.6185,-4.23,0.46,4.2549383074,-1.73624,1.2031800000000001,2.1123852513,-4.25,0.47000000000000003,4.27590926
2019-10-27 10:30:00,-1.75672,1.17304,2.1123654987,2.51328,0.73304,2.618,-4.27,0.44,4.2926099287,-1.77672,1.17304,2.1290271957,-4.29,0.44,4.3125050725000005
2019-10-27 11:00:00,-2.35672,0.99304,2.5573927348,2.51328,0.73304,2.618,-4.87,0.26,4.8769355132,-2.37672,1.00304,2.579706805,-4.89,0.27,4.8974483152
2019-10-27 11:30:00,-4.10008,0.33206,4.1135045703,2.50992,0.73206,2.6145,-6.61,-0.4,6.6220918145,-4.12008,0.33206,4.1334396149,-6.63,-0.4,6.6420554048
2019-10-27 12:00:00,-4.79736,0.14702,4.7996122604,1.77264,0.51702,1.8465,-6.57,-0.37,6.5804103216000005,-4.81736,0.14702,4.8196029141,-6.59,-0.37,6.600378777
2019-10-27 12:30:00,-6.57,-0.35000000000000003,6.5793160739,0.0,0.0,0.0,-6.57,-0.35000000000000003,6.5793160739,-6.59,-0.34,6.598765036,-6.59,-0.34,6.598765036
2019-10-27 13:00:00,-6.47,-0.35000000000000003,6.479459854,0.0,0.0,0.0,-6.47,-0.35000000000000003,6.479459854,-6.5,-0.34,6.5088862335,-6.5,-0.34,6.5088862335
2019-10-27 13:30:00,-6.01,-0.23,6.0143993881,0.0,0.0,0.0,-6.01,-0.23,6.0143993881,-6.03,-0.17,6.0323958756,-6.03,-0.17,6.0323958756
2019-10-27 14:00:00,-4.07,0.48,4.098206925,0.0,0.0,0.0,-4.07,0.48,4.098206925,-4.09,0.48,4.1180699363,-4.09,0.48,4.1180699363
2019-10-27 14:30:00,-3.42448,0.6803600000000001,3.4914113192,0.5155200000000001,0.15036000000000002,0.537,-3.94,0.53,3.9754873915,-3.44448,0.6903600000000001,3.5129815542,-3.96,0.54,3.996648596
2019-10-27 15:00:00,-1.43056,1.26192,1.9076016356,2.50944,0.73192,2.614,-3.94,0.53,3.9754873915,-1.45056,1.27192,1.9292238854,-3.96,0.54,3.996648596
2019-10-27 15:30:00,-1.53768,1.3027600000000001,2.0153519296,2.51232,0.7327600000000001,2.617,-4.05,0.5700000000000001,4.0899144245,-1.55768,1.3027600000000001,2.0306527522,-4.07,0.5700000000000001,4.1097201851
2019-10-27 16:00:00,-1.7439200000000001,1.30094,2.1757072069,2.50608,0.73094,2.6105,-4.25,0.5700000000000001,4.2880531713,-1.7639200000000002,1.30094,2.1917706655,-4.27,0.5700000000000001,4.3078765071
2019-10-27 16:30:00,-1.98008,1.30206,2.3698263755,2.50992,0.73206,2.6145,-4.49,0.5700000000000001,4.5260357931,-2.00008,1.30206,2.3865624337,-4.51,0.5700000000000001,4.5458772531000005
2019-10-27 17:00:00,-2.0672,1.3329,2.4596622227,2.5128,0.7329,2.6175,-4.58,0.6000000000000001,4.619134118,-2.0972,1.3329,2.4849286207,-4.61,0.6000000000000001,4.6488815859
2019-10-27 17:30:00,-2.45,1.335,2.7901120049,2.52,0.735,2.625,-4.97,0.6000000000000001,5.0060862957,-2.48,1.335,2.8164916119,-5.0,0.6000000000000001,5.0358713248
2019-10-27 18:00:00,-2.4842400000000002,1.33668,2.8210214108000002,2.52576,0.7366800000000001,2.6310000000000002,-5.01,0.6000000000000001,5.0458002339,-2.5042400000000002,1.33668,2.8386495733,-5.03,0.6000000000000001,5.065658891
2019-10-27 18:30:00,-2.3528000000000002,1.3371,2.7061973782,2.5272,0.7371000000000001,2.6325000000000003,-4.88,0.6000000000000001,4.916746892,-2.3828,1.3371,2.7323199392,-4.91,0.6000000000000001,4.9465240321
2019-10-27 19:00:00,-4.27896,0.5882200000000001,4.3192014829,2.53104,0.7382200000000001,2.6365,-6.8100000000000005,-0.15,6.8116517821,-4.30896,0.5982200000000001,4.3502877434,-6.84,-0.14,6.8414325985
2019-10-27 19:30:00,-2.80992,1.12794,3.0278538687,2.53008,0.73794,2.6355,-5.34,0.39,5.3542226327,-2.82992,1.14794,3.0538849766,-5.36,0.41000000000000003,5.3756580992
2019-10-27 20:00:00,-5.51752,-0.06886,5.5179496781,0.31248000000000004,0.09114000000000001,0.3255,-5.83,-0.16,5.8321951271,-5.46752,0.61114,5.5015695079,-5.78,0.52,5.8033438637
2019-10-27 20:30:00,-4.83464,-0.11552000000000001,4.8360199338,1.69536,0.49448000000000003,1.766,-6.53,-0.61,6.5584296901,-4.81464,0.9044800000000001,4.8988613371,-6.51,0.41000000000000003,6.5228981289
2019-10-27 21:00:00,-5.45088,0.035160000000000004,5.4509933957,0.90912,0.26516,0.9470000000000001,-6.36,-0.23,6.3641574462,-5.48088,0.035160000000000004,5.480992775,-6.39,-0.23,6.3941379403
2019-10-27 21:30:00,-6.06,-0.27,6.0660118694,0.0,0.0,0.0,-6.06,-0.27,6.0660118694,-6.08,-0.28,6.0864439536,-6.08,-0.28,6.0864439536
2019-10-27 22:00:00,-5.71,-0.56,5.7373948792,0.0,0.0,0.0,-5.71,-0.56,5.7373948792,-5.73,0.46,5.7484345695,-5.73,0.46,5.7484345695
2019-10-27 22:30:00,-5.42,-0.64,5.4576551742,0.0,0.0,0.0,-5.42,-0.64,5.4576551742,-5.31,0.68,5.3533634287,-5.31,0.68,5.3533634287
2019-10-27 23:00:00,-5.16,-0.67,5.2033162502,0.0,0.0,0.0,-5.16,-0.67,5.2033162502,-5.05,0.66,5.0929461022,-5.05,0.66,5.0929461022
2019-10-27 23:30:00,-4.76,-0.67,4.8069220922,0.0,0.0,0.0,-4.76,-0.67,4.8069220922,-4.76,0.66,4.8055384714,-4.76,0.66,4.8055384714
2019-10-28 00:00:00,-4.59,-0.33,4.6018474551,0.0,0.0,0.0,-4.59,-0.33,4.6018474551,-4.61,-0.31,4.6204112371,-4.61,-0.31,4.6204112371
2019-10-28 00:30:00,-4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,-4.51,-0.30000000000000004,4.519966814,-4.53,-0.33,4.542003963,-4.53,-0.33,4.542003963
2019-10-28 01:00:00,-4.67,-0.59,4.7071222631000005,0.0,0.0,0.0,-4.67,-0.59,4.7071222631000005,-4.67,0.7000000000000001,4.7221711108,-4.67,0.7000000000000001,4.7221711108
2019-10-28 01:30:00,-4.74,-0.28,4.7482628402,0.0,0.0,0.0,-4.74,-0.28,4.7482628402,-4.76,-0.30000000000000004,4.7694444121,-4.76,-0.30000000000000004,4.7694444121
2019-10-28 02:00:00,-4.74,-0.30000000000000004,4.7494841825,0.0,0.0,0.0,-4.74,-0.30000000000000004,4.7494841825,-4.76,-0.28,4.7682281825,-4.76,-0.28,4.7682281825
2019-10-28 02:30:00,-4.66,-0.64,4.7037431903,0.0,0.0,0.0,-4.66,-0.64,4.7037431903,-4.68,-0.58,4.715803219,-4.68,-0.58,4.715803219
2019-10-28 03:00:00,-4.29,0.25,4.2972782084,0.0,0.0,0.0,-4.29,0.25,4.2972782084,-4.31,0.25,4.3172444916,-4.31,0.25,4.3172444916
2019-10-28 03:30:00,-4.34,0.27,4.3483905068,0.0,0.0,0.0,-4.34,0.27,4.3483905068,-4.36,0.27,4.368352092,-4.36,0.27,4.368352092
2019-10-28 04:00:00,-4.49,-0.29,4.4993555094,0.0,0.0,0.0,-4.49,-0.29,4.4993555094,-4.51,-0.28,4.5186834366,-4.51,-0.28,4.5186834366
2019-10-28 04:30:00,-4.43,0.19,4.4340726201,0.0,0.0,0.0,-4.43,0.19,4.4340726201,-4.45,0.19,4.4540543329,-4.45,0.19,4.4540543329
2019-10-28 05:00:00,-4.54,-0.21,4.5448542331,0.0,0.0,0.0,-4.54,-0.21,4.5448542331,-4.5600000000000005,-0.32,4.5712142807,-4.5600000000000005,-0.32,4.5712142807
2019-10-28 05:30:00,-4.6,-0.33,4.6118217659,0.0,0.0,0.0,-4.6,-0.33,4.6118217659,-4.62,-0.32,4.6310689911,-4.62,-0.32,4.6310689911
2019-10-28 06:00:00,-4.92,-0.22,4.9249162429,0.0,0.0,0.0,-4.92,-0.22,4.9249162429,-4.94,-0.22,4.9448963589,-4.94,-0.22,4.9448963589
2019-10-28 06:30:00,-5.89,-0.29,5.8971348976,0.0,0.0,0.0,-5.89,-0.29,5.8971348976,-5.91,-0.29,5.9171107815,-5.91,-0.29,5.9171107815
2019-10-28 07:00:00,-1.94544,0.9150800000000001,2.1499088818,2.31456,0.67508,2.411,-4.26,0.24,4.2667552074,-1.96544,0.9250800000000001,2.1722631977,-4.28,0.25,4.2872951846
2019-10-28 07:30:00,-3.93912,0.39984000000000003,3.9593608575,1.61088,0.46984000000000004,1.678,-5.55,-0.07,5.5504414239,-3.95912,0.40984000000000004,3.9802763723,-5.57,-0.06,5.5703231504
2019-10-28 08:00:00,-7.51,-0.8300000000000001,7.5557263053,0.0,0.0,0.0,-7.51,-0.8300000000000001,7.5557263053,-7.53,-0.8300000000000001,7.5756055864,-7.53,-0.8300000000000001,7.5756055864
2019-10-28 08:30:00,-8.01,-0.98,8.0697273808,0.0,0.0,0.0,-8.01,-0.98,8.0697273808,-8.03,-0.97,8.0883743731,-8.03,-0.97,8.0883743731
2019-10-28 09:00:00,-3.70864,0.25998000000000004,3.7177412834,2.33136,0.67998,2.4285,-6.04,-0.42,6.0545850395,-3.73864,0.25998000000000004,3.7476684285,-6.07,-0.42,6.0845131276
2019-10-28 09:30:00,-3.3932,0.39990000000000003,3.4166835162,2.5368,0.7399,2.6425,-5.93,-0.34,5.9397390515,-3.4232,0.40990000000000004,3.4476537312,-5.96,-0.33,5.9691289147
2019-10-28 10:00:00,-4.3712800000000005,0.07046000000000001,4.3718478302,2.05872,0.60046,2.1445,-6.43,-0.53,6.4518059487,-4.39128,0.08046,4.3920170594,-6.45,-0.52,6.4709272906
2019-10-28 10:30:00,-8.3,-1.22,8.3891835121,0.0,0.0,0.0,-8.3,-1.22,8.3891835121,-8.33,-1.21,8.4174224083,-8.33,-1.21,8.4174224083
2019-10-28 11:00:00,-8.49,-1.3,8.5889522062,0.0,0.0,0.0,-8.49,-1.3,8.5889522062,-8.51,-1.3,8.608722321,-8.51,-1.3,8.608722321
2019-10-28 11:30:00,-8.16,-1.3,8.2629050581,0.0,0.0,0.0,-8.16,-1.3,8.2629050581,-8.18,-1.3,8.2826565787,-8.18,-1.3,8.2826565787
2019-10-28 12:00:00,-8.31,-1.3,8.4110700865,0.0,0.0,0.0,-8.31,-1.3,8.4110700865,-8.33,-1.3,8.4308303268,-8.33,-1.3,8.4308303268
2019-10-28 12:30:00,-3.6810400000000003,0.13928000000000001,3.6836740355,2.32896,0.6792800000000001,2.426,-6.01,-0.54,6.0342108018,-3.71104,0.14928000000000002,3.7140412491,-6.04,-0.53,6.0632087215
2019-10-28 13:00:00,-2.75896,0.37822000000000006,2.7847640205,2.53104,0.7382200000000001,2.6365,-5.29,-0.36,5.3022353776,-2.77896,0.38822,2.8059460882,-5.31,-0.35000000000000003,5.3215223386
2019-10-28 13:30:00,-7.5164,-1.0252,7.5859939362,0.15360000000000001,0.0448,0.16,-7.67,-1.07,7.744275305,-7.5364,-1.0252,7.6058109364,-7.69,-1.07,7.7640839769
2019-10-28 14:00:00,-7.9,-1.1400000000000001,7.9818293642,0.0,0.0,0.0,-7.9,-1.1400000000000001,7.9818293642,-7.92,-1.13,8.0002062473,-7.92,-1.13,8.0002062473
2019-10-28 14:30:00,-7.75,-1.1400000000000001,7.8333964536,0.0,0.0,0.0,-7.75,-1.1400000000000001,7.8333964536,-7.77,-1.13,7.851738661,-7.77,-1.13,7.851738661
