Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 15:00:00,-7.63,-1.02,7.6978763305,0.0,0.0,0.0,-7.63,-1.02,7.6978763305,-7.65,-1.01,7.7163851641,-7.65,-1.01,7.7163851641
2019-10-28 15:30:00,-5.33976,-0.26118,5.3461436428999995,1.23024,0.35882000000000003,1.2815,-6.57,-0.62,6.5991893442,-5.35976,-0.27118000000000003,5.3666158657,-6.59,-0.63,6.6200453171
2019-10-28 16:00:00,-7.73,-0.87,7.7788045354,0.0,0.0,0.0,-7.73,-0.87,7.7788045354,-7.75,-0.87,7.7986793754,-7.75,-0.87,7.7986793754
2019-10-28 16:30:00,-3.39864,0.17998,3.4034022169,2.33136,0.67998,2.4285,-5.73,-0.5,5.7517736395,-3.41864,0.17998,3.4233743952,-5.75,-0.5,5.7716981903
2019-10-28 17:00:00,-3.40848,0.73836,3.4875365805,2.53152,0.73836,2.637,-5.94,0.0,5.94,-3.43848,0.73836,3.5168622663,-5.97,0.0,5.97
2019-10-28 17:30:00,-3.8212800000000002,0.21046,3.8270712366,2.53872,0.74046,2.6445,-6.36,-0.53,6.3820451268,-3.85128,0.08046,3.8521203836,-6.39,-0.66,6.4239940847
2019-10-28 18:00:00,-3.87848,0.51836,3.9129661639,2.53152,0.73836,2.637,-6.41,-0.22,6.4137742399,-3.89848,0.5583600000000001,3.9382625865,-6.43,-0.18,6.4325189467
2019-10-28 18:30:00,-3.61544,0.27508000000000005,3.6258896012,2.55456,0.7450800000000001,2.661,-6.17,-0.47000000000000003,6.1878752411,-3.63544,0.37508,3.6547378839,-6.19,-0.37,6.2010482985
2019-10-28 19:00:00,-3.39432,0.54124,3.4372007506,2.57568,0.75124,2.683,-5.97,-0.21,5.9736923255,-3.39432,1.2312400000000001,3.6107284861,-5.97,0.48,5.9892653974000005
2019-10-28 19:30:00,-5.45576,0.14082,5.4575770677,1.37424,0.40082,1.4315,-6.83,-0.26,6.8349469639,-5.47576,0.15082,5.4778366396,-6.85,-0.25,6.8545605257
2019-10-28 20:00:00,-7.89,-0.68,7.9192487017,0.0,0.0,0.0,-7.89,-0.68,7.9192487017,-7.91,-0.67,7.9383247603000004,-7.91,-0.67,7.9383247603000004
2019-10-28 20:30:00,-7.5,-0.53,7.5187033457,0.0,0.0,0.0,-7.5,-0.53,7.5187033457,-7.52,-0.52,7.537957283,-7.52,-0.52,7.537957283
2019-10-28 21:00:00,-7.02,-0.38,7.0302773772,0.0,0.0,0.0,-7.02,-0.38,7.0302773772,-7.04,-0.37,7.0497163063,-7.04,-0.37,7.0497163063
2019-10-28 21:30:00,-6.69,-0.35000000000000003,6.6991491997,0.0,0.0,0.0,-6.69,-0.35000000000000003,6.6991491997,-6.71,-0.30000000000000004,6.7167030603,-6.71,-0.30000000000000004,6.7167030603
2019-10-28 22:00:00,-6.38,-0.43,6.394474177,0.0,0.0,0.0,-6.38,-0.43,6.394474177,-6.37,-0.13,6.3713263925,-6.37,-0.13,6.3713263925
2019-10-28 22:30:00,-5.87,-0.33,5.879268662,0.0,0.0,0.0,-5.87,-0.33,5.879268662,-5.87,-0.09,5.8706899083,-5.87,-0.09,5.8706899083
2019-10-28 23:00:00,-5.54,-0.23,5.5447723127,0.0,0.0,0.0,-5.54,-0.23,5.5447723127,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2019-10-28 23:30:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2019-10-29 00:00:00,-5.0,-0.27,5.0072846933,0.0,0.0,0.0,-5.0,-0.27,5.0072846933,-5.02,-0.16,5.0225491536,-5.02,-0.16,5.0225491536
2019-10-29 00:30:00,-4.78,-0.22,4.7850600832,0.0,0.0,0.0,-4.78,-0.22,4.7850600832,-4.8100000000000005,0.0,4.8100000000000005,-4.8100000000000005,0.0,4.8100000000000005
2019-10-29 01:00:00,-4.9,-0.33,4.9110996732,0.0,0.0,0.0,-4.9,-0.33,4.9110996732,-4.92,-0.39,4.9354331117,-4.92,-0.39,4.9354331117
2019-10-29 01:30:00,-5.02,-0.33,5.0308349208,0.0,0.0,0.0,-5.02,-0.33,5.0308349208,-5.04,-0.39,5.0550667651,-5.04,-0.39,5.0550667651
2019-10-29 02:00:00,-5.02,-0.25,5.0262212446,0.0,0.0,0.0,-5.02,-0.25,5.0262212446,-5.04,-0.25,5.0461965875,-5.04,-0.25,5.0461965875
2019-10-29 02:30:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.91,-0.29,4.9185566989,-4.91,-0.29,4.9185566989
2019-10-29 03:00:00,-4.85,0.0,4.85,0.0,0.0,0.0,-4.85,0.0,4.85,-4.87,0.0,4.87,-4.87,0.0,4.87
2019-10-29 03:30:00,-4.77,0.0,4.77,0.0,0.0,0.0,-4.77,0.0,4.77,-4.79,0.0,4.79,-4.79,0.0,4.79
2019-10-29 04:00:00,-4.67,-0.31,4.6802777695,0.0,0.0,0.0,-4.67,-0.31,4.6802777695,-4.7,-0.29,4.7089383092,-4.7,-0.29,4.7089383092
2019-10-29 04:30:00,-4.69,-0.39,4.7061874166,0.0,0.0,0.0,-4.69,-0.39,4.7061874166,-4.71,-0.39,4.7261189151,-4.71,-0.39,4.7261189151
2019-10-29 05:00:00,-4.79,-0.22,4.7950495305,0.0,0.0,0.0,-4.79,-0.22,4.7950495305,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2019-10-29 05:30:00,-4.65,-0.22,4.655201392,0.0,0.0,0.0,-4.65,-0.22,4.655201392,-4.67,0.38,4.6854348784,-4.67,0.38,4.6854348784
2019-10-29 06:00:00,-4.98,-0.22,4.9848570692,0.0,0.0,0.0,-4.98,-0.22,4.9848570692,-5.0,-0.22,5.0048376597,-5.0,-0.22,5.0048376597
2019-10-29 06:30:00,-5.65,-0.27,5.6564476485,0.0,0.0,0.0,-5.65,-0.27,5.6564476485,-5.68,-0.27,5.6864136325,-5.68,-0.27,5.6864136325
2019-10-29 07:00:00,-6.09,-0.35000000000000003,6.1000491801,0.0,0.0,0.0,-6.09,-0.35000000000000003,6.1000491801,-6.11,-0.33,6.1189051308,-6.11,-0.33,6.1189051308
2019-10-29 07:30:00,-6.7,-0.56,6.7233622540999995,0.0,0.0,0.0,-6.7,-0.56,6.7233622540999995,-6.72,-0.53,6.7408678966,-6.72,-0.53,6.7408678966
2019-10-29 08:00:00,-2.50272,0.63004,2.5808056494000002,2.29728,0.6700400000000001,2.393,-4.8,-0.04,4.8001666638,-2.52272,0.73004,2.6262282079,-4.82,0.06,4.8203734295
2019-10-29 08:30:00,-6.39464,-0.56052,6.4191590882,0.37536,0.10948000000000001,0.391,-6.77,-0.67,6.8030728351,-6.43464,-0.55052,6.4581471182,-6.8100000000000005,-0.66,6.8419076287
2019-10-29 09:00:00,-7.44,-0.8,7.4828871433,0.0,0.0,0.0,-7.44,-0.8,7.4828871433,-7.44,-0.73,7.4757273894,-7.44,-0.73,7.4757273894
2019-10-29 09:30:00,-7.75,-0.89,7.8009358413,0.0,0.0,0.0,-7.75,-0.89,7.8009358413,-7.78,-0.89,7.8307407057,-7.78,-0.89,7.8307407057
2019-10-29 10:00:00,-7.67,-0.92,7.7249789644,0.0,0.0,0.0,-7.67,-0.92,7.7249789644,-7.69,-0.91,7.7436554675,-7.69,-0.91,7.7436554675
2019-10-29 10:30:00,-7.5,-0.85,7.5480129836,0.0,0.0,0.0,-7.5,-0.85,7.5480129836,-7.52,-0.84,7.566769456,-7.52,-0.84,7.566769456
2019-10-29 11:00:00,-7.43,-0.77,7.4697925005,0.0,0.0,0.0,-7.43,-0.77,7.4697925005,-7.45,-0.77,7.4896862418,-7.45,-0.77,7.4896862418
2019-10-29 11:30:00,-7.6,-0.92,7.6554816961,0.0,0.0,0.0,-7.6,-0.92,7.6554816961,-7.62,-0.91,7.6741449035,-7.62,-0.91,7.6741449035
2019-10-29 12:00:00,-7.58,-0.92,7.6356270207,0.0,0.0,0.0,-7.58,-0.92,7.6356270207,-7.6,-0.91,7.6542863808,-7.6,-0.91,7.6542863808
2019-10-29 12:30:00,-7.42,-0.8300000000000001,7.4662775196,0.0,0.0,0.0,-7.42,-0.8300000000000001,7.4662775196,-7.45,-0.8300000000000001,7.4960923153,-7.45,-0.8300000000000001,7.4960923153
2019-10-29 13:00:00,-7.29,-0.8300000000000001,7.3370975188,0.0,0.0,0.0,-7.29,-0.8300000000000001,7.3370975188,-7.32,-0.8300000000000001,7.3669057276,-7.32,-0.8300000000000001,7.3669057276
2019-10-29 13:30:00,-7.5600000000000005,-0.9,7.6133829537,0.0,0.0,0.0,-7.5600000000000005,-0.9,7.6133829537,-7.59,-0.89,7.6420023554,-7.59,-0.89,7.6420023554
2019-10-29 14:00:00,-7.73,-0.92,7.7845552217,0.0,0.0,0.0,-7.73,-0.92,7.7845552217,-7.75,-0.92,7.8044154169,-7.75,-0.92,7.8044154169
2019-10-29 14:30:00,-7.66,-0.9,7.7126908404000005,0.0,0.0,0.0,-7.66,-0.9,7.7126908404000005,-7.69,-0.89,7.741330635,-7.69,-0.89,7.741330635
2019-10-29 15:00:00,-6.82296,-0.66378,6.8551722845,0.46704,0.13622,0.48650000000000004,-7.29,-0.8,7.3337643813,-6.84296,-0.64378,6.8731764309,-7.31,-0.78,7.3514964463
2019-10-29 15:30:00,-2.90608,0.5190600000000001,2.9520711797,2.53392,0.73906,2.6395,-5.44,-0.22,5.444446712,-2.9260800000000002,0.5190600000000001,2.9717616745,-5.46,-0.22,5.4644304369
2019-10-29 16:00:00,-2.7138400000000003,0.56388,2.7718023378,2.51616,0.7338800000000001,2.621,-5.23,-0.17,5.2327621769,-2.73384,0.67388,2.8156696184000003,-5.25,-0.06,5.2503428459
2019-10-29 16:30:00,-2.76944,0.9280800000000001,2.9208098877,2.53056,0.7380800000000001,2.636,-5.3,0.19,5.3034045669,-2.78944,0.9980800000000001,2.9626237021,-5.32,0.26,5.3263495942
2019-10-29 17:00:00,-3.12104,1.03928,3.2895278689,2.56896,0.7492800000000001,2.676,-5.69,0.29,5.6973853652,-3.15104,1.03928,3.3180048222,-5.72,0.29,5.7273466806
2019-10-29 17:30:00,-3.49864,1.03998,3.64993702,2.5713600000000003,0.7499800000000001,2.6785,-6.07,0.29,6.0769235638,-3.51864,1.03998,3.6691124063,-6.09,0.29,6.0969008521
2019-10-29 18:00:00,-3.4424,1.0618,3.602434871,2.5776,0.7518,2.685,-6.02,0.31,6.0279764432,-3.4624,1.0818,3.6274653685000002,-6.04,0.33,6.0490081832
2019-10-29 18:30:00,-3.41912,1.14984,3.6072861822,2.57088,0.7498400000000001,2.678,-5.99,0.4,6.0033407366,-3.43912,1.16984,3.6326398115,-6.01,0.42,6.0246576666
2019-10-29 19:00:00,-3.44344,1.05858,3.6024811797,2.56656,0.74858,2.6734999999999998,-6.01,0.31,6.0179896976,-3.47344,1.06858,3.6340953001000003,-6.04,0.32,6.0484708811
2019-10-29 19:30:00,-7.9944,-0.44920000000000004,8.0070101786,0.1056,0.0308,0.11,-8.1,-0.48,8.1142097582,-8.0144,-0.43920000000000003,8.0264253563,-8.12,-0.47000000000000003,8.1335908429
2019-10-29 20:00:00,-7.83,-0.44,7.8423529632,0.0,0.0,0.0,-7.83,-0.44,7.8423529632,-7.85,-0.44,7.8623215401,-7.85,-0.44,7.8623215401
2019-10-29 20:30:00,-7.63,-0.44,7.6426762327999995,0.0,0.0,0.0,-7.63,-0.44,7.6426762327999995,-7.65,-0.44,7.6626431471,-7.65,-0.44,7.6626431471
2019-10-29 21:00:00,-7.19,-0.34,7.1980344539,0.0,0.0,0.0,-7.19,-0.34,7.1980344539,-7.21,-0.33,7.2175480601,-7.21,-0.33,7.2175480601
2019-10-29 21:30:00,-6.92,-0.36,6.9293578346,0.0,0.0,0.0,-6.92,-0.36,6.9293578346,-6.95,-0.35000000000000003,6.9588073691000005,-6.95,-0.35000000000000003,6.9588073691000005
2019-10-29 22:00:00,-6.55,-0.31,6.5573317744,0.0,0.0,0.0,-6.55,-0.31,6.5573317744,-6.57,-0.30000000000000004,6.5768457485,-6.57,-0.30000000000000004,6.5768457485
2019-10-29 22:30:00,-6.12,-0.26,6.1255203861,0.0,0.0,0.0,-6.12,-0.26,6.1255203861,-6.15,-0.25,6.1550792034,-6.15,-0.25,6.1550792034
2019-10-29 23:00:00,-5.71,-0.24,5.7150415572,0.0,0.0,0.0,-5.71,-0.24,5.7150415572,-5.73,-0.23,5.734614198,-5.73,-0.23,5.734614198
2019-10-29 23:30:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2019-10-30 00:00:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2019-10-30 00:30:00,-5.08,-0.24,5.0856661314,0.0,0.0,0.0,-5.08,-0.24,5.0856661314,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2019-10-30 01:00:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.24,-0.23,5.245045281,-5.24,-0.23,5.245045281
2019-10-30 01:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2019-10-30 02:00:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2019-10-30 02:30:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2019-10-30 03:00:00,-5.17,-0.38,5.1839463732,0.0,0.0,0.0,-5.17,-0.38,5.1839463732,-5.15,-0.06,5.1503495027,-5.15,-0.06,5.1503495027
2019-10-30 03:30:00,-5.11,-0.8300000000000001,5.1769682247,0.0,0.0,0.0,-5.11,-0.8300000000000001,5.1769682247,-5.0,0.52,5.0269672766,-5.0,0.52,5.0269672766
2019-10-30 04:00:00,-4.99,-0.8300000000000001,5.0585571065,0.0,0.0,0.0,-4.99,-0.8300000000000001,5.0585571065,-4.88,0.52,4.9076267177,-4.88,0.52,4.9076267177
2019-10-30 04:30:00,-4.97,-0.42,4.9877149077,0.0,0.0,0.0,-4.97,-0.42,4.9877149077,-4.95,0.03,4.9500909083,-4.95,0.03,4.9500909083
2019-10-30 05:00:00,-5.01,-0.22,5.014828013,0.0,0.0,0.0,-5.01,-0.22,5.014828013,-5.03,-0.22,5.0348088345,-5.03,-0.22,5.0348088345
2019-10-30 05:30:00,-5.01,-0.72,5.0614721179,0.0,0.0,0.0,-5.01,-0.72,5.0614721179,-5.01,0.52,5.0369137376,-5.01,0.52,5.0369137376
2019-10-30 06:00:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2019-10-30 06:30:00,-1.592,1.1015,1.9359148354000002,2.268,0.6615,2.3625,-3.86,0.44,3.8849967825,-1.612,1.1015,1.9523950036,-3.88,0.44,3.9048687558
2019-10-30 07:00:00,-5.70408,-0.22744000000000003,5.708612581,0.38592000000000004,0.11256000000000001,0.402,-6.09,-0.34,6.0994835847,-5.72408,-0.22744000000000003,5.7285967566,-6.11,-0.34,6.1194525899
2019-10-30 07:30:00,-7.05,-0.65,7.0799011293,0.0,0.0,0.0,-7.05,-0.65,7.0799011293,-7.06,-0.63,7.0880533294,-7.06,-0.63,7.0880533294
2019-10-30 08:00:00,-7.49,-0.8300000000000001,7.535847663,0.0,0.0,0.0,-7.49,-0.8300000000000001,7.535847663,-7.51,-0.8200000000000001,7.5546343393,-7.51,-0.8200000000000001,7.5546343393
2019-10-30 08:30:00,-4.95608,-0.19344000000000003,4.9598536269,1.39392,0.40656000000000003,1.452,-6.35,-0.6000000000000001,6.3782834681,-4.98608,-0.21344000000000002,4.9906462908,-6.38,-0.62,6.410054602
2019-10-30 09:00:00,-6.89648,-0.6681400000000001,6.9287695481,0.38352,0.11186000000000001,0.3995,-7.28,-0.78,7.321666477,-6.92648,-0.6581400000000001,6.9576773028000005,-7.31,-0.77,7.3504421636
2019-10-30 09:30:00,-7.55,-0.88,7.6011117608,0.0,0.0,0.0,-7.55,-0.88,7.6011117608,-7.57,-0.87,7.6198293944,-7.57,-0.87,7.6198293944
2019-10-30 10:00:00,-7.49,-0.88,7.5415184147000005,0.0,0.0,0.0,-7.49,-0.88,7.5415184147000005,-7.52,-0.87,7.5701585188,-7.52,-0.87,7.5701585188
2019-10-30 10:30:00,-7.62,-0.96,7.6802343714,0.0,0.0,0.0,-7.62,-0.96,7.6802343714,-7.64,-0.9500000000000001,7.6988375746,-7.64,-0.9500000000000001,7.6988375746
2019-10-30 11:00:00,-7.64,-0.99,7.703875648,0.0,0.0,0.0,-7.64,-0.99,7.703875648,-7.66,-0.98,7.7224348492,-7.66,-0.98,7.7224348492
2019-10-30 11:30:00,-7.61,-0.99,7.6741253573,0.0,0.0,0.0,-7.61,-0.99,7.6741253573,-7.63,-0.98,7.6926783372,-7.63,-0.98,7.6926783372
2019-10-30 12:00:00,-7.67,-1.02,7.7375254442,0.0,0.0,0.0,-7.67,-1.02,7.7375254442,-7.69,-1.02,7.7573513521,-7.69,-1.02,7.7573513521
2019-10-30 12:30:00,-7.8,-0.97,7.8600826968,0.0,0.0,0.0,-7.8,-0.97,7.8600826968,-7.82,-0.96,7.8787054774000005,-7.82,-0.96,7.8787054774000005
2019-10-30 13:00:00,-7.51,-0.9,7.5637358494,0.0,0.0,0.0,-7.51,-0.9,7.5637358494,-7.53,-0.89,7.5824138637,-7.53,-0.89,7.5824138637
2019-10-30 13:30:00,-7.55,-0.87,7.5999605262,0.0,0.0,0.0,-7.55,-0.87,7.5999605262,-7.57,-0.86,7.6186941138,-7.57,-0.86,7.6186941138
2019-10-30 14:00:00,-7.61,-0.97,7.6715708952,0.0,0.0,0.0,-7.61,-0.97,7.6715708952,-7.63,-0.96,7.6901560452,-7.63,-0.96,7.6901560452
2019-10-30 14:30:00,-3.8293600000000003,0.28352000000000005,3.8398413509,2.00064,0.58352,2.084,-5.83,-0.30000000000000004,5.8377135935,-3.85936,0.30352,3.871276792,-5.86,-0.28,5.866685606
2019-10-30 15:00:00,-0.8357600000000001,1.20082,1.4630322792000001,3.53424,1.03082,3.6814999999999998,-4.37,0.17,4.3733053861,-0.8457600000000001,1.3908200000000002,1.6277869179,-4.38,0.36,4.3947696185
2019-10-30 15:30:00,-0.77248,1.31886,1.5284361452000002,3.52752,1.02886,3.6745,-4.3,0.29,4.3097679752,-0.7924800000000001,1.3288600000000002,1.5472212026999999,-4.32,0.30000000000000004,4.3304041382000005
2019-10-30 16:00:00,-0.86392,1.34844,1.6014519037000001,3.52608,1.02844,3.673,-4.39,0.32,4.4016474189,-0.89392,1.35844,1.6261771736,-4.42,0.33,4.432301885
2019-10-30 16:30:00,-1.092,1.419,1.7905376288000001,3.528,1.029,3.675,-4.62,0.39,4.6364318177,-1.1219999999999999,1.419,1.8089900497,-4.65,0.39,4.6663261781
2019-10-30 17:00:00,-1.54152,1.41914,2.095290493,3.52848,1.02914,3.6755,-5.07,0.39,5.0849778761,-1.57152,1.41914,2.1174591968,-5.1,0.39,5.1148900281
2019-10-30 17:30:00,-1.82104,1.4592800000000001,2.3335991087,3.52896,1.02928,3.676,-5.35,0.43,5.367252556,-1.85104,1.4592800000000001,2.3570844703000002,-5.38,0.43,5.3971566588
2019-10-30 18:00:00,-1.6472,1.5204,2.2416253032,3.5328,1.0304,3.68,-5.18,0.49,5.2031240616,-1.6772,1.5304,2.270489815,-5.21,0.5,5.2339373324
2019-10-30 18:30:00,-1.52576,1.61082,2.2187123856,3.53424,1.03082,3.6814999999999998,-5.06,0.58,5.0931326313,-1.55576,1.6208200000000001,2.2466523207,-5.09,0.59,5.1240804053
2019-10-30 19:00:00,-1.46576,1.5708199999999999,2.1484710494,3.53424,1.03082,3.6814999999999998,-5.0,0.54,5.0290754618,-1.48576,1.5808200000000001,2.1694410916,-5.02,0.55,5.0500396038
2019-10-30 19:30:00,-1.30336,1.65152,2.1038691975,3.5366400000000002,1.03152,3.684,-4.84,0.62,4.8795491595,-1.32336,1.65152,2.1163175565,-4.86,0.62,4.8993877168
2019-10-30 20:00:00,-1.62576,1.48332,2.2007575514,3.2342400000000002,0.94332,3.3689999999999998,-4.86,0.54,4.8899079746,-1.65576,1.49332,2.229696347,-4.89,0.55,4.9208332628
2019-10-30 20:30:00,-7.57,-0.48,7.5852027,0.0,0.0,0.0,-7.57,-0.48,7.5852027,-7.59,-0.47000000000000003,7.6045381188,-7.59,-0.47000000000000003,7.6045381188
2019-10-30 21:00:00,-7.29,-0.46,7.3044986139,0.0,0.0,0.0,-7.29,-0.46,7.3044986139,-7.32,-0.45,7.3338189233,-7.32,-0.45,7.3338189233
2019-10-30 21:30:00,-7.06,-0.46,7.0749699646,0.0,0.0,0.0,-7.06,-0.46,7.0749699646,-7.08,-0.45,7.0942864335,-7.08,-0.45,7.0942864335
2019-10-30 22:00:00,-6.63,-0.37,6.6403162575,0.0,0.0,0.0,-6.63,-0.37,6.6403162575,-6.65,-0.36,6.6597372321,-6.65,-0.36,6.6597372321
2019-10-30 22:30:00,-6.27,-0.4,6.2827462148,0.0,0.0,0.0,-6.27,-0.4,6.2827462148,-6.28,-0.36,6.2903100083,-6.28,-0.36,6.2903100083
2019-10-30 23:00:00,-5.76,-0.51,5.7825340466,0.0,0.0,0.0,-5.76,-0.51,5.7825340466,-5.74,-0.07,5.7404268134,-5.74,-0.07,5.7404268134
2019-10-30 23:30:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2019-10-31 00:00:00,-5.19,-0.25,5.1960177059,0.0,0.0,0.0,-5.19,-0.25,5.1960177059,-5.21,-0.25,5.2159946319,-5.21,-0.25,5.2159946319
2019-10-31 00:30:00,-5.16,-0.27,5.1670591249,0.0,0.0,0.0,-5.16,-0.27,5.1670591249,-5.18,-0.27,5.1870319066,-5.18,-0.27,5.1870319066
2019-10-31 01:00:00,-5.26,-0.24,5.2654724384,0.0,0.0,0.0,-5.26,-0.24,5.2654724384,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2019-10-31 01:30:00,-5.4,-0.27,5.4067457865,0.0,0.0,0.0,-5.4,-0.27,5.4067457865,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2019-10-31 02:00:00,-5.29,-0.32,5.299669801,0.0,0.0,0.0,-5.29,-0.32,5.299669801,-5.3,-0.16,5.3024145443,-5.3,-0.16,5.3024145443
2019-10-31 02:30:00,-5.16,-0.24,5.16557838,0.0,0.0,0.0,-5.16,-0.24,5.16557838,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2019-10-31 03:00:00,-5.03,-0.24,5.0357223911,0.0,0.0,0.0,-5.03,-0.24,5.0357223911,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2019-10-31 03:30:00,-4.96,-0.24,4.9658030569000005,0.0,0.0,0.0,-4.96,-0.24,4.9658030569000005,-4.98,-0.24,4.9857797784999995,-4.98,-0.24,4.9857797784999995
2019-10-31 04:00:00,-4.87,-0.24,4.8759101714,0.0,0.0,0.0,-4.87,-0.24,4.8759101714,-4.9,-0.24,4.9058740302,-4.9,-0.24,4.9058740302
2019-10-31 04:30:00,-4.82,-0.25,4.8264790479,0.0,0.0,0.0,-4.82,-0.25,4.8264790479,-4.85,-0.26,4.8569640723,-4.85,-0.26,4.8569640723
2019-10-31 05:00:00,-4.85,-0.30000000000000004,4.8592694924,0.0,0.0,0.0,-4.85,-0.30000000000000004,4.8592694924,-4.87,-0.28,4.8780426402,-4.87,-0.28,4.8780426402
2019-10-31 05:30:00,-4.92,-0.30000000000000004,4.9291378556000005,0.0,0.0,0.0,-4.92,-0.30000000000000004,4.9291378556000005,-4.94,-0.07,4.9404959265,-4.94,-0.07,4.9404959265
2019-10-31 06:00:00,-5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,-5.42,-0.30000000000000004,5.4282962336,-5.44,-0.29,5.4477242955000005,-5.44,-0.29,5.4477242955000005
2019-10-31 06:30:00,-6.21,-0.9,6.2748784849,0.0,0.0,0.0,-6.21,-0.9,6.2748784849,-6.13,-0.02,6.1300326263,-6.13,-0.02,6.1300326263
2019-10-31 07:00:00,-6.77,-0.87,6.8256721281,0.0,0.0,0.0,-6.77,-0.87,6.8256721281,-6.76,-0.76,6.8025877429,-6.76,-0.76,6.8025877429
2019-10-31 07:30:00,-7.21,-0.85,7.2599311291,0.0,0.0,0.0,-7.21,-0.85,7.2599311291,-7.23,-0.81,7.2752319551,-7.23,-0.81,7.2752319551
2019-10-31 08:00:00,-7.62,-0.96,7.6802343714,0.0,0.0,0.0,-7.62,-0.96,7.6802343714,-7.63,-0.93,7.68646863,-7.63,-0.93,7.68646863
2019-10-31 08:30:00,-7.91,-1.03,7.9767787985,0.0,0.0,0.0,-7.91,-1.03,7.9767787985,-7.93,-1.03,7.9966117825000005,-7.93,-1.03,7.9966117825000005
2019-10-31 09:00:00,-8.17,-1.1,8.243718821,0.0,0.0,0.0,-8.17,-1.1,8.243718821,-8.19,-1.09,8.2622151993,-8.19,-1.09,8.2622151993
2019-10-31 09:30:00,-8.22,-1.1400000000000001,8.298674593,0.0,0.0,0.0,-8.22,-1.1400000000000001,8.298674593,-8.24,-1.13,8.3171208961,-8.24,-1.13,8.3171208961
2019-10-31 10:00:00,-8.28,-1.26,8.3753208894,0.0,0.0,0.0,-8.28,-1.26,8.3753208894,-8.3,-1.25,8.3935987514,-8.3,-1.25,8.3935987514
2019-10-31 10:30:00,-8.28,-1.31,8.3829887272,0.0,0.0,0.0,-8.28,-1.31,8.3829887272,-8.3,-1.3,8.4011903918,-8.3,-1.3,8.4011903918
2019-10-31 11:00:00,-8.4,-1.3599999999999999,8.5093830564,0.0,0.0,0.0,-8.4,-1.3599999999999999,8.5093830564,-8.42,-1.35,8.5275377454,-8.42,-1.35,8.5275377454
2019-10-31 11:30:00,-8.35,-1.33,8.4552587187,0.0,0.0,0.0,-8.35,-1.33,8.4552587187,-8.38,-1.33,8.4848865638,-8.38,-1.33,8.4848865638
2019-10-31 12:00:00,-8.27,-1.25,8.3639344809,0.0,0.0,0.0,-8.27,-1.25,8.3639344809,-8.29,-1.24,8.3822252415,-8.29,-1.24,8.3822252415
2019-10-31 12:30:00,-7.26096,-0.97028,7.3255022626,0.47904,0.13972,0.499,-7.74,-1.11,7.8191879374,-7.28096,-0.9502800000000001,7.3427113929,-7.76,-1.09,7.8361789158
2019-10-31 13:00:00,-1.0444,0.9283,1.3973232446,3.5256,1.0283,3.6725,-4.57,-0.1,4.571093961,-1.0644,1.0183,1.4730520188,-4.59,-0.01,4.5900108932
2019-10-31 13:30:00,-1.07696,0.9992200000000001,1.4691097474,3.56304,1.03922,3.7115,-4.64,-0.04,4.6401724106,-1.10696,1.09922,1.5600144390000001,-4.67,0.06,4.6703854231
2019-10-31 14:00:00,-1.16952,0.82264,1.4298648887,3.54048,1.03264,3.688,-4.71,-0.21,4.7146792044,-1.18952,1.03264,1.5752152869,-4.73,0.0,4.73
2019-10-31 14:30:00,-1.03536,1.26802,1.6370232283,3.5246399999999998,1.02802,3.6715,-4.5600000000000005,0.24,4.5663114217,-1.06536,1.26802,1.6561602127000001,-4.59,0.24,4.596270227
2019-10-31 15:00:00,-1.20064,1.26648,1.7451383899000001,3.51936,1.02648,3.666,-4.72,0.24,4.7260977561,-1.23064,1.26648,1.7659123421,-4.75,0.24,4.7560592932
2019-10-31 15:30:00,-1.39064,0.88648,1.649159301,3.51936,1.02648,3.666,-4.91,-0.14,4.9119955212,-1.36064,1.50648,2.0299810837,-4.88,0.48,4.9035497346
2019-10-31 16:00:00,-1.26872,1.28704,1.8072416551,3.52128,1.02704,3.668,-4.79,0.26,4.7970511775,-1.28872,1.29704,1.8284178952999999,-4.8100000000000005,0.27,4.8175720026
2019-10-31 16:30:00,-1.52512,1.27684,1.9890478627000001,3.55488,1.03684,3.7030000000000003,-5.08,0.24,5.0856661314,-1.55512,1.27684,2.0121427882,-5.11,0.24,5.1156329032
2019-10-31 17:00:00,-1.7941600000000002,1.31712,2.2257167834000002,3.55584,1.03712,3.7039999999999997,-5.35,0.28,5.3573220922,-1.82416,1.31712,2.2499699554,-5.38,0.28,5.3872813181
2019-10-31 17:30:00,-1.75392,1.39844,2.2431829618,3.52608,1.02844,3.673,-5.28,0.37,5.2929481388,-1.77392,1.4084400000000001,2.2650596902,-5.3,0.38,5.3136051792
2019-10-31 18:00:00,-1.39264,1.51048,2.0545062667,3.56736,1.04048,3.716,-4.96,0.47000000000000003,4.9822183814,-1.4126400000000001,1.51048,2.0681154707,-4.98,0.47000000000000003,5.0021295465
2019-10-31 18:30:00,-1.21112,1.5738400000000001,1.9858962712000001,3.57888,1.04384,3.7279999999999998,-4.79,0.53,4.819232304,-1.23112,1.6338400000000002,2.0457491537,-4.8100000000000005,0.59,4.8460499378
2019-10-31 19:00:00,-1.22744,1.56908,1.9921398043,3.56256,1.03908,3.711,-4.79,0.53,4.819232304,-1.25744,1.58908,2.0264083004,-4.82,0.55,4.8512781821
2019-10-31 19:30:00,-7.63792,-0.62856,7.6637399225,0.14208,0.041440000000000005,0.148,-7.78,-0.67,7.8087963221,-7.64792,-0.5585600000000001,7.6682898745,-7.79,-0.6000000000000001,7.813072379
2019-10-31 20:00:00,-3.7382400000000002,0.65468,3.7951342796,2.14176,0.62468,2.231,-5.88,0.03,5.8800765301,-3.75824,0.66468,3.8165648691,-5.9,0.04,5.9001355917
2019-10-31 20:30:00,-0.7520800000000001,1.62606,1.7915622931000001,3.51792,1.02606,3.6645,-4.27,0.6000000000000001,4.3119485155,-0.7820800000000001,1.63606,1.813378463,-4.3,0.61,4.3430519223
2019-10-31 21:00:00,-7.06048,-0.49264,7.0776459363,0.05952,0.01736,0.062,-7.12,-0.51,7.1382420805,-7.07048,-0.44264000000000003,7.0843219577,-7.13,-0.46,7.1448233008
2019-10-31 21:30:00,-6.9,-0.37,6.9099131688,0.0,0.0,0.0,-6.9,-0.37,6.9099131688,-6.92,-0.36,6.9293578346,-6.92,-0.36,6.9293578346
2019-10-31 22:00:00,-6.5600000000000005,-0.37,6.5704261658,0.0,0.0,0.0,-6.5600000000000005,-0.37,6.5704261658,-6.59,-0.36,6.5998257553,-6.59,-0.36,6.5998257553
2019-10-31 22:30:00,-6.13,-0.31,6.137833494,0.0,0.0,0.0,-6.13,-0.31,6.137833494,-6.15,-0.30000000000000004,6.1573127255,-6.15,-0.30000000000000004,6.1573127255
2019-10-31 23:00:00,-5.77,-0.31,5.7783215556,0.0,0.0,0.0,-5.77,-0.31,5.7783215556,-5.79,-0.30000000000000004,5.7977668115,-5.79,-0.30000000000000004,5.7977668115
2019-10-31 23:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2019-11-01 00:00:00,-5.2,-0.33,5.2104606322,0.0,0.0,0.0,-5.2,-0.33,5.2104606322,-5.22,-0.23,5.2250645929,-5.22,-0.23,5.2250645929
2019-11-01 00:30:00,-5.12,-0.86,5.1917241837,0.0,0.0,0.0,-5.12,-0.86,5.1917241837,-5.02,0.35000000000000003,5.0321864035,-5.02,0.35000000000000003,5.0321864035
2019-11-01 01:00:00,-5.18,-0.25,5.1860293096,0.0,0.0,0.0,-5.18,-0.25,5.1860293096,-5.21,-0.24,5.2155249017,-5.21,-0.24,5.2155249017
2019-11-01 01:30:00,-5.26,-0.25,5.2659377133,0.0,0.0,0.0,-5.26,-0.25,5.2659377133,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2019-11-01 02:00:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.22,5.1646877931,-5.16,-0.22,5.1646877931
2019-11-01 02:30:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2019-11-01 03:00:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2019-11-01 03:30:00,-4.78,-0.23,4.7855302736,0.0,0.0,0.0,-4.78,-0.23,4.7855302736,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2019-11-01 04:00:00,-4.78,-0.23,4.7855302736,0.0,0.0,0.0,-4.78,-0.23,4.7855302736,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2019-11-01 04:30:00,-4.67,0.0,4.67,0.0,0.0,0.0,-4.67,0.0,4.67,-4.69,-0.22,4.6951570794,-4.69,-0.22,4.6951570794
2019-11-01 05:00:00,-4.83,-0.23,4.8354730896,0.0,0.0,0.0,-4.83,-0.23,4.8354730896,-4.85,-0.22,4.8549871267,-4.85,-0.22,4.8549871267
2019-11-01 05:30:00,-4.87,-0.5700000000000001,4.9032438242000005,0.0,0.0,0.0,-4.87,-0.5700000000000001,4.9032438242000005,-4.87,0.54,4.8998469364,-4.87,0.54,4.8998469364
2019-11-01 06:00:00,-5.26,-0.24,5.2654724384,0.0,0.0,0.0,-5.26,-0.24,5.2654724384,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2019-11-01 06:30:00,0.34688,1.65534,1.6912942529000001,3.20688,0.9353400000000001,3.3405,-2.86,0.72,2.9492371895,0.31688000000000005,1.65534,1.6853971194000001,-2.89,0.72,2.978338463
2019-11-01 07:00:00,0.45456,1.60508,1.6682046038,3.51456,1.02508,3.661,-3.06,0.58,3.1144823005,0.42456000000000005,1.61508,1.6699504783,-3.09,0.59,3.1458226269
2019-11-01 07:30:00,-6.1328,-0.5104000000000001,6.1540022749,0.30720000000000003,0.0896,0.32,-6.44,-0.6000000000000001,6.4678899187,-6.1528,-0.48040000000000005,6.1715259053,-6.46,-0.5700000000000001,6.485098303
2019-11-01 08:00:00,-7.49,-0.96,7.5512714161,0.0,0.0,0.0,-7.49,-0.96,7.5512714161,-7.51,-0.9500000000000001,7.569848083,-7.51,-0.9500000000000001,7.569848083
2019-11-01 08:30:00,-8.05,-1.13,8.128923668,0.0,0.0,0.0,-8.05,-1.13,8.128923668,-8.07,-1.13,8.1487299624,-8.07,-1.13,8.1487299624
2019-11-01 09:00:00,-8.21,-1.17,8.2929488121,0.0,0.0,0.0,-8.21,-1.17,8.2929488121,-8.24,-1.17,8.3226498184,-8.24,-1.17,8.3226498184
2019-11-01 09:30:00,-8.42,-1.28,8.5167364642,0.0,0.0,0.0,-8.42,-1.28,8.5167364642,-8.44,-1.27,8.5350161101,-8.44,-1.27,8.5350161101
2019-11-01 10:00:00,-8.29,-1.25,8.3837103958,0.0,0.0,0.0,-8.29,-1.25,8.3837103958,-8.32,-1.24,8.4118963379,-8.32,-1.24,8.4118963379
2019-11-01 10:30:00,-8.33,-1.27,8.4262565828,0.0,0.0,0.0,-8.33,-1.27,8.4262565828,-8.35,-1.26,8.4445307744,-8.35,-1.26,8.4445307744
2019-11-01 11:00:00,-8.41,-1.32,8.5129607071,0.0,0.0,0.0,-8.41,-1.32,8.5129607071,-8.43,-1.31,8.5311781133,-8.43,-1.31,8.5311781133
2019-11-01 11:30:00,-8.45,-1.3900000000000001,8.5635623429,0.0,0.0,0.0,-8.45,-1.3900000000000001,8.5635623429,-8.47,-1.38,8.5816839839,-8.47,-1.38,8.5816839839
2019-11-01 12:00:00,-8.4,-1.28,8.4969641637,0.0,0.0,0.0,-8.4,-1.28,8.4969641637,-8.43,-1.27,8.525127565,-8.43,-1.27,8.525127565
2019-11-01 12:30:00,-5.51896,-0.44928,5.5372169905,1.51104,0.44072000000000006,1.574,-7.03,-0.89,7.08611318,-5.54896,-0.41928000000000004,5.5647778752,-7.06,-0.86,7.1121867242
2019-11-01 13:00:00,-1.4488,0.7641,1.6379469619,3.5112,1.0241,3.6575,-4.96,-0.26,4.9668098413,-1.4588,0.8641000000000001,1.6955135653000002,-4.97,-0.16,4.9725747858
2019-11-01 13:30:00,-1.3524,1.2918,1.870222714,3.5376000000000003,1.0318,3.685,-4.89,0.26,4.8969071872,-1.3724,1.2918,1.8847357905000002,-4.91,0.26,4.9168790915
2019-11-01 14:00:00,-1.2284,1.2812999999999999,1.7750200703,3.5016,1.0213,3.6475,-4.73,0.26,4.7371404877,-1.2584,1.2812999999999999,1.7959120942,-4.76,0.26,4.7670955518
2019-11-01 14:30:00,-1.04704,1.24878,1.6296454369000002,3.49296,1.01878,3.6385,-4.54,0.23,4.5458222579,-1.06704,1.25878,1.6501822475,-4.5600000000000005,0.24,4.5663114217
2019-11-01 15:00:00,-6.99976,-0.7761800000000001,7.0426625256,0.39024000000000003,0.11382,0.40650000000000003,-7.39,-0.89,7.4433997609,-7.01976,-0.7661800000000001,7.0614490191,-7.41,-0.88,7.4620707582
2019-11-01 15:30:00,-7.6,-0.97,7.6616512581,0.0,0.0,0.0,-7.6,-0.97,7.6616512581,-7.62,-0.96,7.6802343714,-7.62,-0.96,7.6802343714
2019-11-01 16:00:00,-7.64,-0.9500000000000001,7.6988375746,0.0,0.0,0.0,-7.64,-0.9500000000000001,7.6988375746,-7.66,-0.9400000000000001,7.7174607223,-7.66,-0.9400000000000001,7.7174607223
2019-11-01 16:30:00,-1.44264,0.7429800000000001,1.6227228506,3.26736,0.95298,3.4035,-4.71,-0.21,4.7146792044,-1.40264,1.50298,2.0558083203,-4.67,0.55,4.7022760446
2019-11-01 17:00:00,-1.03168,1.45076,1.7801876867000002,3.56832,1.04076,3.717,-4.6,0.41000000000000003,4.6182355938,-1.06168,1.46076,1.8058195369,-4.63,0.42,4.6490106474
2019-11-01 17:30:00,-1.2912,1.5309,2.0027112248,3.5688,1.0409,3.7175000000000002,-4.86,0.49,4.8846391882999995,-1.3112,1.5409000000000002,2.0232691986,-4.88,0.5,4.9055478797
2019-11-01 18:00:00,-1.1497600000000001,1.57382,1.949065789,3.51024,1.02382,3.6565000000000003,-4.66,0.55,4.6923448296,-1.17976,1.58382,1.9749226441,-4.69,0.56,4.7233145142
2019-11-01 18:30:00,-1.036,1.6320000000000001,1.9330597508,3.504,1.022,3.65,-4.54,0.61,4.5807968739,-1.066,1.6320000000000001,1.9493024393,-4.57,0.61,4.6105314227
2019-11-01 19:00:00,-0.8092,1.6569,1.8439420408,3.5208,1.0269,3.6675,-4.33,0.63,4.3755913886,-0.8292,1.6669,1.8617540788,-4.35,0.64,4.3968284024
2019-11-01 19:30:00,-7.10064,-0.38352,7.1109898045,0.15936,0.04648,0.166,-7.26,-0.43,7.2727230114,-7.14064,-0.43352,7.153787752,-7.3,-0.48,7.3157638015
2019-11-01 20:00:00,-7.26,-0.5700000000000001,7.2823416564,0.0,0.0,0.0,-7.26,-0.5700000000000001,7.2823416564,-7.3,-0.56,7.3214479442,-7.3,-0.56,7.3214479442
2019-11-01 20:30:00,-7.07,-0.54,7.0905923589,0.0,0.0,0.0,-7.07,-0.54,7.0905923589,-7.09,-0.53,7.1097819938,-7.09,-0.53,7.1097819938
2019-11-01 21:00:00,-6.87,-0.52,6.8896516603,0.0,0.0,0.0,-6.87,-0.52,6.8896516603,-6.9,-0.51,6.9188221541,-6.9,-0.51,6.9188221541
2019-11-01 21:30:00,-6.6,-0.35000000000000003,6.6092737876,0.0,0.0,0.0,-6.6,-0.35000000000000003,6.6092737876,-6.65,-0.5700000000000001,6.6743838667,-6.65,-0.5700000000000001,6.6743838667
2019-11-01 22:00:00,-6.29,0.16,6.2920346471,0.0,0.0,0.0,-6.29,0.16,6.2920346471,-6.44,-0.98,6.5141384695,-6.44,-0.98,6.5141384695
2019-11-01 22:30:00,-6.03,-0.41000000000000003,6.0439225673,0.0,0.0,0.0,-6.03,-0.41000000000000003,6.0439225673,-6.05,-0.4,6.0632087215,-6.05,-0.4,6.0632087215
2019-11-01 23:00:00,-5.67,-0.36,5.6814170768,0.0,0.0,0.0,-5.67,-0.36,5.6814170768,-5.7,-0.35000000000000003,5.7107355043,-5.7,-0.35000000000000003,5.7107355043
2019-11-01 23:30:00,-5.39,-0.33,5.4000925918,0.0,0.0,0.0,-5.39,-0.33,5.4000925918,-5.41,-0.32,5.4194556922,-5.41,-0.32,5.4194556922
2019-11-02 00:00:00,-5.23,-0.36,5.2423754158,0.0,0.0,0.0,-5.23,-0.36,5.2423754158,-5.25,-0.35000000000000003,5.2616537324,-5.25,-0.35000000000000003,5.2616537324
2019-11-02 00:30:00,-4.89,-0.36,4.9032336269000005,0.0,0.0,0.0,-4.89,-0.36,4.9032336269000005,-4.91,-0.37,4.9239212016,-4.91,-0.37,4.9239212016
2019-11-02 01:00:00,-4.94,-0.39,4.9553708237,0.0,0.0,0.0,-4.94,-0.39,4.9553708237,-4.96,-0.37,4.9737812578,-4.96,-0.37,4.9737812578
2019-11-02 01:30:00,-5.01,-0.32,5.020209159,0.0,0.0,0.0,-5.01,-0.32,5.020209159,-5.03,-0.31,5.0395436301,-5.03,-0.31,5.0395436301
2019-11-02 02:00:00,-4.98,-0.32,4.9902705337,0.0,0.0,0.0,-4.98,-0.32,4.9902705337,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2019-11-02 02:30:00,-4.63,-0.24,4.6362161296,0.0,0.0,0.0,-4.63,-0.24,4.6362161296,-4.65,-0.24,4.6561894291,-4.65,-0.24,4.6561894291
2019-11-02 03:00:00,-4.68,-0.24,4.6861498055,0.0,0.0,0.0,-4.68,-0.24,4.6861498055,-4.7,-0.24,4.7061236703,-4.7,-0.24,4.7061236703
2019-11-02 03:30:00,-4.65,-0.28,4.6584224798000005,0.0,0.0,0.0,-4.65,-0.28,4.6584224798000005,-4.67,-0.28,4.678386474,-4.67,-0.28,4.678386474
2019-11-02 04:00:00,-4.59,-0.28,4.5985323745999995,0.0,0.0,0.0,-4.59,-0.28,4.5985323745999995,-4.61,-0.28,4.618495426,-4.61,-0.28,4.618495426
2019-11-02 04:30:00,-4.49,-0.23,4.4958870093,0.0,0.0,0.0,-4.49,-0.23,4.4958870093,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2019-11-02 05:00:00,-4.44,-0.23,4.4459532161,0.0,0.0,0.0,-4.44,-0.23,4.4459532161,-4.46,-0.23,4.4659265556,-4.46,-0.23,4.4659265556
2019-11-02 05:30:00,-4.44,-0.23,4.4459532161,0.0,0.0,0.0,-4.44,-0.23,4.4459532161,-4.46,-0.23,4.4659265556,-4.46,-0.23,4.4659265556
2019-11-02 06:00:00,-4.39,-0.64,4.4364062032,0.0,0.0,0.0,-4.39,-0.64,4.4364062032,-4.41,0.64,4.456197931,-4.41,0.64,4.456197931
2019-11-02 06:30:00,-4.82,-0.26,4.8270073545,0.0,0.0,0.0,-4.82,-0.26,4.8270073545,-4.84,-0.25,4.8464523107,-4.84,-0.25,4.8464523107
2019-11-02 07:00:00,-5.14,-0.30000000000000004,5.1487474205,0.0,0.0,0.0,-5.14,-0.30000000000000004,5.1487474205,-5.15,-0.29,5.1581585862,-5.15,-0.29,5.1581585862
2019-11-02 07:30:00,0.66568,1.6062400000000001,1.7387169982000001,3.17568,0.9262400000000001,3.308,-2.51,0.68,2.6004807248,0.63568,1.6062400000000001,1.7274536173000001,-2.54,0.68,2.6294486114
2019-11-02 08:00:00,-4.27456,-0.35758,4.2894902553,0.8654400000000001,0.25242000000000003,0.9015000000000001,-5.14,-0.61,5.1760699377,-4.19456,0.56242,4.2320975709,-5.06,0.31,5.0694871535
2019-11-02 08:30:00,-6.31,-0.9,6.3738606825,0.0,0.0,0.0,-6.31,-0.9,6.3738606825,-6.25,-0.12,6.2511518939,-6.25,-0.12,6.2511518939
2019-11-02 09:00:00,-3.03792,0.56894,3.0907362634,1.8820800000000002,0.5489400000000001,1.9605000000000001,-4.92,0.02,4.9200406502,-3.06792,0.57894,3.1220673679,-4.95,0.03,4.9500909083
2019-11-02 09:30:00,0.08128,1.61704,1.619081468,3.52128,1.02704,3.668,-3.44,0.59,3.4902292188,0.051280000000000006,1.61704,1.6178528981,-3.47,0.59,3.5198011307
2019-11-02 10:00:00,-0.11728000000000001,1.61746,1.6217063390000002,3.52272,1.02746,3.6695,-3.64,0.59,3.6875059322,-0.13728,1.61746,1.6232752847,-3.66,0.59,3.7072496544
2019-11-02 10:30:00,-0.24112000000000003,1.57634,1.5946744652,3.5188800000000002,1.02634,3.6654999999999998,-3.76,0.55,3.8000131579,-0.27112,1.58634,1.6093416822000002,-3.79,0.56,3.8311486528
2019-11-02 11:00:00,-6.64856,-0.48708,6.6663781021,0.18144000000000002,0.05292,0.189,-6.83,-0.54,6.8513137426,-6.66856,-0.47708000000000006,6.6856037723,-6.85,-0.53,6.870473055
2019-11-02 11:30:00,-6.93,-0.49,6.9473016344000005,0.0,0.0,0.0,-6.93,-0.49,6.9473016344000005,-6.95,-0.48,6.9665558205,-6.95,-0.48,6.9665558205
2019-11-02 12:00:00,-2.83864,0.8999800000000001,2.9778920481,2.09136,0.6099800000000001,2.1785,-4.93,0.29,4.9385220461,-2.86864,0.9099800000000001,3.0095114304,-4.96,0.30000000000000004,4.9690642982
2019-11-02 12:30:00,-0.08104,1.8092800000000002,1.811094034,3.52896,1.02928,3.676,-3.61,0.78,3.6933047532,-0.10104,1.81928,1.8220836424,-3.63,0.79,3.7149697172
2019-11-02 13:00:00,0.20176000000000002,1.87718,1.8879914857000002,3.52176,1.02718,3.6685,-3.32,0.85,3.4270833080000003,0.18176,1.88718,1.8959127221,-3.34,0.86,3.4489418667000002
2019-11-02 13:30:00,-5.0232,0.1399,5.0251477839,0.8568,0.2499,0.8925000000000001,-5.88,-0.11,5.8810288216,-5.0332,0.2399,5.0389139951,-5.89,-0.01,5.890008489
2019-11-02 14:00:00,-6.32,-0.32,6.3280960802,0.0,0.0,0.0,-6.32,-0.32,6.3280960802,-6.34,-0.32,6.348070573,-6.34,-0.32,6.348070573
2019-11-02 14:30:00,-6.23,-0.26,6.2354230009,0.0,0.0,0.0,-6.23,-0.26,6.2354230009,-6.26,-0.26,6.2653970345,-6.26,-0.26,6.2653970345
2019-11-02 15:00:00,-2.32144,1.02458,2.5374884926,2.03856,0.59458,2.1235,-4.36,0.43,4.3811528163,-2.35144,1.07458,2.5853418053,-4.39,0.48,4.4161634934
2019-11-02 15:30:00,0.42560000000000003,1.9583,2.0040145334,3.5256,1.0283,3.6725,-3.1,0.93,3.2364950178,0.4056,1.9683000000000002,2.0096557541,-3.12,0.9400000000000001,3.2585272747
2019-11-02 16:00:00,-2.41064,1.17148,2.6802146556,1.9593600000000002,0.5714800000000001,2.041,-4.37,0.6000000000000001,4.4109976196,-2.43064,1.20148,2.7113769565,-4.39,0.63,4.4349746335
2019-11-02 16:30:00,-6.49,-0.26,6.4952059244,0.0,0.0,0.0,-6.49,-0.26,6.4952059244,-6.51,-0.25,6.5147985387,-6.51,-0.25,6.5147985387
2019-11-02 17:00:00,-6.89,-0.26,6.8949039152000005,0.0,0.0,0.0,-6.89,-0.26,6.8949039152000005,-6.91,-0.25,6.9145209523,-6.91,-0.25,6.9145209523
2019-11-02 17:30:00,-1.13832,1.7592400000000001,2.0953991982,3.15168,0.9192400000000001,3.283,-4.29,0.84,4.3714642856,-1.15832,1.76924,2.1146903792,-4.31,0.85,4.3930171864
2019-11-02 18:00:00,-0.32392000000000004,1.93844,1.9653177351000002,3.52608,1.02844,3.673,-3.85,0.91,3.9560839223,-0.34392,1.9484400000000002,1.9785599309,-3.87,0.92,3.9778511787
2019-11-02 18:30:00,-0.1272,2.0004,2.0044400714,3.5328,1.0304,3.68,-3.66,0.97,3.7863570883,-0.1572,2.0204,2.0265063533,-3.69,0.99,3.8204973498
2019-11-02 19:00:00,0.10232000000000001,2.06026,2.0627992268,3.53232,1.03026,3.6795,-3.43,1.03,3.5813126085,0.07232000000000001,2.06026,2.0615289108,-3.46,1.03,3.6100554012
2019-11-02 19:30:00,0.24184000000000003,2.06012,2.0742663763,3.53184,1.03012,3.6790000000000003,-3.29,1.03,3.4474628352,0.22184,2.09012,2.1018597955,-3.31,1.06,3.4755862815
2019-11-02 20:00:00,0.49472000000000005,2.06096,2.1195056027,3.53472,1.03096,3.682,-3.04,1.03,3.2097507691000002,0.47472000000000003,2.07096,2.1246727748,-3.06,1.04,3.2319034639
2019-11-02 20:30:00,0.78424,2.16082,2.2987334447,3.53424,1.03082,3.6814999999999998,-2.75,1.13,2.9731128468,0.75424,2.16082,2.2886723335,-2.7800000000000002,1.13,3.0008832033
2019-11-02 21:00:00,0.9946400000000001,2.25802,2.4673797944,3.5246399999999998,1.02802,3.6715,-2.5300000000000002,1.23,2.8131477032000003,0.9746400000000001,2.25802,2.4593855838,-2.55,1.23,2.831148177
2019-11-02 21:30:00,-5.37592,0.74494,5.4272876697,0.15408000000000002,0.04494,0.1605,-5.53,0.7000000000000001,5.5741277345,-5.39592,0.74494,5.4470990674,-5.55,0.7000000000000001,5.5939699677
2019-11-02 22:00:00,-5.57,-0.39,5.5836368077,0.0,0.0,0.0,-5.57,-0.39,5.5836368077,-5.59,-0.39,5.6035881362,-5.59,-0.39,5.6035881362
2019-11-02 22:30:00,-5.27,0.0,5.27,0.0,0.0,0.0,-5.27,0.0,5.27,-5.29,0.0,5.29,-5.29,0.0,5.29
2019-11-02 23:00:00,-4.96,-0.33,4.9709657009,0.0,0.0,0.0,-4.96,-0.33,4.9709657009,-4.98,-0.35000000000000003,4.9922840464,-4.98,-0.35000000000000003,4.9922840464
2019-11-02 23:30:00,-4.55,0.21,4.5548435758,0.0,0.0,0.0,-4.55,0.21,4.5548435758,-4.57,0.21,4.5748224009000005,-4.57,0.21,4.5748224009000005
2019-11-03 00:00:00,-4.27,0.23,4.2761898929,0.0,0.0,0.0,-4.27,0.23,4.2761898929,-4.29,0.24,4.2967080422,-4.29,0.24,4.2967080422
2019-11-03 00:30:00,-4.27,0.25,4.2773122402,0.0,0.0,0.0,-4.27,0.25,4.2773122402,-4.29,0.26,4.2978715663,-4.29,0.26,4.2978715663
2019-11-03 01:00:00,-4.5,-0.42,4.5195575005,0.0,0.0,0.0,-4.5,-0.42,4.5195575005,-4.52,0.22,4.5253508151,-4.52,0.22,4.5253508151
2019-11-03 01:30:00,-4.5,-0.22,4.5053745682,0.0,0.0,0.0,-4.5,-0.22,4.5053745682,-4.52,-0.22,4.5253508151,-4.52,-0.22,4.5253508151
2019-11-03 02:00:00,-4.41,0.0,4.41,0.0,0.0,0.0,-4.41,0.0,4.41,-4.43,0.0,4.43,-4.43,0.0,4.43
2019-11-03 02:30:00,-4.3,0.22,4.3056242288,0.0,0.0,0.0,-4.3,0.22,4.3056242288,-4.32,0.22,4.3255982245,-4.32,0.22,4.3255982245
2019-11-03 03:00:00,-4.01,0.26,4.0184200875,0.0,0.0,0.0,-4.01,0.26,4.0184200875,-4.03,0.27,4.0390345381,-4.03,0.27,4.0390345381
2019-11-03 03:30:00,-4.09,0.22,4.0959125967,0.0,0.0,0.0,-4.09,0.22,4.0959125967,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2019-11-03 04:00:00,-4.09,-0.55,4.1268147523,0.0,0.0,0.0,-4.09,-0.55,4.1268147523,-4.11,0.77,4.1815069054,-4.11,0.77,4.1815069054
2019-11-03 04:30:00,-4.05,-0.59,4.0927496869,0.0,0.0,0.0,-4.05,-0.59,4.0927496869,-3.96,0.73,4.0267232336,-3.96,0.73,4.0267232336
2019-11-03 05:00:00,-3.9,-0.55,3.9385911187,0.0,0.0,0.0,-3.9,-0.55,3.9385911187,-3.84,0.77,3.9164397097,-3.84,0.77,3.9164397097
2019-11-03 05:30:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2019-11-03 06:00:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2019-11-03 06:30:00,-4.06,0.26,4.0683166052,0.0,0.0,0.0,-4.06,0.26,4.0683166052,-4.08,0.27,4.0889240639,-4.08,0.27,4.0889240639
2019-11-03 07:00:00,-4.23,0.22,4.2357171766,0.0,0.0,0.0,-4.23,0.22,4.2357171766,-4.25,0.22,4.2556903083,-4.25,0.22,4.2556903083
2019-11-03 07:30:00,-4.53,-0.28,4.5386451723,0.0,0.0,0.0,-4.53,-0.28,4.5386451723,-4.55,0.0,4.55,-4.55,0.0,4.55
2019-11-03 08:00:00,-4.76,-0.59,4.7964257526,0.0,0.0,0.0,-4.76,-0.59,4.7964257526,-4.77,0.6900000000000001,4.81964729,-4.77,0.6900000000000001,4.81964729
2019-11-03 08:30:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,-0.33,5.2204405944,-5.21,-0.33,5.2204405944
2019-11-03 09:00:00,-5.66,-0.29,5.6674244591,0.0,0.0,0.0,-5.66,-0.29,5.6674244591,-5.68,-0.33,5.6895781917,-5.68,-0.33,5.6895781917
2019-11-03 09:30:00,-1.19528,1.34346,1.7982155182000001,2.51472,0.7334600000000001,2.6195,-3.71,0.61,3.7598138252,-1.21528,1.35346,1.8189995739,-3.73,0.62,3.7811770654
2019-11-03 10:00:00,0.56128,1.85704,1.9400084536,3.52128,1.02704,3.668,-2.96,0.8300000000000001,3.0741665537,0.5312800000000001,1.86704,1.9411586231,-2.99,0.84,3.1057527268
2019-11-03 10:30:00,0.4136,1.8548,1.9003547037000001,3.5136000000000003,1.0248,3.66,-3.1,0.8300000000000001,3.2091899289,0.3836,1.8648,1.9038455820000002,-3.13,0.84,3.2407560846
2019-11-03 11:00:00,-6.19288,-0.79834,6.2441259957,0.17712000000000003,0.051660000000000005,0.1845,-6.37,-0.85,6.4264609234,-6.07288,0.42166000000000003,6.0875010185,-6.25,0.37,6.2609424211
2019-11-03 11:30:00,-6.72,-0.51,6.739324892,0.0,0.0,0.0,-6.72,-0.51,6.739324892,-6.71,-0.23,6.7139407206,-6.71,-0.23,6.7139407206
2019-11-03 12:00:00,-0.25584,1.6903800000000002,1.7096311444,3.22416,0.9403800000000001,3.3585000000000003,-3.48,0.75,3.559901684,-0.27584000000000003,1.70038,1.7226084436,-3.5,0.76,3.5815639042000003
2019-11-03 12:30:00,0.21168,1.84424,1.8563484586999999,3.51168,1.02424,3.658,-3.3,0.8200000000000001,3.4003529229,0.19168000000000002,1.85424,1.8641210261,-3.32,0.8300000000000001,3.4221776693
2019-11-03 13:00:00,0.20592000000000002,1.81256,1.8242195043,3.50592,1.02256,3.652,-3.3,0.79,3.3932432863,0.18592,1.8225600000000002,1.8320183405,-3.32,0.8,3.4150256222
2019-11-03 13:30:00,0.19824000000000003,1.83032,1.8410242801,3.49824,1.02032,3.644,-3.3,0.81,3.3979552675,0.17824,1.8403200000000002,1.848931367,-3.32,0.8200000000000001,3.4197660739
2019-11-03 14:00:00,-6.3292,-0.2431,6.3338669271,0.1608,0.046900000000000004,0.1675,-6.49,-0.29,6.4964759678,-6.3492,-0.22310000000000002,6.3531184665,-6.51,-0.27,6.5155966726
2019-11-03 14:30:00,-3.85776,0.5548200000000001,3.8974526873,1.42224,0.41482,1.4815,-5.28,0.14,5.2818557345,-3.8777600000000003,0.5548200000000001,3.9172500367,-5.3,0.14,5.3018487342
2019-11-03 15:00:00,-2.42288,1.06416,2.6462773853,2.27712,0.6641600000000001,2.372,-4.7,0.4,4.716990566,-2.44288,1.06416,2.6646011334,-4.72,0.4,4.7369188298000005
2019-11-03 15:30:00,-6.95,-0.41000000000000003,6.9620830216,0.0,0.0,0.0,-6.95,-0.41000000000000003,6.9620830216,-6.97,-0.4,6.9814683269,-6.97,-0.4,6.9814683269
2019-11-03 16:00:00,-2.56048,1.12486,2.7966708512,2.27952,0.66486,2.3745,-4.84,0.46,4.8618103624,-2.58048,1.14486,2.8230447127,-4.86,0.48,4.8836461788
2019-11-03 16:30:00,-2.3704,1.2478,2.6787685604,2.5296000000000003,0.7378,2.635,-4.9,0.51,4.926469324,-2.3904,1.2578,2.7011243955,-4.92,0.52,4.9474033593
2019-11-03 17:00:00,-2.58088,1.31766,2.8977869918,2.52912,0.7376600000000001,2.6345,-5.11,0.58,5.1428105157,-2.60088,1.32766,2.9201468884,-5.13,0.59,5.1638164181
2019-11-03 17:30:00,-2.8808800000000003,1.27766,3.1514892749,2.52912,0.7376600000000001,2.6345,-5.41,0.54,5.4368832984,-2.90088,1.27766,3.1697823033,-5.43,0.54,5.4567847676
2019-11-03 18:00:00,-1.36128,1.70296,2.1801733876,3.19872,0.9329600000000001,3.332,-4.5600000000000005,0.77,4.6245540326,-1.39128,1.71296,2.2067831792,-4.59,0.78,4.6558028309
2019-11-03 18:30:00,-0.49816000000000005,1.92012,1.9836895422,3.53184,1.03012,3.6790000000000003,-4.03,0.89,4.1271055232,-0.5181600000000001,1.92012,1.9888063254000001,-4.05,0.89,4.1466371917
2019-11-03 19:00:00,-6.8808,-0.22190000000000001,6.8843771142,0.19920000000000002,0.058100000000000006,0.20750000000000002,-7.08,-0.28,7.0855345599,-6.9008,-0.16190000000000002,6.9026989106,-7.1,-0.22,7.103407633
2019-11-03 19:30:00,-7.08,-0.28,7.0855345599,0.0,0.0,0.0,-7.08,-0.28,7.0855345599,-7.12,-0.28,7.125503491,-7.12,-0.28,7.125503491
2019-11-03 20:00:00,-6.74,-0.23,6.7439231905,0.0,0.0,0.0,-6.74,-0.23,6.7439231905,-6.76,-0.23,6.7639115902,-6.76,-0.23,6.7639115902
2019-11-03 20:30:00,-6.57,-0.23,6.5740246425,0.0,0.0,0.0,-6.57,-0.23,6.5740246425,-6.6,-0.23,6.6040063598,-6.6,-0.23,6.6040063598
2019-11-03 21:00:00,-6.37,-0.23,6.3741509238,0.0,0.0,0.0,-6.37,-0.23,6.3741509238,-6.39,-0.23,6.3941379403,-6.39,-0.23,6.3941379403
2019-11-03 21:30:00,-6.02,-0.23,6.0243920855,0.0,0.0,0.0,-6.02,-0.23,6.0243920855,-6.04,-0.23,6.0443775527,-6.04,-0.23,6.0443775527
2019-11-03 22:00:00,-5.79,-0.2,5.7934532017,0.0,0.0,0.0,-5.79,-0.2,5.7934532017,-5.8100000000000005,-0.25,5.8153761701,-5.8100000000000005,-0.25,5.8153761701
2019-11-03 22:30:00,-5.41,-0.33,5.4200553503,0.0,0.0,0.0,-5.41,-0.33,5.4200553503,-5.43,-0.33,5.4400183823,-5.43,-0.33,5.4400183823
2019-11-03 23:00:00,-4.96,0.0,4.96,0.0,0.0,0.0,-4.96,0.0,4.96,-4.98,0.0,4.98,-4.98,0.0,4.98
2019-11-03 23:30:00,-4.76,-0.22,4.7650813214,0.0,0.0,0.0,-4.76,-0.22,4.7650813214,-4.78,-0.22,4.7850600832,-4.78,-0.22,4.7850600832
2019-11-04 00:00:00,-4.53,0.23,4.535835094,0.0,0.0,0.0,-4.53,0.23,4.535835094,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2019-11-04 00:30:00,-4.4,0.23,4.4060072628,0.0,0.0,0.0,-4.4,0.23,4.4060072628,-4.42,0.23,4.4259801174,-4.42,0.23,4.4259801174
2019-11-04 01:00:00,-4.51,-0.85,4.5894008324,0.0,0.0,0.0,-4.51,-0.85,4.5894008324,-4.53,-0.8200000000000001,4.6036181423,-4.53,-0.8200000000000001,4.6036181423
2019-11-04 01:30:00,-4.63,0.0,4.63,0.0,0.0,0.0,-4.63,0.0,4.63,-4.65,0.0,4.65,-4.65,0.0,4.65
2019-11-04 02:00:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2019-11-04 02:30:00,-4.51,0.0,4.51,0.0,0.0,0.0,-4.51,0.0,4.51,-4.54,0.0,4.54,-4.54,0.0,4.54
2019-11-04 03:00:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2019-11-04 03:30:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2019-11-04 04:00:00,-4.38,0.0,4.38,0.0,0.0,0.0,-4.38,0.0,4.38,-4.4,0.0,4.4,-4.4,0.0,4.4
2019-11-04 04:30:00,-4.36,-0.41000000000000003,4.379235093,0.0,0.0,0.0,-4.36,-0.41000000000000003,4.379235093,-4.38,-0.41000000000000003,4.3991476447,-4.38,-0.41000000000000003,4.3991476447
2019-11-04 05:00:00,-4.42,0.18,4.42366364,0.0,0.0,0.0,-4.42,0.18,4.42366364,-4.44,0.21,4.4449634419,-4.44,0.21,4.4449634419
2019-11-04 05:30:00,-4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,-4.42,-0.47000000000000003,4.4449184469,-4.44,0.58,4.4777226354,-4.44,0.58,4.4777226354
2019-11-04 06:00:00,-4.77,-0.22,4.7750706801,0.0,0.0,0.0,-4.77,-0.22,4.7750706801,-4.79,-0.19,4.7937667862,-4.79,-0.19,4.7937667862
