Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-04 06:30:00,0.06536,1.53448,1.5358713488,3.13536,0.9144800000000001,3.266,-3.07,0.62,3.1319802043,0.045360000000000004,1.56448,1.5651374381,-3.09,0.65,3.1576256903
2019-11-04 07:00:00,0.27512000000000003,1.57816,1.6019612979,3.5251200000000003,1.02816,3.672,-3.25,0.55,3.2962099448,0.24512000000000003,1.58816,1.6069648409,-3.2800000000000002,0.56,3.3274614949
2019-11-04 07:30:00,-0.5753600000000001,1.34802,1.4656729001,3.5246399999999998,1.02802,3.6715,-4.1,0.32,4.1124688449,-0.60536,1.35802,1.4868352464,-4.13,0.33,4.1431630429
2019-11-04 08:00:00,-1.19344,1.01858,1.5690137826,3.52656,1.02858,3.6734999999999998,-4.72,-0.01,4.7200105932,-1.22344,1.00858,1.5855721523000001,-4.75,-0.02,4.7500421051
2019-11-04 08:30:00,-6.708,-0.7615000000000001,6.7510848202,0.852,0.2485,0.8875000000000001,-7.5600000000000005,-1.01,7.6271685441,-6.728,-0.7515000000000001,6.7698401938,-7.58,-1.0,7.645678518
2019-11-04 09:00:00,-8.2,-1.22,8.2902593446,0.0,0.0,0.0,-8.2,-1.22,8.2902593446,-8.22,-1.22,8.3100421178,-8.22,-1.22,8.3100421178
2019-11-04 09:30:00,-8.64,-1.4100000000000001,8.7542960882,0.0,0.0,0.0,-8.64,-1.4100000000000001,8.7542960882,-8.67,-1.4,8.7823060753,-8.67,-1.4,8.7823060753
2019-11-04 10:00:00,-7.18632,-0.98726,7.2538181291,0.76368,0.22274000000000002,0.7955,-7.95,-1.21,8.0415545761,-7.21632,-0.9672600000000001,7.2808561481,-7.98,-1.19,8.0682402047
2019-11-04 10:30:00,-1.6577600000000001,0.7473200000000001,1.8184211283,3.52224,1.02732,3.669,-5.18,-0.28,5.1875620478,-1.68776,0.7573200000000001,1.8498830774,-5.21,-0.27,5.2169914702
2019-11-04 11:00:00,-1.3882400000000001,0.7471800000000001,1.5765431329,3.52176,1.02718,3.6685,-4.91,-0.28,4.9179772265,-1.4082400000000002,0.7571800000000001,1.5988938206999999,-4.93,-0.27,4.9373879734
2019-11-04 11:30:00,-1.4492,0.7369,1.6257928066,3.5208,1.0269,3.6675,-4.97,-0.29,4.9784535752,-1.4692,0.7569,1.6527087614,-4.99,-0.27,4.9972992706
2019-11-04 12:00:00,-1.6778400000000002,0.6643800000000001,1.8045907708,3.51216,1.02438,3.6585,-5.19,-0.36,5.202470567,-1.70784,0.6743800000000001,1.8361660736,-5.22,-0.35000000000000003,5.2317205583
2019-11-04 12:30:00,-8.2616,-1.4438,8.3868106572,0.1584,0.046200000000000005,0.165,-8.42,-1.49,8.5508186743,-8.2916,-1.4138,8.4112698803,-8.45,-1.46,8.5752026215
2019-11-04 13:00:00,-3.23952,0.042640000000000004,3.2398006111,2.58048,0.7526400000000001,2.688,-5.82,-0.71,5.8631476188,-3.25952,0.052640000000000006,3.2599450302,-5.84,-0.7000000000000001,5.8818024448
2019-11-04 13:30:00,-1.3464,0.6323000000000001,1.4874798318,3.5736,1.0423,3.7225,-4.92,-0.41000000000000003,4.9370537773,-1.3664,0.6423,1.5098338485,-4.94,-0.4,4.9561678745
2019-11-04 14:00:00,-1.4996,0.5997,1.6150666395000002,3.5304,1.0297,3.6775,-5.03,-0.43,5.0483462639,-1.5196,0.6097,1.6373509856,-5.05,-0.42,5.0674352487
2019-11-04 14:30:00,-1.49352,0.65564,1.6310934369,3.51648,1.02564,3.6630000000000003,-5.01,-0.37,5.0236440957,-1.5135200000000002,0.66564,1.6534265632,-5.03,-0.36,5.0428662485
2019-11-04 15:00:00,-1.5849600000000001,0.65522,1.7150543577000001,3.51504,1.02522,3.6615,-5.1,-0.37,5.1134039543,-1.6049600000000002,0.66522,1.7373584115,-5.12,-0.36,5.1326406459
2019-11-04 15:30:00,-1.34968,0.7567600000000001,1.5473596221,3.52032,1.02676,3.667,-4.87,-0.27,4.877478857,-1.36968,0.7667600000000001,1.5696955756,-4.89,-0.26,4.8969071872
2019-11-04 16:00:00,-1.43824,0.81718,1.6541818068,3.52176,1.02718,3.6685,-4.96,-0.21,4.9644435741,-1.45824,0.82718,1.6765114524,-4.98,-0.2,4.9840144462
2019-11-04 16:30:00,-1.8039200000000002,0.8684400000000001,2.0020777707,3.52608,1.02844,3.673,-5.33,-0.16,5.3324009602,-1.8239200000000002,0.8684400000000001,2.0201168778,-5.35,-0.16,5.3523919886
2019-11-04 17:00:00,-2.1184,1.2488000000000001,2.4590892623,3.5616,1.0388,3.71,-5.68,0.21,5.6838807166,-2.1484,1.2488000000000001,2.484979678,-5.71,0.21,5.7138603413
2019-11-04 17:30:00,-2.2782400000000003,1.25468,2.6008843496000003,3.58176,1.04468,3.731,-5.86,0.21,5.8637615913,-2.30824,1.25468,2.6272026567999998,-5.89,0.21,5.8937424443
2019-11-04 18:00:00,-2.27008,1.25956,2.5961037343999998,3.52992,1.02956,3.677,-5.8,0.23,5.8045585534,-2.29008,1.26956,2.6184440036,-5.82,0.24,5.8249463517
2019-11-04 18:30:00,-2.31528,1.28096,2.6460120937,3.53472,1.03096,3.682,-5.85,0.25,5.8553394436,-2.34528,1.29096,2.6771096354,-5.88,0.26,5.8857454923
2019-11-04 19:00:00,-1.9811200000000002,1.33384,2.3882976364,3.57888,1.04384,3.7279999999999998,-5.5600000000000005,0.29,5.5675578129000005,-2.00112,1.33384,2.404913803,-5.58,0.29,5.5875307605
2019-11-04 19:30:00,-8.14256,-0.74658,8.1767148079,0.21744000000000002,0.06342,0.2265,-8.36,-0.81,8.3991487664,-8.16256,-0.73658,8.1957266822,-8.38,-0.8,8.418099548
2019-11-04 20:00:00,-8.17,-0.76,8.205272695,0.0,0.0,0.0,-8.17,-0.76,8.205272695,-8.19,-0.76,8.225186928,-8.19,-0.76,8.225186928
2019-11-04 20:30:00,-7.95,-0.76,7.986244424,0.0,0.0,0.0,-7.95,-0.76,7.986244424,-7.97,-0.76,8.0061538831,-7.97,-0.76,8.0061538831
2019-11-04 21:00:00,-7.46,-0.6000000000000001,7.484089791,0.0,0.0,0.0,-7.46,-0.6000000000000001,7.484089791,-7.48,-0.59,7.5032326367,-7.48,-0.59,7.5032326367
2019-11-04 21:30:00,-7.07,-0.55,7.0913609413,0.0,0.0,0.0,-7.07,-0.55,7.0913609413,-7.08,-0.5,7.0976334084,-7.08,-0.5,7.0976334084
2019-11-04 22:00:00,-6.57,-0.41000000000000003,6.5827805675,0.0,0.0,0.0,-6.57,-0.41000000000000003,6.5827805675,-6.59,-0.4,6.6021284447,-6.59,-0.4,6.6021284447
2019-11-04 22:30:00,-6.13,-0.37,6.1411562429,0.0,0.0,0.0,-6.13,-0.37,6.1411562429,-6.16,-0.36,6.1705105137,-6.16,-0.36,6.1705105137
2019-11-04 23:00:00,-5.64,-0.33,5.6496460066,0.0,0.0,0.0,-5.64,-0.33,5.6496460066,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2019-11-04 23:30:00,-5.36,-0.30000000000000004,5.3683889576,0.0,0.0,0.0,-5.36,-0.30000000000000004,5.3683889576,-5.38,-0.29,5.3878103159,-5.38,-0.29,5.3878103159
2019-11-05 00:00:00,-5.18,-0.30000000000000004,5.1886799863,0.0,0.0,0.0,-5.18,-0.30000000000000004,5.1886799863,-5.2,-0.29,5.2080802605,-5.2,-0.29,5.2080802605
2019-11-05 00:30:00,-5.05,-0.27,5.057212671,0.0,0.0,0.0,-5.05,-0.27,5.057212671,-5.07,-0.27,5.077184259,-5.07,-0.27,5.077184259
2019-11-05 01:00:00,-5.16,-0.27,5.1670591249,0.0,0.0,0.0,-5.16,-0.27,5.1670591249,-5.18,-0.27,5.1870319066,-5.18,-0.27,5.1870319066
2019-11-05 01:30:00,-5.27,-0.31,5.2791097734,0.0,0.0,0.0,-5.27,-0.31,5.2791097734,-5.3,-0.30000000000000004,5.308483776,-5.3,-0.30000000000000004,5.308483776
2019-11-05 02:00:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2019-11-05 02:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2019-11-05 03:00:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2019-11-05 03:30:00,-4.99,-0.46,5.0111575509,0.0,0.0,0.0,-4.99,-0.46,5.0111575509,-4.97,-0.01,4.9700100604,-4.97,-0.01,4.9700100604
2019-11-05 04:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2019-11-05 04:30:00,-4.85,-0.30000000000000004,4.8592694924,0.0,0.0,0.0,-4.85,-0.30000000000000004,4.8592694924,-4.86,-0.16,4.8626330316,-4.86,-0.16,4.8626330316
2019-11-05 05:00:00,-4.97,-0.28,4.9778810753,0.0,0.0,0.0,-4.97,-0.28,4.9778810753,-4.99,-0.27,4.9972992706,-4.99,-0.27,4.9972992706
2019-11-05 05:30:00,-4.9,-0.24,4.9058740302,0.0,0.0,0.0,-4.9,-0.24,4.9058740302,-4.93,-0.23,4.9353621954,-4.93,-0.23,4.9353621954
2019-11-05 06:00:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.17,-0.2,5.1738670257,-5.17,-0.2,5.1738670257
2019-11-05 06:30:00,-5.79,-0.30000000000000004,5.7977668115,0.0,0.0,0.0,-5.79,-0.30000000000000004,5.7977668115,-5.82,-0.29,5.8272206068,-5.82,-0.29,5.8272206068
2019-11-05 07:00:00,-6.5600000000000005,-0.53,6.5813752361999995,0.0,0.0,0.0,-6.5600000000000005,-0.53,6.5813752361999995,-6.58,-0.52,6.6005151314,-6.58,-0.52,6.6005151314
2019-11-05 07:30:00,-7.2,-0.6900000000000001,7.2329869348999996,0.0,0.0,0.0,-7.2,-0.6900000000000001,7.2329869348999996,-7.22,-0.68,7.2519514615,-7.22,-0.68,7.2519514615
2019-11-05 08:00:00,-5.78,-0.3175,5.7887136956,0.9,0.2625,0.9375,-6.68,-0.58,6.7051323626,-5.8,-0.2975,5.8076248372,-6.7,-0.56,6.7233622540999995
2019-11-05 08:30:00,-2.80192,0.6944400000000001,2.8866940607,2.5180800000000003,0.7344400000000001,2.623,-5.32,-0.04,5.3201503738,-2.82192,0.7044400000000001,2.9085164947,-5.34,-0.03,5.340084269
2019-11-05 09:00:00,-6.97944,-0.7169200000000001,7.0161639804,0.49056000000000005,0.14308,0.511,-7.47,-0.86,7.5193417265,-6.99944,-0.6869200000000001,7.033066145,-7.49,-0.8300000000000001,7.535847663
2019-11-05 09:30:00,-1.25208,1.25606,1.7735250351,3.51792,1.02606,3.6645,-4.77,0.23,4.7755418541,-1.28208,1.25606,1.7948303123,-4.8,0.23,4.8055072573
2019-11-05 10:00:00,-1.31136,1.26502,1.8220704295,3.54864,1.03502,3.6965,-4.86,0.23,4.865439343,-1.33136,1.26502,1.8365170977,-4.88,0.23,4.8854170753
2019-11-05 10:30:00,-1.21736,1.27202,1.7606817572,3.57264,1.04202,3.7215,-4.79,0.23,4.7955187415000005,-1.24736,1.27202,1.7815560193,-4.82,0.23,4.8254844316
2019-11-05 11:00:00,-1.2952,1.2639,1.8096923081,3.5448,1.0339,3.6925,-4.84,0.23,4.8454617943,-1.3152,1.2639,1.8240598263,-4.86,0.23,4.865439343
2019-11-05 11:30:00,-2.07432,0.94874,2.2809890508,3.1156800000000002,0.9087400000000001,3.2455,-5.19,0.04,5.1901541403,-2.10432,0.95874,2.3124327125,-5.22,0.05,5.2202394581
2019-11-05 12:00:00,-8.15,-1.09,8.2225665093,0.0,0.0,0.0,-8.15,-1.09,8.2225665093,-8.17,-1.08,8.2410739591,-8.17,-1.08,8.2410739591
2019-11-05 12:30:00,-8.09,-1.06,8.1591482399,0.0,0.0,0.0,-8.09,-1.06,8.1591482399,-8.11,-1.05,8.1776891601,-8.11,-1.05,8.1776891601
2019-11-05 13:00:00,-8.09,-1.02,8.1540480744,0.0,0.0,0.0,-8.09,-1.02,8.1540480744,-8.11,-1.01,8.1726495092,-8.11,-1.01,8.1726495092
2019-11-05 13:30:00,-7.82,-0.93,7.8751063485,0.0,0.0,0.0,-7.82,-0.93,7.8751063485,-7.84,-0.92,7.8937950315,-7.84,-0.92,7.8937950315
2019-11-05 14:00:00,-7.76,-0.93,7.8155294127,0.0,0.0,0.0,-7.76,-0.93,7.8155294127,-7.78,-0.92,7.8342070435,-7.78,-0.92,7.8342070435
2019-11-05 14:30:00,-7.86,-0.85,7.905826965,0.0,0.0,0.0,-7.86,-0.85,7.905826965,-7.88,-0.85,7.9257113245,-7.88,-0.85,7.9257113245
2019-11-05 15:00:00,-4.662,0.189,4.6658295082,1.608,0.46900000000000003,1.675,-6.27,-0.28,6.2762488797,-4.692,0.199,4.6962181593,-6.3,-0.27,6.3057830599999996
2019-11-05 15:30:00,-0.9763200000000001,1.52774,1.8130610166,3.52368,1.02774,3.6705,-4.5,0.5,4.5276925691,-0.9963200000000001,1.52774,1.8239087285000002,-4.52,0.5,4.5475707801
2019-11-05 16:00:00,-1.11224,1.55768,1.9140127481,3.55776,1.03768,3.706,-4.67,0.52,4.6988615643,-1.14224,1.53768,1.9155082876,-4.7,0.5,4.7265209192
2019-11-05 16:30:00,-1.41056,1.54942,2.0953238055,3.52944,1.02942,3.6765,-4.94,0.52,4.9672930254,-1.43056,1.55942,2.1161976869,-4.96,0.53,4.9882361612
2019-11-05 17:00:00,-1.9296000000000002,1.5796999999999999,2.4937538471,3.5304,1.0297,3.6775,-5.46,0.55,5.4876315474,-1.9496,1.5897000000000001,2.5155687727,-5.48,0.56,5.5085388262
2019-11-05 17:30:00,-1.9957600000000002,1.6608200000000002,2.5964169638,3.53424,1.03082,3.6814999999999998,-5.53,0.63,5.5657703869,-2.02576,1.6608200000000002,2.6195470315,-5.5600000000000005,0.63,5.5955786117
2019-11-05 18:00:00,-1.74072,1.72104,2.4478735261,3.56928,1.04104,3.718,-5.31,0.68,5.3533634287,-1.76072,1.7310400000000001,2.4691363672,-5.33,0.6900000000000001,5.3744767187
2019-11-05 18:30:00,-1.47488,1.80566,2.3314542779,3.58512,1.04566,3.7345,-5.06,0.76,5.1167567853,-1.49488,1.80566,2.3441574712,-5.08,0.76,5.1365357976
2019-11-05 19:00:00,-1.36304,1.82328,2.2764507462,3.57696,1.04328,3.726,-4.94,0.78,5.001199856,-1.39304,1.82328,2.2945392566000002,-4.97,0.78,5.0308349208
2019-11-05 19:30:00,-7.73688,-0.32534,7.7437173405,0.15312,0.044660000000000005,0.1595,-7.89,-0.37,7.8986707743,-7.75688,-0.28534000000000004,7.7621264,-7.91,-0.33,7.9168806989
2019-11-05 20:00:00,-7.83,-0.43,7.8417982632,0.0,0.0,0.0,-7.83,-0.43,7.8417982632,-7.85,-0.43,7.8617682489,-7.85,-0.43,7.8617682489
2019-11-05 20:30:00,-5.87104,0.19928,5.8744210949,0.8889600000000001,0.25928,0.926,-6.76,-0.06,6.7602662669,-5.89104,0.21928000000000003,5.8951196765,-6.78,-0.04,6.7801179931
2019-11-05 21:00:00,-0.43384000000000006,1.89138,1.9404987632,3.53616,1.03138,3.6835,-3.9699999999999998,0.86,4.0620807476,-0.45384,1.91138,1.9645213794,-3.99,0.88,4.0858903558
2019-11-05 21:30:00,-6.55008,-0.15044000000000002,6.5518073995,0.16992000000000002,0.04956000000000001,0.177,-6.72,-0.2,6.7229755317,-6.58008,-0.15044000000000002,6.581799526,-6.75,-0.2,6.7529623129
2019-11-05 22:00:00,-6.5,-0.22,6.5037220113,0.0,0.0,0.0,-6.5,-0.22,6.5037220113,-6.52,-0.22,6.5237106006,-6.52,-0.22,6.5237106006
2019-11-05 22:30:00,-6.09,-0.22,6.0939724318,0.0,0.0,0.0,-6.09,-0.22,6.0939724318,-6.12,-0.22,6.1239529717,-6.12,-0.22,6.1239529717
2019-11-05 23:00:00,-5.58,-0.22,5.5843352335,0.0,0.0,0.0,-5.58,-0.22,5.5843352335,-5.6,-0.22,5.6043197625,-5.6,-0.22,5.6043197625
2019-11-05 23:30:00,-5.22,0.53,5.2468371425,0.0,0.0,0.0,-5.22,0.53,5.2468371425,-5.25,-0.61,5.2853192903,-5.25,-0.61,5.2853192903
2019-11-06 00:00:00,-5.1,-0.43,5.1180953489,0.0,0.0,0.0,-5.1,-0.43,5.1180953489,-5.12,-0.44,5.1388714714,-5.12,-0.44,5.1388714714
2019-11-06 00:30:00,-4.92,-0.38,4.9346529767,0.0,0.0,0.0,-4.92,-0.38,4.9346529767,-4.94,-0.39,4.9553708237,-4.94,-0.39,4.9553708237
2019-11-06 01:00:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.94,0.0,4.94,-4.94,0.0,4.94
2019-11-06 01:30:00,-5.0,-0.36,5.0129432472,0.0,0.0,0.0,-5.0,-0.36,5.0129432472,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2019-11-06 02:00:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.95,0.0,4.95,-4.95,0.0,4.95
2019-11-06 02:30:00,-4.82,0.28,4.8281259304,0.0,0.0,0.0,-4.82,0.28,4.8281259304,-4.85,0.0,4.85,-4.85,0.0,4.85
2019-11-06 03:00:00,-4.8,-0.34,4.8120266001,0.0,0.0,0.0,-4.8,-0.34,4.8120266001,-4.82,-0.37,4.8341803855,-4.82,-0.37,4.8341803855
2019-11-06 03:30:00,-4.74,0.23,4.745576888,0.0,0.0,0.0,-4.74,0.23,4.745576888,-4.76,0.23,4.7655534831,-4.76,0.23,4.7655534831
2019-11-06 04:00:00,-4.64,-0.2,4.6443083446,0.0,0.0,0.0,-4.64,-0.2,4.6443083446,-4.67,0.11,4.6712953236,-4.67,0.11,4.6712953236
2019-11-06 04:30:00,-4.64,0.0,4.64,0.0,0.0,0.0,-4.64,0.0,4.64,-4.67,0.0,4.67,-4.67,0.0,4.67
2019-11-06 05:00:00,-4.7,0.19,4.7038388578,0.0,0.0,0.0,-4.7,0.19,4.7038388578,-4.72,0.2,4.7242353879,-4.72,0.2,4.7242353879
2019-11-06 05:30:00,-4.86,-0.39,4.8756230371000004,0.0,0.0,0.0,-4.86,-0.39,4.8756230371000004,-4.88,-0.4,4.8963659994,-4.88,-0.4,4.8963659994
2019-11-06 06:00:00,-5.05,-0.25,5.0561843321,0.0,0.0,0.0,-5.05,-0.25,5.0561843321,-5.08,-0.25,5.0861478547,-5.08,-0.25,5.0861478547
2019-11-06 06:30:00,0.33712000000000003,1.86666,1.8968577833,3.17712,0.92666,3.3095,-2.84,0.9400000000000001,2.9915213521,0.31712,1.8766600000000002,1.9032650499,-2.86,0.9500000000000001,3.0136522693
2019-11-06 07:00:00,0.21,1.9125,1.9239948675,3.54,1.0325,3.6875,-3.33,0.88,3.4443141552,0.19,1.9225,1.9318660021,-3.35,0.89,3.466208303
2019-11-06 07:30:00,-7.1192,-0.43560000000000004,7.1325140028,0.22080000000000002,0.0644,0.23,-7.34,-0.5,7.3570102623,-7.1392,-0.42560000000000003,7.1518747193,-7.36,-0.49,7.376293107
2019-11-06 08:00:00,-7.51,-0.61,7.5347329083,0.0,0.0,0.0,-7.51,-0.61,7.5347329083,-7.54,-0.6000000000000001,7.5638350061,-7.54,-0.6000000000000001,7.5638350061
2019-11-06 08:30:00,-5.45992,-0.07706,5.4604637761,1.21008,0.35294000000000003,1.2605,-6.67,-0.43,6.6838461981,-5.46992,0.12294000000000001,5.4713014037,-6.68,-0.23,6.6839584080000005
2019-11-06 09:00:00,-1.26,0.6025,1.3966410598,3.54,1.0325,3.6875,-4.8,-0.43,4.8192219289,-1.16,1.9525000000000001,2.2710914226,-4.7,0.92,4.7891961747
2019-11-06 09:30:00,-1.45856,0.63292,1.5899638361,3.54144,1.03292,3.689,-5.0,-0.4,5.0159744816,-1.35856,2.00292,2.4202011900000002,-4.9,0.97,4.9950875868
2019-11-06 10:00:00,-4.23984,-0.09912000000000001,4.2409984673,2.06016,0.6008800000000001,2.146,-6.3,-0.7000000000000001,6.3387695967,-4.17984,0.7408800000000001,4.2449930035,-6.24,0.14,6.2415703152
2019-11-06 10:30:00,-6.54624,-0.49932000000000004,6.5652554101,0.8937600000000001,0.26068,0.931,-7.44,-0.76,7.4787164674,-6.57624,-0.48932000000000003,6.5944193528,-7.47,-0.75,7.5075561936
2019-11-06 11:00:00,-1.43288,1.07166,1.7893016096,3.53712,1.03166,3.6845,-4.97,0.04,4.9701609632,-1.45288,1.16166,1.8601919928,-4.99,0.13,4.9916930995
2019-11-06 11:30:00,-1.5324,1.2618,1.9850413094000001,3.5376000000000003,1.0318,3.685,-5.07,0.23,5.0752142812,-1.5624,1.2618,2.0082910646,-5.1,0.23,5.1051836402
2019-11-06 12:00:00,-1.53576,1.0808200000000001,1.8779591715000001,3.53424,1.03082,3.6814999999999998,-5.07,0.05,5.0702465423,-1.52576,1.45082,2.105426857,-5.06,0.42,5.0774009099
2019-11-06 12:30:00,-1.58816,1.2801200000000001,2.0398429842,3.53184,1.03012,3.6790000000000003,-5.12,0.25,5.126099882,-1.61816,1.2801200000000001,2.0632859715,-5.15,0.25,5.1560643906
2019-11-06 13:00:00,-1.30248,1.3088600000000001,1.8465017330000002,3.52752,1.02886,3.6745,-4.83,0.28,4.8381091348,-1.33248,1.3088600000000001,1.8677841015,-4.86,0.28,4.8680591615
2019-11-06 13:30:00,-1.33152,1.34914,1.8955538109,3.52848,1.02914,3.6755,-4.86,0.32,4.8705235858,-1.35152,1.35914,1.9167336409,-4.88,0.33,4.8911450602
2019-11-06 14:00:00,-1.37104,1.30928,1.8957755141,3.52896,1.02928,3.676,-4.9,0.28,4.90799348,-1.40104,1.30928,1.9175836879000001,-4.93,0.28,4.9379449167
2019-11-06 14:30:00,-1.22104,1.38928,1.8496047145,3.52896,1.02928,3.676,-4.75,0.36,4.7636225711,-1.24104,1.38928,1.8628685407,-4.77,0.36,4.7835656157
2019-11-06 15:00:00,-1.312,1.389,1.9106713480000002,3.528,1.029,3.675,-4.84,0.36,4.8533699632000005,-1.332,1.389,1.9244596644,-4.86,0.36,4.8733150934000005
2019-11-06 15:30:00,-1.282,1.419,1.9123506478,3.528,1.029,3.675,-4.8100000000000005,0.39,4.8257849103,-1.302,1.419,1.9258154117,-4.83,0.39,4.8457197608
2019-11-06 16:00:00,-1.30152,1.4691400000000001,1.9627344828000002,3.52848,1.02914,3.6755,-4.83,0.44,4.85,-1.32152,1.4691400000000001,1.9760535038,-4.85,0.44,4.8699178638
2019-11-06 16:30:00,-1.78152,1.4691400000000001,2.309152626,3.52848,1.02914,3.6755,-5.31,0.44,5.3281985699,-1.80152,1.4691400000000001,2.3246175277,-5.33,0.44,5.3481305145
2019-11-06 17:00:00,-2.20008,1.52956,2.6795346238,3.52992,1.02956,3.677,-5.73,0.5,5.7517736395,-2.22008,1.52956,2.6959801557,-5.75,0.5,5.7716981903
2019-11-06 17:30:00,-2.27152,1.5391400000000002,2.7438576949,3.52848,1.02914,3.6755,-5.8,0.51,5.8223792388,-2.30152,1.54914,2.7743159607,-5.83,0.52,5.8531444541
2019-11-06 18:00:00,-2.1896,1.5997,2.7117131578,3.5304,1.0297,3.6775,-5.72,0.5700000000000001,5.7483301923,-2.2096,1.6097000000000001,2.7337641175,-5.74,0.58,5.7692287179
2019-11-06 18:30:00,-2.08768,1.60026,2.6304448008,3.53232,1.03026,3.6795,-5.62,0.5700000000000001,5.6488317376,-2.10768,1.61026,2.6524049936000003,-5.64,0.58,5.6697442623
2019-11-06 19:00:00,-1.89064,1.5964800000000001,2.4745237926,3.51936,1.02648,3.666,-5.41,0.5700000000000001,5.4399448527,-1.9206400000000001,1.60648,2.5039241203,-5.44,0.58,5.4708317466
2019-11-06 19:30:00,-8.20936,-0.50898,8.2251232362,0.14064000000000002,0.04102,0.14650000000000002,-8.35,-0.55,8.3680941677,-8.22936,-0.48898,8.2438745411,-8.37,-0.53,8.3867633805
2019-11-06 20:00:00,-8.22,-0.53,8.2370686533,0.0,0.0,0.0,-8.22,-0.53,8.2370686533,-8.25,-0.53,8.2670067134,-8.25,-0.53,8.2670067134
2019-11-06 20:30:00,-6.8016000000000005,-0.1038,6.8023920058,0.6384000000000001,0.1862,0.665,-7.44,-0.29,7.4456497366,-6.8216,-0.06380000000000001,6.8218983428,-7.46,-0.25,7.4641878326
2019-11-06 21:00:00,-0.74624,1.80068,1.9491851117999999,3.53376,1.03068,3.681,-4.28,0.77,4.3487124531,-0.76624,1.81068,1.966134736,-4.3,0.78,4.3701716213
2019-11-06 21:30:00,-6.1132,-0.2776,6.1194996527,0.5568000000000001,0.16240000000000002,0.58,-6.67,-0.44,6.6844969893,-6.0732,0.2624,6.0788660127,-6.63,0.1,6.6307541049
2019-11-06 22:00:00,-6.72,-0.36,6.7296359485,0.0,0.0,0.0,-6.72,-0.36,6.7296359485,-6.75,-0.35000000000000003,6.7590679831,-6.75,-0.35000000000000003,6.7590679831
2019-11-06 22:30:00,-6.25,-0.33,6.2587059365,0.0,0.0,0.0,-6.25,-0.33,6.2587059365,-6.28,-0.32,6.2881475810000005,-6.28,-0.32,6.2881475810000005
2019-11-06 23:00:00,-5.92,-0.36,5.9309358452000005,0.0,0.0,0.0,-5.92,-0.36,5.9309358452000005,-5.95,-0.35000000000000003,5.9602852281,-5.95,-0.35000000000000003,5.9602852281
2019-11-06 23:30:00,-5.51,-0.74,5.5594693991,0.0,0.0,0.0,-5.51,-0.74,5.5594693991,-5.42,0.32,5.4294382767,-5.42,0.32,5.4294382767
2019-11-07 00:00:00,-5.15,-0.78,5.2087330513,0.0,0.0,0.0,-5.15,-0.78,5.2087330513,-5.04,0.54,5.0688460225,-5.04,0.54,5.0688460225
2019-11-07 00:30:00,-4.93,-0.73,4.9837536055000005,0.0,0.0,0.0,-4.93,-0.73,4.9837536055000005,-4.83,0.5700000000000001,4.8635172458,-4.83,0.5700000000000001,4.8635172458
2019-11-07 01:00:00,-5.04,-0.73,5.0925926599,0.0,0.0,0.0,-5.04,-0.73,5.0925926599,-4.93,0.5700000000000001,4.9628419277999996,-4.93,0.5700000000000001,4.9628419277999996
2019-11-07 01:30:00,-5.09,-0.7000000000000001,5.1379081346,0.0,0.0,0.0,-5.09,-0.7000000000000001,5.1379081346,-4.98,0.61,5.017220346,-4.98,0.61,5.017220346
2019-11-07 02:00:00,-4.98,-0.7000000000000001,5.0289561541,0.0,0.0,0.0,-4.98,-0.7000000000000001,5.0289561541,-4.87,0.61,4.9080546044,-4.87,0.61,4.9080546044
2019-11-07 02:30:00,-4.95,-0.7000000000000001,4.9992499437,0.0,0.0,0.0,-4.95,-0.7000000000000001,4.9992499437,-4.85,0.61,4.8882103063999995,-4.85,0.61,4.8882103063999995
2019-11-07 03:00:00,-4.95,-0.7000000000000001,4.9992499437,0.0,0.0,0.0,-4.95,-0.7000000000000001,4.9992499437,-4.85,0.61,4.8882103063999995,-4.85,0.61,4.8882103063999995
2019-11-07 03:30:00,-4.78,-0.61,4.8187654021,0.0,0.0,0.0,-4.78,-0.61,4.8187654021,-4.67,0.71,4.7236638322,-4.67,0.71,4.7236638322
2019-11-07 04:00:00,-4.78,-0.73,4.835421388,0.0,0.0,0.0,-4.78,-0.73,4.835421388,-4.67,0.59,4.7071222631000005,-4.67,0.59,4.7071222631000005
2019-11-07 04:30:00,-4.83,-0.76,4.8894273693,0.0,0.0,0.0,-4.83,-0.76,4.8894273693,-4.73,0.5700000000000001,4.7642208177,-4.73,0.5700000000000001,4.7642208177
2019-11-07 05:00:00,-4.85,-0.76,4.9091852685,0.0,0.0,0.0,-4.85,-0.76,4.9091852685,-4.75,0.55,4.7817360864000005,-4.75,0.55,4.7817360864000005
2019-11-07 05:30:00,-4.89,-0.66,4.9343388615,0.0,0.0,0.0,-4.89,-0.66,4.9343388615,-4.78,0.66,4.8253497283,-4.78,0.66,4.8253497283
2019-11-07 06:00:00,-5.39,-0.71,5.4365614132,0.0,0.0,0.0,-5.39,-0.71,5.4365614132,-5.28,0.63,5.3174523975,-5.28,0.63,5.3174523975
2019-11-07 06:30:00,-6.33,-0.67,6.3653593771,0.0,0.0,0.0,-6.33,-0.67,6.3653593771,-6.3,-0.13,6.3013411271,-6.3,-0.13,6.3013411271
2019-11-07 07:00:00,-0.7323200000000001,1.27974,1.4744582225,3.18768,0.9297400000000001,3.3205,-3.92,0.35000000000000003,3.9355939831,-0.7423200000000001,1.42974,1.6109610330000002,-3.93,0.5,3.9616789370000003
2019-11-07 07:30:00,-0.7939200000000001,1.41844,1.6255094586,3.52608,1.02844,3.673,-4.32,0.39,4.3375684433,-0.8239200000000001,1.4484400000000002,1.6663800887,-4.35,0.42,4.370228827
2019-11-07 08:00:00,-1.26056,1.32942,1.8320395875000002,3.52944,1.02942,3.6765,-4.79,0.30000000000000004,4.7993853773,-1.28056,1.33942,1.8530730827,-4.8100000000000005,0.31,4.8199792531
2019-11-07 08:30:00,-1.4590400000000001,1.26278,1.9296142231000002,3.54096,1.03278,3.6885,-5.0,0.23,5.0052872045,-1.47904,1.26278,1.9447808745000001,-5.02,0.23,5.0252661621
2019-11-07 09:00:00,-8.06624,-1.02932,8.1316497342,0.17376000000000003,0.05068,0.181,-8.24,-1.08,8.3104753173,-8.08624,-1.01932,8.1502325488,-8.26,-1.07,8.3290155481
2019-11-07 09:30:00,-3.11504,0.36978000000000005,3.136911132,2.84496,0.8297800000000001,2.9635,-5.96,-0.46,5.9777253199,-3.13504,0.39978,3.1604271626,-5.98,-0.43,5.9954399338
2019-11-07 10:00:00,-5.51368,-0.43524,5.5308318543,1.69632,0.49476000000000003,1.767,-7.21,-0.93,7.2697317695,-5.53368,-0.35524000000000006,5.545070766,-7.23,-0.85,7.2797939531
2019-11-07 10:30:00,-8.6,-1.1400000000000001,8.6752291036,0.0,0.0,0.0,-8.6,-1.1400000000000001,8.6752291036,-8.63,-1.1400000000000001,8.7049698449,-8.63,-1.1400000000000001,8.7049698449
2019-11-07 11:00:00,-8.51,-1.1400000000000001,8.5860177032,0.0,0.0,0.0,-8.51,-1.1400000000000001,8.5860177032,-8.53,-1.1400000000000001,8.6058410397,-8.53,-1.1400000000000001,8.6058410397
2019-11-07 11:30:00,-8.44,-1.07,8.5075554656,0.0,0.0,0.0,-8.44,-1.07,8.5075554656,-8.46,-1.06,8.5261480165,-8.46,-1.06,8.5261480165
2019-11-07 12:00:00,-8.67,-1.17,8.7485884576,0.0,0.0,0.0,-8.67,-1.17,8.7485884576,-8.69,-1.16,8.7670804719,-8.69,-1.16,8.7670804719
2019-11-07 12:30:00,-7.51904,-0.8322200000000001,7.5649555617,0.54096,0.15778,0.5635,-8.06,-0.99,8.1205726399,-7.53904,-0.8222200000000001,7.5837437885,-8.08,-0.98,8.1392137212
2019-11-07 13:00:00,-1.49984,1.22838,1.9386689893,3.5601599999999998,1.03838,3.7085,-5.06,0.19,5.0635659372,-1.51984,1.28838,1.9924448926,-5.08,0.25,5.0861478547
2019-11-07 13:30:00,-1.6724800000000002,1.24886,2.0873046376,3.52752,1.02886,3.6745,-5.2,0.22,5.2046517655,-1.6924800000000002,1.24886,2.1033639367,-5.22,0.22,5.2246339585
2019-11-07 14:00:00,-2.04104,0.7992800000000001,2.1919609486000002,3.52896,1.02928,3.676,-5.57,-0.23,5.574746631,-2.07104,0.8092800000000001,2.223542399,-5.6,-0.22,5.6043197625
2019-11-07 14:30:00,-1.8424800000000001,0.9188600000000001,2.0588919957,3.52752,1.02886,3.6745,-5.37,-0.11,5.3711265113,-1.87248,0.8988600000000001,2.077048543,-5.4,-0.13,5.4015645882
2019-11-07 15:00:00,-1.77488,0.8081600000000001,1.9502106553,3.5251200000000003,1.02816,3.672,-5.3,-0.22,5.3045640726,-1.79488,0.8281600000000001,1.9767253729,-5.32,-0.2,5.3237580711
2019-11-07 15:30:00,-1.772,0.789,1.939717763,3.528,1.029,3.675,-5.3,-0.24,5.3054311795,-1.792,0.799,1.9620563193,-5.32,-0.23,5.3249694835
2019-11-07 16:00:00,-1.7954400000000001,0.8025800000000001,1.9666569222999999,3.57456,1.04258,3.7235,-5.37,-0.24,5.375360453,-1.82544,0.8125800000000001,1.9981284869,-5.4,-0.23,5.4048959287
2019-11-07 16:30:00,-2.26304,0.8032800000000001,2.4013764386,3.57696,1.04328,3.726,-5.84,-0.24,5.8449294264,-2.29304,0.8132800000000001,2.4329933826,-5.87,-0.23,5.8745042344
2019-11-07 17:00:00,-2.5816,0.8037000000000001,2.7038106905,3.5784000000000002,1.0437,3.7275,-6.16,-0.24,6.1646735518,-2.6116,0.8937,2.7602815527,-6.19,-0.15,6.1918171808
2019-11-07 17:30:00,-2.6685600000000003,1.25292,2.9480537648,3.54144,1.03292,3.689,-6.21,0.22,6.2138957185,-2.68856,1.26292,2.9704076825000003,-6.23,0.23,6.2342441402
2019-11-07 18:00:00,-2.52008,1.26956,2.821805415,3.52992,1.02956,3.677,-6.05,0.24,6.0547584593,-2.54008,1.28956,2.8486788868,-6.07,0.26,6.0755658173
2019-11-07 18:30:00,-2.2688800000000002,1.35866,2.6445743419000003,3.56112,1.03866,3.7095000000000002,-5.83,0.32,5.8387755566,-2.28888,1.35866,2.6617529281,-5.85,0.32,5.8587455995
2019-11-07 19:00:00,-1.9996800000000001,1.42676,2.4564942907000002,3.52032,1.02676,3.667,-5.52,0.4,5.5344737781,-2.02968,1.43676,2.4867408791,-5.55,0.41000000000000003,5.5651235386
2019-11-07 19:30:00,-8.55592,-0.8050600000000001,8.5937121577,0.15408000000000002,0.04494,0.1605,-8.71,-0.85,8.7513770345,-8.58592,-0.8050600000000001,8.6235806861,-8.74,-0.85,8.7812356761
2019-11-07 20:00:00,-3.25456,0.93742,3.38687423,2.6654400000000003,0.7774200000000001,2.7765,-5.92,0.16,5.9221617675000005,-3.28456,0.95742,3.4212552448,-5.95,0.18,5.9527220664
2019-11-07 20:30:00,-2.54512,1.22434,2.8242953546000003,2.89488,0.8443400000000001,3.0155,-5.44,0.38,5.4532559082,-2.5651200000000003,1.22434,2.8423316221,-5.46,0.38,5.4732074691
2019-11-07 21:00:00,-7.77,-0.5700000000000001,7.7908792829,0.0,0.0,0.0,-7.77,-0.5700000000000001,7.7908792829,-7.79,-0.56,7.8101024321,-7.79,-0.56,7.8101024321
2019-11-07 21:30:00,-7.31,-0.49,7.3264043022,0.0,0.0,0.0,-7.31,-0.49,7.3264043022,-7.33,-0.48,7.3456994221,-7.33,-0.48,7.3456994221
2019-11-07 22:00:00,-6.9,-0.4,6.9115844783,0.0,0.0,0.0,-6.9,-0.4,6.9115844783,-6.93,-0.42,6.942715607,-6.93,-0.42,6.942715607
2019-11-07 22:30:00,-6.38,-0.31,6.387526908,0.0,0.0,0.0,-6.38,-0.31,6.387526908,-6.4,-0.30000000000000004,6.4070273919,-6.4,-0.30000000000000004,6.4070273919
2019-11-07 23:00:00,-5.97,-0.31,5.9780431581,0.0,0.0,0.0,-5.97,-0.31,5.9780431581,-5.99,-0.30000000000000004,5.9975078158,-5.99,-0.30000000000000004,5.9975078158
2019-11-07 23:30:00,-5.57,-0.24,5.5751681589,0.0,0.0,0.0,-5.57,-0.24,5.5751681589,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2019-11-08 00:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2019-11-08 00:30:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.24,-0.24,5.2454933038,-5.24,-0.24,5.2454933038
2019-11-08 01:00:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.41,-0.24,5.4153208585,-5.41,-0.24,5.4153208585
2019-11-08 01:30:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2019-11-08 02:00:00,-5.47,-0.27,5.4766595658,0.0,0.0,0.0,-5.47,-0.27,5.4766595658,-5.49,-0.26,5.4961532002,-5.49,-0.26,5.4961532002
2019-11-08 02:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2019-11-08 03:00:00,-5.32,-0.26,5.3263495942,0.0,0.0,0.0,-5.32,-0.26,5.3263495942,-5.34,-0.26,5.3463258412,-5.34,-0.26,5.3463258412
2019-11-08 03:30:00,-5.21,-0.26,5.2164834899,0.0,0.0,0.0,-5.21,-0.26,5.2164834899,-5.23,-0.26,5.236458727,-5.23,-0.26,5.236458727
2019-11-08 04:00:00,-5.18,-0.26,5.186520992,0.0,0.0,0.0,-5.18,-0.26,5.186520992,-5.2,-0.26,5.2064959426,-5.2,-0.26,5.2064959426
2019-11-08 04:30:00,-5.14,-0.24,5.1456000622,0.0,0.0,0.0,-5.14,-0.24,5.1456000622,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2019-11-08 05:00:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2019-11-08 05:30:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2019-11-08 06:00:00,-5.73,-0.33,5.7394947513,0.0,0.0,0.0,-5.73,-0.33,5.7394947513,-5.75,-0.32,5.7588974639,-5.75,-0.32,5.7588974639
2019-11-08 06:30:00,-6.89,-0.67,6.9224995486,0.0,0.0,0.0,-6.89,-0.67,6.9224995486,-6.92,-0.66,6.9514027361,-6.92,-0.66,6.9514027361
2019-11-08 07:00:00,-7.73,-0.91,7.7833797286,0.0,0.0,0.0,-7.73,-0.91,7.7833797286,-7.76,-0.9,7.812016385,-7.76,-0.9,7.812016385
2019-11-08 07:30:00,-4.48416,-0.02288,4.4842183711,2.11584,0.61712,2.204,-6.6,-0.64,6.6309576986,-4.50416,-0.00288,4.5041609207,-6.62,-0.62,6.648969845
2019-11-08 08:00:00,-2.10344,0.7185800000000001,2.2227948736,3.52656,1.02858,3.6734999999999998,-5.63,-0.31,5.6385281767,-2.1334400000000002,0.72858,2.2544167871,-5.66,-0.30000000000000004,5.6679449539
2019-11-08 08:30:00,-2.2996,0.6297,2.3842571694,3.5304,1.0297,3.6775,-5.83,-0.4,5.8437060159000005,-2.3296,0.6297,2.4132049747,-5.86,-0.4,5.8736360119
2019-11-08 09:00:00,-2.16152,0.62914,2.2512187477,3.52848,1.02914,3.6755,-5.69,-0.4,5.7040424262,-2.19152,0.62914,2.2800388264,-5.72,-0.4,5.733968957
2019-11-08 09:30:00,-2.19864,0.56998,2.2713201117,3.5313600000000003,1.02998,3.6785,-5.73,-0.46,5.7484345695,-2.22864,0.57998,2.3028706108,-5.76,-0.45,5.7775513845
2019-11-08 10:00:00,-6.04448,-0.6296400000000001,6.0771856151,1.47552,0.43036,1.537,-7.52,-1.06,7.5943399977,-6.07448,-0.6196400000000001,6.1060020472,-7.55,-1.05,7.6226635765
2019-11-08 10:30:00,-5.92656,-0.6410800000000001,5.9611321911,1.5734400000000002,0.45892000000000005,1.639,-7.5,-1.1,7.5802374633,-5.94656,-0.59108,5.9758640714,-7.52,-1.05,7.5929506781
2019-11-08 11:00:00,-1.94344,0.64858,2.0488082023,3.52656,1.02858,3.6734999999999998,-5.47,-0.38,5.4831833819,-1.97344,0.64858,2.0772870408,-5.5,-0.38,5.5131116441
2019-11-08 11:30:00,-2.064,0.6455000000000001,2.1625832354,3.516,1.0255,3.6625,-5.58,-0.38,5.592924101,-2.084,0.6455000000000001,2.1816796855,-5.6,-0.38,5.6128780496
2019-11-08 12:00:00,-8.484,-1.4745,8.611179144,0.156,0.0455,0.1625,-8.64,-1.52,8.7726848798,-8.504,-1.4445000000000001,8.6258098895,-8.66,-1.49,8.7872464402
2019-11-08 12:30:00,-8.69,-1.52,8.8219328948,0.0,0.0,0.0,-8.69,-1.52,8.8219328948,-8.71,-1.52,8.8416344643,-8.71,-1.52,8.8416344643
2019-11-08 13:00:00,-8.75,-1.46,8.8709695073,0.0,0.0,0.0,-8.75,-1.46,8.8709695073,-8.78,-1.46,8.90056178,-8.78,-1.46,8.90056178
2019-11-08 13:30:00,-8.83,-1.34,8.931097357,0.0,0.0,0.0,-8.83,-1.34,8.931097357,-8.86,-1.34,8.9607588964,-8.86,-1.34,8.9607588964
2019-11-08 14:00:00,-8.89,-1.44,9.0058703077,0.0,0.0,0.0,-8.89,-1.44,9.0058703077,-8.91,-1.44,9.0256135526,-8.91,-1.44,9.0256135526
2019-11-08 14:30:00,-8.85,-1.42,8.9631969743,0.0,0.0,0.0,-8.85,-1.42,8.9631969743,-8.87,-1.4100000000000001,8.981369606,-8.87,-1.4100000000000001,8.981369606
2019-11-08 15:00:00,-8.57,-1.34,8.6741281983,0.0,0.0,0.0,-8.57,-1.34,8.6741281983,-8.59,-1.33,8.6923529611,-8.59,-1.33,8.6923529611
2019-11-08 15:30:00,-8.64,-1.34,8.7432945736,0.0,0.0,0.0,-8.64,-1.34,8.7432945736,-8.67,-1.33,8.7714194974,-8.67,-1.33,8.7714194974
2019-11-08 16:00:00,-8.81,-1.34,8.9113242562,0.0,0.0,0.0,-8.81,-1.34,8.9113242562,-8.83,-1.33,8.9296024548,-8.83,-1.33,8.9296024548
2019-11-08 16:30:00,-8.392,-1.006,8.4520825836,0.28800000000000003,0.084,0.30000000000000004,-8.68,-1.09,8.7481712375,-8.412,-0.986,8.4695891282,-8.7,-1.07,8.7655518936
2019-11-08 17:00:00,-2.60768,1.05026,2.811234791,3.53232,1.03026,3.6795,-6.14,0.02,6.1400325732,-2.62768,1.08026,2.8410673786,-6.16,0.05,6.1602029187
2019-11-08 17:30:00,-2.5428800000000003,1.31166,2.8612393556,3.53712,1.03166,3.6845,-6.08,0.28,6.0864439536,-2.57288,1.32166,2.8924896975000003,-6.11,0.29,6.1168782888
2019-11-08 18:00:00,-2.13384,1.49138,2.603360799,3.53616,1.03138,3.6835,-5.67,0.46,5.6886290087999996,-2.16384,1.5013800000000002,2.6336942590000003,-5.7,0.47000000000000003,5.719344368
2019-11-08 18:30:00,-1.86048,1.61236,2.461928228,3.53952,1.03236,3.6870000000000003,-5.4,0.58,5.4310588286,-1.8904800000000002,1.62236,2.4911777536,-5.43,0.59,5.4619593554
2019-11-08 19:00:00,-1.71144,1.6120800000000002,2.3511335139,3.53856,1.03208,3.686,-5.25,0.58,5.2819409311,-1.73144,1.62208,2.3725572701,-5.27,0.59,5.3029237219
2019-11-08 19:30:00,-1.50712,1.64334,2.2297930509,3.5428800000000003,1.03334,3.6905,-5.05,0.61,5.0867081693,-1.52712,1.64334,2.2433595008,-5.07,0.61,5.1065644028
2019-11-08 20:00:00,-1.22424,1.72418,2.1146064055,3.54576,1.03418,3.6935000000000002,-4.77,0.6900000000000001,4.81964729,-1.25424,1.73418,2.1402098612,-4.8,0.7000000000000001,4.8507731343
2019-11-08 20:30:00,-0.9852000000000001,1.7539,2.0116620616,3.5448,1.0339,3.6925,-4.53,0.72,4.5868616722,-1.0052,1.7539,2.0215321541,-4.55,0.72,4.6066148092
2019-11-08 21:00:00,-0.7076,1.7532,1.8906104834000002,3.5423999999999998,1.0332,3.69,-4.25,0.72,4.3105568086,-0.7376,1.7532,1.9020420605,-4.28,0.72,4.3401382466000005
2019-11-08 21:30:00,-0.4252,1.8339,1.882547277,3.5448,1.0339,3.6925,-3.9699999999999998,0.8,4.0498024643,-0.44520000000000004,1.8439,1.8968843534,-3.99,0.81,4.0713879697
2019-11-08 22:00:00,-0.12288000000000002,1.88166,1.8856680116,3.53712,1.03166,3.6845,-3.66,0.85,3.7574060201,-0.15288000000000002,1.84166,1.8479945482,-3.69,0.81,3.7778565351
2019-11-08 22:30:00,-6.2296,-0.2003,6.2328192858,0.1704,0.0497,0.17750000000000002,-6.4,-0.25,6.4048809513,-6.2596,-0.1903,6.262492016,-6.43,-0.24,6.4344774458
2019-11-08 23:00:00,-6.15,-0.28,6.1563706841,0.0,0.0,0.0,-6.15,-0.28,6.1563706841,-6.17,-0.28,6.1763500548,-6.17,-0.28,6.1763500548
2019-11-08 23:30:00,-5.83,-0.26,5.8357947188,0.0,0.0,0.0,-5.83,-0.26,5.8357947188,-5.86,-0.25,5.8653303402,-5.86,-0.25,5.8653303402
2019-11-09 00:00:00,-5.64,-0.29,5.6474507523,0.0,0.0,0.0,-5.64,-0.29,5.6474507523,-5.66,-0.28,5.6669215629,-5.66,-0.28,5.6669215629
2019-11-09 00:30:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.26,5.5760649207,-5.57,-0.26,5.5760649207
2019-11-09 01:00:00,-5.65,-0.25,5.6555282689,0.0,0.0,0.0,-5.65,-0.25,5.6555282689,-5.67,-0.24,5.675077092,-5.67,-0.24,5.675077092
2019-11-09 01:30:00,-5.73,-0.25,5.7354511592,0.0,0.0,0.0,-5.73,-0.25,5.7354511592,-5.76,-0.24,5.7649978317,-5.76,-0.24,5.7649978317
2019-11-09 02:00:00,-5.62,-0.27,5.626482027,0.0,0.0,0.0,-5.62,-0.27,5.626482027,-5.64,-0.26,5.6459897272,-5.64,-0.26,5.6459897272
2019-11-09 02:30:00,-5.57,-0.31,5.578619901,0.0,0.0,0.0,-5.57,-0.31,5.578619901,-5.59,-0.22,5.5943274842,-5.59,-0.22,5.5943274842
2019-11-09 03:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2019-11-09 03:30:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2019-11-09 04:00:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2019-11-09 04:30:00,-5.3,-0.77,5.355641885,0.0,0.0,0.0,-5.3,-0.77,5.355641885,-5.22,0.42,5.2368692938,-5.22,0.42,5.2368692938
2019-11-09 05:00:00,-5.15,-0.74,5.2028934258,0.0,0.0,0.0,-5.15,-0.74,5.2028934258,-5.05,0.58,5.0831978124,-5.05,0.58,5.0831978124
2019-11-09 05:30:00,-5.15,-0.72,5.2000865377,0.0,0.0,0.0,-5.15,-0.72,5.2000865377,-5.06,0.6000000000000001,5.0954489498,-5.06,0.6000000000000001,5.0954489498
2019-11-09 06:00:00,-5.23,-0.38,5.2437867996,0.0,0.0,0.0,-5.23,-0.38,5.2437867996,-5.22,0.06,5.2203448162,-5.22,0.06,5.2203448162
2019-11-09 06:30:00,-5.67,-0.32,5.6790228033,0.0,0.0,0.0,-5.67,-0.32,5.6790228033,-5.69,-0.32,5.6989911388,-5.69,-0.32,5.6989911388
2019-11-09 07:00:00,-6.1,-0.39,6.1124544988,0.0,0.0,0.0,-6.1,-0.39,6.1124544988,-6.13,-0.38,6.1417668468,-6.13,-0.38,6.1417668468
2019-11-09 07:30:00,-6.51,-0.48,6.5276718668000004,0.0,0.0,0.0,-6.51,-0.48,6.5276718668000004,-6.53,-0.44,6.5448071018,-6.53,-0.44,6.5448071018
2019-11-09 08:00:00,-6.7,-0.48,6.717172024,0.0,0.0,0.0,-6.7,-0.48,6.717172024,-6.72,-0.48,6.7371210469000005,-6.72,-0.48,6.7371210469000005
2019-11-09 08:30:00,-7.16,-0.6000000000000001,7.1850956848,0.0,0.0,0.0,-7.16,-0.6000000000000001,7.1850956848,-7.19,-0.59,7.2141666185,-7.19,-0.59,7.2141666185
2019-11-09 09:00:00,-7.63,-0.73,7.6648418118,0.0,0.0,0.0,-7.63,-0.73,7.6648418118,-7.65,-0.72,7.6838076499,-7.65,-0.72,7.6838076499
2019-11-09 09:30:00,-1.8029600000000001,1.24372,2.1903205701,3.16704,0.9237200000000001,3.299,-4.97,0.32,4.9802911561,-1.8229600000000001,1.26372,2.2181459375,-4.99,0.34,5.0015697536
2019-11-09 10:00:00,-1.0376,1.4632,1.7937580662000001,3.5423999999999998,1.0332,3.69,-4.58,0.43,4.6001413022,-1.0576,1.4732,1.8135148193,-4.6,0.44,4.6209955637
2019-11-09 10:30:00,-0.8943200000000001,1.51124,1.7560337696000001,3.53568,1.03124,3.683,-4.43,0.48,4.455928635,-0.92432,1.51124,1.7715004375,-4.46,0.48,4.4857552318
2019-11-09 11:00:00,-7.4872,-0.5896,7.5103789518,0.1728,0.0504,0.18,-7.66,-0.64,7.6866897947,-7.5072,-0.5796,7.5295410219,-7.68,-0.63,7.7057965195
2019-11-09 11:30:00,-4.0808,0.4431,4.1047857739,1.9992,0.5831000000000001,2.0825,-6.08,-0.14,6.0816116285,-4.0908,0.5931000000000001,4.1335713675,-6.09,0.01,6.0900082102
2019-11-09 12:00:00,-0.82496,1.65522,1.8494086216999999,3.51504,1.02522,3.6615,-4.34,0.63,4.3854874301,-0.85496,1.6652200000000001,1.8718745284,-4.37,0.64,4.4166163519
2019-11-09 12:30:00,-0.58192,1.80194,1.8935729851,3.53808,1.03194,3.6855,-4.12,0.77,4.1913363024,-0.60192,1.80194,1.8998145831,-4.14,0.77,4.2109975065
2019-11-09 13:00:00,-0.35192,1.85194,1.8850807542,3.53808,1.03194,3.6855,-3.89,0.8200000000000001,3.9754873915,-0.38192000000000004,1.85194,1.8909110635,-3.92,0.8200000000000001,4.0048470632
2019-11-09 13:30:00,-0.33048000000000005,1.87236,1.9013019224,3.53952,1.03236,3.6870000000000003,-3.87,0.84,3.9601136347,-0.35048,1.87236,1.9048801012,-3.89,0.84,3.9796607896
2019-11-09 14:00:00,-0.31288000000000005,1.87166,1.8976314315,3.53712,1.03166,3.6845,-3.85,0.84,3.9405710246,-0.35288,1.87166,1.9046352538,-3.89,0.84,3.9796607896
2019-11-09 14:30:00,-0.25384,1.84138,1.8587939773,3.53616,1.03138,3.6835,-3.79,0.81,3.8755902776,-0.28384000000000004,1.85138,1.8730117592000002,-3.8200000000000003,0.8200000000000001,3.9070193242
2019-11-09 15:00:00,-0.2848,1.8711000000000002,1.8926505885,3.5352,1.0311,3.6825,-3.8200000000000003,0.84,3.9112657798,-0.3048,1.8711000000000002,1.8957632368000001,-3.84,0.84,3.930801445
2019-11-09 15:30:00,-0.36288000000000004,1.9216600000000001,1.9556224201,3.53712,1.03166,3.6845,-3.9,0.89,4.0002624914,-0.38288000000000005,1.9216600000000001,1.9594321244000001,-3.92,0.89,4.0197636746
2019-11-09 16:00:00,-0.44480000000000003,1.9411,1.9914106181000002,3.5352,1.0311,3.6825,-3.98,0.91,4.082707435,-0.46480000000000005,1.9411,1.9959730083,-4.0,0.91,4.1022067232
2019-11-09 16:30:00,-1.82976,1.27382,2.2294930029,3.03024,0.88382,3.1565,-4.86,0.39,4.8756230371000004,-1.78976,2.01382,2.6941996678,-4.82,1.13,4.950686821
2019-11-09 17:00:00,-7.91,0.26,7.9142719185,0.0,0.0,0.0,-7.91,0.26,7.9142719185,-8.11,-0.97,8.1678026421,-8.11,-0.97,8.1678026421
2019-11-09 17:30:00,-1.64392,1.8209400000000002,2.4532214433,3.22608,0.9409400000000001,3.3605,-4.87,0.88,4.9488685576,-1.66392,1.83094,2.4740596294,-4.89,0.89,4.9703319809
2019-11-09 18:00:00,-0.9584800000000001,1.9858600000000002,2.2050677654,3.55152,1.03586,3.6995,-4.51,0.9500000000000001,4.6089695161,-0.9884800000000001,1.99586,2.2272291867,-4.54,0.96,4.6403879148
2019-11-09 18:30:00,-0.9304,1.9153,2.1293234254,3.5496,1.0353,3.6975,-4.48,0.88,4.5656105835,-0.9604,1.9253,2.1515455491,-4.51,0.89,4.5969772677
2019-11-09 19:00:00,-7.17512,-0.14316,7.1765480421,0.19488000000000003,0.05684,0.203,-7.37,-0.2,7.3727132048,-7.20512,-0.13316,7.20635038,-7.4,-0.19,7.4024387873
2019-11-09 19:30:00,-7.4,-0.26,7.4045661588,0.0,0.0,0.0,-7.4,-0.26,7.4045661588,-7.42,-0.25,7.4242103957,-7.42,-0.25,7.4242103957
2019-11-09 20:00:00,-7.29,-0.29,7.2957658954,0.0,0.0,0.0,-7.29,-0.29,7.2957658954,-7.31,-0.29,7.3157501324,-7.31,-0.29,7.3157501324
2019-11-09 20:30:00,-1.00648,1.76436,2.0312479415,3.20352,0.9343600000000001,3.337,-4.21,0.8300000000000001,4.2910371707,-1.03648,1.7743600000000002,2.0549073458,-4.24,0.84,4.322406737
2019-11-09 21:00:00,-0.44176000000000004,1.87782,1.9290826447,3.31824,0.9678200000000001,3.4565,-3.76,0.91,3.8685527009,-0.46176000000000006,1.87782,1.9337606496,-3.7800000000000002,0.91,3.8879943416
2019-11-09 21:30:00,-6.58,-0.24,6.5843754449,0.0,0.0,0.0,-6.58,-0.24,6.5843754449,-6.6,-0.23,6.6040063598,-6.6,-0.23,6.6040063598
2019-11-09 22:00:00,-6.28,-0.24,6.284584314,0.0,0.0,0.0,-6.28,-0.24,6.284584314,-6.3,-0.23,6.3041970147,-6.3,-0.23,6.3041970147
2019-11-09 22:30:00,-5.92,-0.42,5.9348799482,0.0,0.0,0.0,-5.92,-0.42,5.9348799482,-5.94,-0.47000000000000003,5.9585652636,-5.94,-0.47000000000000003,5.9585652636
2019-11-09 23:00:00,-5.7,0.0,5.7,0.0,0.0,0.0,-5.7,0.0,5.7,-5.73,0.0,5.73,-5.73,0.0,5.73
2019-11-09 23:30:00,-5.32,-0.38,5.3335541621,0.0,0.0,0.0,-5.32,-0.38,5.3335541621,-5.34,-0.37,5.352803004,-5.34,-0.37,5.352803004
2019-11-10 00:00:00,-5.2,0.0,5.2,0.0,0.0,0.0,-5.2,0.0,5.2,-5.23,0.0,5.23,-5.23,0.0,5.23
2019-11-10 00:30:00,-5.08,0.0,5.08,0.0,0.0,0.0,-5.08,0.0,5.08,-5.1,0.0,5.1,-5.1,0.0,5.1
2019-11-10 01:00:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.24,0.0,5.24,-5.24,0.0,5.24
2019-11-10 01:30:00,-5.25,-0.32,5.2597433397,0.0,0.0,0.0,-5.25,-0.32,5.2597433397,-5.27,-0.33,5.2803219599,-5.27,-0.33,5.2803219599
2019-11-10 02:00:00,-5.25,0.0,5.25,0.0,0.0,0.0,-5.25,0.0,5.25,-5.27,0.0,5.27,-5.27,0.0,5.27
2019-11-10 02:30:00,-5.14,0.0,5.14,0.0,0.0,0.0,-5.14,0.0,5.14,-5.16,0.0,5.16,-5.16,0.0,5.16
2019-11-10 03:00:00,-5.1,0.0,5.1,0.0,0.0,0.0,-5.1,0.0,5.1,-5.13,-0.28,5.137635643,-5.13,-0.28,5.137635643
2019-11-10 03:30:00,-4.97,-0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,-4.97,-0.41000000000000003,4.9868827938999996,-4.99,-0.41000000000000003,5.0068153551,-4.99,-0.41000000000000003,5.0068153551
2019-11-10 04:00:00,-4.89,-0.22,4.8949463736,0.0,0.0,0.0,-4.89,-0.22,4.8949463736,-4.91,-0.24,4.9158620811,-4.91,-0.24,4.9158620811
2019-11-10 04:30:00,-4.85,-0.09,4.8508349797,0.0,0.0,0.0,-4.85,-0.09,4.8508349797,-4.86,0.1,4.8610286977,-4.86,0.1,4.8610286977
2019-11-10 05:00:00,-4.8,-0.29,4.808752437,0.0,0.0,0.0,-4.8,-0.29,4.808752437,-4.82,-0.4,4.8365690319,-4.82,-0.4,4.8365690319
2019-11-10 05:30:00,-4.69,0.0,4.69,0.0,0.0,0.0,-4.69,0.0,4.69,-4.71,0.0,4.71,-4.71,0.0,4.71
2019-11-10 06:00:00,-4.71,0.0,4.71,0.0,0.0,0.0,-4.71,0.0,4.71,-4.73,0.0,4.73,-4.73,0.0,4.73
2019-11-10 06:30:00,-5.0,-0.63,5.0395337086,0.0,0.0,0.0,-5.0,-0.63,5.0395337086,-4.95,0.68,4.9964887671,-4.95,0.68,4.9964887671
2019-11-10 07:00:00,-5.22,-0.32,5.2297992313,0.0,0.0,0.0,-5.22,-0.32,5.2297992313,-5.24,-0.32,5.2497618994,-5.24,-0.32,5.2497618994
2019-11-10 07:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.48,-0.22,5.4844142805,-5.48,-0.22,5.4844142805
2019-11-10 08:00:00,-5.84,-0.23,5.8445273547,0.0,0.0,0.0,-5.84,-0.23,5.8445273547,-5.86,-0.22,5.8641282387,-5.86,-0.22,5.8641282387
2019-11-10 08:30:00,-6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,-6.12,-0.23,6.1243203704999996,-6.14,-0.22,6.1439401039,-6.14,-0.22,6.1439401039
2019-11-10 09:00:00,-6.45,-0.32,6.4579331059000005,0.0,0.0,0.0,-6.45,-0.32,6.4579331059000005,-6.47,-0.29,6.4764959662,-6.47,-0.29,6.4764959662
2019-11-10 09:30:00,-6.83,-0.39,6.8411256384,0.0,0.0,0.0,-6.83,-0.39,6.8411256384,-6.85,-0.38,6.8605320493,-6.85,-0.38,6.8605320493
2019-11-10 10:00:00,-0.7718400000000001,1.65988,1.8305569098,3.18816,0.92988,3.321,-3.96,0.73,4.0267232336,-0.7918400000000001,1.66988,1.8481097911000002,-3.98,0.74,4.0482094807
2019-11-10 10:30:00,-5.98248,-0.06614,5.982845598,0.52752,0.15386000000000002,0.5495,-6.51,-0.22,6.5137162972,-6.00248,-0.06614,6.00284438,-6.53,-0.22,6.5337049214
2019-11-10 11:00:00,-6.88,-0.44,6.8940554103,0.0,0.0,0.0,-6.88,-0.44,6.8940554103,-6.91,-0.43,6.9233662333,-6.91,-0.43,6.9233662333
2019-11-10 11:30:00,-6.88,-0.44,6.8940554103,0.0,0.0,0.0,-6.88,-0.44,6.8940554103,-6.91,-0.43,6.9233662333,-6.91,-0.43,6.9233662333
2019-11-10 12:00:00,-7.07,-0.44,7.083678423,0.0,0.0,0.0,-7.07,-0.44,7.083678423,-7.09,-0.43,7.1030275235,-7.09,-0.43,7.1030275235
2019-11-10 12:30:00,-7.07,-0.44,7.083678423,0.0,0.0,0.0,-7.07,-0.44,7.083678423,-7.09,-0.43,7.1030275235,-7.09,-0.43,7.1030275235
2019-11-10 13:00:00,-7.01,-0.38,7.0202920167,0.0,0.0,0.0,-7.01,-0.38,7.0202920167,-7.03,-0.38,7.0402627792,-7.03,-0.38,7.0402627792
2019-11-10 13:30:00,-7.03,-0.38,7.0402627792,0.0,0.0,0.0,-7.03,-0.38,7.0402627792,-7.03,-0.38,7.0402627792,-7.03,-0.38,7.0402627792
2019-11-10 14:00:00,-7.03,-0.38,7.0402627792,0.0,0.0,0.0,-7.03,-0.38,7.0402627792,-7.06,-0.38,7.0702192328,-7.06,-0.38,7.0702192328
2019-11-10 14:30:00,-7.11,-0.41000000000000003,7.1218115673,0.0,0.0,0.0,-7.11,-0.41000000000000003,7.1218115673,-7.13,-0.4,7.1412113818,-7.13,-0.4,7.1412113818
2019-11-10 15:00:00,-7.16,-0.39,7.1706136418,0.0,0.0,0.0,-7.16,-0.39,7.1706136418,-7.17,-0.4,7.1811489331,-7.17,-0.4,7.1811489331
2019-11-10 15:30:00,-1.07712,1.69834,2.0111057282,3.18288,0.92834,3.3155,-4.26,0.77,4.3290299144,-1.09712,1.7083400000000002,2.0302950155,-4.28,0.78,4.3504942248
2019-11-10 16:00:00,-0.61536,1.91802,2.0143159261,3.5246399999999998,1.02802,3.6715,-4.14,0.89,4.2345838048,-0.64536,1.91802,2.0236823491,-4.17,0.89,4.2639183857
2019-11-10 16:30:00,-7.50736,-0.21548,7.5104517707,0.15264000000000003,0.044520000000000004,0.159,-7.66,-0.26,7.6644112625,-7.53736,-0.20548000000000002,7.5401603299,-7.69,-0.25,7.694062646
2019-11-10 17:00:00,-2.65296,1.47622,3.0360207921,2.8670400000000003,0.8362200000000001,2.9865,-5.52,0.64,5.5569775958,-2.68296,1.47622,3.0622703751,-5.55,0.64,5.5867790363
2019-11-10 17:30:00,-1.36144,1.97208,2.3963760974,3.53856,1.03208,3.686,-4.9,0.9400000000000001,4.9893486549,-1.38144,1.98208,2.415992053,-4.92,0.9500000000000001,5.0108781665
2019-11-10 18:00:00,-1.22328,1.93446,2.2887877687,3.54672,1.03446,3.6945,-4.77,0.9,4.8541631617,-1.25328,1.93446,2.3049612253,-4.8,0.9,4.8836461788
