Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 18:30:00,-1.2292,1.8919000000000001,2.2561512028,3.4008000000000003,0.9919,3.5425,-4.63,0.9,4.7166619552,-1.2492,1.8919000000000001,2.2671096687,-4.65,0.9,4.7362960212
2019-11-10 19:00:00,-7.59136,-0.28748,7.5968013927,0.00864,0.00252,0.009000000000000001,-7.6,-0.29,7.6055308822,-7.61136,-0.27748,7.6164162307000005,-7.62,-0.28,7.6251426216
2019-11-10 19:30:00,-7.46,-0.23,7.4635447342,0.0,0.0,0.0,-7.46,-0.23,7.4635447342,-7.48,-0.23,7.4835352608,-7.48,-0.23,7.4835352608
2019-11-10 20:00:00,-7.23,-0.23,7.2336574428,0.0,0.0,0.0,-7.23,-0.23,7.2336574428,-7.25,-0.23,7.2536473584,-7.25,-0.23,7.2536473584
2019-11-10 20:30:00,-0.9077600000000001,1.88232,2.0897743419,3.16224,0.92232,3.294,-4.07,0.96,4.1816862627,-0.92776,1.88232,2.0985393015,-4.09,0.96,4.2011546032
2019-11-10 21:00:00,-0.00336,2.10152,2.1015226861,3.5366400000000002,1.03152,3.684,-3.54,1.07,3.6981752257,-0.023360000000000002,2.11152,2.1116492133,-3.56,1.08,3.7202150475
2019-11-10 21:30:00,0.37184,2.14012,2.1721829113,3.53184,1.03012,3.6790000000000003,-3.16,1.11,3.3492835055,0.35184000000000004,2.15012,2.178716916,-3.18,1.12,3.3714685228
2019-11-10 22:00:00,-2.27176,1.11532,2.5307769953,1.93824,0.56532,2.019,-4.21,0.55,4.2457743699,-2.27176,1.48532,2.7142345146,-4.21,0.92,4.3093502991
2019-11-10 22:30:00,-5.83,-0.62,5.8628747215,0.0,0.0,0.0,-5.83,-0.62,5.8628747215,-5.71,0.6900000000000001,5.7515389245,-5.71,0.6900000000000001,5.7515389245
2019-11-10 23:00:00,-5.57,-0.6900000000000001,5.6125751665,0.0,0.0,0.0,-5.57,-0.6900000000000001,5.6125751665,-5.45,0.62,5.485152687,-5.45,0.62,5.485152687
2019-11-10 23:30:00,-5.32,-0.6900000000000001,5.3645596278,0.0,0.0,0.0,-5.32,-0.6900000000000001,5.3645596278,-5.24,0.65,5.2801609824,-5.24,0.65,5.2801609824
2019-11-11 00:00:00,-4.96,0.28,4.9678969393,0.0,0.0,0.0,-4.96,0.28,4.9678969393,-4.98,0.0,4.98,-4.98,0.0,4.98
2019-11-11 00:30:00,-4.88,-0.33,4.8911450602,0.0,0.0,0.0,-4.88,-0.33,4.8911450602,-4.9,-0.39,4.9154959058,-4.9,-0.39,4.9154959058
2019-11-11 01:00:00,-4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,-4.99,-0.28,4.9978495376000005,-5.01,-0.28,5.017818251,-5.01,-0.28,5.017818251
2019-11-11 01:30:00,-5.16,-0.28,5.1675913151,0.0,0.0,0.0,-5.16,-0.28,5.1675913151,-5.19,-0.22,5.1946607204,-5.19,-0.22,5.1946607204
2019-11-11 02:00:00,-5.13,-0.31,5.1393579366,0.0,0.0,0.0,-5.13,-0.31,5.1393579366,-5.15,-0.33,5.1605619849,-5.15,-0.33,5.1605619849
2019-11-11 02:30:00,-5.23,-0.27,5.2369647698,0.0,0.0,0.0,-5.23,-0.27,5.2369647698,-5.25,-0.26,5.2564341525,-5.25,-0.26,5.2564341525
2019-11-11 03:00:00,-5.14,-0.31,5.1493397635000004,0.0,0.0,0.0,-5.14,-0.31,5.1493397635000004,-5.17,-0.31,5.179285665,-5.17,-0.31,5.179285665
2019-11-11 03:30:00,-5.12,-0.22,5.1247243828,0.0,0.0,0.0,-5.12,-0.22,5.1247243828,-5.14,0.0,5.14,-5.14,0.0,5.14
2019-11-11 04:00:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2019-11-11 04:30:00,-4.92,-0.52,4.9474033593,0.0,0.0,0.0,-4.92,-0.52,4.9474033593,-4.94,0.75,4.99660885,-4.94,0.75,4.99660885
2019-11-11 05:00:00,-5.07,-0.52,5.0965969038,0.0,0.0,0.0,-5.07,-0.52,5.0965969038,-5.09,0.33,5.1006862283,-5.09,0.33,5.1006862283
2019-11-11 05:30:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.23,5.2050840531,-5.2,-0.23,5.2050840531
2019-11-11 06:00:00,-5.57,-0.23,5.574746631,0.0,0.0,0.0,-5.57,-0.23,5.574746631,-5.59,-0.23,5.5947296628,-5.59,-0.23,5.5947296628
2019-11-11 06:30:00,-6.6,-0.51,6.6196752186,0.0,0.0,0.0,-6.6,-0.51,6.6196752186,-6.62,-0.5,6.638855323,-6.62,-0.5,6.638855323
2019-11-11 07:00:00,-7.3,-0.75,7.3384262618000005,0.0,0.0,0.0,-7.3,-0.75,7.3384262618000005,-7.32,-0.74,7.3573092908,-7.32,-0.74,7.3573092908
2019-11-11 07:30:00,-2.04288,1.09666,2.3186249912,3.17712,0.92666,3.3095,-5.22,0.17,5.2227674656,-2.07288,1.07666,2.3358142585,-5.25,0.15,5.25214242
2019-11-11 08:00:00,-1.9196,1.0797,2.2024114625,3.5304,1.0297,3.6775,-5.45,0.05,5.450229353,-1.9396,1.1797,2.2701850695,-5.47,0.15,5.4720562863
2019-11-11 08:30:00,-2.12528,0.7809600000000001,2.2642247238,3.53472,1.03096,3.682,-5.66,-0.25,5.6655185111,-2.15528,0.7909600000000001,2.295833095,-5.69,-0.24,5.6950592622
2019-11-11 09:00:00,-2.25856,0.7129200000000001,2.3684062574,3.54144,1.03292,3.689,-5.8,-0.32,5.8088208786,-2.27856,0.72292,2.3904913721,-5.82,-0.31,5.8282501662
2019-11-11 09:30:00,-2.48808,0.71306,2.5882419999,3.54192,1.03306,3.6895,-6.03,-0.32,6.0384849093,-2.50808,0.72306,2.610226245,-6.05,-0.31,6.0579369426
2019-11-11 10:00:00,-2.70048,0.61236,2.769039003,3.53952,1.03236,3.6870000000000003,-6.24,-0.42,6.2541186429,-2.73048,0.62236,2.8005094179,-6.27,-0.41000000000000003,6.2833908043
2019-11-11 10:30:00,-4.97616,-0.10638,4.9772969622000005,2.34384,0.68362,2.4415,-7.32,-0.79,7.3625063667,-5.00616,-0.09638000000000001,5.0070876815,-7.35,-0.78,7.3912718797
2019-11-11 11:00:00,-9.35,-1.58,9.4825576719,0.0,0.0,0.0,-9.35,-1.58,9.4825576719,-9.37,-1.58,9.5022786741,-9.37,-1.58,9.5022786741
2019-11-11 11:30:00,-9.35,-1.56,9.4792457506,0.0,0.0,0.0,-9.35,-1.56,9.4792457506,-9.37,-1.55,9.4973364687,-9.37,-1.55,9.4973364687
2019-11-11 12:00:00,-9.24,-1.56,9.3707630426,0.0,0.0,0.0,-9.24,-1.56,9.3707630426,-9.27,-1.55,9.3986913983,-9.27,-1.55,9.3986913983
2019-11-11 12:30:00,-9.38,-1.56,9.5088379942,0.0,0.0,0.0,-9.38,-1.56,9.5088379942,-9.4,-1.53,9.5237020113,-9.4,-1.53,9.5237020113
2019-11-11 13:00:00,-6.94808,-0.7344400000000001,6.9867888046,1.32192,0.38556,1.377,-8.27,-1.12,8.3454957911,-6.9680800000000005,-0.7244400000000001,7.005637173,-8.29,-1.11,8.3639823051
2019-11-11 13:30:00,-2.2556,0.6817000000000001,2.3563629283,3.4344,1.0017,3.5775,-5.69,-0.32,5.6989911388,-2.2756,0.6917,2.3784037189,-5.71,-0.31,5.7184088696
2019-11-11 14:00:00,-2.21344,0.72858,2.3302672486000002,3.52656,1.02858,3.6734999999999998,-5.74,-0.30000000000000004,5.7478343748,-2.23344,0.7185800000000001,2.3461908384,-5.76,-0.31,5.7683359819
2019-11-11 14:30:00,-2.12344,0.7085800000000001,2.238544851,3.52656,1.02858,3.6734999999999998,-5.65,-0.32,5.6590546914,-2.15344,0.7185800000000001,2.270167626,-5.68,-0.31,5.6884532168
2019-11-11 15:00:00,-2.212,0.679,2.3138679738,3.528,1.029,3.675,-5.74,-0.35000000000000003,5.7506608316,-2.242,0.679,2.3425637665,-5.77,-0.35000000000000003,5.7806055046
2019-11-11 15:30:00,-2.39864,0.67998,2.4931599728,3.5313600000000003,1.02998,3.6785,-5.93,-0.35000000000000003,5.9403198567,-2.42864,0.67998,2.5220358939,-5.96,-0.35000000000000003,5.9702680007
2019-11-11 16:00:00,-2.71552,0.5996400000000001,2.7809381511,3.56448,1.03964,3.713,-6.28,-0.44,6.2953951425,-2.74552,0.6296400000000001,2.8167936737,-6.31,-0.41000000000000003,6.3233060973
2019-11-11 16:30:00,-3.00104,0.6067800000000001,3.0617679615,3.58896,1.04678,3.7385,-6.59,-0.44,6.6046725884,-3.02104,0.63678,3.0874214889,-6.61,-0.41000000000000003,6.6227033755
2019-11-11 17:00:00,-3.11992,0.63544,3.1839731155,3.55008,1.03544,3.698,-6.67,-0.4,6.6819832385,-3.13992,0.64544,3.2055717743,-6.69,-0.39,6.7013580713
2019-11-11 17:30:00,-3.05808,0.74306,3.1470607636,3.54192,1.03306,3.6895,-6.6,-0.29,6.6063681399,-3.08808,0.7530600000000001,3.1785747514000002,-6.63,-0.28,6.6359098849
2019-11-11 18:00:00,-2.99472,0.74404,3.0857646378,3.54528,1.03404,3.693,-6.54,-0.29,6.5464265060999995,-3.01472,0.75404,3.1075895804,-6.5600000000000005,-0.28,6.5659728906
2019-11-11 18:30:00,-2.5366400000000002,1.03348,2.7390917108,3.54336,1.03348,3.691,-6.08,0.0,6.08,-2.55664,1.03348,2.757623796,-6.1,0.0,6.1
2019-11-11 19:00:00,-2.22664,1.26348,2.5601381603,3.54336,1.03348,3.691,-5.77,0.23,5.7745822360000005,-2.25664,1.26348,2.5862725688,-5.8,0.23,5.8045585534
2019-11-11 19:30:00,-3.8736800000000002,0.64976,3.9277964306,2.53632,0.7397600000000001,2.642,-6.41,-0.09,6.4106317941,-3.90368,0.65976,3.9590403888,-6.44,-0.08,6.4404968752
2019-11-11 20:00:00,-8.63,-1.13,8.7036658943,0.0,0.0,0.0,-8.63,-1.13,8.7036658943,-8.65,-1.12,8.7222072894,-8.65,-1.12,8.7222072894
2019-11-11 20:30:00,-8.34,-1.07,8.4083589362,0.0,0.0,0.0,-8.34,-1.07,8.4083589362,-8.37,-1.06,8.4368536789,-8.37,-1.06,8.4368536789
2019-11-11 21:00:00,-7.86,-0.99,7.9221019938,0.0,0.0,0.0,-7.86,-0.99,7.9221019938,-7.88,-0.98,7.9407052584,-7.88,-0.98,7.9407052584
2019-11-11 21:30:00,-1.27712,1.28834,1.8140715118,3.18288,0.92834,3.3155,-4.46,0.36,4.4745055593,-1.29712,1.28834,1.82820684,-4.48,0.36,4.4944410108
2019-11-11 22:00:00,-5.70256,-0.18408000000000002,5.7055302996,0.63744,0.18592,0.664,-6.34,-0.37,6.3507873528,-5.72256,-0.17408,5.7252071404,-6.36,-0.36,6.3701805312
2019-11-11 22:30:00,-6.34,-0.42,6.3538964423,0.0,0.0,0.0,-6.34,-0.42,6.3538964423,-6.36,-0.42,6.373852838,-6.36,-0.42,6.373852838
2019-11-11 23:00:00,-5.99,-0.44,6.0061385265,0.0,0.0,0.0,-5.99,-0.44,6.0061385265,-6.01,-0.44,6.0260849646,-6.01,-0.44,6.0260849646
2019-11-11 23:30:00,-5.62,-0.36,5.6315184453,0.0,0.0,0.0,-5.62,-0.36,5.6315184453,-5.64,-0.35000000000000003,5.6508494937,-5.64,-0.35000000000000003,5.6508494937
2019-11-12 00:00:00,-5.38,-0.34,5.3907327888,0.0,0.0,0.0,-5.38,-0.34,5.3907327888,-5.41,-0.33,5.4200553503,-5.41,-0.33,5.4200553503
2019-11-12 00:30:00,-5.19,-0.31,5.1992499459,0.0,0.0,0.0,-5.19,-0.31,5.1992499459,-5.21,-0.29,5.2180647754,-5.21,-0.29,5.2180647754
2019-11-12 01:00:00,-5.25,-0.37,5.2630219456,0.0,0.0,0.0,-5.25,-0.37,5.2630219456,-5.25,-0.14,5.2518663349,-5.25,-0.14,5.2518663349
2019-11-12 01:30:00,-5.2,-0.26,5.2064959426,0.0,0.0,0.0,-5.2,-0.26,5.2064959426,-5.22,-0.26,5.2264710848,-5.22,-0.26,5.2264710848
2019-11-12 02:00:00,-5.22,-0.26,5.2264710848,0.0,0.0,0.0,-5.22,-0.26,5.2264710848,-5.25,-0.26,5.2564341525,-5.25,-0.26,5.2564341525
2019-11-12 02:30:00,-5.31,-0.85,5.3776016959,0.0,0.0,0.0,-5.31,-0.85,5.3776016959,-5.21,0.39,5.2245765379,-5.21,0.39,5.2245765379
2019-11-12 03:00:00,-5.31,-0.85,5.3776016959,0.0,0.0,0.0,-5.31,-0.85,5.3776016959,-5.21,0.47000000000000003,5.2311566599,-5.21,0.47000000000000003,5.2311566599
2019-11-12 03:30:00,-5.22,-0.85,5.2887522158,0.0,0.0,0.0,-5.22,-0.85,5.2887522158,-5.11,0.47000000000000003,5.1315689609,-5.11,0.47000000000000003,5.1315689609
2019-11-12 04:00:00,-5.08,-0.85,5.1506213217,0.0,0.0,0.0,-5.08,-0.85,5.1506213217,-4.97,0.47000000000000003,4.9921738752,-4.97,0.47000000000000003,4.9921738752
2019-11-12 04:30:00,-5.08,-0.8300000000000001,5.1473585459,0.0,0.0,0.0,-5.08,-0.8300000000000001,5.1473585459,-4.97,0.47000000000000003,4.9921738752,-4.97,0.47000000000000003,4.9921738752
2019-11-12 05:00:00,-5.08,-0.8,5.1426063431,0.0,0.0,0.0,-5.08,-0.8,5.1426063431,-4.97,0.51,4.9960984778,-4.97,0.51,4.9960984778
2019-11-12 05:30:00,-5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,-5.19,-0.41000000000000003,5.2061694171,-5.18,-0.01,5.1800096525,-5.18,-0.01,5.1800096525
2019-11-12 06:00:00,-5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,-5.47,-0.30000000000000004,5.478220514,-5.49,-0.29,5.4976540451,-5.49,-0.29,5.4976540451
2019-11-12 06:30:00,-6.05,-0.38,6.0619221374,0.0,0.0,0.0,-6.05,-0.38,6.0619221374,-6.07,-0.37,6.0812663155,-6.07,-0.37,6.0812663155
2019-11-12 07:00:00,-6.77,-0.55,6.792304469,0.0,0.0,0.0,-6.77,-0.55,6.792304469,-6.79,-0.5,6.8083845367,-6.79,-0.5,6.8083845367
2019-11-12 07:30:00,-7.41,-0.7000000000000001,7.4429899906,0.0,0.0,0.0,-7.41,-0.7000000000000001,7.4429899906,-7.43,-0.7000000000000001,7.4629015805,-7.43,-0.7000000000000001,7.4629015805
2019-11-12 08:00:00,-7.85,-0.8200000000000001,7.892711828,0.0,0.0,0.0,-7.85,-0.8200000000000001,7.892711828,-7.87,-0.81,7.9115738005,-7.87,-0.81,7.9115738005
2019-11-12 08:30:00,-8.17,-0.99,8.2297630586,0.0,0.0,0.0,-8.17,-0.99,8.2297630586,-8.2,-0.99,8.2595459924,-8.2,-0.99,8.2595459924
2019-11-12 09:00:00,-8.26,-1.03,8.3239714079,0.0,0.0,0.0,-8.26,-1.03,8.3239714079,-8.29,-1.02,8.3525145914,-8.29,-1.02,8.3525145914
2019-11-12 09:30:00,-8.37,-1.05,8.4356031201,0.0,0.0,0.0,-8.37,-1.05,8.4356031201,-8.39,-1.04,8.454211968,-8.39,-1.04,8.454211968
2019-11-12 10:00:00,-8.54,-1.11,8.61183488,0.0,0.0,0.0,-8.54,-1.11,8.61183488,-8.57,-1.1,8.6403067075,-8.57,-1.1,8.6403067075
2019-11-12 10:30:00,-4.9576,0.015700000000000002,4.9576248597,1.8024,0.5257000000000001,1.8775,-6.76,-0.51,6.7792108685,-4.9776,0.0257,4.9776663458,-6.78,-0.5,6.7984115792
2019-11-12 11:00:00,-8.3,-1.03,8.3636654644,0.0,0.0,0.0,-8.3,-1.03,8.3636654644,-8.32,-1.02,8.3822908563,-8.32,-1.02,8.3822908563
2019-11-12 11:30:00,-8.26,-1.04,8.3252147119,0.0,0.0,0.0,-8.26,-1.04,8.3252147119,-8.28,-1.04,8.345058418,-8.28,-1.04,8.345058418
2019-11-12 12:00:00,-8.31,-1.07,8.3786037023,0.0,0.0,0.0,-8.31,-1.07,8.3786037023,-8.34,-1.06,8.4070922441,-8.34,-1.06,8.4070922441
2019-11-12 12:30:00,-8.5,-1.07,8.5670823505,0.0,0.0,0.0,-8.5,-1.07,8.5670823505,-8.52,-1.06,8.5856857618,-8.52,-1.06,8.5856857618
2019-11-12 13:00:00,-7.30808,-0.71194,7.3426760687,0.5419200000000001,0.15806,0.5645,-7.85,-0.87,7.8980630537,-7.32808,-0.71194,7.3625820912,-7.87,-0.87,7.9179416517
2019-11-12 13:30:00,-2.9359200000000003,0.62494,3.0016955625,2.79408,0.8149400000000001,2.9105,-5.73,-0.19,5.7331492219,-2.96592,0.6349400000000001,3.033122195,-5.76,-0.18,5.7628118137
2019-11-12 14:00:00,-3.46512,0.44934,3.4941326606,2.5348800000000002,0.7393400000000001,2.6405000000000003,-6.0,-0.29,6.007004245,-3.48512,0.44934,3.5139675368,-6.02,-0.29,6.0269810021
2019-11-12 14:30:00,-3.02856,0.5954200000000001,3.0865353797,2.7614400000000003,0.80542,2.8765,-5.79,-0.21,5.7938070386,-3.04856,0.6154200000000001,3.1100578532,-5.8100000000000005,-0.19,5.8131058824
2019-11-12 15:00:00,-1.43912,1.27984,1.9258911703,3.53088,1.02984,3.678,-4.97,0.25,4.976283754,-1.46912,1.27984,1.9484106343,-5.0,0.25,5.0062460986
2019-11-12 15:30:00,-1.35528,1.28596,1.868281831,3.41472,0.9959600000000001,3.557,-4.77,0.29,4.7788073826,-1.37528,1.28596,1.8828404606,-4.79,0.29,4.7987706759
2019-11-12 16:00:00,-1.57304,1.28078,2.0285098595,3.39696,0.9907800000000001,3.5385,-4.97,0.29,4.9784535752,-1.59304,1.28078,2.0440581817,-4.99,0.29,4.9984197503
2019-11-12 16:30:00,-1.78248,1.31886,2.2173467591,3.52752,1.02886,3.6745,-5.31,0.29,5.3179131245,-1.80248,1.36886,2.2633408603,-5.33,0.34,5.3408332683
2019-11-12 17:00:00,-2.1144,1.4283000000000001,2.5516128723,3.5256,1.0283,3.6725,-5.64,0.4,5.6541666053,-2.1444,1.4283000000000001,2.5765271685,-5.67,0.4,5.684091836
2019-11-12 17:30:00,-2.11104,1.46928,2.5720174182999997,3.52896,1.02928,3.676,-5.64,0.44,5.6571370851000005,-2.14104,1.46928,2.5966971329,-5.67,0.44,5.6870466852
2019-11-12 18:00:00,-1.992,1.499,2.4930032090000003,3.528,1.029,3.675,-5.52,0.47000000000000003,5.5399729241,-2.012,1.499,2.5090127541,-5.54,0.47000000000000003,5.5599010783
2019-11-12 18:30:00,-1.8719999999999999,1.499,2.3982045367,3.528,1.029,3.675,-5.4,0.47000000000000003,5.4204151133,-1.9020000000000001,1.499,2.4216946546,-5.43,0.47000000000000003,5.4503027439
2019-11-12 19:00:00,-1.92056,1.51942,2.4489156478,3.52944,1.02942,3.6765,-5.45,0.49,5.4719831871,-1.95056,1.51942,2.472513185,-5.48,0.49,5.5018633207
2019-11-12 19:30:00,-1.6444,1.5183,2.2381434829,3.5256,1.0283,3.6725,-5.17,0.49,5.1931685896,-1.6644,1.5183,2.2528786585000002,-5.19,0.49,5.213079704
2019-11-12 20:00:00,-1.422,1.609,2.1473157663,3.528,1.029,3.675,-4.95,0.58,4.9838639628,-1.442,1.619,2.1680694177,-4.97,0.59,5.0048976014
2019-11-12 20:30:00,-1.15008,1.69956,2.0521179791,3.52992,1.02956,3.677,-4.68,0.67,4.7277161505,-1.18008,1.69956,2.0690802304,-4.71,0.67,4.7574152646000005
2019-11-12 21:00:00,-0.74416,1.77712,1.9266368625,3.55584,1.03712,3.7039999999999997,-4.3,0.74,4.3632098276,-0.7741600000000001,1.78712,1.9475937975000002,-4.33,0.75,4.3944738024
2019-11-12 21:30:00,-7.05552,-0.40786000000000006,7.0672987944,0.14448000000000003,0.042140000000000004,0.1505,-7.2,-0.45,7.2140487938,-7.07552,-0.39786000000000005,7.0866971044,-7.22,-0.44,7.233394777
2019-11-12 22:00:00,-6.98,-0.47000000000000003,6.9958058864,0.0,0.0,0.0,-6.98,-0.47000000000000003,6.9958058864,-7.0,-0.47000000000000003,7.0157608283,-7.0,-0.47000000000000003,7.0157608283
2019-11-12 22:30:00,-6.5600000000000005,-0.44,6.5747395386,0.0,0.0,0.0,-6.5600000000000005,-0.44,6.5747395386,-6.59,-0.44,6.6046725884,-6.59,-0.44,6.6046725884
2019-11-12 23:00:00,-6.07,-0.4,6.0831652945,0.0,0.0,0.0,-6.07,-0.4,6.0831652945,-6.09,-0.4,6.1031221518,-6.09,-0.4,6.1031221518
2019-11-12 23:30:00,-5.74,-0.38,5.7525646454,0.0,0.0,0.0,-5.74,-0.38,5.7525646454,-5.76,-0.37,5.7718714469,-5.76,-0.37,5.7718714469
2019-11-13 00:00:00,-5.54,-0.38,5.5530171979,0.0,0.0,0.0,-5.54,-0.38,5.5530171979,-5.5600000000000005,-0.37,5.5722975513,-5.5600000000000005,-0.37,5.5722975513
2019-11-13 00:30:00,-5.42,-0.41000000000000003,5.4354852589,0.0,0.0,0.0,-5.42,-0.41000000000000003,5.4354852589,-5.44,-0.4,5.4546860588,-5.44,-0.4,5.4546860588
2019-11-13 01:00:00,-5.55,-0.38,5.5629937983,0.0,0.0,0.0,-5.55,-0.38,5.5629937983,-5.57,-0.37,5.5822755217,-5.57,-0.37,5.5822755217
2019-11-13 01:30:00,-5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,-5.55,-0.35000000000000003,5.5610250854,-5.57,-0.34,5.5803673714,-5.57,-0.34,5.5803673714
2019-11-13 02:00:00,-5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,-5.48,-0.35000000000000003,5.4911656322,-5.5,-0.34,5.51049907,-5.5,-0.34,5.51049907
2019-11-13 02:30:00,-5.5,-0.37,5.5124314055,0.0,0.0,0.0,-5.5,-0.37,5.5124314055,-5.52,-0.36,5.5317266744,-5.52,-0.36,5.5317266744
2019-11-13 03:00:00,-5.5,-0.37,5.5124314055,0.0,0.0,0.0,-5.5,-0.37,5.5124314055,-5.52,-0.36,5.5317266744,-5.52,-0.36,5.5317266744
2019-11-13 03:30:00,-5.41,-0.37,5.4226377345,0.0,0.0,0.0,-5.41,-0.37,5.4226377345,-5.43,-0.36,5.4419206168,-5.43,-0.36,5.4419206168
2019-11-13 04:00:00,-5.34,-0.34,5.3508130223,0.0,0.0,0.0,-5.34,-0.34,5.3508130223,-5.36,-0.34,5.3707727563,-5.36,-0.34,5.3707727563
2019-11-13 04:30:00,-5.37,-0.32,5.3795260014,0.0,0.0,0.0,-5.37,-0.32,5.3795260014,-5.39,-0.31,5.3989072969,-5.39,-0.31,5.3989072969
2019-11-13 05:00:00,-5.37,-0.32,5.3795260014,0.0,0.0,0.0,-5.37,-0.32,5.3795260014,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2019-11-13 05:30:00,-5.53,-0.32,5.5392508519,0.0,0.0,0.0,-5.53,-0.32,5.5392508519,-5.5600000000000005,-0.33,5.569784556,-5.5600000000000005,-0.33,5.569784556
2019-11-13 06:00:00,-5.79,-0.44,5.8066944125,0.0,0.0,0.0,-5.79,-0.44,5.8066944125,-5.79,-0.28,5.79676634,-5.79,-0.28,5.79676634
2019-11-13 06:30:00,-6.4,-0.44,6.4151071698,0.0,0.0,0.0,-6.4,-0.44,6.4151071698,-6.42,-0.43,6.4343841974,-6.42,-0.43,6.4343841974
2019-11-13 07:00:00,-6.99,-0.55,7.0116046666,0.0,0.0,0.0,-6.99,-0.55,7.0116046666,-7.01,-0.47000000000000003,7.0257383954,-7.01,-0.47000000000000003,7.0257383954
2019-11-13 07:30:00,-7.73704,-0.78622,7.7768843279,0.012960000000000001,0.0037800000000000004,0.0135,-7.75,-0.79,7.7901604605,-7.76704,-0.78622,7.8067312142,-7.78,-0.79,7.8200063939
2019-11-13 08:00:00,-1.96608,1.12906,2.2672112936,3.25392,0.9490600000000001,3.3895,-5.22,0.18,5.2231025263,-1.98608,1.14906,2.2945266723,-5.24,0.2,5.2438154048
2019-11-13 08:30:00,-1.5614400000000002,1.3020800000000001,2.0331028503,3.53856,1.03208,3.686,-5.1,0.27,5.1071420579,-1.59144,1.3020800000000001,2.0562328662,-5.13,0.27,5.1371003494
2019-11-13 09:00:00,-1.56264,1.29298,2.0282112932,3.5073600000000003,1.02298,3.6535,-5.07,0.27,5.077184259,-1.59264,1.29298,2.0514140123,-5.1,0.27,5.1071420579
2019-11-13 09:30:00,-8.29304,-1.00172,8.3533200226,0.09696,0.028280000000000003,0.101,-8.39,-1.03,8.4529876375,-8.32304,-1.00172,8.3831043057,-8.42,-1.03,8.4827648794
2019-11-13 10:00:00,-3.6294399999999998,0.20058,3.6349782737,2.47056,0.7205800000000001,2.5735,-6.1,-0.52,6.1221238145,-3.61944,0.60058,3.6689293057,-6.09,-0.12,6.0911821513
2019-11-13 10:30:00,-5.64536,-0.29198,5.6529056113,1.36464,0.39802000000000004,1.4215,-7.01,-0.6900000000000001,7.0438767735,-5.66536,-0.23198000000000002,5.6701074637,-7.03,-0.63,7.058172568
2019-11-13 11:00:00,-8.39,-1.1,8.4618024085,0.0,0.0,0.0,-8.39,-1.1,8.4618024085,-8.41,-1.1,8.4816330975,-8.41,-1.1,8.4816330975
2019-11-13 11:30:00,-3.42872,0.23454000000000003,3.4367324379,2.62128,0.7645400000000001,2.7305,-6.05,-0.53,6.0731705064,-3.4487200000000002,0.32454000000000005,3.4639566755,-6.07,-0.44,6.085926388
2019-11-13 12:00:00,-1.6986400000000001,1.22998,2.0971954248,3.5313600000000003,1.02998,3.6785,-5.23,0.2,5.2338226947,-1.7186400000000002,1.20998,2.1018503872,-5.25,0.18,5.253084808
2019-11-13 12:30:00,-6.188,-0.724,6.2302102693,1.152,0.336,1.2,-7.34,-1.06,7.4161445509,-6.138,-0.064,6.1383336501,-7.29,-0.4,7.3009656896
2019-11-13 13:00:00,-8.11,-1.49,8.2457382932,0.0,0.0,0.0,-8.11,-1.49,8.2457382932,-7.94,-0.28,7.9449354938,-7.94,-0.28,7.9449354938
2019-11-13 13:30:00,-8.15,-1.55,8.2960834133,0.0,0.0,0.0,-8.15,-1.55,8.2960834133,-7.98,-0.28,7.9849107697,-7.98,-0.28,7.9849107697
2019-11-13 14:00:00,-8.29,-1.62,8.4468041294,0.0,0.0,0.0,-8.29,-1.62,8.4468041294,-8.12,-0.33,8.1267028985,-8.12,-0.33,8.1267028985
2019-11-13 14:30:00,-8.12,-1.18,8.2052909759,0.0,0.0,0.0,-8.12,-1.18,8.2052909759,-8.08,-0.75,8.1147335138,-8.08,-0.75,8.1147335138
2019-11-13 15:00:00,-8.15,-0.98,8.2087087901,0.0,0.0,0.0,-8.15,-0.98,8.2087087901,-8.17,-0.97,8.2273811143,-8.17,-0.97,8.2273811143
2019-11-13 15:30:00,-8.09,-0.96,8.1467600922,0.0,0.0,0.0,-8.09,-0.96,8.1467600922,-8.11,-0.9500000000000001,8.1654516103,-8.11,-0.9500000000000001,8.1654516103
2019-11-13 16:00:00,-2.0232,1.1724,2.338345569,3.1968,0.9324,3.33,-5.22,0.24,5.2255143288,-2.0532,1.2024,2.3793688239,-5.25,0.27,5.2569382724
2019-11-13 16:30:00,-1.76096,1.38222,2.2386407148,3.53904,1.03222,3.6865,-5.3,0.35000000000000003,5.3115440316,-1.79096,1.40222,2.2745897762,-5.33,0.37,5.3428269671
2019-11-13 17:00:00,-2.35856,1.36292,2.7240330762,3.54144,1.03292,3.689,-5.9,0.33,5.9092216069,-2.38856,1.36292,2.7500490541,-5.93,0.33,5.9391750269
2019-11-13 17:30:00,-2.38472,1.48404,2.8087834021,3.54528,1.03404,3.693,-5.93,0.45,5.9470496887,-2.40472,1.48404,2.8257836081,-5.95,0.45,5.9669925423
2019-11-13 18:00:00,-2.16968,1.52426,2.6515806324,3.58032,1.04426,3.7295,-5.75,0.48,5.77,-2.18968,1.52426,2.6679705864,-5.77,0.48,5.789930915
2019-11-13 18:30:00,-2.1668,1.5551,2.6670879719,3.5832,1.0451,3.7325,-5.75,0.51,5.7725730831,-2.1868,1.5651000000000002,2.689169435,-5.77,0.52,5.7933841578
2019-11-13 19:00:00,-2.02744,1.52908,2.5394091045,3.56256,1.03908,3.711,-5.59,0.49,5.6114347541,-2.04744,1.53908,2.5614015304,-5.61,0.5,5.632237566
2019-11-13 19:30:00,-1.97144,1.47208,2.460405495,3.53856,1.03208,3.686,-5.51,0.44,5.5275401401,-2.00144,1.48208,2.4904463857,-5.54,0.45,5.5582461263
2019-11-13 20:00:00,-8.07848,-0.58414,8.0995715103,0.19152000000000002,0.05586000000000001,0.1995,-8.27,-0.64,8.2947272408,-8.09848,-0.5541400000000001,8.117416427,-8.29,-0.61,8.3124124056
2019-11-13 20:30:00,-8.21,-0.68,8.2381126479,0.0,0.0,0.0,-8.21,-0.68,8.2381126479,-8.23,-0.67,8.2572271375,-8.23,-0.67,8.2572271375
2019-11-13 21:00:00,-7.86,-0.62,7.8844150068,0.0,0.0,0.0,-7.86,-0.62,7.8844150068,-7.88,-0.62,7.904353231,-7.88,-0.62,7.904353231
2019-11-13 21:30:00,-1.35784,1.47688,2.0062163393,3.21216,0.93688,3.346,-4.57,0.54,4.6017931288,-1.37784,1.48688,2.0271297936,-4.59,0.55,4.6228346282
2019-11-13 22:00:00,-0.27624000000000004,1.78068,1.8019794116,3.53376,1.03068,3.681,-3.81,0.75,3.8831173044,-0.29624,1.78068,1.8051535669,-3.83,0.75,3.9027426254
2019-11-13 22:30:00,-6.38832,-0.37576000000000004,6.3993615307,0.15168,0.04424,0.158,-6.54,-0.42,6.553472362,-6.40832,-0.36576000000000003,6.4187495355,-6.5600000000000005,-0.41000000000000003,6.5728000122
2019-11-13 23:00:00,-6.28,-0.46,6.2968245966,0.0,0.0,0.0,-6.28,-0.46,6.2968245966,-6.3,-0.41000000000000003,6.3133271735,-6.3,-0.41000000000000003,6.3133271735
2019-11-13 23:30:00,-5.95,-0.42,5.96480511,0.0,0.0,0.0,-5.95,-0.42,5.96480511,-5.97,-0.41000000000000003,5.9840621655,-5.97,-0.41000000000000003,5.9840621655
2019-11-14 00:00:00,-5.7,-0.38,5.7126526238,0.0,0.0,0.0,-5.7,-0.38,5.7126526238,-5.72,-0.37,5.7319542915,-5.72,-0.37,5.7319542915
2019-11-14 00:30:00,-5.6,-0.38,5.6128780496,0.0,0.0,0.0,-5.6,-0.38,5.6128780496,-5.62,-0.37,5.6321665458,-5.62,-0.37,5.6321665458
2019-11-14 01:00:00,-5.7,-0.38,5.7126526238,0.0,0.0,0.0,-5.7,-0.38,5.7126526238,-5.72,-0.37,5.7319542915,-5.72,-0.37,5.7319542915
2019-11-14 01:30:00,-5.72,-0.36,5.7313174751,0.0,0.0,0.0,-5.72,-0.36,5.7313174751,-5.74,-0.37,5.7519127253,-5.74,-0.37,5.7519127253
2019-11-14 02:00:00,-5.68,-0.38,5.6926970761,0.0,0.0,0.0,-5.68,-0.38,5.6926970761,-5.71,-0.37,5.7219751834,-5.71,-0.37,5.7219751834
2019-11-14 02:30:00,-5.6,-0.36,5.611559498,0.0,0.0,0.0,-5.6,-0.36,5.611559498,-5.62,-0.37,5.6321665458,-5.62,-0.37,5.6321665458
2019-11-14 03:00:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.54,-0.31,5.5486665065,-5.54,-0.31,5.5486665065
2019-11-14 03:30:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.54,-0.31,5.5486665065,-5.54,-0.31,5.5486665065
2019-11-14 04:00:00,-5.42,-0.35000000000000003,5.4312889814,0.0,0.0,0.0,-5.42,-0.35000000000000003,5.4312889814,-5.44,-0.34,5.4506146442,-5.44,-0.34,5.4506146442
2019-11-14 04:30:00,-5.49,-0.38,5.5031354699,0.0,0.0,0.0,-5.49,-0.38,5.5031354699,-5.51,-0.37,5.5224088947,-5.51,-0.37,5.5224088947
2019-11-14 05:00:00,-5.71,-0.45,5.7277046013,0.0,0.0,0.0,-5.71,-0.45,5.7277046013,-5.73,-0.44,5.7468687125999995,-5.73,-0.44,5.7468687125999995
2019-11-14 05:30:00,-5.69,-0.45,5.7077666385,0.0,0.0,0.0,-5.69,-0.45,5.7077666385,-5.73,-0.44,5.7468687125999995,-5.73,-0.44,5.7468687125999995
2019-11-14 06:00:00,-5.95,-0.45,5.9669925423,0.0,0.0,0.0,-5.95,-0.45,5.9669925423,-5.97,-0.44,5.9861924460000004,-5.97,-0.44,5.9861924460000004
2019-11-14 06:30:00,-6.52,-0.59,6.5466403598,0.0,0.0,0.0,-6.52,-0.59,6.5466403598,-6.54,-0.58,6.5656682828,-6.54,-0.58,6.5656682828
2019-11-14 07:00:00,-7.14,-0.73,7.1772209106,0.0,0.0,0.0,-7.14,-0.73,7.1772209106,-7.17,-0.72,7.2060599498,-7.17,-0.72,7.2060599498
2019-11-14 07:30:00,-3.7596,0.43720000000000003,3.7849354024,2.1504,0.6272,2.24,-5.91,-0.19,5.9130533568,-3.7896,0.4572,3.8170800358,-5.94,-0.17,5.942432162
2019-11-14 08:00:00,-1.71,1.2025000000000001,2.090479909,3.54,1.0325,3.6875,-5.25,0.17,5.2527516598,-1.73,1.1425,2.0732115787,-5.27,0.11,5.2711478826
2019-11-14 08:30:00,-2.0776,0.7432000000000001,2.2065284952,3.5423999999999998,1.0332,3.69,-5.62,-0.29,5.6274772323,-2.0976,0.7532,2.228729683,-5.64,-0.28,5.6469460773
2019-11-14 09:00:00,-2.6441600000000003,0.5771200000000001,2.7064089861,3.31584,0.9671200000000001,3.454,-5.96,-0.39,5.9727464369,-2.66416,0.61712,2.7347002761,-5.98,-0.35000000000000003,5.9902337183
2019-11-14 09:30:00,-9.3,-1.45,9.4123588967,0.0,0.0,0.0,-9.3,-1.45,9.4123588967,-9.33,-1.42,9.4374413905,-9.33,-1.42,9.4374413905
2019-11-14 10:00:00,-3.10392,0.44094000000000005,3.1350833243,3.22608,0.9409400000000001,3.3605,-6.33,-0.5,6.3497165291,-3.12392,0.46094,3.1577431577,-6.35,-0.48,6.3681158909
2019-11-14 10:30:00,-2.40336,0.72152,2.5093286752,3.5366400000000002,1.03152,3.684,-5.94,-0.31,5.948083725,-2.43336,0.72152,2.538076437,-5.97,-0.31,5.9780431581
2019-11-14 11:00:00,-2.32192,0.72194,2.4315653086,3.53808,1.03194,3.6855,-5.86,-0.31,5.86819393,-2.34192,0.72194,2.4506706531,-5.88,-0.31,5.8881660982
2019-11-14 11:30:00,-2.21856,0.72292,2.3333713378,3.54144,1.03292,3.689,-5.76,-0.31,5.7683359819,-2.24856,0.72292,2.3619135039,-5.79,-0.31,5.7982928522
2019-11-14 12:00:00,-2.30048,0.74236,2.4172932383,3.53952,1.03236,3.6870000000000003,-5.84,-0.29,5.8471959092,-2.32048,0.75236,2.4394001312,-5.86,-0.28,5.866685606
2019-11-14 12:30:00,-2.44048,0.74236,2.5508902368,3.53952,1.03236,3.6870000000000003,-5.98,-0.29,5.9870276432,-2.46048,0.75236,2.5729375041,-6.0,-0.28,6.0065297802
2019-11-14 13:00:00,-2.1676,0.8032,2.3116271326,3.5423999999999998,1.0332,3.69,-5.71,-0.23,5.7146303468,-2.1876,0.8032,2.3303913834,-5.73,-0.23,5.734614198
2019-11-14 13:30:00,-2.02904,1.26278,2.3898988786,3.54096,1.03278,3.6885,-5.57,0.23,5.574746631,-2.04904,1.26278,2.4069022103,-5.59,0.23,5.5947296628
2019-11-14 14:00:00,-2.17712,0.80334,2.3206048026,3.5428800000000003,1.03334,3.6905,-5.72,-0.23,5.7246222583,-2.20712,0.8233400000000001,2.3556883177,-5.75,-0.21,5.7538335047
2019-11-14 14:30:00,-2.32048,0.75236,2.4394001312,3.53952,1.03236,3.6870000000000003,-5.86,-0.28,5.866685606,-2.34048,0.75236,2.4584328748,-5.88,-0.28,5.8866628917
2019-11-14 15:00:00,-2.46904,0.6927800000000001,2.5643912825,3.54096,1.03278,3.6885,-6.01,-0.34,6.0196096219,-2.48904,0.7027800000000001,2.5863526152,-6.03,-0.33,6.0390230998
2019-11-14 15:30:00,-4.78432,-0.10626000000000001,4.7854998746,2.27568,0.6637400000000001,2.3705,-7.06,-0.77,7.101865952,-4.78432,0.12374000000000002,4.7859199168,-7.06,-0.54,7.0806214417
2019-11-14 16:00:00,-4.21752,0.39864000000000005,4.2363178351,2.53248,0.7386400000000001,2.638,-6.75,-0.34,6.7585575384,-4.23752,0.39864000000000005,4.2562295051,-6.77,-0.34,6.7785322895
2019-11-14 16:30:00,-2.94952,0.89014,3.0809117887,3.36048,0.9801400000000001,3.5005,-6.31,-0.09,6.3106418056999996,-2.96952,0.9301400000000001,3.1117855726,-6.33,-0.05,6.3301974693
2019-11-14 17:00:00,-2.69912,1.24984,2.9744493272,3.53088,1.02984,3.678,-6.23,0.22,6.23388322,-2.71912,1.24984,2.9926098309,-6.25,0.22,6.2538708014
2019-11-14 17:30:00,-2.7928800000000003,1.25166,3.0605279692,3.53712,1.03166,3.6845,-6.33,0.22,6.333821911,-2.81288,1.27166,3.0869747407,-6.35,0.24,6.3545338145
2019-11-14 18:00:00,-2.65576,1.25082,2.9355769194,3.53424,1.03082,3.6814999999999998,-6.19,0.22,6.1939082977,-2.67576,1.27082,2.9622077999,-6.21,0.24,6.2146359507
2019-11-14 18:30:00,-2.57336,1.25152,2.8615527254,3.5366400000000002,1.03152,3.684,-6.11,0.22,6.1139594372,-2.60336,1.27152,2.8972825889,-6.14,0.24,6.1446887635
2019-11-14 19:00:00,-2.41816,1.25012,2.722186217,3.53184,1.03012,3.6790000000000003,-5.95,0.22,5.9540658377,-2.44816,1.27012,2.7580232414,-5.98,0.24,5.9848141157
2019-11-14 19:30:00,-2.31288,1.28166,2.6442515481999997,3.53712,1.03166,3.6845,-5.85,0.25,5.8553394436,-2.34288,1.27166,2.6657467715000003,-5.88,0.24,5.8848959209
2019-11-14 20:00:00,-2.1212,1.2909,2.4831255003,3.5688,1.0409,3.7175000000000002,-5.69,0.25,5.6954894434,-2.1412,1.2809,2.4950836158,-5.71,0.24,5.7150415572
2019-11-14 20:30:00,-7.45016,-0.5333800000000001,7.4692287587,0.6398400000000001,0.18662,0.6665,-8.09,-0.72,8.1219763605,-7.47016,-0.5133800000000001,7.4877800081,-8.11,-0.7000000000000001,8.1401535612
2019-11-14 21:00:00,-8.34,-1.34,8.4469639516,0.0,0.0,0.0,-8.34,-1.34,8.4469639516,-8.21,-0.39,8.219257874,-8.21,-0.39,8.219257874
2019-11-14 21:30:00,-7.82,-1.37,7.9390994452,0.0,0.0,0.0,-7.82,-1.37,7.9390994452,-7.66,-0.22,7.6631586177,-7.66,-0.22,7.6631586177
2019-11-14 22:00:00,-7.26,-0.85,7.3095895918,0.0,0.0,0.0,-7.26,-0.85,7.3095895918,-7.21,-0.37,7.2194875164,-7.21,-0.37,7.2194875164
2019-11-14 22:30:00,-6.6,-0.35000000000000003,6.6092737876,0.0,0.0,0.0,-6.6,-0.35000000000000003,6.6092737876,-6.62,-0.35000000000000003,6.6292458093,-6.62,-0.35000000000000003,6.6292458093
2019-11-14 23:00:00,-6.15,-0.35000000000000003,6.1599512985,0.0,0.0,0.0,-6.15,-0.35000000000000003,6.1599512985,-6.17,-0.35000000000000003,6.1799190933,-6.17,-0.35000000000000003,6.1799190933
2019-11-14 23:30:00,-5.72,-0.24,5.7250327510000005,0.0,0.0,0.0,-5.72,-0.24,5.7250327510000005,-5.74,-0.24,5.7450152306,-5.74,-0.24,5.7450152306
2019-11-15 00:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2019-11-15 00:30:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.24,5.3154209617,-5.31,-0.24,5.3154209617
2019-11-15 01:00:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.36,-0.24,5.3653704439,-5.36,-0.24,5.3653704439
2019-11-15 01:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.24,5.5152243835,-5.51,-0.24,5.5152243835
2019-11-15 02:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.24,5.4852529568,-5.48,-0.24,5.4852529568
2019-11-15 02:30:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2019-11-15 03:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2019-11-15 03:30:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2019-11-15 04:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2019-11-15 04:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2019-11-15 05:00:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2019-11-15 05:30:00,-5.31,-0.26,5.3163615377,0.0,0.0,0.0,-5.31,-0.26,5.3163615377,-5.33,-0.26,5.3363376955,-5.33,-0.26,5.3363376955
2019-11-15 06:00:00,-5.63,-0.33,5.6396631105,0.0,0.0,0.0,-5.63,-0.33,5.6396631105,-5.65,-0.32,5.6590546914,-5.65,-0.32,5.6590546914
2019-11-15 06:30:00,-6.31,-0.53,6.3322192002,0.0,0.0,0.0,-6.31,-0.53,6.3322192002,-6.33,-0.5,6.3497165291,-6.33,-0.5,6.3497165291
2019-11-15 07:00:00,-6.89,-0.68,6.9234745612,0.0,0.0,0.0,-6.89,-0.68,6.9234745612,-6.91,-0.64,6.9395749149,-6.91,-0.64,6.9395749149
2019-11-15 07:30:00,-7.93,-1.46,8.0632809699,0.0,0.0,0.0,-7.93,-1.46,8.0632809699,-7.8,-0.38,7.8092509244,-7.8,-0.38,7.8092509244
2019-11-15 08:00:00,-8.55,-1.8,8.7374195275,0.0,0.0,0.0,-8.55,-1.8,8.7374195275,-8.38,-0.5,8.3949032156,-8.38,-0.5,8.3949032156
2019-11-15 08:30:00,-2.44912,0.40234000000000003,2.4819480756,3.23088,0.9423400000000001,3.3655,-5.68,-0.54,5.7056112731,-2.43912,0.80234,2.5676946567,-5.67,-0.14,5.6717281317
2019-11-15 09:00:00,-1.86056,0.7294200000000001,1.9984336490999999,3.52944,1.02942,3.6765,-5.39,-0.30000000000000004,5.3983423382,-1.89056,0.7294200000000001,2.0263935082,-5.42,-0.30000000000000004,5.4282962336
2019-11-15 09:30:00,-2.06056,0.66942,2.1665711735,3.52944,1.02942,3.6765,-5.59,-0.36,5.6015801342,-2.08056,0.66942,2.1856013017,-5.61,-0.36,5.6215389352
2019-11-15 10:00:00,-2.162,0.629,2.251640513,3.528,1.029,3.675,-5.69,-0.4,5.7040424262,-2.192,0.639,2.2832400224000002,-5.72,-0.39,5.7332800385
2019-11-15 10:30:00,-8.24968,-1.32824,8.3559225463,0.28032,0.08176000000000001,0.292,-8.53,-1.4100000000000001,8.6457504012,-8.27968,-1.31824,8.3839643129,-8.56,-1.4,8.6737304547
2019-11-15 11:00:00,-3.52088,0.18766000000000002,3.5258775149,2.76912,0.80766,2.8845,-6.29,-0.62,6.3204825765,-3.54088,0.22766000000000003,3.5481911237,-6.31,-0.58,6.3366000347
2019-11-15 11:30:00,-2.1572,0.6504,2.2531160645,3.5328,1.0304,3.68,-5.69,-0.38,5.702674811,-2.1872,0.6604,2.2847258041,-5.72,-0.37,5.7319542915
2019-11-15 12:00:00,-2.0072,0.6904,2.1226172524,3.5328,1.0304,3.68,-5.54,-0.34,5.5504234073,-2.0372,0.6904,2.1510081357,-5.57,-0.34,5.5803673714
2019-11-15 12:30:00,-2.00864,0.7499800000000001,2.1440859708,3.5313600000000003,1.02998,3.6785,-5.54,-0.28,5.5470712993,-2.03864,0.7499800000000001,2.172216161,-5.57,-0.28,5.5770332615000004
2019-11-15 13:00:00,-1.9610400000000001,0.7992800000000001,2.1176700404,3.52896,1.02928,3.676,-5.49,-0.23,5.4948157385,-1.99104,0.7992800000000001,2.1454810183,-5.52,-0.23,5.5247895888
2019-11-15 13:30:00,-1.9567200000000002,0.80054,2.1141469793,3.53328,1.03054,3.6805,-5.49,-0.23,5.4948157385,-1.98672,0.82054,2.1494981391,-5.52,-0.21,5.5239931209
2019-11-15 14:00:00,-1.7196,1.1697,2.0797168677,3.5304,1.0297,3.6775,-5.25,0.14,5.2518663349,-1.7396,1.1597,2.0907205098,-5.27,0.13,5.2716031717
2019-11-15 14:30:00,-1.7191200000000002,1.24984,2.1254349202,3.53088,1.02984,3.678,-5.25,0.22,5.254607502,-1.7391200000000002,1.25984,2.1474950989,-5.27,0.23,5.2750165877
2019-11-15 15:00:00,-1.5276800000000001,1.25026,1.974070984,3.53232,1.03026,3.6795,-5.06,0.22,5.0647803506,-1.55768,1.2602600000000002,2.0036522278,-5.09,0.23,5.0951938138
2019-11-15 15:30:00,-1.4296,1.2697,1.9120392909000001,3.5304,1.0297,3.6775,-4.96,0.24,4.9658030569000005,-1.4596,1.2697,1.9345723688,-4.99,0.24,4.9957682092
2019-11-15 16:00:00,-1.65056,1.26942,2.0822524943,3.52944,1.02942,3.6765,-5.18,0.24,5.185556865,-1.68056,1.26942,2.1061123071,-5.21,0.24,5.2155249017
2019-11-15 16:30:00,-2.09192,1.27194,2.4482566553,3.53808,1.03194,3.6855,-5.63,0.24,5.6351131311,-2.11192,1.27194,2.4653676095,-5.65,0.24,5.6550950478
2019-11-15 17:00:00,-2.19344,1.35608,2.5787849852,3.58656,1.04608,3.7359999999999998,-5.78,0.31,5.7883071791,-2.21344,1.35608,2.5958177131999998,-5.8,0.31,5.8082785746
2019-11-15 17:30:00,-2.07488,1.52566,2.5754155878000002,3.58512,1.04566,3.7345,-5.66,0.48,5.6803168926000005,-2.10488,1.53566,2.6055270964,-5.69,0.49,5.7110594464
2019-11-15 18:00:00,-1.8519999999999999,1.5865,2.4386238435,3.588,1.0465,3.7375,-5.44,0.54,5.4667357719,-1.8820000000000001,1.5865,2.4614845622,-5.47,0.54,5.4965898519
2019-11-15 18:30:00,-1.66912,1.66734,2.3592338269,3.5908800000000003,1.04734,3.7405,-5.26,0.62,5.2964138811,-1.68912,1.67734,2.3804612683,-5.28,0.63,5.3174523975
2019-11-15 19:00:00,-1.57904,1.65278,2.2858366193,3.54096,1.03278,3.6885,-5.12,0.62,5.157402447,-1.60904,1.6627800000000001,2.3138381642,-5.15,0.63,5.1883908874
2019-11-15 19:30:00,-3.47208,1.01856,3.6183979881,2.49792,0.7285600000000001,2.602,-5.97,0.29,5.9770394009,-3.5020800000000003,1.02856,3.65,-6.0,0.30000000000000004,6.0074953184
2019-11-15 20:00:00,-7.96,-0.52,7.9769668421,0.0,0.0,0.0,-7.96,-0.52,7.9769668421,-7.98,-0.51,7.9962803853,-7.98,-0.51,7.9962803853
2019-11-15 20:30:00,-7.63,-0.52,7.6476990004,0.0,0.0,0.0,-7.63,-0.52,7.6476990004,-7.64,-0.45,7.6532411435,-7.64,-0.45,7.6532411435
2019-11-15 21:00:00,-7.37,-0.44,7.3831226456,0.0,0.0,0.0,-7.37,-0.44,7.3831226456,-7.39,-0.45,7.40368827,-7.39,-0.45,7.40368827
2019-11-15 21:30:00,-2.9604,0.9228000000000001,3.1008914847,2.1696,0.6328,2.26,-5.13,0.29,5.1381903429,-2.9704,1.0928,3.1650415479,-5.14,0.46,5.1605426071
2019-11-15 22:00:00,0.1056,1.9283000000000001,1.9311893356,3.5256,1.0283,3.6725,-3.42,0.9,3.5364388868,0.08560000000000001,1.9383,1.9401892305000001,-3.44,0.91,3.5583282592
2019-11-15 22:30:00,-6.06256,-0.30408,6.0701810846,0.15744000000000002,0.04592,0.164,-6.22,-0.35000000000000003,6.2298394843,-6.04256,0.03592,6.0426667623,-6.2,-0.01,6.2000080645
2019-11-15 23:00:00,-6.05,-0.86,6.1108182758,0.0,0.0,0.0,-6.05,-0.86,6.1108182758,-5.92,0.49,5.9402441027,-5.92,0.49,5.9402441027
2019-11-15 23:30:00,-5.73,-0.65,5.7667495177,0.0,0.0,0.0,-5.73,-0.65,5.7667495177,-5.66,0.23,5.6646712173000004,-5.66,0.23,5.6646712173000004
2019-11-16 00:00:00,-5.53,-0.26,5.5361087417,0.0,0.0,0.0,-5.53,-0.26,5.5361087417,-5.55,-0.25,5.5556277773,-5.55,-0.25,5.5556277773
2019-11-16 00:30:00,-5.46,-0.31,5.4687932855,0.0,0.0,0.0,-5.46,-0.31,5.4687932855,-5.48,-0.30000000000000004,5.4882055355,-5.48,-0.30000000000000004,5.4882055355
2019-11-16 01:00:00,-5.6,-0.31,5.6085737938,0.0,0.0,0.0,-5.6,-0.31,5.6085737938,-5.62,-0.30000000000000004,5.6280014215000005,-5.62,-0.30000000000000004,5.6280014215000005
2019-11-16 01:30:00,-5.58,-0.29,5.5875307605,0.0,0.0,0.0,-5.58,-0.29,5.5875307605,-5.62,-0.28,5.6269707659,-5.62,-0.28,5.6269707659
2019-11-16 02:00:00,-5.48,-0.29,5.4876679929,0.0,0.0,0.0,-5.48,-0.29,5.4876679929,-5.5,-0.28,5.5071226607,-5.5,-0.28,5.5071226607
2019-11-16 02:30:00,-5.35,-0.26,5.3563140311,0.0,0.0,0.0,-5.35,-0.26,5.3563140311,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2019-11-16 03:00:00,-5.26,-0.54,5.2876459791,0.0,0.0,0.0,-5.26,-0.54,5.2876459791,-5.22,0.13,5.221618523,-5.22,0.13,5.221618523
2019-11-16 03:30:00,-5.26,-0.8300000000000001,5.325082159,0.0,0.0,0.0,-5.26,-0.8300000000000001,5.325082159,-5.16,0.52,5.1861353627,-5.16,0.52,5.1861353627
2019-11-16 04:00:00,-5.13,-0.81,5.1935536967,0.0,0.0,0.0,-5.13,-0.81,5.1935536967,-5.03,0.54,5.0589030432,-5.03,0.54,5.0589030432
2019-11-16 04:30:00,-5.06,-0.77,5.1182516546,0.0,0.0,0.0,-5.06,-0.77,5.1182516546,-4.96,0.58,4.9937961512,-4.96,0.58,4.9937961512
2019-11-16 05:00:00,-4.93,-0.74,4.9852281793,0.0,0.0,0.0,-4.93,-0.74,4.9852281793,-4.82,0.61,4.8584462537,-4.82,0.61,4.8584462537
2019-11-16 05:30:00,-4.95,-0.74,5.0050074925,0.0,0.0,0.0,-4.95,-0.74,5.0050074925,-4.84,0.61,4.8782886343000005,-4.84,0.61,4.8782886343000005
2019-11-16 06:00:00,-4.95,-0.74,5.0050074925,0.0,0.0,0.0,-4.95,-0.74,5.0050074925,-4.84,0.61,4.8782886343000005,-4.84,0.61,4.8782886343000005
2019-11-16 06:30:00,-5.32,-0.29,5.3278982723,0.0,0.0,0.0,-5.32,-0.29,5.3278982723,-5.34,-0.17,5.3427053072,-5.34,-0.17,5.3427053072
2019-11-16 07:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.62,-0.28,5.6269707659,-5.62,-0.28,5.6269707659
2019-11-16 07:30:00,-0.74416,1.33212,1.5258826298,2.71584,0.79212,2.829,-3.46,0.54,3.5018852066,-0.7641600000000001,1.35212,1.5531159004,-3.48,0.56,3.5247694960000002
2019-11-16 08:00:00,0.58328,1.7605400000000002,1.8546473115,3.53328,1.03054,3.6805,-2.95,0.73,3.0389800921,0.56328,1.77054,1.8579817679000001,-2.9699999999999998,0.74,3.0608005489
2019-11-16 08:30:00,0.13424,1.73082,1.7360179291,3.53424,1.03082,3.6814999999999998,-3.4,0.7000000000000001,3.4713109915,0.10424000000000001,1.74082,1.743938144,-3.43,0.71,3.5027132341
2019-11-16 09:00:00,-0.18672000000000002,1.7005400000000002,1.710760255,3.53328,1.03054,3.6805,-3.7199999999999998,0.67,3.7798544946,-0.20672000000000001,1.71054,1.7229858531,-3.74,0.68,3.8013155617
2019-11-16 09:30:00,-0.4524,1.7018,1.7609057329,3.5376000000000003,1.0318,3.685,-3.99,0.67,4.0458620837,-0.47240000000000004,1.7118,1.775787431,-4.01,0.68,4.0672472263
2019-11-16 10:00:00,-0.64288,1.62166,1.7444414149,3.53712,1.03166,3.6845,-4.18,0.59,4.2214334058,-0.66288,1.63166,1.7611712722,-4.2,0.6000000000000001,4.2426406871
2019-11-16 10:30:00,-4.48816,0.38262,4.5044398375,1.5518399999999999,0.45262,1.6165,-6.04,-0.07,6.0404056155,-4.50816,0.40262000000000003,4.5261031197,-6.06,-0.05,6.0602062671
2019-11-16 11:00:00,-4.78864,0.28998,4.7974119533,1.3713600000000001,0.39998000000000006,1.4285,-6.16,-0.11,6.1609820646,-4.81864,0.29998,4.8279684599,-6.19,-0.1,6.1908077017
2019-11-16 11:30:00,-0.30960000000000004,1.6897,1.7178295172,3.5304,1.0297,3.6775,-3.84,0.66,3.8963059427999998,-0.3296,1.6897,1.7215464704999999,-3.86,0.66,3.9160183861
2019-11-16 12:00:00,-6.58192,-0.32806,6.5900906102,0.17808000000000002,0.05194000000000001,0.1855,-6.76,-0.38,6.7706720494,-6.59192,-0.22806,6.5958639048,-6.77,-0.28,6.7757877771
2019-11-16 12:30:00,-1.9264800000000002,1.32186,2.3363730545,2.54352,0.7418600000000001,2.6495,-4.47,0.58,4.5074715751,-1.9464800000000002,1.34186,2.3641854094,-4.49,0.6000000000000001,4.5299116989
2019-11-16 13:00:00,-0.040080000000000005,1.8795600000000001,1.8799872872,3.52992,1.02956,3.677,-3.5700000000000003,0.85,3.6697956346,-0.06008,1.88956,1.8905149034000002,-3.59,0.86,3.6915714811
2019-11-16 13:30:00,-0.0896,1.8597000000000001,1.8618572045000001,3.5304,1.0297,3.6775,-3.62,0.8300000000000001,3.713933225,-0.1096,1.8697,1.872909568,-3.64,0.84,3.735665938
2019-11-16 14:00:00,0.01992,1.85956,1.8596666906000001,3.52992,1.02956,3.677,-3.51,0.8300000000000001,3.606799135,-8e-05,1.86956,1.8695600017,-3.5300000000000002,0.84,3.6285672103
2019-11-16 14:30:00,-6.39744,-0.19092,6.4002881966,0.20256000000000002,0.05908000000000001,0.211,-6.6,-0.25,6.6047331513,-6.41744,-0.17092000000000002,6.4197157102,-6.62,-0.23,6.6239942633
2019-11-16 15:00:00,-1.7976800000000002,1.33776,2.2408157443,2.63232,0.7677600000000001,2.742,-4.43,0.5700000000000001,4.4665198981,-1.8176800000000002,1.33776,2.2568921995,-4.45,0.5700000000000001,4.4863570968
2019-11-16 15:30:00,-3.3888,0.8441000000000001,3.4923445205,1.8312,0.5341,1.9075000000000002,-5.22,0.31,5.2291968791,-3.4088,0.8441000000000001,3.5117548676,-5.24,0.31,5.2491618379
2019-11-16 16:00:00,-6.92,-0.30000000000000004,6.9264998376,0.0,0.0,0.0,-6.92,-0.30000000000000004,6.9264998376,-6.95,-0.29,6.9560477284,-6.95,-0.29,6.9560477284
2019-11-16 16:30:00,-7.29,-0.34,7.2979243624,0.0,0.0,0.0,-7.29,-0.34,7.2979243624,-7.31,-0.32,7.3170007517,-7.31,-0.32,7.3170007517
2019-11-16 17:00:00,-2.87728,1.21996,3.1252268078,2.50272,0.72996,2.607,-5.38,0.49,5.4022680422,-2.8972800000000003,1.23996,3.1514650879,-5.4,0.51,5.4240298672
2019-11-16 17:30:00,-0.9624,1.9218000000000002,2.1493089587,3.5376000000000003,1.0318,3.685,-4.5,0.89,4.5871668816,-0.9924000000000001,1.9318,2.1717985634,-4.53,0.9,4.6185387299
2019-11-16 18:00:00,-0.84672,1.92054,2.0989065367,3.53328,1.03054,3.6805,-4.38,0.89,4.4695078029,-0.86672,1.9505400000000002,2.1344343162,-4.4,0.92,4.4951529451
2019-11-16 18:30:00,-0.60672,2.04054,2.1288289386,3.53328,1.03054,3.6805,-4.14,1.01,4.2614199511,-0.62672,2.04054,2.134615059,-4.16,1.01,4.2808527188
2019-11-16 19:00:00,-1.84056,1.6894200000000001,2.4983596719,2.80944,0.81942,2.9265,-4.65,0.87,4.7306870537,-1.86056,1.71942,2.5333946889,-4.67,0.9,4.7559331366
2019-11-16 19:30:00,-7.18,-0.25,7.1843510493,0.0,0.0,0.0,-7.18,-0.25,7.1843510493,-7.2,-0.25,7.2043389704,-7.2,-0.25,7.2043389704
2019-11-16 20:00:00,-6.75,-0.22,6.7535842336,0.0,0.0,0.0,-6.75,-0.22,6.7535842336,-6.77,-0.22,6.7735736506,-6.77,-0.22,6.7735736506
2019-11-16 20:30:00,-6.65,-0.8,6.6979474468,0.0,0.0,0.0,-6.65,-0.8,6.6979474468,-6.6,0.55,6.6228770183,-6.6,0.55,6.6228770183
2019-11-16 21:00:00,-2.79616,1.45362,3.1514317143,1.8638400000000002,0.54362,1.9415,-4.66,0.91,4.7480206402,-2.81616,1.49362,3.1877355364,-4.68,0.9500000000000001,4.775447623
2019-11-16 21:30:00,0.71952,2.18236,2.2979130097000002,3.53952,1.03236,3.6870000000000003,-2.8200000000000003,1.15,3.0454720488,0.69952,2.18236,2.291729347,-2.84,1.15,3.0640006527
2019-11-16 22:00:00,1.01376,2.27068,2.4867040435,3.53376,1.03068,3.681,-2.52,1.24,2.808558349,0.9937600000000001,2.30068,2.5061299647,-2.54,1.27,2.8398063314
2019-11-16 22:30:00,-5.2468,0.7376,5.2983925864,0.1632,0.0476,0.17,-5.41,0.6900000000000001,5.4538243463,-5.3868,-0.4224,5.4033356364,-5.55,-0.47000000000000003,5.5698653485000005
2019-11-16 23:00:00,-5.23,0.73,5.2807007111,0.0,0.0,0.0,-5.23,0.73,5.2807007111,-5.38,-0.58,5.411173625,-5.38,-0.58,5.411173625
2019-11-16 23:30:00,-4.92,0.76,4.9783531414,0.0,0.0,0.0,-4.92,0.76,4.9783531414,-5.07,-0.53,5.0976268989,-5.07,-0.53,5.0976268989
2019-11-17 00:00:00,-4.77,0.76,4.8301656286,0.0,0.0,0.0,-4.77,0.76,4.8301656286,-4.92,-0.53,4.9484644083,-4.92,-0.53,4.9484644083
2019-11-17 00:30:00,-4.66,0.76,4.7215675363,0.0,0.0,0.0,-4.66,0.76,4.7215675363,-4.8100000000000005,-0.53,4.8391114887,-4.8100000000000005,-0.53,4.8391114887
2019-11-17 01:00:00,-4.82,0.76,4.8795491595,0.0,0.0,0.0,-4.82,0.76,4.8795491595,-4.96,-0.53,4.9882361612,-4.96,-0.53,4.9882361612
2019-11-17 01:30:00,-4.82,0.76,4.8795491595,0.0,0.0,0.0,-4.82,0.76,4.8795491595,-4.96,-0.53,4.9882361612,-4.96,-0.53,4.9882361612
2019-11-17 02:00:00,-4.77,0.76,4.8301656286,0.0,0.0,0.0,-4.77,0.76,4.8301656286,-4.92,-0.55,4.9506464224,-4.92,-0.55,4.9506464224
2019-11-17 02:30:00,-4.69,0.76,4.7511788011,0.0,0.0,0.0,-4.69,0.76,4.7511788011,-4.83,-0.55,4.8612138402,-4.83,-0.55,4.8612138402
2019-11-17 03:00:00,-4.59,0.76,4.6524939549,0.0,0.0,0.0,-4.59,0.76,4.6524939549,-4.74,-0.55,4.7718025944,-4.74,-0.55,4.7718025944
2019-11-17 03:30:00,-4.45,0.76,4.5144324117,0.0,0.0,0.0,-4.45,0.76,4.5144324117,-4.6,-0.55,4.632763754,-4.6,-0.55,4.632763754
2019-11-17 04:00:00,-4.31,0.76,4.3764940306,0.0,0.0,0.0,-4.31,0.76,4.3764940306,-4.44,-0.44,4.4617485362,-4.44,-0.44,4.4617485362
2019-11-17 04:30:00,-4.31,0.24,4.3166769627,0.0,0.0,0.0,-4.31,0.24,4.3166769627,-4.35,0.24,4.356615659,-4.35,0.24,4.356615659
2019-11-17 05:00:00,-4.29,0.24,4.2967080422,0.0,0.0,0.0,-4.29,0.24,4.2967080422,-4.31,0.23,4.3161325281,-4.31,0.23,4.3161325281
2019-11-17 05:30:00,-4.29,0.15,4.2926215766,0.0,0.0,0.0,-4.29,0.15,4.2926215766,-4.33,0.16,4.3329551117000005,-4.33,0.16,4.3329551117000005
2019-11-17 06:00:00,-4.26,-0.42,4.2806541556,0.0,0.0,0.0,-4.26,-0.42,4.2806541556,-4.29,-0.39,4.3076907967,-4.29,-0.39,4.3076907967
2019-11-17 06:30:00,-4.75,0.0,4.75,0.0,0.0,0.0,-4.75,0.0,4.75,-4.78,0.0,4.78,-4.78,0.0,4.78
