Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 07:00:00,-4.93,-0.61,4.9675949915,0.0,0.0,0.0,-4.93,-0.61,4.9675949915,-4.9,0.7000000000000001,4.9497474683,-4.9,0.7000000000000001,4.9497474683
2019-11-17 07:30:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2019-11-17 08:00:00,-5.39,-0.23,5.3949050038,0.0,0.0,0.0,-5.39,-0.23,5.3949050038,-5.41,-0.23,5.4148868871,-5.41,-0.23,5.4148868871
2019-11-17 08:30:00,-6.0,-0.85,6.0599092402,0.0,0.0,0.0,-6.0,-0.85,6.0599092402,-5.89,0.36,5.9009914421000005,-5.89,0.36,5.9009914421000005
2019-11-17 09:00:00,-6.35,-0.96,6.4221569585000005,0.0,0.0,0.0,-6.35,-0.96,6.4221569585000005,-6.21,0.4,6.2228691132,-6.21,0.4,6.2228691132
2019-11-17 09:30:00,-0.5152,1.5589,1.6418283254000001,3.1848,0.9289000000000001,3.3175,-3.7,0.63,3.7532519233,-0.5152,1.7489,1.8232065846,-3.7,0.8200000000000001,3.789775719
2019-11-17 10:00:00,-0.06856000000000001,1.83292,1.8342017882000001,3.54144,1.03292,3.689,-3.61,0.8,3.6975802899,-0.09856000000000001,1.8529200000000001,1.8555394364,-3.64,0.8200000000000001,3.7312196397
2019-11-17 10:30:00,-0.41192,1.77194,1.8191892287,3.53808,1.03194,3.6855,-3.95,0.74,4.0187187013,-0.44192000000000004,1.78194,1.8359203278,-3.98,0.75,4.0500493824
2019-11-17 11:00:00,-0.5319200000000001,1.77194,1.8500568235000001,3.53808,1.03194,3.6855,-4.07,0.74,4.1367257584,-0.5519200000000001,1.78194,1.8654559362,-4.09,0.75,4.1581967245
2019-11-17 11:30:00,-0.5562400000000001,1.77068,1.8559931573,3.53376,1.03068,3.681,-4.09,0.74,4.1564046964,-0.5862400000000001,1.78068,1.8746996026,-4.12,0.75,4.1877082038
2019-11-17 12:00:00,-2.3395200000000003,1.26764,2.6608767352,2.70048,0.7876400000000001,2.813,-5.04,0.48,5.0628055463,-2.36952,1.26764,2.6872916105,-5.07,0.48,5.0926712048
2019-11-17 12:30:00,-7.72616,-0.51888,7.743564089,0.0038400000000000005,0.0011200000000000001,0.004,-7.73,-0.52,7.747470555,-7.75616,-0.49888000000000005,7.7721875428,-7.76,-0.5,7.7760915632
2019-11-17 13:00:00,-1.95912,1.48234,2.4567220132,2.99088,0.8723400000000001,3.1155,-4.95,0.61,4.9874442353,-1.97912,1.50234,2.484741727,-4.97,0.63,5.0097704538
2019-11-17 13:30:00,-0.9262400000000001,1.78068,2.0071725885,3.53376,1.03068,3.681,-4.46,0.75,4.5226209215,-0.9462400000000001,1.79068,2.0253160247,-4.48,0.76,4.5440070422000005
2019-11-17 14:00:00,-0.8757600000000001,1.78082,1.9845088686999999,3.53424,1.03082,3.6814999999999998,-4.41,0.75,4.473320914,-0.8957600000000001,1.79082,2.002354177,-4.43,0.76,4.4947191236
2019-11-17 14:30:00,-1.45808,1.6005600000000002,2.1651303887,3.12192,0.91056,3.252,-4.58,0.6900000000000001,4.6316843588,-1.47808,1.61056,2.1860064044,-4.6,0.7000000000000001,4.6529560497
2019-11-17 15:00:00,-7.62,-0.45,7.6332758368,0.0,0.0,0.0,-7.62,-0.45,7.6332758368,-7.65,-0.44,7.6626431471,-7.65,-0.44,7.6626431471
2019-11-17 15:30:00,-7.58,-0.43,7.5921867733,0.0,0.0,0.0,-7.58,-0.43,7.5921867733,-7.61,-0.42,7.6215812008,-7.61,-0.42,7.6215812008
2019-11-17 16:00:00,-1.6308,1.6231,2.3008611975,3.1992,0.9331,3.3325,-4.83,0.6900000000000001,4.8790367902,-1.6508,1.6531,2.3362106604,-4.85,0.72,4.9031520474
2019-11-17 16:30:00,-1.21152,1.8291400000000002,2.1939767205,3.52848,1.02914,3.6755,-4.74,0.8,4.8070365091,-1.24152,1.8291400000000002,2.2106842945,-4.77,0.8,4.8366207211
2019-11-17 17:00:00,-1.43008,1.84956,2.3379480319,3.52992,1.02956,3.677,-4.96,0.8200000000000001,5.0273253326,-1.46008,1.85956,2.3642751532,-4.99,0.8300000000000001,5.0585571065
2019-11-17 17:30:00,-1.41104,1.88928,2.358052756,3.52896,1.02928,3.676,-4.94,0.86,5.0142995523,-1.43104,1.89928,2.3780538261,-4.96,0.87,5.0357223911
2019-11-17 18:00:00,-1.07104,1.9592800000000001,2.2329139706,3.52896,1.02928,3.676,-4.6,0.93,4.6930693581,-1.09104,1.96928,2.2513178363,-4.62,0.9400000000000001,4.714657994
2019-11-17 18:30:00,-0.8162400000000001,1.9906800000000002,2.1515237856000002,3.53376,1.03068,3.681,-4.35,0.96,4.4546717051,-0.8462400000000001,2.00068,2.1722897136,-4.38,0.97,4.4861230478
2019-11-17 19:00:00,-0.6367200000000001,2.02054,2.1184886712,3.53328,1.03054,3.6805,-4.17,0.99,4.2859071385,-0.6567200000000001,2.03054,2.1340979008,-4.19,1.0,4.3076791895
2019-11-17 19:30:00,-0.75992,1.99044,2.1305702992,3.4300800000000002,1.00044,3.573,-4.19,0.99,4.3053687415,-0.75992,2.00044,2.1399155591,-4.19,1.0,4.3076791895
2019-11-17 20:00:00,-7.16504,-0.22272000000000003,7.168500708,0.024960000000000003,0.007280000000000001,0.026000000000000002,-7.19,-0.23,7.1936777798,-7.18504,-0.21272000000000002,7.1881882001,-7.21,-0.22,7.2133556685
2019-11-17 20:30:00,-0.7426400000000001,2.01548,2.1479464146,3.20736,0.9354800000000001,3.341,-3.95,1.08,4.0949847375,-0.7626400000000001,2.03548,2.173660185,-3.9699999999999998,1.1,4.1195752208
2019-11-17 21:00:00,0.12528,2.13404,2.137714153,3.54528,1.03404,3.693,-3.42,1.1,3.5925478424,0.09528,2.13404,2.136165958,-3.45,1.1,3.6211186117
2019-11-17 21:30:00,0.46856000000000003,2.19208,2.2415983583,3.53856,1.03208,3.686,-3.07,1.16,3.2818439939,0.43856000000000006,2.20208,2.2453265241,-3.1,1.17,3.3134423188
2019-11-17 22:00:00,-5.59648,0.7193600000000001,5.6425231236,0.20352,0.05936,0.212,-5.8,0.66,5.8374309418,-5.62648,0.73936,5.6748506941,-5.83,0.68,5.8695229789
2019-11-17 22:30:00,-5.5,-0.36,5.5117692259,0.0,0.0,0.0,-5.5,-0.36,5.5117692259,-5.52,-0.18,5.5229340029,-5.52,-0.18,5.5229340029
2019-11-17 23:00:00,-5.34,0.0,5.34,0.0,0.0,0.0,-5.34,0.0,5.34,-5.36,0.0,5.36,-5.36,0.0,5.36
2019-11-17 23:30:00,-5.05,-0.61,5.0867081693,0.0,0.0,0.0,-5.05,-0.61,5.0867081693,-5.07,0.73,5.1222846465,-5.07,0.73,5.1222846465
2019-11-18 00:00:00,-4.76,0.0,4.76,0.0,0.0,0.0,-4.76,0.0,4.76,-4.78,0.0,4.78,-4.78,0.0,4.78
2019-11-18 00:30:00,-4.69,0.0,4.69,0.0,0.0,0.0,-4.69,0.0,4.69,-4.71,0.0,4.71,-4.71,0.0,4.71
2019-11-18 01:00:00,-4.89,0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,0.28,4.8980097999000005,-4.91,0.28,4.9179772265,-4.91,0.28,4.9179772265
2019-11-18 01:30:00,-4.98,-0.55,5.0102794333,0.0,0.0,0.0,-4.98,-0.55,5.0102794333,-4.91,0.75,4.9669507749,-4.91,0.75,4.9669507749
2019-11-18 02:00:00,-4.91,-0.58,4.9441379431,0.0,0.0,0.0,-4.91,-0.58,4.9441379431,-4.93,0.6900000000000001,4.9780518278,-4.93,0.6900000000000001,4.9780518278
2019-11-18 02:30:00,-4.94,-0.34,4.9516865814,0.0,0.0,0.0,-4.94,-0.34,4.9516865814,-4.96,-0.35000000000000003,4.9723334562,-4.96,-0.35000000000000003,4.9723334562
2019-11-18 03:00:00,-4.8100000000000005,0.11,4.8112576318,0.0,0.0,0.0,-4.8100000000000005,0.11,4.8112576318,-4.84,0.15,4.8423238223,-4.84,0.15,4.8423238223
2019-11-18 03:30:00,-4.65,0.22,4.655201392,0.0,0.0,0.0,-4.65,0.22,4.655201392,-4.67,0.22,4.675179141,-4.67,0.22,4.675179141
2019-11-18 04:00:00,-4.6,0.0,4.6,0.0,0.0,0.0,-4.6,0.0,4.6,-4.62,0.28,4.6284770713,-4.62,0.28,4.6284770713
2019-11-18 04:30:00,-4.68,0.23,4.6856483009000005,0.0,0.0,0.0,-4.68,0.23,4.6856483009000005,-4.7,0.23,4.7056242944,-4.7,0.23,4.7056242944
2019-11-18 05:00:00,-4.76,0.23,4.7655534831,0.0,0.0,0.0,-4.76,0.23,4.7655534831,-4.78,0.23,4.7855302736,-4.78,0.23,4.7855302736
2019-11-18 05:30:00,-4.72,0.23,4.7256004909,0.0,0.0,0.0,-4.72,0.23,4.7256004909,-4.74,0.23,4.745576888,-4.74,0.23,4.745576888
2019-11-18 06:00:00,-5.11,0.23,5.1151735063,0.0,0.0,0.0,-5.11,0.23,5.1151735063,-5.13,0.23,5.135153357,-5.13,0.23,5.135153357
2019-11-18 06:30:00,-6.19,-0.34,6.199330609,0.0,0.0,0.0,-6.19,-0.34,6.199330609,-6.21,-0.32,6.2182393006,-6.21,-0.32,6.2182393006
2019-11-18 07:00:00,-7.01,-0.62,7.0373645635,0.0,0.0,0.0,-7.01,-0.62,7.0373645635,-7.03,-0.61,7.0564155206,-7.03,-0.61,7.0564155206
2019-11-18 07:30:00,-6.38552,-0.41286000000000006,6.398852948,0.74448,0.21714000000000003,0.7755000000000001,-7.13,-0.63,7.1577789851,-6.41552,-0.39286000000000004,6.4275373083,-7.16,-0.61,7.1859376563
2019-11-18 08:00:00,-1.5480800000000001,1.3130600000000001,2.029945381,3.54192,1.03306,3.6895,-5.09,0.28,5.0976955578,-1.57808,1.3130600000000001,2.0529157435,-5.12,0.28,5.1276505341
2019-11-18 08:30:00,-1.79664,1.24348,2.1849846224,3.54336,1.03348,3.691,-5.34,0.21,5.3441276182,-1.82664,1.20348,2.187459211,-5.37,0.17,5.3726902014
2019-11-18 09:00:00,-1.99808,0.74306,2.1317743431,3.54192,1.03306,3.6895,-5.54,-0.29,5.5475850602,-2.02808,0.7630600000000001,2.1668800267,-5.57,-0.27,5.576540146
2019-11-18 09:30:00,-2.26664,0.72348,2.3793024608,3.54336,1.03348,3.691,-5.8100000000000005,-0.31,5.818264346,-2.2866400000000002,0.73348,2.4013986341,-5.83,-0.30000000000000004,5.8377135935
2019-11-18 10:00:00,-8.68792,-1.3610600000000002,8.7938864133,0.20208,0.058940000000000006,0.21050000000000002,-8.89,-1.42,9.0026940412,-8.71792,-1.35106,8.8219891323,-8.92,-1.4100000000000001,9.030753014
2019-11-18 10:30:00,-8.93,-1.97,9.1447143203,0.0,0.0,0.0,-8.93,-1.97,9.1447143203,-8.79,-0.89,8.8349419919,-8.79,-0.89,8.8349419919
2019-11-18 11:00:00,-8.67,-1.27,8.7625224679,0.0,0.0,0.0,-8.67,-1.27,8.7625224679,-8.7,-1.26,8.7907678845,-8.7,-1.26,8.7907678845
2019-11-18 11:30:00,-8.5,-1.27,8.594352796999999,0.0,0.0,0.0,-8.5,-1.27,8.594352796999999,-8.52,-1.26,8.6126650928,-8.52,-1.26,8.6126650928
2019-11-18 12:00:00,-8.59,-1.27,8.6833749199,0.0,0.0,0.0,-8.59,-1.27,8.6833749199,-8.62,-1.26,8.7116014601,-8.62,-1.26,8.7116014601
2019-11-18 12:30:00,-8.51,-1.24,8.599866278,0.0,0.0,0.0,-8.51,-1.24,8.599866278,-8.53,-1.23,8.6182248752,-8.53,-1.23,8.6182248752
2019-11-18 13:00:00,-8.24,-1.15,8.3198617777,0.0,0.0,0.0,-8.24,-1.15,8.3198617777,-8.26,-1.15,8.3396702573,-8.26,-1.15,8.3396702573
2019-11-18 13:30:00,-8.5,-1.19,8.5828957817,0.0,0.0,0.0,-8.5,-1.19,8.5828957817,-8.52,-1.18,8.6013254793,-8.52,-1.18,8.6013254793
2019-11-18 14:00:00,-8.58,-1.35,8.685556977000001,0.0,0.0,0.0,-8.58,-1.35,8.685556977000001,-8.6,-1.34,8.7037692984,-8.6,-1.34,8.7037692984
2019-11-18 14:30:00,-8.36,-1.33,8.4651343758,0.0,0.0,0.0,-8.36,-1.33,8.4651343758,-8.38,-1.32,8.4833248199,-8.38,-1.32,8.4833248199
2019-11-18 15:00:00,-8.58,-1.37,8.6886880483,0.0,0.0,0.0,-8.58,-1.37,8.6886880483,-8.6,-1.3599999999999999,8.7068708501,-8.6,-1.3599999999999999,8.7068708501
2019-11-18 15:30:00,-8.56,-1.3,8.6581522278,0.0,0.0,0.0,-8.56,-1.3,8.6581522278,-8.58,-1.29,8.6764335991,-8.58,-1.29,8.6764335991
2019-11-18 16:00:00,-8.9,-1.33,8.9988277014,0.0,0.0,0.0,-8.9,-1.33,8.9988277014,-8.92,-1.32,9.0171392359,-8.92,-1.32,9.0171392359
2019-11-18 16:30:00,-3.14592,0.34994000000000003,3.165323151,3.15408,0.9199400000000001,3.2855,-6.3,-0.5700000000000001,6.3257331591,-3.17592,0.44994000000000006,3.2076336839,-6.33,-0.47000000000000003,6.3474246746
2019-11-18 17:00:00,-2.91712,1.26334,3.1789333195,3.5428800000000003,1.03334,3.6905,-6.46,0.23,6.4640931305,-2.94712,1.26334,3.2064847185,-6.49,0.23,6.4940742219
2019-11-18 17:30:00,-2.91376,1.26432,3.1762402932000002,3.54624,1.03432,3.694,-6.46,0.23,6.4640931305,-2.94376,1.26432,3.2037833884,-6.49,0.23,6.4940742219
2019-11-18 18:00:00,-2.5313600000000003,1.30502,2.8479572767,3.54864,1.03502,3.6965,-6.08,0.27,6.085992113,-2.56136,1.30502,2.8746551532,-6.11,0.27,6.1159627206
2019-11-18 18:30:00,-2.4704,1.2053,2.7487495794,3.5496,1.0353,3.6975,-6.02,0.17,6.0223998539,-2.4704,1.4253,2.8520792854,-6.02,0.39,6.0326196631
2019-11-18 19:00:00,-2.14184,1.38488,2.5505629183,3.54816,1.03488,3.696,-5.69,0.35000000000000003,5.7007543361,-2.17184,1.3948800000000001,2.5811972416,-5.72,0.36,5.7313174751
2019-11-18 19:30:00,-1.91512,1.4568400000000001,2.4062558883,3.55488,1.03684,3.7030000000000003,-5.47,0.42,5.4861006188,-1.93512,1.4568400000000001,2.4222039964,-5.49,0.42,5.5060421357
2019-11-18 20:00:00,-1.6384,1.4988000000000001,2.2205305672,3.5616,1.0388,3.71,-5.2,0.46,5.2203065044,-1.6684,1.5088,2.2494523778,-5.23,0.47000000000000003,5.2510760802
2019-11-18 20:30:00,-1.24696,1.59922,2.0279087381,3.56304,1.03922,3.7115,-4.8100000000000005,0.56,4.8424890294,-1.26696,1.60922,2.0481153898,-4.83,0.5700000000000001,4.8635172458
2019-11-18 21:00:00,-0.9636800000000001,1.72726,1.9779045098,3.55632,1.03726,3.7045,-4.52,0.6900000000000001,4.5723626278000005,-0.9836800000000001,1.73726,1.9964214610000002,-4.54,0.7000000000000001,4.593647788
2019-11-18 21:30:00,-7.19688,-0.38534,7.2071886787,0.15312,0.044660000000000005,0.1595,-7.35,-0.43,7.362567487,-7.21688,-0.37534,7.2266338672,-7.37,-0.42,7.3819577349
2019-11-18 22:00:00,-7.02,-0.43,7.0331571858,0.0,0.0,0.0,-7.02,-0.43,7.0331571858,-7.04,-0.42,7.0525172811,-7.04,-0.42,7.0525172811
2019-11-18 22:30:00,-6.38,-0.29,6.3865875082,0.0,0.0,0.0,-6.38,-0.29,6.3865875082,-6.4,-0.29,6.4065669434,-6.4,-0.29,6.4065669434
2019-11-18 23:00:00,-6.08,-0.29,6.0869121892999996,0.0,0.0,0.0,-6.08,-0.29,6.0869121892999996,-6.1,-0.29,6.106889552,-6.1,-0.29,6.106889552
2019-11-18 23:30:00,-5.74,-0.29,5.7473211151,0.0,0.0,0.0,-5.74,-0.29,5.7473211151,-5.76,-0.29,5.7672957268000005,-5.76,-0.29,5.7672957268000005
2019-11-19 00:00:00,-5.58,-0.33,5.5897495472,0.0,0.0,0.0,-5.58,-0.33,5.5897495472,-5.6,-0.32,5.6091354057,-5.6,-0.32,5.6091354057
2019-11-19 00:30:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.51,-0.32,5.5192843739,-5.51,-0.32,5.5192843739
2019-11-19 01:00:00,-5.65,-0.25,5.6555282689,0.0,0.0,0.0,-5.65,-0.25,5.6555282689,-5.67,-0.25,5.6755087878,-5.67,-0.25,5.6755087878
2019-11-19 01:30:00,-5.79,-0.27,5.7962919181,0.0,0.0,0.0,-5.79,-0.27,5.7962919181,-5.82,-0.27,5.8262595205,-5.82,-0.27,5.8262595205
2019-11-19 02:00:00,-5.74,-0.31,5.7483649849,0.0,0.0,0.0,-5.74,-0.31,5.7483649849,-5.76,-0.30000000000000004,5.767807209,-5.76,-0.30000000000000004,5.767807209
2019-11-19 02:30:00,-5.74,-0.31,5.7483649849,0.0,0.0,0.0,-5.74,-0.31,5.7483649849,-5.76,-0.30000000000000004,5.767807209,-5.76,-0.30000000000000004,5.767807209
2019-11-19 03:00:00,-5.7,-0.27,5.7063911538,0.0,0.0,0.0,-5.7,-0.27,5.7063911538,-5.72,-0.26,5.7259060418,-5.72,-0.26,5.7259060418
2019-11-19 03:30:00,-5.66,-0.28,5.6669215629,0.0,0.0,0.0,-5.66,-0.28,5.6669215629,-5.68,-0.26,5.6859475903,-5.68,-0.26,5.6859475903
2019-11-19 04:00:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.22,5.4944062464,-5.49,-0.22,5.4944062464
2019-11-19 04:30:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.22,5.4944062464,-5.49,-0.22,5.4944062464
2019-11-19 05:00:00,-5.51,-0.23,5.5147982737,0.0,0.0,0.0,-5.51,-0.23,5.5147982737,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2019-11-19 05:30:00,-5.67,-0.27,5.6764249312,0.0,0.0,0.0,-5.67,-0.27,5.6764249312,-5.69,-0.26,5.6959371485,-5.69,-0.26,5.6959371485
2019-11-19 06:00:00,-5.83,-0.31,5.838236035,0.0,0.0,0.0,-5.83,-0.31,5.838236035,-5.86,-0.30000000000000004,5.8676741559,-5.86,-0.30000000000000004,5.8676741559
2019-11-19 06:30:00,-6.61,-0.63,6.6399548191,0.0,0.0,0.0,-6.61,-0.63,6.6399548191,-6.59,-0.30000000000000004,6.5968249939,-6.59,-0.30000000000000004,6.5968249939
2019-11-19 07:00:00,-7.18,-0.59,7.2042001638,0.0,0.0,0.0,-7.18,-0.59,7.2042001638,-7.2,-0.51,7.2180399001,-7.2,-0.51,7.2180399001
2019-11-19 07:30:00,-1.68336,1.32402,2.1416652049,3.23664,0.9440200000000001,3.3715,-4.92,0.38,4.9346529767,-1.7133600000000002,1.31402,2.1592246409,-4.95,0.37,4.9638090213
2019-11-19 08:00:00,-1.5360800000000001,1.46656,2.1237561065,3.55392,1.03656,3.702,-5.09,0.43,5.1081307736,-1.5560800000000001,1.47656,2.1451373849,-5.11,0.44,5.1289082659
2019-11-19 08:30:00,-1.7504,1.3553,2.2137611095,3.5496,1.0353,3.6975,-5.3,0.32,5.3096515893,-1.7704,1.3553,2.2296085419000002,-5.32,0.32,5.3296153707
2019-11-19 09:00:00,-2.08376,1.2843200000000001,2.447760936,3.54624,1.03432,3.694,-5.63,0.25,5.6355478882,-2.10376,1.29432,2.4700344937,-5.65,0.26,5.6559791372
2019-11-19 09:30:00,-2.21704,1.09628,2.4732764099,3.55296,1.03628,3.701,-5.77,0.06,5.77031195,-2.24704,1.24628,2.5695140786,-5.8,0.21,5.803800479
2019-11-19 10:00:00,-8.32168,-1.05674,8.3885074626,0.38832000000000005,0.11326000000000001,0.4045,-8.71,-1.17,8.7882307662,-8.35168,-1.05674,8.4182693144,-8.74,-1.17,8.8179646178
2019-11-19 10:30:00,-3.8422400000000003,0.18518,3.8466998648,2.65776,0.7751800000000001,2.7685,-6.5,-0.59,6.526721995,-3.87224,0.10518000000000001,3.8736682163,-6.53,-0.67,6.564282139
2019-11-19 11:00:00,-3.54944,0.43808,3.5763722401,2.77056,0.80808,2.886,-6.32,-0.37,6.3308214317000004,-3.56944,0.44808000000000003,3.5974543222,-6.34,-0.36,6.3502125949
2019-11-19 11:30:00,-4.08224,0.27018000000000003,4.091171061,2.53776,0.7401800000000001,2.6435,-6.62,-0.47000000000000003,6.6366633183,-4.10224,0.28018000000000004,4.1117969125,-6.64,-0.46,6.6559146629
2019-11-19 12:00:00,-3.02184,0.7973800000000001,3.1252730841,3.00816,0.87738,3.1335,-6.03,-0.08,6.0305306566,-3.04184,0.8073800000000001,3.1471658758,-6.05,-0.07,6.0504049451
2019-11-19 12:30:00,-1.97184,1.32488,2.3755967671000002,3.54816,1.03488,3.696,-5.52,0.29,5.5276125045,-1.99184,1.32488,2.3922235681,-5.54,0.29,5.5475850602
2019-11-19 13:00:00,-1.75088,1.3551600000000001,2.2140549677,3.5491200000000003,1.03516,3.697,-5.3,0.32,5.3096515893,-1.78088,1.36516,2.2439241075,-5.33,0.33,5.3402059885
2019-11-19 13:30:00,-3.75456,0.7724200000000001,3.8331910271,2.54544,0.7424200000000001,2.6515,-6.3,0.03,6.3000714282,-3.77456,0.7724200000000001,3.8527828709,-6.32,0.03,6.3200712021
2019-11-19 14:00:00,-8.51,-0.88,8.5553784253,0.0,0.0,0.0,-8.51,-0.88,8.5553784253,-8.54,-0.87,8.5842006034,-8.54,-0.87,8.5842006034
2019-11-19 14:30:00,-8.56,-0.91,8.6082344299,0.0,0.0,0.0,-8.56,-0.91,8.6082344299,-8.58,-0.9,8.627073663800001,-8.58,-0.9,8.627073663800001
2019-11-19 15:00:00,-8.54,-0.91,8.5883467559,0.0,0.0,0.0,-8.54,-0.91,8.5883467559,-8.58,-0.9,8.627073663800001,-8.58,-0.9,8.627073663800001
2019-11-19 15:30:00,-2.2996,1.1222,2.5588069486,3.2304,0.9422,3.365,-5.53,0.18,5.5329287001,-2.3196,1.1822,2.6034863165,-5.55,0.24,5.5551867655
2019-11-19 16:00:00,-1.80472,1.40404,2.2865569313,3.54528,1.03404,3.693,-5.35,0.37,5.3627791303,-1.8247200000000001,1.41404,2.3084869937,-5.37,0.38,5.3834282757
2019-11-19 16:30:00,-2.35424,1.40418,2.7411981778000003,3.54576,1.03418,3.6935000000000002,-5.9,0.37,5.9115903106,-2.38424,1.41418,2.772094055,-5.93,0.38,5.9421629059
2019-11-19 17:00:00,-2.74144,1.43208,3.0929510827,3.53856,1.03208,3.686,-6.28,0.4,6.2927259594,-2.7614400000000003,1.43208,3.1106918845,-6.3,0.4,6.3126856408
2019-11-19 17:30:00,-2.72096,1.5122200000000001,3.1129459761,3.53904,1.03222,3.6865,-6.26,0.48,6.2783755861,-2.75096,1.5122200000000001,3.1392021677,-6.29,0.48,6.3082881989
2019-11-19 18:00:00,-2.51328,1.60446,2.9817559005,3.54672,1.03446,3.6945,-6.06,0.5700000000000001,6.0867479002,-2.54328,1.61446,3.0124332773,-6.09,0.58,6.1175567018
2019-11-19 18:30:00,-2.28424,1.60418,2.7912624115,3.54576,1.03418,3.6935000000000002,-5.83,0.5700000000000001,5.8577982212,-2.30424,1.6141800000000002,2.8133785828,-5.85,0.58,5.878681825
2019-11-19 19:00:00,-2.14664,1.64348,2.7035328369,3.54336,1.03348,3.691,-5.69,0.61,5.7226043022,-2.16664,1.65348,2.7254953678,-5.71,0.62,5.7435616128
2019-11-19 19:30:00,-1.86232,1.7847400000000002,2.5794442522,3.54768,1.03474,3.6955,-5.41,0.75,5.4617396496,-1.88232,1.7847400000000002,2.5939208643000002,-5.43,0.75,5.4815508754
2019-11-19 20:00:00,-1.57088,1.78516,2.3779108898,3.5491200000000003,1.03516,3.697,-5.12,0.75,5.1746400841,-1.59088,1.78516,2.3911702992,-5.14,0.75,5.1944297088
2019-11-19 20:30:00,-1.478,1.746,2.2875751354,3.552,1.036,3.7,-5.03,0.71,5.0798622029,-1.508,1.746,2.3070717371000002,-5.06,0.71,5.1095694535
2019-11-19 21:00:00,-3.5108800000000002,1.05766,3.6667319305,2.28912,0.66766,2.3845,-5.8,0.39,5.8130972811,-3.53088,1.06766,3.6887682836,-5.82,0.4,5.8337295103999995
2019-11-19 21:30:00,-7.42,-0.32,7.4268970641,0.0,0.0,0.0,-7.42,-0.32,7.4268970641,-7.45,-0.31,7.456446875,-7.45,-0.31,7.456446875
2019-11-19 22:00:00,-7.12,-0.38,7.1301332386,0.0,0.0,0.0,-7.12,-0.38,7.1301332386,-7.14,-0.38,7.1501048943,-7.14,-0.38,7.1501048943
2019-11-19 22:30:00,-6.6,-0.27,6.6055204186,0.0,0.0,0.0,-6.6,-0.27,6.6055204186,-6.62,-0.26,6.6251037728,-6.62,-0.26,6.6251037728
2019-11-19 23:00:00,-6.06,-0.23,6.0643631158,0.0,0.0,0.0,-6.06,-0.23,6.0643631158,-6.08,-0.23,6.0843487737,-6.08,-0.23,6.0843487737
2019-11-19 23:30:00,-5.8,-0.26,5.8058246615,0.0,0.0,0.0,-5.8,-0.26,5.8058246615,-5.82,-0.26,5.8258046655,-5.82,-0.26,5.8258046655
2019-11-20 00:00:00,-5.5,-0.24,5.5052338733,0.0,0.0,0.0,-5.5,-0.24,5.5052338733,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2019-11-20 00:30:00,-5.34,-0.24,5.3453905377,0.0,0.0,0.0,-5.34,-0.24,5.3453905377,-5.36,-0.24,5.3653704439,-5.36,-0.24,5.3653704439
2019-11-20 01:00:00,-5.6,-0.24,5.6051404978,0.0,0.0,0.0,-5.6,-0.24,5.6051404978,-5.62,-0.24,5.6251222209,-5.62,-0.24,5.6251222209
2019-11-20 01:30:00,-5.7,-0.24,5.7050503942,0.0,0.0,0.0,-5.7,-0.24,5.7050503942,-5.72,-0.24,5.7250327510000005,-5.72,-0.24,5.7250327510000005
2019-11-20 02:00:00,-5.63,-0.23,5.6346960876,0.0,0.0,0.0,-5.63,-0.23,5.6346960876,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2019-11-20 02:30:00,-5.69,-0.27,5.6964023734,0.0,0.0,0.0,-5.69,-0.27,5.6964023734,-5.71,-0.27,5.7163799734000005,-5.71,-0.27,5.7163799734000005
2019-11-20 03:00:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2019-11-20 03:30:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2019-11-20 04:00:00,-5.55,-0.28,5.5570585745,0.0,0.0,0.0,-5.55,-0.28,5.5570585745,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2019-11-20 04:30:00,-5.44,-0.25,5.4457414555,0.0,0.0,0.0,-5.44,-0.25,5.4457414555,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2019-11-20 05:00:00,-5.57,-0.28,5.5770332615000004,0.0,0.0,0.0,-5.57,-0.28,5.5770332615000004,-5.59,-0.28,5.5970081293,-5.59,-0.28,5.5970081293
2019-11-20 05:30:00,-5.44,-0.31,5.4488255615,0.0,0.0,0.0,-5.44,-0.31,5.4488255615,-5.45,-0.15,5.4520638294,-5.45,-0.15,5.4520638294
2019-11-20 06:00:00,-5.67,-0.44,5.6870466852,0.0,0.0,0.0,-5.67,-0.44,5.6870466852,-5.66,0.05,5.6602208437,-5.66,0.05,5.6602208437
2019-11-20 06:30:00,-6.22,-0.27,6.2258573707,0.0,0.0,0.0,-6.22,-0.27,6.2258573707,-6.24,-0.26,6.2454143177,-6.24,-0.26,6.2454143177
2019-11-20 07:00:00,-6.91,-0.4,6.9215677415,0.0,0.0,0.0,-6.91,-0.4,6.9215677415,-6.93,-0.39,6.9409653507,-6.93,-0.39,6.9409653507
2019-11-20 07:30:00,-7.69,-0.5700000000000001,7.7110959014,0.0,0.0,0.0,-7.69,-0.5700000000000001,7.7110959014,-7.71,-0.56,7.7303104724,-7.71,-0.56,7.7303104724
2019-11-20 08:00:00,-6.3456,-0.1258,6.3468468549,0.9744,0.2842,1.015,-7.32,-0.41000000000000003,7.3314732489,-6.3656,-0.1158,6.3666532024,-7.34,-0.4,7.3508911024
2019-11-20 08:30:00,-1.5884800000000001,1.38586,2.1080504382,3.55152,1.03586,3.6995,-5.14,0.35000000000000003,5.1519025612,-1.61848,1.38586,2.130747627,-5.17,0.35000000000000003,5.1818336523
2019-11-20 09:00:00,-1.50088,1.3551600000000001,2.0221521703,3.5491200000000003,1.03516,3.697,-5.05,0.32,5.0601284569,-1.53088,1.36516,2.0511595257,-5.08,0.33,5.09070722
2019-11-20 09:30:00,-1.6888,1.3416000000000001,2.1568347178,3.5712,1.0416,3.7199999999999998,-5.26,0.30000000000000004,5.2685481871,-1.7187999999999999,1.3516,2.1865717459,-5.29,0.31,5.299075391
2019-11-20 10:00:00,-1.62768,1.37776,2.1325020047,3.59232,1.04776,3.742,-5.22,0.33,5.2304206332,-1.65768,1.38776,2.1618928743,-5.25,0.34,5.2609980042
2019-11-20 10:30:00,-3.66976,0.65632,3.7279879828,2.49024,0.7263200000000001,2.594,-6.16,-0.07,6.1603977144,-3.69976,0.66632,3.7592826974999998,-6.19,-0.06,6.1902907848
2019-11-20 11:00:00,-8.43,-0.99,8.4879326105,0.0,0.0,0.0,-8.43,-0.99,8.4879326105,-8.46,-0.98,8.5165720804,-8.46,-0.98,8.5165720804
2019-11-20 11:30:00,-8.27,-0.99,8.3290455636,0.0,0.0,0.0,-8.27,-0.99,8.3290455636,-8.3,-0.98,8.3576551736,-8.3,-0.98,8.3576551736
2019-11-20 12:00:00,-8.27,-0.99,8.3290455636,0.0,0.0,0.0,-8.27,-0.99,8.3290455636,-8.3,-0.98,8.3576551736,-8.3,-0.98,8.3576551736
2019-11-20 12:30:00,-8.48,-0.96,8.534166626,0.0,0.0,0.0,-8.48,-0.96,8.534166626,-8.51,-0.9500000000000001,8.5628616712,-8.51,-0.9500000000000001,8.5628616712
2019-11-20 13:00:00,-8.18,-0.86,8.2250835862,0.0,0.0,0.0,-8.18,-0.86,8.2250835862,-8.21,-0.85,8.2538839342,-8.21,-0.85,8.2538839342
2019-11-20 13:30:00,-8.26,-0.86,8.3046493002,0.0,0.0,0.0,-8.26,-0.86,8.3046493002,-8.29,-0.85,8.3334626657,-8.29,-0.85,8.3334626657
2019-11-20 14:00:00,-5.80744,-0.10842,5.8084519667,1.34256,0.39158000000000004,1.3985,-7.15,-0.5,7.1674611963,-5.83744,-0.09842000000000001,5.8382696281,-7.18,-0.49,7.1967006329
2019-11-20 14:30:00,-1.53512,1.37684,2.0621061563,3.55488,1.03684,3.7030000000000003,-5.09,0.34,5.1013429604,-1.55512,1.37684,2.077037939,-5.11,0.34,5.1212986634
2019-11-20 15:00:00,-1.55144,1.37208,2.0711276156,3.53856,1.03208,3.686,-5.09,0.34,5.1013429604,-1.57144,1.37208,2.0861512889,-5.11,0.34,5.1212986634
2019-11-20 15:30:00,-7.19024,-0.49132000000000003,7.2070067712,0.50976,0.14868,0.531,-7.7,-0.64,7.7265516241,-7.22024,-0.48132,7.2362652384,-7.73,-0.63,7.7556302129
2019-11-20 16:00:00,-3.4512,0.8609,3.5569551937,2.6088,0.7609,2.7175000000000002,-6.06,0.1,6.0608250263,-3.4712,0.8609,3.5763638308,-6.08,0.1,6.0808223128
2019-11-20 16:30:00,-2.23136,1.3750200000000001,2.6210012304,3.54864,1.03502,3.6965,-5.78,0.34,5.7899913644000005,-2.25136,1.38502,2.64327491,-5.8,0.35000000000000003,5.8105507484
2019-11-20 17:00:00,-2.59568,1.41376,2.9557185252,3.54432,1.03376,3.692,-6.14,0.38,6.1517477191,-2.6156800000000002,1.4237600000000001,2.9780655466,-6.16,0.39,6.1723334323
2019-11-20 17:30:00,-2.5952,1.0639,2.8048077029,3.5448,1.0339,3.6925,-6.14,0.03,6.1400732895,-2.5352,1.9639000000000002,3.2068898095,-6.08,0.93,6.1507154055
2019-11-20 18:00:00,-2.53472,0.8040400000000001,2.6591889365,3.54528,1.03404,3.693,-6.08,-0.23,6.0843487737,-2.41472,2.20404,3.2693523824,-5.96,1.17,6.0737550165
2019-11-20 18:30:00,-2.38136,0.8050200000000001,2.5137487245,3.54864,1.03502,3.6965,-5.93,-0.23,5.9344586948,-2.26136,2.20502,3.158458841,-5.8100000000000005,1.17,5.9266347956
2019-11-20 19:00:00,-2.1952,0.8039000000000001,2.3377677921,3.5448,1.0339,3.6925,-5.74,-0.23,5.7446061658000005,-2.0852,2.2739000000000003,3.08523585,-5.63,1.24,5.7649371202
2019-11-20 19:30:00,-1.9518400000000002,0.80488,2.1112818855,3.54816,1.03488,3.696,-5.5,-0.23,5.5048069903,-1.84184,2.27488,2.9270212845,-5.39,1.24,5.5307956028
2019-11-20 20:00:00,-1.7213600000000002,1.6850200000000002,2.40881146,3.54864,1.03502,3.6965,-5.27,0.65,5.3099340862,-1.69136,1.9550200000000002,2.585111574,-5.24,0.92,5.3201503738
2019-11-20 20:30:00,-1.37328,1.75446,2.2280098406,3.54672,1.03446,3.6945,-4.92,0.72,4.9724038452,-1.39328,1.7644600000000001,2.24823225,-4.94,0.73,4.9936459626000005
2019-11-20 21:00:00,-0.9928,1.7546,2.0160042163,3.5472,1.0346,3.6950000000000003,-4.54,0.72,4.5967379738,-1.0228,1.7646000000000002,2.0395913806,-4.57,0.73,4.6279369054
2019-11-20 21:30:00,-0.58952,1.84264,1.9346462209,3.54048,1.03264,3.688,-4.13,0.81,4.2086815037,-0.6095200000000001,1.85264,1.9503306386,-4.15,0.8200000000000001,4.2302364
2019-11-20 22:00:00,-6.66536,-0.22198,6.6690553342,0.16464,0.04802000000000001,0.1715,-6.83,-0.27,6.8353346663,-6.68536,-0.21198000000000003,6.6887198962,-6.85,-0.26,6.8549325307
2019-11-20 22:30:00,-6.54,-0.32,6.5478240661000005,0.0,0.0,0.0,-6.54,-0.32,6.5478240661000005,-6.5600000000000005,-0.30000000000000004,6.5668561732,-6.5600000000000005,-0.30000000000000004,6.5668561732
2019-11-20 23:00:00,-6.02,-0.27,6.0260517754,0.0,0.0,0.0,-6.02,-0.27,6.0260517754,-6.05,-0.26,6.0555841997,-6.05,-0.26,6.0555841997
2019-11-20 23:30:00,-5.61,-0.23,5.6147128155,0.0,0.0,0.0,-5.61,-0.23,5.6147128155,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2019-11-21 00:00:00,-5.32,-0.23,5.3249694835,0.0,0.0,0.0,-5.32,-0.23,5.3249694835,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2019-11-21 00:30:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2019-11-21 01:00:00,-5.52,-0.23,5.5247895888,0.0,0.0,0.0,-5.52,-0.23,5.5247895888,-5.54,-0.23,5.5447723127,-5.54,-0.23,5.5447723127
2019-11-21 01:30:00,-5.5600000000000005,-0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,-0.23,5.5647551608,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2019-11-21 02:00:00,-5.59,-0.23,5.5947296628,0.0,0.0,0.0,-5.59,-0.23,5.5947296628,-5.61,-0.23,5.6147128155,-5.61,-0.23,5.6147128155
2019-11-21 02:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2019-11-21 03:00:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2019-11-21 03:30:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2019-11-21 04:00:00,-5.2,-0.23,5.2050840531,0.0,0.0,0.0,-5.2,-0.23,5.2050840531,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2019-11-21 04:30:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2019-11-21 05:00:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2019-11-21 05:30:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2019-11-21 06:00:00,-5.77,-0.26,5.7758549151,0.0,0.0,0.0,-5.77,-0.26,5.7758549151,-5.79,-0.27,5.7962919181,-5.79,-0.27,5.7962919181
2019-11-21 06:30:00,-6.7,-0.44,6.7144322172,0.0,0.0,0.0,-6.7,-0.44,6.7144322172,-6.72,-0.41000000000000003,6.7324958225,-6.72,-0.41000000000000003,6.7324958225
2019-11-21 07:00:00,-7.38,-0.64,7.407698698,0.0,0.0,0.0,-7.38,-0.64,7.407698698,-7.41,-0.63,7.4367331537,-7.41,-0.63,7.4367331537
2019-11-21 07:30:00,-8.21,-0.8300000000000001,8.2518482778,0.0,0.0,0.0,-8.21,-0.8300000000000001,8.2518482778,-8.23,-0.8200000000000001,8.2707496637,-8.23,-0.8200000000000001,8.2707496637
2019-11-21 08:00:00,-8.49,-0.93,8.5407845073,0.0,0.0,0.0,-8.49,-0.93,8.5407845073,-8.51,-0.93,8.560665862,-8.51,-0.93,8.560665862
2019-11-21 08:30:00,-2.61272,0.94254,2.7775326191,3.19728,0.93254,3.3305,-5.8100000000000005,0.01,5.8100086058,-2.63272,1.03254,2.8279592377,-5.83,0.1,5.8308575699
2019-11-21 09:00:00,-2.06088,1.16516,2.3674509921,3.5491200000000003,1.03516,3.697,-5.61,0.13,5.6115060367,-2.08088,1.24516,2.4249711338,-5.63,0.21,5.6339151573
2019-11-21 09:30:00,-2.09328,1.03446,2.3349365409000002,3.54672,1.03446,3.6945,-5.64,0.0,5.64,-2.11328,1.07446,2.3707417932,-5.66,0.04,5.660141341
2019-11-21 10:00:00,-2.18048,0.8023600000000001,2.3234187311,3.53952,1.03236,3.6870000000000003,-5.72,-0.23,5.7246222583,-2.21048,0.8123600000000001,2.3550266665,-5.75,-0.22,5.7542071565
2019-11-21 10:30:00,-8.40856,-1.04708,8.4735032779,0.18144000000000002,0.05292,0.189,-8.59,-1.1,8.6601443406,-8.428560000000001,-1.00708,8.4885118719,-8.61,-1.06,8.6750043228
2019-11-21 11:00:00,-8.94,-1.25,9.02696516,0.0,0.0,0.0,-8.94,-1.25,9.02696516,-8.97,-1.24,9.0553023141,-8.97,-1.24,9.0553023141
2019-11-21 11:30:00,-9.04,-1.27,9.1287731925,0.0,0.0,0.0,-9.04,-1.27,9.1287731925,-9.06,-1.26,9.1471962918,-9.06,-1.26,9.1471962918
2019-11-21 12:00:00,-3.61496,0.36272000000000004,3.6331118342,2.85504,0.83272,2.974,-6.47,-0.47000000000000003,6.4870486356,-3.64496,0.37272000000000005,3.6639669212,-6.5,-0.46,6.5162565941
2019-11-21 12:30:00,-2.25328,0.8044600000000001,2.3925774073,3.54672,1.03446,3.6945,-5.8,-0.23,5.8045585534,-2.28328,0.8044600000000001,2.4208518026,-5.83,-0.23,5.8345351143
2019-11-21 13:00:00,-2.06232,0.82474,2.2211168024,3.54768,1.03474,3.6955,-5.61,-0.21,5.6139291054000005,-2.08232,0.80474,2.2324119356,-5.63,-0.23,5.6346960876
2019-11-21 13:30:00,-2.28232,0.6347400000000001,2.3689405754,3.54768,1.03474,3.6955,-5.83,-0.4,5.8437060159000005,-2.26232,1.1847400000000001,2.5537620582000002,-5.8100000000000005,0.15,5.8119359941
2019-11-21 14:00:00,-2.0237600000000002,1.21432,2.3601223697,3.54624,1.03432,3.694,-5.57,0.18,5.5729076791,-2.04376,1.29432,2.4191360441,-5.59,0.26,5.596043245
2019-11-21 14:30:00,-1.96664,1.08348,2.2453511529,3.54336,1.03348,3.691,-5.51,0.05,5.5102268556,-1.98664,0.9834800000000001,2.2167479333,-5.53,-0.05,5.5302260352
2019-11-21 15:00:00,-2.02192,0.86194,2.1979765809,3.53808,1.03194,3.6855,-5.5600000000000005,-0.17,5.5625983137,-2.05192,0.83194,2.2141589487,-5.59,-0.2,5.5935766733
2019-11-21 15:30:00,-1.97336,1.1915200000000001,2.3051832031,3.5366400000000002,1.03152,3.684,-5.51,0.16,5.5123225595,-2.00336,1.22152,2.3463934879,-5.54,0.19,5.5432571652
2019-11-21 16:00:00,-2.24672,1.24054,2.5664548019,3.53328,1.03054,3.6805,-5.78,0.21,5.7838136208,-2.26672,1.24054,2.5839812403,-5.8,0.21,5.803800479
2019-11-21 16:30:00,-2.65192,1.24194,2.928326254,3.53808,1.03194,3.6855,-6.19,0.21,6.1935611727,-2.67192,1.24194,2.9464506529000003,-6.21,0.21,6.2135497101
2019-11-21 17:00:00,-3.10192,0.8019400000000001,3.2039062798,3.53808,1.03194,3.6855,-6.64,-0.23,6.6439822396,-3.13192,0.8019400000000001,3.2329600446,-6.67,-0.23,6.6739643391
2019-11-21 17:30:00,-3.04192,0.8019400000000001,3.1458520388,3.53808,1.03194,3.6855,-6.58,-0.23,6.5840185297,-3.06192,0.8019400000000001,3.1651953889,-6.6,-0.23,6.6040063598
2019-11-21 18:00:00,-2.8519200000000002,1.12194,3.0646691583,3.53808,1.03194,3.6855,-6.39,0.09,6.3906337714,-2.86192,1.3419400000000001,3.1609158562,-6.4,0.31,6.407503414
2019-11-21 18:30:00,-2.7214400000000003,1.23208,2.9873494606,3.53856,1.03208,3.686,-6.26,0.2,6.2631940733,-2.73144,1.3420800000000002,3.0433440818,-6.27,0.31,6.2776587993
2019-11-21 19:00:00,-2.62808,1.30306,2.9333887997,3.54192,1.03306,3.6895,-6.17,0.27,6.175904792,-2.65808,1.30306,2.9602963787,-6.2,0.27,6.2058762476
2019-11-21 19:30:00,-2.31,1.3225,2.6617862893,3.54,1.0325,3.6875,-5.85,0.29,5.8571836236,-2.33,1.3325,2.6841118177,-5.87,0.30000000000000004,5.8776610995
2019-11-21 20:00:00,-2.09664,1.32348,2.4794149712999998,3.54336,1.03348,3.691,-5.64,0.29,5.6474507523,-2.11664,1.33348,2.5016662048000002,-5.66,0.30000000000000004,5.6679449539
2019-11-21 20:30:00,-1.5974400000000002,1.49908,2.1906746449,3.56256,1.03908,3.711,-5.16,0.46,5.1804632997,-1.6174400000000002,1.49908,2.2053011132,-5.18,0.46,5.2003846012
2019-11-21 21:00:00,-1.24768,1.66776,2.0828175148,3.59232,1.04776,3.742,-4.84,0.62,4.8795491595,-1.26768,1.66776,2.0948594225,-4.86,0.62,4.8993877168
2019-11-21 21:30:00,-0.49624,1.9081800000000002,1.9716503366,3.59376,1.04818,3.7435,-4.09,0.86,4.1794377612,-0.51624,1.91818,1.9864335504000001,-4.11,0.87,4.2010712919
2019-11-21 22:00:00,0.05224,2.05482,2.0554839454,3.58224,1.04482,3.7315,-3.5300000000000002,1.01,3.6716481313,0.032240000000000005,2.06482,2.0650716816,-3.55,1.02,3.6936296512
2019-11-21 22:30:00,-6.14768,-0.11974000000000001,6.1488459934,0.17232,0.050260000000000006,0.17950000000000002,-6.32,-0.17,6.322285979,-6.16768,-0.05974,6.1679693133,-6.34,-0.11,6.3409541869
2019-11-21 23:00:00,-5.99,-0.22,5.9940387052,0.0,0.0,0.0,-5.99,-0.22,5.9940387052,-6.01,-0.22,6.0140252743,-6.01,-0.22,6.0140252743
2019-11-21 23:30:00,-5.66,-0.22,5.6642740047,0.0,0.0,0.0,-5.66,-0.22,5.6642740047,-5.68,-0.22,5.6842589667,-5.68,-0.22,5.6842589667
2019-11-22 00:00:00,-5.54,-0.28,5.5470712993,0.0,0.0,0.0,-5.54,-0.28,5.5470712993,-5.5600000000000005,-0.27,5.566551895,-5.5600000000000005,-0.27,5.566551895
2019-11-22 00:30:00,-5.45,-0.28,5.4571879205,0.0,0.0,0.0,-5.45,-0.28,5.4571879205,-5.47,-0.27,5.4766595658,-5.47,-0.27,5.4766595658
2019-11-22 01:00:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-11-22 01:30:00,-5.8100000000000005,-0.28,5.816743075,0.0,0.0,0.0,-5.8100000000000005,-0.28,5.816743075,-5.83,-0.27,5.8362487952,-5.83,-0.27,5.8362487952
2019-11-22 02:00:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-11-22 02:30:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-11-22 03:00:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.65,-0.27,5.6564476485,-5.65,-0.27,5.6564476485
2019-11-22 03:30:00,-5.53,-0.29,5.5375987576,0.0,0.0,0.0,-5.53,-0.29,5.5375987576,-5.54,-0.17,5.5426076895000005,-5.54,-0.17,5.5426076895000005
2019-11-22 04:00:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.37,-0.22,5.3745046283,-5.37,-0.22,5.3745046283
2019-11-22 04:30:00,-5.44,-0.22,5.444446712,0.0,0.0,0.0,-5.44,-0.22,5.444446712,-5.47,-0.22,5.474422344,-5.47,-0.22,5.474422344
2019-11-22 05:00:00,-5.54,-0.27,5.5465755201,0.0,0.0,0.0,-5.54,-0.27,5.5465755201,-5.55,-0.22,5.5543586488,-5.55,-0.22,5.5543586488
2019-11-22 05:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-11-22 06:00:00,-5.93,-0.34,5.9397390515,0.0,0.0,0.0,-5.93,-0.34,5.9397390515,-5.96,-0.34,5.9696901092,-5.96,-0.34,5.9696901092
2019-11-22 06:30:00,-6.86,-0.61,6.8870675908,0.0,0.0,0.0,-6.86,-0.61,6.8870675908,-6.88,-0.6000000000000001,6.9061132339,-6.88,-0.6000000000000001,6.9061132339
2019-11-22 07:00:00,-7.51,-0.78,7.5503973405,0.0,0.0,0.0,-7.51,-0.78,7.5503973405,-7.54,-0.78,7.5802374633,-7.54,-0.78,7.5802374633
2019-11-22 07:30:00,-8.24,-1.03,8.3041254807,0.0,0.0,0.0,-8.24,-1.03,8.3041254807,-8.27,-1.02,8.3326646398,-8.27,-1.02,8.3326646398
2019-11-22 08:00:00,-8.67,-1.21,8.7540276445,0.0,0.0,0.0,-8.67,-1.21,8.7540276445,-8.69,-1.21,8.7738361051,-8.69,-1.21,8.7738361051
2019-11-22 08:30:00,-8.81,-1.21,8.8927048753,0.0,0.0,0.0,-8.81,-1.21,8.8927048753,-8.83,-1.21,8.9125192847,-8.83,-1.21,8.9125192847
2019-11-22 09:00:00,-8.83,-1.23,8.9152565863,0.0,0.0,0.0,-8.83,-1.23,8.9152565863,-8.85,-1.22,8.9336946444,-8.85,-1.22,8.9336946444
2019-11-22 09:30:00,-9.08,-1.4,9.187295576,0.0,0.0,0.0,-9.08,-1.4,9.187295576,-9.11,-1.3900000000000001,9.2154327082,-9.11,-1.3900000000000001,9.2154327082
2019-11-22 10:00:00,-9.21,-1.51,9.3329630879,0.0,0.0,0.0,-9.21,-1.51,9.3329630879,-9.24,-1.5,9.3609614891,-9.24,-1.5,9.3609614891
2019-11-22 10:30:00,-7.5847999999999995,-1.0314,7.6546049539,0.7152000000000001,0.2086,0.745,-8.3,-1.24,8.3921153472,-7.6148,-1.0214,7.6829966159000005,-8.33,-1.23,8.420320659
2019-11-22 11:00:00,-4.0504,0.1078,4.051834276,2.5296000000000003,0.7378,2.635,-6.58,-0.63,6.6100907709,-4.0704,0.1178,4.0721042472,-6.6,-0.62,6.6290572482
2019-11-22 11:30:00,-2.8102400000000003,0.45118,2.8462277228,3.08976,0.9011800000000001,3.2185,-5.9,-0.45,5.9171361316,-2.84024,0.46118000000000003,2.8774381400999998,-5.93,-0.44,5.9463013714
2019-11-22 12:00:00,-1.9833600000000002,0.69152,2.1004563314,3.5366400000000002,1.03152,3.684,-5.52,-0.34,5.5304611019,-2.00336,0.69152,2.119351599,-5.54,-0.34,5.5504234073
2019-11-22 12:30:00,-1.98144,0.69208,2.0988280539,3.53856,1.03208,3.686,-5.52,-0.34,5.5304611019,-2.00144,0.69208,2.1177197171,-5.54,-0.34,5.5504234073
2019-11-22 13:00:00,-1.77432,0.8112400000000001,1.9509797026000002,3.53568,1.03124,3.683,-5.31,-0.22,5.3145554847,-1.8043200000000001,0.8212400000000001,1.9824242230000002,-5.34,-0.21,5.3441276182
2019-11-22 13:30:00,-1.8009600000000001,0.8522200000000001,1.9924195969,3.53904,1.03222,3.6865,-5.34,-0.18,5.3430328466,-1.82096,0.8922200000000001,2.0277948244,-5.36,-0.14,5.3618280465
2019-11-22 14:00:00,-1.80336,0.80152,1.9734592978,3.5366400000000002,1.03152,3.684,-5.34,-0.23,5.3449508885,-1.82336,0.81152,1.9957971841000002,-5.36,-0.22,5.3645130254
2019-11-22 14:30:00,-1.7004800000000002,1.02236,1.9841502463,3.53952,1.03236,3.6870000000000003,-5.24,-0.01,5.240009542,-1.72048,1.02236,2.0013174161,-5.26,-0.01,5.2600095057
2019-11-22 15:00:00,-1.49288,1.16166,1.8915984378,3.53712,1.03166,3.6845,-5.03,0.13,5.03167964,-1.51288,1.1516600000000001,1.9013486398000001,-5.05,0.12,5.0514255414
2019-11-22 15:30:00,-1.44048,1.30236,1.9419382585,3.53952,1.03236,3.6870000000000003,-4.98,0.27,4.9873139063,-1.46048,1.31236,1.9634893939,-5.0,0.28,5.0078338631
2019-11-22 16:00:00,-1.68096,1.2822200000000001,2.1141699672,3.53904,1.03222,3.6865,-5.22,0.25,5.2259831611,-1.70096,1.2822200000000001,2.1301063471,-5.24,0.25,5.2459603506
2019-11-22 16:30:00,-2.04192,1.28194,2.4109764516,3.53808,1.03194,3.6855,-5.58,0.25,5.5855975508,-2.06192,1.28194,2.4279382715,-5.6,0.25,5.6055775795
2019-11-22 17:00:00,-2.26672,1.36054,2.6436884555,3.53328,1.03054,3.6805,-5.8,0.33,5.8093803456,-2.28672,1.36054,2.6608565256,-5.82,0.33,5.8293481625
2019-11-22 17:30:00,-2.2824,1.4118,2.683752783,3.5376000000000003,1.0318,3.685,-5.82,0.38,5.832392305,-2.3124000000000002,1.4118,2.7093122744,-5.85,0.38,5.8623288888000005
2019-11-22 18:00:00,-1.9309600000000002,1.5922200000000002,2.5027526945,3.53904,1.03222,3.6865,-5.47,0.56,5.4985907285,-1.95096,1.60222,2.5245502273,-5.49,0.5700000000000001,5.5195108479
2019-11-22 18:30:00,-1.47144,1.78208,2.3110484201,3.53856,1.03208,3.686,-5.01,0.75,5.0658266848,-1.50144,1.7920800000000001,2.3379206146,-5.04,0.76,5.0969794977
2019-11-22 19:00:00,-1.41288,1.6716600000000001,2.1887615334,3.53712,1.03166,3.6845,-4.95,0.64,4.99120226,-1.43288,1.68166,2.2093269224,-4.97,0.65,5.0123248099
2019-11-22 19:30:00,-1.12952,1.7626400000000002,2.0934935395,3.54048,1.03264,3.688,-4.67,0.73,4.7267113303,-1.14952,1.77264,2.11273491,-4.69,0.74,4.7480206402
2019-11-22 20:00:00,-1.32008,1.69706,2.1500288021,3.34992,0.97706,3.4895,-4.67,0.72,4.7251772454,-1.34008,1.69706,2.1623660768,-4.69,0.72,4.7449446782999996
2019-11-22 20:30:00,-7.62904,-0.45972,7.6428786331000005,0.0009600000000000001,0.00028000000000000003,0.001,-7.63,-0.46,7.6438537401,-7.64904,-0.43972000000000006,7.6616686564,-7.65,-0.44,7.6626431471
2019-11-22 21:00:00,-7.32,-0.41000000000000003,7.3314732489,0.0,0.0,0.0,-7.32,-0.41000000000000003,7.3314732489,-7.36,-0.4,7.3708615507,-7.36,-0.4,7.3708615507
2019-11-22 21:30:00,-7.04,-0.37,7.0497163063,0.0,0.0,0.0,-7.04,-0.37,7.0497163063,-7.06,-0.36,7.0691725117,-7.06,-0.36,7.0691725117
2019-11-22 22:00:00,-6.84,-0.35000000000000003,6.8489488245,0.0,0.0,0.0,-6.84,-0.35000000000000003,6.8489488245,-6.87,-0.34,6.8784082461,-6.87,-0.34,6.8784082461
2019-11-22 22:30:00,-6.39,-0.29,6.3965772097,0.0,0.0,0.0,-6.39,-0.29,6.3965772097,-6.41,-0.29,6.416556709,-6.41,-0.29,6.416556709
2019-11-22 23:00:00,-6.08,-0.32,6.0884152289,0.0,0.0,0.0,-6.08,-0.32,6.0884152289,-6.1,-0.31,6.1078719698,-6.1,-0.31,6.1078719698
2019-11-22 23:30:00,-5.65,-0.28,5.6569337984,0.0,0.0,0.0,-5.65,-0.28,5.6569337984,-5.67,-0.27,5.6764249312,-5.67,-0.27,5.6764249312
2019-11-23 00:00:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.24,5.355380472,-5.35,-0.24,5.355380472
2019-11-23 00:30:00,-5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,-5.39,-0.30000000000000004,5.3983423382,-5.41,-0.29,5.4177670677,-5.41,-0.29,5.4177670677
2019-11-23 01:00:00,-5.5,-0.25,5.5056788864,0.0,0.0,0.0,-5.5,-0.25,5.5056788864,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2019-11-23 01:30:00,-5.61,-0.25,5.6155676472,0.0,0.0,0.0,-5.61,-0.25,5.6155676472,-5.63,-0.24,5.6351131311,-5.63,-0.24,5.6351131311
2019-11-23 02:00:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2019-11-23 02:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2019-11-23 03:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.22,5.2745900315,-5.27,-0.22,5.2745900315
2019-11-23 03:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.22,5.1247243828,-5.12,-0.22,5.1247243828
2019-11-23 04:00:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.25,4.9962586002,-4.99,-0.25,4.9962586002
2019-11-23 04:30:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.22,4.994847345,-4.99,-0.22,4.994847345
2019-11-23 05:00:00,-5.02,-0.23,5.0252661621,0.0,0.0,0.0,-5.02,-0.23,5.0252661621,-5.04,-0.22,5.0447993023,-5.04,-0.22,5.0447993023
2019-11-23 05:30:00,-5.0,-0.28,5.0078338631,0.0,0.0,0.0,-5.0,-0.28,5.0078338631,-5.01,-0.11,5.0112074393,-5.01,-0.11,5.0112074393
2019-11-23 06:00:00,-5.08,-0.25,5.0861478547,0.0,0.0,0.0,-5.08,-0.25,5.0861478547,-5.1,-0.24,5.1056439359,-5.1,-0.24,5.1056439359
2019-11-23 06:30:00,-5.66,-0.31,5.6684830422,0.0,0.0,0.0,-5.66,-0.31,5.6684830422,-5.68,-0.30000000000000004,5.6879170177,-5.68,-0.30000000000000004,5.6879170177
2019-11-23 07:00:00,-6.05,-0.56,6.0758620788,0.0,0.0,0.0,-6.05,-0.56,6.0758620788,-6.05,-0.35000000000000003,6.0601155105,-6.05,-0.35000000000000003,6.0601155105
2019-11-23 07:30:00,-5.35888,-0.28884000000000004,5.3666584948,0.62112,0.18116000000000002,0.647,-5.98,-0.47000000000000003,5.9984414642,-5.37888,-0.27884000000000003,5.3861026541,-6.0,-0.46,6.017607498
2019-11-23 08:00:00,0.03368,1.57774,1.5780994424,3.52368,1.02774,3.6705,-3.49,0.55,3.5330723174000003,0.00368,1.52774,1.5277444322,-3.52,0.5,3.5553340209
2019-11-23 08:30:00,-0.32056,1.48942,1.52352573,3.52944,1.02942,3.6765,-3.85,0.46,3.8773831381,-0.34056000000000003,1.49942,1.5376090043000001,-3.87,0.47000000000000003,3.8984355837
2019-11-23 09:00:00,-0.7600800000000001,1.45956,1.6456114364999999,3.52992,1.02956,3.677,-4.29,0.43,4.31149626,-0.7800800000000001,1.45956,1.6549441682000001,-4.31,0.43,4.3313970033
2019-11-23 09:30:00,-0.8686400000000001,1.45998,1.6988457994,3.5313600000000003,1.02998,3.6785,-4.4,0.43,4.4209614339,-0.8886400000000001,1.45998,1.7091584625,-4.42,0.43,4.4408670325
2019-11-23 10:00:00,-0.9776800000000001,1.4702600000000001,1.7656507724,3.53232,1.03026,3.6795,-4.51,0.44,4.5314125833,-0.9976800000000001,1.48026,1.7850868466,-4.53,0.45,4.5522961239
2019-11-23 10:30:00,-1.0272000000000001,1.5004,1.8183344027000001,3.5328,1.0304,3.68,-4.5600000000000005,0.47000000000000003,4.5841575017,-1.0472,1.5004,1.8297070804,-4.58,0.47000000000000003,4.6040525627
2019-11-23 11:00:00,-7.57552,-0.62036,7.6008782256,0.20448000000000002,0.059640000000000006,0.213,-7.78,-0.68,7.8096606841,-7.5955200000000005,-0.61036,7.6200041601,-7.8,-0.67,7.8287227566
2019-11-23 11:30:00,-8.09,-0.8300000000000001,8.1324658007,0.0,0.0,0.0,-8.09,-0.8300000000000001,8.1324658007,-8.11,-0.8200000000000001,8.1513495815,-8.11,-0.8200000000000001,8.1513495815
2019-11-23 12:00:00,-7.8,-0.64,7.8262123661,0.0,0.0,0.0,-7.8,-0.64,7.8262123661,-7.82,-0.63,7.8453361942,-7.82,-0.63,7.8453361942
2019-11-23 12:30:00,-7.71,-0.6000000000000001,7.7333110632,0.0,0.0,0.0,-7.71,-0.6000000000000001,7.7333110632,-7.73,-0.59,7.7524834731,-7.73,-0.59,7.7524834731
2019-11-23 13:00:00,-6.4618400000000005,-0.18262,6.4644200243,0.60816,0.17738,0.6335000000000001,-7.07,-0.36,7.0791595546,-6.48184,-0.17262000000000002,6.4841381424,-7.09,-0.35000000000000003,7.0986336713
2019-11-23 13:30:00,-0.70528,1.72096,1.8598718235,3.53472,1.03096,3.682,-4.24,0.6900000000000001,4.2957769961,-0.73528,1.72096,1.8714539802,-4.27,0.6900000000000001,4.3253901558
2019-11-23 14:00:00,-0.60912,1.8098400000000001,1.9095936741,3.53088,1.02984,3.678,-4.14,0.78,4.2128375236,-0.63912,1.8098400000000001,1.9193736478,-4.17,0.78,4.2423224771
2019-11-23 14:30:00,-6.99344,-0.40142000000000005,7.0049511811,0.16656,0.048580000000000005,0.17350000000000002,-7.16,-0.45,7.1741271246,-7.00344,-0.35142,7.0122512683,-7.17,-0.4,7.1811489331
2019-11-23 15:00:00,-7.32,-0.45,7.3338189233,0.0,0.0,0.0,-7.32,-0.45,7.3338189233,-7.34,-0.45,7.3537813402,-7.34,-0.45,7.3537813402
2019-11-23 15:30:00,-7.2,-0.42,7.2122395967,0.0,0.0,0.0,-7.2,-0.42,7.2122395967,-7.22,-0.42,7.2322057493,-7.22,-0.42,7.2322057493
2019-11-23 16:00:00,-7.38,-0.4,7.3908321588,0.0,0.0,0.0,-7.38,-0.4,7.3908321588,-7.41,-0.39,7.4202560603,-7.41,-0.39,7.4202560603
2019-11-23 16:30:00,-4.1964,0.7673,4.2659726031,1.7736,0.5173,1.8475000000000001,-5.97,0.25,5.9752322131,-4.2164,0.7873,4.2892738605,-5.99,0.27,5.9960820541
2019-11-23 17:00:00,-0.9766400000000001,1.87348,2.1127595699,3.54336,1.03348,3.691,-4.52,0.84,4.5973905642,-1.00664,1.88348,2.135607876,-4.55,0.85,4.6287147244
