Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 17:30:00,-3.53224,1.09018,3.6966487323,2.2977600000000002,0.6701800000000001,2.3935,-5.83,0.42,5.8451090666,-3.56224,1.10018,3.7282636507999998,-5.86,0.43,5.8757552706
2019-11-23 18:00:00,-7.7,-0.28,7.7050892273,0.0,0.0,0.0,-7.7,-0.28,7.7050892273,-7.72,-0.27,7.7247200597,-7.72,-0.27,7.7247200597
2019-11-23 18:30:00,-7.64,-0.31,7.6462866805,0.0,0.0,0.0,-7.64,-0.31,7.6462866805,-7.67,-0.31,7.6762621112,-7.67,-0.31,7.6762621112
2019-11-23 19:00:00,-7.42,-0.29,7.4256649534,0.0,0.0,0.0,-7.42,-0.29,7.4256649534,-7.44,-0.28,7.4452669529,-7.44,-0.28,7.4452669529
2019-11-23 19:30:00,-7.27,-0.29,7.2757817449,0.0,0.0,0.0,-7.27,-0.29,7.2757817449,-7.28,-0.28,7.2853826255,-7.28,-0.28,7.2853826255
2019-11-23 20:00:00,-6.9,-0.25,6.9045275001,0.0,0.0,0.0,-6.9,-0.25,6.9045275001,-6.92,-0.24,6.9241605989,-6.92,-0.24,6.9241605989
2019-11-23 20:30:00,-3.00616,1.12862,3.2110404934,1.98384,0.57862,2.0665,-4.99,0.55,5.0202191187,-3.02616,1.13862,3.2332800451,-5.01,0.56,5.0412002539
2019-11-23 21:00:00,-1.94984,1.34588,2.3692338424,2.42016,0.7058800000000001,2.521,-4.37,0.64,4.4166163519,-1.96984,1.38588,2.4085126116,-4.39,0.68,4.4423529801
2019-11-23 21:30:00,-6.3,-0.23,6.3041970147,0.0,0.0,0.0,-6.3,-0.23,6.3041970147,-6.32,-0.23,6.3241837418,-6.32,-0.23,6.3241837418
2019-11-23 22:00:00,-6.02,-0.38,6.0319814323,0.0,0.0,0.0,-6.02,-0.38,6.0319814323,-6.04,-0.38,6.0519418371,-6.04,-0.38,6.0519418371
2019-11-23 22:30:00,-5.82,-0.22,5.8241565913,0.0,0.0,0.0,-5.82,-0.22,5.8241565913,-5.84,-0.22,5.8441423665,-5.84,-0.22,5.8441423665
2019-11-23 23:00:00,-5.46,-0.37,5.4725222704,0.0,0.0,0.0,-5.46,-0.37,5.4725222704,-5.48,-0.39,5.4938602094,-5.48,-0.39,5.4938602094
2019-11-23 23:30:00,-5.07,-0.6000000000000001,5.1053795158,0.0,0.0,0.0,-5.07,-0.6000000000000001,5.1053795158,-5.06,0.68,5.1054872441,-5.06,0.68,5.1054872441
2019-11-24 00:00:00,-4.94,-0.58,4.9739320462,0.0,0.0,0.0,-4.94,-0.58,4.9739320462,-4.84,0.72,4.8932606716,-4.84,0.72,4.8932606716
2019-11-24 00:30:00,-4.86,-0.58,4.8944866942,0.0,0.0,0.0,-4.86,-0.58,4.8944866942,-4.76,0.72,4.8141458225000004,-4.76,0.72,4.8141458225000004
2019-11-24 01:00:00,-4.98,-0.58,5.0136613368,0.0,0.0,0.0,-4.98,-0.58,5.0136613368,-4.87,0.72,4.9229361158,-4.87,0.72,4.9229361158
2019-11-24 01:30:00,-5.09,-0.58,5.1229386098,0.0,0.0,0.0,-5.09,-0.58,5.1229386098,-4.98,0.72,5.0317790095,-4.98,0.72,5.0317790095
2019-11-24 02:00:00,-4.96,-0.59,4.9949674674,0.0,0.0,0.0,-4.96,-0.59,4.9949674674,-4.86,0.72,4.913043863,-4.86,0.72,4.913043863
2019-11-24 02:30:00,-4.92,-0.59,4.9552497414,0.0,0.0,0.0,-4.92,-0.59,4.9552497414,-4.82,0.7000000000000001,4.870564649,-4.82,0.7000000000000001,4.870564649
2019-11-24 03:00:00,-4.8,-0.59,4.8361244814,0.0,0.0,0.0,-4.8,-0.59,4.8361244814,-4.7,0.7000000000000001,4.7518417482,-4.7,0.7000000000000001,4.7518417482
2019-11-24 03:30:00,-4.74,-0.59,4.7765782732,0.0,0.0,0.0,-4.74,-0.59,4.7765782732,-4.64,0.7000000000000001,4.6925046617,-4.64,0.7000000000000001,4.6925046617
2019-11-24 04:00:00,-4.65,-0.61,4.6898400826,0.0,0.0,0.0,-4.65,-0.61,4.6898400826,-4.55,0.7000000000000001,4.6035312533,-4.55,0.7000000000000001,4.6035312533
2019-11-24 04:30:00,-4.37,-0.41000000000000003,4.3891912695,0.0,0.0,0.0,-4.37,-0.41000000000000003,4.3891912695,-4.3,0.74,4.3632098276,-4.3,0.74,4.3632098276
2019-11-24 05:00:00,-4.45,0.0,4.45,0.0,0.0,0.0,-4.45,0.0,4.45,-4.47,0.0,4.47,-4.47,0.0,4.47
2019-11-24 05:30:00,-4.38,0.23,4.3860346556,0.0,0.0,0.0,-4.38,0.23,4.3860346556,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2019-11-24 06:00:00,-4.38,0.23,4.3860346556,0.0,0.0,0.0,-4.38,0.23,4.3860346556,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2019-11-24 06:30:00,-4.72,-0.4,4.7369188298000005,0.0,0.0,0.0,-4.72,-0.4,4.7369188298000005,-4.74,-0.4,4.7568476957,-4.74,-0.4,4.7568476957
2019-11-24 07:00:00,-4.72,0.2,4.7242353879,0.0,0.0,0.0,-4.72,0.2,4.7242353879,-4.74,0.2,4.7442175330000005,-4.74,0.2,4.7442175330000005
2019-11-24 07:30:00,-5.03,-0.02,5.0300397613,0.0,0.0,0.0,-5.03,-0.02,5.0300397613,-5.05,0.02,5.0500396038,-5.05,0.02,5.0500396038
2019-11-24 08:00:00,-5.32,-0.41000000000000003,5.3357754825,0.0,0.0,0.0,-5.32,-0.41000000000000003,5.3357754825,-5.34,-0.41000000000000003,5.355716572,-5.34,-0.41000000000000003,5.355716572
2019-11-24 08:30:00,-5.64,-0.26,5.6459897272,0.0,0.0,0.0,-5.64,-0.26,5.6459897272,-5.66,-0.26,5.6659685845,-5.66,-0.26,5.6659685845
2019-11-24 09:00:00,-6.19,-0.24,6.1946509183,0.0,0.0,0.0,-6.19,-0.24,6.1946509183,-6.21,-0.24,6.2146359507,-6.21,-0.24,6.2146359507
2019-11-24 09:30:00,-6.62,-0.35000000000000003,6.6292458093,0.0,0.0,0.0,-6.62,-0.35000000000000003,6.6292458093,-6.64,-0.29,6.6463298143,-6.64,-0.29,6.6463298143
2019-11-24 10:00:00,-1.12968,1.5067599999999999,1.8832160258,3.04032,0.8867600000000001,3.167,-4.17,0.62,4.215839181,-1.14968,1.52676,1.9112195583,-4.19,0.64,4.2385964658
2019-11-24 10:30:00,-0.24904,1.79278,1.8099947652,3.54096,1.03278,3.6885,-3.79,0.76,3.8654495211,-0.26904,1.79278,1.8128548342,-3.81,0.76,3.8850611321
2019-11-24 11:00:00,-0.34048,1.79236,1.8244125082,3.53952,1.03236,3.6870000000000003,-3.88,0.76,3.9537324138,-0.36048,1.79236,1.8282505846000001,-3.9,0.76,3.9733612974
2019-11-24 11:30:00,-3.388,0.8585,3.4950774312,2.052,0.5985,2.1375,-5.44,0.26,5.4462096912,-3.408,0.8685,3.5169242599,-5.46,0.27,5.466671748
2019-11-24 12:00:00,-7.32,-0.46,7.3344393105,0.0,0.0,0.0,-7.32,-0.46,7.3344393105,-7.34,-0.45,7.3537813402,-7.34,-0.45,7.3537813402
2019-11-24 12:30:00,-7.48,-0.49,7.4960322838,0.0,0.0,0.0,-7.48,-0.49,7.4960322838,-7.5,-0.49,7.5159896221,-7.5,-0.49,7.5159896221
2019-11-24 13:00:00,-7.44,-0.53,7.4588537993,0.0,0.0,0.0,-7.44,-0.53,7.4588537993,-7.46,-0.47000000000000003,7.474790967,-7.46,-0.47000000000000003,7.474790967
2019-11-24 13:30:00,-1.06936,1.62352,1.944054526,3.20064,0.9335200000000001,3.334,-4.27,0.6900000000000001,4.3253901558,-1.08936,1.64352,1.9717665175999999,-4.29,0.71,4.3483560112
2019-11-24 14:00:00,-0.36144000000000004,1.8620800000000002,1.8968344154999999,3.53856,1.03208,3.686,-3.9,0.8300000000000001,3.9873424734,-0.38144000000000006,1.8620800000000002,1.9007468006,-3.92,0.8300000000000001,4.0069065375
2019-11-24 14:30:00,-0.32192000000000004,1.8619400000000002,1.8895642487000002,3.53808,1.03194,3.6855,-3.86,0.8300000000000001,3.9482274504,-0.34192,1.8619400000000002,1.8930741797000001,-3.88,0.8300000000000001,3.9677827561
2019-11-24 15:00:00,-0.28288,1.88166,1.9028046274000001,3.53712,1.03166,3.6845,-3.8200000000000003,0.85,3.9134256094,-0.30288000000000004,1.8916600000000001,1.9157541204,-3.84,0.86,3.9351238862
2019-11-24 15:30:00,-0.33096000000000003,1.93222,1.9603593166,3.53904,1.03222,3.6865,-3.87,0.9,3.9732732098,-0.35096000000000005,1.94222,1.9736746058999999,-3.89,0.91,3.9950219023
2019-11-24 16:00:00,-0.48904000000000003,1.9327800000000002,1.9936897076000002,3.54096,1.03278,3.6885,-4.03,0.9,4.1292735439,-0.5190400000000001,1.94278,2.0109193544,-4.06,0.91,4.1607331085
2019-11-24 16:30:00,-0.9004800000000001,1.93236,2.1318722757,3.53952,1.03236,3.6870000000000003,-4.44,0.9,4.5302980034,-0.9204800000000001,1.94236,2.14942918,-4.46,0.91,4.5518897175
2019-11-24 17:00:00,-1.1324,1.9318,2.2392367003,3.5376000000000003,1.0318,3.685,-4.67,0.9,4.7559331366,-1.1524,1.9418000000000002,2.2580108503,-4.69,0.91,4.7774679486
2019-11-24 17:30:00,-1.2190400000000001,1.9727800000000002,2.3190341632,3.54096,1.03278,3.6885,-4.76,0.9400000000000001,4.8519274521,-1.24904,1.98278,2.3433986963,-4.79,0.9500000000000001,4.8832980659
2019-11-24 18:00:00,-1.13856,1.9329200000000002,2.2433231154,3.54144,1.03292,3.689,-4.68,0.9,4.7657528262,-1.16856,1.94292,2.2672605938,-4.71,0.91,4.7971032926
2019-11-24 18:30:00,-0.90144,1.93208,2.1320242025,3.53856,1.03208,3.686,-4.44,0.9,4.5302980034,-0.92144,1.94208,2.1495874953,-4.46,0.91,4.5518897175
2019-11-24 19:00:00,-0.82528,1.9309600000000002,2.0999270464,3.53472,1.03096,3.682,-4.36,0.9,4.4519209337,-0.85528,1.94096,2.1210444597,-4.39,0.91,4.4833246592
2019-11-24 19:30:00,-0.52336,1.9815200000000002,2.0494699803,3.5366400000000002,1.03152,3.684,-4.06,0.9500000000000001,4.1696642551,-0.5433600000000001,1.9815200000000002,2.0546682457,-4.08,0.9500000000000001,4.1891407233
2019-11-24 20:00:00,-0.29152,2.00914,2.030179167,3.52848,1.02914,3.6755,-3.8200000000000003,0.98,3.9437038428,-0.31152,2.01914,2.0430298701,-3.84,0.99,3.9655642726
2019-11-24 20:30:00,-6.66728,-0.6125400000000001,6.6953586797,0.16272,0.04746,0.1695,-6.83,-0.66,6.8618146288,-6.54728,0.5774600000000001,6.5726962086,-6.71,0.53,6.7308988998
2019-11-24 21:00:00,-1.28048,1.4823600000000001,1.9588313353000002,2.81952,0.8223600000000001,2.9370000000000003,-4.1,0.66,4.1527821999,-1.27048,1.79236,2.1969692306,-4.09,0.97,4.2034509632
2019-11-24 21:30:00,-2.55904,1.52778,2.9804022296,1.98096,0.5777800000000001,2.0635,-4.54,0.9500000000000001,4.6383294406,-2.57904,1.5777800000000002,3.0233817242,-4.5600000000000005,1.0,4.6683615970000005
2019-11-24 22:00:00,-6.02,-0.22,6.0240185923,0.0,0.0,0.0,-6.02,-0.22,6.0240185923,-6.04,0.0,6.04,-6.04,0.0,6.04
2019-11-24 22:30:00,-5.79,-0.22,5.7941781126,0.0,0.0,0.0,-5.79,-0.22,5.7941781126,-5.8100000000000005,-0.22,5.8141637404,-5.8100000000000005,-0.22,5.8141637404
2019-11-24 23:00:00,-5.52,-0.4,5.5344737781,0.0,0.0,0.0,-5.52,-0.4,5.5344737781,-5.54,0.2,5.5436089328,-5.54,0.2,5.5436089328
2019-11-24 23:30:00,-5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,-5.09,-0.22,5.0947522020000005,-5.11,0.01,5.1100097847,-5.11,0.01,5.1100097847
2019-11-25 00:00:00,-4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,-4.8100000000000005,0.0,4.8100000000000005,-4.83,0.01,4.830010352,-4.83,0.01,4.830010352
2019-11-25 00:30:00,-4.69,-0.22,4.6951570794,0.0,0.0,0.0,-4.69,-0.22,4.6951570794,-4.71,-0.22,4.7151352048,-4.71,-0.22,4.7151352048
2019-11-25 01:00:00,-4.91,-0.22,4.9149262456,0.0,0.0,0.0,-4.91,-0.22,4.9149262456,-4.93,0.0,4.93,-4.93,0.0,4.93
2019-11-25 01:30:00,-4.99,0.0,4.99,0.0,0.0,0.0,-4.99,0.0,4.99,-5.01,0.0,5.01,-5.01,0.0,5.01
2019-11-25 02:00:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.94,0.0,4.94,-4.94,0.0,4.94
2019-11-25 02:30:00,-4.84,-0.35000000000000003,4.8526384576,0.0,0.0,0.0,-4.84,-0.35000000000000003,4.8526384576,-4.86,-0.34,4.8718784878,-4.86,-0.34,4.8718784878
2019-11-25 03:00:00,-4.84,-0.4,4.8565007979,0.0,0.0,0.0,-4.84,-0.4,4.8565007979,-4.86,-0.39,4.8756230371000004,-4.86,-0.39,4.8756230371000004
2019-11-25 03:30:00,-4.76,-0.22,4.7650813214,0.0,0.0,0.0,-4.76,-0.22,4.7650813214,-4.78,0.0,4.78,-4.78,0.0,4.78
2019-11-25 04:00:00,-4.6,0.22,4.6052578647,0.0,0.0,0.0,-4.6,0.22,4.6052578647,-4.62,0.22,4.6252351292,-4.62,0.22,4.6252351292
2019-11-25 04:30:00,-4.6,0.22,4.6052578647,0.0,0.0,0.0,-4.6,0.22,4.6052578647,-4.62,0.22,4.6252351292,-4.62,0.22,4.6252351292
2019-11-25 05:00:00,-4.84,-0.22,4.84499742,0.0,0.0,0.0,-4.84,-0.22,4.84499742,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2019-11-25 05:30:00,-4.82,-0.7000000000000001,4.870564649,0.0,0.0,0.0,-4.82,-0.7000000000000001,4.870564649,-4.84,0.61,4.8782886343000005,-4.84,0.61,4.8782886343000005
2019-11-25 06:00:00,-5.13,-0.39,5.1448032032,0.0,0.0,0.0,-5.13,-0.39,5.1448032032,-5.16,0.01,5.1600096899,-5.16,0.01,5.1600096899
2019-11-25 06:30:00,-6.04,-0.33,6.0490081832,0.0,0.0,0.0,-6.04,-0.33,6.0490081832,-6.06,-0.32,6.0684429634,-6.06,-0.32,6.0684429634
2019-11-25 07:00:00,-6.88,-0.51,6.8988767202,0.0,0.0,0.0,-6.88,-0.51,6.8988767202,-6.91,-0.5,6.9280661082,-6.91,-0.5,6.9280661082
2019-11-25 07:30:00,-1.54608,1.32156,2.0339331847,3.19392,0.93156,3.327,-4.74,0.39,4.7560172413,-1.56608,1.33156,2.0556406787,-4.76,0.4,4.7767771562
2019-11-25 08:00:00,-1.60152,1.29914,2.0621908374,3.52848,1.02914,3.6755,-5.13,0.27,5.1371003494,-1.62152,1.29914,2.0777612591,-5.15,0.27,5.1570728131
2019-11-25 08:30:00,-1.7381600000000001,1.07012,2.0411655984,3.53184,1.03012,3.6790000000000003,-5.27,0.04,5.2701518005,-1.7581600000000002,1.07012,2.0582233601,-5.29,0.04,5.2901512266
2019-11-25 09:00:00,-1.74152,0.8191400000000001,1.9245472844,3.52848,1.02914,3.6755,-5.27,-0.21,5.2741824011,-1.74152,0.8291400000000001,1.9288247847000002,-5.27,-0.2,5.2737937009
2019-11-25 09:30:00,-1.8998400000000002,0.8283800000000001,2.0725842443999998,3.5601599999999998,1.03838,3.7085,-5.46,-0.21,5.4640369691,-1.9198400000000002,0.83838,2.0949144732,-5.48,-0.2,5.4836484205
2019-11-25 10:00:00,-2.06496,0.73272,2.1911043791,3.57504,1.04272,3.724,-5.64,-0.31,5.6485130787,-2.09496,0.74272,2.222721395,-5.67,-0.30000000000000004,5.6779309612
2019-11-25 10:30:00,-8.14376,-1.02568,8.2080963932,0.18624000000000002,0.05432000000000001,0.194,-8.33,-1.08,8.3997202334,-8.16376,-1.01568,8.2266994111,-8.35,-1.07,8.4182777336
2019-11-25 11:00:00,-8.7,-1.33,8.8010737981,0.0,0.0,0.0,-8.7,-1.33,8.8010737981,-8.72,-1.3,8.8163711356,-8.72,-1.3,8.8163711356
2019-11-25 11:30:00,-8.88,-1.82,9.0645904486,0.0,0.0,0.0,-8.88,-1.82,9.0645904486,-8.78,-1.04,8.8413799828,-8.78,-1.04,8.8413799828
2019-11-25 12:00:00,-7.62272,-1.28746,7.7306800121,0.55728,0.16254000000000002,0.5805,-8.18,-1.45,8.3075206891,-7.55272,-0.6774600000000001,7.5830423611,-8.11,-0.84,8.1533857998
2019-11-25 12:30:00,-1.77536,1.12802,2.1034096724,3.5246399999999998,1.02802,3.6715,-5.3,0.1,5.3009433123,-1.79536,1.11802,2.1150144799,-5.32,0.09,5.3207612237
2019-11-25 13:00:00,-1.63056,1.25942,2.060306931,3.52944,1.02942,3.6765,-5.16,0.23,5.1651234254,-1.65056,1.26942,2.0822524943,-5.18,0.24,5.185556865
2019-11-25 13:30:00,-1.91248,1.25886,2.2896087548,3.52752,1.02886,3.6745,-5.44,0.23,5.4448599615,-1.93248,1.26886,2.3118141469,-5.46,0.24,5.4652721799
2019-11-25 14:00:00,-1.91248,0.7788600000000001,2.0649945884,3.52752,1.02886,3.6745,-5.44,-0.25,5.4457414555,-1.93248,0.79886,2.0910897279,-5.46,-0.23,5.4648421752
2019-11-25 14:30:00,-2.11584,0.7478800000000001,2.2441264225,3.52416,1.02788,3.6710000000000003,-5.64,-0.28,5.6469460773,-2.13584,0.7478800000000001,2.2629929297,-5.66,-0.28,5.6669215629
2019-11-25 15:00:00,-1.9277600000000001,0.7473200000000001,2.0675458399,3.52224,1.02732,3.669,-5.45,-0.28,5.4571879205,-1.9477600000000002,0.7473200000000001,2.0862061739,-5.47,-0.28,5.4771616737
2019-11-25 15:30:00,-1.70824,0.7871800000000001,1.8808870912,3.52176,1.02718,3.6685,-5.23,-0.24,5.2355037962,-1.72824,0.81718,1.9116999372,-5.25,-0.21,5.2541983213
2019-11-25 16:00:00,-2.35824,0.70718,2.4619909525,3.52176,1.02718,3.6685,-5.88,-0.32,5.8887010452,-2.37824,0.71718,2.4840234802,-5.9,-0.31,5.9081384546999995
2019-11-25 16:30:00,-2.69936,0.71852,2.7933520007,3.5606400000000002,1.03852,3.709,-6.26,-0.32,6.2681735777,-2.72936,0.7285200000000001,2.8249154678,-6.29,-0.31,6.2976344765
2019-11-25 17:00:00,-3.07008,0.7395600000000001,3.1579012334,3.52992,1.02956,3.677,-6.6,-0.29,6.6063681399,-3.09008,0.7495600000000001,3.1796909598,-6.62,-0.28,6.6259188042
2019-11-25 17:30:00,-2.81296,0.8087200000000001,2.9269048498,3.52704,1.02872,3.674,-6.34,-0.22,6.3438158864,-2.83296,0.8087200000000001,2.9461314295000003,-6.36,-0.22,6.3638038939
2019-11-25 18:00:00,-3.0216,0.6162000000000001,3.0837913354,3.2784,0.9562,3.415,-6.3,-0.34,6.3091679325,-3.0416,0.7062,3.1225068455,-6.32,-0.25,6.3249426875
2019-11-25 18:30:00,-2.2444,1.3183,2.6029303199,3.5256,1.0283,3.6725,-5.77,0.29,5.7772830985,-2.2644,1.3183,2.6201950786,-5.79,0.29,5.7972579725
2019-11-25 19:00:00,-2.13488,1.29816,2.4985860001,3.5251200000000003,1.02816,3.672,-5.66,0.27,5.6664362698,-2.15488,1.29816,2.5156961661,-5.68,0.27,5.6864136325
2019-11-25 19:30:00,-5.58216,-0.02188,5.5822028806,1.70784,0.49812000000000006,1.779,-7.29,-0.52,7.3085224225,-5.61216,-0.0018800000000000002,5.6121603149,-7.32,-0.5,7.3370566306
2019-11-25 20:00:00,-8.56,-1.08,8.627861844,0.0,0.0,0.0,-8.56,-1.08,8.627861844,-8.58,-1.07,8.6464617041,-8.58,-1.07,8.6464617041
2019-11-25 20:30:00,-8.28,-1.0,8.340167864,0.0,0.0,0.0,-8.28,-1.0,8.340167864,-8.31,-0.99,8.3687633495,-8.31,-0.99,8.3687633495
2019-11-25 21:00:00,-8.06,-1.07,8.1307133758,0.0,0.0,0.0,-8.06,-1.07,8.1307133758,-8.07,-0.96,8.1268997779,-8.07,-0.96,8.1268997779
2019-11-25 21:30:00,-7.63,-0.87,7.6794400838,0.0,0.0,0.0,-7.63,-0.87,7.6794400838,-7.65,-0.86,7.6981880985,-7.65,-0.86,7.6981880985
2019-11-25 22:00:00,-7.0,-0.61,7.0265283035,0.0,0.0,0.0,-7.0,-0.61,7.0265283035,-7.02,-0.61,7.0464530084,-7.02,-0.61,7.0464530084
2019-11-25 22:30:00,-6.24,-0.4,6.2528073695,0.0,0.0,0.0,-6.24,-0.4,6.2528073695,-6.26,-0.39,6.272136797,-6.26,-0.39,6.272136797
2019-11-25 23:00:00,-5.83,-0.35000000000000003,5.8404965542,0.0,0.0,0.0,-5.83,-0.35000000000000003,5.8404965542,-5.85,-0.34,5.8598720123,-5.85,-0.34,5.8598720123
2019-11-25 23:30:00,-5.49,-0.32,5.4993181396,0.0,0.0,0.0,-5.49,-0.32,5.4993181396,-5.51,-0.32,5.5192843739,-5.51,-0.32,5.5192843739
2019-11-26 00:00:00,-5.39,-0.4,5.4048219212,0.0,0.0,0.0,-5.39,-0.4,5.4048219212,-5.41,-0.39,5.4240390854000005,-5.41,-0.39,5.4240390854000005
2019-11-26 00:30:00,-5.28,-0.4,5.2951298379,0.0,0.0,0.0,-5.28,-0.4,5.2951298379,-5.3,-0.39,5.3143296849,-5.3,-0.39,5.3143296849
2019-11-26 01:00:00,-5.44,-0.4,5.4546860588,0.0,0.0,0.0,-5.44,-0.4,5.4546860588,-5.46,-0.39,5.4739108506,-5.46,-0.39,5.4739108506
2019-11-26 01:30:00,-5.49,-0.36,5.5017906176,0.0,0.0,0.0,-5.49,-0.36,5.5017906176,-5.51,-0.35000000000000003,5.5211049619,-5.51,-0.35000000000000003,5.5211049619
2019-11-26 02:00:00,-5.38,-0.36,5.3920311572,0.0,0.0,0.0,-5.38,-0.36,5.3920311572,-5.4,-0.35000000000000003,5.4113307051,-5.4,-0.35000000000000003,5.4113307051
2019-11-26 02:30:00,-5.29,-0.36,5.3022353776,0.0,0.0,0.0,-5.29,-0.36,5.3022353776,-5.32,-0.35000000000000003,5.3315007268,-5.32,-0.35000000000000003,5.3315007268
2019-11-26 03:00:00,-5.21,-0.29,5.2180647754,0.0,0.0,0.0,-5.21,-0.29,5.2180647754,-5.23,-0.29,5.2380339823,-5.23,-0.29,5.2380339823
2019-11-26 03:30:00,-5.04,-0.25,5.0461965875,0.0,0.0,0.0,-5.04,-0.25,5.0461965875,-5.06,-0.25,5.066172125,-5.06,-0.25,5.066172125
2019-11-26 04:00:00,-5.01,-0.29,5.0183861948,0.0,0.0,0.0,-5.01,-0.29,5.0183861948,-5.03,-0.29,5.0383529055,-5.03,-0.29,5.0383529055
2019-11-26 04:30:00,-5.12,-0.34,5.1312766443,0.0,0.0,0.0,-5.12,-0.34,5.1312766443,-5.14,-0.33,5.1505824913,-5.14,-0.33,5.1505824913
2019-11-26 05:00:00,-5.12,-0.31,5.1293761804,0.0,0.0,0.0,-5.12,-0.31,5.1293761804,-5.14,-0.30000000000000004,5.1487474205,-5.14,-0.30000000000000004,5.1487474205
2019-11-26 05:30:00,-5.27,-0.31,5.2791097734,0.0,0.0,0.0,-5.27,-0.31,5.2791097734,-5.29,-0.30000000000000004,5.2984997877,-5.29,-0.30000000000000004,5.2984997877
2019-11-26 06:00:00,-5.67,-0.39,5.6833968716,0.0,0.0,0.0,-5.67,-0.39,5.6833968716,-5.69,-0.39,5.7033498928,-5.69,-0.39,5.7033498928
2019-11-26 06:30:00,-6.57,-0.62,6.5991893442,0.0,0.0,0.0,-6.57,-0.62,6.5991893442,-6.6,-0.62,6.6290572482,-6.6,-0.62,6.6290572482
2019-11-26 07:00:00,-7.21,-0.87,7.2622999112,0.0,0.0,0.0,-7.21,-0.87,7.2622999112,-7.23,-0.86,7.2809683421999996,-7.23,-0.86,7.2809683421999996
2019-11-26 07:30:00,-1.8364800000000001,0.8143600000000001,2.0089402679,3.20352,0.9343600000000001,3.337,-5.04,-0.12,5.041428369,-1.85648,0.8443600000000001,2.039475864,-5.06,-0.09,5.060800332
2019-11-26 08:00:00,-1.722,0.759,1.8818514819,3.528,1.029,3.675,-5.25,-0.27,5.2569382724,-1.742,0.769,1.9041861779,-5.27,-0.26,5.2764097642
2019-11-26 08:30:00,-7.32296,-0.98128,7.3884134698,0.6470400000000001,0.18872000000000003,0.674,-7.97,-1.17,8.0554205353,-7.35296,-0.98128,7.4181487718,-8.0,-1.17,8.0851035862
2019-11-26 09:00:00,-8.61,-1.49,8.7379745937,0.0,0.0,0.0,-8.61,-1.49,8.7379745937,-8.63,-1.48,8.7559865235,-8.63,-1.48,8.7559865235
2019-11-26 09:30:00,-8.73,-1.51,8.8596275317,0.0,0.0,0.0,-8.73,-1.51,8.8596275317,-8.76,-1.51,8.8891900643,-8.76,-1.51,8.8891900643
2019-11-26 10:00:00,-8.9,-1.53,9.0305536929,0.0,0.0,0.0,-8.9,-1.53,9.0305536929,-8.93,-1.53,9.060121412,-8.93,-1.53,9.060121412
2019-11-26 10:30:00,-8.93,-1.5,9.0551035334,0.0,0.0,0.0,-8.93,-1.5,9.0551035334,-8.95,-1.49,9.0731802583,-8.95,-1.49,9.0731802583
2019-11-26 11:00:00,-8.84,-1.53,8.9714268653,0.0,0.0,0.0,-8.84,-1.53,8.9714268653,-8.87,-1.52,8.9992944168,-8.87,-1.52,8.9992944168
2019-11-26 11:30:00,-8.9,-1.49,9.0238628092,0.0,0.0,0.0,-8.9,-1.49,9.0238628092,-8.92,-1.49,9.0435888894,-8.92,-1.49,9.0435888894
2019-11-26 12:00:00,-8.95,-1.54,9.0815252023,0.0,0.0,0.0,-8.95,-1.54,9.0815252023,-8.97,-1.53,9.0995494394,-8.97,-1.53,9.0995494394
2019-11-26 12:30:00,-5.48688,-0.35784000000000005,5.4985363143,1.65312,0.48216000000000003,1.722,-7.14,-0.84,7.1892419628,-5.5168800000000005,-0.34784000000000004,5.5278348022,-7.17,-0.8300000000000001,7.2178805753
2019-11-26 13:00:00,-4.66552,-0.23786000000000002,4.6715794171,2.06448,0.60214,2.1505,-6.73,-0.84,6.7822194008,-4.63552,0.36214,4.6496441853,-6.7,-0.24,6.7042971295000005
2019-11-26 13:30:00,-8.81,-1.28,8.902499649,0.0,0.0,0.0,-8.81,-1.28,8.902499649,-8.83,-1.27,8.9208631869,-8.83,-1.27,8.9208631869
2019-11-26 14:00:00,-8.41,-1.21,8.4965993197,0.0,0.0,0.0,-8.41,-1.21,8.4965993197,-8.44,-1.21,8.5262946231,-8.44,-1.21,8.5262946231
2019-11-26 14:30:00,-8.53,-1.38,8.640908517,0.0,0.0,0.0,-8.53,-1.38,8.640908517,-8.55,-1.33,8.6528261279,-8.55,-1.33,8.6528261279
2019-11-26 15:00:00,-8.6,-1.35,8.7053144688,0.0,0.0,0.0,-8.6,-1.35,8.7053144688,-8.63,-1.33,8.7318841037,-8.63,-1.33,8.7318841037
2019-11-26 15:30:00,-8.47,-1.29,8.5676717958,0.0,0.0,0.0,-8.47,-1.29,8.5676717958,-8.5,-1.28,8.5958362013,-8.5,-1.28,8.5958362013
2019-11-26 16:00:00,-8.74,-1.34,8.8421264411,0.0,0.0,0.0,-8.74,-1.34,8.8421264411,-8.77,-1.33,8.8702762076,-8.77,-1.33,8.8702762076
2019-11-26 16:30:00,-2.8488800000000003,0.57116,2.905570684,3.26112,0.9511600000000001,3.3970000000000002,-6.11,-0.38,6.1218052893,-2.86888,0.60116,2.931188462,-6.13,-0.35000000000000003,6.1399837133
2019-11-26 17:00:00,-2.51544,0.6625800000000001,2.6012402138,3.57456,1.04258,3.7235,-6.09,-0.38,6.1018439836,-2.53544,0.6925800000000001,2.6283308487,-6.11,-0.35000000000000003,6.1200163398
2019-11-26 17:30:00,-2.50488,1.25816,2.8031037084,3.5251200000000003,1.02816,3.672,-6.03,0.23,6.0343848071,-2.5348800000000002,1.25816,2.8299440277,-6.06,0.23,6.0643631158
2019-11-26 18:00:00,-2.39872,1.25704,2.7081372196,3.52128,1.02704,3.668,-5.92,0.23,5.9244662207,-2.42872,1.25704,2.7347450338,-5.95,0.23,5.9544437188
2019-11-26 18:30:00,-2.23256,1.2559200000000001,2.5615735789,3.51744,1.02592,3.664,-5.75,0.23,5.7545981615,-2.26256,1.2559200000000001,2.587762122,-5.78,0.23,5.7845743145
2019-11-26 19:00:00,-1.91824,1.31718,2.3269309938,3.52176,1.02718,3.6685,-5.44,0.29,5.4477242955000005,-1.93824,1.31718,2.3434456362000002,-5.46,0.29,5.4676960413
2019-11-26 19:30:00,-1.7177600000000002,1.37732,2.20175153,3.52224,1.02732,3.669,-5.24,0.35000000000000003,5.251675923,-1.74776,1.37732,2.2252360324,-5.27,0.35000000000000003,5.2816096031
2019-11-26 20:00:00,-7.42608,-0.54844,7.4463044928,0.5539200000000001,0.16156,0.577,-7.98,-0.71,8.0115229513,-7.44608,-0.52844,7.4648078475,-8.0,-0.6900000000000001,8.0297011152
2019-11-26 20:30:00,-8.21,-0.78,8.2469691402,0.0,0.0,0.0,-8.21,-0.78,8.2469691402,-8.24,-0.77,8.2758987427,-8.24,-0.77,8.2758987427
2019-11-26 21:00:00,-7.89,-0.67,7.9183963023,0.0,0.0,0.0,-7.89,-0.67,7.9183963023,-7.91,-0.66,7.9374870079,-7.91,-0.66,7.9374870079
2019-11-26 21:30:00,-7.53,-0.61,7.5546674315,0.0,0.0,0.0,-7.53,-0.61,7.5546674315,-7.55,-0.6000000000000001,7.5738035359,-7.55,-0.6000000000000001,7.5738035359
2019-11-26 22:00:00,-7.08,-0.53,7.0998098566,0.0,0.0,0.0,-7.08,-0.53,7.0998098566,-7.1,-0.48,7.1162068548,-7.1,-0.48,7.1162068548
2019-11-26 22:30:00,-6.65,-0.42,6.6632499578,0.0,0.0,0.0,-6.65,-0.42,6.6632499578,-6.67,-0.41000000000000003,6.6825893185,-6.67,-0.41000000000000003,6.6825893185
2019-11-26 23:00:00,-6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,-6.0,-0.30000000000000004,6.0074953184,-6.02,-0.29,6.0269810021,-6.02,-0.29,6.0269810021
2019-11-26 23:30:00,-5.72,-0.36,5.7313174751,0.0,0.0,0.0,-5.72,-0.36,5.7313174751,-5.74,-0.36,5.7512781188,-5.74,-0.36,5.7512781188
2019-11-27 00:00:00,-5.57,-0.36,5.5816216282,0.0,0.0,0.0,-5.57,-0.36,5.5816216282,-5.6,-0.36,5.611559498,-5.6,-0.36,5.611559498
2019-11-27 00:30:00,-5.37,-0.31,5.3789404161,0.0,0.0,0.0,-5.37,-0.31,5.3789404161,-5.39,-0.30000000000000004,5.3983423382,-5.39,-0.30000000000000004,5.3983423382
2019-11-27 01:00:00,-5.42,-0.28,5.4272276532,0.0,0.0,0.0,-5.42,-0.28,5.4272276532,-5.44,-0.28,5.4472011162000005,-5.44,-0.28,5.4472011162000005
2019-11-27 01:30:00,-5.5,-0.25,5.5056788864,0.0,0.0,0.0,-5.5,-0.25,5.5056788864,-5.52,-0.25,5.5256583318,-5.52,-0.25,5.5256583318
2019-11-27 02:00:00,-5.53,-0.32,5.5392508519,0.0,0.0,0.0,-5.53,-0.32,5.5392508519,-5.55,-0.31,5.5586509155,-5.55,-0.31,5.5586509155
2019-11-27 02:30:00,-5.48,-0.32,5.4893351146,0.0,0.0,0.0,-5.48,-0.32,5.4893351146,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2019-11-27 03:00:00,-5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,-5.44,-0.29,5.4477242955000005,-5.46,-0.29,5.4676960413,-5.46,-0.29,5.4676960413
2019-11-27 03:30:00,-5.3,-0.38,5.3136051792,0.0,0.0,0.0,-5.3,-0.38,5.3136051792,-5.3,-0.16,5.3024145443,-5.3,-0.16,5.3024145443
2019-11-27 04:00:00,-5.04,-0.78,5.1,0.0,0.0,0.0,-5.04,-0.78,5.1,-4.94,0.53,4.9683498267,-4.94,0.53,4.9683498267
2019-11-27 04:30:00,-4.8,-0.67,4.8465348446,0.0,0.0,0.0,-4.8,-0.67,4.8465348446,-4.7,0.63,4.742035428,-4.7,0.63,4.742035428
2019-11-27 05:00:00,-4.78,-0.65,4.8239921227,0.0,0.0,0.0,-4.78,-0.65,4.8239921227,-4.67,0.63,4.7123030463,-4.67,0.63,4.7123030463
2019-11-27 05:30:00,-4.78,-0.65,4.8239921227,0.0,0.0,0.0,-4.78,-0.65,4.8239921227,-4.76,0.63,4.8015101791,-4.76,0.63,4.8015101791
2019-11-27 06:00:00,-5.5,-0.78,5.5550337533,0.0,0.0,0.0,-5.5,-0.78,5.5550337533,-5.44,0.12,5.4413233684,-5.44,0.12,5.4413233684
2019-11-27 06:30:00,-6.41,-0.88,6.4701236464,0.0,0.0,0.0,-6.41,-0.88,6.4701236464,-6.36,-0.39,6.3719463275,-6.36,-0.39,6.3719463275
2019-11-27 07:00:00,-7.18,-0.85,7.2301383113,0.0,0.0,0.0,-7.18,-0.85,7.2301383113,-7.2,-0.84,7.2488343891,-7.2,-0.84,7.2488343891
2019-11-27 07:30:00,-1.70424,1.03168,1.992184128,3.12576,0.91168,3.2560000000000002,-4.83,0.12,4.8314904533,-1.72424,1.03168,2.009320084,-4.85,0.12,4.851484309
2019-11-27 08:00:00,-7.6432,-1.2576,7.7459708236,0.5568000000000001,0.16240000000000002,0.58,-8.2,-1.42,8.3220430184,-7.6632,-1.2276,7.7609043287,-8.22,-1.3900000000000001,8.3366959882
2019-11-27 08:30:00,-4.79704,-0.25372,4.8037450598,2.11296,0.61628,2.201,-6.91,-0.87,6.9645531084000005,-4.81704,-0.23372,4.8227066467,-6.93,-0.85,6.9819338295
2019-11-27 09:00:00,-4.94968,-0.29824,4.9586569956,1.96032,0.57176,2.042,-6.91,-0.87,6.9645531084000005,-4.96968,-0.24824000000000002,4.9758760435,-6.93,-0.8200000000000001,6.978345076
2019-11-27 09:30:00,-9.01,-1.6099999999999999,9.1527154441,0.0,0.0,0.0,-9.01,-1.6099999999999999,9.1527154441,-9.03,-1.6,9.1706542842,-9.03,-1.6,9.1706542842
2019-11-27 10:00:00,-4.39056,-0.13558,4.3926528488,2.44944,0.71442,2.5515,-6.84,-0.85,6.8926119868,-4.41056,-0.11558000000000002,4.4120741438,-6.86,-0.8300000000000001,6.9100289435
2019-11-27 10:30:00,-6.66024,-0.82132,6.7106902328,1.22976,0.35868000000000005,1.2810000000000001,-7.89,-1.18,7.9777503095,-6.68024,-0.81132,6.7293273512,-7.91,-1.17,7.9960615305000005
2019-11-27 11:00:00,-8.92,-1.57,9.0571132266,0.0,0.0,0.0,-8.92,-1.57,9.0571132266,-8.94,-1.56,9.0750867764,-8.94,-1.56,9.0750867764
2019-11-27 11:30:00,-8.92,-1.57,9.0571132266,0.0,0.0,0.0,-8.92,-1.57,9.0571132266,-8.94,-1.56,9.0750867764,-8.94,-1.56,9.0750867764
2019-11-27 12:00:00,-9.13,-1.6099999999999999,9.270868352,0.0,0.0,0.0,-9.13,-1.6099999999999999,9.270868352,-9.16,-1.6,9.2986880795,-9.16,-1.6,9.2986880795
2019-11-27 12:30:00,-9.16,-1.6099999999999999,9.3004139693,0.0,0.0,0.0,-9.16,-1.6099999999999999,9.3004139693,-9.16,-1.57,9.2935730481,-9.16,-1.57,9.2935730481
2019-11-27 13:00:00,-2.71728,0.38246,2.7440638203,3.16272,0.9224600000000001,3.2945,-5.88,-0.54,5.9047438556,-2.73728,0.40246000000000004,2.7667084866,-5.9,-0.52,5.9228709255
2019-11-27 13:30:00,-5.442,-0.401,5.4567540718,1.8479999999999999,0.539,1.925,-7.29,-0.9400000000000001,7.350353733,-5.462,-0.391,5.4759770818,-7.31,-0.93,7.3689212236
2019-11-27 14:00:00,-6.59152,-0.8333600000000001,6.6439916315000005,1.18848,0.34664,1.238,-7.78,-1.18,7.8689770619,-6.62152,-0.8233600000000001,6.6725144285999995,-7.8100000000000005,-1.17,7.8971513852
2019-11-27 14:30:00,-3.92248,0.08886000000000001,3.9234863897,2.56752,0.7488600000000001,2.6745,-6.49,-0.66,6.5234730014,-3.94248,0.09886,3.9437192915,-6.51,-0.65,6.5423696013
2019-11-27 15:00:00,-8.87,-1.4100000000000001,8.981369606,0.0,0.0,0.0,-8.87,-1.4100000000000001,8.981369606,-8.9,-1.4,9.0094394942,-8.9,-1.4,9.0094394942
2019-11-27 15:30:00,-8.72,-1.35,8.8238823655,0.0,0.0,0.0,-8.72,-1.35,8.8238823655,-8.75,-1.34,8.8520110709,-8.75,-1.34,8.8520110709
2019-11-27 16:00:00,-8.99,-1.48,9.1110098233,0.0,0.0,0.0,-8.99,-1.48,9.1110098233,-9.0,-1.37,9.1036750821,-9.0,-1.37,9.1036750821
2019-11-27 16:30:00,-3.3232,0.1899,3.3286213738,3.2568,0.9499000000000001,3.3925,-6.58,-0.76,6.6237451642,-3.2632,0.9399000000000001,3.3958631083,-6.52,-0.01,6.5200076687
2019-11-27 17:00:00,-2.972,0.799,3.0775290413,3.528,1.029,3.675,-6.5,-0.23,6.5040679578,-2.992,0.799,3.0968475907,-6.52,-0.23,6.5240554872
2019-11-27 17:30:00,-2.82632,1.00774,3.0006040475,3.52368,1.02774,3.6705,-6.35,-0.02,6.350031496,-2.83632,1.10774,3.044962898,-6.36,0.08,6.3605031248
2019-11-27 18:00:00,-2.39448,1.27286,2.7117719392,3.57552,1.04286,3.7245,-5.97,0.23,5.974428843,-2.42448,1.28286,2.7429606359000003,-6.0,0.24,6.0047980815
2019-11-27 18:30:00,-2.2782400000000003,1.29468,2.6204148145,3.58176,1.04468,3.731,-5.86,0.25,5.8653303402,-2.30824,1.30468,2.6514452285,-5.89,0.26,5.8957357471
2019-11-27 19:00:00,-2.05592,1.29244,2.4284168094,3.57408,1.04244,3.723,-5.63,0.25,5.6355478882,-2.07592,1.30244,2.4506721119,-5.65,0.26,5.6559791372
2019-11-27 19:30:00,-8.41064,-0.9035200000000001,8.4590314812,0.15936,0.04648,0.166,-8.57,-0.9500000000000001,8.6224938388,-8.43064,-0.8935200000000001,8.4778575595,-8.59,-0.9400000000000001,8.6412788405
2019-11-27 20:00:00,-8.57,-0.97,8.6247202853,0.0,0.0,0.0,-8.57,-0.97,8.6247202853,-8.59,-0.96,8.6434773095,-8.59,-0.96,8.6434773095
2019-11-27 20:30:00,-8.45,-1.17,8.5306154526,0.0,0.0,0.0,-8.45,-1.17,8.5306154526,-8.41,-0.6900000000000001,8.4382581141,-8.41,-0.6900000000000001,8.4382581141
2019-11-27 21:00:00,-6.596,-0.353,6.6054390467,0.744,0.217,0.775,-7.34,-0.5700000000000001,7.3620988855,-6.616,-0.343,6.624885282,-7.36,-0.56,7.3812736028
2019-11-27 21:30:00,-2.20696,1.10422,2.4677873186,2.72304,0.79422,2.8365,-4.93,0.31,4.9397368351,-2.23696,1.12422,2.5035695816,-4.96,0.33,4.9709657009
2019-11-27 22:00:00,-3.76216,0.57062,3.8051879126,1.64784,0.48062000000000005,1.7165,-5.41,0.09,5.4107485619,-3.79216,0.57062,3.8348513205,-5.44,0.09,5.4407444344
2019-11-27 22:30:00,-6.35,-0.30000000000000004,6.3570826642,0.0,0.0,0.0,-6.35,-0.30000000000000004,6.3570826642,-6.37,-0.29,6.376597839,-6.37,-0.29,6.376597839
2019-11-27 23:00:00,-5.93,-0.28,5.9366067748999996,0.0,0.0,0.0,-5.93,-0.28,5.9366067748999996,-5.96,-0.27,5.9661126372,-5.96,-0.27,5.9661126372
2019-11-27 23:30:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2019-11-28 00:00:00,-5.32,-0.74,5.3712196008,0.0,0.0,0.0,-5.32,-0.74,5.3712196008,-5.27,0.45,5.2891776298,-5.27,0.45,5.2891776298
2019-11-28 00:30:00,-5.26,-0.81,5.3220015032,0.0,0.0,0.0,-5.26,-0.81,5.3220015032,-5.16,0.51,5.1851422353,-5.16,0.51,5.1851422353
2019-11-28 01:00:00,-5.35,-0.51,5.3742534365,0.0,0.0,0.0,-5.35,-0.51,5.3742534365,-5.32,0.14,5.3218417864,-5.32,0.14,5.3218417864
2019-11-28 01:30:00,-5.53,-0.23,5.5347809351,0.0,0.0,0.0,-5.53,-0.23,5.5347809351,-5.55,-0.23,5.5547637213000005,-5.55,-0.23,5.5547637213000005
2019-11-28 02:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2019-11-28 02:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.23,5.364932432,-5.36,-0.23,5.364932432
2019-11-28 03:00:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.23,5.364932432,-5.36,-0.23,5.364932432
2019-11-28 03:30:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.24,-0.23,5.245045281,-5.24,-0.23,5.245045281
2019-11-28 04:00:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2019-11-28 04:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2019-11-28 05:00:00,-5.24,-0.26,5.2464464164,0.0,0.0,0.0,-5.24,-0.26,5.2464464164,-5.26,-0.26,5.2664219352,-5.26,-0.26,5.2664219352
2019-11-28 05:30:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.39,-0.26,5.3962672284,-5.39,-0.26,5.3962672284
2019-11-28 06:00:00,-5.6,-0.26,5.6060324651,0.0,0.0,0.0,-5.6,-0.26,5.6060324651,-5.62,-0.26,5.6260110203,-5.62,-0.26,5.6260110203
2019-11-28 06:30:00,-6.29,-0.42,6.3040066624,0.0,0.0,0.0,-6.29,-0.42,6.3040066624,-6.31,-0.42,6.3239623655,-6.31,-0.42,6.3239623655
2019-11-28 07:00:00,-7.06,-0.74,7.0986759329,0.0,0.0,0.0,-7.06,-0.74,7.0986759329,-7.07,-0.72,7.1065673852,-7.07,-0.72,7.1065673852
2019-11-28 07:30:00,-7.63,-0.89,7.6817315756,0.0,0.0,0.0,-7.63,-0.89,7.6817315756,-7.65,-0.88,7.7004480389,-7.65,-0.88,7.7004480389
2019-11-28 08:00:00,-7.51176,-1.03718,7.5830258242,0.31824,0.09282000000000001,0.3315,-7.83,-1.13,7.9111187578,-7.44176,-0.5271800000000001,7.4604095497,-7.76,-0.62,7.7847286401
2019-11-28 08:30:00,-4.81032,-0.46676000000000006,4.8329125173000005,1.75968,0.51324,1.833,-6.57,-0.98,6.6426877091000005,-4.73032,0.34324000000000005,4.7427566878,-6.49,-0.17,6.4922261205
2019-11-28 09:00:00,-4.83112,0.02884,4.8312060813,1.77888,0.5188400000000001,1.853,-6.61,-0.49,6.6281369932,-4.85112,0.038840000000000006,4.8512754818,-6.63,-0.48,6.6473528565999995
2019-11-28 09:30:00,-8.43,-1.15,8.508078514,0.0,0.0,0.0,-8.43,-1.15,8.508078514,-8.45,-1.15,8.5278954027,-8.45,-1.15,8.5278954027
2019-11-28 10:00:00,-3.58512,0.17934000000000003,3.5896027984,2.5348800000000002,0.7393400000000001,2.6405000000000003,-6.12,-0.56,6.1455675084,-3.6051200000000003,0.28934000000000004,3.6167122985,-6.14,-0.45,6.1564681433
2019-11-28 10:30:00,-1.73144,0.7920800000000001,1.9040155462000001,3.53856,1.03208,3.686,-5.27,-0.24,5.2754620651,-1.75144,0.7920800000000001,1.9222207990000002,-5.29,-0.24,5.2954414358
2019-11-28 11:00:00,-1.79296,0.73872,1.9391783827,3.52704,1.02872,3.674,-5.32,-0.29,5.3278982723,-1.81296,0.74872,1.9614804613,-5.34,-0.28,5.3473357852
2019-11-28 11:30:00,-1.79344,0.24858000000000002,1.8105852783,3.52656,1.02858,3.6734999999999998,-5.32,-0.78,5.3768764167,-1.70344,1.49858,2.2687992088,-5.23,0.47000000000000003,5.2510760802
2019-11-28 12:00:00,-1.88016,0.24662000000000003,1.8962655537000002,3.5198400000000003,1.02662,3.6665,-5.4,-0.78,5.4560425218,-1.7701600000000002,1.60662,2.3905426685,-5.29,0.58,5.3217008559
2019-11-28 12:30:00,-8.2544,-1.1517,8.3343585386,0.1656,0.0483,0.17250000000000001,-8.42,-1.2,8.5050808344,-8.2744,-1.1017,8.3474210538,-8.44,-1.15,8.5179868514
2019-11-28 13:00:00,-2.90896,0.30322000000000005,2.9247206106,2.8910400000000003,0.8432200000000001,3.0115,-5.8,-0.54,5.8250836904,-2.92896,0.25322,2.9398855505,-5.82,-0.59,5.8498290573
2019-11-28 13:30:00,-1.78104,0.7892800000000001,1.9480930163,3.52896,1.02928,3.676,-5.31,-0.24,5.3154209617,-1.8110400000000002,0.7892800000000001,1.9755578453,-5.34,-0.24,5.3453905377
2019-11-28 14:00:00,-1.8896000000000002,0.7697,2.0403495411,3.5304,1.0297,3.6775,-5.42,-0.26,5.4262325789,-1.9096000000000002,0.7697,2.0588856816,-5.44,-0.26,5.4462096912
2019-11-28 14:30:00,-1.91912,0.7698400000000001,2.0677705869,3.53088,1.02984,3.678,-5.45,-0.26,5.4561983102,-1.93912,0.7698400000000001,2.0863460883,-5.47,-0.26,5.4761756729
2019-11-28 15:00:00,-2.08056,0.66942,2.1856013017,3.52944,1.02942,3.6765,-5.61,-0.36,5.6215389352,-2.11056,0.66942,2.2141785497,-5.64,-0.36,5.6514776829
2019-11-28 15:30:00,-8.32128,-1.17204,8.4034146988,0.19872,0.057960000000000005,0.20700000000000002,-8.52,-1.23,8.6083273637,-8.35128,-1.16204,8.4317385277,-8.55,-1.22,8.6366023412
2019-11-28 16:00:00,-7.35304,-0.8542200000000001,7.4024920838,0.8769600000000001,0.25578,0.9135000000000001,-8.23,-1.11,8.3045168433,-7.37304,-0.79422,7.4156931065,-8.25,-1.05,8.3165497654
2019-11-28 16:30:00,-2.58336,0.80152,2.7048443948000003,3.5366400000000002,1.03152,3.684,-6.12,-0.23,6.1243203704999996,-2.61336,0.80152,2.7335114414,-6.15,-0.23,6.1542993102
2019-11-28 17:00:00,-2.77384,0.8013800000000001,2.8872821563,3.53616,1.03138,3.6835,-6.31,-0.23,6.3141903677,-2.7938400000000003,0.8013800000000001,2.9065016515,-6.33,-0.23,6.3341771368
2019-11-28 17:30:00,-2.7724,0.8018000000000001,2.8860154192,3.5376000000000003,1.0318,3.685,-6.31,-0.23,6.3141903677,-2.7923999999999998,0.8018000000000001,2.9052333813,-6.33,-0.23,6.3341771368
2019-11-28 18:00:00,-2.7048,0.8011,2.8209403131,3.5352,1.0311,3.6825,-6.24,-0.23,6.2442373433,-2.7348,0.8011,2.8497179246,-6.27,-0.23,6.2742170826
2019-11-28 18:30:00,-2.54432,1.24124,2.8309434823,3.53568,1.03124,3.683,-6.08,0.21,6.0836255638,-2.57432,1.26124,2.8666792287,-6.11,0.23,6.1143274364
2019-11-28 19:00:00,-2.39168,1.06076,2.6163610225,3.56832,1.04076,3.717,-5.96,0.02,5.960033557,-2.41168,1.37076,2.7740193583,-5.98,0.33,5.9890984296
2019-11-28 19:30:00,-8.8892,-1.0231,8.9478830038,0.1608,0.046900000000000004,0.1675,-9.05,-1.07,9.1130346208,-8.9192,-1.0131000000000001,8.9765528044,-9.08,-1.06,9.1416628684
2019-11-28 20:00:00,-3.32968,0.7842600000000001,3.4207941549,2.86032,0.8342600000000001,2.9795,-6.19,-0.05,6.1902019353,-3.35968,0.7942600000000001,3.4522889001,-6.22,-0.04,6.220128616
2019-11-28 20:30:00,-6.88688,-0.37284,6.8969649702,0.8131200000000001,0.23716,0.847,-7.7,-0.61,7.7241245459,-6.91688,-0.36284000000000005,6.9263902431,-7.73,-0.6000000000000001,7.7532509311
2019-11-28 21:00:00,-8.06,-0.75,8.0948193309,0.0,0.0,0.0,-8.06,-0.75,8.0948193309,-8.08,-0.75,8.1147335138,-8.08,-0.75,8.1147335138
2019-11-28 21:30:00,-1.326,1.4245,1.9461439438,3.204,0.9345,3.3375,-4.53,0.49,4.5564240365,-1.346,1.4445000000000001,1.974410355,-4.55,0.51,4.5784932019
2019-11-28 22:00:00,-0.24144000000000002,1.7920800000000001,1.8082709974000002,3.53856,1.03208,3.686,-3.7800000000000002,0.76,3.8556452118999998,-0.26144,1.8020800000000001,1.8209456884000002,-3.8,0.77,3.8772283915
2019-11-28 22:30:00,-6.11768,-0.15974000000000002,6.1197651466,0.17232,0.050260000000000006,0.17950000000000002,-6.29,-0.21,6.2935045881,-6.13768,-0.14974,6.1395063197,-6.31,-0.2,6.3131687765
2019-11-28 23:00:00,-5.91,-0.26,5.9157163556,0.0,0.0,0.0,-5.91,-0.26,5.9157163556,-5.93,-0.26,5.9356970947,-5.93,-0.26,5.9356970947
2019-11-28 23:30:00,-5.68,-0.52,5.7037531503,0.0,0.0,0.0,-5.68,-0.52,5.7037531503,-5.65,0.1,5.6508848865,-5.65,0.1,5.6508848865
2019-11-29 00:00:00,-5.46,-0.8200000000000001,5.5212317466,0.0,0.0,0.0,-5.46,-0.8200000000000001,5.5212317466,-5.35,0.51,5.3742534365,-5.35,0.51,5.3742534365
2019-11-29 00:30:00,-5.4,-0.8300000000000001,5.4634146831,0.0,0.0,0.0,-5.4,-0.8300000000000001,5.4634146831,-5.28,0.49,5.3026879976,-5.28,0.49,5.3026879976
2019-11-29 01:00:00,-5.54,-0.81,5.598901678,0.0,0.0,0.0,-5.54,-0.81,5.598901678,-5.43,0.52,5.4548418859,-5.43,0.52,5.4548418859
2019-11-29 01:30:00,-5.72,-0.84,5.7813493235,0.0,0.0,0.0,-5.72,-0.84,5.7813493235,-5.6,0.49,5.6213966236,-5.6,0.49,5.6213966236
2019-11-29 02:00:00,-5.6,-0.84,5.6626495565,0.0,0.0,0.0,-5.6,-0.84,5.6626495565,-5.49,0.51,5.5136376377000005,-5.49,0.51,5.5136376377000005
2019-11-29 02:30:00,-5.5,-0.81,5.5593254987,0.0,0.0,0.0,-5.5,-0.81,5.5593254987,-5.39,0.51,5.4140742514,-5.39,0.51,5.4140742514
2019-11-29 03:00:00,-5.5600000000000005,-0.8300000000000001,5.6216100896,0.0,0.0,0.0,-5.5600000000000005,-0.8300000000000001,5.6216100896,-5.44,0.51,5.4638539512,-5.44,0.51,5.4638539512
2019-11-29 03:30:00,-5.5,-0.8300000000000001,5.5622747145,0.0,0.0,0.0,-5.5,-0.8300000000000001,5.5622747145,-5.39,0.51,5.4140742514,-5.39,0.51,5.4140742514
2019-11-29 04:00:00,-5.42,-0.8300000000000001,5.4831833819,0.0,0.0,0.0,-5.42,-0.8300000000000001,5.4831833819,-5.31,0.51,5.3344353028,-5.31,0.51,5.3344353028
2019-11-29 04:30:00,-5.42,-0.86,5.4878046612,0.0,0.0,0.0,-5.42,-0.86,5.4878046612,-5.31,0.48,5.3316507763,-5.31,0.48,5.3316507763
2019-11-29 05:00:00,-5.42,-0.81,5.4801916025,0.0,0.0,0.0,-5.42,-0.81,5.4801916025,-5.31,0.53,5.3363845439,-5.31,0.53,5.3363845439
2019-11-29 05:30:00,-5.48,-0.78,5.5352326058,0.0,0.0,0.0,-5.48,-0.78,5.5352326058,-5.36,0.55,5.388144393,-5.36,0.55,5.388144393
2019-11-29 06:00:00,-5.73,-0.63,5.7645294691,0.0,0.0,0.0,-5.73,-0.63,5.7645294691,-5.65,0.30000000000000004,5.657958996,-5.65,0.30000000000000004,5.657958996
2019-11-29 06:30:00,-6.35,-0.58,6.3764331722,0.0,0.0,0.0,-6.35,-0.58,6.3764331722,-6.36,-0.54,6.382883361,-6.36,-0.54,6.382883361
2019-11-29 07:00:00,-6.91,-0.71,6.9463803524,0.0,0.0,0.0,-6.91,-0.71,6.9463803524,-6.94,-0.7000000000000001,6.9752132584,-6.94,-0.7000000000000001,6.9752132584
2019-11-29 07:30:00,-7.89,-0.96,7.9481884729,0.0,0.0,0.0,-7.89,-0.96,7.9481884729,-7.91,-0.9500000000000001,7.9668437916,-7.91,-0.9500000000000001,7.9668437916
2019-11-29 08:00:00,-2.32896,0.9607200000000001,2.5193327688,3.19104,0.9307200000000001,3.324,-5.52,0.03,5.5200815211,-2.34896,1.00072,2.5532437408,-5.54,0.07,5.5404422206
2019-11-29 08:30:00,-1.6813600000000002,1.26502,2.1041024333,3.54864,1.03502,3.6965,-5.23,0.23,5.2350549185,-1.7013600000000002,1.26502,2.1201182632,-5.25,0.23,5.2550356802
2019-11-29 09:00:00,-1.98472,0.75404,2.1231320731,3.54528,1.03404,3.693,-5.53,-0.28,5.5370840702,-2.00472,0.76404,2.1453809452,-5.55,-0.27,5.5565636863
2019-11-29 09:30:00,-2.26664,0.6884800000000001,2.3688945945,3.42336,0.99848,3.566,-5.69,-0.31,5.6984383826,-2.2866400000000002,0.6984800000000001,2.3909405681,-5.71,-0.30000000000000004,5.7178754796
2019-11-29 10:00:00,-3.99912,0.07984000000000001,3.9999168991,2.57088,0.7498400000000001,2.678,-6.57,-0.67,6.6040744999,-4.01912,0.08984,4.0201239782,-6.59,-0.66,6.6229676128
2019-11-29 10:30:00,-3.93048,0.08236,3.9313427986000002,2.57952,0.75236,2.6870000000000003,-6.51,-0.67,6.5443869079,-3.95048,0.09236000000000001,3.9515595149,-6.53,-0.66,6.5632690026
2019-11-29 11:00:00,-5.78704,-0.51122,5.8095763916,1.5729600000000001,0.45878,1.6385,-7.36,-0.97,7.4236446574,-5.80704,-0.50122,5.8286306325,-7.38,-0.96,7.4421771008
2019-11-29 11:30:00,-8.67,-1.46,8.7920702909,0.0,0.0,0.0,-8.67,-1.46,8.7920702909,-8.69,-1.45,8.8101418831,-8.69,-1.45,8.8101418831
2019-11-29 12:00:00,-8.54,-1.4100000000000001,8.6556166736,0.0,0.0,0.0,-8.54,-1.4100000000000001,8.6556166736,-8.56,-1.4,8.6737304547,-8.56,-1.4,8.6737304547
2019-11-29 12:30:00,-8.25,-1.33,8.3565184138,0.0,0.0,0.0,-8.25,-1.33,8.3565184138,-8.28,-1.32,8.3845572334,-8.28,-1.32,8.3845572334
2019-11-29 13:00:00,-8.0472,-1.2646,8.1459585685,0.0528,0.0154,0.055,-8.1,-1.28,8.2005121791,-8.0672,-1.2546,8.1641739937,-8.12,-1.27,8.2187164448
2019-11-29 13:30:00,-7.63992,-1.40706,7.768410098,0.25008,0.07294,0.2605,-7.89,-1.48,8.0276086103,-7.55992,-0.6470600000000001,7.5875606785,-7.8100000000000005,-0.72,7.8431180024
2019-11-29 14:00:00,-8.25,-1.8599999999999999,8.4570739621,0.0,0.0,0.0,-8.25,-1.8599999999999999,8.4570739621,-8.08,-0.53,8.0973637685,-8.08,-0.53,8.0973637685
2019-11-29 14:30:00,-8.41,-1.96,8.6353749195,0.0,0.0,0.0,-8.41,-1.96,8.6353749195,-8.23,-0.62,8.2533205439,-8.23,-0.62,8.2533205439
2019-11-29 15:00:00,-8.28,-1.8599999999999999,8.4863419681,0.0,0.0,0.0,-8.28,-1.8599999999999999,8.4863419681,-8.11,-0.53,8.1272996746,-8.11,-0.53,8.1272996746
2019-11-29 15:30:00,-8.4,-1.88,8.6078104068,0.0,0.0,0.0,-8.4,-1.88,8.6078104068,-8.23,-0.55,8.2483574122,-8.23,-0.55,8.2483574122
2019-11-29 16:00:00,-8.48,-1.81,8.6710149348,0.0,0.0,0.0,-8.48,-1.81,8.6710149348,-8.31,-0.48,8.3238512721,-8.31,-0.48,8.3238512721
2019-11-29 16:30:00,-2.72792,0.24644000000000002,2.7390290615,3.14208,0.91644,3.273,-5.87,-0.67,5.9081130659,-2.72792,0.9864400000000001,2.90079496,-5.87,0.07,5.8704173617
2019-11-29 17:00:00,-2.08944,1.26558,2.4428369266,3.55056,1.03558,3.6985,-5.64,0.23,5.6446877682,-2.10944,1.26558,2.4599654164,-5.66,0.23,5.6646712173000004
2019-11-29 17:30:00,-1.9846400000000002,1.38698,2.421261954,3.5553600000000003,1.03698,3.7035,-5.54,0.35000000000000003,5.5510449467,-2.01464,1.38698,2.445912478,-5.57,0.35000000000000003,5.580985576
2019-11-29 18:00:00,-1.56272,1.65754,2.2780545757,3.55728,1.03754,3.7055,-5.12,0.62,5.157402447,-1.57272,1.75754,2.3584730336,-5.13,0.72,5.1802799152
2019-11-29 18:30:00,-1.32176,1.7778200000000002,2.2153314538,3.55824,1.03782,3.7065,-4.88,0.74,4.9357876778000005,-1.30176,1.9878200000000001,2.3761328772,-4.86,0.9500000000000001,4.9519794022
2019-11-29 19:00:00,-1.05256,1.83342,2.1140746084,3.57744,1.04342,3.7265,-4.63,0.79,4.6969138804,-1.08256,1.83342,2.1291700378,-4.66,0.79,4.7264891833
2019-11-29 19:30:00,-3.96688,0.8846600000000001,4.0643277734,2.07312,0.6046600000000001,2.1595,-6.04,0.28,6.0464865831,-3.99688,0.91466,4.1002015377,-6.07,0.31,6.0779108253
2019-11-29 20:00:00,-7.86,-0.41000000000000003,7.87068612,0.0,0.0,0.0,-7.86,-0.41000000000000003,7.87068612,-7.88,-0.4,7.8901457528000005,-7.88,-0.4,7.8901457528000005
2019-11-29 20:30:00,-1.3524,1.7143000000000002,2.1835316004,3.2376,0.9443,3.3725,-4.59,0.77,4.6541379438,-1.3824,1.7243,2.2100317305,-4.62,0.78,4.6853815213
2019-11-29 21:00:00,-6.1404,0.18030000000000002,6.1430464958,0.5496,0.1603,0.5725,-6.69,0.02,6.6900298953,-6.1604,0.21030000000000001,6.1639885018000005,-6.71,0.05,6.7101862865
2019-11-29 21:30:00,-7.2,-0.31,7.2066705211,0.0,0.0,0.0,-7.2,-0.31,7.2066705211,-7.23,-0.30000000000000004,7.2362213896,-7.23,-0.30000000000000004,7.2362213896
2019-11-29 22:00:00,-6.97,-0.29,6.9760303898,0.0,0.0,0.0,-6.97,-0.29,6.9760303898,-6.99,-0.28,6.9956057636,-6.99,-0.28,6.9956057636
2019-11-29 22:30:00,-6.49,-0.36,6.499976923,0.0,0.0,0.0,-6.49,-0.36,6.499976923,-6.49,-0.03,6.4900693371,-6.49,-0.03,6.4900693371
2019-11-29 23:00:00,-6.16,-0.23,6.1642923357,0.0,0.0,0.0,-6.16,-0.23,6.1642923357,-6.19,-0.23,6.1942715472,-6.19,-0.23,6.1942715472
2019-11-29 23:30:00,-5.7,-0.28,5.7068730492,0.0,0.0,0.0,-5.7,-0.28,5.7068730492,-5.72,-0.32,5.7289440563,-5.72,-0.32,5.7289440563
2019-11-30 00:00:00,-5.44,-0.91,5.5155870041,0.0,0.0,0.0,-5.44,-0.91,5.5155870041,-5.47,-0.9,5.5435457967,-5.47,-0.9,5.5435457967
2019-11-30 00:30:00,-5.53,-0.23,5.5347809351,0.0,0.0,0.0,-5.53,-0.23,5.5347809351,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2019-11-30 01:00:00,-5.68,-0.23,5.6846547828,0.0,0.0,0.0,-5.68,-0.23,5.6846547828,-5.7,-0.23,5.7046384636,-5.7,-0.23,5.7046384636
2019-11-30 01:30:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2019-11-30 02:00:00,-5.61,-0.23,5.6147128155,0.0,0.0,0.0,-5.61,-0.23,5.6147128155,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2019-11-30 02:30:00,-5.36,-0.5,5.3832703815,0.0,0.0,0.0,-5.36,-0.5,5.3832703815,-5.37,0.73,5.4193911097,-5.37,0.73,5.4193911097
2019-11-30 03:00:00,-5.14,0.0,5.14,0.0,0.0,0.0,-5.14,0.0,5.14,-5.16,0.0,5.16,-5.16,0.0,5.16
2019-11-30 03:30:00,-5.3,-0.27,5.3068729022,0.0,0.0,0.0,-5.3,-0.27,5.3068729022,-5.32,-0.34,5.3308535902,-5.32,-0.34,5.3308535902
2019-11-30 04:00:00,-5.22,-0.5700000000000001,5.2510284707,0.0,0.0,0.0,-5.22,-0.5700000000000001,5.2510284707,-5.24,-0.62,5.2765519044,-5.24,-0.62,5.2765519044
2019-11-30 04:30:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.24,5.2055355152,-5.2,-0.24,5.2055355152
2019-11-30 05:00:00,-5.16,0.18,5.1631385804,0.0,0.0,0.0,-5.16,0.18,5.1631385804,-5.18,0.18,5.1831264696,-5.18,0.18,5.1831264696
2019-11-30 05:30:00,-5.14,0.23,5.1451433411,0.0,0.0,0.0,-5.14,0.23,5.1451433411,-5.16,0.23,5.1651234254,-5.16,0.23,5.1651234254
