Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 06:00:00,-5.22,-0.67,5.2628224367,0.0,0.0,0.0,-5.22,-0.67,5.2628224367,-5.22,0.62,5.2566909744,-5.22,0.62,5.2566909744
2019-11-30 06:30:00,-6.0,-0.88,6.0641899706,0.0,0.0,0.0,-6.0,-0.88,6.0641899706,-5.92,0.11,5.9210218713,-5.92,0.11,5.9210218713
2019-11-30 07:00:00,-6.36,-1.18,6.4685392478,0.0,0.0,0.0,-6.36,-1.18,6.4685392478,-6.22,0.23,6.224250959,-6.22,0.23,6.224250959
2019-11-30 07:30:00,-6.92,-0.85,6.972008319,0.0,0.0,0.0,-6.92,-0.85,6.972008319,-6.9,-0.7000000000000001,6.9354163538,-6.9,-0.7000000000000001,6.9354163538
2019-11-30 08:00:00,-7.25,-0.85,7.2996575262,0.0,0.0,0.0,-7.25,-0.85,7.2996575262,-7.27,-0.8200000000000001,7.3160986871,-7.27,-0.8200000000000001,7.3160986871
2019-11-30 08:30:00,-7.78,-0.92,7.8342070435,0.0,0.0,0.0,-7.78,-0.92,7.8342070435,-7.8,-0.91,7.8529039215,-7.8,-0.91,7.8529039215
2019-11-30 09:00:00,-8.2,-1.0,8.2607505712,0.0,0.0,0.0,-8.2,-1.0,8.2607505712,-8.22,-0.99,8.2794021523,-8.22,-0.99,8.2794021523
2019-11-30 09:30:00,-2.3668,0.9126000000000001,2.5366475908,3.1632,0.9226000000000001,3.295,-5.53,-0.01,5.5300090416,-2.3868,0.9626,2.5735992306,-5.55,0.04,5.5501441423
2019-11-30 10:00:00,-1.64176,1.25782,2.0682086573,3.55824,1.03782,3.7065,-5.2,0.22,5.2046517655,-1.6617600000000001,1.25782,2.084120306,-5.22,0.22,5.2246339585
2019-11-30 10:30:00,-8.07872,-0.8254600000000001,8.1207820467,0.22128,0.06454,0.2305,-8.3,-0.89,8.3475804878,-8.09872,-0.8254600000000001,8.1406787094,-8.32,-0.89,8.3674667612
2019-11-30 11:00:00,-8.36,-0.89,8.4072409267,0.0,0.0,0.0,-8.36,-0.89,8.4072409267,-8.38,-0.89,8.4271288112,-8.38,-0.89,8.4271288112
2019-11-30 11:30:00,-8.32,-0.84,8.3622963353,0.0,0.0,0.0,-8.32,-0.84,8.3622963353,-8.34,-0.84,8.3821954165,-8.34,-0.84,8.3821954165
2019-11-30 12:00:00,-7.96,-0.74,7.9943229857,0.0,0.0,0.0,-7.96,-0.74,7.9943229857,-7.99,-0.73,8.0232786316,-7.99,-0.73,8.0232786316
2019-11-30 12:30:00,-7.72,-0.63,7.7456633028,0.0,0.0,0.0,-7.72,-0.63,7.7456633028,-7.74,-0.63,7.7655972082,-7.74,-0.63,7.7655972082
2019-11-30 13:00:00,-7.57,-0.63,7.5961700876,0.0,0.0,0.0,-7.57,-0.63,7.5961700876,-7.59,-0.63,7.6161013649000004,-7.59,-0.63,7.6161013649000004
2019-11-30 13:30:00,-7.7,-0.63,7.725729739,0.0,0.0,0.0,-7.7,-0.63,7.725729739,-7.71,-0.63,7.735696478,-7.71,-0.63,7.735696478
2019-11-30 14:00:00,-7.5600000000000005,-0.5700000000000001,7.5814576435,0.0,0.0,0.0,-7.5600000000000005,-0.5700000000000001,7.5814576435,-7.58,-0.56,7.6006578663,-7.58,-0.56,7.6006578663
2019-11-30 14:30:00,-7.48,-0.5700000000000001,7.5016864771,0.0,0.0,0.0,-7.48,-0.5700000000000001,7.5016864771,-7.5,-0.56,7.5208776084,-7.5,-0.56,7.5208776084
2019-11-30 15:00:00,-7.48,-0.54,7.4994666477,0.0,0.0,0.0,-7.48,-0.54,7.4994666477,-7.5,-0.54,7.5194148709,-7.5,-0.54,7.5194148709
2019-11-30 15:30:00,-7.47,-0.46,7.4841499183,0.0,0.0,0.0,-7.47,-0.46,7.4841499183,-7.5,-0.45,7.5134878718,-7.5,-0.45,7.5134878718
2019-11-30 16:00:00,-7.65,-0.39,7.6599347256,0.0,0.0,0.0,-7.65,-0.39,7.6599347256,-7.67,-0.38,7.6794075292,-7.67,-0.38,7.6794075292
2019-11-30 16:30:00,-7.87,-0.36,7.8782294965,0.0,0.0,0.0,-7.87,-0.36,7.8782294965,-7.89,-0.35000000000000003,7.8977591759,-7.89,-0.35000000000000003,7.8977591759
2019-11-30 17:00:00,-4.10696,0.74172,4.1734001725,2.06304,0.60172,2.149,-6.17,0.14,6.1715881262,-4.08696,1.1917200000000001,4.2571632104,-6.15,0.59,6.1782359942
2019-11-30 17:30:00,-1.27984,1.31838,1.8374210867,3.5601599999999998,1.03838,3.7085,-4.84,0.28,4.8480924084,-1.17984,2.60838,2.8628078262,-4.74,1.57,4.9932454376
2019-11-30 18:00:00,-1.17032,1.9282400000000002,2.255605994,3.55968,1.03824,3.708,-4.73,0.89,4.8130032204,-1.18032,2.01824,2.3380436266,-4.74,0.98,4.8402479275
2019-11-30 18:30:00,-1.01936,1.98852,2.2345707865,3.5606400000000002,1.03852,3.709,-4.58,0.9500000000000001,4.6774886424,-1.03936,1.98852,2.2437649164,-4.6,0.9500000000000001,4.697073557
2019-11-30 19:00:00,-7.33968,-0.11574000000000001,7.3405924999,0.22032000000000002,0.06426000000000001,0.2295,-7.5600000000000005,-0.18,7.5621425535,-7.36968,-0.10574000000000001,7.3704385385,-7.59,-0.17,7.5919035821000005
2019-11-30 19:30:00,-7.53,-0.24,7.5338237304,0.0,0.0,0.0,-7.53,-0.24,7.5338237304,-7.55,-0.23,7.5535024988,-7.55,-0.23,7.5535024988
2019-11-30 20:00:00,-1.34816,1.85012,2.2892093395,3.05184,0.89012,3.179,-4.4,0.96,4.5035097424,-1.37816,1.8601200000000002,2.3150316197,-4.43,0.97,4.534953142
2019-11-30 20:30:00,-0.1236,2.1502,2.1537495212,3.5664,1.0402,3.715,-3.69,1.11,3.8533362168,-0.1436,2.1502,2.1549897912000002,-3.71,1.11,3.8724927372
2019-11-30 21:00:00,-6.402,0.5765,6.4279044991,0.228,0.0665,0.23750000000000002,-6.63,0.51,6.6495864532999995,-6.422,0.6165,6.4515235604,-6.65,0.55,6.6727055982
2019-11-30 21:30:00,-6.63,-0.25,6.6347117496,0.0,0.0,0.0,-6.63,-0.25,6.6347117496,-6.65,-0.25,6.6546975889,-6.65,-0.25,6.6546975889
2019-11-30 22:00:00,-6.36,-0.28,6.3661605383,0.0,0.0,0.0,-6.36,-0.28,6.3661605383,-6.38,-0.25,6.3848962403,-6.38,-0.25,6.3848962403
2019-11-30 22:30:00,-6.14,-0.37,6.1511381061,0.0,0.0,0.0,-6.14,-0.37,6.1511381061,-6.16,-0.35000000000000003,6.1699351698000005,-6.16,-0.35000000000000003,6.1699351698000005
2019-11-30 23:00:00,-5.83,-0.66,5.8672395554,0.0,0.0,0.0,-5.83,-0.66,5.8672395554,-5.79,0.67,5.8286362041,-5.79,0.67,5.8286362041
2019-11-30 23:30:00,-5.57,-0.66,5.6089660366,0.0,0.0,0.0,-5.57,-0.66,5.6089660366,-5.45,0.67,5.4910290475,-5.45,0.67,5.4910290475
2019-12-01 00:00:00,-5.23,-0.62,5.2666213078,0.0,0.0,0.0,-5.23,-0.62,5.2666213078,-5.19,0.71,5.2383394315,-5.19,0.71,5.2383394315
2019-12-01 00:30:00,-5.11,0.23,5.1151735063,0.0,0.0,0.0,-5.11,0.23,5.1151735063,-5.13,0.23,5.135153357,-5.13,0.23,5.135153357
2019-12-01 01:00:00,-5.23,-0.5700000000000001,5.2609694924,0.0,0.0,0.0,-5.23,-0.5700000000000001,5.2609694924,-5.23,0.72,5.2793276087,-5.23,0.72,5.2793276087
2019-12-01 01:30:00,-5.31,0.22,5.3145554847,0.0,0.0,0.0,-5.31,0.22,5.3145554847,-5.33,0.22,5.3345384055,-5.33,0.22,5.3345384055
2019-12-01 02:00:00,-5.14,0.22,5.1447060169,0.0,0.0,0.0,-5.14,0.22,5.1447060169,-5.16,0.22,5.1646877931,-5.16,0.22,5.1646877931
2019-12-01 02:30:00,-5.23,0.19,5.2334501049,0.0,0.0,0.0,-5.23,0.19,5.2334501049,-5.25,0.22,5.254607502,-5.25,0.22,5.254607502
2019-12-01 03:00:00,-5.11,0.22,5.1147336197,0.0,0.0,0.0,-5.11,0.22,5.1147336197,-5.14,0.22,5.1447060169,-5.14,0.22,5.1447060169
2019-12-01 03:30:00,-5.02,0.17,5.0228776613,0.0,0.0,0.0,-5.02,0.17,5.0228776613,-5.04,0.18,5.0432132614,-5.04,0.18,5.0432132614
2019-12-01 04:00:00,-4.94,0.17,4.9429242357,0.0,0.0,0.0,-4.94,0.17,4.9429242357,-4.96,0.18,4.9632650544,-4.96,0.18,4.9632650544
2019-12-01 04:30:00,-4.92,0.22,4.9249162429,0.0,0.0,0.0,-4.92,0.22,4.9249162429,-4.94,0.22,4.9448963589,-4.94,0.22,4.9448963589
2019-12-01 05:00:00,-4.89,0.2,4.8940882706,0.0,0.0,0.0,-4.89,0.2,4.8940882706,-4.92,0.22,4.9249162429,-4.92,0.22,4.9249162429
2019-12-01 05:30:00,-4.78,0.22,4.7850600832,0.0,0.0,0.0,-4.78,0.22,4.7850600832,-4.8100000000000005,0.22,4.8150285565,-4.8100000000000005,0.22,4.8150285565
2019-12-01 06:00:00,-4.78,0.22,4.7850600832,0.0,0.0,0.0,-4.78,0.22,4.7850600832,-4.8100000000000005,0.22,4.8150285565,-4.8100000000000005,0.22,4.8150285565
2019-12-01 06:30:00,-5.07,-0.28,5.0777258689,0.0,0.0,0.0,-5.07,-0.28,5.0777258689,-5.09,-0.02,5.0900392926,-5.09,-0.02,5.0900392926
2019-12-01 07:00:00,-5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,-5.32,-0.35000000000000003,5.3315007268,-5.34,-0.32,5.3495794227,-5.34,-0.32,5.3495794227
2019-12-01 07:30:00,-5.68,-0.25,5.6854990986,0.0,0.0,0.0,-5.68,-0.25,5.6854990986,-5.71,-0.25,5.7154702344,-5.71,-0.25,5.7154702344
2019-12-01 08:00:00,-5.45808,0.038060000000000004,5.4582126974000005,0.30192,0.08806000000000001,0.3145,-5.76,-0.05,5.7602170098,-5.47808,0.048060000000000005,5.4782908147,-5.78,-0.04,5.7801384066
2019-12-01 08:30:00,0.43968,1.9682400000000002,2.0167516456,3.55968,1.03824,3.708,-3.12,0.93,3.2556566158,0.41968000000000005,1.99824,2.0418360365,-3.14,0.96,3.2834737703
2019-12-01 09:00:00,0.06448000000000001,1.96964,1.9706951565000002,3.56448,1.03964,3.713,-3.5,0.93,3.6214499858,0.044480000000000006,1.96964,1.9701421776,-3.52,0.93,3.6407828828
2019-12-01 09:30:00,-0.28456000000000004,1.93992,1.9606794741,3.56544,1.03992,3.714,-3.85,0.9,3.9537956447,-0.30456,1.93992,1.963681848,-3.87,0.9,3.9732732098
2019-12-01 10:00:00,-0.42312000000000005,1.8703400000000001,1.9176032567,3.5668800000000003,1.04034,3.7155,-3.99,0.8300000000000001,4.0754140894,-0.43312000000000006,1.92034,1.9685778242,-4.0,0.88,4.0956562356
2019-12-01 10:30:00,-0.5688,1.7016,1.7941504954,3.5712,1.0416,3.7199999999999998,-4.14,0.66,4.1922786167,-0.5688,1.9216000000000002,2.004015968,-4.14,0.88,4.232493355
2019-12-01 11:00:00,-0.7807200000000001,1.72104,1.8898418981,3.56928,1.04104,3.718,-4.35,0.68,4.4028286362,-0.8007200000000001,1.74104,1.9163436018,-4.37,0.7000000000000001,4.4257089828
2019-12-01 11:30:00,-0.9436,1.7002000000000002,1.9444950501,3.5664,1.0402,3.715,-4.51,0.66,4.5580368581,-0.9736,1.7102,1.9679128538000001,-4.54,0.67,4.5891720386
2019-12-01 12:00:00,-1.01168,1.73076,2.004751007,3.56832,1.04076,3.717,-4.58,0.6900000000000001,4.6316843588,-1.03168,1.73076,2.0149178147,-4.6,0.6900000000000001,4.6514621357
2019-12-01 12:30:00,-6.396,-0.003,6.3960007036,0.744,0.217,0.775,-7.14,-0.22,7.1433885517,-6.416,0.007,6.4160038186,-7.16,-0.21,7.1630789469
2019-12-01 13:00:00,-7.77,-0.44,7.7824482009,0.0,0.0,0.0,-7.77,-0.44,7.7824482009,-7.79,-0.43,7.8018587529,-7.79,-0.43,7.8018587529
2019-12-01 13:30:00,-7.64,-0.44,7.6526596684,0.0,0.0,0.0,-7.64,-0.44,7.6526596684,-7.67,-0.43,7.6820439988,-7.67,-0.43,7.6820439988
2019-12-01 14:00:00,-7.49,-0.37,7.4991332833,0.0,0.0,0.0,-7.49,-0.37,7.4991332833,-7.52,-0.36,7.5286120899,-7.52,-0.36,7.5286120899
2019-12-01 14:30:00,-7.49,-0.39,7.5001466652,0.0,0.0,0.0,-7.49,-0.39,7.5001466652,-7.52,-0.39,7.530106241,-7.52,-0.39,7.530106241
2019-12-01 15:00:00,-7.47,-0.36,7.4786696678,0.0,0.0,0.0,-7.47,-0.36,7.4786696678,-7.49,-0.35000000000000003,7.4981731108,-7.49,-0.35000000000000003,7.4981731108
2019-12-01 15:30:00,-7.42,-0.23,7.4235638342,0.0,0.0,0.0,-7.42,-0.23,7.4235638342,-7.44,-0.23,7.4435542586,-7.44,-0.23,7.4435542586
2019-12-01 16:00:00,-7.72,-0.30000000000000004,7.7258268166,0.0,0.0,0.0,-7.72,-0.30000000000000004,7.7258268166,-7.73,-0.23,7.7334209765,-7.73,-0.23,7.7334209765
2019-12-01 16:30:00,-7.98,-0.28,7.9849107697,0.0,0.0,0.0,-7.98,-0.28,7.9849107697,-8.0,-0.27,8.0045549533,-8.0,-0.27,8.0045549533
2019-12-01 17:00:00,-2.13696,1.78172,2.782287584,3.26304,0.9517200000000001,3.399,-5.4,0.8300000000000001,5.4634146831,-2.15696,1.7917200000000002,2.8040572391,-5.42,0.84,5.4847060085
2019-12-01 17:30:00,-1.5388000000000002,1.9916,2.5168186268,3.5712,1.0416,3.7199999999999998,-5.11,0.9500000000000001,5.1975571185,-1.5688,2.0016,2.5431350731,-5.14,0.96,5.2288813335
2019-12-01 18:00:00,-1.37168,2.02076,2.4423302398,3.56832,1.04076,3.717,-4.94,0.98,5.0362684599,-1.39168,2.03076,2.4618609628,-4.96,0.99,5.0578355054
2019-12-01 18:30:00,-1.57712,1.9608400000000001,2.5163864965,3.36288,0.98084,3.503,-4.94,0.98,5.0362684599,-1.59712,1.97084,2.5367306913,-4.96,0.99,5.0578355054
2019-12-01 19:00:00,-2.9092000000000002,1.4969000000000001,3.2717203808,2.5608,0.7469,2.6675,-5.47,0.75,5.5211774107,-2.9292,1.4969000000000001,3.2895170238,-5.49,0.75,5.5409926908
2019-12-01 19:30:00,-2.8777600000000003,1.4373200000000002,3.2167361409,2.56224,0.7473200000000001,2.669,-5.44,0.6900000000000001,5.483584594,-2.89776,1.44732,3.2390968186,-5.46,0.7000000000000001,5.5046889104
2019-12-01 20:00:00,-7.39416,-0.09038,7.394712344,0.13584000000000002,0.03962,0.14150000000000001,-7.53,-0.13,7.5311220943,-7.42416,-0.07038000000000001,7.4244935888,-7.5600000000000005,-0.11,7.5608002222
2019-12-01 20:30:00,-6.55208,0.16106,6.5540592498,0.51792,0.15106,0.5395,-7.07,0.01,7.0700070721,-6.57208,0.22106,6.5757967616,-7.09,0.07,7.0903455487
2019-12-01 21:00:00,-1.0578400000000001,1.9068800000000001,2.1806459593,3.21216,0.93688,3.346,-4.27,0.97,4.3787897871,-1.07784,1.91688,2.1991289185,-4.29,0.98,4.4005113339
2019-12-01 21:30:00,-0.04592,2.16244,2.1629275069,3.57408,1.04244,3.723,-3.62,1.12,3.789300727,-0.06592,2.17244,2.1734399003,-3.64,1.13,3.811364585
2019-12-01 22:00:00,-2.7864,1.6298,3.2280447642,1.9536,0.5698,2.035,-4.74,1.06,4.8570773105,-2.8064,1.6298,3.2453241749,-4.76,1.06,4.8765971743000005
2019-12-01 22:30:00,-6.18,-0.28,6.1863397902,0.0,0.0,0.0,-6.18,-0.28,6.1863397902,-6.2,-0.28,6.2063193601,-6.2,-0.28,6.2063193601
2019-12-01 23:00:00,-5.62,0.18,5.6228818234,0.0,0.0,0.0,-5.62,0.18,5.6228818234,-5.64,0.19,5.6431994471,-5.64,0.19,5.6431994471
2019-12-01 23:30:00,-5.38,-0.34,5.3907327888,0.0,0.0,0.0,-5.38,-0.34,5.3907327888,-5.4,-0.19,5.4033415587,-5.4,-0.19,5.4033415587
2019-12-02 00:00:00,-5.1,-0.32,5.1100293541,0.0,0.0,0.0,-5.1,-0.32,5.1100293541,-5.12,-0.33,5.1306237438,-5.12,-0.33,5.1306237438
2019-12-02 00:30:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.21,5.0743472487,-5.07,-0.21,5.0743472487
2019-12-02 01:00:00,-5.15,-0.58,5.1825572838,0.0,0.0,0.0,-5.15,-0.58,5.1825572838,-5.17,0.68,5.214527783,-5.17,0.68,5.214527783
2019-12-02 01:30:00,-5.36,-0.32,5.3695437423,0.0,0.0,0.0,-5.36,-0.32,5.3695437423,-5.38,-0.31,5.3889238258,-5.38,-0.31,5.3889238258
2019-12-02 02:00:00,-5.34,-0.78,5.3966656372,0.0,0.0,0.0,-5.34,-0.78,5.3966656372,-5.36,-0.8300000000000001,5.4238823734,-5.36,-0.8300000000000001,5.4238823734
2019-12-02 02:30:00,-5.29,-0.26,5.29638556,0.0,0.0,0.0,-5.29,-0.26,5.29638556,-5.31,-0.14,5.3118452538,-5.31,-0.14,5.3118452538
2019-12-02 03:00:00,-5.33,-0.26,5.3363376955,0.0,0.0,0.0,-5.33,-0.26,5.3363376955,-5.34,-0.36,5.3521210749,-5.34,-0.36,5.3521210749
2019-12-02 03:30:00,-5.26,-0.37,5.2729972501,0.0,0.0,0.0,-5.26,-0.37,5.2729972501,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2019-12-02 04:00:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.25,-0.28,5.2574613646,-5.25,-0.28,5.2574613646
2019-12-02 04:30:00,-5.33,-0.28,5.3373495295,0.0,0.0,0.0,-5.33,-0.28,5.3373495295,-5.35,-0.30000000000000004,5.3584046133,-5.35,-0.30000000000000004,5.3584046133
2019-12-02 05:00:00,-5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,-5.33,-0.30000000000000004,5.3384361006,-5.35,-0.28,5.3573220922,-5.35,-0.28,5.3573220922
2019-12-02 05:30:00,-5.4,-0.25,5.4057839394,0.0,0.0,0.0,-5.4,-0.25,5.4057839394,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-12-02 06:00:00,-5.67,-0.93,5.7457636568,0.0,0.0,0.0,-5.67,-0.93,5.7457636568,-5.69,-0.85,5.753138274,-5.69,-0.85,5.753138274
2019-12-02 06:30:00,-6.51,-0.41000000000000003,6.5228981289,0.0,0.0,0.0,-6.51,-0.41000000000000003,6.5228981289,-6.53,-0.41000000000000003,6.5428587024,-6.53,-0.41000000000000003,6.5428587024
2019-12-02 07:00:00,-7.54,-0.65,7.5679653805000004,0.0,0.0,0.0,-7.54,-0.65,7.5679653805000004,-7.5600000000000005,-0.65,7.5878916703,-7.5600000000000005,-0.65,7.5878916703
2019-12-02 07:30:00,-2.23808,1.07556,2.4831092203000003,3.24192,0.9455600000000001,3.377,-5.48,0.13,5.4815417539,-2.24808,1.30556,2.5996827883,-5.49,0.36,5.5017906176
2019-12-02 08:00:00,-2.17264,1.25048,2.5068037019,3.56736,1.04048,3.716,-5.74,0.21,5.7438401788,-2.19264,1.26048,2.5291263314,-5.76,0.22,5.7641998576999995
2019-12-02 08:30:00,-2.3936,1.0202,2.6019471555,3.5664,1.0402,3.715,-5.96,-0.02,5.960033557,-2.4136,1.0502,2.6321825545,-5.98,0.01,5.9800083612
2019-12-02 09:00:00,-2.46168,1.0207600000000001,2.6649239014,3.56832,1.04076,3.717,-6.03,-0.02,6.0300331674,-2.48168,1.07076,2.7028249296,-6.05,0.03,6.0500743797
2019-12-02 09:30:00,-2.2912,1.2409,2.6056535169,3.5688,1.0409,3.7175000000000002,-5.86,0.2,5.863411976,-2.3112,1.2509000000000001,2.6280023307,-5.88,0.21,5.883748805
2019-12-02 10:00:00,-2.2136,0.8102,2.3572121245,3.5664,1.0402,3.715,-5.78,-0.23,5.7845743145,-2.2336,0.8102,2.3760035774,-5.8,-0.23,5.8045585534
2019-12-02 10:30:00,-2.08312,0.8103400000000001,2.2351822856,3.5668800000000003,1.04034,3.7155,-5.65,-0.23,5.6546794781,-2.10312,0.8103400000000001,2.2538333235,-5.67,-0.23,5.6746629856
2019-12-02 11:00:00,-2.05504,0.80978,2.2088306975,3.56496,1.03978,3.7135,-5.62,-0.23,5.6247044367,-2.0850400000000002,0.80978,2.2367689756,-5.65,-0.23,5.6546794781
2019-12-02 11:30:00,-2.22608,0.76656,2.3543675159,3.55392,1.03656,3.702,-5.78,-0.27,5.7863027919,-2.25608,0.77656,2.3859887678,-5.8100000000000005,-0.26,5.8158146463
2019-12-02 12:00:00,-7.74832,-0.89326,7.7996394949,0.5716800000000001,0.16674000000000003,0.5955,-8.32,-1.06,8.3872522318,-7.76832,-0.88326,7.8183721995,-8.34,-1.05,8.4058372575
2019-12-02 12:30:00,-8.53,-1.12,8.6032145155,0.0,0.0,0.0,-8.53,-1.12,8.6032145155,-8.55,-1.11,8.6217515622,-8.55,-1.11,8.6217515622
2019-12-02 13:00:00,-8.66,-1.1400000000000001,8.7347123593,0.0,0.0,0.0,-8.66,-1.1400000000000001,8.7347123593,-8.68,-1.11,8.7506856874,-8.68,-1.11,8.7506856874
2019-12-02 13:30:00,-8.71,-1.21,8.7936454329,0.0,0.0,0.0,-8.71,-1.21,8.7936454329,-8.73,-1.2,8.8120882883,-8.73,-1.2,8.8120882883
2019-12-02 14:00:00,-9.06,-1.37,9.1629962349,0.0,0.0,0.0,-9.06,-1.37,9.1629962349,-9.09,-1.37,9.1926601155,-9.09,-1.37,9.1926601155
2019-12-02 14:30:00,-9.06,-1.42,9.1706052145,0.0,0.0,0.0,-9.06,-1.42,9.1706052145,-9.09,-1.4100000000000001,9.1987064308,-9.09,-1.4100000000000001,9.1987064308
2019-12-02 15:00:00,-7.80688,-0.9528400000000001,7.8648127378,0.5731200000000001,0.16716,0.597,-8.38,-1.12,8.4545135874,-7.82688,-0.9328400000000001,7.8822738471000005,-8.4,-1.1,8.4717176535
2019-12-02 15:30:00,-2.28352,0.7206400000000001,2.3945324386999998,3.39648,0.9906400000000001,3.5380000000000003,-5.68,-0.27,5.6864136325,-2.30352,0.71064,2.4106458886,-5.7,-0.28,5.7068730492
2019-12-02 16:00:00,-2.3799200000000003,0.80544,2.5125192139,3.55008,1.03544,3.698,-5.93,-0.23,5.9344586948,-2.39992,0.80544,2.5314718248,-5.95,-0.23,5.9544437188
2019-12-02 16:30:00,-3.02512,0.70684,3.1066016481,3.55488,1.03684,3.7030000000000003,-6.58,-0.33,6.5882698791,-3.04512,0.7868400000000001,3.1451348143,-6.6,-0.25,6.6047331513
2019-12-02 17:00:00,-3.30224,0.75768,3.3880478155000002,3.55776,1.03768,3.706,-6.86,-0.28,6.8657119077,-3.32224,0.75768,3.4075442183,-6.88,-0.28,6.8856953171
2019-12-02 17:30:00,-3.2027200000000002,0.81754,3.3054178329,3.55728,1.03754,3.7055,-6.76,-0.22,6.7635789343,-3.22272,0.81754,3.3248001218,-6.78,-0.22,6.7835683825
2019-12-02 18:00:00,-2.87984,0.75838,2.9780226074,3.5601599999999998,1.03838,3.7085,-6.44,-0.28,6.4460840826,-2.90984,0.7683800000000001,3.0095808097,-6.47,-0.27,6.4756312434
2019-12-02 18:30:00,-2.72128,0.7579600000000001,2.8248660499,3.55872,1.03796,3.707,-6.28,-0.28,6.2862389391,-2.75128,0.68796,2.8359884697,-6.31,-0.35000000000000003,6.3196993599
2019-12-02 19:00:00,-2.48464,1.26698,2.7890274739,3.5553600000000003,1.03698,3.7035,-6.04,0.23,6.0443775527,-2.50464,1.26698,2.8068594283,-6.06,0.23,6.0643631158
2019-12-02 19:30:00,-2.23032,1.26824,2.5656889913,3.55968,1.03824,3.708,-5.79,0.23,5.7945664204,-2.25032,1.26824,2.5830936491000003,-5.8100000000000005,0.23,5.8145507135
2019-12-02 20:00:00,-3.65992,0.70294,3.726813525,2.65008,0.7729400000000001,2.7605,-6.31,-0.07,6.3103882606,-3.67992,0.71294,3.7483455884,-6.33,-0.06,6.3302843538
2019-12-02 20:30:00,-8.54,-0.81,8.5783273428,0.0,0.0,0.0,-8.54,-0.81,8.5783273428,-8.56,-0.8,8.5973019023,-8.56,-0.8,8.5973019023
2019-12-02 21:00:00,-3.31352,0.83564,3.4172663051,2.55648,0.7456400000000001,2.6630000000000003,-5.87,0.09,5.8706899083,-3.34352,0.8656400000000001,3.4537600669,-5.9,0.12,5.9012202128
2019-12-02 21:30:00,-5.62696,0.01922,5.6269928248,1.16304,0.33922,1.2115,-6.79,-0.32,6.7975363184,-5.64696,0.029220000000000003,5.6470355984000005,-6.8100000000000005,-0.31,6.8170521488
2019-12-02 22:00:00,-7.18,-0.46,7.1947202864,0.0,0.0,0.0,-7.18,-0.46,7.1947202864,-7.2,-0.45,7.2140487938,-7.2,-0.45,7.2140487938
2019-12-02 22:30:00,-6.42,-0.23,6.4241186166,0.0,0.0,0.0,-6.42,-0.23,6.4241186166,-6.45,-0.23,6.4540994724,-6.45,-0.23,6.4540994724
2019-12-02 23:00:00,-6.02,-0.23,6.0243920855,0.0,0.0,0.0,-6.02,-0.23,6.0243920855,-6.04,-0.23,6.0443775527,-6.04,-0.23,6.0443775527
2019-12-02 23:30:00,-5.64,-0.23,5.6446877682,0.0,0.0,0.0,-5.64,-0.23,5.6446877682,-5.66,-0.23,5.6646712173000004,-5.66,-0.23,5.6646712173000004
2019-12-03 00:00:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2019-12-03 00:30:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2019-12-03 01:00:00,-5.36,-0.23,5.364932432,0.0,0.0,0.0,-5.36,-0.23,5.364932432,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2019-12-03 01:30:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.5,-0.23,5.5048069903,-5.5,-0.23,5.5048069903
2019-12-03 02:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2019-12-03 02:30:00,-5.3,-0.25,5.3058929503,0.0,0.0,0.0,-5.3,-0.25,5.3058929503,-5.32,-0.27,5.3268470975,-5.32,-0.27,5.3268470975
2019-12-03 03:00:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,0.0,5.41,-5.41,0.0,5.41
2019-12-03 03:30:00,-5.27,-0.22,5.2745900315,0.0,0.0,0.0,-5.27,-0.22,5.2745900315,-5.29,-0.22,5.2945726929,-5.29,-0.22,5.2945726929
2019-12-03 04:00:00,-5.24,-0.36,5.2523518542,0.0,0.0,0.0,-5.24,-0.36,5.2523518542,-5.26,-0.38,5.2737083727,-5.26,-0.38,5.2737083727
2019-12-03 04:30:00,-5.2,-0.22,5.2046517655,0.0,0.0,0.0,-5.2,-0.22,5.2046517655,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2019-12-03 05:00:00,-5.3,-0.22,5.3045640726,0.0,0.0,0.0,-5.3,-0.22,5.3045640726,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2019-12-03 05:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-12-03 06:00:00,-5.79,-0.31,5.7982928522,0.0,0.0,0.0,-5.79,-0.31,5.7982928522,-5.8100000000000005,-0.31,5.818264346,-5.8100000000000005,-0.31,5.818264346
2019-12-03 06:30:00,-6.59,-0.61,6.618171953,0.0,0.0,0.0,-6.59,-0.61,6.618171953,-6.61,-0.6000000000000001,6.6371756041,-6.61,-0.6000000000000001,6.6371756041
2019-12-03 07:00:00,-7.2,-0.76,7.24,0.0,0.0,0.0,-7.2,-0.76,7.24,-7.22,-0.75,7.2588497711,-7.22,-0.75,7.2588497711
2019-12-03 07:30:00,-8.0,-0.92,8.0527262464,0.0,0.0,0.0,-8.0,-0.92,8.0527262464,-8.02,-0.91,8.0714620733,-8.02,-0.91,8.0714620733
2019-12-03 08:00:00,-2.49112,0.6688400000000001,2.5793460024,3.21888,0.9388400000000001,3.3529999999999998,-5.71,-0.27,5.7163799734000005,-2.51112,0.6688400000000001,2.5986670814,-5.73,-0.27,5.7363577294
2019-12-03 08:30:00,-7.97248,-0.9561400000000001,8.0296102676,0.52752,0.15386000000000002,0.5495,-8.5,-1.11,8.572170087,-7.9924800000000005,-0.9461400000000001,8.0482866158,-8.52,-1.1,8.590715918899999
2019-12-03 09:00:00,-8.82,-1.26,8.909545443,0.0,0.0,0.0,-8.82,-1.26,8.909545443,-8.85,-1.25,8.9378409026,-8.85,-1.25,8.9378409026
2019-12-03 09:30:00,-9.03,-1.4100000000000001,9.1394201129,0.0,0.0,0.0,-9.03,-1.4100000000000001,9.1394201129,-9.06,-1.4100000000000001,9.1690621113,-9.06,-1.4100000000000001,9.1690621113
2019-12-03 10:00:00,-9.17,-1.45,9.2839323565,0.0,0.0,0.0,-9.17,-1.45,9.2839323565,-9.2,-1.45,9.3135653753,-9.2,-1.45,9.3135653753
2019-12-03 10:30:00,-9.3,-1.5,9.4201910809,0.0,0.0,0.0,-9.3,-1.5,9.4201910809,-9.32,-1.49,9.4383526105,-9.32,-1.49,9.4383526105
2019-12-03 11:00:00,-9.25,-1.54,9.37731838,0.0,0.0,0.0,-9.25,-1.54,9.37731838,-9.27,-1.53,9.3954137748,-9.27,-1.53,9.3954137748
2019-12-03 11:30:00,-9.2,-1.57,9.3330005893,0.0,0.0,0.0,-9.2,-1.57,9.3330005893,-9.23,-1.57,9.3625744323,-9.23,-1.57,9.3625744323
2019-12-03 12:00:00,-9.12,-1.47,9.2377107554,0.0,0.0,0.0,-9.12,-1.47,9.2377107554,-9.14,-1.47,9.2574564541,-9.14,-1.47,9.2574564541
2019-12-03 12:30:00,-8.88,-1.45,8.997605237,0.0,0.0,0.0,-8.88,-1.45,8.997605237,-8.89,-1.32,8.9874634909,-8.89,-1.32,8.9874634909
2019-12-03 13:00:00,-8.78,-1.3900000000000001,8.8893475576,0.0,0.0,0.0,-8.78,-1.3900000000000001,8.8893475576,-8.8,-1.38,8.9075473616,-8.8,-1.38,8.9075473616
2019-12-03 13:30:00,-8.82,-1.3900000000000001,8.9288577097,0.0,0.0,0.0,-8.82,-1.3900000000000001,8.9288577097,-8.85,-1.38,8.9569470245,-8.85,-1.38,8.9569470245
2019-12-03 14:00:00,-8.98,-1.4100000000000001,9.0900220022,0.0,0.0,0.0,-8.98,-1.4100000000000001,9.0900220022,-9.01,-1.4100000000000001,9.1196600814,-9.01,-1.4100000000000001,9.1196600814
2019-12-03 14:30:00,-8.06544,-1.06492,8.1354395702,0.39456,0.11508000000000002,0.41100000000000003,-8.46,-1.18,8.5418967449,-8.09544,-1.05492,8.1638841859,-8.49,-1.17,8.5702392032
2019-12-03 15:00:00,-8.89,-1.34,8.9904226819,0.0,0.0,0.0,-8.89,-1.34,8.9904226819,-8.91,-1.33,9.0087179998,-8.91,-1.33,9.0087179998
2019-12-03 15:30:00,-2.49232,0.5472400000000001,2.5516917134,3.24768,0.9472400000000001,3.383,-5.74,-0.4,5.7539204026,-2.50232,0.5872400000000001,2.5703027448,-5.75,-0.36,5.7612585431
2019-12-03 16:00:00,-2.14328,0.8044600000000001,2.2892804656,3.54672,1.03446,3.6945,-5.69,-0.23,5.6946466089,-2.16328,0.8044600000000001,2.308015652,-5.71,-0.23,5.7146303468
2019-12-03 16:30:00,-2.74088,0.8051600000000001,2.8566949085,3.5491200000000003,1.03516,3.697,-6.29,-0.23,6.2942036828,-2.7608800000000002,0.8251600000000001,2.8815529494,-6.31,-0.21,6.3134934862
2019-12-03 17:00:00,-3.23656,0.80642,3.3355110328,3.55344,1.03642,3.7015000000000002,-6.79,-0.23,6.7938943177,-3.26656,0.82642,3.369478335,-6.82,-0.21,6.8232323718
2019-12-03 17:30:00,-3.0456,1.2467,3.2908874563,3.5544000000000002,1.0367,3.7025,-6.6,0.21,6.6033400639,-3.0756,1.2567,3.3224404058,-6.63,0.22,6.6336490712
2019-12-03 18:00:00,-2.72512,1.27684,3.0094184488,3.55488,1.03684,3.7030000000000003,-6.28,0.24,6.284584314,-2.74512,1.27684,3.0275409494,-6.3,0.24,6.3045697712
2019-12-03 18:30:00,-2.65224,1.32768,2.9659924477,3.55776,1.03768,3.706,-6.21,0.29,6.2167676489,-2.67224,1.32768,2.9838902125,-6.23,0.29,6.2367459464
2019-12-03 19:00:00,-2.46272,1.37754,2.8218090385,3.55728,1.03754,3.7055,-6.02,0.34,6.0295936845,-2.4927200000000003,1.38754,2.8528792912,-6.05,0.35000000000000003,6.0601155105
2019-12-03 19:30:00,-2.43936,1.37852,2.8019269441,3.5606400000000002,1.03852,3.709,-6.0,0.34,6.0096256123,-2.45936,1.38852,2.8242590887,-6.02,0.35000000000000003,6.0301658352
2019-12-03 20:00:00,-8.27064,-0.57852,8.2908486538,0.27936,0.08148000000000001,0.291,-8.55,-0.66,8.575435849,-8.29064,-0.56852,8.310109903,-8.57,-0.65,8.5946145929
2019-12-03 20:30:00,-4.76216,0.6506200000000001,4.806399302,1.8878400000000002,0.55062,1.9665,-6.65,0.1,6.6507518372,-4.79216,0.6606200000000001,4.8374803617,-6.68,0.11,6.6809056272
2019-12-03 21:00:00,-3.08648,1.16186,3.2979201703,2.54352,0.7418600000000001,2.6495,-5.63,0.42,5.6456443388,-3.10648,1.16186,3.3166453911,-5.65,0.42,5.6655891132
2019-12-03 21:30:00,-2.786,1.162,3.0186155767,2.544,0.742,2.65,-5.33,0.42,5.3465222341,-2.806,1.182,3.0447922753,-5.35,0.44,5.3680629654
2019-12-03 22:00:00,-4.25464,0.60948,4.2980725215,1.57536,0.45948000000000006,1.641,-5.83,0.15,5.8319293549,-4.27464,0.61948,4.3192942248,-5.85,0.16,5.8521876252
2019-12-03 22:30:00,-6.75,-0.33,6.7580618523,0.0,0.0,0.0,-6.75,-0.33,6.7580618523,-6.77,-0.33,6.7780380642,-6.77,-0.33,6.7780380642
2019-12-03 23:00:00,-5.98656,-0.25108,5.9918229113,0.13344,0.03892,0.139,-6.12,-0.29,6.1268670624,-6.00656,-0.18108000000000002,6.009288893,-6.14,-0.22,6.1439401039
2019-12-03 23:30:00,-5.84,-0.25,5.8453485781,0.0,0.0,0.0,-5.84,-0.25,5.8453485781,-5.86,-0.24,5.8649126166,-5.86,-0.24,5.8649126166
2019-12-04 00:00:00,-5.57,-0.25,5.5756075902,0.0,0.0,0.0,-5.57,-0.25,5.5756075902,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2019-12-04 00:30:00,-5.47,-0.25,5.4757099996,0.0,0.0,0.0,-5.47,-0.25,5.4757099996,-5.49,-0.24,5.4952433977,-5.49,-0.24,5.4952433977
2019-12-04 01:00:00,-5.6,-0.23,5.6047212241,0.0,0.0,0.0,-5.6,-0.23,5.6047212241,-5.63,-0.24,5.6351131311,-5.63,-0.24,5.6351131311
2019-12-04 01:30:00,-5.79,-0.25,5.7953947234,0.0,0.0,0.0,-5.79,-0.25,5.7953947234,-5.82,-0.24,5.8249463517,-5.82,-0.24,5.8249463517
2019-12-04 02:00:00,-5.79,-0.25,5.7953947234,0.0,0.0,0.0,-5.79,-0.25,5.7953947234,-5.82,-0.24,5.8249463517,-5.82,-0.24,5.8249463517
2019-12-04 02:30:00,-5.67,-0.25,5.6755087878,0.0,0.0,0.0,-5.67,-0.25,5.6755087878,-5.69,-0.24,5.6950592622,-5.69,-0.24,5.6950592622
2019-12-04 03:00:00,-5.63,-0.23,5.6346960876,0.0,0.0,0.0,-5.63,-0.23,5.6346960876,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2019-12-04 03:30:00,-5.59,-0.23,5.5947296628,0.0,0.0,0.0,-5.59,-0.23,5.5947296628,-5.61,-0.24,5.6151313431,-5.61,-0.24,5.6151313431
2019-12-04 04:00:00,-5.54,-0.25,5.5456379254,0.0,0.0,0.0,-5.54,-0.25,5.5456379254,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2019-12-04 04:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.24,5.5152243835,-5.51,-0.24,5.5152243835
2019-12-04 05:00:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2019-12-04 05:30:00,-5.65,-0.25,5.6555282689,0.0,0.0,0.0,-5.65,-0.25,5.6555282689,-5.67,-0.24,5.675077092,-5.67,-0.24,5.675077092
2019-12-04 06:00:00,-5.98,-0.33,5.9890984296,0.0,0.0,0.0,-5.98,-0.33,5.9890984296,-6.0,-0.32,6.0085272738,-6.0,-0.32,6.0085272738
2019-12-04 06:30:00,-6.77,-0.46,6.7856097736,0.0,0.0,0.0,-6.77,-0.46,6.7856097736,-6.79,-0.44,6.8042413244,-6.79,-0.44,6.8042413244
2019-12-04 07:00:00,-7.66,-0.67,7.6892457367,0.0,0.0,0.0,-7.66,-0.67,7.6892457367,-7.68,-0.66,7.7083072072,-7.68,-0.66,7.7083072072
2019-12-04 07:30:00,-2.17,1.155,2.4582361563,3.24,0.9450000000000001,3.375,-5.41,0.21,5.4140742514,-2.2,1.175,2.4941180806,-5.44,0.23,5.4448599615
2019-12-04 08:00:00,-1.9965600000000001,1.3064200000000001,2.3859977054,3.55344,1.03642,3.7015000000000002,-5.55,0.27,5.5565636863,-2.01656,1.31642,2.4082100926,-5.57,0.28,5.5770332615000004
2019-12-04 08:30:00,-2.10608,1.19656,2.4222569641,3.55392,1.03656,3.702,-5.66,0.16,5.6622610325,-2.13608,1.2465600000000001,2.47320634,-5.69,0.21,5.693873901
2019-12-04 09:00:00,-2.19656,0.83642,2.3504200157,3.55344,1.03642,3.7015000000000002,-5.75,-0.2,5.7534772095,-2.22656,0.81642,2.3715208306,-5.78,-0.22,5.7841853359
2019-12-04 09:30:00,-2.36688,0.74216,2.4805084963,3.5731200000000003,1.04216,3.722,-5.94,-0.30000000000000004,5.9475709327,-2.37688,0.86216,2.5284142066,-5.95,-0.18,5.9527220664
2019-12-04 10:00:00,-2.41528,0.7509600000000001,2.5293316113,3.53472,1.03096,3.682,-5.95,-0.28,5.9565845919000004,-2.44528,0.7509600000000001,2.5579943706,-5.98,-0.28,5.986551595
2019-12-04 10:30:00,-9.01776,-1.26018,9.1053857167,0.10224000000000001,0.029820000000000003,0.10650000000000001,-9.12,-1.29,9.2107817258,-9.04776,-1.24018,9.1323604534,-9.15,-1.27,9.237716168
2019-12-04 11:00:00,-9.36,-1.5,9.4794303626,0.0,0.0,0.0,-9.36,-1.5,9.4794303626,-9.38,-1.49,9.4976049613,-9.38,-1.49,9.4976049613
2019-12-04 11:30:00,-9.22,-1.52,9.3444529,0.0,0.0,0.0,-9.22,-1.52,9.3444529,-9.24,-1.51,9.3625690919,-9.24,-1.51,9.3625690919
2019-12-04 12:00:00,-9.14,-1.49,9.2606533247,0.0,0.0,0.0,-9.14,-1.49,9.2606533247,-9.15,-1.35,9.2490540057,-9.15,-1.35,9.2490540057
2019-12-04 12:30:00,-9.17,-1.4,9.2762546321,0.0,0.0,0.0,-9.17,-1.4,9.2762546321,-9.19,-1.3900000000000001,9.2945252703,-9.19,-1.3900000000000001,9.2945252703
2019-12-04 13:00:00,-5.57352,-0.57686,5.6032930184000005,1.6564800000000002,0.48314,1.7255,-7.23,-1.06,7.3072908797,-5.52352,0.11314,5.5246786196,-7.18,-0.37,7.1895271054
2019-12-04 13:30:00,-5.7636,-0.8198000000000001,5.8216112031,1.6464,0.4802,1.7149999999999999,-7.41,-1.3,7.523170874,-5.6636,0.25020000000000003,5.66912383,-7.31,-0.23,7.313617436
2019-12-04 14:00:00,-9.01,-1.3599999999999999,9.1120634326,0.0,0.0,0.0,-9.01,-1.3599999999999999,9.1120634326,-9.03,-1.35,9.1303559624,-9.03,-1.35,9.1303559624
2019-12-04 14:30:00,-8.94,-1.33,9.0383903434,0.0,0.0,0.0,-8.94,-1.33,9.0383903434,-8.96,-1.33,9.058173105,-8.96,-1.33,9.058173105
2019-12-04 15:00:00,-8.99,-1.3,9.083507032,0.0,0.0,0.0,-8.99,-1.3,9.083507032,-9.02,-1.29,9.1117780921,-9.02,-1.29,9.1117780921
2019-12-04 15:30:00,-8.78,-1.19,8.8602765194,0.0,0.0,0.0,-8.78,-1.19,8.8602765194,-8.8,-1.19,8.8800957202,-8.8,-1.19,8.8800957202
2019-12-04 16:00:00,-4.6101600000000005,0.17912,4.6136383907,2.25984,0.65912,2.354,-6.87,-0.48,6.8867481441,-4.63016,0.17912,4.633623377,-6.89,-0.48,6.906699646
2019-12-04 16:30:00,-5.5137599999999996,0.11682000000000001,5.5149973935,2.04624,0.59682,2.1315,-7.5600000000000005,-0.48,7.575222769,-5.54376,0.13682000000000002,5.5454481018,-7.59,-0.46,7.6039266172
2019-12-04 17:00:00,-5.11168,0.42576,5.1293804694,2.48832,0.7257600000000001,2.592,-7.6,-0.30000000000000004,7.6059187479,-5.14168,0.42576,5.1592775463,-7.63,-0.30000000000000004,7.6358954943
2019-12-04 17:30:00,-4.97224,0.49018000000000006,4.9963433679,2.53776,0.7401800000000001,2.6435,-7.51,-0.25,7.5141599664,-4.99224,0.5001800000000001,5.0172343228,-7.53,-0.24,7.5338237304
2019-12-04 18:00:00,-3.3008800000000003,1.16516,3.5004866233,3.30912,0.9651600000000001,3.447,-6.61,0.2,6.6130250264,-3.32088,1.17516,3.5226758295,-6.63,0.21,6.6333249581
2019-12-04 18:30:00,-2.72992,1.35544,3.0478977673,3.55008,1.03544,3.698,-6.28,0.32,6.2881475810000005,-2.75992,1.35544,3.0747969039,-6.31,0.32,6.3181088943
2019-12-04 19:00:00,-2.5556,1.3967,2.9123636878,3.5544000000000002,1.0367,3.7025,-6.11,0.36,6.1205963762,-2.5756,1.4067,2.9347095683,-6.13,0.37,6.1411562429
2019-12-04 19:30:00,-2.38848,0.71586,2.4934498692,3.55152,1.03586,3.6995,-5.94,-0.32,5.9486132838,-2.26848,2.07586,3.0749302838,-5.82,1.04,5.9121907953
2019-12-04 20:00:00,-1.86944,1.46558,2.3754432534,3.55056,1.03558,3.6985,-5.42,0.43,5.4370304395,-1.86944,1.68558,2.5171384249,-5.42,0.65,5.4588368724
2019-12-04 20:30:00,-1.62992,1.64544,2.316055267,3.55008,1.03544,3.698,-5.18,0.61,5.2157933241,-1.64992,1.64544,2.3301735558,-5.2,0.61,5.2356565968
2019-12-04 21:00:00,-7.93936,-0.8314800000000001,7.9827812321,0.20064,0.05852,0.209,-8.14,-0.89,8.188510243,-7.859360000000001,-0.33148000000000005,7.8663472209,-8.06,-0.39,8.0694299675
2019-12-04 21:30:00,-7.87,-0.58,7.8913433584,0.0,0.0,0.0,-7.87,-0.58,7.8913433584,-7.88,-0.5,7.8958470097,-7.88,-0.5,7.8958470097
2019-12-04 22:00:00,-7.31,-0.4,7.3209357325,0.0,0.0,0.0,-7.31,-0.4,7.3209357325,-7.33,-0.39,7.3403678382,-7.33,-0.39,7.3403678382
2019-12-04 22:30:00,-6.61,-0.27,6.6155120739,0.0,0.0,0.0,-6.61,-0.27,6.6155120739,-6.63,-0.27,6.63549546,-6.63,-0.27,6.63549546
2019-12-04 23:00:00,-6.27,-0.27,6.2758107046,0.0,0.0,0.0,-6.27,-0.27,6.2758107046,-6.29,-0.27,6.2957922456,-6.29,-0.27,6.2957922456
2019-12-04 23:30:00,-5.94,-0.27,5.9461331973,0.0,0.0,0.0,-5.94,-0.27,5.9461331973,-5.96,-0.27,5.9661126372,-5.96,-0.27,5.9661126372
2019-12-05 00:00:00,-5.68,-0.27,5.6864136325,0.0,0.0,0.0,-5.68,-0.27,5.6864136325,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-12-05 00:30:00,-5.59,-0.25,5.5955875473,0.0,0.0,0.0,-5.59,-0.25,5.5955875473,-5.61,-0.24,5.6151313431,-5.61,-0.24,5.6151313431
2019-12-05 01:00:00,-5.74,-0.25,5.7454416714,0.0,0.0,0.0,-5.74,-0.25,5.7454416714,-5.76,-0.24,5.7649978317,-5.76,-0.24,5.7649978317
2019-12-05 01:30:00,-5.93,-0.25,5.935267475,0.0,0.0,0.0,-5.93,-0.25,5.935267475,-5.95,-0.24,5.9548383689,-5.95,-0.24,5.9548383689
2019-12-05 02:00:00,-5.82,-0.28,5.8267315023,0.0,0.0,0.0,-5.82,-0.28,5.8267315023,-5.85,-0.27,5.8562274546,-5.85,-0.27,5.8562274546
2019-12-05 02:30:00,-5.78,-0.28,5.7867780327,0.0,0.0,0.0,-5.78,-0.28,5.7867780327,-5.8,-0.29,5.8072454744,-5.8,-0.29,5.8072454744
2019-12-05 03:00:00,-5.8,-0.28,5.8067546874,0.0,0.0,0.0,-5.8,-0.28,5.8067546874,-5.83,-0.29,5.8372082368000004,-5.83,-0.29,5.8372082368000004
2019-12-05 03:30:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.67,-0.23,5.6746629856,-5.67,-0.23,5.6746629856
2019-12-05 04:00:00,-5.6,-0.24,5.6051404978,0.0,0.0,0.0,-5.6,-0.24,5.6051404978,-5.62,-0.23,5.6247044367,-5.62,-0.23,5.6247044367
2019-12-05 04:30:00,-5.5,-0.24,5.5052338733,0.0,0.0,0.0,-5.5,-0.24,5.5052338733,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2019-12-05 05:00:00,-5.66,-0.26,5.6659685845,0.0,0.0,0.0,-5.66,-0.26,5.6659685845,-5.68,-0.26,5.6859475903,-5.68,-0.26,5.6859475903
2019-12-05 05:30:00,-5.77,-0.30000000000000004,5.7777936966,0.0,0.0,0.0,-5.77,-0.30000000000000004,5.7777936966,-5.79,-0.30000000000000004,5.7977668115,-5.79,-0.30000000000000004,5.7977668115
2019-12-05 06:00:00,-5.97,-0.30000000000000004,5.9775329359,0.0,0.0,0.0,-5.97,-0.30000000000000004,5.9775329359,-5.99,-0.28,5.9965406694,-5.99,-0.28,5.9965406694
2019-12-05 06:30:00,-6.8,-0.5,6.8183575735,0.0,0.0,0.0,-6.8,-0.5,6.8183575735,-6.82,-0.49,6.8375799813,-6.82,-0.49,6.8375799813
2019-12-05 07:00:00,-7.27,-0.6000000000000001,7.2947172666,0.0,0.0,0.0,-7.27,-0.6000000000000001,7.2947172666,-7.29,-0.59,7.3138362027,-7.29,-0.59,7.3138362027
2019-12-05 07:30:00,-1.7715200000000002,1.22164,2.1519032041,3.2284800000000002,0.94164,3.363,-5.0,0.28,5.0078338631,-1.80152,1.23164,2.1822949846,-5.03,0.29,5.0383529055
2019-12-05 08:00:00,-1.80712,1.2733400000000001,2.2106735286,3.5428800000000003,1.03334,3.6905,-5.35,0.24,5.355380472,-1.82712,1.28334,2.2327850434,-5.37,0.25,5.3758162171
2019-12-05 08:30:00,-2.06088,0.9051600000000001,2.2508978209,3.5491200000000003,1.03516,3.697,-5.61,-0.13,5.6115060367,-2.09088,1.00516,2.3199409044,-5.64,-0.03,5.6400797867
2019-12-05 09:00:00,-2.1236800000000002,1.00726,2.3504445218,3.55632,1.03726,3.7045,-5.68,-0.03,5.6800792248,-2.15368,1.17726,2.4544405982,-5.71,0.14,5.7117160294
2019-12-05 09:30:00,-2.12752,1.06614,2.3797049922,3.55248,1.03614,3.7005,-5.68,0.03,5.6800792248,-2.15752,1.15614,2.4477647456,-5.71,0.12,5.7112608065
2019-12-05 10:00:00,-2.21376,0.81432,2.3587815498999998,3.54624,1.03432,3.694,-5.76,-0.22,5.7641998576999995,-2.24376,0.81432,2.3869595723,-5.79,-0.22,5.7941781126
2019-12-05 10:30:00,-2.29376,0.81432,2.4340197205000003,3.54624,1.03432,3.694,-5.84,-0.22,5.8441423665,-2.3137600000000003,0.81432,2.4528763524,-5.86,-0.22,5.8641282387
2019-12-05 11:00:00,-3.57264,0.38048000000000004,3.5928431082,2.84736,0.8304800000000001,2.966,-6.42,-0.45,6.4357517043,-3.5926400000000003,0.39048000000000005,3.6137981128,-6.44,-0.44,6.4550135554
2019-12-05 11:30:00,-4.29272,0.12004000000000001,4.2943980486,2.53728,0.74004,2.643,-6.83,-0.62,6.8580828225,-4.31272,0.13004000000000002,4.3146800808,-6.85,-0.61,6.8771069499
2019-12-05 12:00:00,-4.44376,0.07682,4.4444239503,2.52624,0.73682,2.6315,-6.97,-0.66,7.0011784722,-4.46376,0.07682,4.4644209759,-6.99,-0.66,7.021089659
2019-12-05 12:30:00,-4.37752,0.11864000000000001,4.3791274017,2.53248,0.7386400000000001,2.638,-6.91,-0.62,6.9377590042,-4.39752,0.11864000000000001,4.3991200938,-6.93,-0.62,6.9576792108
2019-12-05 13:00:00,-4.26328,0.20696,4.268300458,2.52672,0.7369600000000001,2.632,-6.79,-0.53,6.8106534195,-4.28328,0.20696,4.2882770433,-6.8100000000000005,-0.53,6.8305929464
2019-12-05 13:30:00,-2.92288,0.5716600000000001,2.9782583249,3.29712,0.9616600000000001,3.4345,-6.22,-0.39,6.2322146946,-2.93288,0.68166,3.011053877,-6.23,-0.28,6.2362889606
2019-12-05 14:00:00,-3.03728,0.5199600000000001,3.0814652683,3.22272,0.9399600000000001,3.357,-6.26,-0.42,6.2740736368,-3.05728,0.5199600000000001,3.1011803237,-6.28,-0.42,6.2940289164
2019-12-05 14:30:00,-2.18256,0.77592,2.3163807977,3.51744,1.02592,3.664,-5.7,-0.25,5.7054798221,-2.21256,0.77592,2.3446691878,-5.73,-0.25,5.7354511592
2019-12-05 15:00:00,-2.1192,0.7769,2.2571181294000002,3.5208,1.0269,3.6675,-5.64,-0.25,5.6455380612,-2.1392,0.7769,2.2759064678,-5.66,-0.25,5.6655185111
2019-12-05 15:30:00,-2.27344,0.21858000000000002,2.283923521,3.52656,1.02858,3.6734999999999998,-5.8,-0.81,5.8562872197,-2.16344,1.54858,2.6605587101,-5.69,0.52,5.7137115783
2019-12-05 16:00:00,-2.44064,0.26648,2.4551446393000003,3.51936,1.02648,3.666,-5.96,-0.76,6.0082609797,-2.32064,1.6164800000000001,2.8281403077,-5.84,0.59,5.8697274213
2019-12-05 16:30:00,-3.17304,0.22578,3.1810626291,3.51696,1.02578,3.6635,-6.69,-0.8,6.7376627995,-3.03304,1.57578,3.4179546881,-6.55,0.55,6.5730510419
2019-12-05 17:00:00,-3.49976,0.17382,3.5040738363,3.51024,1.02382,3.6565000000000003,-7.01,-0.85,7.0613454809,-3.34976,1.53382,3.6842225571,-6.86,0.51,6.8789316031
2019-12-05 17:30:00,-3.28728,0.36746,3.307754019,3.52272,1.02746,3.6695,-6.8100000000000005,-0.66,6.8419076287,-3.15728,1.7274600000000002,3.598963052,-6.68,0.7000000000000001,6.7165765089
2019-12-05 18:00:00,-2.966,0.3795,2.9901799695,3.564,1.0395,3.7125,-6.53,-0.66,6.5632690026,-2.836,1.7395,3.3269740381,-6.4,0.7000000000000001,6.4381674411
2019-12-05 18:30:00,-2.74552,0.47964000000000007,2.7871014693,3.56448,1.03964,3.713,-6.31,-0.56,6.3348007072,-2.70552,1.80964,3.2549401531,-6.27,0.77,6.3171037668
2019-12-05 19:00:00,-2.5655200000000002,1.20214,2.8332019783,3.50448,1.02214,3.6505,-6.07,0.18,6.0726682768,-2.58552,1.31214,2.8994180537,-6.09,0.29,6.0969008521
2019-12-05 19:30:00,-2.34176,1.27032,2.6641232704,3.49824,1.02032,3.644,-5.84,0.25,5.8453485781,-2.37176,1.27032,2.6905312487,-5.87,0.25,5.8753212678
2019-12-05 20:00:00,-2.34176,1.27032,2.6641232704,3.49824,1.02032,3.644,-5.84,0.25,5.8453485781,-2.37176,1.27032,2.6905312487,-5.87,0.25,5.8753212678
2019-12-05 20:30:00,-1.9508,1.3206,2.3557599623,3.4992,1.0206,3.645,-5.45,0.30000000000000004,5.4582506355,-1.9808,1.3306,2.3862240046,-5.48,0.31,5.4887612446
2019-12-05 21:00:00,-1.4756,1.4492,2.0682301613,3.4944,1.0192,3.64,-4.97,0.43,4.9885669285,-1.4956,1.5892,2.1822868739,-4.99,0.5700000000000001,5.0224496015
2019-12-05 21:30:00,-3.59208,0.8010600000000001,3.6803173572,2.19792,0.6410600000000001,2.2895,-5.79,0.16,5.7922102862,-3.61208,0.82106,3.7042221113,-5.8100000000000005,0.18,5.8127876273
2019-12-05 22:00:00,-7.14,-0.4,7.1511957042,0.0,0.0,0.0,-7.14,-0.4,7.1511957042,-7.17,-0.4,7.1811489331,-7.17,-0.4,7.1811489331
2019-12-05 22:30:00,-6.57,-0.26,6.575142584,0.0,0.0,0.0,-6.57,-0.26,6.575142584,-6.59,-0.26,6.5951269889,-6.59,-0.26,6.5951269889
2019-12-05 23:00:00,-6.32,-0.29,6.3266499824,0.0,0.0,0.0,-6.32,-0.29,6.3266499824,-6.35,-0.28,6.3561702306,-6.35,-0.28,6.3561702306
2019-12-05 23:30:00,-5.86,-0.24,5.8649126166,0.0,0.0,0.0,-5.86,-0.24,5.8649126166,-5.88,-0.24,5.8848959209,-5.88,-0.24,5.8848959209
2019-12-06 00:00:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2019-12-06 00:30:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.24,5.4852529568,-5.48,-0.24,5.4852529568
2019-12-06 01:00:00,-5.61,-0.22,5.6143120683,0.0,0.0,0.0,-5.61,-0.22,5.6143120683,-5.63,-0.24,5.6351131311,-5.63,-0.24,5.6351131311
2019-12-06 01:30:00,-5.71,-0.22,5.7142366069,0.0,0.0,0.0,-5.71,-0.22,5.7142366069,-5.73,-0.24,5.7350239755,-5.73,-0.24,5.7350239755
2019-12-06 02:00:00,-5.68,-0.24,5.6850681614,0.0,0.0,0.0,-5.68,-0.24,5.6850681614,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2019-12-06 02:30:00,-5.68,-0.24,5.6850681614,0.0,0.0,0.0,-5.68,-0.24,5.6850681614,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2019-12-06 03:00:00,-5.6,-0.27,5.6065051503,0.0,0.0,0.0,-5.6,-0.27,5.6065051503,-5.62,-0.26,5.6260110203,-5.62,-0.26,5.6260110203
2019-12-06 03:30:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2019-12-06 04:00:00,-5.38,-0.24,5.3853504993,0.0,0.0,0.0,-5.38,-0.24,5.3853504993,-5.4,-0.24,5.4053307022,-5.4,-0.24,5.4053307022
2019-12-06 04:30:00,-5.43,-0.81,5.4900819666,0.0,0.0,0.0,-5.43,-0.81,5.4900819666,-5.33,0.51,5.3543440308,-5.33,0.51,5.3543440308
2019-12-06 05:00:00,-5.35,-0.48,5.3714895513,0.0,0.0,0.0,-5.35,-0.48,5.3714895513,-5.33,0.04,5.3301500917,-5.33,0.04,5.3301500917
2019-12-06 05:30:00,-5.52,-0.36,5.5317266744,0.0,0.0,0.0,-5.52,-0.36,5.5317266744,-5.55,-0.36,5.5616634202,-5.55,-0.36,5.5616634202
2019-12-06 06:00:00,-5.76,-0.4,5.7738721842,0.0,0.0,0.0,-5.76,-0.4,5.7738721842,-5.78,-0.39,5.7931424978,-5.78,-0.39,5.7931424978
2019-12-06 06:30:00,-6.47,-0.6000000000000001,6.4977611529,0.0,0.0,0.0,-6.47,-0.6000000000000001,6.4977611529,-6.49,-0.5700000000000001,6.5149827321,-6.49,-0.5700000000000001,6.5149827321
2019-12-06 07:00:00,-7.21,-0.79,7.2531510394,0.0,0.0,0.0,-7.21,-0.79,7.2531510394,-7.24,-0.79,7.2829732939,-7.24,-0.79,7.2829732939
2019-12-06 07:30:00,-6.42776,-0.48018000000000005,6.4456707525,0.8222400000000001,0.23982000000000003,0.8565,-7.25,-0.72,7.2856640054,-6.45776,-0.48018000000000005,6.4755877764,-7.28,-0.72,7.3155177534
2019-12-06 08:00:00,-7.77976,-0.8761800000000001,7.8289435462,0.39024000000000003,0.11382,0.40650000000000003,-8.17,-0.99,8.2297630586,-7.80976,-0.8661800000000001,7.8576471701,-8.2,-0.98,8.2583533468
2019-12-06 08:30:00,-8.83,-1.3,8.9251834715,0.0,0.0,0.0,-8.83,-1.3,8.9251834715,-8.86,-1.29,8.9534183416,-8.86,-1.29,8.9534183416
2019-12-06 09:00:00,-8.09568,-1.19374,8.1832175732,0.36432000000000003,0.10626000000000001,0.3795,-8.46,-1.3,8.5592990367,-8.10568,-1.09374,8.1791390409,-8.47,-1.2,8.5545835667
2019-12-06 09:30:00,-7.5148,-0.8664000000000001,7.5645798296999995,0.5952000000000001,0.1736,0.62,-8.11,-1.04,8.1764111932,-7.5248,-0.8264,7.5700430646,-8.12,-1.0,8.1813446328
2019-12-06 10:00:00,-8.77,-1.38,8.8779107903,0.0,0.0,0.0,-8.77,-1.38,8.8779107903,-8.77,-1.26,8.8600507899,-8.77,-1.26,8.8600507899
2019-12-06 10:30:00,-6.07568,-0.49624,6.095911876,1.38432,0.40376,1.442,-7.46,-0.9,7.514093425,-6.09568,-0.46624000000000004,6.1134846364,-7.48,-0.87,7.5304249548
2019-12-06 11:00:00,-5.93672,-0.48446000000000006,5.956454134,1.49328,0.43554000000000004,1.5554999999999999,-7.43,-0.92,7.4867416143,-5.95672,-0.47446000000000005,5.975585783,-7.45,-0.91,7.5053714099
2019-12-06 11:30:00,-7.66696,-1.02828,7.735608276,0.62304,0.18172000000000002,0.649,-8.29,-1.21,8.377839817,-7.68696,-0.98828,7.7502291192,-8.31,-1.17,8.3919604384
2019-12-06 12:00:00,-8.77304,-1.3792200000000001,8.880792681399999,0.03696,0.010780000000000001,0.0385,-8.81,-1.3900000000000001,8.9189797623,-8.79304,-1.36922,8.899006453,-8.83,-1.38,8.9371863581
2019-12-06 12:30:00,-7.23464,-0.7855200000000001,7.2771599955,0.73536,0.21448,0.766,-7.97,-1.0,8.0324902739,-7.25464,-0.7855200000000001,7.2970434561,-7.99,-1.0,8.0523350651
2019-12-06 13:00:00,-8.18104,-1.06572,8.2501620954,0.048960000000000004,0.014280000000000001,0.051000000000000004,-8.23,-1.08,8.3005602221,-8.19104,-0.98572,8.2501381928,-8.24,-1.0,8.3004578187
2019-12-06 13:30:00,-8.4,-1.16,8.4797169764,0.0,0.0,0.0,-8.4,-1.16,8.4797169764,-8.41,-1.12,8.4842501142,-8.41,-1.12,8.4842501142
2019-12-06 14:00:00,-8.32,-1.11,8.393717889,0.0,0.0,0.0,-8.32,-1.11,8.393717889,-8.34,-1.1,8.4122291933,-8.34,-1.1,8.4122291933
2019-12-06 14:30:00,-5.77344,-0.30142,5.7813029198,1.36656,0.39858000000000005,1.4235,-7.14,-0.7000000000000001,7.1742316662,-5.79344,-0.30142,5.8012758123,-7.16,-0.7000000000000001,7.1941365013
2019-12-06 15:00:00,-4.47568,0.15376,4.4783203994,2.10432,0.6137600000000001,2.192,-6.58,-0.46,6.5960594297,-4.49568,0.15376,4.4983086599,-6.6,-0.46,6.6160108827
2019-12-06 15:30:00,-3.52912,0.42234000000000005,3.5543014855,2.5108800000000002,0.7323400000000001,2.6155,-6.04,-0.31,6.0479500659,-3.5491200000000003,0.43234000000000006,3.5753560172,-6.06,-0.30000000000000004,6.0674211985
2019-12-06 16:00:00,-3.79672,0.42304,3.8202153866,2.51328,0.73304,2.618,-6.31,-0.31,6.3176103077,-3.82672,0.43304000000000004,3.851143934,-6.34,-0.30000000000000004,6.3470938232
2019-12-06 16:30:00,-3.92024,0.50368,3.9524644464,2.54976,0.74368,2.656,-6.47,-0.24,6.4744497836,-3.94024,0.50368,3.972302204,-6.49,-0.24,6.4944360802
2019-12-06 17:00:00,-4.29472,0.50654,4.3244887154,2.52528,0.7365400000000001,2.6305,-6.82,-0.23,6.823877197,-4.31472,0.49654000000000004,4.343197054,-6.84,-0.24,6.8442092312
2019-12-06 17:30:00,-4.25992,-0.00206,4.2599204981,2.53008,0.73794,2.6355,-6.79,-0.74,6.830204975,-4.27992,0.58794,4.3201144256,-6.8100000000000005,-0.15,6.8116517821
