Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 18:00:00,-3.75288,1.03166,3.8920984892,2.57712,0.7516600000000001,2.6845,-6.33,0.28,6.3361897068,-3.77288,1.11166,3.9332443924,-6.35,0.36,6.3601965378
2019-12-06 18:30:00,-3.40096,1.17222,3.5973085286,2.57904,0.7522200000000001,2.6865,-5.98,0.42,5.9947310198,-3.42096,1.18222,3.6194766818,-6.0,0.43,6.0153885993
2019-12-06 19:00:00,-3.09008,1.13956,3.2935074617,2.56992,0.7495600000000001,2.677,-5.66,0.39,5.673420485,-3.12008,1.14956,3.3251146446,-5.69,0.4,5.7040424262
2019-12-06 19:30:00,-7.66576,-0.45668000000000003,7.6793510794,0.11424000000000001,0.03332,0.11900000000000001,-7.78,-0.49,7.7954153193,-7.68576,-0.43668,7.6981553765,-7.8,-0.47000000000000003,7.8141474263
2019-12-06 20:00:00,-7.64,-0.46,7.6538356397000005,0.0,0.0,0.0,-7.64,-0.46,7.6538356397000005,-7.66,-0.45,7.6732066309,-7.66,-0.45,7.6732066309
2019-12-06 20:30:00,-7.5600000000000005,-0.46,7.5739817798,0.0,0.0,0.0,-7.5600000000000005,-0.46,7.5739817798,-7.58,-0.45,7.5933457711,-7.58,-0.45,7.5933457711
2019-12-06 21:00:00,-7.19,-0.36,7.199006876,0.0,0.0,0.0,-7.19,-0.36,7.199006876,-7.21,-0.35000000000000003,7.2184901468,-7.21,-0.35000000000000003,7.2184901468
2019-12-06 21:30:00,-6.78,-0.30000000000000004,6.7866339226,0.0,0.0,0.0,-6.78,-0.30000000000000004,6.7866339226,-6.8100000000000005,-0.30000000000000004,6.8166047267,-6.8100000000000005,-0.30000000000000004,6.8166047267
2019-12-06 22:00:00,-6.41,-0.27,6.4156839074,0.0,0.0,0.0,-6.41,-0.27,6.4156839074,-6.43,-0.26,6.4352544627,-6.43,-0.26,6.4352544627
2019-12-06 22:30:00,-6.06,-0.23,6.0643631158,0.0,0.0,0.0,-6.06,-0.23,6.0643631158,-6.09,-0.23,6.0943416379,-6.09,-0.23,6.0943416379
2019-12-06 23:00:00,-5.7,-0.26,5.7059267433,0.0,0.0,0.0,-5.7,-0.26,5.7059267433,-5.71,-0.17,5.7125300874,-5.71,-0.17,5.7125300874
2019-12-06 23:30:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.24,5.5052338733,-5.5,-0.24,5.5052338733
2019-12-07 00:00:00,-5.42,-0.22,5.4244631071,0.0,0.0,0.0,-5.42,-0.22,5.4244631071,-5.44,-0.22,5.444446712,-5.44,-0.22,5.444446712
2019-12-07 00:30:00,-5.27,-0.22,5.2745900315,0.0,0.0,0.0,-5.27,-0.22,5.2745900315,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2019-12-07 01:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.43,-0.22,5.4344548945,-5.43,-0.22,5.4344548945
2019-12-07 01:30:00,-5.52,-0.22,5.5243823184,0.0,0.0,0.0,-5.52,-0.22,5.5243823184,-5.54,-0.22,5.5443665103,-5.54,-0.22,5.5443665103
2019-12-07 02:00:00,-5.29,-0.31,5.299075391,0.0,0.0,0.0,-5.29,-0.31,5.299075391,-5.31,-0.1,5.3109415361,-5.31,-0.1,5.3109415361
2019-12-07 02:30:00,-5.21,-0.27,5.2169914702,0.0,0.0,0.0,-5.21,-0.27,5.2169914702,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2019-12-07 03:00:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.25,5.1960177059,-5.19,-0.25,5.1960177059
2019-12-07 03:30:00,-5.02,-0.24,5.0257337773,0.0,0.0,0.0,-5.02,-0.24,5.0257337773,-5.05,-0.25,5.0561843321,-5.05,-0.25,5.0561843321
2019-12-07 04:00:00,-4.97,-0.24,4.9757913943,0.0,0.0,0.0,-4.97,-0.24,4.9757913943,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2019-12-07 04:30:00,-4.97,-0.28,4.9778810753,0.0,0.0,0.0,-4.97,-0.28,4.9778810753,-4.99,-0.28,4.9978495376000005,-4.99,-0.28,4.9978495376000005
2019-12-07 05:00:00,-4.87,-0.28,4.8780426402,0.0,0.0,0.0,-4.87,-0.28,4.8780426402,-4.89,-0.28,4.8980097999000005,-4.89,-0.28,4.8980097999000005
2019-12-07 05:30:00,-4.78,-0.51,4.807130121,0.0,0.0,0.0,-4.78,-0.51,4.807130121,-4.8100000000000005,-0.52,4.8380264571,-4.8100000000000005,-0.52,4.8380264571
2019-12-07 06:00:00,-5.11,-0.26,5.116610206,0.0,0.0,0.0,-5.11,-0.26,5.116610206,-5.13,-0.25,5.1360880054999996,-5.13,-0.25,5.1360880054999996
2019-12-07 06:30:00,-5.47,-0.31,5.4787772358,0.0,0.0,0.0,-5.47,-0.31,5.4787772358,-5.49,-0.30000000000000004,5.4981906115,-5.49,-0.30000000000000004,5.4981906115
2019-12-07 07:00:00,-5.76,-0.43,5.7760280470000005,0.0,0.0,0.0,-5.76,-0.43,5.7760280470000005,-5.77,-0.30000000000000004,5.7777936966,-5.77,-0.30000000000000004,5.7777936966
2019-12-07 07:30:00,-6.19,-0.47000000000000003,6.207817652,0.0,0.0,0.0,-6.19,-0.47000000000000003,6.207817652,-6.21,-0.46,6.2270137305,-6.21,-0.46,6.2270137305
2019-12-07 08:00:00,-6.58,-0.78,6.626069725,0.0,0.0,0.0,-6.58,-0.78,6.626069725,-6.55,-0.55,6.5730510419,-6.55,-0.55,6.5730510419
2019-12-07 08:30:00,-7.02,-0.68,7.0528575769,0.0,0.0,0.0,-7.02,-0.68,7.0528575769,-7.04,-0.68,7.0727646645,-7.04,-0.68,7.0727646645
2019-12-07 09:00:00,-7.49,-0.77,7.5294754133,0.0,0.0,0.0,-7.49,-0.77,7.5294754133,-7.51,-0.77,7.5493708347,-7.51,-0.77,7.5493708347
2019-12-07 09:30:00,-7.83,-0.9,7.8815544152,0.0,0.0,0.0,-7.83,-0.9,7.8815544152,-7.85,-0.89,7.9002911339,-7.85,-0.89,7.9002911339
2019-12-07 10:00:00,-7.94,-0.9500000000000001,7.9966305404,0.0,0.0,0.0,-7.94,-0.9500000000000001,7.9966305404,-7.96,-0.9400000000000001,8.0153103496,-7.96,-0.9400000000000001,8.0153103496
2019-12-07 10:30:00,-7.94,-0.98,8.0002499961,0.0,0.0,0.0,-7.94,-0.98,8.0002499961,-7.96,-0.98,8.02009975,-7.96,-0.98,8.02009975
2019-12-07 11:00:00,-7.83,-0.98,7.891089912,0.0,0.0,0.0,-7.83,-0.98,7.891089912,-7.85,-0.98,7.9109354693,-7.85,-0.98,7.9109354693
2019-12-07 11:30:00,-3.19632,0.24024,3.2053356766,2.26368,0.66024,2.358,-5.46,-0.42,5.4761300204,-3.21632,0.33024000000000003,3.2332294691,-5.48,-0.33,5.4899271398
2019-12-07 12:00:00,-5.678,-0.4465,5.695528619,0.972,0.28350000000000003,1.0125,-6.65,-0.73,6.6899476829,-5.698,-0.4365,5.7146947644,-6.67,-0.72,6.7087480203
2019-12-07 12:30:00,-7.15,-0.56,7.1718965414,0.0,0.0,0.0,-7.15,-0.56,7.1718965414,-7.17,-0.55,7.191063899,-7.17,-0.55,7.191063899
2019-12-07 13:00:00,-7.19,-0.48,7.2060044407,0.0,0.0,0.0,-7.19,-0.48,7.2060044407,-7.21,-0.47000000000000003,7.2253027618,-7.21,-0.47000000000000003,7.2253027618
2019-12-07 13:30:00,-7.19,-0.53,7.2095076115,0.0,0.0,0.0,-7.19,-0.53,7.2095076115,-7.21,-0.52,7.2287274122,-7.21,-0.52,7.2287274122
2019-12-07 14:00:00,-7.15,-0.5700000000000001,7.1726842953,0.0,0.0,0.0,-7.15,-0.5700000000000001,7.1726842953,-7.17,-0.56,7.1918356488,-7.17,-0.56,7.1918356488
2019-12-07 14:30:00,-2.64744,0.95408,2.8141085978,2.24256,0.6540800000000001,2.336,-4.89,0.30000000000000004,4.8991938112,-2.66744,0.9840800000000001,2.8431759706,-4.91,0.33,4.9210771179
2019-12-07 15:00:00,-2.45288,1.08416,2.6817947722,2.27712,0.6641600000000001,2.372,-4.73,0.42,4.748610323,-2.47288,1.09416,2.7041304702,-4.75,0.43,4.7694234452
2019-12-07 15:30:00,-6.98,-0.34,6.9882758961,0.0,0.0,0.0,-6.98,-0.34,6.9882758961,-7.0,-0.33,7.0077742544,-7.0,-0.33,7.0077742544
2019-12-07 16:00:00,-2.77,1.105,2.9822684319,2.2800000000000002,0.665,2.375,-5.05,0.44,5.0691320756,-2.79,1.105,3.0008540451,-5.07,0.44,5.0890568871
2019-12-07 16:30:00,-2.59808,1.26556,2.8899241859,2.52192,0.7355600000000001,2.627,-5.12,0.53,5.1473585459,-2.62808,1.27556,2.9212767414,-5.15,0.54,5.1782332895
2019-12-07 17:00:00,-7.4912,-0.3141,7.4977820887,0.0888,0.025900000000000003,0.0925,-7.58,-0.34,7.5876214982,-7.4912,-0.15410000000000001,7.4927848127,-7.58,-0.18,7.582136902
2019-12-07 17:30:00,-4.71312,0.7153400000000001,4.7670967527,1.52688,0.44534,1.5905,-6.24,0.27,6.2458386146,-4.74312,0.7153400000000001,4.796759182,-6.27,0.27,6.2758107046
2019-12-07 18:00:00,-3.74328,0.91946,3.8545495003,1.98672,0.5794600000000001,2.0695,-5.73,0.34,5.7400783966999995,-3.74328,1.09946,3.9014045484,-5.73,0.52,5.7535467322
2019-12-07 18:30:00,-7.57,-0.89,7.6221388074,0.0,0.0,0.0,-7.57,-0.89,7.6221388074,-7.41,0.44,7.423051933,-7.41,0.44,7.423051933
2019-12-07 19:00:00,-7.44,-0.89,7.4930434404,0.0,0.0,0.0,-7.44,-0.89,7.4930434404,-7.29,0.46,7.3044986139,-7.29,0.46,7.3044986139
2019-12-07 19:30:00,-7.17,-0.51,7.1881151911,0.0,0.0,0.0,-7.17,-0.51,7.1881151911,-7.15,0.15,7.1515732535,-7.15,0.15,7.1515732535
2019-12-07 20:00:00,-6.88,-0.23,6.8838434032,0.0,0.0,0.0,-6.88,-0.23,6.8838434032,-6.9,-0.22,6.9035063555,-6.9,-0.22,6.9035063555
2019-12-07 20:30:00,-6.59,-0.23,6.5940124355,0.0,0.0,0.0,-6.59,-0.23,6.5940124355,-6.61,-0.22,6.6136601062,-6.61,-0.22,6.6136601062
2019-12-07 21:00:00,-6.36,-0.33,6.3685555662,0.0,0.0,0.0,-6.36,-0.33,6.3685555662,-6.38,-0.28,6.3861412449,-6.38,-0.28,6.3861412449
2019-12-07 21:30:00,-4.4096,0.9197000000000001,4.5044889,0.8904000000000001,0.2597,0.9275,-5.3,0.66,5.3409362475,-4.4296,0.9697,4.5344982357,-5.32,0.71,5.3671687136
2019-12-07 22:00:00,-0.9823200000000001,1.5772400000000002,1.8581277136,2.52768,0.73724,2.633,-3.51,0.84,3.6091134646,-1.00232,1.5772400000000002,1.86877805,-3.5300000000000002,0.84,3.6285672103
2019-12-07 22:30:00,-3.19224,1.22518,3.4192780305,1.21776,0.35518000000000005,1.2685,-4.41,0.87,4.4949972191,-3.21224,1.22518,3.4379575114,-4.43,0.87,4.5146206928
2019-12-07 23:00:00,-5.29,0.22,5.2945726929,0.0,0.0,0.0,-5.29,0.22,5.2945726929,-5.32,0.22,5.3245469291,-5.32,0.22,5.3245469291
2019-12-07 23:30:00,-5.07,0.22,5.0747709308,0.0,0.0,0.0,-5.07,0.22,5.0747709308,-5.09,0.22,5.0947522020000005,-5.09,0.22,5.0947522020000005
2019-12-08 00:00:00,-4.89,0.0,4.89,0.0,0.0,0.0,-4.89,0.0,4.89,-4.92,0.0,4.92,-4.92,0.0,4.92
2019-12-08 00:30:00,-4.78,-0.11,4.7812655229,0.0,0.0,0.0,-4.78,-0.11,4.7812655229,-4.8100000000000005,-0.11,4.8112576318,-4.8100000000000005,-0.11,4.8112576318
2019-12-08 01:00:00,-4.91,0.05,4.9102545759,0.0,0.0,0.0,-4.91,0.05,4.9102545759,-4.93,0.07,4.9304969324000005,-4.93,0.07,4.9304969324000005
2019-12-08 01:30:00,-5.02,-0.28,5.027802701,0.0,0.0,0.0,-5.02,-0.28,5.027802701,-5.04,0.12,5.041428369,-5.04,0.12,5.041428369
2019-12-08 02:00:00,-4.9,0.0,4.9,0.0,0.0,0.0,-4.9,0.0,4.9,-4.92,0.0,4.92,-4.92,0.0,4.92
2019-12-08 02:30:00,-4.73,0.22,4.735113515,0.0,0.0,0.0,-4.73,0.22,4.735113515,-4.75,0.23,4.7555651609,-4.75,0.23,4.7555651609
2019-12-08 03:00:00,-4.69,0.14,4.692089087,0.0,0.0,0.0,-4.69,0.14,4.692089087,-4.71,0.23,4.7156123674,-4.71,0.23,4.7156123674
2019-12-08 03:30:00,-4.52,0.19,4.5239916003000005,0.0,0.0,0.0,-4.52,0.19,4.5239916003000005,-4.54,0.25,4.5468780498,-4.54,0.25,4.5468780498
2019-12-08 04:00:00,-4.36,0.23,4.3660622991,0.0,0.0,0.0,-4.36,0.23,4.3660622991,-4.38,0.23,4.3860346556,-4.38,0.23,4.3860346556
2019-12-08 04:30:00,-4.47,0.23,4.4759133146,0.0,0.0,0.0,-4.47,0.23,4.4759133146,-4.49,0.23,4.4958870093,-4.49,0.23,4.4958870093
2019-12-08 05:00:00,-4.42,0.23,4.4259801174,0.0,0.0,0.0,-4.42,0.23,4.4259801174,-4.44,0.23,4.4459532161,-4.44,0.23,4.4459532161
2019-12-08 05:30:00,-4.26,0.23,4.266204402,0.0,0.0,0.0,-4.26,0.23,4.266204402,-4.28,0.23,4.2861754514,-4.28,0.23,4.2861754514
2019-12-08 06:00:00,-4.33,0.23,4.3361042423,0.0,0.0,0.0,-4.33,0.23,4.3361042423,-4.35,0.23,4.356076216,-4.35,0.23,4.356076216
2019-12-08 06:30:00,-4.74,-0.62,4.7803765542,0.0,0.0,0.0,-4.74,-0.62,4.7803765542,-4.75,0.64,4.7929218646,-4.75,0.64,4.7929218646
2019-12-08 07:00:00,-5.01,-0.30000000000000004,5.0189739987,0.0,0.0,0.0,-5.01,-0.30000000000000004,5.0189739987,-5.03,-0.31,5.0395436301,-5.03,-0.31,5.0395436301
2019-12-08 07:30:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2019-12-08 08:00:00,-5.65,-0.25,5.6555282689,0.0,0.0,0.0,-5.65,-0.25,5.6555282689,-5.67,-0.24,5.675077092,-5.67,-0.24,5.675077092
2019-12-08 08:30:00,-5.97,-0.25,5.9752322131,0.0,0.0,0.0,-5.97,-0.25,5.9752322131,-5.99,-0.24,5.9948060853000005,-5.99,-0.24,5.9948060853000005
2019-12-08 09:00:00,-6.33,-0.29,6.3366394879,0.0,0.0,0.0,-6.33,-0.29,6.3366394879,-6.35,-0.29,6.356618598,-6.35,-0.29,6.356618598
2019-12-08 09:30:00,-6.69,-0.36,6.6996790968,0.0,0.0,0.0,-6.69,-0.36,6.6996790968,-6.71,-0.36,6.7196502885000005,-6.71,-0.36,6.7196502885000005
2019-12-08 10:00:00,-7.03,-0.44,7.0437561003,0.0,0.0,0.0,-7.03,-0.44,7.0437561003,-7.05,-0.36,7.0591855054,-7.05,-0.36,7.0591855054
2019-12-08 10:30:00,-7.07,-0.44,7.083678423,0.0,0.0,0.0,-7.07,-0.44,7.083678423,-7.09,-0.45,7.1042663238,-7.09,-0.45,7.1042663238
2019-12-08 11:00:00,-7.23,-0.51,7.2479652317,0.0,0.0,0.0,-7.23,-0.51,7.2479652317,-7.25,-0.5,7.2672209269,-7.25,-0.5,7.2672209269
2019-12-08 11:30:00,-7.23,-0.49,7.2465854028,0.0,0.0,0.0,-7.23,-0.49,7.2465854028,-7.25,-0.48,7.2658722807,-7.25,-0.48,7.2658722807
2019-12-08 12:00:00,-7.33,-0.52,7.3484215992,0.0,0.0,0.0,-7.33,-0.52,7.3484215992,-7.35,-0.51,7.3676726312,-7.35,-0.51,7.3676726312
2019-12-08 12:30:00,-7.38,-0.49,7.3962490493,0.0,0.0,0.0,-7.38,-0.49,7.3962490493,-7.4,-0.48,7.415551227,-7.4,-0.48,7.415551227
2019-12-08 13:00:00,-7.31,-0.47000000000000003,7.3250938561,0.0,0.0,0.0,-7.31,-0.47000000000000003,7.3250938561,-7.33,-0.47000000000000003,7.3450527568,-7.33,-0.47000000000000003,7.3450527568
2019-12-08 13:30:00,-7.25,-0.41000000000000003,7.2615838493,0.0,0.0,0.0,-7.25,-0.41000000000000003,7.2615838493,-7.27,-0.4,7.280995811,-7.27,-0.4,7.280995811
2019-12-08 14:00:00,-7.23,-0.34,7.2379900525,0.0,0.0,0.0,-7.23,-0.34,7.2379900525,-7.27,-0.33,7.2774858296,-7.27,-0.33,7.2774858296
2019-12-08 14:30:00,-7.21,-0.34,7.2180121917,0.0,0.0,0.0,-7.21,-0.34,7.2180121917,-7.23,-0.33,7.237527202,-7.23,-0.33,7.237527202
2019-12-08 15:00:00,-6.33408,-0.08744,6.3346835122,0.38592000000000004,0.11256000000000001,0.402,-6.72,-0.2,6.7229755317,-6.35408,-0.04744,6.3542570927,-6.74,-0.16,6.7418988423
2019-12-08 15:30:00,-2.45088,0.50766,2.5029046027,2.52912,0.7376600000000001,2.6345,-4.98,-0.23,4.9853084157000005,-2.35088,1.8976600000000001,3.0212166837,-4.88,1.16,5.0159744816
2019-12-08 16:00:00,-7.4618400000000005,-0.35262000000000004,7.4701671367,0.12816000000000002,0.037380000000000004,0.1335,-7.59,-0.39,7.6000131579,-7.48184,-0.27262000000000003,7.4868051564,-7.61,-0.31,7.6163114432
2019-12-08 16:30:00,-4.61928,0.7739600000000001,4.6836696937,1.83072,0.53396,1.907,-6.45,0.24,6.4544635718,-4.63928,0.7839600000000001,4.7050517744,-6.47,0.25,6.474828183
2019-12-08 17:00:00,-3.36552,1.25214,3.5909023170000003,2.54448,0.74214,2.6505,-5.91,0.51,5.9319642615,-3.39552,1.26214,3.6225065148,-5.94,0.52,5.9627175013
2019-12-08 17:30:00,-3.51696,1.30172,3.750131011,2.54304,0.74172,2.649,-6.06,0.56,6.0858195833,-3.53696,1.31172,3.7723593943,-6.08,0.5700000000000001,6.1066602984
2019-12-08 18:00:00,-3.27608,1.26906,3.5132909714,2.53392,0.73906,2.6395,-5.8100000000000005,0.53,5.834123756,-3.30608,1.26906,3.5412820066,-5.84,0.53,5.8640003411
2019-12-08 18:30:00,-3.06752,1.32864,3.3428974259,2.53248,0.7386400000000001,2.638,-5.6,0.59,5.6309945836,-3.08752,1.33864,3.3652246285,-5.62,0.6000000000000001,5.6519377208
2019-12-08 19:00:00,-2.83896,1.42822,3.1779720342,2.53104,0.7382200000000001,2.6365,-5.37,0.6900000000000001,5.4141481324,-2.85896,1.42822,3.1958511621,-5.39,0.6900000000000001,5.4339856459
2019-12-08 19:30:00,-2.59992,1.47794,2.9906338208000003,2.53008,0.73794,2.6355,-5.13,0.74,5.1830975295,-2.61992,1.48794,3.012963035,-5.15,0.75,5.2043251244
2019-12-08 20:00:00,-2.44184,1.43738,2.8334861655,2.52816,0.73738,2.6335,-4.97,0.7000000000000001,5.0190536957,-2.46184,1.43738,2.8507398075,-4.99,0.7000000000000001,5.0388589978
2019-12-08 20:30:00,-7.0444,-0.1217,7.0454511743,0.1656,0.0483,0.17250000000000001,-7.21,-0.17,7.2120038824,-7.0644,-0.0917,7.0649951345,-7.23,-0.14,7.2313553363
2019-12-08 21:00:00,-4.36584,0.9828800000000001,4.475110278,1.24416,0.36288000000000004,1.296,-5.61,0.62,5.64415627,-4.39584,1.02288,4.5132796058,-5.64,0.66,5.6784857136
2019-12-08 21:30:00,-1.43472,1.63654,2.1763925772,2.52528,0.7365400000000001,2.6305,-3.96,0.9,4.0609851022,-1.46472,1.63654,2.1962850111,-3.99,0.9,4.0902444915
2019-12-08 22:00:00,-1.1476,1.7057,2.0558205783,2.5224,0.7357,2.6275,-3.67,0.97,3.796024236,-1.1676,1.7157,2.0753111213,-3.69,0.98,3.8179182809
2019-12-08 22:30:00,-5.58312,0.5328400000000001,5.6084888696,0.14688,0.04284,0.153,-5.73,0.49,5.750912971,-5.6031200000000005,0.5028400000000001,5.6256379016,-5.75,0.46,5.7683706538
2019-12-08 23:00:00,-5.64,-0.71,5.6845140514,0.0,0.0,0.0,-5.64,-0.71,5.6845140514,-5.65,0.17,5.6525569435000005,-5.65,0.17,5.6525569435000005
2019-12-08 23:30:00,-5.28,0.0,5.28,0.0,0.0,0.0,-5.28,0.0,5.28,-5.3,0.28,5.3073910728,-5.3,0.28,5.3073910728
2019-12-09 00:00:00,-5.0,-0.28,5.0078338631,0.0,0.0,0.0,-5.0,-0.28,5.0078338631,-5.02,-0.22,5.0248184047,-5.02,-0.22,5.0248184047
2019-12-09 00:30:00,-4.87,0.22,4.8749666666,0.0,0.0,0.0,-4.87,0.22,4.8749666666,-4.89,0.22,4.8949463736,-4.89,0.22,4.8949463736
2019-12-09 01:00:00,-5.06,0.22,5.0647803506,0.0,0.0,0.0,-5.06,0.22,5.0647803506,-5.08,0.22,5.084761548,-5.08,0.22,5.084761548
2019-12-09 01:30:00,-5.15,0.16,5.1524848374,0.0,0.0,0.0,-5.15,0.16,5.1524848374,-5.18,0.22,5.1846697098,-5.18,0.22,5.1846697098
2019-12-09 02:00:00,-4.95,0.25,4.9563091106,0.0,0.0,0.0,-4.95,0.25,4.9563091106,-4.97,0.25,4.976283754,-4.97,0.25,4.976283754
2019-12-09 02:30:00,-4.83,0.28,4.8381091348,0.0,0.0,0.0,-4.83,0.28,4.8381091348,-4.85,0.28,4.8580757507,-4.85,0.28,4.8580757507
2019-12-09 03:00:00,-4.78,0.28,4.788193814,0.0,0.0,0.0,-4.78,0.28,4.788193814,-4.8,0.28,4.8081597311,-4.8,0.28,4.8081597311
2019-12-09 03:30:00,-4.74,0.28,4.7482628402,0.0,0.0,0.0,-4.74,0.28,4.7482628402,-4.77,0.28,4.7782109623,-4.77,0.28,4.7782109623
2019-12-09 04:00:00,-4.64,0.30000000000000004,4.6496881616,0.0,0.0,0.0,-4.64,0.30000000000000004,4.6496881616,-4.66,0.30000000000000004,4.6696466676,-4.66,0.30000000000000004,4.6696466676
2019-12-09 04:30:00,-4.72,0.26,4.727155593,0.0,0.0,0.0,-4.72,0.26,4.727155593,-4.74,0.27,4.7476836457000005,-4.74,0.27,4.7476836457000005
2019-12-09 05:00:00,-4.79,0.26,4.7970511775,0.0,0.0,0.0,-4.79,0.26,4.7970511775,-4.8100000000000005,0.27,4.8175720026,-4.8100000000000005,0.27,4.8175720026
2019-12-09 05:30:00,-5.01,-0.48,5.0329414859,0.0,0.0,0.0,-5.01,-0.48,5.0329414859,-4.93,0.73,4.9837536055000005,-4.93,0.73,4.9837536055000005
2019-12-09 06:00:00,-5.45,-0.63,5.4862920083,0.0,0.0,0.0,-5.45,-0.63,5.4862920083,-5.38,0.66,5.4203320931,-5.38,0.66,5.4203320931
2019-12-09 06:30:00,-6.27,-0.32,6.2781605586,0.0,0.0,0.0,-6.27,-0.32,6.2781605586,-6.29,-0.31,6.2976344765,-6.29,-0.31,6.2976344765
2019-12-09 07:00:00,-7.08,-0.55,7.1013308612,0.0,0.0,0.0,-7.08,-0.55,7.1013308612,-7.1,-0.54,7.1205055999999995,-7.1,-0.54,7.1205055999999995
2019-12-09 07:30:00,-3.71,0.385,3.7299229215,2.2800000000000002,0.665,2.375,-5.99,-0.28,5.9965406694,-3.73,0.325,3.7441320757,-6.01,-0.34,6.0196096219
2019-12-09 08:00:00,-3.88096,0.41472000000000003,3.9030556235000002,2.51904,0.73472,2.624,-6.4,-0.32,6.4079950062,-3.90096,0.41472000000000003,3.9229429769,-6.42,-0.32,6.4279701306
2019-12-09 08:30:00,-4.05336,0.35402,4.0687906619,2.5166399999999998,0.73402,2.6215,-6.57,-0.38,6.5809801702,-4.07336,0.36402,4.0895931644,-6.59,-0.37,6.600378777
2019-12-09 09:00:00,-4.0872,0.2529,4.0950167582,2.5128,0.7329,2.6175,-6.6,-0.48,6.6174315259,-4.1072,0.2629,4.1156054536,-6.62,-0.47000000000000003,6.6366633183
2019-12-09 09:30:00,-4.24576,0.19332000000000002,4.2501588911,2.51424,0.7333200000000001,2.6189999999999998,-6.76,-0.54,6.7815337498,-4.27576,0.19332000000000002,4.2801280588,-6.79,-0.54,6.8114389081999995
2019-12-09 10:00:00,-4.03624,0.23318000000000003,4.0429699789,2.51376,0.73318,2.6185,-6.55,-0.5,6.5690562488,-4.05624,0.24318,4.0635230343,-6.57,-0.49,6.5882471113
2019-12-09 10:30:00,-4.11672,0.16304000000000002,4.1199472812,2.51328,0.73304,2.618,-6.63,-0.5700000000000001,6.6544571529,-4.13672,0.17304000000000003,4.1403375708,-6.65,-0.56,6.6735372929
2019-12-09 11:00:00,-4.1372,0.16290000000000002,4.1404058074,2.5128,0.7329,2.6175,-6.65,-0.5700000000000001,6.6743838667,-4.1572,0.1729,4.1607939447,-6.67,-0.56,6.6934669641
2019-12-09 11:30:00,-3.8986400000000003,0.21248000000000003,3.9044258989,2.51136,0.73248,2.616,-6.41,-0.52,6.4310574557999995,-3.91864,0.22248,3.9249505475,-6.43,-0.51,6.4501937955
2019-12-09 12:00:00,-3.8072,0.1529,3.8102690522,2.5128,0.7329,2.6175,-6.32,-0.58,6.3465581223,-3.8372,0.1529,3.8402450768,-6.35,-0.58,6.3764331722
2019-12-09 12:30:00,-3.58672,0.26304,3.5963523743,2.51328,0.73304,2.618,-6.1,-0.47000000000000003,6.1180797641,-3.60672,0.27304,3.6170402265,-6.12,-0.46,6.1372632337
2019-12-09 13:00:00,-3.26336,0.39402000000000004,3.2870610353,2.5166399999999998,0.73402,2.6215,-5.78,-0.34,5.7899913644000005,-3.29336,0.39402000000000004,3.3168466727,-5.8100000000000005,-0.34,5.8199398622
2019-12-09 13:30:00,-7.83824,-0.99282,7.900866905,0.16176000000000001,0.04718000000000001,0.1685,-8.0,-1.04,8.0673167782,-7.86824,-0.98282,7.9293843298,-8.03,-1.03,8.0957890289
2019-12-09 14:00:00,-5.00808,-0.16444,5.0107789614,1.80192,0.52556,1.877,-6.8100000000000005,-0.6900000000000001,6.8448666897,-5.02808,-0.15444000000000002,5.0304512919,-6.83,-0.68,6.8637671872
2019-12-09 14:30:00,-3.5637600000000003,0.23682000000000003,3.5716199476,2.52624,0.73682,2.6315,-6.09,-0.5,6.1104909786,-3.59376,0.23682000000000003,3.6015544769,-6.12,-0.5,6.140390867
2019-12-09 15:00:00,-3.46328,0.23696000000000003,3.4713770178,2.52672,0.7369600000000001,2.632,-5.99,-0.5,6.0108318892,-3.48328,0.23696000000000003,3.4913306346,-6.01,-0.5,6.0307628042
2019-12-09 15:30:00,-3.52896,0.31822,3.5432785171,2.53104,0.7382200000000001,2.6365,-6.06,-0.42,6.0745370194,-3.55896,0.32822,3.5740627653,-6.09,-0.41000000000000003,6.1037857105
2019-12-09 16:00:00,-3.94512,0.28934000000000004,3.9557160477,2.5348800000000002,0.7393400000000001,2.6405000000000003,-6.48,-0.45,6.4956062073,-3.97512,0.29934000000000005,3.9863747252,-6.51,-0.44,6.5248524888
2019-12-09 16:30:00,-4.68128,0.13046000000000002,4.6830975059,2.53872,0.74046,2.6445,-7.22,-0.61,7.2457228763,-4.71128,0.14046,4.7133733408000005,-7.25,-0.6000000000000001,7.2747852202
2019-12-09 17:00:00,-4.91936,0.25102,4.9257602307,2.54064,0.74102,2.6465,-7.46,-0.49,7.4760751735,-4.93936,0.26102000000000003,4.9462519799999995,-7.48,-0.48,7.4953852469
2019-12-09 17:30:00,-4.93888,0.36116000000000004,4.9520674672,2.5411200000000003,0.74116,2.6470000000000002,-7.48,-0.38,7.4896461866,-4.95888,0.37116000000000005,4.9727508082,-7.5,-0.37,7.5091211203
2019-12-09 18:00:00,-4.90032,0.41074000000000005,4.9175037824,2.53968,0.7407400000000001,2.6455,-7.44,-0.33,7.4473149524,-4.93032,0.41074000000000005,4.9473995846,-7.47,-0.33,7.4772856037
2019-12-09 18:30:00,-5.01744,0.34158000000000005,5.0290536933,2.54256,0.74158,2.6485000000000003,-7.5600000000000005,-0.4,7.5705746149,-5.03744,0.34158000000000005,5.0490076896,-7.58,-0.4,7.5905467524
2019-12-09 19:00:00,-4.89864,0.39248000000000005,4.9143376359,2.51136,0.73248,2.616,-7.41,-0.34,7.4177961687,-4.92864,0.40248000000000006,4.9450462485,-7.44,-0.33,7.4473149524
2019-12-09 19:30:00,-9.44008,-1.05544,9.4988980414,0.049920000000000006,0.014560000000000002,0.052000000000000005,-9.49,-1.07,9.5501308892,-9.47008,-1.04544,9.5276104035,-9.52,-1.06,9.5788308264
2019-12-09 20:00:00,-9.16,-1.02,9.2166154308,0.0,0.0,0.0,-9.16,-1.02,9.2166154308,-9.19,-1.01,9.2453339583,-9.19,-1.01,9.2453339583
2019-12-09 20:30:00,-8.9,-0.98,8.9537924926,0.0,0.0,0.0,-8.9,-0.98,8.9537924926,-8.93,-0.98,8.983612859,-8.93,-0.98,8.983612859
2019-12-09 21:00:00,-4.09656,0.02892,4.0966620803,2.29344,0.6689200000000001,2.3890000000000002,-6.39,-0.64,6.4219701027,-3.99656,1.12892,4.1529450032,-6.29,0.46,6.3067979197
2019-12-09 21:30:00,-3.09128,0.19046000000000002,3.0971417549,2.53872,0.74046,2.6445,-5.63,-0.55,5.6568012162,-2.98128,1.5304600000000002,3.3511696839000003,-5.52,0.79,5.5762442558
2019-12-09 22:00:00,-5.8124,-0.015700000000000002,5.8124212038,0.8376,0.24430000000000002,0.8725,-6.65,-0.26,6.6550807659,-5.8224,0.1143,5.8235218082,-6.66,-0.13,6.6612686479
2019-12-09 22:30:00,-6.91,-0.43,6.9233662333,0.0,0.0,0.0,-6.91,-0.43,6.9233662333,-6.94,-0.43,6.953308565,-6.94,-0.43,6.953308565
2019-12-09 23:00:00,-6.39,-0.43,6.4044515768,0.0,0.0,0.0,-6.39,-0.43,6.4044515768,-6.41,-0.43,6.4244065874,-6.41,-0.43,6.4244065874
2019-12-09 23:30:00,-5.96,-0.33,5.9691289147,0.0,0.0,0.0,-5.96,-0.33,5.9691289147,-5.98,-0.32,5.9885557524,-5.98,-0.32,5.9885557524
2019-12-10 00:00:00,-5.7,-0.31,5.7084236003,0.0,0.0,0.0,-5.7,-0.31,5.7084236003,-5.72,-0.32,5.7289440563,-5.72,-0.32,5.7289440563
2019-12-10 00:30:00,-5.64,-0.31,5.6485130787,0.0,0.0,0.0,-5.64,-0.31,5.6485130787,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2019-12-10 01:00:00,-5.74,-0.31,5.7483649849,0.0,0.0,0.0,-5.74,-0.31,5.7483649849,-5.76,-0.29,5.7672957268000005,-5.76,-0.29,5.7672957268000005
2019-12-10 01:30:00,-5.88,-0.32,5.8887010452,0.0,0.0,0.0,-5.88,-0.32,5.8887010452,-5.9,-0.32,5.9086715935,-5.9,-0.32,5.9086715935
2019-12-10 02:00:00,-5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,-5.85,-0.28,5.8566970214000005,-5.87,-0.28,5.8766742295,-5.87,-0.28,5.8766742295
2019-12-10 02:30:00,-5.7,-0.28,5.7068730492,0.0,0.0,0.0,-5.7,-0.28,5.7068730492,-5.72,-0.28,5.7268490464,-5.72,-0.28,5.7268490464
2019-12-10 03:00:00,-5.68,-0.25,5.6854990986,0.0,0.0,0.0,-5.68,-0.25,5.6854990986,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2019-12-10 03:30:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2019-12-10 04:00:00,-5.54,-0.29,5.5475850602,0.0,0.0,0.0,-5.54,-0.29,5.5475850602,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2019-12-10 04:30:00,-5.61,-0.27,5.6164935681,0.0,0.0,0.0,-5.61,-0.27,5.6164935681,-5.63,-0.26,5.6360003549,-5.63,-0.26,5.6360003549
2019-12-10 05:00:00,-5.73,-0.33,5.7394947513,0.0,0.0,0.0,-5.73,-0.33,5.7394947513,-5.75,-0.33,5.7594617804,-5.75,-0.33,5.7594617804
2019-12-10 05:30:00,-5.89,-0.44,5.9064117703,0.0,0.0,0.0,-5.89,-0.44,5.9064117703,-5.92,-0.43,5.9355960105,-5.92,-0.43,5.9355960105
2019-12-10 06:00:00,-6.18,-0.51,6.2010079826,0.0,0.0,0.0,-6.18,-0.51,6.2010079826,-6.2,-0.5,6.220128616,-6.2,-0.5,6.220128616
2019-12-10 06:30:00,-6.96,-0.74,6.9992285289,0.0,0.0,0.0,-6.96,-0.74,6.9992285289,-6.98,-0.73,7.0180695351,-6.98,-0.73,7.0180695351
2019-12-10 07:00:00,-7.76,-1.13,7.8418428956,0.0,0.0,0.0,-7.76,-1.13,7.8418428956,-7.73,-0.76,7.7672710781,-7.73,-0.76,7.7672710781
2019-12-10 07:30:00,-4.04928,0.18396,4.053456525,2.31072,0.67396,2.407,-6.36,-0.49,6.3788478584,-4.06928,0.18396,4.0734360189,-6.38,-0.49,6.3987889479
2019-12-10 08:00:00,-4.34088,0.05766,4.3412629326,2.52912,0.7376600000000001,2.6345,-6.87,-0.68,6.9035715394,-4.36088,0.05766,4.3612611765,-6.89,-0.68,6.9234745612
2019-12-10 08:30:00,-4.45992,0.01794,4.4599560816,2.53008,0.73794,2.6355,-6.99,-0.72,7.0269837057,-4.48992,0.027940000000000003,4.4900069321,-7.02,-0.71,7.0558132061
2019-12-10 09:00:00,-4.27328,0.056960000000000004,4.2736596027000004,2.52672,0.7369600000000001,2.632,-6.8,-0.68,6.8339154224000005,-4.29328,0.056960000000000004,4.2936578345,-6.82,-0.68,6.8538164551000005
2019-12-10 09:30:00,-9.11696,-1.34828,9.2161173278,0.14304,0.04172,0.149,-9.26,-1.3900000000000001,9.3637439094,-9.13696,-1.3382800000000001,9.2344480831,-9.28,-1.38,9.382046685
2019-12-10 10:00:00,-8.1696,-1.4028,8.289162322,0.7104,0.20720000000000002,0.74,-8.88,-1.6099999999999999,9.0247714653,-8.0996,-0.7228,8.1317870115,-8.81,-0.93,8.8589502764
2019-12-10 10:30:00,-7.70248,-1.21364,7.7975073068,0.94752,0.27636000000000005,0.987,-8.65,-1.49,8.777391412,-7.62248,-0.5036400000000001,7.639100379,-8.57,-0.78,8.605422709
2019-12-10 11:00:00,-7.65248,-0.95364,7.7116716346,0.94752,0.27636000000000005,0.987,-8.6,-1.23,8.6875140288,-7.67248,-0.94364,7.7302914434000005,-8.62,-1.22,8.7059060413
2019-12-10 11:30:00,-9.30432,-1.53626,9.4302950882,0.11568,0.033740000000000006,0.12050000000000001,-9.42,-1.57,9.5499371726,-9.33432,-1.5262600000000002,9.4582767696,-9.45,-1.56,9.5778964288
2019-12-10 12:00:00,-9.72,-1.71,9.8692704898,0.0,0.0,0.0,-9.72,-1.71,9.8692704898,-9.74,-1.7000000000000002,9.8872443077,-9.74,-1.7000000000000002,9.8872443077
2019-12-10 12:30:00,-9.55,-1.58,9.6798192132,0.0,0.0,0.0,-9.55,-1.58,9.6798192132,-9.58,-1.57,9.7077958363,-9.58,-1.57,9.7077958363
2019-12-10 13:00:00,-8.954,-1.3595000000000002,9.0566194714,0.276,0.0805,0.28750000000000003,-9.23,-1.44,9.3416540291,-8.974,-1.3595000000000002,9.0763933503,-9.25,-1.44,9.3614154913
2019-12-10 13:30:00,-6.82728,-0.71504,6.8646219415,1.42272,0.41496000000000005,1.482,-8.25,-1.13,8.3270282814,-6.84728,-0.7050400000000001,6.8834820258,-8.27,-1.12,8.3454957911
2019-12-10 14:00:00,-6.4372,-0.5946,6.4646030814,1.4928,0.4354,1.5550000000000002,-7.93,-1.03,7.9966117825000005,-6.4572,-0.5946,6.4845185635,-7.95,-1.03,8.0164455964
2019-12-10 14:30:00,-6.1544,-0.5267000000000001,6.176896652,1.4856,0.4333,1.5474999999999999,-7.64,-0.96,7.7000779217,-6.1744,-0.5167,6.1959821054,-7.66,-0.9500000000000001,7.7186851212
2019-12-10 15:00:00,-5.66952,-0.40236000000000005,5.6837796052,1.74048,0.5076400000000001,1.8130000000000002,-7.41,-0.91,7.465668088,-5.68952,-0.38236000000000003,5.7023536369,-7.43,-0.89,7.4831143249
2019-12-10 15:30:00,-2.45648,0.66186,2.5440818874,3.50352,1.02186,3.6495,-5.96,-0.36,5.9708625843,-2.47648,0.67186,2.5659986458,-5.98,-0.35000000000000003,5.9902337183
2019-12-10 16:00:00,-2.80688,0.6046600000000001,2.8712695885,3.51312,1.02466,3.6595,-6.32,-0.42,6.3339403218,-2.82688,0.66466,2.9039668473,-6.34,-0.36,6.3502125949
2019-12-10 16:30:00,-3.46416,-0.01038,3.4641755513,3.4958400000000003,1.01962,3.6415,-6.96,-1.03,7.0358013048,-3.3541600000000003,1.11962,3.5360908147,-6.85,0.1,6.8507298881
2019-12-10 17:00:00,-3.47376,0.6968200000000001,3.5429601536,3.48624,1.01682,3.6315,-6.96,-0.32,6.9673524383,-3.48376,0.6968200000000001,3.5527653807,-6.97,-0.32,6.9773419008
2019-12-10 17:30:00,-3.38328,0.7469600000000001,3.4647558067,3.48672,1.01696,3.632,-6.87,-0.27,6.8753036297,-3.40328,0.7469600000000001,3.4842881626,-6.89,-0.27,6.8952882463
2019-12-10 18:00:00,-3.16896,0.7482200000000001,3.2560928503,3.49104,1.01822,3.6365,-6.66,-0.27,6.6654707261,-3.19896,0.7482200000000001,3.2852972849,-6.69,-0.27,6.6954462137
2019-12-10 18:30:00,-3.16464,0.74948,3.2521787466,3.49536,1.01948,3.641,-6.66,-0.27,6.6654707261,-3.19464,0.74948,3.2813785213,-6.69,-0.27,6.6954462137
2019-12-10 19:00:00,-3.0184,0.7813,3.1178788062,3.5016,1.0213,3.6475,-6.52,-0.24,6.5244156826,-3.0384,0.7913,3.1397500299,-6.54,-0.23,6.5440430928
2019-12-10 19:30:00,-2.57168,0.8232600000000001,2.7002398134,3.50832,1.02326,3.6545,-6.08,-0.2,6.0832885843,-2.58168,1.3532600000000001,2.9148557855,-6.09,0.33,6.0989343331
2019-12-10 20:00:00,-2.33496,1.24522,2.6462447071,3.51504,1.02522,3.6615,-5.85,0.22,5.8541352905,-2.36496,1.24522,2.6727530095,-5.88,0.22,5.8841142069
2019-12-10 20:30:00,-8.19448,-0.72714,8.2266782513,0.21552000000000002,0.06286,0.2245,-8.41,-0.79,8.4470231443,-8.21448,-0.72714,8.2466001631,-8.43,-0.79,8.4669356913
2019-12-10 21:00:00,-8.18,-0.67,8.2073930087,0.0,0.0,0.0,-8.18,-0.67,8.2073930087,-8.21,-0.66,8.2364859012,-8.21,-0.66,8.2364859012
2019-12-10 21:30:00,-7.67,-1.0,7.7349143499,0.0,0.0,0.0,-7.67,-1.0,7.7349143499,-7.58,-0.55,7.5999276312,-7.58,-0.55,7.5999276312
2019-12-10 22:00:00,-7.17,-1.03,7.2436040753,0.0,0.0,0.0,-7.17,-1.03,7.2436040753,-7.03,0.30000000000000004,7.0363982264,-7.03,0.30000000000000004,7.0363982264
2019-12-10 22:30:00,-6.5,-0.27,6.5056052755,0.0,0.0,0.0,-6.5,-0.27,6.5056052755,-6.53,-0.26,6.5351740604,-6.53,-0.26,6.5351740604
2019-12-10 23:00:00,-6.16,-0.29,6.1668225206,0.0,0.0,0.0,-6.16,-0.29,6.1668225206,-6.18,-0.29,6.1868004655,-6.18,-0.29,6.1868004655
2019-12-10 23:30:00,-5.72,-0.24,5.7250327510000005,0.0,0.0,0.0,-5.72,-0.24,5.7250327510000005,-5.75,-0.24,5.7550065161,-5.75,-0.24,5.7550065161
2019-12-11 00:00:00,-5.53,-0.24,5.5352055066,0.0,0.0,0.0,-5.53,-0.24,5.5352055066,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2019-12-11 00:30:00,-5.4,-0.24,5.4053307022,0.0,0.0,0.0,-5.4,-0.24,5.4053307022,-5.43,-0.24,5.4353012796,-5.43,-0.24,5.4353012796
2019-12-11 01:00:00,-5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,-5.52,-0.24,5.5252149279000005,-5.54,-0.24,5.5451961192,-5.54,-0.24,5.5451961192
2019-12-11 01:30:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.68,-0.24,5.6850681614,-5.68,-0.24,5.6850681614
2019-12-11 02:00:00,-5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,-5.5600000000000005,-0.24,5.5651774455,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2019-12-11 02:30:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2019-12-11 03:00:00,-5.44,-0.27,5.4466962463,0.0,0.0,0.0,-5.44,-0.27,5.4466962463,-5.46,-0.27,5.466671748,-5.46,-0.27,5.466671748
2019-12-11 03:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-12-11 04:00:00,-5.33,-0.22,5.3345384055,0.0,0.0,0.0,-5.33,-0.22,5.3345384055,-5.35,-0.22,5.3545214539,-5.35,-0.22,5.3545214539
2019-12-11 04:30:00,-5.28,-0.22,5.2845813458,0.0,0.0,0.0,-5.28,-0.22,5.2845813458,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2019-12-11 05:00:00,-5.28,-0.22,5.2845813458,0.0,0.0,0.0,-5.28,-0.22,5.2845813458,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2019-12-11 05:30:00,-5.45,-0.4,5.4646591842,0.0,0.0,0.0,-5.45,-0.4,5.4646591842,-5.47,0.11,5.4711059211,-5.47,0.11,5.4711059211
2019-12-11 06:00:00,-5.75,-0.48,5.77,0.0,0.0,0.0,-5.75,-0.48,5.77,-5.73,0.05,5.7302181459,-5.73,0.05,5.7302181459
2019-12-11 06:30:00,-6.53,-0.48,6.5476178874,0.0,0.0,0.0,-6.53,-0.48,6.5476178874,-6.55,-0.42,6.5634518357000005,-6.55,-0.42,6.5634518357000005
2019-12-11 07:00:00,-7.28,-0.6900000000000001,7.3126260673,0.0,0.0,0.0,-7.28,-0.6900000000000001,7.3126260673,-7.31,-0.68,7.3415597798,-7.31,-0.68,7.3415597798
2019-12-11 07:30:00,-1.9335200000000001,1.02814,2.1898793232,3.21648,0.9381400000000001,3.3505000000000003,-5.15,0.09,5.1507863477,-1.9535200000000001,1.04814,2.2169433574,-5.17,0.11,5.1711700804
2019-12-11 08:00:00,-1.76864,1.04998,2.0568289793,3.5313600000000003,1.02998,3.6785,-5.3,0.02,5.3000377357,-1.79864,1.08998,2.1031315342,-5.33,0.06,5.3303377004
2019-12-11 08:30:00,-1.9815200000000002,0.7891400000000001,2.1328768014,3.52848,1.02914,3.6755,-5.51,-0.24,5.5152243835,-2.00152,0.7891400000000001,2.1514702531,-5.53,-0.24,5.5352055066
2019-12-11 09:00:00,-2.16104,0.7692800000000001,2.2938800317,3.52896,1.02928,3.676,-5.69,-0.26,5.6959371485,-2.18104,0.7792800000000001,2.3160770281,-5.71,-0.25,5.7154702344
2019-12-11 09:30:00,-2.032,0.769,2.1726447017,3.528,1.029,3.675,-5.5600000000000005,-0.26,5.5660758169,-2.052,0.779,2.1948906579,-5.58,-0.25,5.5855975508
2019-12-11 10:00:00,-2.142,0.679,2.2470436133,3.528,1.029,3.675,-5.67,-0.35000000000000003,5.6807921983,-2.172,0.679,2.2756592451,-5.7,-0.35000000000000003,5.7107355043
2019-12-11 10:30:00,-8.04744,-1.23842,8.1421726001,0.62256,0.18158000000000002,0.6485000000000001,-8.67,-1.42,8.7855164902,-8.07744,-1.22842,8.1703153336,-8.7,-1.4100000000000001,8.8135180263
2019-12-11 11:00:00,-9.21,-1.6400000000000001,9.3548757341,0.0,0.0,0.0,-9.21,-1.6400000000000001,9.3548757341,-9.23,-1.6400000000000001,9.3745666567,-9.23,-1.6400000000000001,9.3745666567
2019-12-11 11:30:00,-9.17,-2.1,9.4073853966,0.0,0.0,0.0,-9.17,-2.1,9.4073853966,-9.03,-1.09,9.0955483617,-9.03,-1.09,9.0955483617
2019-12-11 12:00:00,-9.17,-2.26,9.4443898691,0.0,0.0,0.0,-9.17,-2.26,9.4443898691,-8.98,-0.88,9.0230150172,-8.98,-0.88,9.0230150172
2019-12-11 12:30:00,-3.20112,0.23884000000000002,3.2100177258,2.97888,0.8688400000000001,3.103,-6.18,-0.63,6.2120286542,-3.20112,0.37884,3.2234591668,-6.18,-0.49,6.1993951318
2019-12-11 13:00:00,-1.97,0.7525000000000001,2.1088281699,3.54,1.0325,3.6875,-5.51,-0.28,5.5171097505999995,-1.99,0.7525000000000001,2.1275235016,-5.53,-0.28,5.5370840702
2019-12-11 13:30:00,-2.29904,0.7127800000000001,2.4069981824,3.54096,1.03278,3.6885,-5.84,-0.32,5.8487605525,-2.31904,0.7227800000000001,2.4290651391,-5.86,-0.31,5.86819393
2019-12-11 14:00:00,-2.11808,0.7730600000000001,2.2547471366,3.54192,1.03306,3.6895,-5.66,-0.26,5.6659685845,-2.13808,0.7730600000000001,2.2735452162,-5.68,-0.26,5.6859475903
2019-12-11 14:30:00,-2.13808,0.8030600000000001,2.2839201934,3.54192,1.03306,3.6895,-5.68,-0.23,5.6846547828,-2.15808,0.8030600000000001,2.3026538277,-5.7,-0.23,5.7046384636
2019-12-11 15:00:00,-2.08144,0.80208,2.2306332733,3.53856,1.03208,3.686,-5.62,-0.23,5.6247044367,-2.10144,0.80208,2.2493070933,-5.64,-0.23,5.6446877682
2019-12-11 15:30:00,-2.16736,0.34702000000000005,2.1949652047,3.45264,1.00702,3.5965,-5.62,-0.66,5.6586217403,-2.07736,1.56702,2.6021099612,-5.53,0.56,5.5582821087
2019-12-11 16:00:00,-2.27952,0.43264,2.3202130937,3.54048,1.03264,3.688,-5.82,-0.6000000000000001,5.8508460927,-2.15952,1.7426400000000002,2.7749451886000003,-5.7,0.71,5.7440490945
2019-12-11 16:30:00,-3.08752,0.42364,3.1164483952,3.37248,0.9836400000000001,3.513,-6.46,-0.56,6.4842270164,-3.07752,1.33364,3.3540609714,-6.45,0.35000000000000003,6.4594891439
2019-12-11 17:00:00,-4.42112,0.46634000000000003,4.4456467527,2.79888,0.8163400000000001,2.9155,-7.22,-0.35000000000000003,7.2284784014,-4.44112,0.46634000000000003,4.4655369050000004,-7.24,-0.35000000000000003,7.2484550078
2019-12-11 17:30:00,-4.86704,0.46878000000000003,4.8895636871,2.53296,0.7387800000000001,2.6385,-7.4,-0.27,7.4049240374,-4.88704,0.46878000000000003,4.9094719319,-7.42,-0.27,7.4249107739
2019-12-11 18:00:00,-4.7032,0.4999,4.7296924054,2.5368,0.7399,2.6425,-7.24,-0.24,7.2439768084,-4.7332,0.5099,4.7605861246,-7.27,-0.23,7.2736373294
2019-12-11 18:30:00,-9.22512,-0.8606600000000001,9.2651807673,0.13488,0.03934,0.1405,-9.36,-0.9,9.4031696784,-9.24512,-0.8506600000000001,9.2841728899,-9.38,-0.89,9.4221282097
2019-12-11 19:00:00,-6.16288,-0.12084,6.1640645843,1.67712,0.48916000000000004,1.7469999999999999,-7.84,-0.61,7.8636950602,-6.18288,-0.14084000000000002,6.1844838912,-7.86,-0.63,7.8852076701
2019-12-11 19:30:00,-4.23936,0.02102,4.2394121114,2.54064,0.74102,2.6465,-6.78,-0.72,6.8181229088,-4.20936,1.30102,4.4058330257,-6.75,0.56,6.7731897951
2019-12-11 20:00:00,-3.9208,0.5206000000000001,3.9552113724,2.5392,0.7406,2.645,-6.46,-0.22,6.4637450445,-3.9408000000000003,0.5206000000000001,3.9750382388,-6.48,-0.22,6.4837334924
2019-12-11 20:30:00,-3.6284,0.8613000000000001,3.7292256904,2.5416,0.7413000000000001,2.6475,-6.17,0.12,6.1711668265,-3.6484,1.0113,3.7859675448,-6.19,0.27,6.1958857317
2019-12-11 21:00:00,-3.22032,1.01074,3.3752120304,2.53968,0.7407400000000001,2.6455,-5.76,0.27,5.7663246527,-3.25032,1.01074,3.4038471543,-5.79,0.27,5.7962919181
2019-12-11 21:30:00,-2.88232,1.02974,3.0607406048,2.46768,0.71974,2.5705,-5.35,0.31,5.3589737824,-2.90232,1.03974,3.0829402605,-5.37,0.32,5.3795260014
2019-12-11 22:00:00,-3.1334400000000002,1.00608,3.2909942571,2.14656,0.6260800000000001,2.236,-5.28,0.38,5.2936565812,-3.16344,1.01608,3.3226151146,-5.31,0.39,5.3243027713
2019-12-11 22:30:00,-6.6196,-0.24780000000000002,6.6242364843,0.11040000000000001,0.0322,0.115,-6.73,-0.28,6.7358221473,-6.6396,-0.2378,6.6438570876,-6.75,-0.27,6.7553978417
2019-12-11 23:00:00,-6.38,-0.31,6.387526908,0.0,0.0,0.0,-6.38,-0.31,6.387526908,-6.41,-0.30000000000000004,6.4170164407,-6.41,-0.30000000000000004,6.4170164407
2019-12-11 23:30:00,-5.86,-0.22,5.8641282387,0.0,0.0,0.0,-5.86,-0.22,5.8641282387,-5.88,-0.22,5.8841142069,-5.88,-0.22,5.8841142069
2019-12-12 00:00:00,-5.6,-0.22,5.6043197625,0.0,0.0,0.0,-5.6,-0.22,5.6043197625,-5.63,-0.22,5.6342967618,-5.63,-0.22,5.6342967618
2019-12-12 00:30:00,-5.48,-0.22,5.4844142805,0.0,0.0,0.0,-5.48,-0.22,5.4844142805,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2019-12-12 01:00:00,-5.66,-0.22,5.6642740047,0.0,0.0,0.0,-5.66,-0.22,5.6642740047,-5.68,-0.22,5.6842589667,-5.68,-0.22,5.6842589667
2019-12-12 01:30:00,-5.74,0.0,5.74,0.0,0.0,0.0,-5.74,0.0,5.74,-5.76,0.0,5.76,-5.76,0.0,5.76
2019-12-12 02:00:00,-5.65,-0.25,5.6555282689,0.0,0.0,0.0,-5.65,-0.25,5.6555282689,-5.68,-0.22,5.6842589667,-5.68,-0.22,5.6842589667
2019-12-12 02:30:00,-5.63,-0.28,5.6369583997,0.0,0.0,0.0,-5.63,-0.28,5.6369583997,-5.65,-0.27,5.6564476485,-5.65,-0.27,5.6564476485
2019-12-12 03:00:00,-5.63,-0.43,5.6463970813,0.0,0.0,0.0,-5.63,-0.43,5.6463970813,-5.65,-0.48,5.6703527227,-5.65,-0.48,5.6703527227
2019-12-12 03:30:00,-5.58,-0.22,5.5843352335,0.0,0.0,0.0,-5.58,-0.22,5.5843352335,-5.6,-0.22,5.6043197625,-5.6,-0.22,5.6043197625
2019-12-12 04:00:00,-5.46,0.0,5.46,0.0,0.0,0.0,-5.46,0.0,5.46,-5.48,0.0,5.48,-5.48,0.0,5.48
2019-12-12 04:30:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.48,0.0,5.48,-5.48,0.0,5.48
2019-12-12 05:00:00,-5.46,-0.27,5.466671748,0.0,0.0,0.0,-5.46,-0.27,5.466671748,-5.48,-0.27,5.4866474281,-5.48,-0.27,5.4866474281
2019-12-12 05:30:00,-5.62,-0.24,5.6251222209,0.0,0.0,0.0,-5.62,-0.24,5.6251222209,-5.64,-0.24,5.6451040734,-5.64,-0.24,5.6451040734
2019-12-12 06:00:00,-5.85,-0.24,5.8549210072,0.0,0.0,0.0,-5.85,-0.24,5.8549210072,-5.87,-0.24,5.8749042545,-5.87,-0.24,5.8749042545
2019-12-12 06:30:00,-6.61,-0.34,6.6187385505,0.0,0.0,0.0,-6.61,-0.34,6.6187385505,-6.63,-0.34,6.6387122245,-6.63,-0.34,6.6387122245
2019-12-12 07:00:00,-7.41,-0.65,7.4384541405,0.0,0.0,0.0,-7.41,-0.65,7.4384541405,-7.43,-0.59,7.4533884911,-7.43,-0.59,7.4533884911
2019-12-12 07:30:00,-8.3,-0.8300000000000001,8.3413967655,0.0,0.0,0.0,-8.3,-0.8300000000000001,8.3413967655,-8.33,-0.8200000000000001,8.3702628394,-8.33,-0.8200000000000001,8.3702628394
2019-12-12 08:00:00,-8.62,-0.92,8.6689561079,0.0,0.0,0.0,-8.62,-0.92,8.6689561079,-8.64,-0.91,8.6877902829,-8.64,-0.91,8.6877902829
2019-12-12 08:30:00,-8.87,-1.08,8.9355078199,0.0,0.0,0.0,-8.87,-1.08,8.9355078199,-8.89,-1.07,8.9541610439,-8.89,-1.07,8.9541610439
2019-12-12 09:00:00,-8.93,-1.11,8.9987221315,0.0,0.0,0.0,-8.93,-1.11,8.9987221315,-8.95,-1.11,9.0185697314,-8.95,-1.11,9.0185697314
2019-12-12 09:30:00,-9.01,-1.09,9.075692811,0.0,0.0,0.0,-9.01,-1.09,9.075692811,-9.03,-1.08,9.0943553922,-9.03,-1.08,9.0943553922
2019-12-12 10:00:00,-9.14,-1.19,9.2171416394,0.0,0.0,0.0,-9.14,-1.19,9.2171416394,-9.16,-1.19,9.2369746129,-9.16,-1.19,9.2369746129
2019-12-12 10:30:00,-9.54,-1.29,9.6268219055,0.0,0.0,0.0,-9.54,-1.29,9.6268219055,-9.56,-1.28,9.645309741,-9.56,-1.28,9.645309741
2019-12-12 11:00:00,-9.6,-1.37,9.6972625003,0.0,0.0,0.0,-9.6,-1.37,9.6972625003,-9.62,-1.37,9.7170623133,-9.62,-1.37,9.7170623133
2019-12-12 11:30:00,-9.62,-1.4100000000000001,9.7227825235,0.0,0.0,0.0,-9.62,-1.4100000000000001,9.7227825235,-9.65,-1.4,9.7510255871,-9.65,-1.4,9.7510255871
2019-12-12 12:00:00,-9.59,-1.3900000000000001,9.690211556,0.0,0.0,0.0,-9.59,-1.3900000000000001,9.690211556,-9.61,-1.38,9.7085786807,-9.61,-1.38,9.7085786807
2019-12-12 12:30:00,-9.73,-1.3900000000000001,9.8287842585,0.0,0.0,0.0,-9.73,-1.3900000000000001,9.8287842585,-9.76,-1.38,9.8570786747,-9.76,-1.38,9.8570786747
2019-12-12 13:00:00,-9.65,-1.3900000000000001,9.7495948634,0.0,0.0,0.0,-9.65,-1.3900000000000001,9.7495948634,-9.68,-1.38,9.7778729793,-9.68,-1.38,9.7778729793
2019-12-12 13:30:00,-8.75336,-1.13598,8.8267639512,0.35664,0.10402000000000002,0.3715,-9.11,-1.24,9.1940034805,-8.77336,-1.10598,8.8427957938,-9.13,-1.21,9.2098317031
2019-12-12 14:00:00,-7.65136,-0.73748,7.686819017,0.9686400000000001,0.28252000000000005,1.009,-8.62,-1.02,8.6801382477,-7.67136,-0.73748,7.7067269966000005,-8.64,-1.02,8.7
2019-12-12 14:30:00,-6.06416,-0.22038000000000002,6.0681631364,1.8158400000000001,0.5296200000000001,1.8915000000000002,-7.88,-0.75,7.9156111577,-6.08416,-0.22038000000000002,6.0881499858,-7.9,-0.75,7.9355214069
2019-12-12 15:00:00,-4.72616,0.13612000000000002,4.7281198166,2.52384,0.7361200000000001,2.629,-7.25,-0.6000000000000001,7.2747852202,-4.75616,0.13612000000000002,4.7581074599,-7.28,-0.6000000000000001,7.3046834291
2019-12-12 15:30:00,-4.89464,-0.02052,4.8946830132,2.53536,0.73948,2.641,-7.43,-0.76,7.4687683054,-4.91464,-0.02052,4.9146828382,-7.45,-0.76,7.4886647675
2019-12-12 16:00:00,-5.03464,0.00948,5.0346489252,2.53536,0.73948,2.641,-7.57,-0.73,7.6051166986,-5.05464,0.01948,5.0546775367,-7.59,-0.72,7.6240737142
2019-12-12 16:30:00,-5.21976,0.24382,5.2254514303,2.55024,0.74382,2.6565000000000003,-7.77,-0.5,7.7860708962,-5.23976,0.24382,5.2454297298,-7.79,-0.5,7.8060297207
2019-12-12 17:00:00,-4.50728,0.45746000000000003,4.5304351502,3.04272,0.88746,3.1695,-7.55,-0.43,7.5622351193,-4.52728,0.44746,4.5493389245,-7.57,-0.44,7.5827765363
2019-12-12 17:30:00,-3.4380800000000002,0.8130600000000001,3.532911073,3.54192,1.03306,3.6895,-6.98,-0.22,6.9834661881,-3.46808,0.8130600000000001,3.5621124982,-7.01,-0.22,7.0134513615
2019-12-12 18:00:00,-3.1848,0.4111,3.2112231704,3.5352,1.0311,3.6825,-6.72,-0.62,6.7485405830000005,-3.1348,1.5011,3.4756686047,-6.67,0.47000000000000003,6.686538716
2019-12-12 18:30:00,-3.04528,0.70096,3.1249120308,3.53472,1.03096,3.682,-6.58,-0.33,6.5882698791,-3.06528,1.04096,3.2372116397,-6.6,0.01,6.6000075758
2019-12-12 19:00:00,-2.92,0.8025,3.028267863,3.54,1.0325,3.6875,-6.46,-0.23,6.4640931305,-2.94,0.7925000000000001,3.0449394493,-6.48,-0.24,6.4844429213
2019-12-12 19:30:00,-2.72904,0.80278,2.8446643124,3.54096,1.03278,3.6885,-6.27,-0.23,6.2742170826,-2.74904,0.79278,2.8610699135,-6.29,-0.24,6.2945770311
2019-12-12 20:00:00,-2.36,1.2525,2.6717702465,3.54,1.0325,3.6875,-5.9,0.22,5.9041002702,-2.39,1.2525,2.6983061817,-5.93,0.22,5.9340795411
2019-12-12 20:30:00,-1.94192,1.37194,2.3776611722,3.53808,1.03194,3.6855,-5.48,0.34,5.4905373143,-1.96192,1.41194,2.417168726,-5.5,0.38,5.5131116441
2019-12-12 21:00:00,-1.65808,1.39306,2.1656051002,3.54192,1.03306,3.6895,-5.2,0.36,5.2124466424,-1.67808,1.39306,2.1809559028,-5.22,0.36,5.2323990673
2019-12-12 21:30:00,-1.23432,1.44124,1.8975559544,3.53568,1.03124,3.683,-4.77,0.41000000000000003,4.7875881193000005,-1.25432,1.44124,1.9106259184,-4.79,0.41000000000000003,4.8075149506
2019-12-12 22:00:00,-7.18792,-0.98106,7.2545621956,0.20208,0.058940000000000006,0.21050000000000002,-7.39,-1.04,7.4628211824,-7.06792,0.19894,7.0707192173,-7.27,0.14,7.2713478806000005
2019-12-12 22:30:00,-7.03,-1.04,7.106511099,0.0,0.0,0.0,-7.03,-1.04,7.106511099,-6.88,0.31,6.8869804704,-6.88,0.31,6.8869804704
2019-12-12 23:00:00,-6.58,-0.99,6.6540589117,0.0,0.0,0.0,-6.58,-0.99,6.6540589117,-6.45,0.35000000000000003,6.4594891439,-6.45,0.35000000000000003,6.4594891439
2019-12-12 23:30:00,-6.21,-0.99,6.288417925,0.0,0.0,0.0,-6.21,-0.99,6.288417925,-6.08,0.35000000000000003,6.0900656811,-6.08,0.35000000000000003,6.0900656811
2019-12-13 00:00:00,-5.8100000000000005,-0.46,5.8281815346,0.0,0.0,0.0,-5.8100000000000005,-0.46,5.8281815346,-5.8,-0.14,5.8016894091,-5.8,-0.14,5.8016894091
2019-12-13 00:30:00,-5.64,-0.29,5.6474507523,0.0,0.0,0.0,-5.64,-0.29,5.6474507523,-5.67,-0.28,5.6769093704,-5.67,-0.28,5.6769093704
2019-12-13 01:00:00,-5.72,-0.23,5.7246222583,0.0,0.0,0.0,-5.72,-0.23,5.7246222583,-5.74,-0.23,5.7446061658000005,-5.74,-0.23,5.7446061658000005
2019-12-13 01:30:00,-5.9,-0.23,5.9044813489,0.0,0.0,0.0,-5.9,-0.23,5.9044813489,-5.93,-0.23,5.9344586948,-5.93,-0.23,5.9344586948
2019-12-13 02:00:00,-5.8100000000000005,-0.23,5.8145507135,0.0,0.0,0.0,-5.8100000000000005,-0.23,5.8145507135,-5.83,-0.23,5.8345351143,-5.83,-0.23,5.8345351143
2019-12-13 02:30:00,-5.75,-0.23,5.7545981615,0.0,0.0,0.0,-5.75,-0.23,5.7545981615,-5.77,-0.23,5.7745822360000005,-5.77,-0.23,5.7745822360000005
2019-12-13 03:00:00,-5.75,-0.23,5.7545981615,0.0,0.0,0.0,-5.75,-0.23,5.7545981615,-5.77,-0.23,5.7745822360000005,-5.77,-0.23,5.7745822360000005
2019-12-13 03:30:00,-5.7,-0.23,5.7046384636,0.0,0.0,0.0,-5.7,-0.23,5.7046384636,-5.72,-0.23,5.7246222583,-5.72,-0.23,5.7246222583
2019-12-13 04:00:00,-5.62,-0.64,5.6563238945,0.0,0.0,0.0,-5.62,-0.64,5.6563238945,-5.5600000000000005,0.36,5.5716424867,-5.5600000000000005,0.36,5.5716424867
2019-12-13 04:30:00,-5.52,-0.22,5.5243823184,0.0,0.0,0.0,-5.52,-0.22,5.5243823184,-5.5600000000000005,-0.22,5.5643508157,-5.5600000000000005,-0.22,5.5643508157
2019-12-13 05:00:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.51,-0.22,5.5143902655,-5.51,-0.22,5.5143902655
2019-12-13 05:30:00,-5.65,-0.22,5.6542815636,0.0,0.0,0.0,-5.65,-0.22,5.6542815636,-5.67,-0.22,5.6742664724,-5.67,-0.22,5.6742664724
