Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 06:00:00,-5.98,-0.29,5.9870276432,0.0,0.0,0.0,-5.98,-0.29,5.9870276432,-6.01,-0.28,6.0165189271,-6.01,-0.28,6.0165189271
2019-12-13 06:30:00,-6.8100000000000005,-0.49,6.8276057297,0.0,0.0,0.0,-6.8100000000000005,-0.49,6.8276057297,-6.83,-0.48,6.8468459892,-6.83,-0.48,6.8468459892
2019-12-13 07:00:00,-7.47,-0.73,7.5055845875,0.0,0.0,0.0,-7.47,-0.73,7.5055845875,-7.49,-0.72,7.5245265632,-7.49,-0.72,7.5245265632
2019-12-13 07:30:00,-8.13,-0.97,8.1876614488,0.0,0.0,0.0,-8.13,-0.97,8.1876614488,-8.15,-0.96,8.2063451061,-8.15,-0.96,8.2063451061
2019-12-13 08:00:00,-2.5916,0.6587000000000001,2.6740000467,3.2184,0.9387000000000001,3.3525,-5.8100000000000005,-0.28,5.816743075,-2.6116,0.6987,2.7034489546,-5.83,-0.24,5.8349378746
2019-12-13 08:30:00,-2.19384,0.7713800000000001,2.3255023221,3.53616,1.03138,3.6835,-5.73,-0.26,5.7358957452,-2.22384,0.7913800000000001,2.3604547549,-5.76,-0.24,5.7649978317
2019-12-13 09:00:00,-2.15576,0.8008200000000001,2.2996986433,3.53424,1.03082,3.6814999999999998,-5.69,-0.23,5.6946466089,-2.17576,0.7908200000000001,2.3150222137,-5.71,-0.24,5.7150415572
2019-12-13 09:30:00,-2.21192,0.8019400000000001,2.3528063775,3.53808,1.03194,3.6855,-5.75,-0.23,5.7545981615,-2.23192,0.7919400000000001,2.3682558667,-5.77,-0.24,5.7749891775
2019-12-13 10:00:00,-2.2148,0.8011,2.3552282798,3.5352,1.0311,3.6825,-5.75,-0.23,5.7545981615,-2.2348,0.7911,2.3706898258,-5.77,-0.24,5.7749891775
2019-12-13 10:30:00,-3.68688,0.35716000000000003,3.7041392252,2.73312,0.7971600000000001,2.847,-6.42,-0.44,6.4350602173,-3.71688,0.34716,3.7330573261,-6.45,-0.45,6.4656786187
2019-12-13 11:00:00,-3.99088,0.29766000000000004,4.0019650985,2.52912,0.7376600000000001,2.6345,-6.52,-0.44,6.5348297606,-4.02088,0.28766,4.0311566888,-6.55,-0.45,6.5654398177
2019-12-13 11:30:00,-7.72592,-1.02256,7.7932964014,0.57408,0.16744,0.598,-8.3,-1.19,8.3848732847,-7.70592,-0.7225600000000001,7.7397219588,-8.28,-0.89,8.3276947591
2019-12-13 12:00:00,-9.23,-2.01,9.4463220356,0.0,0.0,0.0,-9.23,-2.01,9.4463220356,-9.04,-0.67,9.0647945371,-9.04,-0.67,9.0647945371
2019-12-13 12:30:00,-3.5884,0.3013,3.6010271104,2.7816,0.8113,2.8975,-6.37,-0.51,6.3903834001,-3.5784000000000002,0.5813,3.6253077456,-6.36,-0.23,6.3641574462
2019-12-13 13:00:00,-3.13888,0.6136600000000001,3.1983036519,2.96112,0.8636600000000001,3.0845,-6.1,-0.25,6.1051208014,-3.16888,0.63366,3.2316134438,-6.13,-0.23,6.1343133275
2019-12-13 13:30:00,-5.504,-0.10450000000000001,5.5049919391,1.8359999999999999,0.5355,1.9125,-7.34,-0.64,7.3678490755,-5.534,-0.0845,5.5346450879999995,-7.37,-0.62,7.3960327203
2019-12-13 14:00:00,-8.98,-1.23,9.0638457621,0.0,0.0,0.0,-8.98,-1.23,9.0638457621,-9.0,-1.22,9.0823124809,-9.0,-1.22,9.0823124809
2019-12-13 14:30:00,-8.7,-1.16,8.7769926512,0.0,0.0,0.0,-8.7,-1.16,8.7769926512,-8.72,-1.15,8.7955045336,-8.72,-1.15,8.7955045336
2019-12-13 15:00:00,-7.96744,-0.8634200000000001,8.0140872375,0.26256,0.07658000000000001,0.2735,-8.23,-0.9400000000000001,8.2835077111,-7.99744,-0.8634200000000001,8.0439132672,-8.26,-0.9400000000000001,8.3133146217
2019-12-13 15:30:00,-2.6072,0.7654000000000001,2.7172281833,3.1728,0.9254,3.305,-5.78,-0.16,5.7822141088,-2.5872,1.2454,2.8713455034,-5.76,0.32,5.7688820407
2019-12-13 16:00:00,-2.12624,1.28068,2.4821437912,3.53376,1.03068,3.681,-5.66,0.25,5.6655185111,-2.14624,1.29068,2.5044362639,-5.68,0.26,5.6859475903
2019-12-13 16:30:00,-2.34336,1.23152,2.6472585065,3.5366400000000002,1.03152,3.684,-5.88,0.2,5.8834003773,-2.34336,1.4415200000000001,2.7512389936,-5.88,0.41000000000000003,5.8942768853
2019-12-13 17:00:00,-2.5504800000000003,1.31236,2.8683160565,3.53952,1.03236,3.6870000000000003,-6.09,0.28,6.0964333835,-2.58048,1.31236,2.8950243177,-6.12,0.28,6.1264018803999996
2019-12-13 17:30:00,-2.4652,1.4339,2.8518906448,3.5448,1.0339,3.6925,-6.01,0.4,6.0232964397,-2.4952,1.4439,2.8828580003,-6.04,0.41000000000000003,6.0538995697
2019-12-13 18:00:00,-2.18952,1.4326400000000001,2.6165731788,3.54048,1.03264,3.688,-5.73,0.4,5.7439446376,-2.20952,1.5126400000000002,2.6776964727,-5.75,0.48,5.77
2019-12-13 18:30:00,-1.94808,1.57306,2.5039036423,3.54192,1.03306,3.6895,-5.49,0.54,5.5164934515,-1.97808,1.5830600000000001,2.5335507593,-5.52,0.55,5.5473326924
2019-12-13 19:00:00,-1.8265600000000002,1.6389200000000002,2.4540538299,3.49344,1.01892,3.6390000000000002,-5.32,0.62,5.3560059746,-1.8465600000000002,1.64892,2.4756253755,-5.34,0.63,5.3770344987
2019-12-13 19:30:00,-2.3904,1.4428,2.7920752139,3.1296,0.9128000000000001,3.26,-5.52,0.53,5.545385469,-2.4104,1.4528,2.8143660032,-5.54,0.54,5.5662554738
2019-12-13 20:00:00,-1.39808,1.71306,2.2111540539,3.54192,1.03306,3.6895,-4.94,0.68,4.9865819957,-1.41808,1.71306,2.2238537384,-4.96,0.68,5.0063959092
2019-12-13 20:30:00,-1.18696,1.73922,2.1056496029,3.56304,1.03922,3.7115,-4.75,0.7000000000000001,4.8013019068,-1.20696,1.73922,2.1169881081,-4.77,0.7000000000000001,4.8210890886
2019-12-13 21:00:00,-0.9120800000000001,1.79356,2.0121499447,3.57792,1.04356,3.727,-4.49,0.75,4.5522082553,-0.9320800000000001,1.79356,2.0212942883,-4.51,0.75,4.5719361325
2019-12-13 21:30:00,-0.60048,1.8023600000000002,1.8997573003000001,3.53952,1.03236,3.6870000000000003,-4.14,0.77,4.2109975065,-0.63048,1.8023600000000002,1.9094519109,-4.17,0.77,4.2404952541
2019-12-13 22:00:00,-0.29768,1.86026,1.8839269227000002,3.53232,1.03026,3.6795,-3.83,0.8300000000000001,3.9189029077,-0.31768,1.86026,1.8871904647000002,-3.85,0.8300000000000001,3.9384514723
2019-12-13 22:30:00,-6.4976,-0.2068,6.5008900929,0.1824,0.053200000000000004,0.19,-6.68,-0.26,6.6850579653,-6.5176,-0.1968,6.5205705272,-6.7,-0.25,6.7046625568
2019-12-13 23:00:00,-6.57,-0.33,6.5782824506,0.0,0.0,0.0,-6.57,-0.33,6.5782824506,-6.59,-0.32,6.597764773,-6.59,-0.32,6.597764773
2019-12-13 23:30:00,-6.22,-0.33,6.2287478677,0.0,0.0,0.0,-6.22,-0.33,6.2287478677,-6.24,-0.32,6.2481997407,-6.24,-0.32,6.2481997407
2019-12-14 00:00:00,-5.99,-0.30000000000000004,5.9975078158,0.0,0.0,0.0,-5.99,-0.30000000000000004,5.9975078158,-6.01,-0.29,6.0169926043,-6.01,-0.29,6.0169926043
2019-12-14 00:30:00,-5.84,-0.26,5.8457848062,0.0,0.0,0.0,-5.84,-0.26,5.8457848062,-5.86,-0.25,5.8653303402,-5.86,-0.25,5.8653303402
2019-12-14 01:00:00,-5.95,-0.24,5.9548383689,0.0,0.0,0.0,-5.95,-0.24,5.9548383689,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2019-12-14 01:30:00,-6.07,-0.24,6.0747427929,0.0,0.0,0.0,-6.07,-0.24,6.0747427929,-6.09,-0.23,6.0943416379,-6.09,-0.23,6.0943416379
2019-12-14 02:00:00,-5.93,-0.24,5.9348546739,0.0,0.0,0.0,-5.93,-0.24,5.9348546739,-5.95,-0.23,5.9544437188,-5.95,-0.23,5.9544437188
2019-12-14 02:30:00,-5.58,-0.24,5.5851589055,0.0,0.0,0.0,-5.58,-0.24,5.5851589055,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2019-12-14 03:00:00,-5.5600000000000005,-0.62,5.5944615469,0.0,0.0,0.0,-5.5600000000000005,-0.62,5.5944615469,-5.52,0.37,5.5323864652,-5.52,0.37,5.5323864652
2019-12-14 03:30:00,-5.53,-0.22,5.5343744001,0.0,0.0,0.0,-5.53,-0.22,5.5343744001,-5.55,-0.22,5.5543586488,-5.55,-0.22,5.5543586488
2019-12-14 04:00:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.22,5.474422344,-5.47,-0.22,5.474422344
2019-12-14 04:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-12-14 05:00:00,-5.35,-0.22,5.3545214539,0.0,0.0,0.0,-5.35,-0.22,5.3545214539,-5.38,-0.22,5.3844962624,-5.38,-0.22,5.3844962624
2019-12-14 05:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2019-12-14 06:00:00,-5.49,-0.25,5.4956892197,0.0,0.0,0.0,-5.49,-0.25,5.4956892197,-5.51,-0.25,5.5156685905,-5.51,-0.25,5.5156685905
2019-12-14 06:30:00,-5.71,-0.27,5.7163799734000005,0.0,0.0,0.0,-5.71,-0.27,5.7163799734000005,-5.73,-0.25,5.7354511592,-5.73,-0.25,5.7354511592
2019-12-14 07:00:00,-6.1,-0.33,6.1089197081,0.0,0.0,0.0,-6.1,-0.33,6.1089197081,-6.12,-0.32,6.1283603027,-6.12,-0.32,6.1283603027
2019-12-14 07:30:00,-0.2272,1.6129,1.6288235785,3.2328,0.9429000000000001,3.3675,-3.46,0.67,3.5242729747,-0.25720000000000004,1.6229,1.6431543598,-3.49,0.68,3.5556293395000003
2019-12-14 08:00:00,0.09896,1.69928,1.7021590995,3.52896,1.02928,3.676,-3.43,0.67,3.4948247452,0.07896,1.7092800000000001,1.7111028023000001,-3.45,0.68,3.5163759753
2019-12-14 08:30:00,-6.69944,-0.40692000000000006,6.7117866623,0.25056,0.07308,0.261,-6.95,-0.48,6.9665558205,-6.70944,-0.37692000000000003,6.7200188839,-6.96,-0.45,6.9745322424000005
2019-12-14 09:00:00,-7.63,-0.66,7.6584920187000005,0.0,0.0,0.0,-7.63,-0.66,7.6584920187000005,-7.66,-0.65,7.6875288617,-7.66,-0.65,7.6875288617
2019-12-14 09:30:00,-7.86,-0.64,7.8860129343,0.0,0.0,0.0,-7.86,-0.64,7.8860129343,-7.89,-0.65,7.9167291226,-7.89,-0.65,7.9167291226
2019-12-14 10:00:00,-7.98,-0.7000000000000001,8.0106429205,0.0,0.0,0.0,-7.98,-0.7000000000000001,8.0106429205,-8.0,-0.7000000000000001,8.0305666052,-8.0,-0.7000000000000001,8.0305666052
2019-12-14 10:30:00,-7.96,-0.65,7.9864948507,0.0,0.0,0.0,-7.96,-0.65,7.9864948507,-7.99,-0.65,8.0163956988,-7.99,-0.65,8.0163956988
2019-12-14 11:00:00,-7.93,-0.61,7.9534269343,0.0,0.0,0.0,-7.93,-0.61,7.9534269343,-7.95,-0.6000000000000001,7.9726093596,-7.95,-0.6000000000000001,7.9726093596
2019-12-14 11:30:00,-6.76752,-0.20136,6.7705149583,0.61248,0.17864000000000002,0.638,-7.38,-0.38,7.3897767219,-6.78752,-0.16136,6.7894377381,-7.4,-0.34,7.4078066929
2019-12-14 12:00:00,-0.9567200000000001,1.7005400000000002,1.9511918025,3.53328,1.03054,3.6805,-4.49,0.67,4.5397136474,-0.98672,1.71054,1.9747312349000001,-4.52,0.68,4.5708642509
2019-12-14 12:30:00,-7.14392,-0.25406,7.1484361542,0.22608000000000003,0.06594,0.23550000000000001,-7.37,-0.32,7.3769438116,-7.16392,-0.24406000000000003,7.1680761052,-7.39,-0.31,7.3964991719
2019-12-14 13:00:00,-7.37,-0.34,7.3778384368,0.0,0.0,0.0,-7.37,-0.34,7.3778384368,-7.39,-0.33,7.3973643955,-7.39,-0.33,7.3973643955
2019-12-14 13:30:00,-7.3,-0.34,7.3079135189,0.0,0.0,0.0,-7.3,-0.34,7.3079135189,-7.32,-0.33,7.3274347489,-7.32,-0.33,7.3274347489
2019-12-14 14:00:00,-7.18,-0.32,7.1871273816,0.0,0.0,0.0,-7.18,-0.32,7.1871273816,-7.2,-0.32,7.2071076029,-7.2,-0.32,7.2071076029
2019-12-14 14:30:00,-5.41296,0.048720000000000006,5.4131792507,0.88704,0.25872,0.924,-6.3,-0.21,6.3034990283,-5.39296,0.38872,5.4069511557,-6.28,0.13,6.2813453973
2019-12-14 15:00:00,-1.6214400000000002,1.45958,2.1816144137,2.8785600000000002,0.8395800000000001,2.9985,-4.5,0.62,4.5425103192,-1.65144,1.46958,2.2106377926,-4.53,0.63,4.5735981459
2019-12-14 15:30:00,-7.26,-0.36,7.2689201399,0.0,0.0,0.0,-7.26,-0.36,7.2689201399,-7.27,-0.27,7.2750120275,-7.27,-0.27,7.2750120275
2019-12-14 16:00:00,-7.46,-0.33,7.4672953604,0.0,0.0,0.0,-7.46,-0.33,7.4672953604,-7.48,-0.32,7.4868417908,-7.48,-0.32,7.4868417908
2019-12-14 16:30:00,-7.8,-0.33,7.8069776482,0.0,0.0,0.0,-7.8,-0.33,7.8069776482,-7.82,-0.32,7.826544576,-7.82,-0.32,7.826544576
2019-12-14 17:00:00,-2.10512,1.6443400000000001,2.6712140030000002,3.13488,0.91434,3.2655,-5.24,0.73,5.2906048804,-2.12512,1.6443400000000001,2.6870037309,-5.26,0.73,5.3104142965
2019-12-14 17:30:00,-1.52184,1.85488,2.3992867273,3.54816,1.03488,3.696,-5.07,0.8200000000000001,5.1358835657,-1.54184,1.86488,2.419720645,-5.09,0.8300000000000001,5.1572279376
2019-12-14 18:00:00,-1.3352,1.9239000000000002,2.3418262638,3.5448,1.0339,3.6925,-4.88,0.89,4.960493927,-1.3652,1.9239000000000002,2.3590596114,-4.91,0.89,4.99001002
2019-12-14 18:30:00,-1.1537600000000001,1.96432,2.2780946425,3.54624,1.03432,3.694,-4.7,0.93,4.791127216,-1.1737600000000001,1.97432,2.2968787517,-4.72,0.9400000000000001,4.8126915546
2019-12-14 19:00:00,-0.8961600000000001,2.03362,2.2223215451,3.54384,1.03362,3.6915,-4.44,1.0,4.5512196168,-0.9261600000000001,2.03362,2.2345878032,-4.47,1.0,4.58049124
2019-12-14 19:30:00,-0.74328,2.00446,2.1378318573,3.54672,1.03446,3.6945,-4.29,0.97,4.3982951242,-0.7632800000000001,2.01446,2.154215739,-4.31,0.98,4.4200113122
2019-12-14 20:00:00,-4.83376,0.6568200000000001,4.8781808341,1.32624,0.38682000000000005,1.3815,-6.16,0.27,6.1659143685,-4.85376,0.6668200000000001,4.8993504723,-6.18,0.28,6.1863397902
2019-12-14 20:30:00,-7.34,-0.34,7.3478704398,0.0,0.0,0.0,-7.34,-0.34,7.3478704398,-7.36,-0.28,7.3653241612,-7.36,-0.28,7.3653241612
2019-12-14 21:00:00,-2.73368,1.62226,3.178794402,2.23632,0.6522600000000001,2.3295,-4.97,0.97,5.0637732967,-2.75368,1.65226,3.2113418768,-4.99,1.0,5.0892140847
2019-12-14 21:30:00,-0.07232000000000001,2.07474,2.0760000602,3.54768,1.03474,3.6955,-3.62,1.04,3.7664306711,-0.10232000000000001,2.07474,2.0772615266,-3.65,1.04,3.7952733762
2019-12-14 22:00:00,0.22528,2.07404,2.0862389604000002,3.54528,1.03404,3.693,-3.32,1.04,3.4790803383,0.19528,2.07404,2.0832129512,-3.35,1.04,3.5077200572000002
2019-12-14 22:30:00,-5.92472,0.36404000000000003,5.9358935469,0.18528000000000003,0.054040000000000005,0.193,-6.11,0.31,6.1178591027,-5.95472,0.49404000000000003,5.9751791438,-6.14,0.44,6.1557452839
2019-12-14 23:00:00,-5.84,-0.6900000000000001,5.8806207155,0.0,0.0,0.0,-5.84,-0.6900000000000001,5.8806207155,-5.85,0.56,5.8767422948,-5.85,0.56,5.8767422948
2019-12-14 23:30:00,-5.47,0.23,5.4748333308,0.0,0.0,0.0,-5.47,0.23,5.4748333308,-5.49,0.23,5.4948157385,-5.49,0.23,5.4948157385
2019-12-15 00:00:00,-5.17,0.21,5.1742632326,0.0,0.0,0.0,-5.17,0.21,5.1742632326,-5.19,0.21,5.1942468174,-5.19,0.21,5.1942468174
2019-12-15 00:30:00,-5.3,-0.06,5.3003396118,0.0,0.0,0.0,-5.3,-0.06,5.3003396118,-5.32,0.01,5.3200093985,-5.32,0.01,5.3200093985
2019-12-15 01:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.43,-0.22,5.4344548945,-5.43,-0.22,5.4344548945
2019-12-15 01:30:00,-5.52,-0.88,5.5897048223,0.0,0.0,0.0,-5.52,-0.88,5.5897048223,-5.54,-0.8,5.5974637114,-5.54,-0.8,5.5974637114
2019-12-15 02:00:00,-5.35,-0.02,5.350037383,0.0,0.0,0.0,-5.35,-0.02,5.350037383,-5.37,0.06,5.3703351851,-5.37,0.06,5.3703351851
2019-12-15 02:30:00,-5.15,0.23,5.1551333639,0.0,0.0,0.0,-5.15,0.23,5.1551333639,-5.17,0.23,5.1751135253000005,-5.17,0.23,5.1751135253000005
2019-12-15 03:00:00,-4.9,0.25,4.9063734061,0.0,0.0,0.0,-4.9,0.25,4.9063734061,-4.93,0.26,4.9368512232,-4.93,0.26,4.9368512232
2019-12-15 03:30:00,-5.26,0.23,5.2650261158,0.0,0.0,0.0,-5.26,0.23,5.2650261158,-5.28,0.23,5.2850070955,-5.28,0.23,5.2850070955
2019-12-15 04:00:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.25,0.0,5.25,-5.25,0.0,5.25
2019-12-15 04:30:00,-5.11,-0.84,5.1785808867,0.0,0.0,0.0,-5.11,-0.84,5.1785808867,-5.13,-0.79,5.1904720402,-5.13,-0.79,5.1904720402
2019-12-15 05:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.22,5.0547898077,-5.05,-0.22,5.0547898077
2019-12-15 05:30:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.08,4.8106652347,-4.8100000000000005,-0.08,4.8106652347
2019-12-15 06:00:00,-4.86,0.0,4.86,0.0,0.0,0.0,-4.86,0.0,4.86,-4.88,0.0,4.88,-4.88,0.0,4.88
2019-12-15 06:30:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.22,-0.25,5.2259831611,-5.22,-0.25,5.2259831611
2019-12-15 07:00:00,-5.36,-0.73,5.4094824152,0.0,0.0,0.0,-5.36,-0.73,5.4094824152,-5.31,0.54,5.3373870011,-5.31,0.54,5.3373870011
2019-12-15 07:30:00,0.5728800000000001,1.8058400000000001,1.8945314988000002,3.24288,0.9458400000000001,3.378,-2.67,0.86,2.805084669,0.55288,1.8558400000000002,1.9364447836,-2.69,0.91,2.8397535104
2019-12-15 08:00:00,-4.87176,-0.33968000000000004,4.8835876157,0.61824,0.18032,0.644,-5.49,-0.52,5.5145716062,-4.78176,0.6303200000000001,4.8231247133,-5.4,0.45,5.4187175605
2019-12-15 08:30:00,-6.45,-0.97,6.5225301839,0.0,0.0,0.0,-6.45,-0.97,6.5225301839,-6.31,0.39,6.3220408097,-6.31,0.39,6.3220408097
2019-12-15 09:00:00,-6.87,-0.84,6.921163197,0.0,0.0,0.0,-6.87,-0.84,6.921163197,-6.78,0.1,6.780737423,-6.78,0.1,6.780737423
2019-12-15 09:30:00,-7.23,-0.48,7.2459160912,0.0,0.0,0.0,-7.23,-0.48,7.2459160912,-7.25,-0.47000000000000003,7.2652185101,-7.25,-0.47000000000000003,7.2652185101
2019-12-15 10:00:00,-7.5,-0.58,7.5223932362,0.0,0.0,0.0,-7.5,-0.58,7.5223932362,-7.52,-0.5700000000000001,7.5415714543,-7.52,-0.5700000000000001,7.5415714543
2019-12-15 10:30:00,-7.55,-0.58,7.5722453737,0.0,0.0,0.0,-7.55,-0.58,7.5722453737,-7.58,-0.5700000000000001,7.6014011866,-7.58,-0.5700000000000001,7.6014011866
2019-12-15 11:00:00,-6.2544,-0.16670000000000001,6.2566211528,0.7656000000000001,0.2233,0.7975,-7.02,-0.39,7.0308249872,-6.2744,-0.13670000000000002,6.2758889609,-7.04,-0.36,7.049198536
2019-12-15 11:30:00,-0.8528,1.6146,1.8259794632,3.5472,1.0346,3.6950000000000003,-4.4,0.58,4.4380626404,-0.8728,1.6146,1.8354054048,-4.42,0.58,4.4578918785
2019-12-15 12:00:00,-0.9504,1.6153,1.8741542759,3.5496,1.0353,3.6975,-4.5,0.58,4.5372238207999995,-0.9704,1.6153,1.8843752944,-4.52,0.58,4.557060456
2019-12-15 12:30:00,-7.15296,-0.36628000000000005,7.1623318689,0.28704,0.08372,0.299,-7.44,-0.45,7.4535964474,-7.17296,-0.35628000000000004,7.1818027403,-7.46,-0.44,7.4729646058
2019-12-15 13:00:00,-7.77,-0.5,7.7860708962,0.0,0.0,0.0,-7.77,-0.5,7.7860708962,-7.79,-0.49,7.8053955697,-7.79,-0.49,7.8053955697
2019-12-15 13:30:00,-7.98,-0.52,7.9969244088,0.0,0.0,0.0,-7.98,-0.52,7.9969244088,-8.0,-0.52,8.016882187,-8.0,-0.52,8.016882187
2019-12-15 14:00:00,-2.9916,1.0937000000000001,3.1852551311,2.6184000000000003,0.7637,2.7275,-5.61,0.33,5.6196975008,-3.0016,1.1637,3.2192856739,-5.62,0.4,5.6342168932
2019-12-15 14:30:00,-3.69264,0.87048,3.7938536609,2.12736,0.62048,2.216,-5.82,0.25,5.8253669412,-3.71264,0.89048,3.8179379775,-5.84,0.27,5.8462381066999995
2019-12-15 15:00:00,-7.78,-0.44,7.7924322262,0.0,0.0,0.0,-7.78,-0.44,7.7924322262,-7.8,-0.43,7.8118435724,-7.8,-0.43,7.8118435724
2019-12-15 15:30:00,-7.93,-0.44,7.9421974289,0.0,0.0,0.0,-7.93,-0.44,7.9421974289,-7.95,-0.43,7.9616204381,-7.95,-0.43,7.9616204381
2019-12-15 16:00:00,-8.16,-0.44,8.1718541348,0.0,0.0,0.0,-8.16,-0.44,8.1718541348,-8.18,-0.41000000000000003,8.190268615899999,-8.18,-0.41000000000000003,8.190268615899999
2019-12-15 16:30:00,-8.64,-0.52,8.6556340034,0.0,0.0,0.0,-8.64,-0.52,8.6556340034,-8.66,-0.5,8.674422171,-8.66,-0.5,8.674422171
2019-12-15 17:00:00,-2.6800800000000002,1.52706,3.0845973886,3.10992,0.9070600000000001,3.2395,-5.79,0.62,5.8231005487,-2.70008,1.53706,3.1069254014,-5.8100000000000005,0.63,5.8440568101
2019-12-15 17:30:00,-1.7132800000000001,1.8244600000000002,2.5027949676,3.54672,1.03446,3.6945,-5.26,0.79,5.3189942658,-1.74328,1.83446,2.5306656535,-5.29,0.8,5.3501495306
2019-12-15 18:00:00,-1.4970400000000001,1.87628,2.4003240198,3.55296,1.03628,3.701,-5.05,0.84,5.1193847287,-1.5170400000000002,1.8862800000000002,2.4206326859000002,-5.07,0.85,5.1407586989
2019-12-15 18:30:00,-1.2956,1.9467,2.3384225987000002,3.5544000000000002,1.0367,3.7025,-4.85,0.91,4.9346327118,-1.3155999999999999,1.9467,2.3495625657,-4.87,0.91,4.9542910694
2019-12-15 19:00:00,-1.23712,1.91334,2.2784503177,3.5428800000000003,1.03334,3.6905,-4.78,0.88,4.860329207,-1.25712,1.92334,2.2977352872,-4.8,0.89,4.8818131877
2019-12-15 19:30:00,-7.59232,-0.16526000000000002,7.5941183721000005,0.18768,0.054740000000000004,0.1955,-7.78,-0.22,7.7831099183,-7.61232,-0.16526000000000002,7.6141136484,-7.8,-0.22,7.8031019473
2019-12-15 20:00:00,-2.28696,1.5017200000000002,2.7359365855,2.78304,0.8117200000000001,2.899,-5.07,0.6900000000000001,5.1167372416,-2.30696,1.5017200000000002,2.7526764067,-5.09,0.6900000000000001,5.1365552659
2019-12-15 20:30:00,-0.53944,2.02558,2.0961798229,3.55056,1.03558,3.6985,-4.09,0.99,4.2081112153,-0.5694400000000001,2.02558,2.1040998669,-4.12,0.99,4.2372750678
2019-12-15 21:00:00,-3.11104,1.47178,3.4416139019,2.02896,0.5917800000000001,2.1135,-5.14,0.88,5.2147866687,-3.13104,1.48178,3.46396932,-5.16,0.89,5.236191364
2019-12-15 21:30:00,-6.86,-0.29,6.8661270014,0.0,0.0,0.0,-6.86,-0.29,6.8661270014,-6.89,-0.31,6.8969703494,-6.89,-0.31,6.8969703494
2019-12-15 22:00:00,-0.57128,1.8754600000000001,1.9605384592,3.13872,0.91546,3.2695,-3.71,0.96,3.8321925839,-0.59128,1.8854600000000001,1.9759988487000002,-3.73,0.97,3.8540627914
2019-12-15 22:30:00,-5.18712,0.8483400000000001,5.256034118,0.54288,0.15834,0.5655,-5.73,0.6900000000000001,5.7713949787,-5.20712,0.8783400000000001,5.2806798663,-5.75,0.72,5.7949029328
2019-12-15 23:00:00,-5.77,-0.29,5.7772830985,0.0,0.0,0.0,-5.77,-0.29,5.7772830985,-5.79,-0.29,5.7972579725,-5.79,-0.29,5.7972579725
2019-12-15 23:30:00,-5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,-5.41,-0.35000000000000003,5.4213098048,-5.43,-0.33,5.4400183823,-5.43,-0.33,5.4400183823
2019-12-16 00:00:00,-5.13,-0.28,5.137635643,0.0,0.0,0.0,-5.13,-0.28,5.137635643,-5.16,-0.29,5.1681427999,-5.16,-0.29,5.1681427999
2019-12-16 00:30:00,-4.97,0.06,4.9703621598000005,0.0,0.0,0.0,-4.97,0.06,4.9703621598000005,-4.99,0.07,4.9904909578000005,-4.99,0.07,4.9904909578000005
2019-12-16 01:00:00,-5.2,-0.54,5.2279632745,0.0,0.0,0.0,-5.2,-0.54,5.2279632745,-5.23,0.42,5.2468371425,-5.23,0.42,5.2468371425
2019-12-16 01:30:00,-5.37,0.0,5.37,0.0,0.0,0.0,-5.37,0.0,5.37,-5.39,0.0,5.39,-5.39,0.0,5.39
2019-12-16 02:00:00,-5.34,-0.36,5.3521210749,0.0,0.0,0.0,-5.34,-0.36,5.3521210749,-5.36,-0.36,5.3720759488,-5.36,-0.36,5.3720759488
2019-12-16 02:30:00,-5.37,-0.41000000000000003,5.3856290255,0.0,0.0,0.0,-5.37,-0.41000000000000003,5.3856290255,-5.39,-0.36,5.4020088856,-5.39,-0.36,5.4020088856
2019-12-16 03:00:00,-5.35,-0.32,5.3595615492,0.0,0.0,0.0,-5.35,-0.32,5.3595615492,-5.37,-0.31,5.3789404161,-5.37,-0.31,5.3789404161
2019-12-16 03:30:00,-5.32,-0.32,5.3296153707,0.0,0.0,0.0,-5.32,-0.32,5.3296153707,-5.34,-0.33,5.3501869126,-5.34,-0.33,5.3501869126
2019-12-16 04:00:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.24,0.0,5.24,-5.24,0.0,5.24
2019-12-16 04:30:00,-4.96,0.23,4.9653297977,0.0,0.0,0.0,-4.96,0.23,4.9653297977,-4.98,0.23,4.9853084157000005,-4.98,0.23,4.9853084157000005
2019-12-16 05:00:00,-4.92,0.23,4.9253730823,0.0,0.0,0.0,-4.92,0.23,4.9253730823,-4.95,0.23,4.9553405534,-4.95,0.23,4.9553405534
2019-12-16 05:30:00,-5.06,0.18,5.0632005688,0.0,0.0,0.0,-5.06,0.18,5.0632005688,-5.08,0.18,5.0831879761,-5.08,0.18,5.0831879761
2019-12-16 06:00:00,-5.52,-0.23,5.5247895888,0.0,0.0,0.0,-5.52,-0.23,5.5247895888,-5.54,-0.23,5.5447723127,-5.54,-0.23,5.5447723127
2019-12-16 06:30:00,-6.3,-0.41000000000000003,6.3133271735,0.0,0.0,0.0,-6.3,-0.41000000000000003,6.3133271735,-6.32,-0.4,6.3326455767,-6.32,-0.4,6.3326455767
2019-12-16 07:00:00,-7.15,-0.6900000000000001,7.1832165497,0.0,0.0,0.0,-7.15,-0.6900000000000001,7.1832165497,-7.16,-0.68,7.1922180167,-7.16,-0.68,7.1922180167
2019-12-16 07:30:00,-1.77216,1.16562,2.1211367353,3.20784,0.9356200000000001,3.3415,-4.98,0.23,4.9853084157000005,-1.79216,1.16562,2.1378745169,-5.0,0.23,5.0052872045
2019-12-16 08:00:00,-1.84664,0.9534800000000001,2.0782693281,3.54336,1.03348,3.691,-5.39,-0.08,5.3905936593,-1.80664,1.49348,2.3440201791,-5.35,0.46,5.369739286
2019-12-16 08:30:00,-2.10608,0.79656,2.2516839920000002,3.55392,1.03656,3.702,-5.66,-0.24,5.6650860541,-2.11608,1.12656,2.3972759541,-5.67,0.09,5.6707142407
2019-12-16 09:00:00,-2.13984,0.7783800000000001,2.2770135375000002,3.5601599999999998,1.03838,3.7085,-5.7,-0.26,5.7059267433,-2.16984,0.7883800000000001,2.3086248396,-5.73,-0.25,5.7354511592
2019-12-16 09:30:00,-2.29792,0.74894,2.416887968,3.56208,1.03894,3.7105,-5.86,-0.29,5.8671713798,-2.32792,0.7589400000000001,2.4485100469,-5.89,-0.28,5.8966515922
2019-12-16 10:00:00,-2.3208,0.7181000000000001,2.4293579913,3.5592,1.0381,3.7075,-5.88,-0.32,5.8887010452,-2.3508,0.7281000000000001,2.4609734355,-5.91,-0.31,5.918124703
2019-12-16 10:30:00,-2.24512,0.73684,2.3629424453,3.55488,1.03684,3.7030000000000003,-5.8,-0.30000000000000004,5.8077534383,-2.2751200000000003,0.72684,2.388402688,-5.83,-0.31,5.838236035
2019-12-16 11:00:00,-2.23696,0.7192200000000001,2.3497377407,3.56304,1.03922,3.7115,-5.8,-0.32,5.8088208786,-2.26696,0.7292200000000001,2.3813587403,-5.83,-0.31,5.838236035
2019-12-16 11:30:00,-7.85152,-1.00836,7.916006329,0.58848,0.17164000000000001,0.613,-8.44,-1.18,8.5220889458,-7.88152,-0.9983600000000001,7.9444999969,-8.47,-1.17,8.5504268899
2019-12-16 12:00:00,-8.443,-1.183,8.5254758225,0.0,0.0,0.0,-8.443,-1.183,8.5254758225,-8.473,-1.173,8.5538095607,-8.473,-1.173,8.5538095607
2019-12-16 12:30:00,-9.05,-1.43,9.1622813753,0.0,0.0,0.0,-9.05,-1.43,9.1622813753,-9.07,-1.43,9.1820368111,-9.07,-1.43,9.1820368111
2019-12-16 13:00:00,-8.81,-1.33,8.9098260365,0.0,0.0,0.0,-8.81,-1.33,8.9098260365,-8.84,-1.32,8.9380087268,-8.84,-1.32,8.9380087268
2019-12-16 13:30:00,-8.9,-1.38,9.0063533131,0.0,0.0,0.0,-8.9,-1.38,9.0063533131,-8.92,-1.37,9.0245941737,-8.92,-1.37,9.0245941737
2019-12-16 14:00:00,-8.9,-1.38,9.0063533131,0.0,0.0,0.0,-8.9,-1.38,9.0063533131,-8.92,-1.37,9.0245941737,-8.92,-1.37,9.0245941737
2019-12-16 14:30:00,-8.94,-1.45,9.0568261549,0.0,0.0,0.0,-8.94,-1.45,9.0568261549,-8.96,-1.45,9.0765687349,-8.96,-1.45,9.0765687349
2019-12-16 15:00:00,-8.94,-1.45,9.0568261549,0.0,0.0,0.0,-8.94,-1.45,9.0568261549,-8.96,-1.43,9.0733951749,-8.96,-1.43,9.0733951749
2019-12-16 15:30:00,-9.14,-1.51,9.2638922705,0.0,0.0,0.0,-9.14,-1.51,9.2638922705,-9.16,-1.5,9.2820040939,-9.16,-1.5,9.2820040939
2019-12-16 16:00:00,-9.52,-1.51,9.6390092852,0.0,0.0,0.0,-9.52,-1.51,9.6390092852,-9.54,-1.5,9.6572045645,-9.54,-1.5,9.6572045645
2019-12-16 16:30:00,-9.358,-1.2915,9.4466997544,0.372,0.1085,0.3875,-9.73,-1.4,9.8302034567,-9.378,-1.2915,9.4665123594,-9.75,-1.4,9.85
2019-12-16 17:00:00,-3.59832,0.6692400000000001,3.6600258196,3.39168,0.9892400000000001,3.533,-6.99,-0.32,6.9973209159,-3.61832,0.6692400000000001,3.6796904489,-7.01,-0.32,7.0173000506
2019-12-16 17:30:00,-3.2928800000000003,0.7316600000000001,3.3731861867,3.53712,1.03166,3.6845,-6.83,-0.30000000000000004,6.836585405,-3.32288,0.7116600000000001,3.3982335779,-6.86,-0.32,6.8674595012
2019-12-16 18:00:00,-3.11624,0.8106800000000001,3.21996177,3.53376,1.03068,3.681,-6.65,-0.22,6.6536381026,-3.13624,1.03068,3.30125773,-6.67,0.0,6.67
2019-12-16 18:30:00,-2.87712,1.26334,3.1422678832,3.5428800000000003,1.03334,3.6905,-6.42,0.23,6.4241186166,-2.90712,1.26334,3.1697593994,-6.45,0.23,6.4540994724
2019-12-16 19:00:00,-2.73712,1.26334,3.0146067488,3.5428800000000003,1.03334,3.6905,-6.28,0.23,6.284210372,-2.7671200000000002,1.26334,3.0418713073,-6.31,0.23,6.3141903677
2019-12-16 19:30:00,-3.73328,0.6894600000000001,3.7964107589,2.94672,0.8594600000000001,3.0695,-6.68,-0.17,6.6821628235,-3.75328,0.7294600000000001,3.8235092062,-6.7,-0.13,6.7012610753
2019-12-16 20:00:00,-8.8648,-0.8264,8.9032362655,0.11520000000000001,0.033600000000000005,0.12,-8.98,-0.86,9.0210864091,-8.8948,-0.8264,8.9331071862,-9.01,-0.86,9.0509502264
2019-12-16 20:30:00,-2.078,1.3285,2.4663730963,3.492,1.0185,3.6375,-5.57,0.31,5.578619901,-2.108,1.3285,2.4917014769,-5.6,0.31,5.6085737938
2019-12-16 21:00:00,-8.04888,-0.66134,8.0760039531,0.20112000000000002,0.058660000000000004,0.20950000000000002,-8.25,-0.72,8.2813585842,-8.06888,-0.65134,8.0951262035,-8.27,-0.71,8.300421676
2019-12-16 21:30:00,-7.86,-0.58,7.8813704392,0.0,0.0,0.0,-7.86,-0.58,7.8813704392,-7.88,-0.5700000000000001,7.9005885856999996,-7.88,-0.5700000000000001,7.9005885856999996
2019-12-16 22:00:00,-7.27,-0.41000000000000003,7.2815520324,0.0,0.0,0.0,-7.27,-0.41000000000000003,7.2815520324,-7.29,-0.41000000000000003,7.3015203896,-7.29,-0.41000000000000003,7.3015203896
2019-12-16 22:30:00,-6.71,-0.31,6.7171571368,0.0,0.0,0.0,-6.71,-0.31,6.7171571368,-6.73,-0.31,6.73713589,-6.73,-0.31,6.73713589
2019-12-16 23:00:00,-6.19,-0.26,6.1954580137,0.0,0.0,0.0,-6.19,-0.26,6.1954580137,-6.21,-0.26,6.215440451,-6.21,-0.26,6.215440451
2019-12-16 23:30:00,-5.85,-0.26,5.8557749274,0.0,0.0,0.0,-5.85,-0.26,5.8557749274,-5.87,-0.26,5.8757552706,-5.87,-0.26,5.8757552706
2019-12-17 00:00:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.49,-0.23,5.4948157385,-5.49,-0.23,5.4948157385
2019-12-17 00:30:00,-5.38,-0.22,5.3844962624,0.0,0.0,0.0,-5.38,-0.22,5.3844962624,-5.4,-0.23,5.4048959287,-5.4,-0.23,5.4048959287
2019-12-17 01:00:00,-5.61,-0.24,5.6151313431,0.0,0.0,0.0,-5.61,-0.24,5.6151313431,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2019-12-17 01:30:00,-5.72,-0.24,5.7250327510000005,0.0,0.0,0.0,-5.72,-0.24,5.7250327510000005,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2019-12-17 02:00:00,-5.6,-0.22,5.6043197625,0.0,0.0,0.0,-5.6,-0.22,5.6043197625,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2019-12-17 02:30:00,-5.63,-0.22,5.6342967618,0.0,0.0,0.0,-5.63,-0.22,5.6342967618,-5.65,-0.23,5.6546794781,-5.65,-0.23,5.6546794781
2019-12-17 03:00:00,-5.66,-0.29,5.6674244591,0.0,0.0,0.0,-5.66,-0.29,5.6674244591,-5.67,-0.16,5.6722570464,-5.67,-0.16,5.6722570464
2019-12-17 03:30:00,-5.48,-0.32,5.4893351146,0.0,0.0,0.0,-5.48,-0.32,5.4893351146,-5.5,0.01,5.5000090909,-5.5,0.01,5.5000090909
2019-12-17 04:00:00,-5.37,-0.22,5.3745046283,0.0,0.0,0.0,-5.37,-0.22,5.3745046283,-5.39,-0.22,5.3944879275,-5.39,-0.22,5.3944879275
2019-12-17 04:30:00,-5.37,0.0,5.37,0.0,0.0,0.0,-5.37,0.0,5.37,-5.39,0.0,5.39,-5.39,0.0,5.39
2019-12-17 05:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2019-12-17 05:30:00,-5.71,-0.42,5.7254257484,0.0,0.0,0.0,-5.71,-0.42,5.7254257484,-5.71,-0.17,5.7125300874,-5.71,-0.17,5.7125300874
2019-12-17 06:00:00,-5.97,-0.38,5.9820815775,0.0,0.0,0.0,-5.97,-0.38,5.9820815775,-5.99,-0.37,6.0014164995,-5.99,-0.37,6.0014164995
2019-12-17 06:30:00,-6.73,-0.62,6.7584983539,0.0,0.0,0.0,-6.73,-0.62,6.7584983539,-6.75,-0.6000000000000001,6.7766141988,-6.75,-0.6000000000000001,6.7766141988
2019-12-17 07:00:00,-7.5600000000000005,-1.29,7.6692698479,0.0,0.0,0.0,-7.5600000000000005,-1.29,7.6692698479,-7.46,-0.48,7.4754264092,-7.46,-0.48,7.4754264092
2019-12-17 07:30:00,-8.15,-1.06,8.2186434404,0.0,0.0,0.0,-8.15,-1.06,8.2186434404,-8.12,-0.81,8.1603002396,-8.12,-0.81,8.1603002396
2019-12-17 08:00:00,-9.06,-1.31,9.1542176072,0.0,0.0,0.0,-9.06,-1.31,9.1542176072,-9.08,-1.3,9.1725896016,-9.08,-1.3,9.1725896016
2019-12-17 08:30:00,-3.05472,0.50904,3.0968429085,3.18528,0.9290400000000001,3.318,-6.24,-0.42,6.2541186429,-3.07472,0.5290400000000001,3.1199016651,-6.26,-0.4,6.2727665348
2019-12-17 09:00:00,-7.85288,-0.9483400000000001,7.9099350851,0.65712,0.19166000000000002,0.6845,-8.51,-1.1400000000000001,8.5860177032,-7.88288,-0.9483400000000001,7.939719507,-8.54,-1.1400000000000001,8.615753014100001
2019-12-17 09:30:00,-9.29,-1.38,9.3919380322,0.0,0.0,0.0,-9.29,-1.38,9.3919380322,-9.31,-1.38,9.4117214153,-9.31,-1.38,9.4117214153
2019-12-17 10:00:00,-9.31,-1.47,9.4253381902,0.0,0.0,0.0,-9.31,-1.47,9.4253381902,-9.34,-1.46,9.4534226606,-9.34,-1.46,9.4534226606
2019-12-17 10:30:00,-9.37,-1.45,9.4815294125,0.0,0.0,0.0,-9.37,-1.45,9.4815294125,-9.4,-1.44,9.5096582483,-9.4,-1.44,9.5096582483
2019-12-17 11:00:00,-9.45,-1.45,9.5605962157,0.0,0.0,0.0,-9.45,-1.45,9.5605962157,-9.47,-1.44,9.5788569255,-9.47,-1.44,9.5788569255
2019-12-17 11:30:00,-9.35864,-1.3750200000000001,9.4591132063,0.05136,0.014980000000000002,0.053500000000000006,-9.41,-1.3900000000000001,9.5121080734,-9.38864,-1.36502,9.4873516141,-9.44,-1.38,9.5403354239
2019-12-17 12:00:00,-4.00664,0.23848000000000003,4.0137310323,2.70336,0.7884800000000001,2.816,-6.71,-0.55,6.7325032492,-4.02664,0.29848,4.0376874569,-6.73,-0.49,6.747814461
2019-12-17 12:30:00,-2.40232,0.71474,2.5063907616,3.54768,1.03474,3.6955,-5.95,-0.32,5.9585988286,-2.42232,0.71474,2.5255667582,-5.97,-0.32,5.9785700632
2019-12-17 13:00:00,-8.74344,-1.25392,8.8328963766,0.22656,0.06608,0.23600000000000002,-8.97,-1.32,9.0666035537,-8.77344,-1.25392,8.8625935707,-9.0,-1.32,9.096284956
2019-12-17 13:30:00,-6.20384,-0.42362000000000005,6.2182863114,1.4961600000000002,0.43638000000000005,1.5585,-7.7,-0.86,7.7478771286,-6.22384,-0.41362000000000004,6.2375689054,-7.72,-0.85,7.7666530758
2019-12-17 14:00:00,-5.5272,-0.15960000000000002,5.5295037752,1.8528,0.5404,1.9300000000000002,-7.38,-0.7000000000000001,7.4131234982,-5.5472,-0.1496,5.5492168817,-7.4,-0.6900000000000001,7.4320992997
2019-12-17 14:30:00,-7.69472,-0.9059600000000001,7.7478693458,0.6652800000000001,0.19404000000000002,0.6930000000000001,-8.36,-1.1,8.4320578746,-7.71472,-0.8859600000000001,7.7654252813,-8.38,-1.08,8.4493076639
2019-12-17 15:00:00,-3.01848,0.11336,3.0206078858,3.13152,0.9133600000000001,3.262,-6.15,-0.8,6.2018142507,-2.92848,1.16336,3.1510953016,-6.06,0.25,6.0651545735
2019-12-17 15:30:00,-9.0,-1.2,9.0796475703,0.0,0.0,0.0,-9.0,-1.2,9.0796475703,-9.03,-1.19,9.1080733418,-9.03,-1.19,9.1080733418
2019-12-17 16:00:00,-9.3,-1.38,9.4018296092,0.0,0.0,0.0,-9.3,-1.38,9.4018296092,-9.26,-1.01,9.3149181424,-9.26,-1.01,9.3149181424
2019-12-17 16:30:00,-3.5762400000000003,0.49318000000000006,3.61008574,3.23376,0.9431800000000001,3.3685,-6.8100000000000005,-0.45,6.8248516467,-3.5762400000000003,0.71318,3.6466585047,-6.8100000000000005,-0.23,6.8138828872
2019-12-17 17:00:00,-3.23616,0.8036200000000001,3.3344469781,3.54384,1.03362,3.6915,-6.78,-0.23,6.7839000582,-3.26616,0.7836200000000001,3.3588482326999998,-6.8100000000000005,-0.25,6.8145872949
2019-12-17 17:30:00,-4.19592,0.40994,4.2158979411,2.43408,0.70994,2.5355,-6.63,-0.30000000000000004,6.6367838597,-4.21592,0.43994000000000005,4.2388121744,-6.65,-0.27,6.655478946
2019-12-17 18:00:00,-4.63208,0.12856,4.6338637011,2.01792,0.5885600000000001,2.102,-6.65,-0.46,6.6658907882000005,-4.63208,0.23856000000000002,4.6382190548,-6.65,-0.35000000000000003,6.6592041566999995
2019-12-17 18:30:00,-2.28816,0.8876200000000001,2.4542912317,3.35184,0.97762,3.4915000000000003,-5.64,-0.09,5.6407180394,-2.30816,0.8976200000000001,2.4765549156,-5.66,-0.08,5.6605653428
2019-12-17 19:00:00,-1.7528000000000001,1.2646,2.1613701673,3.5472,1.0346,3.6950000000000003,-5.3,0.23,5.3049882186,-1.7728000000000002,1.2646,2.1776209496,-5.32,0.23,5.3249694835
2019-12-17 19:30:00,-1.6124,1.2918,2.0660544523,3.5376000000000003,1.0318,3.685,-5.15,0.26,5.1565589301,-1.6424,1.2918,2.0895513873000002,-5.18,0.26,5.186520992
2019-12-17 20:00:00,-1.17048,1.38236,1.8113372408,3.53952,1.03236,3.6870000000000003,-4.71,0.35000000000000003,4.7229863434,-1.19048,1.38236,1.8243250259,-4.73,0.35000000000000003,4.7429315829
2019-12-17 20:30:00,-0.9986400000000001,1.45998,1.7688480574,3.5313600000000003,1.02998,3.6785,-4.53,0.43,4.5503626229,-1.01864,1.45998,1.7802160122,-4.55,0.43,4.5702735148
2019-12-17 21:00:00,-7.3084,-0.7187,7.3436530589,0.1416,0.0413,0.14750000000000002,-7.45,-0.76,7.4886647675,-7.3184000000000005,-0.6687000000000001,7.3488868715,-7.46,-0.71,7.4937106963
2019-12-17 21:30:00,-7.12,-0.62,7.1469434026,0.0,0.0,0.0,-7.12,-0.62,7.1469434026,-7.14,-0.61,7.1660100474,-7.14,-0.61,7.1660100474
2019-12-17 22:00:00,-6.71,-0.49,6.7278674184,0.0,0.0,0.0,-6.71,-0.49,6.7278674184,-6.73,-0.49,6.747814461,-6.73,-0.49,6.747814461
2019-12-17 22:30:00,-6.33,-0.43,6.3445882451,0.0,0.0,0.0,-6.33,-0.43,6.3445882451,-6.35,-0.43,6.364542403,-6.35,-0.43,6.364542403
2019-12-17 23:00:00,-5.95,-0.43,5.9655175802,0.0,0.0,0.0,-5.95,-0.43,5.9655175802,-5.97,-0.43,5.9854657296,-5.97,-0.43,5.9854657296
2019-12-17 23:30:00,-5.52,-0.39,5.5337600237,0.0,0.0,0.0,-5.52,-0.39,5.5337600237,-5.55,-0.38,5.5629937983,-5.55,-0.38,5.5629937983
2019-12-18 00:00:00,-5.25,-0.39,5.2644657849,0.0,0.0,0.0,-5.25,-0.39,5.2644657849,-5.27,-0.38,5.283682428,-5.27,-0.38,5.283682428
2019-12-18 00:30:00,-5.19,-0.37,5.2031721094,0.0,0.0,0.0,-5.19,-0.37,5.2031721094,-5.21,-0.36,5.2224228094,-5.21,-0.36,5.2224228094
2019-12-18 01:00:00,-5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,-5.38,-0.37,5.3927080396000004,-5.4,-0.36,5.4119866962,-5.4,-0.36,5.4119866962
2019-12-18 01:30:00,-5.43,-0.31,5.4388417884999996,0.0,0.0,0.0,-5.43,-0.31,5.4388417884999996,-5.45,-0.30000000000000004,5.4582506355,-5.45,-0.30000000000000004,5.4582506355
2019-12-18 02:00:00,-5.36,-0.28,5.3673084502,0.0,0.0,0.0,-5.36,-0.28,5.3673084502,-5.38,-0.27,5.3867708323,-5.38,-0.27,5.3867708323
2019-12-18 02:30:00,-5.36,-0.36,5.3720759488,0.0,0.0,0.0,-5.36,-0.36,5.3720759488,-5.38,-0.35000000000000003,5.391372738,-5.38,-0.35000000000000003,5.391372738
2019-12-18 03:00:00,-5.34,-0.34,5.3508130223,0.0,0.0,0.0,-5.34,-0.34,5.3508130223,-5.37,-0.35000000000000003,5.3813938715,-5.37,-0.35000000000000003,5.3813938715
2019-12-18 03:30:00,-5.31,-0.34,5.3208739884,0.0,0.0,0.0,-5.31,-0.34,5.3208739884,-5.33,-0.35000000000000003,5.3414791959,-5.33,-0.35000000000000003,5.3414791959
2019-12-18 04:00:00,-5.22,-0.7000000000000001,5.2667257381,0.0,0.0,0.0,-5.22,-0.7000000000000001,5.2667257381,-5.16,0.17,5.1627996281,-5.16,0.17,5.1627996281
2019-12-18 04:30:00,-5.22,-0.92,5.3004528108,0.0,0.0,0.0,-5.22,-0.92,5.3004528108,-5.11,0.43,5.1280600621,-5.11,0.43,5.1280600621
2019-12-18 05:00:00,-5.26,-0.92,5.3398501851999995,0.0,0.0,0.0,-5.26,-0.92,5.3398501851999995,-5.15,0.43,5.167920278,-5.15,0.43,5.167920278
2019-12-18 05:30:00,-5.44,-0.99,5.5293489671,0.0,0.0,0.0,-5.44,-0.99,5.5293489671,-5.33,0.36,5.3421437644,-5.33,0.36,5.3421437644
2019-12-18 06:00:00,-5.67,-0.48,5.6902811881,0.0,0.0,0.0,-5.67,-0.48,5.6902811881,-5.68,-0.35000000000000003,5.6907732339,-5.68,-0.35000000000000003,5.6907732339
2019-12-18 06:30:00,-6.31,-0.62,6.3403864236,0.0,0.0,0.0,-6.31,-0.62,6.3403864236,-6.33,-0.6000000000000001,6.3583724333,-6.33,-0.6000000000000001,6.3583724333
2019-12-18 07:00:00,-6.9,-0.79,6.9450773934,0.0,0.0,0.0,-6.9,-0.79,6.9450773934,-6.92,-0.79,6.9649479539,-6.92,-0.79,6.9649479539
2019-12-18 07:30:00,-7.72,-1.0,7.7844974147,0.0,0.0,0.0,-7.72,-1.0,7.7844974147,-7.74,-1.0,7.8043321303,-7.74,-1.0,7.8043321303
2019-12-18 08:00:00,-2.1928,0.44210000000000005,2.2369229423,3.1272,0.9121,3.2575,-5.32,-0.47000000000000003,5.3407209251,-2.2228,0.5421,2.2879493548,-5.35,-0.37,5.3627791303
2019-12-18 08:30:00,-7.26872,-0.95796,7.3315740329,0.5212800000000001,0.15204,0.543,-7.79,-1.11,7.8686847694,-7.29872,-0.9279600000000001,7.3574739823,-7.82,-1.08,7.8942257378
2019-12-18 09:00:00,-8.56,-1.28,8.6551718643,0.0,0.0,0.0,-8.56,-1.28,8.6551718643,-8.58,-1.28,8.6749524494,-8.58,-1.28,8.6749524494
2019-12-18 09:30:00,-5.7304,-0.43220000000000003,5.7466756477,1.5695999999999999,0.45780000000000004,1.635,-7.3,-0.89,7.3540533041,-5.7504,-0.4122,5.7651547247,-7.32,-0.87,7.3715195177
2019-12-18 10:00:00,-1.96136,0.6750200000000001,2.0742673526,3.54864,1.03502,3.6965,-5.51,-0.36,5.5217479117,-1.98136,0.6750200000000001,2.0931888233000002,-5.53,-0.36,5.5417055136
2019-12-18 10:30:00,-2.06896,0.62572,2.1615089637000002,3.55104,1.03572,3.699,-5.62,-0.41000000000000003,5.6349356696,-2.09896,0.6357200000000001,2.1931194678,-5.65,-0.4,5.6641415943
2019-12-18 11:00:00,-8.28672,-1.23196,8.3777952828,0.23328000000000002,0.06804,0.243,-8.52,-1.3,8.6186077762,-8.30672,-1.23196,8.3975783771,-8.54,-1.3,8.6383794777
2019-12-18 11:30:00,-3.38432,0.27124000000000004,3.3951720133,2.81568,0.8212400000000001,2.933,-6.2,-0.55,6.2243473553,-3.41432,0.27124000000000004,3.4250769626,-6.23,-0.55,6.2542305682
2019-12-18 12:00:00,-1.99896,0.6757200000000001,2.1100802354,3.55104,1.03572,3.699,-5.55,-0.36,5.5616634202,-2.01896,0.6857200000000001,2.132231554,-5.57,-0.35000000000000003,5.580985576
2019-12-18 12:30:00,-1.80184,0.7248800000000001,1.9421839254000002,3.54816,1.03488,3.696,-5.35,-0.31,5.3589737824,-1.8318400000000001,0.7348800000000001,1.9737493255,-5.38,-0.30000000000000004,5.3883578202999995
2019-12-18 13:00:00,-1.47232,0.80474,1.6778953036000002,3.54768,1.03474,3.6955,-5.02,-0.23,5.0252661621,-1.49232,0.80474,1.6954720434000001,-5.04,-0.23,5.0452452864
2019-12-18 13:30:00,-1.5518399999999999,0.80488,1.7481530825,3.54816,1.03488,3.696,-5.1,-0.23,5.1051836402,-1.57184,0.80488,1.7659311425,-5.12,-0.23,5.125163412
2019-12-18 14:00:00,-1.51952,0.7526400000000001,1.6957028041000002,3.54048,1.03264,3.688,-5.06,-0.28,5.0677411141,-1.53952,0.7526400000000001,1.7136478051,-5.08,-0.28,5.0877106836
2019-12-18 14:30:00,-1.56344,0.74858,1.7334118524000002,3.52656,1.02858,3.6734999999999998,-5.09,-0.28,5.0976955578,-1.58344,0.74858,1.7514720237999999,-5.11,-0.28,5.1176654834
2019-12-18 15:00:00,-1.59496,0.7452200000000001,1.7604687586,3.51504,1.02522,3.6615,-5.11,-0.28,5.1176654834,-1.6249600000000002,0.7452200000000001,1.7876934441,-5.14,-0.28,5.1476208097
2019-12-18 15:30:00,-1.67968,0.67676,1.8108917693,3.52032,1.02676,3.667,-5.2,-0.35000000000000003,5.2117655358,-1.68968,0.8567600000000001,1.8944804565000002,-5.21,-0.17,5.2127727746
2019-12-18 16:00:00,-1.8025600000000002,0.62592,1.9081400367999999,3.51744,1.02592,3.664,-5.32,-0.4,5.3350164011,-1.81256,1.08592,2.1129590625,-5.33,0.06,5.3303377004
2019-12-18 16:30:00,-2.24584,0.79788,2.3833610301,3.52416,1.02788,3.6710000000000003,-5.77,-0.23,5.7745822360000005,-2.26584,0.79788,2.4022163516,-5.79,-0.23,5.7945664204
2019-12-18 17:00:00,-2.4116,0.9962000000000001,2.6092583236999998,3.5183999999999997,1.0262,3.665,-5.93,-0.03,5.9300758848,-2.4416,1.0362,2.6523802518,-5.96,0.01,5.9600083893
2019-12-18 17:30:00,-2.15824,1.26718,2.5027475002,3.52176,1.02718,3.6685,-5.68,0.24,5.6850681614,-2.18824,1.26718,2.52866357,-5.71,0.24,5.7150415572
2019-12-18 18:00:00,-1.9216000000000002,1.3462,2.3462312333,3.5183999999999997,1.0262,3.665,-5.44,0.32,5.4494036371,-1.9416,1.3462,2.3626394139,-5.46,0.32,5.4693692507
2019-12-18 18:30:00,-1.91776,1.30732,2.3209672553000003,3.52224,1.02732,3.669,-5.44,0.28,5.4472011162000005,-1.93776,1.30732,2.337519925,-5.46,0.28,5.4671747731
2019-12-18 19:00:00,-1.78888,1.31866,2.222376172,3.56112,1.03866,3.7095000000000002,-5.35,0.28,5.3573220922,-1.81888,1.31866,2.2465949012,-5.38,0.28,5.3872813181
2019-12-18 19:30:00,-1.60216,0.7406200000000001,1.7650593899,3.56784,1.04062,3.7165,-5.17,-0.30000000000000004,5.1786967473,-1.5121600000000002,1.8706200000000002,2.4053787747,-5.08,0.8300000000000001,5.1473585459
2019-12-18 20:00:00,-7.79504,-0.71272,7.8275550717,0.26496000000000003,0.07728,0.276,-8.06,-0.79,8.0986233398,-7.80504,-0.61272,7.8290532761,-8.07,-0.6900000000000001,8.0994444254
2019-12-18 20:30:00,-8.07,-0.79,8.1085757072,0.0,0.0,0.0,-8.07,-0.79,8.1085757072,-8.1,-0.79,8.1384335102,-8.1,-0.79,8.1384335102
2019-12-18 21:00:00,-2.01504,1.11978,2.3052751354,2.84496,0.8297800000000001,2.9635,-4.86,0.29,4.8686445752,-2.03504,1.14978,2.3373878262,-4.88,0.32,4.890480549
2019-12-18 21:30:00,-0.23968000000000003,1.75676,1.7730347430000002,3.52032,1.02676,3.667,-3.76,0.73,3.8302088716,-0.25968,1.76676,1.7857420306,-3.7800000000000002,0.74,3.8517528477000003
2019-12-18 22:00:00,0.09504000000000001,1.85522,1.8576527797,3.51504,1.02522,3.6615,-3.42,0.8300000000000001,3.5192754936,0.07504000000000001,1.85522,1.85673699,-3.44,0.8300000000000001,3.5387144558
2019-12-18 22:30:00,-5.85752,-0.18386000000000002,5.8604048538,0.19248,0.05614,0.2005,-6.05,-0.24,6.0547584593,-5.8775200000000005,-0.17386000000000001,5.8800908709,-6.07,-0.23,6.0743559329
2019-12-18 23:00:00,-5.77,-0.29,5.7772830985,0.0,0.0,0.0,-5.77,-0.29,5.7772830985,-5.79,-0.29,5.7972579725,-5.79,-0.29,5.7972579725
2019-12-18 23:30:00,-5.31,-0.24,5.3154209617,0.0,0.0,0.0,-5.31,-0.24,5.3154209617,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2019-12-19 00:00:00,-5.05,-0.24,5.0556997537,0.0,0.0,0.0,-5.05,-0.24,5.0556997537,-5.08,-0.23,5.0852040274,-5.08,-0.23,5.0852040274
2019-12-21 00:30:00,-4.93,-0.27,4.9373879734,0.0,0.0,0.0,-4.93,-0.27,4.9373879734,-4.95,-0.26,4.9568235797,-4.95,-0.26,4.9568235797
2019-12-21 01:00:00,-5.08,-0.24,5.0856661314,0.0,0.0,0.0,-5.08,-0.24,5.0856661314,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2019-12-21 01:30:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2019-12-21 02:00:00,-5.13,-0.27,5.1371003494,0.0,0.0,0.0,-5.13,-0.27,5.1371003494,-5.15,-0.25,5.1560643906,-5.15,-0.25,5.1560643906
2019-12-21 02:30:00,-4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,-4.96,-0.27,4.9673433543000005,-4.98,-0.25,4.9862711519000005,-4.98,-0.25,4.9862711519000005
2019-12-21 03:00:00,-4.88,-0.55,4.9108960486,0.0,0.0,0.0,-4.88,-0.55,4.9108960486,-4.85,0.1,4.8510308183,-4.85,0.1,4.8510308183
2019-12-21 03:30:00,-4.76,-0.22,4.7650813214,0.0,0.0,0.0,-4.76,-0.22,4.7650813214,-4.78,-0.22,4.7850600832,-4.78,-0.22,4.7850600832
2019-12-21 04:00:00,-4.62,-0.22,4.6252351292,0.0,0.0,0.0,-4.62,-0.22,4.6252351292,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2019-12-21 04:30:00,-4.66,-0.76,4.7215675363,0.0,0.0,0.0,-4.66,-0.76,4.7215675363,-4.57,0.5,4.5972709296000005,-4.57,0.5,4.5972709296000005
2019-12-21 05:00:00,-4.66,-0.76,4.7215675363,0.0,0.0,0.0,-4.66,-0.76,4.7215675363,-4.57,0.55,4.6029772974,-4.57,0.55,4.6029772974
2019-12-21 05:30:00,-4.66,-0.76,4.7215675363,0.0,0.0,0.0,-4.66,-0.76,4.7215675363,-4.55,0.55,4.5831212072,-4.55,0.55,4.5831212072
2019-12-21 06:00:00,-4.7,-0.73,4.7563536454,0.0,0.0,0.0,-4.7,-0.73,4.7563536454,-4.6,0.58,4.6364210335,-4.6,0.58,4.6364210335
2019-12-21 06:30:00,-4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,-4.8100000000000005,-0.22,4.8150285565,-4.83,-0.22,4.8350077558999995,-4.83,-0.22,4.8350077558999995
2019-12-21 07:00:00,-4.86,-0.22,4.8649768756,0.0,0.0,0.0,-4.86,-0.22,4.8649768756,-4.88,-0.24,4.8858980751,-4.88,-0.24,4.8858980751
2019-12-21 07:30:00,-5.44,-0.25,5.4457414555,0.0,0.0,0.0,-5.44,-0.25,5.4457414555,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2019-12-21 08:00:00,-5.65,-0.33,5.6596289631,0.0,0.0,0.0,-5.65,-0.33,5.6596289631,-5.67,-0.32,5.6790228033,-5.67,-0.32,5.6790228033
2019-12-21 08:30:00,-5.95,-0.37,5.9614931016,0.0,0.0,0.0,-5.95,-0.37,5.9614931016,-5.98,-0.37,5.9914355542,-5.98,-0.37,5.9914355542
2019-12-21 09:00:00,-6.28,-0.37,6.2908902391,0.0,0.0,0.0,-6.28,-0.37,6.2908902391,-6.3,-0.37,6.3108557264,-6.3,-0.37,6.3108557264
2019-12-21 09:30:00,-6.47,-0.44,6.4849441015,0.0,0.0,0.0,-6.47,-0.44,6.4849441015,-6.49,-0.44,6.5048981545,-6.49,-0.44,6.5048981545
2019-12-21 10:00:00,-6.64,-0.5,6.6587986905,0.0,0.0,0.0,-6.64,-0.5,6.6587986905,-6.66,-0.5,6.6787423966,-6.66,-0.5,6.6787423966
2019-12-21 10:30:00,-6.69,-0.5,6.7086585842,0.0,0.0,0.0,-6.69,-0.5,6.7086585842,-6.72,-0.5,6.7385755171,-6.72,-0.5,6.7385755171
2019-12-21 11:00:00,-6.66,-0.55,6.6826716214,0.0,0.0,0.0,-6.66,-0.55,6.6826716214,-6.68,-0.54,6.7017908054,-6.68,-0.54,6.7017908054
2019-12-21 11:30:00,-6.57,-0.51,6.5897647909,0.0,0.0,0.0,-6.57,-0.51,6.5897647909,-6.6,-0.51,6.6196752186,-6.6,-0.51,6.6196752186
2019-12-21 12:00:00,-6.49,-0.51,6.5100076805,0.0,0.0,0.0,-6.49,-0.51,6.5100076805,-6.51,-0.51,6.529946401,-6.51,-0.51,6.529946401
2019-12-21 12:30:00,-4.19232,0.28224000000000005,4.2018098957,1.20768,0.35224000000000005,1.258,-5.4,-0.07,5.4004536846,-4.21232,0.29224,4.2224452631,-5.42,-0.06,5.4203320931
2019-12-21 13:00:00,0.33840000000000003,1.7762,1.8081485005,3.5183999999999997,1.0262,3.665,-3.18,0.75,3.2672465472,0.3184,1.7862,1.8143563597,-3.2,0.76,3.2890120097
2019-12-21 13:30:00,-6.1088000000000005,-0.2984,6.1160837143,0.2112,0.0616,0.22,-6.32,-0.36,6.330244861,-6.1288,-0.2884,6.135581798,-6.34,-0.35000000000000003,6.3496535339
2019-12-21 14:00:00,-6.44,-0.5700000000000001,6.465175945,0.0,0.0,0.0,-6.44,-0.5700000000000001,6.465175945,-6.43,-0.27,6.4356662437,-6.43,-0.27,6.4356662437
2019-12-21 14:30:00,-2.0264,1.0498,2.2821868898,2.1936,0.6398,2.285,-4.22,0.41000000000000003,4.239870281,-2.0464,1.0598,2.3045452914,-4.24,0.42,4.2607511075
2019-12-21 15:00:00,0.49944000000000005,1.86942,1.9349861627,3.52944,1.02942,3.6765,-3.03,0.84,3.1442805218,0.47944000000000003,1.87942,1.9396087879000001,-3.05,0.85,3.1662280398
2019-12-21 15:30:00,0.22488000000000002,1.86184,1.8753717498,3.43488,1.00184,3.578,-3.21,0.86,3.3232062831,0.20488,1.8718400000000002,1.8830190652,-3.23,0.87,3.3451158425
2019-12-21 16:00:00,-6.30024,-0.26132,6.3056571585,0.02976,0.00868,0.031,-6.33,-0.27,6.3357556771,-6.33024,-0.25132000000000004,6.3352269257,-6.36,-0.26,6.3653122469
