Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 16:30:00,-6.62,-0.30000000000000004,6.6267940967,0.0,0.0,0.0,-6.62,-0.30000000000000004,6.6267940967,-6.64,-0.30000000000000004,6.6467736534,-6.64,-0.30000000000000004,6.6467736534
2019-12-21 17:00:00,-6.78,-0.30000000000000004,6.7866339226,0.0,0.0,0.0,-6.78,-0.30000000000000004,6.7866339226,-6.8,-0.30000000000000004,6.8066144301,-6.8,-0.30000000000000004,6.8066144301
2019-12-21 17:30:00,-6.95,-0.30000000000000004,6.9564718069,0.0,0.0,0.0,-6.95,-0.30000000000000004,6.9564718069,-6.97,-0.30000000000000004,6.9764532536,-6.97,-0.30000000000000004,6.9764532536
2019-12-21 18:00:00,-6.86,-0.30000000000000004,6.8665566334,0.0,0.0,0.0,-6.86,-0.30000000000000004,6.8665566334,-6.88,-0.30000000000000004,6.8865375916,-6.88,-0.30000000000000004,6.8865375916
2019-12-21 18:30:00,-6.77,-0.28,6.7757877771,0.0,0.0,0.0,-6.77,-0.28,6.7757877771,-6.79,-0.28,6.7957707436,-6.79,-0.28,6.7957707436
2019-12-21 19:00:00,-2.332,1.1815,2.6142238332,2.268,0.6615,2.3625,-4.6,0.52,4.6292980029,-2.352,1.1915,2.6365842012,-4.62,0.53,4.6503010655
2019-12-21 19:30:00,-0.7895200000000001,1.70514,1.8790540838,3.00048,0.87514,3.1255,-3.79,0.8300000000000001,3.8798195833999998,-0.80952,1.70514,1.8875447147000002,-3.81,0.8300000000000001,3.8993589217
2019-12-21 20:00:00,-6.49,-0.29,6.4964759678,0.0,0.0,0.0,-6.49,-0.29,6.4964759678,-6.51,-0.29,6.5164560921,-6.51,-0.29,6.5164560921
2019-12-21 20:30:00,-6.34,-0.29,6.3466290265,0.0,0.0,0.0,-6.34,-0.29,6.3466290265,-6.36,-0.29,6.3666082022,-6.36,-0.29,6.3666082022
2019-12-21 21:00:00,-6.14,-0.23,6.1443063075,0.0,0.0,0.0,-6.14,-0.23,6.1443063075,-6.17,-0.23,6.1742853838,-6.17,-0.23,6.1742853838
2019-12-21 21:30:00,-5.86,-0.23,5.8645119149,0.0,0.0,0.0,-5.86,-0.23,5.8645119149,-5.89,-0.23,5.8944889516,-5.89,-0.23,5.8944889516
2019-12-21 22:00:00,-5.69,-0.23,5.6946466089,0.0,0.0,0.0,-5.69,-0.23,5.6946466089,-5.72,-0.23,5.7246222583,-5.72,-0.23,5.7246222583
2019-12-21 22:30:00,-5.46,-0.7000000000000001,5.5046889104,0.0,0.0,0.0,-5.46,-0.7000000000000001,5.5046889104,-5.48,0.53,5.5055699069,-5.48,0.53,5.5055699069
2019-12-21 23:00:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.11,-0.22,5.1147336197,-5.11,-0.22,5.1147336197
2019-12-21 23:30:00,-4.79,-0.19,4.7937667862,0.0,0.0,0.0,-4.79,-0.19,4.7937667862,-4.8100000000000005,-0.18,4.8133668051,-4.8100000000000005,-0.18,4.8133668051
2019-12-22 00:00:00,-4.57,0.0,4.57,0.0,0.0,0.0,-4.57,0.0,4.57,-4.59,0.28,4.5985323745999995,-4.59,0.28,4.5985323745999995
2019-12-22 00:30:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2019-12-22 01:00:00,-4.5600000000000005,-0.21,4.5648329652,0.0,0.0,0.0,-4.5600000000000005,-0.21,4.5648329652,-4.58,-0.12,4.5815717827,-4.58,-0.12,4.5815717827
2019-12-22 01:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2019-12-22 02:00:00,-4.6,-0.07,4.6005325779,0.0,0.0,0.0,-4.6,-0.07,4.6005325779,-4.62,-0.06,4.620389594,-4.62,-0.06,4.620389594
2019-12-22 02:30:00,-4.55,0.0,4.55,0.0,0.0,0.0,-4.55,0.0,4.55,-4.57,0.0,4.57,-4.57,0.0,4.57
2019-12-22 03:00:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2019-12-22 03:30:00,-4.3,0.23,4.3061467694,0.0,0.0,0.0,-4.3,0.23,4.3061467694,-4.32,0.23,4.3261183525,-4.32,0.23,4.3261183525
2019-12-22 04:00:00,-4.15,0.0,4.15,0.0,0.0,0.0,-4.15,0.0,4.15,-4.17,0.0,4.17,-4.17,0.0,4.17
2019-12-22 04:30:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.28,4.1295036021,-4.12,0.28,4.1295036021
2019-12-22 05:00:00,-4.1,0.2,4.1048751504,0.0,0.0,0.0,-4.1,0.2,4.1048751504,-4.12,0.2,4.1248515125,-4.12,0.2,4.1248515125
2019-12-22 05:30:00,-3.98,0.2,3.9850219573,0.0,0.0,0.0,-3.98,0.2,3.9850219573,-4.0,0.2,4.0049968789,-4.0,0.2,4.0049968789
2019-12-22 06:00:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.03,0.28,4.0397153365,-4.03,0.28,4.0397153365
2019-12-22 06:30:00,-4.22,-0.36,4.2353276142,0.0,0.0,0.0,-4.22,-0.36,4.2353276142,-4.24,-0.31,4.2513174429,-4.24,-0.31,4.2513174429
2019-12-22 07:00:00,-4.3,0.15,4.3026154836,0.0,0.0,0.0,-4.3,0.15,4.3026154836,-4.32,0.16,4.3229619476,-4.32,0.16,4.3229619476
2019-12-22 07:30:00,-4.63,-0.63,4.6726651924,0.0,0.0,0.0,-4.63,-0.63,4.6726651924,-4.62,0.66,4.6669047558,-4.62,0.66,4.6669047558
2019-12-22 08:00:00,-4.8,0.0,4.8,0.0,0.0,0.0,-4.8,0.0,4.8,-4.82,0.0,4.82,-4.82,0.0,4.82
2019-12-22 08:30:00,-5.14,-0.46,5.1605426071,0.0,0.0,0.0,-5.14,-0.46,5.1605426071,-5.16,-0.45,5.1795849255,-5.16,-0.45,5.1795849255
2019-12-22 09:00:00,-5.6,-0.22,5.6043197625,0.0,0.0,0.0,-5.6,-0.22,5.6043197625,-5.62,-0.22,5.6243044014,-5.62,-0.22,5.6243044014
2019-12-22 09:30:00,-5.91,-0.22,5.9140933371,0.0,0.0,0.0,-5.91,-0.22,5.9140933371,-5.93,-0.22,5.9340795411,-5.93,-0.22,5.9340795411
2019-12-22 10:00:00,-6.11,-0.26,6.1155294129,0.0,0.0,0.0,-6.11,-0.26,6.1155294129,-6.13,-0.25,6.1350957613,-6.13,-0.25,6.1350957613
2019-12-22 10:30:00,-6.11,-0.26,6.1155294129,0.0,0.0,0.0,-6.11,-0.26,6.1155294129,-6.13,-0.25,6.1350957613,-6.13,-0.25,6.1350957613
2019-12-22 11:00:00,-6.11,-0.28,6.1164123471,0.0,0.0,0.0,-6.11,-0.28,6.1164123471,-6.13,-0.27,6.1359432853,-6.13,-0.27,6.1359432853
2019-12-22 11:30:00,-6.15,-0.28,6.1563706841,0.0,0.0,0.0,-6.15,-0.28,6.1563706841,-6.17,-0.27,6.175904792,-6.17,-0.27,6.175904792
2019-12-22 12:00:00,-6.13,-0.28,6.1363914477,0.0,0.0,0.0,-6.13,-0.28,6.1363914477,-6.15,-0.27,6.1559239761,-6.15,-0.27,6.1559239761
2019-12-22 12:30:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.07,-0.24,6.0747427929,-6.07,-0.24,6.0747427929
2019-12-22 13:00:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.07,-0.24,6.0747427929,-6.07,-0.24,6.0747427929
2019-12-22 13:30:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.07,-0.24,6.0747427929,-6.07,-0.24,6.0747427929
2019-12-22 14:00:00,-6.06,-0.25,6.0651545735,0.0,0.0,0.0,-6.06,-0.25,6.0651545735,-6.09,-0.24,6.0947272293,-6.09,-0.24,6.0947272293
2019-12-22 14:30:00,-6.01,-0.23,6.0143993881,0.0,0.0,0.0,-6.01,-0.23,6.0143993881,-6.03,-0.24,6.0347742294,-6.03,-0.24,6.0347742294
2019-12-22 15:00:00,-5.89,-0.23,5.8944889516,0.0,0.0,0.0,-5.89,-0.23,5.8944889516,-5.91,-0.22,5.9140933371,-5.91,-0.22,5.9140933371
2019-12-22 15:30:00,-6.08,-0.23,6.0843487737,0.0,0.0,0.0,-6.08,-0.23,6.0843487737,-6.1,-0.22,6.1039659239,-6.1,-0.22,6.1039659239
2019-12-22 16:00:00,-0.16616,1.76862,1.7764081316,3.18384,0.9286200000000001,3.3165,-3.35,0.84,3.4537081521,-0.19616000000000003,1.77862,1.7894043283,-3.38,0.85,3.4852403074
2019-12-22 16:30:00,0.17128000000000002,1.9670400000000001,1.9744830209000002,3.52128,1.02704,3.668,-3.35,0.9400000000000001,3.4793821291,0.14128000000000002,1.9770400000000001,1.9820815321,-3.38,0.9500000000000001,3.5109685273
2019-12-22 17:00:00,-0.035840000000000004,1.96788,1.9682063408000001,3.52416,1.02788,3.6710000000000003,-3.56,0.9400000000000001,3.6820103205,-0.06584000000000001,1.95788,1.9589867279000002,-3.59,0.93,3.7085037414
2019-12-22 17:30:00,0.08704,2.04872,2.0505681164,3.52704,1.02872,3.674,-3.44,1.02,3.5880356743,0.06704,2.05872,2.0598112535,-3.46,1.03,3.6100554012
2019-12-22 18:00:00,0.17128000000000002,2.04704,2.0541931749,3.52128,1.02704,3.668,-3.35,1.02,3.5018423722,0.15128000000000003,2.05704,2.0625952584,-3.37,1.03,3.5238898961
2019-12-22 18:30:00,0.378,2.049,2.0835750526,3.528,1.029,3.675,-3.15,1.02,3.311027031,0.358,2.059,2.0898911455,-3.17,1.03,3.3331366609
2019-12-22 19:00:00,0.52608,2.04844,2.1149152702,3.52608,1.02844,3.673,-3.0,1.02,3.1686590224,0.5060800000000001,2.05844,2.1197387103,-3.02,1.03,3.1908149429
2019-12-22 19:30:00,0.59896,2.04928,2.135017939,3.52896,1.02928,3.676,-2.93,1.02,3.1024667605,0.56896,2.05928,2.1364338511,-2.96,1.03,3.1340867888
2019-12-22 20:00:00,0.7770400000000001,2.06872,2.2098401752,3.52704,1.02872,3.674,-2.75,1.04,2.9400850328,0.76704,2.19872,2.3286734421,-2.76,1.17,2.9977491556
2019-12-22 20:30:00,0.93088,2.17984,2.3702826836,3.53088,1.02984,3.678,-2.6,1.15,2.8429737952,0.9008800000000001,2.19984,2.3771581353,-2.63,1.17,2.8785065572
2019-12-22 21:00:00,0.8368800000000001,2.09784,2.2586059417,3.38688,0.98784,3.528,-2.55,1.11,2.7811148844,0.81688,2.09784,2.251271996,-2.5700000000000003,1.11,2.7994642345000003
2019-12-22 21:30:00,1.32992,2.23956,2.6046719947,3.52992,1.02956,3.677,-2.2,1.21,2.5107966863,1.30992,2.23956,2.5945171805,-2.22,1.21,2.528339376
2019-12-22 22:00:00,1.5779200000000002,2.25606,2.7531142820000003,3.51792,1.02606,3.6645,-1.94,1.23,2.2970633426,1.5579200000000002,2.25606,2.7417004669000002,-1.96,1.23,2.3139792566
2019-12-22 22:30:00,-4.69776,0.5973200000000001,4.7355823507,0.16224000000000002,0.04732,0.169,-4.86,0.55,4.891022388,-4.71776,0.6273200000000001,4.7592845891,-4.88,0.58,4.9143463451
2019-12-22 23:00:00,-4.61,0.22,4.6152464723,0.0,0.0,0.0,-4.61,0.22,4.6152464723,-4.63,0.22,4.6352238349,-4.63,0.22,4.6352238349
2019-12-22 23:30:00,-4.4,0.22,4.4054965668,0.0,0.0,0.0,-4.4,0.22,4.4054965668,-4.42,0.22,4.4254717263,-4.42,0.22,4.4254717263
2019-12-23 00:00:00,-4.14,0.22,4.1458412898,0.0,0.0,0.0,-4.14,0.22,4.1458412898,-4.16,0.22,4.1658132459,-4.16,0.22,4.1658132459
2019-12-23 00:30:00,-4.0,0.22,4.0060454316,0.0,0.0,0.0,-4.0,0.22,4.0060454316,-4.03,0.22,4.0360004955,-4.03,0.22,4.0360004955
2019-12-23 01:00:00,-4.13,0.26,4.1381759267,0.0,0.0,0.0,-4.13,0.26,4.1381759267,-4.15,0.26,4.1581366019,-4.15,0.26,4.1581366019
2019-12-23 01:30:00,-4.3,0.23,4.3061467694,0.0,0.0,0.0,-4.3,0.23,4.3061467694,-4.32,0.23,4.3261183525,-4.32,0.23,4.3261183525
2019-12-23 02:00:00,-4.22,0.23,4.2262631248,0.0,0.0,0.0,-4.22,0.23,4.2262631248,-4.24,0.23,4.2462336252,-4.24,0.23,4.2462336252
2019-12-23 02:30:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.12,0.23,4.1264149089,-4.12,0.23,4.1264149089
2019-12-23 03:00:00,-4.07,0.23,4.0764935913,0.0,0.0,0.0,-4.07,0.23,4.0764935913,-4.1,0.23,4.1064461521,-4.1,0.23,4.1064461521
2019-12-23 03:30:00,-3.99,0.23,3.996623575,0.0,0.0,0.0,-3.99,0.23,3.996623575,-4.01,0.23,4.016590594,-4.01,0.23,4.016590594
2019-12-23 04:00:00,-3.94,0.23,3.9467074885,0.0,0.0,0.0,-3.94,0.23,3.9467074885,-3.96,0.23,3.9666736695,-3.96,0.23,3.9666736695
2019-12-23 04:30:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2019-12-23 05:00:00,-3.89,0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,0.23,3.8967935537000002,-3.91,0.23,3.9167588642,-3.91,0.23,3.9167588642
2019-12-23 05:30:00,-3.99,0.0,3.99,0.0,0.0,0.0,-3.99,0.0,3.99,-4.01,0.34,4.0243881523,-4.01,0.34,4.0243881523
2019-12-23 06:00:00,-4.07,-0.55,4.1069940346,0.0,0.0,0.0,-4.07,-0.55,4.1069940346,-4.07,0.73,4.1349486091,-4.07,0.73,4.1349486091
2019-12-23 06:30:00,-4.43,0.23,4.4359666365,0.0,0.0,0.0,-4.43,0.23,4.4359666365,-4.45,0.0,4.45,-4.45,0.0,4.45
2019-12-23 07:00:00,-4.78,-0.24,4.7860213121,0.0,0.0,0.0,-4.78,-0.24,4.7860213121,-4.8100000000000005,-0.27,4.8175720026,-4.8100000000000005,-0.27,4.8175720026
2019-12-23 07:30:00,0.8484800000000001,1.8441400000000001,2.0299681401,3.16848,0.9241400000000001,3.3005,-2.32,0.92,2.4957563984,0.8284800000000001,1.8541400000000001,2.0308161537,-2.34,0.93,2.5180349481
2019-12-23 08:00:00,-0.15976,1.51382,1.5222267406999999,2.79024,0.8138200000000001,2.9065000000000003,-2.95,0.7000000000000001,3.0319135872,-0.17976,1.51382,1.5244555258,-2.9699999999999998,0.7000000000000001,3.0513767385
2019-12-23 08:30:00,-5.75,-0.30000000000000004,5.7578207683,0.0,0.0,0.0,-5.75,-0.30000000000000004,5.7578207683,-5.78,-0.29,5.7872705138,-5.78,-0.29,5.7872705138
2019-12-23 09:00:00,0.31048000000000003,1.76764,1.7947002535,3.18048,0.9276400000000001,3.313,-2.87,0.84,2.9904013109000003,0.28048,1.76764,1.7897542289000001,-2.9,0.84,3.0192051934
2019-12-23 09:30:00,0.8875200000000001,2.00886,2.1961808327,3.52752,1.02886,3.6745,-2.64,0.98,2.8160255681,0.8675200000000001,2.01886,2.1973590171,-2.66,0.99,2.8382565071
2019-12-23 10:00:00,-1.61728,1.17996,2.0019740758,2.26272,0.6599600000000001,2.357,-3.88,0.52,3.9146902815,-1.63728,1.17996,2.018165355,-3.9,0.52,3.9345139471
2019-12-23 10:30:00,-5.89,-0.28,5.8966515922,0.0,0.0,0.0,-5.89,-0.28,5.8966515922,-5.92,-0.27,5.9261538961,-5.92,-0.27,5.9261538961
2019-12-23 11:00:00,-5.82,-0.28,5.8267315023,0.0,0.0,0.0,-5.82,-0.28,5.8267315023,-5.84,-0.27,5.8462381066999995,-5.84,-0.27,5.8462381066999995
2019-12-23 11:30:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-12-23 12:00:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2019-12-23 12:30:00,-5.68,-0.26,5.6859475903,0.0,0.0,0.0,-5.68,-0.26,5.6859475903,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2019-12-23 13:00:00,-5.76,-0.26,5.7658650695,0.0,0.0,0.0,-5.76,-0.26,5.7658650695,-5.78,-0.24,5.7849805531000005,-5.78,-0.24,5.7849805531000005
2019-12-23 13:30:00,-5.68,-0.23,5.6846547828,0.0,0.0,0.0,-5.68,-0.23,5.6846547828,-5.71,-0.23,5.7146303468,-5.71,-0.23,5.7146303468
2019-12-23 14:00:00,-2.01984,1.01838,2.262045855,1.88016,0.5483800000000001,1.9585,-3.9,0.47000000000000003,3.9282184257,-2.03984,1.23838,2.3863219083000002,-3.92,0.6900000000000001,3.9802638104
2019-12-23 14:30:00,1.20032,2.00676,2.3383442433,3.52032,1.02676,3.667,-2.32,0.98,2.5184916121,1.18032,2.00676,2.328141104,-2.34,0.98,2.5369272753
2019-12-23 15:00:00,-1.73096,1.14722,2.076616539,1.9790400000000001,0.5772200000000001,2.0615,-3.71,0.5700000000000001,3.7535316703,-1.74096,1.32722,2.1891675701,-3.7199999999999998,0.75,3.7948517757999998
2019-12-23 15:30:00,-5.51,-0.22,5.5143902655,0.0,0.0,0.0,-5.51,-0.22,5.5143902655,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2019-12-23 16:00:00,-5.63,-0.22,5.6342967618,0.0,0.0,0.0,-5.63,-0.22,5.6342967618,-5.65,-0.22,5.6542815636,-5.65,-0.22,5.6542815636
2019-12-23 16:30:00,0.24648000000000003,1.96814,1.9835139147,3.21648,0.9381400000000001,3.3505000000000003,-2.9699999999999998,1.03,3.1435330442,0.22648000000000001,1.96814,1.9811280246,-2.99,1.03,3.1624357701
2019-12-23 17:00:00,0.5628000000000001,2.1404,2.2131552137,3.5328,1.0304,3.68,-2.9699999999999998,1.11,3.1706466217,0.5428000000000001,2.1504,2.2178485070000002,-2.99,1.12,3.19288271
2019-12-23 17:30:00,0.5032800000000001,2.18054,2.2378662717,3.53328,1.03054,3.6805,-3.03,1.15,3.2408949381,0.47328000000000003,2.19054,2.2410844362,-3.06,1.16,3.2724914056
2019-12-23 18:00:00,0.52944,2.17942,2.2428058877,3.52944,1.02942,3.6765,-3.0,1.15,3.2128647653,0.50944,2.18942,2.247907705,-3.02,1.16,3.2351197814
2019-12-23 18:30:00,0.714,2.2395,2.3505650916,3.564,1.0395,3.7125,-2.85,1.2,3.0923292192,0.6940000000000001,2.2495,2.3541211205,-2.87,1.21,3.1146428367
2019-12-23 19:00:00,0.8214400000000001,2.23292,2.3792215953999998,3.54144,1.03292,3.689,-2.7199999999999998,1.2,2.9729446682000003,0.79144,2.24292,2.378459039,-2.75,1.21,3.0044300624
2019-12-23 19:30:00,0.9242400000000001,2.19082,2.3777955863,3.53424,1.03082,3.6814999999999998,-2.61,1.16,2.8561687625000003,0.90424,2.33082,2.5000743689,-2.63,1.3,2.9337518641
2019-12-23 20:00:00,1.16472,2.30096,2.5789512597,3.53472,1.03096,3.682,-2.37,1.27,2.6888287413,1.14472,2.31096,2.5789377658,-2.39,1.28,2.7111805547000003
2019-12-23 20:30:00,1.24664,2.3315200000000003,2.6438791198000002,3.5366400000000002,1.03152,3.684,-2.29,1.3,2.6332679317,1.21664,2.3315200000000003,2.6298666126,-2.32,1.3,2.6593984282000003
2019-12-23 21:00:00,1.4985600000000001,2.36208,2.7973387353,3.53856,1.03208,3.686,-2.04,1.33,2.4352617929,1.46856,2.37208,2.7898802842,-2.07,1.34,2.4658669875
2019-12-23 21:30:00,-4.642,0.4665,4.6653816832,0.228,0.0665,0.23750000000000002,-4.87,0.4,4.8863994925,-4.672,0.4665,4.6952322892,-4.9,0.4,4.9162994213
2019-12-23 22:00:00,-4.71,0.4,4.7269546222,0.0,0.0,0.0,-4.71,0.4,4.7269546222,-4.73,0.4,4.7468831879,-4.73,0.4,4.7468831879
2019-12-23 22:30:00,-4.38,0.44,4.4020449793,0.0,0.0,0.0,-4.38,0.44,4.4020449793,-4.4,0.45,4.4229515032,-4.4,0.45,4.4229515032
2019-12-23 23:00:00,-3.99,0.47000000000000003,4.0175863401,0.0,0.0,0.0,-3.99,0.47000000000000003,4.0175863401,-4.01,0.47000000000000003,4.0374496901,-4.01,0.47000000000000003,4.0374496901
2019-12-23 23:30:00,-3.65,0.51,3.6854579091,0.0,0.0,0.0,-3.65,0.51,3.6854579091,-3.68,0.51,3.7151715977,-3.68,0.51,3.7151715977
2019-12-24 00:00:00,-3.39,0.51,3.4281481882,0.0,0.0,0.0,-3.39,0.51,3.4281481882,-3.41,0.51,3.4479269134,-3.41,0.51,3.4479269134
2019-12-24 00:30:00,-3.27,0.53,3.312672637,0.0,0.0,0.0,-3.27,0.53,3.312672637,-3.29,0.53,3.3324165406,-3.29,0.53,3.3324165406
2019-12-24 01:00:00,-3.4,0.51,3.4380372307,0.0,0.0,0.0,-3.4,0.51,3.4380372307,-3.42,0.51,3.4578172306,-3.42,0.51,3.4578172306
2019-12-24 01:30:00,-3.52,0.51,3.5567541383,0.0,0.0,0.0,-3.52,0.51,3.5567541383,-3.54,0.51,3.5765486156,-3.54,0.51,3.5765486156
2019-12-24 02:00:00,-3.44,0.51,3.477599747,0.0,0.0,0.0,-3.44,0.51,3.477599747,-3.46,0.51,3.4973847372,-3.46,0.51,3.4973847372
2019-12-24 02:30:00,-3.38,0.48,3.4139127112,0.0,0.0,0.0,-3.38,0.48,3.4139127112,-3.41,0.48,3.4436172842,-3.41,0.48,3.4436172842
2019-12-24 03:00:00,-3.29,0.5,3.3277770358,0.0,0.0,0.0,-3.29,0.5,3.3277770358,-3.32,0.5,3.3574395006,-3.32,0.5,3.3574395006
2019-12-24 03:30:00,-3.17,0.52,3.2123667288,0.0,0.0,0.0,-3.17,0.52,3.2123667288,-3.19,0.53,3.2337284982,-3.19,0.53,3.2337284982
2019-12-24 04:00:00,-3.13,0.52,3.1729008809,0.0,0.0,0.0,-3.13,0.52,3.1729008809,-3.15,0.51,3.1910186461,-3.15,0.51,3.1910186461
2019-12-24 04:30:00,-3.16,0.5,3.1993124261,0.0,0.0,0.0,-3.16,0.5,3.1993124261,-3.19,0.51,3.2305107955,-3.19,0.51,3.2305107955
2019-12-24 05:00:00,-3.1,0.5,3.1400636936,0.0,0.0,0.0,-3.1,0.5,3.1400636936,-3.12,0.51,3.1614079142,-3.12,0.51,3.1614079142
2019-12-24 05:30:00,-3.15,0.5,3.1894356868,0.0,0.0,0.0,-3.15,0.5,3.1894356868,-3.18,0.51,3.220636583,-3.18,0.51,3.220636583
2019-12-24 06:00:00,-3.3,0.48,3.3347263756,0.0,0.0,0.0,-3.3,0.48,3.3347263756,-3.32,0.48,3.3545193396,-3.32,0.48,3.3545193396
2019-12-24 06:30:00,-3.65,0.4,3.6718523935,0.0,0.0,0.0,-3.65,0.4,3.6718523935,-3.68,0.41000000000000003,3.702769234,-3.68,0.41000000000000003,3.702769234
2019-12-24 07:00:00,-3.89,0.39,3.909501247,0.0,0.0,0.0,-3.89,0.39,3.909501247,-3.91,0.39,3.9294019901,-3.91,0.39,3.9294019901
2019-12-24 07:30:00,-4.21,0.39,4.2280255439,0.0,0.0,0.0,-4.21,0.39,4.2280255439,-4.23,0.39,4.2479406776,-4.23,0.39,4.2479406776
2019-12-24 08:00:00,-4.49,0.33,4.5021106161,0.0,0.0,0.0,-4.49,0.33,4.5021106161,-4.51,0.34,4.5227978067,-4.51,0.34,4.5227978067
2019-12-24 08:30:00,1.25824,2.10532,2.4526598215,3.13824,0.91532,3.269,-1.88,1.19,2.2249719099,1.23824,2.09532,2.433845558,-1.9,1.18,2.2366045694
2019-12-24 09:00:00,-3.94728,0.10746000000000001,3.9487424644,0.6427200000000001,0.18746000000000002,0.6695,-4.59,-0.08,4.5906971148,-3.8972800000000003,0.9374600000000001,4.0084439188,-4.54,0.75,4.6015323535
2019-12-24 09:30:00,-5.33,0.11,5.3311349636,0.0,0.0,0.0,-5.33,0.11,5.3311349636,-5.34,0.36,5.3521210749,-5.34,0.36,5.3521210749
2019-12-24 10:00:00,-5.45,0.23,5.454851052,0.0,0.0,0.0,-5.45,0.23,5.454851052,-5.47,0.23,5.4748333308,-5.47,0.23,5.4748333308
2019-12-24 10:30:00,-5.33,0.23,5.3349601685,0.0,0.0,0.0,-5.33,0.23,5.3349601685,-5.35,0.23,5.354941643,-5.35,0.23,5.354941643
2019-12-24 11:00:00,-5.35,0.23,5.354941643,0.0,0.0,0.0,-5.35,0.23,5.354941643,-5.37,0.23,5.3749232553,-5.37,0.23,5.3749232553
2019-12-24 11:30:00,-1.9356,1.5117,2.4559691061,1.7544,0.5117,1.8275000000000001,-3.69,1.0,3.8231008357,-1.9556,1.5617,2.502654241,-3.71,1.05,3.8557230191
2019-12-24 12:00:00,-0.9624,1.7143000000000002,1.9659700532,2.2776,0.6643,2.3725,-3.24,1.05,3.4058919537,-0.9824,1.7143000000000002,1.9758376072,-3.26,1.05,3.4249233568
2019-12-24 12:30:00,-5.27,0.23,5.2750165877,0.0,0.0,0.0,-5.27,0.23,5.2750165877,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2019-12-24 13:00:00,-5.27,0.23,5.2750165877,0.0,0.0,0.0,-5.27,0.23,5.2750165877,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2019-12-24 13:30:00,0.7425600000000001,2.04908,2.1794779650000002,3.08256,0.8990800000000001,3.211,-2.34,1.15,2.6073166283,0.7125600000000001,2.07908,2.1977978524,-2.37,1.18,2.6475082625
2019-12-24 14:00:00,1.72648,2.31564,2.8884116396,3.51648,1.02564,3.6630000000000003,-1.79,1.29,2.2063997825,1.6964800000000002,2.31564,2.8705806033,-1.82,1.29,2.2308070289
2019-12-24 14:30:00,-1.57488,1.46066,2.1479698904,1.78512,0.52066,1.8595000000000002,-3.36,0.9400000000000001,3.4890113213,-1.60488,1.43066,2.1499832209,-3.39,0.91,3.510014245
2019-12-24 15:00:00,-4.98,0.28,4.9878652748,0.0,0.0,0.0,-4.98,0.28,4.9878652748,-5.0,0.29,5.0084029391,-5.0,0.29,5.0084029391
2019-12-24 15:30:00,-5.07,0.28,5.0777258689,0.0,0.0,0.0,-5.07,0.28,5.0777258689,-5.09,0.29,5.0982546033,-5.09,0.29,5.0982546033
2019-12-24 16:00:00,-5.32,0.28,5.3273633253,0.0,0.0,0.0,-5.32,0.28,5.3273633253,-5.34,0.29,5.3478687344,-5.34,0.29,5.3478687344
2019-12-24 16:30:00,0.5699200000000001,2.12456,2.1996736122,3.16992,0.92456,3.302,-2.6,1.2,2.8635642127,0.5499200000000001,2.12456,2.1945767701,-2.62,1.2,2.8817355881
2019-12-24 17:00:00,1.15456,2.36258,2.6295994087,3.57456,1.04258,3.7235,-2.42,1.32,2.756592099,1.13456,2.37258,2.6298977642,-2.44,1.33,2.7789386463
2019-12-24 17:30:00,1.01936,2.26648,2.4851612423000002,3.51936,1.02648,3.666,-2.5,1.24,2.7906271697,0.9993600000000001,2.44648,2.6427229896,-2.52,1.42,2.8925421345
2019-12-24 18:00:00,1.03176,2.32968,2.5479280995,3.46176,1.00968,3.606,-2.43,1.32,2.7653752006000003,1.01176,2.33968,2.5490705757,-2.45,1.33,2.7877230852
2019-12-24 18:30:00,-5.32904,0.33778,5.3397343239,0.06096000000000001,0.01778,0.0635,-5.39,0.32,5.3994907167,-5.3490400000000005,0.34778000000000003,5.3603339308,-5.41,0.33,5.4200553503
2019-12-24 19:00:00,-5.27,0.32,5.2797064312,0.0,0.0,0.0,-5.27,0.32,5.2797064312,-5.29,0.33,5.3002830113,-5.29,0.33,5.3002830113
2019-12-24 19:30:00,-5.16,0.32,5.1699129586,0.0,0.0,0.0,-5.16,0.32,5.1699129586,-5.18,0.33,5.1905009392,-5.18,0.33,5.1905009392
2019-12-24 20:00:00,-5.0,0.36,5.0129432472,0.0,0.0,0.0,-5.0,0.36,5.0129432472,-5.02,0.37,5.0336169898,-5.02,0.37,5.0336169898
2019-12-24 20:30:00,-4.95,0.36,4.9630736444,0.0,0.0,0.0,-4.95,0.36,4.9630736444,-4.97,0.37,4.9837536055000005,-4.97,0.37,4.9837536055000005
2019-12-24 21:00:00,-4.76,0.4,4.7767771562,0.0,0.0,0.0,-4.76,0.4,4.7767771562,-4.78,0.4,4.7967072039000005,-4.78,0.4,4.7967072039000005
2019-12-24 21:30:00,-4.5600000000000005,0.42,4.5793012567,0.0,0.0,0.0,-4.5600000000000005,0.42,4.5793012567,-4.59,0.43,4.6100976128,-4.59,0.43,4.6100976128
2019-12-24 22:00:00,-4.33,0.44,4.3522982435,0.0,0.0,0.0,-4.33,0.44,4.3522982435,-4.36,0.44,4.3821455932,-4.36,0.44,4.3821455932
2019-12-24 22:30:00,-4.07,0.47000000000000003,4.0970477176,0.0,0.0,0.0,-4.07,0.47000000000000003,4.0970477176,-4.09,0.48,4.1180699363,-4.09,0.48,4.1180699363
2019-12-24 23:00:00,-3.8,0.47000000000000003,3.8289554711,0.0,0.0,0.0,-3.8,0.47000000000000003,3.8289554711,-3.8200000000000003,0.48,3.8500389608,-3.8200000000000003,0.48,3.8500389608
2019-12-24 23:30:00,-3.5300000000000002,0.5,3.5652349151,0.0,0.0,0.0,-3.5300000000000002,0.5,3.5652349151,-3.55,0.5,3.585038354,-3.55,0.5,3.585038354
2019-12-25 00:00:00,-3.3,0.5,3.3376638537,0.0,0.0,0.0,-3.3,0.5,3.3376638537,-3.32,0.5,3.3574395006,-3.32,0.5,3.3574395006
2019-12-25 00:30:00,-3.17,0.5,3.2091899289,0.0,0.0,0.0,-3.17,0.5,3.2091899289,-3.2,0.5,3.2388269481,-3.2,0.5,3.2388269481
2019-12-25 01:00:00,-3.29,0.5,3.3277770358,0.0,0.0,0.0,-3.29,0.5,3.3277770358,-3.31,0.52,3.3505969617,-3.31,0.52,3.3505969617
2019-12-25 01:30:00,-3.36,0.54,3.403116219,0.0,0.0,0.0,-3.36,0.54,3.403116219,-3.38,0.55,3.4244561612,-3.38,0.55,3.4244561612
2019-12-25 02:00:00,-3.3,0.52,3.3407184856,0.0,0.0,0.0,-3.3,0.52,3.3407184856,-3.32,0.52,3.3604761567,-3.32,0.52,3.3604761567
2019-12-25 02:30:00,-3.22,0.52,3.2617173391,0.0,0.0,0.0,-3.22,0.52,3.2617173391,-3.23,0.52,3.2715898276,-3.23,0.52,3.2715898276
2019-12-25 03:00:00,-3.1,0.52,3.1433103569,0.0,0.0,0.0,-3.1,0.52,3.1433103569,-3.12,0.52,3.1630365158,-3.12,0.52,3.1630365158
2019-12-25 03:30:00,-3.02,0.53,3.0661539426,0.0,0.0,0.0,-3.02,0.53,3.0661539426,-3.04,0.54,3.0875880554,-3.04,0.54,3.0875880554
2019-12-25 04:00:00,-2.92,0.53,2.9677095545,0.0,0.0,0.0,-2.92,0.53,2.9677095545,-2.94,0.54,2.9891804897,-2.94,0.54,2.9891804897
2019-12-25 04:30:00,-2.87,0.53,2.9185270257,0.0,0.0,0.0,-2.87,0.53,2.9185270257,-2.9,0.54,2.9498474537,-2.9,0.54,2.9498474537
2019-12-25 05:00:00,-2.87,0.53,2.9185270257,0.0,0.0,0.0,-2.87,0.53,2.9185270257,-2.9,0.54,2.9498474537,-2.9,0.54,2.9498474537
2019-12-25 05:30:00,-2.87,0.55,2.9222251796,0.0,0.0,0.0,-2.87,0.55,2.9222251796,-2.88,0.56,2.9339393313,-2.88,0.56,2.9339393313
2019-12-25 06:00:00,-2.9,0.55,2.9516944286,0.0,0.0,0.0,-2.9,0.55,2.9516944286,-2.93,0.56,2.9830353669000003,-2.93,0.56,2.9830353669000003
2019-12-25 06:30:00,-3.13,0.52,3.1729008809,0.0,0.0,0.0,-3.13,0.52,3.1729008809,-3.15,0.53,3.1942761308,-3.15,0.53,3.1942761308
2019-12-25 07:00:00,-3.34,0.5,3.3772177898,0.0,0.0,0.0,-3.34,0.5,3.3772177898,-3.36,0.53,3.4015437672,-3.36,0.53,3.4015437672
2019-12-25 07:30:00,-3.65,0.5,3.684087404,0.0,0.0,0.0,-3.65,0.5,3.684087404,-3.67,0.51,3.7052665221,-3.67,0.51,3.7052665221
2019-12-25 08:00:00,-3.9699999999999998,0.05,3.970314849,0.0,0.0,0.0,-3.9699999999999998,0.05,3.970314849,-3.94,0.8,4.0203979902,-3.94,0.8,4.0203979902
2019-12-25 08:30:00,-4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,-4.41,0.41000000000000003,4.4290179498,-4.43,0.42,4.4498651665,-4.43,0.42,4.4498651665
2019-12-25 09:00:00,-1.75256,1.32842,2.1991285206,1.5374400000000001,0.44842000000000004,1.6015000000000001,-3.29,0.88,3.4056570585,-1.7825600000000001,1.34842,2.2351189342,-3.32,0.9,3.439825577
2019-12-25 09:30:00,1.87288,2.51334,3.1344150092,3.5428800000000003,1.03334,3.6905,-1.67,1.48,2.2314345162,1.85288,2.52334,3.1305605009,-1.69,1.49,2.2530423875
2019-12-25 10:00:00,1.7224,2.5132,3.0467746881,3.5423999999999998,1.0332,3.69,-1.82,1.48,2.345804766,1.7024,2.5232,3.043797628,-1.8399999999999999,1.49,2.3676359517
2019-12-25 10:30:00,1.6424,2.4832,2.9772067446,3.5423999999999998,1.0332,3.69,-1.9,1.45,2.3900836805,1.6224,2.4932,2.9745971156,-1.92,1.46,2.4120530674
2019-12-25 11:00:00,1.5776,2.4818,2.9407742178,3.5376000000000003,1.0318,3.685,-1.96,1.45,2.4380525015,1.5476,2.4918,2.9332802457,-1.99,1.46,2.4681369492
2019-12-25 11:30:00,-0.74504,1.81478,1.9617622308,2.48496,0.7247800000000001,2.5885,-3.23,1.09,3.4089587853,-0.76504,1.82478,1.9786632483000002,-3.25,1.1,3.4311076929
2019-12-25 12:00:00,-5.65,0.29,5.6574375825,0.0,0.0,0.0,-5.65,0.29,5.6574375825,-5.68,0.30000000000000004,5.6879170177,-5.68,0.30000000000000004,5.6879170177
2019-12-25 12:30:00,-5.77,0.29,5.7772830985,0.0,0.0,0.0,-5.77,0.29,5.7772830985,-5.79,0.30000000000000004,5.7977668115,-5.79,0.30000000000000004,5.7977668115
2019-12-25 13:00:00,-5.77,0.29,5.7772830985,0.0,0.0,0.0,-5.77,0.29,5.7772830985,-5.79,0.30000000000000004,5.7977668115,-5.79,0.30000000000000004,5.7977668115
2019-12-25 13:30:00,-1.8568,1.4726,2.3698643421,1.9632,0.5726,2.045,-3.8200000000000003,0.9,3.9245891505,-1.8768,1.5426,2.4294017782,-3.84,0.97,3.9606186385
2019-12-25 14:00:00,1.38288,2.47334,2.8336845008,3.5428800000000003,1.03334,3.6905,-2.16,1.44,2.5959969183,1.36288,2.48334,2.8327406253,-2.18,1.45,2.6181863952
2019-12-25 14:30:00,1.76376,2.47068,3.0356398008,3.53376,1.03068,3.681,-1.77,1.44,2.2817756244,1.74376,2.50068,3.0486225414,-1.79,1.47,2.3162469644
2019-12-25 15:00:00,-4.38736,0.50202,4.4159882076,0.21264000000000002,0.062020000000000006,0.2215,-4.6,0.44,4.6209955637,-4.40736,0.50202,4.4358591332,-4.62,0.44,4.6409050841
2019-12-25 15:30:00,-4.54,0.39,4.5567203118,0.0,0.0,0.0,-4.54,0.39,4.5567203118,-4.5600000000000005,0.39,4.5766472444,-4.5600000000000005,0.39,4.5766472444
2019-12-25 16:00:00,-4.51,0.39,4.5268311212,0.0,0.0,0.0,-4.51,0.39,4.5268311212,-4.53,0.39,4.5467570861,-4.53,0.39,4.5467570861
2019-12-25 16:30:00,0.09040000000000001,1.8172000000000001,1.8194471688,2.3904,0.6972,2.49,-2.3,1.12,2.5582024939,0.0704,1.8272,1.8285557142000002,-2.32,1.13,2.5805619543000002
2019-12-25 17:00:00,2.42984,2.65412,3.5983990051,3.57984,1.04412,3.729,-1.15,1.6099999999999999,1.9785348113999999,2.38984,2.45412,3.4254985331,-1.19,1.4100000000000001,1.8450474249000002
2019-12-25 17:30:00,2.4859999999999998,2.593,3.5921922276,3.576,1.043,3.725,-1.09,1.55,1.8948878595,2.466,2.593,3.5783802202,-1.11,1.55,1.9064626931
2019-12-25 18:00:00,2.53032,2.5942600000000002,3.6239073181,3.58032,1.04426,3.7295,-1.05,1.55,1.8721645227,2.51032,2.5942600000000002,3.6099711148,-1.07,1.55,1.8834542734
2019-12-25 18:30:00,2.54648,2.59314,3.6344099177,3.57648,1.04314,3.7255000000000003,-1.03,1.55,1.861021225,2.5264800000000003,2.59314,3.6204248715,-1.05,1.55,1.8721645227
2019-12-25 19:00:00,2.58888,2.59384,3.6647381353,3.57888,1.04384,3.7279999999999998,-0.99,1.55,1.8391846019,2.56888,2.59384,3.6506369855000003,-1.01,1.55,1.8500270268
2019-12-25 19:30:00,-3.9948,-0.0489,3.9950992791,0.1752,0.0511,0.1825,-4.17,-0.1,4.1711988684,-3.9248000000000003,1.0911,4.0736413993,-4.1,1.04,4.2298463329
2019-12-25 20:00:00,-4.23,-0.28,4.2392570104,0.0,0.0,0.0,-4.23,-0.28,4.2392570104,-4.14,1.09,4.2810863107,-4.14,1.09,4.2810863107
2019-12-25 20:30:00,-4.26,0.0,4.26,0.0,0.0,0.0,-4.26,0.0,4.26,-4.21,0.85,4.2949505236,-4.21,0.85,4.2949505236
2019-12-25 21:00:00,-1.75832,1.22924,2.1453951151,1.23168,0.35924,1.283,-2.99,0.87,3.1140006423,-1.77832,1.2392400000000001,2.1675188119,-3.01,0.88,3.1360006378
2019-12-25 21:30:00,0.85496,2.02228,2.1955803333,2.54496,0.74228,2.651,-1.69,1.28,2.1200235848,0.83496,2.03228,2.1971163374,-1.71,1.29,2.1420084033
2019-12-25 22:00:00,-3.94,0.48,3.9691308872,0.0,0.0,0.0,-3.94,0.48,3.9691308872,-3.96,0.49,3.9902004962,-3.96,0.49,3.9902004962
2019-12-25 22:30:00,-3.76,0.53,3.7971699988000003,0.0,0.0,0.0,-3.76,0.53,3.7971699988000003,-3.7800000000000002,0.53,3.8169752423,-3.7800000000000002,0.53,3.8169752423
2019-12-25 23:00:00,-3.5300000000000002,0.53,3.5695657999,0.0,0.0,0.0,-3.5300000000000002,0.53,3.5695657999,-3.55,0.55,3.5923529893,-3.55,0.55,3.5923529893
2019-12-25 23:30:00,-3.35,0.55,3.3948490394,0.0,0.0,0.0,-3.35,0.55,3.3948490394,-3.37,0.55,3.4145863586000003,-3.37,0.55,3.4145863586000003
2019-12-26 00:00:00,-3.16,0.55,3.2075068199,0.0,0.0,0.0,-3.16,0.55,3.2075068199,-3.18,0.55,3.2272124194,-3.18,0.55,3.2272124194
2019-12-27 00:30:00,-3.08,0.55,3.1287217837,0.0,0.0,0.0,-3.08,0.55,3.1287217837,-3.1,0.55,3.1484122983,-3.1,0.55,3.1484122983
2019-12-27 01:00:00,-3.23,0.55,3.2764920265,0.0,0.0,0.0,-3.23,0.55,3.2764920265,-3.25,0.55,3.2962099448,-3.25,0.55,3.2962099448
2019-12-27 01:30:00,-3.33,0.55,3.3751148129,0.0,0.0,0.0,-3.33,0.55,3.3751148129,-3.35,0.55,3.3948490394,-3.35,0.55,3.3948490394
2019-12-27 02:00:00,-3.27,0.55,3.3159312417,0.0,0.0,0.0,-3.27,0.55,3.3159312417,-3.2800000000000002,0.55,3.3257931385,-3.2800000000000002,0.55,3.3257931385
2019-12-27 02:30:00,-3.15,0.55,3.1976553911,0.0,0.0,0.0,-3.15,0.55,3.1976553911,-3.17,0.55,3.2173591655,-3.17,0.55,3.2173591655
2019-12-27 03:00:00,-3.12,0.55,3.1681066901,0.0,0.0,0.0,-3.12,0.55,3.1681066901,-3.14,0.55,3.1878048874,-3.14,0.55,3.1878048874
2019-12-27 03:30:00,-3.02,0.55,3.0696742498,0.0,0.0,0.0,-3.02,0.55,3.0696742498,-3.05,0.55,3.0991934435,-3.05,0.55,3.0991934435
2019-12-27 04:00:00,-2.96,0.55,3.0106643785,0.0,0.0,0.0,-2.96,0.55,3.0106643785,-2.98,0.55,3.030330015,-2.98,0.55,3.030330015
2019-12-27 04:30:00,-2.89,0.5700000000000001,2.9456747954,0.0,0.0,0.0,-2.89,0.5700000000000001,2.9456747954,-2.91,0.5700000000000001,2.9652993104,-2.91,0.5700000000000001,2.9652993104
2019-12-27 05:00:00,-2.89,0.5700000000000001,2.9456747954,0.0,0.0,0.0,-2.89,0.5700000000000001,2.9456747954,-2.91,0.5700000000000001,2.9652993104,-2.91,0.5700000000000001,2.9652993104
2019-12-27 05:30:00,-2.89,0.5700000000000001,2.9456747954,0.0,0.0,0.0,-2.89,0.5700000000000001,2.9456747954,-2.91,0.5700000000000001,2.9652993104,-2.91,0.5700000000000001,2.9652993104
2019-12-27 06:00:00,-2.95,0.53,2.9972320564,0.0,0.0,0.0,-2.95,0.53,2.9972320564,-2.9699999999999998,0.54,3.0186917696,-2.9699999999999998,0.54,3.0186917696
2019-12-27 06:30:00,-3.22,0.02,3.2200621112,0.0,0.0,0.0,-3.22,0.02,3.2200621112,-3.18,0.91,3.3076426651,-3.18,0.91,3.3076426651
2019-12-27 07:00:00,-3.43,0.13,3.4324626728,0.0,0.0,0.0,-3.43,0.13,3.4324626728,-3.41,0.74,3.4893695706,-3.41,0.74,3.4893695706
2019-12-27 07:30:00,-3.68,0.43,3.7050371118000003,0.0,0.0,0.0,-3.68,0.43,3.7050371118000003,-3.7,0.43,3.7249026833,-3.7,0.43,3.7249026833
2019-12-27 08:00:00,-3.84,0.41000000000000003,3.861825993,0.0,0.0,0.0,-3.84,0.41000000000000003,3.861825993,-3.87,0.42,3.892723982,-3.87,0.42,3.892723982
2019-12-27 08:30:00,-4.11,0.36,4.1257362979,0.0,0.0,0.0,-4.11,0.36,4.1257362979,-4.13,0.36,4.1456603817,-4.13,0.36,4.1456603817
2019-12-27 09:00:00,-4.55,0.29,4.5592323915,0.0,0.0,0.0,-4.55,0.29,4.5592323915,-4.58,0.29,4.5891720386,-4.58,0.29,4.5891720386
2019-12-27 09:30:00,-4.88,0.29,4.8886092092,0.0,0.0,0.0,-4.88,0.29,4.8886092092,-4.9,0.29,4.908574131,-4.9,0.29,4.908574131
2019-12-27 10:00:00,-5.01,0.25,5.0162336469,0.0,0.0,0.0,-5.01,0.25,5.0162336469,-5.04,0.25,5.0461965875,-5.04,0.25,5.0461965875
2019-12-27 10:30:00,-5.14,0.25,5.1460761751,0.0,0.0,0.0,-5.14,0.25,5.1460761751,-5.17,0.25,5.1760409581,-5.17,0.25,5.1760409581
2019-12-27 11:00:00,-5.24,0.25,5.2459603506,0.0,0.0,0.0,-5.24,0.25,5.2459603506,-5.27,0.25,5.2759264589,-5.27,0.25,5.2759264589
2019-12-27 11:30:00,-5.29,0.23,5.2949976393,0.0,0.0,0.0,-5.29,0.23,5.2949976393,-5.32,0.23,5.3249694835,-5.32,0.23,5.3249694835
2019-12-27 12:00:00,-4.17256,0.7959200000000001,4.247793027,0.63744,0.18592,0.664,-4.8100000000000005,0.61,4.8485255491,-4.20256,0.87592,4.2928715797,-4.84,0.6900000000000001,4.8889364897
2019-12-27 12:30:00,1.33568,2.28124,2.6435008984,3.53568,1.03124,3.683,-2.2,1.25,2.5303161858000003,1.30568,2.28124,2.6284703156,-2.23,1.25,2.5564428411
2019-12-27 13:00:00,1.37424,2.28082,2.6628322234,3.53424,1.03082,3.6814999999999998,-2.16,1.25,2.4956161564,1.35424,2.28082,2.6525658993,-2.18,1.25,2.5129464777
2019-12-27 13:30:00,1.44712,2.32166,2.7357378255,3.53712,1.03166,3.6845,-2.09,1.29,2.4560537453,1.4171200000000002,2.32166,2.7199879136,-2.12,1.29,2.4816325272
2019-12-27 14:00:00,1.43992,2.25956,2.6793620509,3.52992,1.02956,3.677,-2.09,1.23,2.4250773184,1.40992,2.25956,2.6633598705,-2.12,1.23,2.4509793961
2019-12-27 14:30:00,1.49904,2.29222,2.7388671837,3.53904,1.03222,3.6865,-2.04,1.26,2.3977489443,1.4690400000000001,2.29222,2.7225633234,-2.07,1.26,2.4233241632
2019-12-27 15:00:00,1.54712,2.2916600000000003,2.7650110036,3.53712,1.03166,3.6845,-1.99,1.26,2.3553555995,1.52712,2.2916600000000003,2.7538701948,-2.01,1.26,2.3722773868
2019-12-27 15:30:00,1.54472,2.31096,2.7796935083000003,3.53472,1.03096,3.682,-1.99,1.28,2.3661149592,1.52472,2.31096,2.7686291193,-2.01,1.28,2.3829603437999998
2019-12-27 16:00:00,1.44664,2.31152,2.7268832025,3.5366400000000002,1.03152,3.684,-2.09,1.28,2.4508161906,1.42664,2.31152,2.7163259009000003,-2.11,1.28,2.4678938389000002
2019-12-27 16:30:00,1.22424,2.31082,2.6150817674,3.53424,1.03082,3.6814999999999998,-2.31,1.28,2.6409278672000003,1.20424,2.31082,2.6057787799,-2.33,1.28,2.6584393918
2019-12-27 17:00:00,1.01664,2.3315200000000003,2.5435295162,3.5366400000000002,1.03152,3.684,-2.52,1.3,2.8355599094,0.9966400000000001,2.34152,2.5448000314,-2.54,1.31,2.8579188232
2019-12-27 17:30:00,0.96664,2.3315200000000003,2.5239608555,3.5366400000000002,1.03152,3.684,-2.5700000000000003,1.3,2.8800868042000003,0.93664,2.34152,2.5219061045,-2.6,1.31,2.9113742460000003
2019-12-27 18:00:00,1.1276,2.3718,2.6261982027,3.5376000000000003,1.0318,3.685,-2.41,1.34,2.7574807343,1.0976,2.3718,2.6134576714,-2.44,1.34,2.7837384935
2019-12-27 18:30:00,1.23808,2.37194,2.6756198254,3.53808,1.03194,3.6855,-2.3,1.34,2.6618790356,1.20808,2.37194,2.6618708928,-2.33,1.34,2.6878430014
2019-12-27 19:00:00,1.41808,2.39194,2.7807063580999998,3.53808,1.03194,3.6855,-2.12,1.3599999999999999,2.5187298386,1.38808,2.39194,2.765527626,-2.15,1.3599999999999999,2.5440322325
2019-12-27 19:30:00,1.57,2.4325,2.8951608332000003,3.54,1.0325,3.6875,-1.97,1.4,2.4167953989,1.55,2.4425,2.8928024907000003,-1.99,1.4100000000000001,2.4388931916
2019-12-27 20:00:00,1.7261600000000001,2.43138,2.9818177426,3.53616,1.03138,3.6835,-1.81,1.4,2.2882526084,1.7061600000000001,2.44138,2.9784758267,-1.83,1.4100000000000001,2.310194797
2019-12-27 20:30:00,1.9028,2.4304,3.0866635709,3.5328,1.0304,3.68,-1.63,1.4,2.1486972797,1.8828,2.4404,3.0822861645,-1.65,1.4100000000000001,2.1703916697
2019-12-27 21:00:00,2.05376,2.46068,3.2051327898,3.53376,1.03068,3.681,-1.48,1.43,2.0579844509,2.03376,2.48068,3.2077956606,-1.5,1.45,2.0862646045
2019-12-27 21:30:00,2.27232,2.49026,3.3711768049,3.53232,1.03026,3.6795,-1.26,1.46,1.9285227507,2.25232,2.48026,3.350318649,-1.28,1.45,1.934140636
2019-12-27 22:00:00,2.49992,2.52956,3.5564411706,3.52992,1.02956,3.677,-1.03,1.5,1.8195878654,2.47992,2.52956,3.5424111845,-1.05,1.5,1.8309833424000002
2019-12-27 22:30:00,-3.62064,0.5939800000000001,3.6690388728,0.21936000000000003,0.06398000000000001,0.2285,-3.84,0.53,3.8764029718,-3.6406400000000003,0.5939800000000001,3.6887764706,-3.86,0.53,3.8962161131
2019-12-27 23:00:00,-3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,-3.7,0.47000000000000003,3.7297318938,-3.7199999999999998,0.47000000000000003,3.7495733091,-3.7199999999999998,0.47000000000000003,3.7495733091
2019-12-27 23:30:00,-3.46,0.51,3.4973847372,0.0,0.0,0.0,-3.46,0.51,3.4973847372,-3.48,0.51,3.5171721596000003,-3.48,0.51,3.5171721596000003
2019-12-28 00:00:00,-3.3,0.51,3.3391765452,0.0,0.0,0.0,-3.3,0.51,3.3391765452,-3.32,0.51,3.3589432862,-3.32,0.51,3.3589432862
2019-12-28 00:30:00,-3.15,0.51,3.1910186461,0.0,0.0,0.0,-3.15,0.51,3.1910186461,-3.17,0.51,3.2107631492,-3.17,0.51,3.2107631492
2019-12-28 01:00:00,-3.27,0.51,3.3095316889,0.0,0.0,0.0,-3.27,0.51,3.3095316889,-3.29,0.51,3.3292942195,-3.29,0.51,3.3292942195
2019-12-28 01:30:00,-3.35,0.51,3.3885985304,0.0,0.0,0.0,-3.35,0.51,3.3885985304,-3.36,0.51,3.3984849566,-3.36,0.51,3.3984849566
2019-12-28 02:00:00,-3.29,0.51,3.3292942195,0.0,0.0,0.0,-3.29,0.51,3.3292942195,-3.31,0.51,3.3490595695,-3.31,0.51,3.3490595695
2019-12-28 02:30:00,-3.2,0.51,3.2403857795,0.0,0.0,0.0,-3.2,0.51,3.2403857795,-3.22,0.51,3.2601380339,-3.22,0.51,3.2601380339
2019-12-28 03:00:00,-3.13,0.51,3.1712773452,0.0,0.0,0.0,-3.13,0.51,3.1712773452,-3.16,0.51,3.2008905011,-3.16,0.51,3.2008905011
2019-12-28 03:30:00,-3.03,0.51,3.072621031,0.0,0.0,0.0,-3.03,0.51,3.072621031,-3.06,0.51,3.1022088905,-3.06,0.51,3.1022088905
2019-12-28 04:00:00,-2.98,0.51,3.0233259831,0.0,0.0,0.0,-2.98,0.51,3.0233259831,-3.01,0.51,3.0529002604,-3.01,0.51,3.0529002604
2019-12-28 04:30:00,-2.9,0.51,2.9445033537,0.0,0.0,0.0,-2.9,0.51,2.9445033537,-2.92,0.53,2.9677095545,-2.92,0.53,2.9677095545
2019-12-28 05:00:00,-2.83,0.51,2.8755868965999998,0.0,0.0,0.0,-2.83,0.51,2.8755868965999998,-2.86,0.53,2.908693865,-2.86,0.53,2.908693865
2019-12-28 05:30:00,-2.83,0.51,2.8755868965999998,0.0,0.0,0.0,-2.83,0.51,2.8755868965999998,-2.86,0.53,2.908693865,-2.86,0.53,2.908693865
2019-12-28 06:00:00,-2.86,0.51,2.9051161767,0.0,0.0,0.0,-2.86,0.51,2.9051161767,-2.89,0.51,2.9346550053,-2.89,0.51,2.9346550053
2019-12-28 06:30:00,-3.04,0.49,3.0792369185,0.0,0.0,0.0,-3.04,0.49,3.0792369185,-3.06,0.51,3.1022088905,-3.06,0.51,3.1022088905
2019-12-28 07:00:00,-3.21,0.45,3.2413885913,0.0,0.0,0.0,-3.21,0.45,3.2413885913,-3.23,0.46,3.2625909949,-3.23,0.46,3.2625909949
2019-12-28 07:30:00,-3.49,0.43,3.5163901945,0.0,0.0,0.0,-3.49,0.43,3.5163901945,-3.51,0.43,3.536240942,-3.51,0.43,3.536240942
2019-12-28 08:00:00,-3.61,0.35000000000000003,3.626927074,0.0,0.0,0.0,-3.61,0.35000000000000003,3.626927074,-3.62,0.49,3.6530124555,-3.62,0.49,3.6530124555
2019-12-28 08:30:00,-3.8475200000000003,-0.36886,3.8651607793,0.07248,0.021140000000000003,0.0755,-3.92,-0.39,3.9393527387000002,-3.75752,1.02114,3.8938006433,-3.83,1.0,3.9583961399
2019-12-28 09:00:00,2.52288,2.32584,3.4313926036,3.48288,1.01584,3.628,-0.96,1.31,1.6240997506000001,2.50288,2.48584,3.5275783195,-0.98,1.47,1.766720125
2019-12-28 09:30:00,2.4012000000000002,2.4316,3.4173732602999998,3.5712,1.0416,3.7199999999999998,-1.17,1.3900000000000001,1.8168654326,2.3812,2.4416,3.4105020158,-1.19,1.4,1.8374166648
2019-12-28 10:00:00,0.10152000000000001,1.72086,1.7238519223000002,2.47152,0.7208600000000001,2.5745,-2.37,1.0,2.5723335709,0.08152000000000001,1.77086,1.7727353581,-2.39,1.05,2.6104788833
2019-12-28 10:30:00,-4.84,0.29,4.8486802328,0.0,0.0,0.0,-4.84,0.29,4.8486802328,-4.86,0.29,4.8686445752,-4.86,0.29,4.8686445752
2019-12-28 11:00:00,-4.88,0.29,4.8886092092,0.0,0.0,0.0,-4.88,0.29,4.8886092092,-4.91,0.29,4.9185566989,-4.91,0.29,4.9185566989
2019-12-28 11:30:00,-4.91,0.27,4.9174180217,0.0,0.0,0.0,-4.91,0.27,4.9174180217,-4.93,0.27,4.9373879734,-4.93,0.27,4.9373879734
2019-12-28 12:00:00,-5.03,0.27,5.0372413085,0.0,0.0,0.0,-5.03,0.27,5.0372413085,-5.06,0.27,5.067198437,-5.06,0.27,5.067198437
2019-12-28 12:30:00,-5.13,0.24,5.1356109666,0.0,0.0,0.0,-5.13,0.24,5.1356109666,-5.15,0.25,5.1560643906,-5.15,0.25,5.1560643906
2019-12-28 13:00:00,-5.0,0.27,5.0072846933,0.0,0.0,0.0,-5.0,0.27,5.0072846933,-5.02,0.28,5.027802701,-5.02,0.28,5.027802701
2019-12-28 13:30:00,-4.98,0.27,4.9873139063,0.0,0.0,0.0,-4.98,0.27,4.9873139063,-5.0,0.28,5.0078338631,-5.0,0.28,5.0078338631
2019-12-28 14:00:00,-4.88,0.27,4.8874635549,0.0,0.0,0.0,-4.88,0.27,4.8874635549,-4.9,0.28,4.90799348,-4.9,0.28,4.90799348
2019-12-28 14:30:00,-4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,-4.79,0.30000000000000004,4.7993853773,-4.82,0.31,4.8299585920000006,-4.82,0.31,4.8299585920000006
2019-12-28 15:00:00,-4.72,0.33,4.7315219539,0.0,0.0,0.0,-4.72,0.33,4.7315219539,-4.74,0.34,4.7521784478,-4.74,0.34,4.7521784478
2019-12-28 15:30:00,-4.76,0.33,4.7714253636,0.0,0.0,0.0,-4.76,0.33,4.7714253636,-4.78,0.34,4.792076794,-4.78,0.34,4.792076794
2019-12-28 16:00:00,-4.93,0.33,4.9410322808,0.0,0.0,0.0,-4.93,0.33,4.9410322808,-4.95,0.34,4.9616630277,-4.95,0.34,4.9616630277
2019-12-28 16:30:00,-5.28,0.28,5.2874190301,0.0,0.0,0.0,-5.28,0.28,5.2874190301,-5.3,0.30000000000000004,5.308483776,-5.3,0.30000000000000004,5.308483776
2019-12-28 17:00:00,-5.54,0.28,5.5470712993,0.0,0.0,0.0,-5.54,0.28,5.5470712993,-5.5600000000000005,0.28,5.5670458953,-5.5600000000000005,0.28,5.5670458953
2019-12-28 17:30:00,-5.5600000000000005,0.28,5.5670458953,0.0,0.0,0.0,-5.5600000000000005,0.28,5.5670458953,-5.58,0.28,5.587020673,-5.58,0.28,5.587020673
2019-12-28 18:00:00,-5.5600000000000005,0.28,5.5670458953,0.0,0.0,0.0,-5.5600000000000005,0.28,5.5670458953,-5.58,0.28,5.587020673,-5.58,0.28,5.587020673
2019-12-28 18:30:00,-1.5171999999999999,1.4154,2.0749103595,1.9727999999999999,0.5754,2.055,-3.49,0.84,3.5896657226,-1.5272000000000001,1.5554000000000001,2.1798185704,-3.5,0.98,3.634611396
2019-12-28 19:00:00,1.6108,1.7869000000000002,2.4057614699,3.5208,1.0269,3.6675,-1.9100000000000001,0.76,2.0556507485,1.6608,3.0369,3.4613607512,-1.8599999999999999,2.01,2.7385580147
2019-12-28 19:30:00,1.74464,1.78802,2.4981561701,3.5246399999999998,1.02802,3.6715,-1.78,0.76,1.9354586020000002,1.79464,3.05802,3.5457325125,-1.73,2.03,2.6671707856999998
2019-12-28 20:00:00,1.9317600000000001,1.8071800000000002,2.645297006,3.52176,1.02718,3.6685,-1.5899999999999999,0.78,1.7710166572000001,1.9717600000000002,3.05718,3.6378822205,-1.55,2.03,2.5540947516
2019-12-28 20:30:00,2.0708,1.8069000000000002,2.7482904232000003,3.5208,1.0269,3.6675,-1.45,0.78,1.6464810962,2.1108000000000002,3.0969,3.747834875,-1.4100000000000001,2.07,2.5045957758
2019-12-28 21:00:00,-4.08776,0.44482000000000005,4.111890885,0.22224000000000002,0.06482,0.2315,-4.31,0.38,4.3267193114,-4.08776,0.6448200000000001,4.1383057705,-4.31,0.58,4.3488504228
2019-12-28 21:30:00,-4.31,0.45,4.3334282041,0.0,0.0,0.0,-4.31,0.45,4.3334282041,-4.33,0.46,4.3543656254,-4.33,0.46,4.3543656254
2019-12-28 22:00:00,-4.09,0.45,4.1146810326,0.0,0.0,0.0,-4.09,0.45,4.1146810326,-4.12,0.48,4.1478669217,-4.12,0.48,4.1478669217
2019-12-28 22:30:00,-3.86,0.48,3.8897300678,0.0,0.0,0.0,-3.86,0.48,3.8897300678,-3.89,0.48,3.9195025195,-3.89,0.48,3.9195025195
2019-12-28 23:00:00,-3.63,0.48,3.6615980117999998,0.0,0.0,0.0,-3.63,0.48,3.6615980117999998,-3.65,0.48,3.681426354,-3.65,0.48,3.681426354
2019-12-28 23:30:00,-3.39,0.52,3.4296501279,0.0,0.0,0.0,-3.39,0.52,3.4296501279,-3.41,0.52,3.4494202411,-3.41,0.52,3.4494202411
2019-12-29 00:00:00,-3.2,0.52,3.2419747069,0.0,0.0,0.0,-3.2,0.52,3.2419747069,-3.22,0.52,3.2617173391,-3.22,0.52,3.2617173391
2019-12-29 00:30:00,-3.12,0.52,3.1630365158,0.0,0.0,0.0,-3.12,0.52,3.1630365158,-3.14,0.5,3.1795597179,-3.14,0.5,3.1795597179
2019-12-29 01:00:00,-3.24,0.52,3.2814630882999998,0.0,0.0,0.0,-3.24,0.52,3.2814630882999998,-3.26,0.52,3.3012118987,-3.26,0.52,3.3012118987
2019-12-29 01:30:00,-3.32,0.52,3.3604761567,0.0,0.0,0.0,-3.32,0.52,3.3604761567,-3.35,0.52,3.390117992,-3.35,0.52,3.390117992
2019-12-29 02:00:00,-3.24,0.52,3.2814630882999998,0.0,0.0,0.0,-3.24,0.52,3.2814630882999998,-3.27,0.52,3.3110874347,-3.27,0.52,3.3110874347
2019-12-29 02:30:00,-3.17,0.49,3.2076471128,0.0,0.0,0.0,-3.17,0.49,3.2076471128,-3.19,0.5,3.2289471968,-3.19,0.5,3.2289471968
2019-12-29 03:00:00,-3.173,0.493,3.2110711608,0.0,0.0,0.0,-3.173,0.493,3.2110711608,-3.193,0.503,3.2323765251,-3.193,0.503,3.2323765251
2019-12-29 03:30:00,-2.94,0.55,2.9910031762,0.0,0.0,0.0,-2.94,0.55,2.9910031762,-2.96,0.55,3.0106643785,-2.96,0.55,3.0106643785
2019-12-29 04:00:00,-2.9,0.55,2.9516944286,0.0,0.0,0.0,-2.9,0.55,2.9516944286,-2.92,0.55,2.9713464961,-2.92,0.55,2.9713464961
2019-12-29 04:30:00,-2.79,0.55,2.8436947797,0.0,0.0,0.0,-2.79,0.55,2.8436947797,-2.81,0.55,2.8633197516,-2.81,0.55,2.8633197516
2019-12-29 05:00:00,-2.73,0.52,2.7790825824,0.0,0.0,0.0,-2.73,0.52,2.7790825824,-2.75,0.53,2.800607077,-2.75,0.53,2.800607077
2019-12-29 05:30:00,-2.73,0.55,2.7848518812,0.0,0.0,0.0,-2.73,0.55,2.7848518812,-2.75,0.56,2.8064390248,-2.75,0.56,2.8064390248
2019-12-29 06:00:00,-2.7800000000000002,0.06,2.7806474066,0.0,0.0,0.0,-2.7800000000000002,0.06,2.7806474066,-2.75,0.92,2.8998103386,-2.75,0.92,2.8998103386
2019-12-29 06:30:00,-2.87,-0.25,2.8808679248,0.0,0.0,0.0,-2.87,-0.25,2.8808679248,-2.79,1.1400000000000001,3.0139177162,-2.79,1.1400000000000001,3.0139177162
2019-12-29 07:00:00,-2.99,0.41000000000000003,3.0179794565,0.0,0.0,0.0,-2.99,0.41000000000000003,3.0179794565,-3.01,0.5700000000000001,3.0634947364,-3.01,0.5700000000000001,3.0634947364
2019-12-29 07:30:00,-3.25,-0.1,3.2515380976,0.0,0.0,0.0,-3.25,-0.1,3.2515380976,-3.2,0.91,3.326875411,-3.2,0.91,3.326875411
2019-12-29 08:00:00,-3.44,-0.33,3.4557922391,0.0,0.0,0.0,-3.44,-0.33,3.4557922391,-3.36,1.08,3.5293058808,-3.36,1.08,3.5293058808
2019-12-29 08:30:00,-3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,-3.6,0.35000000000000003,3.6169738733,-3.61,0.51,3.6458469524,-3.61,0.51,3.6458469524
2019-12-29 09:00:00,-3.6029999999999998,0.353,3.6202510963,0.0,0.0,0.0,-3.6029999999999998,0.353,3.6202510963,-3.613,0.513,3.6492380026999998,-3.613,0.513,3.6492380026999998
2019-12-29 09:30:00,-3.6029999999999998,0.353,3.6202510963,0.0,0.0,0.0,-3.6029999999999998,0.353,3.6202510963,-3.613,0.513,3.6492380026999998,-3.613,0.513,3.6492380026999998
2019-12-29 10:00:00,-3.6029999999999998,0.353,3.6202510963,0.0,0.0,0.0,-3.6029999999999998,0.353,3.6202510963,-3.613,0.513,3.6492380026999998,-3.613,0.513,3.6492380026999998
2019-12-29 10:30:00,-3.6029999999999998,0.353,3.6202510963,0.0,0.0,0.0,-3.6029999999999998,0.353,3.6202510963,-3.613,0.513,3.6492380026999998,-3.613,0.513,3.6492380026999998
2019-12-29 11:00:00,-3.6029999999999998,0.353,3.6202510963,0.0,0.0,0.0,-3.6029999999999998,0.353,3.6202510963,-3.613,0.513,3.6492380026999998,-3.613,0.513,3.6492380026999998
2019-12-29 11:30:00,-4.853,0.303,4.8624497941,0.0,0.0,0.0,-4.853,0.303,4.8624497941,-4.873,0.303,4.8824110847,-4.873,0.303,4.8824110847
