Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 12:00:00,-4.853,0.303,4.8624497941,0.0,0.0,0.0,-4.853,0.303,4.8624497941,-4.873,0.303,4.8824110847,-4.873,0.303,4.8824110847
2019-12-29 12:30:00,-4.853,0.303,4.8624497941,0.0,0.0,0.0,-4.853,0.303,4.8624497941,-4.873,0.303,4.8824110847,-4.873,0.303,4.8824110847
2019-12-29 13:00:00,-5.01,0.28,5.017818251,0.0,0.0,0.0,-5.01,0.28,5.017818251,-5.04,0.28,5.0477717856,-5.04,0.28,5.0477717856
2019-12-29 13:30:00,-4.97,0.28,4.9778810753,0.0,0.0,0.0,-4.97,0.28,4.9778810753,-4.99,0.28,4.9978495376000005,-4.99,0.28,4.9978495376000005
2019-12-29 14:00:00,-4.91,0.28,4.9179772265,0.0,0.0,0.0,-4.91,0.28,4.9179772265,-4.93,0.28,4.9379449167,-4.93,0.28,4.9379449167
2019-12-29 14:30:00,-4.93,0.28,4.9379449167,0.0,0.0,0.0,-4.93,0.28,4.9379449167,-4.93,0.30000000000000004,4.9391193547,-4.93,0.30000000000000004,4.9391193547
2019-12-29 15:00:00,-4.82,0.28,4.8281259304,0.0,0.0,0.0,-4.82,0.28,4.8281259304,-4.85,0.30000000000000004,4.8592694924,-4.85,0.30000000000000004,4.8592694924
2019-12-29 15:30:00,-4.88,0.31,4.8898363981,0.0,0.0,0.0,-4.88,0.31,4.8898363981,-4.9,0.30000000000000004,4.9091750835,-4.9,0.30000000000000004,4.9091750835
2019-12-29 16:00:00,-4.97,0.31,4.9796586228,0.0,0.0,0.0,-4.97,0.31,4.9796586228,-5.0,0.32,5.0102295357,-5.0,0.32,5.0102295357
2019-12-29 16:30:00,-5.33,0.29,5.3378834757,0.0,0.0,0.0,-5.33,0.29,5.3378834757,-5.36,0.29,5.3678394164,-5.36,0.29,5.3678394164
2019-12-29 17:00:00,-5.51,0.29,5.5176263012,0.0,0.0,0.0,-5.51,0.29,5.5176263012,-5.53,0.29,5.5375987576,-5.53,0.29,5.5375987576
2019-12-29 17:30:00,-5.59,0.29,5.5975173068,0.0,0.0,0.0,-5.59,0.29,5.5975173068,-5.61,0.29,5.6174905429,-5.61,0.29,5.6174905429
2019-12-29 18:00:00,-4.25,0.6725,4.3028776708,0.66,0.1925,0.6875,-4.91,0.48,4.933406531,-4.27,0.6925,4.3257896678,-4.93,0.5,4.9552901025
2019-12-29 18:30:00,-3.11904,1.00028,3.2755107388,1.20096,0.35028000000000004,1.251,-4.32,0.65,4.3686267865,-3.13904,1.00028,3.2945610026,-4.34,0.65,4.3884051773
2019-12-29 19:00:00,-5.19,0.36,5.202470567,0.0,0.0,0.0,-5.19,0.36,5.202470567,-5.21,0.36,5.2224228094,-5.21,0.36,5.2224228094
2019-12-29 19:30:00,-5.03,0.38,5.0443334545,0.0,0.0,0.0,-5.03,0.38,5.0443334545,-5.05,0.39,5.0650370186,-5.05,0.39,5.0650370186
2019-12-29 20:00:00,-4.85,0.38,4.8648638213,0.0,0.0,0.0,-4.85,0.38,4.8648638213,-4.87,0.39,4.8855910594,-4.87,0.39,4.8855910594
2019-12-29 20:30:00,-4.8,0.38,4.8150181723,0.0,0.0,0.0,-4.8,0.38,4.8150181723,-4.82,0.39,4.8357522683,-4.82,0.39,4.8357522683
2019-12-29 21:00:00,-4.62,0.43,4.6399676723,0.0,0.0,0.0,-4.62,0.43,4.6399676723,-4.64,0.44,4.6608153793,-4.64,0.44,4.6608153793
2019-12-29 21:30:00,-4.37,0.46,4.3941438301,0.0,0.0,0.0,-4.37,0.46,4.3941438301,-4.39,0.46,4.4140344358,-4.39,0.46,4.4140344358
2019-12-29 22:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-29 22:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-29 23:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-29 23:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 00:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 00:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 01:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 01:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 02:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 02:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 03:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 03:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 04:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 04:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 05:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 05:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 06:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 06:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 07:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 07:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 08:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 08:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 09:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 09:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 10:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 10:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 11:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 11:30:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 12:00:00,-4.133,0.483,4.1611270108,0.0,0.0,0.0,-4.133,0.483,4.1611270108,-4.153,0.483,4.1809924659,-4.153,0.483,4.1809924659
2019-12-30 12:30:00,-4.87,0.23,4.8754281863,0.0,0.0,0.0,-4.87,0.23,4.8754281863,-4.89,0.25,4.8963864227,-4.89,0.25,4.8963864227
2019-12-30 13:00:00,-4.79,0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,0.23,4.7955187415000005,-4.82,0.25,4.8264790479,-4.82,0.25,4.8264790479
2019-12-30 13:30:00,-4.82,0.24,4.8259714048,0.0,0.0,0.0,-4.82,0.24,4.8259714048,-4.84,0.25,4.8464523107,-4.84,0.25,4.8464523107
2019-12-30 14:00:00,-4.82,0.24,4.8259714048,0.0,0.0,0.0,-4.82,0.24,4.8259714048,-4.84,0.25,4.8464523107,-4.84,0.25,4.8464523107
2019-12-30 14:30:00,-4.74,0.24,4.7460720601,0.0,0.0,0.0,-4.74,0.24,4.7460720601,-4.77,0.25,4.7765468699,-4.77,0.25,4.7765468699
2019-12-30 15:00:00,-4.8,0.24,4.8059962547,0.0,0.0,0.0,-4.8,0.24,4.8059962547,-4.83,0.25,4.8364656517,-4.83,0.25,4.8364656517
2019-12-30 15:30:00,-4.98,-0.26,4.9867825298,0.0,0.0,0.0,-4.98,-0.26,4.9867825298,-4.92,0.62,4.9589111708,-4.92,0.62,4.9589111708
2019-12-30 16:00:00,-5.09,-0.54,5.1185642518,0.0,0.0,0.0,-5.09,-0.54,5.1185642518,-4.98,0.8200000000000001,5.0470585493,-4.98,0.8200000000000001,5.0470585493
2019-12-30 16:30:00,-5.42,0.04,5.4201475995,0.0,0.0,0.0,-5.42,0.04,5.4201475995,-5.41,0.43,5.4270618202,-5.41,0.43,5.4270618202
2019-12-30 17:00:00,0.31272,2.10996,2.1330084388,3.22272,0.9399600000000001,3.357,-2.91,1.17,3.1363992093,0.28272,2.12996,2.1486414778,-2.94,1.19,3.1717030126
2019-12-30 17:30:00,0.8760800000000001,2.33594,2.4948210056,3.58608,1.04594,3.7355,-2.71,1.29,3.0013663555,0.84608,2.34594,2.4938496045000003,-2.74,1.3,3.0327545235
2019-12-30 18:00:00,0.9229600000000001,2.32628,2.5026853178,3.55296,1.03628,3.701,-2.63,1.29,2.9293343954,0.9029600000000001,2.33628,2.5047037749000003,-2.65,1.3,2.9516944286
2019-12-30 18:30:00,1.08656,2.33608,2.5764088185,3.58656,1.04608,3.7359999999999998,-2.5,1.29,2.8132010237,1.06656,2.34608,2.5771382578,-2.52,1.3,2.8355599094
2019-12-30 19:00:00,1.36136,2.42748,2.7831565173,3.59136,1.04748,3.741,-2.23,1.38,2.6224606765000003,1.33136,2.39748,2.742340205,-2.26,1.35,2.6325083096
2019-12-30 19:30:00,-0.0492,1.9569,1.9575183907,2.8008,0.8169000000000001,2.9175,-2.85,1.1400000000000001,3.0695439401,-0.0692,1.9769,1.978110778,-2.87,1.16,3.0955613384
2019-12-30 20:00:00,-5.22,0.32,5.2297992313,0.0,0.0,0.0,-5.22,0.32,5.2297992313,-5.24,0.33,5.2503809386,-5.24,0.33,5.2503809386
2019-12-30 20:30:00,-5.03,0.38,5.0443334545,0.0,0.0,0.0,-5.03,0.38,5.0443334545,-5.05,0.38,5.0642768487,-5.05,0.38,5.0642768487
2019-12-30 21:00:00,-4.8,0.38,4.8150181723,0.0,0.0,0.0,-4.8,0.38,4.8150181723,-4.82,0.38,4.8349560494,-4.82,0.38,4.8349560494
2019-12-30 21:30:00,-4.63,0.34,4.6424670166,0.0,0.0,0.0,-4.63,0.34,4.6424670166,-4.64,0.49,4.6658011102,-4.64,0.49,4.6658011102
2019-12-30 22:00:00,-4.38,0.43,4.4010566913,0.0,0.0,0.0,-4.38,0.43,4.4010566913,-4.4,0.43,4.4209614339,-4.4,0.43,4.4209614339
2019-12-30 22:30:00,-4.07,0.47000000000000003,4.0970477176,0.0,0.0,0.0,-4.07,0.47000000000000003,4.0970477176,-4.09,0.47000000000000003,4.1169163217,-4.09,0.47000000000000003,4.1169163217
2019-12-30 23:00:00,-3.73,0.5,3.7633628579,0.0,0.0,0.0,-3.73,0.5,3.7633628579,-3.75,0.5,3.7831864876,-3.75,0.5,3.7831864876
2019-12-30 23:30:00,-3.47,0.5,3.5058379883,0.0,0.0,0.0,-3.47,0.5,3.5058379883,-3.5,0.5,3.5355339059,-3.5,0.5,3.5355339059
2019-12-31 00:00:00,-3.27,0.5,3.3080054413,0.0,0.0,0.0,-3.27,0.5,3.3080054413,-3.29,0.5,3.3277770358,-3.29,0.5,3.3277770358
2019-12-31 00:30:00,-3.16,0.5,3.1993124261,0.0,0.0,0.0,-3.16,0.5,3.1993124261,-3.19,0.5,3.2289471968,-3.19,0.5,3.2289471968
2019-12-31 01:00:00,-3.29,0.5,3.3277770358,0.0,0.0,0.0,-3.29,0.5,3.3277770358,-3.31,0.5,3.3475513439,-3.31,0.5,3.3475513439
2019-12-31 01:30:00,-3.39,0.5,3.4266747730000002,0.0,0.0,0.0,-3.39,0.5,3.4266747730000002,-3.41,0.5,3.4464619539,-3.41,0.5,3.4464619539
2019-12-31 02:00:00,-3.3,0.5,3.3376638537,0.0,0.0,0.0,-3.3,0.5,3.3376638537,-3.33,0.5,3.3673283178,-3.33,0.5,3.3673283178
2019-12-31 02:30:00,-3.26,0.5,3.298120677,0.0,0.0,0.0,-3.26,0.5,3.298120677,-3.2800000000000002,0.5,3.3178908963,-3.2800000000000002,0.5,3.3178908963
2019-12-31 03:00:00,-3.13,0.54,3.1762399154,0.0,0.0,0.0,-3.13,0.54,3.1762399154,-3.15,0.54,3.1959505628000002,-3.15,0.54,3.1959505628000002
2019-12-31 03:30:00,-3.06,0.51,3.1022088905,0.0,0.0,0.0,-3.06,0.51,3.1022088905,-3.08,0.52,3.1235876809,-3.08,0.52,3.1235876809
2019-12-31 04:00:00,-3.01,0.51,3.0529002604,0.0,0.0,0.0,-3.01,0.51,3.0529002604,-3.03,0.52,3.0742966675,-3.03,0.52,3.0742966675
2019-12-31 04:30:00,-2.95,0.51,2.9937601774,0.0,0.0,0.0,-2.95,0.51,2.9937601774,-2.98,0.52,3.0250289255,-2.98,0.52,3.0250289255
2019-12-31 05:00:00,-2.92,0.51,2.964203097,0.0,0.0,0.0,-2.92,0.51,2.964203097,-2.95,0.52,2.9954799282,-2.95,0.52,2.9954799282
2019-12-31 05:30:00,-2.95,0.51,2.9937601774,0.0,0.0,0.0,-2.95,0.51,2.9937601774,-2.9699999999999998,0.52,3.01517827,-2.9699999999999998,0.52,3.01517827
2019-12-31 06:00:00,-3.07,0.48,3.1072978615,0.0,0.0,0.0,-3.07,0.48,3.1072978615,-3.09,0.49,3.128609915,-3.09,0.49,3.128609915
2019-12-31 06:30:00,-3.29,0.46,3.3220024082,0.0,0.0,0.0,-3.29,0.46,3.3220024082,-3.32,0.46,3.3517159784,-3.32,0.46,3.3517159784
2019-12-31 07:00:00,-3.5700000000000003,0.36,3.5881053496,0.0,0.0,0.0,-3.5700000000000003,0.36,3.5881053496,-3.58,0.46,3.6094320883,-3.58,0.46,3.6094320883
2019-12-31 07:30:00,-3.84,0.39,3.8597538782000003,0.0,0.0,0.0,-3.84,0.39,3.8597538782000003,-3.86,0.39,3.8796520463,-3.86,0.39,3.8796520463
2019-12-31 08:00:00,-4.04,0.35000000000000003,4.0551325502,0.0,0.0,0.0,-4.04,0.35000000000000003,4.0551325502,-4.06,0.36,4.0759293419,-4.06,0.36,4.0759293419
2019-12-31 08:30:00,-4.25,0.35000000000000003,4.264387412,0.0,0.0,0.0,-4.25,0.35000000000000003,4.264387412,-4.27,0.34,4.2835149118,-4.27,0.34,4.2835149118
2019-12-31 09:00:00,-4.51,0.30000000000000004,4.519966814,0.0,0.0,0.0,-4.51,0.30000000000000004,4.519966814,-4.53,0.31,4.5405946747,-4.53,0.31,4.5405946747
2019-12-31 09:30:00,-4.8100000000000005,0.26,4.8170219015,0.0,0.0,0.0,-4.8100000000000005,0.26,4.8170219015,-4.83,0.27,4.8375406975,-4.83,0.27,4.8375406975
2019-12-31 10:00:00,-4.92,0.21,4.9244796679,0.0,0.0,0.0,-4.92,0.21,4.9244796679,-4.94,0.27,4.9473730403000005,-4.94,0.27,4.9473730403000005
2019-12-31 10:30:00,-5.1,0.26,5.1066231504,0.0,0.0,0.0,-5.1,0.26,5.1066231504,-5.11,0.25,5.1161118049,-5.11,0.25,5.1161118049
2019-12-31 11:00:00,-5.11,0.26,5.116610206,0.0,0.0,0.0,-5.11,0.26,5.116610206,-5.14,0.25,5.1460761751,-5.14,0.25,5.1460761751
2019-12-31 11:30:00,-5.08,0.23,5.0852040274,0.0,0.0,0.0,-5.08,0.23,5.0852040274,-5.11,0.25,5.1161118049,-5.11,0.25,5.1161118049
2019-12-31 12:00:00,-5.08,0.23,5.0852040274,0.0,0.0,0.0,-5.08,0.23,5.0852040274,-5.11,0.23,5.1151735063,-5.11,0.23,5.1151735063
2019-12-31 12:30:00,-5.27,0.23,5.2750165877,0.0,0.0,0.0,-5.27,0.23,5.2750165877,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2019-12-31 13:00:00,-5.18,0.25,5.1860293096,0.0,0.0,0.0,-5.18,0.25,5.1860293096,-5.21,0.26,5.2164834899,-5.21,0.26,5.2164834899
2019-12-31 13:30:00,-5.16,0.25,5.1660526517,0.0,0.0,0.0,-5.16,0.25,5.1660526517,-5.18,0.26,5.186520992,-5.18,0.26,5.186520992
2019-12-31 14:00:00,-5.18,0.25,5.1860293096,0.0,0.0,0.0,-5.18,0.25,5.1860293096,-5.2,0.26,5.2064959426,-5.2,0.26,5.2064959426
2019-12-31 14:30:00,-5.15,0.25,5.1560643906,0.0,0.0,0.0,-5.15,0.25,5.1560643906,-5.17,0.26,5.1765335892,-5.17,0.26,5.1765335892
2019-12-31 15:00:00,-5.15,0.27,5.1570728131,0.0,0.0,0.0,-5.15,0.27,5.1570728131,-5.17,0.28,5.1775766532,-5.17,0.28,5.1775766532
2019-12-31 15:30:00,-5.21,0.30000000000000004,5.2186300884,0.0,0.0,0.0,-5.21,0.30000000000000004,5.2186300884,-5.23,0.31,5.239179325,-5.23,0.31,5.239179325
2019-12-31 16:00:00,0.8540800000000001,2.14744,2.3110498047,3.21408,0.93744,3.348,-2.36,1.21,2.6521123656,0.83408,2.1574400000000002,2.3130578895,-2.38,1.22,2.6744719105
2019-12-31 16:30:00,1.22952,2.36236,2.6631680758,3.53952,1.03236,3.6870000000000003,-2.31,1.33,2.6655205871,1.20952,2.37236,2.6628989091,-2.33,1.34,2.6878430014
2019-12-31 17:00:00,1.05384,2.36362,2.5879100158,3.54384,1.03362,3.6915,-2.49,1.33,2.8229417281,1.02384,2.37362,2.5850184235,-2.52,1.34,2.8541198293
2019-12-31 17:30:00,0.8990400000000001,2.36222,2.5275197823,3.53904,1.03222,3.6865,-2.64,1.33,2.9560953976,0.87904,2.37222,2.5298496102,-2.66,1.34,2.9784559758
2019-12-31 18:00:00,1.04752,2.35886,2.5809917958,3.52752,1.02886,3.6745,-2.48,1.33,2.8141250861,1.02752,2.36886,2.5821105805,-2.5,1.34,2.8364766877000003
2019-12-31 18:30:00,1.18808,2.36194,2.6439165361,3.53808,1.03194,3.6855,-2.35,1.33,2.7002592468,1.16808,2.37194,2.6439573087,-2.37,1.34,2.722590678
2019-12-31 19:00:00,1.5259200000000002,2.45006,2.886386296,3.56592,1.04006,3.7145,-2.04,1.4100000000000001,2.479858867,1.49592,2.46006,2.8791790236,-2.07,1.42,2.5102390324
2019-12-31 19:30:00,-0.48416000000000003,1.78462,1.8491293762,2.41584,0.70462,2.5165,-2.9,1.08,3.0945758999,-0.50416,1.78462,1.8544664597,-2.92,1.08,3.1133261956
2019-12-31 20:00:00,-4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,-4.9,0.35000000000000003,4.9124840967,-4.92,0.35000000000000003,4.9324334765,-4.92,0.35000000000000003,4.9324334765
2019-12-31 20:30:00,-4.71,0.35000000000000003,4.7229863434,0.0,0.0,0.0,-4.71,0.35000000000000003,4.7229863434,-4.73,0.35000000000000003,4.7429315829,-4.73,0.35000000000000003,4.7429315829
2019-12-31 21:00:00,-4.45,0.31,4.4607846843,0.0,0.0,0.0,-4.45,0.31,4.4607846843,-4.46,0.45,4.4826443089,-4.46,0.45,4.4826443089
2019-12-31 21:30:00,-4.21,0.31,4.2213978727,0.0,0.0,0.0,-4.21,0.31,4.2213978727,-4.22,0.53,4.2531517725,-4.22,0.53,4.2531517725
2019-12-31 22:00:00,-4.03,0.46,4.0561681425,0.0,0.0,0.0,-4.03,0.46,4.0561681425,-4.05,0.46,4.0760397447,-4.05,0.46,4.0760397447
2019-12-31 22:30:00,-3.84,0.48,3.8698837192,0.0,0.0,0.0,-3.84,0.48,3.8698837192,-3.86,0.48,3.8897300678,-3.86,0.48,3.8897300678
2019-12-31 23:00:00,-3.7,0.48,3.7310052264999998,0.0,0.0,0.0,-3.7,0.48,3.7310052264999998,-3.7199999999999998,0.48,3.7508399059,-3.7199999999999998,0.48,3.7508399059
2019-12-31 23:30:00,-3.58,0.5,3.6147475707,0.0,0.0,0.0,-3.58,0.5,3.6147475707,-3.61,0.48,3.6417715469000003,-3.61,0.48,3.6417715469000003
2020-01-01 00:00:00,-3.44,0.5,3.4761472926,0.0,0.0,0.0,-3.44,0.5,3.4761472926,-3.47,0.51,3.5072781469,-3.47,0.51,3.5072781469
2020-01-01 00:30:00,-3.39,0.5,3.4266747730000002,0.0,0.0,0.0,-3.39,0.5,3.4266747730000002,-3.42,0.51,3.4578172306,-3.42,0.51,3.4578172306
2020-01-01 01:00:00,-3.54,0.5,3.575136361,0.0,0.0,0.0,-3.54,0.5,3.575136361,-3.56,0.51,3.5963453672,-3.56,0.51,3.5963453672
2020-01-01 01:30:00,-3.61,0.5,3.6444615515,0.0,0.0,0.0,-3.61,0.5,3.6444615515,-3.63,0.51,3.6656513746,-3.63,0.51,3.6656513746
2020-01-01 02:00:00,-3.48,0.5,3.5157360538,0.0,0.0,0.0,-3.48,0.5,3.5157360538,-3.49,0.51,3.5270667700000002,-3.49,0.51,3.5270667700000002
2020-01-01 02:30:00,-3.36,0.5,3.3969986753,0.0,0.0,0.0,-3.36,0.5,3.3969986753,-3.38,0.51,3.4182597912,-3.38,0.51,3.4182597912
2020-01-01 03:00:00,-3.19,0.52,3.2321045775,0.0,0.0,0.0,-3.19,0.52,3.2321045775,-3.22,0.51,3.2601380339,-3.22,0.51,3.2601380339
2020-01-01 03:30:00,-3.11,0.52,3.1531730051,0.0,0.0,0.0,-3.11,0.52,3.1531730051,-3.14,0.51,3.1811475917,-3.14,0.51,3.1811475917
2020-01-01 04:00:00,-2.96,0.54,3.0088536023,0.0,0.0,0.0,-2.96,0.54,3.0088536023,-2.98,0.55,3.030330015,-2.98,0.55,3.030330015
2020-01-01 04:30:00,-2.9,0.54,2.9498474537,0.0,0.0,0.0,-2.9,0.54,2.9498474537,-2.92,0.55,2.9713464961,-2.92,0.55,2.9713464961
2020-01-01 05:00:00,-2.83,0.54,2.8810588331,0.0,0.0,0.0,-2.83,0.54,2.8810588331,-2.85,0.55,2.9025850547000003,-2.85,0.55,2.9025850547000003
2020-01-01 05:30:00,-2.7800000000000002,0.54,2.8319604517,0.0,0.0,0.0,-2.7800000000000002,0.54,2.8319604517,-2.8,0.55,2.8535066147,-2.8,0.55,2.8535066147
2020-01-01 06:00:00,-2.79,0.51,2.836229892,0.0,0.0,0.0,-2.79,0.51,2.836229892,-2.8,0.52,2.8478764018,-2.8,0.52,2.8478764018
2020-01-01 06:30:00,-2.87,0.51,2.9149614063,0.0,0.0,0.0,-2.87,0.51,2.9149614063,-2.9,0.52,2.9462518562,-2.9,0.52,2.9462518562
2020-01-01 07:00:00,-2.94,0.51,2.983906835,0.0,0.0,0.0,-2.94,0.51,2.983906835,-2.96,0.52,3.005328601,-2.96,0.52,3.005328601
2020-01-01 07:30:00,-3.05,0.51,3.0923453882,0.0,0.0,0.0,-3.05,0.51,3.0923453882,-3.07,0.52,3.1137276695,-3.07,0.52,3.1137276695
2020-01-01 08:00:00,-3.12,0.51,3.1614079142,0.0,0.0,0.0,-3.12,0.51,3.1614079142,-3.14,0.52,3.1827660926,-3.14,0.52,3.1827660926
2020-01-01 08:30:00,-3.24,0.49,3.2768429929,0.0,0.0,0.0,-3.24,0.49,3.2768429929,-3.25,0.49,3.2867308986,-3.25,0.49,3.2867308986
2020-01-01 09:00:00,-3.46,0.46,3.4904440978,0.0,0.0,0.0,-3.46,0.46,3.4904440978,-3.49,0.47000000000000003,3.5215053599,-3.49,0.47000000000000003,3.5215053599
2020-01-01 09:30:00,-3.7,-0.08,3.7008647638000003,0.0,0.0,0.0,-3.7,-0.08,3.7008647638000003,-3.65,0.87,3.7522526567,-3.65,0.87,3.7522526567
2020-01-01 10:00:00,-3.91,0.28,3.9200127551,0.0,0.0,0.0,-3.91,0.28,3.9200127551,-3.91,0.55,3.9484933836,-3.91,0.55,3.9484933836
2020-01-01 10:30:00,-4.14,0.4,4.1592787836,0.0,0.0,0.0,-4.14,0.4,4.1592787836,-4.16,0.4,4.1791865237,-4.16,0.4,4.1791865237
2020-01-01 11:00:00,-4.25,0.4,4.2687820277,0.0,0.0,0.0,-4.25,0.4,4.2687820277,-4.27,0.4,4.28869444,-4.27,0.4,4.28869444
2020-01-01 11:30:00,-4.39,0.4,4.4081855678,0.0,0.0,0.0,-4.39,0.4,4.4081855678,-4.41,0.39,4.4272113119,-4.41,0.39,4.4272113119
2020-01-01 12:00:00,-4.55,0.38,4.5658405579,0.0,0.0,0.0,-4.55,0.38,4.5658405579,-4.57,0.39,4.5866109493,-4.57,0.39,4.5866109493
2020-01-01 12:30:00,-4.04032,0.56074,4.0790458504,0.37968,0.11074,0.3955,-4.42,0.45,4.4428481856,-4.06032,0.6107400000000001,4.1059958414,-4.44,0.5,4.4680644579
2020-01-01 13:00:00,1.8212000000000002,2.2966,2.9310648236,3.4512,1.0066,3.5949999999999998,-1.63,1.29,2.0787015178,1.8112,2.5266,3.1087220847,-1.6400000000000001,1.52,2.2360679775
2020-01-01 13:30:00,2.08368,2.49524,3.2508375844,3.58368,1.04524,3.733,-1.5,1.45,2.0862646045,2.06368,2.49524,3.238054632,-1.52,1.45,2.1006903627
2020-01-01 14:00:00,2.1832,2.4951,3.3154013709,3.5832,1.0451,3.7325,-1.4,1.45,2.0155644371,2.1532,2.4951,3.2957236307,-1.43,1.45,2.0365166339
2020-01-01 14:30:00,2.28416,2.51538,3.3977232745,3.58416,1.04538,3.7335000000000003,-1.3,1.47,1.9623710149,2.26416,2.52538,3.3917494969,-1.32,1.48,1.983128841
2020-01-01 15:00:00,2.31176,2.5146800000000002,3.4158234439,3.58176,1.04468,3.731,-1.27,1.47,1.9426270872,2.29176,2.52468,3.409717437,-1.29,1.48,1.9632880583
2020-01-01 15:30:00,2.26416,2.53538,3.3992017078,3.58416,1.04538,3.7335000000000003,-1.32,1.49,1.9906029237,2.24416,2.53538,3.3859128533,-1.34,1.49,2.0039211561
2020-01-01 16:00:00,2.12984,2.53412,3.3102843684,3.57984,1.04412,3.729,-1.45,1.49,2.0790863378,2.10984,2.53412,3.297451895,-1.47,1.49,2.0930838493
2020-01-01 16:30:00,1.77536,2.48698,3.0556460283,3.5553600000000003,1.03698,3.7035,-1.78,1.45,2.2958440714,1.75536,2.49698,3.0522447232,-1.8,1.46,2.317671245
2020-01-01 17:00:00,1.55528,2.4640400000000002,2.9138272083,3.54528,1.03404,3.693,-1.99,1.43,2.450510151,1.52528,2.4640400000000002,2.8979254994,-2.02,1.43,2.4749343426
2020-01-01 17:30:00,1.4168,2.4674,2.8452390058,3.5568,1.0374,3.705,-2.14,1.43,2.5738104048,1.3968,2.4674,2.835332961,-2.16,1.43,2.590463279
2020-01-01 18:00:00,1.41536,2.44698,2.8268277362000003,3.5553600000000003,1.03698,3.7035,-2.14,1.4100000000000001,2.5627524266,1.40536,2.44698,2.8218341287,-2.15,1.4100000000000001,2.5711087103
2020-01-01 18:30:00,1.56392,2.44656,2.9037048059,3.55392,1.03656,3.702,-1.99,1.4100000000000001,2.4388931916,1.54392,2.44656,2.892981991,-2.01,1.4100000000000001,2.4552392959000002
2020-01-01 19:00:00,1.68248,2.44614,2.9688953922,3.55248,1.03614,3.7005,-1.87,1.4100000000000001,2.3420076857,1.66248,2.46614,2.9741698422000002,-1.8900000000000001,1.43,2.370021097
2020-01-01 19:30:00,1.8844,2.5167,3.144000994,3.5544000000000002,1.0367,3.7025,-1.67,1.48,2.2314345162,1.8644,2.5167,3.1320546371,-1.69,1.48,2.2464416307
2020-01-01 20:00:00,2.04296,2.51628,3.2411958596,3.55296,1.03628,3.701,-1.51,1.48,2.1143556938,2.02296,2.51628,3.2286269837,-1.53,1.48,2.1286850401
2020-01-01 20:30:00,2.19152,2.46586,3.2989733933,3.55152,1.03586,3.6995,-1.3599999999999999,1.43,1.9734487579,2.17152,2.57586,3.3690583031,-1.38,1.54,2.0678491241
2020-01-01 21:00:00,2.42056,2.39558,3.4055710608,3.55056,1.03558,3.6985,-1.13,1.3599999999999999,1.7681911661,2.42056,2.74558,3.6602349993,-1.13,1.71,2.0496341137
2020-01-01 21:30:00,2.59864,2.58502,3.6654137897,3.54864,1.03502,3.6965,-0.9500000000000001,1.55,1.8179658963,2.57864,2.59502,3.6583484047,-0.97,1.56,1.8369812193000001
2020-01-01 22:00:00,2.81816,2.58488,3.8240855638999998,3.54816,1.03488,3.696,-0.73,1.55,1.7133009075999999,2.78816,2.59488,3.8088368828,-0.76,1.56,1.7352809571
2020-01-01 22:30:00,-3.26368,0.6822600000000001,3.3342294237,0.31632000000000005,0.09226000000000001,0.3295,-3.58,0.59,3.628291609,-3.28368,0.6722600000000001,3.3517887538,-3.6,0.58,3.6464229047
2020-01-01 23:00:00,-3.66,0.46,3.6887938408,0.0,0.0,0.0,-3.66,0.46,3.6887938408,-3.69,0.47000000000000003,3.7198118232,-3.69,0.47000000000000003,3.7198118232
2020-01-01 23:30:00,-3.45,0.46,3.4805315686,0.0,0.0,0.0,-3.45,0.46,3.4805315686,-3.47,0.47000000000000003,3.5016853085,-3.47,0.47000000000000003,3.5016853085
2020-01-02 00:00:00,-3.24,0.49,3.2768429929,0.0,0.0,0.0,-3.24,0.49,3.2768429929,-3.27,0.49,3.3065087328000002,-3.27,0.49,3.3065087328000002
2020-01-02 00:30:00,-3.33,0.49,3.3658579887,0.0,0.0,0.0,-3.33,0.49,3.3658579887,-3.35,0.49,3.3856461717,-3.35,0.49,3.3856461717
2020-01-02 01:00:00,-3.59,0.46,3.6193507705,0.0,0.0,0.0,-3.59,0.46,3.6193507705,-3.61,0.47000000000000003,3.640467003,-3.61,0.47000000000000003,3.640467003
2020-01-02 01:30:00,-3.65,0.44,3.6764248938,0.0,0.0,0.0,-3.65,0.44,3.6764248938,-3.68,0.45,3.7074114959,-3.68,0.45,3.7074114959
2020-01-02 02:00:00,-3.6,0.19,3.6050104022,0.0,0.0,0.0,-3.6,0.19,3.6050104022,-3.58,0.65,3.6385299229,-3.58,0.65,3.6385299229
2020-01-02 02:30:00,-3.5,0.45,3.5288099977,0.0,0.0,0.0,-3.5,0.45,3.5288099977,-3.5300000000000002,0.45,3.5585671274,-3.5300000000000002,0.45,3.5585671274
2020-01-02 03:00:00,-3.59,0.45,3.6180934206,0.0,0.0,0.0,-3.59,0.45,3.6180934206,-3.61,0.45,3.6379389769,-3.61,0.45,3.6379389769
2020-01-02 03:30:00,-3.59,0.43,3.6156603822999998,0.0,0.0,0.0,-3.59,0.43,3.6156603822999998,-3.61,0.44,3.6367155512,-3.61,0.44,3.6367155512
2020-01-02 04:00:00,-3.47,0.43,3.496541148,0.0,0.0,0.0,-3.47,0.43,3.496541148,-3.49,0.44,3.5176270411,-3.49,0.44,3.5176270411
2020-01-02 04:30:00,-3.34,0.43,3.3675658865,0.0,0.0,0.0,-3.34,0.43,3.3675658865,-3.36,0.44,3.3886870614,-3.36,0.44,3.3886870614
2020-01-02 05:00:00,-3.41,0.41000000000000003,3.4345596515,0.0,0.0,0.0,-3.41,0.41000000000000003,3.4345596515,-3.43,0.42,3.4556186132,-3.43,0.42,3.4556186132
2020-01-02 05:30:00,-3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,-3.48,0.41000000000000003,3.5040690632000002,-3.5,0.42,3.5251099274,-3.5,0.42,3.5251099274
2020-01-02 06:00:00,-3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,-3.8200000000000003,0.28,3.8302480337,-3.84,0.37,3.8577843382,-3.84,0.37,3.8577843382
2020-01-02 06:30:00,-4.48,0.21,4.4849191743,0.0,0.0,0.0,-4.48,0.21,4.4849191743,-4.5,0.22,4.5053745682,-4.5,0.22,4.5053745682
2020-01-02 07:00:00,-5.01,-0.24,5.0157452088,0.0,0.0,0.0,-5.01,-0.24,5.0157452088,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2020-01-02 07:30:00,-5.38,-0.32,5.3895083264,0.0,0.0,0.0,-5.38,-0.32,5.3895083264,-5.4,-0.32,5.4094731721,-5.4,-0.32,5.4094731721
2020-01-02 08:00:00,-5.78,-0.49,5.8007327123,0.0,0.0,0.0,-5.78,-0.49,5.8007327123,-5.8,-0.4,5.8137767415,-5.8,-0.4,5.8137767415
2020-01-02 08:30:00,-6.18,-0.5700000000000001,6.2062307402,0.0,0.0,0.0,-6.18,-0.5700000000000001,6.2062307402,-6.2,-0.5700000000000001,6.2261464808,-6.2,-0.5700000000000001,6.2261464808
2020-01-02 09:00:00,-6.77,-0.68,6.8040649615,0.0,0.0,0.0,-6.77,-0.68,6.8040649615,-6.79,-0.68,6.823965123,-6.79,-0.68,6.823965123
2020-01-02 09:30:00,-7.21,-0.86,7.2611087308,0.0,0.0,0.0,-7.21,-0.86,7.2611087308,-7.23,-0.85,7.2797939531,-7.23,-0.85,7.2797939531
2020-01-02 10:00:00,-7.36,-1.03,7.431722546,0.0,0.0,0.0,-7.36,-1.03,7.431722546,-7.38,-1.02,7.4501543608,-7.38,-1.02,7.4501543608
2020-01-02 10:30:00,-7.77,-1.22,7.8651954839,0.0,0.0,0.0,-7.77,-1.22,7.8651954839,-7.79,-1.22,7.8849540265,-7.79,-1.22,7.8849540265
2020-01-02 11:00:00,-8.05,-1.32,8.1575057462,0.0,0.0,0.0,-8.05,-1.32,8.1575057462,-8.07,-1.31,8.1756345319,-8.07,-1.31,8.1756345319
2020-01-02 11:30:00,-8.17,-1.37,8.2840690485,0.0,0.0,0.0,-8.17,-1.37,8.2840690485,-8.19,-1.3599999999999999,8.3021503239,-8.19,-1.3599999999999999,8.3021503239
2020-01-02 12:00:00,-8.25,-1.3900000000000001,8.3662775474,0.0,0.0,0.0,-8.25,-1.3900000000000001,8.3662775474,-8.27,-1.38,8.384348513700001,-8.27,-1.38,8.384348513700001
2020-01-02 12:30:00,-8.33,-1.3900000000000001,8.4451761379,0.0,0.0,0.0,-8.33,-1.3900000000000001,8.4451761379,-8.36,-1.38,8.4731340129,-8.36,-1.38,8.4731340129
2020-01-02 13:00:00,-7.04032,-1.01926,7.1137189043,0.61968,0.18074,0.6455000000000001,-7.66,-1.2,7.7534250496,-7.07032,-0.99926,7.1405843914,-7.69,-1.18,7.7800064267
2020-01-02 13:30:00,-3.1463200000000002,0.31024,3.1615784665,2.50368,0.7302400000000001,2.608,-5.65,-0.42,5.6655891132,-3.16632,0.32024,3.182473252,-5.67,-0.41000000000000003,5.6848043062
2020-01-02 14:00:00,-3.1396,0.2622,3.150529638,2.5104,0.7322000000000001,2.615,-5.65,-0.47000000000000003,5.6695149704,-3.1596,0.2722,3.1713033598,-5.67,-0.46,5.6886290087999996
2020-01-02 14:30:00,-3.27816,0.21262000000000003,3.2850479829,2.5118400000000003,0.73262,2.6165000000000003,-5.79,-0.52,5.8133037079,-3.30816,0.21262000000000003,3.3149856485,-5.82,-0.52,5.8431840635
2020-01-02 15:00:00,-6.71464,-0.9105200000000001,6.7760930484,0.8553600000000001,0.24948,0.891,-7.57,-1.16,7.6583614435000005,-6.73464,-0.8805200000000001,6.7919578473,-7.59,-1.13,7.6736562342
2020-01-02 15:30:00,-7.55472,-1.17596,7.6456965804,0.42528000000000005,0.12404000000000001,0.443,-7.98,-1.3,8.0851963489,-7.57472,-1.15596,7.6624164987,-8.0,-1.28,8.1017528968
2020-01-02 16:00:00,-3.46576,0.21332,3.472318793,2.51424,0.7333200000000001,2.6189999999999998,-5.98,-0.52,6.0025661179,-3.48576,0.21332,3.4922812315,-6.0,-0.52,6.0224911789
2020-01-02 16:30:00,-3.8377600000000003,0.24982000000000001,3.845882454,2.50224,0.72982,2.6065,-6.34,-0.48,6.3581443834,-3.85776,0.24982000000000001,3.8658404325999998,-6.36,-0.48,6.3780874876
2020-01-02 17:00:00,-4.13552,0.20214000000000001,4.1404572513,2.54448,0.74214,2.6505,-6.68,-0.54,6.7017908054,-4.15552,0.23214,4.1619989728,-6.7,-0.51,6.7193824121
2020-01-02 17:30:00,-8.73648,-1.18814,8.816901919,0.14352,0.04186,0.1495,-8.88,-1.23,8.9647810905,-8.75648,-1.18814,8.8367199033,-8.9,-1.23,8.9845923669
2020-01-02 18:00:00,-8.75,-1.18,8.8292072124,0.0,0.0,0.0,-8.75,-1.18,8.8292072124,-8.78,-1.17,8.8576125452,-8.78,-1.17,8.8576125452
2020-01-02 18:30:00,-4.1392,0.26940000000000003,4.1479576902,2.2608,0.6594,2.355,-6.4,-0.39,6.4118718016,-4.1592,0.27940000000000004,4.1685739768,-6.42,-0.38,6.4312362731
2020-01-02 19:00:00,-6.32504,-0.45522,6.3414001806,1.04496,0.30478000000000005,1.0885,-7.37,-0.76,7.4090822644,-6.34504,-0.43522000000000005,6.3599488245,-7.39,-0.74,7.4269576544
2020-01-02 19:30:00,-8.14,-1.17,8.2236549052,0.0,0.0,0.0,-8.14,-1.17,8.2236549052,-8.14,-1.05,8.2074417451,-8.14,-1.05,8.2074417451
2020-01-02 20:00:00,-7.68,-0.9,7.7325545585,0.0,0.0,0.0,-7.68,-0.9,7.7325545585,-7.71,-0.89,7.7611983611,-7.71,-0.89,7.7611983611
2020-01-02 20:30:00,-4.24024,-0.17882,4.2440089361,1.6497600000000001,0.48118000000000005,1.7185000000000001,-5.89,-0.66,5.9268625764,-4.26024,-0.15882000000000002,4.2631993444,-5.91,-0.64,5.9445521278
2020-01-02 21:00:00,-7.02712,-0.74416,7.0664127816,0.12288000000000002,0.035840000000000004,0.128,-7.15,-0.78,7.1924196207,-7.04712,-0.73416,7.085258725,-7.17,-0.77,7.2112273574
2020-01-02 21:30:00,-6.76,-0.72,6.7982350651,0.0,0.0,0.0,-6.76,-0.72,6.7982350651,-6.76,-0.62,6.7883724117,-6.76,-0.62,6.7883724117
2020-01-02 22:00:00,-6.4,-0.53,6.4219078162,0.0,0.0,0.0,-6.4,-0.53,6.4219078162,-6.42,-0.52,6.4410247632,-6.42,-0.52,6.4410247632
2020-01-02 22:30:00,-5.94,-0.47000000000000003,5.9585652636,0.0,0.0,0.0,-5.94,-0.47000000000000003,5.9585652636,-5.96,-0.46,5.9777253199,-5.96,-0.46,5.9777253199
2020-01-02 23:00:00,-5.61,-0.39,5.6235398105000005,0.0,0.0,0.0,-5.61,-0.39,5.6235398105000005,-5.63,-0.39,5.6434918269,-5.63,-0.39,5.6434918269
2020-01-02 23:30:00,-5.19,-0.33,5.200480747,0.0,0.0,0.0,-5.19,-0.33,5.200480747,-5.21,-0.32,5.2198180045,-5.21,-0.32,5.2198180045
2020-01-03 00:00:00,-5.08,-0.48,5.1026267745,0.0,0.0,0.0,-5.08,-0.48,5.1026267745,-5.07,-0.17,5.072849298,-5.07,-0.17,5.072849298
2020-01-03 00:30:00,-5.1,-0.99,5.1951997074,0.0,0.0,0.0,-5.1,-0.99,5.1951997074,-4.99,0.35000000000000003,5.0022594895,-4.99,0.35000000000000003,5.0022594895
2020-01-03 01:00:00,-5.2,-0.96,5.2878729183,0.0,0.0,0.0,-5.2,-0.96,5.2878729183,-5.09,0.35000000000000003,5.1020192081,-5.09,0.35000000000000003,5.1020192081
2020-01-03 01:30:00,-5.4,-1.0,5.4918120871,0.0,0.0,0.0,-5.4,-1.0,5.4918120871,-5.29,0.35000000000000003,5.3015658064,-5.29,0.35000000000000003,5.3015658064
2020-01-03 02:00:00,-5.28,-1.0,5.3738626704,0.0,0.0,0.0,-5.28,-1.0,5.3738626704,-5.16,0.35000000000000003,5.1718565332,-5.16,0.35000000000000003,5.1718565332
2020-01-03 02:30:00,-5.1,-0.9400000000000001,5.1859039713,0.0,0.0,0.0,-5.1,-0.9400000000000001,5.1859039713,-4.99,0.39,5.005217278,-4.99,0.39,5.005217278
2020-01-03 03:00:00,-5.05,-0.9400000000000001,5.1367402115,0.0,0.0,0.0,-5.05,-0.9400000000000001,5.1367402115,-4.94,0.39,4.9553708237,-4.94,0.39,4.9553708237
2020-01-03 03:30:00,-5.05,-1.0,5.1480578862,0.0,0.0,0.0,-5.05,-1.0,5.1480578862,-4.94,0.36,4.9531000394,-4.94,0.36,4.9531000394
2020-01-03 04:00:00,-5.02,-1.02,5.1225774762,0.0,0.0,0.0,-5.02,-1.02,5.1225774762,-4.91,0.33,4.9210771179,-4.91,0.33,4.9210771179
2020-01-03 04:30:00,-4.98,-0.5700000000000001,5.0125143391,0.0,0.0,0.0,-4.98,-0.5700000000000001,5.0125143391,-4.96,-0.2,4.9640306204,-4.96,-0.2,4.9640306204
2020-01-03 05:00:00,-5.03,-0.45,5.0500891081,0.0,0.0,0.0,-5.03,-0.45,5.0500891081,-5.05,-0.44,5.0691320756,-5.05,-0.44,5.0691320756
2020-01-03 05:30:00,-5.13,-0.5,5.154308877,0.0,0.0,0.0,-5.13,-0.5,5.154308877,-5.15,-0.5,5.1742149163,-5.15,-0.5,5.1742149163
2020-01-03 06:00:00,-5.16,-0.52,5.1861353627,0.0,0.0,0.0,-5.16,-0.52,5.1861353627,-5.18,-0.5,5.2040753261,-5.18,-0.5,5.2040753261
2020-01-03 06:30:00,-5.92,-0.8200000000000001,5.9765207270000005,0.0,0.0,0.0,-5.92,-0.8200000000000001,5.9765207270000005,-5.94,-0.79,5.9923033969,-5.94,-0.79,5.9923033969
2020-01-03 07:00:00,-6.34,-0.9,6.403561509,0.0,0.0,0.0,-6.34,-0.9,6.403561509,-6.35,-0.8300000000000001,6.404014366,-6.35,-0.8300000000000001,6.404014366
2020-01-03 07:30:00,-6.88,-1.1,6.9673811436,0.0,0.0,0.0,-6.88,-1.1,6.9673811436,-6.9,-1.09,6.9855636852,-6.9,-1.09,6.9855636852
2020-01-03 08:00:00,-7.39,-1.25,7.4949716477,0.0,0.0,0.0,-7.39,-1.25,7.4949716477,-7.41,-1.25,7.5146922758,-7.41,-1.25,7.5146922758
2020-01-03 08:30:00,-7.8100000000000005,-1.38,7.9309835456,0.0,0.0,0.0,-7.8100000000000005,-1.38,7.9309835456,-7.84,-1.37,7.9588001608,-7.84,-1.37,7.9588001608
2020-01-03 09:00:00,-8.09,-1.42,8.2136776172,0.0,0.0,0.0,-8.09,-1.42,8.2136776172,-8.11,-1.4100000000000001,8.2316583991,-8.11,-1.4100000000000001,8.2316583991
2020-01-03 09:30:00,-8.46,-1.49,8.5902095434,0.0,0.0,0.0,-8.46,-1.49,8.5902095434,-8.48,-1.48,8.6081821542,-8.48,-1.48,8.6081821542
2020-01-03 10:00:00,-8.39,-1.49,8.5212792467,0.0,0.0,0.0,-8.39,-1.49,8.5212792467,-8.41,-1.48,8.5392329866,-8.41,-1.48,8.5392329866
2020-01-03 10:30:00,-3.95928,-0.06354,3.959789824,2.25072,0.65646,2.3445,-6.21,-0.72,6.2515997953,-3.97928,-0.06354,3.9797872619,-6.23,-0.72,6.271467133
2020-01-03 11:00:00,-3.60952,0.05514,3.6099411422000003,2.52048,0.73514,2.6255,-6.13,-0.68,6.1676008301,-3.63952,0.06514,3.64010289,-6.16,-0.67,6.1963295587000005
2020-01-03 11:30:00,-3.51616,0.04612,3.5164624554,2.52384,0.7361200000000001,2.629,-6.04,-0.6900000000000001,6.0792844974,-3.53616,0.04612,3.5364607449000003,-6.06,-0.6900000000000001,6.0991556793
2020-01-03 12:00:00,-8.16512,-1.73066,8.346518355,0.13488,0.03934,0.1405,-8.3,-1.77,8.4866306624,-8.11512,-1.23066,8.2079045225,-8.25,-1.27,8.3471791642
2020-01-03 12:30:00,-8.21,-1.4100000000000001,8.3301980769,0.0,0.0,0.0,-8.21,-1.4100000000000001,8.3301980769,-8.23,-1.4100000000000001,8.3499101792,-8.23,-1.4100000000000001,8.3499101792
2020-01-03 13:00:00,-7.98,-1.45,8.1106658173,0.0,0.0,0.0,-7.98,-1.45,8.1106658173,-8.01,-1.45,8.1401842731,-8.01,-1.45,8.1401842731
2020-01-03 13:30:00,-6.79336,-1.07348,6.8776521721,0.53664,0.15652000000000002,0.559,-7.33,-1.23,7.4324827615,-6.79336,-0.9034800000000001,6.8531756289,-7.33,-1.06,7.4062473629
2020-01-03 14:00:00,-5.7988,-0.6209,5.8319463518,0.9912000000000001,0.2891,1.0325,-6.79,-0.91,6.8507079926,-5.8188,-0.6209,5.8518330675,-6.8100000000000005,-0.91,6.8705312749
2020-01-03 14:30:00,-5.4088,-0.40090000000000003,5.4236369947,0.9912000000000001,0.2891,1.0325,-6.4,-0.6900000000000001,6.4370878509,-5.4388,-0.3909,5.4528293802,-6.43,-0.68,6.4658564785
2020-01-03 15:00:00,-5.3088,-0.3109,5.317895848,0.9912000000000001,0.2891,1.0325,-6.3,-0.6000000000000001,6.3285069329,-5.3288,-0.3009,5.3372886609,-6.32,-0.59,6.3474798149
2020-01-03 15:30:00,-7.36,-0.935,7.4191525796,0.12,0.035,0.125,-7.48,-0.97,7.5426321666,-7.38,-0.905,7.4352824425,-7.5,-0.9400000000000001,7.5586771329
2020-01-03 16:00:00,-7.75,-1.06,7.8221544347,0.0,0.0,0.0,-7.75,-1.06,7.8221544347,-7.77,-1.05,7.8406249751,-7.77,-1.05,7.8406249751
2020-01-03 16:30:00,-2.12544,0.7025800000000001,2.2385517305000002,3.09456,0.90258,3.2235,-5.22,-0.2,5.2238300125,-2.14544,0.74258,2.270316685,-5.24,-0.16,5.242442179
2020-01-03 17:00:00,-1.61624,0.6806800000000001,1.7537266036,3.53376,1.03068,3.681,-5.15,-0.35000000000000003,5.1618795027,-1.6462400000000001,1.50068,2.2275876189,-5.18,0.47000000000000003,5.2012786889000004
2020-01-03 17:30:00,-1.74064,1.26648,2.1526261171,3.51936,1.02648,3.666,-5.26,0.24,5.2654724384,-1.76064,1.26648,2.1688302838,-5.28,0.24,5.2854517309
2020-01-03 18:00:00,-1.33968,1.41676,1.9498593283,3.52032,1.02676,3.667,-4.86,0.39,4.8756230371000004,-1.35968,1.41676,1.9636543993000002,-4.88,0.39,4.8955592122
2020-01-03 18:30:00,-0.9216000000000001,1.5762,1.8258567852,3.5183999999999997,1.0262,3.665,-4.44,0.55,4.4739356276,-0.9516,1.5762,1.8411814142,-4.47,0.55,4.5037095821
2020-01-03 19:00:00,-0.8396800000000001,1.46676,1.6901027779,3.52032,1.02676,3.667,-4.36,0.44,4.3821455932,-0.77968,2.06676,2.2089358977,-4.3,1.04,4.4239801085
2020-01-03 19:30:00,-7.07408,-0.47994000000000003,7.0903420404,0.20592000000000002,0.06006,0.21450000000000002,-7.28,-0.54,7.3,-7.09408,-0.44994000000000006,7.1083343372,-7.3,-0.51,7.3177933833
2020-01-03 20:00:00,-2.18552,1.07714,2.4365402213,2.66448,0.77714,2.7755,-4.85,0.30000000000000004,4.8592694924,-2.20552,1.07714,2.4544956814,-4.87,0.30000000000000004,4.8792314969
2020-01-03 20:30:00,-1.77272,1.09254,2.0823495984,2.71728,0.79254,2.8305,-4.49,0.30000000000000004,4.5000111111,-1.77272,1.31254,2.2057419273,-4.49,0.52,4.5200110619
2020-01-03 21:00:00,-6.78,-0.6900000000000001,6.8150201761,0.0,0.0,0.0,-6.78,-0.6900000000000001,6.8150201761,-6.75,-0.31,6.7571147689,-6.75,-0.31,6.7571147689
2020-01-03 21:30:00,-6.55,-0.42,6.5634518357000005,0.0,0.0,0.0,-6.55,-0.42,6.5634518357000005,-6.57,-0.42,6.58341097,-6.57,-0.42,6.58341097
2020-01-03 22:00:00,-6.27,-0.39,6.2821174774,0.0,0.0,0.0,-6.27,-0.39,6.2821174774,-6.29,-0.38,6.3014680829,-6.29,-0.38,6.3014680829
2020-01-03 22:30:00,-5.98,-0.39,5.9927038972,0.0,0.0,0.0,-5.98,-0.39,5.9927038972,-6.0,-0.38,6.0120212907,-6.0,-0.38,6.0120212907
2020-01-03 23:00:00,-5.72,-0.37,5.7319542915,0.0,0.0,0.0,-5.72,-0.37,5.7319542915,-5.75,-0.36,5.7612585431,-5.75,-0.36,5.7612585431
2020-01-03 23:30:00,-5.4,-0.31,5.408890829,0.0,0.0,0.0,-5.4,-0.31,5.408890829,-5.42,-0.31,5.4288580751,-5.42,-0.31,5.4288580751
2020-01-04 00:00:00,-5.18,-0.31,5.1892677711,0.0,0.0,0.0,-5.18,-0.31,5.1892677711,-5.2,-0.31,5.2092321891,-5.2,-0.31,5.2092321891
2020-01-04 00:30:00,-4.95,-0.24,4.9558147665,0.0,0.0,0.0,-4.95,-0.24,4.9558147665,-4.97,-0.24,4.9757913943,-4.97,-0.24,4.9757913943
2020-01-04 01:00:00,-5.04,-0.22,5.0447993023,0.0,0.0,0.0,-5.04,-0.22,5.0447993023,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2020-01-04 01:30:00,-5.07,-0.48,5.0926712048,0.0,0.0,0.0,-5.07,-0.48,5.0926712048,-5.07,0.05,5.0702465423,-5.07,0.05,5.0702465423
2020-01-04 02:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-01-04 02:30:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-01-04 03:00:00,-5.04,-0.29,5.0483363596,0.0,0.0,0.0,-5.04,-0.29,5.0483363596,-5.06,-0.29,5.0683034637,-5.06,-0.29,5.0683034637
2020-01-04 03:30:00,-4.9,-0.26,4.9068931107000004,0.0,0.0,0.0,-4.9,-0.26,4.9068931107000004,-4.92,-0.25,4.9263475314,-4.92,-0.25,4.9263475314
2020-01-04 04:00:00,-4.76,-0.26,4.7670955518,0.0,0.0,0.0,-4.76,-0.26,4.7670955518,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2020-01-04 04:30:00,-4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,-0.23,4.5558094780000005,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2020-01-04 05:00:00,-4.4,0.0,4.4,0.0,0.0,0.0,-4.4,0.0,4.4,-4.43,0.0,4.43,-4.43,0.0,4.43
2020-01-04 05:30:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.22,4.3056242288,-4.3,-0.22,4.3056242288
2020-01-04 06:00:00,-4.42,-0.5700000000000001,4.4566018445,0.0,0.0,0.0,-4.42,-0.5700000000000001,4.4566018445,-4.44,-0.6000000000000001,4.4803571286,-4.44,-0.6000000000000001,4.4803571286
2020-01-04 06:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.21,4.8745256179,-4.87,-0.21,4.8745256179
2020-01-04 07:00:00,-5.03,-0.36,5.0428662485,0.0,0.0,0.0,-5.03,-0.36,5.0428662485,-5.03,-0.12,5.0314312079,-5.03,-0.12,5.0314312079
2020-01-04 07:30:00,-5.38,-0.30000000000000004,5.3883578202999995,0.0,0.0,0.0,-5.38,-0.30000000000000004,5.3883578202999995,-5.41,-0.29,5.4177670677,-5.41,-0.29,5.4177670677
2020-01-04 08:00:00,-5.61,-0.35000000000000003,5.6209074001,0.0,0.0,0.0,-5.61,-0.35000000000000003,5.6209074001,-5.63,-0.34,5.6402570863,-5.63,-0.34,5.6402570863
2020-01-04 08:30:00,-5.85,-0.35000000000000003,5.8604607327,0.0,0.0,0.0,-5.85,-0.35000000000000003,5.8604607327,-5.87,-0.34,5.8798384332,-5.87,-0.34,5.8798384332
2020-01-04 09:00:00,-6.2,-0.52,6.2217682374,0.0,0.0,0.0,-6.2,-0.52,6.2217682374,-6.21,-0.38,6.2216155458,-6.21,-0.38,6.2216155458
2020-01-04 09:30:00,-6.37,-0.52,6.3911892477,0.0,0.0,0.0,-6.37,-0.52,6.3911892477,-6.39,-0.5,6.4095319642,-6.39,-0.5,6.4095319642
2020-01-04 10:00:00,-6.45,-0.44,6.4649903326,0.0,0.0,0.0,-6.45,-0.44,6.4649903326,-6.47,-0.44,6.4849441015,-6.47,-0.44,6.4849441015
2020-01-04 10:30:00,-6.75,-0.54,6.7715655502,0.0,0.0,0.0,-6.75,-0.54,6.7715655502,-6.77,-0.54,6.791502043,-6.77,-0.54,6.791502043
2020-01-04 11:00:00,-6.89,-0.54,6.9111287067,0.0,0.0,0.0,-6.89,-0.54,6.9111287067,-6.91,-0.54,6.9310677388,-6.91,-0.54,6.9310677388
2020-01-04 11:30:00,-6.55,-0.47000000000000003,6.5668409452,0.0,0.0,0.0,-6.55,-0.47000000000000003,6.5668409452,-6.57,-0.46,6.5860838136,-6.57,-0.46,6.5860838136
2020-01-04 12:00:00,-6.53,-0.44,6.5448071018,0.0,0.0,0.0,-6.53,-0.44,6.5448071018,-6.5600000000000005,-0.43,6.5740778821,-6.5600000000000005,-0.43,6.5740778821
2020-01-04 12:30:00,-6.5,-0.47000000000000003,6.5169701549,0.0,0.0,0.0,-6.5,-0.47000000000000003,6.5169701549,-6.52,-0.46,6.5362068511,-6.52,-0.46,6.5362068511
2020-01-04 13:00:00,-6.6,-0.47000000000000003,6.6167136858,0.0,0.0,0.0,-6.6,-0.47000000000000003,6.6167136858,-6.62,-0.46,6.635962628,-6.62,-0.46,6.635962628
2020-01-04 13:30:00,-6.54,-0.45,6.5554633703,0.0,0.0,0.0,-6.54,-0.45,6.5554633703,-6.57,-0.44,6.5847171541,-6.57,-0.44,6.5847171541
2020-01-04 14:00:00,-6.5,-0.45,6.515558303,0.0,0.0,0.0,-6.5,-0.45,6.515558303,-6.52,-0.44,6.5348297606,-6.52,-0.44,6.5348297606
2020-01-04 14:30:00,-6.36,-0.4,6.3725662021,0.0,0.0,0.0,-6.36,-0.4,6.3725662021,-6.39,-0.39,6.4018903458,-6.39,-0.39,6.4018903458
2020-01-04 15:00:00,-6.38,-0.37,6.3907198343000005,0.0,0.0,0.0,-6.38,-0.37,6.3907198343000005,-6.41,-0.37,6.420669747,-6.41,-0.37,6.420669747
2020-01-04 15:30:00,-5.35936,-0.01648,5.3593853379,0.56064,0.16352000000000003,0.584,-5.92,-0.18,5.9227358543,-5.37936,-0.0064800000000000005,5.3793639029,-5.94,-0.17,5.942432162
2020-01-04 16:00:00,-0.07016,1.73162,1.7330407526,3.39984,0.9916200000000001,3.5415,-3.47,0.74,3.5480276211,-0.09016,1.73162,1.733965585,-3.49,0.74,3.5675902231
2020-01-04 16:30:00,-1.15016,1.48912,1.8815808246999999,2.9798400000000003,0.8691200000000001,3.104,-4.13,0.62,4.1762782474,-1.17016,1.48912,1.893872435,-4.15,0.62,4.1960576736
2020-01-04 17:00:00,-0.46992000000000006,1.79794,1.8583360972,3.49008,1.01794,3.6355,-3.96,0.78,4.0360872141,-0.48992,1.79794,1.8634939898,-3.98,0.78,4.0557120213
2020-01-04 17:30:00,-0.46776000000000006,1.80732,1.8668703758,3.52224,1.02732,3.669,-3.99,0.78,4.0655257963,-0.48776,1.80732,1.8719816773,-4.01,0.78,4.0851560558
2020-01-04 18:00:00,-0.24872000000000002,1.87704,1.8934468040999999,3.52128,1.02704,3.668,-3.77,0.85,3.8646345235,-0.26872,1.87704,1.8961776288,-3.79,0.85,3.8841472681
2020-01-04 18:30:00,-0.26392000000000004,1.87844,1.8968897174000001,3.52608,1.02844,3.673,-3.79,0.85,3.8841472681,-0.28392,1.87844,1.8997756183,-3.81,0.85,3.9036649446
2020-01-04 19:00:00,-0.0668,1.8776000000000002,1.8787879071,3.5232,1.0276,3.67,-3.59,0.85,3.6892546673,-0.09680000000000001,1.8776000000000002,1.8800936147,-3.62,0.85,3.7184539798
2020-01-04 19:30:00,0.14416,1.72788,1.7338833294,3.52416,1.02788,3.6710000000000003,-3.38,0.7000000000000001,3.4517242068,0.14416,2.12788,2.1327576984,-3.38,1.1,3.5544901181
2020-01-04 20:00:00,0.36368,1.36774,1.4152652932,3.52368,1.02774,3.6705,-3.16,0.34,3.1782385058,0.43368,2.59774,2.6336916012,-3.09,1.57,3.4659774956
2020-01-04 20:30:00,0.48752000000000006,1.81886,1.8830633155,3.52752,1.02886,3.6745,-3.04,0.79,3.1409711874,0.48752000000000006,2.06886,2.1255252174,-3.04,1.04,3.2129737005
2020-01-04 21:00:00,0.64368,1.95774,2.0608420245,3.52368,1.02774,3.6705,-2.88,0.93,3.0264335446,0.61368,1.96774,2.0612141689,-2.91,0.9400000000000001,3.0580549374
2020-01-04 21:30:00,-5.5016,0.0137,5.5016170577,0.2184,0.0637,0.2275,-5.72,-0.05,5.7202185273,-5.5216,0.0437,5.5217729263,-5.74,-0.02,5.7400348431
2020-01-04 22:00:00,-5.65,-0.23,5.6546794781,0.0,0.0,0.0,-5.65,-0.23,5.6546794781,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-01-04 22:30:00,-5.4,-0.34,5.4106931164,0.0,0.0,0.0,-5.4,-0.34,5.4106931164,-5.42,-0.34,5.430653736,-5.42,-0.34,5.430653736
2020-01-04 23:00:00,-5.09,-0.29,5.0982546033,0.0,0.0,0.0,-5.09,-0.29,5.0982546033,-5.11,-0.29,5.1182223477,-5.11,-0.29,5.1182223477
2020-01-04 23:30:00,-4.72,-0.27,4.7277161505,0.0,0.0,0.0,-4.72,-0.27,4.7277161505,-4.74,-0.26,4.747125446,-4.74,-0.26,4.747125446
2020-01-05 00:00:00,-4.51,-0.44,4.5314125833,0.0,0.0,0.0,-4.51,-0.44,4.5314125833,-4.54,-0.48,4.5653039329,-4.54,-0.48,4.5653039329
2020-01-05 00:30:00,-4.57,-0.28,4.5785696456,0.0,0.0,0.0,-4.57,-0.28,4.5785696456,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-01-05 01:00:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.26,4.8270073545,-4.82,-0.26,4.8270073545
2020-01-05 01:30:00,-4.87,0.0,4.87,0.0,0.0,0.0,-4.87,0.0,4.87,-4.89,0.0,4.89,-4.89,0.0,4.89
2020-01-05 02:00:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.73,-0.24,4.736084881,-4.73,-0.24,4.736084881
2020-01-05 02:30:00,-4.71,-0.29,4.7189193678,0.0,0.0,0.0,-4.71,-0.29,4.7189193678,-4.73,-0.29,4.7388817246,-4.73,-0.29,4.7388817246
2020-01-05 03:00:00,-4.64,-0.25,4.646730033,0.0,0.0,0.0,-4.64,-0.25,4.646730033,-4.66,-0.26,4.6672475829,-4.66,-0.26,4.6672475829
2020-01-05 03:30:00,-4.57,-0.22,4.5752923404,0.0,0.0,0.0,-4.57,-0.22,4.5752923404,-4.59,-0.22,4.5952693066,-4.59,-0.22,4.5952693066
2020-01-05 04:00:00,-4.43,-0.4,4.4480220323,0.0,0.0,0.0,-4.43,-0.4,4.4480220323,-4.45,-0.38,4.4661952488,-4.45,-0.38,4.4661952488
2020-01-05 04:30:00,-4.36,-0.33,4.3724706974,0.0,0.0,0.0,-4.36,-0.33,4.3724706974,-4.38,-0.32,4.3916739405000005,-4.38,-0.32,4.3916739405000005
2020-01-05 05:00:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-01-05 05:30:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,-0.22,4.1558272341,-4.15,-0.22,4.1558272341
2020-01-05 06:00:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,-0.22,4.1558272341,-4.15,-0.22,4.1558272341
2020-01-05 06:30:00,-4.35,-0.28,4.3590021794,0.0,0.0,0.0,-4.35,-0.28,4.3590021794,-4.37,-0.39,4.3873682316,-4.37,-0.39,4.3873682316
2020-01-05 07:00:00,-4.43,-0.4,4.4480220323,0.0,0.0,0.0,-4.43,-0.4,4.4480220323,-4.45,-0.42,4.4697762808,-4.45,-0.42,4.4697762808
2020-01-05 07:30:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.73,-0.23,4.7355886646,-4.73,-0.23,4.7355886646
2020-01-05 08:00:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.27,4.8275563176,-4.82,-0.27,4.8275563176
