Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 08:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2020-01-05 09:00:00,-5.35,-0.26,5.3563140311,0.0,0.0,0.0,-5.35,-0.26,5.3563140311,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2020-01-05 09:30:00,-5.82,-0.28,5.8267315023,0.0,0.0,0.0,-5.82,-0.28,5.8267315023,-5.85,-0.26,5.8557749274,-5.85,-0.26,5.8557749274
2020-01-05 10:00:00,-5.98,-0.31,5.988029726,0.0,0.0,0.0,-5.98,-0.31,5.988029726,-6.0,-0.31,6.008002996,-6.0,-0.31,6.008002996
2020-01-05 10:30:00,-6.35,-0.39,6.3619651052,0.0,0.0,0.0,-6.35,-0.39,6.3619651052,-6.37,-0.38,6.381324314,-6.37,-0.38,6.381324314
2020-01-05 11:00:00,-6.44,-0.39,6.451798199,0.0,0.0,0.0,-6.44,-0.39,6.451798199,-6.46,-0.38,6.4711668191000005,-6.46,-0.38,6.4711668191000005
2020-01-05 11:30:00,-6.44,-0.31,6.447456863,0.0,0.0,0.0,-6.44,-0.31,6.447456863,-6.46,-0.31,6.4674338033,-6.46,-0.31,6.4674338033
2020-01-05 12:00:00,-6.36,-0.26,6.3653122469,0.0,0.0,0.0,-6.36,-0.26,6.3653122469,-6.39,-0.26,6.3952873274,-6.39,-0.26,6.3952873274
2020-01-05 12:30:00,-6.7,-0.39,6.7113411476,0.0,0.0,0.0,-6.7,-0.39,6.7113411476,-6.72,-0.38,6.7307354724,-6.72,-0.38,6.7307354724
2020-01-05 13:00:00,-6.8,-0.39,6.8111746417,0.0,0.0,0.0,-6.8,-0.39,6.8111746417,-6.82,-0.4,6.8317201348,-6.82,-0.4,6.8317201348
2020-01-05 13:30:00,-3.3424,0.6668000000000001,3.4082634875,1.7376,0.5068,1.81,-5.08,0.16,5.0825190605,-3.3624,0.6768000000000001,3.4298384802,-5.1,0.17,5.1028325467
2020-01-05 14:00:00,0.08360000000000001,1.7748,1.776767852,3.5136000000000003,1.0248,3.66,-3.43,0.75,3.511039732,0.0636,1.7848000000000002,1.7859328095,-3.45,0.76,3.5327185
2020-01-05 14:30:00,0.31792000000000004,1.88606,1.9126671038,3.51792,1.02606,3.6645,-3.2,0.86,3.3135479474,0.29792,1.89606,1.9193227581999999,-3.22,0.87,3.3354609876
2020-01-05 15:00:00,0.36696,1.94578,1.9800806675,3.51696,1.02578,3.6635,-3.15,0.92,3.2816002194,0.34696000000000005,1.94578,1.9764718693,-3.17,0.92,3.3008029326
2020-01-05 15:30:00,-6.12224,-0.07482000000000001,6.1226971712000005,0.25776000000000004,0.07518000000000001,0.2685,-6.38,-0.15,6.3817630793,-6.14224,-0.06482,6.1425820182,-6.4,-0.14,6.4015310669
2020-01-05 16:00:00,-2.39856,1.1029200000000001,2.6399853409,2.34144,0.6829200000000001,2.439,-4.74,0.42,4.7585712141,-2.4185600000000003,1.1029200000000001,2.6581694829,-4.76,0.42,4.7784934864
2020-01-05 16:30:00,-0.40688,1.73466,1.7817397818,3.51312,1.02466,3.6595,-3.92,0.71,3.9837796124000002,-0.42688000000000004,1.73466,1.7864131241,-3.94,0.71,4.0034610027
2020-01-05 17:00:00,-0.7792800000000001,1.68396,1.8555318914,3.51072,1.02396,3.657,-4.29,0.66,4.3404723245,-0.7992800000000001,1.6939600000000001,1.8730587284,-4.31,0.67,4.3617656975
2020-01-05 17:30:00,-0.8092800000000001,1.7139600000000002,1.8954136752,3.51072,1.02396,3.657,-4.32,0.6900000000000001,4.3747571361,-0.7992800000000001,1.7939600000000002,1.9639605393,-4.31,0.77,4.3782416562
2020-01-05 18:00:00,-0.54784,1.8343800000000001,1.9144395133,3.51216,1.02438,3.6585,-4.06,0.81,4.1400120773,-0.56784,1.8343800000000001,1.9202583811,-4.08,0.81,4.1596273872
2020-01-05 18:30:00,-0.47312000000000004,1.83284,1.8929197025,3.5068799999999998,1.02284,3.653,-3.98,0.81,4.0615883593,-0.49312000000000006,1.83284,1.898017334,-4.0,0.81,4.0811885524000004
2020-01-05 19:00:00,-0.35072000000000003,1.8535400000000002,1.8864291797,3.50928,1.02354,3.6555,-3.86,0.8300000000000001,3.9482274504,-0.37072000000000005,1.8535400000000002,1.8902496793,-3.88,0.8300000000000001,3.9677827561
2020-01-05 19:30:00,-6.1532,-0.030100000000000002,6.1532736206,0.3768,0.10990000000000001,0.3925,-6.53,-0.14,6.5315005933,-6.1732,-0.010100000000000001,6.1732082623,-6.55,-0.12,6.5510991444
2020-01-05 20:00:00,-6.65,-0.30000000000000004,6.6567634778,0.0,0.0,0.0,-6.65,-0.30000000000000004,6.6567634778,-6.67,-0.29,6.6763013713,-6.67,-0.29,6.6763013713
2020-01-05 20:30:00,-6.57,-0.30000000000000004,6.5768457485,0.0,0.0,0.0,-6.57,-0.30000000000000004,6.5768457485,-6.59,-0.29,6.5963777939,-6.59,-0.29,6.5963777939
2020-01-05 21:00:00,-6.21,-0.24,6.2146359507,0.0,0.0,0.0,-6.21,-0.24,6.2146359507,-6.23,-0.24,6.2346210791,-6.23,-0.24,6.2346210791
2020-01-05 21:30:00,-5.96,-0.23,5.9644362684,0.0,0.0,0.0,-5.96,-0.23,5.9644362684,-5.98,-0.24,5.9848141157,-5.98,-0.24,5.9848141157
2020-01-05 22:00:00,-5.8,-0.23,5.8045585534,0.0,0.0,0.0,-5.8,-0.23,5.8045585534,-5.82,-0.24,5.8249463517,-5.82,-0.24,5.8249463517
2020-01-05 22:30:00,-5.43,-0.23,5.4348689037,0.0,0.0,0.0,-5.43,-0.23,5.4348689037,-5.45,-0.24,5.4552818442,-5.45,-0.24,5.4552818442
2020-01-05 23:00:00,-5.25,-0.4,5.265216045,0.0,0.0,0.0,-5.25,-0.4,5.265216045,-5.25,-0.06,5.2503428459,-5.25,-0.06,5.2503428459
2020-01-05 23:30:00,-4.94,-0.78,5.001199856,0.0,0.0,0.0,-4.94,-0.78,5.001199856,-4.84,0.54,4.8700308007,-4.84,0.54,4.8700308007
2020-01-06 00:00:00,-4.75,-0.78,4.8136161043,0.0,0.0,0.0,-4.75,-0.78,4.8136161043,-4.69,0.54,4.7209850667,-4.69,0.54,4.7209850667
2020-01-06 00:30:00,-4.54,-0.32,4.5512635608,0.0,0.0,0.0,-4.54,-0.32,4.5512635608,-4.5600000000000005,-0.32,4.5712142807,-4.5600000000000005,-0.32,4.5712142807
2020-01-06 01:00:00,-4.74,-0.38,4.7552076716,0.0,0.0,0.0,-4.74,-0.38,4.7552076716,-4.76,-0.38,4.7751439769,-4.76,-0.38,4.7751439769
2020-01-06 01:30:00,-4.85,-0.29,4.8586623674,0.0,0.0,0.0,-4.85,-0.29,4.8586623674,-4.87,-0.29,4.878626856,-4.87,-0.29,4.878626856
2020-01-06 02:00:00,-4.74,-0.25,4.7465882484,0.0,0.0,0.0,-4.74,-0.25,4.7465882484,-4.76,-0.26,4.7670955518,-4.76,-0.26,4.7670955518
2020-01-06 02:30:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.28,4.728297791,-4.72,-0.28,4.728297791
2020-01-06 03:00:00,-4.5600000000000005,-0.56,4.5942572849,0.0,0.0,0.0,-4.5600000000000005,-0.56,4.5942572849,-4.58,-0.5700000000000001,4.6153331407,-4.58,-0.5700000000000001,4.6153331407
2020-01-06 03:30:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-01-06 04:00:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.57,-0.23,4.5757840858000005,-4.57,-0.23,4.5757840858000005
2020-01-06 04:30:00,-4.49,-0.29,4.4993555094,0.0,0.0,0.0,-4.49,-0.29,4.4993555094,-4.51,-0.14,4.5121724258,-4.51,-0.14,4.5121724258
2020-01-06 05:00:00,-4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,-0.23,4.5558094780000005,-4.57,-0.23,4.5757840858000005,-4.57,-0.23,4.5757840858000005
2020-01-06 05:30:00,-4.76,-0.23,4.7655534831,0.0,0.0,0.0,-4.76,-0.23,4.7655534831,-4.78,-0.23,4.7855302736,-4.78,-0.23,4.7855302736
2020-01-06 06:00:00,-5.09,-0.25,5.096135791,0.0,0.0,0.0,-5.09,-0.25,5.096135791,-5.11,-0.25,5.1161118049,-5.11,-0.25,5.1161118049
2020-01-06 06:30:00,-5.82,-0.48,5.8397602691,0.0,0.0,0.0,-5.82,-0.48,5.8397602691,-5.84,-0.44,5.8565518866,-5.84,-0.44,5.8565518866
2020-01-06 07:00:00,-6.72,-0.8200000000000001,6.7698449022,0.0,0.0,0.0,-6.72,-0.8200000000000001,6.7698449022,-6.74,-0.81,6.7884976247,-6.74,-0.81,6.7884976247
2020-01-06 07:30:00,-7.25,-0.89,7.3044233174,0.0,0.0,0.0,-7.25,-0.89,7.3044233174,-7.28,-0.89,7.3342007063,-7.28,-0.89,7.3342007063
2020-01-06 08:00:00,-7.79,-1.05,7.86044528,0.0,0.0,0.0,-7.79,-1.05,7.86044528,-7.8100000000000005,-1.04,7.8789402841000005,-7.8100000000000005,-1.04,7.8789402841000005
2020-01-06 08:30:00,-8.14,-1.21,8.2294410503,0.0,0.0,0.0,-8.14,-1.21,8.2294410503,-8.16,-1.21,8.2492242059,-8.16,-1.21,8.2492242059
2020-01-06 09:00:00,-8.22,-1.3,8.3221631803,0.0,0.0,0.0,-8.22,-1.3,8.3221631803,-8.24,-1.3,8.3419182446,-8.24,-1.3,8.3419182446
2020-01-06 09:30:00,-8.53,-1.42,8.6473868885,0.0,0.0,0.0,-8.53,-1.42,8.6473868885,-8.55,-1.4100000000000001,8.6654832525,-8.55,-1.4100000000000001,8.6654832525
2020-01-06 10:00:00,-2.52216,0.34812000000000004,2.5460712087,3.14784,0.91812,3.279,-5.67,-0.5700000000000001,5.6985787702,-2.54216,0.42812000000000006,2.5779573697,-5.69,-0.49,5.7110594464
2020-01-06 10:30:00,-1.93544,0.6050800000000001,2.0278189761,3.51456,1.02508,3.661,-5.45,-0.42,5.4661595293000005,-1.96544,0.6150800000000001,2.0594362821,-5.48,-0.41000000000000003,5.4953161874
2020-01-06 11:00:00,-8.3764,-1.8502,8.5783050191,0.2736,0.07980000000000001,0.28500000000000003,-8.65,-1.9300000000000002,8.8626971064,-8.2364,-0.8402000000000001,8.2791437359,-8.51,-0.92,8.5595852703
2020-01-06 11:30:00,-8.97,-1.6800000000000002,9.1259684418,0.0,0.0,0.0,-8.97,-1.6800000000000002,9.1259684418,-8.97,-1.53,9.0995494394,-8.97,-1.53,9.0995494394
2020-01-06 12:00:00,-8.93,-1.6,9.0722048037,0.0,0.0,0.0,-8.93,-1.6,9.0722048037,-8.95,-1.5899999999999999,9.0901375127,-8.95,-1.5899999999999999,9.0901375127
2020-01-06 12:30:00,-8.93,-1.55,9.0635202874,0.0,0.0,0.0,-8.93,-1.55,9.0635202874,-8.93,-1.54,9.0618154914,-8.93,-1.54,9.0618154914
2020-01-06 13:00:00,-8.67,-1.44,8.7887712452,0.0,0.0,0.0,-8.67,-1.44,8.7887712452,-8.69,-1.43,8.8068723165,-8.69,-1.43,8.8068723165
2020-01-06 13:30:00,-7.21744,-1.00092,7.2865136382,0.6825600000000001,0.19908,0.711,-7.9,-1.2,7.9906195004,-7.23744,-0.9709200000000001,7.3022752208,-7.92,-1.17,8.0059540343
2020-01-06 14:00:00,-2.06216,0.48312000000000005,2.1179964117,3.50784,1.02312,3.654,-5.57,-0.54,5.5961147236,-2.09216,0.48312000000000005,2.1472164306,-5.6,-0.54,5.625975471
2020-01-06 14:30:00,-1.95784,0.48438000000000003,2.0168692199,3.51216,1.02438,3.6585,-5.47,-0.54,5.4965898519,-1.98784,0.48438000000000003,2.0460038734,-5.5,-0.54,5.5264455123000005
2020-01-06 15:00:00,-1.6812,0.6134000000000001,1.7896069401,3.5088,1.0234,3.6550000000000002,-5.19,-0.41000000000000003,5.2061694171,-1.7112,0.6234000000000001,1.8212174499,-5.22,-0.4,5.2353032386
2020-01-06 15:30:00,-1.7816800000000002,0.58326,1.8747202058,3.50832,1.02326,3.6545,-5.29,-0.44,5.3082671372,-1.81168,0.59326,1.9063425322,-5.32,-0.43,5.3373495295
2020-01-06 16:00:00,-1.90504,0.60228,1.9979786285,3.50496,1.02228,3.651,-5.41,-0.42,5.4262786512,-1.92504,0.61228,2.020065791,-5.43,-0.41000000000000003,5.445456822
2020-01-06 16:30:00,-2.3212,0.6334000000000001,2.4060683698,3.5088,1.0234,3.6550000000000002,-5.83,-0.39,5.8430300359,-2.3412,0.6334000000000001,2.4253686318,-5.85,-0.39,5.8629855876
2020-01-06 17:00:00,-2.29408,0.78256,2.4238818453,3.50592,1.02256,3.652,-5.8,-0.24,5.8049633935,-2.31408,0.78256,2.4428193548,-5.82,-0.24,5.8249463517
2020-01-06 17:30:00,-2.20032,0.6407400000000001,2.2917146092,3.49968,1.02074,3.6455,-5.7,-0.38,5.7126526238,-2.22032,0.47074000000000005,2.2696733355,-5.72,-0.55,5.7463814701
2020-01-06 18:00:00,-2.16168,0.7932600000000001,2.3026336769,3.50832,1.02326,3.6545,-5.67,-0.23,5.6746629856,-2.18168,0.7832600000000001,2.3180215379,-5.69,-0.24,5.6950592622
2020-01-06 18:30:00,-2.06256,0.7959200000000001,2.2108013027,3.51744,1.02592,3.664,-5.58,-0.23,5.5847381317,-2.08256,0.7859200000000001,2.2259214721,-5.6,-0.24,5.6051404978
2020-01-06 19:00:00,-1.81256,0.7959200000000001,1.9796116791,3.51744,1.02592,3.664,-5.33,-0.23,5.3349601685,-1.83256,0.7859200000000001,1.9939775325,-5.35,-0.24,5.355380472
2020-01-06 19:30:00,-1.6016,1.0262,1.9021590365,3.5183999999999997,1.0262,3.665,-5.12,0.0,5.12,-1.6316000000000002,1.0262,1.9274867055,-5.15,0.0,5.15
2020-01-06 20:00:00,-7.7438400000000005,-0.92112,7.7984306113,0.23616,0.06888000000000001,0.246,-7.98,-0.99,8.0411752872,-7.76384,-0.91112,7.8171191113,-8.0,-0.98,8.0598014864
2020-01-06 20:30:00,-7.83,-0.93,7.8850364616,0.0,0.0,0.0,-7.83,-0.93,7.8850364616,-7.85,-0.93,7.9048972163,-7.85,-0.93,7.9048972163
2020-01-06 21:00:00,-7.49,-0.88,7.5415184147000005,0.0,0.0,0.0,-7.49,-0.88,7.5415184147000005,-7.51,-0.88,7.5613821488,-7.51,-0.88,7.5613821488
2020-01-06 21:30:00,-7.19,-0.9,7.2461093009,0.0,0.0,0.0,-7.19,-0.9,7.2461093009,-7.2,-0.88,7.2535784272,-7.2,-0.88,7.2535784272
2020-01-06 22:00:00,-6.53,-0.54,6.5522896761,0.0,0.0,0.0,-6.53,-0.54,6.5522896761,-6.55,-0.54,6.5722218465,-6.55,-0.54,6.5722218465
2020-01-06 22:30:00,-6.08,-0.37,6.0912478196,0.0,0.0,0.0,-6.08,-0.37,6.0912478196,-6.11,-0.37,6.1211926942,-6.11,-0.37,6.1211926942
2020-01-06 23:00:00,-5.65,-0.37,5.6621020831,0.0,0.0,0.0,-5.65,-0.37,5.6621020831,-5.67,-0.37,5.6820594858,-5.67,-0.37,5.6820594858
2020-01-06 23:30:00,-5.25,-0.32,5.2597433397,0.0,0.0,0.0,-5.25,-0.32,5.2597433397,-5.27,-0.32,5.2797064312,-5.27,-0.32,5.2797064312
2020-01-07 00:00:00,-5.04,-0.32,5.0501485127,0.0,0.0,0.0,-5.04,-0.32,5.0501485127,-5.07,-0.32,5.0800885819,-5.07,-0.32,5.0800885819
2020-01-07 00:30:00,-5.04,-0.34,5.0514552359,0.0,0.0,0.0,-5.04,-0.34,5.0514552359,-5.07,-0.34,5.0813876058,-5.07,-0.34,5.0813876058
2020-01-07 01:00:00,-5.17,-0.27,5.1770454895,0.0,0.0,0.0,-5.17,-0.27,5.1770454895,-5.19,-0.27,5.197018376,-5.19,-0.27,5.197018376
2020-01-07 01:30:00,-5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,-5.42,-0.30000000000000004,5.4282962336,-5.44,-0.30000000000000004,5.4482657791,-5.44,-0.30000000000000004,5.4482657791
2020-01-07 02:00:00,-5.42,-0.4,5.4347401042,0.0,0.0,0.0,-5.42,-0.4,5.4347401042,-5.44,-0.4,5.4546860588,-5.44,-0.4,5.4546860588
2020-01-07 02:30:00,-5.3,-0.36,5.3122123452,0.0,0.0,0.0,-5.3,-0.36,5.3122123452,-5.32,-0.35000000000000003,5.3315007268,-5.32,-0.35000000000000003,5.3315007268
2020-01-07 03:00:00,-5.3,-0.36,5.3122123452,0.0,0.0,0.0,-5.3,-0.36,5.3122123452,-5.32,-0.35000000000000003,5.3315007268,-5.32,-0.35000000000000003,5.3315007268
2020-01-07 03:30:00,-5.22,-0.33,5.2304206332,0.0,0.0,0.0,-5.22,-0.33,5.2304206332,-5.24,-0.32,5.2497618994,-5.24,-0.32,5.2497618994
2020-01-07 04:00:00,-5.02,-0.33,5.0308349208,0.0,0.0,0.0,-5.02,-0.33,5.0308349208,-5.04,-0.32,5.0501485127,-5.04,-0.32,5.0501485127
2020-01-07 04:30:00,-5.06,-0.33,5.0707494515,0.0,0.0,0.0,-5.06,-0.33,5.0707494515,-5.08,-0.32,5.0900687618,-5.08,-0.32,5.0900687618
2020-01-07 05:00:00,-5.06,-0.33,5.0707494515,0.0,0.0,0.0,-5.06,-0.33,5.0707494515,-5.08,-0.32,5.0900687618,-5.08,-0.32,5.0900687618
2020-01-07 05:30:00,-5.22,-0.36,5.2323990673,0.0,0.0,0.0,-5.22,-0.36,5.2323990673,-5.24,-0.35000000000000003,5.251675923,-5.24,-0.35000000000000003,5.251675923
2020-01-07 06:00:00,-5.43,-0.36,5.4419206168,0.0,0.0,0.0,-5.43,-0.36,5.4419206168,-5.45,-0.35000000000000003,5.4612269684,-5.45,-0.35000000000000003,5.4612269684
2020-01-07 06:30:00,-6.09,-0.62,6.1214785796,0.0,0.0,0.0,-6.09,-0.62,6.1214785796,-6.09,-0.51,6.1113173703,-6.09,-0.51,6.1113173703
2020-01-07 07:00:00,-6.77,-0.75,6.8114168864,0.0,0.0,0.0,-6.77,-0.75,6.8114168864,-6.79,-0.74,6.830204975,-6.79,-0.74,6.830204975
2020-01-07 07:30:00,-1.478,0.976,1.7711747514,3.072,0.896,3.2,-4.55,0.08,4.5507032424,-1.498,1.026,1.8156761826,-4.57,0.13,4.5718486414
2020-01-07 08:00:00,-1.14208,1.22606,1.6755804517000001,3.51792,1.02606,3.6645,-4.66,0.2,4.6642898709,-1.17208,1.24606,1.7106832115000001,-4.69,0.22,4.6951570794
2020-01-07 08:30:00,-1.29968,0.79676,1.5244653489000002,3.52032,1.02676,3.667,-4.82,-0.23,4.8254844316,-1.31968,0.79676,1.5415517507,-4.84,-0.23,4.8454617943
2020-01-07 09:00:00,-1.37592,0.7949400000000001,1.5890517455,3.51408,1.02494,3.6605,-4.89,-0.23,4.8954060097,-1.39592,0.7949400000000001,1.6064004015000002,-4.91,-0.23,4.9153840135
2020-01-07 09:30:00,-1.54448,0.77536,1.7281786945,3.51552,1.02536,3.662,-5.06,-0.25,5.066172125,-1.57448,0.7953600000000001,1.7639684804,-5.09,-0.23,5.0951938138
2020-01-07 10:00:00,-1.8673600000000001,0.53452,1.9423555287,3.51264,1.02452,3.659,-5.38,-0.49,5.4022680422,-1.87736,0.69452,2.0017089199,-5.39,-0.33,5.4000925918
2020-01-07 10:30:00,-1.9592800000000001,0.53396,2.0307366644,3.51072,1.02396,3.657,-5.47,-0.49,5.491903131,-1.98928,0.54396,2.0623111792,-5.5,-0.48,5.5209057228
2020-01-07 11:00:00,-1.89168,0.5332600000000001,1.9654056706,3.50832,1.02326,3.6545,-5.4,-0.49,5.4221859061,-1.91168,0.5432600000000001,1.9873731029,-5.42,-0.48,5.4412131
2020-01-07 11:30:00,-1.89456,0.5924200000000001,1.98502369,3.50544,1.02242,3.6515,-5.4,-0.43,5.4170933165,-1.91456,0.6024200000000001,2.0070998605,-5.42,-0.42,5.4362487066
2020-01-07 12:00:00,-1.74696,0.6517200000000001,1.8645664912000002,3.50304,1.02172,3.649,-5.25,-0.37,5.2630219456,-1.76696,0.6517200000000001,1.8833179763,-5.27,-0.37,5.282972648
2020-01-07 12:30:00,-1.78312,0.70284,1.9166379418,3.5068799999999998,1.02284,3.653,-5.29,-0.32,5.299669801,-1.80312,0.70284,1.9352585874,-5.31,-0.32,5.319633446
2020-01-07 13:00:00,-2.02792,0.65144,2.1299844131,3.5020800000000003,1.02144,3.648,-5.53,-0.37,5.5423641165,-2.04792,0.66144,2.152087173,-5.55,-0.36,5.5616634202
2020-01-07 13:30:00,-1.94936,0.7110200000000001,2.0749828554,3.50064,1.02102,3.6465,-5.45,-0.31,5.458809394,-1.9793600000000002,0.7110200000000001,2.1031917293,-5.48,-0.31,5.4887612446
2020-01-07 14:00:00,-1.8832,0.6499,1.9921878049,3.4968,1.0199,3.6425,-5.38,-0.37,5.3927080396000004,-1.9032,0.6599,2.0143580243,-5.4,-0.36,5.4119866962
2020-01-07 14:30:00,-3.9985600000000003,-0.03458,3.9987095231,2.52144,0.7354200000000001,2.6265,-6.52,-0.77,6.5653103506,-4.02856,-0.02458,4.0286349859,-6.55,-0.76,6.5939441915
2020-01-07 15:00:00,-8.85,-1.6400000000000001,9.0006721971,0.0,0.0,0.0,-8.85,-1.6400000000000001,9.0006721971,-8.86,-1.6,9.0033105023,-8.86,-1.6,9.0033105023
2020-01-07 15:30:00,-8.67,-1.46,8.7920702909,0.0,0.0,0.0,-8.67,-1.46,8.7920702909,-8.69,-1.46,8.8117932341,-8.69,-1.46,8.8117932341
2020-01-07 16:00:00,-8.81,-1.46,8.9301567735,0.0,0.0,0.0,-8.81,-1.46,8.9301567735,-8.83,-1.46,8.9498882675,-8.83,-1.46,8.9498882675
2020-01-07 16:30:00,-3.298,0.326,3.3140730227,3.072,0.896,3.2,-6.37,-0.5700000000000001,6.3954515087,-3.318,0.336,3.3349692652,-6.39,-0.56,6.4144914062
2020-01-07 17:00:00,-2.54224,0.69018,2.6342613101,3.49776,1.02018,3.6435,-6.04,-0.33,6.0490081832,-2.57224,0.70018,2.6658339502,-6.07,-0.32,6.0784290734
2020-01-07 17:30:00,-2.53424,0.77668,2.6505856334,3.48576,1.01668,3.6310000000000002,-6.02,-0.24,6.0247821537,-2.55424,0.78668,2.6726405294999998,-6.04,-0.23,6.0443775527
2020-01-07 18:00:00,-2.46424,0.77668,2.5837396541,3.48576,1.01668,3.6310000000000002,-5.95,-0.24,5.9548383689,-2.4842400000000002,0.78668,2.6058230562,-5.97,-0.23,5.974428843
2020-01-07 18:30:00,-2.24912,0.7898400000000001,2.3837759962,3.53088,1.02984,3.678,-5.78,-0.24,5.7849805531000005,-2.27912,0.7998400000000001,2.4153947917,-5.8100000000000005,-0.23,5.8145507135
2020-01-07 19:00:00,-2.11152,0.7891400000000001,2.2541647344,3.52848,1.02914,3.6755,-5.64,-0.24,5.6451040734,-2.13152,0.7991400000000001,2.2764011619,-5.66,-0.23,5.6646712173000004
2020-01-07 19:30:00,-1.9752,0.7764000000000001,2.1223128893,3.4848,1.0164,3.63,-5.46,-0.24,5.4652721799,-1.9952,0.7864,2.1445857409,-5.48,-0.23,5.4848245186
2020-01-07 20:00:00,-1.69856,0.9654200000000001,1.9537507134,3.48144,1.01542,3.6265,-5.18,-0.05,5.1802413071,-1.71856,0.9854200000000001,1.981035348,-5.2,-0.03,5.2000865377
2020-01-07 20:30:00,-1.6227200000000002,1.21754,2.0287000394,3.3172800000000002,0.9675400000000001,3.4555,-4.94,0.25,4.9463218658,-1.6427200000000002,1.21754,2.0447329043,-4.96,0.25,4.9662964068
2020-01-07 21:00:00,-5.84112,-0.61616,5.8735284114,0.93888,0.27384000000000003,0.978,-6.78,-0.89,6.8381649585,-5.76112,0.11384000000000001,5.7622446321,-6.7,-0.16,6.7019101755
2020-01-07 21:30:00,-7.17,-1.34,7.2941414848,0.0,0.0,0.0,-7.17,-1.34,7.2941414848,-7.02,-0.01,7.0200071225,-7.02,-0.01,7.0200071225
2020-01-07 22:00:00,-6.76,-1.07,6.8441580929,0.0,0.0,0.0,-6.76,-1.07,6.8441580929,-6.64,0.13,6.6412724684,-6.64,0.13,6.6412724684
2020-01-07 22:30:00,-6.25,-0.46,6.2669051373,0.0,0.0,0.0,-6.25,-0.46,6.2669051373,-6.27,-0.46,6.2868513582,-6.27,-0.46,6.2868513582
2020-01-07 23:00:00,-5.94,-0.46,5.9577848232,0.0,0.0,0.0,-5.94,-0.46,5.9577848232,-5.96,-0.46,5.9777253199,-5.96,-0.46,5.9777253199
2020-01-07 23:30:00,-5.53,-0.4,5.5444476731,0.0,0.0,0.0,-5.53,-0.4,5.5444476731,-5.55,-0.39,5.5636858287,-5.55,-0.39,5.5636858287
2020-01-08 00:00:00,-5.33,-0.37,5.3428269671,0.0,0.0,0.0,-5.33,-0.37,5.3428269671,-5.35,-0.37,5.3627791303,-5.35,-0.37,5.3627791303
2020-01-08 00:30:00,-5.19,-0.37,5.2031721094,0.0,0.0,0.0,-5.19,-0.37,5.2031721094,-5.21,-0.37,5.223121672,-5.21,-0.37,5.223121672
2020-01-08 01:00:00,-5.37,-0.36,5.3820535114,0.0,0.0,0.0,-5.37,-0.36,5.3820535114,-5.39,-0.35000000000000003,5.4013516827,-5.39,-0.35000000000000003,5.4013516827
2020-01-08 01:30:00,-5.52,-0.36,5.5317266744,0.0,0.0,0.0,-5.52,-0.36,5.5317266744,-5.54,-0.35000000000000003,5.5510449467,-5.54,-0.35000000000000003,5.5510449467
2020-01-08 02:00:00,-5.47,-0.39,5.4838854839,0.0,0.0,0.0,-5.47,-0.39,5.4838854839,-5.49,-0.38,5.5031354699,-5.49,-0.38,5.5031354699
2020-01-08 02:30:00,-5.44,-0.39,5.4539618627,0.0,0.0,0.0,-5.44,-0.39,5.4539618627,-5.46,-0.38,5.4732074691,-5.46,-0.38,5.4732074691
2020-01-08 03:00:00,-5.4,-0.41000000000000003,5.4155424474,0.0,0.0,0.0,-5.4,-0.41000000000000003,5.4155424474,-5.42,-0.4,5.4347401042,-5.42,-0.4,5.4347401042
2020-01-08 03:30:00,-5.36,-0.38,5.3734532658,0.0,0.0,0.0,-5.36,-0.38,5.3734532658,-5.38,-0.38,5.3934033782,-5.38,-0.38,5.3934033782
2020-01-08 04:00:00,-5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,-5.18,-0.35000000000000003,5.1918108594,-5.2,-0.34,5.21110353,-5.2,-0.34,5.21110353
2020-01-08 04:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2020-01-08 05:00:00,-5.24,-0.33,5.2503809386,0.0,0.0,0.0,-5.24,-0.33,5.2503809386,-5.26,-0.32,5.2697248505,-5.26,-0.32,5.2697248505
2020-01-08 05:30:00,-5.34,-0.38,5.3535035257,0.0,0.0,0.0,-5.34,-0.38,5.3535035257,-5.36,-0.41000000000000003,5.3756580992,-5.36,-0.41000000000000003,5.3756580992
2020-01-08 06:00:00,-5.59,-0.49,5.6114347541,0.0,0.0,0.0,-5.59,-0.49,5.6114347541,-5.61,-0.48,5.6304973137,-5.61,-0.48,5.6304973137
2020-01-08 06:30:00,-6.23,-0.67,6.2659237147999995,0.0,0.0,0.0,-6.23,-0.67,6.2659237147999995,-6.26,-0.66,6.2946961801,-6.26,-0.66,6.2946961801
2020-01-08 07:00:00,-6.98,-0.93,7.0416830375,0.0,0.0,0.0,-6.98,-0.93,7.0416830375,-7.0,-0.85,7.0514182971,-7.0,-0.85,7.0514182971
2020-01-08 07:30:00,-7.5600000000000005,-1.01,7.6271685441,0.0,0.0,0.0,-7.5600000000000005,-1.01,7.6271685441,-7.58,-1.0,7.645678518,-7.58,-1.0,7.645678518
2020-01-08 08:00:00,-3.18976,0.18632,3.1951970205,2.49024,0.7263200000000001,2.594,-5.68,-0.54,5.7056112731,-3.20976,0.21632,3.217041125,-5.7,-0.51,5.7227703082
2020-01-08 08:30:00,-1.39744,0.69908,1.5625464473,3.56256,1.03908,3.711,-4.96,-0.34,4.9716395686,-1.41744,0.70908,1.5849071266,-4.98,-0.33,4.9909217586
2020-01-08 09:00:00,-1.40656,0.69642,1.5695259953,3.55344,1.03642,3.7015000000000002,-4.96,-0.34,4.9716395686,-1.42656,0.70642,1.5918865065999999,-4.98,-0.33,4.9909217586
2020-01-08 09:30:00,-1.7892800000000002,0.56396,1.8760527178,3.51072,1.02396,3.657,-5.3,-0.46,5.3199248115,-1.8092800000000002,0.57396,1.898137034,-5.32,-0.45,5.3389980333
2020-01-08 10:00:00,-7.55632,-1.22226,7.6545340453,0.40368000000000004,0.11774000000000001,0.42050000000000004,-7.96,-1.34,8.0720009911,-7.58632,-1.20226,7.6809947435,-7.99,-1.32,8.0983022912
2020-01-08 10:30:00,-8.21,-1.37,8.3235208896,0.0,0.0,0.0,-8.21,-1.37,8.3235208896,-8.23,-1.3599999999999999,8.3416125539,-8.23,-1.3599999999999999,8.3416125539
2020-01-08 11:00:00,-8.44,-1.53,8.5775579275,0.0,0.0,0.0,-8.44,-1.53,8.5775579275,-8.46,-1.51,8.5937011817,-8.46,-1.51,8.5937011817
2020-01-08 11:30:00,-8.3,-1.63,8.4585400632,0.0,0.0,0.0,-8.3,-1.63,8.4585400632,-8.29,-1.4100000000000001,8.4090546437,-8.29,-1.4100000000000001,8.4090546437
2020-01-08 12:00:00,-8.25,-2.11,8.5155504813,0.0,0.0,0.0,-8.25,-2.11,8.5155504813,-8.07,-0.73,8.1029500801,-8.07,-0.73,8.1029500801
2020-01-08 12:30:00,-8.21,-2.11,8.4768036429,0.0,0.0,0.0,-8.21,-2.11,8.4768036429,-8.04,-0.73,8.0730725254,-8.04,-0.73,8.0730725254
2020-01-08 13:00:00,-8.03,-1.4100000000000001,8.1528522616,0.0,0.0,0.0,-8.03,-1.4100000000000001,8.1528522616,-8.04,-1.24,8.135059926,-8.04,-1.24,8.135059926
2020-01-08 13:30:00,-4.71712,-0.41666000000000003,4.7354858938,1.62288,0.47334000000000004,1.6905000000000001,-6.34,-0.89,6.4021636968,-4.73712,-0.41666000000000003,4.7554086523,-6.36,-0.89,6.4219701027
2020-01-08 14:00:00,-4.5084,-0.4012,4.5262160797,1.8816000000000002,0.5488000000000001,1.96,-6.39,-0.9500000000000001,6.460232194,-4.4784,-0.1312,4.480321417,-6.36,-0.68,6.3962489007
2020-01-08 14:30:00,-8.21,-1.47,8.3405635301,0.0,0.0,0.0,-8.21,-1.47,8.3405635301,-8.23,-1.45,8.3567577445,-8.23,-1.45,8.3567577445
2020-01-08 15:00:00,-8.12,-1.4,8.239805823,0.0,0.0,0.0,-8.12,-1.4,8.239805823,-8.14,-1.3900000000000001,8.2578265906,-8.14,-1.3900000000000001,8.2578265906
2020-01-08 15:30:00,-5.514,-0.5345,5.5398453273,1.3559999999999999,0.3955,1.4125,-6.87,-0.93,6.9326618265,-5.534,-0.5245000000000001,5.558799893,-6.89,-0.92,6.9511509838
2020-01-08 16:00:00,-1.61112,0.38634,1.6567939673,3.5188800000000002,1.02634,3.6654999999999998,-5.13,-0.64,5.1697678865,-1.58112,1.11634,1.93549876,-5.1,0.09,5.1007940558
2020-01-08 16:30:00,-1.77088,0.7651600000000001,1.9291152894999999,3.5491200000000003,1.03516,3.697,-5.32,-0.27,5.3268470975,-1.79088,0.83516,1.9760423578,-5.34,-0.2,5.3437440058
2020-01-08 17:00:00,-2.08784,0.79188,2.232968831,3.5721600000000002,1.04188,3.721,-5.66,-0.25,5.6655185111,-2.11784,0.80188,2.2645656979,-5.69,-0.24,5.6950592622
2020-01-08 17:30:00,-2.0188,0.8116,2.1758327142000002,3.5712,1.0416,3.7199999999999998,-5.59,-0.23,5.5947296628,-2.0488,0.8316,2.2111399775000002,-5.62,-0.21,5.6239221189
2020-01-08 18:00:00,-1.84928,0.64146,1.9573725884000002,3.57072,1.04146,3.7195,-5.42,-0.4,5.4347401042,-1.86928,1.4014600000000002,2.3363000341999998,-5.44,0.36,5.4518987518
2020-01-08 18:30:00,-1.6835200000000001,1.2731400000000002,2.1107167148,3.57648,1.04314,3.7255000000000003,-5.26,0.23,5.2650261158,-1.7035200000000001,1.2731400000000002,2.126703047,-5.28,0.23,5.2850070955
2020-01-08 19:00:00,-1.514,1.2730000000000001,1.9780609192,3.576,1.043,3.725,-5.09,0.23,5.0951938138,-1.534,1.2730000000000001,1.9934103943,-5.11,0.23,5.1151735063
2020-01-08 19:30:00,-1.4144,1.2083,1.8602462874999999,3.5256,1.0283,3.6725,-4.94,0.18,4.9432782645,-1.4344000000000001,1.2583,1.9080938787,-4.96,0.23,4.9653297977
2020-01-08 20:00:00,-1.6915200000000001,1.25914,2.1087136956,3.52848,1.02914,3.6755,-5.22,0.23,5.2250645929,-1.72152,1.25914,2.1328536401,-5.25,0.23,5.2550356802
2020-01-08 20:30:00,-1.3496000000000001,1.3397000000000001,1.9016351517,3.5304,1.0297,3.6775,-4.88,0.31,4.8898363981,-1.3696000000000002,1.3397000000000001,1.9158810636,-4.9,0.31,4.9097963298
2020-01-08 21:00:00,-6.07064,-0.14602,6.0723958904,0.9393600000000001,0.27398,0.9785,-7.01,-0.42,7.0225707544,-6.09064,-0.13602,6.0921586527,-7.03,-0.41000000000000003,7.0419457538
2020-01-08 21:30:00,-7.49,-0.58,7.5124230445,0.0,0.0,0.0,-7.49,-0.58,7.5124230445,-7.52,-0.5700000000000001,7.5415714543,-7.52,-0.5700000000000001,7.5415714543
2020-01-08 22:00:00,-7.01,-0.5,7.0278090469,0.0,0.0,0.0,-7.01,-0.5,7.0278090469,-7.03,-0.5,7.0477585089,-7.03,-0.5,7.0477585089
2020-01-08 22:30:00,-6.57,-0.45,6.5853929268,0.0,0.0,0.0,-6.57,-0.45,6.5853929268,-6.59,-0.44,6.6046725884,-6.59,-0.44,6.6046725884
2020-01-08 23:00:00,-6.13,-0.42,6.144371408,0.0,0.0,0.0,-6.13,-0.42,6.144371408,-6.15,-0.42,6.1643247805,-6.15,-0.42,6.1643247805
2020-01-08 23:30:00,-5.71,-0.5,5.7318496142,0.0,0.0,0.0,-5.71,-0.5,5.7318496142,-5.71,-0.22,5.7142366069,-5.71,-0.22,5.7142366069
2020-01-09 00:00:00,-5.47,-0.92,5.5468279223,0.0,0.0,0.0,-5.47,-0.92,5.5468279223,-5.36,0.39,5.3741697033,-5.36,0.39,5.3741697033
2020-01-09 00:30:00,-5.36,-0.92,5.4383821124,0.0,0.0,0.0,-5.36,-0.92,5.4383821124,-5.25,0.39,5.2644657849,-5.25,0.39,5.2644657849
2020-01-09 01:00:00,-5.6,-0.88,5.6687211962,0.0,0.0,0.0,-5.6,-0.88,5.6687211962,-5.48,0.42,5.4960713241,-5.48,0.42,5.4960713241
2020-01-09 01:30:00,-5.8,-0.39,5.8130972811,0.0,0.0,0.0,-5.8,-0.39,5.8130972811,-5.8100000000000005,-0.27,5.8162702826,-5.8100000000000005,-0.27,5.8162702826
2020-01-09 02:00:00,-5.64,-0.33,5.6496460066,0.0,0.0,0.0,-5.64,-0.33,5.6496460066,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2020-01-09 02:30:00,-5.57,-0.31,5.578619901,0.0,0.0,0.0,-5.57,-0.31,5.578619901,-5.59,-0.30000000000000004,5.5980443014,-5.59,-0.30000000000000004,5.5980443014
2020-01-09 03:00:00,-5.53,-0.31,5.5386821537,0.0,0.0,0.0,-5.53,-0.31,5.5386821537,-5.55,-0.30000000000000004,5.5581021941,-5.55,-0.30000000000000004,5.5581021941
2020-01-09 03:30:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.51,-0.30000000000000004,5.5181609255,-5.51,-0.30000000000000004,5.5181609255
2020-01-09 04:00:00,-5.38,-0.31,5.3889238258,0.0,0.0,0.0,-5.38,-0.31,5.3889238258,-5.4,-0.30000000000000004,5.4083269132,-5.4,-0.30000000000000004,5.4083269132
2020-01-09 04:30:00,-5.3,-0.28,5.3073910728,0.0,0.0,0.0,-5.3,-0.28,5.3073910728,-5.32,-0.27,5.3268470975,-5.32,-0.27,5.3268470975
2020-01-09 05:00:00,-5.3,-0.31,5.3090582969,0.0,0.0,0.0,-5.3,-0.31,5.3090582969,-5.32,-0.31,5.3290243009000005,-5.32,-0.31,5.3290243009000005
2020-01-09 05:30:00,-5.42,-0.31,5.4288580751,0.0,0.0,0.0,-5.42,-0.31,5.4288580751,-5.44,-0.31,5.4488255615,-5.44,-0.31,5.4488255615
2020-01-09 06:00:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.24,5.4852529568,-5.48,-0.24,5.4852529568
2020-01-09 06:30:00,-6.11,-0.41000000000000003,6.1237406869,0.0,0.0,0.0,-6.11,-0.41000000000000003,6.1237406869,-6.13,-0.4,6.1430367083,-6.13,-0.4,6.1430367083
2020-01-09 07:00:00,-6.77,-0.63,6.7992499586,0.0,0.0,0.0,-6.77,-0.63,6.7992499586,-6.79,-0.59,6.8155850813,-6.79,-0.59,6.8155850813
2020-01-09 07:30:00,-7.55,-0.79,7.591218611,0.0,0.0,0.0,-7.55,-0.79,7.591218611,-7.57,-0.79,7.6111103001,-7.57,-0.79,7.6111103001
2020-01-09 08:00:00,-8.05,-0.9400000000000001,8.1046961695,0.0,0.0,0.0,-8.05,-0.9400000000000001,8.1046961695,-8.08,-0.9400000000000001,8.1344944526,-8.08,-0.9400000000000001,8.1344944526
2020-01-09 08:30:00,-8.36,-1.15,8.4387262072,0.0,0.0,0.0,-8.36,-1.15,8.4387262072,-8.38,-1.1400000000000001,8.4571862933,-8.38,-1.1400000000000001,8.4571862933
2020-01-09 09:00:00,-8.02,-1.13,8.0992160114,0.0,0.0,0.0,-8.02,-1.13,8.0992160114,-8.04,-1.1400000000000001,8.1204187084,-8.04,-1.1400000000000001,8.1204187084
2020-01-09 09:30:00,-8.47,-1.22,8.557411992,0.0,0.0,0.0,-8.47,-1.22,8.557411992,-8.5,-1.22,8.587106614,-8.5,-1.22,8.587106614
2020-01-09 10:00:00,-8.62,-1.3,8.7174766991,0.0,0.0,0.0,-8.62,-1.3,8.7174766991,-8.64,-1.3,8.7372535731,-8.64,-1.3,8.7372535731
2020-01-09 10:30:00,-8.65,-1.35,8.7547130164,0.0,0.0,0.0,-8.65,-1.35,8.7547130164,-8.68,-1.34,8.7828241472,-8.68,-1.34,8.7828241472
2020-01-09 11:00:00,-8.63,-1.37,8.7380661476,0.0,0.0,0.0,-8.63,-1.37,8.7380661476,-8.65,-1.3599999999999999,8.7562606174,-8.65,-1.3599999999999999,8.7562606174
2020-01-09 11:30:00,-8.63,-1.37,8.7380661476,0.0,0.0,0.0,-8.63,-1.37,8.7380661476,-8.65,-1.3599999999999999,8.7562606174,-8.65,-1.3599999999999999,8.7562606174
2020-01-09 12:00:00,-8.28,-1.27,8.3768311431,0.0,0.0,0.0,-8.28,-1.27,8.3768311431,-8.3,-1.26,8.3950938053,-8.3,-1.26,8.3950938053
2020-01-09 12:30:00,-8.34,-1.18,8.4230635757,0.0,0.0,0.0,-8.34,-1.18,8.4230635757,-8.37,-1.17,8.4513785858,-8.37,-1.17,8.4513785858
2020-01-09 13:00:00,-7.8135200000000005,-1.00186,7.8774880673,0.33648,0.09814,0.35050000000000003,-8.15,-1.1,8.2238981025,-7.84352,-0.9918600000000001,7.9059845845000005,-8.18,-1.09,8.2523027089
2020-01-09 13:30:00,-2.09352,0.66064,2.1952838541,3.39648,0.9906400000000001,3.5380000000000003,-5.49,-0.33,5.4999090902,-2.12352,0.68064,2.2299345282,-5.52,-0.31,5.5286978575
2020-01-09 14:00:00,-8.68712,-1.3591600000000001,8.7928021586,0.00288,0.00084,0.003,-8.69,-1.3599999999999999,8.795777396,-8.70712,-1.34916,8.8110255589,-8.71,-1.35,8.8140002269
2020-01-09 14:30:00,-4.29456,-0.047580000000000004,4.2948235645,2.30544,0.67242,2.4015,-6.6,-0.72,6.6391565729,-4.31456,-0.027580000000000004,4.314648149,-6.62,-0.7000000000000001,6.6569061883
2020-01-09 15:00:00,-1.79624,0.7106800000000001,1.9317205284,3.53376,1.03068,3.681,-5.33,-0.32,5.3395973631,-1.81624,0.7106800000000001,1.9503317154,-5.35,-0.32,5.3595615492
2020-01-09 15:30:00,-1.84104,0.5092800000000001,1.9101817715,3.52896,1.02928,3.676,-5.37,-0.52,5.3951181637,-1.82104,1.04928,2.1017076866,-5.35,0.02,5.350037383
2020-01-09 16:00:00,-8.5484,-1.1912,8.6309964662,0.2016,0.058800000000000005,0.21,-8.75,-1.25,8.8388347648,-8.5384,-0.9712000000000001,8.5934570459,-8.74,-1.03,8.8004829413
2020-01-09 16:30:00,-3.8668,0.12510000000000002,3.8688231092,2.8632,0.8351000000000001,2.9825,-6.73,-0.71,6.7673480773,-3.8868,0.2051,3.8922076319,-6.75,-0.63,6.7793362507
2020-01-09 17:00:00,-2.81296,0.8262200000000001,2.9317884388,3.58704,1.04622,3.7365,-6.4,-0.22,6.4037801336,-2.83296,0.8262200000000001,2.9509832006,-6.42,-0.22,6.4237683644
2020-01-09 17:30:00,-2.75536,0.57552,2.8148236179,3.5846400000000003,1.04552,3.734,-6.34,-0.47000000000000003,6.3573972662,-2.71536,1.68552,3.1959595742,-6.3,0.64,6.3324244962
2020-01-09 18:00:00,-2.6088,1.2716,2.9022067466,3.5712,1.0416,3.7199999999999998,-6.18,0.23,6.1842784543,-2.6388,1.2716,2.9292033047,-6.21,0.23,6.2142577996
2020-01-09 18:30:00,-2.5411200000000003,1.27384,2.842526904,3.57888,1.04384,3.7279999999999998,-6.12,0.23,6.1243203704999996,-2.57112,1.27384,2.8693773541,-6.15,0.23,6.1542993102
2020-01-09 19:00:00,-2.39432,1.29124,2.7203067842,3.53568,1.03124,3.683,-5.93,0.26,5.9356970947,-2.42432,1.29124,2.7467486598,-5.96,0.26,5.9656684454
2020-01-09 19:30:00,-2.13392,1.28844,2.4927278632,3.52608,1.02844,3.673,-5.66,0.26,5.6659685845,-2.15392,1.28844,2.5098703154,-5.68,0.26,5.6859475903
2020-01-09 20:00:00,-2.01912,0.9398400000000001,2.2271382535,3.53088,1.02984,3.678,-5.55,-0.09,5.5507296818,-1.9691200000000002,1.65984,2.5753645178999998,-5.5,0.63,5.535964234
2020-01-09 20:30:00,-1.78,0.6725,1.9028022099,3.54,1.0325,3.6875,-5.32,-0.36,5.332166539,-1.67,2.0425,2.6383150399,-5.21,1.01,5.3069953835
2020-01-09 21:00:00,-1.37288,1.26166,1.8645603904999999,3.53712,1.03166,3.6845,-4.91,0.23,4.9153840135,-1.35288,1.72166,2.1896112555,-4.89,0.6900000000000001,4.9384410496
2020-01-09 21:30:00,-7.29392,-0.5040600000000001,7.3113162597,0.22608000000000003,0.06594,0.23550000000000001,-7.52,-0.5700000000000001,7.5415714543,-7.31392,-0.49406000000000005,7.3305880426,-7.54,-0.56,7.5607671568
2020-01-09 22:00:00,-7.18,-0.49,7.1967006329,0.0,0.0,0.0,-7.18,-0.49,7.1967006329,-7.2,-0.48,7.2159822616,-7.2,-0.48,7.2159822616
2020-01-09 22:30:00,-6.71,-0.41000000000000003,6.7225144105,0.0,0.0,0.0,-6.71,-0.41000000000000003,6.7225144105,-6.73,-0.4,6.7418765934,-6.73,-0.4,6.7418765934
2020-01-09 23:00:00,-6.2,-0.36,6.2104428184,0.0,0.0,0.0,-6.2,-0.36,6.2104428184,-6.23,-0.36,6.2403926159,-6.23,-0.36,6.2403926159
2020-01-09 23:30:00,-5.8100000000000005,-0.34,5.8199398622,0.0,0.0,0.0,-5.8100000000000005,-0.34,5.8199398622,-5.83,-0.33,5.8393321536,-5.83,-0.33,5.8393321536
2020-01-10 00:00:00,-5.58,-0.68,5.6212809928,0.0,0.0,0.0,-5.58,-0.68,5.6212809928,-5.51,0.17,5.5126218807,-5.51,0.17,5.5126218807
2020-01-10 00:30:00,-5.53,-0.89,5.6011605939999995,0.0,0.0,0.0,-5.53,-0.89,5.6011605939999995,-5.41,0.43,5.4270618202,-5.41,0.43,5.4270618202
2020-01-10 01:00:00,-5.69,-0.86,5.7546242275,0.0,0.0,0.0,-5.69,-0.86,5.7546242275,-5.57,0.46,5.5889623366,-5.57,0.46,5.5889623366
2020-01-10 01:30:00,-5.8,-0.84,5.860511923,0.0,0.0,0.0,-5.8,-0.84,5.860511923,-5.68,0.48,5.7002456087,-5.68,0.48,5.7002456087
2020-01-10 02:00:00,-5.75,-0.84,5.8110326105,0.0,0.0,0.0,-5.75,-0.84,5.8110326105,-5.63,0.48,5.6504247628,-5.63,0.48,5.6504247628
2020-01-10 02:30:00,-5.69,-0.87,5.7561271702,0.0,0.0,0.0,-5.69,-0.87,5.7561271702,-5.57,0.46,5.5889623366,-5.57,0.46,5.5889623366
2020-01-10 03:00:00,-5.64,-0.87,5.7067065809,0.0,0.0,0.0,-5.64,-0.87,5.7067065809,-5.52,0.46,5.5391335062,-5.52,0.46,5.5391335062
2020-01-10 03:30:00,-5.6,-0.8300000000000001,5.6611747897,0.0,0.0,0.0,-5.6,-0.8300000000000001,5.6611747897,-5.48,0.5,5.5027629424,-5.48,0.5,5.5027629424
2020-01-10 04:00:00,-5.46,-0.8300000000000001,5.5227257763,0.0,0.0,0.0,-5.46,-0.8300000000000001,5.5227257763,-5.34,0.5,5.3633571576,-5.34,0.5,5.3633571576
2020-01-10 04:30:00,-5.46,-0.52,5.4847060085,0.0,0.0,0.0,-5.46,-0.52,5.4847060085,-5.43,-0.02,5.4300368323,-5.43,-0.02,5.4300368323
2020-01-10 05:00:00,-5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,-5.46,-0.30000000000000004,5.4682355472,-5.48,-0.30000000000000004,5.4882055355,-5.48,-0.30000000000000004,5.4882055355
2020-01-10 05:30:00,-5.54,-0.34,5.5504234073,0.0,0.0,0.0,-5.54,-0.34,5.5504234073,-5.5600000000000005,-0.33,5.569784556,-5.5600000000000005,-0.33,5.569784556
2020-01-10 06:00:00,-5.78,-0.5,5.8015859900999995,0.0,0.0,0.0,-5.78,-0.5,5.8015859900999995,-5.78,-0.33,5.7894127509,-5.78,-0.33,5.7894127509
2020-01-10 06:30:00,-6.41,-1.16,6.5141154426,0.0,0.0,0.0,-6.41,-1.16,6.5141154426,-6.28,0.16,6.2820378859,-6.28,0.16,6.2820378859
2020-01-10 07:00:00,-6.95,-0.71,6.9861720563,0.0,0.0,0.0,-6.95,-0.71,6.9861720563,-6.97,-0.7000000000000001,7.0050624551,-6.97,-0.7000000000000001,7.0050624551
2020-01-10 07:30:00,-7.73,-0.91,7.7833797286,0.0,0.0,0.0,-7.73,-0.91,7.7833797286,-7.74,-0.8300000000000001,7.7843753764,-7.74,-0.8300000000000001,7.7843753764
2020-01-10 08:00:00,-2.75464,0.61448,2.8223442738,2.89536,0.8444800000000001,3.016,-5.65,-0.23,5.6546794781,-2.77464,0.63448,2.8462592995,-5.67,-0.21,5.6738875562
2020-01-10 08:30:00,-1.77528,0.8009600000000001,1.9476026289,3.53472,1.03096,3.682,-5.31,-0.23,5.3149788334,-1.79528,0.82096,1.9740834835,-5.33,-0.21,5.3341353564
2020-01-10 09:00:00,-1.7676,0.7832,1.9333421839,3.5423999999999998,1.0332,3.69,-5.31,-0.25,5.3158818648,-1.7876,0.8032,1.9597561073,-5.33,-0.23,5.3349601685
2020-01-10 09:30:00,-1.96144,0.7620800000000001,2.1042843914000002,3.53856,1.03208,3.686,-5.5,-0.27,5.5066232847,-1.98144,0.7820800000000001,2.1302003662,-5.52,-0.25,5.5256583318
2020-01-10 10:00:00,-1.94144,0.7620800000000001,2.0856546215,3.53856,1.03208,3.686,-5.48,-0.27,5.4866474281,-1.96144,0.7820800000000001,2.1116098124000002,-5.5,-0.25,5.5056788864
2020-01-10 10:30:00,-1.82056,0.7594200000000001,1.9726016956999999,3.52944,1.02942,3.6765,-5.35,-0.27,5.3568087515,-1.8505600000000002,0.7794200000000001,2.0080009587,-5.38,-0.25,5.3858054179
2020-01-10 11:00:00,-1.68768,0.7902600000000001,1.8635382073,3.53232,1.03026,3.6795,-5.22,-0.24,5.2255143288,-1.71768,0.8002600000000001,1.8949513582000002,-5.25,-0.23,5.2550356802
2020-01-10 11:30:00,-1.8796,0.7597,2.0273234202,3.5304,1.0297,3.6775,-5.41,-0.27,5.4167333329,-1.9096000000000002,0.7597,2.0551681805,-5.44,-0.27,5.4466962463
2020-01-10 12:00:00,-1.65056,0.79942,1.8339630994,3.52944,1.02942,3.6765,-5.18,-0.23,5.1851036634,-1.67056,0.80942,1.8563220222,-5.2,-0.22,5.2046517655
2020-01-10 12:30:00,-1.80248,0.79886,1.9715758798,3.52752,1.02886,3.6745,-5.33,-0.23,5.3349601685,-1.82248,0.80886,1.9939126987,-5.35,-0.22,5.3545214539
2020-01-10 13:00:00,-1.8844,0.7983,2.0465205227,3.5256,1.0283,3.6725,-5.41,-0.23,5.4148868871,-1.9144,0.8083,2.0780462579,-5.44,-0.22,5.444446712
2020-01-10 13:30:00,-2.24184,0.77488,2.3719792579,3.30816,0.9648800000000001,3.446,-5.55,-0.19,5.5532512999,-2.26184,0.77488,2.39089088,-5.57,-0.19,5.5732396324
2020-01-10 14:00:00,-8.39,-1.05,8.4554479479,0.0,0.0,0.0,-8.39,-1.05,8.4554479479,-8.41,-1.03,8.4728389575,-8.41,-1.03,8.4728389575
2020-01-10 14:30:00,-8.39,-1.05,8.4554479479,0.0,0.0,0.0,-8.39,-1.05,8.4554479479,-8.41,-1.03,8.4728389575,-8.41,-1.03,8.4728389575
2020-01-10 15:00:00,-8.19,-1.05,8.2570333656,0.0,0.0,0.0,-8.19,-1.05,8.2570333656,-8.21,-1.03,8.2743579811,-8.21,-1.03,8.2743579811
2020-01-10 15:30:00,-2.06736,0.9995200000000001,2.2963052062,3.15264,0.9195200000000001,3.284,-5.22,0.08,5.2206129908,-2.08736,1.01952,2.3230352559,-5.24,0.1,5.2409541116
2020-01-10 16:00:00,-1.4677600000000002,1.37732,2.0127915441,3.52224,1.02732,3.669,-4.99,0.35000000000000003,5.0022594895,-1.49776,1.37732,2.0347715842,-5.02,0.35000000000000003,5.0321864035
2020-01-10 16:30:00,-1.8496800000000002,1.40676,2.3238523619,3.52032,1.02676,3.667,-5.37,0.38,5.3834282757,-1.87968,1.41676,2.3538066616,-5.4,0.39,5.4140650162
2020-01-10 17:00:00,-2.2644,1.3683,2.6457044903,3.5256,1.0283,3.6725,-5.79,0.34,5.7999741379,-2.2843999999999998,1.3783,2.6679944247,-5.8100000000000005,0.35000000000000003,5.8205326217
2020-01-10 17:30:00,-2.36248,1.44886,2.7713727736,3.52752,1.02886,3.6745,-5.89,0.42,5.904955546,-2.38248,1.44886,2.788441545,-5.91,0.42,5.9249050625
2020-01-10 18:00:00,-2.15392,1.48844,2.6181720723,3.52608,1.02844,3.673,-5.68,0.46,5.6985963184,-2.17392,1.48844,2.6346502235,-5.7,0.46,5.71853128
2020-01-10 18:30:00,-1.9664000000000001,1.5748,2.5192705293,3.5136000000000003,1.0248,3.66,-5.48,0.55,5.5075312074,-1.9864000000000002,1.5748,2.5349122273,-5.5,0.55,5.5274315916
2020-01-10 19:00:00,-1.7372800000000002,1.57746,2.346597931,3.52272,1.02746,3.6695,-5.26,0.55,5.288676583,-1.7572800000000002,1.57746,2.3614430016,-5.28,0.55,5.3085685453
2020-01-10 19:30:00,-7.8612,-0.4591,7.8745944816,0.2088,0.0609,0.2175,-8.07,-0.52,8.0867360536,-7.8812,-0.43910000000000005,7.8934227208,-8.09,-0.5,8.1054364472
2020-01-10 20:00:00,-8.07,-0.5700000000000001,8.0901050673,0.0,0.0,0.0,-8.07,-0.5700000000000001,8.0901050673,-8.09,-0.56,8.1093587909,-8.09,-0.56,8.1093587909
2020-01-10 20:30:00,-7.78,-0.5,7.796050282,0.0,0.0,0.0,-7.78,-0.5,7.796050282,-7.8,-0.5,7.8160092119,-7.8,-0.5,7.8160092119
2020-01-10 21:00:00,-7.63,-0.45,7.6432584674,0.0,0.0,0.0,-7.63,-0.45,7.6432584674,-7.65,-0.45,7.6632238647,-7.65,-0.45,7.6632238647
2020-01-10 21:30:00,-7.23,-0.35000000000000003,7.2384666885,0.0,0.0,0.0,-7.23,-0.35000000000000003,7.2384666885,-7.25,-0.34,7.2579680352,-7.25,-0.34,7.2579680352
2020-01-10 22:00:00,-6.86,-0.29,6.8661270014,0.0,0.0,0.0,-6.86,-0.29,6.8661270014,-6.88,-0.29,6.8861092062,-6.88,-0.29,6.8861092062
2020-01-10 22:30:00,-6.57,-0.28,6.5759638077,0.0,0.0,0.0,-6.57,-0.28,6.5759638077,-6.59,-0.29,6.5963777939,-6.59,-0.29,6.5963777939
2020-01-10 23:00:00,-6.26,-0.31,6.2676710188,0.0,0.0,0.0,-6.26,-0.31,6.2676710188,-6.28,-0.29,6.286692294,-6.28,-0.29,6.286692294
2020-01-10 23:30:00,-5.86,-0.28,5.866685606,0.0,0.0,0.0,-5.86,-0.28,5.866685606,-5.88,-0.29,5.887147017,-5.88,-0.29,5.887147017
2020-01-11 00:00:00,-5.61,-0.28,5.616983176,0.0,0.0,0.0,-5.61,-0.28,5.616983176,-5.63,-0.26,5.6360003549,-5.63,-0.26,5.6360003549
2020-01-11 00:30:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-01-11 01:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2020-01-11 01:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.69,-0.23,5.6946466089,-5.69,-0.23,5.6946466089
2020-01-11 02:00:00,-5.59,-0.30000000000000004,5.5980443014,0.0,0.0,0.0,-5.59,-0.30000000000000004,5.5980443014,-5.61,-0.23,5.6147128155,-5.61,-0.23,5.6147128155
2020-01-11 02:30:00,-5.34,-0.24,5.3453905377,0.0,0.0,0.0,-5.34,-0.24,5.3453905377,-5.36,-0.19,5.3633664801,-5.36,-0.19,5.3633664801
2020-01-11 03:00:00,-5.21,-0.26,5.2164834899,0.0,0.0,0.0,-5.21,-0.26,5.2164834899,-5.23,-0.26,5.236458727,-5.23,-0.26,5.236458727
2020-01-11 03:30:00,-5.29,-0.26,5.29638556,0.0,0.0,0.0,-5.29,-0.26,5.29638556,-5.31,-0.26,5.3163615377,-5.31,-0.26,5.3163615377
2020-01-11 04:00:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.24,5.0956550119,-5.09,-0.24,5.0956550119
2020-01-11 04:30:00,-4.86,-0.31,4.8698767952,0.0,0.0,0.0,-4.86,-0.31,4.8698767952,-4.89,-0.30000000000000004,4.8991938112,-4.89,-0.30000000000000004,4.8991938112
2020-01-11 05:00:00,-4.8,-0.25,4.8065060075,0.0,0.0,0.0,-4.8,-0.25,4.8065060075,-4.82,-0.30000000000000004,4.8293270753,-4.82,-0.30000000000000004,4.8293270753
2020-01-11 05:30:00,-4.83,-0.25,4.8364656517,0.0,0.0,0.0,-4.83,-0.25,4.8364656517,-4.85,-0.24,4.8559345136,-4.85,-0.24,4.8559345136
2020-01-11 06:00:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.24,4.9458265234,-4.94,-0.24,4.9458265234
2020-01-11 06:30:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.24,5.3054311795,-5.3,-0.24,5.3054311795
2020-01-11 07:00:00,-5.63,-0.28,5.6369583997,0.0,0.0,0.0,-5.63,-0.28,5.6369583997,-5.65,-0.27,5.6564476485,-5.65,-0.27,5.6564476485
2020-01-11 07:30:00,0.29776,1.64268,1.6694485916000001,3.19776,0.9326800000000001,3.331,-2.9,0.71,2.9856490082000002,0.26776,1.6526800000000001,1.6742301514,-2.93,0.72,3.0171675459
2020-01-11 08:00:00,0.6416000000000001,1.8413,1.9498810861,3.5016,1.0213,3.6475,-2.86,0.8200000000000001,2.9752310834999998,0.6216,1.8513000000000002,1.9528692353000001,-2.88,0.8300000000000001,2.9972153743
2020-01-11 08:30:00,0.25256,1.7515800000000001,1.7696946205000001,3.50256,1.02158,3.6485000000000003,-3.25,0.73,3.330975833,0.23256000000000002,1.76158,1.7768647247,-3.27,0.74,3.3526854908
2020-01-11 09:00:00,-0.24128000000000002,1.65046,1.6680030725,3.49872,1.02046,3.6445,-3.74,0.63,3.792690338,-0.26128,1.66046,1.6808910286,-3.76,0.64,3.8140791811
2020-01-11 09:30:00,-0.426,1.6520000000000001,1.7060422035,3.504,1.022,3.65,-3.93,0.63,3.9801758755,-0.446,1.662,1.7208021385,-3.95,0.64,4.0015122142
2020-01-11 10:00:00,-0.42792,1.65144,1.7059805392,3.5020800000000003,1.02144,3.648,-3.93,0.63,3.9801758755,-0.44792000000000004,1.66144,1.7207600645999999,-3.95,0.64,4.0015122142
2020-01-11 10:30:00,-0.6369600000000001,1.62172,1.7423242523,3.50304,1.02172,3.649,-4.14,0.6000000000000001,4.1832523233,-0.6569600000000001,1.62172,1.7497348942,-4.16,0.6000000000000001,4.2030465141
2020-01-11 11:00:00,-0.6812800000000001,1.62046,1.7578489838,3.49872,1.02046,3.6445,-4.18,0.6000000000000001,4.2228426445,-0.70128,1.62046,1.7656965339,-4.2,0.6000000000000001,4.2426406871
2020-01-11 11:30:00,-0.7122400000000001,1.60018,1.7515312872000002,3.49776,1.02018,3.6435,-4.21,0.58,4.2497646994,-0.7322400000000001,1.6101800000000002,1.7688569897000002,-4.23,0.59,4.2709483724
2020-01-11 12:00:00,-0.6256,1.6692,1.7825835184,3.4944,1.0192,3.64,-4.12,0.65,4.1709591223,-0.6556000000000001,1.6692,1.7933320942000002,-4.15,0.65,4.2005951959
2020-01-11 12:30:00,-0.6427200000000001,1.70004,1.8174776477,3.49728,1.02004,3.643,-4.14,0.68,4.1954737516,-0.6727200000000001,1.71004,1.8376041467,-4.17,0.6900000000000001,4.2267008410999996
2020-01-11 13:00:00,-0.5865600000000001,1.73892,1.8351826612000002,3.49344,1.01892,3.6390000000000002,-4.08,0.72,4.1430423604,-0.6065600000000001,1.73892,1.8416725550000002,-4.1,0.72,4.1627394826
2020-01-11 13:30:00,-0.4732,1.7499,1.8127515687,3.4968,1.0199,3.6425,-3.9699999999999998,0.73,4.0365579396,-0.4932,1.7599,1.827701904,-3.99,0.74,4.0580413995
2020-01-11 14:00:00,-0.47368000000000005,1.7497600000000002,1.8127417908,3.49632,1.01976,3.642,-3.9699999999999998,0.73,4.0365579396,-0.49368000000000006,1.75976,1.8276966926,-3.99,0.74,4.0580413995
2020-01-11 14:30:00,-0.27272,1.79004,1.8106958331,3.49728,1.02004,3.643,-3.77,0.77,3.8478305576,-0.29272000000000004,1.79004,1.8138159222999999,-3.79,0.77,3.8674280860000003
2020-01-11 15:00:00,-0.45896000000000003,1.7357200000000002,1.7953741114000001,3.31104,0.9657200000000001,3.449,-3.77,0.77,3.8478305576,-0.47896000000000005,1.7357200000000002,1.8005906253,-3.79,0.77,3.8674280860000003
2020-01-11 15:30:00,-6.60864,-0.19252000000000002,6.6114436094,0.23136,0.06748000000000001,0.241,-6.84,-0.26,6.8449397368,-6.62864,-0.18252000000000002,6.6311523735,-6.86,-0.25,6.8645538821
2020-01-11 16:00:00,-6.84,-0.26,6.8449397368,0.0,0.0,0.0,-6.84,-0.26,6.8449397368,-6.86,-0.25,6.8645538821,-6.86,-0.25,6.8645538821
2020-01-11 16:30:00,-1.6760000000000002,1.562,2.2910303359,3.024,0.882,3.15,-4.7,0.68,4.7489367231,-1.6960000000000002,1.572,2.3124878378,-4.72,0.6900000000000001,4.7701677119
2020-01-11 17:00:00,-0.9532,1.8999000000000001,2.1256082071,3.4968,1.0199,3.6425,-4.45,0.88,4.5361768043,-0.9732000000000001,1.9099,2.1435569155,-4.47,0.89,4.5577406684
2020-01-11 17:30:00,-1.19128,1.88046,2.2260453387,3.49872,1.02046,3.6445,-4.69,0.86,4.7681967241,-1.21128,1.88046,2.2368122518,-4.71,0.86,4.7878700901
