Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-11 18:00:00,-1.53512,1.7693400000000001,2.3424682388,3.25488,0.9493400000000001,3.3905,-4.79,0.8200000000000001,4.8596810595,-1.55512,1.77934,2.3631438911,-4.8100000000000005,0.8300000000000001,4.8810859447
2020-01-11 18:30:00,-7.65,-0.29,7.6554947587,0.0,0.0,0.0,-7.65,-0.29,7.6554947587,-7.67,-0.28,7.6751091197,-7.67,-0.28,7.6751091197
2020-01-11 19:00:00,-7.65,-0.29,7.6554947587,0.0,0.0,0.0,-7.65,-0.29,7.6554947587,-7.67,-0.28,7.6751091197,-7.67,-0.28,7.6751091197
2020-01-11 19:30:00,-7.18,-0.28,7.1854575359,0.0,0.0,0.0,-7.18,-0.28,7.1854575359,-7.2,-0.28,7.2054423875,-7.2,-0.28,7.2054423875
2020-01-11 20:00:00,-7.18,-0.28,7.1854575359,0.0,0.0,0.0,-7.18,-0.28,7.1854575359,-7.2,-0.28,7.2054423875,-7.2,-0.28,7.2054423875
2020-01-11 20:30:00,-6.6,-0.29,6.6063681399,0.0,0.0,0.0,-6.6,-0.29,6.6063681399,-6.62,-0.31,6.6272543334,-6.62,-0.31,6.6272543334
2020-01-11 21:00:00,-6.6,-0.29,6.6063681399,0.0,0.0,0.0,-6.6,-0.29,6.6063681399,-6.62,-0.31,6.6272543334,-6.62,-0.31,6.6272543334
2020-01-11 21:30:00,-6.32,-0.24,6.3245553203,0.0,0.0,0.0,-6.32,-0.24,6.3245553203,-6.34,-0.25,6.3449271075,-6.34,-0.25,6.3449271075
2020-01-11 22:00:00,-6.32,-0.24,6.3245553203,0.0,0.0,0.0,-6.32,-0.24,6.3245553203,-6.34,-0.25,6.3449271075,-6.34,-0.25,6.3449271075
2020-01-11 22:30:00,-5.86,-0.68,5.8993219949,0.0,0.0,0.0,-5.86,-0.68,5.8993219949,-5.74,0.64,5.775569236,-5.74,0.64,5.775569236
2020-01-11 23:00:00,-5.86,-0.68,5.8993219949,0.0,0.0,0.0,-5.86,-0.68,5.8993219949,-5.74,0.64,5.775569236,-5.74,0.64,5.775569236
2020-01-11 23:30:00,-5.46,-0.76,5.5126400209,0.0,0.0,0.0,-5.46,-0.76,5.5126400209,-5.34,0.58,5.371405775,-5.34,0.58,5.371405775
2020-01-12 00:00:00,-5.46,-0.76,5.5126400209,0.0,0.0,0.0,-5.46,-0.76,5.5126400209,-5.34,0.58,5.371405775,-5.34,0.58,5.371405775
2020-01-12 00:30:00,-4.88,-0.33,4.8911450602,0.0,0.0,0.0,-4.88,-0.33,4.8911450602,-4.9,-0.33,4.9110996732,-4.9,-0.33,4.9110996732
2020-01-12 01:00:00,-4.82,0.0,4.82,0.0,0.0,0.0,-4.82,0.0,4.82,-4.85,0.28,4.8580757507,-4.85,0.28,4.8580757507
2020-01-12 01:30:00,-4.86,0.0,4.86,0.0,0.0,0.0,-4.86,0.0,4.86,-4.88,0.0,4.88,-4.88,0.0,4.88
2020-01-12 02:00:00,-4.75,0.16,4.7526939729,0.0,0.0,0.0,-4.75,0.16,4.7526939729,-4.77,0.19,4.7737825673,-4.77,0.19,4.7737825673
2020-01-12 02:30:00,-4.68,0.0,4.68,0.0,0.0,0.0,-4.68,0.0,4.68,-4.7,0.0,4.7,-4.7,0.0,4.7
2020-01-12 03:00:00,-4.51,0.21,4.5148864881,0.0,0.0,0.0,-4.51,0.21,4.5148864881,-4.54,0.22,4.5453272709,-4.54,0.22,4.5453272709
2020-01-12 03:30:00,-4.48,0.34,4.4928832613,0.0,0.0,0.0,-4.48,0.34,4.4928832613,-4.5,0.0,4.5,-4.5,0.0,4.5
2020-01-12 04:00:00,-4.42,0.28,4.4288598984,0.0,0.0,0.0,-4.42,0.28,4.4288598984,-4.44,0.0,4.44,-4.44,0.0,4.44
2020-01-12 04:30:00,-4.22,0.26,4.2280018921,0.0,0.0,0.0,-4.22,0.26,4.2280018921,-4.24,0.26,4.2479642183,-4.24,0.26,4.2479642183
2020-01-12 05:00:00,-4.13,0.26,4.1381759267,0.0,0.0,0.0,-4.13,0.26,4.1381759267,-4.15,0.26,4.1581366019,-4.15,0.26,4.1581366019
2020-01-12 05:30:00,-4.19,0.26,4.1980590753,0.0,0.0,0.0,-4.19,0.26,4.1980590753,-4.21,0.26,4.2180208629,-4.21,0.26,4.2180208629
2020-01-12 06:00:00,-4.47,0.0,4.47,0.0,0.0,0.0,-4.47,0.0,4.47,-4.5,0.0,4.5,-4.5,0.0,4.5
2020-01-12 06:30:00,-4.6,-0.45,4.6219584594,0.0,0.0,0.0,-4.6,-0.45,4.6219584594,-4.62,-0.4,4.6372836877,-4.62,-0.4,4.6372836877
2020-01-12 07:00:00,-4.8,-0.25,4.8065060075,0.0,0.0,0.0,-4.8,-0.25,4.8065060075,-4.82,-0.22,4.8250181347000005,-4.82,-0.22,4.8250181347000005
2020-01-12 07:30:00,0.9060800000000001,1.8859400000000002,2.0923074941,3.10608,0.9059400000000001,3.2355,-2.2,0.98,2.4084019598,0.8860800000000001,1.8859400000000002,2.083724418,-2.22,0.98,2.4266849816000002
2020-01-12 08:00:00,-4.46128,0.80796,4.5338525119,0.43872000000000005,0.12796000000000002,0.457,-4.9,0.68,4.9469586616,-4.49128,0.81796,4.56515658,-4.93,0.6900000000000001,4.9780518278
2020-01-12 08:30:00,-5.51,-0.32,5.5192843739,0.0,0.0,0.0,-5.51,-0.32,5.5192843739,-5.53,-0.33,5.5398375427,-5.53,-0.33,5.5398375427
2020-01-12 09:00:00,-6.0,-0.24,6.0047980815,0.0,0.0,0.0,-6.0,-0.24,6.0047980815,-6.03,-0.23,6.0343848071,-6.03,-0.23,6.0343848071
2020-01-12 09:30:00,-1.83664,1.25098,2.2222055373,2.40336,0.70098,2.5035,-4.24,0.55,4.2755233598,-1.85664,1.27098,2.2500005,-4.26,0.5700000000000001,4.2979646346
2020-01-12 10:00:00,-0.058800000000000005,1.8740999999999999,1.8750221999,3.5112,1.0241,3.6575,-3.5700000000000003,0.85,3.6697956346,-0.0888,1.8740999999999999,1.8762026143,-3.6,0.85,3.6989863476
2020-01-12 10:30:00,-4.28408,0.43256000000000006,4.3058622365,1.34592,0.39256,1.4020000000000001,-5.63,0.04,5.6301420941,-4.27408,0.7125600000000001,4.3330706895,-5.62,0.32,5.6291029481
2020-01-12 11:00:00,-7.04,-0.39,7.0507942815,0.0,0.0,0.0,-7.04,-0.39,7.0507942815,-7.04,-0.2,7.0428403361,-7.04,-0.2,7.0428403361
2020-01-12 11:30:00,-7.17,-0.27,7.1750818811,0.0,0.0,0.0,-7.17,-0.27,7.1750818811,-7.19,-0.27,7.1950677551,-7.19,-0.27,7.1950677551
2020-01-12 12:00:00,-7.26,-0.27,7.2650189263,0.0,0.0,0.0,-7.26,-0.27,7.2650189263,-7.28,-0.27,7.2850051476,-7.28,-0.27,7.2850051476
2020-01-12 12:30:00,-7.39,-0.31,7.3964991719,0.0,0.0,0.0,-7.39,-0.31,7.3964991719,-7.41,-0.31,7.4164816456,-7.41,-0.31,7.4164816456
2020-01-12 13:00:00,-7.36,-0.43,7.3725504407,0.0,0.0,0.0,-7.36,-0.43,7.3725504407,-7.38,-0.43,7.3925164863,-7.38,-0.43,7.3925164863
2020-01-12 13:30:00,-7.23,-0.4,7.2410565527,0.0,0.0,0.0,-7.23,-0.4,7.2410565527,-7.24,-0.39,7.2504965347,-7.24,-0.39,7.2504965347
2020-01-12 14:00:00,-7.23,-0.38,7.2399792817,0.0,0.0,0.0,-7.23,-0.38,7.2399792817,-7.27,-0.38,7.2799244502,-7.27,-0.38,7.2799244502
2020-01-12 14:30:00,-7.17,-0.38,7.1800626738,0.0,0.0,0.0,-7.17,-0.38,7.1800626738,-7.2,-0.38,7.2100208044,-7.2,-0.38,7.2100208044
2020-01-12 15:00:00,-7.19,-0.38,7.2000347221,0.0,0.0,0.0,-7.19,-0.38,7.2000347221,-7.2,-0.38,7.2100208044,-7.2,-0.38,7.2100208044
2020-01-12 15:30:00,-7.27,-0.36,7.2789078851,0.0,0.0,0.0,-7.27,-0.36,7.2789078851,-7.29,-0.35000000000000003,7.2983970843,-7.29,-0.35000000000000003,7.2983970843
2020-01-12 16:00:00,-7.39,-0.34,7.3978172456,0.0,0.0,0.0,-7.39,-0.34,7.3978172456,-7.41,-0.35000000000000003,7.4182612518,-7.41,-0.35000000000000003,7.4182612518
2020-01-12 16:30:00,-7.36088,-0.28234000000000004,7.3662928431,0.12912,0.037660000000000006,0.1345,-7.49,-0.32,7.4968326645,-7.38088,-0.28234000000000004,7.3862781866,-7.51,-0.32,7.5168144849
2020-01-12 17:00:00,-1.5037600000000002,1.6568200000000002,2.2374866815,3.48624,1.01682,3.6315,-4.99,0.64,5.0308746754,-1.47376,2.00682,2.4898383582,-4.96,0.99,5.0578355054
2020-01-12 17:30:00,-1.65432,1.4912400000000001,2.2272340245,3.53568,1.03124,3.683,-5.19,0.46,5.210345478,-1.56432,2.39124,2.857468425,-5.1,1.3599999999999999,5.2782193967
2020-01-12 18:00:00,-1.3195999999999999,1.8697,2.2884759667,3.5304,1.0297,3.6775,-4.85,0.84,4.9222047905,-1.3496000000000001,1.8697,2.3059050826,-4.88,0.84,4.9517673613
2020-01-12 18:30:00,-1.25816,1.87012,2.2539555009,3.53184,1.03012,3.6790000000000003,-4.79,0.84,4.8630957219,-1.28816,1.87012,2.2708379511,-4.82,0.84,4.892647545
2020-01-12 19:00:00,-1.05104,1.88928,2.1619583715,3.52896,1.02928,3.676,-4.58,0.86,4.6600429183,-1.07104,1.88928,2.1717517354,-4.6,0.86,4.6797008451
2020-01-12 19:30:00,-0.75248,1.95886,2.0984181304,3.52752,1.02886,3.6745,-4.28,0.93,4.3798744274,-0.77248,1.96886,2.1149787351000002,-4.3,0.9400000000000001,4.4015451832
2020-01-12 20:00:00,-0.6157600000000001,1.98082,2.074321154,3.53424,1.03082,3.6814999999999998,-4.15,0.9500000000000001,4.2573465915,-0.6357600000000001,1.99082,2.0898696251,-4.17,0.96,4.2790770033
2020-01-12 20:30:00,-0.44552,1.97214,2.0218368505,3.50448,1.02214,3.6505,-3.95,0.9500000000000001,4.0626346132,-0.46552000000000004,1.9821400000000002,2.0360716711,-3.9699999999999998,0.96,4.0844216237
2020-01-12 21:00:00,-6.75584,-0.14962,6.7574965964,0.10416,0.03038,0.1085,-6.86,-0.18,6.8623611097,-6.7758400000000005,-0.12962,6.7770796845,-6.88,-0.16,6.8818602135999996
2020-01-12 21:30:00,-1.8896000000000002,1.6347,2.4985660388,2.4504,0.7147,2.5525,-4.34,0.92,4.4364400142000004,-1.9096000000000002,1.6647,2.5333373739000002,-4.36,0.9500000000000001,4.4622976145
2020-01-12 22:00:00,-1.4612,1.7059000000000002,2.2461523212,2.4888,0.7259,2.5925000000000002,-3.95,0.98,4.0697542923,-1.4912,1.7159,2.2733214137,-3.98,0.99,4.1012802879
2020-01-12 22:30:00,-5.94,-0.25,5.9452586151,0.0,0.0,0.0,-5.94,-0.25,5.9452586151,-5.96,-0.24,5.9648302574,-5.96,-0.24,5.9648302574
2020-01-12 23:00:00,-5.49,-0.25,5.4956892197,0.0,0.0,0.0,-5.49,-0.25,5.4956892197,-5.51,-0.24,5.5152243835,-5.51,-0.24,5.5152243835
2020-01-12 23:30:00,-5.25,-0.25,5.2559490104,0.0,0.0,0.0,-5.25,-0.25,5.2559490104,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2020-01-13 00:00:00,-5.1,-0.25,5.1061237744,0.0,0.0,0.0,-5.1,-0.25,5.1061237744,-5.12,-0.26,5.1265973121,-5.12,-0.26,5.1265973121
2020-01-13 00:30:00,-4.94,-0.25,4.9463218658,0.0,0.0,0.0,-4.94,-0.25,4.9463218658,-4.96,-0.26,4.9668098413,-4.96,-0.26,4.9668098413
2020-01-13 01:00:00,-5.11,-0.36,5.1226653219,0.0,0.0,0.0,-5.11,-0.36,5.1226653219,-5.12,-0.31,5.1293761804,-5.12,-0.31,5.1293761804
2020-01-13 01:30:00,-5.24,-0.22,5.2446162872,0.0,0.0,0.0,-5.24,-0.22,5.2446162872,-5.26,-0.22,5.2645987501,-5.26,-0.22,5.2645987501
2020-01-13 02:00:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.22,5.2745900315,-5.27,-0.22,5.2745900315
2020-01-13 02:30:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.22,5.1946607204,-5.19,-0.22,5.1946607204
2020-01-13 03:00:00,-5.11,-0.63,5.1486891536,0.0,0.0,0.0,-5.11,-0.63,5.1486891536,-5.13,0.66,5.1722818949,-5.13,0.66,5.1722818949
2020-01-13 03:30:00,-5.11,-0.26,5.116610206,0.0,0.0,0.0,-5.11,-0.26,5.116610206,-5.13,-0.26,5.1365844683,-5.13,-0.26,5.1365844683
2020-01-13 04:00:00,-5.11,-0.28,5.1176654834,0.0,0.0,0.0,-5.11,-0.28,5.1176654834,-5.13,-0.29,5.1381903429,-5.13,-0.29,5.1381903429
2020-01-13 04:30:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.24,5.0956550119,-5.09,-0.24,5.0956550119
2020-01-13 05:00:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.17,-0.24,5.1755676017,-5.17,-0.24,5.1755676017
2020-01-13 05:30:00,-5.2,-0.24,5.2055355152,0.0,0.0,0.0,-5.2,-0.24,5.2055355152,-5.22,-0.24,5.2255143288,-5.22,-0.24,5.2255143288
2020-01-13 06:00:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2020-01-13 06:30:00,-6.22,-0.47000000000000003,6.2377319596,0.0,0.0,0.0,-6.22,-0.47000000000000003,6.2377319596,-6.21,-0.24,6.2146359507,-6.21,-0.24,6.2146359507
2020-01-13 07:00:00,-7.03,-0.64,7.059072177,0.0,0.0,0.0,-7.03,-0.64,7.059072177,-7.04,-0.62,7.0672484037,-7.04,-0.62,7.0672484037
2020-01-13 07:30:00,-1.67976,1.12632,2.0224219144,3.21024,0.93632,3.344,-4.89,0.19,4.8936898144,-1.7097600000000002,1.13632,2.0529253274,-4.92,0.2,4.9240633627
2020-01-13 08:00:00,-1.80824,1.16718,2.1522177051,3.52176,1.02718,3.6685,-5.33,0.14,5.3318383321,-1.82824,1.09718,2.132197329,-5.35,0.07,5.3504579243
2020-01-13 08:30:00,-1.9415200000000001,0.8291400000000001,2.1111544354,3.52848,1.02914,3.6755,-5.47,-0.2,5.473655086,-1.9615200000000002,0.8391400000000001,2.1334752518,-5.49,-0.19,5.4932868121
2020-01-13 09:00:00,-1.94008,0.78956,2.0945919412,3.52992,1.02956,3.677,-5.47,-0.24,5.4752625508,-1.96008,0.79956,2.1168868179,-5.49,-0.23,5.4948157385
2020-01-13 09:30:00,-2.22344,0.74858,2.3460727717,3.52656,1.02858,3.6734999999999998,-5.75,-0.28,5.7568133546,-2.24344,0.75858,2.3682201439,-5.77,-0.27,5.7763137034
2020-01-13 10:00:00,-8.75776,-1.24268,8.8454855039,0.16224000000000002,0.04732,0.169,-8.92,-1.29,9.0127964584,-8.77776,-1.23268,8.8638913915,-8.94,-1.28,9.0311682522
2020-01-13 10:30:00,-3.27896,0.40822,3.3042733316,3.01104,0.8782200000000001,3.1365,-6.29,-0.47000000000000003,6.3075351763,-3.30896,0.41822000000000004,3.335284733,-6.32,-0.46,6.3367183936
2020-01-13 11:00:00,-4.31232,0.05974,4.3127337792,2.46768,0.71974,2.5705,-6.78,-0.66,6.8120481502,-4.33232,0.06974000000000001,4.3328812873,-6.8,-0.65,6.8309955351
2020-01-13 11:30:00,-9.26,-1.46,9.3743906469,0.0,0.0,0.0,-9.26,-1.46,9.3743906469,-9.28,-1.46,9.394147114,-9.28,-1.46,9.394147114
2020-01-13 12:00:00,-9.02,-1.35,9.1204659969,0.0,0.0,0.0,-9.02,-1.35,9.1204659969,-9.04,-1.34,9.1387745349,-9.04,-1.34,9.1387745349
2020-01-13 12:30:00,-7.5684000000000005,-0.8987,7.6215707207,0.8616,0.2513,0.8975000000000001,-8.43,-1.15,8.508078514,-7.5884,-0.8787,7.6391051996,-8.45,-1.13,8.5252214047
2020-01-13 13:00:00,-2.28872,0.75704,2.4106739307,3.52128,1.02704,3.668,-5.8100000000000005,-0.27,5.8162702826,-2.30872,0.76704,2.4328046366000002,-5.83,-0.26,5.8357947188
2020-01-13 13:30:00,-2.29208,0.7560600000000001,2.413557012,3.51792,1.02606,3.6645,-5.8100000000000005,-0.27,5.8162702826,-2.31208,0.7660600000000001,2.4356850884,-5.83,-0.26,5.8357947188
2020-01-13 14:00:00,-1.9830400000000001,0.78578,2.1330489563,3.51696,1.02578,3.6635,-5.5,-0.24,5.5052338733,-2.00304,0.78578,2.151655049,-5.52,-0.24,5.5252149279000005
2020-01-13 14:30:00,-1.8559200000000002,1.04494,2.1298682236,3.51408,1.02494,3.6605,-5.37,0.02,5.3700372438,-1.87592,1.07494,2.1620758197,-5.39,0.05,5.390231906
2020-01-13 15:00:00,-2.04512,0.7668400000000001,2.1841610289,3.55488,1.03684,3.7030000000000003,-5.6,-0.27,5.6065051503,-2.06512,0.7768400000000001,2.2064000091000002,-5.62,-0.26,5.6260110203
2020-01-13 15:30:00,-2.2697599999999998,0.6938200000000001,2.3734356216,3.51024,1.02382,3.6565000000000003,-5.78,-0.33,5.7894127509,-2.2897600000000002,0.6938200000000001,2.3925691317,-5.8,-0.33,5.8093803456
2020-01-13 16:00:00,-2.51336,0.7415200000000001,2.6204637757,3.5366400000000002,1.03152,3.684,-6.05,-0.29,6.0569464254,-2.54336,0.7515200000000001,2.6520675708,-6.08,-0.28,6.0864439536
2020-01-13 16:30:00,-3.1168,0.6876,3.1917449773,3.5232,1.0276,3.67,-6.64,-0.34,6.6486991209,-3.1368,0.6976,3.2134342999,-6.66,-0.33,6.6681706637
2020-01-13 17:00:00,-3.2768800000000002,0.77466,3.3672007142,3.51312,1.02466,3.6595,-6.79,-0.25,6.7946007977,-3.30688,0.77466,3.3964030164,-6.82,-0.25,6.8245805732
2020-01-13 17:30:00,-3.31216,0.8131200000000001,3.4105084665,3.50784,1.02312,3.654,-6.82,-0.21,6.8232323718,-3.34216,0.8231200000000001,3.4420284717,-6.85,-0.2,6.8529190861
2020-01-13 18:00:00,-3.296,0.782,3.3874976015,3.504,1.022,3.65,-6.8,-0.24,6.804233976,-3.316,0.782,3.4069605222,-6.82,-0.24,6.8242215673
2020-01-13 18:30:00,-3.37464,0.7044800000000001,3.4473884608,3.37536,0.9844800000000001,3.516,-6.75,-0.28,6.7558049113,-3.40464,0.7044800000000001,3.4767607913000003,-6.78,-0.28,6.7857792478
2020-01-13 19:00:00,-3.51096,0.58472,3.5593170131000003,3.23904,0.9447200000000001,3.374,-6.75,-0.36,6.759593183,-3.54096,0.57472,3.5872971441,-6.78,-0.37,6.7900883647
2020-01-13 19:30:00,-9.01144,-0.9804200000000001,9.064616608,0.23856000000000002,0.06958,0.2485,-9.25,-1.05,9.3094038477,-9.04144,-0.9704200000000001,9.0933685865,-9.28,-1.04,9.3380940239
2020-01-13 20:00:00,-9.04,-1.05,9.1007746923,0.0,0.0,0.0,-9.04,-1.05,9.1007746923,-9.06,-1.04,9.1194956001,-9.06,-1.04,9.1194956001
2020-01-13 20:30:00,-8.72,-1.01,8.7782971014,0.0,0.0,0.0,-8.72,-1.01,8.7782971014,-8.74,-0.99,8.7958910862,-8.74,-0.99,8.7958910862
2020-01-13 21:00:00,-6.9848,-0.41140000000000004,6.9969051015,0.7152000000000001,0.2086,0.745,-7.7,-0.62,7.7249207116,-7.0048,-0.40140000000000003,7.0162913993,-7.72,-0.61,7.7440622415
2020-01-13 21:30:00,-1.07784,1.3443800000000001,1.7231066856,3.51216,1.02438,3.6585,-4.59,0.32,4.6011411628,-1.08784,1.46438,1.8242271377,-4.6,0.44,4.6209955637
2020-01-13 22:00:00,-6.81112,-0.42866000000000004,6.8245955961,0.27888,0.08134000000000001,0.29050000000000004,-7.09,-0.51,7.1083190699,-6.83112,-0.41866000000000003,6.8439372184,-7.11,-0.5,7.1275591895
2020-01-13 22:30:00,-6.68,-0.39,6.6913750455,0.0,0.0,0.0,-6.68,-0.39,6.6913750455,-6.7,-0.38,6.7107674673,-6.7,-0.38,6.7107674673
2020-01-13 23:00:00,-6.14,-0.37,6.1511381061,0.0,0.0,0.0,-6.14,-0.37,6.1511381061,-6.16,-0.32,6.1683060884,-6.16,-0.32,6.1683060884
2020-01-13 23:30:00,-5.77,-0.31,5.7783215556,0.0,0.0,0.0,-5.77,-0.31,5.7783215556,-5.79,-0.30000000000000004,5.7977668115,-5.79,-0.30000000000000004,5.7977668115
2020-01-14 00:00:00,-5.5600000000000005,-0.31,5.5686353804,0.0,0.0,0.0,-5.5600000000000005,-0.31,5.5686353804,-5.58,-0.30000000000000004,5.5880586969,-5.58,-0.30000000000000004,5.5880586969
2020-01-14 00:30:00,-5.46,-0.26,5.4661869708,0.0,0.0,0.0,-5.46,-0.26,5.4661869708,-5.48,-0.26,5.4861644161,-5.48,-0.26,5.4861644161
2020-01-14 01:00:00,-5.62,-0.29,5.6274772323,0.0,0.0,0.0,-5.62,-0.29,5.6274772323,-5.64,-0.29,5.6474507523,-5.64,-0.29,5.6474507523
2020-01-14 01:30:00,-5.8,-0.32,5.8088208786,0.0,0.0,0.0,-5.8,-0.32,5.8088208786,-5.82,-0.31,5.8282501662,-5.82,-0.31,5.8282501662
2020-01-14 02:00:00,-5.8,-0.32,5.8088208786,0.0,0.0,0.0,-5.8,-0.32,5.8088208786,-5.82,-0.31,5.8282501662,-5.82,-0.31,5.8282501662
2020-01-14 02:30:00,-5.69,-0.32,5.6989911388,0.0,0.0,0.0,-5.69,-0.32,5.6989911388,-5.71,-0.31,5.7184088696,-5.71,-0.31,5.7184088696
2020-01-14 03:00:00,-5.55,-0.32,5.5592175708,0.0,0.0,0.0,-5.55,-0.32,5.5592175708,-5.57,-0.31,5.578619901,-5.57,-0.31,5.578619901
2020-01-14 03:30:00,-5.47,-0.32,5.4793521515,0.0,0.0,0.0,-5.47,-0.32,5.4793521515,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2020-01-14 04:00:00,-5.47,-0.32,5.4793521515,0.0,0.0,0.0,-5.47,-0.32,5.4793521515,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2020-01-14 04:30:00,-5.42,-0.28,5.4272276532,0.0,0.0,0.0,-5.42,-0.28,5.4272276532,-5.44,-0.28,5.4472011162000005,-5.44,-0.28,5.4472011162000005
2020-01-14 05:00:00,-5.5600000000000005,-0.32,5.5692010199,0.0,0.0,0.0,-5.5600000000000005,-0.32,5.5692010199,-5.58,-0.32,5.5891680955,-5.58,-0.32,5.5891680955
2020-01-14 05:30:00,-5.61,-0.34,5.6202935866,0.0,0.0,0.0,-5.61,-0.34,5.6202935866,-5.63,-0.33,5.6396631105,-5.63,-0.33,5.6396631105
2020-01-14 06:00:00,-5.83,-0.36,5.8411043476,0.0,0.0,0.0,-5.83,-0.36,5.8411043476,-5.85,-0.36,5.8610664559,-5.85,-0.36,5.8610664559
2020-01-14 06:30:00,-6.73,-0.61,6.7575883272,0.0,0.0,0.0,-6.73,-0.61,6.7575883272,-6.75,-0.59,6.7757361224,-6.75,-0.59,6.7757361224
2020-01-14 07:00:00,-7.55,-0.96,7.6107883954,0.0,0.0,0.0,-7.55,-0.96,7.6107883954,-7.57,-0.9500000000000001,7.629377432,-7.57,-0.9500000000000001,7.629377432
2020-01-14 07:30:00,-3.6916,0.2887,3.7028716221,2.2584,0.6587000000000001,2.3525,-5.95,-0.37,5.9614931016,-3.7116,0.2987,3.7235999047,-5.97,-0.36,5.9808444220000005
2020-01-14 08:00:00,-3.89528,0.26346,3.9041794849,2.51472,0.7334600000000001,2.6195,-6.41,-0.47000000000000003,6.4272077919,-3.91528,0.27346000000000004,3.9248181932,-6.43,-0.46,6.4464331223
2020-01-14 08:30:00,-8.68336,-1.26848,8.7755217737,0.17664000000000002,0.05152,0.184,-8.86,-1.32,8.957789906,-8.71336,-1.24848,8.8023488229,-8.89,-1.3,8.9845478462
2020-01-14 09:00:00,-9.0,-1.3900000000000001,9.1067063201,0.0,0.0,0.0,-9.0,-1.3900000000000001,9.1067063201,-9.03,-1.38,9.1348399001,-9.03,-1.38,9.1348399001
2020-01-14 09:30:00,-9.18,-1.5,9.3017417724,0.0,0.0,0.0,-9.18,-1.5,9.3017417724,-9.18,-1.38,9.2831460185,-9.18,-1.38,9.2831460185
2020-01-14 10:00:00,-9.18,-1.53,9.3066266714,0.0,0.0,0.0,-9.18,-1.53,9.3066266714,-9.22,-1.52,9.3444529,-9.22,-1.52,9.3444529
2020-01-14 10:30:00,-7.88096,-1.00028,7.9441859621,0.71904,0.20972000000000002,0.749,-8.6,-1.21,8.6847049461,-7.90096,-0.99028,7.9627773672,-8.62,-1.2,8.7031258752
2020-01-14 11:00:00,-6.83136,-0.68998,6.866116213,1.26864,0.37002,1.3215,-8.1,-1.06,8.1690635938,-6.85136,-0.66998,6.8840400239,-8.12,-1.04,8.1863300691
2020-01-14 11:30:00,-4.55576,-0.07418000000000001,4.5563638847,2.45424,0.71582,2.5564999999999998,-7.01,-0.79,7.0543745293,-4.57576,-0.07418000000000001,4.5763612456,-7.03,-0.79,7.0742490768
2020-01-14 12:00:00,-4.61616,-0.05888,4.6165354975,2.40384,0.7011200000000001,2.504,-7.02,-0.76,7.0610197564,-4.64616,-0.05888,4.6465330732,-7.05,-0.76,7.0908462118
2020-01-14 12:30:00,-5.1724,-0.11320000000000001,5.1736385649,2.2176,0.6468,2.31,-7.39,-0.76,7.4289770494,-5.1924,-0.11320000000000001,5.1936337953,-7.41,-0.76,7.4488723979
2020-01-14 13:00:00,-6.3484,-0.5187,6.3695551061,1.5816,0.46130000000000004,1.6475,-7.93,-0.98,7.9903254001,-6.3784,-0.5087,6.3986531591,-7.96,-0.97,8.0188839622
2020-01-14 13:30:00,-6.40664,-0.58152,6.432977662,1.50336,0.43848000000000004,1.566,-7.91,-1.02,7.9754937151,-6.42664,-0.57152,6.4520025418,-7.93,-1.01,7.994060295
2020-01-14 14:00:00,-5.78024,-0.43632000000000004,5.7966843626,1.82976,0.53368,1.9060000000000001,-7.61,-0.97,7.6715708952,-5.81024,-0.42632000000000003,5.8258593872,-7.64,-0.96,7.7000779217
2020-01-14 14:30:00,-4.47112,0.02884,4.4712130121,2.49888,0.72884,2.6029999999999998,-6.97,-0.7000000000000001,7.0050624551,-4.4911200000000004,0.02884,4.491212598,-6.99,-0.7000000000000001,7.0249626334
2020-01-14 15:00:00,-4.26504,0.11478000000000001,4.26658419,2.48496,0.7247800000000001,2.5885,-6.75,-0.61,6.7775069163,-4.28504,0.11478000000000001,4.2865769852,-6.77,-0.61,6.7974259834
2020-01-14 15:30:00,-4.18792,0.11394000000000001,4.189469686,2.48208,0.72394,2.5855,-6.67,-0.61,6.6978354713,-4.20792,0.11394000000000001,4.2094623231,-6.69,-0.61,6.7177526004
2020-01-14 16:00:00,-4.2956,0.1817,4.2994411555,2.4744,0.7217,2.5775,-6.77,-0.54,6.791502043,-4.3256,0.1817,4.3294145389,-6.8,-0.54,6.8214074794
2020-01-14 16:30:00,-4.72128,0.16296000000000002,4.7240915317,2.47872,0.72296,2.582,-7.2,-0.56,7.2217449415,-4.75128,0.16296000000000002,4.7540737899,-7.23,-0.56,7.2516549835
2020-01-14 17:00:00,-5.1584,0.1638,5.161,2.4816000000000003,0.7238,2.585,-7.64,-0.56,7.6604960675000004,-5.1884,0.1638,5.190984974,-7.67,-0.56,7.6904161135999995
2020-01-14 17:30:00,-5.14696,0.28422000000000003,5.1548014753,2.48304,0.7242200000000001,2.5865,-7.63,-0.44,7.6426762327999995,-5.16696,0.28422000000000003,5.1747711688999996,-7.65,-0.44,7.6626431471
2020-01-14 18:00:00,-5.05936,0.28352000000000005,5.0672978203,2.48064,0.72352,2.584,-7.54,-0.44,7.5528272852,-5.07936,0.28352000000000005,5.0872666138,-7.5600000000000005,-0.44,7.572793408
2020-01-14 18:30:00,-4.9708,0.30310000000000004,4.9800323543000005,2.4792,0.7231000000000001,2.5825,-7.45,-0.42,7.4618295344,-5.0008,0.30310000000000004,5.0099770708,-7.48,-0.42,7.4917821645
2020-01-14 19:00:00,-4.6104,0.4278,4.630205287,2.5296000000000003,0.7378,2.635,-7.14,-0.31,7.1467265234,-4.6304,0.4378,4.6510507415,-7.16,-0.30000000000000004,7.1662821602
2020-01-14 19:30:00,-4.412,0.48150000000000004,4.4381962834,2.508,0.7315,2.6125,-6.92,-0.25,6.9245144234,-4.432,0.49150000000000005,4.4591699059,-6.94,-0.24,6.9441486159
2020-01-14 20:00:00,-4.05304,0.47828000000000004,4.0811622119,2.49696,0.72828,2.601,-6.55,-0.25,6.554769256,-4.07304,0.48828000000000005,4.1022033348,-6.57,-0.24,6.5743821002
2020-01-14 20:30:00,-3.7764,0.4773,3.8064435172,2.4936,0.7273000000000001,2.5975,-6.27,-0.25,6.2749820717,-3.8064,0.4873,3.8374656025,-6.3,-0.24,6.3045697712
2020-01-14 21:00:00,-3.2404,0.3578,3.260094017,2.5296000000000003,0.7378,2.635,-5.77,-0.38,5.7824994596,-3.2504,0.7878000000000001,3.3445072881,-5.78,0.05,5.7802162589
2020-01-14 21:30:00,-7.51512,-0.7106600000000001,7.5486466502,0.13488,0.03934,0.1405,-7.65,-0.75,7.6866767851999995,-7.52512,-0.68066,7.5558407242,-7.66,-0.72,7.6937637084
2020-01-14 22:00:00,-7.25,-0.63,7.2773209356,0.0,0.0,0.0,-7.25,-0.63,7.2773209356,-7.28,-0.63,7.3072087694,-7.28,-0.63,7.3072087694
2020-01-14 22:30:00,-6.6,-0.4,6.6121101019,0.0,0.0,0.0,-6.6,-0.4,6.6121101019,-6.62,-0.4,6.6320735822,-6.62,-0.4,6.6320735822
2020-01-14 23:00:00,-6.08,-0.35000000000000003,6.0900656811,0.0,0.0,0.0,-6.08,-0.35000000000000003,6.0900656811,-6.1,-0.35000000000000003,6.1100327331,-6.1,-0.35000000000000003,6.1100327331
2020-01-14 23:30:00,-5.73,-0.34,5.7400783966999995,0.0,0.0,0.0,-5.73,-0.34,5.7400783966999995,-5.75,-0.33,5.7594617804,-5.75,-0.33,5.7594617804
2020-01-15 00:00:00,-5.5,-0.34,5.51049907,0.0,0.0,0.0,-5.5,-0.34,5.51049907,-5.53,-0.33,5.5398375427,-5.53,-0.33,5.5398375427
2020-01-15 00:30:00,-5.39,-0.31,5.3989072969,0.0,0.0,0.0,-5.39,-0.31,5.3989072969,-5.41,-0.31,5.4188744219,-5.41,-0.31,5.4188744219
2020-01-15 01:00:00,-5.52,-0.31,5.5286978575,0.0,0.0,0.0,-5.52,-0.31,5.5286978575,-5.54,-0.31,5.5486665065,-5.54,-0.31,5.5486665065
2020-01-15 01:30:00,-5.71,-0.31,5.7184088696,0.0,0.0,0.0,-5.71,-0.31,5.7184088696,-5.73,-0.31,5.7383795622000004,-5.73,-0.31,5.7383795622000004
2020-01-15 02:00:00,-5.71,-0.34,5.7201136352,0.0,0.0,0.0,-5.71,-0.34,5.7201136352,-5.73,-0.34,5.7400783966999995,-5.73,-0.34,5.7400783966999995
2020-01-15 02:30:00,-5.6,-0.41000000000000003,5.6149888691,0.0,0.0,0.0,-5.6,-0.41000000000000003,5.6149888691,-5.6,-0.2,5.6035702904,-5.6,-0.2,5.6035702904
2020-01-15 03:00:00,-5.51,-0.8300000000000001,5.5721629553,0.0,0.0,0.0,-5.51,-0.8300000000000001,5.5721629553,-5.4,0.49,5.4221859061,-5.4,0.49,5.4221859061
2020-01-15 03:30:00,-5.4,-0.8,5.4589376256,0.0,0.0,0.0,-5.4,-0.8,5.4589376256,-5.29,0.52,5.3154962139,-5.29,0.52,5.3154962139
2020-01-15 04:00:00,-5.4,-0.84,5.4649428176,0.0,0.0,0.0,-5.4,-0.84,5.4649428176,-5.29,0.48,5.3117322975,-5.29,0.48,5.3117322975
2020-01-15 04:30:00,-5.27,-0.45,5.2891776298,0.0,0.0,0.0,-5.27,-0.45,5.2891776298,-5.25,0.08,5.2506094884,-5.25,0.08,5.2506094884
2020-01-15 05:00:00,-5.27,-0.26,5.2764097642,0.0,0.0,0.0,-5.27,-0.26,5.2764097642,-5.3,-0.25,5.3058929503,-5.3,-0.25,5.3058929503
2020-01-15 05:30:00,-5.41,-0.30000000000000004,5.4183115451,0.0,0.0,0.0,-5.41,-0.30000000000000004,5.4183115451,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2020-01-15 06:00:00,-5.72,-0.41000000000000003,5.7346752306,0.0,0.0,0.0,-5.72,-0.41000000000000003,5.7346752306,-5.74,-0.4,5.7539204026,-5.74,-0.4,5.7539204026
2020-01-15 06:30:00,-6.39,-0.53,6.4119419835,0.0,0.0,0.0,-6.39,-0.53,6.4119419835,-6.41,-0.52,6.4310574557999995,-6.41,-0.52,6.4310574557999995
2020-01-15 07:00:00,-7.32,-0.93,7.3788413725,0.0,0.0,0.0,-7.32,-0.93,7.3788413725,-7.34,-0.92,7.3974319868,-7.34,-0.92,7.3974319868
2020-01-15 07:30:00,-8.01,-1.02,8.0746826563,0.0,0.0,0.0,-8.01,-1.02,8.0746826563,-8.03,-1.01,8.0932688081,-8.03,-1.01,8.0932688081
2020-01-15 08:00:00,-4.08744,0.18158000000000002,4.0914712574,2.30256,0.6715800000000001,2.3985,-6.39,-0.49,6.4087596304,-4.11744,0.19158000000000003,4.1218945947,-6.42,-0.48,6.4379189184
2020-01-15 08:30:00,-4.0068,0.1801,4.0108455779,2.5032,0.7301000000000001,2.6075,-6.51,-0.55,6.5331921753,-4.0368,0.19010000000000002,4.0412735926,-6.54,-0.54,6.5622557097000005
2020-01-15 09:00:00,-3.78048,0.21486000000000002,3.7865807597,2.51952,0.7348600000000001,2.6245000000000003,-6.3,-0.52,6.3214238902,-3.8004800000000003,0.22486000000000003,3.8071262456,-6.32,-0.51,6.3405441407
2020-01-15 09:30:00,-3.5272,0.3629,3.5458195456,2.5128,0.7329,2.6175,-6.04,-0.37,6.0513221696,-3.5572,0.3729,3.5766920821,-6.07,-0.36,6.0806660819
2020-01-15 10:00:00,-3.7263200000000003,0.27024000000000004,3.7361063154,2.50368,0.7302400000000001,2.608,-6.23,-0.46,6.2469592603,-3.74632,0.27024000000000004,3.7560542062,-6.25,-0.46,6.2669051373
2020-01-15 10:30:00,-3.8644,0.22080000000000002,3.8707027786,2.5056000000000003,0.7308,2.61,-6.37,-0.51,6.3903834001,-3.8844000000000003,0.22080000000000002,3.8906703793,-6.39,-0.51,6.4103198048
2020-01-15 11:00:00,-4.1268,0.1101,4.1282684324,2.5032,0.7301000000000001,2.6075,-6.63,-0.62,6.6589263399,-4.1468,0.1101,4.1482613527,-6.65,-0.62,6.6788397196
2020-01-15 11:30:00,-4.02536,0.15052000000000001,4.0281732088,2.50464,0.7305200000000001,2.609,-6.53,-0.58,6.555707437,-4.05536,0.16052000000000002,4.0585356226,-6.5600000000000005,-0.5700000000000001,6.5847171541
2020-01-15 12:00:00,-3.68304,0.21828000000000003,3.6895026494,2.49696,0.72828,2.601,-6.18,-0.51,6.2010079826,-3.70304,0.21828000000000003,3.7094678055,-6.2,-0.51,6.2209404434
2020-01-15 12:30:00,-8.21792,-1.13856,8.2964165758,0.14208,0.041440000000000005,0.148,-8.36,-1.18,8.4428668117,-8.23792,-1.13856,8.3162277987,-8.38,-1.18,8.4626709732
2020-01-15 13:00:00,-8.42,-1.18,8.5022820466,0.0,0.0,0.0,-8.42,-1.18,8.5022820466,-8.45,-1.18,8.5319927332,-8.45,-1.18,8.5319927332
2020-01-15 13:30:00,-5.2888,-0.3609,5.3010993435,1.7112,0.49910000000000004,1.7825000000000002,-7.0,-0.86,7.0526307148,-5.3088,-0.34090000000000004,5.3197340394,-7.02,-0.84,7.0700777931
2020-01-15 14:00:00,-4.61624,-0.20682,4.6208707242,2.03376,0.59318,2.1185,-6.65,-0.8,6.6979474468,-4.62624,-0.09682,4.627253035,-6.66,-0.6900000000000001,6.6956478402
2020-01-15 14:30:00,-8.52,-1.32,8.6216471744,0.0,0.0,0.0,-8.52,-1.32,8.6216471744,-8.54,-1.26,8.6324504053,-8.54,-1.26,8.6324504053
2020-01-15 15:00:00,-8.29,-1.28,8.3882358098,0.0,0.0,0.0,-8.29,-1.28,8.3882358098,-8.31,-1.26,8.4049806662,-8.31,-1.26,8.4049806662
2020-01-15 15:30:00,-8.29,-1.21,8.377839817,0.0,0.0,0.0,-8.29,-1.21,8.377839817,-8.31,-1.2,8.396195567,-8.31,-1.2,8.396195567
2020-01-15 16:00:00,-7.49464,-0.9005200000000001,7.5485472112,0.61536,0.17948000000000003,0.641,-8.11,-1.08,8.181595199,-7.51464,-0.9005200000000001,7.5684047593,-8.13,-1.08,8.2014206087
2020-01-15 16:30:00,-3.2848800000000002,0.47816000000000003,3.3194989983,3.04512,0.8881600000000001,3.172,-6.33,-0.41000000000000003,6.343264144,-3.30488,0.47816000000000003,3.3392916614,-6.35,-0.41000000000000003,6.3632224541
2020-01-15 17:00:00,-2.96256,0.7959200000000001,3.0676131438,3.51744,1.02592,3.664,-6.48,-0.23,6.4840805054,-2.99256,0.7959200000000001,3.09659555,-6.51,-0.23,6.5140617129
2020-01-15 17:30:00,-2.96688,0.79466,3.0714591728,3.51312,1.02466,3.6595,-6.48,-0.23,6.4840805054,-2.99688,0.92466,3.1362853585,-6.51,-0.1,6.5107680039
2020-01-15 18:00:00,-2.78832,1.19424,3.0333047325,3.51168,1.02424,3.658,-6.3,0.17,6.3022932334,-2.80832,1.21424,3.0595816708,-6.32,0.19,6.3228553676
2020-01-15 18:30:00,-2.67736,1.12452,2.9039286837000002,3.51264,1.02452,3.659,-6.19,0.1,6.1908077017,-2.70736,1.16452,2.9471859459000003,-6.22,0.14,6.2215753632
2020-01-15 19:00:00,-2.72024,0.7236800000000001,2.8148567281,3.50976,1.02368,3.656,-6.23,-0.30000000000000004,6.2372189315,-2.74024,0.74368,2.8393617593,-6.25,-0.28,6.2562688561
2020-01-15 19:30:00,-2.3988,1.2441,2.7022261656,3.5112,1.0241,3.6575,-5.91,0.22,5.9140933371,-2.4188,1.2441,2.7199960018000002,-5.93,0.22,5.9340795411
2020-01-15 20:00:00,-1.9291200000000002,1.3398400000000001,2.3487603539,3.53088,1.02984,3.678,-5.46,0.31,5.4687932855,-1.95912,1.3398400000000001,2.3734621126,-5.49,0.31,5.4987453114000004
2020-01-15 20:30:00,-7.42616,-0.5613800000000001,7.4473485114,0.54384,0.15862,0.5665,-7.97,-0.72,8.002455873,-7.38616,-0.27138,7.3911437985,-7.93,-0.43,7.9416497027
2020-01-15 21:00:00,-8.12,-1.27,8.2187164448,0.0,0.0,0.0,-8.12,-1.27,8.2187164448,-7.95,0.19,7.9522701161,-7.95,0.19,7.9522701161
2020-01-15 21:30:00,-3.22328,0.8769600000000001,3.3404479939,2.28672,0.6669600000000001,2.382,-5.51,0.21,5.5140003627,-3.22328,1.02696,3.3829248883,-5.51,0.36,5.5217479117
2020-01-15 22:00:00,-2.2471200000000002,1.23584,2.5645367613,2.52288,0.73584,2.628,-4.77,0.5,4.7961338597,-2.2671200000000002,1.23584,2.5820793171,-4.79,0.5,4.8160253322
2020-01-15 22:30:00,-6.37216,-0.21938000000000002,6.3759352765,0.20784000000000002,0.06062000000000001,0.2165,-6.58,-0.28,6.5859547523,-6.39216,-0.21938000000000002,6.3959234712,-6.6,-0.28,6.6059367239
2020-01-15 23:00:00,-6.28,-0.32,6.2881475810000005,0.0,0.0,0.0,-6.28,-0.32,6.2881475810000005,-6.3,-0.32,6.308121749,-6.3,-0.32,6.308121749
2020-01-15 23:30:00,-5.9,-0.32,5.9086715935,0.0,0.0,0.0,-5.9,-0.32,5.9086715935,-5.92,-0.32,5.9286423404,-5.92,-0.32,5.9286423404
2020-01-16 00:00:00,-5.66,-0.30000000000000004,5.6679449539,0.0,0.0,0.0,-5.66,-0.30000000000000004,5.6679449539,-5.68,-0.30000000000000004,5.6879170177,-5.68,-0.30000000000000004,5.6879170177
2020-01-16 00:30:00,-5.59,-0.32,5.5991517215,0.0,0.0,0.0,-5.59,-0.32,5.5991517215,-5.62,-0.32,5.6291029481,-5.62,-0.32,5.6291029481
2020-01-16 01:00:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-01-16 01:30:00,-5.66,-0.27,5.6664362698,0.0,0.0,0.0,-5.66,-0.27,5.6664362698,-5.68,-0.27,5.6864136325,-5.68,-0.27,5.6864136325
2020-01-16 02:00:00,-5.8,-0.31,5.8082785746,0.0,0.0,0.0,-5.8,-0.31,5.8082785746,-5.82,-0.30000000000000004,5.8277268295999995,-5.82,-0.30000000000000004,5.8277268295999995
2020-01-16 02:30:00,-5.76,-0.28,5.7668015398,0.0,0.0,0.0,-5.76,-0.28,5.7668015398,-5.78,-0.28,5.7867780327,-5.78,-0.28,5.7867780327
2020-01-16 03:00:00,-5.61,-0.26,5.6160217236,0.0,0.0,0.0,-5.61,-0.26,5.6160217236,-5.63,-0.26,5.6360003549,-5.63,-0.26,5.6360003549
2020-01-16 03:30:00,-5.51,-0.23,5.5147982737,0.0,0.0,0.0,-5.51,-0.23,5.5147982737,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2020-01-16 04:00:00,-5.42,-0.26,5.4262325789,0.0,0.0,0.0,-5.42,-0.26,5.4262325789,-5.44,-0.26,5.4462096912,-5.44,-0.26,5.4462096912
2020-01-16 04:30:00,-5.45,-0.26,5.4561983102,0.0,0.0,0.0,-5.45,-0.26,5.4561983102,-5.47,-0.26,5.4761756729,-5.47,-0.26,5.4761756729
2020-01-16 05:00:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2020-01-16 05:30:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.4,-0.23,5.4048959287,-5.4,-0.23,5.4048959287
2020-01-16 06:00:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2020-01-16 06:30:00,-6.29,-0.7000000000000001,6.3288308557,0.0,0.0,0.0,-6.29,-0.7000000000000001,6.3288308557,-6.24,-0.05,6.2402003173,-6.24,-0.05,6.2402003173
2020-01-16 07:00:00,-6.97,-0.7000000000000001,7.0050624551,0.0,0.0,0.0,-6.97,-0.7000000000000001,7.0050624551,-6.99,-0.68,7.0229979354,-6.99,-0.68,7.0229979354
2020-01-16 07:30:00,-3.80816,0.23012000000000002,3.8151065254,2.09184,0.61012,2.179,-5.9,-0.38,5.9122246236,-3.82816,0.27012,3.8376781783,-5.92,-0.34,5.9297554756
2020-01-16 08:00:00,-3.43536,0.42052000000000006,3.4610020803,2.50464,0.7305200000000001,2.609,-5.94,-0.31,5.948083725,-3.45536,0.42052000000000006,3.4808547514,-5.96,-0.31,5.9680566351
2020-01-16 08:30:00,-3.70424,0.30668,3.7169135852,2.52576,0.7366800000000001,2.6310000000000002,-6.23,-0.43,6.2448218549,-3.72424,0.31668,3.7376797348,-6.25,-0.42,6.264096104
2020-01-16 09:00:00,-8.3464,-1.1352,8.4232459302,0.15360000000000001,0.0448,0.16,-8.5,-1.18,8.5815150178,-8.3664,-1.1252,8.4417251791,-8.52,-1.17,8.5999593022
2020-01-16 09:30:00,-8.73,-1.18,8.8093870388,0.0,0.0,0.0,-8.73,-1.18,8.8093870388,-8.76,-1.17,8.8377881848,-8.76,-1.17,8.8377881848
2020-01-16 10:00:00,-6.54544,-0.6549200000000001,6.5781232125999995,1.11456,0.32508000000000004,1.161,-7.66,-0.98,7.7224348492,-6.56544,-0.5649200000000001,6.5896993103,-7.68,-0.89,7.7313970277
2020-01-16 10:30:00,-1.544,1.1355,1.9165845272,3.516,1.0255,3.6625,-5.06,0.11,5.0611955109,-1.564,1.1455,1.9386248348000001,-5.08,0.12,5.0814171252
2020-01-16 11:00:00,-1.59304,0.9857800000000001,1.8733762703,3.51696,1.02578,3.6635,-5.11,-0.04,5.1101565534,-1.61304,1.02578,1.9115759598,-5.13,0.0,5.13
2020-01-16 11:30:00,-6.10776,-0.6876800000000001,6.146351438,1.24224,0.36232000000000003,1.294,-7.35,-1.05,7.4246212025,-6.11776,-0.63768,6.1509042587,-7.36,-1.0,7.4276241154000004
2020-01-16 12:00:00,-8.39,-1.1,8.4618024085,0.0,0.0,0.0,-8.39,-1.1,8.4618024085,-8.41,-1.1,8.4816330975,-8.41,-1.1,8.4816330975
2020-01-16 12:30:00,-2.58448,0.33286000000000004,2.6058266731,3.09552,0.9028600000000001,3.2245,-5.68,-0.5700000000000001,5.7085287071,-2.60448,0.48286000000000007,2.6488619915,-5.7,-0.42,5.715452738
2020-01-16 13:00:00,-1.6173600000000001,0.71452,1.7681606827,3.51264,1.02452,3.659,-5.13,-0.31,5.1393579366,-1.6373600000000001,0.94452,1.8902554854,-5.15,-0.08,5.1506213217
2020-01-16 13:30:00,-8.27376,-1.12818,8.3503230267,0.24624000000000001,0.07182000000000001,0.2565,-8.52,-1.2,8.6040920497,-8.29376,-1.11818,8.3687980887,-8.54,-1.19,8.6225112351
2020-01-16 14:00:00,-8.72,-1.23,8.806321593,0.0,0.0,0.0,-8.72,-1.23,8.806321593,-8.74,-1.23,8.8261259905,-8.74,-1.23,8.8261259905
2020-01-16 14:30:00,-8.36,-1.07,8.4281967229,0.0,0.0,0.0,-8.36,-1.07,8.4281967229,-8.38,-1.07,8.4480352745,-8.38,-1.07,8.4480352745
2020-01-16 15:00:00,-4.17216,0.14562,4.1747004982,2.24784,0.6556200000000001,2.3415,-6.42,-0.51,6.4402251513,-4.19216,0.16562000000000002,4.1954303057,-6.44,-0.49,6.4586144025
2020-01-16 15:30:00,-3.53056,0.40192000000000005,3.5533637022,2.50944,0.73192,2.614,-6.04,-0.33,6.0490081832,-3.55056,0.40192000000000005,3.5732360683,-6.06,-0.33,6.0689784972
2020-01-16 16:00:00,-2.7176,0.6657000000000001,2.7979467918000003,3.0024,0.8757,3.1275,-5.72,-0.21,5.723853597,-2.7476000000000003,0.6757000000000001,2.8294657181,-5.75,-0.2,5.7534772095
2020-01-16 16:30:00,-2.26176,1.22032,2.5699687158,3.49824,1.02032,3.644,-5.76,0.2,5.7634711763,-2.2817600000000002,1.23032,2.5923186533,-5.78,0.21,5.7838136208
2020-01-16 17:00:00,-2.33176,1.25032,2.64582781,3.49824,1.02032,3.644,-5.83,0.23,5.8345351143,-2.35176,1.26032,2.6681794542,-5.85,0.24,5.8549210072
2020-01-16 17:30:00,-2.5032,1.0999,2.7341891394,3.4968,1.0199,3.6425,-6.0,0.08,6.0005333096,-2.5132,1.3499,2.8527888548,-6.01,0.33,6.0190530817
2020-01-16 18:00:00,-2.4913600000000002,1.24752,2.7862485173,3.48864,1.01752,3.634,-5.98,0.23,5.9844214424,-2.52136,1.24752,2.8131054726,-6.01,0.23,6.0143993881
2020-01-16 18:30:00,-2.19536,1.14802,2.4774090195,3.5246399999999998,1.02802,3.6715,-5.72,0.12,5.7212586028,-2.18536,1.43802,2.616046607,-5.71,0.41000000000000003,5.7247008655
2020-01-16 19:00:00,-2.20088,1.20516,2.5092396059,3.5491200000000003,1.03516,3.697,-5.75,0.17,5.7525124946,-2.21088,1.36516,2.5983941579,-5.76,0.33,5.7694453806
2020-01-16 19:30:00,-2.2436,1.1027,2.4999376492,3.5064,1.0227,3.6525,-5.75,0.08,5.7505564948,-2.2536,1.3527,2.6284045065,-5.76,0.33,5.7694453806
2020-01-16 20:00:00,-1.85376,1.28682,2.2566195625,3.48624,1.01682,3.6315,-5.34,0.27,5.3468214857,-1.87376,1.29682,2.2787537493,-5.36,0.28,5.3673084502
2020-01-16 20:30:00,-1.6252,1.3564,2.1168599387,3.4848,1.0164,3.63,-5.11,0.34,5.1212986634,-1.6452,1.3564,2.1322532683,-5.13,0.34,5.1412547107
2020-01-16 21:00:00,-1.32616,1.43612,1.9547739,3.48384,1.01612,3.629,-4.8100000000000005,0.42,4.828301979,-1.35616,1.43612,1.9752495032000001,-4.84,0.42,4.858188963
2020-01-16 21:30:00,-0.8914400000000001,1.49458,1.7402398254,3.47856,1.01458,3.6235,-4.37,0.48,4.3962825205,-0.91144,1.49458,1.7505691217,-4.39,0.48,4.4161634934
2020-01-16 22:00:00,-3.7023200000000003,0.50724,3.7369059127,1.80768,0.52724,1.883,-5.51,-0.02,5.5100362975,-3.72232,0.51724,3.7580850709,-5.53,-0.01,5.5300090416
2020-01-16 22:30:00,-6.63,-0.56,6.6536080438,0.0,0.0,0.0,-6.63,-0.56,6.6536080438,-6.65,-0.55,6.6727055982,-6.65,-0.55,6.6727055982
2020-01-16 23:00:00,-6.16,-0.52,6.1819090902,0.0,0.0,0.0,-6.16,-0.52,6.1819090902,-6.18,-0.51,6.2010079826,-6.18,-0.51,6.2010079826
2020-01-16 23:30:00,-5.83,-0.52,5.8531444541,0.0,0.0,0.0,-5.83,-0.52,5.8531444541,-5.84,-0.38,5.8523499554,-5.84,-0.38,5.8523499554
2020-01-17 00:00:00,-5.52,-1.03,5.6152738134,0.0,0.0,0.0,-5.52,-1.03,5.6152738134,-5.4,0.30000000000000004,5.4083269132,-5.4,0.30000000000000004,5.4083269132
2020-01-17 00:30:00,-5.35,-0.9500000000000001,5.4336911948,0.0,0.0,0.0,-5.35,-0.9500000000000001,5.4336911948,-5.24,0.36,5.2523518542,-5.24,0.36,5.2523518542
2020-01-17 01:00:00,-5.5,-0.9500000000000001,5.5814424659,0.0,0.0,0.0,-5.5,-0.9500000000000001,5.5814424659,-5.39,0.36,5.4020088856,-5.39,0.36,5.4020088856
2020-01-17 01:30:00,-5.67,-0.99,5.7557797039,0.0,0.0,0.0,-5.67,-0.99,5.7557797039,-5.5600000000000005,0.34,5.5703859829999995,-5.5600000000000005,0.34,5.5703859829999995
2020-01-17 02:00:00,-5.74,-1.07,5.8388783169,0.0,0.0,0.0,-5.74,-1.07,5.8388783169,-5.62,0.29,5.6274772323,-5.62,0.29,5.6274772323
2020-01-17 02:30:00,-5.69,-1.07,5.7897322909,0.0,0.0,0.0,-5.69,-1.07,5.7897322909,-5.57,0.29,5.5775442625,-5.57,0.29,5.5775442625
2020-01-17 03:00:00,-5.59,-1.03,5.6841006325,0.0,0.0,0.0,-5.59,-1.03,5.6841006325,-5.48,0.32,5.4893351146,-5.48,0.32,5.4893351146
2020-01-17 03:30:00,-5.5600000000000005,-1.03,5.6545998974,0.0,0.0,0.0,-5.5600000000000005,-1.03,5.6545998974,-5.44,0.32,5.4494036371,-5.44,0.32,5.4494036371
2020-01-17 04:00:00,-5.46,-1.01,5.5526300075,0.0,0.0,0.0,-5.46,-1.01,5.5526300075,-5.34,0.32,5.3495794227,-5.34,0.32,5.3495794227
2020-01-17 04:30:00,-5.41,-0.99,5.4998363612,0.0,0.0,0.0,-5.41,-0.99,5.4998363612,-5.3,0.35000000000000003,5.3115440316,-5.3,0.35000000000000003,5.3115440316
2020-01-17 05:00:00,-5.41,-0.51,5.4339856459,0.0,0.0,0.0,-5.41,-0.51,5.4339856459,-5.4,-0.24,5.4053307022,-5.4,-0.24,5.4053307022
2020-01-17 05:30:00,-5.39,-0.39,5.4040910429,0.0,0.0,0.0,-5.39,-0.39,5.4040910429,-5.41,-0.38,5.4233292358,-5.41,-0.38,5.4233292358
2020-01-17 06:00:00,-5.59,-0.67,5.630008881,0.0,0.0,0.0,-5.59,-0.67,5.630008881,-5.55,-0.28,5.5570585745,-5.55,-0.28,5.5570585745
2020-01-17 06:30:00,-6.34,-1.28,6.4679208406,0.0,0.0,0.0,-6.34,-1.28,6.4679208406,-6.21,0.23,6.2142577996,-6.21,0.23,6.2142577996
2020-01-17 07:00:00,-6.99,-0.99,7.0597592027,0.0,0.0,0.0,-6.99,-0.99,7.0597592027,-6.99,-0.93,7.0515955641,-6.99,-0.93,7.0515955641
2020-01-17 07:30:00,-7.44,-0.89,7.4930434404,0.0,0.0,0.0,-7.44,-0.89,7.4930434404,-7.46,-0.89,7.5129022355,-7.46,-0.89,7.5129022355
2020-01-17 08:00:00,-8.06,-1.1400000000000001,8.1402211272,0.0,0.0,0.0,-8.06,-1.1400000000000001,8.1402211272,-8.08,-1.1400000000000001,8.1600245098,-8.08,-1.1400000000000001,8.1600245098
2020-01-17 08:30:00,-8.43,-1.29,8.528129924,0.0,0.0,0.0,-8.43,-1.29,8.528129924,-8.45,-1.28,8.5463969016,-8.45,-1.28,8.5463969016
2020-01-17 09:00:00,-4.22304,-0.05922,4.2234552028,2.19696,0.64078,2.2885,-6.42,-0.7000000000000001,6.4580492411,-4.24304,0.030780000000000002,4.2431516412,-6.44,-0.61,6.4688252411
2020-01-17 09:30:00,-1.6384,0.7913,1.8194807638000001,3.5016,1.0213,3.6475,-5.14,-0.23,5.1451433411,-1.6583999999999999,0.7913,1.8375108842999999,-5.16,-0.23,5.1651234254
2020-01-17 10:00:00,-7.79072,-1.09396,7.8671511108,0.32928,0.09604000000000001,0.343,-8.12,-1.19,8.206735039,-7.81072,-1.09396,7.8869572967,-8.14,-1.19,8.2265241749
2020-01-17 10:30:00,-8.54,-1.33,8.6429450999,0.0,0.0,0.0,-8.54,-1.33,8.6429450999,-8.57,-1.33,8.6725890021,-8.57,-1.33,8.6725890021
2020-01-17 11:00:00,-8.61,-1.33,8.7121179974,0.0,0.0,0.0,-8.61,-1.33,8.7121179974,-8.63,-1.33,8.7318841037,-8.63,-1.33,8.7318841037
2020-01-17 11:30:00,-6.7348,-0.7289,6.7741291876,1.1352,0.3311,1.1825,-7.87,-1.06,7.9410641604,-6.7548,-0.7089000000000001,6.791896808,-7.89,-1.04,7.9582472945
2020-01-17 12:00:00,-2.08928,0.67396,2.1952933745,3.51072,1.02396,3.657,-5.6,-0.35000000000000003,5.6109268397,-2.10928,0.67396,2.214336063,-5.62,-0.35000000000000003,5.6308880294
2020-01-17 12:30:00,-2.08544,0.6550800000000001,2.1859070886,3.51456,1.02508,3.661,-5.6,-0.37,5.6122099034,-2.12544,0.6550800000000001,2.224100942,-5.64,-0.37,5.6521234948
2020-01-17 13:00:00,-8.08136,-1.00498,8.1436087977,0.18864,0.055020000000000006,0.1965,-8.27,-1.06,8.3376555458,-8.11136,-0.9949800000000001,8.1721567686,-8.3,-1.05,8.3661520426
2020-01-17 13:30:00,-8.44,-1.06,8.506303545,0.0,0.0,0.0,-8.44,-1.06,8.506303545,-8.47,-1.05,8.5348345034,-8.47,-1.05,8.5348345034
2020-01-17 14:00:00,-8.23,-1.0,8.290530743,0.0,0.0,0.0,-8.23,-1.0,8.290530743,-8.26,-1.0,8.3203124941,-8.26,-1.0,8.3203124941
2020-01-17 14:30:00,-8.13,-0.96,8.1864827612,0.0,0.0,0.0,-8.13,-0.96,8.1864827612,-8.15,-0.96,8.2063451061,-8.15,-0.96,8.2063451061
2020-01-17 15:00:00,-7.95,-0.89,7.9996624929,0.0,0.0,0.0,-7.95,-0.89,7.9996624929,-7.97,-0.89,8.0195386401,-7.97,-0.89,8.0195386401
2020-01-17 15:30:00,-7.9,-0.89,7.9499748427,0.0,0.0,0.0,-7.9,-0.89,7.9499748427,-7.92,-0.89,7.969849434,-7.92,-0.89,7.969849434
2020-01-17 16:00:00,-7.97,-0.8200000000000001,8.0120721415,0.0,0.0,0.0,-7.97,-0.8200000000000001,8.0120721415,-8.0,-0.81,8.0409016907,-8.0,-0.81,8.0409016907
2020-01-17 16:30:00,-2.64408,0.9950600000000001,2.8251200771000002,2.96592,0.86506,3.0895,-5.61,0.13,5.6115060367,-2.6640800000000002,0.9950600000000001,2.8438471566,-5.63,0.13,5.6315006881
2020-01-17 17:00:00,-1.8828,1.4046,2.3490076628,3.5472,1.0346,3.6950000000000003,-5.43,0.37,5.4425912946,-1.9128,1.4046,2.3731213623,-5.46,0.37,5.4725222704
2020-01-17 17:30:00,-2.1948,1.4011,2.6038871423,3.5352,1.0311,3.6825,-5.73,0.37,5.7419334723,-2.2148,1.4211,2.6315136804,-5.75,0.39,5.7632109106
2020-01-17 18:00:00,-1.99432,1.5012400000000001,2.4962038779,3.53568,1.03124,3.683,-5.53,0.47000000000000003,5.5499369366,-2.01432,1.5012400000000001,2.5122114959,-5.55,0.47000000000000003,5.5698653485000005
2020-01-17 18:30:00,-1.82408,1.48006,2.3490094615,3.56592,1.04006,3.7145,-5.39,0.44,5.4079293634,-1.8540800000000002,1.48006,2.3723807135,-5.42,0.44,5.4378304497
2020-01-17 19:00:00,-1.42672,1.60054,2.1441217899,3.53328,1.03054,3.6805,-4.96,0.5700000000000001,4.9926445898,-1.44672,1.62054,2.1723601566,-4.98,0.59,5.014828013
2020-01-17 19:30:00,-7.84936,-0.5614800000000001,7.8694162554,0.20064,0.05852,0.209,-8.05,-0.62,8.073840474,-7.86936,-0.5314800000000001,7.8872871001,-8.07,-0.59,8.0915387906
2020-01-17 20:00:00,-7.91,-0.5700000000000001,7.9305107023,0.0,0.0,0.0,-7.91,-0.5700000000000001,7.9305107023,-7.93,-0.56,7.9497484237,-7.93,-0.56,7.9497484237
2020-01-17 20:30:00,-7.7,-0.51,7.7168711276,0.0,0.0,0.0,-7.7,-0.51,7.7168711276,-7.73,-0.51,7.7468057934,-7.73,-0.51,7.7468057934
2020-01-17 21:00:00,-7.46,-0.49,7.4760751735,0.0,0.0,0.0,-7.46,-0.49,7.4760751735,-7.48,-0.48,7.4953852469,-7.48,-0.48,7.4953852469
2020-01-17 21:30:00,-7.25,-0.49,7.2665397542,0.0,0.0,0.0,-7.25,-0.49,7.2665397542,-7.27,-0.48,7.2858287106,-7.27,-0.48,7.2858287106
2020-01-17 22:00:00,-6.93,-0.42,6.942715607,0.0,0.0,0.0,-6.93,-0.42,6.942715607,-6.95,-0.42,6.9626790821,-6.95,-0.42,6.9626790821
2020-01-17 22:30:00,-6.5600000000000005,-0.4,6.5721838075,0.0,0.0,0.0,-6.5600000000000005,-0.4,6.5721838075,-6.58,-0.39,6.591547618,-6.58,-0.39,6.591547618
2020-01-17 23:00:00,-6.17,-0.38,6.1816907072,0.0,0.0,0.0,-6.17,-0.38,6.1816907072,-6.2,-0.37,6.2110305103,-6.2,-0.37,6.2110305103
2020-01-17 23:30:00,-5.84,-0.33,5.8493161994000005,0.0,0.0,0.0,-5.84,-0.33,5.8493161994000005,-5.86,-0.32,5.8687306975,-5.86,-0.32,5.8687306975
2020-01-18 00:00:00,-5.62,-0.33,5.6296802751,0.0,0.0,0.0,-5.62,-0.33,5.6296802751,-5.64,-0.32,5.64907072,-5.64,-0.32,5.64907072
2020-01-18 00:30:00,-5.46,-0.33,5.4699634368,0.0,0.0,0.0,-5.46,-0.33,5.4699634368,-5.48,-0.32,5.4893351146,-5.48,-0.32,5.4893351146
2020-01-18 01:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-01-18 01:30:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.66,-0.23,5.6646712173000004,-5.66,-0.23,5.6646712173000004
2020-01-18 02:00:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-01-18 02:30:00,-5.55,-0.29,5.557571412,0.0,0.0,0.0,-5.55,-0.29,5.557571412,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2020-01-18 03:00:00,-5.42,-0.36,5.4319425623,0.0,0.0,0.0,-5.42,-0.36,5.4319425623,-5.43,-0.18,5.4329826063,-5.43,-0.18,5.4329826063
2020-01-18 03:30:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2020-01-18 04:00:00,-5.11,-0.24,5.1156329032,0.0,0.0,0.0,-5.11,-0.24,5.1156329032,-5.13,-0.24,5.1356109666,-5.13,-0.24,5.1356109666
2020-01-18 04:30:00,-5.05,-0.24,5.0556997537,0.0,0.0,0.0,-5.05,-0.24,5.0556997537,-5.07,-0.26,5.0766622893,-5.07,-0.26,5.0766622893
2020-01-18 05:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-01-18 05:30:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-01-18 06:00:00,-4.87,-0.26,4.8769355132,0.0,0.0,0.0,-4.87,-0.26,4.8769355132,-4.89,-0.25,4.8963864227,-4.89,-0.25,4.8963864227
