Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-18 06:30:00,-5.3,-0.24,5.3054311795,0.0,0.0,0.0,-5.3,-0.24,5.3054311795,-5.32,-0.25,5.3258708208,-5.32,-0.25,5.3258708208
2020-01-18 07:00:00,-5.59,-0.24,5.5951496852,0.0,0.0,0.0,-5.59,-0.24,5.5951496852,-5.61,-0.25,5.6155676472,-5.61,-0.25,5.6155676472
2020-01-18 07:30:00,0.20728000000000002,1.76504,1.7771694348,3.13728,0.9150400000000001,3.268,-2.93,0.85,3.0508031729,0.18728,1.78504,1.7948374857,-2.95,0.87,3.0756137599
2020-01-18 08:00:00,0.70176,1.9771800000000002,2.0980247496,3.52176,1.02718,3.6685,-2.8200000000000003,0.9500000000000001,2.9757184007,0.68176,1.9771800000000002,2.0914199602,-2.84,0.9500000000000001,2.9946786138
2020-01-18 08:30:00,0.26976,1.93368,1.9524059004,3.50976,1.02368,3.656,-3.24,0.91,3.3653677362,0.24976,1.94368,1.9596611952,-3.26,0.92,3.3873293315
2020-01-18 09:00:00,-6.48792,-0.17106000000000002,6.4901746855999995,0.20208,0.058940000000000006,0.21050000000000002,-6.69,-0.23,6.6939524946,-6.50792,-0.16106,6.5099126761,-6.71,-0.22,6.7136055887
2020-01-18 09:30:00,-1.69224,1.41768,2.2075988766,2.8377600000000003,0.8276800000000001,2.956,-4.53,0.59,4.5682600626,-1.71224,1.42768,2.229357755,-4.55,0.6000000000000001,4.5893899377
2020-01-18 10:00:00,-0.43304000000000004,1.78578,1.8375347208,3.51696,1.02578,3.6635,-3.95,0.76,4.0224495025,-0.46304000000000006,1.7957800000000002,1.8545166082,-3.98,0.77,4.0538006858
2020-01-18 10:30:00,-0.6644800000000001,1.6053600000000001,1.7374447905000001,3.51552,1.02536,3.662,-4.18,0.58,4.2200473931,-0.6844800000000001,1.61536,1.7543947104000002,-4.2,0.59,4.2412380268
2020-01-18 11:00:00,-0.5344800000000001,1.6053600000000001,1.6919957447,3.51552,1.02536,3.662,-4.05,0.58,4.0913200804,-0.5344800000000001,1.71536,1.7966994184,-4.05,0.6900000000000001,4.108357336
2020-01-18 11:30:00,-6.0232,-0.1301,6.0246049041,0.6168,0.1799,0.6425000000000001,-6.64,-0.31,6.6472325068,-6.0432,-0.12010000000000001,6.0443932905,-6.66,-0.30000000000000004,6.6667533328
2020-01-18 12:00:00,-7.15,-0.5,7.1674611963,0.0,0.0,0.0,-7.15,-0.5,7.1674611963,-7.17,-0.49,7.1867238711,-7.17,-0.49,7.1867238711
2020-01-18 12:30:00,-7.05,-0.45,7.0643471036,0.0,0.0,0.0,-7.05,-0.45,7.0643471036,-7.07,-0.45,7.0843065998,-7.07,-0.45,7.0843065998
2020-01-18 13:00:00,-7.03,-0.45,7.0443878371,0.0,0.0,0.0,-7.03,-0.45,7.0443878371,-7.06,-0.45,7.0743268231,-7.06,-0.45,7.0743268231
2020-01-18 13:30:00,-6.99,-0.45,7.0044700014,0.0,0.0,0.0,-6.99,-0.45,7.0044700014,-7.01,-0.45,7.0244288024,-7.01,-0.45,7.0244288024
2020-01-18 14:00:00,-6.74,-0.36,6.749607396,0.0,0.0,0.0,-6.74,-0.36,6.749607396,-6.76,-0.36,6.769579012,-6.76,-0.36,6.769579012
2020-01-18 14:30:00,-6.8100000000000005,-0.36,6.81950878,0.0,0.0,0.0,-6.8100000000000005,-0.36,6.81950878,-6.83,-0.36,6.8394809745,-6.83,-0.36,6.8394809745
2020-01-18 15:00:00,-6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,-6.8100000000000005,-0.33,6.8179909064,-6.83,-0.32,6.8374922303000005,-6.83,-0.32,6.8374922303000005
2020-01-18 15:30:00,-6.75,-0.27,6.7553978417,0.0,0.0,0.0,-6.75,-0.27,6.7553978417,-6.77,-0.26,6.7749907749,-6.77,-0.26,6.7749907749
2020-01-18 16:00:00,-6.86,-0.27,6.8653113549,0.0,0.0,0.0,-6.86,-0.27,6.8653113549,-6.88,-0.26,6.8849110379,-6.88,-0.26,6.8849110379
2020-01-18 16:30:00,-1.11432,1.26374,1.6848584065,3.23568,0.94374,3.3705,-4.35,0.32,4.3617542343,-1.04432,2.21374,2.4477028108,-4.28,1.27,4.4644484542
2020-01-18 17:00:00,-6.78096,0.39972,6.7927310119,0.47904,0.13972,0.499,-7.26,0.26,7.2646541556,-6.93096,-0.5202800000000001,6.9504602581,-7.41,-0.66,7.4393346477
2020-01-18 17:30:00,-3.4716,1.3437000000000001,3.722571188,2.3784,0.6937,2.4775,-5.85,0.65,5.8860003398,-3.5616,0.8937,3.6720150122,-5.94,0.2,5.9433660496
2020-01-18 18:00:00,-1.20912,1.82984,2.1932363302,3.53088,1.02984,3.678,-4.74,0.8,4.8070365091,-1.23912,1.8398400000000001,2.2182041385,-4.77,0.81,4.8382848201
2020-01-18 18:30:00,-1.0272000000000001,1.8904,2.1514534622,3.5328,1.0304,3.68,-4.5600000000000005,0.86,4.6403879148,-1.0472,1.8904,2.1610738072,-4.58,0.86,4.6600429183
2020-01-18 19:00:00,-0.67096,1.96222,2.0737634026,3.53904,1.03222,3.6865,-4.21,0.93,4.31149626,-0.69096,1.96222,2.08032042,-4.23,0.93,4.3310275917
2020-01-18 19:30:00,-6.61872,0.06454,6.6190346615,0.22128,0.06454,0.2305,-6.84,0.0,6.84,-6.64872,0.09454000000000001,6.6493921113,-6.87,0.03,6.8700655019
2020-01-18 20:00:00,-1.4044,1.7983,2.2817147609,2.8056,0.8183,2.9225000000000003,-4.21,0.98,4.3225571136,-1.4243999999999999,1.8083,2.3019262043,-4.23,0.99,4.344306619
2020-01-18 20:30:00,-3.75368,1.43476,4.0185382666,1.45632,0.42476,1.517,-5.21,1.01,5.3069953835,-3.77368,1.45476,4.0443772574,-5.23,1.03,5.3304596425
2020-01-18 21:00:00,-6.43,-0.27,6.4356662437,0.0,0.0,0.0,-6.43,-0.27,6.4356662437,-6.45,-0.06,6.4502790637,-6.45,-0.06,6.4502790637
2020-01-18 21:30:00,-6.11,-0.66,6.1455431005,0.0,0.0,0.0,-6.11,-0.66,6.1455431005,-6.13,-0.63,6.1622885359,-6.13,-0.63,6.1622885359
2020-01-18 22:00:00,-5.95,-0.33,5.9591442339,0.0,0.0,0.0,-5.95,-0.33,5.9591442339,-5.97,-0.31,5.9780431581,-5.97,-0.31,5.9780431581
2020-01-18 22:30:00,-5.68,-0.62,5.7137378308999995,0.0,0.0,0.0,-5.68,-0.62,5.7137378308999995,-5.71,-0.61,5.7424907488,-5.71,-0.61,5.7424907488
2020-01-18 23:00:00,-5.33,-0.58,5.3614643522,0.0,0.0,0.0,-5.33,-0.58,5.3614643522,-5.34,0.7000000000000001,5.385684729,-5.34,0.7000000000000001,5.385684729
2020-01-18 23:30:00,-5.02,-0.09,5.0208067081,0.0,0.0,0.0,-5.02,-0.09,5.0208067081,-5.04,0.12,5.041428369,-5.04,0.12,5.041428369
2020-01-19 00:00:00,-4.67,0.29,4.6789956187,0.0,0.0,0.0,-4.67,0.29,4.6789956187,-4.7,0.29,4.7089383092,-4.7,0.29,4.7089383092
2020-01-19 00:30:00,-4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,-4.57,0.30000000000000004,4.5798362416,-4.59,0.31,4.6004564991,-4.59,0.31,4.6004564991
2020-01-19 01:00:00,-4.78,0.28,4.788193814,0.0,0.0,0.0,-4.78,0.28,4.788193814,-4.8,0.29,4.808752437,-4.8,0.29,4.808752437
2020-01-19 01:30:00,-5.0,-0.11,5.0012098536,0.0,0.0,0.0,-5.0,-0.11,5.0012098536,-5.02,0.12,5.0214340581,-5.02,0.12,5.0214340581
2020-01-19 02:00:00,-4.87,0.21,4.8745256179,0.0,0.0,0.0,-4.87,0.21,4.8745256179,-4.89,0.22,4.8949463736,-4.89,0.22,4.8949463736
2020-01-19 02:30:00,-4.76,0.21,4.7646301011,0.0,0.0,0.0,-4.76,0.21,4.7646301011,-4.78,0.22,4.7850600832,-4.78,0.22,4.7850600832
2020-01-19 03:00:00,-4.74,0.19,4.7438064885,0.0,0.0,0.0,-4.74,0.19,4.7438064885,-4.76,0.22,4.7650813214,-4.76,0.22,4.7650813214
2020-01-19 03:30:00,-4.7,0.19,4.7038388578,0.0,0.0,0.0,-4.7,0.19,4.7038388578,-4.72,0.22,4.7251243370000005,-4.72,0.22,4.7251243370000005
2020-01-19 04:00:00,-4.63,0.19,4.6338968482,0.0,0.0,0.0,-4.63,0.19,4.6338968482,-4.66,0.2,4.6642898709,-4.66,0.2,4.6642898709
2020-01-19 04:30:00,-4.53,0.21,4.5348649373,0.0,0.0,0.0,-4.53,0.21,4.5348649373,-4.55,0.22,4.5553155763,-4.55,0.22,4.5553155763
2020-01-19 05:00:00,-4.47,0.21,4.4749301671,0.0,0.0,0.0,-4.47,0.21,4.4749301671,-4.49,0.22,4.495386524,-4.49,0.22,4.495386524
2020-01-19 05:30:00,-4.4,0.21,4.405008513,0.0,0.0,0.0,-4.4,0.21,4.405008513,-4.42,0.22,4.4254717263,-4.42,0.22,4.4254717263
2020-01-19 06:00:00,-4.36,0.28,4.3689815747,0.0,0.0,0.0,-4.36,0.28,4.3689815747,-4.37,0.29,4.3796118549,-4.37,0.29,4.3796118549
2020-01-19 06:30:00,-4.43,0.28,4.4388399385,0.0,0.0,0.0,-4.43,0.28,4.4388399385,-4.45,0.29,4.4594394267,-4.45,0.29,4.4594394267
2020-01-19 07:00:00,-4.5600000000000005,-0.07,4.5605372491,0.0,0.0,0.0,-4.5600000000000005,-0.07,4.5605372491,-4.52,0.6000000000000001,4.5596491093000004,-4.52,0.6000000000000001,4.5596491093000004
2020-01-19 07:30:00,-4.82,0.25,4.8264790479,0.0,0.0,0.0,-4.82,0.25,4.8264790479,-4.85,0.26,4.8569640723,-4.85,0.26,4.8569640723
2020-01-19 08:00:00,-4.2452,0.5139,4.2761917929,0.4248,0.12390000000000001,0.4425,-4.67,0.39,4.6862565017,-4.2752,0.5039,4.3047938685,-4.7,0.38,4.7153366794
2020-01-19 08:30:00,1.37664,2.30152,2.681815057,3.5366400000000002,1.03152,3.684,-2.16,1.27,2.5056935168,1.35664,2.31152,2.6802232743000003,-2.18,1.28,2.5280031646000003
2020-01-19 09:00:00,0.7004,2.1997,2.3085147281,3.5304,1.0297,3.6775,-2.83,1.17,3.0623193824,0.6704,2.2096999999999998,2.3091579093,-2.86,1.18,3.0938648969
2020-01-19 09:30:00,0.30136,2.10998,2.1313923734999998,3.5313600000000003,1.02998,3.6785,-3.23,1.08,3.4057745081,0.29136,2.18998,2.2092765897,-3.24,1.16,3.441395066
2020-01-19 10:00:00,0.045680000000000005,2.08124,2.0817412423,3.53568,1.03124,3.683,-3.49,1.05,3.6445301480000003,0.02568,2.08124,2.0813984241,-3.51,1.05,3.6636866678
2020-01-19 10:30:00,-0.21384000000000003,2.03138,2.0426042813,3.53616,1.03138,3.6835,-3.75,1.0,3.8810436741,-0.23384000000000002,2.03138,2.0447948186,-3.77,1.0,3.9003717772
2020-01-19 11:00:00,-6.49088,-0.49234000000000006,6.5095254704,0.36912,0.10766,0.3845,-6.86,-0.6000000000000001,6.8861890767,-6.39088,0.46766,6.4079679345,-6.76,0.36,6.769579012
2020-01-19 11:30:00,-7.15,-0.37,7.159567026,0.0,0.0,0.0,-7.15,-0.37,7.159567026,-7.15,-0.18,7.1522653754,-7.15,-0.18,7.1522653754
2020-01-19 12:00:00,-7.24,-0.30000000000000004,7.2462128039,0.0,0.0,0.0,-7.24,-0.30000000000000004,7.2462128039,-7.26,-0.29,7.2657897024,-7.26,-0.29,7.2657897024
2020-01-19 12:30:00,-7.28,-0.30000000000000004,7.2861786967,0.0,0.0,0.0,-7.28,-0.30000000000000004,7.2861786967,-7.31,-0.29,7.3157501324,-7.31,-0.29,7.3157501324
2020-01-19 13:00:00,-1.07976,1.24882,1.6508885638000002,3.15024,0.9188200000000001,3.2815,-4.23,0.33,4.2428528139,-1.01976,2.25882,2.4783418348,-4.17,1.34,4.3800114155
2020-01-19 13:30:00,-0.30296,1.37872,1.4116138282000001,3.52704,1.02872,3.674,-3.83,0.35000000000000003,3.8459589181,-0.22296000000000002,2.60872,2.6182305475,-3.75,1.58,4.0692628325
2020-01-19 14:00:00,-1.44176,1.1553200000000001,1.8475487003,2.89824,0.8453200000000001,3.019,-4.34,0.31,4.3510573428,-1.38176,2.10532,2.5182599151,-4.28,1.26,4.4616140577
2020-01-19 14:30:00,-7.06,-0.37,7.0696888192,0.0,0.0,0.0,-7.06,-0.37,7.0696888192,-7.07,-0.29,7.0759451665,-7.07,-0.29,7.0759451665
2020-01-19 15:00:00,-7.06,-0.33,7.0677082566,0.0,0.0,0.0,-7.06,-0.33,7.0677082566,-7.07,-0.32,7.0772381619,-7.07,-0.32,7.0772381619
2020-01-19 15:30:00,-4.39776,0.6123200000000001,4.4401834196,1.48224,0.43232000000000004,1.544,-5.88,0.18,5.8827544569,-4.41776,0.6323200000000001,4.4627829882,-5.9,0.2,5.9033888573
2020-01-19 16:00:00,-0.64576,1.90082,2.0075165379,3.53424,1.03082,3.6814999999999998,-4.18,0.87,4.2695784334999995,-0.66576,1.9108200000000002,2.0234795403,-4.2,0.88,4.2912002983
2020-01-19 16:30:00,-0.9671200000000001,1.8733400000000002,2.1082513726,3.5428800000000003,1.03334,3.6905,-4.51,0.84,4.5875592639,-0.9871200000000001,1.88334,2.1263526166,-4.53,0.85,4.6090563025
2020-01-19 17:00:00,-1.36576,1.82082,2.276112003,3.53424,1.03082,3.6814999999999998,-4.9,0.79,4.9632751284,-1.3957600000000001,1.8408200000000001,2.3101437726,-4.93,0.81,4.9960984778
2020-01-19 17:30:00,-1.74296,1.8187200000000001,2.5190577604,3.52704,1.02872,3.674,-5.27,0.79,5.3288835603999996,-1.76296,1.8187200000000001,2.5329371094,-5.29,0.79,5.3486633844
2020-01-19 18:00:00,-1.58576,1.82082,2.4145434869,3.53424,1.03082,3.6814999999999998,-5.12,0.79,5.1805887696,-1.60576,1.82082,2.4277254066,-5.14,0.79,5.2003557571
2020-01-19 18:30:00,-1.60768,1.8002600000000002,2.4136219774,3.53232,1.03026,3.6795,-5.14,0.77,5.1973550966,-1.62768,1.8202600000000002,2.441861718,-5.16,0.79,5.2201245196
2020-01-19 19:00:00,-1.2634400000000001,1.8485800000000001,2.2390910321,3.52656,1.02858,3.6734999999999998,-4.79,0.8200000000000001,4.8596810595,-1.29344,1.8485800000000001,2.256154926,-4.82,0.8200000000000001,4.8892535218
2020-01-19 19:30:00,-0.9563200000000001,1.9177400000000002,2.1429593207,3.52368,1.02774,3.6705,-4.48,0.89,4.5675485766,-0.9863200000000001,1.9177400000000002,2.1565142824,-4.51,0.89,4.5969772677
2020-01-19 20:00:00,-0.77624,1.94068,2.0901644433,3.53376,1.03068,3.681,-4.31,0.91,4.4050198637,-0.7962400000000001,1.94068,2.0976741882,-4.33,0.91,4.4245903765
2020-01-19 20:30:00,-0.55352,1.95564,2.032464563,3.51648,1.02564,3.6630000000000003,-4.07,0.93,4.1749011964000005,-0.58352,1.95564,2.0408388961,-4.1,0.93,4.2041527089
2020-01-19 21:00:00,-0.36160000000000003,1.9562,1.9893398402,3.5183999999999997,1.0262,3.665,-3.88,0.93,3.9898997481,-0.3816,1.9562,1.9930722516000001,-3.9,0.93,4.0093515685
2020-01-19 21:30:00,-0.17016,1.93662,1.9440811326,3.5198400000000003,1.02662,3.6665,-3.69,0.91,3.8005525914,-0.20016,1.9466200000000002,1.9568836067,-3.7199999999999998,0.92,3.8320751558
2020-01-19 22:00:00,0.20312000000000002,1.95466,1.9651853475,3.51312,1.02466,3.6595,-3.31,0.93,3.4381681169,0.18312,1.96466,1.9731755751,-3.33,0.9400000000000001,3.4601300554
2020-01-19 22:30:00,-5.60944,0.48558000000000007,5.6304178397,0.19056,0.055580000000000004,0.1985,-5.8,0.43,5.8159178123,-5.62944,0.5355800000000001,5.6548599143,-5.82,0.48,5.8397602691
2020-01-19 23:00:00,-5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,-5.5600000000000005,-0.22,5.5643508157,-5.58,0.0,5.58,-5.58,0.0,5.58
2020-01-19 23:30:00,-5.26,-0.22,5.2645987501,0.0,0.0,0.0,-5.26,-0.22,5.2645987501,-5.28,-0.22,5.2845813458,-5.28,-0.22,5.2845813458
2020-01-20 00:00:00,-5.0,-0.27,5.0072846933,0.0,0.0,0.0,-5.0,-0.27,5.0072846933,-5.02,-0.28,5.027802701,-5.02,-0.28,5.027802701
2020-01-20 00:30:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2020-01-20 01:00:00,-5.01,-0.86,5.0832765024,0.0,0.0,0.0,-5.01,-0.86,5.0832765024,-5.03,-0.63,5.0692997544,-5.03,-0.63,5.0692997544
2020-01-20 01:30:00,-5.29,0.0,5.29,0.0,0.0,0.0,-5.29,0.0,5.29,-5.31,0.0,5.31,-5.31,0.0,5.31
2020-01-20 02:00:00,-5.2,-0.22,5.2046517655,0.0,0.0,0.0,-5.2,-0.22,5.2046517655,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2020-01-20 02:30:00,-5.06,-0.33,5.0707494515,0.0,0.0,0.0,-5.06,-0.33,5.0707494515,-5.08,-0.36,5.0927399305,-5.08,-0.36,5.0927399305
2020-01-20 03:00:00,-5.1,0.23,5.1051836402,0.0,0.0,0.0,-5.1,0.23,5.1051836402,-5.12,0.23,5.125163412,-5.12,0.23,5.125163412
2020-01-20 03:30:00,-5.02,0.23,5.0252661621,0.0,0.0,0.0,-5.02,0.23,5.0252661621,-5.04,0.23,5.0452452864,-5.04,0.23,5.0452452864
2020-01-20 04:00:00,-4.94,0.23,4.9453513525,0.0,0.0,0.0,-4.94,0.23,4.9453513525,-4.96,0.23,4.9653297977,-4.96,0.23,4.9653297977
2020-01-20 04:30:00,-4.88,0.23,4.8854170753,0.0,0.0,0.0,-4.88,0.23,4.8854170753,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2020-01-20 05:00:00,-4.88,0.23,4.8854170753,0.0,0.0,0.0,-4.88,0.23,4.8854170753,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2020-01-20 05:30:00,-5.1,-0.32,5.1100293541,0.0,0.0,0.0,-5.1,-0.32,5.1100293541,-5.12,-0.21,5.1243048309,-5.12,-0.21,5.1243048309
2020-01-20 06:00:00,-5.53,-0.42,5.545926433,0.0,0.0,0.0,-5.53,-0.42,5.545926433,-5.55,-0.39,5.5636858287,-5.55,-0.39,5.5636858287
2020-01-20 06:30:00,-6.37,-0.37,6.3807366346,0.0,0.0,0.0,-6.37,-0.37,6.3807366346,-6.39,-0.32,6.3980075023000005,-6.39,-0.32,6.3980075023000005
2020-01-20 07:00:00,-7.16,-0.62,7.1867934435,0.0,0.0,0.0,-7.16,-0.62,7.1867934435,-7.17,-0.51,7.1881151911,-7.17,-0.51,7.1881151911
2020-01-20 07:30:00,-8.0,-0.75,8.03507934,0.0,0.0,0.0,-8.0,-0.75,8.03507934,-8.02,-0.74,8.0540672955,-8.02,-0.74,8.0540672955
2020-01-20 08:00:00,-4.19416,0.38962,4.2122181627,2.29584,0.6696200000000001,2.3915,-6.49,-0.28,6.4960372536,-4.22416,0.38962,4.2420904575,-6.52,-0.28,6.5260095005
2020-01-20 08:30:00,-4.92176,-0.12968000000000002,4.9234681272,2.05824,0.6003200000000001,2.144,-6.98,-0.73,7.0180695351,-4.87176,0.46032000000000006,4.8934588994,-6.93,-0.14,6.9314139972
2020-01-20 09:00:00,-8.9,-1.15,8.9739901939,0.0,0.0,0.0,-8.9,-1.15,8.9739901939,-8.92,-1.15,8.9938256599,-8.92,-1.15,8.9938256599
2020-01-20 09:30:00,-8.27952,-0.9473600000000001,8.333543208,0.42048,0.12264000000000001,0.438,-8.7,-1.07,8.7655518936,-8.30952,-0.9273600000000001,8.3611075343,-8.73,-1.05,8.7929176045
2020-01-20 10:00:00,-3.43288,0.44166000000000005,3.4611744611,2.81712,0.8216600000000001,2.9345,-6.25,-0.38,6.2615413438,-3.46288,0.45166000000000006,3.4922105678,-6.28,-0.37,6.2908902391
2020-01-20 10:30:00,-2.05672,0.48054,2.112111704,3.53328,1.03054,3.6805,-5.59,-0.55,5.6169920776,-2.01672,1.26054,2.3782600047,-5.55,0.23,5.5547637213000005
2020-01-20 11:00:00,-1.9806400000000002,0.23648000000000002,1.9947073971,3.51936,1.02648,3.666,-5.5,-0.79,5.5564467063,-1.86064,1.57648,2.4387026059,-5.38,0.55,5.4080403105
2020-01-20 11:30:00,-7.56656,-0.97108,7.6286189183,0.6134400000000001,0.17892000000000002,0.639,-8.18,-1.15,8.2604418768,-7.56656,-0.7410800000000001,7.6027646156,-8.18,-0.92,8.2315733612
2020-01-20 12:00:00,-8.63,-1.26,8.7214964312,0.0,0.0,0.0,-8.63,-1.26,8.7214964312,-8.66,-1.26,8.7511827772,-8.66,-1.26,8.7511827772
2020-01-20 12:30:00,-8.69,-1.15,8.7657629445,0.0,0.0,0.0,-8.69,-1.15,8.7657629445,-8.71,-1.15,8.7855904753,-8.71,-1.15,8.7855904753
2020-01-20 13:00:00,-8.36,-1.03,8.4232119764,0.0,0.0,0.0,-8.36,-1.03,8.4232119764,-8.38,-1.02,8.4418481389,-8.38,-1.02,8.4418481389
2020-01-20 13:30:00,-8.31,-1.1,8.3824876976,0.0,0.0,0.0,-8.31,-1.1,8.3824876976,-8.33,-1.1,8.4023151571,-8.33,-1.1,8.4023151571
2020-01-20 14:00:00,-8.43,-1.17,8.5108048973,0.0,0.0,0.0,-8.43,-1.17,8.5108048973,-8.45,-1.17,8.5306154526,-8.45,-1.17,8.5306154526
2020-01-20 14:30:00,-8.43,-1.17,8.5108048973,0.0,0.0,0.0,-8.43,-1.17,8.5108048973,-8.44,-1.17,8.5207100643,-8.44,-1.17,8.5207100643
2020-01-20 15:00:00,-8.27,-1.2,8.3566081636,0.0,0.0,0.0,-8.27,-1.2,8.3566081636,-8.29,-1.2,8.3764013753,-8.29,-1.2,8.3764013753
2020-01-20 15:30:00,-8.64,-1.38,8.7495142722,0.0,0.0,0.0,-8.64,-1.38,8.7495142722,-8.66,-1.37,8.7676963907,-8.66,-1.37,8.7676963907
2020-01-20 16:00:00,-9.08,-1.44,9.1934759476,0.0,0.0,0.0,-9.08,-1.44,9.1934759476,-9.11,-1.43,9.2215508457,-9.11,-1.43,9.2215508457
2020-01-20 16:30:00,-3.7036800000000003,0.41976,3.7273910447,3.01632,0.8797600000000001,3.142,-6.72,-0.46,6.7357256476,-3.72368,0.43976000000000004,3.7495575206,-6.74,-0.44,6.7543467486
2020-01-20 17:00:00,-3.156,0.7695000000000001,3.2484559794,3.564,1.0395,3.7125,-6.72,-0.27,6.7254219199000005,-3.176,0.7695000000000001,3.2678901833,-6.74,-0.27,6.745405844
2020-01-20 17:30:00,-3.20496,0.78522,3.2997483313,3.51504,1.02522,3.6615,-6.72,-0.24,6.7242843485,-3.22496,0.79522,3.3215571424,-6.74,-0.23,6.7439231905
2020-01-20 18:00:00,-3.14624,0.76068,3.2368905141,3.53376,1.03068,3.681,-6.68,-0.27,6.68545436,-3.16624,0.76068,3.2563337974,-6.7,-0.27,6.7054380916
2020-01-20 18:30:00,-3.0924,0.7118,3.1732628318,3.5376000000000003,1.0318,3.685,-6.63,-0.32,6.6377179814,-3.1124,0.6818000000000001,3.1862022849000002,-6.65,-0.35000000000000003,6.6592041566999995
2020-01-20 19:00:00,-2.90856,1.03292,3.0865263647,3.54144,1.03292,3.689,-6.45,0.0,6.45,-2.92856,1.03292,3.1053803954,-6.47,0.0,6.47
2020-01-20 19:30:00,-2.7199999999999998,0.8125,2.8387596323,3.54,1.0325,3.6875,-6.26,-0.22,6.2638646218,-2.74,1.0325,2.9280806427,-6.28,0.0,6.28
2020-01-20 20:00:00,-2.3705600000000002,1.24942,2.6796651003000003,3.52944,1.02942,3.6765,-5.9,0.22,5.9041002702,-2.39056,1.24942,2.6973741769,-5.92,0.22,5.9240864275
2020-01-20 20:30:00,-2.75,1.0325,2.9374404249,3.06,0.8925000000000001,3.1875,-5.8100000000000005,0.14,5.8116865022,-2.77,1.0425,2.9596800925,-5.83,0.15,5.8319293549
2020-01-20 21:00:00,-8.28,-1.4100000000000001,8.3991963901,0.0,0.0,0.0,-8.28,-1.4100000000000001,8.3991963901,-8.12,-0.48,8.1341748199,-8.12,-0.48,8.1341748199
2020-01-20 21:30:00,-7.85,-1.3,7.9569152314,0.0,0.0,0.0,-7.85,-1.3,7.9569152314,-7.69,-0.48,7.7049659311,-7.69,-0.48,7.7049659311
2020-01-20 22:00:00,-7.42,-0.86,7.4696720142,0.0,0.0,0.0,-7.42,-0.86,7.4696720142,-7.36,-0.48,7.3756355658,-7.36,-0.48,7.3756355658
2020-01-20 22:30:00,-6.68,-0.39,6.6913750455,0.0,0.0,0.0,-6.68,-0.39,6.6913750455,-6.71,-0.39,6.7213242743,-6.71,-0.39,6.7213242743
2020-01-20 23:00:00,-6.23,-0.39,6.2421951267,0.0,0.0,0.0,-6.23,-0.39,6.2421951267,-6.25,-0.39,6.2621561782,-6.25,-0.39,6.2621561782
2020-01-20 23:30:00,-5.93,-0.36,5.9409174376,0.0,0.0,0.0,-5.93,-0.36,5.9409174376,-5.95,-0.36,5.9608808074,-5.95,-0.36,5.9608808074
2020-01-21 00:00:00,-5.71,-0.36,5.7213372563,0.0,0.0,0.0,-5.71,-0.36,5.7213372563,-5.73,-0.36,5.7412977627,-5.73,-0.36,5.7412977627
2020-01-21 00:30:00,-5.55,-0.32,5.5592175708,0.0,0.0,0.0,-5.55,-0.32,5.5592175708,-5.57,-0.32,5.5791845282,-5.57,-0.32,5.5791845282
2020-01-21 01:00:00,-5.73,-0.32,5.7389284714,0.0,0.0,0.0,-5.73,-0.32,5.7389284714,-5.75,-0.32,5.7588974639,-5.75,-0.32,5.7588974639
2020-01-21 01:30:00,-5.92,-0.32,5.9286423404,0.0,0.0,0.0,-5.92,-0.32,5.9286423404,-5.94,-0.32,5.9486132838,-5.94,-0.32,5.9486132838
2020-01-21 02:00:00,-5.79,-0.29,5.7972579725,0.0,0.0,0.0,-5.79,-0.29,5.7972579725,-5.82,-0.28,5.8267315023,-5.82,-0.28,5.8267315023
2020-01-21 02:30:00,-5.79,-0.29,5.7972579725,0.0,0.0,0.0,-5.79,-0.29,5.7972579725,-5.82,-0.28,5.8267315023,-5.82,-0.28,5.8267315023
2020-01-21 03:00:00,-5.82,-0.33,5.8293481625,0.0,0.0,0.0,-5.82,-0.33,5.8293481625,-5.84,-0.32,5.8487605525,-5.84,-0.32,5.8487605525
2020-01-21 03:30:00,-5.74,-0.33,5.7494782372,0.0,0.0,0.0,-5.74,-0.33,5.7494782372,-5.76,-0.32,5.7688820407,-5.76,-0.32,5.7688820407
2020-01-21 04:00:00,-5.76,-0.37,5.7718714469,0.0,0.0,0.0,-5.76,-0.37,5.7718714469,-5.79,-0.37,5.8018100624,-5.79,-0.37,5.8018100624
2020-01-21 04:30:00,-5.69,-0.33,5.6995613866,0.0,0.0,0.0,-5.69,-0.33,5.6995613866,-5.71,-0.33,5.7195279525,-5.71,-0.33,5.7195279525
2020-01-21 05:00:00,-5.53,-0.27,5.5365873966,0.0,0.0,0.0,-5.53,-0.27,5.5365873966,-5.55,-0.27,5.5565636863,-5.55,-0.27,5.5565636863
2020-01-21 05:30:00,-5.82,-0.37,5.8317493087,0.0,0.0,0.0,-5.82,-0.37,5.8317493087,-5.84,-0.37,5.851709152,-5.84,-0.37,5.851709152
2020-01-21 06:00:00,-6.24,-0.49,6.2592092152,0.0,0.0,0.0,-6.24,-0.49,6.2592092152,-6.26,-0.46,6.276878205,-6.26,-0.46,6.276878205
2020-01-21 06:30:00,-7.0,-0.66,7.0310454415,0.0,0.0,0.0,-7.0,-0.66,7.0310454415,-7.02,-0.65,7.0500283687,-7.02,-0.65,7.0500283687
2020-01-21 07:00:00,-7.59,-0.8,7.6320442871,0.0,0.0,0.0,-7.59,-0.8,7.6320442871,-7.61,-0.8,7.651934396,-7.61,-0.8,7.651934396
2020-01-21 07:30:00,-2.15712,0.9883400000000001,2.3727584475,3.18288,0.92834,3.3155,-5.34,0.06,5.340337068,-2.17712,1.06834,2.4251189352,-5.36,0.14,5.3618280465
2020-01-21 08:00:00,-2.08672,1.09054,2.3545016139,3.53328,1.03054,3.6805,-5.62,0.06,5.6203202756,-2.10672,1.08054,2.3676646405,-5.64,0.05,5.6402216269
2020-01-21 08:30:00,-2.54536,0.6780200000000001,2.6341162939,3.5246399999999998,1.02802,3.6715,-6.07,-0.35000000000000003,6.0800822363,-2.56536,0.6780200000000001,2.6534473897,-6.09,-0.35000000000000003,6.1000491801
2020-01-21 09:00:00,-2.53672,0.68054,2.6264201968,3.53328,1.03054,3.6805,-6.07,-0.35000000000000003,6.0800822363,-2.55672,0.68054,2.6457422116,-6.09,-0.35000000000000003,6.1000491801
2020-01-21 09:30:00,-2.5676,0.6832,2.6569403456,3.5423999999999998,1.0332,3.69,-6.11,-0.35000000000000003,6.1200163398,-2.5876,0.6832,2.6762727813,-6.13,-0.35000000000000003,6.1399837133
2020-01-21 10:00:00,-2.45816,0.7201200000000001,2.5614689926,3.53184,1.03012,3.6790000000000003,-5.99,-0.31,5.9980163388,-2.47816,0.7301200000000001,2.5834767659,-6.01,-0.30000000000000004,6.0174828625
2020-01-21 10:30:00,-4.66016,0.05412,4.6604742463,2.37984,0.6941200000000001,2.479,-7.04,-0.64,7.069031051,-4.68016,0.06412000000000001,4.6805992138,-7.06,-0.63,7.0880533294
2020-01-21 11:00:00,-9.11,-1.48,9.2294366025,0.0,0.0,0.0,-9.11,-1.48,9.2294366025,-9.14,-1.46,9.2558738107,-9.14,-1.46,9.2558738107
2020-01-21 11:30:00,-8.8,-1.35,8.9029489496,0.0,0.0,0.0,-8.8,-1.35,8.9029489496,-8.83,-1.34,8.931097357,-8.83,-1.34,8.931097357
2020-01-21 12:00:00,-8.84,-1.35,8.942488468,0.0,0.0,0.0,-8.84,-1.35,8.942488468,-8.86,-1.34,8.9607588964,-8.86,-1.34,8.9607588964
2020-01-21 12:30:00,-8.8,-1.42,8.9138319482,0.0,0.0,0.0,-8.8,-1.42,8.9138319482,-8.82,-1.3900000000000001,8.9288577097,-8.82,-1.3900000000000001,8.9288577097
2020-01-21 13:00:00,-8.36,-1.16,8.4400947862,0.0,0.0,0.0,-8.36,-1.16,8.4400947862,-8.38,-1.15,8.4585400632,-8.38,-1.15,8.4585400632
2020-01-21 13:30:00,-8.16,-1.1,8.2338083534,0.0,0.0,0.0,-8.16,-1.1,8.2338083534,-8.19,-1.1,8.2635404035,-8.19,-1.1,8.2635404035
2020-01-21 14:00:00,-8.3,-1.1,8.3725742756,0.0,0.0,0.0,-8.3,-1.1,8.3725742756,-8.32,-1.1,8.392401325,-8.32,-1.1,8.392401325
2020-01-21 14:30:00,-8.28,-1.1400000000000001,8.3581098342,0.0,0.0,0.0,-8.28,-1.1400000000000001,8.3581098342,-8.3,-1.1400000000000001,8.3779233704,-8.3,-1.1400000000000001,8.3779233704
2020-01-21 15:00:00,-8.38,-1.23,8.4697874826,0.0,0.0,0.0,-8.38,-1.23,8.4697874826,-8.41,-1.22,8.4980291833,-8.41,-1.22,8.4980291833
2020-01-21 15:30:00,-4.96096,-0.34528000000000003,4.97296113,1.7990400000000002,0.5247200000000001,1.874,-6.76,-0.87,6.8157538101,-4.98096,-0.35528000000000004,4.9936145626,-6.78,-0.88,6.8368706292
2020-01-21 16:00:00,-1.9392,0.7569,2.0816806311,3.5208,1.0269,3.6675,-5.46,-0.27,5.466671748,-1.9692,0.7569,2.1096554814,-5.49,-0.27,5.4966353345
2020-01-21 16:30:00,-2.35576,0.76082,2.4755710957,3.53424,1.03082,3.6814999999999998,-5.89,-0.27,5.8961852074,-2.38576,0.76082,2.5041361484999998,-5.92,-0.27,5.9261538961
2020-01-21 17:00:00,-2.58096,0.40222,2.6121132154,3.53904,1.03222,3.6865,-6.12,-0.63,6.1523410179,-2.58096,1.32222,2.8999345251,-6.12,0.29,6.1268670624
2020-01-21 17:30:00,-2.69856,0.47292000000000006,2.7396860039,3.54144,1.03292,3.689,-6.24,-0.56,6.2650778128,-2.71856,0.5529200000000001,2.7742186287,-6.26,-0.48,6.2783755861
2020-01-21 18:00:00,-2.73776,1.17732,2.9801698274,3.52224,1.02732,3.669,-6.26,0.15,6.2617968667,-2.75776,1.17732,2.9985534179,-6.28,0.15,6.2817911458
2020-01-21 18:30:00,-2.5153600000000003,1.2780200000000002,2.8214129528000003,3.5246399999999998,1.02802,3.6715,-6.04,0.25,6.045171627,-2.53536,1.2780200000000002,2.8392579048,-6.06,0.25,6.0651545735
2020-01-21 19:00:00,-2.38392,1.27844,2.7050847307,3.52608,1.02844,3.673,-5.91,0.25,5.9152852848,-2.41392,1.27844,2.7315597376,-5.94,0.25,5.9452586151
2020-01-21 19:30:00,-2.26128,1.34546,2.6312829285,3.37872,0.9854600000000001,3.5195,-5.64,0.36,5.6514776829,-2.28128,1.35546,2.6535844155,-5.66,0.37,5.672080747
2020-01-21 20:00:00,-1.69056,1.46942,2.2399080896,3.52944,1.02942,3.6765,-5.22,0.44,5.2385112389,-1.71056,1.46942,2.2550411637,-5.24,0.44,5.2584408336
2020-01-21 20:30:00,-1.44104,1.46928,2.0580038873,3.52896,1.02928,3.676,-4.97,0.44,4.9894388462,-1.4610400000000001,1.46928,2.0720573351000002,-4.99,0.44,5.0093612367
2020-01-21 21:00:00,-5.76296,0.08122,5.7635323067,1.06704,0.31122000000000005,1.1115,-6.83,-0.23,6.8338715235,-5.79296,0.09122000000000001,5.7936781624,-6.86,-0.22,6.8635267902
2020-01-21 21:30:00,-4.49616,0.36862,4.5112454433,1.50384,0.43862,1.5665,-6.0,-0.07,6.0004083194,-4.50616,0.49862000000000006,4.5336629617,-6.01,0.06,6.0102994934
2020-01-21 22:00:00,-0.11288000000000001,1.82166,1.8251539798,3.53712,1.03166,3.6845,-3.65,0.79,3.734514694,-0.13288,1.83166,1.8364736453,-3.67,0.8,3.7561815718
2020-01-21 22:30:00,-6.1104,-0.1947,6.113501145,0.18960000000000002,0.0553,0.1975,-6.3,-0.25,6.3049583662,-6.1304,-0.1847,6.1331817395,-6.32,-0.24,6.3245553203
2020-01-21 23:00:00,-5.92,-0.25,5.9252763649,0.0,0.0,0.0,-5.92,-0.25,5.9252763649,-5.94,-0.24,5.9448465077,-5.94,-0.24,5.9448465077
2020-01-21 23:30:00,-5.6,-0.23,5.6047212241,0.0,0.0,0.0,-5.6,-0.23,5.6047212241,-5.62,-0.23,5.6247044367,-5.62,-0.23,5.6247044367
2020-01-22 00:00:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-01-22 00:30:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2020-01-22 01:00:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2020-01-22 01:30:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2020-01-22 02:00:00,-5.46,-0.26,5.4661869708,0.0,0.0,0.0,-5.46,-0.26,5.4661869708,-5.48,-0.25,5.4856995908,-5.48,-0.25,5.4856995908
2020-01-22 02:30:00,-5.44,-0.74,5.4901001812,0.0,0.0,0.0,-5.44,-0.74,5.4901001812,-5.37,0.41000000000000003,5.3856290255,-5.37,0.41000000000000003,5.3856290255
2020-01-22 03:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2020-01-22 03:30:00,-5.3,-0.24,5.3054311795,0.0,0.0,0.0,-5.3,-0.24,5.3054311795,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2020-01-22 04:00:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.25,-0.24,5.2554828513,-5.25,-0.24,5.2554828513
2020-01-22 04:30:00,-5.2,-0.24,5.2055355152,0.0,0.0,0.0,-5.2,-0.24,5.2055355152,-5.22,-0.24,5.2255143288,-5.22,-0.24,5.2255143288
2020-01-22 05:00:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.24,5.2055355152,-5.2,-0.24,5.2055355152
2020-01-22 05:30:00,-5.45,-0.31,5.458809394,0.0,0.0,0.0,-5.45,-0.31,5.458809394,-5.47,-0.31,5.4787772358,-5.47,-0.31,5.4787772358
2020-01-22 06:00:00,-5.85,-0.42,5.8650575445,0.0,0.0,0.0,-5.85,-0.42,5.8650575445,-5.87,-0.41000000000000003,5.8843011480000005,-5.87,-0.41000000000000003,5.8843011480000005
2020-01-22 06:30:00,-6.47,-0.58,6.4959448889,0.0,0.0,0.0,-6.47,-0.58,6.4959448889,-6.49,-0.58,6.5158652534,-6.49,-0.58,6.5158652534
2020-01-22 07:00:00,-7.3,-0.8,7.3437047871,0.0,0.0,0.0,-7.3,-0.8,7.3437047871,-7.32,-0.76,7.3593477972,-7.32,-0.76,7.3593477972
2020-01-22 07:30:00,-4.01432,-0.07876000000000001,4.0150925519,2.09568,0.61124,2.183,-6.11,-0.6900000000000001,6.1488372885,-4.03432,-0.048760000000000005,4.0346146532,-6.13,-0.66,6.1654278035
2020-01-22 08:00:00,-1.8744,0.7883,2.0334188575,3.5256,1.0283,3.6725,-5.4,-0.24,5.4053307022,-1.8944,0.7883,2.0518694525,-5.42,-0.24,5.425311051
2020-01-22 08:30:00,-2.03584,0.78788,2.1829794777,3.52416,1.02788,3.6710000000000003,-5.5600000000000005,-0.24,5.5651774455,-2.05584,0.78788,2.2016432499,-5.58,-0.24,5.5851589055
2020-01-22 09:00:00,-1.96144,0.7920800000000001,2.1153339216,3.53856,1.03208,3.686,-5.5,-0.24,5.5052338733,-1.99144,0.7920800000000001,2.1431808137,-5.53,-0.24,5.5352055066
2020-01-22 09:30:00,-8.28168,-1.01174,8.3432512518,0.26832,0.07826000000000001,0.2795,-8.55,-1.09,8.6191994988,-8.31168,-1.00174,8.3718282024,-8.58,-1.08,8.6477048978
2020-01-22 10:00:00,-3.718,0.271,3.727863329,2.7119999999999997,0.791,2.825,-6.43,-0.52,6.4509921718,-3.748,0.281,3.7585189902,-6.46,-0.51,6.4801003079
2020-01-22 10:30:00,-2.08992,0.7154400000000001,2.2089861928,3.55008,1.03544,3.698,-5.64,-0.32,5.64907072,-2.11992,0.7254400000000001,2.2406079532,-5.67,-0.31,5.6784681033
2020-01-22 11:00:00,-2.18568,0.67376,2.2871706539,3.54432,1.03376,3.692,-5.73,-0.36,5.7412977627,-2.20568,0.68376,2.3092319069,-5.75,-0.35000000000000003,5.7606423253
2020-01-22 11:30:00,-1.99344,0.6685800000000001,2.1025703912,3.52656,1.02858,3.6734999999999998,-5.52,-0.36,5.5317266744,-2.01344,0.6785800000000001,2.1247144396,-5.54,-0.35000000000000003,5.5510449467
2020-01-22 12:00:00,-1.68472,0.75404,1.8457675368,3.54528,1.03404,3.693,-5.23,-0.28,5.2374898568,-1.70472,0.87404,1.9157286342000002,-5.25,-0.16,5.2524375294
2020-01-22 12:30:00,-1.56136,1.14502,1.9362117265,3.54864,1.03502,3.6965,-5.11,0.11,5.1111838159,-1.5913599999999999,1.21502,2.0021738811,-5.14,0.18,5.1431507853
2020-01-22 13:00:00,-1.30048,1.28236,1.8263886224,3.53952,1.03236,3.6870000000000003,-4.84,0.25,4.8464523107,-1.32048,1.28236,1.8406831884,-4.86,0.25,4.8664257931
2020-01-22 13:30:00,-2.1584,0.8413,2.3165656153,3.2616,0.9513,3.3975,-5.42,-0.11,5.4211161212,-2.1884,0.8713000000000001,2.355474103,-5.45,-0.08,5.4505871243
2020-01-22 14:00:00,-8.56,-1.32,8.661177749,0.0,0.0,0.0,-8.56,-1.32,8.661177749,-8.58,-1.31,8.6794297048,-8.58,-1.31,8.6794297048
2020-01-22 14:30:00,-8.37,-1.32,8.4734467603,0.0,0.0,0.0,-8.37,-1.32,8.4734467603,-8.39,-1.31,8.4916547268,-8.39,-1.31,8.4916547268
2020-01-22 15:00:00,-5.642,-0.5635,5.6700702156,1.428,0.41650000000000004,1.4875,-7.07,-0.98,7.1375976351,-5.662,-0.5135000000000001,5.685237572,-7.09,-0.93,7.150734228
2020-01-22 15:30:00,-1.4592,1.1469,1.8559752827,3.5208,1.0269,3.6675,-4.98,0.12,4.9814455733,-1.4792,1.1569,1.8778845146,-5.0,0.13,5.0016897145
2020-01-22 16:00:00,-1.74248,0.43886000000000003,1.7968958373000001,3.52752,1.02886,3.6745,-5.27,-0.59,5.3029237219,-1.74248,1.67886,2.4196709384,-5.27,0.65,5.3099340862
2020-01-22 16:30:00,-2.13912,0.70984,2.2538205785,3.53088,1.02984,3.678,-5.67,-0.32,5.6790228033,-2.16912,0.71984,2.2854433268,-5.7,-0.31,5.7084236003
2020-01-22 17:00:00,-2.48608,0.7165600000000001,2.5872866096,3.55392,1.03656,3.702,-6.04,-0.32,6.0484708811,-2.51608,0.7265600000000001,2.6188829680000003,-6.07,-0.31,6.0779108253
2020-01-22 17:30:00,-2.672,1.239,2.9452852154,3.528,1.029,3.675,-6.2,0.21,6.2035554322,-2.692,1.239,2.9634414116,-6.22,0.21,6.2235440064
2020-01-22 18:00:00,-2.5844,1.2383,2.8657477645,3.5256,1.0283,3.6725,-6.11,0.21,6.1136077728,-2.6144,1.2583,2.9014489915,-6.14,0.23,6.1443063075
2020-01-22 18:30:00,-2.43152,1.25914,2.7381970437,3.52848,1.02914,3.6755,-5.96,0.23,5.9644362684,-2.45152,1.25914,2.7559723965,-5.98,0.23,5.9844214424
2020-01-22 19:00:00,-2.4216800000000003,1.25326,2.7267553337,3.50832,1.02326,3.6545,-5.93,0.23,5.9344586948,-2.45168,1.25326,2.7534333931,-5.96,0.23,5.9644362684
2020-01-22 19:30:00,-2.15496,1.28522,2.5091120043,3.51504,1.02522,3.6615,-5.67,0.26,5.6759580689,-2.1849600000000002,1.28522,2.5349241902,-5.7,0.26,5.7059267433
2020-01-22 20:00:00,-1.7501600000000002,1.40662,2.245359626,3.5198400000000003,1.02662,3.6665,-5.27,0.38,5.283682428,-1.7701600000000002,1.40662,2.2609834696,-5.29,0.38,5.3036308318
2020-01-22 20:30:00,-1.31104,1.59928,2.0679754351,3.52896,1.02928,3.676,-4.84,0.5700000000000001,4.8734484711,-1.33104,1.59928,2.080712378,-4.86,0.5700000000000001,4.893311762
2020-01-22 21:00:00,-0.8192,1.7368999999999999,1.920393254,3.5208,1.0269,3.6675,-4.34,0.71,4.3976925768,-0.8392000000000001,1.7469000000000001,1.9380186403000002,-4.36,0.72,4.4190496716
2020-01-22 21:30:00,-0.40064000000000005,1.8364800000000001,1.8796731631,3.51936,1.02648,3.666,-3.92,0.81,4.0028115119,-0.42064,1.8464800000000001,1.8937862604000002,-3.94,0.8200000000000001,4.0244254248
2020-01-22 22:00:00,0.0112,1.9141,1.9141327671,3.5112,1.0241,3.6575,-3.5,0.89,3.611384776,-0.0188,1.9141,1.9141923231,-3.5300000000000002,0.89,3.640467003
2020-01-22 22:30:00,-5.98664,-0.14652,5.9884327332,0.18336000000000002,0.05348000000000001,0.191,-6.17,-0.2,6.1732406401,-6.01664,-0.13652,6.0181886478,-6.2,-0.19,6.2029106071
2020-01-22 23:00:00,-5.84,-0.26,5.8457848062,0.0,0.0,0.0,-5.84,-0.26,5.8457848062,-5.86,-0.25,5.8653303402,-5.86,-0.25,5.8653303402
2020-01-22 23:30:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2020-01-23 00:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.22,5.2745900315,-5.27,-0.22,5.2745900315
2020-01-23 00:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2020-01-23 01:00:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.22,5.3345384055,-5.33,-0.22,5.3345384055
2020-01-23 01:30:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2020-01-23 02:00:00,-5.29,0.0,5.29,0.0,0.0,0.0,-5.29,0.0,5.29,-5.31,0.0,5.31,-5.31,0.0,5.31
2020-01-23 02:30:00,-5.29,0.0,5.29,0.0,0.0,0.0,-5.29,0.0,5.29,-5.31,0.0,5.31,-5.31,0.0,5.31
2020-01-23 03:00:00,-5.24,0.0,5.24,0.0,0.0,0.0,-5.24,0.0,5.24,-5.27,0.0,5.27,-5.27,0.0,5.27
2020-01-23 03:30:00,-5.09,0.0,5.09,0.0,0.0,0.0,-5.09,0.0,5.09,-5.11,0.0,5.11,-5.11,0.0,5.11
2020-01-23 04:00:00,-5.05,0.0,5.05,0.0,0.0,0.0,-5.05,0.0,5.05,-5.07,0.0,5.07,-5.07,0.0,5.07
2020-01-23 04:30:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.97,0.23,4.9753190852,-4.97,0.23,4.9753190852
2020-01-23 05:00:00,-4.95,-0.68,4.9964887671,0.0,0.0,0.0,-4.95,-0.68,4.9964887671,-4.95,0.67,4.9951376357,-4.95,0.67,4.9951376357
2020-01-23 05:30:00,-5.18,-0.22,5.1846697098,0.0,0.0,0.0,-5.18,-0.22,5.1846697098,-5.2,0.0,5.2,-5.2,0.0,5.2
2020-01-23 06:00:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2020-01-23 06:30:00,-6.01,-0.37,6.0213785797,0.0,0.0,0.0,-6.01,-0.37,6.0213785797,-6.03,-0.25,6.0351801961,-6.03,-0.25,6.0351801961
2020-01-23 07:00:00,-6.82,-0.48,6.8368706292,0.0,0.0,0.0,-6.82,-0.48,6.8368706292,-6.85,-0.48,6.8667969243,-6.85,-0.48,6.8667969243
2020-01-23 07:30:00,-1.5184,1.2763,1.9835524319000002,3.1416,0.9163,3.2725,-4.66,0.36,4.6738848937,-1.5384,1.2763,1.9989037620999999,-4.68,0.36,4.6938257317000005
2020-01-23 08:00:00,-1.19352,1.41564,1.8516280944,3.51648,1.02564,3.6630000000000003,-4.71,0.39,4.7261189151,-1.22352,1.42564,1.8786832091,-4.74,0.4,4.7568476957
2020-01-23 08:30:00,-7.7456,-0.7958000000000001,7.786373803,0.2544,0.0742,0.265,-8.0,-0.87,8.0471672034,-7.7756,-0.7858,7.8152054995,-8.03,-0.86,8.0759210001
2020-01-23 09:00:00,-8.03,-0.93,8.0836749069,0.0,0.0,0.0,-8.03,-0.93,8.0836749069,-8.05,-0.93,8.1035424353,-8.05,-0.93,8.1035424353
2020-01-23 09:30:00,-8.26,-0.9500000000000001,8.3144512747,0.0,0.0,0.0,-8.26,-0.9500000000000001,8.3144512747,-8.29,-0.9500000000000001,8.344255509,-8.29,-0.9500000000000001,8.344255509
2020-01-23 10:00:00,-8.31,-1.0,8.3699522101,0.0,0.0,0.0,-8.31,-1.0,8.3699522101,-8.33,-1.0,8.3898092946,-8.33,-1.0,8.3898092946
2020-01-23 10:30:00,-8.26,-1.0,8.3203124941,0.0,0.0,0.0,-8.26,-1.0,8.3203124941,-8.28,-1.0,8.340167864,-8.28,-1.0,8.340167864
2020-01-23 11:00:00,-2.24056,0.36442,2.2700024339000002,3.16944,0.9244200000000001,3.3015,-5.41,-0.56,5.43890614,-2.26056,0.48442,2.3118811064,-5.43,-0.44,5.4477977202
2020-01-23 11:30:00,-1.47576,1.26082,1.9410138201,3.53424,1.03082,3.6814999999999998,-5.01,0.23,5.0152766624,-1.50576,1.26082,1.9639196139,-5.04,0.23,5.0452452864
2020-01-23 12:00:00,-1.52864,1.22998,1.9620374742000002,3.5313600000000003,1.02998,3.6785,-5.06,0.2,5.0639510266,-1.55864,1.22998,1.9854997985,-5.09,0.2,5.0939277576
2020-01-23 12:30:00,-1.39344,1.25858,1.8776843851,3.52656,1.02858,3.6734999999999998,-4.92,0.23,4.9253730823,-1.42344,1.25858,1.9000539598000001,-4.95,0.23,4.9553405534
2020-01-23 13:00:00,-1.17392,1.28844,1.7430335051,3.52608,1.02844,3.673,-4.7,0.26,4.7071859959,-1.19392,1.28844,1.7565655695,-4.72,0.26,4.727155593
2020-01-23 13:30:00,-1.2168,1.2876,1.7715857304,3.5232,1.0276,3.67,-4.74,0.26,4.747125446,-1.2468,1.2876,1.7923236315,-4.77,0.26,4.7770806985
2020-01-23 14:00:00,-1.3034400000000002,1.26858,1.8188598214,3.52656,1.02858,3.6734999999999998,-4.83,0.24,4.8359590569,-1.32344,1.26858,1.8332453873,-4.85,0.24,4.8559345136
2020-01-23 14:30:00,-1.2644,1.2683,1.790891468,3.5256,1.0283,3.6725,-4.79,0.24,4.7960087573,-1.2944,1.2683,1.8121965263000002,-4.82,0.24,4.8259714048
2020-01-23 15:00:00,-1.21488,1.26816,1.7561785786000002,3.5251200000000003,1.02816,3.672,-4.74,0.24,4.7460720601,-1.24488,1.25816,1.769941468,-4.77,0.23,4.7755418541
2020-01-23 15:30:00,-1.41632,0.96774,1.7153667392,3.52368,1.02774,3.6705,-4.94,-0.06,4.940364359,-1.43632,1.0477400000000001,1.777856645,-4.96,0.02,4.9600403224
2020-01-23 16:00:00,-1.64824,0.33718000000000004,1.6823749433000001,3.52176,1.02718,3.6685,-5.17,-0.6900000000000001,5.2158412553,-1.6582400000000002,1.67718,2.3585361244,-5.18,0.65,5.2206225682
2020-01-23 16:30:00,-1.87968,1.24676,2.2555725216,3.52032,1.02676,3.667,-5.4,0.22,5.4044796234,-1.90968,1.24676,2.2806332892,-5.43,0.22,5.4344548945
2020-01-23 17:00:00,-2.31504,1.03478,2.5357799293000003,3.44496,1.00478,3.5885,-5.76,0.03,5.7600781245,-2.29504,1.41478,2.696073265,-5.74,0.41000000000000003,5.7546242275
2020-01-23 17:30:00,-3.50416,0.64212,3.5625068982,2.9558400000000002,0.8621200000000001,3.079,-6.46,-0.22,6.4637450445,-3.52416,0.64212,3.5821811512,-6.48,-0.22,6.4837334924
2020-01-23 18:00:00,-2.54216,1.23562,2.8265410399,3.4478400000000002,1.00562,3.5915,-5.99,0.23,5.9944140664,-2.56216,1.23562,2.8445422567,-6.01,0.23,6.0143993881
2020-01-23 18:30:00,-2.32824,1.25718,2.6459786564,3.52176,1.02718,3.6685,-5.85,0.23,5.8545196216,-2.34824,1.25718,2.6635939349,-5.87,0.23,5.8745042344
2020-01-23 19:00:00,-2.09016,1.27662,2.4491891413,3.5198400000000003,1.02662,3.6665,-5.61,0.25,5.6155676472,-2.11016,1.27662,2.4662793536,-5.63,0.25,5.6355478882
2020-01-23 19:30:00,-1.81392,1.33844,2.2542687063,3.52608,1.02844,3.673,-5.34,0.31,5.348990559,-1.83392,1.34844,2.2763024843,-5.36,0.32,5.3695437423
2020-01-23 20:00:00,-1.41296,1.40872,1.9952313149,3.52704,1.02872,3.674,-4.94,0.38,4.954593828,-1.44296,1.40872,2.0165876128,-4.97,0.38,4.9845059936
2020-01-23 20:30:00,-7.49008,-0.56294,7.5112049533,0.22992,0.06706000000000001,0.23950000000000002,-7.72,-0.63,7.7456633028,-7.51008,-0.56294,7.5311488533,-7.74,-0.63,7.7655972082
2020-01-23 21:00:00,-7.61,-0.7000000000000001,7.6421266674,0.0,0.0,0.0,-7.61,-0.7000000000000001,7.6421266674,-7.6,-0.5700000000000001,7.6213450257,-7.6,-0.5700000000000001,7.6213450257
2020-01-23 21:30:00,-7.08,-0.42,7.0924466864,0.0,0.0,0.0,-7.08,-0.42,7.0924466864,-7.1,-0.42,7.1124116866,-7.1,-0.42,7.1124116866
2020-01-23 22:00:00,-6.53,-0.29,6.5364363379,0.0,0.0,0.0,-6.53,-0.29,6.5364363379,-6.55,-0.29,6.5564167043,-6.55,-0.29,6.5564167043
2020-01-23 22:30:00,-6.08,-0.25,6.085137632,0.0,0.0,0.0,-6.08,-0.25,6.085137632,-6.11,-0.25,6.1151124274,-6.11,-0.25,6.1151124274
2020-01-23 23:00:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.65,-0.25,5.6555282689,-5.65,-0.25,5.6555282689
2020-01-23 23:30:00,-5.17,-0.42,5.1870319066,0.0,0.0,0.0,-5.17,-0.42,5.1870319066,-5.19,-0.38,5.2038927737,-5.19,-0.38,5.2038927737
2020-01-24 00:00:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.97,0.0,4.97,-4.97,0.0,4.97
2020-01-24 00:30:00,-4.84,0.0,4.84,0.0,0.0,0.0,-4.84,0.0,4.84,-4.86,0.0,4.86,-4.86,0.0,4.86
2020-01-24 01:00:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-01-24 01:30:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-01-24 02:00:00,-5.03,-0.39,5.0450966294,0.0,0.0,0.0,-5.03,-0.39,5.0450966294,-5.05,-0.38,5.0642768487,-5.05,-0.38,5.0642768487
2020-01-24 02:30:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-01-24 03:00:00,-4.95,0.23,4.9553405534,0.0,0.0,0.0,-4.95,0.23,4.9553405534,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-01-24 03:30:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-01-24 04:00:00,-4.84,0.0,4.84,0.0,0.0,0.0,-4.84,0.0,4.84,-4.86,0.0,4.86,-4.86,0.0,4.86
2020-01-24 04:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-01-24 05:00:00,-4.75,0.0,4.75,0.0,0.0,0.0,-4.75,0.0,4.75,-4.77,0.0,4.77,-4.77,0.0,4.77
2020-01-24 05:30:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.99,-0.22,4.994847345,-4.99,-0.22,4.994847345
2020-01-24 06:00:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2020-01-24 06:30:00,-5.94,-0.62,5.9722692505,0.0,0.0,0.0,-5.94,-0.62,5.9722692505,-5.89,0.03,5.8900764002,-5.89,0.03,5.8900764002
2020-01-24 07:00:00,-5.90312,-0.30716000000000004,5.9111059033,0.38688000000000006,0.11284000000000001,0.403,-6.29,-0.42,6.3040066624,-5.92312,-0.29716000000000004,5.9305695005,-6.31,-0.41000000000000003,6.3233060973
2020-01-24 07:30:00,-7.54,-0.74,7.5762259734,0.0,0.0,0.0,-7.54,-0.74,7.5762259734,-7.5600000000000005,-0.74,7.5961305939,-7.5600000000000005,-0.74,7.5961305939
2020-01-24 08:00:00,-3.78992,0.08044000000000001,3.7907735622,2.23008,0.65044,2.323,-6.02,-0.5700000000000001,6.0469248383,-3.75992,0.77044,3.8380432775,-5.99,0.12,5.9912018828
2020-01-24 08:30:00,-1.53984,1.13088,1.91049648,3.50016,1.02088,3.646,-5.04,0.11,5.0412002539,-1.53984,1.34088,2.0418291799,-5.04,0.32,5.0501485127
2020-01-24 09:00:00,-7.5628,-1.0554000000000001,7.6360862358,0.4272,0.1246,0.445,-7.99,-1.18,8.0766639153,-7.5128,-0.5954,7.536356215,-7.94,-0.72,7.9725780021
2020-01-24 09:30:00,-8.65,-1.65,8.8059638882,0.0,0.0,0.0,-8.65,-1.65,8.8059638882,-8.51,-0.6000000000000001,8.5311253654,-8.51,-0.6000000000000001,8.5311253654
2020-01-24 10:00:00,-8.57,-1.24,8.6592436159,0.0,0.0,0.0,-8.57,-1.24,8.6592436159,-8.59,-1.24,8.679037965100001,-8.59,-1.24,8.679037965100001
2020-01-24 10:30:00,-8.55,-1.24,8.639450214,0.0,0.0,0.0,-8.55,-1.24,8.639450214,-8.57,-1.24,8.6592436159,-8.57,-1.24,8.6592436159
2020-01-24 11:00:00,-8.49,-1.18,8.5716101171,0.0,0.0,0.0,-8.49,-1.18,8.5716101171,-8.51,-1.18,8.5914201387,-8.51,-1.18,8.5914201387
2020-01-24 11:30:00,-8.39,-1.15,8.4684473193,0.0,0.0,0.0,-8.39,-1.15,8.4684473193,-8.42,-1.15,8.4981703913,-8.42,-1.15,8.4981703913
2020-01-24 12:00:00,-6.55584,-0.7071200000000001,6.5938650881,1.00416,0.29288000000000003,1.046,-7.5600000000000005,-1.0,7.6258507722,-6.57584,-0.66712,6.6095930888000005,-7.58,-0.96,7.6405497184
2020-01-24 12:30:00,-1.38872,0.8970400000000001,1.6532465031,3.52128,1.02704,3.668,-4.91,-0.13,4.9117206761,-1.40872,1.41704,1.998122719,-4.93,0.39,4.9454019048
2020-01-24 13:00:00,-1.19776,1.26732,1.74376862,3.52224,1.02732,3.669,-4.72,0.24,4.7260977561,-1.21776,1.26732,1.7575663288,-4.74,0.24,4.7460720601
2020-01-24 13:30:00,-1.31872,1.28704,1.8426867341,3.52128,1.02704,3.668,-4.84,0.26,4.8469784402,-1.33872,1.28704,1.8570522879,-4.86,0.26,4.8669497635
2020-01-24 14:00:00,-5.77424,-0.6908200000000001,5.815417427,1.26576,0.36918,1.3185,-7.04,-1.06,7.1193539033,-5.77424,-0.48082,5.7942243182,-7.04,-0.85,7.09112826
2020-01-24 14:30:00,-7.87,-0.99,7.9320237014,0.0,0.0,0.0,-7.87,-0.99,7.9320237014,-7.89,-0.99,7.9518677051,-7.89,-0.99,7.9518677051
2020-01-24 15:00:00,-7.87,-1.03,7.9371153450000005,0.0,0.0,0.0,-7.87,-1.03,7.9371153450000005,-7.88,-1.02,7.9457409975,-7.88,-1.02,7.9457409975
2020-01-24 15:30:00,-3.09168,0.62826,3.1548685947,2.4283200000000003,0.7082600000000001,2.5295,-5.52,-0.08,5.5205796797,-3.1116800000000002,0.6682600000000001,3.1826284499,-5.54,-0.04,5.5401444025
2020-01-24 16:00:00,-1.192,1.379,1.8227739849,3.528,1.029,3.675,-4.72,0.35000000000000003,4.7329589054,-1.222,1.389,1.8500283782,-4.75,0.36,4.7636225711
2020-01-24 16:30:00,-1.29,1.3825,1.8908744670000002,3.54,1.0325,3.6875,-4.83,0.35000000000000003,4.8426645558,-1.31,1.3925,1.9118462935,-4.85,0.36,4.863342472
2020-01-24 17:00:00,-1.48736,1.39202,2.0371449261,3.57264,1.04202,3.7215,-5.06,0.35000000000000003,5.0720902989,-1.49736,1.47202,2.0997451869,-5.07,0.43,5.08820204
2020-01-24 17:30:00,-1.68208,1.51356,2.2627984886,3.57792,1.04356,3.727,-5.26,0.47000000000000003,5.2809563528,-1.70208,1.52356,2.2843623618,-5.28,0.48,5.3017732882
2020-01-24 18:00:00,-1.38448,1.61286,2.1255828024,3.57552,1.04286,3.7245,-4.96,0.5700000000000001,4.9926445898,-1.41448,1.61286,2.1452438206,-4.99,0.5700000000000001,5.0224496015
2020-01-24 18:30:00,-1.1697600000000001,1.68132,2.0482127331,3.57024,1.04132,3.719,-4.74,0.64,4.7830116036,-1.19976,1.6913200000000002,2.0736410972,-4.77,0.65,4.8140835057
2020-01-24 19:00:00,-0.9864,1.6823000000000001,1.9501585192,3.5736,1.0423,3.7225,-4.5600000000000005,0.64,4.604693258,-1.0064,1.6923,1.968938864,-4.58,0.65,4.6258945081
2020-01-24 19:30:00,-0.81432,1.72124,1.9041492063,3.53568,1.03124,3.683,-4.35,0.6900000000000001,4.4043841794,-0.8343200000000001,1.72124,1.9127877561000002,-4.37,0.6900000000000001,4.4241383342
2020-01-24 20:00:00,-2.5038400000000003,1.17388,2.7653587471,2.51616,0.7338800000000001,2.621,-5.02,0.44,5.0392459753,-2.52384,1.17388,2.7834803035,-5.04,0.44,5.0591698924
2020-01-24 20:30:00,-6.2522400000000005,-0.10232000000000001,6.2530771945,0.43776000000000004,0.12768000000000002,0.456,-6.69,-0.23,6.6939524946,-6.27224,-0.052320000000000005,6.2724582103,-6.71,-0.18,6.7124138728
2020-01-24 21:00:00,0.11704,1.98872,1.9921610377,3.52704,1.02872,3.674,-3.41,0.96,3.5425555747,0.09704,1.99872,2.0010743115,-3.43,0.97,3.564519603
