Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 21:30:00,-0.61736,1.58452,1.7005402083,3.03264,0.8845200000000001,3.159,-3.65,0.7000000000000001,3.7165171868,-0.63736,1.58452,1.7079026319000001,-3.67,0.7000000000000001,3.7361611314000003
2020-01-24 22:00:00,-0.25768,1.69026,1.709788832,3.05232,0.89026,3.1795,-3.31,0.8,3.4053046853,-0.27768000000000004,1.69026,1.7129171171,-3.33,0.8,3.4247481659
2020-01-24 22:30:00,-5.44176,0.02782,5.4418311119,0.19824000000000003,0.05782,0.20650000000000002,-5.64,-0.03,5.6400797867,-5.46176,0.05782,5.4620660423,-5.66,0.0,5.66
2020-01-24 23:00:00,-5.48,-0.22,5.4844142805,0.0,0.0,0.0,-5.48,-0.22,5.4844142805,-5.51,-0.22,5.5143902655,-5.51,-0.22,5.5143902655
2020-01-24 23:30:00,-5.16,-0.33,5.1705415577,0.0,0.0,0.0,-5.16,-0.33,5.1705415577,-5.17,0.04,5.1701547366,-5.17,0.04,5.1701547366
2020-01-25 00:00:00,-4.86,0.0,4.86,0.0,0.0,0.0,-4.86,0.0,4.86,-4.89,0.0,4.89,-4.89,0.0,4.89
2020-01-25 00:30:00,-4.83,-0.34,4.8419520857,0.0,0.0,0.0,-4.83,-0.34,4.8419520857,-4.85,-0.34,4.8619029196,-4.85,-0.34,4.8619029196
2020-01-25 01:00:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.97,0.0,4.97,-4.97,0.0,4.97
2020-01-25 01:30:00,-5.05,-0.22,5.0547898077,0.0,0.0,0.0,-5.05,-0.22,5.0547898077,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2020-01-25 02:00:00,-4.96,-0.26,4.9668098413,0.0,0.0,0.0,-4.96,-0.26,4.9668098413,-4.98,-0.24,4.9857797784999995,-4.98,-0.24,4.9857797784999995
2020-01-25 02:30:00,-4.86,-0.22,4.8649768756,0.0,0.0,0.0,-4.86,-0.22,4.8649768756,-4.88,-0.22,4.8849564993,-4.88,-0.22,4.8849564993
2020-01-25 03:00:00,-4.77,-0.22,4.7750706801,0.0,0.0,0.0,-4.77,-0.22,4.7750706801,-4.79,-0.22,4.7950495305,-4.79,-0.22,4.7950495305
2020-01-25 03:30:00,-4.77,-0.22,4.7750706801,0.0,0.0,0.0,-4.77,-0.22,4.7750706801,-4.79,-0.22,4.7950495305,-4.79,-0.22,4.7950495305
2020-01-25 04:00:00,-4.57,-0.31,4.5805021559,0.0,0.0,0.0,-4.57,-0.31,4.5805021559,-4.59,-0.30000000000000004,4.5997934736,-4.59,-0.30000000000000004,4.5997934736
2020-01-25 04:30:00,-4.48,0.0,4.48,0.0,0.0,0.0,-4.48,0.0,4.48,-4.51,0.0,4.51,-4.51,0.0,4.51
2020-01-25 05:00:00,-4.3,0.0,4.3,0.0,0.0,0.0,-4.3,0.0,4.3,-4.33,0.23,4.3361042423,-4.33,0.23,4.3361042423
2020-01-25 05:30:00,-4.3,0.21,4.305124853,0.0,0.0,0.0,-4.3,0.21,4.305124853,-4.33,0.23,4.3361042423,-4.33,0.23,4.3361042423
2020-01-25 06:00:00,-4.23,0.21,4.235209558,0.0,0.0,0.0,-4.23,0.21,4.235209558,-4.25,0.23,4.2562189793,-4.25,0.23,4.2562189793
2020-01-25 06:30:00,-4.48,-0.49,4.5067172088,0.0,0.0,0.0,-4.48,-0.49,4.5067172088,-4.48,0.49,4.5067172088,-4.48,0.49,4.5067172088
2020-01-25 07:00:00,-4.74,-0.58,4.7753533901,0.0,0.0,0.0,-4.74,-0.58,4.7753533901,-4.75,0.59,4.7865018542,-4.75,0.59,4.7865018542
2020-01-25 07:30:00,-5.15,0.0,5.15,0.0,0.0,0.0,-5.15,0.0,5.15,-5.17,0.0,5.17,-5.17,0.0,5.17
2020-01-25 08:00:00,-1.4396,1.4622,2.0519446874,2.0304,0.5922000000000001,2.115,-3.47,0.87,3.5774012914,-1.4596,1.4722,2.0731148063,-3.49,0.88,3.59923603
2020-01-25 08:30:00,0.9372800000000001,1.97004,2.1816396128,3.49728,1.02004,3.643,-2.56,0.9500000000000001,2.7305860177,0.9172800000000001,2.02004,2.218550022,-2.58,1.0,2.7670200578
2020-01-25 09:00:00,0.54032,1.97676,2.049274457,3.52032,1.02676,3.667,-2.98,0.9500000000000001,3.1277627787,0.52032,1.96676,2.0344232106,-3.0,0.9400000000000001,3.1438193332
2020-01-25 09:30:00,-2.19056,1.12192,2.4611496501,2.26944,0.6619200000000001,2.364,-4.46,0.46,4.4836592199,-2.22056,1.12192,2.4878889043,-4.49,0.46,4.5135019663
2020-01-25 10:00:00,-6.73,-0.31,6.73713589,0.0,0.0,0.0,-6.73,-0.31,6.73713589,-6.75,-0.28,6.7558049113,-6.75,-0.28,6.7558049113
2020-01-25 10:30:00,-3.94376,0.5993200000000001,3.9890384054,1.50624,0.43932000000000004,1.569,-5.45,0.16,5.452348118,-3.96376,0.6093200000000001,4.0103197129,-5.47,0.17,5.4726410443
2020-01-25 11:00:00,-0.11064,1.77648,1.7799220208,3.51936,1.02648,3.666,-3.63,0.75,3.7066696643,-0.13064,1.77648,1.78127707,-3.65,0.75,3.7262581768
2020-01-25 11:30:00,-0.13824,1.77718,1.7825484706,3.52176,1.02718,3.6685,-3.66,0.75,3.7360540681,-0.15824000000000002,1.77718,1.7842109320000001,-3.68,0.75,3.7556490784000003
2020-01-25 12:00:00,-0.14208,1.7960600000000002,1.8016709605,3.51792,1.02606,3.6645,-3.66,0.77,3.7401203189,-0.16208,1.7960600000000002,1.8033583809,-3.68,0.77,3.7596941365000003
2020-01-25 12:30:00,-0.16112,1.89634,1.9031723648,3.5188800000000002,1.02634,3.6654999999999998,-3.68,0.87,3.7814415241,-0.18112,1.9063400000000001,1.9149247113,-3.7,0.88,3.8032091712
2020-01-25 13:00:00,-0.041600000000000005,1.9562,1.956642277,3.5183999999999997,1.0262,3.665,-3.56,0.93,3.6794700705,-0.0716,1.9562,1.9575098978,-3.59,0.93,3.7085037414
2020-01-25 13:30:00,0.0632,1.9376000000000002,1.9386304444,3.5232,1.0276,3.67,-3.46,0.91,3.5776668375,0.0432,1.9576,1.9580766073,-3.48,0.93,3.6021243732
2020-01-25 14:00:00,0.12792,1.9360600000000001,1.9402813842,3.51792,1.02606,3.6645,-3.39,0.91,3.510014245,0.09792000000000001,1.92606,1.9285474974999999,-3.42,0.9,3.5364388868
2020-01-25 14:30:00,0.25032000000000004,1.93676,1.9528695297,3.52032,1.02676,3.667,-3.27,0.91,3.3942598604,0.23032000000000002,1.92676,1.9404771063,-3.29,0.9,3.4108796519
2020-01-25 15:00:00,0.386,1.9755,2.0128577322,3.516,1.0255,3.6625,-3.13,0.9500000000000001,3.2709937328,0.366,1.9755,2.0091182768,-3.15,0.9500000000000001,3.2901367753
2020-01-25 15:30:00,0.34744,2.01592,2.0456412198,3.51744,1.02592,3.664,-3.17,0.99,3.3209938272,0.32744,2.01592,2.0423394429,-3.19,0.99,3.3400898192
2020-01-25 16:00:00,0.18792,1.97606,1.9849753273,3.51792,1.02606,3.6645,-3.33,0.9500000000000001,3.4628600896,0.16792,1.97606,1.98318185,-3.35,0.9500000000000001,3.4820970693
2020-01-25 16:30:00,-0.07208,2.0660600000000002,2.0673169689,3.51792,1.02606,3.6645,-3.59,1.04,3.7376061858,-0.09208000000000001,2.0660600000000002,2.0681108892,-3.61,1.04,3.7568204642
2020-01-25 17:00:00,-0.39632,2.03774,2.0759224094,3.52368,1.02774,3.6705,-3.92,1.01,4.0480242094,-0.42632000000000003,2.04774,2.0916471619,-3.95,1.02,4.0795710559
2020-01-25 17:30:00,-0.8092,1.9569,2.1176076714,3.5208,1.0269,3.6675,-4.33,0.93,4.4287470011,-0.8292,1.9669,2.1345416955,-4.35,0.9400000000000001,4.450404476
2020-01-25 18:00:00,-0.6916,1.9862000000000002,2.1031645204,3.5183999999999997,1.0262,3.665,-4.21,0.96,4.318066697,-0.7116,1.9962,2.1192425534,-4.23,0.97,4.3397926218
2020-01-25 18:30:00,-0.5501600000000001,2.01662,2.0903186958,3.5198400000000003,1.02662,3.6665,-4.07,0.99,4.1886752082,-0.57016,2.01662,2.0956714079,-4.09,0.99,4.2081112153
2020-01-25 19:00:00,-0.3116,2.0162,2.040136515,3.5183999999999997,1.0262,3.665,-3.83,0.99,3.9558816969,-0.3316,2.0162,2.043286813,-3.85,0.99,3.9752484198999998
2020-01-25 19:30:00,-0.10848000000000001,2.03836,2.0412445713,3.49152,1.01836,3.637,-3.6,1.02,3.7417108386,-0.12848,2.03836,2.0424051018,-3.62,1.02,3.7609573249
2020-01-25 20:00:00,-1.18488,1.8606600000000002,2.2059003264,2.74512,0.80066,2.8595,-3.93,1.06,4.0704422364,-1.20488,1.92066,2.2673047104,-3.95,1.12,4.1057155284
2020-01-25 20:30:00,-6.48,-0.30000000000000004,6.4869407273,0.0,0.0,0.0,-6.48,-0.30000000000000004,6.4869407273,-6.5,-0.28,6.5060279741,-6.5,-0.28,6.5060279741
2020-01-25 21:00:00,-6.11,-0.36,6.1205963762,0.0,0.0,0.0,-6.11,-0.36,6.1205963762,-6.13,0.1,6.1308156064,-6.13,0.1,6.1308156064
2020-01-25 21:30:00,-5.99,-0.41000000000000003,6.0040153231,0.0,0.0,0.0,-5.99,-0.41000000000000003,6.0040153231,-6.01,-0.41000000000000003,6.0239687914,-6.01,-0.41000000000000003,6.0239687914
2020-01-25 22:00:00,-5.76,0.0,5.76,0.0,0.0,0.0,-5.76,0.0,5.76,-5.78,0.28,5.7867780327,-5.78,0.28,5.7867780327
2020-01-25 22:30:00,-5.55,-0.26,5.5560867524,0.0,0.0,0.0,-5.55,-0.26,5.5560867524,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-01-25 23:00:00,-5.3,-0.26,5.3063735262,0.0,0.0,0.0,-5.3,-0.26,5.3063735262,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2020-01-25 23:30:00,-5.0,-0.67,5.0446902779,0.0,0.0,0.0,-5.0,-0.67,5.0446902779,-5.01,0.63,5.0494554162,-5.01,0.63,5.0494554162
2020-01-26 00:00:00,-4.75,-0.30000000000000004,4.7594642556,0.0,0.0,0.0,-4.75,-0.30000000000000004,4.7594642556,-4.77,-0.28,4.7782109623,-4.77,-0.28,4.7782109623
2020-01-26 00:30:00,-4.67,-0.30000000000000004,4.6796260534,0.0,0.0,0.0,-4.67,-0.30000000000000004,4.6796260534,-4.69,-0.28,4.6983507745,-4.69,-0.28,4.6983507745
2020-01-26 01:00:00,-4.93,-0.64,4.971368021,0.0,0.0,0.0,-4.93,-0.64,4.971368021,-4.94,0.59,4.975108039,-4.94,0.59,4.975108039
2020-01-26 01:30:00,-4.99,-0.33,5.000899919,0.0,0.0,0.0,-4.99,-0.33,5.000899919,-5.01,-0.34,5.0215236731,-5.01,-0.34,5.0215236731
2020-01-26 02:00:00,-4.8,-0.68,4.8479273922,0.0,0.0,0.0,-4.8,-0.68,4.8479273922,-4.8100000000000005,0.62,4.8497938100999995,-4.8100000000000005,0.62,4.8497938100999995
2020-01-26 02:30:00,-4.73,-0.58,4.7654275779,0.0,0.0,0.0,-4.73,-0.58,4.7654275779,-4.75,0.65,4.7942674101,-4.75,0.65,4.7942674101
2020-01-26 03:00:00,-4.5,0.22,4.5053745682,0.0,0.0,0.0,-4.5,0.22,4.5053745682,-4.52,0.23,4.5258479868,-4.52,0.23,4.5258479868
2020-01-26 03:30:00,-4.41,0.22,4.4154841184,0.0,0.0,0.0,-4.41,0.22,4.4154841184,-4.43,0.23,4.4359666365,-4.43,0.23,4.4359666365
2020-01-26 04:00:00,-4.45,-0.32,4.4614907822,0.0,0.0,0.0,-4.45,-0.32,4.4614907822,-4.47,-0.27,4.4781469382,-4.47,-0.27,4.4781469382
2020-01-26 04:30:00,-4.42,-0.36,4.4346364,0.0,0.0,0.0,-4.42,-0.36,4.4346364,-4.44,-0.36,4.4545706864,-4.44,-0.36,4.4545706864
2020-01-26 05:00:00,-4.34,0.2,4.3446058509,0.0,0.0,0.0,-4.34,0.2,4.3446058509,-4.36,0.19,4.3641379447,-4.36,0.19,4.3641379447
2020-01-26 05:30:00,-4.31,0.2,4.3146378759,0.0,0.0,0.0,-4.31,0.2,4.3146378759,-4.33,0.19,4.3341665866,-4.33,0.19,4.3341665866
2020-01-26 06:00:00,-4.15,0.2,4.1548164821,0.0,0.0,0.0,-4.15,0.2,4.1548164821,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2020-01-26 06:30:00,-4.36,0.18,4.3637140145,0.0,0.0,0.0,-4.36,0.18,4.3637140145,-4.38,0.18,4.3836970698,-4.38,0.18,4.3836970698
2020-01-26 07:00:00,-4.57,-0.25,4.5768329661,0.0,0.0,0.0,-4.57,-0.25,4.5768329661,-4.59,-0.29,4.5991520958,-4.59,-0.29,4.5991520958
2020-01-26 07:30:00,-4.85,-0.29,4.8586623674,0.0,0.0,0.0,-4.85,-0.29,4.8586623674,-4.88,-0.29,4.8886092092,-4.88,-0.29,4.8886092092
2020-01-26 08:00:00,-5.05,-0.26,5.0566886398,0.0,0.0,0.0,-5.05,-0.26,5.0566886398,-5.07,-0.25,5.076159966,-5.07,-0.25,5.076159966
2020-01-26 08:30:00,-5.43,-0.27,5.4367085631,0.0,0.0,0.0,-5.43,-0.27,5.4367085631,-5.45,-0.31,5.458809394,-5.45,-0.31,5.458809394
2020-01-26 09:00:00,-5.91,-0.77,5.9599496642,0.0,0.0,0.0,-5.91,-0.77,5.9599496642,-5.86,0.48,5.8796258384,-5.86,0.48,5.8796258384
2020-01-26 09:30:00,-6.18,-0.81,6.232856488,0.0,0.0,0.0,-6.18,-0.81,6.232856488,-6.05,0.54,6.0740513663,-6.05,0.54,6.0740513663
2020-01-26 10:00:00,-6.44,-0.9400000000000001,6.5082409298,0.0,0.0,0.0,-6.44,-0.9400000000000001,6.5082409298,-6.31,0.43,6.3246343768,-6.31,0.43,6.3246343768
2020-01-26 10:30:00,-6.39,-0.27,6.3957016816,0.0,0.0,0.0,-6.39,-0.27,6.3957016816,-6.41,-0.25,6.4148733425,-6.41,-0.25,6.4148733425
2020-01-26 11:00:00,-6.68,-0.30000000000000004,6.6867331336,0.0,0.0,0.0,-6.68,-0.30000000000000004,6.6867331336,-6.7,-0.29,6.7062731826,-6.7,-0.29,6.7062731826
2020-01-26 11:30:00,-6.96,-0.36,6.969304126,0.0,0.0,0.0,-6.96,-0.36,6.969304126,-6.98,-0.36,6.989277502,-6.98,-0.36,6.989277502
2020-01-26 12:00:00,-5.32976,0.18632,5.3330157322,1.05024,0.30632000000000004,1.094,-6.38,-0.12,6.3811284269,-5.33976,0.29632000000000003,5.3479755422,-6.39,-0.01,6.3900078247
2020-01-26 12:30:00,-0.716,1.242,1.4336038504,3.504,1.022,3.65,-4.22,0.22,4.225730706,-0.626,2.442,2.5209601346,-4.13,1.42,4.3672989364
2020-01-26 13:00:00,-0.5344,1.2583,1.367077997,3.5256,1.0283,3.6725,-4.06,0.23,4.0665095598,-0.4444,2.5083,2.5473633918000003,-3.9699999999999998,1.48,4.2368974498
2020-01-26 13:30:00,-0.532,1.289,1.3944694332,3.528,1.029,3.675,-4.06,0.26,4.0683166052,-0.442,2.559,2.5968914109,-3.9699999999999998,1.53,4.2546210172
2020-01-26 14:00:00,-3.8188,0.7741,3.8964681764,1.8312,0.5341,1.9075000000000002,-5.65,0.24,5.6550950478,-3.8588,0.8841,3.9587839358,-5.69,0.35000000000000003,5.7007543361
2020-01-26 14:30:00,-7.23,0.32,7.2370781397,0.0,0.0,0.0,-7.23,0.32,7.2370781397,-7.43,-1.04,7.5024329387,-7.43,-1.04,7.5024329387
2020-01-26 15:00:00,-7.17,0.32,7.1771373123,0.0,0.0,0.0,-7.17,0.32,7.1771373123,-7.37,-1.04,7.4430168615,-7.37,-1.04,7.4430168615
2020-01-26 15:30:00,-3.0724,1.2193,3.3055006050999998,2.1576,0.6293000000000001,2.2475,-5.23,0.59,5.2631739473,-3.1424,0.8793000000000001,3.2631037755,-5.3,0.25,5.3058929503
2020-01-26 16:00:00,-0.5401600000000001,1.85662,1.933600437,3.5198400000000003,1.02662,3.6665,-4.06,0.8300000000000001,4.143971525,-0.57016,1.8666200000000002,1.9517562988,-4.09,0.84,4.1753682472
2020-01-26 16:30:00,-0.56016,2.01662,2.0929728737,3.5198400000000003,1.02662,3.6665,-4.08,0.99,4.1983925495,-0.59016,2.01662,2.101200859,-4.11,0.99,4.2275524834
2020-01-26 17:00:00,-0.834,1.9855,2.1535473642,3.516,1.0255,3.6625,-4.35,0.96,4.4546717051,-0.854,1.9955,2.1705612753,-4.37,0.97,4.4763601285
2020-01-26 17:30:00,-1.0164,1.9448,2.194382829,3.5136000000000003,1.0248,3.66,-4.53,0.92,4.6224776906,-1.0364,1.9448,2.2037177678,-4.55,0.92,4.6420792755
2020-01-26 18:00:00,-0.9792000000000001,1.8769,2.116975732,3.5208,1.0269,3.6675,-4.5,0.85,4.579574216,-0.9892000000000001,1.9269,2.1659778969,-4.51,0.9,4.5989237871
2020-01-26 18:30:00,-0.8363200000000001,1.8777400000000002,2.0555628548,3.52368,1.02774,3.6705,-4.36,0.85,4.4420828448,-0.8563200000000001,1.8977400000000002,2.0819944885,-4.38,0.87,4.4655682729
2020-01-26 19:00:00,-0.5468000000000001,1.9576,2.0325324106,3.5232,1.0276,3.67,-4.07,0.93,4.1749011964000005,-0.5768,1.9676,2.0504019118,-4.1,0.9400000000000001,4.2063761125
2020-01-26 19:30:00,-0.39680000000000004,1.9576,1.9974103234,3.5232,1.0276,3.67,-3.92,0.93,4.0288087569,-0.4168,1.9676,2.0112612958,-3.94,0.9400000000000001,4.0505802054
2020-01-26 20:00:00,-0.21728000000000003,1.9574600000000002,1.9694822289,3.52272,1.02746,3.6695,-3.74,0.93,3.8538941345,-0.23728000000000002,1.96746,1.9817165917000001,-3.76,0.9400000000000001,3.8757192881
2020-01-26 20:30:00,0.07704000000000001,2.03872,2.0401750905,3.52704,1.02872,3.674,-3.45,1.01,3.5948018026,0.05704000000000001,2.04872,2.0495138936,-3.47,1.02,3.616807985
2020-01-26 21:00:00,-0.8594400000000001,1.82308,2.0155043538,2.89056,0.84308,3.011,-3.75,0.98,3.875938596,-0.8794400000000001,1.82308,2.024113485,-3.77,0.98,3.8952920301000002
2020-01-26 21:30:00,-6.31,-0.24,6.3145625343,0.0,0.0,0.0,-6.31,-0.24,6.3145625343,-6.33,-0.24,6.3345481291,-6.33,-0.24,6.3345481291
2020-01-26 22:00:00,-6.03,-0.74,6.0752366209,0.0,0.0,0.0,-6.03,-0.74,6.0752366209,-5.95,0.59,5.9791805459,-5.95,0.59,5.9791805459
2020-01-26 22:30:00,-5.65,-0.66,5.6884180578,0.0,0.0,0.0,-5.65,-0.66,5.6884180578,-5.64,0.62,5.6739756785,-5.64,0.62,5.6739756785
2020-01-26 23:00:00,-5.28,-0.26,5.2863976392,0.0,0.0,0.0,-5.28,-0.26,5.2863976392,-5.3,-0.26,5.3063735262,-5.3,-0.26,5.3063735262
2020-01-26 23:30:00,-4.97,-0.26,4.9767961582,0.0,0.0,0.0,-4.97,-0.26,4.9767961582,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2020-01-27 00:00:00,-4.73,-0.64,4.7731017169,0.0,0.0,0.0,-4.73,-0.64,4.7731017169,-4.74,0.63,4.7816838038,-4.74,0.63,4.7816838038
2020-01-27 00:30:00,-4.63,-0.34,4.6424670166,0.0,0.0,0.0,-4.63,-0.34,4.6424670166,-4.65,-0.34,4.6624135381,-4.65,-0.34,4.6624135381
2020-01-27 01:00:00,-4.76,-0.33,4.7714253636,0.0,0.0,0.0,-4.76,-0.33,4.7714253636,-4.78,-0.30000000000000004,4.7894049735,-4.78,-0.30000000000000004,4.7894049735
2020-01-27 01:30:00,-4.93,-0.53,4.9584070023,0.0,0.0,0.0,-4.93,-0.53,4.9584070023,-4.95,0.32,4.9603326501,-4.95,0.32,4.9603326501
2020-01-27 02:00:00,-4.9,-0.29,4.908574131,0.0,0.0,0.0,-4.9,-0.29,4.908574131,-4.92,-0.30000000000000004,4.9291378556000005,-4.92,-0.30000000000000004,4.9291378556000005
2020-01-27 02:30:00,-4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,-4.8100000000000005,-0.37,4.8242097798,-4.83,-0.34,4.8419520857,-4.83,-0.34,4.8419520857
2020-01-27 03:00:00,-4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,-4.8100000000000005,-0.35000000000000003,4.8227170765,-4.83,-0.34,4.8419520857,-4.83,-0.34,4.8419520857
2020-01-27 03:30:00,-4.77,-0.31,4.7800627611,0.0,0.0,0.0,-4.77,-0.31,4.7800627611,-4.79,-0.34,4.8020516449,-4.79,-0.34,4.8020516449
2020-01-27 04:00:00,-4.7,-0.37,4.7145413351,0.0,0.0,0.0,-4.7,-0.37,4.7145413351,-4.72,-0.34,4.7322299183,-4.72,-0.34,4.7322299183
2020-01-27 04:30:00,-4.61,-0.28,4.618495426,0.0,0.0,0.0,-4.61,-0.28,4.618495426,-4.63,-0.29,4.6390731833,-4.63,-0.29,4.6390731833
2020-01-27 05:00:00,-4.66,-0.31,4.6702997762,0.0,0.0,0.0,-4.66,-0.31,4.6702997762,-4.68,-0.26,4.6872166581,-4.68,-0.26,4.6872166581
2020-01-27 05:30:00,-4.72,0.0,4.72,0.0,0.0,0.0,-4.72,0.0,4.72,-4.74,0.0,4.74,-4.74,0.0,4.74
2020-01-27 06:00:00,-5.09,0.0,5.09,0.0,0.0,0.0,-5.09,0.0,5.09,-5.11,0.0,5.11,-5.11,0.0,5.11
2020-01-27 06:30:00,-5.84,-0.29,5.8471959092,0.0,0.0,0.0,-5.84,-0.29,5.8471959092,-5.86,-0.29,5.8671713798,-5.86,-0.29,5.8671713798
2020-01-27 07:00:00,-6.58,-0.52,6.6005151314,0.0,0.0,0.0,-6.58,-0.52,6.6005151314,-6.6,-0.51,6.6196752186,-6.6,-0.51,6.6196752186
2020-01-27 07:30:00,-1.51384,1.16138,1.9080133778000001,3.05616,0.8913800000000001,3.1835,-4.57,0.27,4.577968982,-1.5438399999999999,1.16138,1.9319020291000002,-4.6,0.27,4.6079170999
2020-01-27 08:00:00,-1.25976,1.29382,1.8058143454,3.51024,1.02382,3.6565000000000003,-4.77,0.27,4.7776353984,-1.28976,1.29382,1.8268691934999999,-4.8,0.27,4.8075877527
2020-01-27 08:30:00,-7.85072,-0.9714600000000001,7.9105966305,0.26928,0.07854000000000001,0.2805,-8.12,-1.05,8.1876064879,-7.87072,-0.9614600000000001,7.9292268633,-8.14,-1.04,8.2061684116
2020-01-27 09:00:00,-6.68824,-0.69032,6.7237709658,0.82176,0.23968000000000003,0.856,-7.51,-0.93,7.5673641382,-6.70824,-0.69032,6.7436655908,-7.53,-0.93,7.587212927
2020-01-27 09:30:00,-1.7892000000000001,0.7269,1.9312224755,3.5208,1.0269,3.6675,-5.31,-0.30000000000000004,5.3184678245,-1.8092000000000001,0.7469,1.9573104634,-5.33,-0.28,5.3373495295
2020-01-27 10:00:00,-4.08184,0.00238,4.0818406939,2.40816,0.70238,2.5085,-6.49,-0.7000000000000001,6.5276412279,-4.10184,0.01238,4.1018586824,-6.51,-0.6900000000000001,6.5464646948
2020-01-27 10:30:00,-8.56,-1.37,8.6689388047,0.0,0.0,0.0,-8.56,-1.37,8.6689388047,-8.58,-1.3599999999999999,8.687116898,-8.58,-1.3599999999999999,8.687116898
2020-01-27 11:00:00,-8.66,-1.37,8.7676963907,0.0,0.0,0.0,-8.66,-1.37,8.7676963907,-8.69,-1.3599999999999999,8.795777396,-8.69,-1.3599999999999999,8.795777396
2020-01-27 11:30:00,-8.41,-1.34,8.5160847812,0.0,0.0,0.0,-8.41,-1.34,8.5160847812,-8.43,-1.33,8.5342720838,-8.43,-1.33,8.5342720838
2020-01-27 12:00:00,-8.64,-1.76,8.8174372694,0.0,0.0,0.0,-8.64,-1.76,8.8174372694,-8.56,-1.07,8.6266157907,-8.56,-1.07,8.6266157907
2020-01-27 12:30:00,-8.7,-2.04,8.935972247,0.0,0.0,0.0,-8.7,-2.04,8.935972247,-8.52,-0.68,8.5470930731,-8.52,-0.68,8.5470930731
2020-01-27 13:00:00,-8.5,-1.82,8.6926635734,0.0,0.0,0.0,-8.5,-1.82,8.6926635734,-8.37,-0.77,8.4053435385,-8.37,-0.77,8.4053435385
2020-01-27 13:30:00,-7.33192,-0.9480600000000001,7.3929607499,0.6580800000000001,0.19194000000000003,0.6855,-7.99,-1.1400000000000001,8.0709169244,-7.35192,-0.9380600000000001,7.4115237468,-8.01,-1.13,8.0893139388
2020-01-27 14:00:00,-1.83304,0.79578,1.9983246608,3.51696,1.02578,3.6635,-5.35,-0.23,5.354941643,-1.85304,0.79578,2.0166861556,-5.37,-0.23,5.3749232553
2020-01-27 14:30:00,-1.78248,0.79886,1.9533080273999999,3.52752,1.02886,3.6745,-5.31,-0.23,5.3149788334,-1.81248,0.79886,1.9807223556,-5.34,-0.23,5.3449508885
2020-01-27 15:00:00,-1.70872,0.7970400000000001,1.8854699149,3.52128,1.02704,3.668,-5.23,-0.23,5.2350549185,-1.72872,0.7970400000000001,1.9036138264,-5.25,-0.23,5.2550356802
2020-01-27 15:30:00,-1.6416,0.7462000000000001,1.8032373664999999,3.5183999999999997,1.0262,3.665,-5.16,-0.28,5.1675913151,-1.6616,0.7262000000000001,1.8133617951,-5.18,-0.30000000000000004,5.1886799863
2020-01-27 16:00:00,-2.1312,0.16090000000000002,2.1372651333,3.3288,0.9709000000000001,3.4675000000000002,-5.46,-0.81,5.5197554294,-2.1312,1.1409,2.4173676282,-5.46,0.17,5.4626458791
2020-01-27 16:30:00,-2.30816,0.29262000000000005,2.3266347049,3.4718400000000003,1.01262,3.6165000000000003,-5.78,-0.72,5.8246716646,-2.18816,1.62262,2.7241402038,-5.66,0.61,5.6927761242
2020-01-27 17:00:00,-2.60632,0.35774,2.6307568968,3.52368,1.02774,3.6705,-6.13,-0.67,6.1665063042,-2.48632,1.68774,3.0050380114,-6.01,0.66,6.0461309943
2020-01-27 17:30:00,-2.79536,0.37802,2.8208042559,3.5246399999999998,1.02802,3.6715,-6.32,-0.65,6.3533377054999995,-2.66536,1.70802,3.1656715322,-6.19,0.68,6.2272385533
2020-01-27 18:00:00,-2.62632,0.5177400000000001,2.6768659754,3.52368,1.02774,3.6705,-6.15,-0.51,6.1711101108,-2.49632,1.8577400000000002,3.1117216215,-6.02,0.8300000000000001,6.0769482473
2020-01-27 18:30:00,-2.4816000000000003,0.7462000000000001,2.5913612253,3.5183999999999997,1.0262,3.665,-6.0,-0.28,6.0065297802,-2.4216,1.6762000000000001,2.9451303876,-5.94,0.65,5.9754581414
2020-01-27 19:00:00,-2.2616,1.2562,2.5870587546,3.5183999999999997,1.0262,3.665,-5.78,0.23,5.7845743145,-2.2816,1.2562,2.6045608075,-5.8,0.23,5.8045585534
2020-01-27 19:30:00,-1.95256,1.2559200000000001,2.3215997932,3.51744,1.02592,3.664,-5.47,0.23,5.4748333308,-1.97256,1.2559200000000001,2.3384456376,-5.49,0.23,5.4948157385
2020-01-27 20:00:00,-1.9211200000000002,1.25634,2.2954503371,3.5188800000000002,1.02634,3.6654999999999998,-5.44,0.23,5.4448599615,-1.9411200000000002,1.25634,2.31221475,-5.46,0.23,5.4648421752
2020-01-27 20:30:00,-1.5734400000000002,1.29858,2.0401037841,3.52656,1.02858,3.6734999999999998,-5.1,0.27,5.1071420579,-1.5934400000000002,1.29858,2.0555683034,-5.12,0.27,5.1271141981
2020-01-27 21:00:00,-1.1188,1.3841,1.7797320724999999,3.5112,1.0241,3.6575,-4.63,0.36,4.6439745908,-1.1488,1.3941,1.8064485184999999,-4.66,0.37,4.6746657635
2020-01-27 21:30:00,-0.77456,1.25242,1.4725824425,3.50544,1.02242,3.6515,-4.28,0.23,4.2861754514,-0.75456,1.69242,1.8530100512,-4.26,0.67,4.3123659399
2020-01-27 22:00:00,-0.07584,1.70788,1.7095630436,3.52416,1.02788,3.6710000000000003,-3.6,0.68,3.6636593727999998,-0.09584000000000001,1.71788,1.7205513651,-3.62,0.6900000000000001,3.6851729946000003
2020-01-27 22:30:00,-6.00752,-0.19386,6.0106470742,0.19248,0.05614,0.2005,-6.2,-0.25,6.2050382755,-6.02752,-0.19386,6.0306367035,-6.22,-0.25,6.2250220883
2020-01-27 23:00:00,-5.93,-0.31,5.9380973384,0.0,0.0,0.0,-5.93,-0.31,5.9380973384,-5.95,-0.31,5.9580701574,-5.95,-0.31,5.9580701574
2020-01-27 23:30:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-01-28 00:00:00,-5.25,-0.27,5.2569382724,0.0,0.0,0.0,-5.25,-0.27,5.2569382724,-5.27,-0.26,5.2764097642,-5.27,-0.26,5.2764097642
2020-01-28 00:30:00,-5.21,-0.25,5.2159946319,0.0,0.0,0.0,-5.21,-0.25,5.2159946319,-5.23,-0.24,5.2355037962,-5.23,-0.24,5.2355037962
2020-01-28 01:00:00,-5.35,-0.43,5.367252556,0.0,0.0,0.0,-5.35,-0.43,5.367252556,-5.34,-0.01,5.3400093633,-5.34,-0.01,5.3400093633
2020-01-28 01:30:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.26,5.526119796,-5.52,-0.26,5.526119796
2020-01-28 02:00:00,-5.52,-0.29,5.5276125045,0.0,0.0,0.0,-5.52,-0.29,5.5276125045,-5.54,-0.29,5.5475850602,-5.54,-0.29,5.5475850602
2020-01-28 02:30:00,-5.52,-0.29,5.5276125045,0.0,0.0,0.0,-5.52,-0.29,5.5276125045,-5.54,-0.29,5.5475850602,-5.54,-0.29,5.5475850602
2020-01-28 03:00:00,-5.48,-0.29,5.4876679929,0.0,0.0,0.0,-5.48,-0.29,5.4876679929,-5.5,-0.29,5.507640148,-5.5,-0.29,5.507640148
2020-01-28 03:30:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-01-28 04:00:00,-5.19,-0.23,5.1950938394,0.0,0.0,0.0,-5.19,-0.23,5.1950938394,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-01-28 04:30:00,-5.23,-0.26,5.236458727,0.0,0.0,0.0,-5.23,-0.26,5.236458727,-5.25,-0.25,5.2559490104,-5.25,-0.25,5.2559490104
2020-01-28 05:00:00,-5.35,-0.29,5.357854048,0.0,0.0,0.0,-5.35,-0.29,5.357854048,-5.37,-0.29,5.3778248391,-5.37,-0.29,5.3778248391
2020-01-28 05:30:00,-5.61,-0.41000000000000003,5.6249622221,0.0,0.0,0.0,-5.61,-0.41000000000000003,5.6249622221,-5.63,-0.41000000000000003,5.644909211,-5.63,-0.41000000000000003,5.644909211
2020-01-28 06:00:00,-5.76,-0.5,5.7816606611,0.0,0.0,0.0,-5.76,-0.5,5.7816606611,-5.78,-0.47000000000000003,5.7990775128,-5.78,-0.47000000000000003,5.7990775128
2020-01-28 06:30:00,-6.64,-0.71,6.6778514509,0.0,0.0,0.0,-6.64,-0.71,6.6778514509,-6.66,-0.7000000000000001,6.6966857474,-6.66,-0.7000000000000001,6.6966857474
2020-01-28 07:00:00,-7.28,-0.87,7.3318005974,0.0,0.0,0.0,-7.28,-0.87,7.3318005974,-7.3,-0.87,7.3516596766,-7.3,-0.87,7.3516596766
2020-01-28 07:30:00,-7.93,-1.02,7.9953298869000005,0.0,0.0,0.0,-7.93,-1.02,7.9953298869000005,-7.95,-1.01,8.0139004236,-7.95,-1.01,8.0139004236
2020-01-28 08:00:00,-2.36008,0.53456,2.4198619795000003,3.16992,0.92456,3.302,-5.53,-0.39,5.5437352029,-2.39008,0.54456,2.4513318829,-5.5600000000000005,-0.38,5.5729704826
2020-01-28 08:30:00,-1.9873600000000002,0.7445200000000001,2.1222416922,3.51264,1.02452,3.659,-5.5,-0.28,5.5071226607,-2.01736,0.7445200000000001,2.1503607604,-5.53,-0.28,5.5370840702
2020-01-28 09:00:00,-1.98496,0.7452200000000001,2.1202403284,3.51504,1.02522,3.6615,-5.5,-0.28,5.5071226607,-2.01496,0.7452200000000001,2.1483520778,-5.53,-0.28,5.5370840702
2020-01-28 09:30:00,-2.15736,0.71452,2.2726066532,3.51264,1.02452,3.659,-5.67,-0.31,5.6784681033,-2.18736,0.71452,2.3011046478,-5.7,-0.31,5.7084236003
2020-01-28 10:00:00,-2.7992,0.4544,2.8358420266,3.3407999999999998,0.9744,3.48,-6.14,-0.52,6.1619802012000005,-2.8292,0.46440000000000003,2.8670612132,-6.17,-0.51,6.1910419155
2020-01-28 10:30:00,-4.1076,0.0857,4.108493915,2.5224,0.7357,2.6275,-6.63,-0.65,6.6617865472,-4.1276,0.0857,4.1284895846,-6.65,-0.65,6.6816914026
2020-01-28 11:00:00,-3.8576,0.16570000000000001,3.8611571128,2.5224,0.7357,2.6275,-6.38,-0.5700000000000001,6.4054117744,-3.8776,0.16570000000000001,3.8811387826,-6.4,-0.5700000000000001,6.4253326762
2020-01-28 11:30:00,-3.83096,0.09472000000000001,3.8321307911,2.51904,0.73472,2.624,-6.35,-0.64,6.3821704772,-3.86096,0.10472000000000001,3.8623798881,-6.38,-0.63,6.4110295585
2020-01-28 12:00:00,-3.8548,0.033600000000000005,3.8549464328000003,2.5152,0.7336,2.62,-6.37,-0.7000000000000001,6.4083461205,-3.8748,0.033600000000000005,3.874945677,-6.39,-0.7000000000000001,6.4282268162000005
2020-01-28 12:30:00,-2.17168,0.5857600000000001,2.2492907327,3.44832,1.00576,3.592,-5.62,-0.42,5.6356720983,-2.20168,0.5857600000000001,2.278268992,-5.65,-0.42,5.6655891132
2020-01-28 13:00:00,-2.02648,0.66186,2.1318254736,3.50352,1.02186,3.6495,-5.53,-0.36,5.5417055136,-2.04648,0.67186,2.153944347,-5.55,-0.35000000000000003,5.5610250854
2020-01-28 13:30:00,-2.056,0.622,2.1480270017,3.504,1.022,3.65,-5.5600000000000005,-0.4,5.5743699196000005,-2.086,0.622,2.1767590588,-5.59,-0.4,5.6042929973
2020-01-28 14:00:00,-2.0584,0.6213000000000001,2.1501219151,3.5016,1.0213,3.6475,-5.5600000000000005,-0.4,5.5743699196000005,-2.0884,0.6213000000000001,2.178859392,-5.59,-0.4,5.6042929973
2020-01-28 14:30:00,-1.92744,0.6715800000000001,2.0410890843,3.50256,1.02158,3.6485000000000003,-5.43,-0.35000000000000003,5.4412682345,-1.94744,0.6715800000000001,2.059985983,-5.45,-0.35000000000000003,5.4612269684
2020-01-28 15:00:00,-1.7936,0.7327,1.9374855483000002,3.5064,1.0227,3.6525,-5.3,-0.29,5.3079280327,-1.8136,0.7327,1.95601489,-5.32,-0.29,5.3278982723
2020-01-28 15:30:00,-1.9655200000000002,0.6821400000000001,2.0805248977,3.50448,1.02214,3.6505,-5.47,-0.34,5.4805565411,-1.99552,0.6821400000000001,2.1088895301,-5.5,-0.34,5.51049907
2020-01-28 16:00:00,-2.27672,0.66054,2.3706047857,3.53328,1.03054,3.6805,-5.8100000000000005,-0.37,5.8217694905,-2.30672,0.67054,2.402203374,-5.84,-0.36,5.8510853694
2020-01-28 16:30:00,-2.78728,0.65746,2.8637708445000003,3.52272,1.02746,3.6695,-6.31,-0.37,6.320838552,-2.80728,0.66746,2.8855370124,-6.33,-0.36,6.3402287025
2020-01-28 17:00:00,-3.1688,0.6541,3.2356050825000002,3.5112,1.0241,3.6575,-6.68,-0.37,6.6902391587,-3.1988,0.6641,3.267009374,-6.71,-0.36,6.7196502885000005
2020-01-28 17:30:00,-3.25928,0.7539600000000001,3.3453492792,3.51072,1.02396,3.657,-6.77,-0.27,6.7753819081,-3.27928,0.7539600000000001,3.3648377375000003,-6.79,-0.27,6.7953660681
2020-01-28 18:00:00,-3.23304,0.79578,3.3295365218,3.51696,1.02578,3.6635,-6.75,-0.23,6.7539173818,-3.25304,0.79578,3.3489602939,-6.77,-0.23,6.7739058157
2020-01-28 18:30:00,-3.23352,0.79564,3.329969159,3.51648,1.02564,3.6630000000000003,-6.75,-0.23,6.7539173818,-3.25352,0.79564,3.3493932883,-6.77,-0.23,6.7739058157
2020-01-28 19:00:00,-2.86064,0.7964800000000001,2.9694513971000003,3.51936,1.02648,3.666,-6.38,-0.23,6.3841444219,-2.8906400000000003,0.7964800000000001,2.9983628866,-6.41,-0.23,6.4141250378
2020-01-28 19:30:00,-2.45064,1.24648,2.7494269948000003,3.51936,1.02648,3.666,-5.97,0.22,5.9740522261,-2.47064,1.25648,2.7717871491,-5.99,0.23,5.9944140664
2020-01-28 20:00:00,-2.14728,1.26746,2.4934446555,3.52272,1.02746,3.6695,-5.67,0.24,5.675077092,-2.16728,1.26746,2.5106886405999997,-5.69,0.24,5.6950592622
2020-01-28 20:30:00,-1.8758400000000002,1.26788,2.2641323724999998,3.52416,1.02788,3.6710000000000003,-5.4,0.24,5.4053307022,-1.8958400000000002,1.26788,2.280729927,-5.42,0.24,5.425311051
2020-01-28 21:00:00,-1.62264,1.26298,2.0562293282,3.5073600000000003,1.02298,3.6535,-5.13,0.24,5.1356109666,-1.64264,1.26298,2.0720484188,-5.15,0.24,5.1555892001
2020-01-28 21:30:00,-1.13496,1.33522,1.7524116668,3.51504,1.02522,3.6615,-4.65,0.31,4.6603218773,-1.15496,1.33522,1.7654305565000001,-4.67,0.31,4.6802777695
2020-01-28 22:00:00,-0.5353600000000001,1.51802,1.6096568112,3.5246399999999998,1.02802,3.6715,-4.06,0.49,4.0894620673,-0.5453600000000001,1.5880200000000002,1.6790548085,-4.07,0.56,4.1083451656
2020-01-28 22:30:00,-6.3276,-0.2768,6.3336513955000004,0.1824,0.053200000000000004,0.19,-6.51,-0.33,6.5183586891,-6.3476,-0.26680000000000004,6.3532045457,-6.53,-0.32,6.5378360334
2020-01-28 23:00:00,-6.12,-0.27,6.1259529871,0.0,0.0,0.0,-6.12,-0.27,6.1259529871,-6.14,-0.26,6.1455024205,-6.14,-0.26,6.1455024205
2020-01-28 23:30:00,-5.92,-0.59,5.9493276931,0.0,0.0,0.0,-5.92,-0.59,5.9493276931,-5.89,-0.1,5.8908488353,-5.89,-0.1,5.8908488353
2020-01-29 00:00:00,-5.73,-0.44,5.7468687125999995,0.0,0.0,0.0,-5.73,-0.44,5.7468687125999995,-5.75,-0.43,5.7660558443,-5.75,-0.43,5.7660558443
2020-01-29 00:30:00,-5.58,-0.34,5.5903488263,0.0,0.0,0.0,-5.58,-0.34,5.5903488263,-5.6,-0.33,5.6097147878,-5.6,-0.33,5.6097147878
2020-01-29 01:00:00,-5.85,-0.45,5.8672821647,0.0,0.0,0.0,-5.85,-0.45,5.8672821647,-5.87,-0.44,5.8864675316,-5.87,-0.44,5.8864675316
2020-01-29 01:30:00,-6.0,-0.45,6.016851336,0.0,0.0,0.0,-6.0,-0.45,6.016851336,-6.02,-0.44,6.0360583165,-6.02,-0.44,6.0360583165
2020-01-29 02:00:00,-5.92,-0.45,5.9370784061,0.0,0.0,0.0,-5.92,-0.45,5.9370784061,-5.94,-0.44,5.9562740031,-5.94,-0.44,5.9562740031
2020-01-29 02:30:00,-5.8100000000000005,-0.4,5.8237530854,0.0,0.0,0.0,-5.8100000000000005,-0.4,5.8237530854,-5.83,-0.39,5.8430300359,-5.83,-0.39,5.8430300359
2020-01-29 03:00:00,-5.85,-0.45,5.8672821647,0.0,0.0,0.0,-5.85,-0.45,5.8672821647,-5.87,-0.45,5.8872234542,-5.87,-0.45,5.8872234542
2020-01-29 03:30:00,-5.73,-0.43,5.7461117288,0.0,0.0,0.0,-5.73,-0.43,5.7461117288,-5.75,-0.42,5.7653187249,-5.75,-0.42,5.7653187249
2020-01-29 04:00:00,-5.65,-0.43,5.6663392062,0.0,0.0,0.0,-5.65,-0.43,5.6663392062,-5.67,-0.42,5.6855342757,-5.67,-0.42,5.6855342757
2020-01-29 04:30:00,-5.6,-0.4,5.614267539,0.0,0.0,0.0,-5.6,-0.4,5.614267539,-5.62,-0.4,5.6342168932,-5.62,-0.4,5.6342168932
2020-01-29 05:00:00,-5.64,-0.44,5.6571370851000005,0.0,0.0,0.0,-5.64,-0.44,5.6571370851000005,-5.66,-0.44,5.6770767125,-5.66,-0.44,5.6770767125
2020-01-29 05:30:00,-5.8,-0.44,5.8166657116,0.0,0.0,0.0,-5.8,-0.44,5.8166657116,-5.83,-0.44,5.846580197,-5.83,-0.44,5.846580197
2020-01-29 06:00:00,-6.07,-0.56,6.0957772269,0.0,0.0,0.0,-6.07,-0.56,6.0957772269,-6.09,-0.55,6.1147853601,-6.09,-0.55,6.1147853601
2020-01-29 06:30:00,-6.79,-0.74,6.830204975,0.0,0.0,0.0,-6.79,-0.74,6.830204975,-6.8100000000000005,-0.72,6.8479558994000005,-6.8100000000000005,-0.72,6.8479558994000005
2020-01-29 07:00:00,-7.66,-1.0,7.7249983819,0.0,0.0,0.0,-7.66,-1.0,7.7249983819,-7.68,-1.0,7.744830534,-7.68,-1.0,7.744830534
2020-01-29 07:30:00,-8.38,-1.2,8.4654828569,0.0,0.0,0.0,-8.38,-1.2,8.4654828569,-8.4,-1.19,8.4838729363,-8.4,-1.19,8.4838729363
2020-01-29 08:00:00,-3.8072,0.22290000000000001,3.8137194771000003,2.5128,0.7329,2.6175,-6.32,-0.51,6.3405441407,-3.8272,0.2529,3.835546669,-6.34,-0.48,6.3581443834
2020-01-29 08:30:00,-2.16312,0.71284,2.2775489018,3.5068799999999998,1.02284,3.653,-5.67,-0.31,5.6784681033,-2.19312,0.71284,2.3060607538,-5.7,-0.31,5.7084236003
2020-01-29 09:00:00,-2.05256,0.7159200000000001,2.1738316402,3.51744,1.02592,3.664,-5.57,-0.31,5.578619901,-2.08256,0.7159200000000001,2.2021801924,-5.6,-0.31,5.6085737938
2020-01-29 09:30:00,-3.11432,0.40124000000000004,3.140060923,3.05568,0.89124,3.183,-6.17,-0.49,6.1894264678,-3.14432,0.41124000000000005,3.1710986424,-6.2,-0.48,6.2185528863
2020-01-29 10:00:00,-2.22872,0.62704,2.3152477189000003,3.52128,1.02704,3.668,-5.75,-0.4,5.7638962517,-2.24872,0.63704,2.3372123566,-5.77,-0.39,5.7831652233
2020-01-29 10:30:00,-2.11008,0.7195600000000001,2.2293954786,3.52992,1.02956,3.677,-5.64,-0.31,5.6485130787,-2.14008,0.7195600000000001,2.2578106652,-5.67,-0.31,5.6784681033
2020-01-29 11:00:00,-1.97824,0.68718,2.09419432,3.52176,1.02718,3.6685,-5.5,-0.34,5.51049907,-1.99824,0.68718,2.1130971227,-5.52,-0.34,5.5304611019
2020-01-29 11:30:00,-3.04576,0.38332000000000005,3.0697863444,2.99424,0.8733200000000001,3.119,-6.04,-0.49,6.0598432323,-3.06576,0.39332000000000006,3.090887413,-6.06,-0.48,6.0789801776
2020-01-29 12:00:00,-9.05,-1.47,9.1686094911,0.0,0.0,0.0,-9.05,-1.47,9.1686094911,-9.08,-1.47,9.1982226544,-9.08,-1.47,9.1982226544
2020-01-29 12:30:00,-8.99,-1.4100000000000001,9.0999010984,0.0,0.0,0.0,-8.99,-1.4100000000000001,9.0999010984,-9.01,-1.4,9.1181193236,-9.01,-1.4,9.1181193236
2020-01-29 13:00:00,-8.79,-1.29,8.8841544336,0.0,0.0,0.0,-8.79,-1.29,8.8841544336,-8.82,-1.29,8.9138375574,-8.82,-1.29,8.9138375574
2020-01-29 13:30:00,-8.96,-1.48,9.0814095822,0.0,0.0,0.0,-8.96,-1.48,9.0814095822,-8.99,-1.47,9.109390759,-8.99,-1.47,9.109390759
2020-01-29 14:00:00,-8.86,-1.57,8.9980275616,0.0,0.0,0.0,-8.86,-1.57,8.9980275616,-8.89,-1.56,9.0258351414,-8.89,-1.56,9.0258351414
2020-01-29 14:30:00,-9.07,-1.54,9.1998097806,0.0,0.0,0.0,-9.07,-1.54,9.1998097806,-9.1,-1.54,9.2293878454,-9.1,-1.54,9.2293878454
2020-01-29 15:00:00,-9.1,-1.51,9.2244295217,0.0,0.0,0.0,-9.1,-1.51,9.2244295217,-9.12,-1.51,9.2441603188,-9.12,-1.51,9.2441603188
2020-01-29 15:30:00,-8.97,-1.48,9.091276038,0.0,0.0,0.0,-8.97,-1.48,9.091276038,-9.0,-1.48,9.1208771508,-9.0,-1.48,9.1208771508
2020-01-29 16:00:00,-9.21,-1.46,9.3250040214,0.0,0.0,0.0,-9.21,-1.46,9.3250040214,-9.24,-1.45,9.3530797067,-9.24,-1.45,9.3530797067
2020-01-29 16:30:00,-3.15168,0.45076000000000005,3.1837511523,3.08832,0.9007600000000001,3.217,-6.24,-0.45,6.2562049199,-3.17168,0.51076,3.2125425756,-6.26,-0.39,6.272136797
2020-01-29 17:00:00,-2.5188,0.7841,2.6380231709,3.5112,1.0241,3.6575,-6.03,-0.24,6.0347742294,-2.5388,0.7841,2.6571259379,-6.05,-0.24,6.0547584593
2020-01-29 17:30:00,-2.8555200000000003,0.43214,2.8880338381,3.50448,1.02214,3.6505,-6.36,-0.59,6.387307727,-2.87552,0.43214,2.9078102156,-6.38,-0.59,6.4072224872
2020-01-29 18:00:00,-2.78512,0.39934000000000003,2.8136037123,3.49488,1.01934,3.6405000000000003,-6.28,-0.62,6.310530881,-2.78512,1.61934,3.221669668,-6.28,0.6000000000000001,6.3085973083999995
2020-01-29 18:30:00,-2.51136,0.7975200000000001,2.6349510811,3.48864,1.01752,3.634,-6.0,-0.22,6.0040319786,-2.4913600000000002,1.49752,2.9067921838,-5.98,0.48,5.9992332843
2020-01-29 19:00:00,-2.33848,1.22836,2.6414687202,3.49152,1.01836,3.637,-5.83,0.21,5.8337809352,-2.35848,1.2383600000000001,2.6638249567,-5.85,0.22,5.8541352905
2020-01-29 19:30:00,-2.1294399999999998,1.22808,2.458189415,3.49056,1.01808,3.636,-5.62,0.21,5.6239221189,-2.1494400000000002,1.23808,2.4805109151,-5.64,0.22,5.6442891492000005
2020-01-29 20:00:00,-1.7860800000000001,1.35906,2.2443542167,3.49392,1.01906,3.6395,-5.28,0.34,5.290935645,-1.8060800000000001,1.3690600000000002,2.266329687,-5.3,0.35000000000000003,5.3115440316
2020-01-29 20:30:00,-3.11928,0.9189600000000001,3.2518295158,2.67072,0.7789600000000001,2.782,-5.79,0.14,5.7916923261,-3.13928,0.9389600000000001,3.2766941877,-5.8100000000000005,0.16,5.8122026806000004
2020-01-29 21:00:00,-7.97,-0.77,8.0071093411,0.0,0.0,0.0,-7.97,-0.77,8.0071093411,-7.99,-0.77,8.0270168805,-7.99,-0.77,8.0270168805
2020-01-29 21:30:00,-1.52672,1.27804,1.991045002,3.11328,0.9080400000000001,3.243,-4.64,0.37,4.6547287784,-1.54672,1.30804,2.0256632,-4.66,0.4,4.6771358757
2020-01-29 22:00:00,-5.67984,-0.051620000000000006,5.6800745638,0.6801600000000001,0.19838000000000003,0.7085,-6.36,-0.25,6.3649116255,-5.70984,-0.051620000000000006,5.7100733314,-6.39,-0.25,6.3948885839
2020-01-29 22:30:00,-6.3,-0.32,6.308121749,0.0,0.0,0.0,-6.3,-0.32,6.308121749,-6.33,-0.32,6.3380833065,-6.33,-0.32,6.3380833065
2020-01-29 23:00:00,-5.84,-0.27,5.8462381066999995,0.0,0.0,0.0,-5.84,-0.27,5.8462381066999995,-5.86,-0.26,5.8657650822,-5.86,-0.26,5.8657650822
2020-01-29 23:30:00,-5.59,-0.27,5.5965167739,0.0,0.0,0.0,-5.59,-0.27,5.5965167739,-5.61,-0.26,5.6160217236,-5.61,-0.26,5.6160217236
2020-01-30 00:00:00,-5.32,-0.29,5.3278982723,0.0,0.0,0.0,-5.32,-0.29,5.3278982723,-5.34,-0.28,5.3473357852,-5.34,-0.28,5.3473357852
2020-01-30 00:30:00,-5.3,-0.27,5.3068729022,0.0,0.0,0.0,-5.3,-0.27,5.3068729022,-5.32,-0.26,5.3263495942,-5.32,-0.26,5.3263495942
2020-01-30 01:00:00,-5.45,-0.27,5.4566839747,0.0,0.0,0.0,-5.45,-0.27,5.4566839747,-5.47,-0.26,5.4761756729,-5.47,-0.26,5.4761756729
2020-01-30 01:30:00,-5.53,-0.27,5.5365873966,0.0,0.0,0.0,-5.53,-0.27,5.5365873966,-5.55,-0.26,5.5560867524,-5.55,-0.26,5.5560867524
2020-01-30 02:00:00,-5.53,-0.28,5.5370840702,0.0,0.0,0.0,-5.53,-0.28,5.5370840702,-5.55,-0.26,5.5560867524,-5.55,-0.26,5.5560867524
2020-01-30 02:30:00,-5.45,-0.28,5.4571879205,0.0,0.0,0.0,-5.45,-0.28,5.4571879205,-5.47,-0.26,5.4761756729,-5.47,-0.26,5.4761756729
2020-01-30 03:00:00,-5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,-5.42,-0.30000000000000004,5.4282962336,-5.43,-0.24,5.4353012796,-5.43,-0.24,5.4353012796
2020-01-30 03:30:00,-5.29,-0.25,5.2959040777,0.0,0.0,0.0,-5.29,-0.25,5.2959040777,-5.31,-0.24,5.3154209617,-5.31,-0.24,5.3154209617
2020-01-30 04:00:00,-5.2,-0.25,5.2060061468,0.0,0.0,0.0,-5.2,-0.25,5.2060061468,-5.22,-0.24,5.2255143288,-5.22,-0.24,5.2255143288
2020-01-30 04:30:00,-5.13,-0.23,5.135153357,0.0,0.0,0.0,-5.13,-0.23,5.135153357,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-01-30 05:00:00,-5.32,-0.27,5.3268470975,0.0,0.0,0.0,-5.32,-0.27,5.3268470975,-5.34,-0.27,5.3468214857,-5.34,-0.27,5.3468214857
2020-01-30 05:30:00,-5.5,-0.37,5.5124314055,0.0,0.0,0.0,-5.5,-0.37,5.5124314055,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-01-30 06:00:00,-5.75,-0.39,5.7632109106,0.0,0.0,0.0,-5.75,-0.39,5.7632109106,-5.77,-0.38,5.7824994596,-5.77,-0.38,5.7824994596
2020-01-30 06:30:00,-6.33,-0.6000000000000001,6.3583724333,0.0,0.0,0.0,-6.33,-0.6000000000000001,6.3583724333,-6.31,-0.30000000000000004,6.3171275118,-6.31,-0.30000000000000004,6.3171275118
2020-01-30 07:00:00,-7.02,-1.0,7.0908673658,0.0,0.0,0.0,-7.02,-1.0,7.0908673658,-6.93,-0.1,6.9307214632,-6.93,-0.1,6.9307214632
2020-01-30 07:30:00,-7.8,-0.84,7.8451003818,0.0,0.0,0.0,-7.8,-0.84,7.8451003818,-7.83,-0.8300000000000001,7.8738681726,-7.83,-0.8300000000000001,7.8738681726
2020-01-30 08:00:00,-8.32,-1.02,8.3822908563,0.0,0.0,0.0,-8.32,-1.02,8.3822908563,-8.34,-1.01,8.4009344718,-8.34,-1.01,8.4009344718
2020-01-30 08:30:00,-8.49,-1.09,8.5596845736,0.0,0.0,0.0,-8.49,-1.09,8.5596845736,-8.51,-1.06,8.5757623568,-8.51,-1.06,8.5757623568
2020-01-30 09:00:00,-8.69,-1.17,8.7684092058,0.0,0.0,0.0,-8.69,-1.17,8.7684092058,-8.71,-1.17,8.7882307662,-8.71,-1.17,8.7882307662
2020-01-30 09:30:00,-8.99,-1.28,9.0806662751,0.0,0.0,0.0,-8.99,-1.28,9.0806662751,-9.01,-1.28,9.100467021,-9.01,-1.28,9.100467021
2020-01-30 10:00:00,-9.11,-1.3599999999999999,9.2109554336,0.0,0.0,0.0,-9.11,-1.3599999999999999,9.2109554336,-9.13,-1.35,9.2292686601,-9.13,-1.35,9.2292686601
2020-01-30 10:30:00,-9.16,-1.4,9.266369299800001,0.0,0.0,0.0,-9.16,-1.4,9.266369299800001,-9.18,-1.4,9.28614021,-9.18,-1.4,9.28614021
2020-01-30 11:00:00,-9.1,-1.35,9.1995923823,0.0,0.0,0.0,-9.1,-1.35,9.1995923823,-9.13,-1.34,9.2278112248,-9.13,-1.34,9.2278112248
2020-01-30 11:30:00,-8.9,-1.28,8.9915738333,0.0,0.0,0.0,-8.9,-1.28,8.9915738333,-8.92,-1.27,9.0099556048,-8.92,-1.27,9.0099556048
2020-01-30 12:00:00,-8.74,-1.25,8.8289353832,0.0,0.0,0.0,-8.74,-1.25,8.8289353832,-8.76,-1.25,8.8487343728,-8.76,-1.25,8.8487343728
2020-01-30 12:30:00,-9.19,-1.38,9.2930350263,0.0,0.0,0.0,-9.19,-1.38,9.2930350263,-9.21,-1.38,9.3128137531,-9.21,-1.38,9.3128137531
2020-01-30 13:00:00,-8.95,-1.53,9.0798348003,0.0,0.0,0.0,-8.95,-1.53,9.0798348003,-8.9,-1.06,8.962901316,-8.9,-1.06,8.962901316
2020-01-30 13:30:00,-8.99,-1.88,9.184470589,0.0,0.0,0.0,-8.99,-1.88,9.184470589,-8.81,-0.58,8.8290712988,-8.81,-0.58,8.8290712988
2020-01-30 14:00:00,-9.06,-1.96,9.2695846725,0.0,0.0,0.0,-9.06,-1.96,9.2695846725,-8.88,-0.66,8.9044932478,-8.88,-0.66,8.9044932478
2020-01-30 14:30:00,-8.91,-1.9300000000000002,9.1166331505,0.0,0.0,0.0,-8.91,-1.9300000000000002,9.1166331505,-8.73,-0.62,8.7519883455,-8.73,-0.62,8.7519883455
2020-01-30 15:00:00,-8.96,-1.9300000000000002,9.1655059871,0.0,0.0,0.0,-8.96,-1.9300000000000002,9.1655059871,-8.78,-0.62,8.8018634391,-8.78,-0.62,8.8018634391
2020-01-30 15:30:00,-8.79,-1.8599999999999999,8.9846368875,0.0,0.0,0.0,-8.79,-1.8599999999999999,8.9846368875,-8.61,-0.54,8.6269171782,-8.61,-0.54,8.6269171782
2020-01-30 16:00:00,-8.17704,-1.54122,8.3210181018,0.37296,0.10878000000000002,0.3885,-8.55,-1.65,8.7077551642,-8.00704,-0.25122,8.0109800306,-8.38,-0.36,8.3877291325
2020-01-30 16:30:00,-2.33248,0.9988600000000001,2.53735773,3.52752,1.02886,3.6745,-5.86,-0.03,5.8600767913,-2.35248,1.04886,2.575707563,-5.88,0.02,5.8800340134999995
2020-01-30 17:00:00,-2.49328,1.2444600000000001,2.78659754,3.54672,1.03446,3.6945,-6.04,0.21,6.0436495597,-2.51328,1.2444600000000001,2.8045065609,-6.06,0.21,6.0636375221
2020-01-30 17:30:00,-2.7732,1.2299,3.0336928404,3.4968,1.0199,3.6425,-6.27,0.21,6.2735157607,-2.7932,1.2299,3.0519862795,-6.29,0.21,6.2935045881
2020-01-30 18:00:00,-2.84432,1.14374,3.0656642755,3.47568,1.01374,3.6205,-6.32,0.13,6.3213368839,-2.86432,1.3137400000000001,3.1512286255,-6.34,0.30000000000000004,6.3470938232
2020-01-30 18:30:00,-2.83728,0.34746000000000005,2.8584762112,3.52272,1.02746,3.6695,-6.36,-0.68,6.3962489007,-2.72728,1.6874600000000002,3.2071135699,-6.25,0.66,6.2847513873
2020-01-30 19:00:00,-2.46088,1.26516,2.7670490057,3.5491200000000003,1.03516,3.697,-6.01,0.23,6.0143993881,-2.49088,1.26516,2.7937632326,-6.04,0.23,6.0443775527
2020-01-30 19:30:00,-2.27992,1.26544,2.6075608526,3.55008,1.03544,3.698,-5.83,0.23,5.8345351143,-2.30992,1.26544,2.6338315816,-5.86,0.23,5.8645119149
2020-01-30 20:00:00,-8.35184,-0.83762,8.3937380618,0.24816000000000002,0.07238,0.2585,-8.6,-0.91,8.6480113321,-8.37184,-0.82762,8.4126488011,-8.62,-0.9,8.6668564082
2020-01-30 20:30:00,-8.36,-0.8300000000000001,8.4011011183,0.0,0.0,0.0,-8.36,-0.8300000000000001,8.4011011183,-8.38,-0.8300000000000001,8.4210035031,-8.38,-0.8300000000000001,8.4210035031
2020-01-30 21:00:00,-7.78,-1.03,7.8478850654,0.0,0.0,0.0,-7.78,-1.03,7.8478850654,-7.71,-0.7000000000000001,7.741711697,-7.71,-0.7000000000000001,7.741711697
2020-01-30 21:30:00,-7.31,-0.58,7.332973476,0.0,0.0,0.0,-7.31,-0.58,7.332973476,-7.33,-0.5700000000000001,7.3521289434,-7.33,-0.5700000000000001,7.3521289434
2020-01-30 22:00:00,-7.12,-0.55,7.1412113818,0.0,0.0,0.0,-7.12,-0.55,7.1412113818,-7.14,-0.55,7.1611521419,-7.14,-0.55,7.1611521419
2020-01-30 22:30:00,-6.73,-0.53,6.7508369851,0.0,0.0,0.0,-6.73,-0.53,6.7508369851,-6.75,-0.53,6.7707754356,-6.75,-0.53,6.7707754356
2020-01-30 23:00:00,-6.33,-0.48,6.3481729655,0.0,0.0,0.0,-6.33,-0.48,6.3481729655,-6.35,-0.48,6.3681158909,-6.35,-0.48,6.3681158909
2020-01-30 23:30:00,-5.8100000000000005,-0.4,5.8237530854,0.0,0.0,0.0,-5.8100000000000005,-0.4,5.8237530854,-5.83,-0.4,5.8437060159000005,-5.83,-0.4,5.8437060159000005
2020-01-31 00:00:00,-5.7,-0.44,5.7169572327000004,0.0,0.0,0.0,-5.7,-0.44,5.7169572327000004,-5.72,-0.44,5.7368981166,-5.72,-0.44,5.7368981166
2020-01-31 00:30:00,-5.58,-0.44,5.5973207877,0.0,0.0,0.0,-5.58,-0.44,5.5973207877,-5.6,-0.44,5.6172591181,-5.6,-0.44,5.6172591181
2020-01-31 01:00:00,-5.71,-0.37,5.7219751834,0.0,0.0,0.0,-5.71,-0.37,5.7219751834,-5.73,-0.36,5.7412977627,-5.73,-0.36,5.7412977627
2020-01-31 01:30:00,-5.89,-0.39,5.9028975936,0.0,0.0,0.0,-5.89,-0.39,5.9028975936,-5.91,-0.39,5.9228540418,-5.91,-0.39,5.9228540418
2020-01-31 02:00:00,-5.86,-0.42,5.8750319148,0.0,0.0,0.0,-5.86,-0.42,5.8750319148,-5.88,-0.42,5.894980916,-5.88,-0.42,5.894980916
2020-01-31 02:30:00,-5.71,-0.38,5.7226305140000004,0.0,0.0,0.0,-5.71,-0.38,5.7226305140000004,-5.73,-0.37,5.7419334723,-5.73,-0.37,5.7419334723
2020-01-31 03:00:00,-5.73,-0.39,5.7432569157,0.0,0.0,0.0,-5.73,-0.39,5.7432569157,-5.75,-0.39,5.7632109106,-5.75,-0.39,5.7632109106
2020-01-31 03:30:00,-5.62,-0.35000000000000003,5.6308880294,0.0,0.0,0.0,-5.62,-0.35000000000000003,5.6308880294,-5.64,-0.35000000000000003,5.6508494937,-5.64,-0.35000000000000003,5.6508494937
2020-01-31 04:00:00,-5.55,-0.37,5.56231966,0.0,0.0,0.0,-5.55,-0.37,5.56231966,-5.57,-0.37,5.5822755217,-5.57,-0.37,5.5822755217
2020-01-31 04:30:00,-5.51,-0.37,5.5224088947,0.0,0.0,0.0,-5.51,-0.37,5.5224088947,-5.53,-0.37,5.5423641165,-5.53,-0.37,5.5423641165
2020-01-31 05:00:00,-5.54,-0.37,5.5523418483,0.0,0.0,0.0,-5.54,-0.37,5.5523418483,-5.5600000000000005,-0.37,5.5722975513,-5.5600000000000005,-0.37,5.5722975513
2020-01-31 05:30:00,-5.73,-0.53,5.7544591405,0.0,0.0,0.0,-5.73,-0.53,5.7544591405,-5.75,-0.52,5.773465164,-5.75,-0.52,5.773465164
2020-01-31 06:00:00,-5.91,-0.53,5.933717216,0.0,0.0,0.0,-5.91,-0.53,5.933717216,-5.93,-0.52,5.9527556644,-5.93,-0.52,5.9527556644
2020-01-31 06:30:00,-6.51,-0.6900000000000001,6.5464646948,0.0,0.0,0.0,-6.51,-0.6900000000000001,6.5464646948,-6.53,-0.6900000000000001,6.5663536304,-6.53,-0.6900000000000001,6.5663536304
2020-01-31 07:00:00,-7.23,-0.88,7.2833577421,0.0,0.0,0.0,-7.23,-0.88,7.2833577421,-7.26,-0.87,7.3119422864,-7.26,-0.87,7.3119422864
2020-01-31 07:30:00,-1.7544,0.6533,1.8720898082000001,3.1656,0.9233,3.2975,-4.92,-0.27,4.9274029671,-1.7744,0.6533,1.8908453797,-4.94,-0.27,4.9473730403000005
2020-01-31 08:00:00,-1.6427200000000002,0.75004,1.805848554,3.49728,1.02004,3.643,-5.14,-0.27,5.1470865545,-1.67272,0.73004,1.8250892033000001,-5.17,-0.29,5.1781270745
2020-01-31 08:30:00,-1.88752,0.67864,2.0058125536,3.49248,1.01864,3.638,-5.38,-0.34,5.3907327888,-1.9175200000000001,0.67864,2.0340686321,-5.41,-0.34,5.4206733899
2020-01-31 09:00:00,-2.19264,0.54798,2.2600779301,3.38736,0.9879800000000001,3.5285,-5.58,-0.44,5.5973207877,-2.21264,0.55798,2.2819109207,-5.6,-0.43,5.6164846657
2020-01-31 09:30:00,-8.9336,-1.4623,9.0524875173,0.0264,0.0077,0.0275,-8.96,-1.47,9.0797852398,-8.9536,-1.4623,9.0722254298,-8.98,-1.47,9.0995219655
2020-01-31 10:00:00,-8.9,-1.47,9.0205820211,0.0,0.0,0.0,-8.9,-1.47,9.0205820211,-8.93,-1.47,9.0501823186,-8.93,-1.47,9.0501823186
2020-01-31 10:30:00,-8.96,-1.57,9.0965103199,0.0,0.0,0.0,-8.96,-1.57,9.0965103199,-8.98,-1.56,9.1144939519,-8.98,-1.56,9.1144939519
2020-01-31 11:00:00,-8.92,-1.5899999999999999,9.0606015253,0.0,0.0,0.0,-8.92,-1.5899999999999999,9.0606015253,-8.94,-1.56,9.0750867764,-8.94,-1.56,9.0750867764
