Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 11:30:00,-8.87,-1.5899999999999999,9.0113816921,0.0,0.0,0.0,-8.87,-1.5899999999999999,9.0113816921,-8.9,-1.6,9.0426765949,-8.9,-1.6,9.0426765949
2020-01-31 12:00:00,-3.79184,0.07988,3.7926812943,2.46816,0.7198800000000001,2.571,-6.26,-0.64,6.2926306105,-3.81184,0.08988,3.8128995004,-6.28,-0.63,6.3115212112
2020-01-31 12:30:00,-1.7456,0.7892,1.9157129221,3.4944,1.0192,3.64,-5.24,-0.23,5.245045281,-1.7656,0.7892,1.9339544979,-5.26,-0.23,5.2650261158
2020-01-31 13:00:00,-1.95952,0.28514,1.9801574306,3.48048,1.01514,3.6255,-5.44,-0.73,5.4887612446,-1.87952,1.33514,2.3054705051,-5.36,0.32,5.3695437423
2020-01-31 13:30:00,-1.7614400000000001,0.77458,1.9242258313,3.47856,1.01458,3.6235,-5.24,-0.24,5.2454933038,-1.78144,0.77458,1.9425505528,-5.26,-0.24,5.2654724384
2020-01-31 14:00:00,-1.47872,0.7870400000000001,1.6751253087,3.52128,1.02704,3.668,-5.0,-0.24,5.0057566861,-1.50872,0.7870400000000001,1.7016662422,-5.03,-0.24,5.0357223911
2020-01-31 14:30:00,-1.21232,0.83474,1.4719071472,3.54768,1.03474,3.6955,-4.76,-0.2,4.7641998279,-1.23232,0.7647400000000001,1.45032405,-4.78,-0.27,4.7876194502
2020-01-31 15:00:00,-1.00136,1.27502,1.6212334348000002,3.54864,1.03502,3.6965,-4.55,0.24,4.5563252737,-1.03136,1.28502,1.6477195908,-4.58,0.25,4.5868180692
2020-01-31 15:30:00,-4.86976,0.07632000000000001,4.8703580156,1.53024,0.44632000000000005,1.5939999999999999,-6.4,-0.37,6.4106863907000005,-4.88976,0.07632000000000001,4.8903555699000005,-6.42,-0.37,6.430653155
2020-01-31 16:00:00,-7.8,-0.6900000000000001,7.8304597566,0.0,0.0,0.0,-7.8,-0.6900000000000001,7.8304597566,-7.82,-0.6900000000000001,7.8503821563,-7.82,-0.6900000000000001,7.8503821563
2020-01-31 16:30:00,-8.25,-1.28,8.3487064866,0.0,0.0,0.0,-8.25,-1.28,8.3487064866,-8.11,-0.61,8.1329084588,-8.11,-0.61,8.1329084588
2020-01-31 17:00:00,-8.44,-0.77,8.4750516223,0.0,0.0,0.0,-8.44,-0.77,8.4750516223,-8.47,-0.76,8.5040284571,-8.47,-0.76,8.5040284571
2020-01-31 17:30:00,-5.88496,0.05272,5.8851961395,1.41504,0.41272000000000003,1.474,-7.3,-0.36,7.3088713219,-5.90496,0.07272,5.905407759,-7.32,-0.34,7.3278919206
2020-01-31 18:00:00,-1.7164000000000001,1.4448,2.2435409513,3.5136000000000003,1.0248,3.66,-5.23,0.42,5.2468371425,-1.7364000000000002,1.4448,2.2588784828,-5.25,0.42,5.2667732057
2020-01-31 18:30:00,-1.68288,1.41416,2.1981659628,3.47712,1.01416,3.622,-5.16,0.4,5.175480654,-1.7128800000000002,1.41416,2.2212173239,-5.19,0.4,5.2053914358
2020-01-31 19:00:00,-1.5096,1.3921999999999999,2.0535610534,3.4704,1.0122,3.615,-4.98,0.38,4.9944769496,-1.5196,1.5922,2.2009736482,-4.99,0.58,5.0235943308
2020-01-31 19:30:00,-1.29816,1.50262,1.9857205870999999,3.4718400000000003,1.01262,3.6165000000000003,-4.77,0.49,4.7951016673,-1.32816,1.50262,2.0054615055,-4.8,0.49,4.8249455955
2020-01-31 20:00:00,-0.99816,1.56262,1.8542126766,3.4718400000000003,1.01262,3.6165000000000003,-4.47,0.55,4.5037095821,-1.02816,1.56262,1.8705331459,-4.5,0.55,4.533486517
2020-01-31 20:30:00,-6.80112,-0.26366,6.8062287539,0.39888,0.11634000000000001,0.41550000000000004,-7.2,-0.38,7.2100208044,-6.8211200000000005,-0.25366,6.8258348537,-7.22,-0.37,7.2294743931
2020-01-31 21:00:00,-7.2,-0.36,7.208994382,0.0,0.0,0.0,-7.2,-0.36,7.208994382,-7.22,-0.37,7.2294743931,-7.22,-0.37,7.2294743931
2020-01-31 21:30:00,-6.99,-0.43,7.0032135481,0.0,0.0,0.0,-6.99,-0.43,7.0032135481,-7.02,-0.42,7.0325528793,-7.02,-0.42,7.0325528793
2020-01-31 22:00:00,-6.76,-0.46,6.7756328117999995,0.0,0.0,0.0,-6.76,-0.46,6.7756328117999995,-6.78,-0.42,6.7929963933,-6.78,-0.42,6.7929963933
2020-01-31 22:30:00,-6.33,-0.37,6.3408043654,0.0,0.0,0.0,-6.33,-0.37,6.3408043654,-6.35,-0.37,6.3607703936,-6.35,-0.37,6.3607703936
2020-01-31 23:00:00,-6.01,-0.35000000000000003,6.0201827215,0.0,0.0,0.0,-6.01,-0.35000000000000003,6.0201827215,-6.02,-0.2,6.0233213429,-6.02,-0.2,6.0233213429
2020-01-31 23:30:00,-5.64,-0.29,5.6474507523,0.0,0.0,0.0,-5.64,-0.29,5.6474507523,-5.66,-0.28,5.6669215629,-5.66,-0.28,5.6669215629
2020-02-01 00:00:00,-5.4,-0.24,5.4053307022,0.0,0.0,0.0,-5.4,-0.24,5.4053307022,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2020-02-01 00:30:00,-5.44,-0.30000000000000004,5.4482657791,0.0,0.0,0.0,-5.44,-0.30000000000000004,5.4482657791,-5.46,-0.29,5.4676960413,-5.46,-0.29,5.4676960413
2020-02-01 01:00:00,-5.54,-0.30000000000000004,5.5481167976,0.0,0.0,0.0,-5.54,-0.30000000000000004,5.5481167976,-5.5600000000000005,-0.29,5.5675578129000005,-5.5600000000000005,-0.29,5.5675578129000005
2020-02-01 01:30:00,-5.58,-0.28,5.587020673,0.0,0.0,0.0,-5.58,-0.28,5.587020673,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
2020-02-01 02:00:00,-5.46,-0.28,5.4671747731,0.0,0.0,0.0,-5.46,-0.28,5.4671747731,-5.49,-0.27,5.4966353345,-5.49,-0.27,5.4966353345
2020-02-01 02:30:00,-5.38,-0.28,5.3872813181,0.0,0.0,0.0,-5.38,-0.28,5.3872813181,-5.4,-0.27,5.4067457865,-5.4,-0.27,5.4067457865
2020-02-01 03:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-02-01 03:30:00,-5.31,-0.34,5.3208739884,0.0,0.0,0.0,-5.31,-0.34,5.3208739884,-5.33,-0.33,5.3402059885,-5.33,-0.33,5.3402059885
2020-02-01 04:00:00,-5.14,-0.64,5.1796911105,0.0,0.0,0.0,-5.14,-0.64,5.1796911105,-5.09,0.06,5.0903536223,-5.09,0.06,5.0903536223
2020-02-01 04:30:00,-4.94,-0.77,4.9996499877,0.0,0.0,0.0,-4.94,-0.77,4.9996499877,-4.83,0.5700000000000001,4.8635172458,-4.83,0.5700000000000001,4.8635172458
2020-02-01 05:00:00,-4.89,-0.71,4.9412751391,0.0,0.0,0.0,-4.89,-0.71,4.9412751391,-4.79,0.63,4.8312524256,-4.79,0.63,4.8312524256
2020-02-01 05:30:00,-4.75,-0.67,4.7970199082,0.0,0.0,0.0,-4.75,-0.67,4.7970199082,-4.65,0.65,4.6952103254,-4.65,0.65,4.6952103254
2020-02-01 06:00:00,-4.75,-0.67,4.7970199082,0.0,0.0,0.0,-4.75,-0.67,4.7970199082,-4.7,0.65,4.744733923,-4.7,0.65,4.744733923
2020-02-01 06:30:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.1,-0.22,5.1047428926,-5.1,-0.22,5.1047428926
2020-02-01 07:00:00,-5.27,-0.22,5.2745900315,0.0,0.0,0.0,-5.27,-0.22,5.2745900315,-5.29,-0.22,5.2945726929,-5.29,-0.22,5.2945726929
2020-02-01 07:30:00,-1.93608,0.99406,2.1763641814,1.93392,0.56406,2.0145,-3.87,0.43,3.8938156094,-1.95608,1.03406,2.212584247,-3.89,0.47000000000000003,3.9182904435
2020-02-01 08:00:00,-2.40968,0.8342600000000001,2.5500093039,1.9003200000000002,0.5542600000000001,1.9795,-4.31,0.28,4.3190855514,-2.4296800000000003,0.8342600000000001,2.5689170189,-4.33,0.28,4.3390436734
2020-02-01 08:30:00,-6.29,-0.31,6.2976344765,0.0,0.0,0.0,-6.29,-0.31,6.2976344765,-6.31,-0.30000000000000004,6.3171275118,-6.31,-0.30000000000000004,6.3171275118
2020-02-01 09:00:00,-6.57,-0.33,6.5782824506,0.0,0.0,0.0,-6.57,-0.33,6.5782824506,-6.59,-0.33,6.5982573457,-6.59,-0.33,6.5982573457
2020-02-01 09:30:00,-6.87,-0.42,6.8828264543,0.0,0.0,0.0,-6.87,-0.42,6.8828264543,-6.89,-0.42,6.9027892913,-6.89,-0.42,6.9027892913
2020-02-01 10:00:00,-6.83,-0.39,6.8411256384,0.0,0.0,0.0,-6.83,-0.39,6.8411256384,-6.86,-0.38,6.87051672,-6.86,-0.38,6.87051672
2020-02-01 10:30:00,-6.93,-0.39,6.9409653507,0.0,0.0,0.0,-6.93,-0.39,6.9409653507,-6.95,-0.38,6.9603807367,-6.95,-0.38,6.9603807367
2020-02-01 11:00:00,-6.82,-0.41000000000000003,6.8323129319,0.0,0.0,0.0,-6.82,-0.41000000000000003,6.8323129319,-6.84,-0.4,6.8516859239,-6.84,-0.4,6.8516859239
2020-02-01 11:30:00,-6.74,-0.41000000000000003,6.7524588114,0.0,0.0,0.0,-6.74,-0.41000000000000003,6.7524588114,-6.76,-0.4,6.7718239788,-6.76,-0.4,6.7718239788
2020-02-01 12:00:00,-6.88,-0.53,6.9003840473,0.0,0.0,0.0,-6.88,-0.53,6.9003840473,-6.9,-0.53,6.9203251369,-6.9,-0.53,6.9203251369
2020-02-01 12:30:00,-6.93,-0.49,6.9473016344000005,0.0,0.0,0.0,-6.93,-0.49,6.9473016344000005,-6.95,-0.48,6.9665558205,-6.95,-0.48,6.9665558205
2020-02-01 13:00:00,-6.79,-0.47000000000000003,6.8062471304,0.0,0.0,0.0,-6.79,-0.47000000000000003,6.8062471304,-6.82,-0.46,6.8354955929,-6.82,-0.46,6.8354955929
2020-02-01 13:30:00,-6.57,-0.39,6.5815651634,0.0,0.0,0.0,-6.57,-0.39,6.5815651634,-6.6,-0.39,6.6115126862,-6.6,-0.39,6.6115126862
2020-02-01 14:00:00,-6.57,-0.44,6.5847171541,0.0,0.0,0.0,-6.57,-0.44,6.5847171541,-6.6,-0.43,6.6139927427,-6.6,-0.43,6.6139927427
2020-02-01 14:30:00,-6.49,-0.41000000000000003,6.5029377976,0.0,0.0,0.0,-6.49,-0.41000000000000003,6.5029377976,-6.51,-0.4,6.5222772097,-6.51,-0.4,6.5222772097
2020-02-01 15:00:00,-6.53,-0.41000000000000003,6.5428587024,0.0,0.0,0.0,-6.53,-0.41000000000000003,6.5428587024,-6.55,-0.4,6.5622023742,-6.55,-0.4,6.5622023742
2020-02-01 15:30:00,-6.7,-0.41000000000000003,6.7125330539,0.0,0.0,0.0,-6.7,-0.41000000000000003,6.7125330539,-6.72,-0.4,6.7318942357000005,-6.72,-0.4,6.7318942357000005
2020-02-01 16:00:00,-6.8100000000000005,-0.39,6.8211582594,0.0,0.0,0.0,-6.8100000000000005,-0.39,6.8211582594,-6.83,-0.4,6.8417030044,-6.83,-0.4,6.8417030044
2020-02-01 16:30:00,-7.02,-0.42,7.0325528793,0.0,0.0,0.0,-7.02,-0.42,7.0325528793,-7.05,-0.4,7.0613384,-7.05,-0.4,7.0613384
2020-02-01 17:00:00,-2.72776,1.03732,2.9183398363,2.32224,0.67732,2.419,-5.05,0.36,5.0628154223,-2.74776,1.04732,2.9405890906,-5.07,0.37,5.0834830579
2020-02-01 17:30:00,-0.7589600000000001,1.78822,1.9426144883,3.49104,1.01822,3.6365,-4.25,0.77,4.3191897388000005,-0.7789600000000001,1.78822,1.9505151755,-4.27,0.77,4.3388708208
2020-02-01 18:00:00,-1.05936,1.75102,2.046537234,3.50064,1.02102,3.6465,-4.5600000000000005,0.73,4.6180623642,-1.07936,1.75102,2.0569611202,-4.58,0.73,4.6378119841
2020-02-01 18:30:00,-0.9875200000000001,1.76864,2.0256562393,3.49248,1.01864,3.638,-4.48,0.75,4.5423452093000005,-1.00752,1.76864,2.0354812699,-4.5,0.75,4.5620718977
2020-02-01 19:00:00,-0.7032,1.7899,1.9230788465000002,3.4968,1.0199,3.6425,-4.2,0.77,4.27,-0.7232000000000001,1.7899,1.9304818699,-4.22,0.77,4.2896736473
2020-02-01 19:30:00,-0.65176,1.8203200000000002,1.9334828678,3.49824,1.02032,3.644,-4.15,0.8,4.2264050918,-0.67176,1.83032,1.9497006950000002,-4.17,0.81,4.2479406776
2020-02-01 20:00:00,-0.41984000000000005,1.86088,1.9076530083,3.50016,1.02088,3.646,-3.92,0.84,4.0089898977,-0.43984,1.86088,1.9121541779000002,-3.94,0.84,4.0285481256
2020-02-01 20:30:00,-0.186,1.862,1.8712669505,3.504,1.022,3.65,-3.69,0.84,3.7844021985,-0.20600000000000002,1.892,1.9031815468,-3.71,0.87,3.8106429904
2020-02-01 21:00:00,0.12592,1.39256,1.398241467,3.50592,1.02256,3.652,-3.38,0.37,3.4001911711,0.19592,2.64256,2.6498128236,-3.31,1.62,3.6851729946000003
2020-02-01 21:30:00,0.38648000000000005,1.53564,1.5835267601,3.51648,1.02564,3.6630000000000003,-3.13,0.51,3.1712773452,0.44648000000000004,2.64564,2.6830496455,-3.07,1.62,3.4712101636
2020-02-01 22:00:00,-5.76496,0.04272,5.7651182815,0.21504,0.06272000000000001,0.224,-5.98,-0.02,5.9800334447,-5.78496,0.07272,5.7854170463,-6.0,0.01,6.0000083333
2020-02-01 22:30:00,-5.88,-0.23,5.88449658,0.0,0.0,0.0,-5.88,-0.23,5.88449658,-5.9,-0.23,5.9044813489,-5.9,-0.23,5.9044813489
2020-02-01 23:00:00,-5.6,-0.23,5.6047212241,0.0,0.0,0.0,-5.6,-0.23,5.6047212241,-5.62,-0.23,5.6247044367,-5.62,-0.23,5.6247044367
2020-02-01 23:30:00,-5.34,-0.26,5.3463258412,0.0,0.0,0.0,-5.34,-0.26,5.3463258412,-5.37,-0.25,5.3758162171,-5.37,-0.25,5.3758162171
2020-02-02 00:00:00,-5.06,-0.28,5.0677411141,0.0,0.0,0.0,-5.06,-0.28,5.0677411141,-5.08,-0.25,5.0861478547,-5.08,-0.25,5.0861478547
2020-02-02 00:30:00,-4.97,0.0,4.97,0.0,0.0,0.0,-4.97,0.0,4.97,-4.99,0.0,4.99,-4.99,0.0,4.99
2020-02-02 01:00:00,-4.99,-0.65,5.0321565953,0.0,0.0,0.0,-4.99,-0.65,5.0321565953,-5.01,-0.6900000000000001,5.0572917654,-5.01,-0.6900000000000001,5.0572917654
2020-02-02 01:30:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.26,5.29638556,-5.29,-0.26,5.29638556
2020-02-02 02:00:00,-5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,-5.14,-0.41000000000000003,5.1563262116,-5.16,-0.41000000000000003,5.1762631309,-5.16,-0.41000000000000003,5.1762631309
2020-02-02 02:30:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2020-02-02 03:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-02-02 03:30:00,-4.95,0.0,4.95,0.0,0.0,0.0,-4.95,0.0,4.95,-4.97,0.0,4.97,-4.97,0.0,4.97
2020-02-02 04:00:00,-4.99,-0.23,4.9952977889,0.0,0.0,0.0,-4.99,-0.23,4.9952977889,-5.01,-0.23,5.0152766624,-5.01,-0.23,5.0152766624
2020-02-02 04:30:00,-4.86,-0.31,4.8698767952,0.0,0.0,0.0,-4.86,-0.31,4.8698767952,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2020-02-02 05:00:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.83,-0.24,4.8359590569,-4.83,-0.24,4.8359590569
2020-02-02 05:30:00,-4.85,-0.24,4.8559345136,0.0,0.0,0.0,-4.85,-0.24,4.8559345136,-4.87,-0.24,4.8759101714,-4.87,-0.24,4.8759101714
2020-02-02 06:00:00,-4.75,-0.26,4.7571104675,0.0,0.0,0.0,-4.75,-0.26,4.7571104675,-4.77,-0.24,4.7760339195,-4.77,-0.24,4.7760339195
2020-02-02 06:30:00,-4.99,-0.54,5.0191333913,0.0,0.0,0.0,-4.99,-0.54,5.0191333913,-4.99,0.19,4.9936159244,-4.99,0.19,4.9936159244
2020-02-02 07:00:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.24,5.2055355152,-5.2,-0.24,5.2055355152
2020-02-02 07:30:00,-5.45,-0.24,5.4552818442,0.0,0.0,0.0,-5.45,-0.24,5.4552818442,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2020-02-02 08:00:00,-5.5600000000000005,-0.26,5.5660758169,0.0,0.0,0.0,-5.5600000000000005,-0.26,5.5660758169,-5.58,-0.25,5.5855975508,-5.58,-0.25,5.5855975508
2020-02-02 08:30:00,0.20256000000000002,1.6665800000000002,1.6788446772,3.14256,0.9165800000000001,3.2735,-2.94,0.75,3.0341555662,0.18256000000000003,1.67658,1.6864900385000001,-2.96,0.76,3.0560104712
2020-02-02 09:00:00,0.5339200000000001,1.8090600000000001,1.8862048272,3.49392,1.01906,3.6395,-2.96,0.79,3.0636089829,0.51392,1.8190600000000001,1.8902626934,-2.98,0.8,3.0855145438
2020-02-02 09:30:00,0.09032000000000001,1.7767600000000001,1.7790541869,3.52032,1.02676,3.667,-3.43,0.75,3.511039732,0.10032,1.93676,1.9393564396,-3.42,0.91,3.5389970331000002
2020-02-02 10:00:00,-0.31112,1.02634,1.072459533,3.5188800000000002,1.02634,3.6654999999999998,-3.83,0.0,3.83,-0.22112,2.34634,2.3567361859,-3.74,1.32,3.966106403
2020-02-02 10:30:00,-0.62368,1.37976,1.5141711924,3.49632,1.01976,3.642,-4.12,0.36,4.1356982482,-0.54368,2.33976,2.4020959182,-4.04,1.32,4.2501764669
2020-02-02 11:00:00,-7.0012,-0.3516,7.0100231098,0.26880000000000004,0.0784,0.28,-7.27,-0.43,7.2827055412,-7.0212,-0.3416,7.0295049612,-7.29,-0.42,7.3020887423
2020-02-02 11:30:00,-7.46,-0.45,7.473560062,0.0,0.0,0.0,-7.46,-0.45,7.473560062,-7.48,-0.44,7.492930001,-7.48,-0.44,7.492930001
2020-02-02 12:00:00,-7.44,-0.51,7.4574593529,0.0,0.0,0.0,-7.44,-0.51,7.4574593529,-7.45,-0.41000000000000003,7.4612733498,-7.45,-0.41000000000000003,7.4612733498
2020-02-02 12:30:00,-7.46,-0.46,7.4741688501,0.0,0.0,0.0,-7.46,-0.46,7.4741688501,-7.47,-0.38,7.4796590831,-7.47,-0.38,7.4796590831
2020-02-02 13:00:00,-7.23,-0.38,7.2399792817,0.0,0.0,0.0,-7.23,-0.38,7.2399792817,-7.25,-0.38,7.2599517905,-7.25,-0.38,7.2599517905
2020-02-02 13:30:00,-7.28,-0.44,7.2932845824,0.0,0.0,0.0,-7.28,-0.44,7.2932845824,-7.31,-0.43,7.3226361373,-7.31,-0.43,7.3226361373
2020-02-02 14:00:00,-7.26,-0.51,7.2778911781,0.0,0.0,0.0,-7.26,-0.51,7.2778911781,-7.28,-0.5,7.2971501286,-7.28,-0.5,7.2971501286
2020-02-02 14:30:00,-7.11,-0.38,7.1201474704,0.0,0.0,0.0,-7.11,-0.38,7.1201474704,-7.13,-0.37,7.139593826,-7.13,-0.37,7.139593826
2020-02-02 15:00:00,-7.26,-0.49,7.276517024,0.0,0.0,0.0,-7.26,-0.49,7.276517024,-7.29,-0.49,7.306449206,-7.29,-0.49,7.306449206
2020-02-02 15:30:00,-7.32,-0.46,7.3344393105,0.0,0.0,0.0,-7.32,-0.46,7.3344393105,-7.34,-0.45,7.3537813402,-7.34,-0.45,7.3537813402
2020-02-02 16:00:00,-7.43,-0.38,7.4397110159,0.0,0.0,0.0,-7.43,-0.38,7.4397110159,-7.45,-0.37,7.4591822608000005,-7.45,-0.37,7.4591822608000005
2020-02-02 16:30:00,-7.59,-0.38,7.5995065629,0.0,0.0,0.0,-7.59,-0.38,7.5995065629,-7.62,-0.37,7.628977651,-7.62,-0.37,7.628977651
2020-02-02 17:00:00,-7.96,-0.48,7.9744592293,0.0,0.0,0.0,-7.96,-0.48,7.9744592293,-7.99,-0.48,8.0044050372,-7.99,-0.48,8.0044050372
2020-02-02 17:30:00,-2.32808,1.44056,2.7377307391,3.12192,0.91056,3.252,-5.45,0.53,5.4757099996,-2.35808,1.45056,2.7685132472,-5.48,0.54,5.5065415644
2020-02-02 18:00:00,-1.95632,1.55024,2.4960833319,3.22368,0.9402400000000001,3.358,-5.18,0.61,5.2157933241,-1.97632,1.57024,2.5241819269,-5.2,0.63,5.2380244368
2020-02-02 18:30:00,-3.24784,1.17688,3.4544914532,2.49216,0.7268800000000001,2.596,-5.74,0.45,5.7576123524,-3.26784,1.18688,3.4767028058,-5.76,0.46,5.7783388616
2020-02-02 19:00:00,-7.66368,-0.27024000000000004,7.6684431797,0.13632000000000002,0.039760000000000004,0.14200000000000002,-7.8,-0.31,7.8061578257,-7.68368,-0.26024,7.6880857956,-7.82,-0.30000000000000004,7.82575236
2020-02-02 19:30:00,-7.85,-0.36,7.8582504414,0.0,0.0,0.0,-7.85,-0.36,7.8582504414,-7.88,-0.36,7.8882190639,-7.88,-0.36,7.8882190639
2020-02-02 20:00:00,-7.59,-0.36,7.5985327531,0.0,0.0,0.0,-7.59,-0.36,7.5985327531,-7.62,-0.36,7.6284991971,-7.62,-0.36,7.6284991971
2020-02-02 20:30:00,-7.47,-0.35000000000000003,7.4781949694,0.0,0.0,0.0,-7.47,-0.35000000000000003,7.4781949694,-7.49,-0.36,7.4986465445,-7.49,-0.36,7.4986465445
2020-02-02 21:00:00,-7.19,-0.32,7.1971174785,0.0,0.0,0.0,-7.19,-0.32,7.1971174785,-7.21,-0.31,7.2166612779,-7.21,-0.31,7.2166612779
2020-02-02 21:30:00,-6.88,-0.27,6.8852959268,0.0,0.0,0.0,-6.88,-0.27,6.8852959268,-6.9,-0.27,6.9052805881,-6.9,-0.27,6.9052805881
2020-02-02 22:00:00,-6.52,-0.24,6.5244156826,0.0,0.0,0.0,-6.52,-0.24,6.5244156826,-6.54,-0.24,6.5444021881,-6.54,-0.24,6.5444021881
2020-02-02 22:30:00,-6.35,-0.6900000000000001,6.3873781789,0.0,0.0,0.0,-6.35,-0.6900000000000001,6.3873781789,-6.28,0.16,6.2820378859,-6.28,0.16,6.2820378859
2020-02-02 23:00:00,-5.89,-0.27,5.8961852074,0.0,0.0,0.0,-5.89,-0.27,5.8961852074,-5.91,-0.27,5.9161642979,-5.91,-0.27,5.9161642979
2020-02-02 23:30:00,-5.59,-0.25,5.5955875473,0.0,0.0,0.0,-5.59,-0.25,5.5955875473,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
2020-02-03 00:00:00,-5.36,-0.28,5.3673084502,0.0,0.0,0.0,-5.36,-0.28,5.3673084502,-5.38,-0.2,5.3837161887,-5.38,-0.2,5.3837161887
2020-02-03 00:30:00,-5.13,-0.23,5.135153357,0.0,0.0,0.0,-5.13,-0.23,5.135153357,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-02-03 01:00:00,-5.32,-0.23,5.3249694835,0.0,0.0,0.0,-5.32,-0.23,5.3249694835,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2020-02-03 01:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.23,5.4748333308,-5.47,-0.23,5.4748333308
2020-02-03 02:00:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.23,5.4748333308,-5.47,-0.23,5.4748333308
2020-02-03 02:30:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2020-02-03 03:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-02-03 03:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-02-03 04:00:00,-5.06,-0.23,5.0652245755,0.0,0.0,0.0,-5.06,-0.23,5.0652245755,-5.08,-0.23,5.0852040274,-5.08,-0.23,5.0852040274
2020-02-03 04:30:00,-5.09,-0.23,5.0951938138,0.0,0.0,0.0,-5.09,-0.23,5.0951938138,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-02-03 05:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-02-03 05:30:00,-5.2,-0.23,5.2050840531,0.0,0.0,0.0,-5.2,-0.23,5.2050840531,-5.22,-0.23,5.2250645929,-5.22,-0.23,5.2250645929
2020-02-03 06:00:00,-5.52,-0.23,5.5247895888,0.0,0.0,0.0,-5.52,-0.23,5.5247895888,-5.54,-0.23,5.5447723127,-5.54,-0.23,5.5447723127
2020-02-03 06:30:00,-6.25,-0.39,6.2621561782,0.0,0.0,0.0,-6.25,-0.39,6.2621561782,-6.27,-0.35000000000000003,6.279761142,-6.27,-0.35000000000000003,6.279761142
2020-02-03 07:00:00,-7.14,-0.73,7.1772209106,0.0,0.0,0.0,-7.14,-0.73,7.1772209106,-7.16,-0.72,7.1961100603,-7.16,-0.72,7.1961100603
2020-02-03 07:30:00,-8.09,-0.98,8.149141059,0.0,0.0,0.0,-8.09,-0.98,8.149141059,-8.11,-0.98,8.1689962664,-8.11,-0.98,8.1689962664
2020-02-03 08:00:00,-8.84,-1.27,8.9307614457,0.0,0.0,0.0,-8.84,-1.27,8.9307614457,-8.86,-1.27,8.9505586418,-8.86,-1.27,8.9505586418
2020-02-03 08:30:00,-8.95,-1.5899999999999999,9.0901375127,0.0,0.0,0.0,-8.95,-1.5899999999999999,9.0901375127,-8.92,-1.27,9.0099556048,-8.92,-1.27,9.0099556048
2020-02-03 09:00:00,-8.66,-1.38,8.7692645074,0.0,0.0,0.0,-8.66,-1.38,8.7692645074,-8.68,-1.37,8.7874512801,-8.68,-1.37,8.7874512801
2020-02-03 09:30:00,-8.94,-1.4,9.0489557409,0.0,0.0,0.0,-8.94,-1.4,9.0489557409,-8.96,-1.3900000000000001,9.067177069,-8.96,-1.3900000000000001,9.067177069
2020-02-03 10:00:00,-8.94,-1.42,9.0520715861,0.0,0.0,0.0,-8.94,-1.42,9.0520715861,-8.96,-1.42,9.0718245133,-8.96,-1.42,9.0718245133
2020-02-03 10:30:00,-9.01,-1.42,9.1212115423,0.0,0.0,0.0,-9.01,-1.42,9.1212115423,-9.03,-1.42,9.1409682201,-9.03,-1.42,9.1409682201
2020-02-03 11:00:00,-8.89,-1.46,9.0090898541,0.0,0.0,0.0,-8.89,-1.46,9.0090898541,-8.92,-1.45,9.0370847069,-8.92,-1.45,9.0370847069
2020-02-03 11:30:00,-8.89,-1.53,9.0206984209,0.0,0.0,0.0,-8.89,-1.53,9.0206984209,-8.92,-1.52,9.0485799991,-8.92,-1.52,9.0485799991
2020-02-03 12:00:00,-8.78,-1.56,8.9175108635,0.0,0.0,0.0,-8.78,-1.56,8.9175108635,-8.81,-1.56,8.9470497931,-8.81,-1.56,8.9470497931
2020-02-03 12:30:00,-8.97,-1.56,9.1046416733,0.0,0.0,0.0,-8.97,-1.56,9.1046416733,-9.0,-1.56,9.1341994723,-9.0,-1.56,9.1341994723
2020-02-03 13:00:00,-5.2776,-0.3793,5.2912125501,1.9224,0.5607,2.0025,-7.2,-0.9400000000000001,7.2611018448,-5.2976,-0.3793,5.3111612902,-7.22,-0.9400000000000001,7.280934006
2020-02-03 13:30:00,-2.22432,0.6137400000000001,2.3074393275,3.47568,1.01374,3.6205,-5.7,-0.4,5.7140178509,-2.24432,0.6137400000000001,2.3267249623,-5.72,-0.4,5.733968957
2020-02-03 14:00:00,-2.28272,0.58004,2.3552615566,3.49728,1.02004,3.643,-5.78,-0.44,5.7967232123,-2.31272,0.59004,2.3868014161,-5.8100000000000005,-0.43,5.8258904899
2020-02-03 14:30:00,-2.0552,0.5564,2.1291848205,3.4848,1.0164,3.63,-5.54,-0.46,5.5590646695,-2.0852,0.5564,2.1581566208,-5.57,-0.46,5.5889623366
2020-02-03 15:00:00,-2.1252,0.5564,2.1968286233,3.4848,1.0164,3.63,-5.61,-0.46,5.6288275866,-2.1452,0.5564,2.216182303,-5.63,-0.46,5.6487609261
2020-02-03 15:30:00,-2.11704,0.5987800000000001,2.2000899641,3.49296,1.01878,3.6385,-5.61,-0.42,5.6256999564,-2.13704,0.6087800000000001,2.2220605415,-5.63,-0.41000000000000003,5.644909211
2020-02-03 16:00:00,-2.23272,0.7000400000000001,2.3398920061,3.49728,1.02004,3.643,-5.73,-0.32,5.7389284714,-2.25272,0.71004,2.3619704062,-5.75,-0.31,5.7583504582
2020-02-03 16:30:00,-2.40552,0.7821400000000001,2.529480075,3.50448,1.02214,3.6505,-5.91,-0.24,5.914871089,-2.43552,0.7821400000000001,2.5580267102,-5.94,-0.24,5.9448465077
2020-02-03 17:00:00,-2.75936,0.7310200000000001,2.8545503762,3.50064,1.02102,3.6465,-6.26,-0.29,6.2667136523,-2.77936,0.7310200000000001,2.8738880023,-6.28,-0.29,6.286692294
2020-02-03 17:30:00,-3.01648,0.7318600000000001,3.1039926949,3.50352,1.02186,3.6495,-6.52,-0.29,6.5264461999,-3.04648,0.7318600000000001,3.1331548717,-6.55,-0.29,6.5564167043
2020-02-03 18:00:00,-3.11312,0.7528400000000001,3.2028556321,3.5068799999999998,1.02284,3.653,-6.62,-0.27,6.6255037544,-3.13312,0.7628400000000001,3.2246497174,-6.64,-0.26,6.6450884118
2020-02-03 18:30:00,-2.9226400000000003,0.78298,3.0257035959,3.5073600000000003,1.02298,3.6535,-6.43,-0.24,6.4344774458,-2.94264,0.78298,3.0450267404,-6.45,-0.24,6.4544635718
2020-02-03 19:00:00,-2.58976,0.8038200000000001,2.7116385176,3.51024,1.02382,3.6565000000000003,-6.1,-0.22,6.1039659239,-2.6197600000000003,0.8038200000000001,2.7403045542,-6.13,-0.22,6.1339465273
2020-02-03 19:30:00,-2.3216,1.0262,2.5382893846,3.5183999999999997,1.0262,3.665,-5.84,0.0,5.84,-2.3416,1.0262,2.5565948056,-5.86,0.0,5.86
2020-02-03 20:00:00,-2.03464,1.24948,2.3876683606,3.49536,1.01948,3.641,-5.53,0.23,5.5347809351,-2.05464,1.24948,2.4047340393,-5.55,0.23,5.5547637213000005
2020-02-03 20:30:00,-6.07792,-0.41606000000000004,6.0921439124,1.28208,0.37394000000000005,1.3355000000000001,-7.36,-0.79,7.4022766768,-6.09792,-0.39606,6.1107685155,-7.38,-0.77,7.4200606467
2020-02-03 21:00:00,-8.03,-0.75,8.0649488529,0.0,0.0,0.0,-8.03,-0.75,8.0649488529,-8.05,-0.74,8.0839408706,-8.05,-0.74,8.0839408706
2020-02-03 21:30:00,-7.7,-0.63,7.725729739,0.0,0.0,0.0,-7.7,-0.63,7.725729739,-7.72,-0.62,7.7448563576,-7.72,-0.62,7.7448563576
2020-02-03 22:00:00,-7.24,-0.54,7.260110192,0.0,0.0,0.0,-7.24,-0.54,7.260110192,-7.26,-0.54,7.2800549448,-7.26,-0.54,7.2800549448
2020-02-03 22:30:00,-6.68,-0.4,6.6919653316000005,0.0,0.0,0.0,-6.68,-0.4,6.6919653316000005,-6.7,-0.39,6.7113411476,-6.7,-0.39,6.7113411476
2020-02-03 23:00:00,-6.17,-0.32,6.1782926444,0.0,0.0,0.0,-6.17,-0.32,6.1782926444,-6.19,-0.32,6.1982658865,-6.19,-0.32,6.1982658865
2020-02-03 23:30:00,-5.89,-0.32,5.8986862944,0.0,0.0,0.0,-5.89,-0.32,5.8986862944,-5.91,-0.32,5.9186569422,-5.91,-0.32,5.9186569422
2020-02-04 00:00:00,-5.7,-0.32,5.7089753897,0.0,0.0,0.0,-5.7,-0.32,5.7089753897,-5.72,-0.32,5.7289440563,-5.72,-0.32,5.7289440563
2020-02-04 00:30:00,-5.61,-0.35000000000000003,5.6209074001,0.0,0.0,0.0,-5.61,-0.35000000000000003,5.6209074001,-5.63,-0.35000000000000003,5.6408687274,-5.63,-0.35000000000000003,5.6408687274
2020-02-04 01:00:00,-5.69,-0.31,5.6984383826,0.0,0.0,0.0,-5.69,-0.31,5.6984383826,-5.71,-0.31,5.7184088696,-5.71,-0.31,5.7184088696
2020-02-04 01:30:00,-5.87,-0.33,5.879268662,0.0,0.0,0.0,-5.87,-0.33,5.879268662,-5.89,-0.31,5.898152253,-5.89,-0.31,5.898152253
2020-02-04 02:00:00,-5.84,-0.37,5.851709152,0.0,0.0,0.0,-5.84,-0.37,5.851709152,-5.86,-0.36,5.8710476067,-5.86,-0.36,5.8710476067
2020-02-04 02:30:00,-5.77,-0.37,5.7818509147,0.0,0.0,0.0,-5.77,-0.37,5.7818509147,-5.79,-0.36,5.8011809143,-5.79,-0.36,5.8011809143
2020-02-04 03:00:00,-5.7,-0.33,5.7095446403,0.0,0.0,0.0,-5.7,-0.33,5.7095446403,-5.72,-0.33,5.7295113230000005,-5.72,-0.33,5.7295113230000005
2020-02-04 03:30:00,-5.67,-0.31,5.6784681033,0.0,0.0,0.0,-5.67,-0.31,5.6784681033,-5.69,-0.33,5.6995613866,-5.69,-0.33,5.6995613866
2020-02-04 04:00:00,-5.55,-0.31,5.5586509155,0.0,0.0,0.0,-5.55,-0.31,5.5586509155,-5.57,-0.30000000000000004,5.578073144,-5.57,-0.30000000000000004,5.578073144
2020-02-04 04:30:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.34,5.7300959852,-5.72,-0.34,5.7300959852
2020-02-04 05:00:00,-5.78,-0.4,5.7938242983,0.0,0.0,0.0,-5.78,-0.4,5.7938242983,-5.8,-0.39,5.8130972811,-5.8,-0.39,5.8130972811
2020-02-04 05:30:00,-5.85,-0.45,5.8672821647,0.0,0.0,0.0,-5.85,-0.45,5.8672821647,-5.87,-0.45,5.8872234542,-5.87,-0.45,5.8872234542
2020-02-04 06:00:00,-6.15,-0.54,6.1736617983,0.0,0.0,0.0,-6.15,-0.54,6.1736617983,-6.17,-0.54,6.1935853914,-6.17,-0.54,6.1935853914
2020-02-04 06:30:00,-6.96,-0.76,7.0013712943,0.0,0.0,0.0,-6.96,-0.76,7.0013712943,-6.98,-0.75,7.0201780604,-6.98,-0.75,7.0201780604
2020-02-04 07:00:00,-7.95,-1.1400000000000001,8.0313199413,0.0,0.0,0.0,-7.95,-1.1400000000000001,8.0313199413,-7.97,-1.13,8.0497080692,-7.97,-1.13,8.0497080692
2020-02-04 07:30:00,-2.44352,0.46064000000000005,2.4865597117,3.15648,0.9206400000000001,3.2880000000000003,-5.6,-0.46,5.6188610946,-2.45352,0.6206400000000001,2.530801138,-5.61,-0.30000000000000004,5.6180156639
2020-02-04 08:00:00,-2.45856,0.7204200000000001,2.5619372065,3.36144,0.9804200000000001,3.5015,-5.82,-0.26,5.8258046655,-2.48856,0.7204200000000001,2.5907404058,-5.85,-0.26,5.8557749274
2020-02-04 08:30:00,-2.44688,0.52466,2.5024967233,3.51312,1.02466,3.6595,-5.96,-0.5,5.9809363815,-2.43688,0.8446600000000001,2.5791150905,-5.95,-0.18,5.9527220664
2020-02-04 09:00:00,-2.7374400000000003,-0.07842,2.7385630265,3.50256,1.02158,3.6485000000000003,-6.24,-1.1,6.3362133802,-2.60744,1.32158,2.9232374262,-6.11,0.30000000000000004,6.1173605419
2020-02-04 09:30:00,-2.62032,-0.03926,2.6206140979,3.49968,1.02074,3.6455,-6.12,-1.06,6.2111190618,-2.50032,1.35074,2.8418477528,-6.0,0.33,6.0090681474
2020-02-04 10:00:00,-2.6556,-0.0408,2.6559134022,3.4944,1.0192,3.64,-6.15,-1.06,6.2406810526,-2.5256,1.3492,2.8633889013,-6.02,0.33,6.0290380659
2020-02-04 10:30:00,-2.71848,0.008360000000000001,2.7184928545,3.49152,1.01836,3.637,-6.21,-1.01,6.2915975714,-2.58848,1.39836,2.9420468045,-6.08,0.38,6.0918634259
2020-02-04 11:00:00,-2.71944,-0.12192000000000001,2.7221716331,3.49056,1.01808,3.636,-6.21,-1.1400000000000001,6.3137706642,-2.58944,1.2980800000000001,2.8965861285,-6.08,0.28,6.0864439536
2020-02-04 11:30:00,-2.73944,-0.10192000000000001,2.7413352951,3.49056,1.01808,3.636,-6.23,-1.12,6.3298736164000005,-2.60944,1.3180800000000001,2.9234418072,-6.1,0.30000000000000004,6.1073725938
2020-02-04 12:00:00,-2.67376,-0.15318,2.6781442549000003,3.48624,1.01682,3.6315,-6.16,-1.17,6.2701275904,-2.54376,1.26682,2.8417508423999998,-6.03,0.25,6.0351801961
2020-02-04 12:30:00,-2.48568,-0.10374000000000001,2.4878438556,3.48432,1.01626,3.6295,-5.97,-1.12,6.0741501463,-2.3656800000000002,1.30626,2.702361384,-5.85,0.29,5.8571836236
2020-02-04 13:00:00,-2.30712,-0.13416,2.3110174383,3.48288,1.01584,3.628,-5.79,-1.15,5.90310088,-2.18712,1.27584,2.532046919,-5.67,0.26,5.6759580689
2020-02-04 13:30:00,-2.2152,0.0064,2.2152092452,3.4848,1.0164,3.63,-5.7,-1.01,5.7887908928,-2.1152,1.1864,2.4252043213,-5.6,0.17,5.6025797629
2020-02-04 14:00:00,-2.26904,0.47528000000000004,2.3182824677,3.48096,1.01528,3.626,-5.75,-0.54,5.775300858,-2.29904,0.48528000000000004,2.3496981934,-5.78,-0.53,5.804248444
2020-02-04 14:30:00,-2.15192,0.49444000000000005,2.2079924366,3.4780800000000003,1.01444,3.623,-5.63,-0.52,5.6539632118,-2.17192,0.50444,2.2297300733,-5.65,-0.51,5.6729710029
2020-02-04 15:00:00,-2.20048,0.49486,2.255437574,3.47952,1.01486,3.6245000000000003,-5.68,-0.52,5.7037531503,-2.23048,0.5048600000000001,2.286902851,-5.71,-0.51,5.7327305885
2020-02-04 15:30:00,-2.29904,0.49528000000000005,2.3517838336,3.48096,1.01528,3.626,-5.78,-0.52,5.8033438637,-2.31904,0.5052800000000001,2.3734477875,-5.8,-0.51,5.8223792388
2020-02-04 16:00:00,-2.31592,0.50494,2.37032695,3.51408,1.02494,3.6605,-5.83,-0.52,5.8531444541,-2.34592,0.5249400000000001,2.4039348265,-5.86,-0.5,5.881292375
2020-02-04 16:30:00,-2.76264,0.41798,2.7940807164,3.38736,0.9879800000000001,3.5285,-6.15,-0.5700000000000001,6.1763581502000005,-2.77264,0.6179800000000001,2.8406745414000003,-6.16,-0.37,6.1711020086
2020-02-04 17:00:00,-4.03128,0.27796000000000004,4.0408514202,2.83872,0.82796,2.957,-6.87,-0.55,6.8919808473,-4.05128,0.28796000000000005,4.0615010279,-6.89,-0.54,6.9111287067
2020-02-04 17:30:00,-4.83632,-0.012260000000000002,4.8363355394,2.56368,0.7477400000000001,2.6705,-7.4,-0.76,7.4389246535,-4.78632,0.35774,4.7996705147,-7.35,-0.39,7.3603396661
2020-02-04 18:00:00,-5.0668,0.12760000000000002,5.0684064557,2.5632,0.7476,2.67,-7.63,-0.62,7.6551485942,-5.0768,0.1776,5.0799055109,-7.64,-0.5700000000000001,7.6612335821
2020-02-04 18:30:00,-5.06712,0.14584000000000003,5.0692183224,2.52288,0.73584,2.628,-7.59,-0.59,7.6128969519,-5.08712,0.14584000000000003,5.0892100762,-7.61,-0.59,7.6328369562
2020-02-04 19:00:00,-4.66376,0.27182,4.6716745873,2.64624,0.7718200000000001,2.7565,-7.31,-0.5,7.3270799095,-4.68376,0.27182,4.6916408484000005,-7.33,-0.5,7.3470334149
2020-02-04 19:30:00,-2.70008,0.8095600000000001,2.8188329855000003,3.52992,1.02956,3.677,-6.23,-0.22,6.23388322,-2.73008,0.8095600000000001,2.8475821674,-6.26,-0.22,6.2638646218
2020-02-04 20:00:00,-2.39216,1.1431200000000001,2.6512549481,3.50784,1.02312,3.654,-5.9,0.12,5.9012202128,-2.41216,1.30312,2.7416487011,-5.92,0.28,5.9266179226
2020-02-04 20:30:00,-1.964,1.2655,2.3364045562,3.516,1.0255,3.6625,-5.48,0.24,5.4852529568,-1.984,1.2655,2.3532416472,-5.5,0.24,5.5052338733
2020-02-04 21:00:00,-1.64216,1.26312,2.0717532672,3.50784,1.02312,3.654,-5.15,0.24,5.1555892001,-1.66216,1.26312,2.0876417317,-5.17,0.24,5.1755676017
2020-02-04 21:30:00,-2.27,0.925,2.4512292834,3.0,0.875,3.125,-5.27,0.05,5.2702371863,-2.29,0.9550000000000001,2.4811539654,-5.29,0.08,5.2906048804
2020-02-04 22:00:00,-0.8399200000000001,1.40794,1.6394391267000001,3.49008,1.01794,3.6355,-4.33,0.39,4.3475280333,-0.86992,1.41794,1.6635247669000002,-4.36,0.4,4.3783101763
2020-02-04 22:30:00,-6.40512,-0.40816,6.4181116226,0.31488000000000005,0.09184,0.328,-6.72,-0.5,6.7385755171,-6.42512,-0.39816,6.4374450211,-6.74,-0.49,6.7577880997
2020-02-04 23:00:00,-6.54,-0.59,6.5665592208,0.0,0.0,0.0,-6.54,-0.59,6.5665592208,-6.5600000000000005,-0.58,6.5855903304,-6.5600000000000005,-0.58,6.5855903304
2020-02-04 23:30:00,-6.08,-0.51,6.1013523091,0.0,0.0,0.0,-6.08,-0.51,6.1013523091,-6.1,-0.5,6.1204574992,-6.1,-0.5,6.1204574992
2020-02-05 00:00:00,-5.72,-0.47000000000000003,5.7392769579,0.0,0.0,0.0,-5.72,-0.47000000000000003,5.7392769579,-5.74,-0.47000000000000003,5.7592100153,-5.74,-0.47000000000000003,5.7592100153
2020-02-05 00:30:00,-5.65,-0.44,5.6671068456,0.0,0.0,0.0,-5.65,-0.44,5.6671068456,-5.67,-0.44,5.6870466852,-5.67,-0.44,5.6870466852
2020-02-05 01:00:00,-5.79,-0.44,5.8066944125,0.0,0.0,0.0,-5.79,-0.44,5.8066944125,-5.8100000000000005,-0.44,5.826637109,-5.8100000000000005,-0.44,5.826637109
2020-02-05 01:30:00,-5.93,-0.44,5.9463013714,0.0,0.0,0.0,-5.93,-0.44,5.9463013714,-5.95,-0.44,5.9662467264,-5.95,-0.44,5.9662467264
2020-02-05 02:00:00,-5.9,-0.47000000000000003,5.9186907336,0.0,0.0,0.0,-5.9,-0.47000000000000003,5.9186907336,-5.93,-0.47000000000000003,5.9485964731,-5.93,-0.47000000000000003,5.9485964731
2020-02-05 02:30:00,-5.84,-0.45,5.85731167,0.0,0.0,0.0,-5.84,-0.45,5.85731167,-5.86,-0.44,5.8764955543,-5.86,-0.44,5.8764955543
2020-02-05 03:00:00,-5.68,-0.38,5.6926970761,0.0,0.0,0.0,-5.68,-0.38,5.6926970761,-5.7,-0.38,5.7126526238,-5.7,-0.38,5.7126526238
2020-02-05 03:30:00,-5.5600000000000005,-0.35000000000000003,5.5710052953,0.0,0.0,0.0,-5.5600000000000005,-0.35000000000000003,5.5710052953,-5.58,-0.34,5.5903488263,-5.58,-0.34,5.5903488263
2020-02-05 04:00:00,-5.62,-0.38,5.6328323249,0.0,0.0,0.0,-5.62,-0.38,5.6328323249,-5.64,-0.38,5.6527869233,-5.64,-0.38,5.6527869233
2020-02-05 04:30:00,-5.62,-0.38,5.6328323249,0.0,0.0,0.0,-5.62,-0.38,5.6328323249,-5.64,-0.38,5.6527869233,-5.64,-0.38,5.6527869233
2020-02-05 05:00:00,-5.62,-0.38,5.6328323249,0.0,0.0,0.0,-5.62,-0.38,5.6328323249,-5.64,-0.38,5.6527869233,-5.64,-0.38,5.6527869233
2020-02-05 05:30:00,-5.69,-0.34,5.7001491209,0.0,0.0,0.0,-5.69,-0.34,5.7001491209,-5.71,-0.33,5.7195279525,-5.71,-0.33,5.7195279525
2020-02-05 06:00:00,-6.16,-0.51,6.1810759581,0.0,0.0,0.0,-6.16,-0.51,6.1810759581,-6.18,-0.5,6.2001935454,-6.18,-0.5,6.2001935454
2020-02-05 06:30:00,-6.86,-0.71,6.8966441115,0.0,0.0,0.0,-6.86,-0.71,6.8966441115,-6.88,-0.7000000000000001,6.9155187803,-6.88,-0.7000000000000001,6.9155187803
2020-02-05 07:00:00,-7.5600000000000005,-0.85,7.6076343235,0.0,0.0,0.0,-7.5600000000000005,-0.85,7.6076343235,-7.58,-0.84,7.6264015105,-7.58,-0.84,7.6264015105
2020-02-05 07:30:00,-8.4,-1.07,8.4678745858,0.0,0.0,0.0,-8.4,-1.07,8.4678745858,-8.42,-1.06,8.4864598037,-8.42,-1.06,8.4864598037
2020-02-05 08:00:00,-8.98,-1.27,9.0693605067,0.0,0.0,0.0,-8.98,-1.27,9.0693605067,-9.01,-1.26,9.0976755273,-9.01,-1.26,9.0976755273
2020-02-05 08:30:00,-9.07,-1.53,9.1981411166,0.0,0.0,0.0,-9.07,-1.53,9.1981411166,-9.01,-1.07,9.0733125153,-9.01,-1.07,9.0733125153
2020-02-05 09:00:00,-9.11,-1.31,9.2037057754,0.0,0.0,0.0,-9.11,-1.31,9.2037057754,-9.13,-1.3,9.2220876162,-9.13,-1.3,9.2220876162
2020-02-05 09:30:00,-9.11,-1.38,9.213929672,0.0,0.0,0.0,-9.11,-1.38,9.213929672,-9.13,-1.37,9.2322153354,-9.13,-1.37,9.2322153354
2020-02-05 10:00:00,-9.17,-1.49,9.2902637207,0.0,0.0,0.0,-9.17,-1.49,9.2902637207,-9.2,-1.49,9.3198766086,-9.2,-1.49,9.3198766086
2020-02-05 10:30:00,-9.31,-1.54,9.4365088884,0.0,0.0,0.0,-9.31,-1.54,9.4365088884,-9.34,-1.53,9.4644862512,-9.34,-1.53,9.4644862512
2020-02-05 11:00:00,-9.34,-1.56,9.4693822396,0.0,0.0,0.0,-9.34,-1.56,9.4693822396,-9.36,-1.55,9.4874706851,-9.36,-1.55,9.4874706851
2020-02-05 11:30:00,-9.02,-1.49,9.1422371442,0.0,0.0,0.0,-9.02,-1.49,9.1422371442,-9.04,-1.49,9.1619703121,-9.04,-1.49,9.1619703121
2020-02-05 12:00:00,-8.65,-1.3900000000000001,8.7609702659,0.0,0.0,0.0,-8.65,-1.3900000000000001,8.7609702659,-8.67,-1.3900000000000001,8.7807175105,-8.67,-1.3900000000000001,8.7807175105
2020-02-05 12:30:00,-9.04,-1.54,9.1702344572,0.0,0.0,0.0,-9.04,-1.54,9.1702344572,-9.07,-1.54,9.1998097806,-9.07,-1.54,9.1998097806
2020-02-05 13:00:00,-9.02,-1.54,9.150519111,0.0,0.0,0.0,-9.02,-1.54,9.150519111,-9.04,-1.54,9.1702344572,-9.04,-1.54,9.1702344572
2020-02-05 13:30:00,-9.09,-1.54,9.2195281875,0.0,0.0,0.0,-9.09,-1.54,9.2195281875,-9.12,-1.54,9.2491080651,-9.12,-1.54,9.2491080651
2020-02-05 14:00:00,-9.09,-1.5,9.2129311297,0.0,0.0,0.0,-9.09,-1.5,9.2129311297,-9.12,-1.5,9.2425321206,-9.12,-1.5,9.2425321206
2020-02-05 14:30:00,-8.87,-1.45,8.9877360887,0.0,0.0,0.0,-8.87,-1.45,8.9877360887,-8.89,-1.45,9.0074746738,-8.89,-1.45,9.0074746738
2020-02-05 15:00:00,-8.6,-1.4,8.7132083643,0.0,0.0,0.0,-8.6,-1.4,8.7132083643,-8.62,-1.4,8.732949100999999,-8.62,-1.4,8.732949100999999
2020-02-05 15:30:00,-8.73,-1.44,8.8479658679,0.0,0.0,0.0,-8.73,-1.44,8.8479658679,-8.75,-1.44,8.8676998145,-8.75,-1.44,8.8676998145
2020-02-05 16:00:00,-9.25,-1.55,9.3789658279,0.0,0.0,0.0,-9.25,-1.55,9.3789658279,-9.27,-1.54,9.3970474086,-9.27,-1.54,9.3970474086
2020-02-05 16:30:00,-9.63,-1.55,9.7539427925,0.0,0.0,0.0,-9.63,-1.55,9.7539427925,-9.65,-1.54,9.7721082679,-9.65,-1.54,9.7721082679
2020-02-05 17:00:00,-9.3592,-1.3056,9.4498262418,0.22080000000000002,0.0644,0.23,-9.58,-1.37,9.6774635107,-9.3792,-1.3056,9.4696348398,-9.6,-1.37,9.6972625003
2020-02-05 17:30:00,-3.05752,0.76614,3.1520468033,3.55248,1.03614,3.7005,-6.61,-0.27,6.6155120739,-3.08752,0.7861400000000001,3.1860313636,-6.64,-0.25,6.6447046586
2020-02-05 18:00:00,-3.09408,0.8200600000000001,3.200910722,3.56592,1.04006,3.7145,-6.66,-0.22,6.6636326429,-3.11408,0.8200600000000001,3.2202472964,-6.68,-0.22,6.6836217727000005
2020-02-05 18:30:00,-3.30232,0.7847400000000001,3.3942796364,3.54768,1.03474,3.6955,-6.85,-0.25,6.8545605257,-3.32232,0.7847400000000001,3.4137409172,-6.87,-0.25,6.8745472578
2020-02-05 19:00:00,-3.21224,0.76768,3.3026986541,3.55776,1.03768,3.706,-6.77,-0.27,6.7753819081,-3.24224,0.76768,3.3318842717,-6.8,-0.27,6.8053581831
2020-02-05 19:30:00,-6.86264,-0.40952000000000005,6.8748479547,1.4073600000000002,0.41048,1.466,-8.27,-0.8200000000000001,8.3105535315,-6.89264,-0.39952000000000004,6.9042090351,-8.3,-0.81,8.3394304362
2020-02-05 20:00:00,-6.1844,-0.2792,6.1906991528,1.5455999999999999,0.45080000000000003,1.6099999999999999,-7.73,-0.73,7.7643930864,-6.2044,-0.2592,6.2098119134,-7.75,-0.71,7.7824546256
2020-02-05 20:30:00,-2.07928,1.27146,2.4372147731,3.57072,1.04146,3.7195,-5.65,0.23,5.6546794781,-2.10928,1.27146,2.4628586338,-5.68,0.23,5.6846547828
2020-02-05 21:00:00,-5.22568,0.16126000000000001,5.2281675805,1.68432,0.49126000000000003,1.7545000000000002,-6.91,-0.33,6.9178753964,-5.25568,0.16126000000000001,5.2581533878,-6.94,-0.33,6.9478413914
2020-02-05 21:30:00,-7.91,-0.72,7.9427010519,0.0,0.0,0.0,-7.91,-0.72,7.9427010519,-7.93,-0.71,7.9617209195,-7.93,-0.71,7.9617209195
2020-02-05 22:00:00,-7.31,-0.55,7.3306616345,0.0,0.0,0.0,-7.31,-0.55,7.3306616345,-7.33,-0.54,7.3498639443,-7.33,-0.54,7.3498639443
2020-02-05 22:30:00,-6.86,-0.46,6.8754054426,0.0,0.0,0.0,-6.86,-0.46,6.8754054426,-6.88,-0.46,6.8953607592,-6.88,-0.46,6.8953607592
2020-02-05 23:00:00,-6.42,-0.43,6.4343841974,0.0,0.0,0.0,-6.42,-0.43,6.4343841974,-6.44,-0.43,6.4543396254,-6.44,-0.43,6.4543396254
2020-02-05 23:30:00,-5.95,-0.32,5.9585988286,0.0,0.0,0.0,-5.95,-0.32,5.9585988286,-5.97,-0.31,5.9780431581,-5.97,-0.31,5.9780431581
2020-02-06 00:00:00,-5.76,-0.38,5.772521113,0.0,0.0,0.0,-5.76,-0.38,5.772521113,-5.78,-0.38,5.7924778808,-5.78,-0.38,5.7924778808
2020-02-06 00:30:00,-5.69,-0.38,5.702674811,0.0,0.0,0.0,-5.69,-0.38,5.702674811,-5.71,-0.38,5.7226305140000004,-5.71,-0.38,5.7226305140000004
2020-02-06 01:00:00,-5.83,-0.33,5.8393321536,0.0,0.0,0.0,-5.83,-0.33,5.8393321536,-5.85,-0.33,5.8593002995,-5.85,-0.33,5.8593002995
2020-02-06 01:30:00,-5.94,-0.33,5.9491596045,0.0,0.0,0.0,-5.94,-0.33,5.9491596045,-5.96,-0.33,5.9691289147,-5.96,-0.33,5.9691289147
2020-02-06 02:00:00,-5.87,-0.33,5.879268662,0.0,0.0,0.0,-5.87,-0.33,5.879268662,-5.9,-0.33,5.9092216069,-5.9,-0.33,5.9092216069
2020-02-06 02:30:00,-5.77,-0.33,5.7794290375,0.0,0.0,0.0,-5.77,-0.33,5.7794290375,-5.79,-0.33,5.7993965203,-5.79,-0.33,5.7993965203
2020-02-06 03:00:00,-5.79,-0.33,5.7993965203,0.0,0.0,0.0,-5.79,-0.33,5.7993965203,-5.82,-0.33,5.8293481625,-5.82,-0.33,5.8293481625
2020-02-06 03:30:00,-5.7,-0.33,5.7095446403,0.0,0.0,0.0,-5.7,-0.33,5.7095446403,-5.72,-0.33,5.7295113230000005,-5.72,-0.33,5.7295113230000005
2020-02-06 04:00:00,-5.62,-0.33,5.6296802751,0.0,0.0,0.0,-5.62,-0.33,5.6296802751,-5.64,-0.33,5.6496460066,-5.64,-0.33,5.6496460066
2020-02-06 04:30:00,-5.65,-0.36,5.6614574095,0.0,0.0,0.0,-5.65,-0.36,5.6614574095,-5.68,-0.36,5.6913970166,-5.68,-0.36,5.6913970166
2020-02-06 05:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.61,-0.28,5.616983176,-5.61,-0.28,5.616983176
2020-02-06 05:30:00,-5.71,-0.29,5.7173595304,0.0,0.0,0.0,-5.71,-0.29,5.7173595304,-5.73,-0.28,5.7368371076999995,-5.73,-0.28,5.7368371076999995
2020-02-06 06:00:00,-6.0,-0.29,6.007004245,0.0,0.0,0.0,-6.0,-0.29,6.007004245,-6.02,-0.28,6.02650811,-6.02,-0.28,6.02650811
2020-02-06 06:30:00,-6.66,-0.46,6.6758669849,0.0,0.0,0.0,-6.66,-0.46,6.6758669849,-6.68,-0.46,6.6958195914,-6.68,-0.46,6.6958195914
2020-02-06 07:00:00,-7.25872,-0.63046,7.2860480269,0.10128000000000001,0.029540000000000004,0.10550000000000001,-7.36,-0.66,7.3895331382,-7.27872,-0.60046,7.3034455601,-7.38,-0.63,7.4068414321
2020-02-06 07:30:00,-1.45856,1.34542,1.9843266490000002,3.48144,1.01542,3.6265,-4.94,0.33,4.951009998,-1.47856,1.34542,1.9990734479,-4.96,0.33,4.9709657009
2020-02-06 08:00:00,-1.9220000000000002,1.279,2.308663033,3.528,1.029,3.675,-5.45,0.25,5.4557309318,-1.952,1.279,2.3336977096,-5.48,0.25,5.4856995908
2020-02-06 08:30:00,-6.93472,-0.45596000000000003,6.9496935904,0.9052800000000001,0.26404,0.9430000000000001,-7.84,-0.72,7.8729918074,-6.96472,-0.45596000000000003,6.9796292308000005,-7.87,-0.72,7.9028665685
2020-02-06 09:00:00,-8.71,-1.08,8.7767021141,0.0,0.0,0.0,-8.71,-1.08,8.7767021141,-8.73,-1.08,8.7965504603,-8.73,-1.08,8.7965504603
2020-02-06 09:30:00,-6.52944,-0.67942,6.5646933097,1.2705600000000001,0.37058,1.3235000000000001,-7.8,-1.05,7.8703557734,-6.54944,-0.66942,6.5835619121,-7.82,-1.04,7.8888528951
2020-02-06 10:00:00,-5.5548,-0.5614,5.5830970796,1.6752,0.48860000000000003,1.745,-7.23,-1.05,7.3058469735,-5.5748,-0.5514,5.6020029454,-7.25,-1.04,7.3242132683
2020-02-06 10:30:00,-8.59,-1.09,8.6588798352,0.0,0.0,0.0,-8.59,-1.09,8.6588798352,-8.62,-1.08,8.6873931648,-8.62,-1.08,8.6873931648
2020-02-06 11:00:00,-8.66,-1.1400000000000001,8.7347123593,0.0,0.0,0.0,-8.66,-1.1400000000000001,8.7347123593,-8.69,-1.13,8.76316153,-8.69,-1.13,8.76316153
2020-02-06 11:30:00,-8.62,-1.17,8.6990401769,0.0,0.0,0.0,-8.62,-1.17,8.6990401769,-8.65,-1.16,8.727433758,-8.65,-1.16,8.727433758
2020-02-06 12:00:00,-8.48,-1.17,8.5603329375,0.0,0.0,0.0,-8.48,-1.17,8.5603329375,-8.5,-1.16,8.5787877932,-8.5,-1.16,8.5787877932
2020-02-06 12:30:00,-8.64,-1.2,8.7229352858,0.0,0.0,0.0,-8.64,-1.2,8.7229352858,-8.67,-1.2,8.752651027,-8.67,-1.2,8.752651027
2020-02-06 13:00:00,-8.6,-1.18,8.6805760178,0.0,0.0,0.0,-8.6,-1.18,8.6805760178,-8.63,-1.17,8.70894942,-8.63,-1.17,8.70894942
2020-02-06 13:30:00,-8.63,-1.21,8.714413348,0.0,0.0,0.0,-8.63,-1.21,8.714413348,-8.65,-1.2,8.7328403169,-8.65,-1.2,8.7328403169
2020-02-06 14:00:00,-8.38,-1.15,8.4585400632,0.0,0.0,0.0,-8.38,-1.15,8.4585400632,-8.4,-1.15,8.4783547932,-8.4,-1.15,8.4783547932
2020-02-06 14:30:00,-8.21,-1.09,8.2820408113,0.0,0.0,0.0,-8.21,-1.09,8.2820408113,-8.23,-1.08,8.3005602221,-8.23,-1.08,8.3005602221
2020-02-06 15:00:00,-8.28,-1.13,8.3567517613,0.0,0.0,0.0,-8.28,-1.13,8.3567517613,-8.31,-1.13,8.3864772104,-8.31,-1.13,8.3864772104
2020-02-06 15:30:00,-8.28,-1.13,8.3567517613,0.0,0.0,0.0,-8.28,-1.13,8.3567517613,-8.31,-1.13,8.3864772104,-8.31,-1.13,8.3864772104
2020-02-06 16:00:00,-8.72,-1.29,8.8149021549,0.0,0.0,0.0,-8.72,-1.29,8.8149021549,-8.74,-1.29,8.8346873176,-8.74,-1.29,8.8346873176
2020-02-06 16:30:00,-2.9380800000000002,0.5080600000000001,2.9816839286,3.18192,0.9280600000000001,3.3145,-6.12,-0.42,6.1343948357,-2.95808,0.54806,3.0084226847,-6.14,-0.38,6.1517477191
2020-02-06 17:00:00,-2.484,0.7555000000000001,2.5963505638,3.516,1.0255,3.6625,-6.0,-0.27,6.0060719276,-2.5140000000000002,0.7655000000000001,2.6279623761,-6.03,-0.26,6.035602704
2020-02-06 17:30:00,-2.3856,1.2667,2.7010398461,3.5544000000000002,1.0367,3.7025,-5.94,0.23,5.9444511942,-2.4056,1.2367,2.7048730562000003,-5.96,0.2,5.9633547605
2020-02-06 18:00:00,-2.52912,1.25984,2.8255344273,3.53088,1.02984,3.678,-6.06,0.23,6.0643631158,-2.5491200000000003,1.24984,2.8390337793000002,-6.08,0.22,6.0839789612
2020-02-06 18:30:00,-2.45592,1.25494,2.7579734317,3.51408,1.02494,3.6605,-5.97,0.23,5.974428843,-2.48592,1.24494,2.7802291003,-6.0,0.22,6.0040319786
2020-02-06 19:00:00,-2.32496,1.25522,2.6421612839,3.51504,1.02522,3.6615,-5.84,0.23,5.8445273547,-2.34496,1.24522,2.6550725508,-5.86,0.22,5.8641282387
2020-02-06 19:30:00,-5.8002400000000005,0.04118,5.8003861811,1.6497600000000001,0.48118000000000005,1.7185000000000001,-7.45,-0.44,7.4629819777,-5.83024,0.061180000000000005,5.8305609893,-7.48,-0.42,7.4917821645
2020-02-06 20:00:00,-8.72,-0.86,8.7623056327,0.0,0.0,0.0,-8.72,-0.86,8.7623056327,-8.75,-0.85,8.7911887706,-8.75,-0.85,8.7911887706
2020-02-06 20:30:00,-2.28208,1.15106,2.5559397978,3.15792,0.9210600000000001,3.2895,-5.44,0.23,5.4448599615,-2.30208,1.17106,2.5828189735000002,-5.46,0.25,5.4657204466
2020-02-06 21:00:00,-1.20296,1.51872,1.9374269535000002,3.52704,1.02872,3.674,-4.73,0.49,4.7553128183,-1.22296,1.51872,1.9499081004,-4.75,0.49,4.7752068018
2020-02-06 21:30:00,-0.6200800000000001,1.63956,1.7528993696000001,3.52992,1.02956,3.677,-4.15,0.61,4.1945917561,-0.6400800000000001,1.63956,1.7600736916000002,-4.17,0.61,4.2143801442
2020-02-06 22:00:00,-0.19872,1.69704,1.7086352449,3.52128,1.02704,3.668,-3.7199999999999998,0.67,3.7798544946,-0.21872000000000003,1.7070400000000001,1.720995061,-3.74,0.68,3.8013155617
2020-02-06 22:30:00,-6.27,-0.3275,6.2785473041,0.18,0.052500000000000005,0.1875,-6.45,-0.38,6.461184102,-6.29,-0.3075,6.2975119095,-6.47,-0.36,6.480007716
2020-02-06 23:00:00,-6.17,-0.38,6.1816907072,0.0,0.0,0.0,-6.17,-0.38,6.1816907072,-6.19,-0.36,6.2004596604,-6.19,-0.36,6.2004596604
2020-02-06 23:30:00,-5.79,-0.35000000000000003,5.8005689376,0.0,0.0,0.0,-5.79,-0.35000000000000003,5.8005689376,-5.8100000000000005,-0.35000000000000003,5.8205326217,-5.8100000000000005,-0.35000000000000003,5.8205326217
2020-02-07 00:00:00,-5.57,-0.37,5.5822755217,0.0,0.0,0.0,-5.57,-0.37,5.5822755217,-5.6,-0.37,5.6122099034,-5.6,-0.37,5.6122099034
2020-02-07 00:30:00,-5.44,-0.33,5.45,0.0,0.0,0.0,-5.44,-0.33,5.45,-5.46,-0.33,5.4699634368,-5.46,-0.33,5.4699634368
2020-02-07 01:00:00,-5.61,-0.33,5.6196975008,0.0,0.0,0.0,-5.61,-0.33,5.6196975008,-5.63,-0.33,5.6396631105,-5.63,-0.33,5.6396631105
2020-02-07 01:30:00,-5.74,-0.33,5.7494782372,0.0,0.0,0.0,-5.74,-0.33,5.7494782372,-5.76,-0.33,5.7694453806,-5.76,-0.33,5.7694453806
2020-02-07 02:00:00,-5.67,-0.37,5.6820594858,0.0,0.0,0.0,-5.67,-0.37,5.6820594858,-5.69,-0.37,5.7020171869,-5.69,-0.37,5.7020171869
2020-02-07 02:30:00,-5.63,-0.37,5.6421449822,0.0,0.0,0.0,-5.63,-0.37,5.6421449822,-5.65,-0.37,5.6621020831,-5.65,-0.37,5.6621020831
