Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 03:00:00,-5.61,-0.35000000000000003,5.6209074001,0.0,0.0,0.0,-5.61,-0.35000000000000003,5.6209074001,-5.63,-0.35000000000000003,5.6408687274,-5.63,-0.35000000000000003,5.6408687274
2020-02-07 03:30:00,-5.5,-0.31,5.5087294361,0.0,0.0,0.0,-5.5,-0.31,5.5087294361,-5.52,-0.31,5.5286978575,-5.52,-0.31,5.5286978575
2020-02-07 04:00:00,-5.38,-0.27,5.3867708323,0.0,0.0,0.0,-5.38,-0.27,5.3867708323,-5.4,-0.27,5.4067457865,-5.4,-0.27,5.4067457865
2020-02-07 04:30:00,-5.28,-0.22,5.2845813458,0.0,0.0,0.0,-5.28,-0.22,5.2845813458,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2020-02-07 05:00:00,-5.28,-0.25,5.2859152471,0.0,0.0,0.0,-5.28,-0.25,5.2859152471,-5.3,-0.24,5.3054311795,-5.3,-0.24,5.3054311795
2020-02-07 05:30:00,-5.39,-0.25,5.3957946588,0.0,0.0,0.0,-5.39,-0.25,5.3957946588,-5.41,-0.24,5.4153208585,-5.41,-0.24,5.4153208585
2020-02-07 06:00:00,-5.65,-0.32,5.6590546914,0.0,0.0,0.0,-5.65,-0.32,5.6590546914,-5.68,-0.31,5.6884532168,-5.68,-0.31,5.6884532168
2020-02-07 06:30:00,-6.26,-0.43,6.2747509911,0.0,0.0,0.0,-6.26,-0.43,6.2747509911,-6.28,-0.43,6.2947041233,-6.28,-0.43,6.2947041233
2020-02-07 07:00:00,-6.96,-0.59,6.9849624194,0.0,0.0,0.0,-6.96,-0.59,6.9849624194,-6.98,-0.5700000000000001,7.0032349668,-6.98,-0.5700000000000001,7.0032349668
2020-02-07 07:30:00,-1.498,1.2610000000000001,1.9580921837,3.192,0.931,3.325,-4.69,0.33,4.7015954739,-1.518,1.2810000000000001,1.9862741502999999,-4.71,0.35000000000000003,4.7229863434
2020-02-07 08:00:00,-1.39784,1.31438,1.9187369413000002,3.51216,1.02438,3.6585,-4.91,0.29,4.9185566989,-1.42784,1.31438,1.9407013809,-4.94,0.29,4.9485048247000005
2020-02-07 08:30:00,-1.80016,1.24662,2.189666059,3.5198400000000003,1.02662,3.6665,-5.32,0.22,5.3245469291,-1.82016,1.24662,2.2061377677,-5.34,0.22,5.3445299138
2020-02-07 09:00:00,-1.8553600000000001,0.5880200000000001,1.9463114473,3.5246399999999998,1.02802,3.6715,-5.38,-0.44,5.3979625786,-1.86536,1.61802,2.4693231158,-5.39,0.59,5.4221951274
2020-02-07 09:30:00,-2.15872,0.7970400000000001,2.3011616197,3.52128,1.02704,3.668,-5.68,-0.23,5.6846547828,-2.18872,0.8070400000000001,2.332768484,-5.71,-0.22,5.7142366069
2020-02-07 10:00:00,-4.652,0.0665,4.652475282,2.148,0.6265000000000001,2.2375,-6.8,-0.56,6.8230198593,-4.672,0.0765,4.672626269,-6.82,-0.55,6.8421414776
2020-02-07 10:30:00,-8.60272,-1.15496,8.6799034557,0.01728,0.00504,0.018000000000000002,-8.62,-1.16,8.6977008456,-8.62272,-1.15496,8.6997260187,-8.64,-1.16,8.7175225839
2020-02-07 11:00:00,-8.59,-1.24,8.679037965100001,0.0,0.0,0.0,-8.59,-1.24,8.679037965100001,-8.61,-1.24,8.6988332551,-8.61,-1.24,8.6988332551
2020-02-07 11:30:00,-8.46,-1.28,8.5562842403,0.0,0.0,0.0,-8.46,-1.28,8.5562842403,-8.48,-1.28,8.5760597013,-8.48,-1.28,8.5760597013
2020-02-07 12:00:00,-8.49,-1.28,8.5859478219,0.0,0.0,0.0,-8.49,-1.28,8.5859478219,-8.51,-1.28,8.6057248387,-8.51,-1.28,8.6057248387
2020-02-07 12:30:00,-8.22,-1.07,8.2893485872,0.0,0.0,0.0,-8.22,-1.07,8.2893485872,-8.24,-1.02,8.3028910628,-8.24,-1.02,8.3028910628
2020-02-07 13:00:00,-8.11,-0.99,8.1702019559,0.0,0.0,0.0,-8.11,-0.99,8.1702019559,-8.13,-0.98,8.1888521784,-8.13,-0.98,8.1888521784
2020-02-07 13:30:00,-8.24,-1.02,8.3028910628,0.0,0.0,0.0,-8.24,-1.02,8.3028910628,-8.26,-1.02,8.3227399335,-8.26,-1.02,8.3227399335
2020-02-07 14:00:00,-8.0,-0.97,8.0585916884,0.0,0.0,0.0,-8.0,-0.97,8.0585916884,-8.02,-0.97,8.0784466329,-8.02,-0.97,8.0784466329
2020-02-07 14:30:00,-7.89,-0.9,7.941164902,0.0,0.0,0.0,-7.89,-0.9,7.941164902,-7.91,-0.9,7.9610363647,-7.91,-0.9,7.9610363647
2020-02-07 15:00:00,-7.83,-0.9,7.8815544152,0.0,0.0,0.0,-7.83,-0.9,7.8815544152,-7.86,-0.9,7.9113589225,-7.86,-0.9,7.9113589225
2020-02-07 15:30:00,-7.11872,-0.9179600000000001,7.1776615273,0.28128000000000003,0.08204,0.293,-7.4,-1.0,7.467261881,-7.04872,-0.45796000000000003,7.0635813155,-7.33,-0.54,7.3498639443
2020-02-07 16:00:00,-5.246,0.0395,5.2461487064,1.164,0.3395,1.2125,-6.41,-0.30000000000000004,6.4170164407,-5.266,0.0395,5.2661481417000005,-6.43,-0.30000000000000004,6.4369946404
2020-02-07 16:30:00,-0.87824,1.55718,1.7877681757000001,3.52176,1.02718,3.6685,-4.4,0.53,4.4318055011,-0.90824,1.56718,1.8113401254000001,-4.43,0.54,4.4627906068
2020-02-07 17:00:00,-1.0668,1.6476000000000002,1.9628163439000001,3.5232,1.0276,3.67,-4.59,0.62,4.6316843588,-1.0868,1.6476000000000002,1.9737578372,-4.61,0.62,4.6515051328
2020-02-07 17:30:00,-1.5872000000000002,1.6104,2.2611041551,3.5328,1.0304,3.68,-5.12,0.58,5.1527468403,-1.6072000000000002,1.6104,2.2751879043,-5.14,0.58,5.1726202258
2020-02-07 18:00:00,-1.7586400000000002,1.6099800000000002,2.3842924003,3.5313600000000003,1.02998,3.6785,-5.29,0.58,5.3217008559,-1.7786400000000002,1.6099800000000002,2.3990822933000002,-5.31,0.58,5.3415821626
2020-02-07 18:30:00,-1.6053600000000001,1.62802,2.2864010694,3.5246399999999998,1.02802,3.6715,-5.13,0.6000000000000001,5.1649685381,-1.6253600000000001,1.63802,2.3075754917,-5.15,0.61,5.1860003857
2020-02-07 19:00:00,-1.362,1.699,2.1775318597,3.528,1.029,3.675,-4.89,0.67,4.9356863758,-1.392,1.699,2.1964209524,-4.92,0.67,4.9654103557
2020-02-07 19:30:00,-1.04264,1.74048,2.0288836339,3.56736,1.04048,3.716,-4.61,0.7000000000000001,4.6628424807,-1.06264,1.75048,2.0477753783,-4.63,0.71,4.6841221163
2020-02-07 20:00:00,-6.86808,-0.7594400000000001,6.9099400866,0.48192,0.14056000000000002,0.502,-7.35,-0.9,7.4048970283,-6.73808,0.43056000000000005,6.7518222725,-7.22,0.29,7.2258217526
2020-02-07 20:30:00,-2.64968,0.9767600000000001,2.8239802053,2.56032,0.7467600000000001,2.667,-5.21,0.23,5.2150743044,-2.62968,1.31676,2.940930771,-5.19,0.5700000000000001,5.2212067571
2020-02-07 21:00:00,-0.5168,1.7576,1.8320043668000001,3.5232,1.0276,3.67,-4.04,0.73,4.1054232425,-0.5368,1.7576,1.8377464461000002,-4.06,0.73,4.1251060592
2020-02-07 21:30:00,-4.1748,0.5661,4.2130065571,1.4952,0.43610000000000004,1.5575,-5.67,0.13,5.671490104,-4.1948,0.5661,4.2328260359,-5.69,0.13,5.6914848678
2020-02-07 22:00:00,-6.69,-0.32,6.6976488412,0.0,0.0,0.0,-6.69,-0.32,6.6976488412,-6.71,-0.31,6.7171571368,-6.71,-0.31,6.7171571368
2020-02-07 22:30:00,-6.29,-0.28,6.2962290301,0.0,0.0,0.0,-6.29,-0.28,6.2962290301,-6.31,-0.27,6.3157739035,-6.31,-0.27,6.3157739035
2020-02-07 23:00:00,-5.93,-0.28,5.9366067748999996,0.0,0.0,0.0,-5.93,-0.28,5.9366067748999996,-5.96,-0.27,5.9661126372,-5.96,-0.27,5.9661126372
2020-02-07 23:30:00,-5.66,-0.28,5.6669215629,0.0,0.0,0.0,-5.66,-0.28,5.6669215629,-5.68,-0.27,5.6864136325,-5.68,-0.27,5.6864136325
2020-02-08 00:00:00,-5.41,-0.76,5.4631218182,0.0,0.0,0.0,-5.41,-0.76,5.4631218182,-5.32,0.31,5.3290243009000005,-5.32,0.31,5.3290243009000005
2020-02-08 00:30:00,-5.32,-0.84,5.3859075373,0.0,0.0,0.0,-5.32,-0.84,5.3859075373,-5.2,0.46,5.2203065044,-5.2,0.46,5.2203065044
2020-02-08 01:00:00,-5.4,-0.84,5.4649428176,0.0,0.0,0.0,-5.4,-0.84,5.4649428176,-5.29,0.46,5.3099623351,-5.29,0.46,5.3099623351
2020-02-08 01:30:00,-5.44,-0.81,5.4999727272,0.0,0.0,0.0,-5.44,-0.81,5.4999727272,-5.33,0.5,5.3534007883,-5.33,0.5,5.3534007883
2020-02-08 02:00:00,-5.33,-0.81,5.3911965277,0.0,0.0,0.0,-5.33,-0.81,5.3911965277,-5.22,0.5,5.2438916846,-5.22,0.5,5.2438916846
2020-02-08 02:30:00,-5.27,-0.8,5.3303752213,0.0,0.0,0.0,-5.27,-0.8,5.3303752213,-5.16,0.5,5.1841682071,-5.16,0.5,5.1841682071
2020-02-08 03:00:00,-5.19,-0.8,5.2512950784,0.0,0.0,0.0,-5.19,-0.8,5.2512950784,-5.08,0.5,5.1045469925999996,-5.08,0.5,5.1045469925999996
2020-02-08 03:30:00,-5.13,-0.8,5.1920034669,0.0,0.0,0.0,-5.13,-0.8,5.1920034669,-5.02,0.5,5.0448389469,-5.02,0.5,5.0448389469
2020-02-08 04:00:00,-4.89,-0.73,4.9441885077,0.0,0.0,0.0,-4.89,-0.73,4.9441885077,-4.79,0.58,4.8249870466,-4.79,0.58,4.8249870466
2020-02-08 04:30:00,-4.83,-0.73,4.8848541432,0.0,0.0,0.0,-4.83,-0.73,4.8848541432,-4.73,0.6000000000000001,4.767903103,-4.73,0.6000000000000001,4.767903103
2020-02-08 05:00:00,-4.8100000000000005,-0.73,4.8650796499,0.0,0.0,0.0,-4.8100000000000005,-0.73,4.8650796499,-4.7,0.6000000000000001,4.7381430962,-4.7,0.6000000000000001,4.7381430962
2020-02-08 05:30:00,-4.62,-0.67,4.6683294657,0.0,0.0,0.0,-4.62,-0.67,4.6683294657,-4.52,0.64,4.5650848842,-4.52,0.64,4.5650848842
2020-02-08 06:00:00,-4.73,-0.6900000000000001,4.7800627611,0.0,0.0,0.0,-4.73,-0.6900000000000001,4.7800627611,-4.63,0.62,4.6713274345,-4.63,0.62,4.6713274345
2020-02-08 06:30:00,-4.87,-0.61,4.9080546044,0.0,0.0,0.0,-4.87,-0.61,4.9080546044,-4.8,0.6900000000000001,4.8493401613,-4.8,0.6900000000000001,4.8493401613
2020-02-08 07:00:00,-5.14,-0.24,5.1456000622,0.0,0.0,0.0,-5.14,-0.24,5.1456000622,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2020-02-08 07:30:00,0.6572,1.7696,1.8876959501,3.1872,0.9296000000000001,3.32,-2.5300000000000002,0.84,2.6658019431,0.6372,1.7796,1.8902380802,-2.55,0.85,2.6879360111
2020-02-08 08:00:00,0.9416,1.4313,1.7132513679999999,3.5016,1.0213,3.6475,-2.56,0.41000000000000003,2.5926241532,0.9816,2.3613,2.5572008623,-2.52,1.34,2.8541198293
2020-02-08 08:30:00,0.6532,1.5876000000000001,1.7167247887000001,3.5232,1.0276,3.67,-2.87,0.56,2.9241238004000003,0.6732,2.2276,2.3271012011,-2.85,1.2,3.0923292192
2020-02-08 09:00:00,0.19664,1.7740200000000002,1.7848849403,3.47664,1.01402,3.6215,-3.2800000000000002,0.76,3.3668976818,0.16664,1.7740200000000002,1.7818293549000002,-3.31,0.76,3.3961301506
2020-02-08 09:30:00,-0.5112,1.5734,1.6543618105,3.2688,0.9534,3.4050000000000002,-3.7800000000000002,0.62,3.8305091045,-0.5312,1.5834000000000001,1.6701284382,-3.8,0.63,3.8518696759
2020-02-08 10:00:00,-0.23072,1.6235400000000002,1.6398517768,3.50928,1.02354,3.6555,-3.74,0.6000000000000001,3.7878225935,-0.26072,1.6235400000000002,1.6443409166,-3.77,0.6000000000000001,3.8174467907
2020-02-08 10:30:00,-0.22544000000000003,1.65508,1.6703631342,3.51456,1.02508,3.661,-3.74,0.63,3.792690338,-0.25544,1.65508,1.6746759089,-3.77,0.63,3.8222768084
2020-02-08 11:00:00,-0.21168,1.67326,1.6865964099,3.50832,1.02326,3.6545,-3.7199999999999998,0.65,3.7763606819,-0.23168000000000002,1.67326,1.6892230907,-3.74,0.65,3.7960637508
2020-02-08 11:30:00,-5.9564,-0.6402,5.990705885,0.5136000000000001,0.14980000000000002,0.535,-6.47,-0.79,6.5180518562,-5.8664000000000005,0.32980000000000004,5.8756631115,-6.38,0.18,6.3825386799
2020-02-08 12:00:00,-6.83,-1.06,6.9117653317,0.0,0.0,0.0,-6.83,-1.06,6.9117653317,-6.69,0.22,6.6936163619,-6.69,0.22,6.6936163619
2020-02-08 12:30:00,-3.69968,0.54676,3.7398634467000003,1.60032,0.46676000000000006,1.667,-5.3,0.08,5.3006037392,-3.7196800000000003,0.55676,3.7611169883,-5.32,0.09,5.3207612237
2020-02-08 13:00:00,0.12792,1.78606,1.790635041,3.51792,1.02606,3.6645,-3.39,0.76,3.4741473774,0.10792,1.78606,1.7893174816,-3.41,0.76,3.4936656967
2020-02-08 13:30:00,0.2088,1.8034,1.8154473278,3.5088,1.0234,3.6550000000000002,-3.3,0.78,3.3909290762,0.1888,1.8034,1.8132559113000002,-3.32,0.78,3.4103958714
2020-02-08 14:00:00,0.2064,1.7427000000000001,1.7548801241,3.5064,1.0227,3.6525,-3.3,0.72,3.3776323068,0.1864,1.7527,1.7625839696,-3.32,0.73,3.3993087533
2020-02-08 14:30:00,-6.07152,-0.24336000000000002,6.0763952472,0.22848000000000002,0.06664,0.23800000000000002,-6.3,-0.31,6.307622373,-6.09152,-0.23336,6.0959882546,-6.32,-0.30000000000000004,6.3271162468
2020-02-08 15:00:00,-6.61,-0.36,6.6197960693999995,0.0,0.0,0.0,-6.61,-0.36,6.6197960693999995,-6.63,-0.36,6.6397665622,-6.63,-0.36,6.6397665622
2020-02-08 15:30:00,-6.49,-0.30000000000000004,6.4969300443,0.0,0.0,0.0,-6.49,-0.30000000000000004,6.4969300443,-6.51,-0.29,6.5164560921,-6.51,-0.29,6.5164560921
2020-02-08 16:00:00,-6.57,-0.30000000000000004,6.5768457485,0.0,0.0,0.0,-6.57,-0.30000000000000004,6.5768457485,-6.59,-0.29,6.5963777939,-6.59,-0.29,6.5963777939
2020-02-08 16:30:00,-3.05832,0.89924,3.1877819562,1.95168,0.5692400000000001,2.033,-5.01,0.33,5.0208565006,-3.07832,0.9192400000000001,3.212640067,-5.03,0.35000000000000003,5.0421622346
2020-02-08 17:00:00,-0.32264000000000004,1.83298,1.861158846,3.5073600000000003,1.02298,3.6535,-3.83,0.81,3.9147158262,-0.34264000000000006,1.83298,1.8647299670000002,-3.85,0.81,3.9342851956000002
2020-02-08 17:30:00,-0.7740800000000001,1.81256,1.9709321652,3.50592,1.02256,3.652,-4.28,0.79,4.3522982435,-0.7940800000000001,1.81256,1.9788726083000001,-4.3,0.79,4.3719675205
2020-02-08 18:00:00,-0.8907200000000001,1.82354,2.0294531899,3.50928,1.02354,3.6555,-4.4,0.8,4.472135955,-0.9107200000000001,1.8335400000000002,2.047261549,-4.42,0.81,4.4936065693
2020-02-08 18:30:00,-0.7054400000000001,1.86508,1.9940333498,3.51456,1.02508,3.661,-4.22,0.84,4.3027897927,-0.7254400000000001,1.87508,2.0105193856,-4.24,0.85,4.3243612245
2020-02-08 19:00:00,-0.65168,1.8332600000000001,1.9456436082000002,3.50832,1.02326,3.6545,-4.16,0.81,4.2381245852,-0.67168,1.8432600000000001,1.9618260499,-4.18,0.8200000000000001,4.2596713488
2020-02-08 19:30:00,-0.5507200000000001,1.8335400000000002,1.9144611383,3.50928,1.02354,3.6555,-4.06,0.81,4.1400120773,-0.57072,1.84354,1.9298603706000002,-4.08,0.8200000000000001,4.161586236
2020-02-08 20:00:00,-0.27456,1.91242,1.9320283254000001,3.50544,1.02242,3.6515,-3.7800000000000002,0.89,3.8833619455,-0.29456000000000004,1.91242,1.9349717957,-3.8,0.89,3.9028323049
2020-02-08 20:30:00,-0.10696000000000001,1.93172,1.9346789398,3.50304,1.02172,3.649,-3.61,0.91,3.7229289545,-0.12696000000000002,1.93172,1.9358876516999999,-3.63,0.91,3.7423254802
2020-02-08 21:00:00,0.21496,1.99228,2.0038431575,3.50496,1.02228,3.651,-3.29,0.97,3.4300145772,0.19496000000000002,2.01228,2.0217023025,-3.31,0.99,3.4548806058
2020-02-08 21:30:00,0.5816,2.0813,2.1610340696,3.5016,1.0213,3.6475,-2.92,1.06,3.1064449134,0.5516,2.0813,2.1531540238,-2.95,1.06,3.1346610662
2020-02-08 22:00:00,0.7025600000000001,2.05158,2.1685412263,3.50256,1.02158,3.6485000000000003,-2.8,1.03,2.9834376146,0.6825600000000001,2.05158,2.1621444563,-2.8200000000000003,1.03,3.0022158483
2020-02-08 22:30:00,-5.46904,0.5827800000000001,5.5000028227,0.18096,0.05278000000000001,0.1885,-5.65,0.53,5.6748039614,-5.49904,0.5727800000000001,5.5287899083,-5.68,0.52,5.7037531503
2020-02-08 23:00:00,-5.43,-0.4,5.4447130319,0.0,0.0,0.0,-5.43,-0.4,5.4447130319,-5.45,-0.48,5.4710967822,-5.45,-0.48,5.4710967822
2020-02-08 23:30:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.24,4.6661761647,-4.66,-0.24,4.6661761647
2020-02-09 00:00:00,-4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,-4.68,-0.23,4.6856483009000005,-4.7,-0.24,4.7061236703,-4.7,-0.24,4.7061236703
2020-02-09 00:30:00,-4.75,-0.72,4.8042585276,0.0,0.0,0.0,-4.75,-0.72,4.8042585276,-4.68,0.56,4.7133851954,-4.68,0.56,4.7133851954
2020-02-09 01:00:00,-4.9,-0.68,4.9469586616,0.0,0.0,0.0,-4.9,-0.68,4.9469586616,-4.92,0.47000000000000003,4.9423982033,-4.92,0.47000000000000003,4.9423982033
2020-02-09 01:30:00,-5.03,-0.27,5.0372413085,0.0,0.0,0.0,-5.03,-0.27,5.0372413085,-5.04,-0.27,5.0472269614,-5.04,-0.27,5.0472269614
2020-02-09 02:00:00,-4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,-4.98,-0.24,4.9857797784999995,-5.01,-0.24,5.0157452088,-5.01,-0.24,5.0157452088
2020-02-09 02:30:00,-4.91,-0.24,4.9158620811,0.0,0.0,0.0,-4.91,-0.24,4.9158620811,-4.93,-0.24,4.935838328,-4.93,-0.24,4.935838328
2020-02-09 03:00:00,-4.78,-0.24,4.7860213121,0.0,0.0,0.0,-4.78,-0.24,4.7860213121,-4.8,-0.26,4.8070365091,-4.8,-0.26,4.8070365091
2020-02-09 03:30:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.71,-0.26,4.7171707622,-4.71,-0.26,4.7171707622
2020-02-09 04:00:00,-4.65,-0.25,4.6567155808,0.0,0.0,0.0,-4.65,-0.25,4.6567155808,-4.67,-0.26,4.6772320875,-4.67,-0.26,4.6772320875
2020-02-09 04:30:00,-4.59,-0.23,4.5957589145,0.0,0.0,0.0,-4.59,-0.23,4.5957589145,-4.61,-0.24,4.6162430612000005,-4.61,-0.24,4.6162430612000005
2020-02-09 05:00:00,-4.52,-0.26,4.5274717006,0.0,0.0,0.0,-4.52,-0.26,4.5274717006,-4.54,-0.24,4.5463391866,-4.54,-0.24,4.5463391866
2020-02-09 05:30:00,-4.25,-0.64,4.2979181007000005,0.0,0.0,0.0,-4.25,-0.64,4.2979181007000005,-4.27,-0.63,4.3162252027,-4.27,-0.63,4.3162252027
2020-02-09 06:00:00,-4.3,-0.25,4.3072613109,0.0,0.0,0.0,-4.3,-0.25,4.3072613109,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2020-02-09 06:30:00,-4.49,-0.22,4.495386524,0.0,0.0,0.0,-4.49,-0.22,4.495386524,-4.51,-0.22,4.5153626654,-4.51,-0.22,4.5153626654
2020-02-09 07:00:00,-4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,-4.83,-0.22,4.8350077558999995,-4.85,-0.22,4.8549871267,-4.85,-0.22,4.8549871267
2020-02-09 07:30:00,-5.06,-0.25,5.066172125,0.0,0.0,0.0,-5.06,-0.25,5.066172125,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2020-02-09 08:00:00,-5.35,-0.27,5.3568087515,0.0,0.0,0.0,-5.35,-0.27,5.3568087515,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2020-02-09 08:30:00,-5.66,-0.27,5.6664362698,0.0,0.0,0.0,-5.66,-0.27,5.6664362698,-5.68,-0.26,5.6859475903,-5.68,-0.26,5.6859475903
2020-02-09 09:00:00,-5.61224,-0.21232,5.6162547663,0.19776000000000002,0.05768,0.20600000000000002,-5.8100000000000005,-0.27,5.8162702826,-5.63224,-0.20232000000000003,5.6358726742,-5.83,-0.26,5.8357947188
2020-02-09 09:30:00,-1.10608,1.50156,1.8649652544,2.71392,0.79156,2.827,-3.8200000000000003,0.71,3.8854214701,-1.12608,1.50156,1.8768960014,-3.84,0.71,3.9050864267
2020-02-09 10:00:00,-5.79576,-0.18418,5.7986857347,0.53424,0.15582000000000001,0.5565,-6.33,-0.34,6.3391245452,-5.81576,-0.17418,5.8183677307,-6.35,-0.33,6.3585690214
2020-02-09 10:30:00,-2.95304,0.9032800000000001,3.0880997393,2.13696,0.6232800000000001,2.226,-5.09,0.28,5.0976955578,-2.97304,0.9032800000000001,3.1072305354,-5.11,0.28,5.1176654834
2020-02-09 11:00:00,-5.96408,-0.07244,5.9645199136,0.74592,0.21756000000000003,0.777,-6.71,-0.29,6.7162638423,-5.9840800000000005,-0.06244,5.9844057516,-6.73,-0.28,6.7358221473
2020-02-09 11:30:00,-5.91848,-0.059140000000000005,5.9187754688,0.7915200000000001,0.23086,0.8245,-6.71,-0.29,6.7162638423,-5.93848,-0.04914,5.9386833095,-6.73,-0.28,6.7358221473
2020-02-09 12:00:00,-5.626,0.037,5.6261216659,0.984,0.28700000000000003,1.025,-6.61,-0.25,6.6147259958,-5.646,0.037,5.646121235,-6.63,-0.25,6.6347117496
2020-02-09 12:30:00,-5.68648,0.036860000000000004,5.6865994628,0.9835200000000001,0.28686,1.0245,-6.67,-0.25,6.6746835131,-5.70648,0.036860000000000004,5.7065990441,-6.69,-0.25,6.6946695213
2020-02-09 13:00:00,-5.65744,-0.22342,5.6618498611,0.9825600000000001,0.28658,1.0235,-6.64,-0.51,6.6595570423,-5.62744,0.41658000000000006,5.6428379252,-6.61,0.13,6.6112782425
2020-02-09 13:30:00,-6.18824,-0.26782,6.1940327615,0.7617600000000001,0.22218000000000002,0.7935,-6.95,-0.49,6.967251969,-6.18824,0.10218,6.1890835388,-6.95,-0.12,6.951035894
2020-02-09 14:00:00,-7.65,-0.6000000000000001,7.6734933375,0.0,0.0,0.0,-7.65,-0.6000000000000001,7.6734933375,-7.64,-0.43,7.6520912174,-7.64,-0.43,7.6520912174
2020-02-09 14:30:00,-3.97096,0.68222,4.0291373084,1.85904,0.54222,1.9365,-5.83,0.14,5.8316807183,-3.9909600000000003,0.7022200000000001,4.0522678404,-5.85,0.16,5.8521876252
2020-02-09 15:00:00,-2.74496,1.02272,2.9292937033,2.3750400000000003,0.69272,2.474,-5.12,0.33,5.1306237438,-2.7649600000000003,1.03272,2.951527469,-5.14,0.34,5.1512328621
2020-02-09 15:30:00,-2.01128,1.19546,2.3397375601,2.65872,0.77546,2.7695,-4.67,0.42,4.6888484727,-2.03128,1.19546,2.3569520678,-4.69,0.42,4.7087684165
2020-02-09 16:00:00,-0.522,1.699,1.777381501,3.528,1.029,3.675,-4.05,0.67,4.1050456758,-0.542,1.7389999999999999,1.8215062448000001,-4.07,0.71,4.1314646313
2020-02-09 16:30:00,-0.5844,1.6983000000000001,1.7960362608,3.5256,1.0283,3.6725,-4.11,0.67,4.164252634,-0.6044,1.7183000000000002,1.821497804,-4.13,0.6900000000000001,4.1872425294
2020-02-09 17:00:00,-0.76768,1.68026,1.8473240782,3.53232,1.03026,3.6795,-4.3,0.65,4.3488504228,-0.78768,1.68026,1.8557245081,-4.32,0.65,4.3686267865
2020-02-09 17:30:00,-1.02768,1.68026,1.9696192145,3.53232,1.03026,3.6795,-4.5600000000000005,0.65,4.6060937898,-1.05768,1.68026,1.9854371433,-4.59,0.65,4.6357955089
2020-02-09 18:00:00,-1.06192,1.73194,2.0315733435,3.53808,1.03194,3.6855,-4.6,0.7000000000000001,4.6529560497,-1.08192,1.73194,2.0420986876,-4.62,0.7000000000000001,4.6727293951
2020-02-09 18:30:00,-0.9267200000000001,1.7405400000000002,1.971874603,3.53328,1.03054,3.6805,-4.46,0.71,4.5161598732,-0.9567200000000001,1.73054,1.9773926899,-4.49,0.7000000000000001,4.54423811
2020-02-09 19:00:00,-0.9859200000000001,1.67494,1.9435694611,3.51408,1.02494,3.6605,-4.5,0.65,4.5467021015,-1.01592,1.67494,1.9589582563,-4.53,0.65,4.5763959619
2020-02-09 19:30:00,-0.7841600000000001,1.67962,1.8536532173,3.4958400000000003,1.01962,3.6415,-4.28,0.66,4.3305888745,-0.8041600000000001,1.69962,1.8802610058,-4.3,0.68,4.353435425
2020-02-09 20:00:00,-0.52512,1.72934,1.8073095612,3.49488,1.01934,3.6405000000000003,-4.02,0.71,4.0822175346,-0.54512,1.73934,1.8227614902,-4.04,0.72,4.1036569057
2020-02-09 20:30:00,-0.2632,1.7999,1.8190421243000001,3.4968,1.0199,3.6425,-3.76,0.78,3.840052083,-0.2932,1.7999,1.8236244816,-3.79,0.78,3.8694314828
2020-02-09 21:00:00,-0.032720000000000006,1.82004,1.8203340902,3.49728,1.02004,3.643,-3.5300000000000002,0.8,3.6195165423,-0.05272,1.82004,1.8208033941,-3.55,0.8,3.6390245946
2020-02-09 21:30:00,0.06208,1.84894,1.8499819053,3.32208,0.9689400000000001,3.4605,-3.26,0.88,3.3766847647000002,0.042080000000000006,1.84894,1.8494187871,-3.2800000000000002,0.88,3.3959976443
2020-02-09 22:00:00,0.7548800000000001,1.95934,2.0997278514,3.49488,1.01934,3.6405000000000003,-2.74,0.9400000000000001,2.8967568072,0.7248800000000001,1.96934,2.0985116273,-2.77,0.9500000000000001,2.9283783909
2020-02-09 22:30:00,-5.45776,-0.16518000000000002,5.4602590277,0.22224000000000002,0.06482,0.2315,-5.68,-0.23,5.6846547828,-5.47776,-0.15518,5.4799576139,-5.7,-0.22,5.7042440341
2020-02-09 23:00:00,-5.52,-0.27,5.526599316,0.0,0.0,0.0,-5.52,-0.27,5.526599316,-5.54,-0.27,5.5465755201,-5.54,-0.27,5.5465755201
2020-02-09 23:30:00,-5.18,-0.27,5.1870319066,0.0,0.0,0.0,-5.18,-0.27,5.1870319066,-5.2,-0.27,5.2070048973,-5.2,-0.27,5.2070048973
2020-02-10 00:00:00,-4.88,-0.27,4.8874635549,0.0,0.0,0.0,-4.88,-0.27,4.8874635549,-4.91,-0.27,4.9174180217,-4.91,-0.27,4.9174180217
2020-02-10 00:30:00,-4.69,0.0,4.69,0.0,0.0,0.0,-4.69,0.0,4.69,-4.71,0.0,4.71,-4.71,0.0,4.71
2020-02-10 01:00:00,-4.88,-0.66,4.9244289009,0.0,0.0,0.0,-4.88,-0.66,4.9244289009,-4.8100000000000005,0.64,4.8523911631,-4.8100000000000005,0.64,4.8523911631
2020-02-10 01:30:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-02-10 02:00:00,-4.93,-0.35000000000000003,4.9424083198,0.0,0.0,0.0,-4.93,-0.35000000000000003,4.9424083198,-4.95,-0.33,4.9609878049,-4.95,-0.33,4.9609878049
2020-02-10 02:30:00,-4.82,-0.99,4.9206198796,0.0,0.0,0.0,-4.82,-0.99,4.9206198796,-4.85,-0.98,4.9480198059,-4.85,-0.98,4.9480198059
2020-02-10 03:00:00,-4.82,-0.67,4.8663435966,0.0,0.0,0.0,-4.82,-0.67,4.8663435966,-4.82,0.67,4.8663435966,-4.82,0.67,4.8663435966
2020-02-10 03:30:00,-4.93,-0.67,4.9753190852,0.0,0.0,0.0,-4.93,-0.67,4.9753190852,-4.82,0.64,4.8623039806,-4.82,0.64,4.8623039806
2020-02-10 04:00:00,-4.8,-0.67,4.8465348446,0.0,0.0,0.0,-4.8,-0.67,4.8465348446,-4.7,0.64,4.7433743264,-4.7,0.64,4.7433743264
2020-02-10 04:30:00,-4.76,-0.67,4.8069220922,0.0,0.0,0.0,-4.76,-0.67,4.8069220922,-4.66,0.64,4.7037431903,-4.66,0.64,4.7037431903
2020-02-10 05:00:00,-4.82,-0.7000000000000001,4.870564649,0.0,0.0,0.0,-4.82,-0.7000000000000001,4.870564649,-4.72,0.61,4.7592541432,-4.72,0.61,4.7592541432
2020-02-10 05:30:00,-4.84,-0.68,4.8875351661,0.0,0.0,0.0,-4.84,-0.68,4.8875351661,-4.74,0.63,4.7816838038,-4.74,0.63,4.7816838038
2020-02-10 06:00:00,-5.16,-0.68,5.2046133382,0.0,0.0,0.0,-5.16,-0.68,5.2046133382,-5.12,0.63,5.158614155,-5.12,0.63,5.158614155
2020-02-10 06:30:00,-5.66,-0.23,5.6646712173000004,0.0,0.0,0.0,-5.66,-0.23,5.6646712173000004,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-02-10 07:00:00,-6.25,-0.34,6.2592411681,0.0,0.0,0.0,-6.25,-0.34,6.2592411681,-6.27,-0.34,6.279211734,-6.27,-0.34,6.279211734
2020-02-10 07:30:00,-7.05,-0.49,7.0670078534,0.0,0.0,0.0,-7.05,-0.49,7.0670078534,-7.07,-0.47000000000000003,7.0856051259,-7.07,-0.47000000000000003,7.0856051259
2020-02-10 08:00:00,-7.46,-0.66,7.4891388023,0.0,0.0,0.0,-7.46,-0.66,7.4891388023,-7.48,-0.65,7.5081888628,-7.48,-0.65,7.5081888628
2020-02-10 08:30:00,-7.67208,-0.7589400000000001,7.7095266684,0.03792,0.01106,0.0395,-7.71,-0.77,7.7483546641,-7.7020800000000005,-0.7589400000000001,7.739381516,-7.74,-0.77,7.7782067342
2020-02-10 09:00:00,-3.2352,0.021400000000000002,3.2352707769,2.4048,0.7014,2.505,-5.64,-0.68,5.6808450076,-3.1752,1.0914,3.3575361502,-5.58,0.39,5.5936124285
2020-02-10 09:30:00,-1.32944,1.26808,1.8372364029,3.49056,1.01808,3.636,-4.82,0.25,4.8264790479,-1.34944,1.26808,1.8517600276000001,-4.84,0.25,4.8464523107
2020-02-10 10:00:00,-1.2144,1.2783,1.7631841225,3.5256,1.0283,3.6725,-4.74,0.25,4.7465882484,-1.2344,1.2583,1.7626860895,-4.76,0.23,4.7655534831
2020-02-10 10:30:00,-1.2172800000000001,1.27746,1.7645607527,3.52272,1.02746,3.6695,-4.74,0.25,4.7465882484,-1.23728,1.25746,1.7641052831000001,-4.76,0.23,4.7655534831
2020-02-10 11:00:00,-1.11784,1.27438,1.6951727493000002,3.51216,1.02438,3.6585,-4.63,0.25,4.6367445476,-1.14784,1.25438,1.7002958125,-4.66,0.23,4.6656725132
2020-02-10 11:30:00,-1.2064,1.2548,1.740667688,3.5136000000000003,1.0248,3.66,-4.72,0.23,4.7256004909,-1.2264,1.2548,1.7545882708,-4.74,0.23,4.745576888
2020-02-10 12:00:00,-1.2436,1.2527,1.7651623863,3.5064,1.0227,3.6525,-4.75,0.23,4.7555651609,-1.2636,1.2527,1.7793094869,-4.77,0.23,4.7755418541
2020-02-10 12:30:00,-1.36496,1.25522,1.8543713355,3.51504,1.02522,3.6615,-4.88,0.23,4.8854170753,-1.38496,1.25522,1.8691419021,-4.9,0.23,4.9053949892
2020-02-10 13:00:00,-1.47448,1.30536,1.9692780403,3.51552,1.02536,3.662,-4.99,0.28,4.9978495376000005,-1.49448,1.30536,1.9842971552000002,-5.01,0.28,5.017818251
2020-02-10 13:30:00,-1.52576,1.31082,2.0115150136,3.53424,1.03082,3.6814999999999998,-5.06,0.28,5.0677411141,-1.55576,1.31082,2.0343643356,-5.09,0.28,5.0976955578
2020-02-10 14:00:00,-1.6533600000000002,1.27152,2.0857522384,3.5366400000000002,1.03152,3.684,-5.19,0.24,5.1955461696,-1.6733600000000002,1.28152,2.107706621,-5.21,0.25,5.2159946319
2020-02-10 14:30:00,-1.57408,1.2825600000000001,2.0304403463,3.50592,1.02256,3.652,-5.08,0.26,5.0866491918,-1.6040800000000002,1.2825600000000001,2.0537849936,-5.11,0.26,5.116610206
2020-02-10 15:00:00,-1.19592,1.31494,1.7774396896,3.51408,1.02494,3.6605,-4.71,0.29,4.7189193678,-1.22592,1.31494,1.7977616778,-4.74,0.29,4.7488630218
2020-02-10 15:30:00,-1.09784,1.33438,1.7279533124,3.51216,1.02438,3.6585,-4.61,0.31,4.6204112371,-1.11784,1.33438,1.7407286549,-4.63,0.31,4.6403663648
2020-02-10 16:00:00,-1.19312,1.33284,1.7888537671,3.5068799999999998,1.02284,3.653,-4.7,0.31,4.7102123094,-1.22312,1.33284,1.8090011056000002,-4.73,0.31,4.740147677
2020-02-10 16:30:00,-1.19564,1.33598,1.7928741088,3.5073600000000003,1.02298,3.6535,-4.703,0.313,4.7134040777,-1.22564,1.33598,1.8130184693,-4.733,0.313,4.7433382759
2020-02-10 17:00:00,-1.98032,1.25074,2.3422249785,3.49968,1.02074,3.6455,-5.48,0.23,5.4848245186,-2.00032,1.26074,2.3644757241,-5.5,0.24,5.5052338733
2020-02-10 17:30:00,-2.23352,1.32564,2.5972933988999998,3.51648,1.02564,3.6630000000000003,-5.75,0.30000000000000004,5.7578207683,-2.25352,1.32564,2.6145121532999998,-5.77,0.30000000000000004,5.7777936966
2020-02-10 18:00:00,-2.69424,1.2616800000000001,2.9750236302,3.36576,0.9816800000000001,3.5060000000000002,-6.06,0.28,6.0664651981,-2.72424,1.2616800000000001,3.0022191792,-6.09,0.28,6.0964333835
2020-02-10 18:30:00,-2.14656,1.41892,2.5731408434,3.49344,1.01892,3.6390000000000002,-5.64,0.4,5.6541666053,-2.16656,1.43892,2.6008600501,-5.66,0.42,5.6755616462
2020-02-10 19:00:00,-2.06296,1.45872,2.5265921713,3.52704,1.02872,3.674,-5.59,0.43,5.6065140685,-2.08296,1.44872,2.5372252561,-5.61,0.42,5.6256999564
2020-02-10 19:30:00,-1.9544000000000001,0.9283,2.1636589958,3.5256,1.0283,3.6725,-5.48,-0.1,5.4809123328,-1.8744,1.9383,2.6963646359,-5.4,0.91,5.4761391509
2020-02-10 20:00:00,-1.72608,0.7490600000000001,1.8816065077,3.49392,1.01906,3.6395,-5.22,-0.27,5.2269780945,-1.6160800000000002,2.06906,2.6253997505,-5.11,1.05,5.2167614475
2020-02-10 20:30:00,-1.40872,0.7870400000000001,1.6136678717000001,3.52128,1.02704,3.668,-4.93,-0.24,4.935838328,-1.29872,2.13704,2.5007226156,-4.82,1.11,4.9461601268
2020-02-10 21:00:00,-1.04344,1.17858,1.5741085890000002,3.52656,1.02858,3.6734999999999998,-4.57,0.15,4.5724610441,-0.9934400000000001,1.8885800000000001,2.1339300481,-4.52,0.86,4.6010868281
2020-02-10 21:30:00,-0.6220800000000001,1.59606,1.7130064361000001,3.51792,1.02606,3.6645,-4.14,0.5700000000000001,4.1790549171,-0.6420800000000001,1.59606,1.7203703816,-4.16,0.5700000000000001,4.1988688953
2020-02-10 22:00:00,-0.25584,1.63788,1.6577409327,3.52416,1.02788,3.6710000000000003,-3.7800000000000002,0.61,3.8289032372,-0.28584000000000004,1.63788,1.6626350772,-3.81,0.61,3.8585230335
2020-02-10 22:30:00,-6.3088,-0.3684,6.3195471357,0.2112,0.0616,0.22,-6.52,-0.43,6.5341640628,-6.3288,-0.3584,6.3389399745,-6.54,-0.42,6.553472362
2020-02-10 23:00:00,-6.15,-0.4,6.1629944021,0.0,0.0,0.0,-6.15,-0.4,6.1629944021,-6.17,-0.4,6.1829523692,-6.17,-0.4,6.1829523692
2020-02-10 23:30:00,-5.69,-0.35000000000000003,5.7007543361,0.0,0.0,0.0,-5.69,-0.35000000000000003,5.7007543361,-5.71,-0.34,5.7201136352,-5.71,-0.34,5.7201136352
2020-02-11 00:00:00,-5.59,-0.4,5.6042929973,0.0,0.0,0.0,-5.59,-0.4,5.6042929973,-5.61,-0.39,5.6235398105000005,-5.61,-0.39,5.6235398105000005
2020-02-11 00:30:00,-5.43,-0.4,5.4447130319,0.0,0.0,0.0,-5.43,-0.4,5.4447130319,-5.45,-0.39,5.46393631,-5.45,-0.39,5.46393631
2020-02-11 01:00:00,-5.71,-0.4,5.7239933613,0.0,0.0,0.0,-5.71,-0.4,5.7239933613,-5.74,-0.39,5.7532338732,-5.74,-0.39,5.7532338732
2020-02-11 01:30:00,-5.8,-0.38,5.8124349459,0.0,0.0,0.0,-5.8,-0.38,5.8124349459,-5.82,-0.37,5.8317493087,-5.82,-0.37,5.8317493087
2020-02-11 02:00:00,-5.74,-0.38,5.7525646454,0.0,0.0,0.0,-5.74,-0.38,5.7525646454,-5.76,-0.37,5.7718714469,-5.76,-0.37,5.7718714469
2020-02-11 02:30:00,-5.68,-0.38,5.6926970761,0.0,0.0,0.0,-5.68,-0.38,5.6926970761,-5.71,-0.39,5.723303242,-5.71,-0.39,5.723303242
2020-02-11 03:00:00,-5.57,-0.38,5.5829472503,0.0,0.0,0.0,-5.57,-0.38,5.5829472503,-5.59,-0.36,5.6015801342,-5.59,-0.36,5.6015801342
2020-02-11 03:30:00,-5.57,-0.39,5.5836368077,0.0,0.0,0.0,-5.57,-0.39,5.5836368077,-5.59,-0.39,5.6035881362,-5.59,-0.39,5.6035881362
2020-02-11 04:00:00,-5.44,-0.36,5.4518987518,0.0,0.0,0.0,-5.44,-0.36,5.4518987518,-5.46,-0.36,5.4718552612,-5.46,-0.36,5.4718552612
2020-02-11 04:30:00,-5.51,-0.38,5.5230879044,0.0,0.0,0.0,-5.51,-0.38,5.5230879044,-5.53,-0.36,5.5417055136,-5.53,-0.36,5.5417055136
2020-02-11 05:00:00,-5.59,-0.38,5.6029010343,0.0,0.0,0.0,-5.59,-0.38,5.6029010343,-5.61,-0.38,5.6228551466,-5.61,-0.38,5.6228551466
2020-02-11 05:30:00,-5.54,-0.31,5.5486665065,0.0,0.0,0.0,-5.54,-0.31,5.5486665065,-5.5600000000000005,-0.31,5.5686353804,-5.5600000000000005,-0.31,5.5686353804
2020-02-11 06:00:00,-5.77,-0.34,5.7800086505,0.0,0.0,0.0,-5.77,-0.34,5.7800086505,-5.79,-0.33,5.7993965203,-5.79,-0.33,5.7993965203
2020-02-11 06:30:00,-6.39,-0.47000000000000003,6.4072615055,0.0,0.0,0.0,-6.39,-0.47000000000000003,6.4072615055,-6.4,-0.42,6.4137664441,-6.4,-0.42,6.4137664441
2020-02-11 07:00:00,-7.09,-0.64,7.1188271506,0.0,0.0,0.0,-7.09,-0.64,7.1188271506,-7.11,-0.63,7.1378568212,-7.11,-0.63,7.1378568212
2020-02-11 07:30:00,-2.15184,0.56988,2.2260230457,2.94816,0.8598800000000001,3.071,-5.1,-0.29,5.1082384439,-2.08184,1.5998800000000002,2.6255806595999998,-5.03,0.74,5.0841420122
2020-02-11 08:00:00,-3.88392,0.050940000000000006,3.8842540404,2.26608,0.6609400000000001,2.3605,-6.15,-0.61,6.180177991,-3.79392,1.09094,3.9476548798,-6.06,0.43,6.0752366209
2020-02-11 08:30:00,-3.5344800000000003,0.49786,3.5693715763,2.49552,0.7278600000000001,2.5995,-6.03,-0.23,6.0343848071,-3.56448,0.49786,3.5990807506999998,-6.06,-0.23,6.0643631158
2020-02-11 09:00:00,-3.53224,0.5101800000000001,3.5688938132,2.53776,0.7401800000000001,2.6435,-6.07,-0.23,6.0743559329,-3.5522400000000003,0.5101800000000001,3.5886895449000003,-6.09,-0.23,6.0943416379
2020-02-11 09:30:00,-3.398,0.5085000000000001,3.4358370523,2.532,0.7385,2.6375,-5.93,-0.23,5.9344586948,-3.428,0.5085000000000001,3.4655095224,-5.96,-0.23,5.9644362684
2020-02-11 10:00:00,-3.26752,0.5086400000000001,3.3068718754,2.53248,0.7386400000000001,2.638,-5.8,-0.23,5.8045585534,-3.29752,0.5086400000000001,3.3365180653,-5.83,-0.23,5.8345351143
2020-02-11 10:30:00,-3.35432,0.5037400000000001,3.3919340574,2.51568,0.7337400000000001,2.6205,-5.87,-0.23,5.8745042344,-3.37432,0.5037400000000001,3.4117135651,-5.89,-0.23,5.8944889516
2020-02-11 11:00:00,-3.38768,0.5027600000000001,3.4247837012,2.51232,0.7327600000000001,2.617,-5.9,-0.23,5.9044813489,-3.41768,0.5027600000000001,3.454461492,-5.93,-0.23,5.9344586948
2020-02-11 11:30:00,-3.39896,0.50822,3.4367450662,2.53104,0.7382200000000001,2.6365,-5.93,-0.23,5.9344586948,-3.42896,0.50822,3.466418072,-5.96,-0.23,5.9644362684
2020-02-11 12:00:00,-3.47088,0.50766,3.5078093805,2.52912,0.7376600000000001,2.6345,-6.0,-0.23,6.0044067151,-3.49088,0.50766,3.5276000128,-6.02,-0.23,6.0243920855
2020-02-11 12:30:00,-3.6324,0.5043,3.6672398681000002,2.5176,0.7343000000000001,2.6225,-6.15,-0.23,6.1542993102,-3.6524,0.5043,3.6870508879,-6.17,-0.23,6.1742853838
2020-02-11 13:00:00,-3.16024,0.6786800000000001,3.2322938295,2.66976,0.77868,2.781,-5.83,-0.1,5.8308575699,-3.18024,0.6886800000000001,3.2539524582,-5.85,-0.09,5.8506922667
2020-02-11 13:30:00,-2.01672,1.07054,2.2832466906,3.29328,0.9605400000000001,3.4305,-5.31,0.11,5.3111392375,-2.04672,1.08054,2.3144393382,-5.34,0.12,5.3413481444
2020-02-11 14:00:00,-1.5444,1.2583,1.9921069876000002,3.5256,1.0283,3.6725,-5.07,0.23,5.0752142812,-1.5744,1.2583,2.0154538571,-5.1,0.23,5.1051836402
2020-02-11 14:30:00,-1.36976,1.2538200000000002,1.8569617794000002,3.51024,1.02382,3.6565000000000003,-4.88,0.23,4.8854170753,-1.38976,1.2538200000000002,1.8717631928,-4.9,0.23,4.9053949892
2020-02-11 15:00:00,-1.33304,1.2557800000000001,1.8313871928,3.51696,1.02578,3.6635,-4.85,0.23,4.8554505455,-1.36304,1.2557800000000001,1.8533379212,-4.88,0.23,4.8854170753
2020-02-11 15:30:00,-1.32264,1.25298,1.8219043471,3.5073600000000003,1.02298,3.6535,-4.83,0.23,4.8354730896,-1.34264,1.25298,1.83647517,-4.85,0.23,4.8554505455
2020-02-11 16:00:00,-1.6778400000000002,1.25438,2.094902444,3.51216,1.02438,3.6585,-5.19,0.23,5.1950938394,-1.69784,1.25438,2.1109547248,-5.21,0.23,5.2150743044
2020-02-11 16:30:00,-2.14024,0.91368,2.3271094517,3.50976,1.02368,3.656,-5.65,-0.11,5.651070695,-2.17024,0.9236800000000001,2.3586280758,-5.68,-0.1,5.6808802135
2020-02-11 17:00:00,-2.80064,0.7864800000000001,2.9089749397,3.51936,1.02648,3.666,-6.32,-0.24,6.3245553203,-2.82064,0.7864800000000001,2.9282350999,-6.34,-0.24,6.3445409605
2020-02-11 17:30:00,-3.10208,0.69606,3.1792137157,3.51792,1.02606,3.6645,-6.62,-0.33,6.6282199722,-3.10208,0.9460600000000001,3.2431358051,-6.62,-0.08,6.620483366
2020-02-11 18:00:00,-3.37224,0.19018000000000002,3.3775984146,3.49776,1.02018,3.6435,-6.87,-0.8300000000000001,6.9199566473,-3.23224,1.56018,3.5890858237,-6.73,0.54,6.751629433
2020-02-11 18:30:00,-3.2744,0.7183,3.3522604687,3.5256,1.0283,3.6725,-6.8,-0.31,6.8070625089,-3.2843999999999998,0.9583,3.4213480165,-6.8100000000000005,-0.07,6.8103597555
2020-02-11 19:00:00,-2.88048,0.8123600000000001,2.9928404234,3.53952,1.03236,3.6870000000000003,-6.42,-0.22,6.4237683644,-2.91048,0.8123600000000001,3.0217251033,-6.45,-0.22,6.4537508474
2020-02-11 19:30:00,-2.57768,0.9302600000000001,2.7404046873,3.53232,1.03026,3.6795,-6.11,-0.1,6.1108182758,-2.60768,0.85026,2.7427973037999998,-6.14,-0.18,6.1426378698
2020-02-11 20:00:00,-2.34808,0.5230600000000001,2.4056332742,3.54192,1.03306,3.6895,-5.89,-0.51,5.9120385655,-2.32808,1.80306,2.944653095,-5.87,0.77,5.9202871552000005
2020-02-11 20:30:00,-1.94856,0.58292,2.0338834283,3.54144,1.03292,3.689,-5.49,-0.45,5.5084117493,-1.8385600000000002,1.9129200000000002,2.6532180084,-5.38,0.88,5.4514952077
2020-02-11 21:00:00,-1.57376,0.77432,1.7539361448,3.54624,1.03432,3.694,-5.12,-0.26,5.1265973121,-1.49376,1.85432,2.3811387192,-5.04,0.8200000000000001,5.1062706548
2020-02-11 21:30:00,-1.08768,1.40026,1.7730696123,3.53232,1.03026,3.6795,-4.62,0.37,4.6347923362,-1.10768,1.40026,1.7854083707,-4.64,0.37,4.6547287784
2020-02-11 22:00:00,-0.47384000000000004,1.58138,1.6508443446,3.53616,1.03138,3.6835,-4.01,0.55,4.0475424643,-0.49384000000000006,1.58138,1.6566957023,-4.03,0.55,4.0673578648
2020-02-11 22:30:00,-6.42296,-0.80378,6.4730578130000005,0.22704000000000002,0.06622,0.23650000000000002,-6.65,-0.87,6.7066683234,-6.31296,0.32622,6.321383033,-6.54,0.26,6.5451661553000005
2020-02-11 23:00:00,-6.45,-0.96,6.5210505289,0.0,0.0,0.0,-6.45,-0.96,6.5210505289,-6.35,0.13,6.3513305693,-6.35,0.13,6.3513305693
2020-02-11 23:30:00,-5.8100000000000005,-0.36,5.8211424995000005,0.0,0.0,0.0,-5.8100000000000005,-0.36,5.8211424995000005,-5.83,-0.36,5.8411043476,-5.83,-0.36,5.8411043476
2020-02-12 00:00:00,-5.76,-0.39,5.7731880274,0.0,0.0,0.0,-5.76,-0.39,5.7731880274,-5.78,-0.38,5.7924778808,-5.78,-0.38,5.7924778808
2020-02-12 00:30:00,-5.63,-0.35000000000000003,5.6408687274,0.0,0.0,0.0,-5.63,-0.35000000000000003,5.6408687274,-5.65,-0.34,5.6602208437,-5.65,-0.34,5.6602208437
2020-02-12 01:00:00,-5.89,-0.37,5.9016099498,0.0,0.0,0.0,-5.89,-0.37,5.9016099498,-5.91,-0.36,5.920954315,-5.91,-0.36,5.920954315
2020-02-12 01:30:00,-5.97,-0.4,5.9833853294,0.0,0.0,0.0,-5.97,-0.4,5.9833853294,-5.99,-0.39,6.0026827336,-5.99,-0.39,6.0026827336
2020-02-12 02:00:00,-5.95,-0.42,5.96480511,0.0,0.0,0.0,-5.95,-0.42,5.96480511,-5.97,-0.42,5.9847556341,-5.97,-0.42,5.9847556341
2020-02-12 02:30:00,-5.88,-0.35000000000000003,5.8904074562,0.0,0.0,0.0,-5.88,-0.35000000000000003,5.8904074562,-5.9,-0.34,5.9097884903,-5.9,-0.34,5.9097884903
2020-02-12 03:00:00,-5.88,-0.35000000000000003,5.8904074562,0.0,0.0,0.0,-5.88,-0.35000000000000003,5.8904074562,-5.9,-0.34,5.9097884903,-5.9,-0.34,5.9097884903
2020-02-12 03:30:00,-5.82,-0.35000000000000003,5.8305145571,0.0,0.0,0.0,-5.82,-0.35000000000000003,5.8305145571,-5.84,-0.34,5.8498888878,-5.84,-0.34,5.8498888878
2020-02-12 04:00:00,-5.74,-0.35000000000000003,5.7506608316,0.0,0.0,0.0,-5.74,-0.35000000000000003,5.7506608316,-5.76,-0.34,5.7700259965,-5.76,-0.34,5.7700259965
2020-02-12 04:30:00,-5.74,-0.35000000000000003,5.7506608316,0.0,0.0,0.0,-5.74,-0.35000000000000003,5.7506608316,-5.76,-0.34,5.7700259965,-5.76,-0.34,5.7700259965
2020-02-12 05:00:00,-5.83,-0.37,5.8417291961,0.0,0.0,0.0,-5.83,-0.37,5.8417291961,-5.85,-0.37,5.8616891763000005,-5.85,-0.37,5.8616891763000005
2020-02-12 05:30:00,-5.9,-0.37,5.9115903106,0.0,0.0,0.0,-5.9,-0.37,5.9115903106,-5.93,-0.37,5.941531789,-5.93,-0.37,5.941531789
2020-02-12 06:00:00,-6.08,-0.68,6.1179081392,0.0,0.0,0.0,-6.08,-0.68,6.1179081392,-6.02,-0.05,6.0202076376,-6.02,-0.05,6.0202076376
2020-02-12 06:30:00,-6.68,-0.68,6.7145215764,0.0,0.0,0.0,-6.68,-0.68,6.7145215764,-6.66,-0.39,6.6714091465,-6.66,-0.39,6.6714091465
2020-02-12 07:00:00,-7.54,-0.88,7.5911790916,0.0,0.0,0.0,-7.54,-0.88,7.5911790916,-7.53,-0.78,7.5702906153,-7.53,-0.78,7.5702906153
2020-02-12 07:30:00,-6.57928,-0.47604,6.5964793185,0.87072,0.25396,0.907,-7.45,-0.73,7.4856796619,-6.59928,-0.44604000000000005,6.6143365654,-7.47,-0.7000000000000001,7.5027261712
2020-02-12 08:00:00,-1.84912,1.10984,2.1566153111,3.53088,1.02984,3.678,-5.38,0.08,5.3805947627,-1.8691200000000001,1.03984,2.1388961639,-5.4,0.01,5.4000092593
2020-02-12 08:30:00,-2.15776,0.77732,2.2935026924,3.52224,1.02732,3.669,-5.68,-0.25,5.6854990986,-2.17776,0.78732,2.3157096968,-5.7,-0.24,5.7050503942
2020-02-12 09:00:00,-7.43632,-0.8797600000000001,7.4881795384,0.8236800000000001,0.24024,0.858,-8.26,-1.12,8.3355863621,-7.46632,-0.8597600000000001,7.5156584276,-8.29,-1.1,8.3626610597
2020-02-12 09:30:00,-9.23,-1.43,9.3401177723,0.0,0.0,0.0,-9.23,-1.43,9.3401177723,-9.25,-1.42,9.358359899,-9.25,-1.42,9.358359899
2020-02-12 10:00:00,-9.19,-1.49,9.3100053706,0.0,0.0,0.0,-9.19,-1.49,9.3100053706,-9.21,-1.49,9.3297481209,-9.21,-1.49,9.3297481209
2020-02-12 10:30:00,-9.16,-1.49,9.2803933106,0.0,0.0,0.0,-9.16,-1.49,9.2803933106,-9.18,-1.49,9.3001344076,-9.18,-1.49,9.3001344076
2020-02-12 11:00:00,-9.12,-1.51,9.2441603188,0.0,0.0,0.0,-9.12,-1.51,9.2441603188,-9.14,-1.51,9.2638922705,-9.14,-1.51,9.2638922705
2020-02-12 11:30:00,-9.14,-1.49,9.2606533247,0.0,0.0,0.0,-9.14,-1.49,9.2606533247,-9.16,-1.49,9.2803933106,-9.16,-1.49,9.2803933106
2020-02-12 12:00:00,-8.93,-1.42,9.0421955298,0.0,0.0,0.0,-8.93,-1.42,9.0421955298,-8.96,-1.4100000000000001,9.0702646047,-8.96,-1.4100000000000001,9.0702646047
2020-02-12 12:30:00,-8.93,-1.42,9.0421955298,0.0,0.0,0.0,-8.93,-1.42,9.0421955298,-8.96,-1.4100000000000001,9.0702646047,-8.96,-1.4100000000000001,9.0702646047
2020-02-12 13:00:00,-8.73,-1.4,8.8415439828,0.0,0.0,0.0,-8.73,-1.4,8.8415439828,-8.76,-1.4,8.8711667778,-8.76,-1.4,8.8711667778
2020-02-12 13:30:00,-8.81,-1.51,8.9384674302,0.0,0.0,0.0,-8.81,-1.51,8.9384674302,-8.83,-1.5,8.9565004326,-8.83,-1.5,8.9565004326
2020-02-12 14:00:00,-8.68,-1.47,8.8035958562,0.0,0.0,0.0,-8.68,-1.47,8.8035958562,-8.71,-1.46,8.8315174234,-8.71,-1.46,8.8315174234
2020-02-12 14:30:00,-8.88,-1.47,9.0008499599,0.0,0.0,0.0,-8.88,-1.47,9.0008499599,-8.9,-1.46,9.0189578112,-8.9,-1.46,9.0189578112
2020-02-12 15:00:00,-8.92,-1.54,9.0519611135,0.0,0.0,0.0,-8.92,-1.54,9.0519611135,-8.95,-1.54,9.0815252023,-8.95,-1.54,9.0815252023
2020-02-12 15:30:00,-8.78,-1.47,8.9022075914,0.0,0.0,0.0,-8.78,-1.47,8.9022075914,-8.8,-1.46,8.9202914751,-8.8,-1.46,8.9202914751
2020-02-12 16:00:00,-2.99384,0.46888,3.030334371,3.11616,0.90888,3.246,-6.11,-0.44,6.1258223938,-3.01384,0.48888000000000004,3.0532335646,-6.13,-0.42,6.144371408
2020-02-12 16:30:00,-2.32248,0.7888600000000001,2.4527970666,3.52752,1.02886,3.6745,-5.85,-0.24,5.8549210072,-2.34248,0.7888600000000001,2.4717428365,-5.87,-0.24,5.8749042545
2020-02-12 17:00:00,-2.53912,0.8098400000000001,2.6651399962999998,3.53088,1.02984,3.678,-6.07,-0.22,6.073985512,-2.55912,0.7898400000000001,2.6782349412,-6.09,-0.24,6.0947272293
2020-02-12 17:30:00,-2.52344,1.24858,2.8154398324,3.52656,1.02858,3.6734999999999998,-6.05,0.22,6.0539986786,-2.55344,1.24858,2.8423595568,-6.08,0.22,6.0839789612
2020-02-12 18:00:00,-2.77208,1.24606,3.0392586349,3.51792,1.02606,3.6645,-6.29,0.22,6.2938462009,-2.7920800000000003,1.24606,3.0575114472,-6.31,0.22,6.3138340175
2020-02-12 18:30:00,-2.89976,1.02382,3.075193563,3.51024,1.02382,3.6565000000000003,-6.41,0.0,6.41,-2.91976,1.02382,3.0940597683,-6.43,0.0,6.43
2020-02-12 19:00:00,-2.78072,0.7735400000000001,2.886306957,3.50928,1.02354,3.6555,-6.29,-0.25,6.294966243,-2.80072,0.7635400000000001,2.9029340072,-6.31,-0.26,6.3153543052
2020-02-12 19:30:00,-2.53736,1.22452,2.8173826506,3.51264,1.02452,3.659,-6.05,0.2,6.0533048825,-2.55736,1.25452,2.8484926891,-6.07,0.23,6.0743559329
2020-02-12 20:00:00,-2.37064,1.25648,2.6830348488,3.51936,1.02648,3.666,-5.89,0.23,5.8944889516,-2.39064,1.25648,2.7007224219,-5.91,0.23,5.914473772
2020-02-12 20:30:00,-2.00048,1.31236,2.3925319225,3.53952,1.03236,3.6870000000000003,-5.54,0.28,5.5470712993,-2.03048,1.31236,2.4176719794,-5.57,0.28,5.5770332615000004
2020-02-12 21:00:00,-3.53376,0.73682,3.6097594726,2.52624,0.73682,2.6315,-6.06,0.0,6.06,-3.5637600000000003,0.74682,3.64117089,-6.09,0.01,6.0900082102
2020-02-12 21:30:00,-8.03,-0.8,8.0697521647,0.0,0.0,0.0,-8.03,-0.8,8.0697521647,-8.05,-0.79,8.0886710899,-8.05,-0.79,8.0886710899
2020-02-12 22:00:00,-7.44,-0.67,7.4701070943,0.0,0.0,0.0,-7.44,-0.67,7.4701070943,-7.44,-0.59,7.4633571535,-7.44,-0.59,7.4633571535
2020-02-12 22:30:00,-6.89,-0.48,6.906699646,0.0,0.0,0.0,-6.89,-0.48,6.906699646,-6.91,-0.48,6.9266514276,-6.91,-0.48,6.9266514276
2020-02-12 23:00:00,-6.22,-0.41000000000000003,6.2334982153,0.0,0.0,0.0,-6.22,-0.41000000000000003,6.2334982153,-6.24,-0.31,6.2476955752,-6.24,-0.31,6.2476955752
2020-02-12 23:30:00,-5.68,-0.7000000000000001,5.7229712563,0.0,0.0,0.0,-5.68,-0.7000000000000001,5.7229712563,-5.6,0.18,5.6028921103,-5.6,0.18,5.6028921103
2020-02-13 00:00:00,-5.52,-0.89,5.591287866,0.0,0.0,0.0,-5.52,-0.89,5.591287866,-5.41,0.42,5.4262786512,-5.41,0.42,5.4262786512
2020-02-13 00:30:00,-5.62,-0.96,5.701403336,0.0,0.0,0.0,-5.62,-0.96,5.701403336,-5.51,0.37,5.5224088947,-5.51,0.37,5.5224088947
2020-02-13 01:00:00,-5.8100000000000005,-0.88,5.8762658211000005,0.0,0.0,0.0,-5.8100000000000005,-0.88,5.8762658211000005,-5.69,0.45,5.7077666385,-5.69,0.45,5.7077666385
2020-02-13 01:30:00,-5.85,-0.91,5.9203547191,0.0,0.0,0.0,-5.85,-0.91,5.9203547191,-5.73,0.4,5.7439446376,-5.73,0.4,5.7439446376
2020-02-13 02:00:00,-5.74,-0.85,5.8025942474,0.0,0.0,0.0,-5.74,-0.85,5.8025942474,-5.62,0.46,5.6387941973,-5.62,0.46,5.6387941973
2020-02-13 02:30:00,-5.74,-0.88,5.807064663,0.0,0.0,0.0,-5.74,-0.88,5.807064663,-5.62,0.44,5.6371978855,-5.62,0.44,5.6371978855
2020-02-13 03:00:00,-5.77,-0.92,5.8428845616,0.0,0.0,0.0,-5.77,-0.92,5.8428845616,-5.65,0.41000000000000003,5.6648565736,-5.65,0.41000000000000003,5.6648565736
2020-02-13 03:30:00,-5.71,-0.89,5.7789445403,0.0,0.0,0.0,-5.71,-0.89,5.7789445403,-5.59,0.43,5.6065140685,-5.59,0.43,5.6065140685
2020-02-13 04:00:00,-5.68,-0.89,5.7493043057,0.0,0.0,0.0,-5.68,-0.89,5.7493043057,-5.57,0.43,5.5865731894,-5.57,0.43,5.5865731894
2020-02-13 04:30:00,-5.46,-0.37,5.4725222704,0.0,0.0,0.0,-5.46,-0.37,5.4725222704,-5.46,-0.13,5.4615473998,-5.46,-0.13,5.4615473998
2020-02-13 05:00:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-02-13 05:30:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2020-02-13 06:00:00,-5.53,-0.26,5.5361087417,0.0,0.0,0.0,-5.53,-0.26,5.5361087417,-5.55,-0.27,5.5565636863,-5.55,-0.27,5.5565636863
2020-02-13 06:30:00,-6.37,-0.5700000000000001,6.3954515087,0.0,0.0,0.0,-6.37,-0.5700000000000001,6.3954515087,-6.36,-0.31,6.3675505495,-6.36,-0.31,6.3675505495
2020-02-13 07:00:00,-7.19,-0.64,7.2184278067,0.0,0.0,0.0,-7.19,-0.64,7.2184278067,-7.21,-0.63,7.2374719343,-7.21,-0.63,7.2374719343
2020-02-13 07:30:00,-3.1332,0.7549,3.2228583974,2.4168,0.7049000000000001,2.5175,-5.55,0.05,5.5502252207,-3.1532,0.7849,3.2494212177,-5.57,0.08,5.5705744767
2020-02-13 08:00:00,-7.84448,-0.7871400000000001,7.8838731503,0.21552000000000002,0.06286,0.2245,-8.06,-0.85,8.1046961695,-7.86448,-0.7871400000000001,7.903773469,-8.08,-0.85,8.1245861433
2020-02-13 08:30:00,-5.51136,-0.15998,5.5136814063,1.5086400000000002,0.44002,1.5715,-7.02,-0.6000000000000001,7.0455943681,-5.53136,-0.15998,5.5336730162,-7.04,-0.6000000000000001,7.0655219199
2020-02-13 09:00:00,-3.23456,0.49242,3.2718276009,2.54544,0.7424200000000001,2.6515,-5.78,-0.25,5.7854040481,-3.25456,0.49242,3.2916011681,-5.8,-0.25,5.8053854308
2020-02-13 09:30:00,-3.388,0.4685,3.4202392095,2.532,0.7385,2.6375,-5.92,-0.27,5.9261538961,-3.398,0.5585,3.4435920563,-5.93,-0.18,5.9327312429
2020-02-13 10:00:00,-3.44704,0.46878000000000003,3.4787698185,2.53296,0.7387800000000001,2.6385,-5.98,-0.27,5.9860922145,-3.47704,0.46878000000000003,3.5084985179,-6.01,-0.27,6.0160618348
2020-02-13 10:30:00,-3.70512,0.30934,3.7180109535,2.5348800000000002,0.7393400000000001,2.6405000000000003,-6.24,-0.43,6.2547981582,-3.72512,0.31934,3.73878283,-6.26,-0.42,6.2740736368
2020-02-13 11:00:00,-3.84584,0.18038,3.8500678241,2.50416,0.73038,2.6085000000000003,-6.35,-0.55,6.373774392,-3.86584,0.18038,3.8700459752,-6.37,-0.55,6.3937000242
2020-02-13 11:30:00,-8.78896,-1.32928,8.8889146244,0.07104,0.020720000000000002,0.074,-8.86,-1.35,8.9622597597,-8.80896,-1.29928,8.9042632935,-8.88,-1.32,8.9775720548
2020-02-13 12:00:00,-8.53,-1.22,8.6168033516,0.0,0.0,0.0,-8.53,-1.22,8.6168033516,-8.55,-1.22,8.6366023412,-8.55,-1.22,8.6366023412
