Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-13 12:30:00,-8.53,-1.24,8.6196577658,0.0,0.0,0.0,-8.53,-1.24,8.6196577658,-8.55,-1.23,8.6380206066,-8.55,-1.23,8.6380206066
2020-02-13 13:00:00,-8.75,-1.32,8.8490055939,0.0,0.0,0.0,-8.75,-1.32,8.8490055939,-8.77,-1.32,8.868782329,-8.77,-1.32,8.868782329
2020-02-13 13:30:00,-5.47144,-0.34792,5.4824906749,1.61856,0.47208000000000006,1.686,-7.09,-0.8200000000000001,7.1372613795,-5.49144,-0.33792000000000005,5.5018272601,-7.11,-0.81,7.1559904975
2020-02-13 14:00:00,-3.5376000000000003,0.2257,3.5447925539,2.5224,0.7357,2.6275,-6.06,-0.51,6.081422531,-3.5576,0.23570000000000002,3.5653993114,-6.08,-0.5,6.1005245676
2020-02-13 14:30:00,-2.00456,0.6224200000000001,2.098968187,3.26544,0.95242,3.4015,-5.27,-0.33,5.2803219599,-2.03456,0.6224200000000001,2.1276374339,-5.3,-0.33,5.3102636469
2020-02-13 15:00:00,-1.45232,0.74724,1.6332792168,3.48768,1.01724,3.633,-4.94,-0.27,4.9473730403000005,-1.48232,0.75724,1.6645374733,-4.97,-0.26,4.9767961582
2020-02-13 15:30:00,-1.50608,0.7890600000000001,1.7002625238,3.49392,1.01906,3.6395,-5.0,-0.23,5.0052872045,-1.5260799999999999,0.7890600000000001,1.7180034488,-5.02,-0.23,5.0252661621
2020-02-13 16:00:00,-1.81704,0.7487800000000001,1.9652750062000002,3.49296,1.01878,3.6385,-5.31,-0.27,5.3168599756,-1.83704,0.7487800000000001,1.9837810993,-5.33,-0.27,5.3368342676000005
2020-02-13 16:30:00,-1.97912,0.71984,2.1059642922,3.53088,1.02984,3.678,-5.51,-0.31,5.5187136182,-2.00912,0.71984,2.1341819979,-5.54,-0.31,5.5486665065
2020-02-13 17:00:00,-2.17784,0.8043800000000001,2.3216404221999998,3.51216,1.02438,3.6585,-5.69,-0.22,5.6942514872,-2.1978400000000002,0.8043800000000001,2.3404118975,-5.71,-0.22,5.7142366069
2020-02-13 17:30:00,-2.29312,1.02284,2.5108964535,3.5068799999999998,1.02284,3.653,-5.8,0.0,5.8,-2.31312,1.25284,2.6306144149,-5.82,0.23,5.8245429005
2020-02-13 18:00:00,-2.4208,1.2506,2.7247519153,3.4992,1.0206,3.645,-5.92,0.23,5.9244662207,-2.4508,1.0206,2.6548154361,-5.95,0.0,5.95
2020-02-13 18:30:00,-2.39744,1.2315800000000001,2.6952750973,3.50256,1.02158,3.6485000000000003,-5.9,0.21,5.9037361052,-2.42744,1.2315800000000001,2.7219945353,-5.93,0.21,5.933717216
2020-02-13 19:00:00,-2.38544,0.80508,2.5176333727999998,3.51456,1.02508,3.661,-5.9,-0.22,5.9041002702,-2.4154400000000003,1.02508,2.6239549158,-5.93,0.0,5.93
2020-02-13 19:30:00,-2.21728,1.02746,2.4437685345,3.52272,1.02746,3.6695,-5.74,0.0,5.74,-2.24728,1.02746,2.4710203257,-5.77,0.0,5.77
2020-02-13 20:00:00,-7.19984,-1.19662,7.2986022943,0.8001600000000001,0.23338000000000003,0.8335,-8.0,-1.43,8.1268013388,-7.09984,-0.18662,7.1022922391,-7.9,-0.42,7.911156679
2020-02-13 20:30:00,-4.10824,0.40218000000000004,4.1278789529,2.20176,0.6421800000000001,2.2935,-6.31,-0.24,6.3145625343,-4.11824,0.5321800000000001,4.1524831427,-6.32,-0.11,6.320957206
2020-02-13 21:00:00,-1.29336,1.30152,1.8348663166999999,3.5366400000000002,1.03152,3.684,-4.83,0.27,4.8375406975,-1.31336,1.36152,1.8917323278,-4.85,0.33,4.8612138402
2020-02-13 21:30:00,-0.75856,1.48292,1.6656725368,3.54144,1.03292,3.689,-4.3,0.45,4.3234823927,-0.77856,1.48292,1.6748753386000002,-4.32,0.45,4.3433742643
2020-02-13 22:00:00,-0.11728000000000001,1.76746,1.7713467899,3.52272,1.02746,3.6695,-3.64,0.74,3.7144582378,-0.13728,1.77746,1.7827534462,-3.66,0.75,3.7360540681
2020-02-13 22:30:00,-6.062,-0.2335,6.0664953845,0.228,0.0665,0.23750000000000002,-6.29,-0.30000000000000004,6.2971501491,-6.092,-0.2335,6.0964732633,-6.32,-0.30000000000000004,6.3271162468
2020-02-13 23:00:00,-6.09,-0.35000000000000003,6.1000491801,0.0,0.0,0.0,-6.09,-0.35000000000000003,6.1000491801,-6.11,-0.34,6.1194525899,-6.11,-0.34,6.1194525899
2020-02-13 23:30:00,-5.74,-0.48,5.7600347221,0.0,0.0,0.0,-5.74,-0.48,5.7600347221,-5.74,-0.30000000000000004,5.7478343748,-5.74,-0.30000000000000004,5.7478343748
2020-02-14 00:00:00,-5.58,-1.0,5.6688976001,0.0,0.0,0.0,-5.58,-1.0,5.6688976001,-5.47,0.33,5.4799452552,-5.47,0.33,5.4799452552
2020-02-14 00:30:00,-5.5,-0.96,5.5831532309,0.0,0.0,0.0,-5.5,-0.96,5.5831532309,-5.39,0.35000000000000003,5.4013516827,-5.39,0.35000000000000003,5.4013516827
2020-02-14 01:00:00,-5.63,-0.5,5.6521588796,0.0,0.0,0.0,-5.63,-0.5,5.6521588796,-5.62,-0.15,5.622001423,-5.62,-0.15,5.622001423
2020-02-14 01:30:00,-5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,-5.76,-0.35000000000000003,5.7706238831,-5.79,-0.35000000000000003,5.8005689376,-5.79,-0.35000000000000003,5.8005689376
2020-02-14 02:00:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.35000000000000003,5.7306980378,-5.72,-0.35000000000000003,5.7306980378
2020-02-14 02:30:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.33,5.6696119797,-5.66,-0.33,5.6696119797
2020-02-14 03:00:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.33,5.6696119797,-5.66,-0.33,5.6696119797
2020-02-14 03:30:00,-5.66,-0.35000000000000003,5.6708112294,0.0,0.0,0.0,-5.66,-0.35000000000000003,5.6708112294,-5.68,-0.33,5.6895781917,-5.68,-0.33,5.6895781917
2020-02-14 04:00:00,-5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,-5.54,-0.35000000000000003,5.5510449467,-5.5600000000000005,-0.33,5.569784556,-5.5600000000000005,-0.33,5.569784556
2020-02-14 04:30:00,-5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,-5.54,-0.35000000000000003,5.5510449467,-5.5600000000000005,-0.33,5.569784556,-5.5600000000000005,-0.33,5.569784556
2020-02-14 05:00:00,-5.59,-0.4,5.6042929973,0.0,0.0,0.0,-5.59,-0.4,5.6042929973,-5.61,-0.4,5.6242421712,-5.61,-0.4,5.6242421712
2020-02-14 05:30:00,-5.7,-0.43,5.7161962877,0.0,0.0,0.0,-5.7,-0.43,5.7161962877,-5.72,-0.42,5.7353988527,-5.72,-0.42,5.7353988527
2020-02-14 06:00:00,-5.98,-0.51,6.0017080902,0.0,0.0,0.0,-5.98,-0.51,6.0017080902,-6.0,-0.5,6.0207972894,-6.0,-0.5,6.0207972894
2020-02-14 06:30:00,-6.67,-0.61,6.6978354713,0.0,0.0,0.0,-6.67,-0.61,6.6978354713,-6.69,-0.6000000000000001,6.7168519412,-6.69,-0.6000000000000001,6.7168519412
2020-02-14 07:00:00,-7.5600000000000005,-0.86,7.6087581115,0.0,0.0,0.0,-7.5600000000000005,-0.86,7.6087581115,-7.58,-0.85,7.6275094231,-7.58,-0.85,7.6275094231
2020-02-14 07:30:00,-2.22592,0.54744,2.2922500736,3.21408,0.93744,3.348,-5.44,-0.39,5.4539618627,-2.24592,0.5774400000000001,2.3189639066,-5.46,-0.36,5.4718552612
2020-02-14 08:00:00,-2.20792,0.7214400000000001,2.3227971069,3.5020800000000003,1.02144,3.648,-5.71,-0.30000000000000004,5.7178754796,-2.22792,0.7214400000000001,2.3418162182,-5.73,-0.30000000000000004,5.7378480287
2020-02-14 08:30:00,-2.28352,0.7556400000000001,2.4052973621,3.51648,1.02564,3.6630000000000003,-5.8,-0.27,5.8062810817,-2.30352,0.7656400000000001,2.4274284747,-5.82,-0.26,5.8258046655
2020-02-14 09:00:00,-2.42784,0.75438,2.542340703,3.51216,1.02438,3.6585,-5.94,-0.27,5.9461331973,-2.4478400000000002,0.7643800000000001,2.5644097664,-5.96,-0.26,5.9656684454
2020-02-14 09:30:00,-2.38216,0.75312,2.4983746717,3.50784,1.02312,3.654,-5.89,-0.27,5.8961852074,-2.40216,0.76312,2.5204612276000002,-5.91,-0.26,5.9157163556
2020-02-14 10:00:00,-4.78656,0.02142,4.7866079273,2.23344,0.65142,2.3265000000000002,-7.02,-0.63,7.0482125394,-4.81656,0.031420000000000003,4.8166624804,-7.05,-0.62,7.0772099022
2020-02-14 10:30:00,-7.6636,-0.9573,7.7231592143,0.6264000000000001,0.1827,0.6525000000000001,-8.29,-1.1400000000000001,8.3680164914,-7.6736,-0.8473,7.7202366706,-8.3,-1.03,8.3636654644
2020-02-14 11:00:00,-3.96,0.085,3.9609121424,2.52,0.735,2.625,-6.48,-0.65,6.5125187140000005,-3.93,0.485,3.9598137582,-6.45,-0.25,6.4548431429
2020-02-14 11:30:00,-3.7085600000000003,0.39542000000000005,3.7295809751,2.52144,0.7354200000000001,2.6265,-6.23,-0.34,6.2392707907,-3.73856,0.39542000000000005,3.7594132321,-6.26,-0.34,6.2692264276
2020-02-14 12:00:00,-2.43912,0.57984,2.5070940948000002,3.05088,0.8898400000000001,3.178,-5.49,-0.31,5.4987453114000004,-2.45912,0.58984,2.5288697871,-5.51,-0.30000000000000004,5.5181609255
2020-02-14 12:30:00,-1.7703200000000001,0.42074000000000006,1.8196304707,3.49968,1.02074,3.6455,-5.27,-0.6000000000000001,5.3040456257,-1.75032,1.54074,2.3318447311,-5.25,0.52,5.2756895284
2020-02-14 13:00:00,-1.9936800000000001,0.27976,2.0132127558,3.49632,1.01976,3.642,-5.49,-0.74,5.5396480033,-1.88368,1.62976,2.4908568807,-5.38,0.61,5.41447135
2020-02-14 13:30:00,-1.85464,0.7794800000000001,2.0117849289,3.49536,1.01948,3.641,-5.35,-0.24,5.355380472,-1.83464,1.40948,2.3135552295,-5.33,0.39,5.3442492457
2020-02-14 14:00:00,-1.60992,1.24794,2.0369576947,3.49008,1.01794,3.6355,-5.1,0.23,5.1051836402,-1.62992,1.24794,2.0528013664,-5.12,0.23,5.125163412
2020-02-14 14:30:00,-1.49472,1.24654,1.9462913066,3.48528,1.01654,3.6305,-4.98,0.23,4.9853084157000005,-1.52472,1.24654,1.9694245479,-5.01,0.23,5.0152766624
2020-02-14 15:00:00,-2.09096,0.69472,2.2033496318,3.23904,0.9447200000000001,3.374,-5.33,-0.25,5.3358598182,-2.11096,0.71472,2.2286715326,-5.35,-0.23,5.354941643
2020-02-14 15:30:00,-1.57664,1.2659799999999999,2.0220037216,3.4833600000000002,1.01598,3.6285,-5.06,0.25,5.066172125,-1.59664,1.2659799999999999,2.0376370261,-5.08,0.25,5.0861478547
2020-02-14 16:00:00,-1.65088,1.30766,2.1060340572,3.48912,1.01766,3.6345,-5.14,0.29,5.1481744337,-1.67088,1.30766,2.1217480176,-5.16,0.29,5.1681427999
2020-02-14 16:30:00,-1.82224,1.3401800000000001,2.2619993479,3.49776,1.02018,3.6435,-5.32,0.32,5.3296153707,-1.85224,1.35018,2.2921123554,-5.35,0.33,5.3601679078
2020-02-14 17:00:00,-1.7656,1.4492,2.2841900096,3.4944,1.0192,3.64,-5.26,0.43,5.2775467786,-1.7956,1.4492,2.3074574752,-5.29,0.43,5.3074475975
2020-02-14 17:30:00,-1.8008000000000002,1.4906000000000001,2.3376845382,3.4992,1.0206,3.645,-5.3,0.47000000000000003,5.3207988122,-1.8308,1.5006,2.3671985553,-5.33,0.48,5.3515698631
2020-02-14 18:00:00,-1.87464,1.5594800000000002,2.4384940025,3.49536,1.01948,3.641,-5.37,0.54,5.3970825452,-1.89464,1.5594800000000002,2.4539027283,-5.39,0.54,5.4169825549
2020-02-14 18:30:00,-1.78888,1.5811600000000001,2.3875004921,3.5011200000000002,1.02116,3.6470000000000002,-5.29,0.56,5.3195582523,-1.80888,1.59116,2.4091153978,-5.31,0.5700000000000001,5.340505594
2020-02-14 19:00:00,-1.5808,1.6106,2.2567589592,3.4992,1.0206,3.645,-5.08,0.59,5.1141470452,-1.6008,1.6106,2.2708132904,-5.1,0.59,5.1340140241
2020-02-14 19:30:00,-1.30888,1.63116,2.0913750979,3.5011200000000002,1.02116,3.6470000000000002,-4.8100000000000005,0.61,4.8485255491,-1.33888,1.63116,2.1102802184,-4.84,0.61,4.8782886343000005
2020-02-14 20:00:00,-1.19864,1.6449799999999999,2.0353616509,3.41136,0.9949800000000001,3.5535,-4.61,0.65,4.65559878,-1.21864,1.66498,2.0633084718,-4.63,0.67,4.6782261596
2020-02-14 20:30:00,-7.64928,-0.64104,7.6760938504,0.030720000000000004,0.008960000000000001,0.032,-7.68,-0.65,7.7074574277,-7.63928,-0.44104000000000004,7.6520007318,-7.67,-0.45,7.6831894419
2020-02-14 21:00:00,-7.32,-0.5700000000000001,7.342159083,0.0,0.0,0.0,-7.32,-0.5700000000000001,7.342159083,-7.32,-0.30000000000000004,7.3261449617,-7.32,-0.30000000000000004,7.3261449617
2020-02-14 21:30:00,-6.99,-0.39,7.0008713743,0.0,0.0,0.0,-6.99,-0.39,7.0008713743,-7.01,-0.38,7.0202920167,-7.01,-0.38,7.0202920167
2020-02-14 22:00:00,-6.71,-0.36,6.7196502885000005,0.0,0.0,0.0,-6.71,-0.36,6.7196502885000005,-6.73,-0.35000000000000003,6.7390948947,-6.73,-0.35000000000000003,6.7390948947
2020-02-14 22:30:00,-6.29,-0.31,6.2976344765,0.0,0.0,0.0,-6.29,-0.31,6.2976344765,-6.31,-0.30000000000000004,6.3171275118,-6.31,-0.30000000000000004,6.3171275118
2020-02-14 23:00:00,-5.93,-0.31,5.9380973384,0.0,0.0,0.0,-5.93,-0.31,5.9380973384,-5.95,-0.30000000000000004,5.9575582246,-5.95,-0.30000000000000004,5.9575582246
2020-02-14 23:30:00,-5.59,-0.28,5.5970081293,0.0,0.0,0.0,-5.59,-0.28,5.5970081293,-5.61,-0.28,5.616983176,-5.61,-0.28,5.616983176
2020-02-15 00:00:00,-5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,-5.38,-0.37,5.3927080396000004,-5.38,-0.14,5.3818212531,-5.38,-0.14,5.3818212531
2020-02-15 00:30:00,-5.43,-0.27,5.4367085631,0.0,0.0,0.0,-5.43,-0.27,5.4367085631,-5.45,-0.27,5.4566839747,-5.45,-0.27,5.4566839747
2020-02-15 01:00:00,-5.63,-0.31,5.6385281767,0.0,0.0,0.0,-5.63,-0.31,5.6385281767,-5.65,-0.31,5.6584980339,-5.65,-0.31,5.6584980339
2020-02-15 01:30:00,-5.63,-0.28,5.6369583997,0.0,0.0,0.0,-5.63,-0.28,5.6369583997,-5.65,-0.28,5.6569337984,-5.65,-0.28,5.6569337984
2020-02-15 02:00:00,-5.57,-0.24,5.5751681589,0.0,0.0,0.0,-5.57,-0.24,5.5751681589,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2020-02-15 02:30:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.28,5.5270968872,-5.52,-0.28,5.5270968872
2020-02-15 03:00:00,-5.44,-0.27,5.4466962463,0.0,0.0,0.0,-5.44,-0.27,5.4466962463,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2020-02-15 03:30:00,-5.33,-0.25,5.3358598182,0.0,0.0,0.0,-5.33,-0.25,5.3358598182,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2020-02-15 04:00:00,-5.15,-0.25,5.1560643906,0.0,0.0,0.0,-5.15,-0.25,5.1560643906,-5.17,-0.25,5.1760409581,-5.17,-0.25,5.1760409581
2020-02-15 04:30:00,-5.15,-0.25,5.1560643906,0.0,0.0,0.0,-5.15,-0.25,5.1560643906,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-02-15 05:00:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-02-15 05:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2020-02-15 06:00:00,-4.83,0.0,4.83,0.0,0.0,0.0,-4.83,0.0,4.83,-4.85,0.0,4.85,-4.85,0.0,4.85
2020-02-15 06:30:00,-5.1,-0.67,5.1438215366,0.0,0.0,0.0,-5.1,-0.67,5.1438215366,-5.12,0.36,5.1326406459,-5.12,0.36,5.1326406459
2020-02-15 07:00:00,-5.41,-0.67,5.4513301129,0.0,0.0,0.0,-5.41,-0.67,5.4513301129,-5.43,0.58,5.4608882061,-5.43,0.58,5.4608882061
2020-02-15 07:30:00,-5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,-5.8100000000000005,-0.22,5.8141637404,-5.83,-0.22,5.8341494667,-5.83,-0.22,5.8341494667
2020-02-15 08:00:00,-6.12,-0.24,6.1247040745,0.0,0.0,0.0,-6.12,-0.24,6.1247040745,-6.14,-0.22,6.1439401039,-6.14,-0.22,6.1439401039
2020-02-15 08:30:00,-6.36,-0.28,6.3661605383,0.0,0.0,0.0,-6.36,-0.28,6.3661605383,-6.39,-0.28,6.3961316434,-6.39,-0.28,6.3961316434
2020-02-15 09:00:00,-6.82,-0.61,6.8472257156000005,0.0,0.0,0.0,-6.82,-0.61,6.8472257156000005,-6.76,0.03,6.7600665677,-6.76,0.03,6.7600665677
2020-02-15 09:30:00,-5.35296,-0.28128000000000003,5.3603450635,0.88704,0.25872,0.924,-6.24,-0.54,6.2633218024,-5.26296,0.6287200000000001,5.3003808165,-6.15,0.37,6.161120028
2020-02-15 10:00:00,-0.7245600000000001,1.6124200000000002,1.767734553,3.26544,0.95242,3.4015,-3.99,0.66,4.044218095,-0.75456,1.62242,1.7893036215,-4.02,0.67,4.0754508953
2020-02-15 10:30:00,-6.78688,-0.35034000000000004,6.7959162922,0.27312000000000003,0.07966000000000001,0.28450000000000003,-7.06,-0.43,7.0730827791,-6.80688,-0.27034,6.8122462558,-7.08,-0.35000000000000003,7.0886458509
2020-02-15 11:00:00,-7.36,-0.58,7.3828178902,0.0,0.0,0.0,-7.36,-0.58,7.3828178902,-7.36,-0.35000000000000003,7.3683173113,-7.36,-0.35000000000000003,7.3683173113
2020-02-15 11:30:00,-3.75048,0.6723600000000001,3.8102714077,1.85952,0.5423600000000001,1.937,-5.61,0.13,5.6115060367,-3.77048,0.6923600000000001,3.8335208099,-5.63,0.15,5.6319978693
2020-02-15 12:00:00,-0.6071200000000001,1.68584,1.7918290097,3.48288,1.01584,3.628,-4.09,0.67,4.1445144468,-0.63712,1.69584,1.8115725765000001,-4.12,0.68,4.1757394555
2020-02-15 12:30:00,-0.54288,1.7141600000000001,1.7980720786000002,3.47712,1.01416,3.622,-4.02,0.7000000000000001,4.0804901666,-0.5728800000000001,1.7141600000000001,1.80735608,-4.05,0.7000000000000001,4.1100486615
2020-02-15 13:00:00,-0.43008,1.7320600000000002,1.7846570119,3.46992,1.01206,3.6145,-3.9,0.72,3.9659046887000002,-0.45008000000000004,1.7320600000000002,1.7895820322,-3.92,0.72,3.9855739863
2020-02-15 13:30:00,-0.30816000000000004,1.78262,1.8090596038000002,3.4718400000000003,1.01262,3.6165000000000003,-3.7800000000000002,0.77,3.8576288054,-0.32816,1.78262,1.8125735985,-3.8,0.77,3.8772283915
2020-02-15 14:00:00,-0.08768000000000001,1.87276,1.8748114037999999,3.47232,1.01276,3.617,-3.56,0.86,3.6624035823,-0.11768,1.87276,1.8764537298000001,-3.59,0.86,3.6915714811
2020-02-15 14:30:00,-0.08864000000000001,1.80248,1.8046581948,3.4713600000000002,1.01248,3.616,-3.56,0.79,3.6466011572,-0.11864000000000001,1.80248,1.8063802479,-3.59,0.79,3.6758944490000003
2020-02-15 15:00:00,-0.61704,1.63128,1.744079356,3.1929600000000002,0.9312800000000001,3.326,-3.81,0.7000000000000001,3.8737707728,-0.63704,1.63128,1.7512550928000001,-3.83,0.7000000000000001,3.8934432062
2020-02-15 15:30:00,-0.13912000000000002,1.84234,1.8475851942000001,3.47088,1.01234,3.6155,-3.61,0.8300000000000001,3.7041868203,-0.15912,1.84234,1.8491987048,-3.63,0.8300000000000001,3.7236809745
2020-02-15 16:00:00,-0.05816,1.9026200000000002,1.9035087208,3.4718400000000003,1.01262,3.6165000000000003,-3.5300000000000002,0.89,3.640467003,-0.07816000000000001,1.91262,1.9142163540000001,-3.55,0.9,3.6623080154
2020-02-15 16:30:00,-0.09768,2.00276,2.0051406434,3.47232,1.01276,3.617,-3.5700000000000003,0.99,3.7047267106,-0.12768000000000002,2.00276,2.0068258021,-3.6,0.99,3.7336443323
2020-02-15 17:00:00,-0.4772,1.9029,1.9618226857,3.4728,1.0129,3.6175,-3.95,0.89,4.0490245739,-0.49720000000000003,1.9029,1.9667832239,-3.9699999999999998,0.89,4.0685378209
2020-02-15 17:30:00,-0.7329600000000001,1.87122,2.00965038,3.46704,1.01122,3.6115,-4.2,0.86,4.2871435712,-0.7429600000000001,1.92122,2.0598727752,-4.21,0.91,4.3072264858
2020-02-15 18:00:00,-0.93632,1.81024,2.0380539738,3.46368,1.01024,3.608,-4.4,0.8,4.472135955,-0.9563200000000001,1.81024,2.0473194182,-4.42,0.8,4.491814778
2020-02-15 18:30:00,-0.83728,1.80996,1.9942399554999999,3.46272,1.00996,3.607,-4.3,0.8,4.3737855457,-0.85728,1.80996,2.0027192015,-4.32,0.8,4.3934496697
2020-02-15 19:00:00,-0.57776,1.8098200000000002,1.8998039504,3.46224,1.00982,3.6065,-4.04,0.8,4.118446309,-0.5977600000000001,1.8098200000000002,1.9059814926,-4.06,0.8,4.1380671817
2020-02-15 19:30:00,-0.34824000000000005,1.63968,1.6762522483,3.46176,1.00968,3.606,-3.81,0.63,3.8617353612,-0.32824000000000003,2.13968,2.1647106042,-3.79,1.13,3.9548704151000003
2020-02-15 20:00:00,-0.007280000000000001,1.94996,1.9499735896,3.46272,1.00996,3.607,-3.47,0.9400000000000001,3.5950660634,-0.03728,1.9599600000000001,1.9603145156,-3.5,0.9500000000000001,3.6266375612
2020-02-15 20:30:00,-6.23456,-0.09008000000000001,6.2352107262,0.20544,0.05992000000000001,0.214,-6.44,-0.15,6.4417466575,-6.25456,-0.08008000000000001,6.2550726295,-6.46,-0.14,6.4615168498
2020-02-15 21:00:00,-4.09816,0.58762,4.1400739909,1.19184,0.34762000000000004,1.2415,-5.29,0.24,5.2954414358,-4.11816,0.6676200000000001,4.1719250053,-5.31,0.32,5.319633446
2020-02-15 21:30:00,0.51136,1.97248,2.0376865313,3.4713600000000002,1.01248,3.616,-2.96,0.96,3.1117840542,0.48136000000000007,1.9824800000000002,2.0400819591,-2.99,0.97,3.1434057963
2020-02-15 22:00:00,0.8336800000000001,2.02024,2.1854958248,3.46368,1.01024,3.608,-2.63,1.01,2.8172681803,0.8136800000000001,2.03024,2.1872241769,-2.65,1.02,2.8395246081
2020-02-15 22:30:00,-5.2356,0.5067,5.2600620006,0.19440000000000002,0.0567,0.2025,-5.43,0.45,5.4486145028,-5.2556,0.5967,5.2893650139,-5.45,0.54,5.4766869547
2020-02-15 23:00:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2020-02-15 23:30:00,-5.03,-0.26,5.0367151994,0.0,0.0,0.0,-5.03,-0.26,5.0367151994,-5.05,-0.28,5.0577564196,-5.05,-0.28,5.0577564196
2020-02-16 00:00:00,-4.8,-0.8,4.8662100242,0.0,0.0,0.0,-4.8,-0.8,4.8662100242,-4.82,-0.7000000000000001,4.870564649,-4.82,-0.7000000000000001,4.870564649
2020-02-16 00:30:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2020-02-16 01:00:00,-5.07,0.0,5.07,0.0,0.0,0.0,-5.07,0.0,5.07,-5.09,0.0,5.09,-5.09,0.0,5.09
2020-02-16 01:30:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.24,-0.25,5.2459603506,-5.24,-0.25,5.2459603506
2020-02-16 02:00:00,-5.07,-0.22,5.0747709308,0.0,0.0,0.0,-5.07,-0.22,5.0747709308,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-02-16 02:30:00,-4.95,-0.76,5.0080035942,0.0,0.0,0.0,-4.95,-0.76,5.0080035942,-4.96,0.5700000000000001,4.9926445898,-4.96,0.5700000000000001,4.9926445898
2020-02-16 03:00:00,-4.73,0.12,4.7315219539,0.0,0.0,0.0,-4.73,0.12,4.7315219539,-4.75,0.17,4.7530411317,-4.75,0.17,4.7530411317
2020-02-16 03:30:00,-4.5600000000000005,0.12,4.5615786741,0.0,0.0,0.0,-4.5600000000000005,0.12,4.5615786741,-4.58,0.17,4.5831539359,-4.58,0.17,4.5831539359
2020-02-16 04:00:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-02-16 04:30:00,-4.5,0.23,4.5058739441,0.0,0.0,0.0,-4.5,0.23,4.5058739441,-4.52,0.23,4.5258479868,-4.52,0.23,4.5258479868
2020-02-16 05:00:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-02-16 05:30:00,-4.49,0.23,4.4958870093,0.0,0.0,0.0,-4.49,0.23,4.4958870093,-4.51,0.23,4.5158609367,-4.51,0.23,4.5158609367
2020-02-16 06:00:00,-4.45,0.23,4.455939856,0.0,0.0,0.0,-4.45,0.23,4.455939856,-4.47,0.23,4.4759133146,-4.47,0.23,4.4759133146
2020-02-16 06:30:00,-4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,-4.5600000000000005,0.0,4.5600000000000005,-4.59,0.0,4.59,-4.59,0.0,4.59
2020-02-16 07:00:00,-4.66,0.18,4.6634750991,0.0,0.0,0.0,-4.66,0.18,4.6634750991,-4.68,0.19,4.6838552497,-4.68,0.19,4.6838552497
2020-02-16 07:30:00,-4.85,-0.36,4.863342472,0.0,0.0,0.0,-4.85,-0.36,4.863342472,-4.86,0.65,4.9032744161,-4.86,0.65,4.9032744161
2020-02-16 08:00:00,-5.24,0.09,5.2407728438,0.0,0.0,0.0,-5.24,0.09,5.2407728438,-5.26,0.12,5.2613686432,-5.26,0.12,5.2613686432
2020-02-16 08:30:00,-5.7,-0.23,5.7046384636,0.0,0.0,0.0,-5.7,-0.23,5.7046384636,-5.72,-0.23,5.7246222583,-5.72,-0.23,5.7246222583
2020-02-16 09:00:00,-5.86,-0.25,5.8653303402,0.0,0.0,0.0,-5.86,-0.25,5.8653303402,-5.88,-0.27,5.8861957154,-5.88,-0.27,5.8861957154
2020-02-16 09:30:00,-6.11,-0.22,6.1139594372,0.0,0.0,0.0,-6.11,-0.22,6.1139594372,-6.13,-0.22,6.1339465273,-6.13,-0.22,6.1339465273
2020-02-16 10:00:00,-6.54,-0.27,6.5455710217,0.0,0.0,0.0,-6.54,-0.27,6.5455710217,-6.5600000000000005,-0.26,6.5651504172,-6.5600000000000005,-0.26,6.5651504172
2020-02-16 10:30:00,-6.8100000000000005,-0.34,6.8184822358,0.0,0.0,0.0,-6.8100000000000005,-0.34,6.8184822358,-6.83,-0.31,6.8370315196,-6.83,-0.31,6.8370315196
2020-02-16 11:00:00,-7.11,-0.5,7.1275591895,0.0,0.0,0.0,-7.11,-0.5,7.1275591895,-7.1,-0.31,7.1067643833,-7.1,-0.31,7.1067643833
2020-02-16 11:30:00,-2.5408,0.6956,2.6342976294,2.4192,0.7056,2.52,-4.96,-0.01,4.9600100806,-2.5108,1.4856,2.9173830739,-4.93,0.78,4.99132247
2020-02-16 12:00:00,-1.12208,0.6885600000000001,1.3165023357,3.21792,0.9385600000000001,3.352,-4.34,-0.25,4.3471944976,-1.03208,2.28856,2.5105170782,-4.25,1.35,4.4592600283
2020-02-16 12:30:00,-1.6004800000000001,0.8573600000000001,1.815654813,2.93952,0.8573600000000001,3.062,-4.54,0.0,4.54,-1.51048,2.18736,2.6582124821,-4.45,1.33,4.6445021262
2020-02-16 13:00:00,-1.5896,1.2647,2.0313281985,2.9304,0.8547,3.0525,-4.52,0.41000000000000003,4.5385570394,-1.4996,2.1747,2.6416131908000002,-4.43,1.32,4.6224776906
2020-02-16 13:30:00,-2.67248,1.20886,2.9331709548,2.32752,0.67886,2.4245,-5.0,0.53,5.0280115354,-2.69248,1.20886,2.9514049282,-5.02,0.53,5.0479005537
2020-02-16 14:00:00,-2.91552,1.08464,3.1107395905,2.2444800000000003,0.65464,2.338,-5.16,0.43,5.1778856689,-2.9355200000000004,1.09464,3.1329721352,-5.18,0.44,5.1986536719
2020-02-16 14:30:00,-2.2468,1.2301,2.5614949248,2.5032,0.7301000000000001,2.6075,-4.75,0.5,4.7762432936,-2.2768,1.2301,2.5878493484,-4.78,0.5,4.8060794833
2020-02-16 15:00:00,-1.90216,1.25562,2.2792091281999998,2.4878400000000003,0.72562,2.5915,-4.39,0.53,4.4218774293,-1.92216,1.25562,2.2959269697,-4.41,0.53,4.4417338957
2020-02-16 15:30:00,-2.1592000000000002,1.2594,2.499646575,2.5008,0.7294,2.605,-4.66,0.53,4.6900426437,-2.1792,1.2594,2.5169427883999997,-4.68,0.53,4.7099150735
2020-02-16 16:00:00,-6.53304,-0.11922,6.5341277191,0.27696000000000004,0.08078,0.28850000000000003,-6.8100000000000005,-0.2,6.8129362246,-6.55304,-0.11922,6.5541243999,-6.83,-0.2,6.8329276302
2020-02-16 16:30:00,-7.13,-0.29,7.1358951786,0.0,0.0,0.0,-7.13,-0.29,7.1358951786,-7.16,-0.28,7.1654727688,-7.16,-0.28,7.1654727688
2020-02-16 17:00:00,-4.7136,0.5027,4.7403303946,1.3464,0.3927,1.4025,-6.06,0.11,6.0609982676,-4.7336,0.5127,4.7612845168,-6.08,0.12,6.0811840952
2020-02-16 17:30:00,-4.5956,0.6717000000000001,4.6444289477,1.5144000000000002,0.44170000000000004,1.5775000000000001,-6.11,0.23,6.1143274364,-4.6156,0.6717000000000001,4.6642195757,-6.13,0.23,6.1343133275
2020-02-16 18:00:00,-4.7656,0.6717000000000001,4.8127044632,1.5144000000000002,0.44170000000000004,1.5775000000000001,-6.28,0.23,6.284210372,-4.7856000000000005,0.6717000000000001,4.8325095189,-6.3,0.23,6.3041970147
2020-02-16 18:30:00,-3.27168,1.14076,3.464855466,2.36832,0.69076,2.467,-5.64,0.45,5.6579236474,-3.30168,1.14076,3.4931968453,-5.67,0.45,5.6878291114
2020-02-16 19:00:00,-2.78528,1.26346,3.0584499097,2.51472,0.7334600000000001,2.6195,-5.3,0.53,5.3264340792,-2.80528,1.26346,3.0766746741,-5.32,0.53,5.3463351934
2020-02-16 19:30:00,-2.59344,1.21108,2.8622798256,2.50656,0.7310800000000001,2.6109999999999998,-5.1,0.48,5.1225384332,-2.61344,1.21108,2.880413755,-5.12,0.48,5.1424507776
2020-02-16 20:00:00,-3.79064,0.79898,3.8739283228,1.77936,0.51898,1.8535,-5.57,0.28,5.5770332615000004,-3.8106400000000002,0.80898,3.8955648949,-5.59,0.29,5.5975173068
2020-02-16 20:30:00,-7.03,-0.27,7.0351830111,0.0,0.0,0.0,-7.03,-0.27,7.0351830111,-7.05,-0.27,7.0551683183,-7.05,-0.27,7.0551683183
2020-02-16 21:00:00,-6.75072,-0.22146000000000002,6.754351564,0.029280000000000004,0.00854,0.030500000000000003,-6.78,-0.23,6.7839000582,-6.77072,-0.22146000000000002,6.7743408425,-6.8,-0.23,6.803888594
2020-02-16 21:30:00,-6.6,-0.23,6.6040063598,0.0,0.0,0.0,-6.6,-0.23,6.6040063598,-6.62,-0.23,6.6239942633,-6.62,-0.23,6.6239942633
2020-02-16 22:00:00,-6.29,-0.76,6.3357477854,0.0,0.0,0.0,-6.29,-0.76,6.3357477854,-6.16,0.56,6.1854021696,-6.16,0.56,6.1854021696
2020-02-16 22:30:00,-5.93,-0.76,5.9785031571000005,0.0,0.0,0.0,-5.93,-0.76,5.9785031571000005,-5.8100000000000005,0.56,5.8369255606,-5.8100000000000005,0.56,5.8369255606
2020-02-16 23:00:00,-5.54,-0.76,5.5918869803,0.0,0.0,0.0,-5.54,-0.76,5.5918869803,-5.48,0.58,5.5106079519,-5.48,0.58,5.5106079519
2020-02-16 23:30:00,-5.12,0.0,5.12,0.0,0.0,0.0,-5.12,0.0,5.12,-5.15,0.0,5.15,-5.15,0.0,5.15
2020-02-17 00:00:00,-4.98,-0.59,5.014828013,0.0,0.0,0.0,-4.98,-0.59,5.014828013,-5.0,-0.65,5.0420729864,-5.0,-0.65,5.0420729864
2020-02-17 00:30:00,-4.86,0.0,4.86,0.0,0.0,0.0,-4.86,0.0,4.86,-4.89,-0.28,4.8980097999000005,-4.89,-0.28,4.8980097999000005
2020-02-17 01:00:00,-5.22,-0.68,5.2641048622,0.0,0.0,0.0,-5.22,-0.68,5.2641048622,-5.16,0.62,5.1971145841,-5.16,0.62,5.1971145841
2020-02-17 01:30:00,-5.34,-0.68,5.3831217709,0.0,0.0,0.0,-5.34,-0.68,5.3831217709,-5.23,0.62,5.2666213078,-5.23,0.62,5.2666213078
2020-02-17 02:00:00,-5.4,-0.68,5.4426464151000005,0.0,0.0,0.0,-5.4,-0.68,5.4426464151000005,-5.29,0.62,5.326208783,-5.29,0.62,5.326208783
2020-02-17 02:30:00,-5.29,-0.71,5.3374338403,0.0,0.0,0.0,-5.29,-0.71,5.3374338403,-5.18,0.6000000000000001,5.2146332565,-5.18,0.6000000000000001,5.2146332565
2020-02-17 03:00:00,-5.29,-0.74,5.3415072779,0.0,0.0,0.0,-5.29,-0.74,5.3415072779,-5.18,0.58,5.2123699025,-5.18,0.58,5.2123699025
2020-02-17 03:30:00,-5.21,-0.74,5.2622903759,0.0,0.0,0.0,-5.21,-0.74,5.2622903759,-5.1,0.58,5.1328744384,-5.1,0.58,5.1328744384
2020-02-17 04:00:00,-5.16,-0.76,5.2156687011,0.0,0.0,0.0,-5.16,-0.76,5.2156687011,-5.05,0.56,5.0809546347,-5.05,0.56,5.0809546347
2020-02-17 04:30:00,-5.2,-0.73,5.2509903828,0.0,0.0,0.0,-5.2,-0.73,5.2509903828,-5.1,0.56,5.1306529799,-5.1,0.56,5.1306529799
2020-02-17 05:00:00,-5.33,-0.75,5.3825087088,0.0,0.0,0.0,-5.33,-0.75,5.3825087088,-5.22,0.56,5.2499523807,-5.22,0.56,5.2499523807
2020-02-17 05:30:00,-5.31,-0.67,5.3521023906,0.0,0.0,0.0,-5.31,-0.67,5.3521023906,-5.33,0.48,5.3515698631,-5.33,0.48,5.3515698631
2020-02-17 06:00:00,-5.6,-0.25,5.6055775795,0.0,0.0,0.0,-5.6,-0.25,5.6055775795,-5.62,-0.24,5.6251222209,-5.62,-0.24,5.6251222209
2020-02-17 06:30:00,-6.27,-0.4,6.2827462148,0.0,0.0,0.0,-6.27,-0.4,6.2827462148,-6.3,-0.39,6.3120598856,-6.3,-0.39,6.3120598856
2020-02-17 07:00:00,-7.0,-0.79,7.0444375219,0.0,0.0,0.0,-7.0,-0.79,7.0444375219,-7.0,-0.68,7.0329510165,-7.0,-0.68,7.0329510165
2020-02-17 07:30:00,-3.05632,0.16024000000000002,3.060517734,2.26368,0.66024,2.358,-5.32,-0.5,5.3434445819,-3.07632,0.36024,3.0973404075,-5.34,-0.30000000000000004,5.3484203275
2020-02-17 08:00:00,-2.99496,0.47772000000000003,3.0328207662,2.49504,0.72772,2.599,-5.49,-0.25,5.4956892197,-3.02496,0.48772000000000004,3.0640257505,-5.52,-0.24,5.5252149279000005
2020-02-17 08:30:00,-3.39952,0.40514000000000006,3.4235762953,2.52048,0.73514,2.6255,-5.92,-0.33,5.9291905012,-3.42952,0.41514,3.4545547687,-5.95,-0.32,5.9585988286
2020-02-17 09:00:00,-3.57112,0.41634000000000004,3.5953076433,2.5588800000000003,0.7463400000000001,2.6654999999999998,-6.13,-0.33,6.1388761186,-3.60112,0.42634000000000005,3.6262695777,-6.16,-0.32,6.1683060884
2020-02-17 09:30:00,-3.94144,0.29458,3.9524330039,2.51856,0.73458,2.6235,-6.46,-0.44,6.4749671814,-3.96144,0.29458,3.972377657,-6.48,-0.44,6.4949210927
2020-02-17 10:00:00,-7.57024,-1.3913200000000001,7.6970322203,0.7497600000000001,0.21868,0.781,-8.32,-1.6099999999999999,8.4743436324,-7.46024,-0.51132,7.4777422395,-8.21,-0.73,8.24239043
2020-02-17 10:30:00,-8.89,-1.65,9.041825037,0.0,0.0,0.0,-8.89,-1.65,9.041825037,-8.82,-1.07,8.8846665666,-8.82,-1.07,8.8846665666
2020-02-17 11:00:00,-8.68,-1.34,8.7828241472,0.0,0.0,0.0,-8.68,-1.34,8.7828241472,-8.71,-1.34,8.8124741134,-8.71,-1.34,8.8124741134
2020-02-17 11:30:00,-8.68,-1.31,8.7782971014,0.0,0.0,0.0,-8.68,-1.31,8.7782971014,-8.71,-1.31,8.8079623069,-8.71,-1.31,8.8079623069
2020-02-17 12:00:00,-8.73,-1.3599999999999999,8.8352985235,0.0,0.0,0.0,-8.73,-1.3599999999999999,8.8352985235,-8.76,-1.35,8.8634135636,-8.76,-1.35,8.8634135636
2020-02-17 12:30:00,-8.7,-1.51,8.8300679499,0.0,0.0,0.0,-8.7,-1.51,8.8300679499,-8.67,-1.13,8.7433288855,-8.67,-1.13,8.7433288855
2020-02-17 13:00:00,-8.67,-1.71,8.8370243861,0.0,0.0,0.0,-8.67,-1.71,8.8370243861,-8.53,-0.68,8.5570614115,-8.53,-0.68,8.5570614115
2020-02-17 13:30:00,-8.62,-1.24,8.7087312509,0.0,0.0,0.0,-8.62,-1.24,8.7087312509,-8.65,-1.23,8.7370132196,-8.65,-1.23,8.7370132196
2020-02-17 14:00:00,-8.36,-1.21,8.4471119325,0.0,0.0,0.0,-8.36,-1.21,8.4471119325,-8.38,-1.21,8.4669061646,-8.38,-1.21,8.4669061646
2020-02-17 14:30:00,-7.91752,-1.10636,7.9944452841,0.25248000000000004,0.07364000000000001,0.263,-8.17,-1.18,8.2547743761,-7.93752,-1.10636,8.0142533152,-8.19,-1.18,8.2745694752
2020-02-17 15:00:00,-7.28232,-0.8827600000000001,7.3356287938,0.60768,0.17724,0.633,-7.89,-1.06,7.9608856291,-7.31232,-0.8827600000000001,7.3654116653,-7.92,-1.06,7.9906195004
2020-02-17 15:30:00,-8.53,-1.26,8.6225576252,0.0,0.0,0.0,-8.53,-1.26,8.6225576252,-8.55,-1.26,8.6423434322,-8.55,-1.26,8.6423434322
2020-02-17 16:00:00,-8.59,-1.38,8.700143677,0.0,0.0,0.0,-8.59,-1.38,8.700143677,-8.62,-1.37,8.7281899613,-8.62,-1.37,8.7281899613
2020-02-17 16:30:00,-2.82672,0.46054000000000006,2.8639907559,3.05328,0.8905400000000001,3.1805,-5.88,-0.43,5.8957018242,-2.85672,0.49054000000000003,2.8985304294,-5.91,-0.4,5.9235209124
2020-02-17 17:00:00,-2.15224,0.8176800000000001,2.3023330776,3.55776,1.03768,3.706,-5.71,-0.22,5.7142366069,-2.17224,0.8176800000000001,2.3210401117,-5.73,-0.22,5.7342218304
2020-02-17 17:30:00,-2.66112,0.8063400000000001,2.7806013468,3.5188800000000002,1.02634,3.6654999999999998,-6.18,-0.22,6.1839146178,-2.68112,0.8063400000000001,2.7997479619,-6.2,-0.22,6.2039019979
2020-02-17 18:00:00,-2.75352,0.80564,2.8689594281,3.51648,1.02564,3.6630000000000003,-6.27,-0.22,6.2738584619,-2.77352,0.80564,2.888160141,-6.29,-0.22,6.2938462009
2020-02-17 18:30:00,-2.6396800000000002,0.51676,2.6897864971,3.52032,1.02676,3.667,-6.16,-0.51,6.1810759581,-2.59968,1.72676,3.1209031065,-6.12,0.7000000000000001,6.1599025966
2020-02-17 19:00:00,-2.38448,1.25536,2.6947492648,3.51552,1.02536,3.662,-5.9,0.23,5.9044813489,-2.40448,1.25536,2.7124624974,-5.92,0.23,5.9244662207
2020-02-17 19:30:00,-2.49424,1.12918,2.737933646,3.42576,0.9991800000000001,3.5685000000000002,-5.92,0.13,5.9214271928,-2.49424,1.18918,2.7632195443,-5.92,0.19,5.9230482017
2020-02-17 20:00:00,-4.1512,-0.1041,4.1525050572,2.4888,0.7259,2.5925000000000002,-6.64,-0.8300000000000001,6.6916739311,-4.0112,1.2159,4.1914362992,-6.5,0.49,6.5184430656
2020-02-17 20:30:00,-3.68376,0.0068200000000000005,3.6837663132,2.52624,0.73682,2.6315,-6.21,-0.73,6.2527593909,-3.67376,1.30682,3.8992680146,-6.2,0.5700000000000001,6.2261464808
2020-02-17 21:00:00,-3.30904,0.5152800000000001,3.3489191092,2.52096,0.73528,2.626,-5.83,-0.22,5.8341494667,-3.33904,0.5152800000000001,3.3785650208,-5.86,-0.22,5.8641282387
2020-02-17 21:30:00,-2.9509600000000002,0.9647200000000001,3.1046496743,2.51904,0.73472,2.624,-5.47,0.23,5.4748333308,-2.97096,0.9647200000000001,3.1236657952,-5.49,0.23,5.4948157385
2020-02-17 22:00:00,-6.95704,-0.44372000000000006,6.9711758692,0.19296000000000002,0.056280000000000004,0.201,-7.15,-0.5,7.1674611963,-6.977040000000001,-0.44372000000000006,6.99113543,-7.17,-0.5,7.1874126082
2020-02-17 22:30:00,-6.83,-0.42,6.8429014314,0.0,0.0,0.0,-6.83,-0.42,6.8429014314,-6.85,-0.42,6.8628638337000005,-6.85,-0.42,6.8628638337000005
2020-02-17 23:00:00,-6.36,-0.38,6.3713420878,0.0,0.0,0.0,-6.36,-0.38,6.3713420878,-6.38,-0.37,6.3907198343000005,-6.38,-0.37,6.3907198343000005
2020-02-17 23:30:00,-5.98,-0.32,5.9885557524,0.0,0.0,0.0,-5.98,-0.32,5.9885557524,-6.01,-0.32,6.0185131054,-6.01,-0.32,6.0185131054
2020-02-18 00:00:00,-5.76,-0.34,5.7700259965,0.0,0.0,0.0,-5.76,-0.34,5.7700259965,-5.78,-0.34,5.7899913644000005,-5.78,-0.34,5.7899913644000005
2020-02-18 00:30:00,-5.62,-0.30000000000000004,5.6280014215000005,0.0,0.0,0.0,-5.62,-0.30000000000000004,5.6280014215000005,-5.64,-0.29,5.6474507523,-5.64,-0.29,5.6474507523
2020-02-18 01:00:00,-5.79,-0.30000000000000004,5.7977668115,0.0,0.0,0.0,-5.79,-0.30000000000000004,5.7977668115,-5.82,-0.31,5.8282501662,-5.82,-0.31,5.8282501662
2020-02-18 01:30:00,-6.05,-0.35000000000000003,6.0601155105,0.0,0.0,0.0,-6.05,-0.35000000000000003,6.0601155105,-6.07,-0.34,6.0795147833,-6.07,-0.34,6.0795147833
2020-02-18 02:00:00,-5.98,-0.35000000000000003,5.9902337183,0.0,0.0,0.0,-5.98,-0.35000000000000003,5.9902337183,-6.0,-0.34,6.0096256123,-6.0,-0.34,6.0096256123
2020-02-18 02:30:00,-5.82,-0.35000000000000003,5.8305145571,0.0,0.0,0.0,-5.82,-0.35000000000000003,5.8305145571,-5.84,-0.34,5.8498888878,-5.84,-0.34,5.8498888878
2020-02-18 03:00:00,-5.72,-0.76,5.7702686246,0.0,0.0,0.0,-5.72,-0.76,5.7702686246,-5.63,0.27,5.6364705268,-5.63,0.27,5.6364705268
2020-02-18 03:30:00,-5.72,-0.89,5.7888254422,0.0,0.0,0.0,-5.72,-0.89,5.7888254422,-5.59,0.44,5.607289898,-5.59,0.44,5.607289898
2020-02-18 04:00:00,-5.59,-0.89,5.6604063458,0.0,0.0,0.0,-5.59,-0.89,5.6604063458,-5.47,0.44,5.4876679929,-5.47,0.44,5.4876679929
2020-02-18 04:30:00,-5.59,-0.87,5.657296174,0.0,0.0,0.0,-5.59,-0.87,5.657296174,-5.47,0.47000000000000003,5.4901548248,-5.47,0.47000000000000003,5.4901548248
2020-02-18 05:00:00,-5.62,-0.89,5.6900351493,0.0,0.0,0.0,-5.62,-0.89,5.6900351493,-5.5,0.43,5.5167834832,-5.5,0.43,5.5167834832
2020-02-18 05:30:00,-5.8,-0.92,5.8725122392,0.0,0.0,0.0,-5.8,-0.92,5.8725122392,-5.69,0.26,5.6959371485,-5.69,0.26,5.6959371485
2020-02-18 06:00:00,-6.0,-0.46,6.017607498,0.0,0.0,0.0,-6.0,-0.46,6.017607498,-6.02,-0.45,6.0367955076,-6.02,-0.45,6.0367955076
2020-02-18 06:30:00,-6.49,-0.55,6.513263391,0.0,0.0,0.0,-6.49,-0.55,6.513263391,-6.51,-0.54,6.5323579204,-6.51,-0.54,6.5323579204
2020-02-18 07:00:00,-7.38,-0.9400000000000001,7.4396236464,0.0,0.0,0.0,-7.38,-0.9400000000000001,7.4396236464,-7.39,-0.85,7.4387230087,-7.39,-0.85,7.4387230087
2020-02-18 07:30:00,-7.94,-1.13,8.0200062344,0.0,0.0,0.0,-7.94,-1.13,8.0200062344,-7.96,-1.13,8.0398072116,-7.96,-1.13,8.0398072116
2020-02-18 08:00:00,-8.15,-1.18,8.2349802671,0.0,0.0,0.0,-8.15,-1.18,8.2349802671,-8.17,-1.17,8.2533508347,-8.17,-1.17,8.2533508347
2020-02-18 08:30:00,-8.62,-1.28,8.7145166246,0.0,0.0,0.0,-8.62,-1.28,8.7145166246,-8.64,-1.28,8.7343002009,-8.64,-1.28,8.7343002009
2020-02-18 09:00:00,-6.15912,-0.61516,6.189764212,1.49088,0.43484000000000006,1.553,-7.65,-1.05,7.7217226057,-6.15912,-0.49516000000000004,6.1789920375,-7.65,-0.93,7.70632208
2020-02-18 09:30:00,-4.18832,0.12674000000000002,4.1902371592,2.49168,0.72674,2.5955,-6.68,-0.6000000000000001,6.7068919777,-4.20832,0.12674000000000002,4.210228052,-6.7,-0.6000000000000001,6.7268120235
2020-02-18 10:00:00,-3.92808,0.13556,3.9304184256,2.52192,0.7355600000000001,2.627,-6.45,-0.6000000000000001,6.4778468645,-3.94808,0.13556,3.9504065867,-6.47,-0.6000000000000001,6.4977611529
2020-02-18 10:30:00,-4.04952,0.13514,4.0517743089,2.52048,0.73514,2.6255,-6.57,-0.6000000000000001,6.5973403732,-4.06952,0.13514,4.071763236,-6.59,-0.6000000000000001,6.6172577402
2020-02-18 11:00:00,-3.91104,0.19178,3.9157391959,2.50896,0.7317800000000001,2.6135,-6.42,-0.54,6.4426702539,-3.9310400000000003,0.19178,3.9357153162,-6.44,-0.54,6.4626000959
2020-02-18 11:30:00,-5.41608,-0.30094000000000004,5.4244342977,1.81392,0.5290600000000001,1.8895,-7.23,-0.8300000000000001,7.2774858296,-5.4360800000000005,-0.27094,5.4428277807,-7.25,-0.8,7.2940043872
2020-02-18 12:00:00,-8.44,-1.25,8.5320630565,0.0,0.0,0.0,-8.44,-1.25,8.5320630565,-8.46,-1.25,8.5518477536,-8.46,-1.25,8.5518477536
2020-02-18 12:30:00,-8.58,-1.32,8.6809446491,0.0,0.0,0.0,-8.58,-1.32,8.6809446491,-8.6,-1.31,8.6992011127,-8.6,-1.31,8.6992011127
2020-02-18 13:00:00,-8.92,-1.4,9.029197085,0.0,0.0,0.0,-8.92,-1.4,9.029197085,-8.95,-1.4,9.058835466,-8.95,-1.4,9.058835466
2020-02-18 13:30:00,-8.58,-1.31,8.6794297048,0.0,0.0,0.0,-8.58,-1.31,8.6794297048,-8.6,-1.3,8.6977008456,-8.6,-1.3,8.6977008456
2020-02-18 14:00:00,-8.75,-1.35,8.8535303693,0.0,0.0,0.0,-8.75,-1.35,8.8535303693,-8.78,-1.34,8.8816665103,-8.78,-1.34,8.8816665103
2020-02-18 14:30:00,-8.38,-1.23,8.4697874826,0.0,0.0,0.0,-8.38,-1.23,8.4697874826,-8.41,-1.22,8.4980291833,-8.41,-1.22,8.4980291833
2020-02-18 15:00:00,-5.6884,-0.4612,5.707065796,1.4016,0.4088,1.46,-7.09,-0.87,7.1431785642,-5.7084,-0.4012,5.72248128,-7.11,-0.81,7.1559904975
2020-02-18 15:30:00,-3.692,0.319,3.7057556584,2.568,0.749,2.675,-6.26,-0.43,6.2747509911,-3.7119999999999997,0.319,3.7256818168,-6.28,-0.43,6.2947041233
2020-02-18 16:00:00,-3.9472,0.3204,3.9601823190000003,2.5728,0.7504000000000001,2.68,-6.52,-0.43,6.5341640628,-3.9672,0.3204,3.9801170837,-6.54,-0.43,6.5541208411
2020-02-18 16:30:00,-4.19448,0.31536000000000003,4.2063183902,2.55552,0.74536,2.662,-6.75,-0.43,6.763682429,-4.21448,0.31536000000000003,4.2262623676,-6.77,-0.43,6.7836420896
2020-02-18 17:00:00,-4.53808,0.25556,4.545270179,2.52192,0.7355600000000001,2.627,-7.06,-0.48,7.0762984674,-4.56808,0.26556,4.5757924997,-7.09,-0.47000000000000003,7.1055612023
2020-02-18 17:30:00,-4.40472,0.35654,4.4191265031,2.52528,0.7365400000000001,2.6305,-6.93,-0.38,6.9404106507000005,-4.42472,0.36654000000000003,4.4398759724,-6.95,-0.37,6.9598419522
2020-02-18 18:00:00,-4.43376,0.46682,4.4582674494,2.52624,0.73682,2.6315,-6.96,-0.27,6.9652351001,-4.45376,0.46682,4.4781579974,-6.98,-0.27,6.9852201111
2020-02-18 18:30:00,-4.33424,0.50668,4.3637553781000005,2.52576,0.7366800000000001,2.6310000000000002,-6.86,-0.23,6.8638546022,-4.35424,0.50668,4.3836207181,-6.88,-0.23,6.8838434032
2020-02-18 19:00:00,-4.2104800000000004,0.48486,4.2383052096,2.51952,0.7348600000000001,2.6245000000000003,-6.73,-0.25,6.7346417871,-4.24048,0.5048600000000001,4.2704278767,-6.76,-0.23,6.7639115902
2020-02-18 19:30:00,-3.9185600000000003,0.5054200000000001,3.9510203556,2.52144,0.7354200000000001,2.6265,-6.44,-0.23,6.444105834,-3.93856,0.5054200000000001,3.970856866,-6.46,-0.23,6.4640931305
2020-02-18 20:00:00,-3.7552,0.5064000000000001,3.7891909427,2.5248,0.7364,2.63,-6.28,-0.23,6.284210372,-3.7852,0.5064000000000001,3.8189239322,-6.31,-0.23,6.3141903677
2020-02-18 20:30:00,-3.86064,0.36648000000000003,3.8779954616000003,2.31936,0.6764800000000001,2.416,-6.18,-0.31,6.1877701961,-3.88064,0.44648000000000004,3.9062400336,-6.2,-0.23,6.2042646623
2020-02-18 21:00:00,-8.05,-0.8,8.0896538863,0.0,0.0,0.0,-8.05,-0.8,8.0896538863,-8.08,-0.79,8.1185281917,-8.08,-0.79,8.1185281917
2020-02-18 21:30:00,-7.62,-0.72,7.6539401618,0.0,0.0,0.0,-7.62,-0.72,7.6539401618,-7.64,-0.71,7.6729199136,-7.64,-0.71,7.6729199136
2020-02-18 22:00:00,-7.08,-0.55,7.1013308612,0.0,0.0,0.0,-7.08,-0.55,7.1013308612,-7.09,-0.49,7.1069121283,-7.09,-0.49,7.1069121283
2020-02-18 22:30:00,-6.53,-0.42,6.543492951,0.0,0.0,0.0,-6.53,-0.42,6.543492951,-6.55,-0.41000000000000003,6.562819516,-6.55,-0.41000000000000003,6.562819516
2020-02-18 23:00:00,-6.1,-0.36,6.1106137171,0.0,0.0,0.0,-6.1,-0.36,6.1106137171,-6.12,-0.36,6.1305790917,-6.12,-0.36,6.1305790917
2020-02-18 23:30:00,-5.63,-0.27,5.6364705268,0.0,0.0,0.0,-5.63,-0.27,5.6364705268,-5.65,-0.27,5.6564476485,-5.65,-0.27,5.6564476485
2020-02-19 00:00:00,-5.38,-0.25,5.3858054179,0.0,0.0,0.0,-5.38,-0.25,5.3858054179,-5.4,-0.25,5.4057839394,-5.4,-0.25,5.4057839394
2020-02-19 00:30:00,-5.28,-0.25,5.2859152471,0.0,0.0,0.0,-5.28,-0.25,5.2859152471,-5.3,-0.25,5.3058929503,-5.3,-0.25,5.3058929503
2020-02-19 01:00:00,-5.47,-0.24,5.4752625508,0.0,0.0,0.0,-5.47,-0.24,5.4752625508,-5.49,-0.23,5.4948157385,-5.49,-0.23,5.4948157385
2020-02-19 01:30:00,-5.66,-0.24,5.6650860541,0.0,0.0,0.0,-5.66,-0.24,5.6650860541,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-02-19 02:00:00,-5.6,-0.29,5.607503901,0.0,0.0,0.0,-5.6,-0.29,5.607503901,-5.63,-0.28,5.6369583997,-5.63,-0.28,5.6369583997
2020-02-19 02:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-02-19 03:00:00,-5.37,-0.32,5.3795260014,0.0,0.0,0.0,-5.37,-0.32,5.3795260014,-5.37,-0.09,5.3707541370000005,-5.37,-0.09,5.3707541370000005
2020-02-19 03:30:00,-5.33,-0.79,5.3882279091,0.0,0.0,0.0,-5.33,-0.79,5.3882279091,-5.22,0.55,5.2488951218,-5.22,0.55,5.2488951218
2020-02-19 04:00:00,-5.3,-0.79,5.3585539094,0.0,0.0,0.0,-5.3,-0.79,5.3585539094,-5.2,0.55,5.2290056416,-5.2,0.55,5.2290056416
2020-02-19 04:30:00,-5.18,-0.22,5.1846697098,0.0,0.0,0.0,-5.18,-0.22,5.1846697098,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-02-19 05:00:00,-5.36,-0.55,5.388144393,0.0,0.0,0.0,-5.36,-0.55,5.388144393,-5.32,0.17,5.3227154724,-5.32,0.17,5.3227154724
2020-02-19 05:30:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.24,5.4852529568,-5.48,-0.24,5.4852529568
2020-02-19 06:00:00,-5.87,-0.42,5.8850063721,0.0,0.0,0.0,-5.87,-0.42,5.8850063721,-5.9,-0.42,5.9149302616,-5.9,-0.42,5.9149302616
2020-02-19 06:30:00,-6.53,-0.7000000000000001,6.5674119712,0.0,0.0,0.0,-6.53,-0.7000000000000001,6.5674119712,-6.53,-0.51,6.5498854952,-6.53,-0.51,6.5498854952
2020-02-19 07:00:00,-7.05,-1.28,7.1652564504,0.0,0.0,0.0,-7.05,-1.28,7.1652564504,-6.9,0.16,6.9018548232,-6.9,0.16,6.9018548232
2020-02-19 07:30:00,-7.46,-1.31,7.5741468166,0.0,0.0,0.0,-7.46,-1.31,7.5741468166,-7.33,-0.43,7.3426017187,-7.33,-0.43,7.3426017187
2020-02-19 08:00:00,-8.03,-1.03,8.0957890289,0.0,0.0,0.0,-8.03,-1.03,8.0957890289,-8.06,-1.03,8.1255461355,-8.06,-1.03,8.1255461355
2020-02-19 08:30:00,-8.49,-1.2,8.5743862754,0.0,0.0,0.0,-8.49,-1.2,8.5743862754,-8.52,-1.2,8.6040920497,-8.52,-1.2,8.6040920497
2020-02-19 09:00:00,-8.81,-1.33,8.9098260365,0.0,0.0,0.0,-8.81,-1.33,8.9098260365,-8.84,-1.32,8.9380087268,-8.84,-1.32,8.9380087268
2020-02-19 09:30:00,-8.71784,-1.25312,8.8074425346,0.09216,0.02688,0.096,-8.81,-1.28,8.902499649,-8.74784,-1.25312,8.837138360400001,-8.84,-1.28,8.9321889814
2020-02-19 10:00:00,-3.9954400000000003,0.18758000000000002,3.9998408781,2.49456,0.72758,2.5985,-6.49,-0.54,6.5124265831,-4.01544,0.19758,4.02029803,-6.51,-0.53,6.5315388692
2020-02-19 10:30:00,-4.21792,0.18894000000000002,4.2221496243,2.36208,0.6889400000000001,2.4605,-6.58,-0.5,6.5989696165,-4.23792,0.19894,4.2425868347,-6.6,-0.49,6.6181643981
2020-02-19 11:00:00,-3.8656,0.2992,3.8771618486,2.5343999999999998,0.7392000000000001,2.64,-6.4,-0.44,6.4151071698,-3.8856,0.30920000000000003,3.8978830152,-6.42,-0.43,6.4343841974
2020-02-19 11:30:00,-4.1704,0.1578,4.173384358,2.5296000000000003,0.7378,2.635,-6.7,-0.58,6.7250576206,-4.1904,0.1578,4.1933701244,-6.72,-0.58,6.744983321
2020-02-19 12:00:00,-4.0732800000000005,0.19696000000000002,4.0780391366,2.52672,0.7369600000000001,2.632,-6.6,-0.54,6.622054062,-4.09328,0.19696000000000002,4.0980159102,-6.62,-0.54,6.6419876543
2020-02-19 12:30:00,-3.94664,0.31598000000000004,3.959268954,2.5233600000000003,0.7359800000000001,2.6285,-6.47,-0.42,6.4836178172,-3.96664,0.31598000000000004,3.9792054797,-6.49,-0.42,6.5035759394
2020-02-19 13:00:00,-3.99424,0.29668,4.0052430888,2.52576,0.7366800000000001,2.6310000000000002,-6.52,-0.44,6.5348297606,-4.01424,0.29668,4.025188418,-6.54,-0.44,6.5547845121
2020-02-19 13:30:00,-4.09472,0.25654000000000005,4.1027484264,2.52528,0.7365400000000001,2.6305,-6.62,-0.48,6.6373790008,-4.11472,0.26654,4.123343819,-6.64,-0.47000000000000003,6.656613253
2020-02-19 14:00:00,-4.12712,0.20584000000000002,4.132249944,2.52288,0.73584,2.628,-6.65,-0.53,6.671086868,-4.14712,0.21584,4.1527329796,-6.67,-0.52,6.6902391587
2020-02-19 14:30:00,-4.10576,0.18332,4.1098505326,2.51424,0.7333200000000001,2.6189999999999998,-6.62,-0.55,6.6428081411,-4.12576,0.19332000000000002,4.1302866971,-6.64,-0.54,6.6619216447
2020-02-19 15:00:00,-3.80624,0.31318,3.8191025975,2.51376,0.73318,2.6185,-6.32,-0.42,6.3339403218,-3.8262400000000003,0.31318,3.8390355885,-6.34,-0.42,6.3538964423
2020-02-19 15:30:00,-8.16464,-1.07552,8.2351739265,0.25536000000000003,0.07448,0.266,-8.42,-1.15,8.4981703913,-8.18464,-1.01552,8.2474003662,-8.44,-1.09,8.5100940065
2020-02-19 16:00:00,-8.6,-1.15,8.6765488531,0.0,0.0,0.0,-8.6,-1.15,8.6765488531,-8.62,-1.15,8.6963728071,-8.62,-1.15,8.6963728071
2020-02-19 16:30:00,-4.27648,0.25186000000000003,4.2838901305,2.30352,0.67186,2.3995,-6.58,-0.42,6.59339063,-4.29648,0.28186,4.30571544,-6.6,-0.39,6.6115126862
2020-02-19 17:00:00,-4.0024,0.4718,4.0301117851,2.5776,0.7518,2.685,-6.58,-0.28,6.5859547523,-4.0224,0.4718,4.0499749382,-6.6,-0.28,6.6059367239
2020-02-19 17:30:00,-4.30104,0.5092800000000001,4.3310866073,2.56896,0.7492800000000001,2.676,-6.87,-0.24,6.8741908615,-4.32104,0.5092800000000001,4.3509484943,-6.89,-0.24,6.8941787038
2020-02-19 18:00:00,-4.33152,0.50914,4.3613402814,2.56848,0.74914,2.6755,-6.9,-0.24,6.9041726514,-4.36152,0.50914,4.3911365556,-6.93,-0.24,6.9341545988
2020-02-19 18:30:00,-4.2473600000000005,0.5045200000000001,4.2772195875,2.5526400000000002,0.7445200000000001,2.659,-6.8,-0.24,6.804233976,-4.27736,0.5045200000000001,4.307011609,-6.83,-0.24,6.8342153902
2020-02-19 19:00:00,-4.12144,0.47458000000000006,4.1486737459,2.51856,0.73458,2.6235,-6.64,-0.26,6.6450884118,-4.14144,0.59458,4.1839037573,-6.66,-0.14,6.661471309
2020-02-19 19:30:00,-3.84448,0.17536000000000002,3.8484773092999998,2.55552,0.74536,2.662,-6.4,-0.5700000000000001,6.4253326762,-3.86448,1.36536,4.0985867808,-6.42,0.62,6.4498682157000005
2020-02-19 20:00:00,-3.58248,0.79886,3.670468669,2.56752,0.7488600000000001,2.6745,-6.15,0.05,6.1502032487000005,-3.60248,1.09886,3.766345105,-6.17,0.35000000000000003,6.1799190933
