Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 20:30:00,-3.24248,1.01886,3.3987868792,2.56752,0.7488600000000001,2.6745,-5.8100000000000005,0.27,5.8162702826,-3.26248,1.02886,3.4208666519,-5.83,0.28,5.8367199693
2020-02-19 21:00:00,-2.81632,1.10774,3.0263420577,2.56368,0.7477400000000001,2.6705,-5.38,0.36,5.3920311572,-2.84632,1.11774,3.0579209032,-5.41,0.37,5.4226377345
2020-02-19 21:30:00,-6.3724,-0.20320000000000002,6.3756389484,0.5376000000000001,0.1568,0.56,-6.91,-0.36,6.9193713587,-6.3824,-0.1332,6.3837897835,-6.92,-0.29,6.9260739239
2020-02-19 22:00:00,-7.04,-0.45,7.0543674415,0.0,0.0,0.0,-7.04,-0.45,7.0543674415,-7.07,-0.44,7.083678423,-7.07,-0.44,7.083678423
2020-02-19 22:30:00,-6.53,-0.37,6.5404739889,0.0,0.0,0.0,-6.53,-0.37,6.5404739889,-6.55,-0.36,6.5598856697,-6.55,-0.36,6.5598856697
2020-02-19 23:00:00,-6.01,-0.32,6.0185131054,0.0,0.0,0.0,-6.01,-0.32,6.0185131054,-6.04,-0.32,6.0484708811,-6.04,-0.32,6.0484708811
2020-02-19 23:30:00,-5.67,-0.32,5.6790228033,0.0,0.0,0.0,-5.67,-0.32,5.6790228033,-5.69,-0.32,5.6989911388,-5.69,-0.32,5.6989911388
2020-02-20 00:00:00,-5.5,-0.29,5.507640148,0.0,0.0,0.0,-5.5,-0.29,5.507640148,-5.52,-0.29,5.5276125045,-5.52,-0.29,5.5276125045
2020-02-20 00:30:00,-5.34,-0.29,5.3478687344,0.0,0.0,0.0,-5.34,-0.29,5.3478687344,-5.36,-0.29,5.3678394164,-5.36,-0.29,5.3678394164
2020-02-20 01:00:00,-5.49,-0.27,5.4966353345,0.0,0.0,0.0,-5.49,-0.27,5.4966353345,-5.52,-0.26,5.526119796,-5.52,-0.26,5.526119796
2020-02-20 01:30:00,-5.63,-0.27,5.6364705268,0.0,0.0,0.0,-5.63,-0.27,5.6364705268,-5.65,-0.26,5.6559791372,-5.65,-0.26,5.6559791372
2020-02-20 02:00:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.26,5.5760649207,-5.57,-0.26,5.5760649207
2020-02-20 02:30:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-02-20 03:00:00,-5.48,-0.29,5.4876679929,0.0,0.0,0.0,-5.48,-0.29,5.4876679929,-5.5,-0.29,5.507640148,-5.5,-0.29,5.507640148
2020-02-20 03:30:00,-5.34,-0.36,5.3521210749,0.0,0.0,0.0,-5.34,-0.36,5.3521210749,-5.35,-0.17,5.3527002531,-5.35,-0.17,5.3527002531
2020-02-20 04:00:00,-5.34,-0.9,5.4153116254,0.0,0.0,0.0,-5.34,-0.9,5.4153116254,-5.23,0.43,5.2476470918,-5.23,0.43,5.2476470918
2020-02-20 04:30:00,-5.27,-0.8300000000000001,5.3349601685,0.0,0.0,0.0,-5.27,-0.8300000000000001,5.3349601685,-5.16,0.49,5.1832132891,-5.16,0.49,5.1832132891
2020-02-20 05:00:00,-5.36,-0.9500000000000001,5.4435374528,0.0,0.0,0.0,-5.36,-0.9500000000000001,5.4435374528,-5.25,0.37,5.2630219456,-5.25,0.37,5.2630219456
2020-02-20 05:30:00,-5.52,-0.9500000000000001,5.6011516673,0.0,0.0,0.0,-5.52,-0.9500000000000001,5.6011516673,-5.4,0.37,5.4126610831,-5.4,0.37,5.4126610831
2020-02-20 06:00:00,-5.75,-0.88,5.8169493723,0.0,0.0,0.0,-5.75,-0.88,5.8169493723,-5.65,0.25,5.6555282689,-5.65,0.25,5.6555282689
2020-02-20 06:30:00,-6.18,-0.47000000000000003,6.1978464001999996,0.0,0.0,0.0,-6.18,-0.47000000000000003,6.1978464001999996,-6.2,-0.46,6.2170410969,-6.2,-0.46,6.2170410969
2020-02-20 07:00:00,-6.79,-0.73,6.8291287878,0.0,0.0,0.0,-6.79,-0.73,6.8291287878,-6.8100000000000005,-0.71,6.8469117126,-6.8100000000000005,-0.71,6.8469117126
2020-02-20 07:30:00,-7.38,-0.9,7.4346755141,0.0,0.0,0.0,-7.38,-0.9,7.4346755141,-7.4,-0.9,7.4545288248,-7.4,-0.9,7.4545288248
2020-02-20 08:00:00,-7.6,-0.93,7.6566898853000005,0.0,0.0,0.0,-7.6,-0.93,7.6566898853000005,-7.62,-0.92,7.6753371261000005,-7.62,-0.92,7.6753371261000005
2020-02-20 08:30:00,-7.99,-1.1,8.0653642199,0.0,0.0,0.0,-7.99,-1.1,8.0653642199,-8.01,-1.1,8.0851777964,-8.01,-1.1,8.0851777964
2020-02-20 09:00:00,-5.67736,-0.44048000000000004,5.6944217617,1.4726400000000002,0.42952,1.534,-7.15,-0.87,7.2027355914,-5.69736,-0.43048000000000003,5.713599916,-7.17,-0.86,7.2213918326
2020-02-20 09:30:00,-3.81168,0.20576000000000003,3.8172295713,2.48832,0.7257600000000001,2.592,-6.3,-0.52,6.3214238902,-3.83168,0.21576,3.8377498616,-6.32,-0.51,6.3405441407
2020-02-20 10:00:00,-3.8492,0.2494,3.8572711857,2.5008,0.7294,2.605,-6.35,-0.48,6.3681158909,-3.8692,0.2494,3.8772295521,-6.37,-0.48,6.3880591732
2020-02-20 10:30:00,-3.8912,0.1859,3.8956381056,2.4888,0.7259,2.5925000000000002,-6.38,-0.54,6.4028118823,-3.9212,0.1859,3.9256041892,-6.41,-0.54,6.4327054961
2020-02-20 11:00:00,-3.89072,0.11604,3.8924500511,2.48928,0.72604,2.593,-6.38,-0.61,6.4090950999,-3.92072,0.11604,3.9224368191,-6.41,-0.61,6.4389595433
2020-02-20 11:30:00,-4.06928,0.17646,4.0731042032,2.49072,0.7264600000000001,2.5945,-6.5600000000000005,-0.55,6.5830160261,-4.08928,0.18646000000000001,4.0935288261,-6.58,-0.54,6.6021208714
2020-02-20 12:00:00,-4.00112,0.24884000000000003,4.0088505335,2.49888,0.72884,2.6029999999999998,-6.5,-0.48,6.5176989805000005,-4.03112,0.24884000000000003,4.0387931118000004,-6.53,-0.48,6.5476178874
2020-02-20 12:30:00,-4.04728,0.24996000000000002,4.054991418,2.50272,0.72996,2.607,-6.55,-0.48,6.5675642365,-4.06728,0.24996000000000002,4.0749535703,-6.57,-0.48,6.5875109108
2020-02-20 13:00:00,-4.06296,0.25122,4.0707192792,2.50704,0.7312200000000001,2.6115,-6.57,-0.48,6.5875109108,-4.09296,0.25122,4.1006625135,-6.6,-0.48,6.6174315259
2020-02-20 13:30:00,-4.06488,0.27066,4.0738809813,2.50512,0.7306600000000001,2.6095,-6.57,-0.46,6.5860838136,-4.09488,0.27066,4.1038151822,-6.6,-0.46,6.6160108827
2020-02-20 14:00:00,-3.9043200000000002,0.21374,3.9101661665,2.51568,0.7337400000000001,2.6205,-6.42,-0.52,6.4410247632,-3.92432,0.21374,3.9301364162,-6.44,-0.52,6.460959681
2020-02-20 14:30:00,-6.84784,-0.75812,6.8896776848,0.9321600000000001,0.27188,0.971,-7.78,-1.03,7.8478850654,-6.87784,-0.74812,6.9184078082,-7.8100000000000005,-1.02,7.8763252853
2020-02-20 15:00:00,-8.5,-1.28,8.5958362013,0.0,0.0,0.0,-8.5,-1.28,8.5958362013,-8.52,-1.27,8.6141337347,-8.52,-1.27,8.6141337347
2020-02-20 15:30:00,-8.5,-1.22,8.587106614,0.0,0.0,0.0,-8.5,-1.22,8.587106614,-8.52,-1.22,8.6069042053,-8.52,-1.22,8.6069042053
2020-02-20 16:00:00,-8.32,-1.16,8.400476177,0.0,0.0,0.0,-8.32,-1.16,8.400476177,-8.35,-1.16,8.4301897962,-8.35,-1.16,8.4301897962
2020-02-20 16:30:00,-8.66,-1.19,8.7413786098,0.0,0.0,0.0,-8.66,-1.19,8.7413786098,-8.68,-1.19,8.7611928412,-8.68,-1.19,8.7611928412
2020-02-20 17:00:00,-4.40376,0.15682000000000001,4.406551333,2.2862400000000003,0.6668200000000001,2.3815,-6.69,-0.51,6.7094113006,-4.42376,0.17682,4.4272923836,-6.71,-0.49,6.7278674184
2020-02-20 17:30:00,-4.05624,0.45318,4.0814770672,2.51376,0.73318,2.6185,-6.57,-0.28,6.5759638077,-4.08624,0.45318,4.1112929171,-6.6,-0.28,6.6059367239
2020-02-20 18:00:00,-4.11952,0.49514,4.1491696338,2.52048,0.73514,2.6255,-6.64,-0.24,6.6443359337,-4.13952,0.50514,4.1702268823,-6.66,-0.23,6.663970288
2020-02-20 18:30:00,-4.16192,0.49444000000000005,4.1911870634,2.5180800000000003,0.7344400000000001,2.623,-6.68,-0.24,6.6843099868,-4.18192,0.50444,4.2122339204,-6.7,-0.23,6.7039465988
2020-02-20 19:00:00,-4.11,0.495,4.1397010762,2.52,0.735,2.625,-6.63,-0.24,6.6343424693,-4.13,0.505,4.1607601469,-6.65,-0.23,6.6539762548
2020-02-20 19:30:00,-3.9066400000000003,0.49598000000000003,3.9379985081,2.5233600000000003,0.7359800000000001,2.6285,-6.43,-0.24,6.4344774458,-3.93664,0.5059800000000001,3.9690238409000003,-6.46,-0.23,6.4640931305
2020-02-20 20:00:00,-5.11448,-0.24464000000000002,5.1203275676,1.83552,0.5353600000000001,1.912,-6.95,-0.78,6.9936328185,-5.05448,0.5353600000000001,5.0827530335,-6.89,0.0,6.89
2020-02-20 20:30:00,-8.25,-0.76,8.2849321059,0.0,0.0,0.0,-8.25,-0.76,8.2849321059,-8.27,-0.75,8.3039388244,-8.27,-0.75,8.3039388244
2020-02-20 21:00:00,-5.164,-0.157,5.1663860676,1.416,0.41300000000000003,1.475,-6.58,-0.5700000000000001,6.6046423067,-5.114,0.553,5.1438123022,-6.53,0.14,6.5315005933
2020-02-20 21:30:00,-2.76,0.245,2.7708527568,2.52,0.735,2.625,-5.28,-0.49,5.3026879976,-2.65,1.5750000000000002,3.0827139017,-5.17,0.84,5.2377953377
2020-02-20 22:00:00,-4.73536,-0.33698,4.7473350261,1.24464,0.36302,1.2965,-5.98,-0.7000000000000001,6.0208305075,-4.62536,0.90302,4.7126850362,-5.87,0.54,5.8947858316
2020-02-20 22:30:00,-6.64,-1.05,6.7225069728,0.0,0.0,0.0,-6.64,-1.05,6.7225069728,-6.5,0.31,6.5073881089,-6.5,0.31,6.5073881089
2020-02-20 23:00:00,-6.18,-1.0,6.2603833748,0.0,0.0,0.0,-6.18,-1.0,6.2603833748,-6.05,0.35000000000000003,6.0601155105,-6.05,0.35000000000000003,6.0601155105
2020-02-20 23:30:00,-5.76,-0.87,5.8253326085,0.0,0.0,0.0,-5.76,-0.87,5.8253326085,-5.63,0.48,5.6504247628,-5.63,0.48,5.6504247628
2020-02-21 00:00:00,-5.47,-0.66,5.5096733115,0.0,0.0,0.0,-5.47,-0.66,5.5096733115,-5.43,0.36,5.4419206168,-5.43,0.36,5.4419206168
2020-02-21 00:30:00,-5.39,-0.28,5.3972678273,0.0,0.0,0.0,-5.39,-0.28,5.3972678273,-5.43,-0.28,5.4372143603,-5.43,-0.28,5.4372143603
2020-02-21 01:00:00,-5.5600000000000005,-0.28,5.5670458953,0.0,0.0,0.0,-5.5600000000000005,-0.28,5.5670458953,-5.58,-0.28,5.587020673,-5.58,-0.28,5.587020673
2020-02-21 01:30:00,-5.73,-0.26,5.7358957452,0.0,0.0,0.0,-5.73,-0.26,5.7358957452,-5.75,-0.25,5.7554322166,-5.75,-0.25,5.7554322166
2020-02-21 02:00:00,-5.66,-0.26,5.6659685845,0.0,0.0,0.0,-5.66,-0.26,5.6659685845,-5.68,-0.25,5.6854990986,-5.68,-0.25,5.6854990986
2020-02-21 02:30:00,-5.51,-0.26,5.5161308904,0.0,0.0,0.0,-5.51,-0.26,5.5161308904,-5.53,-0.25,5.5356481102,-5.53,-0.25,5.5356481102
2020-02-21 03:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.43,-0.22,5.4344548945,-5.43,-0.22,5.4344548945
2020-02-21 03:30:00,-5.45,-0.30000000000000004,5.4582506355,0.0,0.0,0.0,-5.45,-0.30000000000000004,5.4582506355,-5.47,-0.29,5.4776819915,-5.47,-0.29,5.4776819915
2020-02-21 04:00:00,-5.4,-0.32,5.4094731721,0.0,0.0,0.0,-5.4,-0.32,5.4094731721,-5.42,-0.32,5.4294382767,-5.42,-0.32,5.4294382767
2020-02-21 04:30:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.3,-0.25,5.3058929503,-5.3,-0.25,5.3058929503
2020-02-21 05:00:00,-5.39,-0.27,5.3967582862,0.0,0.0,0.0,-5.39,-0.27,5.3967582862,-5.41,-0.27,5.4167333329,-5.41,-0.27,5.4167333329
2020-02-21 05:30:00,-5.53,-0.31,5.5386821537,0.0,0.0,0.0,-5.53,-0.31,5.5386821537,-5.55,-0.31,5.5586509155,-5.55,-0.31,5.5586509155
2020-02-21 06:00:00,-5.65,-0.31,5.6584980339,0.0,0.0,0.0,-5.65,-0.31,5.6584980339,-5.67,-0.31,5.6784681033,-5.67,-0.31,5.6784681033
2020-02-21 06:30:00,-6.21,-0.45,6.2262830003,0.0,0.0,0.0,-6.21,-0.45,6.2262830003,-6.23,-0.45,6.2462308635,-6.23,-0.45,6.2462308635
2020-02-21 07:00:00,-6.74,-0.8,6.7873116917,0.0,0.0,0.0,-6.74,-0.8,6.7873116917,-6.73,-0.64,6.7603624163,-6.73,-0.64,6.7603624163
2020-02-21 07:30:00,-2.95528,-0.40404,2.9827718988000003,2.21472,0.6459600000000001,2.307,-5.17,-1.05,5.275547365,-2.95528,0.8059600000000001,3.0632093301,-5.17,0.16,5.1724752295
2020-02-21 08:00:00,-2.94208,0.49856000000000006,2.9840235924,2.49792,0.7285600000000001,2.602,-5.44,-0.23,5.4448599615,-2.9620800000000003,0.49856000000000006,3.00374433,-5.46,-0.23,5.4648421752
2020-02-21 08:30:00,-8.01832,-1.5382600000000002,8.164539144999999,0.21168,0.06174,0.2205,-8.23,-1.6,8.384086116,-7.86832,-0.37826000000000004,7.8774069496,-8.08,-0.44,8.0919713297
2020-02-21 09:00:00,-8.67,-1.81,8.8569181999,0.0,0.0,0.0,-8.67,-1.81,8.8569181999,-8.49,-0.46,8.5024525873,-8.49,-0.46,8.5024525873
2020-02-21 09:30:00,-6.27056,-0.6905800000000001,6.3084723547,1.36944,0.39942000000000005,1.4265,-7.64,-1.09,7.7173635394,-6.18056,0.07942,6.1810702512,-7.55,-0.32,7.5567784141
2020-02-21 10:00:00,-3.7272,0.3904,3.747590159,2.5728,0.7504000000000001,2.68,-6.3,-0.36,6.3102773315,-3.7572,0.3904,3.7774282257,-6.33,-0.36,6.3402287025
2020-02-21 10:30:00,-4.1,0.28500000000000003,4.1098935509,2.52,0.735,2.625,-6.62,-0.45,6.6352769347,-4.12,0.28500000000000003,4.1298456388,-6.64,-0.45,6.6552310253
2020-02-21 11:00:00,-4.14864,0.17248000000000002,4.1522238861,2.51136,0.73248,2.616,-6.66,-0.56,6.683502076,-4.16864,0.18248,4.172632071,-6.68,-0.55,6.7026039716
2020-02-21 11:30:00,-4.03536,0.09052,4.0363751312,2.50464,0.7305200000000001,2.609,-6.54,-0.64,6.57124037,-4.06536,0.09052,4.066367642,-6.57,-0.64,6.6010983934
2020-02-21 12:00:00,-4.07016,0.18912,4.0745513618,2.49984,0.7291200000000001,2.604,-6.57,-0.54,6.5921544278,-4.09016,0.18912,4.094529912,-6.59,-0.54,6.6120874162
2020-02-21 12:30:00,-4.07352,0.24814000000000003,4.0810707725,2.49648,0.72814,2.6005000000000003,-6.57,-0.48,6.5875109108,-4.07352,0.30814,4.0851579468,-6.57,-0.42,6.58341097
2020-02-21 13:00:00,-3.78608,-0.30094000000000004,3.7980214125,2.53392,0.73906,2.6395,-6.32,-1.04,6.4049980484,-3.65608,1.07906,3.8119931073,-6.19,0.34,6.199330609
2020-02-21 13:30:00,-3.68968,0.28676,3.7008066418,2.56032,0.7467600000000001,2.667,-6.25,-0.46,6.2669051373,-3.68968,0.49676000000000003,3.7229704538,-6.25,-0.25,6.2549980016
2020-02-21 14:00:00,-3.6472800000000003,0.38746,3.6678027005000002,2.56272,0.74746,2.6695,-6.21,-0.36,6.2204260304,-3.66728,0.39746000000000004,3.688755488,-6.23,-0.35000000000000003,6.2398237155
2020-02-21 14:30:00,-3.22728,0.49746,3.2653947158,2.56272,0.74746,2.6695,-5.79,-0.25,5.7953947234,-3.25728,0.49746,3.2950477159,-5.82,-0.25,5.8253669412
2020-02-21 15:00:00,-3.1368,0.5276000000000001,3.1808608898,2.5632,0.7476,2.67,-5.7,-0.22,5.7042440341,-3.1668,0.5276000000000001,3.2104491898,-5.73,-0.22,5.7342218304
2020-02-21 15:30:00,-6.42936,-0.5264800000000001,6.450879878,0.80064,0.23352,0.834,-7.23,-0.76,7.2698349362,-6.44936,-0.5264800000000001,6.4708133646,-7.25,-0.76,7.2897256464
2020-02-21 16:00:00,-7.8100000000000005,-0.78,7.8488534194,0.0,0.0,0.0,-7.8100000000000005,-0.78,7.8488534194,-7.84,-0.76,7.8767505991,-7.84,-0.76,7.8767505991
2020-02-21 16:30:00,-3.5848,0.1836,3.5894985722,2.2752,0.6636000000000001,2.37,-5.86,-0.48,5.8796258384,-3.6148,0.1736,3.6189661507,-5.89,-0.49,5.9103468595
2020-02-21 17:00:00,-3.13728,0.9774600000000001,3.2860240185,2.56272,0.74746,2.6695,-5.7,0.23,5.7046384636,-3.15728,0.9774600000000001,3.3051240597,-5.72,0.23,5.7246222583
2020-02-21 17:30:00,-3.21728,1.05746,3.3866077792000002,2.56272,0.74746,2.6695,-5.78,0.31,5.7883071791,-3.24728,1.06746,3.4182302804,-5.8100000000000005,0.32,5.8188057194
2020-02-21 18:00:00,-3.58256,0.6559200000000001,3.6421102674,2.55744,0.74592,2.664,-6.14,-0.09,6.1406595737,-3.56256,1.24592,3.7741423397,-6.12,0.5,6.140390867
2020-02-21 18:30:00,-3.57776,0.8998200000000001,3.6891791296000003,2.50224,0.72982,2.6065,-6.08,0.17,6.0823761804,-3.57776,1.05982,3.7314320374000003,-6.08,0.33,6.0889490062
2020-02-21 19:00:00,-3.28736,1.01702,3.4410849234,2.49264,0.7270200000000001,2.5965,-5.78,0.29,5.7872705138,-3.30736,1.02702,3.4631488923,-5.8,0.30000000000000004,5.8077534383
2020-02-21 19:30:00,-3.28448,0.66786,3.3516929827,2.49552,0.7278600000000001,2.5995,-5.78,-0.06,5.7803114103,-3.25448,1.26786,3.4927222979,-5.75,0.54,5.775300858
2020-02-21 20:00:00,-3.0064,0.4973,3.047252574,2.4936,0.7273000000000001,2.5975,-5.5,-0.23,5.5048069903,-2.9264,1.5072999999999999,3.2917731164,-5.42,0.78,5.4758378354
2020-02-21 20:30:00,-2.5464,1.0973,2.7727640091,2.4936,0.7273000000000001,2.5975,-5.04,0.37,5.0535630994,-2.5664,1.0973,2.7911424632,-5.06,0.37,5.0735096334
2020-02-21 21:00:00,-3.68952,0.7051400000000001,3.7562987434,1.80048,0.52514,1.8755000000000002,-5.49,0.18,5.4929500271,-3.70952,0.7151400000000001,3.7778252805,-5.51,0.19,5.5132748888
2020-02-21 21:30:00,-6.88,-0.43,6.893424403,0.0,0.0,0.0,-6.88,-0.43,6.893424403,-6.89,-0.30000000000000004,6.896528112,-6.89,-0.30000000000000004,6.896528112
2020-02-21 22:00:00,-6.53,-0.29,6.5364363379,0.0,0.0,0.0,-6.53,-0.29,6.5364363379,-6.55,-0.28,6.5559820012,-6.55,-0.28,6.5559820012
2020-02-21 22:30:00,-6.17,-0.23,6.1742853838,0.0,0.0,0.0,-6.17,-0.23,6.1742853838,-6.2,-0.23,6.2042646623,-6.2,-0.23,6.2042646623
2020-02-21 23:00:00,-6.01,-0.29,6.0169926043,0.0,0.0,0.0,-6.01,-0.29,6.0169926043,-6.03,-0.29,6.0369694384,-6.03,-0.29,6.0369694384
2020-02-21 23:30:00,-5.75,-0.29,5.7573083989,0.0,0.0,0.0,-5.75,-0.29,5.7573083989,-5.77,-0.29,5.7772830985,-5.77,-0.29,5.7772830985
2020-02-22 00:00:00,-5.41,-0.26,5.4162440861,0.0,0.0,0.0,-5.41,-0.26,5.4162440861,-5.43,-0.25,5.4357520179,-5.43,-0.25,5.4357520179
2020-02-22 00:30:00,-5.15,-0.22,5.1546968873,0.0,0.0,0.0,-5.15,-0.22,5.1546968873,-5.18,-0.22,5.1846697098,-5.18,-0.22,5.1846697098
2020-02-22 01:00:00,-5.34,-0.7000000000000001,5.385684729,0.0,0.0,0.0,-5.34,-0.7000000000000001,5.385684729,-5.29,0.42,5.3066467755,-5.29,0.42,5.3066467755
2020-02-22 01:30:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-02-22 02:00:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.38,-0.25,5.3858054179,-5.38,-0.25,5.3858054179
2020-02-22 02:30:00,-5.28,-0.26,5.2863976392,0.0,0.0,0.0,-5.28,-0.26,5.2863976392,-5.3,-0.25,5.3058929503,-5.3,-0.25,5.3058929503
2020-02-22 03:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-02-22 03:30:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.25,5.1061237744,-5.1,-0.25,5.1061237744
2020-02-22 04:00:00,-4.91,-0.23,4.9153840135,0.0,0.0,0.0,-4.91,-0.23,4.9153840135,-4.93,-0.23,4.9353621954,-4.93,-0.23,4.9353621954
2020-02-22 04:30:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-02-22 05:00:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-02-22 05:30:00,-4.52,0.0,4.52,0.0,0.0,0.0,-4.52,0.0,4.52,-4.55,0.0,4.55,-4.55,0.0,4.55
2020-02-22 06:00:00,-4.63,0.28,4.6384587958,0.0,0.0,0.0,-4.63,0.28,4.6384587958,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2020-02-22 06:30:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-02-22 07:00:00,-5.3,-0.28,5.3073910728,0.0,0.0,0.0,-5.3,-0.28,5.3073910728,-5.32,-0.28,5.3273633253,-5.32,-0.28,5.3273633253
2020-02-22 07:30:00,-1.35456,0.99492,1.6806839679,2.24544,0.6549200000000001,2.339,-3.6,0.34,3.6160199114,-1.37456,1.04492,1.7266363252999999,-3.62,0.39,3.6409476788
2020-02-22 08:00:00,-1.1636,1.0952,1.5979449302000002,2.4864,0.7252000000000001,2.59,-3.65,0.37,3.6687054938,-1.1936,1.1152,1.6335091062,-3.68,0.39,3.7006080581000003
2020-02-22 08:30:00,-6.15448,-0.39464000000000005,6.1671196518,0.15552000000000002,0.045360000000000004,0.162,-6.31,-0.44,6.3253221262,-6.17448,-0.38464000000000004,6.1864489976,-6.33,-0.43,6.3445882451
2020-02-22 09:00:00,-4.58864,0.18248,4.5922669783,1.07136,0.31248000000000004,1.116,-5.66,-0.13,5.661492736,-4.60864,0.18248,4.6122512507,-5.68,-0.13,5.6814874813
2020-02-22 09:30:00,-1.9888,1.0266,2.2381315868,2.4912,0.7266,2.5949999999999998,-4.48,0.30000000000000004,4.4900334074,-2.0088,1.0266,2.2559222061,-4.5,0.30000000000000004,4.5099889135
2020-02-22 10:00:00,-1.88408,1.02506,2.1448788894,2.48592,0.72506,2.5895,-4.37,0.30000000000000004,4.3802853788,-1.90408,1.02506,2.1624681847,-4.39,0.30000000000000004,4.4002386299000005
2020-02-22 10:30:00,-1.84216,1.14562,2.1693313832,2.4878400000000003,0.72562,2.5915,-4.33,0.42,4.3503218272,-1.86216,1.15562,2.191597009,-4.35,0.43,4.3712012079
2020-02-22 11:00:00,-1.96408,1.08506,2.2438728685,2.48592,0.72506,2.5895,-4.45,0.36,4.46453805,-1.98408,1.09506,2.2662148729,-4.47,0.37,4.4852870588
2020-02-22 11:30:00,-6.37272,-0.8799600000000001,6.4331865976,0.37728,0.11004000000000001,0.393,-6.75,-0.99,6.822213717,-6.26272,0.30004000000000003,6.2699031731,-6.64,0.19,6.6427178173
2020-02-22 12:00:00,-7.23,-1.15,7.3208879243,0.0,0.0,0.0,-7.23,-1.15,7.3208879243,-7.08,0.24,7.0840666287,-7.08,0.24,7.0840666287
2020-02-22 12:30:00,-7.5,-1.15,7.5876544465,0.0,0.0,0.0,-7.5,-1.15,7.5876544465,-7.35,0.24,7.3539173234,-7.35,0.24,7.3539173234
2020-02-22 13:00:00,-7.26,-1.11,7.344365187,0.0,0.0,0.0,-7.26,-1.11,7.344365187,-7.11,0.27,7.1151247354,-7.11,0.27,7.1151247354
2020-02-22 13:30:00,-7.23,-1.07,7.3087481828,0.0,0.0,0.0,-7.23,-1.07,7.3087481828,-7.08,0.30000000000000004,7.0863530818000005,-7.08,0.30000000000000004,7.0863530818000005
2020-02-22 14:00:00,-7.04,-0.48,7.0563446628,0.0,0.0,0.0,-7.04,-0.48,7.0563446628,-7.04,-0.32,7.0472689746,-7.04,-0.32,7.0472689746
2020-02-22 14:30:00,-4.14736,0.38952000000000003,4.1656116958,1.4726400000000002,0.42952,1.534,-5.62,-0.04,5.620142347,-4.14736,0.6595200000000001,4.1994715858,-5.62,0.23,5.6247044367
2020-02-22 15:00:00,-2.03832,1.10674,2.3194011835,2.49168,0.72674,2.5955,-4.53,0.38,4.5459102499,-2.01832,1.4867400000000002,2.5067930608999998,-4.51,0.76,4.5735872136
2020-02-22 15:30:00,-2.1312,1.2359,2.4636278635,2.4888,0.7259,2.5925000000000002,-4.62,0.51,4.6480641132,-2.1612,1.2359,2.4896253232,-4.65,0.51,4.6778841371
2020-02-22 16:00:00,-2.09504,1.28478,2.457611086,2.48496,0.7247800000000001,2.5885,-4.58,0.56,4.614108798,-2.11504,1.28478,2.4746825756,-4.6,0.56,4.6339615881
2020-02-22 16:30:00,-2.43544,1.22258,2.7250816226,2.37456,0.6925800000000001,2.4735,-4.8100000000000005,0.53,4.8391114887,-2.45544,1.23258,2.7474422742,-4.83,0.54,4.8600925917
2020-02-22 17:00:00,-2.3612,1.2959,2.6934405971,2.4888,0.7259,2.5925000000000002,-4.85,0.5700000000000001,4.883379977,-2.3812,1.2959,2.71099064,-4.87,0.5700000000000001,4.9032438242000005
2020-02-22 17:30:00,-2.58448,1.29786,2.8920541921,2.49552,0.7278600000000001,2.5995,-5.08,0.5700000000000001,5.1118783241,-2.5744800000000003,1.46786,2.9635384678000003,-5.07,0.74,5.1237193522
2020-02-22 18:00:00,-2.8040000000000003,1.248,3.0691888179,2.496,0.728,2.6,-5.3,0.52,5.3254483379,-2.834,1.258,3.1006644449,-5.33,0.53,5.3562860267
2020-02-22 18:30:00,-2.954,1.208,3.191454214,2.496,0.728,2.6,-5.45,0.48,5.4710967822,-2.974,1.228,3.2175549723,-5.47,0.5,5.4928043839
2020-02-22 19:00:00,-2.80968,0.9792600000000001,2.9754414546000003,2.50032,0.72926,2.6045,-5.31,0.25,5.3158818648,-2.76968,1.55926,3.1784302808,-5.27,0.8300000000000001,5.3349601685
2020-02-22 19:30:00,-2.5672800000000002,1.32996,2.8913180731,2.50272,0.72996,2.607,-5.07,0.6000000000000001,5.1053795158,-2.58728,1.32996,2.9090911639,-5.09,0.6000000000000001,5.1252414577
2020-02-22 20:00:00,-2.23584,1.35038,2.6119928503,2.50416,0.73038,2.6085000000000003,-4.74,0.62,4.7803765542,-2.25584,1.35038,2.6291329845,-4.76,0.62,4.8002083288
2020-02-22 20:30:00,-6.51744,-0.08092,6.5179423287,0.20256000000000002,0.05908000000000001,0.211,-6.72,-0.14,6.7214581751,-6.53744,-0.05092000000000001,6.5376383045,-6.74,-0.11,6.7408975663
2020-02-22 21:00:00,-6.63,-0.23,6.6339882424,0.0,0.0,0.0,-6.63,-0.23,6.6339882424,-6.65,-0.23,6.6539762548,-6.65,-0.23,6.6539762548
2020-02-22 21:30:00,-6.36,-0.23,6.3641574462,0.0,0.0,0.0,-6.36,-0.23,6.3641574462,-6.38,-0.23,6.3841444219,-6.38,-0.23,6.3841444219
2020-02-22 22:00:00,-6.14,-0.73,6.1832434854,0.0,0.0,0.0,-6.14,-0.73,6.1832434854,-6.13,0.5700000000000001,6.1564437787,-6.13,0.5700000000000001,6.1564437787
2020-02-22 22:30:00,-5.91,-0.39,5.9228540418,0.0,0.0,0.0,-5.91,-0.39,5.9228540418,-5.93,-0.33,5.9391750269,-5.93,-0.33,5.9391750269
2020-02-22 23:00:00,-5.53,-0.37,5.5423641165,0.0,0.0,0.0,-5.53,-0.37,5.5423641165,-5.5600000000000005,-0.44,5.5773828988,-5.5600000000000005,-0.44,5.5773828988
2020-02-22 23:30:00,-5.2,-0.24,5.2055355152,0.0,0.0,0.0,-5.2,-0.24,5.2055355152,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2020-02-23 00:00:00,-4.74,0.0,4.74,0.0,0.0,0.0,-4.74,0.0,4.74,-4.76,0.0,4.76,-4.76,0.0,4.76
2020-02-23 00:30:00,-4.65,-0.89,4.7344059817,0.0,0.0,0.0,-4.65,-0.89,4.7344059817,-4.67,-0.81,4.7397257305,-4.67,-0.81,4.7397257305
2020-02-23 01:00:00,-4.91,-0.91,4.9936159244,0.0,0.0,0.0,-4.91,-0.91,4.9936159244,-4.93,-0.9500000000000001,5.0206971627,-4.93,-0.9500000000000001,5.0206971627
2020-02-23 01:30:00,-4.99,-0.8200000000000001,5.0569259437,0.0,0.0,0.0,-4.99,-0.8200000000000001,5.0569259437,-5.01,-0.8200000000000001,5.0766622893,-5.01,-0.8200000000000001,5.0766622893
2020-02-23 02:00:00,-4.9,-0.76,4.9585885088,0.0,0.0,0.0,-4.9,-0.76,4.9585885088,-4.93,-0.8200000000000001,4.9977294845,-4.93,-0.8200000000000001,4.9977294845
2020-02-23 02:30:00,-5.09,-0.72,5.1406711624,0.0,0.0,0.0,-5.09,-0.72,5.1406711624,-5.06,0.6000000000000001,5.0954489498,-5.06,0.6000000000000001,5.0954489498
2020-02-23 03:00:00,-4.98,-0.68,5.0262112968,0.0,0.0,0.0,-4.98,-0.68,5.0262112968,-4.99,0.6000000000000001,5.0259426976,-4.99,0.6000000000000001,5.0259426976
2020-02-23 03:30:00,-4.89,-0.22,4.8949463736,0.0,0.0,0.0,-4.89,-0.22,4.8949463736,-4.92,-0.28,4.9279610388,-4.92,-0.28,4.9279610388
2020-02-23 04:00:00,-4.89,-0.22,4.8949463736,0.0,0.0,0.0,-4.89,-0.22,4.8949463736,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-02-23 04:30:00,-4.71,0.11,4.711284326,0.0,0.0,0.0,-4.71,0.11,4.711284326,-4.73,0.14,4.732071428,-4.73,0.14,4.732071428
2020-02-23 05:00:00,-4.62,0.23,4.6257215653,0.0,0.0,0.0,-4.62,0.23,4.6257215653,-4.65,0.23,4.6556846972,-4.65,0.23,4.6556846972
2020-02-23 05:30:00,-4.65,-0.25,4.6567155808,0.0,0.0,0.0,-4.65,-0.25,4.6567155808,-4.67,-0.22,4.675179141,-4.67,-0.22,4.675179141
2020-02-23 06:00:00,-4.72,-0.25,4.7266161257,0.0,0.0,0.0,-4.72,-0.25,4.7266161257,-4.74,-0.39,4.7560172413,-4.74,-0.39,4.7560172413
2020-02-23 06:30:00,-4.93,-0.22,4.9349062808,0.0,0.0,0.0,-4.93,-0.22,4.9349062808,-4.95,-0.22,4.9548864770000005,-4.95,-0.22,4.9548864770000005
2020-02-23 07:00:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-4.99,-0.25,4.9962586002,-4.99,-0.25,4.9962586002
2020-02-23 07:30:00,-1.94416,1.09462,2.231132235,1.69584,0.49462000000000006,1.7665000000000002,-3.64,0.6000000000000001,3.6891191361,-1.9641600000000001,1.10462,2.2534661857,-3.66,0.61,3.7104851435
2020-02-23 08:00:00,-3.14904,0.74028,3.2348829036,1.20096,0.35028000000000004,1.251,-4.35,0.39,4.3674477673,-3.16904,0.7602800000000001,3.2589630559,-4.37,0.41000000000000003,4.3891912695
2020-02-23 08:30:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2020-02-23 09:00:00,-6.01,-0.23,6.0143993881,0.0,0.0,0.0,-6.01,-0.23,6.0143993881,-6.03,-0.23,6.0343848071,-6.03,-0.23,6.0343848071
2020-02-23 09:30:00,-6.4,-0.26,6.4052790728,0.0,0.0,0.0,-6.4,-0.26,6.4052790728,-6.42,-0.25,6.4248657574,-6.42,-0.25,6.4248657574
2020-02-23 10:00:00,-6.62,-0.52,6.6403915547,0.0,0.0,0.0,-6.62,-0.52,6.6403915547,-6.58,-0.05,6.5801899669,-6.58,-0.05,6.5801899669
2020-02-23 10:30:00,-6.8,-0.97,6.868835418,0.0,0.0,0.0,-6.8,-0.97,6.868835418,-6.65,0.37,6.6602852792,-6.65,0.37,6.6602852792
2020-02-23 11:00:00,-7.07,-1.02,7.1431995632,0.0,0.0,0.0,-7.07,-1.02,7.1431995632,-6.93,0.33,6.9378526937,-6.93,0.33,6.9378526937
2020-02-23 11:30:00,-7.17,-1.06,7.2479307392,0.0,0.0,0.0,-7.17,-1.06,7.2479307392,-7.02,0.31,7.0268413957,-7.02,0.31,7.0268413957
2020-02-23 12:00:00,-7.02,-1.07,7.101077383,0.0,0.0,0.0,-7.02,-1.07,7.101077383,-6.87,0.31,6.8769906209,-6.87,0.31,6.8769906209
2020-02-23 12:30:00,-7.02,-0.6000000000000001,7.0455943681,0.0,0.0,0.0,-7.02,-0.6000000000000001,7.0455943681,-6.99,-0.12,6.991029967,-6.99,-0.12,6.991029967
2020-02-23 13:00:00,-6.95,-0.41000000000000003,6.9620830216,0.0,0.0,0.0,-6.95,-0.41000000000000003,6.9620830216,-6.97,-0.41000000000000003,6.98204841,-6.97,-0.41000000000000003,6.98204841
2020-02-23 13:30:00,-6.93,-0.41000000000000003,6.9421178325,0.0,0.0,0.0,-6.93,-0.41000000000000003,6.9421178325,-6.95,-0.41000000000000003,6.9620830216,-6.95,-0.41000000000000003,6.9620830216
2020-02-23 14:00:00,-6.89,-0.41000000000000003,6.9021880589,0.0,0.0,0.0,-6.89,-0.41000000000000003,6.9021880589,-6.91,-0.41000000000000003,6.9221528443,-6.91,-0.41000000000000003,6.9221528443
2020-02-23 14:30:00,-6.85,-0.34,6.8584327656,0.0,0.0,0.0,-6.85,-0.34,6.8584327656,-6.87,-0.34,6.8784082461,-6.87,-0.34,6.8784082461
2020-02-23 15:00:00,-6.89,-0.32,6.8974270565,0.0,0.0,0.0,-6.89,-0.32,6.8974270565,-6.91,-0.31,6.916950195,-6.91,-0.31,6.916950195
2020-02-23 15:30:00,-6.89,-0.29,6.8961003473,0.0,0.0,0.0,-6.89,-0.29,6.8961003473,-6.91,-0.29,6.9160827063,-6.91,-0.29,6.9160827063
2020-02-23 16:00:00,-6.98,-0.29,6.9860217578,0.0,0.0,0.0,-6.98,-0.29,6.9860217578,-7.0,-0.29,7.0060045675,-7.0,-0.29,7.0060045675
2020-02-23 16:30:00,-4.2988800000000005,0.61616,4.3428127291,1.46112,0.42616000000000004,1.522,-5.76,0.19,5.7631328286,-4.31888,0.6461600000000001,4.3669494158,-5.78,0.22,5.7841853359
2020-02-23 17:00:00,-2.46024,1.28618,2.7761555882,2.48976,0.72618,2.5935,-4.95,0.56,4.9815760558,-2.49024,1.29618,2.8073791782,-4.98,0.5700000000000001,5.0125143391
2020-02-23 17:30:00,-7.21456,-0.17508,7.2166840723,0.32544,0.09492,0.339,-7.54,-0.27,7.5448326688,-7.23456,-0.15508000000000002,7.2362219562,-7.5600000000000005,-0.25,7.5641324684
2020-02-23 18:00:00,-4.8264,0.6348,4.867967543,1.5936,0.46480000000000005,1.6600000000000001,-6.42,0.17,6.4222503844,-4.8564,0.6748000000000001,4.9030578214,-6.45,0.21,6.4534176992
2020-02-23 18:30:00,-3.05944,1.27808,3.3156691029,2.53056,0.7380800000000001,2.636,-5.59,0.54,5.6160217236,-3.07944,1.27808,3.3341324509,-5.61,0.54,5.6359293821000005
2020-02-23 19:00:00,-2.99,1.305,3.262380266,2.52,0.735,2.625,-5.51,0.5700000000000001,5.5394043001,-3.01,1.315,3.284710794,-5.53,0.58,5.5603327239
2020-02-23 19:30:00,-2.73904,1.33528,3.0471811236,2.52096,0.73528,2.626,-5.26,0.6000000000000001,5.2941099346,-2.75904,1.33528,3.0651711861,-5.28,0.6000000000000001,5.3139815581
2020-02-23 20:00:00,-2.5176,1.3557000000000001,2.8594111719,2.5224,0.7357,2.6275,-5.04,0.62,5.077991729,-2.5376000000000003,1.3557000000000001,2.8770360182,-5.06,0.62,5.097842681
2020-02-23 20:30:00,-2.25896,1.41822,2.6672548152999997,2.53104,0.7382200000000001,2.6365,-4.79,0.68,4.8380264571,-2.27896,1.41822,2.684214345,-4.8100000000000005,0.68,4.8578287331
2020-02-23 21:00:00,-1.9137600000000001,1.45682,2.4051615019,2.52624,0.73682,2.6315,-4.44,0.72,4.4979995554,-1.93376,1.45682,2.4211055842,-4.46,0.72,4.5177427992
2020-02-23 21:30:00,-1.64752,1.45864,2.2004437734,2.53248,0.7386400000000001,2.638,-4.18,0.72,4.2415563181,-1.67752,1.45864,2.222994377,-4.21,0.72,4.2711239739
2020-02-23 22:00:00,-1.30992,1.45794,1.9599692472,2.53008,0.73794,2.6355,-3.84,0.72,3.9069169431,-1.32992,1.45794,1.973392067,-3.86,0.72,3.9265761167
2020-02-23 22:30:00,-5.25592,0.55244,5.2848732246,0.21408000000000002,0.06244,0.223,-5.47,0.49,5.491903131,-5.27592,0.55244,5.3047640664,-5.49,0.49,5.5118236547
2020-02-23 23:00:00,-5.3,-0.36,5.3122123452,0.0,0.0,0.0,-5.3,-0.36,5.3122123452,-5.32,-0.33,5.330225136,-5.32,-0.33,5.330225136
2020-02-23 23:30:00,-4.97,0.0,4.97,0.0,0.0,0.0,-4.97,0.0,4.97,-4.99,-0.22,4.994847345,-4.99,-0.22,4.994847345
2020-02-24 00:00:00,-4.74,-0.38,4.7552076716,0.0,0.0,0.0,-4.74,-0.38,4.7552076716,-4.76,-0.4,4.7767771562,-4.76,-0.4,4.7767771562
2020-02-24 00:30:00,-4.65,-0.33,4.6616949707,0.0,0.0,0.0,-4.65,-0.33,4.6616949707,-4.67,-0.05,4.6702676583,-4.67,-0.05,4.6702676583
2020-02-24 01:00:00,-4.88,0.0,4.88,0.0,0.0,0.0,-4.88,0.0,4.88,-4.9,0.0,4.9,-4.9,0.0,4.9
2020-02-24 01:30:00,-4.94,0.0,4.94,0.0,0.0,0.0,-4.94,0.0,4.94,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-02-24 02:00:00,-4.9,-0.28,4.90799348,0.0,0.0,0.0,-4.9,-0.28,4.90799348,-4.92,-0.28,4.9279610388,-4.92,-0.28,4.9279610388
2020-02-24 02:30:00,-4.93,-0.36,4.943126541,0.0,0.0,0.0,-4.93,-0.36,4.943126541,-4.95,-0.28,4.9579128673,-4.95,-0.28,4.9579128673
2020-02-24 03:00:00,-4.87,-0.32,4.8805020234,0.0,0.0,0.0,-4.87,-0.32,4.8805020234,-4.89,-0.33,4.9011223204,-4.89,-0.33,4.9011223204
2020-02-24 03:30:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.28,4.8281259304,-4.82,-0.28,4.8281259304
2020-02-24 04:00:00,-4.78,-0.25,4.7865331922,0.0,0.0,0.0,-4.78,-0.25,4.7865331922,-4.8,-0.25,4.8065060075,-4.8,-0.25,4.8065060075
2020-02-24 04:30:00,-4.88,0.0,4.88,0.0,0.0,0.0,-4.88,0.0,4.88,-4.9,0.0,4.9,-4.9,0.0,4.9
2020-02-24 05:00:00,-4.77,0.23,4.7755418541,0.0,0.0,0.0,-4.77,0.23,4.7755418541,-4.78,0.23,4.7855302736,-4.78,0.23,4.7855302736
2020-02-24 05:30:00,-4.98,-0.56,5.0113870335,0.0,0.0,0.0,-4.98,-0.56,5.0113870335,-5.0,0.7000000000000001,5.0487622245,-5.0,0.7000000000000001,5.0487622245
2020-02-24 06:00:00,-5.32,-0.23,5.3249694835,0.0,0.0,0.0,-5.32,-0.23,5.3249694835,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2020-02-24 06:30:00,-6.23,-0.4,6.2428278849,0.0,0.0,0.0,-6.23,-0.4,6.2428278849,-6.25,-0.4,6.2627869196,-6.25,-0.4,6.2627869196
2020-02-24 07:00:00,-7.07,-1.22,7.1744895289,0.0,0.0,0.0,-7.07,-1.22,7.1744895289,-6.95,-0.53,6.9701793377,-6.95,-0.53,6.9701793377
2020-02-24 07:30:00,-3.4228,-0.1829,3.427683219,2.2872,0.6671,2.3825,-5.71,-0.85,5.7729195387,-3.3028,1.1771,3.506287531,-5.59,0.51,5.6132165467
2020-02-24 08:00:00,-3.64256,-0.30158,3.6550230984,2.49744,0.7284200000000001,2.6015,-6.14,-1.03,6.2257931222,-3.51256,1.09842,3.6802994783000003,-6.01,0.37,6.0213785797
2020-02-24 08:30:00,-3.99504,-0.42272000000000004,4.0173420068,2.42496,0.70728,2.526,-6.42,-1.13,6.5186885184,-3.86504,1.02728,3.9992297258000002,-6.29,0.32,6.2981346445
2020-02-24 09:00:00,-5.88672,-1.02446,5.9751979591,1.49328,0.43554000000000004,1.5554999999999999,-7.38,-1.46,7.5230313039,-5.73672,0.19554000000000002,5.7400515895,-7.23,-0.24,7.2339823058
2020-02-24 09:30:00,-6.0948,-1.0739,6.1886871184,1.4952,0.43610000000000004,1.5575,-7.59,-1.51,7.7387466686,-5.9448,0.1761,5.9474076916000005,-7.44,-0.26,7.4445416246
2020-02-24 10:00:00,-6.0972,-1.1446,6.2037051026,1.4928,0.4354,1.5550000000000002,-7.59,-1.58,7.7527092039,-5.9472000000000005,0.1454,5.948977139,-7.44,-0.29,7.4456497366
2020-02-24 10:30:00,-6.12248,-1.10614,6.2216000394,1.48752,0.43386,1.5495,-7.61,-1.54,7.7642578525,-5.97248,0.17386000000000001,5.9750100125,-7.46,-0.26,7.464529456
2020-02-24 11:00:00,-6.1944,-1.1567,6.3014717527,1.4856,0.4333,1.5474999999999999,-7.68,-1.5899999999999999,7.8428629977,-6.0344,0.1233,6.0356595539,-7.52,-0.31,7.5263869154
2020-02-24 11:30:00,-5.39216,-0.9193800000000001,5.4699770612,1.8878400000000002,0.55062,1.9665,-7.28,-1.47,7.4269307254,-5.24216,0.31062,5.2513547062,-7.13,-0.24,7.1340381272
2020-02-24 12:00:00,-4.11168,-0.42424000000000006,4.1335084372,2.48832,0.7257600000000001,2.592,-6.6,-1.15,6.6994402751,-4.00168,0.64576,4.0534490005,-6.49,-0.08,6.4904930475
2020-02-24 12:30:00,-3.94024,0.20618000000000003,3.9456306784,2.48976,0.72618,2.5935,-6.43,-0.52,6.4509921718,-3.96024,0.20618000000000003,3.9656034913,-6.45,-0.52,6.4709272906
2020-02-24 13:00:00,-3.79168,0.24576000000000003,3.7996361931,2.48832,0.7257600000000001,2.592,-6.28,-0.48,6.2983172356,-3.81168,0.24576000000000003,3.8195945335,-6.3,-0.48,6.3182592539
2020-02-24 13:30:00,-3.74168,0.30576000000000003,3.7541521546,2.48832,0.7257600000000001,2.592,-6.23,-0.42,6.244141254,-3.76168,0.31576000000000004,3.7749093764,-6.25,-0.41000000000000003,6.2634335631999996
2020-02-24 14:00:00,-3.9484,0.18380000000000002,3.952675676,2.4816000000000003,0.7238,2.585,-6.43,-0.54,6.4526351206,-3.9684,0.1938,3.9731293711999998,-6.45,-0.53,6.4717385609
2020-02-24 14:30:00,-3.6384,0.2238,3.6452765327,2.4816000000000003,0.7238,2.585,-6.12,-0.5,6.140390867,-3.6684,0.2238,3.6752204016,-6.15,-0.5,6.1702917273
2020-02-24 15:00:00,-3.44984,0.28338,3.461459266,2.48016,0.72338,2.5835,-5.93,-0.44,5.9463013714,-3.46984,0.29338000000000003,3.4822207641,-5.95,-0.43,5.9655175802
2020-02-24 15:30:00,-3.38888,0.28366,3.4007308994,2.48112,0.7236600000000001,2.5845000000000002,-5.87,-0.44,5.8864675316,-3.40888,0.29366000000000003,3.4215053778,-5.89,-0.43,5.9056752366000005
2020-02-24 16:00:00,-3.42232,0.33724000000000004,3.4388958984,2.52768,0.73724,2.633,-5.95,-0.4,5.9634302209,-3.44232,0.34724000000000005,3.4597893867,-5.97,-0.39,5.9827251316000005
2020-02-24 16:30:00,-3.75784,0.32688,3.7720302225999998,2.49216,0.7268800000000001,2.596,-6.25,-0.4,6.2627869196,-3.7778400000000003,0.33688,3.7928304998,-6.27,-0.39,6.2821174774
2020-02-24 17:00:00,-3.96552,0.44464000000000004,3.9903701081,2.48448,0.7246400000000001,2.588,-6.45,-0.28,6.4560746588,-3.99552,0.45464000000000004,4.0213029729,-6.48,-0.27,6.4856225607
2020-02-24 17:30:00,-4.14456,0.46492000000000006,4.1705549031,2.48544,0.72492,2.589,-6.63,-0.26,6.6350960807,-4.17456,0.46492000000000006,4.2003692457,-6.66,-0.26,6.6650731429
2020-02-24 18:00:00,-4.33024,0.46618000000000004,4.3552614445,2.48976,0.72618,2.5935,-6.82,-0.26,6.8249542123,-4.35024,0.46618000000000004,4.3751470661,-6.84,-0.26,6.8449397368
2020-02-24 18:30:00,-4.36304,0.46828000000000003,4.3880980162,2.49696,0.72828,2.601,-6.86,-0.26,6.8649253456,-4.38304,0.46828000000000003,4.4079843239,-6.88,-0.26,6.8849110379
2020-02-24 19:00:00,-4.14496,0.49772000000000005,4.1747357521,2.49504,0.72772,2.599,-6.64,-0.23,6.6439822396,-4.16496,0.49772000000000005,4.1945937825,-6.66,-0.23,6.663970288
2020-02-24 19:30:00,-3.84256,0.49842000000000003,3.8747502952,2.49744,0.7284200000000001,2.6015,-6.34,-0.23,6.3441705526,-3.86256,0.49842000000000003,3.8945849907000003,-6.36,-0.23,6.3641574462
2020-02-24 20:00:00,-3.55872,0.47954,3.5908838256999998,2.50128,0.7295400000000001,2.6055,-6.06,-0.25,6.0651545735,-3.57872,0.47954,3.610705672,-6.08,-0.25,6.085137632
2020-02-24 20:30:00,-3.1468,0.8701000000000001,3.2648773714,2.5032,0.7301000000000001,2.6075,-5.65,0.14,5.6517342471,-3.1668,0.8901,3.2895136798999998,-5.67,0.16,5.6722570464
2020-02-24 21:00:00,-2.79824,0.9396800000000001,2.9518037875000003,2.50176,0.7296800000000001,2.606,-5.3,0.21,5.3041587457,-2.82824,0.9396800000000001,2.9802583781000003,-5.33,0.21,5.3341353564
2020-02-24 21:30:00,-2.4363200000000003,1.01024,2.6374684832,2.50368,0.7302400000000001,2.608,-4.94,0.28,4.9479288596,-2.45632,1.01024,2.6559542165,-4.96,0.28,4.9678969393
2020-02-24 22:00:00,-2.01824,1.08968,2.293620544,2.50176,0.7296800000000001,2.606,-4.52,0.36,4.5343136195,-2.03824,1.09968,2.3159702934,-4.54,0.37,4.5550521402
2020-02-24 22:30:00,-5.9616,-0.21630000000000002,5.9655226301,0.2184,0.0637,0.2275,-6.18,-0.28,6.1863397902,-5.9816,-0.2063,5.9851564934,-6.2,-0.27,6.2058762476
2020-02-24 23:00:00,-5.94,-0.36,5.9508990917,0.0,0.0,0.0,-5.94,-0.36,5.9508990917,-5.96,-0.36,5.9708625843,-5.96,-0.36,5.9708625843
2020-02-24 23:30:00,-5.6,-0.33,5.6097147878,0.0,0.0,0.0,-5.6,-0.33,5.6097147878,-5.62,-0.32,5.6291029481,-5.62,-0.32,5.6291029481
2020-02-25 00:00:00,-5.29,-0.51,5.3145272603,0.0,0.0,0.0,-5.29,-0.51,5.3145272603,-5.28,-0.09,5.2807669897,-5.28,-0.09,5.2807669897
2020-02-25 00:30:00,-5.19,-0.27,5.197018376,0.0,0.0,0.0,-5.19,-0.27,5.197018376,-5.21,-0.26,5.2164834899,-5.21,-0.26,5.2164834899
2020-02-25 01:00:00,-5.45,-0.29,5.4577101425,0.0,0.0,0.0,-5.45,-0.29,5.4577101425,-5.47,-0.29,5.4776819915,-5.47,-0.29,5.4776819915
2020-02-25 01:30:00,-5.6,-0.29,5.607503901,0.0,0.0,0.0,-5.6,-0.29,5.607503901,-5.62,-0.29,5.6274772323,-5.62,-0.29,5.6274772323
2020-02-25 02:00:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-02-25 02:30:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-02-25 03:00:00,-5.43,-0.28,5.4372143603,0.0,0.0,0.0,-5.43,-0.28,5.4372143603,-5.45,-0.26,5.4561983102,-5.45,-0.26,5.4561983102
2020-02-25 03:30:00,-5.35,-0.28,5.3573220922,0.0,0.0,0.0,-5.35,-0.28,5.3573220922,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2020-02-25 04:00:00,-5.37,-0.5700000000000001,5.4001666641,0.0,0.0,0.0,-5.37,-0.5700000000000001,5.4001666641,-5.33,0.01,5.3300093809,-5.33,0.01,5.3300093809
2020-02-25 04:30:00,-5.23,-0.8,5.2908316927,0.0,0.0,0.0,-5.23,-0.8,5.2908316927,-5.12,0.52,5.1463385042,-5.12,0.52,5.1463385042
2020-02-25 05:00:00,-5.36,-0.84,5.4254216426,0.0,0.0,0.0,-5.36,-0.84,5.4254216426,-5.25,0.48,5.2718971917,-5.25,0.48,5.2718971917
2020-02-25 05:30:00,-5.45,-0.4,5.4646591842,0.0,0.0,0.0,-5.45,-0.4,5.4646591842,-5.45,-0.14,5.4517978686,-5.45,-0.14,5.4517978686
2020-02-25 06:00:00,-5.82,-0.51,5.8423026282,0.0,0.0,0.0,-5.82,-0.51,5.8423026282,-5.84,-0.49,5.8605204547,-5.84,-0.49,5.8605204547
2020-02-25 06:30:00,-6.58,-0.77,6.6248999992,0.0,0.0,0.0,-6.58,-0.77,6.6248999992,-6.6,-0.76,6.6436134746,-6.6,-0.76,6.6436134746
2020-02-25 07:00:00,-7.25,-1.0,7.3186405842,0.0,0.0,0.0,-7.25,-1.0,7.3186405842,-7.25,-0.85,7.2996575262,-7.25,-0.85,7.2996575262
2020-02-25 07:30:00,-5.70392,-0.37656,5.7163363092,1.00608,0.29344000000000003,1.048,-6.71,-0.67,6.7433671115,-5.72392,-0.37656,5.736293019,-6.73,-0.67,6.7632684406
2020-02-25 08:00:00,-3.14488,0.38066000000000005,3.1678339998,2.50512,0.7306600000000001,2.6095,-5.65,-0.35000000000000003,5.6608303278,-3.16488,0.38066000000000005,3.1876899865,-5.67,-0.35000000000000003,5.6807921983
2020-02-25 08:30:00,-3.40144,0.33458000000000004,3.4178557386,2.51856,0.73458,2.6235,-5.92,-0.4,5.9334981251,-3.42144,0.34458000000000005,3.4387478899,-5.94,-0.39,5.9527892622
2020-02-25 09:00:00,-3.12808,0.35556000000000004,3.1482228955,2.52192,0.7355600000000001,2.627,-5.65,-0.38,5.6627643426,-3.15808,0.36556000000000005,3.1791670922,-5.68,-0.37,5.6920382992
2020-02-25 09:30:00,-3.13576,0.21332,3.1430075087000002,2.51424,0.7333200000000001,2.6189999999999998,-5.65,-0.52,5.6738787439,-3.13576,0.42332000000000003,3.1642045762,-5.65,-0.31,5.6584980339
2020-02-25 10:00:00,-7.7516,-1.3188,7.8629851838,0.27840000000000004,0.08120000000000001,0.29,-8.03,-1.4,8.1511287562,-7.7616,-1.3388,7.8762186359,-8.04,-1.42,8.1644350693
2020-02-25 10:30:00,-8.25,-1.46,8.3781919291,0.0,0.0,0.0,-8.25,-1.46,8.3781919291,-8.27,-1.46,8.3978866389,-8.27,-1.46,8.3978866389
2020-02-25 11:00:00,-8.4,-1.62,8.554788133,0.0,0.0,0.0,-8.4,-1.62,8.554788133,-8.43,-1.6099999999999999,8.5823656412,-8.43,-1.6099999999999999,8.5823656412
2020-02-25 11:30:00,-8.46,-1.62,8.6137100021,0.0,0.0,0.0,-8.46,-1.62,8.6137100021,-8.49,-1.6099999999999999,8.6413077714,-8.49,-1.6099999999999999,8.6413077714
2020-02-25 12:00:00,-5.54616,-0.6613800000000001,5.5854555991,1.50384,0.43862,1.5665,-7.05,-1.1,7.1352995732,-5.56616,-0.6513800000000001,5.6041442746,-7.07,-1.09,7.1535305968
2020-02-25 12:30:00,-3.64056,0.011920000000000002,3.6405795143,2.50944,0.73192,2.614,-6.15,-0.72,6.192002907,-3.6605600000000003,0.011920000000000002,3.6605794077000002,-6.17,-0.72,6.2118676741
2020-02-25 13:00:00,-3.4368,0.030100000000000002,3.4369318076,2.5032,0.7301000000000001,2.6075,-5.94,-0.7000000000000001,5.9811035771,-3.4568,0.030100000000000002,3.456931045,-5.96,-0.7000000000000001,6.0009665888
2020-02-25 13:30:00,-4.15976,-0.11618,4.1613821081,2.07024,0.60382,2.1565,-6.23,-0.72,6.271467133,-4.17976,-0.11618,4.1813743494,-6.25,-0.72,6.2913353114
2020-02-25 14:00:00,-3.7096,-0.057800000000000004,3.7100502692,2.2704,0.6622,2.365,-5.98,-0.72,6.0231885244,-3.7296,-0.057800000000000004,3.7300478549,-6.0,-0.72,6.0430455898
2020-02-25 14:30:00,-3.28112,0.00884,3.2811319084,2.49888,0.72884,2.6029999999999998,-5.78,-0.72,5.8246716646,-3.30112,0.00884,3.3011318362,-5.8,-0.72,5.8445187997
2020-02-25 15:00:00,-3.15784,0.10688,3.1596482083,2.49216,0.7268800000000001,2.596,-5.65,-0.62,5.6839159037,-3.18784,0.11688000000000001,3.1899819435,-5.68,-0.61,5.7126613763
2020-02-25 15:30:00,-3.2116,0.1887,3.2171388298,2.4984,0.7287,2.6025,-5.71,-0.54,5.7354773123000005,-3.2316,0.1887,3.2371046091,-5.73,-0.54,5.7553887792000005
2020-02-25 16:00:00,-3.32296,0.21122000000000002,3.329666207,2.50704,0.7312200000000001,2.6115,-5.83,-0.52,5.8531444541,-3.34296,0.22122000000000003,3.3502716084,-5.85,-0.51,5.8721886891
2020-02-25 16:30:00,-3.53392,0.24094000000000002,3.5421240309,2.50608,0.73094,2.6105,-6.04,-0.49,6.0598432323,-3.56392,0.25094,3.5727435746,-6.07,-0.48,6.0889490062
2020-02-25 17:00:00,-3.71576,0.34332,3.7315869278,2.51424,0.7333200000000001,2.6189999999999998,-6.23,-0.39,6.2421951267,-3.73576,0.34332,3.7515025523,-6.25,-0.39,6.2621561782
2020-02-25 17:30:00,-4.03816,0.30262,4.0494833065,2.5118400000000003,0.73262,2.6165000000000003,-6.55,-0.43,6.5640993289,-4.05816,0.30262,4.0694276563,-6.57,-0.43,6.5840565004
2020-02-25 18:00:00,-4.23384,0.34388,4.2477823155,2.51616,0.7338800000000001,2.621,-6.75,-0.39,6.7612572795,-4.25384,0.35388000000000003,4.2685343855,-6.77,-0.38,6.7806563104
2020-02-25 18:30:00,-4.35952,0.38514000000000004,4.3764994516,2.52048,0.73514,2.6255,-6.88,-0.35000000000000003,6.8888968638,-4.37952,0.39514000000000005,4.397309524,-6.9,-0.34,6.9083717329
2020-02-25 19:00:00,-4.56368,0.33726,4.5761249381999995,2.35632,0.6872600000000001,2.4545,-6.92,-0.35000000000000003,6.9288455027,-4.59368,0.34726,4.60678689,-6.95,-0.34,6.9583115768
2020-02-25 19:30:00,-4.1788,0.42660000000000003,4.2005186585,2.4912,0.7266,2.5949999999999998,-6.67,-0.30000000000000004,6.6767432181,-4.1988,0.42660000000000003,4.2204157378,-6.69,-0.30000000000000004,6.6967230792
2020-02-25 20:00:00,-3.82864,0.47248,3.8576834499,2.51136,0.73248,2.616,-6.34,-0.26,6.3453289907,-3.84864,0.48248,3.878764855,-6.36,-0.25,6.3649116255
2020-02-25 20:30:00,-3.49616,0.50612,3.5326041669,2.52384,0.7361200000000001,2.629,-6.02,-0.23,6.0243920855,-3.51616,0.50612,3.5523989922,-6.04,-0.23,6.0443775527
2020-02-25 21:00:00,-3.08232,0.45724000000000004,3.1160495824,2.52768,0.73724,2.633,-5.61,-0.28,5.616983176,-3.11232,0.40724000000000005,3.1388501398,-5.64,-0.33,5.6496460066
2020-02-25 21:30:00,-2.83784,0.7668800000000001,2.9396327662,2.49216,0.7268800000000001,2.596,-5.33,0.04,5.3301500917,-2.85784,1.05688,3.0470058746,-5.35,0.33,5.3601679078
2020-02-25 22:00:00,-2.32872,0.9995400000000001,2.5341698937,2.50128,0.7295400000000001,2.6055,-4.83,0.27,4.8375406975,-2.34872,0.9995400000000001,2.5525606457,-4.85,0.27,4.85750965
2020-02-25 22:30:00,-6.26104,-0.32072,6.269249014,0.16896000000000003,0.049280000000000004,0.176,-6.43,-0.37,6.4406366145,-6.28104,-0.30072000000000004,6.2882347284,-6.45,-0.35000000000000003,6.4594891439
2020-02-25 23:00:00,-6.14,-0.37,6.1511381061,0.0,0.0,0.0,-6.14,-0.37,6.1511381061,-6.16,-0.35000000000000003,6.1699351698000005,-6.16,-0.35000000000000003,6.1699351698000005
2020-02-25 23:30:00,-5.72,-0.37,5.7319542915,0.0,0.0,0.0,-5.72,-0.37,5.7319542915,-5.74,-0.37,5.7519127253,-5.74,-0.37,5.7519127253
2020-02-26 00:00:00,-5.46,-0.8,5.5182968386999995,0.0,0.0,0.0,-5.46,-0.8,5.5182968386999995,-5.38,0.17,5.3826852035,-5.38,0.17,5.3826852035
2020-02-26 00:30:00,-5.32,-0.9400000000000001,5.402406871,0.0,0.0,0.0,-5.32,-0.9400000000000001,5.402406871,-5.21,0.38,5.2238395841,-5.21,0.38,5.2238395841
2020-02-26 01:00:00,-5.5600000000000005,-0.97,5.6439790928,0.0,0.0,0.0,-5.5600000000000005,-0.97,5.6439790928,-5.45,0.35000000000000003,5.4612269684,-5.45,0.35000000000000003,5.4612269684
2020-02-26 01:30:00,-5.73,-0.97,5.8115230362,0.0,0.0,0.0,-5.73,-0.97,5.8115230362,-5.61,0.35000000000000003,5.6209074001,-5.61,0.35000000000000003,5.6209074001
2020-02-26 02:00:00,-5.65,-0.93,5.7260282919000005,0.0,0.0,0.0,-5.65,-0.93,5.7260282919000005,-5.54,0.4,5.5544216621,-5.54,0.4,5.5544216621
2020-02-26 02:30:00,-5.62,-0.93,5.6964287058,0.0,0.0,0.0,-5.62,-0.93,5.6964287058,-5.5,0.4,5.5145262716,-5.5,0.4,5.5145262716
2020-02-26 03:00:00,-5.62,-0.93,5.6964287058,0.0,0.0,0.0,-5.62,-0.93,5.6964287058,-5.5,0.4,5.5145262716,-5.5,0.4,5.5145262716
2020-02-26 03:30:00,-5.6,-0.93,5.6766979839000005,0.0,0.0,0.0,-5.6,-0.93,5.6766979839000005,-5.5,0.4,5.5145262716,-5.5,0.4,5.5145262716
2020-02-26 04:00:00,-5.43,-0.88,5.5008453896,0.0,0.0,0.0,-5.43,-0.88,5.5008453896,-5.32,0.44,5.3381644785,-5.32,0.44,5.3381644785
2020-02-26 04:30:00,-5.35,-0.9,5.4251728083,0.0,0.0,0.0,-5.35,-0.9,5.4251728083,-5.23,0.42,5.2468371425,-5.23,0.42,5.2468371425
2020-02-26 05:00:00,-5.44,-0.88,5.5107168318,0.0,0.0,0.0,-5.44,-0.88,5.5107168318,-5.33,0.42,5.3465222341,-5.33,0.42,5.3465222341
2020-02-26 05:30:00,-5.57,-0.48,5.5906439701,0.0,0.0,0.0,-5.57,-0.48,5.5906439701,-5.5600000000000005,-0.17,5.5625983137,-5.5600000000000005,-0.17,5.5625983137
2020-02-26 06:00:00,-5.74,-0.41000000000000003,5.7546242275,0.0,0.0,0.0,-5.74,-0.41000000000000003,5.7546242275,-5.76,-0.41000000000000003,5.7745735773,-5.76,-0.41000000000000003,5.7745735773
2020-02-26 06:30:00,-6.39,-0.56,6.4144914062,0.0,0.0,0.0,-6.39,-0.56,6.4144914062,-6.41,-0.55,6.4335526733,-6.41,-0.55,6.4335526733
