Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-26 07:00:00,-7.2,-0.99,7.267743804,0.0,0.0,0.0,-7.2,-0.99,7.267743804,-7.17,-0.8,7.2144923591,-7.17,-0.8,7.2144923591
2020-02-26 07:30:00,-4.27832,-0.19576000000000002,4.2827962828,1.83168,0.53424,1.908,-6.11,-0.73,6.1534543144,-4.19832,0.7042400000000001,4.2569760159,-6.03,0.17,6.0323958756
2020-02-26 08:00:00,-3.36488,-0.09934000000000001,3.3663460681,2.50512,0.7306600000000001,2.6095,-5.87,-0.8300000000000001,5.9283893259,-3.24488,1.2606600000000001,3.4811650133,-5.75,0.53,5.774374425
2020-02-26 08:30:00,-3.5348,-0.1864,3.5397112877,2.5152,0.7336,2.62,-6.05,-0.92,6.1195506371,-3.4048,1.1836,3.604659762,-5.92,0.45,5.9370784061
2020-02-26 09:00:00,-7.80528,-1.09904,7.8822766254,0.41472000000000003,0.12096000000000001,0.432,-8.22,-1.22,8.3100421178,-7.79528,-0.84904,7.8413812049,-8.21,-0.97,8.2671034831
2020-02-26 09:30:00,-8.45,-1.22,8.5376167635,0.0,0.0,0.0,-8.45,-1.22,8.5376167635,-8.48,-1.21,8.565891664,-8.48,-1.21,8.565891664
2020-02-26 10:00:00,-3.88248,0.19386,3.887316896,2.20752,0.6438600000000001,2.2995,-6.09,-0.45,6.1066029837,-3.90248,0.20386,3.9078010505,-6.11,-0.44,6.1258223938
2020-02-26 10:30:00,-3.33384,0.33388,3.3505171243,2.51616,0.7338800000000001,2.621,-5.85,-0.4,5.863659267,-3.36384,0.34388,3.3813714673,-5.88,-0.39,5.8929194802
2020-02-26 11:00:00,-3.54192,0.21444000000000002,3.5484055292,2.5180800000000003,0.7344400000000001,2.623,-6.06,-0.52,6.0822693133,-3.57192,0.22444000000000003,3.5789643474,-6.09,-0.51,6.1113173703
2020-02-26 11:30:00,-8.2908,-1.2894,8.3904658393,0.13920000000000002,0.040600000000000004,0.145,-8.43,-1.33,8.5342720838,-8.3108,-1.2694,8.4071857955,-8.45,-1.31,8.5509414686
2020-02-26 12:00:00,-8.27,-1.33,8.3762640837,0.0,0.0,0.0,-8.27,-1.33,8.3762640837,-8.29,-1.33,8.3960109576,-8.29,-1.33,8.3960109576
2020-02-26 12:30:00,-5.3348,-0.3714,5.3477125016,1.4352,0.4186,1.495,-6.77,-0.79,6.8159372063,-5.3548,-0.3614,5.3669817402,-6.79,-0.78,6.8346543439000005
2020-02-26 13:00:00,-5.76624,-0.57682,5.7950189862,1.31376,0.38318,1.3685,-7.08,-0.96,7.1447883104,-5.7362400000000004,-0.22682000000000002,5.7407226592,-7.05,-0.61,7.0763408623
2020-02-26 13:30:00,-8.29,-1.8399999999999999,8.4917430484,0.0,0.0,0.0,-8.29,-1.8399999999999999,8.4917430484,-8.12,-0.52,8.1366332104,-8.12,-0.52,8.1366332104
2020-02-26 14:00:00,-8.1,-1.8399999999999999,8.3063590098,0.0,0.0,0.0,-8.1,-1.8399999999999999,8.3063590098,-7.93,-0.52,7.9470308921,-7.93,-0.52,7.9470308921
2020-02-26 14:30:00,-8.12,-1.8399999999999999,8.3258633186,0.0,0.0,0.0,-8.12,-1.8399999999999999,8.3258633186,-7.96,-0.52,7.9769668421,-7.96,-0.52,7.9769668421
2020-02-26 15:00:00,-8.0,-1.81,8.2022009241,0.0,0.0,0.0,-8.0,-1.81,8.2022009241,-7.84,-0.47000000000000003,7.8540753752,-7.84,-0.47000000000000003,7.8540753752
2020-02-26 15:30:00,-7.86,-1.7000000000000002,8.041741105,0.0,0.0,0.0,-7.86,-1.7000000000000002,8.041741105,-7.69,-0.39,7.6998831160000005,-7.69,-0.39,7.6998831160000005
2020-02-26 16:00:00,-8.06,-1.78,8.2542110465,0.0,0.0,0.0,-8.06,-1.78,8.2542110465,-7.89,-0.45,7.9028222807,-7.89,-0.45,7.9028222807
2020-02-26 16:30:00,-4.93792,-0.34356000000000003,4.9498573111,1.70208,0.49644000000000005,1.7730000000000001,-6.64,-0.84,6.6929216341,-4.89792,0.10644,4.8990764232,-6.6,-0.39,6.6115126862
2020-02-26 17:00:00,-3.412,0.47900000000000004,3.4454586052,2.568,0.749,2.675,-5.98,-0.27,5.9860922145,-3.432,0.47900000000000004,3.4652655021,-6.0,-0.27,6.0060719276
2020-02-26 17:30:00,-3.6928,0.49710000000000004,3.7261079225,2.5272,0.7371000000000001,2.6325000000000003,-6.22,-0.24,6.224628503,-3.7128,0.49710000000000004,3.7459300914,-6.24,-0.24,6.244613679
2020-02-26 18:00:00,-3.94616,0.49612000000000006,3.9772243839,2.52384,0.7361200000000001,2.629,-6.47,-0.24,6.4744497836,-3.9661600000000004,0.49612000000000006,3.9970689511,-6.49,-0.24,6.4944360802
2020-02-26 18:30:00,-4.1104,0.4978,4.1404339145,2.5296000000000003,0.7378,2.635,-6.64,-0.24,6.6443359337,-4.1304,0.4978,4.1602895332,-6.66,-0.24,6.6643229213
2020-02-26 19:00:00,-3.91088,0.41766000000000003,3.9331186417,2.52912,0.7376600000000001,2.6345,-6.44,-0.32,6.4479454092,-3.94088,0.40766,3.9619088644,-6.47,-0.33,6.4784102988
2020-02-26 19:30:00,-3.84424,0.48668000000000006,3.8749243347,2.52576,0.7366800000000001,2.6310000000000002,-6.37,-0.25,6.3749039208,-3.86424,0.46668000000000004,3.8923182038,-6.39,-0.27,6.3957016816
2020-02-26 20:00:00,-3.4676,0.5157,3.5057376185,2.5224,0.7357,2.6275,-5.99,-0.22,5.9940387052,-3.4976000000000003,0.5157,3.5354140139,-6.02,-0.22,6.0240185923
2020-02-26 20:30:00,-6.96504,-0.43272000000000005,6.9784689438,0.5049600000000001,0.14728000000000002,0.526,-7.47,-0.58,7.4924828995,-6.98504,-0.42272000000000004,6.9978193746,-7.49,-0.5700000000000001,7.5116576067
2020-02-26 21:00:00,-4.5144,0.44830000000000003,4.5366044846,1.6056,0.46830000000000005,1.6724999999999999,-6.12,-0.02,6.1200326797,-4.5344,0.44830000000000003,4.5565070229,-6.14,-0.02,6.1400325732
2020-02-26 21:30:00,-5.95624,-0.08182,5.9568019482,0.7137600000000001,0.20818,0.7435,-6.67,-0.29,6.6763013713,-5.9862400000000004,-0.07182000000000001,5.9866708152,-6.7,-0.28,6.7058481939
2020-02-26 22:00:00,-6.8100000000000005,-0.4,6.8217373154,0.0,0.0,0.0,-6.8100000000000005,-0.4,6.8217373154,-6.83,-0.39,6.8411256384,-6.83,-0.39,6.8411256384
2020-02-26 22:30:00,-6.19,-0.26,6.1954580137,0.0,0.0,0.0,-6.19,-0.26,6.1954580137,-6.21,-0.26,6.215440451,-6.21,-0.26,6.215440451
2020-02-26 23:00:00,-5.73,-0.26,5.7358957452,0.0,0.0,0.0,-5.73,-0.26,5.7358957452,-5.76,-0.26,5.7658650695,-5.76,-0.26,5.7658650695
2020-02-26 23:30:00,-5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,-5.44,-0.28,5.4472011162000005,-5.46,-0.28,5.4671747731,-5.46,-0.28,5.4671747731
2020-02-27 00:00:00,-5.2,-0.37,5.2131468424,0.0,0.0,0.0,-5.2,-0.37,5.2131468424,-5.2,-0.15,5.2021630117,-5.2,-0.15,5.2021630117
2020-02-27 00:30:00,-5.04,-0.22,5.0447993023,0.0,0.0,0.0,-5.04,-0.22,5.0447993023,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2020-02-27 01:00:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.25,5.2060061468,-5.2,-0.25,5.2060061468
2020-02-27 01:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.23,5.364932432,-5.36,-0.23,5.364932432
2020-02-27 02:00:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2020-02-27 02:30:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-02-27 03:00:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-02-27 03:30:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-02-27 04:00:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2020-02-27 04:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-02-27 05:00:00,-5.15,-0.26,5.1565589301,0.0,0.0,0.0,-5.15,-0.26,5.1565589301,-5.18,-0.26,5.186520992,-5.18,-0.26,5.186520992
2020-02-27 05:30:00,-5.28,-0.30000000000000004,5.2885158599,0.0,0.0,0.0,-5.28,-0.30000000000000004,5.2885158599,-5.3,-0.26,5.3063735262,-5.3,-0.26,5.3063735262
2020-02-27 06:00:00,-5.53,-0.24,5.5352055066,0.0,0.0,0.0,-5.53,-0.24,5.5352055066,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2020-02-27 06:30:00,-6.17,-0.38,6.1816907072,0.0,0.0,0.0,-6.17,-0.38,6.1816907072,-6.2,-0.38,6.2116342455,-6.2,-0.38,6.2116342455
2020-02-27 07:00:00,-6.98,-0.58,7.0040559678,0.0,0.0,0.0,-6.98,-0.58,7.0040559678,-6.99,-0.5700000000000001,7.0132018365,-6.99,-0.5700000000000001,7.0132018365
2020-02-27 07:30:00,-7.72,-0.77,7.7583052273,0.0,0.0,0.0,-7.72,-0.77,7.7583052273,-7.73,-0.76,7.7672710781,-7.73,-0.76,7.7672710781
2020-02-27 08:00:00,-8.11,-0.92,8.1620156824,0.0,0.0,0.0,-8.11,-0.92,8.1620156824,-8.13,-0.92,8.1818885351,-8.13,-0.92,8.1818885351
2020-02-27 08:30:00,-4.02184,0.24738000000000002,4.0294408855,2.28816,0.6673800000000001,2.3835,-6.31,-0.42,6.3239623655,-4.04184,0.28738,4.0520436634,-6.33,-0.38,6.3413957454
2020-02-27 09:00:00,-6.15016,-0.46338,6.1675918356,1.11984,0.32662,1.1665,-7.27,-0.79,7.3127970025,-6.17016,-0.46338,6.1875354908,-7.29,-0.79,7.332680274
2020-02-27 09:30:00,-8.32,-1.1400000000000001,8.3977377906,0.0,0.0,0.0,-8.32,-1.1400000000000001,8.3977377906,-8.34,-1.1400000000000001,8.4175530886,-8.34,-1.1400000000000001,8.4175530886
2020-02-27 10:00:00,-6.1376,-0.4868,6.1568748566,1.1424,0.3332,1.19,-7.28,-0.8200000000000001,7.3260357629,-6.1576,-0.45680000000000004,6.1745205482,-7.3,-0.79,7.3426221474
2020-02-27 10:30:00,-5.25824,-0.17532,5.2611619439,1.6617600000000001,0.48468000000000006,1.7309999999999999,-6.92,-0.66,6.9514027361,-5.28824,-0.16532000000000002,5.2908234709,-6.95,-0.65,6.9803295051
2020-02-27 11:00:00,-8.18,-1.11,8.254968201,0.0,0.0,0.0,-8.18,-1.11,8.254968201,-8.2,-1.1,8.2734515167,-8.2,-1.1,8.2734515167
2020-02-27 11:30:00,-8.04,-1.07,8.1108877443,0.0,0.0,0.0,-8.04,-1.07,8.1108877443,-8.06,-1.07,8.1307133758,-8.06,-1.07,8.1307133758
2020-02-27 12:00:00,-8.04,-1.73,8.2240196984,0.0,0.0,0.0,-8.04,-1.73,8.2240196984,-7.86,-0.41000000000000003,7.87068612,-7.86,-0.41000000000000003,7.87068612
2020-02-27 12:30:00,-7.93,-1.77,8.1251338451,0.0,0.0,0.0,-7.93,-1.77,8.1251338451,-7.76,-0.41000000000000003,7.7708236372,-7.76,-0.41000000000000003,7.7708236372
2020-02-27 13:00:00,-8.22,-1.9,8.4367292241,0.0,0.0,0.0,-8.22,-1.9,8.4367292241,-8.04,-0.54,8.0581139232,-8.04,-0.54,8.0581139232
2020-02-27 13:30:00,-8.22,-1.88,8.4322476244,0.0,0.0,0.0,-8.22,-1.88,8.4322476244,-8.04,-0.52,8.0567983716,-8.04,-0.52,8.0567983716
2020-02-27 14:00:00,-8.14,-1.97,8.3749925373,0.0,0.0,0.0,-8.14,-1.97,8.3749925373,-7.97,-0.59,7.991808306,-7.97,-0.59,7.991808306
2020-02-27 14:30:00,-7.83,-1.18,7.9184152455,0.0,0.0,0.0,-7.83,-1.18,7.9184152455,-7.85,-1.15,7.9337885023,-7.85,-1.15,7.9337885023
2020-02-27 15:00:00,-7.85,-1.25,7.9488992949,0.0,0.0,0.0,-7.85,-1.25,7.9488992949,-7.88,-1.24,7.9769668421,-7.88,-1.24,7.9769668421
2020-02-27 15:30:00,-7.85,-1.29,7.9552875498,0.0,0.0,0.0,-7.85,-1.29,7.9552875498,-7.88,-1.28,7.9832825329,-7.88,-1.28,7.9832825329
2020-02-27 16:00:00,-7.96,-1.17,8.0455267074,0.0,0.0,0.0,-7.96,-1.17,8.0455267074,-7.98,-1.17,8.065314625,-7.98,-1.17,8.065314625
2020-02-27 16:30:00,-3.82512,0.25684,3.8337331414999998,2.35488,0.68684,2.453,-6.18,-0.43,6.1949414848,-3.84512,0.28684000000000004,3.8558040666,-6.2,-0.4,6.2128898268
2020-02-27 17:00:00,-3.51344,0.43858,3.5407079871000002,2.56656,0.74858,2.6734999999999998,-6.08,-0.31,6.0878978309,-3.54344,0.44858000000000003,3.5717210207,-6.11,-0.30000000000000004,6.1173605419
2020-02-27 17:30:00,-3.79472,0.45654000000000006,3.8220843332000003,2.52528,0.7365400000000001,2.6305,-6.32,-0.28,6.326199491,-3.8147200000000003,0.45654000000000006,3.8419418853,-6.34,-0.28,6.3461799533
2020-02-27 18:00:00,-4.09808,0.42556000000000005,4.1201166246,2.52192,0.7355600000000001,2.627,-6.62,-0.31,6.6272543334,-4.12808,0.42556000000000005,4.1499573251,-6.65,-0.31,6.6572216427
2020-02-27 18:30:00,-4.15616,0.48612000000000005,4.1844926335,2.52384,0.7361200000000001,2.629,-6.68,-0.25,6.6846765068,-4.17616,0.48612000000000005,4.2043578582,-6.7,-0.25,6.7046625568
2020-02-27 19:00:00,-4.10184,0.48738000000000004,4.130693725,2.52816,0.73738,2.6335,-6.63,-0.25,6.6347117496,-4.12184,0.48738000000000004,4.1505546918,-6.65,-0.25,6.6546975889
2020-02-27 19:30:00,-3.90104,-0.00822,3.9010486603,2.50896,0.7317800000000001,2.6135,-6.41,-0.74,6.4525731302,-3.77104,1.28178,3.9829263927,-6.28,0.55,6.3040383882
2020-02-27 20:00:00,-4.45144,0.17458,4.454862091,2.03856,0.59458,2.1235,-6.49,-0.42,6.5035759394,-4.47144,0.26458000000000004,4.4792609044,-6.51,-0.33,6.5183586891
2020-02-27 20:30:00,-4.62784,-0.06312000000000001,4.6282704329,1.77216,0.51688,1.846,-6.4,-0.58,6.4262275092,-4.64784,-0.06312000000000001,4.6482685809,-6.42,-0.58,6.4461461355
2020-02-27 21:00:00,-7.76,-0.73,7.794260709,0.0,0.0,0.0,-7.76,-0.73,7.794260709,-7.78,-0.72,7.8132451645,-7.78,-0.72,7.8132451645
2020-02-27 21:30:00,-7.38,-0.7000000000000001,7.4131234982,0.0,0.0,0.0,-7.38,-0.7000000000000001,7.4131234982,-7.38,-0.62,7.4059975695,-7.38,-0.62,7.4059975695
2020-02-27 22:00:00,-6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,-6.8,-0.41000000000000003,6.8123490809,-6.79,-0.24,6.7942402077,-6.79,-0.24,6.7942402077
2020-02-27 22:30:00,-6.22,-0.46,6.2369864518,0.0,0.0,0.0,-6.22,-0.46,6.2369864518,-6.19,0.13,6.1913649545,-6.19,0.13,6.1913649545
2020-02-27 23:00:00,-5.7,-0.46,5.71853128,0.0,0.0,0.0,-5.7,-0.46,5.71853128,-5.66,0.21,5.6638944199,-5.66,0.21,5.6638944199
2020-02-27 23:30:00,-5.47,-0.26,5.4761756729,0.0,0.0,0.0,-5.47,-0.26,5.4761756729,-5.49,-0.25,5.4956892197,-5.49,-0.25,5.4956892197
2020-02-28 00:00:00,-5.31,-0.28,5.317377173,0.0,0.0,0.0,-5.31,-0.28,5.317377173,-5.34,-0.28,5.3473357852,-5.34,-0.28,5.3473357852
2020-02-28 00:30:00,-5.19,-0.25,5.1960177059,0.0,0.0,0.0,-5.19,-0.25,5.1960177059,-5.21,-0.25,5.2159946319,-5.21,-0.25,5.2159946319
2020-02-28 01:00:00,-5.4,-0.27,5.4067457865,0.0,0.0,0.0,-5.4,-0.27,5.4067457865,-5.43,-0.26,5.436221114,-5.43,-0.26,5.436221114
2020-02-28 01:30:00,-5.53,-0.30000000000000004,5.5381314538,0.0,0.0,0.0,-5.53,-0.30000000000000004,5.5381314538,-5.5600000000000005,-0.30000000000000004,5.568087643,-5.5600000000000005,-0.30000000000000004,5.568087643
2020-02-28 02:00:00,-5.45,-0.26,5.4561983102,0.0,0.0,0.0,-5.45,-0.26,5.4561983102,-5.47,-0.25,5.4757099996,-5.47,-0.25,5.4757099996
2020-02-28 02:30:00,-5.5,-0.34,5.51049907,0.0,0.0,0.0,-5.5,-0.34,5.51049907,-5.52,-0.33,5.5298553326,-5.52,-0.33,5.5298553326
2020-02-28 03:00:00,-5.43,-0.31,5.4388417884999996,0.0,0.0,0.0,-5.43,-0.31,5.4388417884999996,-5.45,-0.30000000000000004,5.4582506355,-5.45,-0.30000000000000004,5.4582506355
2020-02-28 03:30:00,-5.38,-0.31,5.3889238258,0.0,0.0,0.0,-5.38,-0.31,5.3889238258,-5.4,-0.30000000000000004,5.4083269132,-5.4,-0.30000000000000004,5.4083269132
2020-02-28 04:00:00,-5.29,-0.31,5.299075391,0.0,0.0,0.0,-5.29,-0.31,5.299075391,-5.31,-0.30000000000000004,5.3184678245,-5.31,-0.30000000000000004,5.3184678245
2020-02-28 04:30:00,-5.23,-0.31,5.239179325,0.0,0.0,0.0,-5.23,-0.31,5.239179325,-5.26,-0.30000000000000004,5.2685481871,-5.26,-0.30000000000000004,5.2685481871
2020-02-28 05:00:00,-5.35,-0.42,5.3664606586,0.0,0.0,0.0,-5.35,-0.42,5.3664606586,-5.37,-0.41000000000000003,5.3856290255,-5.37,-0.41000000000000003,5.3856290255
2020-02-28 05:30:00,-5.27,-0.31,5.2791097734,0.0,0.0,0.0,-5.27,-0.31,5.2791097734,-5.29,-0.31,5.299075391,-5.29,-0.31,5.299075391
2020-02-28 06:00:00,-5.38,-0.26,5.3862788639,0.0,0.0,0.0,-5.38,-0.26,5.3862788639,-5.41,-0.26,5.4162440861,-5.41,-0.26,5.4162440861
2020-02-28 06:30:00,-6.02,-0.43,6.0353376045,0.0,0.0,0.0,-6.02,-0.43,6.0353376045,-6.05,-0.43,6.0652617421,-6.05,-0.43,6.0652617421
2020-02-28 07:00:00,-6.72,-0.63,6.7494666456,0.0,0.0,0.0,-6.72,-0.63,6.7494666456,-6.74,-0.61,6.7675475617,-6.74,-0.61,6.7675475617
2020-02-28 07:30:00,-7.57,-0.9,7.6233129281,0.0,0.0,0.0,-7.57,-0.9,7.6233129281,-7.59,-0.89,7.6420023554,-7.59,-0.89,7.6420023554
2020-02-28 08:00:00,-6.38152,-0.5108600000000001,6.4019352894,0.88848,0.25914000000000004,0.9255,-7.27,-0.77,7.3106634446,-6.40152,-0.5008600000000001,6.4210839467,-7.29,-0.76,7.3295088512
2020-02-28 08:30:00,-6.91528,-0.69154,6.9497715826,0.71472,0.20846,0.7445,-7.63,-0.9,7.6828965892,-6.9352800000000006,-0.68154,6.9686874984,-7.65,-0.89,7.7015972369
2020-02-28 09:00:00,-8.25,-1.13,8.3270282814,0.0,0.0,0.0,-8.25,-1.13,8.3270282814,-8.27,-1.12,8.3454957911,-8.27,-1.12,8.3454957911
2020-02-28 09:30:00,-8.66,-1.18,8.7400228833,0.0,0.0,0.0,-8.66,-1.18,8.7400228833,-8.68,-1.17,8.7584987298,-8.68,-1.17,8.7584987298
2020-02-28 10:00:00,-8.81,-1.21,8.8927048753,0.0,0.0,0.0,-8.81,-1.21,8.8927048753,-8.84,-1.21,8.9224267999,-8.84,-1.21,8.9224267999
2020-02-28 10:30:00,-8.89,-1.26,8.9788473648,0.0,0.0,0.0,-8.89,-1.26,8.9788473648,-8.92,-1.26,9.0085514929,-8.92,-1.26,9.0085514929
2020-02-28 11:00:00,-8.96,-1.35,9.061131276,0.0,0.0,0.0,-8.96,-1.35,9.061131276,-8.98,-1.34,9.0794272947,-8.98,-1.34,9.0794272947
2020-02-28 11:30:00,-6.9329600000000005,-0.70628,6.9688425007,1.00704,0.29372000000000004,1.049,-7.94,-1.0,8.0027245361,-6.95296,-0.69628,6.9877363001,-7.96,-0.99,8.0213278203
2020-02-28 12:00:00,-4.29576,0.22332000000000002,4.3015608562,2.51424,0.7333200000000001,2.6189999999999998,-6.8100000000000005,-0.51,6.8290702149,-4.31576,0.23332000000000003,4.3220623087,-6.83,-0.5,6.8482771556
2020-02-28 12:30:00,-4.03952,0.40514000000000006,4.0597857394,2.52048,0.73514,2.6255,-6.5600000000000005,-0.33,6.5682950604,-4.06952,0.40514000000000006,4.0896370805,-6.59,-0.33,6.5982573457
2020-02-28 13:00:00,-3.9072,0.4529,3.9333611899000003,2.5128,0.7329,2.6175,-6.42,-0.28,6.4261030182,-3.9372,0.46290000000000003,3.9643183840000003,-6.45,-0.27,6.4556486893
2020-02-28 13:30:00,-3.92704,0.40878000000000003,3.9482583819,2.53296,0.7387800000000001,2.6385,-6.46,-0.33,6.4684233009,-3.95704,0.41878000000000004,3.9791383804000002,-6.49,-0.32,6.4978842711
2020-02-28 14:00:00,-3.78656,0.37892000000000003,3.8054719812,2.53344,0.73892,2.6390000000000002,-6.32,-0.36,6.330244861,-3.80656,0.37892000000000003,3.825373106,-6.34,-0.36,6.3502125949
2020-02-28 14:30:00,-3.7614400000000003,0.33458000000000004,3.7762911236,2.51856,0.73458,2.6235,-6.28,-0.4,6.2927259594,-3.78144,0.34458000000000005,3.7971073003,-6.3,-0.39,6.3120598856
2020-02-28 15:00:00,-3.64392,0.43094000000000005,3.6693135938,2.50608,0.73094,2.6105,-6.15,-0.30000000000000004,6.1573127255,-3.66392,0.44094000000000005,3.6903574149000002,-6.17,-0.29,6.1768114752
2020-02-28 15:30:00,-7.22384,-0.8361200000000001,7.2720671752,0.59616,0.17388,0.621,-7.82,-1.01,7.8849540265,-7.18384,-0.42612000000000005,7.1964668692,-7.78,-0.6000000000000001,7.8031019473
2020-02-28 16:00:00,-8.31,-1.4100000000000001,8.4287721526,0.0,0.0,0.0,-8.31,-1.4100000000000001,8.4287721526,-8.18,-0.38,8.1888216491,-8.18,-0.38,8.1888216491
2020-02-28 16:30:00,-3.9124,0.1043,3.913790011,2.2776,0.6643,2.3725,-6.19,-0.56,6.2152795593,-3.9324,0.15430000000000002,3.935426057,-6.21,-0.51,6.2309068361
2020-02-28 17:00:00,-3.50608,0.10906,3.5077757981,2.53392,0.73906,2.6395,-6.04,-0.63,6.0727670793,-3.51608,1.41906,3.7916421047,-6.05,0.68,6.0880949401
2020-02-28 17:30:00,-3.77144,0.73458,3.8423127736,2.51856,0.73458,2.6235,-6.29,0.0,6.29,-3.79144,0.73458,3.8619457596,-6.31,0.0,6.31
2020-02-28 18:00:00,-3.65536,0.9980200000000001,3.7891556645,2.56464,0.74802,2.6715,-6.22,0.25,6.2250220883,-3.67536,0.9980200000000001,3.8084531046,-6.24,0.25,6.2450060048000005
2020-02-28 18:30:00,-3.37152,1.04164,3.5287619642,2.50848,0.7316400000000001,2.613,-5.88,0.31,5.8881660982,-3.39152,1.05164,3.5508244958,-5.9,0.32,5.9086715935
2020-02-28 19:00:00,-3.37728,1.03996,3.533770932,2.50272,0.72996,2.607,-5.88,0.31,5.8881660982,-3.41728,1.04996,3.5749431604,-5.92,0.32,5.9286423404
2020-02-28 19:30:00,-3.28968,1.03926,3.4499356298,2.50032,0.72926,2.6045,-5.79,0.31,5.7982928522,-3.31968,1.04926,3.4815545163,-5.82,0.32,5.8287906121
2020-02-28 20:00:00,-3.03016,1.07912,3.2165773114,2.49984,0.7291200000000001,2.604,-5.53,0.35000000000000003,5.5410648796,-3.05016,1.08912,3.2387742126,-5.55,0.36,5.5616634202
2020-02-28 20:30:00,-2.734,1.098,2.9462450679,2.496,0.728,2.6,-5.23,0.37,5.2430716188,-2.7640000000000002,1.108,2.9778112768,-5.26,0.38,5.2737083727
2020-02-28 21:00:00,-5.42792,0.17644,5.4307869227,0.9820800000000001,0.28644000000000003,1.023,-6.41,-0.11,6.4109437683,-5.44792,0.18644000000000002,5.4511092633,-6.43,-0.1,6.430777558
2020-02-28 21:30:00,-6.93,-0.35000000000000003,6.9388327549,0.0,0.0,0.0,-6.93,-0.35000000000000003,6.9388327549,-6.95,-0.34,6.9583115768,-6.95,-0.34,6.9583115768
2020-02-28 22:00:00,-6.57,-0.31,6.5773094803,0.0,0.0,0.0,-6.57,-0.31,6.5773094803,-6.59,-0.30000000000000004,6.5968249939,-6.59,-0.30000000000000004,6.5968249939
2020-02-28 22:30:00,-6.3,-0.26,6.3053627969,0.0,0.0,0.0,-6.3,-0.26,6.3053627969,-6.32,-0.25,6.3249426875,-6.32,-0.25,6.3249426875
2020-02-28 23:00:00,-5.87,-0.26,5.8757552706,0.0,0.0,0.0,-5.87,-0.26,5.8757552706,-5.89,-0.16,5.8921727741000005,-5.89,-0.16,5.8921727741000005
2020-02-28 23:30:00,-5.51,-0.22,5.5143902655,0.0,0.0,0.0,-5.51,-0.22,5.5143902655,-5.53,-0.23,5.5347809351,-5.53,-0.23,5.5347809351
2020-02-29 00:00:00,-5.24,-0.22,5.2446162872,0.0,0.0,0.0,-5.24,-0.22,5.2446162872,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2020-02-29 00:30:00,-5.11,-0.75,5.1647458795,0.0,0.0,0.0,-5.11,-0.75,5.1647458795,-5.04,0.41000000000000003,5.0566490881,-5.04,0.41000000000000003,5.0566490881
2020-02-29 01:00:00,-5.33,-0.5,5.3534007883,0.0,0.0,0.0,-5.33,-0.5,5.3534007883,-5.33,0.22,5.3345384055,-5.33,0.22,5.3345384055
2020-02-29 01:30:00,-5.31,-0.27,5.3168599756,0.0,0.0,0.0,-5.31,-0.27,5.3168599756,-5.33,-0.29,5.3378834757,-5.33,-0.29,5.3378834757
2020-02-29 02:00:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-02-29 02:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.13,-0.25,5.1360880054999996,-5.13,-0.25,5.1360880054999996
2020-02-29 03:00:00,-5.0,-0.28,5.0078338631,0.0,0.0,0.0,-5.0,-0.28,5.0078338631,-5.02,-0.29,5.0283695171,-5.02,-0.29,5.0283695171
2020-02-29 03:30:00,-4.89,0.0,4.89,0.0,0.0,0.0,-4.89,0.0,4.89,-4.91,0.0,4.91,-4.91,0.0,4.91
2020-02-29 04:00:00,-4.63,0.0,4.63,0.0,0.0,0.0,-4.63,0.0,4.63,-4.65,0.0,4.65,-4.65,0.0,4.65
2020-02-29 04:30:00,-4.61,0.0,4.61,0.0,0.0,0.0,-4.61,0.0,4.61,-4.63,0.0,4.63,-4.63,0.0,4.63
2020-02-29 05:00:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-02-29 05:30:00,-4.39,0.23,4.3960209281000004,0.0,0.0,0.0,-4.39,0.23,4.3960209281000004,-4.41,0.23,4.4159936594,-4.41,0.23,4.4159936594
2020-02-29 06:00:00,-4.75,0.2,4.7542086618,0.0,0.0,0.0,-4.75,0.2,4.7542086618,-4.78,0.17,4.7830220572,-4.78,0.17,4.7830220572
2020-02-29 06:30:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,-0.22,5.0248184047,-5.02,-0.22,5.0248184047
2020-02-29 07:00:00,-5.4,-0.26,5.4062556358,0.0,0.0,0.0,-5.4,-0.26,5.4062556358,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2020-02-29 07:30:00,-5.68,-0.26,5.6859475903,0.0,0.0,0.0,-5.68,-0.26,5.6859475903,-5.7,-0.26,5.7059267433,-5.7,-0.26,5.7059267433
2020-02-29 08:00:00,-5.91,-0.26,5.9157163556,0.0,0.0,0.0,-5.91,-0.26,5.9157163556,-5.93,-0.24,5.9348546739,-5.93,-0.24,5.9348546739
2020-02-29 08:30:00,-5.59928,-0.11354000000000002,5.6004310414,0.33072,0.09646,0.34450000000000003,-5.93,-0.21,5.933717216,-5.61928,-0.11354000000000002,5.6204269455,-5.95,-0.21,5.953704729
2020-02-29 09:00:00,-1.9868000000000001,1.0801,2.2614133302,2.5032,0.7301000000000001,2.6075,-4.49,0.35000000000000003,4.5036207656,-2.0068,1.0801,2.2790046621,-4.51,0.35000000000000003,4.5235605445000004
2020-02-29 09:30:00,-2.3186400000000003,0.6924800000000001,2.4198388376,2.51136,0.73248,2.616,-4.83,-0.04,4.8301656286,-2.28864,1.27248,2.6186023753,-4.8,0.54,4.830279495
2020-02-29 10:00:00,-2.49248,0.28136,2.5083101882000003,2.50752,0.73136,2.612,-5.0,-0.45,5.020209159,-2.38248,1.5913599999999999,2.8650720061,-4.89,0.86,4.9650478346
2020-02-29 10:30:00,-2.61776,0.24982000000000001,2.6296534848,2.50224,0.72982,2.6065,-5.12,-0.48,5.1424507776,-2.51776,1.54982,2.9565279383,-5.02,0.8200000000000001,5.0865312345
2020-02-29 11:00:00,-2.42824,0.32968000000000003,2.4505179861,2.50176,0.7296800000000001,2.606,-4.93,-0.4,4.946200562,-2.33824,1.52968,2.7941523223,-4.84,0.8,4.9056701887
2020-02-29 11:30:00,-1.93824,1.00968,2.1854583043,2.50176,0.7296800000000001,2.606,-4.44,0.28,4.4488200683,-1.95824,1.01968,2.2078159344,-4.46,0.29,4.4694183067
2020-02-29 12:00:00,-4.06832,0.37174,4.0852684428,1.41168,0.41174000000000005,1.4705,-5.48,-0.04,5.4801459835,-4.08832,0.41174000000000005,4.1090011256,-5.5,0.0,5.5
2020-02-29 12:30:00,-6.68,-0.43,6.6938255131,0.0,0.0,0.0,-6.68,-0.43,6.6938255131,-6.7,-0.43,6.7137843278,-6.7,-0.43,6.7137843278
2020-02-29 13:00:00,-6.72,-0.43,6.7337433869000005,0.0,0.0,0.0,-6.72,-0.43,6.7337433869000005,-6.74,-0.43,6.7537026882,-6.74,-0.43,6.7537026882
2020-02-29 13:30:00,-6.84,-0.36,6.8494671326,0.0,0.0,0.0,-6.84,-0.36,6.8494671326,-6.87,-0.36,6.8794258481,-6.87,-0.36,6.8794258481
2020-02-29 14:00:00,-6.84,-0.36,6.8494671326,0.0,0.0,0.0,-6.84,-0.36,6.8494671326,-6.87,-0.36,6.8794258481,-6.87,-0.36,6.8794258481
2020-02-29 14:30:00,-6.88,-0.33,6.8879096974,0.0,0.0,0.0,-6.88,-0.33,6.8879096974,-6.9,-0.33,6.907886797,-6.9,-0.33,6.907886797
2020-02-29 15:00:00,-6.8100000000000005,-0.31,6.8170521488,0.0,0.0,0.0,-6.8100000000000005,-0.31,6.8170521488,-6.84,-0.31,6.8470212501,-6.84,-0.31,6.8470212501
2020-02-29 15:30:00,-6.6,-0.28,6.6059367239,0.0,0.0,0.0,-6.6,-0.28,6.6059367239,-6.62,-0.28,6.6259188042,-6.62,-0.28,6.6259188042
2020-02-29 16:00:00,-6.72,-0.25,6.7246486897,0.0,0.0,0.0,-6.72,-0.25,6.7246486897,-6.74,-0.25,6.7446349049,-6.74,-0.25,6.7446349049
2020-02-29 16:30:00,-7.01,-0.25,7.0144565007,0.0,0.0,0.0,-7.01,-0.25,7.0144565007,-7.03,-0.25,7.0344438302,-7.03,-0.25,7.0344438302
2020-02-29 17:00:00,-6.98,-0.25,6.9844756425,0.0,0.0,0.0,-6.98,-0.25,6.9844756425,-7.01,-0.25,7.0144565007,-7.01,-0.25,7.0144565007
2020-02-29 17:30:00,-7.02632,0.06024,7.0265782284,0.10368000000000001,0.030240000000000003,0.108,-7.13,0.03,7.1300631133,-7.04632,0.10024000000000001,7.0470329643,-7.15,0.07,7.1503426491
2020-02-29 18:00:00,-2.8336,1.2652,3.1032273523,2.4864,0.7252000000000001,2.59,-5.32,0.54,5.3473357852,-2.8536,1.2952,3.1337798263,-5.34,0.5700000000000001,5.3703351851
2020-02-29 18:30:00,-2.8795200000000003,1.34514,3.1782128705,2.52048,0.73514,2.6255,-5.4,0.61,5.4343444867,-2.89952,1.34514,3.1963444511,-5.42,0.61,5.4542185508
2020-02-29 19:00:00,-2.59192,1.41444,2.9527427589,2.5180800000000003,0.7344400000000001,2.623,-5.11,0.68,5.1550460716,-2.6219200000000003,1.41444,2.9791114447,-5.14,0.68,5.1847854343
2020-02-29 19:30:00,-2.4124,1.3743,2.7763959101999998,2.5176,0.7343000000000001,2.6225,-4.93,0.64,4.971368021,-2.4424,1.3743,2.8025021409,-4.96,0.64,5.0011198746
2020-02-29 20:00:00,-3.68672,0.9030400000000001,3.7957062057,1.7932800000000002,0.5230400000000001,1.8679999999999999,-5.48,0.38,5.4931593824,-3.70672,0.9030400000000001,3.8151349124,-5.5,0.38,5.5131116441
2020-02-29 20:30:00,-6.96,-0.24,6.9641367017,0.0,0.0,0.0,-6.96,-0.24,6.9641367017,-6.98,-0.24,6.9841248557,-6.98,-0.24,6.9841248557
2020-02-29 21:00:00,-6.67,-0.22,6.6736271997,0.0,0.0,0.0,-6.67,-0.22,6.6736271997,-6.69,-0.24,6.6943035485,-6.69,-0.24,6.6943035485
2020-02-29 21:30:00,-6.47,-0.22,6.4737392595,0.0,0.0,0.0,-6.47,-0.22,6.4737392595,-6.49,-0.24,6.4944360802,-6.49,-0.24,6.4944360802
2020-02-29 22:00:00,-6.19,-0.22,6.1939082977,0.0,0.0,0.0,-6.19,-0.22,6.1939082977,-6.21,-0.24,6.2146359507,-6.21,-0.24,6.2146359507
2020-02-29 22:30:00,-5.91,-0.66,5.946738602,0.0,0.0,0.0,-5.91,-0.66,5.946738602,-5.92,0.5700000000000001,5.9473775734,-5.92,0.5700000000000001,5.9473775734
2020-02-29 23:00:00,-5.61,-0.74,5.658595232,0.0,0.0,0.0,-5.61,-0.74,5.658595232,-5.59,0.5700000000000001,5.6189856736,-5.59,0.5700000000000001,5.6189856736
2020-02-29 23:30:00,-5.29,-0.21,5.2941666011,0.0,0.0,0.0,-5.29,-0.21,5.2941666011,-5.31,-0.36,5.3221893991,-5.31,-0.36,5.3221893991
2020-03-01 00:00:00,-5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,-5.04,-0.30000000000000004,5.0489206767,-5.06,-0.36,5.0727901593,-5.06,-0.36,5.0727901593
2020-03-01 00:30:00,-4.89,-0.22,4.8949463736,0.0,0.0,0.0,-4.89,-0.22,4.8949463736,-4.91,0.0,4.91,-4.91,0.0,4.91
2020-03-01 01:00:00,-5.16,-0.28,5.1675913151,0.0,0.0,0.0,-5.16,-0.28,5.1675913151,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2020-03-01 01:30:00,-5.25,0.0,5.25,0.0,0.0,0.0,-5.25,0.0,5.25,-5.27,0.0,5.27,-5.27,0.0,5.27
2020-03-01 02:00:00,-5.15,-0.31,5.1593216608,0.0,0.0,0.0,-5.15,-0.31,5.1593216608,-5.17,-0.32,5.1798938213,-5.17,-0.32,5.1798938213
2020-03-01 02:30:00,-5.08,-0.34,5.0913652393,0.0,0.0,0.0,-5.08,-0.34,5.0913652393,-5.1,-0.34,5.1113207686,-5.1,-0.34,5.1113207686
2020-03-01 03:00:00,-5.04,0.0,5.04,0.0,0.0,0.0,-5.04,0.0,5.04,-5.07,0.0,5.07,-5.07,0.0,5.07
2020-03-01 03:30:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.94,0.0,4.94,-4.94,0.0,4.94
2020-03-01 04:00:00,-4.74,-0.27,4.7476836457000005,0.0,0.0,0.0,-4.74,-0.27,4.7476836457000005,-4.73,0.63,4.7717711596,-4.73,0.63,4.7717711596
2020-03-01 04:30:00,-4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,0.23,4.5657967541,-4.58,0.23,4.5857714727,-4.58,0.23,4.5857714727
2020-03-01 05:00:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-03-01 05:30:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-03-01 06:00:00,-4.34,0.27,4.3483905068,0.0,0.0,0.0,-4.34,0.27,4.3483905068,-4.36,0.27,4.368352092,-4.36,0.27,4.368352092
2020-03-01 06:30:00,-4.62,0.08,4.6206925888,0.0,0.0,0.0,-4.62,0.08,4.6206925888,-4.62,0.34,4.6324939288,-4.62,0.34,4.6324939288
2020-03-01 07:00:00,-4.89,-0.71,4.9412751391,0.0,0.0,0.0,-4.89,-0.71,4.9412751391,-4.9,0.18,4.9033050078,-4.9,0.18,4.9033050078
2020-03-01 07:30:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.24,0.0,5.24,-5.24,0.0,5.24
2020-03-01 08:00:00,-5.43,0.0,5.43,0.0,0.0,0.0,-5.43,0.0,5.43,-5.45,0.03,5.4500825682,-5.45,0.03,5.4500825682
2020-03-01 08:30:00,-5.82,-0.24,5.8249463517,0.0,0.0,0.0,-5.82,-0.24,5.8249463517,-5.84,-0.24,5.8449294264,-5.84,-0.24,5.8449294264
2020-03-01 09:00:00,-6.1,-0.27,6.105972486,0.0,0.0,0.0,-6.1,-0.27,6.105972486,-6.12,-0.27,6.1259529871,-6.12,-0.27,6.1259529871
2020-03-01 09:30:00,-6.61,-0.27,6.6155120739,0.0,0.0,0.0,-6.61,-0.27,6.6155120739,-6.63,-0.27,6.63549546,-6.63,-0.27,6.63549546
2020-03-01 10:00:00,-6.66,-0.29,6.6663108238,0.0,0.0,0.0,-6.66,-0.29,6.6663108238,-6.68,-0.29,6.686291947,-6.68,-0.29,6.686291947
2020-03-01 10:30:00,-6.8,-0.29,6.8061810143,0.0,0.0,0.0,-6.8,-0.29,6.8061810143,-6.82,-0.29,6.8261629046,-6.82,-0.29,6.8261629046
2020-03-01 11:00:00,-6.89,-0.29,6.8961003473,0.0,0.0,0.0,-6.89,-0.29,6.8961003473,-6.91,-0.29,6.9160827063,-6.91,-0.29,6.9160827063
2020-03-01 11:30:00,-6.82,-0.25,6.8245805732,0.0,0.0,0.0,-6.82,-0.25,6.8245805732,-6.84,-0.25,6.8445671887,-6.84,-0.25,6.8445671887
2020-03-01 12:00:00,-6.77,-0.25,6.7746143802,0.0,0.0,0.0,-6.77,-0.25,6.7746143802,-6.79,-0.25,6.7946007977,-6.79,-0.25,6.7946007977
2020-03-01 12:30:00,-7.02,-0.29,7.0259874751,0.0,0.0,0.0,-7.02,-0.29,7.0259874751,-7.05,-0.29,7.055962018,-7.05,-0.29,7.055962018
2020-03-01 13:00:00,-3.7915200000000002,0.6791400000000001,3.8518638411,1.6084800000000001,0.46914000000000006,1.6755,-5.4,0.21,5.4040817906,-3.81152,0.6891400000000001,3.8733188160000003,-5.42,0.22,5.4244631071
2020-03-01 13:30:00,-4.90656,0.32142000000000004,4.9170765552,1.03344,0.30142,1.0765,-5.94,0.02,5.9400336699,-4.93656,0.32142000000000004,4.9470127805,-5.97,0.02,5.9700335007
2020-03-01 14:00:00,-6.69,-0.30000000000000004,6.6967230792,0.0,0.0,0.0,-6.69,-0.30000000000000004,6.6967230792,-6.72,-0.29,6.7262545298,-6.72,-0.29,6.7262545298
2020-03-01 14:30:00,-6.69,-0.27,6.6954462137,0.0,0.0,0.0,-6.69,-0.27,6.6954462137,-6.72,-0.26,6.725027881,-6.72,-0.26,6.725027881
2020-03-01 15:00:00,-6.67,-0.27,6.6754625308,0.0,0.0,0.0,-6.67,-0.27,6.6754625308,-6.69,-0.24,6.6943035485,-6.69,-0.24,6.6943035485
2020-03-01 15:30:00,-6.6,-0.25,6.6047331513,0.0,0.0,0.0,-6.6,-0.25,6.6047331513,-6.62,-0.24,6.6243490246,-6.62,-0.24,6.6243490246
2020-03-01 16:00:00,-6.84,-0.25,6.8445671887,0.0,0.0,0.0,-6.84,-0.25,6.8445671887,-6.86,-0.24,6.8641969669,-6.86,-0.24,6.8641969669
2020-03-01 16:30:00,-6.91,-0.25,6.9145209523,0.0,0.0,0.0,-6.91,-0.25,6.9145209523,-6.93,-0.24,6.9341545988,-6.93,-0.24,6.9341545988
2020-03-01 17:00:00,-2.87888,1.13366,3.094048327,2.24112,0.65366,2.3345000000000002,-5.12,0.48,5.1424507776,-2.89888,1.13366,3.1126661,-5.14,0.48,5.1623637997
2020-03-01 17:30:00,-2.56048,1.3048600000000001,2.8737984359,2.51952,0.7348600000000001,2.6245000000000003,-5.08,0.5700000000000001,5.1118783241,-2.58048,1.33486,2.9052931436,-5.1,0.6000000000000001,5.1351728306
2020-03-01 18:00:00,-2.6852,1.3064,2.9861312764,2.5248,0.7364,2.63,-5.21,0.5700000000000001,5.2410876734,-2.7052,1.3064,3.0041284926,-5.23,0.5700000000000001,5.2609694924
2020-03-01 18:30:00,-2.7614400000000003,1.30458,3.054092312,2.51856,0.73458,2.6235,-5.28,0.5700000000000001,5.3106779228,-2.78144,1.31458,3.0764474723,-5.3,0.58,5.3316413983
2020-03-01 19:00:00,-2.81712,1.27584,3.0925608806,2.52288,0.73584,2.628,-5.34,0.54,5.3672339245,-2.83712,1.27584,3.1107905105,-5.36,0.54,5.3871328180999996
2020-03-01 19:30:00,-2.70144,1.35458,3.0220299552,2.51856,0.73458,2.6235,-5.22,0.62,5.2566909744,-2.73144,1.35458,3.0488770802,-5.25,0.62,5.2864827627
2020-03-01 20:00:00,-2.27096,1.38472,2.6598324759,2.51904,0.73472,2.624,-4.79,0.65,4.8339011161,-2.29096,1.38472,2.6769286879000003,-4.8100000000000005,0.65,4.8537202227
2020-03-01 20:30:00,-2.07104,1.44178,2.5234770159,2.50896,0.7317800000000001,2.6135,-4.58,0.71,4.6347060317,-2.09104,1.45178,2.5456066959,-4.6,0.72,4.6560068728
2020-03-01 21:00:00,-1.8847200000000002,1.4465400000000002,2.3758466807,2.52528,0.7365400000000001,2.6305,-4.41,0.71,4.4667885556,-1.9047200000000002,1.45654,2.3978046313,-4.43,0.72,4.488128786
2020-03-01 21:30:00,-1.57,1.445,2.1337584212,2.52,0.735,2.625,-4.09,0.71,4.1511685102,-1.5899999999999999,1.455,2.1552552053,-4.11,0.72,4.1725891243
2020-03-01 22:00:00,-1.24336,1.49402,1.943718048,2.5166399999999998,0.73402,2.6215,-3.76,0.76,3.8360396244,-1.26336,1.5040200000000001,1.9642185851,-3.7800000000000002,0.77,3.8576288054
2020-03-01 22:30:00,-5.59288,0.43416000000000005,5.6097060173,0.11712000000000002,0.03416,0.122,-5.71,0.4,5.7239933613,-5.62288,0.43416000000000005,5.6396165118,-5.74,0.4,5.7539204026
2020-03-01 23:00:00,-5.33,-0.63,5.3671035019,0.0,0.0,0.0,-5.33,-0.63,5.3671035019,-5.35,0.48,5.3714895513,-5.35,0.48,5.3714895513
2020-03-01 23:30:00,-5.0,-0.44,5.0193226635,0.0,0.0,0.0,-5.0,-0.44,5.0193226635,-5.03,-0.43,5.0483462639,-5.03,-0.43,5.0483462639
2020-03-02 00:00:00,-4.78,-0.4,4.7967072039000005,0.0,0.0,0.0,-4.78,-0.4,4.7967072039000005,-4.8,-0.38,4.8150181723,-4.8,-0.38,4.8150181723
2020-03-02 00:30:00,-4.84,-0.4,4.8565007979,0.0,0.0,0.0,-4.84,-0.4,4.8565007979,-4.86,-0.45,4.8807888707,-4.86,-0.45,4.8807888707
2020-03-02 01:00:00,-5.04,-0.25,5.0461965875,0.0,0.0,0.0,-5.04,-0.25,5.0461965875,-5.06,-0.25,5.066172125,-5.06,-0.25,5.066172125
2020-03-02 01:30:00,-5.14,-0.25,5.1460761751,0.0,0.0,0.0,-5.14,-0.25,5.1460761751,-5.16,-0.25,5.1660526517,-5.16,-0.25,5.1660526517
2020-03-02 02:00:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.16,-0.25,5.1660526517,-5.16,-0.25,5.1660526517
2020-03-02 02:30:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-03-02 03:00:00,-5.08,-0.35000000000000003,5.0920428121,0.0,0.0,0.0,-5.08,-0.35000000000000003,5.0920428121,-5.11,-0.36,5.1226653219,-5.11,-0.36,5.1226653219
2020-03-02 03:30:00,-4.95,-0.24,4.9558147665,0.0,0.0,0.0,-4.95,-0.24,4.9558147665,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-03-02 04:00:00,-4.78,-0.24,4.7860213121,0.0,0.0,0.0,-4.78,-0.24,4.7860213121,-4.8,0.23,4.8055072573,-4.8,0.23,4.8055072573
2020-03-02 04:30:00,-4.65,0.23,4.6556846972,0.0,0.0,0.0,-4.65,0.23,4.6556846972,-4.67,0.23,4.6756603812,-4.67,0.23,4.6756603812
2020-03-02 05:00:00,-4.72,-0.51,4.747473012,0.0,0.0,0.0,-4.72,-0.51,4.747473012,-4.74,-0.41000000000000003,4.7576990237,-4.74,-0.41000000000000003,4.7576990237
2020-03-02 05:30:00,-5.12,0.23,5.125163412,0.0,0.0,0.0,-5.12,0.23,5.125163412,-5.14,0.23,5.1451433411,-5.14,0.23,5.1451433411
2020-03-02 06:00:00,-5.42,-0.6000000000000001,5.4531092048,0.0,0.0,0.0,-5.42,-0.6000000000000001,5.4531092048,-5.44,0.33,5.45,-5.44,0.33,5.45
2020-03-02 06:30:00,-6.28,-0.6000000000000001,6.3085973083999995,0.0,0.0,0.0,-6.28,-0.6000000000000001,6.3085973083999995,-6.26,-0.17,6.2623078813,-6.26,-0.17,6.2623078813
2020-03-02 07:00:00,-7.14,-1.13,7.2288657478000005,0.0,0.0,0.0,-7.14,-1.13,7.2288657478000005,-7.04,-0.7000000000000001,7.074715542,-7.04,-0.7000000000000001,7.074715542
2020-03-02 07:30:00,-4.58272,0.04254,4.5829174387,1.7572800000000002,0.51254,1.8305,-6.34,-0.47000000000000003,6.3573972662,-4.60272,0.04254,4.6029165808,-6.36,-0.47000000000000003,6.3773427068
2020-03-02 08:00:00,-3.77768,0.40276,3.7990896015,2.51232,0.7327600000000001,2.617,-6.29,-0.33,6.2986506491,-3.79768,0.41276,3.8200450521000002,-6.31,-0.32,6.3181088943
2020-03-02 08:30:00,-3.90672,0.35304,3.9226392136,2.51328,0.73304,2.618,-6.42,-0.38,6.4312362731,-3.93672,0.35304,3.9525183871,-6.45,-0.38,6.461184102
2020-03-02 09:00:00,-3.80384,0.30388000000000004,3.815958831,2.51616,0.7338800000000001,2.621,-6.32,-0.43,6.3346112746,-3.82384,0.31388000000000005,3.8367007963,-6.34,-0.42,6.3538964423
2020-03-02 09:30:00,-3.7343200000000003,0.30374,3.7466523524,2.51568,0.7337400000000001,2.6205,-6.25,-0.43,6.264774537,-3.75432,0.31374,3.7674064620000003,-6.27,-0.42,6.284051241
2020-03-02 10:00:00,-3.78472,0.24154000000000003,3.7924196827000003,2.40528,0.70154,2.5055,-6.19,-0.46,6.2070685513,-3.80472,0.25154000000000004,3.8130259178,-6.21,-0.45,6.2262830003
2020-03-02 10:30:00,-5.53888,-0.29134000000000004,5.5465368159,1.4011200000000001,0.40866,1.4595,-6.94,-0.7000000000000001,6.9752132584,-5.55888,-0.28134000000000003,5.5659948841,-6.96,-0.6900000000000001,6.9941189581
2020-03-02 11:00:00,-8.12,-1.1400000000000001,8.1996341382,0.0,0.0,0.0,-8.12,-1.1400000000000001,8.1996341382,-8.14,-1.13,8.2180593816,-8.14,-1.13,8.2180593816
2020-03-02 11:30:00,-5.12152,-0.25336000000000003,5.1277829907,1.6684800000000002,0.48664,1.738,-6.79,-0.74,6.830204975,-5.14152,-0.24336000000000002,5.1472761729,-6.8100000000000005,-0.73,6.8490145277
2020-03-02 12:00:00,-3.40768,0.17276000000000002,3.4120564181,2.51232,0.7327600000000001,2.617,-5.92,-0.56,5.9464274989,-3.42768,0.18276,3.4325488198,-5.94,-0.55,5.9654086197
2020-03-02 12:30:00,-3.25304,0.14828000000000002,3.2564176943,2.49696,0.72828,2.601,-5.75,-0.58,5.7791781423,-3.23304,0.48828000000000005,3.2697041151,-5.73,-0.24,5.7350239755
2020-03-02 13:00:00,-3.23952,0.37264,3.2608818439,2.58048,0.7526400000000001,2.688,-5.82,-0.38,5.832392305,-3.25952,0.38264000000000004,3.281902497,-5.84,-0.37,5.851709152
2020-03-02 13:30:00,-3.5392,0.2894,3.5510123909,2.5008,0.7294,2.605,-6.04,-0.44,6.056005284,-3.5592,0.2894,3.5709462331,-6.06,-0.44,6.0759526002
2020-03-02 14:00:00,-6.50552,-0.6853600000000001,6.5415219023999995,1.04448,0.30464,1.088,-7.55,-0.99,7.6146306542,-6.52552,-0.6753600000000001,6.5603751722,-7.57,-0.98,7.6331710318
2020-03-02 14:30:00,-8.36,-1.22,8.4485501715,0.0,0.0,0.0,-8.36,-1.22,8.4485501715,-8.38,-1.21,8.4669061646,-8.38,-1.21,8.4669061646
2020-03-02 15:00:00,-8.31,-1.3,8.4110700865,0.0,0.0,0.0,-8.31,-1.3,8.4110700865,-8.33,-1.3,8.4308303268,-8.33,-1.3,8.4308303268
2020-03-02 15:30:00,-8.25,-1.26,8.3456635446,0.0,0.0,0.0,-8.25,-1.26,8.3456635446,-8.27,-1.26,8.3654348363,-8.27,-1.26,8.3654348363
2020-03-02 16:00:00,-8.36,-1.29,8.4589420142,0.0,0.0,0.0,-8.36,-1.29,8.4589420142,-8.38,-1.28,8.4771929316,-8.38,-1.28,8.4771929316
2020-03-02 16:30:00,-5.43072,-0.25646,5.4367721536,1.58928,0.46354000000000006,1.6555,-7.02,-0.72,7.0568264822,-5.4507200000000005,-0.21646,5.4550163565,-7.04,-0.68,7.0727646645
2020-03-02 17:00:00,-3.8324800000000003,0.36886,3.8501896901,2.56752,0.7488600000000001,2.6745,-6.4,-0.38,6.4112713248,-3.85248,0.36886,3.8700981706,-6.42,-0.38,6.4312362731
2020-03-02 17:30:00,-4.0532,0.45990000000000003,4.079208042,2.5368,0.7399,2.6425,-6.59,-0.28,6.5959457245,-4.0832,0.45990000000000003,4.1090181613,-6.62,-0.28,6.6259188042
2020-03-02 18:00:00,-4.26952,0.41514,4.28965526,2.52048,0.73514,2.6255,-6.79,-0.32,6.7975363184,-4.2895199999999996,0.42514,4.3105366081,-6.8100000000000005,-0.31,6.8170521488
2020-03-02 18:30:00,-4.43904,0.42528000000000005,4.459365336,2.52096,0.73528,2.626,-6.96,-0.31,6.9669003151,-4.46904,0.42528000000000005,4.4892295107,-6.99,-0.31,6.9968707291
2020-03-02 19:00:00,-4.42048,0.42486,4.4408500819,2.51952,0.7348600000000001,2.6245000000000003,-6.94,-0.31,6.9469201809,-4.44048,0.42486,4.4607587527,-6.96,-0.31,6.9669003151
2020-03-02 19:30:00,-4.0076,0.3357,4.0216355193,2.5224,0.7357,2.6275,-6.53,-0.4,6.5422396777,-4.0076,0.7157,4.071005312,-6.53,-0.02,6.5300306278
2020-03-02 20:00:00,-3.8552,0.0364,3.8553718368,2.5248,0.7364,2.63,-6.38,-0.7000000000000001,6.4182863757,-3.7252,1.3664,3.9678916316,-6.25,0.63,6.281671752
2020-03-02 20:30:00,-3.58136,0.15752000000000002,3.5848224503,2.52864,0.7375200000000001,2.634,-6.11,-0.58,6.1374669042,-3.48136,1.29752,3.7152961659,-6.01,0.56,6.0360334658
2020-03-02 21:00:00,-5.72392,-0.00406,5.7239214399,1.18608,0.34594,1.2355,-6.91,-0.35000000000000003,6.9188582873,-5.73392,0.07594000000000001,5.7344228524,-6.92,-0.27,6.9252653379
2020-03-02 21:30:00,-7.52,-1.15,7.6074240055,0.0,0.0,0.0,-7.52,-1.15,7.6074240055,-7.37,0.23,7.3735880004,-7.37,0.23,7.3735880004
2020-03-02 22:00:00,-7.09,-1.06,7.1688004575,0.0,0.0,0.0,-7.09,-1.06,7.1688004575,-6.95,0.26,6.954861609,-6.95,0.26,6.954861609
2020-03-02 22:30:00,-6.53,-0.37,6.5404739889,0.0,0.0,0.0,-6.53,-0.37,6.5404739889,-6.55,-0.36,6.5598856697,-6.55,-0.36,6.5598856697
2020-03-02 23:00:00,-6.15,-0.4,6.1629944021,0.0,0.0,0.0,-6.15,-0.4,6.1629944021,-6.17,-0.4,6.1829523692,-6.17,-0.4,6.1829523692
2020-03-02 23:30:00,-5.72,-0.34,5.7300959852,0.0,0.0,0.0,-5.72,-0.34,5.7300959852,-5.74,-0.34,5.7500608692,-5.74,-0.34,5.7500608692
2020-03-03 00:00:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.51,-0.30000000000000004,5.5181609255,-5.51,-0.30000000000000004,5.5181609255
2020-03-03 00:30:00,-5.37,-0.33,5.38013011,0.0,0.0,0.0,-5.37,-0.33,5.38013011,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2020-03-03 01:00:00,-5.57,-0.32,5.5791845282,0.0,0.0,0.0,-5.57,-0.32,5.5791845282,-5.59,-0.33,5.5997321365,-5.59,-0.33,5.5997321365
2020-03-03 01:30:00,-5.61,-0.32,5.6191191481,0.0,0.0,0.0,-5.61,-0.32,5.6191191481,-5.63,-0.30000000000000004,5.6379872295,-5.63,-0.30000000000000004,5.6379872295
2020-03-03 02:00:00,-5.51,-0.32,5.5192843739,0.0,0.0,0.0,-5.51,-0.32,5.5192843739,-5.53,-0.30000000000000004,5.5381314538,-5.53,-0.30000000000000004,5.5381314538
2020-03-03 02:30:00,-5.47,-0.32,5.4793521515,0.0,0.0,0.0,-5.47,-0.32,5.4793521515,-5.49,-0.30000000000000004,5.4981906115,-5.49,-0.30000000000000004,5.4981906115
2020-03-03 03:00:00,-5.47,-0.32,5.4793521515,0.0,0.0,0.0,-5.47,-0.32,5.4793521515,-5.49,-0.30000000000000004,5.4981906115,-5.49,-0.30000000000000004,5.4981906115
2020-03-03 03:30:00,-5.43,-0.26,5.436221114,0.0,0.0,0.0,-5.43,-0.26,5.436221114,-5.45,-0.26,5.4561983102,-5.45,-0.26,5.4561983102
2020-03-03 04:00:00,-5.34,-0.31,5.348990559,0.0,0.0,0.0,-5.34,-0.31,5.348990559,-5.36,-0.30000000000000004,5.3683889576,-5.36,-0.30000000000000004,5.3683889576
2020-03-03 04:30:00,-5.34,-0.31,5.348990559,0.0,0.0,0.0,-5.34,-0.31,5.348990559,-5.36,-0.30000000000000004,5.3683889576,-5.36,-0.30000000000000004,5.3683889576
2020-03-03 05:00:00,-5.41,-0.26,5.4162440861,0.0,0.0,0.0,-5.41,-0.26,5.4162440861,-5.43,-0.26,5.436221114,-5.43,-0.26,5.436221114
2020-03-03 05:30:00,-5.57,-0.35000000000000003,5.580985576,0.0,0.0,0.0,-5.57,-0.35000000000000003,5.580985576,-5.59,-0.35000000000000003,5.6009463486,-5.59,-0.35000000000000003,5.6009463486
2020-03-03 06:00:00,-5.68,-0.35000000000000003,5.6907732339,0.0,0.0,0.0,-5.68,-0.35000000000000003,5.6907732339,-5.7,-0.35000000000000003,5.7107355043,-5.7,-0.35000000000000003,5.7107355043
2020-03-03 06:30:00,-6.44,-0.96,6.5111596509,0.0,0.0,0.0,-6.44,-0.96,6.5111596509,-6.33,0.15,6.3317770018,-6.33,0.15,6.3317770018
2020-03-03 07:00:00,-6.94,-1.19,7.041285394,0.0,0.0,0.0,-6.94,-1.19,7.041285394,-6.79,0.23,6.7938943177,-6.79,0.23,6.7938943177
2020-03-03 07:30:00,-3.38864,-0.13752,3.3914293152,2.27136,0.6624800000000001,2.366,-5.66,-0.8,5.7162575169,-3.28864,1.20248,3.5015869545,-5.5600000000000005,0.54,5.5861614728
2020-03-03 08:00:00,-3.3992,0.3894,3.4214314256,2.5008,0.7294,2.605,-5.9,-0.34,5.9097884903,-3.4192,0.3894,3.4413022244,-5.92,-0.34,5.9297554756
2020-03-03 08:30:00,-3.8548,0.2336,3.861871567,2.5152,0.7336,2.62,-6.37,-0.5,6.3895931013,-3.8748,0.2336,3.881835133,-6.39,-0.5,6.4095319642
2020-03-03 09:00:00,-3.84424,0.23668000000000003,3.851518999,2.52576,0.7366800000000001,2.6310000000000002,-6.37,-0.5,6.3895931013,-3.86424,0.23668000000000003,3.8714813961,-6.39,-0.5,6.4095319642
2020-03-03 09:30:00,-3.88424,0.18668,3.8887234152,2.52576,0.7366800000000001,2.6310000000000002,-6.41,-0.55,6.4335526733,-3.91424,0.18668,3.918689092,-6.44,-0.55,6.4634433547
2020-03-03 10:00:00,-4.10856,0.10542000000000001,4.1099122436,2.52144,0.7354200000000001,2.6265,-6.63,-0.63,6.6598648635,-4.13856,0.11542000000000001,4.1401691572,-6.66,-0.62,6.6887966033
2020-03-03 10:30:00,-5.8064,-0.37520000000000003,5.8185097748,1.5936,0.46480000000000005,1.6600000000000001,-7.4,-0.84,7.4475230782,-5.8364,-0.3552,5.8471986455,-7.43,-0.8200000000000001,7.4751120393
2020-03-03 11:00:00,-8.85,-1.5899999999999999,8.9916961692,0.0,0.0,0.0,-8.85,-1.5899999999999999,8.9916961692,-8.79,-1.11,8.8598081243,-8.79,-1.11,8.8598081243
2020-03-03 11:30:00,-8.94,-2.08,9.1787798753,0.0,0.0,0.0,-8.94,-2.08,9.1787798753,-8.75,-0.71,8.7787584544,-8.75,-0.71,8.7787584544
2020-03-03 12:00:00,-9.17,-2.17,9.4232584598,0.0,0.0,0.0,-9.17,-2.17,9.4232584598,-8.98,-0.8,9.0155643196,-8.98,-0.8,9.0155643196
2020-03-03 12:30:00,-6.29384,-0.9136200000000001,6.3598052997,1.4961600000000002,0.43638000000000005,1.5585,-7.79,-1.35,7.9061115601,-6.22384,-0.33362,6.2327751965000004,-7.72,-0.77,7.7583052273
2020-03-03 13:00:00,-4.02432,0.12374000000000002,4.0262219325,2.51568,0.7337400000000001,2.6205,-6.54,-0.61,6.5683864076,-4.04432,0.13374,4.0465306931,-6.5600000000000005,-0.6000000000000001,6.5873818775
2020-03-03 13:30:00,-4.06768,0.09276000000000001,4.0687375192,2.51232,0.7327600000000001,2.617,-6.58,-0.64,6.6110513536,-4.08768,0.10276,4.0889714355,-6.6,-0.63,6.63
2020-03-03 14:00:00,-3.95824,0.02968,3.9583512729,2.50176,0.7296800000000001,2.606,-6.46,-0.7000000000000001,6.4978150174,-3.97824,0.03968,3.9784378844,-6.48,-0.6900000000000001,6.516632566
2020-03-03 14:30:00,-3.7692,0.10940000000000001,3.7707873183,2.5008,0.7294,2.605,-6.27,-0.62,6.3005793384,-3.7992,0.1194,3.8010757688,-6.3,-0.61,6.3294628524
2020-03-03 15:00:00,-3.48968,0.27926,3.500835993,2.50032,0.72926,2.6045,-5.99,-0.45,6.0068793895,-3.50968,0.28926,3.5215799082,-6.01,-0.44,6.0260849646
2020-03-03 15:30:00,-3.59544,0.29758,3.6077337277,2.49456,0.72758,2.5985,-6.09,-0.43,6.1051617505,-3.62544,0.30758,3.6384640509,-6.12,-0.42,6.1343948357
2020-03-03 16:00:00,-3.76448,0.19786,3.7696761466,2.49552,0.7278600000000001,2.5995,-6.26,-0.53,6.2823960397,-3.79448,0.20786000000000002,3.8001689765,-6.29,-0.52,6.3114578348
2020-03-03 16:30:00,-4.06352,0.23814000000000002,4.0704920403,2.49648,0.72814,2.6005000000000003,-6.5600000000000005,-0.49,6.5782748498,-4.08352,0.24814000000000003,4.0910523157,-6.58,-0.48,6.5974843691
2020-03-03 17:00:00,-4.064,0.358,4.0797377367,2.496,0.728,2.6,-6.5600000000000005,-0.37,6.5704261658,-4.084,0.358,4.0996609616,-6.58,-0.37,6.5903945254
2020-03-03 17:30:00,-4.14872,0.42954000000000003,4.1708970558,2.50128,0.7295400000000001,2.6055,-6.65,-0.30000000000000004,6.6567634778,-4.17872,0.43954000000000004,4.2017729889,-6.68,-0.29,6.686291947
2020-03-03 18:00:00,-4.8128,0.2696,4.8203452159,2.2272,0.6496000000000001,2.32,-7.04,-0.38,7.0502482226,-4.8428,0.2796,4.8508646652,-7.07,-0.37,7.0796751338
