Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-03 18:30:00,-4.61232,0.42224000000000006,4.6316068918,2.40768,0.7022400000000001,2.508,-7.02,-0.28,7.0255818264,-4.63232,0.42224000000000006,4.6515239653,-7.04,-0.28,7.0455659815
2020-03-03 19:00:00,-4.43432,0.5037400000000001,4.4628407825,2.51568,0.7337400000000001,2.6205,-6.95,-0.23,6.953804714,-4.46432,0.49374000000000007,4.4915400755,-6.98,-0.24,6.9841248557
2020-03-03 19:30:00,-4.36048,0.5048600000000001,4.3896092594,2.51952,0.7348600000000001,2.6245000000000003,-6.88,-0.23,6.8838434032,-4.39048,0.49486,4.4182803272,-6.91,-0.24,6.9141666164
2020-03-03 20:00:00,-7.12528,-0.53154,7.1450787155,0.9547200000000001,0.27846000000000004,0.9945,-8.08,-0.81,8.1204987532,-7.13528,-0.48154,7.1515104314,-8.09,-0.76,8.1256199763
2020-03-03 20:30:00,-8.57,-0.8300000000000001,8.6100987218,0.0,0.0,0.0,-8.57,-0.8300000000000001,8.6100987218,-8.59,-0.8300000000000001,8.6300057937,-8.59,-0.8300000000000001,8.6300057937
2020-03-03 21:00:00,-7.88,-0.67,7.9084322087,0.0,0.0,0.0,-7.88,-0.67,7.9084322087,-7.91,-0.67,7.9383247603000004,-7.91,-0.67,7.9383247603000004
2020-03-03 21:30:00,-7.37,-0.47000000000000003,7.3849712254,0.0,0.0,0.0,-7.37,-0.47000000000000003,7.3849712254,-7.4,-0.45,7.4136698065,-7.4,-0.45,7.4136698065
2020-03-03 22:00:00,-6.93,-0.4,6.9415344125,0.0,0.0,0.0,-6.93,-0.4,6.9415344125,-6.96,-0.39,6.9709181605,-6.96,-0.39,6.9709181605
2020-03-03 22:30:00,-6.41,-0.36,6.4201012453,0.0,0.0,0.0,-6.41,-0.36,6.4201012453,-6.43,-0.35000000000000003,6.4395186155,-6.43,-0.35000000000000003,6.4395186155
2020-03-03 23:00:00,-6.02,-0.32,6.028498984,0.0,0.0,0.0,-6.02,-0.32,6.028498984,-6.04,-0.31,6.0479500659,-6.04,-0.31,6.0479500659
2020-03-03 23:30:00,-5.76,-0.81,5.8166743075,0.0,0.0,0.0,-5.76,-0.81,5.8166743075,-5.67,0.27,5.6764249312,-5.67,0.27,5.6764249312
2020-03-04 00:00:00,-5.42,-0.35000000000000003,5.4312889814,0.0,0.0,0.0,-5.42,-0.35000000000000003,5.4312889814,-5.44,-0.23,5.4448599615,-5.44,-0.23,5.4448599615
2020-03-04 00:30:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.38,-0.26,5.3862788639,-5.38,-0.26,5.3862788639
2020-03-04 01:00:00,-5.6,-0.28,5.6069956305,0.0,0.0,0.0,-5.6,-0.28,5.6069956305,-5.63,-0.28,5.6369583997,-5.63,-0.28,5.6369583997
2020-03-04 01:30:00,-5.73,-0.32,5.7389284714,0.0,0.0,0.0,-5.73,-0.32,5.7389284714,-5.75,-0.31,5.7583504582,-5.75,-0.31,5.7583504582
2020-03-04 02:00:00,-5.64,-0.32,5.64907072,0.0,0.0,0.0,-5.64,-0.32,5.64907072,-5.66,-0.31,5.6684830422,-5.66,-0.31,5.6684830422
2020-03-04 02:30:00,-5.57,-0.29,5.5775442625,0.0,0.0,0.0,-5.57,-0.29,5.5775442625,-5.59,-0.28,5.5970081293,-5.59,-0.28,5.5970081293
2020-03-04 03:00:00,-5.63,-0.31,5.6385281767,0.0,0.0,0.0,-5.63,-0.31,5.6385281767,-5.65,-0.30000000000000004,5.657958996,-5.65,-0.30000000000000004,5.657958996
2020-03-04 03:30:00,-5.53,-0.31,5.5386821537,0.0,0.0,0.0,-5.53,-0.31,5.5386821537,-5.55,-0.30000000000000004,5.5581021941,-5.55,-0.30000000000000004,5.5581021941
2020-03-04 04:00:00,-5.51,-0.28,5.5171097505999995,0.0,0.0,0.0,-5.51,-0.28,5.5171097505999995,-5.53,-0.28,5.5370840702,-5.53,-0.28,5.5370840702
2020-03-04 04:30:00,-5.41,-0.31,5.4188744219,0.0,0.0,0.0,-5.41,-0.31,5.4188744219,-5.43,-0.31,5.4388417884999996,-5.43,-0.31,5.4388417884999996
2020-03-04 05:00:00,-5.48,-0.31,5.4887612446,0.0,0.0,0.0,-5.48,-0.31,5.4887612446,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2020-03-04 05:30:00,-5.46,-0.28,5.4671747731,0.0,0.0,0.0,-5.46,-0.28,5.4671747731,-5.48,-0.27,5.4866474281,-5.48,-0.27,5.4866474281
2020-03-04 06:00:00,-5.65,-0.38,5.6627643426,0.0,0.0,0.0,-5.65,-0.38,5.6627643426,-5.67,-0.38,5.6827194194,-5.67,-0.38,5.6827194194
2020-03-04 06:30:00,-6.31,-0.43,6.3246343768,0.0,0.0,0.0,-6.31,-0.43,6.3246343768,-6.33,-0.42,6.3439183475,-6.33,-0.42,6.3439183475
2020-03-04 07:00:00,-7.02,-0.63,7.0482125394,0.0,0.0,0.0,-7.02,-0.63,7.0482125394,-7.04,-0.58,7.0638516406,-7.04,-0.58,7.0638516406
2020-03-04 07:30:00,-7.84,-0.84,7.8848715905999995,0.0,0.0,0.0,-7.84,-0.84,7.8848715905999995,-7.87,-0.84,7.9147015105000005,-7.87,-0.84,7.9147015105000005
2020-03-04 08:00:00,-8.24,-1.06,8.307899855,0.0,0.0,0.0,-8.24,-1.06,8.307899855,-8.26,-1.05,8.3264698402,-8.26,-1.05,8.3264698402
2020-03-04 08:30:00,-8.53,-1.24,8.6196577658,0.0,0.0,0.0,-8.53,-1.24,8.6196577658,-8.55,-1.23,8.6380206066,-8.55,-1.23,8.6380206066
2020-03-04 09:00:00,-8.56,-1.24,8.6493467961,0.0,0.0,0.0,-8.56,-1.24,8.6493467961,-8.58,-1.25,8.6705766821,-8.58,-1.25,8.6705766821
2020-03-04 09:30:00,-8.86,-1.44,8.9762575721,0.0,0.0,0.0,-8.86,-1.44,8.9762575721,-8.89,-1.43,9.0042767616,-8.89,-1.43,9.0042767616
2020-03-04 10:00:00,-8.66,-1.44,8.7789065378,0.0,0.0,0.0,-8.66,-1.44,8.7789065378,-8.68,-1.43,8.7970051722,-8.68,-1.43,8.7970051722
2020-03-04 10:30:00,-8.75,-1.44,8.8676998145,0.0,0.0,0.0,-8.75,-1.44,8.8676998145,-8.77,-1.43,8.8858201647,-8.77,-1.43,8.8858201647
2020-03-04 11:00:00,-8.63,-1.44,8.7493142588,0.0,0.0,0.0,-8.63,-1.44,8.7493142588,-8.66,-1.43,8.7772717857,-8.66,-1.43,8.7772717857
2020-03-04 11:30:00,-8.56,-1.3599999999999999,8.6673640745,0.0,0.0,0.0,-8.56,-1.3599999999999999,8.6673640745,-8.59,-1.35,8.6954355843,-8.59,-1.35,8.6954355843
2020-03-04 12:00:00,-8.48,-1.4100000000000001,8.596423675,0.0,0.0,0.0,-8.48,-1.4100000000000001,8.596423675,-8.5,-1.4100000000000001,8.6161534341,-8.5,-1.4100000000000001,8.6161534341
2020-03-04 12:30:00,-8.51,-1.4100000000000001,8.6260187804,0.0,0.0,0.0,-8.51,-1.4100000000000001,8.6260187804,-8.53,-1.4100000000000001,8.6457504012,-8.53,-1.4100000000000001,8.6457504012
2020-03-04 13:00:00,-8.48,-1.4,8.594789119,0.0,0.0,0.0,-8.48,-1.4,8.594789119,-8.5,-1.3900000000000001,8.612903111,-8.5,-1.3900000000000001,8.612903111
2020-03-04 13:30:00,-4.90912,-0.25016,4.9154897213,1.85088,0.5398400000000001,1.928,-6.76,-0.79,6.8060047017,-4.92912,-0.24016,4.9349671529,-6.78,-0.78,6.8247197745
2020-03-04 14:00:00,-3.56304,0.17828000000000002,3.5674974142,2.49696,0.72828,2.601,-6.06,-0.55,6.0849075589,-3.5930400000000002,0.18828,3.5979696775,-6.09,-0.54,6.1138940128
2020-03-04 14:30:00,-3.41944,0.23058,3.4272054285999998,2.47056,0.7205800000000001,2.5735,-5.89,-0.49,5.9103468595,-3.4394400000000003,0.24058000000000002,3.4478437102,-5.91,-0.48,5.9294603464
2020-03-04 15:00:00,-8.20976,-1.28118,8.3091263951,0.030240000000000003,0.008820000000000001,0.0315,-8.24,-1.29,8.3403656994,-8.22976,-1.25118,8.3243258616,-8.26,-1.26,8.3555490544
2020-03-04 15:30:00,-8.49,-1.29,8.587444323,0.0,0.0,0.0,-8.49,-1.29,8.587444323,-8.52,-1.29,8.6171050823,-8.52,-1.29,8.6171050823
2020-03-04 16:00:00,-8.68,-1.26,8.7709748603,0.0,0.0,0.0,-8.68,-1.26,8.7709748603,-8.7,-1.26,8.7907678845,-8.7,-1.26,8.7907678845
2020-03-04 16:30:00,-4.43656,0.06892000000000001,4.4370952886,2.29344,0.6689200000000001,2.3890000000000002,-6.73,-0.6000000000000001,6.7566929781,-4.44656,0.17892000000000002,4.4501582219,-6.74,-0.49,6.7577880997
2020-03-04 17:00:00,-4.11232,0.30724,4.1237812988,2.52768,0.73724,2.633,-6.64,-0.43,6.6539086258,-4.13232,0.30724,4.1437259803,-6.66,-0.43,6.673866945
2020-03-04 17:30:00,-4.1392,0.4394,4.1624570869,2.5008,0.7294,2.605,-6.64,-0.29,6.6463298143,-4.1592,0.4494,4.1834082995,-6.66,-0.28,6.6658832873
2020-03-04 18:00:00,-4.11424,0.50668,4.1453221105,2.52576,0.7366800000000001,2.6310000000000002,-6.64,-0.23,6.6439822396,-4.13424,0.50668,4.1651728656,-6.66,-0.23,6.663970288
2020-03-04 18:30:00,-4.24896,0.50822,4.2792462712,2.53104,0.7382200000000001,2.6365,-6.78,-0.23,6.7839000582,-4.26896,0.50822,4.2991053779,-6.8,-0.23,6.803888594
2020-03-04 19:00:00,-4.35472,0.50654,4.3840813234,2.52528,0.7365400000000001,2.6305,-6.88,-0.23,6.8838434032,-4.37472,0.50654,4.4039479845,-6.9,-0.23,6.9038322691000005
2020-03-04 19:30:00,-4.04424,0.50668,4.0758559592,2.52576,0.7366800000000001,2.6310000000000002,-6.57,-0.23,6.5740246425,-4.06424,0.50668,4.095701576,-6.59,-0.23,6.5940124355
2020-03-04 20:00:00,-8.14168,-0.7617400000000001,8.1772367613,0.26832,0.07826000000000001,0.2795,-8.41,-0.84,8.4518459522,-8.16168,-0.7517400000000001,8.1962267813,-8.43,-0.8300000000000001,8.470761477
2020-03-04 20:30:00,-7.09256,-0.49408,7.1097484062,0.63744,0.18592,0.664,-7.73,-0.68,7.7598518027,-7.11256,-0.41408000000000006,7.1246032872,-7.75,-0.6000000000000001,7.7731911079
2020-03-04 21:00:00,-2.87664,1.08598,3.0748024733,2.5233600000000003,0.7359800000000001,2.6285,-5.4,0.35000000000000003,5.4113307051,-2.89664,1.09598,3.097046246,-5.42,0.36,5.4319425623
2020-03-04 21:30:00,-2.60432,1.08374,2.8208110624,2.51568,0.7337400000000001,2.6205,-5.12,0.35000000000000003,5.1319489475,-2.62432,1.09374,2.8431184727,-5.14,0.36,5.1525915809
2020-03-04 22:00:00,-2.1296,1.2022,2.4455021979,2.5104,0.7322000000000001,2.615,-4.64,0.47000000000000003,4.6637431319000004,-2.1496,1.2122,2.467834881,-4.66,0.48,4.6846558038
2020-03-04 22:30:00,-6.19952,-0.23486,6.2039670736,0.12048,0.035140000000000005,0.1255,-6.32,-0.27,6.3257647759,-6.21952,-0.22486000000000003,6.2235834573,-6.34,-0.26,6.3453289907
2020-03-04 23:00:00,-5.94,-0.27,5.9461331973,0.0,0.0,0.0,-5.94,-0.27,5.9461331973,-5.96,-0.26,5.9656684454,-5.96,-0.26,5.9656684454
2020-03-04 23:30:00,-5.63,-0.25,5.6355478882,0.0,0.0,0.0,-5.63,-0.25,5.6355478882,-5.65,-0.26,5.6559791372,-5.65,-0.26,5.6559791372
2020-03-05 00:00:00,-5.29,-0.25,5.2959040777,0.0,0.0,0.0,-5.29,-0.25,5.2959040777,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-03-05 00:30:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2020-03-05 01:00:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2020-03-05 01:30:00,-5.52,-0.23,5.5247895888,0.0,0.0,0.0,-5.52,-0.23,5.5247895888,-5.54,-0.23,5.5447723127,-5.54,-0.23,5.5447723127
2020-03-05 02:00:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.23,5.4948157385,-5.49,-0.23,5.4948157385
2020-03-05 02:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-03-05 03:00:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.23,5.364932432,-5.36,-0.23,5.364932432
2020-03-05 03:30:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2020-03-05 04:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-03-05 04:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-03-05 05:00:00,-5.27,-0.26,5.2764097642,0.0,0.0,0.0,-5.27,-0.26,5.2764097642,-5.3,-0.26,5.3063735262,-5.3,-0.26,5.3063735262
2020-03-05 05:30:00,-5.68,-0.43,5.6962531545,0.0,0.0,0.0,-5.68,-0.43,5.6962531545,-5.7,-0.42,5.715452738,-5.7,-0.42,5.715452738
2020-03-05 06:00:00,-5.79,-0.43,5.8059452288,0.0,0.0,0.0,-5.79,-0.43,5.8059452288,-5.82,-0.42,5.8351349599,-5.82,-0.42,5.8351349599
2020-03-05 06:30:00,-6.66,-0.64,6.690680085,0.0,0.0,0.0,-6.66,-0.64,6.690680085,-6.68,-0.59,6.7060047718,-6.68,-0.59,6.7060047718
2020-03-05 07:00:00,-7.37,-0.8300000000000001,7.4165895127,0.0,0.0,0.0,-7.37,-0.8300000000000001,7.4165895127,-7.39,-0.8300000000000001,7.4364642136,-7.39,-0.8300000000000001,7.4364642136
2020-03-05 07:30:00,-8.06,-0.97,8.1181586582,0.0,0.0,0.0,-8.06,-0.97,8.1181586582,-8.08,-0.97,8.1380157287,-8.08,-0.97,8.1380157287
2020-03-05 08:00:00,-8.7,-1.29,8.795117964,0.0,0.0,0.0,-8.7,-1.29,8.795117964,-8.72,-1.28,8.8134442757,-8.72,-1.28,8.8134442757
2020-03-05 08:30:00,-8.95,-1.35,9.0512430086,0.0,0.0,0.0,-8.95,-1.35,9.0512430086,-8.98,-1.34,9.0794272947,-8.98,-1.34,9.0794272947
2020-03-05 09:00:00,-8.88,-1.35,8.9820320641,0.0,0.0,0.0,-8.88,-1.35,8.9820320641,-8.9,-1.34,9.0003111057,-8.9,-1.34,9.0003111057
2020-03-05 09:30:00,-8.23504,-1.13772,8.3132599262,0.38496,0.11228,0.401,-8.62,-1.25,8.7101607333,-8.25504,-1.13772,8.3330721946,-8.64,-1.25,8.7299541809
2020-03-05 10:00:00,-4.2804,-0.0022,4.2804005654,2.5296000000000003,0.7378,2.635,-6.8100000000000005,-0.74,6.8500875907,-4.2804,0.14780000000000001,4.2829509687,-6.8100000000000005,-0.59,6.8355102224
2020-03-05 10:30:00,-4.2296,0.1022,4.2308345512,2.5104,0.7322000000000001,2.615,-6.74,-0.63,6.7693795875,-4.2496,0.11220000000000001,4.2510809214,-6.76,-0.62,6.7883724117
2020-03-05 11:00:00,-3.91424,0.14668,3.9169873372,2.52576,0.7366800000000001,2.6310000000000002,-6.44,-0.59,6.4669699242,-3.94424,0.15668,3.9473507318000003,-6.47,-0.58,6.4959448889
2020-03-05 11:30:00,-8.65992,-1.30206,8.757258398,0.13008,0.03794,0.1355,-8.79,-1.34,8.8915521705,-8.68992,-1.30206,8.7869260751,-8.82,-1.34,8.9212106802
2020-03-05 12:00:00,-8.89,-1.34,8.9904226819,0.0,0.0,0.0,-8.89,-1.34,8.9904226819,-8.91,-1.34,9.0101997758,-8.91,-1.34,9.0101997758
2020-03-05 12:30:00,-4.4228,0.0071,4.4228056989,2.2872,0.6671,2.3825,-6.71,-0.66,6.7423808851,-4.4428,0.0671,4.4433066797,-6.73,-0.6000000000000001,6.7566929781
2020-03-05 13:00:00,-3.93704,0.23878000000000002,3.9442743122,2.53296,0.7387800000000001,2.6385,-6.47,-0.5,6.4892911785,-3.96704,0.23878000000000002,3.9742197033,-6.5,-0.5,6.5192024052
2020-03-05 13:30:00,-3.78944,0.30808,3.8019427665,2.53056,0.7380800000000001,2.636,-6.32,-0.43,6.3346112746,-3.80944,0.31808000000000003,3.8226964305,-6.34,-0.42,6.3538964423
2020-03-05 14:00:00,-7.44632,-0.8422600000000001,7.4938030031,0.64368,0.18774000000000002,0.6705,-8.09,-1.03,8.1553050219,-7.46632,-0.8422600000000001,7.5136766133,-8.11,-1.03,8.1751452586
2020-03-05 14:30:00,-8.87,-1.4,8.9798051204,0.0,0.0,0.0,-8.87,-1.4,8.9798051204,-8.89,-1.3900000000000001,8.9980108913,-8.89,-1.3900000000000001,8.9980108913
2020-03-05 15:00:00,-8.63,-1.47,8.7543017997,0.0,0.0,0.0,-8.63,-1.47,8.7543017997,-8.66,-1.46,8.7822092892,-8.66,-1.46,8.7822092892
2020-03-05 15:30:00,-5.536,-0.493,5.5579083296,1.704,0.497,1.775,-7.24,-0.99,7.307372989,-5.556,-0.493,5.5778297751,-7.26,-0.99,7.3271890927
2020-03-05 16:00:00,-2.60008,0.5645600000000001,2.660666082,3.40992,0.9945600000000001,3.552,-6.01,-0.43,6.0253630596,-2.63008,0.5645600000000001,2.6899904833,-6.04,-0.43,6.0552869461
2020-03-05 16:30:00,-2.59784,0.6643800000000001,2.6814498783,3.51216,1.02438,3.6585,-6.11,-0.36,6.1205963762,-2.61784,0.6743800000000001,2.7033080938,-6.13,-0.35000000000000003,6.1399837133
2020-03-05 17:00:00,-3.36184,0.04238,3.3621071146,3.12816,0.9123800000000001,3.2585,-6.49,-0.87,6.5480531458,-3.25184,1.17238,3.4567236294,-6.38,0.26,6.3852956079
2020-03-05 17:30:00,-4.3868,-0.3524,4.4009317195,2.5632,0.7476,2.67,-6.95,-1.1,7.03651192,-4.2368,1.0276,4.3596371409,-6.8,0.28,6.8057622644
2020-03-05 18:00:00,-3.70392,-0.11656000000000001,3.7057535806,2.9260800000000002,0.8534400000000001,3.048,-6.63,-0.97,6.7005820643,-3.56392,1.2534399999999999,3.7779144511,-6.49,0.4,6.5023149724
2020-03-05 18:30:00,-2.70352,0.29314,2.7193660015,3.57648,1.04314,3.7255000000000003,-6.28,-0.75,6.3246264712,-2.5735200000000003,1.65314,3.0587378198,-6.15,0.61,6.180177991
2020-03-05 19:00:00,-2.63064,0.34398,2.6530339331,3.5793600000000003,1.04398,3.7285,-6.21,-0.7000000000000001,6.2493279639,-2.52064,1.71398,3.048172149,-6.1,0.67,6.1366847727
2020-03-05 19:30:00,-8.98376,-1.06568,9.0467462438,0.18624000000000002,0.05432000000000001,0.194,-9.17,-1.12,9.2381437529,-9.01376,-1.05568,9.0753693919,-9.2,-1.11,9.2667200238
2020-03-05 20:00:00,-9.09,-1.12,9.1587389962,0.0,0.0,0.0,-9.09,-1.12,9.1587389962,-9.11,-1.11,9.1773743522,-9.11,-1.11,9.1773743522
2020-03-05 20:30:00,-8.73,-1.07,8.7953283054,0.0,0.0,0.0,-8.73,-1.07,8.7953283054,-8.76,-1.07,8.8251062317,-8.76,-1.07,8.8251062317
2020-03-05 21:00:00,-8.38,-0.93,8.4314470881,0.0,0.0,0.0,-8.38,-0.93,8.4314470881,-8.41,-0.93,8.4612646809,-8.41,-0.93,8.4612646809
2020-03-05 21:30:00,-8.0,-0.93,8.0538748438,0.0,0.0,0.0,-8.0,-0.93,8.0538748438,-8.01,-0.86,8.0560350049,-8.01,-0.86,8.0560350049
2020-03-05 22:00:00,-7.29,-0.59,7.3138362027,0.0,0.0,0.0,-7.29,-0.59,7.3138362027,-7.32,-0.58,7.3429421896000004,-7.32,-0.58,7.3429421896000004
2020-03-05 22:30:00,-6.75,-0.46,6.7656559179,0.0,0.0,0.0,-6.75,-0.46,6.7656559179,-6.77,-0.45,6.7849392039000005,-6.77,-0.45,6.7849392039000005
2020-03-05 23:00:00,-6.38,-0.46,6.3965615763,0.0,0.0,0.0,-6.38,-0.46,6.3965615763,-6.4,-0.45,6.4158008074,-6.4,-0.45,6.4158008074
2020-03-05 23:30:00,-6.02,-0.46,6.0375491716,0.0,0.0,0.0,-6.02,-0.46,6.0375491716,-6.04,-0.45,6.0567400473,-6.04,-0.45,6.0567400473
2020-03-06 00:00:00,-5.75,-0.4,5.7638962517,0.0,0.0,0.0,-5.75,-0.4,5.7638962517,-5.77,-0.4,5.7838481998999995,-5.77,-0.4,5.7838481998999995
2020-03-06 00:30:00,-5.57,-0.38,5.5829472503,0.0,0.0,0.0,-5.57,-0.38,5.5829472503,-5.59,-0.38,5.6029010343,-5.59,-0.38,5.6029010343
2020-03-06 01:00:00,-5.75,-0.38,5.7625428415,0.0,0.0,0.0,-5.75,-0.38,5.7625428415,-5.77,-0.38,5.7824994596,-5.77,-0.38,5.7824994596
2020-03-06 01:30:00,-5.9,-0.42,5.9149302616,0.0,0.0,0.0,-5.9,-0.42,5.9149302616,-5.92,-0.41000000000000003,5.9341806511,-5.92,-0.41000000000000003,5.9341806511
2020-03-06 02:00:00,-5.83,-0.4,5.8437060159000005,0.0,0.0,0.0,-5.83,-0.4,5.8437060159000005,-5.85,-0.39,5.8629855876,-5.85,-0.39,5.8629855876
2020-03-06 02:30:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.34,5.7300959852,-5.72,-0.34,5.7300959852
2020-03-06 03:00:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.34,5.7300959852,-5.72,-0.34,5.7300959852
2020-03-06 03:30:00,-5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,-5.76,-0.35000000000000003,5.7706238831,-5.78,-0.34,5.7899913644000005,-5.78,-0.34,5.7899913644000005
2020-03-06 04:00:00,-5.26,-0.55,5.288676583,0.0,0.0,0.0,-5.26,-0.55,5.288676583,-5.23,0.12,5.2313764919,-5.23,0.12,5.2313764919
2020-03-06 04:30:00,-5.26,-0.26,5.2664219352,0.0,0.0,0.0,-5.26,-0.26,5.2664219352,-5.27,-0.25,5.2759264589,-5.27,-0.25,5.2759264589
2020-03-06 05:00:00,-5.42,-0.31,5.4288580751,0.0,0.0,0.0,-5.42,-0.31,5.4288580751,-5.44,-0.30000000000000004,5.4482657791,-5.44,-0.30000000000000004,5.4482657791
2020-03-06 05:30:00,-5.67,-0.43,5.6862817377,0.0,0.0,0.0,-5.67,-0.43,5.6862817377,-5.7,-0.42,5.715452738,-5.7,-0.42,5.715452738
2020-03-06 06:00:00,-5.93,-0.51,5.951890456,0.0,0.0,0.0,-5.93,-0.51,5.951890456,-5.95,-0.48,5.9693299456,-5.95,-0.48,5.9693299456
2020-03-06 06:30:00,-6.71,-0.73,6.7495925803,0.0,0.0,0.0,-6.71,-0.73,6.7495925803,-6.73,-0.72,6.7684045387000005,-6.73,-0.72,6.7684045387000005
2020-03-06 07:00:00,-7.51,-0.93,7.5673641382,0.0,0.0,0.0,-7.51,-0.93,7.5673641382,-7.54,-0.93,7.5971376189,-7.54,-0.93,7.5971376189
2020-03-06 07:30:00,-8.17,-1.03,8.2346706066,0.0,0.0,0.0,-8.17,-1.03,8.2346706066,-8.19,-1.03,8.2545139166,-8.19,-1.03,8.2545139166
2020-03-06 08:00:00,-8.59,-1.22,8.6762030866,0.0,0.0,0.0,-8.59,-1.22,8.6762030866,-8.61,-1.22,8.6960048298,-8.61,-1.22,8.6960048298
2020-03-06 08:30:00,-8.92,-1.3900000000000001,9.0276519649,0.0,0.0,0.0,-8.92,-1.3900000000000001,9.0276519649,-8.94,-1.3900000000000001,9.0474139952,-8.94,-1.3900000000000001,9.0474139952
2020-03-06 09:00:00,-8.79,-1.42,8.9039597933,0.0,0.0,0.0,-8.79,-1.42,8.9039597933,-8.81,-1.4100000000000001,8.9221185825,-8.81,-1.4100000000000001,8.9221185825
2020-03-06 09:30:00,-8.93,-1.45,9.0469552889,0.0,0.0,0.0,-8.93,-1.45,9.0469552889,-8.95,-1.44,9.0651034192,-8.95,-1.44,9.0651034192
2020-03-06 10:00:00,-8.93,-1.47,9.0501823186,0.0,0.0,0.0,-8.93,-1.47,9.0501823186,-8.95,-1.47,9.0699173094,-8.95,-1.47,9.0699173094
2020-03-06 10:30:00,-8.75,-1.47,8.8726208079,0.0,0.0,0.0,-8.75,-1.47,8.8726208079,-8.78,-1.47,8.9022075914,-8.78,-1.47,8.9022075914
2020-03-06 11:00:00,-8.65,-1.49,8.777391412,0.0,0.0,0.0,-8.65,-1.49,8.777391412,-8.67,-1.47,8.7937364072,-8.67,-1.47,8.7937364072
2020-03-06 11:30:00,-8.34,-1.34,8.4469639516,0.0,0.0,0.0,-8.34,-1.34,8.4469639516,-8.37,-1.34,8.4765853974,-8.37,-1.34,8.4765853974
2020-03-06 12:00:00,-8.07,-1.25,8.1662353628,0.0,0.0,0.0,-8.07,-1.25,8.1662353628,-8.09,-1.24,8.1844792137,-8.09,-1.24,8.1844792137
2020-03-06 12:30:00,-8.33,-1.33,8.4355082834,0.0,0.0,0.0,-8.33,-1.33,8.4355082834,-8.35,-1.33,8.4552587187,-8.35,-1.33,8.4552587187
2020-03-06 13:00:00,-8.35,-1.46,8.4766797745,0.0,0.0,0.0,-8.35,-1.46,8.4766797745,-8.35,-1.31,8.452135824700001,-8.35,-1.31,8.452135824700001
2020-03-06 13:30:00,-8.08,-1.3,8.1839110455,0.0,0.0,0.0,-8.08,-1.3,8.1839110455,-8.1,-1.31,8.2052483204,-8.1,-1.31,8.2052483204
2020-03-06 14:00:00,-8.12,-1.3,8.2234056205,0.0,0.0,0.0,-8.12,-1.3,8.2234056205,-8.14,-1.28,8.2400242718,-8.14,-1.28,8.2400242718
2020-03-06 14:30:00,-8.04,-1.21,8.1305411874,0.0,0.0,0.0,-8.04,-1.21,8.1305411874,-8.07,-1.21,8.1602083307,-8.07,-1.21,8.1602083307
2020-03-06 15:00:00,-7.89,-1.25,7.9884040959,0.0,0.0,0.0,-7.89,-1.25,7.9884040959,-7.91,-1.25,8.0081583401,-7.91,-1.25,8.0081583401
2020-03-06 15:30:00,-7.65,-1.15,7.7359550154,0.0,0.0,0.0,-7.65,-1.15,7.7359550154,-7.67,-1.15,7.7557333631,-7.67,-1.15,7.7557333631
2020-03-06 16:00:00,-7.54,-0.87,7.5900263504000005,0.0,0.0,0.0,-7.54,-0.87,7.5900263504000005,-7.57,-0.86,7.6186941138,-7.57,-0.86,7.6186941138
2020-03-06 16:30:00,-7.2076,-0.5693,7.2300484265,0.2424,0.0707,0.2525,-7.45,-0.64,7.4774394013,-7.2276,-0.5593,7.2492081119,-7.47,-0.63,7.4965191923
2020-03-06 17:00:00,-1.18176,1.51032,1.9177130129000002,3.49824,1.02032,3.644,-4.68,0.49,4.7055817919,-1.20176,1.54032,1.9536665017,-4.7,0.52,4.7286784622999996
2020-03-06 17:30:00,-1.2696800000000001,1.56676,2.0166368538,3.52032,1.02676,3.667,-4.79,0.54,4.8203423115,-1.2896800000000002,1.54676,2.0138870375,-4.8100000000000005,0.52,4.8380264571
2020-03-06 18:00:00,-1.12176,1.69782,2.0349295442,3.55824,1.03782,3.7065,-4.68,0.66,4.7263093424000004,-1.14176,1.69782,2.0460226416,-4.7,0.66,4.7461142001
2020-03-06 18:30:00,-1.21544,1.7025800000000002,2.0919065586,3.57456,1.04258,3.7235,-4.79,0.66,4.8352559395,-1.24544,1.7025800000000002,2.1094784782,-4.82,0.66,4.8649768756
2020-03-06 19:00:00,-1.35416,1.67962,2.1575153881,3.4958400000000003,1.01962,3.6415,-4.85,0.66,4.8947012166,-1.38416,1.67962,2.1764701352999998,-4.88,0.66,4.9244289009
2020-03-06 19:30:00,-1.25976,1.68382,2.1029134671,3.51024,1.02382,3.6565000000000003,-4.77,0.66,4.8154439048,-1.27976,1.68382,2.1149551887,-4.79,0.66,4.8352559395
2020-03-06 20:00:00,-1.07784,1.70438,2.0165937246,3.51216,1.02438,3.6585,-4.59,0.68,4.6400969817,-1.09784,1.71438,2.0357680246,-4.61,0.6900000000000001,4.6613517353
2020-03-06 20:30:00,-0.72928,1.78396,1.9272681702,3.51072,1.02396,3.657,-4.24,0.76,4.3075747237,-0.7592800000000001,1.78396,1.9388190736,-4.27,0.76,4.3371073309
2020-03-06 21:00:00,-0.47152000000000005,1.8491400000000002,1.908310732,3.52848,1.02914,3.6755,-4.0,0.8200000000000001,4.0831850313,-0.5015200000000001,1.85914,1.9255970113,-4.03,0.8300000000000001,4.1145838186
2020-03-06 21:30:00,-0.15432,1.8512400000000002,1.8576609486,3.53568,1.03124,3.683,-3.69,0.8200000000000001,3.7800132275,-0.17432,1.86124,1.869385407,-3.71,0.8300000000000001,3.8017101415
2020-03-06 22:00:00,0.28896000000000005,1.9392800000000001,1.9606898786,3.52896,1.02928,3.676,-3.24,0.91,3.3653677362,0.26896000000000003,1.9392800000000001,1.9578422817,-3.26,0.91,3.3846270105
2020-03-06 22:30:00,-5.78384,-0.03862,5.7839689358,0.17616,0.05138,0.1835,-5.96,-0.09,5.9606794915,-5.80384,0.021380000000000003,5.8038793793,-5.98,-0.03,5.9800752504
2020-03-06 23:00:00,-5.83,-0.22,5.8341494667,0.0,0.0,0.0,-5.83,-0.22,5.8341494667,-5.85,-0.22,5.8541352905,-5.85,-0.22,5.8541352905
2020-03-06 23:30:00,-5.42,-0.58,5.4509448722,0.0,0.0,0.0,-5.42,-0.58,5.4509448722,-5.37,0.36,5.3820535114,-5.37,0.36,5.3820535114
2020-03-07 00:00:00,-5.29,-0.76,5.3443147362,0.0,0.0,0.0,-5.29,-0.76,5.3443147362,-5.18,0.56,5.2101823385,-5.18,0.56,5.2101823385
2020-03-07 00:30:00,-5.22,-0.74,5.2721911953,0.0,0.0,0.0,-5.22,-0.74,5.2721911953,-5.11,0.58,5.1428105157,-5.11,0.58,5.1428105157
2020-03-07 01:00:00,-5.33,-0.74,5.3811244178,0.0,0.0,0.0,-5.33,-0.74,5.3811244178,-5.22,0.58,5.2521233801000005,-5.22,0.58,5.2521233801000005
2020-03-07 01:30:00,-5.42,-0.74,5.4702833565,0.0,0.0,0.0,-5.42,-0.74,5.4702833565,-5.31,0.58,5.3415821626,-5.31,0.58,5.3415821626
2020-03-07 02:00:00,-5.35,-0.72,5.3982311918,0.0,0.0,0.0,-5.35,-0.72,5.3982311918,-5.24,0.61,5.2753862418,-5.24,0.61,5.2753862418
2020-03-07 02:30:00,-5.29,-0.75,5.3429018333,0.0,0.0,0.0,-5.29,-0.75,5.3429018333,-5.18,0.58,5.2123699025,-5.18,0.58,5.2123699025
2020-03-07 03:00:00,-5.19,-0.75,5.2439107544,0.0,0.0,0.0,-5.19,-0.75,5.2439107544,-5.08,0.58,5.1130030315,-5.08,0.58,5.1130030315
2020-03-07 03:30:00,-4.95,-0.7000000000000001,4.9992499437,0.0,0.0,0.0,-4.95,-0.7000000000000001,4.9992499437,-4.87,0.64,4.9118733697,-4.87,0.64,4.9118733697
2020-03-07 04:00:00,-4.77,-0.45,4.7911793955,0.0,0.0,0.0,-4.77,-0.45,4.7911793955,-4.79,-0.45,4.8110913523,-4.79,-0.45,4.8110913523
2020-03-07 04:30:00,-4.71,0.0,4.71,0.0,0.0,0.0,-4.71,0.0,4.71,-4.73,0.0,4.73,-4.73,0.0,4.73
2020-03-07 05:00:00,-4.6,0.23,4.6057464107,0.0,0.0,0.0,-4.6,0.23,4.6057464107,-4.62,0.23,4.6257215653,-4.62,0.23,4.6257215653
2020-03-07 05:30:00,-4.47,0.16,4.4728626181,0.0,0.0,0.0,-4.47,0.16,4.4728626181,-4.49,0.19,4.4940182465,-4.49,0.19,4.4940182465
2020-03-07 06:00:00,-4.48,-0.36,4.4944410108,0.0,0.0,0.0,-4.48,-0.36,4.4944410108,-4.47,0.6000000000000001,4.5100886909,-4.47,0.6000000000000001,4.5100886909
2020-03-07 06:30:00,-4.99,-0.51,5.0159944179,0.0,0.0,0.0,-4.99,-0.51,5.0159944179,-4.99,0.77,5.0490593183,-4.99,0.77,5.0490593183
2020-03-07 07:00:00,-5.23,-0.43,5.2476470918,0.0,0.0,0.0,-5.23,-0.43,5.2476470918,-5.25,-0.42,5.2667732057,-5.25,-0.42,5.2667732057
2020-03-07 07:30:00,-5.68,-0.25,5.6854990986,0.0,0.0,0.0,-5.68,-0.25,5.6854990986,-5.71,-0.26,5.7159163745,-5.71,-0.26,5.7159163745
2020-03-07 08:00:00,-5.98,-0.25,5.9852234712,0.0,0.0,0.0,-5.98,-0.25,5.9852234712,-6.0,-0.26,6.0056306913,-6.0,-0.26,6.0056306913
2020-03-07 08:30:00,-6.4,-0.28,6.4061220719,0.0,0.0,0.0,-6.4,-0.28,6.4061220719,-6.42,-0.26,6.4252626405,-6.42,-0.26,6.4252626405
2020-03-07 09:00:00,-6.76,-0.34,6.7685448953,0.0,0.0,0.0,-6.76,-0.34,6.7685448953,-6.78,-0.33,6.7880262227,-6.78,-0.33,6.7880262227
2020-03-07 09:30:00,-6.91,-0.37,6.9198988432,0.0,0.0,0.0,-6.91,-0.37,6.9198988432,-6.93,-0.36,6.9393443494,-6.93,-0.36,6.9393443494
2020-03-07 10:00:00,-6.87,-0.37,6.8799563952,0.0,0.0,0.0,-6.87,-0.37,6.8799563952,-6.89,-0.36,6.8993985245000005,-6.89,-0.36,6.8993985245000005
2020-03-07 10:30:00,-6.89,-0.41000000000000003,6.9021880589,0.0,0.0,0.0,-6.89,-0.41000000000000003,6.9021880589,-6.91,-0.4,6.9215677415,-6.91,-0.4,6.9215677415
2020-03-07 11:00:00,-7.03,-0.41000000000000003,7.0419457538,0.0,0.0,0.0,-7.03,-0.41000000000000003,7.0419457538,-7.06,-0.4,7.0713223657,-7.06,-0.4,7.0713223657
2020-03-07 11:30:00,-7.09,-0.45,7.1042663238,0.0,0.0,0.0,-7.09,-0.45,7.1042663238,-7.11,-0.44,7.1236016172,-7.11,-0.44,7.1236016172
2020-03-07 12:00:00,-7.02,-0.42,7.0325528793,0.0,0.0,0.0,-7.02,-0.42,7.0325528793,-7.04,-0.42,7.0525172811,-7.04,-0.42,7.0525172811
2020-03-07 12:30:00,-6.78,-0.34,6.7885197208,0.0,0.0,0.0,-6.78,-0.34,6.7885197208,-6.8,-0.33,6.8080026439,-6.8,-0.33,6.8080026439
2020-03-07 13:00:00,-6.78,-0.31,6.7870833205,0.0,0.0,0.0,-6.78,-0.31,6.7870833205,-6.8,-0.30000000000000004,6.8066144301,-6.8,-0.30000000000000004,6.8066144301
2020-03-07 13:30:00,-6.68,-0.28,6.6858656882,0.0,0.0,0.0,-6.68,-0.28,6.6858656882,-6.7,-0.28,6.7058481939,-6.7,-0.28,6.7058481939
2020-03-07 14:00:00,-6.78,-0.37,6.7900883647,0.0,0.0,0.0,-6.78,-0.37,6.7900883647,-6.8,-0.36,6.8095227439,-6.8,-0.36,6.8095227439
2020-03-07 14:30:00,-6.65,-0.34,6.6586860566,0.0,0.0,0.0,-6.65,-0.34,6.6586860566,-6.67,-0.33,6.6781584288,-6.67,-0.33,6.6781584288
2020-03-07 15:00:00,-6.51,-0.34,6.5188726019,0.0,0.0,0.0,-6.51,-0.34,6.5188726019,-6.53,-0.33,6.5383331209,-6.53,-0.33,6.5383331209
2020-03-07 15:30:00,-6.43,-0.38,6.4412188288,0.0,0.0,0.0,-6.43,-0.38,6.4412188288,-6.45,-0.37,6.460603687,-6.45,-0.37,6.460603687
2020-03-07 16:00:00,-6.52,-0.38,6.5310642318,0.0,0.0,0.0,-6.52,-0.38,6.5310642318,-6.54,-0.37,6.5504579993,-6.54,-0.37,6.5504579993
2020-03-07 16:30:00,-6.69,-0.34,6.6986341891,0.0,0.0,0.0,-6.69,-0.34,6.6986341891,-6.71,-0.34,6.7186084869,-6.71,-0.34,6.7186084869
2020-03-07 17:00:00,-6.75,-0.34,6.7585575384,0.0,0.0,0.0,-6.75,-0.34,6.7585575384,-6.77,-0.34,6.7785322895,-6.77,-0.34,6.7785322895
2020-03-07 17:30:00,-6.93,-0.34,6.9383355353,0.0,0.0,0.0,-6.93,-0.34,6.9383355353,-6.95,-0.34,6.9583115768,-6.95,-0.34,6.9583115768
2020-03-07 18:00:00,-7.03,-0.34,7.0382171038,0.0,0.0,0.0,-7.03,-0.34,7.0382171038,-7.05,-0.34,7.05819382,-7.05,-0.34,7.05819382
2020-03-07 18:30:00,-4.01968,0.52176,4.0534011398,1.72032,0.5017600000000001,1.792,-5.74,0.02,5.7400348431,-3.99968,0.92176,4.1045196552,-5.72,0.42,5.7353988527
2020-03-07 19:00:00,-1.46256,1.5259200000000002,2.113649356,3.03744,0.88592,3.164,-4.5,0.64,4.5452832695000005,-1.48256,1.5459200000000002,2.1419273564,-4.52,0.66,4.5679316983
2020-03-07 19:30:00,-2.22784,1.36688,2.6137390841,2.49216,0.7268800000000001,2.596,-4.72,0.64,4.7631922069,-2.24784,1.35688,2.6256252589,-4.74,0.63,4.7816838038
2020-03-07 20:00:00,-6.6664,-0.2952,6.6729327885,0.15360000000000001,0.0448,0.16,-6.82,-0.34,6.8284698139,-6.6664,-0.0752,6.6668241315,-6.82,-0.12,6.8210556368
2020-03-07 20:30:00,-3.498,0.496,3.5329902348999997,1.6320000000000001,0.47600000000000003,1.7000000000000002,-5.13,0.02,5.1300389862,-3.448,1.096,3.6179994472,-5.08,0.62,5.1176947936
2020-03-07 21:00:00,-4.57992,0.16294,4.5828175449,0.97008,0.28294,1.0105,-5.55,-0.12,5.5512971456999995,-4.54992,0.6629400000000001,4.59796275,-5.52,0.38,5.5330642505
2020-03-07 21:30:00,-6.24,-0.81,6.2923525013,0.0,0.0,0.0,-6.24,-0.81,6.2923525013,-6.12,0.49,6.1395846765,-6.12,0.49,6.1395846765
2020-03-07 22:00:00,-6.08,-0.81,6.133718285,0.0,0.0,0.0,-6.08,-0.81,6.133718285,-5.95,0.52,5.9726794657,-5.95,0.52,5.9726794657
2020-03-07 22:30:00,-5.64,-0.77,5.6923193867,0.0,0.0,0.0,-5.64,-0.77,5.6923193867,-5.54,0.55,5.567234502,-5.54,0.55,5.567234502
2020-03-07 23:00:00,-5.41,-0.74,5.460375445,0.0,0.0,0.0,-5.41,-0.74,5.460375445,-5.36,0.55,5.388144393,-5.36,0.55,5.388144393
2020-03-07 23:30:00,-5.13,-0.7000000000000001,5.177538025,0.0,0.0,0.0,-5.13,-0.7000000000000001,5.177538025,-5.13,0.5,5.154308877,-5.13,0.5,5.154308877
2020-03-08 00:00:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2020-03-08 00:30:00,-4.83,-0.55,4.8612138402,0.0,0.0,0.0,-4.83,-0.55,4.8612138402,-4.83,0.35000000000000003,4.8426645558,-4.83,0.35000000000000003,4.8426645558
2020-03-08 01:00:00,-5.09,-0.76,5.1464259443,0.0,0.0,0.0,-5.09,-0.76,5.1464259443,-4.98,0.56,5.0113870335,-4.98,0.56,5.0113870335
2020-03-08 01:30:00,-5.18,-0.77,5.236917032,0.0,0.0,0.0,-5.18,-0.77,5.236917032,-5.08,0.56,5.1107729357,-5.08,0.56,5.1107729357
2020-03-08 02:00:00,-5.02,-0.77,5.0787104663000004,0.0,0.0,0.0,-5.02,-0.77,5.0787104663000004,-4.98,0.56,5.0113870335,-4.98,0.56,5.0113870335
2020-03-08 02:30:00,-4.9,-0.26,4.9068931107000004,0.0,0.0,0.0,-4.9,-0.26,4.9068931107000004,-4.92,-0.27,4.9274029671,-4.92,-0.27,4.9274029671
2020-03-08 03:00:00,-4.8,-0.68,4.8479273922,0.0,0.0,0.0,-4.8,-0.68,4.8479273922,-4.78,0.61,4.8187654021,-4.78,0.61,4.8187654021
2020-03-08 03:30:00,-4.71,0.0,4.71,0.0,0.0,0.0,-4.71,0.0,4.71,-4.73,0.0,4.73,-4.73,0.0,4.73
2020-03-08 04:00:00,-4.59,-0.76,4.6524939549,0.0,0.0,0.0,-4.59,-0.76,4.6524939549,-4.61,-0.7000000000000001,4.6628424807,-4.61,-0.7000000000000001,4.6628424807
2020-03-08 04:30:00,-4.61,-0.32,4.6210929443,0.0,0.0,0.0,-4.61,-0.32,4.6210929443,-4.64,-0.30000000000000004,4.6496881616,-4.64,-0.30000000000000004,4.6496881616
2020-03-08 05:00:00,-4.54,-0.65,4.5862948008,0.0,0.0,0.0,-4.54,-0.65,4.5862948008,-4.5600000000000005,-0.6900000000000001,4.6119084987,-4.5600000000000005,-0.6900000000000001,4.6119084987
2020-03-08 05:30:00,-4.62,-0.22,4.6252351292,0.0,0.0,0.0,-4.62,-0.22,4.6252351292,-4.63,-0.22,4.6352238349,-4.63,-0.22,4.6352238349
2020-03-08 06:00:00,-4.49,-0.25,4.496954525,0.0,0.0,0.0,-4.49,-0.25,4.496954525,-4.51,-0.22,4.5153626654,-4.51,-0.22,4.5153626654
2020-03-08 06:30:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2020-03-08 07:00:00,-4.78,-0.26,4.7870659072,0.0,0.0,0.0,-4.78,-0.26,4.7870659072,-4.8100000000000005,-0.28,4.8181427957,-4.8100000000000005,-0.28,4.8181427957
2020-03-08 07:30:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-03-08 08:00:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2020-03-08 08:30:00,-5.65,-0.23,5.6546794781,0.0,0.0,0.0,-5.65,-0.23,5.6546794781,-5.67,-0.23,5.6746629856,-5.67,-0.23,5.6746629856
2020-03-08 09:00:00,-6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,-6.09,-0.30000000000000004,6.0973846853,-6.11,-0.29,6.1168782888,-6.11,-0.29,6.1168782888
2020-03-08 09:30:00,-6.32,-0.36,6.330244861,0.0,0.0,0.0,-6.32,-0.36,6.330244861,-6.35,-0.36,6.3601965378,-6.35,-0.36,6.3601965378
2020-03-08 10:00:00,-6.5600000000000005,-0.36,6.5698706228,0.0,0.0,0.0,-6.5600000000000005,-0.36,6.5698706228,-6.58,-0.36,6.5898406658,-6.58,-0.36,6.5898406658
2020-03-08 10:30:00,-6.65,-0.47000000000000003,6.6665883329,0.0,0.0,0.0,-6.65,-0.47000000000000003,6.6665883329,-6.65,-0.30000000000000004,6.6567634778,-6.65,-0.30000000000000004,6.6567634778
2020-03-08 11:00:00,-6.06776,-0.8951800000000001,6.1334377514,0.22224000000000002,0.06482,0.2315,-6.29,-0.96,6.3628374174,-5.93776,0.43482000000000004,5.9536595679,-6.16,0.37,6.1711020086
2020-03-08 11:30:00,-6.61176,-1.03468,6.6922292997,0.018240000000000003,0.00532,0.019,-6.63,-1.04,6.7110729396,-6.47176,0.30532000000000004,6.4789580798,-6.49,0.30000000000000004,6.4969300443
2020-03-08 12:00:00,-6.7404,-1.0772,6.8259323173,0.009600000000000001,0.0028,0.01,-6.75,-1.08,6.8358540066,-6.6004000000000005,0.2728,6.6060351194999996,-6.61,0.27,6.6155120739
2020-03-08 12:30:00,-6.62296,-1.04878,6.7054857132,0.10704000000000001,0.03122,0.1115,-6.73,-1.08,6.8161059264,-6.48296,0.32122,6.4909130829,-6.59,0.29,6.5963777939
2020-03-08 13:00:00,-6.91,-1.12,7.0001785692,0.0,0.0,0.0,-6.91,-1.12,7.0001785692,-6.77,0.24,6.7742527263,-6.77,0.24,6.7742527263
2020-03-08 13:30:00,-6.65,-0.9400000000000001,6.7161075036,0.0,0.0,0.0,-6.65,-0.9400000000000001,6.7161075036,-6.51,0.39,6.5216715649,-6.51,0.39,6.5216715649
2020-03-08 14:00:00,-6.4,-0.9400000000000001,6.4686629221,0.0,0.0,0.0,-6.4,-0.9400000000000001,6.4686629221,-6.26,0.41000000000000003,6.2734121497,-6.26,0.41000000000000003,6.2734121497
2020-03-08 14:30:00,-5.66136,-0.58248,5.6912459093,0.36864,0.10752,0.384,-6.03,-0.6900000000000001,6.0693492238,-5.5613600000000005,0.56752,5.5902418552,-5.93,0.46,5.9478147248
2020-03-08 15:00:00,-1.75984,1.22088,2.141864795,2.30016,0.67088,2.396,-4.06,0.55,4.0970843291,-1.78984,1.22088,2.1665814547,-4.09,0.55,4.1268147523
2020-03-08 15:30:00,-6.45,-0.24,6.4544635718,0.0,0.0,0.0,-6.45,-0.24,6.4544635718,-6.47,-0.24,6.4744497836,-6.47,-0.24,6.4744497836
2020-03-08 16:00:00,-5.09088,0.18016000000000001,5.0940668233,0.78912,0.23016000000000003,0.8220000000000001,-5.88,-0.05,5.8802125812,-5.11088,0.18016000000000001,5.1140543603,-5.9,-0.05,5.9002118606
2020-03-08 16:30:00,-1.9149600000000002,1.19772,2.2586732831,2.49504,0.72772,2.599,-4.41,0.47000000000000003,4.4349746335,-1.9349600000000002,1.19772,2.2756544993,-4.43,0.47000000000000003,4.4548625119
2020-03-08 17:00:00,-2.12832,1.1967400000000001,2.4417069132,2.49168,0.72674,2.5955,-4.62,0.47000000000000003,4.6438453893,-2.15832,1.1967400000000001,2.4679002917,-4.65,0.47000000000000003,4.6736923305
2020-03-08 17:30:00,-2.36832,1.1967400000000001,2.6535120595,2.49168,0.72674,2.5955,-4.86,0.47000000000000003,4.882673448,-2.38832,1.1967400000000001,2.6713777438,-4.88,0.47000000000000003,4.9025809529
2020-03-08 18:00:00,-2.46304,1.24828,2.7612984265,2.49696,0.72828,2.601,-4.96,0.52,4.9871835739,-2.49304,1.24828,2.7880909956,-4.99,0.52,5.0170210285
2020-03-08 18:30:00,-2.64344,1.21108,2.9076605373,2.50656,0.7310800000000001,2.6109999999999998,-5.15,0.48,5.1723205624,-2.66344,1.21108,2.9258549862,-5.17,0.48,5.1922345864
2020-03-08 19:00:00,-2.72248,1.24136,2.9921350237,2.50752,0.73136,2.612,-5.23,0.51,5.2548073228,-2.74248,1.25136,3.0144814479,-5.25,0.52,5.2756895284
2020-03-08 19:30:00,-2.57344,1.29108,2.8791458803000003,2.50656,0.7310800000000001,2.6109999999999998,-5.08,0.56,5.1107729357,-2.59344,1.29108,2.8970361751,-5.1,0.56,5.1306529799
2020-03-08 20:00:00,-2.36296,1.32122,2.7072499423,2.50704,0.7312200000000001,2.6115,-4.87,0.59,4.9056090346,-2.38296,1.33122,2.7295869743,-4.89,0.6000000000000001,4.9266723049
2020-03-08 20:30:00,-2.2333600000000002,1.28402,2.5761607578,2.5166399999999998,0.73402,2.6215,-4.75,0.55,4.7817360864000005,-2.25336,1.30402,2.6034783368000003,-4.77,0.5700000000000001,4.8039358863
2020-03-08 21:00:00,-1.8909600000000002,1.35472,2.3261547670000002,2.51904,0.73472,2.624,-4.41,0.62,4.4533695108,-1.92096,1.3647200000000002,2.3563845187,-4.44,0.63,4.4844732132
2020-03-08 21:30:00,-3.59112,0.7738400000000001,3.6735502174,1.4188800000000001,0.41384000000000004,1.478,-5.01,0.36,5.0229174789,-3.61112,0.7938400000000001,3.6973462916,-5.03,0.38,5.0443334545
2020-03-08 22:00:00,-6.02,-0.22,6.0240185923,0.0,0.0,0.0,-6.02,-0.22,6.0240185923,-6.04,-0.22,6.0440052945,-6.04,-0.22,6.0440052945
2020-03-08 22:30:00,-5.74,-0.22,5.7442144807,0.0,0.0,0.0,-5.74,-0.22,5.7442144807,-5.76,-0.22,5.7641998576999995,-5.76,-0.22,5.7641998576999995
2020-03-08 23:00:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2020-03-08 23:30:00,-5.14,-0.51,5.1652395879,0.0,0.0,0.0,-5.14,-0.51,5.1652395879,-5.14,0.24,5.1456000622,-5.14,0.24,5.1456000622
2020-03-09 00:00:00,-4.9,-0.22,4.9049362891,0.0,0.0,0.0,-4.9,-0.22,4.9049362891,-4.92,-0.22,4.9249162429,-4.92,-0.22,4.9249162429
2020-03-09 00:30:00,-4.82,-0.73,4.8749666666,0.0,0.0,0.0,-4.82,-0.73,4.8749666666,-4.82,0.54,4.8501546367,-4.82,0.54,4.8501546367
2020-03-09 01:00:00,-4.96,-0.31,4.969678058,0.0,0.0,0.0,-4.96,-0.31,4.969678058,-4.99,-0.33,5.000899919,-4.99,-0.33,5.000899919
2020-03-09 01:30:00,-5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,-5.09,-0.22,5.0947522020000005,-5.11,-0.22,5.1147336197,-5.11,-0.22,5.1147336197
2020-03-09 02:00:00,-5.07,-0.22,5.0747709308,0.0,0.0,0.0,-5.07,-0.22,5.0747709308,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-03-09 02:30:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,-0.25,5.0561843321,-5.05,-0.25,5.0561843321
2020-03-09 03:00:00,-4.88,-0.28,4.8880261865,0.0,0.0,0.0,-4.88,-0.28,4.8880261865,-4.91,-0.28,4.9179772265,-4.91,-0.28,4.9179772265
2020-03-09 03:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-03-09 04:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-03-09 04:30:00,-4.88,-0.23,4.8854170753,0.0,0.0,0.0,-4.88,-0.23,4.8854170753,-4.9,-0.23,4.9053949892,-4.9,-0.23,4.9053949892
2020-03-09 05:00:00,-4.94,-0.23,4.9453513525,0.0,0.0,0.0,-4.94,-0.23,4.9453513525,-4.96,-0.23,4.9653297977,-4.96,-0.23,4.9653297977
2020-03-09 05:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.25,4.8764126158,-4.87,-0.25,4.8764126158
2020-03-09 06:00:00,-5.26,-0.25,5.2659377133,0.0,0.0,0.0,-5.26,-0.25,5.2659377133,-5.28,-0.25,5.2859152471,-5.28,-0.25,5.2859152471
2020-03-09 06:30:00,-6.02,-0.43,6.0353376045,0.0,0.0,0.0,-6.02,-0.43,6.0353376045,-6.04,-0.43,6.0552869461,-6.04,-0.43,6.0552869461
2020-03-09 07:00:00,-6.67,-0.6000000000000001,6.6969321334,0.0,0.0,0.0,-6.67,-0.6000000000000001,6.6969321334,-6.69,-0.6000000000000001,6.7168519412,-6.69,-0.6000000000000001,6.7168519412
2020-03-09 07:30:00,-3.25168,0.25826000000000005,3.2619198411,2.18832,0.63826,2.2795,-5.44,-0.38,5.4532559082,-3.27168,0.23826000000000003,3.2803441664,-5.46,-0.4,5.4746324078
2020-03-09 08:00:00,-3.19392,0.41094,3.2202479175,2.50608,0.73094,2.6105,-5.7,-0.32,5.7089753897,-3.21392,0.41094,3.2400854078,-5.72,-0.32,5.7289440563
2020-03-09 08:30:00,-3.56664,0.26598,3.5765438974,2.5233600000000003,0.7359800000000001,2.6285,-6.09,-0.47000000000000003,6.1081093638,-3.58664,0.27598,3.5972422006,-6.11,-0.46,6.1272914081
2020-03-09 09:00:00,-3.85984,0.16588000000000003,3.8634027748,2.42016,0.7058800000000001,2.521,-6.28,-0.54,6.3031738037,-3.88984,0.17588,3.8938141969,-6.31,-0.53,6.3322192002
2020-03-09 09:30:00,-4.56144,-0.48792,4.5874612587,2.09856,0.6120800000000001,2.186,-6.66,-1.1,6.7502296257,-4.48144,0.08208,4.4821916068,-6.58,-0.53,6.601310476
2020-03-09 10:00:00,-4.9004,-0.6672,4.9456117923,1.9296000000000002,0.5628000000000001,2.01,-6.83,-1.23,6.9398703158,-4.8004,0.0128,4.8004170651999996,-6.73,-0.55,6.7524365973
2020-03-09 10:30:00,-4.90136,-0.16748000000000002,4.9042205701,1.9286400000000001,0.56252,2.009,-6.83,-0.73,6.868900931,-4.91136,-0.16748000000000002,4.9142147491,-6.84,-0.73,6.8788443797
2020-03-09 11:00:00,-7.35,-1.0175,7.4200947602,0.66,0.1925,0.6875,-8.01,-1.21,8.1008764958,-7.37,-1.0175,7.4399063334,-8.03,-1.21,8.1206526831
2020-03-09 11:30:00,-6.9872,-0.9496,7.0514327622,0.8928,0.2604,0.93,-7.88,-1.21,7.9723584967,-7.0072,-0.9496,7.0712510916,-7.9,-1.21,7.9921273764
2020-03-09 12:00:00,-4.86656,-0.9260800000000001,4.9538904308,1.93344,0.5639200000000001,2.014,-6.8,-1.49,6.9613288961,-4.72656,0.32392000000000004,4.7376464199,-6.66,-0.24,6.6643229213
2020-03-09 12:30:00,-4.84376,-0.18818000000000001,4.8474140168,1.92624,0.5618200000000001,2.0065,-6.77,-0.75,6.8114168864,-4.85376,-0.12818000000000002,4.8554522189,-6.78,-0.6900000000000001,6.8150201761
2020-03-09 13:00:00,-4.11536,0.023020000000000002,4.1154243827,2.44464,0.7130200000000001,2.5465,-6.5600000000000005,-0.6900000000000001,6.5961882932,-4.13536,0.023020000000000002,4.1354240714,-6.58,-0.6900000000000001,6.6160788992
2020-03-09 13:30:00,-4.23592,-0.05256,4.2362460741,2.49408,0.7274400000000001,2.598,-6.73,-0.78,6.7750498153,-4.25592,-0.04256,4.2561327987,-6.75,-0.77,6.7937765639
2020-03-09 14:00:00,-8.02328,-1.27054,8.1232563575,0.5467200000000001,0.15946000000000002,0.5695,-8.57,-1.43,8.6884866346,-8.05328,-1.25054,8.1497956447,-8.6,-1.4100000000000001,8.7148207096
2020-03-09 14:30:00,-8.84,-1.49,8.9646918519,0.0,0.0,0.0,-8.84,-1.49,8.9646918519,-8.87,-1.49,8.9942759575,-8.87,-1.49,8.9942759575
2020-03-09 15:00:00,-8.69,-1.45,8.8101418831,0.0,0.0,0.0,-8.69,-1.45,8.8101418831,-8.72,-1.44,8.8380993432,-8.72,-1.44,8.8380993432
2020-03-09 15:30:00,-8.75,-1.4,8.8612922308,0.0,0.0,0.0,-8.75,-1.4,8.8612922308,-8.77,-1.3900000000000001,8.8794707049,-8.77,-1.3900000000000001,8.8794707049
2020-03-09 16:00:00,-8.96,-1.33,9.058173105,0.0,0.0,0.0,-8.96,-1.33,9.058173105,-8.98,-1.32,9.0764971217,-8.98,-1.32,9.0764971217
2020-03-09 16:30:00,-4.8768,0.010100000000000001,4.8768104587,2.2632,0.6601,2.3575,-7.14,-0.65,7.1695257863,-4.8968,0.030100000000000002,4.8968925095,-7.16,-0.63,7.1876630416
2020-03-09 17:00:00,-4.35232,0.35474000000000006,4.366752781,2.58768,0.7547400000000001,2.6955,-6.94,-0.4,6.9515178199,-4.37232,0.36474,4.3875069744,-6.96,-0.39,6.9709181605
2020-03-09 17:30:00,-4.04224,0.53268,4.0771867997,2.71776,0.79268,2.831,-6.76,-0.26,6.7649981523000005,-4.07224,0.53268,4.106931531,-6.79,-0.26,6.7949760853
2020-03-09 18:00:00,-4.6985600000000005,0.34542,4.7112398633,2.52144,0.7354200000000001,2.6265,-7.22,-0.39,7.2305255687,-4.72856,0.35542,4.7418986756,-7.25,-0.38,7.2599517905
2020-03-09 18:30:00,-4.7243200000000005,0.36374,4.7383020429,2.51568,0.7337400000000001,2.6205,-7.24,-0.37,7.2494482549,-4.75432,0.37374,4.7689873401,-7.27,-0.36,7.2789078851
2020-03-09 19:00:00,-4.5586400000000005,0.41248,4.5772631998,2.51136,0.73248,2.616,-7.07,-0.32,7.0772381619,-4.57864,0.41248,4.5971821804,-7.09,-0.32,7.0972177647
2020-03-09 19:30:00,-8.76048,-0.9976400000000001,8.817102437900001,0.17952,0.052360000000000004,0.187,-8.94,-1.05,9.0014498832,-8.79048,-0.9776400000000001,8.8446774164,-8.97,-1.03,9.0289423522
2020-03-09 20:00:00,-8.65,-0.91,8.6977353374,0.0,0.0,0.0,-8.65,-0.91,8.6977353374,-8.67,-0.9,8.7165876351,-8.67,-0.9,8.7165876351
2020-03-09 20:30:00,-8.25,-0.8200000000000001,8.2906513616,0.0,0.0,0.0,-8.25,-0.8200000000000001,8.2906513616,-8.27,-0.8200000000000001,8.3105535315,-8.27,-0.8200000000000001,8.3105535315
2020-03-09 21:00:00,-7.85,-0.73,7.8838696083,0.0,0.0,0.0,-7.85,-0.73,7.8838696083,-7.87,-0.73,7.9037839039,-7.87,-0.73,7.9037839039
2020-03-09 21:30:00,-7.39,-0.64,7.4176613565,0.0,0.0,0.0,-7.39,-0.64,7.4176613565,-7.41,-0.64,7.4375869743,-7.41,-0.64,7.4375869743
2020-03-09 22:00:00,-6.91,-0.5700000000000001,6.9334695499,0.0,0.0,0.0,-6.91,-0.5700000000000001,6.9334695499,-6.92,-0.5,6.9380400691,-6.92,-0.5,6.9380400691
2020-03-09 22:30:00,-6.39,-0.4,6.4025073214,0.0,0.0,0.0,-6.39,-0.4,6.4025073214,-6.41,-0.39,6.421853315,-6.41,-0.39,6.421853315
2020-03-09 23:00:00,-5.94,-0.37,5.9515124128,0.0,0.0,0.0,-5.94,-0.37,5.9515124128,-5.96,-0.37,5.9714738549,-5.96,-0.37,5.9714738549
2020-03-09 23:30:00,-5.58,-0.33,5.5897495472,0.0,0.0,0.0,-5.58,-0.33,5.5897495472,-5.6,-0.32,5.6091354057,-5.6,-0.32,5.6091354057
2020-03-10 00:00:00,-5.25,-0.30000000000000004,5.2585644429,0.0,0.0,0.0,-5.25,-0.30000000000000004,5.2585644429,-5.27,-0.30000000000000004,5.2785319929,-5.27,-0.30000000000000004,5.2785319929
2020-03-10 00:30:00,-5.14,-0.27,5.1470865545,0.0,0.0,0.0,-5.14,-0.27,5.1470865545,-5.16,-0.27,5.1670591249,-5.16,-0.27,5.1670591249
2020-03-10 01:00:00,-5.21,-0.25,5.2159946319,0.0,0.0,0.0,-5.21,-0.25,5.2159946319,-5.23,-0.24,5.2355037962,-5.23,-0.24,5.2355037962
2020-03-10 01:30:00,-5.35,-0.25,5.3558379363,0.0,0.0,0.0,-5.35,-0.25,5.3558379363,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2020-03-10 02:00:00,-5.27,-0.27,5.2769119758,0.0,0.0,0.0,-5.27,-0.27,5.2769119758,-5.29,-0.27,5.2968858776,-5.29,-0.27,5.2968858776
2020-03-10 02:30:00,-5.23,-0.27,5.2369647698,0.0,0.0,0.0,-5.23,-0.27,5.2369647698,-5.26,-0.25,5.2659377133,-5.26,-0.25,5.2659377133
2020-03-10 03:00:00,-5.19,-0.25,5.1960177059,0.0,0.0,0.0,-5.19,-0.25,5.1960177059,-5.22,-0.25,5.2259831611,-5.22,-0.25,5.2259831611
2020-03-10 03:30:00,-5.09,-0.25,5.096135791,0.0,0.0,0.0,-5.09,-0.25,5.096135791,-5.11,-0.25,5.1161118049,-5.11,-0.25,5.1161118049
2020-03-10 04:00:00,-4.97,-0.29,4.9784535752,0.0,0.0,0.0,-4.97,-0.29,4.9784535752,-4.99,-0.29,4.9984197503,-4.99,-0.29,4.9984197503
2020-03-10 04:30:00,-5.01,-0.26,5.0167419706,0.0,0.0,0.0,-5.01,-0.26,5.0167419706,-5.03,-0.26,5.0367151994,-5.03,-0.26,5.0367151994
2020-03-10 05:00:00,-5.19,-0.35000000000000003,5.2017881541,0.0,0.0,0.0,-5.19,-0.35000000000000003,5.2017881541,-5.21,-0.35000000000000003,5.221743004,-5.21,-0.35000000000000003,5.221743004
2020-03-10 05:30:00,-5.46,-0.41000000000000003,5.4753721335,0.0,0.0,0.0,-5.46,-0.41000000000000003,5.4753721335,-5.48,-0.4,5.4945791468,-5.48,-0.4,5.4945791468
2020-03-10 06:00:00,-5.7,-0.51,5.7227703082,0.0,0.0,0.0,-5.7,-0.51,5.7227703082,-5.72,-0.51,5.7426910068,-5.72,-0.51,5.7426910068
2020-03-10 06:30:00,-6.36,-0.7000000000000001,6.3984060515,0.0,0.0,0.0,-6.36,-0.7000000000000001,6.3984060515,-6.36,-0.6000000000000001,6.388239194,-6.36,-0.6000000000000001,6.388239194
2020-03-10 07:00:00,-6.93,-0.86,6.9831583113,0.0,0.0,0.0,-6.93,-0.86,6.9831583113,-6.95,-0.84,7.0005785475,-6.95,-0.84,7.0005785475
2020-03-10 07:30:00,-7.73,-1.06,7.8023393928,0.0,0.0,0.0,-7.73,-1.06,7.8023393928,-7.76,-1.05,7.8307151653,-7.76,-1.05,7.8307151653
2020-03-10 08:00:00,-8.3,-1.27,8.3966005026,0.0,0.0,0.0,-8.3,-1.27,8.3966005026,-8.32,-1.27,8.4163709519,-8.32,-1.27,8.4163709519
2020-03-10 08:30:00,-8.53,-1.79,8.7157902682,0.0,0.0,0.0,-8.53,-1.79,8.7157902682,-8.43,-0.98,8.4867720601,-8.43,-0.98,8.4867720601
