Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-10 09:00:00,-8.34,-1.35,8.4485560897,0.0,0.0,0.0,-8.34,-1.35,8.4485560897,-8.37,-1.35,8.4781719728,-8.37,-1.35,8.4781719728
2020-03-10 09:30:00,-5.1424,-0.2607,5.1490040056,1.6776,0.4893,1.7475,-6.82,-0.75,6.8611150697,-5.1624,-0.25070000000000003,5.1684837477,-6.84,-0.74,6.8799127901
2020-03-10 10:00:00,-3.82752,0.12114000000000001,3.8294365447,2.47248,0.7211400000000001,2.5755,-6.3,-0.6000000000000001,6.3285069329,-3.85752,0.12114000000000001,3.8594216471,-6.33,-0.6000000000000001,6.3583724333
2020-03-10 10:30:00,-8.00176,-1.18968,8.0897157923,0.37824,0.11032000000000002,0.394,-8.38,-1.3,8.4802358458,-8.02176,-1.17968,8.1080378884,-8.4,-1.29,8.498476334
2020-03-10 11:00:00,-6.8051200000000005,-0.9481600000000001,6.8708562494,1.03488,0.30184,1.078,-7.84,-1.25,7.9390238695,-6.83512,-0.9381600000000001,6.8992035482,-7.87,-1.24,7.9670885523
2020-03-10 11:30:00,-4.66904,-0.28972000000000003,4.6780201154,2.16096,0.6302800000000001,2.251,-6.83,-0.92,6.8916833938,-4.66904,-0.12972,4.6708416586,-6.83,-0.76,6.8721539564
2020-03-10 12:00:00,-3.93504,0.024780000000000003,3.9351180224,2.48496,0.7247800000000001,2.5885,-6.42,-0.7000000000000001,6.4580492411,-3.9550400000000003,0.024780000000000003,3.9551176278,-6.44,-0.7000000000000001,6.4779317687
2020-03-10 12:30:00,-3.79408,0.13506,3.7964831423,2.48592,0.72506,2.5895,-6.28,-0.59,6.3076540806,-3.81408,0.13506,3.8164705488,-6.3,-0.59,6.3275666729
2020-03-10 13:00:00,-3.97176,0.06282,3.9722567704,2.47824,0.72282,2.5815,-6.45,-0.66,6.4836795109,-3.99176,0.07282000000000001,3.9924241571,-6.47,-0.65,6.5025687232
2020-03-10 13:30:00,-3.7524800000000003,0.11136000000000001,3.7541320169,2.50752,0.73136,2.612,-6.26,-0.62,6.2906279496,-3.77248,0.12136000000000001,3.7744315599,-6.28,-0.61,6.3095562443
2020-03-10 14:00:00,-6.33504,-0.7502200000000001,6.3793073174,1.16496,0.33978,1.2135,-7.5,-1.09,7.5787927799,-6.34504,-0.65022,6.3782692519,-7.51,-0.99,7.5749719471
2020-03-10 14:30:00,-8.67,-1.42,8.7855164902,0.0,0.0,0.0,-8.67,-1.42,8.7855164902,-8.69,-1.4100000000000001,8.8036469716,-8.69,-1.4100000000000001,8.8036469716
2020-03-10 15:00:00,-8.67,-1.42,8.7855164902,0.0,0.0,0.0,-8.67,-1.42,8.7855164902,-8.69,-1.4100000000000001,8.8036469716,-8.69,-1.4100000000000001,8.8036469716
2020-03-10 15:30:00,-8.55,-1.3,8.6482657221,0.0,0.0,0.0,-8.55,-1.3,8.6482657221,-8.57,-1.3,8.6680389939,-8.57,-1.3,8.6680389939
2020-03-10 16:00:00,-8.53,-1.3,8.6284934954,0.0,0.0,0.0,-8.53,-1.3,8.6284934954,-8.57,-1.3,8.6680389939,-8.57,-1.3,8.6680389939
2020-03-10 16:30:00,-4.56864,-0.17502,4.5719911909,2.21136,0.64498,2.3035,-6.78,-0.8200000000000001,6.8294070021,-4.54864,0.024980000000000002,4.5487085915000005,-6.76,-0.62,6.7883724117
2020-03-10 17:00:00,-4.20288,-0.06584000000000001,4.2033956749,2.5171200000000002,0.73416,2.622,-6.72,-0.8,6.7674515144,-4.16288,0.43416000000000005,4.1854587323,-6.68,-0.30000000000000004,6.6867331336
2020-03-10 17:30:00,-4.27784,0.26688,4.2861567867,2.49216,0.7268800000000001,2.596,-6.77,-0.46,6.7856097736,-4.30784,0.27688,4.3167288541,-6.8,-0.45,6.8148734398
2020-03-10 18:00:00,-4.1308,0.3806,4.1482966384,2.5392,0.7406,2.645,-6.67,-0.36,6.6797080775,-4.1508,0.3806,4.1682126865,-6.69,-0.36,6.6996790968
2020-03-10 18:30:00,-4.34832,0.40674000000000005,4.3673017127,2.49168,0.72674,2.5955,-6.84,-0.32,6.8474812888,-4.36832,0.40674000000000005,4.3872151816,-6.86,-0.32,6.8674595012
2020-03-10 19:00:00,-4.29928,0.43646,4.3213777722,2.49072,0.7264600000000001,2.5945,-6.79,-0.29,6.7961901092,-4.32928,0.43646,4.3512254194,-6.82,-0.29,6.8261629046
2020-03-10 19:30:00,-3.87024,0.11618,3.8719834,2.48976,0.72618,2.5935,-6.36,-0.61,6.3891861767,-3.78024,1.34618,4.0127814605,-6.27,0.62,6.3005793384
2020-03-10 20:00:00,-3.44976,0.20632,3.455924189,2.49024,0.7263200000000001,2.594,-5.94,-0.52,5.9627175013,-3.3297600000000003,1.5263200000000001,3.6629161061,-5.82,0.8,5.8747255255
2020-03-10 20:30:00,-3.33072,0.7135400000000001,3.4062934474,2.30928,0.67354,2.4055,-5.64,0.04,5.6401418422,-3.31072,1.12354,3.4961706266,-5.62,0.45,5.6379872295
2020-03-10 21:00:00,-6.23672,-0.21696000000000001,6.2404926088,0.59328,0.17304000000000003,0.618,-6.83,-0.39,6.8411256384,-6.25672,-0.20696,6.2601419792,-6.85,-0.38,6.8605320493
2020-03-10 21:30:00,-6.94,-0.47000000000000003,6.955896779,0.0,0.0,0.0,-6.94,-0.47000000000000003,6.955896779,-6.96,-0.46,6.9751845854,-6.96,-0.46,6.9751845854
2020-03-10 22:00:00,-6.64,-0.44,6.6545623447,0.0,0.0,0.0,-6.64,-0.44,6.6545623447,-6.66,-0.43,6.673866945,-6.66,-0.43,6.673866945
2020-03-10 22:30:00,-6.19,-0.34,6.199330609,0.0,0.0,0.0,-6.19,-0.34,6.199330609,-6.21,-0.34,6.2193006038,-6.21,-0.34,6.2193006038
2020-03-10 23:00:00,-5.75,-0.34,5.7600434026,0.0,0.0,0.0,-5.75,-0.34,5.7600434026,-5.77,-0.34,5.7800086505,-5.77,-0.34,5.7800086505
2020-03-10 23:30:00,-5.45,-0.32,5.4593864124,0.0,0.0,0.0,-5.45,-0.32,5.4593864124,-5.47,-0.32,5.4793521515,-5.47,-0.32,5.4793521515
2020-03-11 00:00:00,-5.12,-0.29,5.1282063141,0.0,0.0,0.0,-5.12,-0.29,5.1282063141,-5.14,-0.29,5.1481744337,-5.14,-0.29,5.1481744337
2020-03-11 00:30:00,-4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,-4.94,-0.27,4.9473730403000005,-4.97,-0.27,4.9773286008,-4.97,-0.27,4.9773286008
2020-03-11 01:00:00,-5.22,-0.29,5.2280493494,0.0,0.0,0.0,-5.22,-0.29,5.2280493494,-5.25,-0.29,5.2580034234,-5.25,-0.29,5.2580034234
2020-03-11 01:30:00,-5.32,-0.29,5.3278982723,0.0,0.0,0.0,-5.32,-0.29,5.3278982723,-5.35,-0.29,5.357854048,-5.35,-0.29,5.357854048
2020-03-11 02:00:00,-5.3,-0.32,5.3096515893,0.0,0.0,0.0,-5.3,-0.32,5.3096515893,-5.32,-0.32,5.3296153707,-5.32,-0.32,5.3296153707
2020-03-11 02:30:00,-5.22,-0.29,5.2280493494,0.0,0.0,0.0,-5.22,-0.29,5.2280493494,-5.25,-0.29,5.2580034234,-5.25,-0.29,5.2580034234
2020-03-11 03:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2020-03-11 03:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-03-11 04:00:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-03-11 04:30:00,-4.99,-0.27,4.9972992706,0.0,0.0,0.0,-4.99,-0.27,4.9972992706,-5.01,-0.27,5.0172701741,-5.01,-0.27,5.0172701741
2020-03-11 05:00:00,-5.12,-0.39,5.1348320323,0.0,0.0,0.0,-5.12,-0.39,5.1348320323,-5.14,-0.38,5.1540275513000005,-5.14,-0.38,5.1540275513000005
2020-03-11 05:30:00,-5.37,-0.41000000000000003,5.3856290255,0.0,0.0,0.0,-5.37,-0.41000000000000003,5.3856290255,-5.39,-0.41000000000000003,5.4055712002,-5.39,-0.41000000000000003,5.4055712002
2020-03-11 06:00:00,-5.61,-0.44,5.6272284475,0.0,0.0,0.0,-5.61,-0.44,5.6272284475,-5.63,-0.44,5.6471674316,-5.63,-0.44,5.6471674316
2020-03-11 06:30:00,-6.08,-0.53,6.1030566112,0.0,0.0,0.0,-6.08,-0.53,6.1030566112,-6.1,-0.52,6.1221238145,-6.1,-0.52,6.1221238145
2020-03-11 07:00:00,-6.77,-0.97,6.8391373725,0.0,0.0,0.0,-6.77,-0.97,6.8391373725,-6.73,-0.71,6.7673480773,-6.73,-0.71,6.7673480773
2020-03-11 07:30:00,-4.51592,-0.055060000000000005,4.5162556449,1.59408,0.46494,1.6605,-6.11,-0.52,6.1320877358,-4.52592,-0.03506,4.526055794,-6.12,-0.5,6.140390867
2020-03-11 08:00:00,-2.9744800000000002,0.31786000000000003,2.9914154258,2.49552,0.7278600000000001,2.5995,-5.47,-0.41000000000000003,5.4853441095,-2.9944800000000003,0.32786000000000004,3.0123749186,-5.49,-0.4,5.5045526612
2020-03-11 08:30:00,-3.08576,0.26332,3.0969746851,2.51424,0.7333200000000001,2.6189999999999998,-5.6,-0.47000000000000003,5.6196886035,-3.10576,0.26332,3.1169027255,-5.62,-0.47000000000000003,5.6396187814
2020-03-11 09:00:00,-2.93888,0.27116,2.9513629733,2.5411200000000003,0.74116,2.6470000000000002,-5.48,-0.47000000000000003,5.5001181805,-2.96888,0.27116,2.9812373605999998,-5.51,-0.47000000000000003,5.5300090416
2020-03-11 09:30:00,-7.87928,-1.75854,8.0731354659,0.21072000000000002,0.06146000000000001,0.2195,-8.09,-1.82,8.2921951255,-7.74928,-0.7185400000000001,7.7825214584,-7.96,-0.78,7.9981247802
2020-03-11 10:00:00,-4.9248,-0.8139000000000001,4.991601772,1.7352,0.5061,1.8075,-6.66,-1.32,6.7895507952,-4.8448,-0.19390000000000002,4.8486786087,-6.58,-0.7000000000000001,6.6171292869
2020-03-11 10:30:00,-3.2264,0.2073,3.2330527756,2.4936,0.7273000000000001,2.5975,-5.72,-0.52,5.7435877289,-3.2464,0.2073,3.2530118736,-5.74,-0.52,5.7635058775
2020-03-11 11:00:00,-3.086,0.2245,3.0941551755,2.484,0.7245,2.5875,-5.57,-0.5,5.592396624,-3.106,0.2245,3.1141028002,-5.59,-0.5,5.6123168122
2020-03-11 11:30:00,-2.97128,0.22296000000000002,2.9796335345,2.47872,0.72296,2.582,-5.45,-0.5,5.4728877204,-3.00128,0.22296000000000002,3.0095502654,-5.48,-0.5,5.5027629424
2020-03-11 12:00:00,-7.01752,-0.9788600000000001,7.0854607366,0.5524800000000001,0.16114,0.5755,-7.57,-1.1400000000000001,7.6553576011,-7.03752,-0.95886,7.1025418161,-7.59,-1.12,7.6721900394
2020-03-11 12:30:00,-7.84,-1.26,7.940604511,0.0,0.0,0.0,-7.84,-1.26,7.940604511,-7.86,-1.26,7.960351751,-7.86,-1.26,7.960351751
2020-03-11 13:00:00,-7.78,-1.22,7.8750746028,0.0,0.0,0.0,-7.78,-1.22,7.8750746028,-7.8,-1.22,7.8948337538,-7.8,-1.22,7.8948337538
2020-03-11 13:30:00,-7.99,-1.29,8.0934665008,0.0,0.0,0.0,-7.99,-1.29,8.0934665008,-8.01,-1.28,8.1116274569,-8.01,-1.28,8.1116274569
2020-03-11 14:00:00,-7.84,-1.29,7.9454200644,0.0,0.0,0.0,-7.84,-1.29,7.9454200644,-7.86,-1.28,7.9635419256,-7.86,-1.28,7.9635419256
2020-03-11 14:30:00,-6.1224,-0.7657,6.1700954814,0.8376,0.24430000000000002,0.8725,-6.96,-1.01,7.0329012506,-6.1424,-0.7357,6.186301985,-6.98,-0.98,7.0484608249
2020-03-11 15:00:00,-4.03112,-0.21616000000000002,4.0369113936,1.8988800000000001,0.55384,1.978,-5.93,-0.77,5.9797826047000004,-4.03112,-0.01616,4.0311523911,-5.93,-0.5700000000000001,5.9573316174
2020-03-11 15:30:00,-7.88,-1.53,8.0271601454,0.0,0.0,0.0,-7.88,-1.53,8.0271601454,-7.8100000000000005,-0.88,7.8594210983,-7.8100000000000005,-0.88,7.8594210983
2020-03-11 16:00:00,-7.9,-1.1400000000000001,7.9818293642,0.0,0.0,0.0,-7.9,-1.1400000000000001,7.9818293642,-7.93,-1.13,8.0101061167,-7.93,-1.13,8.0101061167
2020-03-11 16:30:00,-4.11768,-0.36724,4.1340239235,2.27232,0.66276,2.367,-6.39,-1.03,6.4724802047,-4.01768,0.68276,4.0752808247,-6.29,0.02,6.2900317964
2020-03-11 17:00:00,-3.67008,0.33206,3.6850713765,2.50992,0.73206,2.6145,-6.18,-0.4,6.1929314545,-3.69008,0.34206000000000003,3.7059000863,-6.2,-0.39,6.2122540193
2020-03-11 17:30:00,-3.6859200000000003,0.42744000000000004,3.7106214035000002,2.49408,0.7274400000000001,2.598,-6.18,-0.30000000000000004,6.1872772687,-3.70592,0.42744000000000004,3.730488976,-6.2,-0.30000000000000004,6.2072538211
2020-03-11 18:00:00,-3.7112,0.4959,3.744185125,2.4888,0.7259,2.5925000000000002,-6.2,-0.23,6.2042646623,-3.7412,0.4959,3.7739229258,-6.23,-0.23,6.2342441402
2020-03-11 18:30:00,-3.89832,0.49674,3.9298408937,2.49168,0.72674,2.5955,-6.39,-0.23,6.3941379403,-3.91832,0.49674,3.9496812846,-6.41,-0.23,6.4141250378
2020-03-11 19:00:00,-4.0264,0.46730000000000005,4.0534264826,2.4936,0.7273000000000001,2.5975,-6.52,-0.26,6.5251819898,-4.0464,0.46730000000000005,4.0732937839,-6.54,-0.26,6.5451661553000005
2020-03-11 19:30:00,-4.00976,0.44632000000000005,4.0345231193,2.49024,0.7263200000000001,2.594,-6.5,-0.28,6.5060279741,-4.02976,0.44632000000000005,4.0544009669,-6.52,-0.28,6.5260095005
2020-03-11 20:00:00,-3.55112,0.49884000000000006,3.5859858617,2.49888,0.72884,2.6029999999999998,-6.05,-0.23,6.0543703223,-3.57112,0.49884000000000006,3.6057924787999998,-6.07,-0.23,6.0743559329
2020-03-11 20:30:00,-3.19208,0.61856,3.2514598567,2.49792,0.7285600000000001,2.602,-5.69,-0.11,5.6910631696,-3.22208,0.49856000000000006,3.2604235308,-5.72,-0.23,5.7246222583
2020-03-11 21:00:00,-2.8891999999999998,0.9594,3.0443266907,2.5008,0.7294,2.605,-5.39,0.23,5.3949050038,-2.9092000000000002,0.9494,3.0601968891,-5.41,0.22,5.41447135
2020-03-11 21:30:00,-2.50928,0.9764600000000001,2.6925750222,2.49072,0.7264600000000001,2.5945,-5.0,0.25,5.0062460986,-2.53928,0.9764600000000001,2.7205545482,-5.03,0.25,5.0362088916
2020-03-11 22:00:00,-2.3,0.9725,2.4971496251,2.34,0.6825,2.4375,-4.64,0.29,4.6490536671000005,-2.32,0.9725,2.515582686,-4.66,0.29,4.6690148854
2020-03-11 22:30:00,-6.14864,-0.39752000000000004,6.161476771,0.11136000000000001,0.03248,0.116,-6.26,-0.43,6.2747509911,-6.16864,-0.38752000000000003,6.1808002071,-6.28,-0.42,6.2940289164
2020-03-11 23:00:00,-6.03,-0.46,6.0475201529,0.0,0.0,0.0,-6.03,-0.46,6.0475201529,-6.05,-0.45,6.066712454,-6.05,-0.45,6.066712454
2020-03-11 23:30:00,-5.67,-0.42,5.6855342757,0.0,0.0,0.0,-5.67,-0.42,5.6855342757,-5.69,-0.42,5.7054798221,-5.69,-0.42,5.7054798221
2020-03-12 00:00:00,-5.42,-0.81,5.4801916025,0.0,0.0,0.0,-5.42,-0.81,5.4801916025,-5.35,0.11,5.3511307216,-5.35,0.11,5.3511307216
2020-03-12 00:30:00,-5.26,-0.96,5.3468869448,0.0,0.0,0.0,-5.26,-0.96,5.3468869448,-5.15,0.36,5.1625671908,-5.15,0.36,5.1625671908
2020-03-12 01:00:00,-5.42,-0.92,5.4975267166,0.0,0.0,0.0,-5.42,-0.92,5.4975267166,-5.3,0.36,5.3122123452,-5.3,0.36,5.3122123452
2020-03-12 01:30:00,-5.52,-0.39,5.5337600237,0.0,0.0,0.0,-5.52,-0.39,5.5337600237,-5.53,-0.31,5.5386821537,-5.53,-0.31,5.5386821537
2020-03-12 02:00:00,-5.29,-0.26,5.29638556,0.0,0.0,0.0,-5.29,-0.26,5.29638556,-5.31,-0.26,5.3163615377,-5.31,-0.26,5.3163615377
2020-03-12 02:30:00,-5.31,-0.30000000000000004,5.3184678245,0.0,0.0,0.0,-5.31,-0.30000000000000004,5.3184678245,-5.33,-0.30000000000000004,5.3384361006,-5.33,-0.30000000000000004,5.3384361006
2020-03-12 03:00:00,-5.41,-0.38,5.4233292358,0.0,0.0,0.0,-5.41,-0.38,5.4233292358,-5.42,-0.30000000000000004,5.4282962336,-5.42,-0.30000000000000004,5.4282962336
2020-03-12 03:30:00,-5.57,-0.9500000000000001,5.6504336117000005,0.0,0.0,0.0,-5.57,-0.9500000000000001,5.6504336117000005,-5.45,0.39,5.46393631,-5.45,0.39,5.46393631
2020-03-12 04:00:00,-5.49,-0.93,5.568213358,0.0,0.0,0.0,-5.49,-0.93,5.568213358,-5.38,0.41000000000000003,5.3956000593,-5.38,0.41000000000000003,5.3956000593
2020-03-12 04:30:00,-5.49,-0.88,5.5600809347,0.0,0.0,0.0,-5.49,-0.88,5.5600809347,-5.38,0.45,5.3987869008,-5.38,0.45,5.3987869008
2020-03-12 05:00:00,-5.59,-0.93,5.6668333309,0.0,0.0,0.0,-5.59,-0.93,5.6668333309,-5.48,0.39,5.4938602094,-5.48,0.39,5.4938602094
2020-03-12 05:30:00,-5.78,-0.93,5.8543402703,0.0,0.0,0.0,-5.78,-0.93,5.8543402703,-5.66,0.37,5.672080747,-5.66,0.37,5.672080747
2020-03-12 06:00:00,-5.85,-0.56,5.8767422948,0.0,0.0,0.0,-5.85,-0.56,5.8767422948,-5.82,-0.03,5.8200773191,-5.82,-0.03,5.8200773191
2020-03-12 06:30:00,-6.64,-0.5700000000000001,6.6644204549,0.0,0.0,0.0,-6.64,-0.5700000000000001,6.6644204549,-6.65,-0.52,6.6702998433000005,-6.65,-0.52,6.6702998433000005
2020-03-12 07:00:00,-7.17136,-0.6674800000000001,7.2023561284,0.00864,0.00252,0.009000000000000001,-7.18,-0.67,7.2111926891,-7.19136,-0.6674800000000001,7.222270294,-7.2,-0.67,7.231106416
2020-03-12 07:30:00,-3.14344,0.25608000000000003,3.1538535159,2.3865600000000002,0.69608,2.4859999999999998,-5.53,-0.44,5.547476904,-3.15344,0.6360800000000001,3.2169522222,-5.54,-0.06,5.5403249002
2020-03-12 08:00:00,-3.152,0.5015000000000001,3.1916463228,2.508,0.7315,2.6125,-5.66,-0.23,5.6646712173000004,-3.172,0.5015000000000001,3.2113994224,-5.68,-0.23,5.6846547828
2020-03-12 08:30:00,-3.22336,0.48402000000000006,3.2594976684,2.5166399999999998,0.73402,2.6215,-5.74,-0.25,5.7454416714,-3.24336,0.48402000000000006,3.2792772756,-5.76,-0.25,5.7654227946
2020-03-12 09:00:00,-2.9748,0.36360000000000003,2.9969384378,2.5152,0.7336,2.62,-5.49,-0.37,5.502453998,-2.9748,0.6536000000000001,3.0457557354,-5.49,-0.08,5.490582847
2020-03-12 09:30:00,-3.11232,0.48724000000000006,3.1502283409,2.52768,0.73724,2.633,-5.64,-0.25,5.6455380612,-3.13232,0.48724000000000006,3.1699891798,-5.66,-0.25,5.6655185111
2020-03-12 10:00:00,-3.10352,0.45564000000000004,3.1367888357,2.55648,0.7456400000000001,2.6630000000000003,-5.66,-0.29,5.6674244591,-3.12352,0.46564000000000005,3.1580370169,-5.68,-0.28,5.6868972208
2020-03-12 10:30:00,-3.38376,0.37682000000000004,3.4046769377,2.52624,0.73682,2.6315,-5.91,-0.36,5.920954315,-3.41376,0.38682000000000005,3.4356057763,-5.94,-0.35000000000000003,5.9503025133000005
2020-03-12 11:00:00,-3.1096,0.37220000000000003,3.1317958107,2.5104,0.7322000000000001,2.615,-5.62,-0.36,5.6315184453,-3.1296,0.38220000000000004,3.1528515664,-5.64,-0.35000000000000003,5.6508494937
2020-03-12 11:30:00,-3.05536,0.41052000000000005,3.0828154989,2.50464,0.7305200000000001,2.609,-5.5600000000000005,-0.32,5.5692010199,-3.08536,0.41052000000000005,3.1125508831,-5.59,-0.32,5.5991517215
2020-03-12 12:00:00,-3.1992,0.4294,3.2278886288,2.5008,0.7294,2.605,-5.7,-0.30000000000000004,5.7078892771,-3.2192,0.4294,3.2477119638,-5.72,-0.30000000000000004,5.7278617302
2020-03-12 12:30:00,-3.17256,0.33842000000000005,3.1905587363,2.49744,0.7284200000000001,2.6015,-5.67,-0.39,5.6833968716,-3.19256,0.34842,3.2115161295,-5.69,-0.38,5.702674811
2020-03-12 13:00:00,-3.17976,0.09632,3.1812185087,2.49024,0.7263200000000001,2.594,-5.67,-0.63,5.704892637,-3.10976,0.92632,3.2447921351,-5.6,0.2,5.6035702904
2020-03-12 13:30:00,-2.91168,0.49576000000000003,2.9535839924,2.48832,0.7257600000000001,2.592,-5.4,-0.23,5.4048959287,-2.93168,0.49576000000000003,2.9733021374,-5.42,-0.23,5.4248778788
2020-03-12 14:00:00,-6.96648,-0.77314,7.0092502488,0.5035200000000001,0.14686000000000002,0.5245000000000001,-7.47,-0.92,7.5264400615,-6.98648,-0.76314,7.0280356751,-7.49,-0.91,7.5450778657
2020-03-12 14:30:00,-7.9,-1.09,7.9748416912,0.0,0.0,0.0,-7.9,-1.09,7.9748416912,-7.93,-1.09,8.0045611997,-7.93,-1.09,8.0045611997
2020-03-12 15:00:00,-4.84256,-0.17658000000000001,4.8457783534,1.65744,0.48342,1.7265000000000001,-6.5,-0.66,6.5334217681,-4.86256,-0.12658,4.8642072581,-6.52,-0.61,6.5484731045
2020-03-12 15:30:00,-3.334,0.468,3.3666867986,2.496,0.728,2.6,-5.83,-0.26,5.8357947188,-3.364,0.47800000000000004,3.3977904585,-5.86,-0.25,5.8653303402
2020-03-12 16:00:00,-3.69496,0.42772000000000004,3.7196335572,2.49504,0.72772,2.599,-6.19,-0.30000000000000004,6.197265526,-3.71496,0.42772000000000004,3.7395015978,-6.21,-0.30000000000000004,6.2172421539
2020-03-12 16:30:00,-3.97832,-0.05326,3.9786764948,2.49168,0.72674,2.5955,-6.47,-0.78,6.5168473973,-3.88832,0.9367400000000001,3.9995642575,-6.38,0.21,6.3834551773
2020-03-12 17:00:00,-4.2764,-0.2127,4.2816863792,2.4936,0.7273000000000001,2.5975,-6.77,-0.9400000000000001,6.8349469639,-4.1364,1.1573,4.2952471698,-6.63,0.43,6.6439295601
2020-03-12 17:30:00,-4.21304,0.42828000000000005,4.2347526256,2.49696,0.72828,2.601,-6.71,-0.30000000000000004,6.7167030603,-4.22304,0.55828,4.2597820836,-6.72,-0.17,6.7221499537
2020-03-12 18:00:00,-4.18016,0.42912000000000006,4.2021282227,2.49984,0.7291200000000001,2.604,-6.68,-0.30000000000000004,6.6867331336,-4.20016,0.42912000000000006,4.2220241591,-6.7,-0.30000000000000004,6.7067130548
2020-03-12 18:30:00,-4.3044,0.18080000000000002,4.3081954459,2.5056000000000003,0.7308,2.61,-6.8100000000000005,-0.55,6.8321738854,-4.3244,0.2308,4.3305546989,-6.83,-0.5,6.8482771556
2020-03-12 19:00:00,-4.39488,0.50066,4.4233053987,2.50512,0.7306600000000001,2.6095,-6.9,-0.23,6.9038322691000005,-4.42488,0.47066,4.4498408792,-6.93,-0.26,6.9348756297000005
2020-03-12 19:30:00,-4.1472,0.4529,4.1718564513,2.5128,0.7329,2.6175,-6.66,-0.28,6.6658832873,-4.1672,0.47290000000000004,4.1939468583,-6.68,-0.26,6.6850579653
2020-03-12 20:00:00,-3.82576,0.9633200000000001,3.9451774358,2.51424,0.7333200000000001,2.6189999999999998,-6.34,0.23,6.3441705526,-3.8457600000000003,0.9733200000000001,3.9670167381,-6.36,0.24,6.364526691
2020-03-12 20:30:00,-6.14664,-0.08652000000000001,6.1472488969,1.14336,0.33348000000000005,1.191,-7.29,-0.42,7.3020887423,-6.16664,-0.06652000000000001,6.1669987676,-7.31,-0.4,7.3209357325
2020-03-12 21:00:00,-8.08,-0.76,8.1156638669,0.0,0.0,0.0,-8.08,-0.76,8.1156638669,-8.07,-0.64,8.0953381646,-8.07,-0.64,8.0953381646
2020-03-12 21:30:00,-7.68,-0.56,7.7003896005,0.0,0.0,0.0,-7.68,-0.56,7.7003896005,-7.69,-0.54,7.7089363728,-7.69,-0.54,7.7089363728
2020-03-12 22:00:00,-7.25,-0.54,7.2700825305,0.0,0.0,0.0,-7.25,-0.54,7.2700825305,-7.27,-0.49,7.286494356,-7.27,-0.49,7.286494356
2020-03-12 22:30:00,-6.69,-0.36,6.6996790968,0.0,0.0,0.0,-6.69,-0.36,6.6996790968,-6.71,-0.35000000000000003,6.7191219664,-6.71,-0.35000000000000003,6.7191219664
2020-03-12 23:00:00,-6.21,-0.36,6.2204260304,0.0,0.0,0.0,-6.21,-0.36,6.2204260304,-6.24,-0.35000000000000003,6.2498079971,-6.24,-0.35000000000000003,6.2498079971
2020-03-12 23:30:00,-5.91,-0.39,5.9228540418,0.0,0.0,0.0,-5.91,-0.39,5.9228540418,-5.93,-0.38,5.9421629059,-5.93,-0.38,5.9421629059
2020-03-13 00:00:00,-5.5600000000000005,-0.29,5.5675578129000005,0.0,0.0,0.0,-5.5600000000000005,-0.29,5.5675578129000005,-5.58,-0.29,5.5875307605,-5.58,-0.29,5.5875307605
2020-03-13 00:30:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2020-03-13 01:00:00,-5.52,-0.22,5.5243823184,0.0,0.0,0.0,-5.52,-0.22,5.5243823184,-5.54,-0.22,5.5443665103,-5.54,-0.22,5.5443665103
2020-03-13 01:30:00,-5.63,-0.24,5.6351131311,0.0,0.0,0.0,-5.63,-0.24,5.6351131311,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2020-03-13 02:00:00,-5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,-5.5600000000000005,-0.24,5.5651774455,-5.58,-0.24,5.5851589055,-5.58,-0.24,5.5851589055
2020-03-13 02:30:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2020-03-13 03:00:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2020-03-13 03:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.38,-0.24,5.3853504993,-5.38,-0.24,5.3853504993
2020-03-13 04:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2020-03-13 04:30:00,-5.29,-0.27,5.2968858776,0.0,0.0,0.0,-5.29,-0.27,5.2968858776,-5.31,-0.27,5.3168599756,-5.31,-0.27,5.3168599756
2020-03-13 05:00:00,-5.36,-0.25,5.3658270565,0.0,0.0,0.0,-5.36,-0.25,5.3658270565,-5.38,-0.25,5.3858054179,-5.38,-0.25,5.3858054179
2020-03-13 05:30:00,-5.36,-0.25,5.3658270565,0.0,0.0,0.0,-5.36,-0.25,5.3658270565,-5.38,-0.25,5.3858054179,-5.38,-0.25,5.3858054179
2020-03-13 06:00:00,-5.67,-0.36,5.6814170768,0.0,0.0,0.0,-5.67,-0.36,5.6814170768,-5.7,-0.35000000000000003,5.7107355043,-5.7,-0.35000000000000003,5.7107355043
2020-03-13 06:30:00,-6.32,-0.64,6.35232241,0.0,0.0,0.0,-6.32,-0.64,6.35232241,-6.3,-0.33,6.3086369368,-6.3,-0.33,6.3086369368
2020-03-13 07:00:00,-7.04,-1.3,7.1590222796,0.0,0.0,0.0,-7.04,-1.3,7.1590222796,-6.9,0.1,6.9007245996,-6.9,0.1,6.9007245996
2020-03-13 07:30:00,-7.68,-0.9400000000000001,7.7373121948,0.0,0.0,0.0,-7.68,-0.9400000000000001,7.7373121948,-7.66,-0.84,7.7059198023,-7.66,-0.84,7.7059198023
2020-03-13 08:00:00,-8.1,-1.06,8.1690635938,0.0,0.0,0.0,-8.1,-1.06,8.1690635938,-8.12,-1.05,8.1876064879,-8.12,-1.05,8.1876064879
2020-03-13 08:30:00,-8.18,-1.15,8.2604418768,0.0,0.0,0.0,-8.18,-1.15,8.2604418768,-8.2,-1.15,8.2802475808,-8.2,-1.15,8.2802475808
2020-03-13 09:00:00,-8.06,-1.1400000000000001,8.1402211272,0.0,0.0,0.0,-8.06,-1.1400000000000001,8.1402211272,-8.08,-1.13,8.158633464,-8.08,-1.13,8.158633464
2020-03-13 09:30:00,-5.59584,-0.36212000000000005,5.6075445785,1.36416,0.39788,1.421,-6.96,-0.76,7.0013712943,-5.61584,-0.33212,5.6256521933,-6.98,-0.73,7.0180695351
2020-03-13 10:00:00,-3.49352,0.27814,3.5045747032,2.49648,0.72814,2.6005000000000003,-5.99,-0.45,6.0068793895,-3.51352,0.28814,3.525315227,-6.01,-0.44,6.0260849646
2020-03-13 10:30:00,-3.33336,0.34402000000000005,3.3510653008,2.5166399999999998,0.73402,2.6215,-5.85,-0.39,5.8629855876,-3.35336,0.35402,3.37199547,-5.87,-0.38,5.8822869702
2020-03-13 11:00:00,-3.39728,0.33996000000000004,3.4142472377,2.50272,0.72996,2.607,-5.9,-0.39,5.9128757809,-3.41728,0.34996000000000005,3.4351527768,-5.92,-0.38,5.9321834092
2020-03-13 11:30:00,-7.36288,-0.83584,7.4101707403,0.35712000000000005,0.10416,0.372,-7.72,-0.9400000000000001,7.7770174232,-7.38288,-0.8158400000000001,7.4278201378,-7.74,-0.92,7.79448523
2020-03-13 12:00:00,-8.2,-1.0,8.2607505712,0.0,0.0,0.0,-8.2,-1.0,8.2607505712,-8.22,-1.0,8.2806038427,-8.22,-1.0,8.2806038427
2020-03-13 12:30:00,-8.15,-1.02,8.2135802182,0.0,0.0,0.0,-8.15,-1.02,8.2135802182,-8.18,-1.02,8.2433488341,-8.18,-1.02,8.2433488341
2020-03-13 13:00:00,-8.12,-1.02,8.1838132921,0.0,0.0,0.0,-8.12,-1.02,8.1838132921,-8.14,-1.02,8.2036577208,-8.14,-1.02,8.2036577208
2020-03-13 13:30:00,-8.15,-1.33,8.257808426,0.0,0.0,0.0,-8.15,-1.33,8.257808426,-8.08,-0.67,8.1077308786,-8.08,-0.67,8.1077308786
2020-03-13 14:00:00,-7.9,-1.11,7.9775998897000004,0.0,0.0,0.0,-7.9,-1.11,7.9775998897000004,-7.87,-0.73,7.9037839039,-7.87,-0.73,7.9037839039
2020-03-13 14:30:00,-7.5600000000000005,-0.81,7.6032690338,0.0,0.0,0.0,-7.5600000000000005,-0.81,7.6032690338,-7.58,-0.81,7.6231555146000005,-7.58,-0.81,7.6231555146000005
2020-03-13 15:00:00,-7.43,-0.74,7.466759672,0.0,0.0,0.0,-7.43,-0.74,7.466759672,-7.45,-0.73,7.4856796619,-7.45,-0.73,7.4856796619
2020-03-13 15:30:00,-7.26,-0.67,7.2908504305,0.0,0.0,0.0,-7.26,-0.67,7.2908504305,-7.28,-0.66,7.3098563597,-7.28,-0.66,7.3098563597
2020-03-13 16:00:00,-7.4,-0.62,7.4259275515,0.0,0.0,0.0,-7.4,-0.62,7.4259275515,-7.42,-0.62,7.4458579089,-7.42,-0.62,7.4458579089
2020-03-13 16:30:00,-3.30136,0.82752,3.4034933818,2.28864,0.66752,2.384,-5.59,0.16,5.5922893344,-3.32136,0.82752,3.422896668,-5.61,0.16,5.6122811761
2020-03-13 17:00:00,-3.62432,0.9662400000000001,3.7509085833,2.21568,0.64624,2.308,-5.84,0.32,5.8487605525,-3.64432,0.9662400000000001,3.7702371277999998,-5.86,0.32,5.8687306975
2020-03-13 17:30:00,-5.20576,-0.34668000000000004,5.217290887,1.55424,0.45332000000000006,1.619,-6.76,-0.8,6.8071726877,-5.16576,0.8833200000000001,5.2407376008,-6.72,0.43,6.7337433869000005
2020-03-13 18:00:00,-5.13184,0.51488,5.1576044051,1.62816,0.47488,1.6960000000000002,-6.76,0.04,6.7601183422,-5.14184,0.52488,5.1685604958999996,-6.77,0.05,6.7701846356
2020-03-13 18:30:00,-3.40248,1.02886,3.5546340248,2.56752,0.7488600000000001,2.6745,-5.97,0.28,5.9765625572,-3.42248,1.02886,3.5737826248999998,-5.99,0.28,5.9965406694
2020-03-13 19:00:00,-3.36296,0.9587200000000001,3.496947812,2.56704,0.74872,2.674,-5.93,0.21,5.933717216,-3.37296,1.13872,3.5599919101,-5.94,0.39,5.9527892622
2020-03-13 19:30:00,-7.18392,-0.17406000000000002,7.1860283502,0.46608000000000005,0.13594,0.48550000000000004,-7.65,-0.31,7.6562784693,-7.20392,-0.16406,7.2057878854,-7.67,-0.30000000000000004,7.6758647721
2020-03-13 20:00:00,-4.74048,0.5523600000000001,4.7725519589,1.61952,0.47236000000000006,1.687,-6.36,0.08,6.3605031248,-4.76048,0.5823600000000001,4.7959684111000005,-6.38,0.11,6.3809482054
2020-03-13 20:30:00,-2.62376,1.19682,2.8838333256,2.52624,0.73682,2.6315,-5.15,0.46,5.1705028769,-2.65376,1.19682,2.9111544531,-5.18,0.46,5.2003846012
2020-03-13 21:00:00,-7.1928,-0.7429,7.2310630097,0.1272,0.0371,0.1325,-7.32,-0.78,7.3614400765,-7.0828,0.2671,7.0878345247,-7.21,0.23,7.2136675831
2020-03-13 21:30:00,-7.22,-0.9500000000000001,7.2822318008,0.0,0.0,0.0,-7.22,-0.9500000000000001,7.2822318008,-7.06,0.4,7.0713223657,-7.06,0.4,7.0713223657
2020-03-13 22:00:00,-6.83,-0.89,6.8877427362,0.0,0.0,0.0,-6.83,-0.89,6.8877427362,-6.69,0.46,6.7057960005,-6.69,0.46,6.7057960005
2020-03-13 22:30:00,-6.17,-0.23,6.1742853838,0.0,0.0,0.0,-6.17,-0.23,6.1742853838,-6.19,-0.23,6.1942715472,-6.19,-0.23,6.1942715472
2020-03-13 23:00:00,-5.88,-0.43,5.8957018242,0.0,0.0,0.0,-5.88,-0.43,5.8957018242,-5.85,0.07,5.8504187884,-5.85,0.07,5.8504187884
2020-03-13 23:30:00,-5.57,-0.76,5.6216100896,0.0,0.0,0.0,-5.57,-0.76,5.6216100896,-5.46,0.55,5.4876315474,-5.46,0.55,5.4876315474
2020-03-14 00:00:00,-5.29,-0.74,5.3415072779,0.0,0.0,0.0,-5.29,-0.74,5.3415072779,-5.18,0.5700000000000001,5.2112666407,-5.18,0.5700000000000001,5.2112666407
2020-03-14 00:30:00,-5.22,-0.71,5.2680641606,0.0,0.0,0.0,-5.22,-0.71,5.2680641606,-5.11,0.58,5.1428105157,-5.11,0.58,5.1428105157
2020-03-14 01:00:00,-5.31,-0.66,5.350859744,0.0,0.0,0.0,-5.31,-0.66,5.350859744,-5.26,0.62,5.2964138811,-5.26,0.62,5.2964138811
2020-03-14 01:30:00,-5.4,-0.24,5.4053307022,0.0,0.0,0.0,-5.4,-0.24,5.4053307022,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2020-03-14 02:00:00,-5.29,-0.24,5.2954414358,0.0,0.0,0.0,-5.29,-0.24,5.2954414358,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-03-14 02:30:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.24,-0.25,5.2459603506,-5.24,-0.25,5.2459603506
2020-03-14 03:00:00,-5.13,-0.25,5.1360880054999996,0.0,0.0,0.0,-5.13,-0.25,5.1360880054999996,-5.15,-0.25,5.1560643906,-5.15,-0.25,5.1560643906
2020-03-14 03:30:00,-4.93,-0.34,4.9417102303,0.0,0.0,0.0,-4.93,-0.34,4.9417102303,-4.95,-0.32,4.9603326501,-4.95,-0.32,4.9603326501
2020-03-14 04:00:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.92,-0.32,4.9303955217,-4.92,-0.32,4.9303955217
2020-03-14 04:30:00,-4.8100000000000005,-0.1,4.8110393887,0.0,0.0,0.0,-4.8100000000000005,-0.1,4.8110393887,-4.83,-0.11,4.8312524256,-4.83,-0.11,4.8312524256
2020-03-14 05:00:00,-4.8100000000000005,-0.31,4.8199792531,0.0,0.0,0.0,-4.8100000000000005,-0.31,4.8199792531,-4.83,-0.31,4.8399380161,-4.83,-0.31,4.8399380161
2020-03-14 05:30:00,-4.7,-0.32,4.7108810216,0.0,0.0,0.0,-4.7,-0.32,4.7108810216,-4.73,-0.16,4.7327053574,-4.73,-0.16,4.7327053574
2020-03-14 06:00:00,-4.82,-0.32,4.8306107274,0.0,0.0,0.0,-4.82,-0.32,4.8306107274,-4.84,-0.32,4.8505669772,-4.84,-0.32,4.8505669772
2020-03-14 06:30:00,-5.16,-0.27,5.1670591249,0.0,0.0,0.0,-5.16,-0.27,5.1670591249,-5.18,-0.28,5.1875620478,-5.18,-0.28,5.1875620478
2020-03-14 07:00:00,-5.31,0.0,5.31,0.0,0.0,0.0,-5.31,0.0,5.31,-5.33,0.0,5.33,-5.33,0.0,5.33
2020-03-14 07:30:00,-5.69,-0.22,5.6942514872,0.0,0.0,0.0,-5.69,-0.22,5.6942514872,-5.71,-0.22,5.7142366069,-5.71,-0.22,5.7142366069
2020-03-14 08:00:00,-6.09,-0.22,6.0939724318,0.0,0.0,0.0,-6.09,-0.22,6.0939724318,-6.11,-0.22,6.1139594372,-6.11,-0.22,6.1139594372
2020-03-14 08:30:00,-6.58,-0.29,6.5863874772,0.0,0.0,0.0,-6.58,-0.29,6.5863874772,-6.6,-0.29,6.6063681399,-6.6,-0.29,6.6063681399
2020-03-14 09:00:00,-6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,-6.8100000000000005,-0.33,6.8179909064,-6.83,-0.33,6.8379675343,-6.83,-0.33,6.8379675343
2020-03-14 09:30:00,-7.11,-0.47000000000000003,7.1255175251,0.0,0.0,0.0,-7.11,-0.47000000000000003,7.1255175251,-7.1,-0.26,7.1047589685,-7.1,-0.26,7.1047589685
2020-03-14 10:00:00,-7.38,-0.55,7.4004662015000005,0.0,0.0,0.0,-7.38,-0.55,7.4004662015000005,-7.38,-0.42,7.3919415582,-7.38,-0.42,7.3919415582
2020-03-14 10:30:00,-7.49,-0.55,7.5101664429,0.0,0.0,0.0,-7.49,-0.55,7.5101664429,-7.49,-0.42,7.5017664586,-7.49,-0.42,7.5017664586
2020-03-14 11:00:00,-4.53064,0.41398,4.5495140675,1.41936,0.41398,1.4785,-5.95,0.0,5.95,-4.55064,0.44398000000000004,4.5722470023,-5.97,0.03,5.9700753764000005
2020-03-14 11:30:00,-2.53344,1.08108,2.754460419,2.50656,0.7310800000000001,2.6109999999999998,-5.04,0.35000000000000003,5.0521381612,-2.55344,1.08108,2.7728667115,-5.06,0.35000000000000003,5.0720902989
2020-03-14 12:00:00,-2.35768,1.08276,2.5944217467,2.51232,0.7327600000000001,2.617,-4.87,0.35000000000000003,4.8825608035,-2.37768,1.08276,2.6126100742,-4.89,0.35000000000000003,4.9025095614000005
2020-03-14 12:30:00,-2.29016,1.09912,2.5402554202000003,2.49984,0.7291200000000001,2.604,-4.79,0.37,4.804268935,-2.31016,1.09912,2.5583009987,-4.8100000000000005,0.37,4.8242097798
2020-03-14 13:00:00,-2.11216,1.09562,2.3794123329,2.4878400000000003,0.72562,2.5915,-4.6,0.37,4.6148564441,-2.13216,1.09562,2.3971836496,-4.62,0.37,4.6347923362
2020-03-14 13:30:00,-2.29216,1.14562,2.5625071024,2.4878400000000003,0.72562,2.5915,-4.78,0.42,4.7984164054,-2.31216,1.15562,2.5848677819,-4.8,0.43,4.8192219289
2020-03-14 14:00:00,-4.7500800000000005,0.26456,4.7574417495,1.00992,0.29456000000000004,1.052,-5.76,-0.03,5.7600781245,-4.77008,0.29456000000000004,4.7791661197,-5.78,0.0,5.78
2020-03-14 14:30:00,-6.71,-0.33,6.7181098532,0.0,0.0,0.0,-6.71,-0.33,6.7181098532,-6.73,-0.32,6.7376034315,-6.73,-0.32,6.7376034315
2020-03-14 15:00:00,-6.59,-0.33,6.5982573457,0.0,0.0,0.0,-6.59,-0.33,6.5982573457,-6.61,-0.32,6.6177413065,-6.61,-0.32,6.6177413065
2020-03-14 15:30:00,-6.67,-0.31,6.677200012,0.0,0.0,0.0,-6.67,-0.31,6.677200012,-6.69,-0.31,6.6971785104,-6.69,-0.31,6.6971785104
2020-03-14 16:00:00,-6.67,-0.28,6.6758744746000005,0.0,0.0,0.0,-6.67,-0.28,6.6758744746000005,-6.69,-0.28,6.695856928,-6.69,-0.28,6.695856928
2020-03-14 16:30:00,-7.0,-0.63,7.0282928226,0.0,0.0,0.0,-7.0,-0.63,7.0282928226,-6.93,0.11,6.9308729609,-6.93,0.11,6.9308729609
2020-03-14 17:00:00,-7.16,-0.48,7.1760713486,0.0,0.0,0.0,-7.16,-0.48,7.1760713486,-7.12,0.07,7.1203440928,-7.12,0.07,7.1203440928
2020-03-14 17:30:00,-7.36,-0.23,7.363592873,0.0,0.0,0.0,-7.36,-0.23,7.363592873,-7.38,-0.23,7.383583141,-7.38,-0.23,7.383583141
2020-03-14 18:00:00,-7.39,-0.23,7.3935782947,0.0,0.0,0.0,-7.39,-0.23,7.3935782947,-7.41,-0.23,7.4135686413,-7.41,-0.23,7.4135686413
2020-03-14 18:30:00,-7.37,-0.25,7.3742389438,0.0,0.0,0.0,-7.37,-0.25,7.3742389438,-7.39,-0.25,7.3942274782,-7.39,-0.25,7.3942274782
2020-03-14 19:00:00,-4.0484,0.8513000000000001,4.1369377866,1.8216,0.5313,1.8975,-5.87,0.32,5.8787158462,-4.0484,0.9813000000000001,4.1656322749,-5.87,0.45,5.8872234542
2020-03-14 19:30:00,-2.52016,1.33912,2.8538480688,2.49984,0.7291200000000001,2.604,-5.02,0.61,5.0569259437,-2.54016,1.33912,2.8715248911,-5.04,0.61,5.0767804759
2020-03-14 20:00:00,-6.9348,-0.19640000000000002,6.9375805581000005,0.11520000000000001,0.033600000000000005,0.12,-7.05,-0.23,7.0537507753,-6.9548000000000005,-0.1264,6.9559485334,-7.07,-0.16,7.071810235
2020-03-14 20:30:00,-6.93,-0.23,6.9338156883,0.0,0.0,0.0,-6.93,-0.23,6.9338156883,-6.95,-0.23,6.953804714,-6.95,-0.23,6.953804714
2020-03-14 21:00:00,-6.69,-0.61,6.7177526004,0.0,0.0,0.0,-6.69,-0.61,6.7177526004,-6.69,0.30000000000000004,6.6967230792,-6.69,0.30000000000000004,6.6967230792
2020-03-14 21:30:00,-6.38,-0.27,6.3857106104,0.0,0.0,0.0,-6.38,-0.27,6.3857106104,-6.4,-0.27,6.4056927806,-6.4,-0.27,6.4056927806
2020-03-14 22:00:00,-6.21,-0.71,6.2504559834,0.0,0.0,0.0,-6.21,-0.71,6.2504559834,-6.19,0.61,6.2199839228,-6.19,0.61,6.2199839228
2020-03-14 22:30:00,-5.79,-0.29,5.7972579725,0.0,0.0,0.0,-5.79,-0.29,5.7972579725,-5.8100000000000005,-0.31,5.818264346,-5.8100000000000005,-0.31,5.818264346
2020-03-14 23:00:00,-5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,-5.5,-0.33,5.5098911059999995,-5.52,-0.33,5.5298553326,-5.52,-0.33,5.5298553326
2020-03-14 23:30:00,-5.24,-0.33,5.2503809386,0.0,0.0,0.0,-5.24,-0.33,5.2503809386,-5.26,-0.31,5.2691270624,-5.26,-0.31,5.2691270624
2020-03-15 00:00:00,-4.98,-0.28,4.9878652748,0.0,0.0,0.0,-4.98,-0.28,4.9878652748,-5.0,-0.25,5.0062460986,-5.0,-0.25,5.0062460986
2020-03-15 00:30:00,-4.87,0.2,4.8741050461,0.0,0.0,0.0,-4.87,0.2,4.8741050461,-4.89,0.2,4.8940882706,-4.89,0.2,4.8940882706
2020-03-15 01:00:00,-4.82,0.18,4.8233598249,0.0,0.0,0.0,-4.82,0.18,4.8233598249,-4.84,0.18,4.8433459509,-4.84,0.18,4.8433459509
2020-03-15 01:30:00,-4.86,0.18,4.863332191,0.0,0.0,0.0,-4.86,0.18,4.863332191,-4.88,0.18,4.8833185438,-4.88,0.18,4.8833185438
2020-03-15 02:00:00,-4.73,0.18,4.7334237081,0.0,0.0,0.0,-4.73,0.18,4.7334237081,-4.75,0.18,4.7534093028,-4.75,0.18,4.7534093028
2020-03-15 02:30:00,-4.63,0.21,4.6347599722,0.0,0.0,0.0,-4.63,0.21,4.6347599722,-4.65,0.22,4.655201392,-4.65,0.22,4.655201392
2020-03-15 03:00:00,-4.53,0.21,4.5348649373,0.0,0.0,0.0,-4.53,0.21,4.5348649373,-4.55,0.22,4.5553155763,-4.55,0.22,4.5553155763
2020-03-15 03:30:00,-4.43,0.21,4.4349746335,0.0,0.0,0.0,-4.43,0.21,4.4349746335,-4.45,0.22,4.4554348834,-4.45,0.22,4.4554348834
2020-03-15 04:00:00,-4.29,0.23,4.2961610771,0.0,0.0,0.0,-4.29,0.23,4.2961610771,-4.31,0.23,4.3161325281,-4.31,0.23,4.3161325281
2020-03-15 04:30:00,-4.26,0.23,4.266204402,0.0,0.0,0.0,-4.26,0.23,4.266204402,-4.28,0.23,4.2861754514,-4.28,0.23,4.2861754514
2020-03-15 05:00:00,-4.23,0.23,4.2362483402,0.0,0.0,0.0,-4.23,0.23,4.2362483402,-4.25,0.23,4.2562189793,-4.25,0.23,4.2562189793
2020-03-15 05:30:00,-4.12,0.23,4.1264149089,0.0,0.0,0.0,-4.12,0.23,4.1264149089,-4.14,0.23,4.1463839668,-4.14,0.23,4.1463839668
2020-03-15 06:00:00,-4.17,0.23,4.1763381089,0.0,0.0,0.0,-4.17,0.23,4.1763381089,-4.2,0.23,4.2062929047,-4.2,0.23,4.2062929047
2020-03-15 06:30:00,-4.64,0.19,4.6438884569,0.0,0.0,0.0,-4.64,0.19,4.6438884569,-4.66,0.19,4.6638717821,-4.66,0.19,4.6638717821
2020-03-15 07:00:00,-4.91,-0.63,4.9502525188,0.0,0.0,0.0,-4.91,-0.63,4.9502525188,-4.84,0.67,4.8861539067,-4.84,0.67,4.8861539067
2020-03-15 07:30:00,-5.25,-0.66,5.291323086,0.0,0.0,0.0,-5.25,-0.66,5.291323086,-5.14,0.64,5.1796911105,-5.14,0.64,5.1796911105
2020-03-15 08:00:00,-5.44,-0.25,5.4457414555,0.0,0.0,0.0,-5.44,-0.25,5.4457414555,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2020-03-15 08:30:00,-5.94,-0.25,5.9452586151,0.0,0.0,0.0,-5.94,-0.25,5.9452586151,-5.96,-0.25,5.9652409842,-5.96,-0.25,5.9652409842
2020-03-15 09:00:00,-6.44,-0.25,6.4448506577,0.0,0.0,0.0,-6.44,-0.25,6.4448506577,-6.46,-0.25,6.4648356514,-6.46,-0.25,6.4648356514
2020-03-15 09:30:00,-6.72,-0.27,6.7254219199000005,0.0,0.0,0.0,-6.72,-0.27,6.7254219199000005,-6.74,-0.27,6.745405844,-6.74,-0.27,6.745405844
2020-03-15 10:00:00,-6.91,-0.32,6.917405583,0.0,0.0,0.0,-6.91,-0.32,6.917405583,-6.93,-0.31,6.9369301568,-6.93,-0.31,6.9369301568
2020-03-15 10:30:00,-7.22,-0.38,7.2299930844,0.0,0.0,0.0,-7.22,-0.38,7.2299930844,-7.24,-0.38,7.2499655172,-7.24,-0.38,7.2499655172
2020-03-15 11:00:00,-7.33,-0.38,7.3398433226,0.0,0.0,0.0,-7.33,-0.38,7.3398433226,-7.36,-0.38,7.3698032538,-7.36,-0.38,7.3698032538
2020-03-15 11:30:00,-7.46,-0.4,7.4707161638,0.0,0.0,0.0,-7.46,-0.4,7.4707161638,-7.48,-0.4,7.4906875519,-7.48,-0.4,7.4906875519
2020-03-15 12:00:00,-6.7592,-0.2131,6.7625584101000005,0.40080000000000005,0.1169,0.41750000000000004,-7.16,-0.33,7.1676007143,-6.7792,-0.1731,6.7814096064000005,-7.18,-0.29,7.1858541594
2020-03-15 12:30:00,-2.61632,1.18024,2.8702084942,2.50368,0.7302400000000001,2.608,-5.12,0.45,5.1397373474,-2.63632,1.21024,2.9008384995,-5.14,0.48,5.1623637997
2020-03-15 13:00:00,-2.61152,1.22164,2.8831304168000003,2.50848,0.7316400000000001,2.613,-5.12,0.49,5.1433938212,-2.63152,1.23164,2.9054835398,-5.14,0.5,5.1642618059
2020-03-15 13:30:00,-2.61296,1.22122,2.8842569666999998,2.50704,0.7312200000000001,2.6115,-5.12,0.49,5.1433938212,-2.63296,1.23122,2.9066098895,-5.14,0.5,5.1642618059
2020-03-15 14:00:00,-2.4216,1.1887,2.6976201085,2.4984,0.7287,2.6025,-4.92,0.46,4.9414572749,-2.4216,1.3487,2.7718474435,-4.92,0.62,4.9589111708
2020-03-15 14:30:00,-2.20304,1.28828,2.5520679066,2.49696,0.72828,2.601,-4.7,0.56,4.7332441306,-2.22304,1.28828,2.5693524865,-4.72,0.56,4.7531042488
2020-03-15 15:00:00,-2.16304,1.28828,2.5176193914000002,2.49696,0.72828,2.601,-4.66,0.56,4.6935274581,-2.18304,1.28828,2.5348232680000002,-4.68,0.56,4.7133851954
2020-03-15 15:30:00,-4.67912,0.37234,4.6939110612,1.31088,0.38234,1.3655,-5.99,-0.01,5.9900083472,-4.63912,0.92234,4.7299202372,-5.95,0.54,5.9744539499
2020-03-15 16:00:00,-7.24,-0.88,7.2932845824,0.0,0.0,0.0,-7.24,-0.88,7.2932845824,-7.09,0.47000000000000003,7.1055612023,-7.09,0.47000000000000003,7.1055612023
2020-03-15 16:30:00,-7.19,-0.88,7.2436523936,0.0,0.0,0.0,-7.19,-0.88,7.2436523936,-7.04,0.47000000000000003,7.0556714776,-7.04,0.47000000000000003,7.0556714776
2020-03-15 17:00:00,-4.81056,0.21192000000000003,4.8152256022,1.30944,0.38192000000000004,1.3639999999999999,-6.12,-0.17,6.1223606558,-4.74056,0.9519200000000001,4.8351898412,-6.05,0.5700000000000001,6.0767919168
2020-03-15 17:30:00,-2.45328,1.40696,2.8280946236,2.52672,0.7369600000000001,2.632,-4.98,0.67,5.0248681575,-2.48328,1.40696,2.8541576691,-5.01,0.67,5.0546018636
2020-03-15 18:00:00,-2.54144,1.37458,2.8893576189,2.51856,0.73458,2.6235,-5.06,0.64,5.1003137158,-2.56144,1.37458,2.9069649207,-5.08,0.64,5.1201562476
2020-03-15 18:30:00,-2.81904,1.33528,3.1192882521,2.52096,0.73528,2.626,-5.34,0.6000000000000001,5.3736021438,-2.8390400000000002,1.33528,3.1373748262,-5.36,0.6000000000000001,5.3934775424
2020-03-15 19:00:00,-2.9928,1.3171,3.2698018671,2.5272,0.7371000000000001,2.6325000000000003,-5.52,0.58,5.5503873739,-3.0128,1.3171,3.2881174325,-5.54,0.58,5.5702782695
2020-03-15 19:30:00,-2.9913600000000002,1.31752,3.2686531783,2.52864,0.7375200000000001,2.634,-5.52,0.58,5.5503873739,-3.01136,1.33752,3.2950339604,-5.54,0.6000000000000001,5.572396253
2020-03-15 20:00:00,-2.80136,1.34752,3.1086054751,2.52864,0.7375200000000001,2.634,-5.33,0.61,5.3647926335000005,-2.8213600000000003,1.33752,3.1223439913,-5.35,0.6000000000000001,5.3835397277
2020-03-15 20:30:00,-2.50904,1.36528,2.8564438031,2.52096,0.73528,2.626,-5.03,0.63,5.0692997544,-2.52904,1.36528,2.8740272789,-5.05,0.63,5.0891453113
2020-03-15 21:00:00,-2.22384,1.39388,2.6245696409,2.51616,0.7338800000000001,2.621,-4.74,0.66,4.7857287846,-2.24384,1.39388,2.6415373175,-4.76,0.66,4.8055384714
2020-03-15 21:30:00,-1.91512,1.44934,2.4017225173,2.5348800000000002,0.7393400000000001,2.6405000000000003,-4.45,0.71,4.5062845006,-1.93512,1.45934,2.4237084499,-4.47,0.72,4.5276152663
2020-03-15 22:00:00,-1.4775200000000002,1.49864,2.1045159063,2.53248,0.7386400000000001,2.638,-4.01,0.76,4.081384569,-1.49752,1.49864,2.1186052015,-4.03,0.76,4.1010364544
2020-03-15 22:30:00,-5.6804,0.4178,5.6957441129,0.1296,0.0378,0.135,-5.8100000000000005,0.38,5.8224135889,-5.7004,0.4778,5.720389235,-5.83,0.44,5.846580197
2020-03-15 23:00:00,-5.57,-0.22,5.5743430106,0.0,0.0,0.0,-5.57,-0.22,5.5743430106,-5.59,-0.22,5.5943274842,-5.59,-0.22,5.5943274842
2020-03-15 23:30:00,-5.24,-0.4,5.255244999,0.0,0.0,0.0,-5.24,-0.4,5.255244999,-5.26,-0.4,5.2751872005,-5.26,-0.4,5.2751872005
2020-03-16 00:00:00,-5.04,-0.22,5.0447993023,0.0,0.0,0.0,-5.04,-0.22,5.0447993023,-5.06,-0.25,5.066172125,-5.06,-0.25,5.066172125
2020-03-16 00:30:00,-4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,-4.95,-0.22,4.9548864770000005,-4.97,-0.22,4.9748668324,-4.97,-0.22,4.9748668324
2020-03-16 01:00:00,-5.08,-0.28,5.0877106836,0.0,0.0,0.0,-5.08,-0.28,5.0877106836,-5.11,0.0,5.11,-5.11,0.0,5.11
2020-03-16 01:30:00,-5.19,-0.30000000000000004,5.1986632897,0.0,0.0,0.0,-5.19,-0.30000000000000004,5.1986632897,-5.21,-0.32,5.2198180045,-5.21,-0.32,5.2198180045
2020-03-16 02:00:00,-5.1,-0.22,5.1047428926,0.0,0.0,0.0,-5.1,-0.22,5.1047428926,-5.12,-0.22,5.1247243828,-5.12,-0.22,5.1247243828
2020-03-16 02:30:00,-5.05,0.0,5.05,0.0,0.0,0.0,-5.05,0.0,5.05,-5.08,0.0,5.08,-5.08,0.0,5.08
2020-03-16 03:00:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-03-16 03:30:00,-4.92,-0.41000000000000003,4.9370537773,0.0,0.0,0.0,-4.92,-0.41000000000000003,4.9370537773,-4.94,-0.39,4.9553708237,-4.94,-0.39,4.9553708237
2020-03-16 04:00:00,-4.85,-0.32,4.8605452369,0.0,0.0,0.0,-4.85,-0.32,4.8605452369,-4.88,-0.32,4.890480549,-4.88,-0.32,4.890480549
2020-03-16 04:30:00,-4.85,-0.36,4.863342472,0.0,0.0,0.0,-4.85,-0.36,4.863342472,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2020-03-16 05:00:00,-4.83,0.22,4.8350077558999995,0.0,0.0,0.0,-4.83,0.22,4.8350077558999995,-4.85,0.23,4.8554505455,-4.85,0.23,4.8554505455
2020-03-16 05:30:00,-5.01,0.22,5.014828013,0.0,0.0,0.0,-5.01,0.22,5.014828013,-5.03,0.0,5.03,-5.03,0.0,5.03
2020-03-16 06:00:00,-5.42,0.0,5.42,0.0,0.0,0.0,-5.42,0.0,5.42,-5.44,0.0,5.44,-5.44,0.0,5.44
2020-03-16 06:30:00,-6.22,-0.30000000000000004,6.2272305241,0.0,0.0,0.0,-6.22,-0.30000000000000004,6.2272305241,-6.24,-0.30000000000000004,6.2472073761,-6.24,-0.30000000000000004,6.2472073761
2020-03-16 07:00:00,-6.96,-0.42,6.9726608981,0.0,0.0,0.0,-6.96,-0.42,6.9726608981,-6.99,-0.42,7.0026066575,-6.99,-0.42,7.0026066575
2020-03-16 07:30:00,-7.74,-0.68,7.7698133826,0.0,0.0,0.0,-7.74,-0.68,7.7698133826,-7.76,-0.64,7.7863470254,-7.76,-0.64,7.7863470254
2020-03-16 08:00:00,-8.11,-0.85,8.1544221132,0.0,0.0,0.0,-8.11,-0.85,8.1544221132,-8.13,-0.84,8.1732796355,-8.13,-0.84,8.1732796355
2020-03-16 08:30:00,-8.36,-1.03,8.4232119764,0.0,0.0,0.0,-8.36,-1.03,8.4232119764,-8.38,-1.02,8.4418481389,-8.38,-1.02,8.4418481389
2020-03-16 09:00:00,-8.24,-1.01,8.301668507,0.0,0.0,0.0,-8.24,-1.01,8.301668507,-8.26,-1.02,8.3227399335,-8.26,-1.02,8.3227399335
2020-03-16 09:30:00,-8.35,-1.08,8.41955462,0.0,0.0,0.0,-8.35,-1.08,8.41955462,-8.37,-1.08,8.4393897884,-8.37,-1.08,8.4393897884
2020-03-16 10:00:00,-8.28,-1.6400000000000001,8.4408530375,0.0,0.0,0.0,-8.28,-1.6400000000000001,8.4408530375,-8.12,-0.43,8.1313774971,-8.12,-0.43,8.1313774971
2020-03-16 10:30:00,-8.22,-1.4100000000000001,8.3400539567,0.0,0.0,0.0,-8.22,-1.4100000000000001,8.3400539567,-8.15,-0.74,8.1835261349,-8.15,-0.74,8.1835261349
2020-03-16 11:00:00,-8.2,-1.26,8.2962401122,0.0,0.0,0.0,-8.2,-1.26,8.2962401122,-8.19,-1.0,8.2508242013,-8.19,-1.0,8.2508242013
2020-03-16 11:30:00,-8.31,-1.9100000000000001,8.5266757884,0.0,0.0,0.0,-8.31,-1.9100000000000001,8.5266757884,-8.14,-0.59,8.1613540543,-8.14,-0.59,8.1613540543
2020-03-16 12:00:00,-8.31,-2.0,8.547286119,0.0,0.0,0.0,-8.31,-2.0,8.547286119,-8.14,-0.67,8.1675271656,-8.14,-0.67,8.1675271656
2020-03-16 12:30:00,-8.25,-1.92,8.4704722419,0.0,0.0,0.0,-8.25,-1.92,8.4704722419,-8.08,-0.58,8.1007900849,-8.08,-0.58,8.1007900849
2020-03-16 13:00:00,-8.2,-1.8399999999999999,8.4039038548,0.0,0.0,0.0,-8.2,-1.8399999999999999,8.4039038548,-8.03,-0.52,8.0468192474,-8.03,-0.52,8.0468192474
2020-03-16 13:30:00,-8.14,-1.8399999999999999,8.3453699738,0.0,0.0,0.0,-8.14,-1.8399999999999999,8.3453699738,-7.97,-0.52,7.9869455989,-7.97,-0.52,7.9869455989
2020-03-16 14:00:00,-8.07,-1.9100000000000001,8.2929488121,0.0,0.0,0.0,-8.07,-1.9100000000000001,8.2929488121,-7.91,-0.59,7.9319732728000005,-7.91,-0.59,7.9319732728000005
2020-03-16 14:30:00,-8.06,-1.88,8.2763518533,0.0,0.0,0.0,-8.06,-1.88,8.2763518533,-7.89,-0.56,7.9098482918,-7.89,-0.56,7.9098482918
2020-03-16 15:00:00,-8.01,-1.94,8.2415835857,0.0,0.0,0.0,-8.01,-1.94,8.2415835857,-7.84,-0.61,7.8636950602,-7.84,-0.61,7.8636950602
2020-03-16 15:30:00,-7.88,-1.77,8.0763419937,0.0,0.0,0.0,-7.88,-1.77,8.0763419937,-7.72,-0.44,7.7325286938,-7.72,-0.44,7.7325286938
2020-03-16 16:00:00,-8.15,-1.77,8.3399880096,0.0,0.0,0.0,-8.15,-1.77,8.3399880096,-7.98,-0.44,7.9921211202,-7.98,-0.44,7.9921211202
2020-03-16 16:30:00,-6.53496,-0.57228,6.5599700152,1.05504,0.30772000000000005,1.099,-7.59,-0.88,7.6408441942,-6.55496,-0.56228,6.5790317981,-7.61,-0.87,7.6595691785
2020-03-16 17:00:00,-3.94224,0.39018,3.9615018175000003,2.53776,0.7401800000000001,2.6435,-6.48,-0.35000000000000003,6.4894452768,-3.96224,0.39018,3.9814050598,-6.5,-0.35000000000000003,6.5094162565
2020-03-16 17:30:00,-3.8137600000000003,0.50682,3.8472888961000002,2.52624,0.73682,2.6315,-6.34,-0.23,6.3441705526,-3.84376,0.50682,3.8770294621,-6.37,-0.23,6.3741509238
2020-03-16 18:00:00,-3.88152,0.5016400000000001,3.9138012469000003,2.50848,0.7316400000000001,2.613,-6.39,-0.23,6.3941379403,-3.90152,0.5016400000000001,3.9336371210000003,-6.41,-0.23,6.4141250378
2020-03-16 18:30:00,-3.98912,0.50234,4.0206248084,2.5108800000000002,0.7323400000000001,2.6155,-6.5,-0.23,6.5040679578,-4.00912,0.50234,4.0404688651,-6.52,-0.23,6.5240554872
2020-03-16 19:00:00,-4.27008,0.5020600000000001,4.2994938597,2.50992,0.73206,2.6145,-6.78,-0.23,6.7839000582,-4.29008,0.5020600000000001,4.3193576664,-6.8,-0.23,6.803888594
2020-03-16 19:30:00,-8.82592,-1.31506,8.9233540023,0.15408000000000002,0.04494,0.1605,-8.98,-1.3599999999999999,9.0824005637,-8.71592,-0.5050600000000001,8.7305410514,-8.87,-0.55,8.8870355012
2020-03-16 20:00:00,-8.75,-0.9,8.7961639366,0.0,0.0,0.0,-8.75,-0.9,8.7961639366,-8.78,-0.89,8.8249929178,-8.78,-0.89,8.8249929178
2020-03-16 20:30:00,-8.47,-1.0,8.5288275865,0.0,0.0,0.0,-8.47,-1.0,8.5288275865,-8.46,-0.87,8.5046163935,-8.46,-0.87,8.5046163935
