Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 21:00:00,-8.18,-1.48,8.3128093927,0.0,0.0,0.0,-8.18,-1.48,8.3128093927,-8.02,-0.22,8.0230168889,-8.02,-0.22,8.0230168889
2020-03-16 21:30:00,-7.78,-0.88,7.8296104629,0.0,0.0,0.0,-7.78,-0.88,7.8296104629,-7.75,-0.67,7.7789073783,-7.75,-0.67,7.7789073783
2020-03-16 22:00:00,-7.1,-0.48,7.1162068548,0.0,0.0,0.0,-7.1,-0.48,7.1162068548,-7.13,-0.47000000000000003,7.145474092,-7.13,-0.47000000000000003,7.145474092
2020-03-16 22:30:00,-6.46,-0.29,6.4665060118,0.0,0.0,0.0,-6.46,-0.29,6.4665060118,-6.48,-0.29,6.4864859516,-6.48,-0.29,6.4864859516
2020-03-16 23:00:00,-5.88,-0.23,5.88449658,0.0,0.0,0.0,-5.88,-0.23,5.88449658,-5.9,-0.23,5.9044813489,-5.9,-0.23,5.9044813489
2020-03-16 23:30:00,-5.58,-0.23,5.5847381317,0.0,0.0,0.0,-5.58,-0.23,5.5847381317,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2020-03-17 00:00:00,-5.27,-0.23,5.2750165877,0.0,0.0,0.0,-5.27,-0.23,5.2750165877,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2020-03-17 00:30:00,-5.09,-0.23,5.0951938138,0.0,0.0,0.0,-5.09,-0.23,5.0951938138,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-03-17 01:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-03-17 01:30:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.4,-0.23,5.4048959287,-5.4,-0.23,5.4048959287
2020-03-17 02:00:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2020-03-17 02:30:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-03-17 03:00:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-03-17 03:30:00,-5.02,-0.29,5.0283695171,0.0,0.0,0.0,-5.02,-0.29,5.0283695171,-5.04,-0.28,5.0477717856,-5.04,-0.28,5.0477717856
2020-03-17 04:00:00,-4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,-4.98,-0.24,4.9857797784999995,-5.0,-0.24,5.0057566861,-5.0,-0.24,5.0057566861
2020-03-17 04:30:00,-5.06,-0.22,5.0647803506,0.0,0.0,0.0,-5.06,-0.22,5.0647803506,-5.08,-0.22,5.084761548,-5.08,-0.22,5.084761548
2020-03-17 05:00:00,-5.06,-0.22,5.0647803506,0.0,0.0,0.0,-5.06,-0.22,5.0647803506,-5.08,-0.22,5.084761548,-5.08,-0.22,5.084761548
2020-03-17 05:30:00,-5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,-5.17,-0.22,5.1746787340000004,-5.19,-0.22,5.1946607204,-5.19,-0.22,5.1946607204
2020-03-17 06:00:00,-5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,-5.52,-0.24,5.5252149279000005,-5.54,-0.22,5.5443665103,-5.54,-0.22,5.5443665103
2020-03-17 06:30:00,-6.23,-0.41000000000000003,6.2434765956,0.0,0.0,0.0,-6.23,-0.41000000000000003,6.2434765956,-6.25,-0.4,6.2627869196,-6.25,-0.4,6.2627869196
2020-03-17 07:00:00,-6.87,-0.66,6.9016302421999995,0.0,0.0,0.0,-6.87,-0.66,6.9016302421999995,-6.88,-0.63,6.9087842635,-6.88,-0.63,6.9087842635
2020-03-17 07:30:00,-7.57,-0.76,7.608054942,0.0,0.0,0.0,-7.57,-0.76,7.608054942,-7.59,-0.76,7.627955165,-7.59,-0.76,7.627955165
2020-03-17 08:00:00,-8.06,-0.96,8.116969878,0.0,0.0,0.0,-8.06,-0.96,8.116969878,-8.08,-0.96,8.1368298495,-8.08,-0.96,8.1368298495
2020-03-17 08:30:00,-4.66704,-0.01872,4.6670775438,1.99296,0.58128,2.076,-6.66,-0.6000000000000001,6.6869724091,-4.68704,-0.01872,4.6870773836,-6.68,-0.6000000000000001,6.7068919777
2020-03-17 09:00:00,-5.56888,-0.67634,5.6098003752,1.52112,0.44366000000000005,1.5845,-7.09,-1.12,7.1779175253,-5.49888,-0.35634000000000005,5.5104137277,-7.02,-0.8,7.0654369999
2020-03-17 09:30:00,-5.59016,-0.82088,5.6501090963,1.53984,0.44912,1.604,-7.13,-1.27,7.2422234155,-5.44016,0.66912,5.4811552067000004,-6.98,0.22,6.9834661881
2020-03-17 10:00:00,-8.24376,-1.33318,8.3508650959,0.12624000000000002,0.036820000000000006,0.1315,-8.37,-1.37,8.4813796048,-8.18376,-0.82318,8.2250564162,-8.31,-0.86,8.3543820837
2020-03-17 10:30:00,-8.42,-1.16,8.4995293987,0.0,0.0,0.0,-8.42,-1.16,8.4995293987,-8.44,-1.15,8.5179868514,-8.44,-1.15,8.5179868514
2020-03-17 11:00:00,-8.61,-1.23,8.6974134086,0.0,0.0,0.0,-8.61,-1.23,8.6974134086,-8.63,-1.22,8.7158074784,-8.63,-1.22,8.7158074784
2020-03-17 11:30:00,-7.50864,-0.9775200000000001,7.5720023772000005,0.59136,0.17248000000000002,0.616,-8.1,-1.15,8.1812285141,-7.53864,-0.96752,7.60047288,-8.13,-1.1400000000000001,8.2095371368
2020-03-17 12:00:00,-6.49696,-0.61828,6.5263128488,1.10304,0.32172,1.149,-7.6,-0.9400000000000001,7.6579109423,-6.51696,-0.60828,6.5452862581,-7.62,-0.93,7.6765421903
2020-03-17 12:30:00,-8.43,-1.21,8.5163959513,0.0,0.0,0.0,-8.43,-1.21,8.5163959513,-8.45,-1.21,8.5361935311,-8.45,-1.21,8.5361935311
2020-03-17 13:00:00,-8.65,-1.19,8.7314718118,0.0,0.0,0.0,-8.65,-1.19,8.7314718118,-8.67,-1.18,8.7499314283,-8.67,-1.18,8.7499314283
2020-03-17 13:30:00,-8.78,-1.23,8.86573742,0.0,0.0,0.0,-8.78,-1.23,8.86573742,-8.81,-1.22,8.8940710589,-8.81,-1.22,8.8940710589
2020-03-17 14:00:00,-8.45,-1.25,8.5419552797,0.0,0.0,0.0,-8.45,-1.25,8.5419552797,-8.48,-1.24,8.5701808616,-8.48,-1.24,8.5701808616
2020-03-17 14:30:00,-7.68776,-0.9826800000000001,7.7503105615,0.40224000000000004,0.11732000000000001,0.419,-8.09,-1.1,8.1644411934,-7.69776,-0.9426800000000001,7.7552662495,-8.1,-1.06,8.1690635938
2020-03-17 15:00:00,-6.49024,-0.54132,6.5127753377,0.9897600000000001,0.28868000000000005,1.031,-7.48,-0.8300000000000001,7.525908583,-6.51024,-0.53132,6.5318853174000004,-7.5,-0.8200000000000001,7.5446934994
2020-03-17 15:30:00,-3.56056,0.33192000000000005,3.5759975391000003,2.50944,0.73192,2.614,-6.07,-0.4,6.0831652945,-3.58056,0.34192,3.5968485095,-6.09,-0.39,6.1024749078
2020-03-17 16:00:00,-3.68744,0.34408000000000005,3.7034584917,2.48256,0.7240800000000001,2.586,-6.17,-0.38,6.1816907072,-3.71744,0.35408,3.7342646933,-6.2,-0.37,6.2110305103
2020-03-17 16:30:00,-3.97792,0.47394000000000003,4.0060537503,2.48208,0.72394,2.5855,-6.46,-0.25,6.4648356514,-3.99792,0.47394000000000003,4.0259139894,-6.48,-0.25,6.4848207377
2020-03-17 17:00:00,-4.05744,0.49408,4.0874116994,2.48256,0.7240800000000001,2.586,-6.54,-0.23,6.5440430928,-4.07744,0.49408,4.1072657572,-6.5600000000000005,-0.23,6.5640307738
2020-03-17 17:30:00,-4.14504,0.49478000000000005,4.1744656963,2.48496,0.7247800000000001,2.5885,-6.63,-0.23,6.6339882424,-4.16504,0.49478000000000005,4.1943253868,-6.65,-0.23,6.6539762548
2020-03-17 18:00:00,-4.08088,0.43766000000000005,4.1042816485,2.52912,0.7376600000000001,2.6345,-6.61,-0.30000000000000004,6.6168043646,-4.10088,0.37766000000000005,4.1182330981,-6.63,-0.36,6.6397665622
2020-03-17 18:30:00,-4.15112,0.35634000000000005,4.1663863779,2.5588800000000003,0.7463400000000001,2.6654999999999998,-6.71,-0.39,6.7213242743,-4.17112,0.38634,4.1889736989,-6.73,-0.36,6.7396216511
2020-03-17 19:00:00,-4.21304,0.43578000000000006,4.2355177074,2.55696,0.7457800000000001,2.6635,-6.77,-0.31,6.7770937724,-4.23304,0.42578000000000005,4.2543996345,-6.79,-0.32,6.7975363184
2020-03-17 19:30:00,-4.0752,0.4964,4.1053219119,2.5248,0.7364,2.63,-6.6,-0.24,6.6043621948,-4.0952,0.5064000000000001,4.1263911594,-6.62,-0.23,6.6239942633
2020-03-17 20:00:00,-3.9874400000000003,0.11408000000000001,3.9890715712,2.48256,0.7240800000000001,2.586,-6.47,-0.61,6.4986921761,-3.91744,1.41408,4.1648479444,-6.4,0.6900000000000001,6.4370878509
2020-03-17 20:30:00,-7.90024,-0.61882,7.9244387972,0.20976000000000003,0.061180000000000005,0.2185,-8.11,-0.68,8.1384580849,-7.90024,-0.47882,7.9147369287,-8.11,-0.54,8.1279579231
2020-03-17 21:00:00,-7.87,-0.5700000000000001,7.8906146782,0.0,0.0,0.0,-7.87,-0.5700000000000001,7.8906146782,-7.89,-0.5700000000000001,7.910562559,-7.89,-0.5700000000000001,7.910562559
2020-03-17 21:30:00,-7.5,-0.5700000000000001,7.521628813,0.0,0.0,0.0,-7.5,-0.5700000000000001,7.521628813,-7.5,-0.36,7.5086350291,-7.5,-0.36,7.5086350291
2020-03-17 22:00:00,-6.94,-0.31,6.9469201809,0.0,0.0,0.0,-6.94,-0.31,6.9469201809,-6.96,-0.31,6.9669003151,-6.96,-0.31,6.9669003151
2020-03-17 22:30:00,-6.47,-0.29,6.4764959662,0.0,0.0,0.0,-6.47,-0.29,6.4764959662,-6.49,-0.28,6.4960372536,-6.49,-0.28,6.4960372536
2020-03-17 23:00:00,-5.95,-0.29,5.9570630348,0.0,0.0,0.0,-5.95,-0.29,5.9570630348,-5.97,-0.28,5.9765625572,-5.97,-0.28,5.9765625572
2020-03-17 23:30:00,-5.73,-0.29,5.7373338756,0.0,0.0,0.0,-5.73,-0.29,5.7373338756,-5.75,-0.28,5.7568133546,-5.75,-0.28,5.7568133546
2020-03-18 00:00:00,-5.42,-0.58,5.4509448722,0.0,0.0,0.0,-5.42,-0.58,5.4509448722,-5.38,0.11,5.3811244178,-5.38,0.11,5.3811244178
2020-03-18 00:30:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2020-03-18 01:00:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-03-18 01:30:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-03-18 02:00:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2020-03-18 02:30:00,-5.27,-0.23,5.2750165877,0.0,0.0,0.0,-5.27,-0.23,5.2750165877,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2020-03-18 03:00:00,-5.19,-0.23,5.1950938394,0.0,0.0,0.0,-5.19,-0.23,5.1950938394,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-03-18 03:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-03-18 04:00:00,-5.06,-0.75,5.1152810284,0.0,0.0,0.0,-5.06,-0.75,5.1152810284,-4.98,0.5,5.0050374624,-4.98,0.5,5.0050374624
2020-03-18 04:30:00,-5.15,-0.8,5.2117655358,0.0,0.0,0.0,-5.15,-0.8,5.2117655358,-5.05,0.5,5.0746921089,-5.05,0.5,5.0746921089
2020-03-18 05:00:00,-5.29,-0.38,5.3036308318,0.0,0.0,0.0,-5.29,-0.38,5.3036308318,-5.3,-0.21,5.3041587457,-5.3,-0.21,5.3041587457
2020-03-18 05:30:00,-5.41,-0.31,5.4188744219,0.0,0.0,0.0,-5.41,-0.31,5.4188744219,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2020-03-18 06:00:00,-5.64,-0.36,5.6514776829,0.0,0.0,0.0,-5.64,-0.36,5.6514776829,-5.66,-0.36,5.6714372076,-5.66,-0.36,5.6714372076
2020-03-18 06:30:00,-6.21,-0.45,6.2262830003,0.0,0.0,0.0,-6.21,-0.45,6.2262830003,-6.23,-0.44,6.2455183932,-6.23,-0.44,6.2455183932
2020-03-18 07:00:00,-7.12,-1.3,7.2377068192,0.0,0.0,0.0,-7.12,-1.3,7.2377068192,-7.01,-0.35000000000000003,7.0187320792,-7.01,-0.35000000000000003,7.0187320792
2020-03-18 07:30:00,-7.67,-0.97,7.7310930663,0.0,0.0,0.0,-7.67,-0.97,7.7310930663,-7.69,-0.97,7.7509354274,-7.69,-0.97,7.7509354274
2020-03-18 08:00:00,-8.12,-1.16,8.2024386618,0.0,0.0,0.0,-8.12,-1.16,8.2024386618,-8.15,-1.16,8.2321382398,-8.15,-1.16,8.2321382398
2020-03-18 08:30:00,-8.43,-1.28,8.5266230127,0.0,0.0,0.0,-8.43,-1.28,8.5266230127,-8.45,-1.27,8.5449049146,-8.45,-1.27,8.5449049146
2020-03-18 09:00:00,-8.5,-1.3,8.5988371307,0.0,0.0,0.0,-8.5,-1.3,8.5988371307,-8.52,-1.29,8.6171050823,-8.52,-1.29,8.6171050823
2020-03-18 09:30:00,-8.336,-1.278,8.433396706,0.14400000000000002,0.042,0.15,-8.48,-1.32,8.58212095,-8.366,-1.268,8.4615471399,-8.51,-1.31,8.6102380919
2020-03-18 10:00:00,-4.92656,-0.22608000000000003,4.9317446811,1.93344,0.5639200000000001,2.014,-6.86,-0.79,6.9053385145,-4.94656,-0.21608000000000002,4.9512772494,-6.88,-0.78,6.9240739453
2020-03-18 10:30:00,-4.592,-0.0235,4.5920601314,2.148,0.6265000000000001,2.2375,-6.74,-0.65,6.771270191,-4.622,-0.0235,4.6220597411,-6.77,-0.65,6.8011322587
2020-03-18 11:00:00,-3.82464,0.20948000000000003,3.8303724362000002,2.53536,0.73948,2.641,-6.36,-0.53,6.3820451268,-3.85464,0.20948000000000003,3.8603278876,-6.39,-0.53,6.4119419835
2020-03-18 11:30:00,-3.89344,0.12858,3.8955625845,2.56656,0.74858,2.6734999999999998,-6.46,-0.62,6.4896841217,-3.91344,0.13858,3.9158928803,-6.48,-0.61,6.5086480931
2020-03-18 12:00:00,-4.0628,0.08710000000000001,4.0637335358,2.5272,0.7371000000000001,2.6325000000000003,-6.59,-0.65,6.6219785563,-4.0828,0.0971,4.0839544868,-6.61,-0.64,6.6409110821
2020-03-18 12:30:00,-4.16008,0.12206000000000002,4.1618702827,2.50992,0.73206,2.6145,-6.67,-0.61,6.6978354713,-4.18008,0.13206,4.1821655455,-6.69,-0.6000000000000001,6.7168519412
2020-03-18 13:00:00,-3.7472000000000003,0.2029,3.7526892024,2.5128,0.7329,2.6175,-6.26,-0.53,6.2823960397,-3.7672,0.2029,3.7726601026,-6.28,-0.53,6.3023249678
2020-03-18 13:30:00,-3.8662400000000003,0.15318,3.8692732974,2.51376,0.73318,2.6185,-6.38,-0.58,6.40630939,-3.88624,0.16318000000000002,3.8896643878,-6.4,-0.5700000000000001,6.4253326762
2020-03-18 14:00:00,-3.8705600000000002,0.15192,3.8735402928,2.50944,0.73192,2.614,-6.38,-0.58,6.40630939,-3.89056,0.16192,3.8939279911,-6.4,-0.5700000000000001,6.4253326762
2020-03-18 14:30:00,-3.64248,0.31136,3.6557633403,2.50752,0.73136,2.612,-6.15,-0.42,6.1643247805,-3.67248,0.32136000000000003,3.6865134748,-6.18,-0.41000000000000003,6.1935853914
2020-03-18 15:00:00,-5.00392,-0.09156,5.0047575965,1.8460800000000002,0.53844,1.923,-6.85,-0.63,6.8789097973,-5.02392,-0.09156,5.0247542626,-6.87,-0.63,6.8988259871
2020-03-18 15:30:00,-8.47,-1.12,8.5437286942,0.0,0.0,0.0,-8.47,-1.12,8.5437286942,-8.49,-1.12,8.5635565042,-8.49,-1.12,8.5635565042
2020-03-18 16:00:00,-5.37728,-0.15254,5.3794431543,1.6027200000000001,0.46746000000000004,1.6695,-6.98,-0.62,7.007481716,-5.40728,-0.14254,5.409158405,-7.01,-0.61,7.0364906026
2020-03-18 16:30:00,-3.8244,0.4408,3.8497194703,2.5056000000000003,0.7308,2.61,-6.33,-0.29,6.3366394879,-3.8444000000000003,0.4408,3.8695886086,-6.35,-0.29,6.356618598
2020-03-18 17:00:00,-3.79704,0.50878,3.8309750521,2.53296,0.7387800000000001,2.6385,-6.33,-0.23,6.3341771368,-3.81704,0.50878,3.8507988067000003,-6.35,-0.23,6.3541639891
2020-03-18 17:30:00,-3.85712,0.44584,3.8828015659,2.52288,0.73584,2.628,-6.38,-0.29,6.3865875082,-3.88712,0.38584,3.9062225231000003,-6.41,-0.35000000000000003,6.4195482707
2020-03-18 18:00:00,-3.76192,0.9644400000000001,3.8835790967,2.5180800000000003,0.7344400000000001,2.623,-6.28,0.23,6.284210372,-3.78192,0.9644400000000001,3.9029557261,-6.3,0.23,6.3041970147
2020-03-18 18:30:00,-3.77856,0.9654200000000001,3.8999424932,2.52144,0.7354200000000001,2.6265,-6.3,0.23,6.3041970147,-3.79856,0.9654200000000001,3.9193231367,-6.32,0.23,6.3241837418
2020-03-18 19:00:00,-3.90856,0.9654200000000001,4.0260249689,2.52144,0.7354200000000001,2.6265,-6.43,0.23,6.4341122154,-3.92856,0.9754200000000001,4.0478423697,-6.45,0.24,6.4544635718
2020-03-18 19:30:00,-3.87904,0.9152800000000001,3.9855600359,2.52096,0.73528,2.626,-6.4,0.18,6.4025307496,-3.8990400000000003,0.9352800000000001,4.0096460692,-6.42,0.2,6.4231145093
2020-03-18 20:00:00,-7.14248,-0.39114000000000004,7.1531818829,0.6475200000000001,0.18886000000000003,0.6745,-7.79,-0.58,7.8115619437,-7.16248,-0.36114,7.1715787558,-7.8100000000000005,-0.55,7.8293422457
2020-03-18 20:30:00,-8.09,-0.54,8.10800222,0.0,0.0,0.0,-8.09,-0.54,8.10800222,-8.11,-0.53,8.1272996746,-8.11,-0.53,8.1272996746
2020-03-18 21:00:00,-7.69,-0.46,7.7037458421,0.0,0.0,0.0,-7.69,-0.46,7.7037458421,-7.71,-0.45,7.7231211307,-7.71,-0.45,7.7231211307
2020-03-18 21:30:00,-7.26,-0.32,7.2670489196,0.0,0.0,0.0,-7.26,-0.32,7.2670489196,-7.28,-0.26,7.2846413776,-7.28,-0.26,7.2846413776
2020-03-18 22:00:00,-6.84,-0.28,6.8457285953,0.0,0.0,0.0,-6.84,-0.28,6.8457285953,-6.86,-0.26,6.8649253456,-6.86,-0.26,6.8649253456
2020-03-18 22:30:00,-6.48,-0.31,6.4874108857,0.0,0.0,0.0,-6.48,-0.31,6.4874108857,-6.5,-0.31,6.5073881089,-6.5,-0.31,6.5073881089
2020-03-18 23:00:00,-6.05,-0.28,6.056475873,0.0,0.0,0.0,-6.05,-0.28,6.056475873,-6.07,-0.28,6.0764545584,-6.07,-0.28,6.0764545584
2020-03-18 23:30:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.28,5.7068730492,-5.7,-0.28,5.7068730492
2020-03-19 00:00:00,-5.31,-0.36,5.3221893991,0.0,0.0,0.0,-5.31,-0.36,5.3221893991,-5.31,-0.14,5.3118452538,-5.31,-0.14,5.3118452538
2020-03-19 00:30:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-03-19 01:00:00,-5.18,-0.26,5.186520992,0.0,0.0,0.0,-5.18,-0.26,5.186520992,-5.2,-0.26,5.2064959426,-5.2,-0.26,5.2064959426
2020-03-19 01:30:00,-5.4,-0.26,5.4062556358,0.0,0.0,0.0,-5.4,-0.26,5.4062556358,-5.41,-0.24,5.4153208585,-5.41,-0.24,5.4153208585
2020-03-19 02:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.24,5.3154209617,-5.31,-0.24,5.3154209617
2020-03-19 02:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2020-03-19 03:00:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.14,-0.24,5.1456000622,-5.14,-0.24,5.1456000622
2020-03-19 03:30:00,-5.02,0.0,5.02,0.0,0.0,0.0,-5.02,0.0,5.02,-5.04,0.0,5.04,-5.04,0.0,5.04
2020-03-19 04:00:00,-4.92,-0.26,4.9268651291,0.0,0.0,0.0,-4.92,-0.26,4.9268651291,-4.94,-0.26,4.9468373735,-4.94,-0.26,4.9468373735
2020-03-19 04:30:00,-5.09,-0.23,5.0951938138,0.0,0.0,0.0,-5.09,-0.23,5.0951938138,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-03-19 05:00:00,-5.2,-0.27,5.2070048973,0.0,0.0,0.0,-5.2,-0.27,5.2070048973,-5.22,-0.27,5.2269780945,-5.22,-0.27,5.2269780945
2020-03-19 05:30:00,-5.42,-0.49,5.4421043724,0.0,0.0,0.0,-5.42,-0.49,5.4421043724,-5.41,-0.13,5.411561697,-5.41,-0.13,5.411561697
2020-03-19 06:00:00,-5.61,-0.30000000000000004,5.6180156639,0.0,0.0,0.0,-5.61,-0.30000000000000004,5.6180156639,-5.63,-0.29,5.6374639688,-5.63,-0.29,5.6374639688
2020-03-19 06:30:00,-6.15,-0.41000000000000003,6.1636515151,0.0,0.0,0.0,-6.15,-0.41000000000000003,6.1636515151,-6.17,-0.41000000000000003,6.1836073614,-6.17,-0.41000000000000003,6.1836073614
2020-03-19 07:00:00,-6.84,-0.63,6.8689518850999995,0.0,0.0,0.0,-6.84,-0.63,6.8689518850999995,-6.86,-0.62,6.8879605109,-6.86,-0.62,6.8879605109
2020-03-19 07:30:00,-7.59,-0.85,7.6374472175,0.0,0.0,0.0,-7.59,-0.85,7.6374472175,-7.6,-0.8,7.6419892698,-7.6,-0.8,7.6419892698
2020-03-19 08:00:00,-7.96,-0.9400000000000001,8.0153103496,0.0,0.0,0.0,-7.96,-0.9400000000000001,8.0153103496,-7.98,-0.9400000000000001,8.0351726802,-7.98,-0.9400000000000001,8.0351726802
2020-03-19 08:30:00,-8.3,-1.15,8.3792899461,0.0,0.0,0.0,-8.3,-1.15,8.3792899461,-8.32,-1.15,8.3991011424,-8.32,-1.15,8.3991011424
2020-03-19 09:00:00,-6.19448,-0.52714,6.2168689105,1.1755200000000001,0.34286000000000005,1.2245,-7.37,-0.87,7.4211724141,-6.21448,-0.52714,6.2367971147,-7.39,-0.87,7.4410348743
2020-03-19 09:30:00,-5.83272,-0.32496,5.8417652811,1.45728,0.42504000000000003,1.518,-7.29,-0.75,7.3284786962,-5.85272,-0.32496,5.8617344191,-7.31,-0.75,7.3483739698
2020-03-19 10:00:00,-8.62,-1.15,8.6963728071,0.0,0.0,0.0,-8.62,-1.15,8.6963728071,-8.64,-1.15,8.7161975655,-8.64,-1.15,8.7161975655
2020-03-19 10:30:00,-4.35024,0.10868000000000001,4.3515973389,2.18976,0.63868,2.281,-6.54,-0.53,6.5614403906,-4.37024,0.10868000000000001,4.3715911291000005,-6.5600000000000005,-0.53,6.5813752361999995
2020-03-19 11:00:00,-3.93384,0.14388,3.9364703225,2.51616,0.7338800000000001,2.621,-6.45,-0.59,6.4769282843,-3.95384,0.14388,3.9564570262,-6.47,-0.59,6.4968453883
2020-03-19 11:30:00,-3.88336,0.14402,3.8860296769,2.5166399999999998,0.73402,2.6215,-6.4,-0.59,6.4271377766,-3.90336,0.14402,3.9060160074,-6.42,-0.59,6.4470535906
2020-03-19 12:00:00,-3.8648,0.2036,3.8701591699,2.5152,0.7336,2.62,-6.38,-0.53,6.4019762574,-3.8948,0.2036,3.9001179469,-6.41,-0.53,6.431873755
2020-03-19 12:30:00,-4.47344,0.08858,4.4743169143,2.32656,0.6785800000000001,2.4235,-6.8,-0.59,6.8255475971,-4.49344,0.08858,4.494313012,-6.82,-0.59,6.8454729566
2020-03-19 13:00:00,-3.7333600000000002,0.31402,3.7465431333,2.5166399999999998,0.73402,2.6215,-6.25,-0.42,6.264096104,-3.75336,0.31402,3.7664731315,-6.27,-0.42,6.284051241
2020-03-19 13:30:00,-3.74248,0.27136000000000005,3.7523049983,2.50752,0.73136,2.612,-6.25,-0.46,6.2669051373,-3.76248,0.27136000000000005,3.7722529077,-6.27,-0.46,6.2868513582
2020-03-19 14:00:00,-3.7005600000000003,0.27192,3.7105369962,2.50944,0.73192,2.614,-6.21,-0.46,6.2270137305,-3.73056,0.27192,3.7404569774,-6.24,-0.46,6.2569321556
2020-03-19 14:30:00,-3.51152,0.27164000000000005,3.5220109313,2.50848,0.7316400000000001,2.613,-6.02,-0.46,6.0375491716,-3.5415200000000002,0.27164000000000005,3.5519223246,-6.05,-0.46,6.067462402
2020-03-19 15:00:00,-3.61632,0.24024,3.6242910479,2.50368,0.7302400000000001,2.608,-6.12,-0.49,6.1395846765,-3.63632,0.25024,3.6449201911999998,-6.14,-0.48,6.1587336361
2020-03-19 15:30:00,-3.4672,0.28290000000000004,3.4787222151,2.5128,0.7329,2.6175,-5.98,-0.45,5.9969075364,-3.4972,0.28290000000000004,3.5086236974,-6.01,-0.45,6.0268233755
2020-03-19 16:00:00,-3.6172,0.33290000000000003,3.6324865106,2.5128,0.7329,2.6175,-6.13,-0.4,6.1430367083,-3.6372,0.34290000000000004,3.6533278323,-6.15,-0.39,6.1623534465
2020-03-19 16:30:00,-3.74152,0.37164,3.7599319409,2.50848,0.7316400000000001,2.613,-6.25,-0.36,6.2603594146,-3.76152,0.38164000000000003,3.7808308346,-6.27,-0.35000000000000003,6.279761142
2020-03-19 17:00:00,-3.7408,0.5006,3.7741469235,2.5392,0.7406,2.645,-6.28,-0.24,6.284584314,-3.7708,0.5006,3.8038839362,-6.31,-0.24,6.3145625343
2020-03-19 17:30:00,-3.71584,0.50788,3.7503878466,2.56416,0.7478800000000001,2.6710000000000003,-6.28,-0.24,6.284584314,-3.7458400000000003,0.50788,3.7801136755,-6.31,-0.24,6.3145625343
2020-03-19 18:00:00,-3.8044000000000002,0.5083,3.8382063845000003,2.5656,0.7483000000000001,2.6725,-6.37,-0.24,6.3745195897,-3.8344,0.4783,3.8641162314,-6.4,-0.27,6.4056927806
2020-03-19 18:30:00,-4.032,0.489,4.0615446569,2.568,0.749,2.675,-6.6,-0.26,6.6051192268,-4.052,0.47900000000000004,4.0802138424,-6.62,-0.27,6.6255037544
2020-03-19 19:00:00,-4.13712,0.17584000000000002,4.1408551774,2.52288,0.73584,2.628,-6.66,-0.56,6.683502076,-4.15712,1.0558400000000001,4.2891076927,-6.68,0.32,6.6876602785
2020-03-19 19:30:00,-4.09144,0.47458000000000006,4.118872109,2.51856,0.73458,2.6235,-6.61,-0.26,6.6151114881,-4.11144,0.39458000000000004,4.1303307676,-6.63,-0.34,6.6387122245
2020-03-19 20:00:00,-4.82744,-0.025920000000000002,4.8275095857,2.00256,0.58408,2.086,-6.83,-0.61,6.8571860118,-4.83744,-0.005920000000000001,4.8374436224,-6.84,-0.59,6.8653987503
2020-03-19 20:30:00,-8.33,-0.66,8.3561055522,0.0,0.0,0.0,-8.33,-0.66,8.3561055522,-8.35,-0.65,8.37526119,-8.35,-0.65,8.37526119
2020-03-19 21:00:00,-7.96,-0.59,7.9818356285,0.0,0.0,0.0,-7.96,-0.59,7.9818356285,-7.98,-0.58,8.0010499311,-7.98,-0.58,8.0010499311
2020-03-19 21:30:00,-7.5600000000000005,-0.52,7.5778624955,0.0,0.0,0.0,-7.5600000000000005,-0.52,7.5778624955,-7.58,-0.52,7.5978154755,-7.58,-0.52,7.5978154755
2020-03-19 22:00:00,-7.14,-0.42,7.1523422737,0.0,0.0,0.0,-7.14,-0.42,7.1523422737,-7.16,-0.41000000000000003,7.1717292197,-7.16,-0.41000000000000003,7.1717292197
2020-03-19 22:30:00,-6.7,-0.35000000000000003,6.7091355628,0.0,0.0,0.0,-6.7,-0.35000000000000003,6.7091355628,-6.72,-0.35000000000000003,6.7291084105,-6.72,-0.35000000000000003,6.7291084105
2020-03-19 23:00:00,-6.24,-0.36,6.2503759887,0.0,0.0,0.0,-6.24,-0.36,6.2503759887,-6.26,-0.35000000000000003,6.2697767105,-6.26,-0.35000000000000003,6.2697767105
2020-03-19 23:30:00,-5.92,-0.38,5.9321834092,0.0,0.0,0.0,-5.92,-0.38,5.9321834092,-5.94,-0.38,5.9521424714,-5.94,-0.38,5.9521424714
2020-03-20 00:00:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.35000000000000003,5.6708112294,-5.66,-0.35000000000000003,5.6708112294
2020-03-20 00:30:00,-5.33,-0.25,5.3358598182,0.0,0.0,0.0,-5.33,-0.25,5.3358598182,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2020-03-20 01:00:00,-5.47,-0.25,5.4757099996,0.0,0.0,0.0,-5.47,-0.25,5.4757099996,-5.49,-0.25,5.4956892197,-5.49,-0.25,5.4956892197
2020-03-20 01:30:00,-5.67,-0.27,5.6764249312,0.0,0.0,0.0,-5.67,-0.27,5.6764249312,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2020-03-20 02:00:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.27,5.576540146,-5.57,-0.27,5.576540146
2020-03-20 02:30:00,-5.45,-0.25,5.4557309318,0.0,0.0,0.0,-5.45,-0.25,5.4557309318,-5.47,-0.25,5.4757099996,-5.47,-0.25,5.4757099996
2020-03-20 03:00:00,-5.5,-0.25,5.5056788864,0.0,0.0,0.0,-5.5,-0.25,5.5056788864,-5.52,-0.25,5.5256583318,-5.52,-0.25,5.5256583318
2020-03-20 03:30:00,-5.34,-0.25,5.3458488568,0.0,0.0,0.0,-5.34,-0.25,5.3458488568,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2020-03-20 04:00:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2020-03-20 04:30:00,-5.34,-0.25,5.3458488568,0.0,0.0,0.0,-5.34,-0.25,5.3458488568,-5.36,-0.25,5.3658270565,-5.36,-0.25,5.3658270565
2020-03-20 05:00:00,-5.34,-0.28,5.3473357852,0.0,0.0,0.0,-5.34,-0.28,5.3473357852,-5.36,-0.27,5.3667960647,-5.36,-0.27,5.3667960647
2020-03-20 05:30:00,-5.5,-0.31,5.5087294361,0.0,0.0,0.0,-5.5,-0.31,5.5087294361,-5.52,-0.31,5.5286978575,-5.52,-0.31,5.5286978575
2020-03-20 06:00:00,-5.68,-0.39,5.693373341,0.0,0.0,0.0,-5.68,-0.39,5.693373341,-5.71,-0.38,5.7226305140000004,-5.71,-0.38,5.7226305140000004
2020-03-20 06:30:00,-6.28,-0.47000000000000003,6.2975630207,0.0,0.0,0.0,-6.28,-0.47000000000000003,6.2975630207,-6.3,-0.47000000000000003,6.3175074199,-6.3,-0.47000000000000003,6.3175074199
2020-03-20 07:00:00,-6.99,-0.73,7.0280153671,0.0,0.0,0.0,-6.99,-0.73,7.0280153671,-7.01,-0.72,7.0468787417,-7.01,-0.72,7.0468787417
2020-03-20 07:30:00,-7.54,-0.91,7.5947152679,0.0,0.0,0.0,-7.54,-0.91,7.5947152679,-7.5600000000000005,-0.91,7.6145715572,-7.5600000000000005,-0.91,7.6145715572
2020-03-20 08:00:00,-7.97,-1.02,8.0350046671,0.0,0.0,0.0,-7.97,-1.02,8.0350046671,-7.99,-1.02,8.0548432635,-7.99,-1.02,8.0548432635
2020-03-20 08:30:00,-8.2,-1.1,8.2734515167,0.0,0.0,0.0,-8.2,-1.1,8.2734515167,-8.23,-1.1,8.3031861355,-8.23,-1.1,8.3031861355
2020-03-20 09:00:00,-8.33,-1.16,8.4103804908,0.0,0.0,0.0,-8.33,-1.16,8.4103804908,-8.36,-1.15,8.4387262072,-8.36,-1.15,8.4387262072
2020-03-20 09:30:00,-8.37,-1.16,8.45,0.0,0.0,0.0,-8.37,-1.16,8.45,-8.39,-1.15,8.4684473193,-8.39,-1.15,8.4684473193
2020-03-20 10:00:00,-8.43,-1.16,8.509435939,0.0,0.0,0.0,-8.43,-1.16,8.509435939,-8.45,-1.15,8.5278954027,-8.45,-1.15,8.5278954027
2020-03-20 10:30:00,-8.36,-1.16,8.4400947862,0.0,0.0,0.0,-8.36,-1.16,8.4400947862,-8.38,-1.15,8.4585400632,-8.38,-1.15,8.4585400632
2020-03-20 11:00:00,-8.6,-1.25,8.6903682316,0.0,0.0,0.0,-8.6,-1.25,8.6903682316,-8.62,-1.24,8.7087312509,-8.62,-1.24,8.7087312509
2020-03-20 11:30:00,-8.6,-1.22,8.6861038446,0.0,0.0,0.0,-8.6,-1.22,8.6861038446,-8.62,-1.21,8.7045103251,-8.62,-1.21,8.7045103251
2020-03-20 12:00:00,-8.26,-1.0,8.3203124941,0.0,0.0,0.0,-8.26,-1.0,8.3203124941,-8.28,-1.0,8.340167864,-8.28,-1.0,8.340167864
2020-03-20 12:30:00,-8.13,-0.89,8.1785695571,0.0,0.0,0.0,-8.13,-0.89,8.1785695571,-8.15,-0.89,8.1984510732,-8.15,-0.89,8.1984510732
2020-03-20 13:00:00,-8.18,-0.89,8.2282744242,0.0,0.0,0.0,-8.18,-0.89,8.2282744242,-8.2,-0.89,8.24815737,-8.2,-0.89,8.24815737
2020-03-20 13:30:00,-7.96,-0.89,8.0096004894,0.0,0.0,0.0,-7.96,-0.89,8.0096004894,-7.99,-0.89,8.0394154016,-7.99,-0.89,8.0394154016
2020-03-20 14:00:00,-8.12,-0.93,8.1730838733,0.0,0.0,0.0,-8.12,-0.93,8.1730838733,-8.15,-0.93,8.2028897347,-8.15,-0.93,8.2028897347
2020-03-20 14:30:00,-7.84,-1.2,7.9313050629,0.0,0.0,0.0,-7.84,-1.2,7.9313050629,-7.74,-0.48,7.754869438,-7.74,-0.48,7.754869438
2020-03-20 15:00:00,-7.52,-0.66,7.5489072057,0.0,0.0,0.0,-7.52,-0.66,7.5489072057,-7.54,-0.65,7.5679653805000004,-7.54,-0.65,7.5679653805000004
2020-03-20 15:30:00,-7.47,-0.6000000000000001,7.4940576459,0.0,0.0,0.0,-7.47,-0.6000000000000001,7.4940576459,-7.49,-0.59,7.5132017143,-7.49,-0.59,7.5132017143
2020-03-20 16:00:00,-4.60016,0.34162000000000003,4.6128273597,1.47984,0.43162000000000006,1.5415,-6.08,-0.09,6.0806660819,-4.62016,0.34162000000000003,4.6327726741,-6.1,-0.09,6.1006638983
2020-03-20 16:30:00,-2.7298400000000003,0.9708800000000001,2.8973495474,2.54016,0.7408800000000001,2.646,-5.27,0.23,5.2750165877,-2.74984,0.9808800000000001,2.9195454441,-5.29,0.24,5.2954414358
2020-03-20 17:00:00,-2.82016,0.9966200000000001,2.9910790444,2.55984,0.7466200000000001,2.6665,-5.38,0.25,5.3858054179,-2.84016,1.00662,3.0132694287,-5.4,0.26,5.4062556358
2020-03-20 17:30:00,-2.602,1.129,2.8363788534000003,2.568,0.749,2.675,-5.17,0.38,5.1839463732,-2.632,1.139,2.8678816224,-5.2,0.39,5.2146044912
2020-03-20 18:00:00,-2.6844,1.1083,2.9041921854,2.5656,0.7483000000000001,2.6725,-5.25,0.36,5.262328382,-2.7044,1.1183,2.9264952161,-5.27,0.37,5.282972648
2020-03-20 18:30:00,-2.9839200000000003,1.07844,3.1728238842,2.56608,0.7484400000000001,2.673,-5.55,0.33,5.5598021548,-3.00392,1.08844,3.1950331767,-5.57,0.34,5.5803673714
2020-03-20 19:00:00,-3.22272,1.07004,3.3957193347,2.53728,0.74004,2.643,-5.76,0.33,5.7694453806,-3.25272,1.08004,3.4273420897,-5.79,0.34,5.7999741379
2020-03-20 19:30:00,-3.24056,1.03192,3.4008951763,2.50944,0.73192,2.614,-5.75,0.30000000000000004,5.7578207683,-3.26056,1.04192,3.4229882851,-5.77,0.31,5.7783215556
2020-03-20 20:00:00,-4.83784,0.50688,4.8643214532,1.5321600000000002,0.44688000000000005,1.596,-6.37,0.06,6.3702825683,-4.85784,0.51688,4.8852609347,-6.39,0.07,6.3903834001
2020-03-20 20:30:00,-7.53,-0.44,7.5428442911,0.0,0.0,0.0,-7.53,-0.44,7.5428442911,-7.55,-0.44,7.5628103242,-7.55,-0.44,7.5628103242
2020-03-20 21:00:00,-7.34,-0.84,7.3879090411,0.0,0.0,0.0,-7.34,-0.84,7.3879090411,-7.24,0.08,7.2404419755,-7.24,0.08,7.2404419755
2020-03-20 21:30:00,-7.04,-0.56,7.0622376057,0.0,0.0,0.0,-7.04,-0.56,7.0622376057,-7.02,-0.2,7.022848425,-7.02,-0.2,7.022848425
2020-03-20 22:00:00,-6.65,-0.35000000000000003,6.6592041566999995,0.0,0.0,0.0,-6.65,-0.35000000000000003,6.6592041566999995,-6.66,-0.34,6.6686730314,-6.66,-0.34,6.6686730314
2020-03-20 22:30:00,-6.22,-0.29,6.2267567802,0.0,0.0,0.0,-6.22,-0.29,6.2267567802,-6.24,-0.27,6.2458386146,-6.24,-0.27,6.2458386146
2020-03-20 23:00:00,-5.9,-0.85,5.9609143594,0.0,0.0,0.0,-5.9,-0.85,5.9609143594,-5.78,0.49,5.8007327123,-5.78,0.49,5.8007327123
2020-03-20 23:30:00,-5.65,-0.85,5.7135803136,0.0,0.0,0.0,-5.65,-0.85,5.7135803136,-5.53,0.49,5.5516664165,-5.53,0.49,5.5516664165
2020-03-21 00:00:00,-5.44,-0.85,5.5060058118,0.0,0.0,0.0,-5.44,-0.85,5.5060058118,-5.32,0.49,5.3425181329,-5.32,0.49,5.3425181329
2020-03-21 00:30:00,-5.28,-0.8,5.3402621658000005,0.0,0.0,0.0,-5.28,-0.8,5.3402621658000005,-5.17,0.51,5.1950938394,-5.17,0.51,5.1950938394
2020-03-21 01:00:00,-5.41,-0.54,5.4368832984,0.0,0.0,0.0,-5.41,-0.54,5.4368832984,-5.36,0.16,5.362387528,-5.36,0.16,5.362387528
2020-03-21 01:30:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2020-03-21 02:00:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2020-03-21 02:30:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2020-03-21 03:00:00,-5.02,-0.24,5.0257337773,0.0,0.0,0.0,-5.02,-0.24,5.0257337773,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2020-03-21 03:30:00,-4.9,-0.24,4.9058740302,0.0,0.0,0.0,-4.9,-0.24,4.9058740302,-4.92,-0.24,4.9258501804,-4.92,-0.24,4.9258501804
2020-03-21 04:00:00,-4.88,-0.24,4.8858980751,0.0,0.0,0.0,-4.88,-0.24,4.8858980751,-4.9,-0.24,4.9058740302,-4.9,-0.24,4.9058740302
2020-03-21 04:30:00,-4.85,-0.24,4.8559345136,0.0,0.0,0.0,-4.85,-0.24,4.8559345136,-4.87,-0.24,4.8759101714,-4.87,-0.24,4.8759101714
2020-03-21 05:00:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.83,-0.24,4.8359590569,-4.83,-0.24,4.8359590569
2020-03-21 05:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-03-21 06:00:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.24,4.7260977561,-4.72,-0.24,4.7260977561
2020-03-21 06:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-03-21 07:00:00,-4.89,-0.33,4.9011223204,0.0,0.0,0.0,-4.89,-0.33,4.9011223204,-4.92,-0.03,4.9200914626,-4.92,-0.03,4.9200914626
2020-03-21 07:30:00,-5.26,-0.26,5.2664219352,0.0,0.0,0.0,-5.26,-0.26,5.2664219352,-5.28,-0.25,5.2859152471,-5.28,-0.25,5.2859152471
2020-03-21 08:00:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2020-03-21 08:30:00,-5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,-5.64,-0.22,5.6442891492000005,-5.66,-0.22,5.6642740047,-5.66,-0.22,5.6642740047
2020-03-21 09:00:00,-5.82,-0.22,5.8241565913,0.0,0.0,0.0,-5.82,-0.22,5.8241565913,-5.85,-0.22,5.8541352905,-5.85,-0.22,5.8541352905
2020-03-21 09:30:00,-6.01,-0.22,6.0140252743,0.0,0.0,0.0,-6.01,-0.22,6.0140252743,-6.04,-0.22,6.0440052945,-6.04,-0.22,6.0440052945
2020-03-21 10:00:00,-6.21,-0.27,6.2158667939,0.0,0.0,0.0,-6.21,-0.27,6.2158667939,-6.23,-0.27,6.2358479776,-6.23,-0.27,6.2358479776
2020-03-21 10:30:00,-6.29,-0.31,6.2976344765,0.0,0.0,0.0,-6.29,-0.31,6.2976344765,-6.31,-0.30000000000000004,6.3171275118,-6.31,-0.30000000000000004,6.3171275118
2020-03-21 11:00:00,-6.31,-0.28,6.3162093062,0.0,0.0,0.0,-6.31,-0.28,6.3162093062,-6.33,-0.28,6.3361897068,-6.33,-0.28,6.3361897068
2020-03-21 11:30:00,-6.25,-0.28,6.2562688561,0.0,0.0,0.0,-6.25,-0.28,6.2562688561,-6.27,-0.28,6.2762488797,-6.27,-0.28,6.2762488797
2020-03-21 12:00:00,-6.1,-0.24,6.1047194858,0.0,0.0,0.0,-6.1,-0.24,6.1047194858,-6.13,-0.24,6.1346964065,-6.13,-0.24,6.1346964065
2020-03-21 12:30:00,-6.31,-0.28,6.3162093062,0.0,0.0,0.0,-6.31,-0.28,6.3162093062,-6.33,-0.28,6.3361897068,-6.33,-0.28,6.3361897068
2020-03-21 13:00:00,-6.38,-0.30000000000000004,6.387049397,0.0,0.0,0.0,-6.38,-0.30000000000000004,6.387049397,-6.4,-0.30000000000000004,6.4070273919,-6.4,-0.30000000000000004,6.4070273919
2020-03-21 13:30:00,-6.2,-0.25,6.2050382755,0.0,0.0,0.0,-6.2,-0.25,6.2050382755,-6.23,-0.25,6.2350140337,-6.23,-0.25,6.2350140337
2020-03-21 14:00:00,-6.23,-0.30000000000000004,6.2372189315,0.0,0.0,0.0,-6.23,-0.30000000000000004,6.2372189315,-6.25,-0.29,6.2567243826,-6.25,-0.29,6.2567243826
2020-03-21 14:30:00,-6.04,-0.30000000000000004,6.0474457418,0.0,0.0,0.0,-6.04,-0.30000000000000004,6.0474457418,-6.06,-0.29,6.0669349758,-6.06,-0.29,6.0669349758
2020-03-21 15:00:00,-6.02,-0.26,6.0256120021,0.0,0.0,0.0,-6.02,-0.26,6.0256120021,-6.06,-0.26,6.0655749934,-6.06,-0.26,6.0655749934
2020-03-21 15:30:00,-6.05,-0.23,6.0543703223,0.0,0.0,0.0,-6.05,-0.23,6.0543703223,-6.06,-0.23,6.0643631158,-6.06,-0.23,6.0643631158
2020-03-21 16:00:00,-6.22,-0.23,6.224250959,0.0,0.0,0.0,-6.22,-0.23,6.224250959,-6.25,-0.23,6.2542305682,-6.25,-0.23,6.2542305682
2020-03-21 16:30:00,-6.47,-0.23,6.4740868082,0.0,0.0,0.0,-6.47,-0.23,6.4740868082,-6.49,-0.23,6.4940742219,-6.49,-0.23,6.4940742219
2020-03-21 17:00:00,-4.11096,0.63222,4.1592901137,1.37904,0.40222,1.4365,-5.49,0.23,5.4948157385,-4.13096,0.63222,4.1790588235,-5.51,0.23,5.5147982737
2020-03-21 17:30:00,-2.18536,1.33052,2.5585311802,2.50464,0.7305200000000001,2.609,-4.69,0.6000000000000001,4.728223768,-2.20536,1.3405200000000002,2.5808151038,-4.71,0.61,4.7493367958
2020-03-21 18:00:00,-2.34768,1.33276,2.6996019336,2.51232,0.7327600000000001,2.617,-4.86,0.6000000000000001,4.8968969767,-2.36768,1.34276,2.7219318507,-4.88,0.61,4.9179772265
2020-03-21 18:30:00,-2.5572,1.3329,2.8837292262,2.5128,0.7329,2.6175,-5.07,0.6000000000000001,5.1053795158,-2.5772,1.3429,2.9060867589,-5.09,0.61,5.126421754
2020-03-21 19:00:00,-2.7744,1.2808,3.0557722428,2.5056000000000003,0.7308,2.61,-5.28,0.55,5.3085685453,-2.7944,1.2908,3.0781221548,-5.3,0.56,5.3295027911
2020-03-21 19:30:00,-2.68872,1.27954,2.9776564359,2.50128,0.7295400000000001,2.6055,-5.19,0.55,5.2190612183,-2.70872,1.2895400000000001,3.0000129083,-5.21,0.56,5.240009542
2020-03-21 20:00:00,-2.4292,1.3194,2.7643858269,2.5008,0.7294,2.605,-4.93,0.59,4.965178748,-2.4592,1.3194,2.790785015,-4.96,0.59,4.9949674674
2020-03-21 20:30:00,-2.13632,1.3802400000000001,2.5434082645,2.50368,0.7302400000000001,2.608,-4.64,0.65,4.6853068203,-2.15632,1.3802400000000001,2.5602301459,-4.66,0.65,4.7051142388
2020-03-21 21:00:00,-1.78632,1.48024,2.3199244815,2.50368,0.7302400000000001,2.608,-4.29,0.75,4.3550660156,-1.8163200000000002,1.49024,2.3494326124000002,-4.32,0.76,4.3863424399
2020-03-21 21:30:00,-4.75864,0.9424800000000001,4.8510744377,0.8313600000000001,0.24248000000000003,0.866,-5.59,0.7000000000000001,5.6336577816,-4.77864,0.9524800000000001,4.8726397774,-5.61,0.71,5.6547502155
2020-03-21 22:00:00,-6.08,-0.33,6.0889490062,0.0,0.0,0.0,-6.08,-0.33,6.0889490062,-6.1,-0.33,6.1089197081,-6.1,-0.33,6.1089197081
2020-03-21 22:30:00,-5.74,-0.33,5.7494782372,0.0,0.0,0.0,-5.74,-0.33,5.7494782372,-5.76,-0.38,5.772521113,-5.76,-0.38,5.772521113
2020-03-21 23:00:00,-5.49,-0.68,5.531952639,0.0,0.0,0.0,-5.49,-0.68,5.531952639,-5.49,0.63,5.5260293159,-5.49,0.63,5.5260293159
2020-03-21 23:30:00,-5.16,-0.28,5.1675913151,0.0,0.0,0.0,-5.16,-0.28,5.1675913151,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2020-03-22 00:00:00,-4.91,-0.33,4.9210771179,0.0,0.0,0.0,-4.91,-0.33,4.9210771179,-4.93,-0.31,4.9397368351,-4.93,-0.31,4.9397368351
2020-03-22 00:30:00,-4.83,-0.33,4.8412601665,0.0,0.0,0.0,-4.83,-0.33,4.8412601665,-4.85,-0.31,4.8598971183,-4.85,-0.31,4.8598971183
2020-03-22 01:00:00,-5.01,-0.15,5.012245006,0.0,0.0,0.0,-5.01,-0.15,5.012245006,-5.03,-0.15,5.0322360835,-5.03,-0.15,5.0322360835
2020-03-22 01:30:00,-4.99,0.05,4.9902504947,0.0,0.0,0.0,-4.99,0.05,4.9902504947,-5.01,0.07,5.0104889981,-5.01,0.07,5.0104889981
2020-03-22 02:00:00,-4.9,-0.1,4.9010203019,0.0,0.0,0.0,-4.9,-0.1,4.9010203019,-4.92,-0.1,4.9210161552,-4.92,-0.1,4.9210161552
2020-03-22 02:30:00,-4.85,-0.26,4.8569640723,0.0,0.0,0.0,-4.85,-0.26,4.8569640723,-4.87,-0.28,4.8780426402,-4.87,-0.28,4.8780426402
2020-03-22 03:00:00,-4.78,0.06,4.7803765542,0.0,0.0,0.0,-4.78,0.06,4.7803765542,-4.8,0.17,4.8030094732,-4.8,0.17,4.8030094732
2020-03-22 03:30:00,-4.66,0.21,4.6647293598,0.0,0.0,0.0,-4.66,0.21,4.6647293598,-4.69,0.22,4.6951570794,-4.69,0.22,4.6951570794
2020-03-22 04:00:00,-4.54,-0.31,4.5505713927,0.0,0.0,0.0,-4.54,-0.31,4.5505713927,-4.5600000000000005,-0.25,4.5668479283,-4.5600000000000005,-0.25,4.5668479283
2020-03-22 04:30:00,-4.52,-0.31,4.5306180594,0.0,0.0,0.0,-4.52,-0.31,4.5306180594,-4.54,-0.30000000000000004,4.5499010978,-4.54,-0.30000000000000004,4.5499010978
2020-03-22 05:00:00,-4.49,0.2,4.4944521357,0.0,0.0,0.0,-4.49,0.2,4.4944521357,-4.51,0.21,4.5148864881,-4.51,0.21,4.5148864881
2020-03-22 05:30:00,-4.49,-0.29,4.4993555094,0.0,0.0,0.0,-4.49,-0.29,4.4993555094,-4.51,-0.28,4.5186834366,-4.51,-0.28,4.5186834366
2020-03-22 06:00:00,-4.44,-0.29,4.4494606415,0.0,0.0,0.0,-4.44,-0.29,4.4494606415,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-03-22 06:30:00,-4.58,-0.31,4.5904792778,0.0,0.0,0.0,-4.58,-0.31,4.5904792778,-4.6,-0.32,4.6111170013,-4.6,-0.32,4.6111170013
2020-03-22 07:00:00,-4.89,-0.67,4.9356863758,0.0,0.0,0.0,-4.89,-0.67,4.9356863758,-4.9,0.59,4.9353925882,-4.9,0.59,4.9353925882
2020-03-22 07:30:00,-2.07152,0.62914,2.1649508655,1.6084800000000001,0.46914000000000006,1.6755,-3.68,0.16,3.6834766186,-2.03152,1.32914,2.4276916299,-3.64,0.86,3.7402138976
2020-03-22 08:00:00,-0.39440000000000003,1.5208,1.5711091623,2.5056000000000003,0.7308,2.61,-2.9,0.79,3.0056779601,-0.41440000000000005,1.5308000000000002,1.5858991141,-2.92,0.8,3.0276063152
2020-03-22 08:30:00,-3.1832,1.0374,3.3479786439,1.1568,0.33740000000000003,1.205,-4.34,0.7000000000000001,4.3960891711,-3.2032,1.0574,3.3732158247,-4.36,0.72,4.4190496716
2020-03-22 09:00:00,-5.47,-0.89,5.5419310714000005,0.0,0.0,0.0,-5.47,-0.89,5.5419310714000005,-5.49,-0.9,5.5632814058,-5.49,-0.9,5.5632814058
2020-03-22 09:30:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2020-03-22 10:00:00,-6.23,-0.28,6.2362889606,0.0,0.0,0.0,-6.23,-0.28,6.2362889606,-6.26,-0.27,6.2658199783,-6.26,-0.27,6.2658199783
2020-03-22 10:30:00,-6.27,-0.31,6.2776587993,0.0,0.0,0.0,-6.27,-0.31,6.2776587993,-6.3,-0.31,6.307622373,-6.3,-0.31,6.307622373
2020-03-22 11:00:00,-6.39,-0.31,6.3975151426,0.0,0.0,0.0,-6.39,-0.31,6.3975151426,-6.41,-0.31,6.4174917218,-6.41,-0.31,6.4174917218
2020-03-22 11:30:00,-6.54,-0.34,6.5488319569,0.0,0.0,0.0,-6.54,-0.34,6.5488319569,-6.57,-0.33,6.5782824506,-6.57,-0.33,6.5782824506
2020-03-22 12:00:00,-6.54,-0.31,6.5473429725,0.0,0.0,0.0,-6.54,-0.31,6.5473429725,-6.57,-0.30000000000000004,6.5768457485,-6.57,-0.30000000000000004,6.5768457485
2020-03-22 12:30:00,-6.54,-0.33,6.5483203953,0.0,0.0,0.0,-6.54,-0.33,6.5483203953,-6.57,-0.32,6.5777883821,-6.57,-0.32,6.5777883821
2020-03-22 13:00:00,-4.00424,0.51668,4.0374368354,1.32576,0.38668,1.381,-5.33,0.13,5.3315851301,-4.02424,0.5566800000000001,4.0625607934,-5.35,0.17,5.3527002531
2020-03-22 13:30:00,-2.62168,0.99826,2.8053037358,1.94832,0.5682600000000001,2.0295,-4.57,0.43,4.5901851814,-2.64168,1.00826,2.8275539694000003,-4.59,0.44,4.6110410972
2020-03-22 14:00:00,-3.84856,0.52042,3.8835873944,1.20144,0.35042,1.2515,-5.05,0.17,5.052860576,-3.8785600000000002,0.53042,3.9146612944,-5.08,0.18,5.0831879761
2020-03-22 14:30:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2020-03-22 15:00:00,-6.01,-0.23,6.0143993881,0.0,0.0,0.0,-6.01,-0.23,6.0143993881,-6.03,-0.23,6.0343848071,-6.03,-0.23,6.0343848071
2020-03-22 15:30:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.12,-0.23,6.1243203704999996,-6.12,-0.23,6.1243203704999996
2020-03-22 16:00:00,-6.26,-0.23,6.2642238146,0.0,0.0,0.0,-6.26,-0.23,6.2642238146,-6.28,-0.25,6.2849741447,-6.28,-0.25,6.2849741447
2020-03-22 16:30:00,-2.19408,1.01756,2.4185564703,2.18592,0.63756,2.277,-4.38,0.38,4.3964531159,-2.13408,1.7375600000000002,2.7519833212,-4.32,1.1,4.457847014
2020-03-22 17:00:00,-5.3859200000000005,-0.27006,5.3926864038,0.5140800000000001,0.14994000000000002,0.5355,-5.9,-0.42,5.9149302616,-5.37592,1.35994,5.5452639838,-5.89,1.21,6.0130025777
2020-03-22 17:30:00,-2.20208,1.31856,2.5666625801,2.25792,0.65856,2.352,-4.46,0.66,4.508569618,-2.22208,1.31856,2.5838421004,-4.48,0.66,4.5283551098
2020-03-22 18:00:00,-1.82328,1.43696,2.3214659162,2.52672,0.7369600000000001,2.632,-4.35,0.7000000000000001,4.40596187,-1.84328,1.44696,2.3433681742,-4.37,0.71,4.4273016613
2020-03-22 18:30:00,-2.07944,1.43808,2.5282691312,2.53056,0.7380800000000001,2.636,-4.61,0.7000000000000001,4.6628424807,-2.09944,1.44808,2.5504085947,-4.63,0.71,4.6841221163
2020-03-22 19:00:00,-2.20184,1.4573800000000001,2.6404650821,2.52816,0.73738,2.6335,-4.73,0.72,4.7844853433,-2.22184,1.46738,2.6626635255,-4.75,0.73,4.8057673685
2020-03-22 19:30:00,-2.20088,1.40766,2.6125427174,2.52912,0.7376600000000001,2.6345,-4.73,0.67,4.7772167629,-2.22088,1.40766,2.6294133661,-4.75,0.67,4.7970199082
2020-03-22 20:00:00,-5.09744,0.8415800000000001,5.1664447592,0.8625600000000001,0.25158,0.8985000000000001,-5.96,0.59,5.9891318236,-5.11744,0.8415800000000001,5.1861786558,-5.98,0.59,6.0090348643
2020-03-22 20:30:00,-6.5600000000000005,-0.26,6.5651504172,0.0,0.0,0.0,-6.5600000000000005,-0.26,6.5651504172,-6.58,-0.28,6.5859547523,-6.58,-0.28,6.5859547523
2020-03-22 21:00:00,-6.32,-0.26,6.3253458403,0.0,0.0,0.0,-6.32,-0.26,6.3253458403,-6.34,-0.25,6.3449271075,-6.34,-0.25,6.3449271075
2020-03-22 21:30:00,-6.06,-0.68,6.0980324696,0.0,0.0,0.0,-6.06,-0.68,6.0980324696,-6.06,0.66,6.0958346434,-6.06,0.66,6.0958346434
2020-03-22 22:00:00,-5.64,0.0,5.64,0.0,0.0,0.0,-5.64,0.0,5.64,-5.66,0.0,5.66,-5.66,0.0,5.66
2020-03-22 22:30:00,-5.35,-0.6900000000000001,5.3943118189,0.0,0.0,0.0,-5.35,-0.6900000000000001,5.3943118189,-5.37,-0.76,5.4235136213,-5.37,-0.76,5.4235136213
2020-03-22 23:00:00,-5.1,-0.28,5.1076804912,0.0,0.0,0.0,-5.1,-0.28,5.1076804912,-5.12,-0.28,5.1276505341,-5.12,-0.28,5.1276505341
2020-03-22 23:30:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-4.99,-0.33,5.000899919,-4.99,-0.33,5.000899919
2020-03-23 00:00:00,-4.78,-0.34,4.792076794,0.0,0.0,0.0,-4.78,-0.34,4.792076794,-4.8,-0.30000000000000004,4.8093658626,-4.8,-0.30000000000000004,4.8093658626
2020-03-23 00:30:00,-4.7,-0.34,4.7122818252,0.0,0.0,0.0,-4.7,-0.34,4.7122818252,-4.72,-0.35000000000000003,4.7329589054,-4.72,-0.35000000000000003,4.7329589054
2020-03-23 01:00:00,-4.88,-0.34,4.8918299235,0.0,0.0,0.0,-4.88,-0.34,4.8918299235,-4.9,-0.28,4.90799348,-4.9,-0.28,4.90799348
2020-03-23 01:30:00,-4.95,-0.30000000000000004,4.9590825764,0.0,0.0,0.0,-4.95,-0.30000000000000004,4.9590825764,-4.97,-0.36,4.9830211719,-4.97,-0.36,4.9830211719
2020-03-23 02:00:00,-4.9,-0.26,4.9068931107000004,0.0,0.0,0.0,-4.9,-0.26,4.9068931107000004,-4.93,-0.28,4.9379449167,-4.93,-0.28,4.9379449167
2020-03-23 02:30:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.26,4.8270073545,-4.82,-0.26,4.8270073545
2020-03-23 03:00:00,-4.78,-0.35000000000000003,4.7927966783,0.0,0.0,0.0,-4.78,-0.35000000000000003,4.7927966783,-4.8,-0.36,4.8134810688,-4.8,-0.36,4.8134810688
2020-03-23 03:30:00,-4.72,-0.37,4.7344799081,0.0,0.0,0.0,-4.72,-0.37,4.7344799081,-4.74,-0.34,4.7521784478,-4.74,-0.34,4.7521784478
2020-03-23 04:00:00,-4.69,-0.4,4.7070266623,0.0,0.0,0.0,-4.69,-0.4,4.7070266623,-4.71,-0.34,4.7222558169,-4.71,-0.34,4.7222558169
2020-03-23 04:30:00,-4.8,-0.33,4.8113303773,0.0,0.0,0.0,-4.8,-0.33,4.8113303773,-4.82,-0.31,4.8299585920000006,-4.82,-0.31,4.8299585920000006
2020-03-23 05:00:00,-4.77,0.22,4.7750706801,0.0,0.0,0.0,-4.77,0.22,4.7750706801,-4.79,0.23,4.7955187415000005,-4.79,0.23,4.7955187415000005
2020-03-23 05:30:00,-4.63,0.22,4.6352238349,0.0,0.0,0.0,-4.63,0.22,4.6352238349,-4.66,0.23,4.6656725132,-4.66,0.23,4.6656725132
2020-03-23 06:00:00,-4.96,0.22,4.9648766349,0.0,0.0,0.0,-4.96,0.22,4.9648766349,-4.98,0.23,4.9853084157000005,-4.98,0.23,4.9853084157000005
2020-03-23 06:30:00,-5.63,-0.55,5.6568012162,0.0,0.0,0.0,-5.63,-0.55,5.6568012162,-5.64,0.55,5.6667539209,-5.64,0.55,5.6667539209
2020-03-23 07:00:00,-6.04,-0.24,6.0447663313,0.0,0.0,0.0,-6.04,-0.24,6.0447663313,-6.06,-0.24,6.0647506132,-6.06,-0.24,6.0647506132
2020-03-23 07:30:00,-6.62,-0.36,6.6297812935,0.0,0.0,0.0,-6.62,-0.36,6.6297812935,-6.64,-0.35000000000000003,6.6492179991,-6.64,-0.35000000000000003,6.6492179991
2020-03-23 08:00:00,-7.17,-0.6000000000000001,7.1950608059,0.0,0.0,0.0,-7.17,-0.6000000000000001,7.1950608059,-7.19,-0.6000000000000001,7.2149913375,-7.19,-0.6000000000000001,7.2149913375
2020-03-23 08:30:00,-7.57,-0.77,7.6090603888,0.0,0.0,0.0,-7.57,-0.77,7.6090603888,-7.59,-0.77,7.6289579891,-7.59,-0.77,7.6289579891
2020-03-23 09:00:00,-7.85,-0.98,7.9109354693,0.0,0.0,0.0,-7.85,-0.98,7.9109354693,-7.85,-0.79,7.8896514498,-7.85,-0.79,7.8896514498
2020-03-23 09:30:00,-8.03,-1.6800000000000002,8.2038588481,0.0,0.0,0.0,-8.03,-1.6800000000000002,8.2038588481,-7.85,-0.37,7.8587149077,-7.85,-0.37,7.8587149077
2020-03-23 10:00:00,-8.09,-1.77,8.2813646218,0.0,0.0,0.0,-8.09,-1.77,8.2813646218,-7.92,-0.45,7.9327737898,-7.92,-0.45,7.9327737898
2020-03-23 10:30:00,-8.18,-1.77,8.3693070203,0.0,0.0,0.0,-8.18,-1.77,8.3693070203,-8.01,-0.45,8.0226304913,-8.01,-0.45,8.0226304913
2020-03-23 11:00:00,-8.21,-1.76,8.3965290448,0.0,0.0,0.0,-8.21,-1.76,8.3965290448,-14.94,-1.94,15.0654306278,-14.94,-1.94,15.0654306278
2020-03-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-17.0,-2.55,17.1901861537,-17.0,-2.55,17.1901861537
2020-03-23 12:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,-17.003,-2.553,17.1935981691,-17.003,-2.553,17.1935981691
2020-03-23 12:30:00,-14.92,-2.18,15.0784216681,0.0,0.0,0.0,-14.92,-2.18,15.0784216681,-8.32,-1.8599999999999999,8.5253738921,-8.32,-1.8599999999999999,8.5253738921
2020-03-23 13:00:00,-9.61472,-0.9684600000000001,9.6633718468,1.2052800000000001,0.35154,1.2555,-10.82,-1.32,10.9002201813,-4.88472,-0.16846000000000003,4.8876239882,-6.09,-0.52,6.112160011
2020-03-23 13:30:00,-3.3084,0.1938,3.3140713631,2.4816000000000003,0.7238,2.585,-5.79,-0.53,5.8142067387,-3.3284000000000002,0.2038,3.3346335631,-5.8100000000000005,-0.52,5.8332238085
