Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-23 14:00:00,-7.89792,-1.19856,7.9883469128,0.14208,0.041440000000000005,0.148,-8.04,-1.24,8.135059926,-7.9179200000000005,-1.19856,8.008121078,-8.06,-1.24,8.1548267915
2020-03-23 14:30:00,-8.02,-1.24,8.1152942029,0.0,0.0,0.0,-8.02,-1.24,8.1152942029,-8.04,-1.24,8.135059926,-8.04,-1.24,8.135059926
2020-03-23 15:00:00,-7.84,-1.18,7.9283037278,0.0,0.0,0.0,-7.84,-1.18,7.9283037278,-7.86,-1.17,7.9466030478,-7.86,-1.17,7.9466030478
2020-03-23 15:30:00,-5.1568,-0.3524,5.1688269462,1.3632,0.3976,1.42,-6.52,-0.75,6.5629947433,-5.1768,-0.34240000000000004,5.1881110243,-6.54,-0.74,6.5817322948
2020-03-23 16:00:00,-2.9116,0.37620000000000003,2.9358032972,2.5584,0.7462000000000001,2.665,-5.47,-0.37,5.48249943,-2.9316,0.38620000000000004,2.9569289812,-5.49,-0.36,5.5017906176
2020-03-23 16:30:00,-2.8716,0.5062,2.9158746544,2.5584,0.7462000000000001,2.665,-5.43,-0.24,5.4353012796,-2.8916,0.5062,2.9355730275000003,-5.45,-0.24,5.4552818442
2020-03-23 17:00:00,-3.06944,0.7380800000000001,3.1569326885,2.53056,0.7380800000000001,2.636,-5.6,0.0,5.6,-3.08944,0.7380800000000001,3.176381841,-5.62,0.0,5.62
2020-03-23 17:30:00,-3.30584,0.9603800000000001,3.4425147567,2.50416,0.73038,2.6085000000000003,-5.8100000000000005,0.23,5.8145507135,-3.33584,0.9703800000000001,3.4741136783,-5.84,0.24,5.8449294264
2020-03-23 18:00:00,-3.182,0.9815,3.3299348717,2.508,0.7315,2.6125,-5.69,0.25,5.6954894434,-3.202,0.9915,3.3519958606999998,-5.71,0.26,5.7159163745
2020-03-23 18:30:00,-3.14912,1.03234,3.3140130733,2.5108800000000002,0.7323400000000001,2.6155,-5.66,0.30000000000000004,5.6679449539,-3.16912,1.04234,3.3361346271,-5.68,0.31,5.6884532168
2020-03-23 19:00:00,-3.1471999999999998,1.0729,3.3250537213999998,2.5128,0.7329,2.6175,-5.66,0.34,5.6702028182,-3.1672000000000002,1.0829,3.3472120115,-5.68,0.35000000000000003,5.6907732339
2020-03-23 19:30:00,-4.63256,0.5984200000000001,4.671051129,1.77744,0.51842,1.8515000000000001,-6.41,0.08,6.4104992005,-4.65256,0.6084200000000001,4.6921732118,-6.43,0.09,6.4306298292
2020-03-23 20:00:00,-7.46,-0.37,7.4691699673,0.0,0.0,0.0,-7.46,-0.37,7.4691699673,-7.48,-0.35000000000000003,7.4881840255,-7.48,-0.35000000000000003,7.4881840255
2020-03-23 20:30:00,-7.27,-0.37,7.2794093167,0.0,0.0,0.0,-7.27,-0.37,7.2794093167,-7.29,-0.33,7.2974653134,-7.29,-0.33,7.2974653134
2020-03-23 21:00:00,-6.77,-0.30000000000000004,6.776643712,0.0,0.0,0.0,-6.77,-0.30000000000000004,6.776643712,-6.79,-0.29,6.7961901092,-6.79,-0.29,6.7961901092
2020-03-23 21:30:00,-6.7,-0.37,6.7102086406,0.0,0.0,0.0,-6.7,-0.37,6.7102086406,-6.72,-0.36,6.7296359485,-6.72,-0.36,6.7296359485
2020-03-23 22:00:00,-6.38,-0.30000000000000004,6.387049397,0.0,0.0,0.0,-6.38,-0.30000000000000004,6.387049397,-6.4,-0.30000000000000004,6.4070273919,-6.4,-0.30000000000000004,6.4070273919
2020-03-23 22:30:00,-6.1,-0.6900000000000001,6.138900553,0.0,0.0,0.0,-6.1,-0.6900000000000001,6.138900553,-6.01,0.33,6.0190530817,-6.01,0.33,6.0190530817
2020-03-23 23:00:00,-5.74,-0.49,5.7608766694,0.0,0.0,0.0,-5.74,-0.49,5.7608766694,-5.71,0.01,5.7100087566,-5.71,0.01,5.7100087566
2020-03-23 23:30:00,-5.26,-0.26,5.2664219352,0.0,0.0,0.0,-5.26,-0.26,5.2664219352,-5.28,-0.25,5.2859152471,-5.28,-0.25,5.2859152471
2020-03-24 00:00:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.91,-0.25,4.9163604424,-4.91,-0.25,4.9163604424
2020-03-24 00:30:00,-4.78,-0.24,4.7860213121,0.0,0.0,0.0,-4.78,-0.24,4.7860213121,-4.8,-0.22,4.8050390217,-4.8,-0.22,4.8050390217
2020-03-24 01:00:00,-4.97,-0.24,4.9757913943,0.0,0.0,0.0,-4.97,-0.24,4.9757913943,-4.99,-0.22,4.994847345,-4.99,-0.22,4.994847345
2020-03-24 01:30:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-03-24 02:00:00,-4.88,-0.24,4.8858980751,0.0,0.0,0.0,-4.88,-0.24,4.8858980751,-4.9,-0.22,4.9049362891,-4.9,-0.22,4.9049362891
2020-03-24 02:30:00,-4.79,-0.31,4.8000208333,0.0,0.0,0.0,-4.79,-0.31,4.8000208333,-4.8100000000000005,-0.30000000000000004,4.8193464287,-4.8100000000000005,-0.30000000000000004,4.8193464287
2020-03-24 03:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-03-24 03:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-03-24 04:00:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2020-03-24 04:30:00,-4.77,-0.23,4.7755418541,0.0,0.0,0.0,-4.77,-0.23,4.7755418541,-4.79,-0.23,4.7955187415000005,-4.79,-0.23,4.7955187415000005
2020-03-24 05:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-03-24 05:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-03-24 06:00:00,-4.95,-0.23,4.9553405534,0.0,0.0,0.0,-4.95,-0.23,4.9553405534,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2020-03-24 06:30:00,-5.43,-0.28,5.4372143603,0.0,0.0,0.0,-5.43,-0.28,5.4372143603,-5.45,-0.27,5.4566839747,-5.45,-0.27,5.4566839747
2020-03-24 07:00:00,-5.85,-0.41000000000000003,5.8643499213,0.0,0.0,0.0,-5.85,-0.41000000000000003,5.8643499213,-5.86,-0.33,5.8692844538,-5.86,-0.33,5.8692844538
2020-03-24 07:30:00,-6.43,-0.5700000000000001,6.4552149461,0.0,0.0,0.0,-6.43,-0.5700000000000001,6.4552149461,-6.45,-0.56,6.474264437,-6.45,-0.56,6.474264437
2020-03-24 08:00:00,-6.92,-0.77,6.9627078066,0.0,0.0,0.0,-6.92,-0.77,6.9627078066,-6.95,-0.77,6.9925245798999995,-6.95,-0.77,6.9925245798999995
2020-03-24 08:30:00,-7.32,-0.9400000000000001,7.3801084003,0.0,0.0,0.0,-7.32,-0.9400000000000001,7.3801084003,-7.34,-0.9400000000000001,7.3999459457,-7.34,-0.9400000000000001,7.3999459457
2020-03-24 09:00:00,-7.43,-1.01,7.4983331481,0.0,0.0,0.0,-7.43,-1.01,7.4983331481,-7.45,-1.01,7.5181513685,-7.45,-1.01,7.5181513685
2020-03-24 09:30:00,-7.76,-1.07,7.8334219853,0.0,0.0,0.0,-7.76,-1.07,7.8334219853,-7.78,-1.07,7.8532350022,-7.78,-1.07,7.8532350022
2020-03-24 10:00:00,-7.47,-1.05,7.5434342312,0.0,0.0,0.0,-7.47,-1.05,7.5434342312,-7.49,-1.04,7.5618582372,-7.49,-1.04,7.5618582372
2020-03-24 10:30:00,-7.4,-1.34,7.5203457367,0.0,0.0,0.0,-7.4,-1.34,7.5203457367,-7.34,-0.75,7.378217942,-7.34,-0.75,7.378217942
2020-03-24 11:00:00,-7.54,-1.79,7.7495612779,0.0,0.0,0.0,-7.54,-1.79,7.7495612779,-7.38,-0.43,7.3925164863,-7.38,-0.43,7.3925164863
2020-03-24 11:30:00,-7.4,-1.53,7.5565137464,0.0,0.0,0.0,-7.4,-1.53,7.5565137464,-7.29,-0.5700000000000001,7.3122499957,-7.29,-0.5700000000000001,7.3122499957
2020-03-24 12:00:00,-7.44,-1.03,7.5109586605,0.0,0.0,0.0,-7.44,-1.03,7.5109586605,-7.47,-1.03,7.5406763622,-7.47,-1.03,7.5406763622
2020-03-24 12:30:00,-7.5,-1.03,7.5703962908,0.0,0.0,0.0,-7.5,-1.03,7.5703962908,-7.53,-1.03,7.6001184201,-7.53,-1.03,7.6001184201
2020-03-24 13:00:00,-7.12,-0.88,7.1741759109,0.0,0.0,0.0,-7.12,-0.88,7.1741759109,-7.14,-0.88,7.1940252988,-7.14,-0.88,7.1940252988
2020-03-24 13:30:00,-7.06,-0.88,7.1146328085,0.0,0.0,0.0,-7.06,-0.88,7.1146328085,-7.08,-0.84,7.1296563732,-7.08,-0.84,7.1296563732
2020-03-24 14:00:00,-7.01,-0.86,7.0625561945,0.0,0.0,0.0,-7.01,-0.86,7.0625561945,-7.03,-0.86,7.0824077827,-7.03,-0.86,7.0824077827
2020-03-24 14:30:00,-6.83,-0.88,6.8864577251,0.0,0.0,0.0,-6.83,-0.88,6.8864577251,-6.85,-0.86,6.90377433,-6.85,-0.86,6.90377433
2020-03-24 15:00:00,-6.74,-0.8,6.7873116917,0.0,0.0,0.0,-6.74,-0.8,6.7873116917,-6.76,-0.79,6.8060047017,-6.76,-0.79,6.8060047017
2020-03-24 15:30:00,-6.69,-0.71,6.7275701408,0.0,0.0,0.0,-6.69,-0.71,6.7275701408,-6.71,-0.7000000000000001,6.7464138622,-6.71,-0.7000000000000001,6.7464138622
2020-03-24 16:00:00,-6.85,-0.63,6.8789097973,0.0,0.0,0.0,-6.85,-0.63,6.8789097973,-6.87,-0.63,6.8988259871,-6.87,-0.63,6.8988259871
2020-03-24 16:30:00,-2.72688,0.8946600000000001,2.8698939092,2.31312,0.67466,2.4095,-5.04,0.22,5.0447993023,-2.74688,0.90466,2.8920165024,-5.06,0.23,5.0652245755
2020-03-24 17:00:00,-2.37592,1.18494,2.6550101036,2.55408,0.74494,2.6605,-4.93,0.44,4.9495959431,-2.40592,1.19494,2.6863232587,-4.96,0.45,4.9803714721
2020-03-24 17:30:00,-2.55208,1.2160600000000001,2.8269973912,2.55792,0.7460600000000001,2.6645,-5.11,0.47000000000000003,5.1315689609,-2.57208,1.25606,2.8623910023,-5.13,0.51,5.1552885467
2020-03-24 18:00:00,-2.32496,1.38772,2.7076199512,2.49504,0.72772,2.599,-4.82,0.66,4.8649768756,-2.35496,1.39772,2.738513794,-4.85,0.67,4.8960596402
2020-03-24 18:30:00,-2.6112,1.2459,2.893204495,2.4888,0.7259,2.5925000000000002,-5.1,0.52,5.1264412608,-2.6311999999999998,1.2759,2.9242322497,-5.12,0.55,5.149456282
2020-03-24 19:00:00,-2.96976,1.22632,3.2129947401,2.49024,0.7263200000000001,2.594,-5.46,0.5,5.4828459763,-2.98976,1.22632,3.2314896874,-5.48,0.5,5.5027629424
2020-03-24 19:30:00,-7.36808,-0.26694,7.3729139321,0.18192000000000003,0.05306,0.1895,-7.55,-0.32,7.5567784141,-7.38808,-0.26694,7.3929008549,-7.57,-0.32,7.5767605215
2020-03-24 20:00:00,-7.43,-0.43,7.4424323981,0.0,0.0,0.0,-7.43,-0.43,7.4424323981,-7.45,-0.38,7.4596849799000005,-7.45,-0.38,7.4596849799000005
2020-03-24 20:30:00,-7.17,-0.43,7.1828824298,0.0,0.0,0.0,-7.17,-0.43,7.1828824298,-7.19,-0.38,7.2000347221,-7.19,-0.38,7.2000347221
2020-03-24 21:00:00,-6.75,-0.62,6.7784142688,0.0,0.0,0.0,-6.75,-0.62,6.7784142688,-6.69,0.08,6.6904783088,-6.69,0.08,6.6904783088
2020-03-24 21:30:00,-6.49,-0.34,6.4988999069,0.0,0.0,0.0,-6.49,-0.34,6.4988999069,-6.51,-0.34,6.5188726019,-6.51,-0.34,6.5188726019
2020-03-24 22:00:00,-6.19,-0.34,6.199330609,0.0,0.0,0.0,-6.19,-0.34,6.199330609,-6.19,-0.2,6.193230175,-6.19,-0.2,6.193230175
2020-03-24 22:30:00,-5.83,-0.24,5.8349378746,0.0,0.0,0.0,-5.83,-0.24,5.8349378746,-5.85,-0.23,5.8545196216,-5.85,-0.23,5.8545196216
2020-03-24 23:00:00,-5.53,-0.28,5.5370840702,0.0,0.0,0.0,-5.53,-0.28,5.5370840702,-5.55,-0.28,5.5570585745,-5.55,-0.28,5.5570585745
2020-03-24 23:30:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-03-25 00:00:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.88,-0.23,4.8854170753,-4.88,-0.23,4.8854170753
2020-03-25 00:30:00,-4.8,-0.25,4.8065060075,0.0,0.0,0.0,-4.8,-0.25,4.8065060075,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2020-03-25 01:00:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.95,-0.23,4.9553405534,-4.95,-0.23,4.9553405534
2020-03-25 01:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2020-03-25 02:00:00,-4.91,-0.23,4.9153840135,0.0,0.0,0.0,-4.91,-0.23,4.9153840135,-4.94,-0.23,4.9453513525,-4.94,-0.23,4.9453513525
2020-03-25 02:30:00,-4.93,-0.36,4.943126541,0.0,0.0,0.0,-4.93,-0.36,4.943126541,-4.94,-0.09,4.94081977,-4.94,-0.09,4.94081977
2020-03-25 03:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-03-25 03:30:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-03-25 04:00:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-03-25 04:30:00,-4.8,-0.67,4.8465348446,0.0,0.0,0.0,-4.8,-0.67,4.8465348446,-4.76,0.46,4.7821752373,-4.76,0.46,4.7821752373
2020-03-25 05:00:00,-4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,-4.86,-0.30000000000000004,4.8692504557,-4.87,-0.14,4.8720119047,-4.87,-0.14,4.8720119047
2020-03-25 05:30:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-03-25 06:00:00,-4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,-4.5600000000000005,0.0,4.5600000000000005,-4.58,0.0,4.58,-4.58,0.0,4.58
2020-03-25 06:30:00,-5.27,-0.28,5.2774330882000005,0.0,0.0,0.0,-5.27,-0.28,5.2774330882000005,-5.29,-0.27,5.2968858776,-5.29,-0.27,5.2968858776
2020-03-25 07:00:00,-5.91,-0.38,5.9222039816,0.0,0.0,0.0,-5.91,-0.38,5.9222039816,-5.93,-0.37,5.941531789,-5.93,-0.37,5.941531789
2020-03-25 07:30:00,-6.31,-0.5,6.3297788271,0.0,0.0,0.0,-6.31,-0.5,6.3297788271,-6.31,-0.31,6.3176103077,-6.31,-0.31,6.3176103077
2020-03-25 08:00:00,-6.79,-0.67,6.8229758903,0.0,0.0,0.0,-6.79,-0.67,6.8229758903,-6.8100000000000005,-0.67,6.8428795108,-6.8100000000000005,-0.67,6.8428795108
2020-03-25 08:30:00,-7.09,-0.8,7.1349912404,0.0,0.0,0.0,-7.09,-0.8,7.1349912404,-7.11,-0.79,7.1537542591,-7.11,-0.79,7.1537542591
2020-03-25 09:00:00,-7.04,-0.75,7.0798375688,0.0,0.0,0.0,-7.04,-0.75,7.0798375688,-7.06,-0.74,7.0986759329,-7.06,-0.74,7.0986759329
2020-03-25 09:30:00,-7.0,-0.77,7.0422226605,0.0,0.0,0.0,-7.0,-0.77,7.0422226605,-7.02,-0.77,7.0621030862,-7.02,-0.77,7.0621030862
2020-03-25 10:00:00,-6.94,-0.8200000000000001,6.9882758961,0.0,0.0,0.0,-6.94,-0.8200000000000001,6.9882758961,-6.95,-0.81,6.9970422323,-6.95,-0.81,6.9970422323
2020-03-25 10:30:00,-6.99,-0.85,7.0414913193,0.0,0.0,0.0,-6.99,-0.85,7.0414913193,-7.01,-0.84,7.0601487236,-7.01,-0.84,7.0601487236
2020-03-25 11:00:00,-6.86,-0.8,6.9064897017,0.0,0.0,0.0,-6.86,-0.8,6.9064897017,-6.88,-0.79,6.9252075781,-6.88,-0.79,6.9252075781
2020-03-25 11:30:00,-6.77,-0.78,6.8147853965,0.0,0.0,0.0,-6.77,-0.78,6.8147853965,-6.79,-0.77,6.8335203226,-6.79,-0.77,6.8335203226
2020-03-25 12:00:00,-6.66,-0.74,6.7009850022,0.0,0.0,0.0,-6.66,-0.74,6.7009850022,-6.68,-0.74,6.7208630398,-6.68,-0.74,6.7208630398
2020-03-25 12:30:00,-6.63,-0.74,6.6711693128,0.0,0.0,0.0,-6.63,-0.74,6.6711693128,-6.65,-0.74,6.691046256,-6.65,-0.74,6.691046256
2020-03-25 13:00:00,-6.73,-0.77,6.7739058157,0.0,0.0,0.0,-6.73,-0.77,6.7739058157,-6.75,-0.76,6.79265044,-6.75,-0.76,6.79265044
2020-03-25 13:30:00,-6.7,-0.77,6.7441011262,0.0,0.0,0.0,-6.7,-0.77,6.7441011262,-6.72,-0.76,6.7628396403,-6.72,-0.76,6.7628396403
2020-03-25 14:00:00,-6.48,-0.77,6.5255880961,0.0,0.0,0.0,-6.48,-0.77,6.5255880961,-6.49,-0.72,6.5298162302,-6.49,-0.72,6.5298162302
2020-03-25 14:30:00,-6.52,-0.74,6.5618594926,0.0,0.0,0.0,-6.52,-0.74,6.5618594926,-6.54,-0.74,6.5817322948,-6.54,-0.74,6.5817322948
2020-03-25 15:00:00,-6.39,-0.6900000000000001,6.4271455562,0.0,0.0,0.0,-6.39,-0.6900000000000001,6.4271455562,-6.41,-0.6900000000000001,6.4470303241,-6.41,-0.6900000000000001,6.4470303241
2020-03-25 15:30:00,-6.15,-0.54,6.1736617983,0.0,0.0,0.0,-6.15,-0.54,6.1736617983,-6.17,-0.54,6.1935853914,-6.17,-0.54,6.1935853914
2020-03-25 16:00:00,-6.24,-0.47000000000000003,6.2576752872,0.0,0.0,0.0,-6.24,-0.47000000000000003,6.2576752872,-6.26,-0.46,6.276878205,-6.26,-0.46,6.276878205
2020-03-25 16:30:00,-6.44,-0.4,6.4524104023,0.0,0.0,0.0,-6.44,-0.4,6.4524104023,-6.46,-0.39,6.4717617385,-6.46,-0.39,6.4717617385
2020-03-25 17:00:00,-6.83,-0.37,6.8400146199,0.0,0.0,0.0,-6.83,-0.37,6.8400146199,-6.85,-0.36,6.859453331,-6.85,-0.36,6.859453331
2020-03-25 17:30:00,-3.24104,0.9517800000000001,3.3779025223,2.02896,0.5917800000000001,2.1135,-5.27,0.36,5.282281704,-3.26104,0.9817800000000001,3.4056238562,-5.29,0.39,5.3043566999
2020-03-25 18:00:00,-2.10824,1.41718,2.5402903476,2.56176,0.7471800000000001,2.6685,-4.67,0.67,4.7178172919,-2.13824,1.4271800000000001,2.5707806305,-4.7,0.68,4.7489367231
2020-03-25 18:30:00,-2.32624,1.28068,2.655472425,2.57376,0.75068,2.681,-4.9,0.53,4.9285799172,-2.34624,1.28068,2.6730101758,-4.92,0.53,4.9484644083
2020-03-25 19:00:00,-2.61816,1.19012,2.875960257,2.57184,0.75012,2.6790000000000003,-5.19,0.44,5.2086178589,-2.64816,1.19012,2.9032976079,-5.22,0.44,5.2385112389
2020-03-25 19:30:00,-5.06008,0.44706,5.0797905715,1.42992,0.41706000000000004,1.4895,-6.49,0.03,6.4900693371,-5.08008,0.44706,5.0997132714,-6.51,0.03,6.5100691241
2020-03-25 20:00:00,-7.55,-0.59,7.5730178925,0.0,0.0,0.0,-7.55,-0.59,7.5730178925,-7.51,-0.17,7.5119238548,-7.51,-0.17,7.5119238548
2020-03-25 20:30:00,-7.07,-0.29,7.0759451665,0.0,0.0,0.0,-7.07,-0.29,7.0759451665,-7.09,-0.29,7.09592841,-7.09,-0.29,7.09592841
2020-03-25 21:00:00,-6.64,-0.23,6.6439822396,0.0,0.0,0.0,-6.64,-0.23,6.6439822396,-6.66,-0.23,6.663970288,-6.66,-0.23,6.663970288
2020-03-25 21:30:00,-6.51,-0.27,6.5155966726,0.0,0.0,0.0,-6.51,-0.27,6.5155966726,-6.53,-0.27,6.5355795458,-6.53,-0.27,6.5355795458
2020-03-25 22:00:00,-6.27,-0.77,6.3171037668,0.0,0.0,0.0,-6.27,-0.77,6.3171037668,-6.17,0.33,6.1788186573,-6.17,0.33,6.1788186573
2020-03-25 22:30:00,-5.85,-0.23,5.8545196216,0.0,0.0,0.0,-5.85,-0.23,5.8545196216,-5.87,-0.23,5.8745042344,-5.87,-0.23,5.8745042344
2020-03-25 23:00:00,-5.43,-0.23,5.4348689037,0.0,0.0,0.0,-5.43,-0.23,5.4348689037,-5.45,-0.23,5.454851052,-5.45,-0.23,5.454851052
2020-03-25 23:30:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.14,-0.23,5.1451433411,-5.14,-0.23,5.1451433411
2020-03-26 00:00:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,0.0,4.92,-4.92,0.0,4.92
2020-03-26 00:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-03-26 01:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-03-26 01:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-03-26 02:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.24,5.0257337773,-5.02,-0.24,5.0257337773
2020-03-26 02:30:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-03-26 03:00:00,-4.88,0.0,4.88,0.0,0.0,0.0,-4.88,0.0,4.88,-4.9,0.0,4.9,-4.9,0.0,4.9
2020-03-26 03:30:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-03-26 04:00:00,-4.78,-0.74,4.8369411822,0.0,0.0,0.0,-4.78,-0.74,4.8369411822,-4.75,0.5700000000000001,4.7840777586000005,-4.75,0.5700000000000001,4.7840777586000005
2020-03-26 04:30:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-03-26 05:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-03-26 05:30:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,0.0,4.83,-4.83,0.0,4.83
2020-03-26 06:00:00,-4.49,0.03,4.4901002216,0.0,0.0,0.0,-4.49,0.03,4.4901002216,-4.51,0.1,4.5111085112,-4.51,0.1,4.5111085112
2020-03-26 06:30:00,-5.23,-0.24,5.2355037962,0.0,0.0,0.0,-5.23,-0.24,5.2355037962,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-03-26 07:00:00,-5.86,-0.30000000000000004,5.8676741559,0.0,0.0,0.0,-5.86,-0.30000000000000004,5.8676741559,-5.87,-0.28,5.8766742295,-5.87,-0.28,5.8766742295
2020-03-26 07:30:00,-6.29,-0.84,6.3458411578,0.0,0.0,0.0,-6.29,-0.84,6.3458411578,-6.2,0.1,6.2008063992,-6.2,0.1,6.2008063992
2020-03-26 08:00:00,-4.24208,-0.35644000000000003,4.2570285646,1.17792,0.34356000000000003,1.227,-5.42,-0.7000000000000001,5.465016011,-4.15208,0.89356,4.2471423098,-5.33,0.55,5.3583019698
2020-03-26 08:30:00,-4.17224,-0.16232000000000002,4.1753963165,1.3977600000000001,0.40768000000000004,1.456,-5.57,-0.5700000000000001,5.5990892116,-4.10224,0.7276800000000001,4.1662802594,-5.5,0.32,5.5093012261
2020-03-26 09:00:00,-6.92,-0.63,6.9486185677000005,0.0,0.0,0.0,-6.92,-0.63,6.9486185677000005,-6.95,-0.63,6.9784955399,-6.95,-0.63,6.9784955399
2020-03-26 09:30:00,-6.85,-0.63,6.8789097973,0.0,0.0,0.0,-6.85,-0.63,6.8789097973,-6.87,-0.63,6.8988259871,-6.87,-0.63,6.8988259871
2020-03-26 10:00:00,-6.62,-0.55,6.6428081411,0.0,0.0,0.0,-6.62,-0.55,6.6428081411,-6.64,-0.54,6.6619216447,-6.64,-0.54,6.6619216447
2020-03-26 10:30:00,-6.49,-0.52,6.5107987221,0.0,0.0,0.0,-6.49,-0.52,6.5107987221,-6.51,-0.51,6.529946401,-6.51,-0.51,6.529946401
2020-03-26 11:00:00,-6.39,-0.52,6.4111231465,0.0,0.0,0.0,-6.39,-0.52,6.4111231465,-6.41,-0.51,6.4302566045,-6.41,-0.51,6.4302566045
2020-03-26 11:30:00,-6.3,-0.47000000000000003,6.3175074199,0.0,0.0,0.0,-6.3,-0.47000000000000003,6.3175074199,-6.32,-0.46,6.3367183936,-6.32,-0.46,6.3367183936
2020-03-26 12:00:00,-6.33,-0.5,6.3497165291,0.0,0.0,0.0,-6.33,-0.5,6.3497165291,-6.35,-0.5,6.3696546217,-6.35,-0.5,6.3696546217
2020-03-26 12:30:00,-6.47,-0.65,6.5025687232,0.0,0.0,0.0,-6.47,-0.65,6.5025687232,-6.49,-0.64,6.5214798934000004,-6.49,-0.64,6.5214798934000004
2020-03-26 13:00:00,-6.32,-0.62,6.3503385737,0.0,0.0,0.0,-6.32,-0.62,6.3503385737,-6.34,-0.61,6.3692778241,-6.34,-0.61,6.3692778241
2020-03-26 13:30:00,-6.14,-0.53,6.1628321412,0.0,0.0,0.0,-6.14,-0.53,6.1628321412,-6.16,-0.52,6.1819090902,-6.16,-0.52,6.1819090902
2020-03-26 14:00:00,-6.02,-0.51,6.041564367,0.0,0.0,0.0,-6.02,-0.51,6.041564367,-6.04,-0.52,6.0623427815,-6.04,-0.52,6.0623427815
2020-03-26 14:30:00,-6.05,-0.5700000000000001,6.0767919168,0.0,0.0,0.0,-6.05,-0.5700000000000001,6.0767919168,-6.07,-0.5700000000000001,6.0967040276,-6.07,-0.5700000000000001,6.0967040276
2020-03-26 15:00:00,-6.02,-0.55,6.0450723734,0.0,0.0,0.0,-6.02,-0.55,6.0450723734,-6.04,-0.54,6.0640910283,-6.04,-0.54,6.0640910283
2020-03-26 15:30:00,-6.11,-0.52,6.1320877358,0.0,0.0,0.0,-6.11,-0.52,6.1320877358,-6.13,-0.51,6.1511787488,-6.13,-0.51,6.1511787488
2020-03-26 16:00:00,-6.21,-0.44,6.2255682472,0.0,0.0,0.0,-6.21,-0.44,6.2255682472,-6.23,-0.43,6.2448218549,-6.23,-0.43,6.2448218549
2020-03-26 16:30:00,-2.54328,0.9369600000000001,2.7103813754,2.04672,0.59696,2.132,-4.59,0.34,4.602575366,-2.56328,0.9369600000000001,2.729157086,-4.61,0.34,4.6225209572
2020-03-26 17:00:00,-1.95248,1.12886,2.2553277035,2.56752,0.7488600000000001,2.6745,-4.52,0.38,4.5359453259,-1.9824800000000002,1.12886,2.281348691,-4.55,0.38,4.5658405579
2020-03-26 17:30:00,-2.01344,1.32858,2.4122739169000003,2.56656,0.74858,2.6734999999999998,-4.58,0.58,4.6165788199,-2.03344,1.32858,2.4289921881,-4.6,0.58,4.6364210335
2020-03-26 18:00:00,-2.0744,1.3983,2.5016750888,2.5656,0.7483000000000001,2.6725,-4.64,0.65,4.6853068203,-2.0944,1.3983,2.5182839891,-4.66,0.65,4.7051142388
2020-03-26 18:30:00,-2.31952,1.32514,2.6713608985,2.52048,0.73514,2.6255,-4.84,0.59,4.8758281348,-2.34952,1.33514,2.702377296,-4.87,0.6000000000000001,4.906821782
2020-03-26 19:00:00,-2.49032,1.25074,2.7867623239,2.53968,0.7407400000000001,2.6455,-5.03,0.51,5.0557887614,-2.52032,1.25074,2.8136032858,-5.06,0.51,5.0856366366
2020-03-26 19:30:00,-2.38864,1.2999800000000001,2.7194758778,2.5713600000000003,0.7499800000000001,2.6785,-4.96,0.55,4.9904007855,-2.41864,1.2999800000000001,2.7458636984,-4.99,0.55,5.0202191187
2020-03-26 20:00:00,-3.29272,0.9550400000000001,3.4284262279,1.9372800000000001,0.5650400000000001,2.018,-5.23,0.39,5.2445209505,-3.31272,0.9650400000000001,3.4504225828,-5.25,0.4,5.265216045
2020-03-26 20:30:00,-6.8,-0.7000000000000001,6.8359344643,0.0,0.0,0.0,-6.8,-0.7000000000000001,6.8359344643,-6.69,0.36,6.6996790968,-6.69,0.36,6.6996790968
2020-03-26 21:00:00,-6.52,-0.73,6.5607392876,0.0,0.0,0.0,-6.52,-0.73,6.5607392876,-6.39,0.58,6.4162683859000005,-6.39,0.58,6.4162683859000005
2020-03-26 21:30:00,-6.5,-0.86,6.5566454838,0.0,0.0,0.0,-6.5,-0.86,6.5566454838,-6.37,0.46,6.3865875082,-6.37,0.46,6.3865875082
2020-03-26 22:00:00,-6.13,-0.81,6.1832839171,0.0,0.0,0.0,-6.13,-0.81,6.1832839171,-6.0,0.5,6.0207972894,-6.0,0.5,6.0207972894
2020-03-26 22:30:00,-5.8,-0.27,5.8062810817,0.0,0.0,0.0,-5.8,-0.27,5.8062810817,-5.8100000000000005,-0.17,5.8124865591,-5.8100000000000005,-0.17,5.8124865591
2020-03-26 23:00:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-03-26 23:30:00,-5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,-5.07,-0.35000000000000003,5.0820665088,-5.08,0.06,5.0803543184,-5.08,0.06,5.0803543184
2020-03-27 00:00:00,-4.78,0.0,4.78,0.0,0.0,0.0,-4.78,0.0,4.78,-4.8100000000000005,0.0,4.8100000000000005,-4.8100000000000005,0.0,4.8100000000000005
2020-03-27 00:30:00,-4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,-4.8100000000000005,-0.25,4.8164924997,-4.83,-0.26,4.8369928675,-4.83,-0.26,4.8369928675
2020-03-27 01:00:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-03-27 01:30:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2020-03-27 02:00:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-03-27 02:30:00,-4.78,-0.23,4.7855302736,0.0,0.0,0.0,-4.78,-0.23,4.7855302736,-4.8,-0.23,4.8055072573,-4.8,-0.23,4.8055072573
2020-03-27 03:00:00,-4.68,0.0,4.68,0.0,0.0,0.0,-4.68,0.0,4.68,-4.7,0.0,4.7,-4.7,0.0,4.7
2020-03-27 03:30:00,-4.72,-0.24,4.7260977561,0.0,0.0,0.0,-4.72,-0.24,4.7260977561,-4.74,-0.25,4.7465882484,-4.74,-0.25,4.7465882484
2020-03-27 04:00:00,-4.62,-0.22,4.6252351292,0.0,0.0,0.0,-4.62,-0.22,4.6252351292,-4.64,-0.22,4.6452125893,-4.64,-0.22,4.6452125893
2020-03-27 04:30:00,-4.64,-0.22,4.6452125893,0.0,0.0,0.0,-4.64,-0.22,4.6452125893,-4.66,-0.22,4.6651902426,-4.66,-0.22,4.6651902426
2020-03-27 05:00:00,-4.67,-0.22,4.675179141,0.0,0.0,0.0,-4.67,-0.22,4.675179141,-4.69,-0.22,4.6951570794,-4.69,-0.22,4.6951570794
2020-03-27 05:30:00,-4.63,0.0,4.63,0.0,0.0,0.0,-4.63,0.0,4.63,-4.65,0.0,4.65,-4.65,0.0,4.65
2020-03-27 06:00:00,-4.32,0.22,4.3255982245,0.0,0.0,0.0,-4.32,0.22,4.3255982245,-4.35,0.22,4.3555596655,-4.35,0.22,4.3555596655
2020-03-27 06:30:00,-4.89,-0.44,4.9097555947,0.0,0.0,0.0,-4.89,-0.44,4.9097555947,-4.91,-0.02,4.910040733,-4.91,-0.02,4.910040733
2020-03-27 07:00:00,-5.68,-0.33,5.6895781917,0.0,0.0,0.0,-5.68,-0.33,5.6895781917,-5.7,-0.32,5.7089753897,-5.7,-0.32,5.7089753897
2020-03-27 07:30:00,-6.06,-0.47000000000000003,6.0781987463,0.0,0.0,0.0,-6.06,-0.47000000000000003,6.0781987463,-6.07,-0.32,6.0784290734,-6.07,-0.32,6.0784290734
2020-03-27 08:00:00,-6.19,-0.79,6.2402083299,0.0,0.0,0.0,-6.19,-0.79,6.2402083299,-6.11,0.1,6.1108182758,-6.11,0.1,6.1108182758
2020-03-27 08:30:00,-6.55,-0.53,6.5714077639,0.0,0.0,0.0,-6.55,-0.53,6.5714077639,-6.57,-0.52,6.5905462596,-6.57,-0.52,6.5905462596
2020-03-27 09:00:00,-3.44384,0.31888000000000005,3.4585717283,1.67616,0.48888000000000004,1.746,-5.12,-0.17,5.1228214882,-3.43384,0.6288800000000001,3.490952191,-5.11,0.14,5.1119174485
2020-03-27 09:30:00,-4.45632,0.14774,4.4587683333,1.12368,0.32774000000000003,1.1705,-5.58,-0.18,5.5829024709,-4.47632,0.15774000000000002,4.4790984193,-5.6,-0.17,5.6025797629
2020-03-27 10:00:00,-6.63,-0.5700000000000001,6.6544571529,0.0,0.0,0.0,-6.63,-0.5700000000000001,6.6544571529,-6.65,-0.5700000000000001,6.6743838667,-6.65,-0.5700000000000001,6.6743838667
2020-03-27 10:30:00,-6.58,-0.52,6.6005151314,0.0,0.0,0.0,-6.58,-0.52,6.6005151314,-6.6,-0.51,6.6196752186,-6.6,-0.51,6.6196752186
2020-03-27 11:00:00,-6.61,-0.56,6.6336792205,0.0,0.0,0.0,-6.61,-0.56,6.6336792205,-6.63,-0.55,6.6527738576,-6.63,-0.55,6.6527738576
2020-03-27 11:30:00,-6.76,-0.65,6.791178101,0.0,0.0,0.0,-6.76,-0.65,6.791178101,-6.78,-0.63,6.8092070023,-6.78,-0.63,6.8092070023
2020-03-27 12:00:00,-6.72,-0.62,6.7485405830000005,0.0,0.0,0.0,-6.72,-0.62,6.7485405830000005,-6.74,-0.61,6.7675475617,-6.74,-0.61,6.7675475617
2020-03-27 12:30:00,-6.96,-0.65,6.9902861172,0.0,0.0,0.0,-6.96,-0.65,6.9902861172,-6.98,-0.65,7.0101997118,-6.98,-0.65,7.0101997118
2020-03-27 13:00:00,-6.76,-0.6000000000000001,6.786574983,0.0,0.0,0.0,-6.76,-0.6000000000000001,6.786574983,-6.78,-0.59,6.8056226754,-6.78,-0.59,6.8056226754
2020-03-27 13:30:00,-6.54,-0.56,6.5639317486,0.0,0.0,0.0,-6.54,-0.56,6.5639317486,-6.5600000000000005,-0.56,6.5838590507,-6.5600000000000005,-0.56,6.5838590507
2020-03-27 14:00:00,-6.34,-0.54,6.3629552882,0.0,0.0,0.0,-6.34,-0.54,6.3629552882,-6.37,-0.53,6.3920106383,-6.37,-0.53,6.3920106383
2020-03-27 14:30:00,-6.3,-0.54,6.3231005053,0.0,0.0,0.0,-6.3,-0.54,6.3231005053,-6.32,-0.53,6.3421841664,-6.32,-0.53,6.3421841664
2020-03-27 15:00:00,-6.27,-0.51,6.2907074324,0.0,0.0,0.0,-6.27,-0.51,6.2907074324,-6.29,-0.5,6.3098415194,-6.29,-0.5,6.3098415194
2020-03-27 15:30:00,-6.27,-0.46,6.2868513582,0.0,0.0,0.0,-6.27,-0.46,6.2868513582,-6.29,-0.45,6.3060764347,-6.29,-0.45,6.3060764347
2020-03-27 16:00:00,-6.34,-0.36,6.3502125949,0.0,0.0,0.0,-6.34,-0.36,6.3502125949,-6.36,-0.35000000000000003,6.3696232228,-6.36,-0.35000000000000003,6.3696232228
2020-03-27 16:30:00,-4.20008,0.40456000000000003,4.2195190247,1.24992,0.36456000000000005,1.302,-5.45,0.04,5.450146787,-4.23008,0.41456000000000004,4.2503454918,-5.48,0.05,5.4802280974
2020-03-27 17:00:00,-2.09664,1.15598,2.3941990414,2.5233600000000003,0.7359800000000001,2.6285,-4.62,0.42,4.6390516272,-2.11664,1.16598,2.4165417956,-4.64,0.43,4.6598819728
2020-03-27 17:30:00,-2.33376,1.22682,2.6365741124,2.52624,0.73682,2.6315,-4.86,0.49,4.8846391882999995,-2.35376,1.23682,2.6589302078,-4.88,0.5,4.9055478797
2020-03-27 18:00:00,-2.07328,1.38696,2.4944233802999998,2.52672,0.7369600000000001,2.632,-4.6,0.65,4.6456969337,-2.09328,1.38696,2.5110713252,-4.62,0.65,4.6655010449
2020-03-27 18:30:00,-2.54568,1.27626,2.8476878779,2.52432,0.73626,2.6295,-5.07,0.54,5.0986762988,-2.56568,1.27626,2.8655808225,-5.09,0.54,5.1185642518
2020-03-27 19:00:00,-2.73136,1.21752,2.9904318083,2.52864,0.7375200000000001,2.634,-5.26,0.48,5.2818557345,-2.75136,1.21752,3.0087101555,-5.28,0.48,5.3017732882
2020-03-27 19:30:00,-2.78704,1.18878,3.0299818234,2.53296,0.7387800000000001,2.6385,-5.32,0.45,5.3389980333,-2.80704,1.19878,3.0523019264,-5.34,0.46,5.3597761147
2020-03-27 20:00:00,-2.46624,1.27318,2.7754868132,2.51376,0.73318,2.6185,-4.98,0.54,5.0091915515,-2.48624,1.28318,2.7978456444,-5.0,0.55,5.0301590432
2020-03-27 20:30:00,-2.17576,1.30332,2.5362520774,2.51424,0.7333200000000001,2.6189999999999998,-4.69,0.5700000000000001,4.7245105567,-2.19576,1.30332,2.553430046,-4.71,0.5700000000000001,4.7443650787
2020-03-27 21:00:00,-1.72368,1.37976,2.2078972802,2.53632,0.7397600000000001,2.642,-4.26,0.64,4.3078068666,-1.74368,1.37976,2.2235461767,-4.28,0.64,4.3275859321
2020-03-27 21:30:00,-1.81928,1.29146,2.2310644657,2.37072,0.6914600000000001,2.4695,-4.19,0.6000000000000001,4.2327414284,-1.83928,1.29146,2.2474029123,-4.21,0.6000000000000001,4.2525404172
2020-03-27 22:00:00,-3.66128,0.83296,3.7548360284,1.27872,0.37296,1.332,-4.94,0.46,4.9613707783,-3.68128,0.84296,3.7765598102,-4.96,0.47000000000000003,4.9822183814
2020-03-27 22:30:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.67,-0.22,5.6742664724,-5.67,-0.22,5.6742664724
2020-03-27 23:00:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2020-03-27 23:30:00,-5.28,-0.24,5.2854517309,0.0,0.0,0.0,-5.28,-0.24,5.2854517309,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2020-03-28 00:00:00,-4.96,-0.62,4.9985998039,0.0,0.0,0.0,-4.96,-0.62,4.9985998039,-4.94,0.53,4.9683498267,-4.94,0.53,4.9683498267
2020-03-28 00:30:00,-4.94,-0.71,4.9907614649,0.0,0.0,0.0,-4.94,-0.71,4.9907614649,-4.83,0.6000000000000001,4.8671244077,-4.83,0.6000000000000001,4.8671244077
2020-03-28 01:00:00,-5.05,-0.71,5.0996666558,0.0,0.0,0.0,-5.05,-0.71,5.0996666558,-4.94,0.6000000000000001,4.9763038492,-4.94,0.6000000000000001,4.9763038492
2020-03-28 01:30:00,-5.12,-0.71,5.1689940994,0.0,0.0,0.0,-5.12,-0.71,5.1689940994,-5.01,0.6000000000000001,5.0458002339,-5.01,0.6000000000000001,5.0458002339
2020-03-28 02:00:00,-5.02,-0.71,5.0699605521,0.0,0.0,0.0,-5.02,-0.71,5.0699605521,-4.91,0.6000000000000001,4.9465240321,-4.91,0.6000000000000001,4.9465240321
2020-03-28 02:30:00,-4.95,-0.71,5.0006599564,0.0,0.0,0.0,-4.95,-0.71,5.0006599564,-4.84,0.6000000000000001,4.8770482876,-4.84,0.6000000000000001,4.8770482876
2020-03-28 03:00:00,-4.84,-0.74,4.896243458,0.0,0.0,0.0,-4.84,-0.74,4.896243458,-4.74,0.6000000000000001,4.7778237724,-4.74,0.6000000000000001,4.7778237724
2020-03-28 03:30:00,-4.84,-0.76,4.8993060733,0.0,0.0,0.0,-4.84,-0.76,4.8993060733,-4.74,0.58,4.7753533901,-4.74,0.58,4.7753533901
2020-03-28 04:00:00,-4.63,-0.22,4.6352238349,0.0,0.0,0.0,-4.63,-0.22,4.6352238349,-4.65,-0.22,4.655201392,-4.65,-0.22,4.655201392
2020-03-28 04:30:00,-4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,-4.5600000000000005,0.0,4.5600000000000005,-4.58,0.0,4.58,-4.58,0.0,4.58
2020-03-28 05:00:00,-4.47,0.23,4.4759133146,0.0,0.0,0.0,-4.47,0.23,4.4759133146,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-03-28 05:30:00,-4.16,0.27,4.1687528111,0.0,0.0,0.0,-4.16,0.27,4.1687528111,-4.18,0.27,4.1887110189,-4.18,0.27,4.1887110189
2020-03-28 06:00:00,-3.87,0.33,3.884044284,0.0,0.0,0.0,-3.87,0.33,3.884044284,-3.88,0.34,3.8948684188,-3.88,0.34,3.8948684188
2020-03-28 06:30:00,-4.34,0.23,4.3460901969,0.0,0.0,0.0,-4.34,0.23,4.3460901969,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2020-03-28 07:00:00,-4.64,-0.63,4.6825740784,0.0,0.0,0.0,-4.64,-0.63,4.6825740784,-4.5600000000000005,0.67,4.6089586676,-4.5600000000000005,0.67,4.6089586676
2020-03-28 07:30:00,-4.82,-0.63,4.86099784,0.0,0.0,0.0,-4.82,-0.63,4.86099784,-4.71,0.67,4.7574152646000005,-4.71,0.67,4.7574152646000005
2020-03-28 08:00:00,-5.03,-0.7000000000000001,5.0784741803,0.0,0.0,0.0,-5.03,-0.7000000000000001,5.0784741803,-4.93,0.6000000000000001,4.966376949,-4.93,0.6000000000000001,4.966376949
2020-03-28 08:30:00,-5.11,-0.67,5.1537365086,0.0,0.0,0.0,-5.11,-0.67,5.1537365086,-5.12,0.52,5.1463385042,-5.12,0.52,5.1463385042
2020-03-28 09:00:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.29,5.5775442625,-5.57,-0.29,5.5775442625
2020-03-28 09:30:00,-5.8,-0.23,5.8045585534,0.0,0.0,0.0,-5.8,-0.23,5.8045585534,-5.82,-0.23,5.8245429005,-5.82,-0.23,5.8245429005
2020-03-28 10:00:00,-5.88,-0.23,5.88449658,0.0,0.0,0.0,-5.88,-0.23,5.88449658,-5.9,-0.23,5.9044813489,-5.9,-0.23,5.9044813489
2020-03-28 10:30:00,-6.06,-0.23,6.0643631158,0.0,0.0,0.0,-6.06,-0.23,6.0643631158,-6.08,-0.23,6.0843487737,-6.08,-0.23,6.0843487737
2020-03-28 11:00:00,-5.96,-0.23,5.9644362684,0.0,0.0,0.0,-5.96,-0.23,5.9644362684,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2020-03-28 11:30:00,-6.07,-0.23,6.0743559329,0.0,0.0,0.0,-6.07,-0.23,6.0743559329,-6.09,-0.23,6.0943416379,-6.09,-0.23,6.0943416379
2020-03-28 12:00:00,-6.21,-0.23,6.2142577996,0.0,0.0,0.0,-6.21,-0.23,6.2142577996,-6.23,-0.23,6.2342441402,-6.23,-0.23,6.2342441402
2020-03-28 12:30:00,-6.29,-0.23,6.2942036828,0.0,0.0,0.0,-6.29,-0.23,6.2942036828,-6.31,-0.23,6.3141903677,-6.31,-0.23,6.3141903677
2020-03-28 13:00:00,-3.69288,0.6266600000000001,3.7456728968,1.25712,0.36666000000000004,1.3094999999999999,-4.95,0.26,4.9568235797,-3.70288,0.7566600000000001,3.7793987154,-4.96,0.39,4.9753090356000005
2020-03-28 13:30:00,-1.4082400000000002,1.41968,1.9996577707,2.50176,0.7296800000000001,2.606,-3.91,0.6900000000000001,3.9704155954,-1.42824,1.41968,2.0137926408,-3.93,0.6900000000000001,3.9901127804
2020-03-28 14:00:00,-5.00032,0.52324,5.027621724,0.5596800000000001,0.16324000000000002,0.583,-5.5600000000000005,0.36,5.5716424867,-5.02032,0.5732400000000001,5.0529414206,-5.58,0.41000000000000003,5.5950424485
2020-03-28 14:30:00,-5.98,-0.26,5.9856495053,0.0,0.0,0.0,-5.98,-0.26,5.9856495053,-6.0,-0.26,6.0056306913,-6.0,-0.26,6.0056306913
2020-03-28 15:00:00,-6.01,-0.26,6.0156213312,0.0,0.0,0.0,-6.01,-0.26,6.0156213312,-6.03,-0.26,6.035602704,-6.03,-0.26,6.035602704
2020-03-28 15:30:00,-5.97,-0.26,5.9756589595000005,0.0,0.0,0.0,-5.97,-0.26,5.9756589595000005,-5.99,-0.26,5.9956400826,-5.99,-0.26,5.9956400826
2020-03-28 16:00:00,-6.07,-0.32,6.0784290734,0.0,0.0,0.0,-6.07,-0.32,6.0784290734,-6.09,-0.32,6.0984014299,-6.09,-0.32,6.0984014299
2020-03-28 16:30:00,-6.3,-0.38,6.3114499127,0.0,0.0,0.0,-6.3,-0.38,6.3114499127,-6.32,-0.36,6.330244861,-6.32,-0.36,6.330244861
2020-03-28 17:00:00,-4.52288,0.9766600000000001,4.6271274296,1.01712,0.29666000000000003,1.0595,-5.54,0.68,5.5815768381,-4.54288,0.9866600000000001,4.6487908804,-5.5600000000000005,0.6900000000000001,5.6026511582000005
2020-03-28 17:30:00,-1.93288,1.5041600000000002,2.4491881104,2.5171200000000002,0.73416,2.622,-4.45,0.77,4.516126659,-1.95288,1.51416,2.4711173181,-4.47,0.78,4.5375433882
2020-03-28 18:00:00,-1.8323200000000002,1.60724,2.4373380972,2.52768,0.73724,2.633,-4.36,0.87,4.4459532161,-1.8523200000000002,1.60724,2.4524089789,-4.38,0.87,4.4655682729
2020-03-28 18:30:00,-2.14536,1.46052,2.5953204426000003,2.50464,0.7305200000000001,2.609,-4.65,0.73,4.7069523048,-2.16536,1.47052,2.6174821871000002,-4.67,0.74,4.728266067
2020-03-28 19:00:00,-2.2652,1.4364,2.6822333977,2.5248,0.7364,2.63,-4.79,0.7000000000000001,4.8408780195,-2.2852,1.4364,2.6991450498000003,-4.8100000000000005,0.7000000000000001,4.8606686783
2020-03-28 19:30:00,-2.16752,1.43864,2.6015049491,2.53248,0.7386400000000001,2.638,-4.7,0.7000000000000001,4.7518417482,-2.18752,1.43864,2.6181918952,-4.72,0.7000000000000001,4.7716244613
2020-03-28 20:00:00,-1.8518400000000002,1.46738,2.3627347397,2.52816,0.73738,2.6335,-4.38,0.73,4.4404166471,-1.86184,1.5173800000000002,2.4018514213,-4.39,0.78,4.4587554317
2020-03-28 20:30:00,-5.44928,0.7789600000000001,5.504673578,0.5107200000000001,0.14896,0.532,-5.96,0.63,5.9932044851,-5.46928,0.81896,5.5302548947,-5.98,0.67,6.0174163891
2020-03-28 21:00:00,-6.16,-0.31,6.1677953922,0.0,0.0,0.0,-6.16,-0.31,6.1677953922,-6.18,-0.35000000000000003,6.1899030687,-6.18,-0.35000000000000003,6.1899030687
2020-03-28 21:30:00,-5.94,-0.28,5.9465956647,0.0,0.0,0.0,-5.94,-0.28,5.9465956647,-5.96,-0.22,5.9640590205,-5.96,-0.22,5.9640590205
2020-03-28 22:00:00,-5.65,-0.33,5.6596289631,0.0,0.0,0.0,-5.65,-0.33,5.6596289631,-5.67,-0.33,5.679595056,-5.67,-0.33,5.679595056
2020-03-28 22:30:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,0.1,5.3409362475,-5.34,0.1,5.3409362475
2020-03-28 23:00:00,-5.04,-0.2,5.043966693,0.0,0.0,0.0,-5.04,-0.2,5.043966693,-5.02,0.51,5.0458398706,-5.02,0.51,5.0458398706
2020-03-28 23:30:00,-4.73,0.23,4.7355886646,0.0,0.0,0.0,-4.73,0.23,4.7355886646,-4.75,0.23,4.7555651609,-4.75,0.23,4.7555651609
2020-03-29 00:00:00,-4.49,0.23,4.4958870093,0.0,0.0,0.0,-4.49,0.23,4.4958870093,-4.51,0.23,4.5158609367,-4.51,0.23,4.5158609367
2020-03-29 00:30:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-03-29 01:00:00,-4.58,0.23,4.5857714727,0.0,0.0,0.0,-4.58,0.23,4.5857714727,-4.6,0.23,4.6057464107,-4.6,0.23,4.6057464107
2020-03-29 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,-4.66,0.23,4.6656725132,0.0,0.0,0.0,-4.66,0.23,4.6656725132,-4.68,0.23,4.6856483009000005,-4.68,0.23,4.6856483009000005
2020-03-29 03:00:00,-4.54,0.23,4.5458222579,0.0,0.0,0.0,-4.54,0.23,4.5458222579,-4.5600000000000005,0.23,4.5657967541,-4.5600000000000005,0.23,4.5657967541
2020-03-29 03:30:00,-4.48,0.17,4.4832242862000005,0.0,0.0,0.0,-4.48,0.17,4.4832242862000005,-4.5,0.21,4.5048973351,-4.5,0.21,4.5048973351
2020-03-29 04:00:00,-4.44,0.22,4.4454471091,0.0,0.0,0.0,-4.44,0.22,4.4454471091,-4.46,0.21,4.464941209,-4.46,0.21,4.464941209
2020-03-29 04:30:00,-4.44,0.18,4.4436471507,0.0,0.0,0.0,-4.44,0.18,4.4436471507,-4.46,0.21,4.464941209,-4.46,0.21,4.464941209
2020-03-29 05:00:00,-4.34,0.21,4.3450776748,0.0,0.0,0.0,-4.34,0.21,4.3450776748,-4.36,0.21,4.3650544097,-4.36,0.21,4.3650544097
2020-03-29 05:30:00,-4.18,0.32,4.1922309097,0.0,0.0,0.0,-4.18,0.32,4.1922309097,-4.2,0.33,4.2129443386,-4.2,0.33,4.2129443386
2020-03-29 06:00:00,-3.87,0.37,3.8876471033,0.0,0.0,0.0,-3.87,0.37,3.8876471033,-3.89,0.37,3.9075567814000003,-3.89,0.37,3.9075567814000003
2020-03-29 06:30:00,-4.1,0.25,4.1076148797,0.0,0.0,0.0,-4.1,0.25,4.1076148797,-4.12,0.25,4.1275779823,-4.12,0.25,4.1275779823
2020-03-29 07:00:00,-4.3,0.22,4.3056242288,0.0,0.0,0.0,-4.3,0.22,4.3056242288,-4.32,0.22,4.3255982245,-4.32,0.22,4.3255982245
2020-03-29 07:30:00,-4.55,0.0,4.55,0.0,0.0,0.0,-4.55,0.0,4.55,-4.57,0.0,4.57,-4.57,0.0,4.57
2020-03-29 08:00:00,-4.8,0.0,4.8,0.0,0.0,0.0,-4.8,0.0,4.8,-4.8100000000000005,0.0,4.8100000000000005,-4.8100000000000005,0.0,4.8100000000000005
2020-03-29 08:30:00,-4.98,-0.33,4.9909217586,0.0,0.0,0.0,-4.98,-0.33,4.9909217586,-5.0,-0.33,5.0108781665,-5.0,-0.33,5.0108781665
2020-03-29 09:00:00,-5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,-5.07,-0.35000000000000003,5.0820665088,-5.08,-0.33,5.09070722,-5.08,-0.33,5.09070722
2020-03-29 09:30:00,-5.42,-0.67,5.4612544347,0.0,0.0,0.0,-5.42,-0.67,5.4612544347,-5.44,0.54,5.4667357719,-5.44,0.54,5.4667357719
2020-03-29 10:00:00,-5.79,-0.27,5.7962919181,0.0,0.0,0.0,-5.79,-0.27,5.7962919181,-5.8100000000000005,-0.28,5.816743075,-5.8100000000000005,-0.28,5.816743075
2020-03-29 10:30:00,-6.01,-0.22,6.0140252743,0.0,0.0,0.0,-6.01,-0.22,6.0140252743,-6.03,-0.22,6.0340119324,-6.03,-0.22,6.0340119324
2020-03-29 11:00:00,-6.29,-0.22,6.2938462009,0.0,0.0,0.0,-6.29,-0.22,6.2938462009,-6.31,-0.22,6.3138340175,-6.31,-0.22,6.3138340175
2020-03-29 11:30:00,-6.6,-0.28,6.6059367239,0.0,0.0,0.0,-6.6,-0.28,6.6059367239,-6.62,-0.27,6.6255037544,-6.62,-0.27,6.6255037544
2020-03-29 12:00:00,-6.78,-0.25,6.7846075789,0.0,0.0,0.0,-6.78,-0.25,6.7846075789,-6.8,-0.25,6.8045940364,-6.8,-0.25,6.8045940364
2020-03-29 12:30:00,-4.75584,0.34038,4.7680051017,2.02416,0.59038,2.1085,-6.78,-0.25,6.7846075789,-4.7758400000000005,0.34038,4.7879542865,-6.8,-0.25,6.8045940364
2020-03-29 13:00:00,-4.29488,0.48066000000000003,4.3216927528,2.50512,0.7306600000000001,2.6095,-6.8,-0.25,6.8045940364,-4.30488,0.50066,4.3338957359,-6.8100000000000005,-0.23,6.8138828872
2020-03-29 13:30:00,-2.5,1.295,2.8154972918,2.52,0.735,2.625,-5.02,0.56,5.0511384855,-2.52,1.315,2.8424681177,-5.04,0.58,5.0732632496
2020-03-29 14:00:00,-1.84672,1.35304,2.2893431372,2.51328,0.73304,2.618,-4.36,0.62,4.4038619415,-1.86672,1.36304,2.3113895388,-4.38,0.63,4.4250762705
2020-03-29 14:30:00,-1.82992,1.3579400000000001,2.2787295254,2.53008,0.73794,2.6355,-4.36,0.62,4.4038619415,-1.84992,1.36794,2.3007528876,-4.38,0.63,4.4250762705
2020-03-29 15:00:00,-4.1936,0.7202000000000001,4.2549934195,0.2064,0.060200000000000004,0.215,-4.4,0.66,4.4492246516,-4.2136,0.7202000000000001,4.2747061887,-4.42,0.66,4.4690043634
2020-03-29 15:30:00,-2.26312,1.25034,2.5855487329,1.8868800000000001,0.55034,1.9655,-4.15,0.7000000000000001,4.2086221023,-2.2831200000000003,1.26034,2.6078906898,-4.17,0.71,4.2300118203
2020-03-29 16:00:00,-4.08472,0.91654,4.1862851133,2.52528,0.7365400000000001,2.6305,-6.61,0.18,6.6124503779,-4.10472,1.09654,4.2486617011,-6.63,0.36,6.6397665622
2020-03-29 16:30:00,-2.68464,1.36948,3.0137629967,2.53536,0.73948,2.641,-5.22,0.63,5.2578798008,-2.70464,1.38948,3.0406795622,-5.24,0.65,5.2801609824
2020-03-29 17:00:00,-2.06512,1.54934,2.581700031,2.5348800000000002,0.7393400000000001,2.6405000000000003,-4.6,0.81,4.6707708143,-2.08512,1.5593400000000002,2.6037024887999998,-4.62,0.8200000000000001,4.6922063041
2020-03-29 17:30:00,-2.01464,1.63948,2.597435081,2.53536,0.73948,2.641,-4.55,0.9,4.6381569616,-2.03464,1.63948,2.6129781094,-4.57,0.9,4.6577784403999996
2020-03-29 18:00:00,-1.6880000000000002,1.7785000000000002,2.4520208502,2.532,0.7385,2.6375,-4.22,1.04,4.3462627624,-1.708,1.7785000000000002,2.4658317562,-4.24,1.04,4.3656843679
2020-03-29 18:30:00,-2.0972,1.5829,2.6275121788,2.5128,0.7329,2.6175,-4.61,0.85,4.6877073287,-2.1172,1.5829,2.6435030263,-4.63,0.85,4.7073771891
2020-03-29 19:00:00,-2.27096,1.48472,2.7132365912000003,2.51904,0.73472,2.624,-4.79,0.75,4.8483605476000005,-2.29096,1.48472,2.7299983883000003,-4.8100000000000005,0.75,4.8681207873000005
2020-03-29 19:30:00,-2.16896,1.5082200000000001,2.6418014782,2.53104,0.7382200000000001,2.6365,-4.7,0.77,4.7626568216,-2.18896,1.51822,2.6639327788,-4.72,0.78,4.7840150501
2020-03-29 20:00:00,-2.08624,1.4931800000000002,2.5655377312,2.51376,0.73318,2.6185,-4.6,0.76,4.6623599175,-2.10624,1.5131800000000002,2.5934457099,-4.62,0.78,4.6853815213
2020-03-29 20:30:00,-2.00672,1.4930400000000001,2.5012184231,2.51328,0.73304,2.618,-4.52,0.76,4.5834484834,-2.02672,1.5130400000000002,2.5292061996,-4.54,0.78,4.6065171225
2020-03-29 21:00:00,-1.63616,1.5261200000000001,2.2374230266,2.52384,0.7361200000000001,2.629,-4.16,0.79,4.2343476475,-1.65616,1.53612,2.2588781729000003,-4.18,0.8,4.2558665393
2020-03-29 21:30:00,-3.36856,1.01792,3.5189995169,0.54144,0.15792,0.5640000000000001,-3.91,0.86,4.0034610027,-3.39856,1.02792,3.5506097505,-3.94,0.87,4.0349101601
2020-03-29 22:00:00,-3.65,0.86,3.7499466663,0.0,0.0,0.0,-3.65,0.86,3.7499466663,-3.67,0.87,3.7717104873,-3.67,0.87,3.7717104873
2020-03-29 22:30:00,-5.17,0.72,5.219894635,0.0,0.0,0.0,-5.17,0.72,5.219894635,-5.19,0.73,5.2410876734,-5.19,0.73,5.2410876734
2020-03-29 23:00:00,-5.3,0.2,5.3037722425,0.0,0.0,0.0,-5.3,0.2,5.3037722425,-5.32,0.2,5.3237580711,-5.32,0.2,5.3237580711
2020-03-29 23:30:00,-4.97,0.23,4.9753190852,0.0,0.0,0.0,-4.97,0.23,4.9753190852,-4.99,0.23,4.9952977889,-4.99,0.23,4.9952977889
2020-03-30 00:00:00,-4.66,0.23,4.6656725132,0.0,0.0,0.0,-4.66,0.23,4.6656725132,-4.68,0.23,4.6856483009000005,-4.68,0.23,4.6856483009000005
2020-03-30 00:30:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-03-30 01:00:00,-4.4,0.23,4.4060072628,0.0,0.0,0.0,-4.4,0.23,4.4060072628,-4.41,0.23,4.4159936594,-4.41,0.23,4.4159936594
2020-03-30 01:30:00,-4.45,0.23,4.455939856,0.0,0.0,0.0,-4.45,0.23,4.455939856,-4.47,0.23,4.4759133146,-4.47,0.23,4.4759133146
2020-03-30 02:00:00,-4.61,0.23,4.6157339611,0.0,0.0,0.0,-4.61,0.23,4.6157339611,-4.63,0.23,4.635709223,-4.63,0.23,4.635709223
2020-03-30 02:30:00,-4.67,0.23,4.6756603812,0.0,0.0,0.0,-4.67,0.23,4.6756603812,-4.69,0.23,4.6956362721,-4.69,0.23,4.6956362721
2020-03-30 03:00:00,-4.62,0.23,4.6257215653,0.0,0.0,0.0,-4.62,0.23,4.6257215653,-4.63,0.23,4.635709223,-4.63,0.23,4.635709223
2020-03-30 03:30:00,-4.5600000000000005,0.13,4.5618526938,0.0,0.0,0.0,-4.5600000000000005,0.13,4.5618526938,-4.58,0.19,4.5839393539,-4.58,0.19,4.5839393539
2020-03-30 04:00:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.6,-0.25,4.6067884692,-4.6,-0.25,4.6067884692
2020-03-30 04:30:00,-4.72,-0.03,4.720095338,0.0,0.0,0.0,-4.72,-0.03,4.720095338,-4.74,0.15,4.7423728238,-4.74,0.15,4.7423728238
2020-03-30 05:00:00,-4.58,0.22,4.5852807984,0.0,0.0,0.0,-4.58,0.22,4.5852807984,-4.6,0.23,4.6057464107,-4.6,0.23,4.6057464107
2020-03-30 05:30:00,-4.45,0.33,4.4622191788,0.0,0.0,0.0,-4.45,0.33,4.4622191788,-4.47,0.33,4.4821646556,-4.47,0.33,4.4821646556
2020-03-30 06:00:00,-4.22,0.39,4.2379830108,0.0,0.0,0.0,-4.22,0.39,4.2379830108,-4.24,0.4,4.2588261293,-4.24,0.4,4.2588261293
2020-03-30 06:30:00,-5.03,0.05,5.0302485028,0.0,0.0,0.0,-5.03,0.05,5.0302485028,-5.04,0.52,5.0667543852,-5.04,0.52,5.0667543852
2020-03-30 07:00:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.51,-0.22,5.5143902655,-5.51,-0.22,5.5143902655
2020-03-30 07:30:00,-5.94,-0.22,5.9440726779,0.0,0.0,0.0,-5.94,-0.22,5.9440726779,-5.96,-0.22,5.9640590205,-5.96,-0.22,5.9640590205
2020-03-30 08:00:00,-6.32,-0.32,6.3280960802,0.0,0.0,0.0,-6.32,-0.32,6.3280960802,-6.32,-0.17,6.322285979,-6.32,-0.17,6.322285979
2020-03-30 08:30:00,-2.64496,0.8927200000000001,2.7915519698,2.13504,0.62272,2.224,-4.78,0.27,4.7876194502,-2.65496,1.05272,2.8560518203000003,-4.79,0.43,4.8092618976
2020-03-30 09:00:00,-4.22976,0.39632,4.2482866193,1.53024,0.44632000000000005,1.5939999999999999,-5.76,-0.05,5.7602170098,-4.24976,0.40632,4.2691399602,-5.78,-0.04,5.7801384066
2020-03-30 09:30:00,-7.16,-0.54,7.1803342541,0.0,0.0,0.0,-7.16,-0.54,7.1803342541,-7.18,-0.54,7.2002777724,-7.18,-0.54,7.2002777724
