Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-30 10:00:00,-7.37,-0.5700000000000001,7.3920091991,0.0,0.0,0.0,-7.37,-0.5700000000000001,7.3920091991,-7.4,-0.56,7.4211589391,-7.4,-0.56,7.4211589391
2020-03-30 10:30:00,-5.64256,-0.009080000000000001,5.6425673058,0.9974400000000001,0.29092,1.039,-6.64,-0.30000000000000004,6.6467736534,-5.67256,0.00092,5.6725600746,-6.67,-0.29,6.6763013713
2020-03-30 11:00:00,-7.48,-0.6000000000000001,7.5040255863,0.0,0.0,0.0,-7.48,-0.6000000000000001,7.5040255863,-7.5,-0.59,7.523170874,-7.5,-0.59,7.523170874
2020-03-30 11:30:00,-7.48,-0.6000000000000001,7.5040255863,0.0,0.0,0.0,-7.48,-0.6000000000000001,7.5040255863,-7.5,-0.59,7.523170874,-7.5,-0.59,7.523170874
2020-03-30 12:00:00,-4.67592,0.09494000000000001,4.6768837328,1.59408,0.46494,1.6605,-6.27,-0.37,6.2809075777,-4.69592,0.11494000000000001,4.6973264577,-6.29,-0.35000000000000003,6.299730153
2020-03-30 12:30:00,-2.93248,0.90136,3.0678801802,2.50752,0.73136,2.612,-5.44,0.17,5.4426556018,-2.95248,0.90136,3.0870030774,-5.46,0.17,5.4626458791
2020-03-30 13:00:00,-3.04408,0.85506,3.1618903602,2.24592,0.6550600000000001,2.3395,-5.29,0.2,5.2937793683,-3.06408,0.86506,3.1838522343,-5.31,0.21,5.3141509199
2020-03-30 13:30:00,-2.83232,1.05724,3.0232090566,2.52768,0.73724,2.633,-5.36,0.32,5.3695437423,-2.85232,1.06724,3.0454442369,-5.38,0.33,5.3901113161
2020-03-30 14:00:00,-2.8342400000000003,1.01668,3.0110720018,2.52576,0.7366800000000001,2.6310000000000002,-5.36,0.28,5.3673084502,-2.85424,1.01668,3.029904982,-5.38,0.28,5.3872813181
2020-03-30 14:30:00,-2.9132800000000003,1.01696,3.0856778834,2.52672,0.7369600000000001,2.632,-5.44,0.28,5.4472011162000005,-2.93328,1.01696,3.1045674739,-5.46,0.28,5.4671747731
2020-03-30 15:00:00,-5.17656,0.26142000000000004,5.1831567457,1.27344,0.37142000000000003,1.3265,-6.45,-0.11,6.4509379163,-5.19656,0.27142,5.2036434015,-6.47,-0.1,6.4707727514
2020-03-30 15:30:00,-7.61,-0.59,7.6328369562,0.0,0.0,0.0,-7.61,-0.59,7.6328369562,-7.63,-0.59,7.6527772736,-7.63,-0.59,7.6527772736
2020-03-30 16:00:00,-7.51,-0.5,7.5266260702,0.0,0.0,0.0,-7.51,-0.5,7.5266260702,-7.53,-0.49,7.5459260532,-7.53,-0.49,7.5459260532
2020-03-30 16:30:00,-3.40576,0.8983200000000001,3.5222407641,2.15424,0.6283200000000001,2.2439999999999998,-5.5600000000000005,0.27,5.566551895,-3.42576,0.9083200000000001,3.5441327289,-5.58,0.28,5.587020673
2020-03-30 17:00:00,-2.9048,1.1211,3.1136358570000002,2.5752,0.7511,2.6825,-5.48,0.37,5.4924766727,-2.9248000000000003,1.1211,3.1323027073,-5.5,0.37,5.5124314055
2020-03-30 17:30:00,-2.91872,1.25704,3.1779043409,2.56128,0.74704,2.668,-5.48,0.51,5.5036805867,-2.93872,1.28704,3.2081999938,-5.5,0.54,5.5264455123000005
2020-03-30 18:00:00,-2.53376,1.44682,2.9177436231,2.52624,0.73682,2.6315,-5.06,0.71,5.1095694535,-2.55376,1.45682,2.9400705179,-5.08,0.72,5.1307699227
2020-03-30 18:30:00,-2.88048,1.23486,3.1340140794,2.51952,0.7348600000000001,2.6245000000000003,-5.4,0.5,5.4230987452,-2.90048,1.24486,3.1563365869,-5.42,0.51,5.4439415868
2020-03-30 19:00:00,-2.84856,1.19542,3.089226934,2.52144,0.7354200000000001,2.6265,-5.37,0.46,5.3896660379,-2.8785600000000002,1.20542,3.120760332,-5.4,0.47000000000000003,5.4204151133
2020-03-30 19:30:00,-2.66048,1.22486,2.928896695,2.51952,0.7348600000000001,2.6245000000000003,-5.18,0.49,5.2031240616,-2.68048,1.22486,2.9470756777,-5.2,0.49,5.2230355159
2020-03-30 20:00:00,-2.4928,1.2771,2.800899186,2.5272,0.7371000000000001,2.6325000000000003,-5.02,0.54,5.048960289,-2.5128,1.2871000000000001,2.8232587997,-5.04,0.55,5.0699211039
2020-03-30 20:30:00,-2.24328,1.37696,2.6321709671,2.52672,0.7369600000000001,2.632,-4.77,0.64,4.8127435003,-2.27328,1.38696,2.6629795343,-4.8,0.65,4.8438104835
2020-03-30 21:00:00,-2.12232,1.37724,2.5300261263,2.52768,0.73724,2.633,-4.65,0.64,4.693836384,-2.14232,1.38724,2.5522479895,-4.67,0.65,4.7150185578
2020-03-30 21:30:00,-1.8704,1.3778000000000001,2.323086094,2.5296000000000003,0.7378,2.635,-4.4,0.64,4.4463018341,-1.8904,1.3878,2.3451228113,-4.42,0.65,4.4675384721
2020-03-30 22:00:00,-1.44848,1.41836,2.0272738838,2.53152,0.73836,2.637,-3.98,0.68,4.0376725969,-1.46848,1.42836,2.0485716487,-4.0,0.6900000000000001,4.0590762496
2020-03-30 22:30:00,-4.15224,0.21268,4.1576832251,1.03776,0.30268,1.081,-5.19,-0.09,5.1907802882,-4.11224,0.88268,4.2059055862,-5.15,0.58,5.1825572838
2020-03-30 23:00:00,-5.75,-0.75,5.7987067524,0.0,0.0,0.0,-5.75,-0.75,5.7987067524,-5.63,0.58,5.6597968161,-5.63,0.58,5.6597968161
2020-03-30 23:30:00,-5.46,-0.79,5.5168559887,0.0,0.0,0.0,-5.46,-0.79,5.5168559887,-5.34,0.54,5.3672339245,-5.34,0.54,5.3672339245
2020-03-31 00:00:00,-5.03,-0.75,5.0856071417,0.0,0.0,0.0,-5.03,-0.75,5.0856071417,-4.92,0.5700000000000001,4.9529082366,-4.92,0.5700000000000001,4.9529082366
2020-03-31 00:30:00,-4.72,-0.72,4.7745994596,0.0,0.0,0.0,-4.72,-0.72,4.7745994596,-4.62,0.61,4.6600965655,-4.62,0.61,4.6600965655
2020-03-31 01:00:00,-4.62,-0.76,4.6820935488,0.0,0.0,0.0,-4.62,-0.76,4.6820935488,-4.51,0.56,4.5446341987,-4.51,0.56,4.5446341987
2020-03-31 01:30:00,-4.69,-0.76,4.7511788011,0.0,0.0,0.0,-4.69,-0.76,4.7511788011,-4.59,0.56,4.6240350345,-4.59,0.56,4.6240350345
2020-03-31 02:00:00,-4.94,-0.76,4.9981196464,0.0,0.0,0.0,-4.94,-0.76,4.9981196464,-4.84,0.56,4.8722889898,-4.84,0.56,4.8722889898
2020-03-31 02:30:00,-4.97,-0.74,5.0247885528,0.0,0.0,0.0,-4.97,-0.74,5.0247885528,-4.86,0.56,4.8921569885,-4.86,0.56,4.8921569885
2020-03-31 03:00:00,-4.89,-0.72,4.9427219222000005,0.0,0.0,0.0,-4.89,-0.72,4.9427219222000005,-4.78,0.59,4.8162744938,-4.78,0.59,4.8162744938
2020-03-31 03:30:00,-4.89,-0.72,4.9427219222000005,0.0,0.0,0.0,-4.89,-0.72,4.9427219222000005,-4.8,0.59,4.8361244814,-4.8,0.59,4.8361244814
2020-03-31 04:00:00,-4.84,-0.77,4.9008672702,0.0,0.0,0.0,-4.84,-0.77,4.9008672702,-4.74,0.55,4.7718025944,-4.74,0.55,4.7718025944
2020-03-31 04:30:00,-4.84,-0.76,4.8993060733,0.0,0.0,0.0,-4.84,-0.76,4.8993060733,-4.74,0.5700000000000001,4.7741491389,-4.74,0.5700000000000001,4.7741491389
2020-03-31 05:00:00,-4.84,-0.76,4.8993060733,0.0,0.0,0.0,-4.84,-0.76,4.8993060733,-4.74,0.5700000000000001,4.7741491389,-4.74,0.5700000000000001,4.7741491389
2020-03-31 05:30:00,-4.67,-0.62,4.7109765442,0.0,0.0,0.0,-4.67,-0.62,4.7109765442,-4.57,0.71,4.624824321,-4.57,0.71,4.624824321
2020-03-31 06:00:00,-4.55,-0.53,4.5807641284,0.0,0.0,0.0,-4.55,-0.53,4.5807641284,-4.45,0.78,4.5178424054,-4.45,0.78,4.5178424054
2020-03-31 06:30:00,-5.01,-0.62,5.0482175072,0.0,0.0,0.0,-5.01,-0.62,5.0482175072,-4.91,0.67,4.9555019927,-4.91,0.67,4.9555019927
2020-03-31 07:00:00,-5.44,-0.5,5.462929617,0.0,0.0,0.0,-5.44,-0.5,5.462929617,-5.42,0.17,5.4226653963,-5.42,0.17,5.4226653963
2020-03-31 07:30:00,-5.87,-0.32,5.8787158462,0.0,0.0,0.0,-5.87,-0.32,5.8787158462,-5.89,-0.32,5.8986862944,-5.89,-0.32,5.8986862944
2020-03-31 08:00:00,-6.21,-0.39,6.2222343254,0.0,0.0,0.0,-6.21,-0.39,6.2222343254,-6.23,-0.39,6.2421951267,-6.23,-0.39,6.2421951267
2020-03-31 08:30:00,-6.52,-0.6000000000000001,6.5475491598,0.0,0.0,0.0,-6.52,-0.6000000000000001,6.5475491598,-6.51,-0.45,6.5255344609,-6.51,-0.45,6.5255344609
2020-03-31 09:00:00,-3.38696,0.45172,3.4169502484,1.58304,0.46172,1.649,-4.97,-0.01,4.9700100604,-3.40696,0.50172,3.4437043137,-4.99,0.04,4.9901603181
2020-03-31 09:30:00,-1.76536,1.08052,2.0697872838,2.50464,0.7305200000000001,2.609,-4.27,0.35000000000000003,4.2843202495,-1.78536,1.08052,2.0868717737,-4.29,0.35000000000000003,4.30425371
2020-03-31 10:00:00,-2.04576,0.9633200000000001,2.2612207765,2.51424,0.7333200000000001,2.6189999999999998,-4.5600000000000005,0.23,4.5657967541,-2.06576,0.9633200000000001,2.2793309983,-4.58,0.23,4.5857714727
2020-03-31 10:30:00,-2.11528,0.9634600000000001,2.3243632784,2.51472,0.7334600000000001,2.6195,-4.63,0.23,4.635709223,-2.13528,1.00346,2.3593119018,-4.65,0.27,4.6578321138
2020-03-31 11:00:00,-2.31288,0.9641600000000001,2.5057969591,2.5171200000000002,0.73416,2.622,-4.83,0.23,4.8354730896,-2.33288,0.9541600000000001,2.5204663061,-4.85,0.22,4.8549871267
2020-03-31 11:30:00,-2.16472,0.9665400000000001,2.3706986839,2.52528,0.7365400000000001,2.6305,-4.69,0.23,4.6956362721,-2.18472,0.9565400000000001,2.3849465927,-4.71,0.22,4.7151352048
2020-03-31 12:00:00,-2.06336,1.03402,2.3079540398000002,2.5166399999999998,0.73402,2.6215,-4.58,0.30000000000000004,4.5898148111,-2.08336,1.04402,2.3303147105,-4.6,0.31,4.6104338191
2020-03-31 12:30:00,-2.47192,0.9544400000000001,2.6497819156,2.5180800000000003,0.7344400000000001,2.623,-4.99,0.22,4.994847345,-2.49192,0.9544400000000001,2.6684491751,-5.01,0.22,5.014828013
2020-03-31 13:00:00,-2.59384,0.9538800000000001,2.763673823,2.51616,0.7338800000000001,2.621,-5.11,0.22,5.1147336197,-2.61384,0.9538800000000001,2.7824533419,-5.13,0.22,5.134715182
2020-03-31 13:30:00,-2.71288,0.9541600000000001,2.8757849711,2.5171200000000002,0.73416,2.622,-5.23,0.22,5.234625106,-2.73288,0.9541600000000001,2.8946596346,-5.25,0.22,5.254607502
2020-03-31 14:00:00,-7.13232,-0.6552600000000001,7.1623567525,0.18768,0.054740000000000004,0.1955,-7.32,-0.71,7.3543524528,-7.14232,-0.62526,7.1696363262,-7.33,-0.68,7.3614740372
2020-03-31 14:30:00,-7.24,-0.58,7.2631948893,0.0,0.0,0.0,-7.24,-0.58,7.2631948893,-7.25,-0.5700000000000001,7.2723723777,-7.25,-0.5700000000000001,7.2723723777
2020-03-31 15:00:00,-6.84,-0.38,6.8505474234,0.0,0.0,0.0,-6.84,-0.38,6.8505474234,-6.86,-0.37,6.8699708879,-6.86,-0.37,6.8699708879
2020-03-31 15:30:00,-6.74,-0.38,6.750703667,0.0,0.0,0.0,-6.74,-0.38,6.750703667,-6.76,-0.37,6.7701181674,-6.76,-0.37,6.7701181674
2020-03-31 16:00:00,-6.97,-0.42,6.9826427662,0.0,0.0,0.0,-6.97,-0.42,6.9826427662,-6.99,-0.41000000000000003,7.002013996,-6.99,-0.41000000000000003,7.002013996
2020-03-31 16:30:00,-3.68056,0.78942,3.7642669738,1.84944,0.53942,1.9264999999999999,-5.53,0.25,5.5356481102,-3.7005600000000003,0.78942,3.7838245533,-5.55,0.25,5.5556277773
2020-03-31 17:00:00,-2.45336,1.20152,2.7317806647,2.5766400000000003,0.7515200000000001,2.684,-5.03,0.45,5.0500891081,-2.47336,1.21152,2.7541405919,-5.05,0.46,5.0709072167
2020-03-31 17:30:00,-2.45048,1.32236,2.7845086102,2.57952,0.75236,2.6870000000000003,-5.03,0.5700000000000001,5.0621932006,-2.4704800000000002,1.32236,2.8021255147,-5.05,0.5700000000000001,5.0820665088
2020-03-31 18:00:00,-2.28576,1.40082,2.6808572230000003,2.57424,0.75082,2.6814999999999998,-4.86,0.65,4.9032744161,-2.3057600000000003,1.42082,2.7083682634,-4.88,0.67,4.9257791262
2020-03-31 18:30:00,-2.6947200000000002,1.19654,2.948427352,2.52528,0.7365400000000001,2.6305,-5.22,0.46,5.2402290026,-2.71472,1.19654,2.9667174874,-5.24,0.46,5.2601520891
2020-03-31 19:00:00,-2.5700000000000003,1.245,2.8556829306,2.52,0.735,2.625,-5.09,0.51,5.1154862916,-2.59,1.245,2.8736953562,-5.11,0.51,5.1353870351
2020-03-31 19:30:00,-6.32224,-0.09482,6.322951008,0.49776000000000004,0.14518,0.5185000000000001,-6.82,-0.24,6.8242215673,-6.34224,-0.09482,6.3429487661,-6.84,-0.24,6.8442092312
2020-03-31 20:00:00,-7.19,-0.4,7.2011179688,0.0,0.0,0.0,-7.19,-0.4,7.2011179688,-7.22,-0.4,7.2310718431,-7.22,-0.4,7.2310718431
2020-03-31 20:30:00,-5.16704,0.28878000000000004,5.1751035014,1.09296,0.31878,1.1385,-6.26,-0.03,6.2600718846,-5.18704,0.30878,5.1962225751,-6.28,-0.01,6.2800079618
2020-03-31 21:00:00,-2.1028000000000002,1.2871000000000001,2.4654399709,2.5272,0.7371000000000001,2.6325000000000003,-4.63,0.55,4.6625529488,-2.1228,1.2871000000000001,2.4825201409,-4.65,0.55,4.6824139074
2020-03-31 21:30:00,-1.82,1.385,2.2870559678,2.52,0.735,2.625,-4.34,0.65,4.3884051773,-1.8399999999999999,1.395,2.3090311821,-4.36,0.66,4.4096711896
2020-03-31 22:00:00,-1.5410400000000002,1.33178,2.0367725082,2.50896,0.7317800000000001,2.6135,-4.05,0.6000000000000001,4.0942032192,-1.5610400000000002,1.33178,2.0519463565,-4.07,0.6000000000000001,4.1139883325
2020-03-31 22:30:00,-1.5236800000000001,1.28726,1.9946526139,2.35632,0.6872600000000001,2.4545,-3.88,0.6000000000000001,3.9261176753,-1.5436800000000002,1.28726,2.0099717038,-3.9,0.6000000000000001,3.9458839314
2020-03-31 23:00:00,-5.63,-0.22,5.6342967618,0.0,0.0,0.0,-5.63,-0.22,5.6342967618,-5.65,-0.22,5.6542815636,-5.65,-0.22,5.6542815636
2020-03-31 23:30:00,-5.31,-0.22,5.3145554847,0.0,0.0,0.0,-5.31,-0.22,5.3145554847,-5.33,-0.22,5.3345384055,-5.33,-0.22,5.3345384055
2020-04-01 00:00:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,-0.22,5.0248184047,-5.02,-0.22,5.0248184047
2020-04-01 00:30:00,-4.84,-0.22,4.84499742,0.0,0.0,0.0,-4.84,-0.22,4.84499742,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2020-04-01 01:00:00,-4.75,-0.22,4.7550920075,0.0,0.0,0.0,-4.75,-0.22,4.7550920075,-4.78,-0.22,4.7850600832,-4.78,-0.22,4.7850600832
2020-04-01 01:30:00,-4.78,-0.22,4.7850600832,0.0,0.0,0.0,-4.78,-0.22,4.7850600832,-4.8,-0.22,4.8050390217,-4.8,-0.22,4.8050390217
2020-04-01 02:00:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2020-04-01 02:30:00,-4.96,-0.22,4.9648766349,0.0,0.0,0.0,-4.96,-0.22,4.9648766349,-4.98,-0.22,4.9848570692,-4.98,-0.22,4.9848570692
2020-04-01 03:00:00,-4.93,-0.22,4.9349062808,0.0,0.0,0.0,-4.93,-0.22,4.9349062808,-4.95,-0.22,4.9548864770000005,-4.95,-0.22,4.9548864770000005
2020-04-01 03:30:00,-4.9,-0.22,4.9049362891,0.0,0.0,0.0,-4.9,-0.22,4.9049362891,-4.92,-0.22,4.9249162429,-4.92,-0.22,4.9249162429
2020-04-01 04:00:00,-4.78,-0.53,4.8092930873,0.0,0.0,0.0,-4.78,-0.53,4.8092930873,-4.8,-0.58,4.8349146838,-4.8,-0.58,4.8349146838
2020-04-01 04:30:00,-4.84,-0.22,4.84499742,0.0,0.0,0.0,-4.84,-0.22,4.84499742,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2020-04-01 05:00:00,-4.8,0.0,4.8,0.0,0.0,0.0,-4.8,0.0,4.8,-4.82,0.0,4.82,-4.82,0.0,4.82
2020-04-01 05:30:00,-4.72,-0.63,4.7618588807,0.0,0.0,0.0,-4.72,-0.63,4.7618588807,-4.74,-0.64,4.7830116036,-4.74,-0.64,4.7830116036
2020-04-01 06:00:00,-4.5,0.23,4.5058739441,0.0,0.0,0.0,-4.5,0.23,4.5058739441,-4.52,0.23,4.5258479868,-4.52,0.23,4.5258479868
2020-04-01 06:30:00,-5.08,-0.58,5.1130030315,0.0,0.0,0.0,-5.08,-0.58,5.1130030315,-5.1,-0.6000000000000001,5.1351728306,-5.1,-0.6000000000000001,5.1351728306
2020-04-01 07:00:00,-5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,-5.5,-0.30000000000000004,5.5081757416,-5.51,-0.2,5.5136285693,-5.51,-0.2,5.5136285693
2020-04-01 07:30:00,-6.05,-0.33,6.0589933157,0.0,0.0,0.0,-6.05,-0.33,6.0589933157,-6.07,-0.32,6.0784290734,-6.07,-0.32,6.0784290734
2020-04-01 08:00:00,-6.33,-0.33,6.3385960591,0.0,0.0,0.0,-6.33,-0.33,6.3385960591,-6.35,-0.32,6.3580578796000005,-6.35,-0.32,6.3580578796000005
2020-04-01 08:30:00,-6.64,-0.42,6.6532698728,0.0,0.0,0.0,-6.64,-0.42,6.6532698728,-6.66,-0.41000000000000003,6.6726081857,-6.66,-0.41000000000000003,6.6726081857
2020-04-01 09:00:00,-6.91,-0.5,6.9280661082,0.0,0.0,0.0,-6.91,-0.5,6.9280661082,-6.93,-0.49,6.9473016344000005,-6.93,-0.49,6.9473016344000005
2020-04-01 09:30:00,-5.49904,0.0077800000000000005,5.4990455035,0.7809600000000001,0.22778,0.8135,-6.28,-0.22,6.2838523216,-5.51904,0.01778,5.5190686397,-6.3,-0.21,6.3034990283
2020-04-01 10:00:00,-2.5815200000000003,1.03664,2.7818820967,2.38848,0.69664,2.488,-4.97,0.34,4.9816162036,-2.60152,1.04664,2.8041686112,-4.99,0.35000000000000003,5.0022594895
2020-04-01 10:30:00,-2.50168,0.99326,2.6916478689,2.54832,0.74326,2.6545,-5.05,0.25,5.0561843321,-2.53168,0.99326,2.7195530975,-5.08,0.25,5.0861478547
2020-04-01 11:00:00,-2.5091200000000002,0.9998400000000001,2.7009930025999997,2.57088,0.7498400000000001,2.678,-5.08,0.25,5.0861478547,-2.52912,0.9998400000000001,2.7195823209,-5.1,0.25,5.1061237744
2020-04-01 11:30:00,-6.74768,-0.48474000000000006,6.765068976,0.53232,0.15526,0.5545,-7.28,-0.64,7.3080777226,-6.76768,-0.47474000000000005,6.7843106245,-7.3,-0.63,7.3271345013
2020-04-01 12:00:00,-8.04,-0.75,8.0749055722,0.0,0.0,0.0,-8.04,-0.75,8.0749055722,-8.06,-0.75,8.0948193309,-8.06,-0.75,8.0948193309
2020-04-01 12:30:00,-7.88,-0.64,7.9059471286,0.0,0.0,0.0,-7.88,-0.64,7.9059471286,-7.9,-0.63,7.9250804412,-7.9,-0.63,7.9250804412
2020-04-01 13:00:00,-5.33064,-0.05602000000000001,5.3309343506,1.17936,0.34398,1.2285,-6.51,-0.4,6.5222772097,-5.35064,-0.016020000000000003,5.3506639822,-6.53,-0.36,6.5399159016
2020-04-01 13:30:00,-2.78296,0.77122,2.8878446374,2.50704,0.7312200000000001,2.6115,-5.29,0.04,5.2901512266,-2.79296,1.09122,2.998564098,-5.3,0.36,5.3122123452
2020-04-01 14:00:00,-2.65152,0.9816400000000001,2.8273972837,2.50848,0.7316400000000001,2.613,-5.16,0.25,5.1660526517,-2.67152,0.9816400000000001,2.8461616609,-5.18,0.25,5.1860293096
2020-04-01 14:30:00,-2.6568,0.9701000000000001,2.8283705998,2.5032,0.7301000000000001,2.6075,-5.16,0.24,5.16557838,-2.6768,0.9701000000000001,2.847165652,-5.18,0.24,5.185556865
2020-04-01 15:00:00,-2.5568,1.0201,2.752785907,2.5032,0.7301000000000001,2.6075,-5.06,0.29,5.0683034637,-2.5768,1.0301,2.7750683325,-5.08,0.30000000000000004,5.0888505578
2020-04-01 15:30:00,-2.20824,1.16968,2.4988947957,2.50176,0.7296800000000001,2.606,-4.71,0.44,4.7305073724,-2.22824,1.16968,2.5165859413,-4.73,0.44,4.750421034
2020-04-01 16:00:00,-2.24256,1.14842,2.5195126215,2.49744,0.7284200000000001,2.6015,-4.74,0.42,4.7585712141,-2.27256,1.14842,2.546251647,-4.77,0.42,4.7884548656
2020-04-01 16:30:00,-2.46352,1.14814,2.7179323483,2.49648,0.72814,2.6005000000000003,-4.96,0.42,4.9777504960000005,-2.48352,1.14814,2.7360732903000002,-4.98,0.42,4.9976794615
2020-04-01 17:00:00,-2.7316000000000003,1.1687,2.9711106088,2.4984,0.7287,2.6025,-5.23,0.44,5.2484759693,-2.7516,1.1687,2.9895086971,-5.25,0.44,5.268405831
2020-04-01 17:30:00,-3.40672,1.03804,3.5613576344,2.15328,0.62804,2.243,-5.5600000000000005,0.41000000000000003,5.5750964117,-3.43672,1.04804,3.5929698301,-5.59,0.42,5.6057559704
2020-04-01 18:00:00,-3.15312,1.21034,3.3774381786,2.12688,0.62034,2.2155,-5.28,0.59,5.3128617524,-3.17312,1.21034,3.3961174082,-5.3,0.59,5.3327385085
2020-04-01 18:30:00,-4.51104,0.7642800000000001,4.5753257589,1.48896,0.43428000000000005,1.5510000000000002,-6.0,0.33,6.0090681474,-4.53104,0.7642800000000001,4.5950459628,-6.02,0.33,6.0290380659
2020-04-01 19:00:00,-3.51112,0.9988400000000001,3.6504307965000002,2.01888,0.58884,2.103,-5.53,0.41000000000000003,5.5451780855,-3.5411200000000003,0.9988400000000001,3.6792950684,-5.5600000000000005,0.41000000000000003,5.5750964117
2020-04-01 19:30:00,-2.56776,1.27982,2.8690295659,2.50224,0.72982,2.6065,-5.07,0.55,5.0997450917,-2.5877600000000003,1.28982,2.8913902279,-5.09,0.56,5.120712841
2020-04-01 20:00:00,-2.2862400000000003,1.32318,2.6415333899,2.51376,0.73318,2.6185,-4.8,0.59,4.8361244814,-2.30624,1.33318,2.6638528206,-4.82,0.6000000000000001,4.85720084
2020-04-01 20:30:00,-2.2862400000000003,1.32318,2.6415333899,2.51376,0.73318,2.6185,-4.8,0.59,4.8361244814,-2.30624,1.31318,2.6538998945000003,-4.82,0.58,4.8547708494
2020-04-01 21:00:00,-2.00288,1.34416,2.4121140935,2.5171200000000002,0.73416,2.622,-4.52,0.61,4.5609757728,-2.02288,1.34416,2.428746508,-4.54,0.61,4.5807968739
2020-04-01 21:30:00,-1.7224,1.3643,2.1972656303,2.5176,0.7343000000000001,2.6225,-4.24,0.63,4.2865487283,-1.7424,1.3843,2.2253638467,-4.26,0.65,4.3093038881
2020-04-01 22:00:00,-5.92464,-0.07302,5.9250899613,0.19536,0.05698,0.20350000000000001,-6.12,-0.13,6.1213805632,-5.94464,-0.03302,5.9447317055,-6.14,-0.09,6.1406595737
2020-04-01 22:30:00,-5.99,-0.75,6.0367706599,0.0,0.0,0.0,-5.99,-0.75,6.0367706599,-5.89,0.55,5.9156233822,-5.89,0.55,5.9156233822
2020-04-01 23:00:00,-5.69,-0.75,5.7392159743,0.0,0.0,0.0,-5.69,-0.75,5.7392159743,-5.57,0.55,5.5970885289,-5.57,0.55,5.5970885289
2020-04-01 23:30:00,-5.35,-0.75,5.4023143189,0.0,0.0,0.0,-5.35,-0.75,5.4023143189,-5.23,0.5700000000000001,5.2609694924,-5.23,0.5700000000000001,5.2609694924
2020-04-02 00:00:00,-5.16,-0.75,5.2142209389,0.0,0.0,0.0,-5.16,-0.75,5.2142209389,-5.05,0.5700000000000001,5.0820665088,-5.05,0.5700000000000001,5.0820665088
2020-04-02 00:30:00,-4.91,-0.73,4.9639701852,0.0,0.0,0.0,-4.91,-0.73,4.9639701852,-4.8,0.59,4.8361244814,-4.8,0.59,4.8361244814
2020-04-02 01:00:00,-4.63,-0.62,4.6713274345,0.0,0.0,0.0,-4.63,-0.62,4.6713274345,-4.53,0.71,4.5853026072,-4.53,0.71,4.5853026072
2020-04-02 01:30:00,-4.79,-0.7000000000000001,4.8408780195,0.0,0.0,0.0,-4.79,-0.7000000000000001,4.8408780195,-4.68,0.63,4.722213464,-4.68,0.63,4.722213464
2020-04-02 02:00:00,-5.05,-0.75,5.1053893093,0.0,0.0,0.0,-5.05,-0.75,5.1053893093,-4.94,0.5700000000000001,4.9727758848,-4.94,0.5700000000000001,4.9727758848
2020-04-02 02:30:00,-4.93,-0.6900000000000001,4.9780518278,0.0,0.0,0.0,-4.93,-0.6900000000000001,4.9780518278,-4.82,0.64,4.8623039806,-4.82,0.64,4.8623039806
2020-04-02 03:00:00,-5.07,-0.74,5.1237193522,0.0,0.0,0.0,-5.07,-0.74,5.1237193522,-4.96,0.59,4.9949674674,-4.96,0.59,4.9949674674
2020-04-02 03:30:00,-5.02,-0.72,5.0713706234,0.0,0.0,0.0,-5.02,-0.72,5.0713706234,-4.91,0.62,4.9489897959,-4.91,0.62,4.9489897959
2020-04-02 04:00:00,-5.0,-0.74,5.0544633741,0.0,0.0,0.0,-5.0,-0.74,5.0544633741,-4.89,0.59,4.9254644451,-4.89,0.59,4.9254644451
2020-04-02 04:30:00,-4.98,-0.74,5.0346797316,0.0,0.0,0.0,-4.98,-0.74,5.0346797316,-4.87,0.59,4.9056090346,-4.87,0.59,4.9056090346
2020-04-02 05:00:00,-4.98,-0.74,5.0346797316,0.0,0.0,0.0,-4.98,-0.74,5.0346797316,-4.87,0.59,4.9056090346,-4.87,0.59,4.9056090346
2020-04-02 05:30:00,-4.82,-0.62,4.8597119256,0.0,0.0,0.0,-4.82,-0.62,4.8597119256,-4.72,0.7000000000000001,4.7716244613,-4.72,0.7000000000000001,4.7716244613
2020-04-02 06:00:00,-4.54,-0.47000000000000003,4.5642633579,0.0,0.0,0.0,-4.54,-0.47000000000000003,4.5642633579,-4.45,0.81,4.5231183933,-4.45,0.81,4.5231183933
2020-04-02 06:30:00,-4.99,0.18,4.9932454376,0.0,0.0,0.0,-4.99,0.18,4.9932454376,-5.0,0.2,5.0039984013,-5.0,0.2,5.0039984013
2020-04-02 07:00:00,-5.39,-0.23,5.3949050038,0.0,0.0,0.0,-5.39,-0.23,5.3949050038,-5.41,-0.23,5.4148868871,-5.41,-0.23,5.4148868871
2020-04-02 07:30:00,-5.8,-0.26,5.8058246615,0.0,0.0,0.0,-5.8,-0.26,5.8058246615,-5.82,-0.25,5.8253669412,-5.82,-0.25,5.8253669412
2020-04-02 08:00:00,-6.15,-0.32,6.158319576,0.0,0.0,0.0,-6.15,-0.32,6.158319576,-6.17,-0.31,6.1777827738,-6.17,-0.31,6.1777827738
2020-04-02 08:30:00,-6.69,-0.45,6.7051174486,0.0,0.0,0.0,-6.69,-0.45,6.7051174486,-6.7,-0.41000000000000003,6.7125330539,-6.7,-0.41000000000000003,6.7125330539
2020-04-02 09:00:00,-6.32504,-0.37272000000000005,6.3360122475,0.26496000000000003,0.07728,0.276,-6.59,-0.45,6.6053463195,-6.34504,-0.36272000000000004,6.3553991535,-6.61,-0.44,6.6246282915
2020-04-02 09:30:00,-2.3188,1.0391,2.5409766331,2.4312,0.7091000000000001,2.5324999999999998,-4.75,0.33,4.7614493592,-2.3388,1.0491,2.5633174306,-4.77,0.34,4.7821020483000005
2020-04-02 10:00:00,-7.12896,-0.51678,7.14766621,0.011040000000000001,0.00322,0.0115,-7.14,-0.52,7.1589105316,-7.13896,-0.46678000000000003,7.1542039005,-7.15,-0.47000000000000003,7.1654309012
2020-04-02 10:30:00,-7.21,-0.56,7.2317148727,0.0,0.0,0.0,-7.21,-0.56,7.2317148727,-7.24,-0.55,7.2608608305,-7.24,-0.55,7.2608608305
2020-04-02 11:00:00,-7.35,-0.59,7.3736422479,0.0,0.0,0.0,-7.35,-0.59,7.3736422479,-7.37,-0.59,7.3935782947,-7.37,-0.59,7.3935782947
2020-04-02 11:30:00,-7.4,-0.73,7.43591958,0.0,0.0,0.0,-7.4,-0.73,7.43591958,-7.42,-0.72,7.4548507698,-7.42,-0.72,7.4548507698
2020-04-02 12:00:00,-7.6,-0.73,7.6349787164,0.0,0.0,0.0,-7.6,-0.73,7.6349787164,-7.62,-0.72,7.6539401618,-7.62,-0.72,7.6539401618
2020-04-02 12:30:00,-6.4488,-0.2609,6.454075476,0.7512000000000001,0.21910000000000002,0.7825000000000001,-7.2,-0.48,7.2159822616,-6.4688,-0.2209,6.472570606,-7.22,-0.44,7.233394777
2020-04-02 13:00:00,-2.83584,1.03038,3.0172291013,2.50416,0.73038,2.6085000000000003,-5.34,0.30000000000000004,5.3484203275,-2.85584,1.03038,3.0360344283,-5.36,0.30000000000000004,5.3683889576
2020-04-02 13:30:00,-2.92544,0.9975800000000001,3.0908518324,2.49456,0.72758,2.5985,-5.42,0.27,5.4267209252,-2.94544,1.00758,3.1130104802,-5.44,0.28,5.4472011162000005
2020-04-02 14:00:00,-7.20608,-0.5734400000000001,7.2288603804000005,0.19392,0.056560000000000006,0.202,-7.4,-0.63,7.4267691495,-7.22608,-0.56344,7.2480133002,-7.42,-0.62,7.4458579089
2020-04-02 14:30:00,-7.27,-0.61,7.2955465868000005,0.0,0.0,0.0,-7.27,-0.61,7.2955465868000005,-7.29,-0.6000000000000001,7.314649684,-7.29,-0.6000000000000001,7.314649684
2020-04-02 15:00:00,-7.1,-0.5700000000000001,7.1228435333,0.0,0.0,0.0,-7.1,-0.5700000000000001,7.1228435333,-7.13,-0.56,7.1519577739,-7.13,-0.56,7.1519577739
2020-04-02 15:30:00,-7.02,-0.59,7.0447498181,0.0,0.0,0.0,-7.02,-0.59,7.0447498181,-7.04,-0.58,7.0638516406,-7.04,-0.58,7.0638516406
2020-04-02 16:00:00,-7.05,-0.5700000000000001,7.0730050191,0.0,0.0,0.0,-7.05,-0.5700000000000001,7.0730050191,-7.07,-0.56,7.0921435406,-7.07,-0.56,7.0921435406
2020-04-02 16:30:00,-2.36712,0.9633400000000001,2.5556371123,2.34288,0.6833400000000001,2.4405,-4.71,0.28,4.7183153773,-2.39712,0.9833400000000001,2.5909731473,-4.74,0.30000000000000004,4.7494841825
2020-04-02 17:00:00,-2.11496,1.10522,2.3863291998,2.55504,0.7452200000000001,2.6615,-4.67,0.36,4.6838552497,-2.13496,1.17522,2.4370466245,-4.69,0.43,4.7096709015
2020-04-02 17:30:00,-2.3964,1.1773,2.6699753276,2.4936,0.7273000000000001,2.5975,-4.89,0.45,4.9106618699,-2.4164,1.1773,2.687940522,-4.91,0.45,4.9305780594
2020-04-02 18:00:00,-2.18792,1.3339400000000001,2.5624968,2.48208,0.72394,2.5855,-4.67,0.61,4.7096709015,-2.12792,1.73394,2.7449210280000003,-4.61,1.01,4.7193431746000005
2020-04-02 18:30:00,-2.4688,0.49660000000000004,2.5182503847,2.4912,0.7266,2.5949999999999998,-4.96,-0.23,4.9653297977,-2.3688000000000002,1.8666,3.015859579,-4.86,1.1400000000000001,4.9919134608
2020-04-02 19:00:00,-2.3884,0.46380000000000005,2.4330156185,2.4816000000000003,0.7238,2.585,-4.87,-0.26,4.8769355132,-2.2784,1.8238,2.918450445,-4.76,1.1,4.8854477789
2020-04-02 19:30:00,-2.31408,0.5050600000000001,2.3685548020000002,2.48592,0.72506,2.5895,-4.8,-0.22,4.8050390217,-2.21408,1.85506,2.8884940453,-4.7,1.13,4.8339321468000005
2020-04-02 20:00:00,-2.0888,1.1866,2.4023124276,2.4912,0.7266,2.5949999999999998,-4.58,0.46,4.6030424721,-2.1088,1.1866,2.4197225048,-4.6,0.46,4.6229427857
2020-04-02 20:30:00,-2.22296,1.2237200000000001,2.5375267092,2.44704,0.71372,2.549,-4.67,0.51,4.6977654262,-2.24296,1.2237200000000001,2.555065596,-4.69,0.51,4.7176477189
2020-04-02 21:00:00,-2.97896,0.9632200000000001,3.1308138638,1.93104,0.56322,2.0115,-4.91,0.4,4.9262663347,-2.9989600000000003,0.9732200000000001,3.1529221763,-4.93,0.41000000000000003,4.9470193046
2020-04-02 21:30:00,-2.8132,0.9649000000000001,2.9740756968,1.9368,0.5649000000000001,2.0175,-4.75,0.4,4.7668123521,-2.8332,0.9749000000000001,2.996239685,-4.77,0.41000000000000003,4.7875881193000005
2020-04-02 22:00:00,-2.50608,1.03406,2.711036158,1.93392,0.56406,2.0145,-4.44,0.47000000000000003,4.4648068267,-2.52608,1.04406,2.7333388831,-4.46,0.48,4.4857552318
2020-04-02 22:30:00,-5.71208,-0.15144000000000002,5.7140871536999995,0.09792000000000001,0.028560000000000002,0.10200000000000001,-5.8100000000000005,-0.18,5.8127876273,-5.73208,-0.15144000000000002,5.7340801529,-5.83,-0.18,5.8327780688
2020-04-02 23:00:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-04-02 23:30:00,-5.06,-0.23,5.0652245755,0.0,0.0,0.0,-5.06,-0.23,5.0652245755,-5.08,-0.23,5.0852040274,-5.08,-0.23,5.0852040274
2020-04-03 00:00:00,-4.8,-0.27,4.8075877527,0.0,0.0,0.0,-4.8,-0.27,4.8075877527,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2020-04-03 00:30:00,-4.57,-0.27,4.577968982,0.0,0.0,0.0,-4.57,-0.27,4.577968982,-4.59,-0.27,4.5979343188,-4.59,-0.27,4.5979343188
2020-04-03 01:00:00,-4.49,-0.27,4.4981107145,0.0,0.0,0.0,-4.49,-0.27,4.4981107145,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-04-03 01:30:00,-4.64,-0.68,4.6895628794,0.0,0.0,0.0,-4.64,-0.68,4.6895628794,-4.6,0.6000000000000001,4.6389654019,-4.6,0.6000000000000001,4.6389654019
2020-04-03 02:00:00,-4.82,-0.47000000000000003,4.8428607248,0.0,0.0,0.0,-4.82,-0.47000000000000003,4.8428607248,-4.83,0.25,4.8364656517,-4.83,0.25,4.8364656517
2020-04-03 02:30:00,-4.85,-0.25,4.8564390246,0.0,0.0,0.0,-4.85,-0.25,4.8564390246,-4.87,-0.25,4.8764126158,-4.87,-0.25,4.8764126158
2020-04-03 03:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.24,4.8759101714,-4.87,-0.24,4.8759101714
2020-04-03 03:30:00,-4.83,-0.23,4.8354730896,0.0,0.0,0.0,-4.83,-0.23,4.8354730896,-4.85,-0.24,4.8559345136,-4.85,-0.24,4.8559345136
2020-04-03 04:00:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2020-04-03 04:30:00,-4.69,-0.27,4.6977654262,0.0,0.0,0.0,-4.69,-0.27,4.6977654262,-4.71,-0.24,4.7161106857,-4.71,-0.24,4.7161106857
2020-04-03 05:00:00,-4.74,-0.22,4.7451027386,0.0,0.0,0.0,-4.74,-0.22,4.7451027386,-4.75,-0.24,4.7560592932,-4.75,-0.24,4.7560592932
2020-04-03 05:30:00,-4.53,-0.84,4.6072225907,0.0,0.0,0.0,-4.53,-0.84,4.6072225907,-4.55,-0.86,4.630561521,-4.55,-0.86,4.630561521
2020-04-03 06:00:00,-4.19,-0.4,4.209049774,0.0,0.0,0.0,-4.19,-0.4,4.209049774,-4.21,-0.37,4.2262276323,-4.21,-0.37,4.2262276323
2020-04-03 06:30:00,-4.65,-0.5,4.6768044646,0.0,0.0,0.0,-4.65,-0.5,4.6768044646,-4.67,-0.78,4.7346911198,-4.67,-0.78,4.7346911198
2020-04-03 07:00:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.24,-0.25,5.2459603506,-5.24,-0.25,5.2459603506
2020-04-03 07:30:00,-5.69,-0.28,5.6968851138000005,0.0,0.0,0.0,-5.69,-0.28,5.6968851138000005,-5.71,-0.28,5.7168610268,-5.71,-0.28,5.7168610268
2020-04-03 08:00:00,-5.93,-0.35000000000000003,5.9403198567,0.0,0.0,0.0,-5.93,-0.35000000000000003,5.9403198567,-5.95,-0.32,5.9585988286,-5.95,-0.32,5.9585988286
2020-04-03 08:30:00,-6.41,-1.13,6.5088401425,0.0,0.0,0.0,-6.41,-1.13,6.5088401425,-6.28,0.24,6.284584314,-6.28,0.24,6.284584314
2020-04-03 09:00:00,-6.58,-1.18,6.6849682123,0.0,0.0,0.0,-6.58,-1.18,6.6849682123,-6.44,0.24,6.444470498,-6.44,0.24,6.444470498
2020-04-03 09:30:00,-3.4244,0.38330000000000003,3.4457849976,1.7256,0.5033,1.7974999999999999,-5.15,-0.12,5.1513978685,-3.4144,0.8233,3.5122571446,-5.14,0.32,5.1499514561
2020-04-03 10:00:00,-2.98704,0.8437800000000001,3.1039285833,1.93296,0.5637800000000001,2.0135,-4.92,0.28,4.9279610388,-3.01704,0.8537800000000001,3.1355176048,-4.95,0.29,4.9584876727000005
2020-04-03 10:30:00,-2.96424,0.90668,3.0998044132,2.04576,0.5966800000000001,2.1310000000000002,-5.01,0.31,5.0195816559,-2.9842400000000002,0.90668,3.118935235,-5.03,0.31,5.0395436301
2020-04-03 11:00:00,-3.14928,0.83896,3.2591131309,1.95072,0.56896,2.032,-5.1,0.27,5.1071420579,-3.16928,0.84896,3.2810164279,-5.12,0.28,5.1276505341
2020-04-03 11:30:00,-3.32312,0.81784,3.4222783055,1.9468800000000002,0.56784,2.028,-5.27,0.25,5.2759264589,-3.34312,0.81784,3.441702137,-5.29,0.25,5.2959040777
2020-04-03 12:00:00,-3.41456,0.81742,3.5110390841,1.94544,0.56742,2.0265,-5.36,0.25,5.3658270565,-3.4345600000000003,0.81742,3.5304925789,-5.38,0.25,5.3858054179
2020-04-03 12:30:00,-4.10976,0.54632,4.1459127825,1.53024,0.44632000000000005,1.5939999999999999,-5.64,0.1,5.6408864552,-4.12976,0.54632,4.1657392141,-5.66,0.1,5.6608833233
2020-04-03 13:00:00,-7.28,-0.51,7.2978421468,0.0,0.0,0.0,-7.28,-0.51,7.2978421468,-7.29,-0.51,7.3078177317,-7.29,-0.51,7.3078177317
2020-04-03 13:30:00,-3.9390400000000003,0.66778,3.9952429526,1.74096,0.50778,1.8135,-5.68,0.16,5.6822530743,-3.95904,0.67778,4.016638327,-5.7,0.17,5.7025345242
2020-04-03 14:00:00,-5.02232,0.11474000000000001,5.0236305049,0.90768,0.26474000000000003,0.9455,-5.93,-0.15,5.9318968299,-5.03232,0.23474000000000003,5.0377919221,-5.94,-0.03,5.9400757571
2020-04-03 14:30:00,-6.5,-0.4,6.5122960621,0.0,0.0,0.0,-6.5,-0.4,6.5122960621,-6.52,-0.39,6.5316536957,-6.52,-0.39,6.5316536957
2020-04-03 15:00:00,-6.46,-0.4,6.4723720536,0.0,0.0,0.0,-6.46,-0.4,6.4723720536,-6.48,-0.39,6.4917255025,-6.48,-0.39,6.4917255025
2020-04-03 15:30:00,-6.26,-0.35000000000000003,6.2697767105,0.0,0.0,0.0,-6.26,-0.35000000000000003,6.2697767105,-6.28,-0.34,6.2891970871,-6.28,-0.34,6.2891970871
2020-04-03 16:00:00,-6.45,-0.35000000000000003,6.4594891439,0.0,0.0,0.0,-6.45,-0.35000000000000003,6.4594891439,-6.47,-0.34,6.4789273804,-6.47,-0.34,6.4789273804
2020-04-03 16:30:00,-3.82112,0.64134,3.8745677243000003,1.47888,0.43134000000000006,1.5405,-5.3,0.21,5.3041587457,-3.84112,0.6813400000000001,3.9010802414,-5.32,0.25,5.3258708208
2020-04-03 17:00:00,-3.05224,1.02268,3.219012799,1.99776,0.5826800000000001,2.081,-5.05,0.44,5.0691320756,-3.07224,1.03268,3.2411551336,-5.07,0.45,5.0899312373
2020-04-03 17:30:00,-3.028,1.141,3.2358406945000002,1.992,0.581,2.075,-5.02,0.56,5.0511384855,-3.058,1.151,3.2674401295,-5.05,0.5700000000000001,5.0820665088
2020-04-03 18:00:00,-2.79536,1.29302,3.0799250397,1.9646400000000002,0.5730200000000001,2.0465,-4.76,0.72,4.8141458225000004,-2.81536,1.30302,3.1022754633,-4.78,0.73,4.835421388
2020-04-03 18:30:00,-2.9528,1.2721,3.2151619322,1.9272,0.5621,2.0075,-4.88,0.71,4.9313791174,-2.9728,1.2721,3.2335395853,-4.9,0.71,4.9511715785
2020-04-03 19:00:00,-2.8076,1.2707,3.0817683641,1.9224,0.5607,2.0025,-4.73,0.71,4.7829906962,-2.8276,1.2707,3.1000000403,-4.75,0.71,4.8027700341
2020-04-03 19:30:00,-2.8052,1.1814,3.0438221039,1.9248,0.5614,2.005,-4.73,0.62,4.7704611936,-2.8252,1.1914,3.0661358417,-4.75,0.63,4.7915968111
2020-04-03 20:00:00,-2.72176,1.18532,2.9686631672,1.93824,0.56532,2.019,-4.66,0.62,4.7010637094,-2.74176,1.19532,2.9909927783,-4.68,0.63,4.722213464
2020-04-03 20:30:00,-2.79168,1.18826,3.034046646,1.94832,0.5682600000000001,2.0295,-4.74,0.62,4.7803765542,-2.81168,1.19826,3.0563657258,-4.76,0.63,4.8015101791
2020-04-03 21:00:00,-4.65624,0.8631800000000001,4.7355728956,0.8337600000000001,0.24318,0.8685,-5.49,0.62,5.5248981891,-4.67624,0.8731800000000001,4.7570646254,-5.51,0.63,5.545899386
2020-04-03 21:30:00,-6.04,0.0,6.04,0.0,0.0,0.0,-6.04,0.0,6.04,-6.06,0.0,6.06,-6.06,0.0,6.06
2020-04-03 22:00:00,-5.7,0.0,5.7,0.0,0.0,0.0,-5.7,0.0,5.7,-5.72,0.23,5.7246222583,-5.72,0.23,5.7246222583
2020-04-03 22:30:00,-5.38,0.23,5.3849141126,0.0,0.0,0.0,-5.38,0.23,5.3849141126,-5.41,0.23,5.4148868871,-5.41,0.23,5.4148868871
2020-04-03 23:00:00,-5.03,0.17,5.0328719435,0.0,0.0,0.0,-5.03,0.17,5.0328719435,-5.05,0.25,5.0561843321,-5.05,0.25,5.0561843321
2020-04-03 23:30:00,-4.7,0.06,4.7003829631,0.0,0.0,0.0,-4.7,0.06,4.7003829631,-4.69,0.38,4.7053692735,-4.69,0.38,4.7053692735
2020-04-04 00:00:00,-4.2,0.33,4.2129443386,0.0,0.0,0.0,-4.2,0.33,4.2129443386,-4.22,0.34,4.2336745269,-4.22,0.34,4.2336745269
2020-04-05 00:30:00,-4.33,0.22,4.3355853123,0.0,0.0,0.0,-4.33,0.22,4.3355853123,-4.35,0.22,4.3555596655,-4.35,0.22,4.3555596655
2020-04-05 01:00:00,-4.15,0.22,4.1558272341,0.0,0.0,0.0,-4.15,0.22,4.1558272341,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2020-04-05 01:30:00,-4.15,0.22,4.1558272341,0.0,0.0,0.0,-4.15,0.22,4.1558272341,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2020-04-05 02:00:00,-4.34,0.22,4.3455724594,0.0,0.0,0.0,-4.34,0.22,4.3455724594,-4.36,0.22,4.3655469302,-4.36,0.22,4.3655469302
2020-04-05 02:30:00,-4.3,0.22,4.3056242288,0.0,0.0,0.0,-4.3,0.22,4.3056242288,-4.32,0.22,4.3255982245,-4.32,0.22,4.3255982245
2020-04-05 03:00:00,-4.19,0.22,4.1957716811,0.0,0.0,0.0,-4.19,0.22,4.1957716811,-4.21,0.22,4.2157442996,-4.21,0.22,4.2157442996
2020-04-05 03:30:00,-4.19,0.22,4.1957716811,0.0,0.0,0.0,-4.19,0.22,4.1957716811,-4.21,0.22,4.2157442996,-4.21,0.22,4.2157442996
2020-04-05 04:00:00,-4.19,0.05,4.1902983187,0.0,0.0,0.0,-4.19,0.05,4.1902983187,-4.21,0.22,4.2157442996,-4.21,0.22,4.2157442996
2020-04-05 04:30:00,-4.12,0.22,4.1258696053,0.0,0.0,0.0,-4.12,0.22,4.1258696053,-4.14,0.22,4.1458412898,-4.14,0.22,4.1458412898
2020-04-05 05:00:00,-4.1,0.22,4.1058981965,0.0,0.0,0.0,-4.1,0.22,4.1058981965,-4.12,0.22,4.1258696053,-4.12,0.22,4.1258696053
2020-04-05 05:30:00,-3.93,0.28,3.9399619288,0.0,0.0,0.0,-3.93,0.28,3.9399619288,-3.95,0.28,3.9599116152000002,-3.95,0.28,3.9599116152000002
2020-04-05 06:00:00,-3.6,0.34,3.6160199114,0.0,0.0,0.0,-3.6,0.34,3.6160199114,-3.62,0.35000000000000003,3.6368805314,-3.62,0.35000000000000003,3.6368805314
2020-04-05 06:30:00,-3.95,0.26,3.9585477135,0.0,0.0,0.0,-3.95,0.26,3.9585477135,-3.9699999999999998,0.26,3.9785047442,-3.9699999999999998,0.26,3.9785047442
2020-04-05 07:00:00,-4.37,-0.28,4.378961064,0.0,0.0,0.0,-4.37,-0.28,4.378961064,-4.39,-0.30000000000000004,4.4002386299000005,-4.39,-0.30000000000000004,4.4002386299000005
2020-04-05 07:30:00,-1.14912,1.15234,1.6273795654,1.79088,0.52234,1.8655,-2.94,0.63,3.0067424233,-1.16912,1.16234,1.6485981469,-2.96,0.64,3.0283989169
2020-04-05 08:00:00,-1.0956,1.1942,1.6206335181,1.9344000000000001,0.5642,2.015,-3.03,0.63,3.0948020938,-1.1156,1.2042,1.6415422626,-3.05,0.64,3.116424233
2020-04-05 08:30:00,-1.3340800000000002,1.15756,1.7662713835,1.94592,0.5675600000000001,2.027,-3.2800000000000002,0.59,3.3326415949,-1.35408,1.16756,1.7879398759,-3.3,0.6000000000000001,3.3541019662
2020-04-05 09:00:00,-4.88096,0.41222000000000003,4.8983360287,0.17904,0.05222,0.1865,-5.06,0.36,5.0727901593,-4.90096,0.42222000000000004,4.9191136041,-5.08,0.37,5.0934565866
2020-04-05 09:30:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-04-05 10:00:00,-5.68,-0.4,5.6940670878,0.0,0.0,0.0,-5.68,-0.4,5.6940670878,-5.67,-0.04,5.6701410917,-5.67,-0.04,5.6701410917
2020-04-05 10:30:00,-5.78,-0.26,5.7858447957,0.0,0.0,0.0,-5.78,-0.26,5.7858447957,-5.8,-0.26,5.8058246615,-5.8,-0.26,5.8058246615
2020-04-05 11:00:00,-5.94,-0.93,6.0123622645,0.0,0.0,0.0,-5.94,-0.93,6.0123622645,-5.8,0.38,5.8124349459,-5.8,0.38,5.8124349459
2020-04-05 11:30:00,-5.94,-0.96,6.0170757017,0.0,0.0,0.0,-5.94,-0.96,6.0170757017,-5.8,0.38,5.8124349459,-5.8,0.38,5.8124349459
2020-04-05 12:00:00,-6.07,-0.96,6.145445468,0.0,0.0,0.0,-6.07,-0.96,6.145445468,-5.94,0.38,5.9521424714,-5.94,0.38,5.9521424714
2020-04-05 12:30:00,-6.23,-0.96,6.3035307566,0.0,0.0,0.0,-6.23,-0.96,6.3035307566,-6.09,0.38,6.1018439836,-6.09,0.38,6.1018439836
2020-04-05 13:00:00,-6.16,-0.96,6.2343564223,0.0,0.0,0.0,-6.16,-0.96,6.2343564223,-6.03,0.38,6.041961602,-6.03,0.38,6.041961602
2020-04-05 13:30:00,-6.06,-0.58,6.0876925021,0.0,0.0,0.0,-6.06,-0.58,6.0876925021,-6.03,0.05,6.0302072933,-6.03,0.05,6.0302072933
2020-04-05 14:00:00,-5.77,-0.26,5.7758549151,0.0,0.0,0.0,-5.77,-0.26,5.7758549151,-5.79,-0.25,5.7953947234,-5.79,-0.25,5.7953947234
2020-04-05 14:30:00,-5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,-5.5600000000000005,-0.24,5.5651774455,-5.58,-0.25,5.5855975508,-5.58,-0.25,5.5855975508
2020-04-05 15:00:00,-5.66,-0.24,5.6650860541,0.0,0.0,0.0,-5.66,-0.24,5.6650860541,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-04-05 15:30:00,-2.50808,0.9405600000000001,2.678641148,1.68192,0.49056000000000005,1.752,-4.19,0.45,4.2140953952,-2.52808,0.9505600000000001,2.7008800047,-4.21,0.46,4.2350560799
2020-04-05 16:00:00,-2.99608,0.89156,3.1259198006,1.5139200000000002,0.44156000000000006,1.577,-4.51,0.45,4.5323945106,-3.00608,0.90156,3.1383638094,-4.52,0.46,4.543346784
2020-04-05 16:30:00,-6.25,-0.23,6.2542305682,0.0,0.0,0.0,-6.25,-0.23,6.2542305682,-6.27,-0.23,6.2742170826,-6.27,-0.23,6.2742170826
2020-04-05 17:00:00,-2.96184,1.03988,3.1390837198,1.74816,0.50988,1.8210000000000002,-4.71,0.53,4.7397257305,-2.98184,1.04988,3.1612683847,-4.73,0.54,4.7607247347
2020-04-05 17:30:00,-2.6525600000000003,1.21342,2.9169269188999998,1.89744,0.55342,1.9765000000000001,-4.55,0.66,4.597618949,-2.67256,1.21342,2.9351260705,-4.57,0.66,4.6174126954
2020-04-05 18:00:00,-2.19168,1.3107600000000001,2.5537331497,1.8883200000000002,0.55076,1.967,-4.08,0.76,4.150180719,-2.21168,1.3107600000000001,2.5709181628,-4.1,0.76,4.1698441218
2020-04-05 18:30:00,-2.22216,1.3106200000000001,2.5798681846,1.8878400000000002,0.55062,1.9665,-4.11,0.76,4.179677021,-2.24216,1.3106200000000001,2.5971149859000002,-4.13,0.76,4.199345187
2020-04-05 19:00:00,-2.39688,1.25216,2.7042445156,1.8931200000000001,0.5521600000000001,1.972,-4.29,0.7000000000000001,4.3467344064,-2.41688,1.25216,2.7219870683,-4.31,0.7000000000000001,4.3664745504999996
2020-04-05 19:30:00,-2.3612,1.2309,2.6627767931,1.8888,0.5509000000000001,1.9675,-4.25,0.68,4.3040562264,-2.3812,1.2309,2.6805276066,-4.27,0.68,4.3238061936
2020-04-05 20:00:00,-2.44184,1.2073800000000001,2.7240317638000002,1.80816,0.5273800000000001,1.8835000000000002,-4.25,0.68,4.3040562264,-2.46184,1.2073800000000001,2.7419742249,-4.27,0.68,4.3238061936
2020-04-05 20:30:00,-2.4123200000000002,1.20724,2.6975389154,1.80768,0.52724,1.883,-4.22,0.68,4.2744356353,-2.43232,1.20724,2.7154390069,-4.24,0.68,4.2941821106999996
2020-04-05 21:00:00,-2.08536,1.34552,2.4817635665,1.90464,0.55552,1.984,-3.99,0.79,4.0674562075,-2.10536,1.34552,2.4985925638,-4.01,0.79,4.0870771953
2020-04-05 21:30:00,-1.82536,1.38552,2.2916380168,1.90464,0.55552,1.984,-3.73,0.8300000000000001,3.8212301684,-1.8453600000000001,1.4655200000000002,2.3565021536,-3.75,0.91,3.8588340208
2020-04-05 22:00:00,-4.32688,0.8796600000000001,4.4153926496,0.51312,0.14966000000000002,0.5345,-4.84,0.73,4.894742077,-4.34688,0.8896600000000001,4.4369877902,-4.86,0.74,4.916014646
2020-04-05 22:30:00,-5.1,-0.30000000000000004,5.1088159098,0.0,0.0,0.0,-5.1,-0.30000000000000004,5.1088159098,-5.12,-0.16,5.1224993899,-5.12,-0.16,5.1224993899
2020-04-05 23:00:00,-4.84,-0.5700000000000001,4.8734484711,0.0,0.0,0.0,-4.84,-0.5700000000000001,4.8734484711,-4.82,0.72,4.87347925,-4.82,0.72,4.87347925
2020-04-05 23:30:00,-4.58,-0.5700000000000001,4.6153331407,0.0,0.0,0.0,-4.58,-0.5700000000000001,4.6153331407,-4.48,0.75,4.5423452093000005,-4.48,0.75,4.5423452093000005
2020-04-06 00:00:00,-4.28,-0.53,4.3126905755,0.0,0.0,0.0,-4.28,-0.53,4.3126905755,-4.27,0.6900000000000001,4.3253901558,-4.27,0.6900000000000001,4.3253901558
2020-04-06 00:30:00,-4.11,0.2,4.1148633027,0.0,0.0,0.0,-4.11,0.2,4.1148633027,-4.13,0.21,4.1353355366,-4.13,0.21,4.1353355366
2020-04-06 01:00:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.02,0.0,4.02,-4.02,0.0,4.02
2020-04-06 01:30:00,-4.04,0.2,4.0449474657,0.0,0.0,0.0,-4.04,0.2,4.0449474657,-4.06,0.21,4.0654274068,-4.06,0.21,4.0654274068
2020-04-06 02:00:00,-4.16,-0.22,4.1658132459,0.0,0.0,0.0,-4.16,-0.22,4.1658132459,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-04-06 02:30:00,-4.16,-0.28,4.1694124286,0.0,0.0,0.0,-4.16,-0.28,4.1694124286,-4.18,-0.33,4.1930060816,-4.18,-0.33,4.1930060816
2020-04-06 03:00:00,-4.1,0.1,4.1012193309,0.0,0.0,0.0,-4.1,0.1,4.1012193309,-4.12,0.1,4.1212134135,-4.12,0.1,4.1212134135
2020-04-06 03:30:00,-4.06,-0.28,4.069643719,0.0,0.0,0.0,-4.06,-0.28,4.069643719,-4.08,-0.26,4.0882759202,-4.08,-0.26,4.0882759202
2020-04-06 04:00:00,-3.99,-0.28,3.9998124956,0.0,0.0,0.0,-3.99,-0.28,3.9998124956,-4.01,-0.28,4.0197636746,-4.01,-0.28,4.0197636746
2020-04-06 04:30:00,-4.1,-0.32,4.1124688449,0.0,0.0,0.0,-4.1,-0.32,4.1124688449,-4.12,-0.18,4.1239301643,-4.12,-0.18,4.1239301643
2020-04-06 05:00:00,-4.15,0.0,4.15,0.0,0.0,0.0,-4.15,0.0,4.15,-4.17,-0.25,4.177487283,-4.17,-0.25,4.177487283
2020-04-06 05:30:00,-3.95,0.31,3.9621458832,0.0,0.0,0.0,-3.95,0.31,3.9621458832,-3.9699999999999998,0.31,3.9820848811,-3.9699999999999998,0.31,3.9820848811
2020-04-06 06:00:00,-3.75,0.34,3.7653817868,0.0,0.0,0.0,-3.75,0.34,3.7653817868,-3.77,0.34,3.7853005165,-3.77,0.34,3.7853005165
2020-04-06 06:30:00,-4.17,0.25,4.177487283,0.0,0.0,0.0,-4.17,0.25,4.177487283,-4.19,0.25,4.1974516078,-4.19,0.25,4.1974516078
2020-04-06 07:00:00,-4.73,0.0,4.73,0.0,0.0,0.0,-4.73,0.0,4.73,-4.75,0.0,4.75,-4.75,0.0,4.75
2020-04-06 07:30:00,-5.16,-0.22,5.1646877931,0.0,0.0,0.0,-5.16,-0.22,5.1646877931,-5.18,-0.22,5.1846697098,-5.18,-0.22,5.1846697098
2020-04-06 08:00:00,-5.48,-0.32,5.4893351146,0.0,0.0,0.0,-5.48,-0.32,5.4893351146,-5.48,-0.1,5.4809123328,-5.48,-0.1,5.4809123328
2020-04-06 08:30:00,-5.86,-0.32,5.8687306975,0.0,0.0,0.0,-5.86,-0.32,5.8687306975,-5.87,-0.32,5.8787158462,-5.87,-0.32,5.8787158462
2020-04-06 09:00:00,-5.94,-0.36,5.9508990917,0.0,0.0,0.0,-5.94,-0.36,5.9508990917,-5.96,-0.35000000000000003,5.9702680007,-5.96,-0.35000000000000003,5.9702680007
2020-04-06 09:30:00,-5.84,-0.33,5.8493161994000005,0.0,0.0,0.0,-5.84,-0.33,5.8493161994000005,-5.86,-0.32,5.8687306975,-5.86,-0.32,5.8687306975
2020-04-06 10:00:00,-5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,-5.68,-0.30000000000000004,5.6879170177,-5.7,-0.29,5.7073724252,-5.7,-0.29,5.7073724252
2020-04-06 10:30:00,-5.71,-0.32,5.7189596956,0.0,0.0,0.0,-5.71,-0.32,5.7189596956,-5.74,-0.31,5.7483649849,-5.74,-0.31,5.7483649849
2020-04-06 11:00:00,-5.89,-0.36,5.9009914421000005,0.0,0.0,0.0,-5.89,-0.36,5.9009914421000005,-5.91,-0.35000000000000003,5.9203547191,-5.91,-0.35000000000000003,5.9203547191
2020-04-06 11:30:00,-5.92,-0.39,5.9328323759,0.0,0.0,0.0,-5.92,-0.39,5.9328323759,-5.94,-0.39,5.9527892622,-5.94,-0.39,5.9527892622
2020-04-06 12:00:00,-6.19,-0.5,6.2101610285,0.0,0.0,0.0,-6.19,-0.5,6.2101610285,-6.21,-0.49,6.2293017265,-6.21,-0.49,6.2293017265
2020-04-06 12:30:00,-4.6008,0.06810000000000001,4.6013039728,0.9192,0.2681,0.9575,-5.52,-0.2,5.5236220001,-4.6208,0.06810000000000001,4.6213017917,-5.54,-0.2,5.5436089328
2020-04-06 13:00:00,-0.7748,1.2411,1.4630940674000001,2.8152,0.8211,2.9325,-3.59,0.42,3.6144847489,-0.7948000000000001,1.2911000000000001,1.516128705,-3.61,0.47000000000000003,3.640467003
2020-04-06 13:30:00,-3.05936,0.42602,3.0888795137,1.70064,0.49602,1.7715,-4.76,-0.07,4.7605146781,-3.06936,0.48602000000000006,3.107601366,-4.77,-0.01,4.7700104822
2020-04-06 14:00:00,-6.46,-0.65,6.4926188861,0.0,0.0,0.0,-6.46,-0.65,6.4926188861,-6.48,-0.64,6.5115282384,-6.48,-0.64,6.5115282384
2020-04-06 14:30:00,-6.54,-0.61,6.5683864076,0.0,0.0,0.0,-6.54,-0.61,6.5683864076,-6.5600000000000005,-0.6000000000000001,6.5873818775,-6.5600000000000005,-0.6000000000000001,6.5873818775
2020-04-06 15:00:00,-6.04,-0.55,6.064989695,0.0,0.0,0.0,-6.04,-0.55,6.064989695,-6.06,-0.54,6.0840118343,-6.06,-0.54,6.0840118343
2020-04-06 15:30:00,-6.11,-0.48,6.1288253361,0.0,0.0,0.0,-6.11,-0.48,6.1288253361,-6.12,-0.47000000000000003,6.1380208537,-6.12,-0.47000000000000003,6.1380208537
2020-04-06 16:00:00,-6.15,-0.45,6.1664414373,0.0,0.0,0.0,-6.15,-0.45,6.1664414373,-6.17,-0.44,6.185668921,-6.17,-0.44,6.185668921
2020-04-06 16:30:00,-3.37104,0.58428,3.4213000161,1.48896,0.43428000000000005,1.5510000000000002,-4.86,0.15,4.8623142638,-3.3910400000000003,0.59428,3.4427200002,-4.88,0.16,4.8826222463
2020-04-06 17:00:00,-3.01264,0.7804800000000001,3.1120971707,1.8873600000000001,0.5504800000000001,1.966,-4.9,0.23,4.9053949892,-3.03264,0.7804800000000001,3.1314620228,-4.92,0.23,4.9253730823
2020-04-06 17:30:00,-3.01648,0.9093600000000001,3.1505693454,1.88352,0.5493600000000001,1.962,-4.9,0.36,4.9132066922,-3.03648,0.9093600000000001,3.1697233949,-4.92,0.36,4.9331531499
2020-04-06 18:00:00,-4.12264,0.7179800000000001,4.1846930413,1.22736,0.35798,1.2785,-5.35,0.36,5.3620984698,-4.15264,0.7179800000000001,4.2142513273,-5.38,0.36,5.3920311572
2020-04-06 18:30:00,-4.9988,-0.0959,4.9997198171,0.8712000000000001,0.2541,0.9075000000000001,-5.87,-0.35000000000000003,5.8804251547,-5.0188,-0.07590000000000001,5.0193738902,-5.89,-0.33,5.8992372388
2020-04-06 19:00:00,-5.0492,-0.030600000000000002,5.0492927227,0.8208000000000001,0.2394,0.855,-5.87,-0.27,5.8762062591,-5.0692,0.039400000000000004,5.0693531146,-5.89,-0.2,5.8933946075
2020-04-06 19:30:00,-4.9768,0.4501,4.9971119909,0.8232,0.2401,0.8575,-5.8,0.21,5.803800479,-4.9968,0.4501,5.0170310194,-5.82,0.21,5.8237874274
2020-04-06 20:00:00,-3.12112,0.8988400000000001,3.2479691193,1.77888,0.5188400000000001,1.853,-4.9,0.38,4.914712606,-3.14112,0.8988400000000001,3.2671927093,-4.92,0.38,4.9346529767
2020-04-06 20:30:00,-3.01832,0.9442400000000001,3.1625693352,1.83168,0.53424,1.908,-4.85,0.41000000000000003,4.8672990457,-3.04832,0.9442400000000001,3.1912135623,-4.88,0.41000000000000003,4.8971930736000004
