Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 21:00:00,-2.80968,0.9767600000000001,2.9746196059,1.8403200000000002,0.53676,1.917,-4.65,0.44,4.6707708143,-2.82968,0.9767600000000001,2.9935178302,-4.67,0.44,4.6906822531
2020-04-06 21:30:00,-2.6368,0.7376,2.7380226442,1.8432,0.5376000000000001,1.92,-4.48,0.2,4.4844620636,-2.6168,1.1976,2.877826958,-4.46,0.66,4.508569618
2020-04-06 22:00:00,-2.3344,0.8483,2.4837544665,1.8456000000000001,0.5383,1.9225,-4.18,0.31,4.1914794524,-2.3244,1.1483,2.5925717444,-4.17,0.61,4.2143801442
2020-04-06 22:30:00,-5.26856,0.34542,5.2798711585,0.12144,0.03542,0.1265,-5.39,0.31,5.3989072969,-5.28856,0.34542,5.2998284736,-5.41,0.31,5.4188744219
2020-04-06 23:00:00,-5.14,-0.37,5.1532999136,0.0,0.0,0.0,-5.14,-0.37,5.1532999136,-5.16,-0.36,5.1725428949,-5.16,-0.36,5.1725428949
2020-04-06 23:30:00,-4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,-4.94,-0.27,4.9473730403000005,-4.96,-0.29,4.9684705896,-4.96,-0.29,4.9684705896
2020-04-07 00:00:00,-4.68,-0.29,4.6889764341,0.0,0.0,0.0,-4.68,-0.29,4.6889764341,-4.7,-0.29,4.7089383092,-4.7,-0.29,4.7089383092
2020-04-08 00:30:00,-4.73,-0.24,4.736084881,0.0,0.0,0.0,-4.73,-0.24,4.736084881,-4.75,-0.24,4.7560592932,-4.75,-0.24,4.7560592932
2020-04-08 01:00:00,-4.54,-0.24,4.5463391866,0.0,0.0,0.0,-4.54,-0.24,4.5463391866,-4.5600000000000005,-0.24,4.5663114217,-4.5600000000000005,-0.24,4.5663114217
2020-04-08 01:30:00,-4.45,-0.29,4.4594394267,0.0,0.0,0.0,-4.45,-0.29,4.4594394267,-4.47,-0.30000000000000004,4.4800558032,-4.47,-0.30000000000000004,4.4800558032
2020-04-08 02:00:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-04-08 02:30:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-04-08 03:00:00,-4.6,-0.23,4.6057464107,0.0,0.0,0.0,-4.6,-0.23,4.6057464107,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2020-04-08 03:30:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-04-08 04:00:00,-4.55,-0.26,4.5574225172,0.0,0.0,0.0,-4.55,-0.26,4.5574225172,-4.57,-0.26,4.5773900861,-4.57,-0.26,4.5773900861
2020-04-08 04:30:00,-4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,-0.23,4.5558094780000005,-4.57,-0.23,4.5757840858000005,-4.57,-0.23,4.5757840858000005
2020-04-08 05:00:00,-4.6,-0.24,4.6062566146,0.0,0.0,0.0,-4.6,-0.24,4.6062566146,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2020-04-08 05:30:00,-4.44,-0.30000000000000004,4.4501235938,0.0,0.0,0.0,-4.44,-0.30000000000000004,4.4501235938,-4.45,-0.06,4.450404476,-4.45,-0.06,4.450404476
2020-04-08 06:00:00,-4.14,-0.52,4.172529209,0.0,0.0,0.0,-4.14,-0.52,4.172529209,-4.1,0.73,4.16448076,-4.1,0.73,4.16448076
2020-04-08 06:30:00,-4.54,-0.36,4.5542507617,0.0,0.0,0.0,-4.54,-0.36,4.5542507617,-4.5600000000000005,-0.36,4.5741884526,-4.5600000000000005,-0.36,4.5741884526
2020-04-08 07:00:00,-4.92,-0.24,4.9258501804,0.0,0.0,0.0,-4.92,-0.24,4.9258501804,-4.94,-0.24,4.9458265234,-4.94,-0.24,4.9458265234
2020-04-08 07:30:00,-5.39,-0.28,5.3972678273,0.0,0.0,0.0,-5.39,-0.28,5.3972678273,-5.41,-0.27,5.4167333329,-5.41,-0.27,5.4167333329
2020-04-08 08:00:00,-5.71,-0.38,5.7226305140000004,0.0,0.0,0.0,-5.71,-0.38,5.7226305140000004,-5.73,-0.38,5.7425865253,-5.73,-0.38,5.7425865253
2020-04-08 08:30:00,-6.01,-0.47000000000000003,6.0283496913,0.0,0.0,0.0,-6.01,-0.47000000000000003,6.0283496913,-6.03,-0.47000000000000003,6.0482890143,-6.03,-0.47000000000000003,6.0482890143
2020-04-08 09:00:00,-6.01,-0.47000000000000003,6.0283496913,0.0,0.0,0.0,-6.01,-0.47000000000000003,6.0283496913,-6.03,-0.47000000000000003,6.0482890143,-6.03,-0.47000000000000003,6.0482890143
2020-04-08 09:30:00,-5.87,-0.39,5.8829414411,0.0,0.0,0.0,-5.87,-0.39,5.8829414411,-5.89,-0.38,5.9022453355,-5.89,-0.38,5.9022453355
2020-04-08 10:00:00,-6.31,-0.62,6.3403864236,0.0,0.0,0.0,-6.31,-0.62,6.3403864236,-6.33,-0.61,6.3593238634,-6.33,-0.61,6.3593238634
2020-04-08 10:30:00,-5.84048,-0.65264,5.876831255,0.29952,0.08736000000000001,0.312,-6.14,-0.74,6.1844320677,-5.82048,-0.45264000000000004,5.8380536483,-6.12,-0.54,6.1437773397
2020-04-08 11:00:00,-5.07312,-0.8921600000000001,5.150970394,0.7468800000000001,0.21784,0.778,-5.82,-1.11,5.9249050625,-4.94312,0.5178400000000001,4.9701703794,-5.69,0.30000000000000004,5.6979031231
2020-04-08 11:30:00,-5.30792,-0.9960600000000001,5.4005694376,0.56208,0.16394,0.5855,-5.87,-1.16,5.9835190315,-5.17792,0.46394,5.1986628906,-5.74,0.30000000000000004,5.7478343748
2020-04-08 12:00:00,-6.23,-1.27,6.3581286555,0.0,0.0,0.0,-6.23,-1.27,6.3581286555,-6.1,0.24,6.1047194858,-6.1,0.24,6.1047194858
2020-04-08 12:30:00,-5.99,-1.13,6.0956541897,0.0,0.0,0.0,-5.99,-1.13,6.0956541897,-5.86,0.24,5.8649126166,-5.86,0.24,5.8649126166
2020-04-08 13:00:00,-5.48384,-1.03862,5.5813289323,0.41616000000000003,0.12138000000000002,0.4335,-5.9,-1.16,6.0129526857,-5.35384,0.41138,5.3696216114,-5.77,0.29,5.7772830985
2020-04-08 13:30:00,-5.86592,-1.22006,5.9914575731,0.27408000000000005,0.07994000000000001,0.28550000000000003,-6.14,-1.3,6.276113447,-5.73592,0.36994000000000005,5.7478373194,-6.01,0.29,6.0169926043
2020-04-08 14:00:00,-6.14,-1.34,6.2845206659,0.0,0.0,0.0,-6.14,-1.34,6.2845206659,-6.01,-0.29,6.0169926043,-6.01,-0.29,6.0169926043
2020-04-08 14:30:00,-6.12,-1.34,6.2649820431,0.0,0.0,0.0,-6.12,-1.34,6.2649820431,-5.99,-0.33,5.9990832633,-5.99,-0.33,5.9990832633
2020-04-08 15:00:00,-5.96,-1.25,6.0896715839,0.0,0.0,0.0,-5.96,-1.25,6.0896715839,-5.83,0.22,5.8341494667,-5.83,0.22,5.8341494667
2020-04-08 15:30:00,-5.69,-0.92,5.7638962517,0.0,0.0,0.0,-5.69,-0.92,5.7638962517,-5.6,0.15,5.6020085684000005,-5.6,0.15,5.6020085684000005
2020-04-08 16:00:00,-5.75,-0.43,5.7660558443,0.0,0.0,0.0,-5.75,-0.43,5.7660558443,-5.78,-0.43,5.7959727398,-5.78,-0.43,5.7959727398
2020-04-08 16:30:00,0.0076,1.4818,1.4818194896999999,3.0576,0.8918,3.185,-3.05,0.59,3.1065414853,-0.012400000000000001,1.4818,1.4818518819,-3.07,0.59,3.1261797773
2020-04-08 17:00:00,0.26344,1.62142,1.642681786,3.43344,1.00142,3.5765000000000002,-3.17,0.62,3.2300619189,0.24344000000000002,1.62142,1.6395931965,-3.19,0.62,3.2496922931
2020-04-08 17:30:00,0.2844,1.7417,1.7647669110000002,3.4344,1.0017,3.5775,-3.15,0.74,3.2357533899,0.2644,1.7417,1.7616544071,-3.17,0.74,3.2552265666
2020-04-08 18:00:00,0.44104000000000004,1.8607200000000002,1.9122748756,3.43104,1.00072,3.574,-2.99,0.86,3.111221625,0.42104,1.8607200000000002,1.9077614107,-3.01,0.86,3.1304472523999998
2020-04-08 18:30:00,0.20344,1.7814200000000002,1.7929988985,3.43344,1.00142,3.5765000000000002,-3.23,0.78,3.3228451664,0.18344000000000002,1.7814200000000002,1.7908398728,-3.25,0.78,3.3422896344
2020-04-08 19:00:00,0.13296000000000002,1.75128,1.7563200164000001,3.43296,1.00128,3.576,-3.3,0.75,3.3841542518,0.11296,1.7612800000000002,1.7648986373,-3.32,0.76,3.4058772731999998
2020-04-08 19:30:00,0.042,1.7335,1.7340087226,3.372,0.9835,3.5125,-3.33,0.75,3.4134147126,0.022,1.7435,1.7436387957,-3.35,0.76,3.435127363
2020-04-08 20:00:00,0.12488,1.78434,1.7887046291000002,3.37488,0.9843400000000001,3.5155000000000003,-3.25,0.8,3.3470135942,0.10488000000000001,1.79434,1.7974025287000002,-3.27,0.81,3.3688276893
2020-04-08 20:30:00,0.13064,1.83602,1.8406619054000002,3.38064,0.9860200000000001,3.5215,-3.25,0.85,3.3593154064,0.11064,1.8460200000000002,1.8493325958,-3.27,0.86,3.3811980125
2020-04-08 21:00:00,0.20736000000000002,1.83798,1.8496401407,3.38736,0.9879800000000001,3.5285,-3.18,0.85,3.2916409282,0.18736000000000003,1.8479800000000002,1.857453593,-3.2,0.86,3.3135479474
2020-04-08 21:30:00,0.54888,1.8813400000000002,1.9597728057000001,3.39888,0.9913400000000001,3.5404999999999998,-2.85,0.89,2.9857327409,0.52888,1.89134,1.9638943582000001,-2.87,0.9,3.0078065097
2020-04-08 22:00:00,-4.37456,0.34992,4.3885326933,0.68544,0.19992000000000001,0.714,-5.06,0.15,5.0622228319,-4.3845600000000005,0.44992000000000004,4.4075837372,-5.07,0.25,5.076159966
2020-04-08 22:30:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.49,-0.23,5.4948157385,-5.49,-0.23,5.4948157385
2020-04-08 23:00:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-04-08 23:30:00,-4.91,-0.23,4.9153840135,0.0,0.0,0.0,-4.91,-0.23,4.9153840135,-4.93,-0.2,4.9340551274,-4.93,-0.2,4.9340551274
2020-04-09 00:00:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.23,4.6556846972,-4.65,-0.23,4.6556846972
2020-04-09 00:30:00,-4.46,-0.23,4.4659265556,0.0,0.0,0.0,-4.46,-0.23,4.4659265556,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2020-04-09 01:00:00,-4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,-4.39,-0.23,4.3960209281000004,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2020-04-09 01:30:00,-4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,-4.39,-0.23,4.3960209281000004,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2020-04-09 02:00:00,-4.43,-0.23,4.4359666365,0.0,0.0,0.0,-4.43,-0.23,4.4359666365,-4.45,-0.23,4.455939856,-4.45,-0.23,4.455939856
2020-04-09 02:30:00,-4.35,-0.27,4.3583712554,0.0,0.0,0.0,-4.35,-0.27,4.3583712554,-4.37,-0.27,4.3783330161,-4.37,-0.27,4.3783330161
2020-04-09 03:00:00,-4.31,-0.23,4.3161325281,0.0,0.0,0.0,-4.31,-0.23,4.3161325281,-4.33,-0.24,4.3366461696,-4.33,-0.24,4.3366461696
2020-04-09 03:30:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2020-04-09 04:00:00,-4.42,-0.23,4.4259801174,0.0,0.0,0.0,-4.42,-0.23,4.4259801174,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2020-04-09 04:30:00,-4.18,-0.23,4.1863229689,0.0,0.0,0.0,-4.18,-0.23,4.1863229689,-4.2,-0.24,4.2068515543,-4.2,-0.24,4.2068515543
2020-04-09 05:00:00,-4.15,-0.23,4.1563686073,0.0,0.0,0.0,-4.15,-0.23,4.1563686073,-4.17,0.0,4.17,-4.17,0.0,4.17
2020-04-09 05:30:00,-4.04,0.22,4.0459856648,0.0,0.0,0.0,-4.04,0.22,4.0459856648,-4.06,0.22,4.0659562221,-4.06,0.22,4.0659562221
2020-04-09 06:00:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-09 06:30:00,-4.22,0.22,4.225730706,0.0,0.0,0.0,-4.22,0.22,4.225730706,-4.24,0.22,4.2457037108,-4.24,0.22,4.2457037108
2020-04-09 07:00:00,-4.6,0.0,4.6,0.0,0.0,0.0,-4.6,0.0,4.6,-4.62,0.0,4.62,-4.62,0.0,4.62
2020-04-09 07:30:00,-5.02,-0.43,5.038382677,0.0,0.0,0.0,-5.02,-0.43,5.038382677,-5.02,0.13,5.0216829848,-5.02,0.13,5.0216829848
2020-04-09 08:00:00,-2.1088,0.8116,2.2595866879,1.6512,0.48160000000000003,1.72,-3.76,0.33,3.7744536028,-2.1288,0.8216,2.2818448676,-3.7800000000000002,0.34,3.7952602019
2020-04-09 08:30:00,0.9656,1.7033,1.9579617591,3.4056,0.9933000000000001,3.5475,-2.44,0.71,2.5412005037,0.9456,1.7133,1.956925203,-2.46,0.72,2.5632011236
2020-04-09 09:00:00,0.8132,1.6726,1.8598077858000002,3.4032,0.9926,3.545,-2.59,0.68,2.6777789304,0.7932,1.6825999999999999,1.8601905816,-2.61,0.6900000000000001,2.6996666461
2020-04-09 09:30:00,0.60696,1.6307800000000001,1.7400700704,3.39696,0.9907800000000001,3.5385,-2.79,0.64,2.8624639736,0.58696,1.6307800000000001,1.7331951563999999,-2.81,0.64,2.8819611378000003
2020-04-09 10:00:00,0.45640000000000003,1.5377,1.6040019483,3.3864,0.9877,3.5275,-2.93,0.55,2.9811742653,0.4364,1.5477,1.6080485845,-2.95,0.56,3.0026821344
2020-04-09 10:30:00,0.48544000000000004,1.53742,1.6122382733,3.38544,0.9874200000000001,3.5265,-2.9,0.55,2.9516944286,0.46544,1.54742,1.6159031685,-2.92,0.56,2.9732137495
2020-04-09 11:00:00,0.18968000000000002,1.44574,1.4581298468,3.37968,0.9857400000000001,3.5205,-3.19,0.46,3.2229955011,0.16968000000000003,1.44574,1.4556632337,-3.21,0.46,3.2427920069
2020-04-09 11:30:00,-0.45648000000000005,1.2243600000000001,1.3066871852,2.96352,0.86436,3.087,-3.42,0.36,3.4388951714,-0.47648,1.2243600000000001,1.3138076724,-3.44,0.36,3.4587859142
2020-04-09 12:00:00,-1.2550400000000002,0.9747800000000001,1.5891260019,2.48496,0.7247800000000001,2.5885,-3.74,0.25,3.748346302,-1.27504,0.9747800000000001,1.6049682396,-3.76,0.25,3.7683020049
2020-04-09 12:30:00,-1.3736000000000002,1.0352,1.7200046512,2.4864,0.7252000000000001,2.59,-3.86,0.31,3.8724281788,-1.3936,1.0352,1.7360184331,-3.88,0.31,3.8923643201
2020-04-09 13:00:00,-1.3469600000000002,1.03422,1.6982085414,2.48304,0.7242200000000001,2.5865,-3.83,0.31,3.8425252114,-1.36696,1.03422,1.7141151216,-3.85,0.31,3.8624603558
2020-04-09 13:30:00,-1.52936,0.9935200000000001,1.8237390164,2.48064,0.72352,2.584,-4.01,0.27,4.0190794966,-1.54936,0.9935200000000001,1.8405429634,-4.03,0.27,4.0390345381
2020-04-09 14:00:00,-1.29272,0.9925400000000001,1.6298038686,2.47728,0.7225400000000001,2.5805,-3.77,0.27,3.779656069,-1.31272,0.9925400000000001,1.6457124445,-3.79,0.27,3.7996052427
2020-04-09 14:30:00,-2.53064,0.6089800000000001,2.6028821429,1.77936,0.51898,1.8535,-4.31,0.09,4.3109395728,-2.55064,0.6089800000000001,2.6223312243,-4.33,0.09,4.3309352339
2020-04-09 15:00:00,-5.79,-0.42,5.8052131744,0.0,0.0,0.0,-5.79,-0.42,5.8052131744,-5.8100000000000005,-0.41000000000000003,5.8244484717,-5.8100000000000005,-0.41000000000000003,5.8244484717
2020-04-09 15:30:00,-4.80504,-0.23272,4.8106723023,0.5049600000000001,0.14728000000000002,0.526,-5.31,-0.38,5.3235796228,-4.83504,-0.22272000000000003,4.8401669393,-5.34,-0.37,5.352803004
2020-04-09 16:00:00,-3.98384,-0.13362000000000002,3.9860802112,1.01616,0.29638000000000003,1.0585,-5.0,-0.43,5.0184559378,-4.00384,-0.13362000000000002,4.0060690271,-5.02,-0.43,5.038382677
2020-04-09 16:30:00,-2.01016,0.91412,2.2082478575,2.13984,0.62412,2.229,-4.15,0.29,4.1601201906,-2.03016,0.9341200000000001,2.2347549754,-4.17,0.31,4.1815069054
2020-04-09 17:00:00,0.008,1.6065,1.6065199190000001,3.348,0.9765,3.4875,-3.34,0.63,3.3988968799,-0.012,1.6165,1.6165445401,-3.36,0.64,3.4204093322
2020-04-09 17:30:00,0.13808,1.80444,1.8097153920000002,3.4780800000000003,1.01444,3.623,-3.34,0.79,3.4321567563,0.11808,1.81444,1.8182781415,-3.36,0.8,3.4539253032
2020-04-09 18:00:00,0.35000000000000003,1.955,1.9860828281,3.48,1.015,3.625,-3.13,0.9400000000000001,3.2681034255,0.33,1.955,1.9826560468,-3.15,0.9400000000000001,3.2872632995
2020-04-09 18:30:00,0.1648,1.8664,1.8736616556999999,3.4848,1.0164,3.63,-3.32,0.85,3.4270833080000003,0.1448,1.8664,1.872008547,-3.34,0.85,3.4464619539
2020-04-09 19:00:00,0.05104,1.7982200000000002,1.7989442042000001,3.49104,1.01822,3.6365,-3.44,0.78,3.5273219303000003,0.021040000000000003,1.7982200000000002,1.7983430846,-3.47,0.78,3.5565854411
2020-04-09 19:30:00,0.05152,1.8183600000000002,1.8190897174,3.49152,1.01836,3.637,-3.44,0.8,3.5317984087000003,0.02152,1.82836,1.828486642,-3.47,0.81,3.5632850012
2020-04-09 20:00:00,0.2444,1.8492000000000002,1.8652806759,3.4944,1.0192,3.64,-3.25,0.8300000000000001,3.3543106594,0.22440000000000002,1.8492000000000002,1.8627656857,-3.27,0.8300000000000001,3.3736923393
2020-04-09 20:30:00,0.20872000000000002,1.88046,1.8920078885,3.49872,1.02046,3.6445,-3.29,0.86,3.4005440741,0.18872000000000003,1.89046,1.8998563762,-3.31,0.87,3.4224260401
2020-04-09 21:00:00,0.45304000000000005,1.92172,1.9743994023,3.50304,1.02172,3.649,-3.05,0.9,3.1800157232,0.43304000000000004,1.92172,1.9699064445,-3.07,0.9,3.1992030258
2020-04-09 21:30:00,0.7044800000000001,1.9621400000000002,2.0847746761,3.50448,1.02214,3.6505,-2.8,0.9400000000000001,2.9535741061,0.6844800000000001,1.97214,2.0875461791,-2.8200000000000003,0.9500000000000001,2.9757184007
2020-04-09 22:00:00,1.09784,1.96312,2.249242717,3.50784,1.02312,3.654,-2.41,0.9400000000000001,2.5868320394,1.07784,1.9731200000000002,2.2483197282,-2.43,0.9500000000000001,2.6090994615
2020-04-09 22:30:00,-5.05896,0.10572000000000001,5.0600645253,0.19104000000000002,0.055720000000000006,0.199,-5.25,0.05,5.2502380898,-5.07896,0.13572,5.0807730317,-5.27,0.08,5.2706071756
2020-04-09 23:00:00,-5.12,-0.22,5.1247243828,0.0,0.0,0.0,-5.12,-0.22,5.1247243828,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2020-04-09 23:30:00,-4.79,-0.22,4.7950495305,0.0,0.0,0.0,-4.79,-0.22,4.7950495305,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2020-04-10 00:00:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2020-04-10 00:30:00,-4.36,0.0,4.36,0.0,0.0,0.0,-4.36,0.0,4.36,-4.37,0.0,4.37,-4.37,0.0,4.37
2020-04-10 01:00:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.28,4.1793899076,-4.17,-0.28,4.1793899076
2020-04-10 01:30:00,-4.15,-0.39,4.168285019,0.0,0.0,0.0,-4.15,-0.39,4.168285019,-4.17,-0.37,4.1863826868,-4.17,-0.37,4.1863826868
2020-04-10 02:00:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.33,-0.22,4.3355853123,-4.33,-0.22,4.3355853123
2020-04-10 02:30:00,-4.34,-0.22,4.3455724594,0.0,0.0,0.0,-4.34,-0.22,4.3455724594,-4.36,-0.22,4.3655469302,-4.36,-0.22,4.3655469302
2020-04-10 03:00:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-04-10 03:30:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-04-10 04:00:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.12,-0.22,4.1258696053,-4.12,-0.22,4.1258696053
2020-04-10 04:30:00,-4.05,0.0,4.05,0.0,0.0,0.0,-4.05,0.0,4.05,-4.07,0.0,4.07,-4.07,0.0,4.07
2020-04-10 05:00:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-04-10 05:30:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2020-04-10 06:00:00,-3.88,0.23,3.8868110322,0.0,0.0,0.0,-3.88,0.23,3.8868110322,-3.9,0.23,3.9067761646,-3.9,0.23,3.9067761646
2020-04-10 06:30:00,-4.17,-0.63,4.2173214248,0.0,0.0,0.0,-4.17,-0.63,4.2173214248,-4.19,-0.65,4.2401179229,-4.19,-0.65,4.2401179229
2020-04-10 07:00:00,-4.46,-0.28,4.4687805943,0.0,0.0,0.0,-4.46,-0.28,4.4687805943,-4.48,-0.28,4.4887414717,-4.48,-0.28,4.4887414717
2020-04-10 07:30:00,1.44184,1.8026200000000001,2.3083200493,3.23184,0.9426200000000001,3.3665,-1.79,0.86,1.985875122,1.42184,1.8126200000000001,2.303740491,-1.81,0.87,2.0082330542
2020-04-10 08:00:00,1.7545600000000001,1.9150800000000001,2.5973086455,3.51456,1.02508,3.661,-1.76,0.89,1.9722322378000001,1.73456,1.9150800000000001,2.5838401266,-1.78,0.89,1.9901005
2020-04-10 08:30:00,1.57984,1.89662,2.46841282,3.5198400000000003,1.02662,3.6665,-1.94,0.87,2.1261467494,1.55984,1.89662,2.4556604509,-1.96,0.87,2.1444113411
2020-04-10 09:00:00,1.3164,1.8527,2.2727530112,3.5064,1.0227,3.6525,-2.19,0.8300000000000001,2.3420076857,1.2964,1.8527,2.261227598,-2.21,0.8300000000000001,2.3607202291
2020-04-10 09:30:00,1.20024,1.85382,2.2084439431,3.51024,1.02382,3.6565000000000003,-2.31,0.8300000000000001,2.4545875417,1.17024,1.85382,2.1922842539,-2.34,0.8300000000000001,2.4828411145000002
2020-04-10 10:00:00,1.0578400000000001,1.78312,2.073292647,3.50784,1.02312,3.654,-2.45,0.76,2.5651705596000003,1.03784,1.79312,2.0718086784,-2.47,0.77,2.5872379093999998
2020-04-10 10:30:00,1.02304,1.78172,2.0545405812,3.50304,1.02172,3.649,-2.48,0.76,2.5938388539,1.01304,1.7917200000000002,2.0582785526,-2.49,0.77,2.6063384278
2020-04-10 11:00:00,0.912,1.7185000000000001,1.945504112,3.492,1.0185,3.6375,-2.58,0.7000000000000001,2.6732751448,0.892,1.7185000000000001,1.9362092475,-2.6,0.7000000000000001,2.6925824036
2020-04-10 11:30:00,0.7909600000000001,1.62528,1.8075267080000001,3.48096,1.01528,3.626,-2.69,0.61,2.7582965758,0.7709600000000001,1.63528,1.8079048648,-2.71,0.62,2.7800179856
2020-04-10 12:00:00,0.80088,1.60234,1.7913409084,3.47088,1.01234,3.6155,-2.67,0.59,2.7344103569,0.79088,1.61234,1.7958650979000002,-2.68,0.6000000000000001,2.746343023
2020-04-10 12:30:00,0.8989600000000001,1.6017800000000002,1.8367983694,3.46896,1.01178,3.6135,-2.5700000000000003,0.59,2.6368541863,0.8789600000000001,1.61178,1.8358664031,-2.59,0.6000000000000001,2.6585898518
2020-04-10 13:00:00,0.9746400000000001,1.68052,1.9426967339,3.46464,1.01052,3.609,-2.49,0.67,2.5785654927,0.95464,1.68052,1.9327402826000002,-2.51,0.67,2.5978837541
2020-04-10 13:30:00,1.00416,1.71038,1.9833650824000002,3.46416,1.01038,3.6085000000000003,-2.46,0.7000000000000001,2.5576551761,0.98416,1.72038,1.9819884586,-2.48,0.71,2.5796317567
2020-04-10 14:00:00,1.14552,1.7078600000000002,2.0564537072,3.45552,1.00786,3.5995,-2.31,0.7000000000000001,2.4137315509,1.12552,1.71786,2.0537376293,-2.33,0.71,2.4357750307
2020-04-10 14:30:00,1.25784,1.7456200000000002,2.1515925846,3.4478400000000002,1.00562,3.5915,-2.19,0.74,2.3116444363,1.23784,1.7456200000000002,2.1399619272,-2.21,0.74,2.3306007809000002
2020-04-10 15:00:00,1.404,1.8045,2.2863587317,3.444,1.0045,3.5875,-2.04,0.8,2.191255348,1.384,1.8145,2.2820749878,-2.06,0.81,2.213526598
2020-04-10 15:30:00,1.40448,1.84464,2.3184608688,3.44448,1.00464,3.588,-2.04,0.84,2.2061731573,1.38448,1.85464,2.3144058417,-2.06,0.85,2.2284748148
2020-04-10 16:00:00,-4.8127200000000006,-0.6449600000000001,4.8557437329,0.25728,0.07504000000000001,0.268,-5.07,-0.72,5.1208690669,-4.72272,0.43504000000000004,4.7427148344,-4.98,0.36,4.9929950931
2020-04-10 16:30:00,-4.00904,0.15778,4.0121435979,0.7809600000000001,0.22778,0.8135,-4.79,-0.07,4.7905114549,-4.01904,0.27778,4.0286280853,-4.8,0.05,4.8002604096
2020-04-10 17:00:00,0.8612000000000001,1.8966,2.0829683147,3.4512,1.0066,3.5949999999999998,-2.59,0.89,2.7386493021,0.8512000000000001,1.9066,2.0879810823,-2.6,0.9,2.7513632984000003
2020-04-10 17:30:00,0.73448,1.9646400000000002,2.0974439683,3.44448,1.00464,3.588,-2.71,0.96,2.8750130434,0.71448,1.9646400000000002,2.0905243361,-2.73,0.96,2.8938728376
2020-04-10 18:00:00,0.8825600000000001,2.01408,2.1989612093,3.44256,1.00408,3.586,-2.56,1.01,2.7520356102,0.8625600000000001,2.01408,2.1910107257,-2.58,1.01,2.7706497433
2020-04-10 18:30:00,0.7535200000000001,2.01436,2.1506832868,3.44352,1.00436,3.5869999999999997,-2.69,1.01,2.8733604020000003,0.7335200000000001,2.01436,2.1437578688,-2.71,1.01,2.8920926679
2020-04-10 19:00:00,0.68832,1.94576,2.0639201535,3.44832,1.00576,3.592,-2.76,0.9400000000000001,2.9156817385,0.66832,1.9557600000000002,2.0667967486,-2.7800000000000002,0.9500000000000001,2.9378393421
2020-04-10 19:30:00,0.6240800000000001,1.94744,2.0449934963,3.4540800000000003,1.00744,3.598,-2.83,0.9400000000000001,2.9820295102000003,0.6140800000000001,1.95744,2.0515032537,-2.84,0.9500000000000001,2.9946786138
2020-04-10 20:00:00,0.806,1.948,2.1081603355,3.456,1.008,3.6,-2.65,0.9400000000000001,2.8117787964,0.786,1.9580000000000002,2.109872034,-2.67,0.9500000000000001,2.8339724769
2020-04-10 20:30:00,0.7703200000000001,2.03926,2.1799023487,3.4603200000000003,1.00926,3.6045,-2.69,1.03,2.8804513535,0.7503200000000001,2.03926,2.1729154263,-2.71,1.03,2.8991378029
2020-04-10 21:00:00,0.9732000000000001,2.1301,2.3418890345,3.4632,1.0101,3.6075,-2.49,1.12,2.7302930246,0.9532,2.1301,2.3336486989,-2.51,1.12,2.7485450697
2020-04-10 21:30:00,1.04656,2.04108,2.2937513815,3.46656,1.01108,3.6109999999999998,-2.42,1.03,2.6300760445,1.02656,2.04108,2.2846953845,-2.44,1.03,2.6484901359
2020-04-10 22:00:00,1.3260800000000001,2.05094,2.442302817,3.46608,1.01094,3.6105,-2.14,1.04,2.3793276361,1.3060800000000001,2.06094,2.4399423456,-2.16,1.05,2.4016869072
2020-04-10 22:30:00,-4.772,0.359,4.7854848239,0.168,0.049,0.17500000000000002,-4.94,0.31,4.9497171636,-4.782,0.629,4.8231903341999995,-4.95,0.58,4.9838639628
2020-04-10 23:00:00,-4.8,-0.4,4.8166378315,0.0,0.0,0.0,-4.8,-0.4,4.8166378315,-4.82,-0.38,4.8349560494,-4.82,-0.38,4.8349560494
2020-04-10 23:30:00,-4.6,-0.68,4.6499892473,0.0,0.0,0.0,-4.6,-0.68,4.6499892473,-4.62,0.61,4.6600965655,-4.62,0.61,4.6600965655
2020-04-11 00:00:00,-4.44,0.0,4.44,0.0,0.0,0.0,-4.44,0.0,4.44,-4.46,0.0,4.46,-4.46,0.0,4.46
2020-04-11 00:30:00,-4.25,-0.27,4.2585678344,0.0,0.0,0.0,-4.25,-0.27,4.2585678344,-4.26,-0.26,4.2679268972,-4.26,-0.26,4.2679268972
2020-04-11 01:00:00,-4.0,-0.32,4.0127795853,0.0,0.0,0.0,-4.0,-0.32,4.0127795853,-4.02,-0.32,4.0327162062,-4.02,-0.32,4.0327162062
2020-04-11 01:30:00,-4.0,-0.32,4.0127795853,0.0,0.0,0.0,-4.0,-0.32,4.0127795853,-4.02,-0.32,4.0327162062,-4.02,-0.32,4.0327162062
2020-04-11 02:00:00,-4.16,-0.65,4.2104750326,0.0,0.0,0.0,-4.16,-0.65,4.2104750326,-4.14,0.65,4.1907159293,-4.14,0.65,4.1907159293
2020-04-11 02:30:00,-4.07,-0.56,4.1083451656,0.0,0.0,0.0,-4.07,-0.56,4.1083451656,-3.9699999999999998,0.74,4.0383783874,-3.9699999999999998,0.74,4.0383783874
2020-04-11 03:00:00,-3.98,-0.56,4.0192039013,0.0,0.0,0.0,-3.98,-0.56,4.0192039013,-3.89,0.77,3.9654760118,-3.89,0.77,3.9654760118
2020-04-11 03:30:00,-4.08,-0.68,4.1362785206,0.0,0.0,0.0,-4.08,-0.68,4.1362785206,-3.99,0.65,4.0425981744,-3.99,0.65,4.0425981744
2020-04-11 04:00:00,-4.04,-0.66,4.0935559114,0.0,0.0,0.0,-4.04,-0.66,4.0935559114,-3.95,0.66,4.0047596682,-3.95,0.66,4.0047596682
2020-04-11 04:30:00,-3.92,-0.56,3.9597979746,0.0,0.0,0.0,-3.92,-0.56,3.9597979746,-3.83,0.77,3.906635381,-3.83,0.77,3.906635381
2020-04-11 05:00:00,-3.88,-0.56,3.9202040763,0.0,0.0,0.0,-3.88,-0.56,3.9202040763,-3.79,0.77,3.8674280860000003,-3.79,0.77,3.8674280860000003
2020-04-11 05:30:00,-3.84,-0.6000000000000001,3.8865923378,0.0,0.0,0.0,-3.84,-0.6000000000000001,3.8865923378,-3.75,0.72,3.8184944677,-3.75,0.72,3.8184944677
2020-04-11 06:00:00,-3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,-3.5700000000000003,-0.51,3.6062445841,-3.49,0.79,3.5782956837,-3.49,0.79,3.5782956837
2020-04-11 06:30:00,-3.95,-0.61,3.9968237389,0.0,0.0,0.0,-3.95,-0.61,3.9968237389,-3.86,0.7000000000000001,3.9229580675999998,-3.86,0.7000000000000001,3.9229580675999998
2020-04-11 07:00:00,-4.17,-0.65,4.2203554353,0.0,0.0,0.0,-4.17,-0.65,4.2203554353,-4.08,0.65,4.1314525291,-4.08,0.65,4.1314525291
2020-04-11 07:30:00,-4.34,-0.68,4.3929488957,0.0,0.0,0.0,-4.34,-0.68,4.3929488957,-4.35,0.6000000000000001,4.3911843505,-4.35,0.6000000000000001,4.3911843505
2020-04-11 08:00:00,-4.6,-0.25,4.6067884692,0.0,0.0,0.0,-4.6,-0.25,4.6067884692,-4.62,-0.27,4.6278828853,-4.62,-0.27,4.6278828853
2020-04-11 08:30:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.25,4.7266161257,-4.72,-0.25,4.7266161257
2020-04-11 09:00:00,-4.99,-0.23,4.9952977889,0.0,0.0,0.0,-4.99,-0.23,4.9952977889,-5.01,-0.23,5.0152766624,-5.01,-0.23,5.0152766624
2020-04-11 09:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-04-11 10:00:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-04-11 10:30:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.23,5.2050840531,-5.2,-0.23,5.2050840531
2020-04-11 11:00:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-04-11 11:30:00,-5.21,-0.23,5.2150743044,0.0,0.0,0.0,-5.21,-0.23,5.2150743044,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2020-04-11 12:00:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-04-11 12:30:00,-5.23,-0.28,5.2374898568,0.0,0.0,0.0,-5.23,-0.28,5.2374898568,-5.26,-0.27,5.2669250991,-5.26,-0.27,5.2669250991
2020-04-11 13:00:00,-5.07,-0.25,5.076159966,0.0,0.0,0.0,-5.07,-0.25,5.076159966,-5.1,-0.24,5.1056439359,-5.1,-0.24,5.1056439359
2020-04-11 13:30:00,-4.9,-0.25,4.9063734061,0.0,0.0,0.0,-4.9,-0.25,4.9063734061,-4.92,-0.24,4.9258501804,-4.92,-0.24,4.9258501804
2020-04-11 14:00:00,-4.74,0.0,4.74,0.0,0.0,0.0,-4.74,0.0,4.74,-4.76,0.0,4.76,-4.76,0.0,4.76
2020-04-11 14:30:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-04-11 15:00:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-04-11 15:30:00,-4.62,-0.25,4.6267591249,0.0,0.0,0.0,-4.62,-0.25,4.6267591249,-4.64,-0.26,4.6472787736,-4.64,-0.26,4.6472787736
2020-04-11 16:00:00,-4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,-4.77,-0.30000000000000004,4.7794246516,-4.79,-0.29,4.7987706759,-4.79,-0.29,4.7987706759
2020-04-11 16:30:00,-4.96,-0.26,4.9668098413,0.0,0.0,0.0,-4.96,-0.26,4.9668098413,-4.97,-0.27,4.9773286008,-4.97,-0.27,4.9773286008
2020-04-11 17:00:00,0.8835200000000001,1.92686,2.119763442,3.14352,0.9168600000000001,3.2745,-2.26,1.01,2.4754191564,0.8635200000000001,1.98686,2.1663978051,-2.2800000000000002,1.07,2.5185908759
2020-04-11 17:30:00,1.23424,2.20582,2.5276451986,3.41424,0.99582,3.5564999999999998,-2.18,1.21,2.4932909979,1.21424,2.21582,2.5267047809000003,-2.2,1.22,2.5156311335
2020-04-11 18:00:00,-0.6658400000000001,1.61288,1.7449139807,2.44416,0.7128800000000001,2.5460000000000003,-3.11,0.9,3.2376071411,-0.68584,1.61288,1.7526432609,-3.13,0.9,3.2568236059
2020-04-11 18:30:00,-1.14808,1.40306,1.8129161729,2.34192,0.68306,2.4395,-3.49,0.72,3.563495475,-1.15808,1.47306,1.8737809504,-3.5,0.79,3.5880496095
2020-04-11 19:00:00,-5.82616,-0.65888,5.8632979798000004,0.0038400000000000005,0.0011200000000000001,0.004,-5.83,-0.66,5.8672395554,-5.83616,0.44112,5.852807053,-5.84,0.44,5.8565518866
2020-04-11 19:30:00,-5.67,-0.26,5.6759580689,0.0,0.0,0.0,-5.67,-0.26,5.6759580689,-5.69,-0.26,5.6959371485,-5.69,-0.26,5.6959371485
2020-04-11 20:00:00,-1.3332,1.3449,1.8937207423,2.1768,0.6349,2.2675,-3.51,0.71,3.5810892198,-1.3432,1.3649,1.9149773497,-3.52,0.73,3.5948991641
2020-04-11 20:30:00,-0.0596,1.7197,1.7207324748000001,2.8104,0.8197,2.9275,-2.87,0.9,3.0078065097,-0.0796,1.7197,1.7215412426,-2.89,0.9,3.0268961
2020-04-11 21:00:00,1.22472,2.09346,2.4253894223,3.47472,1.01346,3.6195,-2.25,1.08,2.4957764323,1.21472,2.19346,2.5073514811,-2.26,1.18,2.5495097568
2020-04-11 21:30:00,1.53952,2.30486,2.7717325719,3.47952,1.01486,3.6245000000000003,-1.94,1.29,2.329742475,1.51952,2.31486,2.7690283224,-1.96,1.3,2.3519353733
2020-04-11 22:00:00,1.73144,2.27542,2.859269251,3.48144,1.01542,3.6265,-1.75,1.26,2.1564090521,1.71144,2.2854200000000002,2.8552007723,-1.77,1.27,2.1784857126
2020-04-11 22:30:00,-4.48552,0.7896400000000001,4.5544945933,0.20448000000000002,0.059640000000000006,0.213,-4.69,0.73,4.7464723743,-4.50552,0.81964,4.5794672398,-4.71,0.76,4.7709223427000005
2020-04-11 23:00:00,-4.71,-0.33,4.7215463569,0.0,0.0,0.0,-4.71,-0.33,4.7215463569,-4.73,-0.30000000000000004,4.7395041935,-4.73,-0.30000000000000004,4.7395041935
2020-04-11 23:30:00,-4.42,-0.51,4.4493257916,0.0,0.0,0.0,-4.42,-0.51,4.4493257916,-4.37,0.8200000000000001,4.4462680981,-4.37,0.8200000000000001,4.4462680981
2020-04-12 00:00:00,-4.06,0.0,4.06,0.0,0.0,0.0,-4.06,0.0,4.06,-4.04,0.47000000000000003,4.0672472263,-4.04,0.47000000000000003,4.0672472263
2020-04-12 00:30:00,-3.93,0.26,3.9385911187,0.0,0.0,0.0,-3.93,0.26,3.9385911187,-3.95,0.26,3.9585477135,-3.95,0.26,3.9585477135
2020-04-12 01:00:00,-3.75,0.26,3.7590025273,0.0,0.0,0.0,-3.75,0.26,3.7590025273,-3.77,0.28,3.7803835784,-3.77,0.28,3.7803835784
2020-04-12 01:30:00,-3.7,0.28,3.7105794696,0.0,0.0,0.0,-3.7,0.28,3.7105794696,-3.71,0.28,3.7205510345,-3.71,0.28,3.7205510345
2020-04-12 02:00:00,-3.7800000000000002,0.28,3.7903561838,0.0,0.0,0.0,-3.7800000000000002,0.28,3.7903561838,-3.8,0.28,3.8103018253,-3.8,0.28,3.8103018253
2020-04-12 02:30:00,-3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,-3.7800000000000002,0.22,3.786396704,-3.8,0.22,3.8063630936,-3.8,0.22,3.8063630936
2020-04-12 03:00:00,-3.65,0.22,3.6566241262,0.0,0.0,0.0,-3.65,0.22,3.6566241262,-3.67,0.22,3.6765880922000003,-3.67,0.22,3.6765880922000003
2020-04-12 03:30:00,-3.51,0.28,3.5211503802,0.0,0.0,0.0,-3.51,0.28,3.5211503802,-3.5300000000000002,0.28,3.5410874036,-3.5300000000000002,0.28,3.5410874036
2020-04-12 04:00:00,-3.47,0.25,3.4789941075,0.0,0.0,0.0,-3.47,0.25,3.4789941075,-3.49,0.25,3.4989426974,-3.49,0.25,3.4989426974
2020-04-12 04:30:00,-3.54,0.22,3.5468295702,0.0,0.0,0.0,-3.54,0.22,3.5468295702,-3.56,0.22,3.5667912751,-3.56,0.22,3.5667912751
2020-04-12 05:00:00,-3.43,0.26,3.4398401125999998,0.0,0.0,0.0,-3.43,0.26,3.4398401125999998,-3.45,0.27,3.4605490894,-3.45,0.27,3.4605490894
2020-04-12 05:30:00,-3.27,0.34,3.2876283245,0.0,0.0,0.0,-3.27,0.34,3.2876283245,-3.2800000000000002,0.34,3.2975748665,-3.2800000000000002,0.34,3.2975748665
2020-04-12 06:00:00,-3.09,0.45,3.1225950746,0.0,0.0,0.0,-3.09,0.45,3.1225950746,-3.11,0.45,3.1423876273,-3.11,0.45,3.1423876273
2020-04-12 06:30:00,-3.38,0.31,3.3941862059,0.0,0.0,0.0,-3.38,0.31,3.3941862059,-3.39,0.31,3.4041445328,-3.39,0.31,3.4041445328
2020-04-12 07:00:00,-3.56,0.23,3.5674220384,0.0,0.0,0.0,-3.56,0.23,3.5674220384,-3.58,0.23,3.58738066,-3.58,0.23,3.58738066
2020-04-12 07:30:00,2.45024,2.19882,3.2921855127,3.15024,0.9188200000000001,3.2815,-0.7000000000000001,1.28,1.458903698,2.44024,2.2088200000000002,3.2914521187,-0.71,1.29,1.4724808997
2020-04-12 08:00:00,3.00928,2.3935400000000002,3.8451007594,3.50928,1.02354,3.6555,-0.5,1.37,1.4583895227,2.98928,2.40354,3.8357267173,-0.52,1.38,1.4747203125000001
2020-04-12 08:30:00,2.71784,2.2831200000000003,3.5495480276,3.50784,1.02312,3.654,-0.79,1.26,1.4871785367,2.6978400000000002,2.29312,3.5407259143000003,-0.81,1.27,1.5063200191
2020-04-12 09:00:00,2.4816000000000003,2.2113,3.3238812028,3.5016,1.0213,3.6475,-1.02,1.19,1.5673225577,2.4716,2.2213,3.3230979898,-1.03,1.2,1.5814234095000002
2020-04-12 09:30:00,2.25768,2.18724,3.1434277151,3.48768,1.01724,3.633,-1.23,1.17,1.6975865221,2.23768,2.18724,3.129094214,-1.25,1.17,1.7121331724000002
2020-04-12 10:00:00,2.04328,2.11304,2.9393759882,3.47328,1.01304,3.618,-1.43,1.1,1.8041341414,2.03328,2.18304,2.9832685431,-1.44,1.17,1.8553975315
2020-04-12 10:30:00,1.78376,2.11318,2.7653805254,3.47376,1.01318,3.6185,-1.69,1.1,2.0164572894,1.76376,2.09318,2.7371978098,-1.71,1.08,2.0224984549
2020-04-12 11:00:00,1.56088,1.9823400000000002,2.5230969561,3.47088,1.01234,3.6155,-1.9100000000000001,0.97,2.1421951358,1.54088,1.99234,2.5186762098,-1.9300000000000002,0.98,2.1645553816
2020-04-12 11:30:00,1.39896,1.98178,2.4258072986,3.46896,1.01178,3.6135,-2.07,0.97,2.2860008749,1.37896,1.99178,2.4225437561,-2.09,0.98,2.3083543922
2020-04-12 12:00:00,1.188,1.9315,2.267605841,3.468,1.0115,3.6125,-2.2800000000000002,0.92,2.4586174977,1.168,1.9315,2.2571921163,-2.3,0.92,2.4771758113
2020-04-12 12:30:00,1.0932,1.9601000000000002,2.2443436123,3.4632,1.0101,3.6075,-2.37,0.9500000000000001,2.5533115752,1.0732,1.9601000000000002,2.2346700539,-2.39,0.9500000000000001,2.5718864672
2020-04-12 13:00:00,1.146,1.928,2.2428776159,3.456,1.008,3.6,-2.31,0.92,2.4864633518,1.126,1.928,2.2327247927,-2.33,0.92,2.5050548896000002
2020-04-12 13:30:00,1.18048,1.9276400000000002,2.2603824898,3.42048,0.9976400000000001,3.563,-2.24,0.93,2.4253865671,1.16048,1.93764,2.2585753474,-2.26,0.9400000000000001,2.4476927912
2020-04-12 14:00:00,0.36336,1.6709800000000001,1.7100305991,2.88336,0.8409800000000001,3.0035,-2.52,0.8300000000000001,2.6531679178000003,0.34336000000000005,1.6709800000000001,1.7058928014,-2.54,0.8300000000000001,2.6721714017
2020-04-12 14:30:00,-0.42552,1.4446400000000001,1.5060053121,2.48448,0.7246400000000001,2.588,-2.91,0.72,2.9977491556,-0.44552,1.45464,1.5213367806,-2.93,0.73,3.0195695057
2020-04-12 15:00:00,-0.8898400000000001,1.31338,1.5864369669,2.24016,0.6533800000000001,2.3335,-3.13,0.66,3.1988279103,-0.8998400000000001,1.32338,1.6003270447,-3.14,0.67,3.2106852851
2020-04-12 15:30:00,0.40008000000000005,1.7129400000000001,1.7590416282999999,2.89008,0.84294,3.0105,-2.49,0.87,2.6376125568,0.38008000000000003,1.7129400000000001,1.7546008805,-2.51,0.87,2.6565014587
2020-04-12 16:00:00,0.2896,1.7328000000000001,1.7568335151999999,2.8896,0.8428,3.01,-2.6,0.89,2.7481084404000002,0.2696,1.7428,1.7635294156999999,-2.62,0.9,2.7702707449
2020-04-12 16:30:00,-0.011760000000000001,1.77532,1.7753589496000002,2.89824,0.8453200000000001,3.019,-2.91,0.93,3.0549959083,-0.031760000000000004,1.77532,1.7756040662,-2.93,0.93,3.0740526996
2020-04-12 17:00:00,-0.41744000000000003,1.75658,1.8054997785,2.9025600000000003,0.8465800000000001,3.0235,-3.32,0.91,3.442455519,-0.43744000000000005,1.75658,1.8102284524,-3.34,0.91,3.4617481133
2020-04-12 17:30:00,-0.14072,1.86854,1.8738313291000002,2.90928,0.8485400000000001,3.0305,-3.05,1.02,3.2160379351,-0.16072,1.86854,1.8754393219,-3.07,1.02,3.2350115919
2020-04-12 18:00:00,-0.07544000000000001,1.97008,1.9715238776000001,2.91456,0.8500800000000001,3.036,-2.99,1.12,3.19288271,-0.09544000000000001,1.97008,1.9723904279000002,-3.01,1.12,3.2116195291
2020-04-12 18:30:00,-0.074,1.9304999999999999,1.9319177648,2.916,0.8505,3.0375,-2.99,1.08,3.1790721917,-0.094,1.9304999999999999,1.9327871714,-3.01,1.08,3.1978899293
2020-04-12 19:00:00,-0.0492,1.8919000000000001,1.8925396297,2.9208,0.8519,3.0425,-2.9699999999999998,1.04,3.1468237955,-0.0592,1.8919000000000001,1.8928259957,-2.98,1.04,3.1562636138
2020-04-12 19:30:00,-0.9530400000000001,1.6907800000000002,1.9408818228,2.43696,0.7107800000000001,2.5385,-3.39,0.98,3.5288099977,-0.9730400000000001,1.7107800000000002,1.9681399976,-3.41,1.0,3.5536038046
2020-04-12 20:00:00,-5.47,0.22,5.474422344,0.0,0.0,0.0,-5.47,0.22,5.474422344,-5.49,0.22,5.4944062464,-5.49,0.22,5.4944062464
2020-04-12 20:30:00,-5.49,0.09,5.4907376554,0.0,0.0,0.0,-5.49,0.09,5.4907376554,-5.51,0.1,5.5109073663,-5.51,0.1,5.5109073663
2020-04-12 21:00:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.51,-0.39,5.5237849343,-5.51,-0.39,5.5237849343
2020-04-12 21:30:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.38,-0.25,5.3858054179,-5.38,-0.25,5.3858054179
2020-04-12 22:00:00,-5.13,-0.32,5.139970817,0.0,0.0,0.0,-5.13,-0.32,5.139970817,-5.15,-0.30000000000000004,5.158730464,-5.15,-0.30000000000000004,5.158730464
2020-04-12 22:30:00,-4.96,-0.04,4.9601612877,0.0,0.0,0.0,-4.96,-0.04,4.9601612877,-4.97,0.38,4.9845059936,-4.97,0.38,4.9845059936
2020-04-12 23:00:00,-4.65,0.22,4.655201392,0.0,0.0,0.0,-4.65,0.22,4.655201392,-4.67,0.22,4.675179141,-4.67,0.22,4.675179141
2020-04-12 23:30:00,-4.37,0.22,4.3755342531,0.0,0.0,0.0,-4.37,0.22,4.3755342531,-4.39,0.22,4.3955090718,-4.39,0.22,4.3955090718
2020-04-13 00:00:00,-4.2,0.22,4.2057579578,0.0,0.0,0.0,-4.2,0.22,4.2057579578,-4.22,0.22,4.225730706,-4.22,0.22,4.225730706
2020-04-13 00:30:00,-4.0,0.22,4.0060454316,0.0,0.0,0.0,-4.0,0.22,4.0060454316,-4.02,0.22,4.0260153999,-4.02,0.22,4.0260153999
2020-04-13 01:00:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-13 01:30:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-13 02:00:00,-4.0,-0.25,4.0078048855,0.0,0.0,0.0,-4.0,-0.25,4.0078048855,-4.02,-0.24,4.0271578067,-4.02,-0.24,4.0271578067
2020-04-13 02:30:00,-3.94,0.22,3.9461373519,0.0,0.0,0.0,-3.94,0.22,3.9461373519,-3.95,0.22,3.9561218384,-3.95,0.22,3.9561218384
2020-04-13 03:00:00,-3.84,0.22,3.8462969204,0.0,0.0,0.0,-3.84,0.22,3.8462969204,-3.86,0.22,3.8662643469,-3.86,0.22,3.8662643469
2020-04-13 03:30:00,-3.84,0.22,3.8462969204,0.0,0.0,0.0,-3.84,0.22,3.8462969204,-3.86,0.22,3.8662643469,-3.86,0.22,3.8662643469
2020-04-13 04:00:00,-3.81,0.08,3.8108398025,0.0,0.0,0.0,-3.81,0.08,3.8108398025,-3.83,0.16,3.8333405797,-3.83,0.16,3.8333405797
2020-04-13 04:30:00,-3.91,-0.16,3.913272288,0.0,0.0,0.0,-3.91,-0.16,3.913272288,-3.93,0.06,3.9304579886,-3.93,0.06,3.9304579886
2020-04-13 05:00:00,-3.91,-0.04,3.9102045982,0.0,0.0,0.0,-3.91,-0.04,3.9102045982,-3.93,0.06,3.9304579886,-3.93,0.06,3.9304579886
2020-04-13 05:30:00,-3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,-3.5700000000000003,0.31,3.5834341071,-3.58,0.38,3.6001111094000002,-3.58,0.38,3.6001111094000002
2020-04-13 06:00:00,-3.64,-0.4,3.6619120689,0.0,0.0,0.0,-3.64,-0.4,3.6619120689,-3.55,0.9400000000000001,3.6723425766,-3.55,0.9400000000000001,3.6723425766
2020-04-13 06:30:00,-4.03,-0.62,4.0774133958,0.0,0.0,0.0,-4.03,-0.62,4.0774133958,-3.94,0.71,4.0034610027,-3.94,0.71,4.0034610027
2020-04-13 07:00:00,-4.32,-0.7000000000000001,4.3763455074,0.0,0.0,0.0,-4.32,-0.7000000000000001,4.3763455074,-4.22,0.61,4.2638597538,-4.22,0.61,4.2638597538
2020-04-13 07:30:00,-4.58,-0.68,4.630205179,0.0,0.0,0.0,-4.58,-0.68,4.630205179,-4.47,0.61,4.5114299285,-4.47,0.61,4.5114299285
2020-04-13 08:00:00,-4.78,-0.68,4.8281259304,0.0,0.0,0.0,-4.78,-0.68,4.8281259304,-4.74,0.54,4.7706603317,-4.74,0.54,4.7706603317
2020-04-13 08:30:00,-4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,-4.98,-0.24,4.9857797784999995,-4.99,-0.24,4.9957682092,-4.99,-0.24,4.9957682092
2020-04-13 09:00:00,-5.29,-0.24,5.2954414358,0.0,0.0,0.0,-5.29,-0.24,5.2954414358,-5.31,-0.24,5.3154209617,-5.31,-0.24,5.3154209617
2020-04-13 09:30:00,-5.39,-0.24,5.3953405824,0.0,0.0,0.0,-5.39,-0.24,5.3953405824,-5.41,-0.24,5.4153208585,-5.41,-0.24,5.4153208585
2020-04-13 10:00:00,-5.67,-0.30000000000000004,5.6779309612,0.0,0.0,0.0,-5.67,-0.30000000000000004,5.6779309612,-5.69,-0.30000000000000004,5.6979031231,-5.69,-0.30000000000000004,5.6979031231
2020-04-13 10:30:00,-5.83,-0.30000000000000004,5.8377135935,0.0,0.0,0.0,-5.83,-0.30000000000000004,5.8377135935,-5.85,-0.30000000000000004,5.8576872569,-5.85,-0.30000000000000004,5.8576872569
2020-04-13 11:00:00,-5.95,-0.35000000000000003,5.9602852281,0.0,0.0,0.0,-5.95,-0.35000000000000003,5.9602852281,-5.97,-0.34,5.9796739042,-5.97,-0.34,5.9796739042
2020-04-13 11:30:00,-5.87,-0.38,5.8822869702,0.0,0.0,0.0,-5.87,-0.38,5.8822869702,-5.89,-0.37,5.9016099498,-5.89,-0.37,5.9016099498
2020-04-13 12:00:00,-4.98456,-0.10258,4.9856154134,0.50544,0.14742000000000002,0.5265000000000001,-5.49,-0.25,5.4956892197,-5.00456,-0.06258000000000001,5.0049512535,-5.51,-0.21,5.5140003627
2020-04-13 12:30:00,-0.5379200000000001,1.49394,1.5878333193,2.9620800000000003,0.86394,3.0855,-3.5,0.63,3.5562480228,-0.5579200000000001,1.49394,1.5947198657000001,-3.52,0.63,3.5759334446
2020-04-13 13:00:00,-0.5000800000000001,1.48456,1.5665243056,2.92992,0.8545600000000001,3.052,-3.43,0.63,3.487377238,-0.5200800000000001,1.48456,1.5730230768,-3.45,0.63,3.5070500424
2020-04-13 13:30:00,-0.17376000000000003,1.58932,1.5987903552,2.94624,0.8593200000000001,3.069,-3.12,0.73,3.2042627857,-0.19376000000000002,1.58932,1.601087443,-3.14,0.73,3.2237400640000002
2020-04-13 14:00:00,-0.11144000000000001,1.5070800000000002,1.5111945606,2.93856,0.8570800000000001,3.061,-3.05,0.65,3.1184932259,-0.13144,1.5070800000000002,1.5128009122,-3.07,0.65,3.1380567235
2020-04-13 14:30:00,-0.09528,1.54596,1.5488933469,2.93472,0.85596,3.057,-3.03,0.6900000000000001,3.1075713990000002,-0.11528000000000001,1.54596,1.550252173,-3.05,0.6900000000000001,3.1270753109
2020-04-13 15:00:00,-0.12096000000000001,1.57722,1.5818515258999999,2.9390400000000003,0.8572200000000001,3.0615,-3.06,0.72,3.1435648554,-0.14096,1.57722,1.5835064414,-3.08,0.72,3.1630365158
2020-04-13 15:30:00,-0.19192,1.59694,1.6084311145,2.9380800000000002,0.85694,3.0605,-3.13,0.74,3.2162866788,-0.20192000000000002,1.60694,1.6195764415,-3.14,0.75,3.2283277405
2020-04-13 16:00:00,-0.039520000000000007,1.66764,1.6681082099,2.94048,0.8576400000000001,3.063,-2.98,0.81,3.0881224069,-0.05952,1.66764,1.6687018308,-3.0,0.81,3.107426588
2020-04-13 16:30:00,-0.27016,1.7391200000000002,1.7599786362,2.9798400000000003,0.8691200000000001,3.104,-3.25,0.87,3.3644316013,-0.29016000000000003,1.7391200000000002,1.7631594369,-3.27,0.87,3.3837553103
2020-04-13 17:00:00,-0.5132800000000001,1.72946,1.8040200248,2.94672,0.8594600000000001,3.0695,-3.46,0.87,3.5677023418,-0.5332800000000001,1.72946,1.809811993,-3.48,0.87,3.5871018943
2020-04-13 17:30:00,-0.6071200000000001,1.7283400000000002,1.8318716795,2.94288,0.8583400000000001,3.0655,-3.55,0.87,3.6550512992,-0.62712,1.7283400000000002,1.8385969243,-3.5700000000000003,0.87,3.674479555
2020-04-13 18:00:00,-0.76856,1.75792,1.9185846867,2.94144,0.85792,3.064,-3.71,0.9,3.8176039606,-0.78856,1.7679200000000002,1.9358119743,-3.73,0.91,3.8394009949
2020-04-13 18:30:00,-0.9032800000000001,1.70946,1.9334343149,2.94672,0.8594600000000001,3.0695,-3.85,0.85,3.9427148007,-0.9232800000000001,1.7194600000000002,1.9516630472,-3.87,0.86,3.9644041166
2020-04-13 19:00:00,-0.8917600000000001,1.6728200000000002,1.8956694464,2.95824,0.86282,3.0815,-3.85,0.81,3.9342851956000002,-0.9117600000000001,1.68282,1.9139460416,-3.87,0.8200000000000001,3.955919615
2020-04-13 19:30:00,-3.5776,0.7757000000000001,3.660728377,1.5624,0.45570000000000005,1.6275,-5.14,0.32,5.1499514561,-3.5976,0.7857000000000001,3.6823973509,-5.16,0.33,5.1705415577
2020-04-13 20:00:00,-6.42,-0.23,6.4241186166,0.0,0.0,0.0,-6.42,-0.23,6.4241186166,-6.44,-0.23,6.444105834,-6.44,-0.23,6.444105834
2020-04-13 20:30:00,-6.38,-0.23,6.3841444219,0.0,0.0,0.0,-6.38,-0.23,6.3841444219,-6.4,-0.23,6.404131479,-6.4,-0.23,6.404131479
2020-04-13 21:00:00,-6.38,-0.23,6.3841444219,0.0,0.0,0.0,-6.38,-0.23,6.3841444219,-6.4,-0.23,6.404131479,-6.4,-0.23,6.404131479
2020-04-13 21:30:00,-6.14,-0.33,6.1488616833,0.0,0.0,0.0,-6.14,-0.33,6.1488616833,-6.14,-0.09,6.1406595737,-6.14,-0.09,6.1406595737
2020-04-13 22:00:00,-5.94,-0.66,5.9765541912,0.0,0.0,0.0,-5.94,-0.66,5.9765541912,-5.91,0.44,5.9263563848,-5.91,0.44,5.9263563848
2020-04-13 22:30:00,-5.7,-0.24,5.7050503942,0.0,0.0,0.0,-5.7,-0.24,5.7050503942,-5.72,-0.25,5.7254606802,-5.72,-0.25,5.7254606802
2020-04-13 23:00:00,-5.36,-0.6900000000000001,5.4042298249,0.0,0.0,0.0,-5.36,-0.6900000000000001,5.4042298249,-5.37,0.44,5.3879959169,-5.37,0.44,5.3879959169
2020-04-13 23:30:00,-4.95,-0.24,4.9558147665,0.0,0.0,0.0,-4.95,-0.24,4.9558147665,-4.97,-0.24,4.9757913943,-4.97,-0.24,4.9757913943
2020-04-14 00:00:00,-4.79,-0.24,4.7960087573,0.0,0.0,0.0,-4.79,-0.24,4.7960087573,-4.8100000000000005,-0.24,4.815983804,-4.8100000000000005,-0.24,4.815983804
2020-04-14 00:30:00,-4.5,-0.24,4.5063954554,0.0,0.0,0.0,-4.5,-0.24,4.5063954554,-4.52,-0.24,4.5263671968,-4.52,-0.24,4.5263671968
2020-04-14 01:00:00,-4.42,-0.26,4.4276404551,0.0,0.0,0.0,-4.42,-0.26,4.4276404551,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2020-04-14 01:30:00,-4.45,-0.26,4.4575890344,0.0,0.0,0.0,-4.45,-0.26,4.4575890344,-4.47,-0.27,4.4781469382,-4.47,-0.27,4.4781469382
2020-04-14 02:00:00,-4.49,-0.29,4.4993555094,0.0,0.0,0.0,-4.49,-0.29,4.4993555094,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-04-14 02:30:00,-4.49,-0.29,4.4993555094,0.0,0.0,0.0,-4.49,-0.29,4.4993555094,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-04-14 03:00:00,-4.47,-0.29,4.4793972809,0.0,0.0,0.0,-4.47,-0.29,4.4793972809,-4.49,-0.29,4.4993555094,-4.49,-0.29,4.4993555094
2020-04-14 03:30:00,-4.47,-0.25,4.476985593,0.0,0.0,0.0,-4.47,-0.25,4.476985593,-4.49,-0.26,4.4975215397,-4.49,-0.26,4.4975215397
2020-04-14 04:00:00,-4.44,-0.29,4.4494606415,0.0,0.0,0.0,-4.44,-0.29,4.4494606415,-4.46,-0.30000000000000004,4.4700782991,-4.46,-0.30000000000000004,4.4700782991
2020-04-14 04:30:00,-4.47,-0.26,4.4775551365,0.0,0.0,0.0,-4.47,-0.26,4.4775551365,-4.49,-0.27,4.4981107145,-4.49,-0.27,4.4981107145
2020-04-14 05:00:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-04-14 05:30:00,-4.24,-0.24,4.2467870208,0.0,0.0,0.0,-4.24,-0.24,4.2467870208,-4.26,0.1,4.2611735473,-4.26,0.1,4.2611735473
2020-04-14 06:00:00,-4.04,0.24,4.0471224345,0.0,0.0,0.0,-4.04,0.24,4.0471224345,-4.06,0.25,4.067689762,-4.06,0.25,4.067689762
2020-04-14 06:30:00,-4.27,0.24,4.2767394122,0.0,0.0,0.0,-4.27,0.24,4.2767394122,-4.28,0.25,4.2872951846,-4.28,0.25,4.2872951846
2020-04-14 07:00:00,-4.84,-0.39,4.855687387,0.0,0.0,0.0,-4.84,-0.39,4.855687387,-4.86,-0.42,4.8781143898,-4.86,-0.42,4.8781143898
2020-04-14 07:30:00,-5.3,-0.72,5.3486820807,0.0,0.0,0.0,-5.3,-0.72,5.3486820807,-5.29,0.51,5.3145272603,-5.29,0.51,5.3145272603
2020-04-14 08:00:00,-5.58,-0.23,5.5847381317,0.0,0.0,0.0,-5.58,-0.23,5.5847381317,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
