Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-14 08:30:00,-5.92,-0.35000000000000003,5.9303372585,0.0,0.0,0.0,-5.92,-0.35000000000000003,5.9303372585,-5.94,-0.35000000000000003,5.9503025133000005,-5.94,-0.35000000000000003,5.9503025133000005
2020-04-14 09:00:00,-0.9004000000000001,1.3703,1.6396469894,2.7096,0.7903,2.8225,-3.61,0.58,3.6562959399,-0.9204,1.3803,1.6590250902,-3.63,0.59,3.6776351097
2020-04-14 09:30:00,-5.73512,-0.24566000000000002,5.7403789291,0.25488,0.07434,0.2655,-5.99,-0.32,5.9985414894,-5.75512,-0.23566,5.7599428686,-6.01,-0.31,6.0179896976
2020-04-14 10:00:00,-6.2,-0.43,6.2148934021,0.0,0.0,0.0,-6.2,-0.43,6.2148934021,-6.22,-0.42,6.2341639375,-6.22,-0.42,6.2341639375
2020-04-14 10:30:00,-6.2,-0.43,6.2148934021,0.0,0.0,0.0,-6.2,-0.43,6.2148934021,-6.22,-0.42,6.2341639375,-6.22,-0.42,6.2341639375
2020-04-14 11:00:00,-6.2,-0.48,6.2185528863,0.0,0.0,0.0,-6.2,-0.48,6.2185528863,-6.22,-0.47000000000000003,6.2377319596,-6.22,-0.47000000000000003,6.2377319596
2020-04-14 11:30:00,-6.11,-0.5,6.1304241289,0.0,0.0,0.0,-6.11,-0.5,6.1304241289,-6.13,-0.5,6.1503577132,-6.13,-0.5,6.1503577132
2020-04-14 12:00:00,-6.15,-0.47000000000000003,6.1679332033,0.0,0.0,0.0,-6.15,-0.47000000000000003,6.1679332033,-6.17,-0.47000000000000003,6.1878752411,-6.17,-0.47000000000000003,6.1878752411
2020-04-14 12:30:00,-6.11,-0.42,6.1244183397,0.0,0.0,0.0,-6.11,-0.42,6.1244183397,-6.13,-0.41000000000000003,6.143695956,-6.13,-0.41000000000000003,6.143695956
2020-04-14 13:00:00,-6.05,-0.39,6.0625572162,0.0,0.0,0.0,-6.05,-0.39,6.0625572162,-6.07,-0.39,6.0825159268,-6.07,-0.39,6.0825159268
2020-04-14 13:30:00,-5.93,-0.39,5.9428107828000005,0.0,0.0,0.0,-5.93,-0.39,5.9428107828000005,-5.95,-0.39,5.9627678137,-5.95,-0.39,5.9627678137
2020-04-14 14:00:00,-5.88,-0.46,5.897965751,0.0,0.0,0.0,-5.88,-0.46,5.897965751,-5.9,-0.45,5.9171361316,-5.9,-0.45,5.9171361316
2020-04-14 14:30:00,-5.88,-0.48,5.8995593056,0.0,0.0,0.0,-5.88,-0.48,5.8995593056,-5.9,-0.48,5.9194932216,-5.9,-0.48,5.9194932216
2020-04-14 15:00:00,-5.73,-0.41000000000000003,5.7446496847,0.0,0.0,0.0,-5.73,-0.41000000000000003,5.7446496847,-5.75,-0.4,5.7638962517,-5.75,-0.4,5.7638962517
2020-04-14 15:30:00,-5.65,-0.36,5.6614574095,0.0,0.0,0.0,-5.65,-0.36,5.6614574095,-5.67,-0.35000000000000003,5.6807921983,-5.67,-0.35000000000000003,5.6807921983
2020-04-14 16:00:00,-5.78,-0.34,5.7899913644000005,0.0,0.0,0.0,-5.78,-0.34,5.7899913644000005,-5.8,-0.34,5.8099569706,-5.8,-0.34,5.8099569706
2020-04-14 16:30:00,-6.07,-0.42,6.0845131276,0.0,0.0,0.0,-6.07,-0.42,6.0845131276,-6.09,-0.41000000000000003,6.1037857105,-6.09,-0.41000000000000003,6.1037857105
2020-04-14 17:00:00,-6.42,-0.38,6.4312362731,0.0,0.0,0.0,-6.42,-0.38,6.4312362731,-6.44,-0.37,6.4506201252,-6.44,-0.37,6.4506201252
2020-04-14 17:30:00,-6.62,-0.32,6.6277296264,0.0,0.0,0.0,-6.62,-0.32,6.6277296264,-6.64,-0.31,6.6472325068,-6.64,-0.31,6.6472325068
2020-04-14 18:00:00,-6.55,-0.24,6.5543954717,0.0,0.0,0.0,-6.55,-0.24,6.5543954717,-6.57,-0.24,6.5743821002,-6.57,-0.24,6.5743821002
2020-04-14 18:30:00,-3.8308,0.6756,3.8899182511,1.4592,0.42560000000000003,1.52,-5.29,0.25,5.2959040777,-3.8508,0.7256,3.9185655539,-5.31,0.30000000000000004,5.3184678245
2020-04-14 19:00:00,-2.91768,0.99526,3.0827583509,1.97232,0.57526,2.0545,-4.89,0.42,4.9080036675,-2.9376800000000003,0.99526,3.1016940936,-4.91,0.42,4.9279306002
2020-04-14 19:30:00,-0.544,1.6804999999999999,1.7663567731,3.156,0.9205000000000001,3.2875,-3.7,0.76,3.7772476752,-0.5640000000000001,1.6804999999999999,1.7726184728,-3.7199999999999998,0.76,3.7968407920000002
2020-04-14 20:00:00,-5.41592,0.06994,5.4163715761,0.5140800000000001,0.14994000000000002,0.5355,-5.93,-0.08,5.9305396045,-5.43592,0.09994000000000001,5.4368386264,-5.95,-0.05,5.9502100803
2020-04-14 20:30:00,-6.41,-0.25,6.4148733425,0.0,0.0,0.0,-6.41,-0.25,6.4148733425,-6.43,-0.25,6.4348581958,-6.43,-0.25,6.4348581958
2020-04-14 21:00:00,-6.35,-0.25,6.3549193543,0.0,0.0,0.0,-6.35,-0.25,6.3549193543,-6.37,-0.25,6.3749039208,-6.37,-0.25,6.3749039208
2020-04-14 21:30:00,-6.1,-0.23,6.1043345256,0.0,0.0,0.0,-6.1,-0.23,6.1043345256,-6.12,-0.23,6.1243203704999996,-6.12,-0.23,6.1243203704999996
2020-04-14 22:00:00,-5.87,-0.23,5.8745042344,0.0,0.0,0.0,-5.87,-0.23,5.8745042344,-5.89,-0.23,5.8944889516,-5.89,-0.23,5.8944889516
2020-04-14 22:30:00,-5.6,-0.27,5.6065051503,0.0,0.0,0.0,-5.6,-0.27,5.6065051503,-5.62,-0.28,5.6269707659,-5.62,-0.28,5.6269707659
2020-04-14 23:00:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2020-04-14 23:30:00,-5.02,-0.23,5.0252661621,0.0,0.0,0.0,-5.02,-0.23,5.0252661621,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-04-15 00:00:00,-4.8,-0.5,4.8259714048,0.0,0.0,0.0,-4.8,-0.5,4.8259714048,-4.8,0.1,4.8010415537,-4.8,0.1,4.8010415537
2020-04-15 00:30:00,-4.54,-0.52,4.5696827023,0.0,0.0,0.0,-4.54,-0.52,4.5696827023,-4.55,0.14,4.5521533366,-4.55,0.14,4.5521533366
2020-04-15 01:00:00,-4.38,-0.5,4.4084464384,0.0,0.0,0.0,-4.38,-0.5,4.4084464384,-4.4,-0.5,4.4283179651,-4.4,-0.5,4.4283179651
2020-04-15 01:30:00,-4.42,-0.27,4.4282389276,0.0,0.0,0.0,-4.42,-0.27,4.4282389276,-4.44,-0.27,4.4482018839,-4.44,-0.27,4.4482018839
2020-04-15 02:00:00,-4.42,-0.49,4.4470776921,0.0,0.0,0.0,-4.42,-0.49,4.4470776921,-4.44,-0.47000000000000003,4.4648068267,-4.44,-0.47000000000000003,4.4648068267
2020-04-15 02:30:00,-4.47,-0.28,4.4787609894,0.0,0.0,0.0,-4.47,-0.28,4.4787609894,-4.48,-0.29,4.4893763487000005,-4.48,-0.29,4.4893763487000005
2020-04-15 03:00:00,-4.41,-0.27,4.4182575751,0.0,0.0,0.0,-4.41,-0.27,4.4182575751,-4.43,-0.29,4.4394819518,-4.43,-0.29,4.4394819518
2020-04-15 03:30:00,-4.35,-0.27,4.3583712554,0.0,0.0,0.0,-4.35,-0.27,4.3583712554,-4.37,-0.29,4.3796118549,-4.37,-0.29,4.3796118549
2020-04-15 04:00:00,-4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,-4.26,-0.30000000000000004,4.2705503157999996,-4.28,-0.29,4.2898135158,-4.28,-0.29,4.2898135158
2020-04-15 04:30:00,-4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,-4.26,-0.30000000000000004,4.2705503157999996,-4.28,-0.29,4.2898135158,-4.28,-0.29,4.2898135158
2020-04-15 05:00:00,-4.42,-0.30000000000000004,4.430169297,0.0,0.0,0.0,-4.42,-0.30000000000000004,4.430169297,-4.44,-0.32,4.4515165955,-4.44,-0.32,4.4515165955
2020-04-15 05:30:00,-4.19,0.2,4.1947705539,0.0,0.0,0.0,-4.19,0.2,4.1947705539,-4.21,0.21,4.2152342758,-4.21,0.21,4.2152342758
2020-04-15 06:00:00,-4.13,0.23,4.1363994004,0.0,0.0,0.0,-4.13,0.23,4.1363994004,-4.14,0.21,4.1453226654,-4.14,0.21,4.1453226654
2020-04-15 06:30:00,-4.47,-0.53,4.5013109202,0.0,0.0,0.0,-4.47,-0.53,4.5013109202,-4.49,-0.52,4.5200110619,-4.49,-0.52,4.5200110619
2020-04-15 07:00:00,-4.85,-0.26,4.8569640723,0.0,0.0,0.0,-4.85,-0.26,4.8569640723,-4.87,-0.25,4.8764126158,-4.87,-0.25,4.8764126158
2020-04-15 07:30:00,-5.16,0.0,5.16,0.0,0.0,0.0,-5.16,0.0,5.16,-5.18,0.0,5.18,-5.18,0.0,5.18
2020-04-15 08:00:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2020-04-15 08:30:00,-5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,-5.64,-0.22,5.6442891492000005,-5.66,-0.22,5.6642740047,-5.66,-0.22,5.6642740047
2020-04-15 09:00:00,-5.99,-0.41000000000000003,6.0040153231,0.0,0.0,0.0,-5.99,-0.41000000000000003,6.0040153231,-6.01,-0.4,6.0232964397,-6.01,-0.4,6.0232964397
2020-04-15 09:30:00,-6.19,-0.47000000000000003,6.207817652,0.0,0.0,0.0,-6.19,-0.47000000000000003,6.207817652,-6.2,-0.46,6.2170410969,-6.2,-0.46,6.2170410969
2020-04-15 10:00:00,-6.16,-0.47000000000000003,6.1779041754,0.0,0.0,0.0,-6.16,-0.47000000000000003,6.1779041754,-6.17,-0.46,6.1871237259,-6.17,-0.46,6.1871237259
2020-04-15 10:30:00,-6.21,-0.5,6.2300963074,0.0,0.0,0.0,-6.21,-0.5,6.2300963074,-6.23,-0.5,6.2500319999,-6.23,-0.5,6.2500319999
2020-04-15 11:00:00,-6.26,-0.58,6.2868115925,0.0,0.0,0.0,-6.26,-0.58,6.2868115925,-6.28,-0.5700000000000001,6.3058147769,-6.28,-0.5700000000000001,6.3058147769
2020-04-15 11:30:00,-3.50672,0.25054000000000004,3.5156586083,1.37328,0.40054,1.4304999999999999,-4.88,-0.15,4.8823047836,-3.52672,0.24054000000000003,3.5349134996,-4.9,-0.16,4.902611549
2020-04-15 12:00:00,-0.7108,1.1756,1.3737801862,2.8992,0.8456,3.02,-3.61,0.33,3.6250517238,-0.7308,1.1756,1.3842340843,-3.63,0.33,3.6449691357000003
2020-04-15 12:30:00,-0.61368,1.26226,1.4035324898,2.95632,0.86226,3.0795,-3.5700000000000003,0.4,3.5923390709,-0.63368,1.26226,1.4123918189,-3.59,0.4,3.6122153867
2020-04-15 13:00:00,-0.56144,1.25708,1.3767588750000002,2.93856,0.8570800000000001,3.061,-3.5,0.4,3.5227829908,-0.5814400000000001,1.25708,1.3850352342,-3.52,0.4,3.5426543721
2020-04-15 13:30:00,-0.43648000000000003,1.27686,1.3494021824,2.9035200000000003,0.8468600000000001,3.0245,-3.34,0.43,3.3675658865,-0.44648000000000004,1.28686,1.3621134498,-3.35,0.44,3.3787719663
2020-04-15 14:00:00,-0.28904,1.32778,1.3588759509,2.94096,0.8577800000000001,3.0635,-3.23,0.47000000000000003,3.2640159313,-0.30904000000000004,1.32778,1.363270131,-3.25,0.47000000000000003,3.2838087642
2020-04-15 14:30:00,-5.52736,-0.41548,5.5429533824,0.15264000000000003,0.044520000000000004,0.159,-5.68,-0.46,5.6985963184,-5.54736,-0.40548,5.5621593828,-5.7,-0.45,5.7177355658
2020-04-15 15:00:00,-5.91,-0.51,5.9319642615,0.0,0.0,0.0,-5.91,-0.51,5.9319642615,-5.93,-0.5,5.9510419256,-5.93,-0.5,5.9510419256
2020-04-15 15:30:00,-6.06,-0.48,6.0789801776,0.0,0.0,0.0,-6.06,-0.48,6.0789801776,-6.08,-0.47000000000000003,6.0981390604,-6.08,-0.47000000000000003,6.0981390604
2020-04-15 16:00:00,-5.95,-0.52,5.9726794657,0.0,0.0,0.0,-5.95,-0.52,5.9726794657,-5.97,-0.51,5.9917443203000005,-5.97,-0.51,5.9917443203000005
2020-04-15 16:30:00,-0.46648000000000006,1.41686,1.4916755177,2.9035200000000003,0.8468600000000001,3.0245,-3.37,0.5700000000000001,3.4178648306,-0.48648,1.45686,1.5359374499,-3.39,0.61,3.4444448029
2020-04-15 17:00:00,0.41240000000000004,1.7757,1.8229602985,3.4824,1.0157,3.6275,-3.07,0.76,3.1626729202,0.3924,1.7757,1.8185401425,-3.09,0.76,3.1820905078
2020-04-15 17:30:00,0.04576,1.8441800000000002,1.8447476386,3.3057600000000003,0.96418,3.4435000000000002,-3.26,0.88,3.3766847647000002,0.02576,1.8441800000000002,1.8443599025,-3.2800000000000002,0.88,3.3959976443
2020-04-15 18:00:00,0.55376,2.07318,2.1458624024,3.47376,1.01318,3.6185,-2.92,1.06,3.1064449134,0.53376,2.08318,2.1504740524,-2.94,1.07,3.1286578592
2020-04-15 18:30:00,0.17328000000000002,1.88304,1.8909959281000002,3.47328,1.01304,3.618,-3.3,0.87,3.4127554849,0.15328,1.88304,1.8892682181,-3.32,0.87,3.4320984834
2020-04-15 19:00:00,0.0976,1.8643,1.8668530339,3.4776,1.0143,3.6225,-3.38,0.85,3.4852403074,0.0876,1.8643,1.866356946,-3.39,0.85,3.4949391983
2020-04-15 19:30:00,0.22808,1.8944400000000001,1.908120384,3.4780800000000003,1.01444,3.623,-3.25,0.88,3.3670313334,0.20808000000000001,1.8944400000000001,1.9058332036,-3.27,0.88,3.3863402074
2020-04-15 20:00:00,0.38008000000000003,1.92794,1.9650479511,3.49008,1.01794,3.6355,-3.11,0.91,3.2404012097,0.36008,1.92794,1.9612777085,-3.13,0.91,3.2596012026
2020-04-15 20:30:00,-5.99936,-0.14148000000000002,6.0010279953,0.20064,0.05852,0.209,-6.2,-0.2,6.2032249677,-6.00936,-0.13148,6.0107981666,-6.21,-0.19,6.2129059224
2020-04-15 21:00:00,-6.31,-0.26,6.3153543052,0.0,0.0,0.0,-6.31,-0.26,6.3153543052,-6.32,-0.25,6.3249426875,-6.32,-0.25,6.3249426875
2020-04-15 21:30:00,-0.02824,1.71218,1.7124128737,3.16176,0.9221800000000001,3.2935,-3.19,0.79,3.2863657739,-0.048240000000000005,1.72218,1.7228554931,-3.21,0.8,3.3081868146
2020-04-15 22:00:00,-3.3096,0.43220000000000003,3.337701155,1.3104,0.38220000000000004,1.365,-4.62,0.05,4.6202705548,-3.2896,0.9822000000000001,3.4331013676,-4.6,0.6000000000000001,4.6389654019
2020-04-15 22:30:00,-5.59,-0.25,5.5955875473,0.0,0.0,0.0,-5.59,-0.25,5.5955875473,-5.61,-0.2,5.6135639303,-5.61,-0.2,5.6135639303
2020-04-15 23:00:00,-5.24,-0.25,5.2459603506,0.0,0.0,0.0,-5.24,-0.25,5.2459603506,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2020-04-15 23:30:00,-4.88,-0.25,4.8863994925,0.0,0.0,0.0,-4.88,-0.25,4.8863994925,-4.9,-0.23,4.9053949892,-4.9,-0.23,4.9053949892
2020-04-16 00:00:00,-4.62,-0.64,4.6641183518,0.0,0.0,0.0,-4.62,-0.64,4.6641183518,-4.61,0.42,4.6290927837,-4.61,0.42,4.6290927837
2020-04-16 00:30:00,-4.39,-0.28,4.3989203221,0.0,0.0,0.0,-4.39,-0.28,4.3989203221,-4.41,-0.29,4.4195248613,-4.41,-0.29,4.4195248613
2020-04-16 01:00:00,-4.19,-0.30000000000000004,4.2007261277,0.0,0.0,0.0,-4.19,-0.30000000000000004,4.2007261277,-4.21,-0.31,4.2213978727,-4.21,-0.31,4.2213978727
2020-04-16 01:30:00,-4.25,-0.33,4.262792512,0.0,0.0,0.0,-4.25,-0.33,4.262792512,-4.27,-0.39,4.2877733149,-4.27,-0.39,4.2877733149
2020-04-16 02:00:00,-4.35,-0.28,4.3590021794,0.0,0.0,0.0,-4.35,-0.28,4.3590021794,-4.37,-0.28,4.378961064,-4.37,-0.28,4.378961064
2020-04-16 02:30:00,-4.32,-0.28,4.3290645641,0.0,0.0,0.0,-4.32,-0.28,4.3290645641,-4.34,-0.28,4.3490228788,-4.34,-0.28,4.3490228788
2020-04-16 03:00:00,-4.28,-0.25,4.2872951846,0.0,0.0,0.0,-4.28,-0.25,4.2872951846,-4.3,-0.28,4.309106636,-4.3,-0.28,4.309106636
2020-04-16 03:30:00,-4.22,-0.33,4.2328831782,0.0,0.0,0.0,-4.22,-0.33,4.2328831782,-4.24,-0.32,4.2520583251,-4.24,-0.32,4.2520583251
2020-04-16 04:00:00,-4.19,-0.31,4.2014521299,0.0,0.0,0.0,-4.19,-0.31,4.2014521299,-4.21,-0.30000000000000004,4.2206753014,-4.21,-0.30000000000000004,4.2206753014
2020-04-16 04:30:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2020-04-16 05:00:00,-4.0,0.23,4.0066070434,0.0,0.0,0.0,-4.0,0.23,4.0066070434,-4.02,0.23,4.0265742263,-4.02,0.23,4.0265742263
2020-04-16 05:30:00,-3.8200000000000003,0.19,3.8247222121,0.0,0.0,0.0,-3.8200000000000003,0.19,3.8247222121,-3.84,0.28,3.8501948003,-3.84,0.28,3.8501948003
2020-04-16 06:00:00,-3.94,0.22,3.9461373519,0.0,0.0,0.0,-3.94,0.22,3.9461373519,-3.95,0.22,3.9561218384,-3.95,0.22,3.9561218384
2020-04-16 06:30:00,-4.36,-0.38,4.3765283045,0.0,0.0,0.0,-4.36,-0.38,4.3765283045,-4.38,-0.27,4.388314027,-4.38,-0.27,4.388314027
2020-04-16 07:00:00,-4.82,0.0,4.82,0.0,0.0,0.0,-4.82,0.0,4.82,-4.84,0.0,4.84,-4.84,0.0,4.84
2020-04-16 07:30:00,-5.18,-0.22,5.1846697098,0.0,0.0,0.0,-5.18,-0.22,5.1846697098,-5.19,-0.22,5.1946607204,-5.19,-0.22,5.1946607204
2020-04-16 08:00:00,-5.41,-0.25,5.4157732597,0.0,0.0,0.0,-5.41,-0.25,5.4157732597,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2020-04-16 08:30:00,0.19848000000000002,1.42914,1.4428566977,3.04848,0.88914,3.1755,-2.85,0.54,2.9007068104,0.19848000000000002,1.8291400000000002,1.8398770202999999,-2.85,0.9400000000000001,3.0010164945
2020-04-16 09:00:00,0.9711200000000001,1.80116,2.0462774494,3.5011200000000002,1.02116,3.6470000000000002,-2.5300000000000002,0.78,2.6475082625,0.9511200000000001,1.80116,2.0368619492,-2.55,0.78,2.666627083
2020-04-16 09:30:00,-5.49064,-0.28602,5.498084671,0.21936000000000003,0.06398000000000001,0.2285,-5.71,-0.35000000000000003,5.7207167383,-5.50064,-0.28602,5.5080711551,-5.72,-0.35000000000000003,5.7306980378
2020-04-16 10:00:00,-5.91,-0.43,5.9256223302,0.0,0.0,0.0,-5.91,-0.43,5.9256223302,-5.93,-0.43,5.9455697793,-5.93,-0.43,5.9455697793
2020-04-16 10:30:00,-5.88,-0.4,5.893589738,0.0,0.0,0.0,-5.88,-0.4,5.893589738,-5.9,-0.39,5.9128757809,-5.9,-0.39,5.9128757809
2020-04-16 11:00:00,-5.73,-0.42,5.7453720506,0.0,0.0,0.0,-5.73,-0.42,5.7453720506,-5.75,-0.42,5.7653187249,-5.75,-0.42,5.7653187249
2020-04-16 11:30:00,-5.77,-0.48,5.789930915,0.0,0.0,0.0,-5.77,-0.48,5.789930915,-5.79,-0.48,5.8098623047,-5.79,-0.48,5.8098623047
2020-04-16 12:00:00,-5.74,-0.48,5.7600347221,0.0,0.0,0.0,-5.74,-0.48,5.7600347221,-5.76,-0.48,5.7799653978,-5.76,-0.48,5.7799653978
2020-04-16 12:30:00,-5.83,-0.48,5.8497264893,0.0,0.0,0.0,-5.83,-0.48,5.8497264893,-5.85,-0.48,5.8696592746,-5.85,-0.48,5.8696592746
2020-04-16 13:00:00,-5.79,-0.48,5.8098623047,0.0,0.0,0.0,-5.79,-0.48,5.8098623047,-5.8100000000000005,-0.48,5.8297941645,-5.8100000000000005,-0.48,5.8297941645
2020-04-16 13:30:00,-5.93,-0.54,5.954536086,0.0,0.0,0.0,-5.93,-0.54,5.954536086,-5.94,-0.54,5.9644949493,-5.94,-0.54,5.9644949493
2020-04-16 14:00:00,-5.93,-0.5700000000000001,5.9573316174,0.0,0.0,0.0,-5.93,-0.5700000000000001,5.9573316174,-5.94,-0.5700000000000001,5.9672858152,-5.94,-0.5700000000000001,5.9672858152
2020-04-16 14:30:00,-5.86,-0.5700000000000001,5.8876565797,0.0,0.0,0.0,-5.86,-0.5700000000000001,5.8876565797,-5.87,-0.5700000000000001,5.8976096853,-5.87,-0.5700000000000001,5.8976096853
2020-04-16 15:00:00,-5.75,-0.65,5.7866225037,0.0,0.0,0.0,-5.75,-0.65,5.7866225037,-5.77,-0.64,5.8053854308,-5.77,-0.64,5.8053854308
2020-04-16 15:30:00,-2.45032,0.40824000000000005,2.4840950062,1.63968,0.47824000000000005,1.708,-4.09,-0.07,4.0905989781,-2.47032,0.41824000000000006,2.5054751246,-4.11,-0.06,4.1104379329
2020-04-16 16:00:00,1.0824,1.6032000000000002,1.9343836228,3.5423999999999998,1.0332,3.69,-2.46,0.5700000000000001,2.5251732614,1.0624,1.6132,1.9316076206,-2.48,0.58,2.5469197082
2020-04-16 16:30:00,0.86048,1.69264,1.8988038340000002,3.54048,1.03264,3.688,-2.68,0.66,2.7600724628,0.8404800000000001,1.69264,1.8898245421,-2.7,0.66,2.7794963573
2020-04-16 17:00:00,0.2544,1.6442,1.6637647069,3.3744,0.9842000000000001,3.515,-3.12,0.66,3.1890437438,0.23440000000000003,1.6442,1.660824193,-3.14,0.66,3.2086134077
2020-04-16 17:30:00,-1.3688,1.3041,1.8905793424000001,2.5512,0.7441,2.6575,-3.92,0.56,3.9597979746,-1.3888,1.3041,1.9051095113,-3.94,0.56,3.9795979696
2020-04-16 18:00:00,-1.38784,1.30688,1.9063145596000002,2.49216,0.7268800000000001,2.596,-3.88,0.58,3.9231110104,-1.40784,1.30688,1.9209239444000001,-3.9,0.58,3.9428923394
2020-04-16 18:30:00,-1.3988800000000001,1.30366,1.9121701415,2.48112,0.7236600000000001,2.5845000000000002,-3.88,0.58,3.9231110104,-1.4188800000000001,1.30366,1.9268497217,-3.9,0.58,3.9428923394
2020-04-16 19:00:00,-1.39752,1.31864,1.9214248879,2.53248,0.7386400000000001,2.638,-3.93,0.58,3.9725684386999998,-1.4175200000000001,1.31864,1.9360202478000001,-3.95,0.58,3.9923551946
2020-04-16 19:30:00,-5.95488,-0.22184,5.9590107233000005,0.16512000000000002,0.04816,0.17200000000000001,-6.12,-0.27,6.1259529871,-5.97488,-0.22184,5.9789969058,-6.14,-0.27,6.145933615
2020-04-16 20:00:00,-6.06,-0.27,6.0660118694,0.0,0.0,0.0,-6.06,-0.27,6.0660118694,-6.09,-0.27,6.0959822834,-6.09,-0.27,6.0959822834
2020-04-16 20:30:00,-6.03,-0.25,6.0351801961,0.0,0.0,0.0,-6.03,-0.25,6.0351801961,-6.05,-0.25,6.0551630862,-6.05,-0.25,6.0551630862
2020-04-16 21:00:00,-6.07,-0.25,6.0751460888,0.0,0.0,0.0,-6.07,-0.25,6.0751460888,-6.09,-0.25,6.0951292029,-6.09,-0.25,6.0951292029
2020-04-16 21:30:00,-6.0,-0.26,6.0056306913,0.0,0.0,0.0,-6.0,-0.26,6.0056306913,-6.02,-0.26,6.0256120021,-6.02,-0.26,6.0256120021
2020-04-16 22:00:00,-5.71,-0.26,5.7159163745,0.0,0.0,0.0,-5.71,-0.26,5.7159163745,-5.73,-0.26,5.7358957452,-5.73,-0.26,5.7358957452
2020-04-16 22:30:00,-5.36,-0.23,5.364932432,0.0,0.0,0.0,-5.36,-0.23,5.364932432,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2020-04-16 23:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-04-16 23:30:00,-4.71,-0.5700000000000001,4.7443650787,0.0,0.0,0.0,-4.71,-0.5700000000000001,4.7443650787,-4.68,0.30000000000000004,4.6896055271,-4.68,0.30000000000000004,4.6896055271
2020-04-17 00:00:00,-4.4,-0.24,4.4065405933,0.0,0.0,0.0,-4.4,-0.24,4.4065405933,-4.42,-0.24,4.4265110414,-4.42,-0.24,4.4265110414
2020-04-17 00:30:00,-4.18,-0.38,4.1972371865,0.0,0.0,0.0,-4.18,-0.38,4.1972371865,-4.19,-0.36,4.2054369571,-4.19,-0.36,4.2054369571
2020-04-17 01:00:00,-4.0,0.0,4.0,0.0,0.0,0.0,-4.0,0.0,4.0,-4.02,0.0,4.02,-4.02,0.0,4.02
2020-04-17 01:30:00,-4.08,-0.24,4.0870527278,0.0,0.0,0.0,-4.08,-0.24,4.0870527278,-4.09,-0.24,4.0970355136,-4.09,-0.24,4.0970355136
2020-04-17 02:00:00,-4.16,-0.24,4.1669173258,0.0,0.0,0.0,-4.16,-0.24,4.1669173258,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2020-04-17 02:30:00,-4.16,-0.45,4.1842681558,0.0,0.0,0.0,-4.16,-0.45,4.1842681558,-4.18,-0.47000000000000003,4.2063404522,-4.18,-0.47000000000000003,4.2063404522
2020-04-17 03:00:00,-4.07,-0.22,4.075941609,0.0,0.0,0.0,-4.07,-0.22,4.075941609,-4.09,0.0,4.09,-4.09,0.0,4.09
2020-04-17 03:30:00,-4.07,-0.22,4.075941609,0.0,0.0,0.0,-4.07,-0.22,4.075941609,-4.09,-0.22,4.0959125967,-4.09,-0.22,4.0959125967
2020-04-17 04:00:00,-4.02,-0.22,4.0260153999,0.0,0.0,0.0,-4.02,-0.22,4.0260153999,-4.04,-0.22,4.0459856648,-4.04,-0.22,4.0459856648
2020-04-17 04:30:00,-4.07,-0.22,4.075941609,0.0,0.0,0.0,-4.07,-0.22,4.075941609,-4.09,-0.22,4.0959125967,-4.09,-0.22,4.0959125967
2020-04-17 05:00:00,-4.03,-0.22,4.0360004955,0.0,0.0,0.0,-4.03,-0.22,4.0360004955,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-04-17 05:30:00,-3.98,0.14,3.9824615503,0.0,0.0,0.0,-3.98,0.14,3.9824615503,-3.99,0.16,3.9932067314,-3.99,0.16,3.9932067314
2020-04-17 06:00:00,-3.86,0.22,3.8662643469,0.0,0.0,0.0,-3.86,0.22,3.8662643469,-3.88,0.23,3.8868110322,-3.88,0.23,3.8868110322
2020-04-17 06:30:00,-4.25,-0.68,4.3040562264,0.0,0.0,0.0,-4.25,-0.68,4.3040562264,-4.26,0.56,4.2966498577,-4.26,0.56,4.2966498577
2020-04-17 07:00:00,-4.73,-0.25,4.7366021577,0.0,0.0,0.0,-4.73,-0.25,4.7366021577,-4.74,-0.25,4.7465882484,-4.74,-0.25,4.7465882484
2020-04-17 07:30:00,-5.23,-0.25,5.2359717341,0.0,0.0,0.0,-5.23,-0.25,5.2359717341,-5.25,-0.25,5.2559490104,-5.25,-0.25,5.2559490104
2020-04-17 08:00:00,-5.61,-0.42,5.6256999564,0.0,0.0,0.0,-5.61,-0.42,5.6256999564,-5.63,-0.41000000000000003,5.644909211,-5.63,-0.41000000000000003,5.644909211
2020-04-17 08:30:00,-5.87,-0.46,5.8879962636,0.0,0.0,0.0,-5.87,-0.46,5.8879962636,-5.89,-0.45,5.9071651407,-5.89,-0.45,5.9071651407
2020-04-17 09:00:00,-5.89,-0.38,5.9022453355,0.0,0.0,0.0,-5.89,-0.38,5.9022453355,-5.91,-0.38,5.9222039816,-5.91,-0.38,5.9222039816
2020-04-17 09:30:00,-5.65408,-0.45994,5.6727564243,0.20592000000000002,0.06006,0.21450000000000002,-5.86,-0.52,5.883026432,-5.67408,-0.44994000000000006,5.691891588,-5.88,-0.51,5.902075906
2020-04-17 10:00:00,-3.114,0.20800000000000002,3.1209389613,1.536,0.448,1.6,-4.65,-0.24,4.6561894291,-3.134,0.20800000000000002,3.140894777,-4.67,-0.24,4.676162957
2020-04-17 10:30:00,-3.2752,0.19890000000000002,3.2812339523,1.5048,0.4389,1.5675,-4.78,-0.24,4.7860213121,-3.2952,0.19890000000000002,3.3011973964,-4.8,-0.24,4.8059962547
2020-04-17 11:00:00,-3.4948,0.1961,3.5002974516,1.4952,0.43610000000000004,1.5575,-4.99,-0.24,4.9957682092,-3.5148,0.1961,3.5202662185999998,-5.01,-0.24,5.0157452088
2020-04-17 11:30:00,-3.37672,0.16554000000000002,3.3807752735,1.49328,0.43554000000000004,1.5554999999999999,-4.87,-0.27,4.877478857,-3.39672,0.16554000000000002,3.4007514243,-4.89,-0.27,4.8974483152
2020-04-17 12:00:00,-3.23576,0.19582000000000002,3.24167985,1.49424,0.43582000000000004,1.5565,-4.73,-0.24,4.736084881,-3.25576,0.16582000000000002,3.2599799769,-4.75,-0.27,4.7576674957
2020-04-17 12:30:00,-3.2796,0.20470000000000002,3.285982083,1.4904,0.43470000000000003,1.5525,-4.77,-0.23,4.7755418541,-3.2996,0.20470000000000002,3.3059434735,-4.79,-0.23,4.7955187415000005
2020-04-17 13:00:00,-3.28072,0.21604,3.2878255732,1.52928,0.44604000000000005,1.593,-4.8100000000000005,-0.23,4.8154958208,-3.29072,0.21604,3.2978040269,-4.82,-0.23,4.8254844316
2020-04-17 13:30:00,-3.63072,-0.10146000000000001,3.6321373666,1.22928,0.35854,1.2805,-4.86,-0.46,4.881721008,-3.65072,-0.10146000000000001,3.6521296048,-4.88,-0.46,4.9016323812
2020-04-17 14:00:00,-4.9496,-0.21780000000000002,4.9543896698,0.5904,0.17220000000000002,0.615,-5.54,-0.39,5.5537104714000005,-4.9696,-0.2278,4.9748182881,-5.5600000000000005,-0.4,5.5743699196000005
2020-04-17 14:30:00,-5.45304,-0.27922,5.4601839758,0.27696000000000004,0.08078,0.28850000000000003,-5.73,-0.36,5.7412977627,-5.47304,-0.27922,5.4801579037,-5.75,-0.36,5.7612585431
2020-04-17 15:00:00,-5.73,-0.33,5.7394947513,0.0,0.0,0.0,-5.73,-0.33,5.7394947513,-5.75,-0.32,5.7588974639,-5.75,-0.32,5.7588974639
2020-04-17 15:30:00,-5.69,-0.4,5.7040424262,0.0,0.0,0.0,-5.69,-0.4,5.7040424262,-5.71,-0.4,5.7239933613,-5.71,-0.4,5.7239933613
2020-04-17 16:00:00,-5.88,-0.4,5.893589738,0.0,0.0,0.0,-5.88,-0.4,5.893589738,-5.9,-0.4,5.9135437768,-5.9,-0.4,5.9135437768
2020-04-17 16:30:00,-1.6343200000000002,1.10374,1.9721165914,2.27568,0.6637400000000001,2.3705,-3.91,0.44,3.9346791483,-1.65432,1.10374,1.9887223662000002,-3.93,0.44,3.9545543365
2020-04-17 17:00:00,-1.46512,1.2493400000000001,1.9254680080000002,2.5348800000000002,0.7393400000000001,2.6405000000000003,-4.0,0.51,4.0323814304,-1.48512,1.25934,1.9471822334,-4.02,0.52,4.0534923214
2020-04-17 17:30:00,-1.80864,1.29248,2.2229896986,2.51136,0.73248,2.616,-4.32,0.56,4.3561450848,-1.82864,1.29248,2.239292031,-4.34,0.56,4.3759798903
2020-04-17 18:00:00,-1.312,1.5615,2.0395161804,2.508,0.7315,2.6125,-3.8200000000000003,0.8300000000000001,3.9091303380999998,-1.332,1.5715,2.0600573414,-3.84,0.84,3.930801445
2020-04-17 18:30:00,-1.5844,1.4108,2.121480615,2.5056000000000003,0.7308,2.61,-4.09,0.68,4.1461427858,-1.6044,1.4208,2.1430753603,-4.11,0.6900000000000001,4.1675172465
2020-04-17 19:00:00,-1.68432,1.36374,2.1671918812,2.51568,0.7337400000000001,2.6205,-4.2,0.63,4.2469871674,-1.70432,1.37374,2.1890336338,-4.22,0.64,4.2682549127
2020-04-17 19:30:00,-1.61048,1.36486,2.1110397083,2.51952,0.7348600000000001,2.6245000000000003,-4.13,0.63,4.1777745272,-1.63048,1.37486,2.1327693382,-4.15,0.64,4.1990594185
2020-04-17 20:00:00,-1.47152,1.36164,2.0048527627,2.50848,0.7316400000000001,2.613,-3.98,0.63,4.0295533251,-1.49152,1.37164,2.0263336843,-4.0,0.64,4.0508764484
2020-04-17 20:30:00,-1.38664,1.39598,1.9676205554,2.5233600000000003,0.7359800000000001,2.6285,-3.91,0.66,3.9653120936,-1.4066400000000001,1.40598,1.9888227297,-3.93,0.67,3.9867028984
2020-04-17 21:00:00,-1.31568,1.42626,1.9404204312000002,2.52432,0.73626,2.6295,-3.84,0.6900000000000001,3.9014997116,-1.33568,1.42626,1.9540365017,-3.86,0.6900000000000001,3.9211860451
2020-04-17 21:30:00,-0.8937600000000001,1.48682,1.7347739478,2.52624,0.73682,2.6315,-3.42,0.75,3.5012711977,-0.9137600000000001,1.48682,1.7451621844,-3.44,0.75,3.520809566
2020-04-17 22:00:00,-0.5704800000000001,1.51486,1.6187180885,2.51952,0.7348600000000001,2.6245000000000003,-3.09,0.78,3.186926419,-0.58048,1.5248599999999999,1.6316111822,-3.1,0.79,3.1990779922
2020-04-17 22:30:00,-4.88712,0.46584000000000003,4.9092717179,0.12288000000000002,0.035840000000000004,0.128,-5.01,0.43,5.0284192347,-4.90712,0.47584000000000004,4.9301369555,-5.03,0.44,5.0492078587
2020-04-17 23:00:00,-4.8,-0.32,4.8106548411,0.0,0.0,0.0,-4.8,-0.32,4.8106548411,-4.82,-0.30000000000000004,4.8293270753,-4.82,-0.30000000000000004,4.8293270753
2020-04-17 23:30:00,-4.52,-0.51,4.5486811275,0.0,0.0,0.0,-4.52,-0.51,4.5486811275,-4.53,0.5700000000000001,4.5657200965,-4.53,0.5700000000000001,4.5657200965
2020-04-18 00:00:00,-4.26,-0.5700000000000001,4.2979646346,0.0,0.0,0.0,-4.26,-0.5700000000000001,4.2979646346,-4.26,0.73,4.3220943997,-4.26,0.73,4.3220943997
2020-04-18 00:30:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.19,0.0,4.19,-4.19,0.0,4.19
2020-04-18 01:00:00,-4.04,-0.30000000000000004,4.051123301,0.0,0.0,0.0,-4.04,-0.30000000000000004,4.051123301,-4.06,-0.28,4.069643719,-4.06,-0.28,4.069643719
2020-04-18 01:30:00,-4.07,-0.30000000000000004,4.0810415337,0.0,0.0,0.0,-4.07,-0.30000000000000004,4.0810415337,-4.09,-0.28,4.0995731485,-4.09,-0.28,4.0995731485
2020-04-18 02:00:00,-4.19,-0.35000000000000003,4.204592727,0.0,0.0,0.0,-4.19,-0.35000000000000003,4.204592727,-4.21,-0.36,4.2253638897,-4.21,-0.36,4.2253638897
2020-04-18 02:30:00,-4.13,-0.31,4.1416180413,0.0,0.0,0.0,-4.13,-0.31,4.1416180413,-4.15,-0.31,4.1615622067,-4.15,-0.31,4.1615622067
2020-04-18 03:00:00,-4.05,-0.34,4.0642465476,0.0,0.0,0.0,-4.05,-0.34,4.0642465476,-4.07,-0.33,4.0833564625,-4.07,-0.33,4.0833564625
2020-04-18 03:30:00,-3.99,-0.34,4.0044600135,0.0,0.0,0.0,-3.99,-0.34,4.0044600135,-4.01,-0.32,4.0227478171,-4.01,-0.32,4.0227478171
2020-04-18 04:00:00,-3.94,-0.34,3.954642841,0.0,0.0,0.0,-3.94,-0.34,3.954642841,-3.96,-0.32,3.9729082547,-3.96,-0.32,3.9729082547
2020-04-18 04:30:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-4.04,-0.22,4.0459856648,-4.04,-0.22,4.0459856648
2020-04-18 05:00:00,-3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,-3.8200000000000003,-0.34,3.8351010416999998,-3.84,-0.35000000000000003,3.8559175302,-3.84,-0.35000000000000003,3.8559175302
2020-04-18 05:30:00,-3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,-3.8200000000000003,0.23,3.8269178199000002,-3.84,0.23,3.8468818542000003,-3.84,0.23,3.8468818542000003
2020-04-18 06:00:00,-3.65,0.23,3.657239396,0.0,0.0,0.0,-3.65,0.23,3.657239396,-3.67,0.23,3.6772000218,-3.67,0.23,3.6772000218
2020-04-18 06:30:00,-3.79,0.23,3.7969724782,0.0,0.0,0.0,-3.79,0.23,3.7969724782,-3.81,0.23,3.8169359439,-3.81,0.23,3.8169359439
2020-04-18 07:00:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2020-04-18 07:30:00,-4.36,-0.58,4.3984088032,0.0,0.0,0.0,-4.36,-0.58,4.3984088032,-4.38,-0.48,4.4062228723,-4.38,-0.48,4.4062228723
2020-04-18 08:00:00,-4.62,-0.25,4.6267591249,0.0,0.0,0.0,-4.62,-0.25,4.6267591249,-4.64,-0.25,4.646730033,-4.64,-0.25,4.646730033
2020-04-18 08:30:00,-4.9,-0.25,4.9063734061,0.0,0.0,0.0,-4.9,-0.25,4.9063734061,-4.92,-0.25,4.9263475314,-4.92,-0.25,4.9263475314
2020-04-18 09:00:00,-5.13,-0.25,5.1360880054999996,0.0,0.0,0.0,-5.13,-0.25,5.1360880054999996,-5.15,-0.25,5.1560643906,-5.15,-0.25,5.1560643906
2020-04-18 09:30:00,-5.5,-0.25,5.5056788864,0.0,0.0,0.0,-5.5,-0.25,5.5056788864,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-04-18 10:00:00,-1.7528000000000001,1.1846,2.1155578461,2.1072,0.6146,2.195,-3.86,0.5700000000000001,3.9018585315000003,-1.7728000000000002,1.1846,2.1321578272,-3.88,0.5700000000000001,3.921645063
2020-04-18 10:30:00,-5.61704,-0.11372000000000002,5.6181910433999995,0.19296000000000002,0.056280000000000004,0.201,-5.8100000000000005,-0.17,5.8124865591,-5.63704,-0.10372,5.6379941291,-5.83,-0.16,5.8321951271
2020-04-18 11:00:00,-4.78432,0.18874000000000002,4.7880414211,0.7156800000000001,0.20874,0.7455,-5.5,-0.02,5.5000363635,-4.80432,0.19874000000000003,4.8084288754,-5.52,-0.01,5.520009058
2020-04-18 11:30:00,-2.52976,0.9688200000000001,2.7089292811,1.95024,0.56882,2.0315,-4.48,0.4,4.497821695,-2.54976,0.9688200000000001,2.7276158546,-4.5,0.4,4.5177427992
2020-04-18 12:00:00,-2.5892,0.9719000000000001,2.7656005224999998,1.9608,0.5719000000000001,2.0425,-4.55,0.4,4.5675485766,-2.6092,0.9719000000000001,2.7843337174,-4.57,0.4,4.5874720708
2020-04-18 12:30:00,-2.56776,1.05232,2.7750259098,1.96224,0.57232,2.044,-4.53,0.48,4.5553594809,-2.5877600000000003,1.05232,2.7935424106,-4.55,0.48,4.5752486271
2020-04-18 13:00:00,-1.8923200000000002,1.21724,2.2500107111,2.28768,0.66724,2.383,-4.18,0.55,4.2160289373,-1.8523200000000002,1.63724,2.4721739826,-4.14,0.97,4.2521171197
2020-04-18 13:30:00,-1.4924,1.3743,2.0287824551,2.5176,0.7343000000000001,2.6225,-4.01,0.64,4.060751162,-1.4524,1.7043,2.2392195626999998,-3.9699999999999998,0.97,4.0867835764
2020-04-18 14:00:00,-1.23952,1.37514,1.8513292117,2.52048,0.73514,2.6255,-3.76,0.64,3.8140791811,-1.25952,1.39514,1.8795760825,-3.7800000000000002,0.66,3.8371864693
2020-04-18 14:30:00,-1.20424,1.39668,1.8441553622,2.52576,0.7366800000000001,2.6310000000000002,-3.73,0.66,3.7879413934,-1.22424,1.39668,1.8572772006,-3.75,0.66,3.8076370625
2020-04-18 15:00:00,-1.31344,1.39108,1.9131722871,2.50656,0.7310800000000001,2.6109999999999998,-3.8200000000000003,0.66,3.8765964453,-1.33344,1.39108,1.9269576539000002,-3.84,0.66,3.8963059427999998
2020-04-18 15:30:00,-1.2980800000000001,1.3955600000000001,1.9059379318,2.52192,0.7355600000000001,2.627,-3.8200000000000003,0.66,3.8765964453,-1.3180800000000001,1.4155600000000002,1.9342039706,-3.84,0.68,3.8997435813
2020-04-18 16:00:00,-1.13384,1.44388,1.8358601799,2.51616,0.7338800000000001,2.621,-3.65,0.71,3.7184136403,-1.15384,1.45388,1.8561017752,-3.67,0.72,3.7399598928
2020-04-18 16:30:00,-1.09864,1.44248,1.8132176924,2.51136,0.73248,2.616,-3.61,0.71,3.6791575122999998,-1.11864,1.45248,1.8333176484,-3.63,0.72,3.7007161469
2020-04-18 17:00:00,-1.34576,1.50332,2.017682086,2.51424,0.7333200000000001,2.6189999999999998,-3.86,0.77,3.9360513208,-1.36576,1.50332,2.0310764141,-3.88,0.77,3.9556668212
2020-04-18 17:30:00,-1.42624,1.56318,2.1160558239,2.51376,0.73318,2.6185,-3.94,0.8300000000000001,4.0264748851,-1.44624,1.56318,2.1295872487,-3.96,0.8300000000000001,4.046047454
2020-04-18 18:00:00,-0.99672,1.70304,1.9732703819,2.51328,0.73304,2.618,-3.51,0.97,3.6415655974,-1.01672,1.70304,1.9834477054000001,-3.5300000000000002,0.97,3.6608468966
2020-04-18 18:30:00,-1.2148,1.5735999999999999,1.9879527157,2.5152,0.7336,2.62,-3.73,0.84,3.8234147042,-1.1948,1.8235999999999999,2.1801522883,-3.71,1.09,3.8668074687000002
2020-04-18 19:00:00,-1.5438399999999999,0.45388000000000006,1.6091764975,2.51616,0.7338800000000001,2.621,-4.06,-0.28,4.069643719,-1.45384,2.08388,2.5409066492,-3.9699999999999998,1.35,4.1932564911
2020-04-18 19:30:00,-1.5419200000000002,0.7344400000000001,1.7078991188,2.5180800000000003,0.7344400000000001,2.623,-4.06,0.0,4.06,-1.45192,2.08444,2.5402680567,-3.9699999999999998,1.35,4.1932564911
2020-04-18 20:00:00,-1.2876,1.5257,1.9964153501,2.5224,0.7357,2.6275,-3.81,0.79,3.8910409918,-1.2876,1.6257000000000001,2.0738404591,-3.81,0.89,3.9125694882
2020-04-18 20:30:00,-1.10088,1.52766,1.8829981014000001,2.52912,0.7376600000000001,2.6345,-3.63,0.79,3.7149697172,-1.12088,1.51766,1.8867071447,-3.65,0.78,3.7324120887000003
2020-04-18 21:00:00,-1.19288,1.5241600000000002,1.9354654221,2.5171200000000002,0.73416,2.622,-3.71,0.79,3.7931780870000003,-1.21288,1.51416,1.9400408243,-3.73,0.78,3.8106823536
2020-04-18 21:30:00,-0.98184,1.57738,1.8579928552,2.52816,0.73738,2.6335,-3.51,0.84,3.6091134646,-1.00184,1.57738,1.8686388228,-3.5300000000000002,0.84,3.6285672103
2020-04-18 22:00:00,-0.71008,1.6920600000000001,1.8350151634,2.50992,0.73206,2.6145,-3.22,0.96,3.3600595233,-0.7300800000000001,1.6920600000000001,1.8428466702000001,-3.24,0.96,3.3792306817
2020-04-18 22:30:00,-5.11696,0.021720000000000003,5.1170060973,0.14304,0.04172,0.149,-5.26,-0.02,5.2600380227,-5.10696,0.57172,5.1388621503,-5.25,0.53,5.2766845651
2020-04-18 23:00:00,-5.21,-0.58,5.2421846591,0.0,0.0,0.0,-5.21,-0.58,5.2421846591,-5.1,0.73,5.1519802018,-5.1,0.73,5.1519802018
2020-04-18 23:30:00,-4.92,-0.6000000000000001,4.9564503427,0.0,0.0,0.0,-4.92,-0.6000000000000001,4.9564503427,-4.8100000000000005,0.73,4.8650796499,-4.8100000000000005,0.73,4.8650796499
2020-04-19 00:00:00,-4.55,-0.6000000000000001,4.5893899377,0.0,0.0,0.0,-4.55,-0.6000000000000001,4.5893899377,-4.55,0.71,4.6050624317,-4.55,0.71,4.6050624317
2020-04-19 00:30:00,-4.23,0.01,4.2300118203,0.0,0.0,0.0,-4.23,0.01,4.2300118203,-4.25,0.09,4.2509528344,-4.25,0.09,4.2509528344
2020-04-19 01:00:00,-3.89,0.28,3.900064102,0.0,0.0,0.0,-3.89,0.28,3.900064102,-3.92,0.28,3.9299872773,-3.92,0.28,3.9299872773
2020-04-19 01:30:00,-4.1,0.26,4.108235631,0.0,0.0,0.0,-4.1,0.26,4.108235631,-4.11,0.28,4.1195266718,-4.11,0.28,4.1195266718
2020-04-19 02:00:00,-4.32,0.17,4.3233436135,0.0,0.0,0.0,-4.32,0.17,4.3233436135,-4.34,0.2,4.3446058509,-4.34,0.2,4.3446058509
2020-04-19 02:30:00,-4.36,-0.29,4.3696338519,0.0,0.0,0.0,-4.36,-0.29,4.3696338519,-4.38,-0.17,4.3832978451999995,-4.38,-0.17,4.3832978451999995
2020-04-19 03:00:00,-4.18,0.22,4.1857854699,0.0,0.0,0.0,-4.18,0.22,4.1857854699,-4.2,0.22,4.2057579578,-4.2,0.22,4.2057579578
2020-04-19 03:30:00,-4.02,0.26,4.0283991858,0.0,0.0,0.0,-4.02,0.26,4.0283991858,-4.04,0.26,4.0483576917,-4.04,0.26,4.0483576917
2020-04-19 04:00:00,-3.83,0.32,3.8433448974,0.0,0.0,0.0,-3.83,0.32,3.8433448974,-3.85,0.33,3.8641169755,-3.85,0.33,3.8641169755
2020-04-19 04:30:00,-3.9,0.29,3.9107671882,0.0,0.0,0.0,-3.9,0.29,3.9107671882,-3.92,0.28,3.9299872773,-3.92,0.28,3.9299872773
2020-04-19 05:00:00,-3.9699999999999998,0.21,3.9755502764,0.0,0.0,0.0,-3.9699999999999998,0.21,3.9755502764,-3.99,0.21,3.9955224940000003,-3.99,0.21,3.9955224940000003
2020-04-19 05:30:00,-3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,-3.9699999999999998,0.30000000000000004,3.981318877,-3.99,0.30000000000000004,4.0012623008,-3.99,0.30000000000000004,4.0012623008
2020-04-19 06:00:00,-3.45,0.39,3.4719735022,0.0,0.0,0.0,-3.45,0.39,3.4719735022,-3.47,0.4,3.4929786716,-3.47,0.4,3.4929786716
2020-04-19 06:30:00,-3.89,0.26,3.8986792635,0.0,0.0,0.0,-3.89,0.26,3.8986792635,-3.91,0.26,3.9186349664,-3.91,0.26,3.9186349664
2020-04-19 07:00:00,-4.18,-0.28,4.189367494,0.0,0.0,0.0,-4.18,-0.28,4.189367494,-4.2,-0.28,4.2093229859,-4.2,-0.28,4.2093229859
2020-04-19 07:30:00,-4.47,-0.28,4.4787609894,0.0,0.0,0.0,-4.47,-0.28,4.4787609894,-4.49,-0.28,4.4987220408,-4.49,-0.28,4.4987220408
2020-04-19 08:00:00,-4.59,-0.33,4.6018474551,0.0,0.0,0.0,-4.59,-0.33,4.6018474551,-4.6,-0.31,4.6104338191,-4.6,-0.31,4.6104338191
2020-04-19 08:30:00,-4.84,-0.61,4.8782886343000005,0.0,0.0,0.0,-4.84,-0.61,4.8782886343000005,-4.86,0.27,4.8674942219,-4.86,0.27,4.8674942219
2020-04-19 09:00:00,-5.16,-0.22,5.1646877931,0.0,0.0,0.0,-5.16,-0.22,5.1646877931,-5.18,-0.22,5.1846697098,-5.18,-0.22,5.1846697098
2020-04-19 09:30:00,-5.3,-0.22,5.3045640726,0.0,0.0,0.0,-5.3,-0.22,5.3045640726,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2020-04-19 10:00:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2020-04-19 10:30:00,-5.54,-0.25,5.5456379254,0.0,0.0,0.0,-5.54,-0.25,5.5456379254,-5.5600000000000005,-0.25,5.5656176656,-5.5600000000000005,-0.25,5.5656176656
2020-04-19 11:00:00,-5.5,-0.28,5.5071226607,0.0,0.0,0.0,-5.5,-0.28,5.5071226607,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-04-19 11:30:00,-5.68,-0.31,5.6884532168,0.0,0.0,0.0,-5.68,-0.31,5.6884532168,-5.7,-0.31,5.7084236003,-5.7,-0.31,5.7084236003
2020-04-19 12:00:00,-5.64,-0.29,5.6474507523,0.0,0.0,0.0,-5.64,-0.29,5.6474507523,-5.66,-0.29,5.6674244591,-5.66,-0.29,5.6674244591
2020-04-19 12:30:00,-5.77,-0.29,5.7772830985,0.0,0.0,0.0,-5.77,-0.29,5.7772830985,-5.79,-0.29,5.7972579725,-5.79,-0.29,5.7972579725
2020-04-19 13:00:00,-5.77,-0.34,5.7800086505,0.0,0.0,0.0,-5.77,-0.34,5.7800086505,-5.79,-0.33,5.7993965203,-5.79,-0.33,5.7993965203
2020-04-19 13:30:00,-5.67,-0.30000000000000004,5.6779309612,0.0,0.0,0.0,-5.67,-0.30000000000000004,5.6779309612,-5.69,-0.29,5.6973853652,-5.69,-0.29,5.6973853652
2020-04-19 14:00:00,-5.44,-0.30000000000000004,5.4482657791,0.0,0.0,0.0,-5.44,-0.30000000000000004,5.4482657791,-5.46,-0.29,5.4676960413,-5.46,-0.29,5.4676960413
2020-04-19 14:30:00,-5.38,-0.27,5.3867708323,0.0,0.0,0.0,-5.38,-0.27,5.3867708323,-5.4,-0.27,5.4067457865,-5.4,-0.27,5.4067457865
2020-04-19 15:00:00,-5.26,-0.27,5.2669250991,0.0,0.0,0.0,-5.26,-0.27,5.2669250991,-5.28,-0.27,5.286898902,-5.28,-0.27,5.286898902
2020-04-19 15:30:00,-5.34,-0.27,5.3468214857,0.0,0.0,0.0,-5.34,-0.27,5.3468214857,-5.36,-0.27,5.3667960647,-5.36,-0.27,5.3667960647
2020-04-19 16:00:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-04-19 16:30:00,-2.51616,0.83362,2.6506571732,1.62384,0.47362000000000004,1.6915,-4.14,0.36,4.155622697,-2.53616,0.84362,2.6727892266,-4.16,0.37,4.1764219136
2020-04-19 17:00:00,-1.17128,1.35296,1.7895244061,2.47872,0.72296,2.582,-3.65,0.63,3.7039708422,-1.19128,1.36296,1.8101955695,-3.67,0.64,3.7253858860999998
2020-04-19 17:30:00,-1.10976,1.57632,1.9277842203,2.49024,0.7263200000000001,2.594,-3.6,0.85,3.6989863476,-1.12976,1.57632,1.9393664945,-3.62,0.85,3.7184539798
2020-04-19 18:00:00,-0.9112,1.6659000000000002,1.8988175926,2.4888,0.7259,2.5925000000000002,-3.4,0.9400000000000001,3.527548724,-0.9312,1.6759,1.9172308807,-3.42,0.9500000000000001,3.5494929215
2020-04-19 18:30:00,-1.06352,1.55814,1.8864980917,2.49648,0.72814,2.6005000000000003,-3.56,0.8300000000000001,3.6554753453,-1.08352,1.55814,1.8978450543,-3.58,0.8300000000000001,3.674955782
2020-04-19 19:00:00,-1.1915200000000001,1.53164,1.9405259596,2.50848,0.7316400000000001,2.613,-3.7,0.8,3.7854986460999998,-1.21152,1.53164,1.9528701442,-3.7199999999999998,0.8,3.8050492769
2020-04-19 19:30:00,-1.0596,1.5522,1.8793820793,2.5104,0.7322000000000001,2.615,-3.5700000000000003,0.8200000000000001,3.6629632813,-1.0796000000000001,1.5622,1.8989483932,-3.59,0.8300000000000001,3.684698088
2020-04-19 20:00:00,-0.91624,1.55318,1.8032925026000002,2.51376,0.73318,2.6185,-3.43,0.8200000000000001,3.5266556396,-0.9462400000000001,1.56318,1.8272662231,-3.46,0.8300000000000001,3.5581596367
2020-04-19 20:30:00,-0.8085600000000001,1.59542,1.7886123811,2.52144,0.7354200000000001,2.6265,-3.33,0.86,3.439258641,-0.8285600000000001,1.59542,1.7977420977,-3.35,0.86,3.4586268952
2020-04-19 21:00:00,-0.7989600000000001,1.62822,1.8136806362,2.53104,0.7382200000000001,2.6365,-3.33,0.89,3.4468826496,-0.81896,1.62822,1.8225794496,-3.35,0.89,3.466208303
2020-04-19 21:30:00,-0.7975200000000001,1.62864,1.8134239438000002,2.53248,0.7386400000000001,2.638,-3.33,0.89,3.4468826496,-0.81752,1.62864,1.8223082066,-3.35,0.89,3.466208303
2020-04-19 22:00:00,-0.55528,1.6234600000000001,1.7157966808,2.51472,0.7334600000000001,2.6195,-3.07,0.89,3.1964042298,-0.57528,1.6234600000000001,1.7223732029,-3.09,0.89,3.2156181365
2020-04-19 22:30:00,-4.99616,-0.40388,5.0124578602,0.12384,0.036120000000000006,0.129,-5.12,-0.44,5.1388714714,-4.90616,0.75612,4.9640833393,-5.03,0.72,5.0812695264
2020-04-19 23:00:00,-4.87,-0.54,4.8998469364,0.0,0.0,0.0,-4.87,-0.54,4.8998469364,-4.77,0.76,4.8301656286,-4.77,0.76,4.8301656286
2020-04-19 23:30:00,-4.52,-0.52,4.549813183,0.0,0.0,0.0,-4.52,-0.52,4.549813183,-4.42,0.79,4.4900445432,-4.42,0.79,4.4900445432
2020-04-20 00:00:00,-4.26,-0.5,4.2892423573,0.0,0.0,0.0,-4.26,-0.5,4.2892423573,-4.16,0.79,4.2343476475,-4.16,0.79,4.2343476475
2020-04-20 00:30:00,-4.13,-0.12,4.1317429736,0.0,0.0,0.0,-4.13,-0.12,4.1317429736,-4.16,0.35000000000000003,4.1746975938,-4.16,0.35000000000000003,4.1746975938
2020-04-20 01:00:00,-4.02,0.21,4.0254813377,0.0,0.0,0.0,-4.02,0.21,4.0254813377,-4.04,0.23,4.0465417334,-4.04,0.23,4.0465417334
2020-04-20 01:30:00,-4.06,0.21,4.0654274068,0.0,0.0,0.0,-4.06,0.21,4.0654274068,-4.08,0.23,4.0864777009,-4.08,0.23,4.0864777009
2020-04-20 02:00:00,-4.17,0.14,4.172349458,0.0,0.0,0.0,-4.17,0.14,4.172349458,-4.19,0.14,4.1923382497,-4.19,0.14,4.1923382497
2020-04-20 02:30:00,-4.21,0.0,4.21,0.0,0.0,0.0,-4.21,0.0,4.21,-4.23,-0.03,4.2301063816,-4.23,-0.03,4.2301063816
2020-04-20 03:00:00,-4.11,-0.51,4.1415214596,0.0,0.0,0.0,-4.11,-0.51,4.1415214596,-4.09,0.75,4.1581967245,-4.09,0.75,4.1581967245
2020-04-20 03:30:00,-3.94,0.21,3.9455924777,0.0,0.0,0.0,-3.94,0.21,3.9455924777,-3.96,0.22,3.966106403,-3.96,0.22,3.966106403
2020-04-20 04:00:00,-4.02,-0.30000000000000004,4.0311784877,0.0,0.0,0.0,-4.02,-0.30000000000000004,4.0311784877,-4.04,-0.28,4.0496913463,-4.04,-0.28,4.0496913463
2020-04-20 04:30:00,-4.12,-0.28,4.1295036021,0.0,0.0,0.0,-4.12,-0.28,4.1295036021,-4.14,0.03,4.1401086942,-4.14,0.03,4.1401086942
2020-04-20 05:00:00,-3.84,0.26,3.8487920183,0.0,0.0,0.0,-3.84,0.26,3.8487920183,-3.85,0.26,3.8587692338,-3.85,0.26,3.8587692338
2020-04-20 05:30:00,-3.79,0.26,3.7989077378,0.0,0.0,0.0,-3.79,0.26,3.7989077378,-3.81,0.26,3.8188610868,-3.81,0.26,3.8188610868
2020-04-20 06:00:00,-3.7199999999999998,0.38,3.7393582337,0.0,0.0,0.0,-3.7199999999999998,0.38,3.7393582337,-3.74,0.38,3.7592552454,-3.74,0.38,3.7592552454
2020-04-20 06:30:00,-4.11,0.08,4.1107785151,0.0,0.0,0.0,-4.11,0.08,4.1107785151,-4.1,0.42,4.1214560534,-4.1,0.42,4.1214560534
2020-04-20 07:00:00,-4.68,0.0,4.68,0.0,0.0,0.0,-4.68,0.0,4.68,-4.7,0.0,4.7,-4.7,0.0,4.7
2020-04-20 07:30:00,-5.16,-0.27,5.1670591249,0.0,0.0,0.0,-5.16,-0.27,5.1670591249,-5.18,-0.27,5.1870319066,-5.18,-0.27,5.1870319066
2020-04-20 08:00:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2020-04-20 08:30:00,-5.84,-0.34,5.8498888878,0.0,0.0,0.0,-5.84,-0.34,5.8498888878,-5.86,-0.33,5.8692844538,-5.86,-0.33,5.8692844538
2020-04-20 09:00:00,-6.0,-0.4,6.0133185513,0.0,0.0,0.0,-6.0,-0.4,6.0133185513,-6.02,-0.4,6.0332744012,-6.02,-0.4,6.0332744012
2020-04-20 09:30:00,-6.16,-0.48,6.1786729967,0.0,0.0,0.0,-6.16,-0.48,6.1786729967,-6.18,-0.48,6.198612748,-6.18,-0.48,6.198612748
2020-04-20 10:00:00,-6.23,-0.52,6.2516637785,0.0,0.0,0.0,-6.23,-0.52,6.2516637785,-6.25,-0.51,6.270773477,-6.25,-0.51,6.270773477
2020-04-20 10:30:00,-6.19,-0.52,6.2118032809,0.0,0.0,0.0,-6.19,-0.52,6.2118032809,-6.21,-0.51,6.2309068361,-6.21,-0.51,6.2309068361
2020-04-20 11:00:00,-6.16,-0.52,6.1819090902,0.0,0.0,0.0,-6.16,-0.52,6.1819090902,-6.18,-0.51,6.2010079826,-6.18,-0.51,6.2010079826
2020-04-20 11:30:00,-6.08,-0.56,6.105735009,0.0,0.0,0.0,-6.08,-0.56,6.105735009,-6.09,-0.55,6.1147853601,-6.09,-0.55,6.1147853601
2020-04-20 12:00:00,-5.97,-0.53,5.9934797906,0.0,0.0,0.0,-5.97,-0.53,5.9934797906,-5.99,-0.52,6.0125285862,-5.99,-0.52,6.0125285862
2020-04-20 12:30:00,-6.05,-0.5,6.0706259974,0.0,0.0,0.0,-6.05,-0.5,6.0706259974,-6.07,-0.49,6.0897454791,-6.07,-0.49,6.0897454791
2020-04-20 13:00:00,-5.93,-0.44,5.9463013714,0.0,0.0,0.0,-5.93,-0.44,5.9463013714,-5.95,-0.44,5.9662467264,-5.95,-0.44,5.9662467264
2020-04-20 13:30:00,-5.93,-0.5,5.9510419256,0.0,0.0,0.0,-5.93,-0.5,5.9510419256,-5.95,-0.5,5.9709714453,-5.95,-0.5,5.9709714453
2020-04-20 14:00:00,-5.71,-0.5,5.7318496142,0.0,0.0,0.0,-5.71,-0.5,5.7318496142,-5.73,-0.5,5.7517736395,-5.73,-0.5,5.7517736395
2020-04-20 14:30:00,-5.8,-0.56,5.8269717693,0.0,0.0,0.0,-5.8,-0.56,5.8269717693,-5.82,-0.56,5.8468795096,-5.82,-0.56,5.8468795096
2020-04-20 15:00:00,-5.84,-0.62,5.872818744,0.0,0.0,0.0,-5.84,-0.62,5.872818744,-5.86,-0.61,5.8916636021,-5.86,-0.61,5.8916636021
2020-04-20 15:30:00,-5.68,-0.44,5.6970167632,0.0,0.0,0.0,-5.68,-0.44,5.6970167632,-5.71,-0.43,5.7261680031,-5.71,-0.43,5.7261680031
2020-04-20 16:00:00,-5.62,-0.38,5.6328323249,0.0,0.0,0.0,-5.62,-0.38,5.6328323249,-5.64,-0.38,5.6527869233,-5.64,-0.38,5.6527869233
2020-04-20 16:30:00,-5.97,-0.38,5.9820815775,0.0,0.0,0.0,-5.97,-0.38,5.9820815775,-6.0,-0.38,6.0120212907,-6.0,-0.38,6.0120212907
2020-04-20 17:00:00,-6.38,-0.38,6.3913065957,0.0,0.0,0.0,-6.38,-0.38,6.3913065957,-6.39,-0.38,6.4012889327,-6.39,-0.38,6.4012889327
2020-04-20 17:30:00,-4.0144,0.5308,4.0493401932,1.3056,0.3808,1.3599999999999999,-5.32,0.15,5.3221142415,-4.0344,0.5308,4.0691684654,-5.34,0.15,5.3421063262
2020-04-20 18:00:00,-0.8573600000000001,1.64702,1.8568093736,2.97264,0.8670200000000001,3.0965,-3.83,0.78,3.9086186818,-0.88736,1.6570200000000002,1.879660355,-3.86,0.79,3.9400126903
2020-04-20 18:30:00,-0.9124800000000001,1.65136,1.8866927678,2.98752,0.87136,3.112,-3.9,0.78,3.9772352206,-0.9324800000000001,1.6613600000000002,1.9051603607,-3.92,0.79,3.9988123237
2020-04-20 19:00:00,0.2132,1.8876,1.8996020636000002,3.5232,1.0276,3.67,-3.31,0.86,3.4198976593,0.1932,1.9076,1.9173585997,-3.33,0.88,3.4443141552
2020-04-20 19:30:00,0.39512,1.90816,1.9486391149000002,3.5251200000000003,1.02816,3.672,-3.13,0.88,3.2513535643,0.37512,1.90816,1.9446823905000001,-3.15,0.88,3.2706115636
2020-04-20 20:00:00,0.47688,1.90284,1.9616866722,3.5068799999999998,1.02284,3.653,-3.03,0.88,3.1552020538,0.45688000000000006,1.90284,1.9569208976999999,-3.05,0.88,3.1744133316
2020-04-20 20:30:00,0.4988,1.8834,1.9483318506,3.5088,1.0234,3.6550000000000002,-3.01,0.86,3.1304472523999998,0.4788,1.8934000000000002,1.9530010241,-3.03,0.87,3.152427636
2020-04-20 21:00:00,0.38296,1.88128,1.9198627034,3.43296,1.00128,3.576,-3.05,0.88,3.1744133316,0.36296,1.88128,1.9159734862,-3.07,0.88,3.1936342934
2020-04-20 21:30:00,0.7508,1.9569,2.0959862237,3.5208,1.0269,3.6675,-2.77,0.93,2.9219514027,0.7308,1.9569,2.0889055149,-2.79,0.93,2.940918224
