Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-20 22:00:00,-5.26552,0.28714,5.2733433655,0.26448000000000005,0.07714,0.2755,-5.53,0.21,5.5339859053,-5.28552,0.33714000000000005,5.296261422,-5.55,0.26,5.5560867524
2020-04-20 22:30:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.25,5.4757099996,-5.47,-0.25,5.4757099996
2020-04-20 23:00:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-04-20 23:30:00,-4.84,-0.41000000000000003,4.8573346601,0.0,0.0,0.0,-4.84,-0.41000000000000003,4.8573346601,-4.85,0.1,4.8510308183,-4.85,0.1,4.8510308183
2020-04-21 00:00:00,-4.48,-0.31,4.4907126383,0.0,0.0,0.0,-4.48,-0.31,4.4907126383,-4.5,-0.31,4.5106651394,-4.5,-0.31,4.5106651394
2020-04-21 00:30:00,-4.25,-0.31,4.2612908842,0.0,0.0,0.0,-4.25,-0.31,4.2612908842,-4.27,-0.38,4.2868753189,-4.27,-0.38,4.2868753189
2020-04-21 01:00:00,-4.23,-0.28,4.2392570104,0.0,0.0,0.0,-4.23,-0.28,4.2392570104,-4.25,-0.29,4.2598826275,-4.25,-0.29,4.2598826275
2020-04-21 01:30:00,-4.23,-0.31,4.2413441266,0.0,0.0,0.0,-4.23,-0.31,4.2413441266,-4.25,-0.29,4.2598826275,-4.25,-0.29,4.2598826275
2020-04-21 02:00:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.24,4.3466308792,-4.34,-0.24,4.3466308792
2020-04-21 02:30:00,-4.29,-0.24,4.2967080422,0.0,0.0,0.0,-4.29,-0.24,4.2967080422,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-04-21 03:00:00,-4.15,-0.26,4.1581366019,0.0,0.0,0.0,-4.15,-0.26,4.1581366019,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2020-04-21 03:30:00,-4.17,-0.26,4.1780976532,0.0,0.0,0.0,-4.17,-0.26,4.1780976532,-4.19,-0.24,4.1968678797,-4.19,-0.24,4.1968678797
2020-04-21 04:00:00,-4.13,-0.26,4.1381759267,0.0,0.0,0.0,-4.13,-0.26,4.1381759267,-4.15,-0.24,4.1569339663000004,-4.15,-0.24,4.1569339663000004
2020-04-21 04:30:00,-4.15,-0.26,4.1581366019,0.0,0.0,0.0,-4.15,-0.26,4.1581366019,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2020-04-21 05:00:00,-4.15,-0.26,4.1581366019,0.0,0.0,0.0,-4.15,-0.26,4.1581366019,-4.17,-0.26,4.1780976532,-4.17,-0.26,4.1780976532
2020-04-21 05:30:00,-4.01,0.23,4.016590594,0.0,0.0,0.0,-4.01,0.23,4.016590594,-4.03,0.23,4.0365579396,-4.03,0.23,4.0365579396
2020-04-21 06:00:00,-3.95,0.2,3.9550600501,0.0,0.0,0.0,-3.95,0.2,3.9550600501,-3.9699999999999998,0.2,3.975034591,-3.9699999999999998,0.2,3.975034591
2020-04-21 06:30:00,-4.41,-0.59,4.4492920785,0.0,0.0,0.0,-4.41,-0.59,4.4492920785,-4.42,0.58,4.4578918785,-4.42,0.58,4.4578918785
2020-04-21 07:00:00,-5.0,-0.25,5.0062460986,0.0,0.0,0.0,-5.0,-0.25,5.0062460986,-5.02,-0.25,5.0262212446,-5.02,-0.25,5.0262212446
2020-04-21 07:30:00,-5.44,-0.30000000000000004,5.4482657791,0.0,0.0,0.0,-5.44,-0.30000000000000004,5.4482657791,-5.46,-0.30000000000000004,5.4682355472,-5.46,-0.30000000000000004,5.4682355472
2020-04-21 08:00:00,0.36496,1.54478,1.5873062244,3.20496,0.93478,3.3385,-2.84,0.61,2.904771936,0.34496000000000004,1.54478,1.5828274226999999,-2.86,0.61,2.9243289829
2020-04-21 08:30:00,0.5330400000000001,1.57172,1.6596491798000002,3.50304,1.02172,3.649,-2.9699999999999998,0.55,3.0204966479,0.5230400000000001,1.57172,1.6564644880000001,-2.98,0.55,3.030330015
2020-04-21 09:00:00,0.19872,1.50046,1.5135619743,3.49872,1.02046,3.6445,-3.3,0.48,3.3347263756,0.17872000000000002,1.50046,1.5110661964,-3.32,0.48,3.3545193396
2020-04-21 09:30:00,0.30064,1.50102,1.5308316203999999,3.50064,1.02102,3.6465,-3.2,0.48,3.2357997466,0.27064000000000005,1.50102,1.5252236066,-3.23,0.48,3.2654708696
2020-04-21 10:00:00,0.36768,1.4972400000000001,1.5417250728,3.48768,1.01724,3.633,-3.12,0.48,3.1567071451,0.34768000000000004,1.4972400000000001,1.5370780722,-3.14,0.48,3.1764760349
2020-04-21 10:30:00,0.48096000000000005,1.55528,1.6279491393,3.48096,1.01528,3.626,-3.0,0.54,3.048212591,0.46096000000000004,1.55528,1.6221528905,-3.02,0.54,3.0678983034
2020-04-21 11:00:00,-5.76184,-0.47762000000000004,5.781601945,0.24816000000000002,0.07238,0.2585,-6.01,-0.55,6.0351139177,-5.77184,-0.46762000000000004,5.7907517172,-6.02,-0.54,6.0441707454
2020-04-21 11:30:00,-6.27,-0.93,6.3385960591,0.0,0.0,0.0,-6.27,-0.93,6.3385960591,-6.22,-0.61,6.249839998,-6.22,-0.61,6.249839998
2020-04-21 12:00:00,-6.3,-0.85,6.3570826642,0.0,0.0,0.0,-6.3,-0.85,6.3570826642,-6.27,-0.65,6.3036021448,-6.27,-0.65,6.3036021448
2020-04-21 12:30:00,-6.27,-0.61,6.2996031621,0.0,0.0,0.0,-6.27,-0.61,6.2996031621,-6.27,-0.61,6.2996031621,-6.27,-0.61,6.2996031621
2020-04-21 13:00:00,-6.1,-0.51,6.1212825453,0.0,0.0,0.0,-6.1,-0.51,6.1212825453,-6.12,-0.51,6.1412132352,-6.12,-0.51,6.1412132352
2020-04-21 13:30:00,-5.99,-0.51,6.0116719804,0.0,0.0,0.0,-5.99,-0.51,6.0116719804,-6.01,-0.53,6.0333241252,-6.01,-0.53,6.0333241252
2020-04-21 14:00:00,-6.02,-0.58,6.0478756601,0.0,0.0,0.0,-6.02,-0.58,6.0478756601,-6.04,-0.5700000000000001,6.0668360782,-6.04,-0.5700000000000001,6.0668360782
2020-04-21 14:30:00,-5.92,-0.58,5.9483443075,0.0,0.0,0.0,-5.92,-0.58,5.9483443075,-5.94,-0.5700000000000001,5.9672858152,-5.94,-0.5700000000000001,5.9672858152
2020-04-21 15:00:00,-5.87,-0.58,5.898584576,0.0,0.0,0.0,-5.87,-0.58,5.898584576,-5.89,-0.5700000000000001,5.9175163709,-5.89,-0.5700000000000001,5.9175163709
2020-04-21 15:30:00,-5.87,-1.05,5.9631702978,0.0,0.0,0.0,-5.87,-1.05,5.9631702978,-5.76,0.02,5.7600347221,-5.76,0.02,5.7600347221
2020-04-21 16:00:00,-6.01,-1.16,6.120923133,0.0,0.0,0.0,-6.01,-1.16,6.120923133,-5.88,0.23,5.88449658,-5.88,0.23,5.88449658
2020-04-21 16:30:00,-0.27032,1.39824,1.424130612,3.07968,0.89824,3.208,-3.35,0.5,3.3871079109,-0.28032,1.47824,1.5045839292,-3.36,0.58,3.4096920682
2020-04-21 17:00:00,0.24808000000000002,1.68444,1.7026102901,3.4780800000000003,1.01444,3.623,-3.23,0.67,3.2987573418,0.22808,1.6944400000000002,1.7097214393,-3.25,0.68,3.3203764847
2020-04-21 17:30:00,0.37248000000000003,1.93864,1.974098883,3.49248,1.01864,3.638,-3.12,0.92,3.2528141662,0.35248,1.9486400000000001,1.9802626088,-3.14,0.93,3.2748282398
2020-04-21 18:00:00,0.56672,2.05446,2.1311915564,3.54672,1.03446,3.6945,-2.98,1.02,3.1497301472,0.5467200000000001,2.06446,2.1356258685,-3.0,1.03,3.1718921798
2020-04-21 18:30:00,0.2716,1.9313,1.9503041428999999,3.5016,1.0213,3.6475,-3.23,0.91,3.3557413488,0.2516,1.9313,1.9476196369,-3.25,0.91,3.3749962963
2020-04-21 19:00:00,0.042480000000000004,1.84864,1.8491280106999999,3.49248,1.01864,3.638,-3.45,0.8300000000000001,3.5484362753000003,0.022480000000000003,1.84864,1.8487766766,-3.47,0.8300000000000001,3.5678845273
2020-04-21 19:30:00,0.08296,1.84878,1.8506403892,3.49296,1.01878,3.6385,-3.41,0.8300000000000001,3.5095583768000003,0.06296,1.84878,1.8498517373,-3.43,0.8300000000000001,3.528994191
2020-04-21 20:00:00,0.28632,1.86976,1.8915553389,3.49632,1.01976,3.642,-3.21,0.85,3.3206324699,0.25632000000000005,1.87976,1.8971551334,-3.24,0.86,3.3521933118
2020-04-21 20:30:00,0.394,1.912,1.9521731481,3.504,1.022,3.65,-3.11,0.89,3.2348415726,0.374,1.912,1.9482350987000001,-3.13,0.89,3.2540743692
2020-04-21 21:00:00,0.45976000000000006,1.93368,1.9875858724,3.50976,1.02368,3.656,-3.05,0.91,3.1828603488000002,0.43976000000000004,1.93368,1.9830550169,-3.07,0.91,3.2020306057
2020-04-21 21:30:00,0.5812,1.9541,2.0387006279,3.5112,1.0241,3.6575,-2.93,0.93,3.0740526996,0.5512,1.9641000000000002,2.0399780023,-2.96,0.9400000000000001,3.10567223
2020-04-21 22:00:00,0.9250400000000001,2.00522,2.2083039306,3.51504,1.02522,3.6615,-2.59,0.98,2.7692056623,0.9050400000000001,2.00522,2.2000010568,-2.61,0.98,2.7879203719000003
2020-04-21 22:30:00,-5.44416,-0.64288,5.4819862094000005,0.19584000000000001,0.057120000000000004,0.20400000000000001,-5.64,-0.7000000000000001,5.6832737045,-5.35416,0.52712,5.3800450556,-5.55,0.47000000000000003,5.5698653485000005
2020-04-21 23:00:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2020-04-21 23:30:00,-4.87,0.0,4.87,0.0,0.0,0.0,-4.87,0.0,4.87,-4.89,0.0,4.89,-4.89,0.0,4.89
2020-04-22 00:00:00,-4.54,0.0,4.54,0.0,0.0,0.0,-4.54,0.0,4.54,-4.5600000000000005,0.0,4.5600000000000005,-4.5600000000000005,0.0,4.5600000000000005
2020-04-22 00:30:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.3,0.0,4.3,-4.3,0.0,4.3
2020-04-22 01:00:00,-4.17,0.0,4.17,0.0,0.0,0.0,-4.17,0.0,4.17,-4.19,0.0,4.19,-4.19,0.0,4.19
2020-04-22 01:30:00,-4.2,0.0,4.2,0.0,0.0,0.0,-4.2,0.0,4.2,-4.22,0.0,4.22,-4.22,0.0,4.22
2020-04-22 02:00:00,-4.31,-0.31,4.3211341104,0.0,0.0,0.0,-4.31,-0.31,4.3211341104,-4.33,-0.29,4.3397004505,-4.33,-0.29,4.3397004505
2020-04-22 02:30:00,-4.37,-0.45,4.393108239,0.0,0.0,0.0,-4.37,-0.45,4.393108239,-4.39,-0.44,4.4119950136,-4.39,-0.44,4.4119950136
2020-04-22 03:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,0.0,4.39,-4.39,0.0,4.39
2020-04-22 03:30:00,-4.3,-0.25,4.3072613109,0.0,0.0,0.0,-4.3,-0.25,4.3072613109,-4.32,-0.26,4.3278170017,-4.32,-0.26,4.3278170017
2020-04-22 04:00:00,-4.25,-0.7000000000000001,4.3072613109,0.0,0.0,0.0,-4.25,-0.7000000000000001,4.3072613109,-4.22,0.64,4.2682549127,-4.22,0.64,4.2682549127
2020-04-22 04:30:00,-4.25,-0.67,4.3024876525,0.0,0.0,0.0,-4.25,-0.67,4.3024876525,-4.14,0.67,4.1938645662,-4.14,0.67,4.1938645662
2020-04-22 05:00:00,-4.13,-0.6000000000000001,4.1733559637,0.0,0.0,0.0,-4.13,-0.6000000000000001,4.1733559637,-4.04,0.72,4.1036569057,-4.04,0.72,4.1036569057
2020-04-22 05:30:00,-4.18,-0.62,4.225730706,0.0,0.0,0.0,-4.18,-0.62,4.225730706,-4.08,0.6900000000000001,4.1379342672,-4.08,0.6900000000000001,4.1379342672
2020-04-22 06:00:00,-4.12,-0.62,4.1663893241,0.0,0.0,0.0,-4.12,-0.62,4.1663893241,-4.03,0.6900000000000001,4.0886428066,-4.03,0.6900000000000001,4.0886428066
2020-04-22 06:30:00,-4.42,-0.62,4.4632723421,0.0,0.0,0.0,-4.42,-0.62,4.4632723421,-4.36,0.68,4.4127089186,-4.36,0.68,4.4127089186
2020-04-22 07:00:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.88,-0.23,4.8854170753,-4.88,-0.23,4.8854170753
2020-04-22 07:30:00,0.94696,1.32078,1.6251747752,3.15696,0.92078,3.2885,-2.21,0.4,2.245907389,0.97696,2.21078,2.4170227657,-2.18,1.29,2.5330811278
2020-04-22 08:00:00,0.9804,1.2072,1.5551578698,3.3504,0.9772000000000001,3.49,-2.37,0.23,2.3811341835,1.0404,2.3971999999999998,2.6132355424,-2.31,1.42,2.7115493726
2020-04-22 08:30:00,0.7621600000000001,0.88438,1.1674826979,3.51216,1.02438,3.6585,-2.75,-0.14,2.7535613304,0.8221600000000001,2.29438,2.4372375038,-2.69,1.27,2.9747268782000003
2020-04-22 09:00:00,0.6106400000000001,0.78102,0.9913997428,3.50064,1.02102,3.6465,-2.89,-0.24,2.8999482754,0.68064,2.22102,2.3229723739,-2.8200000000000003,1.2,3.0647022694
2020-04-22 09:30:00,0.58728,0.7800400000000001,0.9764016592,3.49728,1.02004,3.643,-2.91,-0.24,2.9198801345,0.6572800000000001,2.19004,2.2865459103,-2.84,1.17,3.07156312
2020-04-22 10:00:00,0.5396000000000001,0.7778,0.9466472416,3.4896000000000003,1.0178,3.635,-2.95,-0.24,2.9597466108,0.6096,2.1478,2.2326345424,-2.88,1.13,3.0937517677
2020-04-22 10:30:00,0.6366400000000001,0.77402,1.0022062911,3.47664,1.01402,3.6215,-2.84,-0.24,2.8501228043999998,0.70664,2.19402,2.3050084272999998,-2.77,1.18,3.0108636635
2020-04-22 11:00:00,0.5694400000000001,1.41192,1.5224256961,3.46944,1.01192,3.614,-2.9,0.4,2.9274562337,0.55944,1.60192,1.6967972183,-2.91,0.59,2.9692086488
2020-04-22 11:30:00,0.59752,1.50136,1.6158935609,3.46752,1.01136,3.612,-2.87,0.49,2.911528808,0.57752,1.50136,1.6086053587,-2.89,0.49,2.9312454691000003
2020-04-22 12:00:00,-5.65608,-1.01594,5.7465968233,0.25392000000000003,0.07406,0.2645,-5.91,-1.09,6.009675532,-5.56608,-0.32594,5.5756150737,-5.82,-0.4,5.8337295103999995
2020-04-22 12:30:00,-2.25536,0.22052000000000002,2.2661151339,2.02464,0.59052,2.109,-4.28,-0.37,4.2959632214,-2.20536,1.06052,2.4471034715,-4.23,0.47000000000000003,4.2560310149
2020-04-22 13:00:00,0.63704,1.44122,1.5757331786000002,3.46704,1.01122,3.6115,-2.83,0.43,2.862481441,0.61704,1.44122,1.5677542696,-2.85,0.43,2.8822560608
2020-04-22 13:30:00,0.8651200000000001,1.49066,1.7235138091,3.46512,1.01066,3.6095,-2.6,0.48,2.6439364591,0.8451200000000001,1.52066,1.7397225785,-2.62,0.51,2.6691759028
2020-04-22 14:00:00,0.8617600000000001,1.56968,1.7906774137,3.46176,1.00968,3.606,-2.6,0.56,2.6596240336,0.8417600000000001,1.56968,1.7811387369,-2.62,0.56,2.6791789787
2020-04-22 14:30:00,0.9093600000000001,1.54898,1.7961833565,3.45936,1.00898,3.6035,-2.55,0.54,2.6065494432,0.88936,1.54898,1.7861411618,-2.5700000000000003,0.54,2.6261188092000003
2020-04-22 15:00:00,1.0684,1.5887,1.9145355181,3.4584,1.0087,3.6025,-2.39,0.58,2.459369838,1.0484,1.5987,1.9118013103,-2.41,0.59,2.4811690793
2020-04-22 15:30:00,1.49544,1.7824200000000001,2.3266632438,3.50544,1.02242,3.6515,-2.01,0.76,2.148883431,1.47544,1.79242,2.3215711598,-2.03,0.77,2.1711287387000002
2020-04-22 16:00:00,1.15432,1.70626,2.060043167,3.48432,1.01626,3.6295,-2.33,0.6900000000000001,2.430020576,1.12432,1.7162600000000001,2.0517416626,-2.36,0.7000000000000001,2.4616254792
2020-04-22 16:30:00,0.68464,1.68052,1.8146292734,3.46464,1.01052,3.609,-2.7800000000000002,0.67,2.8595978738000003,0.66464,1.68052,1.8071784085,-2.8,0.67,2.8790449805
2020-04-22 17:00:00,0.59704,1.78122,1.8786168981,3.46704,1.01122,3.6115,-2.87,0.77,2.9714979388,0.57704,1.78122,1.8723567635,-2.89,0.77,2.9908192856999998
2020-04-22 17:30:00,0.4752,1.9136000000000002,1.9717200613,3.4752,1.0136,3.62,-3.0,0.9,3.1320919527,0.45520000000000005,1.9136000000000002,1.9669956787,-3.02,0.9,3.1512537188
2020-04-22 18:00:00,0.54096,2.06528,2.1349518027,3.48096,1.01528,3.626,-2.94,1.05,3.1218744369,0.5209600000000001,2.07528,2.1396696941,-2.96,1.06,3.1440737905
2020-04-22 18:30:00,0.1852,1.8936000000000002,1.9026350149,3.4752,1.0136,3.62,-3.29,0.88,3.4056570585,0.1652,1.8936000000000002,1.9007924663,-3.31,0.88,3.4249817518
2020-04-22 19:00:00,0.01088,1.79234,1.792373022,3.47088,1.01234,3.6155,-3.46,0.78,3.5468295702,-0.01912,1.79234,1.7924419795,-3.49,0.78,3.576101229
2020-04-22 19:30:00,0.13712000000000002,1.7941600000000002,1.7993921196,3.47712,1.01416,3.622,-3.34,0.78,3.4298688022,0.11712000000000002,1.7941600000000002,1.7979786428,-3.36,0.78,3.4493477644
2020-04-22 20:00:00,0.32624000000000003,1.82682,1.8557219215,3.48624,1.01682,3.6315,-3.16,0.81,3.2621618599,0.30624,1.8368200000000001,1.8621736358,-3.18,0.8200000000000001,3.2840219244
2020-04-22 20:30:00,0.41584000000000004,1.86962,1.9153072468999999,3.4958400000000003,1.01962,3.6415,-3.08,0.85,3.1951369298,0.39584,1.87962,1.9208489399,-3.1,0.86,3.2170794208
2020-04-22 21:00:00,0.48544000000000004,1.9024200000000002,1.9633781729000002,3.50544,1.02242,3.6515,-3.02,0.88,3.1456001017,0.46544,1.9024200000000002,1.9585291037,-3.04,0.88,3.1648064712
2020-04-22 21:30:00,-5.74264,-0.55952,5.7698333425,0.20736000000000002,0.060480000000000006,0.216,-5.95,-0.62,5.9822153087,-5.65264,0.48048,5.673023885,-5.86,0.42,5.8750319148
2020-04-22 22:00:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2020-04-22 22:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-04-22 23:00:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-04-22 23:30:00,-4.8,-0.41000000000000003,4.8174785936,0.0,0.0,0.0,-4.8,-0.41000000000000003,4.8174785936,-4.8,0.02,4.8000416665,-4.8,0.02,4.8000416665
2020-04-23 00:00:00,-4.5,-0.26,4.507504853,0.0,0.0,0.0,-4.5,-0.26,4.507504853,-4.52,-0.25,4.5269084373,-4.52,-0.25,4.5269084373
2020-04-23 00:30:00,-4.3,-0.26,4.3078532937,0.0,0.0,0.0,-4.3,-0.26,4.3078532937,-4.32,-0.27,4.3284292763,-4.32,-0.27,4.3284292763
2020-04-23 01:00:00,-4.18,-0.26,4.1880783183,0.0,0.0,0.0,-4.18,-0.26,4.1880783183,-4.2,-0.27,4.2086696235,-4.2,-0.27,4.2086696235
2020-04-23 01:30:00,-4.16,-0.39,4.1782412568,0.0,0.0,0.0,-4.16,-0.39,4.1782412568,-4.18,-0.4,4.1990951406,-4.18,-0.4,4.1990951406
2020-04-23 02:00:00,-4.25,-0.34,4.2635783094,0.0,0.0,0.0,-4.25,-0.34,4.2635783094,-4.26,-0.34,4.2735465365,-4.26,-0.34,4.2735465365
2020-04-23 02:30:00,-4.25,-0.22,4.2556903083,0.0,0.0,0.0,-4.25,-0.22,4.2556903083,-4.26,-0.24,4.2667552074,-4.26,-0.24,4.2667552074
2020-04-23 03:00:00,-4.14,-0.27,4.1487950058,0.0,0.0,0.0,-4.14,-0.27,4.1487950058,-4.16,-0.36,4.1755478682,-4.16,-0.36,4.1755478682
2020-04-23 03:30:00,-4.2,-0.25,4.2074338973,0.0,0.0,0.0,-4.2,-0.25,4.2074338973,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2020-04-23 04:00:00,-4.2,-0.25,4.2074338973,0.0,0.0,0.0,-4.2,-0.25,4.2074338973,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2020-04-23 04:30:00,-4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,-4.14,-0.35000000000000003,4.1547683449,-4.16,-0.29,4.1700959222,-4.16,-0.29,4.1700959222
2020-04-23 05:00:00,-4.1,-0.39,4.118507011,0.0,0.0,0.0,-4.1,-0.39,4.118507011,-4.12,-0.31,4.131646161,-4.12,-0.31,4.131646161
2020-04-23 05:30:00,-3.83,0.23,3.8368997902,0.0,0.0,0.0,-3.83,0.23,3.8368997902,-3.85,0.23,3.8568640111,-3.85,0.23,3.8568640111
2020-04-23 06:00:00,-3.75,0.28,3.7604388042,0.0,0.0,0.0,-3.75,0.28,3.7604388042,-3.76,0.28,3.7704111182,-3.76,0.28,3.7704111182
2020-04-23 06:30:00,-4.18,-0.08,4.1807654801,0.0,0.0,0.0,-4.18,-0.08,4.1807654801,-4.16,0.44,4.1832045133,-4.16,0.44,4.1832045133
2020-04-23 07:00:00,-4.75,-0.68,4.7984268255,0.0,0.0,0.0,-4.75,-0.68,4.7984268255,-4.66,0.63,4.7023930078,-4.66,0.63,4.7023930078
2020-04-23 07:30:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.1,-0.22,5.1047428926,-5.1,-0.22,5.1047428926
2020-04-23 08:00:00,-5.45,-0.27,5.4566839747,0.0,0.0,0.0,-5.45,-0.27,5.4566839747,-5.47,-0.27,5.4766595658,-5.47,-0.27,5.4766595658
2020-04-23 08:30:00,0.548,1.6415000000000002,1.7305566301000002,3.228,0.9415,3.3625,-2.68,0.7000000000000001,2.7699097458,0.528,1.6315,1.7148108496,-2.7,0.6900000000000001,2.7867723265
2020-04-23 09:00:00,0.74936,1.66648,1.8272098949000002,3.51936,1.02648,3.666,-2.77,0.64,2.8429737952,0.72936,1.6764800000000002,1.8282645323,-2.79,0.65,2.8647163908
2020-04-23 09:30:00,0.7088,1.6434000000000002,1.7897376903,3.5088,1.0234,3.6550000000000002,-2.8,0.62,2.8678214728,0.6788000000000001,1.6434000000000002,1.7780700211,-2.83,0.62,2.8971192589
2020-04-23 10:00:00,-5.46368,-0.69774,5.50805231,0.31632000000000005,0.09226000000000001,0.3295,-5.78,-0.79,5.8337380812,-5.41368,-0.27774000000000004,5.4207998164,-5.73,-0.37,5.7419334723
2020-04-23 10:30:00,-6.07,-0.73,6.1137386271,0.0,0.0,0.0,-6.07,-0.73,6.1137386271,-6.04,-0.49,6.0598432323,-6.04,-0.49,6.0598432323
2020-04-23 11:00:00,-5.87,-0.5700000000000001,5.8976096853,0.0,0.0,0.0,-5.87,-0.5700000000000001,5.8976096853,-5.89,-0.56,5.9165615014,-5.89,-0.56,5.9165615014
2020-04-23 11:30:00,-3.72096,0.14722000000000002,3.7238712451,1.2590400000000002,0.36722000000000005,1.3115,-4.98,-0.22,4.9848570692,-3.7409600000000003,0.17722000000000002,3.7451553573,-5.0,-0.19,5.0036086977
2020-04-23 12:00:00,-0.4988,1.2591,1.3543021266,2.9112,0.8491000000000001,3.0325,-3.41,0.41000000000000003,3.4345596515,-0.5188,1.2591,1.3617952306,-3.43,0.41000000000000003,3.4544174617
2020-04-23 12:30:00,-0.506,1.297,1.3922086769,2.904,0.847,3.025,-3.41,0.45,3.4395639258,-0.526,1.307,1.4088736636,-3.43,0.46,3.46070802
2020-04-23 13:00:00,-0.20936000000000002,1.39602,1.4116314852,2.90064,0.8460200000000001,3.0215,-3.11,0.55,3.1582590141,-0.22936,1.39602,1.4147359648,-3.13,0.55,3.1779553175
2020-04-23 13:30:00,0.00536,1.36448,1.3644905276000001,2.89536,0.8444800000000001,3.016,-2.89,0.52,2.936409372,-0.014640000000000002,1.3744800000000001,1.3745579653,-2.91,0.53,2.9578708559
2020-04-23 14:00:00,-0.03368,1.34476,1.3451816978,2.8963200000000002,0.8447600000000001,3.017,-2.93,0.5,2.9723559679,-0.053680000000000005,1.34476,1.3458309701,-2.95,0.5,2.9920728601
2020-04-23 14:30:00,0.13152,1.3633600000000001,1.3696890158000001,2.89152,0.8433600000000001,3.012,-2.76,0.52,2.808558349,0.11152000000000001,1.37336,1.3778804012,-2.7800000000000002,0.53,2.8300706705
2020-04-23 15:00:00,1.11832,1.59826,1.9506600550000002,3.38832,0.98826,3.5295,-2.27,0.61,2.3505318547,1.09832,1.59826,1.9392632235,-2.29,0.61,2.3698523161000002
2020-04-23 15:30:00,-2.09368,0.6147600000000001,2.1820691556,1.69632,0.49476000000000003,1.767,-3.79,0.12,3.7918992603,-2.11368,0.6247600000000001,2.2040798987,-3.81,0.13,3.8122172026000003
2020-04-23 16:00:00,-5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,-5.33,-0.30000000000000004,5.3384361006,-5.35,-0.29,5.357854048,-5.35,-0.29,5.357854048
2020-04-23 16:30:00,0.0032,1.5926,1.5926032149,2.9232,0.8526,3.045,-2.92,0.74,3.0123080852,-0.016800000000000002,1.5926,1.5926886074,-2.94,0.74,3.0316991935
2020-04-23 17:00:00,0.7657600000000001,1.8041800000000001,1.9599627165,3.54576,1.03418,3.6935000000000002,-2.7800000000000002,0.77,2.8846663585,0.7457600000000001,1.81418,1.9614808309,-2.8,0.78,2.9066131494
2020-04-23 17:30:00,0.5656800000000001,1.8537400000000002,1.9381294719,3.47568,1.01374,3.6205,-2.91,0.84,3.0288116482,0.54568,1.8537400000000002,1.9323867755,-2.93,0.84,3.0480321521000002
2020-04-23 18:00:00,0.58848,1.97164,2.0575891232,3.46848,1.01164,3.613,-2.88,0.96,3.0357865538,0.5584800000000001,1.98164,2.0588338933,-2.91,0.97,3.0674093304
2020-04-23 18:30:00,0.23184000000000002,1.8426200000000001,1.8571478805,3.4718400000000003,1.01262,3.6165000000000003,-3.24,0.8300000000000001,3.3446225497,0.21184000000000003,1.8426200000000001,1.8547573022,-3.26,0.8300000000000001,3.3640005945
2020-04-23 19:00:00,0.21992,1.7920600000000002,1.8055037663,3.46992,1.01206,3.6145,-3.25,0.78,3.3422896344,0.18992,1.80206,1.8120402451,-3.2800000000000002,0.79,3.3737960816
2020-04-23 19:30:00,-6.04056,-0.23058,6.044959243,0.16944,0.049420000000000006,0.17650000000000002,-6.21,-0.28,6.2163091944,-6.06056,-0.22058000000000003,6.0645727838,-6.23,-0.27,6.2358479776
2020-04-23 20:00:00,-6.11,-0.28,6.1164123471,0.0,0.0,0.0,-6.11,-0.28,6.1164123471,-6.13,-0.27,6.1359432853,-6.13,-0.27,6.1359432853
2020-04-23 20:30:00,-6.11,-0.25,6.1151124274,0.0,0.0,0.0,-6.11,-0.25,6.1151124274,-6.13,-0.24,6.1346964065,-6.13,-0.24,6.1346964065
2020-04-23 21:00:00,-5.4008,-0.016900000000000002,5.4008264414,0.31920000000000004,0.0931,0.3325,-5.72,-0.11,5.7210575945,-5.4208,-0.006900000000000001,5.4208043914,-5.74,-0.1,5.7408710141
2020-04-23 21:30:00,0.8350400000000001,1.90522,2.0801814945,3.51504,1.02522,3.6615,-2.68,0.88,2.820780034,0.8150400000000001,2.00522,2.164531693,-2.7,0.98,2.8723509535
2020-04-23 22:00:00,1.12552,2.00536,2.2996225777,3.51552,1.02536,3.662,-2.39,0.98,2.5831182706,1.10552,2.00536,2.2899002598,-2.41,0.98,2.6016341019
2020-04-23 22:30:00,-5.01632,-0.04476,5.01651969,0.22368000000000002,0.06524,0.233,-5.24,-0.11,5.241154453,-5.03632,-0.034760000000000006,5.036439953,-5.26,-0.1,5.2609504845
2020-04-23 23:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-04-23 23:30:00,-4.79,-0.5,4.8160253322,0.0,0.0,0.0,-4.79,-0.5,4.8160253322,-4.8,0.17,4.8030094732,-4.8,0.17,4.8030094732
2020-04-24 00:00:00,-4.5,-0.29,4.5093347625,0.0,0.0,0.0,-4.5,-0.29,4.5093347625,-4.52,-0.28,4.5286642622,-4.52,-0.28,4.5286642622
2020-04-24 00:30:00,-4.29,-0.24,4.2967080422,0.0,0.0,0.0,-4.29,-0.24,4.2967080422,-4.31,-0.24,4.3166769627,-4.31,-0.24,4.3166769627
2020-04-24 01:00:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2020-04-24 01:30:00,-4.19,-0.24,4.1968678797,0.0,0.0,0.0,-4.19,-0.24,4.1968678797,-4.21,-0.26,4.2180208629,-4.21,-0.26,4.2180208629
2020-04-24 02:00:00,-4.22,-0.24,4.226819135,0.0,0.0,0.0,-4.22,-0.24,4.226819135,-4.24,-0.26,4.2479642183,-4.24,-0.26,4.2479642183
2020-04-24 02:30:00,-4.18,-0.24,4.1868842831,0.0,0.0,0.0,-4.18,-0.24,4.1868842831,-4.2,-0.23,4.2062929047,-4.2,-0.23,4.2062929047
2020-04-24 03:00:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.27,4.1388162559,-4.13,-0.27,4.1388162559
2020-04-24 03:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-04-24 04:00:00,-4.113,-0.243,4.1201720838,0.0,0.0,0.0,-4.113,-0.243,4.1201720838,-4.133,-0.233,4.1395625373,-4.133,-0.233,4.1395625373
2020-04-24 04:30:00,-4.113,-0.243,4.1201720838,0.0,0.0,0.0,-4.113,-0.243,4.1201720838,-4.133,-0.233,4.1395625373,-4.133,-0.233,4.1395625373
2020-04-24 05:00:00,-4.04,-0.26,4.0483576917,0.0,0.0,0.0,-4.04,-0.26,4.0483576917,-4.06,-0.28,4.069643719,-4.06,-0.28,4.069643719
2020-04-24 05:30:00,-3.95,-0.39,3.9692064698,0.0,0.0,0.0,-3.95,-0.39,3.9692064698,-3.9699999999999998,-0.28,3.9798618065999998,-3.9699999999999998,-0.28,3.9798618065999998
2020-04-24 06:00:00,-3.81,0.22,3.8163464203,0.0,0.0,0.0,-3.81,0.22,3.8163464203,-3.83,0.22,3.8363133343999998,-3.83,0.22,3.8363133343999998
2020-04-24 06:30:00,-4.33,-0.28,4.3390436734,0.0,0.0,0.0,-4.33,-0.28,4.3390436734,-4.35,-0.28,4.3590021794,-4.35,-0.28,4.3590021794
2020-04-24 07:00:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-04-24 07:30:00,-4.8100000000000005,-0.30000000000000004,4.8193464287,0.0,0.0,0.0,-4.8100000000000005,-0.30000000000000004,4.8193464287,-4.83,-0.13,4.8317491657,-4.83,-0.13,4.8317491657
2020-04-24 08:00:00,-5.45,-0.34,5.4605952057,0.0,0.0,0.0,-5.45,-0.34,5.4605952057,-5.47,-0.33,5.4799452552,-5.47,-0.33,5.4799452552
2020-04-24 08:30:00,-6.06,-0.51,6.081422531,0.0,0.0,0.0,-6.06,-0.51,6.081422531,-6.08,-0.51,6.1013523091,-6.08,-0.51,6.1013523091
2020-04-24 09:00:00,-6.06,-0.55,6.0849075589,0.0,0.0,0.0,-6.06,-0.55,6.0849075589,-6.08,-0.54,6.1039331582,-6.08,-0.54,6.1039331582
2020-04-24 09:30:00,-6.08,-0.72,6.1224831564,0.0,0.0,0.0,-6.08,-0.72,6.1224831564,-6.08,-0.54,6.1039331582,-6.08,-0.54,6.1039331582
2020-04-24 10:00:00,-6.29,-0.74,6.3333798244,0.0,0.0,0.0,-6.29,-0.74,6.3333798244,-6.31,-0.71,6.3498188951,-6.31,-0.71,6.3498188951
2020-04-24 10:30:00,-6.26,-0.6900000000000001,6.2979123525,0.0,0.0,0.0,-6.26,-0.6900000000000001,6.2979123525,-6.28,-0.68,6.3167080034,-6.28,-0.68,6.3167080034
2020-04-24 11:00:00,-6.18,-0.6900000000000001,6.2184001158,0.0,0.0,0.0,-6.18,-0.6900000000000001,6.2184001158,-6.2,-0.68,6.2371788494,-6.2,-0.68,6.2371788494
2020-04-24 11:30:00,-6.36,-0.73,6.4017575712,0.0,0.0,0.0,-6.36,-0.73,6.4017575712,-6.38,-0.72,6.420498423,-6.38,-0.72,6.420498423
2020-04-24 12:00:00,-1.47608,0.83406,1.695425684,2.41392,0.70406,2.5145,-3.89,0.13,3.8921716303,-1.49608,0.86406,1.7276733053000002,-3.91,0.16,3.913272288
2020-04-24 12:30:00,0.79656,1.62108,1.8062137747,3.46656,1.01108,3.6109999999999998,-2.67,0.61,2.7387953555999998,0.77656,1.63108,1.8065069610000002,-2.69,0.62,2.7605253123
2020-04-24 13:00:00,0.8760800000000001,1.65094,1.8689887774,3.46608,1.01094,3.6105,-2.59,0.64,2.6679017973,0.8560800000000001,1.66094,1.8685809188,-2.61,0.65,2.6897211751
2020-04-24 13:30:00,0.17536000000000002,1.4694800000000001,1.4799062808,3.01536,0.87948,3.141,-2.84,0.59,2.9006378609,0.15536000000000003,1.4794800000000001,1.4876148023,-2.86,0.6000000000000001,2.9222593998
2020-04-24 14:00:00,-5.45,-0.42,5.4661595293000005,0.0,0.0,0.0,-5.45,-0.42,5.4661595293000005,-5.47,-0.41000000000000003,5.4853441095,-5.47,-0.41000000000000003,5.4853441095
2020-04-24 14:30:00,-1.48376,0.8293200000000001,1.6997986351,1.98624,0.5793200000000001,2.069,-3.47,0.25,3.4789941075,-1.49376,0.93932,1.7645512177,-3.48,0.36,3.4985711369
2020-04-24 15:00:00,-3.77384,0.09638000000000001,3.7750705225,0.7761600000000001,0.22638000000000003,0.8085,-4.55,-0.13,4.551856764,-3.7938400000000003,0.10638,3.7953311647,-4.57,-0.12,4.5715752209
2020-04-24 15:30:00,-5.19,-0.32,5.1998557672,0.0,0.0,0.0,-5.19,-0.32,5.1998557672,-5.2,-0.31,5.2092321891,-5.2,-0.31,5.2092321891
2020-04-24 16:00:00,-5.27,-0.32,5.2797064312,0.0,0.0,0.0,-5.27,-0.32,5.2797064312,-5.29,-0.31,5.299075391,-5.29,-0.31,5.299075391
2020-04-24 16:30:00,-0.53808,1.41306,1.5120412197,2.58192,0.7530600000000001,2.6895,-3.12,0.66,3.1890437438,-0.55808,1.41306,1.5192734612,-3.14,0.66,3.2086134077
2020-04-24 17:00:00,-0.06112000000000001,1.64884,1.649972424,2.97888,0.8688400000000001,3.103,-3.04,0.78,3.1384709653,-0.08112000000000001,1.64884,1.6508342739000001,-3.06,0.78,3.1578473681
2020-04-24 17:30:00,-0.07824,1.7396800000000001,1.7414384859,2.98176,0.8696800000000001,3.106,-3.06,0.87,3.18127333,-0.09824000000000001,1.7496800000000001,1.7524357904999999,-3.08,0.88,3.2032483513
2020-04-24 18:00:00,0.00176,1.8096800000000002,1.8096808558,2.98176,0.8696800000000001,3.106,-2.98,0.9400000000000001,3.1247399892,-0.018240000000000003,1.8096800000000002,1.8097719193000001,-3.0,0.9400000000000001,3.1438193332
2020-04-24 18:30:00,-0.43208,1.67856,1.7332792043,2.97792,0.8685600000000001,3.102,-3.41,0.81,3.504882309,-0.45208000000000004,1.68856,1.7480306633,-3.43,0.8200000000000001,3.5266556396
2020-04-24 19:00:00,-5.93376,-0.19568000000000002,5.9369856325,0.18624000000000002,0.05432000000000001,0.194,-6.12,-0.25,6.1251040807,-5.95376,-0.17568,5.9563513664,-6.14,-0.23,6.1443063075
2020-04-24 19:30:00,-3.91104,0.47678000000000004,3.9399940419,1.18896,0.34678000000000003,1.2385,-5.1,0.13,5.1016565937,-3.92104,0.49678000000000005,3.9523847295000003,-5.11,0.15,5.1122010915
2020-04-24 20:00:00,-1.94224,1.33768,2.358322285,2.11776,0.61768,2.206,-4.06,0.72,4.1233481541,-1.96224,1.35768,2.3861434995,-4.08,0.74,4.1465648433
2020-04-24 20:30:00,-5.96,-0.25,5.9652409842,0.0,0.0,0.0,-5.96,-0.25,5.9652409842,-5.98,-0.24,5.9848141157,-5.98,-0.24,5.9848141157
2020-04-24 21:00:00,-5.96,-0.23,5.9644362684,0.0,0.0,0.0,-5.96,-0.23,5.9644362684,-5.98,-0.24,5.9848141157,-5.98,-0.24,5.9848141157
2020-04-24 21:30:00,-5.93,-0.23,5.9344586948,0.0,0.0,0.0,-5.93,-0.23,5.9344586948,-5.95,-0.24,5.9548383689,-5.95,-0.24,5.9548383689
2020-04-24 22:00:00,-5.71,-0.23,5.7146303468,0.0,0.0,0.0,-5.71,-0.23,5.7146303468,-5.73,-0.24,5.7350239755,-5.73,-0.24,5.7350239755
2020-04-24 22:30:00,-5.23,-0.34,5.2410399731,0.0,0.0,0.0,-5.23,-0.34,5.2410399731,-5.25,-0.38,5.2637344158,-5.25,-0.38,5.2637344158
2020-04-24 23:00:00,-4.9,-0.54,4.929665303,0.0,0.0,0.0,-4.9,-0.54,4.929665303,-4.92,0.5700000000000001,4.9529082366,-4.92,0.5700000000000001,4.9529082366
2020-04-24 23:30:00,-4.61,-0.32,4.6210929443,0.0,0.0,0.0,-4.61,-0.32,4.6210929443,-4.63,-0.29,4.6390731833,-4.63,-0.29,4.6390731833
2020-04-25 00:00:00,-4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,-4.38,-0.32,4.3916739405000005,-4.4,-0.35000000000000003,4.4138985036000005,-4.4,-0.35000000000000003,4.4138985036000005
2020-04-25 00:30:00,-4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,-4.26,-0.30000000000000004,4.2705503157999996,-4.28,-0.33,4.2927031111,-4.28,-0.33,4.2927031111
2020-04-25 01:00:00,-4.24,-0.30000000000000004,4.2505999577,0.0,0.0,0.0,-4.24,-0.30000000000000004,4.2505999577,-4.26,-0.29,4.2698594825,-4.26,-0.29,4.2698594825
2020-04-25 01:30:00,-4.18,-0.7000000000000001,4.2382071681,0.0,0.0,0.0,-4.18,-0.7000000000000001,4.2382071681,-4.2,-0.62,4.2455152809,-4.2,-0.62,4.2455152809
2020-04-25 02:00:00,-4.18,-0.28,4.189367494,0.0,0.0,0.0,-4.18,-0.28,4.189367494,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-04-25 02:30:00,-4.06,-0.33,4.0733892522,0.0,0.0,0.0,-4.06,-0.33,4.0733892522,-4.08,-0.22,4.0859270674,-4.08,-0.22,4.0859270674
2020-04-25 03:00:00,-4.0,-0.28,4.0097880243,0.0,0.0,0.0,-4.0,-0.28,4.0097880243,-4.02,-0.32,4.0327162062,-4.02,-0.32,4.0327162062
2020-04-25 03:30:00,-4.0,-0.25,4.0078048855,0.0,0.0,0.0,-4.0,-0.25,4.0078048855,-4.02,-0.28,4.0297394457,-4.02,-0.28,4.0297394457
2020-04-25 04:00:00,-4.02,-0.25,4.0277661303,0.0,0.0,0.0,-4.02,-0.25,4.0277661303,-4.04,-0.32,4.0526534518,-4.04,-0.32,4.0526534518
2020-04-25 04:30:00,-4.08,-0.22,4.0859270674,0.0,0.0,0.0,-4.08,-0.22,4.0859270674,-4.1,0.22,4.1058981965,-4.1,0.22,4.1058981965
2020-04-25 05:00:00,-4.03,-0.24,4.0371400768,0.0,0.0,0.0,-4.03,-0.24,4.0371400768,-4.05,-0.24,4.0571048791,-4.05,-0.24,4.0571048791
2020-04-25 05:30:00,-3.86,0.23,3.8668462602,0.0,0.0,0.0,-3.86,0.23,3.8668462602,-3.88,0.23,3.8868110322,-3.88,0.23,3.8868110322
2020-04-25 06:00:00,-3.54,0.23,3.5474638828,0.0,0.0,0.0,-3.54,0.23,3.5474638828,-3.56,0.23,3.5674220384,-3.56,0.23,3.5674220384
2020-04-25 06:30:00,-3.96,0.17,3.9636473102,0.0,0.0,0.0,-3.96,0.17,3.9636473102,-3.98,0.18,3.9840682725,-3.98,0.18,3.9840682725
2020-04-25 07:00:00,-4.39,-0.25,4.397112689,0.0,0.0,0.0,-4.39,-0.25,4.397112689,-4.41,-0.26,4.4176577504,-4.41,-0.26,4.4176577504
2020-04-25 07:30:00,-4.61,-0.25,4.6167737653,0.0,0.0,0.0,-4.61,-0.25,4.6167737653,-4.63,-0.24,4.6362161296,-4.63,-0.24,4.6362161296
2020-04-25 08:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-04-25 08:30:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2020-04-25 09:00:00,-4.16848,0.13836,4.1707755873,0.6115200000000001,0.17836000000000002,0.637,-4.78,-0.04,4.7801673611,-4.18848,0.14836000000000002,4.1911067035,-4.8,-0.03,4.8000937491
2020-04-25 09:30:00,-0.42072000000000004,1.38104,1.4437024624,2.60928,0.76104,2.718,-3.03,0.62,3.0927819192,-0.44072000000000006,1.38104,1.4496570629,-3.05,0.62,3.1123785117
2020-04-25 10:00:00,0.22952000000000003,1.64736,1.6632721966,2.93952,0.8573600000000001,3.062,-2.71,0.79,2.8228000283,0.21952000000000002,1.64736,1.6619217791,-2.7199999999999998,0.79,2.8324018077
2020-04-25 10:30:00,0.10336000000000001,1.5884800000000001,1.5918391879,2.94336,0.85848,3.066,-2.84,0.73,2.9323199007,0.08336,1.5884800000000001,1.5906657726,-2.86,0.73,2.9516944286
2020-04-25 11:00:00,-0.13720000000000002,1.4654,1.4718087512,2.9328000000000003,0.8554,3.055,-3.07,0.61,3.1300159744,-0.1572,1.4654,1.4738076537,-3.09,0.61,3.1496348995
2020-04-25 11:30:00,-0.06528,1.46596,1.4674127572,2.93472,0.85596,3.057,-3.0,0.61,3.0613885738,-0.08528000000000001,1.46596,1.4684384223,-3.02,0.61,3.0809901006000002
2020-04-25 12:00:00,0.029840000000000002,1.48162,1.4819204601,2.91984,0.85162,3.0415,-2.89,0.63,2.9578708559,0.009840000000000002,1.48162,1.4816526751999999,-2.91,0.63,2.9774149862
2020-04-25 12:30:00,0.16504000000000002,1.53022,1.5390943603,2.9150400000000003,0.8502200000000001,3.0365,-2.75,0.68,2.8328254447,0.14504,1.5402200000000001,1.5470340171,-2.77,0.6900000000000001,2.854645337
2020-04-25 13:00:00,0.47552000000000005,1.62036,1.6886935187,2.91552,0.8503600000000001,3.037,-2.44,0.77,2.5586129055,0.45552000000000004,1.63036,1.6928001063,-2.46,0.78,2.5806975801
2020-04-25 13:30:00,-4.51568,-0.048740000000000006,4.51594303,0.24432,0.07126,0.2545,-4.76,-0.12,4.7615123648,-4.53568,-0.038740000000000004,4.5358454394,-4.78,-0.11,4.7812655229
2020-04-25 14:00:00,-5.15,-0.35000000000000003,5.1618795027,0.0,0.0,0.0,-5.15,-0.35000000000000003,5.1618795027,-5.17,-0.34,5.181167822,-5.17,-0.34,5.181167822
2020-04-25 14:30:00,-5.05,-0.32,5.0601284569,0.0,0.0,0.0,-5.05,-0.32,5.0601284569,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2020-04-25 15:00:00,-5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,-5.03,-0.35000000000000003,5.0421622346,-5.07,-0.35000000000000003,5.0820665088,-5.07,-0.35000000000000003,5.0820665088
2020-04-25 15:30:00,-4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,-4.99,-0.35000000000000003,5.0022594895,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-04-25 16:00:00,-4.99,-0.25,4.9962586002,0.0,0.0,0.0,-4.99,-0.25,4.9962586002,-5.0,-0.25,5.0062460986,-5.0,-0.25,5.0062460986
2020-04-25 16:30:00,-5.04,-0.4,5.055848099,0.0,0.0,0.0,-5.04,-0.4,5.055848099,-5.05,0.06,5.0503564231,-5.05,0.06,5.0503564231
2020-04-25 17:00:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2020-04-25 17:30:00,-5.38,-0.33,5.3901113161,0.0,0.0,0.0,-5.38,-0.33,5.3901113161,-5.4,-0.28,5.4072543865,-5.4,-0.28,5.4072543865
2020-04-25 18:00:00,-3.84952,1.01764,3.9817578279,0.7804800000000001,0.22764,0.8130000000000001,-4.63,0.79,4.6969138804,-3.86952,1.01764,4.0010968746,-4.65,0.79,4.716630153
2020-04-25 18:30:00,-0.18016000000000001,1.25162,1.2645197705,2.91984,0.85162,3.0415,-3.1,0.4,3.1256999216,-0.11016000000000001,2.44162,2.4441038133,-3.03,1.5899999999999999,3.4218416094
2020-04-25 19:00:00,-0.20352,1.1706400000000001,1.1881996465,2.91648,0.8506400000000001,3.038,-3.12,0.32,3.1363673254,-0.11352000000000001,2.44064,2.4432786169,-3.03,1.5899999999999999,3.4218416094
2020-04-25 19:30:00,-0.14256000000000002,1.19092,1.1994222776,2.91744,0.8509200000000001,3.039,-3.06,0.34,3.078830947,-0.07256,2.46092,2.4619894801,-2.99,1.6099999999999999,3.3959093039
2020-04-25 20:00:00,0.0184,1.2212,1.2213386099,2.9184,0.8512000000000001,3.04,-2.9,0.37,2.9235081666,0.0884,2.4912,2.4927679395,-2.83,1.6400000000000001,3.270856157
2020-04-25 20:30:00,0.20224,1.70232,1.7142912238,2.92224,0.8523200000000001,3.044,-2.7199999999999998,0.85,2.8497192844,0.20224,2.10232,2.1120251892,-2.7199999999999998,1.25,2.9934762401
2020-04-25 21:00:00,0.15424000000000002,1.89582,1.9020839755,2.93424,0.85582,3.0565,-2.7800000000000002,1.04,2.9681644159,0.13424,1.89582,1.9005667180999999,-2.8,1.04,2.9869047524
2020-04-25 21:30:00,0.27768000000000004,1.91974,1.9397184976,2.94768,0.8597400000000001,3.0705,-2.67,1.06,2.8727164844,0.25768,1.9297400000000002,1.9468681131,-2.69,1.07,2.8949956822000003
2020-04-25 22:00:00,0.44152,1.9208600000000002,1.9709497837,2.95152,0.8608600000000001,3.0745,-2.51,1.06,2.7246467661000002,0.42152000000000006,1.93086,1.9763348527,-2.5300000000000002,1.07,2.7469619582
2020-04-25 22:30:00,-4.69744,0.65158,4.7424148964,0.14256000000000002,0.041580000000000006,0.14850000000000002,-4.84,0.61,4.8782886343000005,-4.71744,0.65158,4.7622260184,-4.86,0.61,4.8981322971
2020-04-25 23:00:00,-4.53,0.27,4.5380392242,0.0,0.0,0.0,-4.53,0.27,4.5380392242,-4.55,0.27,4.5580039491,-4.55,0.27,4.5580039491
2020-04-25 23:30:00,-4.18,0.32,4.1922309097,0.0,0.0,0.0,-4.18,0.32,4.1922309097,-4.2,0.32,4.212172836,-4.2,0.32,4.212172836
2020-04-26 00:00:00,-4.13,0.24,4.1369674884,0.0,0.0,0.0,-4.13,0.24,4.1369674884,-4.15,0.24,4.1569339663000004,-4.15,0.24,4.1569339663000004
2020-04-26 00:30:00,-4.05,-0.28,4.0596674741,0.0,0.0,0.0,-4.05,-0.28,4.0596674741,-4.07,-0.28,4.0796200804,-4.07,-0.28,4.0796200804
2020-04-26 01:00:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-26 01:30:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-26 02:00:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-26 02:30:00,-3.92,0.22,3.9261686158,0.0,0.0,0.0,-3.92,0.22,3.9261686158,-3.94,0.22,3.9461373519,-3.94,0.22,3.9461373519
2020-04-26 03:00:00,-3.71,0.22,3.7165171868,0.0,0.0,0.0,-3.71,0.22,3.7165171868,-3.73,0.22,3.7364823029,-3.73,0.22,3.7364823029
2020-04-26 03:30:00,-3.81,-0.8,3.8930836107,0.0,0.0,0.0,-3.81,-0.8,3.8930836107,-3.8200000000000003,-0.7000000000000001,3.8836065712,-3.8200000000000003,-0.7000000000000001,3.8836065712
2020-04-26 04:00:00,-3.89,-0.31,3.9023326357,0.0,0.0,0.0,-3.89,-0.31,3.9023326357,-3.9,-0.32,3.9131061831,-3.9,-0.32,3.9131061831
2020-04-26 04:30:00,-3.89,0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,0.23,3.8967935537000002,-3.9,0.23,3.9067761646,-3.9,0.23,3.9067761646
2020-04-26 05:00:00,-3.81,-0.25,3.81819329,0.0,0.0,0.0,-3.81,-0.25,3.81819329,-3.83,0.0,3.83,-3.83,0.0,3.83
2020-04-26 05:30:00,-3.63,0.30000000000000004,3.6423755984,0.0,0.0,0.0,-3.63,0.30000000000000004,3.6423755984,-3.64,0.30000000000000004,3.6523417146,-3.64,0.30000000000000004,3.6523417146
2020-04-26 06:00:00,-3.19,0.33,3.2070235422,0.0,0.0,0.0,-3.19,0.33,3.2070235422,-3.21,0.33,3.2269180343,-3.21,0.33,3.2269180343
2020-04-26 06:30:00,-3.67,0.25,3.6785051312,0.0,0.0,0.0,-3.67,0.25,3.6785051312,-3.68,0.26,3.6891733491,-3.68,0.26,3.6891733491
2020-04-26 07:00:00,-3.95,0.06,3.9504556699,0.0,0.0,0.0,-3.95,0.06,3.9504556699,-3.96,0.09,3.9610225952,-3.96,0.09,3.9610225952
2020-04-26 07:30:00,-4.01,0.16,4.0131907505,0.0,0.0,0.0,-4.01,0.16,4.0131907505,-4.03,0.16,4.033174928,-4.03,0.16,4.033174928
2020-04-26 08:00:00,-4.4,-0.26,4.4076751241,0.0,0.0,0.0,-4.4,-0.26,4.4076751241,-4.42,-0.28,4.4288598984,-4.42,-0.28,4.4288598984
2020-04-26 08:30:00,-4.64,-0.42,4.6589698432,0.0,0.0,0.0,-4.64,-0.42,4.6589698432,-4.66,-0.35000000000000003,4.6731252926,-4.66,-0.35000000000000003,4.6731252926
2020-04-26 09:00:00,-4.86,-0.61,4.8981322971,0.0,0.0,0.0,-4.86,-0.61,4.8981322971,-4.85,0.68,4.8974381058,-4.85,0.68,4.8974381058
2020-04-26 09:30:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.24,-0.24,5.2454933038,-5.24,-0.24,5.2454933038
2020-04-26 10:00:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.5,-0.27,5.5066232847,-5.5,-0.27,5.5066232847
2020-04-26 10:30:00,-5.68,-0.27,5.6864136325,0.0,0.0,0.0,-5.68,-0.27,5.6864136325,-5.7,-0.27,5.7063911538,-5.7,-0.27,5.7063911538
2020-04-26 11:00:00,-5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,-5.76,-0.29,5.7672957268000005,-5.78,-0.29,5.7872705138,-5.78,-0.29,5.7872705138
2020-04-26 11:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.69,-0.23,5.6946466089,-5.69,-0.23,5.6946466089
2020-04-26 12:00:00,-5.67,-0.27,5.6764249312,0.0,0.0,0.0,-5.67,-0.27,5.6764249312,-5.69,-0.26,5.6959371485,-5.69,-0.26,5.6959371485
2020-04-26 12:30:00,-5.83,-0.36,5.8411043476,0.0,0.0,0.0,-5.83,-0.36,5.8411043476,-5.85,-0.35000000000000003,5.8604607327,-5.85,-0.35000000000000003,5.8604607327
2020-04-26 13:00:00,-5.86,-0.38,5.8723078938,0.0,0.0,0.0,-5.86,-0.38,5.8723078938,-5.87,-0.37,5.8816494285,-5.87,-0.37,5.8816494285
2020-04-26 13:30:00,-5.8100000000000005,-0.38,5.8224135889,0.0,0.0,0.0,-5.8100000000000005,-0.38,5.8224135889,-5.83,-0.37,5.8417291961,-5.83,-0.37,5.8417291961
2020-04-26 14:00:00,-5.67,-0.38,5.6827194194,0.0,0.0,0.0,-5.67,-0.38,5.6827194194,-5.69,-0.37,5.7020171869,-5.69,-0.37,5.7020171869
2020-04-26 14:30:00,-5.42,-0.28,5.4272276532,0.0,0.0,0.0,-5.42,-0.28,5.4272276532,-5.44,-0.28,5.4472011162000005,-5.44,-0.28,5.4472011162000005
2020-04-26 15:00:00,-5.36,-0.23,5.364932432,0.0,0.0,0.0,-5.36,-0.23,5.364932432,-5.38,-0.24,5.3853504993,-5.38,-0.24,5.3853504993
2020-04-26 15:30:00,-5.61,-0.25,5.6155676472,0.0,0.0,0.0,-5.61,-0.25,5.6155676472,-5.63,-0.24,5.6351131311,-5.63,-0.24,5.6351131311
2020-04-26 16:00:00,-5.89,-0.29,5.8971348976,0.0,0.0,0.0,-5.89,-0.29,5.8971348976,-5.91,-0.28,5.9166291079,-5.91,-0.28,5.9166291079
2020-04-26 16:30:00,-6.04,-0.24,6.0447663313,0.0,0.0,0.0,-6.04,-0.24,6.0447663313,-6.06,-0.24,6.0647506132,-6.06,-0.24,6.0647506132
2020-04-26 17:00:00,-6.38,-0.29,6.3865875082,0.0,0.0,0.0,-6.38,-0.29,6.3865875082,-6.4,-0.29,6.4065669434,-6.4,-0.29,6.4065669434
2020-04-26 17:30:00,-6.41,-0.25,6.4148733425,0.0,0.0,0.0,-6.41,-0.25,6.4148733425,-6.43,-0.25,6.4348581958,-6.43,-0.25,6.4348581958
2020-04-26 18:00:00,-3.2027200000000002,1.29254,3.4537045401,1.51728,0.44254000000000004,1.5805,-4.72,0.85,4.7959253539,-3.22272,1.29254,3.4722591853,-4.74,0.85,4.8156100340000005
2020-04-26 18:30:00,-0.5470400000000001,1.7537800000000001,1.8371165042,2.89296,0.8437800000000001,3.0135,-3.44,0.91,3.5583282592,-0.5670400000000001,1.7537800000000001,1.8431708141,-3.46,0.91,3.5776668375
2020-04-26 19:00:00,-0.54512,1.75434,1.8370804691,2.89488,0.8443400000000001,3.0155,-3.44,0.91,3.5583282592,-0.5651200000000001,1.75434,1.8431140632,-3.46,0.91,3.5776668375
2020-04-26 19:30:00,-0.676,1.697,1.8266868916,2.904,0.847,3.025,-3.58,0.85,3.6795244258,-0.6960000000000001,1.697,1.8341823792,-3.6,0.85,3.6989863476
2020-04-26 20:00:00,-0.48072000000000004,1.67854,1.74602069,2.90928,0.8485400000000001,3.0305,-3.39,0.8300000000000001,3.4901289374,-0.49072000000000005,1.7485400000000002,1.8160942294,-3.4,0.9,3.517101079
2020-04-26 20:30:00,-0.28072,1.75854,1.7808050567,2.90928,0.8485400000000001,3.0305,-3.19,0.91,3.3172579038,-0.30072000000000004,1.7685400000000002,1.7939248173,-3.21,0.92,3.3392364397
2020-04-26 21:00:00,-0.20024000000000003,1.75868,1.7700427678000001,2.9097600000000003,0.8486800000000001,3.031,-3.11,0.91,3.2404012097,-0.22024000000000002,1.76868,1.7823396422000002,-3.13,0.92,3.2624070868
2020-04-26 21:30:00,-0.09024,1.78868,1.790954885,2.9097600000000003,0.8486800000000001,3.031,-3.0,0.9400000000000001,3.1438193332,-0.11024,1.78868,1.7920739382000002,-3.02,0.9400000000000001,3.1629100525
2020-04-26 22:00:00,0.18264000000000002,1.80952,1.8187138313000002,2.91264,0.84952,3.034,-2.73,0.96,2.8938728376,0.16264,1.81952,1.826774425,-2.75,0.97,2.9160589843
2020-04-26 22:30:00,-4.90288,-0.27834000000000003,4.9107744247,0.17712000000000003,0.051660000000000005,0.1845,-5.08,-0.33,5.09070722,-4.88288,0.64166,4.924859861,-5.06,0.59,5.0942811073
2020-04-26 23:00:00,-4.9,-0.28,4.90799348,0.0,0.0,0.0,-4.9,-0.28,4.90799348,-4.92,-0.28,4.9279610388,-4.92,-0.28,4.9279610388
2020-04-26 23:30:00,-4.64,-0.58,4.676109494,0.0,0.0,0.0,-4.64,-0.58,4.676109494,-4.65,0.48,4.6747085471,-4.65,0.48,4.6747085471
2020-04-27 00:00:00,-4.36,-0.36,4.3748371398,0.0,0.0,0.0,-4.36,-0.36,4.3748371398,-4.38,-0.34,4.3931765273,-4.38,-0.34,4.3931765273
2020-04-27 00:30:00,-4.22,-0.27,4.2286286193,0.0,0.0,0.0,-4.22,-0.27,4.2286286193,-4.24,-0.27,4.2485880007,-4.24,-0.27,4.2485880007
2020-04-27 01:00:00,-4.15,-0.65,4.2005951959,0.0,0.0,0.0,-4.15,-0.65,4.2005951959,-4.11,0.65,4.1610815902,-4.11,0.65,4.1610815902
2020-04-27 01:30:00,-4.17,-0.65,4.2203554353,0.0,0.0,0.0,-4.17,-0.65,4.2203554353,-4.08,0.65,4.1314525291,-4.08,0.65,4.1314525291
2020-04-27 02:00:00,-4.24,-0.65,4.2895337742,0.0,0.0,0.0,-4.24,-0.65,4.2895337742,-4.15,0.68,4.205341841,-4.15,0.68,4.205341841
2020-04-27 02:30:00,-4.17,-0.63,4.2173214248,0.0,0.0,0.0,-4.17,-0.63,4.2173214248,-4.07,0.68,4.1264149089,-4.07,0.68,4.1264149089
2020-04-27 03:00:00,-4.15,-0.65,4.2005951959,0.0,0.0,0.0,-4.15,-0.65,4.2005951959,-4.05,0.68,4.1066896644,-4.05,0.68,4.1066896644
2020-04-27 03:30:00,-4.1,-0.65,4.1512046444,0.0,0.0,0.0,-4.1,-0.65,4.1512046444,-4.0,0.68,4.0573883226,-4.0,0.68,4.0573883226
2020-04-27 04:00:00,-4.07,-0.65,4.121577368,0.0,0.0,0.0,-4.07,-0.65,4.121577368,-3.98,0.68,4.0376725969,-3.98,0.68,4.0376725969
2020-04-27 04:30:00,-4.15,-0.7000000000000001,4.2086221023,0.0,0.0,0.0,-4.15,-0.7000000000000001,4.2086221023,-4.06,0.62,4.10706708,-4.06,0.62,4.10706708
2020-04-27 05:00:00,-4.07,-0.66,4.1231662591,0.0,0.0,0.0,-4.07,-0.66,4.1231662591,-3.98,0.67,4.0360004955,-3.98,0.67,4.0360004955
2020-04-27 05:30:00,-3.87,-0.46,3.897242615,0.0,0.0,0.0,-3.87,-0.46,3.897242615,-3.7800000000000002,0.84,3.8722086721,-3.7800000000000002,0.84,3.8722086721
2020-04-27 06:00:00,-3.69,-0.41000000000000003,3.7127079066,0.0,0.0,0.0,-3.69,-0.41000000000000003,3.7127079066,-3.6,0.89,3.7083823967000002,-3.6,0.89,3.7083823967000002
2020-04-27 06:30:00,-4.16,-0.33,4.1730684154,0.0,0.0,0.0,-4.16,-0.33,4.1730684154,-4.16,0.72,4.2218479366,-4.16,0.72,4.2218479366
2020-04-27 07:00:00,-4.7,-0.23,4.7056242944,0.0,0.0,0.0,-4.7,-0.23,4.7056242944,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2020-04-27 07:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-04-27 08:00:00,-5.47,-0.27,5.4766595658,0.0,0.0,0.0,-5.47,-0.27,5.4766595658,-5.49,-0.27,5.4966353345,-5.49,-0.27,5.4966353345
2020-04-27 08:30:00,-5.86,-0.39,5.8729634768,0.0,0.0,0.0,-5.86,-0.39,5.8729634768,-5.88,-0.38,5.8922661175,-5.88,-0.38,5.8922661175
2020-04-27 09:00:00,-6.01,-0.39,6.0226406169,0.0,0.0,0.0,-6.01,-0.39,6.0226406169,-6.02,-0.38,6.0319814323,-6.02,-0.38,6.0319814323
2020-04-27 09:30:00,-6.14,-0.56,6.1654845714,0.0,0.0,0.0,-6.14,-0.56,6.1654845714,-6.13,-0.27,6.1359432853,-6.13,-0.27,6.1359432853
2020-04-27 10:00:00,-6.31,-1.17,6.4175540512,0.0,0.0,0.0,-6.31,-1.17,6.4175540512,-6.18,0.23,6.1842784543,-6.18,0.23,6.1842784543
