Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 10:30:00,-6.1,-0.47000000000000003,6.1180797641,0.0,0.0,0.0,-6.1,-0.47000000000000003,6.1180797641,-6.11,-0.38,6.1218052893,-6.11,-0.38,6.1218052893
2020-04-27 11:00:00,-6.41,-0.53,6.431873755,0.0,0.0,0.0,-6.41,-0.53,6.431873755,-6.43,-0.52,6.4509921718,-6.43,-0.52,6.4509921718
2020-04-27 11:30:00,-6.37,-0.53,6.3920106383,0.0,0.0,0.0,-6.37,-0.53,6.3920106383,-6.39,-0.52,6.4111231465,-6.39,-0.52,6.4111231465
2020-04-27 12:00:00,-6.24,-0.53,6.2624675648,0.0,0.0,0.0,-6.24,-0.53,6.2624675648,-6.26,-0.52,6.2815603157,-6.26,-0.52,6.2815603157
2020-04-27 12:30:00,-6.24,-0.53,6.2624675648,0.0,0.0,0.0,-6.24,-0.53,6.2624675648,-6.26,-0.52,6.2815603157,-6.26,-0.52,6.2815603157
2020-04-27 13:00:00,-6.28,-0.5700000000000001,6.3058147769,0.0,0.0,0.0,-6.28,-0.5700000000000001,6.3058147769,-6.3,-0.56,6.3248399189,-6.3,-0.56,6.3248399189
2020-04-27 13:30:00,-6.27,-0.53,6.2923604474,0.0,0.0,0.0,-6.27,-0.53,6.2923604474,-6.29,-0.53,6.3122896005,-6.29,-0.53,6.3122896005
2020-04-27 14:00:00,-6.38,-0.5700000000000001,6.4054117744,0.0,0.0,0.0,-6.38,-0.5700000000000001,6.4054117744,-6.4,-0.56,6.4244532841,-6.4,-0.56,6.4244532841
2020-04-27 14:30:00,-6.23,-0.59,6.2578750387,0.0,0.0,0.0,-6.23,-0.59,6.2578750387,-6.24,-0.58,6.2668971589,-6.24,-0.58,6.2668971589
2020-04-27 15:00:00,-5.83,-0.38,5.842371094,0.0,0.0,0.0,-5.83,-0.38,5.842371094,-5.85,-0.38,5.8623288888000005,-5.85,-0.38,5.8623288888000005
2020-04-27 15:30:00,-3.16672,0.5280400000000001,3.2104426175,1.43328,0.41804,1.4929999999999999,-4.6,0.11,4.6013150294,-3.18672,0.5380400000000001,3.2318216844,-4.62,0.12,4.6215581788
2020-04-27 16:00:00,-0.36424,1.5716800000000002,1.6133346832000002,2.8857600000000003,0.8416800000000001,3.006,-3.25,0.73,3.330975833,-0.38424,1.5716800000000002,1.6179673667999999,-3.27,0.73,3.3504925011
2020-04-27 16:30:00,-5.98096,-0.23278000000000001,5.9854882048,0.05904,0.017220000000000003,0.061500000000000006,-6.04,-0.25,6.045171627,-5.99096,-0.23278000000000001,5.9954806521,-6.05,-0.25,6.0551630862
2020-04-27 17:00:00,-3.43352,0.7256400000000001,3.509360768,1.5964800000000001,0.46564000000000005,1.663,-5.03,0.26,5.0367151994,-3.45352,0.7256400000000001,3.5289309713,-5.05,0.26,5.0566886398
2020-04-27 17:30:00,-0.9922400000000001,1.6926800000000002,1.9620667165,2.95776,0.8626800000000001,3.081,-3.95,0.8300000000000001,4.0362606457,-1.02224,1.6926800000000002,1.9774074441,-3.98,0.8300000000000001,4.0656241833
2020-04-27 18:00:00,-0.94488,1.78316,2.0180331514,2.92512,0.85316,3.047,-3.87,0.93,3.9801758755,-0.9648800000000001,1.79316,2.0362750796,-3.89,0.9400000000000001,4.0019620188
2020-04-27 18:30:00,-1.07824,1.6021800000000002,1.9312126372,2.92176,0.85218,3.0435,-4.0,0.75,4.069705149,-1.09824,1.61218,1.9507063976999999,-4.02,0.76,4.0912100899
2020-04-27 19:00:00,-0.7425600000000001,1.6484200000000002,1.8079501791,2.97744,0.8684200000000001,3.1015,-3.7199999999999998,0.78,3.8008946315000003,-0.76256,1.65842,1.8253368593000001,-3.74,0.79,3.8225253433
2020-04-27 19:30:00,-1.59984,1.4933800000000002,2.1885318938,2.48016,0.72338,2.5835,-4.08,0.77,4.152023603,-1.61984,1.5133800000000002,2.2167996414,-4.1,0.79,4.1754161469
2020-04-27 20:00:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.11,-0.23,6.1143274364,-6.11,-0.23,6.1143274364
2020-04-27 20:30:00,-2.01336,1.18152,2.3344395473,2.09664,0.6115200000000001,2.184,-4.11,0.5700000000000001,4.1493372965,-2.03336,1.20152,2.3618220085,-4.13,0.59,4.171930009
2020-04-27 21:00:00,-2.95488,0.86816,3.0797755762,1.60512,0.46816,1.6720000000000002,-4.5600000000000005,0.4,4.5775102403,-2.97488,0.87816,3.1017859372,-4.58,0.41000000000000003,4.5983149087
2020-04-27 21:30:00,-5.74,0.0,5.74,0.0,0.0,0.0,-5.74,0.0,5.74,-5.76,0.0,5.76,-5.76,0.0,5.76
2020-04-27 22:00:00,-5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,-5.5600000000000005,-0.24,5.5651774455,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2020-04-27 22:30:00,-5.37,-0.26,5.3762905427,0.0,0.0,0.0,-5.37,-0.26,5.3762905427,-5.39,-0.2,5.3937092988,-5.39,-0.2,5.3937092988
2020-04-27 23:00:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,-0.22,5.0547898077,-5.05,-0.22,5.0547898077
2020-04-27 23:30:00,-4.68,-0.22,4.6851680866,0.0,0.0,0.0,-4.68,-0.22,4.6851680866,-4.7,-0.22,4.7051461189,-4.7,-0.22,4.7051461189
2020-04-28 00:00:00,-4.34,0.06,4.3404147267,0.0,0.0,0.0,-4.34,0.06,4.3404147267,-4.35,0.14,4.3522522905,-4.35,0.14,4.3522522905
2020-04-28 00:30:00,-4.05,0.23,4.056525607,0.0,0.0,0.0,-4.05,0.23,4.056525607,-4.07,0.23,4.0764935913,-4.07,0.23,4.0764935913
2020-04-28 01:00:00,-4.05,-0.22,4.0559709072,0.0,0.0,0.0,-4.05,-0.22,4.0559709072,-4.07,-0.22,4.075941609,-4.07,-0.22,4.075941609
2020-04-28 01:30:00,-4.09,0.0,4.09,0.0,0.0,0.0,-4.09,0.0,4.09,-4.11,0.0,4.11,-4.11,0.0,4.11
2020-04-28 02:00:00,-4.15,0.0,4.15,0.0,0.0,0.0,-4.15,0.0,4.15,-4.17,0.0,4.17,-4.17,0.0,4.17
2020-04-28 02:30:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,0.0,4.15,-4.15,0.0,4.15
2020-04-28 03:00:00,-4.03,-0.22,4.0360004955,0.0,0.0,0.0,-4.03,-0.22,4.0360004955,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-04-28 03:30:00,-3.92,0.0,3.92,0.0,0.0,0.0,-3.92,0.0,3.92,-3.94,0.0,3.94,-3.94,0.0,3.94
2020-04-28 04:00:00,-3.92,-0.28,3.9299872773,0.0,0.0,0.0,-3.92,-0.28,3.9299872773,-3.94,-0.39,3.9592549804,-3.94,-0.39,3.9592549804
2020-04-28 04:30:00,-3.99,-0.31,4.0020244877,0.0,0.0,0.0,-3.99,-0.31,4.0020244877,-4.01,-0.28,4.0197636746,-4.01,-0.28,4.0197636746
2020-04-28 05:00:00,-4.06,-0.26,4.0683166052,0.0,0.0,0.0,-4.06,-0.26,4.0683166052,-4.07,-0.25,4.0776709038,-4.07,-0.25,4.0776709038
2020-04-28 05:30:00,-3.93,0.0,3.93,0.0,0.0,0.0,-3.93,0.0,3.93,-3.95,0.0,3.95,-3.95,0.0,3.95
2020-04-28 06:00:00,-3.83,-0.28,3.8402213478,0.0,0.0,0.0,-3.83,-0.28,3.8402213478,-3.85,-0.28,3.8601683901,-3.85,-0.28,3.8601683901
2020-04-28 06:30:00,-4.16,-0.53,4.1936261159,0.0,0.0,0.0,-4.16,-0.53,4.1936261159,-4.18,0.47000000000000003,4.2063404522,-4.18,0.47000000000000003,4.2063404522
2020-04-28 07:00:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-04-28 07:30:00,-5.09,-0.27,5.0971560698,0.0,0.0,0.0,-5.09,-0.27,5.0971560698,-5.11,-0.27,5.1171281008,-5.11,-0.27,5.1171281008
2020-04-28 08:00:00,-5.6,-0.43,5.6164846657,0.0,0.0,0.0,-5.6,-0.43,5.6164846657,-5.63,-0.43,5.6463970813,-5.63,-0.43,5.6463970813
2020-04-28 08:30:00,-2.19264,0.71548,2.3064218608,2.00736,0.58548,2.091,-4.2,0.13,4.2020114231,-2.21264,0.73548,2.3316746342,-4.22,0.15,4.2226650353
2020-04-28 09:00:00,-0.55296,1.34372,1.4530479001,2.92704,0.85372,3.049,-3.48,0.49,3.5143278162,-0.57296,1.34372,1.4607760266,-3.5,0.49,3.5341335572
2020-04-28 09:30:00,-0.7723200000000001,1.3097400000000001,1.5204923709,2.94768,0.8597400000000001,3.0705,-3.7199999999999998,0.45,3.7471188932,-0.79232,1.3097400000000001,1.5307481341,-3.74,0.45,3.7669749136
2020-04-28 10:00:00,-0.8513600000000001,1.34002,1.5875980127,2.94864,0.8600200000000001,3.0715,-3.8,0.48,3.8301958174,-0.87136,1.34002,1.5984122904,-3.8200000000000003,0.48,3.8500389608
2020-04-28 10:30:00,-1.11376,1.28932,1.7037627182000001,2.94624,0.8593200000000001,3.069,-4.06,0.43,4.082707435,-1.12376,1.28932,1.7103165204000002,-4.07,0.43,4.092651952
2020-04-28 11:00:00,-1.29992,1.25044,1.8037162194,2.95008,0.8604400000000001,3.073,-4.25,0.39,4.2678566049,-1.32992,1.26044,1.8323198957,-4.28,0.4,4.2986509512
2020-04-28 11:30:00,-1.36664,1.20848,1.8243159814,2.94336,0.85848,3.066,-4.31,0.35000000000000003,4.324187785,-1.38664,1.22848,1.8525478671000002,-4.33,0.37,4.3457795618
2020-04-28 12:00:00,-1.4476,1.1682000000000001,1.8601712287,2.9424,0.8582000000000001,3.065,-4.39,0.31,4.4009317195,-1.4676,1.1682000000000001,1.8757774388000001,-4.41,0.31,4.4208822649
2020-04-28 12:30:00,-1.6867200000000002,1.16554,2.0502458023,2.93328,0.8555400000000001,3.0555,-4.62,0.31,4.6303887526,-1.70672,1.16554,2.0667309089,-4.64,0.31,4.6503440733
2020-04-28 13:00:00,-1.54616,1.18862,1.9502379983,2.9438400000000002,0.85862,3.0665,-4.49,0.33,4.5021106161,-1.56616,1.18862,1.9661319005000002,-4.51,0.33,4.522057054
2020-04-28 13:30:00,-1.45184,1.22988,1.9027464886,2.94816,0.8598800000000001,3.071,-4.4,0.37,4.4155294133,-1.47184,1.23988,1.9244779552,-4.42,0.38,4.4363047686
2020-04-28 14:00:00,-1.3589600000000002,1.27072,1.8605111126,2.95104,0.86072,3.074,-4.31,0.41000000000000003,4.3294572408,-1.37896,1.27072,1.8751693257,-4.33,0.41000000000000003,4.3493677701
2020-04-28 14:30:00,-1.50704,1.22128,1.9397665839,2.95296,0.86128,3.076,-4.46,0.36,4.4745055593,-1.52704,1.22128,1.9553454938,-4.48,0.36,4.4944410108
2020-04-28 15:00:00,-1.36136,1.19002,1.8081616770000002,2.94864,0.8600200000000001,3.0715,-4.31,0.33,4.3226149493,-1.38136,1.2500200000000001,1.8629829441,-4.33,0.39,4.3475280333
2020-04-28 15:30:00,-1.0704,1.3603,1.7309454786,2.9496,0.8603000000000001,3.0725,-4.02,0.5,4.0509751912,-1.0804,1.3703,1.7449888968,-4.03,0.51,4.0621422919
2020-04-28 16:00:00,-1.16896,1.40072,1.8244133304,2.95104,0.86072,3.074,-4.12,0.54,4.1552376587,-1.18896,1.40072,1.8372921379,-4.14,0.54,4.1750688617
2020-04-28 16:30:00,-1.37704,1.40128,1.9646436827,2.95296,0.86128,3.076,-4.33,0.54,4.3635421391,-1.39704,1.40128,1.9787133193000002,-4.35,0.54,4.3833890998000005
2020-04-28 17:00:00,-1.5894400000000002,1.4005800000000002,2.1184767759,2.9505600000000003,0.8605800000000001,3.0735,-4.54,0.54,4.5720017498,-1.6094400000000002,1.4005800000000002,2.1335232481,-4.5600000000000005,0.54,4.5918623673
2020-04-28 17:30:00,-1.58704,1.59128,2.2474136246,2.95296,0.86128,3.076,-4.54,0.73,4.5983149087,-1.60704,1.60128,2.2686284843,-4.5600000000000005,0.74,4.6196536667
2020-04-28 18:00:00,-1.28992,1.7104400000000002,2.1423115086,2.95008,0.8604400000000001,3.073,-4.24,0.85,4.3243612245,-1.30992,1.7104400000000002,2.1544130059,-4.26,0.85,4.343972836
2020-04-28 18:30:00,-1.44608,1.59156,2.1503977772,2.95392,0.8615600000000001,3.077,-4.4,0.73,4.4601457375,-1.46608,1.59156,2.1638978257,-4.42,0.73,4.4798772305
2020-04-28 19:00:00,-1.4566400000000002,1.50848,2.0969768716,2.94336,0.85848,3.066,-4.4,0.65,4.4477522413,-1.4766400000000002,1.50848,2.1109186626,-4.42,0.65,4.4675384721
2020-04-28 19:30:00,-1.19896,1.60072,1.9999523994000001,2.95104,0.86072,3.074,-4.15,0.74,4.2154596428,-1.21896,1.60072,2.0120059642,-4.17,0.74,4.2351505286
2020-04-28 20:00:00,-1.04464,1.6019800000000002,1.9124886013,2.95536,0.8619800000000001,3.0785,-4.0,0.74,4.0678741377,-1.06464,1.6019800000000002,1.923485963,-4.02,0.74,4.0875420487
2020-04-28 20:30:00,-2.02784,1.25188,2.3831362949,2.37216,0.69188,2.471,-4.4,0.56,4.4354932082000005,-2.04784,1.2618800000000001,2.4054084476,-4.42,0.5700000000000001,4.4566018445
2020-04-28 21:00:00,-6.46,-0.27,6.4656399529,0.0,0.0,0.0,-6.46,-0.27,6.4656399529,-6.48,-0.26,6.4852139518000005,-6.48,-0.26,6.4852139518000005
2020-04-28 21:30:00,-6.31,-0.24,6.3145625343,0.0,0.0,0.0,-6.31,-0.24,6.3145625343,-6.32,-0.24,6.3245553203,-6.32,-0.24,6.3245553203
2020-04-28 22:00:00,-6.0,-0.24,6.0047980815,0.0,0.0,0.0,-6.0,-0.24,6.0047980815,-6.02,-0.24,6.0247821537,-6.02,-0.24,6.0247821537
2020-04-28 22:30:00,-5.74,-0.41000000000000003,5.7546242275,0.0,0.0,0.0,-5.74,-0.41000000000000003,5.7546242275,-5.74,-0.02,5.7400348431,-5.74,-0.02,5.7400348431
2020-04-28 23:00:00,-5.36,-0.41000000000000003,5.3756580992,0.0,0.0,0.0,-5.36,-0.41000000000000003,5.3756580992,-5.37,0.01,5.3700093110000005,-5.37,0.01,5.3700093110000005
2020-04-28 23:30:00,-5.1,-0.24,5.1056439359,0.0,0.0,0.0,-5.1,-0.24,5.1056439359,-5.12,-0.24,5.1256219135,-5.12,-0.24,5.1256219135
2020-04-29 00:00:00,-4.82,-0.24,4.8259714048,0.0,0.0,0.0,-4.82,-0.24,4.8259714048,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-04-29 00:30:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.57,-0.24,4.5762976302,-4.57,-0.24,4.5762976302
2020-04-29 01:00:00,-4.36,-0.7000000000000001,4.4158351419,0.0,0.0,0.0,-4.36,-0.7000000000000001,4.4158351419,-4.36,0.54,4.3933131006,-4.36,0.54,4.3933131006
2020-04-29 01:30:00,-4.38,-0.73,4.4404166471,0.0,0.0,0.0,-4.38,-0.73,4.4404166471,-4.28,0.6000000000000001,4.3218514551,-4.28,0.6000000000000001,4.3218514551
2020-04-29 02:00:00,-4.48,-0.71,4.5359122566,0.0,0.0,0.0,-4.48,-0.71,4.5359122566,-4.38,0.6000000000000001,4.4209048847,-4.38,0.6000000000000001,4.4209048847
2020-04-29 02:30:00,-4.46,-0.71,4.5161598732,0.0,0.0,0.0,-4.46,-0.71,4.5161598732,-4.38,0.6000000000000001,4.4209048847,-4.38,0.6000000000000001,4.4209048847
2020-04-29 03:00:00,-4.32,-0.27,4.3284292763,0.0,0.0,0.0,-4.32,-0.27,4.3284292763,-4.34,-0.27,4.3483905068,-4.34,-0.27,4.3483905068
2020-04-29 03:30:00,-4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,-4.36,-0.25,4.3671615496000005,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2020-04-29 04:00:00,-4.27,-0.28,4.2791704804,0.0,0.0,0.0,-4.27,-0.28,4.2791704804,-4.29,-0.29,4.2997906926,-4.29,-0.29,4.2997906926
2020-04-29 04:30:00,-4.43,-0.25,4.4370485686,0.0,0.0,0.0,-4.43,-0.25,4.4370485686,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2020-04-29 05:00:00,-4.38,-0.25,4.3871289017,0.0,0.0,0.0,-4.38,-0.25,4.3871289017,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-04-29 05:30:00,-4.27,0.0,4.27,0.0,0.0,0.0,-4.27,0.0,4.27,-4.29,0.0,4.29,-4.29,0.0,4.29
2020-04-29 06:00:00,-3.99,0.23,3.996623575,0.0,0.0,0.0,-3.99,0.23,3.996623575,-4.01,0.23,4.016590594,-4.01,0.23,4.016590594
2020-04-29 06:30:00,-4.44,0.2,4.4445022218,0.0,0.0,0.0,-4.44,0.2,4.4445022218,-4.46,0.23,4.4659265556,-4.46,0.23,4.4659265556
2020-04-29 07:00:00,-4.84,-0.7000000000000001,4.8903578601,0.0,0.0,0.0,-4.84,-0.7000000000000001,4.8903578601,-4.8100000000000005,0.37,4.8242097798,-4.8100000000000005,0.37,4.8242097798
2020-04-29 07:30:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2020-04-29 08:00:00,-5.77,-0.38,5.7824994596,0.0,0.0,0.0,-5.77,-0.38,5.7824994596,-5.78,-0.37,5.7918304533,-5.78,-0.37,5.7918304533
2020-04-29 08:30:00,-6.09,-0.42,6.1044655786,0.0,0.0,0.0,-6.09,-0.42,6.1044655786,-6.11,-0.42,6.1244183397,-6.11,-0.42,6.1244183397
2020-04-29 09:00:00,-6.59,-0.6000000000000001,6.6172577402,0.0,0.0,0.0,-6.59,-0.6000000000000001,6.6172577402,-6.61,-0.59,6.6362790779,-6.61,-0.59,6.6362790779
2020-04-29 09:30:00,-6.88,-0.72,6.9175718283,0.0,0.0,0.0,-6.88,-0.72,6.9175718283,-6.9,-0.71,6.9364328008000005,-6.9,-0.71,6.9364328008000005
2020-04-29 10:00:00,-3.96568,0.11376000000000001,3.9673113314,1.62432,0.47376,1.6920000000000002,-5.59,-0.36,5.6015801342,-3.96568,0.36376000000000003,3.9823283642,-5.59,-0.11,5.5910821851
2020-04-29 10:30:00,-1.48248,1.12386,1.86032477,2.9275200000000003,0.8538600000000001,3.0495,-4.41,0.27,4.4182575751,-1.50248,1.12386,1.8763015349,-4.43,0.27,4.4382203641
2020-04-29 11:00:00,-1.67528,1.10596,2.0074139085,2.93472,0.85596,3.057,-4.61,0.25,4.6167737653,-1.69528,1.10596,2.0241348275,-4.63,0.25,4.6367445476
2020-04-29 11:30:00,-1.7296,1.1047,2.0522861033,2.9304,0.8547,3.0525,-4.66,0.25,4.6667011903,-1.7496,1.1047,2.069169459,-4.68,0.25,4.6866725936
2020-04-29 12:00:00,-5.01336,-0.14348000000000002,5.0154127447,1.25664,0.36652,1.309,-6.27,-0.51,6.2907074324,-5.01336,0.046520000000000006,5.0135758297,-6.27,-0.32,6.2781605586
2020-04-29 12:30:00,-7.65,-0.89,7.7015972369,0.0,0.0,0.0,-7.65,-0.89,7.7015972369,-7.67,-0.88,7.720317351,-7.67,-0.88,7.720317351
2020-04-29 13:00:00,-7.45,-0.77,7.4896862418,0.0,0.0,0.0,-7.45,-0.77,7.4896862418,-7.47,-0.77,7.5095805475,-7.47,-0.77,7.5095805475
2020-04-29 13:30:00,-7.3,-0.8200000000000001,7.3459104269,0.0,0.0,0.0,-7.3,-0.8200000000000001,7.3459104269,-7.32,-0.8200000000000001,7.3657857694,-7.32,-0.8200000000000001,7.3657857694
2020-04-29 14:00:00,-7.18,-0.75,7.2190650364,0.0,0.0,0.0,-7.18,-0.75,7.2190650364,-7.21,-0.74,7.2478755508,-7.21,-0.74,7.2478755508
2020-04-29 14:30:00,-7.07,-0.67,7.1016758586,0.0,0.0,0.0,-7.07,-0.67,7.1016758586,-7.09,-0.66,7.1206530599,-7.09,-0.66,7.1206530599
2020-04-29 15:00:00,-6.91,-0.62,6.9377590042,0.0,0.0,0.0,-6.91,-0.62,6.9377590042,-6.93,-0.61,6.9567952392,-6.93,-0.61,6.9567952392
2020-04-29 15:30:00,-6.91,-0.55,6.9318540088,0.0,0.0,0.0,-6.91,-0.55,6.9318540088,-6.93,-0.55,6.9517911361,-6.93,-0.55,6.9517911361
2020-04-29 16:00:00,-6.96,-0.45,6.9745322424000005,0.0,0.0,0.0,-6.96,-0.45,6.9745322424000005,-6.98,-0.44,6.9938544452,-6.98,-0.44,6.9938544452
2020-04-29 16:30:00,-2.07024,1.32868,2.4599358122,2.66976,0.77868,2.781,-4.74,0.55,4.7718025944,-2.09024,1.35868,2.4930131568,-4.76,0.58,4.7952059393
2020-04-29 17:00:00,-1.63816,1.53262,2.2433217001,2.99184,0.8726200000000001,3.1165,-4.63,0.66,4.6768044646,-1.65816,1.5426199999999999,2.264767328,-4.65,0.67,4.6980208599
2020-04-29 17:30:00,-1.4596,1.7122000000000002,2.2499024423,2.9904,0.8722000000000001,3.115,-4.45,0.84,4.5285869761,-1.4796,1.7222,2.270504129,-4.47,0.85,4.5500989
2020-04-29 18:00:00,-1.24432,1.7262400000000002,2.1279654133,2.93568,0.8562400000000001,3.058,-4.18,0.87,4.2695784334999995,-1.26432,1.7262400000000002,2.1397218511,-4.2,0.87,4.2891607571
2020-04-29 18:30:00,-1.24144,1.62708,2.046597811,2.93856,0.8570800000000001,3.061,-4.18,0.77,4.250329399,-1.26144,1.63708,2.0667031233,-4.2,0.78,4.2718146027
2020-04-29 19:00:00,-1.14248,1.6213600000000001,1.9834487137,2.98752,0.87136,3.112,-4.13,0.75,4.1975469027,-1.16248,1.63136,2.0031712857,-4.15,0.76,4.2190164731
2020-04-29 19:30:00,-0.7515200000000001,1.68164,1.8419270886999999,2.98848,0.8716400000000001,3.113,-3.74,0.81,3.8267087686,-0.7715200000000001,1.68164,1.8501773429,-3.76,0.81,3.8462579217
2020-04-29 20:00:00,-0.8462400000000001,1.66568,1.8683179601000002,2.93376,0.8556800000000001,3.056,-3.7800000000000002,0.81,3.8658116871,-0.8662400000000001,1.66568,1.8774614776,-3.8,0.81,3.8853699953
2020-04-29 20:30:00,-0.77336,1.66652,1.8372192575000001,2.93664,0.8565200000000001,3.059,-3.71,0.81,3.7973938432,-0.7933600000000001,1.66652,1.8457272279999999,-3.73,0.81,3.8169359439
2020-04-29 21:00:00,-0.7647200000000001,1.62904,1.7996021783,2.9452800000000003,0.85904,3.068,-3.71,0.77,3.7890632088,-0.7847200000000001,1.62904,1.8081915828000001,-3.73,0.77,3.8086480541
2020-04-29 21:30:00,-0.7000000000000001,1.6475,1.7900436446999999,2.94,0.8575,3.0625,-3.64,0.79,3.7247416018,-0.72,1.6575000000000002,1.8071265174,-3.66,0.8,3.7464116165
2020-04-29 22:00:00,-0.42528000000000005,1.66596,1.7193852971,2.93472,0.85596,3.057,-3.36,0.81,3.4562551989,-0.44528,1.6859600000000001,1.7437704551,-3.38,0.8300000000000001,3.4804166417
2020-04-29 22:30:00,-5.42856,-0.12708,5.4300472374,0.18144000000000002,0.05292,0.189,-5.61,-0.18,5.6128869577,-5.44856,0.07292000000000001,5.4490479352,-5.63,0.02,5.6300355239
2020-04-29 23:00:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2020-04-29 23:30:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-04-30 00:00:00,-4.71,-0.23,4.7156123674,0.0,0.0,0.0,-4.71,-0.23,4.7156123674,-4.73,-0.23,4.7355886646,-4.73,-0.23,4.7355886646
2020-04-30 00:30:00,-4.41,0.56,4.4454133666,0.0,0.0,0.0,-4.41,0.56,4.4454133666,-4.43,-0.6900000000000001,4.4834138778,-4.43,-0.6900000000000001,4.4834138778
2020-04-30 01:00:00,-4.19,-0.28,4.1993451871,0.0,0.0,0.0,-4.19,-0.28,4.1993451871,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2020-04-30 01:30:00,-4.27,-0.25,4.2773122402,0.0,0.0,0.0,-4.27,-0.25,4.2773122402,-4.29,-0.24,4.2967080422,-4.29,-0.24,4.2967080422
2020-04-30 02:00:00,-4.38,-0.35000000000000003,4.3939617659,0.0,0.0,0.0,-4.38,-0.35000000000000003,4.3939617659,-4.4,-0.39,4.4172502759,-4.4,-0.39,4.4172502759
2020-04-30 02:30:00,-4.32,0.0,4.32,0.0,0.0,0.0,-4.32,0.0,4.32,-4.33,0.0,4.33,-4.33,0.0,4.33
2020-04-30 03:00:00,-4.32,-0.33,4.3325858329999996,0.0,0.0,0.0,-4.32,-0.33,4.3325858329999996,-4.33,-0.33,4.3425568505,-4.33,-0.33,4.3425568505
2020-04-30 03:30:00,-4.26,-0.33,4.2727625724,0.0,0.0,0.0,-4.26,-0.33,4.2727625724,-4.28,-0.28,4.2891490998,-4.28,-0.28,4.2891490998
2020-04-30 04:00:00,-4.16,-0.24,4.1669173258,0.0,0.0,0.0,-4.16,-0.24,4.1669173258,-4.18,-0.28,4.189367494,-4.18,-0.28,4.189367494
2020-04-30 04:30:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-04-30 05:00:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-04-30 05:30:00,-4.08,0.23,4.0864777009,0.0,0.0,0.0,-4.08,0.23,4.0864777009,-4.1,0.23,4.1064461521,-4.1,0.23,4.1064461521
2020-04-30 06:00:00,-3.91,0.23,3.9167588642,0.0,0.0,0.0,-3.91,0.23,3.9167588642,-3.94,0.23,3.9467074885,-3.94,0.23,3.9467074885
2020-04-30 06:30:00,-4.3,0.21,4.305124853,0.0,0.0,0.0,-4.3,0.21,4.305124853,-4.32,0.23,4.3261183525,-4.32,0.23,4.3261183525
2020-04-30 07:00:00,-4.8100000000000005,-0.61,4.8485255491,0.0,0.0,0.0,-4.8100000000000005,-0.61,4.8485255491,-4.82,0.02,4.8200414936,-4.82,0.02,4.8200414936
2020-04-30 07:30:00,-5.3,-0.25,5.3058929503,0.0,0.0,0.0,-5.3,-0.25,5.3058929503,-5.31,-0.25,5.3158818648,-5.31,-0.25,5.3158818648
2020-04-30 08:00:00,-5.48,-0.32,5.4893351146,0.0,0.0,0.0,-5.48,-0.32,5.4893351146,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2020-04-30 08:30:00,-5.76,-0.38,5.772521113,0.0,0.0,0.0,-5.76,-0.38,5.772521113,-5.78,-0.38,5.7924778808,-5.78,-0.38,5.7924778808
2020-04-30 09:00:00,-6.0,-0.48,6.0191693779,0.0,0.0,0.0,-6.0,-0.48,6.0191693779,-6.02,-0.48,6.0391058941,-6.02,-0.48,6.0391058941
2020-04-30 09:30:00,-6.33,-0.66,6.3643145742,0.0,0.0,0.0,-6.33,-0.66,6.3643145742,-6.34,-0.62,6.3702433235,-6.34,-0.62,6.3702433235
2020-04-30 10:00:00,-6.49,-0.7000000000000001,6.5276412279,0.0,0.0,0.0,-6.49,-0.7000000000000001,6.5276412279,-6.51,-0.6900000000000001,6.5464646948,-6.51,-0.6900000000000001,6.5464646948
2020-04-30 10:30:00,-5.25936,-0.21398000000000003,5.263711148,0.7406400000000001,0.21602000000000002,0.7715000000000001,-6.0,-0.43,6.0153885993,-5.27936,-0.17398000000000002,5.282225956,-6.02,-0.39,6.0326196631
2020-04-30 11:00:00,-1.27968,1.18176,1.7418776076,2.9203200000000002,0.8517600000000001,3.042,-4.2,0.33,4.2129443386,-1.29968,1.18176,1.7566231240999999,-4.22,0.33,4.2328831782
2020-04-30 11:30:00,-1.2044,1.2333,1.7238353315000001,2.9256,0.8533000000000001,3.0475,-4.13,0.38,4.1474449966,-1.2244,1.2333,1.7378677309000001,-4.15,0.38,4.1673612754
2020-04-30 12:00:00,-1.22776,1.16232,1.6906751314,2.92224,0.8523200000000001,3.044,-4.15,0.31,4.1615622067,-1.22776,1.40232,1.8638390488,-4.15,0.55,4.1862871378
2020-04-30 12:30:00,-1.3444,1.2333,1.8244013402,2.9256,0.8533000000000001,3.0475,-4.27,0.38,4.2868753189,-1.3544,1.4033,1.9502949136,-4.28,0.55,4.315194086
2020-04-30 13:00:00,-1.37056,1.3144200000000001,1.8989825302,2.92944,0.8544200000000001,3.0515,-4.3,0.46,4.324534657,-1.39056,1.3144200000000001,1.9134672848,-4.32,0.46,4.3444217107
2020-04-30 13:30:00,-1.28872,1.24204,1.7898219465,2.9212800000000003,0.85204,3.043,-4.21,0.39,4.2280255439,-1.31872,1.24204,1.8115423815,-4.24,0.39,4.2578985427
2020-04-30 14:00:00,-1.4815200000000002,1.12914,1.8627556603,2.8084800000000003,0.8191400000000001,2.9255,-4.29,0.31,4.3011858830000005,-1.51152,1.13914,1.8927051144,-4.32,0.32,4.3318356386
2020-04-30 14:30:00,-6.9604,-0.8872,7.0167151859,0.009600000000000001,0.0028,0.01,-6.97,-0.89,7.0265923462,-6.9004,-0.5772,6.9244985378,-6.91,-0.58,6.934298811
2020-04-30 15:00:00,-6.9,-1.26,7.0141000848,0.0,0.0,0.0,-6.9,-1.26,7.0141000848,-6.75,0.0,6.75,-6.75,0.0,6.75
2020-04-30 15:30:00,-6.87,-1.18,6.9706025565,0.0,0.0,0.0,-6.87,-1.18,6.9706025565,-6.73,0.25,6.7346417871,-6.73,0.25,6.7346417871
2020-04-30 16:00:00,-6.57,-1.07,6.6565606735,0.0,0.0,0.0,-6.57,-1.07,6.6565606735,-6.43,0.28,6.4360935357,-6.43,0.28,6.4360935357
2020-04-30 16:30:00,-1.81528,1.08096,2.1127508135,2.57472,0.7509600000000001,2.682,-4.39,0.33,4.4023857169,-1.8052800000000002,1.3309600000000001,2.2428754758,-4.38,0.58,4.4182349417
2020-04-30 17:00:00,-1.50584,1.4428800000000002,2.0855351352,2.92416,0.8528800000000001,3.046,-4.43,0.59,4.4691162437,-1.52584,1.43288,2.0931633477,-4.45,0.58,4.4876385772
2020-04-30 17:30:00,-1.79528,1.56596,2.38228063,2.93472,0.85596,3.057,-4.73,0.71,4.7829906962,-1.81528,1.56596,2.397388621,-4.75,0.71,4.8027700341
2020-04-30 18:00:00,-1.37232,1.8097400000000001,2.2712157647,2.94768,0.8597400000000001,3.0705,-4.32,0.9500000000000001,4.423222807,-1.39232,1.8097400000000001,2.2833558308,-4.34,0.9500000000000001,4.4427581523
2020-04-30 18:30:00,-1.46048,1.5973600000000001,2.1643846239,2.93952,0.8573600000000001,3.062,-4.4,0.74,4.4617933614,-1.48048,1.5973600000000001,2.1779302101,-4.42,0.74,4.4815176001
2020-04-30 19:00:00,-1.26512,1.63184,2.0648075939,2.95488,0.86184,3.078,-4.22,0.77,4.2896736473,-1.28512,1.6418400000000002,2.0849872901,-4.24,0.78,4.3111483389
2020-04-30 19:30:00,-4.60992,0.46544,4.6333569688,1.15008,0.33544,1.198,-5.76,0.13,5.7614668271,-4.62992,0.47544000000000003,4.6542671174,-5.78,0.14,5.7816952531
2020-04-30 20:00:00,-6.62,-0.27,6.6255037544,0.0,0.0,0.0,-6.62,-0.27,6.6255037544,-6.64,-0.26,6.6450884118,-6.64,-0.26,6.6450884118
2020-04-30 20:30:00,-3.33144,0.8495800000000001,3.438063212,1.67856,0.48958,1.7485,-5.01,0.36,5.0229174789,-3.35144,0.86958,3.4624152625,-5.03,0.38,5.0443334545
2020-04-30 21:00:00,-0.74328,1.6394600000000001,1.8000817343,2.94672,0.8594600000000001,3.0695,-3.69,0.78,3.7715381478000003,-0.7632800000000001,1.6394600000000001,1.8084317654,-3.71,0.78,3.7911080175
2020-04-30 21:30:00,-0.55144,1.74708,1.8320411022,2.93856,0.8570800000000001,3.061,-3.49,0.89,3.6016940459,-0.5714400000000001,1.7570800000000002,1.8476671237,-3.51,0.9,3.6235479851
2020-04-30 22:00:00,-5.67048,0.012360000000000001,5.6704934706,0.17952,0.052360000000000004,0.187,-5.85,-0.04,5.8501367505,-5.69048,0.052360000000000004,5.6907208858,-5.87,0.0,5.87
2020-04-30 22:30:00,-5.76,-0.23,5.7645901849,0.0,0.0,0.0,-5.76,-0.23,5.7645901849,-5.78,-0.23,5.7845743145,-5.78,-0.23,5.7845743145
2020-04-30 23:00:00,-5.43,-0.68,5.4724126306,0.0,0.0,0.0,-5.43,-0.68,5.4724126306,-5.35,0.4,5.364932432,-5.35,0.4,5.364932432
2020-04-30 23:30:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.21,5.2042386571,-5.2,-0.21,5.2042386571
2020-05-01 00:00:00,-4.92,-0.24,4.9258501804,0.0,0.0,0.0,-4.92,-0.24,4.9258501804,-4.94,-0.21,4.944461548,-4.94,-0.21,4.944461548
2020-05-01 00:30:00,-4.54,-0.26,4.5474388396,0.0,0.0,0.0,-4.54,-0.26,4.5474388396,-4.5600000000000005,-0.27,4.5679864273,-4.5600000000000005,-0.27,4.5679864273
2020-05-01 01:00:00,-4.36,-0.27,4.368352092,0.0,0.0,0.0,-4.36,-0.27,4.368352092,-4.38,-0.29,4.3895899581,-4.38,-0.29,4.3895899581
2020-05-01 01:30:00,-4.41,-0.27,4.4182575751,0.0,0.0,0.0,-4.41,-0.27,4.4182575751,-4.43,-0.26,4.4376232377000004,-4.43,-0.26,4.4376232377000004
2020-05-01 02:00:00,-4.48,-0.24,4.4864239657,0.0,0.0,0.0,-4.48,-0.24,4.4864239657,-4.5,-0.24,4.5063954554,-4.5,-0.24,4.5063954554
2020-05-01 02:30:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2020-05-01 03:00:00,-4.4,-0.27,4.4082763071,0.0,0.0,0.0,-4.4,-0.27,4.4082763071,-4.42,-0.28,4.4288598984,-4.42,-0.28,4.4288598984
2020-05-01 03:30:00,-4.38,-0.24,4.3865704143,0.0,0.0,0.0,-4.38,-0.24,4.3865704143,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-05-01 04:00:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.24,4.3466308792,-4.34,-0.24,4.3466308792
2020-05-01 04:30:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.24,4.3865704143,-4.38,-0.24,4.3865704143
2020-05-01 05:00:00,-4.29,-0.24,4.2967080422,0.0,0.0,0.0,-4.29,-0.24,4.2967080422,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-05-01 05:30:00,-4.04,0.2,4.0449474657,0.0,0.0,0.0,-4.04,0.2,4.0449474657,-4.06,0.2,4.0649231235,-4.06,0.2,4.0649231235
2020-05-01 06:00:00,-3.88,0.25,3.8880457816,0.0,0.0,0.0,-3.88,0.25,3.8880457816,-3.9,0.25,3.9080046059,-3.9,0.25,3.9080046059
2020-05-01 06:30:00,-4.22,0.23,4.2262631248,0.0,0.0,0.0,-4.22,0.23,4.2262631248,-4.24,0.18,4.2438190348,-4.24,0.18,4.2438190348
2020-05-01 07:00:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.71,-0.24,4.7161106857,-4.71,-0.24,4.7161106857
2020-05-01 07:30:00,-5.4,-0.29,5.4077814305,0.0,0.0,0.0,-5.4,-0.29,5.4077814305,-5.42,-0.28,5.4272276532,-5.42,-0.28,5.4272276532
2020-05-01 08:00:00,-5.82,-0.4,5.8337295103999995,0.0,0.0,0.0,-5.82,-0.4,5.8337295103999995,-5.84,-0.39,5.8530077738,-5.84,-0.39,5.8530077738
2020-05-01 08:30:00,-1.3980000000000001,1.076,1.7641371828999999,2.592,0.756,2.7,-3.99,0.32,4.0028115119,-1.418,1.086,1.7860907032000002,-4.01,0.33,4.0235556415
2020-05-01 09:00:00,-1.10672,1.17554,1.6145350568999999,2.93328,0.8555400000000001,3.0555,-4.04,0.32,4.0526534518,-1.12672,1.18554,1.6355436558,-4.06,0.33,4.0733892522
2020-05-01 09:30:00,-1.09808,1.17806,1.610467339,2.94192,0.85806,3.0645,-4.04,0.32,4.0526534518,-1.11808,1.1880600000000001,1.6314378474,-4.06,0.33,4.0733892522
2020-05-01 10:00:00,-1.23544,1.13008,1.6743335391,2.91456,0.8500800000000001,3.036,-4.15,0.28,4.1594350578,-1.2554400000000001,1.13008,1.6891448724,-4.17,0.28,4.1793899076
2020-05-01 10:30:00,-1.32536,1.13302,1.7436494631000001,2.92464,0.8530200000000001,3.0465,-4.25,0.28,4.2592135424,-1.3453600000000001,1.13302,1.7588996134000001,-4.27,0.28,4.2791704804
2020-05-01 11:00:00,-1.3558400000000002,1.11288,1.7540820960999999,2.92416,0.8528800000000001,3.046,-4.28,0.26,4.287889924,-1.37584,1.11288,1.7695868444,-4.3,0.26,4.3078532937
2020-05-01 11:30:00,-1.19984,1.12588,1.6453637288,2.90016,0.8458800000000001,3.021,-4.1,0.28,4.1095498537,-1.21984,1.12588,1.6600046385,-4.12,0.28,4.1295036021
2020-05-01 12:00:00,-1.126,1.207,1.6506741047,2.904,0.847,3.025,-4.03,0.36,4.046047454,-1.146,1.207,1.6643812664,-4.05,0.36,4.0659685193
2020-05-01 12:30:00,-1.3083200000000001,1.20924,1.7815618429,2.91168,0.8492400000000001,3.033,-4.22,0.36,4.2353276142,-1.32832,1.20924,1.796300476,-4.24,0.36,4.255255574
2020-05-01 13:00:00,-0.47944000000000003,1.37058,1.4520166149,3.19056,0.9305800000000001,3.3235,-3.67,0.44,3.6962819157,-0.49944000000000005,1.37058,1.4587425578,-3.69,0.44,3.716140471
2020-05-01 13:30:00,0.05328,1.57304,1.5739420574,3.47328,1.01304,3.618,-3.42,0.56,3.4655446901999998,0.033280000000000004,1.58304,1.5833897814,-3.44,0.5700000000000001,3.4869040709
2020-05-01 14:00:00,-0.61656,1.40642,1.5356312871,3.07344,0.8964200000000001,3.2015000000000002,-3.69,0.51,3.7250771804,-0.63656,1.41642,1.5528857814,-3.71,0.52,3.7462648064
2020-05-01 14:30:00,-0.5227200000000001,1.4550400000000001,1.5460846031000002,2.8972800000000003,0.8450400000000001,3.018,-3.42,0.61,3.4739746689,-0.5427200000000001,1.4550400000000001,1.5529605275,-3.44,0.61,3.4936656967
2020-05-01 15:00:00,-0.3356,1.5042,1.5411829872,2.8944,0.8442000000000001,3.015,-3.23,0.66,3.2967408148,-0.3556,1.5142,1.5553948052000002,-3.25,0.67,3.31834296
2020-05-01 15:30:00,-0.3116,1.5412,1.572384177,2.9184,0.8512000000000001,3.04,-3.23,0.6900000000000001,3.3028775333000002,-0.3316,1.5412,1.5764694732,-3.25,0.6900000000000001,3.3224388632
2020-05-01 16:00:00,-0.44128000000000006,1.56546,1.6264664306,2.89872,0.8454600000000001,3.0195,-3.34,0.72,3.4167235768,-0.46128,1.57546,1.6416008802,-3.36,0.73,3.4383862494
2020-05-01 16:30:00,-0.7584000000000001,1.5663,1.7402489046,2.9016,0.8463,3.0225,-3.66,0.72,3.7301474502,-0.7784000000000001,1.5763,1.7580182735,-3.68,0.73,3.7517062785
2020-05-01 17:00:00,-0.9888800000000001,1.56616,1.8522259041,2.90112,0.84616,3.022,-3.89,0.72,3.9560712835,-1.00888,1.57616,1.8713949877,-3.91,0.73,3.9775620674
2020-05-01 17:30:00,-0.9931200000000001,1.64784,1.9239708938,2.90688,0.84784,3.028,-3.9,0.8,3.9812058475,-1.00312,1.64784,1.9291517307000001,-3.91,0.8,3.9910023804
2020-05-01 18:00:00,-0.7750400000000001,1.72728,1.8931939151,2.90496,0.84728,3.026,-3.68,0.88,3.7837547489,-0.7950400000000001,1.7372800000000002,1.9105576149,-3.7,0.89,3.805535442
2020-05-01 18:30:00,-0.9674400000000001,1.58658,1.8582723832,2.9025600000000003,0.8465800000000001,3.0235,-3.87,0.74,3.9401142115,-0.9874400000000001,1.5965799999999999,1.8772600912000001,-3.89,0.75,3.9616410741
2020-05-01 19:00:00,-0.84984,1.58588,1.7992341148,2.90016,0.8458800000000001,3.021,-3.75,0.74,3.8223160518,-0.8698400000000001,1.5958800000000002,1.8175408111,-3.77,0.75,3.8438782499
2020-05-01 19:30:00,-0.7136,1.5877,1.7406941862,2.9064,0.8477,3.0275,-3.62,0.74,3.6948612964,-0.7336,1.5977000000000001,1.7580711732,-3.64,0.75,3.7164633726
2020-05-01 20:00:00,-0.5631200000000001,1.6778400000000002,1.7698167137,2.90688,0.84784,3.028,-3.47,0.8300000000000001,3.5678845273,-0.5831200000000001,1.6778400000000002,1.7762815092,-3.49,0.8300000000000001,3.5873388466
2020-05-01 20:30:00,-0.41448,1.71036,1.7598650516,2.91552,0.8503600000000001,3.037,-3.33,0.86,3.439258641,-0.43448000000000003,1.7203600000000001,1.7743763411,-3.35,0.87,3.4611269841
2020-05-01 21:00:00,-0.40344,1.71358,1.7604318362,2.9265600000000003,0.8535800000000001,3.0485,-3.33,0.86,3.439258641,-0.42344000000000004,1.7235800000000001,1.7748322315,-3.35,0.87,3.4611269841
2020-05-01 21:30:00,-0.39192000000000005,1.7369400000000002,1.7806071577,2.9380800000000002,0.85694,3.0605,-3.33,0.88,3.4443141552,-0.41192,1.7369400000000002,1.7851158646,-3.35,0.88,3.4636541398
2020-05-01 22:00:00,-0.16912000000000002,1.80484,1.8127462590999999,2.93088,0.85484,3.053,-3.1,0.9500000000000001,3.2422985673999998,-0.18912,1.80484,1.8147214111,-3.12,0.9500000000000001,3.2614260685
2020-05-01 22:30:00,-5.22504,0.55228,5.254146572,0.14496,0.042280000000000005,0.151,-5.37,0.51,5.3941635125000005,-5.24504,0.60228,5.279506208,-5.39,0.56,5.4190128252
2020-05-01 23:00:00,-5.18,-0.32,5.1898747576,0.0,0.0,0.0,-5.18,-0.32,5.1898747576,-5.2,-0.34,5.21110353,-5.2,-0.34,5.21110353
2020-05-01 23:30:00,-4.89,-0.32,4.9004591622,0.0,0.0,0.0,-4.89,-0.32,4.9004591622,-4.9,-0.34,4.9117817541,-4.9,-0.34,4.9117817541
2020-05-02 00:00:00,-4.65,-0.27,4.6578321138,0.0,0.0,0.0,-4.65,-0.27,4.6578321138,-4.67,-0.28,4.678386474,-4.67,-0.28,4.678386474
2020-05-03 00:30:00,-4.17,0.22,4.1757993247,0.0,0.0,0.0,-4.17,0.22,4.1757993247,-4.19,0.22,4.1957716811,-4.19,0.22,4.1957716811
2020-05-03 01:00:00,-3.99,0.22,3.9960605601,0.0,0.0,0.0,-3.99,0.22,3.9960605601,-4.01,0.24,4.0171756247,-4.01,0.24,4.0171756247
2020-05-03 01:30:00,-3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,0.22,3.9760910452,-3.98,0.24,3.9872296147,-3.98,0.24,3.9872296147
2020-05-03 02:00:00,-4.08,0.22,4.0859270674,0.0,0.0,0.0,-4.08,0.22,4.0859270674,-4.1,0.24,4.1070183832,-4.1,0.24,4.1070183832
2020-05-03 02:30:00,-4.15,0.22,4.1558272341,0.0,0.0,0.0,-4.15,0.22,4.1558272341,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2020-05-03 03:00:00,-3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,0.22,3.9760910452,-3.99,0.22,3.9960605601,-3.99,0.22,3.9960605601
2020-05-03 03:30:00,-3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,-3.9699999999999998,0.22,3.9760910452,-3.99,0.22,3.9960605601,-3.99,0.22,3.9960605601
2020-05-03 04:00:00,-3.86,0.22,3.8662643469,0.0,0.0,0.0,-3.86,0.22,3.8662643469,-3.88,0.22,3.8862321083999998,-3.88,0.22,3.8862321083999998
2020-05-03 04:30:00,-3.83,0.22,3.8363133343999998,0.0,0.0,0.0,-3.83,0.22,3.8363133343999998,-3.85,0.22,3.8562805915,-3.85,0.22,3.8562805915
2020-05-03 05:00:00,-3.73,0.27,3.7397593505,0.0,0.0,0.0,-3.73,0.27,3.7397593505,-3.75,0.27,3.7597074354,-3.75,0.27,3.7597074354
2020-05-03 05:30:00,-3.52,0.34,3.5363823323,0.0,0.0,0.0,-3.52,0.34,3.5363823323,-3.54,0.35000000000000003,3.5572601817000002,-3.54,0.35000000000000003,3.5572601817000002
2020-05-03 06:00:00,-3.33,0.4,3.3539379839,0.0,0.0,0.0,-3.33,0.4,3.3539379839,-3.35,0.41000000000000003,3.3749962963,-3.35,0.41000000000000003,3.3749962963
2020-05-03 06:30:00,-3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,-3.7199999999999998,0.26,3.7290749523,-3.74,0.27,3.7497333239,-3.74,0.27,3.7497333239
2020-05-03 07:00:00,-4.06,-0.28,4.069643719,0.0,0.0,0.0,-4.06,-0.28,4.069643719,-4.08,-0.28,4.0895965571,-4.08,-0.28,4.0895965571
2020-05-03 07:30:00,-1.07232,1.15224,1.5740162642,1.68768,0.49224000000000007,1.758,-2.76,0.66,2.8378160617,-1.09232,1.15224,1.5877090414000001,-2.7800000000000002,0.66,2.8572714257
2020-05-03 08:00:00,-3.34984,0.78088,3.4396513777,0.62016,0.18088,0.646,-3.9699999999999998,0.6000000000000001,4.0150840589,-3.36984,0.79088,3.4614032992,-3.99,0.61,4.0363597461
2020-05-03 08:30:00,-4.85,-0.26,4.8569640723,0.0,0.0,0.0,-4.85,-0.26,4.8569640723,-4.87,-0.27,4.877478857,-4.87,-0.27,4.877478857
2020-05-03 09:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2020-05-03 09:30:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.27,5.3368342676000005,-5.33,-0.27,5.3368342676000005
2020-05-03 10:00:00,-4.62048,0.27486000000000005,4.6286481234,0.59952,0.17486000000000002,0.6245,-5.22,0.1,5.2209577665,-4.64048,0.29486,4.6498383897,-5.24,0.12,5.2413738657
2020-05-03 10:30:00,-2.28552,1.05714,2.5181633486,1.94448,0.5671400000000001,2.0255,-4.23,0.49,4.2582860402,-2.30552,1.05714,2.5363295231,-4.25,0.49,4.2781538074
2020-05-03 11:00:00,-2.41504,1.01728,2.6205489501,1.94496,0.56728,2.026,-4.36,0.45,4.3831609599,-2.43504,1.02728,2.6428628417,-4.38,0.46,4.4040890091
2020-05-03 11:30:00,-2.53792,1.03644,2.7413948639,1.94208,0.56644,2.023,-4.48,0.47000000000000003,4.5045865515,-2.55792,1.04644,2.7636916253,-4.5,0.48,4.5255275936
2020-05-03 12:00:00,-2.7484,0.9963000000000001,2.9234083276,1.9416,0.5663,2.0225,-4.69,0.43,4.7096709015,-2.7684,1.0063,2.9456201808999998,-4.71,0.44,4.7305073724
2020-05-03 12:30:00,-3.01656,0.9439200000000001,3.1607940774,1.93344,0.5639200000000001,2.014,-4.95,0.38,4.9645644320999995,-3.02656,0.9439200000000001,3.1703391617,-4.96,0.38,4.9745351542
2020-05-03 13:00:00,-3.01368,0.92476,3.1523718372,1.93632,0.56476,2.017,-4.95,0.36,4.9630736444,-3.04368,0.94476,3.1869357383,-4.98,0.38,4.9944769496
2020-05-03 13:30:00,-2.80608,0.8840600000000001,2.9420481046,1.93392,0.56406,2.0145,-4.74,0.32,4.7507894081,-2.80608,1.07406,3.0046114308,-4.74,0.51,4.7673577588
2020-05-03 14:00:00,-2.65096,0.97972,2.8262059727,1.91904,0.55972,1.999,-4.57,0.42,4.5892591995,-2.67096,0.97972,2.8449742705,-4.59,0.42,4.6091756313
2020-05-03 14:30:00,-2.51432,1.00874,2.7091255877,1.91568,0.55874,1.9955,-4.43,0.45,4.4527968739,-2.53432,1.00874,2.7276976097,-4.45,0.45,4.4726949371
2020-05-03 15:00:00,-1.966,1.1495,2.2773902279,2.124,0.6195,2.2125,-4.09,0.53,4.1241968915,-1.986,1.1495,2.2946778096,-4.11,0.53,4.1440318532
2020-05-03 15:30:00,-1.1360000000000001,1.4545,1.8455531014000002,2.484,0.7245,2.5875,-3.62,0.73,3.6928715114,-1.156,1.4545,1.8579306365,-3.64,0.73,3.7124789562
2020-05-03 16:00:00,-1.36696,1.36422,1.9312368705,2.48304,0.7242200000000001,2.5865,-3.85,0.64,3.9028323049,-1.38696,1.36422,1.9454444865,-3.87,0.64,3.9225629377
2020-05-03 16:30:00,-1.48744,1.36408,2.018215053,2.48256,0.7240800000000001,2.586,-3.9699999999999998,0.64,4.0212560227,-1.50744,1.36408,2.0330001476,-3.99,0.64,4.0410023509
2020-05-03 17:00:00,-1.4850400000000001,1.43478,2.0649303741,2.48496,0.7247800000000001,2.5885,-3.9699999999999998,0.71,4.032988966,-1.5050400000000002,1.44478,2.0862729088,-3.99,0.72,4.0544420085
2020-05-03 17:30:00,-1.46648,1.5643600000000002,2.1442448088,2.48352,0.72436,2.5869999999999997,-3.95,0.84,4.0383288623,-1.48648,1.5643600000000002,2.157972428,-3.9699999999999998,0.84,4.0578935422
2020-05-03 18:00:00,-1.24648,1.68436,2.0954190512,2.48352,0.72436,2.5869999999999997,-3.73,0.96,3.8515581263,-1.26648,1.68436,2.1073775647,-3.75,0.96,3.8709301207999998
2020-05-03 18:30:00,-1.3184,1.5838,2.0607282693,2.4816000000000003,0.7238,2.585,-3.8,0.86,3.8961006147,-1.3384,1.5838,2.0735807194,-3.8200000000000003,0.86,3.9156097865
2020-05-03 19:00:00,-1.46648,1.5243600000000002,2.11523923,2.48352,0.72436,2.5869999999999997,-3.95,0.8,4.0301985063,-1.48648,1.5243600000000002,2.1291538695,-3.9699999999999998,0.8,4.0498024643
2020-05-03 19:30:00,-1.33736,1.50702,2.014855094,2.49264,0.7270200000000001,2.5965,-3.83,0.78,3.9086186818,-1.35736,1.50702,2.0281852603,-3.85,0.78,3.9282184257
2020-05-03 20:00:00,-1.07496,1.54772,1.8844034069000002,2.49504,0.72772,2.599,-3.5700000000000003,0.8200000000000001,3.6629632813,-1.09496,1.54772,1.8958835935,-3.59,0.8200000000000001,3.682458418
2020-05-03 20:30:00,-0.9296800000000001,1.57926,1.8325848002,2.50032,0.72926,2.6045,-3.43,0.85,3.5337515476,-0.9496800000000001,1.57926,1.8428115069,-3.45,0.85,3.5531676009
2020-05-03 21:00:00,-0.7701600000000001,1.57912,1.7569195770000001,2.49984,0.7291200000000001,2.604,-3.27,0.85,3.3786683767,-0.7901600000000001,1.57912,1.765778242,-3.29,0.85,3.3980288404
2020-05-03 21:30:00,-3.65104,1.04678,3.798136576,0.94896,0.27678,0.9885,-4.6,0.77,4.6640004288,-3.67104,1.03678,3.8146359524999998,-4.62,0.76,4.6820935488
2020-05-03 22:00:00,-5.25,0.22,5.254607502,0.0,0.0,0.0,-5.25,0.22,5.254607502,-5.27,0.22,5.2745900315,-5.27,0.22,5.2745900315
2020-05-03 22:30:00,-5.1,-0.28,5.1076804912,0.0,0.0,0.0,-5.1,-0.28,5.1076804912,-5.12,-0.26,5.1265973121,-5.12,-0.26,5.1265973121
2020-05-03 23:00:00,-4.75,0.23,4.7555651609,0.0,0.0,0.0,-4.75,0.23,4.7555651609,-4.77,0.23,4.7755418541,-4.77,0.23,4.7755418541
2020-05-03 23:30:00,-4.53,0.0,4.53,0.0,0.0,0.0,-4.53,0.0,4.53,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2020-05-04 00:00:00,-4.29,0.23,4.2961610771,0.0,0.0,0.0,-4.29,0.23,4.2961610771,-4.31,0.23,4.3161325281,-4.31,0.23,4.3161325281
2020-05-04 00:30:00,-4.11,0.23,4.1164304926,0.0,0.0,0.0,-4.11,0.23,4.1164304926,-4.13,0.23,4.1363994004,-4.13,0.23,4.1363994004
2020-05-04 01:00:00,-3.95,0.23,3.9566905363,0.0,0.0,0.0,-3.95,0.23,3.9566905363,-3.9699999999999998,0.23,3.9766568874,-3.9699999999999998,0.23,3.9766568874
2020-05-04 01:30:00,-3.98,0.23,3.9866401894,0.0,0.0,0.0,-3.98,0.23,3.9866401894,-3.99,0.23,3.996623575,-3.99,0.23,3.996623575
2020-05-04 02:00:00,-4.03,0.24,4.0371400768,0.0,0.0,0.0,-4.03,0.24,4.0371400768,-4.05,0.25,4.0577087131,-4.05,0.25,4.0577087131
2020-05-04 02:30:00,-4.16,0.23,4.1663533216,0.0,0.0,0.0,-4.16,0.23,4.1663533216,-4.18,0.23,4.1863229689,-4.18,0.23,4.1863229689
2020-05-04 03:00:00,-4.07,0.23,4.0764935913,0.0,0.0,0.0,-4.07,0.23,4.0764935913,-4.09,0.23,4.096461888,-4.09,0.23,4.096461888
2020-05-04 03:30:00,-3.94,0.23,3.9467074885,0.0,0.0,0.0,-3.94,0.23,3.9467074885,-3.96,0.23,3.9666736695,-3.96,0.23,3.9666736695
2020-05-04 04:00:00,-3.9,0.23,3.9067761646,0.0,0.0,0.0,-3.9,0.23,3.9067761646,-3.92,0.23,3.9267416518,-3.92,0.23,3.9267416518
2020-05-04 04:30:00,-3.9,0.23,3.9067761646,0.0,0.0,0.0,-3.9,0.23,3.9067761646,-3.92,0.23,3.9267416518,-3.92,0.23,3.9267416518
2020-05-04 05:00:00,-3.87,0.28,3.8801159776,0.0,0.0,0.0,-3.87,0.28,3.8801159776,-3.89,0.29,3.9007947908,-3.89,0.29,3.9007947908
2020-05-04 05:30:00,-3.74,0.32,3.7536648758,0.0,0.0,0.0,-3.74,0.32,3.7536648758,-3.76,0.33,3.7744536028,-3.76,0.33,3.7744536028
2020-05-04 06:00:00,-3.74,0.38,3.7592552454,0.0,0.0,0.0,-3.74,0.38,3.7592552454,-3.76,0.39,3.7801719538,-3.76,0.39,3.7801719538
2020-05-04 06:30:00,-4.35,0.23,4.356076216,0.0,0.0,0.0,-4.35,0.23,4.356076216,-4.36,0.27,4.368352092,-4.36,0.27,4.368352092
2020-05-04 07:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-05-04 07:30:00,-2.08032,0.87324,2.2561647546,1.75968,0.51324,1.833,-3.84,0.36,3.8568380832,-2.10032,0.88324,2.2784769035,-3.86,0.37,3.8776926129
2020-05-04 08:00:00,-2.2256,0.8742000000000001,2.3911338315,1.9344000000000001,0.5642,2.015,-4.16,0.31,4.1715344898,-2.2456,0.8842000000000001,2.4134060993,-4.18,0.32,4.1922309097
2020-05-04 08:30:00,-2.82928,0.7389600000000001,2.9241900075,1.95072,0.56896,2.032,-4.78,0.17,4.7830220572,-2.8492800000000003,0.7589600000000001,2.9486296478,-4.8,0.19,4.8037589448
2020-05-04 09:00:00,-2.77704,0.66378,2.8552679470999998,1.93296,0.5637800000000001,2.0135,-4.71,0.1,4.7110614515,-2.79704,0.67378,2.8770492262,-4.73,0.11,4.7312788969
2020-05-04 09:30:00,-3.06984,0.33588,3.0881601319,1.94016,0.56588,2.021,-5.01,-0.23,5.0152766624,-3.08984,0.33588,3.1080422455,-5.03,-0.23,5.0352557035
2020-05-04 10:00:00,-3.2284,0.33630000000000004,3.2458687974,1.9416,0.5663,2.0225,-5.17,-0.23,5.1751135253000005,-3.2484,0.33630000000000004,3.2657618177,-5.19,-0.23,5.1950938394
2020-05-04 10:30:00,-5.88336,-0.51598,5.905942791,0.5966400000000001,0.17402,0.6215,-6.48,-0.6900000000000001,6.516632566,-5.90336,-0.5059800000000001,5.9250042236,-6.5,-0.68,6.5354724389
2020-05-04 11:00:00,-7.13,-0.8300000000000001,7.1781473933,0.0,0.0,0.0,-7.13,-0.8300000000000001,7.1781473933,-7.15,-0.8300000000000001,7.1980136149,-7.15,-0.8300000000000001,7.1980136149
2020-05-04 11:30:00,-7.22,-0.88,7.2734311023,0.0,0.0,0.0,-7.22,-0.88,7.2734311023,-7.24,-0.88,7.2932845824,-7.24,-0.88,7.2932845824
2020-05-04 12:00:00,-6.97264,-0.87202,7.0269571971,0.027360000000000002,0.007980000000000001,0.0285,-7.0,-0.88,7.0550974479,-6.99264,-0.87202,7.0468030375,-7.02,-0.88,7.0749416959
2020-05-04 12:30:00,-3.5108,0.1681,3.5148220794,1.8792,0.5481,1.9575,-5.39,-0.38,5.4033785727,-3.5308,0.18810000000000002,3.535806874,-5.41,-0.36,5.4219645886
2020-05-04 13:00:00,-3.1296,0.25470000000000004,3.1399471731,1.9704000000000002,0.5747,2.0525,-5.1,-0.32,5.1100293541,-3.1496,0.2647,3.1607034423,-5.12,-0.31,5.1293761804
2020-05-04 13:30:00,-1.6573600000000002,0.40702000000000005,1.7066069993,2.49264,0.7270200000000001,2.5965,-4.15,-0.32,4.1623190651,-1.66736,0.9770200000000001,1.9325261835,-4.16,0.25,4.1675052489
2020-05-04 14:00:00,-1.8768,0.9501000000000001,2.1035846192,2.5032,0.7301000000000001,2.6075,-4.38,0.22,4.3855216337,-1.8968,0.9501000000000001,2.1214476779,-4.4,0.22,4.4054965668
2020-05-04 14:30:00,-1.8592,1.0194,2.1203303988,2.5008,0.7294,2.605,-4.36,0.29,4.3696338519,-1.8792,1.0194,2.137888912,-4.38,0.29,4.3895899581
2020-05-04 15:00:00,-2.27952,0.88514,2.4453392914,2.04048,0.59514,2.1255,-4.32,0.29,4.3297228549,-2.2995200000000002,0.88514,2.4639937196,-4.34,0.29,4.349678149
2020-05-04 15:30:00,-5.97,-0.4,5.9833853294,0.0,0.0,0.0,-5.97,-0.4,5.9833853294,-5.99,-0.39,6.0026827336,-5.99,-0.39,6.0026827336
2020-05-04 16:00:00,-5.9,-0.35000000000000003,5.9103722387,0.0,0.0,0.0,-5.9,-0.35000000000000003,5.9103722387,-5.91,-0.34,5.9197719551,-5.91,-0.34,5.9197719551
2020-05-04 16:30:00,-2.79192,0.9169400000000001,2.9386385028,1.73808,0.5069400000000001,1.8105,-4.53,0.41000000000000003,4.5485162416,-2.81192,0.9169400000000001,2.9576465391,-4.55,0.41000000000000003,4.5684351807
2020-05-04 17:00:00,-2.4708,1.1031,2.7058607225999998,1.9992,0.5831000000000001,2.0825,-4.47,0.52,4.5001444421,-2.4908,1.1131,2.7282001851,-4.49,0.53,4.5211724143000005
2020-05-04 17:30:00,-2.47512,1.26184,2.7782115110000003,1.9948800000000002,0.58184,2.078,-4.47,0.68,4.521426766,-2.49512,1.27184,2.8005715131,-4.49,0.6900000000000001,4.5427084432000004
2020-05-04 18:00:00,-2.71928,1.17896,2.9638539775,1.95072,0.56896,2.032,-4.67,0.61,4.7096709015,-2.73928,1.17896,2.982214211,-4.69,0.61,4.7295031452
2020-05-04 18:30:00,-2.7893600000000003,1.11602,3.004335176,1.9406400000000001,0.5660200000000001,2.0215,-4.73,0.55,4.7618693808,-2.80936,1.11602,3.0229132058,-4.75,0.55,4.7817360864000005
2020-05-04 19:00:00,-2.63072,1.18854,2.8867481792,1.9492800000000001,0.56854,2.0305,-4.58,0.62,4.621774551,-2.65072,1.18854,2.9049860327,-4.6,0.62,4.6415945536
2020-05-04 19:30:00,-4.97304,0.29078000000000004,4.9815338853,0.7569600000000001,0.22078000000000003,0.7885000000000001,-5.73,0.07,5.7304275582,-4.99304,0.30078000000000005,5.0020912677,-5.75,0.08,5.7505564948
2020-05-04 20:00:00,-6.25,-0.23,6.2542305682,0.0,0.0,0.0,-6.25,-0.23,6.2542305682,-6.27,-0.23,6.2742170826,-6.27,-0.23,6.2742170826
2020-05-04 20:30:00,-6.18,-0.23,6.1842784543,0.0,0.0,0.0,-6.18,-0.23,6.1842784543,-6.2,-0.23,6.2042646623,-6.2,-0.23,6.2042646623
