Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-04 21:00:00,-6.11,-0.29,6.1168782888,0.0,0.0,0.0,-6.11,-0.29,6.1168782888,-6.13,-0.32,6.1383466829,-6.13,-0.32,6.1383466829
2020-05-04 21:30:00,-5.41904,0.16528,5.4215599231,0.36096,0.10528000000000001,0.376,-5.78,0.06,5.7803114103,-5.42904,0.23528000000000002,5.4341358099,-5.79,0.13,5.7914592289
2020-05-04 22:00:00,-2.30304,1.1307800000000001,2.5656688504,1.95696,0.5707800000000001,2.0385,-4.26,0.56,4.2966498577,-2.32304,1.14078,2.5880289508,-4.28,0.5700000000000001,4.3177887859
2020-05-04 22:30:00,-5.55248,0.031360000000000006,5.5525685588,0.10752,0.031360000000000006,0.112,-5.66,0.0,5.66,-5.5724800000000005,0.12136000000000001,5.5738013599,-5.68,0.09,5.6807129834
2020-05-04 23:00:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-05-04 23:30:00,-5.1,-0.67,5.1438215366,0.0,0.0,0.0,-5.1,-0.67,5.1438215366,-5.09,0.43,5.1081307736,-5.09,0.43,5.1081307736
2020-05-05 00:00:00,-4.8,-0.27,4.8075877527,0.0,0.0,0.0,-4.8,-0.27,4.8075877527,-4.82,-0.26,4.8270073545,-4.82,-0.26,4.8270073545
2020-05-05 00:30:00,-4.6,-0.27,4.6079170999,0.0,0.0,0.0,-4.6,-0.27,4.6079170999,-4.62,-0.26,4.6273102338,-4.62,-0.26,4.6273102338
2020-05-05 01:00:00,-4.51,-0.25,4.5169237319,0.0,0.0,0.0,-4.51,-0.25,4.5169237319,-4.53,-0.26,4.5374552339,-4.53,-0.26,4.5374552339
2020-05-05 01:30:00,-4.53,-0.23,4.535835094,0.0,0.0,0.0,-4.53,-0.23,4.535835094,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2020-05-05 02:00:00,-4.58,-0.23,4.5857714727,0.0,0.0,0.0,-4.58,-0.23,4.5857714727,-4.6,-0.23,4.6057464107,-4.6,-0.23,4.6057464107
2020-05-05 02:30:00,-4.5600000000000005,-0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,-0.23,4.5657967541,-4.58,-0.23,4.5857714727,-4.58,-0.23,4.5857714727
2020-05-05 03:00:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2020-05-05 03:30:00,-4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,-4.36,-0.25,4.3671615496000005,-4.37,-0.26,4.3777277211,-4.37,-0.26,4.3777277211
2020-05-05 04:00:00,-4.37,-0.25,4.3771451884,0.0,0.0,0.0,-4.37,-0.25,4.3771451884,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-05-05 04:30:00,-4.43,-0.27,4.4382203641,0.0,0.0,0.0,-4.43,-0.27,4.4382203641,-4.45,-0.28,4.4588002871,-4.45,-0.28,4.4588002871
2020-05-05 05:00:00,-4.43,-0.24,4.4364963654,0.0,0.0,0.0,-4.43,-0.24,4.4364963654,-4.45,-0.24,4.4564672107,-4.45,-0.24,4.4564672107
2020-05-05 05:30:00,-4.21,0.0,4.21,0.0,0.0,0.0,-4.21,0.0,4.21,-4.22,0.0,4.22,-4.22,0.0,4.22
2020-05-05 06:00:00,-4.07,0.22,4.075941609,0.0,0.0,0.0,-4.07,0.22,4.075941609,-4.09,0.23,4.096461888,-4.09,0.23,4.096461888
2020-05-05 06:30:00,-4.72,-0.52,4.7485576758,0.0,0.0,0.0,-4.72,-0.52,4.7485576758,-4.73,0.12,4.7315219539,-4.73,0.12,4.7315219539
2020-05-05 07:00:00,-5.34,-0.30000000000000004,5.3484203275,0.0,0.0,0.0,-5.34,-0.30000000000000004,5.3484203275,-5.35,-0.30000000000000004,5.3584046133,-5.35,-0.30000000000000004,5.3584046133
2020-05-05 07:30:00,-5.72,-0.45,5.7376737446,0.0,0.0,0.0,-5.72,-0.45,5.7376737446,-5.74,-0.44,5.7568394106,-5.74,-0.44,5.7568394106
2020-05-05 08:00:00,-6.12,-0.68,6.1576618939,0.0,0.0,0.0,-6.12,-0.68,6.1576618939,-6.13,-0.64,6.1633189111,-6.13,-0.64,6.1633189111
2020-05-05 08:30:00,-4.66464,-0.41552000000000006,4.6831104194,0.9753600000000001,0.28448,1.016,-5.64,-0.7000000000000001,5.6832737045,-4.67464,-0.35552,4.6881396737,-5.65,-0.64,5.6861322531
2020-05-05 09:00:00,-3.14216,0.28812000000000004,3.1553419149,1.9478400000000002,0.5681200000000001,2.029,-5.09,-0.28,5.0976955578,-3.16216,0.29812000000000005,3.1761818903,-5.11,-0.27,5.1171281008
2020-05-05 09:30:00,-3.43416,0.25462,3.4435862484,1.9358400000000002,0.56462,2.0165,-5.37,-0.31,5.3789404161,-3.45416,0.26462,3.4642813180000003,-5.39,-0.30000000000000004,5.3983423382
2020-05-05 10:00:00,-6.93672,-0.9869600000000001,7.0065807924,0.11328,0.03304,0.11800000000000001,-7.05,-1.02,7.1234050846,-6.9667200000000005,-0.9869600000000001,7.0362829392,-7.08,-1.02,7.1530972313
2020-05-05 10:30:00,-7.16,-1.05,7.2365806843,0.0,0.0,0.0,-7.16,-1.05,7.2365806843,-7.18,-1.04,7.2549293587,-7.18,-1.04,7.2549293587
2020-05-05 11:00:00,-7.17,-0.97,7.2353161645,0.0,0.0,0.0,-7.17,-0.97,7.2353161645,-7.2,-0.96,7.2637180562,-7.2,-0.96,7.2637180562
2020-05-05 11:30:00,-7.02,-0.93,7.08133462,0.0,0.0,0.0,-7.02,-0.93,7.08133462,-7.04,-0.93,7.1011618768,-7.04,-0.93,7.1011618768
2020-05-05 12:00:00,-7.37,-1.05,7.4444207296,0.0,0.0,0.0,-7.37,-1.05,7.4444207296,-7.39,-1.05,7.4642213258,-7.39,-1.05,7.4642213258
2020-05-05 12:30:00,-7.31,-1.05,7.3850253893,0.0,0.0,0.0,-7.31,-1.05,7.3850253893,-7.33,-1.05,7.4048227528,-7.33,-1.05,7.4048227528
2020-05-05 13:00:00,-7.27,-1.08,7.3497823097,0.0,0.0,0.0,-7.27,-1.08,7.3497823097,-7.29,-1.08,7.3695657945,-7.29,-1.08,7.3695657945
2020-05-05 13:30:00,-7.09,-1.06,7.1688004575,0.0,0.0,0.0,-7.09,-1.06,7.1688004575,-7.11,-1.05,7.1871134679,-7.11,-1.05,7.1871134679
2020-05-05 14:00:00,-6.8100000000000005,-0.92,6.8718629206,0.0,0.0,0.0,-6.8100000000000005,-0.92,6.8718629206,-6.83,-0.92,6.8916833938,-6.83,-0.92,6.8916833938
2020-05-05 14:30:00,-6.71,-0.9400000000000001,6.7755221201,0.0,0.0,0.0,-6.71,-0.9400000000000001,6.7755221201,-6.73,-0.93,6.7939531938,-6.73,-0.93,6.7939531938
2020-05-05 15:00:00,-6.67,-0.92,6.7331493374,0.0,0.0,0.0,-6.67,-0.92,6.7331493374,-6.69,-0.88,6.7476292133,-6.69,-0.88,6.7476292133
2020-05-05 15:30:00,-6.54,-0.76,6.5840109356,0.0,0.0,0.0,-6.54,-0.76,6.5840109356,-6.5600000000000005,-0.75,6.6027342821,-6.5600000000000005,-0.75,6.6027342821
2020-05-05 16:00:00,-6.42,-0.59,6.4470535906,0.0,0.0,0.0,-6.42,-0.59,6.4470535906,-6.43,-0.58,6.4561056373,-6.43,-0.58,6.4561056373
2020-05-05 16:30:00,-3.1184,0.7138,3.1990512656,1.7616,0.5138,1.835,-4.88,0.2,4.8840966411,-3.1384,0.7138,3.2185501394,-4.9,0.2,4.9040799341
2020-05-05 17:00:00,-2.9394400000000003,0.8605800000000001,3.0628263826,1.99056,0.5805800000000001,2.0735,-4.93,0.28,4.9379449167,-2.95944,0.8605800000000001,3.0820258029,-4.95,0.28,4.9579128673
2020-05-05 17:30:00,-2.8937600000000003,0.9993200000000001,3.0614518451,1.98624,0.5793200000000001,2.069,-4.88,0.42,4.8980404244999995,-2.91376,0.9993200000000001,3.0803632578,-4.9,0.42,4.9179670597000005
2020-05-05 18:00:00,-2.92704,1.02378,3.1009173885,1.93296,0.5637800000000001,2.0135,-4.86,0.46,4.881721008,-2.9470400000000003,1.02378,3.1198029185,-4.88,0.46,4.9016323812
2020-05-05 18:30:00,-3.09568,0.9812600000000001,3.2474768436,1.92432,0.5612600000000001,2.0045,-5.02,0.42,5.0375390817,-3.1156800000000002,0.9812600000000001,3.2665475735,-5.04,0.42,5.0574697231
2020-05-05 19:00:00,-3.25136,0.8925200000000001,3.3716366649,1.9286400000000001,0.56252,2.009,-5.18,0.33,5.1905009392,-3.27136,0.8925200000000001,3.3909273363,-5.2,0.33,5.2104606322
2020-05-05 19:30:00,-3.18224,0.8951800000000001,3.3057523576,1.93776,0.56518,2.0185,-5.12,0.33,5.1306237438,-3.20224,0.8951800000000001,3.3250095113,-5.14,0.33,5.1505824913
2020-05-05 20:00:00,-3.02224,0.9451800000000001,3.1665912035,1.93776,0.56518,2.0185,-4.96,0.38,4.9745351542,-3.04224,0.95518,3.1886663435,-4.98,0.39,4.9952477416
2020-05-05 20:30:00,-2.91032,0.94574,3.0601285349,1.93968,0.56574,2.0205,-4.85,0.38,4.8648638213,-2.93032,0.95574,3.0822417572,-4.87,0.39,4.8855910594
2020-05-05 21:00:00,-2.6921600000000003,0.9881200000000001,2.8677703186,1.9478400000000002,0.5681200000000001,2.029,-4.64,0.42,4.6589698432,-2.71216,0.9881200000000001,2.8865538277000002,-4.66,0.42,4.678888757
2020-05-05 21:30:00,-2.75504,1.03728,2.9438402131,1.94496,0.56728,2.026,-4.7,0.47000000000000003,4.7234415419,-2.77504,1.04728,2.9660819948,-4.72,0.48,4.744344001
2020-05-05 22:00:00,-2.54976,1.03882,2.7532568079,1.95024,0.56882,2.0315,-4.5,0.47000000000000003,4.5244778704,-2.56976,1.04882,2.7755521703,-4.52,0.48,4.5454152726
2020-05-05 22:30:00,-5.73496,-0.13228,5.7364853525,0.09504000000000001,0.02772,0.099,-5.83,-0.16,5.8321951271,-5.7549600000000005,-0.11228,5.7560551943,-5.85,-0.14,5.8516749739
2020-05-05 23:00:00,-5.55,-0.23,5.5547637213000005,0.0,0.0,0.0,-5.55,-0.23,5.5547637213000005,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-05-05 23:30:00,-5.27,-0.23,5.2750165877,0.0,0.0,0.0,-5.27,-0.23,5.2750165877,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2020-05-06 00:00:00,-4.94,-0.35000000000000003,4.9523832647,0.0,0.0,0.0,-4.94,-0.35000000000000003,4.9523832647,-4.94,-0.04,4.9401619407,-4.94,-0.04,4.9401619407
2020-05-06 00:30:00,-4.61,-0.24,4.6162430612000005,0.0,0.0,0.0,-4.61,-0.24,4.6162430612000005,-4.63,-0.25,4.6367445476,-4.63,-0.25,4.6367445476
2020-05-06 01:00:00,-4.5,-0.26,4.507504853,0.0,0.0,0.0,-4.5,-0.26,4.507504853,-4.52,-0.25,4.5269084373,-4.52,-0.25,4.5269084373
2020-05-06 01:30:00,-4.53,-0.23,4.535835094,0.0,0.0,0.0,-4.53,-0.23,4.535835094,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2020-05-06 02:00:00,-4.61,-0.28,4.618495426,0.0,0.0,0.0,-4.61,-0.28,4.618495426,-4.63,-0.28,4.6384587958,-4.63,-0.28,4.6384587958
2020-05-06 02:30:00,-4.52,-0.22,4.5253508151,0.0,0.0,0.0,-4.52,-0.22,4.5253508151,-4.54,-0.23,4.5458222579,-4.54,-0.23,4.5458222579
2020-05-06 03:00:00,-4.46,-0.22,4.4654227124,0.0,0.0,0.0,-4.46,-0.22,4.4654227124,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2020-05-06 03:30:00,-4.44,-0.28,4.4488200683,0.0,0.0,0.0,-4.44,-0.28,4.4488200683,-4.48,-0.28,4.4887414717,-4.48,-0.28,4.4887414717
2020-05-06 04:00:00,-4.36,-0.61,4.4024652185,0.0,0.0,0.0,-4.36,-0.61,4.4024652185,-4.38,-0.6900000000000001,4.4340162381,-4.38,-0.6900000000000001,4.4340162381
2020-05-06 04:30:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2020-05-06 05:00:00,-4.41,-0.27,4.4182575751,0.0,0.0,0.0,-4.41,-0.27,4.4182575751,-4.43,-0.27,4.4382203641,-4.43,-0.27,4.4382203641
2020-05-06 05:30:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.11,0.24,4.1170013359,-4.11,0.24,4.1170013359
2020-05-06 06:00:00,-4.01,0.27,4.0190794966,0.0,0.0,0.0,-4.01,0.27,4.0190794966,-4.03,0.28,4.0397153365,-4.03,0.28,4.0397153365
2020-05-06 06:30:00,-4.99,-0.31,4.9996199856,0.0,0.0,0.0,-4.99,-0.31,4.9996199856,-5.01,-0.25,5.0162336469,-5.01,-0.25,5.0162336469
2020-05-06 07:00:00,-5.46,-0.38,5.4732074691,0.0,0.0,0.0,-5.46,-0.38,5.4732074691,-5.48,-0.38,5.4931593824,-5.48,-0.38,5.4931593824
2020-05-06 07:30:00,-5.96,-1.06,6.053527897,0.0,0.0,0.0,-5.96,-1.06,6.053527897,-5.85,0.14,5.8516749739,-5.85,0.14,5.8516749739
2020-05-06 08:00:00,-6.42,-0.99,6.4958833118,0.0,0.0,0.0,-6.42,-0.99,6.4958833118,-6.35,-0.39,6.3619651052,-6.35,-0.39,6.3619651052
2020-05-06 08:30:00,-6.66,-0.81,6.7090759423,0.0,0.0,0.0,-6.66,-0.81,6.7090759423,-6.68,-0.8,6.7277336451,-6.68,-0.8,6.7277336451
2020-05-06 09:00:00,-5.46512,-0.47566,5.4857806236,0.7348800000000001,0.21434000000000003,0.7655000000000001,-6.2,-0.6900000000000001,6.2382770057,-5.48512,-0.40566,5.5001001309,-6.22,-0.62,6.2508239457
2020-05-06 09:30:00,-3.15952,0.28764,3.1725862321,1.98048,0.57764,2.063,-5.14,-0.29,5.1481744337,-3.17952,0.28764,3.1925043774,-5.16,-0.29,5.1681427999
2020-05-06 10:00:00,-6.9392,-1.0706,7.0213019448,0.1008,0.029400000000000003,0.105,-7.04,-1.1,7.1254192859,-6.9392,-0.9406,7.0026584238,-7.04,-0.97,7.106511099
2020-05-06 10:30:00,-7.0,-1.06,7.0798022571,0.0,0.0,0.0,-7.0,-1.06,7.0798022571,-7.01,-1.05,7.0882014644,-7.01,-1.05,7.0882014644
2020-05-06 11:00:00,-7.05,-1.16,7.1447953085,0.0,0.0,0.0,-7.05,-1.16,7.1447953085,-7.07,-1.15,7.1629183996,-7.07,-1.15,7.1629183996
2020-05-06 11:30:00,-7.01,-1.13,7.1004929406,0.0,0.0,0.0,-7.01,-1.13,7.1004929406,-7.03,-1.12,7.1186585815,-7.03,-1.12,7.1186585815
2020-05-06 12:00:00,-7.01,-1.02,7.0838195912,0.0,0.0,0.0,-7.01,-1.02,7.0838195912,-7.03,-1.02,7.1036117574,-7.03,-1.02,7.1036117574
2020-05-06 12:30:00,-7.05,-1.01,7.1219800618,0.0,0.0,0.0,-7.05,-1.01,7.1219800618,-7.08,-1.0,7.1502727221,-7.08,-1.0,7.1502727221
2020-05-06 13:00:00,-6.95,-1.01,7.0230050548,0.0,0.0,0.0,-6.95,-1.01,7.0230050548,-6.97,-1.0,7.0413706052,-6.97,-1.0,7.0413706052
2020-05-06 13:30:00,-6.68,-0.98,6.7515035362999996,0.0,0.0,0.0,-6.68,-0.98,6.7515035362999996,-6.69,-0.97,6.7599556212,-6.69,-0.97,6.7599556212
2020-05-06 14:00:00,-6.5,-0.98,6.5734617973,0.0,0.0,0.0,-6.5,-0.98,6.5734617973,-6.52,-0.99,6.5947327467,-6.52,-0.99,6.5947327467
2020-05-06 14:30:00,-6.44,-1.12,6.5366658168,0.0,0.0,0.0,-6.44,-1.12,6.5366658168,-6.43,-0.89,6.4913018725,-6.43,-0.89,6.4913018725
2020-05-06 15:00:00,-6.17,-1.01,6.2521196406,0.0,0.0,0.0,-6.17,-1.01,6.2521196406,-6.17,-0.77,6.2178613687,-6.17,-0.77,6.2178613687
2020-05-06 15:30:00,-5.97,-0.8200000000000001,6.0260517754,0.0,0.0,0.0,-5.97,-0.8200000000000001,6.0260517754,-5.99,-0.81,6.0445181777,-5.99,-0.81,6.0445181777
2020-05-06 16:00:00,-5.92,-0.65,5.955577218,0.0,0.0,0.0,-5.92,-0.65,5.955577218,-5.94,-0.64,5.9743786288,-5.94,-0.64,5.9743786288
2020-05-06 16:30:00,-2.51216,0.69562,2.60669044,1.76784,0.5156200000000001,1.8415,-4.28,0.18,4.2837833745000005,-2.53216,0.69562,2.625970573,-4.3,0.18,4.3037657929
2020-05-06 17:00:00,-2.20328,0.9294600000000001,2.3913048007,1.98672,0.5794600000000001,2.0695,-4.19,0.35000000000000003,4.204592727,-2.22328,0.9294600000000001,2.4097447686,-4.21,0.35000000000000003,4.2245236418
2020-05-06 17:30:00,-2.34664,1.15848,2.6170202903,1.9833600000000002,0.57848,2.066,-4.33,0.58,4.3686725673,-2.36664,1.16848,2.6393806849,-4.35,0.59,4.3898291539
2020-05-06 18:00:00,-2.34136,1.22002,2.6401544368,1.9886400000000002,0.5800200000000001,2.0715,-4.33,0.64,4.3770423804,-2.31136,1.47002,2.7392232202,-4.3,0.89,4.3911388045
2020-05-06 18:30:00,-2.48136,1.01002,2.6790460709,1.9886400000000002,0.5800200000000001,2.0715,-4.47,0.43,4.490634699,-2.4913600000000002,1.08002,2.7153853962000003,-4.48,0.5,4.5078154354
2020-05-06 19:00:00,-2.62624,0.9756800000000001,2.8016223871,1.97376,0.5756800000000001,2.056,-4.6,0.4,4.6173585522,-2.64624,0.9856800000000001,2.8238539622000003,-4.62,0.41000000000000003,4.6381569616
2020-05-06 19:30:00,-2.64424,0.9616800000000001,2.8136868340000003,1.92576,0.5616800000000001,2.006,-4.57,0.4,4.5874720708,-2.66424,0.9716800000000001,2.8359014087,-4.59,0.41000000000000003,4.6082751654
2020-05-06 20:00:00,-2.53704,1.00378,2.728396278,1.93296,0.5637800000000001,2.0135,-4.47,0.44,4.4916032772,-2.55704,1.00378,2.747003431,-4.49,0.44,4.5115075086
2020-05-06 20:30:00,-2.42792,1.03644,2.6398870052,1.94208,0.56644,2.023,-4.37,0.47000000000000003,4.3952019294,-2.44792,1.04644,2.6622075426,-4.39,0.48,4.4161634934
2020-05-06 21:00:00,-2.21832,1.11924,2.4846814283,1.95168,0.5692400000000001,2.033,-4.17,0.55,4.2061145966,-2.23832,1.11924,2.5025536158,-4.19,0.55,4.2259436816000004
2020-05-06 21:30:00,-2.29592,1.09994,2.5458037336,1.95408,0.56994,2.0355,-4.25,0.53,4.282919565,-2.28592,1.25994,2.610149239,-4.24,0.6900000000000001,4.2957769961
2020-05-06 22:00:00,-2.09112,1.10134,2.3634154628,1.9588800000000002,0.5713400000000001,2.0405,-4.05,0.53,4.0845317969,-2.11112,1.12134,2.3904457848,-4.07,0.55,4.1069940346
2020-05-06 22:30:00,-5.4768,-0.6999000000000001,5.5213402585,0.1032,0.030100000000000002,0.1075,-5.58,-0.73,5.6275483117,-5.3568,0.5801000000000001,5.3881186188,-5.46,0.55,5.4876315474
2020-05-06 23:00:00,-5.24,-0.55,5.2687854388,0.0,0.0,0.0,-5.24,-0.55,5.2687854388,-5.23,0.26,5.236458727,-5.23,0.26,5.236458727
2020-05-06 23:30:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.95,-0.23,4.9553405534,-4.95,-0.23,4.9553405534
2020-05-07 00:00:00,-4.64,-0.68,4.6895628794,0.0,0.0,0.0,-4.64,-0.68,4.6895628794,-4.6,0.53,4.6304319453,-4.6,0.53,4.6304319453
2020-05-07 00:30:00,-4.38,-0.38,4.3964531159,0.0,0.0,0.0,-4.38,-0.38,4.3964531159,-4.4,-0.38,4.416378607,-4.4,-0.38,4.416378607
2020-05-07 01:00:00,-4.17,-0.61,4.2143801442,0.0,0.0,0.0,-4.17,-0.61,4.2143801442,-4.19,-0.59,4.2313354866,-4.19,-0.59,4.2313354866
2020-05-07 01:30:00,-4.27,-0.61,4.3133513652,0.0,0.0,0.0,-4.27,-0.61,4.3133513652,-4.29,-0.62,4.3345703363,-4.29,-0.62,4.3345703363
2020-05-07 02:00:00,-4.46,-0.25,4.4670012313,0.0,0.0,0.0,-4.46,-0.25,4.4670012313,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2020-05-07 02:30:00,-4.37,-0.43,4.3911046446,0.0,0.0,0.0,-4.37,-0.43,4.3911046446,-4.39,-0.44,4.4119950136,-4.39,-0.44,4.4119950136
2020-05-07 03:00:00,-4.37,-0.24,4.376585427,0.0,0.0,0.0,-4.37,-0.24,4.376585427,-4.39,-0.27,4.3982951242,-4.39,-0.27,4.3982951242
2020-05-07 03:30:00,-4.39,-0.24,4.3965554699,0.0,0.0,0.0,-4.39,-0.24,4.3965554699,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2020-05-07 04:00:00,-4.31,-0.24,4.3166769627,0.0,0.0,0.0,-4.31,-0.24,4.3166769627,-4.33,-0.23,4.3361042423,-4.33,-0.23,4.3361042423
2020-05-07 04:30:00,-4.31,-0.27,4.3184487956,0.0,0.0,0.0,-4.31,-0.27,4.3184487956,-4.33,-0.25,4.3372110855,-4.33,-0.25,4.3372110855
2020-05-07 05:00:00,-4.31,0.0,4.31,0.0,0.0,0.0,-4.31,0.0,4.31,-4.33,0.0,4.33,-4.33,0.0,4.33
2020-05-07 05:30:00,-4.17,-0.15,4.1726969696,0.0,0.0,0.0,-4.17,-0.15,4.1726969696,-4.19,0.04,4.1901909264,-4.19,0.04,4.1901909264
2020-05-07 06:00:00,-4.09,0.23,4.096461888,0.0,0.0,0.0,-4.09,0.23,4.096461888,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2020-05-07 06:30:00,-4.59,-0.30000000000000004,4.5997934736,0.0,0.0,0.0,-4.59,-0.30000000000000004,4.5997934736,-4.61,-0.12,4.6115615577,-4.61,-0.12,4.6115615577
2020-05-07 07:00:00,-5.12,-0.24,5.1256219135,0.0,0.0,0.0,-5.12,-0.24,5.1256219135,-5.14,-0.24,5.1456000622,-5.14,-0.24,5.1456000622
2020-05-07 07:30:00,-2.0764,0.8373,2.2388631602,1.7736,0.5173,1.8475000000000001,-3.85,0.32,3.8632758121,-2.0964,0.8473,2.2611524164,-3.87,0.33,3.884044284
2020-05-07 08:00:00,-2.19792,0.8264400000000001,2.3481600031,1.94208,0.56644,2.023,-4.14,0.26,4.1481562169,-2.21792,0.8364400000000001,2.3704010209,-4.16,0.27,4.1687528111
2020-05-07 08:30:00,-2.69272,0.36504000000000003,2.7173507687000003,1.9372800000000001,0.5650400000000001,2.018,-4.63,-0.2,4.6343176412,-2.71272,0.38504000000000005,2.7399097795,-4.65,-0.18,4.6534825669
2020-05-07 09:00:00,-2.8407999999999998,0.3256,2.8593985382,1.9392,0.5656,2.02,-4.78,-0.24,4.7860213121,-2.8608000000000002,0.3356,2.8804173309000003,-4.8,-0.23,4.8055072573
2020-05-07 09:30:00,-2.89616,0.31112,2.912823098,1.9238400000000002,0.5611200000000001,2.004,-4.82,-0.25,4.8264790479,-2.91616,0.33112,2.9348985672000003,-4.84,-0.23,4.8454617943
2020-05-07 10:00:00,-2.9,0.31,2.9165219012,1.92,0.56,2.0,-4.82,-0.25,4.8264790479,-2.92,0.29,2.9343653488,-4.84,-0.27,4.8475251418
2020-05-07 10:30:00,-2.79976,0.33882,2.8201870594000003,1.95024,0.56882,2.0315,-4.75,-0.23,4.7555651609,-2.81976,0.33882,2.8400432127,-4.77,-0.23,4.7755418541
2020-05-07 11:00:00,-2.96896,0.21322000000000002,2.976606499,1.93104,0.56322,2.0115,-4.9,-0.35000000000000003,4.9124840967,-2.98896,0.22322000000000003,2.9972836119,-4.92,-0.34,4.931733975
2020-05-07 11:30:00,-2.9872,0.2079,2.9944258632,1.9128,0.5579000000000001,1.9925000000000002,-4.9,-0.35000000000000003,4.9124840967,-2.9872,0.2179,2.9951367665,-4.9,-0.34,4.9117817541
2020-05-07 12:00:00,-2.79008,0.24706000000000003,2.8009971528,1.90992,0.55706,1.9895,-4.7,-0.31,4.7102123094,-2.81008,0.24706000000000003,2.8209197525,-4.72,-0.31,4.7301691302
2020-05-07 12:30:00,-2.7644,0.24580000000000002,2.7753062894,1.9056000000000002,0.5558000000000001,1.9849999999999999,-4.67,-0.31,4.6802777695,-2.7843999999999998,0.24580000000000002,2.7952282554,-4.69,-0.31,4.7002340367
2020-05-07 13:00:00,-2.73056,0.18692,2.7369503101,1.90944,0.5569200000000001,1.9889999999999999,-4.64,-0.37,4.6547287784,-2.75056,0.19692,2.7576000072999998,-4.66,-0.36,4.6738848937
2020-05-07 13:30:00,-2.592,0.1865,2.5987008773999998,1.908,0.5565,1.9875,-4.5,-0.37,4.515185489,-2.592,0.3965,2.6221510731,-4.5,-0.16,4.502843546
2020-05-07 14:00:00,-2.34672,0.32804000000000005,2.3695368746,1.91328,0.5580400000000001,1.9929999999999999,-4.26,-0.23,4.266204402,-2.36672,0.33804,2.3907393417,-4.28,-0.22,4.2856504757
2020-05-07 14:30:00,-2.17008,0.32706,2.1945877631,1.90992,0.55706,1.9895,-4.08,-0.23,4.0864777009,-2.19008,0.33706,2.2158654855,-4.1,-0.22,4.1058981965
2020-05-07 15:00:00,-5.67584,-0.68962,5.7175812587,0.10416,0.03038,0.1085,-5.78,-0.72,5.8246716646,-5.6958400000000005,-0.67962,5.7362423807,-5.8,-0.71,5.8432953032
2020-05-07 15:30:00,-2.86336,0.11652000000000001,2.8657298198000003,1.49664,0.43652,1.5590000000000002,-4.36,-0.32,4.3717273474,-2.88336,0.12652000000000002,2.8861344737,-4.38,-0.31,4.3909566156
2020-05-07 16:00:00,-2.17384,0.78888,2.3125552966000003,1.91616,0.55888,1.996,-4.09,0.23,4.096461888,-2.19384,0.79888,2.3347683397,-4.11,0.24,4.1170013359
2020-05-07 16:30:00,-2.48864,0.8174800000000001,2.6194660906,1.9113600000000002,0.5574800000000001,1.991,-4.4,0.26,4.4076751241,-2.50864,0.8174800000000001,2.6384745972,-4.42,0.26,4.4276404551
2020-05-07 17:00:00,-2.73712,0.9008400000000001,2.8815514224000003,1.9228800000000001,0.56084,2.003,-4.66,0.34,4.6723869703,-2.7671200000000002,0.9008400000000001,2.9100628516000002,-4.69,0.34,4.702307944
2020-05-07 17:30:00,-2.49352,1.01064,2.6905455208999998,1.95648,0.57064,2.038,-4.45,0.44,4.4716999005,-2.51352,1.02064,2.7128377761999998,-4.47,0.45,4.4925939055
2020-05-07 18:00:00,-2.2752,1.1689,2.5579019235000002,1.9848,0.5789000000000001,2.0675,-4.26,0.59,4.3006627396,-2.2952,1.1689,2.5757077183,-4.28,0.59,4.3204745110000005
2020-05-07 18:30:00,-2.56232,1.00224,2.7513576285,1.92768,0.5622400000000001,2.008,-4.49,0.44,4.5115075086,-2.58232,1.00224,2.7699930686,-4.51,0.44,4.5314125833
2020-05-07 19:00:00,-2.7524,0.8593000000000001,2.8834185007,1.9176000000000002,0.5593,1.9975,-4.67,0.30000000000000004,4.6796260534,-2.7724,0.8693000000000001,2.905492084,-4.69,0.31,4.7002340367
2020-05-07 19:30:00,-2.75768,0.8577600000000001,2.8880012465,1.91232,0.55776,1.992,-4.67,0.30000000000000004,4.6796260534,-2.77768,0.8677600000000001,2.9100710644000003,-4.69,0.31,4.7002340367
2020-05-07 20:00:00,-2.62768,0.91776,2.7833407265,1.91232,0.55776,1.992,-4.54,0.36,4.5542507617,-2.6476800000000003,0.91776,2.8022299691,-4.5600000000000005,0.36,4.5741884526
2020-05-07 20:30:00,-2.65008,0.8870600000000001,2.794601841,1.90992,0.55706,1.9895,-4.5600000000000005,0.33,4.5719251962000005,-2.67008,0.8870600000000001,2.8135747102,-4.58,0.33,4.5918732560999995
2020-05-07 21:00:00,-2.48288,0.9391600000000001,2.6545648608,1.9171200000000002,0.55916,1.9969999999999999,-4.4,0.38,4.416378607,-2.50288,0.9391600000000001,2.6732807185,-4.42,0.38,4.4363047686
2020-05-07 21:30:00,-2.54144,0.9395800000000001,2.7095622986,1.91856,0.5595800000000001,1.9985,-4.46,0.38,4.4761590678,-2.56144,0.9395800000000001,2.7283301578,-4.48,0.38,4.4960871878
2020-05-07 22:00:00,-2.2995200000000002,0.9601400000000001,2.49191915,1.92048,0.5601400000000001,2.0005,-4.22,0.4,4.2389149555,-2.31952,0.9701400000000001,2.5142284403,-4.24,0.41000000000000003,4.2597769895
2020-05-07 22:30:00,-5.37984,-0.18912,5.383163085,0.14016,0.04088000000000001,0.146,-5.52,-0.23,5.5247895888,-5.39984,-0.17912,5.4028100096,-5.54,-0.22,5.5443665103
2020-05-07 23:00:00,-5.42,-0.29,5.4277527578,0.0,0.0,0.0,-5.42,-0.29,5.4277527578,-5.45,-0.29,5.4577101425,-5.45,-0.29,5.4577101425
2020-05-07 23:30:00,-5.08,-0.26,5.0866491918,0.0,0.0,0.0,-5.08,-0.26,5.0866491918,-5.1,-0.26,5.1066231504,-5.1,-0.26,5.1066231504
2020-05-08 00:00:00,-4.72,-0.24,4.7260977561,0.0,0.0,0.0,-4.72,-0.24,4.7260977561,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2020-05-09 00:30:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,0.0,4.13,-4.13,0.0,4.13
2020-05-09 01:00:00,-3.98,-0.33,3.9936574715,0.0,0.0,0.0,-3.98,-0.33,3.9936574715,-4.0,-0.33,4.013589416,-4.0,-0.33,4.013589416
2020-05-09 01:30:00,-4.0,-0.26,4.0084410935,0.0,0.0,0.0,-4.0,-0.26,4.0084410935,-4.02,-0.33,4.0335220342,-4.02,-0.33,4.0335220342
2020-05-09 02:00:00,-3.91,0.23,3.9167588642,0.0,0.0,0.0,-3.91,0.23,3.9167588642,-3.93,0.23,3.9367245268,-3.93,0.23,3.9367245268
2020-05-09 02:30:00,-3.88,-0.28,3.8900899733000003,0.0,0.0,0.0,-3.88,-0.28,3.8900899733000003,-3.9,-0.31,3.9123011132,-3.9,-0.31,3.9123011132
2020-05-09 03:00:00,-3.83,-0.25,3.8381505963,0.0,0.0,0.0,-3.83,-0.25,3.8381505963,-3.85,-0.39,3.869702831,-3.85,-0.39,3.869702831
2020-05-09 03:30:00,-3.77,-0.65,3.8256241321,0.0,0.0,0.0,-3.77,-0.65,3.8256241321,-3.7800000000000002,0.65,3.8354791096,-3.7800000000000002,0.65,3.8354791096
2020-05-09 04:00:00,-3.7,-0.31,3.7129637757,0.0,0.0,0.0,-3.7,-0.31,3.7129637757,-3.7199999999999998,-0.28,3.7305227516,-3.7199999999999998,-0.28,3.7305227516
2020-05-09 04:30:00,-3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,-3.7199999999999998,-0.33,3.7346084132,-3.73,-0.39,3.7503333185,-3.73,-0.39,3.7503333185
2020-05-09 05:00:00,-3.61,0.23,3.6173194495,0.0,0.0,0.0,-3.61,0.23,3.6173194495,-3.63,0.23,3.6372792029000003,-3.63,0.23,3.6372792029000003
2020-05-09 05:30:00,-3.44,0.27,3.4505796614,0.0,0.0,0.0,-3.44,0.27,3.4505796614,-3.46,0.27,3.4705186932,-3.46,0.27,3.4705186932
2020-05-09 06:00:00,-3.37,0.32,3.385158785,0.0,0.0,0.0,-3.37,0.32,3.385158785,-3.38,0.33,3.3960712596000002,-3.38,0.33,3.3960712596000002
2020-05-09 06:30:00,-3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,-3.68,0.30000000000000004,3.6922080115,-3.69,0.30000000000000004,3.7021750364,-3.69,0.30000000000000004,3.7021750364
2020-05-09 07:00:00,-3.84,-0.37,3.8577843382,0.0,0.0,0.0,-3.84,-0.37,3.8577843382,-3.86,-0.26,3.868746567,-3.86,-0.26,3.868746567
2020-05-09 07:30:00,-3.9699999999999998,-0.85,4.0599753694,0.0,0.0,0.0,-3.9699999999999998,-0.85,4.0599753694,-3.98,-0.88,4.0761256114,-3.98,-0.88,4.0761256114
2020-05-09 08:00:00,-4.17,-0.27,4.1787318651,0.0,0.0,0.0,-4.17,-0.27,4.1787318651,-4.19,-0.42,4.2109975065,-4.19,-0.42,4.2109975065
2020-05-09 08:30:00,-4.51,-0.27,4.5180748112,0.0,0.0,0.0,-4.51,-0.27,4.5180748112,-4.53,-0.25,4.5368932101,-4.53,-0.25,4.5368932101
2020-05-09 09:00:00,-4.74,-0.24,4.7460720601,0.0,0.0,0.0,-4.74,-0.24,4.7460720601,-4.76,-0.25,4.7665606049,-4.76,-0.25,4.7665606049
2020-05-09 09:30:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.96,-0.25,4.9662964068,-4.96,-0.25,4.9662964068
2020-05-09 10:00:00,-2.44,0.635,2.5212744793,1.32,0.385,1.375,-3.76,0.25,3.7683020049,-2.46,0.635,2.5406347632,-3.7800000000000002,0.25,3.7882581749
2020-05-09 10:30:00,-0.45712,1.22834,1.3106402443,2.46288,0.7183400000000001,2.5655,-2.92,0.51,2.964203097,-0.47712000000000004,1.23834,1.3270755254,-2.94,0.52,2.9856322613
2020-05-09 11:00:00,-0.56184,1.17988,1.3068209518,2.46816,0.7198800000000001,2.571,-3.03,0.46,3.0647185841,-0.58184,1.17988,1.3155434618,-3.05,0.46,3.0844934754
2020-05-09 11:30:00,-0.37952,1.33764,1.3904374132,2.46048,0.7176400000000001,2.563,-2.84,0.62,2.9068883707,-0.39952000000000004,1.33764,1.3960290112,-2.86,0.62,2.9264312738
2020-05-09 12:00:00,-0.50288,1.20666,1.3072553882,2.45712,0.7166600000000001,2.5595,-2.96,0.49,3.00028332,-0.52288,1.21666,1.3242601897,-2.98,0.5,3.0216551756
2020-05-09 12:30:00,-0.44816000000000006,1.20512,1.28575332,2.45184,0.7151200000000001,2.5540000000000003,-2.9,0.49,2.9411052344,-0.46816,1.21512,1.3021867762000001,-2.92,0.5,2.9624989451
2020-05-09 13:00:00,-0.41008000000000006,1.20456,1.2724505491,2.44992,0.7145600000000001,2.552,-2.86,0.49,2.9016719318,-0.43008,1.19456,1.2696229362,-2.88,0.48,2.9197260145
2020-05-09 13:30:00,-0.31008,1.24456,1.2826064088,2.44992,0.7145600000000001,2.552,-2.76,0.53,2.8104270138,-0.34008000000000005,1.2545600000000001,1.2998366050999999,-2.79,0.54,2.8417776127
2020-05-09 14:00:00,-0.30632000000000004,1.24274,1.2799354085,2.44368,0.71274,2.5455,-2.75,0.53,2.800607077,-0.32632,1.25274,1.2945432592000001,-2.77,0.54,2.8221445746000002
2020-05-09 14:30:00,-0.2296,1.2447,1.2656991150999999,2.4504,0.7147,2.5525,-2.68,0.53,2.7319040979,-0.24960000000000002,1.2547000000000001,1.2792858359000001,-2.7,0.54,2.7534705373
2020-05-09 15:00:00,-0.34056000000000003,1.24442,1.2901791542,2.44944,0.71442,2.5515,-2.79,0.53,2.8398943642,-0.37056000000000006,1.25442,1.3080077408,-2.8200000000000003,0.54,2.8712366674
2020-05-09 15:30:00,-0.28528000000000003,1.27596,1.3074626571999999,2.45472,0.71596,2.557,-2.74,0.56,2.7966408422,-0.30528000000000005,1.28596,1.321699285,-2.76,0.5700000000000001,2.8182441342
2020-05-09 16:00:00,-0.32008000000000003,1.30456,1.3432527685,2.44992,0.7145600000000001,2.552,-2.77,0.59,2.8321370023,-0.34008000000000005,1.30456,1.3481584477,-2.79,0.59,2.8517012466000002
2020-05-09 16:30:00,-0.41768000000000005,1.35526,1.4181629843,2.4523200000000003,0.71526,2.5545,-2.87,0.64,2.9404931559,-0.43768,1.35526,1.4241816773,-2.89,0.64,2.9600168918
2020-05-09 17:00:00,-0.53432,1.45624,1.5511714283,2.45568,0.7162400000000001,2.558,-2.99,0.74,3.0802110317,-0.55432,1.46624,1.5675236521,-3.01,0.75,3.1020315924
2020-05-09 17:30:00,-0.67144,1.56708,1.7048669743,2.45856,0.71708,2.561,-3.13,0.85,3.2433624528,-0.69144,1.56708,1.7128423745,-3.15,0.85,3.2626676202000002
2020-05-09 18:00:00,-0.41240000000000004,1.6668,1.7170602785,2.4576000000000002,0.7168,2.56,-2.87,0.9500000000000001,3.0231440588,-0.4324,1.6668,1.7219732867,-2.89,0.9500000000000001,3.0421374065
2020-05-09 18:30:00,-0.78432,1.48624,1.6804961172000001,2.45568,0.7162400000000001,2.558,-3.24,0.77,3.3302402316,-0.80432,1.48624,1.6899230752,-3.26,0.77,3.3497014792
2020-05-09 19:00:00,-0.8528800000000001,1.01666,1.3270274488,2.45712,0.7166600000000001,2.5595,-3.31,0.30000000000000004,3.3235673605000002,-0.77288,2.10666,2.2439607505,-3.23,1.3900000000000001,3.5163901945
2020-05-09 19:30:00,-0.8485600000000001,0.9379200000000001,1.2648114484,2.46144,0.7179200000000001,2.564,-3.31,0.22,3.3173031215,-0.76856,2.10792,2.2436602238,-3.23,1.3900000000000001,3.5163901945
2020-05-09 20:00:00,-0.7142400000000001,0.9191800000000001,1.1640578379,2.46576,0.71918,2.5685000000000002,-3.18,0.2,3.186283101,-0.63424,2.10918,2.2024760271,-3.1,1.3900000000000001,3.3973666273
2020-05-09 20:30:00,-0.53376,1.46932,1.5632661321999999,2.46624,0.7193200000000001,2.569,-3.0,0.75,3.0923292192,-0.47376,2.00932,2.0644164793,-2.94,1.29,3.2105606987
2020-05-09 21:00:00,-0.43704000000000004,1.4912800000000002,1.5540012870000002,2.47296,0.72128,2.576,-2.91,0.77,3.0101494979,-0.46704,1.50128,1.5722493441,-2.94,0.78,3.0417100454
2020-05-09 21:30:00,-0.51656,1.53142,1.6161935064000001,2.47344,0.7214200000000001,2.5765000000000002,-2.99,0.81,3.0977733939,-0.53656,1.53142,1.6226964750000001,-3.01,0.81,3.1170819688
2020-05-09 22:00:00,-0.44232000000000005,1.56974,1.6308680664000001,2.46768,0.71974,2.5705,-2.91,0.85,3.0316002375,-0.46232000000000006,1.56974,1.6364056496,-2.93,0.85,3.0508031729
2020-05-09 22:30:00,-0.00608,1.6415600000000001,1.6415712595,2.47392,0.7215600000000001,2.577,-2.48,0.92,2.6451464988,-0.026080000000000002,1.6415600000000001,1.6417671577,-2.5,0.92,2.6639069053
2020-05-09 23:00:00,0.27824000000000004,1.6128200000000001,1.6366446927,2.47824,0.72282,2.5815,-2.2,0.89,2.3732045845,0.25824,1.6128200000000001,1.6333634776000001,-2.22,0.89,2.3917566766
2020-05-09 23:30:00,0.50776,1.6126800000000001,1.6907267668000001,2.47776,0.7226800000000001,2.581,-1.97,0.89,2.1617122843,0.48776,1.6126800000000001,1.6848283592,-1.99,0.89,2.179954128
2020-05-10 00:00:00,-3.76624,0.62068,3.8170417079,0.17376000000000003,0.05068,0.181,-3.94,0.5700000000000001,3.9810174579,-3.7862400000000003,0.62068,3.8367769026,-3.96,0.5700000000000001,4.0008124175
2020-05-10 00:30:00,-3.9,-0.25,3.9080046059,0.0,0.0,0.0,-3.9,-0.25,3.9080046059,-3.92,-0.24,3.9273400668000003,-3.92,-0.24,3.9273400668000003
2020-05-10 01:00:00,-3.7800000000000002,0.2,3.7852873075,0.0,0.0,0.0,-3.7800000000000002,0.2,3.7852873075,-3.8,0.2,3.8052595181,-3.8,0.2,3.8052595181
2020-05-10 01:30:00,-3.74,0.2,3.7453437759,0.0,0.0,0.0,-3.74,0.2,3.7453437759,-3.75,0.22,3.7564477901,-3.75,0.22,3.7564477901
2020-05-10 02:00:00,-3.8,-0.27,3.8095800293,0.0,0.0,0.0,-3.8,-0.27,3.8095800293,-3.8200000000000003,-0.26,3.8288379438,-3.8200000000000003,-0.26,3.8288379438
2020-05-10 02:30:00,-3.73,0.22,3.7364823029,0.0,0.0,0.0,-3.73,0.22,3.7364823029,-3.75,0.22,3.7564477901,-3.75,0.22,3.7564477901
2020-05-10 03:00:00,-3.63,0.22,3.6366605561,0.0,0.0,0.0,-3.63,0.22,3.6366605561,-3.65,0.22,3.6566241262,-3.65,0.22,3.6566241262
2020-05-10 03:30:00,-3.54,-0.17,3.5440795702,0.0,0.0,0.0,-3.54,-0.17,3.5440795702,-3.56,0.16,3.5635936918,-3.56,0.16,3.5635936918
2020-05-10 04:00:00,-3.51,-0.04,3.5102279128,0.0,0.0,0.0,-3.51,-0.04,3.5102279128,-3.5300000000000002,0.1,3.5314161465,-3.5300000000000002,0.1,3.5314161465
2020-05-10 04:30:00,-3.39,0.25,3.3992057896,0.0,0.0,0.0,-3.39,0.25,3.3992057896,-3.4,0.25,3.4091787867,-3.4,0.25,3.4091787867
2020-05-10 05:00:00,-3.3,0.28,3.3118574849,0.0,0.0,0.0,-3.3,0.28,3.3118574849,-3.32,0.28,3.3317863077,-3.32,0.28,3.3317863077
2020-05-10 05:30:00,-3.25,0.22,3.2574376433,0.0,0.0,0.0,-3.25,0.22,3.2574376433,-3.26,0.41000000000000003,3.2856810557,-3.26,0.41000000000000003,3.2856810557
2020-05-10 06:00:00,-3.23,0.32,3.2458126871,0.0,0.0,0.0,-3.23,0.32,3.2458126871,-3.26,0.33,3.2766598847,-3.26,0.33,3.2766598847
2020-05-10 06:30:00,-3.54,0.17,3.5440795702,0.0,0.0,0.0,-3.54,0.17,3.5440795702,-3.56,0.33,3.5752622281,-3.56,0.33,3.5752622281
2020-05-10 07:00:00,-3.79,-0.65,3.8453348359,0.0,0.0,0.0,-3.79,-0.65,3.8453348359,-3.79,0.68,3.8505194455,-3.79,0.68,3.8505194455
2020-05-10 07:30:00,-2.45848,0.10586000000000001,2.4607580641,0.9115200000000001,0.26586000000000004,0.9495,-3.37,-0.16,3.3737960816,-2.39848,1.10586,2.6411423002000003,-3.31,0.84,3.4149231324000002
2020-05-10 08:00:00,-0.74048,1.32986,1.5221163720000002,1.9195200000000001,0.55986,1.9995,-2.66,0.77,2.7692056623,-0.76048,1.33986,1.5406344959,-2.68,0.78,2.7912004586
2020-05-10 08:30:00,-4.69,-0.22,4.6951570794,0.0,0.0,0.0,-4.69,-0.22,4.6951570794,-4.71,-0.22,4.7151352048,-4.71,-0.22,4.7151352048
2020-05-10 09:00:00,-4.94,-0.25,4.9463218658,0.0,0.0,0.0,-4.94,-0.25,4.9463218658,-4.96,-0.25,4.9662964068,-4.96,-0.25,4.9662964068
2020-05-10 09:30:00,-5.19,-0.23,5.1950938394,0.0,0.0,0.0,-5.19,-0.23,5.1950938394,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-05-10 10:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-05-10 10:30:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2020-05-10 11:00:00,-5.89,-0.23,5.8944889516,0.0,0.0,0.0,-5.89,-0.23,5.8944889516,-5.9,-0.23,5.9044813489,-5.9,-0.23,5.9044813489
2020-05-10 11:30:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2020-05-10 12:00:00,-6.22,-0.25,6.2250220883,0.0,0.0,0.0,-6.22,-0.25,6.2250220883,-6.24,-0.23,6.2442373433,-6.24,-0.23,6.2442373433
2020-05-10 12:30:00,-6.38,-0.22,6.3837919766,0.0,0.0,0.0,-6.38,-0.22,6.3837919766,-6.4,-0.23,6.404131479,-6.4,-0.23,6.404131479
2020-05-10 13:00:00,-2.20632,1.17524,2.4998073926,2.14368,0.62524,2.233,-4.35,0.55,4.3846322537,-2.22632,1.17524,2.5174768718,-4.37,0.55,4.4044749971
2020-05-10 13:30:00,-1.5148000000000001,1.3136,2.005034663,2.5152,0.7336,2.62,-4.03,0.58,4.0715230565,-1.5448,1.3235999999999999,2.0342870987,-4.06,0.59,4.102645488
2020-05-10 14:00:00,-5.33192,0.17694000000000001,5.334855073,0.53808,0.15694000000000002,0.5605,-5.87,0.02,5.8700340715,-5.35192,0.18694000000000002,5.3551838671,-5.89,0.03,5.8900764002
2020-05-10 14:30:00,-6.43,-0.25,6.4348581958,0.0,0.0,0.0,-6.43,-0.25,6.4348581958,-6.45,-0.25,6.4548431429,-6.45,-0.25,6.4548431429
2020-05-10 15:00:00,-6.24,-0.25,6.2450060048000005,0.0,0.0,0.0,-6.24,-0.25,6.2450060048000005,-6.26,-0.25,6.2649900239,-6.26,-0.25,6.2649900239
2020-05-10 15:30:00,-6.14,-0.23,6.1443063075,0.0,0.0,0.0,-6.14,-0.23,6.1443063075,-6.16,-0.23,6.1642923357,-6.16,-0.23,6.1642923357
2020-05-10 16:00:00,-6.26,-0.23,6.2642238146,0.0,0.0,0.0,-6.26,-0.23,6.2642238146,-6.28,-0.23,6.284210372,-6.28,-0.23,6.284210372
2020-05-10 16:30:00,-5.43816,0.16512000000000002,5.4406662092,0.5318400000000001,0.15512,0.554,-5.97,0.01,5.9700083752,-5.44816,0.18512,5.4513041375,-5.98,0.03,5.9800752504
2020-05-10 17:00:00,-1.61576,1.46332,2.1799049979,2.51424,0.7333200000000001,2.6189999999999998,-4.13,0.73,4.1940195517,-1.63576,1.46332,2.194770193,-4.15,0.73,4.2137156999
2020-05-10 17:30:00,-1.53808,1.6155599999999999,2.2306331388,2.52192,0.7355600000000001,2.627,-4.06,0.88,4.1542749066,-1.55808,1.6155599999999999,2.2444704052,-4.08,0.88,4.1738231874
2020-05-10 18:00:00,-1.30856,1.71542,2.1575437539,2.52144,0.7354200000000001,2.6265,-3.83,0.98,3.9533909496,-1.32856,1.71542,2.1697321148,-3.85,0.98,3.9727698146
2020-05-10 18:30:00,-6.00464,0.28698,6.0114939117,0.19536,0.05698,0.20350000000000001,-6.2,0.23,6.2042646623,-6.00464,0.7469800000000001,6.0509239501,-6.2,0.6900000000000001,6.2382770057
2020-05-10 19:00:00,-6.31,-0.22,6.3138340175,0.0,0.0,0.0,-6.31,-0.22,6.3138340175,-6.33,0.0,6.33,-6.33,0.0,6.33
2020-05-10 19:30:00,-5.79,-0.48,5.8098623047,0.0,0.0,0.0,-5.79,-0.48,5.8098623047,-5.8,0.56,5.8269717693,-5.8,0.56,5.8269717693
2020-05-10 20:00:00,-5.94,-0.25,5.9452586151,0.0,0.0,0.0,-5.94,-0.25,5.9452586151,-5.96,-0.23,5.9644362684,-5.96,-0.23,5.9644362684
2020-05-10 20:30:00,-6.0,-0.55,6.0251555997,0.0,0.0,0.0,-6.0,-0.55,6.0251555997,-6.01,0.36,6.0207723757,-6.01,0.36,6.0207723757
2020-05-10 21:00:00,-5.84,-0.24,5.8449294264,0.0,0.0,0.0,-5.84,-0.24,5.8449294264,-5.86,-0.24,5.8649126166,-5.86,-0.24,5.8649126166
2020-05-10 21:30:00,-5.84,-0.34,5.8498888878,0.0,0.0,0.0,-5.84,-0.34,5.8498888878,-5.86,-0.39,5.8729634768,-5.86,-0.39,5.8729634768
2020-05-10 22:00:00,-5.72,-0.28,5.7268490464,0.0,0.0,0.0,-5.72,-0.28,5.7268490464,-5.74,-0.29,5.7473211151,-5.74,-0.29,5.7473211151
2020-05-10 22:30:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2020-05-10 23:00:00,-5.15,-0.67,5.1933996573,0.0,0.0,0.0,-5.15,-0.67,5.1933996573,-5.15,0.68,5.1946992213,-5.15,0.68,5.1946992213
2020-05-10 23:30:00,-4.82,-0.59,4.8559757001,0.0,0.0,0.0,-4.82,-0.59,4.8559757001,-4.84,0.72,4.8932606716,-4.84,0.72,4.8932606716
2020-05-11 00:00:00,-4.59,0.0,4.59,0.0,0.0,0.0,-4.59,0.0,4.59,-4.61,0.0,4.61,-4.61,0.0,4.61
2020-05-11 00:30:00,-4.47,-0.22,4.4754105957,0.0,0.0,0.0,-4.47,-0.22,4.4754105957,-4.48,-0.22,4.485398533,-4.48,-0.22,4.485398533
2020-05-11 01:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-05-11 01:30:00,-4.41,-0.22,4.4154841184,0.0,0.0,0.0,-4.41,-0.22,4.4154841184,-4.43,-0.22,4.43545939,-4.43,-0.22,4.43545939
2020-05-11 02:00:00,-4.48,-0.39,4.4969434064,0.0,0.0,0.0,-4.48,-0.39,4.4969434064,-4.5,-0.03,4.5000999989,-4.5,-0.03,4.5000999989
2020-05-11 02:30:00,-4.48,-0.23,4.4859001326,0.0,0.0,0.0,-4.48,-0.23,4.4859001326,-4.5,-0.24,4.5063954554,-4.5,-0.24,4.5063954554
2020-05-11 03:00:00,-4.34,0.22,4.3455724594,0.0,0.0,0.0,-4.34,0.22,4.3455724594,-4.36,0.22,4.3655469302,-4.36,0.22,4.3655469302
2020-05-11 03:30:00,-4.38,-0.25,4.3871289017,0.0,0.0,0.0,-4.38,-0.25,4.3871289017,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-05-11 04:00:00,-4.38,-0.25,4.3871289017,0.0,0.0,0.0,-4.38,-0.25,4.3871289017,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-05-11 04:30:00,-4.47,-0.25,4.476985593,0.0,0.0,0.0,-4.47,-0.25,4.476985593,-4.49,-0.26,4.4975215397,-4.49,-0.26,4.4975215397
2020-05-11 05:00:00,-4.27,0.21,4.2751608157,0.0,0.0,0.0,-4.27,0.21,4.2751608157,-4.29,0.21,4.2951367848,-4.29,0.21,4.2951367848
2020-05-11 05:30:00,-4.1,0.25,4.1076148797,0.0,0.0,0.0,-4.1,0.25,4.1076148797,-4.12,0.25,4.1275779823,-4.12,0.25,4.1275779823
2020-05-11 06:00:00,-4.1,0.25,4.1076148797,0.0,0.0,0.0,-4.1,0.25,4.1076148797,-4.12,0.25,4.1275779823,-4.12,0.25,4.1275779823
2020-05-11 06:30:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.26,4.8270073545,-4.82,-0.26,4.8270073545
2020-05-11 07:00:00,-5.15,-0.26,5.1565589301,0.0,0.0,0.0,-5.15,-0.26,5.1565589301,-5.16,-0.26,5.1665462352,-5.16,-0.26,5.1665462352
2020-05-11 07:30:00,-5.55,-0.34,5.5604046615,0.0,0.0,0.0,-5.55,-0.34,5.5604046615,-5.57,-0.33,5.5797670202,-5.57,-0.33,5.5797670202
2020-05-11 08:00:00,-6.09,-1.01,6.1731839435,0.0,0.0,0.0,-6.09,-1.01,6.1731839435,-6.0,-0.43,6.0153885993,-6.0,-0.43,6.0153885993
2020-05-11 08:30:00,-6.35,-1.31,6.4837180691,0.0,0.0,0.0,-6.35,-1.31,6.4837180691,-6.21,0.0,6.21,-6.21,0.0,6.21
2020-05-11 09:00:00,-6.8100000000000005,-1.44,6.9605818722,0.0,0.0,0.0,-6.8100000000000005,-1.44,6.9605818722,-6.67,-0.23,6.6739643391,-6.67,-0.23,6.6739643391
2020-05-11 09:30:00,-7.22,-1.4,7.3544816269,0.0,0.0,0.0,-7.22,-1.4,7.3544816269,-7.12,-0.51,7.1382420805,-7.12,-0.51,7.1382420805
2020-05-11 10:00:00,-7.06,-0.97,7.1263244383,0.0,0.0,0.0,-7.06,-0.97,7.1263244383,-7.08,-0.97,7.1461388176,-7.08,-0.97,7.1461388176
2020-05-11 10:30:00,-5.03352,-0.35436,5.0459780618,1.11648,0.32564000000000004,1.163,-6.15,-0.68,6.1874792929,-5.05352,-0.30436,5.0626770981,-6.17,-0.63,6.2020802962
2020-05-11 11:00:00,-2.58064,0.42898000000000003,2.6160517292,2.4993600000000002,0.7289800000000001,2.6035,-5.08,-0.30000000000000004,5.0888505578,-2.6006400000000003,0.43898000000000004,2.6374290227,-5.1,-0.29,5.1082384439
2020-05-11 11:30:00,-2.17776,0.44982000000000005,2.2237303456,2.50224,0.72982,2.6065,-4.68,-0.28,4.6883685862,-2.19776,0.44982000000000005,2.2433205411,-4.7,-0.28,4.7083330383
2020-05-11 12:00:00,-2.2720000000000002,0.4515,2.3164274757,2.508,0.7315,2.6125,-4.78,-0.28,4.788193814,-2.292,0.4515,2.3360471421,-4.8,-0.28,4.8081597311
2020-05-11 12:30:00,-4.39232,-0.11276000000000001,4.3937671536,1.5676800000000002,0.45724000000000004,1.633,-5.96,-0.5700000000000001,5.9871946686,-4.40232,-0.06276000000000001,4.4027673343,-5.97,-0.52,5.9926037747
2020-05-11 13:00:00,-7.1,-0.91,7.1580793513,0.0,0.0,0.0,-7.1,-0.91,7.1580793513,-7.12,-0.91,7.1779175253,-7.12,-0.91,7.1779175253
2020-05-11 13:30:00,-6.91,-0.91,6.9696628326,0.0,0.0,0.0,-6.91,-0.91,6.9696628326,-6.93,-0.91,6.9894921132,-6.93,-0.91,6.9894921132
2020-05-11 14:00:00,-6.73,-0.85,6.7834651912,0.0,0.0,0.0,-6.73,-0.85,6.7834651912,-6.75,-0.85,6.8033080189,-6.75,-0.85,6.8033080189
2020-05-11 14:30:00,-6.65,-1.5,6.8170741524,0.0,0.0,0.0,-6.65,-1.5,6.8170741524,-6.51,-0.26,6.5151899435,-6.51,-0.26,6.5151899435
2020-05-11 15:00:00,-6.55,-0.9400000000000001,6.6171066185,0.0,0.0,0.0,-6.55,-0.9400000000000001,6.6171066185,-6.53,-0.76,6.5740778821,-6.53,-0.76,6.5740778821
2020-05-11 15:30:00,-6.49,-0.76,6.5343477104000005,0.0,0.0,0.0,-6.49,-0.76,6.5343477104000005,-6.51,-0.76,6.5542123859,-6.51,-0.76,6.5542123859
2020-05-11 16:00:00,-6.61,-0.73,6.6501879673,0.0,0.0,0.0,-6.61,-0.73,6.6501879673,-6.63,-0.72,6.6689804318,-6.63,-0.72,6.6689804318
2020-05-11 16:30:00,-6.53,-0.5,6.549114444,0.0,0.0,0.0,-6.53,-0.5,6.549114444,-6.54,-0.5,6.5590853021,-6.54,-0.5,6.5590853021
2020-05-11 17:00:00,-6.65096,-0.37278000000000006,6.6613987908,0.05904,0.017220000000000003,0.061500000000000006,-6.71,-0.39,6.7213242743,-6.67096,-0.37278000000000006,6.6813675434,-6.73,-0.39,6.7412906776
2020-05-11 17:30:00,-5.78224,-0.30732000000000004,5.7904011087,0.55776,0.16268000000000002,0.581,-6.34,-0.47000000000000003,6.3573972662,-5.77224,0.19268000000000002,5.7754549777,-6.33,0.03,6.3300710896
2020-05-11 18:00:00,-5.70704,0.16128,5.7093184182000005,0.55296,0.16128,0.5760000000000001,-6.26,0.0,6.26,-5.72704,0.16128,5.7293104646,-6.28,0.0,6.28
2020-05-11 18:30:00,-5.81224,-0.08732000000000001,5.8128958876,0.55776,0.16268000000000002,0.581,-6.37,-0.25,6.3749039208,-5.8322400000000005,-0.08732000000000001,5.8328936387,-6.39,-0.25,6.3948885839
2020-05-11 19:00:00,-5.67512,-0.08816,5.6758047183,0.55488,0.16184,0.578,-6.23,-0.25,6.2350140337,-5.69512,-0.08816,5.695802314,-6.25,-0.25,6.2549980016
2020-05-11 19:30:00,-6.44784,-0.28062000000000004,6.45394362,0.03216,0.009380000000000001,0.0335,-6.48,-0.29,6.4864859516,-6.46784,-0.28062000000000004,6.473924764,-6.5,-0.29,6.5064660147
2020-05-11 20:00:00,-6.36,-0.29,6.3666082022,0.0,0.0,0.0,-6.36,-0.29,6.3666082022,-6.38,-0.29,6.3865875082,-6.38,-0.29,6.3865875082
2020-05-11 20:30:00,-6.3,-0.26,6.3053627969,0.0,0.0,0.0,-6.3,-0.26,6.3053627969,-6.31,-0.26,6.3153543052,-6.31,-0.26,6.3153543052
2020-05-11 21:00:00,-6.09,-0.24,6.0947272293,0.0,0.0,0.0,-6.09,-0.24,6.0947272293,-6.11,-0.24,6.1147117675,-6.11,-0.24,6.1147117675
2020-05-11 21:30:00,-6.12,-0.24,6.1247040745,0.0,0.0,0.0,-6.12,-0.24,6.1247040745,-6.14,-0.24,6.1446887635,-6.14,-0.24,6.1446887635
2020-05-11 22:00:00,-5.98,-0.24,5.9848141157,0.0,0.0,0.0,-5.98,-0.24,5.9848141157,-6.0,-0.24,6.0047980815,-6.0,-0.24,6.0047980815
2020-05-11 22:30:00,-5.6,-0.24,5.6051404978,0.0,0.0,0.0,-5.6,-0.24,5.6051404978,-5.62,-0.24,5.6251222209,-5.62,-0.24,5.6251222209
2020-05-11 23:00:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.24,5.3453905377,-5.34,-0.24,5.3453905377
2020-05-11 23:30:00,-4.98,-0.22,4.9848570692,0.0,0.0,0.0,-4.98,-0.22,4.9848570692,-5.0,-0.24,5.0057566861,-5.0,-0.24,5.0057566861
2020-05-12 00:00:00,-4.68,-0.24,4.6861498055,0.0,0.0,0.0,-4.68,-0.24,4.6861498055,-4.69,-0.24,4.6961367101,-4.69,-0.24,4.6961367101
2020-05-12 00:30:00,-4.39,0.0,4.39,0.0,0.0,0.0,-4.39,0.0,4.39,-4.4,0.0,4.4,-4.4,0.0,4.4
2020-05-12 01:00:00,-4.29,0.0,4.29,0.0,0.0,0.0,-4.29,0.0,4.29,-4.31,0.0,4.31,-4.31,0.0,4.31
2020-05-12 01:30:00,-4.25,0.0,4.25,0.0,0.0,0.0,-4.25,0.0,4.25,-4.27,0.0,4.27,-4.27,0.0,4.27
2020-05-12 02:00:00,-4.37,-0.23,4.3760484458,0.0,0.0,0.0,-4.37,-0.23,4.3760484458,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-05-12 02:30:00,-4.37,-0.66,4.4195588015,0.0,0.0,0.0,-4.37,-0.66,4.4195588015,-4.39,0.59,4.4294694942,-4.39,0.59,4.4294694942
2020-05-12 03:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-05-12 03:30:00,-4.26,0.0,4.26,0.0,0.0,0.0,-4.26,0.0,4.26,-4.28,0.0,4.28,-4.28,0.0,4.28
2020-05-12 04:00:00,-4.17,-0.25,4.177487283,0.0,0.0,0.0,-4.17,-0.25,4.177487283,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2020-05-12 04:30:00,-4.24,0.0,4.24,0.0,0.0,0.0,-4.24,0.0,4.24,-4.26,0.0,4.26,-4.26,0.0,4.26
2020-05-12 05:00:00,-4.16,0.0,4.16,0.0,0.0,0.0,-4.16,0.0,4.16,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-05-12 05:30:00,-4.09,0.23,4.096461888,0.0,0.0,0.0,-4.09,0.23,4.096461888,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2020-05-12 06:00:00,-4.13,0.23,4.1363994004,0.0,0.0,0.0,-4.13,0.23,4.1363994004,-4.14,0.23,4.1463839668,-4.14,0.23,4.1463839668
2020-05-12 06:30:00,-4.7,-0.24,4.7061236703,0.0,0.0,0.0,-4.7,-0.24,4.7061236703,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2020-05-12 07:00:00,-5.31,-0.35000000000000003,5.3215223386,0.0,0.0,0.0,-5.31,-0.35000000000000003,5.3215223386,-5.33,-0.35000000000000003,5.3414791959,-5.33,-0.35000000000000003,5.3414791959
2020-05-12 07:30:00,-5.76,-0.5,5.7816606611,0.0,0.0,0.0,-5.76,-0.5,5.7816606611,-5.78,-0.49,5.8007327123,-5.78,-0.49,5.8007327123
2020-05-12 08:00:00,-6.26,-0.77,6.30717845,0.0,0.0,0.0,-6.26,-0.77,6.30717845,-6.29,-0.84,6.3458411578,-6.29,-0.84,6.3458411578
2020-05-12 08:30:00,-6.58,-0.98,6.6525784475,0.0,0.0,0.0,-6.58,-0.98,6.6525784475,-6.6,-0.97,6.6708994896,-6.6,-0.97,6.6708994896
2020-05-12 09:00:00,-6.98,-1.11,7.0677082566,0.0,0.0,0.0,-6.98,-1.11,7.0677082566,-7.0,-1.11,7.0874607583,-7.0,-1.11,7.0874607583
2020-05-12 09:30:00,-6.85,-1.0,6.9226078901,0.0,0.0,0.0,-6.85,-1.0,6.9226078901,-6.87,-1.0,6.9423987209,-6.87,-1.0,6.9423987209
2020-05-12 10:00:00,-6.95,-0.97,7.0173641775,0.0,0.0,0.0,-6.95,-0.97,7.0173641775,-6.97,-0.96,7.0358013048,-6.97,-0.96,7.0358013048
2020-05-12 10:30:00,-7.04,-0.97,7.106511099,0.0,0.0,0.0,-7.04,-0.97,7.106511099,-7.06,-0.96,7.1249701754,-7.06,-0.96,7.1249701754
2020-05-12 11:00:00,-7.13,-1.1,7.2143537479,0.0,0.0,0.0,-7.13,-1.1,7.2143537479,-7.16,-1.1,7.2440044174,-7.16,-1.1,7.2440044174
2020-05-12 11:30:00,-7.13,-1.06,7.2083631984,0.0,0.0,0.0,-7.13,-1.06,7.2083631984,-7.16,-1.05,7.2365806843,-7.16,-1.05,7.2365806843
