Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 12:00:00,-7.28,-1.12,7.3656500053,0.0,0.0,0.0,-7.28,-1.12,7.3656500053,-7.29,-1.11,7.374021969,-7.29,-1.11,7.374021969
2020-05-12 12:30:00,-7.19528,-0.9965400000000001,7.2639621592,0.11472,0.033460000000000004,0.11950000000000001,-7.31,-1.03,7.3822083417,-7.21528,-0.9965400000000001,7.2837735721,-7.33,-1.03,7.4020132397000005
2020-05-12 13:00:00,-4.1476,-0.1418,4.1500232529,1.5024000000000002,0.43820000000000003,1.565,-5.65,-0.58,5.6796918931,-4.1476,-0.0718,4.1482214261,-5.65,-0.51,5.6729710029
2020-05-12 13:30:00,-4.21864,-0.06502000000000001,4.2191410322,1.49136,0.43498000000000003,1.5535,-5.71,-0.5,5.7318496142,-4.23864,-0.055020000000000006,4.2389970807,-5.73,-0.49,5.750912971
2020-05-12 14:00:00,-6.84816,-0.83738,6.8991666634,0.11184000000000001,0.03262,0.1165,-6.96,-0.87,7.014164241,-6.86816,-0.83738,6.919019226,-6.98,-0.87,7.034010236
2020-05-12 14:30:00,-7.06,-0.85,7.1109844607,0.0,0.0,0.0,-7.06,-0.85,7.1109844607,-7.08,-0.84,7.1296563732,-7.08,-0.84,7.1296563732
2020-05-12 15:00:00,-6.91,-0.81,6.9573126996,0.0,0.0,0.0,-6.91,-0.81,6.9573126996,-6.92,-0.8,6.9660892903,-6.92,-0.8,6.9660892903
2020-05-12 15:30:00,-6.86,-0.65,6.8907256512,0.0,0.0,0.0,-6.86,-0.65,6.8907256512,-6.88,-0.64,6.9097033221,-6.88,-0.64,6.9097033221
2020-05-12 16:00:00,-7.05,-0.5700000000000001,7.0730050191,0.0,0.0,0.0,-7.05,-0.5700000000000001,7.0730050191,-7.06,-0.5700000000000001,7.0829725398,-7.06,-0.5700000000000001,7.0829725398
2020-05-12 16:30:00,-4.53816,0.10012000000000001,4.5392642796,1.37184,0.40012000000000003,1.429,-5.91,-0.30000000000000004,5.9176093146,-4.55816,0.09012,4.5590508003,-5.93,-0.31,5.9380973384
2020-05-12 17:00:00,-4.46336,0.20402,4.4680204397,1.55664,0.45402000000000003,1.6215000000000002,-6.02,-0.25,6.0251887937,-4.48336,0.20402,4.4879996713,-6.04,-0.25,6.045171627
2020-05-12 17:30:00,-4.27768,0.64276,4.3257007062,1.55232,0.45276000000000005,1.617,-5.83,0.19,5.8330952332,-4.29768,0.6227600000000001,4.3425664531,-5.85,0.17,5.8524695642
2020-05-12 18:00:00,-3.8519200000000002,0.68444,3.9122558454,1.55808,0.45444,1.623,-5.41,0.23,5.4148868871,-3.8719200000000003,0.68444,3.9319489569,-5.43,0.23,5.4348689037
2020-05-12 18:30:00,-3.94328,0.01946,3.943328017,1.50672,0.43946,1.5695000000000001,-5.45,-0.42,5.4661595293000005,-3.88328,1.07946,4.0305207418,-5.39,0.64,5.4278632997
2020-05-12 19:00:00,-3.71624,0.19568000000000002,3.7213882356,1.49376,0.43568,1.556,-5.21,-0.24,5.2155249017,-3.63624,1.17568,3.821578836,-5.13,0.74,5.1830975295
2020-05-12 19:30:00,-3.52432,0.7962400000000001,3.6131467726,1.4956800000000001,0.43624,1.558,-5.02,0.36,5.0328918129,-3.54432,0.8062400000000001,3.6348627484,-5.04,0.37,5.0535630994
2020-05-12 20:00:00,-3.49576,0.72582,3.5703154833,1.49424,0.43582000000000004,1.5565,-4.99,0.29,4.9984197503,-3.51576,0.73582,3.5919353349,-5.01,0.30000000000000004,5.0189739987
2020-05-12 20:30:00,-3.40384,0.72638,3.4804819566000003,1.4961600000000002,0.43638000000000005,1.5585,-4.9,0.29,4.908574131,-3.42384,0.73638,3.5021330429,-4.92,0.30000000000000004,4.9291378556000005
2020-05-12 21:00:00,-3.33616,0.72862,3.4147987715,1.50384,0.43862,1.5665,-4.84,0.29,4.8486802328,-3.35616,0.73862,3.436476313,-4.86,0.30000000000000004,4.8692504557
2020-05-12 21:30:00,-4.26032,0.47324000000000005,4.2865233698,1.03968,0.30324,1.083,-5.3,0.17,5.3027257142,-4.28032,0.48324000000000006,4.3075120661,-5.32,0.18,5.3230442418
2020-05-12 22:00:00,-6.15,-0.22,6.1539337013,0.0,0.0,0.0,-6.15,-0.22,6.1539337013,-6.17,-0.22,6.1739209584,-6.17,-0.22,6.1739209584
2020-05-12 22:30:00,-5.89,-0.22,5.8941072267,0.0,0.0,0.0,-5.89,-0.22,5.8941072267,-5.91,0.0,5.91,-5.91,0.0,5.91
2020-05-12 23:00:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2020-05-12 23:30:00,-5.04,-0.88,5.1162486257,0.0,0.0,0.0,-5.04,-0.88,5.1162486257,-5.06,-0.84,5.1292494578,-5.06,-0.84,5.1292494578
2020-05-13 00:00:00,-4.78,-0.41000000000000003,4.7975514588,0.0,0.0,0.0,-4.78,-0.41000000000000003,4.7975514588,-4.8,-0.41000000000000003,4.8174785936,-4.8,-0.41000000000000003,4.8174785936
2020-05-13 00:30:00,-4.51,-0.14,4.5121724258,0.0,0.0,0.0,-4.51,-0.14,4.5121724258,-4.52,-0.09,4.5208959289,-4.52,-0.09,4.5208959289
2020-05-13 01:00:00,-4.12,0.2,4.1248515125,0.0,0.0,0.0,-4.12,0.2,4.1248515125,-4.13,0.21,4.1353355366,-4.13,0.21,4.1353355366
2020-05-13 01:30:00,-4.24,-0.67,4.2926099287,0.0,0.0,0.0,-4.24,-0.67,4.2926099287,-4.26,-0.65,4.3093038881,-4.26,-0.65,4.3093038881
2020-05-13 02:00:00,-4.34,-0.85,4.4224540699,0.0,0.0,0.0,-4.34,-0.85,4.4224540699,-4.36,-0.81,4.4346025752,-4.36,-0.81,4.4346025752
2020-05-13 02:30:00,-4.47,-0.85,4.5500989,0.0,0.0,0.0,-4.47,-0.85,4.5500989,-4.48,-0.86,4.5617978912,-4.48,-0.86,4.5617978912
2020-05-13 03:00:00,-4.54,-0.23,4.5458222579,0.0,0.0,0.0,-4.54,-0.23,4.5458222579,-4.5600000000000005,-0.23,4.5657967541,-4.5600000000000005,-0.23,4.5657967541
2020-05-13 03:30:00,-4.52,-0.36,4.5343136195,0.0,0.0,0.0,-4.52,-0.36,4.5343136195,-4.54,-0.32,4.5512635608,-4.54,-0.32,4.5512635608
2020-05-13 04:00:00,-4.42,-0.31,4.4308577048,0.0,0.0,0.0,-4.42,-0.31,4.4308577048,-4.44,-0.33,4.4522466239,-4.44,-0.33,4.4522466239
2020-05-13 04:30:00,-4.58,-0.27,4.5879516126,0.0,0.0,0.0,-4.58,-0.27,4.5879516126,-4.6,-0.27,4.6079170999,-4.6,-0.27,4.6079170999
2020-05-13 05:00:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.51,-0.51,4.5387443197,-4.51,-0.51,4.5387443197
2020-05-13 05:30:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-05-13 06:00:00,-4.13,0.23,4.1363994004,0.0,0.0,0.0,-4.13,0.23,4.1363994004,-4.14,0.23,4.1463839668,-4.14,0.23,4.1463839668
2020-05-13 06:30:00,-4.75,-0.25,4.7565743976,0.0,0.0,0.0,-4.75,-0.25,4.7565743976,-4.77,-0.25,4.7765468699,-4.77,-0.25,4.7765468699
2020-05-13 07:00:00,-5.19,-0.29,5.1980958052,0.0,0.0,0.0,-5.19,-0.29,5.1980958052,-5.21,-0.28,5.2175185673,-5.21,-0.28,5.2175185673
2020-05-13 07:30:00,-5.57,-0.38,5.5829472503,0.0,0.0,0.0,-5.57,-0.38,5.5829472503,-5.59,-0.37,5.6022316982,-5.59,-0.37,5.6022316982
2020-05-13 08:00:00,-4.17304,-0.09422000000000001,4.1741035265,0.8769600000000001,0.25578,0.9135000000000001,-5.05,-0.35000000000000003,5.0621141828,-4.18304,-0.09422000000000001,4.1841009847,-5.06,-0.35000000000000003,5.0720902989
2020-05-13 08:30:00,-3.41896,0.17072,3.4232196541,1.51104,0.44072000000000006,1.574,-4.93,-0.27,4.9373879734,-3.43896,0.18072000000000002,3.4437052139,-4.95,-0.26,4.9568235797
2020-05-13 09:00:00,-5.2620000000000005,-0.3685,5.2748873211,0.8280000000000001,0.24150000000000002,0.8625,-6.09,-0.61,6.1204738379,-5.272,-0.3385,5.2828558801,-6.1,-0.58,6.1275117299
2020-05-13 09:30:00,-7.11,-1.01,7.1813786977,0.0,0.0,0.0,-7.11,-1.01,7.1813786977,-7.13,-1.0,7.199784719,-7.13,-1.0,7.199784719
2020-05-13 10:00:00,-7.22,-1.07,7.2988560748,0.0,0.0,0.0,-7.22,-1.07,7.2988560748,-7.24,-1.06,7.3171852512,-7.24,-1.06,7.3171852512
2020-05-13 10:30:00,-7.27,-1.07,7.3483195358,0.0,0.0,0.0,-7.27,-1.07,7.3483195358,-7.29,-1.06,7.3666613876,-7.29,-1.06,7.3666613876
2020-05-13 11:00:00,-7.11,-1.01,7.1813786977,0.0,0.0,0.0,-7.11,-1.01,7.1813786977,-7.13,-1.0,7.199784719,-7.13,-1.0,7.199784719
2020-05-13 11:30:00,-7.23,-1.09,7.311702948,0.0,0.0,0.0,-7.23,-1.09,7.311702948,-7.25,-1.08,7.33,-7.25,-1.08,7.33
2020-05-13 12:00:00,-4.82192,-0.49556000000000006,4.847318042,1.3180800000000001,0.38444,1.373,-6.14,-0.88,6.2027413294,-4.84192,-0.48556000000000005,4.8662056882,-6.16,-0.87,6.2211333373
2020-05-13 12:30:00,-4.82712,-0.38166000000000005,4.8421846154,1.50288,0.43834000000000006,1.5655000000000001,-6.33,-0.8200000000000001,6.3828911944,-4.8371200000000005,-0.33166,4.8484769,-6.34,-0.77,6.3865875082
2020-05-13 13:00:00,-4.23808,-0.17194,4.2415663911,1.5019200000000001,0.43806000000000006,1.5645,-5.74,-0.61,5.7723218898,-4.22808,0.008060000000000001,4.2280876824,-5.73,-0.43,5.7461117288
2020-05-13 13:30:00,-4.23952,-0.15236000000000002,4.2422568758,1.50048,0.43764000000000003,1.5630000000000002,-5.74,-0.59,5.7702426292,-4.22952,-0.15236000000000002,4.2322633425,-5.73,-0.59,5.7602951313
2020-05-13 14:00:00,-4.11,-0.1125,4.1115394015,1.5,0.4375,1.5625,-5.61,-0.55,5.6368963091,-4.13,-0.1125,4.1315319495,-5.63,-0.55,5.6568012162
2020-05-13 14:30:00,-4.17,-0.0325,4.1701266468,1.5,0.4375,1.5625,-5.67,-0.47000000000000003,5.6894463703,-4.19,-0.0325,4.1901260423,-5.69,-0.47000000000000003,5.7093782499
2020-05-13 15:00:00,-4.15,-0.0925,4.1510307455,1.5,0.4375,1.5625,-5.65,-0.53,5.6748039614,-4.17,-0.0925,4.1710258031,-5.67,-0.53,5.6947168499
2020-05-13 15:30:00,-3.93952,0.04764,3.939808041,1.50048,0.43764000000000003,1.5630000000000002,-5.44,-0.39,5.4539618627,-3.94952,0.19764,3.9544620114,-5.45,-0.24,5.4552818442
2020-05-13 16:00:00,-3.45112,0.42134000000000005,3.476745123,1.71888,0.50134,1.7905000000000002,-5.17,-0.08,5.1706189185,-3.47112,0.44134,3.4990648822,-5.19,-0.06,5.1903468092
2020-05-13 16:30:00,-2.26672,0.9755400000000001,2.4677313164,2.45328,0.7155400000000001,2.5555,-4.72,0.26,4.727155593,-2.28672,0.9755400000000001,2.4861147701,-4.74,0.26,4.747125446
2020-05-13 17:00:00,-2.31312,1.04284,2.5373291864,2.54688,0.7428400000000001,2.653,-4.86,0.30000000000000004,4.8692504557,-2.34312,1.04284,2.5647078976,-4.89,0.30000000000000004,4.8991938112
2020-05-13 17:30:00,-2.21168,1.21326,2.5226034667,2.54832,0.74326,2.6545,-4.76,0.47000000000000003,4.7831474993,-2.23168,1.22326,2.5449480642999998,-4.78,0.48,4.8040399664999995
2020-05-13 18:00:00,-1.9488,1.2841,2.3338239544,2.5512,0.7441,2.6575,-4.5,0.54,4.5322841923,-1.9687999999999999,1.2841,2.3505502015,-4.52,0.54,4.5521423528
2020-05-13 18:30:00,-2.07736,1.22452,2.4114049432,2.5526400000000002,0.7445200000000001,2.659,-4.63,0.48,4.6548147117,-2.09736,1.23452,2.4337129247,-4.65,0.49,4.6757459298
2020-05-13 19:00:00,-2.16688,1.22466,2.4890080454,2.55312,0.7446600000000001,2.6595,-4.72,0.48,4.744344001,-2.18688,1.23466,2.5113401701,-4.74,0.49,4.7652596991
2020-05-13 19:30:00,-6.62296,-0.21128000000000002,6.6263291799,0.16704000000000002,0.048720000000000006,0.17400000000000002,-6.79,-0.26,6.7949760853,-6.64296,-0.21128000000000002,6.6463190414,-6.8100000000000005,-0.26,6.8149614819
2020-05-13 20:00:00,-6.8100000000000005,-0.32,6.8175142097,0.0,0.0,0.0,-6.8100000000000005,-0.32,6.8175142097,-6.83,-0.32,6.8374922303000005,-6.83,-0.32,6.8374922303000005
2020-05-13 20:30:00,-6.69,-0.32,6.6976488412,0.0,0.0,0.0,-6.69,-0.32,6.6976488412,-6.71,-0.32,6.7176260688,-6.71,-0.32,6.7176260688
2020-05-13 21:00:00,-6.5600000000000005,-0.32,6.5678002406000004,0.0,0.0,0.0,-6.5600000000000005,-0.32,6.5678002406000004,-6.58,-0.32,6.5877765597,-6.58,-0.32,6.5877765597
2020-05-13 21:30:00,-6.43,-0.24,6.4344774458,0.0,0.0,0.0,-6.43,-0.24,6.4344774458,-6.45,-0.24,6.4544635718,-6.45,-0.24,6.4544635718
2020-05-13 22:00:00,-6.2,-0.24,6.2046434225,0.0,0.0,0.0,-6.2,-0.24,6.2046434225,-6.22,-0.24,6.224628503,-6.22,-0.24,6.224628503
2020-05-13 22:30:00,-6.08,-0.24,6.0847349983,0.0,0.0,0.0,-6.08,-0.24,6.0847349983,-6.1,-0.24,6.1047194858,-6.1,-0.24,6.1047194858
2020-05-13 23:00:00,-5.71,-0.26,5.7159163745,0.0,0.0,0.0,-5.71,-0.26,5.7159163745,-5.72,-0.26,5.7259060418,-5.72,-0.26,5.7259060418
2020-05-13 23:30:00,-5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,-5.28,-0.35000000000000003,5.2915876635,-5.29,-0.05,5.2902362896,-5.29,-0.05,5.2902362896
2020-05-14 00:00:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2020-05-14 00:30:00,-4.76,-0.29,4.7688258513,0.0,0.0,0.0,-4.76,-0.29,4.7688258513,-4.78,-0.29,4.788788991,-4.78,-0.29,4.788788991
2020-05-14 01:00:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.24,4.676162957,-4.67,-0.24,4.676162957
2020-05-14 01:30:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.24,4.676162957,-4.67,-0.24,4.676162957
2020-05-14 02:00:00,-4.76,-0.23,4.7655534831,0.0,0.0,0.0,-4.76,-0.23,4.7655534831,-4.78,-0.24,4.7860213121,-4.78,-0.24,4.7860213121
2020-05-14 02:30:00,-4.72,-0.23,4.7256004909,0.0,0.0,0.0,-4.72,-0.23,4.7256004909,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2020-05-14 03:00:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.24,4.676162957,-4.67,-0.24,4.676162957
2020-05-14 03:30:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.24,4.676162957,-4.67,-0.24,4.676162957
2020-05-14 04:00:00,-4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,-0.23,4.5757840858000005,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-05-14 04:30:00,-4.57,-0.28,4.5785696456,0.0,0.0,0.0,-4.57,-0.28,4.5785696456,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-05-14 05:00:00,-4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,-0.23,4.5558094780000005,-4.57,-0.23,4.5757840858000005,-4.57,-0.23,4.5757840858000005
2020-05-14 05:30:00,-4.4,0.19,4.4041003622,0.0,0.0,0.0,-4.4,0.19,4.4041003622,-4.42,0.19,4.4240818256,-4.42,0.19,4.4240818256
2020-05-14 06:00:00,-4.32,0.23,4.3261183525,0.0,0.0,0.0,-4.32,0.23,4.3261183525,-4.33,0.23,4.3361042423,-4.33,0.23,4.3361042423
2020-05-14 06:30:00,-5.03,-0.30000000000000004,5.0389383803,0.0,0.0,0.0,-5.03,-0.30000000000000004,5.0389383803,-5.05,-0.09,5.0508019165,-5.05,-0.09,5.0508019165
2020-05-14 07:00:00,-5.46,-0.28,5.4671747731,0.0,0.0,0.0,-5.46,-0.28,5.4671747731,-5.48,-0.27,5.4866474281,-5.48,-0.27,5.4866474281
2020-05-14 07:30:00,-5.85,-0.41000000000000003,5.8643499213,0.0,0.0,0.0,-5.85,-0.41000000000000003,5.8643499213,-5.87,-0.4,5.8836128357,-5.87,-0.4,5.8836128357
2020-05-14 08:00:00,-4.45272,-0.09246000000000001,4.4536798549,0.9172800000000001,0.26754,0.9555,-5.37,-0.36,5.3820535114,-4.46272,-0.08246,4.4634817632,-5.38,-0.35000000000000003,5.391372738
2020-05-14 08:30:00,-1.88008,0.58206,1.9681195721,2.50992,0.73206,2.6145,-4.39,-0.15,4.3925618948,-1.90008,0.58206,1.9872337180000001,-4.41,-0.15,4.412550283
2020-05-14 09:00:00,-2.26488,0.44066000000000005,2.3073497026,2.50512,0.7306600000000001,2.6095,-4.77,-0.29,4.7788073826,-2.2848800000000002,0.45066000000000006,2.3288991069,-4.79,-0.28,4.7981767371
2020-05-14 09:30:00,-2.14968,0.48926000000000003,2.2046540432,2.50032,0.72926,2.6045,-4.65,-0.24,4.6561894291,-2.16968,0.48926000000000003,2.2241597627,-4.67,-0.24,4.676162957
2020-05-14 10:00:00,-2.20304,0.41828000000000004,2.2423967981,2.49696,0.72828,2.601,-4.7,-0.31,4.7102123094,-2.22304,0.42828000000000005,2.2639193007,-4.72,-0.30000000000000004,4.729524289
2020-05-14 10:30:00,-2.20592,0.41744000000000003,2.2450699766,2.49408,0.7274400000000001,2.598,-4.7,-0.31,4.7102123094,-2.22592,0.42744000000000004,2.2665888026,-4.72,-0.30000000000000004,4.729524289
2020-05-14 11:00:00,-2.07544,0.41758,2.1170319435,2.49456,0.72758,2.5985,-4.57,-0.31,4.5805021559,-2.09544,0.42758,2.1386195197,-4.59,-0.30000000000000004,4.5997934736
2020-05-14 11:30:00,-1.94368,0.45976000000000006,1.997315999,2.53632,0.7397600000000001,2.642,-4.48,-0.28,4.4887414717,-1.96368,0.46976,2.0190873186,-4.5,-0.27,4.5080927231
2020-05-14 12:00:00,-2.00456,0.44242000000000004,2.0528020484,2.54544,0.7424200000000001,2.6515,-4.55,-0.30000000000000004,4.5598793844,-2.01456,0.45242000000000004,2.0647362665,-4.5600000000000005,-0.29,4.5692121859
2020-05-14 12:30:00,-2.18552,0.40214000000000005,2.2222093173,2.54448,0.74214,2.6505,-4.73,-0.34,4.7422041289,-2.19552,0.41214,2.2338682705,-4.74,-0.33,4.7514734557
2020-05-14 13:00:00,-2.10696,0.38172,2.1412591156,2.54304,0.74172,2.649,-4.65,-0.36,4.6639146647,-2.11696,0.39172,2.1528966998,-4.66,-0.35000000000000003,4.6731252926
2020-05-14 13:30:00,-2.10552,0.38214000000000004,2.1399171596,2.54448,0.74214,2.6505,-4.65,-0.36,4.6639146647,-2.11552,0.39214000000000004,2.1515572616,-4.66,-0.35000000000000003,4.6731252926
2020-05-14 14:00:00,-4.19168,-0.27674000000000004,4.2008054287,1.34832,0.39326000000000005,1.4045,-5.54,-0.67,5.5803673714,-4.21168,-0.26674000000000003,4.2201183218,-5.5600000000000005,-0.66,5.5990356312
2020-05-14 14:30:00,-6.75,-1.05,6.831178522,0.0,0.0,0.0,-6.75,-1.05,6.831178522,-6.77,-1.04,6.8494160335,-6.77,-1.04,6.8494160335
2020-05-14 15:00:00,-6.68,-0.9500000000000001,6.74721424,0.0,0.0,0.0,-6.68,-0.9500000000000001,6.74721424,-6.7,-0.9400000000000001,6.7656189665,-6.7,-0.9400000000000001,6.7656189665
2020-05-14 15:30:00,-6.29,-0.73,6.3322192002,0.0,0.0,0.0,-6.29,-0.73,6.3322192002,-6.31,-0.72,6.3509448116,-6.31,-0.72,6.3509448116
2020-05-14 16:00:00,-6.42,-0.6900000000000001,6.456972975,0.0,0.0,0.0,-6.42,-0.6900000000000001,6.456972975,-6.44,-0.6900000000000001,6.4768588066,-6.44,-0.6900000000000001,6.4768588066
2020-05-14 16:30:00,-2.57424,0.09168000000000001,2.5758720465,2.16576,0.63168,2.2560000000000002,-4.74,-0.54,4.7706603317,-2.5042400000000002,1.15168,2.7563716731,-4.67,0.52,4.6988615643
2020-05-14 17:00:00,-2.00936,0.27102000000000004,2.0275550424,2.54064,0.74102,2.6465,-4.55,-0.47000000000000003,4.5742103144,-1.90936,1.59102,2.4853571675,-4.45,0.85,4.530452516
2020-05-14 17:30:00,-1.7488800000000002,0.47116,1.8112352139,2.5411200000000003,0.74116,2.6470000000000002,-4.29,-0.27,4.2984881063,-1.65888,1.8711600000000002,2.500624442,-4.2,1.13,4.3493562742
2020-05-14 18:00:00,-1.57648,0.47186000000000006,1.645582283,2.54352,0.7418600000000001,2.6495,-4.12,-0.27,4.1288376088,-1.48648,1.97186,2.4693834554,-4.03,1.23,4.2135258395
2020-05-14 18:30:00,-1.68792,0.50144,1.7608282142,2.54208,0.7414400000000001,2.648,-4.23,-0.24,4.23680304,-1.59792,1.86144,2.4532238381,-4.14,1.12,4.2888226823
2020-05-14 19:00:00,-1.77648,0.5018600000000001,1.84600776,2.54352,0.7418600000000001,2.6495,-4.32,-0.24,4.3266615306,-1.6764800000000002,1.83186,2.483202821,-4.22,1.09,4.3584974475
2020-05-14 19:30:00,-1.77792,0.48394000000000004,1.8426061571,2.48208,0.72394,2.5855,-4.26,-0.24,4.2667552074,-1.68792,1.79394,2.4631879039,-4.17,1.07,4.3050900107
2020-05-14 20:00:00,-4.17032,0.03824,4.1704953183,1.15968,0.33824000000000004,1.208,-5.33,-0.30000000000000004,5.3384361006,-4.14032,0.6882400000000001,4.1971328309,-5.3,0.35000000000000003,5.3115440316
2020-05-14 20:30:00,-6.43,-0.30000000000000004,6.4369946404,0.0,0.0,0.0,-6.43,-0.30000000000000004,6.4369946404,-6.46,-0.31,6.4674338033,-6.46,-0.31,6.4674338033
2020-05-14 21:00:00,-4.0796,0.38970000000000005,4.098170598,1.1304,0.3297,1.1775,-5.21,0.06,5.210345478,-4.0996,0.38970000000000005,4.1180804084,-5.23,0.06,5.2303441569
2020-05-14 21:30:00,-1.4436,1.2252,1.8934349738,2.4864,0.7252000000000001,2.59,-3.93,0.5,3.9616789370000003,-1.4636,1.2252,1.9087273247,-3.95,0.5,3.9815198103
2020-05-14 22:00:00,-1.286,1.2645,1.8035399219000001,2.484,0.7245,2.5875,-3.77,0.54,3.808477386,-1.306,1.2645,1.8178548484000001,-3.79,0.54,3.8282763746
2020-05-14 22:30:00,-5.5144,-0.11170000000000001,5.5155311848,0.1656,0.0483,0.17250000000000001,-5.68,-0.16,5.6822530743,-5.5344,-0.0917,5.5351596409,-5.7,-0.14,5.701719039
2020-05-14 23:00:00,-5.47,-0.22,5.474422344,0.0,0.0,0.0,-5.47,-0.22,5.474422344,-5.49,-0.22,5.4944062464,-5.49,-0.22,5.4944062464
2020-05-14 23:30:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.13,-0.22,5.134715182,-5.13,-0.22,5.134715182
2020-05-15 00:00:00,-4.73,-0.28,4.7382802788,0.0,0.0,0.0,-4.73,-0.28,4.7382802788,-4.75,-0.16,4.7526939729,-4.75,-0.16,4.7526939729
2020-05-15 00:30:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.23,4.6756603812,-4.67,-0.23,4.6756603812
2020-05-15 01:00:00,-4.5,-0.23,4.5058739441,0.0,0.0,0.0,-4.5,-0.23,4.5058739441,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2020-05-15 01:30:00,-4.48,-0.29,4.4893763487000005,0.0,0.0,0.0,-4.48,-0.29,4.4893763487000005,-4.5,-0.28,4.5087026959,-4.5,-0.28,4.5087026959
2020-05-15 02:00:00,-4.48,-0.24,4.4864239657,0.0,0.0,0.0,-4.48,-0.24,4.4864239657,-4.5,-0.23,4.5058739441,-4.5,-0.23,4.5058739441
2020-05-15 02:30:00,-4.38,-0.24,4.3865704143,0.0,0.0,0.0,-4.38,-0.24,4.3865704143,-4.39,-0.25,4.397112689,-4.39,-0.25,4.397112689
2020-05-15 03:00:00,-4.29,-0.33,4.3026735874,0.0,0.0,0.0,-4.29,-0.33,4.3026735874,-4.31,-0.33,4.3226149493,-4.31,-0.33,4.3226149493
2020-05-15 03:30:00,-4.38,-0.22,4.3855216337,0.0,0.0,0.0,-4.38,-0.22,4.3855216337,-4.4,-0.22,4.4054965668,-4.4,-0.22,4.4054965668
2020-05-15 04:00:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.32,-0.22,4.3255982245,-4.32,-0.22,4.3255982245
2020-05-15 04:30:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.34,-0.22,4.3455724594,-4.34,-0.22,4.3455724594
2020-05-15 05:00:00,-4.28,-0.24,4.2867236907,0.0,0.0,0.0,-4.28,-0.24,4.2867236907,-4.29,-0.24,4.2967080422,-4.29,-0.24,4.2967080422
2020-05-15 05:30:00,-4.17,0.15,4.1726969696,0.0,0.0,0.0,-4.17,0.15,4.1726969696,-4.18,0.16,4.1830610801,-4.18,0.16,4.1830610801
2020-05-15 06:00:00,-4.02,0.24,4.0271578067,0.0,0.0,0.0,-4.02,0.24,4.0271578067,-4.03,0.24,4.0371400768,-4.03,0.24,4.0371400768
2020-05-15 06:30:00,-4.71,-0.26,4.7171707622,0.0,0.0,0.0,-4.71,-0.26,4.7171707622,-4.72,-0.24,4.7260977561,-4.72,-0.24,4.7260977561
2020-05-15 07:00:00,-5.3,-0.36,5.3122123452,0.0,0.0,0.0,-5.3,-0.36,5.3122123452,-5.31,-0.35000000000000003,5.3215223386,-5.31,-0.35000000000000003,5.3215223386
2020-05-15 07:30:00,-5.71,-0.44,5.7269276231,0.0,0.0,0.0,-5.71,-0.44,5.7269276231,-5.73,-0.44,5.7468687125999995,-5.73,-0.44,5.7468687125999995
2020-05-15 08:00:00,-2.93608,0.03656,2.9363076133,1.63392,0.47656000000000004,1.702,-4.57,-0.44,4.5911327578000005,-2.95608,0.03656,2.9563060735,-4.59,-0.44,4.6110410972
2020-05-15 08:30:00,-1.66544,0.50758,1.7410708917000002,2.49456,0.72758,2.5985,-4.16,-0.22,4.1658132459,-1.68544,0.50758,1.7602117628,-4.18,-0.22,4.1857854699
2020-05-15 09:00:00,-1.9527200000000002,0.50254,2.016348643,2.47728,0.7225400000000001,2.5805,-4.43,-0.22,4.43545939,-1.97272,0.50254,2.0357236183,-4.45,-0.22,4.4554348834
2020-05-15 09:30:00,-1.94888,0.47366,2.0056138836,2.48112,0.7236600000000001,2.5845000000000002,-4.43,-0.25,4.4370485686,-1.96888,0.48366000000000003,2.0274159539,-4.45,-0.24,4.4564672107
2020-05-15 10:00:00,-6.48304,-1.34422,6.6209315848,0.15696000000000002,0.04578,0.1635,-6.64,-1.3900000000000001,6.7839295397,-6.36304,-0.27422,6.3689461177,-6.52,-0.32,6.5278480374
2020-05-15 10:30:00,-6.99,-1.33,7.1154058212,0.0,0.0,0.0,-6.99,-1.33,7.1154058212,-6.89,-0.46,6.9053385145,-6.89,-0.46,6.9053385145
2020-05-15 11:00:00,-7.26,-1.03,7.3327007303,0.0,0.0,0.0,-7.26,-1.03,7.3327007303,-7.28,-1.02,7.3511087599,-7.28,-1.02,7.3511087599
2020-05-15 11:30:00,-7.28,-1.21,7.3798712726,0.0,0.0,0.0,-7.28,-1.21,7.3798712726,-7.3,-1.2,7.3979726953,-7.3,-1.2,7.3979726953
2020-05-15 12:00:00,-7.22,-1.28,7.3325848103,0.0,0.0,0.0,-7.22,-1.28,7.3325848103,-7.24,-1.27,7.3505441975,-7.24,-1.27,7.3505441975
2020-05-15 12:30:00,-7.32,-1.22,7.420970287,0.0,0.0,0.0,-7.32,-1.22,7.420970287,-7.34,-1.22,7.4406988919,-7.34,-1.22,7.4406988919
2020-05-15 13:00:00,-6.83,-1.06,6.9117653317,0.0,0.0,0.0,-6.83,-1.06,6.9117653317,-6.84,-0.98,6.9098480446,-6.84,-0.98,6.9098480446
2020-05-15 13:30:00,-6.61,-0.92,6.6737171052,0.0,0.0,0.0,-6.61,-0.92,6.6737171052,-6.62,-0.84,6.6730802483,-6.62,-0.84,6.6730802483
2020-05-15 14:00:00,-6.64,-0.99,6.7133970537,0.0,0.0,0.0,-6.64,-0.99,6.7133970537,-6.66,-0.98,6.7317159774,-6.66,-0.98,6.7317159774
2020-05-15 14:30:00,-6.51,-0.91,6.5732944556,0.0,0.0,0.0,-6.51,-0.91,6.5732944556,-6.53,-0.9,6.5917296668,-6.53,-0.9,6.5917296668
2020-05-15 15:00:00,-6.45,-0.86,6.5070807587,0.0,0.0,0.0,-6.45,-0.86,6.5070807587,-6.46,-0.85,6.5156810849,-6.46,-0.85,6.5156810849
2020-05-15 15:30:00,-6.13,-0.73,6.1733135349,0.0,0.0,0.0,-6.13,-0.73,6.1733135349,-6.15,-0.72,6.192002907,-6.15,-0.72,6.192002907
2020-05-15 16:00:00,-5.92,-0.55,5.9454940922,0.0,0.0,0.0,-5.92,-0.55,5.9454940922,-5.94,-0.54,5.9644949493,-5.94,-0.54,5.9644949493
2020-05-15 16:30:00,-1.6612,0.9059,1.8921522798,2.2488,0.6559,2.3425000000000002,-3.91,0.25,3.9179841756,-1.6812,0.9259000000000001,1.9193030636000001,-3.93,0.27,3.9392638906
2020-05-15 17:00:00,-0.92656,1.22892,1.5390769311999999,2.53344,0.73892,2.6390000000000002,-3.46,0.49,3.4945242881,-0.9465600000000001,1.22892,1.5511996003,-3.48,0.49,3.5143278162
2020-05-15 17:30:00,-0.91744,1.47158,1.7341406662,2.54256,0.74158,2.6485000000000003,-3.46,0.73,3.5361702448,-0.93744,1.4815800000000001,1.7532464316,-3.48,0.74,3.5578083141
2020-05-15 18:00:00,-1.07032,1.52074,1.8596330418,2.53968,0.7407400000000001,2.6455,-3.61,0.78,3.6933047532,-1.09032,1.52074,1.8712156076,-3.63,0.78,3.7128560435
2020-05-15 18:30:00,-1.31744,1.39158,1.9162836559,2.54256,0.74158,2.6485000000000003,-3.86,0.65,3.9143454114000003,-1.33744,1.39158,1.9300882493,-3.88,0.65,3.9340691402
2020-05-15 19:00:00,-1.4308,1.3406,1.9607133906,2.5392,0.7406,2.645,-3.9699999999999998,0.6000000000000001,4.0150840589,-1.4508,1.3406,1.9753554111,-3.99,0.6000000000000001,4.0348605924
2020-05-15 19:30:00,-1.5535999999999999,0.6727000000000001,1.6929850117,2.5464,0.7427,2.6525,-4.1,-0.07,4.1005975174,-1.4636,1.9327,2.424346149,-4.01,1.19,4.1828459211
2020-05-15 20:00:00,-4.02168,0.07826000000000001,4.0224413793,1.22832,0.35826,1.2795,-5.25,-0.28,5.2574613646,-3.98168,0.87826,4.077390863,-5.21,0.52,5.2358857894
2020-05-15 20:30:00,-6.24,-0.27,6.2458386146,0.0,0.0,0.0,-6.24,-0.27,6.2458386146,-6.26,-0.26,6.2653970345,-6.26,-0.26,6.2653970345
2020-05-15 21:00:00,-6.15,-0.27,6.1559239761,0.0,0.0,0.0,-6.15,-0.27,6.1559239761,-6.17,-0.26,6.1754756902,-6.17,-0.26,6.1754756902
2020-05-15 21:30:00,-5.93,-0.24,5.9348546739,0.0,0.0,0.0,-5.93,-0.24,5.9348546739,-5.95,-0.26,5.9556779631,-5.95,-0.26,5.9556779631
2020-05-15 22:00:00,-5.82,-0.23,5.8245429005,0.0,0.0,0.0,-5.82,-0.23,5.8245429005,-5.83,-0.23,5.8345351143,-5.83,-0.23,5.8345351143
2020-05-15 22:30:00,-5.61,-0.23,5.6147128155,0.0,0.0,0.0,-5.61,-0.23,5.6147128155,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2020-05-15 23:00:00,-5.3,-0.23,5.3049882186,0.0,0.0,0.0,-5.3,-0.23,5.3049882186,-5.32,-0.18,5.3230442418,-5.32,-0.18,5.3230442418
2020-05-15 23:30:00,-5.03,-0.71,5.0798622029,0.0,0.0,0.0,-5.03,-0.71,5.0798622029,-4.99,0.5700000000000001,5.0224496015,-4.99,0.5700000000000001,5.0224496015
2020-05-16 00:00:00,-4.73,0.0,4.73,0.0,0.0,0.0,-4.73,0.0,4.73,-4.74,0.0,4.74,-4.74,0.0,4.74
2020-05-16 00:30:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-05-16 01:00:00,-4.29,0.0,4.29,0.0,0.0,0.0,-4.29,0.0,4.29,-4.3,0.0,4.3,-4.3,0.0,4.3
2020-05-16 01:30:00,-4.31,-0.22,4.3156111966,0.0,0.0,0.0,-4.31,-0.22,4.3156111966,-4.33,-0.22,4.3355853123,-4.33,-0.22,4.3355853123
2020-05-16 02:00:00,-4.44,-0.22,4.4454471091,0.0,0.0,0.0,-4.44,-0.22,4.4454471091,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-05-16 02:30:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-05-16 03:00:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2020-05-16 03:30:00,-4.01,0.0,4.01,0.0,0.0,0.0,-4.01,0.0,4.01,-4.02,0.0,4.02,-4.02,0.0,4.02
2020-05-16 04:00:00,-3.85,0.22,3.8562805915,0.0,0.0,0.0,-3.85,0.22,3.8562805915,-3.87,0.23,3.8768286008,-3.87,0.23,3.8768286008
2020-05-16 04:30:00,-3.91,-0.36,3.9265379153,0.0,0.0,0.0,-3.91,-0.36,3.9265379153,-3.93,-0.33,3.9438306252,-3.93,-0.33,3.9438306252
2020-05-16 05:00:00,-3.84,0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,0.23,3.8468818542000003,-3.86,0.23,3.8668462602,-3.86,0.23,3.8668462602
2020-05-16 05:30:00,-3.6,0.26,3.6093766775000002,0.0,0.0,0.0,-3.6,0.26,3.6093766775000002,-3.62,0.26,3.6293250061,-3.62,0.26,3.6293250061
2020-05-16 06:00:00,-3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,-3.5700000000000003,0.26,3.5794552658,-3.59,0.26,3.5994027282000003,-3.59,0.26,3.5994027282000003
2020-05-16 06:30:00,-3.87,-0.31,3.8823961673,0.0,0.0,0.0,-3.87,-0.31,3.8823961673,-3.89,-0.18,3.8941622976,-3.89,-0.18,3.8941622976
2020-05-16 07:00:00,-4.18,0.0,4.18,0.0,0.0,0.0,-4.18,0.0,4.18,-4.2,0.0,4.2,-4.2,0.0,4.2
2020-05-16 07:30:00,-4.41,0.0,4.41,0.0,0.0,0.0,-4.41,0.0,4.41,-4.43,0.0,4.43,-4.43,0.0,4.43
2020-05-16 08:00:00,-4.6,0.0,4.6,0.0,0.0,0.0,-4.6,0.0,4.6,-4.62,-0.22,4.6252351292,-4.62,-0.22,4.6252351292
2020-05-16 08:30:00,-5.04,-0.23,5.0452452864,0.0,0.0,0.0,-5.04,-0.23,5.0452452864,-5.06,-0.22,5.0647803506,-5.06,-0.22,5.0647803506
2020-05-16 09:00:00,-5.46,-0.26,5.4661869708,0.0,0.0,0.0,-5.46,-0.26,5.4661869708,-5.48,-0.26,5.4861644161,-5.48,-0.26,5.4861644161
2020-05-16 09:30:00,-5.72,-0.29,5.7273466806,0.0,0.0,0.0,-5.72,-0.29,5.7273466806,-5.74,-0.28,5.7468252105,-5.74,-0.28,5.7468252105
2020-05-16 10:00:00,-5.72,-0.29,5.7273466806,0.0,0.0,0.0,-5.72,-0.29,5.7273466806,-5.74,-0.28,5.7468252105,-5.74,-0.28,5.7468252105
2020-05-16 10:30:00,-5.75,-0.32,5.7588974639,0.0,0.0,0.0,-5.75,-0.32,5.7588974639,-5.77,-0.31,5.7783215556,-5.77,-0.31,5.7783215556
2020-05-16 11:00:00,-5.87,-0.38,5.8822869702,0.0,0.0,0.0,-5.87,-0.38,5.8822869702,-5.89,-0.38,5.9022453355,-5.89,-0.38,5.9022453355
2020-05-16 11:30:00,-6.01,-0.38,6.0220013285,0.0,0.0,0.0,-6.01,-0.38,6.0220013285,-6.03,-0.38,6.041961602,-6.03,-0.38,6.041961602
2020-05-16 12:00:00,-6.18,-0.38,6.1916718259,0.0,0.0,0.0,-6.18,-0.38,6.1916718259,-6.2,-0.38,6.2116342455,-6.2,-0.38,6.2116342455
2020-05-16 12:30:00,-6.15,-0.38,6.1617286536,0.0,0.0,0.0,-6.15,-0.38,6.1617286536,-6.16,-0.38,6.1717096497,-6.16,-0.38,6.1717096497
2020-05-16 13:00:00,-6.22,-0.38,6.2315969061,0.0,0.0,0.0,-6.22,-0.38,6.2315969061,-6.24,-0.38,6.2515598054,-6.24,-0.38,6.2515598054
2020-05-16 13:30:00,-5.8100000000000005,-0.38,5.8224135889,0.0,0.0,0.0,-5.8100000000000005,-0.38,5.8224135889,-5.83,-0.38,5.842371094,-5.83,-0.38,5.842371094
2020-05-16 14:00:00,-5.86,-0.35000000000000003,5.8704429134,0.0,0.0,0.0,-5.86,-0.35000000000000003,5.8704429134,-5.88,-0.34,5.8898217291,-5.88,-0.34,5.8898217291
2020-05-16 14:30:00,-5.64,-0.32,5.64907072,0.0,0.0,0.0,-5.64,-0.32,5.64907072,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2020-05-16 15:00:00,-5.45,-0.28,5.4571879205,0.0,0.0,0.0,-5.45,-0.28,5.4571879205,-5.48,-0.27,5.4866474281,-5.48,-0.27,5.4866474281
2020-05-16 15:30:00,-5.52,-0.28,5.5270968872,0.0,0.0,0.0,-5.52,-0.28,5.5270968872,-5.54,-0.27,5.5465755201,-5.54,-0.27,5.5465755201
2020-05-16 16:00:00,-5.42,-0.71,5.4663058824,0.0,0.0,0.0,-5.42,-0.71,5.4663058824,-5.33,0.38,5.3435287966,-5.33,0.38,5.3435287966
2020-05-16 16:30:00,-5.64,-0.77,5.6923193867,0.0,0.0,0.0,-5.64,-0.77,5.6923193867,-5.52,0.54,5.5463501512,-5.52,0.54,5.5463501512
2020-05-16 17:00:00,-5.83,-0.73,5.8755255084,0.0,0.0,0.0,-5.83,-0.73,5.8755255084,-5.76,0.54,5.7852571248,-5.76,0.54,5.7852571248
2020-05-16 17:30:00,-5.72,0.23,5.7246222583,0.0,0.0,0.0,-5.72,0.23,5.7246222583,-5.74,0.24,5.7450152306,-5.74,0.24,5.7450152306
2020-05-16 18:00:00,-5.45,0.23,5.454851052,0.0,0.0,0.0,-5.45,0.23,5.454851052,-5.48,0.25,5.4856995908,-5.48,0.25,5.4856995908
2020-05-16 18:30:00,-1.4552,1.4089,2.0254891385,2.2248,0.6489,2.3175,-3.68,0.76,3.7576588456,-1.4752,1.4089,2.0399054512,-3.7,0.76,3.7772476752
2020-05-16 19:00:00,-1.1528,1.3696000000000002,1.7901821136,2.4672,0.7196,2.5700000000000003,-3.62,0.65,3.6778934188,-1.1728,1.3796,1.810733553,-3.64,0.66,3.6993512945
2020-05-16 19:30:00,-1.10232,1.36974,1.7582084774000002,2.46768,0.71974,2.5705,-3.5700000000000003,0.65,3.6286912241,-1.12232,1.37974,1.7785625235,-3.59,0.66,3.6501643799
2020-05-16 20:00:00,-0.87136,1.42002,1.6660507345000002,2.46864,0.7200200000000001,2.5715,-3.34,0.7000000000000001,3.4125650177,-0.89136,1.45002,1.7020812700999999,-3.36,0.73,3.4383862494
2020-05-16 20:30:00,-0.7465600000000001,1.48142,1.6589023630000002,2.47344,0.7214200000000001,2.5765000000000002,-3.22,0.76,3.3084739685,-0.76656,1.49142,1.6768863557,-3.24,0.77,3.3302402316
2020-05-16 21:00:00,-0.6764800000000001,1.4843600000000001,1.6312417969,2.48352,0.72436,2.5869999999999997,-3.16,0.76,3.2501076905,-0.6964800000000001,1.49436,1.6486953024000002,-3.18,0.77,3.2718954751
2020-05-16 21:30:00,-0.68544,1.48758,1.6379017828,2.49456,0.72758,2.5985,-3.18,0.76,3.2695565449,-0.7054400000000001,1.4975800000000001,1.6554127733000001,-3.2,0.77,3.2913371143
2020-05-16 22:00:00,-0.7064,1.4873,1.6465303672,2.4936,0.7273000000000001,2.5975,-3.2,0.76,3.2890120097,-0.7264,1.4973,1.6642007842000002,-3.22,0.77,3.3107854053
2020-05-16 22:30:00,-4.9862400000000004,0.32318,4.9967023776,0.11376000000000001,0.03318,0.11850000000000001,-5.1,0.29,5.1082384439,-5.00624,0.31318,5.0160263805,-5.12,0.28,5.1276505341
2020-05-16 23:00:00,-4.91,0.22,4.9149262456,0.0,0.0,0.0,-4.91,0.22,4.9149262456,-4.93,0.22,4.9349062808,-4.93,0.22,4.9349062808
2020-05-16 23:30:00,-4.48,0.26,4.4875383007,0.0,0.0,0.0,-4.48,0.26,4.4875383007,-4.5,0.27,4.5080927231,-4.5,0.27,4.5080927231
2020-05-17 00:00:00,-4.16,0.31,4.1715344898,0.0,0.0,0.0,-4.16,0.31,4.1715344898,-4.18,0.32,4.1922309097,-4.18,0.32,4.1922309097
2020-05-17 00:30:00,-4.01,0.29,4.020472609,0.0,0.0,0.0,-4.01,0.29,4.020472609,-4.02,0.29,4.0304466254,-4.02,0.29,4.0304466254
2020-05-17 01:00:00,-3.84,0.33,3.8541536036,0.0,0.0,0.0,-3.84,0.33,3.8541536036,-3.85,0.33,3.8641169755,-3.85,0.33,3.8641169755
2020-05-17 01:30:00,-3.8,0.31,3.8126237685,0.0,0.0,0.0,-3.8,0.31,3.8126237685,-3.81,0.33,3.8242646352,-3.81,0.33,3.8242646352
2020-05-17 02:00:00,-3.84,0.31,3.8524926995,0.0,0.0,0.0,-3.84,0.31,3.8524926995,-3.86,0.33,3.8740805361,-3.86,0.33,3.8740805361
2020-05-17 02:30:00,-3.87,0.31,3.8823961673,0.0,0.0,0.0,-3.87,0.31,3.8823961673,-3.88,0.33,3.8940082178,-3.88,0.33,3.8940082178
2020-05-17 03:00:00,-3.75,0.31,3.7627915169,0.0,0.0,0.0,-3.75,0.31,3.7627915169,-3.77,0.33,3.7844154106,-3.77,0.33,3.7844154106
2020-05-17 03:30:00,-3.68,0.31,3.6930339831,0.0,0.0,0.0,-3.68,0.31,3.6930339831,-3.69,0.33,3.7047267106,-3.69,0.33,3.7047267106
2020-05-17 04:00:00,-3.62,0.31,3.6332492345,0.0,0.0,0.0,-3.62,0.31,3.6332492345,-3.64,0.33,3.6549281799,-3.64,0.33,3.6549281799
2020-05-17 04:30:00,-3.68,0.23,3.6871804946,0.0,0.0,0.0,-3.68,0.23,3.6871804946,-3.7,0.23,3.7071417561,-3.7,0.23,3.7071417561
2020-05-17 05:00:00,-3.61,0.23,3.6173194495,0.0,0.0,0.0,-3.61,0.23,3.6173194495,-3.62,0.23,3.6272992708,-3.62,0.23,3.6272992708
2020-05-17 05:30:00,-3.32,0.39,3.342828144,0.0,0.0,0.0,-3.32,0.39,3.342828144,-3.34,0.4,3.3638668226,-3.34,0.4,3.3638668226
2020-05-17 06:00:00,-3.26,0.45,3.2909117278,0.0,0.0,0.0,-3.26,0.45,3.2909117278,-3.2800000000000002,0.45,3.3107249961,-3.2800000000000002,0.45,3.3107249961
2020-05-17 06:30:00,-3.59,0.32,3.6042336217,0.0,0.0,0.0,-3.59,0.32,3.6042336217,-3.61,0.32,3.6241550739,-3.61,0.32,3.6241550739
2020-05-17 07:00:00,-3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,-3.8200000000000003,0.24,3.8275318418,-3.84,0.25,3.8481294157,-3.84,0.25,3.8481294157
2020-05-17 07:30:00,-4.19,0.0,4.19,0.0,0.0,0.0,-4.19,0.0,4.19,-4.21,0.0,4.21,-4.21,0.0,4.21
2020-05-17 08:00:00,-1.7132800000000001,1.05446,2.0117689355,1.38672,0.40446000000000004,1.4445000000000001,-3.1,0.65,3.1674121929,-1.7332800000000002,1.05446,2.0288285906,-3.12,0.65,3.1869891748
2020-05-17 08:30:00,0.1612,1.4366,1.4456157857,2.4912,0.7266,2.5949999999999998,-2.33,0.71,2.4357750307,0.14120000000000002,1.4466,1.4534748020000001,-2.35,0.72,2.4578242411
2020-05-17 09:00:00,-0.16408,1.43506,1.4444097237,2.48592,0.72506,2.5895,-2.65,0.71,2.7434649624,-0.12408000000000001,1.76506,1.7694159065,-2.61,1.04,2.8095729213
2020-05-17 09:30:00,-0.46888,0.35366000000000003,0.5873021795000001,2.48112,0.7236600000000001,2.5845000000000002,-2.95,-0.37,2.9731128468,-0.39888,1.98366,2.0233665634,-2.88,1.26,3.1435648554
2020-05-17 10:00:00,-0.7156,0.4917,0.8682466527,2.4744,0.7217,2.5775,-3.19,-0.23,3.1982807882,-0.6456000000000001,1.9017,2.0082983469,-3.12,1.18,3.3356858365
2020-05-17 10:30:00,-0.8370400000000001,1.18128,1.4477770547,2.47296,0.72128,2.576,-3.31,0.46,3.3418108863000002,-0.8070400000000001,1.55128,1.7486518235,-3.2800000000000002,0.8300000000000001,3.3833858781
2020-05-17 11:00:00,-0.8204,1.2003,1.4538831624,2.4696,0.7203,2.5725,-3.29,0.48,3.3248308228,-0.8404,1.2103,1.4734647095,-3.31,0.49,3.3460723244
2020-05-17 11:30:00,-3.28816,0.47262000000000004,3.3219521143,1.3118400000000001,0.38262,1.3665,-4.6,0.09,4.6008803505,-3.30816,0.47262000000000004,3.3417498784,-4.62,0.09,4.6208765402
2020-05-17 12:00:00,-6.02,-0.36,6.0307545133,0.0,0.0,0.0,-6.02,-0.36,6.0307545133,-6.04,-0.36,6.0507189655,-6.04,-0.36,6.0507189655
2020-05-17 12:30:00,-5.97,-0.36,5.9808444220000005,0.0,0.0,0.0,-5.97,-0.36,5.9808444220000005,-5.99,-0.36,6.0008082789,-5.99,-0.36,6.0008082789
2020-05-17 13:00:00,-5.89,-0.36,5.9009914421000005,0.0,0.0,0.0,-5.89,-0.36,5.9009914421000005,-5.91,-0.36,5.920954315,-5.91,-0.36,5.920954315
2020-05-17 13:30:00,-5.89,-0.36,5.9009914421000005,0.0,0.0,0.0,-5.89,-0.36,5.9009914421000005,-5.91,-0.36,5.920954315,-5.91,-0.36,5.920954315
2020-05-17 14:00:00,-5.73,-0.36,5.7412977627,0.0,0.0,0.0,-5.73,-0.36,5.7412977627,-5.75,-0.34,5.7600434026,-5.75,-0.34,5.7600434026
2020-05-17 14:30:00,-5.63,-0.30000000000000004,5.6379872295,0.0,0.0,0.0,-5.63,-0.30000000000000004,5.6379872295,-5.65,-0.29,5.6574375825,-5.65,-0.29,5.6574375825
2020-05-17 15:00:00,-5.42,-0.27,5.4267209252,0.0,0.0,0.0,-5.42,-0.27,5.4267209252,-5.44,-0.26,5.4462096912,-5.44,-0.26,5.4462096912
2020-05-17 15:30:00,-5.48,-0.30000000000000004,5.4882055355,0.0,0.0,0.0,-5.48,-0.30000000000000004,5.4882055355,-5.5,-0.29,5.507640148,-5.5,-0.29,5.507640148
2020-05-17 16:00:00,-5.57,-0.27,5.576540146,0.0,0.0,0.0,-5.57,-0.27,5.576540146,-5.59,-0.26,5.596043245,-5.59,-0.26,5.596043245
2020-05-17 16:30:00,-1.51904,1.09028,1.869810953,2.16096,0.6302800000000001,2.251,-3.68,0.46,3.7086385642,-1.53904,1.10028,1.8918932845,-3.7,0.47000000000000003,3.7297318938
2020-05-17 17:00:00,-1.1548,1.3061,1.7434047866,2.4552,0.7161000000000001,2.5575,-3.61,0.59,3.6578955699,-1.1748,1.3061,1.756716326,-3.63,0.59,3.6776351097
2020-05-17 17:30:00,-1.23336,1.42652,1.8857720435,2.45664,0.71652,2.559,-3.69,0.71,3.7576854578,-1.25336,1.42652,1.8989130049,-3.71,0.71,3.7773270973
2020-05-17 18:00:00,-0.99672,1.5555400000000001,1.8474727197,2.45328,0.7155400000000001,2.5555,-3.45,0.84,3.5507886448,-1.01672,1.5555400000000001,1.8583391106,-3.47,0.84,3.5702240826000002
2020-05-17 18:30:00,-1.06384,1.44638,1.7954861876,2.45616,0.71638,2.5585,-3.52,0.73,3.5948991641,-1.08384,1.45638,1.8154205711,-3.54,0.74,3.6165176621
2020-05-17 19:00:00,-1.29096,1.3872200000000001,1.8949820712,2.45904,0.7172200000000001,2.5615,-3.75,0.67,3.8093831522,-1.3109600000000001,1.39722,1.9159435926000001,-3.77,0.68,3.830835418
2020-05-17 19:30:00,-1.22376,1.34932,1.8216072573000002,2.46624,0.7193200000000001,2.569,-3.69,0.63,3.7433941818000003,-1.24376,1.35932,1.8424683986,-3.71,0.64,3.7647974713
2020-05-17 20:00:00,-1.09136,1.38002,1.7594095174,2.46864,0.7200200000000001,2.5715,-3.56,0.66,3.6206629227000002,-1.11136,1.38002,1.7718849427,-3.58,0.66,3.6403296554
2020-05-17 20:30:00,-0.99704,1.38128,1.7035325650000002,2.47296,0.72128,2.576,-3.47,0.66,3.5322089406,-1.02704,1.38128,1.7212627923000001,-3.5,0.66,3.5616849945
2020-05-17 21:00:00,-0.8370400000000001,1.40128,1.6322443445,2.47296,0.72128,2.576,-3.31,0.68,3.3791271062,-0.85704,1.41128,1.6511295528,-3.33,0.6900000000000001,3.4007352146
2020-05-17 21:30:00,-0.7446400000000001,1.43198,1.6140184169,2.4753600000000002,0.7219800000000001,2.5785,-3.22,0.71,3.2973474188,-0.7646400000000001,1.44198,1.6321705334,-3.24,0.72,3.3190360046
2020-05-17 22:00:00,-0.7475200000000001,1.43114,1.6146045491,2.47248,0.7211400000000001,2.5755,-3.22,0.71,3.2973474188,-0.7675200000000001,1.44114,1.6327802822000002,-3.24,0.72,3.3190360046
2020-05-17 22:30:00,-4.92912,0.51734,4.9561945735,0.23088000000000003,0.06734000000000001,0.24050000000000002,-5.16,0.45,5.1795849255,-4.94912,0.5673400000000001,4.9815322392,-5.18,0.5,5.2040753261
2020-05-17 23:00:00,-5.01,0.0,5.01,0.0,0.0,0.0,-5.01,0.0,5.01,-5.03,0.0,5.03,-5.03,0.0,5.03
2020-05-17 23:30:00,-4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,-4.72,-0.22,4.7251243370000005,-4.74,-0.22,4.7451027386,-4.74,-0.22,4.7451027386
2020-05-18 00:00:00,-4.5,-0.67,4.5496043784,0.0,0.0,0.0,-4.5,-0.67,4.5496043784,-4.52,0.49,4.5464821566,-4.52,0.49,4.5464821566
2020-05-18 00:30:00,-4.29,-0.9,4.3833890998000005,0.0,0.0,0.0,-4.29,-0.9,4.3833890998000005,-4.31,-0.8200000000000001,4.3873112495,-4.31,-0.8200000000000001,4.3873112495
2020-05-18 01:00:00,-3.95,0.22,3.9561218384,0.0,0.0,0.0,-3.95,0.22,3.9561218384,-3.96,0.22,3.966106403,-3.96,0.22,3.966106403
2020-05-18 01:30:00,-4.03,-0.31,4.0419054912,0.0,0.0,0.0,-4.03,-0.31,4.0419054912,-4.05,-0.39,4.068734447,-4.05,-0.39,4.068734447
2020-05-18 02:00:00,-4.1,-0.25,4.1076148797,0.0,0.0,0.0,-4.1,-0.25,4.1076148797,-4.13,-0.31,4.1416180413,-4.13,-0.31,4.1416180413
2020-05-18 02:30:00,-4.06,-0.28,4.069643719,0.0,0.0,0.0,-4.06,-0.28,4.069643719,-4.08,-0.36,4.0958515598,-4.08,-0.36,4.0958515598
2020-05-18 03:00:00,-4.0,-0.22,4.0060454316,0.0,0.0,0.0,-4.0,-0.22,4.0060454316,-4.02,-0.22,4.0260153999,-4.02,-0.22,4.0260153999
2020-05-18 03:30:00,-3.88,-0.01,3.8800128866,0.0,0.0,0.0,-3.88,-0.01,3.8800128866,-3.9,0.09,3.9010383233,-3.9,0.09,3.9010383233
2020-05-18 04:00:00,-3.87,0.2,3.8751645126,0.0,0.0,0.0,-3.87,0.2,3.8751645126,-3.9,0.22,3.9062001996999998,-3.9,0.22,3.9062001996999998
2020-05-18 04:30:00,-3.85,0.2,3.8551913052,0.0,0.0,0.0,-3.85,0.2,3.8551913052,-3.87,0.22,3.8762481860999998,-3.87,0.22,3.8762481860999998
2020-05-18 05:00:00,-3.85,0.23,3.8568640111,0.0,0.0,0.0,-3.85,0.23,3.8568640111,-3.87,0.22,3.8762481860999998,-3.87,0.22,3.8762481860999998
2020-05-18 05:30:00,-3.8,0.25,3.8082148049,0.0,0.0,0.0,-3.8,0.25,3.8082148049,-3.8200000000000003,0.25,3.8281718875,-3.8200000000000003,0.25,3.8281718875
2020-05-18 06:00:00,-4.0,0.16,4.003198721,0.0,0.0,0.0,-4.0,0.16,4.003198721,-4.01,0.32,4.0227478171,-4.01,0.32,4.0227478171
2020-05-18 06:30:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.67,-0.23,4.6756603812,-4.67,-0.23,4.6756603812
2020-05-18 07:00:00,-5.25,-0.39,5.2644657849,0.0,0.0,0.0,-5.25,-0.39,5.2644657849,-5.27,-0.39,5.2844110362,-5.27,-0.39,5.2844110362
2020-05-18 07:30:00,-4.65832,-0.19326000000000002,4.6623271711,0.5716800000000001,0.16674000000000003,0.5955,-5.23,-0.36,5.2423754158,-4.67832,-0.15326,4.6808296968,-5.25,-0.32,5.2597433397
2020-05-18 08:00:00,-1.14744,0.96408,1.4986890271,2.48256,0.7240800000000001,2.586,-3.63,0.24,3.6379252329,-1.16744,0.9740800000000001,1.5204433564,-3.65,0.25,3.658551626
2020-05-18 08:30:00,-1.2848,0.9736,1.612019851,2.5152,0.7336,2.62,-3.8,0.24,3.8075714045,-1.2948,0.9836,1.62603075,-3.81,0.25,3.81819329
2020-05-18 09:00:00,-1.7631999999999999,0.46240000000000003,1.8228241824,2.4768,0.7224,2.58,-4.24,-0.26,4.2479642183,-1.7832,0.46240000000000003,1.842176973,-4.26,-0.26,4.2679268972
2020-05-18 09:30:00,-2.18088,0.42016000000000003,2.2209844664,2.46912,0.72016,2.572,-4.65,-0.30000000000000004,4.6596673701,-2.20088,0.42016000000000003,2.2406265195,-4.67,-0.30000000000000004,4.6796260534
2020-05-18 10:00:00,-2.08944,0.37058,2.1220483147,2.47056,0.7205800000000001,2.5735,-4.5600000000000005,-0.35000000000000003,4.5734122928000005,-2.11944,0.38058000000000003,2.1533385823,-4.59,-0.34,4.602575366
2020-05-18 10:30:00,-1.9717600000000002,0.41282,2.0145118143,2.47824,0.72282,2.5815,-4.45,-0.31,4.4607846843,-1.9917600000000002,0.42282000000000003,2.0361445553,-4.47,-0.30000000000000004,4.4800558032
2020-05-18 11:00:00,-1.91368,0.33226,1.9423099264,2.47632,0.72226,2.5795,-4.39,-0.39,4.4072894164,-1.93368,0.34226,1.9637362985000002,-4.41,-0.38,4.4263416045
2020-05-18 11:30:00,-4.13728,-0.31004000000000004,4.1488806442,1.30272,0.37996,1.357,-5.44,-0.6900000000000001,5.483584594,-4.14728,-0.30004000000000003,4.1581192143,-5.45,-0.68,5.4922581877
2020-05-18 12:00:00,-6.55,-1.06,6.6352166506,0.0,0.0,0.0,-6.55,-1.06,6.6352166506,-6.57,-1.05,6.6533750834,-6.57,-1.05,6.6533750834
2020-05-18 12:30:00,-5.02224,-0.5598200000000001,5.0533447389,0.8577600000000001,0.25018,0.8935000000000001,-5.88,-0.81,5.9355286201,-5.03224,-0.50982,5.0579991943,-5.89,-0.76,5.9388298511
2020-05-18 13:00:00,-3.02792,0.17894000000000002,3.033202771,1.8820800000000002,0.5489400000000001,1.9605000000000001,-4.91,-0.37,4.9239212016,-3.04792,0.20894000000000001,3.0550731988,-4.93,-0.34,4.9417102303
2020-05-18 13:30:00,-3.63288,-0.035840000000000004,3.6330567846,1.55712,0.45416000000000006,1.6219999999999999,-5.19,-0.49,5.213079704,-3.65288,0.0041600000000000005,3.6528823688000003,-5.21,-0.45,5.2293976709
2020-05-18 14:00:00,-6.9,-1.08,6.9840103093,0.0,0.0,0.0,-6.9,-1.08,6.9840103093,-6.92,-1.07,7.0022353574,-6.92,-1.07,7.0022353574
2020-05-18 14:30:00,-6.61,-0.92,6.6737171052,0.0,0.0,0.0,-6.61,-0.92,6.6737171052,-6.63,-0.91,6.6921595916,-6.63,-0.91,6.6921595916
2020-05-18 15:00:00,-6.34,-0.87,6.3994140357,0.0,0.0,0.0,-6.34,-0.87,6.3994140357,-6.36,-0.86,6.4178812703,-6.36,-0.86,6.4178812703
2020-05-18 15:30:00,-6.29,-0.77,6.3369551048,0.0,0.0,0.0,-6.29,-0.77,6.3369551048,-6.31,-0.77,6.3568073748,-6.31,-0.77,6.3568073748
2020-05-18 16:00:00,-6.11,-0.5700000000000001,6.1365299641,0.0,0.0,0.0,-6.11,-0.5700000000000001,6.1365299641,-6.13,-0.56,6.1555259727,-6.13,-0.56,6.1555259727
2020-05-18 16:30:00,-2.9873600000000002,0.49702,3.0284234595,1.77264,0.51702,1.8465,-4.76,-0.02,4.7600420166,-3.00736,0.49702,3.0481540397,-4.78,-0.02,4.7800418408
2020-05-18 17:00:00,-1.88632,1.03024,2.1493249173,2.50368,0.7302400000000001,2.608,-4.39,0.30000000000000004,4.4002386299000005,-1.8963200000000002,1.17024,2.2283382149,-4.4,0.44,4.4219452733
2020-05-18 17:30:00,-2.02856,1.14792,2.3308316112,2.46144,0.7179200000000001,2.564,-4.49,0.43,4.5105432045,-2.04856,1.15792,2.3531631478,-4.51,0.44,4.5314125833
2020-05-18 18:00:00,-1.8048000000000002,1.3461,2.2515079947,2.4552,0.7161000000000001,2.5575,-4.26,0.63,4.3063325464,-1.8348,1.3461,2.2756265621000002,-4.29,0.63,4.3360119926
2020-05-18 18:30:00,-1.78576,1.25582,2.1831222252,2.45424,0.71582,2.5564999999999998,-4.24,0.54,4.274248472,-1.80576,1.25582,2.1995120027,-4.26,0.54,4.2940889604
2020-05-18 19:00:00,-1.76624,1.17568,2.121750975,2.45376,0.7156800000000001,2.556,-4.22,0.46,4.2449970554,-1.78624,1.18568,2.1439427231,-4.24,0.47000000000000003,4.2659699952
2020-05-18 19:30:00,-1.6404800000000002,1.14736,2.0019014961,2.45952,0.7173600000000001,2.5620000000000003,-4.1,0.43,4.1224871134,-1.6604800000000002,1.14736,2.0183232645,-4.12,0.43,4.1423785438
2020-05-18 20:00:00,-1.57,1.1475,1.9446481044000001,2.46,0.7175,2.5625,-4.03,0.43,4.0528755224,-1.5899999999999999,1.1475,1.9608305001000002,-4.05,0.43,4.0727631898
2020-05-18 20:30:00,-1.37808,1.19806,1.8260482606,2.46192,0.71806,2.5645,-3.84,0.48,3.8698837192,-1.39808,1.19806,1.8411885971,-3.86,0.48,3.8897300678
2020-05-18 21:00:00,-2.2344,0.9058,2.4110199087,1.9056000000000002,0.5558000000000001,1.9849999999999999,-4.14,0.35000000000000003,4.1547683449,-2.2544,0.9158000000000001,2.4333123515,-4.16,0.36,4.1755478682
2020-05-18 21:30:00,-3.02968,0.67176,3.1032599633,1.48032,0.43176000000000003,1.542,-4.51,0.24,4.5163812948,-3.04968,0.67176,3.1227887537,-4.53,0.24,4.5363531609
2020-05-18 22:00:00,-2.90872,0.73204,2.9994223777,1.48128,0.43204000000000004,1.5430000000000001,-4.39,0.30000000000000004,4.4002386299000005,-2.92872,0.73204,3.018821525,-4.41,0.30000000000000004,4.4201923035
2020-05-18 22:30:00,-5.4356,-0.2083,5.4395897134,0.07440000000000001,0.0217,0.0775,-5.51,-0.23,5.5147982737,-5.4556000000000004,-0.1983,5.4592027119,-5.53,-0.22,5.5343744001
2020-05-18 23:00:00,-5.19,-0.23,5.1950938394,0.0,0.0,0.0,-5.19,-0.23,5.1950938394,-5.21,-0.22,5.2146428449,-5.21,-0.22,5.2146428449
2020-05-18 23:30:00,-4.96,-0.25,4.9662964068,0.0,0.0,0.0,-4.96,-0.25,4.9662964068,-4.97,-0.22,4.9748668324,-4.97,-0.22,4.9748668324
2020-05-19 00:00:00,-4.71,-0.25,4.716630153,0.0,0.0,0.0,-4.71,-0.25,4.716630153,-4.73,-0.26,4.7371404877,-4.73,-0.26,4.7371404877
