Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 00:30:00,-4.49,-0.27,4.4981107145,0.0,0.0,0.0,-4.49,-0.27,4.4981107145,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-05-20 01:00:00,-4.38,-0.33,4.3924139149,0.0,0.0,0.0,-4.38,-0.33,4.3924139149,-4.39,-0.2,4.3945534472,-4.39,-0.2,4.3945534472
2020-05-20 01:30:00,-4.3,-0.24,4.3066924664,0.0,0.0,0.0,-4.3,-0.24,4.3066924664,-4.32,-0.24,4.3266615306,-4.32,-0.24,4.3266615306
2020-05-20 02:00:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.24,4.3466308792,-4.34,-0.24,4.3466308792
2020-05-20 02:30:00,-4.26,-0.24,4.2667552074,0.0,0.0,0.0,-4.26,-0.24,4.2667552074,-4.28,-0.24,4.2867236907,-4.28,-0.24,4.2867236907
2020-05-20 03:00:00,-4.16,-0.24,4.1669173258,0.0,0.0,0.0,-4.16,-0.24,4.1669173258,-4.18,-0.24,4.1868842831,-4.18,-0.24,4.1868842831
2020-05-20 03:30:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2020-05-20 04:00:00,-4.05,0.0,4.05,0.0,0.0,0.0,-4.05,0.0,4.05,-4.07,0.0,4.07,-4.07,0.0,4.07
2020-05-20 04:30:00,-4.02,-0.35000000000000003,4.0352075535,0.0,0.0,0.0,-4.02,-0.35000000000000003,4.0352075535,-4.04,-0.37,4.0569076894,-4.04,-0.37,4.0569076894
2020-05-20 05:00:00,-3.94,-0.22,3.9461373519,0.0,0.0,0.0,-3.94,-0.22,3.9461373519,-3.95,-0.22,3.9561218384,-3.95,-0.22,3.9561218384
2020-05-20 05:30:00,-3.83,0.0,3.83,0.0,0.0,0.0,-3.83,0.0,3.83,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-05-20 06:00:00,-3.92,-0.53,3.9556668212,0.0,0.0,0.0,-3.92,-0.53,3.9556668212,-3.91,0.67,3.9669887824,-3.91,0.67,3.9669887824
2020-05-20 06:30:00,-4.57,-0.33,4.5818991696,0.0,0.0,0.0,-4.57,-0.33,4.5818991696,-4.58,-0.33,4.5918732560999995,-4.58,-0.33,4.5918732560999995
2020-05-20 07:00:00,-4.98,-0.44,4.999399964,0.0,0.0,0.0,-4.98,-0.44,4.999399964,-5.0,-0.44,5.0193226635,-5.0,-0.44,5.0193226635
2020-05-20 07:30:00,-2.9696800000000003,-0.07824,2.9707104874,1.24032,0.36176,1.292,-4.21,-0.44,4.232930427,-2.98968,-0.048240000000000005,2.9900691631000003,-4.23,-0.41000000000000003,4.2498235257
2020-05-20 08:00:00,-1.10608,0.8815600000000001,1.4144118919,2.23392,0.65156,2.327,-3.34,0.23,3.3479097957,-1.12608,0.89156,1.4362922405,-3.36,0.24,3.3685605234000002
2020-05-20 08:30:00,-1.2465600000000001,0.44142000000000003,1.322408201,2.47344,0.7214200000000001,2.5765000000000002,-3.7199999999999998,-0.28,3.7305227516,-1.2665600000000001,0.42142,1.3348292213000001,-3.74,-0.30000000000000004,3.7520127932
2020-05-20 09:00:00,-1.35472,0.46904,1.4336194753,2.46528,0.71904,2.568,-3.8200000000000003,-0.25,3.8281718875,-1.37472,0.46904,1.4525335108,-3.84,-0.25,3.8481294157
2020-05-20 09:30:00,-1.82528,0.36596,1.8616051676,2.45472,0.71596,2.557,-4.28,-0.35000000000000003,4.2942869024,-1.84528,0.37596,1.8831899001,-4.3,-0.34,4.3134209162
2020-05-20 10:00:00,-1.89104,0.29428000000000004,1.9138006688,2.44896,0.71428,2.551,-4.34,-0.42,4.3602752207,-1.91104,0.30428000000000005,1.9351124515,-4.36,-0.41000000000000003,4.379235093
2020-05-20 10:30:00,-1.6471200000000001,0.35334000000000004,1.6845929627,2.5828800000000003,0.75334,2.6905,-4.23,-0.4,4.2488704381,-1.6671200000000002,0.34334000000000003,1.7021079431000001,-4.25,-0.41000000000000003,4.2697306707
2020-05-20 11:00:00,-0.12184,0.7498800000000001,0.7597137619000001,3.42816,0.9998800000000001,3.571,-3.55,-0.25,3.5587919299,-0.14184000000000002,0.7598800000000001,0.7730046572,-3.5700000000000003,-0.24,3.5780581326
2020-05-20 11:30:00,-6.2516,-1.1088,6.3491684495000005,0.27840000000000004,0.08120000000000001,0.29,-6.53,-1.19,6.6375447268,-6.2616,-1.0288,6.3455546645,-6.54,-1.11,6.6335284728
2020-05-20 12:00:00,-6.67,-1.21,6.7788642117,0.0,0.0,0.0,-6.67,-1.21,6.7788642117,-6.69,-1.21,6.7985439618,-6.69,-1.21,6.7985439618
2020-05-20 12:30:00,-6.11736,-1.01048,6.2002550915,0.27264000000000005,0.07952000000000001,0.28400000000000003,-6.39,-1.09,6.4822989749,-6.13736,-1.01048,6.219988553,-6.41,-1.09,6.5020150723
2020-05-20 13:00:00,0.29608,0.63344,0.6992207091,3.40608,0.9934400000000001,3.548,-3.11,-0.36,3.1307666793,0.28608,1.2634400000000001,1.2954236372999999,-3.12,0.27,3.1316609012
2020-05-20 13:30:00,0.49216000000000004,0.75938,0.9049195821,3.39216,0.98938,3.5335,-2.9,-0.23,2.909106392,0.47216,0.8193800000000001,0.9456842232,-2.92,-0.17,2.9249444439000003
2020-05-20 14:00:00,0.030240000000000003,0.98382,0.9842846387,3.03024,0.88382,3.1565,-3.0,0.1,3.001666204,0.01024,0.99382,0.9938727534,-3.02,0.11,3.0220026473
2020-05-20 14:30:00,-5.83,-1.03,5.9202871552000005,0.0,0.0,0.0,-5.83,-1.03,5.9202871552000005,-5.85,-1.02,5.9382573201,-5.85,-1.02,5.9382573201
2020-05-20 15:00:00,-5.83,-0.96,5.9085108107,0.0,0.0,0.0,-5.83,-0.96,5.9085108107,-5.85,-0.96,5.9282459463,-5.85,-0.96,5.9282459463
2020-05-20 15:30:00,-5.72,-0.85,5.7828107353,0.0,0.0,0.0,-5.72,-0.85,5.7828107353,-5.74,-0.85,5.8025942474,-5.74,-0.85,5.8025942474
2020-05-20 16:00:00,-5.88,-1.21,6.003207476,0.0,0.0,0.0,-5.88,-1.21,6.003207476,-5.8100000000000005,-0.8,5.8648188378,-5.8100000000000005,-0.8,5.8648188378
2020-05-20 16:30:00,-0.0732,1.1399,1.1422478934,3.0168,0.8799,3.1425,-3.09,0.26,3.1009192186,-0.08320000000000001,1.1699,1.1728547438,-3.1,0.29,3.1135349684999998
2020-05-20 17:00:00,0.7718400000000001,1.62262,1.7968396282999999,3.4718400000000003,1.01262,3.6165000000000003,-2.7,0.61,2.768049855,0.7518400000000001,1.62262,1.7883397468000002,-2.7199999999999998,0.61,2.7875616585
2020-05-20 17:30:00,0.69376,1.62318,1.7652241359,3.47376,1.01318,3.6185,-2.7800000000000002,0.61,2.8461377338,0.66376,1.62318,1.7536506636,-2.81,0.61,2.8754477912
2020-05-20 18:00:00,0.94376,1.82318,2.0529657206,3.47376,1.01318,3.6185,-2.5300000000000002,0.81,2.6565014587,0.92376,1.83318,2.0527740864,-2.55,0.8200000000000001,2.6786003808
2020-05-20 18:30:00,0.84328,1.8030400000000002,1.9904960186,3.47328,1.01304,3.618,-2.63,0.79,2.7460881268,0.8232800000000001,1.81304,1.9912066693,-2.65,0.8,2.7681221071
2020-05-20 19:00:00,0.4908,1.6419000000000001,1.7136861585,3.4008000000000003,0.9919,3.5425,-2.91,0.65,2.9817109182,0.4708,1.6419000000000001,1.7080656457,-2.93,0.65,3.0012330799
2020-05-20 19:30:00,0.49848000000000003,1.6041400000000001,1.6798057775,3.40848,0.9941400000000001,3.5505,-2.91,0.61,2.9732473829,0.47848,1.61414,1.6835649824,-2.93,0.62,2.9948789625
2020-05-20 20:00:00,0.54512,1.60316,1.6933038121,3.40512,0.99316,3.547,-2.86,0.61,2.9243289829,0.52512,1.6131600000000001,1.6964775860999999,-2.88,0.62,2.9459803122
2020-05-20 20:30:00,0.7680800000000001,1.7569400000000002,1.917494472,3.41808,0.99694,3.5605,-2.65,0.76,2.7568278873,0.7480800000000001,1.78694,1.9372088814000001,-2.67,0.79,2.7844209452
2020-05-20 21:00:00,1.1044,1.9017,2.1991276111,3.4344,1.0017,3.5775,-2.33,0.9,2.4977790134,1.0844,1.9017,2.1891519477,-2.35,0.9,2.5164459064
2020-05-20 21:30:00,1.21736,1.92548,2.278033933,3.44736,1.00548,3.591,-2.23,0.92,2.4123225323,1.19736,1.93548,2.2759072477,-2.25,0.93,2.4346252278
2020-05-20 22:00:00,1.08312,1.83716,2.1326757372,3.45312,1.00716,3.597,-2.37,0.8300000000000001,2.5111352015,1.07312,1.83716,2.1276144858,-2.38,0.8300000000000001,2.5205753311
2020-05-20 22:30:00,-5.29808,-0.29694000000000004,5.3063947318,0.18192000000000003,0.05306,0.1895,-5.48,-0.35000000000000003,5.4911656322,-5.31808,-0.29694000000000004,5.3263635109,-5.5,-0.35000000000000003,5.511125112
2020-05-20 23:00:00,-5.29,-0.55,5.3185148303,0.0,0.0,0.0,-5.29,-0.55,5.3185148303,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2020-05-20 23:30:00,-4.98,-0.48,5.0030790519,0.0,0.0,0.0,-4.98,-0.48,5.0030790519,-4.97,-0.16,4.9725747858,-4.97,-0.16,4.9725747858
2020-05-21 00:00:00,-4.72,-0.34,4.7322299183,0.0,0.0,0.0,-4.72,-0.34,4.7322299183,-4.74,-0.33,4.7514734557,-4.74,-0.33,4.7514734557
2020-05-21 00:30:00,-4.5,-0.31,4.5106651394,0.0,0.0,0.0,-4.5,-0.31,4.5106651394,-4.51,-0.31,4.5206415474,-4.51,-0.31,4.5206415474
2020-05-21 01:00:00,-4.26,-0.23,4.266204402,0.0,0.0,0.0,-4.26,-0.23,4.266204402,-4.28,-0.23,4.2861754514,-4.28,-0.23,4.2861754514
2020-05-21 01:30:00,-4.1,-0.23,4.1064461521,0.0,0.0,0.0,-4.1,-0.23,4.1064461521,-4.12,-0.23,4.1264149089,-4.12,-0.23,4.1264149089
2020-05-21 02:00:00,-4.08,-0.26,4.0882759202,0.0,0.0,0.0,-4.08,-0.26,4.0882759202,-4.1,-0.26,4.108235631,-4.1,-0.26,4.108235631
2020-05-21 02:30:00,-4.08,0.0,4.08,0.0,0.0,0.0,-4.08,0.0,4.08,-4.1,0.0,4.1,-4.1,0.0,4.1
2020-05-21 03:00:00,-4.04,-0.71,4.1019141873,0.0,0.0,0.0,-4.04,-0.71,4.1019141873,-4.03,0.61,4.0759048075,-4.03,0.61,4.0759048075
2020-05-21 03:30:00,-3.94,-0.68,3.998249617,0.0,0.0,0.0,-3.94,-0.68,3.998249617,-3.94,0.65,3.9932568162,-3.94,0.65,3.9932568162
2020-05-21 04:00:00,-3.88,0.0,3.88,0.0,0.0,0.0,-3.88,0.0,3.88,-3.9,0.0,3.9,-3.9,0.0,3.9
2020-05-21 04:30:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-05-21 05:00:00,-3.84,-0.35000000000000003,3.8559175302,0.0,0.0,0.0,-3.84,-0.35000000000000003,3.8559175302,-3.85,-0.37,3.8677383572,-3.85,-0.37,3.8677383572
2020-05-21 05:30:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-05-21 06:00:00,-3.7,0.23,3.7071417561,0.0,0.0,0.0,-3.7,0.23,3.7071417561,-3.7199999999999998,0.23,3.727103433,-3.7199999999999998,0.23,3.727103433
2020-05-21 06:30:00,-4.3,-0.26,4.3078532937,0.0,0.0,0.0,-4.3,-0.26,4.3078532937,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2020-05-21 07:00:00,-4.7,-0.34,4.7122818252,0.0,0.0,0.0,-4.7,-0.34,4.7122818252,-4.71,-0.33,4.7215463569,-4.71,-0.33,4.7215463569
2020-05-21 07:30:00,-5.22,-0.46,5.2402290026,0.0,0.0,0.0,-5.22,-0.46,5.2402290026,-5.24,-0.45,5.2592870239,-5.24,-0.45,5.2592870239
2020-05-21 08:00:00,-5.63,-0.65,5.667397992,0.0,0.0,0.0,-5.63,-0.65,5.667397992,-5.65,-0.65,5.6872664787,-5.65,-0.65,5.6872664787
2020-05-21 08:30:00,-6.01,-0.74,6.0553860323,0.0,0.0,0.0,-6.01,-0.74,6.0553860323,-6.03,-0.73,6.074026671,-6.03,-0.73,6.074026671
2020-05-21 09:00:00,-0.40728000000000003,1.05496,1.1308481773,3.10272,0.9049600000000001,3.232,-3.51,0.15,3.5132036662,-0.41728000000000004,1.07496,1.1531095351,-3.52,0.17,3.5241027227
2020-05-21 09:30:00,0.29512000000000005,1.27066,1.3044817552999999,3.46512,1.01066,3.6095,-3.17,0.26,3.1806445888,0.27512000000000003,1.27066,1.3001030151,-3.19,0.26,3.2005780728
2020-05-21 10:00:00,0.30832000000000004,0.15576,0.34543074560000003,3.44832,1.00576,3.592,-3.14,-0.85,3.2530139871,0.28832,0.18576,0.3429798828,-3.16,-0.8200000000000001,3.2646592471
2020-05-21 10:30:00,0.29968,0.77324,0.8292817374,3.43968,1.00324,3.583,-3.14,-0.23,3.1484122983,0.27968000000000004,0.77324,0.8222657721000001,-3.16,-0.23,3.1683591968
2020-05-21 11:00:00,0.15488000000000002,0.7718400000000001,0.7872260158000001,3.43488,1.00184,3.578,-3.2800000000000002,-0.23,3.2880541358,0.13488,0.7718400000000001,0.7835365977000001,-3.3,-0.23,3.3080054413
2020-05-21 11:30:00,-3.4964,-0.4852,3.5299053812,1.5936,0.46480000000000005,1.6600000000000001,-5.09,-0.9500000000000001,5.1778953253,-3.5164,-0.5052,3.5525055946,-5.11,-0.97,5.2012498498
2020-05-21 12:00:00,-6.67,-1.28,6.7917081798000005,0.0,0.0,0.0,-6.67,-1.28,6.7917081798000005,-6.69,-1.28,6.8113508205,-6.69,-1.28,6.8113508205
2020-05-21 12:30:00,-6.61,-1.16,6.7110133363,0.0,0.0,0.0,-6.61,-1.16,6.7110133363,-6.63,-1.15,6.7289969535,-6.63,-1.15,6.7289969535
2020-05-21 13:00:00,-0.27152000000000004,0.22664,0.35367895050000003,3.10848,0.9066400000000001,3.238,-3.38,-0.68,3.4477238869,-0.28152000000000005,0.31664000000000003,0.42369139710000003,-3.39,-0.59,3.4409591686
2020-05-21 13:30:00,0.5352800000000001,1.20904,1.3222338674,3.42528,0.99904,3.568,-2.89,0.21,2.8976197128,0.5152800000000001,1.20904,1.3142645091,-2.91,0.21,2.9175674798999998
2020-05-21 14:00:00,-0.43568,-0.22874000000000003,0.4920762644,2.88432,0.8412600000000001,3.0045,-3.32,-1.07,3.4881657071,-0.44568,0.35126,0.5674629944,-3.33,-0.49,3.3658579887
2020-05-21 14:30:00,-6.07,-1.62,6.2824597094,0.0,0.0,0.0,-6.07,-1.62,6.2824597094,-5.94,-0.32,5.9486132838,-5.94,-0.32,5.9486132838
2020-05-21 15:00:00,-0.024800000000000003,0.5811000000000001,0.5816289625000001,3.0552,0.8911,3.1825,-3.08,-0.31,3.0955613384,-0.0148,1.1011,1.1011994597,-3.07,0.21,3.0771740282
2020-05-21 15:30:00,0.86672,1.32946,1.5870310173000002,3.42672,0.9994600000000001,3.5695,-2.56,0.33,2.5811818998,0.84672,1.32946,1.5761975288999999,-2.58,0.33,2.6010190311
2020-05-21 16:00:00,1.04384,1.5686200000000001,1.8841896534,3.42384,0.9986200000000001,3.5665,-2.38,0.5700000000000001,2.4473046398,1.03384,1.5686200000000001,1.8786681053,-2.39,0.5700000000000001,2.4570307283
2020-05-21 16:30:00,0.9024800000000001,1.60114,1.8379661178000002,3.43248,1.00114,3.5755,-2.5300000000000002,0.6000000000000001,2.6001730712,0.88248,1.61114,1.8369929368,-2.55,0.61,2.6219458423
2020-05-21 17:00:00,0.66008,1.5579399999999999,1.6920055112,3.49008,1.01794,3.6355,-2.83,0.54,2.8810588331,0.6400800000000001,1.5679400000000001,1.6935578673,-2.85,0.55,2.9025850547000003
2020-05-21 17:30:00,0.48824000000000006,1.68282,1.7522161539,3.43824,1.00282,3.5815,-2.95,0.68,3.0273585846,0.46824000000000005,1.68282,1.7467489373,-2.9699999999999998,0.68,3.0468508332
2020-05-21 18:00:00,0.8376800000000001,1.8472400000000002,2.0283006187,3.48768,1.01724,3.633,-2.65,0.8300000000000001,2.7769407628,0.8176800000000001,1.85724,2.0292710514,-2.67,0.84,2.7990176848
2020-05-21 18:30:00,0.68976,1.8161800000000001,1.9427502799,3.44976,1.00618,3.5935,-2.76,0.81,2.876404005,0.66976,1.84618,1.9639142166,-2.7800000000000002,0.84,2.9041349831
2020-05-21 19:00:00,0.64968,1.69324,1.8136002316000002,3.43968,1.00324,3.583,-2.79,0.6900000000000001,2.8740563669,0.62968,1.69324,1.8065322029000002,-2.81,0.6900000000000001,2.8934754189
2020-05-21 19:30:00,0.49496000000000007,1.6947800000000002,1.76557771,3.44496,1.00478,3.5885,-2.95,0.6900000000000001,3.0296204383,0.47496000000000005,1.6947800000000002,1.7600756376,-2.9699999999999998,0.6900000000000001,3.0490982273
2020-05-21 20:00:00,-1.22272,1.14004,1.6717462128,2.53728,0.74004,2.643,-3.76,0.4,3.7812167354,-1.23272,1.16004,1.6927171648,-3.77,0.42,3.7933230814
2020-05-21 20:30:00,-5.96,-0.42,5.9747803307,0.0,0.0,0.0,-5.96,-0.42,5.9747803307,-5.97,-0.42,5.9847556341,-5.97,-0.42,5.9847556341
2020-05-21 21:00:00,-5.89,-0.4,5.9035667185000005,0.0,0.0,0.0,-5.89,-0.4,5.9035667185000005,-5.91,-0.39,5.9228540418,-5.91,-0.39,5.9228540418
2020-05-21 21:30:00,-5.85,-0.35000000000000003,5.8604607327,0.0,0.0,0.0,-5.85,-0.35000000000000003,5.8604607327,-5.86,-0.34,5.8698551941,-5.86,-0.34,5.8698551941
2020-05-21 22:00:00,-5.68,-0.32,5.6890069432,0.0,0.0,0.0,-5.68,-0.32,5.6890069432,-5.69,-0.32,5.6989911388,-5.69,-0.32,5.6989911388
2020-05-21 22:30:00,-5.44,-0.32,5.4494036371,0.0,0.0,0.0,-5.44,-0.32,5.4494036371,-5.46,-0.32,5.4693692507,-5.46,-0.32,5.4693692507
2020-05-21 23:00:00,-4.83,-0.24,4.8359590569,0.0,0.0,0.0,-4.83,-0.24,4.8359590569,-4.85,-0.24,4.8559345136,-4.85,-0.24,4.8559345136
2020-05-21 23:30:00,-4.47,-0.76,4.5341482111,0.0,0.0,0.0,-4.47,-0.76,4.5341482111,-4.48,0.39,4.4969434064,-4.48,0.39,4.4969434064
2020-05-22 00:00:00,-4.33,-0.25,4.3372110855,0.0,0.0,0.0,-4.33,-0.25,4.3372110855,-4.35,-0.26,4.3577631877,-4.35,-0.26,4.3577631877
2020-05-23 00:30:00,-4.45,-0.22,4.4554348834,0.0,0.0,0.0,-4.45,-0.22,4.4554348834,-4.47,-0.22,4.4754105957,-4.47,-0.22,4.4754105957
2020-05-23 01:00:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.32,-0.22,4.3255982245,-4.32,-0.22,4.3255982245
2020-05-23 01:30:00,-4.21,-0.22,4.2157442996,0.0,0.0,0.0,-4.21,-0.22,4.2157442996,-4.23,-0.22,4.2357171766,-4.23,-0.22,4.2357171766
2020-05-23 02:00:00,-4.11,0.0,4.11,0.0,0.0,0.0,-4.11,0.0,4.11,-4.13,0.0,4.13,-4.13,0.0,4.13
2020-05-23 02:30:00,-4.08,-0.39,4.098597321,0.0,0.0,0.0,-4.08,-0.39,4.098597321,-4.1,-0.36,4.1157745322,-4.1,-0.36,4.1157745322
2020-05-23 03:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2020-05-23 03:30:00,-3.94,0.0,3.94,0.0,0.0,0.0,-3.94,0.0,3.94,-3.95,0.0,3.95,-3.95,0.0,3.95
2020-05-23 04:00:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-05-23 04:30:00,-3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,-3.8200000000000003,0.0,3.8200000000000003,-3.84,0.0,3.84,-3.84,0.0,3.84
2020-05-23 05:00:00,-3.5,0.24,3.5082189213,0.0,0.0,0.0,-3.5,0.24,3.5082189213,-3.51,0.24,3.5181955602,-3.51,0.24,3.5181955602
2020-05-23 05:30:00,-3.55,0.26,3.5595083929999998,0.0,0.0,0.0,-3.55,0.26,3.5595083929999998,-3.5700000000000003,0.26,3.5794552658,-3.5700000000000003,0.26,3.5794552658
2020-05-23 06:00:00,-3.44,0.28,3.451376537,0.0,0.0,0.0,-3.44,0.28,3.451376537,-3.46,0.29,3.4721319099,-3.46,0.29,3.4721319099
2020-05-23 06:30:00,-3.69,0.25,3.6984591386,0.0,0.0,0.0,-3.69,0.25,3.6984591386,-3.7,0.26,3.7091238858,-3.7,0.26,3.7091238858
2020-05-23 07:00:00,-4.15,-0.76,4.2190164731,0.0,0.0,0.0,-4.15,-0.76,4.2190164731,-4.16,-0.85,4.2459510124,-4.16,-0.85,4.2459510124
2020-05-23 07:30:00,-4.49,-0.22,4.495386524,0.0,0.0,0.0,-4.49,-0.22,4.495386524,-4.51,-0.22,4.5153626654,-4.51,-0.22,4.5153626654
2020-05-23 08:00:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2020-05-23 08:30:00,-5.0,-0.25,5.0062460986,0.0,0.0,0.0,-5.0,-0.25,5.0062460986,-5.02,-0.25,5.0262212446,-5.02,-0.25,5.0262212446
2020-05-23 09:00:00,-5.11,-0.27,5.1171281008,0.0,0.0,0.0,-5.11,-0.27,5.1171281008,-5.12,-0.25,5.126099882,-5.12,-0.25,5.126099882
2020-05-23 09:30:00,-5.43,-0.31,5.4388417884999996,0.0,0.0,0.0,-5.43,-0.31,5.4388417884999996,-5.45,-0.30000000000000004,5.4582506355,-5.45,-0.30000000000000004,5.4582506355
2020-05-23 10:00:00,-5.47,-0.34,5.4805565411,0.0,0.0,0.0,-5.47,-0.34,5.4805565411,-5.48,-0.33,5.4899271398,-5.48,-0.33,5.4899271398
2020-05-23 10:30:00,-5.55136,-0.38748000000000005,5.5648664494,0.00864,0.00252,0.009000000000000001,-5.5600000000000005,-0.39,5.5736612742,-5.5613600000000005,-0.38748000000000005,5.574842222,-5.57,-0.39,5.5836368077
2020-05-23 11:00:00,0.74968,1.64074,1.80389796,3.25968,0.95074,3.3955,-2.51,0.6900000000000001,2.6031135204,0.7296800000000001,1.65074,1.8048200603,-2.5300000000000002,0.7000000000000001,2.6250523804
2020-05-23 11:30:00,1.14456,1.75758,2.0974043602,3.45456,1.00758,3.5985,-2.31,0.75,2.4287033578,1.12456,1.7675800000000002,2.0949878878,-2.33,0.76,2.4508161906
2020-05-23 12:00:00,-5.10144,-0.26042000000000004,5.1080826785,0.23856000000000002,0.06958,0.2485,-5.34,-0.33,5.3501869126,-5.11144,-0.25042000000000003,5.1175706199,-5.35,-0.32,5.3595615492
2020-05-23 12:30:00,-5.74,-0.39,5.7532338732,0.0,0.0,0.0,-5.74,-0.39,5.7532338732,-5.76,-0.38,5.772521113,-5.76,-0.38,5.772521113
2020-05-23 13:00:00,-5.32768,-0.30974,5.3366762175,0.17232,0.050260000000000006,0.17950000000000002,-5.5,-0.36,5.5117692259,-5.34768,-0.28974,5.3555233778,-5.52,-0.34,5.5304611019
2020-05-23 13:30:00,1.2192,1.7631000000000001,2.1435881717,3.4392,1.0031,3.5825,-2.22,0.76,2.3464867355,1.1992,1.7831000000000001,2.1488430026,-2.24,0.78,2.3719190543
2020-05-23 14:00:00,-4.68808,-0.09194000000000001,4.6889814512,0.30192,0.08806000000000001,0.3145,-4.99,-0.18,4.9932454376,-4.70808,-0.08194000000000001,4.7087929929,-5.01,-0.17,5.0128834018
2020-05-23 14:30:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.23,4.9453513525,-4.94,-0.23,4.9453513525
2020-05-23 15:00:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.12,-0.26,5.1265973121,-5.12,-0.26,5.1265973121
2020-05-23 15:30:00,-4.99,0.17,4.9928949518,0.0,0.0,0.0,-4.99,0.17,4.9928949518,-5.01,0.17,5.0128834018,-5.01,0.17,5.0128834018
2020-05-23 16:00:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.94,0.0,4.94,-4.94,0.0,4.94
2020-05-23 16:30:00,-5.16,-0.87,5.2328290628,0.0,0.0,0.0,-5.16,-0.87,5.2328290628,-5.18,-0.78,5.2383967013,-5.18,-0.78,5.2383967013
2020-05-23 17:00:00,0.31568,1.69374,1.7229071507,2.99568,0.8737400000000001,3.1205,-2.68,0.8200000000000001,2.8026416111,0.32568,2.14374,2.168337762,-2.67,1.27,2.9566535137
2020-05-23 17:30:00,1.17416,1.9603800000000002,2.285113006,3.46416,1.01038,3.6085000000000003,-2.29,0.9500000000000001,2.4792337526,1.19416,2.64038,2.8978655335,-2.27,1.63,2.7946019395
2020-05-23 18:00:00,1.09752,2.32136,2.5677348773,3.46752,1.01136,3.612,-2.37,1.31,2.7079512551000002,1.07752,2.33136,2.5683241228,-2.39,1.32,2.7302930246
2020-05-23 18:30:00,-1.81608,1.71906,2.5006626821999998,2.05392,0.59906,2.1395,-3.87,1.12,4.0288087569,-1.83608,1.71906,2.5152250496,-3.89,1.12,4.0480242094
2020-05-23 19:00:00,-5.88,-0.52,5.9029484158,0.0,0.0,0.0,-5.88,-0.52,5.9029484158,-5.87,0.24,5.8749042545,-5.87,0.24,5.8749042545
2020-05-23 19:30:00,-5.75,-0.74,5.7974218408,0.0,0.0,0.0,-5.75,-0.74,5.7974218408,-5.63,0.58,5.6597968161,-5.63,0.58,5.6597968161
2020-05-23 20:00:00,-5.66,-0.71,5.7043579831999995,0.0,0.0,0.0,-5.66,-0.71,5.7043579831999995,-5.54,0.62,5.5745851864,-5.54,0.62,5.5745851864
2020-05-23 20:30:00,-5.54,-0.71,5.5853110925,0.0,0.0,0.0,-5.54,-0.71,5.5853110925,-5.42,0.62,5.4553460019,-5.42,0.62,5.4553460019
2020-05-23 21:00:00,-5.25,-0.71,5.2977919929,0.0,0.0,0.0,-5.25,-0.71,5.2977919929,-5.21,0.62,5.2467609055,-5.21,0.62,5.2467609055
2020-05-23 21:30:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,0.0,5.21,-5.21,0.0,5.21
2020-05-23 22:00:00,-5.15,0.0,5.15,0.0,0.0,0.0,-5.15,0.0,5.15,-5.16,-0.22,5.1646877931,-5.16,-0.22,5.1646877931
2020-05-23 22:30:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-05-23 23:00:00,-4.69,-0.56,4.7233145142,0.0,0.0,0.0,-4.69,-0.56,4.7233145142,-4.7,0.74,4.7578986959,-4.7,0.74,4.7578986959
2020-05-23 23:30:00,-4.51,-0.58,4.5471419595,0.0,0.0,0.0,-4.51,-0.58,4.5471419595,-4.41,0.72,4.4683889714,-4.41,0.72,4.4683889714
2020-05-24 00:00:00,-4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,-4.28,-0.5700000000000001,4.3177887859,-4.18,0.72,4.2415563181,-4.18,0.72,4.2415563181
2020-05-24 00:30:00,-4.16,-0.61,4.2044856998,0.0,0.0,0.0,-4.16,-0.61,4.2044856998,-4.06,0.72,4.1233481541,-4.06,0.72,4.1233481541
2020-05-24 01:00:00,-3.91,-0.61,3.9572970573,0.0,0.0,0.0,-3.91,-0.61,3.9572970573,-3.85,0.72,3.9167460985,-3.85,0.72,3.9167460985
2020-05-24 01:30:00,-3.76,0.16,3.7634027156,0.0,0.0,0.0,-3.76,0.16,3.7634027156,-3.77,0.18,3.7742946361,-3.77,0.18,3.7742946361
2020-05-24 02:00:00,-3.67,0.2,3.6754455512,0.0,0.0,0.0,-3.67,0.2,3.6754455512,-3.69,0.21,3.6959707791,-3.69,0.21,3.6959707791
2020-05-24 02:30:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.8,0.0,3.8,-3.8,0.0,3.8
2020-05-24 03:00:00,-3.63,0.0,3.63,0.0,0.0,0.0,-3.63,0.0,3.63,-3.65,0.23,3.657239396,-3.65,0.23,3.657239396
2020-05-24 03:30:00,-3.58,0.0,3.58,0.0,0.0,0.0,-3.58,0.0,3.58,-3.59,0.0,3.59,-3.59,0.0,3.59
2020-05-24 04:00:00,-3.58,0.0,3.58,0.0,0.0,0.0,-3.58,0.0,3.58,-3.59,0.0,3.59,-3.59,0.0,3.59
2020-05-24 04:30:00,-3.55,0.0,3.55,0.0,0.0,0.0,-3.55,0.0,3.55,-3.5700000000000003,0.0,3.5700000000000003,-3.5700000000000003,0.0,3.5700000000000003
2020-05-24 05:00:00,-3.5,0.22,3.5069074695999998,0.0,0.0,0.0,-3.5,0.22,3.5069074695999998,-3.52,0.23,3.5275062013,-3.52,0.23,3.5275062013
2020-05-24 05:30:00,-3.27,0.28,3.2819658743,0.0,0.0,0.0,-3.27,0.28,3.2819658743,-3.2800000000000002,0.28,3.2919295254,-3.2800000000000002,0.28,3.2919295254
2020-05-24 06:00:00,-3.05,0.4,3.0761176831,0.0,0.0,0.0,-3.05,0.4,3.0761176831,-3.06,0.4,3.0860330523,-3.06,0.4,3.0860330523
2020-05-24 06:30:00,-3.33,0.32,3.3453400425,0.0,0.0,0.0,-3.33,0.32,3.3453400425,-3.35,0.32,3.3652488764,-3.35,0.32,3.3652488764
2020-05-24 07:00:00,-3.67,0.26,3.6791982822,0.0,0.0,0.0,-3.67,0.26,3.6791982822,-3.69,0.26,3.6991485507,-3.69,0.26,3.6991485507
2020-05-24 07:30:00,-3.96,0.0,3.96,0.0,0.0,0.0,-3.96,0.0,3.96,-3.9699999999999998,0.0,3.9699999999999998,-3.9699999999999998,0.0,3.9699999999999998
2020-05-24 08:00:00,-4.2,0.0,4.2,0.0,0.0,0.0,-4.2,0.0,4.2,-4.21,0.0,4.21,-4.21,0.0,4.21
2020-05-24 08:30:00,-4.64,-0.66,4.6867045992000005,0.0,0.0,0.0,-4.64,-0.66,4.6867045992000005,-4.61,0.64,4.6542131451,-4.61,0.64,4.6542131451
2020-05-24 09:00:00,-4.87,-0.66,4.9145193051,0.0,0.0,0.0,-4.87,-0.66,4.9145193051,-4.76,0.64,4.8028324976,-4.76,0.64,4.8028324976
2020-05-24 09:30:00,-5.17,-0.66,5.2119574058,0.0,0.0,0.0,-5.17,-0.66,5.2119574058,-5.06,0.64,5.1003137158,-5.06,0.64,5.1003137158
2020-05-24 10:00:00,-5.32,-0.71,5.3671687136,0.0,0.0,0.0,-5.32,-0.71,5.3671687136,-5.31,0.59,5.3426772315,-5.31,0.59,5.3426772315
2020-05-24 10:30:00,-5.42,-0.22,5.4244631071,0.0,0.0,0.0,-5.42,-0.22,5.4244631071,-5.44,-0.23,5.4448599615,-5.44,-0.23,5.4448599615
2020-05-24 11:00:00,-5.63,-0.22,5.6342967618,0.0,0.0,0.0,-5.63,-0.22,5.6342967618,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2020-05-24 11:30:00,-5.95,-0.28,5.9565845919000004,0.0,0.0,0.0,-5.95,-0.28,5.9565845919000004,-5.97,-0.28,5.9765625572,-5.97,-0.28,5.9765625572
2020-05-24 12:00:00,-6.24,-0.32,6.2481997407,0.0,0.0,0.0,-6.24,-0.32,6.2481997407,-6.26,-0.32,6.2681735777,-6.26,-0.32,6.2681735777
2020-05-24 12:30:00,-6.3,-0.30000000000000004,6.3071388125,0.0,0.0,0.0,-6.3,-0.30000000000000004,6.3071388125,-6.32,-0.30000000000000004,6.3271162468,-6.32,-0.30000000000000004,6.3271162468
2020-05-24 13:00:00,-6.08,-0.25,6.085137632,0.0,0.0,0.0,-6.08,-0.25,6.085137632,-6.1,-0.26,6.1055384693,-6.1,-0.26,6.1055384693
2020-05-24 13:30:00,-6.0,-0.25,6.0052060747,0.0,0.0,0.0,-6.0,-0.25,6.0052060747,-6.02,-0.24,6.0247821537,-6.02,-0.24,6.0247821537
2020-05-24 14:00:00,-5.8,-0.48,5.8198281762,0.0,0.0,0.0,-5.8,-0.48,5.8198281762,-5.77,0.0,5.77,-5.77,0.0,5.77
2020-05-24 14:30:00,-5.87,-0.8300000000000001,5.9283893259,0.0,0.0,0.0,-5.87,-0.8300000000000001,5.9283893259,-5.75,0.47000000000000003,5.7691767177,-5.75,0.47000000000000003,5.7691767177
2020-05-24 15:00:00,-5.7,-0.8300000000000001,5.7601128461,0.0,0.0,0.0,-5.7,-0.8300000000000001,5.7601128461,-5.58,0.49,5.6014730206,-5.58,0.49,5.6014730206
2020-05-24 15:30:00,-5.55,-0.8300000000000001,5.611719879,0.0,0.0,0.0,-5.55,-0.8300000000000001,5.611719879,-5.43,0.49,5.4520638294,-5.43,0.49,5.4520638294
2020-05-24 16:00:00,-5.7,-0.8,5.7558665725000004,0.0,0.0,0.0,-5.7,-0.8,5.7558665725000004,-5.58,0.52,5.6041770136,-5.58,0.52,5.6041770136
2020-05-24 16:30:00,-5.82,-0.66,5.8573031337,0.0,0.0,0.0,-5.82,-0.66,5.8573031337,-5.7,0.66,5.7380833037,-5.7,0.66,5.7380833037
2020-05-24 17:00:00,-5.88,-0.66,5.916924877,0.0,0.0,0.0,-5.88,-0.66,5.916924877,-5.76,0.66,5.7976891948,-5.76,0.66,5.7976891948
2020-05-24 17:30:00,-2.59392,1.48594,2.9893876714000003,1.66608,0.48594000000000004,1.7355,-4.26,1.0,4.3757970702,-2.6139200000000002,1.49594,3.0117128432,-4.28,1.01,4.3975561395
2020-05-24 18:00:00,1.1336,2.2573,2.5259557102,3.4536,1.0073,3.5975,-2.32,1.25,2.6353178176,1.1136,2.2673,2.5260154889,-2.34,1.26,2.6576681508
2020-05-24 18:30:00,0.8998400000000001,2.07912,2.2654915581,3.45984,1.00912,3.604,-2.56,1.07,2.7746170907,0.8798400000000001,2.11912,2.2945125844,-2.58,1.11,2.8086473613000003
2020-05-24 19:00:00,-2.94832,0.49424000000000007,2.9894588139,1.5916800000000002,0.46424000000000004,1.658,-4.54,0.03,4.5400991179,-2.9083200000000002,1.07424,3.1003736549,-4.5,0.61,4.5411562404
2020-05-24 19:30:00,-4.00376,-0.15318,4.0066891881,1.08624,0.31682000000000005,1.1315,-5.09,-0.47000000000000003,5.1116533529,-3.91376,0.9268200000000001,4.0220035617,-5.0,0.61,5.0370725625
2020-05-24 20:00:00,0.8308800000000001,1.77234,1.9574347116,3.47088,1.01234,3.6155,-2.64,0.76,2.7472167734,0.8308800000000001,2.07234,2.2327012003,-2.64,1.06,2.8448550051
2020-05-24 20:30:00,1.12288,2.02584,2.3162226145,3.48288,1.01584,3.628,-2.36,1.01,2.5670410982,1.10288,2.03584,2.315380919,-2.38,1.02,2.589362856
2020-05-24 21:00:00,1.0972,1.9771,2.2611440135,3.4872,1.0171,3.6325000000000003,-2.39,0.96,2.5755970182,1.0772,1.9971,2.2690897404,-2.41,0.98,2.6016341019
2020-05-24 21:30:00,0.9577600000000001,1.92768,2.1524995703,3.31776,0.9676800000000001,3.456,-2.36,0.96,2.5477833503,0.93776,1.94768,2.1616778668,-2.38,0.98,2.5738686834999998
2020-05-24 22:00:00,-5.6876,-0.2793,5.6944536393,0.0024000000000000002,0.0007,0.0025,-5.69,-0.28,5.6968851138000005,-5.7076,-0.26930000000000004,5.7139496191,-5.71,-0.27,5.7163799734000005
2020-05-24 22:30:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2020-05-24 23:00:00,-5.33,-0.26,5.3363376955,0.0,0.0,0.0,-5.33,-0.26,5.3363376955,-5.35,-0.26,5.3563140311,-5.35,-0.26,5.3563140311
2020-05-24 23:30:00,-5.05,-0.4,5.0658168147,0.0,0.0,0.0,-5.05,-0.4,5.0658168147,-5.04,-0.05,5.0402480098,-5.04,-0.05,5.0402480098
2020-05-25 00:00:00,-4.87,-0.8200000000000001,4.9385524195,0.0,0.0,0.0,-4.87,-0.8200000000000001,4.9385524195,-4.76,0.51,4.7872434657,-4.76,0.51,4.7872434657
2020-05-25 00:30:00,-4.72,-0.8200000000000001,4.7906993226,0.0,0.0,0.0,-4.72,-0.8200000000000001,4.7906993226,-4.61,0.51,4.638124621,-4.61,0.51,4.638124621
2020-05-25 01:00:00,-4.59,-0.85,4.668040274,0.0,0.0,0.0,-4.59,-0.85,4.668040274,-4.49,0.51,4.5188715406,-4.49,0.51,4.5188715406
2020-05-25 01:30:00,-4.47,-0.85,4.5500989,0.0,0.0,0.0,-4.47,-0.85,4.5500989,-4.37,0.51,4.3996590777,-4.37,0.51,4.3996590777
2020-05-25 02:00:00,-4.29,-0.76,4.3567992839,0.0,0.0,0.0,-4.29,-0.76,4.3567992839,-4.25,0.56,4.2867353546,-4.25,0.56,4.2867353546
2020-05-25 02:30:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2020-05-25 03:00:00,-4.03,-0.24,4.0371400768,0.0,0.0,0.0,-4.03,-0.24,4.0371400768,-4.05,-0.25,4.0577087131,-4.05,-0.25,4.0577087131
2020-05-25 03:30:00,-4.03,-0.22,4.0360004955,0.0,0.0,0.0,-4.03,-0.22,4.0360004955,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-05-25 04:00:00,-3.95,-0.63,3.9999249993,0.0,0.0,0.0,-3.95,-0.63,3.9999249993,-3.9699999999999998,-0.74,4.0383783874,-3.9699999999999998,-0.74,4.0383783874
2020-05-25 04:30:00,-3.95,-0.22,3.9561218384,0.0,0.0,0.0,-3.95,-0.22,3.9561218384,-3.9699999999999998,-0.22,3.9760910452,-3.9699999999999998,-0.22,3.9760910452
2020-05-25 05:00:00,-3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,-3.7800000000000002,0.22,3.786396704,-3.8,0.22,3.8063630936,-3.8,0.22,3.8063630936
2020-05-25 05:30:00,-3.49,0.26,3.4996714131,0.0,0.0,0.0,-3.49,0.26,3.4996714131,-3.51,0.27,3.5203692988,-3.51,0.27,3.5203692988
2020-05-25 06:00:00,-3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,-3.5300000000000002,0.26,3.5395621198000002,-3.55,0.27,3.5602527999999998,-3.55,0.27,3.5602527999999998
2020-05-25 06:30:00,-3.87,0.21,3.8756934863,0.0,0.0,0.0,-3.87,0.21,3.8756934863,-3.89,0.21,3.8956642566,-3.89,0.21,3.8956642566
2020-05-25 07:00:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-05-25 07:30:00,-2.654,0.5005000000000001,2.7007806742,0.996,0.29050000000000004,1.0375,-3.65,0.21,3.6560361049,-2.674,0.5405,2.7280792236,-3.67,0.25,3.6785051312
2020-05-25 08:00:00,1.77584,1.83962,2.5569140482,3.4958400000000003,1.01962,3.6415,-1.72,0.8200000000000001,1.9054658223,1.75584,1.84962,2.5503074815,-1.74,0.8300000000000001,1.9278226058999999
2020-05-25 08:30:00,1.49728,1.80004,2.3413652855000002,3.49728,1.02004,3.643,-2.0,0.78,2.1467184259,1.47728,1.80004,2.3286262474,-2.02,0.78,2.1653637108
2020-05-25 09:00:00,1.29528,1.7565400000000002,2.1824717753,3.48528,1.01654,3.6305,-2.19,0.74,2.3116444363,1.27528,1.76654,2.178761724,-2.21,0.75,2.3337951924
2020-05-25 09:30:00,1.25784,1.86312,2.2479718859,3.50784,1.02312,3.654,-2.25,0.84,2.4016869072,1.23784,1.86312,2.2368424173,-2.27,0.84,2.4204338454
2020-05-25 10:00:00,-5.08224,-0.18232,5.0855092174,0.19776000000000002,0.05768,0.20600000000000002,-5.28,-0.24,5.2854517309,-5.09224,-0.16232000000000002,5.0948263955,-5.29,-0.22,5.2945726929
2020-05-25 10:30:00,-5.32,-0.24,5.3254107823,0.0,0.0,0.0,-5.32,-0.24,5.3254107823,-5.34,-0.25,5.3458488568,-5.34,-0.25,5.3458488568
2020-05-25 11:00:00,-5.35,-0.27,5.3568087515,0.0,0.0,0.0,-5.35,-0.27,5.3568087515,-5.37,-0.25,5.3758162171,-5.37,-0.25,5.3758162171
2020-05-25 11:30:00,-5.25,-0.31,5.2591444171,0.0,0.0,0.0,-5.25,-0.31,5.2591444171,-5.27,-0.31,5.2791097734,-5.27,-0.31,5.2791097734
2020-05-25 12:00:00,-5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,-5.25,-0.35000000000000003,5.2616537324,-5.27,-0.35000000000000003,5.2816096031,-5.27,-0.35000000000000003,5.2816096031
2020-05-25 12:30:00,-5.22,-0.33,5.2304206332,0.0,0.0,0.0,-5.22,-0.33,5.2304206332,-5.24,-0.32,5.2497618994,-5.24,-0.32,5.2497618994
2020-05-25 13:00:00,-5.16,-0.4,5.175480654,0.0,0.0,0.0,-5.16,-0.4,5.175480654,-5.18,-0.4,5.1954210609,-5.18,-0.4,5.1954210609
2020-05-25 13:30:00,-5.06,-0.4,5.0757856535,0.0,0.0,0.0,-5.06,-0.4,5.0757856535,-5.08,-0.4,5.0957236974,-5.08,-0.4,5.0957236974
2020-05-25 14:00:00,-4.95,-0.4,4.9661353183,0.0,0.0,0.0,-4.95,-0.4,4.9661353183,-4.97,-0.4,4.9860705972,-4.97,-0.4,4.9860705972
2020-05-25 14:30:00,-4.95,-0.4,4.9661353183,0.0,0.0,0.0,-4.95,-0.4,4.9661353183,-4.97,-0.4,4.9860705972,-4.97,-0.4,4.9860705972
2020-05-25 15:00:00,-4.9,-0.4,4.9162994213,0.0,0.0,0.0,-4.9,-0.4,4.9162994213,-4.92,-0.4,4.9362333818,-4.92,-0.4,4.9362333818
2020-05-25 15:30:00,-4.9,-0.36,4.9132066922,0.0,0.0,0.0,-4.9,-0.36,4.9132066922,-4.92,-0.36,4.9331531499,-4.92,-0.36,4.9331531499
2020-05-25 16:00:00,-4.96,-0.36,4.9730473555,0.0,0.0,0.0,-4.96,-0.36,4.9730473555,-4.98,-0.36,4.9929950931,-4.98,-0.36,4.9929950931
2020-05-25 16:30:00,0.8980800000000001,1.65694,1.8846744679,3.17808,0.9269400000000001,3.3105,-2.2800000000000002,0.73,2.3940133667,0.8780800000000001,1.65694,1.8752265596000002,-2.3,0.73,2.4130685858
2020-05-25 17:00:00,0.26232,1.56776,1.5895544030000002,2.87232,0.8377600000000001,2.992,-2.61,0.73,2.7101660466,0.24232,1.56776,1.5863765001,-2.63,0.73,2.7294321754
2020-05-25 17:30:00,-0.6669600000000001,1.47172,1.6157955935000001,2.54304,0.74172,2.649,-3.21,0.73,3.2919599026,-0.68696,1.47172,1.6241532563,-3.23,0.73,3.3114649326
2020-05-25 18:00:00,-0.5136000000000001,1.5927,1.6734629515,2.5464,0.7427,2.6525,-3.06,0.85,3.1758620877,-0.5336000000000001,1.6027,1.6891939646,-3.08,0.86,3.1978117518
2020-05-25 18:30:00,-0.65976,1.5038200000000002,1.6421808213,2.55024,0.74382,2.6565000000000003,-3.21,0.76,3.2987421845,-0.67976,1.51382,1.6594350394,-3.23,0.77,3.3205120087
2020-05-25 19:00:00,-0.9431200000000001,1.31284,1.6164851376,2.54688,0.7428400000000001,2.653,-3.49,0.5700000000000001,3.536240942,-0.9631200000000001,1.31284,1.6282349339,-3.51,0.5700000000000001,3.5559808773
2020-05-25 19:30:00,-5.57704,-0.24122000000000002,5.5822542266,0.13296000000000002,0.03878,0.1385,-5.71,-0.28,5.7168610268,-5.58704,-0.24122000000000002,5.5922449025,-5.72,-0.28,5.7268490464
2020-05-25 20:00:00,-3.45176,0.39532,3.4743236752,1.21824,0.35532,1.2690000000000001,-4.67,0.04,4.6701713031,-3.47176,0.45532000000000006,3.5014902256,-4.69,0.1,4.6910659769
2020-05-25 20:30:00,-1.0028,1.2696,1.6178664963,2.4672,0.7196,2.5700000000000003,-3.47,0.55,3.5133175205000002,-1.0228,1.2796,1.6381379673,-3.49,0.56,3.5346428391
2020-05-25 21:00:00,-0.9332800000000001,1.26946,1.5756078986,2.46672,0.7194600000000001,2.5695,-3.4,0.55,3.4441980199,-0.9532800000000001,1.27946,1.5955439981000001,-3.42,0.56,3.4655446901999998
2020-05-25 21:30:00,-0.90368,1.27226,1.5605393459,2.47632,0.72226,2.5795,-3.38,0.55,3.4244561612,-0.9236800000000001,1.28226,1.5803086566,-3.4,0.56,3.4458090487
2020-05-25 22:00:00,-0.9089600000000001,1.27072,1.5623500248000002,2.47104,0.72072,2.574,-3.38,0.55,3.4244561612,-0.9289600000000001,1.28072,1.5821537220000002,-3.4,0.56,3.4458090487
2020-05-25 22:30:00,-5.22608,-0.16094,5.2285575305,0.13392,0.039060000000000004,0.1395,-5.36,-0.2,5.3637300454,-5.24608,-0.14094,5.2479728896,-5.38,-0.18,5.3830103102
2020-05-25 23:00:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-05-25 23:30:00,-4.89,-0.29,4.8985916343,0.0,0.0,0.0,-4.89,-0.29,4.8985916343,-4.9,-0.18,4.9033050078,-4.9,-0.18,4.9033050078
2020-05-26 00:00:00,-4.59,-0.32,4.6011411628,0.0,0.0,0.0,-4.59,-0.32,4.6011411628,-4.6,-0.11,4.6013150294,-4.6,-0.11,4.6013150294
2020-05-26 00:30:00,-4.4,-0.27,4.4082763071,0.0,0.0,0.0,-4.4,-0.27,4.4082763071,-4.42,-0.28,4.4288598984,-4.42,-0.28,4.4288598984
2020-05-26 01:00:00,-4.33,-0.23,4.3361042423,0.0,0.0,0.0,-4.33,-0.23,4.3361042423,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-05-26 01:30:00,-4.33,-0.23,4.3361042423,0.0,0.0,0.0,-4.33,-0.23,4.3361042423,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-05-26 02:00:00,-4.3,-0.23,4.3061467694,0.0,0.0,0.0,-4.3,-0.23,4.3061467694,-4.32,-0.23,4.3261183525,-4.32,-0.23,4.3261183525
2020-05-26 02:30:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-05-26 03:00:00,-4.15,-0.23,4.1563686073,0.0,0.0,0.0,-4.15,-0.23,4.1563686073,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-05-26 03:30:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.0,-0.23,4.0066070434,-4.0,-0.23,4.0066070434
2020-05-26 04:00:00,-3.96,-0.23,3.9666736695,0.0,0.0,0.0,-3.96,-0.23,3.9666736695,-3.98,-0.25,3.987844029,-3.98,-0.25,3.987844029
2020-05-26 04:30:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2020-05-26 05:00:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2020-05-26 05:30:00,-3.69,0.2,3.6954160794,0.0,0.0,0.0,-3.69,0.2,3.6954160794,-3.71,0.21,3.7159386432,-3.71,0.21,3.7159386432
2020-05-26 06:00:00,-3.73,0.22,3.7364823029,0.0,0.0,0.0,-3.73,0.22,3.7364823029,-3.75,0.21,3.7558753973,-3.75,0.21,3.7558753973
2020-05-26 06:30:00,-4.15,-0.41000000000000003,4.1702038319,0.0,0.0,0.0,-4.15,-0.41000000000000003,4.1702038319,-4.16,-0.39,4.1782412568,-4.16,-0.39,4.1782412568
2020-05-26 07:00:00,-4.52,-0.22,4.5253508151,0.0,0.0,0.0,-4.52,-0.22,4.5253508151,-4.54,-0.22,4.5453272709,-4.54,-0.22,4.5453272709
2020-05-26 07:30:00,-4.88,-0.22,4.8849564993,0.0,0.0,0.0,-4.88,-0.22,4.8849564993,-4.9,-0.22,4.9049362891,-4.9,-0.22,4.9049362891
2020-05-26 08:00:00,-5.17,-0.28,5.1775766532,0.0,0.0,0.0,-5.17,-0.28,5.1775766532,-5.19,-0.27,5.197018376,-5.19,-0.27,5.197018376
2020-05-26 08:30:00,-5.45,-0.38,5.4632316444,0.0,0.0,0.0,-5.45,-0.38,5.4632316444,-5.47,-0.38,5.4831833819,-5.47,-0.38,5.4831833819
2020-05-26 09:00:00,-5.57,-0.41000000000000003,5.5850693818,0.0,0.0,0.0,-5.57,-0.41000000000000003,5.5850693818,-5.59,-0.4,5.6042929973,-5.59,-0.4,5.6042929973
2020-05-26 09:30:00,-5.54,-0.38,5.5530171979,0.0,0.0,0.0,-5.54,-0.38,5.5530171979,-5.5600000000000005,-0.38,5.5729704826,-5.5600000000000005,-0.38,5.5729704826
2020-05-26 10:00:00,-5.57,-0.42,5.585812385,0.0,0.0,0.0,-5.57,-0.42,5.585812385,-5.59,-0.41000000000000003,5.605015611,-5.59,-0.41000000000000003,5.605015611
2020-05-26 10:30:00,-5.54,-0.45,5.5582461263,0.0,0.0,0.0,-5.54,-0.45,5.5582461263,-5.55,-0.44,5.5674141215,-5.55,-0.44,5.5674141215
2020-05-26 11:00:00,-5.69,-0.53,5.7146303468,0.0,0.0,0.0,-5.69,-0.53,5.7146303468,-5.71,-0.52,5.7336288684,-5.71,-0.52,5.7336288684
2020-05-26 11:30:00,-5.94,-0.59,5.9692294310000005,0.0,0.0,0.0,-5.94,-0.59,5.9692294310000005,-5.96,-0.58,5.9881549746000005,-5.96,-0.58,5.9881549746000005
2020-05-26 12:00:00,-5.9,-0.59,5.9294266165,0.0,0.0,0.0,-5.9,-0.59,5.9294266165,-5.92,-0.58,5.9483443075,-5.92,-0.58,5.9483443075
2020-05-26 12:30:00,-5.93,-0.59,5.9592784798,0.0,0.0,0.0,-5.93,-0.59,5.9592784798,-5.95,-0.58,5.9782020709,-5.95,-0.58,5.9782020709
2020-05-26 13:00:00,-5.89,-0.59,5.9194763282,0.0,0.0,0.0,-5.89,-0.59,5.9194763282,-5.91,-0.58,5.9383920383,-5.91,-0.58,5.9383920383
2020-05-26 13:30:00,-5.89,-0.59,5.9194763282,0.0,0.0,0.0,-5.89,-0.59,5.9194763282,-5.91,-0.58,5.9383920383,-5.91,-0.58,5.9383920383
2020-05-26 14:00:00,-5.89,-0.5700000000000001,5.9175163709,0.0,0.0,0.0,-5.89,-0.5700000000000001,5.9175163709,-5.91,-0.56,5.9364720163,-5.91,-0.56,5.9364720163
2020-05-26 14:30:00,-5.8100000000000005,-0.5700000000000001,5.8378934557,0.0,0.0,0.0,-5.8100000000000005,-0.5700000000000001,5.8378934557,-5.83,-0.56,5.8568336155,-5.83,-0.56,5.8568336155
2020-05-26 15:00:00,-5.8100000000000005,-0.5700000000000001,5.8378934557,0.0,0.0,0.0,-5.8100000000000005,-0.5700000000000001,5.8378934557,-5.83,-0.56,5.8568336155,-5.83,-0.56,5.8568336155
2020-05-26 15:30:00,-5.65,-0.47000000000000003,5.6695149704,0.0,0.0,0.0,-5.65,-0.47000000000000003,5.6695149704,-5.67,-0.46,5.6886290087999996,-5.67,-0.46,5.6886290087999996
2020-05-26 16:00:00,-5.69,-0.7000000000000001,5.7328963012,0.0,0.0,0.0,-5.69,-0.7000000000000001,5.7328963012,-5.67,-0.25,5.6755087878,-5.67,-0.25,5.6755087878
2020-05-26 16:30:00,0.07208,1.35894,1.3608502673,3.08208,0.8989400000000001,3.2105,-3.01,0.46,3.0449466334,0.07208,1.56894,1.5705948714,-3.01,0.67,3.0836666487
2020-05-26 17:00:00,0.6704,1.7897,1.9111416091,3.5304,1.0297,3.6775,-2.86,0.76,2.9592566634,0.6404000000000001,1.7897,1.9008256759000002,-2.89,0.76,2.9882603635000002
2020-05-26 17:30:00,0.71128,1.89704,2.0260009872,3.52128,1.02704,3.668,-2.81,0.87,2.9415982051,0.69128,1.89704,2.0190663189,-2.83,0.87,2.9607093745
2020-05-26 18:00:00,0.8092800000000001,1.96604,2.1260873453,3.44928,1.00604,3.593,-2.64,0.96,2.8091279786000003,0.7892800000000001,1.96604,2.1185552152,-2.66,0.96,2.8279321067
2020-05-26 18:30:00,0.60016,1.4733800000000001,1.590924464,3.44016,1.00338,3.5835,-2.84,0.47000000000000003,2.8786281455,0.6501600000000001,2.39338,2.4801160961,-2.79,1.3900000000000001,3.1170819688
2020-05-26 19:00:00,0.4092,1.2331,1.2992229408,3.4392,1.0031,3.5825,-3.03,0.23,3.0387168345,0.4792,2.3931,2.4406065332,-2.96,1.3900000000000001,3.2701223219
2020-05-26 19:30:00,0.5149600000000001,1.23478,1.3378585314,3.44496,1.00478,3.5885,-2.93,0.23,2.9390134399,0.59496,2.39478,2.4675795124,-2.85,1.3900000000000001,3.1708989262
2020-05-26 20:00:00,-2.76072,0.44854000000000005,2.7969202795,1.7092800000000001,0.49854000000000004,1.7805,-4.47,-0.05,4.4702796333,-2.7507200000000003,0.8785400000000001,2.8876102663000003,-4.46,0.38,4.4761590678
2020-05-26 20:30:00,-5.89,-0.38,5.9022453355,0.0,0.0,0.0,-5.89,-0.38,5.9022453355,-5.91,-0.37,5.9215707376,-5.91,-0.37,5.9215707376
2020-05-26 21:00:00,-5.75,-0.35000000000000003,5.7606423253,0.0,0.0,0.0,-5.75,-0.35000000000000003,5.7606423253,-5.77,-0.34,5.7800086505,-5.77,-0.34,5.7800086505
2020-05-26 21:30:00,-5.61,-0.31,5.618558534,0.0,0.0,0.0,-5.61,-0.31,5.618558534,-5.63,-0.30000000000000004,5.6379872295,-5.63,-0.30000000000000004,5.6379872295
2020-05-26 22:00:00,-5.61,-0.29,5.6174905429,0.0,0.0,0.0,-5.61,-0.29,5.6174905429,-5.63,-0.28,5.6369583997,-5.63,-0.28,5.6369583997
2020-05-26 22:30:00,-5.54,-0.29,5.5475850602,0.0,0.0,0.0,-5.54,-0.29,5.5475850602,-5.5600000000000005,-0.28,5.5670458953,-5.5600000000000005,-0.28,5.5670458953
2020-05-26 23:00:00,-5.23,-0.29,5.2380339823,0.0,0.0,0.0,-5.23,-0.29,5.2380339823,-5.24,-0.26,5.2464464164,-5.24,-0.26,5.2464464164
2020-05-26 23:30:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-05-27 00:00:00,-4.64,-0.24,4.6462027506,0.0,0.0,0.0,-4.64,-0.24,4.6462027506,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-05-27 00:30:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.23,4.3460901969,-4.34,-0.23,4.3460901969
2020-05-27 01:00:00,-4.17,-0.33,4.1830371741,0.0,0.0,0.0,-4.17,-0.33,4.1830371741,-4.19,-0.34,4.2037721156,-4.19,-0.34,4.2037721156
2020-05-27 01:30:00,-4.06,-0.22,4.0659562221,0.0,0.0,0.0,-4.06,-0.22,4.0659562221,-4.08,0.0,4.08,-4.08,0.0,4.08
2020-05-27 02:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2020-05-27 02:30:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2020-05-27 03:00:00,-4.06,-0.22,4.0659562221,0.0,0.0,0.0,-4.06,-0.22,4.0659562221,-4.08,-0.24,4.0870527278,-4.08,-0.24,4.0870527278
2020-05-27 03:30:00,-3.94,-0.22,3.9461373519,0.0,0.0,0.0,-3.94,-0.22,3.9461373519,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2020-05-27 04:00:00,-3.91,-0.22,3.9161843675,0.0,0.0,0.0,-3.91,-0.22,3.9161843675,-3.92,-0.24,3.9273400668000003,-3.92,-0.24,3.9273400668000003
2020-05-27 04:30:00,-3.95,-0.22,3.9561218384,0.0,0.0,0.0,-3.95,-0.22,3.9561218384,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2020-05-27 05:00:00,-3.95,-0.22,3.9561218384,0.0,0.0,0.0,-3.95,-0.22,3.9561218384,-3.96,-0.24,3.9672660612,-3.96,-0.24,3.9672660612
2020-05-27 05:30:00,-3.81,0.23,3.8169359439,0.0,0.0,0.0,-3.81,0.23,3.8169359439,-3.83,0.23,3.8368997902,-3.83,0.23,3.8368997902
2020-05-27 06:00:00,-3.7,0.23,3.7071417561,0.0,0.0,0.0,-3.7,0.23,3.7071417561,-3.7199999999999998,0.23,3.727103433,-3.7199999999999998,0.23,3.727103433
2020-05-27 06:30:00,-4.27,-0.39,4.2877733149,0.0,0.0,0.0,-4.27,-0.39,4.2877733149,-4.29,-0.28,4.2991278185,-4.29,-0.28,4.2991278185
2020-05-27 07:00:00,-4.5600000000000005,-0.71,4.6149431199,0.0,0.0,0.0,-4.5600000000000005,-0.71,4.6149431199,-4.48,0.5700000000000001,4.5161155875,-4.48,0.5700000000000001,4.5161155875
2020-05-27 07:30:00,-4.83,-0.23,4.8354730896,0.0,0.0,0.0,-4.83,-0.23,4.8354730896,-4.85,-0.23,4.8554505455,-4.85,-0.23,4.8554505455
2020-05-27 08:00:00,-5.34,-0.39,5.3542226327,0.0,0.0,0.0,-5.34,-0.39,5.3542226327,-5.36,-0.38,5.3734532658,-5.36,-0.38,5.3734532658
2020-05-27 08:30:00,-5.57,-0.47000000000000003,5.5897942717,0.0,0.0,0.0,-5.57,-0.47000000000000003,5.5897942717,-5.59,-0.46,5.6088947218000005,-5.59,-0.46,5.6088947218000005
2020-05-27 09:00:00,-5.95,-0.58,5.9782020709,0.0,0.0,0.0,-5.95,-0.58,5.9782020709,-5.97,-0.58,5.9981080350000004,-5.97,-0.58,5.9981080350000004
2020-05-27 09:30:00,-1.8460800000000002,0.6640600000000001,1.9618835465000002,2.17392,0.6340600000000001,2.2645,-4.02,0.03,4.0201119387,-1.8660800000000002,0.6740600000000001,1.9840895771,-4.04,0.04,4.0401980149
2020-05-27 10:00:00,0.6097600000000001,1.42618,1.5510630709000002,3.44976,1.00618,3.5935,-2.84,0.42,2.8708883643,0.5897600000000001,1.43618,1.5525559088,-2.86,0.43,2.892144533
2020-05-27 10:30:00,-4.96424,-0.40332,4.9805969321,0.6057600000000001,0.17668,0.631,-5.57,-0.58,5.6001160702,-4.98424,-0.40332,5.0005315117,-5.59,-0.58,5.6200088968
2020-05-27 11:00:00,-6.09,-0.88,6.1532511732,0.0,0.0,0.0,-6.09,-0.88,6.1532511732,-6.09,-0.78,6.1397475518,-6.09,-0.78,6.1397475518
2020-05-27 11:30:00,-6.11,-0.8200000000000001,6.1647789904,0.0,0.0,0.0,-6.11,-0.8200000000000001,6.1647789904,-6.12,-0.8200000000000001,6.1746902756,-6.12,-0.8200000000000001,6.1746902756
2020-05-27 12:00:00,-6.04,-0.8,6.0927497897,0.0,0.0,0.0,-6.04,-0.8,6.0927497897,-6.06,-0.79,6.1112764624,-6.06,-0.79,6.1112764624
2020-05-27 12:30:00,-6.11,-0.8200000000000001,6.1647789904,0.0,0.0,0.0,-6.11,-0.8200000000000001,6.1647789904,-6.13,-0.81,6.1832839171,-6.13,-0.81,6.1832839171
2020-05-27 13:00:00,-4.64896,-0.37678,4.6642032814,0.73104,0.21322000000000002,0.7615000000000001,-5.38,-0.59,5.4122546134,-4.66896,-0.36678000000000005,4.68334443,-5.4,-0.58,5.4310588286
2020-05-27 13:30:00,0.68928,1.30604,1.476769244,3.44928,1.00604,3.593,-2.76,0.30000000000000004,2.7762564723,0.6692800000000001,1.31604,1.4764474254,-2.7800000000000002,0.31,2.7972307735
2020-05-27 14:00:00,0.7844,1.3517000000000001,1.5628103692000002,3.4344,1.0017,3.5775,-2.65,0.35000000000000003,2.6730132809000002,0.7644000000000001,1.3617,1.5615806896,-2.67,0.36,2.6941603516
2020-05-27 14:30:00,-4.7644,-0.4667,4.7872033851,0.5256000000000001,0.15330000000000002,0.5475,-5.29,-0.62,5.326208783,-4.7844,-0.44670000000000004,4.805208034,-5.31,-0.6000000000000001,5.3437907893
2020-05-27 15:00:00,-5.63,-0.73,5.6771295564,0.0,0.0,0.0,-5.63,-0.73,5.6771295564,-5.65,-0.72,5.695691354,-5.65,-0.72,5.695691354
2020-05-27 15:30:00,-5.63,-0.66,5.6685536074,0.0,0.0,0.0,-5.63,-0.66,5.6685536074,-5.65,-0.65,5.6872664787,-5.65,-0.65,5.6872664787
2020-05-27 16:00:00,-5.77,-0.61,5.8021547722,0.0,0.0,0.0,-5.77,-0.61,5.8021547722,-5.78,-0.6000000000000001,5.8110584234000004,-5.78,-0.6000000000000001,5.8110584234000004
