Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 16:30:00,-0.029280000000000004,1.35146,1.3517771451,3.09072,0.90146,3.2195,-3.12,0.45,3.1522848856,-0.049280000000000004,1.37146,1.3723450914,-3.14,0.47000000000000003,3.1749803149
2020-05-27 17:00:00,0.52032,1.5567600000000001,1.6414123796,3.52032,1.02676,3.667,-3.0,0.53,3.0464569585,0.50032,1.5567600000000001,1.6351824975,-3.02,0.53,3.0661539426
2020-05-27 17:30:00,0.48936,1.66648,1.7368444951000002,3.51936,1.02648,3.666,-3.03,0.64,3.0968532416,0.46936000000000005,1.66648,1.7313158002,-3.05,0.64,3.116424233
2020-05-27 18:00:00,0.7555200000000001,1.86786,2.0148725642,3.45552,1.00786,3.5995,-2.7,0.86,2.8336548837,0.7355200000000001,1.87786,2.0167666821,-2.7199999999999998,0.87,2.8557485884
2020-05-27 18:30:00,0.48760000000000003,1.7843,1.8497243714,3.4776,1.0143,3.6225,-2.99,0.77,3.0875556675,0.4676,1.7843,1.8445531302,-3.01,0.77,3.106927743
2020-05-27 19:00:00,0.32848000000000005,1.70914,1.7404191018000001,3.52848,1.02914,3.6755,-3.2,0.68,3.2714522769,0.30848000000000003,1.70914,1.7367554376,-3.22,0.68,3.2910180796
2020-05-27 19:30:00,0.40088,1.70984,1.756205455,3.53088,1.02984,3.678,-3.13,0.68,3.2030142054,0.37088000000000004,1.70984,1.749601326,-3.16,0.68,3.2323366161
2020-05-27 20:00:00,0.36472000000000004,1.68096,1.720071859,3.53472,1.03096,3.682,-3.17,0.65,3.2359542642,0.34472,1.68096,1.7159424233,-3.19,0.65,3.2555491088
2020-05-27 20:30:00,-4.76216,-0.04438,4.7623667908,0.8078400000000001,0.23562000000000002,0.8415,-5.57,-0.28,5.5770332615000004,-4.76216,0.18562,4.7657761855,-5.57,-0.05,5.570224412
2020-05-27 21:00:00,-6.14,-0.38,6.1517477191,0.0,0.0,0.0,-6.14,-0.38,6.1517477191,-6.16,-0.38,6.1717096497,-6.16,-0.38,6.1717096497
2020-05-27 21:30:00,-6.03,-0.35000000000000003,6.0401490048,0.0,0.0,0.0,-6.03,-0.35000000000000003,6.0401490048,-6.05,-0.35000000000000003,6.0601155105,-6.05,-0.35000000000000003,6.0601155105
2020-05-27 22:00:00,-5.94,-0.33,5.9491596045,0.0,0.0,0.0,-5.94,-0.33,5.9491596045,-5.96,-0.33,5.9691289147,-5.96,-0.33,5.9691289147
2020-05-27 22:30:00,-5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,-5.76,-0.29,5.7672957268000005,-5.78,-0.28,5.7867780327,-5.78,-0.28,5.7867780327
2020-05-27 23:00:00,-5.6,-0.4,5.614267539,0.0,0.0,0.0,-5.6,-0.4,5.614267539,-5.61,-0.38,5.6228551466,-5.61,-0.38,5.6228551466
2020-05-27 23:30:00,-5.26,-0.74,5.3117981889,0.0,0.0,0.0,-5.26,-0.74,5.3117981889,-5.18,0.23,5.1851036634,-5.18,0.23,5.1851036634
2020-05-28 00:00:00,-4.92,-0.84,4.9911922423,0.0,0.0,0.0,-4.92,-0.84,4.9911922423,-4.8100000000000005,0.48,4.8338907725,-4.8100000000000005,0.48,4.8338907725
2020-05-28 00:30:00,-4.8100000000000005,-0.92,4.8971930736000004,0.0,0.0,0.0,-4.8100000000000005,-0.92,4.8971930736000004,-4.7,0.41000000000000003,4.7178490862,-4.7,0.41000000000000003,4.7178490862
2020-05-28 01:00:00,-4.64,-0.88,4.7227110858,0.0,0.0,0.0,-4.64,-0.88,4.7227110858,-4.53,0.44,4.5513184903,-4.53,0.44,4.5513184903
2020-05-28 01:30:00,-4.64,-0.92,4.7303276842,0.0,0.0,0.0,-4.64,-0.92,4.7303276842,-4.53,0.42,4.5494285355,-4.53,0.42,4.5494285355
2020-05-28 02:00:00,-4.67,-0.92,4.7597583972,0.0,0.0,0.0,-4.67,-0.92,4.7597583972,-4.5600000000000005,0.42,4.5793012567,-4.5600000000000005,0.42,4.5793012567
2020-05-28 02:30:00,-4.55,-0.87,4.6324291684,0.0,0.0,0.0,-4.55,-0.87,4.6324291684,-4.45,0.47000000000000003,4.4747513897,-4.45,0.47000000000000003,4.4747513897
2020-05-28 03:00:00,-4.46,-0.87,4.5440620594,0.0,0.0,0.0,-4.46,-0.87,4.5440620594,-4.36,0.47000000000000003,4.3852593994,-4.36,0.47000000000000003,4.3852593994
2020-05-28 03:30:00,-4.36,-0.85,4.4420828448,0.0,0.0,0.0,-4.36,-0.85,4.4420828448,-4.26,0.47000000000000003,4.2858488074,-4.26,0.47000000000000003,4.2858488074
2020-05-28 04:00:00,-4.3,-0.85,4.3832065888,0.0,0.0,0.0,-4.3,-0.85,4.3832065888,-4.2,0.47000000000000003,4.2262158014,-4.2,0.47000000000000003,4.2262158014
2020-05-28 04:30:00,-4.39,-0.85,4.4715321759,0.0,0.0,0.0,-4.39,-0.85,4.4715321759,-4.29,0.47000000000000003,4.3156691254,-4.29,0.47000000000000003,4.3156691254
2020-05-28 05:00:00,-4.28,-0.81,4.3559729108,0.0,0.0,0.0,-4.28,-0.81,4.3559729108,-4.18,0.51,4.2109975065,-4.18,0.51,4.2109975065
2020-05-28 05:30:00,-4.1,-0.6900000000000001,4.1576555894,0.0,0.0,0.0,-4.1,-0.6900000000000001,4.1576555894,-4.0,0.62,4.0477648153,-4.0,0.62,4.0477648153
2020-05-28 06:00:00,-3.9699999999999998,-0.56,4.0093016848,0.0,0.0,0.0,-3.9699999999999998,-0.56,4.0093016848,-3.88,0.73,3.9480754805,-3.88,0.73,3.9480754805
2020-05-28 06:30:00,-4.33,-0.56,4.3660622991,0.0,0.0,0.0,-4.33,-0.56,4.3660622991,-4.32,0.73,4.3812441155,-4.32,0.73,4.3812441155
2020-05-28 07:00:00,-4.82,-0.28,4.8281259304,0.0,0.0,0.0,-4.82,-0.28,4.8281259304,-4.84,-0.28,4.8480924084,-4.84,-0.28,4.8480924084
2020-05-28 07:30:00,-5.23,-0.31,5.239179325,0.0,0.0,0.0,-5.23,-0.31,5.239179325,-5.25,-0.31,5.2591444171,-5.25,-0.31,5.2591444171
2020-05-28 08:00:00,-5.48,-0.37,5.4924766727,0.0,0.0,0.0,-5.48,-0.37,5.4924766727,-5.5,-0.37,5.5124314055,-5.5,-0.37,5.5124314055
2020-05-28 08:30:00,-5.7,-0.42,5.715452738,0.0,0.0,0.0,-5.7,-0.42,5.715452738,-5.72,-0.42,5.7353988527,-5.72,-0.42,5.7353988527
2020-05-28 09:00:00,-5.93,-0.56,5.9563831307,0.0,0.0,0.0,-5.93,-0.56,5.9563831307,-5.95,-0.56,5.9762948388,-5.95,-0.56,5.9762948388
2020-05-28 09:30:00,-5.98,-0.56,6.0061635009,0.0,0.0,0.0,-5.98,-0.56,6.0061635009,-6.0,-0.56,6.0260766673,-6.0,-0.56,6.0260766673
2020-05-28 10:00:00,-5.88,-0.56,5.9066064707,0.0,0.0,0.0,-5.88,-0.56,5.9066064707,-5.9,-0.56,5.9265166835,-5.9,-0.56,5.9265166835
2020-05-28 10:30:00,-5.97,-0.56,5.9962071345000005,0.0,0.0,0.0,-5.97,-0.56,5.9962071345000005,-5.98,-0.56,6.0061635009,-5.98,-0.56,6.0061635009
2020-05-28 11:00:00,-5.99,-0.68,6.0284741021,0.0,0.0,0.0,-5.99,-0.68,6.0284741021,-6.0,-0.68,6.0384103868,-6.0,-0.68,6.0384103868
2020-05-28 11:30:00,-3.45048,0.06736,3.4511374357,1.25952,0.36736,1.312,-4.71,-0.30000000000000004,4.7195444695,-3.4704800000000002,0.08736000000000001,3.4715793524,-4.73,-0.28,4.7382802788
2020-05-28 12:00:00,0.7678400000000001,1.42562,1.619250027,3.4478400000000002,1.00562,3.5915,-2.68,0.42,2.7127108213,0.7478400000000001,1.42562,1.609862432,-2.7,0.42,2.7324714088
2020-05-28 12:30:00,0.9182400000000001,1.51282,1.7696861445,3.43824,1.00282,3.5815,-2.52,0.51,2.5710892633,0.89824,1.52282,1.7679976951,-2.54,0.52,2.592682009
2020-05-28 13:00:00,0.91344,1.5114200000000002,1.766001996,3.43344,1.00142,3.5765000000000002,-2.52,0.51,2.5710892633,0.8934400000000001,1.52142,1.7643564974000001,-2.54,0.52,2.592682009
2020-05-28 13:30:00,1.0268,1.5424,1.8529209373,3.4368,1.0024,3.58,-2.41,0.54,2.4697570731000003,1.0068,1.5424,1.8419131358,-2.43,0.54,2.4892770035
2020-05-28 14:00:00,1.2900800000000001,1.54044,2.0092938561,3.4300800000000002,1.00044,3.573,-2.14,0.54,2.2070795183,1.27008,1.54044,1.9965116078,-2.16,0.54,2.2264770378
2020-05-28 14:30:00,1.34864,1.57002,2.0697325069,3.42864,1.00002,3.5715,-2.08,0.5700000000000001,2.1566872745,1.32864,1.5800200000000002,2.0644000218,-2.1,0.58,2.1786234186
2020-05-28 15:00:00,1.30528,1.4690400000000001,1.9651550575,3.42528,0.99904,3.568,-2.12,0.47000000000000003,2.1714741537,1.29528,1.47904,1.9660390637,-2.13,0.48,2.1834147568
2020-05-28 15:30:00,1.4086400000000001,1.51002,2.0650489219,3.42864,1.00002,3.5715,-2.02,0.51,2.083386666,1.38864,1.51002,2.0514583715,-2.04,0.51,2.1027838691
2020-05-28 16:00:00,1.3772,1.5896,2.1032137314,3.4272,0.9996,3.5700000000000003,-2.05,0.59,2.1332135383,1.3572,1.5896,2.0901722417,-2.07,0.59,2.1524404754
2020-05-28 16:30:00,1.23672,1.64946,2.0616000218,3.42672,0.9994600000000001,3.5695,-2.19,0.65,2.2844255295,1.21672,1.64946,2.0496648141,-2.21,0.65,2.3036058691
2020-05-28 17:00:00,1.09664,1.74402,2.0601517056,3.47664,1.01402,3.6215,-2.38,0.73,2.4894376875,1.07664,1.74402,2.0495754316,-2.4,0.73,2.508565327
2020-05-28 17:30:00,0.9884000000000001,1.8562,2.1029533994,3.5183999999999997,1.0262,3.665,-2.5300000000000002,0.8300000000000001,2.6626678351,0.9784,1.8662,2.1071233946,-2.54,0.84,2.6752943763
2020-05-28 18:00:00,1.0192,1.8331,2.0973850982,3.4392,1.0031,3.5825,-2.42,0.8300000000000001,2.5583783927,0.9992000000000001,1.8431000000000002,2.0965252801,-2.44,0.84,2.5805425786000002
2020-05-28 18:30:00,0.74672,1.73946,1.8929637741,3.42672,0.9994600000000001,3.5695,-2.68,0.74,2.7802877549,0.72672,1.73946,1.8851639319,-2.7,0.74,2.7995713958
2020-05-28 19:00:00,0.6496000000000001,1.7103000000000002,1.8295098387,3.4296,1.0003,3.5725,-2.7800000000000002,0.71,2.8692333470999998,0.6296,1.7203,1.8318919864,-2.8,0.72,2.8910897599
2020-05-28 19:30:00,-4.73664,0.00598,4.7366437749,0.60336,0.17598000000000003,0.6285000000000001,-5.34,-0.17,5.3427053072,-4.74664,0.025980000000000003,4.7467110982000005,-5.35,-0.15,5.3521023906
2020-05-28 20:00:00,-5.83,-0.34,5.8399058212,0.0,0.0,0.0,-5.83,-0.34,5.8399058212,-5.85,-0.33,5.8593002995,-5.85,-0.33,5.8593002995
2020-05-28 20:30:00,-5.75,-0.34,5.7600434026,0.0,0.0,0.0,-5.75,-0.34,5.7600434026,-5.76,-0.33,5.7694453806,-5.76,-0.33,5.7694453806
2020-05-28 21:00:00,-5.69,-0.32,5.6989911388,0.0,0.0,0.0,-5.69,-0.32,5.6989911388,-5.71,-0.31,5.7184088696,-5.71,-0.31,5.7184088696
2020-05-28 21:30:00,-5.59,-0.32,5.5991517215,0.0,0.0,0.0,-5.59,-0.32,5.5991517215,-5.61,-0.31,5.618558534,-5.61,-0.31,5.618558534
2020-05-28 22:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.61,-0.28,5.616983176,-5.61,-0.28,5.616983176
2020-05-28 22:30:00,-5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,-5.44,-0.29,5.4477242955000005,-5.46,-0.28,5.4671747731,-5.46,-0.28,5.4671747731
2020-05-28 23:00:00,-5.14,-0.29,5.1481744337,0.0,0.0,0.0,-5.14,-0.29,5.1481744337,-5.15,-0.24,5.1555892001,-5.15,-0.24,5.1555892001
2020-05-28 23:30:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.23,4.8154958208,-4.8100000000000005,-0.23,4.8154958208
2020-05-29 00:00:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.23,4.6556846972,-4.65,-0.23,4.6556846972
2020-05-29 00:30:00,-4.4,-0.23,4.4060072628,0.0,0.0,0.0,-4.4,-0.23,4.4060072628,-4.42,-0.23,4.4259801174,-4.42,-0.23,4.4259801174
2020-05-29 01:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-05-29 01:30:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-05-29 02:00:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-05-29 02:30:00,-4.15,-0.23,4.1563686073,0.0,0.0,0.0,-4.15,-0.23,4.1563686073,-4.17,-0.23,4.1763381089,-4.17,-0.23,4.1763381089
2020-05-29 03:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2020-05-29 03:30:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-05-29 04:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2020-05-29 04:30:00,-4.0,-0.23,4.0066070434,0.0,0.0,0.0,-4.0,-0.23,4.0066070434,-4.02,-0.23,4.0265742263,-4.02,-0.23,4.0265742263
2020-05-29 05:00:00,-3.89,-0.89,3.9905137514,0.0,0.0,0.0,-3.89,-0.89,3.9905137514,-3.91,-0.89,4.0100124688,-3.91,-0.89,4.0100124688
2020-05-29 05:30:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2020-05-29 06:00:00,-3.5,0.26,3.5096438566,0.0,0.0,0.0,-3.5,0.26,3.5096438566,-3.52,0.26,3.5295892112000002,-3.52,0.26,3.5295892112000002
2020-05-29 06:30:00,-4.12,-0.12,4.1217472023,0.0,0.0,0.0,-4.12,-0.12,4.1217472023,-4.14,0.37,4.1565009323,-4.14,0.37,4.1565009323
2020-05-29 07:00:00,-4.3,-0.25,4.3072613109,0.0,0.0,0.0,-4.3,-0.25,4.3072613109,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2020-05-29 07:30:00,-4.85,-0.27,4.85750965,0.0,0.0,0.0,-4.85,-0.27,4.85750965,-4.87,-0.25,4.8764126158,-4.87,-0.25,4.8764126158
2020-05-29 08:00:00,-5.17,-0.39,5.1846889974,0.0,0.0,0.0,-5.17,-0.39,5.1846889974,-5.19,-0.38,5.2038927737,-5.19,-0.38,5.2038927737
2020-05-29 08:30:00,-5.5,-0.5,5.5226805086,0.0,0.0,0.0,-5.5,-0.5,5.5226805086,-5.52,-0.5,5.5425986685,-5.52,-0.5,5.5425986685
2020-05-29 09:00:00,-5.8,-0.59,5.829931389,0.0,0.0,0.0,-5.8,-0.59,5.829931389,-5.82,-0.58,5.8488289426,-5.82,-0.58,5.8488289426
2020-05-29 09:30:00,-5.94,-0.66,5.9765541912,0.0,0.0,0.0,-5.94,-0.66,5.9765541912,-5.96,-0.65,5.9953398569,-5.96,-0.65,5.9953398569
2020-05-29 10:00:00,-5.89,-0.68,5.929123038,0.0,0.0,0.0,-5.89,-0.68,5.929123038,-5.91,-0.67,5.9478567568,-5.91,-0.67,5.9478567568
2020-05-29 10:30:00,-5.87,-0.63,5.9037106975,0.0,0.0,0.0,-5.87,-0.63,5.9037106975,-5.89,-0.62,5.9225416841000005,-5.89,-0.62,5.9225416841000005
2020-05-29 11:00:00,-5.85,-0.71,5.8929279649,0.0,0.0,0.0,-5.85,-0.71,5.8929279649,-5.87,-0.7000000000000001,5.9115903106,-5.87,-0.7000000000000001,5.9115903106
2020-05-29 11:30:00,-5.68,-0.6000000000000001,5.711602227,0.0,0.0,0.0,-5.68,-0.6000000000000001,5.711602227,-5.7,-0.59,5.7304537342,-5.7,-0.59,5.7304537342
2020-05-29 12:00:00,-5.63,-0.53,5.6548916877,0.0,0.0,0.0,-5.63,-0.53,5.6548916877,-5.65,-0.52,5.6738787439,-5.65,-0.52,5.6738787439
2020-05-29 12:30:00,-5.63,-0.58,5.6597968161,0.0,0.0,0.0,-5.63,-0.58,5.6597968161,-5.65,-0.58,5.6796918931,-5.65,-0.58,5.6796918931
2020-05-29 13:00:00,-5.66,-0.63,5.6949539067,0.0,0.0,0.0,-5.66,-0.63,5.6949539067,-5.67,-0.63,5.704892637,-5.67,-0.63,5.704892637
2020-05-29 13:30:00,-5.58,-0.66,5.6188966889,0.0,0.0,0.0,-5.58,-0.66,5.6188966889,-5.6,-0.65,5.6375970058,-5.6,-0.65,5.6375970058
2020-05-29 14:00:00,-5.3,-0.62,5.3361409277,0.0,0.0,0.0,-5.3,-0.62,5.3361409277,-5.32,-0.61,5.3548576078,-5.32,-0.61,5.3548576078
2020-05-29 14:30:00,-5.2,-0.5,5.2239831546,0.0,0.0,0.0,-5.2,-0.5,5.2239831546,-5.22,-0.5,5.2438916846,-5.22,-0.5,5.2438916846
2020-05-29 15:00:00,-5.11,-0.5,5.1344035681,0.0,0.0,0.0,-5.11,-0.5,5.1344035681,-5.13,-0.5,5.154308877,-5.13,-0.5,5.154308877
2020-05-29 15:30:00,-5.15,-0.5,5.1742149163,0.0,0.0,0.0,-5.15,-0.5,5.1742149163,-5.17,-0.5,5.1941216774,-5.17,-0.5,5.1941216774
2020-05-29 16:00:00,-5.3,-0.46,5.3199248115,0.0,0.0,0.0,-5.3,-0.46,5.3199248115,-5.32,-0.46,5.3398501851999995,-5.32,-0.46,5.3398501851999995
2020-05-29 16:30:00,0.59952,1.52986,1.6431359803999999,3.11952,0.9098600000000001,3.2495,-2.52,0.62,2.5951493213,0.57952,1.53986,1.6453000486,-2.54,0.63,2.6169638897
2020-05-29 17:00:00,1.22608,1.78844,2.1683610862,3.52608,1.02844,3.673,-2.3,0.76,2.4223129442999998,1.20608,1.78844,2.1571153423,-2.32,0.76,2.4413111231
2020-05-29 17:30:00,1.17656,1.95858,2.2848039413,3.52656,1.02858,3.6734999999999998,-2.35,0.93,2.5273306076,1.15656,1.95858,2.2745695527,-2.37,0.93,2.5459379411
2020-05-29 18:00:00,1.48656,2.00858,2.4988505858,3.52656,1.02858,3.6734999999999998,-2.04,0.98,2.2631835984,1.46656,2.00858,2.4870045939,-2.06,0.98,2.2812277396000002
2020-05-29 18:30:00,1.22656,1.89858,2.2603219793,3.52656,1.02858,3.6734999999999998,-2.3,0.87,2.4590445299,1.21656,1.89858,2.2549111402,-2.31,0.87,2.4684002917
2020-05-29 19:00:00,1.01896,1.89928,2.1553524074,3.52896,1.02928,3.676,-2.51,0.87,2.6565014587,0.9989600000000001,1.89928,2.1459696177,-2.5300000000000002,0.87,2.6754065112000003
2020-05-29 19:30:00,0.8348,1.7864,1.9718306215,3.4848,1.0164,3.63,-2.65,0.77,2.7596014205,0.8148000000000001,1.7964,1.9725496191,-2.67,0.78,2.7816002588
2020-05-29 20:00:00,0.7211200000000001,1.4136600000000001,1.5869620821,3.44112,1.00366,3.5845000000000002,-2.7199999999999998,0.41000000000000003,2.7507271766,0.77112,2.24366,2.3724747101,-2.67,1.24,2.9438919817
2020-05-29 20:30:00,0.8564,1.2552,1.5195222934000001,3.4464,1.0052,3.59,-2.59,0.25,2.6020376631,0.9264,2.4452,2.6148078323,-2.52,1.44,2.9024127894
2020-05-29 21:00:00,1.03688,1.71534,2.0043730815,3.44688,1.00534,3.5905,-2.41,0.71,2.5124092022999998,1.04688,2.03534,2.2887915261,-2.4,1.03,2.6116852797
2020-05-29 21:30:00,1.10168,1.87674,2.176201243,3.45168,1.00674,3.5955,-2.35,0.87,2.5058731013,1.08168,1.88674,2.1748148082,-2.37,0.88,2.5281020549
2020-05-29 22:00:00,1.14032,1.9492600000000002,2.2583056148000002,3.4603200000000003,1.00926,3.6045,-2.32,0.9400000000000001,2.5031979546,1.12032,1.9492600000000002,2.2482729928,-2.34,0.9400000000000001,2.5217454273
2020-05-29 22:30:00,-5.19056,-0.42308,5.2077739774,0.22944,0.06692000000000001,0.23900000000000002,-5.42,-0.49,5.4421043724,-5.14056,0.19692,5.1443303354,-5.37,0.13,5.3715733263
2020-05-29 23:00:00,-5.423,-0.493,5.4453629815,0.0,0.0,0.0,-5.423,-0.493,5.4453629815,-5.373,0.133,5.3746458488,-5.373,0.133,5.3746458488
2020-05-29 23:30:00,-5.423,-0.493,5.4453629815,0.0,0.0,0.0,-5.423,-0.493,5.4453629815,-5.373,0.133,5.3746458488,-5.373,0.133,5.3746458488
2020-05-30 00:00:00,-4.73,-0.25,4.7366021577,0.0,0.0,0.0,-4.73,-0.25,4.7366021577,-4.75,-0.21,4.7546398391,-4.75,-0.21,4.7546398391
2020-05-30 00:30:00,-4.733,-0.253,4.7397571668000005,0.0,0.0,0.0,-4.733,-0.253,4.7397571668000005,-4.753,-0.213,4.7577702761000005,-4.753,-0.213,4.7577702761000005
2020-05-30 01:00:00,-4.36,-0.23,4.3660622991,0.0,0.0,0.0,-4.36,-0.23,4.3660622991,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2020-05-30 01:30:00,-4.3629999999999995,-0.233,4.3692170922999995,0.0,0.0,0.0,-4.3629999999999995,-0.233,4.3692170922999995,-4.383,-0.233,4.3891887633,-4.383,-0.233,4.3891887633
2020-05-30 02:00:00,-4.21,-0.22,4.2157442996,0.0,0.0,0.0,-4.21,-0.22,4.2157442996,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-05-30 02:30:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-05-30 03:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-05-30 03:30:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-05-30 04:00:00,-4.02,-0.22,4.0260153999,0.0,0.0,0.0,-4.02,-0.22,4.0260153999,-4.04,-0.23,4.0465417334,-4.04,-0.23,4.0465417334
2020-05-30 04:30:00,-3.91,-0.24,3.9173588041,0.0,0.0,0.0,-3.91,-0.24,3.9173588041,-3.93,-0.23,3.9367245268,-3.93,-0.23,3.9367245268
2020-05-30 05:00:00,-3.71,0.0,3.71,0.0,0.0,0.0,-3.71,0.0,3.71,-3.7199999999999998,0.0,3.7199999999999998,-3.7199999999999998,0.0,3.7199999999999998
2020-05-30 05:30:00,-3.43,0.25,3.4390987191,0.0,0.0,0.0,-3.43,0.25,3.4390987191,-3.44,0.25,3.4490723390999998,-3.44,0.25,3.4490723390999998
2020-05-30 06:00:00,-3.23,0.33,3.2468138228,0.0,0.0,0.0,-3.23,0.33,3.2468138228,-3.24,0.34,3.2577906624,-3.24,0.34,3.2577906624
2020-05-30 06:30:00,-3.8,0.26,3.8088843511,0.0,0.0,0.0,-3.8,0.26,3.8088843511,-3.81,0.25,3.81819329,-3.81,0.25,3.81819329
2020-05-30 07:00:00,-4.23,-0.24,4.23680304,0.0,0.0,0.0,-4.23,-0.24,4.23680304,-4.24,-0.23,4.2462336252,-4.24,-0.23,4.2462336252
2020-05-30 07:30:00,-4.39,-0.24,4.3965554699,0.0,0.0,0.0,-4.39,-0.24,4.3965554699,-4.4,-0.26,4.4076751241,-4.4,-0.26,4.4076751241
2020-05-30 08:00:00,-4.5600000000000005,-0.8300000000000001,4.6349217901,0.0,0.0,0.0,-4.5600000000000005,-0.8300000000000001,4.6349217901,-4.5,0.48,4.5255275936,-4.5,0.48,4.5255275936
2020-05-30 08:30:00,-4.8,-0.87,4.8782066377,0.0,0.0,0.0,-4.8,-0.87,4.8782066377,-4.69,0.45,4.7115390267,-4.69,0.45,4.7115390267
2020-05-30 09:00:00,-5.06,-0.91,5.1411769081,0.0,0.0,0.0,-5.06,-0.91,5.1411769081,-4.95,0.4,4.9661353183,-4.95,0.4,4.9661353183
2020-05-30 09:30:00,-5.13,-0.78,5.1889594333,0.0,0.0,0.0,-5.13,-0.78,5.1889594333,-5.06,0.16,5.0625290123,-5.06,0.16,5.0625290123
2020-05-30 10:00:00,-5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,-5.18,-0.35000000000000003,5.1918108594,-5.2,-0.35000000000000003,5.2117655358,-5.2,-0.35000000000000003,5.2117655358
2020-05-30 10:30:00,-5.16,-0.33,5.1705415577,0.0,0.0,0.0,-5.16,-0.33,5.1705415577,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2020-05-30 11:00:00,-5.1,-0.33,5.1106653187,0.0,0.0,0.0,-5.1,-0.33,5.1106653187,-5.11,-0.33,5.1206444907,-5.11,-0.33,5.1206444907
2020-05-30 11:30:00,-5.01,-0.39,5.025156714,0.0,0.0,0.0,-5.01,-0.39,5.025156714,-5.03,-0.38,5.0443334545,-5.03,-0.38,5.0443334545
2020-05-30 12:00:00,-5.05,-0.44,5.0691320756,0.0,0.0,0.0,-5.05,-0.44,5.0691320756,-5.06,-0.28,5.0677411141,-5.06,-0.28,5.0677411141
2020-05-30 12:30:00,-5.11,-0.38,5.1241096788,0.0,0.0,0.0,-5.11,-0.38,5.1241096788,-5.13,-0.37,5.1433257723,-5.13,-0.37,5.1433257723
2020-05-30 13:00:00,-4.95,-0.35000000000000003,4.9623583103,0.0,0.0,0.0,-4.95,-0.35000000000000003,4.9623583103,-4.96,-0.35000000000000003,4.9723334562,-4.96,-0.35000000000000003,4.9723334562
2020-05-30 13:30:00,-4.85,-0.31,4.8598971183,0.0,0.0,0.0,-4.85,-0.31,4.8598971183,-4.87,-0.31,4.8798565553,-4.87,-0.31,4.8798565553
2020-05-30 14:00:00,-4.72,-0.31,4.7301691302,0.0,0.0,0.0,-4.72,-0.31,4.7301691302,-4.74,-0.31,4.7501263141,-4.74,-0.31,4.7501263141
2020-05-30 14:30:00,-4.55,-0.26,4.5574225172,0.0,0.0,0.0,-4.55,-0.26,4.5574225172,-4.5600000000000005,-0.26,4.5674062661,-4.5600000000000005,-0.26,4.5674062661
2020-05-30 15:00:00,-4.52,-0.26,4.5274717006,0.0,0.0,0.0,-4.52,-0.26,4.5274717006,-4.54,-0.26,4.5474388396,-4.54,-0.26,4.5474388396
2020-05-30 15:30:00,-4.58,-0.26,4.5873739765,0.0,0.0,0.0,-4.58,-0.26,4.5873739765,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-05-30 16:00:00,-4.65,-0.26,4.6572631448,0.0,0.0,0.0,-4.65,-0.26,4.6572631448,-4.66,-0.26,4.6672475829,-4.66,-0.26,4.6672475829
2020-05-30 16:30:00,-4.85,-0.25,4.8564390246,0.0,0.0,0.0,-4.85,-0.25,4.8564390246,-4.86,-0.26,4.8669497635,-4.86,-0.26,4.8669497635
2020-05-30 17:00:00,-4.83,-0.25,4.8364656517,0.0,0.0,0.0,-4.83,-0.25,4.8364656517,-4.85,-0.26,4.8569640723,-4.85,-0.26,4.8569640723
2020-05-30 17:30:00,-4.94,-0.92,5.0249378106,0.0,0.0,0.0,-4.94,-0.92,5.0249378106,-4.96,-0.8200000000000001,5.0273253326,-4.96,-0.8200000000000001,5.0273253326
2020-05-30 18:00:00,-4.94,-0.66,4.9838940599,0.0,0.0,0.0,-4.94,-0.66,4.9838940599,-4.92,0.61,4.9576708241,-4.92,0.61,4.9576708241
2020-05-30 18:30:00,-5.46,-0.86,5.5273139951,0.0,0.0,0.0,-5.46,-0.86,5.5273139951,-5.34,0.46,5.3597761147,-5.34,0.46,5.3597761147
2020-05-30 19:00:00,-5.62,-0.91,5.6931976955,0.0,0.0,0.0,-5.62,-0.91,5.6931976955,-5.5,0.4,5.5145262716,-5.5,0.4,5.5145262716
2020-05-30 19:30:00,-5.54,-0.85,5.6048282757,0.0,0.0,0.0,-5.54,-0.85,5.6048282757,-5.42,0.46,5.4394852698000005,-5.42,0.46,5.4394852698000005
2020-05-30 20:00:00,-5.47,-0.52,5.4946610451,0.0,0.0,0.0,-5.47,-0.52,5.4946610451,-5.42,0.09,5.420747181,-5.42,0.09,5.420747181
2020-05-30 20:30:00,-5.36,-0.30000000000000004,5.3683889576,0.0,0.0,0.0,-5.36,-0.30000000000000004,5.3683889576,-5.37,-0.2,5.3737231041,-5.37,-0.2,5.3737231041
2020-05-30 21:00:00,-5.3629999999999995,-0.303,5.3715526619,0.0,0.0,0.0,-5.3629999999999995,-0.303,5.3715526619,-5.373,-0.203,5.3768334547,-5.373,-0.203,5.3768334547
2020-05-30 21:30:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2020-05-30 22:00:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-05-30 22:30:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-05-30 23:00:00,-4.94,-0.63,4.9800100402,0.0,0.0,0.0,-4.94,-0.63,4.9800100402,-4.94,0.48,4.9632650544,-4.94,0.48,4.9632650544
2020-05-30 23:30:00,-4.68,-0.28,4.6883685862,0.0,0.0,0.0,-4.68,-0.28,4.6883685862,-4.7,-0.28,4.7083330383,-4.7,-0.28,4.7083330383
2020-05-31 00:00:00,-4.48,-0.28,4.4887414717,0.0,0.0,0.0,-4.48,-0.28,4.4887414717,-4.5,-0.28,4.5087026959,-4.5,-0.28,4.5087026959
2020-05-31 00:30:00,-4.29,-0.23,4.2961610771,0.0,0.0,0.0,-4.29,-0.23,4.2961610771,-4.31,-0.23,4.3161325281,-4.31,-0.23,4.3161325281
2020-05-31 01:00:00,-4.11,-0.25,4.1175963862,0.0,0.0,0.0,-4.11,-0.25,4.1175963862,-4.13,-0.25,4.1375596672,-4.13,-0.25,4.1375596672
2020-05-31 01:30:00,-4.06,-0.25,4.067689762,0.0,0.0,0.0,-4.06,-0.25,4.067689762,-4.08,-0.25,4.0876521378,-4.08,-0.25,4.0876521378
2020-05-31 02:00:00,-4.06,-0.25,4.067689762,0.0,0.0,0.0,-4.06,-0.25,4.067689762,-4.08,-0.27,4.0889240639,-4.08,-0.27,4.0889240639
2020-05-31 02:30:00,-3.94,-0.25,3.9479235048,0.0,0.0,0.0,-3.94,-0.25,3.9479235048,-3.96,-0.25,3.9678835668,-3.96,-0.25,3.9678835668
2020-05-31 03:00:00,-3.88,-0.25,3.8880457816,0.0,0.0,0.0,-3.88,-0.25,3.8880457816,-3.9,-0.25,3.9080046059,-3.9,-0.25,3.9080046059
2020-05-31 03:30:00,-3.85,-0.39,3.869702831,0.0,0.0,0.0,-3.85,-0.39,3.869702831,-3.87,-0.37,3.8876471033,-3.87,-0.37,3.8876471033
2020-05-31 04:00:00,-3.85,-0.27,3.8594559202000003,0.0,0.0,0.0,-3.85,-0.27,3.8594559202000003,-3.87,-0.28,3.8801159776,-3.87,-0.28,3.8801159776
2020-05-31 04:30:00,-3.76,-0.27,3.7696816842,0.0,0.0,0.0,-3.76,-0.27,3.7696816842,-3.7800000000000002,-0.28,3.7903561838,-3.7800000000000002,-0.28,3.7903561838
2020-05-31 05:00:00,-3.65,-0.27,3.6599726775,0.0,0.0,0.0,-3.65,-0.27,3.6599726775,-3.67,-0.33,3.6848066435,-3.67,-0.33,3.6848066435
2020-05-31 05:30:00,-3.44,0.25,3.4490723390999998,0.0,0.0,0.0,-3.44,0.25,3.4490723390999998,-3.46,0.25,3.4690200345,-3.46,0.25,3.4690200345
2020-05-31 06:00:00,-3.03,0.36,3.0513111936,0.0,0.0,0.0,-3.03,0.36,3.0513111936,-3.05,0.37,3.0723606559,-3.05,0.37,3.0723606559
2020-05-31 06:30:00,-3.42,0.26,3.4298688022,0.0,0.0,0.0,-3.42,0.26,3.4298688022,-3.44,0.26,3.4498115891,-3.44,0.26,3.4498115891
2020-05-31 07:00:00,-3.71,-0.22,3.7165171868,0.0,0.0,0.0,-3.71,-0.22,3.7165171868,-3.73,0.0,3.73,-3.73,0.0,3.73
2020-05-31 07:30:00,-3.92,-0.32,3.9330395371,0.0,0.0,0.0,-3.92,-0.32,3.9330395371,-3.94,-0.30000000000000004,3.9514048135,-3.94,-0.30000000000000004,3.9514048135
2020-05-31 08:00:00,-4.13,-0.4,4.1493252464,0.0,0.0,0.0,-4.13,-0.4,4.1493252464,-4.15,-0.36,4.165585193,-4.15,-0.36,4.165585193
2020-05-31 08:30:00,-4.4,-0.38,4.416378607,0.0,0.0,0.0,-4.4,-0.38,4.416378607,-4.42,0.08,4.4207239226,-4.42,0.08,4.4207239226
2020-05-31 09:00:00,-4.64,-0.23,4.6456969337,0.0,0.0,0.0,-4.64,-0.23,4.6456969337,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-05-31 09:30:00,-4.89,-0.25,4.8963864227,0.0,0.0,0.0,-4.89,-0.25,4.8963864227,-4.91,-0.24,4.9158620811,-4.91,-0.24,4.9158620811
2020-05-31 10:00:00,-4.98,-0.28,4.9878652748,0.0,0.0,0.0,-4.98,-0.28,4.9878652748,-4.99,-0.24,4.9957682092,-4.99,-0.24,4.9957682092
2020-05-31 10:30:00,-1.7666400000000002,0.45848000000000005,1.8251632255999999,1.74336,0.50848,1.816,-3.51,-0.05,3.5103561073,-1.7266400000000002,1.11848,2.0572513702,-3.47,0.61,3.5232087647
2020-05-31 11:00:00,1.60608,1.84094,2.443062228,3.46608,1.01094,3.6105,-1.8599999999999999,0.8300000000000001,2.036786685,1.58608,1.84094,2.4299608742,-1.88,0.8300000000000001,2.0550669089
2020-05-31 11:30:00,1.5254400000000001,1.79492,2.3555689334,3.44544,1.00492,3.589,-1.92,0.79,2.0761743665,1.5054400000000001,1.79492,2.3426667283000002,-1.94,0.79,2.094683747
2020-05-31 12:00:00,1.4344000000000001,1.7417,2.2563293753,3.4344,1.0017,3.5775,-2.0,0.74,2.1325102579,1.4243999999999999,1.7417,2.2499853888,-2.01,0.74,2.1418916873000002
2020-05-31 12:30:00,1.412,1.811,2.2964026215,3.432,1.001,3.575,-2.02,0.81,2.1763501557,1.392,1.811,2.2841595829,-2.04,0.81,2.1949259669
2020-05-31 13:00:00,1.40528,1.78904,2.2749672525,3.42528,0.99904,3.568,-2.02,0.79,2.1689859382,1.38528,1.78904,2.2626676291,-2.04,0.79,2.1876242822
2020-05-31 13:30:00,1.51384,1.78862,2.3432611997,3.42384,0.9986200000000001,3.5665,-1.9100000000000001,0.79,2.0669300907,1.50384,1.78862,2.3368132681000002,-1.92,0.79,2.0761743665
2020-05-31 14:00:00,1.5738400000000001,1.84862,2.4278320061,3.42384,0.9986200000000001,3.5665,-1.85,0.85,2.0359273072,1.56384,1.84862,2.4213614868,-1.8599999999999999,0.85,2.0450183373
2020-05-31 14:30:00,1.53576,1.84918,2.4037523687,3.42576,0.9991800000000001,3.5685000000000002,-1.8900000000000001,0.85,2.0723416707,1.52576,1.84918,2.3973757006,-1.9,0.85,2.0814658296
2020-05-31 15:00:00,1.6067200000000001,1.81946,2.4273409011,3.42672,0.9994600000000001,3.5695,-1.82,0.8200000000000001,1.9961963831,1.5867200000000001,1.82946,2.4216944997,-1.8399999999999999,0.8300000000000001,2.0185390757
2020-05-31 15:30:00,-3.6688,0.1816,3.6732917118,0.6912,0.2016,0.72,-4.36,-0.02,4.3600458713,-3.6788,0.2016,3.6843197473,-4.37,0.0,4.37
2020-05-31 16:00:00,-4.96,-0.25,4.9662964068,0.0,0.0,0.0,-4.96,-0.25,4.9662964068,-4.98,-0.24,4.9857797784999995,-4.98,-0.24,4.9857797784999995
2020-05-31 16:30:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.23,-0.24,5.2355037962,-5.23,-0.24,5.2355037962
2020-05-31 17:00:00,-5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,-5.44,-0.29,5.4477242955000005,-5.46,-0.29,5.4676960413,-5.46,-0.29,5.4676960413
2020-05-31 17:30:00,0.5412800000000001,1.81704,1.8959478896,3.04128,0.88704,3.168,-2.5,0.93,2.6673769887,0.5212800000000001,1.8270400000000002,1.899949473,-2.52,0.9400000000000001,2.6896096371000002
2020-05-31 18:00:00,1.54576,2.06918,2.5828046480999998,3.42576,0.9991800000000001,3.5685000000000002,-1.88,1.07,2.1631689717,1.52576,2.07918,2.5789402959,-1.9,1.08,2.185497655
2020-05-31 18:30:00,1.28768,1.99974,2.3784616562,3.42768,0.9997400000000001,3.5705,-2.14,1.0,2.3621176939,1.2776800000000001,1.99974,2.3730626309,-2.15,1.0,2.3711811403
2020-05-31 19:00:00,1.03816,1.93988,2.2002069448,3.42816,0.9998800000000001,3.571,-2.39,0.9400000000000001,2.568209493,1.01816,1.93988,2.1908409801,-2.41,0.9400000000000001,2.5868320394
2020-05-31 19:30:00,1.07104,1.9407200000000002,2.2166462956,3.43104,1.00072,3.574,-2.36,0.9400000000000001,2.5403149411,1.05104,1.9407200000000002,2.2070521516,-2.38,0.9400000000000001,2.5589060162
2020-05-31 20:00:00,1.14864,1.96002,2.2717949401,3.42864,1.00002,3.5715,-2.2800000000000002,0.96,2.4738633754,1.12864,1.96002,2.2617485824,-2.3,0.96,2.4923081671
2020-05-31 20:30:00,1.3244,1.9617,2.3669183024000002,3.4344,1.0017,3.5775,-2.11,0.96,2.3181242417,1.3044,2.0117,2.3975813333,-2.13,1.01,2.357328997
2020-05-31 21:00:00,1.41632,2.01226,2.4607219774,3.4363200000000003,1.00226,3.5795,-2.02,1.01,2.2584286573,1.39632,2.01226,2.4492651653,-2.04,1.01,2.2763347733
2020-05-31 21:30:00,1.5664,2.0752,2.6000123077,3.4464,1.0052,3.59,-1.88,1.07,2.1631689717,1.5564,2.0752,2.594,-1.8900000000000001,1.07,2.1718655575
2020-05-31 22:00:00,1.5688,2.0559,2.5860893739,3.4488,1.0059,3.5925000000000002,-1.88,1.05,2.1533462332,1.5588000000000002,2.0559,2.5800353195,-1.8900000000000001,1.05,2.1620823296
2020-05-31 22:30:00,-4.7068,0.3976,4.7235634853,0.1632,0.0476,0.17,-4.87,0.35000000000000003,4.8825608035,-4.7268,0.5076,4.7539768615,-4.89,0.46,4.9115883378
2020-05-31 23:00:00,-4.6,-0.05,4.6002717311,0.0,0.0,0.0,-4.6,-0.05,4.6002717311,-4.62,-0.11,4.6213093383,-4.62,-0.11,4.6213093383
2020-05-31 23:30:00,-4.5,-0.71,4.5556668008,0.0,0.0,0.0,-4.5,-0.71,4.5556668008,-4.48,0.58,4.5173886262,-4.48,0.58,4.5173886262
2020-06-01 00:00:00,-4.3,-0.76,4.3666463104,0.0,0.0,0.0,-4.3,-0.76,4.3666463104,-4.26,0.58,4.299302269,-4.26,0.58,4.299302269
2020-06-01 00:30:00,-4.09,-0.29,4.1002682839,0.0,0.0,0.0,-4.09,-0.29,4.1002682839,-4.11,-0.38,4.1275295275,-4.11,-0.38,4.1275295275
2020-06-01 01:00:00,-3.84,0.19,3.8446976474000003,0.0,0.0,0.0,-3.84,0.19,3.8446976474000003,-3.86,0.2,3.8651778743,-3.86,0.2,3.8651778743
2020-06-01 01:30:00,-3.7800000000000002,0.03,3.7801190457000002,0.0,0.0,0.0,-3.7800000000000002,0.03,3.7801190457000002,-3.8,0.05,3.8003289331000003,-3.8,0.05,3.8003289331000003
2020-06-01 02:00:00,-3.61,0.21,3.6161028746,0.0,0.0,0.0,-3.61,0.21,3.6161028746,-3.63,0.22,3.6366605561,-3.63,0.22,3.6366605561
2020-06-01 02:30:00,-3.51,0.21,3.5162764396,0.0,0.0,0.0,-3.51,0.21,3.5162764396,-3.52,0.22,3.5268682992000002,-3.52,0.22,3.5268682992000002
2020-06-01 03:00:00,-3.66,-0.34,3.6757584251,0.0,0.0,0.0,-3.66,-0.34,3.6757584251,-3.68,-0.33,3.6947665691,-3.68,-0.33,3.6947665691
2020-06-01 03:30:00,-3.71,-0.37,3.7284044845,0.0,0.0,0.0,-3.71,-0.37,3.7284044845,-3.73,-0.29,3.7412564734,-3.73,-0.29,3.7412564734
2020-06-01 04:00:00,-3.64,-0.32,3.6540388613,0.0,0.0,0.0,-3.64,-0.32,3.6540388613,-3.66,-0.33,3.6748469355999998,-3.66,-0.33,3.6748469355999998
2020-06-01 04:30:00,-3.74,-0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,-3.74,-0.35000000000000003,3.7563413050000003,-3.76,-0.36,3.7771947262000003,-3.76,-0.36,3.7771947262000003
2020-06-01 05:00:00,-3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,-3.69,-0.35000000000000003,3.7065617491,-3.71,-0.32,3.7237749663,-3.71,-0.32,3.7237749663
2020-06-01 05:30:00,-3.5,0.27,3.5103988377,0.0,0.0,0.0,-3.5,0.27,3.5103988377,-3.51,0.27,3.5203692988,-3.51,0.27,3.5203692988
2020-06-01 06:00:00,-3.38,0.29,3.3924180167,0.0,0.0,0.0,-3.38,0.29,3.3924180167,-3.39,0.30000000000000004,3.4032484482,-3.39,0.30000000000000004,3.4032484482
2020-06-01 06:30:00,-3.92,0.17,3.9236844929,0.0,0.0,0.0,-3.92,0.17,3.9236844929,-3.93,0.25,3.9379436258,-3.93,0.25,3.9379436258
2020-06-01 07:00:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.5,0.14,4.5021772511,-4.5,0.14,4.5021772511
2020-06-01 07:30:00,-0.74528,1.09596,1.3253567822,2.21472,0.6459600000000001,2.307,-2.96,0.45,2.994010688,-0.7652800000000001,1.11596,1.3531519501,-2.98,0.47000000000000003,3.016836091
2020-06-01 08:00:00,1.39272,1.73996,2.2287058577,3.46272,1.00996,3.607,-2.07,0.73,2.1949487466,1.3727200000000002,1.7499600000000002,2.2241223438,-2.09,0.74,2.2171377945
2020-06-01 08:30:00,1.03848,1.6216400000000002,1.92565755,3.46848,1.01164,3.613,-2.43,0.61,2.5053941805999997,1.02848,1.6216400000000002,1.9202831562,-2.44,0.61,2.5150944316
2020-06-01 09:00:00,0.6650400000000001,1.40772,1.5569051994,3.45504,1.00772,3.599,-2.79,0.4,2.8185279846,0.6450400000000001,1.40772,1.5484676942,-2.81,0.4,2.838326972
2020-06-01 09:30:00,0.46688,1.31534,1.3957421861000001,3.44688,1.00534,3.5905,-2.98,0.31,2.9960807733,0.44688000000000005,1.32534,1.3986521548,-3.0,0.32,3.0170183957
2020-06-01 10:00:00,0.41448,1.31464,1.3784309921,3.44448,1.00464,3.588,-3.03,0.31,3.0458168034,0.39448000000000005,1.32464,1.3821308187,-3.05,0.32,3.0667409411
2020-06-01 10:30:00,0.35584000000000005,1.21212,1.263272338,3.4358400000000002,1.00212,3.5789999999999997,-3.08,0.21,3.08715079,0.33584,1.2721200000000001,1.3157042981,-3.1,0.27,3.11173585
2020-06-01 11:00:00,0.40536000000000005,1.27198,1.3350093071,3.43536,1.00198,3.5785,-3.03,0.27,3.0420059172,0.38536000000000004,1.27198,1.3290731545,-3.05,0.27,3.0619274975
2020-06-01 11:30:00,0.22056,0.32058000000000003,0.3891249799,3.43056,1.00058,3.5735,-3.21,-0.68,3.2812345238000002,0.21056000000000002,1.68058,1.6937191768000002,-3.22,0.68,3.2910180796
2020-06-01 12:00:00,0.08768000000000001,0.7797400000000001,0.7846542232,3.42768,0.9997400000000001,3.5705,-3.34,-0.22,3.3472376671,0.06768,0.84974,0.8524310236,-3.36,-0.15,3.3633465477
2020-06-01 12:30:00,0.043840000000000004,0.7786200000000001,0.7798532234000001,3.42384,0.9986200000000001,3.5665,-3.38,-0.22,3.3871521962,0.023840000000000004,0.7786200000000001,0.7789848843,-3.4,-0.22,3.4071102125
2020-06-01 13:00:00,0.039040000000000005,0.77722,0.7781998779,3.41904,0.9972200000000001,3.5615,-3.38,-0.22,3.3871521962,0.01904,0.77722,0.7774531819,-3.4,-0.22,3.4071102125
2020-06-01 13:30:00,0.19808,1.25694,1.2724519048,3.41808,0.99694,3.5605,-3.22,0.26,3.2304798405,0.17808000000000002,1.22694,1.2397960518,-3.24,0.23,3.2481533215
2020-06-01 14:00:00,0.25856,1.22708,1.2540249599,3.4185600000000003,0.9970800000000001,3.561,-3.16,0.23,3.1683591968,0.23856000000000002,1.22708,1.2500544788,-3.18,0.23,3.1883067606
2020-06-01 14:30:00,0.38280000000000003,1.2454,1.3029032965,3.4128,0.9954000000000001,3.555,-3.03,0.25,3.0402960382,0.3728,1.2554,1.3095835216,-3.04,0.26,3.051098163
2020-06-01 15:00:00,-5.06248,-0.7161400000000001,5.112881795,0.52752,0.15386000000000002,0.5495,-5.59,-0.87,5.657296174,-5.07248,-0.6861400000000001,5.1186757516,-5.6,-0.84,5.6626495565
2020-06-01 15:30:00,-6.1,-0.93,6.1704862045,0.0,0.0,0.0,-6.1,-0.93,6.1704862045,-6.12,-0.92,6.1887640123,-6.12,-0.92,6.1887640123
2020-06-01 16:00:00,-6.07,-1.15,6.1779770152,0.0,0.0,0.0,-6.07,-1.15,6.1779770152,-6.0,-0.8200000000000001,6.0557741041,-6.0,-0.8200000000000001,6.0557741041
2020-06-01 16:30:00,-0.30288000000000004,1.06666,1.1088281427,2.93712,0.8566600000000001,3.0595,-3.24,0.21,3.2467984231,-0.30288000000000004,1.22666,1.2634995251,-3.24,0.37,3.2610581105
2020-06-01 17:00:00,0.30672000000000005,1.46946,1.5011295247,3.42672,0.9994600000000001,3.5695,-3.12,0.47000000000000003,3.1552020538,0.28672000000000003,1.47946,1.5069871433,-3.14,0.48,3.1764760349
2020-06-01 17:30:00,0.19816,1.63988,1.6518092505,3.42816,0.9998800000000001,3.571,-3.23,0.64,3.2927951652,0.18816000000000002,1.63988,1.6506394518,-3.24,0.64,3.3026050324
2020-06-01 18:00:00,0.5367200000000001,1.84946,1.9257649519000002,3.42672,0.9994600000000001,3.5695,-2.89,0.85,3.0124076749,0.5167200000000001,1.84946,1.9202869187,-2.91,0.85,3.0316002375
2020-06-01 18:30:00,0.23432000000000003,1.67876,1.6950342179,3.42432,0.9987600000000001,3.567,-3.19,0.68,3.2616713507,0.21432,1.67876,1.6923853580000001,-3.21,0.68,3.2812345238000002
2020-06-01 19:00:00,-0.2124,1.4943,1.5093197970999999,3.2376,0.9443,3.3725,-3.45,0.55,3.4935655139,-0.23240000000000002,1.4943,1.5122639485,-3.47,0.55,3.5133175205000002
2020-06-01 19:30:00,-0.34512000000000004,1.40434,1.4461253922,3.13488,0.91434,3.2655,-3.48,0.49,3.5143278162,-0.36512000000000006,1.40434,1.4510284112,-3.5,0.49,3.5341335572
2020-06-01 20:00:00,0.402,1.621,1.6701032902000001,3.432,1.001,3.575,-3.03,0.62,3.0927819192,0.382,1.621,1.6654023538,-3.05,0.62,3.1123785117
2020-06-01 20:30:00,0.52968,1.62324,1.7074744508,3.43968,1.00324,3.583,-2.91,0.62,2.9753151094,0.50968,1.62324,1.7013764428,-2.93,0.62,2.9948789625
2020-06-01 21:00:00,0.15328,1.51554,1.5232715615,3.17328,0.92554,3.3055,-3.02,0.59,3.0770927838,0.13328,1.51554,1.5213891843,-3.04,0.59,3.0967240755
2020-06-01 21:30:00,-5.78,-0.31,5.7883071791,0.0,0.0,0.0,-5.78,-0.31,5.7883071791,-5.8,-0.30000000000000004,5.8077534383,-5.8,-0.30000000000000004,5.8077534383
2020-06-01 22:00:00,0.3396,1.5328,1.5699694265000002,3.1296,0.9128000000000001,3.26,-2.79,0.62,2.8580587818,0.3396,1.7528000000000001,1.7853951943,-2.79,0.84,2.9137089765
2020-06-01 22:30:00,-4.4507200000000005,-0.09646,4.4517651611,0.6292800000000001,0.18354,0.6555000000000001,-5.08,-0.28,5.0877106836,-4.4507200000000005,0.20354000000000003,4.4553717073,-5.08,0.02,5.0800393699
2020-06-01 23:00:00,-5.41,-0.32,5.4194556922,0.0,0.0,0.0,-5.41,-0.32,5.4194556922,-5.43,-0.32,5.4394209251,-5.43,-0.32,5.4394209251
2020-06-01 23:30:00,-5.12,-0.34,5.1312766443,0.0,0.0,0.0,-5.12,-0.34,5.1312766443,-5.14,-0.33,5.1505824913,-5.14,-0.33,5.1505824913
2020-06-02 00:00:00,-4.93,-0.36,4.943126541,0.0,0.0,0.0,-4.93,-0.36,4.943126541,-4.94,-0.36,4.9531000394,-4.94,-0.36,4.9531000394
2020-06-02 00:30:00,-4.7,-0.36,4.713767071,0.0,0.0,0.0,-4.7,-0.36,4.713767071,-4.71,-0.36,4.7237379267,-4.71,-0.36,4.7237379267
2020-06-02 01:00:00,-4.54,-0.4,4.5575870809,0.0,0.0,0.0,-4.54,-0.4,4.5575870809,-4.54,-0.22,4.5453272709,-4.54,-0.22,4.5453272709
2020-06-02 01:30:00,-4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,-4.52,-0.30000000000000004,4.529944812,-4.54,-0.30000000000000004,4.5499010978,-4.54,-0.30000000000000004,4.5499010978
2020-06-02 02:00:00,-4.48,-0.30000000000000004,4.4900334074,0.0,0.0,0.0,-4.48,-0.30000000000000004,4.4900334074,-4.5,-0.30000000000000004,4.5099889135,-4.5,-0.30000000000000004,4.5099889135
2020-06-02 02:30:00,-4.29,-0.27,4.2984881063,0.0,0.0,0.0,-4.29,-0.27,4.2984881063,-4.3,-0.27,4.3084684054,-4.3,-0.27,4.3084684054
2020-06-02 03:00:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.15,-0.24,4.1569339663000004,-4.15,-0.24,4.1569339663000004
2020-06-02 03:30:00,-4.07,-0.24,4.0770700264,0.0,0.0,0.0,-4.07,-0.24,4.0770700264,-4.09,-0.24,4.0970355136,-4.09,-0.24,4.0970355136
2020-06-02 04:00:00,-3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,-3.99,-0.24,3.9972115281000002,-4.01,-0.24,4.0171756247,-4.01,-0.24,4.0171756247
2020-06-02 04:30:00,-4.03,-0.24,4.0371400768,0.0,0.0,0.0,-4.03,-0.24,4.0371400768,-4.05,-0.24,4.0571048791,-4.05,-0.24,4.0571048791
2020-06-02 05:00:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.24,3.9572844224,-3.95,-0.24,3.9572844224
2020-06-02 05:30:00,-3.8,0.0,3.8,0.0,0.0,0.0,-3.8,0.0,3.8,-3.8200000000000003,0.0,3.8200000000000003,-3.8200000000000003,0.0,3.8200000000000003
2020-06-02 06:00:00,-3.74,0.0,3.74,0.0,0.0,0.0,-3.74,0.0,3.74,-3.76,0.0,3.76,-3.76,0.0,3.76
2020-06-02 06:30:00,-4.51,-0.55,4.5434128142,0.0,0.0,0.0,-4.51,-0.55,4.5434128142,-4.5,0.0,4.5,-4.5,0.0,4.5
2020-06-02 07:00:00,-4.86,-0.37,4.8740640127,0.0,0.0,0.0,-4.86,-0.37,4.8740640127,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2020-06-02 07:30:00,-1.06296,0.8212200000000001,1.3432372277,2.26704,0.66122,2.3615,-3.33,0.16,3.3338416279,-1.08296,0.8312200000000001,1.3651846212,-3.35,0.17,3.3543106594
2020-06-02 08:00:00,-0.96408,0.9350600000000001,1.3430515441,2.48592,0.72506,2.5895,-3.45,0.21,3.4563853952,-0.9840800000000001,0.9550600000000001,1.3713325818,-3.47,0.23,3.4776141247
2020-06-02 08:30:00,-5.94288,-0.9258400000000001,6.014565853,0.11712000000000002,0.03416,0.122,-6.06,-0.96,6.1355684333,-5.93288,-0.6658400000000001,5.9701262968,-6.05,-0.7000000000000001,6.0903612372
2020-06-02 09:00:00,-5.30384,-1.00362,5.3979599711,0.5361600000000001,0.15638000000000002,0.5585,-5.84,-1.16,5.9540910305,-5.25384,-0.37362,5.2671079968,-5.79,-0.53,5.8142067387
2020-06-02 09:30:00,-1.61992,0.35044000000000003,1.6573922288,2.4700800000000003,0.7204400000000001,2.573,-4.09,-0.37,4.1067018397,-1.62992,0.35044000000000003,1.6671674781,-4.1,-0.37,4.1166612686
2020-06-02 10:00:00,-1.59096,0.37722000000000006,1.6350683931,2.45904,0.7172200000000001,2.5615,-4.05,-0.34,4.0642465476,-1.61096,0.38722,1.6568438218,-4.07,-0.33,4.0833564625
2020-06-02 10:30:00,-6.46104,-1.17072,6.5662487921,0.16896000000000003,0.049280000000000004,0.176,-6.63,-1.22,6.7413129285,-6.45104,-0.9007200000000001,6.5136175509,-6.62,-0.9500000000000001,6.6878172822
2020-06-02 11:00:00,-5.6345600000000005,-0.94508,5.7132689942,0.56544,0.16492,0.589,-6.2,-1.11,6.2985792049,-5.65456,-0.8950800000000001,5.7249643667,-6.22,-1.06,6.3096751105
2020-06-02 11:30:00,-0.40968000000000004,0.5592600000000001,0.6932600162,3.22032,0.9392600000000001,3.3545,-3.63,-0.38,3.6498356127,-0.42968000000000006,0.5592600000000001,0.7052635323,-3.65,-0.38,3.6697275103
2020-06-02 12:00:00,-6.6,-1.07,6.6861722981,0.0,0.0,0.0,-6.6,-1.07,6.6861722981,-6.62,-1.06,6.704326961,-6.62,-1.06,6.704326961
2020-06-02 12:30:00,-6.49,-1.07,6.5776135490000005,0.0,0.0,0.0,-6.49,-1.07,6.5776135490000005,-6.51,-1.06,6.5957334694,-6.51,-1.06,6.5957334694
2020-06-02 13:00:00,-6.43,-1.07,6.518420054,0.0,0.0,0.0,-6.43,-1.07,6.518420054,-6.45,-1.06,6.5365204811,-6.45,-1.06,6.5365204811
2020-06-02 13:30:00,-3.05824,-0.21032,3.0654634886,1.78176,0.51968,1.8559999999999999,-4.84,-0.73,4.894742077,-3.07824,-0.18032,3.0835169531,-4.86,-0.7000000000000001,4.9101527471
2020-06-02 14:00:00,0.049760000000000006,0.71618,0.7179065747000001,3.44976,1.00618,3.5935,-3.4,-0.29,3.4123452346,0.02976,0.71618,0.7167980538000001,-3.42,-0.29,3.4322732991000002
2020-06-02 14:30:00,-5.51984,-0.9166200000000001,5.5954290139000005,0.56016,0.16338000000000003,0.5835,-6.08,-1.08,6.1751761108,-5.52984,-0.8866200000000001,5.6004665386,-6.09,-1.05,6.1798543672
2020-06-02 15:00:00,-6.26,-1.15,6.3647545122,0.0,0.0,0.0,-6.26,-1.15,6.3647545122,-6.28,-1.15,6.3844263642,-6.28,-1.15,6.3844263642
2020-06-02 15:30:00,-6.02,-0.96,6.0960643041,0.0,0.0,0.0,-6.02,-0.96,6.0960643041,-6.04,-0.96,6.1158155629,-6.04,-0.96,6.1158155629
2020-06-02 16:00:00,0.014320000000000001,1.05376,1.0538572958,3.06432,0.8937600000000001,3.192,-3.05,0.16,3.054193838,0.00432,1.07376,1.0737686902,-3.06,0.18,3.0652895459
2020-06-02 16:30:00,0.5708,1.3594,1.4743747827,3.4608,1.0094,3.605,-2.89,0.35000000000000003,2.9111166243,0.5508000000000001,1.3594,1.4667477629,-2.91,0.35000000000000003,2.9309725348
2020-06-02 17:00:00,0.46096000000000004,1.52528,1.5934124388000002,3.48096,1.01528,3.626,-3.02,0.51,3.062760193,0.44096,1.5352800000000002,1.5973510572,-3.04,0.52,3.0841530442
2020-06-02 17:30:00,0.42016000000000003,1.69338,1.7447264112,3.44016,1.00338,3.5835,-3.02,0.6900000000000001,3.0978218154,0.40016,1.7033800000000001,1.7497518253000002,-3.04,0.7000000000000001,3.1195512498
2020-06-02 18:00:00,0.75248,1.8211400000000002,1.970476351,3.43248,1.00114,3.5755,-2.68,0.8200000000000001,2.8026416111,0.73248,1.83114,1.9722070505,-2.7,0.8300000000000001,2.8246946738
2020-06-02 18:30:00,0.47392000000000006,1.71156,1.7759610919000002,3.43392,1.00156,3.577,-2.96,0.71,3.043961235,0.45392000000000005,1.71156,1.7707289459000002,-2.98,0.71,3.0634131292
2020-06-02 19:00:00,0.354,1.5945,1.6333236818999999,3.444,1.0045,3.5875,-3.09,0.59,3.1458226269,0.34400000000000003,1.6045,1.6409619892,-3.1,0.6000000000000001,3.1575306808
2020-06-02 19:30:00,0.35352000000000006,1.55436,1.5940550179000001,3.44352,1.00436,3.5869999999999997,-3.09,0.55,3.1385665518,0.34352000000000005,1.55436,1.5918671427,-3.1,0.55,3.1484122983
2020-06-02 20:00:00,0.5464,1.6352,1.7240742443000001,3.4464,1.0052,3.59,-2.9,0.63,2.9676421617,0.5264,1.6452,1.7273621507999999,-2.92,0.64,2.9893143026
2020-06-02 20:30:00,0.6584,1.6387,1.7660204557,3.4584,1.0087,3.6025,-2.8,0.63,2.87,0.6384000000000001,1.6487,1.7679836679,-2.8200000000000003,0.64,2.8917122955
2020-06-02 21:00:00,0.7921600000000001,1.68688,1.8636205622,3.45216,1.00688,3.596,-2.66,0.68,2.7455418409,0.7721600000000001,1.68688,1.8552075895,-2.68,0.68,2.7649231454
2020-06-02 21:30:00,0.91456,1.73758,1.9635692628,3.45456,1.00758,3.5985,-2.54,0.73,2.6428204631,0.89456,1.73758,1.9543341193,-2.56,0.73,2.6620480837000002
2020-06-02 22:00:00,-5.34024,-0.22882000000000002,5.3451400216,0.20976000000000003,0.061180000000000005,0.2185,-5.55,-0.29,5.557571412,-5.36024,-0.21882000000000001,5.3647045632,-5.57,-0.28,5.5770332615000004
2020-06-02 22:30:00,-5.61,-0.34,5.6202935866,0.0,0.0,0.0,-5.61,-0.34,5.6202935866,-5.63,-0.34,5.6402570863,-5.63,-0.34,5.6402570863
2020-06-02 23:00:00,-5.31,-0.34,5.3208739884,0.0,0.0,0.0,-5.31,-0.34,5.3208739884,-5.33,-0.34,5.3408332683,-5.33,-0.34,5.3408332683
2020-06-02 23:30:00,-4.99,-0.34,5.0015697536,0.0,0.0,0.0,-4.99,-0.34,5.0015697536,-5.01,-0.34,5.0215236731,-5.01,-0.34,5.0215236731
2020-06-03 00:00:00,-4.65,-0.29,4.6590342347,0.0,0.0,0.0,-4.65,-0.29,4.6590342347,-4.66,-0.28,4.6684044383,-4.66,-0.28,4.6684044383
2020-06-03 00:30:00,-4.41,-0.29,4.4195248613,0.0,0.0,0.0,-4.41,-0.29,4.4195248613,-4.43,-0.28,4.4388399385,-4.43,-0.28,4.4388399385
2020-06-03 01:00:00,-4.3,-0.27,4.3084684054,0.0,0.0,0.0,-4.3,-0.27,4.3084684054,-4.32,-0.26,4.3278170017,-4.32,-0.26,4.3278170017
2020-06-03 01:30:00,-4.25,-0.27,4.2585678344,0.0,0.0,0.0,-4.25,-0.27,4.2585678344,-4.27,-0.26,4.2779083674,-4.27,-0.26,4.2779083674
2020-06-03 02:00:00,-4.25,-0.28,4.2592135424,0.0,0.0,0.0,-4.25,-0.28,4.2592135424,-4.27,-0.28,4.2791704804,-4.27,-0.28,4.2791704804
2020-06-03 02:30:00,-4.15,-0.25,4.1575233012,0.0,0.0,0.0,-4.15,-0.25,4.1575233012,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2020-06-03 03:00:00,-4.1,-0.66,4.1527821999,0.0,0.0,0.0,-4.1,-0.66,4.1527821999,-4.06,0.25,4.067689762,-4.06,0.25,4.067689762
2020-06-03 03:30:00,-4.06,-0.25,4.067689762,0.0,0.0,0.0,-4.06,-0.25,4.067689762,-4.08,-0.25,4.0876521378,-4.08,-0.25,4.0876521378
2020-06-03 04:00:00,-3.99,-0.25,3.9978244084,0.0,0.0,0.0,-3.99,-0.25,3.9978244084,-4.01,-0.25,4.0177854597,-4.01,-0.25,4.0177854597
2020-06-03 04:30:00,-4.08,-0.25,4.0876521378,0.0,0.0,0.0,-4.08,-0.25,4.0876521378,-4.1,-0.25,4.1076148797,-4.1,-0.25,4.1076148797
2020-06-03 05:00:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-06-03 05:30:00,-3.85,0.0,3.85,0.0,0.0,0.0,-3.85,0.0,3.85,-3.87,0.0,3.87,-3.87,0.0,3.87
